Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-02 23:00:00,55.5498,-30.6336,63.4365646059,6.5698,-1.6036000000000001,6.7626773544,48.98,-29.03,56.9366428585,132.07,70.7798,-0.9736,70.7864957813,6.5698,-1.6036000000000001,6.7626773544,64.21,0.63,64.2130905657,134.03,6.5698,-1.6036000000000001,6.7626773544,6.5698,-1.6036000000000001,6.7626773544,0.0,0.0,0.0,134.37
2019-11-02 23:30:00,53.9636,-31.013,62.2404715114,6.4836,-2.023,6.7918773517,47.48,-28.99,55.6306615096,132.03,68.7536,-1.363,68.7671090127,6.4836,-2.023,6.7918773517,62.27,0.66,62.2734975732,134.07,6.4836,-2.023,6.7918773517,6.4836,-2.023,6.7918773517,0.0,0.0,0.0,134.33
2019-11-03 00:00:00,51.6686,-27.1522,58.3685376791,6.4786,-2.1622,6.829887759,45.19,-24.99,51.6394829564,132.03,65.8086,3.4078,65.8967748437,6.4786,-2.1622,6.829887759,59.33,5.57,59.5908868872,134.55,6.4786,-2.1622,6.829887759,6.4786,-2.1622,6.829887759,0.0,0.0,0.0,134.23
2019-11-03 00:30:00,51.6488,-16.7408,54.2941334407,6.4688,-2.0808,6.7952264186,45.18,-14.66,47.4989263037,130.08,65.3988,15.1092,67.1214642725,6.4688,-2.0808,6.7952264186,58.93,17.19,61.3860000326,133.61,6.4688,-2.0808,6.7952264186,6.4688,-2.0808,6.7952264186,0.0,0.0,0.0,132.0
2019-11-03 01:00:00,51.4678,-17.0312,54.2125097213,6.4578,-2.2212,6.8291222189,45.01,-14.81,47.383923434,130.21,65.1678,14.9288,66.855898964,6.4578,-2.2212,6.8291222189,58.71,17.15,61.1636051913,133.72,6.4578,-2.2212,6.8291222189,6.4578,-2.2212,6.8291222189,0.0,0.0,0.0,132.12
2019-11-03 01:30:00,49.378,-17.988,52.5524026853,6.458,-2.108,6.7933370298,42.92,-15.88,45.7635313323,130.57,62.688,13.932,64.2174895803,6.458,-2.108,6.7933370298,56.23,16.04,58.4730236947,133.95,6.458,-2.108,6.7933370298,6.458,-2.108,6.7933370298,0.0,0.0,0.0,132.5
2019-11-03 02:00:00,48.1516,-17.5806,51.2606484442,6.4316,-2.1506,6.7816339418,41.72,-15.43,44.4819435277,130.57,61.1116,14.3694,62.7782391512,6.4316,-2.1506,6.7816339418,54.68,16.52,57.1210364052,134.09,6.4316,-2.1506,6.7816339418,6.4316,-2.1506,6.7816339418,0.0,0.0,0.0,132.5
2019-11-03 02:30:00,47.4342,-17.6982,50.6283479177,6.4342,-2.1782,6.792899593,41.0,-15.52,43.8391423274,130.79,60.3542,14.5018,62.071987731,6.4342,-2.1782,6.792899593,53.92,16.68,56.4410205436,134.4,6.4342,-2.1782,6.792899593,6.4342,-2.1782,6.792899593,0.0,0.0,0.0,132.75
2019-11-03 03:00:00,46.9436,-17.7744,50.1959248975,6.4336,-2.4044,6.8682128913,40.51,-15.37,43.3277855423,130.92,59.8236,14.6356,61.587855169,6.4336,-2.4044,6.8682128913,53.39,17.04,56.0433198517,134.59,6.4336,-2.4044,6.8682128913,6.4336,-2.4044,6.8682128913,0.0,0.0,0.0,132.86
2019-11-03 03:30:00,45.5432,-18.4212,49.1276263998,6.4332,-2.5312,6.9132507317,39.11,-15.89,42.2147391322,131.05,58.1032,13.9388,59.7517530762,6.4332,-2.5312,6.9132507317,51.67,16.47,54.231446597,134.88,6.4332,-2.5312,6.9132507317,6.4332,-2.5312,6.9132507317,0.0,0.0,0.0,133.03
2019-11-03 04:00:00,44.1946,-18.8286,48.0383060392,6.4346,-2.6086,6.943260842,37.76,-16.22,41.0963015368,131.77,56.4846,13.8014,58.1462696922,6.4346,-2.6086,6.943260842,50.05,16.41,52.6715350071,135.6,6.4346,-2.6086,6.943260842,6.4346,-2.6086,6.943260842,0.0,0.0,0.0,133.78
2019-11-03 04:30:00,44.0662,-18.3942,47.751194499,6.4162,-2.3242,6.8241869904,37.65,-16.07,40.9361380689,131.34,56.3362,14.0358,58.0583423125,6.4162,-2.3242,6.8241869904,49.92,16.36,52.5324280802,135.25,6.4162,-2.3242,6.8241869904,6.4162,-2.3242,6.8241869904,0.0,0.0,0.0,133.34
2019-11-03 05:00:00,43.9852,-18.4716,47.7063709121,8.7752,-2.1216,9.028029774,35.21,-16.35,38.8209556812,131.64,55.1652,13.6784,56.8357098803,8.7752,-2.1216,9.028029774,46.39,15.8,49.0068576834,134.45,8.7752,-2.1216,9.028029774,8.7752,-2.1216,9.028029774,0.0,0.0,0.0,133.69
2019-11-03 05:30:00,43.7576,-18.2928,47.4273559204,9.5176,-1.8828,9.7020433724,34.24,-16.41,37.9692731034,131.4,54.4376,13.3472,56.0499780696,9.5176,-1.8828,9.7020433724,44.92,15.23,47.4316276339,132.51,9.5176,-1.8828,9.7020433724,9.5176,-1.8828,9.7020433724,0.0,0.0,0.0,133.49
2019-11-03 06:00:00,44.2784,-18.996,48.1811656414,8.4184,-2.196,8.7001077327,35.86,-16.8,39.600247474,131.97,55.7584,13.034,57.2615431731,8.4184,-2.196,8.7001077327,47.34,15.23,49.7295535874,132.96,8.4184,-2.196,8.7001077327,8.4184,-2.196,8.7001077327,0.0,0.0,0.0,134.03
2019-11-03 06:30:00,46.4804,-17.6156,49.7065081002,6.4604,-2.4756,6.9184798562,40.02,-15.14,42.7880824529,131.78,59.3204,14.9744,61.1812267899,6.4604,-2.4756,6.9184798562,52.86,17.45,55.6658072788,132.88,6.4604,-2.4756,6.9184798562,6.4604,-2.4756,6.9184798562,0.0,0.0,0.0,133.73
2019-11-03 07:00:00,49.1232,-18.0012,52.3176067847,6.4232,-2.4612,6.8785902393,42.7,-15.54,45.4398679576,132.41,62.6232,14.838799999999999,64.357246396,6.4232,-2.4612,6.8785902393,56.2,17.3,58.8024659347,133.39,6.4232,-2.4612,6.8785902393,6.4232,-2.4612,6.8785902393,0.0,0.0,0.0,134.38
2019-11-03 07:30:00,51.1334,-18.3746,54.3346162287,6.4434000000000005,-2.4346,6.8880099245,44.69,-15.94,47.4476522075,132.35,65.1034,14.3254,66.6608564055,6.4434000000000005,-2.4346,6.8880099245,58.66,16.76,61.0073208722,133.17,6.4434000000000005,-2.4346,6.8880099245,6.4434000000000005,-2.4346,6.8880099245,0.0,0.0,0.0,134.32
2019-11-03 08:00:00,51.6084,-18.154,54.708268722,6.7184,-1.8639999999999999,6.9721872149,44.89,-16.29,47.7543317407,132.03,65.3884,14.196,66.9116527263,6.7184,-1.8639999999999999,6.9721872149,58.67,16.06,60.8283856435,132.7,6.7184,-1.8639999999999999,6.9721872149,6.7184,-1.8639999999999999,6.9721872149,0.0,0.0,0.0,134.01
2019-11-03 08:30:00,54.022,-16.977,56.6268047218,7.652,-1.717,7.8422696332,46.37,-15.26,48.8164367811,131.38,67.912,15.333,69.6214093006,7.652,-1.717,7.8422696332,60.26,17.05,62.6256345277,132.03,7.652,-1.717,7.8422696332,7.652,-1.717,7.8422696332,0.0,0.0,0.0,133.33
2019-11-03 09:00:00,57.133,-16.6596,59.512368136,8.963,-2.4896000000000003,9.302337188,48.17,-14.17,50.2109330724,131.63,70.993,16.0204,72.778151015,8.963,-2.4896000000000003,9.302337188,62.03,18.51,64.7328432869,132.22,8.963,-2.4896000000000003,9.302337188,8.963,-2.4896000000000003,9.302337188,0.0,0.0,0.0,133.54
2019-11-03 09:30:00,60.3602,-15.695,62.3673533913,10.6602,-2.825,11.028167982,49.7,-12.87,51.3393309267,131.42,74.3902,17.385,76.3946338498,10.6602,-2.825,11.028167982,63.73,20.21,66.8577370242,132.04,10.6602,-2.825,11.028167982,10.6602,-2.825,11.028167982,0.0,0.0,0.0,133.28
2019-11-03 10:00:00,62.6798,-14.1546,64.2581514611,11.8898,-2.9346,12.2466003936,50.79,-11.22,52.0145412361,130.86,76.5398,19.3654,78.9516288698,11.8898,-2.9346,12.2466003936,64.65,22.3,68.3879558109,131.6,11.8898,-2.9346,12.2466003936,11.8898,-2.9346,12.2466003936,0.0,0.0,0.0,132.63
2019-11-03 10:30:00,64.0956,-12.9292,65.3866205886,12.7856,-3.0492,13.1441693537,51.31,-9.88,52.2525645304,130.55,77.8156,20.910800000000002,80.5762319794,12.7856,-3.0492,13.1441693537,65.03,23.96,69.3035533,131.23,12.7856,-3.0492,13.1441693537,12.7856,-3.0492,13.1441693537,0.0,0.0,0.0,132.3
2019-11-03 11:00:00,64.7374,-11.8726,65.8170919254,13.3474,-3.0926,13.7009949099,51.39,-8.78,52.1346381977,130.39,78.1474,22.197400000000002,81.2387881096,13.3474,-3.0926,13.7009949099,64.8,25.29,69.5602192348,131.63,13.3474,-3.0926,13.7009949099,13.3474,-3.0926,13.7009949099,0.0,0.0,0.0,132.11
2019-11-03 11:30:00,65.6392,-11.92,66.7127497308,13.8492,-2.89,14.1475241876,51.79,-9.03,52.5713324921,130.34,79.0892,22.14,82.1296606388,13.8492,-2.89,14.1475241876,65.24,25.03,69.8767379033,132.82,13.8492,-2.89,14.1475241876,13.8492,-2.89,14.1475241876,0.0,0.0,0.0,132.07
2019-11-03 12:00:00,65.8756,-11.7472,66.9148069055,13.8756,-3.0672,14.2105591445,52.0,-8.68,52.7194688896,130.15,79.4856,22.2628,82.5444902534,13.8756,-3.0672,14.2105591445,65.61,25.33,70.3298016491,132.69,13.8756,-3.0672,14.2105591445,13.8756,-3.0672,14.2105591445,0.0,0.0,0.0,131.88
2019-11-03 12:30:00,66.6804,-11.4096,67.6494990101,13.6104,-2.8596,13.9075627024,53.07,-8.55,53.7543244772,130.05,80.1304,22.3704,83.19444573,13.6104,-2.8596,13.9075627024,66.52,25.23,71.1439617958,132.59,13.6104,-2.8596,13.9075627024,13.6104,-2.8596,13.9075627024,0.0,0.0,0.0,131.79
2019-11-03 13:00:00,67.9254,-11.4146,68.8778125257,12.5954,-3.1046,12.972379979,55.33,-8.31,55.9505585316,130.05,82.6654,22.4254,85.6531781215,12.5954,-3.1046,12.972379979,70.07,25.53,74.5760403883,132.63,12.5954,-3.1046,12.972379979,12.5954,-3.1046,12.972379979,0.0,0.0,0.0,131.73
2019-11-03 13:30:00,67.8674,-11.9616,68.913451933,10.8074,-2.8716,11.182396045600001,57.06,-9.09,57.7795093437,130.29,83.6374,21.8584,86.446540297,10.8074,-2.8716,11.182396045600001,72.83,24.73,76.91411964,132.8,10.8074,-2.8716,11.182396045600001,10.8074,-2.8716,11.182396045600001,0.0,0.0,0.0,132.02
2019-11-03 14:00:00,67.168,-12.0262,68.2361320009,12.088,-3.0362,12.4634768199,55.08,-8.99,55.8088389057,130.32,81.988,21.8238,84.8428570384,12.088,-3.0362,12.4634768199,69.9,24.86,74.1891474543,132.96,12.088,-3.0362,12.4634768199,12.088,-3.0362,12.4634768199,0.0,0.0,0.0,132.02
2019-11-03 14:30:00,65.8514,-13.6268,67.2465356743,11.0714,-2.9668,11.4620155383,54.78,-10.66,55.8075622116,131.14,81.2714,20.3332,83.7763658808,11.0714,-2.9668,11.4620155383,70.2,23.3,73.9657353103,133.56,11.0714,-2.9668,11.4620155383,11.0714,-2.9668,11.4620155383,0.0,0.0,0.0,132.88
2019-11-03 15:00:00,64.925,-13.8356,66.3828249803,8.915,-2.6856,9.3107288845,56.01,-11.15,57.1090413157,131.14,81.435,20.1544,83.8919487458,8.915,-2.6856,9.3107288845,72.52,22.84,76.0316776087,133.47,8.915,-2.6856,9.3107288845,8.915,-2.6856,9.3107288845,0.0,0.0,0.0,132.88
2019-11-03 15:30:00,65.1314,-14.106,66.6414173166,7.7014,-2.416,8.0714693805,57.43,-11.69,58.6076872091,131.14,82.3114,19.734,84.643944414,7.7014,-2.416,8.0714693805,74.61,22.15,77.8284947818,133.47,7.7014,-2.416,8.0714693805,7.7014,-2.416,8.0714693805,0.0,0.0,0.0,132.91
2019-11-03 16:00:00,65.8132,-13.708,67.2256391434,6.8032,-2.408,7.2167855892,59.01,-11.3,60.0821945338,131.06,83.6832,20.162,86.0777799797,6.8032,-2.408,7.2167855892,76.88,22.57,80.1245237115,133.34,6.8032,-2.408,7.2167855892,6.8032,-2.408,7.2167855892,0.0,0.0,0.0,132.79
2019-11-03 16:30:00,66.3954,-12.999,67.6559172738,6.4854,-2.149,6.8321749216,59.91,-10.85,60.884567831300004,130.66,84.4754,20.601,86.9511035362,6.4854,-2.149,6.8321749216,77.99,22.75,81.2404000483,132.91,6.4854,-2.149,6.8321749216,6.4854,-2.149,6.8321749216,0.0,0.0,0.0,132.35
2019-11-03 17:00:00,68.1806,-12.3898,69.2971959058,6.6906,-1.9298000000000002,6.9633509462,61.49,-10.46,62.373325228,130.26,86.7206,21.1202,89.255393744,6.6906,-1.9298000000000002,6.9633509462,80.03,23.05,83.2832720299,132.27,6.6906,-1.9298000000000002,6.9633509462,6.6906,-1.9298000000000002,6.9633509462,0.0,0.0,0.0,131.91
2019-11-03 17:30:00,70.7142,-11.327,71.6156338423,9.5142,-1.487,9.6297025208,61.2,-9.84,61.9860113251,129.99,88.6042,21.923000000000002,91.2760767487,9.5142,-1.487,9.6297025208,79.09,23.41,82.4818537619,132.23,9.5142,-1.487,9.6297025208,9.5142,-1.487,9.6297025208,0.0,0.0,0.0,131.62
2019-11-03 18:00:00,70.9682,-11.1938,71.8455744613,9.5482,-1.5138,9.6674564225,61.42,-9.68,62.1781215541,130.08,88.8782,22.1362,91.5933719528,9.5482,-1.5138,9.6674564225,79.33,23.65,82.7802597242,132.31,9.5482,-1.5138,9.6674564225,9.5482,-1.5138,9.6674564225,0.0,0.0,0.0,131.7
2019-11-03 18:30:00,71.7092,-11.5968,72.6408640841,7.8592,-1.6868,8.0381788286,63.85,-9.91,64.6144767061,130.05,90.5492,21.8232,93.1418792965,7.8592,-1.6868,8.0381788286,82.69,23.51,85.9671809471,132.18,7.8592,-1.6868,8.0381788286,7.8592,-1.6868,8.0381788286,0.0,0.0,0.0,131.65
2019-11-03 19:00:00,72.3188,-11.6926,73.2579396939,6.7788,-2.0026,7.0684182248,65.54,-9.69,66.2524542942,130.05,91.7188,21.7874,94.2710404748,6.7788,-2.0026,7.0684182248,84.94,23.79,88.2086600057,132.21,6.7788,-2.0026,7.0684182248,6.7788,-2.0026,7.0684182248,0.0,0.0,0.0,131.6
2019-11-03 19:30:00,71.0448,-11.893,72.0333745984,6.5847999999999995,-2.013,6.8856198007,64.46,-9.88,65.2127748221,130.1,90.1048,21.537,92.6429563002,6.5847999999999995,-2.013,6.8856198007,83.52,23.55,86.7766840805,132.21,6.5847999999999995,-2.013,6.8856198007,6.5847999999999995,-2.013,6.8856198007,0.0,0.0,0.0,131.72
2019-11-03 20:00:00,68.1676,-12.867,69.3713296597,6.5176,-1.337,6.6533208821,61.65,-11.53,62.718923779,130.37,86.5176,20.243,88.8542298304,6.5176,-1.337,6.6533208821,80.0,21.58,82.8594979468,132.43,6.5176,-1.337,6.6533208821,6.5176,-1.337,6.6533208821,0.0,0.0,0.0,132.09
2019-11-03 20:30:00,66.8712,-13.2498,68.171215256,6.5012,-1.9498000000000002,6.787291174,60.37,-11.3,61.4184573235,130.47,84.8612,19.9702,87.1793103522,6.5012,-1.9498000000000002,6.787291174,78.36,21.92,81.3681510175,132.56,6.5012,-1.9498000000000002,6.787291174,6.5012,-1.9498000000000002,6.787291174,0.0,0.0,0.0,132.19
2019-11-03 21:00:00,64.4332,-14.434,66.0301265957,6.5432,-1.8439999999999999,6.7980734212,57.89,-12.59,59.243229149,130.87,81.7832,18.626,83.8774086285,6.5432,-1.8439999999999999,6.7980734212,75.24,20.47,77.9748581275,133.02,6.5432,-1.8439999999999999,6.7980734212,6.5432,-1.8439999999999999,6.7980734212,0.0,0.0,0.0,132.66
2019-11-03 21:30:00,62.3568,-5.2828,62.5801764306,6.4568,-1.8728,6.7229194611,55.9,-3.41,56.0039114705,131.36,78.4268,8.0572,78.839593036,6.4568,-1.8728,6.7229194611,71.97,9.93,72.6518120903,131.94,6.4568,-1.8728,6.7229194611,6.4568,-1.8728,6.7229194611,0.0,0.0,0.0,132.46
2019-11-03 22:00:00,60.5122,-0.0446,60.512216436,6.4322,-2.0946,6.7646541671,54.08,2.05,54.1188405271,132.7,75.6022,2.4554,75.6420625975,6.4322,-2.0946,6.7646541671,69.17,4.55,69.3194878804,132.87,6.4322,-2.0946,6.7646541671,6.4322,-2.0946,6.7646541671,0.0,0.0,0.0,133.42
2019-11-03 22:30:00,56.9742,-0.357,56.975318469,6.4442,-2.147,6.7924459983,50.53,1.79,50.5616949874,133.02,71.1042,2.103,71.1352926939,6.4442,-2.147,6.7924459983,64.66,4.25,64.7995223748,133.17,6.4442,-2.147,6.7924459983,6.4442,-2.147,6.7924459983,0.0,0.0,0.0,133.76
2019-11-03 23:00:00,53.7088,-1.0306,53.7186870074,6.4588,-2.1206,6.7980174904,47.25,1.09,47.2625708145,133.08,66.8988,0.8194,66.9038179613,6.4588,-2.1206,6.7980174904,60.44,2.94,60.5114633768,133.27,6.4588,-2.1206,6.7980174904,6.4588,-2.1206,6.7980174904,0.0,0.0,0.0,133.91
2019-11-03 23:30:00,52.9858,-1.702,53.0131286158,6.4958,-2.202,6.8588790367,46.49,0.5,46.4926886725,133.08,66.0058,0.108,66.0058883558,6.4958,-2.202,6.8588790367,59.51,2.31,59.5548167657,133.27,6.4958,-2.202,6.8588790367,6.4958,-2.202,6.8588790367,0.0,0.0,0.0,133.91
2019-11-04 00:00:00,52.8998,-14.816,54.9354411654,6.5098,-2.126,6.8481655967,46.39,-12.69,48.0943676536,131.64,64.7298,-14.926,66.4284011853,6.5098,-2.126,6.8481655967,58.22,-12.8,59.6104722343,134.11,6.5098,-2.126,6.8481655967,6.5098,-2.126,6.8481655967,0.0,0.0,0.0,132.75
2019-11-04 00:30:00,52.925,-17.5874,55.7707115228,6.565,-2.3374,6.9686916821,46.36,-15.25,48.8038123511,130.88,64.595,-17.9774,67.0499883353,6.565,-2.3374,6.9686916821,58.03,-15.64,60.1006697134,133.18,6.565,-2.3374,6.9686916821,6.565,-2.3374,6.9686916821,0.0,0.0,0.0,132.04
2019-11-04 01:00:00,53.8198,-17.5252,56.6012677162,6.5898,-2.2652,6.9682562439,47.23,-15.26,49.6340659225,130.65,65.7098,-17.9152,68.1082389075,6.5898,-2.2652,6.9682562439,59.12,-15.65,61.1563316428,132.95,6.5898,-2.2652,6.9682562439,6.5898,-2.2652,6.9682562439,0.0,0.0,0.0,131.8
2019-11-04 01:30:00,50.9704,-17.9732,54.0464392389,6.4804,-0.7832,6.5275559285,44.49,-17.19,47.6954526134,131.04,62.2804,-18.9432,65.0975656258,6.4804,-0.7832,6.5275559285,55.8,-18.16,58.6807089255,133.05,6.4804,-0.7832,6.5275559285,6.4804,-0.7832,6.5275559285,0.0,0.0,0.0,132.29
2019-11-04 02:00:00,49.9666,-18.1386,53.1570308193,6.4566,-1.3686,6.6000567816,43.51,-16.77,46.6299581814,131.24,60.7166,-19.2686,63.7007414519,6.4566,-1.3686,6.6000567816,54.26,-17.9,57.136307196,133.28,6.4566,-1.3686,6.6000567816,6.4566,-1.3686,6.6000567816,0.0,0.0,0.0,132.52
2019-11-04 02:30:00,49.718,-18.0038,52.8773707595,6.478,-1.7838,6.7191090511,43.24,-16.22,46.1820960979,131.11,60.438,-19.0038,63.355317523,6.478,-1.7838,6.7191090511,53.96,-17.22,56.6410628431,133.23,6.478,-1.7838,6.7191090511,6.478,-1.7838,6.7191090511,0.0,0.0,0.0,132.38
2019-11-04 03:00:00,49.4046,-17.9618,52.5684388241,6.4646,-2.0018,6.7674409048,42.94,-15.96,45.8100993232,131.11,60.0246,-18.9418,62.9423894716,6.4646,-2.0018,6.7674409048,53.56,-16.94,56.1750585224,133.27,6.4646,-2.0018,6.7674409048,6.4646,-2.0018,6.7674409048,0.0,0.0,0.0,132.38
2019-11-04 03:30:00,47.972,-18.5688,51.4403841105,6.442,-1.9888,6.7420093029,41.53,-16.58,44.7173042569,131.27,58.322,-19.6588,61.5461136177,6.442,-1.9888,6.7420093029,51.88,-17.67,54.8065990552,133.45,6.442,-1.9888,6.7420093029,6.442,-1.9888,6.7420093029,0.0,0.0,0.0,132.59
2019-11-04 04:00:00,46.7208,-18.4348,50.2262381996,6.4408,-1.5048,6.6142518609,40.28,-16.93,43.6932866697,131.54,56.8108,-19.7248,60.1376315769,6.4408,-1.5048,6.6142518609,50.37,-18.22,53.5640299081,133.66,6.4408,-1.5048,6.6142518609,6.4408,-1.5048,6.6142518609,0.0,0.0,0.0,132.88
2019-11-04 04:30:00,47.6414,-18.095,50.9620645084,6.4814,-1.875,6.7471602145,41.16,-16.22,44.2406374276,131.45,57.8414,-19.175,60.9369196708,6.4814,-1.875,6.7471602145,51.36,-17.3,54.1953835672,133.66,6.4814,-1.875,6.7471602145,6.4814,-1.875,6.7471602145,0.0,0.0,0.0,132.78
2019-11-04 05:00:00,48.2414,-17.2226,51.2235358475,6.5414,-2.1026,6.8710145335,41.7,-15.12,44.3565598305,132.34,58.5514,-18.4826,61.3992910767,6.5414,-2.1026,6.8710145335,52.01,-16.38,54.5283825177,134.45,6.5414,-2.1026,6.8710145335,6.5414,-2.1026,6.8710145335,0.0,0.0,0.0,133.68
2019-11-04 05:30:00,49.1836,-13.8942,51.108466056,6.4436,-2.0842,6.7722869549,42.74,-11.81,44.3416700182,132.63,59.7636,-14.3442,61.4609140723,6.4436,-2.0842,6.7722869549,53.32,-12.26,54.711333378,134.99,6.4436,-2.0842,6.7722869549,6.4436,-2.0842,6.7722869549,0.0,0.0,0.0,133.83
2019-11-04 06:00:00,52.0034,-1.8818000000000001,52.0374363588,6.4434000000000005,-1.9918,6.74423241,45.56,0.11,45.5601327917,131.16,62.8634,0.2682,62.8639721208,6.4434000000000005,-1.9918,6.74423241,56.42,2.26,56.4652459483,134.73,6.4434000000000005,-1.9918,6.74423241,6.4434000000000005,-1.9918,6.74423241,0.0,0.0,0.0,132.02
2019-11-04 06:30:00,55.426,-1.3768,55.4430974445,6.456,-1.8868,6.7260649893,48.97,0.51,48.9726556356,130.9,67.156,1.1932,67.1665993053,6.456,-1.8868,6.7260649893,60.7,3.08,60.7780914475,134.26,6.456,-1.8868,6.7260649893,6.456,-1.8868,6.7260649893,0.0,0.0,0.0,131.66
2019-11-04 07:00:00,58.991,0.3378,58.9919671637,6.481,-2.0722,6.8042173569,52.51,2.41,52.5652756104,129.92,71.621,3.2078,71.6928003487,6.481,-2.0722,6.8042173569,65.14,5.28,65.3536380013,133.38,6.481,-2.0722,6.8042173569,6.481,-2.0722,6.8042173569,0.0,0.0,0.0,130.61
2019-11-04 07:30:00,60.9956,-10.3178,61.8621064643,6.4956,-2.1278,6.8352287599,54.5,-8.19,55.1119415372,130.77,74.5856,-9.2778,75.1604237628,6.4956,-2.1278,6.8352287599,68.09,-7.15,68.4643746776,132.9,6.4956,-2.1278,6.8352287599,6.4956,-2.1278,6.8352287599,0.0,0.0,0.0,131.67
2019-11-04 08:00:00,63.7288,-10.7114,64.6227052931,6.7088,-2.1814,7.0545377878,57.02,-8.53,57.6544993908,130.77,77.7988,-9.5814,78.3865837207,6.7088,-2.1814,7.0545377878,71.09,-7.4,71.4741078993,132.86,6.7088,-2.1814,7.0545377878,6.7088,-2.1814,7.0545377878,0.0,0.0,0.0,131.67
2019-11-04 08:30:00,65.423,-9.4344,66.0997491097,7.043,-2.1544,7.3651400774,58.38,-7.28,58.8321578731,130.77,79.523,-8.1844,79.9430543097,7.043,-2.1544,7.3651400774,72.48,-6.03,72.7304014838,132.94,7.043,-2.1544,7.3651400774,7.043,-2.1544,7.3651400774,0.0,0.0,0.0,131.71
2019-11-04 09:00:00,65.872,-8.8994,66.4704423361,8.682,-2.3994,9.0074549324,57.19,-6.5,57.5581975048,130.42,79.192,-7.5194,79.5481881652,8.682,-2.3994,9.0074549324,70.51,-5.12,70.6956469664,132.75,8.682,-2.3994,9.0074549324,8.682,-2.3994,9.0074549324,0.0,0.0,0.0,131.34
2019-11-04 09:30:00,65.3386,-8.6204,65.9048097343,8.9686,-2.4804,9.3052764666,56.37,-6.14,56.7034081868,130.33,78.6186,-7.1304,78.9412874871,8.9686,-2.4804,9.3052764666,69.65,-4.65,69.8050499606,132.49,8.9686,-2.4804,9.3052764666,8.9686,-2.4804,9.3052764666,0.0,0.0,0.0,131.24
2019-11-04 10:00:00,64.8174,-8.56,65.3801876929,8.737400000000001,-1.58,8.8791079935,56.08,-6.98,56.5127136138,130.68,77.9674,-7.29,78.3074681161,8.737400000000001,-1.58,8.8791079935,69.23,-5.71,69.465077557,132.54,8.737400000000001,-1.58,8.8791079935,8.737400000000001,-1.58,8.8791079935,0.0,0.0,0.0,131.6
2019-11-04 10:30:00,64.4792,-8.9262,65.0941186213,9.6392,-0.8762000000000001,9.6789412169,54.84,-8.05,55.4276835165,131.08,77.1892,-7.8562,77.5879660455,9.6392,-0.8762000000000001,9.6789412169,67.55,-6.98,67.9096672058,132.9,9.6392,-0.8762000000000001,9.6789412169,9.6392,-0.8762000000000001,9.6789412169,0.0,0.0,0.0,132.06
2019-11-04 11:00:00,63.8912,-8.964,64.5169646949,12.1412,-1.114,12.1921996965,51.75,-7.85,52.3420003439,131.23,75.0912,-7.834,75.4987408732,12.1412,-1.114,12.1921996965,62.95,-6.72,63.3076685718,132.98,12.1412,-1.114,12.1921996965,12.1412,-1.114,12.1921996965,0.0,0.0,0.0,132.22
2019-11-04 11:30:00,63.853,-8.4296,64.407016428,13.363,-1.6896,13.469391863,50.49,-6.74,50.9378807961,130.71,73.973,-7.3996,74.3421738259,13.363,-1.6896,13.469391863,60.61,-5.71,60.8783721859,132.55,13.363,-1.6896,13.469391863,13.363,-1.6896,13.469391863,0.0,0.0,0.0,131.7
2019-11-04 12:00:00,62.9144,-8.9806,63.5521274524,13.1044,-1.5406,13.19464845,49.81,-7.44,50.3625823405,130.88,72.5444,-8.4206,73.0314759246,13.1044,-1.5406,13.19464845,59.44,-6.88,59.8368448366,132.59,13.1044,-1.5406,13.19464845,13.1044,-1.5406,13.19464845,0.0,0.0,0.0,131.92
2019-11-04 12:30:00,63.8076,-8.6392,64.3897941789,13.0476,-1.8092000000000001,13.1724360086,50.76,-6.83,51.2174433177,130.61,73.6776,-7.8792,74.0977093735,13.0476,-1.8092000000000001,13.1724360086,60.63,-6.07,60.933092815,132.36,13.0476,-1.8092000000000001,13.1724360086,13.0476,-1.8092000000000001,13.1724360086,0.0,0.0,0.0,131.6
2019-11-04 13:00:00,66.063,-8.6322,66.6245813934,10.553,-2.6222,10.8739018682,55.51,-6.01,55.8343997908,130.61,77.953,-7.5422,78.3170159661,10.553,-2.6222,10.8739018682,67.4,-4.92,67.5793341192,132.53,10.553,-2.6222,10.8739018682,10.553,-2.6222,10.8739018682,0.0,0.0,0.0,131.53
2019-11-04 13:30:00,66.8298,-8.6484,67.3870684227,9.8498,-2.7784,10.2341617439,56.98,-5.87,57.2815616058,130.53,79.2398,-7.5184,79.5956797986,9.8498,-2.7784,10.2341617439,69.39,-4.74,69.5517052271,132.53,9.8498,-2.7784,10.2341617439,9.8498,-2.7784,10.2341617439,0.0,0.0,0.0,131.44
2019-11-04 14:00:00,65.6538,-8.9594,66.2622992568,11.8238,-2.8794,12.1693545761,53.83,-6.08,54.1722742738,130.74,76.5838,-7.9894,76.9994086653,11.8238,-2.8794,12.1693545761,64.76,-5.11,64.9612938603,132.72,11.8238,-2.8794,12.1693545761,11.8238,-2.8794,12.1693545761,0.0,0.0,0.0,131.66
2019-11-04 14:30:00,64.9102,-9.568,65.6115895863,10.7902,-2.758,11.1370992651,54.12,-6.8100000000000005,54.5467735068,131.0,76.4802,-8.648,76.9675834104,10.7902,-2.758,11.1370992651,65.69,-5.89,65.9535306106,132.9,10.7902,-2.758,11.1370992651,10.7902,-2.758,11.1370992651,0.0,0.0,0.0,131.92
2019-11-04 15:00:00,64.0638,-10.4646,64.9128517599,8.5838,-2.4746,8.9333794054,55.48,-7.99,56.0523906716,131.17,76.7638,-9.7846,77.3848782877,8.5838,-2.4746,8.9333794054,68.18,-7.31,68.5707554282,132.93,8.5838,-2.4746,8.9333794054,8.5838,-2.4746,8.9333794054,0.0,0.0,0.0,132.09
2019-11-04 15:30:00,64.5858,-9.9662,65.3502157921,7.1458,-2.3162000000000003,7.5118067121,57.44,-7.65,57.9471837107,131.1,78.0558,-9.2262,78.5991773499,7.1458,-2.3162000000000003,7.5118067121,70.91,-6.91,71.2458854952,132.93,7.1458,-2.3162000000000003,7.5118067121,7.1458,-2.3162000000000003,7.5118067121,0.0,0.0,0.0,132.01
2019-11-04 16:00:00,66.2116,-9.0594,66.8285021747,6.9916,-2.3294,7.3694351832,59.22,-6.73,59.6011853909,130.35,80.3816,-7.8794,80.7668655014,6.9916,-2.3294,7.3694351832,73.39,-5.55,73.5995557052,132.13,6.9916,-2.3294,7.3694351832,6.9916,-2.3294,7.3694351832,0.0,0.0,0.0,131.18
2019-11-04 16:30:00,68.2924,-8.3268,68.7981649174,6.7124,-2.1368,7.0443046499,61.58,-6.19,61.8903263847,130.18,83.1724,-7.0268,83.4687009603,6.7124,-2.1368,7.0443046499,76.46,-4.89,76.6162104257,131.8,6.7124,-2.1368,7.0443046499,6.7124,-2.1368,7.0443046499,0.0,0.0,0.0,130.99
2019-11-04 17:00:00,73.4108,-12.5758,74.4801738873,8.0008,-2.5158,8.3870167688,65.41,-10.06,66.1790880868,130.33,91.5308,11.1242,92.2043121241,8.0008,-2.5158,8.3870167688,83.53,13.64,84.6363426667,131.77,8.0008,-2.5158,8.3870167688,8.0008,-2.5158,8.3870167688,0.0,0.0,0.0,131.7
2019-11-04 17:30:00,75.1958,-19.038,77.5683813267,10.2558,-2.038,10.45633194,64.94,-17.0,67.1282623043,131.64,95.4558,30.042,100.0716319325,10.2558,-2.038,10.45633194,85.2,32.08,91.0393673089,132.88,10.2558,-2.038,10.45633194,10.2558,-2.038,10.45633194,0.0,0.0,0.0,133.82
2019-11-04 18:00:00,75.0816,-19.357,77.5367016809,7.6016,-2.517,8.0074722329,67.48,-16.84,69.549521925,131.9,96.5516,30.103,101.1355628429,7.6016,-2.517,8.0074722329,88.95,32.62,94.74263507,133.1,7.6016,-2.517,8.0074722329,7.6016,-2.517,8.0074722329,0.0,0.0,0.0,134.01
2019-11-04 18:30:00,74.2218,-20.036,76.8785853879,7.6118,-2.2560000000000002,7.9390827707,66.61,-17.78,68.9421532881,132.1,95.5318,29.344,99.9369558634,7.6118,-2.2560000000000002,7.9390827707,87.92,31.6,93.4263688688,133.1,7.6118,-2.2560000000000002,7.9390827707,7.6118,-2.2560000000000002,7.9390827707,0.0,0.0,0.0,134.25
2019-11-04 19:00:00,72.3172,-20.6548,75.2090299025,7.6172,-1.7448000000000001,7.814477774,64.7,-18.91,67.4068104868,130.77,93.0472,27.3752,96.9906335832,7.6172,-1.7448000000000001,7.814477774,85.43,29.12,90.2566302274,132.73,7.6172,-1.7448000000000001,7.814477774,7.6172,-1.7448000000000001,7.814477774,0.0,0.0,0.0,132.93
2019-11-04 19:30:00,72.0292,-21.5814,75.1928352877,7.6192,-2.4614000000000003,8.0069156733,64.41,-19.12,67.1879639519,130.77,92.7692,26.5286,96.4877768767,7.6192,-2.4614000000000003,8.0069156733,85.15,28.99,89.9496670366,133.88,7.6192,-2.4614000000000003,8.0069156733,7.6192,-2.4614000000000003,8.0069156733,0.0,0.0,0.0,132.89
2019-11-04 20:00:00,72.0806,-21.934,75.3439662638,6.4706,-2.224,6.8421371194,65.61,-19.71,68.5066142792,130.83,92.9406,26.046,96.5212372712,6.4706,-2.224,6.8421371194,86.47,28.27,90.9739182403,134.27,6.4706,-2.224,6.8421371194,6.4706,-2.224,6.8421371194,0.0,0.0,0.0,133.0
2019-11-04 20:30:00,71.491,-22.4306,74.9272640456,6.461,-2.6406,6.9797771712,65.03,-19.79,67.974590841,130.8,92.071,25.5194,95.5421834446,6.461,-2.6406,6.9797771712,85.61,28.16,90.1224594649,134.34,6.461,-2.6406,6.9797771712,6.461,-2.6406,6.9797771712,0.0,0.0,0.0,132.97
2019-11-04 21:00:00,68.5538,-23.4786,72.462874304,6.5238,-1.7286000000000001,6.7489276482000005,62.03,-21.75,65.7326661562,131.2,88.3438,24.1014,91.572400211,6.5238,-1.7286000000000001,6.7489276482000005,81.82,25.83,85.8003572254,134.69,6.5238,-1.7286000000000001,6.7489276482000005,6.5238,-1.7286000000000001,6.7489276482000005,0.0,0.0,0.0,133.5
2019-11-04 21:30:00,65.9412,-24.7686,70.4395159225,6.5512,-2.0186,6.8551416761,59.39,-22.75,63.5982279627,131.55,85.0712,22.8914,88.097248898,6.5512,-2.0186,6.8551416761,78.52,24.91,82.3765652355,135.17,6.5512,-2.0186,6.8551416761,6.5512,-2.0186,6.8551416761,0.0,0.0,0.0,133.89
2019-11-04 22:00:00,63.9222,-25.8258,68.9421467499,6.5122,-2.5058,6.9776631102,57.41,-23.32,61.9655589824,131.97,82.4422,21.8042,85.2768402234,6.5122,-2.5058,6.9776631102,75.93,24.31,79.7266642975,135.73,6.5122,-2.5058,6.9776631102,6.5122,-2.5058,6.9776631102,0.0,0.0,0.0,134.41
2019-11-04 22:30:00,62.3624,-25.2764,67.2901577552,6.5024,-2.5364,6.9795795518,55.86,-22.74,60.3112526814,132.32,79.7024,15.0636,81.1134058631,6.5024,-2.5364,6.9795795518,73.2,17.6,75.2861208989,134.14,6.5024,-2.5364,6.9795795518,6.5024,-2.5364,6.9795795518,0.0,0.0,0.0,134.61
2019-11-04 23:00:00,59.1184,-15.479800000000001,61.1114508632,6.5784,-2.3298,6.9787760102,52.54,-13.15,54.1606323818,131.76,71.8784,-16.1598,73.6725425284,6.5784,-2.3298,6.9787760102,65.3,-13.83,66.7484748889,133.67,6.5784,-2.3298,6.9787760102,6.5784,-2.3298,6.9787760102,0.0,0.0,0.0,132.88
2019-11-04 23:30:00,54.7156,-15.6404,56.9071084797,6.5956,-2.4904,7.0501086176,48.12,-13.15,49.8844354483,132.72,66.4756,-16.3904,68.4664195611,6.5956,-2.4904,7.0501086176,59.88,-13.9,61.4721432846,134.55,6.5956,-2.4904,7.0501086176,6.5956,-2.4904,7.0501086176,0.0,0.0,0.0,133.85
2019-11-05 00:00:00,52.4968,-2.4782,52.555261254,6.6268,-2.3082000000000003,7.0172833404,45.87,-0.17,45.8703150196,131.12,63.3468,-0.4582,63.3484571042,6.6268,-2.3082000000000003,7.0172833404,56.72,1.85,56.7501621143,134.4,6.6268,-2.3082000000000003,7.0172833404,6.6268,-2.3082000000000003,7.0172833404,0.0,0.0,0.0,131.86
2019-11-05 00:30:00,50.4026,-2.916,50.4868808975,6.6426,-1.046,6.724451707,43.76,-1.87,43.7999372146,131.54,60.7926,-1.266,60.8057807347,6.6426,-1.046,6.724451707,54.15,-0.22,54.1504469049,134.65,6.6426,-1.046,6.724451707,6.6426,-1.046,6.724451707,0.0,0.0,0.0,132.34
2019-11-05 01:00:00,52.2354,-2.6792,52.3040641423,6.6654,-2.0792,6.9821651227,45.57,-0.6000000000000001,45.5739497959,131.19,62.8654,-0.7892,62.8703535365,6.6654,-2.0792,6.9821651227,56.2,1.29,56.2148032105,134.48,6.6654,-2.0792,6.9821651227,6.6654,-2.0792,6.9821651227,0.0,0.0,0.0,131.97
2019-11-05 01:30:00,51.939,-3.0356,52.0276329306,6.539,-2.6156,7.0427185348,45.4,-0.42,45.4019426897,131.81,62.499,-1.1356,62.5093160126,6.539,-2.6156,7.0427185348,55.96,1.48,55.9795677011,135.03,6.539,-2.6156,7.0427185348,6.539,-2.6156,7.0427185348,0.0,0.0,0.0,132.61
2019-11-05 02:00:00,51.2222,-3.157,51.3193961562,6.4722,-2.337,6.8812020636,44.75,-0.8200000000000001,44.7575122186,130.39,61.6922,-1.5470000000000002,61.7115933179,6.4722,-2.337,6.8812020636,55.22,0.79,55.2256507431,133.63,6.4722,-2.337,6.8812020636,6.4722,-2.337,6.8812020636,0.0,0.0,0.0,131.22
2019-11-05 02:30:00,50.1062,-3.1784,50.2069069452,6.4262,-2.1884,6.7886037592,43.68,-0.99,43.691217653,130.47,60.2762,-1.6484,60.2987355506,6.4262,-2.1884,6.7886037592,53.85,0.54,53.8527074528,133.81,6.4262,-2.1884,6.7886037592,6.4262,-2.1884,6.7886037592,0.0,0.0,0.0,131.31
2019-11-05 03:00:00,49.3222,-3.5268,49.4481317249,6.4022,-2.5868,6.9050488108,42.92,-0.9400000000000001,42.9302923354,131.04,59.3222,-2.0368,59.3571559888,6.4022,-2.5868,6.9050488108,52.92,0.55,52.9228580105,134.39,6.4022,-2.5868,6.9050488108,6.4022,-2.5868,6.9050488108,0.0,0.0,0.0,131.9
2019-11-05 03:30:00,49.6982,-3.4012000000000002,49.8144481519,6.4382,-2.6712,6.9703463816,43.26,-0.73,43.2661588311,130.74,59.7582,-1.9112,59.7887543998,6.4382,-2.6712,6.9703463816,53.32,0.76,53.325416079,134.18,6.4382,-2.6712,6.9703463816,6.4382,-2.6712,6.9703463816,0.0,0.0,0.0,131.58
2019-11-05 04:00:00,49.131,-3.7508,49.2739653533,6.421,-2.3608000000000002,6.8412438664,42.71,-1.3900000000000001,42.7326128384,131.17,59.041,-2.4108,59.0901991674,6.421,-2.3608000000000002,6.8412438664,52.62,-0.05,52.6200237552,134.5,6.421,-2.3608000000000002,6.8412438664,6.421,-2.3608000000000002,6.8412438664,0.0,0.0,0.0,132.05
2019-11-05 04:30:00,47.9818,-3.801,48.132117471,6.4418,-1.741,6.672920518,41.54,-2.06,41.5910471135,131.06,57.5518,-2.741,57.6170353649,6.4418,-1.741,6.672920518,51.11,-1.0,51.1197818853,134.29,6.4418,-1.741,6.672920518,6.4418,-1.741,6.672920518,0.0,0.0,0.0,131.96
2019-11-05 05:00:00,48.9618,-3.454,49.083479657,6.4018,-2.304,6.8037827155,42.56,-1.15,42.5755340542,130.71,58.6818,-2.214,58.7235510442,6.4018,-2.304,6.8037827155,52.28,0.09,52.2800774674,134.01,6.4018,-2.304,6.8037827155,6.4018,-2.304,6.8037827155,0.0,0.0,0.0,131.57
2019-11-05 05:30:00,50.1902,-2.551,50.2549875837,6.3802,-2.291,6.7790584184,43.81,-0.26,43.8107715066,130.51,60.2302,-1.001,60.2385175203,6.3802,-2.291,6.7790584184,53.85,1.29,53.8654490374,133.8,6.3802,-2.291,6.7790584184,6.3802,-2.291,6.7790584184,0.0,0.0,0.0,131.27
2019-11-05 06:00:00,52.5178,-1.794,52.5484324489,6.3778,-2.374,6.8053074023,46.14,0.58,46.143645283,131.92,63.0678,0.006,63.0678002854,6.3778,-2.374,6.8053074023,56.69,2.38,56.7399374339,135.36,6.3778,-2.374,6.8053074023,6.3778,-2.374,6.8053074023,0.0,0.0,0.0,132.68
2019-11-05 06:30:00,57.7886,-0.682,57.7926242176,6.3786,-2.252,6.7644690819,51.41,1.57,51.4339673757,130.7,69.5086,1.468,69.5241001233,6.3786,-2.252,6.7644690819,63.13,3.7199999999999998,63.2395074301,133.9,6.3786,-2.252,6.7644690819,6.3786,-2.252,6.7644690819,0.0,0.0,0.0,131.35
2019-11-05 07:00:00,60.8478,-3.9598,60.9765100746,6.4178,-2.4198,6.8588329095,54.43,-1.54,54.4517814217,130.44,73.5678,-2.1998,73.6006814974,6.4178,-2.4198,6.8588329095,67.15,0.22,67.1503603862,133.12,6.4178,-2.4198,6.8588329095,6.4178,-2.4198,6.8588329095,0.0,0.0,0.0,131.14
2019-11-05 07:30:00,62.851,-12.9238,64.1659785824,6.511,-2.2738,6.8966142012,56.34,-10.65,57.3377545776,131.04,76.481,-12.713799999999999,77.5305363804,6.511,-2.2738,6.8966142012,69.97,-10.44,70.74457223,132.45,6.511,-2.2738,6.8966142012,6.511,-2.2738,6.8966142012,0.0,0.0,0.0,131.92
2019-11-05 08:00:00,65.663,-11.8508,66.7238415384,6.603,-2.5907999999999998,7.093084917,59.06,-9.26,59.7815289199,130.83,79.913,-11.2308,80.69831744,6.603,-2.5907999999999998,7.093084917,73.31,-8.64,73.8173807446,132.48,6.603,-2.5907999999999998,7.093084917,6.603,-2.5907999999999998,7.093084917,0.0,0.0,0.0,131.66
2019-11-05 08:30:00,66.9716,-10.8048,67.8375921566,6.8816,-2.4248,7.2963054761,60.09,-8.38,60.6715130848,131.19,81.3716,-9.9248,81.9746237661,6.8816,-2.4248,7.2963054761,74.49,-7.5,74.8666153903,132.98,6.8816,-2.4248,7.2963054761,6.8816,-2.4248,7.2963054761,0.0,0.0,0.0,131.99
2019-11-05 09:00:00,68.0828,-9.7632,68.7792681706,7.1028,-2.6632,7.5856708392000005,60.98,-7.1,61.3919408392,130.85,82.4628,-8.7432,82.925007869,7.1028,-2.6632,7.5856708392000005,75.36,-6.08,75.6048675682,132.8,7.1028,-2.6632,7.5856708392000005,7.1028,-2.6632,7.5856708392000005,0.0,0.0,0.0,131.64
2019-11-05 09:30:00,68.5374,-9.0342,69.1302536405,7.4974,-2.0942,7.7843869637,61.04,-6.94,61.4332580936,130.85,82.5974,-8.1842,83.001877186,7.4974,-2.0942,7.7843869637,75.1,-6.09,75.3465201585,132.75,7.4974,-2.0942,7.7843869637,7.4974,-2.0942,7.7843869637,0.0,0.0,0.0,131.73
2019-11-05 10:00:00,67.9802,-8.9106,68.5616976482,7.6402,-2.1606,7.9398267236,60.34,-6.75,60.716374233,130.95,81.8102,-8.0306,82.2034023651,7.6402,-2.1606,7.9398267236,74.17,-5.87,74.4019206741,132.83,7.6402,-2.1606,7.9398267236,7.6402,-2.1606,7.9398267236,0.0,0.0,0.0,131.82
2019-11-05 10:30:00,68.7326,-8.786,69.2918761383,8.6426,-3.006,9.1504410145,60.09,-5.78,60.3673463058,131.05,82.1426,-7.736,82.5060751143,8.6426,-3.006,9.1504410145,73.5,-4.73,73.6520393472,133.15,8.6426,-3.006,9.1504410145,8.6426,-3.006,9.1504410145,0.0,0.0,0.0,131.9
2019-11-05 11:00:00,69.4592,-8.1264,69.9329596228,8.7992,-2.9064,9.2667729874,60.66,-5.22,60.8841851387,130.81,82.8192,-6.8864,83.1050082342,8.7992,-2.9064,9.2667729874,74.02,-3.98,74.1269235838,132.97,8.7992,-2.9064,9.2667729874,8.7992,-2.9064,9.2667729874,0.0,0.0,0.0,131.64
2019-11-05 11:30:00,68.8222,-8.3332,69.3248688068,9.2422,-2.8032,9.6579599854,59.58,-5.53,59.8360869376,130.93,81.9522,-7.0632,82.2560142426,9.2422,-2.8032,9.6579599854,72.71,-4.26,72.8346874779,133.04,9.2422,-2.8032,9.6579599854,9.2422,-2.8032,9.6579599854,0.0,0.0,0.0,131.76
2019-11-05 12:00:00,68.4624,-8.3892,68.9744799937,11.3624,-3.1092,11.7801213237,57.1,-5.28,57.3435994685,131.02,80.3524,-7.2692,80.6805395024,11.3624,-3.1092,11.7801213237,68.99,-4.16,69.115307277,133.18,11.3624,-3.1092,11.7801213237,11.3624,-3.1092,11.7801213237,0.0,0.0,0.0,131.89
2019-11-05 12:30:00,68.2786,-8.2858,68.7795151161,13.0686,-3.0658,13.4233913599,55.21,-5.22,55.4562214724,131.02,79.2486,-7.1958,79.5746199463,13.0686,-3.0658,13.4233913599,66.18,-4.13,66.3087422592,133.18,13.0686,-3.0658,13.4233913599,13.0686,-3.0658,13.4233913599,0.0,0.0,0.0,131.89
2019-11-05 13:00:00,68.4804,-8.3452,68.9870099888,11.9904,-2.9952,12.3588395572,56.49,-5.35,56.7427757516,130.93,80.0604,-7.3352,80.3957262994,11.9904,-2.9952,12.3588395572,68.07,-4.34,68.2082143147,133.04,11.9904,-2.9952,12.3588395572,11.9904,-2.9952,12.3588395572,0.0,0.0,0.0,131.85
2019-11-05 13:30:00,69.2392,-8.3196,69.737239412,8.3692,-2.6596,8.7816274574,60.87,-5.66,61.1325813294,130.87,83.0192,-7.2096,83.3316620547,8.3692,-2.6596,8.7816274574,74.65,-4.55,74.7885352176,132.89,8.3692,-2.6596,8.7816274574,8.3692,-2.6596,8.7816274574,0.0,0.0,0.0,131.73
2019-11-05 14:00:00,69.49,-7.9744,69.946058898,8.02,-2.6744,8.4541596484,61.47,-5.3,61.6980623683,130.49,83.49,-6.7044,83.75875524,8.02,-2.6744,8.4541596484,75.47,-4.03,75.5775217905,132.63,8.02,-2.6744,8.4541596484,8.02,-2.6744,8.4541596484,0.0,0.0,0.0,131.32
2019-11-05 14:30:00,70.3132,-8.1986,70.7895694026,7.4732,-2.7786,7.9730380784,62.84,-5.42,63.0733065567,130.58,84.7632,-6.9186,85.0450886307,7.4732,-2.7786,7.9730380784,77.29,-4.14,77.4007990915,132.71,7.4732,-2.7786,7.9730380784,7.4732,-2.7786,7.9730380784,0.0,0.0,0.0,131.41
2019-11-05 15:00:00,70.0788,-9.2676,70.688942694,8.0288,-2.5376000000000003,8.42027572,62.05,-6.73,62.4139038997,130.89,83.8788,-8.5176,84.3101571532,8.0288,-2.5376000000000003,8.42027572,75.85,-5.98,76.0853658728,132.88,8.0288,-2.5376000000000003,8.42027572,8.0288,-2.5376000000000003,8.42027572,0.0,0.0,0.0,131.81
2019-11-05 15:30:00,70.7372,-9.5182,71.3746985638,7.1972,-2.3882,7.583085591,63.54,-7.13,63.9387871327,130.89,85.0172,-8.9482,85.4868093865,7.1972,-2.3882,7.583085591,77.82,-6.5600000000000005,78.0960050195,132.92,7.1972,-2.3882,7.583085591,7.1972,-2.3882,7.583085591,0.0,0.0,0.0,131.86
2019-11-05 16:00:00,71.9544,-8.749,72.4843478301,6.5944,-2.099,6.9203982804,65.36,-6.65,65.6974284124,130.44,86.9644,-8.079,87.3388636768,6.5944,-2.099,6.9203982804,80.37,-5.98,80.5921664928,132.49,6.5944,-2.099,6.9203982804,6.5944,-2.099,6.9203982804,0.0,0.0,0.0,131.36
2019-11-05 16:30:00,72.7194,-8.588799999999999,73.2248497561,6.9694,-1.7788,7.1928204343,65.75,-6.8100000000000005,66.1017291756,130.44,87.9194,-7.9188,88.2752982991,6.9694,-1.7788,7.1928204343,80.95,-6.14,81.1825233656,132.44,6.9694,-1.7788,7.1928204343,6.9694,-1.7788,7.1928204343,0.0,0.0,0.0,131.36
2019-11-05 17:00:00,76.7574,-7.4736,77.1203809101,11.1074,-1.3636,11.1907881635,65.65,-6.11,65.9337136828,130.17,91.4674,-6.8836,91.72605525,11.1074,-1.3636,11.1907881635,80.36,-5.52,80.5493637467,132.23,11.1074,-1.3636,11.1907881635,11.1074,-1.3636,11.1907881635,0.0,0.0,0.0,131.1
2019-11-05 17:30:00,79.3514,-7.0004,79.6595900198,13.0414,-1.2304,13.0993128873,66.31,-5.77,66.5605664038,130.1,94.2214,-6.3304,94.4338190593,13.0414,-1.2304,13.0993128873,81.18,-5.1,81.3400417998,132.23,13.0414,-1.2304,13.0993128873,13.0414,-1.2304,13.0993128873,0.0,0.0,0.0,131.02
2019-11-05 18:00:00,78.9712,-7.3546,79.3129281429,10.6712,-1.5546,10.7838439622,68.3,-5.8,68.5458240887,130.27,94.4512,-6.5446,94.6776688063,10.6712,-1.5546,10.7838439622,83.78,-4.99,83.9284725227,132.5,10.6712,-1.5546,10.7838439622,10.6712,-1.5546,10.7838439622,0.0,0.0,0.0,131.14
2019-11-05 18:30:00,78.2848,-7.4702,78.6404081823,7.8748000000000005,-1.9502000000000002,8.1126909888,70.41,-5.52,70.6260468949,130.13,94.8448,-6.4302,95.0625244725,7.8748000000000005,-1.9502000000000002,8.1126909888,86.97,-4.48,87.085310472,132.3,7.8748000000000005,-1.9502000000000002,8.1126909888,7.8748000000000005,-1.9502000000000002,8.1126909888,0.0,0.0,0.0,130.95
2019-11-05 19:00:00,76.495,-8.497,76.9654729993,7.585,-1.927,7.8259538716,68.91,-6.57,69.2224891202,130.48,92.945,-7.427,93.2412642235,7.585,-1.927,7.8259538716,85.36,-5.5,85.5370071957,132.47,7.585,-1.927,7.8259538716,7.585,-1.927,7.8259538716,0.0,0.0,0.0,131.34
2019-11-05 19:30:00,73.5016,-9.391,74.0990963748,7.5916,-2.171,7.8959249971,65.91,-7.22,66.3042721097,130.85,89.3916,-8.441,89.7892456342,7.5916,-2.171,7.8959249971,81.8,-6.27,82.0399469771,132.77,7.5916,-2.171,7.8959249971,7.5916,-2.171,7.8959249971,0.0,0.0,0.0,131.74
2019-11-05 20:00:00,71.023,-10.208,71.7528382226,6.553,-1.658,6.7594950255,64.47,-8.55,65.0344785479,130.85,86.703,-9.408,87.2119296484,6.553,-1.658,6.7594950255,80.15,-7.75,80.5238163527,132.77,6.553,-1.658,6.7594950255,6.553,-1.658,6.7594950255,0.0,0.0,0.0,131.78
2019-11-05 20:30:00,70.0496,-11.072,70.9192191452,6.3896,-2.002,6.695893679,63.66,-9.07,64.3028809619,130.69,85.4496,-10.392,86.0791949553,6.3896,-2.002,6.695893679,79.06,-8.39,79.5039351227,132.91,6.3896,-2.002,6.695893679,6.3896,-2.002,6.695893679,0.0,0.0,0.0,131.61
2019-11-05 21:00:00,68.745,-11.752,69.7422721812,6.475,-2.392,6.9027015726,62.27,-9.36,62.9695362854,130.37,83.765,-11.192,84.5093846209,6.475,-2.392,6.9027015726,77.29,-8.8,77.7893572412,132.41,6.475,-2.392,6.9027015726,6.475,-2.392,6.9027015726,0.0,0.0,0.0,131.31
2019-11-05 21:30:00,67.1416,-12.86,68.362080502,6.4416,-2.37,6.8637533872,60.7,-10.49,61.5997573047,130.37,81.7816,-12.61,82.7480646212,6.4416,-2.37,6.8637533872,75.34,-10.24,76.0327113814,132.14,6.4416,-2.37,6.8637533872,6.4416,-2.37,6.8637533872,0.0,0.0,0.0,131.31
2019-11-05 22:00:00,65.7574,-13.263,67.0816131571,6.3874,-2.363,6.810480729,59.37,-10.9,60.3622970073,130.71,79.9874,-13.133,81.0583730885,6.3874,-2.363,6.810480729,73.6,-10.77,74.3838214937,132.52,6.3874,-2.363,6.810480729,6.3874,-2.363,6.810480729,0.0,0.0,0.0,131.73
2019-11-05 22:30:00,63.2906,-14.0418,64.829562667,6.4106,-2.5618,6.903521681,56.88,-11.48,58.0269316783,131.05,76.8906,-14.1718,78.1857038313,6.4106,-2.5618,6.903521681,70.48,-11.61,71.429843203,132.96,6.4106,-2.5618,6.903521681,6.4106,-2.5618,6.903521681,0.0,0.0,0.0,132.11
2019-11-05 23:00:00,60.0408,-15.0938,61.9089691651,6.4208,-2.4438,6.870140543,53.62,-12.65,55.0919858056,131.73,72.8708,-15.5638,74.5143299177,6.4208,-2.4438,6.870140543,66.45,-13.12,67.7328347259,133.65,6.4208,-2.4438,6.870140543,6.4208,-2.4438,6.870140543,0.0,0.0,0.0,132.86
2019-11-05 23:30:00,56.4062,-15.9228,58.6105362395,6.3862,-2.4128,6.8267967803000005,50.02,-13.51,51.8123585643,132.24,68.4362,-16.4828,70.3931542572,6.3862,-2.4128,6.8267967803000005,62.05,-14.07,63.6252104122,134.25,6.3862,-2.4128,6.8267967803000005,6.3862,-2.4128,6.8267967803000005,0.0,0.0,0.0,133.42
2019-11-06 00:00:00,54.096,-16.4452,56.5404441001,6.386,-2.6552,6.9160019549000005,47.71,-13.79,49.6629459456,132.73,65.526,-17.5452,67.8342886676,6.386,-2.6552,6.9160019549000005,59.14,-14.89,60.9856679885,134.74,6.386,-2.6552,6.9160019549000005,6.386,-2.6552,6.9160019549000005,0.0,0.0,0.0,133.98
2019-11-06 00:30:00,53.114,-16.4016,55.5887531661,6.384,-2.5216000000000003,6.8639582283,46.73,-13.88,48.7477927705,132.55,64.364,-17.5316,66.7089311454,6.384,-2.5216000000000003,6.8639582283,57.98,-15.01,59.8914058943,134.64,6.384,-2.5216000000000003,6.8639582283,6.384,-2.5216000000000003,6.8639582283,0.0,0.0,0.0,133.8
2019-11-06 01:00:00,52.4066,-16.739,55.0149601887,6.4166,-2.189,6.7797106546,45.99,-14.55,48.2367349641,132.66,63.4866,-18.079,66.0105947599,6.4166,-2.189,6.7797106546,57.07,-15.89,59.2408389542,134.64,6.4166,-2.189,6.7797106546,6.4166,-2.189,6.7797106546,0.0,0.0,0.0,133.95
2019-11-06 01:30:00,52.571,-16.805,55.1916485168,6.441,-2.415,6.8788593531,46.13,-14.39,48.3223447279,132.56,63.671,-18.105,66.1950698013,6.441,-2.415,6.8788593531,57.23,-15.69,59.3417980853,134.64,6.441,-2.415,6.8788593531,6.441,-2.415,6.8788593531,0.0,0.0,0.0,133.86
2019-11-06 02:00:00,51.6498,-17.3526,54.4868292966,6.4098,-2.4226,6.8523373239000005,45.24,-14.93,47.6399254827,132.96,62.5598,-18.7526,65.3099424498,6.4098,-2.4226,6.8523373239000005,56.15,-16.33,58.4764174689,135.02,6.4098,-2.4226,6.8523373239000005,6.4098,-2.4226,6.8523373239000005,0.0,0.0,0.0,134.28
2019-11-06 02:30:00,51.4426,-17.666,54.3914391312,6.4126,-2.646,6.9370566352,45.03,-15.02,47.4689509048,132.91,62.2926,-19.116,65.1597227646,6.4126,-2.646,6.9370566352,55.88,-16.47,58.2566330987,135.18,6.4126,-2.646,6.9370566352,6.4126,-2.646,6.9370566352,0.0,0.0,0.0,134.28
2019-11-06 03:00:00,51.1132,-17.4218,54.0007252681,6.3932,-2.6818,6.9328967597,44.72,-14.74,47.0865798291,132.94,61.9032,-18.8218,64.7013626246,6.3932,-2.6818,6.9328967597,55.51,-16.14,57.8088202613,135.29,6.3932,-2.6818,6.9328967597,6.3932,-2.6818,6.9328967597,0.0,0.0,0.0,134.28
2019-11-06 03:30:00,50.8754,-18.3116,54.0705189518,6.3854,-2.6316,6.9064210500000005,44.49,-15.68,47.1722640966,133.26,61.5954,-19.8216,64.7061753446,6.3854,-2.6316,6.9064210500000005,55.21,-17.19,57.8242181097,135.41,6.3854,-2.6316,6.9064210500000005,6.3854,-2.6316,6.9064210500000005,0.0,0.0,0.0,134.6
2019-11-06 04:00:00,50.4198,-8.0612,51.0601525407,6.3898,-2.4312,6.8366861475,44.03,-5.63,44.3884872461,132.41,60.7398,-7.5312,61.2049203699,6.3898,-2.4312,6.8366861475,54.35,-5.1,54.5887580002,135.62,6.3898,-2.4312,6.8366861475,6.3898,-2.4312,6.8366861475,0.0,0.0,0.0,133.51
2019-11-06 04:30:00,51.2976,-4.056,51.4577001212,6.3876,-2.336,6.8013476429,44.91,-1.72,44.9429249159,131.49,61.6876,-2.426,61.7352854514,6.3876,-2.336,6.8013476429,55.3,-0.09,55.3000732368,135.18,6.3876,-2.336,6.8013476429,6.3876,-2.336,6.8013476429,0.0,0.0,0.0,132.45
2019-11-06 05:00:00,52.068,-3.678,52.197742365,6.388,-2.478,6.8517901311,45.68,-1.2,45.695759103,131.38,62.638,-1.8479999999999999,62.665254711,6.388,-2.478,6.8517901311,56.25,0.63,56.2535278894,135.12,6.388,-2.478,6.8517901311,6.388,-2.478,6.8517901311,0.0,0.0,0.0,132.3
2019-11-06 05:30:00,53.3346,-3.3458,53.4394417523,6.4046,-2.4858000000000002,6.8700875395,46.93,-0.86,46.9378791596,131.22,64.1646,-1.5758,64.1839468933,6.4046,-2.4858000000000002,6.8700875395,57.76,0.91,57.7671680109,134.91,6.4046,-2.4858000000000002,6.8700875395,6.4046,-2.4858000000000002,6.8700875395,0.0,0.0,0.0,132.07
2019-11-06 06:00:00,54.3752,-3.4584,54.4850704836,6.4152000000000005,-2.4484,6.866545973,47.96,-1.01,47.9706337252,131.37,65.4752,-1.7384,65.4982736383,6.4152000000000005,-2.4484,6.866545973,59.06,0.71,59.0642675397,134.86,6.4152000000000005,-2.4484,6.866545973,6.4152000000000005,-2.4484,6.866545973,0.0,0.0,0.0,132.22
2019-11-06 06:30:00,58.507,-2.3358,58.553608007,6.407,-2.1858,6.7695916154999995,52.1,-0.15,52.1002159305,130.57,70.517,-0.45580000000000004,70.5184730595,6.407,-2.1858,6.7695916154999995,64.11,1.73,64.1333376646,133.9,6.407,-2.1858,6.7695916154999995,6.407,-2.1858,6.7695916154999995,0.0,0.0,0.0,131.36
2019-11-06 07:00:00,59.483,-4.204,59.6313751728,6.4030000000000005,-1.814,6.6549984974,53.08,-2.39,53.1337792746,130.44,71.963,-2.614,72.0104601082,6.4030000000000005,-1.814,6.6549984974,65.56,-0.8,65.5648808433,133.21,6.4030000000000005,-1.814,6.6549984974,6.4030000000000005,-1.814,6.6549984974,0.0,0.0,0.0,131.26
2019-11-06 07:30:00,62.5398,-13.6826,64.0190606523,6.4498,-2.5526,6.9365471814,56.09,-11.13,57.183607791,130.69,76.1098,-13.1626,77.2395992662,6.4498,-2.5526,6.9365471814,69.66,-10.61,70.4633784316,132.28,6.4498,-2.5526,6.9365471814,6.4498,-2.5526,6.9365471814,0.0,0.0,0.0,131.65
2019-11-06 08:00:00,64.0758,-12.2602,65.2381839851,9.5558,-1.2402,9.635943632,54.52,-11.02,55.6225745539,130.65,76.5858,-11.9702,77.5156142315,9.5558,-1.2402,9.635943632,67.03,-10.73,67.8833838284,132.51,9.5558,-1.2402,9.635943632,9.5558,-1.2402,9.635943632,0.0,0.0,0.0,131.65
2019-11-06 08:30:00,64.0274,-11.2744,65.0124606989,9.8874,-0.0244,9.887430107,54.14,-11.25,55.2964926555,130.55,76.3974,-11.1444,77.2059607681,9.8874,-0.0244,9.887430107,66.51,-11.12,67.4331854505,132.31,9.8874,-0.0244,9.887430107,9.8874,-0.0244,9.887430107,0.0,0.0,0.0,131.61
2019-11-06 09:00:00,64.7476,-10.6362,65.6153980114,8.2776,-0.3662,8.2856963618,56.47,-10.27,57.3962873364,130.36,77.7176,-10.2262,78.387502296,8.2776,-0.3662,8.2856963618,69.44,-9.86,70.1365325633,132.09,8.2776,-0.3662,8.2856963618,8.2776,-0.3662,8.2856963618,0.0,0.0,0.0,131.39
2019-11-06 09:30:00,65.797,-10.2156,66.5853113859,7.067,-0.5856,7.0912210768,58.73,-9.63,59.5142823195,130.13,79.637,-9.5056,80.2022954806,7.067,-0.5856,7.0912210768,72.57,-8.92,73.1161493789,131.59,7.067,-0.5856,7.0912210768,7.067,-0.5856,7.0912210768,0.0,0.0,0.0,131.15
2019-11-06 10:00:00,67.466,-10.0848,68.2155726139,7.106,-0.6548,7.1361053131,60.36,-9.43,61.0921803507,130.27,81.586,-9.3248,82.1171558874,7.106,-0.6548,7.1361053131,74.48,-8.67,74.9829267234,131.69,7.106,-0.6548,7.1361053131,7.106,-0.6548,7.1361053131,0.0,0.0,0.0,131.28
