Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-06 10:30:00,67.4842,-9.6762,68.1743800564,7.0442,-0.6262,7.0719785124,60.44,-9.05,61.1137963147,130.05,81.6942,-8.8462,82.1717565109,7.0442,-0.6262,7.0719785124,74.65,-8.22,75.1012043845,131.53,7.0442,-0.6262,7.0719785124,7.0442,-0.6262,7.0719785124,0.0,0.0,0.0,131.05
2019-11-06 11:00:00,67.5882,-9.3838,68.2365040259,6.9182,-0.6238,6.9462664562,60.67,-8.76,61.2991557854,129.95,81.8482,-8.5638,82.2949968934,6.9182,-0.6238,6.9462664562,74.93,-7.94,75.3495089566,131.41,6.9182,-0.6238,6.9462664562,6.9182,-0.6238,6.9462664562,0.0,0.0,0.0,130.95
2019-11-06 11:30:00,68.124,-9.1198,68.7317257752,6.954,-0.5498000000000001,6.9757003978,61.17,-8.57,61.7674169769,129.95,82.374,-8.3998,82.8011625283,6.954,-0.5498000000000001,6.9757003978,75.42,-7.85,75.8274284148,131.41,6.954,-0.5498000000000001,6.9757003978,6.954,-0.5498000000000001,6.9757003978,0.0,0.0,0.0,130.95
2019-11-06 12:00:00,68.1368,-8.7778,68.6998783629,7.7568,-0.5678000000000001,7.7775537979,60.38,-8.21,60.9356094579,129.77,81.9868,-8.0178,82.377912641,7.7568,-0.5678000000000001,7.7775537979,74.23,-7.45,74.6029181735,131.38,7.7568,-0.5678000000000001,7.7775537979,7.7568,-0.5678000000000001,7.7775537979,0.0,0.0,0.0,130.81
2019-11-06 12:30:00,68.4486,-8.3628,68.9575758405,7.8186,-0.6028,7.8418029687,60.63,-7.76,61.1245817982,129.96,82.2986,-7.5328,82.6426199839,7.8186,-0.6028,7.8418029687,74.48,-6.93,74.8017065313,131.56,7.8186,-0.6028,7.8418029687,7.8186,-0.6028,7.8418029687,0.0,0.0,0.0,130.97
2019-11-06 13:00:00,70.9452,-8.837,71.4934540503,7.5452,-0.667,7.5746242177,63.4,-8.17,63.9242434449,130.26,85.5952,-7.877,85.9568810046,7.5452,-0.667,7.5746242177,78.05,-7.21,78.3823105043,131.71,7.5452,-0.667,7.5746242177,7.5452,-0.667,7.5746242177,0.0,0.0,0.0,131.25
2019-11-06 13:30:00,71.1388,-9.353,71.7510102677,7.0988,-0.553,7.1203069063,64.04,-8.8,64.6417945295,130.59,86.0188,-8.563,86.4439640602,7.0988,-0.553,7.1203069063,78.92,-8.01,79.3254467368,132.01,7.0988,-0.553,7.1203069063,7.0988,-0.553,7.1203069063,0.0,0.0,0.0,131.59
2019-11-06 14:00:00,71.0334,-9.5196,71.6684498208,7.4434000000000005,-0.5596,7.4644059188,63.59,-8.96,64.2181415178,130.59,85.71340000000001,-8.5196,86.1357679696,7.4434000000000005,-0.5596,7.4644059188,78.27,-7.96,78.6737217882,132.18,7.4434000000000005,-0.5596,7.4644059188,7.4434000000000005,-0.5596,7.4644059188,0.0,0.0,0.0,131.56
2019-11-06 14:30:00,67.6484,-9.5702,68.3219931691,7.2884,-0.38020000000000004,7.2983098454,60.36,-9.19,61.0555951572,130.59,81.8584,-8.6702,82.3162803982,7.2884,-0.38020000000000004,7.2983098454,74.57,-8.29,75.0293875758,132.0,7.2884,-0.38020000000000004,7.2983098454,7.2884,-0.38020000000000004,7.2983098454,0.0,0.0,0.0,131.56
2019-11-06 15:00:00,67.1474,-9.5752,67.8266745595,7.3474,-0.4152,7.3591220808,59.8,-9.16,60.4974842452,130.5,81.1074,-8.8052,81.5839560318,7.3474,-0.4152,7.3591220808,73.76,-8.39,74.2356363211,131.93,7.3474,-0.4152,7.3591220808,7.3474,-0.4152,7.3591220808,0.0,0.0,0.0,131.5
2019-11-06 15:30:00,67.4388,-9.7744,68.1434563315,7.5288,-0.39440000000000003,7.5391233443,59.91,-9.38,60.6398590038,130.53,81.5188,-9.0544,82.0201006632,7.5288,-0.39440000000000003,7.5391233443,73.99,-8.66,74.4950716491,132.12,7.5288,-0.39440000000000003,7.5391233443,7.5288,-0.39440000000000003,7.5391233443,0.0,0.0,0.0,131.5
2019-11-06 16:00:00,67.6914,-9.5288,68.3587862926,7.7514,-0.0388,7.7514971070000005,59.94,-9.49,60.6866023106,130.38,81.9014,-8.8488,82.378034593,7.7514,-0.0388,7.7514971070000005,74.15,-8.81,74.6715380851,131.86,7.7514,-0.0388,7.7514971070000005,7.7514,-0.0388,7.7514971070000005,0.0,0.0,0.0,131.36
2019-11-06 16:30:00,69.8096,-9.3196,70.4289372085,10.1896,0.6004,10.2072733049,59.62,-9.92,60.4396459288,130.76,83.4396,-9.3696,83.9640176047,10.1896,0.6004,10.2072733049,73.25,-9.97,73.9253907666,132.43,10.1896,0.6004,10.2072733049,10.1896,0.6004,10.2072733049,0.0,0.0,0.0,131.84
2019-11-06 17:00:00,73.44,-8.6786,73.951008769,10.16,0.6714,10.1821597886,63.28,-9.35,63.9670297888,130.6,87.88,-8.6686,88.3065061361,10.16,0.6714,10.1821597886,77.72,-9.34,78.2792054124,132.14,10.16,0.6714,10.1821597886,10.16,0.6714,10.1821597886,0.0,0.0,0.0,131.64
2019-11-06 17:30:00,77.0318,-8.386800000000001,77.4870093982,10.1318,0.4832,10.1433157044,66.9,-8.87,67.4854569519,130.51,92.3818,-8.1568,92.7412009707,10.1318,0.4832,10.1433157044,82.25,-8.64,82.7025519558,132.14,10.1318,0.4832,10.1433157044,10.1318,0.4832,10.1433157044,0.0,0.0,0.0,131.48
2019-11-06 18:00:00,78.7068,-8.3744,79.1510640585,10.1268,0.2856,10.1308265013,68.58,-8.66,69.1246121146,130.59,94.4168,-8.0944,94.763133304,10.1268,0.2856,10.1308265013,84.29,-8.38,84.7055399605,132.29,10.1268,0.2856,10.1308265013,10.1268,0.2856,10.1308265013,0.0,0.0,0.0,131.51
2019-11-06 18:30:00,77.5864,-8.1592,78.014242351,10.1464,0.0708,10.1466470127,67.44,-8.23,67.940315719,130.39,93.1564,-7.7392,93.4773238684,10.1464,0.0708,10.1466470127,83.01,-7.8100000000000005,83.3765926385,132.16,10.1464,0.0708,10.1466470127,10.1464,0.0708,10.1466470127,0.0,0.0,0.0,131.31
2019-11-06 19:00:00,76.017,-8.4128,76.481105463,10.167,0.037200000000000004,10.1670680552,65.85,-8.45,66.3899465281,130.52,91.257,-8.0828,91.6142549216,10.167,0.037200000000000004,10.1670680552,81.09,-8.12,81.4955366876,132.32,10.167,0.037200000000000004,10.1670680552,10.167,0.037200000000000004,10.1670680552,0.0,0.0,0.0,131.45
2019-11-06 19:30:00,74.7682,-8.9978,75.3076631963,7.4982,-0.7178,7.5324790129,67.27,-8.28,67.777660774,130.59,91.0782,-8.2578,91.4517893542,7.4982,-0.7178,7.5324790129,83.58,-7.54,83.9194137253,132.14,7.4982,-0.7178,7.5324790129,7.4982,-0.7178,7.5324790129,0.0,0.0,0.0,131.45
2019-11-06 20:00:00,72.7162,-10.5846,73.4825115221,6.5762,-0.7346,6.6171023568,66.14,-9.85,66.8694407035,129.96,89.0762,-9.5646,89.5882301399,6.5762,-0.7346,6.6171023568,82.5,-8.83,82.9711931938,132.52,6.5762,-0.7346,6.6171023568,6.5762,-0.7346,6.6171023568,0.0,0.0,0.0,130.82
2019-11-06 20:30:00,70.4374,-11.2804,71.3349475567,6.4774,-0.8404,6.5316906632,63.96,-10.44,64.806444124,129.87,86.3474,-10.2404,86.9525116309,6.4774,-0.8404,6.5316906632,79.87,-9.4,80.4212465708,133.01,6.4774,-0.8404,6.5316906632,6.4774,-0.8404,6.5316906632,0.0,0.0,0.0,130.76
2019-11-06 21:00:00,68.4786,-11.8402,69.4946688171,6.4886,-1.0302,6.5698738192,61.99,-10.81,62.9254813251,129.91,83.8886,-10.9302,84.5976742115,6.4886,-1.0302,6.5698738192,77.4,-9.9,78.0305709322,133.12,6.4886,-1.0302,6.5698738192,6.4886,-1.0302,6.5698738192,0.0,0.0,0.0,130.82
2019-11-06 21:30:00,66.524,-13.1182,67.8050864408,6.434,-1.1482,6.5356498713,60.09,-11.97,61.270621018599996,130.4,81.424,-12.4782,82.3745910536,6.434,-1.1482,6.5356498713,74.99,-11.33,75.8410772603,133.62,6.434,-1.1482,6.5356498713,6.434,-1.1482,6.5356498713,0.0,0.0,0.0,131.35
2019-11-06 22:00:00,65.8016,-14.2856,67.3344557409,6.5316,-1.4756,6.6962074281,59.27,-12.81,60.6385108656,130.79,80.2616,-13.8756,81.452174372,6.5316,-1.4756,6.6962074281,73.73,-12.4,74.7654525834,134.12,6.5316,-1.4756,6.6962074281,6.5316,-1.4756,6.6962074281,0.0,0.0,0.0,131.79
2019-11-06 22:30:00,63.519800000000004,-15.1296,65.2967823725,6.6398,-1.3396,6.7735863617,56.88,-13.79,58.5277583716,131.41,77.3198,-15.3996,78.8384370228,6.6398,-1.3396,6.7735863617,70.68,-14.06,72.0648735515,134.73,6.6398,-1.3396,6.7735863617,6.6398,-1.3396,6.7735863617,0.0,0.0,0.0,132.48
2019-11-06 23:00:00,62.6824,-15.459,64.5605448456,6.6024,-1.419,6.7531656843,56.08,-14.04,57.8107948397,131.41,76.0924,-16.059,77.768533603,6.6024,-1.419,6.7531656843,69.49,-14.64,71.0154187483,135.16,6.6024,-1.419,6.7531656843,6.6024,-1.419,6.7531656843,0.0,0.0,0.0,132.54
2019-11-06 23:30:00,58.8414,-16.169,61.0225115425,6.5514,-1.4889999999999999,6.7184792148,52.29,-14.68,54.3115687492,132.1,71.2914,-17.069,73.3063058335,6.5514,-1.4889999999999999,6.7184792148,64.74,-15.58,66.5883172937,135.08,6.5514,-1.4889999999999999,6.7184792148,6.5514,-1.4889999999999999,6.7184792148,0.0,0.0,0.0,133.3
2019-11-07 00:00:00,55.6238,-16.921,58.1405827924,6.4938,-1.351,6.632845501,49.13,-15.57,51.5381586788,132.56,67.3138,-18.011,69.6817321214,6.4938,-1.351,6.632845501,60.82,-16.66,63.0605106227,133.34,6.4938,-1.351,6.632845501,6.4938,-1.351,6.632845501,0.0,0.0,0.0,133.82
2019-11-07 00:30:00,54.1736,-17.2638,56.8578730467,6.5936,-0.7738,6.6388498552,47.58,-16.49,50.3564941194,132.75,65.6236,-19.0038,68.3198455165,6.5936,-0.7738,6.6388498552,59.03,-18.23,61.780853021,133.4,6.5936,-0.7738,6.6388498552,6.5936,-0.7738,6.6388498552,0.0,0.0,0.0,134.06
2019-11-07 01:00:00,54.5606,-17.004,57.1488852766,6.7306,-0.854,6.784562798,47.83,-16.15,50.4829812907,132.21,66.0206,-18.654,68.605330262,6.7306,-0.854,6.784562798,59.29,-17.8,61.9043140661,132.79,6.7306,-0.854,6.784562798,6.7306,-0.854,6.784562798,0.0,0.0,0.0,133.51
2019-11-07 01:30:00,54.4432,-17.0496,57.0504240685,6.6132,-1.3896,6.7576181011,47.83,-15.66,50.3283667528,132.33,65.8332,-18.6396,68.4210852764,6.6132,-1.3896,6.7576181011,59.22,-17.25,61.681203782,133.0,6.6132,-1.3896,6.7576181011,6.6132,-1.3896,6.7576181011,0.0,0.0,0.0,133.62
2019-11-07 02:00:00,53.5388,-17.127,56.2115400469,6.4788,-1.447,6.638422888,47.06,-15.68,49.6034877806,132.43,64.6888,-18.797,67.3644420629,6.4788,-1.447,6.638422888,58.21,-17.35,60.7406503093,133.09,6.4788,-1.447,6.638422888,6.4788,-1.447,6.638422888,0.0,0.0,0.0,133.77
2019-11-07 02:30:00,52.6124,-17.4404,55.4277203746,6.5024,-1.5604,6.6870063496,46.11,-15.88,48.7678838991,132.65,63.6024,-19.1204,66.4142679092,6.5024,-1.5604,6.6870063496,57.1,-17.56,59.7391295551,133.28,6.5024,-1.5604,6.6870063496,6.5024,-1.5604,6.6870063496,0.0,0.0,0.0,133.99
2019-11-07 03:00:00,51.0504,-13.7468,52.868874117,6.5304,-1.2168,6.6427950744,44.52,-12.53,46.2496627015,132.71,61.4204,-14.9868,63.2223829858,6.5304,-1.2168,6.6427950744,54.89,-13.77,56.5908561519,133.73,6.5304,-1.2168,6.6427950744,6.5304,-1.2168,6.6427950744,0.0,0.0,0.0,133.99
2019-11-07 03:30:00,50.3436,-3.623,50.473797063,6.5036000000000005,-1.213,6.6157525619,43.84,-2.41,43.9061920462,131.67,60.2636,-3.013,60.3388734893,6.5036000000000005,-1.213,6.6157525619,53.76,-1.8,53.7901254879,133.73,6.5036000000000005,-1.213,6.6157525619,6.5036000000000005,-1.213,6.6157525619,0.0,0.0,0.0,132.71
2019-11-07 04:00:00,50.3102,-3.4008000000000003,50.4250103092,6.5102,-1.6008,6.7041229613,43.8,-1.8,43.8369706983,131.94,60.2602,-2.6408,60.3180365121,6.5102,-1.6008,6.7041229613,53.75,-1.04,53.7600604538,134.05,6.5102,-1.6008,6.7041229613,6.5102,-1.6008,6.7041229613,0.0,0.0,0.0,132.96
2019-11-07 04:30:00,50.18,-3.311,50.2891153332,6.52,-1.251,6.6389307121000005,43.66,-2.06,43.7085712418,131.68,60.07,-2.6310000000000002,60.1275898486,6.52,-1.251,6.6389307121000005,53.55,-1.38,53.5677785614,133.81,6.52,-1.251,6.6389307121000005,6.52,-1.251,6.6389307121000005,0.0,0.0,0.0,132.69
2019-11-07 05:00:00,51.1548,-2.8658,51.2350112002,6.5248,-1.3658000000000001,6.666215169,44.63,-1.5,44.6552001451,131.58,61.9148,-1.4858,61.9326251719,6.5248,-1.3658000000000001,6.666215169,55.39,-0.12,55.3901299872,133.65,6.5248,-1.3658000000000001,6.666215169,6.5248,-1.3658000000000001,6.666215169,0.0,0.0,0.0,132.48
2019-11-07 05:30:00,52.6794,-2.7042,52.7487619002,6.4394,-1.5842,6.6314072413,46.24,-1.12,46.253562025,131.11,63.8594,-0.7042,63.8632826122,6.4394,-1.5842,6.6314072413,57.42,0.88,57.4267428991,133.18,6.4394,-1.5842,6.6314072413,6.4394,-1.5842,6.6314072413,0.0,0.0,0.0,131.86
2019-11-07 06:00:00,54.687,-2.461,54.7423464057,6.417,-1.471,6.5834436278,48.27,-0.99,48.2801512011,130.97,66.337,-0.35100000000000003,66.3379285929,6.417,-1.471,6.5834436278,59.92,1.12,59.9304663756,132.98,6.417,-1.471,6.5834436278,6.417,-1.471,6.5834436278,0.0,0.0,0.0,131.69
2019-11-07 06:30:00,58.8196,-4.0482,58.9587420778,6.4196,-1.4482,6.58092299,52.4,-2.6,52.4644641639,130.27,70.9796,-2.3982,71.0201026428,6.4196,-1.4482,6.58092299,64.56,-0.9500000000000001,64.5669892437,131.95,6.4196,-1.4482,6.58092299,6.4196,-1.4482,6.58092299,0.0,0.0,0.0,131.03
2019-11-07 07:00:00,62.3832,-14.5518,64.0579310115,6.4332,-1.5118,6.6084492492999996,55.95,-13.04,57.4494917297,131.24,75.6332,-15.1718,77.1399018503,6.4332,-1.5118,6.6084492492999996,69.2,-13.66,70.5353500027,131.6,6.4332,-1.5118,6.6084492492999996,6.4332,-1.5118,6.6084492492999996,0.0,0.0,0.0,132.28
2019-11-07 07:30:00,66.978,-13.1356,68.253911766,6.438,-1.4656,6.6027136361,60.54,-11.67,61.6545253814,130.76,81.268,-13.3956,82.364615724,6.438,-1.4656,6.6027136361,74.83,-11.93,75.7750209502,132.5,6.438,-1.4656,6.6027136361,6.438,-1.4656,6.6027136361,0.0,0.0,0.0,131.74
2019-11-07 08:00:00,68.579,-12.3526,69.6826087899,6.489,-1.3526,6.6284725058,62.09,-11.0,63.0568640197,130.53,83.099,-12.5226,84.037249549,6.489,-1.3526,6.6284725058,76.61,-11.17,77.4200297081,134.0,6.489,-1.3526,6.6284725058,6.489,-1.3526,6.6284725058,0.0,0.0,0.0,131.49
2019-11-07 08:30:00,69.0416,-11.475,69.9887001991,6.6416,-0.745,6.6832533664,62.4,-10.73,63.3158187185,130.77,83.3316,-11.765,84.1580108104,6.6416,-0.745,6.6832533664,76.69,-11.02,77.4777161512,134.5,6.6416,-0.745,6.6832533664,6.6416,-0.745,6.6832533664,0.0,0.0,0.0,131.79
2019-11-07 09:00:00,69.204,-10.9014,70.0573631959,6.964,-0.6414000000000001,6.993474813,62.24,-10.26,63.0799904883,131.06,83.474,-11.0814,84.2063305338,6.964,-0.6414000000000001,6.993474813,76.51,-10.44,77.21899831,135.02,6.964,-0.6414000000000001,6.993474813,6.964,-0.6414000000000001,6.993474813,0.0,0.0,0.0,132.08
2019-11-07 09:30:00,70.7126,-11.0518,71.5710422028,7.1626,-1.2318,7.2677486198,63.55,-9.82,64.3042370299,130.99,85.4026,-10.9118,86.0968725681,7.1626,-1.2318,7.2677486198,78.24,-9.68,78.8365397516,135.02,7.1626,-1.2318,7.2677486198,7.1626,-1.2318,7.2677486198,0.0,0.0,0.0,132.02
2019-11-07 10:00:00,71.763,-10.6262,72.5454636448,7.743,-1.3162,7.8540710106,64.02,-9.31,64.6934038369,131.21,86.373,-10.4362,87.0012034367,7.743,-1.3162,7.8540710106,78.63,-9.12,79.1571304432,135.34,7.743,-1.3162,7.8540710106,7.743,-1.3162,7.8540710106,0.0,0.0,0.0,132.25
2019-11-07 10:30:00,72.4548,-10.7128,73.2424885355,7.0348,-1.1828,7.1335423795,65.42,-9.53,66.1104931157,131.47,87.6548,-10.4528,88.2758460219,7.0348,-1.1828,7.1335423795,80.62,-9.27,81.1512002376,135.66,7.0348,-1.1828,7.1335423795,7.0348,-1.1828,7.1335423795,0.0,0.0,0.0,132.52
2019-11-07 11:00:00,73.103,-10.3028,73.8254447792,7.823,-1.3828,7.944272455,65.28,-8.92,65.886605619,131.42,87.843,-10.0228,88.4129468395,7.823,-1.3828,7.944272455,80.02,-8.64,80.4850917872,135.69,7.823,-1.3828,7.944272455,7.823,-1.3828,7.944272455,0.0,0.0,0.0,132.47
2019-11-07 11:30:00,72.395,-10.1468,73.1026235866,7.275,-1.1168,7.3602219559,65.12,-9.03,65.7431007787,131.22,87.355,-9.9468,87.9194793845,7.275,-1.1168,7.3602219559,80.08,-8.83,80.5653480102,135.4,7.275,-1.1168,7.3602219559,7.275,-1.1168,7.3602219559,0.0,0.0,0.0,132.28
2019-11-07 12:00:00,72.4032,-9.9144,73.0788526018,7.5732,-1.2144,7.6699495174,64.83,-8.7,65.4111527188,131.22,87.0232,-9.7544,87.568177197,7.5732,-1.2144,7.6699495174,79.45,-8.54,79.9076598331,135.36,7.5732,-1.2144,7.6699495174,7.5732,-1.2144,7.6699495174,0.0,0.0,0.0,132.28
2019-11-07 12:30:00,71.5762,-10.001,72.2715186463,8.4562,-0.871,8.5009387388,63.12,-9.13,63.7768868792,131.22,85.8362,-9.791,86.392805901,8.4562,-0.871,8.5009387388,77.38,-8.92,77.8924309545,135.28,8.4562,-0.871,8.5009387388,8.4562,-0.871,8.5009387388,0.0,0.0,0.0,132.28
2019-11-07 13:00:00,71.5004,-10.168,72.2197716983,7.7904,-0.708,7.8225057469,63.71,-9.46,64.4085064258,131.22,86.1004,-9.978,86.6766367839,7.7904,-0.708,7.8225057469,78.31,-9.27,78.8567625508,135.23,7.7904,-0.708,7.8225057469,7.7904,-0.708,7.8225057469,0.0,0.0,0.0,132.28
2019-11-07 13:30:00,72.898,-9.9254,73.5705917413,8.528,-1.1254,8.6019363611,64.37,-8.8,64.9687378668,131.1,87.158,-9.6954,87.6955970683,8.528,-1.1254,8.6019363611,78.63,-8.57,79.0956496907,135.23,8.528,-1.1254,8.6019363611,8.528,-1.1254,8.6019363611,0.0,0.0,0.0,132.11
2019-11-07 14:00:00,72.6054,-9.6614,73.245387289,9.2554,-1.2014,9.3330483295,63.35,-8.46,63.9123939467,131.1,86.3254,-9.3914,86.8347458056,9.2554,-1.2014,9.3330483295,77.07,-8.19,77.5039418352,135.32,9.2554,-1.2014,9.3330483295,9.2554,-1.2014,9.3330483295,0.0,0.0,0.0,132.11
2019-11-07 14:30:00,71.93,-9.7852,72.5925274325,7.8,-1.1152,7.879319199,64.13,-8.67,64.7134128292,131.21,86.33,-9.4952,86.8506057724,7.8,-1.1152,7.879319199,78.53,-8.38,78.9758526386,135.45,7.8,-1.1152,7.879319199,7.8,-1.1152,7.879319199,0.0,0.0,0.0,132.18
2019-11-07 15:00:00,70.4786,-10.1658,71.2079809263,8.6886,-1.0858,8.7561824787,61.79,-9.08,62.4535867665,131.21,83.9186,-10.0258,84.5153719249,8.6886,-1.0858,8.7561824787,75.23,-8.94,75.7593327584,135.45,8.6886,-1.0858,8.7561824787,8.6886,-1.0858,8.7561824787,0.0,0.0,0.0,132.18
2019-11-07 15:30:00,70.1638,-10.2866,70.9138418787,7.8338,-1.1366,7.9158247833,62.33,-9.15,62.9980269532,131.28,84.0838,-10.1666,84.6961934091,7.8338,-1.1366,7.9158247833,76.25,-9.03,76.7828327167,135.52,7.8338,-1.1366,7.9158247833,7.8338,-1.1366,7.9158247833,0.0,0.0,0.0,132.26
2019-11-07 16:00:00,70.514,-10.0582,71.2277444767,6.604,-0.6482,6.6357350188,63.91,-9.41,64.5990417886,131.11,85.214,-9.9582,85.7938898946,6.604,-0.6482,6.6357350188,78.61,-9.31,79.1593847879,135.27,6.604,-0.6482,6.6357350188,6.604,-0.6482,6.6357350188,0.0,0.0,0.0,132.1
2019-11-07 16:30:00,71.7624,-10.0894,72.4681864415,6.4824,-0.7294,6.5233069926,65.28,-9.36,65.9476155748,131.19,86.7324,-10.0794,87.3161125688,6.4824,-0.7294,6.5233069926,80.25,-9.35,80.7928524066,135.4,6.4824,-0.7294,6.5233069926,6.4824,-0.7294,6.5233069926,0.0,0.0,0.0,132.19
2019-11-07 17:00:00,75.018,-9.0606,75.5631841333,6.838,-0.42060000000000003,6.8509231757,68.18,-8.64,68.7252646412,130.41,90.778,-8.7306,91.1968676017,6.838,-0.42060000000000003,6.8509231757,83.94,-8.31,84.3503390627,134.64,6.838,-0.42060000000000003,6.8509231757,6.838,-0.42060000000000003,6.8509231757,0.0,0.0,0.0,131.32
2019-11-07 17:30:00,77.8234,-8.8154,78.3210882504,7.7234,-0.33540000000000003,7.7306791888,70.1,-8.48,70.6110501267,130.33,94.7034,-7.9754000000000005,95.038628866,7.7234,-0.33540000000000003,7.7306791888,86.98,-7.64,87.31488991,134.57,7.7234,-0.33540000000000003,7.7306791888,7.7234,-0.33540000000000003,7.7306791888,0.0,0.0,0.0,131.13
2019-11-07 18:00:00,79.02,-8.5176,79.4777321629,6.99,-0.5576,7.0122049143,72.03,-7.96,72.4684931539,130.48,96.75,-7.3576,97.0293603903,6.99,-0.5576,7.0122049143,89.76,-6.8,90.0172072439,134.86,6.99,-0.5576,7.0122049143,6.99,-0.5576,7.0122049143,0.0,0.0,0.0,131.21
2019-11-07 18:30:00,78.5046,-8.4814,78.9614232845,6.9946,-0.5814,7.0187217583,71.51,-7.9,71.9450491695,130.28,96.1846,-7.2914,96.4605711735,6.9946,-0.5814,7.0187217583,89.19,-6.71,89.4420493951,134.49,6.9946,-0.5814,7.0187217583,6.9946,-0.5814,7.0187217583,0.0,0.0,0.0,131.01
2019-11-07 19:00:00,77.4204,-22.6434,80.6637582792,6.9904,-0.7234,7.027730766,70.43,-21.92,73.7622620315,130.86,98.8404,14.5966,99.9123886398,6.9904,-0.7234,7.027730766,91.85,15.32,93.1188751006,133.55,6.9904,-0.7234,7.027730766,6.9904,-0.7234,7.027730766,0.0,0.0,0.0,132.84
2019-11-07 19:30:00,75.6194,-26.8952,80.2598619448,7.0794,-0.9352,7.1409035423,68.54,-25.96,73.2915629524,131.34,97.3594,19.3548,99.2646012,7.0794,-0.9352,7.1409035423,90.28,20.29,92.5319539402,133.55,7.0794,-0.9352,7.1409035423,7.0794,-0.9352,7.1409035423,0.0,0.0,0.0,133.74
2019-11-07 20:00:00,74.1858,-27.3384,79.062766434,6.4458,-0.8384,6.5000963224,67.74,-26.5,72.7389689231,131.44,95.7058,18.8316,97.5409109666,6.4458,-0.8384,6.5000963224,89.26,19.67,91.4016219769,133.72,6.4458,-0.8384,6.5000963224,6.4458,-0.8384,6.5000963224,0.0,0.0,0.0,133.85
2019-11-07 20:30:00,71.8774,-28.8468,77.4499741833,6.4074,-1.0668,6.4956013578,65.47,-27.78,71.1199641451,132.17,92.9374,17.7232,94.612219808,6.4074,-1.0668,6.4956013578,86.53,18.79,88.5466261356,134.56,6.4074,-1.0668,6.4956013578,6.4074,-1.0668,6.4956013578,0.0,0.0,0.0,134.59
2019-11-07 21:00:00,70.4446,-24.5428,74.5975247646,6.4146,-1.0228,6.4956303004,64.03,-23.52,68.2131314338,132.11,89.1646,0.0472,89.1646124928,6.4146,-1.0228,6.4956303004,82.75,1.07,82.7569175356,134.91,6.4146,-1.0228,6.4956303004,6.4146,-1.0228,6.4956303004,0.0,0.0,0.0,133.86
2019-11-07 21:30:00,69.2076,-18.790399999999998,71.7131161638,6.4176,-1.2504,6.5382788194,62.79,-17.54,65.1938317634,130.98,85.0876,-19.4504,87.2824022007,6.4176,-1.2504,6.5382788194,78.67,-18.2,80.7478104966,134.24,6.4176,-1.2504,6.5382788194,6.4176,-1.2504,6.5382788194,0.0,0.0,0.0,131.95
2019-11-07 22:00:00,65.506,-20.8002,68.7290648564,6.406,-1.2702,6.5307154309,59.1,-19.53,62.2433201235,132.05,80.676,-21.8602,83.5851979721,6.406,-1.2702,6.5307154309,74.27,-20.59,77.0712722096,135.15,6.406,-1.2702,6.5307154309,6.406,-1.2702,6.5307154309,0.0,0.0,0.0,133.1
2019-11-07 22:30:00,61.1278,-21.5918,64.8291119797,6.3978,-1.3518,6.5390525369,54.73,-20.24,58.3526391862,132.53,75.2878,-22.8918,78.6910880347,6.3978,-1.3518,6.5390525369,68.89,-21.54,72.1789699289,135.67,6.3978,-1.3518,6.5390525369,6.3978,-1.3518,6.5390525369,0.0,0.0,0.0,133.61
2019-11-07 23:00:00,56.5564,-22.334,60.8065287363,6.3964,-1.444,6.5573675328,50.16,-20.89,54.3361546302,132.98,69.7264,-23.864,73.6970918894,6.3964,-1.444,6.5573675328,63.33,-22.42,67.1814356798,135.99,6.3964,-1.444,6.5573675328,6.3964,-1.444,6.5573675328,0.0,0.0,0.0,134.1
2019-11-07 23:30:00,53.9554,-2.0952,53.9960651548,6.4054,-1.2852000000000001,6.5330611660999995,47.55,-0.81,47.5568985532,130.92,65.7154,0.1748,65.7156324796,6.4054,-1.2852000000000001,6.5330611660999995,59.31,1.46,59.3279672667,134.31,6.4054,-1.2852000000000001,6.5330611660999995,6.4054,-1.2852000000000001,6.5330611660999995,0.0,0.0,0.0,131.54
2019-11-08 00:00:00,50.575,-2.1924,50.6224973975,6.415,-1.2624,6.5380332486,44.16,-0.93,44.1697917133,131.37,61.485,-0.0324,61.4850085367,6.415,-1.2624,6.5380332486,55.07,1.23,55.0837344413,134.69,6.415,-1.2624,6.5380332486,6.415,-1.2624,6.5380332486,0.0,0.0,0.0,132.02
2019-11-08 00:30:00,51.8582,-0.6564,51.8623540557,6.4082,-1.3964,6.5585791297,45.45,0.74,45.4560238032,131.0,62.2882,0.3236,62.2890405786,6.4082,-1.3964,6.5585791297,55.88,1.72,55.9064647425,134.6,6.4082,-1.3964,6.5585791297,6.4082,-1.3964,6.5585791297,0.0,0.0,0.0,131.78
2019-11-08 01:00:00,52.6756,-0.30560000000000004,52.676486469,6.4156,-1.3456000000000001,6.5551935685,46.26,1.04,46.2716889685,130.75,62.8256,0.5344,62.8278727853,6.4156,-1.3456000000000001,6.5551935685,56.41,1.88,56.4413190845,134.36,6.4156,-1.3456000000000001,6.5551935685,6.4156,-1.3456000000000001,6.5551935685,0.0,0.0,0.0,131.56
2019-11-08 01:30:00,52.1286,-1.3832,52.1469479471,6.4286,-1.2832,6.5554176221,45.7,-0.1,45.7001094091,130.75,62.1286,-0.8132,62.1339217513,6.4286,-1.2832,6.5554176221,55.7,0.47000000000000003,55.701982909,134.32,6.4286,-1.2832,6.5554176221,6.4286,-1.2832,6.5554176221,0.0,0.0,0.0,131.6
2019-11-08 02:00:00,50.6264,-1.967,50.6645977578,6.4364,-1.067,6.5242420219,44.19,-0.9,44.1991640192,130.4,60.2564,-1.607,60.2778250268,6.4364,-1.067,6.5242420219,53.82,-0.54,53.8227089619,134.07,6.4364,-1.067,6.5242420219,6.4364,-1.067,6.5242420219,0.0,0.0,0.0,131.3
2019-11-08 02:30:00,50.3798,-2.1042,50.4237236396,6.4098,-1.2342,6.5275405537,43.97,-0.87,43.9786061625,130.49,59.9098,-1.7442000000000002,59.9351847388,6.4098,-1.2342,6.5275405537,53.5,-0.51,53.5024307859,134.19,6.4098,-1.2342,6.5275405537,6.4098,-1.2342,6.5275405537,0.0,0.0,0.0,131.37
2019-11-08 03:00:00,51.654,-2.3752,51.7085804392,6.404,-1.4652,6.5694769229,45.25,-0.91,45.2591493513,130.54,61.434,-2.0052,61.4667160587,6.404,-1.4652,6.5694769229,55.03,-0.54,55.0326494002,134.19,6.404,-1.4652,6.5694769229,6.404,-1.4652,6.5694769229,0.0,0.0,0.0,131.45
2019-11-08 03:30:00,51.158,-2.5208,51.2200682998,6.418,-1.3008,6.5484963648,44.74,-1.22,44.7566307937,130.63,60.838,-2.2408,60.8792528588,6.418,-1.3008,6.5484963648,54.42,-0.9400000000000001,54.4281177334,134.15,6.418,-1.3008,6.5484963648,6.418,-1.3008,6.5484963648,0.0,0.0,0.0,131.56
2019-11-08 04:00:00,51.5598,-2.3382,51.6127906171,6.4398,-1.3082,6.5713325346,45.12,-1.03,45.1317548961,131.15,60.9098,-2.4382,60.9585806534,6.4398,-1.3082,6.5713325346,54.47,-1.13,54.4817198701,134.54,6.4398,-1.3082,6.5713325346,6.4398,-1.3082,6.5713325346,0.0,0.0,0.0,132.13
2019-11-08 04:30:00,51.803,-1.7448000000000001,51.8323753656,6.423,-1.4148,6.5769740793,45.38,-0.33,45.3811998519,131.29,61.133,-1.7748,61.1587573782,6.423,-1.4148,6.5769740793,54.71,-0.36,54.7111844142,134.73,6.423,-1.4148,6.5769740793,6.423,-1.4148,6.5769740793,0.0,0.0,0.0,132.27
2019-11-08 05:00:00,51.2976,-1.6926,51.325516661,6.4876000000000005,-1.3426,6.6250681898,44.81,-0.35000000000000003,44.8113668615,131.18,60.7076,-1.5826,60.728225073,6.4876000000000005,-1.3426,6.6250681898,54.22,-0.24,54.2205311667,134.73,6.4876000000000005,-1.3426,6.6250681898,6.4876000000000005,-1.3426,6.6250681898,0.0,0.0,0.0,132.14
2019-11-08 05:30:00,51.9534,-1.442,51.9734079656,6.5934,-1.262,6.713089271,45.36,-0.18,45.3603571415,130.79,61.7234,-1.1219999999999999,61.7335969433,6.5934,-1.262,6.713089271,55.13,0.14,55.1301777614,134.21,6.5934,-1.262,6.713089271,6.5934,-1.262,6.713089271,0.0,0.0,0.0,131.68
2019-11-08 06:00:00,55.0458,-0.6184000000000001,55.0492735302,6.6658,-1.3584,6.8028038484,48.38,0.74,48.3856590324,131.06,64.5058,-0.9584,64.5129193588,6.6658,-1.3584,6.8028038484,57.84,0.4,57.8413831093,134.56,6.6658,-1.3584,6.8028038484,6.6658,-1.3584,6.8028038484,0.0,0.0,0.0,132.04
2019-11-08 06:30:00,62.458,1.298,62.4714860396,6.688,-1.302,6.8135561934,55.77,2.6,55.8305731656,130.03,73.578,1.908,73.6027346503,6.688,-1.302,6.8135561934,66.89,3.21,66.9669784297,133.23,6.688,-1.302,6.8135561934,6.688,-1.302,6.8135561934,0.0,0.0,0.0,130.86
2019-11-08 07:00:00,64.4898,0.757,64.4942427899,6.6798,-1.303,6.8056988649,57.81,2.06,57.8466913488,129.92,77.4198,9.797,78.0372131809,6.6798,-1.303,6.8056988649,70.74,11.1,71.6055696158,132.85,6.6798,-1.303,6.8056988649,6.6798,-1.303,6.8056988649,0.0,0.0,0.0,130.83
2019-11-08 07:30:00,66.8076,-7.5882000000000005,67.2371638084,6.7076,-1.2382,6.8209264034,60.1,-6.35,60.4345306923,130.19,84.1176,41.1218,93.6310475483,6.7076,-1.2382,6.8209264034,77.41,42.36,88.2421537588,132.08,6.7076,-1.2382,6.8209264034,6.7076,-1.2382,6.8209264034,0.0,0.0,0.0,132.22
2019-11-08 08:00:00,69.4278,-6.3772,69.7200695114,6.8578,-1.3872,6.9966952685,62.57,-4.99,62.7686625634,129.88,86.5578,41.5728,96.0236972871,6.8578,-1.3872,6.9966952685,79.7,42.96,90.5408835831,131.88,6.8578,-1.3872,6.9966952685,6.8578,-1.3872,6.9966952685,0.0,0.0,0.0,131.98
2019-11-08 08:30:00,70.7966,-5.2892,70.9939026128,7.1466,-1.5692,7.3168490623,63.65,-3.7199999999999998,63.7586143199,129.79,88.9666,43.8608,99.1908548819,7.1466,-1.5692,7.3168490623,81.82,45.43,93.586309362,131.97,7.1466,-1.5692,7.3168490623,7.1466,-1.5692,7.3168490623,0.0,0.0,0.0,131.76
2019-11-08 09:00:00,69.9244,-5.292,70.1243679427,8.5544,-1.552,8.6940475821,61.37,-3.74,61.4838556045,129.75,86.5544,43.408,96.8293272896,8.5544,-1.552,8.6940475821,78.0,44.96,90.0300038876,131.8,8.5544,-1.552,8.6940475821,8.5544,-1.552,8.6940475821,0.0,0.0,0.0,131.81
2019-11-08 09:30:00,71.4616,-4.0246,71.5748397115,9.4516,-1.6246,9.5902068653,62.01,-2.4,62.0564267421,129.57,86.9316,43.9154,97.3943809248,9.4516,-1.6246,9.5902068653,77.48,45.54,89.8723650518,131.62,9.4516,-1.6246,9.5902068653,9.4516,-1.6246,9.5902068653,0.0,0.0,0.0,131.76
2019-11-08 10:00:00,71.435,-3.9526,71.5442679169,10.025,-1.4126,10.1240339668,61.41,-2.54,61.4625064572,129.6,86.295,43.4374,96.6107382425,10.025,-1.4126,10.1240339668,76.27,44.85,88.4795761744,131.62,10.025,-1.4126,10.1240339668,10.025,-1.4126,10.1240339668,0.0,0.0,0.0,131.87
2019-11-08 10:30:00,71.4714,-3.8568,71.5753863014,12.2714,-1.7368000000000001,12.3936972772,59.2,-2.12,59.2379472973,129.8,84.7514,43.3432,95.1915583873,12.2714,-1.7368000000000001,12.3936972772,72.48,45.08,85.3554731696,131.84,12.2714,-1.7368000000000001,12.3936972772,12.2714,-1.7368000000000001,12.3936972772,0.0,0.0,0.0,132.14
2019-11-08 11:00:00,70.7294,-2.8118,70.7852685493,13.0294,-1.8418,13.1589320083,57.7,-0.97,57.7081528036,129.92,82.1294,43.7882,93.0733302488,13.0294,-1.8418,13.1589320083,69.1,45.63,82.8064423822,132.13,13.0294,-1.8418,13.1589320083,13.0294,-1.8418,13.1589320083,0.0,0.0,0.0,132.35
2019-11-08 11:30:00,69.3332,-1.0686,69.3414344256,13.5332,-1.8286,13.6561810255,55.8,0.76,55.8051753872,129.65,80.2932,45.9414,92.5073521413,13.5332,-1.8286,13.6561810255,66.76,47.77,82.0906237033,132.09,13.5332,-1.8286,13.6561810255,13.5332,-1.8286,13.6561810255,0.0,0.0,0.0,132.0
2019-11-08 12:00:00,67.8656,-3.1612,67.9391849289,13.6056,-2.3412,13.8055629657,54.26,-0.8200000000000001,54.2661957392,129.38,79.0856,43.6988,90.3555048063,13.6056,-2.3412,13.8055629657,65.48,46.04,80.0456869544,131.57,13.6056,-2.3412,13.8055629657,13.6056,-2.3412,13.8055629657,0.0,0.0,0.0,131.73
2019-11-08 12:30:00,66.4996,-3.8374,66.6102277351,13.4696,-1.5674000000000001,13.5604891844,53.03,-2.27,53.0785625276,129.55,78.1996,43.4626,89.4660552328,13.4696,-1.5674000000000001,13.5604891844,64.73,45.03,78.852227616,131.57,13.4696,-1.5674000000000001,13.5604891844,13.4696,-1.5674000000000001,13.5604891844,0.0,0.0,0.0,131.87
2019-11-08 13:00:00,65.1952,-5.2534,65.4065158421,13.3552,-1.5034,13.4395527679,51.84,-3.75,51.975456708,129.45,78.1152,42.8566,89.0992291471,13.3552,-1.5034,13.4395527679,64.76,44.36,78.4962878103,131.51,13.3552,-1.5034,13.4395527679,13.3552,-1.5034,13.4395527679,0.0,0.0,0.0,131.66
2019-11-08 13:30:00,65.703,-5.999,65.9763003661,12.963,-1.479,13.0470996777,52.74,-4.52,52.9333354324,129.42,78.753,42.001,89.2531176486,12.963,-1.479,13.0470996777,65.79,43.48,78.8595872421,131.51,12.963,-1.479,13.0470996777,12.963,-1.479,13.0470996777,0.0,0.0,0.0,131.63
2019-11-08 14:00:00,66.713,-6.022,66.9842433189,12.313,-1.412,12.3936965027,54.4,-4.61,54.5949823702,129.42,79.873,41.798,90.1485936274,12.313,-1.412,12.3936965027,67.56,43.21,80.1963696186,131.6,12.313,-1.412,12.3936965027,12.313,-1.412,12.3936965027,0.0,0.0,0.0,131.7
2019-11-08 14:30:00,65.7442,-6.5624,66.0709083289,11.4442,-1.2524,11.5125244582,54.3,-5.31,54.5590148371,129.42,78.9142,40.8276,88.8501203342,11.4442,-1.2524,11.5125244582,67.47,42.08,79.5168365819,131.54,11.4442,-1.2524,11.5125244582,11.4442,-1.2524,11.5125244582,0.0,0.0,0.0,131.7
2019-11-08 15:00:00,63.7218,-6.5146,64.0539445187,10.2218,-1.1446,10.28568444,53.5,-5.37,53.7688283302,129.85,76.7618,40.9154,86.985308509,10.2218,-1.1446,10.28568444,66.54,42.06,78.7185823043,131.94,10.2218,-1.1446,10.28568444,10.2218,-1.1446,10.28568444,0.0,0.0,0.0,132.17
2019-11-08 15:30:00,62.2824,-5.992,62.5699721413,8.9724,-0.902,9.0176252839,53.31,-5.09,53.552443455,129.53,76.0024,41.318,86.5074674797,8.9724,-0.902,9.0176252839,67.03,42.22,79.2183646638,131.71,8.9724,-0.902,9.0176252839,8.9724,-0.902,9.0176252839,0.0,0.0,0.0,131.81
2019-11-08 16:00:00,58.5776,-14.982,60.4631751214,7.4576,-0.492,7.473811729,51.12,-14.49,53.1339298377,130.5,74.7076,32.998,81.6706403903,7.4576,-0.492,7.473811729,67.25,33.49,75.1275089431,131.59,7.4576,-0.492,7.473811729,7.4576,-0.492,7.473811729,0.0,0.0,0.0,132.79
2019-11-08 16:30:00,60.1914,-22.7544,64.3487944978,6.8914,-0.2644,6.8964702073,53.3,-22.49,57.8505842667,131.3,76.8214,23.3556,80.2932845842,6.8914,-0.2644,6.8964702073,69.93,23.62,73.8113087541,131.59,6.8914,-0.2644,6.8964702073,6.8914,-0.2644,6.8964702073,0.0,0.0,0.0,133.88
2019-11-08 17:00:00,63.7656,-22.6184,67.6582867203,9.8756,0.2716,9.8793340828,53.89,-22.89,58.5498437231,131.3,80.8156,24.0016,84.3044364546,9.8756,0.2716,9.8793340828,70.94,23.73,74.8037198273,132.32,9.8756,0.2716,9.8793340828,9.8756,0.2716,9.8793340828,0.0,0.0,0.0,133.84
2019-11-08 17:30:00,66.0042,-22.9648,69.8851662134,10.0742,0.2152,10.076498235,55.93,-23.18,60.5431854134,131.42,84.1242,24.2252,87.5427971947,10.0742,0.2152,10.076498235,74.05,24.01,77.8452477676,133.53,10.0742,0.2152,10.076498235,10.0742,0.2152,10.076498235,0.0,0.0,0.0,133.84
2019-11-08 18:00:00,67.9726,-23.1502,71.8067274759,10.0726,-0.0502,10.072725093,57.9,-23.1,62.3379499182,132.02,86.6526,24.6198,90.0822270972,10.0726,-0.0502,10.072725093,76.58,24.67,80.4556107428,134.31,10.0726,-0.0502,10.072725093,10.0726,-0.0502,10.072725093,0.0,0.0,0.0,134.43
2019-11-08 18:30:00,67.394,-23.9304,71.516538508,10.084,0.0196,10.084019048,57.31,-23.95,62.1131113373,131.87,85.964,23.5196,89.1234025392,10.084,0.0196,10.084019048,75.88,23.5,79.4356620165,134.15,10.084,0.0196,10.084019048,10.084,0.0196,10.084019048,0.0,0.0,0.0,134.29
2019-11-08 19:00:00,66.8282,-23.8958,70.9719491974,7.2982,-0.6558,7.3276051258,59.53,-23.24,63.905543578,131.07,86.4682,23.3442,89.563950811,7.2982,-0.6558,7.3276051258,79.17,24.0,82.7278000433,133.34,7.2982,-0.6558,7.3276051258,7.2982,-0.6558,7.3276051258,0.0,0.0,0.0,133.41
2019-11-08 19:30:00,65.4786,3.9364,65.596816256,7.0086,-0.49360000000000004,7.0259600711,58.47,4.43,58.6375801001,132.12,83.4386,13.1764,84.4725842325,7.0086,-0.49360000000000004,7.0259600711,76.43,13.67,77.6428605861,133.96,7.0086,-0.49360000000000004,7.0259600711,7.0086,-0.49360000000000004,7.0259600711,0.0,0.0,0.0,132.79
2019-11-08 20:00:00,65.1902,7.3878,65.6074825373,6.4502,-1.2422,6.5687244485,58.74,8.63,59.3705693084,132.76,82.6102,11.5778,83.4175676754,6.4502,-1.2422,6.5687244485,76.16,12.82,77.2314573215,134.92,6.4502,-1.2422,6.5687244485,6.4502,-1.2422,6.5687244485,0.0,0.0,0.0,133.25
2019-11-08 20:30:00,62.4188,5.4216,62.6538134514,6.4388,-1.4584000000000001,6.6018994237,55.98,6.88,56.4011950228,133.95,79.6788,9.4216,80.2338938105,6.4388,-1.4584000000000001,6.6018994237,73.24,10.88,74.0437168165,133.6,6.4388,-1.4584000000000001,6.6018994237,6.4388,-1.4584000000000001,6.6018994237,0.0,0.0,0.0,134.48
2019-11-08 21:00:00,61.4704,4.4848,61.6337854362,6.4104,-1.6452,6.6181501343,55.06,6.13,55.4001850177,133.89,78.4204,8.2748,78.855763589,6.4104,-1.6452,6.6181501343,72.01,9.92,72.6900715366,133.34,6.4104,-1.6452,6.6181501343,6.4104,-1.6452,6.6181501343,0.0,0.0,0.0,134.45
2019-11-08 21:30:00,58.0102,-21.7142,61.9410186038,6.3902,-1.5942,6.5860556997,51.62,-20.12,55.4025161883,132.28,75.6402,16.2058,77.3567567164,6.3902,-1.5942,6.5860556997,69.25,17.8,71.5010664256,134.26,6.3902,-1.5942,6.5860556997,6.3902,-1.5942,6.5860556997,0.0,0.0,0.0,134.39
2019-11-08 22:00:00,55.3836,-29.2946,62.6539443141,6.3836,-1.6846,6.6021379961,49.0,-27.61,56.2433293822,132.45,72.7936,18.2054,75.0356234739,6.3836,-1.6846,6.6021379961,66.41,19.89,69.3246002513,135.0,6.3836,-1.6846,6.6021379961,6.3836,-1.6846,6.6021379961,0.0,0.0,0.0,134.96
2019-11-08 22:30:00,53.0474,-23.8014,58.1423536565,6.3974,-1.4814,6.5666789719,46.65,-22.32,51.7146487951,132.5,67.5974,-1.6514,67.6175687874,6.3974,-1.4814,6.5666789719,61.2,-0.17,61.2002361107,135.47,6.3974,-1.4814,6.5666789719,6.3974,-1.4814,6.5666789719,0.0,0.0,0.0,134.27
2019-11-08 23:00:00,50.9592,-18.2392,54.1249340072,6.3892,-1.2692,6.5140421614,44.57,-16.97,47.6913598045,131.88,62.9992,-18.8592,65.7614524268,6.3892,-1.2692,6.5140421614,56.61,-17.59,59.279846491,135.47,6.3892,-1.2692,6.5140421614,6.3892,-1.2692,6.5140421614,0.0,0.0,0.0,132.99
2019-11-08 23:30:00,49.3976,-18.7828,52.8480506887,6.4076,-1.6328,6.6123652047,42.99,-17.15,46.2845827463,132.79,61.0076,-19.2628,63.9764231698,6.4076,-1.6328,6.6123652047,54.6,-17.63,57.3757518469,134.25,6.4076,-1.6328,6.6123652047,6.4076,-1.6328,6.6123652047,0.0,0.0,0.0,133.95
2019-11-09 00:00:00,46.1982,-19.0664,49.9780080856,6.4282,-1.5664,6.6162953531,39.77,-17.5,43.450004603,133.35,57.0782,-20.1464,60.529318088,6.4282,-1.5664,6.6162953531,50.65,-18.58,53.9503373483,133.91,6.4282,-1.5664,6.6162953531,6.4282,-1.5664,6.6162953531,0.0,0.0,0.0,134.59
2019-11-09 00:30:00,45.8808,-18.7242,49.5544495911,6.4508,-1.5942,6.6448697715,39.43,-17.13,42.9902523835,132.65,56.3008,-20.0842,59.7758744836,6.4508,-1.5942,6.6448697715,49.85,-18.49,53.1686242064,133.34,6.4508,-1.5942,6.6448697715,6.4508,-1.5942,6.6448697715,0.0,0.0,0.0,133.89
2019-11-09 01:00:00,45.7748,-19.3632,49.7017688748,6.4048,-1.3032,6.5360380415,39.37,-18.06,43.3146684161,132.69,56.2248,-20.8532,59.9673584984,6.4048,-1.3032,6.5360380415,49.82,-19.55,53.5185472523,133.27,6.4048,-1.3032,6.5360380415,6.4048,-1.3032,6.5360380415,0.0,0.0,0.0,133.96
2019-11-09 01:30:00,45.2648,-19.1632,49.1541488918,6.3948,-1.1632,6.4997308621,38.87,-18.0,42.8354631118,132.78,55.2748,-21.0132,59.1342378769,6.3948,-1.1632,6.4997308621,48.88,-19.85,52.7567711294,133.43,6.3948,-1.1632,6.4997308621,6.3948,-1.1632,6.4997308621,0.0,0.0,0.0,134.1
2019-11-09 02:00:00,45.4756,-5.8234,45.8469430052,6.4056,-1.1034,6.4999386859,39.07,-4.72,39.3540760278,131.7,54.3856,-5.7634,54.6901295201,6.4056,-1.1034,6.4999386859,47.98,-4.66,48.2057672898,133.78,6.4056,-1.1034,6.4999386859,6.4056,-1.1034,6.4999386859,0.0,0.0,0.0,132.78
2019-11-09 02:30:00,43.4658,-5.1896,43.7745099093,6.4058,-1.0496,6.4912197467,37.06,-4.14,37.2905242656,131.83,52.8458,-4.2296,53.0147912738,6.4058,-1.0496,6.4912197467,46.44,-3.18,46.5487486405,133.92,6.4058,-1.0496,6.4912197467,6.4058,-1.0496,6.4912197467,0.0,0.0,0.0,132.78
2019-11-09 03:00:00,43.1424,-5.2792,43.4641994105,6.4124,-1.3792,6.5590446256,36.73,-3.9,36.9364711363,131.83,52.4924,-4.2092,52.6608908242,6.4124,-1.3792,6.5590446256,46.08,-2.83,46.1668203367,134.16,6.4124,-1.3792,6.5590446256,6.4124,-1.3792,6.5590446256,0.0,0.0,0.0,132.78
2019-11-09 03:30:00,42.63,-5.3726,42.9672169306,6.41,-1.4226,6.5659645719,36.22,-3.95,36.4347485239,132.18,51.99,-4.2026,52.1595815432,6.41,-1.4226,6.5659645719,45.58,-2.7800000000000002,45.6646997143,134.47,6.41,-1.4226,6.5659645719,6.41,-1.4226,6.5659645719,0.0,0.0,0.0,133.13
2019-11-09 04:00:00,42.7004,-5.2518,43.022152008,6.4304,-1.4218,6.5857087242,36.27,-3.83,36.4716574891,132.11,51.9304,-4.1618,52.0969003243,6.4304,-1.4218,6.5857087242,45.5,-2.74,45.5824264383,134.42,6.4304,-1.4218,6.5857087242,6.4304,-1.4218,6.5857087242,0.0,0.0,0.0,133.07
2019-11-09 04:30:00,43.073,-5.4866,43.4210330204,6.423,-1.5566,6.6089282459,36.65,-3.93,36.8601058056,132.74,52.463,-4.3966,52.646903618,6.423,-1.5566,6.6089282459,46.04,-2.84,46.1275102298,134.93,6.423,-1.5566,6.6089282459,6.423,-1.5566,6.6089282459,0.0,0.0,0.0,133.69
2019-11-09 05:00:00,41.2028,-6.3966,41.6963693791,6.4228,-1.4866000000000001,6.5925973182,34.78,-4.91,35.1248701065,133.28,50.4228,-5.3166,50.7023174559,6.4228,-1.4866000000000001,6.5925973182,44.0,-3.83,44.1663774833,135.3,6.4228,-1.4866000000000001,6.5925973182,6.4228,-1.4866000000000001,6.5925973182,0.0,0.0,0.0,134.23
2019-11-09 05:30:00,42.367,-5.2438,42.6902814167,6.427,-1.5038,6.6005865982,35.94,-3.74,36.1340725632,132.79,51.237,-4.4138,51.4267615103,6.427,-1.5038,6.6005865982,44.81,-2.91,44.9043895404,135.0,6.427,-1.5038,6.6005865982,6.427,-1.5038,6.6005865982,0.0,0.0,0.0,133.74
2019-11-09 06:00:00,42.9594,-4.9284,43.2411745322,6.4594000000000005,-1.3784,6.6048342084,36.5,-3.55,36.6722306385,132.19,52.3994,-3.6684,52.5276525167,6.4594000000000005,-1.3784,6.6048342084,45.94,-2.29,45.9970401222,134.46,6.4594000000000005,-1.3784,6.6048342084,6.4594000000000005,-1.3784,6.6048342084,0.0,0.0,0.0,133.09
2019-11-09 06:30:00,44.5276,-4.7244,44.7775291538,6.4276,-1.4644,6.5923068132000004,38.1,-3.26,38.2392154731,131.78,54.4876,-3.0244,54.5714719347,6.4276,-1.4644,6.5923068132000004,48.06,-1.56,48.0853116866,133.95,6.4276,-1.4644,6.5923068132000004,6.4276,-1.4644,6.5923068132000004,0.0,0.0,0.0,132.59
2019-11-09 07:00:00,45.349,-4.0808,45.5322383553,6.429,-1.5608,6.6157492123,38.92,-2.52,39.0014974072,131.66,55.599,-1.8508,55.629796527,6.429,-1.5608,6.6157492123,49.17,-0.29,49.1708551888,133.82,6.429,-1.5608,6.6157492123,6.429,-1.5608,6.6157492123,0.0,0.0,0.0,132.36
2019-11-09 07:30:00,47.5234,-3.739,47.6702597912,6.4334,-1.409,6.585887682,41.09,-2.33,41.1560080669,131.36,58.3134,-1.459,58.3316492186,6.4334,-1.409,6.585887682,51.88,-0.05,51.8800240941,133.44,6.4334,-1.409,6.585887682,6.4334,-1.409,6.585887682,0.0,0.0,0.0,132.0
2019-11-09 08:00:00,50.8336,-3.4082,50.947725329,6.4836,-1.0182,6.5630633244,44.35,-2.39,44.4143512842,131.0,62.3936,-0.9982000000000001,62.4015843084,6.4836,-1.0182,6.5630633244,55.91,0.02,55.9100035772,132.89,6.4836,-1.0182,6.5630633244,6.4836,-1.0182,6.5630633244,0.0,0.0,0.0,131.63
2019-11-09 08:30:00,55.0172,-1.8752,55.0491477761,6.5072,-1.5552000000000001,6.6904632784,48.51,-0.32,48.511055441,131.0,67.5372,0.9948,67.5445261356,6.5072,-1.5552000000000001,6.6904632784,61.03,2.55,61.0832497498,133.0,6.5072,-1.5552000000000001,6.6904632784,6.5072,-1.5552000000000001,6.6904632784,0.0,0.0,0.0,131.63
2019-11-09 09:00:00,57.7518,-8.8374,58.4240536252,6.5618,-1.6174,6.7581951733,51.19,-7.22,51.6966584994,130.72,71.2018,-6.7474,71.5207922915,6.5618,-1.6174,6.7581951733,64.64,-5.13,64.8432456004,132.03,6.5618,-1.6174,6.7581951733,6.5618,-1.6174,6.7581951733,0.0,0.0,0.0,131.41
2019-11-09 09:30:00,60.517,-14.0988,62.1376170322,6.557,-1.5788,6.744394594,53.96,-12.52,55.3934292132,131.19,74.827,-12.8688,75.9255289243,6.557,-1.5788,6.744394594,68.27,-11.29,69.1972326036,131.89,6.557,-1.5788,6.744394594,6.557,-1.5788,6.744394594,0.0,0.0,0.0,132.03
2019-11-09 10:00:00,62.7606,-13.5816,64.2133379519,6.7006,-1.6316000000000002,6.8963873818,56.06,-11.95,57.3195088953,130.69,77.4606,-12.1616,78.4094960252,6.7006,-1.6316000000000002,6.8963873818,70.76,-10.53,71.5392095288,131.42,6.7006,-1.6316000000000002,6.8963873818,6.7006,-1.6316000000000002,6.8963873818,0.0,0.0,0.0,131.51
2019-11-09 10:30:00,63.944,-12.846,65.2215827162,6.984,-1.6960000000000002,7.1869793377,56.96,-11.15,58.0410552971,130.52,78.764,-11.246,79.5628067127,6.984,-1.6960000000000002,7.1869793377,71.78,-9.55,72.4125051355,132.48,6.984,-1.6960000000000002,7.1869793377,6.984,-1.6960000000000002,7.1869793377,0.0,0.0,0.0,131.35
2019-11-09 11:00:00,63.8884,-11.709,64.9525083085,6.8984000000000005,-1.609,7.0835586791,56.99,-10.1,57.878062338,130.05,78.7884,-9.979,79.4178343671,6.8984000000000005,-1.609,7.0835586791,71.89,-8.37,72.3756105328,133.83,6.8984000000000005,-1.609,7.0835586791,6.8984000000000005,-1.609,7.0835586791,0.0,0.0,0.0,130.85
2019-11-09 11:30:00,63.8438,-11.476,64.8670129915,6.9538,-1.446,7.1025523891,56.89,-10.03,57.7674043038,129.93,78.6738,-9.706,79.2702544618,6.9538,-1.446,7.1025523891,71.72,-8.26,72.1940856303,133.83,6.9538,-1.446,7.1025523891,6.9538,-1.446,7.1025523891,0.0,0.0,0.0,130.72
2019-11-09 12:00:00,64.6526,-10.9624,65.5753985922,8.4226,-1.8324,8.6196218316,56.23,-9.13,56.9663918464,129.77,78.3926,-9.2824,78.940247558,8.4226,-1.8324,8.6196218316,69.97,-7.45,70.3654986481,133.83,8.4226,-1.8324,8.6196218316,8.4226,-1.8324,8.6196218316,0.0,0.0,0.0,130.56
2019-11-09 12:30:00,63.676,-11.3428,64.6783741898,9.426,-1.9428,9.624133615,54.25,-9.4,55.0583554059,129.69,77.106,-9.4828,77.6869276767,9.426,-1.9428,9.624133615,67.68,-7.54,68.0987077704,133.75,9.426,-1.9428,9.624133615,9.426,-1.9428,9.624133615,0.0,0.0,0.0,130.47
2019-11-09 13:00:00,63.1784,-11.580400000000001,64.2309574171,9.4384,-1.5704,9.5681529419,53.74,-10.01,54.6643183439,130.21,76.3684,-9.8804,77.0049012902,9.4384,-1.5704,9.5681529419,66.93,-8.31,67.443910029,134.23,9.4384,-1.5704,9.5681529419,9.4384,-1.5704,9.5681529419,0.0,0.0,0.0,131.04
2019-11-09 13:30:00,62.3122,-12.0704,63.4705035824,8.5122,-1.7304,8.6863014569,53.8,-10.34,54.7846292312,130.24,75.8622,-10.4204,76.5745266064,8.5122,-1.7304,8.6863014569,67.35,-8.69,67.9083102426,134.3,8.5122,-1.7304,8.6863014569,8.5122,-1.7304,8.6863014569,0.0,0.0,0.0,131.04
2019-11-09 14:00:00,61.4752,-12.3318,62.699868471,8.0752,-1.7518,8.2630296066,53.4,-10.58,54.4380051067,130.62,75.0652,-10.7118,75.8256349151,8.0752,-1.7518,8.2630296066,66.99,-8.96,67.5865496974,134.73,8.0752,-1.7518,8.2630296066,8.0752,-1.7518,8.2630296066,0.0,0.0,0.0,131.45
2019-11-09 14:30:00,61.0054,-12.8574,62.3455817514,8.2054,-1.8974000000000002,8.421918779,52.8,-10.96,53.9255190054,131.23,74.3154,-11.3974,75.1843029091,8.2054,-1.8974000000000002,8.421918779,66.11,-9.5,66.7890866834,135.46,8.2054,-1.8974000000000002,8.421918779,8.2054,-1.8974000000000002,8.421918779,0.0,0.0,0.0,132.1
2019-11-09 15:00:00,59.7166,-13.2162,61.1615913626,8.8466,-1.8961999999999999,9.0475359076,50.87,-11.32,52.1142907464,131.47,72.4866,-11.8062,73.4417697091,8.8466,-1.8961999999999999,9.0475359076,63.64,-9.91,64.4069693434,135.67,8.8466,-1.8961999999999999,9.0475359076,8.8466,-1.8961999999999999,9.0475359076,0.0,0.0,0.0,132.35
2019-11-09 15:30:00,59.0712,-13.7668,60.6541956643,7.1212,-1.7168,7.3252229782,51.95,-12.05,53.3292133825,131.68,72.6812,-12.9268,73.8218056653,7.1212,-1.7168,7.3252229782,65.56,-11.21,66.5114854743,135.79,7.1212,-1.7168,7.3252229782,7.1212,-1.7168,7.3252229782,0.0,0.0,0.0,132.62
2019-11-09 16:00:00,58.4128,-13.4568,59.9428116631,6.6228,-1.2668,6.7428674968,51.79,-12.19,53.2052647771,131.68,72.0228,-12.886800000000001,73.1666135206,6.6228,-1.2668,6.7428674968,65.4,-11.62,66.4242756829,135.67,6.6228,-1.2668,6.7428674968,6.6228,-1.2668,6.7428674968,0.0,0.0,0.0,132.62
2019-11-09 16:30:00,59.5668,-12.7148,60.9087005384,6.4768,-0.8148000000000001,6.5278508929,53.09,-11.9,54.4073349834,131.57,72.8668,-12.7348,73.9712489639,6.4768,-0.8148000000000001,6.5278508929,66.39,-11.92,67.4516011671,133.77,6.4768,-0.8148000000000001,6.5278508929,6.4768,-0.8148000000000001,6.5278508929,0.0,0.0,0.0,132.59
2019-11-09 17:00:00,62.9316,-12.2558,64.1138901659,6.5116,-0.8458,6.5663012572,56.42,-11.41,57.5621794236,130.81,77.4116,-11.8158,78.308166523,6.5116,-0.8458,6.5663012572,70.9,-10.97,71.7436471055,131.78,6.5116,-0.8458,6.5663012572,6.5116,-0.8458,6.5663012572,0.0,0.0,0.0,131.73
2019-11-09 17:30:00,66.3106,-11.7118,67.336928439,7.0206,-1.0218,7.0945683167,59.29,-10.69,60.2459973774,130.88,81.5406,-10.9118,82.2674712605,7.0206,-1.0218,7.0945683167,74.52,-9.89,75.1734161789,132.02,7.0206,-1.0218,7.0945683167,7.0206,-1.0218,7.0945683167,0.0,0.0,0.0,131.73
2019-11-09 18:00:00,67.3678,-11.3088,68.310390383,7.0178,-1.0088,7.0899361267,60.35,-10.3,61.2226469536,131.08,82.8278,-10.4288,83.4817604168,7.0178,-1.0088,7.0899361267,75.81,-9.42,76.393013424,132.35,7.0178,-1.0088,7.0899361267,7.0178,-1.0088,7.0899361267,0.0,0.0,0.0,131.93
2019-11-09 18:30:00,65.8632,-11.4006,66.8426121168,6.4732,-0.8706,6.5314824198,59.39,-10.53,60.316274752300004,130.98,81.0832,-10.5806,81.7706207546,6.4732,-0.8706,6.5314824198,74.61,-9.71,75.2391932439,132.5,6.4732,-0.8706,6.5314824198,6.4732,-0.8706,6.5314824198,0.0,0.0,0.0,131.85
2019-11-09 19:00:00,63.7822,-12.0064,64.9024088752,6.4522,-0.6264000000000001,6.4825351368,57.33,-11.38,58.4485525911,131.19,78.5822,-11.3864,79.4028479451,6.4522,-0.6264000000000001,6.4825351368,72.13,-10.76,72.928146144,132.56,6.4522,-0.6264000000000001,6.4825351368,6.4522,-0.6264000000000001,6.4825351368,0.0,0.0,0.0,132.09
2019-11-09 19:30:00,61.9038,-12.7244,63.1980285278,6.4938,-0.8044,6.5434316532,55.41,-11.92,56.6776366833,131.4,76.2038,-12.3044,77.1907856794,6.4938,-0.8044,6.5434316532,69.71,-11.5,70.6522052027,132.71,6.4938,-0.8044,6.5434316532,6.4938,-0.8044,6.5434316532,0.0,0.0,0.0,132.34
2019-11-09 20:00:00,60.7428,-13.752,62.2800550404,6.4628,-1.182,6.5700005967,54.28,-12.57,55.7164544816,131.46,74.8928,-13.382,76.0789682885,6.4628,-1.182,6.5700005967,68.43,-12.2,69.5090274713,132.4,6.4628,-1.182,6.5700005967,6.4628,-1.182,6.5700005967,0.0,0.0,0.0,132.4
2019-11-09 20:30:00,58.6382,-14.8394,60.4867447595,6.4482,-1.1694,6.5533792504,52.19,-13.67,53.9505792369,131.12,72.3582,-14.7294,73.8421582269,6.4482,-1.1694,6.5533792504,65.91,-13.56,67.2904279969,131.98,6.4482,-1.1694,6.5533792504,6.4482,-1.1694,6.5533792504,0.0,0.0,0.0,132.12
2019-11-09 21:00:00,56.191,-15.2914,58.2344863029,6.431,-0.9614,6.5024649911,49.76,-14.33,51.7822990992,130.53,69.371,-15.3814,71.0557746208,6.431,-0.9614,6.5024649911,62.94,-14.42,64.57073640589999,131.35,6.431,-0.9614,6.5024649911,6.431,-0.9614,6.5024649911,0.0,0.0,0.0,131.58
2019-11-09 21:30:00,54.047,-16.01,56.3684158816,6.437,-1.09,6.5286345433,47.61,-14.92,49.8930706612,131.13,66.727,-16.27,68.6819148612,6.437,-1.09,6.5286345433,60.29,-15.18,62.1716695932,131.93,6.437,-1.09,6.5286345433,6.437,-1.09,6.5286345433,0.0,0.0,0.0,132.19
