Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-09 22:00:00,52.9906,-16.8588,55.6077586835,6.4406,-1.1288,6.5387703584,46.55,-15.73,49.1358870888,131.7,65.3606,-17.3988,67.6367228198,6.4406,-1.1288,6.5387703584,58.92,-16.27,61.1251118608,132.51,6.4406,-1.1288,6.5387703584,6.4406,-1.1288,6.5387703584,0.0,0.0,0.0,132.81
2019-11-09 22:30:00,51.075,-17.7822,54.0819957272,6.465,-1.2422,6.5832579959,44.61,-16.54,47.577554582,132.21,62.935,-18.6622,65.6436739819,6.465,-1.2422,6.5832579959,56.47,-17.42,59.0958314943,132.97,6.465,-1.2422,6.5832579959,6.465,-1.2422,6.5832579959,0.0,0.0,0.0,133.39
2019-11-09 23:00:00,50.2834,-16.8956,53.04603298,6.5034,-1.4056,6.6535646777,43.78,-15.49,46.4395144247,132.37,61.0934,-18.3956,63.8028339725,6.5034,-1.4056,6.6535646777,54.59,-16.99,57.1727924803,133.28,6.5034,-1.4056,6.6535646777,6.5034,-1.4056,6.6535646777,0.0,0.0,0.0,133.63
2019-11-09 23:30:00,47.7124,-18.3178,51.1078752307,6.5224,-1.5678,6.7081814674,41.19,-16.75,44.4654764958,132.78,58.7724,-19.2878,61.8564000779,6.5224,-1.5678,6.7081814674,52.25,-17.72,55.1730087996,133.48,6.5224,-1.5678,6.7081814674,6.5224,-1.5678,6.7081814674,0.0,0.0,0.0,134.0
2019-11-10 00:00:00,45.4972,-18.9054,49.2687462495,6.5272,-1.5654,6.7122885069,38.97,-17.34,42.6536809666,133.01,56.1972,-19.9954,59.6484811961,6.5272,-1.5654,6.7122885069,49.67,-18.43,52.9789939504,133.7,6.5272,-1.5654,6.7122885069,6.5272,-1.5654,6.7122885069,0.0,0.0,0.0,134.25
2019-11-10 00:30:00,45.0636,-19.025,48.9150147701,6.5636,-1.5750000000000002,6.7499237003,38.5,-17.45,42.2699952685,132.88,55.5236,-20.245,59.0993247166,6.5636,-1.5750000000000002,6.7499237003,48.96,-18.67,52.3989551423,133.56,6.5636,-1.5750000000000002,6.7499237003,6.5636,-1.5750000000000002,6.7499237003,0.0,0.0,0.0,134.12
2019-11-10 01:00:00,47.236,-19.3344,51.0397758553,6.586,-1.6644,6.7930569967,40.65,-17.67,44.3243883207,132.63,58.056,-20.5444,61.5838575226,6.586,-1.6644,6.7930569967,51.47,-18.88,54.8234922273,133.25,6.586,-1.6644,6.7930569967,6.586,-1.6644,6.7930569967,0.0,0.0,0.0,133.86
2019-11-10 01:30:00,46.691,-19.553,50.6198507505,6.611,-1.703,6.8268242983,40.08,-17.85,43.8751512818,132.63,57.431,-20.783,61.0757959424,6.611,-1.703,6.8268242983,50.82,-19.08,54.2836881577,133.31,6.611,-1.703,6.8268242983,6.611,-1.703,6.8268242983,0.0,0.0,0.0,133.86
2019-11-10 02:00:00,45.1768,-19.709600000000002,49.2890615695,6.6968,-1.7296,6.9165487347,38.48,-17.98,42.4734128603,132.96,55.5268,-21.0396,59.3792075259,6.6968,-1.7296,6.9165487347,48.83,-19.31,52.5094753354,133.63,6.6968,-1.7296,6.9165487347,6.6968,-1.7296,6.9165487347,0.0,0.0,0.0,134.2
2019-11-10 02:30:00,45.02,-6.9784,45.5576389485,6.65,-1.5684,6.8324504067,38.37,-5.41,38.749516126,131.85,54.91,-5.9284,55.2291048865,6.65,-1.5684,6.8324504067,48.26,-4.36,48.4565496089,133.86,6.65,-1.5684,6.8324504067,6.65,-1.5684,6.8324504067,0.0,0.0,0.0,132.82
2019-11-10 03:00:00,44.6748,-6.1306,45.0934808082,6.7548,-1.5006,6.9194742141,37.92,-4.63,38.2016138403,131.69,54.4248,-4.5406,54.613880135,6.7548,-1.5006,6.9194742141,47.67,-3.04,47.7668347287,133.65,6.7548,-1.5006,6.9194742141,6.7548,-1.5006,6.9194742141,0.0,0.0,0.0,132.58
2019-11-10 03:30:00,44.2736,-5.889,44.6635419325,6.7836,-1.529,6.953780983,37.49,-4.36,37.7426774355,131.51,53.8736,-4.299,54.0448533901,6.7836,-1.529,6.953780983,47.09,-2.77,47.1714002336,133.52,6.7836,-1.529,6.953780983,6.7836,-1.529,6.953780983,0.0,0.0,0.0,132.42
2019-11-10 04:00:00,44.1538,-6.0126,44.5612995008,6.8238,-1.5326,6.9937907604,37.33,-4.48,37.5978629712,132.07,53.3538,-4.8126,53.5704124793,6.8238,-1.5326,6.9937907604,46.53,-3.2800000000000002,46.6454638738,134.05,6.8238,-1.5326,6.9937907604,6.8238,-1.5326,6.9937907604,0.0,0.0,0.0,133.05
2019-11-10 04:30:00,43.294,-6.3076,43.7510714584,6.7940000000000005,-1.0376,6.8727759865,36.5,-5.27,36.8784883096,131.77,52.704,-4.9276,52.9338536077,6.7940000000000005,-1.0376,6.8727759865,45.91,-3.89,46.0745070511,133.62,6.7940000000000005,-1.0376,6.8727759865,6.7940000000000005,-1.0376,6.8727759865,0.0,0.0,0.0,132.75
2019-11-10 05:00:00,42.9016,-6.0946,43.3323370212,6.8416,-0.8446,6.8935360824,36.06,-5.25,36.4401715144,131.85,52.2616,-4.7046,52.4729272646,6.8416,-0.8446,6.8935360824,45.42,-3.86,45.5837251659,133.7,6.8416,-0.8446,6.8935360824,6.8416,-0.8446,6.8935360824,0.0,0.0,0.0,132.82
2019-11-10 05:30:00,43.2558,-5.673,43.6262210447,6.8358,-0.873,6.891319949,36.42,-4.8,36.7349479379,131.95,52.6358,-4.323,52.8130265241,6.8358,-0.873,6.891319949,45.8,-3.45,45.92975615,133.87,6.8358,-0.873,6.891319949,6.8358,-0.873,6.891319949,0.0,0.0,0.0,132.92
2019-11-10 06:00:00,43.8888,-5.9466,44.2898274664,6.7888,-1.4366,6.9391371942,37.1,-4.51,37.3731200196,131.51,53.4888,-4.3366,53.6643068063,6.7888,-1.4366,6.9391371942,46.7,-2.9,46.7899561872,133.57,6.7888,-1.4366,6.9391371942,6.7888,-1.4366,6.9391371942,0.0,0.0,0.0,132.45
2019-11-10 06:30:00,46.5694,-5.6206,46.9073572131,6.7994,-1.5606,6.9761961498,39.77,-4.06,39.9766994636,131.51,56.6594,-3.9506,56.7969616152,6.7994,-1.5606,6.9761961498,49.86,-2.39,49.9172485219,133.57,6.7994,-1.5606,6.9761961498,6.7994,-1.5606,6.9761961498,0.0,0.0,0.0,132.45
2019-11-10 07:00:00,47.1808,-4.61,47.4054847949,6.7708,-1.43,6.920161316,40.41,-3.18,40.534929382,132.96,57.4808,-2.89,57.5534053609,6.7708,-1.43,6.920161316,50.71,-1.46,50.7310131971,133.91,6.7708,-1.43,6.920161316,6.7708,-1.43,6.920161316,0.0,0.0,0.0,133.89
2019-11-10 07:30:00,48.6112,-4.2802,48.7992712802,6.7912,-1.5902,6.9748930802,41.82,-2.69,41.9064255216,132.89,59.2712,-2.6602,59.3308672908,6.7912,-1.5902,6.9748930802,52.48,-1.07,52.4909068316,132.12,6.7912,-1.5902,6.9748930802,6.7912,-1.5902,6.9748930802,0.0,0.0,0.0,133.76
2019-11-10 08:00:00,50.956,-3.8254,51.0993896359,6.756,-1.2654,6.8734833352999996,44.2,-2.56,44.2740736775,132.03,62.186,-2.0454,62.219629195,6.756,-1.2654,6.8734833352999996,55.43,-0.78,55.4354877312,131.63,6.756,-1.2654,6.8734833352999996,6.756,-1.2654,6.8734833352999996,0.0,0.0,0.0,132.88
2019-11-10 08:30:00,54.4724,-3.4176,54.5795048669,6.8824000000000005,-1.4976,7.0434533803,47.59,-1.92,47.6287150782,131.58,66.5224,-1.0476,66.5306483323,6.8824000000000005,-1.4976,7.0434533803,59.64,0.45,59.641697662,133.75,6.8824000000000005,-1.4976,7.0434533803,6.8824000000000005,-1.4976,7.0434533803,0.0,0.0,0.0,132.38
2019-11-10 09:00:00,57.4282,-2.0908,57.4662474839,7.3282,-1.4808,7.4763148596,50.1,-0.61,50.1037134352,130.23,69.9082,0.4892,69.9099116283,7.3282,-1.4808,7.4763148596,62.58,1.97,62.6109998323,132.56,7.3282,-1.4808,7.4763148596,7.3282,-1.4808,7.4763148596,0.0,0.0,0.0,130.97
2019-11-10 09:30:00,59.2412,-13.1492,60.6829567348,8.1112,-1.4192,8.234421296,51.13,-11.73,52.4582672226,131.51,72.0212,-12.5392,73.1046153542,8.1112,-1.4192,8.234421296,63.91,-11.12,64.8701973174,132.44,8.1112,-1.4192,8.234421296,8.1112,-1.4192,8.234421296,0.0,0.0,0.0,132.53
2019-11-10 10:00:00,60.4702,-15.5832,62.4458262038,8.7202,-1.6932,8.8830633387,51.75,-13.89,53.5816629081,132.14,73.3102,-15.5132,74.9336025978,8.7202,-1.6932,8.8830633387,64.59,-13.82,66.051953037,132.67,8.7202,-1.6932,8.8830633387,8.7202,-1.6932,8.8830633387,0.0,0.0,0.0,133.25
2019-11-10 10:30:00,58.7662,-15.185,60.696379525,11.6862,-1.365,11.7656489596,47.08,-13.82,49.0664732786,132.01,69.8662,-15.165,71.4930984602,11.6862,-1.365,11.7656489596,58.18,-13.8,59.794250559700004,132.62,11.6862,-1.365,11.7656489596,11.6862,-1.365,11.7656489596,0.0,0.0,0.0,133.15
2019-11-10 11:00:00,57.7078,-14.6276,59.5328217255,13.3478,-1.6176,13.4454599996,44.36,-13.01,46.2284511962,131.69,67.6378,-14.4776,69.1698842749,13.3478,-1.6176,13.4454599996,54.29,-12.86,55.7923265333,132.4,13.3478,-1.6176,13.4454599996,13.3478,-1.6176,13.4454599996,0.0,0.0,0.0,132.81
2019-11-10 11:30:00,57.7002,-13.9954,59.373262511,13.5902,-1.7254,13.6992898064,44.11,-12.27,45.7847682095,131.56,67.2502,-13.8254,68.6566171989,13.5902,-1.7254,13.6992898064,53.66,-12.1,55.0073231488,132.4,13.5902,-1.7254,13.6992898064,13.5902,-1.7254,13.6992898064,0.0,0.0,0.0,132.7
2019-11-10 12:00:00,57.5888,-13.938,59.251478711,13.8488,-1.9180000000000001,13.9809865689,43.74,-12.02,45.3615255475,131.48,66.9788,-13.788,68.3832479006,13.8488,-1.9180000000000001,13.9809865689,53.13,-11.87,54.4398181481,132.35,13.8488,-1.9180000000000001,13.9809865689,13.8488,-1.9180000000000001,13.9809865689,0.0,0.0,0.0,132.6
2019-11-10 12:30:00,56.2754,-14.0438,58.0012841547,13.6854,-1.6338,13.7825786992,42.59,-12.41,44.3612015166,131.45,65.5654,-14.0238,67.0484052279,13.6854,-1.6338,13.7825786992,51.88,-12.39,53.3389773055,132.31,13.6854,-1.6338,13.7825786992,13.6854,-1.6338,13.7825786992,0.0,0.0,0.0,132.6
2019-11-10 13:00:00,56.742,-13.6856,58.3690860932,12.562,-1.6556000000000002,12.6706296355,44.18,-12.03,45.7885717183,131.16,66.822,-13.4156,68.1553960253,12.562,-1.6556000000000002,12.6706296355,54.26,-11.76,55.5197730543,132.15,12.562,-1.6556000000000002,12.6706296355,12.562,-1.6556000000000002,12.6706296355,0.0,0.0,0.0,132.26
2019-11-10 13:30:00,56.5862,-14.053,58.3051013158,11.9462,-1.293,12.0159703495,44.64,-12.76,46.4278709398,131.65,66.8562,-14.023,68.311024055,11.9462,-1.293,12.0159703495,54.91,-12.73,56.3663108603,132.55,11.9462,-1.293,12.0159703495,11.9462,-1.293,12.0159703495,0.0,0.0,0.0,132.77
2019-11-10 14:00:00,55.1866,-14.226,56.9907000796,11.8166,-1.246,11.8821105684,43.37,-12.98,45.2707112822,131.99,65.0666,-14.256,66.6100290614,11.8166,-1.246,11.8821105684,53.25,-13.01,54.8162621856,132.85,11.8166,-1.246,11.8821105684,11.8166,-1.246,11.8821105684,0.0,0.0,0.0,133.1
2019-11-10 14:30:00,55.0338,-14.3994,56.8863943558,10.1838,-1.4494,10.2864251711,44.85,-12.95,46.6821700438,131.9,65.8638,-14.3294,67.4045388294,10.1838,-1.4494,10.2864251711,55.68,-12.88,57.1503000867,132.77,10.1838,-1.4494,10.2864251711,10.1838,-1.4494,10.2864251711,0.0,0.0,0.0,132.97
2019-11-10 15:00:00,55.1602,-14.4246,57.0150572147,8.7202,-1.3846,8.8294396878,46.44,-13.04,48.2360363214,131.73,66.7702,-14.4046,68.3063109032,8.7202,-1.3846,8.8294396878,58.05,-13.02,59.4922087336,132.64,8.7202,-1.3846,8.8294396878,8.7202,-1.3846,8.8294396878,0.0,0.0,0.0,132.78
2019-11-10 15:30:00,56.139,-14.2952,57.9304761247,7.229,-1.0452,7.3041689493,48.91,-13.25,50.6729770193,131.6,68.619,-14.4152,70.1167965044,7.229,-1.0452,7.3041689493,61.39,-13.37,62.8290458307,132.49,7.229,-1.0452,7.3041689493,7.229,-1.0452,7.3041689493,0.0,0.0,0.0,132.65
2019-11-10 16:00:00,57.5554,-14.1958,59.280222729,6.6854,-1.1158,6.7778745046,50.87,-13.08,52.5246922885,131.56,70.8754,-14.1158,72.2674071404,6.6854,-1.1158,6.7778745046,64.19,-13.0,65.4931759804,132.4,6.6854,-1.1158,6.7778745046,6.6854,-1.1158,6.7778745046,0.0,0.0,0.0,132.56
2019-11-10 16:30:00,58.9714,-13.4096,60.4768004289,6.7514,-0.8396,6.8034057736,52.22,-12.57,53.7115751026,131.08,72.5414,-13.3196,73.7540945177,6.7514,-0.8396,6.8034057736,65.79,-12.48,66.9632324489,131.9,6.7514,-0.8396,6.8034057736,6.7514,-0.8396,6.8034057736,0.0,0.0,0.0,132.02
2019-11-10 17:00:00,62.5664,-12.7226,63.846839857,9.7564,0.0674,9.7566328065,52.81,-12.79,54.3367297507,130.98,75.8664,-12.7726,76.9340624153,9.7564,0.0674,9.7566328065,66.11,-12.84,67.3453613844,131.64,9.7564,0.0674,9.7566328065,9.7564,0.0674,9.7566328065,0.0,0.0,0.0,131.91
2019-11-10 17:30:00,64.659,-11.9542,65.7547654443,9.729,0.3158,9.7341240304,54.93,-12.27,56.2837258895,130.45,78.479,-11.8242,79.3647601057,9.729,0.3158,9.7341240304,68.75,-12.14,69.8136240286,131.16,9.729,0.3158,9.7341240304,9.729,0.3158,9.7341240304,0.0,0.0,0.0,131.33
2019-11-10 18:00:00,65.8572,-11.5852,66.8684353853,9.1372,-0.3352,9.1433463721,56.72,-11.25,57.82491591,130.1,80.1572,-11.2352,80.9407587738,9.1372,-0.3352,9.1433463721,71.02,-10.9,71.8515859254,133.11,9.1372,-0.3352,9.1433463721,9.1372,-0.3352,9.1433463721,0.0,0.0,0.0,130.94
2019-11-10 18:30:00,64.5112,-11.9102,65.6014313066,6.5012,-0.8402000000000001,6.5552679182,58.01,-11.07,59.056794698,130.16,79.4012,-11.4302,80.2196985377,6.5012,-0.8402000000000001,6.5552679182,72.9,-10.59,73.6651756259,133.95,6.5012,-0.8402000000000001,6.5552679182,6.5012,-0.8402000000000001,6.5552679182,0.0,0.0,0.0,130.97
2019-11-10 19:00:00,63.2776,-12.3864,64.4785046874,6.4276,-1.0564,6.5138331818,56.85,-11.33,57.9680204941,130.43,78.0076,-11.8364,78.9004817648,6.4276,-1.0564,6.5138331818,71.58,-10.78,72.3871867115,134.32,6.4276,-1.0564,6.5138331818,6.4276,-1.0564,6.5138331818,0.0,0.0,0.0,131.24
2019-11-10 19:30:00,63.7044,-13.2134,65.0603144699,6.4344,-1.3934,6.5835451635,57.27,-11.82,58.4770493442,130.66,78.7244,-12.5234,79.7142816747,6.4344,-1.3934,6.5835451635,72.29,-11.13,73.141786962,134.66,6.4344,-1.3934,6.5835451635,6.4344,-1.3934,6.5835451635,0.0,0.0,0.0,131.49
2019-11-10 20:00:00,62.4626,-13.6472,63.9360811014,6.4526,-1.5272000000000001,6.6308662028,56.01,-12.12,57.3063216408,130.6,77.2126,-12.9872,78.2972091623,6.4526,-1.5272000000000001,6.6308662028,70.76,-11.46,71.6820005301,134.52,6.4526,-1.5272000000000001,6.6308662028,6.4526,-1.5272000000000001,6.6308662028,0.0,0.0,0.0,131.42
2019-11-10 20:30:00,59.895,-14.0918,61.5303977904,6.455,-1.5218,6.6319605125,53.44,-12.57,54.898438047,130.73,74.065,-13.6018,75.3036067412,6.455,-1.5218,6.6319605125,67.61,-12.08,68.6806996179,134.71,6.455,-1.5218,6.6319605125,6.455,-1.5218,6.6319605125,0.0,0.0,0.0,131.57
2019-11-10 21:00:00,57.6694,-15.1338,59.6220730837,6.4694,-1.4338,6.6263805203,51.2,-13.7,53.0012264009,131.1,71.2694,-14.9138,72.8131087566,6.4694,-1.4338,6.6263805203,64.8,-13.48,66.1872374405,135.06,6.4694,-1.4338,6.6263805203,6.4694,-1.4338,6.6263805203,0.0,0.0,0.0,132.0
2019-11-10 21:30:00,56.8654,-16.0386,59.0839268086,6.4654,-1.5786,6.6553268229,50.4,-14.46,52.4333062089,130.89,70.2054,-16.0286,72.0119032322,6.4654,-1.5786,6.6553268229,63.74,-14.45,65.3574027942,134.77,6.4654,-1.5786,6.6553268229,6.4654,-1.5786,6.6553268229,0.0,0.0,0.0,131.82
2019-11-10 22:00:00,54.2746,-16.6274,56.7644486974,6.4446,-1.5373999999999999,6.6254409604,47.83,-15.09,50.1539330462,131.61,66.9946,-16.8974,69.0926809143,6.4446,-1.5373999999999999,6.6254409604,60.55,-15.36,62.4678485303,135.36,6.4446,-1.5373999999999999,6.6254409604,6.4446,-1.5373999999999999,6.6254409604,0.0,0.0,0.0,132.56
2019-11-10 22:30:00,51.056,-16.9694,53.802190219,6.446,-0.8994000000000001,6.5084434668,44.61,-16.07,47.4162103083,131.65,63.076,-17.5194,65.4638155958,6.446,-0.8994000000000001,6.5084434668,56.63,-16.62,59.0184826982,135.32,6.446,-0.8994000000000001,6.5084434668,6.446,-0.8994000000000001,6.5084434668,0.0,0.0,0.0,132.62
2019-11-10 23:00:00,46.7158,-17.8994,50.027537317,6.4958,-0.9294,6.5619510818,40.22,-16.97,43.653514177,132.8,57.7858,-18.4194,60.6504161404,6.4958,-0.9294,6.5619510818,51.29,-17.49,54.190074737,134.88,6.4958,-0.9294,6.5619510818,6.4958,-0.9294,6.5619510818,0.0,0.0,0.0,133.78
2019-11-10 23:30:00,41.9688,-15.6976,44.8084235295,6.5388,-0.7776000000000001,6.5848741218,35.43,-14.92,38.443351831,133.07,51.9188,-16.0076,54.3305167581,6.5388,-0.7776000000000001,6.5848741218,45.38,-15.23,47.8674973233,134.72,6.5388,-0.7776000000000001,6.5848741218,6.5388,-0.7776000000000001,6.5848741218,0.0,0.0,0.0,134.05
2019-11-11 00:00:00,40.232,-3.491,40.3831760143,6.562,-0.781,6.6083133249,33.67,-2.71,33.7788839366,130.91,49.332,-1.491,49.3545266921,6.562,-0.781,6.6083133249,42.77,-0.71,42.7758927435,133.95,6.562,-0.781,6.6083133249,6.562,-0.781,6.6083133249,0.0,0.0,0.0,131.57
2019-11-11 00:30:00,40.3694,-3.5212,40.5226764392,6.6494,-1.0012,6.7243528908,33.72,-2.52,33.81403259,131.08,49.3994,-1.5112,49.4225095053,6.6494,-1.0012,6.7243528908,42.75,-0.51,42.753041997,134.12,6.6494,-1.0012,6.7243528908,6.6494,-1.0012,6.7243528908,0.0,0.0,0.0,131.75
2019-11-11 01:00:00,41.0452,-3.3428,41.1810970578,6.6752,-1.1928,6.7809340714,34.37,-2.15,34.4371804885,130.19,49.7452,-1.7828,49.7771363065,6.6752,-1.1928,6.7809340714,43.07,-0.59,43.0740409063,133.33,6.6752,-1.1928,6.7809340714,6.6752,-1.1928,6.7809340714,0.0,0.0,0.0,130.92
2019-11-11 01:30:00,40.5788,-3.5128,40.7305631348,6.6188,-1.4228,6.7699980266,33.96,-2.09,34.024251645,130.19,49.0188,-2.1128,49.0643116458,6.6188,-1.4228,6.7699980266,42.4,-0.6900000000000001,42.4056140151,133.33,6.6188,-1.4228,6.7699980266,6.6188,-1.4228,6.7699980266,0.0,0.0,0.0,130.95
2019-11-11 02:00:00,39.9922,-3.5018000000000002,40.1452196915,6.5422,-1.5817999999999999,6.7307111125,33.45,-1.92,33.5050578271,130.42,48.2722,-2.0718,48.3166394535,6.5422,-1.5817999999999999,6.7307111125,41.73,-0.49,41.7328767281,133.63,6.5422,-1.5817999999999999,6.7307111125,6.5422,-1.5817999999999999,6.7307111125,0.0,0.0,0.0,131.17
2019-11-11 02:30:00,38.8396,-3.6818,39.0137178362,6.7396,-1.5218,6.9092751718,32.1,-2.16,32.1725908189,130.26,46.8496,-2.3518,46.9085917866,6.7396,-1.5218,6.9092751718,40.11,-0.8300000000000001,40.1185867149,133.37,6.7396,-1.5218,6.9092751718,6.7396,-1.5218,6.9092751718,0.0,0.0,0.0,130.98
2019-11-11 03:00:00,37.3356,-3.7618,37.5246341301,6.8156,-1.5817999999999999,6.9967488593,30.52,-2.18,30.5977580878,130.72,45.0456,-2.4418,45.1117331367,6.8156,-1.5817999999999999,6.9967488593,38.23,-0.86,38.2396718082,133.83,6.8156,-1.5817999999999999,6.9967488593,6.8156,-1.5817999999999999,6.9967488593,0.0,0.0,0.0,131.47
2019-11-11 03:30:00,36.1534,-3.9586,36.3694768387,6.7034,-1.5686,6.8844809187,29.45,-2.39,29.5468204719,130.56,43.6134,-2.7886,43.7024593075,6.7034,-1.5686,6.8844809187,36.91,-1.22,36.9301570536,133.79,6.7034,-1.5686,6.8844809187,6.7034,-1.5686,6.8844809187,0.0,0.0,0.0,131.29
2019-11-11 04:00:00,36.9646,-3.816,37.1610482785,6.5946,-1.546,6.7733939174,30.37,-2.27,30.4547172044,130.99,44.6146,-2.536,44.6866180099,6.5946,-1.546,6.7733939174,38.02,-0.99,38.0328870847,134.25,6.5946,-1.546,6.7733939174,6.5946,-1.546,6.7733939174,0.0,0.0,0.0,131.72
2019-11-11 04:30:00,37.1798,-4.175,37.4134755541,6.5398,-1.435,6.6953871464,30.64,-2.74,30.7622690971,131.23,44.8898,-3.025,44.9916077623,6.5398,-1.435,6.6953871464,38.35,-1.5899999999999999,38.3829467342,134.28,6.5398,-1.435,6.6953871464,6.5398,-1.435,6.6953871464,0.0,0.0,0.0,131.94
2019-11-11 05:00:00,36.6548,-4.9172,36.9831477687,6.5248,-1.4872,6.6921430708,30.13,-3.43,30.3246071698,131.76,44.3148,-3.8572,44.48235033,6.5248,-1.4872,6.6921430708,37.79,-2.37,37.8642443474,134.66,6.5248,-1.4872,6.6921430708,6.5248,-1.4872,6.6921430708,0.0,0.0,0.0,132.48
2019-11-11 05:30:00,37.206,-4.6448,37.4948076811,6.616,-1.2848,6.7395969494,30.59,-3.36,30.7739776435,131.67,45.016,-3.5548,45.156138664,6.616,-1.2848,6.7395969494,38.4,-2.27,38.4670365378,134.57,6.616,-1.2848,6.7395969494,6.616,-1.2848,6.7395969494,0.0,0.0,0.0,132.41
2019-11-11 06:00:00,40.0024,-3.3918,40.1459376899,6.6124,-1.3918,6.7572879915,33.39,-2.0,33.4498445437,132.21,48.4224,-1.8918,48.4593409881,6.6124,-1.3918,6.7572879915,41.81,-0.5,41.8129896085,134.48,6.6124,-1.3918,6.7572879915,6.6124,-1.3918,6.7572879915,0.0,0.0,0.0,132.97
2019-11-11 06:30:00,45.894,-2.9902,45.9913093099,6.624,-1.5502,6.8029769983,39.27,-1.44,39.2963929642,131.29,55.684,-1.1702,55.696294527,6.624,-1.5502,6.8029769983,49.06,0.38,49.0614716453,132.4,6.624,-1.5502,6.8029769983,6.624,-1.5502,6.8029769983,0.0,0.0,0.0,132.01
2019-11-11 07:00:00,52.7962,-9.0614,53.568159427,6.6362,-1.7214,6.8558273315000005,46.16,-7.34,46.7399315361,130.59,64.2762,-7.8314,64.7515305796,6.6362,-1.7214,6.8558273315000005,57.64,-6.11,57.9629338457,132.97,6.6362,-1.7214,6.8558273315000005,6.6362,-1.7214,6.8558273315000005,0.0,0.0,0.0,131.37
2019-11-11 07:30:00,55.3338,-15.6406,57.5018068481,6.6238,-1.2306,6.7371435193,48.71,-14.41,50.7967735196,131.38,67.7838,-15.9206,69.6283638096,6.6238,-1.2306,6.7371435193,61.16,-14.69,62.8994570724,133.63,6.6238,-1.2306,6.7371435193,6.6238,-1.2306,6.7371435193,0.0,0.0,0.0,132.37
2019-11-11 08:00:00,58.4818,-14.278,60.1995200582,6.8718,-1.138,6.9653915353,51.61,-13.14,53.2564709683,130.47,71.4818,-14.228,72.8840429397,6.8718,-1.138,6.9653915353,64.61,-13.09,65.9226835012,132.72,6.8718,-1.138,6.9653915353,6.8718,-1.138,6.9653915353,0.0,0.0,0.0,131.4
2019-11-11 08:30:00,61.3904,-13.7836,62.9187479303,7.4104,-1.8636,7.6411408258,53.98,-11.92,55.2804377696,130.05,74.6304,-13.1636,75.7824317973,7.4104,-1.8636,7.6411408258,67.22,-11.3,68.1631748087,132.39,7.4104,-1.8636,7.6411408258,7.4104,-1.8636,7.6411408258,0.0,0.0,0.0,130.98
2019-11-11 09:00:00,61.9364,-13.4318,63.3761066665,8.4364,-1.9918,8.6683396449,53.5,-11.44,54.7094470818,130.05,74.6364,-12.6318,75.6977844867,8.4364,-1.9918,8.6683396449,66.2,-10.64,67.0496055171,132.63,8.4364,-1.9918,8.6683396449,8.4364,-1.9918,8.6683396449,0.0,0.0,0.0,130.98
2019-11-11 09:30:00,83.0,-15.857,84.501150578,9.57,-1.7469999999999999,9.7281503381,73.43,-14.11,74.7733709284,129.88,84.15,-15.077,85.4899902269,9.57,-1.7469999999999999,9.7281503381,74.58,-13.33,75.7618987354,132.17,9.57,-1.7469999999999999,9.7281503381,9.57,-1.7469999999999999,9.7281503381,0.0,0.0,0.0,130.88
2019-11-11 10:00:00,88.999,-15.9324,90.413845017,10.709,-1.7924,10.8579638404,78.29,-14.14,79.5566697392,130.23,86.359,-14.9824,87.6490113507,10.709,-1.7924,10.8579638404,75.65,-13.19,76.7912664305,132.56,10.709,-1.7924,10.8579638404,10.709,-1.7924,10.8579638404,0.0,0.0,0.0,131.24
2019-11-11 10:30:00,84.1884,-16.3392,85.7592919234,11.6684,-1.7392,11.7973037259,72.52,-14.6,73.9750660696,130.56,83.6084,-16.1792,85.1594449442,11.6684,-1.7392,11.7973037259,71.94,-14.44,73.3749085178,132.92,11.6684,-1.7392,11.7973037259,11.6684,-1.7392,11.7973037259,0.0,0.0,0.0,131.56
2019-11-11 11:00:00,62.844,-18.1554,65.4139655208,12.364,-1.9054000000000002,12.5099578401,50.48,-16.25,53.0310559955,131.24,69.574,-22.1854,73.0255670924,12.364,-1.9054000000000002,12.5099578401,57.21,-20.28,60.6981260007,133.23,12.364,-1.9054000000000002,12.5099578401,12.364,-1.9054000000000002,12.5099578401,0.0,0.0,0.0,132.16
2019-11-11 11:30:00,62.4128,-18.1754,65.0054056906,12.4428,-1.2354,12.5039787668,49.97,-16.94,52.763287426,131.37,69.0728,-22.4454,72.6281466169,12.4428,-1.2354,12.5039787668,56.63,-21.21,60.4716545168,133.27,12.4428,-1.2354,12.5039787668,12.4428,-1.2354,12.5039787668,0.0,0.0,0.0,132.29
2019-11-11 12:00:00,62.7394,-17.8778,65.2368610925,12.2694,-1.2178,12.3296882848,50.47,-16.66,53.1486265109,131.58,69.1694,-22.1878,72.640927618,12.2694,-1.2178,12.3296882848,56.9,-20.97,60.6411650614,133.45,12.2694,-1.2178,12.3296882848,12.2694,-1.2178,12.3296882848,0.0,0.0,0.0,132.5
2019-11-11 12:30:00,63.267,-18.075,65.7983199938,12.887,-1.685,12.996691656,50.38,-16.39,52.9790194322,131.24,70.127,-22.315,73.5918158086,12.887,-1.685,12.996691656,57.24,-20.63,60.8441821377,133.12,12.887,-1.685,12.996691656,12.887,-1.685,12.996691656,0.0,0.0,0.0,132.17
2019-11-11 13:00:00,62.7558,-18.1152,65.3180748697,13.0858,-1.9852,13.2355272158,49.67,-16.13,52.2234219484,131.24,69.6558,-22.2752,73.130807521,13.0858,-1.9852,13.2355272158,56.57,-20.29,60.0986605508,133.16,13.0858,-1.9852,13.2355272158,13.0858,-1.9852,13.2355272158,0.0,0.0,0.0,132.17
2019-11-11 13:30:00,62.6404,-17.5954,65.0647201894,12.5104,-1.8154,12.6414313003,50.13,-15.78,52.5549740748,131.37,69.1604,-21.5354,72.4357258631,12.5104,-1.8154,12.6414313003,56.65,-19.72,59.984172079,133.33,12.5104,-1.8154,12.6414313003,12.5104,-1.8154,12.6414313003,0.0,0.0,0.0,132.27
2019-11-11 14:00:00,62.792,-18.0796,65.3429965655,11.612,-1.7896,11.7490940995,51.18,-16.29,53.7099292496,131.29,69.052,-21.9796,72.4657265206,11.612,-1.7896,11.7490940995,57.44,-20.19,60.885053174,133.28,11.612,-1.7896,11.7490940995,11.612,-1.7896,11.7490940995,0.0,0.0,0.0,132.16
2019-11-11 14:30:00,64.4596,-17.7106,66.8483760799,9.7996,-1.6806,9.9426644578,54.66,-16.03,56.962061936,131.29,69.9896,-21.6906,73.27363943820001,9.7996,-1.6806,9.9426644578,60.19,-20.01,63.4289854877,133.31,9.7996,-1.6806,9.9426644578,9.7996,-1.6806,9.9426644578,0.0,0.0,0.0,132.12
2019-11-11 15:00:00,65.7996,-17.9922,68.2151494977,8.5796,-1.4322,8.6983178259,57.22,-16.56,59.5681290624,131.13,71.2396,-22.0022,74.5598914498,8.5796,-1.4322,8.6983178259,62.66,-20.57,65.949984837,133.23,8.5796,-1.4322,8.6983178259,8.5796,-1.4322,8.6983178259,0.0,0.0,0.0,131.97
2019-11-11 15:30:00,67.4728,-18.209600000000002,69.8868247383,6.9828,-1.2796,7.0990754328,60.49,-16.93,62.8145285742,131.17,72.4228,-22.2696,75.7693674515,6.9828,-1.2796,7.0990754328,65.44,-20.99,68.7238946801,133.16,6.9828,-1.2796,7.0990754328,6.9828,-1.2796,7.0990754328,0.0,0.0,0.0,132.01
2019-11-11 16:00:00,69.749,-17.1982,71.8380197684,6.909,-1.2782,7.0262419714,62.84,-15.92,64.8252419972,131.31,74.949,-21.0382,77.8457350164,6.909,-1.2782,7.0262419714,68.04,-19.76,70.8512469897,133.52,6.909,-1.2782,7.0262419714,6.909,-1.2782,7.0262419714,0.0,0.0,0.0,132.15
2019-11-11 16:30:00,71.2586,-16.687,73.1863651438,6.6486,-0.997,6.7229376734,64.61,-15.69,66.4878048968,131.31,76.8886,-20.217,79.5020999657,6.6486,-0.997,6.7229376734,70.24,-19.22,72.8221532228,133.52,6.6486,-0.997,6.7229376734,6.6486,-0.997,6.7229376734,0.0,0.0,0.0,132.15
2019-11-11 17:00:00,75.3428,-15.9862,77.0201019363,6.9028,-0.9062,6.9620288911,68.44,-15.08,70.0816666468,131.27,81.3528,-19.2962,83.609936026,6.9028,-0.9062,6.9620288911,74.45,-18.39,76.6876430724,133.64,6.9028,-0.9062,6.9620288911,6.9028,-0.9062,6.9620288911,0.0,0.0,0.0,132.05
2019-11-11 17:30:00,77.0242,-15.3722,78.5431850543,10.2542,-0.43220000000000003,10.2633042671,66.77,-14.94,68.4210238158,131.9,83.4042,-18.7322,85.4819039007,10.2542,-0.43220000000000003,10.2633042671,73.15,-18.3,75.4043267989,134.25,10.2542,-0.43220000000000003,10.2633042671,10.2542,-0.43220000000000003,10.2633042671,0.0,0.0,0.0,132.67
2019-11-11 18:00:00,77.8452,-15.4592,79.3653704564,10.2952,-0.1892,10.2969383644,67.55,-15.27,69.2544251294,132.47,84.3752,-19.2692,86.5475386344,10.2952,-0.1892,10.2969383644,74.08,-19.08,76.4976653239,134.65,10.2952,-0.1892,10.2969383644,10.2952,-0.1892,10.2969383644,0.0,0.0,0.0,133.23
2019-11-11 18:30:00,78.8064,-15.5322,80.3224621,7.4964,-0.8122,7.5402706715,71.31,-14.72,72.8134225263,131.49,85.1464,-19.3022,87.3068402692,7.4964,-0.8122,7.5402706715,77.65,-18.49,79.8210661417,133.56,7.4964,-0.8122,7.5402706715,7.4964,-0.8122,7.5402706715,0.0,0.0,0.0,132.25
2019-11-11 19:00:00,77.9088,-15.4316,79.4223859878,7.1988,-0.9916,7.2667731491,70.71,-14.44,72.1693681557,130.79,84.0988,-19.1816,86.2585760374,7.1988,-0.9916,7.2667731491,76.9,-18.19,79.0220608438,132.69,7.1988,-0.9916,7.2667731491,7.1988,-0.9916,7.2667731491,0.0,0.0,0.0,131.54
2019-11-11 19:30:00,76.255,-16.2718,77.9717673279,7.185,-1.0318,7.258707615,69.07,-15.24,70.7313402955,131.13,81.945,-20.3918,84.4441148467,7.185,-1.0318,7.258707615,74.76,-19.36,77.2260784968,132.87,7.185,-1.0318,7.258707615,7.185,-1.0318,7.258707615,0.0,0.0,0.0,131.89
2019-11-11 20:00:00,74.044,-16.8026,75.9265520273,6.684,-1.1226,6.7776165988,67.36,-15.68,69.160913817,130.67,79.484,-21.0126,82.2145705746,6.684,-1.1226,6.7776165988,72.8,-19.89,75.4682191389,132.65,6.684,-1.1226,6.7776165988,6.684,-1.1226,6.7776165988,0.0,0.0,0.0,131.43
2019-11-11 20:30:00,71.3676,-17.5968,73.5049773825,6.5576,-1.1768,6.6623551391,64.81,-16.42,66.8577033707,131.28,76.1976,-22.3668,79.4125178294,6.5576,-1.1768,6.6623551391,69.64,-21.19,72.7924838153,133.23,6.5576,-1.1768,6.6623551391,6.5576,-1.1768,6.6623551391,0.0,0.0,0.0,132.03
2019-11-11 21:00:00,66.9198,-19.2226,69.6259145922,6.5798,-1.0626,6.6650496472,60.34,-18.16,63.0135001408,131.09,71.6798,-23.8426,75.541136494,6.5798,-1.0626,6.6650496472,65.1,-22.78,68.9705618362,132.9,6.5798,-1.0626,6.6650496472,6.5798,-1.0626,6.6650496472,0.0,0.0,0.0,131.86
2019-11-11 21:30:00,62.8002,-20.4772,66.0543779009,6.4802,-1.0872,6.5707682869,56.32,-19.39,59.5643727408,131.91,66.8502,-25.6172,71.59043355,6.4802,-1.0872,6.5707682869,60.37,-24.53,65.1633163674,133.67,6.4802,-1.0872,6.5707682869,6.4802,-1.0872,6.5707682869,0.0,0.0,0.0,132.66
2019-11-11 22:00:00,58.056,-21.8622,62.0359164101,6.466,-1.2722,6.5899657693,51.59,-20.59,55.5470629287,132.55,61.826,-26.9522,67.4453509209,6.466,-1.2722,6.5899657693,55.36,-25.68,61.0261583258,134.25,6.466,-1.2722,6.5899657693,6.466,-1.2722,6.5899657693,0.0,0.0,0.0,133.29
2019-11-11 22:30:00,56.1854,-22.329,60.4597669046,6.5154,-1.469,6.6789518759,49.67,-20.86,53.8725208246,132.52,59.6854,-27.579,65.7491309004,6.5154,-1.469,6.6789518759,53.17,-26.11,59.234964337,134.38,6.5154,-1.469,6.6789518759,6.5154,-1.469,6.6789518759,0.0,0.0,0.0,133.23
2019-11-11 23:00:00,52.7918,-16.8222,55.4072248004,6.5818,-1.7422,6.8084764874,46.21,-15.08,48.6083377622,132.52,55.2818,-21.5922,59.3489722917,6.5818,-1.7422,6.8084764874,48.7,-19.85,52.590041833,135.09,6.5818,-1.7422,6.8084764874,6.5818,-1.7422,6.8084764874,0.0,0.0,0.0,133.23
2019-11-11 23:30:00,49.5064,-1.329,49.5242352991,6.6364,-1.599,6.8263171593,42.87,0.27,42.8708502365,131.37,51.2564,-3.309,51.3630998087,6.6364,-1.599,6.8263171593,44.62,-1.71,44.6527546743,133.97,6.6364,-1.599,6.8263171593,6.6364,-1.599,6.8263171593,0.0,0.0,0.0,132.07
2019-11-12 00:00:00,46.4972,-1.8218,46.5328761531,6.6472,-1.7018,6.8615880873,39.85,-0.12,39.8501806771,131.72,47.8272,-3.9318,47.9885414561,6.6472,-1.7018,6.8615880873,41.18,-2.23,41.2403358376,133.07,6.6472,-1.7018,6.8615880873,6.6472,-1.7018,6.8615880873,0.0,0.0,0.0,132.44
2019-11-12 00:30:00,45.8558,-12.7908,47.6062911628,6.6558,-1.7708,6.8873366609,39.2,-11.02,40.7195333961,130.63,47.4758,-16.6908,50.3242922482,6.6558,-1.7708,6.8873366609,40.82,-14.92,43.4612333005,133.37,6.6558,-1.7708,6.8873366609,6.6558,-1.7708,6.8873366609,0.0,0.0,0.0,131.35
2019-11-12 01:00:00,45.6156,-16.2888,48.4366387025,6.6256,-1.6488,6.8276728686,38.99,-14.64,41.6479255186,130.97,47.2456,-20.2488,51.4019515272,6.6256,-1.6488,6.8276728686,40.62,-18.6,44.6759935536,133.57,6.6256,-1.6488,6.8276728686,6.6256,-1.6488,6.8276728686,0.0,0.0,0.0,131.66
2019-11-12 01:30:00,44.3466,-16.4426,47.2967232091,6.5866,-1.4826000000000001,6.7514000267,37.76,-14.96,40.6155044287,131.14,45.8066,-20.4726,50.1734188024,6.5866,-1.4826000000000001,6.7514000267,39.22,-18.99,43.5755493368,133.67,6.5866,-1.4826000000000001,6.7514000267,6.5866,-1.4826000000000001,6.7514000267,0.0,0.0,0.0,131.84
2019-11-12 02:00:00,43.8156,-16.3582,46.7696216641,6.6456,-1.6482,6.8469381916,37.17,-14.71,39.9749046278,131.68,45.1456,-20.6182,49.6309920372,6.6456,-1.6482,6.8469381916,38.5,-18.97,42.9198194311,134.35,6.6456,-1.6482,6.8469381916,6.6456,-1.6482,6.8469381916,0.0,0.0,0.0,132.42
2019-11-12 02:30:00,41.423,-16.4256,44.560804126,6.663,-1.5756000000000001,6.8467572149,34.76,-14.85,37.7992076637,132.28,42.463,-21.1156,47.4233585099,6.663,-1.5756000000000001,6.8467572149,35.8,-19.54,40.7854336743,134.98,6.663,-1.5756000000000001,6.8467572149,6.663,-1.5756000000000001,6.8467572149,0.0,0.0,0.0,133.0
2019-11-12 03:00:00,40.9134,-16.5444,44.131887235,6.7234,-1.4944,6.8874769633,34.19,-15.05,37.3558375626,132.38,41.8734,-21.2944,46.9769422049,6.7234,-1.4944,6.8874769633,35.15,-19.8,40.3430601219,135.06,6.7234,-1.4944,6.8874769633,6.7234,-1.4944,6.8874769633,0.0,0.0,0.0,133.11
2019-11-12 03:30:00,41.0428,-17.554,44.6391571139,6.6528,-1.484,6.8163042655,34.39,-16.07,37.959412535,132.97,42.0328,-21.524,47.2232871774,6.6528,-1.484,6.8163042655,35.38,-20.04,40.6613575769,135.51,6.6528,-1.484,6.8163042655,6.6528,-1.484,6.8163042655,0.0,0.0,0.0,133.7
2019-11-12 04:00:00,40.9416,-13.369,43.0690697782,6.6116,-1.629,6.8093241632,34.33,-11.74,36.2819032026,132.84,41.8016,-16.239,44.8450541706,6.6116,-1.629,6.8093241632,35.19,-14.61,38.1023385109,133.96,6.6116,-1.629,6.8093241632,6.6116,-1.629,6.8093241632,0.0,0.0,0.0,133.57
2019-11-12 04:30:00,41.556,-10.8966,42.9608778723,6.676,-1.4566,6.833056385,34.88,-9.44,36.1348585164,132.31,42.406,-13.4166,44.4777921165,6.676,-1.4566,6.833056385,35.73,-11.96,37.6785681787,132.59,6.676,-1.4566,6.833056385,6.676,-1.4566,6.833056385,0.0,0.0,0.0,133.01
2019-11-12 05:00:00,40.9326,-11.0812,42.4060224048,6.6526,-1.3012000000000001,6.7786582891,34.28,-9.78,35.6478162024,132.64,41.9726,-13.4412,44.0722702864,6.6526,-1.3012000000000001,6.7786582891,35.32,-12.14,37.3481190959,132.95,6.6526,-1.3012000000000001,6.7786582891,6.6526,-1.3012000000000001,6.7786582891,0.0,0.0,0.0,133.36
2019-11-12 05:30:00,41.9648,-10.5348,43.2669209683,6.6848,-1.0848,6.772247934,35.28,-9.45,36.5237032624,132.07,43.4048,-12.5548,45.1840642935,6.6848,-1.0848,6.772247934,36.72,-11.47,38.4697192607,132.42,6.6848,-1.0848,6.772247934,6.6848,-1.0848,6.772247934,0.0,0.0,0.0,132.78
2019-11-12 06:00:00,44.308,-10.883,45.6249772931,6.758,-1.003,6.8320255415,37.55,-9.88,38.8280427011,132.53,46.098,-12.873,47.8616729022,6.758,-1.003,6.8320255415,39.34,-11.87,41.091757081,132.65,6.758,-1.003,6.8320255415,6.758,-1.003,6.8320255415,0.0,0.0,0.0,133.27
2019-11-12 06:30:00,52.0086,-9.513,52.8714634085,6.7386,-1.083,6.8250728172,45.27,-8.43,46.0482116917,131.08,54.7186,-11.993,56.0174725863,6.7386,-1.083,6.8250728172,47.98,-10.91,49.2047609485,132.32,6.7386,-1.083,6.8250728172,6.7386,-1.083,6.8250728172,0.0,0.0,0.0,131.82
2019-11-12 07:00:00,58.671,2.4904,58.7238310498,6.721,-1.1596,6.8203015447,51.95,3.65,52.0780664004,130.8,61.471,-14.7796,63.2227840036,6.721,-1.1596,6.8203015447,54.75,-13.62,56.4186750997,132.5,6.721,-1.1596,6.8203015447,6.721,-1.1596,6.8203015447,0.0,0.0,0.0,131.52
2019-11-12 07:30:00,63.793,24.9988,68.5163254301,6.593,-1.3412,6.7280358531,57.2,26.34,62.9732927518,133.47,66.053,-19.6312,68.9085105226,6.593,-1.3412,6.7280358531,59.46,-18.29,62.2094502467,133.9,6.593,-1.3412,6.7280358531,6.593,-1.3412,6.7280358531,0.0,0.0,0.0,134.21
2019-11-12 08:00:00,66.2404,25.2884,70.9034115309,6.8604,-1.2116,6.9665674991,59.38,26.5,65.0248752402,133.02,69.0404,-18.6816,71.5232760066,6.8604,-1.2116,6.9665674991,62.18,-17.47,64.5875630443,133.0,6.8604,-1.2116,6.9665674991,6.8604,-1.2116,6.9665674991,0.0,0.0,0.0,133.76
2019-11-12 08:30:00,67.5964,25.9004,72.3885627231,7.3864,-1.1596,7.4768694732,60.21,27.06,66.0112694924,132.8,70.5064,-18.0396,72.7776037605,7.3864,-1.1596,7.4768694732,63.12,-16.88,65.3381113899,132.82,7.3864,-1.1596,7.4768694732,7.3864,-1.1596,7.4768694732,0.0,0.0,0.0,133.59
2019-11-12 09:00:00,68.419,26.5446,73.3878419778,8.379,-1.0454,8.4439624679,60.04,27.59,66.0757875473,132.66,71.869,-17.1054,73.8765718625,8.379,-1.0454,8.4439624679,63.49,-16.06,65.4897220944,132.78,8.379,-1.0454,8.4439624679,8.379,-1.0454,8.4439624679,0.0,0.0,0.0,133.45
2019-11-12 09:30:00,68.988,26.955,74.0669708372,9.598,-1.095,9.6602602967,59.39,28.05,65.6808541357,132.66,73.298,-16.555,75.1442933895,9.598,-1.095,9.6602602967,63.7,-15.46,65.549230354,132.69,9.598,-1.095,9.6602602967,9.598,-1.095,9.6602602967,0.0,0.0,0.0,133.5
2019-11-12 10:00:00,69.21,27.461,74.4589190158,10.9,-1.189,10.964657815,58.31,28.65,64.9682891879,132.53,74.0,-15.869,75.6823966388,10.9,-1.189,10.964657815,63.1,-14.68,64.7851248359,132.69,10.9,-1.189,10.964657815,10.9,-1.189,10.964657815,0.0,0.0,0.0,133.37
2019-11-12 10:30:00,69.476,27.3824,74.6773754611,11.596,-1.2076,11.6587097811,57.88,28.59,64.5560415453,132.48,74.776,-15.9176,76.4514235692,11.596,-1.2076,11.6587097811,63.18,-14.71,64.8698427623,132.56,11.596,-1.2076,11.6587097811,11.596,-1.2076,11.6587097811,0.0,0.0,0.0,133.37
2019-11-12 11:00:00,71.7204,27.7988,76.9193672465,9.3104,-1.0812,9.3729686653,62.41,28.88,68.7681794146,132.15,76.2404,-15.2912,77.7587254885,9.3104,-1.0812,9.3729686653,66.93,-14.21,68.4218459266,132.11,9.3104,-1.0812,9.3729686653,9.3104,-1.0812,9.3729686653,0.0,0.0,0.0,133.02
2019-11-12 11:30:00,73.6208,28.5482,78.9621549597,8.2008,-0.9518000000000001,8.2558490708,65.42,29.5,71.7636844093,131.67,77.9608,-15.1218,79.4138222974,8.2008,-0.9518000000000001,8.2558490708,69.76,-14.17,71.1845945412,131.8,8.2008,-0.9518000000000001,8.2558490708,8.2008,-0.9518000000000001,8.2558490708,0.0,0.0,0.0,132.55
2019-11-12 12:00:00,72.1206,28.6464,77.6015281893,9.0106,-0.9336000000000001,9.0588366427,63.11,29.58,69.6982675538,131.74,76.3006,-15.3636,77.8320099016,9.0106,-0.9336000000000001,9.0588366427,67.29,-14.43,68.8198299911,131.73,9.0106,-0.9336000000000001,9.0588366427,9.0106,-0.9336000000000001,9.0588366427,0.0,0.0,0.0,132.62
2019-11-12 12:30:00,74.3008,17.9328,76.4342475366,7.5908,-0.9372,7.6484369959,66.71,18.87,69.3274909397,132.23,78.5408,-27.9872,83.3782983065,7.5908,-0.9372,7.6484369959,70.95,-27.05,75.931581045,130.98,7.5908,-0.9372,7.6484369959,7.5908,-0.9372,7.6484369959,0.0,0.0,0.0,133.09
2019-11-12 13:00:00,73.0318,15.0702,74.5704682785,8.5218,-1.0398,8.5850019965,64.51,16.11,66.4911437712,132.56,77.7518,-31.7298,83.9769171337,8.5218,-1.0398,8.5850019965,69.23,-30.69,75.7275973473,131.02,8.5218,-1.0398,8.5850019965,8.5218,-1.0398,8.5850019965,0.0,0.0,0.0,133.42
2019-11-12 13:30:00,73.3472,15.2914,74.9242194607,8.1772,-0.9886,8.2367426693,65.17,16.28,67.1726678047,133.34,78.0872,-31.4886,84.197047061,8.1772,-0.9886,8.2367426693,69.91,-30.5,76.2735740607,132.38,8.1772,-0.9886,8.2367426693,8.1772,-0.9886,8.2367426693,0.0,0.0,0.0,134.18
2019-11-12 14:00:00,71.7848,9.9556,72.471866834,7.9948,-0.9444,8.0503862268,63.79,10.9,64.7145586402,133.69,76.4348,-30.2944,82.2193974826,7.9948,-0.9444,8.0503862268,68.44,-29.35,74.4678192241,133.09,7.9948,-0.9444,8.0503862268,7.9948,-0.9444,8.0503862268,0.0,0.0,0.0,134.53
2019-11-12 14:30:00,70.5854,-16.7236,72.5394891774,7.6654,-0.8336,7.7105931108,62.92,-15.89,64.8954428292,131.05,76.1454,-20.6736,78.9019624478,7.6654,-0.8336,7.7105931108,68.48,-19.84,71.2961149012,133.05,7.6654,-0.8336,7.7105931108,7.6654,-0.8336,7.7105931108,0.0,0.0,0.0,131.9
2019-11-12 15:00:00,69.4988,-16.6624,71.4683060888,8.2088,-0.9124,8.2593505314,61.29,-15.75,63.281329,130.96,75.1188,-20.7124,77.9219970689,8.2088,-0.9124,8.2593505314,66.91,-19.8,69.7781348275,132.9,8.2088,-0.9124,8.2593505314,8.2088,-0.9124,8.2593505314,0.0,0.0,0.0,131.81
2019-11-12 15:30:00,69.3908,-16.7488,71.3835094828,7.6408000000000005,-0.8688,7.6900349856,61.75,-15.88,63.7592103151,130.85,74.8108,-20.7988,77.6482187695,7.6408000000000005,-0.8688,7.6900349856,67.17,-19.93,70.0643547034,132.78,7.6408000000000005,-0.8688,7.6900349856,7.6408000000000005,-0.8688,7.6900349856,0.0,0.0,0.0,131.68
2019-11-12 16:00:00,70.743,-16.514,72.6449189207,6.943,-0.6940000000000001,6.977598799,63.8,-15.82,65.7321260876,130.89,76.053,-20.384,78.7373244719,6.943,-0.6940000000000001,6.977598799,69.11,-19.69,71.8601989978,132.78,6.943,-0.6940000000000001,6.977598799,6.943,-0.6940000000000001,6.977598799,0.0,0.0,0.0,131.68
2019-11-12 16:30:00,73.1386,-15.4942,74.7617886597,8.5686,-0.2642,8.5726721388,64.57,-15.23,66.3418254196,131.7,79.0386,-19.0942,81.3122915899,8.5686,-0.2642,8.5726721388,70.47,-18.83,72.9423731448,133.66,8.5686,-0.2642,8.5726721388,8.5686,-0.2642,8.5726721388,0.0,0.0,0.0,132.54
2019-11-12 17:00:00,76.583,-14.4128,77.9274322228,10.273,0.06720000000000001,10.2732197893,66.31,-14.48,67.8725754631,131.59,82.903,-18.2928,84.8971963073,10.273,0.06720000000000001,10.2732197893,72.63,-18.36,74.9146614489,133.87,10.273,0.06720000000000001,10.2732197893,10.273,0.06720000000000001,10.2732197893,0.0,0.0,0.0,132.44
2019-11-12 17:30:00,79.3872,-13.665,80.5547003522,10.1872,0.115,10.1878490782,69.2,-13.78,70.5586876295,130.75,86.0572,-17.225,87.7641287591,10.1872,0.115,10.1878490782,75.87,-17.34,77.8262969696,133.26,10.1872,0.115,10.1878490782,10.1872,0.115,10.1878490782,0.0,0.0,0.0,131.56
2019-11-12 18:00:00,80.274,-13.7302,81.4397536099,10.134,-0.20020000000000002,10.1359773106,70.14,-13.53,71.4330490739,131.28,86.964,-17.3202,88.672017142,10.134,-0.20020000000000002,10.1359773106,76.83,-17.12,78.7143144542,133.79,10.134,-0.20020000000000002,10.1359773106,10.134,-0.20020000000000002,10.1359773106,0.0,0.0,0.0,132.09
2019-11-12 18:30:00,80.2676,-13.9336,81.4679864654,9.8676,-0.43360000000000004,9.8771219857,70.4,-13.5,71.682703632,131.46,87.0676,-17.4636,88.8017133546,9.8676,-0.43360000000000004,9.8771219857,77.2,-17.03,79.0560617537,133.97,9.8676,-0.43360000000000004,9.8771219857,9.8676,-0.43360000000000004,9.8771219857,0.0,0.0,0.0,132.27
2019-11-12 19:00:00,79.456,-14.4024,80.7507588928,10.156,-0.46240000000000003,10.1665210254,69.3,-13.94,70.6881432774,131.62,86.186,-18.0524,88.0563214185,10.156,-0.46240000000000003,10.1665210254,76.03,-17.59,78.0382534402,134.12,10.156,-0.46240000000000003,10.1665210254,10.156,-0.46240000000000003,10.1665210254,0.0,0.0,0.0,132.47
2019-11-12 19:30:00,78.508,-15.363,79.9970489018,7.348,-1.313,7.4643869809,71.16,-14.05,72.5337721341,131.05,84.848,-18.963,86.9412357458,7.348,-1.313,7.4643869809,77.5,-17.65,79.4844167117,133.29,7.348,-1.313,7.4643869809,7.348,-1.313,7.4643869809,0.0,0.0,0.0,131.89
2019-11-12 20:00:00,75.8532,-16.4776,77.6222857947,6.5032,-1.3776,6.6475102106,69.35,-15.1,70.9748723141,130.51,81.6832,-19.9676,84.0883476589,6.5032,-1.3776,6.6475102106,75.18,-18.59,77.4443057946,132.38,6.5032,-1.3776,6.6475102106,6.5032,-1.3776,6.6475102106,0.0,0.0,0.0,131.37
2019-11-12 20:30:00,74.1054,-16.5656,75.9343756972,6.5154,-1.8656000000000001,6.7772339874,67.59,-14.7,69.1700665028,130.36,79.4054,-20.3256,81.9655266836,6.5154,-1.8656000000000001,6.7772339874,72.89,-18.46,75.191247496,132.55,6.5154,-1.8656000000000001,6.7772339874,6.5154,-1.8656000000000001,6.7772339874,0.0,0.0,0.0,131.19
2019-11-12 21:00:00,72.2854,-17.8396,74.4542166792,6.4154,-1.8296000000000001,6.6711912969,65.87,-16.01,67.7877348788,130.36,77.4954,-21.7196,80.4815385372,6.4154,-1.8296000000000001,6.6711912969,71.08,-19.89,73.8104227057,132.49,6.4154,-1.8296000000000001,6.6711912969,6.4154,-1.8296000000000001,6.6711912969,0.0,0.0,0.0,131.25
2019-11-12 21:30:00,67.0998,-19.1534,69.7799103725,6.4198,-1.1534,6.5225887192,60.68,-18.0,63.2934625376,130.96,71.6798,-23.3834,75.3974609891,6.4198,-1.1534,6.5225887192,65.26,-22.23,68.9422983371,132.92,6.4198,-1.1534,6.5225887192,6.4198,-1.1534,6.5225887192,0.0,0.0,0.0,131.82
2019-11-12 22:00:00,62.6854,-19.9984,65.7981411266,6.4254,-1.9684,6.7201461085,56.26,-18.03,59.0784943952,131.66,67.2054,-23.7184,71.2680032534,6.4254,-1.9684,6.7201461085,60.78,-21.75,64.5544026384,133.75,6.4254,-1.9684,6.7201461085,6.4254,-1.9684,6.7201461085,0.0,0.0,0.0,132.55
2019-11-12 22:30:00,61.2324,-20.1482,64.4620568474,6.4324,-2.2282,6.8073963452,54.8,-17.92,57.6555842915,131.94,66.4724,-23.4982,70.5035131394,6.4324,-2.2282,6.8073963452,60.04,-21.27,63.6962675516,134.31,6.4324,-2.2282,6.8073963452,6.4324,-2.2282,6.8073963452,0.0,0.0,0.0,132.82
2019-11-12 23:00:00,55.8586,-20.948,59.6573708603,6.4286,-1.6680000000000001,6.6414698644,49.43,-19.28,53.056981633,132.38,60.5986,-24.678,65.4308337557,6.4286,-1.6680000000000001,6.6414698644,54.17,-23.01,58.854473067,134.69,6.4286,-1.6680000000000001,6.6414698644,6.4286,-1.6680000000000001,6.6414698644,0.0,0.0,0.0,133.27
2019-11-12 23:30:00,54.042,-22.1644,58.4106017035,6.472,-2.1944,6.8338989867,47.57,-19.97,51.5917222042,132.56,58.622,-26.1344,64.1836875488,6.472,-2.1944,6.8338989867,52.15,-23.94,57.3824546355,134.85,6.472,-2.1944,6.8338989867,6.472,-2.1944,6.8338989867,0.0,0.0,0.0,133.49
2019-11-13 00:00:00,52.745400000000004,-22.3856,57.2991475375,6.5454,-2.5156,7.012168318,46.2,-19.87,50.291718006,132.62,57.2854,-26.2456,63.0114955585,6.5454,-2.5156,7.012168318,50.74,-23.73,56.0148239308,135.08,6.5454,-2.5156,7.012168318,6.5454,-2.5156,7.012168318,0.0,0.0,0.0,133.57
2019-11-13 00:30:00,51.2214,-10.1014,52.2079505432,6.6514,-2.2214,7.0125416163,44.57,-7.88,45.2612339646,131.54,55.4114,-11.7314,56.6396415589,6.6514,-2.2214,7.0125416163,48.76,-9.51,49.6787449519,135.36,6.6514,-2.2214,7.0125416163,6.6514,-2.2214,7.0125416163,0.0,0.0,0.0,132.5
2019-11-13 01:00:00,51.0072,-7.864,51.609853205,6.4972,-1.854,6.7565467393,44.51,-6.01,44.9139198913,130.98,55.0972,-9.194,55.859028669,6.4972,-1.854,6.7565467393,48.6,-7.34,49.151150546,135.2,6.4972,-1.854,6.7565467393,6.4972,-1.854,6.7565467393,0.0,0.0,0.0,131.96
2019-11-13 01:30:00,49.5766,-8.8154,50.3542505129,6.4766,-1.9554,6.7653482335,43.1,-6.86,43.6425205505,131.11,53.9366,-9.7554,54.8117199942,6.4766,-1.9554,6.7653482335,47.46,-7.8,48.0966901148,135.2,6.4766,-1.9554,6.7653482335,6.4766,-1.9554,6.7653482335,0.0,0.0,0.0,132.1
2019-11-13 02:00:00,50.5842,-7.9302,51.2020445068,6.4142,-2.0902,6.746176523,44.17,-5.84,44.5543993338,131.07,54.8842,-9.1402,55.6400814672,6.4142,-2.0902,6.746176523,48.47,-7.05,48.9800306247,135.35,6.4142,-2.0902,6.746176523,6.4142,-2.0902,6.746176523,0.0,0.0,0.0,132.1
2019-11-13 02:30:00,50.6782,-7.2792,51.1983076662,6.3982,-2.0092,6.7062543853,44.28,-5.27,44.5925027331,130.95,53.7482,-9.6292,54.6039421277,6.3982,-2.0092,6.7062543853,47.35,-7.62,47.9592212197,135.35,6.3982,-2.0092,6.7062543853,6.3982,-2.0092,6.7062543853,0.0,0.0,0.0,131.92
2019-11-13 03:00:00,49.3204,-7.799,49.9332179732,6.4104,-1.7389999999999999,6.6420892165000005,42.91,-6.06,43.3358015964,131.19,52.8304,-9.599,53.6953626039,6.4104,-1.7389999999999999,6.6420892165000005,46.42,-7.86,47.0807391616,135.48,6.4104,-1.7389999999999999,6.6420892165000005,6.4104,-1.7389999999999999,6.6420892165000005,0.0,0.0,0.0,132.19
2019-11-13 03:30:00,50.6374,-6.9398,51.1107337337,6.4374,-2.0498,6.7558714316,44.2,-4.89,44.469676185,131.19,53.5974,-9.3198,54.4016540079,6.4374,-2.0498,6.7558714316,47.16,-7.27,47.7170671773,134.59,6.4374,-2.0498,6.7558714316,6.4374,-2.0498,6.7558714316,0.0,0.0,0.0,132.19
2019-11-13 04:00:00,50.8536,-6.9544,51.3269160609,6.5136,-2.0444,6.8268994661,44.34,-4.91,44.6110266638,131.48,53.5036,-9.7344,54.3819249045,6.5136,-2.0444,6.8268994661,46.99,-7.69,47.6150837445,133.79,6.5136,-2.0444,6.8268994661,6.5136,-2.0444,6.8268994661,0.0,0.0,0.0,132.47
2019-11-13 04:30:00,51.5132,-6.63,51.9381042611,6.4932,-2.04,6.8061182946,45.02,-4.59,45.2533810892,131.6,54.3932,-9.19,55.1640852932,6.4932,-2.04,6.8061182946,47.9,-7.15,48.4306979095,133.9,6.4932,-2.04,6.8061182946,6.4932,-2.04,6.8061182946,0.0,0.0,0.0,132.56
2019-11-13 05:00:00,51.419,-6.5725999999999996,51.8373671376,6.479,-2.1126,6.8147281501,44.94,-4.46,45.1607705869,131.4,54.179,-9.1726,54.9499830005,6.479,-2.1126,6.8147281501,47.7,-7.06,48.2196391525,133.77,6.479,-2.1126,6.8147281501,6.479,-2.1126,6.8147281501,0.0,0.0,0.0,132.35
2019-11-13 05:30:00,52.8052,-5.8486,53.1281024412,6.4152000000000005,-2.0386,6.7313208956,46.39,-3.81,46.546194259,131.87,55.4952,-8.5786,56.1543373303,6.4152000000000005,-2.0386,6.7313208956,49.08,-6.54,49.5138162536,134.35,6.4152000000000005,-2.0386,6.7313208956,6.4152000000000005,-2.0386,6.7313208956,0.0,0.0,0.0,132.79
2019-11-13 06:00:00,54.7662,-4.9558,54.9899683222,6.4062,-1.9958,6.7098894238,48.36,-2.96,48.4505025774,131.78,57.2862,-7.8558,57.8223339557,6.4062,-1.9958,6.7098894238,50.88,-5.86,51.2163450473,134.31,6.4062,-1.9958,6.7098894238,6.4062,-1.9958,6.7098894238,0.0,0.0,0.0,132.68
2019-11-13 06:30:00,60.6878,-3.9918,60.8189406031,6.4078,-1.9418000000000002,6.6955573390000005,54.28,-2.05,54.3186975175,130.67,64.4478,-6.1918,64.7445543044,6.4078,-1.9418000000000002,6.6955573390000005,58.04,-4.25,58.195395866,133.08,6.4078,-1.9418000000000002,6.6955573390000005,6.4078,-1.9418000000000002,6.6955573390000005,0.0,0.0,0.0,131.52
2019-11-13 07:00:00,67.1966,-2.549,67.2449288241,6.4066,-2.079,6.7354854732,60.79,-0.47000000000000003,60.7918168835,130.07,72.2166,-3.209,72.2878620279,6.4066,-2.079,6.7354854732,65.81,-1.13,65.8197006982,132.49,6.4066,-2.079,6.7354854732,6.4066,-2.079,6.7354854732,0.0,0.0,0.0,130.92
2019-11-13 07:30:00,72.4106,22.0242,75.6859324974,6.4106,-2.2758,6.8025773057,66.0,24.3,70.33128749,131.47,77.2106,-11.4458,78.0543598398,6.4106,-2.2758,6.8025773057,70.8,-9.17,71.391378331,131.31,6.4106,-2.2758,6.8025773057,6.4106,-2.2758,6.8025773057,0.0,0.0,0.0,132.28
2019-11-13 08:00:00,73.1326,29.6968,78.9321044506,8.5726,-0.8432000000000001,8.6139687137,64.56,30.54,71.4190814839,132.23,77.8926,-13.5132,79.0560795195,8.5726,-0.8432000000000001,8.6139687137,69.32,-12.67,70.4683709192,131.27,8.5726,-0.8432000000000001,8.6139687137,8.5726,-0.8432000000000001,8.6139687137,0.0,0.0,0.0,133.03
2019-11-13 08:30:00,74.1208,29.522,79.783716864,10.2908,-1.278,10.3698528746,63.83,30.8,70.8724833768,131.57,79.5708,-13.038,80.6318898243,10.2908,-1.278,10.3698528746,69.28,-11.76,70.2710182081,131.94,10.2908,-1.278,10.3698528746,10.2908,-1.278,10.3698528746,0.0,0.0,0.0,132.4
