Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-13 09:00:00,73.8592,29.5996,79.5695780107,10.9592,-1.8404,11.1126566041,62.9,31.44,70.3198663252,131.4,79.1892,-13.0304,80.2541009594,10.9592,-1.8404,11.1126566041,68.23,-11.19,69.1415143022,132.69,10.9592,-1.8404,11.1126566041,10.9592,-1.8404,11.1126566041,0.0,0.0,0.0,132.25
2019-11-13 09:30:00,76.1622,30.3082,81.9711394094,10.4622,-1.9818,10.6482468078,65.7,32.29,73.2061069857,131.07,81.6822,-11.8118,82.5318145692,10.4622,-1.9818,10.6482468078,71.22,-9.83,71.8951827315,132.37,10.4622,-1.9818,10.6482468078,10.4622,-1.9818,10.6482468078,0.0,0.0,0.0,131.91
2019-11-13 10:00:00,76.128,20.5744,78.8592310345,10.768,-1.8756,10.9301280578,65.36,22.45,69.1081189152,132.89,85.908,21.8844,88.651629581,10.768,-1.8756,10.9301280578,75.14,23.76,78.8070885137,133.24,10.768,-1.8756,10.9301280578,10.768,-1.8756,10.9301280578,0.0,0.0,0.0,133.8
2019-11-13 10:30:00,76.559,18.0184,78.6507674442,10.519,-1.7516,10.6638390629,66.04,19.77,68.9357273118,133.24,86.389,24.8484,89.8916142004,10.519,-1.7516,10.6638390629,75.87,26.6,80.3978662652,133.67,10.519,-1.7516,10.6638390629,10.519,-1.7516,10.6638390629,0.0,0.0,0.0,134.18
2019-11-13 11:00:00,74.6556,-10.2718,75.3589310341,10.4156,-1.7218,10.5569559344,64.24,-8.55,64.8064819289,131.34,83.7956,35.9182,91.1691815835,10.4156,-1.7218,10.5569559344,73.38,37.64,82.4705644457,134.56,10.4156,-1.7218,10.5569559344,10.4156,-1.7218,10.5569559344,0.0,0.0,0.0,132.31
2019-11-13 11:30:00,73.7392,-9.0674,74.2945984537,8.0392,-2.3374,8.3721069869,65.7,-6.73,66.043795318,131.02,82.2092,36.3326,89.879977678,8.0392,-2.3374,8.3721069869,74.17,38.67,83.6454290443,134.36,8.0392,-2.3374,8.3721069869,8.0392,-2.3374,8.3721069869,0.0,0.0,0.0,132.01
2019-11-13 12:00:00,73.0596,-8.6114,73.5653543601,7.6696,-2.0214,7.931508187,65.39,-6.59,65.7212309684,130.91,81.2096,36.1186,88.8794261802,7.6696,-2.0214,7.931508187,73.54,38.14,82.8419652109,133.91,7.6696,-2.0214,7.931508187,7.6696,-2.0214,7.931508187,0.0,0.0,0.0,131.89
2019-11-13 12:30:00,73.542,-8.2986,74.0087327682,7.892,-2.1086,8.1688345533,65.65,-6.19,65.9411753004,130.79,81.712,36.2314,89.384368264,7.892,-2.1086,8.1688345533,73.82,38.34,83.1826183767,133.91,7.892,-2.1086,8.1688345533,7.892,-2.1086,8.1688345533,0.0,0.0,0.0,131.77
2019-11-13 13:00:00,73.576,-9.2174,74.1511175827,7.416,-2.3674,7.7847054382,66.16,-6.85,66.5136685201,130.85,82.856,35.9526,90.3200209409,7.416,-2.3674,7.7847054382,75.44,38.32,84.6145141214,133.96,7.416,-2.3674,7.7847054382,7.416,-2.3674,7.7847054382,0.0,0.0,0.0,131.83
2019-11-13 13:30:00,74.2026,-9.6698,74.830013222,7.2126,-2.3998,7.6013576945,66.99,-7.27,67.3833287987,130.92,83.5926,35.6402,90.8732448568,7.2126,-2.3998,7.6013576945,76.38,38.04,85.3284594962,133.96,7.2126,-2.3998,7.6013576945,7.2126,-2.3998,7.6013576945,0.0,0.0,0.0,131.89
2019-11-13 14:00:00,74.4178,-10.2444,75.1196158683,7.2178,-2.4544,7.6236943931,67.2,-7.79,67.6500118256,130.92,83.8678,35.0856,90.9109850579,7.2178,-2.4544,7.6236943931,76.65,37.54,85.3491306341,133.92,7.2178,-2.4544,7.6236943931,7.2178,-2.4544,7.6236943931,0.0,0.0,0.0,131.89
2019-11-13 14:30:00,74.344,-10.2442,75.0464787291,6.944,-2.4442,7.3616064578,67.4,-7.8,67.8498341929,130.85,83.544,34.8058,90.5043846984,6.944,-2.4442,7.3616064578,76.6,37.25,85.1770068739,133.84,6.944,-2.4442,7.3616064578,6.944,-2.4442,7.3616064578,0.0,0.0,0.0,131.8
2019-11-13 15:00:00,74.9244,-10.3718,75.6388785652,6.8444,-2.4018,7.2535821909,68.08,-7.97,68.5449290612,130.66,84.4044,34.6482,91.2392486959,6.8444,-2.4018,7.2535821909,77.56,37.05,85.9549655343,133.71,6.8444,-2.4018,7.2535821909,6.8444,-2.4018,7.2535821909,0.0,0.0,0.0,131.61
2019-11-13 15:30:00,76.3318,-8.6828,76.8240503168,6.7918,-2.3628,7.1910618882,69.54,-6.32,69.8265995162,130.44,85.0318,35.7072,92.2247859476,6.7918,-2.3628,7.1910618882,78.24,38.07,87.0104735075,133.64,6.7918,-2.3628,7.1910618882,6.7918,-2.3628,7.1910618882,0.0,0.0,0.0,131.36
2019-11-13 16:00:00,77.8288,-9.1458,78.3643271335,7.2088,-2.0058,7.4826486674,70.62,-7.14,70.9800253593,130.48,87.5488,35.8642,94.6099002382,7.2088,-2.0058,7.4826486674,80.34,37.87,88.818086559,133.64,7.2088,-2.0058,7.4826486674,7.2088,-2.0058,7.4826486674,0.0,0.0,0.0,131.36
2019-11-13 16:30:00,81.22,-8.6136,81.6754706443,7.32,-1.9436,7.5736372345,73.9,-6.67,74.2003968992,130.4,91.63,36.7764,98.7347988146,7.32,-1.9436,7.5736372345,84.31,38.72,92.7761526471,133.56,7.32,-1.9436,7.5736372345,7.32,-1.9436,7.5736372345,0.0,0.0,0.0,131.31
2019-11-13 17:00:00,82.5244,-9.0724,83.0215938002,7.8844,-1.1724,7.9710905854,74.64,-7.9,75.0569090757,130.82,92.7344,36.0176,99.4833476172,7.8844,-1.1724,7.9710905854,84.85,37.19,92.6424233275,133.92,7.8844,-1.1724,7.9710905854,7.8844,-1.1724,7.9710905854,0.0,0.0,0.0,131.71
2019-11-13 17:30:00,81.4118,-10.5738,82.0955932172,10.4518,0.1962,10.4536413598,70.96,-10.77,71.7726584432,131.27,91.3218,34.3062,97.5529933609,10.4518,0.1962,10.4536413598,80.87,34.11,87.7692941751,134.0,10.4518,0.1962,10.4536413598,10.4518,0.1962,10.4536413598,0.0,0.0,0.0,132.14
2019-11-13 18:00:00,80.899,-9.9912,81.5136324699,10.519,0.1888,10.5206941995,70.38,-10.18,71.1124236684,131.12,90.519,34.8388,96.9919138199,10.519,0.1888,10.5206941995,80.0,34.65,87.1815490801,133.96,10.519,0.1888,10.5206941995,10.519,0.1888,10.5206941995,0.0,0.0,0.0,131.98
2019-11-13 18:30:00,80.95,-8.4696,81.3918707498,10.44,-0.1096,10.4405752792,70.51,-8.36,71.0038710212,130.73,90.41,36.4104,97.4663292022,10.44,-0.1096,10.4405752792,79.97,36.52,87.9142269488,133.96,10.44,-0.1096,10.4405752792,10.44,-0.1096,10.4405752792,0.0,0.0,0.0,131.55
2019-11-13 19:00:00,82.9214,-7.7486,83.2826475319,10.1314,-1.4686,10.2372873321,72.79,-6.28,73.0604030922,130.46,92.8714,37.3814,100.1122670002,10.1314,-1.4686,10.2372873321,82.74,38.85,91.4069477666,134.04,10.1314,-1.4686,10.2372873321,10.1314,-1.4686,10.2372873321,0.0,0.0,0.0,131.27
2019-11-13 19:30:00,83.1494,-7.9858,83.532004178,7.3394,-2.4158,7.7267640057,75.81,-5.57,76.01434733,130.33,92.6294,37.2742,99.8477427386,7.3394,-2.4158,7.7267640057,85.29,39.69,94.072738878,134.08,7.3394,-2.4158,7.7267640057,7.3394,-2.4158,7.7267640057,0.0,0.0,0.0,131.14
2019-11-13 20:00:00,78.644,-8.7344,79.1275456422,6.874,-1.4944,7.0345651863,71.77,-7.24,72.1342533059,130.7,87.504,36.6256,94.8598154719,6.874,-1.4944,7.0345651863,80.63,38.12,89.1870579176,134.28,6.874,-1.4944,7.0345651863,6.874,-1.4944,7.0345651863,0.0,0.0,0.0,131.5
2019-11-13 20:30:00,75.122,-10.8322,75.8989554661,6.412,-1.9022000000000001,6.6882066984,68.71,-8.93,69.2878705114,130.89,84.452,35.1478,91.474084575,6.412,-1.9022000000000001,6.6882066984,78.04,37.05,86.3883331243,134.15,6.412,-1.9022000000000001,6.6882066984,6.412,-1.9022000000000001,6.6882066984,0.0,0.0,0.0,131.69
2019-11-13 21:00:00,73.1938,-11.5084,74.0930201099,6.4038,-1.9684,6.6994964736,66.79,-9.54,67.467886435,130.18,81.9138,33.4316,88.4734000081,6.4038,-1.9684,6.6994964736,75.51,35.4,83.3961635808,133.14,6.4038,-1.9684,6.6994964736,6.4038,-1.9684,6.6994964736,0.0,0.0,0.0,130.99
2019-11-13 21:30:00,70.3728,-12.9744,71.5588291911,6.4028,-2.0444,6.7212661902,63.97,-10.93,64.8970399941,130.8,78.5728,31.8856,84.7960870984,6.4028,-2.0444,6.7212661902,72.17,33.93,79.7480645533,133.76,6.4028,-2.0444,6.7212661902,6.4028,-2.0444,6.7212661902,0.0,0.0,0.0,131.62
2019-11-13 22:00:00,65.4416,-15.1558,67.1736651092,6.4016,-2.0258,6.7144879328,59.04,-13.13,60.4823817322,131.18,73.7816,30.4242,79.808247971,6.4016,-2.0258,6.7144879328,67.38,32.45,74.7868096659,134.05,6.4016,-2.0258,6.7144879328,6.4016,-2.0258,6.7144879328,0.0,0.0,0.0,132.02
2019-11-13 22:30:00,61.8256,-16.1762,63.9067622541,6.3956,-2.0962,6.7303605996,55.43,-14.08,57.1903077453,131.69,69.8156,29.5138,75.7976410833,6.3956,-2.0962,6.7303605996,63.42,31.61,70.8610506555,134.54,6.3956,-2.0962,6.7303605996,6.3956,-2.0962,6.7303605996,0.0,0.0,0.0,132.53
2019-11-13 23:00:00,57.4238,-15.5902,59.5024969432,6.4038,-2.0502,6.7239850149,51.02,-13.54,52.7860966543,132.29,64.5138,25.7398,69.4591080743,6.4038,-2.0502,6.7239850149,58.11,27.79,64.4131679084,135.15,6.4038,-2.0502,6.7239850149,6.4038,-2.0502,6.7239850149,0.0,0.0,0.0,133.14
2019-11-13 23:30:00,53.1516,-6.711,53.5735952085,6.4016,-2.051,6.7221338547,46.75,-4.66,46.9816783438,132.32,56.0916,-8.600999999999999,56.7472007377,6.4016,-2.051,6.7221338547,49.69,-6.55,50.119842378,133.21,6.4016,-2.051,6.7221338547,6.4016,-2.051,6.7221338547,0.0,0.0,0.0,133.14
2019-11-14 00:00:00,51.7724,-7.4712,52.3087012953,6.4024,-1.9812,6.7019310053000005,45.37,-5.49,45.70095185,131.91,54.6924,-9.5112,55.513255563,6.4024,-1.9812,6.7019310053000005,48.29,-7.53,48.8735613599,132.79,6.4024,-1.9812,6.7019310053000005,6.4024,-1.9812,6.7019310053000005,0.0,0.0,0.0,132.77
2019-11-14 00:30:00,50.6082,-7.5518,51.1685410236,6.3982,-0.8218000000000001,6.4507610776,44.21,-6.73,44.719313501,132.06,53.3182,-9.9518,54.2389968056,6.3982,-0.8218000000000001,6.4507610776,46.92,-9.13,47.8000345188,132.51,6.3982,-0.8218000000000001,6.4507610776,6.3982,-0.8218000000000001,6.4507610776,0.0,0.0,0.0,132.92
2019-11-14 01:00:00,49.4346,-7.508,50.0014973892,6.4046,-0.168,6.4068030374,43.03,-7.34,43.65153491,131.63,51.9046,-10.028,52.8644330827,6.4046,-0.168,6.4068030374,45.5,-9.86,46.5560909012,132.02,6.4046,-0.168,6.4068030374,6.4046,-0.168,6.4068030374,0.0,0.0,0.0,132.5
2019-11-14 01:30:00,49.2772,-7.6784,49.8718384101,6.4072,-0.2584,6.4124084711,42.87,-7.42,43.5073936245,131.92,51.4372,-10.4284,52.4836838494,6.4072,-0.2584,6.4124084711,45.03,-10.17,46.1641614242,132.33,6.4072,-0.2584,6.4124084711,6.4072,-0.2584,6.4124084711,0.0,0.0,0.0,132.8
2019-11-14 02:00:00,49.3596,-7.6234,49.9448329632,6.3996,-0.3034,6.4067879409,42.96,-7.32,43.5791693358,132.54,50.8896,-10.9134,52.0466491498,6.3996,-0.3034,6.4067879409,44.49,-10.61,45.7376453264,132.96,6.3996,-0.3034,6.4067879409,6.3996,-0.3034,6.4067879409,0.0,0.0,0.0,133.42
2019-11-14 02:30:00,47.7724,-8.4428,48.5127104335,6.4124,-0.4728,6.4298066534,41.36,-7.97,42.1209033616,132.33,49.7724,-11.1428,51.0044487628,6.4124,-0.4728,6.4298066534,43.36,-10.67,44.6535384936,132.73,6.4124,-0.4728,6.4298066534,6.4124,-0.4728,6.4298066534,0.0,0.0,0.0,133.21
2019-11-14 03:00:00,49.429,-8.3364,50.127054630800004,6.409,-1.8664,6.6752325772,43.02,-6.47,43.5038078793,132.1,51.659,-10.7264,52.7608561147,6.409,-1.8664,6.6752325772,45.25,-8.86,46.1092409393,132.73,6.409,-1.8664,6.6752325772,6.409,-1.8664,6.6752325772,0.0,0.0,0.0,132.97
2019-11-14 03:30:00,49.1784,-8.1424,49.8479057165,6.4084,-2.0824,6.7382475704,42.77,-6.06,43.197181621,132.1,51.3084,-10.5124,52.3742538307,6.4084,-2.0824,6.7382475704,44.9,-8.43,45.684514882,132.77,6.4084,-2.0824,6.7382475704,6.4084,-2.0824,6.7382475704,0.0,0.0,0.0,132.97
2019-11-14 04:00:00,48.1636,-8.289,48.8716675177,6.4036,-1.129,6.502363721,41.76,-7.16,42.3693662922,132.49,49.4136,-11.489,50.7316566451,6.4036,-1.129,6.502363721,43.01,-10.36,44.2401367539,133.02,6.4036,-1.129,6.502363721,6.4036,-1.129,6.502363721,0.0,0.0,0.0,133.37
2019-11-14 04:30:00,49.1014,-8.432,49.8201375546,6.4114,-1.502,6.5849870129,42.69,-6.93,43.2488265737,132.49,50.4514,-11.682,51.7862229358,6.4114,-1.502,6.5849870129,44.04,-10.18,45.2012610444,133.02,6.4114,-1.502,6.5849870129,6.4114,-1.502,6.5849870129,0.0,0.0,0.0,133.37
2019-11-14 05:00:00,50.8702,-8.0554,51.5040456392,6.4202,-2.4554,6.873714949,44.45,-5.6,44.8013671666,132.32,52.4602,-11.0154,53.6042127188,6.4202,-2.4554,6.873714949,46.04,-8.56,46.8289995622,132.95,6.4202,-2.4554,6.873714949,6.4202,-2.4554,6.873714949,0.0,0.0,0.0,133.18
2019-11-14 05:30:00,53.3642,-6.7516,53.7896081432,6.4242,-2.5216000000000003,6.9013630683,46.94,-4.23,47.130207935,131.52,55.2042,-9.9316,56.0904660009,6.4242,-2.5216000000000003,6.9013630683,48.78,-7.41,49.3396037682,132.24,6.4242,-2.5216000000000003,6.9013630683,6.4242,-2.5216000000000003,6.9013630683,0.0,0.0,0.0,132.3
2019-11-14 06:00:00,57.1126,-5.8684,57.4133015713,6.4326,-2.5384,6.915332047,50.68,-3.33,50.7892833184,131.65,59.4226,-9.6484,60.2008057531,6.4326,-2.5384,6.915332047,52.99,-7.11,53.4648688393,132.44,6.4326,-2.5384,6.915332047,6.4326,-2.5384,6.915332047,0.0,0.0,0.0,132.4
2019-11-14 06:30:00,64.7262,-4.4384,64.8781963452,6.4162,-2.6984,6.9605305114,58.31,-1.74,58.3359554649,131.04,67.8962,-7.9884,68.364526686,6.4162,-2.6984,6.9605305114,61.48,-5.29,61.7071673309,131.75,6.4162,-2.6984,6.9605305114,6.4162,-2.6984,6.9605305114,0.0,0.0,0.0,131.83
2019-11-14 07:00:00,69.8568,-2.1174,69.8888824421,6.4268,-2.5774,6.9243591039,63.43,0.46,63.4316679585,130.03,73.4468,-5.7774,73.6736776671,6.4268,-2.5774,6.9243591039,67.02,-3.2,67.0963516147,133.49,6.4268,-2.5774,6.9243591039,6.4268,-2.5774,6.9243591039,0.0,0.0,0.0,130.82
2019-11-14 07:30:00,76.0718,24.9216,80.0500150019,6.3918,-2.7784,6.9695490385,69.68,27.7,74.9839476155,131.98,79.1818,-11.6884,80.0398409906,6.3918,-2.7784,6.9695490385,72.79,-8.91,73.333295303,133.88,6.3918,-2.7784,6.9695490385,6.3918,-2.7784,6.9695490385,0.0,0.0,0.0,132.72
2019-11-14 08:00:00,80.5964,33.3522,87.2247037129,6.3864,-1.8878,6.6595715928,74.21,35.24,82.1521862156,132.64,83.1264,-13.0478,84.1441825785,6.3864,-1.8878,6.6595715928,76.74,-11.16,77.5472320589,133.88,6.3864,-1.8878,6.6595715928,6.3864,-1.8878,6.6595715928,0.0,0.0,0.0,133.39
2019-11-14 08:30:00,82.2546,33.6222,88.8609675504,6.3846,-1.2678,6.5092575614,75.87,34.89,83.5078978301,132.46,84.9046,-12.6278,85.8385253485,6.3846,-1.2678,6.5092575614,78.52,-11.36,79.337506893,133.51,6.3846,-1.2678,6.5092575614,6.3846,-1.2678,6.5092575614,0.0,0.0,0.0,133.21
2019-11-14 09:00:00,84.6324,34.1072,91.2466121103,6.4224,-2.4928,6.8892142948,78.21,36.6,86.3502408798,132.13,87.7324,-11.4228,88.4729018943,6.4224,-2.4928,6.8892142948,81.31,-8.93,81.7989058607,133.38,6.4224,-2.4928,6.8892142948,6.4224,-2.4928,6.8892142948,0.0,0.0,0.0,132.9
2019-11-14 09:30:00,86.9196,34.746,93.6071652181,6.4996,-2.564,6.9870520364,80.42,37.31,88.6533276307,131.64,90.3896,-10.534,91.0013458371,6.4996,-2.564,6.9870520364,83.89,-7.97,84.26774590549999,132.95,6.4996,-2.564,6.9870520364,6.4996,-2.564,6.9870520364,0.0,0.0,0.0,132.45
2019-11-14 10:00:00,89.2884,35.265,96.0002010392,6.5283999999999995,-2.725,7.0742937146,82.76,37.99,91.0629326345,131.4,92.6784,-10.125,93.2298313393,6.5283999999999995,-2.725,7.0742937146,86.15,-7.4,86.4672336784,132.85,6.5283999999999995,-2.725,7.0742937146,6.5283999999999995,-2.725,7.0742937146,0.0,0.0,0.0,132.21
2019-11-14 10:30:00,89.0696,35.2232,95.781352373,6.5596,-2.5168,7.0258547096,82.51,37.74,90.7315143707,131.57,92.9796,-9.8768,93.5027122302,6.5596,-2.5168,7.0258547096,86.42,-7.36,86.7328426837,133.0,6.5596,-2.5168,7.0258547096,6.5596,-2.5168,7.0258547096,0.0,0.0,0.0,132.39
2019-11-14 11:00:00,89.7166,35.7132,96.5634556641,6.6466,-2.1468,6.9847005519,83.07,37.86,91.2907689747,131.48,93.3466,-9.6968,93.8488980319,6.6466,-2.1468,6.9847005519,86.7,-7.55,87.0281132738,132.9,6.6466,-2.1468,6.9847005519,6.6466,-2.1468,6.9847005519,0.0,0.0,0.0,132.31
2019-11-14 11:30:00,89.3526,36.355,96.465398728,6.9026,-0.765,6.9448622564,82.45,37.12,90.4206663324,131.74,92.4726,-9.815,92.9920210328,6.9026,-0.765,6.9448622564,85.57,-9.05,86.0472393514,133.04,6.9026,-0.765,6.9448622564,6.9026,-0.765,6.9448622564,0.0,0.0,0.0,132.59
2019-11-14 12:00:00,88.492,36.2474,95.6279669906,7.012,-0.6626000000000001,7.0432366679,81.48,36.91,89.4502012295,131.85,91.682,-9.9126,92.2163150574,7.012,-0.6626000000000001,7.0432366679,84.67,-9.25,85.1737717845,133.1,7.012,-0.6626000000000001,7.0432366679,7.012,-0.6626000000000001,7.0432366679,0.0,0.0,0.0,132.7
2019-11-14 12:30:00,89.3434,36.735,96.6007419669,7.2234,-1.085,7.3044323914,82.12,37.82,90.4104352384,131.85,92.0834,-9.855,92.6092521326,7.2234,-1.085,7.3044323914,84.86,-8.77,85.3119716101,133.22,7.2234,-1.085,7.3044323914,7.2234,-1.085,7.3044323914,0.0,0.0,0.0,132.7
2019-11-14 13:00:00,90.3006,36.88,97.5414412461,7.4306,-1.8,7.6455095553,82.87,38.68,91.4526068519,131.85,92.9706,-9.86,93.4919893058,7.4306,-1.8,7.6455095553,85.54,-8.06,85.9188873299,133.35,7.4306,-1.8,7.6455095553,7.4306,-1.8,7.6455095553,0.0,0.0,0.0,132.7
2019-11-14 13:30:00,91.1484,36.118,98.0435655541,7.3484,-2.312,7.703526891,83.8,38.43,92.1916747868,131.75,94.1084,-10.402,94.6815322783,7.3484,-2.312,7.703526891,86.76,-8.09,87.1363626737,133.21,7.3484,-2.312,7.703526891,7.3484,-2.312,7.703526891,0.0,0.0,0.0,132.55
2019-11-14 14:00:00,89.706,35.9222,96.6311072525,7.356,-2.2078,7.6801768756,82.35,38.13,90.7492115668,131.86,92.356,-10.7778,92.9827495229,7.356,-2.2078,7.6801768756,85.0,-8.57,85.4309364341,133.36,7.356,-2.2078,7.6801768756,7.356,-2.2078,7.6801768756,0.0,0.0,0.0,132.66
2019-11-14 14:30:00,89.8342,35.9878,96.7745071725,6.9742,-2.2422,7.3257713915,82.86,38.23,91.2541094965,131.5,92.4142,-10.4922,93.0079062364,6.9742,-2.2422,7.3257713915,85.44,-8.25,85.8373817168,133.01,6.9742,-2.2422,7.3257713915,6.9742,-2.2422,7.3257713915,0.0,0.0,0.0,132.31
2019-11-14 15:00:00,89.5128,36.0786,96.510138026,6.9928,-2.2614,7.3493660815,82.52,38.34,90.9917908385,131.37,92.0328,-10.4114,92.6198333285,6.9928,-2.2614,7.3493660815,85.04,-8.15,85.4296441524,132.92,6.9928,-2.2614,7.3493660815,6.9928,-2.2614,7.3493660815,0.0,0.0,0.0,132.16
2019-11-14 15:30:00,91.664,35.9776,98.4717045539,6.864,-2.2324,7.2179017561,84.8,38.21,93.0109891357,131.44,94.264,-10.7424,94.8741316364,6.864,-2.2324,7.2179017561,87.4,-8.51,87.8133252986,132.99,6.864,-2.2324,7.2179017561,6.864,-2.2324,7.2179017561,0.0,0.0,0.0,132.23
2019-11-14 16:00:00,93.5212,36.6118,100.432259502,6.7512,-1.9082,7.0156916038,86.77,38.52,94.9358904735,131.29,96.1912,-10.2382,96.7345217421,6.7512,-1.9082,7.0156916038,89.44,-8.33,89.8270699734,132.87,6.7512,-1.9082,7.0156916038,6.7512,-1.9082,7.0156916038,0.0,0.0,0.0,132.07
2019-11-14 16:30:00,94.1378,35.4642,100.596395912,7.6578,-1.3458,7.7751577785,86.48,36.81,93.98811893,131.5,98.3978,-10.2358,98.9287554075,7.6578,-1.3458,7.7751577785,90.74,-8.89,91.1744465297,132.87,7.6578,-1.3458,7.7751577785,7.6578,-1.3458,7.7751577785,0.0,0.0,0.0,132.26
2019-11-14 17:00:00,102.1232,31.9658,107.009160112,10.1232,-0.9142,10.1643956967,92.0,32.88,97.6989989713,132.02,106.0632,-17.5742,107.5093247113,10.1232,-0.9142,10.1643956967,95.94,-16.66,97.3757628982,132.87,10.1232,-0.9142,10.1643956967,10.1232,-0.9142,10.1643956967,0.0,0.0,0.0,132.82
2019-11-14 17:30:00,120.4844,31.2358,124.4675292797,9.7744,-0.5942000000000001,9.7924444854,110.71,31.83,115.1948479751,131.83,121.3844,-27.2042,124.3955025755,9.7744,-0.5942000000000001,9.7924444854,111.61,-26.61,114.738329254,132.87,9.7744,-0.5942000000000001,9.7924444854,9.7744,-0.5942000000000001,9.7924444854,0.0,0.0,0.0,132.72
2019-11-14 18:00:00,112.0554,29.3056,115.824137642,9.8054,0.6056,9.8240836987,102.25,28.7,106.2014712704,132.33,117.1254,-25.1044,119.7856010734,9.8054,0.6056,9.8240836987,107.32,-25.71,110.3566332397,133.04,9.8054,0.6056,9.8240836987,9.8054,0.6056,9.8240836987,0.0,0.0,0.0,132.72
2019-11-14 18:30:00,91.789,26.058,95.4161405895,9.339,0.378,9.3466467249,82.45,25.68,86.3566146858,133.1,107.829,-17.132,109.1814941508,9.339,0.378,9.3466467249,98.49,-17.51,100.0343950849,133.35,9.339,0.378,9.3466467249,9.339,0.378,9.3466467249,0.0,0.0,0.0,132.17
2019-11-14 19:00:00,89.9042,24.7682,93.2535731695,8.8842,0.1182,8.8849862622,81.02,24.65,84.6868519901,133.35,106.3042,-17.9818,107.8143221881,8.8842,0.1182,8.8849862622,97.42,-18.1,99.0871656674,133.4,8.8842,0.1182,8.8849862622,8.8842,0.1182,8.8849862622,0.0,0.0,0.0,132.36
2019-11-14 19:30:00,87.5138,24.1156,90.7756980353,6.8638,-0.5044000000000001,6.8823084645,80.65,24.62,84.3241774345,133.66,104.4438,-18.4644,106.0633840013,6.8638,-0.5044000000000001,6.8823084645,97.58,-17.96,99.2190405114,133.54,6.8638,-0.5044000000000001,6.8823084645,6.8638,-0.5044000000000001,6.8823084645,0.0,0.0,0.0,132.64
2019-11-14 20:00:00,86.2724,23.2918,89.3612608964,6.6024,-1.1582,6.7032166159,79.67,24.45,83.3373349706,133.81,103.0824,-19.3082,104.8751056114,6.6024,-1.1582,6.7032166159,96.48,-18.15,98.172363219,133.71,6.6024,-1.1582,6.7032166159,6.6024,-1.1582,6.7032166159,0.0,0.0,0.0,132.78
2019-11-14 20:30:00,85.4576,22.5886,88.3925689621,6.6476,-0.9114000000000001,6.7097865629,78.81,23.5,82.2390789102,133.54,102.0776,-20.0114,104.0206352207,6.6476,-0.9114000000000001,6.7097865629,95.43,-19.1,97.3226330306,133.18,6.6476,-0.9114000000000001,6.7097865629,6.6476,-0.9114000000000001,6.7097865629,0.0,0.0,0.0,132.53
2019-11-14 21:00:00,83.7506,21.7184,86.5208177199,6.6506,-1.5316,6.8246815984,77.1,23.25,80.5293269561,133.54,99.8006,-21.0816,102.0029098552,6.6506,-1.5316,6.8246815984,93.15,-19.55,95.1794358042,133.21,6.6506,-1.5316,6.8246815984,6.6506,-1.5316,6.8246815984,0.0,0.0,0.0,132.56
2019-11-14 21:30:00,81.1606,21.5104,83.9627316166,6.5706,-1.7996,6.8125872119,74.59,23.31,78.1474516539,133.22,96.6006,-21.1296,98.8844574062,6.5706,-1.7996,6.8125872119,90.03,-19.33,92.0817560649,133.13,6.5706,-1.7996,6.8125872119,6.5706,-1.7996,6.8125872119,0.0,0.0,0.0,132.24
2019-11-14 22:00:00,78.4142,20.2824,80.9948301523,6.5842,-2.1276,6.9194198745,71.83,22.41,75.2446476502,133.46,93.1542,-22.8176,95.9080176388,6.5842,-2.1276,6.9194198745,86.57,-20.69,89.0080951375,133.32,6.5842,-2.1276,6.9194198745,6.5842,-2.1276,6.9194198745,0.0,0.0,0.0,132.5
2019-11-14 22:30:00,75.665,19.5606,78.152474672,6.535,-2.0694,6.8548261364,69.13,21.63,72.4348935252,133.81,89.605,-24.1094,92.7918056369,6.535,-2.0694,6.8548261364,83.07,-22.04,85.9440893837,133.73,6.535,-2.0694,6.8548261364,6.535,-2.0694,6.8548261364,0.0,0.0,0.0,132.9
2019-11-14 23:00:00,71.086,10.8492,71.909140842,6.546,-1.8008000000000002,6.7891823248000005,64.54,12.65,65.7680325082,133.86,84.086,-23.0208,87.1803454262,6.546,-1.8008000000000002,6.7891823248000005,77.54,-21.22,80.3911686692,134.31,6.546,-1.8008000000000002,6.7891823248000005,6.546,-1.8008000000000002,6.7891823248000005,0.0,0.0,0.0,133.45
2019-11-14 23:30:00,64.4816,-14.867,66.1732908926,6.5816,-2.057,6.8955570884,57.9,-12.81,59.3001357503,132.78,77.3416,-15.967,78.9725786559,6.5816,-2.057,6.8955570884,70.76,-13.91,72.1142544855,135.59,6.5816,-2.057,6.8955570884,6.5816,-2.057,6.8955570884,0.0,0.0,0.0,133.87
2019-11-15 00:00:00,61.3748,-14.7408,63.1201810809,6.4848,-2.1908,6.844869296,54.89,-12.55,56.306434801,133.14,73.6348,-16.0908,75.3723929279,6.4848,-2.1908,6.844869296,67.15,-13.9,68.5735553986,133.32,6.4848,-2.1908,6.844869296,6.4848,-2.1908,6.844869296,0.0,0.0,0.0,134.27
2019-11-15 00:30:00,60.4552,-14.8196,62.2450941938,6.5352,-2.0796,6.8581028864,53.92,-12.74,55.404638795,133.44,72.4952,-16.459600000000002,74.3402478823,6.5352,-2.0796,6.8581028864,65.96,-14.38,67.5093030626,133.59,6.5352,-2.0796,6.8581028864,6.5352,-2.0796,6.8581028864,0.0,0.0,0.0,134.6
2019-11-15 01:00:00,60.557,-15.1412,62.4211998158,6.507,-1.9712,6.799020403,54.05,-13.17,55.6313886219,133.36,72.487,-16.9212,74.4358259069,6.507,-1.9712,6.799020403,65.98,-14.95,67.6525158438,133.46,6.507,-1.9712,6.799020403,6.507,-1.9712,6.799020403,0.0,0.0,0.0,134.55
2019-11-15 01:30:00,59.9938,-14.8026,61.7929850808,6.5038,-2.1826,6.8602592662,53.49,-12.62,54.9585707602,133.21,71.7538,-16.552599999999998,73.6382806779,6.5038,-2.1826,6.8602592662,65.25,-14.37,66.8136168756,133.39,6.5038,-2.1826,6.8602592662,6.5038,-2.1826,6.8602592662,0.0,0.0,0.0,134.42
2019-11-15 02:00:00,59.0262,-8.3238,59.610216682,6.5161999999999995,-2.1638,6.8660682257,52.51,-6.16,52.8700832229,133.06,70.3662,-8.8338,70.9185316041,6.5161999999999995,-2.1638,6.8660682257,63.85,-6.67,64.197440759,133.88,6.5161999999999995,-2.1638,6.8660682257,6.5161999999999995,-2.1638,6.8660682257,0.0,0.0,0.0,134.1
2019-11-15 02:30:00,57.9066,-0.309,57.9074244338,6.4766,-1.889,6.746456,51.43,1.58,51.4542641576,132.65,68.5966,0.551,68.5988129093,6.4766,-1.889,6.746456,62.12,2.44,62.1679016857,134.02,6.4766,-1.889,6.746456,6.4766,-1.889,6.746456,0.0,0.0,0.0,133.5
2019-11-15 03:00:00,58.629,-0.23140000000000002,58.629456649,6.449,-1.8414000000000001,6.7067395178,52.18,1.6099999999999999,52.2048321518,132.48,69.449,0.3886,69.4500871919,6.449,-1.8414000000000001,6.7067395178,63.0,2.23,63.0394551055,133.91,6.449,-1.8414000000000001,6.7067395178,6.449,-1.8414000000000001,6.7067395178,0.0,0.0,0.0,133.37
2019-11-15 03:30:00,56.6262,-1.3042,56.6412170074,6.4662,-1.5042,6.6388523165,50.16,0.2,50.1603987225,132.82,67.2162,-0.8642000000000001,67.2217552886,6.4662,-1.5042,6.6388523165,60.75,0.64,60.7533710999,133.97,6.4662,-1.5042,6.6388523165,6.4662,-1.5042,6.6388523165,0.0,0.0,0.0,133.72
2019-11-15 04:00:00,56.7924,-0.7766000000000001,56.7977095077,6.4724,-1.2966,6.6009948735,50.32,0.52,50.3226867327,132.82,67.4224,-0.0766,67.4224435134,6.4724,-1.2966,6.6009948735,60.95,1.22,60.9622087854,134.13,6.4724,-1.2966,6.6009948735,6.4724,-1.2966,6.6009948735,0.0,0.0,0.0,133.72
2019-11-15 04:30:00,57.6988,-0.6946,57.7029807774,6.4888,-1.6745999999999999,6.7014036291,51.21,0.98,51.2193762164,132.69,68.5788,0.13540000000000002,68.5789336648,6.4888,-1.6745999999999999,6.7014036291,62.09,1.81,62.1163762626,133.98,6.4888,-1.6745999999999999,6.7014036291,6.4888,-1.6745999999999999,6.7014036291,0.0,0.0,0.0,133.54
2019-11-15 05:00:00,57.7326,-0.44920000000000004,57.7343475186,6.4926,-2.0592,6.8113258181,51.24,1.6099999999999999,51.265287476,132.44,68.5826,0.5108,68.5845021809,6.4926,-2.0592,6.8113258181,62.09,2.5700000000000003,62.1431653523,133.85,6.4926,-2.0592,6.8113258181,6.4926,-2.0592,6.8113258181,0.0,0.0,0.0,133.25
2019-11-15 05:30:00,57.8138,-0.2652,57.8144082516,6.4538,-1.7652,6.690849384,51.36,1.5,51.3818995367,132.55,68.7738,0.7148,68.777514534,6.4538,-1.7652,6.690849384,62.32,2.48,62.369325794,133.98,6.4538,-1.7652,6.690849384,6.4538,-1.7652,6.690849384,0.0,0.0,0.0,133.34
2019-11-15 06:00:00,58.0044,0.5552,58.0070570396,6.5044,-0.8848,6.5643042586,51.5,1.44,51.5201281054,132.69,68.9644,1.4652,68.9799628762,6.5044,-0.8848,6.5643042586,62.46,2.35,62.5041926594,134.12,6.5044,-0.8848,6.5643042586,6.5044,-0.8848,6.5643042586,0.0,0.0,0.0,133.52
2019-11-15 06:30:00,65.369,2.4394,65.4145001766,6.609,-1.9006,6.876856939,58.76,4.34,58.9200577053,131.53,77.889,4.5294,78.0205856512,6.609,-1.9006,6.876856939,71.28,6.43,71.5694299265,132.96,6.609,-1.9006,6.876856939,6.609,-1.9006,6.876856939,0.0,0.0,0.0,132.18
2019-11-15 07:00:00,70.7186,4.0288,70.8332663048,6.5686,-2.1212,6.9026078695,64.15,6.15,64.4441230835,130.93,84.3886,6.6488,84.6501172557,6.5686,-2.1212,6.9026078695,77.82,8.77,78.3126126496,132.24,6.5686,-2.1212,6.9026078695,6.5686,-2.1212,6.9026078695,0.0,0.0,0.0,131.49
2019-11-15 07:30:00,76.571,-1.1454,76.5795663487,6.481,-2.1754,6.8363532793,70.09,1.03,70.0975677181,130.93,91.771,0.8246,91.7747046095,6.481,-2.1754,6.8363532793,85.29,3.0,85.3427448586,132.14,6.481,-2.1754,6.8363532793,6.481,-2.1754,6.8363532793,0.0,0.0,0.0,131.54
2019-11-15 08:00:00,78.8996,-7.5106,79.2562678437,6.4496,-2.2706,6.8376139493,72.45,-5.24,72.6392462791,131.13,94.8496,-6.4406,95.068017485,6.4496,-2.2706,6.8376139493,88.4,-4.17,88.4982988537,132.64,6.4496,-2.2706,6.8376139493,6.4496,-2.2706,6.8376139493,0.0,0.0,0.0,131.9
2019-11-15 08:30:00,78.5012,-6.5358,78.7728067488,6.7012,-1.8357999999999999,6.9481107562,71.8,-4.7,71.9536656467,130.91,93.8712,-5.6358,94.0402277277,6.7012,-1.8357999999999999,6.9481107562,87.17,-3.8,87.252787348,132.44,6.7012,-1.8357999999999999,6.9481107562,6.7012,-1.8357999999999999,6.9481107562,0.0,0.0,0.0,131.69
2019-11-15 09:00:00,77.7356,-5.9644,77.964078746,7.7356,-1.4044,7.8620510505,70.0,-4.5600000000000005,70.14836847710001,130.91,92.5256,-5.0244,92.6619190969,7.7356,-1.4044,7.8620510505,84.79,-3.62,84.8672404406,132.74,7.7356,-1.4044,7.8620510505,7.7356,-1.4044,7.8620510505,0.0,0.0,0.0,131.73
2019-11-15 09:30:00,79.4852,-5.3882,79.6676202624,9.395199999999999,-2.1682,9.6421405445,70.09,-3.22,70.1639259164,130.85,93.6052,-4.1882,93.6988499731,9.395199999999999,-2.1682,9.6421405445,84.21,-2.02,84.2342240423,133.06,9.395199999999999,-2.1682,9.6421405445,9.395199999999999,-2.1682,9.6421405445,0.0,0.0,0.0,131.63
2019-11-15 10:00:00,80.085,-5.1636,80.2512927619,10.135,-2.2036,10.3717924179,69.95,-2.96,70.0125995804,130.85,93.835,-3.9436,93.9178322043,10.135,-2.2036,10.3717924179,83.7,-1.74,83.7180840679,133.02,10.135,-2.2036,10.3717924179,10.135,-2.2036,10.3717924179,0.0,0.0,0.0,131.63
2019-11-15 10:30:00,79.5778,-5.157,79.7447233479,10.6878,-2.067,10.8858420823,68.89,-3.09,68.9592647873,131.04,92.8978,-3.967,92.9824625069,10.6878,-2.067,10.8858420823,82.21,-1.9,82.2319530353,133.15,10.6878,-2.067,10.8858420823,10.6878,-2.067,10.8858420823,0.0,0.0,0.0,131.85
2019-11-15 11:00:00,81.383,-4.4546,81.5048228644,8.333,-1.7346,8.5116230039,73.05,-2.7199999999999998,73.1006217484,130.79,96.403,-3.2246,96.4569150147,8.333,-1.7346,8.5116230039,88.07,-1.49,88.0826032767,132.95,8.333,-1.7346,8.5116230039,8.333,-1.7346,8.5116230039,0.0,0.0,0.0,131.56
2019-11-15 11:30:00,82.6246,-4.4134,82.7423871104,7.5346,-1.8734000000000002,7.7640082894999995,75.09,-2.54,75.1329468343,130.79,98.3246,-3.1834,98.3761200735,7.5346,-1.8734000000000002,7.7640082894999995,90.79,-1.31,90.7994504389,133.05,7.5346,-1.8734000000000002,7.7640082894999995,7.5346,-1.8734000000000002,7.7640082894999995,0.0,0.0,0.0,131.56
2019-11-15 12:00:00,82.729,-4.639,82.8589630758,7.389,-1.959,7.6442790373000005,75.34,-2.68,75.3876515087,130.79,98.669,-3.429,98.7285652787,7.389,-1.959,7.6442790373000005,91.28,-1.47,91.2918358891,133.05,7.389,-1.959,7.6442790373000005,7.389,-1.959,7.6442790373000005,0.0,0.0,0.0,131.56
2019-11-15 12:30:00,81.889,-4.721,82.0249727949,7.989,-2.001,8.2357830229,73.9,-2.7199999999999998,73.9500398918,130.79,97.309,-3.551,97.3737699897,7.989,-2.001,8.2357830229,89.32,-1.55,89.3334478233,133.05,7.989,-2.001,8.2357830229,7.989,-2.001,8.2357830229,0.0,0.0,0.0,131.56
2019-11-15 13:00:00,80.419,-4.3012,80.5339424245,8.209,-1.7412,8.3916302612,72.21,-2.56,72.2553645067,131.25,95.169,-3.4312,95.230833738,8.209,-1.7412,8.3916302612,86.96,-1.69,86.9764203678,133.57,8.209,-1.7412,8.3916302612,8.209,-1.7412,8.3916302612,0.0,0.0,0.0,132.08
2019-11-15 13:30:00,74.8548,-6.478,75.1345830297,8.9248,-1.968,9.1392056022,65.93,-4.51,66.0840752375,131.39,88.8948,-5.848,89.086949499,8.9248,-1.968,9.1392056022,79.97,-3.88,80.064069969,133.66,8.9248,-1.968,9.1392056022,8.9248,-1.968,9.1392056022,0.0,0.0,0.0,132.28
2019-11-15 14:00:00,74.542,-6.6654,74.8394102139,8.102,-1.8754,8.316220846,66.44,-4.79,66.6124440326,131.42,88.952,-6.1454,89.1640299962,8.102,-1.8754,8.316220846,80.85,-4.27,80.9626790565,133.66,8.102,-1.8754,8.316220846,8.102,-1.8754,8.316220846,0.0,0.0,0.0,132.32
2019-11-15 14:30:00,74.9068,-6.3536,75.1757734859,7.4668,-1.8436,7.6910313483,67.44,-4.51,67.5906332268,130.87,89.6268,-5.8836,89.8197084564,7.4668,-1.8436,7.6910313483,82.16,-4.04,82.2592681708,133.19,7.4668,-1.8436,7.6910313483,7.4668,-1.8436,7.6910313483,0.0,0.0,0.0,131.73
2019-11-15 15:00:00,74.3292,-6.4662,74.6099304053,7.3092,-1.8462,7.538757131,67.02,-4.62,67.1790503059,130.78,89.3492,-5.7762,89.5357136962,7.3092,-1.8462,7.538757131,82.04,-3.93,82.134076363,133.19,7.3092,-1.8462,7.538757131,7.3092,-1.8462,7.538757131,0.0,0.0,0.0,131.63
2019-11-15 15:30:00,73.2434,-7.4396,73.6202641378,6.9934,-1.6596000000000002,7.1876223969,66.25,-5.78,66.5016608815,130.6,88.3834,-6.8696,88.6499678495,6.9934,-1.6596000000000002,7.1876223969,81.39,-5.21,81.5565828122,133.08,6.9934,-1.6596000000000002,7.1876223969,6.9934,-1.6596000000000002,7.1876223969,0.0,0.0,0.0,131.46
2019-11-15 16:00:00,73.795,-7.5678,74.1820303162,6.625,-1.5678,6.807982215,67.17,-6.0,67.4374443466,130.25,89.335,-6.9078,89.6016736777,6.625,-1.5678,6.807982215,82.71,-5.34,82.8822037593,132.59,6.625,-1.5678,6.807982215,6.625,-1.5678,6.807982215,0.0,0.0,0.0,131.11
2019-11-15 16:30:00,76.0374,-7.244,76.3816845504,6.4674,-0.834,6.5209522894,69.57,-6.41,69.8646763393,130.46,92.1574,-6.764,92.4052924391,6.4674,-0.834,6.5209522894,85.69,-5.93,85.8949416438,132.69,6.4674,-0.834,6.5209522894,6.4674,-0.834,6.5209522894,0.0,0.0,0.0,131.33
2019-11-15 17:00:00,81.5992,-5.9702,81.8173131353,6.8192,-1.2802,6.9383283779,74.78,-4.69,74.9269277363,129.79,98.5992,-5.2702,98.7399475829,6.8192,-1.2802,6.9383283779,91.78,-3.99,91.8666887397,132.21,6.8192,-1.2802,6.9383283779,6.8192,-1.2802,6.9383283779,0.0,0.0,0.0,130.6
2019-11-15 17:30:00,83.3072,-5.9016,83.5159772403,9.5872,-0.8516,9.6249481245,73.72,-5.05,73.8927662224,129.92,99.8172,-5.3816,99.9621680157,9.5872,-0.8516,9.6249481245,90.23,-4.53,90.3436428311,132.43,9.5872,-0.8516,9.6249481245,9.5872,-0.8516,9.6249481245,0.0,0.0,0.0,130.73
2019-11-15 18:00:00,83.1084,-6.3436,83.3501494391,9.5184,-0.9036000000000001,9.5611940426,73.59,-5.44,73.7907968516,130.0,99.6884,-5.6836,99.8502899521,9.5184,-0.9036000000000001,9.5611940426,90.17,-4.78,90.296607356,132.52,9.5184,-0.9036000000000001,9.5611940426,9.5184,-0.9036000000000001,9.5611940426,0.0,0.0,0.0,130.78
2019-11-15 18:30:00,81.313,-7.0896,81.6214824489,6.833,-1.1796,6.9340713264,74.48,-5.91,74.7141117862,130.32,98.743,-6.2896,98.9431105088,6.833,-1.1796,6.9340713264,91.91,-5.11,92.0519429453,132.72,6.833,-1.1796,6.9340713264,6.833,-1.1796,6.9340713264,0.0,0.0,0.0,131.08
2019-11-15 19:00:00,79.468,-7.494,79.8205679008,6.418,-1.344,6.5572143476,73.05,-6.15,73.3084237997,130.25,96.628,-6.764,96.8644520967,6.418,-1.344,6.5572143476,90.21,-5.42,90.3726756271,132.65,6.418,-1.344,6.5572143476,6.418,-1.344,6.5572143476,0.0,0.0,0.0,131.03
2019-11-15 19:30:00,77.723,-7.2874,78.0638900373,6.533,-0.8974000000000001,6.5943472581,71.19,-6.39,71.4762072301,130.57,93.333,-7.3474,93.6217558891,6.533,-0.8974000000000001,6.5943472581,86.8,-6.45,87.0393158291,132.97,6.533,-0.8974000000000001,6.5943472581,6.533,-0.8974000000000001,6.5943472581,0.0,0.0,0.0,131.43
2019-11-15 20:00:00,74.0742,-8.0516,74.5105050862,6.5642,-1.7016,6.781162452,67.51,-6.35,67.8079833058,130.05,90.9542,-6.1516,91.161991423,6.5642,-1.7016,6.781162452,84.39,-4.45,84.5072458432,132.37,6.5642,-1.7016,6.781162452,6.5642,-1.7016,6.781162452,0.0,0.0,0.0,130.69
2019-11-15 20:30:00,69.166,-20.9344,72.2646847316,6.516,-1.4644,6.6785270352,62.65,-19.47,65.6056659139,131.08,89.196,24.7456,92.5649563029,6.516,-1.4644,6.6785270352,82.68,26.21,86.7349208797,131.93,6.516,-1.4644,6.6785270352,6.516,-1.4644,6.6785270352,0.0,0.0,0.0,133.17
2019-11-15 21:00:00,66.654,-22.8282,70.4548254645,6.554,-1.9282,6.8317546238,60.1,-20.9,63.6303386758,131.33,86.344,25.5418,90.0426003803,6.554,-1.9282,6.8317546238,79.79,27.47,84.3862844306,132.14,6.554,-1.9282,6.8317546238,6.554,-1.9282,6.8317546238,0.0,0.0,0.0,133.52
2019-11-15 21:30:00,61.6908,-24.918,66.5331611202,6.6608,-1.748,6.886345957,55.03,-23.17,59.7088753872,131.85,80.2408,22.962,83.4616045175,6.6608,-1.748,6.886345957,73.58,24.71,77.6183000329,132.44,6.6608,-1.748,6.886345957,6.6608,-1.748,6.886345957,0.0,0.0,0.0,134.15
2019-11-15 22:00:00,59.5014,-24.4022,64.3108386417,6.5614,-1.8722,6.8232765443000005,52.94,-22.53,57.5347242976,132.08,76.7614,17.8778,78.8157868882,6.5614,-1.8722,6.8232765443000005,70.2,19.75,72.9253213911,132.78,6.5614,-1.8722,6.8232765443000005,6.5614,-1.8722,6.8232765443000005,0.0,0.0,0.0,134.28
2019-11-15 22:30:00,57.7756,-15.6714,59.8632836831,6.5756,-1.7214,6.7971856912,51.2,-13.95,53.0663970889,131.79,71.5256,-15.1414,73.1106931257,6.5756,-1.7214,6.7971856912,64.95,-13.42,66.3219337776,133.45,6.5756,-1.7214,6.7971856912,6.5756,-1.7214,6.7971856912,0.0,0.0,0.0,132.68
2019-11-15 23:00:00,55.8284,-16.1516,58.1178494881,6.6684,-2.0616,6.9798103928,49.16,-14.09,51.1393556862,132.05,68.9584,-15.5516,70.6902623642,6.6684,-2.0616,6.9798103928,62.29,-13.49,63.7340113283,133.83,6.6684,-2.0616,6.9798103928,6.6684,-2.0616,6.9798103928,0.0,0.0,0.0,132.97
2019-11-15 23:30:00,52.3852,-10.09,53.3480766199,6.6752,-1.69,6.8858111389,45.71,-8.4,46.4754139304,132.53,64.3652,-8.56,64.9319071878,6.6752,-1.69,6.8858111389,57.69,-6.87,58.0976161301,134.8,6.6752,-1.69,6.8858111389,6.6752,-1.69,6.8858111389,0.0,0.0,0.0,133.34
2019-11-16 00:00:00,49.4266,-2.5406,49.4918522175,6.6366,-1.9006,6.9033861199,42.79,-0.64,42.7947858973,131.87,61.1166,1.1094,61.1266681893,6.6366,-1.9006,6.9033861199,54.48,3.01,54.5630873393,132.25,6.6366,-1.9006,6.9033861199,6.6366,-1.9006,6.9033861199,0.0,0.0,0.0,132.41
2019-11-16 00:30:00,48.6824,-2.7342,48.7591213969,6.7124,-2.0742,7.0255689734,41.97,-0.66,41.9751891002,132.06,60.1624,0.6158,60.1655514676,6.7124,-2.0742,7.0255689734,53.45,2.69,53.5176475567,132.45,6.7124,-2.0742,7.0255689734,6.7124,-2.0742,7.0255689734,0.0,0.0,0.0,132.65
2019-11-16 01:00:00,47.9322,-2.5742000000000003,48.0012739673,6.7322,-1.8742,6.9882145416,41.2,-0.7000000000000001,41.2059461729,131.96,59.2222,0.6758000000000001,59.2260557397,6.7322,-1.8742,6.9882145416,52.49,2.55,52.5519038666,132.32,6.7322,-1.8742,6.9882145416,6.7322,-1.8742,6.9882145416,0.0,0.0,0.0,132.56
2019-11-16 01:30:00,46.9772,-2.2994,47.0334408714,3.1372,-2.6494,4.1062567138,43.84,0.35000000000000003,43.8413971037,131.02,58.9672,1.2406,58.980248933,3.1372,-2.6494,4.1062567138,55.83,3.89,55.9653553549,131.45,3.1372,-2.6494,4.1062567138,3.1372,-2.6494,4.1062567138,0.0,0.0,0.0,131.59
2019-11-16 02:00:00,46.0664,-1.9744000000000002,46.1086918522,3.7964,-2.1644,4.3700435147,42.27,0.19,42.2704270146,131.02,57.2864,0.8956000000000001,57.2934003557,3.7964,-2.1644,4.3700435147,53.49,3.06,53.5774551467,131.45,3.7964,-2.1644,4.3700435147,3.7964,-2.1644,4.3700435147,0.0,0.0,0.0,131.7
2019-11-16 02:30:00,43.2578,-2.5688,43.334005057,6.6578,-1.8588,6.9124119003,36.6,-0.71,36.6068859643,131.66,53.3478,0.1512,53.3480142674,6.6578,-1.8588,6.9124119003,46.69,2.01,46.7332451259,131.91,6.6578,-1.8588,6.9124119003,6.6578,-1.8588,6.9124119003,0.0,0.0,0.0,132.36
2019-11-16 03:00:00,42.9302,-2.451,43.0001101515,6.5502,-2.011,6.8519516227,36.38,-0.44,36.3826607053,131.48,52.8902,0.259,52.8908341496,6.5502,-2.011,6.8519516227,46.34,2.27,46.3955655209,131.75,6.5502,-2.011,6.8519516227,6.5502,-2.011,6.8519516227,0.0,0.0,0.0,132.2
2019-11-16 03:30:00,43.2382,-2.8966000000000003,43.3351154469,6.4982,-2.0666,6.8189030496,36.74,-0.8300000000000001,36.7493741443,132.0,53.3682,-0.1766,53.3684921916,6.4982,-2.0666,6.8189030496,46.87,1.8900000000000001,46.9080909865,132.15,6.4982,-2.0666,6.8189030496,6.4982,-2.0666,6.8189030496,0.0,0.0,0.0,132.73
2019-11-16 04:00:00,42.507,-3.1522,42.6237189114,6.437,-1.9722,6.7323503949,36.07,-1.18,36.0892961971,132.0,52.517,-0.43220000000000003,52.5187784115,6.437,-1.9722,6.7323503949,46.08,1.54,46.1057263255,132.27,6.437,-1.9722,6.7323503949,6.437,-1.9722,6.7323503949,0.0,0.0,0.0,132.73
2019-11-16 04:30:00,41.9798,-3.0106,42.0876148101,6.4398,-1.3806,6.5861278761,35.54,-1.63,35.5773593736,132.24,51.6998,-0.6406000000000001,51.7037686093,6.4398,-1.3806,6.5861278761,45.26,0.74,45.2660490876,132.44,6.4398,-1.3806,6.5861278761,6.4398,-1.3806,6.5861278761,0.0,0.0,0.0,133.02
2019-11-16 05:00:00,40.8178,-3.4614000000000003,40.9643025914,6.4678,-1.8114,6.7166663457,34.35,-1.65,34.3896059879,132.1,50.0478,-1.2314,50.0629466851,6.4678,-1.8114,6.7166663457,43.58,0.58,43.5838593977,132.33,6.4678,-1.8114,6.7166663457,6.4678,-1.8114,6.7166663457,0.0,0.0,0.0,132.9
2019-11-16 05:30:00,41.0194,-3.3948,41.1596385237,6.5094,-2.2148,6.8758728464,34.51,-1.18,34.5301679695,132.16,50.0894,-1.2548,50.1051146631,6.5094,-2.2148,6.8758728464,43.58,0.96,43.5905723752,132.4,6.5094,-2.2148,6.8758728464,6.5094,-2.2148,6.8758728464,0.0,0.0,0.0,132.95
2019-11-16 06:00:00,41.0952,-3.5412,41.2474915659,6.4352,-1.8412000000000002,6.6934159052,34.66,-1.7000000000000002,34.7016656661,132.01,50.2352,-1.5211999999999999,50.2582268736,6.4352,-1.8412000000000002,6.6934159052,43.8,0.32,43.8011689342,132.23,6.4352,-1.8412000000000002,6.6934159052,6.4352,-1.8412000000000002,6.6934159052,0.0,0.0,0.0,132.85
2019-11-16 06:30:00,43.1294,-2.7157999999999998,43.2148205365,6.4193999999999996,-1.9358,6.7049249064000005,36.71,-0.78,36.7182856354,131.04,52.7394,-0.46580000000000005,52.7414569575,6.4193999999999996,-1.9358,6.7049249064000005,46.32,1.47,46.343319907,131.34,6.4193999999999996,-1.9358,6.7049249064000005,6.4193999999999996,-1.9358,6.7049249064000005,0.0,0.0,0.0,131.82
2019-11-16 07:00:00,45.273,-2.2564,45.3291944552,6.423,-1.8064,6.6721817991,38.85,-0.45,38.8526060902,131.04,55.343,0.1136,55.3431165906,6.423,-1.8064,6.6721817991,48.92,1.92,48.9576633429,131.34,6.423,-1.8064,6.6721817991,6.423,-1.8064,6.6721817991,0.0,0.0,0.0,131.82
2019-11-16 07:30:00,50.3134,-1.857,50.3476580246,6.4334,-1.987,6.7332610643,43.88,0.13,43.8801925702,130.07,61.4734,1.073,61.4827637355,6.4334,-1.987,6.7332610643,55.04,3.06,55.1249961451,132.6,6.4334,-1.987,6.7332610643,6.4334,-1.987,6.7332610643,0.0,0.0,0.0,130.74
2019-11-16 08:00:00,51.3716,-1.7376,51.4009780094,6.4316,-1.8176,6.6834982098,44.94,0.08,44.940071206,130.61,62.7816,1.3824,62.79681782,6.4316,-1.8176,6.6834982098,56.35,3.2,56.4407875565,133.79,6.4316,-1.8176,6.6834982098,6.4316,-1.8176,6.6834982098,0.0,0.0,0.0,131.24
2019-11-16 08:30:00,54.1208,-0.856,54.1275690258,6.7008,-1.766,6.9296086931000005,47.42,0.91,47.4287307441,130.11,66.1108,2.564,66.1605016051,6.7008,-1.766,6.9296086931000005,59.41,4.33,59.5675834662,133.4,6.7008,-1.766,6.9296086931000005,6.7008,-1.766,6.9296086931000005,0.0,0.0,0.0,130.72
2019-11-16 09:00:00,56.2802,-8.9408,56.9859528014,7.8702000000000005,-2.2608,8.1884836618,48.41,-6.68,48.868706756,130.57,68.2902,-6.9608,68.6440394549,7.8702000000000005,-2.2608,8.1884836618,60.42,-4.7,60.6025280001,133.12,7.8702000000000005,-2.2608,8.1884836618,7.8702000000000005,-2.2608,8.1884836618,0.0,0.0,0.0,131.39
2019-11-16 09:30:00,57.8064,-13.5832,59.3808319511,8.8364,-2.1532,9.0949565804,48.97,-11.43,50.2862386742,130.96,69.8364,-12.4232,70.9327756626,8.8364,-2.1532,9.0949565804,61.0,-10.27,61.8584909289,133.12,8.8364,-2.1532,9.0949565804,8.8364,-2.1532,9.0949565804,0.0,0.0,0.0,131.9
2019-11-16 10:00:00,57.1592,-13.1756,58.6580819666,9.7192,-1.4256,9.8231962212,47.44,-11.75,48.8734703085,131.05,68.6292,-12.2056,69.7061242934,9.7192,-1.4256,9.8231962212,58.91,-10.78,59.8882000063,133.2,9.7192,-1.4256,9.8231962212,9.7192,-1.4256,9.8231962212,0.0,0.0,0.0,132.03
2019-11-16 10:30:00,56.5312,-13.4618,58.1119319304,10.7912,-1.0918,10.8462908259,45.74,-12.37,47.3831668422,131.13,67.5212,-12.9218,68.7465298374,10.7912,-1.0918,10.8462908259,56.73,-11.83,57.9503390844,133.2,10.7912,-1.0918,10.8462908259,10.7912,-1.0918,10.8462908259,0.0,0.0,0.0,132.17
2019-11-16 11:00:00,56.9444,-13.2652,58.4690535446,11.7944,-1.2352,11.8589034232,45.15,-12.03,46.7251902083,131.31,67.4544,-12.5952,68.6202240043,11.7944,-1.2352,11.8589034232,55.66,-11.36,56.8074396536,133.35,11.7944,-1.2352,11.8589034232,11.7944,-1.2352,11.8589034232,0.0,0.0,0.0,132.35
2019-11-16 11:30:00,58.1676,-12.5302,59.5018957832,11.3376,-1.1802,11.3988616011,46.83,-11.35,48.1858008131,131.02,69.0076,-11.6902,69.9907824917,11.3376,-1.1802,11.3988616011,57.67,-10.51,58.6198686454,133.17,11.3376,-1.1802,11.3988616011,11.3376,-1.1802,11.3988616011,0.0,0.0,0.0,132.04
2019-11-16 12:00:00,58.873,-12.5112,60.1877084997,10.033,-1.0312,10.0858545716,48.84,-11.48,50.1710673596,131.19,70.693,-11.6012,71.6385935822,10.033,-1.0312,10.0858545716,60.66,-10.57,61.5740245558,133.3,10.033,-1.0312,10.0858545716,10.033,-1.0312,10.0858545716,0.0,0.0,0.0,132.19
2019-11-16 12:30:00,59.2874,-12.4546,60.5814564031,8.8674,-0.9446,8.9175698439,50.42,-11.51,51.7170813175,131.31,71.8874,-11.4746,72.7974225088,8.8674,-0.9446,8.9175698439,63.02,-10.53,63.8936718306,133.42,8.8674,-0.9446,8.9175698439,8.8674,-0.9446,8.9175698439,0.0,0.0,0.0,132.27
2019-11-16 13:00:00,59.0944,-12.8474,60.4748195377,7.9944,-0.8474,8.0391864091,51.1,-12.0,52.4900943036,131.66,72.1744,-11.9474,73.1565744286,7.9944,-0.8474,8.0391864091,64.18,-11.1,65.1328058662,133.66,7.9944,-0.8474,8.0391864091,7.9944,-0.8474,8.0391864091,0.0,0.0,0.0,132.63
2019-11-16 13:30:00,59.7104,-12.6418,61.0339821362,8.0404,-0.8318000000000001,8.083311413,51.67,-11.81,53.002499941,131.41,72.7604,-11.7718,73.7065199518,8.0404,-0.8318000000000001,8.083311413,64.72,-10.94,65.6381139278,133.56,8.0404,-0.8318000000000001,8.083311413,8.0404,-0.8318000000000001,8.083311413,0.0,0.0,0.0,132.37
2019-11-16 14:00:00,58.6406,-12.8296,60.0276486673,8.9806,-0.8896000000000001,9.024553425,49.66,-11.94,51.0752307875,131.41,70.9906,-12.0396,72.004286376,8.9806,-0.8896000000000001,9.024553425,62.01,-11.15,63.0044649211,133.62,8.9806,-0.8896000000000001,9.024553425,8.9806,-0.8896000000000001,9.024553425,0.0,0.0,0.0,132.37
2019-11-16 14:30:00,58.5424,-13.3654,60.0487011926,8.7424,-0.9054000000000001,8.7891584876,49.8,-12.46,51.3350913119,131.7,70.9624,-12.6554,72.0820460511,8.7424,-0.9054000000000001,8.7891584876,62.22,-11.75,63.3197512629,133.83,8.7424,-0.9054000000000001,8.7891584876,8.7424,-0.9054000000000001,8.7891584876,0.0,0.0,0.0,132.69
2019-11-16 15:00:00,57.8274,-13.3416,59.3464951056,8.2074,-0.8416,8.2504366745,49.62,-12.5,51.1702491688,131.58,70.2374,-12.8616,71.405273708,8.2074,-0.8416,8.2504366745,62.03,-12.02,63.1838689857,133.72,8.2074,-0.8416,8.2504366745,8.2074,-0.8416,8.2504366745,0.0,0.0,0.0,132.58
2019-11-16 15:30:00,58.8822,-13.5152,60.4133603426,6.7722,-0.6952,6.8077893534000005,52.11,-12.82,53.6638099654,131.49,72.4622,-12.9852,73.6164781002,6.7722,-0.6952,6.8077893534000005,65.69,-12.29,66.8297852757,133.54,6.7722,-0.6952,6.8077893534000005,6.7722,-0.6952,6.8077893534000005,0.0,0.0,0.0,132.49
2019-11-16 16:00:00,60.8184,-13.4118,62.2796448111,6.4084,-0.32180000000000003,6.4164745616,54.41,-13.09,55.9624534845,131.32,74.7784,-13.0218,75.9037310137,6.4084,-0.32180000000000003,6.4164745616,68.37,-12.7,69.5395347986,133.27,6.4084,-0.32180000000000003,6.4164745616,6.4084,-0.32180000000000003,6.4164745616,0.0,0.0,0.0,132.33
2019-11-16 16:30:00,62.7494,-13.1314,64.1086645183,6.3894,-0.13140000000000002,6.3907509981,56.36,-13.0,57.8398616872,131.18,76.8794,-13.0614,77.9810381716,6.3894,-0.13140000000000002,6.3907509981,70.49,-12.93,71.666065889,132.97,6.3894,-0.13140000000000002,6.3907509981,6.3894,-0.13140000000000002,6.3907509981,0.0,0.0,0.0,132.21
2019-11-16 17:00:00,66.7724,-11.9618,67.8353747023,6.3824,-0.40180000000000005,6.3950350273,60.39,-11.56,61.4864676169,130.5,81.7924,-11.5418,82.6027229878,6.3824,-0.40180000000000005,6.3950350273,75.41,-11.14,76.2283916923,132.54,6.3824,-0.40180000000000005,6.3950350273,6.3824,-0.40180000000000005,6.3950350273,0.0,0.0,0.0,131.47
2019-11-16 17:30:00,69.1116,-11.4042,70.046192132,6.3616,-0.8742000000000001,6.4213846015,62.75,-10.53,63.6273793268,130.15,84.7216,-10.7942,85.4064649789,6.3616,-0.8742000000000001,6.4213846015,78.36,-9.92,78.9854163754,132.29,6.3616,-0.8742000000000001,6.4213846015,6.3616,-0.8742000000000001,6.4213846015,0.0,0.0,0.0,131.07
2019-11-16 18:00:00,69.527,-11.6068,70.4891589909,6.377,-0.9368000000000001,6.4454420516,63.15,-10.67,64.0450731907,130.43,85.227,-11.0068,85.9348077047,6.377,-0.9368000000000001,6.4454420516,78.85,-10.07,79.4904233226,132.54,6.377,-0.9368000000000001,6.4454420516,6.377,-0.9368000000000001,6.4454420516,0.0,0.0,0.0,131.33
2019-11-16 18:30:00,68.0972,-12.2788,69.1953580617,6.3672,-0.8088000000000001,6.4183637541,61.73,-11.47,62.7865734055,130.49,83.4972,-11.8788,84.3379410306,6.3672,-0.8088000000000001,6.4183637541,77.13,-11.07,77.920355492,132.59,6.3672,-0.8088000000000001,6.4183637541,6.3672,-0.8088000000000001,6.4183637541,0.0,0.0,0.0,131.45
2019-11-16 19:00:00,67.2152,-12.0118,68.2800589505,6.3652,-1.3918,6.5155873319,60.85,-10.62,61.7697895415,130.49,82.3552,-11.4418,83.146219122,6.3652,-1.3918,6.5155873319,75.99,-10.05,76.6516966544,132.78,6.3652,-1.3918,6.5155873319,6.3652,-1.3918,6.5155873319,0.0,0.0,0.0,131.45
2019-11-16 19:30:00,64.6642,-13.108,65.979378791,6.3742,-1.088,6.4663876809,58.29,-12.02,59.5164221035,130.87,79.1942,-12.928,80.2424731526,6.3742,-1.088,6.4663876809,72.82,-11.84,73.7762698976,133.02,6.3742,-1.088,6.4663876809,6.3742,-1.088,6.4663876809,0.0,0.0,0.0,131.85
