Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-16 20:00:00,61.8324,-13.8008,63.3538299584,6.3624,-0.6208,6.3926149892,55.47,-13.18,57.0143253928,131.31,75.7124,-13.9208,76.9815314631,6.3624,-0.6208,6.3926149892,69.35,-13.3,70.6138265498,133.34,6.3624,-0.6208,6.3926149892,6.3624,-0.6208,6.3926149892,0.0,0.0,0.0,132.34
2019-11-16 20:30:00,59.9114,-14.0034,61.5261819189,6.3614,-0.46340000000000003,6.3782559936,53.55,-13.54,55.2352613826,131.39,73.2914,-14.2534,74.6645078034,6.3614,-0.46340000000000003,6.3782559936,66.93,-13.79,68.335854425,133.42,6.3614,-0.46340000000000003,6.3782559936,6.3614,-0.46340000000000003,6.3782559936,0.0,0.0,0.0,132.45
2019-11-16 21:00:00,59.2952,-14.559,61.0564101798,6.3952,-1.299,6.5257937479,52.9,-13.26,54.536571216,131.64,72.5852,-14.679,74.0546035034,6.3952,-1.299,6.5257937479,66.19,-13.38,67.5288123692,133.78,6.3952,-1.299,6.5257937479,6.3952,-1.299,6.5257937479,0.0,0.0,0.0,132.71
2019-11-16 21:30:00,55.8452,-15.1798,57.8715188247,6.3652,-1.5398,6.5487979874,49.48,-13.64,51.3256271272,132.01,68.5852,-15.3098,70.2731786322,6.3652,-1.5398,6.5487979874,62.22,-13.77,63.725515298,134.15,6.3652,-1.5398,6.5487979874,6.3652,-1.5398,6.5487979874,0.0,0.0,0.0,133.11
2019-11-16 22:00:00,53.1542,-15.5702,55.3877252257,6.3842,-1.7102,6.6092960049,46.77,-13.86,48.7804520274,132.16,65.4142,-15.7802,67.2906551735,6.3842,-1.7102,6.6092960049,59.03,-14.07,60.6836534826,134.39,6.3842,-1.7102,6.6092960049,6.3842,-1.7102,6.6092960049,0.0,0.0,0.0,133.27
2019-11-16 22:30:00,51.4536,-16.1612,53.9319695394,6.3736,-1.8512,6.636996188,45.08,-14.31,47.2967493598,132.91,63.2336,-16.6712,65.3943199246,6.3736,-1.8512,6.636996188,56.86,-14.82,58.7596119797,134.97,6.3736,-1.8512,6.636996188,6.3736,-1.8512,6.636996188,0.0,0.0,0.0,134.07
2019-11-16 23:00:00,48.6584,-16.8532,51.4943709623,6.3684,-1.6232,6.5720085819000005,42.29,-15.23,44.9488264585,133.33,59.7984,-17.6432,62.3468615794,6.3684,-1.6232,6.5720085819000005,53.43,-16.02,55.7799722123,135.27,6.3684,-1.6232,6.5720085819000005,6.3684,-1.6232,6.5720085819000005,0.0,0.0,0.0,134.55
2019-11-16 23:30:00,47.1134,-5.921,47.4840046812,6.3734,-1.431,6.532073833,40.74,-4.49,40.9866771037,131.91,57.3234,-4.751,57.5199460062,6.3734,-1.431,6.532073833,50.95,-3.32,51.0580542128,132.23,6.3734,-1.431,6.532073833,6.3734,-1.431,6.532073833,0.0,0.0,0.0,132.87
2019-11-17 00:00:00,44.3822,-9.7436,45.4391617198,6.3722,-1.0836000000000001,6.4636771114,38.01,-8.66,38.9840441719,132.16,53.9322,-9.6036,54.7805743836,6.3722,-1.0836000000000001,6.4636771114,47.56,-8.52,48.3171191194,131.68,6.3722,-1.0836000000000001,6.4636771114,6.3722,-1.0836000000000001,6.4636771114,0.0,0.0,0.0,133.25
2019-11-17 00:30:00,43.0368,-10.4092,44.27773254,6.3668,-1.2692,6.4920729263,36.67,-9.14,37.7919105101,132.24,52.3368,-10.5592,53.391360152,6.3668,-1.2692,6.4920729263,45.97,-9.29,46.8993070311,131.74,6.3668,-1.2692,6.4920729263,6.3668,-1.2692,6.4920729263,0.0,0.0,0.0,133.36
2019-11-17 01:00:00,42.1168,-10.4024,43.3824246441,6.3668,-0.4824,6.3850490993,35.75,-9.92,37.100793792,132.24,51.2768,-10.6524,52.3715938654,6.3668,-0.4824,6.3850490993,44.91,-10.17,46.0471171736,131.69,6.3668,-0.4824,6.3850490993,6.3668,-0.4824,6.3850490993,0.0,0.0,0.0,133.42
2019-11-17 01:30:00,41.5846,-10.404,42.8663291309,6.3846,-0.6940000000000001,6.4222078104,35.2,-9.71,36.5147107342,132.24,50.7846,-10.534,51.8656027938,6.3846,-0.6940000000000001,6.4222078104,44.4,-9.84,45.4773086275,131.74,6.3846,-0.6940000000000001,6.4222078104,6.3846,-0.6940000000000001,6.4222078104,0.0,0.0,0.0,133.42
2019-11-17 02:00:00,41.1348,-10.4762,42.4478802472,6.3748000000000005,-1.3961999999999999,6.5259060275,34.76,-9.08,35.9263691458,132.4,50.1848,-10.4862,51.2686506696,6.3748000000000005,-1.3961999999999999,6.5259060275,43.81,-9.09,44.7430910868,131.99,6.3748000000000005,-1.3961999999999999,6.5259060275,6.3748000000000005,-1.3961999999999999,6.5259060275,0.0,0.0,0.0,133.54
2019-11-17 02:30:00,40.8432,-10.6638,42.2123633155,6.3732,-1.5838,6.5670465721,34.47,-9.08,35.6458595071,132.49,49.8232,-10.6638,50.951623023,6.3732,-1.5838,6.5670465721,43.45,-9.08,44.3886122784,132.07,6.3732,-1.5838,6.5670465721,6.3732,-1.5838,6.5670465721,0.0,0.0,0.0,133.63
2019-11-17 03:00:00,40.5706,-10.8518,41.9968468769,6.3706,-1.9518,6.6628873321,34.2,-8.9,35.339071861,132.49,49.6206,-10.5718,50.7342773635,6.3706,-1.9518,6.6628873321,43.25,-8.62,44.10064512,132.07,6.3706,-1.9518,6.6628873321,6.3706,-1.9518,6.6628873321,0.0,0.0,0.0,133.63
2019-11-17 03:30:00,39.9522,-10.592,41.3324176506,6.3722,-2.002,6.6792916421,33.58,-8.59,34.6612824344,132.3,48.9522,-10.292,50.0224264589,6.3722,-2.002,6.6792916421,42.58,-8.29,43.3794940035,131.96,6.3722,-2.002,6.6792916421,6.3722,-2.002,6.6792916421,0.0,0.0,0.0,133.41
2019-11-17 04:00:00,38.9042,-10.9746,40.4225014416,6.3742,-1.9646,6.6700883652,32.53,-9.01,33.7547181887,132.5,47.7442,-10.6846,48.9251398649,6.3742,-1.9646,6.6700883652,41.37,-8.72,42.2790172544,132.16,6.3742,-1.9646,6.6700883652,6.3742,-1.9646,6.6700883652,0.0,0.0,0.0,133.63
2019-11-17 04:30:00,38.1202,-11.2732,39.7521658062,6.3702,-1.3932,6.5207709882,31.75,-9.88,33.2517202563,132.86,46.8102,-11.2132,48.1345061082,6.3702,-1.3932,6.5207709882,40.44,-9.82,41.6152135643,132.4,6.3702,-1.3932,6.5207709882,6.3702,-1.3932,6.5207709882,0.0,0.0,0.0,134.02
2019-11-17 05:00:00,38.1126,-11.4704,39.8012607202,6.3726,-2.0204,6.6852110602,31.74,-9.45,33.1169156172,133.34,46.8026,-11.2904,48.1451607009,6.3726,-2.0204,6.6852110602,40.43,-9.27,41.4791248702,132.82,6.3726,-2.0204,6.6852110602,6.3726,-2.0204,6.6852110602,0.0,0.0,0.0,134.47
2019-11-17 05:30:00,38.5414,-11.072,40.100233141,6.3714,-1.8719999999999999,6.6407169764,32.17,-9.2,33.4596607873,132.64,47.2914,-10.842,48.5183004439,6.3714,-1.8719999999999999,6.6407169764,40.92,-8.97,41.8916137192,132.24,6.3714,-1.8719999999999999,6.6407169764,6.3714,-1.8719999999999999,6.6407169764,0.0,0.0,0.0,133.76
2019-11-17 06:00:00,39.391,-10.8558,40.8595065394,6.391,-1.9158,6.6719690227,33.0,-8.94,34.1895247115,132.6,48.321,-10.6558,49.4819675704,6.391,-1.9158,6.6719690227,41.93,-8.74,42.8312094156,132.16,6.391,-1.9158,6.6719690227,6.391,-1.9158,6.6719690227,0.0,0.0,0.0,133.71
2019-11-17 06:30:00,40.8876,-10.7282,42.2716229757,6.3676,-2.0082,6.6767654594,34.52,-8.72,35.6043368145,132.51,50.1876,-10.3482,51.2433452948,6.3676,-2.0082,6.6767654594,43.82,-8.34,44.6065914412,132.09,6.3676,-2.0082,6.6767654594,6.3676,-2.0082,6.6767654594,0.0,0.0,0.0,133.55
2019-11-17 07:00:00,42.1708,-9.8922,43.3154936885,6.3708,-1.9822000000000002,6.6720468733,35.8,-7.91,36.6634436462,132.34,51.7908,-9.2522,52.610741959,6.3708,-1.9822000000000002,6.6720468733,45.42,-7.27,45.9981445278,131.95,6.3708,-1.9822000000000002,6.6720468733,6.3708,-1.9822000000000002,6.6720468733,0.0,0.0,0.0,133.39
2019-11-17 07:30:00,44.207,-9.8196,45.2844718768,6.367,-1.8496000000000001,6.6302118488,37.84,-7.97,38.6702275659,132.09,54.307,-9.2296,55.0857128951,6.367,-1.8496000000000001,6.6302118488,47.94,-7.38,48.5047214197,131.61,6.367,-1.8496000000000001,6.6302118488,6.367,-1.8496000000000001,6.6302118488,0.0,0.0,0.0,133.14
2019-11-17 08:00:00,44.9772,-10.1292,46.1036789473,6.4172,-1.2492,6.5376568035,38.56,-8.88,39.5692810144,132.35,55.3472,-9.5492,56.1649336195,6.4172,-1.2492,6.5376568035,48.93,-8.3,49.6289723851,131.65,6.4172,-1.2492,6.5376568035,6.4172,-1.2492,6.5376568035,0.0,0.0,0.0,133.37
2019-11-17 08:30:00,48.2082,-9.2936,49.0958404368,6.5482,-1.3836,6.6927776147,41.66,-7.91,42.4042886982,131.91,59.2982,-8.3936,59.8893065931,6.5482,-1.3836,6.6927776147,52.75,-7.01,53.2137444651,131.27,6.5482,-1.3836,6.6927776147,6.5482,-1.3836,6.6927776147,0.0,0.0,0.0,132.86
2019-11-17 09:00:00,52.1534,-8.319,52.8127152546,6.7434,-2.119,7.0684937971,45.41,-6.2,45.8313004398,131.4,64.1134,-6.469,64.4389324908,6.7434,-2.119,7.0684937971,57.37,-4.35,57.5346799765,131.61,6.7434,-2.119,7.0684937971,6.7434,-2.119,7.0684937971,0.0,0.0,0.0,132.21
2019-11-17 09:30:00,54.85,-7.307,55.3345710113,7.1,-2.017,7.3809409292,47.75,-5.29,48.0421335913,131.09,67.3,-5.017,67.4867415794,7.1,-2.017,7.3809409292,60.2,-3.0,60.2747044787,132.6,7.1,-2.017,7.3809409292,7.1,-2.017,7.3809409292,0.0,0.0,0.0,131.86
2019-11-17 10:00:00,56.8346,-6.5832,57.2145984815,7.5546,-2.1332,7.8500014904,49.28,-4.45,49.4805103046,130.48,69.4646,-4.2732,69.5959114561,7.5546,-2.1332,7.8500014904,61.91,-2.14,61.946974906,132.12,7.5546,-2.1332,7.8500014904,7.5546,-2.1332,7.8500014904,0.0,0.0,0.0,131.22
2019-11-17 10:30:00,58.626,-6.085,58.9409458781,8.156,-2.245,8.4593357304,50.47,-3.84,50.6158720166,130.32,71.376,-3.355,71.4548067033,8.156,-2.245,8.4593357304,63.22,-1.11,63.229743792,132.18,8.156,-2.245,8.4593357304,8.156,-2.245,8.4593357304,0.0,0.0,0.0,131.02
2019-11-17 11:00:00,59.1972,-5.7176,59.4726780766,8.3472,-1.7976,8.5385662497,50.85,-3.92,51.0008715612,130.59,71.9272,-2.8176,71.9823656849,8.3472,-1.7976,8.5385662497,63.58,-1.02,63.5881812918,132.36,8.3472,-1.7976,8.5385662497,8.3472,-1.7976,8.5385662497,0.0,0.0,0.0,131.28
2019-11-17 11:30:00,60.7328,-5.3822,60.970821486,8.6128,-2.2222,8.8948578786,52.12,-3.16,52.2157064493,130.3,73.6028,-2.3522,73.6403762394,8.6128,-2.2222,8.8948578786,64.99,-0.13,64.9901300199,132.17,8.6128,-2.2222,8.8948578786,8.6128,-2.2222,8.8948578786,0.0,0.0,0.0,130.97
2019-11-17 12:00:00,60.5704,-5.2986,60.801714763,9.3204,-2.1786,9.5716327823,51.25,-3.12,51.344881926,130.03,73.0804,-2.2586,73.1152934626,9.3204,-2.1786,9.5716327823,63.76,-0.08,63.7600501882,131.93,9.3204,-2.1786,9.5716327823,9.3204,-2.1786,9.5716327823,0.0,0.0,0.0,130.7
2019-11-17 12:30:00,61.2836,-11.3596,62.3275231428,9.1936,-2.1796,9.448435697,52.09,-9.18,52.892726343,130.53,74.2236,-9.5996,74.8418006005,9.1936,-2.1796,9.448435697,65.03,-7.42,65.4519464951,131.75,9.1936,-2.1796,9.448435697,9.1936,-2.1796,9.448435697,0.0,0.0,0.0,131.36
2019-11-17 13:00:00,62.0398,-18.7964,64.8246977394,7.7798,-2.2764,8.1060030225,54.26,-16.52,56.7191149437,131.29,76.0898,-18.6464,78.3412145489,7.7798,-2.2764,8.1060030225,68.31,-16.37,70.2440958373,131.8,7.7798,-2.2764,8.1060030225,7.7798,-2.2764,8.1060030225,0.0,0.0,0.0,132.32
2019-11-17 13:30:00,61.1746,-19.4456,64.1908330256,7.1346,-1.7756,7.3522290851,54.04,-17.67,56.8555230387,131.44,75.5346,-19.4756,78.0049664606,7.1346,-1.7756,7.3522290851,68.4,-17.7,70.6530254129,131.89,7.1346,-1.7756,7.3522290851,7.1346,-1.7756,7.3522290851,0.0,0.0,0.0,132.49
2019-11-17 14:00:00,60.327,-19.8452,63.5073136894,7.257,-2.0252,7.5342872284,53.07,-17.82,55.9819372655,131.73,74.247,-20.0752,76.9131371356,7.257,-2.0252,7.5342872284,66.99,-18.05,69.3791222199,132.05,7.257,-2.0252,7.5342872284,7.257,-2.0252,7.5342872284,0.0,0.0,0.0,132.82
2019-11-17 14:30:00,60.5568,-19.6832,63.675382908,7.3968,-2.0232,7.6685062744,53.16,-17.66,56.0166153922,132.01,74.2368,-20.1032,76.9106047596,7.3968,-2.0232,7.6685062744,66.84,-18.08,69.2421259061,132.31,7.3968,-2.0232,7.6685062744,7.3968,-2.0232,7.6685062744,0.0,0.0,0.0,133.11
2019-11-17 15:00:00,60.5072,-20.0262,63.7351546502,7.1572,-1.7562,7.3695149284,53.35,-18.27,56.3916252648,132.08,74.3172,-20.4662,77.083795692,7.1572,-1.7562,7.3695149284,67.16,-18.71,69.717499238,132.35,7.1572,-1.7562,7.3695149284,7.1572,-1.7562,7.3695149284,0.0,0.0,0.0,133.2
2019-11-17 15:30:00,61.419,-19.9758,64.5858045289,6.729,-1.4858,6.8910842862,54.69,-18.49,57.7310678924,131.91,75.729,-20.5058,78.456161483,6.729,-1.4858,6.8910842862,69.0,-19.02,71.5734615622,132.15,6.729,-1.4858,6.8910842862,6.729,-1.4858,6.8910842862,0.0,0.0,0.0,133.01
2019-11-17 16:00:00,62.2422,-19.307,65.1678732954,6.5122,-1.047,6.5958288213,55.73,-18.26,58.6452086704,131.2,76.7422,-19.947,79.2921690323,6.5122,-1.047,6.5958288213,70.23,-18.9,72.7286937873,131.61,6.5122,-1.047,6.5958288213,6.5122,-1.047,6.5958288213,0.0,0.0,0.0,132.28
2019-11-17 16:30:00,64.1174,-18.5272,66.7405283362,7.5874,-0.8672000000000001,7.6367974047,56.53,-17.66,59.2242897805,130.85,78.5674,-19.1372,80.8645086957,7.5874,-0.8672000000000001,7.6367974047,70.98,-18.27,73.2936102263,131.14,7.5874,-0.8672000000000001,7.6367974047,7.5874,-0.8672000000000001,7.6367974047,0.0,0.0,0.0,131.9
2019-11-17 17:00:00,67.422,-17.122,69.5621230843,9.482,-0.7020000000000001,9.5079507782,57.94,-16.42,60.2217568658,130.22,81.832,-17.522,83.6868968716,9.482,-0.7020000000000001,9.5079507782,72.35,-16.82,74.2794379354,133.57,9.482,-0.7020000000000001,9.5079507782,9.482,-0.7020000000000001,9.5079507782,0.0,0.0,0.0,131.21
2019-11-17 17:30:00,68.7184,-17.0934,70.8124482144,9.4884,-0.9234,9.5332262178,59.23,-16.17,61.3975716132,130.39,83.5384,-17.3734,85.3258419362,9.4884,-0.9234,9.5332262178,74.05,-16.45,75.8551580316,133.76,9.4884,-0.9234,9.5332262178,9.4884,-0.9234,9.5332262178,0.0,0.0,0.0,131.35
2019-11-17 18:00:00,68.4426,-17.3246,70.6012128785,9.4926,-0.6946,9.517978983,58.95,-16.63,61.2507910153,130.39,83.1226,-17.7446,84.9955143518,9.4926,-0.6946,9.517978983,73.63,-17.05,75.5782997956,133.76,9.4926,-0.6946,9.517978983,9.4926,-0.6946,9.517978983,0.0,0.0,0.0,131.35
2019-11-17 18:30:00,67.0826,-17.815,69.4078486035,9.5126,-0.515,9.5265305206,57.57,-17.3,60.113184078,130.85,81.4726,-18.425,83.5300255942,9.5126,-0.515,9.5265305206,71.96,-17.91,74.1553079692,134.19,9.5126,-0.515,9.5265305206,9.5126,-0.515,9.5265305206,0.0,0.0,0.0,131.88
2019-11-17 19:00:00,65.2572,-18.0068,67.6959895273,6.8272,-0.9368000000000001,6.8911721848,58.43,-17.07,60.8724058996,130.6,80.3372,-18.4168,82.4211394369,6.8272,-0.9368000000000001,6.8911721848,73.51,-17.48,75.5597147957,133.97,6.8272,-0.9368000000000001,6.8911721848,6.8272,-0.9368000000000001,6.8911721848,0.0,0.0,0.0,131.6
2019-11-17 19:30:00,63.2932,-19.113,66.1160792488,6.5332,-0.723,6.5730838455,56.76,-18.39,59.6648112374,131.14,78.1832,-19.733,80.6350051233,6.5332,-0.723,6.5730838455,71.65,-19.01,74.1289592535,134.37,6.5332,-0.723,6.5730838455,6.5332,-0.723,6.5730838455,0.0,0.0,0.0,132.17
2019-11-17 20:00:00,61.8224,-19.6168,64.8600646315,6.5424,-0.5668000000000001,6.5669064254,55.28,-19.05,58.4703420548,131.41,76.4724,-20.3068,79.12265218,6.5424,-0.5668000000000001,6.5669064254,69.93,-19.74,72.6627311625,134.57,6.5424,-0.5668000000000001,6.5669064254,6.5424,-0.5668000000000001,6.5669064254,0.0,0.0,0.0,132.49
2019-11-17 20:30:00,60.8296,-20.307,64.1296693049,6.6096,-0.547,6.6321958023,54.22,-19.76,57.7084569192,131.46,75.2096,-21.077,78.1071306678,6.6096,-0.547,6.6321958023,68.6,-20.53,71.60615127209999,134.49,6.6096,-0.547,6.6321958023,6.6096,-0.547,6.6321958023,0.0,0.0,0.0,132.53
2019-11-17 21:00:00,61.039,-20.8412,64.4989545531,6.599,-1.5412,6.7765845704,54.44,-19.3,57.7598788087,131.74,75.349,-21.6512,78.3979990972,6.599,-1.5412,6.7765845704,68.75,-20.11,71.6308215784,134.89,6.599,-1.5412,6.7765845704,6.599,-1.5412,6.7765845704,0.0,0.0,0.0,132.83
2019-11-17 21:30:00,57.4824,-21.0904,61.2293335087,6.6224,-1.3504,6.7586804866,50.86,-19.74,54.5564588294,131.87,71.1724,-21.7004,74.4071090819,6.6224,-1.3504,6.7586804866,64.55,-20.35,67.681792234,135.22,6.6224,-1.3504,6.7586804866,6.6224,-1.3504,6.7586804866,0.0,0.0,0.0,132.94
2019-11-17 22:00:00,55.2518,-22.1074,59.5104909911,6.5418,-1.5574,6.7246295065,48.71,-20.55,52.8674436681,132.83,68.4118,-22.9274,72.1515076073,6.5418,-1.5574,6.7246295065,61.87,-21.37,65.4566558877,133.88,6.5418,-1.5574,6.7246295065,6.5418,-1.5574,6.7246295065,0.0,0.0,0.0,133.94
2019-11-17 22:30:00,52.0004,-22.483,56.6526865132,6.5304,-1.323,6.6630663482,45.47,-21.16,50.1524326429,132.89,64.3104,-23.913,68.6123831182,6.5304,-1.323,6.6630663482,57.78,-22.59,62.0389917713,133.08,6.5304,-1.323,6.6630663482,6.5304,-1.323,6.6630663482,0.0,0.0,0.0,134.09
2019-11-17 23:00:00,48.0406,-22.5566,53.072586633,6.4806,-0.7066,6.519007587,41.56,-21.85,46.9537655572,132.82,59.6306,-24.1166,64.3227708663,6.4806,-0.7066,6.519007587,53.15,-23.41,58.0771090878,133.03,6.4806,-0.7066,6.519007587,6.4806,-0.7066,6.519007587,0.0,0.0,0.0,134.09
2019-11-17 23:30:00,49.3942,16.9332,52.2160919246,6.4042,-1.1768,6.5114234911,42.99,18.11,46.6488177771,132.36,62.9642,45.3532,77.5977012023,6.4042,-1.1768,6.5114234911,56.56,46.53,73.2398422991,133.26,6.4042,-1.1768,6.5114234911,6.4042,-1.1768,6.5114234911,0.0,0.0,0.0,133.12
2019-11-18 00:00:00,48.1282,9.5448,49.0655361968,6.4082,-1.3952,6.5583237401,41.72,10.94,43.1305228348,132.68,62.8782,65.4148,90.7345804767,6.4082,-1.3952,6.5583237401,56.47,66.81,87.4782087151,134.26,6.4082,-1.3952,6.5583237401,6.4082,-1.3952,6.5583237401,0.0,0.0,0.0,134.32
2019-11-18 00:30:00,48.2772,0.35960000000000003,48.2785392488,6.4172,-1.3704,6.5618939339,41.86,1.73,41.895733673,131.38,63.4772,69.0196,93.7713181309,6.4172,-1.3704,6.5618939339,57.06,70.39,90.6123374602,134.01,6.4172,-1.3704,6.5618939339,6.4172,-1.3704,6.5618939339,0.0,0.0,0.0,133.64
2019-11-18 01:00:00,49.5344,0.8742000000000001,49.5421134894,6.4544,-1.3958,6.6036003059,43.08,2.27,43.1397647189,131.54,64.2544,69.2042,94.4343645979,6.4544,-1.3958,6.6036003059,57.8,70.6,91.2425339411,134.18,6.4544,-1.3958,6.6036003059,6.4544,-1.3958,6.6036003059,0.0,0.0,0.0,133.86
2019-11-18 01:30:00,46.5736,-18.5606,50.1357765405,6.3636,-1.2906,6.4931543428000005,40.21,-17.27,43.7618212601,131.37,60.3336,33.0394,68.7876823372,6.3636,-1.2906,6.4931543428000005,53.97,34.33,63.963347317,134.01,6.3636,-1.2906,6.4931543428000005,6.3636,-1.2906,6.4931543428000005,0.0,0.0,0.0,133.81
2019-11-18 02:00:00,46.1132,-30.6244,55.3559489992,6.3032,-1.0044,6.3827227419,39.81,-29.62,49.6203637633,131.8,51.4832,-93.3844,106.6356696683,6.3032,-1.0044,6.3827227419,45.18,-92.38,102.8362620869,134.43,6.3032,-1.0044,6.3827227419,6.3032,-1.0044,6.3827227419,0.0,0.0,0.0,131.82
2019-11-18 02:30:00,44.409,-18.6796,48.1776580705,6.329,-0.41960000000000003,6.3428940682,38.08,-18.26,42.2316705803,132.35,49.879,-73.4396,88.7766269305,6.329,-0.41960000000000003,6.3428940682,43.55,-73.02,85.0207204157,134.47,6.329,-0.41960000000000003,6.3428940682,6.329,-0.41960000000000003,6.3428940682,0.0,0.0,0.0,132.36
2019-11-18 03:00:00,45.636,-9.1772,46.5496025315,6.296,-0.6672,6.3312535757,39.34,-8.51,40.2499155279,133.42,53.336,-26.7872,59.684863909,6.296,-0.6672,6.3312535757,47.04,-26.12,53.8053528936,134.95,6.296,-0.6672,6.3312535757,6.296,-0.6672,6.3312535757,0.0,0.0,0.0,134.23
2019-11-18 03:30:00,44.6818,-11.7656,46.2048979503,6.2618,-1.2656,6.3884178479,38.42,-10.5,39.828964335,133.35,53.1318,-26.3256,59.2960823883,6.2618,-1.2656,6.3884178479,46.87,-25.06,53.1488522924,135.04,6.2618,-1.2656,6.3884178479,6.2618,-1.2656,6.3884178479,0.0,0.0,0.0,134.17
2019-11-18 04:00:00,43.6694,-20.7766,48.3599380058,6.2994,-0.7766000000000001,6.3470897205,37.37,-20.0,42.3853382669,132.67,51.9194,-22.5966,56.6235854386,6.2994,-0.7766000000000001,6.3470897205,45.62,-21.82,50.5697221665,134.51,6.2994,-0.7766000000000001,6.3470897205,6.2994,-0.7766000000000001,6.3470897205,0.0,0.0,0.0,134.17
2019-11-18 04:30:00,44.5262,-20.518,49.0262257413,6.2462,-1.388,6.3985590909,38.28,-19.13,42.7938698881,132.31,52.9062,-22.148,57.3550338021,6.2462,-1.388,6.3985590909,46.66,-20.76,51.0698854512,133.03,6.2462,-1.388,6.3985590909,6.2462,-1.388,6.3985590909,0.0,0.0,0.0,133.73
2019-11-18 05:00:00,43.795,-21.0236,48.5797672078,6.205,-1.1336,6.3076995775,37.59,-19.89,42.5278755642,132.51,52.085,-22.7536,56.8381345398,6.205,-1.1336,6.3076995775,45.88,-21.62,50.7188209642,133.03,6.205,-1.1336,6.3076995775,6.205,-1.1336,6.3076995775,0.0,0.0,0.0,133.94
2019-11-18 05:30:00,45.6534,-20.7544,50.1495568367,6.2034,-0.9544,6.2763883659,39.45,-19.8,44.14003285,131.74,54.2934,-22.4044,58.734405785,6.2034,-0.9544,6.2763883659,48.09,-21.45,52.6569140759,132.32,6.2034,-0.9544,6.2763883659,6.2034,-0.9544,6.2763883659,0.0,0.0,0.0,133.08
2019-11-18 06:00:00,46.6198,-19.6226,50.5811445383,6.1998,-0.4726,6.217786648,40.42,-19.15,44.7269370738,131.34,55.4398,-21.1826,59.348748654,6.1998,-0.4726,6.217786648,49.24,-20.71,53.4179904152,131.93,6.1998,-0.4726,6.217786648,6.1998,-0.4726,6.217786648,0.0,0.0,0.0,132.65
2019-11-18 06:30:00,52.9214,-17.5332,55.7502258309,6.2014,-1.3832,6.3537866033,46.72,-16.15,49.4325894527,130.45,62.0814,-19.1432,64.9658551256,6.2014,-1.3832,6.3537866033,55.88,-17.76,58.6343926378,132.17,6.2014,-1.3832,6.3537866033,6.2014,-1.3832,6.3537866033,0.0,0.0,0.0,131.7
2019-11-18 07:00:00,54.7718,-15.6632,56.9674109424,6.2518,-1.3032,6.3861830133,48.52,-14.36,50.6003952554,130.33,64.1618,-17.1032,66.4022291002,6.2518,-1.3032,6.3861830133,57.91,-15.8,60.0267282134,132.89,6.2518,-1.3032,6.3861830133,6.2518,-1.3032,6.3861830133,0.0,0.0,0.0,131.54
2019-11-18 07:30:00,58.708,-13.3896,60.2155349736,6.318,-1.3396,6.458455865,52.39,-12.05,53.7579259273,129.66,69.138,-14.2396,70.5891581772,6.318,-1.3396,6.458455865,62.82,-12.9,64.1308225427,132.16,6.318,-1.3396,6.458455865,6.318,-1.3396,6.458455865,0.0,0.0,0.0,130.77
2019-11-18 08:00:00,64.075,11.3912,65.0796824089,6.415,-1.6288,6.6185507809,57.66,13.02,59.1117247253,131.28,74.025,-21.2988,77.0281734591,6.415,-1.6288,6.6185507809,67.61,-19.67,70.413216089,131.53,6.415,-1.6288,6.6185507809,6.415,-1.6288,6.6185507809,0.0,0.0,0.0,130.96
2019-11-18 08:30:00,66.379,20.238,69.3955926915,6.829,-1.252,6.9428196722,59.55,21.49,63.3089456554,132.04,75.849,-24.052,79.5711600079,6.829,-1.252,6.9428196722,69.02,-22.8,72.6883787135,131.47,6.829,-1.252,6.9428196722,6.829,-1.252,6.9428196722,0.0,0.0,0.0,131.26
2019-11-18 09:00:00,67.3208,20.2424,70.2982565246,7.8408,-1.7876,8.0419934345,59.48,22.03,63.4286315476,131.76,76.7508,-23.4176,80.2438115396,7.8408,-1.7876,8.0419934345,68.91,-21.63,72.2249610592,131.27,7.8408,-1.7876,8.0419934345,7.8408,-1.7876,8.0419934345,0.0,0.0,0.0,130.96
2019-11-18 09:30:00,65.7778,19.2716,68.5427861952,9.1278,-1.8084,9.3052159244,56.65,21.08,60.4449245181,132.06,75.8478,-23.5984,79.4340811453,9.1278,-1.8084,9.3052159244,66.72,-21.79,70.1880509774,131.27,9.1278,-1.8084,9.3052159244,9.1278,-1.8084,9.3052159244,0.0,0.0,0.0,131.16
2019-11-18 10:00:00,66.0712,19.2356,68.8143282813,10.2912,-1.8844,10.4623018882,55.78,21.12,59.6444699867,131.92,75.5112,-23.5144,79.0877255508,10.2912,-1.8844,10.4623018882,65.22,-21.63,68.7132105202,131.2,10.2912,-1.8844,10.4623018882,10.2912,-1.8844,10.4623018882,0.0,0.0,0.0,131.04
2019-11-18 10:30:00,65.6592,19.3064,68.4387874352,11.1992,-1.8936000000000002,11.3581601327,54.46,21.2,58.4408384608,132.04,74.4592,-23.6036,78.1108340603,11.1992,-1.8936000000000002,11.3581601327,63.26,-21.71,66.8816245317,131.24,11.1992,-1.8936000000000002,11.3581601327,11.1992,-1.8936000000000002,11.3581601327,0.0,0.0,0.0,131.16
2019-11-18 11:00:00,65.1132,19.4898,67.9675004563,11.9132,-1.7402000000000002,12.0396274976,53.2,21.23,57.2796028268,131.9,73.4232,-23.2102,77.0044133948,11.9132,-1.7402000000000002,12.0396274976,61.51,-21.47,65.1493745173,131.04,11.9132,-1.7402000000000002,12.0396274976,11.9132,-1.7402000000000002,12.0396274976,0.0,0.0,0.0,131.02
2019-11-18 11:30:00,65.2138,18.9692,67.9166419891,12.2338,-2.1908,12.4284136993,52.98,21.16,57.0493295316,131.75,73.3738,-23.5608,77.0637776331,12.2338,-2.1908,12.4284136993,61.14,-21.37,64.7670942686,130.91,12.2338,-2.1908,12.4284136993,12.2338,-2.1908,12.4284136993,0.0,0.0,0.0,130.88
2019-11-18 12:00:00,65.863,18.381,68.3797918248,12.773,-2.6189999999999998,13.0387380524,53.09,21.0,57.0924522157,131.4,74.013,-23.819,77.7513275128,12.773,-2.6189999999999998,13.0387380524,61.24,-21.2,64.8056911081,131.92,12.773,-2.6189999999999998,13.0387380524,12.773,-2.6189999999999998,13.0387380524,0.0,0.0,0.0,130.53
2019-11-18 12:30:00,65.0982,12.444,66.2769098498,12.7582,-2.726,13.046177342,52.34,15.17,54.4940776599,131.58,75.4882,-5.256,75.6709579379,12.7582,-2.726,13.046177342,62.73,-2.5300000000000002,62.7809987178,133.23,12.7582,-2.726,13.046177342,12.7582,-2.726,13.046177342,0.0,0.0,0.0,131.45
2019-11-18 13:00:00,64.3704,7.0604,64.7564486698,12.5404,-2.3696,12.7623131258,51.83,9.43,52.6808674948,132.2,76.8104,11.3904,77.6503622678,12.5404,-2.3696,12.7623131258,64.27,13.76,65.7264824861,133.27,12.5404,-2.3696,12.7623131258,12.5404,-2.3696,12.7623131258,0.0,0.0,0.0,132.75
2019-11-18 13:30:00,63.1176,6.6168,63.4634814047,11.9276,-1.4132,12.0110272666,51.19,8.03,51.81599174,132.61,75.6476,10.5968,76.3862000364,11.9276,-1.4132,12.0110272666,63.72,12.01,64.8419501557,133.52,11.9276,-1.4132,12.0110272666,11.9276,-1.4132,12.0110272666,0.0,0.0,0.0,133.19
2019-11-18 14:00:00,62.3406,6.6936,62.6989209582,11.0606,-1.1664,11.1219315463,51.28,7.86,51.8788781683,132.49,75.1506,10.6436,75.9005856454,11.0606,-1.1664,11.1219315463,64.09,11.81,65.1690432644,133.47,11.0606,-1.1664,11.1219315463,11.0606,-1.1664,11.1219315463,0.0,0.0,0.0,133.06
2019-11-18 14:30:00,62.5318,6.7114,62.8909286082,9.9818,-1.3386,10.0711559019,52.55,8.05,53.1630040536,132.49,76.0618,10.7414,76.81650274,9.9818,-1.3386,10.0711559019,66.08,12.08,67.1750906214,133.47,9.9818,-1.3386,10.0711559019,9.9818,-1.3386,10.0711559019,0.0,0.0,0.0,133.06
2019-11-18 15:00:00,62.5946,6.4026,62.9211986211,8.4946,-1.3574,8.6023696689,54.1,7.76,54.6537061872,132.49,77.0246,10.4026,77.72389009770001,8.4946,-1.3574,8.6023696689,68.53,11.76,69.531708594,133.47,8.4946,-1.3574,8.6023696689,8.4946,-1.3574,8.6023696689,0.0,0.0,0.0,133.02
2019-11-18 15:30:00,64.0918,6.3572,64.406310398,7.8118,-1.2227999999999999,7.9069247549,56.28,7.58,56.7881572161,132.66,79.2118,10.2972,79.8782923395,7.8118,-1.2227999999999999,7.9069247549,71.4,11.52,72.3233738151,133.65,7.8118,-1.2227999999999999,7.9069247549,7.8118,-1.2227999999999999,7.9069247549,0.0,0.0,0.0,133.22
2019-11-18 16:00:00,66.4094,6.7336,66.749904699,6.8294,-1.8064,7.0642611305,59.58,8.54,60.1889358603,132.13,82.8394,11.0736,83.5762574498,6.8294,-1.8064,7.0642611305,76.01,12.88,77.0935438283,133.21,6.8294,-1.8064,7.0642611305,6.8294,-1.8064,7.0642611305,0.0,0.0,0.0,132.61
2019-11-18 16:30:00,68.7804,7.2414,69.1605472659,6.7604,-1.5986,6.9468359791,62.02,8.84,62.6468355147,132.08,86.0504,11.7714,86.8518117147,6.7604,-1.5986,6.9468359791,79.29,13.37,80.4093340353,133.16,6.7604,-1.5986,6.9468359791,6.7604,-1.5986,6.9468359791,0.0,0.0,0.0,132.53
2019-11-18 17:00:00,71.9384,7.3596,72.3138790739,9.4884,-0.3804,9.4960222578,62.45,7.74,62.9278165838,132.18,88.9884,11.5696,89.7373443931,9.4884,-0.3804,9.4960222578,79.5,11.95,80.3931122672,133.03,9.4884,-0.3804,9.4960222578,9.4884,-0.3804,9.4960222578,0.0,0.0,0.0,132.67
2019-11-18 17:30:00,72.6632,6.5282,72.9558635716,9.4832,0.13820000000000002,9.4842069505,63.18,6.39,63.5023188553,132.43,90.1232,10.5382,90.737229611,9.4832,0.13820000000000002,9.4842069505,80.64,10.4,81.3078692379,133.09,9.4832,0.13820000000000002,9.4842069505,9.4832,0.13820000000000002,9.4842069505,0.0,0.0,0.0,132.93
2019-11-18 18:00:00,71.9836,6.5600000000000005,72.2818944754,9.4836,0.15,9.4847861842,62.5,6.41,62.8278449416,132.43,89.2836,10.52,89.9012326332,9.4836,0.15,9.4847861842,79.8,10.37,80.4709692995,133.14,9.4836,0.15,9.4847861842,9.4836,0.15,9.4847861842,0.0,0.0,0.0,132.93
2019-11-18 18:30:00,71.7584,6.4148,72.0445530877,9.4784,0.1448,9.4795059787,62.28,6.27,62.5948184757,132.58,89.0184,10.3048,89.6128586845,9.4784,0.1448,9.4795059787,79.54,10.16,80.1862656569,133.31,9.4784,0.1448,9.4795059787,9.4784,0.1448,9.4795059787,0.0,0.0,0.0,133.03
2019-11-18 19:00:00,70.4304,6.0344,70.6884377216,9.4804,0.1544,9.4816572138,60.95,5.88,61.232972327,132.66,87.3304,9.7944,87.8779212062,9.4804,0.1544,9.4816572138,77.85,9.64,78.4445798,133.38,9.4804,0.1544,9.4816572138,9.4804,0.1544,9.4816572138,0.0,0.0,0.0,133.12
2019-11-18 19:30:00,70.4676,6.081,70.7294932172,9.4776,-0.23900000000000002,9.4806129949,60.99,6.32,61.3165760623,132.42,87.2576,9.931000000000001,87.8209173191,9.4776,-0.23900000000000002,9.4806129949,77.78,10.17,78.4420633334,133.27,9.4776,-0.23900000000000002,9.4806129949,9.4776,-0.23900000000000002,9.4806129949,0.0,0.0,0.0,132.89
2019-11-18 20:00:00,70.8472,6.4254,71.137975182,7.2072,-1.1446,7.2975229359,63.64,7.57,64.0886456402,132.29,88.7972,10.7654,89.4473955183,7.2072,-1.1446,7.2975229359,81.59,11.91,82.454691801,133.37,7.2072,-1.1446,7.2975229359,7.2072,-1.1446,7.2975229359,0.0,0.0,0.0,132.69
2019-11-18 20:30:00,68.8946,6.0428,69.1591016497,6.3746,-1.6572,6.5864889736,62.52,7.7,62.9923836666,132.29,86.6746,10.4028,87.2966467455,6.3746,-1.6572,6.5864889736,80.3,12.06,81.2005763526,133.32,6.3746,-1.6572,6.5864889736,6.3746,-1.6572,6.5864889736,0.0,0.0,0.0,132.64
2019-11-18 21:00:00,68.8142,5.5384,69.0367148422,6.3742,-1.8115999999999999,6.6266371713000005,62.44,7.35,62.8711070365,132.48,86.4242,9.7484,86.9722579229,6.3742,-1.8115999999999999,6.6266371713000005,80.05,11.56,80.8803814284,133.81,6.3742,-1.8115999999999999,6.6266371713000005,6.3742,-1.8115999999999999,6.6266371713000005,0.0,0.0,0.0,132.88
2019-11-18 21:30:00,68.3364,4.3,68.4715529615,6.3864,-2.18,6.7482223556,61.95,6.48,62.2879835923,132.88,85.6964,8.27,86.09451709,6.3864,-2.18,6.7482223556,79.31,10.45,79.9954911229,134.29,6.3864,-2.18,6.7482223556,6.3864,-2.18,6.7482223556,0.0,0.0,0.0,133.32
2019-11-18 22:00:00,67.619,2.9856,67.6848799095,6.379,-1.7544,6.6158567367,61.24,4.74,61.4231650113,133.07,84.589,6.3456,84.8266795316,6.379,-1.7544,6.6158567367,78.21,8.1,78.6283288643,134.54,6.379,-1.7544,6.6158567367,6.379,-1.7544,6.6158567367,0.0,0.0,0.0,133.62
2019-11-18 22:30:00,65.0766,2.0206,65.1079618167,6.3766,-1.6594,6.5889783669,58.7,3.68,58.8152395217,133.47,81.3566,5.3206,81.530394013,6.3766,-1.6594,6.5889783669,74.98,6.98,75.3041884625,135.08,6.3766,-1.6594,6.5889783669,6.3766,-1.6594,6.5889783669,0.0,0.0,0.0,134.01
2019-11-18 23:00:00,62.7108,1.6514,62.7325398705,6.3808,-1.6286,6.585358502,56.33,3.2800000000000002,56.4254136006,133.77,78.2208,4.5714,78.3542675966,6.3808,-1.6286,6.585358502,71.84,6.2,72.1070426519,135.48,6.3808,-1.6286,6.585358502,6.3808,-1.6286,6.585358502,0.0,0.0,0.0,134.42
2019-11-18 23:30:00,58.931,-10.2496,59.8156924323,6.381,-1.9296000000000002,6.6663721138,52.55,-8.32,53.2045571356,132.98,74.161,7.4104,74.5303156384,6.381,-1.9296000000000002,6.6663721138,67.78,9.34,68.4204940058,135.83,6.381,-1.9296000000000002,6.6663721138,6.381,-1.9296000000000002,6.6663721138,0.0,0.0,0.0,134.34
2019-11-19 00:00:00,56.5848,-20.937,60.3340497567,6.3748000000000005,-2.047,6.6953927473,50.21,-18.89,53.6458404725,131.95,71.8048,11.003,72.6429302275,6.3748000000000005,-2.047,6.6953927473,65.43,13.05,66.7187185129,133.06,6.3748000000000005,-2.047,6.6953927473,6.3748000000000005,-2.047,6.6953927473,0.0,0.0,0.0,133.93
2019-11-19 00:30:00,56.4228,-21.1938,60.2719629536,6.3728,-2.0738,6.7017330803,50.05,-19.12,53.5777649776,131.95,71.3828,10.3062,72.1229637098,6.3728,-2.0738,6.7017330803,65.01,12.38,66.1782781583,132.99,6.3728,-2.0738,6.7017330803,6.3728,-2.0738,6.7017330803,0.0,0.0,0.0,133.93
2019-11-19 01:00:00,56.732,-22.0992,60.8842710775,6.372,-2.2592,6.7606485369,50.36,-19.84,54.1272131187,132.47,71.782,9.5108,72.409328409,6.372,-2.2592,6.7606485369,65.41,11.77,66.4605221165,133.4,6.372,-2.2592,6.7606485369,6.372,-2.2592,6.7606485369,0.0,0.0,0.0,134.5
2019-11-19 01:30:00,55.057,-22.4508,59.4584869437,6.377,-2.0308,6.6925538952,48.68,-20.42,52.789381508,132.63,69.887,9.1492,70.4833358294,6.377,-2.0308,6.6925538952,63.51,11.18,64.4865296012,133.5,6.377,-2.0308,6.6925538952,6.377,-2.0308,6.6925538952,0.0,0.0,0.0,134.71
2019-11-19 02:00:00,54.2838,-22.0994,58.6098491962,6.3838,-2.0494,6.7046955785,47.9,-20.05,51.9269920176,132.32,68.8638,9.4406,69.5078979599,6.3838,-2.0494,6.7046955785,62.48,11.49,63.5277144245,133.31,6.3838,-2.0494,6.7046955785,6.3838,-2.0494,6.7046955785,0.0,0.0,0.0,134.4
2019-11-19 02:30:00,54.0048,-22.0906,58.3482050401,6.3748000000000005,-2.1506,6.7277897857,47.63,-19.94,51.6354577785,132.28,68.3748,9.2994,69.0042905579,6.3748000000000005,-2.1506,6.7277897857,62.0,11.45,63.0484139372,133.31,6.3748000000000005,-2.1506,6.7277897857,6.3748000000000005,-2.1506,6.7277897857,0.0,0.0,0.0,134.37
2019-11-19 03:00:00,53.4516,-21.995,57.8001173663,6.3716,-1.975,6.670675495,47.08,-20.02,51.1598162624,132.44,67.6816,9.445,68.3374494956,6.3716,-1.975,6.670675495,61.31,11.42,62.3645131465,133.46,6.3716,-1.975,6.670675495,6.3716,-1.975,6.670675495,0.0,0.0,0.0,134.52
2019-11-19 03:30:00,52.8678,-22.2534,57.3604226658,6.3778,-2.1934,6.7444300278,46.49,-20.06,50.6332272327,132.44,67.0478,9.2566,67.6837656192,6.3778,-2.1934,6.7444300278,60.67,11.45,61.7410025834,133.46,6.3778,-2.1934,6.7444300278,6.3778,-2.1934,6.7444300278,0.0,0.0,0.0,134.52
2019-11-19 04:00:00,51.9726,-21.9722,56.4263123339,6.3726,-1.7922,6.6198196048,45.6,-20.18,49.8657437526,132.44,65.6926,9.3078,66.3487214315,6.3726,-1.7922,6.6198196048,59.32,11.1,60.3495849199,133.46,6.3726,-1.7922,6.6198196048,6.3726,-1.7922,6.6198196048,0.0,0.0,0.0,134.58
2019-11-19 04:30:00,51.6458,-22.3856,56.2885756171,6.3758,-1.6256,6.5797721085,45.27,-20.76,49.8031173723,132.71,65.2958,8.9644,65.9082844944,6.3758,-1.6256,6.5797721085,58.92,10.59,59.8641336695,133.63,6.3758,-1.6256,6.5797721085,6.3758,-1.6256,6.5797721085,0.0,0.0,0.0,134.84
2019-11-19 05:00:00,51.4572,-22.8348,56.2962833843,6.3972,-1.5648,6.5858003978,45.06,-21.27,49.8278687082,132.83,65.1772,8.5952,65.741500309,6.3972,-1.5648,6.5858003978,58.78,10.16,59.6516051754,133.63,6.3972,-1.5648,6.5858003978,6.3972,-1.5648,6.5858003978,0.0,0.0,0.0,134.95
2019-11-19 05:30:00,53.4798,-22.015,57.833807008,6.3598,-1.8050000000000002,6.6109818514,47.12,-20.21,51.2712248732,132.18,67.6398,9.365,68.2850332726,6.3598,-1.8050000000000002,6.6109818514,61.28,11.17,62.2897046068,133.03,6.3598,-1.8050000000000002,6.6109818514,6.3598,-1.8050000000000002,6.6109818514,0.0,0.0,0.0,134.23
2019-11-19 06:00:00,54.4628,-22.2102,58.8174257162,6.3828,-1.7102,6.6079436953,48.08,-20.5,52.2679289814,132.45,68.9528,9.2398,69.569120534,6.3828,-1.7102,6.6079436953,62.57,10.95,63.5209209631,133.18,6.3828,-1.7102,6.6079436953,6.3828,-1.7102,6.6079436953,0.0,0.0,0.0,134.51
2019-11-19 06:30:00,57.9172,-21.1282,61.6506519923,6.3872,-1.7382,6.6194911496,51.53,-19.39,55.0573609974,131.94,73.4072,10.4918,74.1531852255,6.3872,-1.7382,6.6194911496,67.02,12.23,68.1267443813,132.55,6.3872,-1.7382,6.6194911496,6.3872,-1.7382,6.6194911496,0.0,0.0,0.0,133.93
2019-11-19 07:00:00,59.2966,-19.561,62.4397268777,6.3766,-1.771,6.6179655907,52.92,-17.79,55.830193444,131.49,75.2866,12.269,76.2797515764,6.3766,-1.771,6.6179655907,68.91,14.04,70.3257399534,131.96,6.3766,-1.771,6.6179655907,6.3766,-1.771,6.6179655907,0.0,0.0,0.0,133.4
2019-11-19 07:30:00,62.1614,-16.7984,64.3911942157,6.3814,-1.8884,6.6549470712000005,55.78,-14.91,57.7383451443,130.99,79.0514,15.5516,80.5665942219,6.3814,-1.8884,6.6549470712000005,72.67,17.44,74.7334095301,131.71,6.3814,-1.8884,6.6549470712000005,6.3814,-1.8884,6.6549470712000005,0.0,0.0,0.0,132.8
2019-11-19 08:00:00,64.7516,-14.2236,66.2954033061,6.4016,-1.5636,6.5897896416,58.35,-12.66,59.7076050432,131.33,82.0416,18.8064,84.1695004828,6.4016,-1.5636,6.5897896416,75.64,20.37,78.3348358012,132.02,6.4016,-1.5636,6.5897896416,6.4016,-1.5636,6.5897896416,0.0,0.0,0.0,133.07
2019-11-19 08:30:00,68.8786,-11.656600000000001,69.8579835203,6.5886,-1.8966,6.8561462586,62.29,-9.76,63.0499936558,130.89,86.5886,21.3834,89.1898842107,6.5886,-1.8966,6.8561462586,80.0,23.28,83.3184157315,131.92,6.5886,-1.8966,6.8561462586,6.5886,-1.8966,6.8561462586,0.0,0.0,0.0,132.59
2019-11-19 09:00:00,69.7094,-11.5216,70.6551322617,6.8994,-2.2016,7.2421518156,62.81,-9.32,63.4977046829,130.98,86.9394,21.2084,89.4888568645,6.8994,-2.2016,7.2421518156,80.04,23.41,83.3932233458,132.01,6.8994,-2.2016,7.2421518156,6.8994,-2.2016,7.2421518156,0.0,0.0,0.0,132.75
2019-11-19 09:30:00,71.362,-11.2148,72.2378486878,7.292,-2.4248,7.6845897119,64.07,-8.79,64.6701554042,130.93,88.922,21.7552,91.544583734,7.292,-2.4248,7.6845897119,81.63,24.18,85.1359459923,131.89,7.292,-2.4248,7.6845897119,7.292,-2.4248,7.6845897119,0.0,0.0,0.0,132.66
2019-11-19 10:00:00,72.1484,-10.74,72.9433973884,7.7184,-2.52,8.1193656501,64.43,-8.22,64.9522386065,130.63,89.5084,22.19,92.2179471175,7.7184,-2.52,8.1193656501,81.79,24.71,85.4411388033,131.66,7.7184,-2.52,8.1193656501,7.7184,-2.52,8.1193656501,0.0,0.0,0.0,132.35
2019-11-19 10:30:00,72.3046,-10.724,73.0955495031,7.8146,-2.484,8.1998920212,64.49,-8.24,65.0142884295,130.68,89.5446,22.156,92.2449116492,7.8146,-2.484,8.1998920212,81.73,24.64,85.3634728675,131.91,7.8146,-2.484,8.1998920212,7.8146,-2.484,8.1998920212,0.0,0.0,0.0,132.44
2019-11-19 11:00:00,72.5514,-10.248,73.2715984946,7.9014,-2.5380000000000003,8.2990099385,64.65,-7.71,65.1081147016,130.55,89.7414,22.742,92.5781693379,7.9014,-2.5380000000000003,8.2990099385,81.84,25.28,85.6554960292,131.7,7.9014,-2.5380000000000003,8.2990099385,7.9014,-2.5380000000000003,8.2990099385,0.0,0.0,0.0,132.3
2019-11-19 11:30:00,72.0858,-10.6532,72.868739744,8.1258,-2.5832,8.526520268,63.96,-8.07,64.4670962585,130.77,89.1658,22.3768,91.9307406033,8.1258,-2.5832,8.526520268,81.04,24.96,84.7967169176,131.84,8.1258,-2.5832,8.526520268,8.1258,-2.5832,8.526520268,0.0,0.0,0.0,132.54
2019-11-19 12:00:00,70.254,-11.239,71.147309415,9.434,-2.309,9.7124578249,60.82,-8.93,61.4720855348,131.03,86.154,21.651,88.8328628211,9.434,-2.309,9.7124578249,76.72,23.96,80.3743740256,131.94,9.434,-2.309,9.7124578249,9.434,-2.309,9.7124578249,0.0,0.0,0.0,132.86
2019-11-19 12:30:00,70.4782,-11.067,71.3418191823,8.9882,-2.247,9.2648123694,61.49,-8.82,62.1193407885,130.92,86.8482,21.823,89.5480495167,8.9882,-2.247,9.2648123694,77.86,24.07,81.4956716642,131.91,8.9882,-2.247,9.2648123694,8.9882,-2.247,9.2648123694,0.0,0.0,0.0,132.72
2019-11-19 13:00:00,71.3068,-11.0134,72.1523021518,8.5968,-2.4534000000000002,8.940030302,62.71,-8.56,63.2915294491,131.05,88.1068,22.0066,90.8135378113,8.5968,-2.4534000000000002,8.940030302,79.51,24.46,83.187328963,132.12,8.5968,-2.4534000000000002,8.940030302,8.5968,-2.4534000000000002,8.940030302,0.0,0.0,0.0,132.84
2019-11-19 13:30:00,71.0946,-11.365,71.9972594906,8.4346,-2.435,8.7790490465,62.66,-8.93,63.2931315389,131.08,87.91460000000001,21.495,90.5042093947,8.4346,-2.435,8.7790490465,79.48,23.93,83.0043089243,132.24,8.4346,-2.435,8.7790490465,8.4346,-2.435,8.7790490465,0.0,0.0,0.0,132.89
2019-11-19 14:00:00,70.891,-11.3586,71.7952064901,7.921,-2.3486000000000002,8.261849851000001,62.97,-9.01,63.6113276076,130.99,87.961,21.4414,90.5365735764,7.921,-2.3486000000000002,8.261849851000001,80.04,23.79,83.5006928115,132.14,7.921,-2.3486000000000002,8.261849851000001,7.921,-2.3486000000000002,8.261849851000001,0.0,0.0,0.0,132.78
2019-11-19 14:30:00,70.6742,-11.4042,71.5883951718,7.9242,-2.4242,8.2867177628,62.75,-8.98,63.3892964151,130.78,87.6142,21.3158,90.1699028018,7.9242,-2.4242,8.2867177628,79.69,23.74,83.1509693269,131.9,7.9242,-2.4242,8.2867177628,7.9242,-2.4242,8.2867177628,0.0,0.0,0.0,132.58
2019-11-19 15:00:00,70.3998,-11.3194,71.3040016857,7.6998,-2.3694,8.0561142246,62.7,-8.95,63.3355547856,130.66,87.3998,21.4206,89.9864831205,7.6998,-2.3694,8.0561142246,79.7,23.79,83.1748405469,131.84,7.6998,-2.3694,8.0561142246,7.6998,-2.3694,8.0561142246,0.0,0.0,0.0,132.44
2019-11-19 15:30:00,69.9558,-11.8318,70.9493160283,7.0558,-2.2618,7.4094569896,62.9,-9.57,63.6238548031,130.79,87.3458,20.9182,89.8156994566,7.0558,-2.2618,7.4094569896,80.29,23.18,83.5691121169,131.84,7.0558,-2.2618,7.4094569896,7.0558,-2.2618,7.4094569896,0.0,0.0,0.0,132.58
2019-11-19 16:00:00,70.764,-11.224,71.6485999305,6.664,-1.544,6.8405286345,64.1,-9.68,64.826787673,130.37,88.334,20.986,90.7926635362,6.664,-1.544,6.8405286345,81.67,22.53,84.7206574573,131.39,6.664,-1.544,6.8405286345,6.664,-1.544,6.8405286345,0.0,0.0,0.0,132.18
2019-11-19 16:30:00,73.174,-10.6708,73.947956352,6.924,-1.0108,6.9973918455,66.25,-9.66,66.9505645981,130.67,91.214,21.5892,93.7341312044,6.924,-1.0108,6.9973918455,84.29,22.6,87.2671994509,131.48,6.924,-1.0108,6.9973918455,6.924,-1.0108,6.9973918455,0.0,0.0,0.0,132.48
2019-11-19 17:00:00,75.962,-11.6176,76.845260581,13.542,-0.0876,13.5422833289,62.42,-11.53,63.475958441,130.96,92.562,20.3024,94.7623938583,13.542,-0.0876,13.5422833289,79.02,20.39,81.6082869567,131.48,13.542,-0.0876,13.5422833289,13.542,-0.0876,13.5422833289,0.0,0.0,0.0,132.82
2019-11-19 17:30:00,75.7536,-12.8546,76.8365059989,13.5836,0.6854,13.6008809318,62.17,-13.54,63.6273565379,131.4,92.5736,19.0354,94.5104114377,13.5836,0.6854,13.6008809318,78.99,18.35,81.0934189685,131.75,13.5836,0.6854,13.6008809318,13.5836,0.6854,13.6008809318,0.0,0.0,0.0,133.31
2019-11-19 18:00:00,76.7912,-13.3144,77.9369081039,13.5012,0.7056,13.5196254682,63.29,-14.02,64.8242585766,131.66,93.9112,18.5456,95.7248805943,13.5012,0.7056,13.5196254682,80.41,17.84,82.3652457047,132.1,13.5012,0.7056,13.5196254682,13.5012,0.7056,13.5196254682,0.0,0.0,0.0,133.57
2019-11-19 18:30:00,77.7468,-12.8584,78.8029400518,13.5068,0.42160000000000003,13.5133782897,64.24,-13.28,65.5982926607,131.56,95.1168,19.2316,97.0415379144,13.5068,0.42160000000000003,13.5133782897,81.61,18.81,83.7496758203,132.14,13.5068,0.42160000000000003,13.5133782897,13.5068,0.42160000000000003,13.5133782897,0.0,0.0,0.0,133.43
2019-11-19 19:00:00,76.44,-12.348,77.4309156862,13.51,0.122,13.51055084,62.93,-12.47,64.1536109662,131.53,93.41,19.832,95.4920746659,13.51,0.122,13.51055084,79.9,19.71,82.2951644995,132.21,13.51,0.122,13.51055084,13.51,0.122,13.51055084,0.0,0.0,0.0,133.37
2019-11-19 19:30:00,74.5168,-12.4302,75.5464317773,9.3368,-0.45020000000000004,9.3476475265,65.18,-11.98,66.2718099949,131.46,92.2268,19.8998,94.3492696224,9.3368,-0.45020000000000004,9.3476475265,82.89,20.35,85.3514768472,132.25,9.3368,-0.45020000000000004,9.3476475265,9.3368,-0.45020000000000004,9.3476475265,0.0,0.0,0.0,133.23
2019-11-19 20:00:00,73.5838,-13.1146,74.7433499089,6.4638,-1.6346,6.6672803751,67.12,-11.48,68.0946752691,130.93,92.5038,19.3754,94.51115881,6.4638,-1.6346,6.6672803751,86.04,21.01,88.5680625282,132.11,6.4638,-1.6346,6.6672803751,6.4638,-1.6346,6.6672803751,0.0,0.0,0.0,132.62
2019-11-19 20:30:00,71.387,-13.9576,72.7386992375,6.577,-2.0576,6.8913457873,64.81,-11.9,65.89344504580001,129.72,89.657,17.5124,91.3513098032,6.577,-2.0576,6.8913457873,83.08,19.57,85.3538007355,133.23,6.577,-2.0576,6.8913457873,6.577,-2.0576,6.8913457873,0.0,0.0,0.0,131.44
2019-11-19 21:00:00,69.7898,-15.1832,71.4223056634,6.5998,-2.3232,6.9967576977,63.19,-12.86,64.4853138319,129.98,87.7598,16.3268,89.2655974846,6.5998,-2.3232,6.9967576977,81.16,18.65,83.2752550281,133.46,6.5998,-2.3232,6.9967576977,6.5998,-2.3232,6.9967576977,0.0,0.0,0.0,131.76
2019-11-19 21:30:00,69.4262,-16.3568,71.327008578,6.5362,-2.4468,6.9791647552,62.89,-13.91,64.4099386741,130.3,87.2662,15.1332,88.5686366875,6.5362,-2.4468,6.9791647552,80.73,17.58,82.6219662075,133.92,6.5362,-2.4468,6.9791647552,6.5362,-2.4468,6.9791647552,0.0,0.0,0.0,132.12
2019-11-19 22:00:00,66.7972,-17.5854,69.0732380955,6.5972,-2.0754,6.9159477297,60.2,-15.51,62.1659078595,130.3,83.9172,13.4746,84.9921249352,6.5972,-2.0754,6.9159477297,77.32,15.55,78.8681488308,133.92,6.5972,-2.0754,6.9159477297,6.5972,-2.0754,6.9159477297,0.0,0.0,0.0,132.18
2019-11-19 22:30:00,63.1204,-19.0364,65.9285175104,6.6904,-2.0264,6.9905471259,56.43,-17.01,58.9379758729,131.08,79.1904,11.9336,80.0845194849,6.6904,-2.0264,6.9905471259,72.5,13.96,73.8317790657,134.67,6.6904,-2.0264,6.9905471259,6.6904,-2.0264,6.9905471259,0.0,0.0,0.0,133.04
2019-11-19 23:00:00,59.47,-19.4572,62.5720667058,6.66,-2.1672000000000002,7.0037387044,52.81,-17.29,55.5683381072,131.49,74.61,11.5828,75.5037307412,6.66,-2.1672000000000002,7.0037387044,67.95,13.75,69.327231302,135.18,6.66,-2.1672000000000002,7.0037387044,6.66,-2.1672000000000002,7.0037387044,0.0,0.0,0.0,133.49
2019-11-19 23:30:00,55.58,-20.2452,59.1523839168,6.66,-2.0552,6.9698957697,48.92,-18.19,52.1923605521,131.92,69.75,10.9248,70.6003807004,6.66,-2.0552,6.9698957697,63.09,12.98,64.4114003884,135.45,6.66,-2.0552,6.9698957697,6.66,-2.0552,6.9698957697,0.0,0.0,0.0,133.97
2019-11-20 00:00:00,52.2366,-20.828,56.2358245566,6.6266,-1.8980000000000001,6.8930567646,45.61,-18.93,49.3823551484,132.26,65.5766,10.282,66.377782364,6.6266,-1.8980000000000001,6.8930567646,58.95,12.18,60.1951401693,134.15,6.6266,-1.8980000000000001,6.8930567646,6.6266,-1.8980000000000001,6.8930567646,0.0,0.0,0.0,134.34
2019-11-20 00:30:00,51.962,-20.9026,56.0086433576,6.572,-2.1526,6.9155528167,45.39,-18.75,49.110229077,132.26,65.172,9.7774,65.9013439526,6.572,-2.1526,6.9155528167,58.6,11.93,59.8020476238,134.21,6.572,-2.1526,6.9155528167,6.572,-2.1526,6.9155528167,0.0,0.0,0.0,134.41
2019-11-20 01:00:00,55.2804,-20.8784,59.0917101692,6.7104,-2.1384,7.0428845454,48.57,-18.74,52.0598933921,131.26,69.1404,9.2816,69.7606121728,6.7104,-2.1384,7.0428845454,62.43,11.42,63.4659065956,133.13,6.7104,-2.1384,7.0428845454,6.7104,-2.1384,7.0428845454,0.0,0.0,0.0,133.4
2019-11-20 01:30:00,55.653,-21.4472,59.6425921372,6.673,-2.1272,7.0038495729,48.98,-19.32,52.652661851,131.62,69.833,8.6428,70.3658005059,6.673,-2.1272,7.0038495729,63.16,10.77,64.0716669051,133.51,6.673,-2.1272,7.0038495729,6.673,-2.1272,7.0038495729,0.0,0.0,0.0,133.82
2019-11-20 02:00:00,54.6548,-21.322,58.6666416888,6.6448,-2.082,6.9633390726,48.01,-19.24,51.721733343,131.62,68.3448,8.708,68.8973217987,6.6448,-2.082,6.9633390726,61.7,10.79,62.6363640388,133.51,6.6448,-2.082,6.9633390726,6.6448,-2.082,6.9633390726,0.0,0.0,0.0,133.82
2019-11-20 02:30:00,53.6748,-21.899,57.9702540622,6.6248000000000005,-2.109,6.952399301,47.05,-19.79,51.0425959371,132.11,67.2248,8.261,67.7304795202,6.6248000000000005,-2.109,6.952399301,60.6,10.37,61.4808661292,133.96,6.6248000000000005,-2.109,6.952399301,6.6248000000000005,-2.109,6.952399301,0.0,0.0,0.0,134.37
2019-11-20 03:00:00,53.1878,-22.0278,57.5687939919,6.7078,-2.0878,7.0252038889,46.48,-19.94,50.5766151497,132.35,66.5078,8.0722,66.9958795276,6.7078,-2.0878,7.0252038889,59.8,10.16,60.6569501376,134.21,6.7078,-2.0878,7.0252038889,6.7078,-2.0878,7.0252038889,0.0,0.0,0.0,134.66
2019-11-20 03:30:00,53.34,-21.8872,57.6559201109,6.68,-2.0872,6.9984858248,46.66,-19.8,50.6872331066,132.21,66.56,8.0628,67.0465684718,6.68,-2.0872,6.9984858248,59.88,10.15,60.7341493725,134.02,6.68,-2.0872,6.9984858248,6.68,-2.0872,6.9984858248,0.0,0.0,0.0,134.49
2019-11-20 04:00:00,52.9604,-21.8214,57.2798172668,6.7504,-2.0414,7.0523197687,46.21,-19.78,50.2654205195,132.42,66.0804,8.1686,66.5833709729,6.7504,-2.0414,7.0523197687,59.33,10.21,60.2021012922,134.26,6.7504,-2.0414,7.0523197687,6.7504,-2.0414,7.0523197687,0.0,0.0,0.0,134.69
2019-11-20 04:30:00,53.0412,-21.3794,57.1878277416,6.7612,-1.9694,7.042184448,46.28,-19.41,50.1855208203,132.0,66.1012,8.4906,66.6442715453,6.7612,-1.9694,7.042184448,59.34,10.46,60.2548520868,133.81,6.7612,-1.9694,7.042184448,6.7612,-1.9694,7.042184448,0.0,0.0,0.0,134.26
2019-11-20 05:00:00,52.717,-21.5472,56.9505392147,6.777,-1.7772000000000001,7.0061522136,45.94,-19.77,50.0133632142,132.13,65.717,8.2328,66.2306808423,6.777,-1.7772000000000001,7.0061522136,58.94,10.01,59.7839752777,133.87,6.777,-1.7772000000000001,7.0061522136,6.777,-1.7772000000000001,7.0061522136,0.0,0.0,0.0,134.4
2019-11-20 05:30:00,54.599,-20.2658,58.2387624408,6.809,-1.9658,7.0870904213,47.79,-18.3,51.173959198,131.41,68.009,9.8842,68.7235148304,6.809,-1.9658,7.0870904213,61.2,11.85,62.3366866299,133.15,6.809,-1.9658,7.0870904213,6.809,-1.9658,7.0870904213,0.0,0.0,0.0,133.54
2019-11-20 06:00:00,55.9236,-20.2098,59.4633084599,6.7736,-2.1398,7.1035484795,49.15,-18.07,52.3664720981,132.04,69.6936,10.1902,70.4346367706,6.7736,-2.1398,7.1035484795,62.92,12.33,64.1167318256,133.7,6.7736,-2.1398,7.1035484795,6.7736,-2.1398,7.1035484795,0.0,0.0,0.0,134.18
2019-11-20 06:30:00,59.917,-19.1512,62.903222099,6.737,-2.0012,7.0279421199,53.18,-17.15,55.8769621579,131.7,74.827,11.2888,75.6737532731,6.737,-2.0012,7.0279421199,68.09,13.29,69.3748672071,133.23,6.737,-2.0012,7.0279421199,6.737,-2.0012,7.0279421199,0.0,0.0,0.0,133.78
2019-11-20 07:00:00,62.6858,-17.7482,65.1498896767,6.7158,-1.7882,6.9497934415,55.97,-15.96,58.201052396,131.6,78.3158,13.0218,79.3910058185,6.7158,-1.7882,6.9497934415,71.6,14.81,73.1156351268,133.06,6.7158,-1.7882,6.9497934415,6.7158,-1.7882,6.9497934415,0.0,0.0,0.0,133.63
