Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-20 07:30:00,70.8132,-8.4316,71.3134010744,6.7832,-2.0216,7.078041311,64.03,-6.41,64.350050505,130.98,88.0032,13.0284,88.9623651709,6.7832,-2.0216,7.078041311,81.22,15.05,82.6026083123,133.06,6.7832,-2.0216,7.078041311,6.7832,-2.0216,7.078041311,0.0,0.0,0.0,132.45
2019-11-20 08:00:00,75.2874,7.6004000000000005,75.6700646155,6.7574000000000005,-2.1596,7.0941050824,68.53,9.76,69.2215176083,132.32,92.7074,10.4304,93.2923108242,6.7574000000000005,-2.1596,7.0941050824,85.95,12.59,86.8672009449,135.52,6.7574000000000005,-2.1596,7.0941050824,6.7574000000000005,-2.1596,7.0941050824,0.0,0.0,0.0,132.89
2019-11-20 08:30:00,74.801,7.6004000000000005,75.1861402199,6.901,-1.0896,6.9864890439,67.9,8.69,68.4538245827,133.02,92.201,10.2704,92.771253722,6.901,-1.0896,6.9864890439,85.3,11.36,86.0531208034,134.35,6.901,-1.0896,6.9864890439,6.901,-1.0896,6.9864890439,0.0,0.0,0.0,133.64
2019-11-20 09:00:00,73.7946,7.865,74.2125408146,7.2946,-0.925,7.3530139508,66.5,8.79,67.0784175425,132.84,90.7546,10.605,91.3721152549,7.2946,-0.925,7.3530139508,83.46,11.53,84.2526705808,133.68,7.2946,-0.925,7.3530139508,7.2946,-0.925,7.3530139508,0.0,0.0,0.0,133.46
2019-11-20 09:30:00,73.2874,8.8084,73.8148420666,7.9774,-0.9616,8.0351468761,65.31,9.77,66.0367246311,132.75,89.8674,11.7984,90.6385780191,7.9774,-0.9616,8.0351468761,81.89,12.76,82.8781617798,133.68,7.9774,-0.9616,8.0351468761,7.9774,-0.9616,8.0351468761,0.0,0.0,0.0,133.37
2019-11-20 10:00:00,73.6276,8.8238,74.154453192,8.4176,-1.0262,8.4799219454,65.21,9.85,65.9497278235,132.82,90.0076,11.8238,90.780891735,8.4176,-1.0262,8.4799219454,81.59,12.85,82.5957056995,133.68,8.4176,-1.0262,8.4799219454,8.4176,-1.0262,8.4799219454,0.0,0.0,0.0,133.44
2019-11-20 10:30:00,75.9028,8.8448,76.4163957203,8.8528,-1.1152,8.9227652037,67.05,9.96,67.7857219479,133.02,92.4728,11.8148,93.2245044979,8.8528,-1.1152,8.9227652037,83.62,12.93,84.6137654286,133.95,8.8528,-1.1152,8.9227652037,8.8528,-1.1152,8.9227652037,0.0,0.0,0.0,133.64
2019-11-20 11:00:00,76.038,8.8018,76.5457322601,9.208,-1.0682,9.2697527065,66.83,9.87,67.5549095181,133.05,92.268,11.7018,93.0070747161,9.208,-1.0682,9.2697527065,83.06,12.77,84.0359238659,133.95,9.208,-1.0682,9.2697527065,9.208,-1.0682,9.2697527065,0.0,0.0,0.0,133.7
2019-11-20 11:30:00,75.659,8.9856,76.1907165497,8.619,-0.7344,8.6502314628,67.04,9.72,67.740977259,133.09,91.759,11.5956,92.4887669956,8.619,-0.7344,8.6502314628,83.14,12.33,84.0493218295,133.98,8.619,-0.7344,8.6502314628,8.619,-0.7344,8.6502314628,0.0,0.0,0.0,133.77
2019-11-20 12:00:00,75.5452,9.2034,76.1037437621,8.5752,-0.6766,8.6018511147,66.97,9.88,67.6948690818,133.04,91.7052,11.8234,92.4642444116,8.5752,-0.6766,8.6018511147,83.13,12.5,84.0645400868,133.91,8.5752,-0.6766,8.6018511147,8.5752,-0.6766,8.6018511147,0.0,0.0,0.0,133.7
2019-11-20 12:30:00,75.5046,9.2744,76.0720652837,8.5846,-0.7356,8.6160585258,66.92,10.01,67.6645143336,133.37,91.7346,11.9744,92.5128266378,8.5846,-0.7356,8.6160585258,83.15,12.71,84.1157928097,134.21,8.5846,-0.7356,8.6160585258,8.5846,-0.7356,8.6160585258,0.0,0.0,0.0,134.02
2019-11-20 13:00:00,76.5874,9.2796,77.1475263046,8.1574,-0.6204000000000001,8.1809578241,68.43,9.9,69.1424247478,133.42,93.3174,11.6796,94.0454687846,8.1574,-0.6204000000000001,8.1809578241,85.16,12.3,86.043684254,134.34,8.1574,-0.6204000000000001,8.1809578241,8.1574,-0.6204000000000001,8.1809578241,0.0,0.0,0.0,134.1
2019-11-20 13:30:00,77.2856,9.127,77.8226579883,7.8656,-0.613,7.8894507008,69.42,9.74,70.099957204,133.15,94.2956,11.237,94.9627840175,7.8656,-0.613,7.8894507008,86.43,11.85,87.238566013,134.14,7.8656,-0.613,7.8894507008,7.8656,-0.613,7.8894507008,0.0,0.0,0.0,133.86
2019-11-20 14:00:00,75.7656,9.423,76.3493226713,8.9456,-0.757,8.9775725205,66.82,10.18,67.5910112367,133.2,91.7556,11.623,92.4888331657,8.9456,-0.757,8.9775725205,82.81,12.38,83.7302842465,134.14,8.9456,-0.757,8.9775725205,8.9456,-0.757,8.9775725205,0.0,0.0,0.0,133.89
2019-11-20 14:30:00,75.0876,8.773,75.5983677255,7.6376,-0.597,7.6608969945,67.45,9.37,68.0977194919,133.1,92.0876,10.783,92.716768509,7.6376,-0.597,7.6608969945,84.45,11.38,85.2133023653,134.03,7.6376,-0.597,7.6608969945,7.6376,-0.597,7.6608969945,0.0,0.0,0.0,133.8
2019-11-20 15:00:00,74.0814,8.8046,74.6027801568,7.0614,-0.4554,7.0760694683,67.02,9.26,67.6566922041,133.89,91.2914,11.0646,91.9594752438,7.0614,-0.4554,7.0760694683,84.23,11.52,85.0141358834,134.75,7.0614,-0.4554,7.0760694683,7.0614,-0.4554,7.0760694683,0.0,0.0,0.0,134.57
2019-11-20 15:30:00,74.8472,9.3302,75.4264938856,6.9972,-0.45980000000000004,7.0122909152,67.85,9.79,68.5526556743,133.48,92.1872,11.8102,92.94062980140001,6.9972,-0.45980000000000004,7.0122909152,85.19,12.27,86.069094337,134.46,6.9972,-0.45980000000000004,7.0122909152,6.9972,-0.45980000000000004,7.0122909152,0.0,0.0,0.0,134.12
2019-11-20 16:00:00,75.8206,9.6066,76.4267632961,6.8006,-0.4534,6.8156974639,69.02,10.06,69.7492939032,133.27,93.6106,12.1666,94.3979374135,6.8006,-0.4534,6.8156974639,86.81,12.62,87.7225199136,134.32,6.8006,-0.4534,6.8156974639,6.8006,-0.4534,6.8156974639,0.0,0.0,0.0,133.89
2019-11-20 16:30:00,79.528,10.4628,80.2132967022,6.698,-0.44720000000000004,6.7129123218,72.83,10.91,73.642630317,132.5,98.398,13.4028,99.306603264,6.698,-0.44720000000000004,6.7129123218,91.7,13.85,92.7400264179,133.64,6.698,-0.44720000000000004,6.7129123218,6.698,-0.44720000000000004,6.7129123218,0.0,0.0,0.0,133.04
2019-11-20 17:00:00,84.1752,10.4794,84.8250088087,9.1852,-0.1806,9.1869753129,74.99,10.66,75.7438822612,133.18,103.1452,13.7594,104.0588937641,9.1852,-0.1806,9.1869753129,93.96,13.94,94.9884477187,134.19,9.1852,-0.1806,9.1869753129,9.1852,-0.1806,9.1869753129,0.0,0.0,0.0,133.68
2019-11-20 17:30:00,87.5854,10.6926,88.2356729896,9.5554,-0.5674,9.5722312927,78.03,11.26,78.8382426237,133.47,107.1154,14.1926,108.0515562679,9.5554,-0.5674,9.5722312927,97.56,14.76,98.6702143506,134.5,9.5554,-0.5674,9.5722312927,9.5554,-0.5674,9.5722312927,0.0,0.0,0.0,133.93
2019-11-20 18:00:00,87.838,10.681000000000001,88.4850157089,9.498,-0.919,9.5423563652,78.34,11.6,79.1941639264,133.78,107.248,13.711,108.1208815401,9.498,-0.919,9.5423563652,97.75,14.63,98.838754545,134.92,9.498,-0.919,9.5423563652,9.498,-0.919,9.5423563652,0.0,0.0,0.0,134.27
2019-11-20 18:30:00,87.7262,10.6936,88.375557975,9.5462,-0.7764000000000001,9.5777205743,78.18,11.47,79.0169178088,133.95,106.9962,13.4136,107.8337214391,9.5462,-0.7764000000000001,9.5777205743,97.45,14.19,98.4777061065,135.13,9.5462,-0.7764000000000001,9.5777205743,9.5462,-0.7764000000000001,9.5777205743,0.0,0.0,0.0,134.5
2019-11-20 19:00:00,86.3346,9.979,86.9093987907,9.5146,-0.901,9.5571655924,76.82,10.88,77.5866406026,133.95,105.3846,12.469,106.1196959954,9.5146,-0.901,9.5571655924,95.87,13.37,96.7977985287,135.3,9.5146,-0.901,9.5571655924,9.5146,-0.901,9.5571655924,0.0,0.0,0.0,134.5
2019-11-20 19:30:00,84.5342,9.6142,85.0791620274,6.8742,-1.3758,7.0105243228,77.66,10.99,78.4337663255,133.64,104.3742,12.3942,105.1075155223,6.8742,-1.3758,7.0105243228,97.5,13.77,98.4675728349,134.79,6.8742,-1.3758,7.0105243228,6.8742,-1.3758,7.0105243228,0.0,0.0,0.0,134.14
2019-11-20 20:00:00,81.9472,0.47640000000000005,81.9485847639,6.5772,-2.0136,6.8785278076,75.37,2.49,75.4111198697,133.05,101.9772,15.0964,103.088557138,6.5772,-2.0136,6.8785278076,95.4,17.11,96.9221961163,135.32,6.5772,-2.0136,6.8785278076,6.5772,-2.0136,6.8785278076,0.0,0.0,0.0,134.02
2019-11-20 20:30:00,79.813,-13.9536,81.023563992,6.603,-2.1136,6.9330306476,73.21,-11.84,74.1612412248,131.39,99.983,18.3764,101.6577216249,6.603,-2.1136,6.9330306476,93.38,20.49,95.60159256,134.89,6.603,-2.1136,6.9330306476,6.603,-2.1136,6.9330306476,0.0,0.0,0.0,133.1
2019-11-20 21:00:00,77.0994,-14.566,78.4632769922,6.6693999999999996,-2.046,6.9761746222,70.43,-12.52,71.5341547794,131.11,96.5794,17.544,98.1599329684,6.6693999999999996,-2.046,6.9761746222,89.91,19.59,92.019433817,134.48,6.6693999999999996,-2.046,6.9761746222,6.6693999999999996,-2.046,6.9761746222,0.0,0.0,0.0,132.9
2019-11-20 21:30:00,73.7362,-16.0364,75.4598788456,6.5562000000000005,-2.0164,6.8592730956,67.18,-14.02,68.6273473187,131.52,92.4862,16.0136,93.8623064675,6.5562000000000005,-2.0164,6.8592730956,85.93,18.03,87.801171974,134.82,6.5562000000000005,-2.0164,6.8592730956,6.5562000000000005,-2.0164,6.8592730956,0.0,0.0,0.0,133.3
2019-11-20 22:00:00,72.565,-17.3834,74.6181065195,6.605,-2.1234,6.9379285496000005,65.96,-15.26,67.7022097128,130.89,90.895,14.0266,91.9709004662,6.605,-2.1234,6.9379285496000005,84.29,16.15,85.8232287903,133.72,6.605,-2.1234,6.9379285496000005,6.605,-2.1234,6.9379285496000005,0.0,0.0,0.0,132.73
2019-11-20 22:30:00,69.7516,-17.898600000000002,72.0114267635,6.5916,-2.2386,6.9613591001,63.16,-15.66,65.0724304141,131.03,87.2716,13.4414,88.3006421297,6.5916,-2.2386,6.9613591001,80.68,15.68,82.1895662478,133.96,6.5916,-2.2386,6.9613591001,6.5916,-2.2386,6.9613591001,0.0,0.0,0.0,132.89
2019-11-20 23:00:00,64.7724,-19.0058,67.5032164819,6.5424,-2.2658,6.9236440839,58.23,-16.74,60.58845187,131.75,81.1224,12.3942,82.0637555526,6.5424,-2.2658,6.9236440839,74.58,14.66,76.007183871,134.62,6.5424,-2.2658,6.9236440839,6.5424,-2.2658,6.9236440839,0.0,0.0,0.0,133.68
2019-11-20 23:30:00,58.1762,-19.886,61.4810803617,6.5562000000000005,-2.246,6.9302434618,51.62,-17.64,54.5508386737,132.16,72.7962,11.104,73.6382071376,6.5562000000000005,-2.246,6.9302434618,66.24,13.35,67.5718883856,135.02,6.5562000000000005,-2.246,6.9302434618,6.5562000000000005,-2.246,6.9302434618,0.0,0.0,0.0,134.16
2019-11-21 00:00:00,55.328,-20.507,59.0061406381,6.608,-2.377,7.0225204165,48.72,-18.13,51.9839908049,132.53,69.168,10.203,69.9164746894,6.608,-2.377,7.0225204165,62.56,12.58,63.812302889,135.37,6.608,-2.377,7.0225204165,6.608,-2.377,7.0225204165,0.0,0.0,0.0,134.6
2019-11-21 00:30:00,54.7088,-20.366,58.3765942261,6.6088000000000005,-2.186,6.9609506132,48.1,-18.18,51.421030717,132.36,68.2588,10.224,69.02024307,6.6088000000000005,-2.186,6.9609506132,61.65,12.41,62.8866488215,135.29,6.6088000000000005,-2.186,6.9609506132,6.6088000000000005,-2.186,6.9609506132,0.0,0.0,0.0,134.45
2019-11-21 01:00:00,53.8102,-20.1576,57.4618696337,6.6002,-2.3076,6.9919709525,47.21,-17.85,50.4718396732,132.33,67.0902,10.5024,67.907255443,6.6002,-2.3076,6.9919709525,60.49,12.81,61.8315146184,135.23,6.6002,-2.3076,6.9919709525,6.6002,-2.3076,6.9919709525,0.0,0.0,0.0,134.45
2019-11-21 01:30:00,53.481,-20.1308,57.1442601636,6.601,-2.0608,6.9152077077000005,46.88,-18.07,50.2420073245,132.77,66.401,6.3492,66.7038615197,6.601,-2.0608,6.9152077077000005,59.8,8.41,60.388476549800004,135.43,6.601,-2.0608,6.9152077077000005,6.601,-2.0608,6.9152077077000005,0.0,0.0,0.0,134.78
2019-11-21 02:00:00,54.1452,-9.3194,54.9413678334,6.6052,-1.8794,6.8673729621,47.54,-7.44,48.1186575041,132.03,63.2752,-26.7494,68.6970256663,6.6052,-1.8794,6.8673729621,56.67,-24.87,61.8870406466,132.96,6.6052,-1.8794,6.8673729621,6.6052,-1.8794,6.8673729621,0.0,0.0,0.0,132.7
2019-11-21 02:30:00,54.0638,-9.0404,54.814444288,6.6438,-2.0804,6.9619065349,47.42,-6.96,47.928050242,131.61,63.2338,-26.2804,68.4775356347,6.6438,-2.0804,6.9619065349,56.59,-24.2,61.5472834494,132.59,6.6438,-2.0804,6.9619065349,6.6438,-2.0804,6.9619065349,0.0,0.0,0.0,132.24
2019-11-21 03:00:00,52.2742,-9.7318,53.1723604599,6.1042,-2.0318,6.4334647648,46.17,-7.7,46.8076799254,131.9,61.3742,-27.1618,67.1159876995,6.1042,-2.0318,6.4334647648,55.27,-25.13,60.7148235606,132.86,6.1042,-2.0318,6.4334647648,6.1042,-2.0318,6.4334647648,0.0,0.0,0.0,132.55
2019-11-21 03:30:00,51.9924,-9.1142,52.7852090969,4.9124,-2.4042,5.4691728259,47.08,-6.71,47.5557620063,131.81,61.3024,-26.2742,66.6957107421,4.9124,-2.4042,5.4691728259,56.39,-23.87,61.2340509847,132.86,4.9124,-2.4042,5.4691728259,4.9124,-2.4042,5.4691728259,0.0,0.0,0.0,132.42
2019-11-21 04:00:00,48.9948,-9.6686,49.9396861524,6.5248,-2.1786,6.8789034737,42.47,-7.49,43.125410143,132.17,57.3848,-27.1486,63.4827673704,6.5248,-2.1786,6.8789034737,50.86,-24.97,56.6589842832,133.04,6.5248,-2.1786,6.8789034737,6.5248,-2.1786,6.8789034737,0.0,0.0,0.0,132.83
2019-11-21 04:30:00,50.0872,-9.0232,50.8934744548,6.5472,-2.0032,6.8467976515,43.54,-7.02,44.10229019,131.73,58.6272,-26.3132,64.2614431372,6.5472,-2.0032,6.8467976515,52.08,-24.31,57.4743638503,132.58,6.5472,-2.0032,6.8467976515,6.5472,-2.0032,6.8467976515,0.0,0.0,0.0,132.34
2019-11-21 05:00:00,50.1742,-8.535,50.8949562397,6.6342,-2.095,6.9571283329,43.54,-6.44,44.0136933238,131.43,58.7242,-25.635,64.075618535,6.6342,-2.095,6.9571283329,52.09,-23.54,57.162047724,132.35,6.6342,-2.095,6.9571283329,6.6342,-2.095,6.9571283329,0.0,0.0,0.0,132.04
2019-11-21 05:30:00,52.5062,-7.9326,53.1020449813,6.6162,-2.1426,6.9544832446000004,45.89,-5.79,46.2538236257,130.83,61.4862,-24.9826,66.3677865625,6.6162,-2.1426,6.9544832446000004,54.87,-22.84,59.4338497828,131.72,6.6162,-2.1426,6.9544832446000004,6.6162,-2.1426,6.9544832446000004,0.0,0.0,0.0,131.43
2019-11-21 06:00:00,55.1406,-7.9,55.7036423258,6.5906,-2.17,6.9386532094,48.55,-5.73,48.886965543,131.25,64.8306,-24.87,69.4371917373,6.5906,-2.17,6.9386532094,58.24,-22.7,62.50750035,132.25,6.5906,-2.17,6.9386532094,6.5906,-2.17,6.9386532094,0.0,0.0,0.0,131.85
2019-11-21 06:30:00,59.8946,-6.594,60.2564846731,6.5946,-2.064,6.9100539187,53.3,-4.53,53.4921573691,130.67,70.6546,-22.934,74.2835167259,6.5946,-2.064,6.9100539187,64.06,-20.87,67.3738858906,131.55,6.5946,-2.064,6.9100539187,6.5946,-2.064,6.9100539187,0.0,0.0,0.0,131.19
2019-11-21 07:00:00,63.613,-11.2128,64.5936579924,6.6129999999999995,-2.1128,6.9423117792,57.0,-9.1,57.7218329577,130.71,77.683,-1.4828000000000001,77.6971504293,6.6129999999999995,-2.1128,6.9423117792,71.07,0.63,71.0727922626,132.49,6.6129999999999995,-2.1128,6.9423117792,6.6129999999999995,-2.1128,6.9423117792,0.0,0.0,0.0,131.92
2019-11-21 07:30:00,68.3678,-15.656,70.1374822248,6.5878,-1.706,6.8051116699000005,61.78,-13.95,63.335384265,131.04,85.6578,15.764,87.0962823365,6.5878,-1.706,6.8051116699000005,79.07,17.47,80.976946102,132.49,6.5878,-1.706,6.8051116699000005,6.5878,-1.706,6.8051116699000005,0.0,0.0,0.0,132.92
2019-11-21 08:00:00,71.7762,-15.1938,73.3667121035,6.6662,-1.4838,6.8293400033000005,65.11,-13.71,66.5377802455,130.37,89.4562,15.6662,90.8176279193,6.6662,-1.4838,6.8293400033000005,82.79,17.15,84.5476587494,131.69,6.6662,-1.4838,6.8293400033000005,6.6662,-1.4838,6.8293400033000005,0.0,0.0,0.0,132.27
2019-11-21 08:30:00,73.749,-14.0272,75.0711485248,6.779,-1.5472000000000001,6.953320706,66.97,-12.48,68.122913179,130.0,91.799,16.9528,93.3512390322,6.779,-1.5472000000000001,6.953320706,85.02,18.5,87.0094845405,132.39,6.779,-1.5472000000000001,6.953320706,6.779,-1.5472000000000001,6.953320706,0.0,0.0,0.0,131.89
2019-11-21 09:00:00,74.76,-13.5708,75.9817360465,6.93,-1.5908,7.110242235,67.83,-11.98,68.8798177988,130.23,92.92,17.6792,94.5868939792,6.93,-1.5908,7.110242235,85.99,19.27,88.1227155732,134.24,6.93,-1.5908,7.110242235,6.93,-1.5908,7.110242235,0.0,0.0,0.0,132.11
2019-11-21 09:30:00,74.1014,-13.3888,75.3012446604,7.1814,-1.1588,7.2742919518,66.92,-12.23,68.0283712873,130.2,92.1114,17.8312,93.8214352022,7.1814,-1.1588,7.2742919518,84.93,18.99,87.0271509358,134.15,7.1814,-1.1588,7.2742919518,7.1814,-1.1588,7.2742919518,0.0,0.0,0.0,132.11
2019-11-21 10:00:00,74.4022,-13.1924,75.5627340863,7.3622,-0.7724000000000001,7.4026070137,67.04,-12.42,68.1807744163,130.49,92.3822,18.1176,94.1420113796,7.3622,-0.7724000000000001,7.4026070137,85.02,18.89,87.0932402658,134.45,7.3622,-0.7724000000000001,7.4026070137,7.3622,-0.7724000000000001,7.4026070137,0.0,0.0,0.0,132.4
2019-11-21 10:30:00,75.3274,-12.883,76.4211284905,7.5874,-0.643,7.6145970189,67.74,-12.24,68.836946475,130.49,93.3574,18.427,95.1585963734,7.5874,-0.643,7.6145970189,85.77,19.07,87.8644285249,134.5,7.5874,-0.643,7.6145970189,7.5874,-0.643,7.6145970189,0.0,0.0,0.0,132.4
2019-11-21 11:00:00,75.916,-12.9356,77.010186361,7.286,-0.9456,7.3471052368,68.63,-11.99,69.6694839941,130.49,94.146,18.4444,95.9357347778,7.286,-0.9456,7.3471052368,86.86,19.39,88.9979308748,134.57,7.286,-0.9456,7.3471052368,7.286,-0.9456,7.3471052368,0.0,0.0,0.0,132.43
2019-11-21 11:30:00,76.7358,-12.4812,77.7442175025,7.1058,-1.2112,7.2082868339,69.63,-11.27,70.5361595212,130.6,95.1858,19.0488,97.0731337862,7.1058,-1.2112,7.2082868339,88.08,20.26,90.3800531091,134.74,7.1058,-1.2112,7.2082868339,7.1058,-1.2112,7.2082868339,0.0,0.0,0.0,132.5
2019-11-21 12:00:00,76.3442,-12.4292,77.3493496177,7.2142,-1.4992,7.3683296805000005,69.13,-10.93,69.988726235,130.54,94.6642,19.1708,96.5858702621,7.2142,-1.4992,7.3683296805000005,87.45,20.67,89.85962051999999,134.74,7.2142,-1.4992,7.3683296805000005,7.2142,-1.4992,7.3683296805000005,0.0,0.0,0.0,132.44
2019-11-21 12:30:00,76.4558,-12.4864,77.4687003802,6.9458,-1.3964,7.0847773854,69.51,-11.09,70.3891198979,130.72,94.8258,19.1636,96.7428338979,6.9458,-1.3964,7.0847773854,87.88,20.56,90.2530221101,134.89,6.9458,-1.3964,7.0847773854,6.9458,-1.3964,7.0847773854,0.0,0.0,0.0,132.61
2019-11-21 13:00:00,76.8748,-12.1382,77.8271853164,6.7848,-1.4982,6.9482454102,70.09,-10.64,70.8930017703,130.69,95.2348,19.4318,97.1970266123,6.7848,-1.4982,6.9482454102,88.45,20.93,90.8926146615,134.89,6.7848,-1.4982,6.9482454102,6.7848,-1.4982,6.9482454102,0.0,0.0,0.0,132.61
2019-11-21 13:30:00,76.1682,-12.2018,77.1393454372,6.7282,-0.6418,6.7587411905,69.44,-11.56,70.3956475927,130.93,94.2182,19.0582,96.12639699100001,6.7282,-0.6418,6.7587411905,87.49,19.7,89.6804889594,135.14,6.7282,-0.6418,6.7587411905,6.7282,-0.6418,6.7587411905,0.0,0.0,0.0,132.89
2019-11-21 14:00:00,75.5626,-12.5254,76.5936822716,6.6826,-0.2654,6.6878681147,68.88,-12.26,69.9625757102,130.93,93.4826,18.5746,95.3100848175,6.6826,-0.2654,6.6878681147,86.8,18.84,88.8210875862,135.07,6.6826,-0.2654,6.6878681147,6.6826,-0.2654,6.6878681147,0.0,0.0,0.0,132.89
2019-11-21 14:30:00,76.9786,-12.2528,77.9476488792,6.7086,-0.7628,6.7518277377,70.27,-11.49,71.2031811087,130.93,95.2286,19.0672,97.118712789,6.7086,-0.7628,6.7518277377,88.52,19.83,90.7139421478,135.16,6.7086,-0.7628,6.7518277377,6.7086,-0.7628,6.7518277377,0.0,0.0,0.0,132.89
2019-11-21 15:00:00,77.2074,-12.4486,78.2045411515,6.7374,-0.7586,6.7799729144,70.47,-11.69,71.4330245755,131.06,95.6174,18.8414,97.4560697787,6.7374,-0.7586,6.7799729144,88.88,19.6,91.0154624226,135.37,6.7374,-0.7586,6.7799729144,6.7374,-0.7586,6.7799729144,0.0,0.0,0.0,133.04
2019-11-21 15:30:00,77.4834,-12.5408,78.4917125574,6.8034,-0.5108,6.8225485121,70.68,-12.03,71.6964664401,130.95,96.0334,18.5992,97.8179132685,6.8034,-0.5108,6.8225485121,89.23,19.11,91.2534108952,135.22,6.8034,-0.5108,6.8225485121,6.8034,-0.5108,6.8225485121,0.0,0.0,0.0,132.93
2019-11-21 16:00:00,79.6974,-12.2948,80.6401740685,6.6374,-1.1648,6.7388305959,73.06,-11.13,73.9029126625,130.65,99.0474,18.9552,100.8448662739,6.6374,-1.1648,6.7388305959,92.41,20.12,94.5749570447,134.91,6.6374,-1.1648,6.7388305959,6.6374,-1.1648,6.7388305959,0.0,0.0,0.0,132.59
2019-11-21 16:30:00,82.4784,-11.9174,83.3349319873,7.5084,-1.0774,7.5853056181,74.97,-10.84,75.7496303621,130.4,102.4484,19.3926,104.2676728297,7.5084,-1.0774,7.5853056181,94.94,20.47,97.1216994291,134.68,7.5084,-1.0774,7.5853056181,7.5084,-1.0774,7.5853056181,0.0,0.0,0.0,132.3
2019-11-21 17:00:00,83.679,-12.2818,84.5755144959,13.869,0.0582,13.869122115,69.81,-12.34,70.8922541608,130.76,101.799,18.6582,103.4947574916,13.869,0.0582,13.869122115,87.93,18.6,89.8757191904,133.32,13.869,0.0582,13.869122115,13.869,0.0582,13.869122115,0.0,0.0,0.0,132.74
2019-11-21 17:30:00,84.5974,-12.7156,85.5476859425,13.8074,0.2444,13.8095628504,70.79,-12.96,71.9665595954,130.3,102.9774,17.7944,104.5035194724,13.8074,0.2444,13.8095628504,89.17,17.55,90.8806437037,132.58,13.8074,0.2444,13.8095628504,13.8074,0.2444,13.8095628504,0.0,0.0,0.0,132.27
2019-11-21 18:00:00,84.8318,-12.5942,85.7615774393,13.8718,-0.054200000000000005,13.8719058849,70.96,-12.54,72.0595115165,130.26,103.3218,18.0758,104.8910334627,13.8718,-0.054200000000000005,13.8719058849,89.45,18.13,91.2688303858,132.67,13.8718,-0.054200000000000005,13.8719058849,13.8718,-0.054200000000000005,13.8719058849,0.0,0.0,0.0,132.2
2019-11-21 18:30:00,84.5172,-12.7256,85.4698659833,13.8872,-0.1656,13.8881873259,70.63,-12.56,71.7380686944,130.26,102.8372,17.8744,104.3790394629,13.8872,-0.1656,13.8881873259,88.95,18.04,90.7609172497,132.73,13.8872,-0.1656,13.8881873259,13.8872,-0.1656,13.8881873259,0.0,0.0,0.0,132.2
2019-11-21 19:00:00,83.668,-12.5346,84.6017164197,9.038,-0.6146,9.0588728416,74.63,-11.92,75.575943924,130.12,103.438,18.3454,105.0522419806,9.038,-0.6146,9.0588728416,94.4,18.96,96.2852096638,132.63,9.038,-0.6146,9.0588728416,9.038,-0.6146,9.0588728416,0.0,0.0,0.0,131.96
2019-11-21 19:30:00,82.295,-12.5822,83.2512989799,6.6850000000000005,-1.0122,6.7611961841,75.61,-11.57,76.4901104719,129.97,102.845,18.5978,104.5130240202,6.6850000000000005,-1.0122,6.7611961841,96.16,19.61,98.1391751545,132.12,6.6850000000000005,-1.0122,6.7611961841,6.6850000000000005,-1.0122,6.7611961841,0.0,0.0,0.0,131.77
2019-11-21 20:00:00,79.643,-13.1936,80.7284245477,6.683,-0.5536,6.7058900945,72.96,-12.64,74.0468176224,130.08,99.463,17.7064,101.0267537337,6.683,-0.5536,6.7058900945,92.78,18.26,94.5598011842,132.09,6.683,-0.5536,6.7058900945,6.683,-0.5536,6.7058900945,0.0,0.0,0.0,131.95
2019-11-21 20:30:00,76.758,-14.0768,78.0381116009,6.688,-0.6468,6.7192033933,70.07,-13.43,71.3454259221,130.54,95.768,16.7932,97.2292208662,6.688,-0.6468,6.7192033933,89.08,17.44,90.7711407882,132.71,6.688,-0.6468,6.7192033933,6.688,-0.6468,6.7192033933,0.0,0.0,0.0,132.49
2019-11-21 21:00:00,76.873,-14.3376,78.1986246859,6.643,-1.3676,6.7823136731,70.23,-12.97,71.4176014719,130.92,96.153,17.1124,97.6638809528,6.643,-1.3676,6.7823136731,89.51,18.48,91.3977598194,133.06,6.643,-1.3676,6.7823136731,6.643,-1.3676,6.7823136731,0.0,0.0,0.0,132.84
2019-11-21 21:30:00,74.01,-14.9302,75.5009335839,6.65,-1.3802,6.7917193729,67.36,-13.55,68.7093305163,130.87,92.44,16.2798,93.8625883302,6.65,-1.3802,6.7917193729,85.79,17.66,87.5888103584,133.12,6.65,-1.3802,6.7917193729,6.65,-1.3802,6.7917193729,0.0,0.0,0.0,132.84
2019-11-21 22:00:00,71.4264,-15.9226,73.1796406641,6.5464,-1.7826,6.7847634977,64.88,-14.14,66.4029668012,131.09,89.2264,15.1674,90.5063560183,6.5464,-1.7826,6.7847634977,82.68,16.95,84.3995550936,133.29,6.5464,-1.7826,6.7847634977,6.5464,-1.7826,6.7847634977,0.0,0.0,0.0,133.08
2019-11-21 22:30:00,67.0568,-17.334,69.260970122,6.5468,-1.854,6.8042564796,60.51,-15.48,62.4587103613,131.76,83.8268,13.725999999999999,84.9431308243,6.5468,-1.854,6.8042564796,77.28,15.58,78.8348577724,133.66,6.5468,-1.854,6.8042564796,6.5468,-1.854,6.8042564796,0.0,0.0,0.0,133.79
2019-11-21 23:00:00,62.8218,-18.0442,65.3618520919,6.5418,-2.4042,6.9696000517000005,56.28,-15.64,58.4127383368,130.59,78.6818,12.5858,79.6820432273,6.5418,-2.4042,6.9696000517000005,72.14,14.99,73.6809317259,132.64,6.5418,-2.4042,6.9696000517000005,6.5418,-2.4042,6.9696000517000005,0.0,0.0,0.0,132.59
2019-11-21 23:30:00,57.8142,-19.0752,60.8797583494,6.5142,-1.8852000000000002,6.7815028334,51.3,-17.19,54.1034758588,130.52,72.4342,10.9748,73.2609006543,6.5142,-1.8852000000000002,6.7815028334,65.92,12.86,67.1626830911,132.47,6.5142,-1.8852000000000002,6.7815028334,6.5142,-1.8852000000000002,6.7815028334,0.0,0.0,0.0,132.59
2019-11-22 00:00:00,53.3402,-19.6996,56.8616846057,6.5001999999999995,-1.6396000000000002,6.7037965512,46.84,-18.06,50.2010876376,130.95,66.6802,10.1104,67.4423402634,6.5001999999999995,-1.6396000000000002,6.7037965512,60.18,11.75,61.3163510004,132.92,6.5001999999999995,-1.6396000000000002,6.7037965512,6.5001999999999995,-1.6396000000000002,6.7037965512,0.0,0.0,0.0,133.09
2019-11-22 00:30:00,52.163,-19.607,55.7262327634,6.503,-1.667,6.7132628431,45.66,-17.94,49.0579167923,130.9,65.053,10.143,65.838994965,6.503,-1.667,6.7132628431,58.55,11.81,59.7292106092,132.92,6.503,-1.667,6.7132628431,6.503,-1.667,6.7132628431,0.0,0.0,0.0,133.04
2019-11-22 01:00:00,53.3072,-19.3462,56.7091970167,6.4972,-1.8562,6.7571507516,46.81,-17.49,49.9707534464,130.85,66.2172,10.4338,67.0341835057,6.4972,-1.8562,6.7571507516,59.72,12.29,60.9714892388,132.92,6.4972,-1.8562,6.7571507516,6.4972,-1.8562,6.7571507516,0.0,0.0,0.0,132.99
2019-11-22 01:30:00,52.1052,-20.044,55.8275362437,6.4852,-2.024,6.7937026017,45.62,-18.02,49.0500234455,131.2,64.6052,9.716,65.3317114657,6.4852,-2.024,6.7937026017,58.12,11.74,59.2938614023,133.31,6.4852,-2.024,6.7937026017,6.4852,-2.024,6.7937026017,0.0,0.0,0.0,133.37
2019-11-22 02:00:00,51.3396,-20.3482,55.2250284871,6.4896,-2.4682,6.9431202928,44.85,-17.88,48.2826770177,131.5,63.5296,9.761800000000001,64.2752115158,6.4896,-2.4682,6.9431202928,57.04,12.23,58.3363908723,133.65,6.4896,-2.4682,6.9431202928,6.4896,-2.4682,6.9431202928,0.0,0.0,0.0,133.67
2019-11-22 02:30:00,50.675,-20.306,54.5920256173,6.475,-2.516,6.9466453055,44.2,-17.79,47.6458193339,131.63,62.655,9.864,63.426709839,6.475,-2.516,6.9466453055,56.18,12.38,57.5278784591,133.85,6.475,-2.516,6.9466453055,6.475,-2.516,6.9466453055,0.0,0.0,0.0,133.81
2019-11-22 03:00:00,49.7118,-21.0598,53.988686178500004,6.4718,-2.5398,6.9523218625,43.24,-18.52,47.0392176806,132.07,61.4718,8.850200000000001,62.1056216077,6.4718,-2.5398,6.9523218625,55.0,11.39,56.1670018783,134.17,6.4718,-2.5398,6.9523218625,6.4718,-2.5398,6.9523218625,0.0,0.0,0.0,134.33
2019-11-22 03:30:00,48.6586,-21.1962,53.0748363012,6.4586,-2.3762,6.8818486179,42.2,-18.82,46.2064108106,132.07,60.2986,8.5038,60.895285338,6.4586,-2.3762,6.8818486179,53.84,10.88,54.9283169231,134.17,6.4586,-2.3762,6.8818486179,6.4586,-2.3762,6.8818486179,0.0,0.0,0.0,134.37
2019-11-22 04:00:00,48.463,-21.1624,52.8820342154,6.473,-2.4524,6.9219935539,41.99,-18.71,45.9698183594,132.26,60.263,8.7676,60.8974546164,6.473,-2.4524,6.9219935539,53.79,11.22,54.9477251576,134.36,6.473,-2.4524,6.9219935539,6.473,-2.4524,6.9219935539,0.0,0.0,0.0,134.56
2019-11-22 04:30:00,48.6002,-21.0142,52.948805857,6.4702,-2.4342,6.9129456587,42.13,-18.58,46.0451224344,132.26,60.5702,8.9958,61.2345780232,6.4702,-2.4342,6.9129456587,54.1,11.43,55.2942573872,134.36,6.4702,-2.4342,6.9129456587,6.4702,-2.4342,6.9129456587,0.0,0.0,0.0,134.56
2019-11-22 05:00:00,47.5862,-21.5138,52.2234623601,6.4762,-2.4038,6.9079244987,41.11,-19.11,45.3345806201,132.33,59.5562,8.4862,60.1577638288,6.4762,-2.4038,6.9079244987,53.08,10.89,54.1855931037,134.36,6.4762,-2.4038,6.9079244987,6.4762,-2.4038,6.9079244987,0.0,0.0,0.0,134.61
2019-11-22 05:30:00,48.3492,-21.3276,52.8442207096,6.4492,-2.3876,6.8769771266,41.9,-18.94,45.981883389000004,132.19,60.5192,8.5924,61.1261229459,6.4492,-2.3876,6.8769771266,54.07,10.98,55.1735924152,134.21,6.4492,-2.3876,6.8769771266,6.4492,-2.3876,6.8769771266,0.0,0.0,0.0,134.41
2019-11-22 06:00:00,49.7608,-20.5166,53.8244191069,6.4408,-2.4666,6.8969573146,43.32,-18.05,46.93,131.62,62.3608,9.4834,63.077763532,6.4408,-2.4666,6.8969573146,55.92,11.95,57.182592631,133.61,6.4408,-2.4666,6.8969573146,6.4408,-2.4666,6.8969573146,0.0,0.0,0.0,133.79
2019-11-22 06:30:00,55.6848,-18.2684,58.6048751351,6.4348,-2.1384,6.7808115738,49.25,-16.13,51.8241198671,131.18,69.7748,12.1316,70.8215958137,6.4348,-2.1384,6.7808115738,63.34,14.27,64.9275634842,133.13,6.4348,-2.1384,6.7808115738,6.4348,-2.1384,6.7808115738,0.0,0.0,0.0,133.28
2019-11-22 07:00:00,61.2086,-17.1428,63.563891525,6.4186,-1.7628,6.6562669568,54.79,-15.38,56.9077191601,131.94,76.7986,13.8572,78.0387528975,6.4186,-1.7628,6.6562669568,70.38,15.62,72.0925016905,133.7,6.4186,-1.7628,6.6562669568,6.4186,-1.7628,6.6562669568,0.0,0.0,0.0,134.04
2019-11-22 07:30:00,68.1016,-15.3076,69.8007918316,6.4116,-1.9676,6.70671785,61.69,-13.34,63.1158593382,130.82,85.3116,16.0524,86.8086898894,6.4116,-1.9676,6.70671785,78.9,18.02,80.9316402898,132.37,6.4116,-1.9676,6.70671785,6.4116,-1.9676,6.70671785,0.0,0.0,0.0,132.82
2019-11-22 08:00:00,70.8826,-14.1594,72.282996556,6.4026,-1.6594,6.6141435666,64.48,-12.5,65.6804415332,130.11,88.7626,17.1806,90.4100225369,6.4026,-1.6594,6.6141435666,82.36,18.84,84.487367103,131.7,6.4026,-1.6594,6.6141435666,6.4026,-1.6594,6.6141435666,0.0,0.0,0.0,132.04
2019-11-22 08:30:00,73.2224,-12.689,74.3137307821,6.4624,-1.479,6.6294837476,66.76,-11.21,67.6946209089,129.99,91.6724,18.791,93.5784729666,6.4624,-1.479,6.6294837476,85.21,20.27,87.5877674108,131.74,6.4624,-1.479,6.6294837476,6.4624,-1.479,6.6294837476,0.0,0.0,0.0,131.91
2019-11-22 09:00:00,74.3328,-12.0074,75.2963665166,6.8228,-2.1874000000000002,7.1648669632,67.51,-9.82,68.220469802,129.92,92.7728,19.7626,94.8543766971,6.8228,-2.1874000000000002,7.1648669632,85.95,21.95,88.7085396115,131.8,6.8228,-2.1874000000000002,7.1648669632,6.8228,-2.1874000000000002,7.1648669632,0.0,0.0,0.0,131.82
2019-11-22 09:30:00,75.3676,-11.6554,76.2635134184,7.0576,-2.4354,7.4659822475,68.31,-9.22,68.9294167972,129.64,93.8576,20.0146,95.9678763489,7.0576,-2.4354,7.4659822475,86.8,22.45,89.6562462966,131.58,7.0576,-2.4354,7.4659822475,7.0576,-2.4354,7.4659822475,0.0,0.0,0.0,131.54
2019-11-22 10:00:00,76.3044,-11.5662,77.1760224539,6.7244,-2.3762,7.1318918808,69.58,-9.19,70.1842753044,129.74,95.1744,20.0938,97.2724380994,6.7244,-2.3762,7.1318918808,88.45,22.47,91.2595386795,131.73,6.7244,-2.3762,7.1318918808,6.7244,-2.3762,7.1318918808,0.0,0.0,0.0,131.65
2019-11-22 10:30:00,77.5524,-10.5894,78.2720265364,6.8224,-2.4194,7.2386903595,70.73,-8.17,71.2002935387,129.43,96.6324,21.2106,98.9328574444,6.8224,-2.4194,7.2386903595,89.81,23.63,92.8666409428,131.55,6.8224,-2.4194,7.2386903595,6.8224,-2.4194,7.2386903595,0.0,0.0,0.0,131.31
2019-11-22 11:00:00,77.9666,-10.583,78.6815772882,6.6366,-2.503,7.0929167879,71.33,-8.08,71.7861776389,129.39,97.3666,21.227,99.6536016638,6.6366,-2.503,7.0929167879,90.73,23.73,93.7819055042,131.55,6.6366,-2.503,7.0929167879,6.6366,-2.503,7.0929167879,0.0,0.0,0.0,131.27
2019-11-22 11:30:00,78.6864,-10.7268,79.4141913212,6.7464,-2.4068,7.1628625004,71.94,-8.32,72.4195139448,129.33,98.2064,21.0732,100.4419073853,6.7464,-2.4068,7.1628625004,91.46,23.48,94.4258545103,131.44,6.7464,-2.4068,7.1628625004,6.7464,-2.4068,7.1628625004,0.0,0.0,0.0,131.22
2019-11-22 12:00:00,78.983,-10.4402,79.6700198634,6.893,-2.3402,7.2794220265,72.09,-8.1,72.5436289415,129.29,98.523,21.3898,100.8181782867,6.893,-2.3402,7.2794220265,91.63,23.73,94.6528911339,131.44,6.893,-2.3402,7.2794220265,6.893,-2.3402,7.2794220265,0.0,0.0,0.0,131.18
2019-11-22 12:30:00,79.4566,-10.3942,80.1335802095,9.5566,-2.1742,9.8008034977,69.9,-8.22,70.3816623845,129.5,97.7666,21.2658,100.0526977407,9.5566,-2.1742,9.8008034977,88.21,23.44,91.2712315026,131.65,9.5566,-2.1742,9.8008034977,9.5566,-2.1742,9.8008034977,0.0,0.0,0.0,131.44
2019-11-22 13:00:00,79.3434,-10.7194,80.0642283415,9.6234,-2.2094,9.8737670582,69.72,-8.51,70.2374437177,129.66,97.5434,20.9406,99.7658439142,9.6234,-2.2094,9.8737670582,87.92,23.15,90.9167140849,131.88,9.6234,-2.2094,9.8737670582,9.6234,-2.2094,9.8737670582,0.0,0.0,0.0,131.61
2019-11-22 13:30:00,78.6602,-10.7126,79.3863140774,6.8302,-2.0726,7.137737933,71.83,-8.64,72.3477608499,129.75,97.8602,21.1574,100.121198149,6.8302,-2.0726,7.137737933,91.03,23.23,93.9472926699,131.88,6.8302,-2.0726,7.137737933,6.8302,-2.0726,7.137737933,0.0,0.0,0.0,131.67
2019-11-22 14:00:00,77.3742,-11.0864,78.1644106394,6.6142,-1.3864,6.7579395233,70.76,-9.7,71.4217585894,129.82,96.2742,20.523600000000002,98.4374915497,6.6142,-1.3864,6.7579395233,89.66,21.91,92.2982323774,131.95,6.6142,-1.3864,6.7579395233,6.6142,-1.3864,6.7579395233,0.0,0.0,0.0,131.78
2019-11-22 14:30:00,77.1256,-11.161,77.9289811069,6.5056,-1.501,6.6765134883,70.62,-9.66,71.2776262231,130.4,95.9056,20.779,98.130784937,6.5056,-1.501,6.6765134883,89.4,22.28,92.1344582662,132.5,6.5056,-1.501,6.6765134883,6.5056,-1.501,6.6765134883,0.0,0.0,0.0,132.36
2019-11-22 15:00:00,76.8352,-11.6624,77.715246463,6.4952,-1.9224,6.773717207,70.34,-9.74,71.0111484205,130.92,95.5052,20.4776,97.6758687128,6.4952,-1.9224,6.773717207,89.01,22.4,91.7852934843,132.98,6.4952,-1.9224,6.773717207,6.4952,-1.9224,6.773717207,0.0,0.0,0.0,132.9
2019-11-22 15:30:00,76.679,-11.4854,77.5344017463,6.469,-1.6754,6.6824341493,70.21,-9.81,70.8920319923,130.88,95.259,20.4146,97.4219327162,6.469,-1.6754,6.6824341493,88.79,22.09,91.4966239814,132.98,6.469,-1.6754,6.6824341493,6.469,-1.6754,6.6824341493,0.0,0.0,0.0,132.9
2019-11-22 16:00:00,79.1926,-10.7034,79.9126439703,6.4326,-2.1734,6.789846119,72.76,-8.53,73.2582998711,130.41,98.3926,21.2066,100.6519926197,6.4326,-2.1734,6.789846119,91.96,23.38,94.8855415751,132.67,6.4326,-2.1734,6.789846119,6.4326,-2.1734,6.789846119,0.0,0.0,0.0,132.36
2019-11-22 16:30:00,80.7416,-10.048,81.3644165134,6.7516,-1.028,6.8294133394,73.99,-9.02,74.5377790117,130.19,99.9316,21.302,102.1768069699,6.7516,-1.028,6.8294133394,93.18,22.33,95.8182722658,132.38,6.7516,-1.028,6.8294133394,6.7516,-1.028,6.8294133394,0.0,0.0,0.0,132.18
2019-11-22 17:00:00,81.5902,-10.3988,82.2502022945,9.6302,-0.1988,9.6322517347,71.96,-10.2,72.6793065459,130.78,99.9602,20.7912,102.0995376164,9.6302,-0.1988,9.6322517347,90.33,20.99,92.7366648096,132.94,9.6302,-0.1988,9.6322517347,9.6302,-0.1988,9.6322517347,0.0,0.0,0.0,132.82
2019-11-22 17:30:00,81.7228,-10.4344,82.3862412251,9.6128,-0.0644,9.6130157183,72.11,-10.37,72.8518290779,130.9,100.3928,20.9156,102.5484110808,9.6128,-0.0644,9.6130157183,90.78,20.98,93.1727900194,133.03,9.6128,-0.0644,9.6130157183,9.6128,-0.0644,9.6130157183,0.0,0.0,0.0,132.95
2019-11-22 18:00:00,81.1928,-11.668800000000001,82.0270178983,8.9428,-0.1988,8.9450094064,72.25,-11.47,73.1547906839,131.01,100.3128,19.8512,102.258143858,8.9428,-0.1988,8.9450094064,91.37,20.05,93.543997135,132.94,8.9428,-0.1988,8.9450094064,8.9428,-0.1988,8.9450094064,0.0,0.0,0.0,133.02
2019-11-22 18:30:00,80.6348,-12.1768,81.5490369611,6.5048,-0.8568,6.5609853894,74.13,-11.32,74.9893279074,131.24,100.6848,19.6732,102.588809084,6.5048,-0.8568,6.5609853894,94.18,20.53,96.3916661335,133.21,6.5048,-0.8568,6.5609853894,6.5048,-0.8568,6.5609853894,0.0,0.0,0.0,133.21
2019-11-22 19:00:00,78.8614,-12.6106,79.8633059817,6.5414,-0.8806,6.6004068299,72.32,-11.73,73.2651028799,131.6,98.5114,19.4294,100.4091505507,6.5414,-0.8806,6.6004068299,91.97,20.31,94.1858641198,133.56,6.5414,-0.8806,6.6004068299,6.5414,-0.8806,6.6004068299,0.0,0.0,0.0,133.58
2019-11-22 19:30:00,77.5628,-13.1912,78.6765257321,6.6928,-1.0012,6.7672722186000005,70.87,-12.19,71.9107293803,131.37,97.0828,18.3888,98.8089976737,6.6928,-1.0012,6.7672722186000005,90.39,19.39,92.4463314578,133.25,6.6928,-1.0012,6.7672722186000005,6.6928,-1.0012,6.7672722186000005,0.0,0.0,0.0,133.36
2019-11-22 20:00:00,76.9136,-13.8782,78.1556543073,6.7136,-1.4182000000000001,6.8617575154,70.2,-12.46,71.2972061164,131.09,96.3036,17.5318,97.8864004048,6.7136,-1.4182000000000001,6.8617575154,89.59,18.95,91.5722152184,133.05,6.7136,-1.4182000000000001,6.8617575154,6.7136,-1.4182000000000001,6.8617575154,0.0,0.0,0.0,133.08
2019-11-22 20:30:00,74.1748,-14.7734,75.6317017037,6.6948,-1.2034,6.8020966327,67.48,-13.57,68.8309181981,131.09,92.8648,16.3866,94.2994789943,6.6948,-1.2034,6.8020966327,86.17,17.59,87.9470124564,132.72,6.6948,-1.2034,6.8020966327,6.6948,-1.2034,6.8020966327,0.0,0.0,0.0,133.14
2019-11-22 21:00:00,72.7464,-15.3266,74.3434151793,6.6164000000000005,-1.8466,6.8692561839,66.13,-13.48,67.4899051711,130.42,91.0064,15.4334,92.3057672983,6.6164000000000005,-1.8466,6.8692561839,84.39,17.28,86.1409919841,131.89,6.6164000000000005,-1.8466,6.8692561839,6.6164000000000005,-1.8466,6.8692561839,0.0,0.0,0.0,132.43
2019-11-22 21:30:00,71.457,-16.6556,73.3724189349,6.617,-1.8856000000000002,6.8804197808000005,64.84,-14.77,66.5009661584,130.85,89.337,13.9944,90.4264496724,6.617,-1.8856000000000002,6.8804197808000005,82.72,15.88,84.2304742952,132.31,6.617,-1.8856000000000002,6.8804197808000005,6.617,-1.8856000000000002,6.8804197808000005,0.0,0.0,0.0,132.92
2019-11-22 22:00:00,68.503,-17.8804,70.7980911689,6.603,-1.4604,6.7625717859000005,61.9,-16.42,64.0408182334,130.79,85.613,12.1896,86.4764252103,6.603,-1.4604,6.7625717859000005,79.01,13.65,80.1804377638,132.27,6.603,-1.4604,6.7625717859000005,6.603,-1.4604,6.7625717859000005,0.0,0.0,0.0,132.92
2019-11-22 22:30:00,61.5034,-19.8042,64.6132691419,6.6434,-0.5042,6.6625056248,54.86,-19.3,58.1559076965,131.17,76.9834,9.6158,77.5816182172,6.6434,-0.5042,6.6625056248,70.34,10.12,71.0642666887,132.46,6.6434,-0.5042,6.6625056248,6.6434,-0.5042,6.6625056248,0.0,0.0,0.0,133.4
2019-11-22 23:00:00,57.6846,-20.5108,61.222593818,6.6146,-0.6408,6.6455667779,51.07,-19.87,54.7992864917,131.63,72.3546,9.1392,72.9295078675,6.6146,-0.6408,6.6455667779,65.74,9.78,66.463493739,132.95,6.6146,-0.6408,6.6455667779,6.6146,-0.6408,6.6455667779,0.0,0.0,0.0,133.88
2019-11-22 23:30:00,53.9958,-22.0678,58.3312456106,6.6458,-0.7178,6.6844516963,47.35,-21.35,51.9407835905,132.39,67.7958,7.8522,68.2490112931,6.6458,-0.7178,6.6844516963,61.15,8.57,61.7476104801,133.69,6.6458,-0.7178,6.6844516963,6.6458,-0.7178,6.6844516963,0.0,0.0,0.0,134.66
2019-11-23 00:00:00,50.3602,-22.7954,55.2791100254,6.6502,-0.8554,6.7049883818,43.71,-21.94,48.9073378952,132.5,63.4302,7.1546,63.8324257192,6.6502,-0.8554,6.7049883818,56.78,8.01,57.3422052244,134.02,6.6502,-0.8554,6.7049883818,6.6502,-0.8554,6.7049883818,0.0,0.0,0.0,134.78
2019-11-23 00:30:00,50.9444,-22.540399999999998,55.7081818364,6.6044,-1.2004000000000001,6.7126045258,44.34,-21.34,49.2080399935,132.02,64.1344,7.3896,64.5587132115,6.6044,-1.2004000000000001,6.7126045258,57.53,8.59,58.1677659877,133.53,6.6044,-1.2004000000000001,6.7126045258,6.6044,-1.2004000000000001,6.7126045258,0.0,0.0,0.0,134.25
2019-11-23 01:00:00,51.6054,-22.4694,56.2849113486,6.6054,-1.7194,6.8255143044,45.0,-20.75,49.5536325611,131.81,65.0454,7.5206,65.4787254421,6.6054,-1.7194,6.8255143044,58.44,9.24,59.1659631883,133.44,6.6054,-1.7194,6.8255143044,6.6054,-1.7194,6.8255143044,0.0,0.0,0.0,134.03
2019-11-23 01:30:00,51.2722,-22.284,55.9054125183,6.6222,-1.8439999999999999,6.8741449534,44.65,-20.44,49.1061717099,132.06,64.3622,7.666,64.8171300263,6.6222,-1.8439999999999999,6.8741449534,57.74,9.51,58.5179263132,133.78,6.6222,-1.8439999999999999,6.8741449534,6.6222,-1.8439999999999999,6.8741449534,0.0,0.0,0.0,134.31
2019-11-23 02:00:00,50.1006,-22.8192,55.0525749534,6.6006,-1.7692,6.8335926861,43.5,-21.05,48.325484995,132.51,62.7506,7.1308,63.1544623047,6.6006,-1.7692,6.8335926861,56.15,8.9,56.85096745,134.2,6.6006,-1.7692,6.8335926861,6.6006,-1.7692,6.8335926861,0.0,0.0,0.0,134.8
2019-11-23 02:30:00,50.447,-22.1438,55.0930820289,6.657,-2.0238,6.9578312311,43.79,-20.12,48.1910624494,131.99,62.917,7.7162,63.3883950849,6.657,-2.0238,6.9578312311,56.26,9.74,57.0968930854,133.84,6.657,-2.0238,6.9578312311,6.657,-2.0238,6.9578312311,0.0,0.0,0.0,134.28
2019-11-23 03:00:00,49.7944,-17.8114,52.8841019714,6.6244,-1.8214000000000001,6.8702382288,43.17,-15.99,46.0361705619,132.32,60.3244,-7.1414,60.7456404141,6.6244,-1.8214000000000001,6.8702382288,53.7,-5.32,53.9628798342,134.58,6.6244,-1.8214000000000001,6.8702382288,6.6244,-1.8214000000000001,6.8702382288,0.0,0.0,0.0,134.04
2019-11-23 03:30:00,50.137,-10.0898,51.1421825213,6.657,-1.9498000000000002,6.9366684395,43.48,-8.14,44.2353930694,131.89,58.167,-27.8198,64.4774469178,6.657,-1.9498000000000002,6.9366684395,51.51,-25.87,57.6414520983,134.99,6.657,-1.9498000000000002,6.9366684395,6.657,-1.9498000000000002,6.9366684395,0.0,0.0,0.0,132.67
2019-11-23 04:00:00,49.2624,-10.5582,50.3811437048,6.5824,-2.0282,6.8877852028,42.68,-8.53,43.5240542689,132.2,57.1324,-28.4582,63.8277390873,6.5824,-2.0282,6.8877852028,50.55,-26.43,57.0425052045,135.28,6.5824,-2.0282,6.8877852028,6.5824,-2.0282,6.8877852028,0.0,0.0,0.0,132.99
2019-11-23 04:30:00,49.2922,-10.0618,50.3086553197,6.5622,-2.0518,6.8754892248,42.73,-8.01,43.4742797525,131.92,57.3222,-27.6218,63.630169323,6.5622,-2.0518,6.8754892248,50.76,-25.57,56.8366299142,135.02,6.5622,-2.0518,6.8754892248,6.5622,-2.0518,6.8754892248,0.0,0.0,0.0,132.67
2019-11-23 05:00:00,48.4566,-10.5144,49.5842181638,6.5565999999999995,-1.7544,6.7872618131,41.9,-8.76,42.8059294958,132.05,56.4866,-28.2344,63.1499590096,6.5565999999999995,-1.7544,6.7872618131,49.93,-26.48,56.5172124224,135.09,6.5565999999999995,-1.7544,6.7872618131,6.5565999999999995,-1.7544,6.7872618131,0.0,0.0,0.0,132.82
2019-11-23 05:30:00,48.6284,-10.4864,49.7462146451,6.5584,-1.8264,6.807962068,42.07,-8.66,42.952072127,131.86,56.9084,-28.0364,63.4397802291,6.5584,-1.8264,6.807962068,50.35,-26.21,56.7634266055,134.86,6.5584,-1.8264,6.807962068,6.5584,-1.8264,6.807962068,0.0,0.0,0.0,132.61
2019-11-23 06:00:00,49.5022,-10.3706,50.576844002,6.6022,-1.9606,6.8871617666,42.9,-8.41,43.7165655101,131.59,58.1722,-27.6706,64.4179086683,6.6022,-1.9606,6.8871617666,51.57,-25.71,57.6235108267,134.64,6.6022,-1.9606,6.8871617666,6.6022,-1.9606,6.8871617666,0.0,0.0,0.0,132.28
2019-11-23 06:30:00,51.873,-9.8044,52.7914234356,6.593,-2.0444,6.9026966006,45.28,-7.76,45.9401349584,131.68,61.053,-26.9444,66.7343202585,6.593,-2.0444,6.9026966006,54.46,-24.9,59.8823980816,134.74,6.593,-2.0444,6.9026966006,6.593,-2.0444,6.9026966006,0.0,0.0,0.0,132.37
2019-11-23 07:00:00,53.9126,-8.5776,54.5906920685,6.5926,-2.0876,6.9152330778,47.32,-6.49,47.7629825283,132.53,63.5426,-25.5776,68.4972673653,6.5926,-2.0876,6.9152330778,56.95,-23.49,61.6042417371,134.51,6.5926,-2.0876,6.9152330778,6.5926,-2.0876,6.9152330778,0.0,0.0,0.0,133.15
2019-11-23 07:30:00,57.5064,-7.6842,58.0175229616,6.5864,-1.9742000000000002,6.875909438,50.92,-5.71,51.239150071,132.53,67.8464,-24.4542,72.1189426614,6.5864,-1.9742000000000002,6.875909438,61.26,-22.48,65.2544098127,132.35,6.5864,-1.9742000000000002,6.875909438,6.5864,-1.9742000000000002,6.875909438,0.0,0.0,0.0,133.15
2019-11-23 08:00:00,60.2166,-7.1826,60.6434551977,6.5866,-1.8226,6.8341181084,53.63,-5.36,53.8971845276,132.24,71.1666,-23.6726,75.0005129737,6.5866,-1.8226,6.8341181084,64.58,-21.85,68.1762341289,132.04,6.5866,-1.8226,6.8341181084,6.5866,-1.8226,6.8341181084,0.0,0.0,0.0,132.79
2019-11-23 08:30:00,63.5974,-5.6632,63.8490494918,6.6074,-2.0032,6.9043859249,56.99,-3.66,57.1074049489,131.48,75.2874,-21.6632,78.3421140447,6.6074,-2.0032,6.9043859249,68.68,-19.66,71.4384910255,131.92,6.6074,-2.0032,6.9043859249,6.6074,-2.0032,6.9043859249,0.0,0.0,0.0,131.98
2019-11-23 09:00:00,67.8056,-3.9834,67.9225063357,6.6656,-1.9734,6.9515847776,61.14,-2.01,61.1730308224,130.98,80.3156,-19.6234,82.6781315157,6.6656,-1.9734,6.9515847776,73.65,-17.65,75.7353616219,133.05,6.6656,-1.9734,6.9515847776,6.6656,-1.9734,6.9515847776,0.0,0.0,0.0,131.44
2019-11-23 09:30:00,70.8364,-2.8154,70.8923271033,6.7664,-1.9854,7.0516652019,64.07,-0.8300000000000001,64.0753759255,130.71,83.8464,-18.2254,85.8043355438,6.7664,-1.9854,7.0516652019,77.08,-16.24,78.7722286088,133.02,6.7664,-1.9854,7.0516652019,6.7664,-1.9854,7.0516652019,0.0,0.0,0.0,131.15
2019-11-23 10:00:00,72.6422,-2.0944,72.6723863114,6.8122,-1.8444,7.0574698157,65.83,-0.25,65.8304747059,130.46,86.0622,-16.7544,87.6778888215,6.8122,-1.8444,7.0574698157,79.25,-14.91,80.6403782233,132.81,6.8122,-1.8444,7.0574698157,6.8122,-1.8444,7.0574698157,0.0,0.0,0.0,130.83
2019-11-23 10:30:00,74.0368,-1.9616,74.0627816707,7.6168,-1.7516,7.8156090486,66.42,-0.21,66.4203319775,130.27,87.5768,-16.3816,89.0957502735,7.6168,-1.7516,7.8156090486,79.96,-14.63,81.2873821697,132.64,7.6168,-1.7516,7.8156090486,7.6168,-1.7516,7.8156090486,0.0,0.0,0.0,130.64
2019-11-23 11:00:00,74.0822,-2.5922,74.1275377824,10.2122,-1.3222,10.297438598,63.87,-1.27,63.8826251809,130.72,86.7622,-17.0522,88.4220383936,10.2122,-1.3222,10.297438598,76.55,-15.73,78.1494427363,133.01,10.2122,-1.3222,10.297438598,10.2122,-1.3222,10.297438598,0.0,0.0,0.0,131.09
2019-11-23 11:30:00,73.8476,-3.0038,73.9086655285,9.6976,-1.5338,9.8181458637,64.15,-1.47,64.1668403461,131.12,86.7976,-17.5638,88.5568203822,9.6976,-1.5338,9.8181458637,77.1,-16.03,78.7487834827,133.33,9.6976,-1.5338,9.8181458637,9.6976,-1.5338,9.8181458637,0.0,0.0,0.0,131.5
2019-11-23 12:00:00,72.7876,-2.8322000000000003,72.8426802815,7.1276,-2.1422,7.4425602181,65.66,-0.6900000000000001,65.6636253949,130.88,86.5776,-16.9922,88.2293357257,7.1276,-2.1422,7.4425602181,79.45,-14.85,80.8258931284,133.04,7.1276,-2.1422,7.4425602181,7.1276,-2.1422,7.4425602181,0.0,0.0,0.0,131.19
2019-11-23 12:30:00,71.8012,-2.6452,71.849908869,7.0112,-1.8952,7.2628306107,64.79,-0.75,64.7943408023,130.92,85.5212,-16.8352,87.1624896873,7.0112,-1.8952,7.2628306107,78.51,-14.94,79.9188569738,133.08,7.0112,-1.8952,7.2628306107,7.0112,-1.8952,7.2628306107,0.0,0.0,0.0,131.24
2019-11-23 13:00:00,71.0818,-2.4382,71.1236044537,6.8318,-1.0782,6.9163578913,64.25,-1.3599999999999999,64.2643921624,130.85,84.7618,-16.7582,86.4025462963,6.8318,-1.0782,6.9163578913,77.93,-15.68,79.491806496,133.04,6.8318,-1.0782,6.9163578913,6.8318,-1.0782,6.9163578913,0.0,0.0,0.0,131.2
2019-11-23 13:30:00,70.651,-2.4876,70.6947802512,6.741,-1.0676,6.8250165392,63.91,-1.42,63.9257733625,131.01,84.281,-16.8776,85.9542921718,6.741,-1.0676,6.8250165392,77.54,-15.81,79.135375781,133.25,6.741,-1.0676,6.8250165392,6.741,-1.0676,6.8250165392,0.0,0.0,0.0,131.37
2019-11-23 14:00:00,69.6944,-2.7962,69.7504704343,6.7444,-1.0362,6.8235358723,62.95,-1.76,62.9745988475,131.13,83.0344,-17.3162,84.8207661236,6.7444,-1.0362,6.8235358723,76.29,-16.28,78.0077079525,133.39,6.7444,-1.0362,6.8235358723,6.7444,-1.0362,6.8235358723,0.0,0.0,0.0,131.49
2019-11-23 14:30:00,69.6538,-2.701,69.7061493373,6.9938,-1.541,7.1615584505,62.66,-1.16,62.6707363927,131.07,82.5738,-17.161,84.3382023014,6.9938,-1.541,7.1615584505,75.58,-15.62,77.1772038882,133.47,6.9938,-1.541,7.1615584505,6.9938,-1.541,7.1615584505,0.0,0.0,0.0,131.44
2019-11-23 15:00:00,69.0928,-3.1948,69.1666231565,6.9628,-1.8548,7.2056135672,62.13,-1.34,62.144448666,131.55,81.8228,-17.8548,83.7482207744,6.9628,-1.8548,7.2056135672,74.86,-16.0,76.5507648557,133.83,6.9628,-1.8548,7.2056135672,6.9628,-1.8548,7.2056135672,0.0,0.0,0.0,131.93
2019-11-23 15:30:00,68.9284,-3.3538,69.0099434937,6.7784,-1.9238,7.0461133258,62.15,-1.43,62.1664491506,131.55,81.6584,-18.1038,83.6411493525,6.7784,-1.9238,7.0461133258,74.88,-16.18,76.6081379489,133.77,6.7784,-1.9238,7.0461133258,6.7784,-1.9238,7.0461133258,0.0,0.0,0.0,131.93
2019-11-23 16:00:00,69.549,-3.0814,69.6172279465,6.599,-1.8814000000000002,6.8619579538,62.95,-1.2,62.96143661,131.21,82.379,-17.8014,84.2804217061,6.599,-1.8814000000000002,6.8619579538,75.78,-15.92,77.4341965801,133.45,6.599,-1.8814000000000002,6.8619579538,6.599,-1.8814000000000002,6.8619579538,0.0,0.0,0.0,131.58
2019-11-23 16:30:00,70.9778,-2.974,71.0400786095,7.5078,-1.214,7.6053176686,63.47,-1.76,63.4943973906,131.11,83.3478,-18.404,85.355509376,7.5078,-1.214,7.6053176686,75.84,-17.19,77.7637556963,133.27,7.5078,-1.214,7.6053176686,7.5078,-1.214,7.6053176686,0.0,0.0,0.0,131.58
2019-11-23 17:00:00,72.7712,-2.5852,72.8171051916,9.5512,-0.6652,9.5743361378,63.22,-1.92,63.2491486109,131.08,84.8412,-18.5252,86.8401534573,9.5512,-0.6652,9.5743361378,75.29,-17.86,77.3793493123,133.15,9.5512,-0.6652,9.5743361378,9.5512,-0.6652,9.5743361378,0.0,0.0,0.0,131.58
2019-11-23 17:30:00,73.6108,-2.6974,73.6602052902,9.5308,-0.6974,9.556281463,64.08,-2.0,64.1112033891,131.03,86.0008,-18.5574,87.9801949043,9.5308,-0.6974,9.556281463,76.47,-17.86,78.5279599888,133.09,9.5308,-0.6974,9.556281463,9.5308,-0.6974,9.556281463,0.0,0.0,0.0,131.51
2019-11-23 18:00:00,73.6162,-3.121,73.6823285696,9.536200000000001,-0.851,9.574095855,64.08,-2.27,64.1201941669,131.44,86.2162,-19.041,88.2937870036,9.536200000000001,-0.851,9.574095855,76.68,-18.19,78.8079850015,133.56,9.536200000000001,-0.851,9.574095855,9.536200000000001,-0.851,9.574095855,0.0,0.0,0.0,131.91
