Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-23 18:30:00,72.509,-3.2464,72.5816381322,9.489,-0.7664000000000001,9.5198996822,63.02,-2.48,63.0687783297,131.55,84.959,-19.2464,87.1117419982,9.489,-0.7664000000000001,9.5198996822,75.47,-18.48,77.6996222642,133.66,9.489,-0.7664000000000001,9.5198996822,9.489,-0.7664000000000001,9.5198996822,0.0,0.0,0.0,132.05
2019-11-23 19:00:00,71.521,-3.3778,71.6007190875,8.751,-0.8078000000000001,8.7882046995,62.77,-2.5700000000000003,62.8225898861,131.55,83.991,-19.6378,86.2561955447,8.751,-0.8078000000000001,8.7882046995,75.24,-18.83,77.5604699573,133.73,8.751,-0.8078000000000001,8.7882046995,8.751,-0.8078000000000001,8.7882046995,0.0,0.0,0.0,132.05
2019-11-23 19:30:00,69.59,-4.3458,69.7255625839,6.58,-1.6258,6.7778776649,63.01,-2.7199999999999998,63.068680817,131.12,82.84,-20.1058,85.2449927775,6.58,-1.6258,6.7778776649,76.26,-18.48,78.4671778516,132.86,6.58,-1.6258,6.7778776649,6.58,-1.6258,6.7778776649,0.0,0.0,0.0,131.61
2019-11-23 20:00:00,66.2882,-19.3006,69.0408474716,6.4482,-1.7306,6.6763957043,59.84,-17.57,62.3661005675,130.11,84.8182,24.2294,88.2110586922,6.4482,-1.7306,6.6763957043,78.37,25.96,82.5577282875,133.23,6.4482,-1.7306,6.6763957043,6.4482,-1.7306,6.6763957043,0.0,0.0,0.0,132.41
2019-11-23 20:30:00,64.865,-20.0942,67.9061491961,6.435,-1.2642,6.5580047758,58.43,-18.83,61.3891993758,129.99,83.105,25.9458,87.0610450353,6.435,-1.2642,6.5580047758,76.67,27.21,81.3552272445,133.36,6.435,-1.2642,6.5580047758,6.435,-1.2642,6.5580047758,0.0,0.0,0.0,132.44
2019-11-23 21:00:00,61.9718,-21.439,65.5754124367,6.4218,-0.789,6.4700878078,55.55,-20.65,59.2640278753,130.48,79.9218,25.011,83.7439205927,6.4218,-0.789,6.4700878078,73.5,25.8,77.8966623162,133.66,6.4218,-0.789,6.4700878078,6.4218,-0.789,6.4700878078,0.0,0.0,0.0,132.97
2019-11-23 21:30:00,59.933,-22.2576,63.9325054003,6.413,-0.7876000000000001,6.4611827679000005,53.52,-21.47,57.6658590502,130.76,77.383,24.1924,81.0765126702,6.413,-0.7876000000000001,6.4611827679000005,70.97,24.98,75.2378980302,134.01,6.413,-0.7876000000000001,6.4611827679000005,6.413,-0.7876000000000001,6.4611827679000005,0.0,0.0,0.0,133.26
2019-11-23 22:00:00,57.465,-23.0142,61.9021778828,6.405,-0.6742,6.4403859077,51.06,-22.34,55.7332862839,131.26,74.265,23.9258,78.0239330631,6.405,-0.6742,6.4403859077,67.86,24.6,72.1812967465,134.73,6.405,-0.6742,6.4403859077,6.405,-0.6742,6.4403859077,0.0,0.0,0.0,133.79
2019-11-23 22:30:00,55.6524,-23.5262,60.420788742,6.4024,-0.7062,6.4412300223,49.25,-22.82,54.2799677598,131.66,71.9024,23.4538,75.6309186788,6.4024,-0.7062,6.4412300223,65.5,24.16,69.8137207145,135.2,6.4024,-0.7062,6.4412300223,6.4024,-0.7062,6.4412300223,0.0,0.0,0.0,134.2
2019-11-23 23:00:00,53.6224,-24.2248,58.8404853549,6.4024,-0.7148,6.4421785756,47.22,-23.51,52.7489194202,132.1,69.2624,22.5352,72.8362223952,6.4024,-0.7148,6.4421785756,62.86,23.25,67.0219523738,135.32,6.4024,-0.7148,6.4421785756,6.4024,-0.7148,6.4421785756,0.0,0.0,0.0,134.73
2019-11-23 23:30:00,51.7728,-15.5508,54.0578412488,6.3928,-0.4808,6.4108548946,45.38,-15.07,47.8168307189,131.9,63.3828,-8.1508,63.9047328175,6.3928,-0.4808,6.4108548946,56.99,-7.67,57.5038172646,133.5,6.3928,-0.4808,6.4108548946,6.3928,-0.4808,6.4108548946,0.0,0.0,0.0,133.41
2019-11-24 00:00:00,49.955,-13.8206,51.8315638329,6.385,-0.6306,6.4160643201,43.57,-13.19,45.522752553,131.9,60.565,-15.2906,62.4653637895,6.385,-0.6306,6.4160643201,54.18,-14.66,56.1283172739,133.59,6.385,-0.6306,6.4160643201,6.385,-0.6306,6.4160643201,0.0,0.0,0.0,133.15
2019-11-24 00:30:00,50.296,-14.1676,52.253310955,6.396,-0.30760000000000004,6.4033923634,43.9,-13.86,46.0359598575,132.33,60.606,-16.0776,62.7022843105,6.396,-0.30760000000000004,6.4033923634,54.21,-15.77,56.457213888,133.98,6.396,-0.30760000000000004,6.4033923634,6.396,-0.30760000000000004,6.4033923634,0.0,0.0,0.0,133.63
2019-11-24 01:00:00,51.8234,-14.4826,53.8090186709,6.3734,-0.2926,6.3801130335,45.45,-14.19,47.6136388023,132.14,62.4034,-16.4426,64.5332737921,6.3734,-0.2926,6.3801130335,56.03,-16.15,58.3110915693,133.77,6.3734,-0.2926,6.3801130335,6.3734,-0.2926,6.3801130335,0.0,0.0,0.0,133.44
2019-11-24 01:30:00,51.9956,-14.558,53.9951644442,6.3656,-0.848,6.4218352019000005,45.63,-13.71,47.6451571516,132.31,62.5056,-16.438,64.6309359004,6.3656,-0.848,6.4218352019000005,56.14,-15.59,58.2644634404,134.04,6.3656,-0.848,6.4218352019000005,6.3656,-0.848,6.4218352019000005,0.0,0.0,0.0,133.63
2019-11-24 02:00:00,50.901,-15.0852,53.0893121074,6.361,-1.3652,6.5058506008,44.54,-13.72,46.6052572142,132.57,61.231,-16.9852,63.5431536835,6.361,-1.3652,6.5058506008,54.87,-15.62,57.0499894829,134.35,6.361,-1.3652,6.5058506008,6.361,-1.3652,6.5058506008,0.0,0.0,0.0,133.9
2019-11-24 02:30:00,50.4106,-14.9764,52.5882225343,6.3606,-1.4864,6.5319688701,44.05,-13.49,46.06932385,132.4,60.4306,-16.886400000000002,62.7455808908,6.3606,-1.4864,6.5319688701,54.07,-15.4,56.2203246166,134.24,6.3606,-1.4864,6.5319688701,6.3606,-1.4864,6.5319688701,0.0,0.0,0.0,133.74
2019-11-24 03:00:00,49.694,-15.1616,51.9554400478,6.364,-1.4516,6.5274526854,43.33,-13.71,45.4472551426,132.68,59.454,-17.1416,61.8757833612,6.364,-1.4516,6.5274526854,53.09,-15.69,55.3599512283,134.5,6.364,-1.4516,6.5274526854,6.364,-1.4516,6.5274526854,0.0,0.0,0.0,134.03
2019-11-24 03:30:00,49.5224,-15.1752,51.7953163597,6.3624,-1.5452,6.5473488375,43.16,-13.63,45.261048375,132.83,59.0324,-17.2652,61.5053768446,6.3624,-1.5452,6.5473488375,52.67,-15.72,54.9658739583,134.72,6.3624,-1.5452,6.5473488375,6.3624,-1.5452,6.5473488375,0.0,0.0,0.0,134.2
2019-11-24 04:00:00,48.5416,-15.63,50.9959197442,6.3616,-1.3599999999999999,6.5053481506,42.18,-14.27,44.5284774049,133.28,57.7216,-17.8,60.4038335419,6.3616,-1.3599999999999999,6.5053481506,51.36,-16.44,53.9270173475,135.09,6.3616,-1.3599999999999999,6.5053481506,6.3616,-1.3599999999999999,6.5053481506,0.0,0.0,0.0,134.67
2019-11-24 04:30:00,48.434,-15.2628,50.7819398984,6.364,-1.4428,6.5255013478,42.07,-13.82,44.2817942274,133.07,57.474,-17.3828,60.0451697628,6.364,-1.4428,6.5255013478,51.11,-15.94,53.5379837125,134.92,6.364,-1.4428,6.5255013478,6.364,-1.4428,6.5255013478,0.0,0.0,0.0,134.46
2019-11-24 05:00:00,47.4558,-15.7722,50.0081518003,6.3958,-1.3422,6.5351173272,41.06,-14.43,43.5218163683,133.36,56.3458,-17.9622,59.1395790185,6.3958,-1.3422,6.5351173272,49.95,-16.62,52.6424439022,135.15,6.3958,-1.3422,6.5351173272,6.3958,-1.3422,6.5351173272,0.0,0.0,0.0,134.76
2019-11-24 05:30:00,48.2152,-15.3386,50.5962267467,6.3652,-1.4086,6.519196653,41.85,-13.93,44.107452885,133.17,57.3152,-17.3486,59.8832703933,6.3652,-1.4086,6.519196653,50.95,-15.94,53.3852610746,135.02,6.3652,-1.4086,6.519196653,6.3652,-1.4086,6.519196653,0.0,0.0,0.0,134.53
2019-11-24 06:00:00,48.191,-15.4022,50.5924919908,6.361,-1.3622,6.5052217364,41.83,-14.04,44.1233554934,133.08,57.451,-17.4122,60.0316758873,6.361,-1.3622,6.5052217364,51.09,-16.05,53.5517562737,134.9,6.361,-1.3622,6.5052217364,6.361,-1.3622,6.5052217364,0.0,0.0,0.0,134.44
2019-11-24 06:30:00,49.0424,-14.7322,51.2073697294,6.3624,-1.2522,6.4844536084,42.68,-13.48,44.7581590327,132.6,58.5024,-16.7622,60.8564060276,6.3624,-1.2522,6.4844536084,52.14,-15.51,54.3979751461,134.37,6.3624,-1.2522,6.4844536084,6.3624,-1.2522,6.4844536084,0.0,0.0,0.0,133.96
2019-11-24 07:00:00,50.015,-14.1688,51.9832195852,6.365,-1.2588,6.4882819328,43.65,-12.91,45.5191234538,132.22,59.825,-16.0888,61.9506263926,6.365,-1.2588,6.4882819328,53.46,-14.83,55.4788292955,134.02,6.365,-1.2588,6.4882819328,6.365,-1.2588,6.4882819328,0.0,0.0,0.0,133.54
2019-11-24 07:30:00,51.2892,-13.9494,53.1523075416,6.3692,-1.2194,6.4848781793,44.92,-12.73,46.6889633639,132.15,61.5092,-15.7194,63.4860710786,6.3692,-1.2194,6.4848781793,55.14,-14.5,57.014643733,133.86,6.3692,-1.2194,6.4848781793,6.3692,-1.2194,6.4848781793,0.0,0.0,0.0,133.42
2019-11-24 08:00:00,52.8202,-13.3844,54.4895925054,6.3702,-1.3044,6.5023770577,46.45,-12.08,47.9950924575,131.85,63.5302,-14.7144,65.2119611682,6.3702,-1.3044,6.5023770577,57.16,-13.41,58.7119553413,133.63,6.3702,-1.3044,6.5023770577,6.3702,-1.3044,6.5023770577,0.0,0.0,0.0,133.05
2019-11-24 08:30:00,55.3662,-12.553,56.7714180855,6.4162,-1.153,6.5189747231,48.95,-11.4,50.2599492638,131.64,66.7262,-13.603,68.098659131,6.4162,-1.153,6.5189747231,60.31,-12.45,61.5816417449,133.36,6.4162,-1.153,6.5189747231,6.4162,-1.153,6.5189747231,0.0,0.0,0.0,132.8
2019-11-24 09:00:00,58.3866,-11.7544,59.5580471382,6.5266,-1.3944,6.6738938349,51.86,-10.36,52.8846783105,131.09,70.4766,-12.3544,71.5512567809,6.5266,-1.3944,6.6738938349,63.95,-10.96,64.88238667,132.73,6.5266,-1.3944,6.6738938349,6.5266,-1.3944,6.6738938349,0.0,0.0,0.0,132.18
2019-11-24 09:30:00,60.1054,-11.8826,61.2687138099,6.8054,-1.3926,6.9464238224,53.3,-10.49,54.3224640457,131.2,72.5754,-12.2826,73.6074109579,6.8054,-1.3926,6.9464238224,65.77,-10.89,66.6654708226,132.57,6.8054,-1.3926,6.9464238224,6.8054,-1.3926,6.9464238224,0.0,0.0,0.0,132.3
2019-11-24 10:00:00,60.8942,-10.852,61.8536134566,6.9042,-1.502,7.0656904574,53.99,-9.35,54.7936364918,130.79,73.5542,-10.932,74.3621473711,6.9042,-1.502,7.0656904574,66.65,-9.43,67.3137979912,132.13,6.9042,-1.502,7.0656904574,6.9042,-1.502,7.0656904574,0.0,0.0,0.0,131.84
2019-11-24 10:30:00,60.9748,-8.6964,61.5918306921,7.2548,-1.3464,7.3786798277,53.72,-7.35,54.2204841365,130.96,73.2548,-8.4564,73.7412803252,7.2548,-1.3464,7.3786798277,66.0,-7.11,66.3818657466,132.72,7.2548,-1.3464,7.3786798277,7.2548,-1.3464,7.3786798277,0.0,0.0,0.0,131.97
2019-11-24 11:00:00,61.9902,-8.1598,62.5249328835,7.5102,-1.2898,7.620150135,54.48,-6.87,54.9114496257,131.37,74.3902,-7.7498000000000005,74.7927887973,7.5102,-1.2898,7.620150135,66.88,-6.46,67.1912643132,133.2,7.5102,-1.2898,7.620150135,7.5102,-1.2898,7.620150135,0.0,0.0,0.0,132.37
2019-11-24 11:30:00,61.7104,-8.327,62.2696747796,7.9104,-1.227,8.0049957626,53.8,-7.1,54.2664721536,131.46,73.8104,-7.987,74.2412777177,7.9104,-1.227,8.0049957626,65.9,-6.76,66.2458119431,133.15,7.9104,-1.227,8.0049957626,7.9104,-1.227,8.0049957626,0.0,0.0,0.0,132.45
2019-11-24 12:00:00,61.534,-8.354,62.0984900944,7.5440000000000005,-1.154,7.6317528786,53.99,-7.2,54.4679731585,131.33,73.854,-8.054,74.2918584503,7.5440000000000005,-1.154,7.6317528786,66.31,-6.9,66.6680290694,132.96,7.5440000000000005,-1.154,7.6317528786,7.5440000000000005,-1.154,7.6317528786,0.0,0.0,0.0,132.31
2019-11-24 12:30:00,62.838,-7.608,63.2968870325,7.268,-1.168,7.3612531542,55.57,-6.44,55.941920775,131.04,75.428,-7.238,75.7744800576,7.268,-1.168,7.3612531542,68.16,-6.07,68.4297486478,132.73,7.268,-1.168,7.3612531542,7.268,-1.168,7.3612531542,0.0,0.0,0.0,132.02
2019-11-24 13:00:00,63.2432,-7.774,63.7192076398,7.2532,-1.114,7.3382495351,55.99,-6.66,56.3847115804,130.97,75.9732,-7.404,76.333127371,7.2532,-1.114,7.3382495351,68.72,-6.29,69.0072641104,132.73,7.2532,-1.114,7.3382495351,7.2532,-1.114,7.3382495351,0.0,0.0,0.0,131.95
2019-11-24 13:30:00,64.1474,-7.7574000000000005,64.6147520425,7.0874,-1.2374,7.1946089206,57.06,-6.52,57.4312980874,130.88,77.1674,-7.3574,77.5173461718,7.0874,-1.2374,7.1946089206,70.08,-6.12,70.3467184736,132.73,7.0874,-1.2374,7.1946089206,7.0874,-1.2374,7.1946089206,0.0,0.0,0.0,131.85
2019-11-24 14:00:00,62.6212,-7.4626,63.0642932903,6.8512,-1.2326,6.9611956013,55.77,-6.23,56.1168940694,130.85,75.4912,-6.9726,75.8125215792,6.8512,-1.2326,6.9611956013,68.64,-5.74,68.8795847839,132.68,6.8512,-1.2326,6.9611956013,6.8512,-1.2326,6.9611956013,0.0,0.0,0.0,131.81
2019-11-24 14:30:00,61.2996,-7.1844,61.7191750068,6.7096,-1.1944,6.8150805952999995,54.59,-5.99,54.9176492578,130.69,73.9996,-6.6144,74.2946235438,6.7096,-1.1944,6.8150805952999995,67.29,-5.42,67.5079291639,132.52,6.7096,-1.1944,6.8150805952999995,6.7096,-1.1944,6.8150805952999995,0.0,0.0,0.0,131.63
2019-11-24 15:00:00,61.1572,-7.1472,61.5734161768,6.5772,-1.0472,6.66004412,54.58,-6.1,54.9198179167,130.69,73.7272,-6.7572,74.0362058163,6.5772,-1.0472,6.66004412,67.15,-5.71,67.3923333919,132.47,6.5772,-1.0472,6.66004412,6.5772,-1.0472,6.66004412,0.0,0.0,0.0,131.66
2019-11-24 15:30:00,61.055,-7.5716,61.5226962312,6.585,-1.1416,6.6832234408,54.47,-6.43,54.8482068987,130.87,73.455,-7.3516,73.8219685972,6.585,-1.1416,6.6832234408,66.87,-6.21,67.1577322428,132.62,6.585,-1.1416,6.6832234408,6.585,-1.1416,6.6832234408,0.0,0.0,0.0,131.85
2019-11-24 16:00:00,61.9328,-7.1668,62.3460883944,6.7128,-1.1068,6.8034322279,55.22,-6.06,55.5515256316,130.67,74.4028,-6.9568,74.7273290977,6.7128,-1.1068,6.8034322279,67.69,-5.85,67.9423181824,132.38,6.7128,-1.1068,6.8034322279,6.7128,-1.1068,6.8034322279,0.0,0.0,0.0,131.64
2019-11-24 16:30:00,64.8712,-6.6662,65.2128117158,9.4612,-0.4062,9.4699157272,55.41,-6.26,55.7624936673,130.49,76.8612,-6.8062000000000005,77.1619622863,9.4612,-0.4062,9.4699157272,67.4,-6.4,67.703175701,132.06,9.4612,-0.4062,9.4699157272,9.4612,-0.4062,9.4699157272,0.0,0.0,0.0,131.5
2019-11-24 17:00:00,67.356,-6.143,67.6355467561,9.466,-0.123,9.4667990894,57.89,-6.02,58.2021692036,130.33,79.916,-6.193,80.1556005841,9.466,-0.123,9.4667990894,70.45,-6.07,70.7110132865,131.91,9.466,-0.123,9.4667990894,9.466,-0.123,9.4667990894,0.0,0.0,0.0,131.31
2019-11-24 17:30:00,68.659,-5.8836,68.9106307471,9.469,-0.5236000000000001,9.4834655037,59.19,-5.36,59.4321941375,130.18,81.529,-5.8036,81.735302128,9.469,-0.5236000000000001,9.4834655037,72.06,-5.28,72.2531798608,131.83,9.469,-0.5236000000000001,9.4834655037,9.469,-0.5236000000000001,9.4834655037,0.0,0.0,0.0,131.11
2019-11-24 18:00:00,68.8968,-5.9834,69.1561286207,9.4968,-0.5934,9.5153210035,59.4,-5.39,59.6440449668,130.18,81.8168,-5.9534,82.033113642,9.4968,-0.5934,9.5153210035,72.32,-5.36,72.5183562969,131.83,9.4968,-0.5934,9.5153210035,9.4968,-0.5934,9.5153210035,0.0,0.0,0.0,131.11
2019-11-24 18:30:00,67.0494,-6.3178,67.3463929041,6.7394,-0.9478000000000001,6.805720917,60.31,-5.37,60.5486003141,130.21,80.8594,-6.0578,81.086000698,6.7394,-0.9478000000000001,6.805720917,74.12,-5.11,74.2959386508,131.97,6.7394,-0.9478000000000001,6.805720917,6.7394,-0.9478000000000001,6.805720917,0.0,0.0,0.0,131.11
2019-11-24 19:00:00,65.8282,-6.7264,66.1709632105,6.3882,-1.1364,6.4884901325,59.44,-5.59,59.702275501,130.21,79.6482,-6.4664,79.9102627464,6.3882,-1.1364,6.4884901325,73.26,-5.33,73.453635036,131.97,6.3882,-1.1364,6.4884901325,6.3882,-1.1364,6.4884901325,0.0,0.0,0.0,131.11
2019-11-24 19:30:00,66.8752,-7.4478,67.28864763,6.3852,-1.1778,6.4929185949,60.49,-6.27,60.8140855395,130.55,81.1352,-7.1778,81.4520809549,6.3852,-1.1778,6.4929185949,74.75,-6.0,74.9904160543,132.28,6.3852,-1.1778,6.4929185949,6.3852,-1.1778,6.4929185949,0.0,0.0,0.0,131.49
2019-11-24 20:00:00,66.3038,-7.872,66.7694711559,6.4138,-1.182,6.5218060719,59.89,-6.69,60.2624941402,129.66,80.1238,-8.412,80.5641674098,6.4138,-1.182,6.5218060719,73.71,-7.23,74.0637360656,132.37,6.4138,-1.182,6.5218060719,6.4138,-1.182,6.5218060719,0.0,0.0,0.0,130.69
2019-11-24 20:30:00,64.987,-8.5282,65.5441863497,6.417,-1.0982,6.5102943282,58.57,-7.43,59.0393919345,129.76,78.467,-9.3282,79.019525462,6.417,-1.0982,6.5102943282,72.05,-8.23,72.5185176352,132.9,6.417,-1.0982,6.5102943282,6.417,-1.0982,6.5102943282,0.0,0.0,0.0,130.82
2019-11-24 21:00:00,64.3362,-9.7164,65.0657748697,6.4262,-1.2864,6.5536914331,57.91,-8.43,58.520363977,130.21,77.6862,-10.5764,78.4028437456,6.4262,-1.2864,6.5536914331,71.26,-9.29,71.8630064776,133.39,6.4262,-1.2864,6.5536914331,6.4262,-1.2864,6.5536914331,0.0,0.0,0.0,131.3
2019-11-24 21:30:00,63.0738,-10.6206,63.9617181664,6.4138,-1.2506,6.5345872708,56.66,-9.37,57.4295437906,130.45,76.0238,-11.7806,76.9311426069,6.4138,-1.2506,6.5345872708,69.61,-10.53,70.4019388938,133.66,6.4138,-1.2506,6.5345872708,6.4138,-1.2506,6.5345872708,0.0,0.0,0.0,131.61
2019-11-24 22:00:00,61.891,-11.6104,62.9706063903,6.431,-1.0004,6.508345501,55.46,-10.61,56.4657745896,130.95,74.511,-13.0304,75.6417903355,6.431,-1.0004,6.508345501,68.08,-12.03,69.1347040205,134.06,6.431,-1.0004,6.508345501,6.431,-1.0004,6.508345501,0.0,0.0,0.0,132.15
2019-11-24 22:30:00,59.7578,-12.0544,60.9614896488,6.4678,-1.3044,6.598022143,53.29,-10.75,54.3634675127,131.32,71.7778,-13.5044,73.0371233839,6.4678,-1.3044,6.598022143,65.31,-12.2,66.4397177899,134.51,6.4678,-1.3044,6.598022143,6.4678,-1.3044,6.598022143,0.0,0.0,0.0,132.51
2019-11-24 23:00:00,55.5406,-13.064,57.0563435944,6.4506,-1.244,6.5694578437,49.09,-11.82,50.4929747589,131.18,66.6706,-14.694,68.2706565104,6.4506,-1.244,6.5694578437,60.22,-13.45,61.7037348951,134.44,6.4506,-1.244,6.5694578437,6.4506,-1.244,6.5694578437,0.0,0.0,0.0,132.4
2019-11-24 23:30:00,52.5722,-13.565,54.2940644808,6.4822,-1.115,6.5773962812,46.09,-12.45,47.7419165933,131.02,62.9622,-15.405,64.8193848616,6.4822,-1.115,6.5773962812,56.48,-14.29,58.2597159279,134.2,6.4822,-1.115,6.5773962812,6.4822,-1.115,6.5773962812,0.0,0.0,0.0,132.27
2019-11-25 00:00:00,50.3208,-13.803,52.179552716,6.5908,-1.263,6.7107237791,43.73,-12.54,45.4924664093,131.1,60.1708,-15.713,62.1886126364,6.5908,-1.263,6.7107237791,53.58,-14.45,55.4943141232,134.3,6.5908,-1.263,6.7107237791,6.5908,-1.263,6.7107237791,0.0,0.0,0.0,132.35
2019-11-25 00:30:00,50.0218,-13.92,51.9225083681,6.5818,-1.3599999999999999,6.7208400695,43.44,-12.56,45.2193233032,130.59,59.7118,-15.93,61.8001938447,6.5818,-1.3599999999999999,6.7208400695,53.13,-14.57,55.0915764886,133.71,6.5818,-1.3599999999999999,6.7208400695,6.5818,-1.3599999999999999,6.7208400695,0.0,0.0,0.0,131.85
2019-11-25 01:00:00,50.1538,-13.8196,52.0229276243,6.5738,-1.2996,6.7010302641,43.58,-12.52,45.3427700962,130.33,59.8638,-15.8296,61.9213273969,6.5738,-1.2996,6.7010302641,53.29,-14.53,55.2353600513,133.57,6.5738,-1.2996,6.7010302641,6.5738,-1.2996,6.7010302641,0.0,0.0,0.0,131.62
2019-11-25 01:30:00,48.91,-14.7984,51.0997137229,6.55,-1.1284,6.6464867833,42.36,-13.67,44.5111053559,130.74,58.4,-17.0084,60.8263567096,6.55,-1.1284,6.6464867833,51.85,-15.88,54.2272708146,133.81,6.55,-1.1284,6.6464867833,6.55,-1.1284,6.6464867833,0.0,0.0,0.0,132.05
2019-11-25 02:00:00,48.9414,-14.1262,50.9392791508,6.5214,-1.3162,6.6528971434,42.42,-12.81,44.3119904766,130.87,58.1814,-16.6062,60.5048856242,6.5214,-1.3162,6.6528971434,51.66,-15.29,53.8752234334,134.06,6.5214,-1.3162,6.6528971434,6.5214,-1.3162,6.6528971434,0.0,0.0,0.0,132.2
2019-11-25 02:30:00,48.2304,-14.4026,50.3349418488,6.5004,-1.3626,6.6416774176,41.73,-13.04,43.719955398,130.9,57.4704,-16.5626,59.8094189482,6.5004,-1.3626,6.6416774176,50.97,-15.2,53.188165037,134.1,6.5004,-1.3626,6.6416774176,6.5004,-1.3626,6.6416774176,0.0,0.0,0.0,132.2
2019-11-25 03:00:00,47.615,-14.442,49.7570054264,6.535,-1.292,6.6614930008,41.08,-13.15,43.1333849819,131.12,56.645,-16.682,59.0503611251,6.535,-1.292,6.6614930008,50.11,-15.39,52.420074399,134.35,6.535,-1.292,6.6614930008,6.535,-1.292,6.6614930008,0.0,0.0,0.0,132.46
2019-11-25 03:30:00,47.2232,-14.6722,49.4500158855,6.4832,-1.4022000000000001,6.6331023722,40.74,-13.27,42.8467093252,131.33,56.0032,-16.9922,58.5242964168,6.4832,-1.4022000000000001,6.6331023722,49.52,-15.59,51.9160716927,134.64,6.4832,-1.4022000000000001,6.6331023722,6.4832,-1.4022000000000001,6.6331023722,0.0,0.0,0.0,132.68
2019-11-25 04:00:00,46.4092,-14.5418,48.634121683000004,6.4692,-1.4618,6.632300346,39.94,-13.08,42.0272530627,131.46,54.8392,-16.9218,57.390636622,6.4692,-1.4618,6.632300346,48.37,-15.46,50.780591765,134.77,6.4692,-1.4618,6.632300346,6.4692,-1.4618,6.632300346,0.0,0.0,0.0,132.82
2019-11-25 04:30:00,46.582,-14.1992,48.6980492899,6.572,-1.3292,6.7050694732,40.01,-12.87,42.0290018916,131.26,54.832,-16.5992,57.2894550911,6.572,-1.3292,6.7050694732,48.26,-15.27,50.6181834917,134.63,6.572,-1.3292,6.7050694732,6.572,-1.3292,6.7050694732,0.0,0.0,0.0,132.61
2019-11-25 05:00:00,46.5928,-14.0328,48.6601324256,6.5928,-1.4128,6.7424784523,40.0,-12.62,41.943585922,131.12,54.7828,-16.4028,57.18572395,6.5928,-1.4128,6.7424784523,48.19,-14.99,50.4675757294,134.49,6.5928,-1.4128,6.7424784523,6.5928,-1.4128,6.7424784523,0.0,0.0,0.0,132.46
2019-11-25 05:30:00,47.7976,-13.4348,49.6498178929,6.4976,-1.4248,6.6519817198,41.3,-12.01,43.0108137565,130.61,56.1676,-15.7248,58.3272545625,6.4976,-1.4248,6.6519817198,49.67,-14.3,51.6875120314,133.94,6.4976,-1.4248,6.6519817198,6.4976,-1.4248,6.6519817198,0.0,0.0,0.0,131.9
2019-11-25 06:00:00,48.9458,-13.2844,50.7165320285,6.4958,-1.3844,6.6416851024,42.45,-11.9,44.0864208119,131.39,57.7258,-15.6244,59.8029251877,6.4958,-1.3844,6.6416851024,51.23,-14.24,53.1722719093,134.68,6.4958,-1.3844,6.6416851024,6.4958,-1.3844,6.6416851024,0.0,0.0,0.0,132.64
2019-11-25 06:30:00,52.4582,-11.731,53.7538752858,6.4582,-0.9410000000000001,6.5263947352,46.0,-10.79,47.248535427,131.39,62.2282,-13.831,63.7467288278,6.4582,-0.9410000000000001,6.5263947352,55.77,-12.89,57.2402393426,134.63,6.4582,-0.9410000000000001,6.5263947352,6.4582,-0.9410000000000001,6.5263947352,0.0,0.0,0.0,132.64
2019-11-25 07:00:00,57.2544,-9.5212,58.0406716777,6.5544,-1.3212000000000002,6.6862342765000005,50.7,-8.2,51.3588356566,132.02,68.2744,-10.8212,69.1266378815,6.5544,-1.3212000000000002,6.6862342765000005,61.72,-9.5,62.446844596,135.31,6.5544,-1.3212000000000002,6.6862342765000005,6.5544,-1.3212000000000002,6.6862342765000005,0.0,0.0,0.0,133.11
2019-11-25 07:30:00,63.6562,-8.532399999999999,64.225490642,6.5362,-1.3424,6.6726267841,57.12,-7.19,57.570743438,131.27,76.1962,-9.4624,76.7814945687,6.5362,-1.3424,6.6726267841,69.66,-8.12,70.1316618939,134.3,6.5362,-1.3424,6.6726267841,6.5362,-1.3424,6.6726267841,0.0,0.0,0.0,132.29
2019-11-25 08:00:00,67.0794,-7.556,67.503622424,6.5294,-1.296,6.656777025,60.55,-6.26,60.8727369189,130.49,80.5094,-7.776,80.8840507415,6.5294,-1.296,6.656777025,73.98,-6.48,74.2632533626,133.48,6.5294,-1.296,6.656777025,6.5294,-1.296,6.656777025,0.0,0.0,0.0,131.43
2019-11-25 08:30:00,68.4566,-6.7358,68.7871869261,6.5366,-1.3158,6.6677184404,61.92,-5.42,62.1567598898,130.37,82.2966,-6.5658,82.5581013662,6.5366,-1.3158,6.6677184404,75.76,-5.25,75.9416888145,133.74,6.5366,-1.3158,6.6677184404,6.5366,-1.3158,6.6677184404,0.0,0.0,0.0,131.3
2019-11-25 09:00:00,68.75,-6.2294,69.0316443695,6.6,-1.2894,6.724771547,62.15,-4.94,62.3460191191,130.43,82.73,-5.8194,82.9344217823,6.6,-1.2894,6.724771547,76.13,-4.53,76.2646562963,133.79,6.6,-1.2894,6.724771547,6.6,-1.2894,6.724771547,0.0,0.0,0.0,131.3
2019-11-25 09:30:00,69.9708,-5.95,70.2233248475,6.6308,-1.01,6.7072802715,63.34,-4.94,63.5323476664,130.37,84.2108,-5.5600000000000005,84.3941493034,6.6308,-1.01,6.7072802715,77.58,-4.55,77.7133122444,133.67,6.6308,-1.01,6.7072802715,6.6308,-1.01,6.7072802715,0.0,0.0,0.0,131.3
2019-11-25 10:00:00,70.7094,-5.2406,70.9033365697,7.0094,-1.0306,7.0847600326,63.7,-4.21,63.8389700731,130.18,84.8494,-4.8106,84.9856608653,7.0094,-1.0306,7.0847600326,77.84,-3.7800000000000002,77.9317265303,133.59,7.0094,-1.0306,7.0847600326,7.0094,-1.0306,7.0847600326,0.0,0.0,0.0,131.11
2019-11-25 10:30:00,69.907,-4.8252,70.0733273367,7.817,-0.9152,7.870392623,62.09,-3.91,62.2129906049,130.58,83.447,-4.3552,83.5605742922,7.817,-0.9152,7.870392623,75.63,-3.44,75.7081930837,133.91,7.817,-0.9152,7.870392623,7.817,-0.9152,7.870392623,0.0,0.0,0.0,131.56
2019-11-25 11:00:00,70.6948,-4.4298,70.8334516671,7.6648,-1.5598,7.8219009889,63.03,-2.87,63.095307274,130.03,84.3348,-3.7898,84.419909234,7.6648,-1.5598,7.8219009889,76.67,-2.23,76.7024236905,133.55,7.6648,-1.5598,7.8219009889,7.6648,-1.5598,7.8219009889,0.0,0.0,0.0,130.98
2019-11-25 11:30:00,69.4792,-4.427,69.6200945248,8.0792,-0.507,8.0950924417,61.4,-3.92,61.5250062983,130.17,82.8192,-3.947,82.9131997793,8.0792,-0.507,8.0950924417,74.74,-3.44,74.8191232239,133.55,8.0792,-0.507,8.0950924417,8.0792,-0.507,8.0950924417,0.0,0.0,0.0,131.14
2019-11-25 12:00:00,69.5014,-4.5798,69.6521296875,8.1014,-0.31980000000000003,8.1077095409,61.4,-4.26,61.5476043401,130.17,82.7914,-4.1598,82.8958373503,8.1014,-0.31980000000000003,8.1077095409,74.69,-3.84,74.7886468657,133.52,8.1014,-0.31980000000000003,8.1077095409,8.1014,-0.31980000000000003,8.1077095409,0.0,0.0,0.0,131.14
2019-11-25 12:30:00,69.4722,-5.178,69.6648997476,7.4622,-0.308,7.4685535976,62.01,-4.87,62.2009405074,130.26,83.1222,-4.888,83.2657953594,7.4622,-0.308,7.4685535976,75.66,-4.58,75.7984960273,133.58,7.4622,-0.308,7.4685535976,7.4622,-0.308,7.4685535976,0.0,0.0,0.0,131.24
2019-11-25 13:00:00,69.7002,-5.1956,69.89357724,7.3302,-0.2156,7.3333699893,62.37,-4.98,62.5685008611,130.26,83.4302,-4.9256,83.5754737193,7.3302,-0.2156,7.3333699893,76.1,-4.71,76.2456169232,133.49,7.3302,-0.2156,7.3333699893,7.3302,-0.2156,7.3333699893,0.0,0.0,0.0,131.24
2019-11-25 13:30:00,70.5492,-5.6156,70.7723433553,7.2292,-0.22560000000000002,7.2327192673,63.32,-5.39,63.548992911,130.49,84.5392,-5.3856,84.7105720911,7.2292,-0.22560000000000002,7.2327192673,77.31,-5.16,77.4820088795,133.77,7.2292,-0.22560000000000002,7.2327192673,7.2292,-0.22560000000000002,7.2327192673,0.0,0.0,0.0,131.49
2019-11-25 14:00:00,69.5552,-5.6158,69.7815380791,6.8152,-0.1158,6.8161837329,62.74,-5.5,62.98061289,130.49,83.6452,-5.3358,83.8152148758,6.8152,-0.1158,6.8161837329,76.83,-5.22,77.007124995,133.83,6.8152,-0.1158,6.8161837329,6.8152,-0.1158,6.8161837329,0.0,0.0,0.0,131.49
2019-11-25 14:30:00,69.2908,-5.42,69.5024558173,7.0908,-0.2,7.0936199955,62.2,-5.22,62.418654263,130.41,82.9708,-5.25,83.1367316692,7.0908,-0.2,7.0936199955,75.88,-5.05,76.047859273,133.74,7.0908,-0.2,7.0936199955,7.0908,-0.2,7.0936199955,0.0,0.0,0.0,131.39
2019-11-25 15:00:00,69.0744,-5.4702,69.2906618773,6.7744,-0.1202,6.7754662865,62.3,-5.35,62.5292931353,130.56,82.9444,-5.3802,83.1187105494,6.7744,-0.1202,6.7754662865,76.17,-5.26,76.3514014279,133.85,6.7744,-0.1202,6.7754662865,6.7744,-0.1202,6.7754662865,0.0,0.0,0.0,131.56
2019-11-25 15:30:00,69.5796,-5.6316,69.8071318328,6.7996,-0.22160000000000002,6.8032100306,62.78,-5.41,63.012669361,130.5,83.3296,-5.6416,83.5203561218,6.7996,-0.22160000000000002,6.8032100306,76.53,-5.42,76.7216872859,133.85,6.7996,-0.22160000000000002,6.8032100306,6.7996,-0.22160000000000002,6.8032100306,0.0,0.0,0.0,131.52
2019-11-25 16:00:00,71.242,-5.0954,71.4239852232,6.602,-0.10540000000000001,6.6028412945,64.64,-4.99,64.8323198721,130.18,85.342,-5.0954,85.4939767771,6.602,-0.10540000000000001,6.6028412945,78.74,-4.99,78.8979575148,133.51,6.602,-0.10540000000000001,6.6028412945,6.602,-0.10540000000000001,6.6028412945,0.0,0.0,0.0,131.19
2019-11-25 16:30:00,74.1774,-4.211,74.2968316401,6.6774000000000004,0.149,6.6790621917,67.5,-4.36,67.6406652835,129.84,88.6274,-4.231,88.728334774,6.6774000000000004,0.149,6.6790621917,81.95,-4.38,82.0669659485,133.05,6.6774000000000004,0.149,6.6790621917,6.6774000000000004,0.149,6.6790621917,0.0,0.0,0.0,130.83
2019-11-25 17:00:00,77.5136,-3.4338,77.5896202298,9.6536,0.6762,9.6772537117,67.86,-4.11,67.9843489341,129.84,91.4836,-3.5138,91.5510560256,9.6536,0.6762,9.6772537117,81.83,-4.19,81.9372015631,133.2,9.6536,0.6762,9.6772537117,9.6536,0.6762,9.6772537117,0.0,0.0,0.0,130.83
2019-11-25 17:30:00,79.802,-3.0548,79.8604470751,10.142,0.2452,10.1449636293,69.66,-3.3,69.7381215692,129.81,94.152,-2.9748,94.1989837474,10.142,0.2452,10.1449636293,84.01,-3.22,84.0716866727,133.44,10.142,0.2452,10.1449636293,10.142,0.2452,10.1449636293,0.0,0.0,0.0,130.75
2019-11-25 18:00:00,79.9938,-3.1042,80.0540073705,10.2338,0.2558,10.2369964384,69.76,-3.36,69.8408705559,129.81,94.3438,-3.0542,94.3932239945,10.2338,0.2558,10.2369964384,84.11,-3.31,84.1751043955,133.48,10.2338,0.2558,10.2369964384,10.2338,0.2558,10.2369964384,0.0,0.0,0.0,130.71
2019-11-25 18:30:00,79.975,-3.498,80.0514623789,10.185,0.182,10.186625987,69.79,-3.68,69.886955149,130.36,94.415,-3.488,94.479407116,10.185,0.182,10.186625987,84.23,-3.67,84.3099151939,133.99,10.185,0.182,10.186625987,10.185,0.182,10.186625987,0.0,0.0,0.0,131.27
2019-11-25 19:00:00,79.506,-4.4702,79.6315686398,7.236,-0.6902,7.2688425516,72.27,-3.7800000000000002,72.3687867799,130.22,95.216,-4.2402,95.3103664458,7.236,-0.6902,7.2688425516,87.98,-3.55,88.0515922627,133.76,7.236,-0.6902,7.2688425516,7.236,-0.6902,7.2688425516,0.0,0.0,0.0,131.1
2019-11-25 19:30:00,79.2224,-5.144,79.3892272148,7.1724,-1.5939999999999999,7.3473912214,72.05,-3.55,72.1374036128,130.22,95.2024,-4.624,95.3146281625,7.1724,-1.5939999999999999,7.3473912214,88.03,-3.03,88.0821309915,133.87,7.1724,-1.5939999999999999,7.3473912214,7.1724,-1.5939999999999999,7.3473912214,0.0,0.0,0.0,131.1
2019-11-25 20:00:00,78.242,-5.3232,78.4228730808,6.502,-1.8132000000000001,6.7500887579,71.74,-3.51,71.8258149971,130.0,94.242,-4.7932,94.3638136694,6.502,-1.8132000000000001,6.7500887579,87.74,-2.98,87.7905917511,133.72,6.502,-1.8132000000000001,6.7500887579,6.502,-1.8132000000000001,6.7500887579,0.0,0.0,0.0,130.85
2019-11-25 20:30:00,76.0428,-6.1392,76.2902169906,6.4728,-1.3592,6.6139673782,69.57,-4.78,69.7340182407,129.93,91.6928,-5.8892,91.8817296772,6.4728,-1.3592,6.6139673782,85.22,-4.53,85.3403146233,133.68,6.4728,-1.3592,6.6139673782,6.4728,-1.3592,6.6139673782,0.0,0.0,0.0,130.85
2019-11-25 21:00:00,72.8392,-10.9748,73.6613554836,6.4192,-0.8048000000000001,6.4694537389,66.42,-10.17,67.1940867934,129.98,89.3692,2.9152,89.4167338907,6.4192,-0.8048000000000001,6.4694537389,82.95,3.7199999999999998,83.0333722066,133.09,6.4192,-0.8048000000000001,6.4694537389,6.4192,-0.8048000000000001,6.4694537389,0.0,0.0,0.0,131.4
2019-11-25 21:30:00,68.329,-16.9794,70.4070469865,6.409,-0.3094,6.4164639296,61.92,-16.67,64.1246855743,130.77,85.579,13.8506,86.6925853886,6.409,-0.3094,6.4164639296,79.17,14.16,80.426329644,133.36,6.409,-0.3094,6.4164639296,6.409,-0.3094,6.4164639296,0.0,0.0,0.0,132.8
2019-11-25 22:00:00,64.642,-18.6148,67.2688556692,6.402,-0.1348,6.4034190117,58.24,-18.48,61.1016202731,131.12,81.132,12.0552,82.0227363055,6.402,-0.1348,6.4034190117,74.73,12.19,75.7176927805,133.74,6.402,-0.1348,6.4034190117,6.402,-0.1348,6.4034190117,0.0,0.0,0.0,133.2
2019-11-25 22:30:00,61.4078,-19.1688,64.3300924473,6.4178,-0.1388,6.4193007625,54.99,-19.03,58.189698401,131.45,77.0178,11.0712,77.8094659169,6.4178,-0.1388,6.4193007625,70.6,11.21,71.484432571,134.16,6.4178,-0.1388,6.4193007625,6.4178,-0.1388,6.4193007625,0.0,0.0,0.0,133.62
2019-11-25 23:00:00,57.2246,-20.6062,60.8216271042,6.4146,-0.11620000000000001,6.4156523908,50.81,-20.49,54.7859124228,132.07,71.8246,9.6938,72.4758092304,6.4146,-0.11620000000000001,6.4156523908,65.41,9.81,66.141546701,134.65,6.4146,-0.11620000000000001,6.4156523908,6.4146,-0.11620000000000001,6.4156523908,0.0,0.0,0.0,134.29
2019-11-25 23:30:00,53.6972,-22.2752,58.1341020648,6.4172,-0.0752,6.4176406007,47.28,-22.2,52.2325415809,132.85,67.3772,7.1048,67.7507583934,6.4172,-0.0752,6.4176406007,60.96,7.18,61.381381542,135.45,6.4172,-0.0752,6.4176406007,6.4172,-0.0752,6.4176406007,0.0,0.0,0.0,135.11
2019-11-26 00:00:00,51.1048,-11.2638,52.3313842114,6.4548,-0.0038,6.4548011185,44.65,-11.26,46.047910919,132.16,59.9748,-29.6538,66.9053397681,6.4548,-0.0038,6.4548011185,53.52,-29.65,61.1842536933,135.85,6.4548,-0.0038,6.4548011185,6.4548,-0.0038,6.4548011185,0.0,0.0,0.0,133.0
2019-11-26 00:30:00,50.8566,-10.649000000000001,51.9595512352,6.4466,0.011,6.4466093848,44.41,-10.66,45.6714757808,131.98,59.6166,-28.879,66.2430044349,6.4466,0.011,6.4466093848,53.17,-28.89,60.5118252906,135.57,6.4466,0.011,6.4466093848,6.4466,0.011,6.4466093848,0.0,0.0,0.0,132.77
2019-11-26 01:00:00,51.0474,-10.7562,52.1683130377,6.5474,0.0238,6.5474432567,44.5,-10.78,45.7870986196,131.68,59.8474,-28.9062,66.4626187056,6.5474,0.0238,6.5474432567,53.3,-28.93,60.6451556186,135.18,6.5474,0.0238,6.5474432567,6.5474,0.0238,6.5474432567,0.0,0.0,0.0,132.48
2019-11-26 01:30:00,51.7728,-10.7886,52.8849384022,6.4828,0.031400000000000004,6.4828760439,45.29,-10.82,46.5645412304,131.21,60.6128,-28.6686,67.0507281825,6.4828,0.031400000000000004,6.4828760439,54.13,-28.7,61.2678292418,134.75,6.4828,0.031400000000000004,6.4828760439,6.4828,0.031400000000000004,6.4828760439,0.0,0.0,0.0,132.0
2019-11-26 02:00:00,51.6188,-10.7712,52.7306292669,6.4588,-0.0012000000000000001,6.4588001115,45.16,-10.77,46.4264848982,130.92,60.4488,-28.5212,66.839481378,6.4588,-0.0012000000000000001,6.4588001115,53.99,-28.52,61.0598927284,134.45,6.4588,-0.0012000000000000001,6.4588001115,6.4588,-0.0012000000000000001,6.4588001115,0.0,0.0,0.0,131.76
2019-11-26 02:30:00,51.1338,-10.8156,52.2651193991,6.4338,0.0044,6.4338015046,44.7,-10.82,45.990894751,130.98,59.7938,-28.6956,66.3229671969,6.4338,0.0044,6.4338015046,53.36,-28.7,60.5886094906,134.53,6.4338,0.0044,6.4338015046,6.4338,0.0044,6.4338015046,0.0,0.0,0.0,131.81
2019-11-26 03:00:00,51.234,-10.2362,52.2465553548,6.444,0.0038,6.4440011204,44.79,-10.24,45.9456385308,130.75,59.874,-27.9362,66.070622416,6.444,0.0038,6.4440011204,53.43,-27.94,60.2943488231,134.44,6.444,0.0038,6.4440011204,6.444,0.0038,6.4440011204,0.0,0.0,0.0,131.58
2019-11-26 03:30:00,50.3786,-10.6182,51.4854300672,6.4486,-0.0082,6.4486052135000005,43.93,-10.61,45.1931078816,131.15,58.8286,-28.5182,65.3765394404,6.4486,-0.0082,6.4486052135000005,52.38,-28.51,59.6362683273,134.79,6.4486,-0.0082,6.4486052135000005,6.4486,-0.0082,6.4486052135000005,0.0,0.0,0.0,131.98
2019-11-26 04:00:00,49.6546,-10.7798,50.8112525844,6.5846,-0.0198,6.5846297694,43.07,-10.76,44.3937214029,131.24,57.9046,-28.7598,64.653451549,6.5846,-0.0198,6.5846297694,51.32,-28.74,58.8194695658,134.89,6.5846,-0.0198,6.5846297694,6.5846,-0.0198,6.5846297694,0.0,0.0,0.0,132.1
2019-11-26 04:30:00,50.3452,-10.7648,51.4832019408,6.4952,-0.0148,6.4952168617,43.85,-10.75,45.1484772722,131.2,58.5852,-28.7448,65.2571006564,6.4952,-0.0148,6.4952168617,52.09,-28.73,59.4876541814,134.76,6.4952,-0.0148,6.4952168617,6.4952,-0.0148,6.4952168617,0.0,0.0,0.0,132.05
2019-11-26 05:00:00,50.38,-10.2902,51.420157682,6.5,0.0198,6.5000301569,43.88,-10.31,45.0749431503,131.24,58.46,-28.2502,64.9280016637,6.5,0.0198,6.5000301569,51.96,-28.27,59.1526373038,134.96,6.5,0.0198,6.5000301569,6.5,0.0198,6.5000301569,0.0,0.0,0.0,132.05
2019-11-26 05:30:00,50.7626,-9.8926,51.7175511168,6.6226,0.017400000000000002,6.6226228581,44.14,-9.91,45.2387853506,131.62,58.8126,-27.9926,65.1345344155,6.6226,0.017400000000000002,6.6226228581,52.19,-28.01,59.2313785084,134.84,6.6226,0.017400000000000002,6.6226228581,6.6226,0.017400000000000002,6.6226228581,0.0,0.0,0.0,132.39
2019-11-26 06:00:00,51.2392,-9.0402,52.0305759403,6.6292,0.1998,6.6322102409,44.61,-9.24,45.5568842218,132.34,59.1292,-27.8002,65.3384527876,6.6292,0.1998,6.6322102409,52.5,-28.0,59.5,133.58,6.6292,0.1998,6.6322102409,6.6292,0.1998,6.6322102409,0.0,0.0,0.0,133.14
2019-11-26 06:30:00,55.29,-7.2774,55.7668777211,6.65,0.2326,6.6540666333,48.64,-7.51,49.2163560211,131.55,64.04,-25.3574,68.8775677181,6.65,0.2326,6.6540666333,57.39,-25.59,62.8367742648,132.74,6.65,0.2326,6.6540666333,6.65,0.2326,6.6540666333,0.0,0.0,0.0,132.25
2019-11-26 07:00:00,60.3126,-5.564,60.5687032613,6.6426,0.216,6.64611095,53.67,-5.78,53.9803417922,131.46,70.1826,-23.154,73.9033494421,6.6426,0.216,6.64611095,63.54,-23.37,67.7014660107,132.83,6.6426,0.216,6.64611095,6.6426,0.216,6.64611095,0.0,0.0,0.0,132.07
2019-11-26 07:30:00,65.6058,-4.5994,65.7668265465,6.5258,0.2106,6.5291973473,59.08,-4.8100000000000005,59.2754797534,130.73,76.7658,-21.1894,79.6365413739,6.5258,0.2106,6.5291973473,70.24,-21.4,73.4276351247,132.11,6.5258,0.2106,6.5291973473,6.5258,0.2106,6.5291973473,0.0,0.0,0.0,131.22
2019-11-26 08:00:00,69.0104,-6.0436,69.2745292955,6.2504,0.1164,6.2514837535,62.76,-6.16,63.0615825999,130.64,81.7204,-16.2436,83.3191353599,6.2504,0.1164,6.2514837535,75.47,-16.36,77.2228625473,131.77,6.2504,0.1164,6.2514837535,6.2504,0.1164,6.2514837535,0.0,0.0,0.0,131.28
2019-11-26 08:30:00,69.525,-16.9156,71.5532189937,5.695,-0.0956,5.6958023456,63.83,-16.82,66.0089486358,131.37,33.165,-0.2056,33.1656372826,5.695,-0.0956,5.6958023456,27.47,-0.11,27.4702202394,132.95,60.575,-1.8556,60.6034147252,5.695,-0.0956,5.6958023456,54.88,-1.76,54.9082143217,132.89
2019-11-26 09:00:00,68.4578,-17.2686,70.6022303245,0.9878,-0.8186,1.2829087263,67.47,-16.45,69.4464066745,131.64,0.9878,-0.8186,1.2829087263,0.9878,-0.8186,1.2829087263,0.0,0.0,0.0,134.52,88.3478,-1.9386,88.3690666172,0.9878,-0.8186,1.2829087263,87.36,-1.12,87.3671791922,133.14
2019-11-26 09:30:00,68.6966,-17.4312,70.8736169883,0.8466,-0.8312,1.1864337318,67.85,-16.6,69.851145302,132.07,0.8466,-0.8312,1.1864337318,0.8466,-0.8312,1.1864337318,0.0,0.0,0.0,134.92,88.7266,-2.1112,88.7517138595,0.8466,-0.8312,1.1864337318,87.88,-1.28,87.8893213081,133.6
2019-11-26 10:00:00,69.2078,-17.7154,71.439169774,1.0178,-0.8654000000000001,1.3359767962,68.19,-16.85,70.2410036944,132.01,1.0178,-0.8654000000000001,1.3359767962,1.0178,-0.8654000000000001,1.3359767962,0.0,0.0,0.0,134.76,89.3378,-2.4654,89.3718115851,1.0178,-0.8654000000000001,1.3359767962,88.32,-1.6,88.3344915647,133.53
2019-11-26 10:30:00,70.3152,-17.47,72.4529381809,0.9952000000000001,-1.06,1.4539680327,69.32,-16.41,71.2358793025,131.87,0.9952000000000001,-1.06,1.4539680327,0.9952000000000001,-1.06,1.4539680327,0.0,0.0,0.0,134.65,90.9152,-1.9,90.9350514985,0.9952000000000001,-1.06,1.4539680327,89.92,-0.84,89.923923402,133.36
2019-11-26 11:00:00,69.8824,-17.7028,72.0897978746,1.4224,-1.1228,1.8121538566000002,68.46,-16.58,70.4391084555,131.92,1.4224,-1.1228,1.8121538566000002,1.4224,-1.1228,1.8121538566000002,0.0,0.0,0.0,134.65,90.1424,-2.1628,90.1683424579,1.4224,-1.1228,1.8121538566000002,88.72,-1.04,88.7260953722,133.4
2019-11-26 11:30:00,69.7994,-17.642,71.9944192584,2.3594,-1.222,2.6570759041,67.44,-16.42,69.4101577581,131.92,2.3594,-1.222,2.6570759041,2.3594,-1.222,2.6570759041,0.0,0.0,0.0,134.7,89.4394,-1.982,89.4613581182,2.3594,-1.222,2.6570759041,87.08,-0.76,87.0833164274,133.44
2019-11-26 12:00:00,69.1752,-17.783,71.4243892801,2.2152,-1.233,2.5352317527,66.96,-16.55,68.9749527002,132.03,2.2152,-1.233,2.5352317527,2.2152,-1.233,2.5352317527,0.0,0.0,0.0,134.81,88.8552,-2.193,88.8822581624,2.2152,-1.233,2.5352317527,86.64,-0.96,86.6453183963,133.54
2019-11-26 12:30:00,67.888,-17.5028,70.1079778045,2.428,-1.2328000000000001,2.7230460591,65.46,-16.27,67.4516456434,132.13,2.428,-1.2328000000000001,2.7230460591,2.428,-1.2328000000000001,2.7230460591,0.0,0.0,0.0,134.94,86.988,-1.8728,87.0081578005,2.428,-1.2328000000000001,2.7230460591,84.56,-0.64,84.5624219142,133.64
2019-11-26 13:00:00,68.5468,-17.812,70.8232386596,2.5468,-1.252,2.8379031414,66.0,-16.56,68.0458198569,132.2,2.5468,-1.252,2.8379031414,2.5468,-1.252,2.8379031414,0.0,0.0,0.0,135.03,87.7068,-2.252,87.7357069285,2.5468,-1.252,2.8379031414,85.16,-1.0,85.1658710987,133.72
2019-11-26 13:30:00,68.8788,-17.8922,71.1647378291,2.9188,-1.0322,3.0959377061,65.96,-16.86,68.0806962362,132.2,2.9188,-1.0322,3.0959377061,2.9188,-1.0322,3.0959377061,0.0,0.0,0.0,134.99,88.0788,-2.4322,88.112374876,2.9188,-1.0322,3.0959377061,85.16,-1.4,85.1715069727,133.72
2019-11-26 14:00:00,68.4572,-18.4284,70.8942462997,8.1872,-0.40840000000000004,8.1973797277,60.27,-18.02,62.9062262419,132.6,8.1872,-0.40840000000000004,8.1973797277,8.1872,-0.40840000000000004,8.1973797277,0.0,0.0,0.0,135.34,85.4672,-3.8884,85.5556072411,8.1872,-0.40840000000000004,8.1973797277,77.28,-3.48,77.358314356,134.23
2019-11-26 14:30:00,66.5046,-18.372,68.995595549,8.2446,-0.212,8.2473252125,58.26,-18.16,61.0246933626,132.56,8.2446,-0.212,8.2473252125,8.2446,-0.212,8.2473252125,0.0,0.0,0.0,135.34,83.1646,-3.7720000000000002,83.2500971601,8.2446,-0.212,8.2473252125,74.92,-3.56,75.0045331963,134.19
2019-11-26 15:00:00,66.5296,-18.6778,69.1017213172,7.8696,-0.0378,7.8696907817,58.66,-18.64,61.5503468715,132.77,7.8696,-0.0378,7.8696907817,7.8696,-0.0378,7.8696907817,0.0,0.0,0.0,135.52,83.5096,-4.2778,83.6190939021,7.8696,-0.0378,7.8696907817,75.64,-4.24,75.7587433898,134.41
2019-11-26 15:30:00,66.3976,-19.1648,69.1081098338,7.0776,0.1752,7.0797681318,59.32,-19.34,62.3930925664,132.93,7.0776,0.1752,7.0797681318,7.0776,0.1752,7.0797681318,0.0,0.0,0.0,135.59,84.0376,-4.7848,84.1737044735,7.0776,0.1752,7.0797681318,76.96,-4.96,77.1196680491,134.59
2019-11-26 16:00:00,68.3686,-18.4382,70.8112468835,6.7786,0.2818,6.7844549671,61.59,-18.72,64.3720941092,132.56,6.7786,0.2818,6.7844549671,6.7786,0.2818,6.7844549671,0.0,0.0,0.0,135.16,86.7386,-4.0382,86.8325502862,6.7786,0.2818,6.7844549671,79.96,-4.32,80.076613315,134.2
2019-11-26 16:30:00,72.717,-17.3156,74.7501979419,6.667,0.5344,6.6883833891,66.05,-17.85,68.4194782208,132.13,6.667,0.5344,6.6883833891,6.667,0.5344,6.6883833891,0.0,0.0,0.0,134.86,91.947,-2.9455999999999998,91.9941702955,6.667,0.5344,6.6883833891,85.28,-3.48,85.3509742182,133.75
2019-11-26 17:00:00,76.3544,-15.842,77.980531951,7.1244,0.578,7.1478080109,69.23,-16.42,71.1506099763,131.44,7.1244,0.578,7.1478080109,7.1244,0.578,7.1478080109,0.0,0.0,0.0,134.38,96.2844,-1.422,96.294900007,7.1244,0.578,7.1478080109,89.16,-2.0,89.1824287626,133.0
2019-11-26 17:30:00,77.7308,-15.7732,79.3150118633,10.5208,1.1468,10.5831178242,67.21,-16.92,69.3070739535,131.74,10.5208,1.1468,10.5831178242,10.5208,1.1468,10.5831178242,0.0,0.0,0.0,134.95,96.4808,-1.6932,96.4956563524,10.5208,1.1468,10.5831178242,85.96,-2.84,86.0069020486,133.36
2019-11-26 18:00:00,77.2796,-15.4372,78.8063685244,10.5396,1.1628,10.6035499716,66.74,-16.6,68.773451273,131.62,10.5396,1.1628,10.6035499716,10.5396,1.1628,10.6035499716,0.0,0.0,0.0,134.73,95.8596,-1.3572,95.8692072774,10.5396,1.1628,10.6035499716,85.32,-2.52,85.3572070771,133.21
2019-11-26 18:30:00,78.1612,-15.4784,79.679069096,7.6912,0.7116,7.7240489382,70.47,-16.19,72.3058573008,131.73,7.6912,0.7116,7.7240489382,7.6912,0.7116,7.7240489382,0.0,0.0,0.0,134.93,98.2112,-1.0484,98.2167956513,7.6912,0.7116,7.7240489382,90.52,-1.76,90.5371084142,133.27
2019-11-26 19:00:00,76.3392,-15.9086,77.9792088354,7.3192,0.6114,7.3446918656,69.02,-16.52,70.9695061276,131.82,7.3192,0.6114,7.3446918656,7.3192,0.6114,7.3446918656,0.0,0.0,0.0,135.01,96.1992,-1.4686,96.2104093464,7.3192,0.6114,7.3446918656,88.88,-2.08,88.9043351024,133.36
2019-11-26 19:30:00,75.4974,-16.7932,77.3425430989,7.3474,0.5768,7.3700057666,68.15,-17.37,70.3287949563,131.99,7.3474,0.5768,7.3700057666,7.3474,0.5768,7.3700057666,0.0,0.0,0.0,135.04,95.1474,-2.5432,95.1813825966,7.3474,0.5768,7.3700057666,87.8,-3.12,87.8554175905,133.55
2019-11-26 20:00:00,73.5018,-17.8456,75.637160461,6.5618,0.33440000000000003,6.5703152588,66.94,-18.18,69.3648037552,131.78,6.5618,0.33440000000000003,6.5703152588,6.5618,0.33440000000000003,6.5703152588,0.0,0.0,0.0,134.62,93.1618,-3.5856,93.2307755336,6.5618,0.33440000000000003,6.5703152588,86.6,-3.92,86.6886751543,133.33
2019-11-26 20:30:00,71.018,-18.9552,73.5041218643,6.548,0.3548,6.5576052824,64.47,-19.31,67.2997548287,131.64,6.548,0.3548,6.5576052824,6.548,0.3548,6.5576052824,0.0,0.0,0.0,134.39,90.148,-4.9652,90.2846338811,6.548,0.3548,6.5576052824,83.6,-5.32,83.7691017022,133.24
2019-11-26 21:00:00,68.5284,-19.6506,71.2901654292,6.5684000000000005,0.33940000000000003,6.5771628321,61.96,-19.99,65.1048515857,131.99,6.5684000000000005,0.33940000000000003,6.5771628321,6.5684000000000005,0.33940000000000003,6.5771628321,0.0,0.0,0.0,134.73,87.2084,-5.7006,87.3945185405,6.5684000000000005,0.33940000000000003,6.5771628321,80.64,-6.04,80.8658840303,133.63
2019-11-26 21:30:00,65.9658,-20.2998,69.0186108936,6.6258,0.3502,6.6350482802,59.34,-20.65,62.8303915315,132.07,6.6258,0.3502,6.6350482802,6.6258,0.3502,6.6350482802,0.0,0.0,0.0,134.86,83.9458,-6.4898,84.1962875766,6.6258,0.3502,6.6350482802,77.32,-6.84,77.6219556569,133.76
2019-11-26 22:00:00,64.004,-21.093,67.3901080649,6.594,0.34700000000000003,6.6031238819,57.41,-21.44,61.282801013,132.28,6.594,0.34700000000000003,6.6031238819,6.594,0.34700000000000003,6.6031238819,0.0,0.0,0.0,134.99,81.394,-7.453,81.7345119579,6.594,0.34700000000000003,6.6031238819,74.8,-7.8,75.205584899,133.98
2019-11-26 22:30:00,62.1276,-21.5104,65.7459959991,6.5176,0.36960000000000004,6.5280712251,55.61,-21.88,59.759572455,131.99,6.5176,0.36960000000000004,6.5280712251,6.5176,0.36960000000000004,6.5280712251,0.0,0.0,0.0,134.77,78.9576,-8.1504,79.3771479578,6.5176,0.36960000000000004,6.5280712251,72.44,-8.52,72.9393172439,133.74
2019-11-26 23:00:00,57.4458,-21.2422,61.2474570777,6.5258,0.3578,6.5356014628,50.92,-21.6,55.3119010702,132.81,6.5258,0.3578,6.5356014628,6.5258,0.3578,6.5356014628,0.0,0.0,0.0,134.73,72.0058,-19.0022,74.4709261288,6.5258,0.3578,6.5356014628,65.48,-19.36,68.2820620661,134.31
2019-11-26 23:30:00,52.3996,-13.6108,54.13845174,6.5296,0.4092,6.5424094033,45.87,-14.02,47.9647505987,131.72,6.5296,0.4092,6.5424094033,6.5296,0.4092,6.5424094033,0.0,0.0,0.0,132.5,62.0496,-49.1908,79.18262224,6.5296,0.4092,6.5424094033,55.52,-49.6,74.4488441818,132.1
2019-11-27 00:00:00,49.9378,-13.3306,51.6864466297,6.5278,0.39940000000000003,6.5400071254,43.41,-13.73,45.5295618253,130.94,6.5278,0.39940000000000003,6.5400071254,6.5278,0.39940000000000003,6.5400071254,0.0,0.0,0.0,131.77,59.0078,-48.2406,76.217294292,6.5278,0.39940000000000003,6.5400071254,52.48,-48.64,71.55417528,131.32
2019-11-27 00:30:00,50.2914,-13.2122,51.9979532559,6.5614,0.4078,6.57406045,43.73,-13.62,45.8019355486,130.99,6.5614,0.4078,6.57406045,6.5614,0.4078,6.57406045,0.0,0.0,0.0,131.87,59.3614,-48.3122,76.5365564864,6.5614,0.4078,6.57406045,52.8,-48.72,71.8434297622,131.37
2019-11-27 01:00:00,50.5438,-12.7228,52.120488853,6.5538,0.4172,6.567065576,43.99,-13.14,45.9105619656,130.43,6.5538,0.4172,6.567065576,6.5538,0.4172,6.567065576,0.0,0.0,0.0,131.47,59.6738,-47.5028,76.2723961488,6.5538,0.4172,6.567065576,53.12,-47.92,71.5406234247,130.8
2019-11-27 01:30:00,49.6338,-12.743,51.2435181407,6.5038,0.417,6.5171545509,43.13,-13.16,45.0930427006,130.43,6.5038,0.417,6.5171545509,6.5038,0.417,6.5171545509,0.0,0.0,0.0,131.52,58.5438,-47.583,75.4421527227,6.5038,0.417,6.5171545509,52.04,-48.0,70.7966213883,130.84
2019-11-27 02:00:00,48.1818,-13.355,49.9984187374,6.4618,0.395,6.4738616173,41.72,-13.75,43.9274504154,130.89,6.4618,0.395,6.4738616173,6.4618,0.395,6.4738616173,0.0,0.0,0.0,131.98,56.7818,-48.485,74.6657085699,6.4618,0.395,6.4738616173,50.32,-48.88,70.1523827108,131.3
2019-11-27 02:30:00,47.0118,-13.3802,48.8788204776,6.4518,0.39980000000000004,6.4641753751,40.56,-13.78,42.8369233256,131.02,6.4518,0.39980000000000004,6.4641753751,6.4518,0.39980000000000004,6.4641753751,0.0,0.0,0.0,132.2,55.3318,-48.6802,73.6978287555,6.4518,0.39980000000000004,6.4641753751,48.88,-49.08,69.2683246513,131.45
2019-11-27 03:00:00,45.7926,-13.4616,47.7302513017,6.4526,0.3784,6.463685738,39.34,-13.84,41.7034914605,131.33,6.4526,0.3784,6.463685738,6.4526,0.3784,6.463685738,0.0,0.0,0.0,132.53,53.8926,-48.9416,72.7989872548,6.4526,0.3784,6.463685738,47.44,-49.32,68.4325653472,131.76
2019-11-27 03:30:00,45.3278,-13.8394,47.3934430613,6.4878,0.37060000000000004,6.4983761972,38.84,-14.21,41.3578251362,131.46,6.4878,0.37060000000000004,6.4983761972,6.4878,0.37060000000000004,6.4983761972,0.0,0.0,0.0,132.65,53.2878,-49.5494,72.7649137236,6.4878,0.37060000000000004,6.4983761972,46.8,-49.92,68.4269420623,131.93
2019-11-27 04:00:00,44.7708,-13.9074,46.8811295448,6.4308,0.37260000000000004,6.4415851621,38.34,-14.28,40.9130052673,131.67,6.4308,0.37260000000000004,6.4415851621,6.4308,0.37260000000000004,6.4415851621,0.0,0.0,0.0,132.9,52.6708,-49.5874,72.3403304623,6.4308,0.37260000000000004,6.4415851621,46.24,-49.96,68.0745121172,132.15
2019-11-27 04:30:00,44.8456,-13.6732,46.8837310546,6.4156,0.3668,6.4260769992,38.43,-14.04,40.9143801126,131.64,6.4156,0.3668,6.4260769992,6.4156,0.3668,6.4260769992,0.0,0.0,0.0,132.9,52.6156,-49.3532,72.1397235481,6.4156,0.3668,6.4260769992,46.2,-49.72,67.8713371019,132.15
2019-11-27 05:00:00,44.856,-13.4662,46.8337408119,6.406,0.3438,6.4152189705,38.45,-13.81,40.8548479375,131.56,6.406,0.3438,6.4152189705,6.406,0.3438,6.4152189705,0.0,0.0,0.0,132.83,52.566,-49.1362,71.9551979112,6.406,0.3438,6.4152189705,46.16,-49.48,67.6684269065,132.06
