Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-27 05:30:00,46.1358,-12.9276,47.9127841333,6.3958,0.34240000000000004,6.4049586572,39.74,-13.27,41.8970225672,132.43,6.3958,0.34240000000000004,6.4049586572,6.3958,0.34240000000000004,6.4049586572,0.0,0.0,0.0,133.58,53.9558,-49.2176,73.0315034995,6.3958,0.34240000000000004,6.4049586572,47.56,-49.56,68.6887705524,132.93
2019-11-27 06:00:00,48.2004,-12.5856,49.8164218659,6.4004,0.3644,6.4107649715,41.8,-12.95,43.7600559872,132.7,6.4004,0.3644,6.4107649715,6.4004,0.3644,6.4107649715,0.0,0.0,0.0,133.78,56.4004,-49.1156,74.7886841943,6.4004,0.3644,6.4107649715,50.0,-49.48,70.3439435915,133.21
2019-11-27 06:30:00,52.3194,-11.686,53.608602037,6.3994,0.364,6.4097438607,45.92,-12.05,47.4747185352,132.93,6.3994,0.364,6.4097438607,6.3994,0.364,6.4097438607,0.0,0.0,0.0,133.78,61.2794,-48.116,77.9122218934,6.3994,0.364,6.4097438607,54.88,-48.48,73.2265307112,133.39
2019-11-27 07:00:00,56.2008,-9.5786,57.0112225671,6.4008,0.3814,6.4121530393,49.8,-9.96,50.7862343554,132.31,6.4008,0.3814,6.4121530393,6.4008,0.3814,6.4121530393,0.0,0.0,0.0,133.25,66.0008,-45.2186,80.0051709991,6.4008,0.3814,6.4121530393,59.6,-45.6,75.0434540783,132.74
2019-11-27 07:30:00,61.899,-7.2334,62.3202076101,6.409,0.3166,6.4168151415,55.49,-7.55,56.0012731998,130.88,6.409,0.3166,6.4168151415,6.409,0.3166,6.4168151415,0.0,0.0,0.0,131.81,73.049,-41.0834,83.8093202249,6.409,0.3166,6.4168151415,66.64,-41.4,78.452849534,131.18
2019-11-27 08:00:00,65.9738,-5.4892,66.2017643502,6.4038,0.27080000000000004,6.4095231554,59.57,-5.76,59.8478278637,130.53,6.4038,0.27080000000000004,6.4095231554,6.4038,0.27080000000000004,6.4095231554,0.0,0.0,0.0,131.26,77.9638,-38.8092,87.0890814918,6.4038,0.27080000000000004,6.4095231554,71.56,-39.08,81.5357590263,130.79
2019-11-27 08:30:00,65.6222,-14.5368,67.2130321223,6.4322,0.1832,6.434808395,59.19,-14.72,60.9929053251,130.98,6.4322,0.1832,6.434808395,6.4322,0.1832,6.434808395,0.0,0.0,0.0,130.95,82.0322,-8.2568,82.4466893397,6.4322,0.1832,6.434808395,75.6,-8.44,76.0696628098,132.43
2019-11-27 09:00:00,64.4826,-16.4984,66.5597694206,6.4626,0.1716,6.4648778272000005,58.02,-16.67,60.3672866708,131.08,6.4626,0.1716,6.4648778272000005,6.4626,0.1716,6.4648778272000005,0.0,0.0,0.0,130.99,81.6626,-1.8684,81.6839712387,6.4626,0.1716,6.4648778272000005,75.2,-2.04,75.2276651239,132.77
2019-11-27 09:30:00,65.8192,-15.669,67.658588883,6.6392,0.14100000000000001,6.6406970749,59.18,-15.81,61.2554364934,130.73,6.6392,0.14100000000000001,6.6406970749,6.6392,0.14100000000000001,6.6406970749,0.0,0.0,0.0,133.42,83.4392,-0.859,83.4436215516,6.6392,0.14100000000000001,6.6406970749,76.8,-1.0,76.8065101407,132.4
2019-11-27 10:00:00,66.9836,-15.6854,68.7955990026,6.9036,0.0646,6.9039022386,60.08,-15.75,62.1101352438,130.93,6.9036,0.0646,6.9039022386,6.9036,0.0646,6.9039022386,0.0,0.0,0.0,133.73,84.7436,-0.8554,84.7479170843,6.9036,0.0646,6.9039022386,77.84,-0.92,77.8454366036,132.62
2019-11-27 10:30:00,67.3066,-15.8692,69.1520781481,7.1966,0.0108,7.1966081038,60.11,-15.88,62.172232548,130.84,7.1966,0.0108,7.1966081038,7.1966,0.0108,7.1966081038,0.0,0.0,0.0,133.68,85.0366,-0.9892000000000001,85.0423533082,7.1966,0.0108,7.1966081038,77.84,-1.0,77.8464231677,132.55
2019-11-27 11:00:00,67.4136,-15.4936,69.1711291358,7.7236,-0.0436,7.7237230608,59.69,-15.45,61.6571050245,130.76,7.7236,-0.0436,7.7237230608,7.7236,-0.0436,7.7237230608,0.0,0.0,0.0,133.59,84.8436,-0.5236000000000001,84.8452156454,7.7236,-0.0436,7.7237230608,77.12,-0.48,77.1214937615,132.45
2019-11-27 11:30:00,68.185,-14.5642,69.723096221,8.915,-0.20420000000000002,8.9173383159,59.27,-14.36,60.9847726896,130.54,8.915,-0.20420000000000002,8.9173383159,8.915,-0.20420000000000002,8.9173383159,0.0,0.0,0.0,133.45,84.835,0.5558000000000001,84.8368206538,8.915,-0.20420000000000002,8.9173383159,75.92,0.76,75.9238039089,132.23
2019-11-27 12:00:00,67.5886,-15.149,69.2655112661,8.5986,-0.189,8.6006768896,58.99,-14.96,60.8573882121,130.96,8.5986,-0.189,8.6006768896,8.5986,-0.189,8.6006768896,0.0,0.0,0.0,133.74,84.8786,0.291,84.8790988345,8.5986,-0.189,8.6006768896,76.28,0.48,76.2815102105,132.63
2019-11-27 12:30:00,68.0794,-14.9472,69.7009576132,8.769400000000001,-0.11720000000000001,8.7701831338,59.31,-14.83,61.135955051,130.54,8.769400000000001,-0.11720000000000001,8.7701831338,8.769400000000001,-0.11720000000000001,8.7701831338,0.0,0.0,0.0,133.35,85.3294,0.40280000000000005,85.3303507095,8.769400000000001,-0.11720000000000001,8.7701831338,76.56,0.52,76.5617659148,132.2
2019-11-27 13:00:00,68.8512,-15.456,70.5646914359,8.8312,-0.136,8.8322471342,60.02,-15.32,61.9443524464,131.0,8.8312,-0.136,8.8322471342,8.8312,-0.136,8.8322471342,0.0,0.0,0.0,133.9,86.3112,-0.016,86.311201483,8.8312,-0.136,8.8322471342,77.48,0.12,77.4800929272,132.65
2019-11-27 13:30:00,69.4546,-15.2682,71.1130043832,7.5646,0.0118,7.5646092034,61.89,-15.28,63.7483372332,131.17,7.5646,0.0118,7.5646092034,7.5646,0.0118,7.5646092034,0.0,0.0,0.0,134.11,87.8446,0.1718,87.8447679967,7.5646,0.0118,7.5646092034,80.28,0.16,80.2801594418,132.81
2019-11-27 14:00:00,67.8008,-14.762,69.3892291688,7.3008,0.068,7.3011166708,60.5,-14.83,62.2910820262,131.08,7.3008,0.068,7.3011166708,7.3008,0.068,7.3011166708,0.0,0.0,0.0,134.06,85.9808,0.788,85.9844108699,7.3008,0.068,7.3011166708,78.68,0.72,78.6832942879,132.69
2019-11-27 14:30:00,65.6378,-15.0802,67.3478523851,7.5878,0.059800000000000006,7.5880356404,58.05,-15.14,59.9918502799,131.23,7.5878,0.059800000000000006,7.5880356404,7.5878,0.059800000000000006,7.5880356404,0.0,0.0,0.0,134.09,83.0278,0.3798,83.0286686686,7.5878,0.059800000000000006,7.5880356404,75.44,0.32,75.440678682,132.87
2019-11-27 15:00:00,64.9354,-14.9488,66.6338712263,7.7354,-0.0388,7.7354973079,57.2,-14.91,59.1113195589,131.17,7.7354,-0.0388,7.7354973079,7.7354,-0.0388,7.7354973079,0.0,0.0,0.0,134.05,82.0154,0.6012000000000001,82.0176034678,7.7354,-0.0388,7.7354973079,74.28,0.64,74.282757084,132.8
2019-11-27 15:30:00,65.6556,-14.978,67.3423959728,6.8656,0.10200000000000001,6.8663576487,58.79,-15.08,60.6932492127,131.1,6.8656,0.10200000000000001,6.8663576487,6.8656,0.10200000000000001,6.8663576487,0.0,0.0,0.0,134.05,83.3456,0.382,83.3464754105,6.8656,0.10200000000000001,6.8663576487,76.48,0.28,76.4805125506,132.72
2019-11-27 16:00:00,67.1212,-14.2002,68.6068594929,6.6512,0.26980000000000004,6.6566698491,60.47,-14.47,62.1771807016,131.1,6.6512,0.26980000000000004,6.6566698491,6.6512,0.26980000000000004,6.6566698491,0.0,0.0,0.0,134.23,85.3712,1.3098,85.3812471535,6.6512,0.26980000000000004,6.6566698491,78.72,1.04,78.726869619,132.72
2019-11-27 16:30:00,71.456,-13.0422,72.63648475,7.176,0.5778,7.1992241832,64.28,-13.62,65.7070985511,131.32,7.176,0.5778,7.1992241832,7.176,0.5778,7.1992241832,0.0,0.0,0.0,134.62,90.576,2.6578,90.6149859396,7.176,0.5778,7.1992241832,83.4,2.08,83.4259336178,132.88
2019-11-27 17:00:00,75.477,-12.2912,76.4712437877,10.247,1.0688,10.3025891134,65.23,-13.36,66.5841009551,131.37,10.247,1.0688,10.3025891134,10.247,1.0688,10.3025891134,0.0,0.0,0.0,135.26,94.247,3.3487999999999998,94.3064762911,10.247,1.0688,10.3025891134,84.0,2.2800000000000002,84.0309371601,132.92
2019-11-27 17:30:00,78.0138,-12.2914,78.9761451604,10.2538,1.0486,10.3072778366,67.76,-13.34,69.0606487082,131.37,10.2538,1.0486,10.3072778366,10.2538,1.0486,10.3072778366,0.0,0.0,0.0,135.4,97.2938,3.3286,97.3507221155,10.2538,1.0486,10.3072778366,87.04,2.2800000000000002,87.0698570115,132.92
2019-11-27 18:00:00,79.9178,-12.4138,80.8761843022,10.2678,1.1162,10.3282921763,69.65,-13.53,70.9519795355,131.26,10.2678,1.1162,10.3282921763,10.2678,1.1162,10.3282921763,0.0,0.0,0.0,135.35,99.6678,3.0362,99.7140354578,10.2678,1.1162,10.3282921763,89.4,1.92,89.4206150728,132.8
2019-11-27 18:30:00,78.4852,-13.7658,79.6832722011,7.4852,0.6042000000000001,7.509545704,71.0,-14.37,72.4396086406,131.4,7.4852,0.6042000000000001,7.509545704,7.4852,0.6042000000000001,7.509545704,0.0,0.0,0.0,135.28,98.6452,1.3242,98.6540875417,7.4852,0.6042000000000001,7.509545704,91.16,0.72,91.162843308,132.97
2019-11-27 19:00:00,76.4424,-14.1646,77.7436583325,7.1524,0.5254,7.1716714175,69.29,-14.69,70.8300797684,131.34,7.1524,0.5254,7.1716714175,7.1524,0.5254,7.1716714175,0.0,0.0,0.0,135.02,96.1124,0.7254,96.1151374078,7.1524,0.5254,7.1716714175,88.96,0.2,88.9602248199,132.92
2019-11-27 19:30:00,74.2374,-14.8264,75.7034589416,7.1574,0.3536,7.1661292006,67.08,-15.18,68.7761499359,131.0,7.1574,0.3536,7.1661292006,7.1574,0.3536,7.1661292006,0.0,0.0,0.0,134.18,93.4774,-0.0864,93.4774399292,7.1574,0.3536,7.1661292006,86.32,-0.44,86.3211214014,132.6
2019-11-27 20:00:00,73.0286,-15.365,74.6274724412,6.4386,0.275,6.444470107,66.59,-15.64,68.4020299406,131.15,6.4386,0.275,6.444470107,6.4386,0.275,6.444470107,0.0,0.0,0.0,134.37,92.1986,-0.605,92.20058496,6.4386,0.275,6.444470107,85.76,-0.88,85.7645148065,132.75
2019-11-27 20:30:00,70.1384,-16.394,72.0288719234,6.3984,0.246,6.4031272485,63.74,-16.64,65.8762263643,131.44,6.3984,0.246,6.4031272485,6.3984,0.246,6.4031272485,0.0,0.0,0.0,134.81,88.7184,-1.674,88.7341916882,6.3984,0.246,6.4031272485,82.32,-1.92,82.3423876263,133.07
2019-11-27 21:00:00,66.509,-17.8548,68.8639307914,6.439,0.2652,6.4444590184,60.07,-18.12,62.7434402946,131.44,6.439,0.2652,6.4444590184,6.439,0.2652,6.4444590184,0.0,0.0,0.0,134.75,84.319,-3.4548,84.3897470315,6.439,0.2652,6.4444590184,77.88,-3.7199999999999998,77.9687937575,133.07
2019-11-27 21:30:00,62.9544,-18.9588,65.7471868356,6.4044,0.2612,6.4097242374,56.55,-19.22,59.7269696201,131.57,6.4044,0.2612,6.4097242374,6.4044,0.2612,6.4097242374,0.0,0.0,0.0,134.95,79.8444,-5.0588,80.0044978036,6.4044,0.2612,6.4097242374,73.44,-5.32,73.6324385037,133.29
2019-11-27 22:00:00,60.7074,-20.509,64.0781358636,6.3974,0.271,6.4031373373000005,54.31,-20.78,58.1496732579,131.57,6.3974,0.271,6.4031373373000005,6.3974,0.271,6.4031373373000005,0.0,0.0,0.0,135.07,77.1174,-7.129,77.4462137471,6.3974,0.271,6.4031373373000005,70.72,-7.4,71.1061066295,133.29
2019-11-27 22:30:00,57.5816,-21.088,61.3216470959,6.4316,0.262,6.4369342516,51.15,-21.35,55.426933886,131.79,6.4316,0.262,6.4369342516,6.4316,0.262,6.4369342516,0.0,0.0,0.0,135.36,73.1516,-7.938,73.5810330626,6.4316,0.262,6.4369342516,66.72,-8.2,67.2220083009,133.59
2019-11-27 23:00:00,53.2498,-21.3752,57.3797906504,6.4398,0.26480000000000004,6.4452418946,46.81,-21.64,51.5700077564,132.42,6.4398,0.26480000000000004,6.4452418946,6.4398,0.26480000000000004,6.4452418946,0.0,0.0,0.0,134.34,68.0798,-7.8152,68.5269036151,6.4398,0.26480000000000004,6.4452418946,61.64,-8.08,62.167322606,134.19
2019-11-27 23:30:00,52.0284,-21.9516,56.4697011602,6.4584,0.2984,6.4652898712999995,45.57,-22.25,50.7118073036,131.84,6.4584,0.2984,6.4652898712999995,6.4584,0.2984,6.4652898712999995,0.0,0.0,0.0,132.41,66.5384,-8.7016,67.1049664117,6.4584,0.2984,6.4652898712999995,60.08,-9.0,60.7503613158,133.63
2019-11-28 00:00:00,49.6002,-22.6142,54.5122177285,6.4602,0.3158,6.4679141676,43.14,-22.93,48.8553425942,131.44,6.4602,0.3158,6.4679141676,6.4602,0.3158,6.4679141676,0.0,0.0,0.0,132.02,63.4602,-9.5642,64.1768720466,6.4602,0.3158,6.4679141676,57.0,-9.88,57.8499299913,133.23
2019-11-28 00:30:00,49.2744,-22.6768,54.2420847092,6.4244,0.2632,6.4297892345,42.85,-22.94,48.604177804,131.36,6.4244,0.2632,6.4297892345,6.4244,0.2632,6.4297892345,0.0,0.0,0.0,131.95,62.9044,-9.7768,63.6596368007,6.4244,0.2632,6.4297892345,56.48,-10.04,57.365425127,133.14
2019-11-28 01:00:00,49.3012,-22.4628,54.1773541739,5.4012,0.037200000000000004,5.4013281033,43.9,-22.5,49.3301125075,131.13,5.4012,0.037200000000000004,5.4013281033,5.4012,0.037200000000000004,5.4013281033,0.0,0.0,0.0,131.74,63.2812,-9.4828,63.9877626526,5.4012,0.037200000000000004,5.4013281033,57.88,-9.52,58.6576917377,132.9
2019-11-28 01:30:00,49.5074,-22.4318,54.3522612777,0.39740000000000003,-1.0318,1.1056844034,49.11,-21.4,53.5700672017,131.27,0.39740000000000003,-1.0318,1.1056844034,0.39740000000000003,-1.0318,1.1056844034,0.0,0.0,0.0,132.08,65.0774,-8.9118,65.6847636062,0.39740000000000003,-1.0318,1.1056844034,64.68,-7.88,65.158244298,132.98
2019-11-28 02:00:00,47.5912,-22.951,52.8362632899,3.8212,0.079,3.822016541,43.77,-23.03,49.4590113124,131.58,3.8212,0.079,3.822016541,3.8212,0.079,3.822016541,0.0,0.0,0.0,132.29,61.5412,-10.081,62.3614132171,3.8212,0.079,3.822016541,57.72,-10.16,58.60737155,133.36
2019-11-28 02:30:00,46.1096,-24.381,52.1586845421,6.4396,0.879,6.4993145146,39.67,-25.26,47.0295279585,132.23,6.4396,0.879,6.4993145146,6.4396,0.879,6.4993145146,0.0,0.0,0.0,132.63,58.9996,-11.961,60.1998199429,6.4396,0.879,6.4993145146,52.56,-12.84,54.1056300213,134.11
2019-11-28 03:00:00,45.4552,-24.3754,51.5784386367,6.4052,0.8946000000000001,6.4673716609,39.05,-25.27,46.5131744778,132.23,6.4052,0.8946000000000001,6.4673716609,6.4052,0.8946000000000001,6.4673716609,0.0,0.0,0.0,132.63,58.1252,-12.0254,59.3561211688,6.4052,0.8946000000000001,6.4673716609,51.72,-12.92,53.3093312657,134.11
2019-11-28 03:30:00,45.2868,-24.4854,51.4823180073,6.4168,0.8046000000000001,6.4670475025,38.87,-25.29,46.3730633019,132.28,6.4168,0.8046000000000001,6.4670475025,6.4168,0.8046000000000001,6.4670475025,0.0,0.0,0.0,132.74,57.9368,-12.0754,59.1818222041,6.4168,0.8046000000000001,6.4670475025,51.52,-12.88,53.105600458,134.23
2019-11-28 04:00:00,44.9604,-24.4278,51.1679096798,6.4004,0.7822,6.4480196185,38.56,-25.21,46.0697047961,132.42,6.4004,0.7822,6.4480196185,6.4004,0.7822,6.4480196185,0.0,0.0,0.0,132.87,57.4804,-11.8978,58.6988418029,6.4004,0.7822,6.4480196185,51.08,-12.68,52.6303030582,134.35
2019-11-28 04:30:00,44.8512,-24.412,51.0644287684,6.3812,0.308,6.3886287605,38.47,-24.72,45.7276644932,132.38,6.3812,0.308,6.3886287605,6.3812,0.308,6.3886287605,0.0,0.0,0.0,132.87,57.4212,-11.572,58.5756382248,6.3812,0.308,6.3886287605,51.04,-11.88,52.4043509644,134.28
2019-11-28 05:00:00,45.5034,-23.9372,51.4154544412,6.3834,0.26280000000000003,6.3888073535,39.12,-24.2,46.0001565215,132.51,6.3834,0.26280000000000003,6.3888073535,6.3834,0.26280000000000003,6.3888073535,0.0,0.0,0.0,132.96,58.1434,-10.8572,59.1484045043,6.3834,0.26280000000000003,6.3888073535,51.76,-11.12,52.9410237906,134.39
2019-11-28 05:30:00,47.2536,-21.1448,51.7687674182,6.3936,0.25520000000000004,6.3986911162,40.86,-21.4,46.1248262869,132.92,6.3936,0.25520000000000004,6.3986911162,6.3936,0.25520000000000004,6.3986911162,0.0,0.0,0.0,133.51,59.5536,-15.9448,61.6511793886,6.3936,0.25520000000000004,6.3986911162,53.16,-16.2,55.5736052457,134.5
2019-11-28 06:00:00,49.6772,-10.6012,50.7957640092,6.4072,0.2288,6.4112839026,43.27,-10.83,44.6047284489,132.48,6.4072,0.2288,6.4112839026,6.4072,0.2288,6.4112839026,0.0,0.0,0.0,133.83,58.6872,-45.8112,74.450342439,6.4072,0.2288,6.4112839026,52.28,-46.04,69.6626155122,132.81
2019-11-28 06:30:00,54.1086,-9.224,54.8891862753,6.4086,0.28600000000000003,6.4149785627,47.7,-9.51,48.6387715717,131.69,6.4086,0.28600000000000003,6.4149785627,6.4086,0.28600000000000003,6.4149785627,0.0,0.0,0.0,132.98,63.6486,-43.514,77.1013130755,6.4086,0.28600000000000003,6.4149785627,57.24,-43.8,72.075360561,131.95
2019-11-28 07:00:00,59.8836,-7.957,60.4099279751,6.4036,0.263,6.4089985146,53.48,-8.22,54.1080289791,131.37,6.4036,0.263,6.4089985146,6.4036,0.263,6.4089985146,0.0,0.0,0.0,132.47,70.4836,-41.977,82.0366162025,6.4036,0.263,6.4089985146,64.08,-42.24,76.7493583035,131.59
2019-11-28 07:30:00,67.2186,-11.6144,68.2146206712,6.3786,0.3156,6.3864028467,60.84,-11.93,61.9986330494,130.74,6.3786,0.3156,6.3864028467,6.3786,0.3156,6.3864028467,0.0,0.0,0.0,132.31,81.6186,-23.6044,84.9633071703,6.3786,0.3156,6.3864028467,75.24,-23.92,78.9507694706,131.59
2019-11-28 08:00:00,69.206,-17.6028,71.4095862181,6.396,0.2772,6.4020040487,62.81,-17.88,65.3053634857,130.89,6.396,0.2772,6.4020040487,6.396,0.2772,6.4020040487,0.0,0.0,0.0,133.33,86.956,-3.4828,87.0257193699,6.396,0.2772,6.4020040487,80.56,-3.76,80.6476980453,132.51
2019-11-28 08:30:00,69.7836,-17.6596,71.983416848,6.5536,0.16040000000000001,6.555562609,63.23,-17.82,65.6931145555,130.62,6.5536,0.16040000000000001,6.555562609,6.5536,0.16040000000000001,6.555562609,0.0,0.0,0.0,133.15,87.7536,-3.4396,87.8209836037,6.5536,0.16040000000000001,6.555562609,81.2,-3.6,81.2797637792,132.24
2019-11-28 09:00:00,69.1478,-17.7778,71.3965574638,6.9178,0.1222,6.9188792214,62.23,-17.9,64.7532462507,130.8,6.9178,0.1222,6.9188792214,6.9178,0.1222,6.9188792214,0.0,0.0,0.0,133.4,86.9178,-3.4378,86.9857599017,6.9178,0.1222,6.9188792214,80.0,-3.56,80.0791708249,132.43
2019-11-28 09:30:00,69.9134,-17.578,72.0893167089,7.3934,0.092,7.3939723803,62.52,-17.67,64.9690641767,130.4,7.3934,0.092,7.3939723803,7.3934,0.092,7.3939723803,0.0,0.0,0.0,132.99,87.71340000000001,-3.268,87.7742579778,7.3934,0.092,7.3939723803,80.32,-3.36,80.3902481648,132.06
2019-11-28 10:00:00,70.4672,-17.609,72.6340358017,8.0872,-0.019,8.0872223192,62.38,-17.59,64.8125952265,130.13,8.0872,-0.019,8.0872223192,8.0872,-0.019,8.0872223192,0.0,0.0,0.0,132.8,88.0872,-3.379,88.1519849172,8.0872,-0.019,8.0872223192,80.0,-3.36,80.0705289105,131.79
2019-11-28 10:30:00,69.6414,-17.9086,71.907180086,8.9014,0.0014,8.901400110099999,60.74,-17.91,63.325474337,130.39,8.9014,0.0014,8.901400110099999,8.9014,0.0014,8.901400110099999,0.0,0.0,0.0,133.06,86.6614,-3.6786,86.7394394028,8.9014,0.0014,8.901400110099999,77.76,-3.68,77.8470294873,132.07
2019-11-28 11:00:00,68.9616,-18.5256,71.4065832394,9.6616,-0.0356,9.6616655873,59.3,-18.49,62.1157797987,130.69,9.6616,-0.0356,9.6616655873,9.6616,-0.0356,9.6616655873,0.0,0.0,0.0,133.26,85.4616,-4.3156,85.5704942017,9.6616,-0.0356,9.6616655873,75.8,-4.28,75.920737615,132.39
2019-11-28 11:30:00,69.0248,-18.239,71.3938662354,9.5748,-0.049,9.5749253804,59.45,-18.19,62.1705605572,130.8,9.5748,-0.049,9.5749253804,9.5748,-0.049,9.5749253804,0.0,0.0,0.0,133.43,85.6548,-3.9290000000000003,85.7448645928,9.5748,-0.049,9.5749253804,76.08,-3.88,76.1788737118,132.51
2019-11-28 12:00:00,69.568,-17.4246,71.7169666757,9.828,-0.11460000000000001,9.8286681275,59.74,-17.31,62.197296565,130.63,9.828,-0.11460000000000001,9.8286681275,9.828,-0.11460000000000001,9.8286681275,0.0,0.0,0.0,133.32,86.508,-2.5146,86.5445392683,9.828,-0.11460000000000001,9.8286681275,76.68,-2.4,76.7175494916,132.27
2019-11-28 12:30:00,70.1378,-17.6626,72.3275772275,9.5478,-0.0526,9.5479448888,60.59,-17.61,63.0972281483,130.5,60.5978,-1.8426,60.6258075377,9.5478,-0.0526,9.5479448888,51.05,-1.79,51.0813723387,133.09,35.6678,-1.0126,35.6821708364,9.5478,-0.0526,9.5479448888,26.12,-0.96,26.1376357003,132.14
2019-11-28 13:00:00,70.3598,-17.5676,72.5198043696,8.6198,0.062400000000000004,8.6200258584,61.74,-17.63,64.2078227321,130.5,85.8998,-2.6576,85.9409010763,8.6198,0.062400000000000004,8.6200258584,77.28,-2.7199999999999998,77.3278526794,133.17,8.6198,0.062400000000000004,8.6200258584,8.6198,0.062400000000000004,8.6200258584,0.0,0.0,0.0,132.14
2019-11-28 13:30:00,70.1046,-17.444,72.2422873195,7.6846,0.126,7.6856329056,62.42,-17.57,64.8456729474,130.46,86.2646,-2.354,86.2967121573,7.6846,0.126,7.6856329056,78.58,-2.48,78.6191248997,133.17,7.6846,0.126,7.6856329056,7.6846,0.126,7.6856329056,0.0,0.0,0.0,132.05
2019-11-28 14:00:00,69.8348,-17.3004,71.9458347036,7.1948,0.1296,7.1959671483,62.64,-17.43,65.0198008302,130.37,86.2048,-2.2004,86.2328783191,7.1948,0.1296,7.1959671483,79.01,-2.33,79.0443483116,133.05,7.1948,0.1296,7.1959671483,7.1948,0.1296,7.1959671483,0.0,0.0,0.0,131.95
2019-11-28 14:30:00,68.8046,-17.3662,70.9623694898,7.0346,0.06380000000000001,7.0348893097,61.77,-17.43,64.182067589,130.21,85.0846,-2.2762000000000002,85.1150412301,7.0346,0.06380000000000001,7.0348893097,78.05,-2.34,78.0850696356,132.87,7.0346,0.06380000000000001,7.0348893097,7.0346,0.06380000000000001,7.0348893097,0.0,0.0,0.0,131.78
2019-11-28 15:00:00,68.409,-17.2302,70.5455248265,6.789,0.1598,6.7908804319,61.62,-17.39,64.0268420274,130.21,84.779,-2.1602,84.8065168784,6.789,0.1598,6.7908804319,77.99,-2.32,78.0244993576,133.02,6.789,0.1598,6.7908804319,6.789,0.1598,6.7908804319,0.0,0.0,0.0,131.78
2019-11-28 15:30:00,69.1468,-17.2232,71.2595156346,6.5268,0.2968,6.5335448632,62.62,-17.52,65.0247245284,130.29,85.7968,-2.1932,85.8248275063,6.5268,0.2968,6.5335448632,79.27,-2.49,79.3090978388,133.07,6.5268,0.2968,6.5335448632,6.5268,0.2968,6.5335448632,0.0,0.0,0.0,131.89
2019-11-28 16:00:00,70.7476,-16.353,72.6129707061,7.3776,0.547,7.3978504148,63.37,-16.9,65.5848069297,130.41,87.3876,-1.293,87.3971651872,7.3776,0.547,7.3978504148,80.01,-1.8399999999999999,80.0311545587,133.35,7.3776,0.547,7.3978504148,7.3776,0.547,7.3978504148,0.0,0.0,0.0,131.98
2019-11-28 16:30:00,73.023,-15.7678,74.7059706171,10.233,1.2222,10.3057295637,62.79,-16.99,65.0480145739,130.48,89.113,-0.9878,89.1184746158,10.233,1.2222,10.3057295637,78.88,-2.21,78.9109529787,133.4,10.233,1.2222,10.3057295637,10.233,1.2222,10.3057295637,0.0,0.0,0.0,132.08
2019-11-28 17:00:00,77.467,-14.937,78.8939164828,10.237,1.123,10.2984124019,67.23,-16.06,69.1216066075,130.24,94.667,0.213,94.6672396239,10.237,1.123,10.2984124019,84.43,-0.91,84.4349039201,133.4,10.237,1.123,10.2984124019,10.237,1.123,10.2984124019,0.0,0.0,0.0,131.76
2019-11-28 17:30:00,77.5392,-15.1152,78.9987139622,10.2492,1.0748,10.3054012867,67.29,-16.19,69.2102608,130.3,94.7392,-0.06520000000000001,94.7392224355,10.2492,1.0748,10.3054012867,84.49,-1.1400000000000001,84.497690501,133.48,10.2492,1.0748,10.3054012867,10.2492,1.0748,10.3054012867,0.0,0.0,0.0,131.81
2019-11-28 18:00:00,77.2588,-15.7732,78.8524953041,10.2288,1.1368,10.2917765075,67.03,-16.91,69.1300875162,130.53,94.3088,-0.9532,94.3136169791,10.2288,1.1368,10.2917765075,84.08,-2.09,84.105971845,133.65,10.2288,1.1368,10.2917765075,10.2288,1.1368,10.2917765075,0.0,0.0,0.0,132.06
2019-11-28 18:30:00,78.281,-15.3866,79.7788344146,8.281,0.8134,8.3208521535,70.0,-16.2,71.8501217814,130.48,96.251,-0.2866,96.2514266936,8.281,0.8134,8.3208521535,87.97,-1.1,87.9768770757,133.65,8.281,0.8134,8.3208521535,8.281,0.8134,8.3208521535,0.0,0.0,0.0,131.95
2019-11-28 19:00:00,76.72,-15.3284,78.2362975003,7.17,0.5916,7.1943651951,69.55,-15.92,71.3487834514,130.36,94.76,-0.1484,94.7601162017,7.17,0.5916,7.1943651951,87.59,-0.74,87.5931258718,133.51,7.17,0.5916,7.1943651951,7.17,0.5916,7.1943651951,0.0,0.0,0.0,131.83
2019-11-28 19:30:00,76.1462,-15.428,77.6934164421,7.1262,0.422,7.1386840832,69.02,-15.85,70.816543971,130.46,94.1562,-0.048,94.156212235,7.1262,0.422,7.1386840832,87.03,-0.47000000000000003,87.0312690934,133.66,7.1262,0.422,7.1386840832,7.1262,0.422,7.1386840832,0.0,0.0,0.0,131.9
2019-11-28 20:00:00,76.0816,-15.935,77.7324519333,6.4616,0.255,6.466629691,69.62,-16.19,71.4776923242,130.46,94.2816,-0.305,94.2820933346,6.4616,0.255,6.466629691,87.82,-0.56,87.8217854521,133.77,6.4616,0.255,6.466629691,6.4616,0.255,6.466629691,0.0,0.0,0.0,131.9
2019-11-28 20:30:00,73.1182,-16.816,75.026988659,6.3982,0.294,6.4049511505,66.72,-17.11,68.8789554218,130.31,90.8482,-1.296,90.8574436094,6.3982,0.294,6.4049511505,84.45,-1.5899999999999999,84.4649667022,133.53,6.3982,0.294,6.4049511505,6.3982,0.294,6.4049511505,0.0,0.0,0.0,131.8
2019-11-28 21:00:00,70.9086,-17.6868,73.0811360626,6.4786,0.2932,6.4852312372,64.43,-17.98,66.8917431377,130.55,87.8986,-2.6068,87.9372463078,6.4786,0.2932,6.4852312372,81.42,-2.9,81.4716294179,133.67,6.4786,0.2932,6.4852312372,6.4786,0.2932,6.4852312372,0.0,0.0,0.0,132.1
2019-11-28 21:30:00,69.1514,-18.9614,71.7039107157,6.6214,0.1986,6.6243777006,62.53,-19.16,65.3995909773,131.04,85.6814,-4.0414,85.7766589459,6.6214,0.1986,6.6243777006,79.06,-4.24,79.1736142916,134.17,6.6214,0.1986,6.6243777006,6.6214,0.1986,6.6243777006,0.0,0.0,0.0,132.61
2019-11-28 22:00:00,68.6468,-19.1672,71.2724680791,6.6168,0.0828,6.6173180428,62.03,-19.25,64.948313296,131.07,85.4068,-4.0072,85.5007551901,6.6168,0.0828,6.6173180428,78.79,-4.09,78.8960848205,134.4,6.6168,0.0828,6.6173180428,6.6168,0.0828,6.6173180428,0.0,0.0,0.0,132.61
2019-11-28 22:30:00,66.3804,-20.004,69.3290524972,6.5204,0.046,6.520562258,59.86,-20.05,63.12861554,131.13,82.7304,-5.094,82.8870793318,6.5204,0.046,6.520562258,76.21,-5.14,76.383137537,134.73,6.5204,0.046,6.520562258,6.5204,0.046,6.520562258,0.0,0.0,0.0,132.7
2019-11-28 23:00:00,63.325,-21.4626,66.863284572,6.535,-0.0426,6.5351388478,56.79,-21.42,60.6953087149,131.74,78.975,-6.6926,79.2580691145,6.535,-0.0426,6.5351388478,72.44,-6.65,72.7445949882,135.2,6.535,-0.0426,6.5351388478,6.535,-0.0426,6.5351388478,0.0,0.0,0.0,133.37
2019-11-28 23:30:00,59.7436,-22.527,63.8495377427,6.5736,0.023,6.5736402366,53.17,-22.55,57.7542327453,132.47,74.4836,-8.077,74.9202549246,6.5736,0.023,6.5736402366,67.91,-8.1,68.3913598344,133.9,6.5736,0.023,6.5736402366,6.5736,0.023,6.5736402366,0.0,0.0,0.0,134.2
2019-11-29 00:00:00,57.001,-23.4796,61.6474299315,6.491,0.0704,6.4913817605,50.51,-23.55,55.7302664627,131.82,71.161,-9.5696,71.8015679854,6.491,0.0704,6.4913817605,64.67,-9.64,65.3845432805,132.47,6.491,0.0704,6.4913817605,6.491,0.0704,6.4913817605,0.0,0.0,0.0,133.6
2019-11-29 00:30:00,56.4744,-23.0134,60.9833947474,6.4344,0.1466,6.4360698349,50.04,-23.16,55.1397062016,131.17,70.4544,-9.2234,71.0555668961,6.4344,0.1466,6.4360698349,64.02,-9.37,64.7020656548,131.89,6.4344,0.1466,6.4360698349,6.4344,0.1466,6.4360698349,0.0,0.0,0.0,132.92
2019-11-29 01:00:00,56.8246,-23.0856,61.3349826161,6.4646,0.0844,6.4651509279,50.36,-23.17,55.4344522838,130.88,70.8046,-9.3856,71.4239516445,6.4646,0.0844,6.4651509279,64.34,-9.47,65.0331953697,131.6,6.4646,0.0844,6.4651509279,6.4646,0.0844,6.4651509279,0.0,0.0,0.0,132.65
2019-11-29 01:30:00,56.9074,-23.3556,61.5137076278,5.1474,-0.5756,5.1794828043,51.76,-22.78,56.5510919435,130.92,71.4374,-9.3256,72.0435211113,5.1474,-0.5756,5.1794828043,66.29,-8.75,66.8649878486,131.65,5.1474,-0.5756,5.1794828043,5.1474,-0.5756,5.1794828043,0.0,0.0,0.0,132.65
2019-11-29 02:00:00,57.4236,-22.9618,61.8442729458,0.37360000000000004,-1.6818,1.7227966218000001,57.05,-21.28,60.8895795683,130.75,73.3436,-8.0718,73.786432467,0.37360000000000004,-1.6818,1.7227966218000001,72.97,-6.39,73.2492525559,131.78,0.37360000000000004,-1.6818,1.7227966218000001,0.37360000000000004,-1.6818,1.7227966218000001,0.0,0.0,0.0,132.37
2019-11-29 02:30:00,56.205,-23.3198,60.8507608583,0.905,-1.4698,1.7260756183,55.3,-21.85,59.4601757481,131.08,71.615,-8.4998,72.1176457259,0.905,-1.4698,1.7260756183,70.71,-7.03,71.0586025756,132.07,0.905,-1.4698,1.7260756183,0.905,-1.4698,1.7260756183,0.0,0.0,0.0,132.74
2019-11-29 03:00:00,54.594,-23.6634,59.5017759026,6.114,0.1066,6.1149292359,48.48,-23.77,53.9937338957,131.35,68.374,-9.3034,69.0040370381,6.114,0.1066,6.1149292359,62.26,-9.41,62.9671001397,132.15,6.114,0.1066,6.1149292359,6.114,0.1066,6.1149292359,0.0,0.0,0.0,133.1
2019-11-29 03:30:00,53.6444,-24.1624,58.8348810241,6.4244,0.15760000000000002,6.4263327894,47.22,-24.32,53.1148830367,131.77,67.1444,-9.8324,67.8604932278,6.4244,0.15760000000000002,6.4263327894,60.72,-9.99,61.5363185444,132.49,6.4244,0.15760000000000002,6.4263327894,6.4244,0.15760000000000002,6.4263327894,0.0,0.0,0.0,133.57
2019-11-29 04:00:00,52.308,-24.8706,57.9195442693,6.418,0.1694,6.4202352262,45.89,-25.04,52.2770858025,131.74,65.098,-11.3506,66.0801462193,6.418,0.1694,6.4202352262,58.68,-11.52,59.8001070233,132.45,6.418,0.1694,6.4202352262,6.418,0.1694,6.4202352262,0.0,0.0,0.0,133.63
2019-11-29 04:30:00,51.0468,-25.4428,57.0360575608,6.3868,-0.21280000000000002,6.3903441284,44.66,-25.23,51.2939421374,132.5,62.9868,-12.8328,64.2807726313,6.3868,-0.21280000000000002,6.3903441284,56.6,-12.62,57.9898646317,133.08,6.3868,-0.21280000000000002,6.3903441284,6.3868,-0.21280000000000002,6.3903441284,0.0,0.0,0.0,134.5
2019-11-29 05:00:00,50.7128,-25.5256,56.7745043061,6.4128,-0.48560000000000003,6.4311593978,44.3,-25.04,50.8870474679,132.13,63.1928,-12.3356,64.3855340834,6.4128,-0.48560000000000003,6.4311593978,56.78,-11.85,58.0033697297,132.66,6.4128,-0.48560000000000003,6.4311593978,6.4128,-0.48560000000000003,6.4311593978,0.0,0.0,0.0,134.05
2019-11-29 05:30:00,51.3224,-24.5908,56.9095438956,6.4124,-0.46080000000000004,6.4289354018000004,44.91,-24.13,50.9820066298,132.49,64.0024,-10.950800000000001,64.9324820594,6.4124,-0.46080000000000004,6.4289354018000004,57.59,-10.49,58.5375793828,133.01,6.4124,-0.46080000000000004,6.4289354018000004,6.4124,-0.46080000000000004,6.4289354018000004,0.0,0.0,0.0,134.33
2019-11-29 06:00:00,52.2308,-23.847,57.417208898,6.4208,-0.427,6.4349826449,45.81,-23.42,51.4495140891,133.18,65.0708,-9.747,65.7967554036,6.4208,-0.427,6.4349826449,58.65,-9.32,59.3858981577,133.65,6.4208,-0.427,6.4349826449,6.4208,-0.427,6.4349826449,0.0,0.0,0.0,134.98
2019-11-29 06:30:00,57.4728,-21.633,61.4093594564,6.4228,-0.433,6.437379035,51.05,-21.2,55.2769617472,132.33,71.3828,-7.143,71.73929596,6.4228,-0.433,6.437379035,64.96,-6.71,65.3056329883,132.87,6.4228,-0.433,6.437379035,6.4228,-0.433,6.437379035,0.0,0.0,0.0,134.04
2019-11-29 07:00:00,60.1424,-19.6162,63.2606005362,6.4024,-0.4562,6.4186325802,53.74,-19.16,57.0534240866,132.23,74.5824,-4.6662,74.7282263419,6.4024,-0.4562,6.4186325802,68.18,-4.21,68.3098565362,133.03,6.4024,-0.4562,6.4186325802,6.4024,-0.4562,6.4186325802,0.0,0.0,0.0,133.88
2019-11-29 07:30:00,63.7006,-17.9294,66.1757495214,6.3906,-0.5194,6.4116725369,57.31,-17.41,59.8961117269,131.89,79.0606,-2.5194,79.1007322894,6.3906,-0.5194,6.4116725369,72.67,-2.0,72.6975164638,132.79,6.3906,-0.5194,6.4116725369,6.3906,-0.5194,6.4116725369,0.0,0.0,0.0,133.47
2019-11-29 08:00:00,66.0484,-16.2636,68.0212895167,6.4184,-0.6136,6.4476634155,59.63,-15.65,61.6494882379,131.52,81.8784,-0.3136,81.8790005528,6.4184,-0.6136,6.4476634155,75.46,0.30000000000000004,75.4605963401,132.44,6.4184,-0.6136,6.4476634155,6.4184,-0.6136,6.4476634155,0.0,0.0,0.0,132.98
2019-11-29 08:30:00,68.6062,-14.8876,70.2029295129,6.4762,-0.5876,6.5028024882,62.13,-14.3,63.754426513,131.18,84.9962,1.4424000000000001,85.0084380059,6.4762,-0.5876,6.5028024882,78.52,2.03,78.5462367017,132.12,6.4762,-0.5876,6.5028024882,6.4762,-0.5876,6.5028024882,0.0,0.0,0.0,132.62
2019-11-29 09:00:00,68.6998,-14.5394,70.2214829835,6.7798,-0.5894,6.8053714373,61.92,-13.95,63.4719536488,131.14,84.9898,1.7106,85.0070129836,6.7798,-0.5894,6.8053714373,78.21,2.3,78.2438118959,132.12,6.7798,-0.5894,6.8053714373,6.7798,-0.5894,6.8053714373,0.0,0.0,0.0,132.59
2019-11-29 09:30:00,69.7008,-14.514,71.195910814,7.3208,-0.684,7.3526844513,62.38,-13.83,63.8947047884,130.88,85.7808,1.6059999999999999,85.7958325599,7.3208,-0.684,7.3526844513,78.46,2.29,78.4934118255,131.87,7.3208,-0.684,7.3526844513,7.3208,-0.684,7.3526844513,0.0,0.0,0.0,132.37
2019-11-29 10:00:00,69.607,-14.5246,71.1062476451,8.127,-0.8046000000000001,8.1667319143,61.48,-13.72,62.9922915919,131.15,85.317,1.8454000000000002,85.3369555946,8.127,-0.8046000000000001,8.1667319143,77.19,2.65,77.2354750099,132.17,8.127,-0.8046000000000001,8.1667319143,8.127,-0.8046000000000001,8.1667319143,0.0,0.0,0.0,132.62
2019-11-29 10:30:00,70.8628,-14.3068,72.292606469,8.3728,-0.8368,8.4145121118,62.49,-13.47,63.9252766908,130.98,86.9128,2.2032,86.9407205749,8.3728,-0.8368,8.4145121118,78.54,3.04,78.5988116959,132.09,8.3728,-0.8368,8.4145121118,8.3728,-0.8368,8.4145121118,0.0,0.0,0.0,132.44
2019-11-29 11:00:00,71.8374,-14.1116,73.2103086547,9.0174,-0.9316000000000001,9.065394714,62.82,-13.18,64.1877309149,130.9,87.8674,2.5183999999999997,87.9034829874,9.0174,-0.9316000000000001,9.065394714,78.85,3.45,78.9254394983,132.02,9.0174,-0.9316000000000001,9.065394714,9.0174,-0.9316000000000001,9.065394714,0.0,0.0,0.0,132.35
2019-11-29 11:30:00,72.4356,-14.3194,73.8373981375,9.4256,-1.0894,9.4883469435,63.01,-13.23,64.3839498633,130.93,88.2756,2.2806,88.3050547348,9.4256,-1.0894,9.4883469435,78.85,3.37,78.9219829959,132.09,9.4256,-1.0894,9.4883469435,9.4256,-1.0894,9.4883469435,0.0,0.0,0.0,132.35
2019-11-29 12:00:00,71.5346,-15.0882,73.1085000284,10.6846,-1.0682,10.7378642383,60.85,-14.02,62.4442383251,131.21,86.6146,1.4118,86.6261052593,10.6846,-1.0682,10.7378642383,75.93,2.48,75.9704896654,132.25,10.6846,-1.0682,10.7378642383,10.6846,-1.0682,10.7378642383,0.0,0.0,0.0,132.71
2019-11-29 12:30:00,70.9754,-15.3238,72.6107860555,10.7754,-1.0238,10.8239277344,60.2,-14.3,61.8751161615,131.15,85.8654,1.0162,85.8714130523,10.7754,-1.0238,10.8239277344,75.09,2.04,75.1177056359,132.17,10.7754,-1.0238,10.8239277344,10.7754,-1.0238,10.8239277344,0.0,0.0,0.0,132.67
2019-11-29 13:00:00,70.1372,-14.8972,71.7018367385,10.2372,-0.9272,10.2791032527,59.9,-13.97,61.5074865362,131.19,85.1872,1.5028000000000001,85.2004545274,10.2372,-0.9272,10.2791032527,74.95,2.43,74.989381915,132.31,10.2372,-0.9272,10.2791032527,10.2372,-0.9272,10.2791032527,0.0,0.0,0.0,132.67
2019-11-29 13:30:00,68.5706,-14.4832,70.0834521596,10.0306,-0.8332,10.0651457317,58.54,-13.65,60.1103493585,131.0,83.2806,1.7768000000000002,83.2995519472,10.0306,-0.8332,10.0651457317,73.25,2.61,73.2964842267,132.21,10.0306,-0.8332,10.0651457317,10.0306,-0.8332,10.0651457317,0.0,0.0,0.0,132.51
2019-11-29 14:00:00,67.6282,-14.9288,69.2563535329,8.5882,-0.5888,8.6083601621,59.04,-14.34,60.7565403887,131.32,82.7982,1.2312,82.8073533974,8.5882,-0.5888,8.6083601621,74.21,1.82,74.232314392,132.49,8.5882,-0.5888,8.6083601621,8.5882,-0.5888,8.6083601621,0.0,0.0,0.0,132.83
2019-11-29 14:30:00,68.0412,-14.086,69.483957094,7.6912,-0.636,7.7174512269,60.35,-13.45,61.830615394,131.12,84.1112,2.564,84.1502707152,7.6912,-0.636,7.7174512269,76.42,3.2,76.4869688248,132.4,7.6912,-0.636,7.7174512269,7.6912,-0.636,7.7174512269,0.0,0.0,0.0,132.54
2019-11-29 15:00:00,67.388,-14.0134,68.8296296922,7.168,-0.6134000000000001,7.1941979094,60.22,-13.4,61.69285534,131.18,84.068,3.0766,84.1242776585,7.168,-0.6134000000000001,7.1941979094,76.9,3.69,76.9884803071,132.48,7.168,-0.6134000000000001,7.1941979094,7.168,-0.6134000000000001,7.1941979094,0.0,0.0,0.0,132.54
2019-11-29 15:30:00,66.0368,-15.4378,67.8172885265,6.6668,-0.5878,6.6926624807,59.37,-14.85,61.199014698,131.32,82.5468,0.9822000000000001,82.5526432471,6.6668,-0.5878,6.6926624807,75.88,1.57,75.8962403548,132.48,6.6668,-0.5878,6.6926624807,6.6668,-0.5878,6.6926624807,0.0,0.0,0.0,132.78
2019-11-29 16:00:00,65.589,-15.9704,67.5053375457,6.929,-0.1804,6.9313480045,58.66,-15.79,60.7480016132,131.26,81.519,-0.1704,81.5191780942,6.929,-0.1804,6.9313480045,74.59,0.01,74.5900006703,132.21,6.929,-0.1804,6.9313480045,6.929,-0.1804,6.9313480045,0.0,0.0,0.0,132.78
2019-11-29 16:30:00,67.7364,-15.363,69.4567610385,9.5664,0.667,9.5896244953,58.17,-16.03,60.3382946395,131.3,83.0864,0.177,83.0865885324,9.5664,0.667,9.5896244953,73.52,-0.49,73.5216328709,132.15,9.5664,0.667,9.5896244953,9.5664,0.667,9.5896244953,0.0,0.0,0.0,132.87
2019-11-29 17:00:00,72.0162,-14.6648,73.4941454912,10.2762,0.6852,10.2990186659,61.74,-15.35,63.619573246,131.3,88.3162,1.0952,88.3229904695,10.2762,0.6852,10.2990186659,78.04,0.41000000000000003,78.0410770044,132.33,10.2762,0.6852,10.2990186659,10.2762,0.6852,10.2990186659,0.0,0.0,0.0,132.84
2019-11-29 17:30:00,74.0086,-13.8978,75.3022026159,10.2386,0.7422000000000001,10.2654659319,63.77,-14.64,65.4289118051,131.05,90.7786,1.9222000000000001,90.7989486217,10.2386,0.7422000000000001,10.2654659319,80.54,1.18,80.5486436881,132.14,10.2386,0.7422000000000001,10.2654659319,10.2386,0.7422000000000001,10.2654659319,0.0,0.0,0.0,132.54
2019-11-29 18:00:00,75.0208,-13.941,76.3051237706,10.2508,0.769,10.2796041577,64.77,-14.71,66.4194022858,131.18,91.9608,1.879,91.9799944425,10.2508,0.769,10.2796041577,81.71,1.11,81.717539121,132.3,10.2508,0.769,10.2796041577,10.2508,0.769,10.2796041577,0.0,0.0,0.0,132.65
2019-11-29 18:30:00,74.918,-14.3072,76.2718997786,10.238,0.7728,10.2671253932,64.68,-15.08,66.4146730776,130.86,91.648,1.2728,91.6568378455,10.238,0.7728,10.2671253932,81.41,0.5,81.4115354234,131.91,10.238,0.7728,10.2671253932,10.238,0.7728,10.2671253932,0.0,0.0,0.0,132.34
2019-11-29 19:00:00,74.086,-14.2284,75.4399281718,10.256,0.7516,10.2835032241,63.83,-14.98,65.5642379655,130.82,90.416,1.2816,90.4250825521,10.256,0.7516,10.2835032241,80.16,0.53,80.1617521016,131.91,10.256,0.7516,10.2835032241,10.256,0.7516,10.2835032241,0.0,0.0,0.0,132.3
2019-11-29 19:30:00,72.6736,-14.5648,74.118725947,7.4836,0.2652,7.4882975368,65.19,-14.83,66.8555532473,130.73,89.8136,1.1052,89.8203997542,7.4836,0.2652,7.4882975368,82.33,0.84,82.3342850822,131.65,7.4836,0.2652,7.4882975368,7.4836,0.2652,7.4882975368,0.0,0.0,0.0,132.17
2019-11-29 20:00:00,71.4058,-15.1884,73.0032586136,6.7758,0.0616,6.7760800025,64.63,-15.25,66.4048145845,131.01,88.6158,0.7216,88.618737952,6.7758,0.0616,6.7760800025,81.84,0.66,81.8426612471,131.82,6.7758,0.0616,6.7760800025,6.7758,0.0616,6.7760800025,0.0,0.0,0.0,132.43
2019-11-29 20:30:00,68.7688,-16.5512,70.7325248728,9.1588,0.5188,9.1734819387,59.61,-17.07,62.0059432635,130.79,84.1688,-1.3912,84.1802965716,9.1588,0.5188,9.1734819387,75.01,-1.9100000000000001,75.0343134839,131.44,9.1588,0.5188,9.1734819387,9.1588,0.5188,9.1734819387,0.0,0.0,0.0,132.33
2019-11-29 21:00:00,66.3322,-17.6036,68.6283286246,6.7722,0.0964,6.7728860761,59.56,-17.7,62.1343994901,130.67,82.2322,-2.5136000000000003,82.2706077636,6.7722,0.0964,6.7728860761,75.46,-2.61,75.5051236672,131.16,6.7722,0.0964,6.7728860761,6.7722,0.0964,6.7728860761,0.0,0.0,0.0,132.21
2019-11-29 21:30:00,64.9186,-18.5668,67.5214831605,6.5286,0.0132,6.5286133443,58.39,-18.58,61.274860261,130.99,80.5986,-3.5868,80.6783704359,6.5286,0.0132,6.5286133443,74.07,-3.6,74.157433208,131.47,6.5286,0.0132,6.5286133443,6.5286,0.0132,6.5286133443,0.0,0.0,0.0,132.56
2019-11-29 22:00:00,64.2322,-19.9206,67.2503220899,6.4622,-0.0106,6.4622086936,57.77,-19.91,61.1046724891,131.6,79.7822,-5.1206,79.9463568976,6.4622,-0.0106,6.4622086936,73.32,-5.11,73.4978537102,132.09,6.4622,-0.0106,6.4622086936,6.4622,-0.0106,6.4622086936,0.0,0.0,0.0,133.23
2019-11-29 22:30:00,62.6254,-21.239,66.1289335024,6.4654,-0.029,6.4654650382,56.16,-21.21,60.0317391052,131.93,77.8354,-6.699,78.1231469806,6.4654,-0.029,6.4654650382,71.37,-6.67,71.681000272,132.41,6.4654,-0.029,6.4654650382,6.4654,-0.029,6.4654650382,0.0,0.0,0.0,133.62
2019-11-29 23:00:00,59.501,-22.4148,63.5829557353,6.471,-0.0148,6.4710169247,53.03,-22.4,57.5668385444,132.32,74.051,-8.3848,74.5241938704,6.471,-0.0148,6.4710169247,67.58,-8.37,68.0963530595,132.66,6.471,-0.0148,6.4710169247,6.471,-0.0148,6.4710169247,0.0,0.0,0.0,134.1
2019-11-29 23:30:00,58.2482,-22.828,62.561732610600004,6.4682,-0.23800000000000002,6.4725771714,51.78,-22.59,56.4931544526,132.01,72.5882,-8.918,73.1339695575,6.4682,-0.23800000000000002,6.4725771714,66.12,-8.68,66.6873061384,132.37,6.4682,-0.23800000000000002,6.4725771714,6.4682,-0.23800000000000002,6.4725771714,0.0,0.0,0.0,133.79
2019-11-30 00:00:00,58.34,-23.6094,62.9361531106,6.47,-0.4294,6.4842335214,51.87,-23.18,56.8138125811,132.66,72.79,-9.5094,73.4085334846,6.47,-0.4294,6.4842335214,66.32,-9.08,66.9386943404,132.98,6.47,-0.4294,6.4842335214,6.47,-0.4294,6.4842335214,0.0,0.0,0.0,134.45
2019-11-30 00:30:00,57.5978,-24.4112,62.5572797545,6.4878,-0.4212,6.5014581657,51.11,-23.99,56.4601824297,132.51,71.8478,-10.5912,72.6242375676,6.4878,-0.4212,6.5014581657,65.36,-10.17,66.1464927264,132.85,6.4878,-0.4212,6.5014581657,6.4878,-0.4212,6.5014581657,0.0,0.0,0.0,134.35
2019-11-30 01:00:00,56.4628,-25.3704,61.9007672004,6.5328,-0.4404,6.547627662,49.93,-24.93,55.8077933626,132.87,70.4428,-11.7004,71.4078947456,6.5328,-0.4404,6.547627662,63.91,-11.26,64.8943425885,133.05,6.5328,-0.4404,6.547627662,6.5328,-0.4404,6.547627662,0.0,0.0,0.0,134.76
2019-11-30 01:30:00,56.059,-25.0214,61.3895914546,6.649,-0.40140000000000003,6.6611052356,49.41,-24.62,55.2040985797,132.87,69.839,-11.3614,70.7571009225,6.649,-0.40140000000000003,6.6611052356,63.19,-10.96,64.133436677,133.21,6.649,-0.40140000000000003,6.6611052356,6.649,-0.40140000000000003,6.6611052356,0.0,0.0,0.0,134.76
2019-11-30 02:00:00,55.5446,-24.9616,60.8956818151,6.5446,-0.42160000000000003,6.5581655758,49.0,-24.54,54.8015656711,132.87,69.1846,-11.2316,70.090353942,6.5446,-0.42160000000000003,6.5581655758,62.64,-10.81,63.5659161816,133.26,6.5446,-0.42160000000000003,6.5581655758,6.5446,-0.42160000000000003,6.5581655758,0.0,0.0,0.0,134.8
2019-11-30 02:30:00,54.2492,-25.7532,60.0516695095,6.5092,-0.4232,6.5229428083,47.74,-25.33,54.0436536515,133.32,67.6392,-11.8932,68.6768489586,6.5092,-0.4232,6.5229428083,61.13,-11.47,62.196766797,133.59,6.5092,-0.4232,6.5229428083,6.5092,-0.4232,6.5229428083,0.0,0.0,0.0,135.24
2019-11-30 03:00:00,53.8,-25.4846,59.5307049946,6.48,-0.4146,6.493249815,47.32,-25.07,53.5507917775,133.21,67.05,-11.624600000000001,68.0502301624,6.48,-0.4146,6.493249815,60.57,-11.21,61.5986119973,133.48,6.48,-0.4146,6.493249815,6.48,-0.4146,6.493249815,0.0,0.0,0.0,135.13
2019-11-30 03:30:00,53.4372,-22.3696,57.9304181583,6.5072,-0.3896,6.5188526598,46.93,-21.98,51.8222471531,132.68,65.4872,-21.2796,68.8577863426,6.5072,-0.3896,6.5188526598,58.98,-20.89,62.5702205526,133.21,6.5072,-0.3896,6.5188526598,6.5072,-0.3896,6.5188526598,0.0,0.0,0.0,134.23
2019-11-30 04:00:00,52.8378,-17.709,55.7264909163,6.5178,-0.379,6.5288098333,46.32,-17.33,49.4557509295,132.56,62.9478,-36.579,72.804180964,6.5178,-0.379,6.5288098333,56.43,-36.2,67.0431569961,133.41,6.5178,-0.379,6.5288098333,6.5178,-0.379,6.5288098333,0.0,0.0,0.0,133.52
2019-11-30 04:30:00,52.9084,-17.2972,55.6640990082,6.5684000000000005,-0.38720000000000004,6.579802611,46.34,-16.91,49.3289337002,132.49,63.0084,-36.0672,72.600973729,6.5684000000000005,-0.38720000000000004,6.579802611,56.44,-35.68,66.7722696933,133.45,6.5684000000000005,-0.38720000000000004,6.579802611,6.5684000000000005,-0.38720000000000004,6.579802611,0.0,0.0,0.0,133.43
2019-11-30 05:00:00,52.7164,-17.668,55.5983547685,6.5664,-0.378,6.5772709356,46.15,-17.29,49.2825181986,132.82,62.7764,-36.608,72.6706409835,6.5664,-0.378,6.5772709356,56.21,-36.23,66.8743373799,133.7,6.5664,-0.378,6.5772709356,6.5664,-0.378,6.5772709356,0.0,0.0,0.0,133.76
2019-11-30 05:30:00,53.2836,-17.1794,55.9845854974,6.5236,-0.3694,6.5340502998000005,46.76,-16.81,49.689774602,132.36,63.5136,-35.8794,72.9473010421,6.5236,-0.3694,6.5340502998000005,56.99,-35.51,67.1477490315,133.39,6.5236,-0.3694,6.5340502998000005,6.5236,-0.3694,6.5340502998000005,0.0,0.0,0.0,133.28
2019-11-30 06:00:00,54.1162,-17.3018,56.8147461992,6.6362,-0.39180000000000004,6.6477558379,47.48,-16.91,50.4013739892,132.54,64.5262,-36.0018,73.8901894008,6.6362,-0.39180000000000004,6.6477558379,57.89,-35.61,67.9656104217,133.47,6.6362,-0.39180000000000004,6.6477558379,6.6362,-0.39180000000000004,6.6477558379,0.0,0.0,0.0,133.47
2019-11-30 06:30:00,56.269,-17.2224,58.8456576372,6.609,-0.3824,6.6200536826,49.66,-16.84,52.4375933849,132.22,67.089,-35.7924,76.0396595124,6.609,-0.3824,6.6200536826,60.48,-35.41,70.0835108995,132.94,6.609,-0.3824,6.6200536826,6.609,-0.3824,6.6200536826,0.0,0.0,0.0,133.11
2019-11-30 07:00:00,57.2056,-16.6056,59.5669927285,6.5956,-0.42560000000000003,6.6093172658,50.61,-16.18,53.1334593265,132.46,68.1956,-34.9956,76.6507134913,6.5956,-0.42560000000000003,6.6093172658,61.6,-34.57,70.6374185542,133.15,6.5956,-0.42560000000000003,6.6093172658,6.5956,-0.42560000000000003,6.6093172658,0.0,0.0,0.0,133.31
2019-11-30 07:30:00,59.2512,-15.1186,61.149626061,6.6112,-0.42860000000000004,6.6250783693,52.64,-14.69,54.6513101398,132.12,70.6212,-32.9786,77.9419139321,6.6112,-0.42860000000000004,6.6250783693,64.01,-32.55,71.8107415363,132.86,6.6112,-0.42860000000000004,6.6250783693,6.6112,-0.42860000000000004,6.6250783693,0.0,0.0,0.0,132.86
2019-11-30 08:00:00,63.0714,-14.0302,64.613063772,6.6114,-0.4802,6.628816033,56.46,-13.55,58.0631905772,131.53,75.1514,-31.0802,81.3247302731,6.6114,-0.4802,6.628816033,68.54,-30.6,75.0605861954,132.37,6.6114,-0.4802,6.628816033,6.6114,-0.4802,6.628816033,0.0,0.0,0.0,132.18
2019-11-30 08:30:00,66.0912,-12.7352,67.3069984213,6.6012,-0.4752,6.6182819886,59.49,-12.26,60.7401654591,130.9,78.9012,-29.5052,84.2374987074,6.6012,-0.4752,6.6182819886,72.3,-29.03,77.9104030281,131.65,6.6012,-0.4752,6.6182819886,6.6012,-0.4752,6.6182819886,0.0,0.0,0.0,131.51
2019-11-30 09:00:00,68.0648,-11.6242,69.0502644794,6.6648,-0.43420000000000003,6.6789287075,61.4,-11.19,62.4113459236,130.43,81.2448,-28.1442,85.9814719616,6.6648,-0.43420000000000003,6.6789287075,74.58,-27.71,79.561425955,131.17,6.6648,-0.43420000000000003,6.6789287075,6.6648,-0.43420000000000003,6.6789287075,0.0,0.0,0.0,131.01
2019-11-30 09:30:00,71.3404,-10.5616,72.117959391,6.7804,-0.44160000000000005,6.7947652439,64.56,-10.12,65.3483588164,130.11,85.2004,-26.4716,89.2180125688,6.7804,-0.44160000000000005,6.7947652439,78.42,-26.03,82.6272188809,131.37,6.7804,-0.44160000000000005,6.7947652439,6.7804,-0.44160000000000005,6.7947652439,0.0,0.0,0.0,130.62
2019-11-30 10:00:00,72.9156,-14.8686,74.4161272126,6.7756,-0.4586,6.7911022169,66.14,-14.41,67.6915629898,130.19,89.3656,-9.7386,89.8946649881,6.7756,-0.4586,6.7911022169,82.59,-9.28,83.1097256643,132.55,6.7756,-0.4586,6.7911022169,6.7756,-0.4586,6.7911022169,0.0,0.0,0.0,131.27
2019-11-30 10:30:00,74.1108,-21.1838,77.0789469251,6.9608,-0.5538000000000001,6.9827953629,67.15,-20.63,70.2475579647,130.82,93.6308,10.2662,94.1919400537,6.9608,-0.5538000000000001,6.9827953629,86.67,10.82,87.3427804687,132.55,6.9608,-0.5538000000000001,6.9827953629,6.9608,-0.5538000000000001,6.9827953629,0.0,0.0,0.0,132.76
2019-11-30 11:00:00,74.7684,-21.7384,77.8644442163,7.4684,-0.6384000000000001,7.4956356048,67.3,-21.1,70.5301354032,130.82,94.2984,9.4216,94.7678995711,7.4684,-0.6384000000000001,7.4956356048,86.83,10.06,87.4108259885,132.58,7.4684,-0.6384000000000001,7.4956356048,7.4684,-0.6384000000000001,7.4956356048,0.0,0.0,0.0,132.81
2019-11-30 11:30:00,74.6278,-21.9116,77.7780608359,7.6678,-0.6716000000000001,7.6971555395,66.96,-21.24,70.247983601,131.08,94.1578,9.4284,94.628674446,7.6678,-0.6716000000000001,7.6971555395,86.49,10.1,87.0777244765,132.73,7.6678,-0.6716000000000001,7.6971555395,7.6678,-0.6716000000000001,7.6971555395,0.0,0.0,0.0,133.06
2019-11-30 12:00:00,74.497,-21.5968,77.5643267182,8.837,-0.7668,8.8702058172,65.66,-20.83,68.8848640849,130.84,93.377,9.7532,93.884977708,8.837,-0.7668,8.8702058172,84.54,10.52,85.1920301437,132.56,8.837,-0.7668,8.8702058172,8.837,-0.7668,8.8702058172,0.0,0.0,0.0,132.83
2019-11-30 12:30:00,73.6208,-22.0292,76.8460008412,8.6508,-0.7392000000000001,8.6823244169,64.97,-21.29,68.3693279183,131.16,92.4708,9.2808,92.9353651808,8.6508,-0.7392000000000001,8.6823244169,83.82,10.02,84.4167803224,132.86,8.6508,-0.7392000000000001,8.6823244169,8.6508,-0.7392000000000001,8.6823244169,0.0,0.0,0.0,133.15
2019-11-30 13:00:00,74.3488,-22.0552,77.551118035,7.8288,-0.6752,7.8578625898,66.52,-21.38,69.8714161872,131.16,93.8288,9.3348,94.2920049659,7.8288,-0.6752,7.8578625898,86.0,10.01,86.580598866,132.96,7.8288,-0.6752,7.8578625898,7.8288,-0.6752,7.8578625898,0.0,0.0,0.0,133.15
2019-11-30 13:30:00,74.2146,-21.9964,77.4057392324,7.2646,-0.6064,7.2898651647,66.95,-21.39,70.2839569176,131.22,93.9246,9.3636,94.3901874673,7.2646,-0.6064,7.2898651647,86.66,9.97,87.2316255724,133.04,7.2646,-0.6064,7.2898651647,7.2646,-0.6064,7.2898651647,0.0,0.0,0.0,133.2
2019-11-30 14:00:00,73.9222,-22.0068,77.1284052673,7.2022,-0.6168,7.2285632791,66.72,-21.39,70.0649020552,131.18,93.5522,9.2832,94.0116584636,7.2022,-0.6168,7.2285632791,86.35,9.9,86.9156631454,133.08,7.2022,-0.6168,7.2285632791,7.2022,-0.6168,7.2285632791,0.0,0.0,0.0,133.14
2019-11-30 14:30:00,72.4526,-22.2576,75.7943269943,7.2426,-0.6576000000000001,7.2723924894,65.21,-21.6,68.6942799657,131.28,91.7226,9.0724,92.1701892833,7.2426,-0.6576000000000001,7.2723924894,84.48,9.73,85.0384812894,133.15,7.2426,-0.6576000000000001,7.2723924894,7.2426,-0.6576000000000001,7.2723924894,0.0,0.0,0.0,133.28
