Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-30 15:00:00,71.8076,-22.4796,75.2440285599,7.2576,-0.6596000000000001,7.2875119156,64.55,-21.82,68.1382044084,131.22,90.9676,8.7804,91.3903697001,7.2576,-0.6596000000000001,7.2875119156,83.71,9.44,84.2405941337,133.15,7.2576,-0.6596000000000001,7.2875119156,7.2576,-0.6596000000000001,7.2875119156,0.0,0.0,0.0,133.23
2019-11-30 15:30:00,70.8924,-22.7548,74.4547735259,6.9524,-0.5748,6.9761207558,63.94,-22.18,67.6777363688,131.28,90.0824,8.4352,90.4764687021,6.9524,-0.5748,6.9761207558,83.13,9.01,83.6168463888,133.02,6.9524,-0.5748,6.9761207558,6.9524,-0.5748,6.9761207558,0.0,0.0,0.0,133.27
2019-11-30 16:00:00,71.5394,-22.5276,75.002523385,6.6794,-0.4476,6.6943804881,64.86,-22.08,68.5152975619,131.09,91.0794,8.6024,91.4847440294,6.6794,-0.4476,6.6943804881,84.4,9.05,84.8838176568,132.89,6.6794,-0.4476,6.6943804881,6.6794,-0.4476,6.6943804881,0.0,0.0,0.0,133.07
2019-11-30 16:30:00,72.717,-21.947400000000002,75.9568986713,6.667,0.1226,6.6681271554,66.05,-22.07,69.6396970126,130.94,92.177,8.7626,92.5925617302,6.667,0.1226,6.6681271554,85.51,8.64,85.9453878925,132.6,6.667,0.1226,6.6681271554,6.667,0.1226,6.6681271554,0.0,0.0,0.0,132.96
2019-11-30 17:00:00,75.528,-20.9412,78.3773732747,6.688,0.17880000000000001,6.6903896329,68.84,-21.12,72.0069441096,130.53,95.288,9.4388,95.7543413608,6.688,0.17880000000000001,6.6903896329,88.6,9.26,89.0825886467,132.37,6.688,0.17880000000000001,6.6903896329,6.688,0.17880000000000001,6.6903896329,0.0,0.0,0.0,132.53
2019-11-30 17:30:00,76.8818,-20.8212,79.6513247892,7.2618,0.1988,7.2645206779,69.62,-21.02,72.7240317914,130.45,97.3418,9.9388,97.8478705577,7.2618,0.1988,7.2645206779,90.08,9.74,90.6050440097,132.14,7.2618,0.1988,7.2645206779,7.2618,0.1988,7.2645206779,0.0,0.0,0.0,132.4
2019-11-30 18:00:00,76.8082,-20.6164,79.5269484904,7.2382,0.2036,7.2410629192,69.57,-20.82,72.6185740703,130.24,97.1882,10.0536,97.7068119028,7.2382,0.2036,7.2410629192,89.95,9.85,90.4877063473,132.02,7.2382,0.2036,7.2410629192,7.2382,0.2036,7.2410629192,0.0,0.0,0.0,132.17
2019-11-30 18:30:00,76.0888,-21.0062,78.9352007908,6.6388,0.2038,6.6419274221,69.45,-21.21,72.6165724887,130.58,96.4088,9.7238,96.8979308545,6.6388,0.2038,6.6419274221,89.77,9.52,90.2733809049,132.39,6.6388,0.2038,6.6419274221,6.6388,0.2038,6.6419274221,0.0,0.0,0.0,132.5
2019-11-30 19:00:00,74.6454,-21.5502,77.6939306587,6.6254,0.1898,6.6281180738,68.02,-21.74,71.4097192264,130.62,94.5154,9.0398,94.9467156946,6.6254,0.1898,6.6281180738,87.89,8.85,88.3344474144,132.42,6.6254,0.1898,6.6281180738,6.6254,0.1898,6.6281180738,0.0,0.0,0.0,132.59
2019-11-30 19:30:00,74.4174,-22.029,77.6094470007,6.6174,0.031,6.6174726112,67.8,-22.06,71.29855258,130.84,94.2674,8.651,94.6635225615,6.6174,0.031,6.6174726112,87.65,8.62,88.0728499596,132.59,6.6174,0.031,6.6174726112,6.6174,0.031,6.6174726112,0.0,0.0,0.0,132.83
2019-11-30 20:00:00,73.6044,-22.34,76.919979845,6.6244,-0.03,6.6244679303,66.98,-22.31,70.5978505339,130.55,93.0044,8.06,93.3529968419,6.6244,-0.03,6.6244679303,86.38,8.09,86.7580111575,132.22,6.6244,-0.03,6.6244679303,6.6244,-0.03,6.6244679303,0.0,0.0,0.0,132.54
2019-11-30 20:30:00,72.1402,-22.511400000000002,75.5709705244,6.6402,-0.0414,6.6403290581,65.5,-22.47,69.2470280951,130.49,91.0302,7.7886,91.3627911242,6.6402,-0.0414,6.6403290581,84.39,7.83,84.7524689906,132.22,6.6402,-0.0414,6.6403290581,6.6402,-0.0414,6.6403290581,0.0,0.0,0.0,132.54
2019-11-30 21:00:00,69.1896,-23.3386,73.0197986721,6.5796,-0.0386,6.5797132248,62.61,-23.3,66.8049556545,130.89,87.3896,6.9214,87.663264633,6.5796,-0.0386,6.5797132248,80.81,6.96,81.1091714913,132.53,6.5796,-0.0386,6.5797132248,6.5796,-0.0386,6.5797132248,0.0,0.0,0.0,132.99
2019-11-30 21:30:00,68.9048,-23.699,72.8664124548,6.5648,-0.039,6.5649158441,62.34,-23.66,66.6788662171,130.7,86.9048,6.271,87.1307620995,6.5648,-0.039,6.5649158441,80.34,6.31,80.5874165115,132.46,6.5648,-0.039,6.5649158441,6.5648,-0.039,6.5649158441,0.0,0.0,0.0,132.83
2019-11-30 22:00:00,68.6326,-24.6628,72.9293321415,6.5526,-0.042800000000000005,6.5527397781,62.08,-24.62,66.7837614993,131.16,86.4926,5.2672,86.6528317518,6.5526,-0.042800000000000005,6.5527397781,79.94,5.31,80.1161637873,132.85,6.5526,-0.042800000000000005,6.5527397781,6.5526,-0.042800000000000005,6.5527397781,0.0,0.0,0.0,133.35
2019-11-30 22:30:00,66.727,-25.2476,71.3437722213,6.567,0.0024000000000000002,6.5670004386,60.16,-25.25,65.2440656305,131.32,84.047,4.1624,84.1500076219,6.567,0.0024000000000000002,6.5670004386,77.48,4.16,77.5915974832,133.04,6.567,0.0024000000000000002,6.5670004386,6.567,0.0024000000000000002,6.5670004386,0.0,0.0,0.0,133.59
2019-11-30 23:00:00,63.0374,-27.0622,68.600848884,6.6474,-0.2822,6.6533873779,56.39,-26.78,62.4259601448,132.45,79.8474,2.9378,79.9014264929,6.6474,-0.2822,6.6533873779,73.2,3.22,73.2707881765,134.0,6.6474,-0.2822,6.6533873779,6.6474,-0.2822,6.6533873779,0.0,0.0,0.0,134.72
2019-11-30 23:30:00,60.0978,-28.6224,66.5656619181,6.6278,-0.47240000000000004,6.6446139542000004,53.47,-28.15,60.4273398389,132.45,76.2478,1.0076,76.2544573294,6.6278,-0.47240000000000004,6.6446139542000004,69.62,1.48,69.6357293349,134.0,6.6278,-0.47240000000000004,6.6446139542000004,6.6278,-0.47240000000000004,6.6446139542000004,0.0,0.0,0.0,134.76
2019-12-01 00:00:00,58.2286,-28.0138,64.6168929027,6.6286000000000005,-0.4238,6.6421340245,51.6,-27.59,58.5129737751,131.91,74.1386,1.8262,74.1610882903,6.6286000000000005,-0.4238,6.6421340245,67.51,2.25,67.547484039,133.71,6.6286000000000005,-0.4238,6.6421340245,6.6286000000000005,-0.4238,6.6421340245,0.0,0.0,0.0,134.17
2019-12-01 00:30:00,57.7496,-28.4632,64.3829950717,6.6496,-0.4232,6.6630532341,51.1,-28.04,58.2876625025,132.09,73.6996,1.4668,73.7141949858,6.6496,-0.4232,6.6630532341,67.05,1.8900000000000001,67.0766322947,133.91,6.6496,-0.4232,6.6630532341,6.6496,-0.4232,6.6630532341,0.0,0.0,0.0,134.36
2019-12-01 01:00:00,57.7694,-28.2252,64.2959212657,6.5694,-0.4252,6.5831460108,51.2,-27.8,58.2604497065,131.93,73.6894,1.7048,73.7091175866,6.5694,-0.4252,6.5831460108,67.12,2.13,67.1537884263,133.73,6.5694,-0.4252,6.5831460108,6.5694,-0.4252,6.5831460108,0.0,0.0,0.0,134.19
2019-12-01 01:30:00,56.794200000000004,-28.5998,63.5887546165,6.5842,-0.4198,6.5975693767,50.21,-28.18,57.5773957383,132.01,72.4642,1.2702,72.4753315941,6.5842,-0.4198,6.5975693767,65.88,1.69,65.9016729681,133.82,6.5842,-0.4198,6.5975693767,6.5842,-0.4198,6.5975693767,0.0,0.0,0.0,134.29
2019-12-01 02:00:00,55.4348,-29.3422,62.7214616529,6.5948,-0.44220000000000004,6.6096087539,48.84,-28.9,56.749939207,132.52,70.8148,0.5778,70.8171571858,6.5948,-0.44220000000000004,6.6096087539,64.22,1.02,64.2280997695,134.19,6.5948,-0.44220000000000004,6.6096087539,6.5948,-0.44220000000000004,6.6096087539,0.0,0.0,0.0,134.85
2019-12-01 02:30:00,55.1202,-28.5168,62.0600058837,6.6402,-0.4368,6.6545510953,48.48,-28.08,56.0249658634,132.12,70.2802,1.3532,70.2932262902,6.6402,-0.4368,6.6545510953,63.64,1.79,63.665168656,133.93,6.6402,-0.4368,6.6545510953,6.6402,-0.4368,6.6545510953,0.0,0.0,0.0,134.44
2019-12-01 03:00:00,54.322,-27.9718,61.1007469614,6.642,-0.46180000000000004,6.6580344877,47.68,-27.51,55.0470934746,132.78,68.902,-4.0018,69.0181136169,6.642,-0.46180000000000004,6.6580344877,62.26,-3.54,62.3605580475,134.79,6.642,-0.46180000000000004,6.6580344877,6.642,-0.46180000000000004,6.6580344877,0.0,0.0,0.0,134.92
2019-12-01 03:30:00,54.1674,-17.5504,56.9396501826,6.6374,-0.4404,6.6519945069,47.53,-17.11,50.5158687939,131.54,64.9874,-35.1104,73.8654340468,6.6374,-0.4404,6.6519945069,58.35,-34.67,67.8729062292,134.66,6.6374,-0.4404,6.6519945069,6.6374,-0.4404,6.6519945069,0.0,0.0,0.0,132.37
2019-12-01 04:00:00,54.1576,-17.0272,56.7712178626,6.6076,-0.43720000000000003,6.6220481424,47.55,-16.59,50.36100277,131.98,64.4176,-34.9572,73.2914252938,6.6076,-0.43720000000000003,6.6220481424,57.81,-34.52,67.3322099741,134.83,6.6076,-0.43720000000000003,6.6220481424,6.6076,-0.43720000000000003,6.6220481424,0.0,0.0,0.0,132.83
2019-12-01 04:30:00,53.7448,-16.9006,56.3394516072,6.5648,-0.4606,6.5809384893,47.18,-16.44,49.9622457462,132.65,64.3348,-34.6006,73.0490794699,6.5648,-0.4606,6.5809384893,57.77,-34.14,67.1037443069,132.69,6.5648,-0.4606,6.5809384893,6.5648,-0.4606,6.5809384893,0.0,0.0,0.0,133.47
2019-12-01 05:00:00,54.108,-15.594,56.3102876924,6.618,-0.434,6.6322153162,47.49,-15.16,49.8510350946,132.48,63.978,-33.734,72.3268085844,6.618,-0.434,6.6322153162,57.36,-33.3,66.3254068966,132.81,6.618,-0.434,6.6322153162,6.618,-0.434,6.6322153162,0.0,0.0,0.0,133.35
2019-12-01 05:30:00,54.1784,-15.8044,56.4364960457,6.6184,-0.41440000000000005,6.6313607895,47.56,-15.39,49.9880555733,132.71,64.0684,-34.0244,72.5425369967,6.6184,-0.41440000000000005,6.6313607895,57.45,-33.61,66.55925630589999,132.95,6.6184,-0.41440000000000005,6.6313607895,6.6184,-0.41440000000000005,6.6313607895,0.0,0.0,0.0,133.58
2019-12-01 06:00:00,54.8882,-14.9244,56.8810356323,6.5982,-0.41440000000000005,6.6112003902000005,48.29,-14.51,50.4228539454,132.61,64.8982,-33.0344,72.8220292672,6.5982,-0.41440000000000005,6.6112003902000005,58.3,-32.62,66.8053470914,132.9,6.5982,-0.41440000000000005,6.6112003902000005,6.5982,-0.41440000000000005,6.6112003902000005,0.0,0.0,0.0,133.46
2019-12-01 06:30:00,56.1024,-13.757,57.7644729463,6.6024,-0.447,6.6175142433000005,49.5,-13.31,51.2582295832,133.36,66.4124,-32.127,73.7750025602,6.6024,-0.447,6.6175142433000005,59.81,-31.68,67.6820397151,133.45,6.6024,-0.447,6.6175142433000005,6.6024,-0.447,6.6175142433000005,0.0,0.0,0.0,134.18
2019-12-01 07:00:00,56.8418,-13.3322,58.3843967519,6.5418,-0.4822,6.5595475515,50.3,-12.85,51.9154360475,133.18,67.3418,-31.5122,74.3500960059,6.5418,-0.4822,6.5595475515,60.8,-31.03,68.2605369156,133.33,6.5418,-0.4822,6.5595475515,6.5418,-0.4822,6.5595475515,0.0,0.0,0.0,133.96
2019-12-01 07:30:00,58.995400000000004,-13.3108,60.4783814086,6.5554,-0.4908,6.5737473179,52.44,-12.82,53.9843125361,133.11,69.9554,-31.4008,76.6796467767,6.5554,-0.4908,6.5737473179,63.4,-30.91,70.5335955414,133.17,6.5554,-0.4908,6.5737473179,6.5554,-0.4908,6.5737473179,0.0,0.0,0.0,133.88
2019-12-01 08:00:00,61.4488,-9.4604,62.1727769172,6.5588,-0.4504,6.5742465424,54.89,-9.01,55.6245647174,133.2,72.7388,-26.8504,77.5362947632,6.5588,-0.4504,6.5742465424,66.18,-26.4,71.2513326191,133.75,6.5588,-0.4504,6.5742465424,6.5588,-0.4504,6.5742465424,0.0,0.0,0.0,133.88
2019-12-01 08:30:00,64.835,-8.2784,65.361373391,6.605,-0.4484,6.6202029848,58.23,-7.83,58.7540790073,132.22,76.845,-24.7784,80.74108701,6.605,-0.4484,6.6202029848,70.24,-24.33,74.3344233851,132.96,6.605,-0.4484,6.6202029848,6.605,-0.4484,6.6202029848,0.0,0.0,0.0,132.76
2019-12-01 09:00:00,68.5898,-6.8004,68.9260916069,6.7097999999999995,-0.48040000000000005,6.7269755611,61.88,-6.32,62.2019035079,131.78,80.9598,-22.9904,84.1608442698,6.7097999999999995,-0.48040000000000005,6.7269755611,74.25,-22.51,77.5871290872,132.55,6.7097999999999995,-0.48040000000000005,6.7269755611,6.7097999999999995,-0.48040000000000005,6.7269755611,0.0,0.0,0.0,132.28
2019-12-01 09:30:00,70.741,-5.8914,70.9858977189,6.861,-0.5514,6.8831216,63.88,-5.34,64.1028080508,131.24,83.921,-21.5914,86.6540408461,6.861,-0.5514,6.8831216,77.06,-21.04,79.8806935373,132.08,6.861,-0.5514,6.8831216,6.861,-0.5514,6.8831216,0.0,0.0,0.0,131.7
2019-12-01 10:00:00,72.987,-5.505,73.1943112134,7.407,-0.735,7.4433778622,65.58,-4.77,65.7532455473,131.01,86.787,-20.535,89.1833481879,7.407,-0.735,7.4433778622,79.38,-19.8,81.8121286852,131.8,7.407,-0.735,7.4433778622,7.407,-0.735,7.4433778622,0.0,0.0,0.0,131.39
2019-12-01 10:30:00,75.444,-4.36,75.5698798199,7.764,-0.75,7.800140768,67.68,-3.61,67.7762089527,130.7,89.134,-19.58,91.2592261418,7.764,-0.75,7.800140768,81.37,-18.83,83.5203316564,131.51,7.764,-0.75,7.800140768,7.764,-0.75,7.800140768,0.0,0.0,0.0,131.11
2019-12-01 11:00:00,76.7464,-8.646,77.2318796156,8.0364,-0.906,8.0873086351,68.71,-7.74,69.1445710089,130.44,92.3264,-7.876,92.6617262572,8.0364,-0.906,8.0873086351,84.29,-6.97,84.5776861826,130.99,8.0364,-0.906,8.0873086351,8.0364,-0.906,8.0873086351,0.0,0.0,0.0,131.24
2019-12-01 11:30:00,76.1572,-16.5994,77.9452320043,8.8172,-0.5994,8.8375503506,67.34,-16.0,69.2147065298,131.62,93.8472,15.2006,95.0702644795,8.8172,-0.5994,8.8375503506,85.03,15.8,86.4854953157,131.28,8.8172,-0.5994,8.8375503506,8.8172,-0.5994,8.8375503506,0.0,0.0,0.0,133.57
2019-12-01 12:00:00,75.0012,-16.8806,76.8774001759,10.0312,-0.6206,10.0503789879,64.97,-16.26,66.9737896494,131.85,91.8812,14.5694,93.0291477431,10.0312,-0.6206,10.0503789879,81.85,15.19,83.2475741388,131.45,10.0312,-0.6206,10.0503789879,10.0312,-0.6206,10.0503789879,0.0,0.0,0.0,133.87
2019-12-01 12:30:00,74.4414,-16.957,76.3482932551,10.9014,-0.667,10.9217860701,63.54,-16.29,65.5949365424,131.74,90.3914,14.003,91.4696080836,10.9014,-0.667,10.9217860701,79.49,14.67,80.8323511968,131.27,10.9014,-0.667,10.9217860701,10.9014,-0.667,10.9217860701,0.0,0.0,0.0,133.79
2019-12-01 13:00:00,72.6778,-17.876,74.8439308751,11.5178,-0.756,11.5425843224,61.16,-17.12,63.5109439388,131.87,86.2478,11.364,86.9932382478,11.5178,-0.756,11.5425843224,74.73,12.12,75.7064548107,131.27,11.5178,-0.756,11.5425843224,11.5178,-0.756,11.5425843224,0.0,0.0,0.0,134.14
2019-12-01 13:30:00,72.6396,-17.9506,74.8246986531,11.0696,-0.7006,11.091748488,61.57,-17.25,63.9408116933,131.81,86.3796,11.2394,87.1077459731,11.0696,-0.7006,11.091748488,75.31,11.94,76.2506373744,131.24,11.0696,-0.7006,11.091748488,11.0696,-0.7006,11.091748488,0.0,0.0,0.0,134.07
2019-12-01 14:00:00,71.4802,-18.7842,73.9071387735,10.3002,-0.6742,10.3222413109,61.18,-18.11,63.804110369200004,131.72,87.4902,11.8458,88.2884934387,10.3002,-0.6742,10.3222413109,77.19,12.52,78.1987627779,131.08,10.3002,-0.6742,10.3222413109,10.3002,-0.6742,10.3222413109,0.0,0.0,0.0,133.79
2019-12-01 14:30:00,70.766,-18.7688,73.2126670013,9.206,-0.4388,9.216451673,61.56,-18.33,64.2310088664,131.6,87.126,11.7312,87.9122342421,9.206,-0.4388,9.216451673,77.92,12.17,78.8646644575,132.52,9.206,-0.4388,9.216451673,9.206,-0.4388,9.216451673,0.0,0.0,0.0,133.68
2019-12-01 15:00:00,72.2728,-17.7586,74.422614129,8.4528,-0.3786,8.4612744785,63.82,-17.38,66.1442121429,131.44,87.3328,11.2714,88.0571542454,8.4528,-0.3786,8.4612744785,78.88,11.65,79.7356689318,132.98,8.4528,-0.3786,8.4612744785,8.4528,-0.3786,8.4612744785,0.0,0.0,0.0,133.68
2019-12-01 15:30:00,73.2796,-17.1818,75.266951761,7.4196,-0.2818,7.4249495217,65.86,-16.9,67.9937467713,131.16,89.5596,12.2982,90.4000424524,7.4196,-0.2818,7.4249495217,82.14,12.58,83.0977496687,132.69,7.4196,-0.2818,7.4249495217,7.4196,-0.2818,7.4249495217,0.0,0.0,0.0,133.31
2019-12-01 16:00:00,74.18,-16.5696,76.0080524955,6.68,-0.4096,6.6925460147999996,67.5,-16.16,69.4074606941,131.08,90.84,12.9104,91.7528420713,6.68,-0.4096,6.6925460147999996,84.16,13.32,85.2075583502,132.69,6.68,-0.4096,6.6925460147999996,6.68,-0.4096,6.6925460147999996,0.0,0.0,0.0,133.2
2019-12-01 16:30:00,76.2862,-15.7214,77.8893235842,6.4762,-0.12140000000000001,6.4773377556,69.81,-15.6,71.5317838447,130.83,93.3962,13.6186,94.3838780746,6.4762,-0.12140000000000001,6.4773377556,86.92,13.74,87.999284088,132.36,6.4762,-0.12140000000000001,6.4773377556,6.4762,-0.12140000000000001,6.4773377556,0.0,0.0,0.0,132.93
2019-12-01 17:00:00,81.4048,-13.5874,82.530957233,7.1448,-0.2874,7.1505780046,74.26,-13.3,75.4416171619,130.04,100.4248,16.8426,101.8273717121,7.1448,-0.2874,7.1505780046,93.28,17.13,94.8398402571,131.78,7.1448,-0.2874,7.1505780046,7.1448,-0.2874,7.1505780046,0.0,0.0,0.0,131.9
2019-12-01 17:30:00,79.1108,-15.1004,80.5390635456,7.1908,-1.0404,7.2656752474,71.92,-14.06,73.2814437631,129.77,99.7108,16.6896,101.0979049476,7.1908,-1.0404,7.2656752474,92.52,17.73,94.2035206348,131.11,7.1908,-1.0404,7.2656752474,7.1908,-1.0404,7.2656752474,0.0,0.0,0.0,131.41
2019-12-01 18:00:00,77.8996,-16.0068,79.5271357865,7.1296,-0.9568000000000001,7.193515302,70.77,-15.05,72.3525770101,129.66,98.7196,15.8332,99.9812464735,7.1296,-0.9568000000000001,7.193515302,91.59,16.79,93.1162295199,133.78,7.1296,-0.9568000000000001,7.193515302,7.1296,-0.9568000000000001,7.193515302,0.0,0.0,0.0,131.26
2019-12-01 18:30:00,76.7516,-16.6834,78.5438981597,6.4416,-1.4534,6.6035280055,70.31,-15.23,71.9405935477,129.92,97.2716,15.0966,98.4361290285,6.4416,-1.4534,6.6035280055,90.83,16.55,92.3254645263,134.4,6.4416,-1.4534,6.6035280055,6.4416,-1.4534,6.6035280055,0.0,0.0,0.0,131.56
2019-12-01 19:00:00,75.2424,-17.5268,77.2567633026,6.3724,-1.3268,6.5090613763,68.87,-16.2,70.7496777378,130.32,95.3724,14.1932,96.4227235044,6.3724,-1.3268,6.5090613763,89.0,15.52,90.3430705699,134.79,6.3724,-1.3268,6.5090613763,6.3724,-1.3268,6.5090613763,0.0,0.0,0.0,132.02
2019-12-01 19:30:00,73.0432,-17.739,75.1663567511,6.3832,-1.339,6.5221287353,66.66,-16.4,68.6477647123,130.09,92.6732,13.881,93.7070123269,6.3832,-1.339,6.5221287353,86.29,15.22,87.6219863961,134.35,6.3832,-1.339,6.5221287353,6.3832,-1.339,6.5221287353,0.0,0.0,0.0,131.83
2019-12-01 20:00:00,72.931,-17.7452,75.0587961803,6.411,-1.5752000000000002,6.6016797893,66.52,-16.17,68.4571347633,130.0,92.451,13.7948,93.4745094025,6.411,-1.5752000000000002,6.6016797893,86.04,15.37,87.4020508913,134.35,6.411,-1.5752000000000002,6.6016797893,6.411,-1.5752000000000002,6.6016797893,0.0,0.0,0.0,131.74
2019-12-01 20:30:00,70.7556,-18.6538,73.1732135812,6.3856,-0.6638000000000001,6.4200091744,64.37,-17.99,66.8366441408,130.71,89.3356,12.4962,90.2053459713,6.3856,-0.6638000000000001,6.4200091744,82.95,13.16,83.9874282259,134.92,6.3856,-0.6638000000000001,6.4200091744,6.3856,-0.6638000000000001,6.4200091744,0.0,0.0,0.0,132.55
2019-12-01 21:00:00,69.488,-20.0244,72.3156880584,6.378,-1.7744,6.6202250234,63.11,-18.25,65.6957730756,130.92,87.938,11.4156,88.6758578609,6.378,-1.7744,6.6202250234,81.56,13.19,82.6196689657,135.18,6.378,-1.7744,6.6202250234,6.378,-1.7744,6.6202250234,0.0,0.0,0.0,132.75
2019-12-01 21:30:00,68.4028,-20.7092,71.468972376,6.4628,-1.5992000000000002,6.657719165,61.94,-19.11,64.8209510884,131.08,86.2928,10.4808,86.9269492188,6.4628,-1.5992000000000002,6.657719165,79.83,12.08,80.7388091317,135.31,6.4628,-1.5992000000000002,6.657719165,6.4628,-1.5992000000000002,6.657719165,0.0,0.0,0.0,132.97
2019-12-01 22:00:00,67.4312,-21.192,70.6828663641,6.4312000000000005,-1.592,6.6253148936,61.0,-19.6,64.0715225354,131.18,84.6812,9.648,85.2290416316,6.4312000000000005,-1.592,6.6253148936,78.25,11.24,79.0531473124,133.76,6.4312000000000005,-1.592,6.6253148936,6.4312000000000005,-1.592,6.6253148936,0.0,0.0,0.0,133.14
2019-12-01 22:30:00,64.9962,-21.6314,68.5012662686,6.3862,-1.0914,6.4787888066,58.61,-20.54,62.1049410273,131.79,81.4862,8.7786,81.9577001166,6.3862,-1.0914,6.4787888066,75.1,9.87,75.7458045043,134.28,6.3862,-1.0914,6.4787888066,6.3862,-1.0914,6.4787888066,0.0,0.0,0.0,133.85
2019-12-01 23:00:00,61.7272,-22.4372,65.6785746167,6.3672,-1.5972,6.5644713176,55.36,-20.84,59.1526432207,131.71,77.2972,7.9828,77.7083150228,6.3672,-1.5972,6.5644713176,70.93,9.58,71.5740267136,134.28,6.3672,-1.5972,6.5644713176,6.3672,-1.5972,6.5644713176,0.0,0.0,0.0,133.79
2019-12-01 23:30:00,56.6088,-23.602,61.3319707937,6.3688,-1.6019999999999999,6.5671925082,50.24,-22.0,54.8457619147,132.61,71.1488,6.888,71.4814401467,6.3688,-1.6019999999999999,6.5671925082,64.78,8.49,65.3339766125,135.15,6.3688,-1.6019999999999999,6.5671925082,6.3688,-1.6019999999999999,6.5671925082,0.0,0.0,0.0,134.77
2019-12-02 00:00:00,53.464,-23.8326,58.5353920185,6.384,-1.6825999999999999,6.6020147501,47.08,-22.15,52.0302690748,132.34,67.304,6.5174,67.6188207436,6.384,-1.6825999999999999,6.6020147501,60.92,8.2,61.4693940104,134.89,6.384,-1.6825999999999999,6.6020147501,6.384,-1.6825999999999999,6.6020147501,0.0,0.0,0.0,134.54
2019-12-02 00:30:00,53.2608,-24.4818,58.6180121454,6.3808,-1.8018,6.6303161222,46.88,-22.68,52.0779876723,132.52,67.1408,5.9082,67.4002511262,6.3808,-1.8018,6.6303161222,60.76,7.71,61.247217896,135.01,6.3808,-1.8018,6.6303161222,6.3808,-1.8018,6.6303161222,0.0,0.0,0.0,134.69
2019-12-02 01:00:00,53.872,-24.1254,59.0273437414,6.372,-1.7154,6.598862111,47.5,-22.41,52.5210253137,132.03,67.882,6.2546,68.1695382496,6.372,-1.7154,6.598862111,61.51,7.97,62.0241968912,134.53,6.372,-1.7154,6.598862111,6.372,-1.7154,6.598862111,0.0,0.0,0.0,134.17
2019-12-02 01:30:00,53.3372,-24.4358,58.6682642106,6.3772,-1.9758,6.67626134,46.96,-22.46,52.0547135234,132.18,67.2372,6.0242,67.5065333837,6.3772,-1.9758,6.67626134,60.86,8.0,61.3835450263,134.71,6.3772,-1.9758,6.67626134,6.3772,-1.9758,6.67626134,0.0,0.0,0.0,134.34
2019-12-02 02:00:00,52.797,-24.3516,58.1422706089,6.407,-2.1416,6.7554496194,46.39,-22.21,51.432637498,132.36,66.857,6.4684,67.1691792979,6.407,-2.1416,6.7554496194,60.45,8.61,61.0600900753,134.95,6.407,-2.1416,6.7554496194,6.407,-2.1416,6.7554496194,0.0,0.0,0.0,134.47
2019-12-02 02:30:00,50.775,-24.6352,56.4357484582,6.385,-1.0652,6.4732430852,44.39,-23.57,50.2594966151,132.77,64.415,6.1248,64.7055283576,6.385,-1.0652,6.4732430852,58.03,7.19,58.4737291439,135.18,6.385,-1.0652,6.4732430852,6.385,-1.0652,6.4732430852,0.0,0.0,0.0,134.94
2019-12-02 03:00:00,51.1608,-24.242,56.6136204516,6.3708,-1.5819999999999999,6.5642834064,44.79,-22.66,50.1958135705,132.55,64.8308,6.618,65.1677109667,6.3708,-1.5819999999999999,6.5642834064,58.46,8.2,59.0322928574,135.09,6.3708,-1.5819999999999999,6.5642834064,6.3708,-1.5819999999999999,6.5642834064,0.0,0.0,0.0,134.69
2019-12-02 03:30:00,51.7982,-24.7946,57.4266986027,6.3782,-2.2146,6.7517322518,45.42,-22.58,50.7230992744,132.79,65.6482,6.2554,65.9455547585,6.3782,-2.2146,6.7517322518,59.27,8.47,59.8721454434,135.35,6.3782,-2.2146,6.7517322518,6.3782,-2.2146,6.7517322518,0.0,0.0,0.0,134.93
2019-12-02 04:00:00,51.1672,-24.9492,56.9257844608,6.3672,-1.9792,6.6677183864,44.8,-22.97,50.3454158787,132.79,64.8472,6.0008,65.1242577576,6.3672,-1.9792,6.6677183864,58.48,7.98,59.0219518484,135.31,6.3672,-1.9792,6.6677183864,6.3672,-1.9792,6.6677183864,0.0,0.0,0.0,134.93
2019-12-02 04:30:00,51.7608,-24.8216,57.4046360776,6.3708,-2.2216,6.7470437378,45.39,-22.6,50.7051486538,132.79,65.5708,6.1984,65.863115438,6.3708,-2.2216,6.7470437378,59.2,8.42,59.7957891494,135.31,6.3708,-2.2216,6.7470437378,6.3708,-2.2216,6.7470437378,0.0,0.0,0.0,134.93
2019-12-02 05:00:00,51.7194,-24.4118,57.1911908916,6.3694,-2.1818,6.7327191832,45.35,-22.23,50.5053997113,132.55,65.4794,6.5082,65.8020401781,6.3694,-2.1818,6.7327191832,59.11,8.69,59.7453613262,135.15,6.3694,-2.1818,6.7327191832,6.3694,-2.1818,6.7327191832,0.0,0.0,0.0,134.69
2019-12-02 05:30:00,52.5116,-24.2156,57.8261482196,6.3716,-2.1856,6.7360325059,46.14,-22.03,51.1294484617,132.47,66.5316,6.8344000000000005,66.881707678,6.3716,-2.1856,6.7360325059,60.16,9.02,60.8324420026,135.03,6.3716,-2.1856,6.7360325059,6.3716,-2.1856,6.7360325059,0.0,0.0,0.0,134.53
2019-12-02 06:00:00,53.3266,-21.6192,57.5422981484,6.3666,-2.0992,6.7037479219,46.96,-19.52,50.8554028595,132.76,66.7166,-0.1492,66.7167668296,6.3666,-2.0992,6.7037479219,60.35,1.9500000000000002,60.3814955098,135.48,6.3666,-2.0992,6.7037479219,6.3666,-2.0992,6.7037479219,0.0,0.0,0.0,134.53
2019-12-02 06:30:00,58.9602,-10.1754,59.8317971417,6.4102,-2.2254,6.7855043438,52.55,-7.95,53.1479538647,131.6,70.2302,-26.5454,75.0795528303,6.4102,-2.2254,6.7855043438,63.82,-24.32,68.2968139813,135.17,6.4102,-2.2254,6.7855043438,6.4102,-2.2254,6.7855043438,0.0,0.0,0.0,132.09
2019-12-02 07:00:00,62.6174,-8.6092,63.2064641267,6.3774,-2.2292,6.7557799994,56.24,-6.38,56.600724377,131.04,74.6774,-24.4492,78.57784326,6.3774,-2.2292,6.7557799994,68.3,-22.22,71.8235226092,134.61,6.3774,-2.2292,6.7557799994,6.3774,-2.2292,6.7557799994,0.0,0.0,0.0,131.47
2019-12-02 07:30:00,66.4272,-7.7726,66.8803873389,6.3672,-1.5926,6.5633536092,60.06,-6.18,60.3771148698,130.41,79.8672,-18.8326,82.0575192082,6.3672,-1.5926,6.5633536092,73.5,-17.24,75.4948183652,133.57,6.3672,-1.5926,6.5633536092,6.3672,-1.5926,6.5633536092,0.0,0.0,0.0,130.89
2019-12-02 08:00:00,69.5716,-10.1712,70.3111714879,6.3716,-1.9312,6.6578389887,63.2,-8.24,63.734900957,130.47,87.6316,12.0888,88.4614967316,6.3716,-1.9312,6.6578389887,81.26,14.02,82.4605845238,132.11,6.3716,-1.9312,6.6578389887,6.3716,-1.9312,6.6578389887,0.0,0.0,0.0,131.72
2019-12-02 08:30:00,72.386,5.0192,72.5598054341,6.526,-2.0208,6.8317134483,65.86,7.04,66.2351960818,131.28,90.136,8.8192,90.566421949,6.526,-2.0208,6.8317134483,83.61,10.84,84.3097722687,135.02,6.526,-2.0208,6.8317134483,6.526,-2.0208,6.8317134483,0.0,0.0,0.0,131.72
2019-12-02 09:00:00,73.9456,5.0698,74.1191920585,6.9656,-2.5102,7.4040993645,66.98,7.58,67.4075426047,131.22,91.7756,9.1098,92.226618779,6.9656,-2.5102,7.4040993645,84.81,11.62,85.6023393372,134.95,6.9656,-2.5102,7.4040993645,6.9656,-2.5102,7.4040993645,0.0,0.0,0.0,131.62
2019-12-02 09:30:00,77.0904,6.3632,77.3525700051,7.9004,-2.7868,8.3775040674,69.19,9.15,69.792396434,130.81,94.1804,10.0532,94.71544,7.9004,-2.7868,8.3775040674,86.28,12.84,87.2301782642,134.6,7.9004,-2.7868,8.3775040674,7.9004,-2.7868,8.3775040674,0.0,0.0,0.0,131.29
2019-12-02 10:00:00,76.2044,5.6472,76.4133590886,9.1544,-2.8528000000000002,9.5886134138,67.05,8.5,67.5866295949,130.91,93.1144,9.8072,93.6294433349,9.1544,-2.8528000000000002,9.5886134138,83.96,12.66,84.9091114074,134.6,9.1544,-2.8528000000000002,9.5886134138,9.1544,-2.8528000000000002,9.5886134138,0.0,0.0,0.0,131.34
2019-12-02 10:30:00,76.8996,6.0798,77.1395647395,9.9096,-2.9502,10.339431909,66.99,9.03,67.5958652582,130.88,93.4996,10.3898,94.0750931129,9.9096,-2.9502,10.339431909,83.59,13.34,84.6477625221,134.74,9.9096,-2.9502,10.339431909,9.9096,-2.9502,10.339431909,0.0,0.0,0.0,131.34
2019-12-02 11:00:00,78.5982,5.8666,78.8168385486,8.7182,-2.8034,9.1578416016,69.88,8.67,70.4157887125,131.05,95.8782,9.8366,96.3814709101,8.7182,-2.8034,9.1578416016,87.16,12.64,88.0717616492,134.89,8.7182,-2.8034,9.1578416016,8.7182,-2.8034,9.1578416016,0.0,0.0,0.0,131.53
2019-12-02 11:30:00,77.5742,5.6772,77.7816630414,9.1342,-2.4528,9.4577924211,68.44,8.13,68.9211905005,131.14,94.8342,9.7672,95.3358468021,9.1342,-2.4528,9.4577924211,85.7,12.22,86.5668435372,134.98,9.1342,-2.4528,9.4577924211,9.1342,-2.4528,9.4577924211,0.0,0.0,0.0,131.62
2019-12-02 12:00:00,76.1074,5.452,76.3024287868,9.7874,-2.518,10.1061131381,66.32,7.97,66.7971803297,131.25,92.8574,9.572,93.3494505541,9.7874,-2.518,10.1061131381,83.07,12.09,83.9451785393,134.93,9.7874,-2.518,10.1061131381,9.7874,-2.518,10.1061131381,0.0,0.0,0.0,131.74
2019-12-02 12:30:00,73.7054,5.0834,73.8804909616,9.2854,-1.1766,9.3596496046,64.42,6.26,64.7234424301,131.65,90.4054,8.8134,90.8339824555,9.2854,-1.1766,9.3596496046,81.12,9.99,81.73282388370001,135.14,9.2854,-1.1766,9.3596496046,9.2854,-1.1766,9.3596496046,0.0,0.0,0.0,132.2
2019-12-02 13:00:00,73.6618,4.4936,73.7987345434,9.5918,-1.4163999999999999,9.695814365,64.07,5.91,64.3420002798,131.74,90.1418,8.1636,90.5107091575,9.5918,-1.4163999999999999,9.695814365,80.55,9.58,81.1176854946,135.24,9.5918,-1.4163999999999999,9.695814365,9.5918,-1.4163999999999999,9.695814365,0.0,0.0,0.0,132.29
2019-12-02 13:30:00,73.3342,4.0616,73.4465893299,8.9342,-1.6684,9.0886461148,64.4,5.73,64.6544112957,131.74,90.2742,7.7916,90.6098240601,8.9342,-1.6684,9.0886461148,81.34,9.46,81.8882604529,135.24,8.9342,-1.6684,9.0886461148,8.9342,-1.6684,9.0886461148,0.0,0.0,0.0,132.25
2019-12-02 14:00:00,73.2336,4.3462,73.3624537717,9.5136,-1.8738000000000001,9.6963761994,63.72,6.22,64.0228615418,131.82,89.7836,8.3462,90.1706930405,9.5136,-1.8738000000000001,9.6963761994,80.27,10.22,80.917991201,135.42,9.5136,-1.8738000000000001,9.6963761994,9.5136,-1.8738000000000001,9.6963761994,0.0,0.0,0.0,132.31
2019-12-02 14:30:00,72.9416,4.0782,73.0555181064,8.3116,-1.9918,8.5469270384,64.63,6.07,64.9144190454,132.45,90.2216,7.7582,90.5545513699,8.3116,-1.9918,8.5469270384,81.91,9.75,82.4882452232,134.31,8.3116,-1.9918,8.5469270384,8.3116,-1.9918,8.5469270384,0.0,0.0,0.0,132.98
2019-12-02 15:00:00,74.0846,3.8106,74.1825358795,7.4846,-1.8794,7.7169541608,66.6,5.69,66.8426218816,133.08,92.0346,7.1706,92.3135152701,7.4846,-1.8794,7.7169541608,84.55,9.05,85.0329641962,133.37,7.4846,-1.8794,7.7169541608,7.4846,-1.8794,7.7169541608,0.0,0.0,0.0,133.63
2019-12-02 15:30:00,74.5676,4.2656,74.6895060442,6.9376,-2.0244,7.2269280555,67.63,6.29,67.921874238,133.46,93.0376,7.7756,93.361956755,6.9376,-2.0244,7.2269280555,86.1,9.8,86.655928822,133.79,6.9376,-2.0244,7.2269280555,6.9376,-2.0244,7.2269280555,0.0,0.0,0.0,133.99
2019-12-02 16:00:00,75.486,4.3046,75.6086355991,7.226,-1.8154,7.4505538828,68.26,6.12,68.5338018791,133.2,94.156,7.6146,94.4634028032,7.226,-1.8154,7.4505538828,86.93,9.43,87.4399782708,133.4,7.226,-1.8154,7.4505538828,7.226,-1.8154,7.4505538828,0.0,0.0,0.0,133.72
2019-12-02 16:30:00,77.0296,3.8592,77.1262127995,10.0596,-0.9408000000000001,10.1034972559,66.97,4.8,67.1417969673,132.86,94.7596,6.6092,94.9898063836,10.0596,-0.9408000000000001,10.1034972559,84.7,7.55,85.0358306833,133.08,10.0596,-0.9408000000000001,10.1034972559,10.0596,-0.9408000000000001,10.1034972559,0.0,0.0,0.0,133.44
2019-12-02 17:00:00,79.3284,3.6724,79.4133588782,13.9284,0.1824,13.9295942626,65.4,3.49,65.4930538302,133.02,96.6084,6.0924,96.8003114061,13.9284,0.1824,13.9295942626,82.68,5.91,82.8909554777,133.08,13.9284,0.1824,13.9295942626,13.9284,0.1824,13.9295942626,0.0,0.0,0.0,133.64
2019-12-02 17:30:00,79.4958,3.6548,79.579769921,14.4058,1.2448000000000001,14.459481342,65.09,2.41,65.1346006359,133.2,96.8558,5.7748,97.0278017306,14.4058,1.2448000000000001,14.459481342,82.45,4.53,82.5743507392,133.15,14.4058,1.2448000000000001,14.459481342,14.4058,1.2448000000000001,14.459481342,0.0,0.0,0.0,133.82
2019-12-02 18:00:00,79.487,3.574,79.5673088963,14.977,1.314,15.0345310868,64.51,2.26,64.5495755215,133.2,96.767,5.714,96.9355563506,14.977,1.314,15.0345310868,81.79,4.4,81.9082663716,133.15,14.977,1.314,15.0345310868,14.977,1.314,15.0345310868,0.0,0.0,0.0,133.82
2019-12-02 18:30:00,78.1758,3.5064,78.2543963404,14.5658,1.1864,14.6140369029,63.61,2.32,63.6522937529,133.14,95.2358,5.6064,95.400677789,14.5658,1.1864,14.6140369029,80.67,4.42,80.7909976421,133.21,14.5658,1.1864,14.6140369029,14.5658,1.1864,14.6140369029,0.0,0.0,0.0,133.75
2019-12-02 19:00:00,77.3164,3.2892,77.3863330673,10.7664,0.6492,10.7859552011,66.55,2.64,66.6023430519,132.88,95.2764,5.6392,95.4431400028,10.7664,0.6492,10.7859552011,84.51,4.99,84.657192252,132.94,10.7664,0.6492,10.7859552011,10.7664,0.6492,10.7859552011,0.0,0.0,0.0,133.4
2019-12-02 19:30:00,77.335,3.621,77.4197253031,9.375,-0.009000000000000001,9.37500432,67.96,3.63,68.0568769486,132.64,96.045,6.471,96.2627439148,9.375,-0.009000000000000001,9.37500432,86.67,6.48,86.9119053985,132.91,9.375,-0.009000000000000001,9.37500432,9.375,-0.009000000000000001,9.37500432,0.0,0.0,0.0,133.13
2019-12-02 20:00:00,77.4334,4.4946,77.5637342108,7.7334,-0.8354,7.7783911396,69.7,5.33,69.9034970513,132.82,97.1234,8.2346,97.4718598608,7.7334,-0.8354,7.7783911396,89.39,9.07,89.8489677181,133.71,7.7334,-0.8354,7.7783911396,7.7334,-0.8354,7.7783911396,0.0,0.0,0.0,133.19
2019-12-02 20:30:00,75.3878,3.6528,75.4762435252,6.5278,-0.9672000000000001,6.5990642275999996,68.86,4.62,69.0148100048,133.28,94.4978,6.9028,94.7495796966,6.5278,-0.9672000000000001,6.5990642275999996,87.97,7.87,88.3213326439,134.27,6.5278,-0.9672000000000001,6.5990642275999996,6.5278,-0.9672000000000001,6.5990642275999996,0.0,0.0,0.0,133.72
2019-12-02 21:00:00,73.792,3.245,73.8633149067,6.372,-1.295,6.5022618372,67.42,4.54,67.5726867899,133.41,92.372,6.375,92.5917221408,6.372,-1.295,6.5022618372,86.0,7.67,86.3413510434,134.3,6.372,-1.295,6.5022618372,6.372,-1.295,6.5022618372,0.0,0.0,0.0,133.87
2019-12-02 21:30:00,72.421,2.3062,72.4577104209,6.371,-1.4638,6.5369986569,66.05,3.77,66.1575044874,133.49,90.471,5.1862,90.6195261047,6.371,-1.4638,6.5369986569,84.1,6.65,84.3625064824,134.3,6.371,-1.4638,6.5369986569,6.371,-1.4638,6.5369986569,0.0,0.0,0.0,133.97
2019-12-02 22:00:00,68.597,-10.4054,69.3817033386,6.367,-1.5453999999999999,6.5518661586,62.23,-8.86,62.8575572227,133.38,86.297,7.0846,86.5873187376,6.367,-1.5453999999999999,6.5518661586,79.93,8.63,80.3945383717,135.02,6.367,-1.5453999999999999,6.5518661586,6.367,-1.5453999999999999,6.5518661586,0.0,0.0,0.0,134.66
2019-12-02 22:30:00,66.467,-21.5618,69.8768438629,6.367,-2.1518,6.7207836031,60.1,-19.41,63.1566156471,131.86,84.097,9.9682,84.685715562,6.367,-2.1518,6.7207836031,77.73,12.12,78.6692271476,134.62,6.367,-2.1518,6.7207836031,6.367,-2.1518,6.7207836031,0.0,0.0,0.0,133.72
2019-12-02 23:00:00,61.9596,-22.5974,65.9517590282,6.3696,-2.2274,6.7478229763,55.59,-20.37,59.2046028616,131.41,78.5096,8.7926,79.0004247262,6.3696,-2.2274,6.7478229763,72.14,11.02,72.976845643,133.54,6.3696,-2.2274,6.7478229763,6.3696,-2.2274,6.7478229763,0.0,0.0,0.0,133.27
2019-12-02 23:30:00,55.547,-23.246,60.2149958482,6.367,-2.066,6.6938064657,49.18,-21.18,53.5468467792,132.78,70.687,8.194,71.1603373025,6.367,-2.066,6.6938064657,64.32,10.26,65.1331712724,135.05,6.367,-2.066,6.6938064657,6.367,-2.066,6.6938064657,0.0,0.0,0.0,134.74
2019-12-03 00:00:00,53.3688,-20.5276,57.1805139466,6.3988,-2.0676,6.7245528625,46.97,-18.46,50.4673409246,132.7,66.6488,-3.1976,66.7254613113,6.3988,-2.0676,6.7245528625,60.25,-1.13,60.2605957488,135.37,6.3988,-2.0676,6.7245528625,6.3988,-2.0676,6.7245528625,0.0,0.0,0.0,134.3
2019-12-03 00:30:00,53.2838,-16.1344,55.6729935049,6.3838,-2.0944,6.7185871878,46.9,-14.04,48.9564255231,132.28,65.0738,-17.0744,67.2765529869,6.3838,-2.0944,6.7185871878,58.69,-14.98,60.5715816204,135.46,6.3838,-2.0944,6.7185871878,6.3838,-2.0944,6.7185871878,0.0,0.0,0.0,133.34
2019-12-03 01:00:00,54.0642,-15.9374,56.3643366004,6.3742,-1.9474,6.6650425655,47.69,-13.99,49.6996599586,131.6,66.0242,-16.3974,68.0299177745,6.3742,-1.9474,6.6650425655,59.65,-14.45,61.3752800401,134.73,6.3742,-1.9474,6.6650425655,6.3742,-1.9474,6.6650425655,0.0,0.0,0.0,132.6
2019-12-03 01:30:00,56.1626,-16.0648,58.4150274998,6.3726,-2.1948,6.7399686795000004,49.79,-13.87,51.6857910842,131.31,68.4826,-16.5148,70.4457601407,6.3726,-2.1948,6.7399686795000004,62.11,-14.32,63.7394265741,134.46,6.3726,-2.1948,6.7399686795000004,6.3726,-2.1948,6.7399686795000004,0.0,0.0,0.0,132.31
2019-12-03 02:00:00,55.107,-16.2552,57.4544426136,6.377,-1.9852,6.6788582887,48.73,-14.27,50.7764295712,131.84,67.057,-17.0252,69.1845263339,6.377,-1.9852,6.6788582887,60.68,-15.04,62.5161099238,135.0,6.377,-1.9852,6.6788582887,6.377,-1.9852,6.6788582887,0.0,0.0,0.0,132.89
2019-12-03 02:30:00,54.035,-16.125,56.3896874437,6.375,-2.155,6.7293870449,47.66,-13.97,49.6652443868,131.8,65.835,-16.775,67.9385593754,6.375,-2.155,6.7293870449,59.46,-14.62,61.2310052179,135.0,6.375,-2.155,6.7293870449,6.375,-2.155,6.7293870449,0.0,0.0,0.0,132.85
2019-12-03 03:00:00,52.5416,-16.6182,55.1070258842,6.3716,-2.1382,6.720802467,46.17,-14.48,48.3873878196,131.99,64.0316,-17.3982,66.3531699454,6.3716,-2.1382,6.720802467,57.66,-15.26,59.6451439767,135.23,6.3716,-2.1382,6.720802467,6.3716,-2.1382,6.720802467,0.0,0.0,0.0,133.06
2019-12-03 03:30:00,52.8296,-16.7868,55.432511132,6.3696,-2.0868,6.7027261916,46.46,-14.7,48.7300892673,131.93,64.4496,-17.6068,66.8113040316,6.3696,-2.0868,6.7027261916,58.08,-15.52,60.1178575799,135.11,6.3696,-2.0868,6.7027261916,6.3696,-2.0868,6.7027261916,0.0,0.0,0.0,132.98
2019-12-03 04:00:00,51.5508,-17.2052,54.3461487843,6.3708,-1.8552,6.6354246043,45.18,-15.35,47.7164007444,132.11,62.9708,-18.1652,65.5385088607,6.3708,-1.8552,6.6354246043,56.6,-16.31,58.9031077279,135.22,6.3708,-1.8552,6.6354246043,6.3708,-1.8552,6.6354246043,0.0,0.0,0.0,133.19
2019-12-03 04:30:00,52.5986,-17.7018,55.4974453935,6.4086,-2.0318,6.7229729436,46.19,-15.67,48.7756599135,131.8,64.2186,-18.7218,66.8919605125,6.4086,-2.0318,6.7229729436,57.81,-16.69,60.1710245883,134.81,6.4086,-2.0318,6.7229729436,6.4086,-2.0318,6.7229729436,0.0,0.0,0.0,132.84
2019-12-03 05:00:00,52.249,-17.146,54.9903929519,6.379,-2.026,6.6930050799,45.87,-15.12,48.2977359718,131.93,63.929,-17.866,66.3785431973,6.379,-2.026,6.6930050799,57.55,-15.84,59.6901005193,135.02,6.379,-2.026,6.6930050799,6.379,-2.026,6.6930050799,0.0,0.0,0.0,132.97
2019-12-03 05:30:00,52.715,-17.0168,55.3935258603,6.375,-2.2268,6.7527226539,46.34,-14.79,48.6429820221,131.85,64.455,-17.7668,66.8588528711,6.375,-2.2268,6.7527226539,58.08,-15.54,60.123023876,134.83,6.375,-2.2268,6.7527226539,6.375,-2.2268,6.7527226539,0.0,0.0,0.0,132.86
2019-12-03 06:00:00,53.4198,-16.6832,55.9643117914,6.3798,-2.1832,6.7430119591,47.04,-14.5,49.2240957256,131.95,65.3898,-17.3232,67.6455408898,6.3798,-2.1832,6.7430119591,59.01,-15.14,60.9212581945,134.93,6.3798,-2.1832,6.7430119591,6.3798,-2.1832,6.7430119591,0.0,0.0,0.0,132.97
2019-12-03 06:30:00,59.1536,-15.0732,61.0438346699,6.3736,-2.0232,6.6870109316,52.78,-13.05,54.3693930442,131.28,72.3036,-15.3732,73.9198610064,6.3736,-2.0232,6.6870109316,65.93,-13.35,67.2680265802,134.2,6.3736,-2.0232,6.6870109316,6.3736,-2.0232,6.6870109316,0.0,0.0,0.0,132.2
2019-12-03 07:00:00,62.6928,-12.91,64.0082437803,6.3728,-1.78,6.616719719,56.32,-11.13,57.4092266104,131.54,76.5128,-12.85,77.5843480596,6.3728,-1.78,6.616719719,70.14,-11.07,71.0082002307,134.93,6.3728,-1.78,6.616719719,6.3728,-1.78,6.616719719,0.0,0.0,0.0,132.41
2019-12-03 07:30:00,67.4314,-11.295,68.3708324577,6.3714,-1.845,6.6331563347,61.06,-9.45,61.7869411769,131.24,82.4714,-10.715,83.1645540057,6.3714,-1.845,6.6331563347,76.1,-8.87,76.6151871368,134.45,6.3714,-1.845,6.6331563347,6.3714,-1.845,6.6331563347,0.0,0.0,0.0,132.05
2019-12-03 08:00:00,68.652,-10.2486,69.4127575159,6.372,-0.7486,6.4158230929,62.28,-9.5,63.0003841258,131.42,83.962,-9.6986,84.5202951128,6.372,-0.7486,6.4158230929,77.59,-8.95,78.1044851465,134.45,6.372,-0.7486,6.4158230929,6.372,-0.7486,6.4158230929,0.0,0.0,0.0,132.21
2019-12-03 08:30:00,70.4894,-9.138,71.0792413885,6.3994,-1.008,6.4783010396,64.09,-8.13,64.603598971,130.91,86.0494,-8.288,86.4476152613,6.3994,-1.008,6.4783010396,79.65,-7.28,79.9820036008,134.08,6.3994,-1.008,6.4783010396,6.3994,-1.008,6.4783010396,0.0,0.0,0.0,131.67
2019-12-03 09:00:00,71.3436,-9.0076,71.9099862239,6.6036,-1.4376,6.758270986,64.74,-7.57,65.1810747073,130.88,86.9536,-7.9576,87.3169625601,6.6036,-1.4376,6.758270986,80.35,-6.52,80.6140986429,134.02,6.6036,-1.4376,6.758270986,6.6036,-1.4376,6.758270986,0.0,0.0,0.0,131.63
2019-12-03 09:30:00,72.5346,-8.161,72.992260673,7.3846,-1.651,7.5669094193,65.15,-6.51,65.474442342,130.68,87.7946,-7.001,88.0732978272,7.3846,-1.651,7.5669094193,80.41,-5.35,80.5877819524,133.89,7.3846,-1.651,7.5669094193,7.3846,-1.651,7.5669094193,0.0,0.0,0.0,131.45
2019-12-03 10:00:00,72.5584,-8.3526,73.0375748319,8.1184,-1.7126000000000001,8.2970728164,64.44,-6.64,64.7811948022,130.98,87.1684,-7.3926,87.4813151097,8.1184,-1.7126000000000001,8.2970728164,79.05,-5.68,79.2538005398,134.27,8.1184,-1.7126000000000001,8.2970728164,8.1184,-1.7126000000000001,8.2970728164,0.0,0.0,0.0,131.79
2019-12-03 10:30:00,72.4236,-8.3586,72.9043485049,8.3136,-1.8386,8.5144814827,64.11,-6.52,64.4406897853,131.21,87.0736,-7.2786,87.3772844332,8.3136,-1.8386,8.5144814827,78.76,-5.44,78.9476484767,134.5,8.3136,-1.8386,8.5144814827,8.3136,-1.8386,8.5144814827,0.0,0.0,0.0,132.02
2019-12-03 11:00:00,71.716,-8.158,72.1785121764,8.596,-1.818,8.7861447746,63.12,-6.34,63.4376071428,131.32,86.106,-6.948,86.3858665523,8.596,-1.818,8.7861447746,77.51,-5.13,77.6795790411,134.63,8.596,-1.818,8.7861447746,8.596,-1.818,8.7861447746,0.0,0.0,0.0,132.14
2019-12-03 11:30:00,72.815,-8.0326,73.2567190622,8.305,-2.0426,8.552499036,64.51,-5.99,64.7875003376,131.4,87.635,-6.6726,87.8886614744,8.305,-2.0426,8.552499036,79.33,-4.63,79.4649973259,134.78,8.305,-2.0426,8.552499036,8.305,-2.0426,8.552499036,0.0,0.0,0.0,132.21
2019-12-03 12:00:00,73.3038,-8.468,73.791287551,7.8338,-2.008,8.0870567229,65.47,-6.46,65.7879358241,131.69,88.5238,-7.208,88.8167688584,7.8338,-2.008,8.0870567229,80.69,-5.2,80.8573812339,135.08,7.8338,-2.008,8.0870567229,7.8338,-2.008,8.0870567229,0.0,0.0,0.0,132.5
2019-12-03 12:30:00,73.8668,-8.5224,74.3568116853,8.0568,-1.9324,8.2852999946,65.81,-6.59,66.1391276024,131.91,89.0268,-7.2824,89.3241538891,8.0568,-1.9324,8.2852999946,80.97,-5.35,81.1465550717,135.3,8.0568,-1.9324,8.2852999946,8.0568,-1.9324,8.2852999946,0.0,0.0,0.0,132.74
2019-12-03 13:00:00,72.4406,-8.9114,72.9866671271,8.5106,-2.0214,8.7473636211,63.93,-6.89,64.300209953,132.07,87.1206,-7.8814,87.4763705827,8.5106,-2.0214,8.7473636211,78.61,-5.86,78.8281149083,135.45,8.5106,-2.0214,8.7473636211,8.5106,-2.0214,8.7473636211,0.0,0.0,0.0,132.91
2019-12-03 13:30:00,70.9962,-9.6258,71.6457705666,9.9662,-2.0158,10.1680180999,61.03,-7.61,61.5026259602,132.24,84.6962,-8.7258,85.144499999,9.9662,-2.0158,10.1680180999,74.73,-6.71,75.0306404078,135.57,9.9662,-2.0158,10.1680180999,9.9662,-2.0158,10.1680180999,0.0,0.0,0.0,133.11
2019-12-03 14:00:00,69.839,-9.7414,70.5151104017,8.979,-1.7913999999999999,9.1559573481,60.86,-7.95,61.377048642,132.19,83.819,-8.9014,84.290329712,8.979,-1.7913999999999999,9.1559573481,74.84,-7.11,75.1769758636,135.51,8.979,-1.7913999999999999,9.1559573481,8.979,-1.7913999999999999,9.1559573481,0.0,0.0,0.0,133.06
2019-12-03 14:30:00,69.913,-9.5178,70.5578917332,8.603,-1.8978000000000002,8.8098384684,61.31,-7.62,61.7817165511,132.04,84.033,-8.5578,84.4676330309,8.603,-1.8978000000000002,8.8098384684,75.43,-6.66,75.7234474915,135.35,8.603,-1.8978000000000002,8.8098384684,8.603,-1.8978000000000002,8.8098384684,0.0,0.0,0.0,132.89
2019-12-03 15:00:00,69.8084,-8.9048,70.3740589536,8.4284,-1.8448,8.627932174,61.38,-7.06,61.7846906604,132.4,83.9484,-7.9448,84.3235062696,8.4284,-1.8448,8.627932174,75.52,-6.1,75.7659580551,135.63,8.4284,-1.8448,8.627932174,8.4284,-1.8448,8.627932174,0.0,0.0,0.0,133.24
2019-12-03 15:30:00,70.1706,-9.2796,70.7815235815,7.5706,-1.8796,7.8004410465,62.6,-7.4,63.0358628084,132.59,84.8006,-8.3396,85.2096865886,7.5706,-1.8796,7.8004410465,77.23,-6.46,77.4997064511,135.86,7.5706,-1.8796,7.8004410465,7.5706,-1.8796,7.8004410465,0.0,0.0,0.0,133.45
2019-12-03 16:00:00,71.7472,-9.015,72.3113471928,7.7672,-1.545,7.9193699775,63.98,-7.47,64.4146047104,132.47,87.1672,-8.085,87.54135012,7.7672,-1.545,7.9193699775,79.4,-6.54,79.6688872773,134.43,7.7672,-1.545,7.9193699775,7.7672,-1.545,7.9193699775,0.0,0.0,0.0,133.32
2019-12-03 16:30:00,74.6142,-7.9454,75.0360461565,8.4242,-1.2454,8.5157599074,66.19,-6.7,66.5282353591,131.95,90.4442,-7.0254,90.7166443317,8.4242,-1.2454,8.5157599074,82.02,-5.78,82.2234078593,133.25,8.4242,-1.2454,8.5157599074,8.4242,-1.2454,8.5157599074,0.0,0.0,0.0,132.76
2019-12-03 17:00:00,78.3108,-8.1436,78.7330909948,14.4208,0.1864,14.4220046318,63.89,-8.33,64.4307457663,132.11,93.1108,-7.8036,93.437236954,14.4208,0.1864,14.4220046318,78.69,-7.99,79.09460285,133.1,14.4208,0.1864,14.4220046318,14.4208,0.1864,14.4220046318,0.0,0.0,0.0,132.99
2019-12-03 17:30:00,78.9716,-8.2278,79.3990572954,14.4516,1.1022,14.4935705539,64.52,-9.33,65.1910983187,131.94,94.0216,-8.0778,94.3679612973,14.4516,1.1022,14.4935705539,79.57,-9.18,80.0977983468,132.79,14.4516,1.1022,14.4935705539,14.4516,1.1022,14.4935705539,0.0,0.0,0.0,132.82
2019-12-03 18:00:00,79.1506,-7.6884,79.5231348409,14.4506,1.1616,14.4972119706,64.7,-8.85,65.3024693254,131.56,94.5406,-6.9384,94.7948650662,14.4506,1.1616,14.4972119706,80.09,-8.1,80.4985596144,132.41,14.4506,1.1616,14.4972119706,14.4506,1.1616,14.4972119706,0.0,0.0,0.0,132.37
2019-12-03 18:30:00,79.0352,-7.9402,79.4330511505,14.4352,1.1598,14.4817172697,64.6,-9.1,65.2377957935,131.77,94.6752,-7.1102,94.9418160722,14.4352,1.1598,14.4817172697,80.24,-8.27,80.6650512924,132.63,14.4352,1.1598,14.4817172697,14.4352,1.1598,14.4817172697,0.0,0.0,0.0,132.56
2019-12-03 19:00:00,78.095,-7.3924,78.4440985847,10.785,0.2676,10.7883193668,67.31,-7.66,67.744458814,131.34,94.495,-6.1524,94.6950740575,10.785,0.2676,10.7883193668,83.71,-6.42,83.9558246937,132.36,10.785,0.2676,10.7883193668,10.785,0.2676,10.7883193668,0.0,0.0,0.0,132.03
2019-12-03 19:30:00,78.696,-7.8908000000000005,79.09061348,8.466,-1.3108,8.5668753137,70.23,-6.58,70.5375736753,131.52,96.306,-5.9508,96.4896764252,8.466,-1.3108,8.5668753137,87.84,-4.64,87.9624647222,132.73,8.466,-1.3108,8.5668753137,8.466,-1.3108,8.5668753137,0.0,0.0,0.0,132.13
2019-12-03 20:00:00,77.5546,-8.1504,77.9816965789,6.4946,-1.9704000000000002,6.786921638,71.06,-6.18,71.3282272316,131.72,95.5946,-5.9004,95.7765225372,6.4946,-1.9704000000000002,6.786921638,89.1,-3.93,89.1866296033,133.04,6.4946,-1.9704000000000002,6.786921638,6.4946,-1.9704000000000002,6.786921638,0.0,0.0,0.0,132.29
2019-12-03 20:30:00,75.017,-9.0494,75.5608491837,5.077,-2.2294,5.5449214025,69.94,-6.82,70.2717297354,131.69,92.837,-6.9694,93.0982336318,5.077,-2.2294,5.5449214025,87.76,-4.74,87.887912707,133.22,5.077,-2.2294,5.5449214025,5.077,-2.2294,5.5449214025,0.0,0.0,0.0,132.29
2019-12-03 21:00:00,72.581,-10.2686,73.3037905361,3.971,-2.3886,4.6340318255,68.61,-7.88,69.0610345998,131.91,90.101,-8.4086,90.4925121486,3.971,-2.3886,4.6340318255,86.13,-6.02,86.3401256659,133.42,3.971,-2.3886,4.6340318255,3.971,-2.3886,4.6340318255,0.0,0.0,0.0,132.53
2019-12-03 21:30:00,71.7704,-11.3908,72.6687046864,6.4104,-2.0708,6.7365748567,65.36,-9.32,66.0211481269,131.04,87.9604,-10.3808,88.570835927,6.4104,-2.0708,6.7365748567,81.55,-8.31,81.9723038593,131.97,6.4104,-2.0708,6.7365748567,6.4104,-2.0708,6.7365748567,0.0,0.0,0.0,131.78
2019-12-03 22:00:00,68.2414,-13.43,69.5503671734,6.4314,-1.85,6.6921899226,61.81,-11.58,62.8853917854,130.4,84.2114,-12.43,85.123820344,6.4314,-1.85,6.6921899226,77.78,-10.58,78.496272523,133.4,6.4314,-1.85,6.6921899226,6.4314,-1.85,6.6921899226,0.0,0.0,0.0,131.16
2019-12-03 22:30:00,65.7288,-13.933,67.1893119361,6.3988,-1.933,6.6843945455,59.33,-12.0,60.5313877257,130.56,80.9688,-13.173,82.0333743207,6.3988,-1.933,6.6843945455,74.57,-11.24,75.4123497844,134.21,6.3988,-1.933,6.6843945455,6.3988,-1.933,6.6843945455,0.0,0.0,0.0,131.31
2019-12-03 23:00:00,63.4052,-13.9544,64.9226052034,6.3852,-2.0344,6.7014597216,57.02,-11.92,58.2526119586,131.1,76.8752,-14.5144,78.2333955699,6.3852,-2.0344,6.7014597216,70.49,-12.48,71.5862451872,134.93,6.3852,-2.0344,6.7014597216,6.3852,-2.0344,6.7014597216,0.0,0.0,0.0,132.01
2019-12-03 23:30:00,57.3194,-15.4384,59.3620906886,6.3794,-1.4084,6.5330188213,50.94,-14.03,52.836772233,131.71,70.6994,-15.2684,72.329310787,6.3794,-1.4084,6.5330188213,64.32,-13.86,65.7963676809,135.37,6.3794,-1.4084,6.5330188213,6.3794,-1.4084,6.5330188213,0.0,0.0,0.0,132.56
2019-12-04 00:00:00,55.4744,-15.5722,57.6185948128,6.3844,-2.0322,6.7000298656,49.09,-13.54,50.9230763014,131.76,68.6344,-15.1122,70.2784423006,6.3844,-2.0322,6.7000298656,62.25,-13.08,63.6093460114,135.56,6.3844,-2.0322,6.7000298656,6.3844,-2.0322,6.7000298656,0.0,0.0,0.0,132.56
2019-12-04 00:30:00,54.3282,-16.2314,56.7010728399,6.3782,-1.9214,6.6613221811,47.95,-14.31,50.0397701833,132.41,67.2882,-15.6914,69.093573458,6.3782,-1.9214,6.6613221811,60.91,-13.77,62.4471056175,134.98,6.3782,-1.9214,6.6613221811,6.3782,-1.9214,6.6613221811,0.0,0.0,0.0,133.24
2019-12-04 01:00:00,54.9614,-16.2374,57.3097605013,6.3814,-1.9874,6.683713393,48.58,-14.25,50.626859472,132.28,68.1914,-15.4574,69.9213719024,6.3814,-1.9874,6.683713393,61.81,-13.47,63.2607066037,134.16,6.3814,-1.9874,6.683713393,6.3814,-1.9874,6.683713393,0.0,0.0,0.0,133.08
2019-12-04 01:30:00,53.3114,-16.9136,55.9300923915,6.3814,-1.8736000000000002,6.6507625818000005,46.93,-15.04,49.2810967816,132.71,65.7314,-16.9636,67.8850548421,6.3814,-1.8736000000000002,6.6507625818000005,59.35,-15.09,61.2383099048,134.56,6.3814,-1.8736000000000002,6.6507625818000005,6.3814,-1.8736000000000002,6.6507625818000005,0.0,0.0,0.0,133.63
2019-12-04 02:00:00,52.276,-16.873,54.9315783953,6.386,-1.9929999999999999,6.6897716702,45.89,-14.88,48.242165167,132.89,64.996,-16.353,67.0216429596,6.386,-1.9929999999999999,6.6897716702,58.61,-14.36,60.343530722,134.77,6.386,-1.9929999999999999,6.6897716702,6.386,-1.9929999999999999,6.6897716702,0.0,0.0,0.0,133.77
