Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-04 02:30:00,52.2646,-16.9918,54.9573441898,6.4246,-1.9418000000000002,6.7116370879,45.84,-15.05,48.2473636585,132.34,65.1146,-16.3618,67.1388086907,6.4246,-1.9418000000000002,6.7116370879,58.69,-14.42,60.4355234941,134.24,6.4246,-1.9418000000000002,6.7116370879,6.4246,-1.9418000000000002,6.7116370879,0.0,0.0,0.0,133.19
2019-12-04 03:00:00,52.155,-16.9616,54.8437772182,6.385,-2.0216,6.6973943859,45.77,-14.94,48.1466146266,132.41,64.725,-16.5516,66.8077921171,6.385,-2.0216,6.6973943859,58.34,-14.53,60.1221797675,134.4,6.385,-2.0216,6.6973943859,6.385,-2.0216,6.6973943859,0.0,0.0,0.0,133.29
2019-12-04 03:30:00,52.1242,-16.639,54.7155238177,6.3842,-1.819,6.6382806991,45.74,-14.82,48.0809733679,132.15,64.6042,-16.369,66.6456811702,6.3842,-1.819,6.6382806991,58.22,-14.55,60.0105898988,134.11,6.3842,-1.819,6.6382806991,6.3842,-1.819,6.6382806991,0.0,0.0,0.0,133.03
2019-12-04 04:00:00,50.5456,-16.8578,53.2826716691,6.3856,-1.8678,6.6531619701,44.16,-14.99,46.6348121043,132.34,62.1656,-17.2578,64.5166140169,6.3856,-1.8678,6.6531619701,55.78,-15.39,57.8641555715,134.34,6.3856,-1.8678,6.6531619701,6.3856,-1.8678,6.6531619701,0.0,0.0,0.0,133.3
2019-12-04 04:30:00,46.833,-17.1352,49.8692788001,6.383,-1.9252,6.6670146273,40.45,-15.21,43.2151200392,131.66,57.733,-17.3452,60.2822963401,6.383,-1.9252,6.6670146273,51.35,-15.42,53.6152860666,133.54,6.383,-1.9252,6.6670146273,6.383,-1.9252,6.6670146273,0.0,0.0,0.0,132.55
2019-12-04 05:00:00,48.9242,-16.0488,51.4892350602,6.3842,-1.9988000000000001,6.6897840832,42.54,-14.05,44.8001573658,131.5,60.0342,-16.1588,62.1708290686,6.3842,-1.9988000000000001,6.6897840832,53.65,-14.16,55.4871886114,133.51,6.3842,-1.9988000000000001,6.6897840832,6.3842,-1.9988000000000001,6.6897840832,0.0,0.0,0.0,132.38
2019-12-04 05:30:00,50.0634,-14.711,52.1800492579,6.3834,-1.831,6.6408099325,43.68,-12.88,45.5393983272,131.5,61.1134,-14.741,62.8660857741,6.3834,-1.831,6.6408099325,54.73,-12.91,56.2320282401,133.55,6.3834,-1.831,6.6408099325,6.3834,-1.831,6.6408099325,0.0,0.0,0.0,132.34
2019-12-04 06:00:00,51.1118,-13.9026,52.9688435403,6.3818,-0.5626,6.4065505539,44.73,-13.34,46.6768518647,131.46,62.1818,-14.2426,63.7920677357,6.3818,-0.5626,6.4065505539,55.8,-13.68,57.4524359797,133.4,6.3818,-0.5626,6.4065505539,6.3818,-0.5626,6.4065505539,0.0,0.0,0.0,132.34
2019-12-04 06:30:00,58.053,-13.409,59.5814743859,6.383,-0.499,6.4024753026,51.67,-12.91,53.2583983988,130.56,69.883,-14.289,71.3288806165,6.383,-0.499,6.4024753026,63.5,-13.79,64.980105417,132.36,6.383,-0.499,6.4024753026,6.383,-0.499,6.4024753026,0.0,0.0,0.0,131.53
2019-12-04 07:00:00,62.282,-10.5616,63.1711557482,6.412,-0.5316000000000001,6.4339989555,55.87,-10.03,56.7631729205,130.87,74.272,-11.4616,75.1511693759,6.412,-0.5316000000000001,6.4339989555,67.86,-10.93,68.7345946376,133.32,6.412,-0.5316000000000001,6.4339989555,6.412,-0.5316000000000001,6.4339989555,0.0,0.0,0.0,131.82
2019-12-04 07:30:00,67.2284,-8.2272,67.7299386269,6.3784,-0.5672,6.4035695046,60.85,-7.66,61.330238056,130.83,81.0884,-7.7872,81.4614577478,6.3784,-0.5672,6.4035695046,74.71,-7.22,75.0580608596,133.39,6.3784,-0.5672,6.4035695046,6.3784,-0.5672,6.4035695046,0.0,0.0,0.0,131.6
2019-12-04 08:00:00,71.079,-6.3128,71.3587814136,6.419,-0.5728,6.4445062526,64.66,-5.74,64.9142757797,130.89,85.219,-5.8728,85.4211199929,6.419,-0.5728,6.4445062526,78.8,-5.3,78.9780349211,133.53,6.419,-0.5728,6.4445062526,6.419,-0.5728,6.4445062526,0.0,0.0,0.0,131.64
2019-12-04 08:30:00,73.938,-5.0346,74.1092102317,6.438,-0.5746,6.4635910421,67.5,-4.46,67.647184716,130.58,89.088,-3.8146,89.1696300158,6.438,-0.5746,6.4635910421,82.65,-3.24,82.7134819724,133.18,6.438,-0.5746,6.4635910421,6.438,-0.5746,6.4635910421,0.0,0.0,0.0,131.24
2019-12-04 09:00:00,74.111,-4.3558,74.238893544,6.591,-0.5458000000000001,6.6135602091,67.52,-3.81,67.6274093841,130.32,89.651,-2.6458,89.690033218,6.591,-0.5458000000000001,6.6135602091,83.06,-2.1,83.0865428334,132.92,6.591,-0.5458000000000001,6.6135602091,6.591,-0.5458000000000001,6.6135602091,0.0,0.0,0.0,130.95
2019-12-04 09:30:00,73.6618,-5.324,73.8539488128,7.3218,-0.654,7.350950363,66.34,-4.67,66.5041690422,130.14,89.3118,-3.294,89.372524051,7.3218,-0.654,7.350950363,81.99,-2.64,82.0324917335,132.6,7.3218,-0.654,7.350950363,7.3218,-0.654,7.350950363,0.0,0.0,0.0,130.78
2019-12-04 10:00:00,75.4678,-5.7288,75.6849257533,8.5578,-0.9088,8.6059199555,66.91,-4.82,67.0833846791,130.48,90.5878,-3.9088000000000003,90.6720917718,8.5578,-0.9088,8.6059199555,82.03,-3.0,82.0848396478,132.94,8.5578,-0.9088,8.6059199555,8.5578,-0.9088,8.6059199555,0.0,0.0,0.0,131.17
2019-12-04 10:30:00,77.3318,-5.463,77.5245229604,9.0718,-0.963,9.1227695488,68.26,-4.5,68.4081691028,130.78,92.7118,-3.333,92.7716915241,9.0718,-0.963,9.1227695488,83.64,-2.37,83.6735710963,133.34,9.0718,-0.963,9.1227695488,9.0718,-0.963,9.1227695488,0.0,0.0,0.0,131.43
2019-12-04 11:00:00,74.4666,-5.1964,74.6476864244,10.3266,-1.0364,10.37847737,64.14,-4.16,64.2747633212,130.9,88.6066,-2.9264,88.6549117676,10.3266,-1.0364,10.37847737,78.28,-1.8900000000000001,78.3028128486,133.5,10.3266,-1.0364,10.37847737,10.3266,-1.0364,10.37847737,0.0,0.0,0.0,131.56
2019-12-04 11:30:00,73.5402,-5.177,73.7221970986,10.9602,-1.107,11.015962647,62.58,-4.07,62.7122101349,130.9,87.3702,-2.617,87.4093847195,10.9602,-1.107,11.015962647,76.41,-1.51,76.4249187111,133.55,10.9602,-1.107,11.015962647,10.9602,-1.107,11.015962647,0.0,0.0,0.0,131.5
2019-12-04 12:00:00,73.3502,-5.0886,73.5264965166,11.3602,-1.1086,11.4141639203,61.99,-3.98,62.1176343722,131.06,86.3102,-3.2986,86.3732098859,11.3602,-1.1086,11.4141639203,74.95,-2.19,74.9819885039,133.73,11.3602,-1.1086,11.4141639203,11.3602,-1.1086,11.4141639203,0.0,0.0,0.0,131.79
2019-12-04 12:30:00,73.0334,-5.3064,73.2259202504,11.2434,-1.1064,11.2977061619,61.79,-4.2,61.9325770496,131.03,87.3334,-2.2164,87.3615200447,11.2434,-1.1064,11.2977061619,76.09,-1.11,76.0980959026,133.68,11.2434,-1.1064,11.2977061619,11.2434,-1.1064,11.2977061619,0.0,0.0,0.0,131.6
2019-12-04 13:00:00,74.3064,-5.2322,74.4903819147,11.2464,-1.1322,11.3032468698,63.06,-4.1,63.1931451979,130.71,88.9364,-2.0822,88.9607711399,11.2464,-1.1322,11.3032468698,77.69,-0.9500000000000001,77.6958081237,133.53,11.2464,-1.1322,11.3032468698,11.2464,-1.1322,11.3032468698,0.0,0.0,0.0,131.27
2019-12-04 13:30:00,75.5276,-5.196,75.706121138,10.8976,-1.196,10.9630334196,64.63,-4.0,64.7536632168,130.77,87.4376,-4.956,87.5779414565,10.8976,-1.196,10.9630334196,76.54,-3.76,76.6322986736,133.53,10.8976,-1.196,10.9630334196,10.8976,-1.196,10.9630334196,0.0,0.0,0.0,131.68
2019-12-04 14:00:00,76.5382,-5.4814,76.7342283808,10.2782,-1.2214,10.350517533,66.26,-4.26,66.3968011278,130.97,87.8582,-6.2414,88.0796138797,10.2782,-1.2214,10.350517533,77.58,-5.02,77.7422459156,133.66,10.2782,-1.2214,10.350517533,10.2782,-1.2214,10.350517533,0.0,0.0,0.0,131.98
2019-12-04 14:30:00,75.4788,-6.6406,75.7703557983,9.4088,-1.5606,9.5373471049,66.07,-5.08,66.2650081114,131.01,90.2088,-4.9806,90.346189592,9.4088,-1.5606,9.5373471049,80.8,-3.42,80.8723463243,133.66,9.4088,-1.5606,9.5373471049,9.4088,-1.5606,9.5373471049,0.0,0.0,0.0,131.74
2019-12-04 15:00:00,76.7554,-6.2276,77.0076257972,8.1654,-2.2976,8.4824950881,68.59,-3.93,68.7024963156,130.69,92.4654,-4.0776,92.5552646742,8.1654,-2.2976,8.4824950881,84.3,-1.78,84.3187903139,133.49,8.1654,-2.2976,8.4824950881,8.1654,-2.2976,8.4824950881,0.0,0.0,0.0,131.34
2019-12-04 15:30:00,78.821,-6.5488,79.092583865,7.271,-2.3487999999999998,7.640962141,71.55,-4.2,71.6731644341,130.61,95.341,-4.4888,95.4466112884,7.271,-2.3487999999999998,7.640962141,88.07,-2.14,88.0959959363,133.35,7.271,-2.3487999999999998,7.640962141,7.271,-2.3487999999999998,7.640962141,0.0,0.0,0.0,131.27
2019-12-04 16:00:00,81.2012,-6.0022,81.4227319996,7.7412,-1.9422000000000001,7.9811226203,73.46,-4.06,73.5721088457,130.21,97.9912,-4.0822,98.0761930046,7.7412,-1.9422000000000001,7.9811226203,90.25,-2.14,90.2753681798,132.95,7.7412,-1.9422000000000001,7.9811226203,7.7412,-1.9422000000000001,7.9811226203,0.0,0.0,0.0,130.86
2019-12-04 16:30:00,82.5958,-5.2478,82.7623439886,6.6058,-1.2378,6.7207694857,75.99,-4.01,76.0957304978,130.24,100.1958,-3.4578,100.2554473257,6.6058,-1.2378,6.7207694857,93.59,-2.22,93.6163260334,132.95,6.6058,-1.2378,6.7207694857,6.6058,-1.2378,6.7207694857,0.0,0.0,0.0,130.89
2019-12-04 17:00:00,87.047,-4.8898,87.1842322501,9.487,-0.4698,9.4986252184,77.56,-4.42,77.6858416959,130.24,104.477,-3.1998,104.5259883906,9.487,-0.4698,9.4986252184,94.99,-2.73,95.0292218215,132.82,9.487,-0.4698,9.4986252184,9.487,-0.4698,9.4986252184,0.0,0.0,0.0,130.89
2019-12-04 17:30:00,87.04,-5.0814,87.1882000385,9.48,-0.7514000000000001,9.5097319605,77.56,-4.33,77.6807730394,130.38,104.63,-3.3114,104.6823875824,9.48,-0.7514000000000001,9.5097319605,95.15,-2.56,95.1844320254,132.98,9.48,-0.7514000000000001,9.5097319605,9.48,-0.7514000000000001,9.5097319605,0.0,0.0,0.0,131.0
2019-12-04 18:00:00,85.1886,-5.683,85.3779483178,9.4786,-0.873,9.5187177162,75.71,-4.8100000000000005,75.8626403442,130.38,102.5286,-3.963,102.6051616,9.4786,-0.873,9.5187177162,93.05,-3.09,93.10129215,132.92,9.4786,-0.873,9.5187177162,9.4786,-0.873,9.5187177162,0.0,0.0,0.0,131.0
2019-12-04 18:30:00,85.817,-6.4188,86.0567166608,9.477,-0.6888000000000001,9.5019984445,76.34,-5.73,76.5547418518,130.38,103.287,-4.9488,103.4054882027,9.477,-0.6888000000000001,9.5019984445,93.81,-4.26,93.9066754816,132.76,9.477,-0.6888000000000001,9.5019984445,9.477,-0.6888000000000001,9.5019984445,0.0,0.0,0.0,131.0
2019-12-04 19:00:00,84.9334,-6.8602,85.2100039878,9.4734,-0.8402000000000001,9.5105858705,75.46,-6.02,75.6997490088,130.57,102.2634,-5.3802,102.4048315833,9.4734,-0.8402000000000001,9.5105858705,92.79,-4.54,92.9009994564,132.91,9.4734,-0.8402000000000001,9.5105858705,9.4734,-0.8402000000000001,9.5105858705,0.0,0.0,0.0,131.2
2019-12-04 19:30:00,83.6338,-7.372,83.9580781488,6.6338,-1.532,6.8084011662,77.0,-5.84,77.2211473626,130.76,102.0838,-5.522,102.2330411679,6.6338,-1.532,6.8084011662,95.45,-3.99,95.5333585718,133.07,6.6338,-1.532,6.8084011662,6.6338,-1.532,6.8084011662,0.0,0.0,0.0,131.34
2019-12-04 20:00:00,81.3842,-8.6336,81.8408642342,6.3142,-1.3836,6.4640135056,75.07,-7.25,75.4192773765,131.19,99.5542,-7.0436,99.8030612687,6.3142,-1.3836,6.4640135056,93.24,-5.66,93.4116331085,133.53,6.3142,-1.3836,6.4640135056,6.3142,-1.3836,6.4640135056,0.0,0.0,0.0,131.81
2019-12-04 20:30:00,81.3082,-9.511,81.8625830782,6.2982,-1.521,6.4792564573,75.01,-7.99,75.4343436374,131.14,99.2882,-8.191,99.6254944291,6.2982,-1.521,6.4792564573,92.99,-6.67,93.2289064615,133.58,6.2982,-1.521,6.4792564573,6.2982,-1.521,6.4792564573,0.0,0.0,0.0,131.78
2019-12-04 21:00:00,79.504,-10.2426,80.1610682985,6.284,-1.6526,6.4976721031,73.22,-8.59,73.7221574562,131.14,96.894,-9.1826,97.328142789,6.284,-1.6526,6.4976721031,90.61,-7.53,90.9223459882,133.49,6.284,-1.6526,6.4976721031,6.284,-1.6526,6.4976721031,0.0,0.0,0.0,131.78
2019-12-04 21:30:00,76.8016,-11.5668,77.6677321981,6.2816,-1.4968,6.4574692256,70.52,-10.07,71.2353514766,131.61,93.6116,-11.0168,94.2576338383,6.2816,-1.4968,6.4574692256,87.33,-9.52,87.8473636485,133.95,6.2816,-1.4968,6.4574692256,6.2816,-1.4968,6.4574692256,0.0,0.0,0.0,132.36
2019-12-04 22:00:00,73.2674,-12.2642,74.2867586074,6.2874,-1.6842000000000001,6.5090650942,66.98,-10.58,67.8104475726,131.1,89.1874,-12.2942,90.0307706976,6.2874,-1.6842000000000001,6.5090650942,82.9,-10.61,83.5762053458,133.36,6.2874,-1.6842000000000001,6.5090650942,6.2874,-1.6842000000000001,6.5090650942,0.0,0.0,0.0,131.93
2019-12-04 22:30:00,71.3416,-13.0542,72.5261058392,6.2816,-1.7742,6.5273489412,65.06,-11.28,66.0306141119,131.02,86.4616,-13.5442,87.5160192662,6.2816,-1.7742,6.5273489412,80.18,-11.77,81.0392824499,133.4,6.2816,-1.7742,6.5273489412,6.2816,-1.7742,6.5273489412,0.0,0.0,0.0,131.93
2019-12-04 23:00:00,66.5056,-13.9116,67.9450325331,6.2856,-1.6516000000000002,6.4989652961,60.22,-12.26,61.4553171011,131.67,80.0656,-15.1416,81.4847737551,6.2856,-1.6516000000000002,6.4989652961,73.78,-13.49,75.0031232683,134.03,6.2856,-1.6516000000000002,6.4989652961,6.2856,-1.6516000000000002,6.4989652961,0.0,0.0,0.0,132.65
2019-12-04 23:30:00,58.4866,-15.5106,60.5083555546,6.2866,-1.2606,6.4117432824,52.2,-14.25,54.1100961005,132.17,70.6766,-16.6306,72.6068773872,6.2866,-1.2606,6.4117432824,64.39,-15.37,66.1990105666,134.24,6.2866,-1.2606,6.4117432824,6.2866,-1.2606,6.4117432824,0.0,0.0,0.0,133.16
2019-12-05 00:00:00,56.0652,-15.5424,58.1796600953,6.2852,-1.2024,6.39918001,49.78,-14.34,51.804285537,131.87,67.2952,-17.2924,69.4814438595,6.2852,-1.2024,6.39918001,61.01,-16.09,63.0960236465,133.78,6.2852,-1.2024,6.39918001,6.2852,-1.2024,6.39918001,0.0,0.0,0.0,132.94
2019-12-05 00:30:00,55.8474,-15.1444,57.8643667391,6.3274,-1.7144,6.5555440751,49.52,-13.43,51.308822828,131.9,66.7474,-17.1144,68.9065896277,6.3274,-1.7144,6.5555440751,60.42,-15.4,62.3517152932,133.9,6.3274,-1.7144,6.5555440751,6.3274,-1.7144,6.5555440751,0.0,0.0,0.0,132.99
2019-12-05 01:00:00,56.7408,-14.9186,58.6692680251,6.3008,-1.7886000000000002,6.5497458424,50.44,-13.13,52.1209219028,131.67,67.8108,-16.8386,69.8701871087,6.3008,-1.7886000000000002,6.5497458424,61.51,-15.05,63.3244234084,133.73,6.3008,-1.7886000000000002,6.5497458424,6.3008,-1.7886000000000002,6.5497458424,0.0,0.0,0.0,132.76
2019-12-05 01:30:00,55.3034,-15.9514,57.5579118238,6.2934,-1.5213999999999999,6.4746846657,49.01,-14.43,51.0901653941,132.34,65.7934,-18.1514,68.2513355585,6.2934,-1.5213999999999999,6.4746846657,59.5,-16.63,61.7803115887,134.28,6.2934,-1.5213999999999999,6.4746846657,6.2934,-1.5213999999999999,6.4746846657,0.0,0.0,0.0,133.48
2019-12-05 02:00:00,53.9242,-15.8866,56.2156864692,6.2942,-1.3466,6.4366361712,47.63,-14.54,49.799884538,132.12,64.3242,-18.2266,66.8566500297,6.2942,-1.3466,6.4366361712,58.03,-16.88,60.4352157273,134.15,6.2942,-1.3466,6.4366361712,6.2942,-1.3466,6.4366361712,0.0,0.0,0.0,133.28
2019-12-05 02:30:00,52.604,-16.0238,54.9903899099,6.294,-1.1538,6.398881968,46.31,-14.87,48.6388013833,132.28,62.844,-18.4438,65.4945959178,6.294,-1.1538,6.398881968,56.55,-17.29,59.1341407311,134.25,6.294,-1.1538,6.398881968,6.294,-1.1538,6.398881968,0.0,0.0,0.0,133.45
2019-12-05 03:00:00,50.8658,-16.0384,53.3344155701,6.2958,-0.3184,6.3038461434,44.57,-15.72,47.2610124733,132.38,60.7158,-18.8984,63.5889761846,6.2958,-0.3184,6.3038461434,54.42,-18.58,57.5043720077,134.25,6.2958,-0.3184,6.3038461434,6.2958,-0.3184,6.3038461434,0.0,0.0,0.0,133.62
2019-12-05 03:30:00,50.2372,-16.1808,52.778732009,6.2872,-0.3708,6.2981248384,43.95,-15.81,46.7071579097,132.46,60.0372,-19.4108,63.0971040578,6.2872,-0.3708,6.2981248384,53.75,-19.04,57.0226630385,134.21,6.2872,-0.3708,6.2981248384,6.2872,-0.3708,6.2981248384,0.0,0.0,0.0,133.71
2019-12-05 04:00:00,50.6032,-16.3954,53.1929787792,6.2832,-0.9454,6.3539266127000005,44.32,-15.45,46.9357528969,132.62,60.3932,-19.6154,63.4988387563,6.2832,-0.9454,6.3539266127000005,54.11,-18.67,57.2403791043,134.42,6.2832,-0.9454,6.3539266127000005,6.2832,-0.9454,6.3539266127000005,0.0,0.0,0.0,133.86
2019-12-05 04:30:00,52.106,-16.1586,54.5539695161,6.286,-1.5986,6.4860864903,45.82,-14.56,48.0777079321,132.3,62.216,-19.1286,65.0901989086,6.286,-1.5986,6.4860864903,55.93,-17.53,58.6128467147,134.17,6.286,-1.5986,6.4860864903,6.286,-1.5986,6.4860864903,0.0,0.0,0.0,133.49
2019-12-05 05:00:00,52.249,-15.5502,54.513913096,6.329,-1.6102,6.5306190396,45.92,-13.94,47.989269634,132.6,62.329,-18.4202,64.9939074763,6.329,-1.6102,6.5306190396,56.0,-16.81,58.4685907133,134.46,6.329,-1.6102,6.5306190396,6.329,-1.6102,6.5306190396,0.0,0.0,0.0,133.77
2019-12-05 05:30:00,53.5262,-15.2738,55.6627618151,6.2862,-1.4638,6.4543799764,47.24,-13.81,49.2172093886,132.51,63.9862,-18.0438,66.481670473,6.2862,-1.4638,6.4543799764,57.7,-16.58,60.0348765302,134.46,6.2862,-1.4638,6.4543799764,6.2862,-1.4638,6.4543799764,0.0,0.0,0.0,133.68
2019-12-05 06:00:00,56.0434,-14.4176,57.8682112504,6.2834,-1.8576000000000001,6.5522357497,49.76,-12.56,51.3206702996,131.96,67.0634,-16.7376,69.1205242552,6.2834,-1.8576000000000001,6.5522357497,60.78,-14.88,62.574937475,133.96,6.2834,-1.8576000000000001,6.5522357497,6.2834,-1.8576000000000001,6.5522357497,0.0,0.0,0.0,133.08
2019-12-05 06:30:00,61.9252,-12.1442,63.104769936,6.2852,-1.5142,6.4650244145,55.64,-10.63,56.6463282129,131.79,74.5152,-13.3242,75.6970893541,6.2852,-1.5142,6.4650244145,68.23,-11.81,69.2445593531,134.0,6.2852,-1.5142,6.4650244145,6.2852,-1.5142,6.4650244145,0.0,0.0,0.0,132.77
2019-12-05 07:00:00,66.5634,-11.7312,67.5892541237,6.2834,-0.9712000000000001,6.358014234,60.28,-10.76,61.2328016671,132.32,80.1334,-12.7412,81.1400022985,6.2834,-0.9712000000000001,6.358014234,73.85,-11.77,74.7820526597,134.56,6.2834,-0.9712000000000001,6.358014234,6.2834,-0.9712000000000001,6.358014234,0.0,0.0,0.0,133.28
2019-12-05 07:30:00,73.5748,-8.9854,74.1214449954,6.2848,-0.8854000000000001,6.3468609722,67.29,-8.1,67.7757633672,131.4,88.6548,-9.4354,89.1554840501,6.2848,-0.8854000000000001,6.3468609722,82.37,-8.55,82.8125558113,133.82,6.2848,-0.8854000000000001,6.3468609722,6.2848,-0.8854000000000001,6.3468609722,0.0,0.0,0.0,132.27
2019-12-05 08:00:00,74.8014,-7.484,75.174860811,6.2914,-0.8140000000000001,6.3438403164,68.51,-6.67,68.8339233227,131.3,90.1314,-7.614,90.4524309345,6.2914,-0.8140000000000001,6.3438403164,83.84,-6.8,84.1153113292,133.59,6.2914,-0.8140000000000001,6.3438403164,6.2914,-0.8140000000000001,6.3438403164,0.0,0.0,0.0,132.13
2019-12-05 08:30:00,78.8344,-6.8366,79.1302832228,6.3744,-1.1066,6.4697402514,72.46,-5.73,72.6862057064,130.96,94.9644,-6.6366,95.19601739,6.3744,-1.1066,6.4697402514,88.59,-5.53,88.7624301154,133.27,6.3744,-1.1066,6.4697402514,6.3744,-1.1066,6.4697402514,0.0,0.0,0.0,131.76
2019-12-05 09:00:00,81.1646,-6.796,81.4486212846,6.7346,-1.746,6.9572518396,74.43,-5.05,74.6011219755,131.14,97.5346,-6.386,97.7434355502,6.7346,-1.746,6.9572518396,90.8,-4.64,90.9184777699,133.5,6.7346,-1.746,6.9572518396,6.7346,-1.746,6.9572518396,0.0,0.0,0.0,131.92
2019-12-05 09:30:00,83.2792,-6.0146,83.4961110819,7.3492,-2.3146,7.7050706551,75.93,-3.7,76.0200953696,130.72,99.7992,-5.4346,99.9470619768,7.3492,-2.3146,7.7050706551,92.45,-3.12,92.5026318545,133.1,7.3492,-2.3146,7.7050706551,7.3492,-2.3146,7.7050706551,0.0,0.0,0.0,131.49
2019-12-05 10:00:00,83.4372,-5.6776,83.6301469902,8.1672,-2.3076,8.4869413572,75.27,-3.37,75.3454033104,130.62,99.6172,-5.1276,99.749079282,8.1672,-2.3076,8.4869413572,91.45,-2.8200000000000003,91.4934691658,133.02,8.1672,-2.3076,8.4869413572,8.1672,-2.3076,8.4869413572,0.0,0.0,0.0,131.41
2019-12-05 10:30:00,83.8968,-5.3174,84.0651401771,8.7368,-2.3274,9.0414857739,75.16,-2.99,75.2194502772,130.74,99.8568,-4.6874,99.966755599,8.7368,-2.3274,9.0414857739,91.12,-2.36,91.1505567728,133.33,8.7368,-2.3274,9.0414857739,8.7368,-2.3274,9.0414857739,0.0,0.0,0.0,131.54
2019-12-05 11:00:00,84.2176,-5.326,84.3858425671,8.9776,-2.356,9.2815967247,75.24,-2.9699999999999998,75.2985956044,130.7,100.0076,-4.696,100.1177929929,8.9776,-2.356,9.2815967247,91.03,-2.34,91.0600708324,133.21,8.9776,-2.356,9.2815967247,8.9776,-2.356,9.2815967247,0.0,0.0,0.0,131.54
2019-12-05 11:30:00,84.976,-4.9512,85.1201207556,8.286,-2.3012,8.5996114703,76.69,-2.65,76.7357713195,131.02,101.096,-4.3212,101.1883095295,8.286,-2.3012,8.5996114703,92.81,-2.02,92.8319799423,133.73,8.286,-2.3012,8.5996114703,8.286,-2.3012,8.5996114703,0.0,0.0,0.0,131.85
2019-12-05 12:00:00,84.597,-5.394,84.7687893331,8.467,-1.984,8.6963408972,76.13,-3.41,76.2063317579,92.4,100.597,-4.934,100.717926731,8.467,-1.984,8.6963408972,92.13,-2.95,92.1772173587,92.4,8.467,-1.984,8.6963408972,8.467,-1.984,8.6963408972,0.0,0.0,0.0,92.4
2019-12-05 12:30:00,84.6672,-5.603,84.8523916271,8.1172,-2.173,8.4030271236,76.55,-3.43,76.6268060146,131.7,100.9172,-5.193,101.050722436,8.1172,-2.173,8.4030271236,92.8,-3.02,92.8491270826,134.26,8.1172,-2.173,8.4030271236,8.1172,-2.173,8.4030271236,0.0,0.0,0.0,132.57
2019-12-05 13:00:00,85.0806,-5.2078,85.2398362105,7.6006,-1.9578000000000002,7.8487006058,77.48,-3.25,77.5481327951,131.2,101.5006,-4.8078,101.6144022331,7.6006,-1.9578000000000002,7.8487006058,93.9,-2.85,93.9432408425,133.74,7.6006,-1.9578000000000002,7.8487006058,7.6006,-1.9578000000000002,7.8487006058,0.0,0.0,0.0,132.05
2019-12-05 13:30:00,86.3212,-5.174,86.4761229788,7.2912,-2.054,7.5749926363,79.03,-3.12,79.0915627611,130.89,103.0812,-4.824,103.1940151823,7.2912,-2.054,7.5749926363,95.79,-2.77,95.8300422623,133.39,7.2912,-2.054,7.5749926363,7.2912,-2.054,7.5749926363,0.0,0.0,0.0,131.73
2019-12-05 14:00:00,85.8038,-5.1666,85.9592103849,7.0338,-1.9766,7.3062500642,78.77,-3.19,78.8345672913,131.05,102.6438,-4.7666,102.7544167129,7.0338,-1.9766,7.3062500642,95.61,-2.79,95.6506988997,133.66,7.0338,-1.9766,7.3062500642,7.0338,-1.9766,7.3062500642,0.0,0.0,0.0,131.88
2019-12-05 14:30:00,85.83,-4.9412,85.9721138361,7.1,-1.9712,7.3685568085,78.73,-2.9699999999999998,78.7860000254,130.79,102.71,-4.4512,102.8064068112,7.1,-1.9712,7.3685568085,95.61,-2.48,95.6421585913,133.31,7.1,-1.9712,7.3685568085,7.1,-1.9712,7.3685568085,0.0,0.0,0.0,131.6
2019-12-05 15:00:00,85.2174,-5.1326,85.3718270012,7.0474,-1.7526000000000002,7.2620557365,78.17,-3.38,78.2430399461,130.89,102.0974,-4.7926,102.2098238993,7.0474,-1.7526000000000002,7.2620557365,95.05,-3.04,95.0986019876,133.4,7.0474,-1.7526000000000002,7.2620557365,7.0474,-1.7526000000000002,7.2620557365,0.0,0.0,0.0,131.71
2019-12-05 15:30:00,84.2178,-5.7644,84.4148455202,7.0078,-1.5844,7.1846770422,77.21,-4.18,77.3230657695,131.11,101.0178,-5.5844000000000005,101.172038826,7.0078,-1.5844,7.1846770422,94.01,-4.0,94.0950588501,133.57,7.0078,-1.5844,7.1846770422,7.0078,-1.5844,7.1846770422,0.0,0.0,0.0,131.97
2019-12-05 16:00:00,86.0608,-5.5684000000000005,86.2407582017,6.8908000000000005,-1.5784,7.0692624226,79.17,-3.99,79.2704800036,130.69,103.3008,-5.4684,103.4454381749,6.8908000000000005,-1.5784,7.0692624226,96.41,-3.89,96.4884459404,133.1,6.8908000000000005,-1.5784,7.0692624226,6.8908000000000005,-1.5784,7.0692624226,0.0,0.0,0.0,131.55
2019-12-05 16:30:00,89.3748,-4.3882,89.4824629426,8.3148,-1.4882,8.4469307017,81.06,-2.9,81.1118585658,130.32,107.0748,-4.0582,107.1516765258,8.3148,-1.4882,8.4469307017,98.76,-2.5700000000000003,98.7934334862,132.84,8.3148,-1.4882,8.4469307017,8.3148,-1.4882,8.4469307017,0.0,0.0,0.0,131.12
2019-12-05 17:00:00,89.544,-3.7800000000000002,89.6237487277,11.614,-0.9400000000000001,11.6519782011,77.93,-2.84,77.9817318351,130.38,105.934,-3.65,105.9968624819,11.614,-0.9400000000000001,11.6519782011,94.32,-2.71,94.3589237963,132.84,11.614,-0.9400000000000001,11.6519782011,11.614,-0.9400000000000001,11.6519782011,0.0,0.0,0.0,131.22
2019-12-05 17:30:00,91.0562,-3.7014,91.1313992014,12.6262,-0.5914,12.6400427373,78.43,-3.11,78.4916364971,130.43,107.4162,-3.6914,107.4796094913,12.6262,-0.5914,12.6400427373,94.79,-3.1,94.8406774543,132.91,12.6262,-0.5914,12.6400427373,12.6262,-0.5914,12.6400427373,0.0,0.0,0.0,131.29
2019-12-05 18:00:00,91.1406,-3.8552,91.2221000383,11.2706,-0.7752,11.297227952,79.87,-3.08,79.9293644414,130.6,108.0606,-3.8352,108.1286365002,11.2706,-0.7752,11.297227952,96.79,-3.06,96.8383586189,133.07,11.2706,-0.7752,11.297227952,11.2706,-0.7752,11.297227952,0.0,0.0,0.0,131.41
2019-12-05 18:30:00,90.7362,-4.1656,90.8317687475,8.8462,-1.2756,8.9376960006,81.89,-2.89,81.9409799795,130.6,108.6962,-3.7856,108.76210122,8.8462,-1.2756,8.9376960006,99.85,-2.51,99.8815428395,133.07,8.8462,-1.2756,8.9376960006,8.8462,-1.2756,8.9376960006,0.0,0.0,0.0,131.34
2019-12-05 19:00:00,89.6778,-4.7278,89.8023379745,9.3678,-1.2078,9.4453405275,80.31,-3.52,80.3871040653,130.73,107.2378,-4.4378,107.3295850066,9.3678,-1.2078,9.4453405275,97.87,-3.23,97.9232852799,133.12,9.3678,-1.2078,9.4453405275,9.3678,-1.2078,9.4453405275,0.0,0.0,0.0,131.52
2019-12-05 19:30:00,88.7758,-4.8612,88.9087955777,8.6258,-1.9112,8.8349935529,80.15,-2.95,80.2042704599,130.78,106.9358,-3.9812000000000003,107.0098840065,8.6258,-1.9112,8.8349935529,98.31,-2.07,98.3317903834,133.31,8.6258,-1.9112,8.8349935529,8.6258,-1.9112,8.8349935529,0.0,0.0,0.0,131.49
2019-12-05 20:00:00,86.6462,-5.9426,86.849746512,8.5862,-1.9026,8.7944708312,78.06,-4.04,78.1644753069,131.07,104.4862,-5.1826,104.6146516182,8.5862,-1.9026,8.7944708312,95.9,-3.2800000000000002,95.9560753678,133.47,8.5862,-1.9026,8.7944708312,8.5862,-1.9026,8.7944708312,0.0,0.0,0.0,131.84
2019-12-05 20:30:00,84.7334,-6.9082,85.0145417138,6.9634,-1.5082,7.1248583705,77.77,-5.4,77.9572504646,131.39,102.2334,-6.6882,102.451940415,6.9634,-1.5082,7.1248583705,95.27,-5.18,95.4107189995,133.97,6.9634,-1.5082,7.1248583705,6.9634,-1.5082,7.1248583705,0.0,0.0,0.0,132.25
2019-12-05 21:00:00,81.3394,-7.9036,81.7224870236,6.7594,-0.6836,6.7938794013,74.58,-7.22,74.9286647419,131.59,98.0794,-8.2536,98.4260667573,6.7594,-0.6836,6.7938794013,91.32,-7.57,91.6332215957,133.97,6.7594,-0.6836,6.7938794013,6.7594,-0.6836,6.7938794013,0.0,0.0,0.0,132.53
2019-12-05 21:30:00,78.2734,-8.9418,78.782491296,6.8234,-0.9118,6.8840516268,71.45,-8.03,71.8998150206,132.01,94.3434,-9.4818,94.8186777739,6.8234,-0.9118,6.8840516268,87.52,-8.57,87.9385882307,134.43,6.8234,-0.9118,6.8840516268,6.8234,-0.9118,6.8840516268,0.0,0.0,0.0,133.0
2019-12-05 22:00:00,77.246,-10.059,77.8981899469,6.806,-1.599,6.9913115365,70.44,-8.46,70.9462134296,132.29,93.016,-10.699,93.6292948654,6.806,-1.599,6.9913115365,86.21,-9.1,86.6889502763,134.88,6.806,-1.599,6.9913115365,6.806,-1.599,6.9913115365,0.0,0.0,0.0,133.29
2019-12-05 22:30:00,73.6644,-12.1016,74.6518087518,6.8344000000000005,-1.8316,7.0755764373,66.83,-10.27,67.614508798,131.68,88.6144,-13.1516,89.5850236921,6.8344000000000005,-1.8316,7.0755764373,81.78,-11.32,82.5597407942,133.59,6.8344000000000005,-1.8316,7.0755764373,6.8344000000000005,-1.8316,7.0755764373,0.0,0.0,0.0,132.72
2019-12-05 23:00:00,69.4638,-12.704,70.6159410221,6.8138000000000005,-2.224,7.1675690747,62.65,-10.48,63.5204919691,131.32,83.3638,-13.894,84.5137053172,6.8138000000000005,-2.224,7.1675690747,76.55,-11.67,77.4344329094,133.34,6.8138000000000005,-2.224,7.1675690747,6.8138000000000005,-2.224,7.1675690747,0.0,0.0,0.0,132.35
2019-12-05 23:30:00,65.241,-14.0964,66.7465098261,6.741,-2.2264,7.0991505097,58.5,-11.87,59.692100817400004,132.09,78.021,-15.6664,79.578342091,6.741,-2.2264,7.0991505097,71.28,-13.44,72.5360048528,134.06,6.741,-2.2264,7.0991505097,6.741,-2.2264,7.0991505097,0.0,0.0,0.0,133.2
2019-12-06 00:00:00,61.8786,-14.4342,63.5398085266,6.7486,-2.1242,7.075014318,55.13,-12.31,56.4876358153,132.42,73.8486,-15.8942,75.5396671663,6.7486,-2.1242,7.075014318,67.1,-13.77,68.4983423157,134.42,6.7486,-2.1242,7.075014318,6.7486,-2.1242,7.075014318,0.0,0.0,0.0,133.53
2019-12-06 00:30:00,61.6508,-14.0594,63.2335976282,6.7708,-1.8994,7.0321727083,54.88,-12.16,56.2110309459,131.72,73.4108,-15.6294,75.0561369976,6.7708,-1.8994,7.0321727083,66.64,-13.73,68.0397126684,133.63,6.7708,-1.8994,7.0321727083,6.7708,-1.8994,7.0321727083,0.0,0.0,0.0,132.83
2019-12-06 01:00:00,61.2816,-14.1686,62.8982012821,6.7316,-1.1386,6.8272138182,54.55,-13.03,56.084609297,131.72,72.8616,-16.0486,74.6081116,6.7316,-1.1386,6.8272138182,66.13,-14.91,67.7900066381,133.54,6.7316,-1.1386,6.8272138182,6.7316,-1.1386,6.8272138182,0.0,0.0,0.0,132.87
2019-12-06 01:30:00,61.8708,-14.5294,63.5539090615,6.7608,-1.7094,6.973554689,55.11,-12.82,56.5814854877,131.89,73.4708,-16.3894,75.2766290757,6.7608,-1.7094,6.973554689,66.71,-14.68,68.3061234444,133.85,6.7608,-1.7094,6.973554689,6.7608,-1.7094,6.973554689,0.0,0.0,0.0,133.05
2019-12-06 02:00:00,58.752,-15.8424,60.8504654194,6.742,-1.2424,6.8555176143,52.01,-14.6,54.0203674552,132.85,69.782,-18.1324,72.099316597,6.742,-1.2424,6.8555176143,63.04,-16.89,65.2634177775,134.59,6.742,-1.2424,6.8555176143,6.742,-1.2424,6.8555176143,0.0,0.0,0.0,134.1
2019-12-06 02:30:00,58.0404,-15.1934,59.9960618351,6.7004,-1.0834,6.7874233491,51.34,-14.11,53.2436634728,132.4,68.8704,-17.3834,71.03037795,6.7004,-1.0834,6.7874233491,62.17,-16.3,64.2712914138,134.25,6.7004,-1.0834,6.7874233491,6.7004,-1.0834,6.7874233491,0.0,0.0,0.0,133.63
2019-12-06 03:00:00,58.3066,-15.7828,60.4049367138,6.7066,-1.1628,6.8066575792,51.6,-14.62,53.6311886872,132.64,69.2566,-18.2928,71.6317190594,6.7066,-1.1628,6.8066575792,62.55,-17.13,64.8532142611,134.47,6.7066,-1.1628,6.8066575792,6.7066,-1.1628,6.8066575792,0.0,0.0,0.0,133.91
2019-12-06 03:30:00,58.7478,-15.27,60.699892132,6.6978,-2.27,7.0720170277,52.05,-13.0,53.6488816286,132.09,69.8678,-17.62,72.0553528674,6.6978,-2.27,7.0720170277,63.17,-15.35,65.008241016,134.04,6.6978,-2.27,7.0720170277,6.6978,-2.27,7.0720170277,0.0,0.0,0.0,133.33
2019-12-06 04:00:00,57.2036,-15.4542,59.2544019512,6.7236,-2.3242,7.1139793787,50.48,-13.13,52.1596328591,132.37,68.0036,-17.8342,70.3032595446,6.7236,-2.3242,7.1139793787,61.28,-15.51,63.2123287026,134.31,6.7236,-2.3242,7.1139793787,6.7236,-2.3242,7.1139793787,0.0,0.0,0.0,133.61
2019-12-06 04:30:00,56.8464,-15.1116,58.8206906413,6.7164,-2.2016,7.0680316581,50.13,-12.91,51.7656739549,132.08,67.7664,-17.3816,69.9600242104,6.7164,-2.2016,7.0680316581,61.05,-15.18,62.9089413359,134.0,6.7164,-2.2016,7.0680316581,6.7164,-2.2016,7.0680316581,0.0,0.0,0.0,133.31
2019-12-06 05:00:00,56.51,-15.1544,58.5067170448,6.69,-2.1744,7.0344946769,49.82,-12.98,51.4831312179,132.14,67.33,-17.4844,69.5631593831,6.69,-2.1744,7.0344946769,60.64,-15.31,62.5428309241,134.0,6.69,-2.1744,7.0344946769,6.69,-2.1744,7.0344946769,0.0,0.0,0.0,133.38
2019-12-06 05:30:00,57.421,-14.6198,59.2529306705,6.7010000000000005,-2.2798,7.0781981492,50.72,-12.34,52.1995593851,132.1,68.441,-16.8398,70.4822626271,6.7010000000000005,-2.2798,7.0781981492,61.74,-14.56,63.4335967765,134.07,6.7010000000000005,-2.2798,7.0781981492,6.7010000000000005,-2.2798,7.0781981492,0.0,0.0,0.0,133.34
2019-12-06 06:00:00,59.7026,-14.5734,61.4555484421,6.8026,-2.3234,7.1884319792,52.9,-12.25,54.299838858,132.1,71.2826,-16.6034,73.1907231439,6.8026,-2.3234,7.1884319792,64.48,-14.28,66.0423258222,133.97,6.8026,-2.3234,7.1884319792,6.8026,-2.3234,7.1884319792,0.0,0.0,0.0,133.3
2019-12-06 06:30:00,65.5272,-12.5298,66.7143899611,6.7872,-2.3298,7.1759356101,58.74,-10.2,59.6190204549,131.53,78.3772,-13.6498,79.5569137152,6.7872,-2.3298,7.1759356101,71.59,-11.32,72.4794488114,133.53,6.7872,-2.3298,7.1759356101,6.7872,-2.3298,7.1759356101,0.0,0.0,0.0,132.61
2019-12-06 07:00:00,69.7546,-11.2316,70.6530470661,6.7446,-2.3716,7.1494136627,63.01,-8.86,63.6298648435,131.84,83.6146,-11.8216,84.4461459139,6.7446,-2.3716,7.1494136627,76.87,-9.45,77.4486888204,134.24,6.7446,-2.3716,7.1494136627,6.7446,-2.3716,7.1494136627,0.0,0.0,0.0,132.86
2019-12-06 07:30:00,76.2666,-9.2268,76.8227057178,6.7966,-2.4468,7.2236141785,69.47,-6.78,69.8000666189,131.39,91.4966,-9.3168,91.9697263984,6.7966,-2.4468,7.2236141785,84.7,-6.87,84.9781554283,133.8,6.7966,-2.4468,7.2236141785,6.7966,-2.4468,7.2236141785,0.0,0.0,0.0,132.33
2019-12-06 08:00:00,79.9586,-7.8524,80.3432504926,6.8086,-2.2124,7.1590325967,73.15,-5.64,73.3671050267,130.95,96.1086,-7.5324,96.4033196717,6.8086,-2.2124,7.1590325967,89.3,-5.32,89.4583277286,133.28,6.8086,-2.2124,7.1590325967,6.8086,-2.2124,7.1590325967,0.0,0.0,0.0,131.86
2019-12-06 08:30:00,82.8302,-6.9004,83.1171315205,6.8102,-2.4604,7.2410214887,76.02,-4.44,76.1495502285,130.58,99.5802,-6.4604,99.7895435414,6.8102,-2.4604,7.2410214887,92.77,-4.0,92.8561947314,133.03,6.8102,-2.4604,7.2410214887,6.8102,-2.4604,7.2410214887,0.0,0.0,0.0,131.49
2019-12-06 09:00:00,83.2308,-6.7386,83.5031424475,6.8108,-2.6486,7.3076725843,76.42,-4.09,76.529370179,130.58,99.9508,-6.3786,100.1541260189,6.8108,-2.6486,7.3076725843,93.14,-3.73,93.2146581821,132.94,6.8108,-2.6486,7.3076725843,6.8108,-2.6486,7.3076725843,0.0,0.0,0.0,131.49
2019-12-06 09:30:00,83.3902,-5.8634,83.5960819393,6.9502,-2.3934,7.3507580289,76.44,-3.47,76.5187199318,129.83,100.1302,-5.2534,100.2679169206,6.9502,-2.3934,7.3507580289,93.18,-2.86,93.2238810606,132.33,6.9502,-2.3934,7.3507580289,6.9502,-2.3934,7.3507580289,0.0,0.0,0.0,130.74
2019-12-06 10:00:00,82.1176,-6.8708,82.4045394526,7.2876,-1.4208,7.424808846,74.83,-5.45,75.0282040302,129.91,98.3776,-6.6408000000000005,98.6014827799,7.2876,-1.4208,7.424808846,91.09,-5.22,91.239445965,132.22,7.2876,-1.4208,7.424808846,7.2876,-1.4208,7.424808846,0.0,0.0,0.0,130.89
2019-12-06 10:30:00,83.5152,-6.944,83.803387563,7.6052,-1.634,7.7787545944000005,75.91,-5.31,76.0954939533,129.81,100.0052,-6.554,100.2197333016,7.6052,-1.634,7.7787545944000005,92.4,-4.92,92.5308943002,131.95,7.6052,-1.634,7.7787545944000005,7.6052,-1.634,7.7787545944000005,0.0,0.0,0.0,130.78
2019-12-06 11:00:00,84.7522,-6.286,84.9849939745,7.4122,-1.8860000000000001,7.6483792296,77.34,-4.4,77.4650605112,129.49,101.4922,-5.696,101.651911329,7.4122,-1.8860000000000001,7.6483792296,94.08,-3.81,94.1571160348,131.65,7.4122,-1.8860000000000001,7.6483792296,7.4122,-1.8860000000000001,7.6483792296,0.0,0.0,0.0,130.41
2019-12-06 11:30:00,83.6678,-6.5414,83.9231235763,9.0278,-1.8114,9.207732772,74.64,-4.73,74.7897218874,129.66,99.3678,-6.0114,99.5494681392,9.0278,-1.8114,9.207732772,90.34,-4.2,90.4375784727,131.74,9.0278,-1.8114,9.207732772,9.0278,-1.8114,9.207732772,0.0,0.0,0.0,130.61
2019-12-06 12:00:00,83.9928,-6.4762,84.2421012219,10.1628,-2.2562,10.4102325757,73.83,-4.22,73.9505057454,130.22,99.0128,-5.9162,99.1893945252,10.1628,-2.2562,10.4102325757,88.85,-3.66,88.9253512785,132.57,10.1628,-2.2562,10.4102325757,10.1628,-2.2562,10.4102325757,0.0,0.0,0.0,131.19
2019-12-06 12:30:00,84.117,-6.4408,84.3632241776,9.887,-2.2308,10.1355432829,74.23,-4.21,74.3492905144,130.28,99.127,-5.8708,99.3006969847,9.887,-2.2308,10.1355432829,89.24,-3.64,89.3142049172,132.61,9.887,-2.2308,10.1355432829,9.887,-2.2308,10.1355432829,0.0,0.0,0.0,131.24
2019-12-06 13:00:00,84.429,-6.809,84.7031199071,8.339,-2.039,8.584663185,76.09,-4.77,76.2393664717,130.49,100.199,-6.439,100.4056787338,8.339,-2.039,8.584663185,91.86,-4.4,91.9653173756,132.89,8.339,-2.039,8.584663185,8.339,-2.039,8.584663185,0.0,0.0,0.0,131.47
2019-12-06 13:30:00,83.4952,-7.2964,83.8133991436,8.2952,-1.7264,8.4729451786,75.2,-5.57,75.4060004244,130.49,99.1252,-7.0864,99.3781783894,8.2952,-1.7264,8.4729451786,90.83,-5.36,90.9880129468,132.77,8.2952,-1.7264,8.4729451786,8.2952,-1.7264,8.4729451786,0.0,0.0,0.0,131.5
2019-12-06 14:00:00,83.0922,-6.8372,83.373023243,8.2122,-1.4372,8.3370122154,74.88,-5.4,75.074459039,130.59,98.6922,-6.5372,98.9084694285,8.2122,-1.4372,8.3370122154,90.48,-5.1,90.6236194378,132.98,8.2122,-1.4372,8.3370122154,8.2122,-1.4372,8.3370122154,0.0,0.0,0.0,131.6
2019-12-06 14:30:00,82.6098,-6.7624,82.886121334,8.1798,-1.7224,8.3591739903,74.43,-5.04,74.6004457091,131.47,97.9898,-6.6424,98.2146749819,8.1798,-1.7224,8.3591739903,89.81,-4.92,89.9446635438,133.8,8.1798,-1.7224,8.3591739903,8.1798,-1.7224,8.3591739903,0.0,0.0,0.0,132.5
2019-12-06 15:00:00,82.3418,-7.0716,82.6449003496,7.4018,-1.9516,7.6547622955,74.94,-5.12,75.114698961,131.71,98.0518,-7.0716,98.3064749129,7.4018,-1.9516,7.6547622955,90.65,-5.12,90.7944761536,134.11,7.4018,-1.9516,7.6547622955,7.4018,-1.9516,7.6547622955,0.0,0.0,0.0,132.74
2019-12-06 15:30:00,81.622,-7.2962,81.9474552286,7.042,-1.9262000000000001,7.3006856144,74.58,-5.37,74.7730787115,131.86,97.472,-7.3362,97.7476885376,7.042,-1.9262000000000001,7.3006856144,90.43,-5.41,90.5916828412,134.25,7.042,-1.9262000000000001,7.3006856144,7.042,-1.9262000000000001,7.3006856144,0.0,0.0,0.0,132.89
2019-12-06 16:00:00,82.5866,-7.2656,82.9055814944,6.9166,-1.8155999999999999,7.1509271371,75.67,-5.45,75.8660095168,131.74,98.8766,-7.3056,99.1461235698,6.9166,-1.8155999999999999,7.1509271371,91.96,-5.49,92.1237303847,133.99,6.9166,-1.8155999999999999,7.1509271371,6.9166,-1.8155999999999999,7.1509271371,0.0,0.0,0.0,132.75
2019-12-06 16:30:00,84.8006,-6.6846,85.0636563846,6.7606,-1.1546,6.8584847831,78.04,-5.53,78.2356855917,131.54,101.4606,-7.0546,101.7055590099,6.7606,-1.1546,6.8584847831,94.7,-5.9,94.883612916,133.79,6.7606,-1.1546,6.8584847831,6.7606,-1.1546,6.8584847831,0.0,0.0,0.0,132.6
2019-12-06 17:00:00,87.4088,-6.1892,87.6276469733,6.7588,-0.1092,6.759682099,80.65,-6.08,80.8788532312,131.15,104.9488,-6.4992,105.1498465148,6.7588,-0.1092,6.759682099,98.19,-6.39,98.3977042415,133.16,6.7588,-0.1092,6.759682099,6.7588,-0.1092,6.759682099,0.0,0.0,0.0,132.18
2019-12-06 17:30:00,87.182,-5.6868,87.3672754425,6.712,-0.07680000000000001,6.7124393658,80.47,-5.61,80.665314727,131.15,104.872,-5.8668,105.0359734864,6.712,-0.07680000000000001,6.7124393658,98.16,-5.79,98.3306142562,133.22,6.712,-0.07680000000000001,6.7124393658,6.712,-0.07680000000000001,6.7124393658,0.0,0.0,0.0,132.18
2019-12-06 18:00:00,86.4692,-6.6264,86.7227290023,6.6392,-0.0364,6.6392997824,79.83,-6.59,80.1015418079,131.75,104.0392,-7.0164,104.2755244801,6.6392,-0.0364,6.6392997824,97.4,-6.98,97.649784434,133.79,6.6392,-0.0364,6.6392997824,6.6392,-0.0364,6.6392997824,0.0,0.0,0.0,132.73
2019-12-06 18:30:00,85.4936,-7.3382,85.8079531291,6.5636,-0.028200000000000003,6.5636605793000005,78.93,-7.31,79.2677803398,131.53,102.9036,-7.8682,103.2039701959,6.5636,-0.028200000000000003,6.5636605793000005,96.34,-7.84,96.6584771244,133.31,6.5636,-0.028200000000000003,6.5636605793000005,6.5636,-0.028200000000000003,6.5636605793000005,0.0,0.0,0.0,132.51
2019-12-06 19:00:00,83.3494,-7.8122,83.7147116653,6.4494,-0.0522,6.4496112441,76.9,-7.76,77.2905401715,130.69,100.3194,-8.4522,100.6748315181,6.4494,-0.0522,6.4496112441,93.87,-8.4,94.2450895273,131.96,6.4494,-0.0522,6.4496112441,6.4494,-0.0522,6.4496112441,0.0,0.0,0.0,131.67
2019-12-06 19:30:00,81.4608,-8.5092,81.9040195673,6.4008,0.020800000000000003,6.4008337957,75.06,-8.53,75.5431300649,130.82,97.9808,-9.3892,98.4296410909,6.4008,0.020800000000000003,6.4008337957,91.58,-9.41,92.0621773586,132.13,6.4008,0.020800000000000003,6.4008337957,6.4008,0.020800000000000003,6.4008337957,0.0,0.0,0.0,131.84
2019-12-06 20:00:00,78.6764,-8.6502,79.1505014324,6.4664,-0.1502,6.4681441697,72.21,-8.5,72.7085558927,131.04,95.0264,-9.1502,95.4659251094,6.4664,-0.1502,6.4681441697,88.56,-9.0,89.0161423563,132.6,6.4664,-0.1502,6.4681441697,6.4664,-0.1502,6.4681441697,0.0,0.0,0.0,132.02
2019-12-06 20:30:00,76.8608,-8.5152,77.3310494412,6.4908,-0.2152,6.4943664572,70.37,-8.3,70.8577935022,131.33,94.4308,-7.1952,94.7045241352,6.4908,-0.2152,6.4943664572,87.94,-6.98,88.2165744064,133.03,6.4908,-0.2152,6.4943664572,6.4908,-0.2152,6.4943664572,0.0,0.0,0.0,132.1
2019-12-06 21:00:00,74.8066,-8.8,75.3224229799,6.5266,-0.2,6.5296636636,68.28,-8.6,68.8194623635,131.33,92.4966,-6.8100000000000005,92.7469520338,6.5266,-0.2,6.5296636636,85.97,-6.61,86.2237380308,133.03,6.5266,-0.2,6.5296636636,6.5266,-0.2,6.5296636636,0.0,0.0,0.0,132.07
2019-12-06 21:30:00,72.3976,-9.5924,73.0303130455,6.5076,-0.2024,6.5107467713,65.89,-9.39,66.5557225188,131.33,89.4276,-7.9224,89.7778372624,6.5076,-0.2024,6.5107467713,82.92,-7.72,83.2785974906,133.18,6.5076,-0.2024,6.5107467713,6.5076,-0.2024,6.5107467713,0.0,0.0,0.0,132.07
2019-12-06 22:00:00,69.54,-9.9486,70.2480337231,6.44,-0.2086,6.4433775274,63.1,-9.74,63.8472990815,131.41,85.91,-8.4286,86.3224733077,6.44,-0.2086,6.4433775274,79.47,-8.22,79.8939878839,133.43,6.44,-0.2086,6.4433775274,6.44,-0.2086,6.4433775274,0.0,0.0,0.0,132.18
2019-12-06 22:30:00,66.329,-10.8982,67.2183531801,6.429,-0.2182,6.4327017839,59.9,-10.68,60.8446579414,131.53,81.799,-9.7882,82.382554344,6.429,-0.2182,6.4327017839,75.37,-9.57,75.9751393549,133.51,6.429,-0.2182,6.4327017839,6.429,-0.2182,6.4327017839,0.0,0.0,0.0,132.34
2019-12-06 23:00:00,62.5824,-11.6806,63.6631228116,6.4224,-0.2706,6.4280981729,56.16,-11.41,57.3073616562,131.53,77.2424,-10.8806,78.0049730089,6.4224,-0.2706,6.4280981729,70.82,-10.61,71.6103658698,133.59,6.4224,-0.2706,6.4280981729,6.4224,-0.2706,6.4280981729,0.0,0.0,0.0,132.34
2019-12-06 23:30:00,57.5292,-13.3526,59.0584522266,6.4192,-0.43260000000000004,6.4337602846,51.11,-12.92,52.7177247233,131.43,71.0592,-13.0226,72.242632949,6.4192,-0.43260000000000004,6.4337602846,64.64,-12.59,65.8546710568,133.48,6.4192,-0.43260000000000004,6.4337602846,6.4192,-0.43260000000000004,6.4337602846,0.0,0.0,0.0,132.34
2019-12-07 00:00:00,54.8612,-13.3558,56.4635161771,6.4312000000000005,-0.4958,6.4502830232,48.43,-12.86,50.1083276512,131.15,67.7112,-12.9858,68.9451782729,6.4312000000000005,-0.4958,6.4502830232,61.28,-12.49,62.5398952669,133.23,6.4312000000000005,-0.4958,6.4502830232,6.4312000000000005,-0.4958,6.4502830232,0.0,0.0,0.0,132.05
2019-12-07 00:30:00,54.0586,-13.4324,55.7024380411,6.4086,-0.6224000000000001,6.4387526525,47.65,-12.81,49.3418544443,131.15,66.6386,-13.1424,67.9222032013,6.4086,-0.6224000000000001,6.4387526525,60.23,-12.52,61.5175040131,133.18,6.4086,-0.6224000000000001,6.4387526525,6.4086,-0.6224000000000001,6.4387526525,0.0,0.0,0.0,132.05
2019-12-07 01:00:00,54.36,-13.0808,55.9116886585,6.43,-0.9008,6.4927914367,47.93,-12.18,49.4533851217,130.49,66.87,-12.6508,68.0561506452,6.43,-0.9008,6.4927914367,60.44,-11.75,61.5715526847,132.61,6.43,-0.9008,6.4927914367,6.43,-0.9008,6.4927914367,0.0,0.0,0.0,131.35
2019-12-07 01:30:00,53.6296,-13.904,55.4026643056,6.4096,-1.094,6.5022925311,47.22,-12.81,48.9267258255,130.49,65.9196,-13.664,67.3208627408,6.4096,-1.094,6.5022925311,59.51,-12.57,60.82306306,132.67,6.4096,-1.094,6.5022925311,6.4096,-1.094,6.5022925311,0.0,0.0,0.0,131.35
2019-12-07 02:00:00,52.2312,-14.2458,54.1390900467,6.4512,-1.0758,6.5402849387,45.78,-13.17,47.6367221794,130.73,64.1412,-14.0858,65.6696528016,6.4512,-1.0758,6.5402849387,57.69,-13.01,59.1387876102,132.97,6.4512,-1.0758,6.5402849387,6.4512,-1.0758,6.5402849387,0.0,0.0,0.0,131.62
2019-12-07 02:30:00,49.8074,-15.811,52.2567202928,6.4874,-1.451,6.647688302,43.32,-14.36,45.6380542968,131.24,60.1774,-17.351,62.6288804926,6.4874,-1.451,6.647688302,53.69,-15.9,55.9948756584,133.25,6.4874,-1.451,6.647688302,6.4874,-1.451,6.647688302,0.0,0.0,0.0,132.33
2019-12-07 03:00:00,49.4674,-15.7744,51.921627075,6.4874,-1.5444,6.6686977829,42.98,-14.23,45.2744221388,131.37,59.4574,-17.6344,62.0173723897,6.4874,-1.5444,6.6686977829,52.97,-16.09,55.3598139448,133.47,6.4874,-1.5444,6.6686977829,6.4874,-1.5444,6.6686977829,0.0,0.0,0.0,132.5
2019-12-07 03:30:00,47.6034,-16.5894,50.4112277565,6.4534,-1.2694,6.5770622561,41.15,-15.32,43.9092803403,131.73,57.5034,-18.4894,60.4028055964,6.4534,-1.2694,6.5770622561,51.05,-17.22,53.876069827,133.89,6.4534,-1.2694,6.5770622561,6.4534,-1.2694,6.5770622561,0.0,0.0,0.0,132.88
2019-12-07 04:00:00,45.8854,-17.1552,48.9874557433,6.3954,-0.8852000000000001,6.4563705129,39.49,-16.27,42.7103383269,132.12,55.6054,-19.0152,58.7668132554,6.3954,-0.8852000000000001,6.4563705129,49.21,-18.13,52.4435029341,134.29,6.3954,-0.8852000000000001,6.4563705129,6.3954,-0.8852000000000001,6.4563705129,0.0,0.0,0.0,133.27
2019-12-07 04:30:00,45.6812,-17.329,48.8576122466,6.4012,-1.109,6.4965561985,39.28,-16.22,42.4971387272,132.22,55.3212,-19.279,58.5842556532,6.4012,-1.109,6.4965561985,48.92,-18.17,52.1853935503,134.43,6.4012,-1.109,6.4965561985,6.4012,-1.109,6.4965561985,0.0,0.0,0.0,133.37
2019-12-07 05:00:00,45.4798,-17.5428,48.7458925437,6.3798,-1.4428,6.5409112423,39.1,-16.1,42.284985515,132.22,55.2098,-19.3928,58.5166874309,6.3798,-1.4428,6.5409112423,48.83,-17.95,52.0247191247,134.43,6.3798,-1.4428,6.5409112423,6.3798,-1.4428,6.5409112423,0.0,0.0,0.0,133.37
2019-12-07 05:30:00,45.9838,-16.8252,48.9652654183,6.3938,-1.1452,6.4955493594,39.59,-15.68,42.582044338,132.06,55.5138,-18.9452,58.6575024484,6.3938,-1.1452,6.4955493594,49.12,-17.8,52.2457117858,134.34,6.3938,-1.1452,6.4955493594,6.3938,-1.1452,6.4955493594,0.0,0.0,0.0,133.22
2019-12-07 06:00:00,46.3588,-15.9744,49.0338637352,5.4088,-1.1144,5.5224093293,40.95,-14.86,43.5628522941,133.38,56.5388,-17.7444,59.2579077997,5.4088,-1.1144,5.5224093293,51.13,-16.63,53.7664746845,135.57,5.4088,-1.1144,5.5224093293,5.4088,-1.1144,5.5224093293,0.0,0.0,0.0,134.52
2019-12-07 06:30:00,48.4068,-15.3308,50.7764878155,7.7168,-0.6608,7.7450409218,40.69,-14.67,43.253728163,132.93,58.3168,-17.1608,60.789326521,7.7168,-0.6608,7.7450409218,50.6,-16.5,53.222269775,135.19,7.7168,-0.6608,7.7450409218,7.7168,-0.6608,7.7450409218,0.0,0.0,0.0,134.11
2019-12-07 07:00:00,51.297,-14.9022,53.4177664625,9.477,-0.3422,9.4831761473,41.82,-14.56,44.2821182872,132.84,60.997,-16.7422,63.2529467285,9.477,-0.3422,9.4831761473,51.52,-16.4,54.0672766098,135.1,9.477,-0.3422,9.4831761473,9.477,-0.3422,9.4831761473,0.0,0.0,0.0,134.02
2019-12-07 07:30:00,55.4046,-14.2288,57.2025213658,7.9246,-0.5488000000000001,7.943580213,47.48,-13.68,49.4114642568,132.16,66.7246,-15.6488,68.5350799708,7.9246,-0.5488000000000001,7.943580213,58.8,-15.1,60.707907228,134.38,7.9246,-0.5488000000000001,7.943580213,7.9246,-0.5488000000000001,7.943580213,0.0,0.0,0.0,133.28
2019-12-07 08:00:00,58.359,-13.3458,59.8655431667,6.359,-0.9758,6.4334335032,52.0,-12.37,53.4510701483,131.56,71.069,-13.7858,72.393722398,6.359,-0.9758,6.4334335032,64.71,-12.81,65.9657502042,133.7,6.359,-0.9758,6.4334335032,6.359,-0.9758,6.4334335032,0.0,0.0,0.0,132.57
2019-12-07 08:30:00,61.361,-12.368,62.5950456905,6.361,-1.318,6.4961099898,55.0,-11.05,56.0990418813,131.37,74.821,-12.588,75.8725232545,6.361,-1.318,6.4961099898,68.46,-11.27,69.3814420432,133.59,6.361,-1.318,6.4961099898,6.361,-1.318,6.4961099898,0.0,0.0,0.0,132.35
2019-12-07 09:00:00,63.5782,-11.4644,64.6035601387,5.4982,-1.5044,5.7003002202,58.08,-9.96,58.927820255,130.87,77.7882,-11.4244,78.6226492469,5.4982,-1.5044,5.7003002202,72.29,-9.92,72.9674619265,133.2,5.4982,-1.5044,5.7003002202,5.4982,-1.5044,5.7003002202,0.0,0.0,0.0,131.81
2019-12-07 09:30:00,67.2204,-9.61,67.9038605394,3.4104,-2.12,4.0156230102,63.81,-7.49,64.2480832399,130.27,82.2204,-9.4,82.755991784,3.4104,-2.12,4.0156230102,78.81,-7.28,79.1455273531,132.95,3.4104,-2.12,4.0156230102,3.4104,-2.12,4.0156230102,0.0,0.0,0.0,131.19
2019-12-07 10:00:00,68.7272,-9.61,69.3958220633,3.4872,-2.02,4.0300079206,65.24,-7.59,65.6800251218,130.23,84.4272,-9.05,84.9108626728,3.4872,-2.02,4.0300079206,80.94,-7.03,81.2447198284,132.69,3.4872,-2.02,4.0300079206,3.4872,-2.02,4.0300079206,0.0,0.0,0.0,131.1
2019-12-07 10:30:00,70.3432,-9.031,70.9205523614,3.5932,-2.221,4.2242072913,66.75,-6.8100000000000005,67.0964872404,129.96,86.4132,-7.941,86.7773047244,3.5932,-2.221,4.2242072913,82.82,-5.72,83.0172921746,132.43,3.5932,-2.221,4.2242072913,3.5932,-2.221,4.2242072913,0.0,0.0,0.0,130.8
2019-12-07 11:00:00,71.25,-9.3404,71.8596240747,5.41,-2.0004,5.7679892649,65.84,-7.34,66.2478769471,130.31,86.98,-8.1604,87.3619627078,5.41,-2.0004,5.7679892649,81.57,-6.16,81.8022646386,132.64,5.41,-2.0004,5.7679892649,5.41,-2.0004,5.7679892649,0.0,0.0,0.0,131.16
2019-12-07 11:30:00,71.4562,-9.4358,72.0765068526,6.4662,-1.6158000000000001,6.6650245371,64.99,-7.82,65.4587847428,130.48,86.8362,-8.5758,87.2586384038,6.4662,-1.6158000000000001,6.6650245371,80.37,-6.96,80.6708032686,132.79,6.4662,-1.6158000000000001,6.6650245371,6.4662,-1.6158000000000001,6.6650245371,0.0,0.0,0.0,131.37
2019-12-07 12:00:00,71.8048,-9.4278,72.4210792234,7.9748,-1.6478000000000002,8.1432597822,63.83,-7.78,64.3023895357,130.59,86.8248,-8.5078,87.2406359209,7.9748,-1.6478000000000002,8.1432597822,78.85,-6.86,79.1478496233,132.82,7.9748,-1.6478000000000002,8.1432597822,7.9748,-1.6478000000000002,8.1432597822,0.0,0.0,0.0,131.46
2019-12-07 12:30:00,72.6146,-9.1372,73.187215803,8.1046,-1.5672000000000001,8.2547354288,64.51,-7.57,64.9526365901,130.21,87.7346,-8.0572,88.1037939535,8.1046,-1.5672000000000001,8.2547354288,79.63,-6.49,79.8940360728,132.53,8.1046,-1.5672000000000001,8.2547354288,8.1046,-1.5672000000000001,8.2547354288,0.0,0.0,0.0,131.04
2019-12-07 13:00:00,72.7712,-9.2654,73.358674924,8.5312,-1.6554,8.6903235038,64.24,-7.61,64.6891776111,130.41,87.5712,-8.3254,87.966057969,8.5312,-1.6554,8.6903235038,79.04,-6.67,79.3209335548,132.75,8.5312,-1.6554,8.6903235038,8.5312,-1.6554,8.6903235038,0.0,0.0,0.0,131.24
