Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-07 13:30:00,72.474,-9.0204,73.033199931,7.664,-1.5704,7.8232379588,64.81,-7.45,65.2367887009,130.18,87.554,-8.1504,87.9325419635,7.664,-1.5704,7.8232379588,79.89,-6.58,80.1605170892,132.57,7.664,-1.5704,7.8232379588,7.664,-1.5704,7.8232379588,0.0,0.0,0.0,130.97
2019-12-07 14:00:00,71.5272,-9.3338,72.1336271255,7.8172,-1.7238,8.005004827,63.71,-7.61,64.1628880273,130.66,86.1072,-8.4638,86.5221694266,7.8172,-1.7238,8.005004827,78.29,-6.74,78.5795883166,132.94,7.8172,-1.7238,8.005004827,7.8172,-1.7238,8.005004827,0.0,0.0,0.0,131.44
2019-12-07 14:30:00,71.6928,-9.3964,72.3059465383,7.1928,-1.3364,7.315896172,64.5,-8.06,65.0016430562,130.3,86.5328,-8.7164,86.9706910677,7.1928,-1.3364,7.315896172,79.34,-7.38,79.6824949409,132.56,7.1928,-1.3364,7.315896172,7.1928,-1.3364,7.315896172,0.0,0.0,0.0,131.11
2019-12-07 15:00:00,71.4816,-8.9352,72.0378854326,6.9616,-1.4152,7.1039894144,64.52,-7.52,64.956761003,130.04,86.2416,-8.3252,86.6424983804,6.9616,-1.4152,7.1039894144,79.28,-6.91,79.580566095,132.34,6.9616,-1.4152,7.1039894144,6.9616,-1.4152,7.1039894144,0.0,0.0,0.0,130.83
2019-12-07 15:30:00,72.635,-9.1208,73.2054111227,6.675,-1.5508000000000002,6.8527808691,65.96,-7.57,66.3929702604,129.93,87.845,-8.4708,88.2524700937,6.675,-1.5508000000000002,6.8527808691,81.17,-6.92,81.4644419363,132.24,6.675,-1.5508000000000002,6.8527808691,6.675,-1.5508000000000002,6.8527808691,0.0,0.0,0.0,130.7
2019-12-07 16:00:00,73.6062,-8.4088,74.08495526,6.4862,-1.2488000000000001,6.6053229959,67.12,-7.16,67.5008148099,130.28,89.0762,-7.6688,89.4057039561,6.4862,-1.2488000000000001,6.6053229959,82.59,-6.42,82.8391483539,132.88,6.4862,-1.2488000000000001,6.6053229959,6.4862,-1.2488000000000001,6.6053229959,0.0,0.0,0.0,131.04
2019-12-07 16:30:00,76.2676,-7.482,76.633720605,6.4776,-0.6920000000000001,6.5144582092,69.79,-6.79,70.1195279505,130.57,91.5476,-7.682,91.8693430354,6.4776,-0.6920000000000001,6.5144582092,85.07,-6.99,85.3566927663,133.2,6.4776,-0.6920000000000001,6.5144582092,6.4776,-0.6920000000000001,6.5144582092,0.0,0.0,0.0,131.44
2019-12-07 17:00:00,78.566,-6.5286,78.8367869333,6.486,-0.7786000000000001,6.5325656491,72.08,-5.75,72.308982153,130.02,94.966,-6.3486,95.177969499,6.486,-0.7786000000000001,6.5325656491,88.48,-5.57,88.6551481867,132.8,6.486,-0.7786000000000001,6.5325656491,6.486,-0.7786000000000001,6.5325656491,0.0,0.0,0.0,130.8
2019-12-07 17:30:00,78.9442,-6.9552,79.2499938213,6.5542,-0.6852,6.5899193227,72.39,-6.27,72.6610280687,130.21,95.8242,-6.6251999999999995,96.0529571678,6.5542,-0.6852,6.5899193227,89.27,-5.94,89.467404679,132.91,6.5542,-0.6852,6.5899193227,6.5542,-0.6852,6.5899193227,0.0,0.0,0.0,130.95
2019-12-07 18:00:00,78.0646,-8.067,78.4803049316,6.5646,-0.767,6.6092557947,71.5,-7.3,71.8716912282,130.17,95.1846,-7.427,95.4739147944,6.5646,-0.767,6.6092557947,88.62,-6.66,88.8699049172,132.86,6.5646,-0.767,6.6092557947,6.5646,-0.767,6.6092557947,0.0,0.0,0.0,130.85
2019-12-07 18:30:00,77.2418,-8.5372,77.7121576787,6.4618,-0.6072000000000001,6.4902658713,70.78,-7.93,71.2228425437,129.97,94.2418,-7.9472000000000005,94.5762911891,6.4618,-0.6072000000000001,6.4902658713,87.78,-7.34,88.0863440041,132.65,6.4618,-0.6072000000000001,6.4902658713,6.4618,-0.6072000000000001,6.4902658713,0.0,0.0,0.0,130.67
2019-12-07 19:00:00,77.1128,-9.5478,77.7016371042,6.4328,-0.7678,6.4784591285,70.68,-8.78,71.2232462052,130.47,94.0328,-9.2278,94.4844948586,6.4328,-0.7678,6.4784591285,87.6,-8.46,88.0075655839,133.01,6.4328,-0.7678,6.4784591285,6.4328,-0.7678,6.4784591285,0.0,0.0,0.0,131.22
2019-12-07 19:30:00,74.7934,-10.288,75.4976531262,6.4534,-0.778,6.5001273495,68.34,-9.51,68.9985195493,130.14,91.3234,-9.988,91.8679679299,6.4534,-0.778,6.5001273495,84.87,-9.21,85.368266938,132.4,6.4534,-0.778,6.5001273495,6.4534,-0.778,6.5001273495,0.0,0.0,0.0,130.93
2019-12-07 20:00:00,70.8344,-10.9718,71.6790947111,6.4044,-0.7518,6.4483751907,64.43,-10.22,65.2355217654,129.62,86.5344,-10.4018,87.1573280143,6.4044,-0.7518,6.4483751907,80.13,-9.65,80.7089796739,131.62,6.4044,-0.7518,6.4483751907,6.4044,-0.7518,6.4483751907,0.0,0.0,0.0,130.37
2019-12-07 20:30:00,68.8734,-11.88,69.8904830972,6.4334,-0.86,6.4906267463,62.44,-11.02,63.4049998029,130.33,84.1634,-11.52,84.9481506541,6.4334,-0.86,6.4906267463,77.73,-10.66,78.4575585906,132.36,6.4334,-0.86,6.4906267463,6.4334,-0.86,6.4906267463,0.0,0.0,0.0,131.12
2019-12-07 21:00:00,65.802,-12.758,67.0273807335,6.552,-0.918,6.6159978839,59.25,-11.84,60.4214208704,130.81,80.462,-12.468,81.4222602732,6.552,-0.918,6.6159978839,73.91,-11.55,74.8070223976,132.75,6.552,-0.918,6.6159978839,6.552,-0.918,6.6159978839,0.0,0.0,0.0,131.63
2019-12-07 21:30:00,63.5494,-13.1552,64.8967297127,6.6394,-0.8852000000000001,6.698149849,56.91,-12.27,58.217703493,130.55,77.6594,-13.1152,78.7590685534,6.6394,-0.8852000000000001,6.698149849,71.02,-12.23,72.0653404904,132.48,6.6394,-0.8852000000000001,6.698149849,6.6394,-0.8852000000000001,6.698149849,0.0,0.0,0.0,131.38
2019-12-07 22:00:00,61.2476,-14.0784,62.8448076799,6.6376,-0.8484,6.6916004304,54.61,-13.23,56.1897232597,131.49,74.8276,-14.7184,76.2613992812,6.6376,-0.8484,6.6916004304,68.19,-13.87,69.5862989388,133.46,6.6376,-0.8484,6.6916004304,6.6376,-0.8484,6.6916004304,0.0,0.0,0.0,132.42
2019-12-07 22:30:00,59.4986,-14.202,61.1700924142,6.7386,-0.852,6.7922480785,52.76,-13.35,54.4227902629,131.49,72.5686,-15.062,74.1152180727,6.7386,-0.852,6.7922480785,65.83,-14.21,67.3462174142,133.46,6.7386,-0.852,6.7922480785,6.7386,-0.852,6.7922480785,0.0,0.0,0.0,132.42
2019-12-07 23:00:00,57.748,-15.2196,59.719910651,6.838,-0.7896000000000001,6.883437525,50.91,-14.43,52.9155270218,132.16,70.468,-16.0696,72.2770438532,6.838,-0.7896000000000001,6.883437525,63.63,-15.28,65.4389432983,134.07,6.838,-0.7896000000000001,6.883437525,6.838,-0.7896000000000001,6.883437525,0.0,0.0,0.0,133.13
2019-12-07 23:30:00,55.764,-15.8526,57.9735165637,6.834,-0.9826,6.9042782939,48.93,-14.87,51.1396304249,132.34,67.934,-17.1326,70.0610757751,6.834,-0.9826,6.9042782939,61.1,-16.15,63.1983583648,134.2,6.834,-0.9826,6.9042782939,6.834,-0.9826,6.9042782939,0.0,0.0,0.0,133.35
2019-12-08 00:00:00,54.253,-17.1066,56.8860595626,6.803,-1.0466,6.8830357081999995,47.45,-16.06,50.0941723157,131.42,65.943,-18.4866,68.4852803788,6.803,-1.0466,6.8830357081999995,59.14,-17.44,61.6578721657,133.32,6.803,-1.0466,6.8830357081999995,6.803,-1.0466,6.8830357081999995,0.0,0.0,0.0,132.48
2019-12-08 00:30:00,55.0032,-16.955,57.5571371355,6.7032,-1.465,6.8614222462,48.3,-15.49,50.7230726593,131.07,67.1632,-17.905,69.5088804344,6.7032,-1.465,6.8614222462,60.46,-16.44,62.6552886834,133.08,6.7032,-1.465,6.8614222462,6.7032,-1.465,6.8614222462,0.0,0.0,0.0,132.08
2019-12-08 01:00:00,55.3418,-16.447400000000002,57.7341475558,6.6718,-1.3274,6.8025661335,48.67,-15.12,50.9645298222,130.63,67.5318,-17.2574,69.701950231,6.6718,-1.3274,6.8025661335,60.86,-15.93,62.9102893015,132.73,6.6718,-1.3274,6.8025661335,6.6718,-1.3274,6.8025661335,0.0,0.0,0.0,131.63
2019-12-08 01:30:00,53.8426,-17.625,56.6539160143,6.7226,-1.245,6.836912736,47.12,-16.38,49.8858577154,131.68,65.6826,-18.675,68.2858665301,6.7226,-1.245,6.836912736,58.96,-17.43,61.482408053,133.6,6.7226,-1.245,6.836912736,6.7226,-1.245,6.836912736,0.0,0.0,0.0,132.74
2019-12-08 02:00:00,53.0454,-17.7228,55.9277399955,6.8054,-1.4727999999999999,6.9629454256,46.24,-16.25,49.0122443885,131.54,64.4654,-18.8728,67.1712019916,6.8054,-1.4727999999999999,6.9629454256,57.66,-17.4,60.2281960547,133.6,6.8054,-1.4727999999999999,6.9629454256,6.8054,-1.4727999999999999,6.9629454256,0.0,0.0,0.0,132.63
2019-12-08 02:30:00,51.7578,-18.2006,54.8646671474,6.8278,-1.5106000000000002,6.9929082076,44.93,-16.69,47.9297506774,132.06,62.8778,-19.5606,65.8500934335,6.8278,-1.5106000000000002,6.9929082076,56.05,-18.05,58.8846754258,134.07,6.8278,-1.5106000000000002,6.9929082076,6.8278,-1.5106000000000002,6.9929082076,0.0,0.0,0.0,133.19
2019-12-08 03:00:00,51.203,-17.641,54.1567363308,6.833,-1.5310000000000001,7.0024174397,44.37,-16.11,47.2041205828,132.86,62.053,-19.371,65.0062339318,6.833,-1.5310000000000001,7.0024174397,55.22,-17.84,58.0302851966,134.86,6.833,-1.5310000000000001,7.0024174397,6.833,-1.5310000000000001,7.0024174397,0.0,0.0,0.0,134.04
2019-12-08 03:30:00,50.1968,-17.9952,53.3249093134,6.8068,-1.5252,6.9755832215,43.39,-16.47,46.4106991975,133.17,60.7868,-19.685200000000002,63.8947740686,6.8068,-1.5252,6.9755832215,53.98,-18.16,56.9528401399,135.35,6.8068,-1.5252,6.9755832215,6.8068,-1.5252,6.9755832215,0.0,0.0,0.0,134.37
2019-12-08 04:00:00,48.5566,-18.2556,51.874949011300004,6.8266,-1.4756,6.9842582226,41.73,-16.78,44.9773420735,132.73,58.9166,-19.9256,62.1948172352,6.8266,-1.4756,6.9842582226,52.09,-18.45,55.2609319502,134.91,6.8266,-1.4756,6.9842582226,6.8266,-1.4756,6.9842582226,0.0,0.0,0.0,133.93
2019-12-08 04:30:00,47.5832,-18.7716,51.1520663199,6.8232,-1.2516,6.9370426552,40.76,-17.52,44.3658427171,133.07,57.8332,-20.5316,61.3695822114,6.8232,-1.2516,6.9370426552,51.01,-19.28,54.5319951955,135.15,6.8232,-1.2516,6.9370426552,6.8232,-1.2516,6.9370426552,0.0,0.0,0.0,134.28
2019-12-08 05:00:00,47.5026,-18.4658,50.9655057505,6.8326,-1.3958,6.9737135301,40.67,-17.07,44.1070719953,132.87,57.6826,-20.2258,61.1258155643,6.8326,-1.3958,6.9737135301,50.85,-18.83,54.2244538931,135.02,6.8326,-1.3958,6.9737135301,6.8326,-1.3958,6.9737135301,0.0,0.0,0.0,134.08
2019-12-08 05:30:00,47.8236,-18.1616,51.1560400297,6.7736,-1.5216,6.9424004148,41.05,-16.64,44.2943800047,132.61,58.1736,-19.8216,61.4578193847,6.7736,-1.5216,6.9424004148,51.4,-18.3,54.5605168597,134.75,6.7736,-1.5216,6.9424004148,6.7736,-1.5216,6.9424004148,0.0,0.0,0.0,133.78
2019-12-08 06:00:00,48.3424,-18.3976,51.7248424214,6.8124,-1.5876000000000001,6.9949458554,41.53,-16.81,44.8030914112,132.68,59.0124,-19.8876,62.2734292256,6.8124,-1.5876000000000001,6.9949458554,52.2,-18.3,55.3148262223,134.79,6.8124,-1.5876000000000001,6.9949458554,6.8124,-1.5876000000000001,6.9949458554,0.0,0.0,0.0,133.82
2019-12-08 06:30:00,49.745400000000004,-17.834,52.84558995,6.7654,-1.504,6.9305593685,42.98,-16.33,45.9777043794,132.26,60.8454,-19.094,63.7710242756,6.7654,-1.504,6.9305593685,54.08,-17.59,56.868748008,134.36,6.7654,-1.504,6.9305593685,6.7654,-1.504,6.9305593685,0.0,0.0,0.0,133.36
2019-12-08 07:00:00,50.1956,-17.4712,53.1492341318,6.7856000000000005,-1.3512,6.91882279,43.41,-16.12,46.3063980461,132.26,61.3356,-18.7612,64.1407705972,6.7856000000000005,-1.3512,6.91882279,54.55,-17.41,57.2608993992,134.36,6.7856000000000005,-1.3512,6.91882279,6.7856000000000005,-1.3512,6.91882279,0.0,0.0,0.0,133.36
2019-12-08 07:30:00,51.5218,-16.7602,54.1793335072,6.7718,-1.4402,6.923254385,44.75,-15.32,47.2997346716,131.67,63.1018,-17.5802,65.5049661879,6.7718,-1.4402,6.923254385,56.33,-16.14,58.5966594611,133.75,6.7718,-1.4402,6.923254385,6.7718,-1.4402,6.923254385,0.0,0.0,0.0,132.67
2019-12-08 08:00:00,53.0172,-16.1526,55.4231899353,6.7572,-1.4326,6.9073941975,46.26,-14.72,48.5455044263,131.2,64.9972,-16.5226,67.0643893478,6.7572,-1.4326,6.9073941975,58.24,-15.09,60.1631589929,133.27,6.7572,-1.4326,6.9073941975,6.7572,-1.4326,6.9073941975,0.0,0.0,0.0,132.13
2019-12-08 08:30:00,55.3162,-15.815,57.5325664945,6.8062000000000005,-1.375,6.9437009901,48.51,-14.44,50.6135722904,131.48,67.8362,-16.285,69.7635381517,6.8062000000000005,-1.375,6.9437009901,61.03,-14.91,62.824907481,133.46,6.8062000000000005,-1.375,6.9437009901,6.8062000000000005,-1.375,6.9437009901,0.0,0.0,0.0,132.4
2019-12-08 09:00:00,57.4776,-15.0864,59.4245232772,6.9475999999999996,-1.3864,7.0845783728,50.53,-13.7,52.3542825373,131.03,70.6076,-15.1864,72.2222951914,6.9475999999999996,-1.3864,7.0845783728,63.66,-13.8,65.138587642,132.96,6.9475999999999996,-1.3864,7.0845783728,6.9475999999999996,-1.3864,7.0845783728,0.0,0.0,0.0,131.89
2019-12-08 09:30:00,60.1322,-14.4342,61.8403396375,7.5222,-1.5042,7.6711218528,52.61,-12.93,54.1756125946,130.89,73.6122,-14.3242,74.9929242961,7.5222,-1.5042,7.6711218528,66.09,-12.82,67.3219169365,132.89,7.5222,-1.5042,7.6711218528,7.5222,-1.5042,7.6711218528,0.0,0.0,0.0,131.73
2019-12-08 10:00:00,63.2492,-12.5788,64.4878865376,8.2092,-1.4688,8.3395646217,55.04,-11.11,56.1500997328,130.69,76.8292,-12.4288,77.8280222162,8.2092,-1.4688,8.3395646217,68.62,-10.96,69.4897546405,132.56,8.2092,-1.4688,8.3395646217,8.2092,-1.4688,8.3395646217,0.0,0.0,0.0,131.5
2019-12-08 10:30:00,64.5228,-12.3604,65.6960516926,9.1528,-1.5504,9.2831830748,55.37,-10.81,56.4153613832,130.77,78.0028,-12.0604,78.9296525775,9.1528,-1.5504,9.2831830748,68.85,-10.51,69.6475598998,132.6,9.1528,-1.5504,9.2831830748,9.1528,-1.5504,9.2831830748,0.0,0.0,0.0,131.59
2019-12-08 11:00:00,65.8432,-11.8582,66.9024954204,8.5632,-1.5182,8.6967422337,57.28,-10.34,58.20579009,130.66,80.0032,-11.2282,80.7872792306,8.5632,-1.5182,8.6967422337,71.44,-9.71,72.096863316,132.46,8.5632,-1.5182,8.6967422337,8.5632,-1.5182,8.6967422337,0.0,0.0,0.0,131.44
2019-12-08 11:30:00,67.5362,-12.88,68.7534196272,9.8662,-1.55,9.9872119453,57.67,-11.33,58.7724238057,130.0,82.0462,-3.9699999999999998,82.1421927784,9.8662,-1.55,9.9872119453,72.18,-2.42,72.2205566304,131.85,9.8662,-1.55,9.9872119453,9.8662,-1.55,9.9872119453,0.0,0.0,0.0,130.95
2019-12-08 12:00:00,67.1668,-22.3336,70.7825452439,9.5368,-1.4336,9.6439495644,57.63,-20.9,61.3027478993,130.79,85.5368,25.1564,89.159343959,9.5368,-1.4336,9.6439495644,76.0,26.59,80.5172534306,134.28,9.5368,-1.4336,9.6439495644,9.5368,-1.4336,9.6439495644,0.0,0.0,0.0,132.98
2019-12-08 12:30:00,68.4882,-22.0646,71.9547087577,7.9282,-1.5046,8.0697073305,60.56,-20.56,63.9548840981,130.7,88.0782,25.4754,91.6884143194,7.9282,-1.5046,8.0697073305,80.15,26.98,84.5691604546,134.2,7.9282,-1.5046,8.0697073305,7.9282,-1.5046,8.0697073305,0.0,0.0,0.0,132.87
2019-12-08 13:00:00,70.5724,-21.2498,73.7022227738,7.4024,-1.0198,7.4723167626,63.17,-20.23,66.3302480019,130.93,90.7624,26.3902,94.5211929135,7.4024,-1.0198,7.4723167626,83.36,27.41,87.750770367,134.97,7.4024,-1.0198,7.4723167626,7.4024,-1.0198,7.4723167626,0.0,0.0,0.0,133.04
2019-12-08 13:30:00,69.1976,-22.3484,72.7169775797,9.8076,-1.1084,9.870033856100001,59.39,-21.24,63.0738432316,131.5,87.5376,25.1116,91.0682374284,9.8076,-1.1084,9.870033856100001,77.73,26.22,82.0331719489,135.06,9.8076,-1.1084,9.870033856100001,9.8076,-1.1084,9.870033856100001,0.0,0.0,0.0,133.75
2019-12-08 14:00:00,67.9972,-22.6558,71.672201595,8.1172,-0.7558,8.1523106835,59.88,-21.9,63.7591122899,131.78,87.0272,24.7042,90.4656345663,8.1172,-0.7558,8.1523106835,78.91,25.46,82.9156179498,133.64,8.1172,-0.7558,8.1523106835,8.1172,-0.7558,8.1523106835,0.0,0.0,0.0,134.06
2019-12-08 14:30:00,67.382,-22.788,71.1310541747,7.7620000000000005,-0.558,7.7820310973,59.62,-22.23,63.6295316657,131.89,86.422,24.742,89.8939856053,7.7620000000000005,-0.558,7.7820310973,78.66,25.3,82.6286003754,133.74,7.7620000000000005,-0.558,7.7820310973,7.7620000000000005,-0.558,7.7820310973,0.0,0.0,0.0,134.19
2019-12-08 15:00:00,67.5932,-22.7802,71.3286632307,7.5732,-1.0002,7.6389631679,60.02,-21.78,63.8495794818,132.28,86.6732,25.0098,90.2093880607,7.5732,-1.0002,7.6389631679,79.1,26.01,83.2666205631,134.33,7.5732,-1.0002,7.6389631679,7.5732,-1.0002,7.6389631679,0.0,0.0,0.0,134.61
2019-12-08 15:30:00,69.58,-22.2548,73.0523957379,6.85,-0.7348,6.8892982981,62.73,-21.52,66.3186497148,131.97,89.51,25.3252,93.0236843768,6.85,-0.7348,6.8892982981,82.66,26.06,86.6706363193,134.01,6.85,-0.7348,6.8892982981,6.85,-0.7348,6.8892982981,0.0,0.0,0.0,134.25
2019-12-08 16:00:00,71.8168,-21.6096,74.9975171216,6.8768,-1.0196,6.9519754315,64.94,-20.59,68.1259987083,131.31,92.0668,25.6804,95.5812670265,6.8768,-1.0196,6.9519754315,85.19,26.7,89.2761227877,133.47,6.8768,-1.0196,6.9519754315,6.8768,-1.0196,6.9519754315,0.0,0.0,0.0,133.56
2019-12-08 16:30:00,73.7846,-20.6354,76.615839944,6.7446,-0.6054,6.7717160543,67.04,-20.03,69.968296392,131.12,94.4346,26.4146,98.0592921161,6.7446,-0.6054,6.7717160543,87.69,27.02,91.7584682741,133.23,6.7446,-0.6054,6.7717160543,6.7446,-0.6054,6.7717160543,0.0,0.0,0.0,133.37
2019-12-08 17:00:00,77.4596,-19.4276,79.8587582794,6.7296,-0.7276,6.7688195367,70.73,-18.7,73.1602549203,131.04,99.1396,28.0024,103.0184191973,6.7296,-0.7276,6.7688195367,92.41,28.73,96.7730386006,133.02,6.7296,-0.7276,6.7688195367,6.7296,-0.7276,6.7688195367,0.0,0.0,0.0,133.22
2019-12-08 17:30:00,78.365,-19.3512,80.7189083576,6.795,-0.8512000000000001,6.8481067778,71.57,-18.5,73.9223572406,131.3,100.385,28.4888,104.34922113,6.795,-0.8512000000000001,6.8481067778,93.59,29.34,98.0812097193,133.45,6.795,-0.8512000000000001,6.8481067778,6.795,-0.8512000000000001,6.8481067778,0.0,0.0,0.0,133.45
2019-12-08 18:00:00,77.5168,-20.0016,80.0557198756,6.7868,-0.9716,6.8559945158,70.73,-19.03,73.2452988252,131.55,99.3568,27.8784,103.1938898036,6.7868,-0.9716,6.8559945158,92.57,28.85,96.9614737924,133.66,6.7868,-0.9716,6.8559945158,6.7868,-0.9716,6.8559945158,0.0,0.0,0.0,133.74
2019-12-08 18:30:00,76.5922,-20.087,79.1824012634,6.7622,-0.887,6.8201259402000005,69.83,-19.2,72.4214671213,131.49,98.2822,27.613,102.0875536284,6.7622,-0.887,6.8201259402000005,91.52,28.5,95.8548924156,133.55,6.7622,-0.887,6.8201259402000005,6.7622,-0.887,6.8201259402000005,0.0,0.0,0.0,133.68
2019-12-08 19:00:00,73.7778,-21.1064,76.7374999189,6.7578,-0.5964,6.7840661701,67.02,-20.51,70.0880909998,131.56,94.8778,26.4036,98.4832322063,6.7578,-0.5964,6.7840661701,88.12,27.0,92.1636284008,133.55,6.7578,-0.5964,6.7840661701,6.7578,-0.5964,6.7840661701,0.0,0.0,0.0,133.79
2019-12-08 19:30:00,72.4002,-22.3456,75.7701445122,6.6202000000000005,-0.4656,6.6365526744,65.78,-21.88,69.3234650028,131.33,93.2802,24.6544,96.4833413155,6.6202000000000005,-0.4656,6.6365526744,86.66,25.12,90.2273240211,132.87,6.6202000000000005,-0.4656,6.6365526744,6.6202000000000005,-0.4656,6.6365526744,0.0,0.0,0.0,133.62
2019-12-08 20:00:00,72.5238,-22.9834,76.0785005241,6.7738,-1.0134,6.849185791,65.75,-21.97,69.3234693304,131.26,93.2838,24.0166,96.3258242529,6.7738,-1.0134,6.849185791,86.51,25.03,90.058208954,132.73,6.7738,-1.0134,6.849185791,6.7738,-1.0134,6.849185791,0.0,0.0,0.0,133.53
2019-12-08 20:30:00,71.5872,-23.0636,75.2107495562,6.7572,-1.1136,6.8483470122,64.83,-21.95,68.4450977061,130.79,92.1372,24.1364,95.2461517795,6.7572,-1.1136,6.8483470122,85.38,25.25,89.0354249723,132.33,6.7572,-1.1136,6.8483470122,6.7572,-1.1136,6.8483470122,0.0,0.0,0.0,132.97
2019-12-08 21:00:00,68.8566,-24.1966,72.9842915641,6.6566,-1.1566,6.756333852,62.2,-23.04,66.3300957334,131.73,88.7766,23.3034,91.7841661678,6.6566,-1.1566,6.756333852,82.12,24.46,85.6853896531,133.33,6.6566,-1.1566,6.756333852,6.6566,-1.1566,6.756333852,0.0,0.0,0.0,134.01
2019-12-08 21:30:00,65.9206,-25.6398,70.7313568964,6.6706,-1.2698,6.7903826402,59.25,-24.37,64.0660549745,132.34,85.3206,21.7702,88.0542241599,6.6706,-1.2698,6.7903826402,78.65,23.04,81.9552566953,133.96,6.6706,-1.2698,6.7903826402,6.6706,-1.2698,6.7903826402,0.0,0.0,0.0,134.72
2019-12-08 22:00:00,63.5414,-22.1372,67.2871840531,6.7714,-1.1772,6.8729657209,56.77,-20.96,60.5157376225,132.52,80.5614,5.9028,80.7773620379,6.7714,-1.1772,6.8729657209,73.79,7.08,74.1288776389,134.44,6.7714,-1.1772,6.8729657209,6.7714,-1.1772,6.8729657209,0.0,0.0,0.0,134.36
2019-12-08 22:30:00,62.923,-15.085,64.7059591846,6.783,-1.245,6.8963116229,56.14,-13.84,57.8208024849,131.6,76.903,-15.655,78.4802550582,6.783,-1.245,6.8963116229,70.12,-14.41,71.5853511551,134.2,6.783,-1.245,6.8963116229,6.783,-1.245,6.8963116229,0.0,0.0,0.0,132.55
2019-12-08 23:00:00,59.8732,-15.7814,61.9181125697,6.8232,-1.4014,6.9656284856,53.05,-14.38,54.9644148518,132.36,73.1532,-16.3814,74.9649313759,6.8232,-1.4014,6.9656284856,66.33,-14.98,68.0005095569,135.21,6.8232,-1.4014,6.9656284856,6.8232,-1.4014,6.9656284856,0.0,0.0,0.0,133.36
2019-12-08 23:30:00,57.411,-16.8172,59.823416292,6.811,-1.3572,6.9449055314,50.6,-15.46,52.9090880662,132.85,70.111,-17.7572,72.3247569843,6.811,-1.3572,6.9449055314,63.3,-16.4,65.3899839425,134.84,6.811,-1.3572,6.9449055314,6.811,-1.3572,6.9449055314,0.0,0.0,0.0,133.9
2019-12-09 00:00:00,55.1016,-17.2506,57.738804308,6.8216,-1.4106,6.9659183831,48.28,-15.84,50.8120458159,133.23,67.1816,-18.6806,69.7304251738,6.8216,-1.4106,6.9659183831,60.36,-17.27,62.7820237011,132.94,6.8216,-1.4106,6.9659183831,6.8216,-1.4106,6.9659183831,0.0,0.0,0.0,134.38
2019-12-09 00:30:00,53.2286,-17.9078,56.1602453592,6.8086,-1.3878,6.9485986213,46.42,-16.52,49.2719676895,133.64,64.9286,-19.3478,67.7499849653,6.8086,-1.3878,6.9485986213,58.12,-17.96,60.8317022612,133.21,6.8086,-1.3878,6.9485986213,6.8086,-1.3878,6.9485986213,0.0,0.0,0.0,134.78
2019-12-09 01:00:00,54.4418,-16.9672,57.0245163336,6.8318,-1.3872,6.9712133148,47.61,-15.58,50.0943958942,132.83,66.2618,-18.2972,68.7416443437,6.8318,-1.3872,6.9712133148,59.43,-16.91,61.788939139600004,132.56,6.8318,-1.3872,6.9712133148,6.8318,-1.3872,6.9712133148,0.0,0.0,0.0,133.95
2019-12-09 01:30:00,54.024,-17.7686,56.8710446709,6.824,-1.2786,6.9427511809,47.2,-16.49,49.9976009424,133.52,65.744,-19.2486,68.5038841086,6.824,-1.2786,6.9427511809,58.92,-17.97,61.5994098998,133.19,6.824,-1.2786,6.9427511809,6.824,-1.2786,6.9427511809,0.0,0.0,0.0,134.68
2019-12-09 02:00:00,52.6596,-17.5618,55.5108123828,6.8196,-1.4218,6.9662371048,45.84,-16.14,48.5984073813,133.86,64.1496,-18.9718,66.8961910381,6.8196,-1.4218,6.9662371048,57.33,-17.55,59.9560789245,133.59,6.8196,-1.4218,6.9662371048,6.8196,-1.4218,6.9662371048,0.0,0.0,0.0,135.0
2019-12-09 02:30:00,51.933,-14.1642,53.8299270912,6.823,-1.3742,6.9600111092,45.11,-12.79,46.888124296,133.21,63.133,-14.8442,64.8546525905,6.823,-1.3742,6.9600111092,56.31,-13.47,57.8986787414,133.37,6.823,-1.3742,6.9600111092,6.823,-1.3742,6.9600111092,0.0,0.0,0.0,134.25
2019-12-09 03:00:00,50.7142,-14.2626,52.6816081797,6.8242,-1.2526,6.9382067136,43.89,-13.01,45.777638646,133.49,61.4842,-15.1426,63.3214433221,6.8242,-1.2526,6.9382067136,54.66,-13.89,56.397231315,133.6,6.8242,-1.2526,6.9382067136,6.8242,-1.2526,6.9382067136,0.0,0.0,0.0,134.58
2019-12-09 03:30:00,50.1878,-14.299,52.1850234247,6.8078,-1.529,6.9773907616,43.38,-12.77,45.2205406867,133.59,60.8778,-15.129,62.7295239408,6.8078,-1.529,6.9773907616,54.07,-13.6,55.754146931,133.7,6.8078,-1.529,6.9773907616,6.8078,-1.529,6.9773907616,0.0,0.0,0.0,134.65
2019-12-09 04:00:00,50.0692,-14.4296,52.1069874854,6.8192,-1.5296,6.9886454195,43.25,-12.9,45.1328317303,133.59,60.6492,-15.2596,62.5394343818,6.8192,-1.5296,6.9886454195,53.83,-13.73,55.5534139365,133.55,6.8192,-1.5296,6.9886454195,6.8192,-1.5296,6.9886454195,0.0,0.0,0.0,134.65
2019-12-09 04:30:00,49.9042,-14.3688,51.9316049346,6.8042,-1.3188,6.9308275898,43.1,-13.05,45.0323494835,133.43,60.4142,-15.2988,62.3211749174,6.8042,-1.3188,6.9308275898,53.61,-13.98,55.4028203253,133.3,6.8042,-1.3188,6.9308275898,6.8042,-1.3188,6.9308275898,0.0,0.0,0.0,134.5
2019-12-09 05:00:00,50.273,-14.577,52.3437050465,6.593,-1.427,6.7456636441,43.68,-13.15,45.616498112,133.34,60.933,-15.497,62.8727882156,6.593,-1.427,6.7456636441,54.34,-14.07,56.1319917694,133.2,6.593,-1.427,6.7456636441,6.593,-1.427,6.7456636441,0.0,0.0,0.0,134.4
2019-12-09 05:30:00,51.8646,-13.7414,53.6541033577,6.6546,-1.3014000000000001,6.78065949,45.21,-12.44,46.8902729785,132.75,62.8946,-14.4014,64.5223297093,6.6546,-1.3014000000000001,6.78065949,56.24,-13.1,57.7455418193,132.66,6.6546,-1.3014000000000001,6.78065949,6.6546,-1.3014000000000001,6.78065949,0.0,0.0,0.0,133.75
2019-12-09 06:00:00,53.1394,-13.8096,54.9044705331,6.6794,-1.5096,6.8478665670000005,46.46,-12.3,48.0606034086,132.92,64.5594,-14.3796,66.1414319812,6.6794,-1.5096,6.8478665670000005,57.88,-12.87,59.2936025217,132.66,6.6794,-1.5096,6.8478665670000005,6.6794,-1.5096,6.8478665670000005,0.0,0.0,0.0,133.9
2019-12-09 06:30:00,58.1298,-11.4312,59.2431091476,6.5898,-1.4812,6.7542147937,51.54,-9.95,52.4916574324,131.31,70.6898,-11.2812,71.5843090173,6.5898,-1.4812,6.7542147937,64.1,-9.8,64.8448147503,131.4,6.5898,-1.4812,6.7542147937,6.5898,-1.4812,6.7542147937,0.0,0.0,0.0,132.17
2019-12-09 07:00:00,63.1874,-10.2318,64.0104464131,6.6274,-1.5218,6.79987544,56.56,-8.71,57.2267219051,130.85,77.0774,-9.4618,77.6559801303,6.6274,-1.5218,6.79987544,70.45,-7.94,70.8960231607,133.9,6.6274,-1.5218,6.79987544,6.6274,-1.5218,6.79987544,0.0,0.0,0.0,131.63
2019-12-09 07:30:00,70.0976,-3.0864,70.1655142554,6.6176,-1.6264,6.8145290901,63.48,-1.46,63.4967873203,131.11,87.2576,6.8436,87.5255598024,6.6176,-1.6264,6.8145290901,80.64,8.47,81.083601918,132.78,6.6176,-1.6264,6.8145290901,6.6176,-1.6264,6.8145290901,0.0,0.0,0.0,131.9
2019-12-09 08:00:00,74.441,3.391,74.5181948386,6.611,-1.549,6.7900458025,67.83,4.94,68.0096500506,132.24,94.391,22.641,97.0684076412,6.611,-1.549,6.7900458025,87.78,24.19,91.0520977243,132.41,6.611,-1.549,6.7900458025,6.611,-1.549,6.7900458025,0.0,0.0,0.0,133.1
2019-12-09 08:30:00,75.7204,4.0124,75.8266333812,6.5804,-1.6976,6.7958450483,69.14,5.71,69.3753825215,132.67,95.9704,23.6824,98.8492475739,6.5804,-1.6976,6.7958450483,89.39,25.38,92.9231752578,132.9,6.5804,-1.6976,6.7958450483,6.5804,-1.6976,6.7958450483,0.0,0.0,0.0,133.52
2019-12-09 09:00:00,76.1712,4.7058,76.3164219751,6.8312,-1.5842,7.0124876528,69.34,6.29,69.6247061035,132.22,96.3012,24.2958,99.3187143447,6.8312,-1.5842,7.0124876528,89.47,25.88,93.137829586,132.59,6.8312,-1.5842,7.0124876528,6.8312,-1.5842,7.0124876528,0.0,0.0,0.0,133.11
2019-12-09 09:30:00,76.1836,4.6874,76.3276662012,7.4236,-1.0526,7.4978532741,68.76,5.74,68.9991681109,132.63,96.0336,24.2374,99.0449589213,7.4236,-1.0526,7.4978532741,88.61,25.29,92.1483380208,132.86,7.4236,-1.0526,7.4978532741,7.4236,-1.0526,7.4978532741,0.0,0.0,0.0,133.53
2019-12-09 10:00:00,76.7598,4.9968,76.9222653481,7.8698,-0.8132,7.9117031213,68.89,5.8100000000000005,69.1345658842,132.87,96.5398,24.7168,99.6536661959,7.8698,-0.8132,7.9117031213,88.67,25.53,92.2721507282,133.13,7.8698,-0.8132,7.9117031213,7.8698,-0.8132,7.9117031213,0.0,0.0,0.0,133.8
2019-12-09 10:30:00,75.7868,4.7146,75.9333030192,9.1468,-0.8654000000000001,9.1876475444,66.64,5.58,66.8732083872,133.51,94.6068,24.1546,97.6416474021,9.1468,-0.8654000000000001,9.1876475444,85.46,25.02,89.0472458867,133.67,9.1468,-0.8654000000000001,9.1876475444,9.1468,-0.8654000000000001,9.1876475444,0.0,0.0,0.0,134.52
2019-12-09 11:00:00,75.4764,4.5304,75.612244254,10.0264,-1.0096,10.0771022184,65.45,5.54,65.6840475306,133.43,93.7564,24.0104,96.7820326771,10.0264,-1.0096,10.0771022184,83.73,25.02,87.3882904055,133.58,10.0264,-1.0096,10.0771022184,10.0264,-1.0096,10.0771022184,0.0,0.0,0.0,134.43
2019-12-09 11:30:00,75.311,4.4776,75.4439899711,10.481,-1.0724,10.5357203247,64.83,5.55,65.0671299505,133.63,93.241,23.9676,96.2721659191,10.481,-1.0724,10.5357203247,82.76,25.04,86.4651328571,133.74,10.481,-1.0724,10.5357203247,10.481,-1.0724,10.5357203247,0.0,0.0,0.0,134.65
2019-12-09 12:00:00,75.2888,4.7222,75.4367455441,10.9288,-1.0678,10.9808408731,64.36,5.79,64.6199172082,133.63,92.7488,24.0322,95.8117244302,10.9288,-1.0678,10.9808408731,81.82,25.1,85.5834236286,134.05,10.9288,-1.0678,10.9808408731,10.9288,-1.0678,10.9808408731,0.0,0.0,0.0,134.69
2019-12-09 12:30:00,76.7766,9.1636,77.3215226992,10.4466,-1.0564,10.4998777383,66.33,10.22,67.1127208508,132.81,90.9866,-4.8764,91.1171809074,10.4466,-1.0564,10.4998777383,80.54,-3.8200000000000003,80.6305401197,134.79,10.4466,-1.0564,10.4998777383,10.4466,-1.0564,10.4998777383,0.0,0.0,0.0,132.91
2019-12-09 13:00:00,75.7258,-3.6532,75.813868493,10.3058,-0.9832000000000001,10.3525936789,65.42,-2.67,65.4744629608,130.42,90.1158,-1.8032,90.1338390388,10.3058,-0.9832000000000001,10.3525936789,79.81,-0.8200000000000001,79.8142123935,133.97,10.3058,-0.9832000000000001,10.3525936789,10.3058,-0.9832000000000001,10.3525936789,0.0,0.0,0.0,131.22
2019-12-09 13:30:00,75.0516,-4.4948,75.1860751044,9.7416,-0.9248000000000001,9.7853985918,65.31,-3.5700000000000003,65.40749957,130.98,89.7216,-2.7748,89.7644975567,9.7416,-0.9248000000000001,9.7853985918,79.98,-1.85,80.0013931129,134.41,9.7416,-0.9248000000000001,9.7853985918,9.7416,-0.9248000000000001,9.7853985918,0.0,0.0,0.0,131.82
2019-12-09 14:00:00,73.955,-5.28,74.1432426119,9.235,-0.9400000000000001,9.2827164666,64.72,-4.34,64.8653528473,131.42,88.705,-3.76,88.7846530939,9.235,-0.9400000000000001,9.2827164666,79.47,-2.8200000000000003,79.5200182344,134.67,9.235,-0.9400000000000001,9.2827164666,9.235,-0.9400000000000001,9.2827164666,0.0,0.0,0.0,132.28
2019-12-09 14:30:00,72.297,-5.7806,72.5277294927,8.577,-0.6106,8.5987069586,63.72,-5.17,63.9293930833,131.54,86.847,-4.4606,86.9614763062,8.577,-0.6106,8.5987069586,78.27,-3.85,78.3646310525,134.78,8.577,-0.6106,8.5987069586,8.577,-0.6106,8.5987069586,0.0,0.0,0.0,132.42
2019-12-09 15:00:00,70.1156,-5.147,70.3042599873,7.6956,-0.487,7.710993993,62.42,-4.66,62.5937057539,131.2,84.5756,-3.917,84.6662565864,7.6956,-0.487,7.710993993,76.88,-3.43,76.9564766605,134.67,7.6956,-0.487,7.710993993,7.6956,-0.487,7.710993993,0.0,0.0,0.0,132.09
2019-12-09 15:30:00,69.4274,-4.8996,69.6000714865,6.9674,-0.4596,6.9825421531,62.46,-4.44,62.6176109413,131.11,83.9874,-3.7496,84.0710583906,6.9674,-0.4596,6.9825421531,77.02,-3.29,77.0902360873,134.49,6.9674,-0.4596,6.9825421531,6.9674,-0.4596,6.9825421531,0.0,0.0,0.0,132.0
2019-12-09 16:00:00,70.232,-4.1402,70.3539272538,6.642,-0.14020000000000002,6.643479513,63.59,-4.0,63.7156817432,130.82,85.132,-2.8702,85.1803702272,6.642,-0.14020000000000002,6.643479513,78.49,-2.73,78.5374623985,134.16,6.642,-0.14020000000000002,6.643479513,6.642,-0.14020000000000002,6.643479513,0.0,0.0,0.0,131.68
2019-12-09 16:30:00,74.6664,-2.7888,74.718462875,8.5364,0.1012,8.5369998477,66.13,-2.89,66.1931189777,130.36,89.6964,-1.5688,89.7101181941,8.5364,0.1012,8.5369998477,81.16,-1.67,81.1771796751,133.72,8.5364,0.1012,8.5369998477,8.5364,0.1012,8.5369998477,0.0,0.0,0.0,131.2
2019-12-09 17:00:00,77.8356,-2.079,77.8633602432,10.0556,0.541,10.0701426187,67.78,-2.62,67.8306184551,130.25,92.9456,-0.989,92.950861644,10.0556,0.541,10.0701426187,82.89,-1.53,82.9041193186,133.78,10.0556,0.541,10.0701426187,10.0556,0.541,10.0701426187,0.0,0.0,0.0,131.11
2019-12-09 17:30:00,79.77,-2.4664,79.8081200691,10.47,0.5436,10.4841022963,69.3,-3.01,69.3653378857,130.49,95.35,-1.3864,95.3600786753,10.47,0.5436,10.4841022963,84.88,-1.9300000000000002,84.9019393183,134.09,10.47,0.5436,10.4841022963,10.47,0.5436,10.4841022963,0.0,0.0,0.0,131.32
2019-12-09 18:00:00,79.9066,-2.7188,79.9528398307,10.3466,0.3512,10.3525587658,69.56,-3.07,69.6277135916,130.49,95.6566,-1.6088,95.6701278404,10.3466,0.3512,10.3525587658,85.31,-1.96,85.3325125612,134.2,10.3466,0.3512,10.3525587658,10.3466,0.3512,10.3525587658,0.0,0.0,0.0,131.32
2019-12-09 18:30:00,80.041,-3.1728,80.1038597125,10.011,-0.0128,10.011008183,70.03,-3.16,70.1012589045,130.78,95.891,-2.0828,95.9136170564,10.011,-0.0128,10.011008183,85.88,-2.07,85.9049433968,134.53,10.011,-0.0128,10.011008183,10.011,-0.0128,10.011008183,0.0,0.0,0.0,131.6
2019-12-09 19:00:00,78.6782,-3.969,78.7782464659,10.0082,-0.609,10.0267117362,68.67,-3.36,68.7521526936,131.2,94.3382,-2.899,94.3827324262,10.0082,-0.609,10.0267117362,84.33,-2.29,84.3610870011,134.96,10.0082,-0.609,10.0267117362,10.0082,-0.609,10.0267117362,0.0,0.0,0.0,131.99
2019-12-09 19:30:00,76.3886,-4.5336,76.5230144396,7.2286,-1.7136,7.4289355173,69.16,-2.8200000000000003,69.2174688933,130.52,92.8686,-3.1136,92.9207800813,7.2286,-1.7136,7.4289355173,85.64,-1.4,85.6514424864,134.28,7.2286,-1.7136,7.4289355173,7.2286,-1.7136,7.4289355173,0.0,0.0,0.0,131.23
2019-12-09 20:00:00,73.2238,-5.056,73.3981472684,6.2238,-1.286,6.3552720194,67.0,-3.77,67.1059825947,130.62,89.3138,-3.816,89.3952835805,6.2238,-1.286,6.3552720194,83.09,-2.5300000000000002,83.1285089485,134.38,6.2238,-1.286,6.3552720194,6.2238,-1.286,6.3552720194,0.0,0.0,0.0,131.35
2019-12-09 20:30:00,72.0452,-6.4872,72.3366753928,6.1452,-1.6772,6.3699672589,65.9,-4.8100000000000005,66.07530628,130.79,88.0652,-5.3472,88.2273880316,6.1452,-1.6772,6.3699672589,81.92,-3.67,82.0021664348,134.33,6.1452,-1.6772,6.3699672589,6.1452,-1.6772,6.3699672589,0.0,0.0,0.0,131.54
2019-12-09 21:00:00,69.3774,-7.2656,69.7568102347,6.1574,-1.3456000000000001,6.3027148214,63.22,-5.92,63.4965731359,130.48,84.6974,-6.4756,84.9445875976,6.1574,-1.3456000000000001,6.3027148214,78.54,-5.13,78.7073598846,133.66,6.1574,-1.3456000000000001,6.3027148214,6.1574,-1.3456000000000001,6.3027148214,0.0,0.0,0.0,131.3
2019-12-09 21:30:00,66.6698,-8.4188,67.199244233,6.1598,-1.6588,6.3792439583,60.51,-6.76,60.8864328073,130.67,81.4498,-7.7888,81.8213622808,6.1598,-1.6588,6.3792439583,75.29,-6.13,75.5391355524,133.88,6.1598,-1.6588,6.3792439583,6.1598,-1.6588,6.3792439583,0.0,0.0,0.0,131.52
2019-12-09 22:00:00,63.4882,-9.6882,64.2231481514,6.1482,-1.7182,6.3837743131,57.34,-7.97,57.8912471795,131.26,77.6482,-9.2182,78.1934663158,6.1482,-1.7182,6.3837743131,71.5,-7.5,71.8922805314,134.45,6.1482,-1.7182,6.3837743131,6.1482,-1.7182,6.3837743131,0.0,0.0,0.0,132.13
2019-12-09 22:30:00,60.96,-10.6042,61.8754447066,6.15,-1.8042,6.4091838513,54.81,-8.8,55.5119455613,131.15,74.47,-10.3642,75.187748614,6.15,-1.8042,6.4091838513,68.32,-8.56,68.8541647252,134.42,6.15,-1.8042,6.4091838513,6.15,-1.8042,6.4091838513,0.0,0.0,0.0,132.0
2019-12-09 23:00:00,56.7006,-11.484,57.8518823925,6.1406,-1.994,6.4562376319,50.56,-9.49,51.442916908,131.07,69.2306,-11.534,70.1848212391,6.1406,-1.994,6.4562376319,63.09,-9.54,63.8072072732,134.42,6.1406,-1.994,6.4562376319,6.1406,-1.994,6.4562376319,0.0,0.0,0.0,132.0
2019-12-09 23:30:00,53.6714,0.8788,53.6785941265,6.1514,-2.3412,6.5818644319,47.52,3.22,47.6289701757,131.63,64.9414,-16.9212,67.1097045397,6.1514,-2.3412,6.5818644319,58.79,-14.58,60.5709542603,133.83,6.1514,-2.3412,6.5818644319,6.1514,-2.3412,6.5818644319,0.0,0.0,0.0,131.75
2019-12-10 00:00:00,52.419,18.4266,55.5633975613,6.149,-2.5134,6.6428443125,46.27,20.94,50.787759352,132.6,62.209,-23.4834,66.4938324701,6.149,-2.5134,6.6428443125,56.06,-20.97,59.8536924508,133.09,6.149,-2.5134,6.6428443125,6.149,-2.5134,6.6428443125,0.0,0.0,0.0,131.64
2019-12-10 00:30:00,51.7704,18.0944,54.8414225519,6.1604,-2.2856,6.5707302121,45.61,20.38,49.9561457681,132.88,61.3504,-24.3256,65.9970180805,6.1604,-2.2856,6.5707302121,55.19,-22.04,59.4280884767,133.24,6.1604,-2.2856,6.5707302121,6.1604,-2.2856,6.5707302121,0.0,0.0,0.0,131.95
2019-12-10 01:00:00,51.5618,17.665399999999998,54.5039959673,6.2118,-2.3646000000000003,6.6466376763,45.35,20.03,49.576439969,133.15,61.0218,-25.4646,66.1219020325,6.2118,-2.3646000000000003,6.6466376763,54.81,-23.1,59.4789551018,133.43,6.2118,-2.3646000000000003,6.6466376763,6.2118,-2.3646000000000003,6.6466376763,0.0,0.0,0.0,132.26
2019-12-10 01:30:00,51.7602,17.5038,54.6397412007,6.2002,-2.5061999999999998,6.6875644655,45.56,20.01,49.7605637026,133.31,61.1702,-25.8562,66.410363999,6.2002,-2.5061999999999998,6.6875644655,54.97,-23.35,59.7237256038,133.63,6.2002,-2.5061999999999998,6.6875644655,6.2002,-2.5061999999999998,6.6875644655,0.0,0.0,0.0,132.45
2019-12-10 02:00:00,51.1286,17.1628,53.9323227926,6.1986,-2.4572,6.66786876,44.93,19.62,49.0270262202,133.76,60.4686,-26.4772,66.0113149831,6.1986,-2.4572,6.66786876,54.27,-24.02,59.3480690503,134.04,6.1986,-2.4572,6.66786876,6.1986,-2.4572,6.66786876,0.0,0.0,0.0,132.9
2019-12-10 02:30:00,48.4772,16.8098,51.3089494716,6.2272,-1.6502,6.4421409392,42.25,18.46,46.1067684836,134.18,57.2072,-27.1502,63.3229586476,6.2272,-1.6502,6.4421409392,50.98,-25.5,57.0018455842,134.31,6.2272,-1.6502,6.4421409392,6.2272,-1.6502,6.4421409392,0.0,0.0,0.0,133.34
2019-12-10 03:00:00,48.5438,16.5506,51.2876484039,6.2338000000000005,-2.2194,6.6170989716,42.31,18.77,46.286596332,134.18,57.1938,-27.2394,63.3491568279,6.2338000000000005,-2.2194,6.6170989716,50.96,-25.02,56.77078474,134.28,6.2338000000000005,-2.2194,6.6170989716,6.2338000000000005,-2.2194,6.6170989716,0.0,0.0,0.0,133.34
2019-12-10 03:30:00,48.9196,16.6188,51.665382778,6.3096,-2.1912,6.6792521737,42.61,18.81,46.577120993,133.97,57.3996,-27.1912,63.514371898,6.3096,-2.1912,6.6792521737,51.09,-25.0,56.8787139447,134.04,6.3096,-2.1912,6.6792521737,6.3096,-2.1912,6.6792521737,0.0,0.0,0.0,133.12
2019-12-10 04:00:00,48.8672,16.6224,51.6169295639,6.2772,-2.5176,6.7632499288,42.59,19.14,46.6931226199,133.97,57.3472,-27.0676,63.4141649602,6.2772,-2.5176,6.7632499288,51.07,-24.55,56.6643397561,134.23,6.2772,-2.5176,6.7632499288,6.2772,-2.5176,6.7632499288,0.0,0.0,0.0,133.12
2019-12-10 04:30:00,48.3278,16.417,51.0401228627,6.2278,-2.433,6.6861784182,42.1,18.85,46.1273508886,133.87,56.6278,-27.183,62.8141960216,6.2278,-2.433,6.6861784182,50.4,-24.75,56.149109521,134.02,6.2278,-2.433,6.6861784182,6.2278,-2.433,6.6861784182,0.0,0.0,0.0,132.98
2019-12-10 05:00:00,49.0216,16.3844,51.6871921265,6.2716,-2.2956,6.6785287241999995,42.75,18.68,46.6530266971,133.82,57.3816,-27.2356,63.5171309642,6.2716,-2.2956,6.6785287241999995,51.11,-24.94,56.8703411279,133.92,6.2716,-2.2956,6.6785287241999995,6.2716,-2.2956,6.6785287241999995,0.0,0.0,0.0,132.93
2019-12-10 05:30:00,49.4674,16.8866,52.2702680529,6.2574,-1.6934,6.48248859,43.21,18.58,47.0353112034,133.95,57.9374,-26.9434,63.8959241448,6.2574,-1.6934,6.48248859,51.68,-25.25,57.518561352,133.92,6.2574,-1.6934,6.48248859,6.2574,-1.6934,6.48248859,0.0,0.0,0.0,133.1
2019-12-10 06:00:00,51.604,10.0316,52.5700086985,6.434,-2.3584,6.8526204156,45.17,12.39,46.838456422,133.24,61.024,-23.3784,65.3488956491,6.434,-2.3584,6.8526204156,54.59,-21.02,58.4970811238,133.95,6.434,-2.3584,6.8526204156,6.434,-2.3584,6.8526204156,0.0,0.0,0.0,132.81
2019-12-10 06:30:00,56.3898,-12.2282,57.7004195763,6.3798,-2.5382,6.8661712242,50.01,-9.69,50.9401236748,131.25,68.6598,-11.7782,69.6627169387,6.3798,-2.5382,6.8661712242,62.28,-9.24,62.9617026453,134.22,6.3798,-2.5382,6.8661712242,6.3798,-2.5382,6.8661712242,0.0,0.0,0.0,132.11
2019-12-10 07:00:00,62.9166,-11.3254,63.9277970895,6.2966,-2.5354,6.7878880898,56.62,-8.79,57.2982416833,130.73,76.6766,-10.5754,77.4024552112,6.2966,-2.5354,6.7878880898,70.38,-8.04,70.8377441764,133.66,6.2966,-2.5354,6.7878880898,6.2966,-2.5354,6.7878880898,0.0,0.0,0.0,131.54
2019-12-10 07:30:00,68.611,-9.082,69.2094794447,6.441,-2.532,6.9208023379,62.17,-6.55,62.5140896119,129.82,83.691,-7.602,84.0355513161,6.441,-2.532,6.9208023379,77.25,-5.07,77.4161959799,132.77,6.441,-2.532,6.9208023379,6.441,-2.532,6.9208023379,0.0,0.0,0.0,130.53
2019-12-10 08:00:00,72.1998,-6.9018,72.528931905,6.5498,-1.9718,6.8401663196,65.65,-4.93,65.834849434,129.77,88.1398,-5.0218,88.2827436098,6.5498,-1.9718,6.8401663196,81.59,-3.05,81.646987697,132.92,6.5498,-1.9718,6.8401663196,6.5498,-1.9718,6.8401663196,0.0,0.0,0.0,130.44
2019-12-10 08:30:00,75.31,-5.9332,75.543358161,6.52,-1.3332,6.6549096342,68.79,-4.6,68.9436298725,130.02,91.87,-3.8532,91.9507697099,6.52,-1.3332,6.6549096342,85.35,-2.52,85.3871940047,133.52,6.52,-1.3332,6.6549096342,6.52,-1.3332,6.6549096342,0.0,0.0,0.0,130.67
2019-12-10 09:00:00,76.6226,-12.7958,77.6836876596,6.5526,-1.4758,6.7167367374,70.07,-11.32,70.978498857,130.25,96.5726,20.6742,98.7607696224,6.5526,-1.4758,6.7167367374,90.02,22.15,92.7050316865,133.02,6.5526,-1.4758,6.7167367374,6.5526,-1.4758,6.7167367374,0.0,0.0,0.0,131.89
2019-12-10 09:30:00,77.88,-16.0026,79.5070915501,6.58,-1.4726,6.7427702586,71.3,-14.53,72.7654512801,130.72,99.65,32.3074,104.7563391626,6.58,-1.4726,6.7427702586,93.07,33.78,99.010672657,133.11,6.58,-1.4726,6.7427702586,6.58,-1.4726,6.7427702586,0.0,0.0,0.0,132.86
2019-12-10 10:00:00,78.7298,-15.8056,80.3006749623,6.5898,-1.6556000000000002,6.7945916286,72.14,-14.15,73.5146386783,130.65,100.7798,32.6144,105.925762567,6.5898,-1.6556000000000002,6.7945916286,94.19,34.27,100.2306789361,133.11,6.5898,-1.6556000000000002,6.7945916286,6.5898,-1.6556000000000002,6.7945916286,0.0,0.0,0.0,132.77
2019-12-10 10:30:00,79.4554,-15.7852,81.0082287684,6.6554,-1.9752,6.9423169187,72.8,-13.81,74.0982867548,130.65,101.3154,32.3748,106.3622957264,6.6554,-1.9752,6.9423169187,94.66,34.35,100.6997423035,133.15,6.6554,-1.9752,6.9423169187,6.6554,-1.9752,6.9423169187,0.0,0.0,0.0,132.77
2019-12-10 11:00:00,80.0512,-15.1722,81.4763172602,6.6912,-2.2122,7.0474098987,73.36,-12.96,74.4959810997,130.12,102.2112,32.8578,107.3627702059,6.6912,-2.2122,7.0474098987,95.52,35.07,101.7544854048,132.63,6.6912,-2.2122,7.0474098987,6.6912,-2.2122,7.0474098987,0.0,0.0,0.0,132.23
2019-12-10 11:30:00,80.1556,-15.4254,81.6263632445,6.7156,-1.9254,6.9861612149,73.44,-13.5,74.6705001992,130.64,102.3856,33.1046,107.6044870278,6.7156,-1.9254,6.9861612149,95.67,35.03,101.8815478877,133.08,6.7156,-1.9254,6.9861612149,6.7156,-1.9254,6.9861612149,0.0,0.0,0.0,132.76
2019-12-10 12:00:00,81.179,-14.4898,82.4620175902,6.699,-2.0198,6.9968702318,74.48,-12.47,75.516695505,130.13,103.459,33.6102,108.7814792372,6.699,-2.0198,6.9968702318,96.76,35.63,103.1115633671,132.8,6.699,-2.0198,6.9968702318,6.699,-2.0198,6.9968702318,0.0,0.0,0.0,132.24
2019-12-10 12:30:00,82.0318,-13.9932,83.2167402479,6.7618,-2.1732,7.1024458801,75.27,-11.82,76.1924228516,129.96,104.4918,34.1668,109.9359199237,6.7618,-2.1732,7.1024458801,97.73,36.34,104.2676771584,132.69,6.7618,-2.1732,7.1024458801,6.7618,-2.1732,7.1024458801,0.0,0.0,0.0,132.06
2019-12-10 13:00:00,81.473,-14.5196,82.7566825891,6.843,-2.1896,7.184775373,74.63,-12.33,75.6416935294,130.15,103.773,33.7004,109.1079854509,6.843,-2.1896,7.184775373,96.93,35.89,103.3611000328,132.84,6.843,-2.1896,7.184775373,6.843,-2.1896,7.184775373,0.0,0.0,0.0,132.26
2019-12-10 13:30:00,81.0532,-14.5458,82.348051148,7.2732,-1.9458000000000002,7.5289823934,73.78,-12.6,74.8481689823,130.02,102.8732,33.3842,108.1545194982,7.2732,-1.9458000000000002,7.5289823934,95.6,35.33,101.9194235659,132.74,7.2732,-1.9458000000000002,7.5289823934,7.2732,-1.9458000000000002,7.5289823934,0.0,0.0,0.0,132.15
2019-12-10 14:00:00,80.014,-14.6848,81.3503752114,6.814,-1.6048,7.0004270613,73.2,-13.08,74.3594405573,130.21,101.834,33.3352,107.1512907764,6.814,-1.6048,7.0004270613,95.02,34.94,101.2403279331,132.88,6.814,-1.6048,7.0004270613,6.814,-1.6048,7.0004270613,0.0,0.0,0.0,132.35
2019-12-10 14:30:00,79.6098,-14.893,80.9908742084,6.8598,-1.923,7.1242392604,72.75,-12.97,73.8971136107,130.12,101.3398,33.057,106.595123308,6.8598,-1.923,7.1242392604,94.48,34.98,100.7475597719,132.77,6.8598,-1.923,7.1242392604,6.8598,-1.923,7.1242392604,0.0,0.0,0.0,132.28
2019-12-10 15:00:00,78.2166,-16.2314,79.883007339,7.3766,-2.3514,7.7423064729,70.84,-13.88,72.1869794354,130.97,99.3166,32.4286,104.476797106,7.3766,-2.3514,7.7423064729,91.94,34.78,98.2985859512,133.48,7.3766,-2.3514,7.7423064729,7.3766,-2.3514,7.7423064729,0.0,0.0,0.0,133.16
2019-12-10 15:30:00,76.5994,-16.9852,78.4599585738,6.7994,-1.9252,7.0666990455,69.8,-15.06,71.406187407,131.79,97.7094,31.8448,102.7677874404,6.7994,-1.9252,7.0666990455,90.91,33.77,96.9795906364,134.09,6.7994,-1.9252,7.0666990455,6.7994,-1.9252,7.0666990455,0.0,0.0,0.0,134.07
2019-12-10 16:00:00,79.4564,-15.1734,80.8922219284,6.5864,-1.7734,6.820968591,72.87,-13.4,74.0918139878,130.61,100.9764,32.9566,106.2185051699,6.5864,-1.7734,6.820968591,94.39,34.73,100.5765628762,133.1,6.5864,-1.7734,6.820968591,6.5864,-1.7734,6.820968591,0.0,0.0,0.0,132.84
2019-12-10 16:30:00,81.3836,-14.3352,82.6364829116,6.8636,-0.6252,6.8920156703,74.52,-13.71,75.7706704471,130.54,103.3536,33.8748,108.7633610551,6.8636,-0.6252,6.8920156703,96.49,34.5,102.472289425,133.07,6.8636,-0.6252,6.8920156703,6.8636,-0.6252,6.8920156703,0.0,0.0,0.0,132.76
2019-12-10 17:00:00,84.7678,-13.4258,85.8244255587,8.5178,-1.2558,8.6098751721,76.25,-12.17,77.2150982645,129.98,107.3378,34.8942,112.8672162432,8.5178,-1.2558,8.6098751721,98.82,36.15,105.2245926578,132.73,8.5178,-1.2558,8.6098751721,8.5178,-1.2558,8.6098751721,0.0,0.0,0.0,132.11
2019-12-10 17:30:00,87.8058,-13.0754,88.7740085768,8.4958,-1.6254,8.6498868663,79.31,-11.45,80.1322569257,129.58,111.0858,35.1546,116.5156678855,8.4958,-1.6254,8.6498868663,102.59,36.78,108.9838359574,132.32,8.4958,-1.6254,8.6498868663,8.4958,-1.6254,8.6498868663,0.0,0.0,0.0,131.63
2019-12-10 18:00:00,88.6304,-13.1574,89.6017018751,8.4904,-1.7574,8.6703717867,80.14,-11.4,80.9467701641,129.78,112.0604,35.0326,117.408757386,8.4904,-1.7574,8.6703717867,103.57,36.79,109.9101860612,132.65,8.4904,-1.7574,8.6703717867,8.4904,-1.7574,8.6703717867,0.0,0.0,0.0,131.82
2019-12-10 18:30:00,88.2676,-13.773,89.3356856959,8.4376,-1.663,8.5999222531,79.83,-12.11,80.7433031279,129.92,111.7676,34.357,116.9290377056,8.4376,-1.663,8.5999222531,103.33,36.02,109.4281924369,132.71,8.4376,-1.663,8.5999222531,8.4376,-1.663,8.5999222531,0.0,0.0,0.0,131.94
2019-12-10 19:00:00,87.4054,-14.2368,88.5572719961,8.4054,-1.8768,8.612382214,79.0,-12.36,79.9610505184,130.22,110.8154,34.2232,115.9796546615,8.4054,-1.8768,8.612382214,102.41,36.1,108.5864544959,132.96,8.4054,-1.8768,8.612382214,8.4054,-1.8768,8.612382214,0.0,0.0,0.0,132.27
2019-12-10 19:30:00,83.0886,-15.1366,84.4560957511,8.3686,-1.4466,8.4927096689,74.72,-13.69,75.9637709701,130.76,105.6686,33.4834,110.846700905,8.3686,-1.4466,8.4927096689,97.3,34.93,103.3798573224,133.35,8.3686,-1.4466,8.4927096689,8.3686,-1.4466,8.4927096689,0.0,0.0,0.0,132.86
2019-12-10 20:00:00,80.8098,-16.441,82.4653276052,6.7498000000000005,-2.121,7.0751990106000004,74.06,-14.32,75.4317307239,130.76,103.2898,32.309,108.225016817,6.7498000000000005,-2.121,7.0751990106000004,96.54,34.43,102.4958365008,133.03,6.7498000000000005,-2.121,7.0751990106000004,6.7498000000000005,-2.121,7.0751990106000004,0.0,0.0,0.0,132.86
2019-12-10 20:30:00,77.9894,-17.333,79.8922987613,6.2494,-2.243,6.6397326271,71.74,-15.09,73.3098608647,130.17,100.2094,30.877,104.8585379326,6.2494,-2.243,6.6397326271,93.96,33.12,99.6263820481,132.37,6.2494,-2.243,6.6397326271,6.2494,-2.243,6.6397326271,0.0,0.0,0.0,132.25
2019-12-10 21:00:00,75.274,-18.2328,77.4506944568,6.204,-2.3528000000000002,6.6351551481,69.07,-15.88,70.8719923524,130.4,96.844,29.9672,101.3745205258,6.204,-2.3528000000000002,6.6351551481,90.64,32.32,96.2298914059,132.56,6.204,-2.3528000000000002,6.6351551481,6.204,-2.3528000000000002,6.6351551481,0.0,0.0,0.0,132.53
2019-12-10 21:30:00,71.7872,-19.6398,74.4252902438,6.1972,-2.1898,6.57270963,65.59,-17.45,67.871574315,130.95,92.5672,28.6902,96.9113723558,6.1972,-2.1898,6.57270963,86.37,30.88,91.7243222924,133.07,6.1972,-2.1898,6.57270963,6.1972,-2.1898,6.57270963,0.0,0.0,0.0,133.1
2019-12-10 22:00:00,68.2882,-20.817,71.3906558888,6.2582,-2.347,6.6838219785,62.03,-18.47,64.7214168572,131.58,88.1182,27.643,92.3523287213,6.2582,-2.347,6.6838219785,81.86,29.99,87.1806153913,133.69,6.2582,-2.347,6.6838219785,6.2582,-2.347,6.6838219785,0.0,0.0,0.0,133.82
2019-12-10 22:30:00,65.545,-21.9978,69.137907329,6.285,-2.3978,6.7268618122,59.26,-19.6,62.4172059612,131.79,84.655,26.2922,88.6439439885,6.285,-2.3978,6.7268618122,78.37,28.69,83.4564137739,133.88,6.285,-2.3978,6.7268618122,6.285,-2.3978,6.7268618122,0.0,0.0,0.0,134.05
2019-12-10 23:00:00,60.967,-23.3772,65.2952415482,6.257,-2.3772,6.6933645381,54.71,-21.0,58.6019120848,132.62,78.887,25.0428,82.7665427624,6.257,-2.3772,6.6933645381,72.63,27.42,77.6335835834,134.71,6.257,-2.3772,6.6933645381,6.257,-2.3772,6.6933645381,0.0,0.0,0.0,134.96
2019-12-10 23:30:00,57.1462,-24.0412,61.9973182636,6.1662,-2.4912,6.6504210303,50.98,-21.55,55.3476548735,131.47,73.9962,23.2388,77.5595219163,6.1662,-2.4912,6.6504210303,67.83,25.73,72.5461356655,133.55,6.1662,-2.4912,6.6504210303,6.1662,-2.4912,6.6504210303,0.0,0.0,0.0,133.82
2019-12-11 00:00:00,53.656,-24.8628,59.1364960058,6.156,-2.0528,6.4892467853,47.5,-22.81,52.6929416526,132.1,69.586,22.4372,73.1138792559,6.156,-2.0528,6.4892467853,63.43,24.49,67.9935658721,134.17,6.156,-2.0528,6.4892467853,6.156,-2.0528,6.4892467853,0.0,0.0,0.0,134.54
2019-12-11 00:30:00,52.8632,-24.8578,58.4159921176,6.1932,-1.7378,6.4323926404,46.67,-23.12,52.0828503444,132.02,68.5732,22.2422,72.0902158346,6.1932,-1.7378,6.4323926404,62.38,23.98,66.830418224,134.04,6.1932,-1.7378,6.4323926404,6.1932,-1.7378,6.4323926404,0.0,0.0,0.0,134.47
