Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-11 01:00:00,52.878,-24.8308,58.4179040418,6.218,-1.6208,6.4257697313,46.66,-23.21,52.1139108108,131.67,68.558,22.0092,72.0041960488,6.218,-1.6208,6.4257697313,62.34,23.63,66.6682270651,133.66,6.218,-1.6208,6.4257697313,6.218,-1.6208,6.4257697313,0.0,0.0,0.0,134.08
2019-12-11 01:30:00,52.043,-25.4,57.9105676798,6.233,-1.62,6.4400845491,45.81,-23.78,51.6143826854,132.12,67.563,21.62,70.9378838774,6.233,-1.62,6.4400845491,61.33,23.24,65.5855662475,134.14,6.233,-1.62,6.4400845491,6.233,-1.62,6.4400845491,0.0,0.0,0.0,134.57
2019-12-11 02:00:00,50.2204,-24.9936,56.0960659683,6.2104,-1.1036,6.3076938036,44.01,-23.89,50.0760641425,131.87,65.1304,21.6564,68.6364965971,6.2104,-1.1036,6.3076938036,58.92,22.76,63.1631538161,134.04,6.2104,-1.1036,6.3076938036,6.2104,-1.1036,6.3076938036,0.0,0.0,0.0,134.35
2019-12-11 02:30:00,49.5126,-25.0914,55.5074401564,6.2126,-1.0614,6.3026160219000005,43.3,-24.03,49.5210147311,132.16,64.3426,21.7486,67.9188617154,6.2126,-1.0614,6.3026160219000005,58.13,22.81,62.4451199054,134.4,6.2126,-1.0614,6.3026160219000005,6.2126,-1.0614,6.3026160219000005,0.0,0.0,0.0,134.64
2019-12-11 03:00:00,49.8976,-25.4834,56.0283335583,6.2076,-1.6934,6.4344309243,43.69,-23.79,49.7471627332,132.43,64.7776,21.7366,68.3272803595,6.2076,-1.6934,6.4344309243,58.57,23.43,63.0825633595,134.73,6.2076,-1.6934,6.4344309243,6.2076,-1.6934,6.4344309243,0.0,0.0,0.0,134.9
2019-12-11 03:30:00,49.6452,-25.9724,56.0286662772,6.1652000000000005,-2.3124000000000002,6.5845945054,43.48,-23.66,49.5005656533,132.56,64.5152,21.3876,67.967937035,6.1652000000000005,-2.3124000000000002,6.5845945054,58.35,23.7,62.9794609377,134.85,6.1652000000000005,-2.3124000000000002,6.5845945054,6.1652000000000005,-2.3124000000000002,6.5845945054,0.0,0.0,0.0,135.01
2019-12-11 04:00:00,49.2026,-26.2018,55.7443285904,6.1526,-2.3418,6.5831993742,43.05,-23.86,49.2199360016,132.91,63.8126,21.4782,67.3302383332,6.1526,-2.3418,6.5831993742,57.66,23.82,62.3864408345,135.21,6.1526,-2.3418,6.5831993742,6.1526,-2.3418,6.5831993742,0.0,0.0,0.0,135.36
2019-12-11 04:30:00,49.2162,-25.8548,55.5941096293,6.2062,-2.1348,6.5631005996,43.01,-23.72,49.1171914914,132.64,63.6362,21.5452,67.184533886,6.2062,-2.1348,6.5631005996,57.43,23.68,62.1204257873,134.86,6.2062,-2.1348,6.5631005996,6.2062,-2.1348,6.5631005996,0.0,0.0,0.0,135.09
2019-12-11 05:00:00,50.2922,-24.8766,56.1083826928,6.1922,-2.1866,6.5669292976,44.1,-22.69,49.5948192859,131.81,64.8222,22.1334,68.4967518091,6.1922,-2.1866,6.5669292976,58.63,24.32,63.4739261429,134.19,6.1922,-2.1866,6.5669292976,6.1922,-2.1866,6.5669292976,0.0,0.0,0.0,134.23
2019-12-11 05:30:00,51.3992,-24.6492,57.0040421486,6.2092,-2.2692,6.6108572273,45.19,-22.38,50.42817169,131.85,66.2592,22.5208,69.9819120722,6.2092,-2.2692,6.6108572273,60.05,24.79,64.965734045,134.19,6.2092,-2.2692,6.6108572273,6.2092,-2.2692,6.6108572273,0.0,0.0,0.0,134.23
2019-12-11 06:00:00,53.6134,-21.6424,57.8168672389,6.2134,-2.4224,6.6689100548999996,47.4,-19.22,51.148493624,132.25,68.2534,17.0276,70.3453322781,6.2134,-2.4224,6.6689100548999996,62.04,19.45,65.0174138212,134.75,6.2134,-2.4224,6.6689100548999996,6.2134,-2.4224,6.6689100548999996,0.0,0.0,0.0,134.36
2019-12-11 06:30:00,59.3572,-10.525,60.2831055673,6.2872,-2.4050000000000002,6.7314863767,53.07,-8.12,53.6876084399,131.38,71.9672,-9.815,72.6334089854,6.2872,-2.4050000000000002,6.7314863767,65.68,-7.41,66.0966754081,134.75,6.2872,-2.4050000000000002,6.7314863767,6.2872,-2.4050000000000002,6.7314863767,0.0,0.0,0.0,132.19
2019-12-11 07:00:00,62.1654,-9.5978,62.9019452958,6.3454,-2.3478,6.7658159892,55.82,-7.25,56.2888523599,131.33,75.5954,-8.6478,76.0884284632,6.3454,-2.3478,6.7658159892,69.25,-6.3,69.5359798953,134.51,6.3454,-2.3478,6.7658159892,6.3454,-2.3478,6.7658159892,0.0,0.0,0.0,132.12
2019-12-11 07:30:00,69.3406,-7.9524,69.7951250025,6.3806,-2.2324,6.7598569600000005,62.96,-5.72,63.2193008503,130.62,84.2306,-6.4024,84.4735739869,6.3806,-2.2324,6.7598569600000005,77.85,-4.17,77.9616020872,134.11,6.3806,-2.2324,6.7598569600000005,6.3806,-2.2324,6.7598569600000005,0.0,0.0,0.0,131.33
2019-12-11 08:00:00,71.9578,-6.201,72.2244929497,6.3478,-1.351,6.4899742557,65.61,-4.85,65.7890158005,130.85,87.3078,-4.591,87.4284234208,6.3478,-1.351,6.4899742557,80.96,-3.24,81.0248060781,134.6,6.3478,-1.351,6.4899742557,6.3478,-1.351,6.4899742557,0.0,0.0,0.0,131.54
2019-12-11 08:30:00,71.9182,-5.897,72.1595600059,6.1682,-0.837,6.2247297323,65.75,-5.06,65.9444167462,131.36,87.5782,-4.1370000000000005,87.6758569062,6.1682,-0.837,6.2247297323,81.41,-3.3,81.4768562231,135.08,6.1682,-0.837,6.2247297323,6.1682,-0.837,6.2247297323,0.0,0.0,0.0,132.06
2019-12-11 09:00:00,72.1038,-5.9494,72.3488309152,6.3038,-1.4094,6.4594351765,65.8,-4.54,65.9564371385,131.13,87.8638,-3.9894,87.9543214561,6.3038,-1.4094,6.4594351765,81.56,-2.58,81.6007965647,134.79,6.3038,-1.4094,6.4594351765,6.3038,-1.4094,6.4594351765,0.0,0.0,0.0,131.82
2019-12-11 09:30:00,74.3466,-5.6082,74.5578221168,6.8266,-2.1682,7.1626502637,67.52,-3.44,67.6075735402,130.88,90.2266,-3.5482,90.2963402957,6.8266,-2.1682,7.1626502637,83.4,-1.38,83.4114164848,134.57,6.8266,-2.1682,7.1626502637,6.8266,-2.1682,7.1626502637,0.0,0.0,0.0,131.54
2019-12-11 10:00:00,74.0574,-5.6815999999999995,74.2750232132,6.6474,-1.5615999999999999,6.8283615399,67.41,-4.12,67.5357868097,131.11,90.1574,-3.6316,90.2305119864,6.6474,-1.5615999999999999,6.8283615399,83.51,-2.07,83.5356510719,134.63,6.6474,-1.5615999999999999,6.8283615399,6.6474,-1.5615999999999999,6.8283615399,0.0,0.0,0.0,131.8
2019-12-11 10:30:00,74.586,-5.3574,74.7781594502,6.526,-1.8074,6.7716593801,68.06,-3.55,68.1525208631,130.94,90.916,-3.0774,90.9680682809,6.526,-1.8074,6.7716593801,84.39,-1.27,84.399555686,134.5,6.526,-1.8074,6.7716593801,6.526,-1.8074,6.7716593801,0.0,0.0,0.0,131.61
2019-12-11 11:00:00,74.1824,-4.9752,74.3490489838,6.3524,-0.8852000000000001,6.4137792915,67.83,-4.09,67.9531971286,131.15,90.4524,-2.8952,90.4987229125,6.3524,-0.8852000000000001,6.4137792915,84.1,-2.01,84.1240161904,134.7,6.3524,-0.8852000000000001,6.4137792915,6.3524,-0.8852000000000001,6.4137792915,0.0,0.0,0.0,131.83
2019-12-11 11:30:00,76.9716,-4.2518,77.0889422018,6.6216,-2.0618,6.9351716489,70.35,-2.19,70.3840791657,130.9,93.6116,-1.8618000000000001,93.6301124308,6.6216,-2.0618,6.9351716489,86.99,0.2,86.9902299112,134.65,6.6216,-2.0618,6.9351716489,6.6216,-2.0618,6.9351716489,0.0,0.0,0.0,131.55
2019-12-11 12:00:00,76.2256,-4.3446,76.3493133206,8.5256,-2.5246,8.8915387037,67.7,-1.82,67.7244593925,130.82,91.6456,-1.9046,91.6653887818,8.5256,-2.5246,8.8915387037,83.12,0.62,83.1223122874,134.6,8.5256,-2.5246,8.8915387037,8.5256,-2.5246,8.8915387037,0.0,0.0,0.0,131.49
2019-12-11 12:30:00,75.2922,-4.5546,75.4298333685,8.9022,-2.2646,9.1857268629,66.39,-2.29,66.4294829123,130.85,90.3522,-2.2446,90.3800767537,8.9022,-2.2646,9.1857268629,81.45,0.02,81.4500024555,134.67,8.9022,-2.2646,9.1857268629,8.9022,-2.2646,9.1857268629,0.0,0.0,0.0,131.49
2019-12-11 13:00:00,76.0924,-4.1098,76.2033056619,7.1124,-1.9898,7.3854950951,68.98,-2.12,69.0125698696,0.003,92.1924,-1.8498,92.2109558447,7.1124,-1.9898,7.3854950951,85.08,0.14,85.0801151856,0.003,7.1124,-1.9898,7.3854950951,7.1124,-1.9898,7.3854950951,0.0,0.0,0.0,0.003
2019-12-11 13:30:00,73.8776,-4.9898,74.0459174148,7.1376,-1.1398,7.2280341587,66.74,-3.85,66.8509543687,131.17,89.5476,-3.1398,89.6026283644,7.1376,-1.1398,7.2280341587,82.41,-2.0,82.434265327,134.76,7.1376,-1.1398,7.2280341587,7.1376,-1.1398,7.2280341587,0.0,0.0,0.0,131.9
2019-12-11 14:00:00,73.163,-5.195,73.3472057682,7.333,-0.355,7.3415879754,65.83,-4.84,66.0076851586,131.34,88.603,-3.555,88.6742895884,7.333,-0.355,7.3415879754,81.27,-3.2,81.3329754774,134.86,7.333,-0.355,7.3415879754,7.333,-0.355,7.3415879754,0.0,0.0,0.0,132.1
2019-12-11 14:30:00,73.0478,-5.3188,73.2411818466,7.6678,-0.1688,7.6696577681,65.38,-5.15,65.5825197747,131.29,88.3578,-3.8688000000000002,88.4424583234,7.6678,-0.1688,7.6696577681,80.69,-3.7,80.7747862888,134.73,7.6678,-0.1688,7.6696577681,7.6678,-0.1688,7.6696577681,0.0,0.0,0.0,132.07
2019-12-11 15:00:00,73.1628,-5.2816,73.3531908127,8.0328,-0.10160000000000001,8.0334424999,65.13,-5.18,65.3356663699,131.37,88.3728,-3.8116,88.4549607111,8.0328,-0.10160000000000001,8.0334424999,80.34,-3.71,80.4256159442,134.83,8.0328,-0.10160000000000001,8.0334424999,8.0328,-0.10160000000000001,8.0334424999,0.0,0.0,0.0,132.15
2019-12-11 15:30:00,73.4262,-5.373,73.6225235607,9.6562,-0.153,9.6574120467,63.77,-5.22,63.9832892246,131.98,88.4062,-4.293,88.5103725415,9.6562,-0.153,9.6574120467,78.75,-4.14,78.8587477709,135.55,9.6562,-0.153,9.6574120467,9.6562,-0.153,9.6574120467,0.0,0.0,0.0,132.83
2019-12-11 16:00:00,74.5132,-5.3644,74.7060490295,9.2632,0.0756,9.263508493,65.25,-5.44,65.4763781833,131.85,89.8532,-4.4844,89.9650342833,9.2632,0.0756,9.263508493,80.59,-4.5600000000000005,80.7189054683,135.37,9.2632,0.0756,9.263508493,9.2632,0.0756,9.263508493,0.0,0.0,0.0,132.7
2019-12-11 16:30:00,77.2652,-4.1644,77.3773439606,9.4652,0.3356,9.4711476812,67.8,-4.5,67.9491721804,131.22,92.9252,-3.1744,92.979404227,9.4652,0.3356,9.4711476812,83.46,-3.51,83.5337758036,134.76,9.4652,0.3356,9.4711476812,9.4652,0.3356,9.4711476812,0.0,0.0,0.0,132.03
2019-12-11 17:00:00,80.4396,-3.4012000000000002,80.5114737761,12.0896,0.7788,12.1146587901,68.35,-4.18,68.477696369,131.01,95.5296,-2.5912,95.5647361405,12.0896,0.7788,12.1146587901,83.44,-3.37,83.5080265603,134.59,12.0896,0.7788,12.1146587901,12.0896,0.7788,12.1146587901,0.0,0.0,0.0,131.84
2019-12-11 17:30:00,82.5754,-3.0386,82.6312881124,12.4454,0.0114,12.4454052212,70.13,-3.05,70.1962919249,130.6,98.0454,-1.9586000000000001,98.0649609959,12.4454,0.0114,12.4454052212,85.6,-1.97,85.6226658076,134.22,12.4454,0.0114,12.4454052212,12.4454,0.0114,12.4454052212,0.0,0.0,0.0,131.38
2019-12-11 18:00:00,83.5652,-8.713,84.0182064795,12.5852,-0.6930000000000001,12.6042654701,70.98,-8.02,71.4316512479,129.85,101.6652,16.127,102.9363542197,12.5852,-0.6930000000000001,12.6042654701,89.08,16.82,90.6540611335,132.51,12.5852,-0.6930000000000001,12.6042654701,12.5852,-0.6930000000000001,12.6042654701,0.0,0.0,0.0,131.3
2019-12-11 18:30:00,83.135,-14.4596,84.3831040977,11.955,-0.9696,11.9942548397,71.18,-13.49,72.4470323754,130.31,103.685,33.4504,108.9472738767,11.955,-0.9696,11.9942548397,91.73,34.42,97.9751463382,132.38,11.955,-0.9696,11.9942548397,11.955,-0.9696,11.9942548397,0.0,0.0,0.0,132.44
2019-12-11 19:00:00,80.8002,-15.4666,82.2671747151,11.9902,-0.0366,11.9902558605,68.81,-15.43,70.5187989121,130.93,100.7502,32.3934,105.8297461189,11.9902,-0.0366,11.9902558605,88.76,32.43,94.49890211,132.79,11.9902,-0.0366,11.9902558605,11.9902,-0.0366,11.9902558605,0.0,0.0,0.0,133.14
2019-12-11 19:30:00,79.9014,-16.2576,81.5385999372,9.1214,-0.24760000000000001,9.1247599267,70.78,-16.01,72.5680956068,130.93,101.1814,31.7824,106.0556300048,9.1214,-0.24760000000000001,9.1247599267,92.06,32.03,97.4728911031,132.7,9.1214,-0.24760000000000001,9.1247599267,9.1214,-0.24760000000000001,9.1247599267,0.0,0.0,0.0,133.1
2019-12-11 20:00:00,81.3372,-16.883,83.0709082221,7.2272,-1.643,7.4116036618,74.11,-15.24,75.6607540274,130.79,103.7672,31.557,108.4595594903,7.2272,-1.643,7.4116036618,96.54,33.2,102.0892335166,132.74,7.2272,-1.643,7.4116036618,7.2272,-1.643,7.4116036618,0.0,0.0,0.0,132.89
2019-12-11 20:30:00,78.6724,-17.7856,80.6577590137,6.8324,-1.7356,7.0493969331,71.84,-16.05,73.611059631,130.97,100.7924,30.7044,105.3654026572,6.8324,-1.7356,7.0493969331,93.96,32.44,99.4023903133,133.08,6.8324,-1.7356,7.0493969331,6.8324,-1.7356,7.0493969331,0.0,0.0,0.0,133.1
2019-12-11 21:00:00,76.4828,-18.5574,78.7019427371,6.5428,-2.0474,6.8556603329,69.94,-16.51,71.8622550439,130.32,98.2428,29.3726,102.5397356277,6.5428,-2.0474,6.8556603329,91.7,31.42,96.9335153598,132.6,6.5428,-2.0474,6.8556603329,6.5428,-2.0474,6.8556603329,0.0,0.0,0.0,132.46
2019-12-11 21:30:00,73.455,-18.7768,75.8169192413,7.125,-1.5268000000000002,7.286751213,66.33,-17.25,68.5363509388,129.83,94.245,28.5332,98.4696071244,7.125,-1.5268000000000002,7.286751213,87.12,30.06,92.1601757811,132.13,7.125,-1.5268000000000002,7.286751213,7.125,-1.5268000000000002,7.286751213,0.0,0.0,0.0,132.02
2019-12-11 22:00:00,68.946,-20.9216,72.0504286077,7.566,-0.3816,7.5756171075,61.38,-20.54,64.7255436439,130.81,88.436,26.2084,92.2377706071,7.566,-0.3816,7.5756171075,80.87,26.59,85.129225299,132.85,7.566,-0.3816,7.5756171075,7.566,-0.3816,7.5756171075,0.0,0.0,0.0,133.12
2019-12-11 22:30:00,64.6496,-22.1804,68.3486717085,7.6096,-0.3104,7.6159280669000005,57.04,-21.87,61.0889392607,131.21,83.0596,24.9996,86.7402856366,7.6096,-0.3104,7.6159280669000005,75.45,25.31,79.5820243522,133.19,7.6096,-0.3104,7.6159280669000005,7.6096,-0.3104,7.6159280669000005,0.0,0.0,0.0,133.53
2019-12-11 23:00:00,58.821,-22.6208,63.0207159087,7.601,-0.2908,7.6065606972,51.22,-22.33,55.875909836,132.18,75.521,20.6792,78.3010265172,7.601,-0.2908,7.6065606972,67.92,20.97,71.0835234073,134.28,7.601,-0.2908,7.6065606972,7.601,-0.2908,7.6065606972,0.0,0.0,0.0,134.44
2019-12-11 23:30:00,53.5286,-16.3208,55.9614110848,7.5986,-0.22080000000000002,7.6018073246,45.93,-16.1,48.6700616396,132.22,66.5886,-0.6308,66.5915877465,7.5986,-0.22080000000000002,7.6018073246,58.99,-0.41000000000000003,58.9914248006,134.95,7.5986,-0.22080000000000002,7.6018073246,7.5986,-0.22080000000000002,7.6018073246,0.0,0.0,0.0,133.74
2019-12-12 00:00:00,49.5116,-17.0454,52.3635769951,7.5116,-0.2654,7.5162870967,42.0,-16.78,45.2279603785,132.08,61.6716,-1.6254,61.693015583,7.5116,-0.2654,7.5162870967,54.16,-1.3599999999999999,54.1770726415,134.55,7.5116,-0.2654,7.5162870967,7.5116,-0.2654,7.5162870967,0.0,0.0,0.0,133.63
2019-12-12 00:30:00,49.0196,-16.8608,51.8382847016,7.7996,-0.2508,7.8036312573,41.22,-16.61,44.4407526939,131.57,60.8796,-1.5808,60.9001200721,7.7996,-0.2508,7.8036312573,53.08,-1.33,53.0966599703,134.11,7.7996,-0.2508,7.8036312573,7.7996,-0.2508,7.8036312573,0.0,0.0,0.0,133.12
2019-12-12 01:00:00,49.3702,-16.7762,52.1426652031,7.6602,-0.23620000000000002,7.6638407134,41.71,-16.54,44.8697637614,131.45,61.3002,-1.6362,61.3220325045,7.6602,-0.23620000000000002,7.6638407134,53.64,-1.4,53.6582668375,134.08,7.6602,-0.23620000000000002,7.6638407134,7.6602,-0.23620000000000002,7.6638407134,0.0,0.0,0.0,132.99
2019-12-12 01:30:00,48.4412,-17.0174,51.3433711418,7.9112,-0.2874,7.9164186473,40.53,-16.73,43.8471641044,131.63,60.0812,-1.7974,60.1080796582,7.9112,-0.2874,7.9164186473,52.17,-1.51,52.1918480225,134.3,7.9112,-0.2874,7.9164186473,7.9112,-0.2874,7.9164186473,0.0,0.0,0.0,133.19
2019-12-12 02:00:00,46.5206,-18.2404,49.9687744148,7.9306,-0.2604,7.9348739448,38.59,-17.98,42.5730959645,131.81,57.7206,-3.3504,57.8177554435,7.9306,-0.2604,7.9348739448,49.79,-3.09,49.8857915643,134.45,7.9306,-0.2604,7.9348739448,7.9306,-0.2604,7.9348739448,0.0,0.0,0.0,133.43
2019-12-12 02:30:00,46.0474,-18.4068,49.5900527626,7.6874,-0.2768,7.6923817508,38.36,-18.13,42.4286047378,132.08,57.2974,-3.4068,57.3985917336,7.6874,-0.2768,7.6923817508,49.61,-3.13,49.7086410999,134.73,7.6874,-0.2768,7.6923817508,7.6874,-0.2768,7.6923817508,0.0,0.0,0.0,133.7
2019-12-12 03:00:00,45.8124,-18.9658,49.583037053,7.8024000000000004,-0.8358,7.8470381290999995,38.01,-18.13,42.1124328435,132.44,56.9724,-3.9657999999999998,57.1102611743,7.8024000000000004,-0.8358,7.8470381290999995,49.17,-3.13,49.2695220192,135.15,7.8024000000000004,-0.8358,7.8470381290999995,7.8024000000000004,-0.8358,7.8470381290999995,0.0,0.0,0.0,134.07
2019-12-12 03:30:00,46.7456,-17.9684,50.0800810495,7.8256,-1.3384,7.9392272873,38.92,-16.63,42.3240274549,131.73,57.9956,-2.7684,58.0616367141,7.8256,-1.3384,7.9392272873,50.17,-1.43,50.1903755714,134.62,7.8256,-1.3384,7.9392272873,7.8256,-1.3384,7.9392272873,0.0,0.0,0.0,133.34
2019-12-12 04:00:00,46.9272,-18.662,50.5018053523,7.7872,-2.002,8.0404283368,39.14,-16.66,42.5381616904,132.3,58.2572,-3.312,58.3512698734,7.7872,-2.002,8.0404283368,50.47,-1.31,50.4869983263,135.13,7.7872,-2.002,8.0404283368,7.7872,-2.002,8.0404283368,0.0,0.0,0.0,133.9
2019-12-12 04:30:00,46.1794,-18.8306,49.8711187033,7.9094,-1.7106,8.0922654875,38.27,-17.12,41.9247814544,132.35,57.1994,-3.6406,57.3151404842,7.9094,-1.7106,8.0922654875,49.29,-1.9300000000000002,49.3277710828,135.13,7.9094,-1.7106,8.0922654875,7.9094,-1.7106,8.0922654875,0.0,0.0,0.0,133.97
2019-12-12 05:00:00,45.0114,-18.585,48.6973136319,7.8514,-0.865,7.898905428,37.16,-17.72,41.1687259944,132.21,55.6914,-3.625,55.8092524494,7.8514,-0.865,7.898905428,47.84,-2.76,47.9195492466,134.86,7.8514,-0.865,7.898905428,7.8514,-0.865,7.898905428,0.0,0.0,0.0,133.87
2019-12-12 05:30:00,48.2028,-18.004,51.4553587476,7.7128,-1.8940000000000001,7.9419468545,40.49,-16.11,43.577198166,131.85,59.4528,-2.724,59.5151712073,7.7128,-1.8940000000000001,7.9419468545,51.74,-0.8300000000000001,51.7466568968,134.66,7.7128,-1.8940000000000001,7.9419468545,7.7128,-1.8940000000000001,7.9419468545,0.0,0.0,0.0,133.42
2019-12-12 06:00:00,50.8294,-17.6806,53.8166472453,7.8894,-1.9506000000000001,8.1269596234,42.94,-15.73,45.7304767086,132.4,62.6094,-2.1806,62.6473621529,7.8894,-1.9506000000000001,8.1269596234,54.72,-0.23,54.7204833677,135.3,7.8894,-1.9506000000000001,8.1269596234,7.8894,-1.9506000000000001,8.1269596234,0.0,0.0,0.0,133.99
2019-12-12 06:30:00,57.04,-16.1256,59.2755984817,8.04,-1.8155999999999999,8.2424512956,49.0,-14.31,51.0468030341,131.4,70.11,-0.2056,70.1103014639,8.04,-1.8155999999999999,8.2424512956,62.07,1.6099999999999999,62.0908769466,134.12,8.04,-1.8155999999999999,8.2424512956,8.04,-1.8155999999999999,8.2424512956,0.0,0.0,0.0,132.9
2019-12-12 07:00:00,60.1974,-13.9646,61.7959304479,7.9274000000000004,-2.0746,8.1943661085,52.27,-11.89,53.6052702633,131.18,74.1574,2.6454,74.2045693736,7.9274000000000004,-2.0746,8.1943661085,66.23,4.72,66.3979766258,133.85,7.9274000000000004,-2.0746,8.1943661085,7.9274000000000004,-2.0746,8.1943661085,0.0,0.0,0.0,132.58
2019-12-12 07:30:00,63.8822,-12.292,65.0540447693,7.8322,-2.212,8.1385687218,56.05,-10.08,56.9491782206,130.03,78.7722,4.308,78.8899128966,7.8322,-2.212,8.1385687218,70.94,6.52,71.2389921321,132.66,7.8322,-2.212,8.1385687218,7.8322,-2.212,8.1385687218,0.0,0.0,0.0,131.34
2019-12-12 08:00:00,67.9438,-10.2568,68.7136224098,7.7338000000000005,-2.2468,8.0535565237,60.21,-8.01,60.7404659185,129.96,83.9438,7.0232,84.2370874181,7.7338000000000005,-2.2468,8.0535565237,76.21,9.27,76.7717200537,133.07,7.7338000000000005,-2.2468,8.0535565237,7.7338000000000005,-2.2468,8.0535565237,0.0,0.0,0.0,131.18
2019-12-12 08:30:00,69.1188,-9.3148,69.743630623,7.7888,-2.2748,8.1141925341,61.33,-7.04,61.7327344283,130.56,85.4688,8.5152,85.8919344553,7.7888,-2.2748,8.1141925341,77.68,10.79,78.4258025142,134.08,7.7888,-2.2748,8.1141925341,7.7888,-2.2748,8.1141925341,0.0,0.0,0.0,131.76
2019-12-12 09:00:00,68.4534,-9.251,69.0756756938,7.8734,-2.1310000000000002,8.1566898041,60.58,-7.12,60.9969736954,130.56,84.7434,8.559,85.1745286137,7.8734,-2.1310000000000002,8.1566898041,76.87,10.69,77.6097480991,134.08,7.8734,-2.1310000000000002,8.1566898041,7.8734,-2.1310000000000002,8.1566898041,0.0,0.0,0.0,131.76
2019-12-12 09:30:00,73.0656,-10.3708,73.7979362584,7.9356,-2.2708,8.2541068566,65.13,-8.1,65.6317522241,130.46,80.3656,4.3892,80.4853697264,7.9356,-2.2708,8.2541068566,72.43,6.66,72.7355518299,133.79,60.6956,3.4492000000000003,60.7935263001,7.9356,-2.2708,8.2541068566,52.76,5.72,53.0691624204,131.76
2019-12-12 10:00:00,73.349,-10.4104,74.0840889069,7.449,-2.0604,7.7287029416,65.9,-8.35,66.4268959082,130.38,76.529,2.9496,76.585821019,7.449,-2.0604,7.7287029416,69.08,5.01,69.2614358788,133.63,82.369,6.7396,82.6442639822,7.449,-2.0604,7.7287029416,74.92,8.8,75.4350475575,131.68
2019-12-12 10:30:00,71.5222,-11.0998,72.3783852602,6.6222,-0.6098,6.6502172055,64.9,-10.49,65.7423006899,130.66,74.4622,2.0702,74.490972318,6.6222,-0.6098,6.6502172055,67.84,2.68,67.8929156834,133.55,80.8622,5.9902,81.083770786,6.6222,-0.6098,6.6502172055,74.24,6.6,74.5327954662,131.97
2019-12-12 11:00:00,71.287,-10.9864,72.1286167479,7.897,-0.7764000000000001,7.9350744143,63.39,-10.21,64.2069793714,130.59,74.647,2.1636,74.6783487629,7.897,-0.7764000000000001,7.9350744143,66.75,2.94,66.8147146967,133.43,79.697,6.1036,79.9303805944,7.897,-0.7764000000000001,7.9350744143,71.8,6.88,72.1288735528,131.92
2019-12-12 11:30:00,71.2052,-10.8006,72.0196741689,8.1052,-1.0806,8.1769164971,63.1,-9.72,63.8442511116,130.88,74.7052,2.3894,74.743401979,8.1052,-1.0806,8.1769164971,66.6,3.47,66.6903358816,133.87,79.4652,6.5594,79.7354609907,8.1052,-1.0806,8.1769164971,71.36,7.64,71.7678145132,132.21
2019-12-12 12:00:00,71.5744,-10.5832,72.3526009042,8.4844,-1.2631999999999999,8.577920354,63.09,-9.32,63.7746854167,131.1,75.1144,2.5868,75.1589290876,8.4844,-1.2631999999999999,8.577920354,66.63,3.85,66.7411372393,134.13,79.5244,6.8968,79.8229042669,8.4844,-1.2631999999999999,8.577920354,71.04,8.16,71.5071129329,132.44
2019-12-12 12:30:00,73.0196,-9.4398,73.6272490875,8.3496,-1.2998,8.4501656907,64.67,-8.14,65.1802769248,131.1,79.1096,4.8902,79.2606009831,8.3496,-1.2998,8.4501656907,70.76,6.19,71.030230888,134.32,67.6296,5.4602,67.8496616071,8.3496,-1.2998,8.4501656907,59.28,6.76,59.6641936173,132.44
2019-12-12 13:00:00,71.5678,-4.46,71.7066356542,10.6978,-1.11,10.7552324401,60.87,-3.35,60.9621144646,130.72,87.0678,14.22,88.221370409,10.6978,-1.11,10.7552324401,76.37,15.33,77.89342591,134.5,10.6978,-1.11,10.7552324401,10.6978,-1.11,10.7552324401,0.0,0.0,0.0,131.91
2019-12-12 13:30:00,72.1668,-4.9694,72.3376938988,11.0668,-1.0994,11.1212743245,61.1,-3.87,61.2224378802,130.9,87.6168,13.5906,88.6645817145,11.0668,-1.0994,11.1212743245,76.55,14.69,77.9467677329,134.68,11.0668,-1.0994,11.1212743245,11.0668,-1.0994,11.1212743245,0.0,0.0,0.0,132.11
2019-12-12 14:00:00,72.0788,-5.2822,72.2720903688,11.4288,-1.1922,11.4908141696,60.65,-4.09,60.7877504108,130.9,87.2088,13.1478,88.1943277217,11.4288,-1.1922,11.4908141696,75.78,14.34,77.1248598054,134.6,11.4288,-1.1922,11.4908141696,11.4288,-1.1922,11.4908141696,0.0,0.0,0.0,132.11
2019-12-12 14:30:00,70.5768,-5.6496,70.8025612418,9.9668,-1.8096,10.1297460185,60.61,-3.84,60.7315214695,131.35,86.0568,12.9404,87.0242884395,9.9668,-1.8096,10.1297460185,76.09,14.75,77.506455215,134.8,9.9668,-1.8096,10.1297460185,9.9668,-1.8096,10.1297460185,0.0,0.0,0.0,132.59
2019-12-12 15:00:00,67.8196,-6.1006,68.093431875,8.7296,-0.9406,8.7801278191,59.09,-5.16,59.3148691308,132.08,83.0796,11.9094,83.9288612131,8.7296,-0.9406,8.7801278191,74.35,12.85,75.4522696809,135.28,8.7296,-0.9406,8.7801278191,8.7296,-0.9406,8.7801278191,0.0,0.0,0.0,133.43
2019-12-12 15:30:00,68.8568,-6.2586,69.1406463681,7.7268,-0.8886000000000001,7.7777277016,61.13,-5.37,61.3654120821,132.02,84.9468,11.6614,85.7434958478,7.7268,-0.8886000000000001,7.7777277016,77.22,12.55,78.2331828574,135.33,7.7268,-0.8886000000000001,7.7777277016,7.7268,-0.8886000000000001,7.7777277016,0.0,0.0,0.0,133.38
2019-12-12 16:00:00,69.3994,-5.998,69.6581131266,6.8194,-0.398,6.8310043449,62.58,-5.6,62.8300596848,131.91,86.1294,11.922,86.9506045313,6.8194,-0.398,6.8310043449,79.31,12.32,80.2611892511,135.17,6.8194,-0.398,6.8310043449,6.8194,-0.398,6.8310043449,0.0,0.0,0.0,133.25
2019-12-12 16:30:00,72.0264,-5.5056,72.2365138162,7.3464,0.0044,7.3464013177,64.68,-5.51,64.914270388,131.71,89.1364,12.2644,89.9761819168,7.3464,0.0044,7.3464013177,81.79,12.26,82.7037586812,135.05,7.3464,0.0044,7.3464013177,7.3464,0.0044,7.3464013177,0.0,0.0,0.0,133.04
2019-12-12 17:00:00,74.4116,-5.853,74.6414350315,15.1116,0.747,15.1300516708,59.3,-6.6,59.6661545602,132.07,89.5016,11.497,90.237006885,15.1116,0.747,15.1300516708,74.39,10.75,75.1627208129,135.53,15.1116,0.747,15.1300516708,15.1116,0.747,15.1300516708,0.0,0.0,0.0,133.49
2019-12-12 17:30:00,73.8194,-5.7068,74.0396608758,15.3994,1.0932,15.4381542485,58.42,-6.8,58.8144234011,132.24,88.6094,11.5932,89.3645794182,15.3994,1.0932,15.4381542485,73.21,10.5,73.9591380426,135.73,15.3994,1.0932,15.4381542485,15.3994,1.0932,15.4381542485,0.0,0.0,0.0,133.65
2019-12-12 18:00:00,73.83,-5.6964,74.0494285796,14.8,0.9636,14.8313359129,59.03,-6.66,59.4045158216,132.28,88.85,11.6536,89.6109864523,14.8,0.9636,14.8313359129,74.05,10.69,74.8176356216,135.76,14.8,0.9636,14.8313359129,14.8,0.9636,14.8313359129,0.0,0.0,0.0,133.69
2019-12-12 18:30:00,73.6542,-5.9378,73.8931569665,14.7942,0.6322,14.8077017285,58.86,-6.57,59.2255392546,131.95,88.5542,11.3022,89.2725381205,14.7942,0.6322,14.8077017285,73.76,10.67,74.5277565743,135.39,14.7942,0.6322,14.8077017285,14.7942,0.6322,14.8077017285,0.0,0.0,0.0,133.35
2019-12-12 19:00:00,72.5028,-6.224,72.7694591421,11.2528,0.016,11.2528113749,61.25,-6.24,61.567037447,130.79,87.9628,10.816,88.6252787857,11.2528,0.016,11.2528113749,76.71,10.8,77.4665353556,134.03,11.2528,0.016,11.2528113749,11.2528,0.016,11.2528113749,0.0,0.0,0.0,132.13
2019-12-12 19:30:00,72.6506,-6.7344,72.9620574252,8.1806,-0.5144000000000001,8.1967569026,64.47,-6.22,64.7693546363,130.21,89.6406,10.5656,90.2611160563,8.1806,-0.5144000000000001,8.1967569026,81.46,11.08,82.2100845396,133.09,8.1806,-0.5144000000000001,8.1967569026,8.1806,-0.5144000000000001,8.1967569026,0.0,0.0,0.0,131.49
2019-12-12 20:00:00,72.223,-7.0752,72.5687273145,6.923,-0.6952,6.9578180517,65.3,-6.38,65.6109320159,130.31,89.573,10.5148,90.1880443742,6.923,-0.6952,6.9578180517,82.65,11.21,83.4067539232,133.24,6.923,-0.6952,6.9578180517,6.923,-0.6952,6.9578180517,0.0,0.0,0.0,131.53
2019-12-12 20:30:00,69.869,-7.9872,70.3240536718,7.459,-0.7172000000000001,7.4934008861,62.41,-7.27,62.8320061752,130.6,86.539,9.4728,87.0559157142,7.459,-0.7172000000000001,7.4934008861,79.08,10.19,79.7338228106,133.73,7.459,-0.7172000000000001,7.4934008861,7.459,-0.7172000000000001,7.4934008861,0.0,0.0,0.0,131.86
2019-12-12 21:00:00,68.2786,-8.2054,68.7698757242,7.4186,-1.1354,7.5049822865,60.86,-7.07,61.2692785987,130.52,84.5686,9.2346,85.0712991738,7.4186,-1.1354,7.5049822865,77.15,10.37,77.8438141409,133.57,7.4186,-1.1354,7.5049822865,7.4186,-1.1354,7.5049822865,0.0,0.0,0.0,131.79
2019-12-12 21:30:00,69.699,-9.4546,70.3373305021,7.509,-1.6745999999999999,7.6934625599,62.19,-7.78,62.6747516948,130.24,86.169,7.7654,86.5181946076,7.509,-1.6745999999999999,7.6934625599,78.66,9.44,79.224423002,133.52,7.509,-1.6745999999999999,7.6934625599,7.509,-1.6745999999999999,7.6934625599,0.0,0.0,0.0,131.52
2019-12-12 22:00:00,71.5754,-7.9216,72.0124269256,7.6054,-2.0116,7.8669335652,63.97,-5.91,64.2424236778,130.43,88.2154,5.9784,88.4177474477,7.6054,-2.0116,7.8669335652,80.61,7.99,81.0050134251,133.59,7.6054,-2.0116,7.8669335652,7.6054,-2.0116,7.8669335652,0.0,0.0,0.0,131.6
2019-12-12 22:30:00,70.0044,19.459,72.6585762341,7.7544,-2.121,8.0392387923,62.25,21.58,65.88443594660001,131.66,84.6444,-5.291,84.8096051893,7.7544,-2.121,8.0392387923,76.89,-3.17,76.9553182048,131.94,7.7544,-2.121,8.0392387923,7.7544,-2.121,8.0392387923,0.0,0.0,0.0,131.13
2019-12-12 23:00:00,67.1096,18.613,69.6429621797,7.7896,-1.937,8.0268198659,59.32,20.55,62.7786978202,132.13,80.8796,-6.627,81.1506427896,7.7896,-1.937,8.0268198659,73.09,-4.69,73.2403181315,132.4,7.7896,-1.937,8.0268198659,7.7896,-1.937,8.0268198659,0.0,0.0,0.0,131.66
2019-12-12 23:30:00,64.755,17.9298,67.191426187,7.695,-2.0202,7.9557672817,57.06,19.95,60.4470520373,132.13,77.875,-7.4902,78.2343832406,7.695,-2.0202,7.9557672817,70.18,-5.47,70.3928497789,132.4,7.695,-2.0202,7.9557672817,7.695,-2.0202,7.9557672817,0.0,0.0,0.0,131.66
2019-12-13 00:00:00,62.592,17.1824,64.9075753188,7.732,-2.1376,8.0220419944,54.86,19.32,58.1625480872,132.68,75.152,-8.7876,75.6640272373,7.732,-2.1376,8.0220419944,67.42,-6.65,67.7471689445,132.82,7.732,-2.1376,8.0220419944,7.732,-2.1376,8.0220419944,0.0,0.0,0.0,132.27
2019-12-13 00:30:00,61.3602,17.3576,63.7680203691,7.6402,-1.3824,7.764256938,53.72,18.74,56.8948679584,132.55,73.6002,-9.2424,74.17824073,7.6402,-1.3824,7.764256938,65.96,-7.86,66.4266603105,132.75,7.6402,-1.3824,7.764256938,7.6402,-1.3824,7.764256938,0.0,0.0,0.0,132.21
2019-12-13 01:00:00,61.846,17.1142,64.1702700449,8.226,-1.8658000000000001,8.4349443175,53.62,18.98,56.8800914205,132.19,73.896,-9.2258,74.4696864613,8.226,-1.8658000000000001,8.4349443175,65.67,-7.36,66.0811508677,132.5,8.226,-1.8658000000000001,8.4349443175,8.226,-1.8658000000000001,8.4349443175,0.0,0.0,0.0,131.84
2019-12-13 01:30:00,60.3732,16.4226,62.5669646779,7.9032,-1.9174,8.1324653704,52.47,18.34,55.5828795584,132.87,72.2032,-10.4074,72.9494075713,7.9032,-1.9174,8.1324653704,64.3,-8.49,64.8580765981,133.08,7.9032,-1.9174,8.1324653704,7.9032,-1.9174,8.1324653704,0.0,0.0,0.0,132.55
2019-12-13 02:00:00,59.6534,16.6332,61.9289227567,7.5534,-1.8668,7.7806679533,52.1,18.5,55.2870690126,133.02,71.3934,-10.1968,72.1179055006,7.5534,-1.8668,7.7806679533,63.84,-8.33,64.3811657241,133.31,7.5534,-1.8668,7.7806679533,7.5534,-1.8668,7.7806679533,0.0,0.0,0.0,132.68
2019-12-13 02:30:00,58.7774,16.4494,61.035772389,8.1474,-2.2806,8.4605710871,50.63,18.73,53.9834215292,133.44,70.0274,-10.4206,70.7984862488,8.1474,-2.2806,8.4605710871,61.88,-8.14,62.4130915754,133.76,8.1474,-2.2806,8.4605710871,8.1474,-2.2806,8.4605710871,0.0,0.0,0.0,133.09
2019-12-13 03:00:00,57.879,16.1528,60.0906946943,7.869,-2.0372,8.12842819,50.01,18.19,53.2153755977,133.44,68.909,-10.8272,69.7544159236,7.869,-2.0372,8.12842819,61.04,-8.79,61.6696497477,133.71,7.869,-2.0372,8.12842819,7.869,-2.0372,8.12842819,0.0,0.0,0.0,133.09
2019-12-13 03:30:00,56.3068,15.1322,58.3047099562,7.9368,-1.8178,8.142308707,48.37,16.95,51.2538720489,133.51,66.7868,-12.4978,67.9460937735,7.9368,-1.8178,8.142308707,58.85,-10.68,59.8112439262,133.74,7.9368,-1.8178,8.142308707,7.9368,-1.8178,8.142308707,0.0,0.0,0.0,133.27
2019-12-13 04:00:00,53.4876,-3.1064,53.5777292792,7.8076,-1.2064,7.9002543453000005,45.68,-1.9,45.7194969351,132.4,64.5576,-5.6164000000000005,64.8014480295,7.8076,-1.2064,7.9002543453000005,56.75,-4.41,56.9210909945,134.47,7.8076,-1.2064,7.9002543453000005,7.8076,-1.2064,7.9002543453000005,0.0,0.0,0.0,133.31
2019-12-13 04:30:00,52.3276,-4.7448,52.5422767759,7.7376000000000005,-1.0748,7.8118914995,44.59,-3.67,44.7407755856,132.77,63.3376,-4.5748,63.5026012759,7.7376000000000005,-1.0748,7.8118914995,55.6,-3.5,55.7100529528,134.94,7.7376000000000005,-1.0748,7.8118914995,7.7376000000000005,-1.0748,7.8118914995,0.0,0.0,0.0,133.78
2019-12-13 05:00:00,52.6124,-4.3084,52.7885114804,7.9324,-1.5184,8.0764167995,44.68,-2.79,44.7670246945,132.54,63.4524,-4.0084,63.578882786,7.9324,-1.5184,8.0764167995,55.52,-2.49,55.5758085861,134.78,7.9324,-1.5184,8.0764167995,7.9324,-1.5184,8.0764167995,0.0,0.0,0.0,133.54
2019-12-13 05:30:00,53.7938,-3.8172,53.9290639107,7.9838000000000005,-1.2772000000000001,8.0853139877,45.81,-2.54,45.8803629018,132.29,64.7838,-3.4672,64.8765151521,7.9838000000000005,-1.2772000000000001,8.0853139877,56.8,-2.19,56.8422035111,134.53,7.9838000000000005,-1.2772000000000001,8.0853139877,7.9838000000000005,-1.2772000000000001,8.0853139877,0.0,0.0,0.0,133.25
2019-12-13 06:00:00,55.9666,-2.973,56.0455086921,7.9566,-1.533,8.1029360457,48.01,-1.44,48.0315906462,131.64,67.3966,-2.4130000000000003,67.4397824771,7.9566,-1.533,8.1029360457,59.44,-0.88,59.446513775,133.95,7.9566,-1.533,8.1029360457,7.9566,-1.533,8.1029360457,0.0,0.0,0.0,132.57
2019-12-13 06:30:00,61.3696,-0.9018,61.3762254248,7.9196,-1.8518,8.1332175306,53.45,0.9500000000000001,53.458441803,131.98,74.2396,0.9982000000000001,74.2463104228,7.9196,-1.8518,8.1332175306,66.32,2.85,66.3812089375,134.09,7.9196,-1.8518,8.1332175306,7.9196,-1.8518,8.1332175306,0.0,0.0,0.0,132.76
2019-12-13 07:00:00,66.0944,1.0594,66.1028897986,7.9144,-2.0506,8.1757377478,58.18,3.11,58.263062913,131.98,80.1344,3.5794,80.2143015161,7.9144,-2.0506,8.1757377478,72.22,5.63,72.4391144341,134.09,7.9144,-2.0506,8.1757377478,7.9144,-2.0506,8.1757377478,0.0,0.0,0.0,132.66
2019-12-13 07:30:00,70.9144,2.8854,70.9730770118,7.9044,-2.0046,8.1546281656,63.01,4.89,63.1994636053,131.35,86.1444,5.8754,86.3445306694,7.9044,-2.0046,8.1546281656,78.24,7.88,78.6358188105,133.44,7.9044,-2.0046,8.1546281656,7.9044,-2.0046,8.1546281656,0.0,0.0,0.0,131.95
2019-12-13 08:00:00,75.8668,4.315,75.9894108889,7.8968,-1.855,8.1117492096,67.97,6.17,68.2494673972,130.76,92.3268,7.485,92.6297102621,7.8968,-1.855,8.1117492096,84.43,9.34,84.945043999,133.31,7.8968,-1.855,8.1117492096,7.8968,-1.855,8.1117492096,0.0,0.0,0.0,131.34
2019-12-13 08:30:00,78.0538,4.9614,78.2113238886,7.8238,-1.6586,7.9976746871,70.23,6.62,70.5413162622,130.53,95.1438,8.3514,95.5096254856,7.8238,-1.6586,7.9976746871,87.32,10.01,87.8918796022,133.15,7.8238,-1.6586,7.9976746871,7.8238,-1.6586,7.9976746871,0.0,0.0,0.0,131.09
2019-12-13 09:00:00,77.8604,5.5058,78.0548251026,7.9104,-1.2042,8.0015327157,69.95,6.71,70.2710936303,130.36,95.0004,9.4358,95.4678496762,7.9104,-1.2042,8.0015327157,87.09,10.64,87.737550114,132.96,7.9104,-1.2042,8.0015327157,7.9104,-1.2042,8.0015327157,0.0,0.0,0.0,130.87
2019-12-13 09:30:00,78.6758,5.6426,78.8778830877,8.5958,-1.5173999999999999,8.7287043941,70.08,7.16,70.4448152812,130.92,95.8358,9.8326,96.3388840728,8.5958,-1.5173999999999999,8.7287043941,87.24,11.35,87.9752243532,133.47,8.5958,-1.5173999999999999,8.7287043941,8.5958,-1.5173999999999999,8.7287043941,0.0,0.0,0.0,131.43
2019-12-13 10:00:00,79.2114,6.4842,79.4763533361,9.0514,-1.9358,9.2560879209,70.16,8.42,70.6634417503,130.98,96.5914,11.2342,97.2425102699,9.0514,-1.9358,9.2560879209,87.54,13.17,88.5251404969,133.76,9.0514,-1.9358,9.2560879209,9.0514,-1.9358,9.2560879209,0.0,0.0,0.0,131.43
2019-12-13 10:30:00,80.7588,6.7182,81.0377565625,9.1488,-2.2918,9.4314839066,71.61,9.01,72.1745952535,131.11,96.8088,10.4882,97.3752848349,9.1488,-2.2918,9.4314839066,87.66,12.78,88.5867032912,133.9,9.1488,-2.2918,9.4314839066,9.1488,-2.2918,9.4314839066,0.0,0.0,0.0,131.68
2019-12-13 11:00:00,80.7878,6.815,81.0747362243,8.9678,-2.235,9.2421134942,71.82,9.05,72.3879472012,131.01,96.8078,10.415,97.3664334657,8.9678,-2.235,9.2421134942,87.84,12.65,88.746200482,133.81,8.9678,-2.235,9.2421134942,8.9678,-2.235,9.2421134942,0.0,0.0,0.0,131.61
2019-12-13 11:30:00,79.6092,7.0104,79.9172724309,9.6792,-1.7196,9.8307648126,69.93,8.73,70.4728160357,131.13,94.9992,10.4704,95.574459333,9.6792,-1.7196,9.8307648126,85.32,12.19,86.1864171433,133.84,9.6792,-1.7196,9.8307648126,9.6792,-1.7196,9.8307648126,0.0,0.0,0.0,131.76
2019-12-13 12:00:00,80.6284,7.3646,80.964042758,10.4384,-2.3654,10.7030515144,70.19,9.73,70.8611953046,130.9,95.5184,10.9946,96.149081991,10.4384,-2.3654,10.7030515144,85.08,13.36,86.1225638262,133.75,10.4384,-2.3654,10.7030515144,10.4384,-2.3654,10.7030515144,0.0,0.0,0.0,131.51
2019-12-13 12:30:00,79.258,6.5822,79.5308488628,11.728,-2.0878,11.9123840116,67.53,8.67,68.0842845303,131.68,92.918,9.5222,93.4046413025,11.728,-2.0878,11.9123840116,81.19,11.61,82.0159021166,134.35,11.728,-2.0878,11.9123840116,11.728,-2.0878,11.9123840116,0.0,0.0,0.0,132.4
2019-12-13 13:00:00,77.1288,5.339,77.3133669584,10.5388,-1.721,10.6783962485,66.59,7.06,66.9632115419,132.46,91.0988,7.599,91.4151856227,10.5388,-1.721,10.6783962485,80.56,9.32,81.0973242469,134.92,10.5388,-1.721,10.6783962485,10.5388,-1.721,10.6783962485,0.0,0.0,0.0,133.25
2019-12-13 13:30:00,77.0274,5.476,77.2218034415,9.6374,-1.8639999999999999,9.8160060493,67.39,7.34,67.7885513933,132.1,92.6074,8.696,93.014788882,9.6374,-1.8639999999999999,9.8160060493,82.97,10.56,83.6393119293,134.66,9.6374,-1.8639999999999999,9.8160060493,9.6374,-1.8639999999999999,9.8160060493,0.0,0.0,0.0,132.75
2019-12-13 14:00:00,75.5352,5.4136,75.728947596,9.145199999999999,-1.7564000000000002,9.3123371932,66.39,7.17,66.7760510962,131.35,89.8652,7.6736,90.192229754,9.145199999999999,-1.7564000000000002,9.3123371932,80.72,9.43,81.2689565578,134.09,9.145199999999999,-1.7564000000000002,9.3123371932,9.145199999999999,-1.7564000000000002,9.3123371932,0.0,0.0,0.0,132.1
2019-12-13 14:30:00,76.4246,6.222,76.6774593291,8.5746,-1.698,8.7411080053,67.85,7.92,68.310679253,131.09,91.3046,8.802,91.7278866276,8.5746,-1.698,8.7411080053,82.73,10.5,83.3936622292,134.02,8.5746,-1.698,8.7411080053,8.5746,-1.698,8.7411080053,0.0,0.0,0.0,131.8
2019-12-13 15:00:00,77.287,7.2422,77.6255745862,8.237,-1.4378,8.3615451826,69.05,8.68,69.5934256952,131.18,93.567,11.1122,94.2245428635,8.237,-1.4378,8.3615451826,85.33,12.55,86.2479646137,134.23,8.237,-1.4378,8.3615451826,8.237,-1.4378,8.3615451826,0.0,0.0,0.0,131.73
2019-12-13 15:30:00,73.1362,6.9554,73.4661918136,7.8262,-1.0946,7.9023765792,65.31,8.05,65.804244544,131.23,89.2462,10.9354,89.9136651883,7.8262,-1.0946,7.9023765792,81.42,12.03,82.3039324698,134.23,7.8262,-1.0946,7.9023765792,7.8262,-1.0946,7.9023765792,0.0,0.0,0.0,131.77
2019-12-13 16:00:00,71.4696,4.9198,71.6387336306,7.3596,-1.3202,7.4770743075,64.11,6.24,64.4129622048,130.6,88.0596,8.5698,88.4756159866,7.3596,-1.3202,7.4770743075,80.7,9.89,81.3037643655,133.47,7.3596,-1.3202,7.4770743075,7.3596,-1.3202,7.4770743075,0.0,0.0,0.0,131.15
2019-12-13 16:30:00,73.4796,4.8326,73.6383435373,7.1196,-0.8774000000000001,7.1734604564,66.36,5.71,66.6052077543,131.05,91.2196,9.0526,91.6676878236,7.1196,-0.8774000000000001,7.1734604564,84.1,9.93,84.6842069101,133.96,7.1196,-0.8774000000000001,7.1734604564,7.1196,-0.8774000000000001,7.1734604564,0.0,0.0,0.0,131.52
2019-12-13 17:00:00,74.9528,5.2164,75.1341004924,7.9528,-0.9636,8.0109645362,67.0,6.18,67.2844142428,131.24,92.2028,9.1164,92.6523884031,7.9528,-0.9636,8.0109645362,84.25,10.08,84.8508626945,134.13,7.9528,-0.9636,8.0109645362,7.9528,-0.9636,8.0109645362,0.0,0.0,0.0,131.74
2019-12-13 17:30:00,74.264,4.396,74.393995134,10.674,-0.674,10.6952583887,63.59,5.07,63.7917941431,131.5,90.974,8.316,91.3532951349,10.674,-0.674,10.6952583887,80.3,8.99,80.8016713936,134.53,10.674,-0.674,10.6952583887,10.674,-0.674,10.6952583887,0.0,0.0,0.0,131.97
2019-12-13 18:00:00,72.6232,3.9806,72.7322098839,10.7832,-0.6594,10.8033425661,61.84,4.64,62.0138307154,131.92,89.0232,7.8406,89.3678082231,10.7832,-0.6594,10.8033425661,78.24,8.5,78.7003659458,134.99,10.7832,-0.6594,10.8033425661,10.7832,-0.6594,10.8033425661,0.0,0.0,0.0,132.4
2019-12-13 18:30:00,71.9462,3.3772,72.0254203339,9.0062,-1.1228,9.0759196933,62.94,4.5,63.1006624371,130.69,88.8962,7.1272,89.1814518512,9.0062,-1.1228,9.0759196933,79.89,8.25,80.3148466972,133.75,9.0062,-1.1228,9.0759196933,9.0062,-1.1228,9.0759196933,0.0,0.0,0.0,131.17
2019-12-13 19:00:00,70.7352,-6.8162,71.0628531758,7.5652,-1.3462,7.6840422617,63.17,-5.47,63.4063861137,131.85,88.3352,-4.9662,88.4746896094,7.5652,-1.3462,7.6840422617,80.77,-3.62,80.851081007,133.75,7.5652,-1.3462,7.6840422617,7.5652,-1.3462,7.6840422617,0.0,0.0,0.0,132.55
2019-12-13 19:30:00,69.1958,-10.9638,70.0590011924,7.5458,-1.3738000000000001,7.6698385954,61.65,-9.59,62.3914305013,131.76,86.4958,-9.9138,87.0620861689,7.5458,-1.3738000000000001,7.6698385954,78.95,-8.54,79.4105414917,133.27,7.5458,-1.3738000000000001,7.6698385954,7.5458,-1.3738000000000001,7.6698385954,0.0,0.0,0.0,132.55
2019-12-13 20:00:00,69.6774,-11.371,70.5991480951,6.3474,-1.501,6.5224602536,63.33,-9.87,64.0945067849,131.82,87.0874,-10.461,87.7134411579,6.3474,-1.501,6.5224602536,80.74,-8.96,81.2356399618,133.36,6.3474,-1.501,6.5224602536,6.3474,-1.501,6.5224602536,0.0,0.0,0.0,132.67
2019-12-13 20:30:00,67.0436,-12.264,68.1560708738,6.1436,-1.384,6.2975611914,60.9,-10.88,61.864241691,132.08,83.8836,-11.604,84.6824135518,6.1436,-1.384,6.2975611914,77.74,-10.22,78.4089025558,133.85,6.1436,-1.384,6.2975611914,6.1436,-1.384,6.2975611914,0.0,0.0,0.0,132.97
2019-12-13 21:00:00,64.0698,-13.5002,65.4766727322,6.1398,-0.8002,6.1917254526,57.93,-12.7,59.3057745924,131.75,80.1998,-13.4102,81.3132300679,6.1398,-0.8002,6.1917254526,74.06,-12.61,75.1258657188,133.19,6.1398,-0.8002,6.1917254526,6.1398,-0.8002,6.1917254526,0.0,0.0,0.0,132.75
2019-12-13 21:30:00,62.1702,-14.8186,63.9118508103,6.1502,-1.3986,6.3072214168,56.02,-13.42,57.6050067268,131.75,77.8002,-14.9486,79.22330315,6.1502,-1.3986,6.3072214168,71.65,-13.55,72.9199904004,133.0,6.1502,-1.3986,6.3072214168,6.1502,-1.3986,6.3072214168,0.0,0.0,0.0,132.75
2019-12-13 22:00:00,57.954,-15.554,60.0049417298,6.164,-1.034,6.2501241588,51.79,-14.52,53.7869361462,132.83,72.594,-16.214,74.3826769618,6.164,-1.034,6.2501241588,66.43,-15.18,68.1423311899,133.92,6.164,-1.034,6.2501241588,6.164,-1.034,6.2501241588,0.0,0.0,0.0,133.9
2019-12-13 22:30:00,54.8532,-6.6852,55.2590757187,6.1632,-1.3652,6.3125910116,48.69,-5.32,48.9797764389,132.46,68.4832,-5.6452,68.715478353,6.1632,-1.3652,6.3125910116,62.32,-4.28,62.4667975808,134.58,6.1632,-1.3652,6.3125910116,6.1632,-1.3652,6.3125910116,0.0,0.0,0.0,133.31
2019-12-13 23:00:00,52.6752,-3.3452,52.7813135312,6.1652000000000005,-1.4252,6.3277868232,46.51,-1.92,46.5496133174,132.04,65.5652,-1.2552,65.5772138634,6.1652000000000005,-1.4252,6.3277868232,59.4,0.17,59.4002432655,134.51,6.1652000000000005,-1.4252,6.3277868232,6.1652000000000005,-1.4252,6.3277868232,0.0,0.0,0.0,132.77
2019-12-13 23:30:00,49.7704,-4.0686,49.9364217993,6.2004,-1.3886,6.3539885206,43.57,-2.68,43.6523458705,132.58,61.8804,-2.1786,61.9187386994,6.2004,-1.3886,6.3539885206,55.68,-0.79,55.6856040642,134.9,6.2004,-1.3886,6.3539885206,6.2004,-1.3886,6.3539885206,0.0,0.0,0.0,133.31
2019-12-14 00:00:00,48.2446,-4.4222,48.446850073,6.3246,-1.5322,6.5075496156,41.92,-2.89,42.0195014249,131.76,59.8846,-2.6222,59.9419823663,6.3246,-1.5322,6.5075496156,53.56,-1.09,53.5710901513,134.11,6.3246,-1.5322,6.5075496156,6.3246,-1.5322,6.5075496156,0.0,0.0,0.0,132.5
2019-12-14 00:30:00,48.083,-4.8469999999999995,48.326683085,6.343,-1.7570000000000001,6.5818460936,41.74,-3.09,41.85421962,131.85,60.043,-2.727,60.1048947924,6.343,-1.7570000000000001,6.5818460936,53.7,-0.97,53.7087599931,134.11,6.343,-1.7570000000000001,6.5818460936,6.343,-1.7570000000000001,6.5818460936,0.0,0.0,0.0,132.55
2019-12-14 01:00:00,48.0502,-5.0616,48.3160585582,6.2802,-1.8216,6.5390472242,41.77,-3.24,41.8954711156,131.31,59.8902,-3.1416,59.9725412718,6.2802,-1.8216,6.5390472242,53.61,-1.32,53.6262482372,133.56,6.2802,-1.8216,6.5390472242,6.2802,-1.8216,6.5390472242,0.0,0.0,0.0,132.0
2019-12-14 01:30:00,46.1992,-6.2394,46.6186249583,6.2292,-1.8794,6.5065410934,39.97,-4.36,40.207095145,132.35,57.2692,-4.8194,57.4716267823,6.2292,-1.8794,6.5065410934,51.04,-2.94,51.1246046439,134.38,6.2292,-1.8794,6.5065410934,6.2292,-1.8794,6.5065410934,0.0,0.0,0.0,133.14
2019-12-14 02:00:00,43.5656,-6.795,44.0923295864,6.4356,-0.895,6.4975358683,37.13,-5.9,37.5958362056,132.66,53.7856,-6.005,54.119781895,6.4356,-0.895,6.4975358683,47.35,-5.11,47.6249367454,134.58,6.4356,-0.895,6.4975358683,6.4356,-0.895,6.4975358683,0.0,0.0,0.0,133.55
2019-12-14 02:30:00,42.5364,-9.2408,43.5285849713,6.5064,-0.8008000000000001,6.5554955267,36.03,-8.44,37.0053306971,132.44,52.0164,-9.0108,52.7911013865,6.5064,-0.8008000000000001,6.5554955267,45.51,-8.21,46.2446126592,134.43,6.5064,-0.8008000000000001,6.5554955267,6.5064,-0.8008000000000001,6.5554955267,0.0,0.0,0.0,133.4
2019-12-14 03:00:00,43.2318,-12.8424,45.0989552983,6.4818,-1.5024000000000002,6.653640883,36.75,-11.34,38.4598244926,129.7,52.0318,-12.6724,53.552758407,6.4818,-1.5024000000000002,6.653640883,45.55,-11.17,46.8995884843,132.05,6.4818,-1.5024000000000002,6.653640883,6.4818,-1.5024000000000002,6.653640883,0.0,0.0,0.0,130.72
2019-12-14 03:30:00,41.8472,-10.1758,43.0666350378,6.4672,-1.4358,6.6246658391,35.38,-8.74,36.4435453819,130.22,50.1872,-14.1258,52.1372541421,6.4672,-1.4358,6.6246658391,43.72,-12.69,45.5244384919,132.1,6.4672,-1.4358,6.6246658391,6.4672,-1.4358,6.6246658391,0.0,0.0,0.0,131.08
2019-12-14 04:00:00,42.9636,8.592,43.8143057569,6.4836,-1.678,6.6972197933,36.48,10.27,37.8980645944,131.59,50.0236,-20.778,54.1672026319,6.4836,-1.678,6.6972197933,43.54,-19.1,47.5451532756,131.71,6.4836,-1.678,6.6972197933,6.4836,-1.678,6.6972197933,0.0,0.0,0.0,131.31
2019-12-14 04:30:00,42.8532,8.7196,43.7313180044,6.4132,-1.7604000000000002,6.6504242271,36.44,10.48,37.9170673971,131.94,49.8332,-20.9504,54.0579973954,6.4132,-1.7604000000000002,6.6504242271,43.42,-19.19,47.4715967711,132.01,6.4132,-1.7604000000000002,6.6504242271,6.4132,-1.7604000000000002,6.6504242271,0.0,0.0,0.0,131.64
2019-12-14 05:00:00,42.7644,8.6678,43.6339851973,6.2943999999999996,-1.8921999999999999,6.5726624894,36.47,10.56,37.9680721133,132.0,49.7244,-21.0122,53.9817423228,6.2943999999999996,-1.8921999999999999,6.5726624894,43.43,-19.12,47.4524951926,132.14,6.2943999999999996,-1.8921999999999999,6.5726624894,6.2943999999999996,-1.8921999999999999,6.5726624894,0.0,0.0,0.0,131.69
2019-12-14 05:30:00,42.902,9.2778,43.8937259394,6.312,-1.8322,6.5725414293,36.59,11.11,38.2395109801,132.45,49.852,-20.5822,53.933745103,6.312,-1.8322,6.5725414293,43.54,-18.75,47.4056336315,132.6,6.312,-1.8322,6.5725414293,6.312,-1.8322,6.5725414293,0.0,0.0,0.0,132.12
2019-12-14 06:00:00,43.9466,9.4338,44.9477500438,6.2166,-1.9362,6.5111432176,37.73,11.37,39.4059614779,132.62,51.1166,-20.3962,55.0355500563,6.2166,-1.9362,6.5111432176,44.9,-18.46,48.5466950471,132.77,6.2166,-1.9362,6.5111432176,6.2166,-1.9362,6.5111432176,0.0,0.0,0.0,132.28
2019-12-14 06:30:00,46.5756,9.6634,47.5675079747,6.2156,-1.9166,6.5043861294,40.36,11.58,41.9884031609,131.85,54.3556,-19.6266,57.790437608,6.2156,-1.9166,6.5043861294,48.14,-17.71,51.2942852567,131.94,6.2156,-1.9166,6.5043861294,6.2156,-1.9166,6.5043861294,0.0,0.0,0.0,131.48
2019-12-14 07:00:00,48.906,10.6412,50.0502944391,6.276,-1.9687999999999999,6.5775640962,42.63,12.61,44.4559219902,132.72,57.146,-18.8088,60.1617509173,6.276,-1.9687999999999999,6.5775640962,50.87,-16.84,53.5849092562,132.98,6.276,-1.9687999999999999,6.5775640962,6.276,-1.9687999999999999,6.5775640962,0.0,0.0,0.0,132.34
2019-12-14 07:30:00,51.1982,11.3264,52.436085096,6.3882,-1.8836,6.6601087228,44.81,13.21,46.716594482,132.56,60.0182,-17.8236,62.6088256414,6.3882,-1.8836,6.6601087228,53.63,-15.94,55.9487309954,132.89,6.3882,-1.8836,6.6601087228,6.3882,-1.8836,6.6601087228,0.0,0.0,0.0,132.18
2019-12-14 08:00:00,53.7998,11.6948,55.056215154,6.3998,-1.4952,6.5721429595,47.4,13.19,49.2009766163,132.01,63.1898,-17.1552,65.4771082981,6.3998,-1.4952,6.5721429595,56.79,-15.66,58.9095892024,132.29,6.3998,-1.4952,6.5721429595,6.3998,-1.4952,6.5721429595,0.0,0.0,0.0,131.63
2019-12-14 08:30:00,57.3704,4.4152000000000005,57.540045074700004,6.5204,-1.7548,6.7524024762,50.85,6.17,51.2229577436,131.04,70.8104,11.4252,71.7262012322,6.5204,-1.7548,6.7524024762,64.29,13.18,65.6271018711,132.98,6.5204,-1.7548,6.7524024762,6.5204,-1.7548,6.7524024762,0.0,0.0,0.0,131.63
2019-12-14 09:00:00,61.667,2.5788,61.7208967728,6.577,-2.0012,6.8747167533999995,55.09,4.58,55.2800551736,131.53,77.207,22.2588,80.3515713999,6.577,-2.0012,6.8747167533999995,70.63,24.26,74.6802818688,134.4,6.577,-2.0012,6.8747167533999995,6.577,-2.0012,6.8747167533999995,0.0,0.0,0.0,132.45
2019-12-14 09:30:00,66.014,-6.435,66.3268981711,6.874,-1.855,7.1198947324,59.14,-4.58,59.3170801709,131.73,82.824,11.515,83.6206326274,6.874,-1.855,7.1198947324,75.95,13.37,77.1178280296,133.66,6.874,-1.855,7.1198947324,6.874,-1.855,7.1198947324,0.0,0.0,0.0,132.89
2019-12-14 10:00:00,67.3524,-10.4794,68.1627729052,7.9224,-2.1594,8.2114207126,59.43,-8.32,60.0095600717,132.47,84.0424,6.8806,84.3235889542,7.9224,-2.1594,8.2114207126,76.12,9.04,76.6549150414,133.92,7.9224,-2.1594,8.2114207126,7.9224,-2.1594,8.2114207126,0.0,0.0,0.0,133.73
2019-12-14 10:30:00,68.0236,-10.5464,68.8363037206,8.1536,-2.3664,8.4900554721,59.87,-8.18,60.4262302316,132.92,84.8936,7.0736,85.1877874928,8.1536,-2.3664,8.4900554721,76.74,9.44,77.3184402326,134.29,8.1536,-2.3664,8.4900554721,8.1536,-2.3664,8.4900554721,0.0,0.0,0.0,134.17
2019-12-14 11:00:00,68.0536,-10.5808,68.871226224,8.7336,-2.1608,8.9969342334,59.32,-8.42,59.9145958845,133.08,84.5436,7.0192,84.8344827862,8.7336,-2.1608,8.9969342334,75.81,9.18,76.3637905031,134.38,8.7336,-2.1608,8.9969342334,8.7336,-2.1608,8.9969342334,0.0,0.0,0.0,134.34
