Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-14 11:30:00,68.2922,-10.4604,69.0886716401,9.7522,-2.3404,10.0291015051,58.54,-8.12,59.1004737714,133.02,84.2522,7.3896,84.5756430245,9.7522,-2.3404,10.0291015051,74.5,9.73,75.1327019346,134.35,9.7522,-2.3404,10.0291015051,9.7522,-2.3404,10.0291015051,0.0,0.0,0.0,134.27
2019-12-14 12:00:00,68.6122,-9.9082,69.3239238364,8.3322,-2.3182,8.6486766664,60.28,-7.59,60.7559585555,132.63,85.4922,7.9718,85.8630645626,8.3322,-2.3182,8.6486766664,77.16,10.29,77.8431095217,134.22,8.3322,-2.3182,8.6486766664,8.3322,-2.3182,8.6486766664,0.0,0.0,0.0,133.85
2019-12-14 12:30:00,68.3144,-9.7208,69.0025448806,9.1944,-2.3508,9.4901660681,59.12,-7.37,59.5776073706,133.22,84.5944,7.8292,84.9559231837,9.1944,-2.3508,9.4901660681,75.4,10.18,76.0841139792,134.77,9.1944,-2.3508,9.4901660681,9.1944,-2.3508,9.4901660681,0.0,0.0,0.0,134.51
2019-12-14 13:00:00,67.2608,-9.993,67.9990828294,9.6808,-2.303,9.9509646588,57.58,-7.69,58.0912428857,133.67,83.0808,7.6370000000000005,83.4310679402,9.6808,-2.303,9.9509646588,73.4,9.94,74.0699912245,135.15,9.6808,-2.303,9.9509646588,9.6808,-2.303,9.9509646588,0.0,0.0,0.0,134.97
2019-12-14 13:30:00,67.0692,-9.7942,67.7805572586,9.2392,-2.0542,9.4648060878,57.83,-7.74,58.3456639349,133.18,83.0392,7.7058,83.395971667,9.2392,-2.0542,9.4648060878,73.8,9.76,74.4425792138,134.83,9.2392,-2.0542,9.4648060878,9.2392,-2.0542,9.4648060878,0.0,0.0,0.0,134.46
2019-12-14 14:00:00,66.2364,-5.9698,66.5048810013,9.0664,-1.9998,9.2843313706,57.17,-3.9699999999999998,57.3076766236,133.29,80.3464,-5.5698,80.5392243879,9.0664,-1.9998,9.2843313706,71.28,-3.5700000000000003,71.3693442593,135.31,9.0664,-1.9998,9.2843313706,9.0664,-1.9998,9.2843313706,0.0,0.0,0.0,134.09
2019-12-14 14:30:00,66.6028,1.6978,66.6244361528,8.5728,-2.1722,8.843718261,58.03,3.87,58.1589012964,131.97,78.0228,-28.1722,82.9531806062,8.5728,-2.1722,8.843718261,69.45,-26.0,74.1572821778,134.74,8.5728,-2.1722,8.843718261,8.5728,-2.1722,8.843718261,0.0,0.0,0.0,131.79
2019-12-14 15:00:00,66.7268,1.5954000000000002,66.7458698303,7.7068,-2.1646,8.0050146408,59.02,3.76,59.1396482911,132.27,78.5968,-28.3646,83.5584077361,7.7068,-2.1646,8.0050146408,70.89,-26.2,75.5766637263,134.9,7.7068,-2.1646,8.0050146408,7.7068,-2.1646,8.0050146408,0.0,0.0,0.0,132.07
2019-12-14 15:30:00,66.445,1.0508,66.4533084627,6.795,-1.9292,7.0635570105,59.65,2.98,59.7243911647,132.51,78.835,-29.1092,84.0375079928,6.795,-1.9292,7.0635570105,72.04,-27.18,76.9968440912,135.01,6.795,-1.9292,7.0635570105,6.795,-1.9292,7.0635570105,0.0,0.0,0.0,132.3
2019-12-14 16:00:00,66.6926,1.6760000000000002,66.7136558042,6.3726,-1.804,6.6230239891,60.32,3.48,60.420301224,132.24,79.4326,-28.314,84.3280530948,6.3726,-1.804,6.6230239891,73.06,-26.51,77.7209347602,134.79,6.3726,-1.804,6.6230239891,6.3726,-1.804,6.6230239891,0.0,0.0,0.0,132.02
2019-12-14 16:30:00,68.2556,3.2326,68.3321054419,6.3556,-1.5774,6.5484228727,61.9,4.8100000000000005,62.0866016142,130.85,81.2056,-26.3674,85.3790914341,6.3556,-1.5774,6.5484228727,74.85,-24.79,78.848377282,133.53,6.3556,-1.5774,6.5484228727,6.3556,-1.5774,6.5484228727,0.0,0.0,0.0,130.62
2019-12-14 17:00:00,70.8472,2.345,70.8859984259,6.6072,-1.445,6.7633657923,64.24,3.79,64.3517031632,130.97,84.8972,-22.245,87.7631733294,6.6072,-1.445,6.7633657923,78.29,-20.8,81.005951016,133.43,6.6072,-1.445,6.7633657923,6.6072,-1.445,6.7633657923,0.0,0.0,0.0,130.85
2019-12-14 17:30:00,71.3434,-8.0106,71.7917156496,7.9134,-1.5106000000000002,8.0562902083,63.43,-6.5,63.7621745238,132.06,89.7734,9.6694,90.2926389243,7.9134,-1.5106000000000002,8.0562902083,81.86,11.18,82.6199249576,133.29,7.9134,-1.5106000000000002,8.0562902083,7.9134,-1.5106000000000002,8.0562902083,0.0,0.0,0.0,133.18
2019-12-14 18:00:00,70.6698,-8.626,71.1943010924,7.9698,-1.306,8.0760973273,62.7,-7.32,63.1258457369,131.94,88.9998,8.824,89.4361636925,7.9698,-1.306,8.0760973273,81.03,10.13,81.6607482209,133.25,7.9698,-1.306,8.0760973273,7.9698,-1.306,8.0760973273,0.0,0.0,0.0,133.06
2019-12-14 18:30:00,69.0334,-9.2454,69.6497504426,6.7434,-0.9354,6.8079671503,62.29,-8.31,62.8418666177,131.34,87.1234,7.8046,87.4722733712,6.7434,-0.9354,6.8079671503,80.38,8.74,80.8537692381,133.05,6.7434,-0.9354,6.8079671503,6.7434,-0.9354,6.8079671503,0.0,0.0,0.0,132.5
2019-12-14 19:00:00,69.695,-9.7596,70.3750155748,6.595,-1.6596000000000002,6.8006100579,63.1,-8.1,63.6177648146,131.46,87.865,7.3204,88.1694191949,6.595,-1.6596000000000002,6.8006100579,81.27,8.98,81.7646213224,133.1,6.595,-1.6596000000000002,6.8006100579,6.595,-1.6596000000000002,6.8006100579,0.0,0.0,0.0,132.63
2019-12-14 19:30:00,66.854,-10.2864,67.6407225047,6.534,-1.6064,6.728571688,60.32,-8.68,60.9413225981,131.77,84.294,6.7336,84.5625200958,6.534,-1.6064,6.728571688,77.76,8.34,78.2059665243,133.44,6.534,-1.6064,6.728571688,6.534,-1.6064,6.728571688,0.0,0.0,0.0,133.01
2019-12-14 20:00:00,64.6044,-11.0574,65.543837194,6.3944,-0.9974000000000001,6.4717198734,58.21,-10.06,59.0729015709,132.33,81.4744,5.6826,81.6723319008,6.3944,-0.9974000000000001,6.4717198734,75.08,6.68,75.3765799171,133.78,6.3944,-0.9974000000000001,6.4717198734,6.3944,-0.9974000000000001,6.4717198734,0.0,0.0,0.0,133.64
2019-12-14 20:30:00,63.3146,-11.351,64.3240528431,6.3746,-1.561,6.5629449304000005,56.94,-9.79,57.7754939399,132.66,79.7646,5.029,79.9229770101,6.3746,-1.561,6.5629449304000005,73.39,6.59,73.6852780411,134.09,6.3746,-1.561,6.5629449304000005,6.3746,-1.561,6.5629449304000005,0.0,0.0,0.0,134.02
2019-12-14 21:00:00,60.2434,-12.1034,61.4472093355,6.4234,-1.2234,6.5388665012,53.82,-10.88,54.908713334,132.58,75.9034,4.0366,76.010658931,6.4234,-1.2234,6.5388665012,69.48,5.26,69.6788203115,133.76,6.4234,-1.2234,6.5388665012,6.4234,-1.2234,6.5388665012,0.0,0.0,0.0,134.02
2019-12-14 21:30:00,58.4346,-13.1646,59.899158344,6.2546,-1.2046000000000001,6.3695433368,52.18,-11.96,53.533111249,132.79,73.6546,2.7354000000000003,73.7053764275,6.2546,-1.2046000000000001,6.3695433368,67.4,3.94,67.5150620232,133.66,6.2546,-1.2046000000000001,6.3695433368,6.2546,-1.2046000000000001,6.3695433368,0.0,0.0,0.0,134.26
2019-12-14 22:00:00,55.8276,-13.3144,57.3933286116,6.2476,-1.3644,6.3948489521,49.58,-11.95,50.9997931368,133.11,70.2776,0.8856,70.2831797027,6.2476,-1.3644,6.3948489521,64.03,2.25,64.0695200544,133.95,6.2476,-1.3644,6.3948489521,6.2476,-1.3644,6.3948489521,0.0,0.0,0.0,134.54
2019-12-14 22:30:00,54.9722,-2.0088,55.0088906476,6.4422,-1.4688,6.6075195255,48.53,-0.54,48.5330042342,132.1,64.8122,-33.6188,73.0126357714,6.4422,-1.4688,6.6075195255,58.37,-32.15,66.6384228505,134.22,6.4422,-1.4688,6.6075195255,6.4422,-1.4688,6.6075195255,0.0,0.0,0.0,132.12
2019-12-14 23:00:00,52.8584,-2.3564,52.9108974741,6.3584,-1.5364,6.5413894182,46.5,-0.8200000000000001,46.5072295455,132.6,62.1784,-34.3764,71.0485066945,6.3584,-1.5364,6.5413894182,55.82,-32.84,64.7637089735,134.72,6.3584,-1.5364,6.5413894182,6.3584,-1.5364,6.5413894182,0.0,0.0,0.0,132.66
2019-12-14 23:30:00,50.109,-3.2728,50.2157654611,6.279,-1.5028000000000001,6.4563340093,43.83,-1.77,43.8657246606,132.98,58.809,-35.6728,68.7826078369,6.279,-1.5028000000000001,6.4563340093,52.53,-34.17,62.6656987514,134.76,6.279,-1.5028000000000001,6.4563340093,6.279,-1.5028000000000001,6.4563340093,0.0,0.0,0.0,133.07
2019-12-15 00:00:00,48.0878,-3.8532,48.2419284345,6.5078,-1.5932,6.6999811253,41.58,-2.26,41.6413736565,133.6,56.2078,-36.7832,67.1738087582,6.5078,-1.5932,6.6999811253,49.7,-35.19,60.8968480301,135.34,6.5078,-1.5932,6.6999811253,6.5078,-1.5932,6.6999811253,0.0,0.0,0.0,133.72
2019-12-15 00:30:00,47.1356,-3.9404,47.300016274,6.3656,-1.4804,6.5354760745,40.77,-2.46,40.8441489078,133.68,55.1756,-37.3804,66.6456385634,6.3656,-1.4804,6.5354760745,48.81,-35.9,60.5906436672,135.46,6.3656,-1.4804,6.5354760745,6.3656,-1.4804,6.5354760745,0.0,0.0,0.0,133.85
2019-12-15 01:00:00,48.7888,-3.7258,48.9308552049,6.5088,-1.8858000000000001,6.7764827957,42.28,-1.8399999999999999,42.3200189036,132.87,57.2688,-36.3858,67.850142926,6.5088,-1.8858000000000001,6.7764827957,50.76,-34.5,61.3744865559,134.78,6.5088,-1.8858000000000001,6.7764827957,6.5088,-1.8858000000000001,6.7764827957,0.0,0.0,0.0,132.99
2019-12-15 01:30:00,49.1666,-4.1816,49.3441013103,6.5466,-1.2116,6.6577733605,42.62,-2.9699999999999998,42.72335778,133.39,57.6866,-37.2816,68.6852350809,6.5466,-1.2116,6.6577733605,51.14,-36.07,62.5807038951,135.19,6.5466,-1.2116,6.6577733605,6.5466,-1.2116,6.6577733605,0.0,0.0,0.0,133.57
2019-12-15 02:00:00,48.3102,3.5616,48.44130901,6.5702,-1.4784000000000002,6.7344780496,41.74,5.04,42.0431825627,133.28,56.3502,-28.0584,62.9493355851,6.5702,-1.4784000000000002,6.7344780496,49.78,-26.58,56.4317711932,135.63,6.5702,-1.4784000000000002,6.7344780496,6.5702,-1.4784000000000002,6.7344780496,0.0,0.0,0.0,133.28
2019-12-15 02:30:00,48.063,8.853,48.8715415963,6.553,-1.877,6.8165194931,41.51,10.73,42.874386293,132.87,55.893,-21.387,59.8450600969,6.553,-1.877,6.8165194931,49.34,-19.51,53.0572869642,133.99,6.553,-1.877,6.8165194931,6.553,-1.877,6.8165194931,0.0,0.0,0.0,132.73
2019-12-15 03:00:00,47.2558,8.9488,48.0956511036,6.4158,-1.9412,6.7030401371,40.84,10.89,42.2669812028,132.92,54.8458,-21.4212,58.8806384738,6.4158,-1.9412,6.7030401371,48.43,-19.48,52.2009128273,134.11,6.4158,-1.9412,6.7030401371,6.4158,-1.9412,6.7030401371,0.0,0.0,0.0,132.79
2019-12-15 03:30:00,45.8902,8.6186,46.6925124833,6.2802,-1.8514,6.5474112441,39.61,10.47,40.9703917482,132.57,53.3202,-21.4114,57.4586092592,6.2802,-1.8514,6.5474112441,47.04,-19.56,50.944628765,133.88,6.2802,-1.8514,6.5474112441,6.2802,-1.8514,6.5474112441,0.0,0.0,0.0,132.43
2019-12-15 04:00:00,45.1256,8.6716,45.9512396124,6.4056,-1.8084,6.6559764062,38.72,10.48,40.1131998225,132.34,52.3556,-20.9584,56.3947105846,6.4056,-1.8084,6.6559764062,45.95,-19.15,49.7807693793,133.77,6.4056,-1.8084,6.6559764062,6.4056,-1.8084,6.6559764062,0.0,0.0,0.0,132.18
2019-12-15 04:30:00,44.9222,8.665,45.7502598664,6.5422,-2.055,6.8573614343,38.38,10.72,39.8489999875,132.88,52.1222,-21.215,56.2743276978,6.5422,-2.055,6.8573614343,45.58,-19.16,49.4433210859,134.17,6.5422,-2.055,6.8573614343,6.5422,-2.055,6.8573614343,0.0,0.0,0.0,132.7
2019-12-15 05:00:00,44.196,8.6258,45.0298883148,6.506,-1.8742,6.7705732135000005,37.69,10.5,39.1252616605,132.69,51.206,-21.2042,55.4226716574,6.506,-1.8742,6.7705732135000005,44.7,-19.33,48.7005020508,134.03,6.506,-1.8742,6.7705732135000005,6.506,-1.8742,6.7705732135000005,0.0,0.0,0.0,132.51
2019-12-15 05:30:00,45.1392,8.8926,46.0068007082,6.5692,-1.9974,6.8661485128,38.57,10.89,40.0778866708,132.27,52.3892,-20.7374,56.3441925614,6.5692,-1.9974,6.8661485128,45.82,-18.74,49.5041412409,133.75,6.5692,-1.9974,6.8661485128,6.5692,-1.9974,6.8661485128,0.0,0.0,0.0,132.08
2019-12-15 06:00:00,43.8788,8.5052,44.6954977205,6.3688,-1.8948,6.6446881401999995,37.51,10.4,38.9250574823,133.32,51.0088,-21.6048,55.3955328567,6.3688,-1.8948,6.6446881401999995,44.64,-19.71,48.7976812974,134.52,6.3688,-1.8948,6.6446881401999995,6.3688,-1.8948,6.6446881401999995,0.0,0.0,0.0,133.12
2019-12-15 06:30:00,43.5016,8.4708,44.3186603498,6.4816,-1.6692,6.6930835345,37.02,10.14,38.3835902437,132.97,50.6316,-21.4892,55.003132958,6.4816,-1.6692,6.6930835345,44.15,-19.82,48.3947817435,134.0,6.4816,-1.6692,6.6930835345,6.4816,-1.6692,6.6930835345,0.0,0.0,0.0,132.76
2019-12-15 07:00:00,44.0012,8.828,44.8780479237,6.3312,-2.042,6.6523572845,37.67,10.87,39.2069611166,132.79,51.3312,-20.922,55.4312382817,6.3312,-2.042,6.6523572845,45.0,-18.88,48.8001475408,133.92,6.3312,-2.042,6.6523572845,6.3312,-2.042,6.6523572845,0.0,0.0,0.0,132.54
2019-12-15 07:30:00,46.2354,9.578,47.2170551513,6.2654,-1.6320000000000001,6.4744622294,39.97,11.21,41.5122271144,133.25,54.0154,-20.292,57.7012019039,6.2654,-1.6320000000000001,6.4744622294,47.75,-18.66,51.2665397701,134.5,6.2654,-1.6320000000000001,6.4744622294,6.2654,-1.6320000000000001,6.4744622294,0.0,0.0,0.0,132.97
2019-12-15 08:00:00,48.7658,10.2152,49.8242266441,6.2458,-2.1248,6.5973322396,42.52,12.34,44.2744395786,132.58,57.1658,-19.0148,60.2452596366,6.2458,-2.1248,6.5973322396,50.92,-16.89,53.6480987548,134.03,6.2458,-2.1248,6.5973322396,6.2458,-2.1248,6.5973322396,0.0,0.0,0.0,132.24
2019-12-15 08:30:00,51.3104,11.2282,52.5245620962,6.1904,-1.8518,6.4614406598,45.12,13.08,46.9776627771,131.8,60.3104,-17.4518,62.7846292607,6.1904,-1.8518,6.4614406598,54.12,-15.6,56.3234800061,133.4,6.1904,-1.8518,6.4614406598,6.1904,-1.8518,6.4614406598,0.0,0.0,0.0,131.42
2019-12-15 09:00:00,55.0976,11.4,56.2646027779,6.5776,-1.67,6.7862892482,48.52,13.07,50.2495303461,131.09,64.7876,-16.51,66.8581574212,6.5776,-1.67,6.7862892482,58.21,-14.84,60.0718711212,132.52,6.5776,-1.67,6.7862892482,6.5776,-1.67,6.7862892482,0.0,0.0,0.0,130.65
2019-12-15 09:30:00,58.0242,10.176,58.9097509895,7.0242,-1.804,7.2521584125,51.0,11.98,52.3881704204,130.94,68.9342,-9.974,69.6520251367,7.0242,-1.804,7.2521584125,61.91,-8.17,62.4467533183,132.17,7.0242,-1.804,7.2521584125,7.0242,-1.804,7.2521584125,0.0,0.0,0.0,130.65
2019-12-15 10:00:00,59.9418,1.5084,59.960775994,6.3318,-1.8016,6.5831188505,53.61,3.31,53.7120861632,130.94,75.5518,21.3384,78.5073359489,6.3318,-1.8016,6.5831188505,69.22,23.14,72.9853957994,131.7,6.3318,-1.8016,6.5831188505,6.3318,-1.8016,6.5831188505,0.0,0.0,0.0,131.82
2019-12-15 10:30:00,61.4318,-6.5072,61.7754781696,7.0218,-2.0272,7.3085713433,54.41,-4.48,54.5941251418,131.69,77.2718,11.8528,78.175571268,7.0218,-2.0272,7.3085713433,70.25,13.88,71.6080784549,133.23,7.0218,-2.0272,7.3085713433,7.0218,-2.0272,7.3085713433,0.0,0.0,0.0,132.78
2019-12-15 11:00:00,60.7286,-11.1922,61.7513416761,8.6886,-1.9422000000000001,8.9030281815,52.04,-9.25,52.8556912735,132.63,75.5986,6.1678,75.8497862805,8.6886,-1.9422000000000001,8.9030281815,66.91,8.11,67.3997047471,133.72,8.6886,-1.9422000000000001,8.9030281815,8.6886,-1.9422000000000001,8.9030281815,0.0,0.0,0.0,133.9
2019-12-15 11:30:00,62.7264,-10.7796,63.6459035062,7.8264,-2.2696,8.1488417042,54.9,-8.51,55.5556486777,132.37,78.6064,6.8204,78.9017362111,7.8264,-2.2696,8.1488417042,70.78,9.09,71.3613095452,133.46,7.8264,-2.2696,8.1488417042,7.8264,-2.2696,8.1488417042,0.0,0.0,0.0,133.6
2019-12-15 12:00:00,63.7248,-10.6158,64.6029824751,7.4648,-2.1658,7.7726397498,56.26,-8.45,56.8910370797,132.37,80.1148,7.0042,80.4203954024,7.4648,-2.1658,7.7726397498,72.65,9.17,73.2264392143,133.35,7.4648,-2.1658,7.7726397498,7.4648,-2.1658,7.7726397498,0.0,0.0,0.0,133.6
2019-12-15 12:30:00,64.8274,-10.7772,65.717119768,7.4574,-2.1272,7.7548561947,57.37,-8.65,58.0184401721,132.34,81.5074,6.8528,81.7949700324,7.4574,-2.1272,7.7548561947,74.05,8.98,74.5925123588,133.24,7.4574,-2.1272,7.7548561947,7.4574,-2.1272,7.7548561947,0.0,0.0,0.0,133.56
2019-12-15 13:00:00,64.3912,-10.8162,65.2933137456,8.8212,-1.7462,8.992373651,55.57,-9.07,56.3053265686,132.54,80.1812,6.8138000000000005,80.470197613,8.8212,-1.7462,8.992373651,71.36,8.56,71.8715743531,133.36,8.8212,-1.7462,8.992373651,8.8212,-1.7462,8.992373651,0.0,0.0,0.0,133.79
2019-12-15 13:30:00,62.7686,-11.4068,63.7966474997,9.5286,-2.0568,9.7480584836,53.24,-9.35,54.054787947,132.96,77.9186,6.1932,78.1643393895,9.5286,-2.0568,9.7480584836,68.39,8.25,68.8858084078,133.76,9.5286,-2.0568,9.7480584836,9.5286,-2.0568,9.7480584836,0.0,0.0,0.0,134.24
2019-12-15 14:00:00,63.026,-11.7238,64.1071303557,7.486,-1.8938000000000001,7.7218310290000005,55.54,-9.83,56.4031958314,133.63,79.326,5.5161999999999995,79.51756245280001,7.486,-1.8938000000000001,7.7218310290000005,71.84,7.41,72.2211444108,134.39,7.486,-1.8938000000000001,7.7218310290000005,7.486,-1.8938000000000001,7.7218310290000005,0.0,0.0,0.0,134.97
2019-12-15 14:30:00,63.3588,-11.906,64.4677467688,6.7588,-1.6560000000000001,6.9587149273,56.6,-10.25,57.5206267351,133.28,80.0988,5.314,80.2748799902,6.7588,-1.6560000000000001,6.9587149273,73.34,6.97,73.6704588013,134.09,6.7588,-1.6560000000000001,6.9587149273,6.7588,-1.6560000000000001,6.9587149273,0.0,0.0,0.0,134.6
2019-12-15 15:00:00,64.0,-11.6814,65.0573216937,6.7,-1.8014000000000001,6.9379421992,57.3,-9.88,58.1455449712,133.09,80.87,5.4686,81.0546882417,6.7,-1.8014000000000001,6.9379421992,74.17,7.27,74.5254439772,133.96,6.7,-1.8014000000000001,6.9379421992,6.7,-1.8014000000000001,6.9379421992,0.0,0.0,0.0,134.4
2019-12-15 15:30:00,63.424,-11.6406,64.4833881272,6.594,-1.7406000000000001,6.8198624883,56.83,-9.9,57.685863953,133.25,80.284,5.5994,80.4790279288,6.594,-1.7406000000000001,6.8198624883,73.69,7.34,74.0546534662,134.07,6.594,-1.7406000000000001,6.8198624883,6.594,-1.7406000000000001,6.8198624883,0.0,0.0,0.0,134.53
2019-12-15 16:00:00,64.2762,-11.1836,65.2418791529,6.4962,-1.5336,6.6747691645,57.78,-9.65,58.5802944684,132.69,81.4562,5.9064,81.6700561981,6.4962,-1.5336,6.6747691645,74.96,7.44,75.3283160571,133.58,6.4962,-1.5336,6.6747691645,6.4962,-1.5336,6.6747691645,0.0,0.0,0.0,133.98
2019-12-15 16:30:00,66.9834,-10.5524,67.8095053906,6.5034,-1.4924,6.6724410316,60.48,-9.06,61.1548362765,132.21,84.6634,6.3276,84.8995278039,6.5034,-1.4924,6.6724410316,78.16,7.82,78.5502259704,133.18,6.5034,-1.4924,6.6724410316,6.5034,-1.4924,6.6724410316,0.0,0.0,0.0,133.49
2019-12-15 17:00:00,70.6398,-9.8024,71.3166768,7.7598,-1.3924,7.8837347622,62.88,-8.41,63.4399125157,131.95,89.1498,7.2876,89.4471685063,7.7598,-1.3924,7.8837347622,81.39,8.68,81.8515393869,132.97,7.7598,-1.3924,7.8837347622,7.7598,-1.3924,7.8837347622,0.0,0.0,0.0,133.17
2019-12-15 17:30:00,72.3134,-9.22,72.8988080805,7.9034,-1.24,8.0000832221,64.41,-7.98,64.9024537287,131.63,91.1834,8.15,91.5469001963,7.9034,-1.24,8.0000832221,83.28,9.39,83.807699527,132.39,7.9034,-1.24,8.0000832221,7.9034,-1.24,8.0000832221,0.0,0.0,0.0,132.78
2019-12-15 18:00:00,72.0958,-8.9156,72.6449743685,7.9358,-1.6156000000000001,8.0985853703,64.16,-7.3,64.5739545018,131.63,90.9158,8.8244,91.3430496809,7.9358,-1.6156000000000001,8.0985853703,82.98,10.44,83.6341676589,132.52,7.9358,-1.6156000000000001,8.0985853703,7.9358,-1.6156000000000001,8.0985853703,0.0,0.0,0.0,132.75
2019-12-15 18:30:00,70.8622,-9.598,71.5092510997,6.5922,-1.568,6.7761142877000005,64.27,-8.03,64.769698162,131.89,89.5722,8.062,89.9342807657,6.5922,-1.568,6.7761142877000005,82.98,9.63,83.5369217771,132.92,6.5922,-1.568,6.7761142877000005,6.5922,-1.568,6.7761142877000005,0.0,0.0,0.0,133.01
2019-12-15 19:00:00,67.5498,-10.1146,68.3028594804,6.2698,-1.1346,6.3716331658,61.28,-8.98,61.934471823,132.16,85.5998,7.3954,85.9186691075,6.2698,-1.1346,6.3716331658,79.33,8.53,79.7872784346,133.07,6.2698,-1.1346,6.3716331658,6.2698,-1.1346,6.3716331658,0.0,0.0,0.0,133.33
2019-12-15 19:30:00,65.0738,-10.3072,65.8850348583,6.2438,-1.4372,6.4070728324,58.83,-8.87,59.4949224724,132.56,82.4438,7.2228,82.7595855371,6.2438,-1.4372,6.4070728324,76.2,8.66,76.6905183188,133.47,6.2438,-1.4372,6.4070728324,6.2438,-1.4372,6.4070728324,0.0,0.0,0.0,133.76
2019-12-15 20:00:00,63.6422,-11.1136,64.6052763,6.3822,-1.5936,6.5781485085,57.26,-9.52,58.0459990008,131.9,80.5422,5.9764,80.7636263289,6.3822,-1.5936,6.5781485085,74.16,7.57,74.5453586751,132.5,6.3822,-1.5936,6.5781485085,6.3822,-1.5936,6.5781485085,0.0,0.0,0.0,133.17
2019-12-15 20:30:00,63.2928,-12.362,64.4887399151,6.4628,-1.6019999999999999,6.6583922864,56.83,-10.76,57.8396619976,131.71,80.0528,4.418,80.1746188756,6.4628,-1.6019999999999999,6.6583922864,73.59,6.02,73.8358212523,132.26,6.4628,-1.6019999999999999,6.6583922864,6.4628,-1.6019999999999999,6.6583922864,0.0,0.0,0.0,132.98
2019-12-15 21:00:00,61.7944,-12.7258,63.0911551408,6.4044,-1.8357999999999999,6.662319491,55.39,-10.89,56.4503693522,131.87,78.0544,3.8742,78.1504880663,6.4044,-1.8357999999999999,6.662319491,71.65,5.71,71.8771632718,132.51,6.4044,-1.8357999999999999,6.662319491,6.4044,-1.8357999999999999,6.662319491,0.0,0.0,0.0,133.18
2019-12-15 21:30:00,59.7618,-13.473,61.2616884214,6.3818,-1.833,6.6398238109,53.38,-11.64,54.6343664739,132.31,75.4918,3.077,75.5544823041,6.3818,-1.833,6.6398238109,69.11,4.91,69.2841987758,132.84,6.3818,-1.833,6.6398238109,6.3818,-1.833,6.6398238109,0.0,0.0,0.0,133.66
2019-12-15 22:00:00,58.9506,-14.336,60.6687245322,6.3306000000000004,-1.866,6.5998827535,52.62,-12.47,54.07740101,132.57,74.3206,1.6139999999999999,74.3381233309,6.3306000000000004,-1.866,6.5998827535,67.99,3.48,68.0790019022,133.11,6.3306000000000004,-1.866,6.5998827535,6.3306000000000004,-1.866,6.5998827535,0.0,0.0,0.0,134.02
2019-12-15 22:30:00,57.4476,-12.154,58.7192171419,6.3776,-1.8639999999999999,6.6444170369,51.07,-10.29,52.0963434417,132.87,71.2976,-6.924,71.6330199123,6.3776,-1.8639999999999999,6.6444170369,64.92,-5.06,65.1168948891,133.63,6.3776,-1.8639999999999999,6.6444170369,6.3776,-1.8639999999999999,6.6444170369,0.0,0.0,0.0,134.02
2019-12-15 23:00:00,53.3054,-3.1716,53.3996696218,6.2854,-1.6016,6.4862451172,47.02,-1.57,47.0462038851,133.05,62.6954,-35.8616,72.2271938796,6.2854,-1.6016,6.4862451172,56.41,-34.26,65.9987552913,134.81,6.2854,-1.6016,6.4862451172,6.2854,-1.6016,6.4862451172,0.0,0.0,0.0,133.12
2019-12-15 23:30:00,48.2338,-1.9872,48.2747182931,6.3838,-1.1172,6.480820803,41.85,-0.87,41.859042034,133.09,56.4538,-34.8272,66.3322349562,6.3838,-1.1172,6.480820803,50.07,-33.71,60.3603263742,134.44,6.3838,-1.1172,6.480820803,6.3838,-1.1172,6.480820803,0.0,0.0,0.0,133.19
2019-12-16 00:00:00,47.4942,2.8125999999999998,47.5774080042,6.3742,-1.7274,6.6041151111000005,41.12,4.54,41.3698682618,133.02,55.294200000000004,-28.947400000000002,62.4131438112,6.3742,-1.7274,6.6041151111000005,48.92,-27.22,55.9829867013,132.49,6.3742,-1.7274,6.6041151111000005,6.3742,-1.7274,6.6041151111000005,0.0,0.0,0.0,132.99
2019-12-16 00:30:00,46.7858,2.0624,46.8312350403,6.3258,-1.8776000000000002,6.5985701027,40.46,3.94,40.6513862002,133.02,54.6658,-29.4476,62.0927599274,6.3258,-1.8776000000000002,6.5985701027,48.34,-27.57,55.6494429442,132.46,6.3258,-1.8776000000000002,6.5985701027,6.3258,-1.8776000000000002,6.5985701027,0.0,0.0,0.0,132.96
2019-12-16 01:00:00,48.145,2.3971999999999998,48.2046428556,6.315,-2.1428,6.668644303,41.83,4.54,42.0756521043,132.22,56.535,-27.9528,63.0679415618,6.315,-2.1428,6.668644303,50.22,-25.81,56.4641877653,131.89,6.315,-2.1428,6.668644303,6.315,-2.1428,6.668644303,0.0,0.0,0.0,132.05
2019-12-16 01:30:00,47.5686,2.161,47.6176608724,6.2786,-2.089,6.6170037751,41.29,4.25,41.5081510068,132.97,55.7686,-28.649,62.6969054018,6.2786,-2.089,6.6170037751,49.49,-26.56,56.1666600396,132.5,6.2786,-2.089,6.6170037751,6.2786,-2.089,6.6170037751,0.0,0.0,0.0,132.81
2019-12-16 02:00:00,46.3824,2.1788,46.4335460545,6.2324,-2.1112,6.5802716661,40.15,4.29,40.3785413308,132.77,54.3924,-28.5112,61.411901967,6.2324,-2.1112,6.5802716661,48.16,-26.4,54.9212672833,132.43,6.2324,-2.1112,6.5802716661,6.2324,-2.1112,6.5802716661,0.0,0.0,0.0,132.62
2019-12-16 02:30:00,45.4352,2.1162,45.4844556028,6.2552,-2.0538,6.5837391715999996,39.18,4.17,39.401285512,132.89,53.1552,-28.7338,60.4243870427,6.2552,-2.0538,6.5837391715999996,46.9,-26.68,53.9576908327,132.5,6.2552,-2.0538,6.5837391715999996,6.2552,-2.0538,6.5837391715999996,0.0,0.0,0.0,132.75
2019-12-16 03:00:00,45.2358,2.2264,45.2905559538,6.2558,-2.1436,6.6128703753,38.98,4.37,39.2241927897,132.75,52.8558,-28.5136,60.0563150601,6.2558,-2.1436,6.6128703753,46.6,-26.37,53.5437848868,132.42,6.2558,-2.1436,6.6128703753,6.2558,-2.1436,6.6128703753,0.0,0.0,0.0,132.6
2019-12-16 03:30:00,44.276,2.1796,44.3296157457,6.306,-2.0804,6.6403087398,37.97,4.26,38.2082255542,133.38,51.716,-28.9304,59.2580180242,6.306,-2.0804,6.6403087398,45.41,-26.85,52.7540576638,133.04,6.306,-2.0804,6.6403087398,6.306,-2.0804,6.6403087398,0.0,0.0,0.0,133.25
2019-12-16 04:00:00,43.519800000000004,2.0402,43.5675958492,6.2698,-1.9298000000000002,6.5600701276999995,37.25,3.9699999999999998,37.4609583433,133.72,50.8198,-29.6798,58.8518699795,6.2698,-1.9298000000000002,6.5600701276999995,44.55,-27.75,52.4858552374,133.39,6.2698,-1.9298000000000002,6.5600701276999995,6.2698,-1.9298000000000002,6.5600701276999995,0.0,0.0,0.0,133.64
2019-12-16 04:30:00,43.153,2.1014,43.2041351141,6.263,-1.8086,6.518911179,36.89,3.91,37.0966332704,133.81,50.403,-29.8086,58.5577923334,6.263,-1.8086,6.518911179,44.14,-28.0,52.2717858888,133.39,6.263,-1.8086,6.518911179,6.263,-1.8086,6.518911179,0.0,0.0,0.0,133.76
2019-12-16 05:00:00,43.4272,2.305,43.4883286048,6.2272,-1.9849999999999999,6.5359195864,37.2,4.29,37.4465499078,133.47,50.6472,-29.465,58.594582453,6.2272,-1.9849999999999999,6.5359195864,44.42,-27.48,52.2330048915,133.13,6.2272,-1.9849999999999999,6.5359195864,6.2272,-1.9849999999999999,6.5359195864,0.0,0.0,0.0,133.43
2019-12-16 05:30:00,44.013,2.4516,44.0812262937,6.233,-1.8884,6.5127830887,37.78,4.34,38.0284630244,133.11,51.293,-29.1184,58.981802851,6.233,-1.8884,6.5127830887,45.06,-27.23,52.648613467,132.78,6.233,-1.8884,6.5127830887,6.233,-1.8884,6.5127830887,0.0,0.0,0.0,133.03
2019-12-16 06:00:00,44.585,-1.8048000000000002,44.6215141836,6.215,-1.7448000000000001,6.4552731964,38.37,-0.06,38.3700469116,133.17,52.405,-26.6448,58.7897048133,6.215,-1.7448000000000001,6.4552731964,46.19,-24.9,52.4740516827,133.34,6.215,-1.7448000000000001,6.4552731964,6.215,-1.7448000000000001,6.4552731964,0.0,0.0,0.0,133.38
2019-12-16 06:30:00,48.914,-17.9882,52.1167414104,6.194,-2.0782,6.5333415065,42.72,-15.91,45.5864727743,130.91,59.194,-17.9982,61.8697409017,6.194,-2.0782,6.5333415065,53.0,-15.92,55.3393747706,132.69,6.194,-2.0782,6.5333415065,6.194,-2.0782,6.5333415065,0.0,0.0,0.0,132.0
2019-12-16 07:00:00,52.9776,-16.7092,55.5501887162,6.1676,-1.9492,6.4682818739,46.81,-14.76,49.0819080721,130.43,64.2376,-16.3792,66.2928913715,6.1676,-1.9492,6.4682818739,58.07,-14.43,59.8360242663,132.18,6.1676,-1.9492,6.4682818739,6.1676,-1.9492,6.4682818739,0.0,0.0,0.0,131.46
2019-12-16 07:30:00,59.8136,-2.8572,59.8818030523,9.0736,-1.2572,9.1602821354,50.74,-1.6,50.7652203777,131.58,72.6536,-0.4272,72.6548559478,9.0736,-1.2572,9.1602821354,63.58,0.8300000000000001,63.5854173534,133.4,9.0736,-1.2572,9.1602821354,9.0736,-1.2572,9.1602821354,0.0,0.0,0.0,132.27
2019-12-16 08:00:00,62.6536,0.089,62.6536632126,8.9536,-0.491,8.9670526908,53.7,0.58,53.7031321247,131.58,76.3136,2.649,76.3595622431,8.9536,-0.491,8.9670526908,67.36,3.14,67.4331461523,133.4,8.9536,-0.491,8.9670526908,8.9536,-0.491,8.9670526908,0.0,0.0,0.0,132.2
2019-12-16 08:30:00,65.2786,1.7826,65.3029347022,6.1486,-1.0874,6.2440147918,59.13,2.87,59.199609796,130.87,80.6586,4.9626,80.8111202293,6.1486,-1.0874,6.2440147918,74.51,6.05,74.7552178781,132.92,6.1486,-1.0874,6.2440147918,6.1486,-1.0874,6.2440147918,0.0,0.0,0.0,131.44
2019-12-16 09:00:00,64.868,2.0322,64.8998248136,6.248,-1.1578,6.3543689569,58.62,3.19,58.706733004,131.09,80.178,5.3322,80.3551121015,6.248,-1.1578,6.3543689569,73.93,6.49,74.2143180256,133.08,6.248,-1.1578,6.3543689569,6.248,-1.1578,6.3543689569,0.0,0.0,0.0,131.68
2019-12-16 09:30:00,65.773,2.2176,65.8103736409,6.593,-1.6924000000000001,6.8067515571,59.18,3.91,59.3090254514,130.85,81.143,5.7476,81.3463051082,6.593,-1.6924000000000001,6.8067515571,74.55,7.44,74.9203316864,132.89,6.593,-1.6924000000000001,6.8067515571,6.593,-1.6924000000000001,6.8067515571,0.0,0.0,0.0,131.45
2019-12-16 10:00:00,66.4096,2.2237999999999998,66.4468227879,8.2096,-2.2862,8.5219858366,58.2,4.51,58.3744815823,130.79,81.0096,5.8438,81.2201039805,8.2096,-2.2862,8.5219858366,72.8,8.13,73.2525555868,132.89,8.2096,-2.2862,8.5219858366,8.2096,-2.2862,8.5219858366,0.0,0.0,0.0,131.4
2019-12-16 10:30:00,66.95,2.4112,66.993405537,8.96,-2.6288,9.337675805,57.99,5.04,58.208605034,131.18,81.22,6.1212,81.4503375649,8.96,-2.6288,9.337675805,72.26,8.75,72.7878430784,133.24,8.96,-2.6288,9.337675805,8.96,-2.6288,9.337675805,0.0,0.0,0.0,131.77
2019-12-16 11:00:00,66.8112,2.584,66.8611509132,9.1112,-2.526,9.4548739516,57.7,5.11,57.9258327519,131.18,80.9812,6.244,81.2215629586,9.1112,-2.526,9.4548739516,71.87,8.77,72.403106287,133.18,9.1112,-2.526,9.4548739516,9.1112,-2.526,9.4548739516,0.0,0.0,0.0,131.77
2019-12-16 11:30:00,66.1154,2.6198,66.1672839793,7.7754,-2.1902,8.0779837336,58.34,4.8100000000000005,58.5379509378,131.18,80.8354,6.1398,81.0682369193,7.7754,-2.1902,8.0779837336,73.06,8.33,73.5333427773,133.24,7.7754,-2.1902,8.0779837336,7.7754,-2.1902,8.0779837336,0.0,0.0,0.0,131.82
2019-12-16 12:00:00,65.3214,2.2880000000000003,65.3614583831,8.4914,-2.032,8.7311452834,56.83,4.32,56.9939584518,131.68,79.3014,5.568,79.4966330479,8.4914,-2.032,8.7311452834,70.81,7.6,71.2166841407,133.61,8.4914,-2.032,8.7311452834,8.4914,-2.032,8.7311452834,0.0,0.0,0.0,132.34
2019-12-16 12:30:00,65.159,1.9482,65.188118275,9.999,-2.4318,10.2904641411,55.16,4.38,55.3336244972,131.82,78.439,5.4282,78.6265990377,9.999,-2.4318,10.2904641411,68.44,7.86,68.8898628247,133.75,9.999,-2.4318,10.2904641411,9.999,-2.4318,10.2904641411,0.0,0.0,0.0,132.45
2019-12-16 13:00:00,64.5666,1.7654,64.590730548,9.5466,-1.8646,9.7269884713,55.02,3.63,55.1396164296,132.1,77.7866,4.9254,77.9423806714,9.5466,-1.8646,9.7269884713,68.24,6.79,68.5769764571,134.03,9.5466,-1.8646,9.7269884713,9.5466,-1.8646,9.7269884713,0.0,0.0,0.0,132.76
2019-12-16 13:30:00,63.162,1.763,63.1865999481,9.562,-1.447,9.670866197,53.6,3.21,53.6960343042,132.32,75.922,4.763,76.0712577325,9.562,-1.447,9.670866197,66.36,6.21,66.6499339835,134.18,9.562,-1.447,9.670866197,9.562,-1.447,9.670866197,0.0,0.0,0.0,133.0
2019-12-16 14:00:00,62.37,1.6532,62.3919062879,9.33,-1.6668,9.4777171429,53.04,3.32,53.1438049071,132.32,75.14,4.7032,75.2870486222,9.33,-1.6668,9.4777171429,65.81,6.37,66.1175695258,134.18,9.33,-1.6668,9.4777171429,9.33,-1.6668,9.4777171429,0.0,0.0,0.0,132.96
2019-12-16 14:30:00,62.4912,2.011,62.523549151,8.4812,-1.569,8.6251095321,54.01,3.58,54.1285183614,132.24,75.7112,5.121,75.8841910179,8.4812,-1.569,8.6251095321,67.23,6.69,67.5620381575,134.18,8.4812,-1.569,8.6251095321,8.4812,-1.569,8.6251095321,0.0,0.0,0.0,132.9
2019-12-16 15:00:00,62.8496,1.9736,62.880579809,8.3396,-1.5964,8.4910200282,54.51,3.5700000000000003,54.6267791472,132.24,76.2396,5.0836,76.4088973688,8.3396,-1.5964,8.4910200282,67.9,6.68,68.227797854,134.14,8.3396,-1.5964,8.4910200282,8.3396,-1.5964,8.4910200282,0.0,0.0,0.0,132.9
2019-12-16 15:30:00,64.5034,2.4352,64.5493517442,7.9734,-1.9348,8.2047887602,56.53,4.37,56.6986578324,131.81,78.46340000000001,5.7552,78.674185516,7.9734,-1.9348,8.2047887602,70.49,7.69,70.9082237826,133.93,7.9734,-1.9348,8.2047887602,7.9734,-1.9348,8.2047887602,0.0,0.0,0.0,132.45
2019-12-16 16:00:00,65.659,3.0808,65.7312377005,7.989,-2.2292,8.2941819151,57.67,5.31,57.9139447802,131.44,79.899,6.4708,80.1605978872,7.989,-2.2292,8.2941819151,71.91,8.7,72.4343709851,133.72,7.989,-2.2292,8.2941819151,7.989,-2.2292,8.2941819151,0.0,0.0,0.0,132.03
2019-12-16 16:30:00,67.645,3.6152,67.7415359734,12.135,-1.4548,12.221892981,55.51,5.07,55.7410530937,131.5,80.805,6.6852,81.0810700721,12.135,-1.4548,12.221892981,68.67,8.14,69.1507664455,133.59,12.135,-1.4548,12.221892981,12.135,-1.4548,12.221892981,0.0,0.0,0.0,132.14
2019-12-16 17:00:00,70.9232,4.26,71.0510232033,12.6032,-1.74,12.7227453893,58.32,6.0,58.6278295692,130.95,84.8632,7.63,85.20551398960001,12.6032,-1.74,12.7227453893,72.26,9.37,72.864974439,133.23,12.6032,-1.74,12.7227453893,12.6032,-1.74,12.7227453893,0.0,0.0,0.0,131.53
2019-12-16 17:30:00,69.6564,3.815,69.7607933295,16.5964,-1.275,16.6453031802,53.06,5.09,53.3035805552,131.48,82.4364,6.845,82.7200947168,16.5964,-1.275,16.6453031802,65.84,8.12,66.3388272432,133.59,16.5964,-1.275,16.6453031802,16.5964,-1.275,16.6453031802,0.0,0.0,0.0,132.1
2019-12-16 18:00:00,68.7828,3.5384,68.8737529862,16.6328,-0.37160000000000004,16.6369505138,52.15,3.91,52.2963727232,131.59,81.4828,6.3184000000000005,81.7274058955,16.6328,-0.37160000000000004,16.6369505138,64.85,6.69,65.1941607815,133.62,16.6328,-0.37160000000000004,16.6369505138,16.6328,-0.37160000000000004,16.6369505138,0.0,0.0,0.0,132.23
2019-12-16 18:30:00,68.213,3.2696,68.2913146246,16.523,-0.3104,16.5259153199,51.69,3.58,51.8138253751,131.69,80.693,5.9696,80.9135116848,16.523,-0.3104,16.5259153199,64.17,6.28,64.4765639593,133.72,16.523,-0.3104,16.5259153199,16.523,-0.3104,16.5259153199,0.0,0.0,0.0,132.32
2019-12-16 19:00:00,67.6878,3.0768,67.75769304720001,16.2178,-0.7832,16.2367003754,51.47,3.86,51.6145376808,131.76,79.9678,5.7868,80.1769049732,16.2178,-0.7832,16.2367003754,63.75,6.57,64.0876540373,133.84,16.2178,-0.7832,16.2367003754,16.2178,-0.7832,16.2367003754,0.0,0.0,0.0,132.39
2019-12-16 19:30:00,66.1914,2.7522,66.2485927307,12.6714,-1.1878,12.7269496267,53.52,3.94,53.6648301963,131.76,79.2014,5.6422,79.4021169919,12.6714,-1.1878,12.7269496267,66.53,6.83,66.8796665662,133.84,12.6714,-1.1878,12.7269496267,12.6714,-1.1878,12.7269496267,0.0,0.0,0.0,132.32
2019-12-16 20:00:00,64.9138,2.4582,64.9603277215,9.1738,-1.8318,9.3548969893,55.74,4.29,55.9048450494,131.51,79.2138,5.6482,79.4149121619,9.1738,-1.8318,9.3548969893,70.04,7.48,70.4382850444,133.66,9.1738,-1.8318,9.3548969893,9.1738,-1.8318,9.3548969893,0.0,0.0,0.0,132.02
2019-12-16 20:30:00,62.7858,1.732,62.8096848077,7.6358,-2.208,7.9486291673,55.15,3.94,55.2905606772,131.51,76.8158,4.802,76.965747795,7.6358,-2.208,7.9486291673,69.18,7.01,69.5342541486,133.73,7.6358,-2.208,7.9486291673,7.6358,-2.208,7.9486291673,0.0,0.0,0.0,132.02
2019-12-16 21:00:00,61.6524,1.0966,61.6621517409,7.4424,-2.7234,7.925037875,54.21,3.8200000000000003,54.344424737,130.92,75.7324,4.2966,75.8541836771,7.4424,-2.7234,7.925037875,68.29,7.02,68.6498689001,133.14,7.4424,-2.7234,7.925037875,7.4424,-2.7234,7.925037875,0.0,0.0,0.0,131.46
2019-12-16 21:30:00,59.2546,0.005,59.254600211,7.3946,-3.135,8.0317080475,51.86,3.14,51.954972813,131.76,72.6946,2.995,72.75627048,7.3946,-3.135,8.0317080475,65.3,6.13,65.5870940048,133.94,7.3946,-3.135,8.0317080475,7.3946,-3.135,8.0317080475,0.0,0.0,0.0,132.34
2019-12-16 22:00:00,54.6598,-1.984,54.6957950124,7.4098,-2.884,7.9512635499,47.25,0.9,47.2585706513,131.29,67.1598,0.526,67.1618598018,7.4098,-2.884,7.9512635499,59.75,3.41,59.8472271705,133.43,7.4098,-2.884,7.9512635499,7.4098,-2.884,7.9512635499,0.0,0.0,0.0,131.93
2019-12-16 22:30:00,53.2778,-3.18,53.3726181936,7.3678,-3.09,7.9895292001,45.91,-0.09,45.910088216,131.81,65.2478,-0.9400000000000001,65.2545707582,7.3678,-3.09,7.9895292001,57.88,2.15,57.9199179903,133.98,7.3678,-3.09,7.9895292001,7.3678,-3.09,7.9895292001,0.0,0.0,0.0,132.5
2019-12-16 23:00:00,51.7332,-3.9702,51.8853203737,7.6132,-3.1402,8.2353913252,44.12,-0.8300000000000001,44.1278064263,132.15,63.0632,-2.0402,63.0961933105,7.6132,-3.1402,8.2353913252,55.45,1.1,55.4609096572,134.34,7.6132,-3.1402,8.2353913252,7.6132,-3.1402,8.2353913252,0.0,0.0,0.0,132.91
2019-12-16 23:30:00,50.2874,-4.7828,50.5143323682,7.4274000000000004,-3.0728,8.0379332294,42.86,-1.71,42.8940986617,132.87,61.1874,-3.1428,61.2680594649,7.4274000000000004,-3.0728,8.0379332294,53.76,-0.07,53.7600455729,135.06,7.4274000000000004,-3.0728,8.0379332294,7.4274000000000004,-3.0728,8.0379332294,0.0,0.0,0.0,133.71
2019-12-17 00:00:00,49.476,-5.5538,49.7867378972,7.506,-3.1438,8.1377831404,41.97,-2.41,42.0391365278,133.79,60.046,-4.2938,60.1993258637,7.506,-3.1438,8.1377831404,52.54,-1.15,52.552584142,134.86,7.506,-3.1438,8.1377831404,7.506,-3.1438,8.1377831404,0.0,0.0,0.0,134.73
2019-12-17 00:30:00,49.3318,-5.4448,49.6313644612,7.4118,-2.8648,7.9461851401,41.92,-2.58,41.9993190421,133.0,59.8118,-4.3248,59.9679523936,7.4118,-2.8648,7.9461851401,52.4,-1.46,52.4203357486,132.29,7.4118,-2.8648,7.9461851401,7.4118,-2.8648,7.9461851401,0.0,0.0,0.0,133.96
2019-12-17 01:00:00,49.3254,-5.695,49.6530775497,7.3954,-2.825,7.9166006695,41.93,-2.87,42.0281072617,133.31,59.8554,-4.605,60.0322824334,7.3954,-2.825,7.9166006695,52.46,-1.78,52.4901895596,132.49,7.3954,-2.825,7.9166006695,7.3954,-2.825,7.9166006695,0.0,0.0,0.0,134.27
2019-12-17 01:30:00,48.3258,-5.9922,48.6958869565,7.3858,-2.9022,7.9355407176,40.94,-3.09,41.0564452918,133.54,58.6158,-4.9922,58.8280041348,7.3858,-2.9022,7.9355407176,51.23,-2.09,51.2726145228,132.68,7.3858,-2.9022,7.9355407176,7.3858,-2.9022,7.9355407176,0.0,0.0,0.0,134.53
2019-12-17 02:00:00,47.7828,-5.9232,48.1485230727,7.4228,-3.1232,8.053094938,40.36,-2.8,40.4570092815,133.43,57.9128,-4.8832,58.1183107642,7.4228,-3.1232,8.053094938,50.49,-1.76,50.5206660685,132.68,7.4228,-3.1232,8.053094938,7.4228,-3.1232,8.053094938,0.0,0.0,0.0,134.43
2019-12-17 02:30:00,46.2884,-18.3718,49.8009940644,7.5084,-3.0318,8.0973996937,38.78,-15.34,41.7037648181,132.72,56.9484,-0.6818000000000001,56.9524811909,7.5084,-3.0318,8.0973996937,49.44,2.35,49.4958190153,133.08,7.5084,-3.0318,8.0973996937,7.5084,-3.0318,8.0973996937,0.0,0.0,0.0,134.43
2019-12-17 03:00:00,44.8418,-28.9006,53.3482118501,7.5618,-3.0206,8.1427786167,37.28,-25.88,45.3825164573,131.68,55.9818,2.8094,56.0522493715,7.5618,-3.0206,8.1427786167,48.42,5.83,48.7697170383,133.08,7.5618,-3.0206,8.1427786167,7.5618,-3.0206,8.1427786167,0.0,0.0,0.0,134.01
2019-12-17 03:30:00,43.4544,-29.278,52.3973869898,7.5344,-2.458,7.9252096097999996,35.92,-26.82,44.8281027928,132.47,54.2944,2.572,54.3552854409,7.5344,-2.458,7.9252096097999996,46.76,5.03,47.0297618535,133.75,7.5344,-2.458,7.9252096097999996,7.5344,-2.458,7.9252096097999996,0.0,0.0,0.0,134.82
2019-12-17 04:00:00,42.2906,-29.2478,51.419146756800004,7.5006,-1.8878,7.7345193257,34.79,-27.36,44.259617034,132.37,52.9406,2.4522,52.997362323,7.5006,-1.8878,7.7345193257,45.44,4.34,45.6467874006,133.63,7.5006,-1.8878,7.7345193257,7.5006,-1.8878,7.7345193257,0.0,0.0,0.0,134.74
2019-12-17 04:30:00,42.4104,-29.4732,51.6460215931,7.3204,-1.8932,7.5612474103,35.09,-27.58,44.6314295088,132.59,53.1604,2.2868,53.2095628849,7.3204,-1.8932,7.5612474103,45.84,4.18,46.0301857481,133.73,7.3204,-1.8932,7.5612474103,7.3204,-1.8932,7.5612474103,0.0,0.0,0.0,134.96
2019-12-17 05:00:00,42.5698,-28.9028,51.45444315,7.2798,-1.7728000000000002,7.4925501587,35.29,-27.13,44.5131553588,132.03,53.3598,2.6972,53.4279247574,7.2798,-1.7728000000000002,7.4925501587,46.08,4.47,46.2962989881,133.25,7.2798,-1.7728000000000002,7.4925501587,7.2798,-1.7728000000000002,7.4925501587,0.0,0.0,0.0,134.37
2019-12-17 05:30:00,45.803,-28.1732,53.7740086588,6.193,-2.4232,6.6501990376,39.61,-25.75,47.2442017606,131.61,57.773,3.5168,57.8799396271,6.193,-2.4232,6.6501990376,51.58,5.94,51.9209013789,132.89,6.193,-2.4232,6.6501990376,6.193,-2.4232,6.6501990376,0.0,0.0,0.0,133.86
2019-12-17 06:00:00,46.7232,-28.1204,54.5326903279,6.1432,-2.3704,6.5846565894,40.58,-25.75,48.0603672479,131.45,59.1032,3.6096,59.2133216633,6.1432,-2.3704,6.5846565894,52.96,5.98,53.2965477306,132.65,6.1432,-2.3704,6.5846565894,6.1432,-2.3704,6.5846565894,0.0,0.0,0.0,133.68
2019-12-17 06:30:00,50.16,-26.9836,56.9573548276,6.14,-2.4836,6.6232823404,44.02,-24.5,50.3786700896,131.14,63.36,5.1164,63.566242212,6.14,-2.4836,6.6232823404,57.22,7.6,57.7225120728,132.16,6.14,-2.4836,6.6232823404,6.14,-2.4836,6.6232823404,0.0,0.0,0.0,133.27
2019-12-17 07:00:00,51.7406,-24.5064,57.2507932637,6.1506,-2.0864,6.4948398995,45.59,-22.42,50.8045716447,130.41,65.5406,7.8436,66.0082745519,6.1506,-2.0864,6.4948398995,59.39,9.93,60.214425182,131.79,6.1506,-2.0864,6.4948398995,6.1506,-2.0864,6.4948398995,0.0,0.0,0.0,132.42
2019-12-17 07:30:00,54.234,-22.7234,58.8020379201,6.144,-1.4434,6.3112708356,48.09,-21.28,52.5878930934,129.86,68.764,9.6666,69.4401242191,6.144,-1.4434,6.3112708356,62.62,11.11,63.5979284254,131.46,6.144,-1.4434,6.3112708356,6.144,-1.4434,6.3112708356,0.0,0.0,0.0,131.8
2019-12-17 08:00:00,59.394800000000004,5.4768,59.6467736368,6.1448,-2.5332,6.6464779605,53.25,8.01,53.8490724154,131.49,73.4048,1.3068,73.4164313303,6.1448,-2.5332,6.6464779605,67.26,3.84,67.369527236,133.05,6.1448,-2.5332,6.6464779605,6.1448,-2.5332,6.6464779605,0.0,0.0,0.0,131.74
2019-12-17 08:30:00,61.9338,11.6294,63.0161767073,6.1538,-2.5606,6.6652776986,55.78,14.19,57.5566199494,131.87,76.3038,1.0493999999999999,76.3110158155,6.1538,-2.5606,6.6652776986,70.15,3.61,70.2428259682,132.9,6.1538,-2.5606,6.6652776986,6.1538,-2.5606,6.6652776986,0.0,0.0,0.0,131.78
2019-12-17 09:00:00,61.3534,12.4696,62.6077520417,6.2634,-2.4904,6.7403465579,55.09,14.96,57.0851092668,132.23,75.6034,2.0796,75.631996058,6.2634,-2.4904,6.7403465579,69.34,4.57,69.4904345935,133.43,6.2634,-2.4904,6.7403465579,6.2634,-2.4904,6.7403465579,0.0,0.0,0.0,132.14
2019-12-17 09:30:00,63.3806,12.73,64.6463715638,6.4506,-2.79,7.0281107248,56.93,15.52,59.0075868003,131.71,78.1906,2.8,78.2407178415,6.4506,-2.79,7.0281107248,71.74,5.59,71.9574575704,133.05,6.4506,-2.79,7.0281107248,6.4506,-2.79,7.0281107248,0.0,0.0,0.0,131.6
2019-12-17 10:00:00,64.2774,13.042,65.5871779753,6.7774,-2.808,7.336076251,57.5,15.85,59.6445513019,132.02,79.1074,3.112,79.1685877022,6.7774,-2.808,7.336076251,72.33,5.92,72.5718630049,133.39,6.7774,-2.808,7.336076251,6.7774,-2.808,7.336076251,0.0,0.0,0.0,131.91
2019-12-17 10:30:00,63.1006,12.7634,64.3784909727,6.9706,-2.2466,7.3236927789,56.13,15.01,58.102297717,131.99,77.5806,2.6434,77.6256211564,6.9706,-2.2466,7.3236927789,70.61,4.89,70.7791226281,133.24,6.9706,-2.2466,7.3236927789,6.9706,-2.2466,7.3236927789,0.0,0.0,0.0,131.91
2019-12-17 11:00:00,63.9024,13.026,65.2165117264,7.0824,-2.594,7.5424946642,56.82,15.62,58.9278949225,132.05,78.5024,3.066,78.5622502336,7.0824,-2.594,7.5424946642,71.42,5.66,71.6439250739,133.28,7.0824,-2.594,7.5424946642,7.0824,-2.594,7.5424946642,0.0,0.0,0.0,131.94
2019-12-17 11:30:00,64.446,12.7242,65.6901224054,9.886,-2.3158,10.1536163824,54.56,15.04,56.5950103808,132.21,77.906,2.3942,77.9427804844,9.886,-2.3158,10.1536163824,68.02,4.71,68.182875416,133.63,9.886,-2.3158,10.1536163824,9.886,-2.3158,10.1536163824,0.0,0.0,0.0,132.15
2019-12-17 12:00:00,63.6928,12.8824,64.9825284334,8.4228,-2.8176,8.881578103,55.27,15.7,57.4566175475,132.11,77.6428,2.8524000000000003,77.6951773124,8.4228,-2.8176,8.881578103,69.22,5.67,69.451834389,133.57,8.4228,-2.8176,8.881578103,8.4228,-2.8176,8.881578103,0.0,0.0,0.0,132.01
2019-12-17 12:30:00,63.0202,13.1382,64.3751342312,8.5102,-2.8218,8.9658273059,54.51,15.96,56.7984304361,132.18,76.5502,3.1382,76.6144987537,8.5102,-2.8218,8.9658273059,68.04,5.96,68.3005358691,133.57,8.5102,-2.8218,8.9658273059,8.5102,-2.8218,8.9658273059,0.0,0.0,0.0,132.1
2019-12-17 13:00:00,63.45,12.9758,64.7632139848,9.58,-2.5342000000000002,9.9095191427,53.87,15.51,56.058335687,132.36,76.43,2.8858,76.4844607854,9.58,-2.5342000000000002,9.9095191427,66.85,5.42,67.0693588757,133.78,9.58,-2.5342000000000002,9.9095191427,9.58,-2.5342000000000002,9.9095191427,0.0,0.0,0.0,132.32
2019-12-17 13:30:00,61.2296,12.5694,62.5064295294,10.5396,-1.6106,10.6619510654,50.69,14.18,52.636000038,132.78,73.2296,2.0294,73.2577148191,10.5396,-1.6106,10.6619510654,62.69,3.64,62.7955866284,134.08,10.5396,-1.6106,10.6619510654,10.5396,-1.6106,10.6619510654,0.0,0.0,0.0,132.79
2019-12-17 14:00:00,60.095,12.4616,61.373451097,10.055,-1.6384,10.1876091189,50.04,14.1,51.9885718211,132.78,72.165,1.9016000000000002,72.1900499207,10.055,-1.6384,10.1876091189,62.11,3.54,62.2108005092,134.08,10.055,-1.6384,10.1876091189,10.055,-1.6384,10.1876091189,0.0,0.0,0.0,132.79
2019-12-17 14:30:00,59.757,12.5464,61.0598984765,9.287,-1.9536,9.490254051400001,50.47,14.5,52.5116263317,132.78,72.147,2.1264,72.1783290605,9.287,-1.9536,9.490254051400001,62.86,4.08,62.992269367,134.15,9.287,-1.9536,9.490254051400001,9.287,-1.9536,9.490254051400001,0.0,0.0,0.0,132.79
2019-12-17 15:00:00,60.5716,12.8458,61.918763749,8.2416,-2.2842000000000002,8.5522827479,52.33,15.13,54.4733494472,132.74,73.7416,2.6558,73.7894087536,8.2416,-2.2842000000000002,8.5522827479,65.5,4.94,65.6860228664,134.15,8.2416,-2.2842000000000002,8.5522827479,8.2416,-2.2842000000000002,8.5522827479,0.0,0.0,0.0,132.67
2019-12-17 15:30:00,60.4486,12.8056,61.7901014186,8.1986,-2.2744,8.5082276251,52.25,15.08,54.3826157885,132.52,73.6786,2.6456,73.7260828833,8.1986,-2.2744,8.5082276251,65.48,4.92,65.6645779702,133.97,8.1986,-2.2744,8.5082276251,8.1986,-2.2744,8.5082276251,0.0,0.0,0.0,132.45
2019-12-17 16:00:00,61.9586,13.0214,63.3121234198,9.4086,-1.8486,9.5884866335,52.55,14.87,54.6133628337,132.32,75.5386,2.7714,75.589422196,9.4086,-1.8486,9.5884866335,66.13,4.62,66.2911856886,133.7,9.4086,-1.8486,9.5884866335,9.4086,-1.8486,9.5884866335,0.0,0.0,0.0,132.23
2019-12-17 16:30:00,64.548,13.2202,65.887919925,15.688,-0.5998,15.6994619029,48.86,13.82,50.7768845047,132.76,76.088,1.9102000000000001,76.1119741436,15.688,-0.5998,15.6994619029,60.4,2.51,60.452130649,134.01,15.688,-0.5998,15.6994619029,15.688,-0.5998,15.6994619029,0.0,0.0,0.0,132.79
2019-12-17 17:00:00,67.8366,13.8248,69.2309857983,16.2966,-0.5852,16.3071036852,51.54,14.41,53.5165366966,132.5,80.1366,2.8448,80.1870784266,16.2966,-0.5852,16.3071036852,63.84,3.43,63.9320772383,133.93,16.2966,-0.5852,16.3071036852,16.2966,-0.5852,16.3071036852,0.0,0.0,0.0,132.49
2019-12-17 17:30:00,68.9756,13.8178,70.3460375018,16.7656,-1.0022,16.7955276249,52.21,14.82,54.2726127987,132.61,81.5856,2.9978,81.6406573479,16.7656,-1.0022,16.7955276249,64.82,4.0,64.9433014252,134.04,16.7656,-1.0022,16.7955276249,16.7656,-1.0022,16.7955276249,0.0,0.0,0.0,132.56
2019-12-17 18:00:00,68.151,13.7836,69.5309026977,12.901,-0.9564,12.9364022031,55.25,14.74,57.182428245,132.48,81.681,3.0636,81.7384328573,12.901,-0.9564,12.9364022031,68.78,4.02,68.89737876,133.95,12.901,-0.9564,12.9364022031,12.901,-0.9564,12.9364022031,0.0,0.0,0.0,132.38
2019-12-17 18:30:00,67.3454,13.8078,68.7463325713,12.0354,-0.8822000000000001,12.0676895055,55.31,14.69,57.2275475623,132.66,80.8354,3.0078,80.8913391779,12.0354,-0.8822000000000001,12.0676895055,68.8,3.89,68.9098839064,134.15,12.0354,-0.8822000000000001,12.0676895055,12.0354,-0.8822000000000001,12.0676895055,0.0,0.0,0.0,132.55
2019-12-17 19:00:00,66.0674,12.9732,67.3290818369,12.0074,-0.8468,12.0372224786,54.06,13.82,55.7985304466,132.18,79.3074,2.0932,79.3350186299,12.0074,-0.8468,12.0372224786,67.3,2.94,67.3641863307,133.55,12.0074,-0.8468,12.0372224786,12.0074,-0.8468,12.0372224786,0.0,0.0,0.0,132.09
2019-12-17 19:30:00,64.057,11.524000000000001,65.085342628,12.017,-0.5760000000000001,12.0307965239,52.04,12.1,53.4281910605,132.06,77.287,0.524,77.2887763197,12.017,-0.5760000000000001,12.0307965239,65.27,1.1,65.2792685314,132.98,12.017,-0.5760000000000001,12.0307965239,12.017,-0.5760000000000001,12.0307965239,0.0,0.0,0.0,132.01
2019-12-17 20:00:00,62.6908,11.2266,63.6880911333,7.9508,-1.0634,8.0215983569,54.74,12.29,56.1026888839,131.61,77.0808,0.5866,77.0830320382,7.9508,-1.0634,8.0215983569,69.13,1.65,69.1496883579,132.49,7.9508,-1.0634,8.0215983569,7.9508,-1.0634,8.0215983569,0.0,0.0,0.0,131.49
2019-12-17 20:30:00,60.4492,10.4456,61.3450596218,7.4392,-1.3844,7.5669187917,53.01,11.83,54.3139853077,131.98,74.4492,-0.4444,74.450526338,7.4392,-1.3844,7.5669187917,67.01,0.9400000000000001,67.0165927215,132.92,7.4392,-1.3844,7.5669187917,7.4392,-1.3844,7.5669187917,0.0,0.0,0.0,131.92
2019-12-17 21:00:00,59.0736,-0.0436,59.0736160898,2.1836,-3.2536,3.9184208452,56.89,3.21,56.9804896434,131.57,74.4636,-12.0136,75.4264828155,2.1836,-3.2536,3.9184208452,72.28,-8.76,72.8089005548,131.53,2.1836,-3.2536,3.9184208452,2.1836,-3.2536,3.9184208452,0.0,0.0,0.0,131.55
2019-12-17 21:30:00,57.9412,-4.6106,58.1243519517,3.5912,-3.6006,5.0853748928,54.35,-1.01,54.3593837345,132.22,72.5812,-17.7806,74.7273733634,3.5912,-3.6006,5.0853748928,68.99,-14.18,70.4321836947,131.93,3.5912,-3.6006,5.0853748928,3.5912,-3.6006,5.0853748928,0.0,0.0,0.0,132.43
2019-12-17 22:00:00,56.4438,-6.1734,56.7803964939,7.5138,-3.0034,8.0918231567,48.93,-3.17,49.0325789654,133.4,69.4538,-20.7534,72.4881641787,7.5138,-3.0034,8.0918231567,61.94,-17.75,64.4331133812,132.83,7.5138,-3.0034,8.0918231567,7.5138,-3.0034,8.0918231567,0.0,0.0,0.0,133.76
2019-12-17 22:30:00,51.1192,-23.6094,56.3078713592,7.2992,-2.1694,7.6147630955,43.82,-21.44,48.7838702852,132.77,64.0092,-17.0794,66.2486497145,7.2992,-2.1694,7.6147630955,56.71,-14.91,58.6372935938,133.49,7.2992,-2.1694,7.6147630955,7.2992,-2.1694,7.6147630955,0.0,0.0,0.0,134.21
