Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-17 23:00:00,48.345,-41.6946,63.8410423956,7.335,-3.0046,7.9265280016,41.01,-38.69,56.3802820142,131.78,61.705,-11.8346,62.82964891,7.335,-3.0046,7.9265280016,54.37,-8.83,55.0823547064,134.11,7.335,-3.0046,7.9265280016,7.335,-3.0046,7.9265280016,0.0,0.0,0.0,134.28
2019-12-17 23:30:00,46.2322,-34.592,57.7409974008,7.2722,-2.672,7.7475465045,38.96,-31.92,50.366337965,131.84,58.7622,-3.682,58.8774428185,7.2722,-2.672,7.7475465045,51.49,-1.01,51.4999048543,135.17,7.2722,-2.672,7.7475465045,7.2722,-2.672,7.7475465045,0.0,0.0,0.0,134.2
2019-12-18 00:00:00,46.921,-28.560200000000002,54.9296392218,7.361,-2.9802,7.941404979,39.56,-25.58,47.109765442,131.08,59.161,3.1198,59.2432027581,7.361,-2.9802,7.941404979,51.8,6.1,52.1579332413,135.3,7.361,-2.9802,7.941404979,7.361,-2.9802,7.941404979,0.0,0.0,0.0,133.31
2019-12-18 00:30:00,46.632,-28.6606,54.7354858968,7.302,-2.5705999999999998,7.7412652945,39.33,-26.09,47.1967901451,131.84,58.822,3.2294,58.9105823122,7.302,-2.5705999999999998,7.7412652945,51.52,5.8,51.8454472447,133.62,7.302,-2.5705999999999998,7.7412652945,7.302,-2.5705999999999998,7.7412652945,0.0,0.0,0.0,134.11
2019-12-18 01:00:00,47.4724,-28.4744,55.3572056477,7.3024000000000004,-3.0144,7.9001046272,40.17,-25.46,47.5588109607,131.31,59.7924,3.3356,59.8853682056,7.3024000000000004,-3.0144,7.9001046272,52.49,6.35,52.8727018413,132.83,7.3024000000000004,-3.0144,7.9001046272,7.3024000000000004,-3.0144,7.9001046272,0.0,0.0,0.0,133.56
2019-12-18 01:30:00,46.5638,-28.5312,54.6096771999,7.4038,-3.0012,7.9889583727,39.16,-25.53,46.7470480351,131.31,58.6238,3.2488,58.7137516079,7.4038,-3.0012,7.9889583727,51.22,6.25,51.5999118216,132.86,7.4038,-3.0012,7.9889583727,7.4038,-3.0012,7.9889583727,0.0,0.0,0.0,133.56
2019-12-18 02:00:00,45.4584,-28.8744,53.8534781228,7.3984,-3.0344,7.9964933515,38.06,-25.84,46.0029259939,131.7,57.2784,3.0856,57.3614507655,7.3984,-3.0344,7.9964933515,49.88,6.12,50.2540426235,133.26,7.3984,-3.0344,7.9964933515,7.3984,-3.0344,7.9964933515,0.0,0.0,0.0,134.0
2019-12-18 02:30:00,45.0498,-28.9018,53.5238126751,7.2298,-3.0318,7.8397588789,37.82,-25.87,45.8214938648,131.75,56.8298,3.0582,56.9120264556,7.2298,-3.0318,7.8397588789,49.6,6.09,49.9724734229,133.33,7.2298,-3.0318,7.8397588789,7.2298,-3.0318,7.8397588789,0.0,0.0,0.0,134.05
2019-12-18 03:00:00,44.0498,-29.5082,53.0199844142,6.9098,-2.9682,7.5203422316,37.14,-26.54,45.6481237292,132.31,55.8198,2.6218,55.881337737,6.9098,-2.9682,7.5203422316,48.91,5.59,49.228408465,133.75,6.9098,-2.9682,7.5203422316,6.9098,-2.9682,7.5203422316,0.0,0.0,0.0,134.66
2019-12-18 03:30:00,43.9268,-29.1296,52.7076593523,6.6568000000000005,-2.9396,7.2769660161,37.27,-26.19,45.5518276252,132.07,55.7368,2.9304,55.8137807213,6.6568000000000005,-2.9396,7.2769660161,49.08,5.87,49.4297815087,133.61,6.6568000000000005,-2.9396,7.2769660161,6.6568000000000005,-2.9396,7.2769660161,0.0,0.0,0.0,134.4
2019-12-18 04:00:00,43.7724,-22.5108,49.2215310449,6.6724,-2.5608,7.1469306979,37.1,-19.95,42.1237759466,131.94,53.2524,-17.4408,56.0356994281,6.6724,-2.5608,7.1469306979,46.58,-14.88,48.8989856746,134.05,6.6724,-2.5608,7.1469306979,6.6724,-2.5608,7.1469306979,0.0,0.0,0.0,133.45
2019-12-18 04:30:00,44.8568,-16.6058,47.8318419035,6.5768,-2.7358000000000002,7.1231243061,38.28,-13.87,40.7152956516,131.2,52.6768,-33.4258,62.3869326372,6.5768,-2.7358000000000002,7.1231243061,46.1,-30.69,55.3812793279,133.88,6.5768,-2.7358000000000002,7.1231243061,6.5768,-2.7358000000000002,7.1231243061,0.0,0.0,0.0,131.98
2019-12-18 05:00:00,38.9464,-17.2558,42.597942516,0.6864,-3.4758,3.5429268409,38.26,-13.78,40.6659070967,131.14,46.7264,-34.0458,57.8141241791,0.6864,-3.4758,3.5429268409,46.04,-30.57,55.2648758254,133.79,0.6864,-3.4758,3.5429268409,0.6864,-3.4758,3.5429268409,0.0,0.0,0.0,131.91
2019-12-18 05:30:00,40.3944,-16.9128,43.7921266348,1.1144,-3.6028000000000002,3.771214022,39.28,-13.31,41.4737808742,130.99,48.2744,-33.5028,58.7610015503,1.1144,-3.6028000000000002,3.771214022,47.16,-29.9,55.8397313747,133.65,1.1144,-3.6028000000000002,3.771214022,1.1144,-3.6028000000000002,3.771214022,0.0,0.0,0.0,131.69
2019-12-18 06:00:00,41.8058,-16.6996,45.0177915251,1.3758,-3.5896,3.8442234325999998,40.43,-13.11,42.5024352243,130.62,49.8958,-33.0796,59.8652720181,1.3758,-3.5896,3.8442234325999998,48.52,-29.49,56.7789617728,133.23,1.3758,-3.5896,3.8442234325999998,1.3758,-3.5896,3.8442234325999998,0.0,0.0,0.0,131.29
2019-12-18 06:30:00,45.4824,-19.0816,49.322978096599996,1.5024000000000002,-3.5516,3.8563024155,43.98,-15.53,46.6414118568,130.02,55.4924,-20.5316,59.1688520788,1.5024000000000002,-3.5516,3.8563024155,53.99,-16.98,56.5971774915,132.13,1.5024000000000002,-3.5516,3.8563024155,1.5024000000000002,-3.5516,3.8563024155,0.0,0.0,0.0,131.05
2019-12-18 07:00:00,48.9312,-11.2992,50.2188635284,1.4512,-3.4292,3.7236264689,47.48,-7.87,48.1278225146,130.69,60.8512,-9.4492,61.580483288799996,1.4512,-3.4292,3.7236264689,59.4,-6.02,59.7042745538,132.09,1.4512,-3.4292,3.7236264689,1.4512,-3.4292,3.7236264689,0.0,0.0,0.0,131.51
2019-12-18 07:30:00,52.9376,10.611,53.9905807967,2.9676,-2.209,3.6995041235,49.97,12.82,51.5883058454,131.56,63.8476,-16.129,65.8533269225,2.9676,-2.209,3.6995041235,60.88,-13.92,62.451107276,132.6,2.9676,-2.209,3.6995041235,2.9676,-2.209,3.6995041235,0.0,0.0,0.0,131.1
2019-12-18 08:00:00,57.5486,11.5022,58.6868125459,4.5786,-2.7178,5.3244731946,52.97,14.22,54.8455039178,131.63,68.5386,-15.2678,70.2185545764,4.5786,-2.7178,5.3244731946,63.96,-12.55,65.1796294865,132.8,4.5786,-2.7178,5.3244731946,4.5786,-2.7178,5.3244731946,0.0,0.0,0.0,131.19
2019-12-18 08:30:00,60.0222,12.9056,61.3939655357,4.7122,-2.8844000000000003,5.5249065331,55.31,15.79,57.519737482,131.72,71.4922,-13.5344,72.7620412317,4.7122,-2.8844000000000003,5.5249065331,66.78,-10.65,67.6238929669,133.15,4.7122,-2.8844000000000003,5.5249065331,4.7122,-2.8844000000000003,5.5249065331,0.0,0.0,0.0,131.22
2019-12-18 09:00:00,61.0488,14.024,62.6388741712,2.3088,-3.316,4.0405956789,58.74,17.34,61.245923946,131.81,73.8288,-11.866,74.7762907976,2.3088,-3.316,4.0405956789,71.52,-8.55,72.0292503085,133.48,2.3088,-3.316,4.0405956789,2.3088,-3.316,4.0405956789,0.0,0.0,0.0,131.27
2019-12-18 09:30:00,62.4998,14.096,64.069666895,1.8098,-3.5540000000000003,3.9882693038,60.69,17.65,63.2044191493,131.7,75.8398,-11.524000000000001,76.7103502797,1.8098,-3.5540000000000003,3.9882693038,74.03,-7.97,74.4577853552,133.45,1.8098,-3.5540000000000003,3.9882693038,1.8098,-3.5540000000000003,3.9882693038,0.0,0.0,0.0,131.14
2019-12-18 10:00:00,62.6782,14.4614,64.32486957,1.6582,-3.4986,3.8716700789000003,61.02,17.96,63.6081912964,131.51,76.1982,-10.9486,76.9807607471,1.6582,-3.4986,3.8716700789000003,74.54,-7.45,74.9113749707,133.18,1.6582,-3.4986,3.8716700789000003,1.6582,-3.4986,3.8716700789000003,0.0,0.0,0.0,130.95
2019-12-18 10:30:00,63.1496,14.539,64.8016550804,1.9596,-3.481,3.9946705947,61.19,18.02,63.7882159964,131.85,76.6396,-11.001,77.4251269883,1.9596,-3.481,3.9946705947,74.68,-7.52,75.0576631664,133.33,1.9596,-3.481,3.9946705947,1.9596,-3.481,3.9946705947,0.0,0.0,0.0,131.3
2019-12-18 11:00:00,63.5904,14.9196,65.3171756609,1.9104,-3.4404,3.9352230330999998,61.68,18.36,64.3545802566,131.6,77.1904,-10.4304,77.8919193262,1.9104,-3.4404,3.9352230330999998,75.28,-6.99,75.6038259614,133.12,1.9104,-3.4404,3.9352230330999998,1.9104,-3.4404,3.9352230330999998,0.0,0.0,0.0,131.04
2019-12-18 11:30:00,64.354,15.2408,66.1341008908,1.754,-3.4892,3.9052570517,62.6,18.73,65.3419689021,131.6,78.184,-10.0192,78.8233609068,1.754,-3.4892,3.9052570517,76.43,-6.53,76.7084467318,133.16,1.754,-3.4892,3.9052570517,1.754,-3.4892,3.9052570517,0.0,0.0,0.0,131.04
2019-12-18 12:00:00,65.5112,15.5766,67.3375659866,1.9312,-3.0534,3.6128638225,63.58,18.63,66.253251241,131.57,79.6612,-9.6434,80.2427688269,1.9312,-3.0534,3.6128638225,77.73,-6.59,78.0088520618,133.16,1.9312,-3.0534,3.6128638225,1.9312,-3.0534,3.6128638225,0.0,0.0,0.0,131.0
2019-12-18 12:30:00,71.8182,12.4486,72.8891040774,1.7982,-3.2314,3.698035857,70.02,15.68,71.7541831533,131.78,87.7382,-13.3514,88.7482485529,1.7982,-3.2314,3.698035857,85.94,-10.12,86.5337968657,133.04,1.7982,-3.2314,3.698035857,1.7982,-3.2314,3.698035857,0.0,0.0,0.0,131.22
2019-12-18 13:00:00,71.4058,3.8764000000000003,71.5109414747,2.1258,-3.4436,4.0469008636,69.28,7.32,69.665635718,132.36,87.3158,-24.2936,90.6323779375,2.1258,-3.4436,4.0469008636,85.19,-20.85,87.7043818746,132.7,2.1258,-3.4436,4.0469008636,2.1258,-3.4436,4.0469008636,0.0,0.0,0.0,132.02
2019-12-18 13:30:00,71.3078,3.753,71.4064937512,2.4778000000000002,-3.567,4.3431534442,68.83,7.32,69.2181428529,133.06,87.0678,-24.737,90.5136507155,2.4778000000000002,-3.567,4.3431534442,84.59,-21.17,87.1988360014,133.41,2.4778000000000002,-3.567,4.3431534442,2.4778000000000002,-3.567,4.3431534442,0.0,0.0,0.0,132.74
2019-12-18 14:00:00,70.7512,3.4076,70.8332128256,2.5612,-3.6324,4.4445556808,68.19,7.04,68.5524448871,132.95,86.3312,-25.0524,89.892707375,2.5612,-3.6324,4.4445556808,83.77,-21.42,86.4651912621,133.31,2.5612,-3.6324,4.4445556808,2.5612,-3.6324,4.4445556808,0.0,0.0,0.0,132.63
2019-12-18 14:30:00,68.0974,2.0984,68.1297230973,2.3574,-3.6616,4.3548420545,65.74,5.76,65.9918570734,133.14,83.0274,-26.9316,87.2860826783,2.3574,-3.6616,4.3548420545,80.67,-23.27,83.9591674566,133.34,2.3574,-3.6616,4.3548420545,2.3574,-3.6616,4.3548420545,0.0,0.0,0.0,132.87
2019-12-18 15:00:00,64.024,0.5592,64.0264420426,1.8639999999999999,-3.5708,4.0280402977,62.16,4.13,62.297050492,133.38,78.114,-29.2108,83.3970493042,1.8639999999999999,-3.5708,4.0280402977,76.25,-25.64,80.4454604064,133.3,1.8639999999999999,-3.5708,4.0280402977,1.8639999999999999,-3.5708,4.0280402977,0.0,0.0,0.0,133.18
2019-12-18 15:30:00,63.3244,-20.1556,66.4547052263,2.0744,-3.3656,3.9535299063,61.25,-16.79,63.5095788051,131.95,78.4244,-21.0056,81.1888030871,2.0744,-3.3656,3.9535299063,76.35,-17.64,78.3612921027,133.9,2.0744,-3.3656,3.9535299063,2.0744,-3.3656,3.9535299063,0.0,0.0,0.0,133.02
2019-12-18 16:00:00,65.9568,-30.5604,72.6927610866,1.9068,-3.2304,3.7511825335,64.05,-27.33,69.6371409522,130.09,82.2768,-15.3904,83.7038603076,1.9068,-3.2304,3.7511825335,80.37,-12.16,81.2847002824,133.3,1.9068,-3.2304,3.7511825335,1.9068,-3.2304,3.7511825335,0.0,0.0,0.0,131.78
2019-12-18 16:30:00,67.469,-29.7932,73.7543268374,2.199,-3.1332,3.8278640571,65.27,-26.66,70.5048118925,130.06,83.919,-14.6832,85.1938666997,2.199,-3.1332,3.8278640571,81.72,-11.55,82.5321809963,133.35,2.199,-3.1332,3.8278640571,2.199,-3.1332,3.8278640571,0.0,0.0,0.0,131.78
2019-12-18 17:00:00,67.8028,-29.6812,74.0148182547,4.7828,-2.8312,5.5579554946,63.02,-26.85,68.5014080147,130.23,83.3228,-14.8012,84.6272091072,4.7828,-2.8312,5.5579554946,78.54,-11.97,79.4469162397,133.55,4.7828,-2.8312,5.5579554946,4.7828,-2.8312,5.5579554946,0.0,0.0,0.0,131.93
2019-12-18 17:30:00,68.115,-30.1326,74.4823926023,5.125,-2.4026,5.6602218826,62.99,-27.73,68.823636928,130.69,84.115,-15.2626,85.4884798307,5.125,-2.4026,5.6602218826,78.99,-12.86,80.0299925028,133.89,5.125,-2.4026,5.6602218826,5.125,-2.4026,5.6602218826,0.0,0.0,0.0,132.38
2019-12-18 18:00:00,68.2092,-29.4884,74.3105692294,5.0092,-1.9684,5.3820705309,63.2,-27.52,68.9317807691,130.28,84.2192,-14.7284,85.4973649606,5.0092,-1.9684,5.3820705309,79.21,-12.76,80.2311766086,133.63,5.0092,-1.9684,5.3820705309,5.0092,-1.9684,5.3820705309,0.0,0.0,0.0,131.94
2019-12-18 18:30:00,67.2144,-29.9216,73.5736210467,2.8744,-1.8916,3.4409774658,64.34,-28.03,70.180599171,130.4,83.9244,-15.0116,85.2563959473,2.8744,-1.8916,3.4409774658,81.05,-13.12,82.1050357774,133.59,2.8744,-1.8916,3.4409774658,2.8744,-1.8916,3.4409774658,0.0,0.0,0.0,132.03
2019-12-18 19:00:00,66.1996,-30.2944,72.8020446933,2.7096,-2.6244,3.7721886909,63.49,-27.67,69.2575555445,130.29,82.7196,-15.3044,84.1234621465,2.7096,-2.6244,3.7721886909,80.01,-12.68,81.0085335011,133.43,2.7096,-2.6244,3.7721886909,2.7096,-2.6244,3.7721886909,0.0,0.0,0.0,131.87
2019-12-18 19:30:00,65.0694,-31.1582,72.1447173645,3.4294000000000002,-3.1982,4.6892715426,61.64,-27.96,67.68494071800001,130.36,80.9794,-16.1882,82.5816023313,3.4294000000000002,-3.1982,4.6892715426,77.55,-12.99,78.6304177784,133.56,3.4294000000000002,-3.1982,4.6892715426,3.4294000000000002,-3.1982,4.6892715426,0.0,0.0,0.0,132.0
2019-12-18 20:00:00,63.0766,-32.1116,70.7800277064,2.3066,-3.2216,3.9622102569,60.77,-28.89,67.2876288778,130.13,78.6766,-17.4216,80.5823773174,2.3066,-3.2216,3.9622102569,76.37,-14.2,77.6789347249,133.23,2.3066,-3.2216,3.9622102569,2.3066,-3.2216,3.9622102569,0.0,0.0,0.0,131.8
2019-12-18 20:30:00,59.9732,-32.7024,68.3098212851,2.0032,-3.2824,3.8453816456,57.97,-29.42,65.0081325682,129.91,75.3832,-17.9424,77.4890738104,2.0032,-3.2824,3.8453816456,73.38,-14.66,74.8300741681,132.86,2.0032,-3.2824,3.8453816456,2.0032,-3.2824,3.8453816456,0.0,0.0,0.0,131.59
2019-12-18 21:00:00,57.1516,-33.358,66.1744780604,1.7216,-2.938,3.4052533768,55.43,-30.42,63.2286430346,129.76,72.1716,-18.838,74.5896111436,1.7216,-2.938,3.4052533768,70.45,-15.9,72.2219668799,132.62,1.7216,-2.938,3.4052533768,1.7216,-2.938,3.4052533768,0.0,0.0,0.0,131.46
2019-12-18 21:30:00,54.5502,-34.496,64.5422213442,1.6902,-3.106,3.5361012486,52.86,-31.39,61.4777333675,130.26,68.9902,-20.086,71.8546803767,1.6902,-3.106,3.5361012486,67.3,-16.98,69.4090080609,133.05,1.6902,-3.106,3.5361012486,1.6902,-3.106,3.5361012486,0.0,0.0,0.0,132.01
2019-12-18 22:00:00,51.874,-35.2686,62.7278727677,1.754,-3.6886,4.0843954216,50.12,-31.58,59.2394361891,130.41,65.674,-20.9186,68.9250469855,1.754,-3.6886,4.0843954216,63.92,-17.23,66.2015052699,133.27,1.754,-3.6886,4.0843954216,1.754,-3.6886,4.0843954216,0.0,0.0,0.0,132.17
2019-12-18 22:30:00,47.4008,-36.3822,59.7536636323,1.7008,-3.7522,4.1196754095,45.7,-32.63,56.1534228698,130.76,60.2608,-22.3022,64.2553666356,1.7008,-3.7522,4.1196754095,58.56,-18.55,61.4278121049,133.58,1.7008,-3.7522,4.1196754095,1.7008,-3.7522,4.1196754095,0.0,0.0,0.0,132.57
2019-12-18 23:00:00,44.0368,-36.7622,57.3646154269,1.9068,-3.6322,4.1022875423,42.13,-33.13,53.5960241063,130.86,55.9868,-22.9122,60.4937243281,1.9068,-3.6322,4.1022875423,54.08,-19.28,57.4139773923,133.84,1.9068,-3.6322,4.1022875423,1.9068,-3.6322,4.1022875423,0.0,0.0,0.0,132.75
2019-12-18 23:30:00,41.2358,-37.9314,56.0284062561,1.6958000000000002,-3.8314,4.1899121232,39.54,-34.1,52.2132320394,131.52,52.5858,-23.9214,57.7710977877,1.6958000000000002,-3.8314,4.1899121232,50.89,-20.09,54.7119749232,134.5,1.6958000000000002,-3.8314,4.1899121232,1.6958000000000002,-3.8314,4.1899121232,0.0,0.0,0.0,133.39
2019-12-19 00:00:00,39.1968,-24.8766,46.4245016968,1.9068,-3.6166,4.0884816008,37.29,-21.26,42.9247213153,130.7,49.5068,-9.0766,50.3319770504,1.9068,-3.6166,4.0884816008,47.6,-5.46,47.9121237267,135.14,1.9068,-3.6166,4.0884816008,1.9068,-3.6166,4.0884816008,0.0,0.0,0.0,132.3
2019-12-19 00:30:00,36.01,-21.37,41.8735835581,0.0,0.0,0.0,36.01,-21.37,41.8735835581,130.47,46.1,-5.5600000000000005,46.4340780031,0.0,0.0,0.0,46.1,-5.5600000000000005,46.4340780031,134.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.06
2019-12-19 01:00:00,36.57,-20.79,42.0664830952,0.0,0.0,0.0,36.57,-20.79,42.0664830952,129.84,46.75,-4.99,47.0155569998,0.0,0.0,0.0,46.75,-4.99,47.0155569998,134.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.41
2019-12-19 01:30:00,34.96,-21.84,41.2211984299,0.0,0.0,0.0,34.96,-21.84,41.2211984299,130.64,44.79,-6.11,45.2048249637,0.0,0.0,0.0,44.79,-6.11,45.2048249637,135.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.28
2019-12-19 02:00:00,32.6,-23.46,40.1638095803,0.0,0.0,0.0,32.6,-23.46,40.1638095803,131.61,41.98,-7.79,42.6966567778,0.0,0.0,0.0,41.98,-7.79,42.6966567778,134.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31
2019-12-19 02:30:00,32.15,-23.47,39.8053187401,0.0,0.0,0.0,32.15,-23.47,39.8053187401,131.55,41.41,-7.85,42.1474862833,0.0,0.0,0.0,41.41,-7.85,42.1474862833,132.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.26
2019-12-19 03:00:00,31.73,-23.4,39.4252824974,0.0,0.0,0.0,31.73,-23.4,39.4252824974,131.78,40.89,-7.73,41.6142403511,0.0,0.0,0.0,40.89,-7.73,41.6142403511,132.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.49
2019-12-19 03:30:00,31.24,-23.4,39.0320073786,0.0,0.0,0.0,31.24,-23.4,39.0320073786,132.15,40.23,-8.01,41.0196660152,0.0,0.0,0.0,40.23,-8.01,41.0196660152,133.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.92
2019-12-19 04:00:00,31.2,-23.74,39.2049435658,0.0,0.0,0.0,31.2,-23.74,39.2049435658,132.62,40.28,-8.51,41.1691449996,0.0,0.0,0.0,40.28,-8.51,41.1691449996,133.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42
2019-12-19 04:30:00,31.8,-16.93,36.0258920778,0.0,0.0,0.0,31.8,-16.93,36.0258920778,132.56,40.92,-0.25,40.9207636781,0.0,0.0,0.0,40.92,-0.25,40.9207636781,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.19
2019-12-19 05:00:00,32.16,-16.53,36.1594593433,0.0,0.0,0.0,32.16,-16.53,36.1594593433,132.27,41.34,0.14,41.3402370579,0.0,0.0,0.0,41.34,0.14,41.3402370579,134.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.88
2019-12-19 05:30:00,33.42,-15.79,36.9624201047,0.0,0.0,0.0,33.42,-15.79,36.9624201047,131.29,42.87,1.1,42.8841101109,0.0,0.0,0.0,42.87,1.1,42.8841101109,133.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.81
2019-12-19 06:00:00,34.8,-15.34,38.0309821067,0.0,0.0,0.0,34.8,-15.34,38.0309821067,130.23,44.6,1.34,44.6201255041,0.0,0.0,0.0,44.6,1.34,44.6201255041,131.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.71
2019-12-19 06:30:00,40.49,3.65,40.6541830566,0.0,0.0,0.0,40.49,3.65,40.6541830566,131.25,50.3,-3.38,50.4134347173,0.0,0.0,0.0,50.3,-3.38,50.4134347173,132.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.66
2019-12-19 07:00:00,46.99,19.41,50.841009038,0.0,0.0,0.0,46.99,19.41,50.841009038,132.55,57.25,-7.23,57.7047259763,0.0,0.0,0.0,57.25,-7.23,57.7047259763,133.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.05
2019-12-19 07:30:00,53.69,10.65,54.7360813358,0.0,0.0,0.0,53.69,10.65,54.7360813358,132.62,65.87,-17.28,68.0988641609,0.0,0.0,0.0,65.87,-17.28,68.0988641609,133.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.3
2019-12-19 08:00:00,57.44,8.3,58.0365712288,0.0,0.0,0.0,57.44,8.3,58.0365712288,133.0,70.67,-20.26,73.5167769968,0.0,0.0,0.0,70.67,-20.26,73.5167769968,133.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.71
2019-12-19 08:30:00,58.16,8.44,58.7692028192,0.0,0.0,0.0,58.16,8.44,58.7692028192,132.64,71.28,-20.11,74.0624770042,0.0,0.0,0.0,71.28,-20.11,74.0624770042,132.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4
2019-12-19 09:00:00,58.28,8.53,58.9009278365,0.0,0.0,0.0,58.28,8.53,58.9009278365,133.48,71.32,-20.36,74.1692119413,0.0,0.0,0.0,71.32,-20.36,74.1692119413,133.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27
2019-12-19 09:30:00,58.46,8.99,59.1472036533,0.0,0.0,0.0,58.46,8.99,59.1472036533,133.01,71.32,-19.64,73.9748065222,0.0,0.0,0.0,71.32,-19.64,73.9748065222,133.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8
2019-12-19 10:00:00,57.89,9.1,58.6008711539,0.0,0.0,0.0,57.89,9.1,58.6008711539,133.08,70.48,-19.45,73.114519078,0.0,0.0,0.0,70.48,-19.45,73.114519078,133.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.86
2019-12-19 10:30:00,57.82,9.14,58.5379535003,0.0,0.0,0.0,57.82,9.14,58.5379535003,132.95,70.39,-19.41,73.0171226494,0.0,0.0,0.0,70.39,-19.41,73.0171226494,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.75
2019-12-19 11:00:00,57.71,8.53,58.3369951232,0.0,0.0,0.0,57.71,8.53,58.3369951232,132.74,70.31,-20.0,73.0992209261,0.0,0.0,0.0,70.31,-20.0,73.0992209261,132.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.54
2019-12-19 11:30:00,59.18,9.02,59.8634512871,0.0,0.0,0.0,59.18,9.02,59.8634512871,132.31,72.17,-19.25,74.6931817504,0.0,0.0,0.0,72.17,-19.25,74.6931817504,132.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.13
2019-12-19 12:00:00,59.83,9.25,60.5408242428,0.0,0.0,0.0,59.83,9.25,60.5408242428,132.31,72.96,-18.9,75.3682399954,0.0,0.0,0.0,72.96,-18.9,75.3682399954,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.13
2019-12-19 12:30:00,60.88,9.35,61.5938056951,0.0,0.0,0.0,60.88,9.35,61.5938056951,131.74,74.31,-18.48,76.5734059579,0.0,0.0,0.0,74.31,-18.48,76.5734059579,132.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.54
2019-12-19 13:00:00,62.18,9.63,62.9212944876,0.0,0.0,0.0,62.18,9.63,62.9212944876,131.62,75.99,-18.15,78.1274766007,0.0,0.0,0.0,75.99,-18.15,78.1274766007,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.4
2019-12-19 13:30:00,62.71,10.53,63.5879312449,0.0,0.0,0.0,62.71,10.53,63.5879312449,132.37,76.46,-17.46,78.4282041105,0.0,0.0,0.0,76.46,-17.46,78.4282041105,132.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.13
2019-12-19 14:00:00,62.33,9.9,63.1113214883,0.0,0.0,0.0,62.33,9.9,63.1113214883,133.04,75.91,-18.53,78.138908362,0.0,0.0,0.0,75.91,-18.53,78.138908362,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8
2019-12-19 14:30:00,61.34,9.8,62.1179169,0.0,0.0,0.0,61.34,9.8,62.1179169,132.97,74.41,-18.9,76.772769261,0.0,0.0,0.0,74.41,-18.9,76.772769261,133.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.76
2019-12-19 15:00:00,60.4,9.89,61.2043470678,0.0,0.0,0.0,60.4,9.89,61.2043470678,133.1,73.35,-18.95,75.758332875,0.0,0.0,0.0,73.35,-18.95,75.758332875,133.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9
2019-12-19 15:30:00,57.0,9.54,57.7928334658,0.0,0.0,0.0,57.0,9.54,57.7928334658,133.27,69.22,-19.57,71.9332558696,0.0,0.0,0.0,69.22,-19.57,71.9332558696,133.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.09
2019-12-19 16:00:00,59.97,9.98,60.794747306,0.0,0.0,0.0,59.97,9.98,60.794747306,133.18,73.04,-18.83,75.4281810731,0.0,0.0,0.0,73.04,-18.83,75.4281810731,133.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.94
2019-12-19 16:30:00,62.09,10.62,62.9916859593,0.0,0.0,0.0,62.09,10.62,62.9916859593,132.3,75.83,-17.54,77.8321302548,0.0,0.0,0.0,75.83,-17.54,77.8321302548,132.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98
2019-12-19 17:00:00,63.16,10.83,64.0817797818,0.0,0.0,0.0,63.16,10.83,64.0817797818,132.1,77.19,-17.11,79.0635706252,0.0,0.0,0.0,77.19,-17.11,79.0635706252,132.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.76
2019-12-19 17:30:00,60.47,10.42,61.361203541,0.0,0.0,0.0,60.47,10.42,61.361203541,132.29,73.4,-17.9,75.5511085293,0.0,0.0,0.0,73.4,-17.9,75.5511085293,133.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.96
2019-12-19 18:00:00,63.52,10.82,64.4349501435,0.0,0.0,0.0,63.52,10.82,64.4349501435,132.67,77.61,-17.27,79.5082700101,0.0,0.0,0.0,77.61,-17.27,79.5082700101,133.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25
2019-12-19 18:30:00,63.35,10.73,64.252279337,0.0,0.0,0.0,63.35,10.73,64.252279337,132.46,77.45,-17.35,79.3695470568,0.0,0.0,0.0,77.45,-17.35,79.3695470568,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.05
2019-12-19 19:00:00,62.92,10.69,63.8216460145,0.0,0.0,0.0,62.92,10.69,63.8216460145,132.94,76.93,-17.62,78.922045716,0.0,0.0,0.0,76.93,-17.62,78.922045716,133.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.52
2019-12-19 19:30:00,62.92,10.06,63.719149398,0.0,0.0,0.0,62.92,10.06,63.719149398,131.94,76.9,-17.96,78.9694345934,0.0,0.0,0.0,76.9,-17.96,78.9694345934,132.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.54
2019-12-19 20:00:00,62.94,9.8,63.6983798852,0.0,0.0,0.0,62.94,9.8,63.6983798852,131.99,76.96,-18.12,79.0643788314,0.0,0.0,0.0,76.96,-18.12,79.0643788314,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.59
2019-12-19 20:30:00,60.08,9.04,60.7563000848,0.0,0.0,0.0,60.08,9.04,60.7563000848,131.94,73.37,-19.15,75.8279592235,0.0,0.0,0.0,73.37,-19.15,75.8279592235,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.59
2019-12-19 21:00:00,57.42,8.54,58.0515977386,0.0,0.0,0.0,57.42,8.54,58.0515977386,130.89,70.13,-19.44,72.7745182052,0.0,0.0,0.0,70.13,-19.44,72.7745182052,131.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.58
2019-12-19 21:30:00,53.08,7.49,53.6058438978,0.0,0.0,0.0,53.08,7.49,53.6058438978,131.43,64.81,-21.07,68.148961841,0.0,0.0,0.0,64.81,-21.07,68.148961841,131.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.15
2019-12-19 22:00:00,49.11,7.0,49.606371566600004,0.0,0.0,0.0,49.11,7.0,49.606371566600004,131.78,59.86,-21.88,63.7334605996,0.0,0.0,0.0,59.86,-21.88,63.7334605996,132.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.52
2019-12-19 22:30:00,46.15,5.91,46.5268804026,0.0,0.0,0.0,46.15,5.91,46.5268804026,133.1,56.16,-23.8,60.9949637265,0.0,0.0,0.0,56.16,-23.8,60.9949637265,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.88
2019-12-19 23:00:00,42.24,5.32,42.5737008023,0.0,0.0,0.0,42.24,5.32,42.5737008023,133.33,51.4,-24.66,57.009434307,0.0,0.0,0.0,51.4,-24.66,57.009434307,133.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.15
2019-12-19 23:30:00,36.74,-20.58,42.1113286421,0.0,0.0,0.0,36.74,-20.58,42.1113286421,131.26,46.41,-16.16,49.1429923794,0.0,0.0,0.0,46.41,-16.16,49.1429923794,134.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.64
2019-12-20 00:00:00,33.7,-28.58,44.1871746098,0.0,0.0,0.0,33.7,-28.58,44.1871746098,130.55,43.28,-14.37,45.6032378236,0.0,0.0,0.0,43.28,-14.37,45.6032378236,134.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4
2019-12-20 00:30:00,32.77,-28.97,43.739384998,0.0,0.0,0.0,32.77,-28.97,43.739384998,130.6,42.17,-14.87,44.714939338,0.0,0.0,0.0,42.17,-14.87,44.714939338,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.46
2019-12-20 01:00:00,33.44,-28.51,43.943756098,0.0,0.0,0.0,33.44,-28.51,43.943756098,130.6,43.01,-14.1,45.2622370194,0.0,0.0,0.0,43.01,-14.1,45.2622370194,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.46
2019-12-20 01:30:00,33.38,-28.4,43.8267543859,0.0,0.0,0.0,33.38,-28.4,43.8267543859,130.52,43.11,-13.86,45.2832386209,0.0,0.0,0.0,43.11,-13.86,45.2832386209,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2019-12-20 02:00:00,32.07,-28.92,43.1839240922,0.0,0.0,0.0,32.07,-28.92,43.1839240922,131.15,41.52,-14.36,43.9331310061,0.0,0.0,0.0,41.52,-14.36,43.9331310061,135.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99
2019-12-20 02:30:00,30.68,-29.08,42.2718440572,0.0,0.0,0.0,30.68,-29.08,42.2718440572,131.33,39.87,-14.51,42.4282570936,0.0,0.0,0.0,39.87,-14.51,42.4282570936,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22
2019-12-20 03:00:00,29.5,-27.55,40.3640000495,0.0,0.0,0.0,29.5,-27.55,40.3640000495,131.64,38.34,-12.9,40.452016019,0.0,0.0,0.0,38.34,-12.9,40.452016019,133.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54
2019-12-20 03:30:00,29.04,-22.06,36.4686879391,0.0,0.0,0.0,29.04,-22.06,36.4686879391,131.42,37.63,-6.77,38.2341444262,0.0,0.0,0.0,37.63,-6.77,38.2341444262,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22
2019-12-20 04:00:00,28.46,-22.26,36.1314156933,0.0,0.0,0.0,28.46,-22.26,36.1314156933,131.8,36.91,-6.89,37.5475724914,0.0,0.0,0.0,36.91,-6.89,37.5475724914,134.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6
2019-12-20 04:30:00,28.5,-21.87,35.9241826629,0.0,0.0,0.0,28.5,-21.87,35.9241826629,131.53,36.94,-6.45,37.4988813166,0.0,0.0,0.0,36.94,-6.45,37.4988813166,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31
2019-12-20 05:00:00,27.8,-22.49,35.7580774092,0.0,0.0,0.0,27.8,-22.49,35.7580774092,131.8,36.14,-7.12,36.8346847414,0.0,0.0,0.0,36.14,-7.12,36.8346847414,134.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.61
2019-12-20 05:30:00,27.52,-23.53,36.2078900241,0.0,0.0,0.0,27.52,-23.53,36.2078900241,131.8,35.85,-8.41,36.823234513,0.0,0.0,0.0,35.85,-8.41,36.823234513,134.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.58
2019-12-20 06:00:00,29.17,-23.05,37.1778347944,0.0,0.0,0.0,29.17,-23.05,37.1778347944,131.33,38.0,-7.87,38.8064028222,0.0,0.0,0.0,38.0,-7.87,38.8064028222,133.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08
2019-12-20 06:30:00,32.94,-21.62,39.4013705345,0.0,0.0,0.0,32.94,-21.62,39.4013705345,131.7,42.52,-5.9,42.9273851987,0.0,0.0,0.0,42.52,-5.9,42.9273851987,134.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.41
2019-12-20 07:00:00,39.19,-20.22,44.0988038387,0.0,0.0,0.0,39.19,-20.22,44.0988038387,131.22,50.21,-4.0,50.3690788083,0.0,0.0,0.0,50.21,-4.0,50.3690788083,133.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84
2019-12-20 07:30:00,45.22,-14.13,47.3762102748,0.0,0.0,0.0,45.22,-14.13,47.3762102748,129.92,57.25,-3.44,57.3532571002,0.0,0.0,0.0,57.25,-3.44,57.3532571002,131.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.19
2019-12-20 08:00:00,49.71,4.97,49.9578322188,0.0,0.0,0.0,49.71,4.97,49.9578322188,130.7,61.51,-7.16,61.9253235761,0.0,0.0,0.0,61.51,-7.16,61.9253235761,132.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.81
2019-12-20 08:30:00,52.29,5.77,52.6073854131,0.0,0.0,0.0,52.29,5.77,52.6073854131,130.51,64.48,-6.16,64.7735748589,0.0,0.0,0.0,64.48,-6.16,64.7735748589,133.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.63
2019-12-20 09:00:00,52.73,0.65,52.7340061061,0.0,0.0,0.0,52.73,0.65,52.7340061061,130.54,67.32,14.93,68.9556908456,0.0,0.0,0.0,67.32,14.93,68.9556908456,133.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.51
2019-12-20 09:30:00,53.73,-3.75,53.8607036716,0.0,0.0,0.0,53.73,-3.75,53.8607036716,131.04,70.53,30.42,76.8105285752,0.0,0.0,0.0,70.53,30.42,76.8105285752,133.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.6
2019-12-20 10:00:00,54.48,-2.5,54.537330334399996,0.0,0.0,0.0,54.48,-2.5,54.537330334399996,131.86,71.3,32.44,78.3329024102,0.0,0.0,0.0,71.3,32.44,78.3329024102,134.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.42
2019-12-20 10:30:00,54.96,-2.51,55.0172854656,0.0,0.0,0.0,54.96,-2.51,55.0172854656,132.56,71.9,32.94,79.0863679783,0.0,0.0,0.0,71.9,32.94,79.0863679783,135.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.12
2019-12-20 11:00:00,54.37,-2.8,54.4420508431,0.0,0.0,0.0,54.37,-2.8,54.4420508431,132.87,71.13,32.68,78.278089527,0.0,0.0,0.0,71.13,32.68,78.278089527,132.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.44
2019-12-20 11:30:00,54.25,4.45,54.4322055405,0.0,0.0,0.0,54.25,4.45,54.4322055405,132.57,67.8,4.91,67.9775558549,0.0,0.0,0.0,67.8,4.91,67.9775558549,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.13
2019-12-20 12:00:00,53.86,7.37,54.3619030204,0.0,0.0,0.0,53.86,7.37,54.3619030204,132.88,66.11,-5.0,66.2988091899,0.0,0.0,0.0,66.11,-5.0,66.2988091899,133.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.03
2019-12-20 12:30:00,54.85,7.98,55.4274561928,0.0,0.0,0.0,54.85,7.98,55.4274561928,132.66,67.33,-4.17,67.4590082939,0.0,0.0,0.0,67.33,-4.17,67.4590082939,133.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79
2019-12-20 13:00:00,55.74,8.26,56.3486929751,0.0,0.0,0.0,55.74,8.26,56.3486929751,132.71,68.53,-3.83,68.6369419482,0.0,0.0,0.0,68.53,-3.83,68.6369419482,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84
2019-12-20 13:30:00,56.18,8.14,56.766645136,0.0,0.0,0.0,56.18,8.14,56.766645136,132.48,68.92,-3.96,69.033672943,0.0,0.0,0.0,68.92,-3.96,69.033672943,133.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.63
2019-12-20 14:00:00,55.27,8.01,55.8474081762,0.0,0.0,0.0,55.27,8.01,55.8474081762,132.81,67.59,-4.24,67.7228595084,0.0,0.0,0.0,67.59,-4.24,67.7228595084,133.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.96
2019-12-20 14:30:00,54.34,6.82,54.766303508600004,0.0,0.0,0.0,54.34,6.82,54.766303508600004,132.14,66.63,-5.47,66.8541531993,0.0,0.0,0.0,66.63,-5.47,66.8541531993,132.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2019-12-20 15:00:00,54.15,6.44,54.5316064315,0.0,0.0,0.0,54.15,6.44,54.5316064315,131.39,66.31,-5.95,66.5764117387,0.0,0.0,0.0,66.31,-5.95,66.5764117387,131.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.59
2019-12-20 15:30:00,54.21,6.1,54.5521227818,0.0,0.0,0.0,54.21,6.1,54.5521227818,131.72,66.5,-6.43,66.8101406974,0.0,0.0,0.0,66.5,-6.43,66.8101406974,132.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.92
2019-12-20 16:00:00,54.19,5.76,54.4952630969,0.0,0.0,0.0,54.19,5.76,54.4952630969,131.38,66.4,-7.0,66.7679563863,0.0,0.0,0.0,66.4,-7.0,66.7679563863,131.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.6
2019-12-20 16:30:00,57.27,-0.15,57.2701964376,0.0,0.0,0.0,57.27,-0.15,57.2701964376,130.97,71.79,0.6900000000000001,71.7933158449,0.0,0.0,0.0,71.79,0.6900000000000001,71.7933158449,131.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.6
2019-12-20 17:00:00,60.31,-7.06,60.7218222717,0.0,0.0,0.0,60.31,-7.06,60.7218222717,130.73,77.48,10.07,78.1316536367,0.0,0.0,0.0,77.48,10.07,78.1316536367,131.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.94
2019-12-20 17:30:00,59.74,-7.1,60.1604321793,0.0,0.0,0.0,59.74,-7.1,60.1604321793,130.63,76.95,10.06,77.6048071965,0.0,0.0,0.0,76.95,10.06,77.6048071965,131.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.82
2019-12-20 18:00:00,59.27,-7.51,59.7438950856,0.0,0.0,0.0,59.27,-7.51,59.7438950856,130.84,76.35,9.58,76.9486770517,0.0,0.0,0.0,76.35,9.58,76.9486770517,131.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.02
2019-12-20 18:30:00,57.68,-7.79,58.203663974,0.0,0.0,0.0,57.68,-7.79,58.203663974,130.8,74.39,9.21,74.9579628859,0.0,0.0,0.0,74.39,9.21,74.9579628859,131.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.02
2019-12-20 19:00:00,56.03,-8.02,56.6010715446,0.0,0.0,0.0,56.03,-8.02,56.6010715446,130.55,72.27,8.85,72.8098578491,0.0,0.0,0.0,72.27,8.85,72.8098578491,131.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75
2019-12-20 19:30:00,55.74,-9.02,56.465104268,0.0,0.0,0.0,55.74,-9.02,56.465104268,130.46,71.8,7.53,72.1937732772,0.0,0.0,0.0,71.8,7.53,72.1937732772,133.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.7
2019-12-20 20:00:00,56.96,-9.26,57.7077915017,0.0,0.0,0.0,56.96,-9.26,57.7077915017,130.73,73.11,7.21,73.464659531,0.0,0.0,0.0,73.11,7.21,73.464659531,134.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.01
2019-12-20 20:30:00,55.94,-9.37,56.7193132892,0.0,0.0,0.0,55.94,-9.37,56.7193132892,130.48,71.72,6.97,72.0578885342,0.0,0.0,0.0,71.72,6.97,72.0578885342,134.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.77
2019-12-20 21:00:00,54.5,-9.94,55.3990397029,0.0,0.0,0.0,54.5,-9.94,55.3990397029,130.91,69.9,6.39,70.1914674302,0.0,0.0,0.0,69.9,6.39,70.1914674302,134.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.23
2019-12-20 21:30:00,51.25,-11.17,52.4531352733,0.0,0.0,0.0,51.25,-11.17,52.4531352733,131.52,65.97,5.16,66.1714931069,0.0,0.0,0.0,65.97,5.16,66.1714931069,133.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.88
2019-12-20 22:00:00,47.81,-11.76,49.2350860667,0.0,0.0,0.0,47.81,-11.76,49.2350860667,132.97,61.65,4.68,61.8273798571,0.0,0.0,0.0,61.65,4.68,61.8273798571,134.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.38
2019-12-20 22:30:00,45.35,-1.23,45.3666771981,0.0,0.0,0.0,45.35,-1.23,45.3666771981,132.83,54.64,-28.39,61.5753335354,0.0,0.0,0.0,54.64,-28.39,61.5753335354,135.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.96
2019-12-20 23:00:00,42.82,-0.78,42.8271035677,0.0,0.0,0.0,42.82,-0.78,42.8271035677,133.15,51.2,-33.14,60.9893400522,0.0,0.0,0.0,51.2,-33.14,60.9893400522,134.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.19
2019-12-20 23:30:00,39.55,-1.4100000000000001,39.5751260263,0.0,0.0,0.0,39.55,-1.4100000000000001,39.5751260263,133.47,47.14,-34.16,58.2158500754,0.0,0.0,0.0,47.14,-34.16,58.2158500754,133.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54
2019-12-21 00:00:00,35.16,-2.62,35.2574814756,0.0,0.0,0.0,35.16,-2.62,35.2574814756,133.47,43.31,-34.3,55.2471365774,0.0,0.0,0.0,43.31,-34.3,55.2471365774,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.42
2019-12-21 00:30:00,34.7066,-7.4636,35.5000480073,1.5866,-3.0236,3.4145946348000003,33.12,-4.44,33.4162834558,133.47,46.1066,-35.8436,58.4001902781,1.5866,-3.0236,3.4145946348000003,44.52,-32.82,55.3098797684,133.3,1.5866,-3.0236,3.4145946348000003,1.5866,-3.0236,3.4145946348000003,0.0,0.0,0.0,133.17
2019-12-21 01:00:00,34.4962,-26.9312,43.7638817734,1.7262,-1.9012,2.5679423436,32.77,-25.03,41.2355889979,131.02,42.6962,-29.5212,51.9082531384,1.7262,-1.9012,2.5679423436,40.97,-27.62,49.4105788268,133.19,1.7262,-1.9012,2.5679423436,1.7262,-1.9012,2.5679423436,0.0,0.0,0.0,132.48
2019-12-21 01:30:00,34.0018,-27.4748,43.7148377359,1.6318000000000001,-2.1548,2.7029491819,32.37,-25.32,41.0964633515,131.64,41.7618,-30.1548,51.5107746232,1.6318000000000001,-2.1548,2.7029491819,40.13,-28.0,48.932779402,133.75,1.6318000000000001,-2.1548,2.7029491819,1.6318000000000001,-2.1548,2.7029491819,0.0,0.0,0.0,133.13
2019-12-21 02:00:00,33.6806,-27.5434,43.5088692099,1.8906,-3.0534,3.5913256494,31.79,-24.49,40.1293433786,131.36,41.2706,-30.0234,51.0359380429,1.8906,-3.0534,3.5913256494,39.38,-26.97,47.7301298972,133.62,1.8906,-3.0534,3.5913256494,1.8906,-3.0534,3.5913256494,0.0,0.0,0.0,132.82
2019-12-21 02:30:00,33.0928,-28.358,43.5810690075,2.1128,-3.338,3.9504642563,30.98,-25.02,39.8216122225,131.59,40.6828,-30.718,50.9773061258,2.1128,-3.338,3.9504642563,38.57,-27.38,47.3002040165,133.77,2.1128,-3.338,3.9504642563,2.1128,-3.338,3.9504642563,0.0,0.0,0.0,133.05
2019-12-21 03:00:00,33.0778,-28.6758,43.7771899336,2.1278,-3.4758,4.0753795504,30.95,-25.2,39.911683753,132.0,40.7178,-30.9758,51.1609169433,2.1278,-3.4758,4.0753795504,38.59,-27.5,47.3860538555,134.13,2.1278,-3.4758,4.0753795504,2.1278,-3.4758,4.0753795504,0.0,0.0,0.0,133.47
2019-12-21 03:30:00,31.656,-28.927,42.8820902592,2.036,-3.547,4.0898050076,29.62,-25.38,39.0062661633,132.36,39.146,-31.297,50.1189737026,2.036,-3.547,4.0898050076,37.11,-27.75,46.3380470024,134.45,2.036,-3.547,4.0898050076,2.036,-3.547,4.0898050076,0.0,0.0,0.0,133.84
2019-12-21 04:00:00,31.195,-23.018,38.7679809766,1.995,-3.458,3.9922160513,29.2,-19.56,35.1458902292,131.92,38.365,-24.458,45.4979888457,1.995,-3.458,3.9922160513,36.37,-21.0,41.9973439636,134.67,1.995,-3.458,3.9922160513,1.995,-3.458,3.9922160513,0.0,0.0,0.0,133.29
2019-12-21 04:30:00,31.1592,-21.741,37.9942999099,0.6392,-3.061,3.127026965,30.52,-18.68,35.7828562303,132.06,38.8592,-23.031,45.1714997055,0.6392,-3.061,3.127026965,38.22,-19.97,43.122723708,134.93,0.6392,-3.061,3.127026965,0.6392,-3.061,3.127026965,0.0,0.0,0.0,133.41
2019-12-21 05:00:00,31.888,-21.5828,38.5053476785,0.278,-2.9628,2.9758138114,31.61,-18.62,36.6864620807,132.06,39.898,-22.9028,46.0042242826,0.278,-2.9628,2.9758138114,39.62,-19.94,44.3547968094,135.11,0.278,-2.9628,2.9758138114,0.278,-2.9628,2.9758138114,0.0,0.0,0.0,133.41
2019-12-21 05:30:00,31.9208,-21.6362,38.5624509475,0.26080000000000003,-2.9562,2.9676817687,31.66,-18.68,36.7600054407,131.76,40.0208,-22.9162,46.1174224679,0.26080000000000003,-2.9562,2.9676817687,39.76,-19.96,44.4888660229,134.76,0.26080000000000003,-2.9562,2.9676817687,0.26080000000000003,-2.9562,2.9676817687,0.0,0.0,0.0,133.11
2019-12-21 06:00:00,32.1638,-21.8086,38.8603276414,0.5538000000000001,-3.0986,3.1477001763,31.61,-18.71,36.7322229112,131.66,40.2038,-23.0186,46.3271138795,0.5538000000000001,-3.0986,3.1477001763,39.65,-19.92,44.3726143021,134.6,0.5538000000000001,-3.0986,3.1477001763,0.5538000000000001,-3.0986,3.1477001763,0.0,0.0,0.0,132.99
2019-12-21 06:30:00,34.3974,-20.8718,40.2344772801,1.6474000000000002,-3.1418,3.5475109584,32.75,-17.73,37.241313081,130.58,42.4574,-21.4118,47.5509831024,1.6474000000000002,-3.1418,3.5475109584,40.81,-18.27,44.7129623264,133.5,1.6474000000000002,-3.1418,3.5475109584,1.6474000000000002,-3.1418,3.5475109584,0.0,0.0,0.0,131.78
2019-12-21 07:00:00,35.7916,-20.3732,41.1838063904,1.7116,-3.1232,3.5614537481,34.08,-17.25,38.1969750111,130.31,44.2116,-20.6932,48.8146914443,1.7116,-3.1232,3.5614537481,42.5,-17.57,45.9886388144,133.13,1.7116,-3.1232,3.5614537481,1.7116,-3.1232,3.5614537481,0.0,0.0,0.0,131.48
2019-12-21 07:30:00,38.848,-18.934,43.2164720911,1.358,-3.114,3.397228282,37.49,-15.82,40.691184549,129.56,48.048,-18.934,51.6440379908,1.358,-3.114,3.397228282,46.69,-15.82,49.2973477988,132.55,1.358,-3.114,3.397228282,1.358,-3.114,3.397228282,0.0,0.0,0.0,130.64
2019-12-21 08:00:00,41.9182,-17.278,45.3394395118,0.7882,-3.108,3.2063878805,41.13,-14.17,43.5024803891,130.02,51.9282,-18.768,55.2157203995,0.7882,-3.108,3.2063878805,51.14,-15.66,53.4839714307,132.88,0.7882,-3.108,3.2063878805,0.7882,-3.108,3.2063878805,0.0,0.0,0.0,130.96
2019-12-21 08:30:00,46.4064,-5.6984,46.7549539998,0.5964,-3.3684,3.4207910664,45.81,-2.33,45.8692162567,131.86,59.2764,1.7616,59.3025701932,0.5964,-3.3684,3.4207910664,58.68,5.13,58.9038139682,131.7,0.5964,-3.3684,3.4207910664,0.5964,-3.3684,3.4207910664,0.0,0.0,0.0,132.71
2019-12-21 09:00:00,48.8542,-7.5565999999999995,49.4351601717,0.9042,-3.3666,3.4859106701,47.95,-4.19,48.1327186018,132.18,63.2042,10.7334,64.109100549,0.9042,-3.3666,3.4859106701,62.3,14.1,63.8756604663,131.86,0.9042,-3.3666,3.4859106701,0.9042,-3.3666,3.4859106701,0.0,0.0,0.0,133.36
2019-12-21 09:30:00,52.23,-7.3648,52.7466887969,1.6800000000000002,-3.1648,3.5830655925,50.55,-4.2,50.7241806242,131.73,67.01,10.895199999999999,67.889951267,1.6800000000000002,-3.1648,3.5830655925,65.33,14.06,66.8258370692,132.93,1.6800000000000002,-3.1648,3.5830655925,1.6800000000000002,-3.1648,3.5830655925,0.0,0.0,0.0,132.92
2019-12-21 10:00:00,53.5568,-6.9418,54.0048091699,2.3668,-3.1818,3.9655508419,51.19,-3.76,51.3279037172,131.3,68.2668,11.3582,69.2052359976,2.3668,-3.1818,3.9655508419,65.9,14.54,67.4849731422,133.72,2.3668,-3.1818,3.9655508419,2.3668,-3.1818,3.9655508419,0.0,0.0,0.0,132.47
2019-12-21 10:30:00,54.677,-6.5994,55.0738268995,3.307,-3.4894,4.8075109319,51.37,-3.11,51.4640554173,131.3,69.127,11.9306,70.1489939013,3.307,-3.4894,4.8075109319,65.82,15.42,67.6021360609,133.58,3.307,-3.4894,4.8075109319,3.307,-3.4894,4.8075109319,0.0,0.0,0.0,132.47
2019-12-21 11:00:00,54.0672,-6.3604,54.4400294269,3.9872,-3.5504,5.3388298343,50.08,-2.81,50.1587729116,131.22,67.9072,12.1296,68.9819904613,3.9872,-3.5504,5.3388298343,63.92,15.68,65.8151107269,133.58,3.9872,-3.5504,5.3388298343,3.9872,-3.5504,5.3388298343,0.0,0.0,0.0,132.39
2019-12-21 11:30:00,54.6074,-6.8294,55.0327978493,2.7274000000000003,-3.4994,4.4367230159,51.88,-3.33,51.9867608147,131.93,69.4074,11.8506,70.4118164453,2.7274000000000003,-3.4994,4.4367230159,66.68,15.35,68.4240082135,134.16,2.7274000000000003,-3.4994,4.4367230159,2.7274000000000003,-3.4994,4.4367230159,0.0,0.0,0.0,133.08
2019-12-21 12:00:00,54.1956,-6.6856,54.6064126886,2.3056,-3.2356,3.9730213591,51.89,-3.45,52.0045632613,131.84,69.1456,11.9544,70.1713736414,2.3056,-3.2356,3.9730213591,66.84,15.19,68.5443046504,134.08,2.3056,-3.2356,3.9730213591,2.3056,-3.2356,3.9730213591,0.0,0.0,0.0,132.98
2019-12-21 12:30:00,54.394800000000004,-6.2464,54.7522764824,1.9148,-3.3264,3.8381500752,52.48,-2.92,52.5611719808,131.25,69.6048,12.3536,70.6925711514,1.9148,-3.3264,3.8381500752,67.69,15.68,69.482361071,133.62,1.9148,-3.3264,3.8381500752,1.9148,-3.3264,3.8381500752,0.0,0.0,0.0,132.33
2019-12-21 13:00:00,53.9508,-6.3996,54.3290318412,1.3108,-3.3096,3.5597259445000002,52.64,-3.09,52.7306144474,131.47,69.4108,12.2304,70.4800811634,1.3108,-3.3096,3.5597259445000002,68.1,15.54,69.850566211,133.88,1.3108,-3.3096,3.5597259445000002,1.3108,-3.3096,3.5597259445000002,0.0,0.0,0.0,132.56
2019-12-21 13:30:00,54.6486,-6.0922,54.9871292468,1.2986,-3.3722,3.6135985942,53.35,-2.7199999999999998,53.4192933312,131.16,70.2786,12.5378,71.3882206446,1.2986,-3.3722,3.6135985942,68.98,15.91,70.7910199107,133.64,1.2986,-3.3722,3.6135985942,1.2986,-3.3722,3.6135985942,0.0,0.0,0.0,132.24
2019-12-21 14:00:00,52.9418,-6.3664,53.3232147962,1.7118,-2.6564,3.1601772419,51.23,-3.71,51.364160657,131.58,68.0518,12.1736,69.1320766374,1.7118,-2.6564,3.1601772419,66.34,14.83,67.9773822679,133.92,1.7118,-2.6564,3.1601772419,1.7118,-2.6564,3.1601772419,0.0,0.0,0.0,132.73
2019-12-21 14:30:00,53.236,-6.5112,53.6327085037,1.756,-2.9912,3.4685463007,51.48,-3.52,51.60020155,131.46,68.416,11.9788,69.4567542104,1.756,-2.9912,3.4685463007,66.66,14.97,68.3202495604,133.89,1.756,-2.9912,3.4685463007,1.756,-2.9912,3.4685463007,0.0,0.0,0.0,132.62
2019-12-21 15:00:00,54.5306,-6.4876000000000005,54.9151644823,1.7106,-3.2876,3.7060040637,52.82,-3.2,52.9168441992,131.57,70.0106,12.1424,71.0557667619,1.7106,-3.2876,3.7060040637,68.3,15.43,70.0212460615,134.02,1.7106,-3.2876,3.7060040637,1.7106,-3.2876,3.7060040637,0.0,0.0,0.0,132.7
2019-12-21 15:30:00,54.9408,-6.3444,55.3059030846,1.7708,-3.2744,3.7225566483,53.17,-3.07,53.2585561201,131.89,70.5608,12.3656,71.6361260817,1.7708,-3.2744,3.7225566483,68.79,15.64,70.5455434454,134.3,1.7708,-3.2744,3.7225566483,1.7708,-3.2744,3.7225566483,0.0,0.0,0.0,133.0
2019-12-21 16:00:00,56.1318,-5.9616,56.4474945928,1.4218,-2.9916,3.3122780378,54.71,-2.9699999999999998,54.7905557555,131.57,72.0118,12.5184,73.0917894007,1.4218,-2.9916,3.3122780378,70.59,15.51,72.273841741,133.97,1.4218,-2.9916,3.3122780378,1.4218,-2.9916,3.3122780378,0.0,0.0,0.0,132.68
2019-12-21 16:30:00,58.2312,-5.563,58.4963214437,1.6812,-2.843,3.3028900133,56.55,-2.7199999999999998,56.6153768865,131.1,74.4912,12.817,75.5858079698,1.6812,-2.843,3.3028900133,72.81,15.66,74.4750407855,133.38,1.6812,-2.843,3.3028900133,1.6812,-2.843,3.3028900133,0.0,0.0,0.0,132.17
2019-12-21 17:00:00,58.1742,-15.0334,60.0852782402,3.0642,-3.0534,4.3258031855,55.11,-11.98,56.3970965565,131.5,74.5442,1.5866,74.5610826987,3.0642,-3.0534,4.3258031855,71.48,4.64,71.6304404566,133.0,3.0642,-3.0534,4.3258031855,3.0642,-3.0534,4.3258031855,0.0,0.0,0.0,132.79
2019-12-21 17:30:00,56.9894,-18.5734,59.9396604922,3.2394,-2.3034,3.9748413704,53.75,-16.27,56.1584846662,132.26,73.2094,-2.7034000000000002,73.2592971569,3.2394,-2.3034,3.9748413704,69.97,-0.4,69.9711433378,133.31,3.2394,-2.3034,3.9748413704,3.2394,-2.3034,3.9748413704,0.0,0.0,0.0,133.64
2019-12-21 18:00:00,57.969,-18.0862,60.7249173852,2.809,-2.8662,4.0131762284,55.16,-15.22,57.2212722683,131.75,74.589,-2.1362,74.6195836992,2.809,-2.8662,4.0131762284,71.78,0.73,71.7837119408,132.98,2.809,-2.8662,4.0131762284,2.809,-2.8662,4.0131762284,0.0,0.0,0.0,133.1
2019-12-21 18:30:00,57.2908,-18.3842,60.1682189721,3.1508,-3.0542,4.388129246,54.14,-15.33,56.2685391671,132.09,73.6208,-2.3442,73.6581120195,3.1508,-3.0542,4.388129246,70.47,0.71,70.4735766085,133.32,3.1508,-3.0542,4.388129246,3.1508,-3.0542,4.388129246,0.0,0.0,0.0,133.44
2019-12-21 19:00:00,56.0766,-18.8996,59.1758392228,1.9766,-2.9596,3.5589576733,54.1,-15.94,56.3994113444,132.33,72.2566,-3.1196,72.3239113138,1.9766,-2.9596,3.5589576733,70.28,-0.16,70.2801821284,133.57,1.9766,-2.9596,3.5589576733,1.9766,-2.9596,3.5589576733,0.0,0.0,0.0,133.72
2019-12-21 19:30:00,53.1736,-19.7384,56.7189225173,1.6836,-2.6584,3.1466807147,51.49,-17.08,54.248930865,132.74,68.7636,-4.3784,68.9028524193,1.6836,-2.6584,3.1466807147,67.08,-1.72,67.1020476588,133.83,1.6836,-2.6584,3.1466807147,1.6836,-2.6584,3.1466807147,0.0,0.0,0.0,134.22
2019-12-21 20:00:00,50.9162,-20.4648,54.8750167333,1.6162,-2.1048,2.6537304837,49.3,-18.36,52.6077902976,132.86,65.9062,-5.3748000000000005,66.1250003666,1.6162,-2.1048,2.6537304837,64.29,-3.27,64.3731077392,133.98,1.6162,-2.1048,2.6537304837,1.6162,-2.1048,2.6537304837,0.0,0.0,0.0,134.4
2019-12-21 20:30:00,51.6524,-21.5852,55.9811690196,1.5524,-2.9452,3.3292865302,50.1,-18.64,53.4552111585,132.86,66.7124,-6.5452,67.0327081118,1.5524,-2.9452,3.3292865302,65.16,-3.6,65.2593717408,134.18,1.5524,-2.9452,3.3292865302,1.5524,-2.9452,3.3292865302,0.0,0.0,0.0,134.4
2019-12-21 21:00:00,49.5812,-21.975,54.2327946767,2.0012,-3.105,3.6940257768,47.58,-18.87,51.185284018,133.1,63.9112,-6.955,64.2885177185,2.0012,-3.105,3.6940257768,61.91,-3.85,62.0295945497,134.48,2.0012,-3.105,3.6940257768,2.0012,-3.105,3.6940257768,0.0,0.0,0.0,134.7
2019-12-21 21:30:00,48.2528,-15.6776,50.7357847047,2.0228,-3.0276,3.6411648685999998,46.23,-12.65,47.9294836192,132.52,61.8928,0.33240000000000003,61.8936925833,2.0228,-3.0276,3.6411648685999998,59.87,3.36,59.9642101591,134.59,2.0228,-3.0276,3.6411648685999998,2.0228,-3.0276,3.6411648685999998,0.0,0.0,0.0,133.99
2019-12-21 22:00:00,48.6028,-8.7116,49.3773646765,2.0228,-2.9516,3.5782205634,46.58,-5.76,46.934784542,131.84,61.9728,8.5784,62.563702627,2.0228,-2.9516,3.5782205634,59.95,11.53,61.0486969558,134.79,2.0228,-2.9516,3.5782205634,2.0228,-2.9516,3.5782205634,0.0,0.0,0.0,133.17
2019-12-21 22:30:00,47.1188,-8.5644,47.8908160382,1.5388000000000002,-2.7744,3.1725700623,45.58,-5.79,45.9462784129,132.79,59.9588,4.1056,60.099198404,1.5388000000000002,-2.7744,3.1725700623,58.42,6.88,58.8237265056,135.07,1.5388000000000002,-2.7744,3.1725700623,1.5388000000000002,-2.7744,3.1725700623,0.0,0.0,0.0,134.06
2019-12-21 23:00:00,44.9336,-2.4854,45.0022846322,1.5636,-2.5454,2.9872907659,43.37,0.06,43.3700415033,132.98,54.8236,-17.4554,57.535363961,1.5636,-2.5454,2.9872907659,53.26,-14.91,55.3076459452,133.52,1.5636,-2.5454,2.9872907659,1.5636,-2.5454,2.9872907659,0.0,0.0,0.0,133.48
