Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-21 23:30:00,41.314,-13.3354,43.4128954247,1.804,-2.8254,3.3522084004,39.51,-10.51,40.8839846395,132.85,51.054,-14.2854,53.0149372268,1.804,-2.8254,3.3522084004,49.25,-11.46,50.5657403782,134.36,1.804,-2.8254,3.3522084004,1.804,-2.8254,3.3522084004,0.0,0.0,0.0,134.04
2019-12-22 00:00:00,37.5326,-37.0986,52.773119907,1.9626000000000001,-2.9586,3.5503679697,35.57,-34.14,49.3027838971,130.77,48.2426,-5.9186,48.6043031091,1.9626000000000001,-2.9586,3.5503679697,46.28,-2.96,46.3745619925,134.62,1.9626000000000001,-2.9586,3.5503679697,1.9626000000000001,-2.9586,3.5503679697,0.0,0.0,0.0,133.34
2019-12-22 00:30:00,37.6134,-38.144,53.5698851554,1.6134,-3.344,3.7128689123000003,36.0,-34.8,50.0703505081,131.27,48.7734,-6.614,49.219808447,1.6134,-3.344,3.7128689123000003,47.16,-3.27,47.2732323837,134.99,1.6134,-3.344,3.7128689123000003,1.6134,-3.344,3.7128689123000003,0.0,0.0,0.0,133.81
2019-12-22 01:00:00,37.4836,-38.3278,53.6100785469,1.9136000000000002,-3.2878,3.8041416640000003,35.57,-35.04,49.9302163024,131.18,48.5436,-6.8478,49.0242130564,1.9136000000000002,-3.2878,3.8041416640000003,46.63,-3.56,46.7656978992,134.83,1.9136000000000002,-3.2878,3.8041416640000003,1.9136000000000002,-3.2878,3.8041416640000003,0.0,0.0,0.0,133.71
2019-12-22 01:30:00,37.6266,-37.3898,53.0448694183,1.6166,-3.3098,3.6834999118000002,36.01,-34.08,49.5799001613,130.53,48.6866,-6.1398,49.072213763,1.6166,-3.3098,3.6834999118000002,47.07,-2.83,47.1549976143,134.46,1.6166,-3.3098,3.6834999118000002,1.6166,-3.3098,3.6834999118000002,0.0,0.0,0.0,133.04
2019-12-22 02:00:00,36.9706,-37.335,52.5426254517,1.8106,-3.4050000000000002,3.856461767,35.16,-33.93,48.861748843,130.82,47.7706,-5.9350000000000005,48.1378691818,1.8106,-3.4050000000000002,3.856461767,45.96,-2.5300000000000002,46.0295828788,134.78,1.8106,-3.4050000000000002,3.856461767,1.8106,-3.4050000000000002,3.856461767,0.0,0.0,0.0,133.34
2019-12-22 02:30:00,36.3628,-37.7836,52.4390470241,1.7328000000000001,-3.3536,3.7748150683,34.63,-34.43,48.8329990887,131.03,47.0128,-6.4036,47.4469119838,1.7328000000000001,-3.3536,3.7748150683,45.28,-3.05,45.3826056987,134.9,1.7328000000000001,-3.3536,3.7748150683,1.7328000000000001,-3.3536,3.7748150683,0.0,0.0,0.0,133.58
2019-12-22 03:00:00,35.3886,-38.5896,52.3594331341,1.9386,-3.4396,3.9482930641,33.45,-35.15,48.5224174995,131.63,45.7586,-7.0696,46.3014980116,1.9386,-3.4396,3.9482930641,43.82,-3.63,43.9700955196,135.25,1.9386,-3.4396,3.9482930641,1.9386,-3.4396,3.9482930641,0.0,0.0,0.0,134.21
2019-12-22 03:30:00,34.0616,-37.0694,50.3421593788,1.9316,-3.5194,4.01463011,32.13,-33.55,46.4536263385,131.85,43.8816,-8.0594,44.6155661952,1.9316,-3.5194,4.01463011,41.95,-4.54,42.1949534897,134.14,1.9316,-3.5194,4.01463011,1.9316,-3.5194,4.01463011,0.0,0.0,0.0,134.34
2019-12-22 04:00:00,34.5496,-22.159,41.045050142,1.9196,-3.259,3.7823200764,32.63,-18.9,37.7084460035,130.14,41.6796,-22.529,47.3787388726,1.9196,-3.259,3.7823200764,39.76,-19.27,44.1835998986,133.21,1.9196,-3.259,3.7823200764,1.9196,-3.259,3.7823200764,0.0,0.0,0.0,131.47
2019-12-22 04:30:00,34.9584,-22.3274,41.4801461102,1.3884,-3.2274,3.5133695109,33.57,-19.1,38.6232430021,130.23,42.3984,-22.697400000000002,48.0915407252,1.3884,-3.2274,3.5133695109,41.01,-19.47,45.3971474875,133.27,1.3884,-3.2274,3.5133695109,1.3884,-3.2274,3.5133695109,0.0,0.0,0.0,131.58
2019-12-22 05:00:00,34.437,-22.3394,41.0482126451,1.7269999999999999,-3.3194,3.7417837137000003,32.71,-19.02,37.8378712403,130.14,41.677,-22.6894,47.452936699,1.7269999999999999,-3.3194,3.7417837137000003,39.95,-19.37,44.3981914046,133.21,1.7269999999999999,-3.3194,3.7417837137000003,1.7269999999999999,-3.3194,3.7417837137000003,0.0,0.0,0.0,131.48
2019-12-22 05:30:00,34.0082,-22.1558,40.5886331487,1.7782,-3.3058,3.7537060194,32.23,-18.85,37.3375869601,130.05,41.1382,-22.5058,46.8920305903,1.7782,-3.3058,3.7537060194,39.36,-19.2,43.7932597554,133.03,1.7782,-3.3058,3.7537060194,1.7782,-3.3058,3.7537060194,0.0,0.0,0.0,131.38
2019-12-22 06:00:00,35.2086,-21.4706,41.2387218318,1.4586000000000001,-3.1806,3.4991042168,33.75,-18.29,38.3873234284,129.53,42.6486,-21.9206,47.9522239976,1.4586000000000001,-3.1806,3.4991042168,41.19,-18.74,45.2526651149,132.5,1.4586000000000001,-3.1806,3.4991042168,1.4586000000000001,-3.1806,3.4991042168,0.0,0.0,0.0,130.87
2019-12-22 06:30:00,38.0102,-3.1914,38.14394235,1.5902,-3.2114,3.5835493578,36.42,0.02,36.4200054915,131.32,44.4202,-28.5214,52.7884876275,1.5902,-3.2114,3.5835493578,42.83,-25.31,49.7494221072,132.5,1.5902,-3.2114,3.5835493578,1.5902,-3.2114,3.5835493578,0.0,0.0,0.0,131.54
2019-12-22 07:00:00,38.5548,1.2098,38.5737763134,1.7048,-2.8702,3.3383215963,36.85,4.08,37.0751790286,131.62,44.7548,-29.8902,53.8183628428,1.7048,-2.8702,3.3383215963,43.05,-27.02,50.8269898774,132.5,1.7048,-2.8702,3.3383215963,1.7048,-2.8702,3.3383215963,0.0,0.0,0.0,131.59
2019-12-22 07:30:00,40.254,1.0134,40.2667542218,2.054,-2.9466,3.5918473743,38.2,3.96,38.4047080447,131.31,46.884,-27.7466,54.4792003205,2.054,-2.9466,3.5918473743,44.83,-24.8,51.2324984751,131.83,2.054,-2.9466,3.5918473743,2.054,-2.9466,3.5918473743,0.0,0.0,0.0,131.31
2019-12-22 08:00:00,42.4526,-9.8532,43.581060072,2.1826,-3.1532,3.8348941315,40.27,-6.7,40.8235581497,131.95,53.5126,8.1768,54.1337086943,2.1826,-3.1532,3.8348941315,51.33,11.33,52.5655571644,131.51,2.1826,-3.1532,3.8348941315,2.1826,-3.1532,3.8348941315,0.0,0.0,0.0,133.3
2019-12-22 08:30:00,44.9758,-9.5094,45.9701128343,2.2958,-3.5094000000000003,4.1936363695,42.68,-6.0,43.0996798132,132.18,56.7458,8.8006,57.4241793846,2.2958,-3.5094000000000003,4.1936363695,54.45,12.31,55.8241757664,131.66,2.2958,-3.5094000000000003,4.1936363695,2.2958,-3.5094000000000003,4.1936363695,0.0,0.0,0.0,133.47
2019-12-22 09:00:00,47.1904,-9.2386,48.0862306915,2.3504,-3.5986000000000002,4.2981742775,44.84,-5.64,45.1933092393,132.09,59.5704,9.2314,60.2814341412,2.3504,-3.5986000000000002,4.2981742775,57.22,12.83,58.6407477783,131.47,2.3504,-3.5986000000000002,4.2981742775,2.3504,-3.5986000000000002,4.2981742775,0.0,0.0,0.0,133.34
2019-12-22 09:30:00,49.0856,-8.5342,49.8219700233,2.5156,-3.5242,4.3299225166,46.57,-5.01,46.8387126211,131.74,61.8656,10.0958,62.6839504259,2.5156,-3.5242,4.3299225166,59.35,13.62,60.8927491578,131.9,2.5156,-3.5242,4.3299225166,2.5156,-3.5242,4.3299225166,0.0,0.0,0.0,132.95
2019-12-22 10:00:00,50.4884,-7.676,51.0685765472,2.5684,-3.556,4.3865492771,47.92,-4.12,48.0967857554,131.47,63.5784,11.124,64.5442199005,2.5684,-3.556,4.3865492771,61.01,14.68,62.7512748874,133.84,2.5684,-3.556,4.3865492771,2.5684,-3.556,4.3865492771,0.0,0.0,0.0,132.64
2019-12-22 10:30:00,50.4122,-6.5634,50.8376644664,2.7522,-3.3834,4.3614218324,47.66,-3.18,47.765971151,130.65,63.4022,12.2366,64.5722335404,2.7522,-3.3834,4.3614218324,60.65,15.62,62.6291218204,133.09,2.7522,-3.3834,4.3614218324,2.7522,-3.3834,4.3614218324,0.0,0.0,0.0,131.8
2019-12-22 11:00:00,51.1694,-5.9406,51.5130878973,2.1794000000000002,-3.3506,3.9970369926,48.99,-2.59,49.0584161995,130.26,64.6794,12.8594,65.9453482265,2.1794000000000002,-3.3506,3.9970369926,62.5,16.21,64.5679030169,132.79,2.1794000000000002,-3.3506,3.9970369926,2.1794000000000002,-3.3506,3.9970369926,0.0,0.0,0.0,131.37
2019-12-22 11:30:00,51.6648,-5.8814,51.9984848337,2.1848,-3.2114,3.8841268002,49.48,-2.67,49.5519858331,130.63,65.3848,13.0586,66.6760759568,2.1848,-3.2114,3.8841268002,63.2,16.27,65.2606535364,132.99,2.1848,-3.2114,3.8841268002,2.1848,-3.2114,3.8841268002,0.0,0.0,0.0,131.76
2019-12-22 12:00:00,53.8828,-5.704,54.1838698492,1.9528,-3.2640000000000002,3.8035672519,51.93,-2.44,51.9872917163,130.15,68.1228,13.136,69.377736889,1.9528,-3.2640000000000002,3.8035672519,66.17,16.4,68.1720536584,132.63,1.9528,-3.2640000000000002,3.8035672519,1.9528,-3.2640000000000002,3.8035672519,0.0,0.0,0.0,131.25
2019-12-22 12:30:00,53.4078,-5.428,53.6829235869,3.0278,-3.388,4.5437998239,50.38,-2.04,50.4212851879,130.15,66.8678,13.442,68.2054986115,3.0278,-3.388,4.5437998239,63.84,16.83,66.0211670603,132.59,3.0278,-3.388,4.5437998239,3.0278,-3.388,4.5437998239,0.0,0.0,0.0,131.25
2019-12-22 13:00:00,52.9336,-5.465,53.2149625008,2.9436,-3.065,4.2495889166,49.99,-2.4,50.047578363,130.12,66.2836,13.305,67.6057590295,2.9436,-3.065,4.2495889166,63.34,16.37,65.4211930493,132.66,2.9436,-3.065,4.2495889166,2.9436,-3.065,4.2495889166,0.0,0.0,0.0,131.25
2019-12-22 13:30:00,50.988,-5.934,51.3321390554,3.488,-2.524,4.3054291308,47.5,-3.41,47.6222437523,130.73,63.648,12.716,64.9058129908,3.488,-2.524,4.3054291308,60.16,15.24,62.0603190453,133.22,3.488,-2.524,4.3054291308,3.488,-2.524,4.3054291308,0.0,0.0,0.0,131.88
2019-12-22 14:00:00,50.18,-5.6422,50.4962060044,2.21,-2.4422,3.2936971385,47.97,-3.2,48.0766148975,130.68,63.4,13.0678,64.7327382152,2.21,-2.4422,3.2936971385,61.19,15.51,63.1250837623,133.3,2.21,-2.4422,3.2936971385,2.21,-2.4422,3.2936971385,0.0,0.0,0.0,131.88
2019-12-22 14:30:00,51.31,-5.7028,51.6259433603,1.46,-2.9628,3.3029961913,49.85,-2.74,49.9252451171,130.83,65.21,13.1972,66.5320237768,1.46,-2.9628,3.3029961913,63.75,16.16,65.7663143258,133.47,1.46,-2.9628,3.3029961913,1.46,-2.9628,3.3029961913,0.0,0.0,0.0,131.95
2019-12-22 15:00:00,52.0558,-5.638,52.3602268677,1.6058,-3.268,3.6412110128,50.45,-2.37,50.5056373091,130.54,65.9958,13.272,67.3170973946,1.6058,-3.268,3.6412110128,64.39,16.54,66.4804008712,133.31,1.6058,-3.268,3.6412110128,1.6058,-3.268,3.6412110128,0.0,0.0,0.0,131.65
2019-12-22 15:30:00,53.0432,-5.8234,53.3619063921,1.3832,-3.0534,3.3520879762,51.66,-2.77,51.7342101515,130.66,67.3532,13.0366,68.6032542216,1.3832,-3.0534,3.3520879762,65.97,16.09,67.9038216892,133.39,1.3832,-3.0534,3.3520879762,1.3832,-3.0534,3.3520879762,0.0,0.0,0.0,131.77
2019-12-22 16:00:00,53.8604,-5.8088,54.1727315686,1.4904,-2.7388,3.1180631167,52.37,-3.07,52.4599065954,130.36,68.2604,12.7512,69.4411643739,1.4904,-2.7388,3.1180631167,66.77,15.49,68.5432199419,133.08,1.4904,-2.7388,3.1180631167,1.4904,-2.7388,3.1180631167,0.0,0.0,0.0,131.48
2019-12-22 16:30:00,54.7852,-5.4104,55.0517081225,2.6252,-2.3404,3.5169798407,52.16,-3.07,52.2502679419,130.0,69.1652,12.9396,70.3651770352,2.6252,-2.3404,3.5169798407,66.54,15.28,68.2718829387,132.65,2.6252,-2.3404,3.5169798407,2.6252,-2.3404,3.5169798407,0.0,0.0,0.0,131.09
2019-12-22 17:00:00,56.6856,-17.2994,59.2665714186,2.5156,-2.4094,3.4833104542,54.17,-14.89,56.1791865374,130.76,71.9856,-0.9794,71.9922623045,2.5156,-2.4094,3.4833104542,69.47,1.43,69.4847163051,132.18,2.5156,-2.4094,3.4833104542,2.5156,-2.4094,3.4833104542,0.0,0.0,0.0,132.16
2019-12-22 17:30:00,58.1616,-18.9078,61.1578009366,2.7016,-2.7278000000000002,3.8392102573,55.46,-16.18,57.7720001385,130.68,73.8016,-2.8578,73.856910194,2.7016,-2.7278000000000002,3.8392102573,71.1,-0.13,71.1001188466,131.7,2.7016,-2.7278000000000002,3.8392102573,2.7016,-2.7278000000000002,3.8392102573,0.0,0.0,0.0,132.08
2019-12-22 18:00:00,57.6998,-19.1408,60.7917522751,2.8598,-2.5108,3.8055975457,54.84,-16.63,57.3060424388,130.89,73.2098,-3.1808,73.2788666989,2.8598,-2.5108,3.8055975457,70.35,-0.67,70.3531904038,131.79,2.8598,-2.5108,3.8055975457,2.8598,-2.5108,3.8055975457,0.0,0.0,0.0,132.27
2019-12-22 18:30:00,56.1496,-19.5448,59.453988825,1.7496,-2.5848,3.1212643592,54.4,-16.96,56.982467479,131.08,71.4196,-3.6448,71.5125431739,1.7496,-2.5848,3.1212643592,69.67,-1.06,69.6780632624,132.14,1.7496,-2.5848,3.1212643592,1.7496,-2.5848,3.1212643592,0.0,0.0,0.0,132.48
2019-12-22 19:00:00,55.2528,-19.8234,58.7012699641,1.6328,-2.8634,3.2962244159000003,53.62,-16.96,56.2382965603,131.33,70.2428,-3.9134,70.3517281337,1.6328,-2.8634,3.2962244159000003,68.61,-1.05,68.6180340727,132.43,1.6328,-2.8634,3.2962244159000003,1.6328,-2.8634,3.2962244159000003,0.0,0.0,0.0,132.76
2019-12-22 19:30:00,53.8074,-20.5088,57.583393198,1.6474000000000002,-2.7888,3.2390326025,52.16,-17.72,55.0877844898,131.76,68.5174,-4.3788,68.657177281,1.6474000000000002,-2.7888,3.2390326025,66.87,-1.5899999999999999,66.8889004245,132.76,1.6474000000000002,-2.7888,3.2390326025,1.6474000000000002,-2.7888,3.2390326025,0.0,0.0,0.0,133.23
2019-12-22 20:00:00,51.878,-20.807,55.8950635835,1.6480000000000001,-2.767,3.2205889213,50.23,-18.04,53.3712890982,131.96,66.128,-4.777,66.3003175935,1.6480000000000001,-2.767,3.2205889213,64.48,-2.01,64.5113207119,133.02,1.6480000000000001,-2.767,3.2205889213,1.6480000000000001,-2.767,3.2205889213,0.0,0.0,0.0,133.46
2019-12-22 20:30:00,50.1296,-21.1894,54.4239604266,1.6296,-3.0194,3.4310891157,48.5,-18.17,51.7918806378,132.35,64.0596,-5.0394,64.2575124364,1.6296,-3.0194,3.4310891157,62.43,-2.02,62.4626712525,133.42,1.6296,-3.0194,3.4310891157,1.6296,-3.0194,3.4310891157,0.0,0.0,0.0,133.86
2019-12-22 21:00:00,48.8308,-22.0044,53.5596923815,1.5908,-2.8844000000000003,3.2939957498,47.24,-19.12,50.9626529922,132.75,62.6208,-6.0444,62.911838027499996,1.5908,-2.8844000000000003,3.2939957498,61.03,-3.16,61.1117541885,133.86,1.5908,-2.8844000000000003,3.2939957498,1.5908,-2.8844000000000003,3.2939957498,0.0,0.0,0.0,134.3
2019-12-22 21:30:00,47.9738,-22.1048,52.8214697777,1.6138,-3.3148,3.6867668058,46.36,-18.79,50.0231316493,133.08,61.4838,-6.0448,61.780233647,1.6138,-3.3148,3.6867668058,59.87,-2.73,59.9322100377,134.45,1.6138,-3.3148,3.6867668058,1.6138,-3.3148,3.6867668058,0.0,0.0,0.0,134.62
2019-12-22 22:00:00,47.023,-8.3942,47.7663597382,1.623,-2.8342,3.2660095897,45.4,-5.5600000000000005,45.7391910729,131.71,59.773,10.1158,60.6229406961,1.623,-2.8342,3.2660095897,58.15,12.95,59.5745331497,134.59,1.623,-2.8342,3.2660095897,1.623,-2.8342,3.2660095897,0.0,0.0,0.0,132.93
2019-12-22 22:30:00,43.295,-8.8614,44.1925495413,1.585,-2.1414,2.6641732226,41.71,-6.72,42.2478697688,131.65,54.925,9.1286,55.6784245733,1.585,-2.1414,2.6641732226,53.34,11.27,54.5175980762,134.33,1.585,-2.1414,2.6641732226,1.585,-2.1414,2.6641732226,0.0,0.0,0.0,132.93
2019-12-22 23:00:00,40.1312,-9.1492,41.1609168275,1.6612,-2.2692,2.8122684936,38.47,-6.88,39.0803697526,131.23,50.8612,8.4708,51.5617699277,1.6612,-2.2692,2.8122684936,49.2,10.74,50.3585901312,133.96,1.6612,-2.2692,2.8122684936,1.6612,-2.2692,2.8122684936,0.0,0.0,0.0,132.51
2019-12-22 23:30:00,37.1666,-9.6608,38.4016563731,1.2766,-2.6608,2.9511970792,35.89,-7.0,36.5662699766,131.23,47.3266,7.8592,47.9747234718,1.2766,-2.6608,2.9511970792,46.05,10.52,47.2363514679,133.96,1.2766,-2.6608,2.9511970792,1.2766,-2.6608,2.9511970792,0.0,0.0,0.0,132.51
2019-12-23 00:00:00,35.182,-10.0548,36.5906016217,1.6320000000000001,-2.7248,3.1761547569,33.55,-7.33,34.3413948465,130.92,44.632,7.2452,45.2162398596,1.6320000000000001,-2.7248,3.1761547569,43.0,9.97,44.1406943761,133.44,1.6320000000000001,-2.7248,3.1761547569,1.6320000000000001,-2.7248,3.1761547569,0.0,0.0,0.0,132.24
2019-12-23 00:30:00,34.3856,-9.8672,35.7733297751,1.7656,-2.5772,3.1239883482,32.62,-7.29,33.4246690335,130.42,43.5656,7.2228,44.1602801531,1.7656,-2.5772,3.1239883482,41.8,9.8,42.9334368529,133.0,1.7656,-2.5772,3.1239883482,1.7656,-2.5772,3.1239883482,0.0,0.0,0.0,131.73
2019-12-23 01:00:00,34.6266,-11.0256,36.3395828666,1.9066,-2.5056000000000003,3.1485163045,32.72,-8.52,33.8110751086,131.47,43.8766,6.1544,44.3061244854,1.9066,-2.5056000000000003,3.1485163045,41.97,8.66,42.8541304894,133.72,1.9066,-2.5056000000000003,3.1485163045,1.9066,-2.5056000000000003,3.1485163045,0.0,0.0,0.0,132.81
2019-12-23 01:30:00,34.0262,-11.315,35.8582140024,1.9062000000000001,-2.755,3.3501676734,32.12,-8.56,33.2410589482,131.58,43.0662,5.815,43.4570110275,1.9062000000000001,-2.755,3.3501676734,41.16,8.57,42.0427223191,133.86,1.9062000000000001,-2.755,3.3501676734,1.9062000000000001,-2.755,3.3501676734,0.0,0.0,0.0,132.95
2019-12-23 02:00:00,33.2086,-11.357,35.0969024696,1.9186,-3.017,3.5753761984,31.29,-8.34,32.3823979964,131.76,42.0286,5.883,42.4383424153,1.9186,-3.017,3.5753761984,40.11,8.9,41.0855461203,134.09,1.9186,-3.017,3.5753761984,1.9186,-3.017,3.5753761984,0.0,0.0,0.0,133.14
2019-12-23 02:30:00,32.3894,-11.7148,34.4428478991,1.7394,-3.2648,3.6992474099,30.65,-8.45,31.7934741732,132.31,41.2894,5.8452,41.7010900985,1.7394,-3.2648,3.6992474099,39.55,9.11,40.5856452456,134.61,1.7394,-3.2648,3.6992474099,1.7394,-3.2648,3.6992474099,0.0,0.0,0.0,133.65
2019-12-23 03:00:00,31.9674,-12.0132,34.1501337772,1.4574,-3.4232,3.7205259037,30.51,-8.59,31.6961858904,132.73,40.9974,5.3568,41.3458838701,1.4574,-3.4232,3.7205259037,39.54,8.78,40.5030863022,135.07,1.4574,-3.4232,3.7205259037,1.4574,-3.4232,3.7205259037,0.0,0.0,0.0,134.13
2019-12-23 03:30:00,31.7608,-12.0278,33.961984475,1.5108000000000001,-3.2378,3.5729351352,30.25,-8.79,31.5012158496,132.87,40.7108,5.2822,41.0520507829,1.5108000000000001,-3.2378,3.5729351352,39.2,8.52,40.1152140715,135.21,1.5108000000000001,-3.2378,3.5729351352,1.5108000000000001,-3.2378,3.5729351352,0.0,0.0,0.0,134.28
2019-12-23 04:00:00,31.8802,-9.3962,33.2360606342,1.6202,-3.3162000000000003,3.6908305949,30.26,-6.08,30.8647695601,133.44,39.8002,-4.6262,40.0681625044,1.6202,-3.3162000000000003,3.6908305949,38.18,-1.31,38.2024671978,134.54,1.6202,-3.3162000000000003,3.6908305949,1.6202,-3.3162000000000003,3.6908305949,0.0,0.0,0.0,134.49
2019-12-23 04:30:00,32.5394,-0.014,32.5394030117,1.7294,-2.984,3.4489245222,30.81,2.9699999999999998,30.9528189346,132.02,37.6094,-31.824,49.266966056,1.7294,-2.984,3.4489245222,35.88,-28.84,46.0339005517,133.49,1.7294,-2.984,3.4489245222,1.7294,-2.984,3.4489245222,0.0,0.0,0.0,131.98
2019-12-23 05:00:00,33.153,0.2454,33.1539082185,1.693,-3.0346,3.4749167127,31.46,3.2800000000000002,31.6305232331,131.34,38.393,-30.7746,49.2046588664,1.693,-3.0346,3.4749167127,36.7,-27.74,46.0043215361,132.97,1.693,-3.0346,3.4749167127,1.693,-3.0346,3.4749167127,0.0,0.0,0.0,131.25
2019-12-23 05:30:00,34.2994,0.4178,34.3019445105,1.6694,-3.1822,3.5935070892,32.63,3.6,32.8279895821,131.87,39.7394,-30.7722,50.2608018758,1.6694,-3.1822,3.5935070892,38.07,-27.59,47.0163056822,133.39,1.6694,-3.1822,3.5935070892,1.6694,-3.1822,3.5935070892,0.0,0.0,0.0,131.74
2019-12-23 06:00:00,36.1354,-3.0586,36.2646131528,1.6954,-3.2786,3.691016001,34.44,0.22,34.4407026641,131.54,43.1754,-18.7086,47.0545096576,1.6954,-3.2786,3.691016001,41.48,-15.43,44.2569237521,132.68,1.6954,-3.2786,3.691016001,1.6954,-3.2786,3.691016001,0.0,0.0,0.0,131.84
2019-12-23 06:30:00,39.5548,-9.8308,40.7581504939,1.5148000000000001,-3.2008,3.5411494857,38.04,-6.63,38.6134497293,131.62,50.3048,7.9492,50.928996492,1.5148000000000001,-3.2008,3.5411494857,48.79,11.15,50.0478431104,132.14,1.5148000000000001,-3.2008,3.5411494857,1.5148000000000001,-3.2008,3.5411494857,0.0,0.0,0.0,132.91
2019-12-23 07:00:00,43.7706,-9.2928,44.7461904099,1.2606,-3.3328,3.5632384428,42.51,-5.96,42.9257696495,132.01,55.7006,9.3072,56.4728325144,1.2606,-3.3328,3.5632384428,54.44,12.64,55.8881311192,132.55,1.2606,-3.3328,3.5632384428,1.2606,-3.3328,3.5632384428,0.0,0.0,0.0,133.22
2019-12-23 07:30:00,48.856,-8.394,49.5718465664,0.966,-3.094,3.241294803,47.89,-5.3,48.1823837102,130.98,62.066,10.036,62.8721691371,0.966,-3.094,3.241294803,61.1,13.13,62.4948549882,131.56,0.966,-3.094,3.241294803,0.966,-3.094,3.241294803,0.0,0.0,0.0,132.13
2019-12-23 08:00:00,51.375,-11.4834,52.6427497435,0.5750000000000001,-2.8434,2.9009564905,50.8,-8.64,51.5295022293,130.79,65.475,6.4066,65.787689947,0.5750000000000001,-2.8434,2.9009564905,64.9,9.25,65.555873116,131.95,0.5750000000000001,-2.8434,2.9009564905,0.5750000000000001,-2.8434,2.9009564905,0.0,0.0,0.0,132.0
2019-12-23 08:30:00,52.5752,-20.0058,56.252854938,0.6052000000000001,-2.6658,2.7336343355,51.97,-17.34,54.786462744,131.79,67.0852,-4.1958,67.2162837167,0.6052000000000001,-2.6658,2.7336343355,66.48,-1.53,66.4976037162,134.45,0.6052000000000001,-2.6658,2.7336343355,0.6052000000000001,-2.6658,2.7336343355,0.0,0.0,0.0,133.34
2019-12-23 09:00:00,55.0488,-19.358,58.353256511,1.0388,-2.618,2.8165634095,54.01,-16.74,56.5447406927,131.2,69.6288,-3.948,69.7406373174,1.0388,-2.618,2.8165634095,68.59,-1.33,68.602893525,133.88,1.0388,-2.618,2.8165634095,1.0388,-2.618,2.8165634095,0.0,0.0,0.0,132.78
2019-12-23 09:30:00,57.9284,-18.5966,60.840225658,1.7184,-2.7866,3.2738414928,56.21,-15.81,58.3910969241,130.85,72.8084,-2.5465999999999998,72.852922262,1.7184,-2.7866,3.2738414928,71.09,0.24,71.0904051191,133.88,1.7184,-2.7866,3.2738414928,1.7184,-2.7866,3.2738414928,0.0,0.0,0.0,132.34
2019-12-23 10:00:00,57.8362,-18.7524,60.8003169087,2.6462,-2.7324,3.8037329295999998,55.19,-16.02,57.4680476439,131.73,72.2062,-2.7624,72.2590213897,2.6462,-2.7324,3.8037329295999998,69.56,-0.03,69.5600064692,134.39,2.6462,-2.7324,3.8037329295999998,2.6462,-2.7324,3.8037329295999998,0.0,0.0,0.0,133.3
2019-12-23 10:30:00,58.3816,-18.7208,61.3097020968,3.7716000000000003,-3.1008,4.8826147913,54.61,-15.62,56.7999691901,131.89,72.2416,-2.8608000000000002,72.2982222963,3.7716000000000003,-3.1008,4.8826147913,68.47,0.24,68.4704206209,134.49,3.7716000000000003,-3.1008,4.8826147913,3.7716000000000003,-3.1008,4.8826147913,0.0,0.0,0.0,133.48
2019-12-23 11:00:00,56.2312,-19.0974,59.3856762208,4.8612,-2.7974,5.6086283706,51.37,-16.3,53.8940339926,131.66,69.2312,-3.4173999999999998,69.3154937673,4.8612,-2.7974,5.6086283706,64.37,-0.62,64.3729857937,134.08,4.8612,-2.7974,5.6086283706,4.8612,-2.7974,5.6086283706,0.0,0.0,0.0,133.27
2019-12-23 11:30:00,55.0196,-18.5756,58.0707267005,4.9896,-2.7256,5.6855082024,50.03,-15.85,52.4806954984,131.26,67.6596,-2.8856,67.7211057169,4.9896,-2.7256,5.6855082024,62.67,-0.16,62.6702042441,133.72,4.9896,-2.7256,5.6855082024,4.9896,-2.7256,5.6855082024,0.0,0.0,0.0,132.86
2019-12-23 12:00:00,55.7092,-18.4226,58.6762912546,3.0492,-2.7826,4.1280120397,52.66,-15.64,54.9334615694,131.35,69.6192,-2.6126,69.6682042786,3.0492,-2.7826,4.1280120397,66.57,0.17,66.5702170644,133.85,3.0492,-2.7826,4.1280120397,3.0492,-2.7826,4.1280120397,0.0,0.0,0.0,132.93
2019-12-23 12:30:00,56.8972,-18.3514,59.7834864306,2.2772,-2.1814,3.1534339695,54.62,-16.17,56.9632627226,130.51,71.4272,-2.6814,71.4775125882,2.2772,-2.1814,3.1534339695,69.15,-0.5,69.1518076409,133.05,2.2772,-2.1814,3.1534339695,2.2772,-2.1814,3.1534339695,0.0,0.0,0.0,132.05
2019-12-23 13:00:00,56.7722,-19.0678,59.888760963,1.8022,-2.6178,3.1781758416,54.97,-16.45,57.378597055,131.13,71.5922,-2.8978,71.6508223657,1.8022,-2.6178,3.1781758416,69.79,-0.28,69.7905616828,133.58,1.8022,-2.6178,3.1781758416,1.8022,-2.6178,3.1781758416,0.0,0.0,0.0,132.65
2019-12-23 13:30:00,57.084,-18.9274,60.1400825304,2.7439999999999998,-2.7574,3.8900887856,54.34,-16.17,56.6948366256,130.59,71.324,-2.9173999999999998,71.3836409744,2.7439999999999998,-2.7574,3.8900887856,68.58,-0.16,68.5801866431,133.19,2.7439999999999998,-2.7574,3.8900887856,2.7439999999999998,-2.7574,3.8900887856,0.0,0.0,0.0,132.08
2019-12-23 14:00:00,55.8672,-19.0538,59.027038976,2.8772,-2.4138,3.7556238204,52.99,-16.64,55.5412432342,130.64,69.8472,-3.1538,69.9183652718,2.8772,-2.4138,3.7556238204,66.97,-0.74,66.974088273,133.28,2.8772,-2.4138,3.7556238204,2.8772,-2.4138,3.7556238204,0.0,0.0,0.0,132.17
2019-12-23 14:30:00,54.229,-19.6474,57.6784601715,3.089,-1.9474,3.6516144046,51.14,-17.7,54.1164448204,131.08,67.769,-3.8674,67.8792615145,3.089,-1.9474,3.6516144046,64.68,-1.92,64.7084909421,133.53,3.089,-1.9474,3.6516144046,3.089,-1.9474,3.6516144046,0.0,0.0,0.0,132.64
2019-12-23 15:00:00,53.973,-20.0682,57.5831345121,2.243,-1.9682,2.9841012449,51.73,-18.1,54.8051357083,131.34,67.943,-4.3182,68.08008593,2.243,-1.9682,2.9841012449,65.7,-2.35,65.7420147242,133.73,2.243,-1.9682,2.9841012449,2.243,-1.9682,2.9841012449,0.0,0.0,0.0,132.91
2019-12-23 15:30:00,54.9594,-19.7112,58.3872165273,1.4194,-2.6012,2.9632647199,53.54,-17.11,56.2075057265,131.02,69.6394,-3.8412,69.7452568265,1.4194,-2.6012,2.9632647199,68.22,-1.24,68.2312684918,133.55,1.4194,-2.6012,2.9632647199,1.4194,-2.6012,2.9632647199,0.0,0.0,0.0,132.52
2019-12-23 16:00:00,55.7478,-19.1086,58.9317893738,1.5378,-3.1386,3.4950878101000002,54.21,-15.97,56.5134054893,131.12,70.6378,-2.8486000000000002,70.6952142001,1.5378,-3.1386,3.4950878101000002,69.1,0.29,69.1006085357,133.72,1.5378,-3.1386,3.4950878101000002,1.5378,-3.1386,3.4950878101000002,0.0,0.0,0.0,132.56
2019-12-23 16:30:00,58.477,-18.4096,61.3063854844,1.787,-3.4796,3.9116473716,56.69,-14.93,58.6230415451,130.93,73.877,-1.9296000000000002,73.9021954015,1.787,-3.4796,3.9116473716,72.09,1.55,72.1066612734,133.69,1.787,-3.4796,3.9116473716,1.787,-3.4796,3.9116473716,0.0,0.0,0.0,132.34
2019-12-23 17:00:00,60.5068,-17.1916,62.9017007465,2.0568,-3.5716,4.1214988536,58.45,-13.62,60.0158887296,131.52,76.3268,-0.2116,76.3270933077,2.0568,-3.5716,4.1214988536,74.27,3.36,74.3459649208,134.77,2.0568,-3.5716,4.1214988536,2.0568,-3.5716,4.1214988536,0.0,0.0,0.0,132.86
2019-12-23 17:30:00,60.1058,-17.4212,62.5795925449,2.7858,-2.8112,3.9577174078,57.32,-14.61,59.1526373038,131.36,75.9758,-0.7212000000000001,75.9792229171,2.7858,-2.8112,3.9577174078,73.19,2.09,73.2198347444,134.32,2.7858,-2.8112,3.9577174078,2.7858,-2.8112,3.9577174078,0.0,0.0,0.0,132.73
2019-12-23 18:00:00,61.337,-17.3616,63.7467859861,2.817,-3.0916,4.1825207184,58.52,-14.27,60.2347349957,131.36,77.417,-0.6016,77.4193374523,2.817,-3.0916,4.1825207184,74.6,2.49,74.6415440623,134.32,2.817,-3.0916,4.1825207184,2.817,-3.0916,4.1825207184,0.0,0.0,0.0,132.63
2019-12-23 18:30:00,61.197,-17.0384,63.5246399719,2.907,-3.4884,4.5408791616,58.29,-13.55,59.8441860167,131.43,77.157,-0.0984,77.1570627458,2.907,-3.4884,4.5408791616,74.25,3.39,74.3273475916,134.48,2.907,-3.4884,4.5408791616,2.907,-3.4884,4.5408791616,0.0,0.0,0.0,132.72
2019-12-23 19:00:00,60.85,-17.8482,63.4135690782,3.19,-3.4682,4.7121663001,57.66,-14.38,59.426088547,130.58,76.49,-1.3882,76.5025960294,3.19,-3.4682,4.7121663001,73.3,2.08,73.3295056577,133.63,3.19,-3.4682,4.7121663001,3.19,-3.4682,4.7121663001,0.0,0.0,0.0,131.89
2019-12-23 19:30:00,58.8496,-17.979,61.5347045265,2.8396,-3.6390000000000002,4.6158042809,56.01,-14.34,57.8165694243,129.97,74.4196,-1.639,74.4376462898,2.8396,-3.6390000000000002,4.6158042809,71.58,2.0,71.6079353145,132.71,2.8396,-3.6390000000000002,4.6158042809,2.8396,-3.6390000000000002,4.6158042809,0.0,0.0,0.0,131.31
2019-12-23 20:00:00,58.5712,-18.7352,61.4946598371,1.7512,-3.9152,4.2889966752,56.82,-14.82,58.7209059876,129.92,74.4712,-2.3152,74.5071793888,1.7512,-3.9152,4.2889966752,72.72,1.6,72.7375996305,132.63,1.7512,-3.9152,4.2889966752,1.7512,-3.9152,4.2889966752,0.0,0.0,0.0,131.27
2019-12-23 20:30:00,56.7548,-19.6048,60.04544534,1.4848,-3.7648,4.0470174302,55.27,-15.84,57.49503022,130.46,72.3048,-3.2248,72.3766774457,1.4848,-3.7648,4.0470174302,70.82,0.54,70.8220587105,133.17,1.4848,-3.7648,4.0470174302,1.4848,-3.7648,4.0470174302,0.0,0.0,0.0,131.87
2019-12-23 21:00:00,56.003,-19.924,59.4415829618,1.4929999999999999,-4.114,4.3765334455,54.51,-15.81,56.7564639491,130.46,71.283,-3.604,71.3740492406,1.4929999999999999,-4.114,4.3765334455,69.79,0.51,69.7918634226,133.31,1.4929999999999999,-4.114,4.3765334455,1.4929999999999999,-4.114,4.3765334455,0.0,0.0,0.0,131.94
2019-12-23 21:30:00,54.6198,-20.9884,58.5135495984,1.8098,-4.0684,4.452780547,52.81,-16.92,55.4543280547,131.02,69.3998,-4.6684,69.5566402193,1.8098,-4.0684,4.452780547,67.59,-0.6000000000000001,67.5926630634,133.8,1.8098,-4.0684,4.452780547,1.8098,-4.0684,4.452780547,0.0,0.0,0.0,132.54
2019-12-23 22:00:00,52.2072,-21.6192,56.5064734387,2.0572,-3.9292,4.4351645381,50.15,-17.69,53.178553948,130.94,66.2672,-5.5992,66.5033295142,2.0572,-3.9292,4.4351645381,64.21,-1.67,64.231713351,133.84,2.0572,-3.9292,4.4351645381,2.0572,-3.9292,4.4351645381,0.0,0.0,0.0,132.49
2019-12-23 22:30:00,47.5086,-22.6514,52.6322429307,2.0286,-3.5014000000000003,4.0466059754,45.48,-19.15,49.3472684148,132.25,60.4986,-6.8614,60.8864468656,2.0286,-3.5014000000000003,4.0466059754,58.47,-3.36,58.5664622459,133.53,2.0286,-3.5014000000000003,4.0466059754,2.0286,-3.5014000000000003,4.0466059754,0.0,0.0,0.0,133.89
2019-12-23 23:00:00,44.3094,-22.831,49.8455363033,1.9794,-4.191,4.6349223683,42.33,-18.64,46.2523350762,131.85,56.5194,-7.251,56.9826252235,1.9794,-4.191,4.6349223683,54.54,-3.06,54.6257741364,131.41,1.9794,-4.191,4.6349223683,1.9794,-4.191,4.6349223683,0.0,0.0,0.0,133.48
2019-12-23 23:30:00,40.4756,-22.5204,46.3189228234,1.4256,-4.2104,4.445200054,39.05,-18.31,43.1295559912,132.8,51.7556,-9.7904,52.6734664088,1.4256,-4.2104,4.445200054,50.33,-5.58,50.6383777386,132.48,1.4256,-4.2104,4.445200054,1.4256,-4.2104,4.445200054,0.0,0.0,0.0,134.39
2019-12-24 00:00:00,38.2558,-8.9054,39.2786504707,1.2958,-3.7754000000000003,3.9915839964,36.96,-5.13,37.3143203074,131.6,46.4058,-24.2254,52.3485269974,1.2958,-3.7754000000000003,3.9915839964,45.11,-20.45,49.5289269014,132.65,1.2958,-3.7754000000000003,3.9915839964,1.2958,-3.7754000000000003,3.9915839964,0.0,0.0,0.0,132.12
2019-12-24 00:30:00,37.0494,-11.2898,38.7313519568,1.2993999999999999,-3.6398,3.8647877561,35.75,-7.65,36.5593353331,130.51,45.6494,-17.1398,48.7610547917,1.2993999999999999,-3.6398,3.8647877561,44.35,-13.5,46.3591684567,131.27,1.2993999999999999,-3.6398,3.8647877561,1.2993999999999999,-3.6398,3.8647877561,0.0,0.0,0.0,131.32
2019-12-24 01:00:00,35.2354,-21.0992,41.0695708987,1.4954,-3.6092,3.9067308328,33.74,-17.49,38.0037853378,131.04,46.4454,11.0508,47.7419664635,1.4954,-3.6092,3.9067308328,44.95,14.66,47.2802083329,133.69,1.4954,-3.6092,3.9067308328,1.4954,-3.6092,3.9067308328,0.0,0.0,0.0,133.03
2019-12-24 01:30:00,34.8032,-21.267,40.7866156875,1.3532,-3.8970000000000002,4.1252586876,33.45,-17.37,37.6911050515,131.52,45.9932,11.153,47.3261434647,1.3532,-3.8970000000000002,4.1252586876,44.64,15.05,47.1087263678,134.39,1.3532,-3.8970000000000002,4.1252586876,1.3532,-3.8970000000000002,4.1252586876,0.0,0.0,0.0,133.53
2019-12-24 02:00:00,34.5232,-17.7802,38.8328063663,1.2432,-3.9702,4.1602925714,33.28,-13.81,36.0315764296,132.15,44.3632,-1.0402,44.3753932972,1.2432,-3.9702,4.1602925714,43.12,2.93,43.2194319722,134.05,1.2432,-3.9702,4.1602925714,1.2432,-3.9702,4.1602925714,0.0,0.0,0.0,133.73
2019-12-24 02:30:00,34.888,-14.133,37.6419212182,1.478,-3.993,4.2577615011,33.41,-10.14,34.914863597,132.19,43.398,-14.083,45.6258401895,1.478,-3.993,4.2577615011,41.92,-10.09,43.1172181385,133.53,1.478,-3.993,4.2577615011,1.478,-3.993,4.2577615011,0.0,0.0,0.0,133.31
2019-12-24 03:00:00,34.5884,-14.4544,37.4871590537,1.5484,-4.0944,4.3774026454,33.04,-10.36,34.6261635184,132.57,42.9284,-14.4744,45.3029334803,1.5484,-4.0944,4.3774026454,41.38,-10.38,42.6620299564,133.75,1.5484,-4.0944,4.3774026454,1.5484,-4.0944,4.3774026454,0.0,0.0,0.0,133.71
2019-12-24 03:30:00,34.0586,-14.3942,36.9754138259,1.8586,-4.1342,4.5327699699,32.2,-10.26,33.7950824825,132.57,42.2086,-14.4242,44.6051954328,1.8586,-4.1342,4.5327699699,40.35,-10.29,41.6414048754,133.79,1.8586,-4.1342,4.5327699699,1.8586,-4.1342,4.5327699699,0.0,0.0,0.0,133.75
2019-12-24 04:00:00,32.789,-14.9772,36.0476773293,1.959,-4.2272,4.6590665202,30.83,-10.75,32.6504425697,133.01,40.699,-15.0872,43.405439807,1.959,-4.2272,4.6590665202,38.74,-10.86,40.233409003,134.15,1.959,-4.2272,4.6590665202,1.959,-4.2272,4.6590665202,0.0,0.0,0.0,134.17
2019-12-24 04:30:00,31.7444,-15.2262,35.207159752,1.9844,-4.2962,4.7323543612000005,29.76,-10.93,31.7036669803,133.08,39.5044,-15.3362,42.3768409606,1.9844,-4.2962,4.7323543612000005,37.52,-11.04,39.1105100964,134.15,1.9844,-4.2962,4.7323543612000005,1.9844,-4.2962,4.7323543612000005,0.0,0.0,0.0,134.24
2019-12-24 05:00:00,31.421,-15.2506,34.9264948336,2.041,-4.0806000000000004,4.562562587,29.38,-11.17,31.4317244198,132.91,39.081,-15.4206,42.0133248549,2.041,-4.0806000000000004,4.562562587,37.04,-11.34,38.7370262152,133.95,2.041,-4.0806000000000004,4.562562587,2.041,-4.0806000000000004,4.562562587,0.0,0.0,0.0,134.09
2019-12-24 05:30:00,31.3628,-15.077,34.7985797532,2.0828,-3.357,3.9506334733,29.28,-11.72,31.5384971107,133.04,39.0228,-15.377,41.9431883485,2.0828,-3.357,3.9506334733,36.94,-12.02,38.8464155361,133.95,2.0828,-3.357,3.9506334733,2.0828,-3.357,3.9506334733,0.0,0.0,0.0,134.23
2019-12-24 06:00:00,33.0588,-15.2796,36.4190943545,2.0888,-4.2596,4.7441835546,30.97,-11.02,32.8721964584,133.38,41.1288,-15.3296,43.8927650713,2.0888,-4.2596,4.7441835546,39.04,-11.07,40.5791387292,134.28,2.0888,-4.2596,4.7441835546,2.0888,-4.2596,4.7441835546,0.0,0.0,0.0,134.51
2019-12-24 06:30:00,35.4416,-14.515,38.2987236806,2.1116,-4.225,4.7232911788,33.33,-10.29,34.8822734351,132.56,44.0716,-14.355,46.350533455,2.1116,-4.225,4.7232911788,41.96,-10.13,43.1654781046,133.5,2.1116,-4.225,4.7232911788,2.1116,-4.225,4.7232911788,0.0,0.0,0.0,133.62
2019-12-24 07:00:00,36.8884,-13.857,39.4052090917,2.1184,-4.127,4.6389381932,34.77,-9.73,36.1057585435,132.76,45.9384,-13.457,47.8688567187,2.1184,-4.127,4.6389381932,43.82,-9.33,44.8022465955,133.76,2.1184,-4.127,4.6389381932,2.1184,-4.127,4.6389381932,0.0,0.0,0.0,133.76
2019-12-24 07:30:00,40.2582,-13.5616,42.4810506202,2.1882,-3.6916,4.2914018456,38.07,-9.87,39.3286384204,131.88,50.0882,-13.0516,51.7607191005,2.1882,-3.6916,4.2914018456,47.9,-9.36,48.8059381633,132.72,2.1882,-3.6916,4.2914018456,2.1882,-3.6916,4.2914018456,0.0,0.0,0.0,132.86
2019-12-24 08:00:00,43.7442,-13.1412,45.675443852,2.1342,-3.9912,4.5259791294,41.61,-9.15,42.6041617685,131.67,54.3842,-12.1912,55.7338906508,2.1342,-3.9912,4.5259791294,52.25,-8.2,52.8895311002,132.63,2.1342,-3.9912,4.5259791294,2.1342,-3.9912,4.5259791294,0.0,0.0,0.0,132.62
2019-12-24 08:30:00,46.686,-12.6202,48.3616794998,2.126,-4.0802,4.6008594893,44.56,-8.54,45.3709730995,131.17,58.116,-11.2002,59.1854199617,2.126,-4.0802,4.6008594893,55.99,-7.12,56.4408938625,132.11,2.126,-4.0802,4.6008594893,2.126,-4.0802,4.6008594893,0.0,0.0,0.0,132.06
2019-12-24 09:00:00,47.7052,-12.3538,49.2788238646,2.1652,-3.5838,4.1870889028,45.54,-8.77,46.3767668127,130.66,59.1652,-11.1438,60.20552441,2.1652,-3.5838,4.1870889028,57.0,-7.5600000000000005,57.499161733,131.42,2.1652,-3.5838,4.1870889028,2.1652,-3.5838,4.1870889028,0.0,0.0,0.0,131.54
2019-12-24 09:30:00,50.8738,-12.0126,52.2728044513,2.7838000000000003,-3.8026,4.712675376,48.09,-8.21,48.7857786655,130.19,62.5838,-10.8326,63.5143861279,2.7838000000000003,-3.8026,4.712675376,59.8,-7.03,60.2118003385,130.89,2.7838000000000003,-3.8026,4.712675376,2.7838000000000003,-3.8026,4.712675376,0.0,0.0,0.0,131.09
2019-12-24 10:00:00,51.2726,-11.7142,52.593744803,3.0026,-3.6542,4.7295649271,48.27,-8.06,48.9382927777,130.09,62.8526,-10.6742,63.7525518893,3.0026,-3.6542,4.7295649271,59.85,-7.02,60.2602928967,130.94,3.0026,-3.6542,4.7295649271,3.0026,-3.6542,4.7295649271,0.0,0.0,0.0,131.01
2019-12-24 10:30:00,50.373,-11.5272,51.6750952475,3.483,-2.7972,4.4671710108,46.89,-8.73,47.695754528,130.03,61.683,-10.6072,62.58837896,3.483,-2.7972,4.4671710108,58.2,-7.8100000000000005,58.7216833887,132.06,3.483,-2.7972,4.4671710108,3.483,-2.7972,4.4671710108,0.0,0.0,0.0,130.98
2019-12-24 11:00:00,48.7892,-11.597,50.1485438038,3.7192,-2.297,4.3713450607,45.07,-9.3,46.0195056471,130.13,59.8992,-10.687,60.845099471,3.7192,-2.297,4.3713450607,56.18,-8.39,56.8030324895,133.67,3.7192,-2.297,4.3713450607,3.7192,-2.297,4.3713450607,0.0,0.0,0.0,131.08
2019-12-24 11:30:00,51.1458,-11.5894,52.4424165156,4.0458,-3.5694,5.395286276,47.1,-8.02,47.7779279584,130.05,62.5158,-10.3294,63.3634102144,4.0458,-3.5694,5.395286276,58.47,-6.76,58.8594809695,133.75,4.0458,-3.5694,5.395286276,4.0458,-3.5694,5.395286276,0.0,0.0,0.0,130.95
2019-12-24 12:00:00,51.8902,-11.4664,53.1419907888,2.9002,-3.5964,4.6200923151,48.99,-7.87,49.6181116126,130.01,64.1002,-10.0764,64.887359917,2.9002,-3.5964,4.6200923151,61.2,-6.48,61.5421026615,133.75,2.9002,-3.5964,4.6200923151,2.9002,-3.5964,4.6200923151,0.0,0.0,0.0,130.91
2019-12-24 12:30:00,50.9422,-11.6296,52.2528021928,5.3222000000000005,-3.7896,6.5335198018,45.62,-7.84,46.288767536,130.01,61.6322,-10.2996,62.4868773184,5.3222000000000005,-3.7896,6.5335198018,56.31,-6.51,56.6850615242,133.75,5.3222000000000005,-3.7896,6.5335198018,5.3222000000000005,-3.7896,6.5335198018,0.0,0.0,0.0,130.91
2019-12-24 13:00:00,48.6668,-11.6784,50.0484010614,3.5468,-3.7484,5.1604547086,45.12,-7.93,45.8115629509,130.01,59.9968,-10.3384,60.8810194133,3.5468,-3.7484,5.1604547086,56.45,-6.59,56.8333581623,133.75,3.5468,-3.7484,5.1604547086,3.5468,-3.7484,5.1604547086,0.0,0.0,0.0,130.91
2019-12-24 13:30:00,47.0184,-11.6734,48.4458275409,2.5784000000000002,-3.0434,3.9887880515000003,44.44,-8.63,45.2701943888,130.17,58.4584,-10.5034,59.3944942071,2.5784000000000002,-3.0434,3.9887880515000003,55.88,-7.46,56.3757572011,133.86,2.5784000000000002,-3.0434,3.9887880515000003,2.5784000000000002,-3.0434,3.9887880515000003,0.0,0.0,0.0,131.08
2019-12-24 14:00:00,46.3142,-11.7918,47.7917531472,2.3142,-2.9118,3.7194221164,44.0,-8.88,44.8871295585,130.3,57.7142,-10.7418,58.7053247064,2.3142,-2.9118,3.7194221164,55.4,-7.83,55.9505933838,133.97,2.3142,-2.9118,3.7194221164,2.3142,-2.9118,3.7194221164,0.0,0.0,0.0,131.2
2019-12-24 14:30:00,47.7216,-11.7728,49.1523135407,2.6516,-3.6228,4.489505808,45.07,-8.15,45.8009541385,130.3,59.1416,-10.5928,60.0827451304,2.6516,-3.6228,4.489505808,56.49,-6.97,56.9183713752,134.18,2.6516,-3.6228,4.489505808,2.6516,-3.6228,4.489505808,0.0,0.0,0.0,131.2
2019-12-24 15:00:00,46.6614,-11.7882,48.1274132818,2.6614,-2.8082000000000003,3.8689840010000003,44.0,-8.98,44.9070194958,130.4,57.9514,-10.7982,58.9488412541,2.6614,-2.8082000000000003,3.8689840010000003,55.29,-7.99,55.8643374614,134.21,2.6614,-2.8082000000000003,3.8689840010000003,2.6614,-2.8082000000000003,3.8689840010000003,0.0,0.0,0.0,131.33
2019-12-24 15:30:00,46.1118,-12.2366,47.7077821618,2.2018,-1.5466,2.6907052607,43.91,-10.69,45.192523718,130.72,57.4918,-11.6666,58.6635885605,2.2018,-1.5466,2.6907052607,55.29,-10.12,56.2085269332,134.42,2.2018,-1.5466,2.6907052607,2.2018,-1.5466,2.6907052607,0.0,0.0,0.0,131.7
2019-12-24 16:00:00,45.7458,-12.3406,47.3810998817,1.8058,-1.3506,2.2550019956,43.94,-10.99,45.2935282353,130.6,57.1858,-11.9206,58.4150359582,1.8058,-1.3506,2.2550019956,55.38,-10.57,56.3796887185,134.19,1.8058,-1.3506,2.2550019956,1.8058,-1.3506,2.2550019956,0.0,0.0,0.0,131.6
2019-12-24 16:30:00,46.0056,-12.0196,47.5498266613,1.9656,-1.0896,2.247401059,44.04,-10.93,45.3760564615,130.29,57.3956,-11.749600000000001,58.5859027371,1.9656,-1.0896,2.247401059,55.43,-10.66,56.4457305737,133.83,1.9656,-1.0896,2.247401059,1.9656,-1.0896,2.247401059,0.0,0.0,0.0,131.28
2019-12-24 17:00:00,46.5556,-11.2936,47.9058377687,2.9455999999999998,-0.9036000000000001,3.0810797328,43.61,-10.39,44.8306167702,129.92,58.1756,-10.8436,59.1775641297,2.9455999999999998,-0.9036000000000001,3.0810797328,55.23,-9.94,56.1173458032,133.4,2.9455999999999998,-0.9036000000000001,3.0810797328,2.9455999999999998,-0.9036000000000001,3.0810797328,0.0,0.0,0.0,130.85
2019-12-24 17:30:00,48.1244,-11.384,49.4525361469,2.7144,-0.804,2.8309686258,45.41,-10.58,46.6262211636,129.95,60.2144,-10.964,61.2044382652,2.7144,-0.804,2.8309686258,57.5,-10.16,58.3907150153,133.29,2.7144,-0.804,2.8309686258,2.7144,-0.804,2.8309686258,0.0,0.0,0.0,130.85
2019-12-24 18:00:00,48.502,-11.5054,49.8479511431,2.502,-0.7854,2.622376243,46.0,-10.72,47.2325989122,130.1,60.742,-11.1054,61.7488499744,2.502,-0.7854,2.622376243,58.24,-10.32,59.1472738171,133.48,2.502,-0.7854,2.622376243,2.502,-0.7854,2.622376243,0.0,0.0,0.0,131.02
2019-12-24 18:30:00,47.8314,-11.9104,49.2919917849,2.1314,-0.7604000000000001,2.2629790366,45.7,-11.15,47.0405410258,130.37,60.0314,-11.6304,61.1476507326,2.1314,-0.7604000000000001,2.2629790366,57.9,-10.87,58.9115175496,133.72,2.1314,-0.7604000000000001,2.2629790366,2.1314,-0.7604000000000001,2.2629790366,0.0,0.0,0.0,131.29
2019-12-24 19:00:00,45.1078,-12.1284,46.7098673451,1.5977999999999999,-0.5984,1.7061791817,43.51,-11.53,45.0117873451,130.37,57.0478,-11.9684,58.289742523,1.5977999999999999,-0.5984,1.7061791817,55.45,-11.37,56.6037048257,133.68,1.5977999999999999,-0.5984,1.7061791817,1.5977999999999999,-0.5984,1.7061791817,0.0,0.0,0.0,131.33
2019-12-24 19:30:00,45.6996,-12.7434,47.4430994321,1.4996,-0.6134000000000001,1.6202036045,44.2,-12.13,45.8342328397,131.11,57.6296,-12.7334,59.0195753265,1.4996,-0.6134000000000001,1.6202036045,56.13,-12.12,57.423612739,134.59,1.4996,-0.6134000000000001,1.6202036045,1.4996,-0.6134000000000001,1.6202036045,0.0,0.0,0.0,132.13
2019-12-24 20:00:00,44.5048,-13.34,46.4610893441,0.2348,-0.65,0.6911085588,44.27,-12.69,46.052893503,131.43,56.2648,-13.5,57.86171203,0.2348,-0.65,0.6911085588,56.03,-12.85,57.4846362083,135.11,0.2348,-0.65,0.6911085588,0.2348,-0.65,0.6911085588,0.0,0.0,0.0,132.46
2019-12-24 20:30:00,43.116,-13.9194,45.3071644705,0.276,-0.6594,0.7148317005,42.84,-13.26,44.8452137914,131.52,54.536,-14.2494,56.3668403972,0.276,-0.6594,0.7148317005,54.26,-13.59,55.9359964602,135.17,0.276,-0.6594,0.7148317005,0.276,-0.6594,0.7148317005,0.0,0.0,0.0,132.57
2019-12-24 21:00:00,41.7032,-14.2666,44.0759885402,0.2632,-0.6666000000000001,0.7166797053,41.44,-13.6,43.6146030591,131.89,52.7832,-14.7266,54.7990780014,0.2632,-0.6666000000000001,0.7166797053,52.52,-14.06,54.3694215529,135.61,0.2632,-0.6666000000000001,0.7166797053,0.2632,-0.6666000000000001,0.7166797053,0.0,0.0,0.0,132.95
2019-12-24 21:30:00,38.0456,-14.2012,40.6096264548,0.12560000000000002,-0.6812,0.6926823226000001,37.92,-13.52,40.2581271298,132.71,48.3756,-15.1412,50.6897880524,0.12560000000000002,-0.6812,0.6926823226000001,48.25,-14.46,50.3701707363,133.75,0.12560000000000002,-0.6812,0.6926823226000001,0.12560000000000002,-0.6812,0.6926823226000001,0.0,0.0,0.0,133.82
2019-12-24 22:00:00,35.6174,-14.5674,38.4812724,0.0974,-0.6574,0.6645761958,35.52,-13.91,38.1465398169,132.96,45.3674,-15.5474,47.9575085833,0.0974,-0.6574,0.6645761958,45.27,-14.89,47.6559020479,133.83,0.0974,-0.6574,0.6645761958,0.0974,-0.6574,0.6645761958,0.0,0.0,0.0,134.08
2019-12-24 22:30:00,33.5276,-15.08,36.7628394137,0.1076,-0.66,0.6687135112,33.42,-14.42,36.3982527053,133.07,42.7676,-16.2,45.7330035069,0.1076,-0.66,0.6687135112,42.66,-15.54,45.402281881,133.99,0.1076,-0.66,0.6687135112,0.1076,-0.66,0.6687135112,0.0,0.0,0.0,134.21
2019-12-24 23:00:00,31.8648,-15.5658,35.4634968479,0.1148,-0.6858000000000001,0.6953421316,31.75,-14.88,35.0638973875,133.07,40.644800000000004,-16.8658,44.0051698858,0.1148,-0.6858000000000001,0.6953421316,40.53,-16.18,43.640271539,133.99,0.1148,-0.6858000000000001,0.6953421316,0.1148,-0.6858000000000001,0.6953421316,0.0,0.0,0.0,134.29
2019-12-24 23:30:00,31.1804,-13.4192,33.9454308089,0.1404,-0.6892,0.7033553867,31.04,-12.73,33.5489865719,133.22,39.5704,-14.5292,42.1534602233,0.1404,-0.6892,0.7033553867,39.43,-13.84,41.7884015009,134.44,0.1404,-0.6892,0.7033553867,0.1404,-0.6892,0.7033553867,0.0,0.0,0.0,134.4
2019-12-25 00:00:00,30.4038,-2.2622,30.4878435328,0.15380000000000002,-0.6022000000000001,0.6215297901,30.25,-1.6600000000000001,30.2955128691,131.76,38.1338,-1.3322,38.1570630327,0.15380000000000002,-0.6022000000000001,0.6215297901,37.98,-0.73,37.9870148867,134.14,0.15380000000000002,-0.6022000000000001,0.6215297901,0.15380000000000002,-0.6022000000000001,0.6215297901,0.0,0.0,0.0,132.67
2019-12-25 00:30:00,30.2324,-2.5304,30.3381102562,0.16240000000000002,-0.7404000000000001,0.7580012665,30.07,-1.79,30.1232302385,130.63,38.0024,-1.0904,38.0180401641,0.16240000000000002,-0.7404000000000001,0.7580012665,37.84,-0.35000000000000003,37.8416186229,133.02,0.16240000000000002,-0.7404000000000001,0.7580012665,0.16240000000000002,-0.7404000000000001,0.7580012665,0.0,0.0,0.0,131.5
2019-12-25 01:00:00,30.5088,-2.5625999999999998,30.6162341936,0.1888,-0.9826,1.0005739353,30.32,-1.58,30.3611396361,130.41,38.4988,-0.9026000000000001,38.5093792238,0.1888,-0.9826,1.0005739353,38.31,0.08,38.310083529,132.82,0.1888,-0.9826,1.0005739353,0.1888,-0.9826,1.0005739353,0.0,0.0,0.0,131.25
2019-12-25 01:30:00,29.2764,-2.8134,29.4112702296,0.1764,-0.9834,0.9990958513,29.1,-1.83,29.1574844594,130.73,36.9564,-1.2234,36.9766440949,0.1764,-0.9834,0.9990958513,36.78,-0.24,36.7807830259,133.24,0.1764,-0.9834,0.9990958513,0.1764,-0.9834,0.9990958513,0.0,0.0,0.0,131.6
2019-12-25 02:00:00,27.8918,-2.8438,28.0363996562,0.1918,-0.9838,1.0023221438,27.7,-1.8599999999999999,27.7623774198,131.06,35.4118,-1.3338,35.4369101599,0.1918,-0.9838,1.0023221438,35.22,-0.35000000000000003,35.2217390258,133.59,0.1918,-0.9838,1.0023221438,0.1918,-0.9838,1.0023221438,0.0,0.0,0.0,131.96
2019-12-25 02:30:00,26.9572,-2.8612,27.1086166611,0.16720000000000002,-1.0112,1.0249298903,26.79,-1.85,26.8538004759,131.23,34.0572,-1.3712,34.0847922288,0.16720000000000002,-1.0112,1.0249298903,33.89,-0.36,33.8919120145,133.76,0.16720000000000002,-1.0112,1.0249298903,0.16720000000000002,-1.0112,1.0249298903,0.0,0.0,0.0,132.16
2019-12-25 03:00:00,26.3232,-2.938,26.4866513973,0.1932,-1.038,1.055826804,26.13,-1.9,26.1989866216,131.49,33.2732,-1.468,33.3055680366,0.1932,-1.038,1.055826804,33.08,-0.43,33.082794622,134.02,0.1932,-1.038,1.055826804,0.1932,-1.038,1.055826804,0.0,0.0,0.0,132.43
2019-12-25 03:30:00,25.7434,-2.7622,25.8911643693,0.2034,-1.0822,1.101148673,25.54,-1.6800000000000002,25.5951948615,132.1,32.5434,-1.2322,32.5667192146,0.2034,-1.0822,1.101148673,32.34,-0.15,32.3403478645,134.73,0.2034,-1.0822,1.101148673,0.2034,-1.0822,1.101148673,0.0,0.0,0.0,133.08
2019-12-25 04:00:00,25.4318,-2.852,25.5912163689,0.24180000000000001,-1.102,1.1282159545,25.19,-1.75,25.2507148414,132.68,32.1418,-1.3719999999999999,32.1710691653,0.24180000000000001,-1.102,1.1282159545,31.9,-0.27,31.9011426128,135.34,0.24180000000000001,-1.102,1.1282159545,0.24180000000000001,-1.102,1.1282159545,0.0,0.0,0.0,133.66
2019-12-25 04:30:00,25.039,-2.9556,25.2128358651,0.219,-1.0656,1.0878714814000001,24.82,-1.8900000000000001,24.8918560979,132.79,31.689,-1.5056,31.7247466871,0.219,-1.0656,1.0878714814000001,31.47,-0.44,31.473075795,135.45,0.219,-1.0656,1.0878714814000001,0.219,-1.0656,1.0878714814000001,0.0,0.0,0.0,133.78
2019-12-25 05:00:00,24.7888,-2.8536,24.9525076575,0.1388,-1.0436,1.0527898176,24.65,-1.81,24.7163630011,132.67,31.4388,-1.3636,31.4683579235,0.1388,-1.0436,1.0527898176,31.3,-0.32,31.30163574,135.34,0.1388,-1.0436,1.0527898176,0.1388,-1.0436,1.0527898176,0.0,0.0,0.0,133.65
2019-12-25 05:30:00,25.3504,-2.7986,25.5044102484,0.09040000000000001,-1.0486,1.0524894869,25.26,-1.75,25.3205469925,132.53,32.1104,-1.2986,32.1366480847,0.09040000000000001,-1.0486,1.0524894869,32.02,-0.25,32.0209759377,135.18,0.09040000000000001,-1.0486,1.0524894869,0.09040000000000001,-1.0486,1.0524894869,0.0,0.0,0.0,133.47
2019-12-25 06:00:00,25.7606,-2.7146,25.9032346536,0.0906,-1.0546,1.0584845393,25.67,-1.6600000000000001,25.7236175527,132.3,32.6706,-1.1446,32.6906441283,0.0906,-1.0546,1.0584845393,32.58,-0.09,32.5801243092,134.95,0.0906,-1.0546,1.0584845393,0.0906,-1.0546,1.0584845393,0.0,0.0,0.0,133.22
2019-12-25 06:30:00,27.7304,-2.3196,27.8272461505,0.09040000000000001,-1.0396,1.0435230328,27.64,-1.28,27.6696223321,131.98,35.1404,-0.6296,35.1460397246,0.09040000000000001,-1.0396,1.0435230328,35.05,0.41000000000000003,35.0523979208,134.71,0.09040000000000001,-1.0396,1.0435230328,0.09040000000000001,-1.0396,1.0435230328,0.0,0.0,0.0,132.85
2019-12-25 07:00:00,30.8108,-1.4556,30.8451644184,0.0908,-1.1456,1.1491927602,30.72,-0.31,30.7215640878,133.18,38.8608,0.4444,38.8633409269,0.0908,-1.1456,1.1491927602,38.77,1.5899999999999999,38.8025901197,134.25,0.0908,-1.1456,1.1491927602,0.0908,-1.1456,1.1491927602,0.0,0.0,0.0,134.03
2019-12-25 07:30:00,35.0304,-1.4428,35.0600997717,0.09040000000000001,-1.1028,1.1064989833,34.94,-0.34,34.9416542253,132.89,44.0204,0.2772,44.0212727667,0.09040000000000001,-1.1028,1.1064989833,43.93,1.38,43.9516700479,133.57,0.09040000000000001,-1.1028,1.1064989833,0.09040000000000001,-1.1028,1.1064989833,0.0,0.0,0.0,133.79
2019-12-25 08:00:00,38.3306,-1.2326,38.3504132849,0.0906,-1.1026,1.1063160127,38.24,-0.13,38.2402209722,132.23,48.1406,0.5974,48.1443065701,0.0906,-1.1026,1.1063160127,48.05,1.7000000000000002,48.0800634359,132.88,0.0906,-1.1026,1.1063160127,0.0906,-1.1026,1.1063160127,0.0,0.0,0.0,133.09
