Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-25 08:30:00,43.035,0.0038,43.0350001678,0.105,-1.0462,1.0514558669,42.93,1.05,42.9428387511,131.4,53.725,2.3038,53.7743723296,0.105,-1.0462,1.0514558669,53.62,3.35,53.7245465314,132.15,0.105,-1.0462,1.0514558669,0.105,-1.0462,1.0514558669,0.0,0.0,0.0,132.19
2019-12-25 09:00:00,46.0084,0.443,46.0105327024,0.2884,-1.037,1.0763566138,45.72,1.48,45.7439482336,130.86,57.3884,3.053,57.4695507513,0.2884,-1.037,1.0763566138,57.1,4.09,57.2462933298,131.44,0.2884,-1.037,1.0763566138,0.2884,-1.037,1.0763566138,0.0,0.0,0.0,131.6
2019-12-25 09:30:00,47.3952,0.914,47.4040122673,0.8452000000000001,-1.1360000000000001,1.4159304503,46.55,2.05,46.59511777,130.64,58.8752,3.684,58.990346931,0.8452000000000001,-1.1360000000000001,1.4159304503,58.03,4.82,58.2298317016,131.21,0.8452000000000001,-1.1360000000000001,1.4159304503,0.8452000000000001,-1.1360000000000001,1.4159304503,0.0,0.0,0.0,131.35
2019-12-25 10:00:00,47.6,1.2744,47.6170567692,1.7000000000000002,-1.2056,2.0840996521,45.9,2.48,45.966948996,130.52,58.79,4.1644,58.9373084503,1.7000000000000002,-1.2056,2.0840996521,57.09,5.37,57.3420003139,131.1,1.7000000000000002,-1.2056,2.0840996521,1.7000000000000002,-1.2056,2.0840996521,0.0,0.0,0.0,131.22
2019-12-25 10:30:00,47.5066,1.5948,47.5333612382,2.6666,-1.3052000000000001,2.9688891188,44.84,2.9,44.9336800184,130.43,58.2466,4.5148,58.4213131537,2.6666,-1.3052000000000001,2.9688891188,55.58,5.82,55.8838867653,131.04,2.6666,-1.3052000000000001,2.9688891188,2.6666,-1.3052000000000001,2.9688891188,0.0,0.0,0.0,131.13
2019-12-25 11:00:00,47.745400000000004,1.568,47.7711402958,3.5354,-1.392,3.7995680228,44.21,2.96,44.3089799025,130.53,58.0054,4.468,58.1772245227,3.5354,-1.392,3.7995680228,54.47,5.86,54.7843088849,131.16,3.5354,-1.392,3.7995680228,3.5354,-1.392,3.7995680228,0.0,0.0,0.0,131.24
2019-12-25 11:30:00,47.7212,1.7092,47.751798857,4.1512,-1.4008,4.3811758787,43.57,3.11,43.6808539294,130.41,57.7112,4.6192,57.895765079,4.1512,-1.4008,4.3811758787,53.56,6.02,53.8972541045,131.02,4.1512,-1.4008,4.3811758787,4.1512,-1.4008,4.3811758787,0.0,0.0,0.0,131.13
2019-12-25 12:00:00,47.5776,2.1688,47.6270061541,3.9376,-1.4012,4.1794802548,43.64,3.5700000000000003,43.785779655,130.13,57.6976,5.2088,57.9322418278,3.9376,-1.4012,4.1794802548,53.76,6.61,54.1648382255,131.02,3.9376,-1.4012,4.1794802548,3.9376,-1.4012,4.1794802548,0.0,0.0,0.0,130.82
2019-12-25 12:30:00,48.6564,-6.9378,49.1485333433,2.6464,-1.2778,2.9387422139,46.01,-5.66,46.3568301332,130.86,60.0764,-5.6878,60.3450487265,2.6464,-1.2778,2.9387422139,57.43,-4.41,57.5990711731,133.27,2.6464,-1.2778,2.9387422139,2.6464,-1.2778,2.9387422139,0.0,0.0,0.0,131.77
2019-12-25 13:00:00,47.5846,-11.5792,48.9731766358,4.9446,-1.4692,5.1582572445,42.64,-10.11,43.8221599194,131.27,57.6746,-11.1792,58.7480552682,4.9446,-1.4692,5.1582572445,52.73,-9.71,53.6165739301,133.2,4.9446,-1.4692,5.1582572445,4.9446,-1.4692,5.1582572445,0.0,0.0,0.0,132.3
2019-12-25 13:30:00,46.715,-11.8348,48.190805306,4.175,-1.3648,4.3924143748,42.54,-10.47,43.8095023939,131.44,57.075,-11.5348,58.2289209589,4.175,-1.3648,4.3924143748,52.9,-10.17,53.8687191234,133.42,4.175,-1.3648,4.3924143748,4.175,-1.3648,4.3924143748,0.0,0.0,0.0,132.49
2019-12-25 14:00:00,44.9756,-12.2546,46.6152315935,3.5756,-1.3646,3.8271462632,41.4,-10.89,42.8083181169,131.77,55.2356,-12.0746,56.5399634995,3.5756,-1.3646,3.8271462632,51.66,-10.71,52.75850358,133.75,3.5756,-1.3646,3.8271462632,3.5756,-1.3646,3.8271462632,0.0,0.0,0.0,132.82
2019-12-25 14:30:00,42.7952,-13.0256,44.7336048,2.8152,-1.3256000000000001,3.111682246,39.98,-11.7,41.6568169691,132.19,52.9052,-12.9256,54.4612827833,2.8152,-1.3256000000000001,3.111682246,50.09,-11.6,51.4156406165,134.19,2.8152,-1.3256000000000001,3.111682246,2.8152,-1.3256000000000001,3.111682246,0.0,0.0,0.0,133.27
2019-12-25 15:00:00,41.5012,-13.5194,43.6477236268,1.2412,-1.2294,1.7469979393,40.26,-12.29,42.0940815317,132.62,52.1312,-13.5094,53.8531884089,1.2412,-1.2294,1.7469979393,50.89,-12.28,52.3506494707,134.64,1.2412,-1.2294,1.7469979393,1.2412,-1.2294,1.7469979393,0.0,0.0,0.0,133.71
2019-12-25 15:30:00,40.1366,-13.7318,42.4206198776,0.4066,-1.0318,1.1090242558,39.73,-12.7,41.7104651137,132.81,50.6866,-14.1118,52.6143926963,0.4066,-1.0318,1.1090242558,50.28,-13.08,51.9534868897,134.9,0.4066,-1.0318,1.1090242558,0.4066,-1.0318,1.1090242558,0.0,0.0,0.0,133.95
2019-12-25 16:00:00,39.2162,-13.9656,41.6286959416,0.1962,-0.7756000000000001,0.8000311244,39.02,-13.19,41.1890337347,132.96,49.4162,-14.9856,51.638445269,0.1962,-0.7756000000000001,0.8000311244,49.22,-14.21,51.2301912938,135.13,0.1962,-0.7756000000000001,0.8000311244,0.1962,-0.7756000000000001,0.8000311244,0.0,0.0,0.0,134.19
2019-12-25 16:30:00,40.3016,-13.7754,42.5908512209,0.0916,-0.7354,0.7410828024,40.21,-13.04,42.2715708248,132.76,50.7616,-14.7454,52.8598794524,0.0916,-0.7354,0.7410828024,50.67,-14.01,52.5711803177,134.88,0.0916,-0.7354,0.7410828024,0.0916,-0.7354,0.7410828024,0.0,0.0,0.0,133.97
2019-12-25 17:00:00,41.506,-13.7108,43.7119442789,0.146,-0.6508,0.6669757417000001,41.36,-13.06,43.3729547068,132.72,52.246,-14.6708,54.2667198994,0.146,-0.6508,0.6669757417000001,52.1,-14.02,53.9534095308,134.8,0.146,-0.6508,0.6669757417000001,0.146,-0.6508,0.6669757417000001,0.0,0.0,0.0,133.92
2019-12-25 17:30:00,41.2736,-13.9482,43.5667572835,1.2536,-0.5782,1.3805173668,40.02,-13.37,42.1942804181,132.78,51.8636,-14.9782,53.9831407034,1.2536,-0.5782,1.3805173668,50.61,-14.4,52.6187428584,134.8,1.2536,-0.5782,1.3805173668,1.2536,-0.5782,1.3805173668,0.0,0.0,0.0,133.99
2019-12-25 18:00:00,40.856,-14.2436,43.267688602,1.276,-0.5836,1.4031268510000001,39.58,-13.66,41.8708968139,132.54,51.326,-15.3636,53.5760999043,1.276,-0.5836,1.4031268510000001,50.05,-14.78,52.1866927482,134.49,1.276,-0.5836,1.4031268510000001,1.276,-0.5836,1.4031268510000001,0.0,0.0,0.0,133.74
2019-12-25 18:30:00,40.1878,-14.4014,42.6902751315,1.2778,-0.6114,1.4165390217,38.91,-13.79,41.2813783685,132.66,50.4878,-15.5714,52.8345194622,1.2778,-0.6114,1.4165390217,49.21,-14.96,51.4337019861,134.6,1.2778,-0.6114,1.4165390217,1.2778,-0.6114,1.4165390217,0.0,0.0,0.0,133.89
2019-12-25 19:00:00,39.7232,-14.642,42.3358096916,1.2732,-0.642,1.425904008,38.45,-14.0,40.919463584,132.81,49.9032,-15.872,52.3664945766,1.2732,-0.642,1.425904008,48.63,-15.23,50.9590992856,134.74,1.2732,-0.642,1.425904008,1.2732,-0.642,1.425904008,0.0,0.0,0.0,134.06
2019-12-25 19:30:00,41.0696,-15.0978,43.7567778635,1.4896,-0.5978,1.6050772567,39.58,-14.5,42.1524186732,133.05,51.4596,-16.2778,53.9727450201,1.4896,-0.5978,1.6050772567,49.97,-15.68,52.372352439,134.96,1.4896,-0.5978,1.6050772567,1.4896,-0.5978,1.6050772567,0.0,0.0,0.0,134.33
2019-12-25 20:00:00,42.6596,-15.5958,45.4210353229,0.2696,-0.6358,0.6905981465000001,42.39,-14.96,44.9523492156,132.93,53.4296,-16.7158,55.9833915175,0.2696,-0.6358,0.6905981465000001,53.16,-16.08,55.5387432339,134.85,0.2696,-0.6358,0.6905981465000001,0.2696,-0.6358,0.6905981465000001,0.0,0.0,0.0,134.21
2019-12-25 20:30:00,42.8044,-15.8478,45.6439418127,0.1044,-0.6278,0.6364214013,42.7,-15.22,45.3314283913,132.47,53.6044,-17.0478,56.2499705262,0.1044,-0.6278,0.6364214013,53.5,-16.42,55.9630806872,134.33,0.1044,-0.6278,0.6364214013,0.1044,-0.6278,0.6364214013,0.0,0.0,0.0,133.76
2019-12-25 21:00:00,41.8234,-16.4186,44.9306934458,0.1034,-0.5886,0.5976131859,41.72,-15.83,44.6222735862,132.14,52.3534,-17.7986,55.2961902261,0.1034,-0.5886,0.5976131859,52.25,-17.21,55.01133156,133.94,0.1034,-0.5886,0.5976131859,0.1034,-0.5886,0.5976131859,0.0,0.0,0.0,133.42
2019-12-25 21:30:00,40.618,-16.6834,43.9107932012,0.138,-0.6834,0.6971940619,40.48,-16.0,43.5273523201,132.62,50.908,-18.0934,54.027729802,0.138,-0.6834,0.6971940619,50.77,-17.41,53.6721622445,134.42,0.138,-0.6834,0.6971940619,0.138,-0.6834,0.6971940619,0.0,0.0,0.0,133.9
2019-12-25 22:00:00,40.0472,-16.5188,43.3203068004,0.2172,-1.0288,1.051477665,39.83,-15.49,42.7360386559,133.07,50.4972,-17.5588,53.4628718391,0.2172,-1.0288,1.051477665,50.28,-16.53,52.9274909664,134.9,0.2172,-1.0288,1.051477665,0.2172,-1.0288,1.051477665,0.0,0.0,0.0,134.3
2019-12-25 22:30:00,39.3828,-17.139,42.950555955,0.2028,-1.049,1.0684235303,39.18,-16.09,42.3551708768,132.54,49.6528,-18.339,52.931271181,0.2028,-1.049,1.0684235303,49.45,-17.29,52.3855571699,134.33,0.2028,-1.049,1.0684235303,0.2028,-1.049,1.0684235303,0.0,0.0,0.0,133.78
2019-12-25 23:00:00,37.0626,-17.315,40.9077687458,0.1526,-1.035,1.0461891607,36.91,-16.28,40.3408787708,132.8,46.8026,-18.655,50.3834535513,0.1526,-1.035,1.0461891607,46.65,-17.62,49.8666912879,134.63,0.1526,-1.035,1.0461891607,0.1526,-1.035,1.0461891607,0.0,0.0,0.0,134.04
2019-12-25 23:30:00,35.7184,-17.3362,39.7032483432,0.1584,-1.0562,1.0680117041,35.56,-16.28,39.10948734,133.08,45.0884,-18.7462,48.8301528669,0.1584,-1.0562,1.0680117041,44.93,-17.69,48.2870686623,134.92,0.1584,-1.0562,1.0680117041,0.1584,-1.0562,1.0680117041,0.0,0.0,0.0,134.33
2019-12-26 00:00:00,33.9646,-17.5218,38.2178953947,0.19460000000000002,-1.0518,1.0696505971999999,33.77,-16.47,37.5722477369,133.22,42.9146,-19.0518,46.9535299674,0.19460000000000002,-1.0518,1.0696505971999999,42.72,-18.0,46.3572906887,135.01,0.19460000000000002,-1.0518,1.0696505971999999,0.19460000000000002,-1.0518,1.0696505971999999,0.0,0.0,0.0,134.47
2019-12-26 00:30:00,33.88,-16.66,37.7546023685,0.0,0.0,0.0,33.88,-16.66,37.7546023685,133.03,42.74,-18.27,46.4811843653,0.0,0.0,0.0,42.74,-18.27,46.4811843653,134.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.27
2019-12-26 01:00:00,33.3,-16.51,37.168132856,0.0,0.0,0.0,33.3,-16.51,37.168132856,133.17,42.04,-18.1,45.7708597254,0.0,0.0,0.0,42.04,-18.1,45.7708597254,134.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.41
2019-12-26 01:30:00,30.62,-16.48,34.7731908228,0.0,0.0,0.0,30.62,-16.48,34.7731908228,132.89,38.82,-18.14,42.849177355,0.0,0.0,0.0,38.82,-18.14,42.849177355,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.09
2019-12-26 02:00:00,28.92,-13.59,31.9539434186,0.0,0.0,0.0,28.92,-13.59,31.9539434186,133.24,36.66,-14.71,39.5011354267,0.0,0.0,0.0,36.66,-14.71,39.5011354267,135.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.4
2019-12-26 02:30:00,28.92,-1.8599999999999999,28.9797515517,0.0,0.0,0.0,28.92,-1.8599999999999999,28.9797515517,132.14,36.2,-0.84,36.2097445448,0.0,0.0,0.0,36.2,-0.84,36.2097445448,135.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.02
2019-12-26 03:00:00,28.41,-1.78,28.465707439,0.0,0.0,0.0,28.41,-1.78,28.465707439,132.53,35.53,-0.78,35.5385607474,0.0,0.0,0.0,35.53,-0.78,35.5385607474,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43
2019-12-26 03:30:00,28.22,-1.6099999999999999,28.2658893368,0.0,0.0,0.0,28.22,-1.6099999999999999,28.2658893368,132.42,35.26,-0.61,35.2652761226,0.0,0.0,0.0,35.26,-0.61,35.2652761226,132.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31
2019-12-26 04:00:00,27.82,-1.42,27.8562165414,0.0,0.0,0.0,27.82,-1.42,27.8562165414,132.75,34.69,-0.41000000000000003,34.6924228038,0.0,0.0,0.0,34.69,-0.41000000000000003,34.6924228038,133.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65
2019-12-26 04:30:00,27.74,-1.29,27.7699783939,0.0,0.0,0.0,27.74,-1.29,27.7699783939,132.48,34.57,-0.28,34.5711339126,0.0,0.0,0.0,34.57,-0.28,34.5711339126,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.37
2019-12-26 05:00:00,27.56,-1.22,27.5869896872,0.0,0.0,0.0,27.56,-1.22,27.5869896872,132.38,34.35,-0.21,34.3506419154,0.0,0.0,0.0,34.35,-0.21,34.3506419154,132.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.26
2019-12-26 05:30:00,28.19,-0.88,28.2037320226,0.0,0.0,0.0,28.19,-0.88,28.2037320226,131.88,35.11,0.18,35.110461404,0.0,0.0,0.0,35.11,0.18,35.110461404,132.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.73
2019-12-26 06:00:00,29.0,-0.76,29.0099569114,0.0,0.0,0.0,29.0,-0.76,29.0099569114,132.06,36.06,0.33,36.0615099517,0.0,0.0,0.0,36.06,0.33,36.0615099517,132.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.91
2019-12-26 06:30:00,31.34,-0.59,31.3455531136,0.0,0.0,0.0,31.34,-0.59,31.3455531136,132.1,38.95,0.68,38.9559353629,0.0,0.0,0.0,38.95,0.68,38.9559353629,132.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.91
2019-12-26 07:00:00,32.93,-0.08,32.9300971757,0.0,0.0,0.0,32.93,-0.08,32.9300971757,132.58,40.88,1.26,40.8994131987,0.0,0.0,0.0,40.88,1.26,40.8994131987,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43
2019-12-26 07:30:00,34.67,0.07,34.6700706662,0.0,0.0,0.0,34.67,0.07,34.6700706662,132.74,43.06,1.56,43.0882489781,0.0,0.0,0.0,43.06,1.56,43.0882489781,133.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53
2019-12-26 08:00:00,36.5,0.36,36.5017752993,0.0,0.0,0.0,36.5,0.36,36.5017752993,132.63,45.34,1.97,45.3827775704,0.0,0.0,0.0,45.34,1.97,45.3827775704,133.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43
2019-12-26 08:30:00,38.7,0.6000000000000001,38.7046508833,0.0,0.0,0.0,38.7,0.6000000000000001,38.7046508833,132.22,48.11,2.36,48.1678492358,0.0,0.0,0.0,48.11,2.36,48.1678492358,132.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.95
2019-12-26 09:00:00,40.83,1.07,40.8440179218,0.0,0.0,0.0,40.83,1.07,40.8440179218,131.8,50.79,3.19,50.8900795834,0.0,0.0,0.0,50.79,3.19,50.8900795834,132.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.47
2019-12-26 09:30:00,42.98,1.8,43.017675437,0.0,0.0,0.0,42.98,1.8,43.017675437,131.73,53.57,4.51,53.7595107865,0.0,0.0,0.0,53.57,4.51,53.7595107865,132.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.38
2019-12-26 10:00:00,44.92,2.29,44.978333673,0.0,0.0,0.0,44.92,2.29,44.978333673,131.21,55.9,5.13,56.134899127,0.0,0.0,0.0,55.9,5.13,56.134899127,132.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85
2019-12-26 10:30:00,46.21,2.74,46.2911622235,0.0,0.0,0.0,46.21,2.74,46.2911622235,130.96,57.22,5.46,57.4799095337,0.0,0.0,0.0,57.22,5.46,57.4799095337,131.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.64
2019-12-26 11:00:00,47.67,3.3,47.7840862631,0.0,0.0,0.0,47.67,3.3,47.7840862631,130.5,58.99,5.95,59.2893126963,0.0,0.0,0.0,58.99,5.95,59.2893126963,131.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.18
2019-12-26 11:30:00,49.02,3.31,49.1316242353,0.0,0.0,0.0,49.02,3.31,49.1316242353,130.17,60.42,5.92,60.7093304196,0.0,0.0,0.0,60.42,5.92,60.7093304196,132.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.88
2019-12-26 12:00:00,49.55,-5.08,49.8097269617,0.0,0.0,0.0,49.55,-5.08,49.8097269617,130.8,61.28,-3.96,61.407817092,0.0,0.0,0.0,61.28,-3.96,61.407817092,132.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.73
2019-12-26 12:30:00,49.5,-10.99,50.7053261502,0.0,0.0,0.0,49.5,-10.99,50.7053261502,131.31,61.46,-10.91,62.4208274537,0.0,0.0,0.0,61.46,-10.91,62.4208274537,132.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4
2019-12-26 13:00:00,50.02,-11.18,51.2541978769,0.0,0.0,0.0,50.02,-11.18,51.2541978769,131.47,62.31,-11.12,63.2944744824,0.0,0.0,0.0,62.31,-11.12,63.2944744824,132.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.57
2019-12-26 13:30:00,49.63,-11.46,50.9359254358,0.0,0.0,0.0,49.63,-11.46,50.9359254358,131.78,61.82,-11.44,62.8695951951,0.0,0.0,0.0,61.82,-11.44,62.8695951951,132.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.87
2019-12-26 14:00:00,48.33,-11.8,49.7496623104,0.0,0.0,0.0,48.33,-11.8,49.7496623104,132.22,59.79,-11.92,60.9666343175,0.0,0.0,0.0,59.79,-11.92,60.9666343175,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.34
2019-12-26 14:30:00,47.66,-12.01,49.149930824,0.0,0.0,0.0,47.66,-12.01,49.149930824,132.46,59.12,-12.45,60.4166938851,0.0,0.0,0.0,59.12,-12.45,60.4166938851,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62
2019-12-26 15:00:00,47.57,-12.11,49.0872386675,0.0,0.0,0.0,47.57,-12.11,49.0872386675,132.87,59.22,-12.87,60.6023539147,0.0,0.0,0.0,59.22,-12.87,60.6023539147,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.08
2019-12-26 15:30:00,47.24,-11.95,48.7280217124,0.0,0.0,0.0,47.24,-11.95,48.7280217124,133.15,58.94,-12.52,60.2550744751,0.0,0.0,0.0,58.94,-12.52,60.2550744751,134.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.34
2019-12-26 16:00:00,47.98,-11.82,49.4144998963,0.0,0.0,0.0,47.98,-11.82,49.4144998963,132.8,59.87,-12.27,61.1143992853,0.0,0.0,0.0,59.87,-12.27,61.1143992853,133.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98
2019-12-26 16:30:00,49.06,-11.51,50.3920995792,0.0,0.0,0.0,49.06,-11.51,50.3920995792,132.49,61.2,-11.84,62.3347864358,0.0,0.0,0.0,61.2,-11.84,62.3347864358,133.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65
2019-12-26 17:00:00,50.66,-11.16,51.8746681917,0.0,0.0,0.0,50.66,-11.16,51.8746681917,131.9,63.18,-11.4,64.200252336,0.0,0.0,0.0,63.18,-11.4,64.200252336,133.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04
2019-12-26 17:30:00,50.7,-11.26,51.9353213141,0.0,0.0,0.0,50.7,-11.26,51.9353213141,131.63,63.32,-11.5,64.3558264651,0.0,0.0,0.0,63.32,-11.5,64.3558264651,132.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74
2019-12-26 18:00:00,51.22,-11.21,52.4323611904,0.0,0.0,0.0,51.22,-11.21,52.4323611904,131.63,63.94,-11.45,64.9571096956,0.0,0.0,0.0,63.94,-11.45,64.9571096956,132.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74
2019-12-26 18:30:00,51.18,-11.5,52.4560997406,0.0,0.0,0.0,51.18,-11.5,52.4560997406,131.69,63.79,-11.87,64.8849828543,0.0,0.0,0.0,63.79,-11.87,64.8849828543,132.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.79
2019-12-26 19:00:00,50.4,-11.87,51.7789233183,0.0,0.0,0.0,50.4,-11.87,51.7789233183,131.82,62.84,-12.31,64.0343790475,0.0,0.0,0.0,62.84,-12.31,64.0343790475,133.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.92
2019-12-26 19:30:00,48.82,-12.26,50.3358719007,0.0,0.0,0.0,48.82,-12.26,50.3358719007,132.07,60.96,-12.8,62.2893377714,0.0,0.0,0.0,60.96,-12.8,62.2893377714,133.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.21
2019-12-26 20:00:00,47.72,-12.7,49.3810530467,0.0,0.0,0.0,47.72,-12.7,49.3810530467,132.51,59.62,-13.33,61.0920068421,0.0,0.0,0.0,59.62,-13.33,61.0920068421,133.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66
2019-12-26 20:30:00,45.77,-13.44,47.7024789712,0.0,0.0,0.0,45.77,-13.44,47.7024789712,132.73,57.32,-14.24,59.0623399469,0.0,0.0,0.0,57.32,-14.24,59.0623399469,133.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.91
2019-12-26 21:00:00,44.05,-13.89,46.1880352472,0.0,0.0,0.0,44.05,-13.89,46.1880352472,133.16,55.25,-14.78,57.1927521632,0.0,0.0,0.0,55.25,-14.78,57.1927521632,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36
2019-12-26 21:30:00,41.82,-14.33,44.2070277218,0.0,0.0,0.0,41.82,-14.33,44.2070277218,133.16,52.56,-15.32,54.7472008417,0.0,0.0,0.0,52.56,-15.32,54.7472008417,134.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36
2019-12-26 22:00:00,40.54,-13.92,42.8632476604,0.0,0.0,0.0,40.54,-13.92,42.8632476604,133.31,51.22,-14.6,53.2601952681,0.0,0.0,0.0,51.22,-14.6,53.2601952681,134.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.52
2019-12-26 22:30:00,39.15,-5.68,39.5598900403,0.0,0.0,0.0,39.15,-5.68,39.5598900403,133.13,49.16,-4.87,49.400632587,0.0,0.0,0.0,49.16,-4.87,49.400632587,135.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.14
2019-12-26 23:00:00,35.61,-0.04,35.6100224656,0.0,0.0,0.0,35.61,-0.04,35.6100224656,131.84,44.68,1.58,44.7079277086,0.0,0.0,0.0,44.68,1.58,44.7079277086,134.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.72
2019-12-26 23:30:00,31.7,-0.46,31.7033373638,0.0,0.0,0.0,31.7,-0.46,31.7033373638,130.86,39.91,1.42,39.9352538492,0.0,0.0,0.0,39.91,1.42,39.9352538492,133.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.69
2019-12-27 00:00:00,28.49,-0.9500000000000001,28.5058344905,0.0,0.0,0.0,28.49,-0.9500000000000001,28.5058344905,130.67,35.74,0.5,35.7434973107,0.0,0.0,0.0,35.74,0.5,35.7434973107,133.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.57
2019-12-27 00:30:00,27.918,-1.5828,27.9628321141,0.11800000000000001,-0.4728,0.4873026165,27.8,-1.11,27.8221512468,130.48,34.788,-0.3528,34.7897889019,0.11800000000000001,-0.4728,0.4873026165,34.67,0.12,34.6702076717,133.2,0.11800000000000001,-0.4728,0.4873026165,0.11800000000000001,-0.4728,0.4873026165,0.0,0.0,0.0,131.4
2019-12-27 01:00:00,27.8998,-1.6886,27.9508534753,0.0998,-0.3986,0.41090388170000003,27.8,-1.29,27.829913762,130.37,34.6698,-0.5186000000000001,34.6736784608,0.0998,-0.3986,0.41090388170000003,34.57,-0.12,34.5702082724,133.11,0.0998,-0.3986,0.41090388170000003,0.0998,-0.3986,0.41090388170000003,0.0,0.0,0.0,131.29
2019-12-27 01:30:00,27.1348,-1.7576,27.1916628546,0.09480000000000001,-0.4076,0.4184791512,27.04,-1.35,27.0736790998,130.92,33.7048,-0.6676000000000001,33.7114110176,0.09480000000000001,-0.4076,0.4184791512,33.61,-0.26,33.611005638,133.67,0.09480000000000001,-0.4076,0.4184791512,0.09480000000000001,-0.4076,0.4184791512,0.0,0.0,0.0,131.88
2019-12-27 02:00:00,26.1506,-1.92,26.2209893093,0.0906,-0.44,0.4492308538,26.06,-1.48,26.1019922611,131.53,32.4706,-0.89,32.4827948976,0.0906,-0.44,0.4492308538,32.38,-0.45,32.3831267792,134.28,0.0906,-0.44,0.4492308538,0.0906,-0.44,0.4492308538,0.0,0.0,0.0,132.51
2019-12-27 02:30:00,25.5798,-1.8582,25.6472040441,0.0898,-0.4682,0.4767339719,25.49,-1.3900000000000001,25.5278710432,131.7,31.7298,-0.8482000000000001,31.741135003,0.0898,-0.4682,0.4767339719,31.64,-0.38,31.6422818393,134.46,0.0898,-0.4682,0.4767339719,0.0898,-0.4682,0.4767339719,0.0,0.0,0.0,132.7
2019-12-27 03:00:00,25.0006,-1.947,25.0762997542,0.0906,-0.487,0.4953557913,24.91,-1.46,24.9527493475,131.98,30.9906,-0.967,31.0056829849,0.0906,-0.487,0.4953557913,30.9,-0.48,30.9037279305,134.73,0.0906,-0.487,0.4953557913,0.0906,-0.487,0.4953557913,0.0,0.0,0.0,132.99
2019-12-27 03:30:00,24.23,-1.9016000000000002,24.3045053963,0.09,-0.4616,0.4702919944,24.14,-1.44,24.1829113218,132.27,30.02,-1.4516,30.0550751548,0.09,-0.4616,0.4702919944,29.93,-0.99,29.9463687281,135.03,0.09,-0.4616,0.4702919944,0.09,-0.4616,0.4702919944,0.0,0.0,0.0,133.33
2019-12-27 04:00:00,23.6406,-1.8437999999999999,23.712392684,0.0906,-0.4738,0.48238449390000004,23.55,-1.37,23.5898155991,132.48,29.2906,-1.3638,29.3223327653,0.0906,-0.4738,0.48238449390000004,29.2,-0.89,29.2135602075,135.25,0.0906,-0.4738,0.48238449390000004,0.0906,-0.4738,0.48238449390000004,0.0,0.0,0.0,133.54
2019-12-27 04:30:00,23.5898,-1.9102000000000001,23.6670135015,0.0898,-0.5002,0.508196891,23.5,-1.4100000000000001,23.5422619984,132.48,29.2598,-1.4402,29.2952226836,0.0898,-0.5002,0.508196891,29.17,-0.9400000000000001,29.1851417677,135.25,0.0898,-0.5002,0.508196891,0.0898,-0.5002,0.508196891,0.0,0.0,0.0,133.54
2019-12-27 05:00:00,23.6406,-2.0904,23.7328409703,0.0906,-0.46040000000000003,0.4692297092,23.55,-1.63,23.6063423681,132.45,29.3306,-1.6804000000000001,29.3786970528,0.0906,-0.46040000000000003,0.4692297092,29.24,-1.22,29.2654403691,135.2,0.0906,-0.46040000000000003,0.4692297092,0.0906,-0.46040000000000003,0.4692297092,0.0,0.0,0.0,133.45
2019-12-27 05:30:00,24.32,-1.7864,24.3855208056,0.09,-0.4264,0.4357946305,24.23,-1.3599999999999999,24.268137547,131.84,30.16,-1.2864,30.1874216348,0.09,-0.4264,0.4357946305,30.07,-0.86,30.0822954576,134.57,0.09,-0.4264,0.4357946305,0.09,-0.4264,0.4357946305,0.0,0.0,0.0,132.8
2019-12-27 06:00:00,24.9008,-1.7508,24.9622743611,0.0908,-0.4108,0.4207152006,24.81,-1.34,24.8461606692,131.75,30.9508,-1.1908,30.973698928,0.0908,-0.4108,0.4207152006,30.86,-0.78,30.8698558468,134.45,0.0908,-0.4108,0.4207152006,0.0908,-0.4108,0.4207152006,0.0,0.0,0.0,132.69
2019-12-27 06:30:00,28.67,-0.995,28.6872606744,0.09,-0.425,0.43442490720000004,28.58,-0.5700000000000001,28.5856834797,131.85,35.55,-0.125,35.5502197602,0.09,-0.425,0.43442490720000004,35.46,0.30000000000000004,35.4612690128,134.62,0.09,-0.425,0.43442490720000004,0.09,-0.425,0.43442490720000004,0.0,0.0,0.0,132.73
2019-12-27 07:00:00,33.1028,-0.1386,33.1030901548,0.1028,-0.5686,0.5778181375,33.0,0.43,33.0028013962,132.61,40.8528,1.0914,40.8673760083,0.1028,-0.5686,0.5778181375,40.75,1.6600000000000001,40.7837970277,135.57,0.1028,-0.5686,0.5778181375,0.1028,-0.5686,0.5778181375,0.0,0.0,0.0,133.45
2019-12-27 07:30:00,37.0428,0.27,37.0437839838,0.09280000000000001,-0.61,0.6170185086000001,36.95,0.88,36.9604775402,131.87,45.6428,1.7000000000000002,45.6744479095,0.09280000000000001,-0.61,0.6170185086000001,45.55,2.31,45.6085364817,134.83,0.09280000000000001,-0.61,0.6170185086000001,0.09280000000000001,-0.61,0.6170185086000001,0.0,0.0,0.0,132.65
2019-12-27 08:00:00,38.8398,0.7106,38.8462999062,0.0898,-0.6094,0.6159808439000001,38.75,1.32,38.7724760623,132.03,47.9198,2.3006,47.974993407,0.0898,-0.6094,0.6159808439000001,47.83,2.91,47.9184411266,135.0,0.0898,-0.6094,0.6159808439000001,0.0898,-0.6094,0.6159808439000001,0.0,0.0,0.0,132.8
2019-12-27 08:30:00,40.4694,1.3946,40.49342225,0.08940000000000001,-0.5354,0.5428126012,40.38,1.9300000000000002,40.4260967693,131.39,50.0094,3.2746,50.1164952238,0.08940000000000001,-0.5354,0.5428126012,49.92,3.81,50.0651825124,134.36,0.08940000000000001,-0.5354,0.5428126012,0.08940000000000001,-0.5354,0.5428126012,0.0,0.0,0.0,132.14
2019-12-27 09:00:00,43.9844,1.8762,44.0243974382,0.12440000000000001,-0.5938,0.6066908603,43.86,2.47,43.9294946477,130.66,54.3544,4.4062,54.5327002614,0.12440000000000001,-0.5938,0.6066908603,54.23,5.0,54.4600119354,133.6,0.12440000000000001,-0.5938,0.6066908603,0.12440000000000001,-0.5938,0.6066908603,0.0,0.0,0.0,131.31
2019-12-27 09:30:00,47.102,-8.7896,47.9150860602,0.202,-0.7196,0.7474143162,46.9,-8.07,47.5892309247,131.05,58.572,-8.3196,59.1599098052,0.202,-0.7196,0.7474143162,58.37,-7.6,58.8626953172,132.81,0.202,-0.7196,0.7474143162,0.202,-0.7196,0.7474143162,0.0,0.0,0.0,131.98
2019-12-27 10:00:00,49.4162,-11.48,50.7321517624,0.2862,-0.77,0.8214684656,49.13,-10.71,50.2838045498,131.0,61.4362,-11.41,62.4867567605,0.2862,-0.77,0.8214684656,61.15,-10.64,62.0687691194,132.31,0.2862,-0.77,0.8214684656,0.2862,-0.77,0.8214684656,0.0,0.0,0.0,131.98
2019-12-27 10:30:00,50.8406,-11.0898,52.0360478169,0.4806,-0.7698,0.9075066942000001,50.36,-10.32,51.4065365494,131.05,63.1006,-10.8798,64.0316778509,0.4806,-0.7698,0.9075066942000001,62.62,-10.11,63.4308797038,132.27,0.4806,-0.7698,0.9075066942000001,0.4806,-0.7698,0.9075066942000001,0.0,0.0,0.0,132.03
2019-12-27 11:00:00,52.0706,-10.6414,53.1468416589,0.5406000000000001,-0.8214,0.983334287,51.53,-9.82,52.4573474358,130.81,64.5706,-10.3014,65.3871640792,0.5406000000000001,-0.8214,0.983334287,64.03,-9.48,64.7279792671,132.05,0.5406000000000001,-0.8214,0.983334287,0.5406000000000001,-0.8214,0.983334287,0.0,0.0,0.0,131.77
2019-12-27 11:30:00,53.0822,-10.4106,54.093442756,0.5422,-0.8506,1.0087126449,52.54,-9.56,53.4026703452,130.81,65.7922,-9.9706,66.5434177451,0.5422,-0.8506,1.0087126449,65.25,-9.12,65.8842689874,132.08,0.5422,-0.8506,1.0087126449,0.5422,-0.8506,1.0087126449,0.0,0.0,0.0,131.77
2019-12-27 12:00:00,53.4648,-10.1582,54.4212629978,0.8148000000000001,-0.8882,1.2053208204,52.65,-9.27,53.4598484846,130.44,66.1248,-9.6682,66.8278629486,0.8148000000000001,-0.8882,1.2053208204,65.31,-8.78,65.8975303027,131.8,0.8148000000000001,-0.8882,1.2053208204,0.8148000000000001,-0.8882,1.2053208204,0.0,0.0,0.0,131.39
2019-12-27 12:30:00,54.3064,-9.5166,55.1339347092,0.8964000000000001,-0.8366,1.2261453911,53.41,-8.68,54.1107244453,129.84,67.1164,-8.9466,67.7100642484,0.8964000000000001,-0.8366,1.2261453911,66.22,-8.11,66.714769729,131.31,0.8964000000000001,-0.8366,1.2261453911,0.8964000000000001,-0.8366,1.2261453911,0.0,0.0,0.0,130.78
2019-12-27 13:00:00,54.1752,-9.7242,55.0410061743,0.7052,-0.7442000000000001,1.0252515204,53.47,-8.98,54.2188279106,129.96,67.0452,-9.2542,67.6808618494,0.7052,-0.7442000000000001,1.0252515204,66.34,-8.51,66.8835981389,131.31,0.7052,-0.7442000000000001,1.0252515204,0.7052,-0.7442000000000001,1.0252515204,0.0,0.0,0.0,130.92
2019-12-27 13:30:00,53.679,-10.183,54.6363297633,0.579,-0.753,0.9498684119,53.1,-9.43,53.9308344085,130.4,66.549,-9.773,67.2627752178,0.579,-0.753,0.9498684119,65.97,-9.02,66.5837915712,131.47,0.579,-0.753,0.9498684119,0.579,-0.753,0.9498684119,0.0,0.0,0.0,131.35
2019-12-27 14:00:00,52.928,-10.082,53.8796799174,0.578,-0.752,0.9484661301,52.35,-9.33,53.174913258,130.27,65.628,-9.662,66.3354251362,0.578,-0.752,0.9484661301,65.05,-8.91,65.6573727772,131.47,0.578,-0.752,0.9484661301,0.578,-0.752,0.9484661301,0.0,0.0,0.0,131.22
2019-12-27 14:30:00,52.0744,-10.3662,53.0961508756,0.5244,-0.7662,0.9284706781000001,51.55,-9.6,52.4362708438,130.73,64.6144,-9.9962,65.3830612758,0.5244,-0.7662,0.9284706781000001,64.09,-9.23,64.7512239267,131.89,0.5244,-0.7662,0.9284706781000001,0.5244,-0.7662,0.9284706781000001,0.0,0.0,0.0,131.69
2019-12-27 15:00:00,51.727,-10.3,52.7425115917,0.307,-0.79,0.847554718,51.42,-9.51,52.2920309416,130.73,64.287,-9.96,65.0539773496,0.307,-0.79,0.847554718,63.98,-9.17,64.6338092642,131.95,0.307,-0.79,0.847554718,0.307,-0.79,0.847554718,0.0,0.0,0.0,131.65
2019-12-27 15:30:00,51.6874,-10.4514,52.7334721095,0.1574,-0.8014,0.8167109158,51.53,-9.65,52.4257894552,130.98,64.3474,-10.0714,65.1307990487,0.1574,-0.8014,0.8167109158,64.19,-9.27,64.8559095226,132.2,0.1574,-0.8014,0.8167109158,0.1574,-0.8014,0.8167109158,0.0,0.0,0.0,131.92
2019-12-27 16:00:00,51.6968,-10.3,52.7128933966,0.09680000000000001,-0.8,0.8058351196,51.6,-9.5,52.4672278665,130.78,64.4268,-9.87,65.178443202,0.09680000000000001,-0.8,0.8058351196,64.33,-9.07,64.9662512386,131.96,0.09680000000000001,-0.8,0.8058351196,0.09680000000000001,-0.8,0.8058351196,0.0,0.0,0.0,131.69
2019-12-27 16:30:00,53.434,-10.0116,54.3638160044,0.134,-0.6816,0.6946470759000001,53.3,-9.33,54.1104324507,130.37,66.634,-9.4916,67.3066150282,0.134,-0.6816,0.6946470759000001,66.5,-8.81,67.0810412859,131.52,0.134,-0.6816,0.6946470759000001,0.134,-0.6816,0.6946470759000001,0.0,0.0,0.0,131.26
2019-12-27 17:00:00,55.5152,-11.652,56.7248317321,0.6752,-0.682,0.959697369,54.84,-10.97,55.9264382917,129.78,69.2552,-11.512,70.2054760759,0.6752,-0.682,0.959697369,68.58,-10.83,69.4298588505,132.51,0.6752,-0.682,0.959697369,0.6752,-0.682,0.959697369,0.0,0.0,0.0,130.71
2019-12-27 17:30:00,55.7342,-23.1526,60.3518345736,0.6742,-0.6926,0.9665611207,55.06,-22.46,59.4647391317,131.36,69.9542,-25.1526,74.3387071747,0.6742,-0.6926,0.9665611207,69.28,-24.46,73.4711508008,133.97,0.6742,-0.6926,0.9665611207,0.6742,-0.6926,0.9665611207,0.0,0.0,0.0,132.56
2019-12-27 18:00:00,55.6948,-23.319,60.3795206013,0.6748000000000001,-0.6990000000000001,0.9715740013,55.02,-22.62,59.488358525,131.43,69.9148,-25.199,74.3173523482,0.6748000000000001,-0.6990000000000001,0.9715740013,69.24,-24.5,73.4467671174,134.07,0.6748000000000001,-0.6990000000000001,0.9715740013,0.6748000000000001,-0.6990000000000001,0.9715740013,0.0,0.0,0.0,132.6
2019-12-27 18:30:00,54.7438,-23.7606,59.6778832634,0.6738000000000001,-0.7006,0.9720323040000001,54.07,-23.06,58.7820423259,131.75,68.7838,-25.8206,73.4705010654,0.6738000000000001,-0.7006,0.9720323040000001,68.11,-25.12,72.5946726696,134.31,0.6738000000000001,-0.7006,0.9720323040000001,0.6738000000000001,-0.7006,0.9720323040000001,0.0,0.0,0.0,132.94
2019-12-27 19:00:00,54.8842,-24.1268,59.9531307596,0.6742,-0.7368,0.9987091068,54.21,-23.39,59.0408011463,132.08,68.8442,-26.7068,73.8429213932,0.6742,-0.7368,0.9987091068,68.17,-25.97,72.949227549,134.84,0.6742,-0.7368,0.9987091068,0.6742,-0.7368,0.9987091068,0.0,0.0,0.0,133.36
2019-12-27 19:30:00,54.225,-24.7216,59.5945310541,0.675,-0.7616,1.0176736019,53.55,-23.96,58.6658682711,132.08,67.965,-27.4816,73.3108420601,0.675,-0.7616,1.0176736019,67.29,-26.72,72.4009841093,134.94,0.675,-0.7616,1.0176736019,0.675,-0.7616,1.0176736019,0.0,0.0,0.0,133.45
2019-12-27 20:00:00,52.965,-24.887,58.5205433502,0.135,-0.777,0.7886406026,52.83,-24.11,58.0715162537,131.86,66.425,-27.527,71.902825772,0.135,-0.777,0.7886406026,66.29,-26.75,71.4837506011,134.73,0.135,-0.777,0.7886406026,0.135,-0.777,0.7886406026,0.0,0.0,0.0,133.17
2019-12-27 20:30:00,50.9984,-25.6086,57.0669536292,0.0884,-0.7386,0.7438713061000001,50.91,-24.87,56.6599064595,132.09,63.9884,-28.4586,70.0314732711,0.0884,-0.7386,0.7438713061000001,63.9,-27.72,69.6534880677,135.07,0.0884,-0.7386,0.7438713061000001,0.0884,-0.7386,0.7438713061000001,0.0,0.0,0.0,133.43
2019-12-27 21:00:00,49.2904,-24.423,55.0093306736,0.09040000000000001,-0.713,0.7187079796,49.2,-23.71,54.6150537856,132.4,61.8004,-27.093,67.4782934666,0.09040000000000001,-0.713,0.7187079796,61.71,-26.38,67.112059274,135.31,0.09040000000000001,-0.713,0.7187079796,0.09040000000000001,-0.713,0.7187079796,0.0,0.0,0.0,133.68
2019-12-27 21:30:00,47.5702,-12.9388,49.2984429113,0.0902,-0.6388,0.6451367917,47.48,-12.3,49.0473281637,131.54,59.3002,-13.6088,60.841705741,0.0902,-0.6388,0.6451367917,59.21,-12.97,60.6139010459,132.8,0.0902,-0.6388,0.6451367917,0.0902,-0.6388,0.6451367917,0.0,0.0,0.0,132.6
2019-12-27 22:00:00,45.3384,-13.5034,47.3065780428,0.0984,-0.6534,0.6607678261000001,45.24,-12.85,47.0295662323,131.64,56.5584,-14.3534,58.3512870648,0.0984,-0.6534,0.6607678261000001,56.46,-13.7,58.0983786349,132.88,0.0984,-0.6534,0.6607678261000001,0.0984,-0.6534,0.6607678261000001,0.0,0.0,0.0,132.73
2019-12-27 22:30:00,42.5516,-14.1692,44.8486888459,0.2916,-0.6292,0.6934862652,42.26,-13.54,44.3761106903,132.62,53.0916,-15.2292,55.2326581218,0.2916,-0.6292,0.6934862652,52.8,-14.6,54.7813836992,133.84,0.2916,-0.6292,0.6934862652,0.2916,-0.6292,0.6934862652,0.0,0.0,0.0,133.74
2019-12-27 23:00:00,39.5394,-14.5762,42.1405951406,0.2094,-0.6662,0.6983343039000001,39.33,-13.91,41.717346512,132.78,49.3294,-15.8262,51.8059679072,0.2094,-0.6662,0.6983343039000001,49.12,-15.16,51.4062253039,133.98,0.2094,-0.6662,0.6983343039000001,0.2094,-0.6662,0.6983343039000001,0.0,0.0,0.0,133.93
2019-12-27 23:30:00,36.4808,-13.3232,38.8375646363,0.18080000000000002,-0.7332000000000001,0.7551628169,36.3,-12.59,38.4213235066,132.86,44.7708,-20.3732,49.1883300274,0.18080000000000002,-0.7332000000000001,0.7551628169,44.59,-19.64,48.7236872578,135.08,0.18080000000000002,-0.7332000000000001,0.7551628169,0.18080000000000002,-0.7332000000000001,0.7551628169,0.0,0.0,0.0,133.83
2019-12-28 00:00:00,33.4822,-10.7484,35.1651222008,0.1822,-0.7184,0.7411446552000001,33.3,-10.03,34.777735694,131.78,39.7522,-28.3084,48.8016691866,0.1822,-0.7184,0.7411446552000001,39.57,-27.59,48.2389158253,135.25,0.1822,-0.7184,0.7411446552000001,0.1822,-0.7184,0.7411446552000001,0.0,0.0,0.0,132.44
2019-12-28 00:30:00,38.747,-17.8156,42.6465193464,6.237,0.5444,6.2607140455,32.51,-18.36,37.3361714695,130.41,47.667,-0.9956,47.6773961995,6.237,0.5444,6.2607140455,41.43,-1.54,41.4586118919,131.6,6.237,0.5444,6.2607140455,6.237,0.5444,6.2607140455,0.0,0.0,0.0,132.08
2019-12-28 01:00:00,38.0594,-21.484,43.7044641239,6.2494,0.5760000000000001,6.2758884917,31.81,-22.06,38.710718154,130.46,47.9894,9.236,48.8700952358,6.2494,0.5760000000000001,6.2758884917,41.74,8.66,42.6289009945,133.85,6.2494,0.5760000000000001,6.2758884917,6.2494,0.5760000000000001,6.2758884917,0.0,0.0,0.0,132.6
2019-12-28 01:30:00,36.0172,-21.41,41.9002004272,6.2772,0.56,6.302129786,29.74,-21.97,36.9749712644,129.75,45.4272,8.89,46.2889036362,6.2772,0.56,6.302129786,39.15,8.33,40.0263837987,133.39,6.2772,0.56,6.302129786,6.2772,0.56,6.302129786,0.0,0.0,0.0,131.89
2019-12-28 02:00:00,34.9198,-21.71,41.1183235558,6.2898,0.55,6.313801077,28.63,-22.26,36.26547256,130.55,44.0798,8.85,44.959440255,6.2898,0.55,6.313801077,37.79,8.3,38.6907495404,134.17,6.2898,0.55,6.313801077,6.2898,0.55,6.313801077,0.0,0.0,0.0,132.74
2019-12-28 02:30:00,34.2626,-21.5666,40.4851083032,6.2826,0.5634,6.3078112147,27.98,-22.13,35.6737620668,130.48,43.2226,9.0034,44.1503608402,6.2826,0.5634,6.3078112147,36.94,8.44,37.8919147049,134.17,6.2826,0.5634,6.3078112147,6.2826,0.5634,6.3078112147,0.0,0.0,0.0,132.67
2019-12-28 03:00:00,33.384,-21.9116,39.9325640369,6.254,0.5684,6.279776633,27.13,-22.48,35.2333265531,131.04,42.154,8.8884,43.0808933352,6.254,0.5684,6.279776633,35.9,8.32,36.8514911503,134.69,6.254,0.5684,6.279776633,6.254,0.5684,6.279776633,0.0,0.0,0.0,133.23
2019-12-28 03:30:00,32.8784,-22.1198,39.626692249,6.2384,0.5402,6.2617450124000005,26.64,-22.66,34.9737787492,131.24,41.5284,8.9202,42.4756162357,6.2384,0.5402,6.2617450124000005,35.29,8.38,36.2713178696,134.81,6.2384,0.5402,6.2617450124000005,6.2384,0.5402,6.2617450124000005,0.0,0.0,0.0,133.4
2019-12-28 04:00:00,32.2642,-22.209600000000002,39.1694387731,6.2042,0.5504,6.2285662716,26.06,-22.76,34.5997283226,131.49,40.794200000000004,8.9204,41.7581164542,6.2042,0.5504,6.2285662716,34.59,8.37,35.5882705396,132.26,6.2042,0.5504,6.2285662716,6.2042,0.5504,6.2285662716,0.0,0.0,0.0,133.67
2019-12-28 04:30:00,32.3972,-22.128,39.2329829587,6.1672,0.492,6.1867939872,26.23,-22.62,34.6363580649,131.31,40.9172,8.962,41.8871662904,6.1672,0.492,6.1867939872,34.75,8.47,35.7673510341,132.07,6.1672,0.492,6.1867939872,6.1672,0.492,6.1867939872,0.0,0.0,0.0,133.47
2019-12-28 05:00:00,32.1606,-22.2166,39.0881248964,6.1506,0.4934,6.170358492,26.01,-22.71,34.529178965,131.27,40.6506,8.8434,41.6014062733,6.1506,0.4934,6.170358492,34.5,8.35,35.4960913341,132.03,6.1506,0.4934,6.170358492,6.1506,0.4934,6.170358492,0.0,0.0,0.0,133.4
2019-12-28 05:30:00,32.3076,-22.383,39.3036856638,6.1576,0.527,6.1801105783,26.15,-22.91,34.7662278656,131.47,40.8776,8.747,41.8029686836,6.1576,0.527,6.1801105783,34.72,8.22,35.6797813895,132.17,6.1576,0.527,6.1801105783,6.1576,0.527,6.1801105783,0.0,0.0,0.0,133.62
2019-12-28 06:00:00,33.058,-21.8154,39.6073609467,6.148,0.5446,6.1720736515,26.91,-22.36,34.9873934439,130.76,41.788,9.0246,42.7513783305,6.148,0.5446,6.1720736515,35.64,8.48,36.6349559847,131.44,6.148,0.5446,6.1720736515,6.148,0.5446,6.1720736515,0.0,0.0,0.0,132.89
2019-12-28 06:30:00,35.8268,-21.5728,41.8203933277,6.1568,0.4772,6.1752656688,29.67,-22.05,36.9663549731,131.47,45.2268,9.8172,46.2800265134,6.1568,0.4772,6.1752656688,39.07,9.34,40.1708912025,132.01,6.1568,0.4772,6.1752656688,6.1568,0.4772,6.1752656688,0.0,0.0,0.0,133.57
2019-12-28 07:00:00,38.1686,-21.1506,43.6370244898,6.1586,0.5194,6.1804636007,32.01,-21.67,38.6552583745,131.47,48.0986,10.5294,49.2376236868,6.1586,0.5194,6.1804636007,41.94,10.01,43.1180205946,132.12,6.1586,0.5194,6.1804636007,6.1586,0.5194,6.1804636007,0.0,0.0,0.0,133.57
2019-12-28 07:30:00,39.891,-20.7894,44.9832305794,6.161,0.5206000000000001,6.1829560374,33.73,-21.31,39.8977317651,131.64,50.271,11.0706,51.475543954,6.161,0.5206000000000001,6.1829560374,44.11,10.55,45.3541023503,132.3,6.161,0.5206000000000001,6.1829560374,6.161,0.5206000000000001,6.1829560374,0.0,0.0,0.0,133.74
2019-12-28 08:00:00,42.0178,-20.1538,46.6011928096,6.1578,0.5162,6.1793982943,35.86,-20.67,41.3906813184,131.53,52.8978,11.8562,54.2102086629,6.1578,0.5162,6.1793982943,46.74,11.34,48.0959790419,132.24,6.1578,0.5162,6.1793982943,6.1578,0.5162,6.1793982943,0.0,0.0,0.0,133.59
2019-12-28 08:30:00,44.8898,-20.0334,49.1572096401,6.1698,0.5066,6.1905634315,38.72,-20.54,43.8306970056,131.59,56.4698,12.1566,57.7634939698,6.1698,0.5066,6.1905634315,50.3,11.65,51.6315068539,132.24,6.1698,0.5066,6.1905634315,6.1698,0.5066,6.1905634315,0.0,0.0,0.0,133.67
2019-12-28 09:00:00,48.2888,-19.671,52.1416958531,6.3188,0.449,6.334732389,41.97,-20.12,46.5434775237,131.14,60.5788,12.399000000000001,61.8346683539,6.3188,0.449,6.334732389,54.26,11.95,55.5603284728,131.68,6.3188,0.449,6.334732389,6.3188,0.449,6.334732389,0.0,0.0,0.0,133.21
2019-12-28 09:30:00,51.5438,-18.9062,54.9018006707,6.7538,0.3738,6.7641363735999995,44.79,-19.28,48.7633315105,130.16,64.3738,12.9838,65.6701240206,6.7538,0.3738,6.7641363735999995,57.62,12.61,58.9836969001,131.9,6.7538,0.3738,6.7641363735999995,6.7538,0.3738,6.7641363735999995,0.0,0.0,0.0,132.19
2019-12-28 10:00:00,53.9518,-18.2694,56.9611069029,7.1618,0.2906,7.1676933249,46.79,-18.56,50.3366437101,129.69,67.0618,14.0406,68.5158628903,7.1618,0.2906,7.1676933249,59.9,13.75,61.4578920888,133.37,7.1618,0.2906,7.1676933249,7.1618,0.2906,7.1676933249,0.0,0.0,0.0,131.63
2019-12-28 10:30:00,55.8268,-9.6918,56.6618265279,7.9668,0.2082,7.9695200282,47.86,-9.9,48.8731991996,129.99,68.3468,11.1282,69.2468187391,7.9668,0.2082,7.9695200282,60.38,10.92,61.3595208586,132.81,7.9668,0.2082,7.9695200282,7.9668,0.2082,7.9695200282,0.0,0.0,0.0,131.44
2019-12-28 11:00:00,56.9832,-0.1278,56.9833433126,8.2432,0.2822,8.2480290421,48.74,-0.41000000000000003,48.7417244258,130.94,68.8132,1.5322,68.8302559278,8.2432,0.2822,8.2480290421,60.57,1.25,60.5828969264,132.19,8.2432,0.2822,8.2480290421,8.2432,0.2822,8.2480290421,0.0,0.0,0.0,131.7
2019-12-28 11:30:00,57.241,-9.2552,57.98440142,7.781,0.2748,7.7858510158000005,49.46,-9.53,50.3697577918,131.77,69.681,-9.7352,70.3577705733,7.781,0.2748,7.7858510158000005,61.9,-10.01,62.7041473907,132.19,7.781,0.2748,7.7858510158000005,7.781,0.2748,7.7858510158000005,0.0,0.0,0.0,132.78
2019-12-28 12:00:00,57.497,-9.4378,58.2664318269,7.627,0.2922,7.6325952231,49.87,-9.73,50.810331626600004,132.65,70.127,-10.0878,70.8488520573,7.627,0.2922,7.6325952231,62.5,-10.38,63.3560920512,132.89,7.627,0.2922,7.6325952231,7.627,0.2922,7.6325952231,0.0,0.0,0.0,133.68
2019-12-28 12:30:00,57.904,-9.6288,58.6991226974,7.754,0.31120000000000003,7.760242357,50.15,-9.94,51.1255914391,132.53,70.554,-10.3588,71.3103895196,7.754,0.31120000000000003,7.760242357,62.8,-10.67,63.6999913658,132.72,7.754,0.31120000000000003,7.760242357,7.754,0.31120000000000003,7.760242357,0.0,0.0,0.0,133.58
2019-12-28 13:00:00,58.023,-9.6012,58.8120019251,7.633,0.3388,7.6405153256,50.39,-9.94,51.3610328946,132.44,70.763,-10.3212,71.5117426612,7.633,0.3388,7.6405153256,63.13,-10.66,64.0236870229,132.64,7.633,0.3388,7.6405153256,7.633,0.3388,7.6405153256,0.0,0.0,0.0,133.47
2019-12-28 13:30:00,57.363,-9.6524,58.1694300708,7.293,0.4076,7.30438134,50.07,-10.06,51.070622671,132.59,70.153,-10.3924,70.9185828028,7.293,0.4076,7.30438134,62.86,-10.8,63.7810285273,132.76,7.293,0.4076,7.30438134,7.293,0.4076,7.30438134,0.0,0.0,0.0,133.63
2019-12-28 14:00:00,56.7682,-9.893,57.6237796421,6.9882,0.417,7.0006305602,49.78,-10.31,50.8364485384,132.97,69.5882,-10.623,70.3943584973,6.9882,0.417,7.0006305602,62.6,-11.04,63.5660412485,133.15,6.9882,0.417,7.0006305602,6.9882,0.417,7.0006305602,0.0,0.0,0.0,133.99
2019-12-28 14:30:00,56.4238,-10.3254,57.3607800819,6.8538,0.4146,6.8663285386,49.57,-10.74,50.7201389982,133.13,69.2638,-10.9454,70.1232897945,6.8538,0.4146,6.8663285386,62.41,-11.36,63.4354609032,133.24,6.8538,0.4146,6.8663285386,6.8538,0.4146,6.8663285386,0.0,0.0,0.0,134.16
2019-12-28 15:00:00,55.9686,-10.5834,56.9604471675,6.7386,0.43660000000000004,6.7527290424,49.23,-11.02,50.4483230643,133.45,68.7986,-11.2234,69.7080488145,6.7386,0.43660000000000004,6.7527290424,62.06,-11.66,63.1458565545,133.48,6.7386,0.43660000000000004,6.7527290424,6.7386,0.43660000000000004,6.7527290424,0.0,0.0,0.0,134.48
2019-12-28 15:30:00,55.1996,-10.4988,56.1891505684,6.5296,0.45120000000000005,6.5451705555,48.67,-10.95,49.8865853712,133.57,67.9696,-11.1088,68.8714161434,6.5296,0.45120000000000005,6.5451705555,61.44,-11.56,62.5180549921,133.58,6.5296,0.45120000000000005,6.5451705555,6.5296,0.45120000000000005,6.5451705555,0.0,0.0,0.0,134.59
2019-12-28 16:00:00,55.4944,-9.9604,56.3811848006,6.3244,0.49960000000000004,6.3441024204,49.17,-10.46,50.2702745169,132.81,68.4244,-10.4504,69.2178400091,6.3244,0.49960000000000004,6.3441024204,62.1,-10.95,63.0580090076,132.97,6.3244,0.49960000000000004,6.3441024204,6.3244,0.49960000000000004,6.3441024204,0.0,0.0,0.0,133.8
2019-12-28 16:30:00,56.3264,-9.486,57.1195897478,6.2364,0.5640000000000001,6.2618512406,50.09,-10.05,51.0882628399,132.87,69.6964,-9.806000000000001,70.3828516683,6.2364,0.5640000000000001,6.2618512406,63.46,-10.37,64.3016990444,132.9,6.2364,0.5640000000000001,6.2618512406,6.2364,0.5640000000000001,6.2618512406,0.0,0.0,0.0,133.8
2019-12-28 17:00:00,59.9622,-8.782399999999999,60.6019469869,6.2122,0.5676,6.2380765144,53.75,-9.35,54.5571718475,132.24,74.2722,-8.8824,74.8014486665,6.2122,0.5676,6.2380765144,68.06,-9.45,68.7129252761,132.36,6.2122,0.5676,6.2380765144,6.2122,0.5676,6.2380765144,0.0,0.0,0.0,133.13
2019-12-28 17:30:00,63.0272,-8.6222,63.6142301115,6.1972,0.5178,6.2187944716,56.83,-9.14,57.5603031611,131.35,78.0872,-8.2422,78.5209823212,6.1972,0.5178,6.2187944716,71.89,-8.76,72.4217488052,131.5,6.1972,0.5178,6.2187944716,6.1972,0.5178,6.2187944716,0.0,0.0,0.0,132.15
2019-12-28 18:00:00,63.3812,-8.8216,63.9921646766,6.2012,0.47840000000000005,6.2196260338,57.18,-9.3,57.9313593833,131.35,78.5312,-8.3616,78.9750956188,6.2012,0.47840000000000005,6.2196260338,72.33,-8.84,72.8681995112,131.62,6.2012,0.47840000000000005,6.2196260338,6.2012,0.47840000000000005,6.2196260338,0.0,0.0,0.0,132.15
2019-12-28 18:30:00,62.494,-9.122,63.1562421301,6.204,0.488,6.2231631828,56.29,-9.61,57.1044324024,131.58,77.434,-8.762,77.9281528076,6.204,0.488,6.2231631828,71.23,-9.25,71.8280961741,131.79,6.204,0.488,6.2231631828,6.204,0.488,6.2231631828,0.0,0.0,0.0,132.36
2019-12-28 19:00:00,61.1322,-9.4276,61.8548746551,6.2022,0.5124000000000001,6.2233301857,54.93,-9.94,55.8221147933,131.58,75.7022,-9.1676,76.2552816177,6.2022,0.5124000000000001,6.2233301857,69.5,-9.68,70.1708800002,131.74,6.2022,0.5124000000000001,6.2233301857,6.2022,0.5124000000000001,6.2233301857,0.0,0.0,0.0,132.36
2019-12-28 19:30:00,58.6896,-9.8526,59.5108635034,6.2296,0.4974,6.2494258072,52.46,-10.35,53.4712455437,132.78,72.6496,-10.0026,73.3349601958,6.2296,0.4974,6.2494258072,66.42,-10.5,67.2448243362,132.87,6.2296,0.4974,6.2494258072,6.2296,0.4974,6.2494258072,0.0,0.0,0.0,133.65
2019-12-28 20:00:00,56.9602,-10.8162,57.978052455,6.2302,0.5038,6.2505364954000004,50.73,-11.32,51.977642309,133.44,70.4702,-11.4662,71.3969385232,6.2302,0.5038,6.2505364954000004,64.24,-11.97,65.3456846318,133.45,6.2302,0.5038,6.2505364954000004,6.2302,0.5038,6.2505364954000004,0.0,0.0,0.0,134.38
2019-12-28 20:30:00,54.4976,-11.2706,55.6508295546,6.2176,0.5694,6.2436180312,48.28,-11.84,49.7106024908,133.95,67.4076,-11.9406,68.4570118112,6.2176,0.5694,6.2436180312,61.19,-12.51,62.4557139099,134.01,6.2176,0.5694,6.2436180312,6.2176,0.5694,6.2436180312,0.0,0.0,0.0,134.89
2019-12-28 21:00:00,52.8176,-2.4764,52.8756222348,6.2176,0.6136,6.2478039918,46.6,-3.09,46.7023350594,132.82,63.4976,-20.4464,66.7083239088,6.2176,0.6136,6.2478039918,57.28,-21.06,61.0288620245,133.85,6.2176,0.6136,6.2478039918,6.2176,0.6136,6.2478039918,0.0,0.0,0.0,133.12
2019-12-28 21:30:00,50.4808,3.4978,50.601835673,6.2408,0.5678000000000001,6.2665765359,44.24,2.93,44.336920281,133.23,59.2608,-28.5422,65.7761324302,6.2408,0.5678000000000001,6.2665765359,53.02,-29.11,60.4856387914,134.69,6.2408,0.5678000000000001,6.2665765359,6.2408,0.5678000000000001,6.2665765359,0.0,0.0,0.0,133.06
2019-12-28 22:00:00,48.1454,3.4522,48.2690089602,6.2354,0.5822,6.2625210578,41.91,2.87,42.0081539704,132.97,56.3654,-28.5878,63.2006378607,6.2354,0.5822,6.2625210578,50.13,-29.17,57.9991879253,134.52,6.2354,0.5822,6.2625210578,6.2354,0.5822,6.2625210578,0.0,0.0,0.0,132.85
2019-12-28 22:30:00,45.9742,3.002,46.0721072846,6.2342,0.552,6.2585903876,39.74,2.45,39.8154505186,133.34,53.6642,-29.368,61.1745517813,6.2342,0.552,6.2585903876,47.43,-29.92,56.078617137,134.81,6.2342,0.552,6.2585903876,6.2342,0.552,6.2585903876,0.0,0.0,0.0,133.22
2019-12-28 23:00:00,43.4312,2.4368,43.4995072119,6.2812,0.5768,6.307628055,37.15,1.8599999999999999,37.1965334406,133.31,50.5012,-30.1632,58.823378309,6.2812,0.5768,6.307628055,44.22,-30.74,53.8549533469,134.78,6.2812,0.5768,6.307628055,6.2812,0.5768,6.307628055,0.0,0.0,0.0,133.22
2019-12-28 23:30:00,39.8196,-14.4172,42.3492172301,6.2896,0.5928,6.3174741788,33.53,-15.01,36.7363716227,132.28,47.4896,-25.0472,53.6900766995,6.2896,0.5928,6.3174741788,41.2,-25.64,48.5267925996,133.99,6.2896,0.5928,6.3174741788,6.2896,0.5928,6.3174741788,0.0,0.0,0.0,133.22
2019-12-29 00:00:00,36.718,-32.0788,48.7571628937,6.288,0.6012000000000001,6.3166751887,30.43,-32.68,44.6538609753,130.55,45.218,-18.4188,48.8254003306,6.288,0.6012000000000001,6.3166751887,38.93,-19.02,43.3278813237,132.49,6.288,0.6012000000000001,6.3166751887,6.288,0.6012000000000001,6.3166751887,0.0,0.0,0.0,132.54
2019-12-29 00:30:00,36.1666,-32.4534,48.5926550738,6.1866,0.5666,6.2124918608,29.98,-33.02,44.599560536,130.99,44.5266,-18.7634,48.3185604827,6.1866,0.5666,6.2124918608,38.34,-19.33,42.9372157924,132.91,6.1866,0.5666,6.2124918608,6.1866,0.5666,6.2124918608,0.0,0.0,0.0,133.04
