Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-29 01:00:00,36.542,-31.862,48.4820049915,6.162,0.518,6.1837341469,30.38,-32.38,44.4005495461,130.02,44.902,-18.592,48.5988895758,6.162,0.518,6.1837341469,38.74,-19.11,43.1969871635,132.05,6.162,0.518,6.1837341469,6.162,0.518,6.1837341469,0.0,0.0,0.0,132.07
2019-12-29 01:30:00,35.4622,-32.3914,48.0288499009,6.2022,0.5486,6.2264152447,29.26,-32.94,44.0589514174,130.61,43.5822,-19.0614,47.568320622,6.2022,0.5486,6.2264152447,37.38,-19.61,42.2115683196,132.53,6.2022,0.5486,6.2264152447,6.2022,0.5486,6.2264152447,0.0,0.0,0.0,132.69
2019-12-29 02:00:00,34.11,-32.4322,47.067395263,6.2,0.5578000000000001,6.2250414328,27.91,-32.99,43.2123616573,130.61,41.96,-19.1522,46.1242708868,6.2,0.5578000000000001,6.2250414328,35.76,-19.71,40.8321160363,132.53,6.2,0.5578000000000001,6.2250414328,6.2,0.5578000000000001,6.2250414328,0.0,0.0,0.0,132.69
2019-12-29 02:30:00,33.1854,-32.894800000000004,46.7262093498,6.1854,0.5552,6.2102673211,27.0,-33.45,42.9872364778,130.76,40.8454,-19.6748,45.3370097845,6.1854,0.5552,6.2102673211,34.66,-20.23,40.1318888168,132.67,6.1854,0.5552,6.2102673211,6.1854,0.5552,6.2102673211,0.0,0.0,0.0,132.86
2019-12-29 03:00:00,31.934,-33.0962,45.9906382913,6.194,0.5938,6.2223978047,25.74,-33.69,42.3976850783,130.64,39.374,-19.9762,44.1515621744,6.194,0.5938,6.2223978047,33.18,-20.57,39.0389203232,132.51,6.194,0.5938,6.2223978047,6.194,0.5938,6.2223978047,0.0,0.0,0.0,132.76
2019-12-29 03:30:00,31.2528,-33.596,45.8849509517,6.2128,0.5740000000000001,6.2392595586,25.04,-34.17,42.3626073324,131.03,38.6028,-20.486,43.7018576704,6.2128,0.5740000000000001,6.2392595586,32.39,-21.06,38.6346437799,132.82,6.2128,0.5740000000000001,6.2392595586,6.2128,0.5740000000000001,6.2392595586,0.0,0.0,0.0,133.14
2019-12-29 04:00:00,30.7652,-33.774,45.6856717915,6.1952,0.596,6.223802619,24.57,-34.37,42.2490449596,131.15,38.0052,-20.704,43.278757411,6.1952,0.596,6.223802619,31.81,-21.3,38.2827128088,133.02,6.1952,0.596,6.223802619,6.1952,0.596,6.223802619,0.0,0.0,0.0,133.28
2019-12-29 04:30:00,30.3596,-33.7004,45.3588169193,6.1996,0.6296,6.2314874886,24.16,-34.33,41.9792150951,130.84,37.5296,-20.7104,42.8648054273,6.1996,0.6296,6.2314874886,31.33,-21.34,37.9073145976,132.67,6.1996,0.6296,6.2314874886,6.1996,0.6296,6.2314874886,0.0,0.0,0.0,132.93
2019-12-29 05:00:00,30.2028,-33.531,45.1280078093,6.2328,0.609,6.2624816838,23.97,-34.14,41.7145118634,130.84,37.3028,-20.501,42.5651252652,6.2328,0.609,6.2624816838,31.07,-21.11,37.5629737907,132.59,6.2328,0.609,6.2624816838,6.2328,0.609,6.2624816838,0.0,0.0,0.0,132.89
2019-12-29 05:30:00,30.7274,-33.1962,45.2345090081,6.2474,0.6038,6.2765102724,24.48,-33.8,41.7338040442,130.31,37.9274,-20.2662,43.0024014818,6.2474,0.6038,6.2765102724,31.68,-20.87,37.9365167088,132.15,6.2474,0.6038,6.2765102724,6.2474,0.6038,6.2765102724,0.0,0.0,0.0,132.36
2019-12-29 06:00:00,31.0386,-33.1828,45.4366911845,6.2086,0.5972000000000001,6.2372559511,24.83,-33.78,41.9239466177,130.26,38.3386,-20.1828,43.3265930555,6.2086,0.5972000000000001,6.2372559511,32.13,-20.78,38.2641516305,132.08,6.2086,0.5972000000000001,6.2372559511,6.2086,0.5972000000000001,6.2372559511,0.0,0.0,0.0,132.3
2019-12-29 06:30:00,32.865,-32.5438,46.2515636864,6.205,0.5762,6.2316957114000004,26.66,-33.12,42.5169378013,129.93,40.485,-19.5438,44.9554817952,6.205,0.5762,6.2316957114000004,34.28,-20.12,39.74836852,131.75,6.205,0.5762,6.2316957114000004,6.205,0.5762,6.2316957114000004,0.0,0.0,0.0,131.97
2019-12-29 07:00:00,34.5656,-13.0736,36.9553747149,6.2356,0.5364,6.2586286293,28.33,-13.61,31.4296197877,131.69,40.8656,-26.5736,48.7458047458,6.2356,0.5364,6.2586286293,34.63,-27.11,43.9794156396,133.7,6.2356,0.5364,6.2586286293,6.2356,0.5364,6.2586286293,0.0,0.0,0.0,132.46
2019-12-29 07:30:00,35.728,-10.0538,37.1156150217,6.248,0.49620000000000003,6.2676724898,29.48,-10.55,31.3109070453,132.96,42.078,-27.8938,50.4838802237,6.248,0.49620000000000003,6.2676724898,35.83,-28.39,45.7141225444,135.21,6.248,0.49620000000000003,6.2676724898,6.248,0.49620000000000003,6.2676724898,0.0,0.0,0.0,133.53
2019-12-29 08:00:00,37.8522,-9.8652,39.1166360502,6.2222,0.4948,6.241842667,31.63,-10.36,33.2834268067,133.19,44.6522,-27.935200000000002,52.6706214495,6.2222,0.4948,6.241842667,38.43,-28.43,47.8030312846,135.33,6.2222,0.4948,6.241842667,6.2222,0.4948,6.241842667,0.0,0.0,0.0,133.77
2019-12-29 08:30:00,40.4712,3.0118,40.5831118654,6.2212,0.5218,6.2430445041,34.25,2.49,34.3403931253,132.6,47.5012,-12.2582,49.057389542,6.2212,0.5218,6.2430445041,41.28,-12.78,43.2130396987,133.41,6.2212,0.5218,6.2430445041,6.2212,0.5218,6.2430445041,0.0,0.0,0.0,132.85
2019-12-29 09:00:00,42.8144,5.6674,43.1878717943,6.3144,0.5074000000000001,6.3347535169,36.5,5.16,36.862929889,131.51,50.3244,-8.7726,51.0833020284,6.3144,0.5074000000000001,6.3347535169,44.01,-9.28,44.9777556132,132.51,6.3144,0.5074000000000001,6.3347535169,6.3144,0.5074000000000001,6.3347535169,0.0,0.0,0.0,131.66
2019-12-29 09:30:00,45.473,-8.1812,46.2030925636,6.623,0.4288,6.6368666131000005,38.85,-8.61,39.7926450491,131.17,56.723,13.6388,58.3396571334,6.623,0.4288,6.6368666131000005,50.1,13.21,51.812296803,133.02,6.623,0.4288,6.6368666131000005,6.623,0.4288,6.6368666131000005,0.0,0.0,0.0,132.52
2019-12-29 10:00:00,47.8156,-12.0548,49.3117613395,7.0956,0.4052,7.1071602205,40.72,-12.46,42.5836823208,131.46,60.3456,20.5252,63.7406877465,7.0956,0.4052,7.1071602205,53.25,20.12,56.9243085158,133.49,7.0956,0.4052,7.1071602205,7.0956,0.4052,7.1071602205,0.0,0.0,0.0,133.19
2019-12-29 10:30:00,49.5612,-11.9456,50.9804855293,7.6912,0.33440000000000003,7.6984661329,41.87,-12.28,43.6336487129,132.45,62.2212,21.2144,65.7383335414,7.6912,0.33440000000000003,7.6984661329,54.53,20.88,58.3908837063,134.51,7.6912,0.33440000000000003,7.6984661329,7.6912,0.33440000000000003,7.6984661329,0.0,0.0,0.0,134.21
2019-12-29 11:00:00,50.9186,-11.3902,52.1770110489,8.6386,0.24980000000000002,8.642210944,42.28,-11.64,43.8530272615,132.45,63.3786,21.9298,67.0653641308,8.6386,0.24980000000000002,8.642210944,54.74,21.68,58.8769054893,134.68,8.6386,0.24980000000000002,8.642210944,8.6386,0.24980000000000002,8.642210944,0.0,0.0,0.0,134.21
2019-12-29 11:30:00,53.0718,-11.0392,54.2077475263,9.7818,0.15080000000000002,9.7829623264,43.29,-11.19,44.7128639208,131.79,65.2818,22.0008,68.8893940449,9.7818,0.15080000000000002,9.7829623264,55.5,21.85,59.6462278774,134.09,9.7818,0.15080000000000002,9.7829623264,9.7818,0.15080000000000002,9.7829623264,0.0,0.0,0.0,133.57
2019-12-29 12:00:00,53.5468,-10.967600000000001,54.6584672306,10.4968,0.09240000000000001,10.4972066761,43.05,-11.06,44.4480157037,131.66,65.4968,22.0524,69.1096169574,10.4968,0.09240000000000001,10.4972066761,55.0,21.96,59.2219688967,133.9,10.4968,0.09240000000000001,10.4972066761,10.4968,0.09240000000000001,10.4972066761,0.0,0.0,0.0,133.45
2019-12-29 12:30:00,54.3732,-10.3434,55.3482682819,10.7032,0.0766,10.7034740996,43.67,-10.42,44.8959385691,131.1,66.3432,22.5666,70.0761844124,10.7032,0.0766,10.7034740996,55.64,22.49,60.0134126675,133.4,10.7032,0.0766,10.7034740996,10.7032,0.0766,10.7034740996,0.0,0.0,0.0,132.86
2019-12-29 13:00:00,55.0102,-10.4308,55.9903892885,10.5702,0.0592,10.570365778,44.44,-10.49,45.6612932362,131.32,67.2302,22.6292,70.9364538491,10.5702,0.0592,10.570365778,56.66,22.57,60.9898393177,133.62,10.5702,0.0592,10.570365778,10.5702,0.0592,10.570365778,0.0,0.0,0.0,133.1
2019-12-29 13:30:00,55.08,-10.5496,56.0811952455,10.35,0.1004,10.3504869528,44.73,-10.65,45.9803805987,130.95,67.37,22.3404,70.9775342778,10.35,0.1004,10.3504869528,57.02,22.24,61.2037417157,133.26,10.35,0.1004,10.3504869528,10.35,0.1004,10.3504869528,0.0,0.0,0.0,132.76
2019-12-29 14:00:00,54.9342,-10.752,55.9765293104,9.7642,0.138,9.7651751464,45.17,-10.89,46.4641905127,131.41,67.4442,22.228,71.0127037764,9.7642,0.138,9.7651751464,57.68,22.09,61.7652855575,133.7,9.7642,0.138,9.7651751464,9.7642,0.138,9.7651751464,0.0,0.0,0.0,133.25
2019-12-29 14:30:00,54.1784,-11.2064,55.3252422274,9.0284,0.1836,9.0302666362,45.15,-11.39,46.5645208286,131.67,66.9484,21.7236,70.3846791533,9.0284,0.1836,9.0302666362,57.92,21.54,61.7956147311,133.95,9.0284,0.1836,9.0302666362,9.0284,0.1836,9.0302666362,0.0,0.0,0.0,133.51
2019-12-29 15:00:00,52.9698,-10.8558,54.0707694201,8.0698,0.3042,8.0755315416,44.9,-11.16,46.2661388058,132.0,66.0098,22.3542,69.6922087014,8.0698,0.3042,8.0755315416,57.94,22.05,61.9939198632,134.35,8.0698,0.3042,8.0755315416,8.0698,0.3042,8.0755315416,0.0,0.0,0.0,133.82
2019-12-29 15:30:00,54.0774,-11.042,55.1932147529,7.1674,0.368,7.1768410014,46.91,-11.41,48.2776987853,131.85,67.8974,22.048,71.3874725058,7.1674,0.368,7.1768410014,60.73,21.68,64.483759971,134.16,7.1674,0.368,7.1768410014,7.1674,0.368,7.1768410014,0.0,0.0,0.0,133.68
2019-12-29 16:00:00,55.8074,-10.5094,56.7883208338,6.4574,0.49060000000000004,6.4760098147,49.35,-11.0,50.5610769268,131.01,70.3874,22.3106,73.8386684002,6.4574,0.49060000000000004,6.4760098147,63.93,21.82,67.5511458082,133.36,6.4574,0.49060000000000004,6.4760098147,6.4574,0.49060000000000004,6.4760098147,0.0,0.0,0.0,132.81
2019-12-29 16:30:00,59.077,-9.8052,59.8851724222,6.217,0.5348,6.239959939,52.86,-10.34,53.8618157882,130.19,74.667,23.0048,78.1305427604,6.217,0.5348,6.239959939,68.45,22.47,72.0437603127,132.57,6.217,0.5348,6.239959939,6.217,0.5348,6.239959939,0.0,0.0,0.0,131.86
2019-12-29 17:00:00,61.619,-19.8642,64.7416991022,6.189,0.5558000000000001,6.2139065522,55.43,-20.42,59.071662411,130.89,78.249,11.3358,79.0658356222,6.189,0.5558000000000001,6.2139065522,72.06,10.78,72.8618693145,132.37,6.189,0.5558000000000001,6.2139065522,6.189,0.5558000000000001,6.2139065522,0.0,0.0,0.0,132.78
2019-12-29 17:30:00,61.8136,-30.8256,69.0734302053,6.2436,0.5544,6.2681656264,55.57,-31.38,63.8179387007,132.39,79.0136,-1.0056,79.0199988378,6.2436,0.5544,6.2681656264,72.77,-1.56,72.7867192556,132.78,6.2436,0.5544,6.2681656264,6.2436,0.5544,6.2681656264,0.0,0.0,0.0,134.52
2019-12-29 18:00:00,62.2606,-23.6588,66.604212553,6.2006,0.5312,6.2233121246,56.06,-24.19,61.0563649426,132.39,76.6606,-23.7888,80.2667714425,6.2006,0.5312,6.2233121246,70.46,-24.32,74.5390769999,133.47,6.2006,0.5312,6.2233121246,6.2006,0.5312,6.2233121246,0.0,0.0,0.0,133.65
2019-12-29 18:30:00,61.5062,-18.9224,64.3511449797,6.2162,0.4776,6.2345203665,55.29,-19.4,58.5947446449,131.66,73.9662,-37.3924,82.8805786671,6.2162,0.4776,6.2345203665,67.75,-37.87,77.615716192,133.14,6.2162,0.4776,6.2345203665,6.2162,0.4776,6.2345203665,0.0,0.0,0.0,132.34
2019-12-29 19:00:00,61.4228,-18.861,64.2533865321,6.1128,0.439,6.1285434518,55.31,-19.3,58.5805949099,131.08,73.8528,-36.741,82.4871938475,6.1128,0.439,6.1285434518,67.74,-37.18,77.2726342245,132.76,6.1128,0.439,6.1285434518,6.1128,0.439,6.1285434518,0.0,0.0,0.0,131.74
2019-12-29 19:30:00,60.1172,-19.5388,63.2126762705,6.0572,0.4112,6.071141349,54.06,-19.95,57.6236592035,131.62,72.3172,-37.7088,81.5581449843,6.0572,0.4112,6.071141349,66.26,-38.12,76.4429329631,133.26,6.0572,0.4112,6.071141349,6.0572,0.4112,6.071141349,0.0,0.0,0.0,132.31
2019-12-29 20:00:00,58.5392,-19.5,61.7016040038,6.0592,0.4,6.0723887096,52.48,-19.9,56.1262897402,131.17,70.3292,-37.68,79.7870839963,6.0592,0.4,6.0723887096,64.27,-38.08,74.7042120633,132.78,6.0592,0.4,6.0723887096,6.0592,0.4,6.0723887096,0.0,0.0,0.0,131.89
2019-12-29 20:30:00,56.1574,-20.3824,59.7419099504,6.0574,0.3876,6.0697881775,50.1,-20.77,54.2347019905,132.12,67.5074,-38.9824,77.9543235781,6.0574,0.3876,6.0697881775,61.45,-39.37,72.9801301725,133.6,6.0574,0.3876,6.0697881775,6.0574,0.3876,6.0697881775,0.0,0.0,0.0,132.85
2019-12-29 21:00:00,53.0678,-14.4088,54.9891345111,6.0578,0.4012,6.0710709335,47.01,-14.81,49.2876881178,132.58,63.5278,-32.5588,71.3852704014,6.0578,0.4012,6.0710709335,57.47,-32.96,66.2507547127,134.43,6.0578,0.4012,6.0710709335,6.0578,0.4012,6.0710709335,0.0,0.0,0.0,133.22
2019-12-29 21:30:00,51.1344,-7.15,51.6318638378,6.0544,0.43,6.0696506786,45.08,-7.58,45.712829709,131.05,60.9744,-23.4,65.3103166074,6.0544,0.43,6.0696506786,54.92,-23.83,59.8671470842,133.78,6.0544,0.43,6.0696506786,6.0544,0.43,6.0696506786,0.0,0.0,0.0,131.46
2019-12-29 22:00:00,47.767,-7.4058,48.3376888426,6.057,0.43420000000000003,6.0725430126,41.71,-7.84,42.4404253042,131.23,56.947,-23.6958,61.6802378938,6.057,0.43420000000000003,6.0725430126,50.89,-24.13,56.3209463699,133.99,6.057,0.43420000000000003,6.0725430126,6.057,0.43420000000000003,6.0725430126,0.0,0.0,0.0,131.64
2019-12-29 22:30:00,45.3996,-8.2536,46.1437492313,6.0596,0.4364,6.0752939945,39.34,-8.69,40.2883568789,131.76,54.1296,-24.8636,59.5668716748,6.0596,0.4364,6.0752939945,48.07,-25.3,54.3214037006,134.39,6.0596,0.4364,6.0752939945,6.0596,0.4364,6.0752939945,0.0,0.0,0.0,132.18
2019-12-29 23:00:00,43.5112,-8.6112,44.3551269965,6.1012,0.1188,6.1023565022,37.41,-8.73,38.415114213,131.68,51.9912,-25.0212,57.6987463198,6.1012,0.1188,6.1023565022,45.89,-25.14,52.3250580506,134.43,6.1012,0.1188,6.1023565022,6.1012,0.1188,6.1023565022,0.0,0.0,0.0,132.14
2019-12-29 23:30:00,40.5474,-9.3736,41.6167757487,6.1474,0.07640000000000001,6.147874732,34.4,-9.45,35.67439558,131.16,48.4074,-25.8736,54.8882460252,6.1474,0.07640000000000001,6.147874732,42.26,-25.95,49.5914317196,133.77,6.1474,0.07640000000000001,6.147874732,6.1474,0.07640000000000001,6.147874732,0.0,0.0,0.0,131.63
2019-12-30 00:00:00,38.248,-9.9088,39.5106798403,6.148,0.031200000000000002,6.1480791667,32.1,-9.94,33.6037735976,131.74,45.628,-26.7188,52.8754069246,6.148,0.031200000000000002,6.1480791667,39.48,-26.75,47.6889179999,134.31,6.148,0.031200000000000002,6.1480791667,6.148,0.031200000000000002,6.1480791667,0.0,0.0,0.0,132.28
2019-12-30 00:30:00,38.3256,-10.0712,39.6267672767,6.1456,0.0088,6.1456063004,32.18,-10.08,33.7217852434,131.81,45.6356,-26.9212,52.9845165761,6.1456,0.0088,6.1456063004,39.49,-26.93,47.7983786336,134.41,6.1456,0.0088,6.1456063004,6.1456,0.0088,6.1456063004,0.0,0.0,0.0,132.37
2019-12-30 01:00:00,38.8064,-9.7196,40.00509099,6.1464,0.010400000000000001,6.1464087986,32.66,-9.73,34.0785636434,130.65,46.0764,-26.3496,53.0785837897,6.1464,0.010400000000000001,6.1464087986,39.93,-26.36,47.8461544954,133.31,6.1464,0.010400000000000001,6.1464087986,6.1464,0.010400000000000001,6.1464087986,0.0,0.0,0.0,131.17
2019-12-30 01:30:00,39.597,-9.328,40.6808799438,6.147,-0.128,6.1483325382,33.45,-9.2,34.692110054,131.22,46.787,-26.268,53.6566043745,6.147,-0.128,6.1483325382,40.64,-26.14,48.3208981705,133.95,6.147,-0.128,6.1483325382,6.147,-0.128,6.1483325382,0.0,0.0,0.0,131.79
2019-12-30 02:00:00,38.4588,-9.4706,39.6077209872,6.1488,-0.0206,6.1488345074,32.31,-9.45,33.6636094321,131.84,45.3988,-26.5906,52.6128411113,6.1488,-0.0206,6.1488345074,39.25,-26.57,47.39754635,134.6,6.1488,-0.0206,6.1488345074,6.1488,-0.0206,6.1488345074,0.0,0.0,0.0,132.44
2019-12-30 02:30:00,37.5204,-9.7992,38.778921295,6.1504,-0.0292,6.1504693154,31.37,-9.77,32.8561988063,132.43,44.2404,-27.0792,51.8699919491,6.1504,-0.0292,6.1504693154,38.09,-27.05,46.7177760601,134.34,6.1504,-0.0292,6.1504693154,6.1504,-0.0292,6.1504693154,0.0,0.0,0.0,133.05
2019-12-30 03:00:00,36.8262,-9.6468,38.0687503956,6.1462,-0.0268,6.1462584292999995,30.68,-9.62,32.1528661242,132.51,43.3562,-27.3368,51.254860381,6.1462,-0.0268,6.1462584292999995,37.21,-27.31,46.1564751687,132.39,6.1462,-0.0268,6.1462584292999995,6.1462,-0.0268,6.1462584292999995,0.0,0.0,0.0,133.18
2019-12-30 03:30:00,36.5222,-3.717,36.7108591814,6.1422,-0.067,6.1425654119,30.38,-3.65,30.5984787204,132.45,42.8122,-20.197,47.3371236752,6.1422,-0.067,6.1425654119,36.67,-20.13,41.8318754062,132.93,6.1422,-0.067,6.1425654119,6.1422,-0.067,6.1425654119,0.0,0.0,0.0,132.96
2019-12-30 04:00:00,36.6222,4.69,36.9212896963,6.1522,-0.01,6.1522081272,30.47,4.7,30.8303567933,131.89,42.6722,-9.8,43.7830635388,6.1522,-0.01,6.1522081272,36.52,-9.79,37.809449877,133.24,6.1522,-0.01,6.1522081272,6.1522,-0.01,6.1522081272,0.0,0.0,0.0,132.17
2019-12-30 04:30:00,36.6186,4.5392,36.8988645164,6.1486,0.0092,6.1486068829,30.47,4.53,30.804898961,131.84,42.6786,-9.950800000000001,43.8232965282,6.1486,0.0092,6.1486068829,36.53,-9.96,37.8634718429,133.15,6.1486,0.0092,6.1486068829,6.1486,0.0092,6.1486068829,0.0,0.0,0.0,132.09
2019-12-30 05:00:00,36.6144,4.6356,36.9066806245,6.1444,0.0256,6.1444533296,30.47,4.61,30.8167649178,131.33,42.6744,-9.7244,43.7683489604,6.1444,0.0256,6.1444533296,36.53,-9.75,37.808774114,132.68,6.1444,0.0256,6.1444533296,6.1444,0.0256,6.1444533296,0.0,0.0,0.0,131.58
2019-12-30 05:30:00,37.6348,4.6538,37.9214454561,6.1448,0.0538,6.145035515,31.49,4.6,31.8242061959,131.01,43.9248,-9.5962,44.9608174912,6.1448,0.0538,6.145035515,37.78,-9.65,38.9929596209,132.3,6.1448,0.0538,6.145035515,6.1448,0.0538,6.145035515,0.0,0.0,0.0,131.23
2019-12-30 06:00:00,38.4682,-4.467,38.7266897661,6.1482,-0.08700000000000001,6.1488155152,32.32,-4.38,32.6154380624,131.05,47.9882,20.143,52.0442867973,6.1482,-0.08700000000000001,6.1488155152,41.84,20.23,46.4740626586,132.76,6.1482,-0.08700000000000001,6.1488155152,6.1482,-0.08700000000000001,6.1488155152,0.0,0.0,0.0,132.42
2019-12-30 06:30:00,41.7468,-5.703,42.134540691,6.1468,-0.063,6.1471228424,35.6,-5.64,36.043995339,132.12,52.7868,28.397,59.9402691289,6.1468,-0.063,6.1471228424,46.64,28.46,54.6375438687,135.15,6.1468,-0.063,6.1471228424,6.1468,-0.063,6.1471228424,0.0,0.0,0.0,133.76
2019-12-30 07:00:00,44.7276,-4.9004,44.9952455479,6.1476,-0.12040000000000001,6.1487788967,38.58,-4.78,38.8749893891,132.26,56.4876,29.5396,63.7450933164,6.1476,-0.12040000000000001,6.1487788967,50.34,29.66,58.4280001369,133.72,6.1476,-0.12040000000000001,6.1487788967,6.1476,-0.12040000000000001,6.1487788967,0.0,0.0,0.0,133.86
2019-12-30 07:30:00,48.5786,-4.5314,48.7894862027,6.1486,-0.13140000000000002,6.1500038959,42.43,-4.4,42.657530402,131.55,61.2486,29.7886,68.1083819505,6.1486,-0.13140000000000002,6.1500038959,55.1,29.92,62.6994130754,131.79,6.1486,-0.13140000000000002,6.1500038959,6.1486,-0.13140000000000002,6.1500038959,0.0,0.0,0.0,133.11
2019-12-30 08:00:00,51.1646,-3.759,51.3024987126,6.1446,-0.159,6.1466568279,45.02,-3.6,45.1637066681,130.89,64.4646,30.781,71.4363675879,6.1446,-0.159,6.1466568279,58.32,30.94,66.0189821188,131.25,6.1446,-0.159,6.1466568279,6.1446,-0.159,6.1466568279,0.0,0.0,0.0,132.37
2019-12-30 08:30:00,52.5988,-3.0926,52.6896378446,6.1488,-0.1626,6.1509495365,46.45,-2.93,46.542318378,130.76,66.3688,31.7874,73.5884258032,6.1488,-0.1626,6.1509495365,60.22,31.95,68.1707481256,132.99,6.1488,-0.1626,6.1509495365,6.1488,-0.1626,6.1509495365,0.0,0.0,0.0,132.23
2019-12-30 09:00:00,55.6334,-3.691,55.7557053274,6.2234,-0.131,6.2247785953,49.41,-3.56,49.5380833299,130.3,70.1534,30.659,76.5602626208,6.2234,-0.131,6.2247785953,63.93,30.79,70.9582201017,132.44,6.2234,-0.131,6.2247785953,6.2234,-0.131,6.2247785953,0.0,0.0,0.0,131.78
2019-12-30 09:30:00,57.688,-16.8176,60.089408499,6.458,-0.2076,6.4613359114,51.23,-16.61,53.8554082707,131.83,73.118,15.8224,74.8103620213,6.458,-0.2076,6.4613359114,66.66,16.03,68.5603128639,132.44,6.458,-0.2076,6.4613359114,6.458,-0.2076,6.4613359114,0.0,0.0,0.0,133.69
2019-12-30 10:00:00,59.1556,-16.2962,61.3591977278,7.0756,-0.23620000000000002,7.0795413552,52.08,-16.06,54.5,131.34,74.5756,16.2138,76.317805431,7.0756,-0.23620000000000002,7.0795413552,67.5,16.45,69.4755532544,132.03,7.0756,-0.23620000000000002,7.0795413552,7.0756,-0.23620000000000002,7.0795413552,0.0,0.0,0.0,133.18
2019-12-30 10:30:00,59.9926,-15.7822,62.0337802459,7.9626,-0.31220000000000003,7.968718065,52.03,-15.47,54.2811366867,131.06,75.1226,16.7178,76.9603135882,7.9626,-0.31220000000000003,7.968718065,67.16,17.03,69.2855432251,131.76,7.9626,-0.31220000000000003,7.968718065,7.9626,-0.31220000000000003,7.968718065,0.0,0.0,0.0,132.88
2019-12-30 11:00:00,59.034,-15.5048,61.0361530492,8.094,-0.3548,8.1017725863,50.94,-15.15,53.1451418288,131.21,73.894,17.1952,75.8682946892,8.094,-0.3548,8.1017725863,65.8,17.55,68.1002386193,131.86,8.094,-0.3548,8.1017725863,8.094,-0.3548,8.1017725863,0.0,0.0,0.0,133.03
2019-12-30 11:30:00,58.98,-15.2174,60.9114904001,8.33,-0.3874,8.3390034632,50.65,-14.83,52.7764284506,131.08,73.67,17.5126,75.7229163382,8.33,-0.3874,8.3390034632,65.34,17.9,67.7475136075,131.82,8.33,-0.3874,8.3390034632,8.33,-0.3874,8.3390034632,0.0,0.0,0.0,132.92
2019-12-30 12:00:00,58.6672,-15.4934,60.6785448029,8.6672,-0.4434,8.6785344039,50.0,-15.05,52.2159219013,131.4,73.1272,17.3266,75.151835955,8.6672,-0.4434,8.6785344039,64.46,17.77,66.8645234784,132.11,8.6672,-0.4434,8.6785344039,8.6672,-0.4434,8.6785344039,0.0,0.0,0.0,133.24
2019-12-30 12:30:00,58.6248,-15.3602,60.6036543377,9.4148,-0.4802,9.4270382984,49.21,-14.88,51.4104901747,131.26,72.6548,17.4798,74.7279289896,9.4148,-0.4802,9.4270382984,63.24,17.96,65.7408487928,131.92,9.4148,-0.4802,9.4270382984,9.4148,-0.4802,9.4270382984,0.0,0.0,0.0,133.09
2019-12-30 13:00:00,58.238,-15.6822,60.312486608,9.768,-0.5222,9.7819485196,48.47,-15.16,50.7854949764,131.4,71.978,17.1178,73.9854820951,9.768,-0.5222,9.7819485196,62.21,17.64,64.66261439190001,132.08,9.768,-0.5222,9.7819485196,9.768,-0.5222,9.7819485196,0.0,0.0,0.0,133.24
2019-12-30 13:30:00,58.242,-15.815,60.3510131564,9.832,-0.535,9.8465450286,48.41,-15.28,50.7642246075,131.24,71.902,16.885,73.8579774229,9.832,-0.535,9.8465450286,62.07,17.42,64.4681417446,131.93,9.832,-0.535,9.8465450286,9.832,-0.535,9.8465450286,0.0,0.0,0.0,133.08
2019-12-30 14:00:00,57.5432,-16.0548,59.7409111856,9.5332,-0.5048,9.5465556763,48.01,-15.55,50.4654594748,131.49,71.2132,16.6452,73.1326366083,9.5332,-0.5048,9.5465556763,61.68,17.15,64.019878944,132.15,9.5332,-0.5048,9.5465556763,9.5332,-0.5048,9.5465556763,0.0,0.0,0.0,133.32
2019-12-30 14:30:00,57.9326,-16.1426,60.1395849464,8.8726,-0.3926,8.8812817498,49.06,-15.75,51.5261690794,131.4,72.0026,16.4974,73.8683871052,8.8726,-0.3926,8.8812817498,63.13,16.89,65.3503557756,132.09,8.8726,-0.3926,8.8812817498,8.8726,-0.3926,8.8812817498,0.0,0.0,0.0,133.27
2019-12-30 15:00:00,58.474,-16.4322,60.7389979572,7.964,-0.3522,7.9717840437,50.51,-16.08,53.0077965963,131.4,73.124,16.1778,74.8921931101,7.964,-0.3522,7.9717840437,65.16,16.53,67.2240024099,132.09,7.964,-0.3522,7.9717840437,7.964,-0.3522,7.9717840437,0.0,0.0,0.0,133.27
2019-12-30 15:30:00,58.4506,-16.3368,60.6907214869,7.0506,-0.25680000000000003,7.0552750903,51.4,-16.08,53.8565353509,131.18,73.6206,16.1432,75.3697263535,7.0506,-0.25680000000000003,7.0552750903,66.57,16.4,68.5603741238,131.83,7.0506,-0.25680000000000003,7.0552750903,7.0506,-0.25680000000000003,7.0552750903,0.0,0.0,0.0,133.03
2019-12-30 16:00:00,56.2288,-15.9146,58.4375944286,6.3988,0.0054,6.3988022786,49.83,-15.92,52.3113305126,130.92,71.2688,16.3554,73.1214124768,6.3988,0.0054,6.3988022786,64.87,16.35,66.8987249505,131.5,6.3988,0.0054,6.3988022786,6.3988,0.0054,6.3988022786,0.0,0.0,0.0,132.75
2019-12-30 16:30:00,56.9334,-15.5528,59.0195020599,6.1634,0.31720000000000004,6.1715569672,50.77,-15.87,53.1925727898,130.98,72.2534,16.6372,74.1441180095,6.1634,0.31720000000000004,6.1715569672,66.09,16.32,68.0751827027,131.42,6.1634,0.31720000000000004,6.1715569672,6.1634,0.31720000000000004,6.1715569672,0.0,0.0,0.0,132.84
2019-12-30 17:00:00,61.254,-14.2184,62.8825525449,6.144,0.36160000000000003,6.1546316348,55.11,-14.58,57.0060391538,130.36,77.734,18.0916,79.8115326664,6.144,0.36160000000000003,6.1546316348,71.59,17.73,73.7528372336,133.19,6.144,0.36160000000000003,6.1546316348,6.144,0.36160000000000003,6.1546316348,0.0,0.0,0.0,132.12
2019-12-30 17:30:00,63.8396,-14.14,65.3868039298,9.5996,0.88,9.6398506295,54.24,-15.02,56.2812402138,130.68,79.6696,18.05,81.6887242167,9.5996,0.88,9.6398506295,70.07,17.17,72.1430093633,134.13,9.5996,0.88,9.6398506295,9.5996,0.88,9.6398506295,0.0,0.0,0.0,132.48
2019-12-30 18:00:00,64.53,-14.2044,66.0748505814,9.91,0.9556,9.9559666211,54.62,-15.16,56.6848304223,130.65,80.46,17.9456,82.4369829589,9.91,0.9556,9.9559666211,70.55,16.99,72.5669525335,134.04,9.91,0.9556,9.9559666211,9.91,0.9556,9.9559666211,0.0,0.0,0.0,132.44
2019-12-30 18:30:00,64.197,-14.5886,65.8337455942,9.677,0.9314,9.7217197532,54.52,-15.52,56.6859841583,130.94,80.157,17.6714,82.0818069182,9.677,0.9314,9.7217197532,70.48,16.74,72.4407205928,134.29,9.677,0.9314,9.7217197532,9.677,0.9314,9.7217197532,0.0,0.0,0.0,132.73
2019-12-30 19:00:00,62.2248,-15.2348,64.0626635887,9.6748,0.9152,9.7179908458,52.55,-16.15,54.9756764397,131.14,77.7448,16.9652,79.5743170758,9.6748,0.9152,9.7179908458,68.07,16.05,69.9365955706,134.55,9.6748,0.9152,9.7179908458,9.6748,0.9152,9.7179908458,0.0,0.0,0.0,132.98
2019-12-30 19:30:00,60.1246,-15.633,62.123733099,9.6746,0.9470000000000001,9.7208381408,50.45,-16.58,53.1046033786,130.92,75.0946,16.277,76.8383997631,9.6746,0.9470000000000001,9.7208381408,65.42,15.33,67.1921520715,134.28,9.6746,0.9470000000000001,9.7208381408,9.6746,0.9470000000000001,9.7208381408,0.0,0.0,0.0,132.81
2019-12-30 20:00:00,57.2602,-16.2172,59.5124195432,8.9302,0.8728,8.9727505192,48.33,-17.09,51.2626277126,131.46,71.6402,15.7428,73.3495331129,8.9302,0.8728,8.9727505192,62.71,14.87,64.4489022405,135.06,8.9302,0.8728,8.9727505192,8.9302,0.8728,8.9727505192,0.0,0.0,0.0,133.36
2019-12-30 20:30:00,55.9964,-17.256,58.5949344992,8.8664,0.794,8.9018809788,47.13,-18.05,50.4682018701,131.62,70.0164,14.234,71.4486040799,8.8664,0.794,8.9018809788,61.15,13.44,62.6095527855,135.2,8.8664,0.794,8.9018809788,8.8664,0.794,8.9018809788,0.0,0.0,0.0,133.6
2019-12-30 21:00:00,54.7768,-17.1684,57.4042836102,7.4868,0.2816,7.4920940197,47.29,-17.45,50.4068110477,131.27,69.2868,14.4516,70.7778877673,7.4868,0.2816,7.4920940197,61.8,14.17,63.4036978417,134.97,7.4868,0.2816,7.4920940197,7.4868,0.2816,7.4920940197,0.0,0.0,0.0,133.21
2019-12-30 21:30:00,52.9476,-18.0086,55.9263624753,6.1476,0.021400000000000002,6.1476372469000005,46.8,-18.03,50.1529749865,131.86,67.6076,13.7714,68.9959349217,6.1476,0.021400000000000002,6.1476372469000005,61.46,13.75,62.9793148581,135.53,6.1476,0.021400000000000002,6.1476372469000005,6.1476,0.021400000000000002,6.1476372469000005,0.0,0.0,0.0,133.84
2019-12-30 22:00:00,52.42,-18.8002,55.6893519449,6.15,-0.0102,6.1500084585,46.27,-18.79,49.9397336797,132.14,66.83,12.8998,68.0636006985,6.15,-0.0102,6.1500084585,60.68,12.91,62.038137464,134.08,6.15,-0.0102,6.1500084585,6.15,-0.0102,6.1500084585,0.0,0.0,0.0,134.16
2019-12-30 22:30:00,51.3588,-19.9746,55.1063606365,6.1488,-0.0346,6.1488973483,45.21,-19.94,49.4120197928,133.02,65.4688,12.2054,66.5968134568,6.1488,-0.0346,6.1488973483,59.32,12.24,60.5696293533,133.57,6.1488,-0.0346,6.1488973483,6.1488,-0.0346,6.1488973483,0.0,0.0,0.0,135.08
2019-12-30 23:00:00,48.8588,-10.0794,49.8876401707,6.1488,0.030600000000000002,6.1488761412,42.71,-10.11,43.8902745492,131.62,58.4588,-22.0494,62.4788551256,6.1488,0.030600000000000002,6.1488761412,52.31,-22.08,56.7790674457,133.28,6.1488,0.030600000000000002,6.1488761412,6.1488,0.030600000000000002,6.1488761412,0.0,0.0,0.0,132.4
2019-12-30 23:30:00,45.1404,-9.0194,46.0326545891,6.1504,0.0106,6.1504091344,38.99,-9.03,40.0220064465,131.4,53.5904,-25.4694,59.3348237422,6.1504,0.0106,6.1504091344,47.44,-25.48,53.8496425243,133.23,6.1504,0.0106,6.1504091344,6.1504,0.0106,6.1504091344,0.0,0.0,0.0,131.93
2019-12-31 00:00:00,42.3296,-9.7894,43.4468340448,6.1496,-0.0094,6.1496071842,36.18,-9.78,37.4785378584,132.12,50.2196,-26.6194,56.8383733099,6.1496,-0.0094,6.1496071842,44.07,-26.61,51.4806468491,133.85,6.1496,-0.0094,6.1496071842,6.1496,-0.0094,6.1496071842,0.0,0.0,0.0,132.76
2019-12-31 00:30:00,41.6112,-10.1776,42.8377813058,6.1612,-0.0076,6.1612046874,35.45,-10.17,36.8799593275,132.21,49.3312,-27.1376,56.3029006997,6.1612,-0.0076,6.1612046874,43.17,-27.13,50.9871140584,133.92,6.1612,-0.0076,6.1612046874,6.1612,-0.0076,6.1612046874,0.0,0.0,0.0,132.86
2019-12-31 01:00:00,42.122,-9.7892,43.2445524967,6.162,0.020800000000000003,6.1620351054,35.96,-9.81,37.2740888554,131.58,49.912,-26.5492,56.5337754324,6.162,0.020800000000000003,6.1620351054,43.75,-26.57,51.1862032192,133.38,6.162,0.020800000000000003,6.1620351054,6.162,0.020800000000000003,6.1620351054,0.0,0.0,0.0,132.22
2019-12-31 01:30:00,41.6974,-9.816,42.8372153946,6.1474,0.014,6.1474159417,35.55,-9.83,36.8840263529,131.58,49.3774,-26.616,56.0940200624,6.1474,0.014,6.1474159417,43.23,-26.63,50.773908654,133.38,6.1474,0.014,6.1474159417,6.1474,0.014,6.1474159417,0.0,0.0,0.0,132.27
2019-12-31 02:00:00,41.0666,-10.5936,42.4109655221,6.1766,0.0064,6.1766033157,34.89,-10.6,36.4646692018,132.43,48.5866,-27.7336,55.9447072431,6.1766,0.0064,6.1766033157,42.41,-27.74,50.6765794031,134.14,6.1766,0.0064,6.1766033157,6.1766,0.0064,6.1766033157,0.0,0.0,0.0,133.12
2019-12-31 02:30:00,41.5004,-11.8484,43.1586350887,6.2004,-0.038400000000000004,6.2005189073,35.3,-11.81,37.2231930387,133.23,49.0404,-29.4884,57.223479156,6.2004,-0.038400000000000004,6.2005189073,42.84,-29.45,51.9862299075,134.77,6.2004,-0.038400000000000004,6.2005189073,6.2004,-0.038400000000000004,6.2005189073,0.0,0.0,0.0,133.99
2019-12-31 03:00:00,41.2136,-12.1396,42.9642957945,6.2136,-0.009600000000000001,6.213607416,35.0,-12.13,37.0423662851,133.7,48.6536,-30.3796,57.3593313169,6.2136,-0.009600000000000001,6.213607416,42.44,-30.37,52.1870721539,135.29,6.2136,-0.009600000000000001,6.213607416,6.2136,-0.009600000000000001,6.213607416,0.0,0.0,0.0,134.55
2019-12-31 03:30:00,40.8298,-11.9534,42.5435816499,6.1898,0.0066,6.1898035187,34.64,-11.96,36.6465714631,133.7,48.1598,-30.1934,56.8419540445,6.1898,0.0066,6.1898035187,41.97,-30.2,51.7061011874,135.25,6.1898,0.0066,6.1898035187,6.1898,0.0066,6.1898035187,0.0,0.0,0.0,134.55
2019-12-31 04:00:00,40.6876,-8.591,41.5846855797,6.1975999999999996,-0.001,6.1976000807,34.49,-8.59,35.5436098336,133.07,47.8776,-26.051,54.5061389456,6.1975999999999996,-0.001,6.1976000807,41.68,-26.05,49.151041698,135.09,6.1975999999999996,-0.001,6.1976000807,6.1975999999999996,-0.001,6.1976000807,0.0,0.0,0.0,133.93
2019-12-31 04:30:00,41.9234,3.1218,42.0394707721,6.2034,0.0218,6.2034383047,35.72,3.1,35.8542661339,131.67,49.0234,-11.3882,50.3287675867,6.2034,0.0218,6.2034383047,42.82,-11.41,44.3141117478,134.91,6.2034,0.0218,6.2034383047,6.2034,0.0218,6.2034383047,0.0,0.0,0.0,132.09
2019-12-31 05:00:00,41.5054,3.2474,41.6322451463,6.2354,0.0374,6.2355121618,35.27,3.21,35.4157733221,131.77,48.5154,-11.2626,49.8055237491,6.2354,0.0374,6.2355121618,42.28,-11.3,43.7640080431,135.02,6.2354,0.0374,6.2355121618,6.2354,0.0374,6.2355121618,0.0,0.0,0.0,132.19
2019-12-31 05:30:00,41.9482,3.689,42.1100962269,6.2082,0.039,6.2083224981,35.74,3.65,35.9258973444,131.57,49.0782,-10.671,50.2248937902,6.2082,0.039,6.2083224981,42.87,-10.71,44.1875661244,134.91,6.2082,0.039,6.2083224981,6.2082,0.039,6.2083224981,0.0,0.0,0.0,131.96
2019-12-31 06:00:00,42.586,3.7354000000000003,42.7495100458,6.196,0.0354,6.1961011257,36.39,3.7,36.577617473,131.7,49.906,-10.5846,51.0161013128,6.196,0.0354,6.1961011257,43.71,-10.62,44.9816462571,134.91,6.196,0.0354,6.1961011257,6.196,0.0354,6.1961011257,0.0,0.0,0.0,132.08
2019-12-31 06:30:00,45.656,4.4442,45.871791437,6.186,-0.0658,6.1863499448,39.47,4.51,39.726829725,131.07,53.606,-9.6058,54.459844194,6.186,-0.0658,6.1863499448,47.42,-9.54,48.3701147404,134.22,6.186,-0.0658,6.1863499448,6.186,-0.0658,6.1863499448,0.0,0.0,0.0,131.4
2019-12-31 07:00:00,48.4672,4.5308,48.678512965,6.2072,-0.0792,6.2077052507,42.26,4.61,42.5107010057,130.93,57.0472,-9.3892,57.8147049156,6.2072,-0.0792,6.2077052507,50.84,-9.31,51.6854109009,133.94,6.2072,-0.0792,6.2077052507,6.2072,-0.0792,6.2077052507,0.0,0.0,0.0,131.24
2019-12-31 07:30:00,52.4708,-9.3818,53.3029363533,6.1908,-0.1218,6.1919980523,46.28,-9.26,47.1973092453,131.76,65.3208,13.7982,66.7622440896,6.1908,-0.1218,6.1919980523,59.13,13.92,60.7463850776,133.24,6.1908,-0.1218,6.1919980523,6.1908,-0.1218,6.1919980523,0.0,0.0,0.0,133.33
2019-12-31 08:00:00,54.419200000000004,-13.3068,56.0224977565,6.1992,-0.1068,6.2001199085,48.22,-13.2,49.99408365,132.45,68.7392,19.9032,71.5626647553,6.1992,-0.1068,6.2001199085,62.54,20.01,65.6631685193,133.39,6.1992,-0.1068,6.2001199085,6.1992,-0.1068,6.2001199085,0.0,0.0,0.0,134.37
2019-12-31 08:30:00,54.8876,-12.7918,56.358484552,6.2276,-0.1018,6.2284319857,48.66,-12.69,50.2874904922,132.36,69.4476,20.5182,72.4152309739,6.2276,-0.1018,6.2284319857,63.22,20.62,66.497765376,133.31,6.2276,-0.1018,6.2284319857,6.2276,-0.1018,6.2284319857,0.0,0.0,0.0,134.25
2019-12-31 09:00:00,58.0604,-11.892,59.26575497,6.2504,-0.082,6.2509378624,51.81,-11.81,53.1389894522,131.64,73.3504,21.288,76.3770916189,6.2504,-0.082,6.2509378624,67.1,21.37,70.4207845739,132.65,6.2504,-0.082,6.2509378624,6.2504,-0.082,6.2509378624,0.0,0.0,0.0,133.49
2019-12-31 09:30:00,60.7142,-10.7524,61.6589668045,6.3742,-0.12240000000000001,6.3753750792,54.34,-10.63,55.3699602673,131.31,76.6642,22.6076,79.9281123223,6.3742,-0.12240000000000001,6.3753750792,70.29,22.73,73.8737910223,132.29,6.3742,-0.12240000000000001,6.3753750792,6.3742,-0.12240000000000001,6.3753750792,0.0,0.0,0.0,133.12
2019-12-31 10:00:00,63.1134,-10.1954,63.9315840623,6.4334,-0.1754,6.4357906057,56.68,-10.02,57.5588637831,131.24,79.6334,23.5546,83.0439496696,6.4334,-0.1754,6.4357906057,73.2,23.73,76.9503274847,132.25,6.4334,-0.1754,6.4357906057,6.4334,-0.1754,6.4357906057,0.0,0.0,0.0,132.99
2019-12-31 10:30:00,64.6128,-9.5248,65.311069038,6.3828,-0.1648,6.3849271632,58.23,-9.36,58.9774745136,130.83,81.5728,24.5352,85.1827314594,6.3828,-0.1648,6.3849271632,75.19,24.7,79.1430736072,131.83,6.3828,-0.1648,6.3849271632,6.3828,-0.1648,6.3849271632,0.0,0.0,0.0,132.5
2019-12-31 11:00:00,65.1024,-9.3498,65.7703675358,6.4724,-0.1998,6.4754831326,58.63,-9.15,59.3396949773,130.94,82.2024,24.8302,85.8706783355,6.4724,-0.1998,6.4754831326,75.73,25.03,79.759223918,131.89,6.4724,-0.1998,6.4754831326,6.4724,-0.1998,6.4754831326,0.0,0.0,0.0,132.59
2019-12-31 11:30:00,64.8322,-8.8662,65.4356451736,6.6622,-0.2462,6.6667475788,58.17,-8.62,58.8052149048,130.58,81.7022,25.0038,85.4426093895,6.6622,-0.2462,6.6667475788,75.04,25.25,79.1742641267,131.59,6.6622,-0.2462,6.6667475788,6.6622,-0.2462,6.6667475788,0.0,0.0,0.0,132.25
2019-12-31 12:00:00,65.7902,-8.8576,66.3837893902,6.6502,-0.29760000000000003,6.656855549,59.14,-8.56,59.7562816782,130.58,82.8502,24.9724,86.5319386227,6.6502,-0.29760000000000003,6.656855549,76.2,25.27,80.2808376887,131.47,6.6502,-0.29760000000000003,6.656855549,6.6502,-0.29760000000000003,6.656855549,0.0,0.0,0.0,132.29
2019-12-31 12:30:00,66.0496,-8.5762,66.6040604363,6.5796,-0.25620000000000004,6.5845861373,59.47,-8.32,60.049174016,130.48,83.2296,25.2138,86.9649471143,6.5796,-0.25620000000000004,6.5845861373,76.65,25.47,80.7709316524,131.39,6.5796,-0.25620000000000004,6.5845861373,6.5796,-0.25620000000000004,6.5845861373,0.0,0.0,0.0,132.14
2019-12-31 13:00:00,66.2084,-8.6028,66.7649638538,6.5784,-0.18280000000000002,6.5809393251,59.63,-8.42,60.2215351847,130.52,83.4884,25.1572,87.196316702,6.5784,-0.18280000000000002,6.5809393251,76.91,25.34,80.9769331353,131.39,6.5784,-0.18280000000000002,6.5809393251,6.5784,-0.18280000000000002,6.5809393251,0.0,0.0,0.0,132.21
2019-12-31 13:30:00,67.3238,-8.7018,67.8838373229,6.4738,-0.1918,6.4766406169,60.85,-8.51,61.4421890886,130.95,84.8538,25.3482,88.5590120636,6.4738,-0.1918,6.4766406169,78.38,25.54,82.4361328545,131.73,6.4738,-0.1918,6.4766406169,6.4738,-0.1918,6.4766406169,0.0,0.0,0.0,132.65
2019-12-31 14:00:00,66.115,-9.2462,66.7584110015,6.485,-0.1262,6.4862278283,59.63,-9.12,60.3233893279,131.2,83.355,24.6838,86.9329972303,6.485,-0.1262,6.4862278283,76.87,24.81,80.7745813979,131.93,6.485,-0.1262,6.4862278283,6.485,-0.1262,6.4862278283,0.0,0.0,0.0,132.93
2019-12-31 14:30:00,63.0226,-10.029,63.8155854926,6.5026,-0.059000000000000004,6.5028676567,56.52,-9.97,57.3926066667,131.32,79.6426,23.731,83.1029728455,6.5026,-0.059000000000000004,6.5028676567,73.14,23.79,76.9117916837,131.93,6.5026,-0.059000000000000004,6.5028676567,6.5026,-0.059000000000000004,6.5028676567,0.0,0.0,0.0,133.06
2019-12-31 15:00:00,61.7632,-10.3466,62.6238373609,6.3932,0.0734,6.3936213369,55.37,-10.42,56.3419319868,131.45,78.2032,23.3734,81.6214207044,6.3932,0.0734,6.3936213369,71.81,23.3,75.4954707251,132.04,6.3932,0.0734,6.3936213369,6.3932,0.0734,6.3936213369,0.0,0.0,0.0,133.2
2019-12-31 15:30:00,60.9292,-10.7302,61.8668295994,6.2992,0.24980000000000002,6.3041510674,54.63,-10.98,55.7225026358,131.53,77.1992,22.8698,80.515490638,6.2992,0.24980000000000002,6.3041510674,70.9,22.62,74.4209271643,132.09,6.2992,0.24980000000000002,6.3041510674,6.2992,0.24980000000000002,6.3041510674,0.0,0.0,0.0,133.28
2019-12-31 16:00:00,60.6422,-10.7164,61.5817964158,6.2522,0.4536,6.2686328494,54.39,-11.17,55.525138451,131.53,76.7522,22.7236,80.0453758927,6.2522,0.4536,6.2686328494,70.5,22.27,73.9337737438,132.06,6.2522,0.4536,6.2686328494,6.2522,0.4536,6.2686328494,0.0,0.0,0.0,133.28
2019-12-31 16:30:00,62.5414,-10.4816,63.4136472104,6.2314,0.6684,6.2671448459,56.31,-11.15,57.4032978147,131.28,79.0714,22.8084,82.2952575093,6.2314,0.6684,6.2671448459,72.84,22.14,76.1304485735,131.82,6.2314,0.6684,6.2671448459,6.2314,0.6684,6.2671448459,0.0,0.0,0.0,133.06
2019-12-31 17:00:00,64.724,-9.8988,65.4765791519,6.434,0.7212000000000001,6.474294204,58.29,-10.62,59.249544302,130.92,81.834,23.3912,85.1114081275,6.434,0.7212000000000001,6.474294204,75.4,22.67,78.7342930368,131.52,6.434,0.7212000000000001,6.474294204,6.434,0.7212000000000001,6.474294204,0.0,0.0,0.0,132.64
2019-12-31 17:30:00,65.6292,-9.9348,66.3768946523,6.4292,0.7652,6.4745767182,59.2,-10.7,60.1592054469,131.02,83.0192,23.3952,86.2526692438,6.4292,0.7652,6.4745767182,76.59,22.63,79.8632894389,131.48,6.4292,0.7652,6.4745767182,6.4292,0.7652,6.4745767182,0.0,0.0,0.0,132.69
2019-12-31 18:00:00,64.9902,-10.2034,65.7862863187,6.4402,0.7766000000000001,6.486854677,58.55,-10.98,59.5706546884,131.14,82.2302,23.0966,85.412286725,6.4402,0.7766000000000001,6.486854677,75.79,22.32,79.0082685546,131.58,6.4402,0.7766000000000001,6.486854677,6.4402,0.7766000000000001,6.486854677,0.0,0.0,0.0,132.82
2019-12-31 18:30:00,63.3596,-10.2134,64.1775073661,6.4596,0.7666000000000001,6.5049294939,56.9,-10.98,57.9497230364,131.07,80.1796,23.0266,83.4205763809,6.4596,0.7666000000000001,6.5049294939,73.72,22.26,77.0074411989,131.54,6.4596,0.7666000000000001,6.5049294939,6.4596,0.7666000000000001,6.5049294939,0.0,0.0,0.0,132.77
2019-12-31 19:00:00,61.3382,-10.7266,62.2690511153,6.4482,0.7534000000000001,6.4920639861,54.89,-11.48,56.0776470619,131.3,77.6682,22.4834,80.8569883609,6.4482,0.7534000000000001,6.4920639861,71.22,21.73,74.4612738274,131.82,6.4482,0.7534000000000001,6.4920639861,6.4482,0.7534000000000001,6.4920639861,0.0,0.0,0.0,133.05
2019-12-31 19:30:00,60.6296,-11.4436,61.7001165082,6.4696,0.7564000000000001,6.5136675629,54.16,-12.2,55.5170748509,131.42,76.6696,21.6264,79.6613378065,6.4696,0.7564000000000001,6.5136675629,70.2,20.87,73.2365817061,131.94,6.4696,0.7564000000000001,6.5136675629,6.4696,0.7564000000000001,6.5136675629,0.0,0.0,0.0,133.24
2019-12-31 20:00:00,59.8942,-12.3516,61.1545355325,6.2642,0.7184,6.305259725,53.63,-13.07,55.1996539844,131.83,75.6042,20.4684,78.3259245474,6.2642,0.7184,6.305259725,69.34,19.75,72.0978369995,132.53,6.2642,0.7184,6.305259725,6.2642,0.7184,6.305259725,0.0,0.0,0.0,133.75
2019-12-31 20:30:00,58.594,-12.5436,59.9216049264,6.234,0.6764,6.2705879278,52.36,-13.22,54.0031295389,131.8,73.864,19.9664,76.5150156829,6.234,0.6764,6.2705879278,67.63,19.29,70.3272422323,132.58,6.234,0.6764,6.2705879278,6.234,0.6764,6.2705879278,0.0,0.0,0.0,133.75
2019-12-31 21:00:00,56.7402,-13.1228,58.2379444682,6.2302,0.6472,6.2637257188,50.51,-13.77,52.353347553,132.14,71.5402,19.3672,74.1153739239,6.2302,0.6472,6.2637257188,65.31,18.72,67.9399330291,132.89,6.2302,0.6472,6.2637257188,6.2302,0.6472,6.2637257188,0.0,0.0,0.0,134.11
2019-12-31 21:30:00,54.5654,-13.9882,56.3298554623,6.1954,0.6418,6.2285542785,48.37,-14.63,50.5340855265,132.82,68.8654,18.6818,71.354418002,6.1954,0.6418,6.2285542785,62.67,18.04,65.2148027675,133.59,6.1954,0.6418,6.2285542785,6.1954,0.6418,6.2285542785,0.0,0.0,0.0,134.82
2019-12-31 22:00:00,51.504,-14.731,53.5692484267,6.194,0.719,6.2355911508,45.31,-15.45,47.8716889194,132.21,65.104,17.459,67.4043581454,6.194,0.719,6.2355911508,58.91,16.74,61.2422705327,132.94,6.194,0.719,6.2355911508,6.194,0.719,6.2355911508,0.0,0.0,0.0,134.21
2019-12-31 22:30:00,49.6476,-15.2592,51.9396512349,6.2476,0.7308,6.2901966901,43.4,-15.99,46.2519199601,132.33,62.7576,16.8608,64.9830972977,6.2476,0.7308,6.2901966901,56.51,16.13,58.7669720166,133.02,6.2476,0.7308,6.2901966901,6.2476,0.7308,6.2901966901,0.0,0.0,0.0,134.34
2019-12-31 23:00:00,48.058,-15.6564,50.5439830738,6.318,0.5536,6.3422075778,41.74,-16.21,44.7771336733,132.11,60.848,16.3836,63.0150890895,6.318,0.5536,6.3422075778,54.53,15.83,56.7812451431,132.88,6.318,0.5536,6.3422075778,6.318,0.5536,6.3422075778,0.0,0.0,0.0,134.12
2019-12-31 23:30:00,46.224,-15.9206,48.8888911754,6.244,0.3094,6.2516609281,39.98,-16.23,43.148734628,132.42,58.784,16.4594,61.0448237311,6.244,0.3094,6.2516609281,52.54,16.15,54.9661177454,133.21,6.244,0.3094,6.2516609281,6.244,0.3094,6.2516609281,0.0,0.0,0.0,134.44
2020-01-01 00:00:00,44.81,-16.0908,47.6114476218,6.26,0.31920000000000004,6.2681327874,38.55,-16.41,41.8973817798,132.24,57.01,16.0792,59.2341183157,6.26,0.31920000000000004,6.2681327874,50.75,15.76,53.1407574278,133.04,6.26,0.31920000000000004,6.2681327874,6.26,0.31920000000000004,6.2681327874,0.0,0.0,0.0,134.26
2020-01-01 00:30:00,45.11,-16.1884,47.926781600300004,6.22,0.3116,6.2278001381,38.89,-16.5,42.245497985,132.12,57.33,15.8116,59.4704598482,6.22,0.3116,6.2278001381,51.11,15.5,53.4086331973,132.94,6.22,0.3116,6.2278001381,6.22,0.3116,6.2278001381,0.0,0.0,0.0,134.14
2020-01-01 01:00:00,45.8476,-15.8888,48.5227409696,6.1975999999999996,0.2712,6.2035308656,39.65,-16.16,42.8166801609,131.72,58.1876,16.0012,60.3476196316,6.1975999999999996,0.2712,6.2035308656,51.99,15.73,54.3175201938,132.6,6.1975999999999996,0.2712,6.2035308656,6.1975999999999996,0.2712,6.2035308656,0.0,0.0,0.0,133.73
2020-01-01 01:30:00,44.5562,-15.9354,47.3201007142,6.2262,0.2746,6.2322525302,38.33,-16.21,41.6167394206,132.05,56.5462,16.0946,58.7920818104,6.2262,0.2746,6.2322525302,50.32,15.82,52.7482208231,132.93,6.2262,0.2746,6.2322525302,6.2262,0.2746,6.2322525302,0.0,0.0,0.0,134.07
2020-01-01 02:00:00,42.3508,-16.1324,45.319362202,6.1908,0.2876,6.1974767769,36.16,-16.42,39.7134989645,132.53,53.8208,16.0776,56.1708797724,6.1908,0.2876,6.1974767769,47.63,15.79,50.1790892703,133.42,6.1908,0.2876,6.1974767769,6.1908,0.2876,6.1974767769,0.0,0.0,0.0,134.58
2020-01-01 02:30:00,40.8378,-16.7238,44.1294844212,6.1578,0.2862,6.1644473621,34.68,-17.01,38.6269659694,132.99,51.9478,15.5662,54.2298857391,6.1578,0.2862,6.1644473621,45.79,15.28,48.272171072,133.98,6.1578,0.2862,6.1644473621,6.1578,0.2862,6.1644473621,0.0,0.0,0.0,135.06
2020-01-01 03:00:00,39.5958,-7.7728,40.3515030387,6.1458,0.3372,6.1550435807,33.45,-8.11,34.4191022544,133.18,47.5158,-11.5328,48.8953650715,6.1458,0.3372,6.1550435807,41.37,-11.87,43.0392123534,135.25,6.1458,0.3372,6.1550435807,6.1458,0.3372,6.1550435807,0.0,0.0,0.0,134.18
2020-01-01 03:30:00,38.4632,-0.27340000000000003,38.464171664,6.1532,0.3466,6.1629539832999995,32.31,-0.62,32.3159480752,132.89,43.7732,-33.5434,55.1475540872,6.1532,0.3466,6.1629539832999995,37.62,-33.89,50.6339461231,135.73,6.1532,0.3466,6.1629539832999995,6.1532,0.3466,6.1629539832999995,0.0,0.0,0.0,133.02
2020-01-01 04:00:00,37.294,-0.4274,37.2964489832,6.164,0.3326,6.1729667713,31.13,-0.76,31.1392758426,133.47,42.364,-34.0274,54.3375785876,6.164,0.3326,6.1729667713,36.2,-34.36,49.9104157466,134.55,6.164,0.3326,6.1729667713,6.164,0.3326,6.1729667713,0.0,0.0,0.0,133.6
2020-01-01 04:30:00,37.2824,-0.4228,37.2847972986,6.1524,0.2772,6.1586415385,31.13,-0.7000000000000001,31.137869227,133.42,42.3224,-33.9928,54.2834780905,6.1524,0.2772,6.1586415385,36.17,-34.27,49.8267177326,134.18,6.1524,0.2772,6.1586415385,6.1524,0.2772,6.1586415385,0.0,0.0,0.0,133.51
2020-01-01 05:00:00,36.7378,-0.4912,36.7410836296,6.1478,0.2788,6.1541184811,30.59,-0.77,30.599689540900002,133.42,41.6878,-34.0712,53.8397561127,6.1478,0.2788,6.1541184811,35.54,-34.35,49.4268560602,134.18,6.1478,0.2788,6.1541184811,6.1478,0.2788,6.1541184811,0.0,0.0,0.0,133.51
2020-01-01 05:30:00,36.1236,-0.088,36.1237071874,6.1536,0.28200000000000003,6.1600581945,29.97,-0.37,29.9722838636,133.49,40.9636,-33.658,53.0177092014,6.1536,0.28200000000000003,6.1600581945,34.81,-33.94,48.6174834807,134.26,6.1536,0.28200000000000003,6.1600581945,6.1536,0.28200000000000003,6.1600581945,0.0,0.0,0.0,133.57
2020-01-01 06:00:00,36.1426,0.11660000000000001,36.1427880817,6.1526,0.3366,6.1618005745,29.99,-0.22,29.9908069248,133.3,41.0326,-33.3034,52.8468609694,6.1526,0.3366,6.1618005745,34.88,-33.64,48.4588897933,134.08,6.1526,0.3366,6.1618005745,6.1526,0.3366,6.1618005745,0.0,0.0,0.0,133.37
2020-01-01 06:30:00,37.1622,0.3582,37.1639262737,6.1522,0.3382,6.1614887876,31.01,0.02,31.0100064495,133.02,42.2722,-32.7818,53.4937875279,6.1522,0.3382,6.1614887876,36.12,-33.12,49.006007795,133.81,6.1522,0.3382,6.1614887876,6.1522,0.3382,6.1614887876,0.0,0.0,0.0,133.09
2020-01-01 07:00:00,37.9408,0.6598,37.9465366098,6.1508,0.3098,6.1585969733,31.79,0.35000000000000003,31.7919266481,132.76,43.2108,-32.3002,53.9488290575,6.1508,0.3098,6.1585969733,37.06,-32.61,49.3645186343,133.57,6.1508,0.3098,6.1585969733,6.1508,0.3098,6.1585969733,0.0,0.0,0.0,132.82
2020-01-01 07:30:00,38.8628,1.003,38.8757409298,6.1428,0.303,6.1502683551,32.72,0.7000000000000001,32.7274869185,132.62,44.3328,-31.807,54.5626466077,6.1428,0.303,6.1502683551,38.19,-32.11,49.8951721111,133.43,6.1428,0.303,6.1502683551,6.1428,0.303,6.1502683551,0.0,0.0,0.0,132.65
2020-01-01 08:00:00,39.808,1.0584,39.8220676831,6.148,0.2684,6.1538559099,33.66,0.79,33.6692693713,132.71,45.498,-31.6816,55.4417873319,6.148,0.2684,6.1538559099,39.35,-31.95,50.6875231196,133.52,6.148,0.2684,6.1538559099,6.148,0.2684,6.1538559099,0.0,0.0,0.0,132.73
2020-01-01 08:30:00,40.9008,1.2506,40.9199149681,6.1508,0.2506,6.1559029395,34.75,1.0,34.7643855116,132.4,46.8608,-31.1094,56.2470385443,6.1508,0.2506,6.1559029395,40.71,-31.36,51.3882642244,133.21,6.1508,0.2506,6.1559029395,6.1508,0.2506,6.1559029395,0.0,0.0,0.0,132.37
2020-01-01 09:00:00,43.156,1.5952000000000002,43.1854720831,6.156,0.20520000000000002,6.1594190505,37.0,1.3900000000000001,37.0261002537,132.05,49.616,-30.0948,58.0296858775,6.156,0.20520000000000002,6.1594190505,43.46,-30.3,52.9798225743,132.91,6.156,0.20520000000000002,6.1594190505,6.156,0.20520000000000002,6.1594190505,0.0,0.0,0.0,131.96
2020-01-01 09:30:00,47.0866,1.682,47.116632133,6.1866,0.222,6.1905818434,40.9,1.46,40.9260503836,131.44,54.3266,-29.798000000000002,61.9620873725,6.1866,0.222,6.1905818434,48.14,-30.02,56.7332354092,132.28,6.1866,0.222,6.1905818434,6.1866,0.222,6.1905818434,0.0,0.0,0.0,131.37
2020-01-01 10:00:00,49.5368,2.1752,49.584534376,6.2368,0.2252,6.2408644658,43.3,1.9500000000000002,43.3438865355,131.37,57.2568,-29.1148,64.2340464651,6.2368,0.2252,6.2408644658,51.02,-29.34,58.8547024459,132.24,6.2368,0.2252,6.2408644658,6.2368,0.2252,6.2408644658,0.0,0.0,0.0,131.27
2020-01-01 10:30:00,51.5214,2.366,51.5756979009,6.2814,0.246,6.2862152333,45.24,2.12,45.2896456157,131.54,59.7414,-28.784,66.3140522812,6.2814,0.246,6.2862152333,53.46,-29.03,60.833481735,132.44,6.2814,0.246,6.2862152333,6.2814,0.246,6.2862152333,0.0,0.0,0.0,131.4
2020-01-01 11:00:00,53.2764,3.2458,53.3751816353,6.2864,0.2358,6.2908208208,46.99,3.01,47.0863058649,131.33,61.8464,-27.6442,67.7434792921,6.2864,0.2358,6.2908208208,55.56,-27.88,62.1627541217,132.27,6.2864,0.2358,6.2908208208,6.2864,0.2358,6.2908208208,0.0,0.0,0.0,131.15
2020-01-01 11:30:00,55.055,3.9768,55.198441674,6.325,0.2268,6.3290649578,48.73,3.75,48.8740769734,131.05,63.925,-26.7632,69.3013311506,6.325,0.2268,6.3290649578,57.6,-26.99,63.6099056751,132.03,6.325,0.2268,6.3290649578,6.325,0.2268,6.3290649578,0.0,0.0,0.0,130.86
