Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-01 12:00:00,56.131,4.4106,56.3040189805,6.471,0.19060000000000002,6.4738064043,49.66,4.22,49.8389807279,130.71,65.091,-26.0894,70.1248534641,6.471,0.19060000000000002,6.4738064043,58.62,-26.28,64.2412857904,131.55,6.471,0.19060000000000002,6.4738064043,6.471,0.19060000000000002,6.4738064043,0.0,0.0,0.0,130.52
2020-01-01 12:30:00,56.4016,2.1374,56.4420850192,6.5116,0.1274,6.5128461766,49.89,2.01,49.9304736609,130.71,66.2516,-21.4926,69.6506019882,6.5116,0.1274,6.5128461766,59.74,-21.62,63.5318187997,131.27,6.5116,0.1274,6.5128461766,6.5116,0.1274,6.5128461766,0.0,0.0,0.0,130.69
2020-01-01 13:00:00,56.2832,-8.09,56.861645265,6.4732,0.12,6.4743121828,49.81,-8.21,50.4820780079,131.32,70.1632,9.61,70.818265541,6.4732,0.12,6.4743121828,63.69,9.49,64.3931378332,130.82,6.4732,0.12,6.4743121828,6.4732,0.12,6.4743121828,0.0,0.0,0.0,132.6
2020-01-01 13:30:00,56.5766,-8.0478,57.1461175619,6.3966,0.1622,6.3986561402,50.18,-8.21,50.8471877295,131.32,70.5966,9.6622,71.2547404767,6.3966,0.1622,6.3986561402,64.2,9.5,64.8990754942,133.28,6.3966,0.1622,6.3986561402,6.3966,0.1622,6.3986561402,0.0,0.0,0.0,132.6
2020-01-01 14:00:00,55.9706,-8.433,56.602328162,6.3806,0.20700000000000002,6.3839568733,49.59,-8.64,50.3370410334,131.64,69.8606,9.217,70.4659954968,6.3806,0.20700000000000002,6.3839568733,63.48,9.01,64.1162264953,134.21,6.3806,0.20700000000000002,6.3839568733,6.3806,0.20700000000000002,6.3839568733,0.0,0.0,0.0,132.93
2020-01-01 14:30:00,55.3962,-8.4124,56.0313077502,6.3562,0.3376,6.3651592439,49.04,-8.75,49.8144968859,131.69,68.9862,9.0776,69.580878208,6.3562,0.3376,6.3651592439,62.63,8.74,63.2368919224,134.21,6.3562,0.3376,6.3651592439,6.3562,0.3376,6.3651592439,0.0,0.0,0.0,132.99
2020-01-01 15:00:00,54.891,-8.4342,55.5351925417,6.261,0.5558000000000001,6.2856212613,48.63,-8.99,49.4539887168,131.69,68.241,8.8458,68.8119339842,6.261,0.5558000000000001,6.2856212613,61.98,8.29,62.5319478347,134.21,6.261,0.5558000000000001,6.2856212613,6.261,0.5558000000000001,6.2856212613,0.0,0.0,0.0,133.03
2020-01-01 15:30:00,55.2536,-8.4584,55.8972704478,6.1836,0.5716,6.2099626021,49.07,-9.03,49.8939455245,131.44,68.7436,8.7616,69.2996982354,6.1836,0.5716,6.2099626021,62.56,8.19,63.0938166542,133.97,6.1836,0.5716,6.2099626021,6.1836,0.5716,6.2099626021,0.0,0.0,0.0,132.78
2020-01-01 16:00:00,56.1512,-8.385,56.7738098637,6.1812,0.625,6.2127174763,49.97,-9.01,50.7757914759,131.26,69.8812,8.755,70.4274956139,6.1812,0.625,6.2127174763,63.7,8.13,64.2167182282,133.82,6.1812,0.625,6.2127174763,6.1812,0.625,6.2127174763,0.0,0.0,0.0,132.6
2020-01-01 16:30:00,58.0094,-7.947,58.5512194353,6.7294,0.713,6.767066821,51.28,-8.66,52.0060957966,131.03,72.1594,9.253,72.7502372323,6.7294,0.713,6.767066821,65.43,8.54,65.9849717739,133.61,6.7294,0.713,6.767066821,6.7294,0.713,6.767066821,0.0,0.0,0.0,132.31
2020-01-01 17:00:00,60.1004,-7.3572,60.5490418752,6.7304,0.7228,6.7691006788,53.37,-8.08,53.9781742929,130.48,74.7704,9.9028,75.4233263918,6.7304,0.7228,6.7691006788,68.04,9.18,68.6564927738,133.15,6.7304,0.7228,6.7691006788,6.7304,0.7228,6.7691006788,0.0,0.0,0.0,131.71
2020-01-01 17:30:00,61.629,-6.98,62.023012189,6.729,0.7000000000000001,6.7653115967,54.9,-7.68,55.4345776569,130.33,76.659,10.38,77.3585591968,6.729,0.7000000000000001,6.7653115967,69.93,9.68,70.5967938365,132.82,6.729,0.7000000000000001,6.7653115967,6.729,0.7000000000000001,6.7653115967,0.0,0.0,0.0,131.52
2020-01-01 18:00:00,61.9022,-6.9212,62.2879231816,6.7322,0.6588,6.7643576399,55.17,-7.58,55.6882869192,130.69,76.9522,10.5188,77.6677940866,6.7322,0.6588,6.7643576399,70.22,9.86,70.9088710952,133.24,6.7322,0.6588,6.7643576399,6.7322,0.6588,6.7643576399,0.0,0.0,0.0,131.88
2020-01-01 18:30:00,61.1304,-7.2498000000000005,61.5587963186,6.7304,0.6702,6.7636862878,54.4,-7.92,54.9735063462,130.37,75.9804,9.9802,76.6330579854,6.7304,0.6702,6.7636862878,69.25,9.31,69.8730176821,132.8,6.7304,0.6702,6.7636862878,6.7304,0.6702,6.7636862878,0.0,0.0,0.0,131.55
2020-01-01 19:00:00,59.7462,-7.5852,60.2257725021,6.7562,0.6848000000000001,6.7908165547,52.99,-8.27,53.6314553224,130.63,74.1862,9.5948,74.8040938551,6.7562,0.6848000000000001,6.7908165547,67.43,8.91,68.0161230886,133.06,6.7562,0.6848000000000001,6.7908165547,6.7562,0.6848000000000001,6.7908165547,0.0,0.0,0.0,131.85
2020-01-01 19:30:00,58.5214,-8.025,59.0690687497,6.9714,0.715,7.00796996,51.55,-8.74,52.2856586456,130.93,72.6114,9.035,73.1713511899,6.9714,0.715,7.00796996,65.64,8.32,66.1651872211,133.31,6.9714,0.715,7.00796996,6.9714,0.715,7.00796996,0.0,0.0,0.0,132.17
2020-01-01 20:00:00,57.0098,-8.1686,57.592042176,6.4098,0.6814,6.445916692,50.6,-8.85,51.3681078102,131.33,70.7298,8.9214,71.2902236355,6.4098,0.6814,6.445916692,64.32,8.24,64.8456629236,133.7,6.4098,0.6814,6.445916692,6.4098,0.6814,6.445916692,0.0,0.0,0.0,132.6
2020-01-01 20:30:00,54.7956,-8.7036,55.4825236657,6.1556,0.6264000000000001,6.1873894592,48.64,-9.33,49.5267452999,131.66,68.0256,8.3064,68.530858278,6.1556,0.6264000000000001,6.1873894592,61.87,7.68,62.3448418075,134.17,6.1556,0.6264000000000001,6.1873894592,6.1556,0.6264000000000001,6.1873894592,0.0,0.0,0.0,132.96
2020-01-01 21:00:00,52.2884,-9.2208,53.0951968374,6.1584,0.6092000000000001,6.1884582248,46.13,-9.83,47.1657269635,131.97,64.9384,7.7092,65.3944000599,6.1584,0.6092000000000001,6.1884582248,58.78,7.1,59.2072495561,134.44,6.1584,0.6092000000000001,6.1884582248,6.1584,0.6092000000000001,6.1884582248,0.0,0.0,0.0,133.28
2020-01-01 21:30:00,49.0392,-9.51,49.9528100975,6.1692,0.62,6.2002764971,42.87,-10.13,44.050582289,132.27,60.9392,6.92,61.3308445779,6.1692,0.62,6.2002764971,54.77,6.3,55.1311427416,134.73,6.1692,0.62,6.2002764971,6.1692,0.62,6.2002764971,0.0,0.0,0.0,133.64
2020-01-01 22:00:00,47.0444,-9.5436,48.0026652627,6.1844,0.3764,6.195843794,40.86,-9.92,42.0469499488,132.53,58.5344,6.9364,58.9439532804,6.1844,0.3764,6.195843794,52.35,6.5600000000000005,52.7594171689,135.03,6.1844,0.3764,6.195843794,6.1844,0.3764,6.195843794,0.0,0.0,0.0,133.9
2020-01-01 22:30:00,43.608,-10.74,44.9110817505,6.178,0.25,6.1830562022,37.43,-10.99,39.0100628044,133.09,54.618,5.99,54.9454822893,6.178,0.25,6.1830562022,48.44,5.74,48.7789011766,135.5,6.178,0.25,6.1830562022,6.178,0.25,6.1830562022,0.0,0.0,0.0,134.45
2020-01-01 23:00:00,40.1284,-11.6432,41.7834009243,6.1584,0.26680000000000004,6.1641765711,33.97,-11.91,35.9973471245,133.22,50.4084,4.9968,50.6554518369,6.1584,0.26680000000000004,6.1641765711,44.25,4.73,44.5020830973,135.56,6.1584,0.26680000000000004,6.1641765711,6.1584,0.26680000000000004,6.1641765711,0.0,0.0,0.0,134.63
2020-01-01 23:30:00,36.932,-11.8728,38.793504660400004,6.162,0.25720000000000004,6.1673653889,30.77,-12.13,33.0746095971,133.49,46.412,4.6472,46.6440801371,6.162,0.25720000000000004,6.1673653889,40.25,4.39,40.4886971882,135.46,6.162,0.25720000000000004,6.1673653889,6.162,0.25720000000000004,6.1673653889,0.0,0.0,0.0,134.93
2020-01-02 00:00:00,34.7858,-12.24,36.8764081987,6.1558,0.25,6.1608744217,28.63,-12.49,31.2358287868,133.72,43.7258,4.33,43.939668702,6.1558,0.25,6.1608744217,37.57,4.08,37.7908891136,133.06,6.1558,0.25,6.1608744217,6.1558,0.25,6.1608744217,0.0,0.0,0.0,135.15
2020-01-02 00:30:00,35.001,-12.1658,37.0550494621,6.151,0.2742,6.1571086266,28.85,-12.44,31.4177672663,132.95,43.911,4.2142,44.1127578217,6.151,0.2742,6.1571086266,37.76,3.94,37.9649996707,132.33,6.151,0.2742,6.1571086266,6.151,0.2742,6.1571086266,0.0,0.0,0.0,134.37
2020-01-02 01:00:00,35.1584,-12.0838,37.1770266832,6.1584,0.2762,6.1645905785,29.0,-12.36,31.524111407,132.4,44.0984,4.1562,44.2938244115,6.1584,0.2762,6.1645905785,37.94,3.88,38.1378814304,131.78,6.1584,0.2762,6.1645905785,6.1584,0.2762,6.1645905785,0.0,0.0,0.0,133.81
2020-01-02 01:30:00,34.6494,-12.2568,36.7533680987,6.1494,0.2632,6.1550300243,28.5,-12.52,31.1287712575,132.44,43.4394,3.9332000000000003,43.6171014007,6.1494,0.2632,6.1550300243,37.29,3.67,37.4701614622,131.78,6.1494,0.2632,6.1550300243,6.1494,0.2632,6.1550300243,0.0,0.0,0.0,133.81
2020-01-02 02:00:00,33.7934,-12.2874,35.9579488058,6.1634,0.2626,6.1689916777,27.63,-12.55,30.3466538518,133.08,42.3734,4.0526,42.5667545664,6.1634,0.2626,6.1689916777,36.21,3.79,36.4078041085,132.37,6.1634,0.2626,6.1689916777,6.1634,0.2626,6.1689916777,0.0,0.0,0.0,134.5
2020-01-02 02:30:00,33.1264,-12.511800000000001,35.410500084,6.1964,0.2782,6.2026420338,26.93,-12.79,29.8128998925,132.69,41.5264,3.6182,41.6837290582,6.1964,0.2782,6.2026420338,35.33,3.34,35.4875259774,131.96,6.1964,0.2782,6.2026420338,6.1964,0.2782,6.2026420338,0.0,0.0,0.0,134.08
2020-01-02 03:00:00,32.4244,-12.5914,34.7834022102,6.1844,0.2386,6.1890009953,26.24,-12.83,29.2086716576,132.85,40.6544,3.5786,40.8115990537,6.1844,0.2386,6.1890009953,34.47,3.34,34.6314380296,132.13,6.1844,0.2386,6.1890009953,6.1844,0.2386,6.1890009953,0.0,0.0,0.0,134.25
2020-01-02 03:30:00,31.8498,-12.5064,34.2172442052,6.1998,0.2436,6.2045838700000004,25.65,-12.75,28.6441093421,132.63,39.9598,3.6536,40.1264801472,6.1998,0.2436,6.2045838700000004,33.76,3.41,33.9317800889,131.93,6.1998,0.2436,6.2045838700000004,6.1998,0.2436,6.2045838700000004,0.0,0.0,0.0,134.0
2020-01-02 04:00:00,31.5202,-12.6774,33.9741001176,6.2602,0.22260000000000002,6.2641563518,25.26,-12.9,28.363314333799998,133.5,39.5502,3.6626000000000003,39.7194279767,6.2602,0.22260000000000002,6.2641563518,33.29,3.44,33.4672631089,132.8,6.2602,0.22260000000000002,6.2641563518,6.2602,0.22260000000000002,6.2641563518,0.0,0.0,0.0,134.91
2020-01-02 04:30:00,31.5876,-12.7334,34.057538803,6.2276,0.2466,6.232480511,25.36,-12.98,28.4887697172,133.29,39.6276,3.5566,39.7868833326,6.2276,0.2466,6.232480511,33.4,3.31,33.5636127376,132.49,6.2276,0.2466,6.232480511,6.2276,0.2466,6.232480511,0.0,0.0,0.0,134.66
2020-01-02 05:00:00,31.6512,-12.6238,34.0757800774,6.2212,0.2262,6.2253109063,25.43,-12.85,28.4922340296,133.8,39.7212,3.8162000000000003,39.9040989358,6.2212,0.2262,6.2253109063,33.5,3.59,33.6918105776,132.99,6.2212,0.2262,6.2253109063,6.2212,0.2262,6.2253109063,0.0,0.0,0.0,135.16
2020-01-02 05:30:00,33.5612,-0.8318000000000001,33.5715063213,6.2512,0.2682,6.2569507494,27.31,-1.1,27.3321440798,132.8,38.4912,-31.0418,49.448618026,6.2512,0.2682,6.2569507494,32.24,-31.31,44.9414474622,133.11,6.2512,0.2682,6.2569507494,6.2512,0.2682,6.2569507494,0.0,0.0,0.0,132.74
2020-01-02 06:00:00,35.6036,0.2696,35.6046207271,6.2236,0.2596,6.2290118895,29.38,0.01,29.3800017018,132.76,40.6736,-32.6604,52.1636220476,6.2236,0.2596,6.2290118895,34.45,-32.92,47.6500671563,133.07,6.2236,0.2596,6.2290118895,6.2236,0.2596,6.2290118895,0.0,0.0,0.0,132.62
2020-01-02 06:30:00,40.993,1.0112,41.0054700551,6.203,0.2112,6.2065944317,34.79,0.8,34.7991968298,132.35,47.153,-31.1188,56.4958858895,6.203,0.2112,6.2065944317,40.95,-31.33,51.5603665619,132.64,6.203,0.2112,6.2065944317,6.203,0.2112,6.2065944317,0.0,0.0,0.0,132.13
2020-01-02 07:00:00,44.5356,1.818,44.572691094,6.2256,0.158,6.2276046246,38.31,1.6600000000000001,38.3459476347,131.63,51.4056,-29.602,59.3195930141,6.2256,0.158,6.2276046246,45.18,-29.76,54.1007393665,132.01,6.2256,0.158,6.2276046246,6.2256,0.158,6.2276046246,0.0,0.0,0.0,131.37
2020-01-02 07:30:00,48.8016,2.7534,48.8792120857,6.2716,0.13340000000000002,6.2730185812,42.53,2.62,42.610624262,131.3,56.4516,-28.2566,63.1285877089,6.2716,0.13340000000000002,6.2730185812,50.18,-28.39,57.6543536951,131.62,6.2716,0.13340000000000002,6.2730185812,6.2716,0.13340000000000002,6.2730185812,0.0,0.0,0.0,131.04
2020-01-02 08:00:00,52.4976,-1.1964000000000001,52.511230977,6.2176,0.1136,6.2186376899999996,46.28,-1.31,46.2985366939,130.98,62.5276,-14.0664,64.0902829665,6.2176,0.1136,6.2186376899999996,56.31,-14.18,58.0679644899,132.32,6.2176,0.1136,6.2186376899999996,6.2176,0.1136,6.2186376899999996,0.0,0.0,0.0,131.27
2020-01-02 08:30:00,54.6706,-8.3114,55.2987691935,6.2206,0.0786,6.2210965529,48.45,-8.39,49.1710748306,130.98,68.0406,9.1386,68.651564136,6.2206,0.0786,6.2210965529,61.82,9.06,62.4803649157,132.99,6.2206,0.0786,6.2210965529,6.2206,0.0786,6.2210965529,0.0,0.0,0.0,132.17
2020-01-02 09:00:00,56.8266,-7.7158,57.3480255737,6.2566,0.0442,6.2567561244,50.57,-7.76,51.1619243188,130.98,70.7066,9.9742,71.4066379912,6.2566,0.0442,6.2567561244,64.45,9.93,65.2104853532,133.07,6.2566,0.0442,6.2567561244,6.2566,0.0442,6.2567561244,0.0,0.0,0.0,132.21
2020-01-02 09:30:00,59.35,-6.7284,59.7301755109,6.48,0.041600000000000005,6.4801335295,52.87,-6.77,53.3016866525,131.31,73.75,11.3216,74.6139472656,6.48,0.041600000000000005,6.4801335295,67.27,11.28,68.2091731368,133.8,6.48,0.041600000000000005,6.4801335295,6.48,0.041600000000000005,6.4801335295,0.0,0.0,0.0,132.48
2020-01-02 10:00:00,60.882,-6.1068,61.1875063247,6.672,0.0332,6.6720826014,54.21,-6.14,54.5566100486,130.82,75.492,11.9232,76.4277748089,6.672,0.0332,6.6720826014,68.82,11.89,69.8395625702,133.32,6.672,0.0332,6.6720826014,6.672,0.0332,6.6720826014,0.0,0.0,0.0,131.99
2020-01-02 10:30:00,62.3892,-5.395,62.6220272878,6.7492,0.025,6.7492463016,55.64,-5.42,55.9033630473,130.98,77.3092,12.925,78.3821920441,6.7492,0.025,6.7492463016,70.56,12.9,71.7295169369,133.47,6.7492,0.025,6.7492463016,6.7492,0.025,6.7492463016,0.0,0.0,0.0,132.15
2020-01-02 11:00:00,63.0152,-4.9778,63.2115015158,6.8452,-0.0078000000000000005,6.845204444,56.17,-4.97,56.3894475944,130.79,78.0652,13.3922,79.2055962157,6.8452,-0.0078000000000000005,6.845204444,71.22,13.4,72.4696377802,133.29,6.8452,-0.0078000000000000005,6.845204444,6.8452,-0.0078000000000000005,6.845204444,0.0,0.0,0.0,131.93
2020-01-02 11:30:00,64.0178,-4.7586,64.1944155733,6.8778,-0.018600000000000002,6.8778251504,57.14,-4.74,57.3362642662,130.84,79.2778,13.7114,80.4547827217,6.8778,-0.018600000000000002,6.8778251504,72.4,13.73,73.6903853973,133.38,6.8778,-0.018600000000000002,6.8778251504,6.8778,-0.018600000000000002,6.8778251504,0.0,0.0,0.0,131.99
2020-01-02 12:00:00,64.4426,-4.697,64.6135473702,6.7826,-0.027,6.7826537402,57.66,-4.67,57.8488072479,130.64,79.8526,13.763,81.0299814622,6.7826,-0.027,6.7826537402,73.07,13.79,74.3598614845,133.2,6.7826,-0.027,6.7826537402,6.7826,-0.027,6.7826537402,0.0,0.0,0.0,131.79
2020-01-02 12:30:00,65.45,-4.2782,65.5896752183,6.91,-0.028200000000000003,6.9100575425,58.54,-4.25,58.6940721027,130.46,81.02,14.2118,82.2570097879,6.91,-0.028200000000000003,6.9100575425,74.11,14.24,75.4656855796,133.0,6.91,-0.028200000000000003,6.9100575425,6.91,-0.028200000000000003,6.9100575425,0.0,0.0,0.0,131.58
2020-01-02 13:00:00,65.312,-4.3136,65.4542931286,6.802,0.1764,6.8042869546,58.51,-4.49,58.6820262091,130.46,80.752,13.9264,81.9440670272,6.802,0.1764,6.8042869546,73.95,13.75,75.2174514325,132.97,6.802,0.1764,6.8042869546,6.802,0.1764,6.8042869546,0.0,0.0,0.0,131.58
2020-01-02 13:30:00,64.8684,-4.7032,65.0386762534,6.4984,0.45680000000000004,6.5144354168,58.37,-5.16,58.5976322047,130.46,80.2784,13.2568,81.3656208285,6.4984,0.45680000000000004,6.5144354168,73.78,12.8,74.8820966587,132.91,6.4984,0.45680000000000004,6.5144354168,6.4984,0.45680000000000004,6.5144354168,0.0,0.0,0.0,131.65
2020-01-02 14:00:00,64.6186,-4.6642,64.786713357,6.5786,0.44580000000000003,6.5936875571,58.04,-5.11,58.2645149298,130.51,79.8986,13.3058,80.9989542871,6.5786,0.44580000000000003,6.5936875571,73.32,12.86,74.4392503992,133.02,6.5786,0.44580000000000003,6.5936875571,6.5786,0.44580000000000003,6.5936875571,0.0,0.0,0.0,131.65
2020-01-02 14:30:00,64.2978,-4.6926,64.4688109057,6.5078,0.4974,6.5267807991,57.79,-5.19,58.0225835343,130.51,79.5578,13.2174,80.6482684476,6.5078,0.4974,6.5267807991,73.05,12.72,74.1491800359,133.1,6.5078,0.4974,6.5267807991,6.5078,0.4974,6.5267807991,0.0,0.0,0.0,131.69
2020-01-02 15:00:00,64.0186,-4.7492,64.1945172628,6.4986,0.5108,6.5186439234,57.52,-5.26,57.7600034626,130.58,79.2386,13.1508,80.322470521,6.4986,0.5108,6.5186439234,72.74,12.64,73.8300562102,133.18,6.4986,0.5108,6.5186439234,6.4986,0.5108,6.5186439234,0.0,0.0,0.0,131.73
2020-01-02 15:30:00,64.1294,-4.7828,64.3075043848,6.4193999999999996,0.5072,6.4394058887,57.71,-5.29,57.9519473357,130.58,79.4494,13.1172,80.5249532518,6.4193999999999996,0.5072,6.4394058887,73.03,12.61,74.1106807417,133.29,6.4193999999999996,0.5072,6.4394058887,6.4193999999999996,0.5072,6.4394058887,0.0,0.0,0.0,131.73
2020-01-02 16:00:00,65.033,-4.6926,65.2020826643,6.333,0.5374,6.3557602032,58.7,-5.23,58.9325283693,130.55,80.603,13.1874,81.6746663768,6.333,0.5374,6.3557602032,74.27,12.65,75.3396004768,133.29,6.333,0.5374,6.3557602032,6.333,0.5374,6.3557602032,0.0,0.0,0.0,131.68
2020-01-02 16:30:00,66.0766,-4.241,66.2125603535,6.3866,0.669,6.4215434718,59.69,-4.91,59.891603752099996,130.96,81.9866,13.879,83.153046971,6.3866,0.669,6.4215434718,75.6,13.21,76.745450028,133.83,6.3866,0.669,6.4215434718,6.3866,0.669,6.4215434718,0.0,0.0,0.0,132.11
2020-01-02 17:00:00,69.2382,-3.7728,69.3409140341,6.5682,0.5972000000000001,6.5952937069,62.67,-4.37,62.8221760209,130.37,85.8982,14.3772,87.0930803398,6.5682,0.5972000000000001,6.5952937069,79.33,13.78,80.5179315432,133.34,6.5682,0.5972000000000001,6.5952937069,6.5682,0.5972000000000001,6.5952937069,0.0,0.0,0.0,131.45
2020-01-02 17:30:00,70.3538,-3.5682,70.4442277669,7.8238,0.5818,7.8454023275,62.53,-4.15,62.6675625822,130.29,87.2338,14.6818,88.4606755213,7.8238,0.5818,7.8454023275,79.41,14.1,80.6520805683,133.09,7.8238,0.5818,7.8454023275,7.8238,0.5818,7.8454023275,0.0,0.0,0.0,131.34
2020-01-02 18:00:00,70.5584,-3.5876,70.649548366,7.7184,0.6224000000000001,7.7434540303,62.84,-4.21,62.9808677298,129.88,87.5284,14.4224,88.7086603907,7.7184,0.6224000000000001,7.7434540303,79.81,13.8,80.9942967128,132.62,7.7184,0.6224000000000001,7.7434540303,7.7184,0.6224000000000001,7.7434540303,0.0,0.0,0.0,130.93
2020-01-02 18:30:00,69.9424,-5.7214,70.1760196628,7.9624,0.6286,7.9871742012,61.98,-6.35,62.3044372417,130.02,86.8024,11.8186,87.603287334,7.9624,0.6286,7.9871742012,78.84,11.19,79.6301557201,132.47,7.9624,0.6286,7.9871742012,7.9624,0.6286,7.9871742012,0.0,0.0,0.0,131.11
2020-01-02 19:00:00,67.256,-18.6824,69.8025902511,8.796,0.29760000000000003,8.8010329939,58.46,-18.98,61.4639081087,131.43,83.456,-3.1824,83.516654661,8.796,0.29760000000000003,8.8010329939,74.66,-3.48,74.741059666,132.47,8.796,0.29760000000000003,8.8010329939,8.796,0.29760000000000003,8.8010329939,0.0,0.0,0.0,132.86
2020-01-02 19:30:00,64.8288,-19.5556,67.7140664914,9.1888,0.19440000000000002,9.1908561516,55.64,-19.75,59.0412745459,131.82,80.2688,-3.9455999999999998,80.3657141622,9.1888,0.19440000000000002,9.1908561516,71.08,-4.14,71.2004634816,132.76,9.1888,0.19440000000000002,9.1908561516,9.1888,0.19440000000000002,9.1908561516,0.0,0.0,0.0,133.3
2020-01-02 20:00:00,62.698,-20.3476,65.9170996765,8.218,0.09240000000000001,8.2185194384,54.48,-20.44,58.1881774934,132.28,77.608,-5.1476,77.7785282052,8.218,0.09240000000000001,8.2185194384,69.39,-5.24,69.5875685737,133.41,8.218,0.09240000000000001,8.2185194384,8.218,0.09240000000000001,8.2185194384,0.0,0.0,0.0,133.81
2020-01-02 20:30:00,59.1178,-21.4664,62.8945196802,8.0978,0.1736,8.0996605978,51.02,-21.64,55.419581377,132.18,73.2178,-6.9764,73.5494146394,8.0978,0.1736,8.0996605978,65.12,-7.15,65.5113493984,132.86,8.0978,0.1736,8.0996605978,8.0978,0.1736,8.0996605978,0.0,0.0,0.0,133.81
2020-01-02 21:00:00,55.8186,-21.8396,59.9390042804,8.2586,0.1704,8.2603577477,47.56,-22.01,52.4060464069,131.82,69.0686,-7.5796,69.483248644,8.2586,0.1704,8.2603577477,60.81,-7.75,61.301864572,132.44,8.2586,0.1704,8.2603577477,8.2586,0.1704,8.2603577477,0.0,0.0,0.0,133.47
2020-01-02 21:30:00,53.0438,-22.8556,57.7583168886,7.8038,0.19440000000000002,7.8062209679,45.24,-23.05,50.7736161801,132.29,65.8338,-8.7356,66.4108419597,7.8038,0.19440000000000002,7.8062209679,58.03,-8.93,58.7130803144,132.9,7.8038,0.19440000000000002,7.8062209679,7.8038,0.19440000000000002,7.8062209679,0.0,0.0,0.0,133.96
2020-01-02 22:00:00,48.0922,-22.6004,53.1379128401,7.8922,0.1496,7.8936177384,40.2,-22.75,46.1909352579,133.04,59.7322,-8.0904,60.2776101799,7.8922,0.1496,7.8936177384,51.84,-8.24,52.4907915734,133.78,7.8922,0.1496,7.8936177384,7.8922,0.1496,7.8936177384,0.0,0.0,0.0,134.68
2020-01-02 22:30:00,45.6834,-9.799,46.7225153064,7.9334,0.171,7.9352426907,37.75,-9.97,39.0443773161,131.7,56.2134,6.761,56.6185257717,7.9334,0.171,7.9352426907,48.28,6.59,48.7276769403,133.89,7.9334,0.171,7.9352426907,7.9334,0.171,7.9352426907,0.0,0.0,0.0,133.02
2020-01-02 23:00:00,44.4098,-10.111,45.5462694086,7.8198,-0.161,7.8214572197,36.59,-9.95,37.9187367933,132.2,54.8498,6.769,55.2659019744,7.8198,-0.161,7.8214572197,47.03,6.93,47.5378354577,134.35,7.8198,-0.161,7.8214572197,7.8198,-0.161,7.8214572197,0.0,0.0,0.0,133.52
2020-01-02 23:30:00,40.5348,-10.6734,41.916482183,7.8548,-0.2434,7.8585702644,32.68,-10.43,34.3040420359,133.08,50.0648,6.2866,50.4579581295,7.8548,-0.2434,7.8585702644,42.21,6.53,42.7121177185,135.19,7.8548,-0.2434,7.8585702644,7.8548,-0.2434,7.8585702644,0.0,0.0,0.0,134.43
2020-01-03 00:00:00,37.8172,-11.2562,39.4568454679,7.8872,-0.2662,7.8916909646,29.93,-10.99,31.8839301216,133.54,46.6672,5.5938,47.0012569436,7.8872,-0.2662,7.8916909646,38.78,5.86,39.2202498717,135.7,7.8872,-0.2662,7.8916909646,7.8872,-0.2662,7.8916909646,0.0,0.0,0.0,134.93
2020-01-03 00:30:00,37.6434,-11.6482,39.4043922273,8.0534,-0.2082,8.056090789,29.59,-11.44,31.7244653225,132.66,46.2934,5.0418,46.5671411061,8.0534,-0.2082,8.056090789,38.24,5.25,38.598705936900004,134.69,8.0534,-0.2082,8.056090789,8.0534,-0.2082,8.056090789,0.0,0.0,0.0,134.02
2020-01-03 01:00:00,38.06,-11.5466,39.7729502496,8.02,-0.12660000000000002,8.0209991622,30.04,-11.42,32.1374859004,132.4,46.82,5.0334,47.0897814346,8.02,-0.12660000000000002,8.0209991622,38.8,5.16,39.1416095734,134.39,8.02,-0.12660000000000002,8.0209991622,8.02,-0.12660000000000002,8.0209991622,0.0,0.0,0.0,133.76
2020-01-03 01:30:00,36.7358,-11.921,38.6216162614,8.2258,-0.251,8.2296285846,28.51,-11.67,30.8059896773,133.24,45.1458,4.829,45.4033313606,8.2258,-0.251,8.2296285846,36.92,5.08,37.267852098,135.21,8.2258,-0.251,8.2296285846,8.2258,-0.251,8.2296285846,0.0,0.0,0.0,134.65
2020-01-03 02:00:00,35.4624,-6.0704,35.9782096542,8.1624,-0.2104,8.1651112619,27.3,-5.86,27.9218480764,133.51,41.6824,-14.9504,44.2824675229,8.1624,-0.2104,8.1651112619,33.52,-14.74,36.617727947,135.01,8.1624,-0.2104,8.1651112619,8.1624,-0.2104,8.1651112619,0.0,0.0,0.0,134.18
2020-01-03 02:30:00,35.1976,-0.060200000000000004,35.1976514813,7.8376,-0.1502,7.8390390865,27.36,0.09,27.3601480259,133.76,39.6476,-33.4402,51.8669370775,7.8376,-0.1502,7.8390390865,31.81,-33.29,46.0445458225,134.03,7.8376,-0.1502,7.8390390865,7.8376,-0.1502,7.8390390865,0.0,0.0,0.0,133.76
2020-01-03 03:00:00,33.939,-0.11040000000000001,33.9391795593,8.179,-0.2104,8.181705761,25.76,0.1,25.7601940986,133.67,38.019,-33.4604,50.6462508895,8.179,-0.2104,8.181705761,29.84,-33.25,44.6764826279,133.86,8.179,-0.2104,8.181705761,8.179,-0.2104,8.181705761,0.0,0.0,0.0,133.68
2020-01-03 03:30:00,33.085,-0.044,33.085029258,8.015,-0.274,8.0196821009,25.07,0.23,25.0710550237,134.08,37.065,-33.634,50.0505762304,8.015,-0.274,8.0196821009,29.05,-33.36,44.2356428686,134.28,8.015,-0.274,8.0196821009,8.015,-0.274,8.0196821009,0.0,0.0,0.0,134.11
2020-01-03 04:00:00,31.16,-20.4564,37.27478908,7.87,-0.2064,7.8727060761,23.29,-20.25,30.862381632,132.64,36.71,-26.2164,45.1101288954,7.87,-0.2064,7.8727060761,28.84,-26.01,38.8363965888,134.66,7.87,-0.2064,7.8727060761,7.87,-0.2064,7.8727060761,0.0,0.0,0.0,133.89
2020-01-03 04:30:00,30.5516,-22.9712,38.2240276789,7.7916,-0.061200000000000004,7.7918403474,22.76,-22.91,32.2937408796,131.15,36.3216,-24.4312,43.7737610904,7.7916,-0.061200000000000004,7.7918403474,28.53,-24.37,37.5214312094,133.4,7.7916,-0.061200000000000004,7.7918403474,7.7916,-0.061200000000000004,7.7918403474,0.0,0.0,0.0,132.54
2020-01-03 05:00:00,30.4754,-22.6798,37.9884631592,7.9654,-0.10980000000000001,7.9661567396,22.51,-22.57,31.87640193,130.43,36.1554,-23.7698,43.2691153272,7.9654,-0.10980000000000001,7.9661567396,28.19,-23.66,36.8031479632,132.49,7.9654,-0.10980000000000001,7.9661567396,7.9654,-0.10980000000000001,7.9661567396,0.0,0.0,0.0,131.79
2020-01-03 05:30:00,31.7936,-22.2558,38.8091952326,7.7436,-0.0658,7.7438795574,24.05,-22.19,32.7230591479,130.04,37.8136,-23.4958,44.5187709017,7.7436,-0.0658,7.7438795574,30.07,-23.43,38.1204643204,132.18,7.7436,-0.0658,7.7438795574,7.7436,-0.0658,7.7438795574,0.0,0.0,0.0,131.39
2020-01-03 06:00:00,33.2984,-21.8128,39.8068045238,7.9584,-0.11280000000000001,7.9591993567,25.34,-21.7,33.3617385638,130.04,39.4784,-22.9428,45.6608819275,7.9584,-0.11280000000000001,7.9591993567,31.52,-22.83,38.9193949079,132.34,7.9584,-0.11280000000000001,7.9591993567,7.9584,-0.11280000000000001,7.9591993567,0.0,0.0,0.0,131.35
2020-01-03 06:30:00,37.8502,-2.0816,37.9073963574,8.1002,-0.2316,8.1035102641,29.75,-1.85,29.8074655078,130.63,43.1402,-29.2416,52.1166770487,8.1002,-0.2316,8.1035102641,35.04,-29.01,45.4904572411,131.91,8.1002,-0.2316,8.1035102641,8.1002,-0.2316,8.1035102641,0.0,0.0,0.0,130.78
2020-01-03 07:00:00,41.4656,2.2568,41.5269687023,8.1256,-0.4032,8.1355974335,33.34,2.66,33.4459444477,132.21,47.1356,-29.4932,55.6022808309,8.1256,-0.4032,8.1355974335,39.01,-29.09,48.6621844968,135.44,8.1256,-0.4032,8.1355974335,8.1256,-0.4032,8.1355974335,0.0,0.0,0.0,132.08
2020-01-03 07:30:00,45.8852,-1.2304,45.9016934677,8.3252,-0.3804,8.3338862003,37.56,-0.85,37.5696167135,131.27,53.7352,-16.4404,56.1939362494,8.3252,-0.3804,8.3338862003,45.41,-16.06,48.1662921554,134.06,8.3252,-0.3804,8.3338862003,8.3252,-0.3804,8.3338862003,0.0,0.0,0.0,131.57
2020-01-03 08:00:00,48.2048,-8.8002,49.0014924577,8.0748,-0.4302,8.0862517324,40.13,-8.37,40.9935824246,131.49,59.4448,8.8098,60.0940664549,8.0748,-0.4302,8.0862517324,51.37,9.24,52.1943914612,133.35,8.0748,-0.4302,8.0862517324,8.0748,-0.4302,8.0862517324,0.0,0.0,0.0,132.81
2020-01-03 08:30:00,50.8148,-7.875,51.4213916968,8.0648,-0.365,8.073055434,42.75,-7.51,43.404638001,130.99,62.7048,9.835,63.4714043333,8.0648,-0.365,8.073055434,54.64,10.2,55.5838969487,132.86,8.0648,-0.365,8.073055434,8.0648,-0.365,8.073055434,0.0,0.0,0.0,132.28
2020-01-03 09:00:00,54.2646,-7.3408,54.7588728682,8.1046,-0.3108,8.1105571818,46.16,-7.03,46.6922531048,130.21,66.9446,10.3292,67.7367835212,8.1046,-0.3108,8.1105571818,58.84,10.64,59.7942739733,132.32,8.1046,-0.3108,8.1105571818,8.1046,-0.3108,8.1105571818,0.0,0.0,0.0,131.5
2020-01-03 09:30:00,56.3542,-16.5064,58.7218621861,8.4442,-0.46640000000000004,8.4570705685,47.91,-16.04,50.5237538194,130.79,69.6442,-0.3764,69.6452171409,8.4442,-0.46640000000000004,8.4570705685,61.2,0.09,61.2000661764,132.1,8.4442,-0.46640000000000004,8.4570705685,8.4442,-0.46640000000000004,8.4570705685,0.0,0.0,0.0,132.29
2020-01-03 10:00:00,57.166,-20.0518,60.580741488,8.476,-0.4718,8.4891207578,48.69,-19.58,52.4794483584,131.37,70.786,-4.3918,70.9221101155,8.476,-0.4718,8.4891207578,62.31,-3.92,62.4331842853,132.39,8.476,-0.4718,8.4891207578,8.476,-0.4718,8.4891207578,0.0,0.0,0.0,132.96
2020-01-03 10:30:00,57.9908,-19.9106,61.3136597913,9.2908,-0.5606,9.3076977282,48.7,-19.35,52.4033634417,131.5,71.3508,-4.1706,71.4725861082,9.2908,-0.5606,9.3076977282,62.06,-3.61,62.1649073031,132.65,9.2908,-0.5606,9.3076977282,9.2908,-0.5606,9.3076977282,0.0,0.0,0.0,133.09
2020-01-03 11:00:00,57.3662,-19.709,60.6574445838,11.1762,-0.639,11.1944525297,46.19,-19.07,49.9718020488,131.5,69.6362,-3.9290000000000003,69.7469525602,11.1762,-0.639,11.1944525297,58.46,-3.29,58.5525037893,132.6,11.1762,-0.639,11.1944525297,11.1762,-0.639,11.1944525297,0.0,0.0,0.0,133.09
2020-01-03 11:30:00,57.4682,-19.4388,60.6668027564,11.5782,-0.8688,11.6107505649,45.89,-18.57,49.5049189475,131.56,69.5582,-3.5088,69.6466428816,11.5782,-0.8688,11.6107505649,57.98,-2.64,58.0400723638,132.89,11.5782,-0.8688,11.6107505649,11.5782,-0.8688,11.6107505649,0.0,0.0,0.0,133.15
2020-01-03 12:00:00,57.709,-19.39,60.8793953731,10.279,-0.76,10.3070578246,47.43,-18.63,50.9576471199,131.56,70.649,-3.47,70.7341650195,10.279,-0.76,10.3070578246,60.37,-2.71,60.4307951296,132.89,10.279,-0.76,10.3070578246,10.279,-0.76,10.3070578246,0.0,0.0,0.0,133.15
2020-01-03 12:30:00,59.608,-19.1762,62.6166136935,9.188,-0.5362,9.2036326763,50.42,-18.64,53.7552416049,131.61,73.298,-3.2762000000000002,73.3711816072,9.188,-0.5362,9.2036326763,64.11,-2.74,64.1685257739,132.89,9.188,-0.5362,9.2036326763,9.188,-0.5362,9.2036326763,0.0,0.0,0.0,133.2
2020-01-03 13:00:00,59.4478,-19.03,62.4194026312,10.1578,-0.66,10.1792190683,49.29,-18.37,52.6019106117,131.61,72.6178,-3.09,72.683512414,10.1578,-0.66,10.1792190683,62.46,-2.43,62.5072515793,133.0,10.1578,-0.66,10.1792190683,10.1578,-0.66,10.1792190683,0.0,0.0,0.0,133.2
2020-01-03 13:30:00,59.1424,-19.3432,62.2252590513,10.1224,-0.8632000000000001,10.1591385462,49.02,-18.48,52.387697029,132.08,72.2424,-3.2332,72.3147145469,10.1224,-0.8632000000000001,10.1591385462,62.12,-2.37,62.1651936376,133.47,10.1224,-0.8632000000000001,10.1591385462,10.1224,-0.8632000000000001,10.1591385462,0.0,0.0,0.0,133.65
2020-01-03 14:00:00,57.3662,-19.5112,60.5934635739,11.6562,-0.9912000000000001,11.6982680718,45.71,-18.52,49.3193116335,132.2,69.1962,-3.4812,69.2837127172,11.6562,-0.9912000000000001,11.6982680718,57.54,-2.49,57.5938512343,133.54,11.6562,-0.9912000000000001,11.6982680718,11.6562,-0.9912000000000001,11.6982680718,0.0,0.0,0.0,133.77
2020-01-03 14:30:00,56.7574,-19.8372,60.1241794838,9.8474,-0.6972,9.8720501721,46.91,-19.14,50.6644619038,132.11,69.4674,-3.9972000000000003,69.5823057293,9.8474,-0.6972,9.8720501721,59.62,-3.3,59.7112585699,133.42,9.8474,-0.6972,9.8720501721,9.8474,-0.6972,9.8720501721,0.0,0.0,0.0,133.66
2020-01-03 15:00:00,56.5446,-19.911,59.9478082181,9.4046,-0.641,9.4264193711,47.14,-19.27,50.926540232,132.01,69.3446,-4.151,69.4687292971,9.4046,-0.641,9.4264193711,59.94,-3.51,60.0426823185,133.33,9.4046,-0.641,9.4264193711,9.4046,-0.641,9.4264193711,0.0,0.0,0.0,133.57
2020-01-03 15:30:00,56.6038,-19.9478,60.0158720613,9.1638,-0.6678000000000001,9.1881003086,47.44,-19.28,51.2081243554,131.86,69.6138,-4.2078,69.7408541049,9.1638,-0.6678000000000001,9.1881003086,60.45,-3.54,60.5535638918,133.23,9.1638,-0.6678000000000001,9.1881003086,9.1638,-0.6678000000000001,9.1881003086,0.0,0.0,0.0,133.41
2020-01-03 16:00:00,55.9128,-19.7584,59.3012274274,8.5628,-0.4384,8.5740153021,47.35,-19.32,51.1398562767,131.69,69.0328,-4.1884,69.1597438572,8.5628,-0.4384,8.5740153021,60.47,-3.75,60.5861650874,132.92,8.5628,-0.4384,8.5740153021,8.5628,-0.4384,8.5740153021,0.0,0.0,0.0,133.22
2020-01-03 16:30:00,57.5768,-19.4252,60.7653379262,8.4568,-0.0852,8.4572291727,49.12,-19.34,52.790245311,131.4,71.0168,-4.1152,71.1359315204,8.4568,-0.0852,8.4572291727,62.56,-4.03,62.6896682078,132.71,8.4568,-0.0852,8.4572291727,8.4568,-0.0852,8.4572291727,0.0,0.0,0.0,132.92
2020-01-03 17:00:00,61.5514,-18.2,64.1857837995,8.4614,0.0,8.4614,53.09,-18.2,56.1229730146,131.4,76.0914,-2.47,76.1314787323,8.4614,0.0,8.4614,67.63,-2.47,67.6750899519,132.76,8.4614,0.0,8.4614,8.4614,0.0,8.4614,0.0,0.0,0.0,132.85
2020-01-03 17:30:00,63.5214,-17.8518,65.9822326176,9.7614,0.0182,9.7614169668,53.76,-17.87,56.6522241399,131.86,78.5114,-1.8218,78.5325339283,9.7614,0.0182,9.7614169668,68.75,-1.8399999999999999,68.7746181378,133.11,9.7614,0.0182,9.7614169668,9.7614,0.0182,9.7614169668,0.0,0.0,0.0,133.25
2020-01-03 18:00:00,62.6178,-17.7108,65.0742753589,9.7778,0.0792,9.778120754,52.84,-17.79,55.7543693355,131.86,77.4678,-1.7107999999999999,77.4866883631,9.7778,0.0792,9.778120754,67.69,-1.79,67.7136633184,133.11,9.7778,0.0792,9.778120754,9.7778,0.0792,9.778120754,0.0,0.0,0.0,133.22
2020-01-03 18:30:00,61.308,-17.9634,63.8854803814,9.658,0.12660000000000002,9.65882972,51.65,-18.09,54.7263245614,131.89,75.918,-2.0434,75.9454949787,9.658,0.12660000000000002,9.65882972,66.26,-2.17,66.2955239816,133.11,9.658,0.12660000000000002,9.65882972,9.658,0.12660000000000002,9.65882972,0.0,0.0,0.0,133.28
2020-01-03 19:00:00,60.8664,-18.411,63.5899643809,8.9564,0.299,8.9613895106,51.91,-18.71,55.1789108265,131.79,75.6564,-2.711,75.7049561255,8.9564,0.299,8.9613895106,66.7,-3.01,66.7678822489,132.93,8.9564,0.299,8.9613895106,8.9564,0.299,8.9613895106,0.0,0.0,0.0,133.23
2020-01-03 19:30:00,59.8562,-19.2902,62.8878087906,9.3162,0.1898,9.3181332079,50.54,-19.48,54.1642132778,131.93,74.1862,-3.7702,74.2819404598,9.3162,0.1898,9.3181332079,64.87,-3.96,64.9907570351,133.05,9.3162,0.1898,9.3181332079,9.3162,0.1898,9.3181332079,0.0,0.0,0.0,133.39
2020-01-03 20:00:00,57.674,-20.5464,61.2245443344,7.864,0.1736,7.8659159009,49.81,-20.72,53.9477015266,131.7,71.674,-5.4364,71.8798770238,7.864,0.1736,7.8659159009,63.81,-5.61,64.0561331958,132.9,7.864,0.1736,7.8659159009,7.864,0.1736,7.8659159009,0.0,0.0,0.0,133.22
2020-01-03 20:30:00,55.5254,-21.5524,59.5615311331,8.2354,0.0176,8.2354188066,47.29,-21.57,51.9770045308,131.4,68.8054,-6.7624,69.1369157753,8.2354,0.0176,8.2354188066,60.57,-6.78,60.9482838151,132.29,8.2354,0.0176,8.2354188066,8.2354,0.0176,8.2354188066,0.0,0.0,0.0,132.98
2020-01-03 21:00:00,52.6916,-22.0772,57.1297424325,8.3516,-0.027200000000000002,8.3516442932,44.34,-22.05,49.5200777463,131.98,65.2316,-7.4372,65.65419699,8.3516,-0.027200000000000002,8.3516442932,56.88,-7.41,57.3606354567,132.88,8.3516,-0.027200000000000002,8.3516442932,8.3516,-0.027200000000000002,8.3516442932,0.0,0.0,0.0,133.6
2020-01-03 21:30:00,50.2882,-22.7044,55.1760168787,7.4982,0.2356,7.5019004659,42.79,-22.94,48.5512893753,132.46,62.5882,-8.4244,63.1526190637,7.4982,0.2356,7.5019004659,55.09,-8.66,55.7665105597,133.3,7.4982,0.2356,7.5019004659,7.4982,0.2356,7.5019004659,0.0,0.0,0.0,134.13
2020-01-03 22:00:00,46.3266,-20.4168,50.6260761841,7.5866,0.1532,7.5881466644,38.74,-20.57,43.8624269734,132.95,57.6266,-5.5668,57.8948554692,7.5866,0.1532,7.5881466644,50.04,-5.72,50.365861454,134.1,7.5866,0.1532,7.5881466644,7.5866,0.1532,7.5881466644,0.0,0.0,0.0,134.55
2020-01-03 22:30:00,44.2456,-9.4206,45.2373830335,7.5156,0.2494,7.5197369449,36.73,-9.67,37.981598176,131.6,54.6756,7.0594,55.1294509652,7.5156,0.2494,7.5197369449,47.16,6.8100000000000005,47.6491521436,133.97,7.5156,0.2494,7.5197369449,7.5156,0.2494,7.5197369449,0.0,0.0,0.0,132.92
2020-01-03 23:00:00,41.1014,-10.0648,42.3157805198,7.5114,0.2252,7.5147751131,33.59,-10.29,35.1307870678,132.07,50.7714,6.2852,51.1589561758,7.5114,0.2252,7.5147751131,43.26,6.06,43.6823900445,134.4,7.5114,0.2252,7.5147751131,7.5114,0.2252,7.5147751131,0.0,0.0,0.0,133.44
2020-01-03 23:30:00,38.5886,-10.5562,40.0064170903,7.7486,0.1638,7.7503311155,30.84,-10.72,32.6500229709,132.23,47.4486,5.6338,47.7818934786,7.7486,0.1638,7.7503311155,39.7,5.47,40.075065814,134.52,7.7486,0.1638,7.7503311155,7.7486,0.1638,7.7503311155,0.0,0.0,0.0,133.6
2020-01-04 00:00:00,36.7204,-11.1568,38.3778837666,7.7104,0.1832,7.7125761196,29.01,-11.34,31.1476435706,131.98,45.0904,4.7332,45.3381445849,7.7104,0.1832,7.7125761196,37.38,4.55,37.6559012639,133.96,7.7104,0.1832,7.7125761196,7.7104,0.1832,7.7125761196,0.0,0.0,0.0,133.4
2020-01-04 00:30:00,35.7074,-11.6216,37.5510319608,7.6574,0.2684,7.6621024086,28.05,-11.89,30.4659580516,130.66,43.8374,4.2184,44.0398971084,7.6574,0.2684,7.6621024086,36.18,3.95,36.3949845446,132.42,7.6574,0.2684,7.6621024086,7.6574,0.2684,7.6621024086,0.0,0.0,0.0,132.02
2020-01-04 01:00:00,35.4244,-11.8198,37.3442872124,7.8444,0.2202,7.8474900064,27.58,-12.04,30.0934876676,130.66,43.3844,4.0002,43.5684262213,7.8444,0.2202,7.8474900064,35.54,3.7800000000000002,35.7404532708,132.42,7.8444,0.2202,7.8474900064,7.8444,0.2202,7.8474900064,0.0,0.0,0.0,132.02
2020-01-04 01:30:00,34.2104,-12.0116,36.2578267788,8.0704,0.1384,8.0715866297,26.14,-12.15,28.8257194186,130.87,41.8004,3.8184,41.9744400644,8.0704,0.1384,8.0715866297,33.73,3.68,33.9301532564,132.66,8.0704,0.1384,8.0715866297,8.0704,0.1384,8.0715866297,0.0,0.0,0.0,132.2
2020-01-04 02:00:00,33.3724,-12.0494,35.4810530018,7.8524,0.0206,7.8524270210000005,25.52,-12.07,28.2303967383,132.02,40.8824,4.0906,41.0865384052,7.8524,0.0206,7.8524270210000005,33.03,4.07,33.2798106966,133.91,7.8524,0.0206,7.8524270210000005,7.8524,0.0206,7.8524270210000005,0.0,0.0,0.0,133.36
2020-01-04 02:30:00,32.2984,-12.3236,34.5696074539,8.0784,-0.0936,8.0789422278,24.22,-12.23,27.1326611301,132.6,39.4184,3.5764,39.5803094419,8.0784,-0.0936,8.0789422278,31.34,3.67,31.5541518663,134.48,8.0784,-0.0936,8.0789422278,8.0784,-0.0936,8.0789422278,0.0,0.0,0.0,134.03
2020-01-04 03:00:00,31.8764,-12.2822,34.1607569266,7.9864,-0.23220000000000002,7.9897748279,23.89,-12.05,26.7569542362,132.82,39.1064,3.7678000000000003,39.2874895838,7.9864,-0.23220000000000002,7.9897748279,31.12,4.0,31.3760163182,134.73,7.9864,-0.23220000000000002,7.9897748279,7.9864,-0.23220000000000002,7.9897748279,0.0,0.0,0.0,134.24
2020-01-04 03:30:00,30.8412,-12.3918,33.2375739891,8.161200000000001,-0.3618,8.169215671,22.68,-12.03,25.6730072255,132.98,37.8712,3.7882,38.0601924414,8.161200000000001,-0.3618,8.169215671,29.71,4.15,29.9984432929,134.95,8.161200000000001,-0.3618,8.169215671,8.161200000000001,-0.3618,8.169215671,0.0,0.0,0.0,134.4
2020-01-04 04:00:00,29.8962,-12.5006,32.4044406648,8.0862,-0.36060000000000003,8.0942363939,21.81,-12.14,24.9610837104,133.45,36.7462,3.7594000000000003,36.9380062104,8.0862,-0.36060000000000003,8.0942363939,28.66,4.12,28.954619666,135.4,8.0862,-0.36060000000000003,8.0942363939,8.0862,-0.36060000000000003,8.0942363939,0.0,0.0,0.0,134.87
2020-01-04 04:30:00,29.8784,-12.6424,32.4430125654,8.1784,-0.3824,8.1873351171,21.7,-12.26,24.9238359808,133.36,36.6884,3.5776,36.862418753,8.1784,-0.3824,8.1873351171,28.51,3.96,28.7837054599,135.22,8.1784,-0.3824,8.1873351171,8.1784,-0.3824,8.1873351171,0.0,0.0,0.0,134.78
2020-01-04 05:00:00,30.275,-12.725200000000001,32.8406202749,8.325,-0.31520000000000004,8.3309648925,21.95,-12.41,25.215285047,133.36,37.105,3.4348,37.2636401341,8.325,-0.31520000000000004,8.3309648925,28.78,3.75,29.0232820336,135.22,8.325,-0.31520000000000004,8.3309648925,8.325,-0.31520000000000004,8.3309648925,0.0,0.0,0.0,134.78
2020-01-04 05:30:00,32.0594,-12.5354,34.4229775226,8.3894,-0.27540000000000003,8.3939190799,23.67,-12.26,26.6566408236,133.5,39.2394,3.9446,39.4371700496,8.3894,-0.27540000000000003,8.3939190799,30.85,4.22,31.1372911474,135.42,8.3894,-0.27540000000000003,8.3939190799,8.3894,-0.27540000000000003,8.3939190799,0.0,0.0,0.0,134.94
2020-01-04 06:00:00,33.0916,-12.5286,35.3838919357,8.2116,-0.2286,8.2147813434,24.88,-12.3,27.754358216299998,133.1,40.5916,3.9014,40.7786575615,8.2116,-0.2286,8.2147813434,32.38,4.13,32.6423237531,134.98,8.2116,-0.2286,8.2147813434,8.2116,-0.2286,8.2147813434,0.0,0.0,0.0,134.52
2020-01-04 06:30:00,34.4808,-12.023,36.5168193801,7.7508,-0.113,7.7516236777,26.73,-11.91,29.2633046664,132.29,42.5108,4.307,42.7284257332,7.7508,-0.113,7.7516236777,34.76,4.42,35.0398915523,134.11,7.7508,-0.113,7.7516236777,7.7508,-0.113,7.7516236777,0.0,0.0,0.0,133.69
2020-01-04 07:00:00,36.4132,-11.4074,38.1582220367,7.9332,-0.22740000000000002,7.9364584671,28.48,-11.18,30.595797097,131.98,44.8432,5.1326,45.1359742223,7.9332,-0.22740000000000002,7.9364584671,36.91,5.36,37.2971540469,133.84,7.9332,-0.22740000000000002,7.9364584671,7.9332,-0.22740000000000002,7.9364584671,0.0,0.0,0.0,133.34
2020-01-04 07:30:00,39.2762,-10.903,40.761443736,7.9262,-0.263,7.9305621137,31.35,-10.64,33.1063755189,132.31,48.4662,5.987,48.8345851978,7.9262,-0.263,7.9305621137,40.54,6.25,41.0189480606,134.25,7.9262,-0.263,7.9305621137,7.9262,-0.263,7.9305621137,0.0,0.0,0.0,133.64
2020-01-04 08:00:00,42.0684,-6.8100000000000005,42.6160342895,7.8884,-0.29,7.8937288122,34.18,-6.52,34.7963044015,133.22,50.8284,-2.6,50.8948548142,7.8884,-0.29,7.8937288122,42.94,-2.31,43.0020894841,134.64,7.8884,-0.29,7.8937288122,7.8884,-0.29,7.8937288122,0.0,0.0,0.0,134.13
2020-01-04 08:30:00,45.2538,3.0352,45.3554721448,7.8438,-0.18480000000000002,7.8459766428,37.41,3.22,37.5483221995,132.4,51.7638,-28.4348,59.0595364144,7.8438,-0.18480000000000002,7.8459766428,43.92,-28.25,52.2209622661,132.61,7.8438,-0.18480000000000002,7.8459766428,7.8438,-0.18480000000000002,7.8459766428,0.0,0.0,0.0,132.18
2020-01-04 09:00:00,49.2982,3.602,49.4296158921,7.8982,-0.20800000000000002,7.9009383772,41.4,3.81,41.5749455802,131.9,56.5982,-27.318,62.8460767848,7.8982,-0.20800000000000002,7.9009383772,48.7,-27.11,55.7372595308,132.17,7.8982,-0.20800000000000002,7.9009383772,7.8982,-0.20800000000000002,7.9009383772,0.0,0.0,0.0,131.65
2020-01-04 09:30:00,52.8698,4.207,53.036917341,8.0798,-0.233,8.0831588528,44.79,4.44,45.0095289911,131.34,60.7898,-26.363,66.2601505661,8.0798,-0.233,8.0831588528,52.71,-26.13,58.8312926936,131.58,8.0798,-0.233,8.0831588528,8.0798,-0.233,8.0831588528,0.0,0.0,0.0,131.09
2020-01-04 10:00:00,55.545,2.2884,55.592119941199996,8.395,-0.36160000000000003,8.4027840363,47.15,2.65,47.2244110604,130.96,64.685,-18.6316,67.3148255852,8.395,-0.36160000000000003,8.4027840363,56.29,-18.27,59.1807147642,131.61,8.395,-0.36160000000000003,8.4027840363,8.395,-0.36160000000000003,8.4027840363,0.0,0.0,0.0,131.02
2020-01-04 10:30:00,56.8352,-7.0286,57.2681515067,8.645199999999999,-0.42860000000000004,8.6558177546,48.19,-6.6,48.6398612251,131.37,69.8052,11.0714,70.6777323137,8.645199999999999,-0.42860000000000004,8.6558177546,61.16,11.5,62.2317893042,133.6,8.645199999999999,-0.42860000000000004,8.6558177546,8.645199999999999,-0.42860000000000004,8.6558177546,0.0,0.0,0.0,132.6
2020-01-04 11:00:00,58.4608,-7.0482,58.8841426861,9.0208,-0.5482,9.0374418881,49.44,-6.5,49.8654549764,130.85,71.5908,10.9718,72.4266735387,9.0208,-0.5482,9.0374418881,62.57,11.52,63.6216574761,133.14,9.0208,-0.5482,9.0374418881,9.0208,-0.5482,9.0374418881,0.0,0.0,0.0,132.07
2020-01-04 11:30:00,59.6514,-6.8626000000000005,60.0448565717,9.5814,-0.6026,9.6003308651,50.07,-6.26,50.4598107408,130.8,72.7714,11.2074,73.6293587689,9.5814,-0.6026,9.6003308651,63.19,11.81,64.2841520128,133.14,9.5814,-0.6026,9.6003308651,9.5814,-0.6026,9.6003308651,0.0,0.0,0.0,132.01
2020-01-04 12:00:00,59.9666,-6.773,60.3478801994,9.5966,-0.5730000000000001,9.6136913077,50.37,-6.2,50.7501418717,130.89,73.1566,11.297,74.0237146633,9.5966,-0.5730000000000001,9.6136913077,63.56,11.87,64.6588779674,133.19,9.5966,-0.5730000000000001,9.6136913077,9.5966,-0.5730000000000001,9.6136913077,0.0,0.0,0.0,132.11
2020-01-04 12:30:00,60.463,-6.3906,60.7997873134,9.763,-0.5106,9.7763429441,50.7,-5.88,51.0398315044,130.44,73.573,11.6194,74.484876219,9.763,-0.5106,9.7763429441,63.81,12.13,64.9526981734,132.79,9.763,-0.5106,9.7763429441,9.763,-0.5106,9.7763429441,0.0,0.0,0.0,131.66
2020-01-04 13:00:00,60.8302,-6.2294,61.1483332267,10.0902,-0.5294,10.1040784043,50.74,-5.7,51.0591578466,130.06,73.7902,11.6506,74.7042843243,10.0902,-0.5294,10.1040784043,63.7,12.18,64.8540083572,132.56,10.0902,-0.5294,10.1040784043,10.0902,-0.5294,10.1040784043,0.0,0.0,0.0,131.26
2020-01-04 13:30:00,60.5862,-6.2804,60.9108451312,9.0362,-0.4504,9.0474178968,51.55,-5.83,51.8786218013,130.17,74.1662,11.6296,75.0724504635,9.0362,-0.4504,9.0474178968,65.13,12.08,66.2407978515,132.78,9.0362,-0.4504,9.0474178968,9.0362,-0.4504,9.0474178968,0.0,0.0,0.0,131.37
2020-01-04 14:00:00,59.9154,-6.4216,60.2585438234,9.0154,-0.4716,9.0277263871,50.9,-5.95,51.2465852521,130.29,73.3854,11.4884,74.2792048135,9.0154,-0.4716,9.0277263871,64.37,11.96,65.4716618088,132.99,9.0154,-0.4716,9.0277263871,9.0154,-0.4716,9.0277263871,0.0,0.0,0.0,131.5
2020-01-04 14:30:00,58.3554,-6.96,58.7689910511,9.3954,-0.53,9.4103369313,48.96,-6.43,49.3804262841,130.69,71.2754,10.92,72.1070665411,9.3954,-0.53,9.4103369313,61.88,11.45,62.9304131561,133.22,9.3954,-0.53,9.4103369313,9.3954,-0.53,9.4103369313,0.0,0.0,0.0,131.92
2020-01-04 15:00:00,57.2624,-7.0038,57.6891295497,9.2124,-0.5238,9.2272791331,48.05,-6.48,48.4849760235,130.69,69.9724,10.8262,70.8049671153,9.2124,-0.5238,9.2272791331,60.76,11.35,61.8110030658,133.3,9.2124,-0.5238,9.2272791331,9.2124,-0.5238,9.2272791331,0.0,0.0,0.0,131.92
2020-01-04 15:30:00,55.2152,-6.8768,55.6417890553,8.975200000000001,-0.4868,8.9883919185,46.24,-6.39,46.679435515,130.79,67.6452,10.9732,68.5294403981,8.975200000000001,-0.4868,8.9883919185,58.67,11.46,59.7787629514,133.44,8.975200000000001,-0.4868,8.9883919185,8.975200000000001,-0.4868,8.9883919185,0.0,0.0,0.0,132.04
2020-01-04 16:00:00,54.4764,-6.6086,54.8757847408,8.3364,-0.21860000000000002,8.3392656104,46.14,-6.39,46.5803789164,130.63,67.1264,11.1314,68.0430866651,8.3364,-0.21860000000000002,8.3392656104,58.79,11.35,59.8755926902,133.24,8.3364,-0.21860000000000002,8.3392656104,8.3364,-0.21860000000000002,8.3392656104,0.0,0.0,0.0,131.91
2020-01-04 16:30:00,55.893,-6.1578,56.2311830735,9.113,0.23220000000000002,9.1159577577,46.78,-6.39,47.2144098766,130.26,68.743,11.2822,69.6626735479,9.113,0.23220000000000002,9.1159577577,59.63,11.05,60.6451927196,132.83,9.113,0.23220000000000002,9.1159577577,9.113,0.23220000000000002,9.1159577577,0.0,0.0,0.0,131.53
2020-01-04 17:00:00,58.6104,-9.3194,59.3466949755,9.3004,0.2306,9.3032583819,49.31,-9.55,50.2262740008,130.05,72.3404,7.6306,72.7417316849,9.3004,0.2306,9.3032583819,63.04,7.4,63.4728414363,132.15,9.3004,0.2306,9.3032583819,9.3004,0.2306,9.3032583819,0.0,0.0,0.0,131.32
2020-01-04 17:30:00,59.7664,-19.896,62.9910579762,9.5164,0.064,9.516615205,50.25,-19.96,54.0690678669,131.17,74.1664,-4.496,74.3025497877,9.5164,0.064,9.516615205,64.65,-4.5600000000000005,64.8106171858,132.15,9.5164,0.064,9.516615205,9.5164,0.064,9.516615205,0.0,0.0,0.0,132.68
2020-01-04 18:00:00,60.3592,-19.9778,63.5794425697,9.5192,0.0722,9.5194738027,50.84,-20.05,54.65078316,131.17,74.9292,-4.6078,75.0707455237,9.5192,0.0722,9.5194738027,65.41,-4.68,65.5772102182,132.09,9.5192,0.0722,9.5194738027,9.5192,0.0722,9.5194738027,0.0,0.0,0.0,132.68
2020-01-04 18:30:00,60.5018,-20.4272,63.8571711171,9.2918,0.1328,9.2927489517,51.21,-20.56,55.1831287623,131.34,75.1918,-5.1172,75.3657251214,9.2918,0.1328,9.2927489517,65.9,-5.25,66.1087929099,132.26,9.2918,0.1328,9.2927489517,9.2918,0.1328,9.2927489517,0.0,0.0,0.0,132.83
2020-01-04 19:00:00,59.956,-19.9816,63.1979926466,8.766,0.2584,8.7698076695,51.19,-20.24,55.046105221,131.46,74.486,-4.7616,74.638040104,8.766,0.2584,8.7698076695,65.72,-5.02,65.9114466538,132.64,8.766,0.2584,8.7698076695,8.766,0.2584,8.7698076695,0.0,0.0,0.0,132.98
2020-01-04 19:30:00,59.4296,-19.8526,62.6578253925,7.7296,0.19740000000000002,7.7321202086,51.7,-20.05,55.4517132287,131.57,73.6296,-4.7726,73.7841155461,7.7296,0.19740000000000002,7.7321202086,65.9,-4.97,66.087146254,132.73,7.7296,0.19740000000000002,7.7321202086,7.7296,0.19740000000000002,7.7321202086,0.0,0.0,0.0,133.11
2020-01-04 20:00:00,57.7654,-20.4414,61.2755438256,7.6854,0.11860000000000001,7.6863150547,50.08,-20.56,54.1361247228,131.79,71.4354,-5.5214,71.6484628664,7.6854,0.11860000000000001,7.6863150547,63.75,-5.64,63.9990007734,133.02,7.6854,0.11860000000000001,7.6863150547,7.6854,0.11860000000000001,7.6863150547,0.0,0.0,0.0,133.38
2020-01-04 20:30:00,56.8608,-21.041,60.6289885916,7.1408,0.23900000000000002,7.1447985024,49.72,-21.28,54.0824999422,131.83,70.4608,-6.371,70.7482436364,7.1408,0.23900000000000002,7.1447985024,63.32,-6.61,63.6640754272,132.96,7.1408,0.23900000000000002,7.1447985024,7.1408,0.23900000000000002,7.1447985024,0.0,0.0,0.0,133.46
2020-01-04 21:00:00,55.1304,-21.7154,59.2530134366,7.0704,0.2546,7.0749824961,48.06,-21.97,52.8435852304,132.33,68.3004,-7.5754,68.7192209307,7.0704,0.2546,7.0749824961,61.23,-7.83,61.7286141105,133.45,7.0704,0.2546,7.0749824961,7.0704,0.2546,7.0749824961,0.0,0.0,0.0,134.06
2020-01-04 21:30:00,53.6122,-22.2894,58.0610483991,7.0322,0.0506,7.0323820431,46.58,-22.34,51.6601587299,132.48,66.6322,-7.8094,67.0882762128,7.0322,0.0506,7.0323820431,59.6,-7.86,60.1160511012,133.56,7.0322,0.0506,7.0323820431,7.0322,0.0506,7.0323820431,0.0,0.0,0.0,134.15
2020-01-04 22:00:00,52.2292,-23.1152,57.1156878947,6.7992,-0.0752,6.799615848,45.43,-23.04,50.9384579665,132.97,65.0992,-8.5652,65.6602504692,6.7992,-0.0752,6.799615848,58.3,-8.49,58.9149395315,134.05,6.7992,-0.0752,6.799615848,6.7992,-0.0752,6.799615848,0.0,0.0,0.0,134.65
