Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-04 22:30:00,49.7562,-13.8028,51.6352275707,6.3962,0.19720000000000001,6.3992391954,43.36,-14.0,45.5641262398,132.43,61.9062,2.2072,61.9455351925,6.3962,0.19720000000000001,6.3992391954,55.51,2.01,55.5463788199,134.49,6.3962,0.19720000000000001,6.3992391954,6.3962,0.19720000000000001,6.3992391954,0.0,0.0,0.0,133.87
2020-01-04 23:00:00,46.475,-8.2384,47.1995430016,6.415,0.2016,6.4181669938,40.06,-8.44,40.9394333131,131.46,57.615,8.5016,58.2388652668,6.415,0.2016,6.4181669938,51.2,8.3,51.8683911453,134.16,6.415,0.2016,6.4181669938,6.415,0.2016,6.4181669938,0.0,0.0,0.0,132.75
2020-01-04 23:30:00,42.9482,-8.748,43.8300740045,6.4082,0.17200000000000001,6.4105078769,36.54,-8.92,37.6130030707,131.9,53.2682,7.872,53.8467224187,6.4082,0.17200000000000001,6.4105078769,46.86,7.7,47.4884154294,134.5,6.4082,0.17200000000000001,6.4105078769,6.4082,0.17200000000000001,6.4105078769,0.0,0.0,0.0,133.21
2020-01-05 00:00:00,39.4302,-9.7916,40.6277750141,6.4002,0.1884,6.4029723254,33.03,-9.98,34.5048011152,131.52,48.9402,6.3684,49.352808376,6.4002,0.1884,6.4029723254,42.54,6.18,42.9865560379,133.95,6.4002,0.1884,6.4029723254,6.4002,0.1884,6.4029723254,0.0,0.0,0.0,132.89
2020-01-05 00:30:00,39.1868,-10.396,40.5423495895,6.3968,0.164,6.3989019558,32.79,-10.56,34.4484789214,131.74,48.6168,5.734,48.953774096000004,6.3968,0.164,6.3989019558,42.22,5.57,42.5858344993,134.05,6.3968,0.164,6.3989019558,6.3968,0.164,6.3989019558,0.0,0.0,0.0,133.1
2020-01-05 01:00:00,38.5584,-10.5068,39.9642722541,6.4384,0.1932,6.4412980679,32.12,-10.7,33.8553452205,131.74,47.8584,5.5832,48.1829697383,6.4384,0.1932,6.4412980679,41.42,5.39,41.7692291047,134.05,6.4384,0.1932,6.4412980679,6.4384,0.1932,6.4412980679,0.0,0.0,0.0,133.1
2020-01-05 01:30:00,38.6018,-10.8702,40.10311972,6.4118,0.1998,6.4149122582,32.19,-11.07,34.0402849577,131.62,47.8418,5.0998,48.1128443067,6.4118,0.1998,6.4149122582,41.43,4.9,41.7187595693,133.98,6.4118,0.1998,6.4149122582,6.4118,0.1998,6.4149122582,0.0,0.0,0.0,133.0
2020-01-05 02:00:00,38.7268,-10.897,40.2307052789,6.3868,0.193,6.3897154272,32.34,-11.09,34.188648701,131.95,47.9168,5.123,48.1898832873,6.3868,0.193,6.3897154272,41.53,4.93,41.8215949002,134.29,6.3868,0.193,6.3897154272,6.3868,0.193,6.3897154272,0.0,0.0,0.0,133.35
2020-01-05 02:30:00,38.1486,-10.923,39.6815777277,6.3886,0.167,6.3907823433,31.76,-11.09,33.6405365593,131.79,47.1286,5.017,47.3948860845,6.3886,0.167,6.3907823433,40.74,4.85,41.0276748062,134.11,6.3886,0.167,6.3907823433,6.3886,0.167,6.3907823433,0.0,0.0,0.0,133.18
2020-01-05 03:00:00,37.374,-11.01,38.9619811611,6.404,0.14,6.4055301108,30.97,-11.15,32.9160052254,131.96,46.134,4.93,46.3966685873,6.404,0.14,6.4055301108,39.73,4.79,40.0177085801,134.33,6.404,0.14,6.4055301108,6.404,0.14,6.4055301108,0.0,0.0,0.0,133.35
2020-01-05 03:30:00,36.6146,-11.4068,38.3502805648,6.4046,0.1832,6.407219631,30.21,-11.59,32.3569497944,131.96,45.2346,4.3932,45.4474338483,6.4046,0.1832,6.407219631,38.83,4.21,39.0575600876,134.3,6.4046,0.1832,6.407219631,6.4046,0.1832,6.407219631,0.0,0.0,0.0,133.35
2020-01-05 04:00:00,35.6124,-11.6086,37.4566766775,6.4124,0.19140000000000001,6.4152558577,29.2,-11.8,31.4941264365,132.46,44.0224,4.2714,44.2291369995,6.4124,0.19140000000000001,6.4152558577,37.61,4.08,37.8306555587,134.71,6.4124,0.19140000000000001,6.4152558577,6.4124,0.19140000000000001,6.4152558577,0.0,0.0,0.0,133.86
2020-01-05 04:30:00,35.401,-11.539,37.2341150291,6.431,0.211,6.4344605057,28.97,-11.75,31.2621720295,131.67,43.721,4.131,43.9157261354,6.431,0.211,6.4344605057,37.29,3.92,37.4954730601,133.79,6.431,0.211,6.4344605057,6.431,0.211,6.4344605057,0.0,0.0,0.0,133.04
2020-01-05 05:00:00,35.0102,-11.4086,36.8221435824,6.4602,0.2114,6.4636579427,28.55,-11.62,30.8241285359,131.91,43.2402,4.3614,43.4595985485,6.4602,0.2114,6.4636579427,36.78,4.15,37.0133881184,134.07,6.4602,0.2114,6.4636579427,6.4602,0.2114,6.4636579427,0.0,0.0,0.0,133.29
2020-01-05 05:30:00,35.1318,-11.2918,36.9018714767,6.4618,0.2182,6.4654830044,28.67,-11.51,30.8941580238,131.91,43.4418,4.5382,43.6782010445,6.4618,0.2182,6.4654830044,36.98,4.32,37.231475931,134.13,6.4618,0.2182,6.4654830044,6.4618,0.2182,6.4654830044,0.0,0.0,0.0,133.29
2020-01-05 06:00:00,35.3354,-11.2666,37.0880947033,6.4654,0.2134,6.4689208312,28.87,-11.48,31.0687511819,131.88,43.7254,4.5734,43.9639237639,6.4654,0.2134,6.4689208312,37.26,4.36,37.5142266347,134.03,6.4654,0.2134,6.4689208312,6.4654,0.2134,6.4689208312,0.0,0.0,0.0,133.25
2020-01-05 06:30:00,36.929,-10.8442,38.4882802245,6.459,0.1958,6.4619670875,30.47,-11.04,32.4083708322,131.34,45.669,5.0058,45.9425249049,6.459,0.1958,6.4619670875,39.21,4.8100000000000005,39.5039263871,133.48,6.459,0.1958,6.4619670875,6.459,0.1958,6.4619670875,0.0,0.0,0.0,132.68
2020-01-05 07:00:00,38.0468,-10.6756,39.5161666359,6.4868,0.1844,6.4894204364,31.56,-10.86,33.3762370557,131.51,47.1168,5.3144,47.4155637908,6.4868,0.1844,6.4894204364,40.63,5.13,40.9525798943,133.61,6.4868,0.1844,6.4894204364,6.4868,0.1844,6.4894204364,0.0,0.0,0.0,132.84
2020-01-05 07:30:00,39.383,-10.1478,40.66938079,6.503,0.1922,6.5058396722000005,32.88,-10.34,34.4675209436,131.13,48.813,5.8822,49.1661392204,6.503,0.1922,6.5058396722000005,42.31,5.69,42.6908913001,133.27,6.503,0.1922,6.5058396722000005,6.503,0.1922,6.5058396722000005,0.0,0.0,0.0,132.43
2020-01-05 08:00:00,41.3828,-9.7854,42.5239954496,6.4828,0.1746,6.4851508078,34.9,-9.96,36.2934098701,131.92,51.3328,6.6146,51.7572148497,6.4828,0.1746,6.4851508078,44.85,6.44,45.31,134.17,6.4828,0.1746,6.4851508078,6.4828,0.1746,6.4851508078,0.0,0.0,0.0,133.16
2020-01-05 08:30:00,43.2944,-9.1032,44.2410818313,6.4644,0.1468,6.4660666251,36.83,-9.25,37.9738251958,132.58,53.7844,7.7868,54.3451556038,6.4644,0.1468,6.4660666251,47.32,7.64,47.9327862741,134.92,6.4644,0.1468,6.4660666251,6.4644,0.1468,6.4660666251,0.0,0.0,0.0,133.8
2020-01-05 09:00:00,45.944,-8.5496,46.7327165502,6.534,0.16040000000000001,6.5359684944000005,39.41,-8.71,40.3610232774,131.78,57.094,8.3704,57.7043190079,6.534,0.16040000000000001,6.5359684944000005,50.56,8.21,51.2222383345,134.09,6.534,0.16040000000000001,6.5359684944000005,6.534,0.16040000000000001,6.5359684944000005,0.0,0.0,0.0,132.92
2020-01-05 09:30:00,48.4404,-7.8742,49.0762200847,6.7904,0.1158,6.7913873251,41.65,-7.99,42.4094635665,131.56,60.1104,9.3458,60.8325913126,6.7904,0.1158,6.7913873251,53.32,9.23,54.1129864266,133.9,6.7904,0.1158,6.7913873251,6.7904,0.1158,6.7913873251,0.0,0.0,0.0,132.68
2020-01-05 10:00:00,50.8314,-6.9076,51.2985980678,7.2414,0.0824,7.2418688002,43.59,-6.99,44.1468934354,130.09,62.8114,10.3824,63.6636960891,7.2414,0.0824,7.2418688002,55.57,10.3,56.5165011302,132.45,7.2414,0.0824,7.2418688002,7.2414,0.0824,7.2418688002,0.0,0.0,0.0,131.13
2020-01-05 10:30:00,53.3928,-6.0398,53.7333255613,7.6628,-0.0198,7.6628255807,45.73,-6.02,46.1245411901,130.54,65.8028,11.6302,66.8226760904,7.6628,-0.0198,7.6628255807,58.14,11.65,59.2957173833,133.01,7.6628,-0.0198,7.6628255807,7.6628,-0.0198,7.6628255807,0.0,0.0,0.0,131.58
2020-01-05 11:00:00,55.6646,-5.8656,55.9727876429,7.4046,-0.0056,7.4046021176,48.26,-5.86,48.6144752106,130.91,68.8346,12.0044,69.8735126963,7.4046,-0.0056,7.4046021176,61.43,12.01,62.5930107919,133.37,7.4046,-0.0056,7.4046021176,7.4046,-0.0056,7.4046021176,0.0,0.0,0.0,131.98
2020-01-05 11:30:00,57.7076,-5.9838000000000005,58.0170057845,8.5876,-0.18380000000000002,8.5895667062,49.12,-5.8,49.4612413916,130.81,70.6776,11.9662,71.6834226596,8.5876,-0.18380000000000002,8.5895667062,62.09,12.15,63.267610987,133.2,8.5876,-0.18380000000000002,8.5895667062,8.5876,-0.18380000000000002,8.5895667062,0.0,0.0,0.0,131.89
2020-01-05 12:00:00,59.1296,-5.9198,59.4251935479,8.0296,-0.0698,8.0299033743,51.1,-5.85,51.4337680906,130.45,72.8296,12.0002,73.8116212815,8.0296,-0.0698,8.0299033743,64.8,12.07,65.9145272303,132.82,8.0296,-0.0698,8.0299033743,8.0296,-0.0698,8.0299033743,0.0,0.0,0.0,131.52
2020-01-05 12:30:00,61.137,-5.7518,61.4069700624,7.927,-0.0318,7.9270637843,53.21,-5.72,53.5165628567,130.23,75.337,12.1582,76.3117644681,7.927,-0.0318,7.9270637843,67.41,12.19,68.5033152482,132.56,7.927,-0.0318,7.9270637843,7.927,-0.0318,7.9270637843,0.0,0.0,0.0,131.29
2020-01-05 13:00:00,60.98,-5.7072,61.2464899553,7.67,0.0328,7.6700701327,53.31,-5.74,53.6181284642,130.04,75.38,12.0928,76.3438289048,7.67,0.0328,7.6700701327,67.71,12.06,68.7756330396,132.35,7.67,0.0328,7.6700701327,7.67,0.0328,7.6700701327,0.0,0.0,0.0,131.11
2020-01-05 13:30:00,59.0984,-18.785800000000002,62.0123146173,7.5884,0.004200000000000001,7.5884011623,51.51,-18.79,54.830139522,131.41,73.5984,-3.0758,73.6626433696,7.5884,0.004200000000000001,7.5884011623,66.01,-3.08,66.0818167123,132.02,7.5884,0.004200000000000001,7.5884011623,7.5884,0.004200000000000001,7.5884011623,0.0,0.0,0.0,132.79
2020-01-05 14:00:00,57.5244,-20.4348,61.0461927265,7.4744,-0.024800000000000003,7.474441143,50.05,-20.41,54.0515550193,132.17,71.8044,-4.8648,71.9690081799,7.4744,-0.024800000000000003,7.474441143,64.33,-4.84,64.511816747,132.74,7.4744,-0.024800000000000003,7.474441143,7.4744,-0.024800000000000003,7.474441143,0.0,0.0,0.0,133.63
2020-01-05 14:30:00,56.1362,-20.621,59.8038342537,7.0062,0.049,7.0063713461,49.13,-20.67,53.3010862929,132.45,70.3762,-4.981,70.5522493436,7.0062,0.049,7.0063713461,63.37,-5.03,63.5693149247,133.07,7.0062,0.049,7.0063713461,7.0062,0.049,7.0063713461,0.0,0.0,0.0,133.92
2020-01-05 15:00:00,55.2866,-20.4916,58.9619691846,6.8666,0.1784,6.8689170995,48.42,-20.67,52.6473674556,132.45,69.4566,-4.7516,69.6189412884,6.8666,0.1784,6.8689170995,62.59,-4.93,62.7838593908,133.14,6.8666,0.1784,6.8689170995,6.8666,0.1784,6.8689170995,0.0,0.0,0.0,133.92
2020-01-05 15:30:00,55.568,-20.7156,59.3037832466,6.728,0.2044,6.7311041709,48.84,-20.92,53.1318360308,132.87,69.858,-5.1856,70.0502006518,6.728,0.2044,6.7311041709,63.13,-5.39,63.3596796078,133.52,6.728,0.2044,6.7311041709,6.728,0.2044,6.7311041709,0.0,0.0,0.0,134.37
2020-01-05 16:00:00,56.1344,-20.7028,59.830400226,6.5144,0.3272,6.5226119921,49.62,-21.03,53.8925347335,132.77,70.5344,-5.5128,70.7495056322,6.5144,0.3272,6.5226119921,64.02,-5.84,64.2858149206,133.38,6.5144,0.3272,6.5226119921,6.5144,0.3272,6.5226119921,0.0,0.0,0.0,134.32
2020-01-05 16:30:00,59.078,-20.1844,62.4309225253,6.418,0.6556000000000001,6.4513979384,52.66,-20.84,56.6337461237,131.75,74.008,-5.3844,74.2036106086,6.418,0.6556000000000001,6.4513979384,67.59,-6.04,67.8593376036,132.31,6.418,0.6556000000000001,6.4513979384,6.418,0.6556000000000001,6.4513979384,0.0,0.0,0.0,133.27
2020-01-05 17:00:00,62.8776,-18.7634,65.6175110875,6.5176,0.6366,6.5486158324,56.36,-19.4,59.6054494153,131.27,78.7676,-3.6534,78.852280508,6.5176,0.6366,6.5486158324,72.25,-4.29,72.3772519511,132.18,6.5176,0.6366,6.5486158324,6.5176,0.6366,6.5486158324,0.0,0.0,0.0,132.7
2020-01-05 17:30:00,64.3378,-18.4996,66.9446615422,7.6378,0.6504,7.6654425182,56.7,-19.15,59.8465746722,132.01,80.5078,-3.0596,80.5659171921,7.6378,0.6504,7.6654425182,72.87,-3.71,72.9643817215,133.12,7.6378,0.6504,7.6654425182,7.6378,0.6504,7.6654425182,0.0,0.0,0.0,133.42
2020-01-05 18:00:00,63.5712,-19.021,66.3558280066,7.6812000000000005,0.659,7.7094172568,55.89,-19.68,59.2536454575,132.34,79.5412,-3.661,79.6254068651,7.6812000000000005,0.659,7.7094172568,71.86,-4.32,71.9897353794,133.46,7.6812000000000005,0.659,7.7094172568,7.6812000000000005,0.659,7.7094172568,0.0,0.0,0.0,133.78
2020-01-05 18:30:00,62.8314,-19.4032,65.759174236,6.6214,0.6668000000000001,6.6548899465,56.21,-20.07,59.6855845242,131.96,78.6614,-4.2732,78.7773831007,6.6214,0.6668000000000001,6.6548899465,72.04,-4.94,72.2091767021,133.02,6.6214,0.6668000000000001,6.6548899465,6.6214,0.6668000000000001,6.6548899465,0.0,0.0,0.0,133.39
2020-01-05 19:00:00,61.9718,-19.9204,65.0947488773,6.5118,0.6496000000000001,6.5441209799,55.46,-20.57,59.1518089326,132.15,77.5218,-4.9404,77.6790642799,6.5118,0.6496000000000001,6.5441209799,71.01,-5.59,71.229686227,133.2,6.5118,0.6496000000000001,6.5441209799,6.5118,0.6496000000000001,6.5441209799,0.0,0.0,0.0,133.63
2020-01-05 19:30:00,59.5468,-20.4524,62.9612742565,6.4868,0.6776,6.5220944489,53.06,-21.13,57.112524896,132.57,74.4968,-5.5624,74.7041732703,6.4868,0.6776,6.5220944489,68.01,-6.24,68.2956638448,133.44,6.4868,0.6776,6.5220944489,6.4868,0.6776,6.5220944489,0.0,0.0,0.0,134.1
2020-01-05 20:00:00,56.0592,-21.1718,59.9239436276,6.4792,0.6882,6.515646697,49.58,-21.86,54.1852009316,132.57,70.1492,-6.5518,70.4544983935,6.4792,0.6882,6.515646697,63.67,-7.24,64.0803128894,133.13,6.4792,0.6882,6.515646697,6.4792,0.6882,6.515646697,0.0,0.0,0.0,134.15
2020-01-05 20:30:00,53.9914,-21.7278,58.1993863095,6.5514,0.6022000000000001,6.5790186806,47.44,-22.33,52.4326472725,133.09,67.4514,-7.1378,67.8280144984,6.5514,0.6022000000000001,6.5790186806,60.9,-7.74,61.3898819025,133.58,6.5514,0.6022000000000001,6.5790186806,6.5514,0.6022000000000001,6.5790186806,0.0,0.0,0.0,134.67
2020-01-05 21:00:00,51.3582,-12.2208,52.7921647584,6.8882,0.5292,6.9084985257,44.47,-12.75,46.2616839296,132.39,63.6282,3.8292,63.743318143,6.8882,0.5292,6.9084985257,56.74,3.3,56.8358830318,133.94,6.8882,0.5292,6.9084985257,6.8882,0.5292,6.9084985257,0.0,0.0,0.0,133.79
2020-01-05 21:30:00,48.219,-8.3652,48.9392330553,7.139,0.5548000000000001,7.1605254025,41.08,-8.92,42.037278694,131.6,59.489,8.1348,60.0426189639,7.139,0.5548000000000001,7.1605254025,52.35,7.58,52.8959251739,133.47,7.139,0.5548000000000001,7.1605254025,7.139,0.5548000000000001,7.1605254025,0.0,0.0,0.0,132.89
2020-01-05 22:00:00,44.7154,-8.982,45.6085882391,7.2154,0.508,7.2332607557,37.5,-9.49,38.6821677262,131.78,55.1154,7.318,55.5991046795,7.2154,0.508,7.2332607557,47.9,6.8100000000000005,48.3816711162,133.58,7.2154,0.508,7.2332607557,7.2154,0.508,7.2332607557,0.0,0.0,0.0,133.11
2020-01-05 22:30:00,41.827,-9.5918,42.9127085633,7.337,0.49820000000000003,7.3538950387,34.49,-10.09,35.9356118634,131.68,51.437,6.4982,51.8458443102,7.337,0.49820000000000003,7.3538950387,44.1,6.0,44.5062916901,133.4,7.337,0.49820000000000003,7.3538950387,7.337,0.49820000000000003,7.3538950387,0.0,0.0,0.0,133.02
2020-01-05 23:00:00,38.5368,-10.4926,39.9396996609,7.3468,0.4474,7.3604101109,31.19,-10.94,33.0529832239,131.85,47.2868,5.3274,47.5859500798,7.3468,0.4474,7.3604101109,39.94,4.88,40.2370227527,133.52,7.3468,0.4474,7.3604101109,7.3468,0.4474,7.3604101109,0.0,0.0,0.0,133.22
2020-01-05 23:30:00,35.541,-10.929,37.1834065411,7.531,0.441,7.5439009803,28.01,-11.37,30.2297370151,131.65,43.451,4.621,43.6960300485,7.531,0.441,7.5439009803,35.92,4.18,36.1623948322,133.26,7.531,0.441,7.5439009803,7.531,0.441,7.5439009803,0.0,0.0,0.0,133.0
2020-01-06 00:00:00,34.2384,-11.195,36.0221606731,7.6484,0.365,7.6571043848,26.59,-11.56,28.9941666547,132.24,41.6984,4.405,41.930425559,7.6484,0.365,7.6571043848,34.05,4.04,34.2888334593,133.89,7.6484,0.365,7.6571043848,7.6484,0.365,7.6571043848,0.0,0.0,0.0,133.63
2020-01-06 00:30:00,33.7138,-11.3752,35.5811113581,7.7138,0.39480000000000004,7.7238965218,26.0,-11.77,28.540022775,131.91,41.0038,4.0548,41.2037985807,7.7138,0.39480000000000004,7.7238965218,33.29,3.66,33.490591216,133.53,7.7138,0.39480000000000004,7.7238965218,7.7138,0.39480000000000004,7.7238965218,0.0,0.0,0.0,133.29
2020-01-06 01:00:00,33.5954,-11.2454,35.4275305704,9.8354,0.7146,9.8613257892,23.76,-11.96,26.600360899800002,132.01,39.8454,3.9646,40.0421522189,9.8354,0.7146,9.8613257892,30.01,3.25,30.1854700146,133.86,9.8354,0.7146,9.8613257892,9.8354,0.7146,9.8613257892,0.0,0.0,0.0,133.44
2020-01-06 01:30:00,31.898,-11.1434,33.7884265328,10.858,0.8666,10.8925276938,21.04,-12.01,24.2264669318,132.42,37.358,4.0366,37.5754481485,10.858,0.8666,10.8925276938,26.5,3.17,26.6889284161,134.33,10.858,0.8666,10.8925276938,10.858,0.8666,10.8925276938,0.0,0.0,0.0,133.88
2020-01-06 02:00:00,30.6106,-11.5334,32.7112847183,11.0906,0.8566,11.123631238,19.52,-12.39,23.1201751723,132.9,35.7106,3.7966,35.9118521371,11.0906,0.8566,11.123631238,24.62,2.94,24.7949188343,134.96,11.0906,0.8566,11.123631238,11.0906,0.8566,11.123631238,0.0,0.0,0.0,134.35
2020-01-06 02:30:00,30.4336,-11.6334,32.5812830398,9.5336,0.6666000000000001,9.5568762951,20.9,-12.3,24.2507731836,132.87,36.1536,3.8666,36.3597770692,9.5336,0.6666000000000001,9.5568762951,26.62,3.2,26.811646723,134.96,9.5336,0.6666000000000001,9.5568762951,9.5336,0.6666000000000001,9.5568762951,0.0,0.0,0.0,134.29
2020-01-06 03:00:00,29.9436,-11.823,32.1932059596,7.9636,0.34700000000000003,7.9711563753,21.98,-12.17,25.124277104,133.02,36.2336,3.907,36.4436334352,7.9636,0.34700000000000003,7.9711563753,28.27,3.56,28.4932711355,135.04,7.9636,0.34700000000000003,7.9711563753,7.9636,0.34700000000000003,7.9711563753,0.0,0.0,0.0,134.43
2020-01-06 03:30:00,29.7812,-12.0152,32.1136249041,8.0212,0.3448,8.0286073811,21.76,-12.36,25.0253311666,133.12,36.0012,3.6848,36.1892822874,8.0212,0.3448,8.0286073811,27.98,3.34,28.1786443961,135.13,8.0212,0.3448,8.0286073811,8.0212,0.3448,8.0286073811,0.0,0.0,0.0,134.54
2020-01-06 04:00:00,30.2738,-12.057,32.5864115152,8.0838,0.313,8.0898573189,22.19,-12.37,25.4049798268,133.25,36.5538,3.733,36.7439189995,8.0838,0.313,8.0898573189,28.47,3.42,28.674680469,135.27,8.0838,0.313,8.0898573189,8.0838,0.313,8.0898573189,0.0,0.0,0.0,134.69
2020-01-06 04:30:00,30.1012,-12.1456,32.4591719056,8.0712,0.3744,8.079879009,22.03,-12.52,25.3391258728,132.52,36.3812,3.4044,36.5401375586,8.0712,0.3744,8.079879009,28.31,3.03,28.4716876915,134.49,8.0712,0.3744,8.079879009,8.0712,0.3744,8.079879009,0.0,0.0,0.0,133.93
2020-01-06 05:00:00,29.4416,-11.894400000000001,31.7534968455,8.2016,0.3456,8.2088782376,21.24,-12.24,24.5143876122,132.55,35.5416,3.7156000000000002,35.735290875,8.2016,0.3456,8.2088782376,27.34,3.37,27.5469145278,134.53,8.2016,0.3456,8.2088782376,8.2016,0.3456,8.2088782376,0.0,0.0,0.0,133.93
2020-01-06 05:30:00,33.6182,-11.402,35.4991404859,8.1782,0.308,8.1839977542,25.44,-11.71,28.0056726397,133.23,40.6082,4.598,40.8676829688,8.1782,0.308,8.1839977542,32.43,4.29,32.7125205388,135.3,8.1782,0.308,8.1839977542,8.1782,0.308,8.1839977542,0.0,0.0,0.0,134.66
2020-01-06 06:00:00,38.6738,-11.1376,40.2456077131,8.1238,0.3024,8.1294263143,30.55,-11.44,32.6217120949,133.27,46.7438,5.0624,47.0171323264,8.1238,0.3024,8.1294263143,38.62,4.76,38.9122345799,135.46,8.1238,0.3024,8.1294263143,8.1238,0.3024,8.1294263143,0.0,0.0,0.0,134.71
2020-01-06 06:30:00,44.294200000000004,-10.23,45.4601919666,7.9142,0.37,7.9228442898,36.38,-10.6,37.8928014272,132.35,53.8042,6.14,54.1534074426,7.9142,0.37,7.9228442898,45.89,5.77,46.2513243054,134.49,7.9142,0.37,7.9228442898,7.9142,0.37,7.9228442898,0.0,0.0,0.0,133.71
2020-01-06 07:00:00,50.0932,-8.7772,50.8563459765,8.0132,0.3528,8.0209626654,42.08,-9.13,43.05906757,131.46,60.9332,7.8128,61.4320332244,8.0132,0.3528,8.0209626654,52.92,7.46,53.4432222082,133.92,8.0132,0.3528,8.0209626654,8.0132,0.3528,8.0209626654,0.0,0.0,0.0,132.74
2020-01-06 07:30:00,55.153,-7.4932,55.659693273,7.833,0.4268,7.844618999,47.32,-7.92,47.9782117216,131.49,67.313,9.3968,67.9657253271,7.833,0.4268,7.844618999,59.48,8.97,60.1525668613,134.06,7.833,0.4268,7.844618999,7.833,0.4268,7.844618999,0.0,0.0,0.0,132.74
2020-01-06 08:00:00,58.8808,-5.9058,59.1762374799,7.6608,0.43420000000000003,7.673094961,51.22,-6.34,51.6108903237,130.26,71.9608,11.2442,72.8339808762,7.6608,0.43420000000000003,7.673094961,64.3,10.81,65.2023473504,132.73,7.6608,0.43420000000000003,7.673094961,7.6608,0.43420000000000003,7.673094961,0.0,0.0,0.0,131.44
2020-01-06 08:30:00,61.3938,-4.7566,61.5777875699,7.5038,0.3234,7.5107657399,53.89,-5.08,54.1289063255,131.34,75.1238,12.9834,76.2374842318,7.5038,0.3234,7.5107657399,67.62,12.66,68.7949126026,134.11,7.5038,0.3234,7.5107657399,7.5038,0.3234,7.5107657399,0.0,0.0,0.0,132.52
2020-01-06 09:00:00,62.52,-4.141,62.6569890834,7.17,0.439,7.1834268285,55.35,-4.58,55.5391654601,131.03,76.71,13.669,77.9183268622,7.17,0.439,7.1834268285,69.54,13.23,70.7873187796,133.77,7.17,0.439,7.1834268285,7.17,0.439,7.1834268285,0.0,0.0,0.0,132.21
2020-01-06 09:30:00,64.135,-3.6642,64.2395873791,6.915,0.4358,6.9287189754,57.22,-4.1,57.3667011427,130.82,78.825,14.2558,80.1037356098,6.915,0.4358,6.9287189754,71.91,13.82,73.2259550979,133.56,6.915,0.4358,6.9287189754,6.915,0.4358,6.9287189754,0.0,0.0,0.0,131.99
2020-01-06 10:00:00,65.3604,-3.3058,65.4439470219,6.9804,0.4142,6.9926780135,58.38,-3.7199999999999998,58.4983999781,131.12,80.3104,14.7542,81.6544350651,6.9804,0.4142,6.9926780135,73.33,14.34,74.7189701481,133.88,6.9804,0.4142,6.9926780135,6.9804,0.4142,6.9926780135,0.0,0.0,0.0,132.3
2020-01-06 10:30:00,66.2394,-2.9918,66.3069301024,7.2094,0.37820000000000004,7.219313236,59.03,-3.37,59.1261177484,130.95,81.2294,15.1382,82.6279645374,7.2094,0.37820000000000004,7.219313236,74.02,14.76,75.4772681011,133.67,7.2094,0.37820000000000004,7.219313236,7.2094,0.37820000000000004,7.219313236,0.0,0.0,0.0,132.11
2020-01-06 11:00:00,65.866,-2.8752,65.9287246277,8.176,0.2848,8.1809588093,57.69,-3.16,57.7764805089,130.61,80.166,15.1848,81.5914560909,8.176,0.2848,8.1809588093,71.99,14.9,73.515781299,133.31,8.176,0.2848,8.1809588093,8.176,0.2848,8.1809588093,0.0,0.0,0.0,131.77
2020-01-06 11:30:00,65.9534,-2.6172,66.0053081759,7.6834,0.3428,7.6910433232,58.27,-2.96,58.3451326162,130.68,80.6134,15.5328,82.0962126739,7.6834,0.3428,7.6910433232,72.93,15.19,74.4951072219,133.39,7.6834,0.3428,7.6910433232,7.6834,0.3428,7.6910433232,0.0,0.0,0.0,131.85
2020-01-06 12:00:00,65.896,-2.3718,65.9386703782,8.096,0.2182,8.0989398837,57.8,-2.59,57.8579994469,131.25,80.396,16.0482,81.9820805984,8.096,0.2182,8.0989398837,72.3,15.83,74.0126941815,134.02,8.096,0.2182,8.0989398837,8.096,0.2182,8.0989398837,0.0,0.0,0.0,132.44
2020-01-06 12:30:00,67.045,-2.378,67.087159047,8.145,0.242,8.148594296,58.9,-2.62,58.9582428503,131.96,81.915,16.312,83.5233414621,8.145,0.242,8.148594296,73.77,16.07,75.5000516556,134.54,8.145,0.242,8.148594296,8.145,0.242,8.148594296,0.0,0.0,0.0,133.15
2020-01-06 13:00:00,68.615,-2.3486000000000002,68.6551829577,8.115,0.2914,8.1202302283,60.5,-2.64,60.5575726066,131.74,83.895,16.3114,85.4659744867,8.115,0.2914,8.1202302283,75.78,16.02,77.4548177972,134.19,8.115,0.2914,8.1202302283,8.115,0.2914,8.1202302283,0.0,0.0,0.0,132.91
2020-01-06 13:30:00,69.2168,-2.3592,69.2569940647,8.1168,0.3508,8.1243770764,61.1,-2.71,61.1600694898,131.61,84.5768,16.2108,86.1163465022,8.1168,0.3508,8.1243770764,76.46,15.86,78.0875867216,134.09,8.1168,0.3508,8.1243770764,8.1168,0.3508,8.1243770764,0.0,0.0,0.0,132.78
2020-01-06 14:00:00,68.088,-2.3838,68.1297163244,8.238,0.2962,8.2433232643,59.85,-2.68,59.9099732933,131.69,83.018,16.1862,84.5812118289,8.238,0.2962,8.2433232643,74.78,15.89,76.4495945051,134.15,8.238,0.2962,8.2433232643,8.238,0.2962,8.2433232643,0.0,0.0,0.0,132.86
2020-01-06 14:30:00,67.1866,-2.4494,67.2312336635,8.4166,0.16060000000000002,8.4181320921,58.77,-2.61,58.8279270415,131.79,81.8066,16.1806,83.3914361306,8.4166,0.16060000000000002,8.4181320921,73.39,16.02,75.1181236454,134.25,8.4166,0.16060000000000002,8.4181320921,8.4166,0.16060000000000002,8.4181320921,0.0,0.0,0.0,132.97
2020-01-06 15:00:00,65.0384,-2.5164,65.0870627968,8.4184,0.1436,8.4196246662,56.62,-2.66,56.6824487827,131.79,79.1584,16.0436,80.7678735112,8.4184,0.1436,8.4196246662,70.74,15.9,72.5048798358,134.33,8.4184,0.1436,8.4196246662,8.4184,0.1436,8.4196246662,0.0,0.0,0.0,132.97
2020-01-06 15:30:00,63.837,-2.8718,63.9015633943,8.867,0.0782,8.8673448247,54.97,-2.95,55.0490999018,132.02,77.427,15.6382,78.9904654262,8.867,0.0782,8.8673448247,68.56,15.56,70.3035361842,134.49,8.867,0.0782,8.8673448247,8.867,0.0782,8.8673448247,0.0,0.0,0.0,133.2
2020-01-06 16:00:00,63.2938,-3.2054,63.3749138666,10.0738,0.0746,10.0740762157,53.22,-3.2800000000000002,53.3209789858,132.18,76.7338,15.2246,78.2295628749,10.0738,0.0746,10.0740762157,66.66,15.15,68.3599158864,134.65,10.0738,0.0746,10.0740762157,10.0738,0.0746,10.0740762157,0.0,0.0,0.0,133.38
2020-01-06 16:30:00,65.4992,-2.7138,65.5553957434,9.9192,0.1462,9.9202773691,55.58,-2.86,55.6535353774,132.21,79.6892,15.9062,81.2611579728,9.9192,0.1462,9.9202773691,69.77,15.76,71.5278302481,134.76,9.9192,0.1462,9.9202773691,9.9192,0.1462,9.9202773691,0.0,0.0,0.0,133.38
2020-01-06 17:00:00,69.392,-1.8876,69.417668484,10.182,0.34240000000000004,10.1877554819,59.21,-2.23,59.2519788699,131.16,84.462,16.7024,86.0976167484,10.182,0.34240000000000004,10.1877554819,74.28,16.36,76.0602918743,133.8,10.182,0.34240000000000004,10.1877554819,10.182,0.34240000000000004,10.1877554819,0.0,0.0,0.0,132.29
2020-01-06 17:30:00,70.9084,-1.8978000000000002,70.9337919147,12.5984,0.9022,12.6306629834,58.31,-2.8,58.3771881817,131.32,85.3784,16.4422,86.9472088534,12.5984,0.9022,12.6306629834,72.78,15.54,74.4205616748,133.89,12.5984,0.9022,12.6306629834,12.5984,0.9022,12.6306629834,0.0,0.0,0.0,132.47
2020-01-06 18:00:00,70.83840000000001,-1.8888,70.8635765397,12.8684,0.8212,12.8945759139,57.97,-2.71,58.0333094007,131.51,85.2384,16.5612,86.8323567571,12.8684,0.8212,12.8945759139,72.37,15.74,74.061896411,134.17,12.8684,0.8212,12.8945759139,12.8684,0.8212,12.8945759139,0.0,0.0,0.0,132.62
2020-01-06 18:30:00,70.3172,-2.0992,70.3485270385,11.1272,0.5008,11.138464009,59.19,-2.6,59.2470767211,131.66,85.3672,16.5608,86.9587197035,11.1272,0.5008,11.138464009,74.24,16.06,75.9572327037,134.32,11.1272,0.5008,11.138464009,11.1272,0.5008,11.138464009,0.0,0.0,0.0,132.75
2020-01-06 19:00:00,68.5164,-2.934,68.5791909034,9.8664,0.276,9.8702596197,58.65,-3.21,58.7377783032,131.04,83.7064,15.466,85.1231963507,9.8664,0.276,9.8702596197,73.84,15.19,75.38621691,133.5,9.8664,0.276,9.8702596197,9.8664,0.276,9.8702596197,0.0,0.0,0.0,132.13
2020-01-06 19:30:00,66.8884,-4.0042,67.0081463122,9.8584,0.3158,9.8634568078,57.03,-4.32,57.193385107,129.86,81.6484,13.7958,82.8057082585,9.8584,0.3158,9.8634568078,71.79,13.48,73.0446062348,132.08,9.8584,0.3158,9.8634568078,9.8584,0.3158,9.8634568078,0.0,0.0,0.0,131.01
2020-01-06 20:00:00,65.1128,-18.1192,67.5868488131,8.5528,0.18080000000000002,8.5547107771,56.56,-18.3,59.4468132031,131.36,79.9828,-2.7392000000000003,80.0296914431,8.5528,0.18080000000000002,8.5547107771,71.43,-2.92,71.4896586927,132.31,8.5528,0.18080000000000002,8.5547107771,8.5528,0.18080000000000002,8.5547107771,0.0,0.0,0.0,132.89
2020-01-06 20:30:00,61.83,-19.9718,64.9755469022,8.37,0.1082,8.370699328,53.46,-20.08,57.1067246478,131.44,75.98,-4.9918,76.1438012398,8.37,0.1082,8.370699328,67.61,-5.1,67.8020803516,131.9,8.37,0.1082,8.370699328,8.37,0.1082,8.370699328,0.0,0.0,0.0,133.03
2020-01-06 21:00:00,58.3282,-20.6012,61.8594241541,8.3582,0.0888,8.3586717055,49.97,-20.69,54.0839809925,132.01,71.6682,-6.0312,71.9215285202,8.3582,0.0888,8.3586717055,63.31,-6.12,63.6051137881,132.42,8.3582,0.0888,8.3586717055,8.3582,0.0888,8.3586717055,0.0,0.0,0.0,133.69
2020-01-06 21:30:00,54.4272,-21.6466,58.5738456258,8.3072,0.0834,8.3076186359,46.12,-21.73,50.9828137709,131.98,66.8572,-7.6066,67.2885246933,8.3072,0.0834,8.3076186359,58.55,-7.69,59.0528458247,132.42,8.3072,0.0834,8.3076186359,8.3072,0.0834,8.3076186359,0.0,0.0,0.0,133.73
2020-01-06 22:00:00,51.0268,-22.6632,55.8332781814,7.8268,0.2868,7.8320528905,43.2,-22.95,48.9177115164,132.29,62.8968,-8.7732,63.5057201241,7.8268,0.2868,7.8320528905,55.07,-9.06,55.8102902698,132.82,7.8268,0.2868,7.8320528905,7.8268,0.2868,7.8320528905,0.0,0.0,0.0,134.05
2020-01-06 22:30:00,48.0948,-23.6902,53.6128283443,6.4048,0.7398,6.4473845147,41.69,-24.43,48.3206063704,132.73,59.9148,-10.0202,60.7469148771,6.4048,0.7398,6.4473845147,53.51,-10.76,54.5811112016,133.14,6.4048,0.7398,6.4473845147,6.4048,0.7398,6.4473845147,0.0,0.0,0.0,134.5
2020-01-06 23:00:00,43.2094,-15.1698,45.7949241772,6.3994,0.7102,6.4386880962,36.81,-15.88,40.0892816099,132.28,53.6194,0.0702,53.6194459539,6.3994,0.7102,6.4386880962,47.22,-0.64,47.2243369461,133.67,6.3994,0.7102,6.4386880962,6.3994,0.7102,6.4386880962,0.0,0.0,0.0,133.85
2020-01-06 23:30:00,39.0962,-10.539,40.4917692308,6.4162,0.741,6.4588469126,32.68,-11.28,34.5719655212,132.6,48.3462,5.621,48.6718675976,6.4162,0.741,6.4588469126,41.93,4.88,42.2130228721,134.55,6.4162,0.741,6.4588469126,6.4162,0.741,6.4588469126,0.0,0.0,0.0,134.12
2020-01-07 00:00:00,36.0786,-11.168,37.767573419,6.4386,0.742,6.4812139264,29.64,-11.91,31.9433514209,132.73,44.6086,4.782,44.86418079,6.4386,0.742,6.4812139264,38.17,4.04,38.383205963,134.43,6.4386,0.742,6.4812139264,6.4386,0.742,6.4812139264,0.0,0.0,0.0,134.31
2020-01-07 00:30:00,36.144,-10.9928,37.7787028343,6.604,0.6572,6.6366202121,29.54,-11.65,31.7542768773,131.53,44.464,4.7072,44.7124706077,6.604,0.6572,6.6366202121,37.86,4.05,38.0760042546,133.24,6.604,0.6572,6.6366202121,6.604,0.6572,6.6366202121,0.0,0.0,0.0,133.06
2020-01-07 01:00:00,35.8816,-11.0454,37.5431762071,7.3216,0.5746,7.3441127252000005,28.56,-11.62,30.8333909909,131.05,43.7916,4.3946,44.0115523439,7.3216,0.5746,7.3441127252000005,36.47,3.8200000000000003,36.6695145864,132.83,7.3216,0.5746,7.3441127252000005,7.3216,0.5746,7.3441127252000005,0.0,0.0,0.0,132.56
2020-01-07 01:30:00,35.459,-11.0254,37.1335444869,7.879,0.4446,7.8915340815,27.58,-11.47,29.8700066957,131.05,42.879,4.4146,43.1056531578,7.879,0.4446,7.8915340815,35.0,3.9699999999999998,35.2244361204,132.83,7.879,0.4446,7.8915340815,7.879,0.4446,7.8915340815,0.0,0.0,0.0,132.52
2020-01-07 02:00:00,35.1242,-11.2486,36.8814374394,7.8242,0.3914,7.8339836354,27.3,-11.64,29.6779311947,131.95,42.5142,4.3814,42.7393713992,7.8242,0.3914,7.8339836354,34.69,3.99,34.9187084526,133.76,7.8242,0.3914,7.8339836354,7.8242,0.3914,7.8339836354,0.0,0.0,0.0,133.45
2020-01-07 02:30:00,34.563,-11.3988,36.3941425293,7.753,0.4112,7.7638968592,26.81,-11.81,29.2959416985,132.21,41.863,4.2712,42.0803269764,7.753,0.4112,7.7638968592,34.11,3.86,34.327710381,133.99,7.753,0.4112,7.7638968592,7.753,0.4112,7.7638968592,0.0,0.0,0.0,133.72
2020-01-07 03:00:00,33.9654,-11.5106,35.8628262902,8.2954,0.27940000000000004,8.3001039463,25.67,-11.79,28.2480618804,132.52,40.8654,4.2494,41.0857434826,8.2954,0.27940000000000004,8.3001039463,32.57,3.9699999999999998,32.811062159,134.32,8.2954,0.27940000000000004,8.3001039463,8.2954,0.27940000000000004,8.3001039463,0.0,0.0,0.0,134.05
2020-01-07 03:30:00,33.5396,-11.6564,35.5074137205,8.4096,0.2436,8.413127428,25.13,-11.9,27.8051595931,132.55,40.2696,4.0436,40.47210626,8.4096,0.2436,8.413127428,31.86,3.8,32.085816181,134.32,8.4096,0.2436,8.413127428,8.4096,0.2436,8.413127428,0.0,0.0,0.0,134.05
2020-01-07 04:00:00,32.5786,-11.7512,34.6331615565,8.3986,0.21880000000000002,8.4014496011,24.18,-11.97,26.980609704,132.93,39.1086,4.0588,39.318652716,8.3986,0.21880000000000002,8.4014496011,30.71,3.84,30.9491469996,134.58,8.3986,0.21880000000000002,8.4014496011,8.3986,0.21880000000000002,8.4014496011,0.0,0.0,0.0,134.47
2020-01-07 04:30:00,30.695,-12.1304,33.0049940033,8.405,0.21960000000000002,8.4078682887,22.29,-12.35,25.4826725443,132.79,36.865,3.5396,37.0345378419,8.405,0.21960000000000002,8.4078682887,28.46,3.32,28.6529928629,134.31,8.405,0.21960000000000002,8.4078682887,8.405,0.21960000000000002,8.4078682887,0.0,0.0,0.0,134.3
2020-01-07 05:00:00,30.8858,-12.1258,33.1808328298,8.0958,0.3242,8.102288768,22.79,-12.45,25.9689545419,132.72,37.2858,3.4942,37.4491697542,8.0958,0.3242,8.102288768,29.19,3.17,29.3616246145,134.17,8.0958,0.3242,8.102288768,8.0958,0.3242,8.102288768,0.0,0.0,0.0,134.21
2020-01-07 05:30:00,32.1518,-11.6598,34.2007189878,7.9318,0.38020000000000004,7.9409069558,24.22,-12.04,27.0475507209,132.56,38.9218,4.0402,39.1309306212,7.9318,0.38020000000000004,7.9409069558,30.99,3.66,31.205379344,134.06,7.9318,0.38020000000000004,7.9409069558,7.9318,0.38020000000000004,7.9409069558,0.0,0.0,0.0,134.02
2020-01-07 06:00:00,34.1488,-11.2012,35.9389402025,8.3488,0.26880000000000004,8.3531260544,25.8,-11.47,28.2347463243,132.85,41.2188,4.7988,41.4972041815,8.3488,0.26880000000000004,8.3531260544,32.87,4.53,33.18068414,134.37,8.3488,0.26880000000000004,8.3531260544,8.3488,0.26880000000000004,8.3531260544,0.0,0.0,0.0,134.28
2020-01-07 06:30:00,39.4662,-9.9748,40.7072177566,8.4362,0.2852,8.4410194574,31.03,-10.26,32.6822352357,132.76,47.7662,6.4352,48.197735024400004,8.4362,0.2852,8.4410194574,39.33,6.15,39.8079313705,134.29,8.4362,0.2852,8.4410194574,8.4362,0.2852,8.4410194574,0.0,0.0,0.0,134.17
2020-01-07 07:00:00,45.2224,-9.2644,46.1616135888,8.5224,0.37560000000000004,8.5306727238,36.7,-9.64,37.9449548689,132.24,54.8624,7.3456,55.3519717184,8.5224,0.37560000000000004,8.5306727238,46.34,6.97,46.8612473159,133.71,8.5224,0.37560000000000004,8.5306727238,8.5224,0.37560000000000004,8.5306727238,0.0,0.0,0.0,133.61
2020-01-07 07:30:00,51.083,-7.8578,51.6838263854,8.473,0.4122,8.4830205611,42.61,-8.27,43.4051264253,131.26,62.133,8.9322,62.7717602576,8.473,0.4122,8.4830205611,53.66,8.52,54.3321819919,132.74,8.473,0.4122,8.4830205611,8.473,0.4122,8.4830205611,0.0,0.0,0.0,132.57
2020-01-07 08:00:00,55.924,-6.383,56.2870896832,8.504,0.40700000000000003,8.5137339047,47.42,-6.79,47.9036585242,131.13,68.014,10.577,68.8315125869,8.504,0.40700000000000003,8.5137339047,59.51,10.17,60.3727504757,132.93,8.504,0.40700000000000003,8.5137339047,8.504,0.40700000000000003,8.5137339047,0.0,0.0,0.0,132.43
2020-01-07 08:30:00,57.191,-4.8762,57.3985000452,8.081,0.4138,8.0915876959,49.11,-5.29,49.3940907397,131.01,69.711,12.3738,70.8006669986,8.081,0.4138,8.0915876959,61.63,11.96,62.7797618664,133.26,8.081,0.4138,8.0915876959,8.081,0.4138,8.0915876959,0.0,0.0,0.0,132.27
2020-01-07 09:00:00,58.7326,-4.7316,58.9228846996,7.9726,0.4484,7.9851996418,50.76,-5.18,51.0236219804,130.93,71.5826,12.5784,72.6793283494,7.9726,0.4484,7.9851996418,63.61,12.13,64.7562274998,133.2,7.9726,0.4484,7.9851996418,7.9726,0.4484,7.9851996418,0.0,0.0,0.0,132.2
2020-01-07 09:30:00,61.1438,-3.8418,61.2643755022,8.2838,0.38820000000000005,8.2928910327,52.86,-4.23,53.0289779272,131.38,74.3938,13.8482,75.6717260387,8.2838,0.38820000000000005,8.2928910327,66.11,13.46,67.4663152988,133.82,8.2838,0.38820000000000005,8.2928910327,8.2838,0.38820000000000005,8.2928910327,0.0,0.0,0.0,132.66
2020-01-07 10:00:00,61.724,-3.3632,61.8155586421,8.974,0.2268,8.9768655019,52.75,-3.59,52.8720209563,131.25,74.724,14.4768,76.1134279496,8.974,0.2268,8.9768655019,65.75,14.25,67.2764817748,133.75,8.974,0.2268,8.9768655019,8.974,0.2268,8.9768655019,0.0,0.0,0.0,132.53
2020-01-07 10:30:00,62.2086,-3.203,62.2910035475,8.2186,0.397,8.2281829683,53.99,-3.6,54.1098891147,131.18,75.6986,14.607,77.0950224785,8.2186,0.397,8.2281829683,67.48,14.21,68.9599485209,133.7,8.2186,0.397,8.2281829683,8.2186,0.397,8.2281829683,0.0,0.0,0.0,132.45
2020-01-07 11:00:00,61.8382,-3.1386,61.9177986463,8.2982,0.3814,8.3069602864,53.54,-3.52,53.655586848,131.31,75.2382,14.7114,76.6629769132,8.2982,0.3814,8.3069602864,66.94,14.33,68.456646865,133.76,8.2982,0.3814,8.3069602864,8.2982,0.3814,8.3069602864,0.0,0.0,0.0,132.59
2020-01-07 11:30:00,62.3526,-3.0428,62.4268000029,8.8526,0.3272,8.8586447383,53.5,-3.37,53.6060341753,131.03,75.6226,14.7872,77.0547786617,8.8526,0.3272,8.8586447383,66.77,14.46,68.3178197837,133.43,8.8526,0.3272,8.8586447383,8.8526,0.3272,8.8586447383,0.0,0.0,0.0,132.29
2020-01-07 12:00:00,63.0166,-3.0928,63.0924503201,9.1866,0.2172,9.1891672855,53.83,-3.31,53.9316697312,130.88,76.3266,14.8272,77.7534290395,9.1866,0.2172,9.1891672855,67.14,14.61,68.7112196079,133.27,9.1866,0.2172,9.1891672855,9.1866,0.2172,9.1891672855,0.0,0.0,0.0,132.11
2020-01-07 12:30:00,63.4822,-3.1292,63.5592763448,9.0822,0.2008,9.0844194905,54.4,-3.33,54.5018247401,130.88,77.0022,15.2108,78.4901728975,9.0822,0.2008,9.0844194905,67.92,15.01,69.5587988683,133.23,9.0822,0.2008,9.0844194905,9.0822,0.2008,9.0844194905,0.0,0.0,0.0,132.06
2020-01-07 13:00:00,63.8944,-3.0084,63.9651844515,9.1444,0.1516,9.1456565604,54.75,-3.16,54.8411168741,130.88,77.5044,15.4016,79.0198791566,9.1444,0.1516,9.1456565604,68.36,15.25,70.0403605074,133.23,9.1444,0.1516,9.1456565604,9.1444,0.1516,9.1456565604,0.0,0.0,0.0,132.06
2020-01-07 13:30:00,64.3274,-3.4906,64.4220356642,7.4674,0.4494,7.4809105809,56.86,-3.94,56.9963437424,130.98,78.8974,14.8094,80.2752642794,7.4674,0.4494,7.4809105809,71.43,14.36,72.8591414992,133.28,7.4674,0.4494,7.4809105809,7.4674,0.4494,7.4809105809,0.0,0.0,0.0,132.17
2020-01-07 14:00:00,63.1522,-3.8436,63.269057412,8.1022,0.2564,8.1062559668,55.05,-4.1,55.2024682419,131.03,77.1822,14.4364,78.5207083628,8.1022,0.2564,8.1062559668,69.08,14.18,70.5203431642,133.37,8.1022,0.2564,8.1062559668,8.1022,0.2564,8.1062559668,0.0,0.0,0.0,132.22
2020-01-07 14:30:00,62.5022,-4.0152,62.6310373208,8.4122,0.2048,8.4146926195,54.09,-4.22,54.2543684877,131.03,76.1722,14.2248,77.4890249512,8.4122,0.2048,8.4146926195,67.76,14.02,69.1952165977,133.37,8.4122,0.2048,8.4146926195,8.4122,0.2048,8.4146926195,0.0,0.0,0.0,132.26
2020-01-07 15:00:00,61.5078,-3.6286,61.6147401098,8.7578,0.0814,8.7581782809,52.75,-3.71,52.8803044621,131.08,74.8278,14.7114,76.2602448383,8.7578,0.0814,8.7581782809,66.07,14.63,67.6703908663,133.46,8.7578,0.0814,8.7581782809,8.7578,0.0814,8.7581782809,0.0,0.0,0.0,132.26
2020-01-07 15:30:00,59.8886,-4.3766,60.0483058672,8.6586,0.0434,8.6587087675,51.23,-4.42,51.4203199134,131.35,73.1686,14.0334,74.5022170242,8.6586,0.0434,8.6587087675,64.51,13.99,66.0095462793,133.59,8.6586,0.0434,8.6587087675,8.6586,0.0434,8.6587087675,0.0,0.0,0.0,132.55
2020-01-07 16:00:00,60.7182,-4.5262,60.8866676513,7.8582,0.3038,7.8640702998,52.86,-4.83,53.0802081759,131.07,74.7882,13.8838,76.0659895202,7.8582,0.3038,7.8640702998,66.93,13.58,68.2937866866,133.22,7.8582,0.3038,7.8640702998,7.8582,0.3038,7.8640702998,0.0,0.0,0.0,132.25
2020-01-07 16:30:00,62.5892,-4.48,62.7493295314,7.8592,0.37,7.8679047173,54.73,-4.85,54.9444756095,130.98,77.2292,13.98,78.4843279428,7.8592,0.37,7.8679047173,69.37,13.61,70.6924960657,133.16,7.8592,0.37,7.8679047173,7.8592,0.37,7.8679047173,0.0,0.0,0.0,132.15
2020-01-07 17:00:00,65.0502,-4.2078,65.1861496093,7.7002,0.4222,7.711765873,57.35,-4.63,57.5365918351,130.5,80.5102,14.0722,81.7307721539,7.7002,0.4222,7.711765873,72.81,13.65,74.078462457,132.71,7.7002,0.4222,7.711765873,7.7002,0.4222,7.711765873,0.0,0.0,0.0,131.63
2020-01-07 17:30:00,66.3184,-4.0658,66.4429146576,9.2384,0.4242,9.2481338766,57.08,-4.49,57.256322795,130.8,81.8784,14.2542,83.109894743,9.2384,0.4242,9.2481338766,72.64,13.83,73.9448341671,132.92,9.2384,0.4242,9.2481338766,9.2384,0.4242,9.2481338766,0.0,0.0,0.0,131.93
2020-01-07 18:00:00,66.5468,-4.1148,66.6738942112,9.7068,0.2952,9.7112877251,56.84,-4.41,57.0108209027,130.9,81.9368,14.2552,83.1676013919,9.7068,0.2952,9.7112877251,72.23,13.96,73.5666670443,133.04,9.7068,0.2952,9.7112877251,9.7068,0.2952,9.7112877251,0.0,0.0,0.0,132.01
2020-01-07 18:30:00,66.5174,-4.2494,66.6529962051,10.0674,0.2106,10.0696025304,56.45,-4.46,56.6259136792,131.11,81.7474,14.1606,82.9648118127,10.0674,0.2106,10.0696025304,71.68,13.95,73.0248238615,133.24,10.0674,0.2106,10.0696025304,10.0674,0.2106,10.0696025304,0.0,0.0,0.0,132.21
2020-01-07 19:00:00,64.8202,-4.2846,64.961651189,10.1102,0.16540000000000002,10.111552858,54.71,-4.45,54.8906786258,131.43,79.6702,14.2254,80.9302339871,10.1102,0.16540000000000002,10.111552858,69.56,14.06,70.9667330515,133.56,10.1102,0.16540000000000002,10.111552858,10.1102,0.16540000000000002,10.111552858,0.0,0.0,0.0,132.55
2020-01-07 19:30:00,63.0192,-5.5936,63.2669576446,10.0992,0.19640000000000002,10.1011095232,52.92,-5.79,53.2358009238,131.3,77.4192,12.5264,78.4260366562,10.0992,0.19640000000000002,10.1011095232,67.32,12.33,68.4398370834,132.95,10.0992,0.19640000000000002,10.1011095232,10.0992,0.19640000000000002,10.1011095232,0.0,0.0,0.0,132.47
2020-01-07 20:00:00,61.2506,-6.4284,61.5870142718,8.8706,0.10160000000000001,8.8711818221,52.38,-6.53,52.7854648554,131.34,75.3506,11.5016,76.2233541831,8.8706,0.10160000000000001,8.8711818221,66.48,11.4,67.4503550769,132.95,8.8706,0.10160000000000001,8.8711818221,8.8706,0.10160000000000001,8.8711818221,0.0,0.0,0.0,132.54
2020-01-07 20:30:00,57.5426,-7.1614,57.986519681,8.6926,0.058600000000000006,8.6927975198,48.85,-7.22,49.3806733449,131.81,70.8226,10.6386,71.6171800668,8.6926,0.058600000000000006,8.6927975198,62.13,10.58,63.02438655,133.46,8.6926,0.058600000000000006,8.6927975198,8.6926,0.058600000000000006,8.6927975198,0.0,0.0,0.0,133.03
2020-01-07 21:00:00,52.9158,-8.2962,53.5621958482,8.5958,0.0838,8.5962084712,44.32,-8.38,45.1052857213,131.77,65.1558,9.1938,65.8012479523,8.5958,0.0838,8.5962084712,56.56,9.11,57.2889666515,133.53,8.5958,0.0838,8.5962084712,8.5958,0.0838,8.5962084712,0.0,0.0,0.0,133.06
2020-01-07 21:30:00,49.522,-8.9522,50.324649714,8.372,0.14780000000000001,8.3733045352,41.15,-9.1,42.144187025,132.25,61.012,8.0078,61.5352663506,8.372,0.14780000000000001,8.3733045352,52.64,7.86,53.2235774822,134.02,8.372,0.14780000000000001,8.3733045352,8.372,0.14780000000000001,8.3733045352,0.0,0.0,0.0,133.61
2020-01-07 22:00:00,45.6578,-10.3476,46.8156760776,8.3778,0.34240000000000004,8.3847940106,37.28,-10.69,38.7823993585,130.94,56.2178,5.5624,56.4923121371,8.3778,0.34240000000000004,8.3847940106,47.84,5.22,48.1239441443,132.47,8.3778,0.34240000000000004,8.3847940106,8.3778,0.34240000000000004,8.3847940106,0.0,0.0,0.0,132.36
2020-01-07 22:30:00,40.8056,-10.7154,42.1890600573,8.4756,0.3546,8.4830145892,32.33,-11.07,34.1727054826,131.06,50.2356,5.0546,50.4892512177,8.4756,0.3546,8.4830145892,41.76,4.7,42.0236552432,132.56,8.4756,0.3546,8.4830145892,8.4756,0.3546,8.4830145892,0.0,0.0,0.0,132.5
2020-01-07 23:00:00,37.6932,-11.6172,39.4428277648,8.5532,0.2528,8.5569350868,29.14,-11.87,31.4648454628,131.41,46.2832,3.9428,46.4508371731,8.5532,0.2528,8.5569350868,37.73,3.69,37.9100118702,133.01,8.5532,0.2528,8.5569350868,8.5532,0.2528,8.5569350868,0.0,0.0,0.0,132.92
2020-01-07 23:30:00,34.5906,-12.3278,36.7217137563,8.7906,0.1622,8.7920962916,25.8,-12.49,28.6642652095,131.5,42.2106,2.9922,42.3165217521,8.7906,0.1622,8.7920962916,33.42,2.83,33.5396079285,133.05,8.7906,0.1622,8.7920962916,8.7906,0.1622,8.7920962916,0.0,0.0,0.0,133.0
2020-01-08 00:00:00,32.6808,-12.6586,35.0467522404,8.6508,0.0614,8.6510178939,24.03,-12.72,27.1889554783,132.32,39.8208,2.8814,39.9249117544,8.6508,0.0614,8.6510178939,31.17,2.8200000000000003,31.2973049958,133.92,8.6508,0.0614,8.6510178939,8.6508,0.0614,8.6510178939,0.0,0.0,0.0,133.86
2020-01-08 00:30:00,32.0928,-12.8356,34.5644389395,8.1128,0.22440000000000002,8.115902858,23.98,-13.06,27.3057503101,132.1,39.2928,2.6744,39.38370916,8.1128,0.22440000000000002,8.115902858,31.18,2.45,31.2761074944,133.68,8.1128,0.22440000000000002,8.115902858,8.1128,0.22440000000000002,8.115902858,0.0,0.0,0.0,133.64
2020-01-08 01:00:00,31.7964,-12.8652,34.3005018039,8.0264,0.2848,8.0314511765,23.77,-13.15,27.164966409,131.66,38.9664,2.4748,39.0449095786,8.0264,0.2848,8.0314511765,30.94,2.19,31.0174096275,133.19,8.0264,0.2848,8.0314511765,8.0264,0.2848,8.0314511765,0.0,0.0,0.0,133.19
2020-01-08 01:30:00,30.2866,-12.8422,32.8968120097,8.4666,0.1678,8.4682626554,21.82,-13.01,25.4041827265,132.15,36.9366,2.6278,37.0299574993,8.4666,0.1678,8.4682626554,28.47,2.46,28.5760826567,133.71,8.4666,0.1678,8.4682626554,8.4666,0.1678,8.4682626554,0.0,0.0,0.0,133.69
2020-01-08 02:00:00,30.2128,-13.0732,32.9199307727,8.5828,0.0868,8.5832389038,21.63,-13.16,25.318817113,132.85,36.7928,2.5668,36.8822259914,8.5828,0.0868,8.5832389038,28.21,2.48,28.3188011752,134.44,8.5828,0.0868,8.5832389038,8.5828,0.0868,8.5832389038,0.0,0.0,0.0,134.42
2020-01-08 02:30:00,29.1322,-13.045,31.9195410656,8.3622,0.165,8.3638277027,20.77,-13.21,24.6149751168,133.39,35.5722,2.855,35.6865862453,8.3622,0.165,8.3638277027,27.21,2.69,27.3426443491,134.81,8.3622,0.165,8.3638277027,8.3622,0.165,8.3638277027,0.0,0.0,0.0,134.95
2020-01-08 03:00:00,29.151,-9.6672,30.7121402191,8.451,0.2028,8.4534329618,20.7,-9.87,22.9326601161,133.48,34.471,-8.4772,35.4980670015,8.451,0.2028,8.4534329618,26.02,-8.68,27.4295971534,135.21,8.451,0.2028,8.4534329618,8.451,0.2028,8.4534329618,0.0,0.0,0.0,134.63
2020-01-08 03:30:00,29.1758,-1.2156,29.2011128041,8.5358,0.2944,8.5408754235,20.64,-1.51,20.6951612702,132.94,31.9558,-35.1456,47.5014352731,8.5358,0.2944,8.5408754235,23.42,-35.44,42.4792890713,135.52,8.5358,0.2944,8.5408754235,8.5358,0.2944,8.5408754235,0.0,0.0,0.0,133.05
2020-01-08 04:00:00,28.3888,-1.0228,28.4072188938,8.5488,0.25720000000000004,8.5526681965,19.84,-1.28,19.8812474458,133.1,30.9888,-35.0228,46.7643266313,8.5488,0.25720000000000004,8.5526681965,22.44,-35.28,41.8118643449,135.72,8.5488,0.25720000000000004,8.5526681965,8.5488,0.25720000000000004,8.5526681965,0.0,0.0,0.0,133.21
2020-01-08 04:30:00,28.2758,-0.9898,28.2931187691,7.9458,0.4002,7.9558718994,20.33,-1.3900000000000001,20.3774630413,133.05,31.1158,-34.9898,46.8239160438,7.9458,0.4002,7.9558718994,23.17,-35.39,42.3001300234,135.54,7.9458,0.4002,7.9558718994,7.9458,0.4002,7.9558718994,0.0,0.0,0.0,133.14
2020-01-08 05:00:00,27.761400000000002,-1.3728,27.7953217251,8.2414,0.2872,8.2464027188,19.52,-1.6600000000000001,19.5904568604,133.44,30.4114,-35.6128,46.8308100912,8.2414,0.2872,8.2464027188,22.17,-35.9,42.1938253777,132.89,8.2414,0.2872,8.2464027188,8.2414,0.2872,8.2464027188,0.0,0.0,0.0,133.54
2020-01-08 05:30:00,28.4486,-1.6905999999999999,28.4987889273,7.9286,0.34940000000000004,7.9362949996,20.52,-2.04,20.6211541869,133.14,31.4286,-35.7406,47.5935645473,7.9286,0.34940000000000004,7.9362949996,23.5,-36.09,43.0666704076,132.47,7.9286,0.34940000000000004,7.9362949996,7.9286,0.34940000000000004,7.9362949996,0.0,0.0,0.0,133.23
2020-01-08 06:00:00,29.188,-1.5854,29.2310252499,8.198,0.2846,8.2029385686,20.99,-1.87,21.0731345556,132.24,32.278,-35.1454,47.7186381319,8.198,0.2846,8.2029385686,24.08,-35.43,42.838432511,131.51,8.198,0.2846,8.2029385686,8.198,0.2846,8.2029385686,0.0,0.0,0.0,132.32
2020-01-08 06:30:00,33.3454,-0.2136,33.3460841197,8.3554,0.1764,8.3572618793,24.99,-0.39,24.993043032,132.02,37.2754,-32.8636,49.6937787869,8.3554,0.1764,8.3572618793,28.92,-33.04,43.9090878976,131.43,8.3554,0.1764,8.3572618793,8.3554,0.1764,8.3572618793,0.0,0.0,0.0,131.99
2020-01-08 07:00:00,39.7802,0.622,39.7850624737,8.1202,0.252,8.1241093075,31.66,0.37,31.6621619603,131.84,45.0902,-31.328,54.9050973958,8.1202,0.252,8.1241093075,36.97,-31.58,48.6217780424,131.32,8.1202,0.252,8.1241093075,8.1202,0.252,8.1241093075,0.0,0.0,0.0,131.73
2020-01-08 07:30:00,44.003,1.9518,44.0462658149,8.033,0.2918,8.0382980935,35.97,1.6600000000000001,36.0082837692,131.02,50.253,-29.4082,58.2254775527,8.033,0.2918,8.0382980935,42.22,-29.7,51.619941883,132.26,8.033,0.2918,8.0382980935,8.033,0.2918,8.0382980935,0.0,0.0,0.0,130.85
2020-01-08 08:00:00,46.3978,-6.5988,46.8646989351,7.9878,0.1912,7.990088002,38.41,-6.79,39.0055406321,130.58,56.6878,2.8712,56.7604656278,7.9878,0.1912,7.990088002,48.7,2.68,48.7736855282,131.37,7.9878,0.1912,7.990088002,7.9878,0.1912,7.990088002,0.0,0.0,0.0,131.6
2020-01-08 08:30:00,47.8002,-8.1466,48.4894443317,8.3402,0.0334,8.3402668782,39.46,-8.18,40.2989329884,130.41,58.9202,9.2234,59.6377487469,8.3402,0.0334,8.3402668782,50.58,9.19,51.4080976112,131.1,8.3402,0.0334,8.3402668782,8.3402,0.0334,8.3402668782,0.0,0.0,0.0,131.66
2020-01-08 09:00:00,47.674,-7.618,48.2788173012,9.594,0.332,9.5997427049,38.08,-7.95,38.9010141256,130.61,58.244,9.762,59.0564152315,9.594,0.332,9.5997427049,48.65,9.43,49.5554981813,131.36,9.594,0.332,9.5997427049,9.594,0.332,9.5997427049,0.0,0.0,0.0,131.89
2020-01-08 09:30:00,48.0476,-7.4238,48.6177403033,12.0676,0.4662,12.0766018482,35.98,-7.89,36.8349358626,130.88,57.7176,9.9762,58.5734232925,12.0676,0.4662,12.0766018482,45.65,9.51,46.6300611194,131.68,12.0676,0.4662,12.0766018482,12.0676,0.4662,12.0766018482,0.0,0.0,0.0,132.18
2020-01-08 10:00:00,49.5052,-7.0732,50.0079492209,12.1652,0.44680000000000003,12.1734022064,37.34,-7.52,38.0897098965,130.6,59.4052,10.3668,60.302971148,12.1652,0.44680000000000003,12.1734022064,47.24,9.92,48.2703221452,131.45,12.1652,0.44680000000000003,12.1734022064,12.1652,0.44680000000000003,12.1734022064,0.0,0.0,0.0,131.92
