Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-08 10:30:00,49.4924,-7.0644,49.9940336952,12.3424,0.5556,12.3548989927,37.15,-7.62,37.9234347073,130.66,59.3124,10.3356,60.206190887,12.3424,0.5556,12.3548989927,46.97,9.78,47.9773832133,131.45,12.3424,0.5556,12.3548989927,12.3424,0.5556,12.3548989927,0.0,0.0,0.0,131.99
2020-01-08 11:00:00,48.6006,-7.1802,49.1281344282,11.0206,-0.20020000000000002,11.0224182646,37.58,-6.98,38.2227262241,130.18,58.5506,10.4198,59.4705388609,11.0206,-0.20020000000000002,11.0224182646,47.53,10.62,48.7020050922,130.83,11.0206,-0.20020000000000002,11.0224182646,11.0206,-0.20020000000000002,11.0224182646,0.0,0.0,0.0,131.46
2020-01-08 11:30:00,48.8746,-7.0132,49.3752113859,10.6846,-0.23320000000000002,10.6871445859,38.19,-6.78,38.7871692703,129.97,59.0746,10.5468,60.0086939985,10.6846,-0.23320000000000002,10.6871445859,48.39,10.78,49.576209012,133.46,10.6846,-0.23320000000000002,10.6871445859,10.6846,-0.23320000000000002,10.6871445859,0.0,0.0,0.0,131.25
2020-01-08 12:00:00,48.9338,-6.9236,49.4211798665,11.2938,-0.3336,11.2987259193,37.64,-6.59,38.2125332843,129.85,58.7138,10.5664,59.657012323800004,11.2938,-0.3336,11.2987259193,47.42,10.9,48.6566172273,133.54,11.2938,-0.3336,11.2987259193,11.2938,-0.3336,11.2987259193,0.0,0.0,0.0,131.12
2020-01-08 12:30:00,49.9062,-6.6658,50.3493961044,10.5862,-0.2058,10.5882002286,39.32,-6.46,39.8471328956,129.7,60.2662,10.7142,61.2111831619,10.5862,-0.2058,10.5882002286,49.68,10.92,50.8659886368,133.43,10.5862,-0.2058,10.5882002286,10.5862,-0.2058,10.5882002286,0.0,0.0,0.0,130.97
2020-01-08 13:00:00,51.0172,-6.5486,51.4357741052,9.1372,-0.058600000000000006,9.137387909,41.88,-6.49,42.3798831995,129.7,62.4272,10.7814,63.3513526754,9.1372,-0.058600000000000006,9.137387909,53.29,10.84,54.3813359527,133.54,9.1372,-0.058600000000000006,9.137387909,9.1372,-0.058600000000000006,9.137387909,0.0,0.0,0.0,131.0
2020-01-08 13:30:00,50.9718,-6.5718,51.3937053585,9.1418,-0.051800000000000006,9.1419467555,41.83,-6.52,42.3350835596,129.79,62.4318,10.7882,63.3570431008,9.1418,-0.051800000000000006,9.1419467555,53.29,10.84,54.3813359527,133.63,9.1418,-0.051800000000000006,9.1419467555,9.1418,-0.051800000000000006,9.1419467555,0.0,0.0,0.0,131.05
2020-01-08 14:00:00,50.5578,-6.5962,50.9862824226,8.6078,0.18380000000000002,8.609762092,41.95,-6.78,42.4943631556,129.84,62.2278,10.6838,63.1382821692,8.6078,0.18380000000000002,8.609762092,53.62,10.5,54.6383967554,133.63,8.6078,0.18380000000000002,8.609762092,8.6078,0.18380000000000002,8.609762092,0.0,0.0,0.0,131.12
2020-01-08 14:30:00,50.2422,-6.5874,50.6722063818,8.7522,0.1526,8.7535302364,41.49,-6.74,42.0338875195,129.91,61.7822,10.7026,62.7023594739,8.7522,0.1526,8.7535302364,53.03,10.55,54.0692463421,133.7,8.7522,0.1526,8.7535302364,8.7522,0.1526,8.7535302364,0.0,0.0,0.0,131.19
2020-01-08 15:00:00,50.3616,-6.8484,50.8251053823,8.6316,0.1516,8.6329312009,41.73,-7.0,42.3130346347,130.29,61.9916,10.4616,62.8681441202,8.6316,0.1516,8.6329312009,53.36,10.31,54.3469014756,134.18,8.6316,0.1516,8.6329312009,8.6316,0.1516,8.6329312009,0.0,0.0,0.0,131.58
2020-01-08 15:30:00,50.3982,-6.914,50.8702463061,8.7482,0.056,8.748379235,41.65,-6.97,42.2291771172,130.29,61.9982,10.466,62.8753843665,8.7482,0.056,8.748379235,53.25,10.41,54.2580003317,134.24,8.7482,0.056,8.748379235,8.7482,0.056,8.748379235,0.0,0.0,0.0,131.58
2020-01-08 16:00:00,52.8872,-6.7952,53.3219529545,8.4772,0.0448,8.4773183779,44.41,-6.84,44.9336588762,130.02,65.1872,10.604800000000001,66.0441733,8.4772,0.0448,8.4773183779,56.71,10.56,57.6848134261,133.98,8.4772,0.0448,8.4773183779,8.4772,0.0448,8.4773183779,0.0,0.0,0.0,131.3
2020-01-08 16:30:00,56.7298,-6.6316,57.1160951624,8.0498,0.2584,8.053946275,48.68,-6.89,49.1651756836,129.78,70.2498,10.8184,71.0779303202,8.0498,0.2584,8.053946275,62.2,10.56,63.0900435885,133.81,8.0498,0.2584,8.053946275,8.0498,0.2584,8.053946275,0.0,0.0,0.0,131.05
2020-01-08 17:00:00,59.185,-14.3108,60.8905840146,10.655,0.36920000000000003,10.6613945448,48.53,-14.68,50.7017090442,130.4,72.905,1.8892,72.9294734771,10.655,0.36920000000000003,10.6613945448,62.25,1.52,62.2685546645,133.4,10.655,0.36920000000000003,10.6613945448,10.655,0.36920000000000003,10.6613945448,0.0,0.0,0.0,131.85
2020-01-08 17:30:00,60.5794,-20.5092,63.9569463702,12.9394,0.6208,12.9542836545,47.64,-21.13,52.1157030078,131.19,73.8494,-5.4392,74.0494346839,12.9394,0.6208,12.9542836545,60.91,-6.06,61.2107155652,133.62,12.9394,0.6208,12.9542836545,12.9394,0.6208,12.9542836545,0.0,0.0,0.0,132.81
2020-01-08 18:00:00,60.5174,-20.3658,63.8523414794,12.9174,0.6142000000000001,12.9319938293,47.6,-20.98,52.0184621072,131.37,73.8674,-5.1658,74.0478107198,12.9174,0.6142000000000001,12.9319938293,60.95,-5.78,61.2234505725,133.87,12.9174,0.6142000000000001,12.9319938293,12.9174,0.6142000000000001,12.9319938293,0.0,0.0,0.0,132.97
2020-01-08 18:30:00,59.8886,-20.8142,63.4024867935,12.9286,0.5958,12.9423211056,46.96,-21.41,51.6103642692,131.68,73.1386,-5.6542,73.3568319081,12.9286,0.5958,12.9423211056,60.21,-6.25,60.533516336,134.17,12.9286,0.5958,12.9423211056,12.9286,0.5958,12.9423211056,0.0,0.0,0.0,133.27
2020-01-08 19:00:00,58.8154,-21.04,62.4654534696,12.7654,0.65,12.7819379266,46.05,-21.69,50.9024419846,131.82,71.9354,-5.91,72.1777657812,12.7654,0.65,12.7819379266,59.17,-6.5600000000000005,59.5325331227,134.25,12.7654,0.65,12.7819379266,12.7654,0.65,12.7819379266,0.0,0.0,0.0,133.43
2020-01-08 19:30:00,57.1248,-21.4924,61.0341382572,9.8748,0.3776,9.8820168387,47.25,-21.87,52.0659139937,131.51,71.1348,-6.1524,71.4003627218,9.8748,0.3776,9.8820168387,61.26,-6.53,61.6070491097,133.74,9.8748,0.3776,9.8820168387,9.8748,0.3776,9.8820168387,0.0,0.0,0.0,133.08
2020-01-08 20:00:00,56.8048,-22.469,61.0871612046,8.1648,0.221,8.1677904013,48.64,-22.69,53.6720197123,131.86,70.9648,-7.249,71.334079093,8.1648,0.221,8.1677904013,62.8,-7.47,63.2427142049,134.06,8.1648,0.221,8.1677904013,8.1648,0.221,8.1677904013,0.0,0.0,0.0,133.47
2020-01-08 20:30:00,56.6688,-23.1728,61.2236192436,7.8488,0.25720000000000004,7.8530130065,48.82,-23.43,54.1512446764,131.9,70.8188,-8.1528,71.2865385699,7.8488,0.25720000000000004,7.8530130065,62.97,-8.41,63.5291193076,134.26,7.8488,0.25720000000000004,7.8530130065,7.8488,0.25720000000000004,7.8530130065,0.0,0.0,0.0,133.55
2020-01-08 21:00:00,55.2934,-23.7126,60.1635062336,7.9334,0.2174,7.9363781614,47.36,-23.93,53.0623642519,131.9,68.9334,-8.9326,69.5097473619,7.9334,0.2174,7.9363781614,61.0,-9.15,61.6824326693,134.2,7.9334,0.2174,7.9363781614,7.9334,0.2174,7.9363781614,0.0,0.0,0.0,133.62
2020-01-08 21:30:00,54.084,-24.835,59.5134966289,8.024,0.185,8.0261323812,46.06,-25.02,52.4168293585,132.15,67.244,-10.605,68.0751170473,8.024,0.185,8.0261323812,59.22,-10.79,60.1949541075,134.4,8.024,0.185,8.0261323812,8.024,0.185,8.0261323812,0.0,0.0,0.0,133.93
2020-01-08 22:00:00,52.6826,-25.6624,58.6004702756,8.0726,0.15760000000000002,8.0741382525,44.61,-25.82,51.5434234408,132.53,65.3826,-11.8024,66.4393033416,8.0726,0.15760000000000002,8.0741382525,57.31,-11.96,58.5446641463,134.89,8.0726,0.15760000000000002,8.0741382525,8.0726,0.15760000000000002,8.0741382525,0.0,0.0,0.0,134.4
2020-01-08 22:30:00,50.0294,-26.2576,56.5013488522,8.4194,0.0424,8.4195067623,41.61,-26.3,49.2248118331,132.53,61.8094,-12.5276,63.0661770692,8.4194,0.0424,8.4195067623,53.39,-12.57,54.8497675474,134.89,8.4194,0.0424,8.4195067623,8.4194,0.0424,8.4195067623,0.0,0.0,0.0,134.45
2020-01-08 23:00:00,45.9178,-19.816,50.0111808783,8.5778,0.10400000000000001,8.5784304415,37.34,-19.92,42.3211767322,132.16,56.4278,-5.116,56.6592452195,8.5778,0.10400000000000001,8.5784304415,47.85,-5.22,48.1338851538,135.18,8.5778,0.10400000000000001,8.5784304415,8.5778,0.10400000000000001,8.5784304415,0.0,0.0,0.0,133.93
2020-01-08 23:30:00,42.5356,-13.471,44.6177667343,8.7956,0.11900000000000001,8.7964049679,33.74,-13.59,36.3741075492,131.92,51.9156,2.259,51.9647246155,8.7956,0.11900000000000001,8.7964049679,43.12,2.14,43.1730703101,135.48,8.7956,0.11900000000000001,8.7964049679,8.7956,0.11900000000000001,8.7964049679,0.0,0.0,0.0,133.55
2020-01-09 00:00:00,38.449,-13.769,40.8400656464,8.869,0.061,8.8692097731,29.58,-13.83,32.6534117666,132.83,46.879,2.081,46.9251659773,8.869,0.061,8.8692097731,38.01,2.02,38.0636375035,133.6,8.869,0.061,8.8692097731,8.869,0.061,8.8692097731,0.0,0.0,0.0,134.48
2020-01-09 00:30:00,38.0248,-14.1436,40.57002386,8.7848,0.0164,8.7848153082,29.24,-14.16,32.4882009351,132.83,46.3248,1.5764,46.3516141251,8.7848,0.0164,8.7848153082,37.54,1.56,37.5723994443,133.57,8.7848,0.0164,8.7848153082,8.7848,0.0164,8.7848153082,0.0,0.0,0.0,134.48
2020-01-09 01:00:00,37.6608,-13.9662,40.1670337351,8.7008,-0.0362,8.7008753054,28.96,-13.93,32.1360622977,133.22,45.8708,1.8538000000000001,45.9082439991,8.7008,-0.0362,8.7008753054,37.17,1.8900000000000001,37.2180198291,134.03,8.7008,-0.0362,8.7008753054,8.7008,-0.0362,8.7008753054,0.0,0.0,0.0,134.85
2020-01-09 01:30:00,36.9122,-14.064,39.5007165105,8.6622,-0.014,8.6622113135,28.25,-14.05,31.5509904757,133.16,44.9522,1.716,44.9849412675,8.6622,-0.014,8.6622113135,36.29,1.73,36.3312124763,133.89,8.6622,-0.014,8.6622113135,8.6622,-0.014,8.6622113135,0.0,0.0,0.0,134.77
2020-01-09 02:00:00,35.4822,-14.1886,38.2139095985,8.5422,-0.048600000000000004,8.5423382513,26.94,-14.14,30.425370992,133.43,43.2822,1.6514,43.3136925094,8.5422,-0.048600000000000004,8.5423382513,34.74,1.7000000000000002,34.7815698323,134.07,8.5422,-0.048600000000000004,8.5423382513,8.5422,-0.048600000000000004,8.5423382513,0.0,0.0,0.0,135.05
2020-01-09 02:30:00,35.372,-14.5984,38.2660641634,8.542,0.0516,8.5421558497,26.83,-14.65,30.5691249466,133.28,43.132,1.2416,43.1498666807,8.542,0.0516,8.5421558497,34.59,1.19,34.6104637357,133.92,8.542,0.0516,8.5421558497,8.542,0.0516,8.5421558497,0.0,0.0,0.0,134.88
2020-01-09 03:00:00,34.7736,-14.5812,37.7069575861,8.5836,0.0688,8.5838757214,26.19,-14.65,30.0089753241,133.05,42.3636,1.1988,42.380558354,8.5836,0.0688,8.5838757214,33.78,1.13,33.7988949524,133.65,8.5836,0.0688,8.5838757214,8.5836,0.0688,8.5838757214,0.0,0.0,0.0,134.65
2020-01-09 03:30:00,34.8394,-14.694,37.811339944,8.4894,0.116,8.4901924807,26.35,-14.81,30.2267861342,132.98,42.4894,1.056,42.5025204942,8.4894,0.116,8.4901924807,34.0,0.9400000000000001,34.0129916356,133.6,8.4894,0.116,8.4901924807,8.4894,0.116,8.4901924807,0.0,0.0,0.0,134.57
2020-01-09 04:00:00,34.5102,-14.6634,37.4962558611,8.770199999999999,0.0366,8.7702763696,25.74,-14.7,29.6418218064,133.1,41.9402,1.1266,41.9553286675,8.770199999999999,0.0366,8.7702763696,33.17,1.09,33.1879044231,133.73,8.770199999999999,0.0366,8.7702763696,8.770199999999999,0.0366,8.7702763696,0.0,0.0,0.0,134.69
2020-01-09 04:30:00,35.5322,-14.6724,38.4423797208,8.7722,0.0476,8.7723291434,26.76,-14.72,30.5413817631,132.73,43.1222,1.0276,43.1344420921,8.7722,0.0476,8.7723291434,34.35,0.98,34.363976778,133.37,8.7722,0.0476,8.7723291434,8.7722,0.0476,8.7723291434,0.0,0.0,0.0,134.3
2020-01-09 05:00:00,35.3414,-14.4708,38.1892472641,8.5414,0.0492,8.5415416992,26.8,-14.52,30.4806561609,132.88,42.9614,1.3392,42.9822678159,8.5414,0.0492,8.5415416992,34.42,1.29,34.444164963,133.55,8.5414,0.0492,8.5415416992,8.5414,0.0492,8.5415416992,0.0,0.0,0.0,134.47
2020-01-09 05:30:00,36.7922,-13.8012,39.2955353988,8.5022,0.0088,8.5022045541,28.29,-13.81,31.4807909685,133.4,44.7622,2.3088,44.8217035183,8.5022,0.0088,8.5022045541,36.26,2.3,36.3328721683,134.02,8.5022,0.0088,8.5022045541,8.5022,0.0088,8.5022045541,0.0,0.0,0.0,134.94
2020-01-09 06:00:00,38.9814,-13.4938,41.2508446507,8.4714,0.006200000000000001,8.4714022688,30.51,-13.5,33.3633046924,133.68,47.4614,2.7962,47.5436980514,8.4714,0.006200000000000001,8.4714022688,38.99,2.79,39.089694294,134.29,8.4714,0.006200000000000001,8.4714022688,8.4714,0.006200000000000001,8.4714022688,0.0,0.0,0.0,135.21
2020-01-09 06:30:00,43.3182,-12.4796,45.0800051841,8.6682,-0.11960000000000001,8.6690250548,34.65,-12.36,36.7884778158,133.19,52.8482,4.1304,53.0093618845,8.6682,-0.11960000000000001,8.6690250548,44.18,4.25,44.3839486752,133.66,8.6682,-0.11960000000000001,8.6690250548,8.6682,-0.11960000000000001,8.6690250548,0.0,0.0,0.0,134.66
2020-01-09 07:00:00,47.5986,-11.5872,48.9886714027,8.6686,-0.1472,8.6698496988,38.93,-11.44,40.5760828568,132.86,58.2086,5.2728,58.4469292076,8.6686,-0.1472,8.6698496988,49.54,5.42,49.8356097585,133.26,8.6686,-0.1472,8.6698496988,8.6686,-0.1472,8.6698496988,0.0,0.0,0.0,134.27
2020-01-09 07:30:00,53.417,-9.5102,54.2569792104,7.357,-0.45020000000000004,7.370761768,46.06,-9.06,46.9425947302,131.24,65.687,7.5398,66.1183072457,7.357,-0.45020000000000004,7.370761768,58.33,7.99,58.8746889588,131.73,7.357,-0.45020000000000004,7.370761768,7.357,-0.45020000000000004,7.370761768,0.0,0.0,0.0,132.55
2020-01-09 08:00:00,57.8514,-8.468,58.4678672944,8.0214,-0.548,8.0400971362,49.83,-7.92,50.4554783943,130.45,70.9314,9.062,71.507925085,8.0214,-0.548,8.0400971362,62.91,9.61,63.6397690128,132.91,8.0214,-0.548,8.0400971362,8.0214,-0.548,8.0400971362,0.0,0.0,0.0,131.69
2020-01-09 08:30:00,59.452,-7.7092,59.9497461933,7.732,-0.6392,7.75837616,51.72,-7.07,52.2009894542,130.94,72.962,10.0608,73.6523804139,7.732,-0.6392,7.75837616,65.23,10.7,66.1017617012,134.6,7.732,-0.6392,7.75837616,7.732,-0.6392,7.75837616,0.0,0.0,0.0,132.19
2020-01-09 09:00:00,61.0964,-7.0406,61.5007328519,4.7064,-1.7206000000000001,5.0110543122,56.39,-5.32,56.6403963616,130.34,75.8264,11.0794,76.6315603477,4.7064,-1.7206000000000001,5.0110543122,71.12,12.8,72.2626763966,134.28,4.7064,-1.7206000000000001,5.0110543122,4.7064,-1.7206000000000001,5.0110543122,0.0,0.0,0.0,131.53
2020-01-09 09:30:00,63.0298,-6.1532,63.3294367437,4.5998,-2.4032,5.1897524295,58.43,-3.75,58.5502126384,130.24,78.2298,12.1168,79.1626076521,4.5998,-2.4032,5.1897524295,73.63,14.52,75.0480332854,134.55,4.5998,-2.4032,5.1897524295,4.5998,-2.4032,5.1897524295,0.0,0.0,0.0,131.4
2020-01-09 10:00:00,61.6248,-5.9112,61.9076591423,4.9748,-1.7812000000000001,5.2840617407,56.65,-4.13,56.8003468299,130.59,76.4148,12.3488,77.4061659074,4.9748,-1.7812000000000001,5.2840617407,71.44,14.13,72.8239692684,134.83,4.9748,-1.7812000000000001,5.2840617407,4.9748,-1.7812000000000001,5.2840617407,0.0,0.0,0.0,131.79
2020-01-09 10:30:00,61.31,-5.9106000000000005,61.5942472343,5.5,-2.1206,5.8946538796,55.81,-3.79,55.9385394875,130.72,75.74,12.4994,76.764461832,5.5,-2.1206,5.8946538796,70.24,14.62,71.7453970649,135.05,5.5,-2.1206,5.8946538796,5.5,-2.1206,5.8946538796,0.0,0.0,0.0,131.92
2020-01-09 11:00:00,62.217,-6.1262,62.5178807657,6.037,-2.3662,6.4841554145,56.18,-3.76,56.3056835497,130.47,76.537,12.2138,77.5054145169,6.037,-2.3662,6.4841554145,70.5,14.58,71.9918495387,134.72,6.037,-2.3662,6.4841554145,6.037,-2.3662,6.4841554145,0.0,0.0,0.0,131.68
2020-01-09 11:30:00,62.1748,-5.817,62.4463229025,5.9648,-2.547,6.4858344136,56.21,-3.27,56.3050352988,130.36,76.4948,12.613,77.5276866419,5.9648,-2.547,6.4858344136,70.53,15.16,72.1408795344,134.78,5.9648,-2.547,6.4858344136,5.9648,-2.547,6.4858344136,0.0,0.0,0.0,131.58
2020-01-09 12:00:00,62.1034,-5.464,62.3433042721,5.7034,-2.314,6.1549465928,56.4,-3.15,56.4878969338,130.4,76.4334,13.006,77.5320622166,5.7034,-2.314,6.1549465928,70.73,15.32,72.3701271244,134.92,5.7034,-2.314,6.1549465928,5.7034,-2.314,6.1549465928,0.0,0.0,0.0,131.62
2020-01-09 12:30:00,62.511,-5.2404,62.730271107,5.421,-2.3204000000000002,5.8967361447,57.09,-2.92,57.1646262998,130.19,77.241,13.3096,78.3793182744,5.421,-2.3204000000000002,5.8967361447,71.82,15.63,73.5010836655,134.72,5.421,-2.3204000000000002,5.8967361447,5.421,-2.3204000000000002,5.8967361447,0.0,0.0,0.0,131.4
2020-01-09 13:00:00,63.136,-5.0698,63.3392245614,4.936,-2.3298,5.4582106995,58.2,-2.74,58.2644625823,130.13,78.296,13.4902,79.4496640146,4.936,-2.3298,5.4582106995,73.36,15.82,75.0463989809,134.72,4.936,-2.3298,5.4582106995,4.936,-2.3298,5.4582106995,0.0,0.0,0.0,131.33
2020-01-09 13:30:00,60.893,-5.2232,61.1166038589,5.303,-2.1832,5.7348209423,55.59,-3.04,55.6730608104,130.08,75.433,13.2368,76.5855754254,5.303,-2.1832,5.7348209423,70.13,15.42,71.8052456301,134.53,5.303,-2.1832,5.7348209423,5.303,-2.1832,5.7348209423,0.0,0.0,0.0,131.3
2020-01-09 14:00:00,60.4646,-5.2734,60.6941232799,4.8946000000000005,-1.7734,5.2059635727,55.57,-3.5,55.6801122485,130.11,75.0946,13.0666,76.2229295207,4.8946000000000005,-1.7734,5.2059635727,70.2,14.84,71.7514153171,134.53,4.8946000000000005,-1.7734,5.2059635727,4.8946000000000005,-1.7734,5.2059635727,0.0,0.0,0.0,131.34
2020-01-09 14:30:00,59.938,-5.2582,60.1682018282,4.618,-1.0682,4.7399340966,55.32,-4.19,55.4784507714,130.2,74.608,12.9218,75.7187333441,4.618,-1.0682,4.7399340966,69.99,13.99,71.3745066533,134.53,4.618,-1.0682,4.7399340966,4.618,-1.0682,4.7399340966,0.0,0.0,0.0,131.45
2020-01-09 15:00:00,60.585,-5.3578,60.8214456079,4.6850000000000005,-1.8878,5.051040867,55.9,-3.47,56.0075968061,130.24,75.265,12.9822,76.3764213736,4.6850000000000005,-1.8878,5.051040867,70.58,14.87,72.1294204885,134.72,4.6850000000000005,-1.8878,5.051040867,4.6850000000000005,-1.8878,5.051040867,0.0,0.0,0.0,131.45
2020-01-09 15:30:00,61.3304,-5.0262,61.5360110066,4.3604,-2.2662,4.9141378288,56.97,-2.76,57.0368170571,130.24,76.3004,13.5338,77.4913852154,4.3604,-2.2662,4.9141378288,71.94,15.8,73.6546237517,134.87,4.3604,-2.2662,4.9141378288,4.3604,-2.2662,4.9141378288,0.0,0.0,0.0,131.45
2020-01-09 16:00:00,63.6326,-4.9322,63.8234626105,4.3726,-2.3422,4.9603963148,59.26,-2.59,59.3165718834,129.95,79.2126,13.6278,80.3763207145,4.3726,-2.3422,4.9603963148,74.84,15.97,76.5249403789,134.46,4.3726,-2.3422,4.9603963148,4.3726,-2.3422,4.9603963148,0.0,0.0,0.0,131.12
2020-01-09 16:30:00,65.0778,-16.7248,67.1925515804,4.9078,-2.1548,5.360005959,60.17,-14.57,61.9089153515,130.83,81.3278,-0.1348,81.3279117147,4.9078,-2.1548,5.360005959,76.42,2.02,76.446692538,133.98,4.9078,-2.1548,5.360005959,4.9078,-2.1548,5.360005959,0.0,0.0,0.0,132.3
2020-01-09 17:00:00,67.598,-17.8236,69.9082993711,6.028,-2.3236,6.4603328831,61.57,-15.5,63.4910615756,130.76,84.538,-1.2736,84.5475931116,6.028,-2.3236,6.4603328831,78.51,1.05,78.5170210846,133.9,6.028,-2.3236,6.4603328831,6.028,-2.3236,6.4603328831,0.0,0.0,0.0,132.2
2020-01-09 17:30:00,68.7834,-17.4122,70.9530888996,8.9334,-1.8122,9.1153554182,59.85,-15.6,61.8496766362,131.1,84.8034,-0.9622,84.8088585019,8.9334,-1.8122,9.1153554182,75.87,0.85,75.8747612846,134.3,8.9334,-1.8122,9.1153554182,8.9334,-1.8122,9.1153554182,0.0,0.0,0.0,132.55
2020-01-09 18:00:00,69.7076,-17.4432,71.8569044978,8.8676,-1.6432,9.018560639,60.84,-15.8,62.8581386934,131.1,85.9076,-1.1632,85.9154745782,8.8676,-1.6432,9.018560639,77.04,0.48,77.0414953126,134.34,8.8676,-1.6432,9.018560639,8.8676,-1.6432,9.018560639,0.0,0.0,0.0,132.55
2020-01-09 18:30:00,69.439,-17.5894,71.6321276618,8.309,-1.4094,8.427685884,61.13,-16.18,63.2350322211,131.07,85.799,-1.3594,85.8097684961,8.309,-1.4094,8.427685884,77.49,0.05,77.4900161311,134.12,8.309,-1.4094,8.427685884,8.309,-1.4094,8.427685884,0.0,0.0,0.0,132.51
2020-01-09 19:00:00,68.8136,-17.878,71.0980620619,5.8336,-1.988,6.1630376406,62.98,-15.89,64.953618067,130.82,86.0836,-1.538,86.0973381294,5.8336,-1.988,6.1630376406,80.25,0.45,80.2512616723,133.67,5.8336,-1.988,6.1630376406,5.8336,-1.988,6.1630376406,0.0,0.0,0.0,132.23
2020-01-09 19:30:00,68.4862,-18.676,70.9869887123,6.0362,-2.146,6.4063270631,62.45,-16.53,64.6006455076,131.05,85.5662,-2.396,85.5997394765,6.0362,-2.146,6.4063270631,79.53,-0.25,79.5303929325,133.81,6.0362,-2.146,6.4063270631,6.0362,-2.146,6.4063270631,0.0,0.0,0.0,132.51
2020-01-09 20:00:00,66.305,-19.6344,69.1510136467,5.155,-2.0344,5.5419137814,61.15,-17.6,63.6324013377,131.24,82.795,-3.6444,82.8751692388,5.155,-2.0344,5.5419137814,77.64,-1.6099999999999999,77.6566912764,133.95,5.155,-2.0344,5.5419137814,5.155,-2.0344,5.5419137814,0.0,0.0,0.0,132.74
2020-01-09 20:30:00,62.097,-20.4346,65.3728558819,4.767,-1.1146,4.8955716888000005,57.33,-19.32,60.4978619457,131.24,77.687,-4.9646,77.8454701454,4.767,-1.1146,4.8955716888000005,72.92,-3.85,73.0215646231,133.95,4.767,-1.1146,4.8955716888000005,4.767,-1.1146,4.8955716888000005,0.0,0.0,0.0,132.78
2020-01-09 21:00:00,59.9898,-21.1568,63.6112119856,4.4298,-1.3968,4.64480121,55.56,-19.76,58.9692394389,131.29,75.2698,-5.6368,75.4805690644,4.4298,-1.3968,4.64480121,70.84,-4.24,70.9667753248,134.05,4.4298,-1.3968,4.64480121,4.4298,-1.3968,4.64480121,0.0,0.0,0.0,132.86
2020-01-09 21:30:00,59.5486,-22.1204,63.5243879004,4.7486,-1.3604,4.9396244918,54.8,-20.76,58.6004914655,131.73,74.5186,-6.8004,74.8282512566,4.7486,-1.3604,4.9396244918,69.77,-5.44,69.9817583374,134.45,4.7486,-1.3604,4.9396244918,4.7486,-1.3604,4.9396244918,0.0,0.0,0.0,133.35
2020-01-09 22:00:00,57.0774,-23.06,61.5596717889,4.7874,-1.47,5.0080034704,52.29,-21.59,56.5718322136,132.32,71.3874,-8.19,71.8556676871,4.7874,-1.47,5.0080034704,66.6,-6.72,66.9381684841,135.09,4.7874,-1.47,5.0080034704,4.7874,-1.47,5.0080034704,0.0,0.0,0.0,134.03
2020-01-09 22:30:00,54.0096,-24.2252,59.1937260797,4.7596,-1.5452,5.0041418045,49.25,-22.68,54.221258746,132.92,67.5796,-9.395199999999999,68.2295545874,4.7596,-1.5452,5.0041418045,62.82,-7.85,63.3085689303,134.89,4.7596,-1.5452,5.0041418045,4.7596,-1.5452,5.0041418045,0.0,0.0,0.0,134.65
2020-01-09 23:00:00,52.6298,-23.419,57.6050814516,4.7798,-2.589,5.4359368135,47.85,-20.83,52.1872723947,132.88,65.6698,-8.189,66.1784130441,4.7798,-2.589,5.4359368135,60.89,-5.6,61.1469713068,133.03,4.7798,-2.589,5.4359368135,4.7798,-2.589,5.4359368135,0.0,0.0,0.0,134.57
2020-01-09 23:30:00,46.6646,-17.6252,49.8821868827,3.8246,-1.3052000000000001,4.041177081,42.84,-16.32,45.8432983107,132.68,58.6146,-1.5752000000000002,58.6357620246,3.8246,-1.3052000000000001,4.041177081,54.79,-0.27,54.7906652633,133.16,3.8246,-1.3052000000000001,4.041177081,3.8246,-1.3052000000000001,4.041177081,0.0,0.0,0.0,134.25
2020-01-10 00:00:00,43.1218,-10.8068,44.4553322053,3.0018,-0.8668,3.1244432272,40.12,-9.94,41.3330134396,132.99,52.0918,-25.7468,58.1072571843,3.0018,-0.8668,3.1244432272,49.09,-24.88,55.0349207322,133.91,3.0018,-0.8668,3.1244432272,3.0018,-0.8668,3.1244432272,0.0,0.0,0.0,133.7
2020-01-10 00:30:00,42.9646,-6.2588,43.4180772329,3.0346,-0.5488000000000001,3.0838253193,39.93,-5.71,40.3361996227,132.19,50.3246,-39.5988,64.036164209,3.0346,-0.5488000000000001,3.0838253193,47.29,-39.05,61.3290029268,133.56,3.0346,-0.5488000000000001,3.0838253193,3.0346,-0.5488000000000001,3.0838253193,0.0,0.0,0.0,132.35
2020-01-10 01:00:00,43.8088,-5.8982,44.2040690512,3.2488,-0.9282,3.3787951521,40.56,-4.97,40.8633637871,130.93,51.2488,-38.3382,64.0020084113,3.2488,-0.9282,3.3787951521,48.0,-37.41,60.8564548754,132.46,3.2488,-0.9282,3.3787951521,3.2488,-0.9282,3.3787951521,0.0,0.0,0.0,131.05
2020-01-10 01:30:00,42.1066,-6.2728,42.5712788556,4.8866,-2.0428,5.2964036289,37.22,-4.23,37.4595955664,131.8,48.5366,-38.9428,62.2281544914,4.8866,-2.0428,5.2964036289,43.65,-36.9,57.1570861749,133.45,4.8866,-2.0428,5.2964036289,4.8866,-2.0428,5.2964036289,0.0,0.0,0.0,131.94
2020-01-10 02:00:00,41.1036,-6.183,41.5660368806,4.9136,-2.4130000000000003,5.4741240359,36.19,-3.77,36.385835156,132.2,47.3036,-39.013,61.3159419887,4.9136,-2.4130000000000003,5.4741240359,42.39,-36.6,56.0042150199,133.94,4.9136,-2.4130000000000003,5.4741240359,4.9136,-2.4130000000000003,5.4741240359,0.0,0.0,0.0,132.35
2020-01-10 02:30:00,40.7954,-6.5586,41.3192436417,4.9054,-2.3486000000000002,5.4386460742,35.89,-4.21,36.136078924,132.39,46.9154,-39.5786,61.380129807,4.9054,-2.3486000000000002,5.4386460742,42.01,-37.23,56.1329938628,134.11,4.9054,-2.3486000000000002,5.4386460742,4.9054,-2.3486000000000002,5.4386460742,0.0,0.0,0.0,132.57
2020-01-10 03:00:00,40.0088,-6.7434,40.5731132771,4.8988,-2.6234,5.5570197948,35.11,-4.12,35.3509052218,132.47,45.9888,-39.7934,60.8151659457,4.8988,-2.6234,5.5570197948,41.09,-37.17,55.4075536367,134.19,4.8988,-2.6234,5.5570197948,4.8988,-2.6234,5.5570197948,0.0,0.0,0.0,132.66
2020-01-10 03:30:00,39.0604,-6.956,39.6749389938,5.0904,-2.5460000000000003,5.6915980322,33.97,-4.41,34.2550580207,132.56,44.8004,-40.106,60.1295856976,5.0904,-2.5460000000000003,5.6915980322,39.71,-37.56,54.6592874085,134.23,5.0904,-2.5460000000000003,5.6915980322,5.0904,-2.5460000000000003,5.6915980322,0.0,0.0,0.0,132.78
2020-01-10 04:00:00,38.9422,-6.687,39.5121615435,5.1022,-2.177,5.5472311868,33.84,-4.51,34.1392105943,131.68,44.6022,-39.477,59.5633257453,5.1022,-2.177,5.5472311868,39.5,-37.3,54.3280774554,133.46,5.1022,-2.177,5.5472311868,5.1022,-2.177,5.5472311868,0.0,0.0,0.0,131.9
2020-01-10 04:30:00,39.2394,-6.5534,39.7828802869,5.1094,-2.5434,5.7074382974999995,34.13,-4.01,34.3647639305,132.06,44.9794,-39.4034,59.7977788544,5.1094,-2.5434,5.7074382974999995,39.87,-36.86,54.2980340344,133.88,5.1094,-2.5434,5.7074382974999995,5.1094,-2.5434,5.7074382974999995,0.0,0.0,0.0,132.25
2020-01-10 05:00:00,38.8576,-6.7276,39.4356904278,4.8476,-2.8076,5.6019499748,34.01,-3.92,34.2351646703,132.76,44.6076,-39.8476,59.8136205518,4.8476,-2.8076,5.6019499748,39.76,-37.04,54.3398490981,134.58,4.8476,-2.8076,5.6019499748,4.8476,-2.8076,5.6019499748,0.0,0.0,0.0,132.92
2020-01-10 05:30:00,39.4432,-6.0628,39.9064351963,5.0632,-2.5028,5.6480086827000004,34.38,-3.56,34.5638250198,132.83,45.2432,-39.1828,59.8518083443,5.0632,-2.5028,5.6480086827000004,40.18,-36.68,54.404547604,134.66,5.0632,-2.5028,5.6480086827000004,5.0632,-2.5028,5.6480086827000004,0.0,0.0,0.0,132.95
2020-01-10 06:00:00,41.4706,-5.1986,41.7951684567,5.0706,-2.6186,5.7068424124,36.4,-2.58,36.4913195157,132.1,47.6606,-37.7286,60.7863475652,5.0706,-2.6186,5.7068424124,42.59,-35.11,55.1961973328,134.0,5.0706,-2.6186,5.7068424124,5.0706,-2.6186,5.7068424124,0.0,0.0,0.0,132.19
2020-01-10 06:30:00,46.5658,-4.355,46.7690042083,4.8958,-2.625,5.5551311992,41.67,-1.73,41.7058964656,131.27,53.8358,-36.095,64.8162200891,4.8958,-2.625,5.5551311992,48.94,-33.47,59.2905093586,133.1,4.8958,-2.625,5.5551311992,4.8958,-2.625,5.5551311992,0.0,0.0,0.0,131.27
2020-01-10 07:00:00,49.2306,-3.3084,49.3416404968,5.0906,-2.6284,5.7291094352,44.14,-0.68,44.1452375687,131.17,57.1406,-34.6884,66.8455926963,5.0906,-2.6284,5.7291094352,52.05,-32.06,61.1313839202,132.89,5.0906,-2.6284,5.7291094352,5.0906,-2.6284,5.7291094352,0.0,0.0,0.0,131.12
2020-01-10 07:30:00,53.1754,-12.4514,54.6137393622,5.1654,-2.4614000000000003,5.7218744411,48.01,-9.99,49.038354377,130.27,66.0554,-0.1014,66.0554778283,5.1654,-2.4614000000000003,5.7218744411,60.89,2.36,60.935717768800004,131.38,5.1654,-2.4614000000000003,5.7218744411,5.1654,-2.4614000000000003,5.7218744411,0.0,0.0,0.0,131.53
2020-01-10 08:00:00,57.4598,-11.7996,58.6588371535,5.0898,-2.4296,5.6399485991,52.37,-9.37,53.2016334336,129.91,71.7298,5.3704,71.9305595988,5.0898,-2.4296,5.6399485991,66.64,7.8,67.0949297637,133.46,5.0898,-2.4296,5.6399485991,5.0898,-2.4296,5.6399485991,0.0,0.0,0.0,131.24
2020-01-10 08:30:00,58.8186,-11.3038,59.8949380198,4.9786,-2.4138,5.5328915044,53.84,-8.89,54.5690177665,129.99,73.5186,6.0262,73.7651654401,4.9786,-2.4138,5.5328915044,68.54,8.44,69.0576947197,133.55,4.9786,-2.4138,5.5328915044,4.9786,-2.4138,5.5328915044,0.0,0.0,0.0,131.32
2020-01-10 09:00:00,59.9096,-10.747,60.8659032724,5.1796,-2.537,5.7675493201,54.73,-8.21,55.3423617132,129.58,74.7696,6.673,75.0667836873,5.1796,-2.537,5.7675493201,69.59,9.21,70.1968104689,133.19,5.1796,-2.537,5.7675493201,5.1796,-2.537,5.7675493201,0.0,0.0,0.0,130.89
2020-01-10 09:30:00,60.7808,-13.2504,62.2083495103,6.8408,-2.1704,7.1768503398,53.94,-11.08,55.0662328474,129.89,75.6108,3.7696,75.7047089737,6.8408,-2.1704,7.1768503398,68.77,5.94,69.0260566743,133.25,6.8408,-2.1704,7.1768503398,6.8408,-2.1704,7.1768503398,0.0,0.0,0.0,131.28
2020-01-10 10:00:00,61.7638,-24.466,66.4330651592,10.3638,-1.9260000000000002,10.5412440651,51.4,-22.54,56.1249641425,131.18,75.4638,-9.606,76.0727306361,10.3638,-1.9260000000000002,10.5412440651,65.1,-7.68,65.5514484966,133.53,10.3638,-1.9260000000000002,10.5412440651,10.3638,-1.9260000000000002,10.5412440651,0.0,0.0,0.0,132.92
2020-01-10 10:30:00,61.5278,-24.5862,66.2582176283,12.0178,-2.1362,12.2061815192,49.51,-22.45,54.3621430777,131.35,74.2778,-9.4862,74.881102845,12.0178,-2.1362,12.2061815192,62.26,-7.35,62.6923448277,133.73,12.0178,-2.1362,12.2061815192,12.0178,-2.1362,12.2061815192,0.0,0.0,0.0,133.08
2020-01-10 11:00:00,60.996,-24.7436,65.8236868989,12.036,-2.5336,12.2997733703,48.96,-22.21,53.7621214239,131.79,73.646,-9.4236,74.2464649189,12.036,-2.5336,12.2997733703,61.61,-6.89,61.994065845,134.15,12.036,-2.5336,12.2997733703,12.036,-2.5336,12.2997733703,0.0,0.0,0.0,133.49
2020-01-10 11:30:00,62.2132,-24.1584,66.7391230449,8.3732,-2.9184,8.8672169704,53.84,-21.24,57.8781755068,131.51,76.2132,-8.5384,76.6900001878,8.3732,-2.9184,8.8672169704,67.84,-5.62,68.0723879411,134.0,8.3732,-2.9184,8.8672169704,8.3732,-2.9184,8.8672169704,0.0,0.0,0.0,133.18
2020-01-10 12:00:00,60.6184,-24.367,65.332542485,9.3084,-3.237,9.8551752678,51.31,-21.13,55.4904766604,131.43,73.7484,-8.747,74.2653116304,9.3084,-3.237,9.8551752678,64.44,-5.51,64.675139737,134.0,9.3084,-3.237,9.8551752678,9.3084,-3.237,9.8551752678,0.0,0.0,0.0,133.12
2020-01-10 12:30:00,60.6832,-24.4148,65.4104977911,9.3832,-3.2548,9.9316748477,51.3,-21.16,55.492662578,131.57,73.7932,-8.7048,74.3048444536,9.3832,-3.2548,9.9316748477,64.41,-5.45,64.6401624379,134.14,9.3832,-3.2548,9.9316748477,9.3832,-3.2548,9.9316748477,0.0,0.0,0.0,133.24
2020-01-10 13:00:00,59.6416,-24.922,64.6392027686,10.2116,-3.362,10.7508054842,49.43,-21.56,53.9273446407,131.73,72.1016,-9.592,72.7368351426,10.2116,-3.362,10.7508054842,61.89,-6.23,62.2027732501,134.29,10.2116,-3.362,10.7508054842,10.2116,-3.362,10.7508054842,0.0,0.0,0.0,133.44
2020-01-10 13:30:00,60.2026,-25.4012,65.3419773821,9.7226,-3.3312,10.2774434662,50.48,-22.07,55.0936956466,132.25,73.0426,-10.1812,73.7487508247,9.7226,-3.3312,10.2774434662,63.32,-6.85,63.6894410401,134.78,9.7226,-3.3312,10.2774434662,9.7226,-3.3312,10.2774434662,0.0,0.0,0.0,133.97
2020-01-10 14:00:00,59.7888,-25.7742,65.10767997,9.1388,-2.9842,9.6136941433,50.65,-22.79,55.5410352802,132.19,72.7688,-10.7242,73.5547871935,9.1388,-2.9842,9.6136941433,63.63,-7.74,64.0990210534,134.69,9.1388,-2.9842,9.6136941433,9.1388,-2.9842,9.6136941433,0.0,0.0,0.0,133.9
2020-01-10 14:30:00,59.4658,-25.7518,64.8022883306,8.5858,-3.1918,9.1598880386,50.88,-22.56,55.6572367262,132.1,72.6158,-10.7418,73.4059989162,8.5858,-3.1918,9.1598880386,64.03,-7.55,64.4735868399,134.63,8.5858,-3.1918,9.1598880386,8.5858,-3.1918,9.1598880386,0.0,0.0,0.0,133.79
2020-01-10 15:00:00,59.5766,-25.9774,64.9938195394,7.2866,-3.1674,7.9452477822,52.29,-22.81,57.0485775458,132.1,73.3266,-11.0074,74.1481835403,7.2866,-3.1674,7.9452477822,66.04,-7.84,66.5037382408,134.75,7.2866,-3.1674,7.9452477822,7.2866,-3.1674,7.9452477822,0.0,0.0,0.0,133.79
2020-01-10 15:30:00,59.6862,-26.0594,65.1270665607,6.2962,-2.9894,6.9698383625,53.39,-23.07,58.1611296314,132.37,73.8462,-11.1994,74.6906139672,6.2962,-2.9894,6.9698383625,67.55,-8.21,68.0470910473,134.83,6.2962,-2.9894,6.9698383625,6.2962,-2.9894,6.9698383625,0.0,0.0,0.0,134.05
2020-01-10 16:00:00,61.1828,-26.0168,66.4846515978,5.0228,-2.2968,5.5230254463,56.16,-23.72,60.9637925329,132.05,76.5028,-11.2868,77.330914013,5.0228,-2.2968,5.5230254463,71.48,-8.99,72.0431155628,134.31,5.0228,-2.2968,5.5230254463,5.0228,-2.2968,5.5230254463,0.0,0.0,0.0,133.71
2020-01-10 16:30:00,63.319,-26.0692,68.4755354097,4.559,-1.8392,4.9160083035,58.76,-24.23,63.5596609494,132.02,79.709,-11.3292,80.5100953523,4.559,-1.8392,4.9160083035,75.15,-9.49,75.746832277,134.31,4.559,-1.8392,4.9160083035,4.559,-1.8392,4.9160083035,0.0,0.0,0.0,133.65
2020-01-10 17:00:00,67.2596,-23.6258,71.288373651,4.6196,-1.5758,4.8809681212000005,62.64,-22.05,66.4076207976,131.94,84.5996,-8.2858,85.0043928383,4.6196,-1.5758,4.8809681212000005,79.98,-6.71,80.2609774423,134.68,4.6196,-1.5758,4.8809681212000005,4.6196,-1.5758,4.8809681212000005,0.0,0.0,0.0,133.49
2020-01-10 17:30:00,70.7886,-22.356,74.2348747285,6.0486,-2.206,6.4383226045,64.74,-20.15,67.8033192403,131.37,88.7686,-6.676,89.019286236,6.0486,-2.206,6.4383226045,82.72,-4.47,82.8406862598,134.27,6.0486,-2.206,6.4383226045,6.0486,-2.206,6.4383226045,0.0,0.0,0.0,132.79
2020-01-10 18:00:00,71.9608,-22.3528,75.352534161,5.7208,-2.5328,6.2564069944,66.24,-19.82,69.1416661645,131.5,90.4108,-6.5928,90.6508564134,5.7208,-2.5328,6.2564069944,84.69,-4.06,84.7872614253,134.4,5.7208,-2.5328,6.2564069944,5.7208,-2.5328,6.2564069944,0.0,0.0,0.0,132.9
2020-01-10 18:30:00,70.78960000000001,-23.3398,74.5380019332,6.0196,-1.8598,6.300352387,64.77,-21.48,68.2388694221,132.32,88.9296,-7.7097999999999995,89.2631770228,6.0196,-1.8598,6.300352387,82.91,-5.85,83.1161271956,135.05,6.0196,-1.8598,6.300352387,6.0196,-1.8598,6.300352387,0.0,0.0,0.0,133.78
2020-01-10 19:00:00,70.479,-23.7724,74.3802153987,6.159,-2.7524,6.7460348917,64.32,-21.02,67.6675904699,132.43,88.469,-7.9824,88.8283888786,6.159,-2.7524,6.7460348917,82.31,-5.23,82.4759904457,135.37,6.159,-2.7524,6.7460348917,6.159,-2.7524,6.7460348917,0.0,0.0,0.0,133.84
2020-01-10 19:30:00,67.5388,-24.8984,71.9820799088,6.0488,-2.6584,6.6071984986,61.49,-22.24,65.388360585,132.5,84.9188,-9.3684,85.4340067655,6.0488,-2.6584,6.6071984986,78.87,-6.71,79.1549177247,135.24,6.0488,-2.6584,6.6071984986,6.0488,-2.6584,6.6071984986,0.0,0.0,0.0,133.98
2020-01-10 20:00:00,64.28,-26.0782,69.3685153023,5.02,-2.9182,5.8065731064,59.26,-23.16,63.6249416503,132.28,81.02,-10.8882,81.7483534956,5.02,-2.9182,5.8065731064,76.0,-7.97,76.4167579789,134.84,5.02,-2.9182,5.8065731064,5.02,-2.9182,5.8065731064,0.0,0.0,0.0,133.76
2020-01-10 20:30:00,60.9082,-27.4176,66.7947124928,4.7382,-2.6776,5.4424333712,56.17,-24.74,61.3770030223,132.59,76.9282,-12.5776,77.949624611,4.7382,-2.6776,5.4424333712,72.19,-9.9,72.8656716157,135.02,4.7382,-2.6776,5.4424333712,4.7382,-2.6776,5.4424333712,0.0,0.0,0.0,134.11
2020-01-10 21:00:00,58.9008,-28.4366,65.4059971272,4.5808,-2.7166,5.3257529233,54.32,-25.72,60.1014209483,132.74,74.4408,-13.8666,75.721300175,4.5808,-2.7166,5.3257529233,69.86,-11.15,70.7442018826,135.11,4.5808,-2.7166,5.3257529233,4.5808,-2.7166,5.3257529233,0.0,0.0,0.0,134.33
2020-01-10 21:30:00,53.4574,-22.8076,58.1195340012,4.5174,-2.4176,5.1236405534,48.94,-20.39,53.01769233,132.59,67.6474,-7.3376,68.0441849133,4.5174,-2.4176,5.1236405534,63.13,-4.92,63.3214284425,135.51,4.5174,-2.4176,5.1236405534,4.5174,-2.4176,5.1236405534,0.0,0.0,0.0,134.09
2020-01-10 22:00:00,51.7092,-15.1154,53.8731536278,4.5092,-2.4054,5.1106588421,47.2,-12.71,48.8813267005,131.25,65.1292,1.7346,65.1522948928,4.5092,-2.4054,5.1106588421,60.62,4.14,60.761204728,135.06,4.5092,-2.4054,5.1106588421,4.5092,-2.4054,5.1106588421,0.0,0.0,0.0,132.39
2020-01-10 22:30:00,48.996,-15.8578,51.4983284859,4.646,-2.2978,5.1831651372,44.35,-13.56,46.37667625,131.03,61.696,0.7622,61.7007079768,4.646,-2.2978,5.1831651372,57.05,3.06,57.1320059161,134.81,4.646,-2.2978,5.1831651372,4.646,-2.2978,5.1831651372,0.0,0.0,0.0,132.21
2020-01-10 23:00:00,47.0814,-17.0088,50.0595395844,4.7314,-2.6088,5.4029606143,42.35,-14.4,44.7312251118,130.85,59.2214,-0.6788000000000001,59.2252900998,4.7314,-2.6088,5.4029606143,54.49,1.9300000000000002,54.5241689529,134.47,4.7314,-2.6088,5.4029606143,4.7314,-2.6088,5.4029606143,0.0,0.0,0.0,132.14
2020-01-10 23:30:00,43.2734,-17.2116,46.5706594555,4.9234,-2.5616,5.5499245148,38.35,-14.65,41.0529536087,130.7,54.4434,-1.0616,54.453749165,4.9234,-2.5616,5.5499245148,49.52,1.5,49.5427128849,134.32,4.9234,-2.5616,5.5499245148,4.9234,-2.5616,5.5499245148,0.0,0.0,0.0,132.09
2020-01-11 00:00:00,41.6102,-17.8816,45.2897379392,4.7102,-2.6616,5.4101847103,36.9,-15.22,39.9156410446,130.92,52.3402,-1.9516,52.3765718485,4.7102,-2.6616,5.4101847103,47.63,0.71,47.6352915389,134.5,4.7102,-2.6616,5.4101847103,4.7102,-2.6616,5.4101847103,0.0,0.0,0.0,132.32
2020-01-11 00:30:00,41.04,-18.2642,44.9206255704,4.65,-2.3442,5.207472865,36.39,-15.92,39.720001258799996,130.47,51.6,-2.6242,51.6666858395,4.65,-2.3442,5.207472865,46.95,-0.28,46.9508349234,133.94,4.65,-2.3442,5.207472865,4.65,-2.3442,5.207472865,0.0,0.0,0.0,131.87
2020-01-11 01:00:00,41.1754,-17.992,44.9346818077,4.6254,-2.452,5.235134111,36.55,-15.54,39.7164210371,130.84,51.7654,-2.142,51.8096979451,4.6254,-2.452,5.235134111,47.14,0.31,47.1410192932,134.38,4.6254,-2.452,5.235134111,4.6254,-2.452,5.235134111,0.0,0.0,0.0,132.23
2020-01-11 01:30:00,40.9582,-18.0596,44.7629679467,4.6582,-2.5996,5.3344866107,36.3,-15.46,39.4550579774,130.92,51.4182,-2.2296,51.4665173428,4.6582,-2.5996,5.3344866107,46.76,0.37,46.7614638351,134.54,4.6582,-2.5996,5.3344866107,4.6582,-2.5996,5.3344866107,0.0,0.0,0.0,132.3
2020-01-11 02:00:00,39.4054,-18.3662,43.4753131283,4.8154,-2.5962,5.4706792631,34.59,-15.77,38.0152732464,131.44,49.4754,-2.5162,49.5393426238,4.8154,-2.5962,5.4706792631,44.66,0.08,44.6600716524,135.03,4.8154,-2.5962,5.4706792631,4.8154,-2.5962,5.4706792631,0.0,0.0,0.0,132.85
2020-01-11 02:30:00,38.8108,-18.5004,42.9946856809,4.6108,-2.8004,5.3946007081000005,34.2,-15.7,37.6315027603,131.77,48.8108,-2.5304,48.8763452071,4.6108,-2.8004,5.3946007081000005,44.2,0.27,44.2008246529,135.34,4.6108,-2.8004,5.3946007081000005,4.6108,-2.8004,5.3946007081000005,0.0,0.0,0.0,133.19
2020-01-11 03:00:00,38.4358,-18.4976,42.6552684601,4.6958,-2.5676,5.3519255787,33.74,-15.93,37.3115598709,131.56,48.2458,-2.6875999999999998,48.3206002798,4.6958,-2.5676,5.3519255787,43.55,-0.12,43.5501653269,135.23,4.6958,-2.5676,5.3519255787,4.6958,-2.5676,5.3519255787,0.0,0.0,0.0,133.02
2020-01-11 03:30:00,38.6342,-18.781,42.9572737804,4.7442,-2.471,5.3491377473,33.89,-16.31,37.6104799225,132.0,48.4242,-3.141,48.5259623979,4.7442,-2.471,5.3491377473,43.68,-0.67,43.6851382051,134.66,4.7442,-2.471,5.3491377473,4.7442,-2.471,5.3491377473,0.0,0.0,0.0,133.52
2020-01-11 04:00:00,38.6996,-18.6554,42.9614127947,4.6696,-2.8254,5.4578429182,34.03,-15.83,37.5317172535,132.2,48.4796,-3.0754,48.5770491212,4.6696,-2.8254,5.4578429182,43.81,-0.25,43.8107133017,133.88,4.6696,-2.8254,5.4578429182,4.6696,-2.8254,5.4578429182,0.0,0.0,0.0,133.73
2020-01-11 04:30:00,38.4898,-18.7972,42.8345588501,4.6898,-2.8572,5.4916132311,33.8,-15.94,37.370089644,132.2,48.2198,-3.2272,48.327672527,4.6898,-2.8572,5.4916132311,43.53,-0.37,43.5315724503,133.88,4.6898,-2.8572,5.4916132311,4.6898,-2.8572,5.4916132311,0.0,0.0,0.0,133.73
2020-01-11 05:00:00,38.0514,-18.531,42.3238349274,4.8014,-2.821,5.5687954676,33.25,-15.71,36.7745373866,131.8,47.6814,-3.011,47.776375197,4.8014,-2.821,5.5687954676,42.88,-0.19,42.8804209401,133.54,4.8014,-2.821,5.5687954676,4.8014,-2.821,5.5687954676,0.0,0.0,0.0,133.34
2020-01-11 05:30:00,38.8724,-18.29,42.9603023937,4.6524,-2.71,5.3841364916,34.22,-15.58,37.5997978718,131.71,48.6924,-2.7800000000000002,48.771694842,4.6524,-2.71,5.3841364916,44.04,-0.07,44.0400556312,133.44,4.6524,-2.71,5.3841364916,4.6524,-2.71,5.3841364916,0.0,0.0,0.0,133.23
2020-01-11 06:00:00,39.9734,-18.3208,43.9718594126,4.6734,-2.7208,5.4077185763,35.3,-15.6,38.593393217,131.53,50.0434,-2.8708,50.1256758179,4.6734,-2.7208,5.4077185763,45.37,-0.15,45.3702479605,133.16,4.6734,-2.7208,5.4077185763,4.6734,-2.7208,5.4077185763,0.0,0.0,0.0,133.04
2020-01-11 06:30:00,41.609,-17.9972,45.334402928,7.579,-2.2472,7.9051343340999995,34.03,-15.75,37.4980452824,131.85,50.809,-2.6372,50.8773948315,7.579,-2.2472,7.9051343340999995,43.23,-0.39,43.2317591592,133.53,7.579,-2.2472,7.9051343340999995,7.579,-2.2472,7.9051343340999995,0.0,0.0,0.0,133.42
2020-01-11 07:00:00,43.2764,-17.2416,46.5845421521,7.8764,-2.2316,8.186434848,35.4,-15.01,38.4507490174,132.11,52.8064,-1.5116,52.8280305853,7.8764,-2.2316,8.186434848,44.93,0.72,44.9357686036,133.88,7.8764,-2.2316,8.186434848,7.8764,-2.2316,8.186434848,0.0,0.0,0.0,133.64
2020-01-11 07:30:00,46.5354,-16.7296,49.4512180772,6.3554,-2.4496,6.8111415578,40.18,-14.28,42.6421247125,131.57,57.5354,-0.6996,57.5396532256,6.3554,-2.4496,6.8111415578,51.18,1.75,51.2099101737,133.34,6.3554,-2.4496,6.8111415578,6.3554,-2.4496,6.8111415578,0.0,0.0,0.0,133.03
2020-01-11 08:00:00,49.8214,-15.6496,52.2214695132,4.7114,-2.8596,5.5113158247000005,45.11,-12.79,46.888124296,131.11,62.3714,0.9104000000000001,62.3780439427,4.7114,-2.8596,5.5113158247000005,57.66,3.77,57.7831160461,133.04,4.7114,-2.8596,5.5113158247000005,4.7114,-2.8596,5.5113158247000005,0.0,0.0,0.0,132.46
2020-01-11 08:30:00,50.229,-14.3754,52.2456176742,4.749,-1.3954,4.9497618286,45.48,-12.98,47.2959913735,131.65,63.019,2.5746,63.0715698723,4.749,-1.3954,4.9497618286,58.27,3.9699999999999998,58.4050836828,133.77,4.749,-1.3954,4.9497618286,4.749,-1.3954,4.9497618286,0.0,0.0,0.0,132.98
2020-01-11 09:00:00,54.7618,-13.689,56.4468197531,4.9018,-2.299,5.414152218,49.86,-11.39,51.144420028,131.51,68.6318,3.721,68.7325964317,4.9018,-2.299,5.414152218,63.73,6.02,64.0136961907,133.77,4.9018,-2.299,5.414152218,4.9018,-2.299,5.414152218,0.0,0.0,0.0,132.75
2020-01-11 09:30:00,57.1776,-12.368,58.4999603911,4.9876000000000005,-2.7880000000000003,5.7139389006,52.19,-9.58,53.0619684897,132.37,71.6176,5.322,71.8150702413,4.9876000000000005,-2.7880000000000003,5.7139389006,66.63,8.11,67.1217475935,134.97,4.9876000000000005,-2.7880000000000003,5.7139389006,4.9876000000000005,-2.7880000000000003,5.7139389006,0.0,0.0,0.0,133.63
2020-01-11 10:00:00,59.004,-11.6702,60.1470330444,4.934,-2.7102,5.6293463244,54.07,-8.96,54.8073580827,132.18,73.864,6.0798,74.11379402,4.934,-2.7102,5.6293463244,68.93,8.79,69.4881932417,134.76,4.934,-2.7102,5.6293463244,4.934,-2.7102,5.6293463244,0.0,0.0,0.0,133.42
2020-01-11 10:30:00,59.25,-11.2616,60.3107464268,4.74,-1.8316,5.0815704817,54.51,-9.43,55.3196619657,131.96,74.22,6.3184000000000005,74.4884593649,4.74,-1.8316,5.0815704817,69.48,8.15,69.9563642566,134.47,4.74,-1.8316,5.0815704817,4.74,-1.8316,5.0815704817,0.0,0.0,0.0,133.23
2020-01-11 11:00:00,61.28,-11.1958,62.2943363207,5.16,-2.8258,5.8830898038,56.12,-8.37,56.7407375701,131.86,76.38,6.6242,76.6667100223,5.16,-2.8258,5.8830898038,71.22,9.45,71.8442127106,134.42,5.16,-2.8258,5.8830898038,5.16,-2.8258,5.8830898038,0.0,0.0,0.0,133.1
2020-01-11 11:30:00,62.3946,-10.7634,63.316166093,5.5046,-2.7634,6.1593019669,56.89,-8.0,57.4497354215,131.6,77.5546,7.1066,77.8795207017,5.5046,-2.7634,6.1593019669,72.05,9.87,72.7228946069,134.25,5.5046,-2.7634,6.1593019669,5.5046,-2.7634,6.1593019669,0.0,0.0,0.0,132.83
2020-01-11 12:00:00,63.481,-11.269,64.4734652551,5.611,-2.969,6.3480927845,57.87,-8.3,58.4621835035,132.35,78.931,6.821,79.2251778288,5.611,-2.969,6.3480927845,73.32,9.79,73.9707137994,134.85,5.611,-2.969,6.3480927845,5.611,-2.969,6.3480927845,0.0,0.0,0.0,133.6
2020-01-11 12:30:00,63.5924,-11.1266,64.558458511,5.6624,-2.9366000000000003,6.3785886621,57.93,-8.19,58.5060766075,130.29,79.1624,6.7334,79.4482488751,5.6624,-2.9366000000000003,6.3785886621,73.5,9.67,74.1333858663,132.68,5.6624,-2.9366000000000003,6.3785886621,5.6624,-2.9366000000000003,6.3785886621,0.0,0.0,0.0,131.48
2020-01-11 13:00:00,64.5436,-11.1028,65.4915908251,5.3436,-2.7228,5.997307796,59.2,-8.38,59.7901697606,130.4,80.4836,6.6872,80.7609343235,5.3436,-2.7228,5.997307796,75.14,9.41,75.7269284997,132.83,5.3436,-2.7228,5.997307796,5.3436,-2.7228,5.997307796,0.0,0.0,0.0,131.59
2020-01-11 13:30:00,63.9464,-11.4038,64.9552825211,5.1764,-2.6038,5.7943844712,58.77,-8.8,59.4251874208,130.63,79.8664,6.4062,80.1229133731,5.1764,-2.6038,5.7943844712,74.69,9.01,75.2314841007,133.1,5.1764,-2.6038,5.7943844712,5.1764,-2.6038,5.7943844712,0.0,0.0,0.0,131.83
2020-01-11 14:00:00,63.6884,-11.0212,64.6349684304,5.0784,-2.9612,5.8786777425,58.61,-8.06,59.1616066381,130.63,79.5684,6.9188,79.8686426077,5.0784,-2.9612,5.8786777425,74.49,9.88,75.1423615546,133.18,5.0784,-2.9612,5.8786777425,5.0784,-2.9612,5.8786777425,0.0,0.0,0.0,131.83
2020-01-11 14:30:00,62.1116,-11.3272,63.1360144007,4.9616,-2.5972,5.6002609225,57.15,-8.73,57.8129345389,130.72,77.7316,6.4228,77.9964999112,4.9616,-2.5972,5.6002609225,72.77,9.02,73.3268934294,133.24,4.9616,-2.5972,5.6002609225,4.9616,-2.5972,5.6002609225,0.0,0.0,0.0,131.89
2020-01-11 15:00:00,61.661,-11.3936,62.7048087626,5.011,-2.9136,5.7964804804,56.65,-8.48,57.2811740452,131.06,77.171,6.5564,77.449013047,5.011,-2.9136,5.7964804804,72.16,9.47,72.7787503328,133.59,5.011,-2.9136,5.7964804804,5.011,-2.9136,5.7964804804,0.0,0.0,0.0,132.25
2020-01-11 15:30:00,60.8744,-11.3174,61.9174944432,4.7844,-2.4574,5.3785962964,56.09,-8.86,56.7854532429,131.43,76.3644,6.6326,76.6518947588,4.7844,-2.4574,5.3785962964,71.58,9.09,72.1548647009,133.92,4.7844,-2.4574,5.3785962964,4.7844,-2.4574,5.3785962964,0.0,0.0,0.0,132.56
2020-01-11 16:00:00,62.9268,-11.7308,64.0108883463,4.7768,-3.0008,5.641154038,58.15,-8.73,58.8016615412,131.93,78.9668,6.4692,79.2313451286,4.7768,-3.0008,5.641154038,74.19,9.47,74.7919581239,134.33,4.7768,-3.0008,5.641154038,4.7768,-3.0008,5.641154038,0.0,0.0,0.0,133.14
2020-01-11 16:30:00,64.8894,-11.6632,65.9292383287,4.7194,-2.8432,5.5096753625,60.17,-8.82,60.8130027215,131.29,81.4394,6.3568,81.6871151321,4.7194,-2.8432,5.5096753625,76.72,9.2,77.2696473397,133.66,4.7194,-2.8432,5.5096753625,4.7194,-2.8432,5.5096753625,0.0,0.0,0.0,132.53
2020-01-11 17:00:00,68.3262,-17.034,70.4175174402,4.5962,-2.724,5.3427736654,63.73,-14.31,65.316835502,130.2,85.9262,-0.384,85.9270580344,4.5962,-2.724,5.3427736654,81.33,2.34,81.3636558913,132.05,4.5962,-2.724,5.3427736654,4.5962,-2.724,5.3427736654,0.0,0.0,0.0,131.56
2020-01-11 17:30:00,70.6552,-23.8166,74.5613017765,5.3352,-2.9366000000000003,6.0899900328,65.32,-20.88,68.5760657956,130.38,89.0852,-8.3666,89.4772197523,5.3352,-2.9366000000000003,6.0899900328,83.75,-5.43,83.92584464870001,132.79,5.3352,-2.9366000000000003,6.0899900328,5.3352,-2.9366000000000003,6.0899900328,0.0,0.0,0.0,131.85
2020-01-11 18:00:00,71.5636,-23.8442,75.4313908038,5.3136,-2.9642,6.0844742254,66.25,-20.88,69.4624855588,131.02,90.2736,-8.2142,90.646543997,5.3136,-2.9642,6.0844742254,84.96,-5.25,85.122054134,135.31,5.3136,-2.9642,6.0844742254,5.3136,-2.9642,6.0844742254,0.0,0.0,0.0,132.48
2020-01-11 18:30:00,70.0492,-24.1456,74.0938622289,4.0892,-2.7756,4.9422173161,65.96,-21.37,69.3354058184,130.74,88.5492,-8.7656,88.9820013486,4.0892,-2.7756,4.9422173161,84.46,-5.99,84.6721424082,135.04,4.0892,-2.7756,4.9422173161,4.0892,-2.7756,4.9422173161,0.0,0.0,0.0,132.23
2020-01-11 19:00:00,68.791,-24.7396,73.10437394,3.3810000000000002,-2.4796,4.1928006344,65.41,-22.26,69.0939628332,130.74,87.301,-9.6296,87.8304833026,3.3810000000000002,-2.4796,4.1928006344,83.92,-7.15,84.2240399174,135.04,3.3810000000000002,-2.4796,4.1928006344,3.3810000000000002,-2.4796,4.1928006344,0.0,0.0,0.0,132.23
2020-01-11 19:30:00,65.464,-25.6154,70.2971124098,3.404,-2.3754,4.1508723372,62.06,-23.24,66.2687045294,131.02,83.284,-10.6854,83.9666745153,3.404,-2.3754,4.1508723372,79.88,-8.31,80.3110857852,135.14,3.404,-2.3754,4.1508723372,3.404,-2.3754,4.1508723372,0.0,0.0,0.0,132.58
2020-01-11 20:00:00,60.1702,-27.6,66.1982852349,3.6302,-1.22,3.8297195772,56.54,-26.38,62.391313498,131.72,76.8202,-13.13,77.9342031976,3.6302,-1.22,3.8297195772,73.19,-11.91,74.1527086491,135.19,3.6302,-1.22,3.8297195772,3.6302,-1.22,3.8297195772,0.0,0.0,0.0,133.42
2020-01-11 20:30:00,59.3434,-27.7776,65.5227760807,3.5834,-2.4776,4.3565189452,55.76,-25.3,61.2312632566,130.82,75.7034,-13.2976,76.8624156355,3.5834,-2.4776,4.3565189452,72.12,-10.82,72.9271334964,134.42,3.5834,-2.4776,4.3565189452,3.5834,-2.4776,4.3565189452,0.0,0.0,0.0,132.47
2020-01-11 21:00:00,57.5736,-28.351,64.1755297443,3.3336,-2.601,4.2282490419,54.24,-25.75,60.041986143,130.95,73.5436,-14.001,74.86447156,3.3336,-2.601,4.2282490419,70.21,-11.4,71.1294882591,134.63,3.3336,-2.601,4.2282490419,3.3336,-2.601,4.2282490419,0.0,0.0,0.0,132.62
2020-01-11 21:30:00,53.0536,-29.0308,60.4770354895,3.6536,-1.3408,3.8918552902,49.4,-27.69,56.6312290172,131.65,67.9336,-15.2308,69.6200493938,3.6536,-1.3408,3.8918552902,64.28,-13.89,65.7635955526,135.14,3.6536,-1.3408,3.8918552902,3.6536,-1.3408,3.8918552902,0.0,0.0,0.0,133.4
