Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-11 22:00:00,51.3564,-29.7378,59.344895061,3.6864,-2.3778,4.3867388571,47.67,-27.36,54.9636106893,131.38,65.7364,-16.0878,67.6763739705,3.6864,-2.3778,4.3867388571,62.05,-13.71,63.5465703244,133.41,3.6864,-2.3778,4.3867388571,3.6864,-2.3778,4.3867388571,0.0,0.0,0.0,133.16
2020-01-11 22:30:00,49.1638,-29.875,57.5290783469,3.6938,-2.535,4.4799981518,45.47,-27.34,53.0565405959,130.6,63.0038,-15.995,65.0024525648,3.6938,-2.535,4.4799981518,59.31,-13.46,60.8181527178,132.09,3.6938,-2.535,4.4799981518,3.6938,-2.535,4.4799981518,0.0,0.0,0.0,132.34
2020-01-11 23:00:00,47.3278,-30.4374,56.2703827213,3.7878,-2.8474,4.7386828972,43.54,-27.59,51.5455109588,130.91,60.7878,-16.3874,62.9579503129,3.7878,-2.8474,4.7386828972,57.0,-13.54,58.5861041545,132.29,3.7878,-2.8474,4.7386828972,3.7878,-2.8474,4.7386828972,0.0,0.0,0.0,132.68
2020-01-11 23:30:00,44.7246,-30.524,54.1479863075,3.7446,-2.914,4.7448314153,40.98,-27.61,49.4132826272,131.47,57.7346,-16.274,59.9843905792,3.7446,-2.914,4.7448314153,53.99,-13.36,55.6184294996,132.98,3.7446,-2.914,4.7448314153,3.7446,-2.914,4.7448314153,0.0,0.0,0.0,133.26
2020-01-12 00:00:00,42.2776,-17.4636,45.7424615289,3.4676,-3.1236,4.6670254681,38.81,-14.34,41.3745296046,131.31,54.3376,-0.7736000000000001,54.3431065612,3.4676,-3.1236,4.6670254681,50.87,2.35,50.92425159,134.31,3.4676,-3.1236,4.6670254681,3.4676,-3.1236,4.6670254681,0.0,0.0,0.0,132.83
2020-01-12 00:30:00,41.8278,-16.7146,45.0437865415,3.1878,-2.7346,4.200012619,38.64,-13.98,41.0912399424,131.27,53.7978,0.07540000000000001,53.7978528382,3.1878,-2.7346,4.200012619,50.61,2.81,50.6879492582,134.2,3.1878,-2.7346,4.200012619,3.1878,-2.7346,4.200012619,0.0,0.0,0.0,132.83
2020-01-12 01:00:00,42.1672,-17.014,45.4703084643,3.2572,-3.034,4.451348991,38.91,-13.98,41.3452355175,131.71,54.1972,-0.114,54.1973198954,3.2572,-3.034,4.451348991,50.94,2.92,51.0236219804,134.51,3.2572,-3.034,4.451348991,3.2572,-3.034,4.451348991,0.0,0.0,0.0,133.26
2020-01-12 01:30:00,41.4644,-17.279,44.9206000445,0.8544,-3.339,3.4465809667,40.61,-13.94,42.9359488075,131.92,54.0044,-0.199,54.0047666448,0.8544,-3.339,3.4465809667,53.15,3.14,53.2426717962,134.82,0.8544,-3.339,3.4465809667,0.8544,-3.339,3.4465809667,0.0,0.0,0.0,133.47
2020-01-12 02:00:00,40.1916,-17.437,43.8111136535,0.6616000000000001,-3.427,3.4902784359,39.53,-14.01,41.9392536891,131.96,52.4316,-0.397,52.4331029747,0.6616000000000001,-3.427,3.4902784359,51.77,3.03,51.8585942733,134.89,0.6616000000000001,-3.427,3.4902784359,0.6616000000000001,-3.427,3.4902784359,0.0,0.0,0.0,133.53
2020-01-12 02:30:00,38.6824,-17.5578,42.4806357132,4.7024,-1.8978000000000002,5.070918122,33.98,-15.66,37.4149168113,132.07,49.4324,-1.2878,49.4491718697,4.7024,-1.8978000000000002,5.070918122,44.73,0.61,44.7341592075,134.89,4.7024,-1.8978000000000002,5.070918122,4.7024,-1.8978000000000002,5.070918122,0.0,0.0,0.0,133.76
2020-01-12 03:00:00,37.6222,-12.7968,39.738998768,6.6422,-1.3368,6.7753859728,30.98,-11.46,33.0316817616,132.18,47.4522,3.9232,47.6141027751,6.6422,-1.3368,6.7753859728,40.81,5.26,41.1475843762,133.64,6.6422,-1.3368,6.7753859728,6.6422,-1.3368,6.7753859728,0.0,0.0,0.0,133.83
2020-01-12 03:30:00,37.5154,-3.4716,37.6756850465,6.6854,-1.4016,6.8307434236999995,30.83,-2.07,30.8994142339,131.27,47.0054,15.2384,49.4137274826,6.6854,-1.4016,6.8307434236999995,40.32,16.64,43.6187115812,132.4,6.6854,-1.4016,6.8307434236999995,6.6854,-1.4016,6.8307434236999995,0.0,0.0,0.0,132.63
2020-01-12 04:00:00,36.867,-3.6194,37.0442403804,6.747,-1.4494,6.9009252539,30.12,-2.17,30.198067819,131.72,46.047,15.0406,48.441158712000004,6.747,-1.4494,6.9009252539,39.3,16.49,42.6193629704,132.7,6.747,-1.4494,6.9009252539,6.747,-1.4494,6.9009252539,0.0,0.0,0.0,133.11
2020-01-12 04:30:00,34.9224,-3.7476000000000003,35.1229060233,6.7124,-0.7376,6.7528044189,28.21,-3.01,28.3701286567,132.04,43.5724,14.3624,45.8784543715,6.7124,-0.7376,6.7528044189,36.86,15.1,39.8330214772,132.88,6.7124,-0.7376,6.7528044189,6.7124,-0.7376,6.7528044189,0.0,0.0,0.0,133.51
2020-01-12 05:00:00,35.8708,-3.6868,36.0597668722,6.7108,-1.7768000000000002,6.9420353557,29.16,-1.9100000000000001,29.222486205,131.86,44.7008,14.4932,46.9916414576,6.7108,-1.7768000000000002,6.9420353557,37.99,16.27,41.3273880133,132.81,6.7108,-1.7768000000000002,6.9420353557,6.7108,-1.7768000000000002,6.9420353557,0.0,0.0,0.0,133.31
2020-01-12 05:30:00,36.0458,-3.983,36.2651897367,6.6658,-1.783,6.9001433782,29.38,-2.2,29.4622538174,132.01,44.9458,14.217,47.1407257755,6.6658,-1.783,6.9001433782,38.28,16.0,41.4892564407,132.93,6.6658,-1.783,6.9001433782,6.6658,-1.783,6.9001433782,0.0,0.0,0.0,133.45
2020-01-12 06:00:00,36.249,-3.7962,36.4472376929,6.749,-1.4562,6.9043116558,29.5,-2.34,29.5926612524,131.6,45.379,14.543800000000001,47.6526574226,6.749,-1.4562,6.9043116558,38.63,16.0,41.8124012704,132.55,6.749,-1.4562,6.9043116558,6.749,-1.4562,6.9043116558,0.0,0.0,0.0,133.0
2020-01-12 06:30:00,39.4098,-3.2384,39.5426297886,6.7097999999999995,-2.1384,7.0423128729,32.7,-1.1,32.718496298,132.11,49.4198,16.0516,51.9612403104,6.7097999999999995,-2.1384,7.0423128729,42.71,18.19,46.4221951226,133.07,6.7097999999999995,-2.1384,7.0423128729,6.7097999999999995,-2.1384,7.0423128729,0.0,0.0,0.0,133.39
2020-01-12 07:00:00,41.0358,-2.7904,41.1305630134,6.6658,-2.0304,6.9681714818,34.37,-0.76,34.3784016499,131.75,51.4258,16.4796,54.0017603583,6.6658,-2.0304,6.9681714818,44.76,18.51,48.4363262438,132.79,6.6658,-2.0304,6.9681714818,6.6658,-2.0304,6.9681714818,0.0,0.0,0.0,132.97
2020-01-12 07:30:00,42.767,-2.6496,42.8489984616,6.727,-2.1596,7.0651540082,36.04,-0.49,36.0433308672,130.98,53.607,16.5904,56.1155221054,6.727,-2.1596,7.0651540082,46.88,18.75,50.4905624845,132.0,6.727,-2.1596,7.0651540082,6.727,-2.1596,7.0651540082,0.0,0.0,0.0,132.15
2020-01-12 08:00:00,44.3996,-2.379,44.46328959,6.7296,-2.249,7.0954575018,37.67,-0.13,37.6702243158,130.98,55.6796,17.001,58.2172814305,6.7296,-2.249,7.0954575018,48.95,19.25,52.5990969504,132.0,6.7296,-2.249,7.0954575018,6.7296,-2.249,7.0954575018,0.0,0.0,0.0,132.08
2020-01-12 08:30:00,46.3188,-1.9338000000000002,46.3591502929,6.7688,-1.5937999999999999,6.9539091078,39.55,-0.34,39.5514614142,130.88,58.1488,17.2962,60.6666422005,6.7688,-1.5937999999999999,6.9539091078,51.38,18.89,54.7424561013,131.78,6.7688,-1.5937999999999999,6.9539091078,6.7688,-1.5937999999999999,6.9539091078,0.0,0.0,0.0,131.96
2020-01-12 09:00:00,48.027,-7.337,48.5841980278,6.827,-0.757,6.8688410958,41.2,-6.58,41.7221332149,130.78,60.487,10.643,61.416208105,6.827,-0.757,6.8688410958,53.66,11.4,54.8575938226,132.34,6.827,-0.757,6.8688410958,6.827,-0.757,6.8688410958,0.0,0.0,0.0,132.0
2020-01-12 09:30:00,50.7672,-14.9278,52.9164228636,6.9972,-1.2778,7.1129164679,43.77,-13.65,45.8490501537,132.15,64.1672,2.1322,64.202615466,6.9972,-1.2778,7.1129164679,57.17,3.41,57.2716072762,133.32,6.9972,-1.2778,7.1129164679,6.9972,-1.2778,7.1129164679,0.0,0.0,0.0,133.57
2020-01-12 10:00:00,53.0084,-15.084,55.1127709933,7.5584,-2.354,7.9164844824,45.45,-12.73,47.1991038051,131.77,66.6884,2.196,66.7245465369,7.5584,-2.354,7.9164844824,59.13,4.55,59.3048008175,132.93,7.5584,-2.354,7.9164844824,7.5584,-2.354,7.9164844824,0.0,0.0,0.0,133.11
2020-01-12 10:30:00,53.9828,-14.5994,55.9221349396,8.7328,-2.4494,9.0698046396,45.25,-12.15,46.8528014104,131.64,67.2828,2.7706,67.3398203161,8.7328,-2.4494,9.0698046396,58.55,5.22,58.7822328599,132.77,8.7328,-2.4494,9.0698046396,8.7328,-2.4494,9.0698046396,0.0,0.0,0.0,132.98
2020-01-12 11:00:00,54.309,-13.9806,56.0796278283,8.769,-2.5806,9.1408346096,45.54,-11.4,46.9451978375,132.04,67.769,3.7094,67.8704428257,8.769,-2.5806,9.1408346096,59.0,6.29,59.3343416581,133.37,8.769,-2.5806,9.1408346096,8.769,-2.5806,9.1408346096,0.0,0.0,0.0,133.34
2020-01-12 11:30:00,54.9812,-13.6918,56.6603718721,8.9912,-2.7018,9.3883651761,45.99,-10.99,47.2848834195,132.04,68.5712,4.1482,68.696557648,8.9912,-2.7018,9.3883651761,59.58,6.85,59.9724845242,133.46,8.9912,-2.7018,9.3883651761,8.9912,-2.7018,9.3883651761,0.0,0.0,0.0,133.34
2020-01-12 12:00:00,52.796,-13.6784,54.5391257957,10.076,-2.4984,10.3811260738,42.72,-11.18,44.158700162,131.92,65.456,4.1116,65.5850073611,10.076,-2.4984,10.3811260738,55.38,6.61,55.7730804242,133.12,10.076,-2.4984,10.3811260738,10.076,-2.4984,10.3811260738,0.0,0.0,0.0,133.22
2020-01-12 12:30:00,53.588,-13.3512,55.226155809,8.748,-2.5112,9.1012982283,44.84,-10.84,46.1316724171,131.78,67.208,4.5088,67.3590717086,8.748,-2.5112,9.1012982283,58.46,7.02,58.8799796196,132.92,8.748,-2.5112,9.1012982283,8.748,-2.5112,9.1012982283,0.0,0.0,0.0,133.04
2020-01-12 13:00:00,53.8546,-13.2658,55.4643975069,9.7546,-2.4758,10.0638862672,44.1,-10.79,45.400816072,131.74,66.8346,4.6242,66.994380233,9.7546,-2.4758,10.0638862672,57.08,7.1,57.5198783031,132.85,9.7546,-2.4758,10.0638862672,9.7546,-2.4758,10.0638862672,0.0,0.0,0.0,133.04
2020-01-12 13:30:00,54.1238,-13.8688,55.8724381057,9.6338,-2.6388,9.9886619664,44.49,-11.23,45.8854334185,132.05,67.1138,3.9312,67.2288366988,9.6338,-2.6388,9.9886619664,57.48,6.57,57.8542591345,133.18,9.6338,-2.6388,9.9886619664,9.6338,-2.6388,9.9886619664,0.0,0.0,0.0,133.36
2020-01-12 14:00:00,52.2668,-13.3038,53.9333799857,9.9768,-2.5538,10.2984674918,42.29,-10.75,43.6349240861,132.2,64.5368,4.4662,64.691154702,9.9768,-2.5538,10.2984674918,54.56,7.02,55.0097627699,133.56,9.9768,-2.5538,10.2984674918,9.9768,-2.5538,10.2984674918,0.0,0.0,0.0,133.51
2020-01-12 14:30:00,52.2262,-13.1896,53.8659587736,8.8962,-2.3996,9.2141442685,43.33,-10.79,44.653252961,132.27,65.1262,4.7104,65.2963229792,8.8962,-2.3996,9.2141442685,56.23,7.11,56.6777293123,133.52,8.8962,-2.3996,9.2141442685,8.8962,-2.3996,9.2141442685,0.0,0.0,0.0,133.57
2020-01-12 15:00:00,53.5674,-13.3572,55.2076184471,7.6774000000000004,-2.4472,8.0579934599,45.89,-10.91,47.1690597744,132.2,67.4674,4.6028,67.6242251756,7.6774000000000004,-2.4472,8.0579934599,59.79,7.05,60.2042074942,133.52,7.6774000000000004,-2.4472,8.0579934599,7.6774000000000004,-2.4472,8.0579934599,0.0,0.0,0.0,133.48
2020-01-12 15:30:00,54.8406,-14.2156,56.653108403,7.2806,-2.1056,7.5789634991,47.56,-12.11,49.0775478198,132.03,69.0106,3.3344,69.091107501,7.2806,-2.1056,7.5789634991,61.73,5.44,61.9692383365,133.31,7.2806,-2.1056,7.5789634991,7.2806,-2.1056,7.5789634991,0.0,0.0,0.0,133.37
2020-01-12 16:00:00,56.3458,-13.8852,58.0314393814,7.3458,-2.1952,7.666790768,49.0,-11.69,50.3751535978,131.07,70.8958,3.5148,70.9828731222,7.3458,-2.1952,7.666790768,63.55,5.71,63.8060075541,132.3,7.3458,-2.1952,7.666790768,7.3458,-2.1952,7.666790768,0.0,0.0,0.0,132.4
2020-01-12 16:30:00,57.6026,-13.1682,59.0885861906,6.8826,-2.3882,7.2851686321999995,50.72,-10.78,51.8529343432,130.43,72.8726,4.4518,73.0084539899,6.8826,-2.3882,7.2851686321999995,65.99,6.84,66.3435430166,131.96,6.8826,-2.3882,7.2851686321999995,6.8826,-2.3882,7.2851686321999995,0.0,0.0,0.0,131.67
2020-01-12 17:00:00,60.8758,-16.4138,63.0497887077,7.0758,-2.2438000000000002,7.4230441249,53.8,-14.17,55.6347813872,129.89,77.0458,0.5762,77.0479545743,7.0758,-2.2438000000000002,7.4230441249,69.97,2.8200000000000003,70.0268041538,131.66,7.0758,-2.2438000000000002,7.4230441249,7.0758,-2.2438000000000002,7.4230441249,0.0,0.0,0.0,131.16
2020-01-12 17:30:00,62.6658,-31.0756,69.9478048619,10.7558,-1.6456,10.8809573568,51.91,-29.43,59.6722129638,130.54,78.4358,-16.7856,80.2117889652,10.7558,-1.6456,10.8809573568,67.68,-15.14,69.3527360672,133.06,10.7558,-1.6456,10.8809573568,10.7558,-1.6456,10.8809573568,0.0,0.0,0.0,132.14
2020-01-12 18:00:00,62.8014,-31.2584,70.1505767084,10.7714,-1.6084,10.8908222151,52.03,-29.65,59.8852519407,130.68,78.5714,-17.1884,80.4295094634,10.7714,-1.6084,10.8908222151,67.8,-15.58,69.5670640461,133.15,10.7714,-1.6084,10.8908222151,10.7714,-1.6084,10.8908222151,0.0,0.0,0.0,132.31
2020-01-12 18:30:00,62.0036,-31.101,69.3665525593,7.6736,-1.751,7.8708409945,54.33,-29.35,61.7508817751,130.61,78.5236,-17.171,80.3790955284,7.6736,-1.751,7.8708409945,70.85,-15.42,72.5086125919,133.08,7.6736,-1.751,7.8708409945,7.6736,-1.751,7.8708409945,0.0,0.0,0.0,132.23
2020-01-12 19:00:00,61.1488,-31.2352,68.6644992735,6.4988,-2.0652,6.8190507023,54.65,-29.17,61.9476504801,130.86,77.8988,-17.1552,79.7654306607,6.4988,-2.0652,6.8190507023,71.4,-15.09,72.9771751988,133.5,6.4988,-2.0652,6.8190507023,6.4988,-2.0652,6.8190507023,0.0,0.0,0.0,132.48
2020-01-12 19:30:00,58.7474,-32.263,67.023564332,6.5174,-2.213,6.8828679894,52.23,-30.05,60.2575754574,131.14,75.0174,-18.273,77.2108336424,6.5174,-2.213,6.8828679894,68.5,-16.06,70.357470108,133.75,6.5174,-2.213,6.8828679894,6.5174,-2.213,6.8828679894,0.0,0.0,0.0,132.79
2020-01-12 20:00:00,56.2606,-33.1248,65.2878816275,6.4906,-2.2248,6.8613135331,49.77,-30.9,58.5821039226,131.64,71.9806,-19.2848,74.5191940872,6.4906,-2.2248,6.8613135331,65.49,-17.06,67.6755768354,134.19,6.4906,-2.2248,6.8613135331,6.4906,-2.2248,6.8613135331,0.0,0.0,0.0,133.34
2020-01-12 20:30:00,56.595,-34.5576,66.3115505984,6.485,-2.2576,6.866730136,50.11,-32.3,59.6179679291,132.15,72.275,-20.6376,75.1637290105,6.485,-2.2576,6.866730136,65.79,-18.38,68.3092124095,134.72,6.485,-2.2576,6.866730136,6.485,-2.2576,6.866730136,0.0,0.0,0.0,133.86
2020-01-12 21:00:00,59.295,-24.208,64.0462667843,6.445,-2.228,6.8192381539,52.85,-21.98,57.2384739489,131.23,75.015,-8.648,75.5118409854,6.445,-2.228,6.8192381539,68.57,-6.42,68.869886743,135.22,6.445,-2.228,6.8192381539,6.445,-2.228,6.8192381539,0.0,0.0,0.0,132.73
2020-01-12 21:30:00,58.5978,-21.8722,62.5467449008,6.4878,-2.2922000000000002,6.8808233286,52.11,-19.58,55.6671222536,131.34,73.9978,-5.8422,74.2280654852,6.4878,-2.2922000000000002,6.8808233286,67.51,-3.55,67.6032735894,133.34,6.4878,-2.2922000000000002,6.8808233286,6.4878,-2.2922000000000002,6.8808233286,0.0,0.0,0.0,132.79
2020-01-12 22:00:00,54.8688,-22.2252,59.1991953364,6.5388,-2.1952,6.8974494184,48.33,-20.03,52.3162479541,131.59,69.3488,-6.3052,69.6348447868,6.5388,-2.1952,6.8974494184,62.81,-4.11,62.9443261939,132.93,6.5388,-2.1952,6.8974494184,6.5388,-2.1952,6.8974494184,0.0,0.0,0.0,133.07
2020-01-12 22:30:00,51.2544,-22.874,56.1269400142,6.5344,-2.384,6.9557055257,44.72,-20.49,49.1906342712,132.22,64.8844,-7.124,65.2743191413,6.5344,-2.384,6.9557055257,58.35,-4.74,58.5422078504,133.56,6.5344,-2.384,6.9557055257,6.5344,-2.384,6.9557055257,0.0,0.0,0.0,133.72
2020-01-12 23:00:00,46.541,-23.3052,52.0499474355,6.541,-2.5152,7.0079178106,40.0,-20.79,45.0801963172,132.52,59.061,-7.9652,59.5956888713,6.541,-2.5152,7.0079178106,52.52,-5.45,52.80201606,133.89,6.541,-2.5152,7.0079178106,6.541,-2.5152,7.0079178106,0.0,0.0,0.0,134.08
2020-01-12 23:30:00,43.7344,-19.9684,48.0773828522,6.4444,-2.5984,6.9485231467,37.29,-17.37,41.1371000436,132.32,55.4344,-4.0184,55.579854641,6.4444,-2.5984,6.9485231467,48.99,-1.42,49.0105753894,134.04,6.4444,-2.5984,6.9485231467,6.4444,-2.5984,6.9485231467,0.0,0.0,0.0,133.77
2020-01-13 00:00:00,41.3176,-10.0042,42.5115053533,6.4576,-2.1542,6.8074353027,34.86,-7.85,35.732927392,130.72,52.0776,7.5958,52.6286290853,6.4576,-2.1542,6.8074353027,45.62,9.75,46.6502615212,133.46,6.4576,-2.1542,6.8074353027,6.4576,-2.1542,6.8074353027,0.0,0.0,0.0,131.9
2020-01-13 00:30:00,41.3844,-10.1716,42.616076895,6.4644,-2.3916,6.8926205408,34.92,-7.78,35.7761764307,130.79,52.1144,7.2684,52.6188210237,6.4644,-2.3916,6.8926205408,45.65,9.66,46.6608840465,133.54,6.4644,-2.3916,6.8926205408,6.4644,-2.3916,6.8926205408,0.0,0.0,0.0,132.0
2020-01-13 01:00:00,40.9918,-10.8524,42.4040358103,6.5118,-2.3024,6.9068505847,34.48,-8.55,35.5242579092,130.97,51.6118,6.4475999999999996,52.0129738142,6.5118,-2.3024,6.9068505847,45.1,8.75,45.9409675562,133.6,6.5118,-2.3024,6.9068505847,6.5118,-2.3024,6.9068505847,0.0,0.0,0.0,132.2
2020-01-13 01:30:00,40.6292,-10.882200000000001,42.061314405,6.5592,-2.2622,6.9383465956,34.07,-8.62,35.1435527515,131.16,51.1392,6.4278,51.5415792296,6.5592,-2.2622,6.9383465956,44.58,8.69,45.4190763887,133.88,6.5592,-2.2622,6.9383465956,6.5592,-2.2622,6.9383465956,0.0,0.0,0.0,132.41
2020-01-13 02:00:00,40.2426,-11.0918,41.7432016261,6.6226,-2.5418000000000003,7.0936293955,33.62,-8.55,34.6901556641,131.88,50.6026,6.4882,51.016858645,6.6226,-2.5418000000000003,7.0936293955,43.98,9.03,44.8974531572,134.54,6.6226,-2.5418000000000003,7.0936293955,6.6226,-2.5418000000000003,7.0936293955,0.0,0.0,0.0,133.15
2020-01-13 02:30:00,39.7738,-11.2132,41.3242183311,6.5738,-2.5732,7.0594762327,33.2,-8.64,34.3058245783,131.72,50.0338,6.4568,50.4487007631,6.5738,-2.5732,7.0594762327,43.46,9.03,44.3882022614,134.25,6.5738,-2.5732,7.0594762327,6.5738,-2.5732,7.0594762327,0.0,0.0,0.0,132.94
2020-01-13 03:00:00,38.9568,-11.0604,40.4964778024,6.5668,-2.5004,7.0267248701,32.39,-8.56,33.5020253119,131.72,49.0068,6.5996,49.449177611,6.5668,-2.5004,7.0267248701,42.44,9.1,43.4046495205,134.32,6.5668,-2.5004,7.0267248701,6.5668,-2.5004,7.0267248701,0.0,0.0,0.0,132.94
2020-01-13 03:30:00,37.1156,-11.1572,38.7563011032,6.5456,-1.5171999999999999,6.7191350039,30.57,-9.64,32.0539311162,132.45,46.8156,6.4528,47.258216547,6.5456,-1.5171999999999999,6.7191350039,40.27,7.97,41.0511120434,134.84,6.5456,-1.5171999999999999,6.7191350039,6.5456,-1.5171999999999999,6.7191350039,0.0,0.0,0.0,133.72
2020-01-13 04:00:00,37.228,-11.2848,38.9007801341,6.558,-2.1448,6.8998210875,30.67,-9.14,32.002945177,132.37,46.918,6.3352,47.3437797714,6.558,-2.1448,6.8998210875,40.36,8.48,41.2412414944,134.87,6.558,-2.1448,6.8998210875,6.558,-2.1448,6.8998210875,0.0,0.0,0.0,133.61
2020-01-13 04:30:00,37.6118,-11.2008,39.2441768914,6.4518,-2.2008,6.8168353273,31.16,-9.0,32.4337108577,132.6,47.3618,6.0492,47.7465487745,6.4518,-2.2008,6.8168353273,40.91,8.25,41.7335668258,135.11,6.4518,-2.2008,6.8168353273,6.4518,-2.2008,6.8168353273,0.0,0.0,0.0,133.89
2020-01-13 05:00:00,37.8174,-10.9254,39.3639442627,6.3974,-2.2554,6.7833292652,31.42,-8.67,32.5942525608,132.2,47.6474,6.3346,48.0666400315,6.3974,-2.2554,6.7833292652,41.25,8.59,42.1349095169,134.73,6.3974,-2.2554,6.7833292652,6.3974,-2.2554,6.7833292652,0.0,0.0,0.0,133.46
2020-01-13 05:30:00,38.7862,-10.1862,40.1014710563,6.6062,-2.2262,6.9712154521,32.18,-7.96,33.1498717946,131.88,48.7862,7.1638,49.3093636227,6.6062,-2.2262,6.9712154521,42.18,9.39,43.2125502603,134.34,6.6062,-2.2262,6.9712154521,6.6062,-2.2262,6.9712154521,0.0,0.0,0.0,133.13
2020-01-13 06:00:00,40.3262,-9.8496,41.5116492879,6.5262,-2.1796,6.8805481322,33.8,-7.67,34.6593263062,132.19,50.7162,7.7104,51.2989591571,6.5262,-2.1796,6.8805481322,44.19,9.89,45.2831999753,134.66,6.5262,-2.1796,6.8805481322,6.5262,-2.1796,6.8805481322,0.0,0.0,0.0,133.45
2020-01-13 06:30:00,44.781,-8.6438,45.6076006762,6.481,-2.0538,6.7986362927,38.3,-6.59,38.8628112725,131.69,56.161,9.4262,56.9465641408,6.481,-2.0538,6.7986362927,49.68,11.48,50.9891439426,134.1,6.481,-2.0538,6.7986362927,6.481,-2.0538,6.7986362927,0.0,0.0,0.0,132.86
2020-01-13 07:00:00,50.508,-7.6576,51.0851925881,6.5280000000000005,-2.0076,6.829732188,43.98,-5.65,44.3414354752,131.28,63.158,10.7324,64.063385594,6.5280000000000005,-2.0076,6.829732188,56.63,12.74,58.0453658788,133.69,6.5280000000000005,-2.0076,6.829732188,6.5280000000000005,-2.0076,6.829732188,0.0,0.0,0.0,132.39
2020-01-13 07:30:00,58.0948,-8.537,58.7187036304,6.5148,-2.017,6.8198906179000005,51.58,-6.52,51.9904491229,130.45,72.5248,9.513,73.1460442132,6.5148,-2.017,6.8198906179000005,66.01,11.53,67.009409787,132.63,6.5148,-2.017,6.8198906179000005,6.5148,-2.017,6.8198906179000005,0.0,0.0,0.0,131.58
2020-01-13 08:00:00,62.0204,-19.6438,65.056966534,6.5404,-2.2438000000000002,6.9145839065,55.48,-17.4,58.1445646643,130.63,77.8704,-3.5038,77.9491873633,6.5404,-2.2438000000000002,6.9145839065,71.33,-1.26,71.3411276894,131.78,6.5404,-2.2438000000000002,6.9145839065,6.5404,-2.2438000000000002,6.9145839065,0.0,0.0,0.0,132.02
2020-01-13 08:30:00,64.0102,-18.4228,66.6085975222,6.6102,-2.3628,7.0197982792,57.4,-16.06,59.6043924556,130.73,80.3202,-1.9028,80.3427356759,6.6102,-2.3628,7.0197982792,73.71,0.46,73.7114353408,132.04,6.6102,-2.3628,7.0197982792,6.6102,-2.3628,7.0197982792,0.0,0.0,0.0,132.05
2020-01-13 09:00:00,63.3094,-18.8358,66.0520059499,6.9394,-2.2158,7.2845756225,56.37,-16.62,58.7690505283,130.81,79.2294,-2.4358,79.2668338336,6.9394,-2.2158,7.2845756225,72.29,-0.22,72.290334762,131.87,6.9394,-2.2158,7.2845756225,6.9394,-2.2158,7.2845756225,0.0,0.0,0.0,132.19
2020-01-13 09:30:00,65.0116,-18.0928,67.4822757945,7.4016,-2.3828,7.7756940783,57.61,-15.71,59.7136182123,130.4,81.0416,-1.6028,81.0574481365,7.4016,-2.3828,7.7756940783,73.64,0.78,73.6441307913,131.6,7.4016,-2.3828,7.7756940783,7.4016,-2.3828,7.7756940783,0.0,0.0,0.0,131.78
2020-01-13 10:00:00,66.6558,-17.464,68.9056381557,7.3058,-2.684,7.7832236021,59.35,-14.78,61.1626593601,129.91,83.1358,-0.874,83.140394019,7.3058,-2.684,7.7832236021,75.83,1.81,75.8515985329,131.67,7.3058,-2.684,7.7832236021,7.3058,-2.684,7.7832236021,0.0,0.0,0.0,131.24
2020-01-13 10:30:00,67.101,-17.3752,69.3140806477,7.571,-2.5852,8.0002062498,59.53,-14.79,61.3397505701,130.14,83.611,-0.7652,83.6145014459,7.571,-2.5852,8.0002062498,76.04,1.82,76.0617775233,133.09,7.571,-2.5852,8.0002062498,7.571,-2.5852,8.0002062498,0.0,0.0,0.0,131.49
2020-01-13 11:00:00,68.4514,-16.9774,70.5253590754,7.2514,-2.6074,7.7059286734,61.2,-14.37,62.8644327104,130.03,85.4314,-0.27740000000000004,85.4318503646,7.2514,-2.6074,7.7059286734,78.18,2.33,78.2147128103,132.93,7.2514,-2.6074,7.7059286734,7.2514,-2.6074,7.7059286734,0.0,0.0,0.0,131.38
2020-01-13 11:30:00,70.115,-16.849,72.1110395571,7.305,-2.699,7.7876585698,62.81,-14.15,64.3841486703,130.14,87.415,0.001,87.4150000057,7.305,-2.699,7.7876585698,80.11,2.7,80.1554870237,133.11,7.305,-2.699,7.7876585698,7.305,-2.699,7.7876585698,0.0,0.0,0.0,131.5
2020-01-13 12:00:00,72.3928,11.3676,73.2798732368,7.2228,-2.7224,7.7188277348,65.17,14.09,66.6757602131,131.99,88.7228,-9.6624,89.2473933154,7.2228,-2.7224,7.7188277348,81.5,-6.94,81.7949484993,132.35,7.2228,-2.7224,7.7188277348,7.2228,-2.7224,7.7188277348,0.0,0.0,0.0,131.67
2020-01-13 12:30:00,73.1046,9.9292,73.7758195739,7.2046,-2.6208,7.6664759701000005,65.9,12.55,67.084368522,131.82,89.5346,-15.9208,90.9390810917,7.2046,-2.6208,7.6664759701000005,82.33,-13.3,83.3973554737,131.68,7.2046,-2.6208,7.6664759701000005,7.2046,-2.6208,7.6664759701000005,0.0,0.0,0.0,131.43
2020-01-13 13:00:00,71.0372,-28.8366,76.667028659,7.0572,-2.3566000000000003,7.4402711913,63.98,-26.48,69.2432725974,131.45,88.9672,-14.6666,90.1680200038,7.0572,-2.3566000000000003,7.4402711913,81.91,-12.31,82.8298508993,133.53,7.0572,-2.3566000000000003,7.4402711913,7.0572,-2.3566000000000003,7.4402711913,0.0,0.0,0.0,133.14
2020-01-13 13:30:00,70.779,-29.47,76.6690794323,7.009,-1.9300000000000002,7.2698680181,63.77,-27.54,69.4626842269,131.67,88.809,-14.75,90.0255573768,7.009,-1.9300000000000002,7.2698680181,81.8,-12.82,82.7985048174,133.78,7.009,-1.9300000000000002,7.2698680181,7.009,-1.9300000000000002,7.2698680181,0.0,0.0,0.0,133.36
2020-01-13 14:00:00,70.7482,-29.656,76.7123597554,6.9482,-2.406,7.3529802965,63.8,-27.25,69.3758063016,131.87,88.7982,-14.746,90.0142479791,6.9482,-2.406,7.3529802965,81.85,-12.34,82.7749847478,134.03,6.9482,-2.406,7.3529802965,6.9482,-2.406,7.3529802965,0.0,0.0,0.0,133.54
2020-01-13 14:30:00,70.6238,-29.7768,76.6444971585,6.8838,-2.5068,7.3260322604,63.74,-27.27,69.3284970268,132.04,88.7338,-14.7368,89.949210873,6.8838,-2.5068,7.3260322604,81.85,-12.23,82.7586575532,134.18,6.8838,-2.5068,7.3260322604,6.8838,-2.5068,7.3260322604,0.0,0.0,0.0,133.69
2020-01-13 15:00:00,70.5028,-26.7388,75.4029723106,6.8528,-2.5288,7.3044984277000005,63.65,-24.21,68.0988002831,132.23,88.4728,-11.2788,89.1888315277,6.8528,-2.5288,7.3044984277000005,81.62,-8.75,82.0876781253,134.74,6.8528,-2.5288,7.3044984277000005,6.8528,-2.5288,7.3044984277000005,0.0,0.0,0.0,133.82
2020-01-13 15:30:00,71.2698,-15.962,73.035401252,6.8398,-2.492,7.2796241689,64.43,-13.47,65.8229883855,131.84,89.0998,1.418,89.1110828351,6.8398,-2.492,7.2796241689,82.26,3.91,82.3528730525,133.95,6.8398,-2.492,7.2796241689,6.8398,-2.492,7.2796241689,0.0,0.0,0.0,133.17
2020-01-13 16:00:00,72.2772,-8.709,72.8000022036,6.8372,-1.879,7.0906942425,65.44,-6.83,65.7954595698,131.04,89.9872,9.850999999999999,90.5247941994,6.8372,-1.879,7.0906942425,83.15,11.73,83.9733017095,132.44,6.8372,-1.879,7.0906942425,6.8372,-1.879,7.0906942425,0.0,0.0,0.0,132.2
2020-01-13 16:30:00,71.4386,-9.025,72.0064177345,6.8586,0.015,6.8586164027,64.58,-9.04,65.2096465256,131.62,88.8486,8.805,89.2838269059,6.8586,0.015,6.8586164027,81.99,8.79,82.4598338587,132.51,6.8586,0.015,6.8586164027,6.8586,0.015,6.8586164027,0.0,0.0,0.0,132.93
2020-01-13 17:00:00,73.9128,-7.8756,74.3311985589,7.3128,0.1044,7.3135451868,66.6,-7.98,67.0763773619,130.41,91.7728,9.8644,92.3014258135,7.3128,0.1044,7.3135451868,84.46,9.76,85.0220512573,131.58,7.3128,0.1044,7.3135451868,7.3128,0.1044,7.3135451868,0.0,0.0,0.0,131.64
2020-01-13 17:30:00,75.4256,-8.1278,75.8622585229,11.1856,0.4722,11.1955625227,64.24,-8.6,64.8130974418,130.97,92.4156,9.4522,92.8977244511,11.1856,0.4722,11.1955625227,81.23,8.98,81.7248634138,132.03,11.1856,0.4722,11.1955625227,11.1856,0.4722,11.1955625227,0.0,0.0,0.0,132.19
2020-01-13 18:00:00,76.8314,-8.0684,77.2538873101,11.1514,-0.1484,11.152387391,65.68,-7.92,66.1557918855,130.82,94.0814,9.6316,94.5731333124,11.1514,-0.1484,11.152387391,82.93,9.78,83.5046902874,131.98,11.1514,-0.1484,11.152387391,11.1514,-0.1484,11.152387391,0.0,0.0,0.0,131.98
2020-01-13 18:30:00,76.2424,-19.1546,78.6117183308,8.3724,-0.8946000000000001,8.420058843,67.87,-18.26,70.2834582245,131.19,94.9424,-3.1346,94.9941315815,8.3724,-0.8946000000000001,8.420058843,86.57,-2.24,86.5989751671,133.85,8.3724,-0.8946000000000001,8.420058843,8.3724,-0.8946000000000001,8.420058843,0.0,0.0,0.0,132.54
2020-01-13 19:00:00,74.9406,-23.2276,78.4577270262,8.0606,-1.5676,8.2116162916,66.88,-21.66,70.3,131.85,93.5606,-7.7976,93.8849745067,8.0606,-1.5676,8.2116162916,85.5,-6.23,85.726675545,134.32,8.0606,-1.5676,8.2116162916,8.0606,-1.5676,8.2116162916,0.0,0.0,0.0,133.34
2020-01-13 19:30:00,71.9096,-23.706,75.7163457132,6.8496,-1.896,7.1071679423,65.06,-21.81,68.6183627027,131.43,90.1796,-8.016,90.5351672675,6.8496,-1.896,7.1071679423,83.33,-6.12,83.5544331559,133.99,6.8496,-1.896,7.1071679423,6.8496,-1.896,7.1071679423,0.0,0.0,0.0,132.84
2020-01-13 20:00:00,69.1196,-24.3828,73.2942019535,6.7196,-2.0828,7.0349896944,62.4,-22.3,66.2649983023,131.06,87.1196,-8.6128,87.5443032299,6.7196,-2.0828,7.0349896944,80.4,-6.53,80.6647438476,133.58,6.7196,-2.0828,7.0349896944,6.7196,-2.0828,7.0349896944,0.0,0.0,0.0,132.46
2020-01-13 20:30:00,64.9016,-25.65,69.7863896656,6.7216000000000005,-1.9100000000000001,6.9877039548,58.18,-23.74,62.8370909575,131.39,81.9616,-10.2,82.5938488906,6.7216000000000005,-1.9100000000000001,6.9877039548,75.24,-8.29,75.6953215199,133.91,6.7216000000000005,-1.9100000000000001,6.9877039548,6.7216000000000005,-1.9100000000000001,6.9877039548,0.0,0.0,0.0,132.84
2020-01-13 21:00:00,62.4658,-26.0236,67.6698154763,6.7658000000000005,-2.2536,7.1312525267,55.7,-23.77,60.5599116578,131.21,78.8858,-10.7336,79.6126849855,6.7658000000000005,-2.2536,7.1312525267,72.12,-8.48,72.6168355135,133.74,6.7658000000000005,-2.2536,7.1312525267,6.7658000000000005,-2.2536,7.1312525267,0.0,0.0,0.0,132.69
2020-01-13 21:30:00,58.7344,-25.2604,63.9360426639,6.8644,-2.0304,7.1583874944,51.87,-23.23,56.8342308825,132.0,74.3244,-9.8404,74.9729945215,6.8644,-2.0304,7.1583874944,67.46,-7.8100000000000005,67.9105860673,134.55,6.8644,-2.0304,7.1583874944,6.8644,-2.0304,7.1583874944,0.0,0.0,0.0,133.51
2020-01-13 22:00:00,55.6838,-14.3562,57.50466121,6.7938,-2.2762000000000002,7.1649706824,48.89,-12.08,50.3602869333,131.07,70.1138,3.0938,70.1820244,6.7938,-2.2762000000000002,7.1649706824,63.32,5.37,63.5472997066,134.98,6.7938,-2.2762000000000002,7.1649706824,6.7938,-2.2762000000000002,7.1649706824,0.0,0.0,0.0,132.31
2020-01-13 22:30:00,52.0836,-15.6142,54.3737494624,6.8136,-2.2842000000000002,7.1862865654,45.27,-13.33,47.1917556359,131.58,65.6636,1.5658,65.6822662109,6.8136,-2.2842000000000002,7.1862865654,58.85,3.85,58.9758001217,133.93,6.8136,-2.2842000000000002,7.1862865654,6.8136,-2.2842000000000002,7.1862865654,0.0,0.0,0.0,132.86
2020-01-13 23:00:00,48.2596,-16.2894,50.9346006612,6.8196,-2.3594,7.2162117846000005,41.44,-13.93,43.7186287525,132.6,60.8896,0.8006000000000001,60.8948630717,6.8196,-2.3594,7.2162117846000005,54.07,3.16,54.1622608465,133.32,6.8196,-2.3594,7.2162117846000005,6.8196,-2.3594,7.2162117846000005,0.0,0.0,0.0,133.97
2020-01-13 23:30:00,43.812,-17.1676,47.0554761294,6.782,-2.2076000000000002,7.1322522221,37.03,-14.96,39.9377327849,133.06,55.352,-0.6676000000000001,55.3560258126,6.782,-2.2076000000000002,7.1322522221,48.57,1.54,48.5944081145,133.49,6.782,-2.2076000000000002,7.1322522221,6.782,-2.2076000000000002,7.1322522221,0.0,0.0,0.0,134.47
2020-01-14 00:00:00,42.0478,-15.0124,44.6473922934,6.7578,-2.1924,7.1045392954,35.29,-12.82,37.5464578889,133.12,52.6578,-3.3124000000000002,52.76187918,6.7578,-2.1924,7.1045392954,45.9,-1.12,45.9136624547,133.86,6.7578,-2.1924,7.1045392954,6.7578,-2.1924,7.1045392954,0.0,0.0,0.0,134.37
2020-01-14 00:30:00,43.51,-2.018,43.556772424,6.71,-2.238,7.0733827834,36.8,0.22,36.8006576028,131.84,51.87,-16.488,54.4274842704,6.71,-2.238,7.0733827834,45.16,-14.25,47.3549163234,133.92,6.71,-2.238,7.0733827834,6.71,-2.238,7.0733827834,0.0,0.0,0.0,132.05
2020-01-14 01:00:00,43.9034,-1.857,43.9426555929,6.6034,-2.267,6.9817032707,37.3,0.41000000000000003,37.3022532831,131.7,52.3834,-16.217,54.836226024,6.6034,-2.267,6.9817032707,45.78,-13.95,47.8582375355,133.84,6.6034,-2.267,6.9817032707,6.6034,-2.267,6.9817032707,0.0,0.0,0.0,131.91
2020-01-14 01:30:00,42.7078,-2.33,42.771311423,6.7478,-2.13,7.0759949717,35.96,-0.2,35.9605561692,132.07,50.9478,-16.91,53.68078264,6.7478,-2.13,7.0759949717,44.2,-14.78,46.6056691831,134.19,6.7478,-2.13,7.0759949717,6.7478,-2.13,7.0759949717,0.0,0.0,0.0,132.3
2020-01-14 02:00:00,41.3576,-2.4478,41.4299746874,6.7676,-2.2378,7.1279841891,34.59,-0.21,34.5906374616,132.39,49.3076,-17.1578,52.207561891,6.7676,-2.2378,7.1279841891,42.54,-14.92,45.0805723122,134.51,6.7676,-2.2378,7.1279841891,6.7676,-2.2378,7.1279841891,0.0,0.0,0.0,132.63
2020-01-14 02:30:00,40.8804,-2.3882,40.9500989425,6.8604,-2.2282,7.2131798397,34.02,-0.16,34.0203762472,132.68,48.5404,-17.2382,51.510445265,6.8604,-2.2282,7.2131798397,41.68,-15.01,44.3003668156,134.79,6.8604,-2.2282,7.2131798397,6.8604,-2.2282,7.2131798397,0.0,0.0,0.0,132.95
2020-01-14 03:00:00,40.053,-2.5126,40.1317326783,6.813,-2.0126,7.1040500955,33.24,-0.5,33.2437603168,132.58,47.463,-17.8726,50.7165278756,6.813,-2.0126,7.1040500955,40.65,-15.86,43.6344141705,134.69,6.813,-2.0126,7.1040500955,6.813,-2.0126,7.1040500955,0.0,0.0,0.0,132.95
2020-01-14 03:30:00,40.4278,-2.3604,40.4966480218,6.6478,-2.2404,7.0151719152,33.78,-0.12,33.7802131432,131.73,48.1478,-16.9904,51.057656987,6.6478,-2.2404,7.0151719152,41.5,-14.75,44.0433025556,134.04,6.6478,-2.2404,7.0151719152,6.6478,-2.2404,7.0151719152,0.0,0.0,0.0,132.01
2020-01-14 04:00:00,39.3834,-2.3672,39.4544779639,6.6134,-2.0372,6.920060939,32.77,-0.33,32.7716615386,132.03,46.8734,-17.1072,49.8976143658,6.6134,-2.0372,6.920060939,40.26,-15.07,42.9880506653,134.31,6.6134,-2.0372,6.920060939,6.6134,-2.0372,6.920060939,0.0,0.0,0.0,132.32
2020-01-14 04:30:00,40.0074,-2.2976,40.0733205577,6.6574,-2.2176,7.0170310331,33.35,-0.08,33.3500959519,131.66,47.5974,-16.8876,50.5044901026,6.6574,-2.2176,7.0170310331,40.94,-14.67,43.4889928603,133.94,6.6574,-2.2176,7.0170310331,6.6574,-2.2176,7.0170310331,0.0,0.0,0.0,131.92
2020-01-14 05:00:00,39.3932,-2.6593999999999998,39.4828648226,6.6832,-1.9094000000000002,6.950609369,32.71,-0.75,32.7185971582,131.86,46.8732,-17.4394,50.0122939946,6.6832,-1.9094000000000002,6.950609369,40.19,-15.53,43.08615787,133.94,6.6832,-1.9094000000000002,6.950609369,6.6832,-1.9094000000000002,6.950609369,0.0,0.0,0.0,132.13
2020-01-14 05:30:00,41.2148,-2.0992,41.2682248186,6.6548,-2.2592,7.0278266683,34.56,0.16,34.5603703684,131.24,49.0748,-16.4792,51.7677508463,6.6548,-2.2592,7.0278266683,42.42,-14.22,44.7399687081,133.53,6.6548,-2.2592,7.0278266683,6.6548,-2.2592,7.0278266683,0.0,0.0,0.0,131.48
2020-01-14 06:00:00,43.698,-1.514,43.7242198329,6.628,-2.204,6.9848407283,37.07,0.6900000000000001,37.0764210786,131.11,52.108,-15.674,54.4143174174,6.628,-2.204,6.9848407283,45.48,-13.47,47.432808266,133.4,6.628,-2.204,6.9848407283,6.628,-2.204,6.9848407283,0.0,0.0,0.0,131.32
2020-01-14 06:30:00,48.5124,-0.8936000000000001,48.5206293727,6.6524,-2.1536,6.9923114004,41.86,1.26,41.8789589173,130.96,58.0124,-14.7236,59.8516745858,6.6524,-2.1536,6.9923114004,51.36,-12.57,52.8758404189,133.15,6.6524,-2.1536,6.9923114004,6.6524,-2.1536,6.9923114004,0.0,0.0,0.0,131.12
2020-01-14 07:00:00,54.6956,-4.7898,54.9049254931,6.6656,-2.3198,7.0577401057,48.03,-2.47,48.0934694111,130.74,67.2756,1.5102,67.29254832,6.6656,-2.3198,7.0577401057,60.61,3.83,60.7308899984,132.27,6.6656,-2.3198,7.0577401057,6.6656,-2.3198,7.0577401057,0.0,0.0,0.0,131.37
2020-01-14 07:30:00,61.156,-10.5298,62.0558862965,6.716,-2.1898,7.063984714,54.44,-8.34,55.0751232409,130.97,77.836,23.9202,81.4286120724,6.716,-2.1898,7.063984714,71.12,26.11,75.7613786833,131.83,6.716,-2.1898,7.063984714,6.716,-2.1898,7.063984714,0.0,0.0,0.0,132.49
2020-01-14 08:00:00,65.3672,-9.3318,66.0299426554,6.6872,-2.1518,7.0248763035,58.68,-7.18,59.1176352707,130.53,82.9972,25.1382,86.7206106245,6.6872,-2.1518,7.0248763035,76.31,27.29,81.042952809,131.33,6.6872,-2.1518,7.0248763035,6.6872,-2.1518,7.0248763035,0.0,0.0,0.0,132.0
2020-01-14 08:30:00,66.3484,-8.5182,66.8929735757,6.7384,-1.8282,6.9820018476,59.61,-6.69,59.9842329283,130.4,83.9084,25.7218,87.7623528958,6.7384,-1.8282,6.9820018476,77.17,27.55,81.9402916763,132.87,6.7384,-1.8282,6.9820018476,6.7384,-1.8282,6.9820018476,0.0,0.0,0.0,131.93
2020-01-14 09:00:00,66.5814,-8.4416,67.1144055812,6.6714,-2.0016,6.9651978091,59.91,-6.44,60.2551383701,130.4,84.2114,25.8484,88.0891575196,6.6714,-2.0016,6.9651978091,77.54,27.85,82.3897693892,134.11,6.6714,-2.0016,6.9651978091,6.6714,-2.0016,6.9651978091,0.0,0.0,0.0,131.9
2020-01-14 09:30:00,67.66460000000001,-8.0704,68.1441813314,6.7546,-1.9704000000000002,7.0361280062,60.91,-6.1,61.2146885968,130.27,85.5546,26.2496,89.4909553045,6.7546,-1.9704000000000002,7.0361280062,78.8,28.22,83.7007072849,133.99,6.7546,-1.9704000000000002,7.0361280062,6.7546,-1.9704000000000002,7.0361280062,0.0,0.0,0.0,131.84
2020-01-14 10:00:00,68.6866,-18.1878,71.0538182535,6.8566,-1.8778000000000001,7.1090854827,61.83,-16.31,63.945015443,131.12,87.1166,14.6322,88.336873798,6.8566,-1.8778000000000001,7.1090854827,80.26,16.51,81.9405131788,133.8,6.8566,-1.8778000000000001,7.1090854827,6.8566,-1.8778000000000001,7.1090854827,0.0,0.0,0.0,132.91
2020-01-14 10:30:00,69.2478,-21.6606,72.5564566197,6.7978000000000005,-1.8906,7.0558098897,62.45,-19.77,65.504621211,132.13,87.9978,10.5794,88.6314645552,6.7978000000000005,-1.8906,7.0558098897,81.2,12.47,82.1519378956,134.44,6.7978000000000005,-1.8906,7.0558098897,6.7978000000000005,-1.8906,7.0558098897,0.0,0.0,0.0,134.11
2020-01-14 11:00:00,69.488,-21.1728,72.6420649751,6.7780000000000005,-1.8528,7.0266743087,62.71,-19.32,65.61864445410001,131.55,88.238,10.7872,88.8949285834,6.7780000000000005,-1.8528,7.0266743087,81.46,12.64,82.4348300174,133.97,6.7780000000000005,-1.8528,7.0266743087,6.7780000000000005,-1.8528,7.0266743087,0.0,0.0,0.0,133.56
2020-01-14 11:30:00,69.664,-20.7848,72.6985612446,6.924,-1.3548,7.0553000673,62.74,-19.43,65.6797723808,131.4,88.424,11.1252,89.1211189957,6.924,-1.3548,7.0553000673,81.5,12.48,82.449987265,133.78,6.924,-1.3548,7.0553000673,6.924,-1.3548,7.0553000673,0.0,0.0,0.0,133.42
2020-01-14 12:00:00,69.0468,-21.0964,72.1977747801,6.9468,-0.2564,6.9515301337,62.1,-20.84,65.503554102,131.47,87.6268,10.4436,88.2469538239,6.9468,-0.2564,6.9515301337,80.68,10.7,81.3864386738,133.82,6.9468,-0.2564,6.9515301337,6.9468,-0.2564,6.9515301337,0.0,0.0,0.0,133.57
2020-01-14 12:30:00,67.9434,-22.154,71.4640141579,10.2834,0.186,10.2850819909,57.66,-22.34,61.8364876105,132.3,84.7834,9.506,85.3146467587,10.2834,0.186,10.2850819909,74.5,9.32,75.0807059104,134.42,10.2834,0.186,10.2850819909,10.2834,0.186,10.2850819909,0.0,0.0,0.0,134.45
2020-01-14 13:00:00,66.835,-21.7176,70.2749697599,10.515,0.2624,10.5182735637,56.32,-21.98,60.4571153794,132.25,83.315,9.9524,83.9073268002,10.515,0.2624,10.5182735637,72.8,9.69,73.4420594755,134.69,10.515,0.2624,10.5182735637,10.515,0.2624,10.5182735637,0.0,0.0,0.0,134.39
2020-01-14 13:30:00,64.3052,-21.8868,67.9278349521,10.5352,0.2232,10.5375641056,53.77,-22.11,58.1383264293,132.35,80.1952,9.8132,80.7933722361,10.5352,0.2232,10.5375641056,69.66,9.59,70.3170228323,134.76,10.5352,0.2232,10.5375641056,10.5352,0.2232,10.5375641056,0.0,0.0,0.0,134.5
2020-01-14 14:00:00,62.9754,-20.752,66.3064590305,10.4054,0.268,10.4088507127,52.57,-21.02,56.616652144,132.5,78.2054,6.148,78.4466856735,10.4054,0.268,10.4088507127,67.8,5.88,68.0544958103,135.08,10.4054,0.268,10.4088507127,10.4054,0.268,10.4088507127,0.0,0.0,0.0,134.5
2020-01-14 14:30:00,62.1166,-13.7588,63.6221390162,10.1166,0.32120000000000004,10.1216977331,52.0,-14.08,53.8725013342,131.42,74.8066,-13.5188,76.0183225085,10.1166,0.32120000000000004,10.1216977331,64.69,-13.84,66.1539242978,134.79,10.1166,0.32120000000000004,10.1216977331,10.1166,0.32120000000000004,10.1216977331,0.0,0.0,0.0,132.56
2020-01-14 15:00:00,61.8504,-13.7192,63.3536773108,8.7704,0.0608,8.7706107427,53.08,-13.78,54.8395368325,131.31,75.0304,-13.3692,76.2121803441,8.7704,0.0608,8.7706107427,66.26,-13.43,67.6073405778,133.24,8.7704,0.0608,8.7706107427,8.7704,0.0608,8.7706107427,0.0,0.0,0.0,132.43
2020-01-14 15:30:00,61.6276,-14.17,63.2356701693,7.0576,-0.36,7.0667756268,54.57,-13.81,56.290327766,131.46,75.5176,-13.82,76.7717416095,7.0576,-0.36,7.0667756268,68.46,-13.46,69.7706471233,133.06,7.0576,-0.36,7.0667756268,7.0576,-0.36,7.0667756268,0.0,0.0,0.0,132.59
2020-01-14 16:00:00,63.2426,-13.9012,64.7523730546,7.0725999999999996,-0.3312,7.0803505704,56.17,-13.57,57.7859308137,131.19,77.6226,-13.4312,78.7760443549,7.0725999999999996,-0.3312,7.0803505704,70.55,-13.1,71.7559231005,132.66,7.0725999999999996,-0.3312,7.0803505704,7.0725999999999996,-0.3312,7.0803505704,0.0,0.0,0.0,132.28
2020-01-14 16:30:00,65.6988,-13.7516,67.122565684,7.2688,-0.5016,7.2860864667,58.43,-13.25,59.9134993136,130.99,80.6388,-13.1916,81.7106747983,7.2688,-0.5016,7.2860864667,73.37,-12.69,74.4593378966,132.18,7.2688,-0.5016,7.2860864667,7.2688,-0.5016,7.2860864667,0.0,0.0,0.0,132.05
2020-01-14 17:00:00,68.754,-13.2638,70.0217173914,9.744,-0.5338,9.7586104769,59.01,-12.73,60.3674829689,130.49,83.374,-12.9038,84.3666517674,9.744,-0.5338,9.7586104769,73.63,-12.37,74.6618630895,131.81,9.744,-0.5338,9.7586104769,9.744,-0.5338,9.7586104769,0.0,0.0,0.0,131.53
2020-01-14 17:30:00,71.5288,-12.6438,72.6376961906,9.7188,-1.0038,9.7705009022,61.81,-11.64,62.8964681043,130.05,86.8088,-11.9638,87.6293345169,9.7188,-1.0038,9.7705009022,77.09,-10.96,77.8652021124,131.73,9.7188,-1.0038,9.7705009022,9.7188,-1.0038,9.7705009022,0.0,0.0,0.0,131.0
2020-01-14 18:00:00,72.0016,-12.7864,73.1281233693,9.7216,-0.8864000000000001,9.7619266295,62.28,-11.9,63.4066904987,130.14,87.4316,-12.1664,88.2740390348,9.7216,-0.8864000000000001,9.7619266295,77.71,-11.28,78.5244070337,131.6,9.7216,-0.8864000000000001,9.7619266295,9.7216,-0.8864000000000001,9.7619266295,0.0,0.0,0.0,131.05
2020-01-14 18:30:00,71.8034,-12.7524,72.9270317325,7.2734,-1.3524,7.3980628086,64.53,-11.4,65.5292369862,130.31,88.2834,-11.7924,89.0674991976,7.2734,-1.3524,7.3980628086,81.01,-10.44,81.6799467434,131.73,7.2734,-1.3524,7.3980628086,7.2734,-1.3524,7.3980628086,0.0,0.0,0.0,131.12
2020-01-14 19:00:00,70.9516,-13.1706,72.1636629262,6.9716000000000005,-0.7706000000000001,7.0140595179,63.98,-12.4,65.170548563,130.53,87.2916,-12.4806,88.1792991973,6.9716000000000005,-0.7706000000000001,7.0140595179,80.32,-11.71,81.1691228239,131.77,6.9716000000000005,-0.7706000000000001,7.0140595179,6.9716000000000005,-0.7706000000000001,7.0140595179,0.0,0.0,0.0,131.38
2020-01-14 19:30:00,70.3908,-13.5242,71.6782303791,6.7508,-1.4942,6.9141835584999995,63.64,-12.03,64.7670479488,130.35,86.5508,-12.8442,87.4986540141,6.7508,-1.4942,6.9141835584999995,79.8,-11.35,80.6031171854,131.77,6.7508,-1.4942,6.9141835584999995,6.7508,-1.4942,6.9141835584999995,0.0,0.0,0.0,131.17
2020-01-14 20:00:00,67.8012,-14.1594,69.2639251689,6.6812000000000005,-1.6794,6.8890360574,61.12,-12.48,62.3811253505,131.21,83.4012,-13.5894,84.5010766428,6.6812000000000005,-1.6794,6.8890360574,76.72,-11.91,77.6389496323,132.62,6.6812000000000005,-1.6794,6.8890360574,6.6812000000000005,-1.6794,6.8890360574,0.0,0.0,0.0,132.05
2020-01-14 20:30:00,64.0858,-14.6,65.7278461661,6.5658,-1.94,6.8464099819,57.52,-12.66,58.8967401475,131.92,79.1558,-13.9,80.3669750186,6.5658,-1.94,6.8464099819,72.59,-11.96,73.5686733603,133.69,6.5658,-1.94,6.8464099819,6.5658,-1.94,6.8464099819,0.0,0.0,0.0,132.75
2020-01-14 21:00:00,60.0622,-15.1816,61.9511811623,6.5222,-2.1116,6.8555048975,53.54,-13.07,55.1122173388,131.45,74.2522,-14.6216,75.6781368124,6.5222,-2.1116,6.8555048975,67.73,-12.51,68.8756342983,133.13,6.5222,-2.1116,6.8555048975,6.5222,-2.1116,6.8555048975,0.0,0.0,0.0,132.29
2020-01-14 21:30:00,56.3404,-16.1444,58.6078691263,6.5304,-2.1344,6.8703557055,49.81,-14.01,51.7427888696,131.34,69.6804,-15.9044,71.4724288346,6.5304,-2.1344,6.8703557055,63.15,-13.77,64.6338564531,132.92,6.5304,-2.1344,6.8703557055,6.5304,-2.1344,6.8703557055,0.0,0.0,0.0,132.2
2020-01-14 22:00:00,52.1324,-17.7148,55.0599788304,6.5224,-1.9148,6.7976584792,45.61,-15.8,48.269163034,132.19,64.6024,-17.6748,66.9766275711,6.5224,-1.9148,6.7976584792,58.08,-15.76,60.1802625451,133.42,6.5224,-1.9148,6.7976584792,6.5224,-1.9148,6.7976584792,0.0,0.0,0.0,133.13
2020-01-14 22:30:00,48.8566,-18.1466,52.1178132227,6.4566,-2.0066,6.7612223096,42.4,-16.14,45.3680460236,132.02,60.5066,-18.3166,63.2182448279,6.4566,-2.0066,6.7612223096,54.05,-16.31,56.4572280581,133.35,6.4566,-2.0066,6.7612223096,6.4566,-2.0066,6.7612223096,0.0,0.0,0.0,132.97
2020-01-14 23:00:00,44.8308,-15.507,47.4369863887,6.4508,-1.877,6.7183293786,38.38,-13.63,40.7283844511,132.72,55.4908,-15.417,57.5926451349,6.4508,-1.877,6.7183293786,49.04,-13.54,50.8748778868,134.42,6.4508,-1.877,6.7183293786,6.4508,-1.877,6.7183293786,0.0,0.0,0.0,133.66
2020-01-14 23:30:00,43.7046,-4.7164,43.9583494927,6.4146,-2.1064,6.7515934504,37.29,-2.61,37.3812279092,131.73,53.6346,-2.6164,53.6983786172,6.4146,-2.1064,6.7515934504,47.22,-0.51,47.2227540493,134.6,6.4146,-2.1064,6.7515934504,6.4146,-2.1064,6.7515934504,0.0,0.0,0.0,132.35
2020-01-15 00:00:00,43.3702,-4.885,43.644443782,6.4202,-2.135,6.765884498,36.95,-2.75,37.0521929176,131.37,53.0802,-2.855,53.1569248268,6.4202,-2.135,6.765884498,46.66,-0.72,46.6655547487,134.29,6.4202,-2.135,6.765884498,6.4202,-2.135,6.765884498,0.0,0.0,0.0,132.02
2020-01-15 00:30:00,42.8992,-5.3862,43.2360094259,6.4192,-2.1362,6.765314411,36.48,-3.25,36.6244849793,132.12,52.5092,-3.4662,52.6234798078,6.4192,-2.1362,6.765314411,46.09,-1.33,46.1091856358,134.91,6.4192,-2.1362,6.765314411,6.4192,-2.1362,6.765314411,0.0,0.0,0.0,132.8
2020-01-15 01:00:00,42.554,-5.6462,42.926943642,6.414,-2.1262,6.7572274225,36.14,-3.52,36.3110176117,132.25,52.104,-3.8162000000000003,52.2435660961,6.414,-2.1262,6.7572274225,45.69,-1.69,45.721244515,134.98,6.414,-2.1262,6.7572274225,6.414,-2.1262,6.7572274225,0.0,0.0,0.0,132.93
2020-01-15 01:30:00,41.6728,-6.321,42.1494638262,6.3928,-2.161,6.7481710737,35.28,-4.16,35.5244141401,132.25,51.0228,-4.641,51.233436356,6.3928,-2.161,6.7481710737,44.63,-2.48,44.6988512157,134.9,6.3928,-2.161,6.7481710737,6.3928,-2.161,6.7481710737,0.0,0.0,0.0,132.93
2020-01-15 02:00:00,40.7868,-6.192,41.2541381953,6.3968,-2.152,6.7490854373,34.39,-4.04,34.6264884157,132.6,49.9168,-4.502,50.1194066828,6.3968,-2.152,6.7490854373,43.52,-2.35,43.5834016571,135.31,6.3968,-2.152,6.7490854373,6.3968,-2.152,6.7490854373,0.0,0.0,0.0,133.29
2020-01-15 02:30:00,39.4882,-6.6882,40.050592486,6.4282,-2.1982,6.7936616401,33.06,-4.49,33.3635085085,133.06,48.3582,-5.0882,48.6251507605,6.4282,-2.1982,6.7936616401,41.93,-2.89,42.0294777507,135.6,6.4282,-2.1982,6.7936616401,6.4282,-2.1982,6.7936616401,0.0,0.0,0.0,133.79
2020-01-15 03:00:00,38.8982,-6.42,39.4244386547,6.4682,-1.85,6.7275635441,32.43,-4.57,32.7504167912,132.53,47.5682,-4.95,47.8250577756,6.4682,-1.85,6.7275635441,41.1,-3.1,41.2167441703,133.37,6.4682,-1.85,6.7275635441,6.4682,-1.85,6.7275635441,0.0,0.0,0.0,133.3
2020-01-15 03:30:00,38.7234,-6.0986,39.2006967989,6.4234,-2.0486,6.7421680133,32.3,-4.05,32.552918456,132.18,47.3534,-4.6286000000000005,47.5790755429,6.4234,-2.0486,6.7421680133,40.93,-2.58,41.0112338268,133.03,6.4234,-2.0486,6.7421680133,6.4234,-2.0486,6.7421680133,0.0,0.0,0.0,132.94
2020-01-15 04:00:00,38.4768,-6.3629999999999995,38.9993834213,6.4068,-2.043,6.7246513099000005,32.07,-4.32,32.359655437,132.48,47.0168,-5.283,47.3126787578,6.4068,-2.043,6.7246513099000005,40.61,-3.24,40.7390439259,133.27,6.4068,-2.043,6.7246513099000005,6.4068,-2.043,6.7246513099000005,0.0,0.0,0.0,133.3
2020-01-15 04:30:00,39.2238,-6.446,39.7499358797,6.4138,-2.086,6.7444960108,32.81,-4.36,33.0984244338,132.17,47.9238,-5.366,48.2232782216,6.4138,-2.086,6.7444960108,41.51,-3.2800000000000002,41.6393864028,132.89,6.4138,-2.086,6.7444960108,6.4138,-2.086,6.7444960108,0.0,0.0,0.0,132.95
2020-01-15 05:00:00,39.62,-5.9164,40.0593083934,6.48,-2.0264,6.7894548353,33.14,-3.89,33.367524631,131.46,48.43,-4.2864,48.6193184337,6.48,-2.0264,6.7894548353,41.95,-2.26,42.0108331267,132.27,6.48,-2.0264,6.7894548353,6.48,-2.0264,6.7894548353,0.0,0.0,0.0,132.16
2020-01-15 05:30:00,40.8292,-5.7246,41.2285655559,6.4292,-2.0846,6.7587106611,34.4,-3.64,34.5920453284,131.72,49.9392,-3.9446,50.0947458902,6.4292,-2.0846,6.7587106611,43.51,-1.8599999999999999,43.5497382311,132.48,6.4292,-2.0846,6.7587106611,6.4292,-2.0846,6.7587106611,0.0,0.0,0.0,132.43
2020-01-15 06:00:00,42.4692,-5.6028,42.8371838066,6.4592,-2.0128,6.7655471678,36.01,-3.59,36.188509226,131.37,51.9792,-3.7328,52.1130600568,6.4592,-2.0128,6.7655471678,45.52,-1.72,45.5524840157,132.09,6.4592,-2.0128,6.7655471678,6.4592,-2.0128,6.7655471678,0.0,0.0,0.0,132.07
2020-01-15 06:30:00,46.8802,-4.8862,47.1341500664,6.5001999999999995,-2.0762,6.8237237986,40.38,-2.81,40.4776543293,131.89,57.4502,-2.6962,57.5134329916,6.5001999999999995,-2.0762,6.8237237986,50.95,-0.62,50.9537721862,132.5,6.5001999999999995,-2.0762,6.8237237986,6.5001999999999995,-2.0762,6.8237237986,0.0,0.0,0.0,132.56
2020-01-15 07:00:00,52.4788,-3.4076,52.5893162838,6.4188,-2.0576,6.7405275164,46.06,-1.35,46.0797797304,130.57,64.2588,-0.7976000000000001,64.2637498377,6.4188,-2.0576,6.7405275164,57.84,1.26,57.8537224386,132.13,6.4188,-2.0576,6.7405275164,6.4188,-2.0576,6.7405275164,0.0,0.0,0.0,131.18
2020-01-15 07:30:00,59.2522,-8.5128,59.860596127,6.4722,-2.0928,6.8021455939,52.78,-6.42,53.1690210555,130.94,72.7522,-6.6628,73.0566595779,6.4722,-2.0928,6.8021455939,66.28,-4.57,66.4373637346,133.99,6.4722,-2.0928,6.8021455939,6.4722,-2.0928,6.8021455939,0.0,0.0,0.0,131.67
2020-01-15 08:00:00,63.1994,-7.478,63.6402753322,6.4594000000000005,-1.978,6.7554668499,56.74,-5.5,57.0059435498,130.52,77.5794,-5.208,77.7540131978,6.4594000000000005,-1.978,6.7554668499,71.12,-3.23,71.1933093767,133.79,6.4594000000000005,-1.978,6.7554668499,6.4594000000000005,-1.978,6.7554668499,0.0,0.0,0.0,131.21
2020-01-15 08:30:00,65.205,-6.4364,65.5218991633,6.455,-2.1264,6.7962196816,58.75,-4.31,58.9078823249,130.6,80.005,-3.7364,80.0922013055,6.455,-2.1264,6.7962196816,73.55,-1.6099999999999999,73.5676192356,134.16,6.455,-2.1264,6.7962196816,6.455,-2.1264,6.7962196816,0.0,0.0,0.0,131.26
