Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-15 09:00:00,65.1244,-6.7456,65.4728233294,6.4944,-2.0456,6.8089434364,58.63,-4.7,58.8180831038,130.46,79.9244,-4.0756,80.0282464554,6.4944,-2.0456,6.8089434364,73.43,-2.03,73.4580546979,133.91,6.4944,-2.0456,6.8089434364,6.4944,-2.0456,6.8089434364,0.0,0.0,0.0,131.13
2020-01-15 09:30:00,65.3718,-6.0444,65.6506436115,6.8318,-1.1344,6.9253414789,58.54,-4.91,58.7455504698,130.33,80.1318,-3.4444,80.2057931985,6.8318,-1.1344,6.9253414789,73.3,-2.31,73.3363900121,133.69,6.8318,-1.1344,6.9253414789,6.8318,-1.1344,6.9253414789,0.0,0.0,0.0,131.05
2020-01-15 10:00:00,66.026,-6.156,66.3123594212,6.886,-0.886,6.9427654433,59.14,-5.27,59.3743421016,130.62,80.916,-3.636,80.9976515215,6.886,-0.886,6.9427654433,74.03,-2.75,74.0810596576,133.69,6.886,-0.886,6.9427654433,6.886,-0.886,6.9427654433,0.0,0.0,0.0,131.36
2020-01-15 10:30:00,66.5758,-6.2628,66.8697226664,7.4558,-1.7227999999999999,7.6522541437000005,59.12,-4.54,59.2940637838,130.69,81.2158,-3.6028000000000002,81.295672317,7.4558,-1.7227999999999999,7.6522541437000005,73.76,-1.88,73.7839548954,134.11,7.4558,-1.7227999999999999,7.6522541437000005,7.4558,-1.7227999999999999,7.6522541437000005,0.0,0.0,0.0,131.39
2020-01-15 11:00:00,66.323,-5.725,66.5696323709,9.623,-1.9849999999999999,9.8255968775,56.7,-3.74,56.8232135663,131.2,79.613,-3.215,79.6778889906,9.623,-1.9849999999999999,9.8255968775,69.99,-1.23,70.0008071382,134.73,9.623,-1.9849999999999999,9.8255968775,9.623,-1.9849999999999999,9.8255968775,0.0,0.0,0.0,131.96
2020-01-15 11:30:00,65.5014,-5.834,65.760694628,10.9714,-2.204,11.1905868461,54.53,-3.63,54.6506889252,131.28,77.9214,-3.464,77.9983581491,10.9714,-2.204,11.1905868461,66.95,-1.26,66.9618555597,134.82,10.9714,-2.204,11.1905868461,10.9714,-2.204,11.1905868461,0.0,0.0,0.0,132.06
2020-01-15 12:00:00,65.471,-8.947,66.0795024951,11.741,-2.657,12.0378872731,53.73,-6.29,54.0969222784,131.14,77.611,-6.997,77.9257680745,11.741,-2.657,12.0378872731,65.87,-4.34,66.0128207245,134.25,11.741,-2.657,12.0378872731,11.741,-2.657,12.0378872731,0.0,0.0,0.0,131.99
2020-01-15 12:30:00,65.4576,-19.8204,68.3925847875,10.9776,-2.4904,11.2565444929,54.48,-17.33,57.1699160398,130.76,78.3976,-20.0104,80.911061011,10.9776,-2.4904,11.2565444929,67.42,-17.52,69.6592190596,132.86,10.9776,-2.4904,11.2565444929,10.9776,-2.4904,11.2565444929,0.0,0.0,0.0,131.91
2020-01-15 13:00:00,64.7798,-20.0812,67.8209192026,11.5898,-2.7212,11.9049734767,53.19,-17.36,55.9512796994,131.19,77.2698,-20.3212,79.8972662954,11.5898,-2.7212,11.9049734767,65.68,-17.6,67.9972234727,133.3,11.5898,-2.7212,11.9049734767,11.5898,-2.7212,11.9049734767,0.0,0.0,0.0,132.34
2020-01-15 13:30:00,65.0668,-20.5056,68.2214635844,10.8168,-2.6156,11.1285455294,54.25,-17.89,57.1236781029,131.63,77.9868,-20.8056,80.7143975112,10.8168,-2.6156,11.1285455294,67.17,-18.19,69.5894029289,133.67,10.8168,-2.6156,11.1285455294,10.8168,-2.6156,11.1285455294,0.0,0.0,0.0,132.79
2020-01-15 14:00:00,64.2468,-20.7556,67.5162664963,11.0668,-2.4956,11.3446939844,53.18,-18.26,56.2275733071,131.68,76.8168,-21.0356,79.6449447837,11.0668,-2.4956,11.3446939844,65.75,-18.54,68.3139378165,133.73,11.0668,-2.4956,11.3446939844,11.0668,-2.4956,11.3446939844,0.0,0.0,0.0,132.84
2020-01-15 14:30:00,62.541,-21.4622,66.1211215108,8.891,-1.9422000000000001,9.1006605167,53.65,-19.52,57.0907426822,132.18,76.061,-21.9722,79.1710382264,8.891,-1.9422000000000001,9.1006605167,67.17,-20.03,70.0928655428,134.08,8.891,-1.9422000000000001,9.1006605167,8.891,-1.9422000000000001,9.1006605167,0.0,0.0,0.0,133.35
2020-01-15 15:00:00,60.2466,-21.4768,63.960188788,9.3866,-1.1268,9.4539905754,50.86,-20.35,54.7801250455,132.59,73.0466,-22.1968,76.3446376755,9.3866,-1.1268,9.4539905754,63.66,-21.07,67.0562487767,134.39,9.3866,-1.1268,9.4539905754,9.3866,-1.1268,9.4539905754,0.0,0.0,0.0,133.77
2020-01-15 15:30:00,59.1782,-21.2416,62.8749944398,8.3882,-1.6116000000000001,8.5416130678,50.79,-19.63,54.4514554443,132.39,72.2382,-21.7816,75.4506172128,8.3882,-1.6116000000000001,8.5416130678,63.85,-20.17,66.960073178,134.22,8.3882,-1.6116000000000001,8.5416130678,8.3882,-1.6116000000000001,8.5416130678,0.0,0.0,0.0,133.54
2020-01-15 16:00:00,61.1892,-20.4934,64.52981977499999,7.4892,-1.5734,7.6526926111,53.7,-18.92,56.9355460148,131.74,74.9792,-20.9834,77.8600250976,7.4892,-1.5734,7.6526926111,67.49,-19.41,70.2256947278,133.61,7.4892,-1.5734,7.6526926111,7.4892,-1.5734,7.6526926111,0.0,0.0,0.0,132.86
2020-01-15 16:30:00,64.2306,-19.8312,67.222365845,6.6806,-1.4712,6.8406758292,57.55,-18.36,60.4077155668,131.8,79.0306,-20.3112,81.5989006164,6.6806,-1.4712,6.8406758292,72.35,-18.84,74.7627454017,133.66,6.6806,-1.4712,6.8406758292,6.6806,-1.4712,6.8406758292,0.0,0.0,0.0,132.91
2020-01-15 17:00:00,69.4768,-18.4728,71.8906814412,7.0568,-1.6028,7.2365319097,62.42,-16.87,64.6595182475,131.05,85.4168,-18.3928,87.3746233988,7.0568,-1.6028,7.2365319097,78.36,-16.79,80.1385905791,132.86,7.0568,-1.6028,7.2365319097,7.0568,-1.6028,7.2365319097,0.0,0.0,0.0,132.05
2020-01-15 17:30:00,71.695,-18.1906,73.966688133,9.945,-0.6306,9.9649727225,61.75,-17.56,64.1982562068,131.66,87.105,-18.3506,89.016995823,9.945,-0.6306,9.9649727225,77.16,-17.72,79.168579626,133.75,9.945,-0.6306,9.9649727225,9.945,-0.6306,9.9649727225,0.0,0.0,0.0,132.68
2020-01-15 18:00:00,71.5358,-18.9544,74.0043239345,9.8558,-0.7644000000000001,9.8853983734,61.68,-18.19,64.3062866289,132.33,87.0358,-19.2444,89.1379684141,9.8558,-0.7644000000000001,9.8853983734,77.18,-18.48,79.3615952461,134.5,9.8558,-0.7644000000000001,9.8853983734,9.8558,-0.7644000000000001,9.8853983734,0.0,0.0,0.0,133.35
2020-01-15 18:30:00,71.8306,-18.687,74.2215539137,7.1606,-1.017,7.2324602564,64.67,-17.67,67.040568315,132.01,88.5506,-18.627,90.4885290485,7.1606,-1.017,7.2324602564,81.39,-17.61,83.27331025,134.01,7.1606,-1.017,7.2324602564,7.1606,-1.017,7.2324602564,0.0,0.0,0.0,132.97
2020-01-15 19:00:00,72.4894,-18.5386,74.8224084237,6.7994,-1.2986,6.9222974741000005,65.69,-17.24,67.9146059401,131.6,89.3694,-18.4586,91.2557371913,6.7994,-1.2986,6.9222974741000005,82.57,-17.16,84.3342783215,133.83,6.7994,-1.2986,6.9222974741000005,6.7994,-1.2986,6.9222974741000005,0.0,0.0,0.0,132.54
2020-01-15 19:30:00,72.3122,-18.7798,74.7110109481,6.5322,-1.6198000000000001,6.7300363209,65.78,-17.16,67.9814239333,131.68,89.1022,-18.7098,91.0453659495,6.5322,-1.6198000000000001,6.7300363209,82.57,-17.09,84.3200628558,133.95,6.5322,-1.6198000000000001,6.7300363209,6.5322,-1.6198000000000001,6.7300363209,0.0,0.0,0.0,132.6
2020-01-15 20:00:00,70.204,-19.2342,72.7911812354,6.534,-1.6341999999999999,6.7352628486,63.67,-17.6,66.0577694144,131.5,86.474,-19.3542,88.6134173455,6.534,-1.6341999999999999,6.7352628486,79.94,-17.72,81.8804127982,133.89,6.534,-1.6341999999999999,6.7352628486,6.534,-1.6341999999999999,6.7352628486,0.0,0.0,0.0,132.44
2020-01-15 20:30:00,66.6124,-20.9238,69.8213236784,6.4324,-1.5838,6.6245144879,60.18,-19.34,63.2112964588,132.14,82.1624,-21.4938,84.927283085,6.4324,-1.5838,6.6245144879,75.73,-19.91,78.3035184395,134.2,6.4324,-1.5838,6.6245144879,6.4324,-1.5838,6.6245144879,0.0,0.0,0.0,133.17
2020-01-15 21:00:00,62.9096,-22.1802,66.7051650489,6.5496,-1.4502000000000002,6.7082292895,56.36,-20.73,60.0514987323,131.4,77.6296,-23.1602,81.0107996517,6.5496,-1.4502000000000002,6.7082292895,71.08,-21.71,74.3215345644,133.18,6.5496,-1.4502000000000002,6.7082292895,6.5496,-1.4502000000000002,6.7082292895,0.0,0.0,0.0,132.5
2020-01-15 21:30:00,57.9312,-23.0172,62.3363090765,6.5612,-1.4972,6.7298553684,51.37,-21.52,55.6954872499,132.05,71.5712,-24.2672,75.5733661106,6.5612,-1.4972,6.7298553684,65.01,-22.77,68.8823126789,133.87,6.5612,-1.4972,6.7298553684,6.5612,-1.4972,6.7298553684,0.0,0.0,0.0,133.19
2020-01-15 22:00:00,52.2934,-23.2912,57.2457830849,6.5334,-1.1212,6.6289067726,45.76,-22.17,50.8476793964,132.74,64.6734,-25.2812,69.4390937513,6.5334,-1.1212,6.6289067726,58.14,-24.16,62.9600285896,134.55,6.5334,-1.1212,6.6289067726,6.5334,-1.1212,6.6289067726,0.0,0.0,0.0,133.96
2020-01-15 22:30:00,49.9022,-17.811,52.9854818402,6.4922,-1.381,6.6374559765,43.41,-16.43,46.4152237956,132.29,61.6722,-18.661,64.4336338711,6.4922,-1.381,6.6374559765,55.18,-17.28,57.8224074213,134.6,6.4922,-1.381,6.6374559765,6.4922,-1.381,6.6374559765,0.0,0.0,0.0,133.34
2020-01-15 23:00:00,47.8458,-15.367,50.2530125131,6.5158000000000005,-2.017,6.8208458889,41.33,-13.35,43.4326075662,132.64,59.0558,-15.577,61.0756125032,6.5158000000000005,-2.017,6.8208458889,52.54,-13.56,54.26163654,134.48,6.5158000000000005,-2.017,6.8208458889,6.5158000000000005,-2.017,6.8208458889,0.0,0.0,0.0,133.64
2020-01-15 23:30:00,44.7674,-12.3044,46.4275603723,6.5874,-2.0744,6.9062995967,38.18,-10.23,39.5267668802,132.6,55.0874,-12.0644,56.3930083088,6.5874,-2.0744,6.9062995967,48.5,-9.99,49.51817949,133.63,6.5874,-2.0744,6.9062995967,6.5874,-2.0744,6.9062995967,0.0,0.0,0.0,133.53
2020-01-16 00:00:00,43.0138,-12.4854,44.7891973985,6.5538,-2.0854,6.8775858846,36.46,-10.4,37.9142664442,132.66,52.8638,-12.3354,54.2839151462,6.5538,-2.0854,6.8775858846,46.31,-10.25,47.4307769281,133.76,6.5538,-2.0854,6.8775858846,6.5538,-2.0854,6.8775858846,0.0,0.0,0.0,133.62
2020-01-16 00:30:00,43.4114,-12.598,45.2024253106,6.5314,-2.118,6.8662296757,36.88,-10.48,38.3401199789,132.93,53.2814,-12.478,54.7230122523,6.5314,-2.118,6.8662296757,46.75,-10.36,47.884152911,133.92,6.5314,-2.118,6.8662296757,6.5314,-2.118,6.8662296757,0.0,0.0,0.0,133.9
2020-01-16 01:00:00,43.4812,-12.799,45.3258111283,6.5012,-2.079,6.8255287297,36.98,-10.72,38.50245187,132.38,53.3512,-12.759,54.8556526024,6.5012,-2.079,6.8255287297,46.85,-10.68,48.0518979854,133.33,6.5012,-2.079,6.8255287297,6.5012,-2.079,6.8255287297,0.0,0.0,0.0,133.36
2020-01-16 01:30:00,42.4754,-13.0218,44.4266460629,6.5154,-1.7018,6.7339854767,35.96,-11.32,37.6996551708,133.21,52.1554,-13.1218,53.7807343237,6.5154,-1.7018,6.7339854767,45.64,-11.42,47.0470615448,134.05,6.5154,-1.7018,6.7339854767,6.5154,-1.7018,6.7339854767,0.0,0.0,0.0,134.22
2020-01-16 02:00:00,41.5698,-10.1124,42.7821096464,6.5598,-2.0124,6.8615399001,35.01,-8.1,35.9348034641,133.06,50.9298,-9.5924,51.8252705328,6.5598,-2.0124,6.8615399001,44.37,-7.58,45.0128126204,134.24,6.5598,-2.0124,6.8615399001,6.5598,-2.0124,6.8615399001,0.0,0.0,0.0,133.97
2020-01-16 02:30:00,40.958,0.8154,40.9661157685,6.568,-1.8146,6.8140587875000005,34.39,2.63,34.4904189595,131.69,49.848,3.6854,49.9840502276,6.568,-1.8146,6.8140587875000005,43.28,5.5,43.6280689465,134.06,6.568,-1.8146,6.8140587875000005,6.568,-1.8146,6.8140587875000005,0.0,0.0,0.0,132.25
2020-01-16 03:00:00,40.7232,1.1946,40.7407178066,6.6832,-1.8254000000000001,6.9280045756,34.04,3.02,34.1737033404,131.66,49.4832,4.1146,49.6539728058,6.6832,-1.8254000000000001,6.9280045756,42.8,5.94,43.2102256416,134.06,6.6832,-1.8254000000000001,6.9280045756,6.6832,-1.8254000000000001,6.9280045756,0.0,0.0,0.0,132.21
2020-01-16 03:30:00,40.626,1.062,40.6398784447,6.686,-2.078,7.001476987,33.94,3.14,34.0849409564,131.3,49.356,4.012,49.5187932002,6.686,-2.078,7.001476987,42.67,6.09,43.1024013252,133.65,6.686,-2.078,7.001476987,6.686,-2.078,7.001476987,0.0,0.0,0.0,131.82
2020-01-16 04:00:00,40.1972,1.1474,40.2135725172,6.7472,-2.0226,7.0438355035,33.45,3.17,33.5998720236,131.62,48.8072,4.0874,48.9780523357,6.7472,-2.0226,7.0438355035,42.06,6.11,42.5014787978,133.89,6.7472,-2.0226,7.0438355035,6.7472,-2.0226,7.0438355035,0.0,0.0,0.0,132.15
2020-01-16 04:30:00,39.6308,0.8106,39.6390890536,6.7108,-1.8894000000000002,6.9717048847,32.92,2.7,33.0305373859,131.56,48.1608,3.6406,48.2982051944,6.7108,-1.8894000000000002,6.9717048847,41.45,5.53,41.8172619859,133.89,6.7108,-1.8894000000000002,6.9717048847,6.7108,-1.8894000000000002,6.9717048847,0.0,0.0,0.0,132.11
2020-01-16 05:00:00,38.714,0.92,38.7249299031,6.764,-1.22,6.8731430947,31.95,2.14,32.0215880306,131.63,47.084,3.6,47.221425815,6.764,-1.22,6.8731430947,40.32,4.82,40.6070782007,133.82,6.764,-1.22,6.8731430947,6.764,-1.22,6.8731430947,0.0,0.0,0.0,132.2
2020-01-16 05:30:00,41.1722,1.5208,41.2002777355,6.6922,-1.9192,6.9619587387,34.48,3.44,34.6511760262,131.55,50.0722,4.5708,50.28038808,6.6922,-1.9192,6.9619587387,43.38,6.49,43.8627917488,133.88,6.6922,-1.9192,6.9619587387,6.6922,-1.9192,6.9619587387,0.0,0.0,0.0,132.06
2020-01-16 06:00:00,42.9638,1.6568,42.9957334707,6.8138000000000005,-1.9032,7.0746053374,36.15,3.56,36.3248688917,131.17,52.2938,4.7168,52.5060922244,6.8138000000000005,-1.9032,7.0746053374,45.48,6.62,45.9592732754,133.48,6.8138000000000005,-1.9032,7.0746053374,6.8138000000000005,-1.9032,7.0746053374,0.0,0.0,0.0,131.68
2020-01-16 06:30:00,48.647,-8.1246,49.3207839978,6.777,-2.1346,7.105226679,41.87,-5.99,42.2963000746,131.57,59.547,-6.6846,59.9210237409,6.777,-2.1346,7.105226679,52.77,-4.55,52.9657946226,132.66,6.777,-2.1346,7.105226679,6.777,-2.1346,7.105226679,0.0,0.0,0.0,132.32
2020-01-16 07:00:00,54.4582,-11.1006,55.578043035,6.8282,-1.9206,7.0931671064,47.63,-9.18,48.5065902739,131.37,66.7782,-10.1106,67.5392643401,6.8282,-1.9206,7.0931671064,59.95,-8.19,60.5068475464,132.14,6.8282,-1.9206,7.0931671064,6.8282,-1.9206,7.0931671064,0.0,0.0,0.0,132.2
2020-01-16 07:30:00,59.3798,-10.1502,60.2410757547,7.3798,-1.8002,7.5961943156,52.0,-8.35,52.666141875,132.04,72.6698,-8.8802,73.2103666435,7.3798,-1.8002,7.5961943156,65.29,-7.08,65.672753102,132.89,7.3798,-1.8002,7.5961943156,7.3798,-1.8002,7.5961943156,0.0,0.0,0.0,132.86
2020-01-16 08:00:00,61.013,-9.5374,61.7539324073,9.053,-1.2574,9.1399050192,51.96,-8.28,52.6155870441,131.85,73.983,-8.3474,74.4524235721,9.053,-1.2574,9.1399050192,64.93,-7.09,65.3159475167,132.68,9.053,-1.2574,9.1399050192,9.053,-1.2574,9.1399050192,0.0,0.0,0.0,132.67
2020-01-16 08:30:00,61.995,-9.0926,62.6582428716,7.395,-1.7326000000000001,7.5952569252,54.6,-7.36,55.0938254254,131.33,75.805,-7.6026,76.1852843518,7.395,-1.7326000000000001,7.5952569252,68.41,-5.87,68.6613792463,132.03,7.395,-1.7326000000000001,7.5952569252,7.395,-1.7326000000000001,7.5952569252,0.0,0.0,0.0,132.12
2020-01-16 09:00:00,62.474,-8.49,63.0482416567,6.774,-1.6800000000000002,6.9792174346,55.7,-6.8100000000000005,56.1147583083,131.14,76.544,-6.8,76.8454548819,6.774,-1.6800000000000002,6.9792174346,69.77,-5.12,69.9576107368,131.79,6.774,-1.6800000000000002,6.9792174346,6.774,-1.6800000000000002,6.9792174346,0.0,0.0,0.0,131.91
2020-01-16 09:30:00,63.1372,-8.408,63.6945875867,6.8472,-1.518,7.0134493539,56.29,-6.89,56.710106683,130.69,77.1272,-6.928,77.43773088,6.8472,-1.518,7.0134493539,70.28,-5.41,70.4879174043,131.31,6.8472,-1.518,7.0134493539,6.8472,-1.518,7.0134493539,0.0,0.0,0.0,131.52
2020-01-16 10:00:00,64.391,-7.9834,64.884016187,6.851,-1.7534,7.0718181934,57.54,-6.23,57.8762861628,130.18,78.631,-6.4034,78.8913030223,6.851,-1.7534,7.0718181934,71.78,-4.65,71.9304587779,131.73,6.851,-1.7534,7.0718181934,6.851,-1.7534,7.0718181934,0.0,0.0,0.0,130.99
2020-01-16 10:30:00,64.9366,-7.6126000000000005,65.3812947128,6.9766,-1.6126,7.1605465099,57.96,-6.0,58.2697314221,129.85,79.3266,-5.9426,79.5488778194,6.9766,-1.6126,7.1605465099,72.35,-4.33,72.47945502,133.41,6.9766,-1.6126,7.1605465099,6.9766,-1.6126,7.1605465099,0.0,0.0,0.0,130.65
2020-01-16 11:00:00,65.3572,-6.8854,65.718888647,7.0572,-1.7953999999999999,7.282000618,58.3,-5.09,58.5217745801,130.35,79.7872,-4.7654,79.9293833393,7.0572,-1.7953999999999999,7.282000618,72.73,-2.9699999999999998,72.7906161535,134.38,7.0572,-1.7953999999999999,7.282000618,7.0572,-1.7953999999999999,7.282000618,0.0,0.0,0.0,131.08
2020-01-16 11:30:00,65.814,-6.5066,66.1348504161,6.934,-1.3766,7.0693269524,58.88,-5.13,59.1030566045,130.43,80.414,-4.4066,80.5346479446,6.934,-1.3766,7.0693269524,73.48,-3.03,73.5424455672,134.38,6.934,-1.3766,7.0693269524,6.934,-1.3766,7.0693269524,0.0,0.0,0.0,131.18
2020-01-16 12:00:00,66.4642,-6.1742,66.750360503,6.8842,-1.5242,7.0509144996,59.58,-4.65,59.7611822172,130.35,81.2442,-3.9442,81.3398841115,6.8842,-1.5242,7.0509144996,74.36,-2.42,74.3993682769,134.38,6.8842,-1.5242,7.0509144996,6.8842,-1.5242,7.0509144996,0.0,0.0,0.0,131.09
2020-01-16 12:30:00,67.9694,-5.5968,68.1994391956,6.8994,-1.5968,7.0817717133,61.07,-4.0,61.2008570201,130.69,83.0594,-3.2068,83.1212818392,6.8994,-1.5968,7.0817717133,76.16,-1.6099999999999999,76.1770155624,134.82,6.8994,-1.5968,7.0817717133,6.8994,-1.5968,7.0817717133,0.0,0.0,0.0,131.41
2020-01-16 13:00:00,67.789,-5.5982,68.0197645118,6.999,-1.7082000000000002,7.2044394813,60.79,-3.89,60.9143349303,131.11,82.719,-3.5382,82.7946364219,6.999,-1.7082000000000002,7.2044394813,75.72,-1.83,75.7421104802,135.39,6.999,-1.7082000000000002,7.2044394813,6.999,-1.7082000000000002,7.2044394813,0.0,0.0,0.0,131.88
2020-01-16 13:30:00,67.268,-6.0062,67.5356073671,6.998,-1.6762000000000001,7.1959468064,60.27,-4.33,60.4253407107,130.7,82.058,-4.2362,82.1672730133,6.998,-1.6762000000000001,7.1959468064,75.06,-2.56,75.1036430541,134.86,6.998,-1.6762000000000001,7.1959468064,6.998,-1.6762000000000001,7.1959468064,0.0,0.0,0.0,131.5
2020-01-16 14:00:00,66.2902,-5.9178,66.5538201224,7.1102,-1.7178,7.3147645813,59.18,-4.2,59.3288496433,131.26,80.7802,-4.1378,80.8861057344,7.1102,-1.7178,7.3147645813,73.67,-2.42,73.7097368059,135.49,7.1102,-1.7178,7.3147645813,7.1102,-1.7178,7.3147645813,0.0,0.0,0.0,132.05
2020-01-16 14:30:00,65.5198,-6.368,65.8285319299,7.0498,-1.538,7.2156166777,58.47,-4.83,58.6691554396,131.41,79.6898,-4.888,79.839568937,7.0498,-1.538,7.2156166777,72.64,-3.35,72.71720635450001,135.57,7.0498,-1.538,7.2156166777,7.0498,-1.538,7.2156166777,0.0,0.0,0.0,132.24
2020-01-16 15:00:00,64.0612,-6.6874,64.4093057267,6.9012,-1.2574,7.0148140531,57.16,-5.43,57.4173362322,131.59,78.0212,-5.3974,78.2076695485,6.9012,-1.2574,7.0148140531,71.12,-4.14,71.2403958439,135.66,6.9012,-1.2574,7.0148140531,6.9012,-1.2574,7.0148140531,0.0,0.0,0.0,132.45
2020-01-16 15:30:00,63.3544,-6.2544,63.6623712936,6.8844,-1.4144,7.0281925642,56.47,-4.84,56.6770367962,132.15,77.1744,-4.6944,77.3170447361,6.8844,-1.4144,7.0281925642,70.29,-3.2800000000000002,70.3664870517,134.42,6.8844,-1.4144,7.0281925642,6.8844,-1.4144,7.0281925642,0.0,0.0,0.0,132.96
2020-01-16 16:00:00,64.424,-6.3406,64.7352684737,6.884,-1.1706,6.9828189408,57.54,-5.17,57.7717967524,131.96,78.664,-4.5406,78.7949360325,6.884,-1.1706,6.9828189408,71.78,-3.37,71.859065538,133.24,6.884,-1.1706,6.9828189408,6.884,-1.1706,6.9828189408,0.0,0.0,0.0,132.74
2020-01-16 16:30:00,66.5824,-6.0374,66.855562136,6.7824,-1.2374,6.8943533794,59.8,-4.8,59.9923328435,131.56,81.5124,-4.0374,81.6123272093,6.7824,-1.2374,6.8943533794,74.73,-2.8,74.7824371093,132.93,6.7824,-1.2374,6.8943533794,6.7824,-1.2374,6.8943533794,0.0,0.0,0.0,132.31
2020-01-16 17:00:00,68.1788,-5.739,68.4199158903,6.7888,-0.929,6.8520687708,61.39,-4.8100000000000005,61.5781470978,130.43,83.5888,-3.6390000000000002,83.6679736007,6.7888,-0.929,6.8520687708,76.8,-2.71,76.8477982769,131.74,6.7888,-0.929,6.8520687708,6.7888,-0.929,6.8520687708,0.0,0.0,0.0,131.09
2020-01-16 17:30:00,70.1424,-5.34,70.3453756672,7.4924,-1.04,7.5642354379,62.65,-4.3,62.7973924618,130.67,86.0624,-3.0,86.1146717683,7.4924,-1.04,7.5642354379,78.57,-1.96,78.5944431878,131.86,7.4924,-1.04,7.5642354379,7.4924,-1.04,7.5642354379,0.0,0.0,0.0,131.29
2020-01-16 18:00:00,70.9022,-5.3018,71.1001480173,7.4122,-1.5817999999999999,7.5791028546,63.49,-3.7199999999999998,63.5988875689,130.74,87.0122,-2.8218,87.0579433715,7.4122,-1.5817999999999999,7.5791028546,79.6,-1.24,79.6096577056,132.07,7.4122,-1.5817999999999999,7.5791028546,7.4122,-1.5817999999999999,7.5791028546,0.0,0.0,0.0,131.32
2020-01-16 18:30:00,70.4472,-5.9024,70.6940330834,7.4672,-1.1924000000000001,7.5618049168,62.98,-4.71,63.1558746278,130.94,86.4872,-3.6224,86.5630264351,7.4672,-1.1924000000000001,7.5618049168,79.02,-2.43,79.0573544966,132.07,7.4672,-1.1924000000000001,7.5618049168,7.4672,-1.1924000000000001,7.5618049168,0.0,0.0,0.0,131.54
2020-01-16 19:00:00,69.3078,-6.5001999999999995,69.6119511354,7.4178,-1.2602,7.5240853849,61.89,-5.24,62.111429705,130.43,85.0978,-4.4002,85.2114858741,7.4178,-1.2602,7.5240853849,77.68,-3.14,77.743437022,131.87,7.4178,-1.2602,7.5240853849,7.4178,-1.2602,7.5240853849,0.0,0.0,0.0,131.06
2020-01-16 19:30:00,69.311,-7.2542,69.6895841474,6.5809999999999995,-1.6942,6.7955775796,62.73,-5.5600000000000005,62.9759200012,130.55,85.341,-4.9242,85.4829458234,6.5809999999999995,-1.6942,6.7955775796,78.76,-3.23,78.8262043993,134.19,6.5809999999999995,-1.6942,6.7955775796,6.5809999999999995,-1.6942,6.7955775796,0.0,0.0,0.0,131.15
2020-01-16 20:00:00,67.8884,-7.9944,68.3574815651,6.4984,-1.8344,6.7523496592,61.39,-6.16,61.6982795546,130.06,83.6384,-5.6344,83.8279691864,6.4984,-1.8344,6.7523496592,77.14,-3.8,77.2335393466,133.59,6.4984,-1.8344,6.7523496592,6.4984,-1.8344,6.7523496592,0.0,0.0,0.0,130.68
2020-01-16 20:30:00,64.6096,-9.8184,65.3513686981,6.4196,-1.6684,6.6328593171,58.19,-8.15,58.7579662684,130.06,80.1196,-2.4184,80.156091239,6.4196,-1.6684,6.6328593171,73.7,-0.75,73.7038160477,133.71,6.4196,-1.6684,6.6328593171,6.4196,-1.6684,6.6328593171,0.0,0.0,0.0,130.91
2020-01-16 21:00:00,61.3248,-20.6484,64.7077083322,6.3848,-1.6583999999999999,6.5966629139,54.94,-18.99,58.1293703733,130.6,80.0048,27.7316,84.6747285889,6.3848,-1.6583999999999999,6.5966629139,73.62,29.39,79.269644253,133.27,6.3848,-1.6583999999999999,6.5966629139,6.3848,-1.6583999999999999,6.5966629139,0.0,0.0,0.0,132.79
2020-01-16 21:30:00,56.5136,-21.6688,60.5253986224,6.3636,-2.0188,6.6761484705,50.15,-19.65,53.8622780803,131.52,74.0936,27.1212,78.9013374437,6.3636,-2.0188,6.6761484705,67.73,29.14,73.7325742125,134.27,6.3636,-2.0188,6.6761484705,6.3636,-2.0188,6.6761484705,0.0,0.0,0.0,133.74
2020-01-16 22:00:00,52.5294,-18.367,55.6478620736,6.3694,-1.957,6.6632653677,46.16,-16.41,48.9901388036,132.48,67.5894,12.393,68.7161803461,6.3694,-1.957,6.6632653677,61.22,14.35,62.8793360334,135.15,6.3694,-1.957,6.6632653677,6.3694,-1.957,6.6632653677,0.0,0.0,0.0,134.27
2020-01-16 22:30:00,48.5998,-15.56,51.0299339608,6.3898,-2.08,6.7198172624,42.21,-13.48,44.3102076276,132.92,61.5698,1.49,61.5878264923,6.3898,-2.08,6.7198172624,55.18,3.5700000000000003,55.2953641818,134.54,6.3898,-2.08,6.7198172624,6.3898,-2.08,6.7198172624,0.0,0.0,0.0,134.33
2020-01-16 23:00:00,44.5208,-15.9988,47.3081730157,6.4108,-1.9588,6.7033763194,38.11,-14.04,40.6139594228,131.36,56.4308,0.3412,56.4318314968,6.4108,-1.9588,6.7033763194,50.02,2.3,50.0728509274,132.99,6.4108,-1.9588,6.7033763194,6.4108,-1.9588,6.7033763194,0.0,0.0,0.0,132.82
2020-01-16 23:30:00,39.2702,-16.9476,42.7711322483,6.4502,-0.8776,6.5096283919,32.82,-16.07,36.5430882658,132.2,50.0002,-0.6976,50.0050662013,6.4502,-0.8776,6.5096283919,43.55,0.18,43.5503719846,133.65,6.4502,-0.8776,6.5096283919,6.4502,-0.8776,6.5096283919,0.0,0.0,0.0,133.7
2020-01-17 00:00:00,36.8754,-17.4114,40.7793081736,6.6454,-0.8414,6.6984546815,30.23,-16.57,34.4734361502,132.76,46.9254,-1.5114,46.9497337066,6.6454,-0.8414,6.6984546815,40.28,-0.67,40.2855718589,134.22,6.6454,-0.8414,6.6984546815,6.6454,-0.8414,6.6984546815,0.0,0.0,0.0,134.33
2020-01-17 00:30:00,37.1248,-17.4776,41.0331241414,6.5648,-1.4476,6.7225103049,30.56,-16.03,34.5090495378,132.87,47.2048,-1.4676,47.2276083748,6.5648,-1.4476,6.7225103049,40.64,-0.02,40.6400049213,134.42,6.5648,-1.4476,6.7225103049,6.5648,-1.4476,6.7225103049,0.0,0.0,0.0,134.44
2020-01-17 01:00:00,37.2824,-17.0648,41.0022529722,6.5224,-1.9848,6.8177072979,30.76,-15.08,34.2576122927,132.16,47.3724,-0.9848,47.3826351399,6.5224,-1.9848,6.8177072979,40.85,1.0,40.8622380689,133.91,6.5224,-1.9848,6.8177072979,6.5224,-1.9848,6.8177072979,0.0,0.0,0.0,133.7
2020-01-17 01:30:00,36.4334,-14.2146,39.10815118,6.5034,-1.9946000000000002,6.8023996295,29.93,-12.22,32.3285214633,132.76,46.2334,2.5354,46.302867392,6.5034,-1.9946000000000002,6.8023996295,39.73,4.53,39.987420522,134.84,6.5034,-1.9946000000000002,6.8023996295,6.5034,-1.9946000000000002,6.8023996295,0.0,0.0,0.0,134.27
2020-01-17 02:00:00,36.3462,-3.6104000000000003,36.5250769007,6.5362,-1.8004,6.7796276151,29.81,-1.81,29.8648991292,132.13,45.7362,15.1396,48.176835498,6.5362,-1.8004,6.7796276151,39.2,16.94,42.7036719733,135.45,6.5362,-1.8004,6.7796276151,6.5362,-1.8004,6.7796276151,0.0,0.0,0.0,133.39
2020-01-17 02:30:00,35.5348,-3.858,35.7436172629,6.5648,-1.9580000000000002,6.8505739205000005,28.97,-1.9,29.0322389767,132.51,44.7348,14.732,47.0981332437,6.5648,-1.9580000000000002,6.8505739205000005,38.17,16.69,41.6593926984,132.75,6.5648,-1.9580000000000002,6.8505739205000005,6.5648,-1.9580000000000002,6.8505739205000005,0.0,0.0,0.0,133.79
2020-01-17 03:00:00,34.9276,-3.6189999999999998,35.1145895998,6.5276,-1.999,6.8268266977,28.4,-1.62,28.4461667013,132.63,43.9576,15.071,46.4694054057,6.5276,-1.999,6.8268266977,37.43,17.07,41.1386655107,132.75,6.5276,-1.999,6.8268266977,6.5276,-1.999,6.8268266977,0.0,0.0,0.0,133.92
2020-01-17 03:30:00,34.8314,-3.3922,34.99619189,6.6314,-2.0222,6.9328752188,28.2,-1.37,28.2332587563,132.69,43.8014,15.4378,46.4423116436,6.6314,-2.0222,6.9328752188,37.17,17.46,41.0665374727,132.85,6.6314,-2.0222,6.9328752188,6.6314,-2.0222,6.9328752188,0.0,0.0,0.0,133.98
2020-01-17 04:00:00,35.0962,-3.059,35.2292596493,6.5462,-2.049,6.8593830218,28.55,-1.01,28.5678595628,132.86,44.0362,15.801,46.7852381787,6.5462,-2.049,6.8593830218,37.49,17.85,41.5225553164,133.15,6.5462,-2.049,6.8593830218,6.5462,-2.049,6.8593830218,0.0,0.0,0.0,134.15
2020-01-17 04:30:00,34.26,-3.1084,34.400723111,6.38,-2.0484,6.7007717884,27.88,-1.06,27.9001433688,133.22,43.13,15.8516,45.9507358217,6.38,-2.0484,6.7007717884,36.75,17.9,40.8775305027,133.47,6.38,-2.0484,6.7007717884,6.38,-2.0484,6.7007717884,0.0,0.0,0.0,134.49
2020-01-17 05:00:00,33.752,-3.5644,33.9396884393,6.362,-1.9444,6.6524984299,27.39,-1.62,27.4378661707,132.65,42.522,15.0756,45.115343281,6.362,-1.9444,6.6524984299,36.16,17.02,39.9653099575,132.95,6.362,-1.9444,6.6524984299,6.362,-1.9444,6.6524984299,0.0,0.0,0.0,133.93
2020-01-17 05:30:00,35.5446,-3.3234,35.6996299241,6.3746,-1.9634,6.6701172943,29.17,-1.3599999999999999,29.2016865951,132.43,44.6946,15.3666,47.2624551279,6.3746,-1.9634,6.6701172943,38.32,17.33,42.0565250585,132.67,6.3746,-1.9634,6.6701172943,6.3746,-1.9634,6.6701172943,0.0,0.0,0.0,133.65
2020-01-17 06:00:00,38.3702,-2.7706,38.4700984194,6.3902,-1.9506000000000001,6.6812795481,31.98,-0.8200000000000001,31.9905110931,132.21,48.1602,15.9994,50.7482577474,6.3902,-1.9506000000000001,6.6812795481,41.77,17.95,45.4635612331,132.44,6.3902,-1.9506000000000001,6.6812795481,6.3902,-1.9506000000000001,6.6812795481,0.0,0.0,0.0,133.42
2020-01-17 06:30:00,45.1562,-1.204,45.1722482775,6.4362,-2.044,6.7529701938999995,38.72,0.84,38.7291104984,131.15,56.4662,18.166,59.3163999113,6.4362,-2.044,6.7529701938999995,50.03,20.21,53.9578075907,131.42,6.4362,-2.044,6.7529701938999995,6.4362,-2.044,6.7529701938999995,0.0,0.0,0.0,132.23
2020-01-17 07:00:00,50.311,-0.3654,50.3123269007,6.411,-1.9354,6.6967674411,43.9,1.57,43.928065061,131.07,62.871,19.4146,65.8003748786,6.411,-1.9354,6.6967674411,56.46,21.35,60.3618596466,131.96,6.411,-1.9354,6.6967674411,6.411,-1.9354,6.6967674411,0.0,0.0,0.0,132.11
2020-01-17 07:30:00,54.42,-10.559,55.4349067015,6.54,-1.399,6.6879594048,47.88,-9.16,48.7483333048,130.9,68.36,7.131,68.7309301625,6.54,-1.399,6.6879594048,61.82,8.53,62.4057152831,131.63,6.54,-1.399,6.6879594048,6.54,-1.399,6.6879594048,0.0,0.0,0.0,132.2
2020-01-17 08:00:00,58.2706,-12.1418,59.5221482442,6.5606,-1.8418,6.8142277332,51.71,-10.3,52.7258390166,130.64,73.1906,5.4082,73.3901393622,6.5606,-1.8418,6.8142277332,66.63,7.25,67.0232750617,133.0,6.5606,-1.8418,6.8142277332,6.5606,-1.8418,6.8142277332,0.0,0.0,0.0,131.93
2020-01-17 08:30:00,61.901,-10.6944,62.8180228307,6.541,-2.1544,6.8866624979,55.36,-8.54,56.0148301792,130.24,77.551,7.3956,77.9028401303,6.541,-2.1544,6.8866624979,71.01,9.55,71.6493028577,132.84,6.541,-2.1544,6.8866624979,6.541,-2.1544,6.8866624979,0.0,0.0,0.0,131.45
2020-01-17 09:00:00,61.8608,-10.304,62.7130847004,7.0508,-2.224,7.3932372233,54.81,-8.08,55.4023690829,130.37,77.0908,7.926,77.4971800819,7.0508,-2.224,7.3932372233,70.04,10.15,70.7716334417,133.19,7.0508,-2.224,7.3932372233,7.0508,-2.224,7.3932372233,0.0,0.0,0.0,131.57
2020-01-17 09:30:00,61.1966,-9.9956,62.0075468868,8.1266,-1.7256,8.3077868846,53.07,-8.27,53.7104999046,130.3,75.7766,8.1044,76.2087554479,8.1266,-1.7256,8.3077868846,67.65,9.83,68.3604520172,133.01,8.1266,-1.7256,8.3077868846,8.1266,-1.7256,8.3077868846,0.0,0.0,0.0,131.57
2020-01-17 10:00:00,60.2076,-9.9568,61.0253468978,10.0376,-1.4168,10.1370970204,50.17,-8.54,50.8916545221,130.75,73.4276,7.5832,73.8181370938,10.0376,-1.4168,10.1370970204,63.39,9.0,64.0257143654,133.48,10.0376,-1.4168,10.1370970204,10.0376,-1.4168,10.1370970204,0.0,0.0,0.0,132.08
2020-01-17 10:30:00,59.1904,-9.891,60.0111267446,11.6304,-1.211,11.6932769214,47.56,-8.68,48.3455892507,130.46,71.1404,7.069,71.4907495636,11.6304,-1.211,11.6932769214,59.51,8.28,60.0832630605,133.39,11.6304,-1.211,11.6932769214,11.6304,-1.211,11.6932769214,0.0,0.0,0.0,131.85
2020-01-17 11:00:00,60.3862,-9.6906,61.1588168525,10.286200000000001,-1.1506,10.3503522066,50.1,-8.54,50.8226484945,130.24,73.4762,7.3094,73.8388738728,10.286200000000001,-1.1506,10.3503522066,63.19,8.46,63.7538053766,133.31,10.286200000000001,-1.1506,10.3503522066,10.286200000000001,-1.1506,10.3503522066,0.0,0.0,0.0,131.62
2020-01-17 11:30:00,61.4976,-9.6674,62.2528186392,9.4376,-1.3074,9.5277273534,52.06,-8.36,52.7269684317,130.37,75.3676,7.4526,75.7351726513,9.4376,-1.3074,9.5277273534,65.93,8.76,66.5094166265,133.46,9.4376,-1.3074,9.5277273534,9.4376,-1.3074,9.5277273534,0.0,0.0,0.0,131.72
2020-01-17 12:00:00,62.1448,-9.5318,62.8715466509,8.0148,-1.6018,8.1732969039,54.13,-7.93,54.707785552,130.25,76.9748,7.9082,77.3799680943,8.0148,-1.6018,8.1732969039,68.96,9.51,69.6126547404,133.19,8.0148,-1.6018,8.1732969039,8.0148,-1.6018,8.1732969039,0.0,0.0,0.0,131.55
2020-01-17 12:30:00,62.356,-9.34,63.0516164424,7.396,-1.57,7.5608012803,54.96,-7.77,55.5065266433,130.22,77.546,8.23,77.9815043199,7.396,-1.57,7.5608012803,70.15,9.8,70.8312254588,133.08,7.396,-1.57,7.5608012803,7.396,-1.57,7.5608012803,0.0,0.0,0.0,131.51
2020-01-17 13:00:00,64.7974,-9.0032,65.4198796774,7.1774000000000004,-1.4032,7.313278403,57.62,-7.6,58.1190536743,130.27,80.5274,8.6068,80.9860429766,7.1774000000000004,-1.4032,7.313278403,73.35,10.01,74.0298764014,133.25,7.1774000000000004,-1.4032,7.313278403,7.1774000000000004,-1.4032,7.313278403,0.0,0.0,0.0,131.56
2020-01-17 13:30:00,64.0876,-9.1398,64.736051917,7.0576,-0.45980000000000004,7.0725620393,57.03,-8.68,57.6867688469,130.33,79.6876,8.2502,80.1135406395,7.0576,-0.45980000000000004,7.0725620393,72.63,8.71,73.1503998622,133.34,7.0576,-0.45980000000000004,7.0725620393,7.0576,-0.45980000000000004,7.0725620393,0.0,0.0,0.0,131.64
2020-01-17 14:00:00,63.0644,-9.3516,63.7539878746,6.9344,-0.4616,6.9497466083,56.13,-8.89,56.8296489519,130.27,78.5044,7.9584,78.9067611166,6.9344,-0.4616,6.9497466083,71.57,8.42,72.0635920559,133.45,6.9344,-0.4616,6.9497466083,6.9344,-0.4616,6.9497466083,0.0,0.0,0.0,131.57
2020-01-17 14:30:00,62.2266,-9.452,62.9403690135,9.7666,-0.9420000000000001,9.8119233364,52.46,-8.51,53.145759003,130.21,75.6866,7.858,76.0934266777,9.7666,-0.9420000000000001,9.8119233364,65.92,8.8,66.5047847903,133.45,9.7666,-0.9420000000000001,9.8119233364,9.7666,-0.9420000000000001,9.8119233364,0.0,0.0,0.0,131.54
2020-01-17 15:00:00,61.1988,-9.7324,61.9678362637,7.5088,-0.4524,7.5224160481,53.69,-9.28,54.4860945563,130.21,75.7788,7.4276,76.1419448872,7.5088,-0.4524,7.5224160481,68.27,7.88,68.7232660749,133.45,7.5088,-0.4524,7.5224160481,7.5088,-0.4524,7.5224160481,0.0,0.0,0.0,131.58
2020-01-17 15:30:00,61.4804,-9.8876,62.2704120584,7.9404,-0.6476000000000001,7.9667645829,53.54,-9.24,54.3314752239,130.27,75.7704,7.2824,76.119556396,7.9404,-0.6476000000000001,7.9667645829,67.83,7.93,68.2919746383,133.49,7.9404,-0.6476000000000001,7.9667645829,7.9404,-0.6476000000000001,7.9667645829,0.0,0.0,0.0,131.58
2020-01-17 16:00:00,63.4662,-9.0258,64.1047861558,6.4662,-0.5458000000000001,6.489194101,57.0,-8.48,57.6273407334,129.92,79.2162,8.3242,79.652361221,6.4662,-0.5458000000000001,6.489194101,72.75,8.87,73.2887399264,133.28,6.4662,-0.5458000000000001,6.489194101,6.4662,-0.5458000000000001,6.489194101,0.0,0.0,0.0,131.21
2020-01-17 16:30:00,66.8194,-8.453,67.3519519046,6.4394,-0.7030000000000001,6.4776601763,60.38,-7.75,60.8753390134,130.39,83.5194,9.337,84.0396914878,6.4394,-0.7030000000000001,6.4776601763,77.08,10.04,77.7311263266,133.79,6.4394,-0.7030000000000001,6.4776601763,6.4394,-0.7030000000000001,6.4776601763,0.0,0.0,0.0,131.61
2020-01-17 17:00:00,68.8712,-7.2416,69.2508697418,6.5512,-1.1216,6.6465184871,62.32,-6.12,62.6197796227,130.07,86.1512,10.7684,86.8215854497,6.5512,-1.1216,6.6465184871,79.6,11.89,80.4831168631,133.79,6.5512,-1.1216,6.6465184871,6.5512,-1.1216,6.6465184871,0.0,0.0,0.0,131.22
2020-01-17 17:30:00,69.7002,-7.4044,70.0923891689,10.5702,-0.1544,10.5713276082,59.13,-7.25,59.5728075551,130.38,85.8202,10.1556,86.4189964036,10.5702,-0.1544,10.5713276082,75.25,10.31,75.953002574,134.09,10.5702,-0.1544,10.5713276082,10.5702,-0.1544,10.5713276082,0.0,0.0,0.0,131.56
2020-01-17 18:00:00,69.6304,-7.3224,70.0143567129,8.1104,-0.47240000000000004,8.1241461041,61.52,-6.85,61.9001849755,130.53,86.8704,10.5676,87.510802567,8.1104,-0.47240000000000004,8.1241461041,78.76,11.04,79.5299893122,134.35,8.1104,-0.47240000000000004,8.1241461041,8.1104,-0.47240000000000004,8.1241461041,0.0,0.0,0.0,131.65
2020-01-17 18:30:00,69.8054,-7.9816,70.2602292034,7.7854,-1.1516,7.8701102737,62.02,-6.83,62.3949461094,130.68,87.2354,9.9884,87.8053708364,7.7854,-1.1516,7.8701102737,79.45,11.14,80.2271905279,134.35,7.7854,-1.1516,7.8701102737,7.7854,-1.1516,7.8701102737,0.0,0.0,0.0,131.8
2020-01-17 19:00:00,67.5026,-9.1316,68.1174509602,7.7926,-0.7916000000000001,7.8327035767,59.71,-8.34,60.2896317786,130.54,84.4126,8.3984,84.8293590764,7.7926,-0.7916000000000001,7.8327035767,76.62,9.19,77.169168066,133.64,7.7926,-0.7916000000000001,7.8327035767,7.7926,-0.7916000000000001,7.8327035767,0.0,0.0,0.0,131.71
2020-01-17 19:30:00,64.981,-10.3944,65.8070962158,6.5809999999999995,-0.5444,6.6034788074,58.4,-9.85,59.2248469817,129.89,81.441,6.6756,81.714136576,6.5809999999999995,-0.5444,6.6034788074,74.86,7.22,75.2073666605,132.56,6.5809999999999995,-0.5444,6.6034788074,6.5809999999999995,-0.5444,6.6034788074,0.0,0.0,0.0,131.16
2020-01-17 20:00:00,64.074,-11.1164,65.0311604153,6.394,-1.2864,6.5221208943,57.68,-9.83,58.5116338859,129.89,80.554,6.1536,80.7886979036,6.394,-1.2864,6.5221208943,74.16,7.44,74.5322695213,132.76,6.394,-1.2864,6.5221208943,6.394,-1.2864,6.5221208943,0.0,0.0,0.0,131.16
2020-01-17 20:30:00,61.912,-23.4534,66.2054205905,6.392,-1.5834000000000001,6.5851970024,55.52,-21.87,59.6721652029,131.15,78.232,-8.0434,78.6444029004,6.392,-1.5834000000000001,6.5851970024,71.84,-6.46,72.1298634409,132.86,6.392,-1.5834000000000001,6.5851970024,6.392,-1.5834000000000001,6.5851970024,0.0,0.0,0.0,132.69
2020-01-17 21:00:00,60.3674,-26.555,65.9499128715,6.3974,-0.9450000000000001,6.4668192924,53.97,-25.61,59.7380364592,131.37,76.3474,-11.935,77.2746382182,6.3974,-0.9450000000000001,6.4668192924,69.95,-10.99,70.8080687493,132.86,6.3974,-0.9450000000000001,6.4668192924,6.3974,-0.9450000000000001,6.4668192924,0.0,0.0,0.0,133.02
2020-01-17 21:30:00,58.7614,-27.761,64.9890394679,6.3914,-1.021,6.4724365551,52.37,-26.74,58.801738919900004,131.82,74.3514,-13.321,75.5352879319,6.3914,-1.021,6.4724365551,67.96,-12.3,69.0641122436,133.24,6.3914,-1.021,6.4724365551,6.3914,-1.021,6.4724365551,0.0,0.0,0.0,133.51
2020-01-17 22:00:00,56.3348,-28.6628,63.2073239022,6.4748,-1.5328,6.653759154,49.86,-27.13,56.7631614694,132.5,71.2748,-14.0628,72.6488778914,6.4748,-1.5328,6.653759154,64.8,-12.53,66.0003098478,133.95,6.4748,-1.5328,6.653759154,6.4748,-1.5328,6.653759154,0.0,0.0,0.0,134.21
2020-01-17 22:30:00,55.3494,-28.5776,62.2915347549,6.4594000000000005,-1.8976000000000002,6.7323646752,48.89,-26.68,55.6960905271,131.99,69.8494,-14.4376,71.3258927327,6.4594000000000005,-1.8976000000000002,6.7323646752,63.39,-12.54,64.6184470565,133.64,6.4594000000000005,-1.8976000000000002,6.7323646752,6.4594000000000005,-1.8976000000000002,6.7323646752,0.0,0.0,0.0,133.73
2020-01-17 23:00:00,50.9306,-21.4274,55.2544974379,6.4506,-1.8074,6.699024938,44.48,-19.62,48.6149647742,132.36,64.2506,-5.9374,64.524354465,6.4506,-1.8074,6.699024938,57.8,-4.13,57.9473631842,134.65,6.4506,-1.8074,6.699024938,6.4506,-1.8074,6.699024938,0.0,0.0,0.0,133.95
2020-01-17 23:30:00,45.1284,-16.1258,47.9229998247,6.3984,-0.7258,6.4394338416,38.73,-15.4,41.6794061858,130.43,56.9384,-0.1158,56.9385177556,6.3984,-0.7258,6.4394338416,50.54,0.61,50.5436811085,133.04,6.3984,-0.7258,6.4394338416,6.3984,-0.7258,6.4394338416,0.0,0.0,0.0,131.82
2020-01-18 00:00:00,42.824,-16.1798,45.7786074935,6.464,-1.4298,6.6202435031,36.36,-14.75,39.2378911258,130.89,54.064,0.0702,54.064045576,6.464,-1.4298,6.6202435031,47.6,1.5,47.6236285892,133.7,6.464,-1.4298,6.6202435031,6.464,-1.4298,6.6202435031,0.0,0.0,0.0,132.31
2020-01-18 00:30:00,42.1726,-16.1034,45.1425263174,6.4026,-1.3634,6.5461550791,35.77,-14.74,38.6879890922,130.55,53.2626,0.0666,53.2626416386,6.4026,-1.3634,6.5461550791,46.86,1.43,46.8818141714,133.49,6.4026,-1.3634,6.5461550791,6.4026,-1.3634,6.5461550791,0.0,0.0,0.0,131.98
2020-01-18 01:00:00,42.0162,-16.3992,45.1031575733,6.3862,-1.3892,6.5355510158,35.63,-15.01,38.6626046717,130.45,53.0362,-0.5192,53.0387413037,6.3862,-1.3892,6.5355510158,46.65,0.87,46.6581118349,133.3,6.3862,-1.3892,6.5355510158,6.3862,-1.3892,6.5355510158,0.0,0.0,0.0,131.88
2020-01-18 01:30:00,41.2192,-16.2676,44.3131725156,6.4092,-1.0576,6.4958727204,34.81,-15.21,37.9878954405,129.93,51.9992,-0.7176,52.0041512805,6.4092,-1.0576,6.4958727204,45.59,0.34,45.5912678043,132.81,6.4092,-1.0576,6.4958727204,6.4092,-1.0576,6.4958727204,0.0,0.0,0.0,131.36
2020-01-18 02:00:00,40.5472,-16.9548,43.9492965914,6.4172,-1.5848,6.6099959818,34.13,-15.37,37.4311875313,131.29,51.1872,-1.0948,51.1989065399,6.4172,-1.5848,6.6099959818,44.77,0.49,44.7726814028,134.14,6.4172,-1.5848,6.6099959818,6.4172,-1.5848,6.6099959818,0.0,0.0,0.0,132.73
2020-01-18 02:30:00,39.3696,-16.821,42.812515053,6.3896,-1.381,6.5371361589,32.98,-15.44,36.4152989827,131.34,49.7196,-0.901,49.7277631224,6.3896,-1.381,6.5371361589,43.33,0.48,43.3326585845,134.34,6.3896,-1.381,6.5371361589,6.3896,-1.381,6.5371361589,0.0,0.0,0.0,132.81
2020-01-18 03:00:00,38.104,-17.4022,41.8897526949,6.384,-1.2922,6.5134658086,31.72,-16.11,35.5765442391,132.37,48.204,-1.3722,48.2235269224,6.384,-1.2922,6.5134658086,41.82,-0.08,41.8200765183,134.64,6.384,-1.2922,6.5134658086,6.384,-1.2922,6.5134658086,0.0,0.0,0.0,133.89
2020-01-18 03:30:00,36.8458,-17.8122,40.9253887762,6.3858,-1.6221999999999999,6.5886246273,30.46,-16.19,34.4953286693,131.9,46.705799999999996,-2.1622,46.7558216961,6.3858,-1.6221999999999999,6.5886246273,40.32,-0.54,40.3236159093,131.8,6.3858,-1.6221999999999999,6.5886246273,6.3858,-1.6221999999999999,6.5886246273,0.0,0.0,0.0,133.45
2020-01-18 04:00:00,36.0284,-18.0888,40.3143931121,6.3884,-1.5388000000000002,6.5711155826,29.64,-16.55,33.9474903343,132.42,45.7084,-2.3788,45.7702580285,6.3884,-1.5388000000000002,6.5711155826,39.32,-0.84,39.3289715096,132.26,6.3884,-1.5388000000000002,6.5711155826,6.3884,-1.5388000000000002,6.5711155826,0.0,0.0,0.0,133.98
2020-01-18 04:30:00,36.0202,-17.7384,40.1510353864,6.4002,-1.4484,6.562044087,29.62,-16.29,33.8039716601,132.23,45.6802,-2.0584,45.7265533645,6.4002,-1.4484,6.562044087,39.28,-0.61,39.2847362216,132.13,6.4002,-1.4484,6.562044087,6.4002,-1.4484,6.562044087,0.0,0.0,0.0,133.78
2020-01-18 05:00:00,36.029,-17.6208,40.1071244748,6.429,-1.5008,6.6018513797,29.6,-16.12,33.7048127127,132.59,45.689,-1.8208000000000002,45.7252669062,6.429,-1.5008,6.6018513797,39.26,-0.32,39.2613041047,132.51,6.429,-1.5008,6.6018513797,6.429,-1.5008,6.6018513797,0.0,0.0,0.0,134.14
2020-01-18 05:30:00,36.5174,-17.2642,40.3927357875,6.4074,-1.2442,6.5270826868,30.11,-16.02,34.1064876526,132.55,46.2574,-1.4442,46.2799391573,6.4074,-1.2442,6.5270826868,39.85,-0.2,39.8505018789,132.51,6.4074,-1.2442,6.5270826868,6.4074,-1.2442,6.5270826868,0.0,0.0,0.0,134.1
2020-01-18 06:00:00,36.3464,-17.687,40.4214146457,6.3964,-1.177,6.5037882776,29.95,-16.51,34.1991608084,132.65,46.2064,-1.897,46.2453241956,6.3964,-1.177,6.5037882776,39.81,-0.72,39.8165103946,132.51,6.3964,-1.177,6.5037882776,6.3964,-1.177,6.5037882776,0.0,0.0,0.0,134.19
2020-01-18 06:30:00,38.1212,-17.255,41.8444848748,6.3812,-1.405,6.5340445698,31.74,-15.85,35.4774590409,131.95,48.4512,-1.405,48.4715669897,6.3812,-1.405,6.5340445698,42.07,0.0,42.07,131.74,6.3812,-1.405,6.5340445698,6.3812,-1.405,6.5340445698,0.0,0.0,0.0,133.47
2020-01-18 07:00:00,41.5268,-16.2928,44.6086364965,6.3768,-1.4628,6.5424278429000005,35.15,-14.83,38.1503787661,132.39,52.5268,-0.0828,52.5268652604,6.3768,-1.4628,6.5424278429000005,46.15,1.38,46.1706281092,132.3,6.3768,-1.4628,6.5424278429000005,6.3768,-1.4628,6.5424278429000005,0.0,0.0,0.0,133.85
2020-01-18 07:30:00,45.48,-15.7072,48.1159696134,6.39,-0.7472000000000001,6.4335377391,39.09,-14.96,41.8548647113,132.71,57.41,0.6928000000000001,57.4141800589,6.39,-0.7472000000000001,6.4335377391,51.02,1.44,51.0403173971,132.5,6.39,-0.7472000000000001,6.4335377391,6.39,-0.7472000000000001,6.4335377391,0.0,0.0,0.0,134.15
2020-01-18 08:00:00,49.4946,-16.4068,52.1430581708,6.3846,-1.0668,6.4731120336,43.11,-15.34,45.7579249967,132.61,62.4246,0.0132,62.4246013956,6.3846,-1.0668,6.4731120336,56.04,1.08,56.0504058861,132.29,6.3846,-1.0668,6.4731120336,6.3846,-1.0668,6.4731120336,0.0,0.0,0.0,134.05
2020-01-18 08:30:00,53.2608,-15.3364,55.4248859412,6.4408,-1.2464,6.5602909692,46.82,-14.09,48.8941765449,131.92,67.0808,1.3235999999999999,67.0938569886,6.4408,-1.2464,6.5602909692,60.64,2.5700000000000003,60.6944354945,131.75,6.4408,-1.2464,6.5602909692,6.4408,-1.2464,6.5602909692,0.0,0.0,0.0,133.31
2020-01-18 09:00:00,57.9182,-14.2888,59.6547374203,6.8682,-2.0288,7.1615780859000004,51.05,-12.26,52.5015247398,130.77,72.7082,3.0512,72.7721936503,6.8682,-2.0288,7.1615780859000004,65.84,5.08,66.0356873213,132.05,6.8682,-2.0288,7.1615780859000004,6.8682,-2.0288,7.1615780859000004,0.0,0.0,0.0,132.04
2020-01-18 09:30:00,60.6382,-13.5004,62.1228790334,7.6682,-2.0904,7.9480226094,52.97,-11.41,54.1849517855,130.44,75.6882,3.9196,75.7896225311,7.6682,-2.0904,7.9480226094,68.02,6.01,68.2849946914,132.51,7.6682,-2.0904,7.9480226094,7.6682,-2.0904,7.9480226094,0.0,0.0,0.0,131.7
2020-01-18 10:00:00,61.426,-13.3112,62.8517423898,8.956,-2.0412,9.1856645617,52.47,-11.27,53.6666917184,130.52,76.066,4.1188,76.177430184,8.956,-2.0412,9.1856645617,67.11,6.16,67.3921189754,132.51,8.956,-2.0412,9.1856645617,8.956,-2.0412,9.1856645617,0.0,0.0,0.0,131.8
2020-01-18 10:30:00,62.447,-13.0172,63.7893040003,10.027,-2.1072,10.2460246359,52.42,-10.91,53.5432955654,130.52,76.727,4.5528,76.8619575397,10.027,-2.1072,10.2460246359,66.7,6.66,67.0316760942,132.51,10.027,-2.1072,10.2460246359,10.027,-2.1072,10.2460246359,0.0,0.0,0.0,131.8
2020-01-18 11:00:00,61.9948,-13.2132,63.3872533029,10.7048,-2.1032,10.9094543072,51.29,-11.11,52.4794836103,130.76,75.7948,4.3468,75.9193412595,10.7048,-2.1032,10.9094543072,65.09,6.45,65.4087960446,132.72,10.7048,-2.1032,10.9094543072,10.7048,-2.1032,10.9094543072,0.0,0.0,0.0,132.09
2020-01-18 11:30:00,62.71,-12.815,64.0060022576,11.46,-2.535,11.7370279458,51.25,-10.28,52.2708417763,131.06,76.17,4.995,76.3336028561,11.46,-2.535,11.7370279458,64.71,7.53,65.1466422773,133.17,11.46,-2.535,11.7370279458,11.46,-2.535,11.7370279458,0.0,0.0,0.0,132.35
2020-01-18 12:00:00,61.7664,-12.9974,63.1190983437,11.8064,-2.1874000000000002,12.0073227541,49.96,-10.81,51.1161197667,131.4,74.8964,4.7326,75.0457742696,11.8064,-2.1874000000000002,12.0073227541,63.09,6.92,63.4683740141,133.55,11.8064,-2.1874000000000002,12.0073227541,11.8064,-2.1874000000000002,12.0073227541,0.0,0.0,0.0,132.74
2020-01-18 12:30:00,61.767,-13.1682,63.1550772325,12.387,-2.2182,12.5840446693,49.38,-10.95,50.5795106738,131.5,74.647,4.5818,74.787482243,12.387,-2.2182,12.5840446693,62.26,6.8,62.6302450897,133.68,12.387,-2.2182,12.5840446693,12.387,-2.2182,12.5840446693,0.0,0.0,0.0,132.83
2020-01-18 13:00:00,60.6038,-13.2848,62.042779479,12.4638,-1.8348,12.5981269036,48.14,-11.45,49.4829475678,131.6,73.2038,4.3652,73.3338346569,12.4638,-1.8348,12.5981269036,60.74,6.2,61.0556107168,133.68,12.4638,-1.8348,12.5981269036,12.4638,-1.8348,12.5981269036,0.0,0.0,0.0,132.97
2020-01-18 13:30:00,60.3988,-13.5714,61.9047489245,12.4088,-2.6513999999999998,12.6889022141,47.99,-10.92,49.2167298792,132.03,72.9388,4.2986,73.0653577792,12.4088,-2.6513999999999998,12.6889022141,60.53,6.95,60.9276899283,134.15,12.4088,-2.6513999999999998,12.6889022141,12.4088,-2.6513999999999998,12.6889022141,0.0,0.0,0.0,133.37
2020-01-18 14:00:00,58.3818,-14.2484,60.0953531798,10.9118,-2.0584,11.1042509788,47.47,-12.19,49.0101724135,132.37,71.3818,3.4016,71.4628032881,10.9118,-2.0584,11.1042509788,60.47,5.46,60.7159987153,134.37,10.9118,-2.0584,11.1042509788,10.9118,-2.0584,11.1042509788,0.0,0.0,0.0,133.76
2020-01-18 14:30:00,58.1146,-14.3532,59.8608476669,10.8246,-2.0232,11.0120526424,47.29,-12.33,48.8709832109,132.18,70.9846,3.2168,71.0574502737,10.8246,-2.0232,11.0120526424,60.16,5.24,60.387773597,134.15,10.8246,-2.0232,11.0120526424,10.8246,-2.0232,11.0120526424,0.0,0.0,0.0,133.55
2020-01-18 15:00:00,58.7426,-14.5768,60.5241782513,8.9526,-2.0668,9.1880742814,49.79,-12.51,51.3375515583,131.99,72.6226,2.8432,72.6782348231,8.9526,-2.0668,9.1880742814,63.67,4.91,63.8590400805,133.95,8.9526,-2.0668,9.1880742814,8.9526,-2.0668,9.1880742814,0.0,0.0,0.0,133.36
2020-01-18 15:30:00,55.671,-14.4802,57.523355544,8.631,-1.3802,8.7406586159,47.04,-13.1,48.8300276469,131.99,68.941,2.6298,68.9911394966,8.631,-1.3802,8.7406586159,60.31,4.01,60.4431650396,133.79,8.631,-1.3802,8.7406586159,8.631,-1.3802,8.7406586159,0.0,0.0,0.0,133.36
2020-01-18 16:00:00,55.3474,-14.2988,57.1645901603,7.6074,-1.1588,7.6951512136,47.74,-13.14,49.5153228809,131.71,69.0274,2.6212,69.0771499137,7.6074,-1.1588,7.6951512136,61.42,3.7800000000000002,61.5362072279,133.47,7.6074,-1.1588,7.6951512136,7.6074,-1.1588,7.6951512136,0.0,0.0,0.0,133.1
2020-01-18 16:30:00,56.2372,-14.4086,58.0536856522,6.9972,-1.1186,7.0860478265,49.24,-13.29,51.0019774126,131.46,70.3772,2.3214,70.4154754141,6.9972,-1.1186,7.0860478265,63.38,3.44,63.4732857193,133.24,6.9972,-1.1186,7.0860478265,6.9972,-1.1186,7.0860478265,0.0,0.0,0.0,132.88
2020-01-18 17:00:00,60.0972,-13.3362,61.5591396811,6.8772,-1.5462,7.0488732632,53.22,-11.79,54.5102971924,130.32,75.3672,3.5438,75.4504695431,6.8772,-1.5462,7.0488732632,68.49,5.09,68.6788773933,132.09,6.8772,-1.5462,7.0488732632,6.8772,-1.5462,7.0488732632,0.0,0.0,0.0,131.66
2020-01-18 17:30:00,64.4488,-11.7612,65.5131562885,8.0788,-1.5011999999999999,8.2170926051,56.37,-10.26,57.2961124336,130.29,80.6588,5.4688,80.8439842591,8.0788,-1.5011999999999999,8.2170926051,72.58,6.97,72.9139033381,132.12,8.0788,-1.5011999999999999,8.2170926051,8.0788,-1.5011999999999999,8.2170926051,0.0,0.0,0.0,131.53
2020-01-18 18:00:00,65.2132,-11.5658,66.2308778734,8.0932,-1.1158,8.1697549461,57.12,-10.45,58.0680368189,130.33,81.6332,5.6642,81.8294720983,8.0932,-1.1158,8.1697549461,73.54,6.78,73.8518787845,132.17,8.0932,-1.1158,8.1697549461,8.0932,-1.1158,8.1697549461,0.0,0.0,0.0,131.53
2020-01-18 18:30:00,64.9068,-11.6666,65.9469653722,6.8168,-1.4266,6.9644777119,58.09,-10.24,58.9856397778,130.01,81.4368,5.5334,81.6245729532,6.8168,-1.4266,6.9644777119,74.62,6.96,74.9438856745,131.97,6.8168,-1.4266,6.9644777119,6.8168,-1.4266,6.9644777119,0.0,0.0,0.0,131.2
