Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-18 19:00:00,64.1188,-12.1894,65.2671585547,6.6988,-1.4694,6.8580651645,57.42,-10.72,58.4121117578,130.49,80.6688,5.1406,80.8324258067,6.6988,-1.4694,6.8580651645,73.97,6.61,74.2647493768,132.46,6.6988,-1.4694,6.8580651645,6.6988,-1.4694,6.8580651645,0.0,0.0,0.0,131.69
2020-01-18 19:30:00,62.302,-13.0304,63.6500630649,6.7219999999999995,-1.5304,6.8940124862,55.58,-11.5,56.7572585666,130.82,78.382,4.1796,78.4933562804,6.7219999999999995,-1.5304,6.8940124862,71.66,5.71,71.8871316718,132.69,6.7219999999999995,-1.5304,6.8940124862,6.7219999999999995,-1.5304,6.8940124862,0.0,0.0,0.0,132.09
2020-01-18 20:00:00,61.0152,-13.8458,62.5664511434,6.5552,-1.4658,6.7170839417,54.46,-12.38,55.8494046522,130.65,76.7252,3.0042,76.7839926852,6.5552,-1.4658,6.7170839417,70.17,4.47,70.3122307995,132.5,6.5552,-1.4658,6.7170839417,6.5552,-1.4658,6.7170839417,0.0,0.0,0.0,131.97
2020-01-18 20:30:00,59.0804,-14.3892,60.8074234021,6.7704,-1.4792,6.9301045302,52.31,-12.91,53.8795341479,130.94,74.3104,2.4408,74.3504744625,6.7704,-1.4792,6.9301045302,67.54,3.92,67.653662133,132.75,6.7704,-1.4792,6.9301045302,6.7704,-1.4792,6.9301045302,0.0,0.0,0.0,132.29
2020-01-18 21:00:00,56.7216,-14.9318,58.6540583234,6.8516,-1.3818000000000001,6.9895488982,49.87,-13.55,51.6780359534,131.07,71.3816,1.7482000000000002,71.4030042911,6.8516,-1.3818000000000001,6.9895488982,64.53,3.13,64.6058650588,132.89,6.8516,-1.3818000000000001,6.9895488982,6.8516,-1.3818000000000001,6.9895488982,0.0,0.0,0.0,132.45
2020-01-18 21:30:00,55.054,-15.6786,57.2430031878,6.744,-1.1985999999999999,6.8496845154,48.31,-14.48,50.4333867592,131.16,69.364,0.8514,69.3692250062,6.744,-1.1985999999999999,6.8496845154,62.62,2.05,62.6535465876,132.99,6.744,-1.1985999999999999,6.8496845154,6.744,-1.1985999999999999,6.8496845154,0.0,0.0,0.0,132.57
2020-01-18 22:00:00,52.0298,-16.6038,54.6148904831,6.6498,-0.5238,6.6703977752,45.38,-16.08,48.1446861035,131.95,65.8598,-0.09380000000000001,65.8598667967,6.6498,-0.5238,6.6703977752,59.21,0.43,59.2115613711,133.58,6.6498,-0.5238,6.6703977752,6.6498,-0.5238,6.6703977752,0.0,0.0,0.0,133.42
2020-01-18 22:30:00,51.8132,-16.9744,54.522820448,6.4832,-0.7744000000000001,6.5292861478,45.33,-16.2,48.1378115414,131.84,65.4332,-0.6744,65.4366753251,6.4832,-0.7744000000000001,6.5292861478,58.95,0.1,58.9500848176,133.61,6.4832,-0.7744000000000001,6.5292861478,6.4832,-0.7744000000000001,6.5292861478,0.0,0.0,0.0,133.35
2020-01-18 23:00:00,51.7638,-17.5598,54.6611156717,6.4238,-1.5298,6.6034456521,45.34,-16.03,48.0902952788,132.22,65.2238,-1.1798,65.2344695271,6.4238,-1.5298,6.6034456521,58.8,0.35000000000000003,58.8010416574,134.12,6.4238,-1.5298,6.6034456521,6.4238,-1.5298,6.6034456521,0.0,0.0,0.0,133.76
2020-01-18 23:30:00,49.054,-17.9864,52.2475406212,6.384,-1.9764,6.6829344573,42.67,-16.01,45.5746530431,133.2,61.764,-1.5664,61.7838595829,6.384,-1.9764,6.6829344573,55.38,0.41000000000000003,55.3815176751,135.1,6.384,-1.9764,6.6829344573,6.384,-1.9764,6.6829344573,0.0,0.0,0.0,134.75
2020-01-19 00:00:00,47.1478,-17.7034,50.3619441285,6.3878,-2.0634,6.7127943809,40.76,-15.64,43.6576133109,132.75,59.3178,-1.4234,59.3348756163,6.3878,-2.0634,6.7127943809,52.93,0.64,52.9338691199,134.75,6.3878,-2.0634,6.7127943809,6.3878,-2.0634,6.7127943809,0.0,0.0,0.0,134.34
2020-01-19 00:30:00,47.1508,-9.1192,48.0245536083,6.3908000000000005,-1.4792,6.5597528367999995,40.76,-7.64,41.46983482,131.98,57.4808,-12.2592,58.7735514775,6.3908000000000005,-1.4792,6.5597528367999995,51.09,-10.78,52.2149068753,134.75,6.3908000000000005,-1.4792,6.5597528367999995,6.3908000000000005,-1.4792,6.5597528367999995,0.0,0.0,0.0,132.87
2020-01-19 01:00:00,48.6234,-2.8776,48.7084757442,6.4134,-1.7876,6.6578685268,42.21,-1.09,42.2240713338,130.72,58.0434,-17.4476,60.609034222,6.4134,-1.7876,6.6578685268,51.63,-15.66,53.9526876068,134.24,6.4134,-1.7876,6.6578685268,6.4134,-1.7876,6.6578685268,0.0,0.0,0.0,131.12
2020-01-19 01:30:00,47.6988,-3.1238,47.8009795703,6.3888,-1.7538,6.6251475365,41.31,-1.37,41.3327110168,130.72,56.8688,-17.8238,59.5965457043,6.3888,-1.7538,6.6251475365,50.48,-16.07,52.9761767212,134.18,6.3888,-1.7538,6.6251475365,6.3888,-1.7538,6.6251475365,0.0,0.0,0.0,131.12
2020-01-19 02:00:00,46.8794,-3.5382,47.0127323562,6.3894,-1.8482,6.651336377,40.49,-1.69,40.5252538548,131.06,55.8694,-18.4282,58.8301658301,6.3894,-1.8482,6.651336377,49.48,-16.58,52.183970719,134.46,6.3894,-1.8482,6.651336377,6.3894,-1.8482,6.651336377,0.0,0.0,0.0,131.51
2020-01-19 02:30:00,46.314,-3.7522,46.4657465327,6.394,-1.7722,6.6350530397,39.92,-1.98,39.969073044,131.11,55.174,-18.7222,58.2639772831,6.394,-1.7722,6.6350530397,48.78,-16.95,51.6409808195,134.56,6.394,-1.7722,6.6350530397,6.394,-1.7722,6.6350530397,0.0,0.0,0.0,131.56
2020-01-19 03:00:00,45.4296,-3.6102,45.5728219469,6.3896,-1.7702,6.6302787423,39.04,-1.8399999999999999,39.0833366027,131.11,54.0496,-18.6202,57.1670456487,6.3896,-1.7702,6.6302787423,47.66,-16.85,50.5509455896,134.53,6.3896,-1.7702,6.6302787423,6.3896,-1.7702,6.6302787423,0.0,0.0,0.0,131.6
2020-01-19 03:30:00,44.1628,-3.503,44.3015114058,6.3828,-1.483,6.5528180838,37.78,-2.02,37.8339635777,130.96,52.5528,-18.523,55.7216144493,6.3828,-1.483,6.5528180838,46.17,-17.04,49.2141290688,134.43,6.3828,-1.483,6.5528180838,6.3828,-1.483,6.5528180838,0.0,0.0,0.0,131.46
2020-01-19 04:00:00,42.3848,-3.951,42.5685526186,6.3848,-1.361,6.5282457092,36.0,-2.59,36.093047807,131.35,50.5148,-19.201,54.0409420721,6.3848,-1.361,6.5282457092,44.13,-17.84,47.5996060908,134.78,6.3848,-1.361,6.5282457092,6.3848,-1.361,6.5282457092,0.0,0.0,0.0,131.86
2020-01-19 04:30:00,41.8982,-3.952,42.0841712196,6.3882,-1.422,6.5445537082000005,35.51,-2.5300000000000002,35.6000140449,131.54,49.9182,-19.252,53.5020204781,6.3882,-1.422,6.5445537082000005,43.53,-17.83,47.0400871598,135.07,6.3882,-1.422,6.5445537082000005,6.3882,-1.422,6.5445537082000005,0.0,0.0,0.0,132.06
2020-01-19 05:00:00,41.9678,-3.3404,42.1005286071,6.3878,-1.9704000000000002,6.6847935645,35.58,-1.37,35.6063660038,131.35,49.9678,-18.3904,53.2446039426,6.3878,-1.9704000000000002,6.6847935645,43.58,-16.42,46.5707290044,133.73,6.3878,-1.9704000000000002,6.6847935645,6.3878,-1.9704000000000002,6.6847935645,0.0,0.0,0.0,131.83
2020-01-19 05:30:00,41.8762,-3.188,41.997374566,6.3862,-1.748,6.6211067383,35.49,-1.44,35.5192018491,131.69,49.8662,-18.298,53.117367277,6.3862,-1.748,6.6211067383,43.48,-16.55,46.5232511762,132.46,6.3862,-1.748,6.6211067383,6.3862,-1.748,6.6211067383,0.0,0.0,0.0,132.17
2020-01-19 06:00:00,42.2086,-3.2996,42.3373744358,6.3886,-1.7496,6.6238440592,35.82,-1.55,35.8535200503,131.53,50.2786,-18.3796,53.5326752005,6.3886,-1.7496,6.6238440592,43.89,-16.63,46.9349443379,132.27,6.3886,-1.7496,6.6238440592,6.3886,-1.7496,6.6238440592,0.0,0.0,0.0,132.0
2020-01-19 06:30:00,43.8322,-2.6862,43.9144330179,6.3922,-2.0362,6.7086758217,37.44,-0.65,37.445641936,131.61,52.2522,-17.5862,55.1322667345,6.3922,-2.0362,6.7086758217,45.86,-15.55,48.4246022183,132.31,6.3922,-2.0362,6.7086758217,6.3922,-2.0362,6.7086758217,0.0,0.0,0.0,132.05
2020-01-19 07:00:00,45.0004,-2.0622,45.0476266744,6.3804,-2.0222,6.6931903454,38.62,-0.04,38.6200207147,130.75,53.7204,-16.4922,56.1949645164,6.3804,-2.0222,6.6931903454,47.34,-14.47,49.5020858146,131.6,6.3804,-2.0222,6.6931903454,6.3804,-2.0222,6.6931903454,0.0,0.0,0.0,131.12
2020-01-19 07:30:00,46.8512,-1.5654,46.8773444064,6.3911999999999995,-2.0754,6.7197263784,40.46,0.51,40.463214158,131.03,56.0412,-15.8754,58.2464112422,6.3911999999999995,-2.0754,6.7197263784,49.65,-13.8,51.5321501589,131.84,6.3911999999999995,-2.0754,6.7197263784,6.3911999999999995,-2.0754,6.7197263784,0.0,0.0,0.0,131.37
2020-01-19 08:00:00,48.1184,-1.332,48.136832494,6.3884,-1.9020000000000001,6.665527628,41.73,0.5700000000000001,41.7338927013,130.83,57.5784,-15.592,59.6521802666,6.3884,-1.9020000000000001,6.665527628,51.19,-13.69,52.9889818736,131.67,6.3884,-1.9020000000000001,6.665527628,6.3884,-1.9020000000000001,6.665527628,0.0,0.0,0.0,131.16
2020-01-19 08:30:00,50.1742,-7.6134,50.7485389465,6.4242,-1.7034,6.6461956938,43.75,-5.91,44.1473736478,131.02,62.4942,5.8166,62.7643041003,6.4242,-1.7034,6.6461956938,56.07,7.52,56.5720363784,133.05,6.4242,-1.7034,6.6461956938,6.4242,-1.7034,6.6461956938,0.0,0.0,0.0,132.11
2020-01-19 09:00:00,53.8764,-11.8928,55.1734099798,6.7564,-1.9228,7.0246779855,47.12,-9.97,48.1632152166,130.78,68.7864,21.8972,72.1876457076,6.7564,-1.9228,7.0246779855,62.03,23.82,66.4463189349,133.47,6.7564,-1.9228,7.0246779855,6.7564,-1.9228,7.0246779855,0.0,0.0,0.0,132.44
2020-01-19 09:30:00,57.9874,-15.5238,60.0293838482,7.6774000000000004,-2.1738,7.9792153248,50.31,-13.35,52.0511152618,130.56,73.4574,17.4762,75.5076630628,7.6774000000000004,-2.1738,7.9792153248,65.78,19.65,68.6522461395,132.69,7.6774000000000004,-2.1738,7.9792153248,7.6774000000000004,-2.1738,7.9792153248,0.0,0.0,0.0,132.29
2020-01-19 10:00:00,59.5826,-24.4824,64.4164119811,8.9526,-2.3224,9.2489236412,50.63,-22.16,55.2671918954,131.31,74.9926,7.1176,75.329610941,8.9526,-2.3224,9.2489236412,66.04,9.44,66.7112824041,132.42,8.9526,-2.3224,9.2489236412,8.9526,-2.3224,9.2489236412,0.0,0.0,0.0,133.28
2020-01-19 10:30:00,61.324,-24.112,65.8940173309,9.834,-2.442,10.1326659868,51.49,-21.67,55.8642014174,131.55,76.794,7.888,77.198050364,9.834,-2.442,10.1326659868,66.96,10.33,67.7521254279,132.61,9.834,-2.442,10.1326659868,9.834,-2.442,10.1326659868,0.0,0.0,0.0,133.49
2020-01-19 11:00:00,62.3192,-23.1614,66.4840818437,10.3092,-2.6214,10.6372619879,52.01,-20.54,55.9189744183,131.23,77.6592,8.9986,78.1788088078,10.3092,-2.6214,10.6372619879,67.35,11.62,68.3450576121,132.41,10.3092,-2.6214,10.6372619879,10.3092,-2.6214,10.6372619879,0.0,0.0,0.0,133.13
2020-01-19 11:30:00,62.5912,-24.0084,67.037762403,10.9612,-2.7684,11.3053944646,51.63,-21.24,55.8282589734,131.95,77.7012,8.3716,78.1508807884,10.9612,-2.7684,11.3053944646,66.74,11.14,67.6633371923,132.97,10.9612,-2.7684,11.3053944646,10.9612,-2.7684,11.3053944646,0.0,0.0,0.0,133.88
2020-01-19 12:00:00,62.5042,-23.8984,66.9171767202,11.6842,-2.7484,12.0030926098,50.82,-21.15,55.0453894527,131.86,77.3042,8.5216,77.772469449,11.6842,-2.7484,12.0030926098,65.62,11.27,66.5807577307,132.83,11.6842,-2.7484,12.0030926098,11.6842,-2.7484,12.0030926098,0.0,0.0,0.0,133.8
2020-01-19 12:30:00,62.8454,-23.5206,67.1026297959,11.955400000000001,-2.8006,12.2790451388,50.89,-20.72,54.9464330052,131.38,77.5654,8.7494,78.0573076497,11.955400000000001,-2.8006,12.2790451388,65.61,11.55,66.6188757035,132.48,11.955400000000001,-2.8006,12.2790451388,11.955400000000001,-2.8006,12.2790451388,0.0,0.0,0.0,133.31
2020-01-19 13:00:00,63.494,-23.4042,67.6701161048,12.174,-2.7442,12.4794595091,51.32,-20.66,55.3224909056,131.35,78.144,8.6858,78.6252367732,12.174,-2.7442,12.4794595091,65.97,11.43,66.9528625228,132.53,12.174,-2.7442,12.4794595091,12.174,-2.7442,12.4794595091,0.0,0.0,0.0,133.31
2020-01-19 13:30:00,62.536,-23.9078,66.9502367198,12.056,-2.2578,12.2655940272,50.48,-21.65,54.9267958286,131.7,76.826,7.7322,77.2141256043,12.056,-2.2578,12.2655940272,64.77,9.99,65.5358909301,132.82,12.056,-2.2578,12.2655940272,12.056,-2.2578,12.2655940272,0.0,0.0,0.0,133.73
2020-01-19 14:00:00,62.258,-24.3138,66.8372608239,11.448,-2.2738,11.6716267264,50.81,-22.04,55.3842730385,131.7,76.748,7.1162,77.0772067893,11.448,-2.2738,11.6716267264,65.3,9.39,65.9716764983,132.86,11.448,-2.2738,11.6716267264,11.448,-2.2738,11.6716267264,0.0,0.0,0.0,133.76
2020-01-19 14:30:00,60.9334,-24.3956,65.6355432287,10.6834,-1.0756000000000001,10.7374089482,50.25,-23.32,55.3975170924,131.8,75.5034,6.7544,75.8049162714,10.6834,-1.0756000000000001,10.7374089482,64.82,7.83,65.2912038486,132.78,10.6834,-1.0756000000000001,10.7374089482,10.6834,-1.0756000000000001,10.7374089482,0.0,0.0,0.0,133.88
2020-01-19 15:00:00,61.812,-24.7054,66.5663588696,9.752,-1.6854,9.896568959,52.06,-23.02,56.922438458,131.85,77.112,6.5246,77.3875374279,9.752,-1.6854,9.896568959,67.36,8.21,67.858482889,132.86,9.752,-1.6854,9.896568959,9.752,-1.6854,9.896568959,0.0,0.0,0.0,133.92
2020-01-19 15:30:00,61.8796,-24.936,66.7149832658,8.6096,-1.6360000000000001,8.7636583776,53.27,-23.3,58.1427802913,132.05,77.8596,6.304,78.1143887396,8.6096,-1.6360000000000001,8.7636583776,69.25,7.94,69.7037021972,133.02,8.6096,-1.6360000000000001,8.7636583776,8.6096,-1.6360000000000001,8.7636583776,0.0,0.0,0.0,134.1
2020-01-19 16:00:00,60.243,-24.0742,64.8751582244,7.413,-1.5842,7.580386444,52.83,-22.49,57.4178456579,131.58,76.383,7.0358,76.7063567812,7.413,-1.5842,7.580386444,68.97,8.62,69.5065845802,132.58,7.413,-1.5842,7.580386444,7.413,-1.5842,7.580386444,0.0,0.0,0.0,133.61
2020-01-19 16:30:00,61.0054,-23.287,65.2988759334,6.6354,-1.397,6.7808658857,54.37,-21.89,58.6111678778,131.49,78.0654,8.083,78.4827469331,6.6354,-1.397,6.7808658857,71.43,9.48,72.0563342115,132.48,6.6354,-1.397,6.7808658857,6.6354,-1.397,6.7808658857,0.0,0.0,0.0,133.42
2020-01-19 17:00:00,64.5982,-21.7936,68.1754240486,6.4282,-1.4836,6.5971830504,58.17,-20.31,61.6136754301,130.86,82.7782,9.8564,83.3629355061,6.4282,-1.4836,6.5971830504,76.35,11.34,77.1875514575,131.93,6.4282,-1.4836,6.5971830504,6.4282,-1.4836,6.5971830504,0.0,0.0,0.0,132.71
2020-01-19 17:30:00,67.74,-20.0834,70.6544446978,6.39,-0.9734,6.4637146873999995,61.35,-19.11,64.2574089113,130.98,86.75,11.9266,87.5660110292,6.39,-0.9734,6.4637146873999995,80.36,12.9,81.3888174137,132.43,6.39,-0.9734,6.4637146873999995,6.39,-0.9734,6.4637146873999995,0.0,0.0,0.0,132.76
2020-01-19 18:00:00,67.2156,-20.225,70.1925032205,6.3856,-0.28500000000000003,6.391956849,60.83,-19.94,64.0147834488,131.44,86.1256,11.795,86.9295174285,6.3856,-0.28500000000000003,6.391956849,79.74,12.08,80.6498233104,132.82,6.3856,-0.28500000000000003,6.391956849,6.3856,-0.28500000000000003,6.391956849,0.0,0.0,0.0,133.24
2020-01-19 18:30:00,66.2318,-21.049,69.4961274622,6.3918,-0.269,6.3974579514,59.84,-20.78,63.3453549994,131.83,84.9118,11.021,85.6240399668,6.3918,-0.269,6.3974579514,78.52,11.29,79.3275141423,133.12,6.3918,-0.269,6.3974579514,6.3918,-0.269,6.3974579514,0.0,0.0,0.0,133.67
2020-01-19 19:00:00,67.1254,-21.1764,70.3864990046,6.3854,-0.4264,6.3996210919,60.74,-20.75,64.1865258446,131.8,85.9054,10.8536,86.5883270546,6.3854,-0.4264,6.3996210919,79.52,11.28,80.31605568,133.03,6.3854,-0.4264,6.3996210919,6.3854,-0.4264,6.3996210919,0.0,0.0,0.0,133.67
2020-01-19 19:30:00,66.5466,-21.5618,69.9525638615,6.3866,-1.0718,6.4759103453,60.16,-20.49,63.55364427,131.8,85.0866,10.4482,85.7256926645,6.3866,-1.0718,6.4759103453,78.7,11.52,79.538672355,133.22,6.3866,-1.0718,6.4759103453,6.3866,-1.0718,6.4759103453,0.0,0.0,0.0,133.64
2020-01-19 20:00:00,64.8722,-22.6494,68.7124272108,6.3922,-1.3094000000000001,6.5249328885,58.48,-21.34,62.2519557926,132.2,82.9922,9.3306,83.5150606609,6.3922,-1.3094000000000001,6.5249328885,76.6,10.64,77.3354356036,133.61,6.3922,-1.3094000000000001,6.5249328885,6.3922,-1.3094000000000001,6.5249328885,0.0,0.0,0.0,134.11
2020-01-19 20:30:00,64.1754,-23.2304,68.2505197733,6.3854,-1.4504000000000001,6.5480526357,57.79,-21.78,61.7580156741,131.38,81.9754,8.1996,82.3844624023,6.3854,-1.4504000000000001,6.5480526357,75.59,9.65,76.2034815478,132.63,6.3854,-1.4504000000000001,6.5480526357,6.3854,-1.4504000000000001,6.5480526357,0.0,0.0,0.0,133.31
2020-01-19 21:00:00,61.9002,-24.4328,66.5477007558,6.3902,-1.0428,6.4747268576,55.51,-23.39,60.2366350322,131.84,79.3102,6.9572,79.6147628011,6.3902,-1.0428,6.4747268576,72.92,8.0,73.3575244948,132.79,6.3902,-1.0428,6.4747268576,6.3902,-1.0428,6.4747268576,0.0,0.0,0.0,133.81
2020-01-19 21:30:00,62.0764,-25.2144,67.0018313505,6.4464,-1.6244,6.6479130801,55.63,-23.59,60.4250362019,131.89,79.4864,6.1356,79.7228535134,6.4464,-1.6244,6.6479130801,73.04,7.76,73.4510667043,132.93,6.4464,-1.6244,6.6479130801,6.4464,-1.6244,6.6479130801,0.0,0.0,0.0,133.85
2020-01-19 22:00:00,58.7186,-26.2944,64.3371545634,6.3786,-0.9544,6.4496059817999996,52.34,-25.34,58.1514505408,132.65,75.3186,5.0856,75.4900975845,6.3786,-0.9544,6.4496059817999996,68.94,6.04,69.2040836945,133.53,6.3786,-0.9544,6.4496059817999996,6.3786,-0.9544,6.4496059817999996,0.0,0.0,0.0,134.69
2020-01-19 22:30:00,56.6578,-26.9862,62.756364548,6.3778,-1.6162,6.5793947503,50.28,-25.37,56.3179838062,132.79,72.6878,4.4838000000000005,72.8259619317,6.3778,-1.6162,6.5793947503,66.31,6.1,66.5899849827,133.76,6.3778,-1.6162,6.5793947503,6.3778,-1.6162,6.5793947503,0.0,0.0,0.0,134.83
2020-01-19 23:00:00,52.2248,-16.152,54.6654995316,6.3748000000000005,-1.102,6.4693491976,45.85,-15.05,48.2568647966,132.75,64.8648,-8.522,65.4222191846,6.3748000000000005,-1.102,6.4693491976,58.49,-7.42,58.9587694919,134.85,6.3748000000000005,-1.102,6.4693491976,6.3748000000000005,-1.102,6.4693491976,0.0,0.0,0.0,133.99
2020-01-19 23:30:00,46.6998,-13.144,48.5142871332,6.3798,-0.914,6.4449394132,40.32,-12.23,42.1340159491,132.24,57.4298,-13.114,58.9080548316,6.3798,-0.914,6.4449394132,51.05,-12.2,52.4875461419,134.71,6.3798,-0.914,6.4449394132,6.3798,-0.914,6.4449394132,0.0,0.0,0.0,133.22
2020-01-20 00:00:00,43.0162,-13.417,45.0600638198,6.3762,-1.167,6.4821150437,36.64,-12.25,38.6335618342,131.51,52.9862,-13.137,54.5904585018,6.3762,-1.167,6.4821150437,46.61,-11.97,48.1224791548,133.93,6.3762,-1.167,6.4821150437,6.3762,-1.167,6.4821150437,0.0,0.0,0.0,132.47
2020-01-20 00:30:00,41.6558,-13.7542,43.867797885,6.3758,-0.8742000000000001,6.4354526865,35.28,-12.88,37.5575931071,130.95,51.3058,-13.7942,53.1278182055,6.3758,-0.8742000000000001,6.4354526865,44.93,-12.92,46.7507358231,133.27,6.3758,-0.8742000000000001,6.4354526865,6.3758,-0.8742000000000001,6.4354526865,0.0,0.0,0.0,131.95
2020-01-20 01:00:00,42.7978,-13.5568,44.8936355298,6.3878,-1.7568000000000001,6.6249781192,36.41,-11.8,38.2743791589,130.31,52.6578,-13.5168,54.3649499501,6.3878,-1.7568000000000001,6.6249781192,46.27,-11.76,47.7410777004,132.73,6.3878,-1.7568000000000001,6.6249781192,6.3878,-1.7568000000000001,6.6249781192,0.0,0.0,0.0,131.27
2020-01-20 01:30:00,41.923,-13.8324,44.1460442029,6.393,-1.5224,6.571769226,35.53,-12.31,37.602087708,130.81,51.573,-13.9924,53.4374549053,6.393,-1.5224,6.571769226,45.18,-12.47,46.8693215227,133.19,6.393,-1.5224,6.571769226,6.393,-1.5224,6.571769226,0.0,0.0,0.0,131.77
2020-01-20 02:00:00,40.8112,-14.17,43.2011914817,6.3911999999999995,-1.5,6.5648638554000005,34.42,-12.67,36.6778584435,131.02,50.2412,-14.46,52.2806826413,6.3911999999999995,-1.5,6.5648638554000005,43.85,-12.96,45.7250926735,133.44,6.3911999999999995,-1.5,6.5648638554000005,6.3911999999999995,-1.5,6.5648638554000005,0.0,0.0,0.0,132.05
2020-01-20 02:30:00,39.5352,-14.483,42.1045048426,6.4552,-1.413,6.6080387438,33.08,-13.07,35.5684031129,131.58,48.7552,-14.813,50.9558092472,6.4552,-1.413,6.6080387438,42.3,-13.4,44.3717252313,133.89,6.4552,-1.413,6.6080387438,6.4552,-1.413,6.6080387438,0.0,0.0,0.0,132.59
2020-01-20 03:00:00,35.8216,-14.4486,38.625756543,6.7616,-1.1786,6.8635510139,29.06,-13.27,31.946463028,131.72,44.1316,-14.9786,46.6042549186,6.7616,-1.1786,6.8635510139,37.37,-13.8,39.8366276183,133.94,6.7616,-1.1786,6.8635510139,6.7616,-1.1786,6.8635510139,0.0,0.0,0.0,132.74
2020-01-20 03:30:00,33.9402,-14.825800000000001,37.0370290612,6.7402,-1.6058,6.928844758,27.2,-13.22,30.2424932835,132.43,41.8502,-15.5558,44.6477564238,6.7402,-1.6058,6.928844758,35.11,-13.95,37.7798173632,134.6,6.7402,-1.6058,6.928844758,6.7402,-1.6058,6.928844758,0.0,0.0,0.0,133.49
2020-01-20 04:00:00,32.6498,-14.6672,35.792962938,6.7198,-1.3772,6.8594746067,25.93,-13.29,29.1374158085,132.96,40.2998,-15.5372,43.1911850252,6.7198,-1.3772,6.8594746067,33.58,-14.16,36.4434081831,135.24,6.7198,-1.3772,6.8594746067,6.7198,-1.3772,6.8594746067,0.0,0.0,0.0,134.04
2020-01-20 04:30:00,32.3188,-14.8692,35.5752433875,6.6988,-1.1692,6.8000698585,25.62,-13.7,29.0529585413,133.16,39.9188,-15.6292,42.8693653566,6.6988,-1.1692,6.8000698585,33.22,-14.46,36.230650008,132.62,6.6988,-1.1692,6.8000698585,6.6988,-1.1692,6.8000698585,0.0,0.0,0.0,134.19
2020-01-20 05:00:00,32.2308,-14.9202,35.5167120759,6.6408000000000005,-1.0702,6.7264814486999995,25.59,-13.85,29.0976047124,132.89,39.8308,-15.7202,42.8207580115,6.6408000000000005,-1.0702,6.7264814486999995,33.19,-14.65,36.2794514843,131.88,6.6408000000000005,-1.0702,6.7264814486999995,6.6408000000000005,-1.0702,6.7264814486999995,0.0,0.0,0.0,133.93
2020-01-20 05:30:00,34.2626,-14.2372,37.1028788991,6.6326,-1.4572,6.7907889527,27.63,-12.78,30.4424916851,132.82,42.3226,-14.7072,44.8051805331,6.6326,-1.4572,6.7907889527,35.69,-13.25,38.0701799313,134.85,6.6326,-1.4572,6.7907889527,6.6326,-1.4572,6.7907889527,0.0,0.0,0.0,133.79
2020-01-20 06:00:00,36.2474,-13.7978,38.7847043511,6.6474,-1.2878,6.7709936937,29.6,-12.51,32.1350291738,133.53,44.7874,-14.1078,46.956801633,6.6474,-1.2878,6.7709936937,38.14,-12.82,40.2369481944,134.51,6.6474,-1.2878,6.7709936937,6.6474,-1.2878,6.7709936937,0.0,0.0,0.0,134.5
2020-01-20 06:30:00,43.1074,-12.8058,44.9692833877,6.6374,-1.3058,6.7646280312,36.47,-11.5,38.2401739013,133.08,53.1474,-12.6858,54.6404213783,6.6374,-1.3058,6.7646280312,46.51,-11.38,47.8819851301,133.34,6.6374,-1.3058,6.7646280312,6.6374,-1.3058,6.7646280312,0.0,0.0,0.0,134.0
2020-01-20 07:00:00,47.8082,-11.2376,49.1111763349,6.6082,-1.1576,6.7088259032,41.2,-10.08,42.4151670986,132.46,58.9782,-10.5876,59.9209925569,6.6082,-1.1576,6.7088259032,52.37,-9.43,53.2122335558,132.76,6.6082,-1.1576,6.7088259032,6.6082,-1.1576,6.7088259032,0.0,0.0,0.0,133.31
2020-01-20 07:30:00,52.9304,-9.3744,53.7541311856,6.5304,-1.8044,6.775100259,46.4,-7.57,47.0134544572,131.66,65.4304,-7.8144,65.8953874829,6.5304,-1.8044,6.775100259,58.9,-6.01,59.2058282604,131.76,6.5304,-1.8044,6.775100259,6.5304,-1.8044,6.775100259,0.0,0.0,0.0,132.33
2020-01-20 08:00:00,56.4148,-7.5018,56.9113930798,6.4948,-1.7018,6.7140561719,49.92,-5.8,50.2558096144,131.15,69.6848,-5.5518,69.9056066012,6.4948,-1.7018,6.7140561719,63.19,-3.85,63.3071765284,131.76,6.4948,-1.7018,6.7140561719,6.4948,-1.7018,6.7140561719,0.0,0.0,0.0,131.82
2020-01-20 08:30:00,58.1256,-15.89,60.2584224433,6.5156,-1.62,6.7139737384,51.61,-14.27,53.5464751408,130.7,71.9556,-15.45,73.59559002660001,6.5156,-1.62,6.7139737384,65.44,-13.83,66.8854431098,132.33,6.5156,-1.62,6.7139737384,6.5156,-1.62,6.7139737384,0.0,0.0,0.0,131.57
2020-01-20 09:00:00,58.997,-19.5442,62.1499940679,6.157,-1.8942,6.4417887764,52.84,-17.65,55.709856399,130.34,73.107,-19.6142,75.6924718228,6.157,-1.8942,6.4417887764,66.95,-17.72,69.2553312027,132.33,6.157,-1.8942,6.4417887764,6.157,-1.8942,6.4417887764,0.0,0.0,0.0,131.32
2020-01-20 09:30:00,59.4064,-19.1106,62.4046103531,5.4464,-1.7106,5.7087148571,53.96,-17.4,56.6960457175,130.61,73.6164,-18.9806,76.0239273211,5.4464,-1.7106,5.7087148571,68.17,-17.27,70.3235508205,132.55,5.4464,-1.7106,5.7087148571,5.4464,-1.7106,5.7087148571,0.0,0.0,0.0,131.61
2020-01-20 10:00:00,59.4012,-18.9554,62.3523034907,8.8312,-1.1054,8.900112504900001,50.57,-17.85,53.6278602967,130.88,72.3612,-19.2654,74.8818996995,8.8312,-1.1054,8.900112504900001,63.53,-18.16,66.0745525902,132.7,8.8312,-1.1054,8.900112504900001,8.8312,-1.1054,8.900112504900001,0.0,0.0,0.0,131.94
2020-01-20 10:30:00,60.3308,-18.9064,63.2238672465,10.0708,-1.9864000000000002,10.2648330527,50.26,-16.92,53.0316320699,130.69,72.8108,-19.3564,75.3397824366,10.0708,-1.9864000000000002,10.2648330527,62.74,-17.37,65.100111367,132.66,10.0708,-1.9864000000000002,10.2648330527,10.0708,-1.9864000000000002,10.2648330527,0.0,0.0,0.0,131.77
2020-01-20 11:00:00,57.995,-19.6718,61.240507348,10.935,-1.7718,11.0776125695,47.06,-17.9,50.3493157848,131.26,69.625,-20.3318,72.532907816,10.935,-1.7718,11.0776125695,58.69,-18.56,61.5547699208,132.96,10.935,-1.7718,11.0776125695,10.935,-1.7718,11.0776125695,0.0,0.0,0.0,132.4
2020-01-20 11:30:00,58.6608,-19.996,61.9752327357,11.4408,-1.9260000000000002,11.6017835112,47.22,-18.07,50.5594036753,131.5,70.0708,-20.756,73.0802883727,11.4408,-1.9260000000000002,11.6017835112,58.63,-18.83,61.579589151,133.22,11.4408,-1.9260000000000002,11.6017835112,11.4408,-1.9260000000000002,11.6017835112,0.0,0.0,0.0,132.65
2020-01-20 12:00:00,57.8382,-20.4216,61.3375833058,11.8982,-1.9016000000000002,12.0492010441,45.94,-18.52,49.5325549513,131.74,68.6282,-21.4116,71.8907953065,11.8982,-1.9016000000000002,12.0492010441,56.73,-19.51,59.9911076744,133.44,11.8982,-1.9016000000000002,12.0492010441,11.8982,-1.9016000000000002,12.0492010441,0.0,0.0,0.0,132.94
2020-01-20 12:30:00,55.9918,-20.3342,59.5698023908,12.0718,-1.1942,12.1307241696,43.92,-19.14,47.9093519054,131.71,66.1718,-21.5442,69.5906579138,12.0718,-1.1942,12.1307241696,54.1,-20.35,57.8008001675,133.31,12.0718,-1.1942,12.1307241696,12.0718,-1.1942,12.1307241696,0.0,0.0,0.0,132.94
2020-01-20 13:00:00,58.1644,-19.697,61.409032205,11.5944,-1.837,11.7390238248,46.57,-17.86,49.8772944334,131.1,68.9344,-20.627,71.9543232361,11.5944,-1.837,11.7390238248,57.34,-18.79,60.3401997014,133.03,11.5944,-1.837,11.7390238248,11.5944,-1.837,11.7390238248,0.0,0.0,0.0,132.27
2020-01-20 13:30:00,59.452,-20.4772,62.8796948453,11.782,-1.4372,11.8693330832,47.67,-19.04,51.3317689156,131.39,70.392,-21.6072,73.6335844288,11.782,-1.4372,11.8693330832,58.61,-20.17,61.9835542705,133.21,11.782,-1.4372,11.8693330832,11.782,-1.4372,11.8693330832,0.0,0.0,0.0,132.62
2020-01-20 14:00:00,59.0146,-20.7648,62.5611695239,11.2746,-1.6248,11.391074585,47.74,-19.14,51.4339109927,131.6,70.0446,-21.9148,73.3928092404,11.2746,-1.6248,11.391074585,58.77,-20.29,62.1739254029,133.41,11.2746,-1.6248,11.391074585,11.2746,-1.6248,11.391074585,0.0,0.0,0.0,132.81
2020-01-20 14:30:00,58.3266,-20.6808,61.8844710424,10.4566,-1.2108,10.5264676031,47.87,-19.47,51.6780204729,131.47,69.6266,-21.9408,73.0017954039,10.4566,-1.2108,10.5264676031,59.17,-20.73,62.6962662365,133.32,10.4566,-1.2108,10.5264676031,10.4566,-1.2108,10.5264676031,0.0,0.0,0.0,132.68
2020-01-20 15:00:00,56.785,-20.4204,60.3450823279,9.505,-1.4304000000000001,9.6120273179,47.28,-18.99,50.9511383582,131.47,68.245,-21.6004,71.5818224493,9.505,-1.4304000000000001,9.6120273179,58.74,-20.17,62.1064932193,133.35,9.505,-1.4304000000000001,9.6120273179,9.505,-1.4304000000000001,9.6120273179,0.0,0.0,0.0,132.64
2020-01-20 15:30:00,56.556,-20.4736,60.1477300732,8.296,-1.6136,8.4514685682,48.26,-18.86,51.8143532238,131.47,68.676,-21.6136,71.9968102138,8.296,-1.6136,8.4514685682,60.38,-20.0,63.6061663677,133.35,8.296,-1.6136,8.4514685682,8.296,-1.6136,8.4514685682,0.0,0.0,0.0,132.59
2020-01-20 16:00:00,58.519,-19.988,61.8384468191,7.259,-1.6880000000000002,7.4526790485,51.26,-18.3,54.4286468691,131.04,71.749,-20.788,74.6997988284,7.259,-1.6880000000000002,7.4526790485,64.49,-19.1,67.2589778394,132.95,7.259,-1.6880000000000002,7.4526790485,7.259,-1.6880000000000002,7.4526790485,0.0,0.0,0.0,132.12
2020-01-20 16:30:00,60.6368,-19.3724,63.656196839,6.9068000000000005,-1.2324,7.0158888247,53.73,-18.14,56.709545052,130.75,74.8368,-19.9724,77.4560739774,6.9068000000000005,-1.2324,7.0158888247,67.93,-18.74,70.4675279828,132.72,6.9068000000000005,-1.2324,7.0158888247,6.9068000000000005,-1.2324,7.0158888247,0.0,0.0,0.0,131.8
2020-01-20 17:00:00,63.4464,-19.424,66.3531268966,10.0064,-0.624,10.0258374693,53.44,-18.8,56.6504510132,131.09,77.2164,-20.274,79.8336238997,10.0064,-0.624,10.0258374693,67.21,-19.65,70.0236145882,132.92,10.0064,-0.624,10.0258374693,10.0064,-0.624,10.0258374693,0.0,0.0,0.0,132.15
2020-01-20 17:30:00,64.2626,-20.287,67.3887537187,14.9526,0.933,14.9816800046,49.31,-21.22,53.6820687008,131.96,77.3726,-21.677,80.3517987338,14.9526,0.933,14.9816800046,62.42,-22.61,66.3887678753,133.37,14.9526,0.933,14.9816800046,14.9526,0.933,14.9816800046,0.0,0.0,0.0,133.11
2020-01-20 18:00:00,64.7854,-20.2854,67.8870054305,14.9654,0.9746,14.9971011306,49.82,-21.26,54.1665948717,131.74,78.0554,-21.6754,81.0090639023,14.9654,0.9746,14.9971011306,63.09,-22.65,67.0326084827,133.11,14.9654,0.9746,14.9971011306,14.9654,0.9746,14.9971011306,0.0,0.0,0.0,132.88
2020-01-20 18:30:00,65.1196,-20.09,68.1481504089,14.9796,0.75,14.9983637828,50.14,-20.84,54.2984824834,131.62,78.4596,-21.39,81.3230651916,14.9796,0.75,14.9983637828,63.48,-22.14,67.2301271752,133.03,14.9796,0.75,14.9983637828,14.9796,0.75,14.9983637828,0.0,0.0,0.0,132.74
2020-01-20 19:00:00,66.1996,-18.7032,68.7909640171,11.2696,-0.0632,11.2697772116,54.93,-18.64,58.0065039457,130.98,80.5696,-19.4432,82.8824376475,11.2696,-0.0632,11.2697772116,69.3,-19.38,71.9588382341,132.73,11.2696,-0.0632,11.2697772116,11.2696,-0.0632,11.2697772116,0.0,0.0,0.0,131.96
2020-01-20 19:30:00,67.3004,-19.0204,69.9365387785,9.7304,-0.9004000000000001,9.7719703397,57.57,-18.12,60.3542815383,130.87,81.9904,-19.7004,84.3239672473,9.7304,-0.9004000000000001,9.7719703397,72.26,-18.8,74.6655717182,132.77,9.7304,-0.9004000000000001,9.7719703397,9.7304,-0.9004000000000001,9.7719703397,0.0,0.0,0.0,131.88
2020-01-20 20:00:00,66.313,-19.7942,69.2042218556,7.783,-1.2142,7.8771422889,58.53,-18.58,61.4082836432,130.7,81.503,-20.4842,84.0377383004,7.783,-1.2142,7.8771422889,73.72,-19.27,76.1969244786,132.48,7.783,-1.2142,7.8771422889,7.783,-1.2142,7.8771422889,0.0,0.0,0.0,131.73
2020-01-20 20:30:00,64.6418,-21.1,67.9983257679,6.4018,-1.81,6.6527545603,58.24,-19.29,61.3514604553,130.83,80.0018,-21.88,82.9398722162,6.4018,-1.81,6.6527545603,73.6,-20.07,76.2873836227,132.59,6.4018,-1.81,6.6527545603,6.4018,-1.81,6.6527545603,0.0,0.0,0.0,131.86
2020-01-20 21:00:00,62.6378,-22.1618,66.4427525625,6.3878,-2.1818,6.7501288936,56.25,-19.98,59.693072462399996,130.21,77.4778,-23.1718,80.8686701268,6.3878,-2.1818,6.7501288936,71.09,-20.99,74.1240055583,131.64,6.3878,-2.1818,6.7501288936,6.3878,-2.1818,6.7501288936,0.0,0.0,0.0,131.29
2020-01-20 21:30:00,60.1678,-22.8622,64.3649310237,6.3878,-2.2022,6.7567502307,53.78,-20.66,57.6118390611,129.86,74.4178,-24.0322,78.2020178364,6.3878,-2.2022,6.7567502307,68.03,-21.83,71.4466920158,131.37,6.3878,-2.2022,6.7567502307,6.3878,-2.2022,6.7567502307,0.0,0.0,0.0,130.95
2020-01-20 22:00:00,58.4158,-23.9638,63.1400776059,6.3958,-2.6238,6.9130734178,52.02,-21.34,56.2270041884,130.71,72.4658,-25.0938,76.6876193924,6.3958,-2.6238,6.9130734178,66.07,-22.47,69.786429913,132.31,6.3958,-2.6238,6.9130734178,6.3958,-2.6238,6.9130734178,0.0,0.0,0.0,131.8
2020-01-20 22:30:00,57.1604,-25.0674,62.4154297503,6.3804,-2.6074,6.8926075559,50.78,-22.46,55.5253095444,130.81,70.7504,-26.5774,75.5776242741,6.3804,-2.6074,6.8926075559,64.37,-23.97,68.6881197879,132.44,6.3804,-2.6074,6.8926075559,6.3804,-2.6074,6.8926075559,0.0,0.0,0.0,131.94
2020-01-20 23:00:00,54.0,-26.449,60.1294403849,6.63,-2.779,7.1888622883,47.37,-23.67,52.9545635427,131.59,66.66,-28.239,72.3947285443,6.63,-2.779,7.1888622883,60.03,-25.46,65.2059238106,133.18,6.63,-2.779,7.1888622883,6.63,-2.779,7.1888622883,0.0,0.0,0.0,132.79
2020-01-20 23:30:00,49.4114,-27.2668,56.4354926637,6.9714,-2.9168000000000003,7.5569928014,42.44,-24.35,48.9292969498,132.54,60.8414,-29.5668,67.6451891578,6.9714,-2.9168000000000003,7.5569928014,53.87,-26.65,60.1015756865,134.32,6.9714,-2.9168000000000003,7.5569928014,6.9714,-2.9168000000000003,7.5569928014,0.0,0.0,0.0,133.84
2020-01-21 00:00:00,47.2718,-14.455,49.432480215300004,6.9518,-2.755,7.4778037043,40.32,-11.7,41.9832395129,131.73,57.8318,-14.495,59.6206517596,6.9518,-2.755,7.4778037043,50.88,-11.74,52.2168746671,135.0,6.9518,-2.755,7.4778037043,6.9518,-2.755,7.4778037043,0.0,0.0,0.0,132.73
2020-01-21 00:30:00,45.998,-14.0178,48.0865336746,6.398,-2.0578,6.7207845405,39.6,-11.96,41.3666725759,131.4,56.578,-13.9078,58.2623118735,6.398,-2.0578,6.7207845405,50.18,-11.85,51.5602065551,134.63,6.398,-2.0578,6.7207845405,6.398,-2.0578,6.7207845405,0.0,0.0,0.0,132.36
2020-01-21 01:00:00,47.158,-13.477,49.0459630653,6.388,-2.567,6.8844776853,40.77,-10.91,42.2045139766,130.71,57.948,-12.977,59.3832740172,6.388,-2.567,6.8844776853,51.56,-10.41,52.6003963863,134.15,6.388,-2.567,6.8844776853,6.388,-2.567,6.8844776853,0.0,0.0,0.0,131.61
2020-01-21 01:30:00,45.9466,-13.826,47.9817499427,6.3866,-2.176,6.7471205384,39.56,-11.65,41.2397393299,131.62,56.4866,-13.486,58.0741609975,6.3866,-2.176,6.7471205384,50.1,-11.31,51.3607447376,134.96,6.3866,-2.176,6.7471205384,6.3866,-2.176,6.7471205384,0.0,0.0,0.0,132.57
2020-01-21 02:00:00,45.131,-13.7116,47.1679460604,6.391,-2.2416,6.7727137514999995,38.74,-11.47,40.4023328534,131.71,55.491,-13.3116,57.065311491,6.391,-2.2416,6.7727137514999995,49.1,-11.07,50.3324438111,134.96,6.391,-2.2416,6.7727137514999995,6.391,-2.2416,6.7727137514999995,0.0,0.0,0.0,132.69
2020-01-21 02:30:00,43.9932,-14.0932,46.195453591,6.3832,-1.8632,6.6495681424,37.61,-12.23,39.5485145107,132.61,54.0832,-14.0932,55.8892727496,6.3832,-1.8632,6.6495681424,47.7,-12.23,49.2428969497,134.09,6.3832,-1.8632,6.6495681424,6.3832,-1.8632,6.6495681424,0.0,0.0,0.0,133.64
2020-01-21 03:00:00,44.3172,-14.0424,46.4887428696,6.3872,-2.5024,6.8599074046,37.93,-11.54,39.6466455075,132.65,54.4272,-14.1524,56.2370920799,6.3872,-2.5024,6.8599074046,48.04,-11.65,49.432419524,134.27,6.3872,-2.5024,6.8599074046,6.3872,-2.5024,6.8599074046,0.0,0.0,0.0,133.72
2020-01-21 03:30:00,43.881,-14.143,46.1038676252,6.391,-2.553,6.8820556522,37.49,-11.59,39.240644745,133.12,53.911,-14.253,55.7632847849,6.391,-2.553,6.8820556522,47.52,-11.7,48.9391499722,134.69,6.391,-2.553,6.8820556522,6.391,-2.553,6.8820556522,0.0,0.0,0.0,134.19
2020-01-21 04:00:00,43.6268,-13.6638,45.7164861804,6.3868,-2.3738,6.8136730682,37.24,-11.29,38.9137726262,132.86,53.5768,-13.7738,55.3189937063,6.3868,-2.3738,6.8136730682,47.19,-11.4,48.5474623436,134.51,6.3868,-2.3738,6.8136730682,6.3868,-2.3738,6.8136730682,0.0,0.0,0.0,133.92
2020-01-21 04:30:00,43.45,-14.2082,45.7140618108,6.43,-2.4882,6.8946384416,37.02,-11.72,38.8309000668,133.18,53.36,-14.3682,55.2606077712,6.43,-2.4882,6.8946384416,46.93,-11.88,48.4103222464,134.73,6.43,-2.4882,6.8946384416,6.43,-2.4882,6.8946384416,0.0,0.0,0.0,134.22
2020-01-21 05:00:00,42.5118,-14.3942,44.88258162,6.7218,-2.2442,7.0865385683,35.79,-12.15,37.7961188484,133.18,52.0818,-14.6142,54.0933335345,6.7218,-2.2442,7.0865385683,45.36,-12.37,47.0164492492,134.67,6.7218,-2.2442,7.0865385683,6.7218,-2.2442,7.0865385683,0.0,0.0,0.0,134.22
2020-01-21 05:30:00,44.814,-13.9378,46.9314059542,6.894,-2.8578,7.4628584899,37.92,-11.08,39.5056046657,132.38,54.804,-13.8978,56.5387235516,6.894,-2.8578,7.4628584899,47.91,-11.04,49.1655336593,133.98,6.894,-2.8578,7.4628584899,6.894,-2.8578,7.4628584899,0.0,0.0,0.0,133.35
2020-01-21 06:00:00,46.2978,-13.4598,48.2146502723,6.9378,-2.8298,7.4927189244,39.36,-10.63,40.770166789,132.66,56.6178,-13.2498,58.1475061966,6.9378,-2.8298,7.4927189244,49.68,-10.42,50.7609968381,134.21,6.9378,-2.8298,7.4927189244,6.9378,-2.8298,7.4927189244,0.0,0.0,0.0,133.63
2020-01-21 06:30:00,51.3308,-12.9252,52.9330881744,6.9908,-2.6852,7.4887638286,44.34,-10.24,45.507067583,132.4,62.8008,-12.4452,64.0220546662,6.9908,-2.6852,7.4887638286,55.81,-9.76,56.6569828,133.8,6.9908,-2.6852,7.4887638286,6.9908,-2.6852,7.4887638286,0.0,0.0,0.0,133.3
2020-01-21 07:00:00,51.9002,-11.5372,53.1670738698,6.9402,-2.5572,7.3963266477000005,44.96,-8.98,45.8480315826,131.68,63.8702,-10.2772,64.6917559499,6.9402,-2.5572,7.3963266477000005,56.93,-7.72,57.4510513394,132.92,6.9402,-2.5572,7.3963266477000005,6.9402,-2.5572,7.3963266477000005,0.0,0.0,0.0,132.46
2020-01-21 07:30:00,55.45,-12.679,56.8811000333,6.59,-2.469,7.0373333728,48.86,-10.21,49.9153653698,130.73,69.51,0.181,69.5102356563,6.59,-2.469,7.0373333728,62.92,2.65,62.9757802651,132.24,6.59,-2.469,7.0373333728,6.59,-2.469,7.0373333728,0.0,0.0,0.0,131.77
2020-01-21 08:00:00,58.5296,-18.6384,61.4255975203,6.6396,-2.6184000000000003,7.1372478393,51.89,-16.02,54.306652447,131.24,76.4196,30.6716,82.3450199509,6.6396,-2.6184000000000003,7.1372478393,69.78,33.29,77.3141157875,134.84,6.6396,-2.6184000000000003,7.1372478393,6.6396,-2.6184000000000003,7.1372478393,0.0,0.0,0.0,133.28
2020-01-21 08:30:00,59.5458,-18.049,62.2211274298,8.1458,-2.519,8.5263954072,51.4,-15.53,53.6948870937,131.18,77.3058,31.311,83.4060275678,8.1458,-2.519,8.5263954072,69.16,33.83,76.99074295,134.69,8.1458,-2.519,8.5263954072,8.1458,-2.519,8.5263954072,0.0,0.0,0.0,133.24
2020-01-21 09:00:00,59.596,-17.8638,62.2157421111,11.296,-1.7838,11.435976497,48.3,-16.08,50.9063493093,130.97,75.686,30.7962,81.7115446583,11.296,-1.7838,11.435976497,64.39,32.58,72.1632073844,134.48,11.296,-1.7838,11.435976497,11.296,-1.7838,11.435976497,0.0,0.0,0.0,133.14
2020-01-21 09:30:00,59.9944,-17.5776,62.5163982737,10.7844,-1.4576,10.8824574945,49.21,-16.12,51.7829943128,130.89,75.9744,31.0224,82.0639918425,10.7844,-1.4576,10.8824574945,65.19,32.48,72.8332787948,134.3,10.7844,-1.4576,10.8824574945,10.7844,-1.4576,10.8824574945,0.0,0.0,0.0,133.08
2020-01-21 10:00:00,60.943,-17.0286,63.2773456061,11.603,-1.8386,11.7477682544,49.34,-15.19,51.6253009676,130.77,76.663,31.6914,82.9551710441,11.603,-1.8386,11.7477682544,65.06,33.53,73.191970188,134.35,11.603,-1.8386,11.7477682544,11.603,-1.8386,11.7477682544,0.0,0.0,0.0,132.96
2020-01-21 10:30:00,62.313,-16.831,64.5460496855,9.183,-2.661,9.5607745502,53.13,-14.17,54.9871421334,130.98,79.543,32.569,85.9524787892,9.183,-2.661,9.5607745502,70.36,35.23,78.6872448368,134.53,9.183,-2.661,9.5607745502,9.183,-2.661,9.5607745502,0.0,0.0,0.0,133.11
2020-01-21 11:00:00,60.6814,-16.9792,63.012106286,10.6114,-2.4492000000000003,10.8903806453,50.07,-14.53,52.1356480731,130.66,76.5514,31.9708,82.9593207217,10.6114,-2.4492000000000003,10.8903806453,65.94,34.42,74.3829281489,134.17,10.6114,-2.4492000000000003,10.8903806453,10.6114,-2.4492000000000003,10.8903806453,0.0,0.0,0.0,132.82
2020-01-21 11:30:00,57.8846,-16.7942,60.2716522986,11.6746,-1.6242,11.7870399507,46.21,-15.17,48.6363341546,131.55,72.5446,32.4458,79.4697988345,11.6746,-1.6242,11.7870399507,60.87,34.07,69.7561595847,134.96,11.6746,-1.6242,11.7870399507,11.6746,-1.6242,11.7870399507,0.0,0.0,0.0,133.82
2020-01-21 12:00:00,57.2336,-17.1854,59.7580366321,12.0336,-1.1654,12.08990017,45.2,-16.02,47.954983057,131.79,71.5036,31.6846,78.209198245,12.0336,-1.1654,12.08990017,59.47,32.85,67.9397041501,135.13,12.0336,-1.1654,12.08990017,12.0336,-1.1654,12.08990017,0.0,0.0,0.0,134.16
2020-01-21 12:30:00,57.6846,-16.869,60.1005510637,12.3046,-1.219,12.3648349023,45.38,-15.65,48.0027801278,132.13,71.91460000000001,32.421,78.8849220964,12.3046,-1.219,12.3648349023,59.61,33.64,68.4470722529,134.89,12.3046,-1.219,12.3648349023,12.3046,-1.219,12.3648349023,0.0,0.0,0.0,134.49
2020-01-21 13:00:00,56.9424,-17.043,59.4382096531,12.2224,-1.173,12.2785581711,44.72,-15.87,47.4524530451,132.4,71.0224,32.387,78.0583055847,12.2224,-1.173,12.2785581711,58.8,33.56,67.7031284358,132.72,12.2224,-1.173,12.2785581711,12.2224,-1.173,12.2785581711,0.0,0.0,0.0,134.76
2020-01-21 13:30:00,56.038,-17.2372,58.6291609,12.208,-1.0772,12.2554324216,43.83,-16.16,46.7141787897,132.31,69.938,32.3828,77.0711981212,12.208,-1.0772,12.2554324216,57.73,33.46,66.7257409101,132.6,12.208,-1.0772,12.2554324216,12.208,-1.0772,12.2554324216,0.0,0.0,0.0,134.66
2020-01-21 14:00:00,55.6312,-16.8016,58.1130293136,11.7112,-1.0216,11.7556740343,43.92,-15.78,46.6687775713,132.6,69.5012,30.1084,75.7425412301,11.7112,-1.0216,11.7556740343,57.79,31.13,65.6411532501,133.04,11.7112,-1.0216,11.7556740343,11.7112,-1.0216,11.7556740343,0.0,0.0,0.0,134.87
2020-01-21 14:30:00,57.4714,-5.642,57.7476751217,11.1514,-0.872,11.1854416971,46.32,-4.77,46.5649578546,131.62,68.0514,-4.182,68.1797782774,11.1514,-0.872,11.1854416971,56.9,-3.31,56.9961937326,133.23,11.1514,-0.872,11.1854416971,11.1514,-0.872,11.1854416971,0.0,0.0,0.0,132.53
2020-01-21 15:00:00,57.5226,-5.807,57.8149700316,10.5426,-0.847,10.5765695648,46.98,-4.96,47.2411049828,131.62,68.4026,-4.377,68.542496422,10.5426,-0.847,10.5765695648,57.86,-3.5300000000000002,57.9675814572,133.23,10.5426,-0.847,10.5765695648,10.5426,-0.847,10.5765695648,0.0,0.0,0.0,132.53
2020-01-21 15:30:00,58.3,-6.4198,58.6523983486,9.62,-0.7798,9.6515536594,48.68,-5.64,49.0056323294,131.41,69.77,-4.8798,69.9404414344,9.62,-0.7798,9.6515536594,60.15,-4.1,60.2895720668,132.73,9.62,-0.7798,9.6515536594,9.62,-0.7798,9.6515536594,0.0,0.0,0.0,132.32
2020-01-21 16:00:00,59.195,-7.0502,59.61336549,9.385,-0.5602,9.4017045816,49.81,-6.49,50.2310282594,130.54,71.145,-5.5902,71.3642863135,9.385,-0.5602,9.4017045816,61.76,-5.03,61.9644938654,131.88,9.385,-0.5602,9.4017045816,9.385,-0.5602,9.4017045816,0.0,0.0,0.0,131.41
2020-01-21 16:30:00,59.5998,-7.3488,60.0511533734,10.9098,0.2912,10.9136856048,48.69,-7.64,49.2857555486,129.64,71.1098,-6.4788,71.4043311395,10.9098,0.2912,10.9136856048,60.2,-6.77,60.5794758974,133.45,10.9098,0.2912,10.9136856048,10.9098,0.2912,10.9136856048,0.0,0.0,0.0,130.56
2020-01-21 17:00:00,61.0668,-7.4378,61.5180862111,11.4068,0.7622,11.4322366613,49.66,-8.2,50.3324507649,129.72,73.5068,-6.6378,73.8058943112,11.4068,0.7622,11.4322366613,62.1,-7.4,62.5393476141,133.27,11.4068,0.7622,11.4322366613,11.4068,0.7622,11.4322366613,0.0,0.0,0.0,130.63
2020-01-21 17:30:00,62.8376,-7.7178,63.3097813185,15.0976,1.0222,15.1321650335,47.74,-8.74,48.5334441391,129.72,74.9076,-6.9878,75.2328245289,15.0976,1.0222,15.1321650335,59.81,-8.01,60.3439823015,133.1,15.0976,1.0222,15.1321650335,15.0976,1.0222,15.1321650335,0.0,0.0,0.0,130.6
2020-01-21 18:00:00,63.4442,-7.5084,63.8869515958,15.3242,0.9316000000000001,15.3524911399,48.12,-8.44,48.8545596644,129.76,75.5942,-6.6684,75.8877502117,15.3242,0.9316000000000001,15.3524911399,60.27,-7.6,60.7472871822,133.24,15.3242,0.9316000000000001,15.3524911399,15.3242,0.9316000000000001,15.3524911399,0.0,0.0,0.0,130.6
2020-01-21 18:30:00,63.7824,-7.7066,64.2462935376,15.4324,0.8634000000000001,15.456533548,48.35,-8.57,49.1036393763,129.65,75.9324,-6.9266000000000005,76.2476698485,15.4324,0.8634000000000001,15.456533548,60.5,-7.79,60.9994598337,133.11,15.4324,0.8634000000000001,15.456533548,15.4324,0.8634000000000001,15.456533548,0.0,0.0,0.0,130.51
2020-01-21 19:00:00,63.3886,-17.6784,65.8076016621,12.3586,0.1716,12.3597912814,51.03,-17.85,54.0618479151,130.36,76.4086,-18.4684,78.6088796035,12.3586,0.1716,12.3597912814,64.05,-18.64,66.7072117541,132.91,12.3586,0.1716,12.3597912814,12.3586,0.1716,12.3597912814,0.0,0.0,0.0,131.39
2020-01-21 19:30:00,62.7226,-20.4096,65.9596567829,10.9126,-0.21960000000000002,10.9148093396,51.81,-20.19,55.6049656056,130.4,76.0126,-21.5096,78.9973306569,10.9126,-0.21960000000000002,10.9148093396,65.1,-21.29,68.4928762719,132.82,10.9126,-0.21960000000000002,10.9148093396,10.9126,-0.21960000000000002,10.9148093396,0.0,0.0,0.0,131.49
2020-01-21 20:00:00,60.9796,-20.774,64.4210423089,10.8096,-0.244,10.8123534977,50.17,-20.53,54.2080233914,130.4,73.8896,-21.994,77.093508314,10.8096,-0.244,10.8123534977,63.08,-21.75,66.7244250631,132.92,10.8096,-0.244,10.8123534977,10.8096,-0.244,10.8123534977,0.0,0.0,0.0,131.53
2020-01-21 20:30:00,58.4028,-21.85,62.356311211,10.8528,-0.51,10.8647764745,47.55,-21.34,52.1190761622,130.99,70.8228,-23.17,74.5165612454,10.8528,-0.51,10.8647764745,59.97,-22.66,64.108318493,133.38,10.8528,-0.51,10.8647764745,10.8528,-0.51,10.8647764745,0.0,0.0,0.0,132.11
2020-01-21 21:00:00,57.2812,-22.5906,61.5749225075,8.2812,-1.2006000000000001,8.3677783073,49.0,-21.39,53.4652419802,130.74,70.6412,-23.6306,74.4888205961,8.2812,-1.2006000000000001,8.3677783073,62.36,-22.43,66.2712192433,133.3,8.2812,-1.2006000000000001,8.3677783073,8.2812,-1.2006000000000001,8.3677783073,0.0,0.0,0.0,131.85
2020-01-21 21:30:00,56.4082,-24.0658,61.3273817873,7.9882,-1.5058,8.1288850945,48.42,-22.56,53.4176936979,131.31,69.5982,-25.3658,74.076536453,7.9882,-1.5058,8.1288850945,61.61,-23.86,66.0688406134,133.88,7.9882,-1.5058,8.1288850945,7.9882,-1.5058,8.1288850945,0.0,0.0,0.0,132.46
2020-01-21 22:00:00,54.5736,-25.1118,60.0739570546,7.9636,-1.7918,8.1626878049,46.61,-23.32,52.1182741464,131.95,67.2736,-26.6818,72.3716498928,7.9636,-1.7918,8.1626878049,59.31,-24.89,64.3209779155,134.66,7.9636,-1.7918,8.1626878049,7.9636,-1.7918,8.1626878049,0.0,0.0,0.0,133.13
2020-01-21 22:30:00,53.7026,-25.6798,59.5266442427,8.2026,-2.2698,8.5108541757,45.5,-23.41,51.1691127537,131.95,65.9326,-27.3498,71.3801043905,8.2026,-2.2698,8.5108541757,57.73,-25.08,62.9425078941,134.78,8.2026,-2.2698,8.5108541757,8.2026,-2.2698,8.5108541757,0.0,0.0,0.0,133.13
2020-01-21 23:00:00,50.0526,-27.059,56.8986137596,8.4226,-2.209,8.7074606953,41.63,-24.85,48.4827742606,132.37,61.3126,-28.889,67.7776455755,8.4226,-2.209,8.7074606953,52.89,-26.68,59.2382857618,135.2,8.4226,-2.209,8.7074606953,8.4226,-2.209,8.7074606953,0.0,0.0,0.0,133.58
2020-01-21 23:30:00,48.2548,-18.119,51.5443875125,8.5248,-2.349,8.8425118626,39.73,-15.77,42.7453599821,132.13,58.644800000000004,-18.529,61.5023284766,8.5248,-2.349,8.8425118626,50.12,-16.18,52.6669421934,133.38,8.5248,-2.349,8.8425118626,8.5248,-2.349,8.8425118626,0.0,0.0,0.0,133.2
2020-01-22 00:00:00,46.5524,-14.3142,48.7034112501,8.3524,-2.6242,8.7549421129,38.2,-11.69,39.9486683132,131.83,56.4224,-13.8142,58.0888917384,8.3524,-2.6242,8.7549421129,48.07,-11.19,49.3552530132,133.15,8.3524,-2.6242,8.7549421129,8.3524,-2.6242,8.7549421129,0.0,0.0,0.0,132.77
2020-01-22 00:30:00,46.758,-14.105,48.839139929,7.808,-2.735,8.2731547187,38.95,-11.37,40.575601043,132.1,56.918,-13.535,58.5051702758,7.808,-2.735,8.2731547187,49.11,-10.8,50.2835171801,133.46,7.808,-2.735,8.2731547187,7.808,-2.735,8.2731547187,0.0,0.0,0.0,133.05
2020-01-22 01:00:00,46.3068,-13.8338,48.3290155981,8.1068,-2.0638,8.3653736725,38.2,-11.77,39.9721515558,131.55,56.1968,-13.4338,57.7801636609,8.1068,-2.0638,8.3653736725,48.09,-11.37,49.4158375422,132.95,8.1068,-2.0638,8.3653736725,8.1068,-2.0638,8.3653736725,0.0,0.0,0.0,132.5
2020-01-22 01:30:00,44.9586,-14.4768,47.2319113757,8.0086,-2.0468,8.2660186426,36.95,-12.43,38.9847072581,132.24,54.6286,-14.1768,56.4381572715,8.0086,-2.0468,8.2660186426,46.62,-12.13,48.1722046413,133.56,8.0086,-2.0468,8.2660186426,8.0086,-2.0468,8.2660186426,0.0,0.0,0.0,133.26
2020-01-22 02:00:00,43.8436,-14.4362,46.1591283648,8.2636,-2.2762000000000002,8.5713576171,35.58,-12.16,37.6005585065,132.47,53.1136,-14.1662,54.9703167846,8.2636,-2.2762000000000002,8.5713576171,44.85,-11.89,46.3992952533,133.89,8.2636,-2.2762000000000002,8.5713576171,8.2636,-2.2762000000000002,8.5713576171,0.0,0.0,0.0,133.49
2020-01-22 02:30:00,42.9464,-14.8992,45.4574464043,8.4964,-2.4292,8.8368447763,34.45,-12.47,36.637458973,133.03,51.9164,-15.1392,54.078720081,8.4964,-2.4292,8.8368447763,43.42,-12.71,45.242021396,134.31,8.4964,-2.4292,8.8368447763,8.4964,-2.4292,8.8368447763,0.0,0.0,0.0,134.13
2020-01-22 03:00:00,43.053,-14.8204,45.5324616637,8.593,-2.7104,9.0103228111,34.46,-12.11,36.5259318841,133.21,51.953,-14.9704,54.066876044,8.593,-2.7104,9.0103228111,43.36,-12.26,45.0599289835,134.34,8.593,-2.7104,9.0103228111,8.593,-2.7104,9.0103228111,0.0,0.0,0.0,134.31
2020-01-22 03:30:00,42.125,-14.7764,44.6414339147,8.595,-2.4864,8.9474135905,33.53,-12.29,35.7114127416,133.27,50.825,-14.9564,52.9799445636,8.595,-2.4864,8.9474135905,42.23,-12.47,44.0326447082,134.39,8.595,-2.4864,8.9474135905,8.595,-2.4864,8.9474135905,0.0,0.0,0.0,134.38
2020-01-22 04:00:00,42.175,-14.9502,44.746386502600004,8.645,-2.8202,9.093379627,33.53,-12.13,35.656665576,133.27,50.855,-14.9302,53.0013386344,8.645,-2.8202,9.093379627,42.21,-12.11,43.9128250059,134.43,8.645,-2.8202,9.093379627,8.645,-2.8202,9.093379627,0.0,0.0,0.0,134.35
2020-01-22 04:30:00,42.729,-3.7106,42.8898122327,8.669,-2.8106,9.1132339682,34.06,-0.9,34.0718887061,131.97,51.199,-1.4806,51.2204039164,8.669,-2.8106,9.1132339682,42.53,1.33,42.550790827,134.31,8.669,-2.8106,9.1132339682,8.669,-2.8106,9.1132339682,0.0,0.0,0.0,132.74
2020-01-22 05:00:00,43.257,-0.5026,43.2599197383,8.587,-2.8826,9.0579220443,34.67,2.38,34.751594208,131.58,51.747,2.4774000000000003,51.8062691164,8.587,-2.8826,9.0579220443,43.16,5.36,43.4915532029,134.18,8.587,-2.8826,9.0579220443,8.587,-2.8826,9.0579220443,0.0,0.0,0.0,132.24
