Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-22 05:30:00,41.6782,-0.5044000000000001,41.6812520757,8.4282,-2.5844,8.815536206,33.25,2.08,33.3149951223,131.18,49.9382,2.3456,49.9932561312,8.4282,-2.5844,8.815536206,41.51,4.93,41.8017344138,133.59,8.4282,-2.5844,8.815536206,8.4282,-2.5844,8.815536206,0.0,0.0,0.0,131.78
2020-01-22 06:00:00,42.4558,0.4168,42.4578458695,8.3558,-2.5732,8.743040196599999,34.1,2.99,34.2308355142,130.63,50.9658,3.4768,51.0842530324,8.3558,-2.5732,8.743040196599999,42.61,6.05,43.0373628374,133.07,8.3558,-2.5732,8.743040196599999,8.3558,-2.5732,8.743040196599999,0.0,0.0,0.0,131.19
2020-01-22 06:30:00,45.8554,-11.6434,47.3105323656,8.3854,-2.7934,8.838439722,37.47,-8.85,38.500953235,131.1,55.5954,-10.7334,56.6220308424,8.3854,-2.7934,8.838439722,47.21,-7.94,47.8730372966,132.21,8.3854,-2.7934,8.838439722,8.3854,-2.7934,8.838439722,0.0,0.0,0.0,131.95
2020-01-22 07:00:00,49.1918,-11.3434,50.4827288367,7.8218,-2.3834,8.1768668083,41.37,-8.96,42.3291684303,130.68,60.0818,-10.3434,60.9656347035,7.8218,-2.3834,8.1768668083,52.26,-7.96,52.8627392404,131.7,7.8218,-2.3834,8.1768668083,7.8218,-2.3834,8.1768668083,0.0,0.0,0.0,131.51
2020-01-22 07:30:00,53.8996,-11.171,55.0450553743,7.8996,-2.751,8.3649077198,46.0,-8.42,46.7642641341,129.91,66.4696,-2.721,66.5252701247,7.8996,-2.751,8.3649077198,58.57,0.03,58.5700076831,131.79,7.8996,-2.751,8.3649077198,7.8996,-2.751,8.3649077198,0.0,0.0,0.0,130.84
2020-01-22 08:00:00,56.9414,-19.8886,60.3148360183,8.3514,-3.1086,8.911188244,48.59,-16.78,51.4058022017,130.62,73.6314,29.1814,79.2031386494,8.3514,-3.1086,8.911188244,65.28,32.29,72.8294068354,133.36,8.3514,-3.1086,8.911188244,8.3514,-3.1086,8.911188244,0.0,0.0,0.0,132.7
2020-01-22 08:30:00,58.1846,-18.7934,61.1444156135,9.7046,-3.0734,10.1796389288,48.48,-15.72,50.9649762092,130.62,74.8846,30.2366,80.7586236678,9.7046,-3.0734,10.1796389288,65.18,33.31,73.1982820837,133.45,9.7046,-3.0734,10.1796389288,9.7046,-3.0734,10.1796389288,0.0,0.0,0.0,132.7
2020-01-22 09:00:00,57.7488,-18.3594,60.5969592455,9.4988,-2.2494,9.7615061235,48.25,-16.11,50.8684047322,130.85,74.5088,30.8506,80.6431695669,9.4988,-2.2494,9.7615061235,65.01,33.1,72.9514228785,133.78,9.4988,-2.2494,9.7615061235,9.4988,-2.2494,9.7615061235,0.0,0.0,0.0,132.99
2020-01-22 09:30:00,59.8654,-17.2452,62.2997836288,7.2554,-3.1452,7.9077880725,52.61,-14.1,54.4667063443,130.65,77.5354,32.3048,83.9960615517,7.2554,-3.1452,7.9077880725,70.28,35.45,78.7145532923,133.98,7.2554,-3.1452,7.9077880725,7.2554,-3.1452,7.9077880725,0.0,0.0,0.0,132.73
2020-01-22 10:00:00,61.2836,-16.5234,63.47205981,4.4036,-3.3234,5.5169448538,56.88,-13.2,58.3915610341,130.65,80.1536,33.1166,86.7254794655,4.4036,-3.3234,5.5169448538,75.75,36.44,84.0591226459,134.31,4.4036,-3.3234,5.5169448538,4.4036,-3.3234,5.5169448538,0.0,0.0,0.0,132.73
2020-01-22 10:30:00,60.9494,-16.7388,63.2061451585,8.1594,-2.9288,8.6691220893,52.79,-13.81,54.5664750557,131.32,78.3494,33.2712,85.1210974424,8.1594,-2.9288,8.6691220893,70.19,36.2,78.9751612851,135.09,8.1594,-2.9288,8.6691220893,8.1594,-2.9288,8.6691220893,0.0,0.0,0.0,133.45
2020-01-22 11:00:00,61.4484,-16.698,63.6767545228,8.1584,-3.258,8.7848764681,53.29,-13.44,54.9586908505,131.32,78.8084,33.322,85.5635412694,8.1584,-3.258,8.7848764681,70.65,36.58,79.5582736112,135.04,8.1584,-3.258,8.7848764681,8.1584,-3.258,8.7848764681,0.0,0.0,0.0,133.45
2020-01-22 11:30:00,61.2286,-17.0178,63.5495631362,11.2286,-2.6778,11.5434860766,50.0,-14.34,52.0157245456,131.27,77.6686,32.6822,84.2646878758,11.2286,-2.6778,11.5434860766,66.44,35.36,75.263558247,134.81,11.2286,-2.6778,11.5434860766,11.2286,-2.6778,11.5434860766,0.0,0.0,0.0,133.45
2020-01-22 12:00:00,60.4436,-17.4648,62.9161983912,12.4236,-2.1148,12.602309947,48.02,-15.35,50.4137173793,131.55,76.2936,32.1952,82.8084796624,12.4236,-2.1148,12.602309947,63.87,34.31,72.5020896251,134.95,12.4236,-2.1148,12.602309947,12.4236,-2.1148,12.602309947,0.0,0.0,0.0,133.79
2020-01-22 12:30:00,61.5186,-17.453,63.9464256621,12.7186,-2.533,12.9683798125,48.8,-14.92,51.0298579265,131.49,77.5286,32.277,83.9790958927,12.7186,-2.533,12.9683798125,64.81,34.81,73.5667873432,134.95,12.7186,-2.533,12.9683798125,12.7186,-2.533,12.9683798125,0.0,0.0,0.0,133.72
2020-01-22 13:00:00,61.3436,-17.5208,63.7966746281,12.8536,-1.9908000000000001,13.0068565611,48.49,-15.53,50.9162154917,131.7,77.3036,31.999200000000002,83.6647797678,12.8536,-1.9908000000000001,13.0068565611,64.45,33.99,72.8637262292,135.13,12.8536,-1.9908000000000001,13.0068565611,12.8536,-1.9908000000000001,13.0068565611,0.0,0.0,0.0,133.96
2020-01-22 13:30:00,61.5078,-17.159,63.8564072106,11.0378,-2.649,11.3512215131,50.47,-14.51,52.5143885045,131.5,78.4078,32.541,84.8922834057,11.0378,-2.649,11.3512215131,67.37,35.19,76.0069273159,135.04,11.0378,-2.649,11.3512215131,11.0378,-2.649,11.3512215131,0.0,0.0,0.0,133.72
2020-01-22 14:00:00,61.181,-17.1856,63.5488757443,9.731,-2.9956,10.1816491965,51.45,-14.19,53.370952774,131.28,78.581,32.5144,85.0421058556,9.731,-2.9956,10.1816491965,68.85,35.51,77.4679456291,134.91,9.731,-2.9956,10.1816491965,9.731,-2.9956,10.1816491965,0.0,0.0,0.0,133.44
2020-01-22 14:30:00,61.0292,-17.1598,63.3957568665,10.0692,-3.1298,10.5444030974,50.96,-14.03,52.8560545255,131.14,78.1892,32.5002,84.6747541873,10.0692,-3.1298,10.5444030974,68.12,35.63,76.8754271533,134.79,10.0692,-3.1298,10.5444030974,10.0692,-3.1298,10.5444030974,0.0,0.0,0.0,133.29
2020-01-22 15:00:00,60.7546,-17.6538,63.2675120073,10.7546,-3.0338,11.1743171424,50.0,-14.62,52.0936118924,131.71,77.5546,32.1362,83.9490996473,10.7546,-3.0338,11.1743171424,66.8,35.17,75.4928400578,135.34,10.7546,-3.0338,11.1743171424,10.7546,-3.0338,11.1743171424,0.0,0.0,0.0,133.89
2020-01-22 15:30:00,60.0498,-18.0294,62.6979883601,12.6098,-2.1594,12.7933601685,47.44,-15.87,50.0240991923,131.92,75.8298,31.5506,82.1315951897,12.6098,-2.1594,12.7933601685,63.22,33.71,71.6458826451,135.5,12.6098,-2.1594,12.7933601685,12.6098,-2.1594,12.7933601685,0.0,0.0,0.0,134.18
2020-01-22 16:00:00,61.8118,-18.4914,64.5184507967,12.4918,-1.8614000000000002,12.6297219764,49.32,-16.63,52.0482401239,131.26,78.1318,30.5086,83.8770102305,12.4918,-1.8614000000000002,12.6297219764,65.64,32.37,73.1876116566,134.37,12.4918,-1.8614000000000002,12.6297219764,12.4918,-1.8614000000000002,12.6297219764,0.0,0.0,0.0,133.5
2020-01-22 16:30:00,66.6924,-17.8482,69.0393689209,12.612400000000001,-2.4282,12.8440176347,54.08,-15.42,56.2354230001,131.0,84.1924,31.3718,89.8473708742,12.612400000000001,-2.4282,12.8440176347,71.58,33.8,79.1589312712,134.19,12.612400000000001,-2.4282,12.8440176347,12.612400000000001,-2.4282,12.8440176347,0.0,0.0,0.0,133.18
2020-01-22 17:00:00,68.8862,-15.5542,70.6204056069,12.8762,-0.5842,12.8894459183,56.01,-14.97,57.9760381537,130.49,86.3462,32.9458,92.4180285014,12.8762,-0.5842,12.8894459183,73.47,33.53,80.7595307069,133.68,12.8762,-0.5842,12.8894459183,12.8762,-0.5842,12.8894459183,0.0,0.0,0.0,132.7
2020-01-22 17:30:00,71.0936,-14.8764,72.6333755096,12.6536,-0.4464,12.661471712200001,58.44,-14.43,60.195170072,130.33,89.2236,33.5236,95.3136010962,12.6536,-0.4464,12.661471712200001,76.57,33.97,83.7670925841,133.57,12.6536,-0.4464,12.661471712200001,12.6536,-0.4464,12.661471712200001,0.0,0.0,0.0,132.49
2020-01-22 18:00:00,71.261,-15.0252,72.8277883506,12.291,-0.3552,12.2961314258,58.97,-14.67,60.7673415578,130.36,89.681,33.3848,95.6933991038,12.291,-0.3552,12.2961314258,77.39,33.74,84.42511297,133.68,12.291,-0.3552,12.2961314258,12.291,-0.3552,12.2961314258,0.0,0.0,0.0,132.49
2020-01-22 18:30:00,70.3762,-15.3658,72.0341400732,12.0562,-0.24580000000000002,12.0587054065,58.32,-15.12,60.2481269418,130.46,88.6962,33.0042,94.6376939284,12.0562,-0.24580000000000002,12.0587054065,76.64,33.25,83.5419182207,133.68,12.0562,-0.24580000000000002,12.0587054065,12.0562,-0.24580000000000002,12.0587054065,0.0,0.0,0.0,132.6
2020-01-22 19:00:00,70.5004,-15.7202,72.2317872422,12.1704,-0.3602,12.1757291445,58.33,-15.36,60.3184756107,130.63,88.8004,32.6898,94.6262863278,12.1704,-0.3602,12.1757291445,76.63,33.05,83.4533366619,133.86,12.1704,-0.3602,12.1757291445,12.1704,-0.3602,12.1757291445,0.0,0.0,0.0,132.78
2020-01-22 19:30:00,68.4528,-16.833,70.4920968396,10.7728,-0.273,10.7762585734,57.68,-16.56,60.0101324778,130.45,86.8828,31.217,92.3207561973,10.7728,-0.273,10.7762585734,76.11,31.49,82.3671791432,133.52,10.7728,-0.273,10.7762585734,10.7728,-0.273,10.7762585734,0.0,0.0,0.0,132.66
2020-01-22 20:00:00,65.735,-18.9986,68.4254121432,8.985,-2.2886,9.2718884247,56.75,-16.71,59.1589942443,129.89,84.325,28.9414,89.1532963999,8.985,-2.2886,9.2718884247,75.34,31.23,81.5562903766,132.94,8.985,-2.2886,9.2718884247,8.985,-2.2886,9.2718884247,0.0,0.0,0.0,132.02
2020-01-22 20:30:00,63.4014,-19.2424,66.2571315386,8.0814,-2.7124,8.5244436604,55.32,-16.53,57.736845255,129.68,81.5714,28.7776,86.4988066954,8.0814,-2.7124,8.5244436604,73.49,31.49,79.9524871408,132.86,8.0814,-2.7124,8.5244436604,8.0814,-2.7124,8.5244436604,0.0,0.0,0.0,131.76
2020-01-22 21:00:00,61.1694,-20.089,64.3837201268,8.1194,-2.849,8.6047345897,53.05,-17.24,55.7810012459,129.74,78.6994,27.791,83.4621785084,8.1194,-2.849,8.6047345897,70.58,30.64,76.9437846743,133.03,8.1194,-2.849,8.6047345897,8.1194,-2.849,8.6047345897,0.0,0.0,0.0,131.88
2020-01-22 21:30:00,60.1664,-21.4044,63.8603478562,8.1464,-2.9144,8.6520263707,52.02,-18.49,55.2083372327,130.27,77.2964,26.5456,81.7276105874,8.1464,-2.9144,8.6520263707,69.15,29.46,75.1639148794,133.63,8.1464,-2.9144,8.6520263707,8.1464,-2.9144,8.6520263707,0.0,0.0,0.0,132.48
2020-01-22 22:00:00,58.5878,-22.4226,62.7319958203,8.0078,-2.6626000000000003,8.4388565339,50.58,-19.76,54.3027991912,130.27,75.2778,25.1674,79.373453973,8.0078,-2.6626000000000003,8.4388565339,67.27,27.83,72.7994629101,133.7,8.0078,-2.6626000000000003,8.4388565339,8.0078,-2.6626000000000003,8.4388565339,0.0,0.0,0.0,132.53
2020-01-22 22:30:00,56.3858,-23.5596,61.1098453099,6.3558,-2.4196,6.8007836166,50.03,-21.14,54.3129864765,130.79,73.3158,24.0004,77.1441879198,6.3558,-2.4196,6.8007836166,66.96,26.42,71.9837342738,134.18,6.3558,-2.4196,6.8007836166,6.3558,-2.4196,6.8007836166,0.0,0.0,0.0,133.08
2020-01-22 23:00:00,53.1422,-24.4084,58.4795982493,6.4322,-2.4784,6.8931606249,46.71,-21.93,51.6018313628,131.19,69.0522,22.9616,72.7697835602,6.4322,-2.4784,6.8931606249,62.62,25.44,67.5903691364,134.54,6.4322,-2.4784,6.8931606249,6.4322,-2.4784,6.8931606249,0.0,0.0,0.0,133.57
2020-01-22 23:30:00,47.6426,-25.2018,53.8975700565,6.4126,-2.4218,6.8546738799,41.23,-22.78,47.1045783337,132.25,62.2226,22.5482,66.1821220119,6.4126,-2.4218,6.8546738799,55.81,24.97,61.1412871961,135.44,6.4126,-2.4218,6.8546738799,6.4126,-2.4218,6.8546738799,0.0,0.0,0.0,134.69
2020-01-23 00:00:00,44.378,-18.923000000000002,48.2440339628,6.728,-2.523,7.1855071498,37.65,-16.4,41.0668053299,132.11,55.798,1.5670000000000002,55.8199990416,6.728,-2.523,7.1855071498,49.07,4.09,49.2401563767,133.27,6.728,-2.523,7.1855071498,6.728,-2.523,7.1855071498,0.0,0.0,0.0,133.74
2020-01-23 00:30:00,43.6374,-17.9288,47.1769493312,7.4274000000000004,-2.6688,7.8923231181,36.21,-15.26,39.2941687786,132.03,54.2074,-1.9988000000000001,54.244238553,7.4274000000000004,-2.6688,7.8923231181,46.78,0.67,46.7847977446,132.96,7.4274000000000004,-2.6688,7.8923231181,7.4274000000000004,-2.6688,7.8923231181,0.0,0.0,0.0,133.54
2020-01-23 01:00:00,44.9824,-17.8422,48.3917390739,7.4324,-2.6622,7.8948007321,37.55,-15.18,40.5022826517,131.68,55.9824,-1.8522,56.0130320068,7.4324,-2.6622,7.8948007321,48.55,0.81,48.5567564815,132.66,7.4324,-2.6622,7.8948007321,7.4324,-2.6622,7.8948007321,0.0,0.0,0.0,133.16
2020-01-23 01:30:00,46.4264,-18.191,49.8630434085,7.4864,-2.691,7.9553545465,38.94,-15.5,41.9114972293,131.75,57.6264,-2.281,57.6715262323,7.4864,-2.691,7.9553545465,50.14,0.41000000000000003,50.1416762783,132.79,7.4864,-2.691,7.9553545465,7.4864,-2.691,7.9553545465,0.0,0.0,0.0,133.27
2020-01-23 02:00:00,45.3336,-18.6066,49.0034779635,7.6136,-2.8266,8.1213651882,37.72,-15.78,40.8877341021,132.26,56.2736,-2.5766,56.3325565239,7.6136,-2.8266,8.1213651882,48.66,0.25,48.660642207,133.22,7.6136,-2.8266,8.1213651882,7.6136,-2.8266,8.1213651882,0.0,0.0,0.0,133.79
2020-01-23 02:30:00,44.8472,-18.612,48.555925404,7.6572,-2.762,8.1401078519,37.19,-15.85,40.4267065193,132.15,55.6272,-2.642,55.6899052238,7.6572,-2.762,8.1401078519,47.97,0.12,47.9701500936,133.16,7.6572,-2.762,8.1401078519,7.6572,-2.762,8.1401078519,0.0,0.0,0.0,133.67
2020-01-23 03:00:00,43.5278,-19.0956,47.5322134157,8.1778,-2.6656,8.6012694528,35.35,-16.43,38.9816290065,132.5,53.7578,-3.1756,53.8515134068,8.1778,-2.6656,8.6012694528,45.58,-0.51,45.5828531358,133.43,8.1778,-2.6656,8.6012694528,8.1778,-2.6656,8.6012694528,0.0,0.0,0.0,134.05
2020-01-23 03:30:00,44.3464,-12.5592,46.0905272003,7.7464,-2.8992,8.2711591449,36.6,-9.66,37.8533433134,132.42,52.8964,-20.6192,56.77306176,7.7464,-2.8992,8.2711591449,45.15,-17.72,48.5027927031,133.98,7.7464,-2.8992,8.2711591449,7.7464,-2.8992,8.2711591449,0.0,0.0,0.0,133.17
2020-01-23 04:00:00,44.0478,-6.7288,44.5587862748,7.8878,-2.8588,8.3898823758,36.16,-3.87,36.3665024439,132.98,50.3978,-39.3088,63.9149434974,7.8878,-2.8588,8.3898823758,42.51,-36.45,55.9973445799,134.9,7.8878,-2.8588,8.3898823758,7.8878,-2.8588,8.3898823758,0.0,0.0,0.0,132.96
2020-01-23 04:30:00,43.6176,-6.5568,44.1076711695,7.9376,-2.5268,8.3300787511,35.68,-4.03,35.9068698162,132.49,49.8576,-38.9868,63.2910013509,7.9376,-2.5268,8.3300787511,41.92,-36.46,55.5573397491,134.44,7.9376,-2.5268,8.3300787511,7.9376,-2.5268,8.3300787511,0.0,0.0,0.0,132.46
2020-01-23 05:00:00,44.2006,-6.2596,44.6416356389,8.3106,-2.9296,8.8118459201,35.89,-3.33,36.0441534788,132.49,50.3806,-38.4996,63.4068139597,8.3106,-2.9296,8.8118459201,42.07,-35.57,55.0918306104,134.48,8.3106,-2.9296,8.8118459201,8.3106,-2.9296,8.8118459201,0.0,0.0,0.0,132.42
2020-01-23 05:30:00,45.1788,-5.6436,45.5299263167,8.338799999999999,-2.8936,8.8265795414,36.84,-2.75,36.9424972085,132.01,51.5488,-37.5536,63.7773600457,8.338799999999999,-2.8936,8.8265795414,43.21,-34.66,55.3933181891,134.08,8.338799999999999,-2.8936,8.8265795414,8.338799999999999,-2.8936,8.8265795414,0.0,0.0,0.0,131.9
2020-01-23 06:00:00,46.945,-5.6462,47.2833226354,8.325,-2.9562,8.8342936016,38.62,-2.69,38.7135699723,132.3,53.735,-37.6062,65.5871672162,8.325,-2.9562,8.8342936016,45.41,-34.65,57.1199667367,134.23,8.325,-2.9562,8.8342936016,8.325,-2.9562,8.8342936016,0.0,0.0,0.0,132.2
2020-01-23 06:30:00,52.437,-4.8618,52.661903386,8.277,-3.0118,8.8079321205,44.16,-1.85,44.1987341448,131.11,60.337,-36.0018,70.2615340869,8.277,-3.0118,8.8079321205,52.06,-32.99,61.6326512492,132.98,8.277,-3.0118,8.8079321205,8.277,-3.0118,8.8079321205,0.0,0.0,0.0,130.97
2020-01-23 07:00:00,55.1862,-9.7406,56.039235887,8.0862,-3.0806,8.6531339294,47.1,-6.66,47.5685358194,131.11,66.2162,-15.3906,67.981289417,8.0862,-3.0806,8.6531339294,58.13,-12.31,59.4191299162,132.24,8.0862,-3.0806,8.6531339294,8.0862,-3.0806,8.6531339294,0.0,0.0,0.0,131.69
2020-01-23 07:30:00,58.6364,-14.194,60.3299017152,6.5364,-2.2640000000000002,6.9173854136,52.1,-11.93,53.4484321566,130.99,73.5264,2.936,73.5849957054,6.5364,-2.2640000000000002,6.9173854136,66.99,5.2,67.1915180659,131.6,6.5364,-2.2640000000000002,6.9173854136,6.5364,-2.2640000000000002,6.9173854136,0.0,0.0,0.0,132.28
2020-01-23 08:00:00,61.2844,-13.1776,62.6851403853,8.0844,-2.8676,8.5779165955,53.2,-10.31,54.1898154638,130.0,76.0244,4.2224,76.1415658962,8.0844,-2.8676,8.5779165955,67.94,7.09,68.3089430455,133.54,8.0844,-2.8676,8.5779165955,8.0844,-2.8676,8.5779165955,0.0,0.0,0.0,131.2
2020-01-23 08:30:00,62.9334,-12.2614,64.1167276576,8.3034,-2.8014,8.763235334099999,54.63,-9.46,55.4430203001,130.23,77.9834,5.6686,78.1891533496,8.3034,-2.8014,8.763235334099999,69.68,8.47,70.1929006382,133.98,8.3034,-2.8014,8.763235334099999,8.3034,-2.8014,8.763235334099999,0.0,0.0,0.0,131.38
2020-01-23 09:00:00,61.8672,-12.2718,63.0725575118,8.3072,-2.0518,8.556836745,53.56,-10.22,54.5263422577,130.51,76.7872,5.6982,76.9983348332,8.3072,-2.0518,8.556836745,68.48,7.75,68.9171451817,134.23,8.3072,-2.0518,8.556836745,8.3072,-2.0518,8.556836745,0.0,0.0,0.0,131.69
2020-01-23 09:30:00,62.4268,-12.1084,63.5902406726,8.4068,-2.0684,8.6575149321,54.02,-10.04,54.9450816725,130.45,77.5268,5.9816,77.7572135355,8.4068,-2.0684,8.6575149321,69.12,8.05,69.5871891946,134.23,8.4068,-2.0684,8.6575149321,8.4068,-2.0684,8.6575149321,0.0,0.0,0.0,131.64
2020-01-23 10:00:00,63.4244,-11.9388,64.538279035,8.894400000000001,-2.4088,9.2148070408,54.53,-9.53,55.3564973603,130.45,78.5844,6.3412,78.8398296599,8.894400000000001,-2.4088,9.2148070408,69.69,8.75,70.2371596806,134.39,8.894400000000001,-2.4088,9.2148070408,8.894400000000001,-2.4088,9.2148070408,0.0,0.0,0.0,131.64
2020-01-23 10:30:00,64.0312,-11.7546,65.1011919599,9.1112,-2.6446,9.4872479993,54.92,-9.11,55.6704454805,130.41,79.1812,6.5754,79.4537495566,9.1112,-2.6446,9.4872479993,70.07,9.22,70.6739930951,134.34,9.1112,-2.6446,9.4872479993,9.1112,-2.6446,9.4872479993,0.0,0.0,0.0,131.59
2020-01-23 11:00:00,63.9544,-11.8352,65.0402739724,9.5344,-2.2752,9.802107854900001,54.42,-9.56,55.2533256918,130.51,78.9744,6.4648,79.2385606533,9.5344,-2.2752,9.802107854900001,69.44,8.74,69.9878646624,134.39,9.5344,-2.2752,9.802107854900001,9.5344,-2.2752,9.802107854900001,0.0,0.0,0.0,131.7
2020-01-23 11:30:00,64.7654,-11.6504,65.804930342,9.4254,-2.6004,9.7775377944,55.34,-9.05,56.0751112348,130.42,79.9154,6.7396,80.1990858135,9.4254,-2.6004,9.7775377944,70.49,9.34,71.1060876437,134.18,9.4254,-2.6004,9.7775377944,9.4254,-2.6004,9.7775377944,0.0,0.0,0.0,131.59
2020-01-23 12:00:00,64.345,-11.6816,65.3967797645,9.185,-2.1416,9.4313665797,55.16,-9.54,55.9788995962,130.47,79.525,6.6184,79.7999300975,9.185,-2.1416,9.4313665797,70.34,8.76,70.883377459,134.21,9.185,-2.1416,9.4313665797,9.185,-2.1416,9.4313665797,0.0,0.0,0.0,131.67
2020-01-23 12:30:00,64.112,-11.5594,65.1457463873,9.132,-1.7694,9.301838547300001,54.98,-9.79,55.8448251855,130.5,79.312,6.7006,79.5945436846,9.132,-1.7694,9.301838547300001,70.18,8.47,70.6892728779,134.35,9.132,-1.7694,9.301838547300001,9.132,-1.7694,9.301838547300001,0.0,0.0,0.0,131.71
2020-01-23 13:00:00,64.7766,-11.4444,65.7798008428,8.6966,-2.0944,8.9452424741,56.08,-9.35,56.8541018749,130.43,80.3166,6.8856,80.611213382,8.6966,-2.0944,8.9452424741,71.62,8.98,72.1807786048,134.35,8.6966,-2.0944,8.9452424741,8.6966,-2.0944,8.9452424741,0.0,0.0,0.0,131.61
2020-01-23 13:30:00,63.4522,-11.7738,64.5352930673,8.3022,-1.3738000000000001,8.4150966293,55.15,-10.4,56.1220322155,130.73,78.8622,6.3762,79.1195457222,8.3022,-1.3738000000000001,8.4150966293,70.56,7.75,70.9843370047,134.51,8.3022,-1.3738000000000001,8.4150966293,8.3022,-1.3738000000000001,8.4150966293,0.0,0.0,0.0,131.94
2020-01-23 14:00:00,63.571,-12.1434,64.7204311216,7.971,-1.4134,8.0953406698,55.6,-10.73,56.6259030833,130.82,79.141,5.9566,79.3648471589,7.971,-1.4134,8.0953406698,71.17,7.37,71.550582108,134.61,7.971,-1.4134,8.0953406698,7.971,-1.4134,8.0953406698,0.0,0.0,0.0,132.05
2020-01-23 14:30:00,62.5484,-12.1254,63.7128532379,7.5884,-1.5453999999999999,7.7441639781,54.96,-10.58,55.96908075,130.82,77.5384,5.6146,77.7414124371,7.5884,-1.5453999999999999,7.7441639781,69.95,7.16,70.3154897587,134.61,7.5884,-1.5453999999999999,7.7441639781,7.5884,-1.5453999999999999,7.7441639781,0.0,0.0,0.0,132.09
2020-01-23 15:00:00,63.6422,-11.7404,64.7160460242,6.0522,-2.2904,6.471093957,57.59,-9.45,58.3601799175,130.72,79.1522,6.2296,79.3969689661,6.0522,-2.2904,6.471093957,73.1,8.52,73.594839493,134.72,6.0522,-2.2904,6.471093957,6.0522,-2.2904,6.471093957,0.0,0.0,0.0,131.95
2020-01-23 15:30:00,63.4768,-11.7156,64.5488917147,9.3768,-2.1356,9.6169207962,54.1,-9.58,54.9416636079,130.64,78.0968,6.0944,78.3342318632,9.3768,-2.1356,9.6169207962,68.72,8.23,69.211063422,134.61,9.3768,-2.1356,9.6169207962,9.3768,-2.1356,9.6169207962,0.0,0.0,0.0,131.89
2020-01-23 16:00:00,64.3466,-11.5746,65.379326218,8.1466,-2.4846,8.5170610377,56.2,-9.09,56.9303794121,130.61,79.6266,6.5254,79.8935308565,8.1466,-2.4846,8.5170610377,71.48,9.01,72.0456140233,134.61,8.1466,-2.4846,8.5170610377,8.1466,-2.4846,8.5170610377,0.0,0.0,0.0,131.81
2020-01-23 16:30:00,66.1482,-11.4978,67.1400310402,9.6182,-2.3978,9.9125786796,56.53,-9.1,57.2577584263,130.74,81.7282,6.7722,82.0083006048,9.6182,-2.3978,9.9125786796,72.11,9.17,72.6907215537,134.57,9.6182,-2.3978,9.9125786796,9.6182,-2.3978,9.9125786796,0.0,0.0,0.0,131.91
2020-01-23 17:00:00,67.6626,-11.0448,68.5581143688,12.1626,-1.7748,12.2914097564,55.5,-9.27,56.2688448433,130.47,82.5626,6.9152000000000005,82.8516922567,12.1626,-1.7748,12.2914097564,70.4,8.69,70.9343083423,134.41,12.1626,-1.7748,12.2914097564,12.1626,-1.7748,12.2914097564,0.0,0.0,0.0,131.64
2020-01-23 17:30:00,69.1532,-10.761,69.9854569982,12.3932,-1.641,12.5013714144,56.76,-9.12,57.4880161425,130.53,84.4532,7.329,84.7706153761,12.3932,-1.641,12.5013714144,72.06,8.97,72.6161448991,134.61,12.3932,-1.641,12.5013714144,12.3932,-1.641,12.5013714144,0.0,0.0,0.0,131.68
2020-01-23 18:00:00,69.8774,-10.9028,70.7228540049,12.7874,-2.0428,12.9495417139,57.09,-8.86,57.7734168974,130.6,85.2074,7.2972,85.5192969019,12.7874,-2.0428,12.9495417139,72.42,9.34,73.0198055325,134.71,12.7874,-2.0428,12.9495417139,12.7874,-2.0428,12.9495417139,0.0,0.0,0.0,131.72
2020-01-23 18:30:00,69.3724,-11.0392,70.2452405391,12.8424,-2.0992,13.0128351407,56.53,-8.94,57.2325475582,130.79,84.5624,7.2408,84.8718367799,12.8424,-2.0992,13.0128351407,71.72,9.34,72.3256109549,134.88,12.8424,-2.0992,13.0128351407,12.8424,-2.0992,13.0128351407,0.0,0.0,0.0,131.89
2020-01-23 19:00:00,67.1684,-11.254,68.1046729275,12.7784,-2.064,12.9440180222,54.39,-9.19,55.1609300139,130.79,81.9084,6.906,82.1990196204,12.7784,-2.064,12.9440180222,69.13,8.97,69.7095244568,134.79,12.7784,-2.064,12.9440180222,12.7784,-2.064,12.9440180222,0.0,0.0,0.0,131.89
2020-01-23 19:30:00,65.787,-11.4324,66.7729671256,8.677,-2.0724,8.9210521106,57.11,-9.36,57.8719422518,130.84,81.597,6.8576,81.8846572122,8.677,-2.0724,8.9210521106,72.92,8.93,73.4647623014,134.83,8.677,-2.0724,8.9210521106,8.677,-2.0724,8.9210521106,0.0,0.0,0.0,131.94
2020-01-23 20:00:00,67.2002,-11.5884,68.1920662145,7.5302,-2.8984,8.0687443013,59.67,-8.69,60.2994610258,130.47,83.9102,6.9016,84.193549317,7.5302,-2.8984,8.0687443013,76.38,9.8,77.0061322233,134.6,7.5302,-2.8984,8.0687443013,7.5302,-2.8984,8.0687443013,0.0,0.0,0.0,131.51
2020-01-23 20:30:00,66.619,-12.336,67.7515170088,7.099,-2.586,7.5553422821,59.52,-9.75,60.3132895803,129.97,83.259,5.744,83.4569027523,7.099,-2.586,7.5553422821,76.16,8.33,76.6141925494,134.04,7.099,-2.586,7.5553422821,7.099,-2.586,7.5553422821,0.0,0.0,0.0,131.08
2020-01-23 21:00:00,66.3616,-13.0504,67.6326466636,7.4716000000000005,-2.8104,7.9826784177,58.89,-10.24,59.7736538953,130.09,82.6216,4.8396,82.7632195768,7.4716000000000005,-2.8104,7.9826784177,75.15,7.65,75.5383677345,134.23,7.4716000000000005,-2.8104,7.9826784177,7.4716000000000005,-2.8104,7.9826784177,0.0,0.0,0.0,131.24
2020-01-23 21:30:00,65.365,-13.9116,66.8290044783,7.615,-2.9216,8.1562228734,57.75,-10.99,58.7864150974,130.14,81.185,3.8084,81.2742772072,7.615,-2.9216,8.1562228734,73.57,6.73,73.8771805093,134.28,7.615,-2.9216,8.1562228734,7.615,-2.9216,8.1562228734,0.0,0.0,0.0,131.29
2020-01-23 22:00:00,63.6926,-14.8758,65.4067024119,7.7526,-2.5758,8.1693055029,55.94,-12.3,57.2762917794,130.18,78.9826,2.4942,79.0219724912,7.7526,-2.5758,8.1693055029,71.23,5.07,71.4102079538,134.31,7.7526,-2.5758,8.1693055029,7.7526,-2.5758,8.1693055029,0.0,0.0,0.0,131.4
2020-01-23 22:30:00,61.9434,-15.5386,63.8626095107,8.2234,-2.5986000000000002,8.6242118202,53.72,-12.94,55.2565109286,130.32,76.4834,1.6714,76.5016604625,8.2234,-2.5986000000000002,8.6242118202,68.26,4.27,68.3934243915,134.49,8.2234,-2.5986000000000002,8.6242118202,8.2234,-2.5986000000000002,8.6242118202,0.0,0.0,0.0,131.54
2020-01-23 23:00:00,58.53,-16.9376,60.9314630857,8.33,-2.6076,8.7286011342,50.2,-14.33,52.2052573981,130.93,72.13,-0.1476,72.1301510172,8.33,-2.6076,8.7286011342,63.8,2.46,63.847408718,135.05,8.33,-2.6076,8.7286011342,8.33,-2.6076,8.7286011342,0.0,0.0,0.0,132.2
2020-01-23 23:30:00,55.33,-17.4412,58.013829019,8.23,-3.1412,8.809088343300001,47.1,-14.3,49.2229621214,131.77,68.2,-0.7612,68.2042478548,8.23,-3.1412,8.809088343300001,59.97,2.38,60.0172083656,134.47,8.23,-3.1412,8.809088343300001,8.23,-3.1412,8.809088343300001,0.0,0.0,0.0,133.1
2020-01-24 00:00:00,52.1968,-18.1692,55.268668872,8.2968,-3.0692,8.8462918152,43.9,-15.1,46.4243470606,131.94,64.3368,-1.4792,64.3538022721,8.2968,-3.0692,8.8462918152,56.04,1.5899999999999999,56.0625516722,134.31,8.2968,-3.0692,8.8462918152,8.2968,-3.0692,8.8462918152,0.0,0.0,0.0,133.3
2020-01-24 00:30:00,51.922,-18.3288,55.0621375669,8.302,-3.0388,8.8406735852,43.62,-15.29,46.2221645967,132.0,63.932,-1.6688,63.9537764127,8.302,-3.0388,8.8406735852,55.63,1.37,55.6468669379,134.39,8.302,-3.0388,8.8406735852,8.302,-3.0388,8.8406735852,0.0,0.0,0.0,133.38
2020-01-24 01:00:00,51.9378,-18.603,55.1688923021,8.2978,-3.123,8.866037099,43.64,-15.48,46.3042114715,131.94,63.9578,-2.023,63.9897859806,8.2978,-3.123,8.866037099,55.66,1.1,55.6708685041,134.31,8.2978,-3.123,8.866037099,8.2978,-3.123,8.866037099,0.0,0.0,0.0,133.31
2020-01-24 01:30:00,50.862,-18.645,54.1717552697,7.662,-2.875,8.1836342171,43.2,-15.77,45.9883996243,132.22,62.922,-1.995,62.9536187125,7.662,-2.875,8.1836342171,55.26,0.88,55.2670064324,134.6,7.662,-2.875,8.1836342171,7.662,-2.875,8.1836342171,0.0,0.0,0.0,133.62
2020-01-24 02:00:00,49.1346,-19.483,52.8563733731,7.9946,-3.043,8.5541497625,41.14,-16.44,44.303196273,132.75,60.6746,-3.313,60.7649821374,7.9946,-3.043,8.5541497625,52.68,-0.27,52.6806919089,135.06,7.9946,-3.043,8.5541497625,7.9946,-3.043,8.5541497625,0.0,0.0,0.0,134.23
2020-01-24 02:30:00,48.2128,-19.1316,51.8699547175,7.8428,-2.5416,8.2443460869,40.37,-16.59,43.6459047334,132.72,59.5528,-3.1716,59.6371950581,7.8428,-2.5416,8.2443460869,51.71,-0.63,51.7138376066,134.84,7.8428,-2.5416,8.2443460869,7.8428,-2.5416,8.2443460869,0.0,0.0,0.0,134.23
2020-01-24 03:00:00,47.5776,-19.718,51.5017237164,8.1176,-2.888,8.6160300464,39.46,-16.83,42.899189969,132.99,58.6576,-3.708,58.7746824897,8.1176,-2.888,8.6160300464,50.54,-0.8200000000000001,50.546651719,135.06,8.1176,-2.888,8.6160300464,8.1176,-2.888,8.6160300464,0.0,0.0,0.0,134.54
2020-01-24 03:30:00,47.2424,-19.6038,51.1483463291,6.9924,-2.3338,7.371586003,40.25,-17.27,43.7985776025,132.87,58.8324,-3.5138,58.9372384847,6.9924,-2.3338,7.371586003,51.84,-1.18,51.8534280448,134.89,6.9924,-2.3338,7.371586003,6.9924,-2.3338,7.371586003,0.0,0.0,0.0,134.37
2020-01-24 04:00:00,45.035,-19.4618,49.0602984524,6.415,-2.5118,6.8892208732,38.62,-16.95,42.1759042582,133.49,56.495,-3.2018,56.585656736,6.415,-2.5118,6.8892208732,50.08,-0.6900000000000001,50.084753169,135.55,6.415,-2.5118,6.8892208732,6.415,-2.5118,6.8892208732,0.0,0.0,0.0,134.99
2020-01-24 04:30:00,46.3376,-4.7548,46.5809112921,6.5176,-2.0648,6.8368493328,39.82,-2.69,39.9107566954,131.35,57.4176,13.8752,59.0703137354,6.5176,-2.0648,6.8368493328,50.9,15.94,53.3375440005,134.95,6.5176,-2.0648,6.8368493328,6.5176,-2.0648,6.8368493328,0.0,0.0,0.0,132.46
2020-01-24 05:00:00,45.991,-5.374,46.3039086579,6.381,-2.144,6.7315597747,39.61,-3.23,39.7414770737,131.42,56.931,12.986,58.3932783546,6.381,-2.144,6.7315597747,50.55,15.13,52.765702876,134.91,6.381,-2.144,6.7315597747,6.381,-2.144,6.7315597747,0.0,0.0,0.0,132.56
2020-01-24 05:30:00,45.889,-4.284,46.0885341164,7.279,-2.034,7.5578434093,38.61,-2.25,38.6755038752,130.91,56.359,14.156,58.1096310176,7.279,-2.034,7.5578434093,49.08,16.19,51.6813554389,134.51,7.279,-2.034,7.5578434093,7.279,-2.034,7.5578434093,0.0,0.0,0.0,132.01
2020-01-24 06:00:00,44.9692,-4.408,45.184725435,7.3692,-2.258,7.7073778057,37.6,-2.15,37.661419251,130.76,55.3292,14.052,57.0857169232,7.3692,-2.258,7.7073778057,47.96,16.31,50.6574545353,134.24,7.3692,-2.258,7.7073778057,7.3692,-2.258,7.7073778057,0.0,0.0,0.0,131.85
2020-01-24 06:30:00,46.6176,-4.4564,46.8301199093,7.3076,-2.3764,7.6842888233,39.31,-2.08,39.3649907913,130.27,57.5476,13.9436,59.2127540883,7.3076,-2.3764,7.6842888233,50.24,16.32,52.8242368615,133.56,7.3076,-2.3764,7.6842888233,7.3076,-2.3764,7.6842888233,0.0,0.0,0.0,131.33
2020-01-24 07:00:00,48.642,-16.0218,51.2127156011,7.352,-2.3918,7.7312748781,41.29,-13.63,43.481501814,131.27,60.602,0.4182,60.6034429322,7.352,-2.3918,7.7312748781,53.25,2.81,53.3240902407,133.02,7.352,-2.3918,7.7312748781,7.352,-2.3918,7.7312748781,0.0,0.0,0.0,132.61
2020-01-24 07:30:00,53.2612,-14.0006,55.0706112713,7.4012,-2.3806,7.7746394,45.86,-11.62,47.3092379985,130.93,66.3612,2.9594,66.4271549428,7.4012,-2.3806,7.7746394,58.96,5.34,59.2013276878,133.02,7.4012,-2.3806,7.7746394,7.4012,-2.3806,7.7746394,0.0,0.0,0.0,132.19
2020-01-24 08:00:00,54.6494,-12.2352,56.0022949476,7.6094,-2.0252,7.8742874852,47.04,-10.21,48.1352853944,131.49,67.9694,5.1648,68.1653467342,7.6094,-2.0252,7.8742874852,60.36,7.19,60.7867230569,133.92,7.6094,-2.0252,7.8742874852,7.6094,-2.0252,7.8742874852,0.0,0.0,0.0,132.69
2020-01-24 08:30:00,56.4836,-11.1754,57.5785258071,8.3136,-2.1354,8.5834653911,48.17,-9.04,49.0109222521,131.28,70.0036,6.4246,70.2977915593,8.3136,-2.1354,8.5834653911,61.69,8.56,62.2810541015,133.73,8.3136,-2.1354,8.5834653911,8.3136,-2.1354,8.5834653911,0.0,0.0,0.0,132.49
2020-01-24 09:00:00,54.8562,-11.1276,55.9734415612,8.5262,-0.6576000000000001,8.5515217476,46.33,-10.47,47.4983136543,131.51,67.9262,6.1424,68.2033556667,8.5262,-0.6576000000000001,8.5515217476,59.4,6.8,59.7879586539,133.73,8.5262,-0.6576000000000001,8.5515217476,8.5262,-0.6576000000000001,8.5515217476,0.0,0.0,0.0,132.79
2020-01-24 09:30:00,56.5624,-10.4638,57.5221366449,8.0324,-0.8138000000000001,8.0735196909,48.53,-9.65,49.480131366,131.33,70.0124,6.9862,70.3600962492,8.0324,-0.8138000000000001,8.0735196909,61.98,7.8,62.4688754501,133.5,8.0324,-0.8138000000000001,8.0735196909,8.0324,-0.8138000000000001,8.0735196909,0.0,0.0,0.0,132.58
2020-01-24 10:00:00,57.246,-10.2168,58.1505590535,8.526,-1.1168,8.5988323765,48.72,-9.1,49.5625705548,131.37,70.576,7.3932,70.962181352,8.526,-1.1168,8.5988323765,62.05,8.51,62.6308438391,133.61,8.526,-1.1168,8.5988323765,8.526,-1.1168,8.5988323765,0.0,0.0,0.0,132.64
2020-01-24 10:30:00,57.4748,-10.0374,58.3446829951,8.854800000000001,-1.2774,8.9464648773,48.62,-8.76,49.4028541686,131.55,70.6548,7.6626,71.0690945616,8.854800000000001,-1.2774,8.9464648773,61.8,8.94,62.4432830655,133.99,8.854800000000001,-1.2774,8.9464648773,8.854800000000001,-1.2774,8.9464648773,0.0,0.0,0.0,132.82
2020-01-24 11:00:00,57.4384,-9.8988,58.2851270566,9.5084,-1.8488,9.686471597,47.93,-8.05,48.6013106819,131.51,70.3084,7.9612,70.7576979275,9.5084,-1.8488,9.686471597,60.8,9.81,61.5863304638,133.99,9.5084,-1.8488,9.686471597,9.5084,-1.8488,9.686471597,0.0,0.0,0.0,132.77
2020-01-24 11:30:00,56.9704,-10.0868,57.8564604033,10.0604,-1.7568000000000001,10.2126389538,46.91,-8.33,47.6438558473,131.12,69.4004,7.5932,69.8145558347,10.0604,-1.7568000000000001,10.2126389538,59.34,9.35,60.0721075042,133.53,10.0604,-1.7568000000000001,10.2126389538,10.0604,-1.7568000000000001,10.2126389538,0.0,0.0,0.0,132.4
2020-01-24 12:00:00,57.0404,-10.5532,58.0084240641,9.6004,-1.7432,9.7573780495,47.44,-8.81,48.251110868,130.51,69.7704,6.9068000000000005,70.1114298984,9.6004,-1.7432,9.7573780495,60.17,8.65,60.7885795195,132.74,9.6004,-1.7432,9.7573780495,9.6004,-1.7432,9.7573780495,0.0,0.0,0.0,131.81
2020-01-24 12:30:00,58.0354,-10.186,58.922510547,9.5454,-1.746,9.7037712854,48.49,-8.44,49.2190379833,130.24,71.1354,7.304,71.5093948314,9.5454,-1.746,9.7037712854,61.59,9.05,62.2513501862,132.3,9.5454,-1.746,9.7037712854,9.5454,-1.746,9.7037712854,0.0,0.0,0.0,131.5
2020-01-24 13:00:00,58.2232,-10.4574,59.15486652,8.7532,-1.6974,8.9162591371,49.47,-8.76,50.2396108663,130.47,71.8232,7.0326,72.1666787444,8.7532,-1.6974,8.9162591371,63.07,8.73,63.6713263565,132.5,8.7532,-1.6974,8.9162591371,8.7532,-1.6974,8.9162591371,0.0,0.0,0.0,131.74
2020-01-24 13:30:00,58.4298,-10.5358,59.3720861153,8.8998,-1.9658,9.1143189367,49.53,-8.57,50.2659507022,130.47,72.0698,7.0542,72.4142099983,8.8998,-1.9658,9.1143189367,63.17,9.02,63.8107302889,132.75,8.8998,-1.9658,9.1143189367,8.8998,-1.9658,9.1143189367,0.0,0.0,0.0,131.74
2020-01-24 14:00:00,57.6034,-10.8418,58.6148131346,8.2834,-1.6918000000000002,8.4544013863,49.32,-9.15,50.1615878935,130.63,71.3334,6.6182,71.6397552118,8.2834,-1.6918000000000002,8.4544013863,63.05,8.31,63.5952718368,132.88,8.2834,-1.6918000000000002,8.4544013863,8.2834,-1.6918000000000002,8.4544013863,0.0,0.0,0.0,131.9
2020-01-24 14:30:00,57.1522,-10.6858,58.1425858255,6.7422,-0.7858,6.7878378354,50.41,-9.9,51.3729315885,130.68,71.4822,6.5242,71.7793152829,6.7422,-0.7858,6.7878378354,64.74,7.31,65.1513906222,132.88,6.7422,-0.7858,6.7878378354,6.7422,-0.7858,6.7878378354,0.0,0.0,0.0,131.96
2020-01-24 15:00:00,56.689,-11.1506,57.7752421142,6.6690000000000005,-1.4706000000000001,6.8292185029,50.02,-9.68,50.9480401978,130.95,71.079,6.2594,71.354077174,6.6690000000000005,-1.4706000000000001,6.8292185029,64.41,7.73,64.8721897272,133.19,6.6690000000000005,-1.4706000000000001,6.8292185029,6.6690000000000005,-1.4706000000000001,6.8292185029,0.0,0.0,0.0,132.21
2020-01-24 15:30:00,56.3804,-11.2768,57.4970931648,6.7804,-0.7668,6.8236212087,49.6,-10.51,50.7012830212,130.95,70.5704,5.8132,70.8094248699,6.7804,-0.7668,6.8236212087,63.79,6.58,64.1284687171,133.19,6.7804,-0.7668,6.8236212087,6.7804,-0.7668,6.8236212087,0.0,0.0,0.0,132.21
2020-01-24 16:00:00,57.7972,-10.9864,58.8321112387,6.8172,-1.2964,6.9393709225,50.98,-9.69,51.8927403401,130.81,72.3272,6.3736,72.6074833388,6.8172,-1.2964,6.9393709225,65.51,7.67,65.9574787268,133.19,6.8172,-1.2964,6.9393709225,6.8172,-1.2964,6.9393709225,0.0,0.0,0.0,132.08
2020-01-24 16:30:00,59.0146,-10.6228,59.9630460617,8.4346,-1.3928,8.5488226675,50.58,-9.23,51.415263298,130.6,73.5746,6.9072,73.8981134874,8.4346,-1.3928,8.5488226675,65.14,8.3,65.6666551607,132.98,8.4346,-1.3928,8.5488226675,8.4346,-1.3928,8.5488226675,0.0,0.0,0.0,131.87
2020-01-24 17:00:00,60.373,-10.7242,61.3180853798,9.183,-1.1642000000000001,9.256503154,51.19,-9.56,52.0750391262,130.6,75.113,6.8158,75.4216010082,9.183,-1.1642000000000001,9.256503154,65.93,7.98,66.4111835461,132.93,9.183,-1.1642000000000001,9.256503154,9.183,-1.1642000000000001,9.256503154,0.0,0.0,0.0,131.84
2020-01-24 17:30:00,63.4838,-10.293,64.3128191844,12.1838,-0.883,12.2157550499,51.3,-9.41,52.1559018712,130.55,77.6738,7.167,78.0037505216,12.1838,-0.883,12.2157550499,65.49,8.05,65.9828962687,132.84,12.1838,-0.883,12.2157550499,12.1838,-0.883,12.2157550499,0.0,0.0,0.0,131.77
2020-01-24 18:00:00,63.9434,-10.1382,64.7421153717,12.1634,-0.1182,12.1639743012,51.78,-10.02,52.7405802016,130.7,78.2534,7.2118,78.5850155615,12.1634,-0.1182,12.1639743012,66.09,7.33,66.4952404312,132.95,12.1634,-0.1182,12.1639743012,12.1634,-0.1182,12.1639743012,0.0,0.0,0.0,131.92
2020-01-24 18:30:00,64.8362,-10.1632,65.6279168089,12.3362,-0.6732,12.354554977,52.5,-9.49,53.3508209871,130.85,79.3062,7.4268,79.653190248,12.3362,-0.6732,12.354554977,66.97,8.1,67.4580677162,133.23,12.3362,-0.6732,12.354554977,12.3362,-0.6732,12.354554977,0.0,0.0,0.0,132.04
2020-01-24 19:00:00,63.0098,-10.8084,63.9300899937,12.7798,-1.6484,12.885670747,50.23,-9.16,51.058383249,130.85,77.1598,7.1016,77.4859178083,12.7798,-1.6484,12.885670747,64.38,8.75,64.9718931539,133.27,12.7798,-1.6484,12.885670747,12.7798,-1.6484,12.885670747,0.0,0.0,0.0,132.01
2020-01-24 19:30:00,61.278,-11.512,62.3499753649,8.738,-2.062,8.9780002228,52.54,-9.45,53.383088146,130.56,76.328,6.368,76.5931785997,8.738,-2.062,8.9780002228,67.59,8.43,68.1136770407,132.71,8.738,-2.062,8.9780002228,8.738,-2.062,8.9780002228,0.0,0.0,0.0,131.69
2020-01-24 20:00:00,58.1524,-13.3284,59.660270468,8.3324,-2.0484,8.5804913799,49.82,-11.28,51.0810219162,130.4,72.6924,4.0816,72.806898549,8.3324,-2.0484,8.5804913799,64.36,6.13,64.6512683557,132.01,8.3324,-2.0484,8.5804913799,8.3324,-2.0484,8.5804913799,0.0,0.0,0.0,131.59
2020-01-24 20:30:00,55.2746,-14.2982,57.0939570217,8.3046,-2.3382,8.6274886497,46.97,-11.96,48.4687786106,130.67,69.0946,2.9018,69.1555073179,8.3046,-2.3382,8.6274886497,60.79,5.24,61.015421821,132.48,8.3046,-2.3382,8.6274886497,8.3046,-2.3382,8.6274886497,0.0,0.0,0.0,131.88
2020-01-24 21:00:00,54.1672,-15.0148,56.2096946699,8.3372,-2.3648,8.6660938652,45.83,-12.65,47.5437840311,131.02,67.6472,2.1352,67.6808890816,8.3372,-2.3648,8.6660938652,59.31,4.5,59.4804682228,132.85,8.3372,-2.3648,8.6660938652,8.3372,-2.3648,8.6660938652,0.0,0.0,0.0,132.27
2020-01-24 21:30:00,54.805,-16.548000000000002,57.2487932537,8.375,-2.328,8.6925375467,46.43,-14.22,48.5587613104,131.6,68.365,0.452,68.3664941985,8.375,-2.328,8.6925375467,59.99,2.7800000000000002,60.0543795239,133.41,8.375,-2.328,8.6925375467,8.375,-2.328,8.6925375467,0.0,0.0,0.0,132.9
2020-01-24 22:00:00,55.6248,-17.8156,58.4081670522,7.8648,-2.3156,8.1986024663,47.76,-15.5,50.2122256029,131.79,69.3848,-1.0856,69.3932921715,7.8648,-2.3156,8.1986024663,61.52,1.23,61.5322947727,133.68,7.8648,-2.3156,8.1986024663,7.8648,-2.3156,8.1986024663,0.0,0.0,0.0,133.17
2020-01-24 22:30:00,52.4166,-18.215,55.4913162626,6.8966,-2.335,7.281161759,45.52,-15.88,48.2104221097,132.04,65.8066,-1.605,65.826169785,6.8966,-2.335,7.281161759,58.91,0.73,58.9145228276,134.0,6.8966,-2.335,7.281161759,6.8966,-2.335,7.281161759,0.0,0.0,0.0,133.41
2020-01-24 23:00:00,48.203,-19.2256,51.8955961943,7.923,-1.4056,8.0467161227,40.28,-17.82,44.0457807287,132.63,60.283,-2.8456,60.3501245099,7.923,-1.4056,8.0467161227,52.36,-1.44,52.3797976323,134.39,7.923,-1.4056,8.0467161227,7.923,-1.4056,8.0467161227,0.0,0.0,0.0,134.09
2020-01-24 23:30:00,46.3408,-8.4696,47.1084267281,8.1808,-1.9196,8.402996656,38.16,-6.55,38.7180590939,132.33,57.2608,9.7604,58.0866992073,8.1808,-1.9196,8.402996656,49.08,11.68,50.4506570819,135.16,8.1808,-1.9196,8.402996656,8.1808,-1.9196,8.402996656,0.0,0.0,0.0,133.57
2020-01-25 00:00:00,47.5932,-4.215,47.7794821157,8.0532,-2.295,8.3738315746,39.54,-1.92,39.5865886381,131.5,58.3332,14.915,60.2097952765,8.0532,-2.295,8.3738315746,50.28,17.21,53.1437907944,134.88,8.0532,-2.295,8.3738315746,8.0532,-2.295,8.3738315746,0.0,0.0,0.0,132.58
2020-01-25 00:30:00,47.6536,-4.1096,47.8304756941,8.3436,-2.2796,8.6494067496,39.31,-1.83,39.3525729781,131.83,58.1136,15.0004,60.0183514029,8.3436,-2.2796,8.6494067496,49.77,17.28,52.6844502676,135.27,8.3436,-2.2796,8.6494067496,8.3436,-2.2796,8.6494067496,0.0,0.0,0.0,132.92
2020-01-25 01:00:00,47.654,-4.1696,47.8360667296,8.334,-2.3596,8.6615973215,39.32,-1.81,39.3616374151,131.65,58.104,14.8804,59.9791723864,8.334,-2.3596,8.6615973215,49.77,17.24,52.6713442016,135.09,8.334,-2.3596,8.6615973215,8.334,-2.3596,8.6615973215,0.0,0.0,0.0,132.73
2020-01-25 01:30:00,47.2108,-4.534,47.4280169588,7.9208,-2.284,8.2435264687,39.29,-2.25,39.354372057,131.4,57.7308,14.356,59.4889906171,7.9208,-2.284,8.2435264687,49.81,16.64,52.5159566227,134.78,7.9208,-2.284,8.2435264687,7.9208,-2.284,8.2435264687,0.0,0.0,0.0,132.49
2020-01-25 02:00:00,45.3614,-4.758,45.6102529478,6.3814,-1.758,6.6191260722,38.98,-3.0,39.0952733716,131.75,56.3014,14.012,58.0188226868,6.3814,-1.758,6.6191260722,49.92,15.77,52.351688607,135.1,6.3814,-1.758,6.6191260722,6.3814,-1.758,6.6191260722,0.0,0.0,0.0,132.87
2020-01-25 02:30:00,44.7424,-5.0108,45.0221109501,6.3824,-1.7808000000000002,6.6261812834,38.36,-3.23,38.4957465183,131.75,55.5224,13.7392,57.1970499099,6.3824,-1.7808000000000002,6.6261812834,49.14,15.52,51.5326110342,135.05,6.3824,-1.7808000000000002,6.6261812834,6.3824,-1.7808000000000002,6.6261812834,0.0,0.0,0.0,132.87
2020-01-25 03:00:00,44.1176,-5.1316,44.4150419151,6.5476,-1.8416000000000001,6.8016583507,37.57,-3.29,37.7137773234,132.07,54.6076,13.6584,56.2898025251,6.5476,-1.8416000000000001,6.8016583507,48.06,15.5,50.4976593517,135.4,6.5476,-1.8416000000000001,6.8016583507,6.5476,-1.8416000000000001,6.8016583507,0.0,0.0,0.0,133.21
2020-01-25 03:30:00,43.781,-5.2158,44.0905945825,7.411,-2.2258,7.738029894,36.37,-2.99,36.4926978997,132.36,53.741,13.6942,55.4583284515,7.411,-2.2258,7.738029894,46.33,15.92,48.9889303823,135.74,7.411,-2.2258,7.738029894,7.411,-2.2258,7.738029894,0.0,0.0,0.0,133.5
2020-01-25 04:00:00,42.077,-5.1432,42.3901690872,7.587,-2.1732,7.8921079085,34.49,-2.9699999999999998,34.617640012,132.53,51.597,13.7968,53.4097565922,7.587,-2.1732,7.8921079085,44.01,15.97,46.8179559571,135.48,7.587,-2.1732,7.8921079085,7.587,-2.1732,7.8921079085,0.0,0.0,0.0,133.68
2020-01-25 04:30:00,41.9146,-5.1018,42.2239512173,7.4346,-2.2918,7.7798216175,34.48,-2.81,34.5943131165,132.3,51.4546,13.8382,53.2829394872,7.4346,-2.2918,7.7798216175,44.02,16.13,46.8821639859,133.82,7.4346,-2.2918,7.7798216175,7.4346,-2.2918,7.7798216175,0.0,0.0,0.0,133.41
2020-01-25 05:00:00,41.6008,-5.108,41.9132225514,7.6108,-2.408,7.9826524815,33.99,-2.7,34.097068789,132.25,51.0308,13.872,52.8826524736,7.6108,-2.408,7.9826524815,43.42,16.28,46.3717025782,133.79,7.6108,-2.408,7.9826524815,7.6108,-2.408,7.9826524815,0.0,0.0,0.0,133.37
2020-01-25 05:30:00,42.1806,-5.0578,42.4827536443,7.6806,-2.2478,8.0027633477,34.5,-2.81,34.6142470668,131.93,51.7106,13.7822,53.5157471143,7.6806,-2.2478,8.0027633477,44.03,16.03,46.8572491724,133.42,7.6806,-2.2478,8.0027633477,7.6806,-2.2478,8.0027633477,0.0,0.0,0.0,133.03
2020-01-25 06:00:00,42.6844,-4.9506,42.9705299446,7.8344000000000005,-2.2406,8.1485036491,34.85,-2.71,34.9552084817,131.73,52.2944,13.9194,54.1151916537,7.8344000000000005,-2.2406,8.1485036491,44.46,16.16,47.3057840015,133.16,7.8344000000000005,-2.2406,8.1485036491,7.8344000000000005,-2.2406,8.1485036491,0.0,0.0,0.0,132.81
2020-01-25 06:30:00,43.5046,-4.748,43.7629263779,8.2646,-2.048,8.5145708735,35.24,-2.7,35.3432822471,131.89,53.1846,14.222,55.0533101744,8.2646,-2.048,8.5145708735,44.92,16.27,47.7757187282,133.24,8.2646,-2.048,8.5145708735,8.2646,-2.048,8.5145708735,0.0,0.0,0.0,132.96
2020-01-25 07:00:00,42.9504,-3.866,43.1240398868,8.8504,-1.6760000000000002,9.0076942755,34.1,-2.19,34.1702516818,132.08,52.3604,15.214,54.5259322172,8.8504,-1.6760000000000002,9.0076942755,43.51,16.89,46.6732492976,133.51,8.8504,-1.6760000000000002,9.0076942755,8.8504,-1.6760000000000002,9.0076942755,0.0,0.0,0.0,133.12
2020-01-25 07:30:00,44.3832,-3.0558,44.4882721161,10.2332,-1.6058,10.3584253572,34.15,-1.45,34.1807694472,131.57,53.5532,16.0142,55.8963311129,10.2332,-1.6058,10.3584253572,43.32,17.62,46.7662998323,133.06,10.2332,-1.6058,10.3584253572,10.2332,-1.6058,10.3584253572,0.0,0.0,0.0,132.56
2020-01-25 08:00:00,46.3202,-2.441,46.3844737929,10.5902,-1.271,10.6661978718,35.73,-1.17,35.7491510389,131.13,55.8402,16.529,58.2351764575,10.5902,-1.271,10.6661978718,45.25,17.8,48.6251221078,132.58,10.5902,-1.271,10.6661978718,10.5902,-1.271,10.6661978718,0.0,0.0,0.0,132.1
2020-01-25 08:30:00,51.4932,-8.4416,52.1805543934,9.8132,-1.7816,9.9736148311,41.68,-6.66,42.2087431701,130.98,62.8132,9.4384,63.5183555266,9.8132,-1.7816,9.9736148311,53.0,11.22,54.1746102893,131.89,9.8132,-1.7816,9.9736148311,9.8132,-1.7816,9.9736148311,0.0,0.0,0.0,132.1
2020-01-25 09:00:00,54.3148,-13.735,56.0245278788,10.0748,-1.595,10.2002754884,44.24,-12.14,45.8754531313,131.56,66.4548,3.355,66.5394354352,10.0748,-1.595,10.2002754884,56.38,4.95,56.5968806561,132.08,10.0748,-1.595,10.2002754884,10.0748,-1.595,10.2002754884,0.0,0.0,0.0,132.8
2020-01-25 09:30:00,57.6814,-12.4448,59.0086176164,10.2814,-1.9348,10.461865847,47.4,-10.51,48.5512111074,131.29,70.5214,5.0852,70.7045056344,10.2814,-1.9348,10.461865847,60.24,7.02,60.6476545301,132.17,10.2814,-1.9348,10.461865847,10.2814,-1.9348,10.461865847,0.0,0.0,0.0,132.46
2020-01-25 10:00:00,60.2182,-11.7388,61.3516995419,10.818200000000001,-1.8088000000000002,10.96837311,49.4,-9.93,50.3881424544,130.98,73.3282,5.9012,73.5652708598,10.818200000000001,-1.8088000000000002,10.96837311,62.51,7.71,62.9836820137,131.89,10.818200000000001,-1.8088000000000002,10.96837311,10.818200000000001,-1.8088000000000002,10.96837311,0.0,0.0,0.0,132.13
2020-01-25 10:30:00,61.3566,-11.5284,62.4302520427,10.3466,-2.0284,10.54355434,51.01,-9.5,51.8870899165,130.69,74.9266,6.2116,75.1836375957,10.3466,-2.0284,10.54355434,64.58,8.24,65.1035636505,131.64,10.3466,-2.0284,10.54355434,10.3466,-2.0284,10.54355434,0.0,0.0,0.0,131.82
2020-01-25 11:00:00,62.32,-10.9622,63.2767906016,8.55,-2.4722,8.900240044,53.77,-8.49,54.4361368945,130.38,76.95,6.9378,77.2621224718,8.55,-2.4722,8.900240044,68.4,9.41,69.044247407,131.15,8.55,-2.4722,8.900240044,8.55,-2.4722,8.900240044,0.0,0.0,0.0,131.48
2020-01-25 11:30:00,63.151,-11.0156,64.1045415268,8.621,-2.3956,8.947655579,54.53,-8.62,55.2071127664,130.38,77.931,6.8144,78.2283631962,8.621,-2.3956,8.947655579,69.31,9.21,69.9192405565,131.1,8.621,-2.3956,8.947655579,8.621,-2.3956,8.947655579,0.0,0.0,0.0,131.48
2020-01-25 12:00:00,63.9832,-10.6924,64.8704655448,8.6632,-2.2923999999999998,8.9613688686,55.32,-8.4,55.9541097686,130.22,78.9732,7.0876,79.2906072117,8.6632,-2.2923999999999998,8.9613688686,70.31,9.38,70.9329295884,132.89,8.6632,-2.2923999999999998,8.9613688686,8.6632,-2.2923999999999998,8.9613688686,0.0,0.0,0.0,131.3
2020-01-25 12:30:00,65.2204,-9.9522,65.9753504045,8.6404,-2.4522,8.9816366549,56.58,-7.5,57.0749191852,130.92,80.5004,8.2378,80.920799236,8.6404,-2.4522,8.9816366549,71.86,10.69,72.6507790736,133.77,8.6404,-2.4522,8.9816366549,8.6404,-2.4522,8.9816366549,0.0,0.0,0.0,131.96
2020-01-25 13:00:00,65.5434,-9.6848,66.2550574266,8.6034,-2.1648,8.8715754294,56.94,-7.52,57.4344321814,131.13,80.9234,8.6152,81.3807000375,8.6034,-2.1648,8.8715754294,72.32,10.78,73.1190180459,133.97,8.6034,-2.1648,8.8715754294,8.6034,-2.1648,8.8715754294,0.0,0.0,0.0,132.18
2020-01-25 13:30:00,63.8518,-10.5458,64.716815905,8.6018,-2.1358,8.8629907413,55.25,-8.41,55.8864080077,132.19,78.9318,7.9042,79.326574544,8.6018,-2.1358,8.8629907413,70.33,10.04,71.0430186577,134.87,8.6018,-2.1358,8.8629907413,8.6018,-2.1358,8.8629907413,0.0,0.0,0.0,133.3
2020-01-25 14:00:00,63.7462,-10.7912,64.6531361334,6.9862,-1.5612,7.1585149214,56.76,-9.23,57.5055692955,131.5,79.5262,7.1788,79.8495563913,6.9862,-1.5612,7.1585149214,72.54,8.74,73.0646234508,134.04,6.9862,-1.5612,7.1585149214,6.9862,-1.5612,7.1585149214,0.0,0.0,0.0,132.64
2020-01-25 14:30:00,63.0406,-11.763,64.1286629937,6.5706,-1.5030000000000001,6.7403110729,56.47,-10.26,57.3944988653,130.9,78.8706,5.777,79.0818896674,6.5706,-1.5030000000000001,6.7403110729,72.3,7.28,72.6655929584,133.36,6.5706,-1.5030000000000001,6.7403110729,6.5706,-1.5030000000000001,6.7403110729,0.0,0.0,0.0,132.05
2020-01-25 15:00:00,62.707,-11.7482,63.7980254572,6.537,-1.8082,6.7824741975,56.17,-9.94,57.0427252154,130.71,78.487,5.8118,78.7018817325,6.537,-1.8082,6.7824741975,71.95,7.62,72.3523800576,133.22,6.537,-1.8082,6.7824741975,6.537,-1.8082,6.7824741975,0.0,0.0,0.0,131.85
2020-01-25 15:30:00,63.1222,-11.5134,64.1636229682,6.6022,-1.7934,6.8414419825,56.52,-9.72,57.3497061893,130.77,78.8922,6.1366,79.1305066356,6.6022,-1.7934,6.8414419825,72.29,7.93,72.7236481483,133.33,6.6022,-1.7934,6.8414419825,6.6022,-1.7934,6.8414419825,0.0,0.0,0.0,131.9
2020-01-25 16:00:00,62.2592,-11.5842,63.3277322686,7.2292,-1.7542,7.4389885253,55.03,-9.83,55.9010715461,130.82,77.5392,6.0158,77.7722147446,7.2292,-1.7542,7.4389885253,70.31,7.77,70.7380307897,133.33,7.2292,-1.7542,7.4389885253,7.2292,-1.7542,7.4389885253,0.0,0.0,0.0,131.97
2020-01-25 16:30:00,63.537,-11.1228,64.5032328557,7.8870000000000005,-1.8228,8.0948977041,55.65,-9.3,56.4217378322,130.68,78.587,6.3572,78.84370971,7.8870000000000005,-1.8228,8.0948977041,70.7,8.18,71.1716404195,133.28,7.8870000000000005,-1.8228,8.0948977041,7.8870000000000005,-1.8228,8.0948977041,0.0,0.0,0.0,131.85
