Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-25 17:00:00,64.6888,-11.685,65.7356833876,10.4688,-1.5350000000000001,10.5807371407,54.22,-10.15,55.1618609186,130.56,79.1388,5.555,79.3335218583,10.4688,-1.5350000000000001,10.5807371407,68.67,7.09,69.0350418266,133.13,10.4688,-1.5350000000000001,10.5807371407,10.4688,-1.5350000000000001,10.5807371407,0.0,0.0,0.0,131.74
2020-01-25 17:30:00,67.504,-10.8922,68.3771163244,12.344,-1.2222,12.4043584614,55.16,-9.67,56.00120088,130.04,82.254,6.2778,82.4932196537,12.344,-1.2222,12.4043584614,69.91,7.5,70.3111520315,132.93,12.344,-1.2222,12.4043584614,12.344,-1.2222,12.4043584614,0.0,0.0,0.0,131.19
2020-01-25 18:00:00,67.4574,-10.6778,68.2972636904,12.7874,-1.5178,12.8771625601,54.67,-9.16,55.432071042,131.01,82.0474,6.9522,82.3414168666,12.7874,-1.5178,12.8771625601,69.26,8.47,69.7759879901,133.87,12.7874,-1.5178,12.8771625601,12.7874,-1.5178,12.8771625601,0.0,0.0,0.0,132.11
2020-01-25 18:30:00,66.439,-10.5644,67.273674408,10.249,-1.4544000000000001,10.3516800743,56.19,-9.11,56.9237050797,130.97,81.479,7.0656,81.7847794174,10.249,-1.4544000000000001,10.3516800743,71.23,8.52,71.7377397191,133.82,10.249,-1.4544000000000001,10.3516800743,10.249,-1.4544000000000001,10.3516800743,0.0,0.0,0.0,132.05
2020-01-25 19:00:00,64.7146,-11.3008,65.6938926674,8.3146,-1.9608,8.5426757986,56.4,-9.34,57.1681344807,131.3,80.2146,6.5592,80.482328233,8.3146,-1.9608,8.5426757986,71.9,8.52,72.4030413726,134.04,8.3146,-1.9608,8.5426757986,8.3146,-1.9608,8.5426757986,0.0,0.0,0.0,132.38
2020-01-25 19:30:00,62.5026,-11.2822,63.5126998607,7.8026,-1.5222,7.9496955665,54.7,-9.76,55.5639055503,130.56,77.6426,6.1378,77.8848247324,7.8026,-1.5222,7.9496955665,69.84,7.66,70.2588158169,133.41,7.8026,-1.5222,7.9496955665,7.8026,-1.5222,7.9496955665,0.0,0.0,0.0,131.69
2020-01-25 20:00:00,61.2008,-12.5814,62.4806333723,8.1508,-2.0914,8.4148377643,53.05,-10.49,54.0771911253,131.53,75.8508,4.9386,76.0114046088,8.1508,-2.0914,8.4148377643,67.7,7.03,68.0640205983,134.27,8.1508,-2.0914,8.4148377643,8.1508,-2.0914,8.4148377643,0.0,0.0,0.0,132.71
2020-01-25 20:30:00,59.1762,-13.8114,60.7665814112,7.8362,-1.9914,8.0852770144,51.34,-11.82,52.6830902662,132.3,73.4862,3.5986000000000002,73.5742584903,7.8362,-1.9914,8.0852770144,65.65,5.59,65.8875602827,134.93,7.8362,-1.9914,8.0852770144,7.8362,-1.9914,8.0852770144,0.0,0.0,0.0,133.55
2020-01-25 21:00:00,57.5208,-14.7582,59.3838942802,7.7408,-1.9182000000000001,7.9749279545,49.78,-12.84,51.409279318,132.05,71.4808,2.2618,71.516575057,7.7408,-1.9182000000000001,7.9749279545,63.74,4.18,63.8769128872,134.42,7.7408,-1.9182000000000001,7.9749279545,7.7408,-1.9182000000000001,7.9749279545,0.0,0.0,0.0,133.39
2020-01-25 21:30:00,54.827,-14.894,56.8140050076,7.837,-1.584,7.9954752829,46.99,-13.31,48.8386752482,131.4,68.077,1.746,68.0993865244,7.837,-1.584,7.9954752829,60.24,3.33,60.3319691374,133.53,7.837,-1.584,7.9954752829,7.837,-1.584,7.9954752829,0.0,0.0,0.0,132.81
2020-01-25 22:00:00,50.2032,-15.7088,52.6034950139,7.7832,-1.3788,7.9043843328,42.42,-14.33,44.7750522054,132.09,62.4732,0.7912,62.478209927,7.7832,-1.3788,7.9043843328,54.69,2.17,54.7330339009,134.15,7.7832,-1.3788,7.9043843328,7.7832,-1.3788,7.9043843328,0.0,0.0,0.0,133.52
2020-01-25 22:30:00,49.6294,-16.292,52.2351089628,8.2394,-2.012,8.4815008318,41.39,-14.28,43.7841352547,131.96,61.5494,-0.122,61.5495209109,8.2394,-2.012,8.4815008318,53.31,1.8900000000000001,53.3434925741,134.0,8.2394,-2.012,8.4815008318,8.2394,-2.012,8.4815008318,0.0,0.0,0.0,133.42
2020-01-25 23:00:00,45.436,-16.7808,48.4357857853,8.306,-2.2608,8.6081852118,37.13,-14.52,39.8681238585,132.9,56.566,-0.1908,56.5663217881,8.306,-2.2608,8.6081852118,48.26,2.07,48.304373508,134.83,8.306,-2.2608,8.6081852118,8.306,-2.2608,8.6081852118,0.0,0.0,0.0,134.35
2020-01-25 23:30:00,39.3878,-17.227,42.9903281895,8.2978,-2.047,8.5465603514,31.09,-15.18,34.5979840453,132.9,49.1478,-0.847,49.1550979436,8.2978,-2.047,8.5465603514,40.85,1.2,40.8676216582,134.64,8.2978,-2.047,8.5465603514,8.2978,-2.047,8.5465603514,0.0,0.0,0.0,134.35
2020-01-26 00:00:00,36.9936,-17.6734,40.9984817831,7.6936,-2.1534,7.9892811016,29.3,-15.52,33.1566041687,132.85,46.4436,-1.5034,46.4679264926,7.6936,-2.1534,7.9892811016,38.75,0.65,38.7554512295,134.56,7.6936,-2.1534,7.9892811016,7.6936,-2.1534,7.9892811016,0.0,0.0,0.0,134.35
2020-01-26 00:30:00,37.0284,-17.3756,40.9024923681,7.6784,-2.3356,8.0257618903,29.35,-15.04,32.9791464413,132.19,46.4184,-1.3155999999999999,46.4370397627,7.6784,-2.3356,8.0257618903,38.74,1.02,38.753425655,133.97,7.6784,-2.3356,8.0257618903,7.6784,-2.3356,8.0257618903,0.0,0.0,0.0,133.63
2020-01-26 01:00:00,37.1698,-17.7818,41.2042041942,7.9998000000000005,-2.2718,8.3161214084,29.17,-15.51,33.0370852225,132.19,46.4398,-1.8418,46.4763084945,7.9998000000000005,-2.2718,8.3161214084,38.44,0.43,38.4424049716,133.87,7.9998000000000005,-2.2718,8.3161214084,7.9998000000000005,-2.2718,8.3161214084,0.0,0.0,0.0,133.63
2020-01-26 01:30:00,36.894800000000004,-17.6354,40.8929529406,8.3448,-2.5354,8.7214643381,28.55,-15.1,32.2972522051,132.35,45.8648,-1.5654,45.8915063623,8.3448,-2.5354,8.7214643381,37.52,0.97,37.5325365516,134.14,8.3448,-2.5354,8.7214643381,8.3448,-2.5354,8.7214643381,0.0,0.0,0.0,133.81
2020-01-26 02:00:00,35.3936,-18.1182,39.7614900651,8.3936,-2.6282,8.795450881,27.0,-15.49,31.1278026851,133.29,44.0136,-1.9182000000000001,44.0553796511,8.3936,-2.6282,8.795450881,35.62,0.71,35.6270753781,135.09,8.3936,-2.6282,8.795450881,8.3936,-2.6282,8.795450881,0.0,0.0,0.0,134.77
2020-01-26 02:30:00,34.6458,-18.244,39.1557785472,7.7058,-2.374,8.0632021952,26.94,-15.87,31.2669234176,132.89,43.4058,-2.044,43.4538998208,7.7058,-2.374,8.0632021952,35.7,0.33,35.7015251775,134.62,7.7058,-2.374,8.0632021952,7.7058,-2.374,8.0632021952,0.0,0.0,0.0,134.34
2020-01-26 03:00:00,34.7448,-5.5882000000000005,35.1913214625,8.1448,-2.3682,8.4821069482,26.6,-3.22,26.7941859365,131.86,42.8648,13.0118,44.7961830771,8.1448,-2.3682,8.4821069482,34.72,15.38,37.9739752989,134.94,8.1448,-2.3682,8.4821069482,8.1448,-2.3682,8.4821069482,0.0,0.0,0.0,132.98
2020-01-26 03:30:00,33.0928,-4.0194,33.3360013829,7.8128,-1.6894,7.9933670127,25.28,-2.33,25.3871483235,131.69,41.0228,14.8606,43.6314972491,7.8128,-1.6894,7.9933670127,33.21,16.55,37.1053446285,134.87,7.8128,-1.6894,7.9933670127,7.8128,-1.6894,7.9933670127,0.0,0.0,0.0,132.76
2020-01-26 04:00:00,31.5674,-4.5038,31.8870656725,7.4974,-0.9838,7.5616710587,24.07,-3.52,24.3260210474,132.51,39.3274,14.3162,41.8520964015,7.4974,-0.9838,7.5616710587,31.83,15.3,35.3162696218,135.54,7.4974,-0.9838,7.5616710587,7.4974,-0.9838,7.5616710587,0.0,0.0,0.0,133.62
2020-01-26 04:30:00,30.109,-4.3362,30.4196402254,7.509,-1.2262,7.6084589399,22.6,-3.11,22.8129809538,132.31,37.559,14.4938,40.2585235626,7.509,-1.2262,7.6084589399,30.05,15.72,33.913432442,135.41,7.509,-1.2262,7.6084589399,7.509,-1.2262,7.6084589399,0.0,0.0,0.0,133.43
2020-01-26 05:00:00,30.0824,-4.1338,30.3650966111,7.5224,-1.5937999999999999,7.6893888054,22.56,-2.54,22.7025373031,132.78,37.5324,14.9862,40.4137011445,7.5224,-1.5937999999999999,7.6893888054,30.01,16.58,34.2855144339,133.85,7.5224,-1.5937999999999999,7.6893888054,7.5224,-1.5937999999999999,7.6893888054,0.0,0.0,0.0,133.9
2020-01-26 05:30:00,30.3134,-4.1354,30.5941784122,7.5634,-1.2554,7.666879986,22.75,-2.88,22.9315699419,132.83,37.8134,14.9246,40.6521451429,7.5634,-1.2554,7.666879986,30.25,16.18,34.3053188296,132.86,7.5634,-1.2554,7.666879986,7.5634,-1.2554,7.666879986,0.0,0.0,0.0,133.95
2020-01-26 06:00:00,32.0978,-4.0926,32.3576596743,7.5278,-1.6026,7.6964991782,24.57,-2.49,24.6958498538,132.28,39.9978,14.9374,42.696017655,7.5278,-1.6026,7.6964991782,32.47,16.54,36.4399849067,132.31,7.5278,-1.6026,7.6964991782,7.5278,-1.6026,7.6964991782,0.0,0.0,0.0,133.37
2020-01-26 06:30:00,33.5696,-4.1648,33.8269656221,7.5396,-2.0648,7.8172224735,26.03,-2.1,26.1145725602,131.75,41.8396,14.8452,44.3951809457,7.5396,-2.0648,7.8172224735,34.3,16.91,38.2418370375,131.69,7.5396,-2.0648,7.8172224735,7.5396,-2.0648,7.8172224735,0.0,0.0,0.0,132.79
2020-01-26 07:00:00,36.577,-3.5460000000000003,36.7484835742,7.547,-2.136,7.843449815,29.03,-1.4100000000000001,29.064221992,131.61,45.517,15.654,48.1336161638,7.547,-2.136,7.843449815,37.97,17.79,41.9309551525,131.62,7.547,-2.136,7.843449815,7.547,-2.136,7.843449815,0.0,0.0,0.0,132.6
2020-01-26 07:30:00,38.19,-3.2254,38.3259612425,7.66,-2.1254,7.9493977860000005,30.53,-1.1,30.5498101467,132.0,47.55,16.2246,50.2418166984,7.66,-2.1254,7.9493977860000005,39.89,18.35,43.9082520718,131.95,7.66,-2.1254,7.9493977860000005,7.66,-2.1254,7.9493977860000005,0.0,0.0,0.0,132.97
2020-01-26 08:00:00,41.8886,-2.4336,41.9592328209,10.5786,-1.5236,10.687756309000001,31.31,-0.91,31.323221418,131.94,50.7086,16.8764,53.4431940561,10.5786,-1.5236,10.687756309000001,40.13,18.4,44.1472184854,132.02,10.5786,-1.5236,10.687756309000001,10.5786,-1.5236,10.687756309000001,0.0,0.0,0.0,132.93
2020-01-26 08:30:00,46.3014,-4.3556,46.5058156935,10.7514,-1.0556,10.8030964691,35.55,-3.3,35.7028360218,131.18,56.0914,14.2944,57.884151763,10.7514,-1.0556,10.8030964691,45.34,15.35,47.8679234979,132.02,10.7514,-1.0556,10.8030964691,10.7514,-1.0556,10.8030964691,0.0,0.0,0.0,132.19
2020-01-26 09:00:00,48.5684,-16.7256,51.3676471519,10.9384,-1.3556,11.0220799271,37.63,-15.37,40.6479249163,131.99,59.0684,-0.4456,59.070080734,10.9384,-1.3556,11.0220799271,48.13,0.91,48.1386019739,133.51,10.9384,-1.3556,11.0220799271,10.9384,-1.3556,11.0220799271,0.0,0.0,0.0,133.33
2020-01-26 09:30:00,51.829,-15.142,53.995605423,8.839,-1.732,9.0070941485,42.99,-13.41,45.0329679235,131.93,64.059,1.458,64.075590087,8.839,-1.732,9.0070941485,55.22,3.19,55.3120646876,133.58,8.839,-1.732,9.0070941485,8.839,-1.732,9.0070941485,0.0,0.0,0.0,133.24
2020-01-26 10:00:00,55.5992,-14.3002,57.4087690225,8.6292,-1.9302000000000001,8.8424411041,46.97,-12.37,48.5715739914,131.15,68.8492,2.6898,68.9017225088,8.6292,-1.9302000000000001,8.8424411041,60.22,4.62,60.3969601884,132.74,8.6292,-1.9302000000000001,8.8424411041,8.6292,-1.9302000000000001,8.8424411041,0.0,0.0,0.0,132.37
2020-01-26 10:30:00,58.4294,-13.834,60.0447694671,8.7494,-2.044,8.984983937700001,49.68,-11.79,51.0598325497,131.52,72.3294,3.646,72.4212359765,8.7494,-2.044,8.984983937700001,63.58,5.69,63.8341013879,133.14,8.7494,-2.044,8.984983937700001,8.7494,-2.044,8.984983937700001,0.0,0.0,0.0,132.75
2020-01-26 11:00:00,60.6012,-13.003,61.9805086333,8.8312,-2.153,9.0898571188,51.77,-10.85,52.8947577743,130.91,74.9712,4.677,75.1169432182,8.8312,-2.153,9.0898571188,66.14,6.83,66.4917175293,132.63,8.8312,-2.153,9.0898571188,8.8312,-2.153,9.0898571188,0.0,0.0,0.0,132.1
2020-01-26 11:30:00,61.1028,-12.0648,62.2825141342,8.8028,-2.0648,9.0417192436,52.3,-10.0,53.2474412531,130.91,75.6028,5.7952,75.8245851349,8.8028,-2.0648,9.0417192436,66.8,7.86,67.2608325848,132.78,8.8028,-2.0648,9.0417192436,8.8028,-2.0648,9.0417192436,0.0,0.0,0.0,132.1
2020-01-26 12:00:00,61.303,-11.9176,62.4506765276,9.033,-2.1176,9.2778940908,52.27,-9.8,53.1807568581,130.64,75.763,5.9224,75.9941247121,9.033,-2.1176,9.2778940908,66.73,8.04,67.2126067044,132.54,9.033,-2.1176,9.2778940908,9.033,-2.1176,9.2778940908,0.0,0.0,0.0,131.84
2020-01-26 12:30:00,59.8158,-11.2086,60.856903007,8.9758,-1.8686,9.1682414672,50.84,-9.34,51.6908231701,130.11,74.0558,6.2814,74.3217162046,8.9758,-1.8686,9.1682414672,65.08,8.15,65.5883289923,132.15,8.9758,-1.8686,9.1682414672,8.9758,-1.8686,9.1682414672,0.0,0.0,0.0,131.31
2020-01-26 13:00:00,60.6956,-11.1198,61.705800468,8.2456,-1.8998,8.4616286494,52.45,-9.22,53.2542101622,130.32,75.4556,6.4402,75.7299395708,8.2456,-1.8998,8.4616286494,67.21,8.34,67.7254730511,132.5,8.2456,-1.8998,8.4616286494,8.2456,-1.8998,8.4616286494,0.0,0.0,0.0,131.5
2020-01-26 13:30:00,61.0358,-10.7364,61.9728905781,8.5758,-2.0864,8.8259509743,52.46,-8.65,53.1683561905,130.51,75.6058,6.9836,75.9276475508,8.5758,-2.0864,8.8259509743,67.03,9.07,67.6408589537,132.82,8.5758,-2.0864,8.8259509743,8.5758,-2.0864,8.8259509743,0.0,0.0,0.0,131.66
2020-01-26 14:00:00,59.54,-11.139,60.5730048867,9.35,-2.249,9.6166782727,50.19,-8.89,50.9712487585,130.77,73.28,6.561,73.5731277098,9.35,-2.249,9.6166782727,63.93,8.81,64.5341847396,133.03,9.35,-2.249,9.6166782727,9.35,-2.249,9.6166782727,0.0,0.0,0.0,131.95
2020-01-26 14:30:00,59.5928,-11.5952,60.7103819365,8.9828,-1.7952,9.1604278765,50.61,-9.8,51.5500931134,130.95,73.5528,5.9148,73.7902381544,8.9828,-1.7952,9.1604278765,64.57,7.71,65.0286782889,133.12,8.9828,-1.7952,9.1604278765,8.9828,-1.7952,9.1604278765,0.0,0.0,0.0,132.15
2020-01-26 15:00:00,57.7924,-11.9402,59.012963608,8.9424,-1.7102,9.104466036,48.85,-10.23,49.9096724093,131.02,71.3424,5.5498,71.5579367911,8.9424,-1.7102,9.104466036,62.4,7.26,62.8209168988,133.12,8.9424,-1.7102,9.104466036,8.9424,-1.7102,9.104466036,0.0,0.0,0.0,132.24
2020-01-26 15:30:00,57.2066,-12.207,58.4944948911,9.4666,-1.857,9.647018428500001,47.74,-10.35,48.8490542385,131.05,70.3066,5.233,70.5010800808,9.4666,-1.857,9.647018428500001,60.84,7.09,61.2517240574,133.22,9.4666,-1.857,9.647018428500001,9.4666,-1.857,9.647018428500001,0.0,0.0,0.0,132.28
2020-01-26 16:00:00,56.7138,-12.4284,58.0596265661,9.0038,-1.7184,9.1663140356,47.71,-10.71,48.8973230351,130.87,70.0038,4.9416,70.1779981547,9.0038,-1.7184,9.1663140356,61.0,6.66,61.3624934304,133.01,9.0038,-1.7184,9.1663140356,9.0038,-1.7184,9.1663140356,0.0,0.0,0.0,132.11
2020-01-26 16:30:00,57.0688,-12.625,58.4485975746,9.0588,-1.445,9.1733245031,48.01,-11.18,49.2945483801,130.99,70.5188,4.655,70.6722730527,9.0588,-1.445,9.1733245031,61.46,6.1,61.761975357,133.12,9.0588,-1.445,9.1733245031,9.0588,-1.445,9.1733245031,0.0,0.0,0.0,132.23
2020-01-26 17:00:00,59.7644,-11.8848,60.934653346,11.5944,-1.2348,11.6599675128,48.17,-10.65,49.3332686937,130.58,72.8744,5.2752,73.0650799657,11.5944,-1.2348,11.6599675128,61.28,6.51,61.6248204866,132.66,11.5944,-1.2348,11.6599675128,11.5944,-1.2348,11.6599675128,0.0,0.0,0.0,131.84
2020-01-26 17:30:00,63.176,-10.8756,64.1052700748,12.456,-0.6356,12.4722060342,50.72,-10.24,51.7433667246,130.97,77.186,6.4944,77.4587362882,12.456,-0.6356,12.4722060342,64.73,7.13,65.1215002898,133.48,12.456,-0.6356,12.4722060342,12.456,-0.6356,12.4722060342,0.0,0.0,0.0,132.17
2020-01-26 18:00:00,65.7596,-10.7084,66.625781967,10.2796,-1.1084,10.3391840452,55.48,-9.6,56.3044438744,130.89,81.3296,7.0116,81.6312830398,10.2796,-1.1084,10.3391840452,71.05,8.12,71.5124947125,133.4,10.2796,-1.1084,10.3391840452,10.2796,-1.1084,10.3391840452,0.0,0.0,0.0,132.04
2020-01-26 18:30:00,64.1696,-23.2428,68.2492880256,8.0296,-1.6528,8.1979402291,56.14,-21.59,60.1483806931,131.13,80.2496,-7.9028,80.6377861055,8.0296,-1.6528,8.1979402291,72.22,-6.25,72.4899365429,131.87,8.0296,-1.6528,8.1979402291,8.0296,-1.6528,8.1979402291,0.0,0.0,0.0,132.59
2020-01-26 19:00:00,61.8342,-26.1724,67.1450877682,8.0842,-1.7024,8.2615044272,53.75,-24.47,59.0579664398,131.71,77.3942,-11.1724,78.1964495064,8.0842,-1.7024,8.2615044272,69.31,-9.47,69.9539634331,132.15,8.0842,-1.7024,8.2615044272,8.0842,-1.7024,8.2615044272,0.0,0.0,0.0,133.26
2020-01-26 19:30:00,60.52,-26.779,66.1799459126,8.21,-2.109,8.4765547836,52.31,-24.67,57.8354994791,131.71,75.94,-11.569,76.8161790315,8.21,-2.109,8.4765547836,67.73,-9.46,68.3874586456,132.25,8.21,-2.109,8.4765547836,8.21,-2.109,8.4765547836,0.0,0.0,0.0,133.26
2020-01-26 20:00:00,57.9318,-26.1502,63.5604154429,8.2418,-2.0002,8.4810416389,49.69,-24.15,55.2477927161,132.33,72.7218,-10.8202,73.5223566222,8.2418,-2.0002,8.4810416389,64.48,-8.82,65.0804333114,133.11,8.2418,-2.0002,8.4810416389,8.2418,-2.0002,8.4810416389,0.0,0.0,0.0,133.9
2020-01-26 20:30:00,56.3664,-14.9352,58.31150185,8.2664,-2.2652,8.5711434476,48.1,-12.67,49.7407167218,131.75,70.3264,2.1848,70.3603289361,8.2664,-2.2652,8.5711434476,62.06,4.45,62.2193386336,133.7,8.2664,-2.2652,8.5711434476,8.2664,-2.2652,8.5711434476,0.0,0.0,0.0,133.06
2020-01-26 21:00:00,53.1298,-15.4326,55.325769681,8.3398,-2.3326000000000002,8.6598664424,44.79,-13.1,46.6664129755,132.47,66.2898,1.7174,66.3120429997,8.3398,-2.3326000000000002,8.6598664424,57.95,4.05,58.0913504749,134.43,8.3398,-2.3326000000000002,8.6598664424,8.3398,-2.3326000000000002,8.6598664424,0.0,0.0,0.0,133.82
2020-01-26 21:30:00,50.4788,-16.3392,53.0573152928,8.3288,-1.7992,8.5209172088,42.15,-14.54,44.5873760161,132.62,63.0288,0.4408,63.0303413768,8.3288,-1.7992,8.5209172088,54.7,2.24,54.7458455045,134.43,8.3288,-1.7992,8.5209172088,8.3288,-1.7992,8.5209172088,0.0,0.0,0.0,134.05
2020-01-26 22:00:00,49.1908,-14.2554,51.2147560162,8.2908,-2.1654,8.5689160225,40.9,-12.09,42.649479481,133.31,60.4508,-7.5554,60.9211235107,8.2908,-2.1654,8.5689160225,52.16,-5.39,52.4377507145,135.13,8.2908,-2.1654,8.5689160225,8.2908,-2.1654,8.5689160225,0.0,0.0,0.0,134.43
2020-01-26 22:30:00,47.8286,-4.7538,48.0642652331,7.9786,-2.0538,8.2386984652,39.85,-2.7,39.9413632717,133.0,55.3986,-37.4838,66.888266119,7.9786,-2.0538,8.2386984652,47.42,-35.43,59.1940985234,135.66,7.9786,-2.0538,8.2386984652,7.9786,-2.0538,8.2386984652,0.0,0.0,0.0,132.95
2020-01-26 23:00:00,44.1704,-3.8358,44.3366394509,8.2304,-1.9958,8.468925658,35.94,-1.8399999999999999,35.9870699002,132.46,50.870400000000004,-36.1458,62.4044586051,8.2304,-1.9958,8.468925658,42.64,-34.15,54.6295899673,133.09,8.2304,-1.9958,8.468925658,8.2304,-1.9958,8.468925658,0.0,0.0,0.0,132.41
2020-01-26 23:30:00,40.2248,-3.8424,40.4079023559,8.3448,-2.1424,8.615425979,31.88,-1.7000000000000002,31.9252940472,132.04,46.0948,-35.7624,58.3410647897,8.3448,-2.1424,8.615425979,37.75,-33.62,50.5506369891,131.78,8.3448,-2.1424,8.615425979,8.3448,-2.1424,8.615425979,0.0,0.0,0.0,131.97
2020-01-27 00:00:00,37.7722,-3.9632,37.9795477472,8.3222,-1.9332,8.5437857581,29.45,-2.03,29.5198814361,132.28,43.1222,-36.1232,56.253086236,8.3222,-1.9332,8.5437857581,34.8,-34.19,48.7852036995,131.99,8.3222,-1.9332,8.5437857581,8.3222,-1.9332,8.5437857581,0.0,0.0,0.0,132.25
2020-01-27 00:30:00,38.748,-3.5536,38.9106100821,8.458,-2.1936,8.7378283893,30.29,-1.3599999999999999,30.3205161566,130.79,44.198,-34.7036,56.1943329613,8.458,-2.1936,8.7378283893,35.74,-32.51,48.3140528211,133.4,8.458,-2.1936,8.7378283893,8.458,-2.1936,8.7378283893,0.0,0.0,0.0,130.7
2020-01-27 01:00:00,37.9698,-12.1804,39.8756549313,8.0398,-2.1904,8.3328408241,29.93,-9.99,31.5532090286,131.06,46.0998,-10.5104,47.2827671377,8.0398,-2.1904,8.3328408241,38.06,-8.32,38.9587730813,133.13,8.0398,-2.1904,8.3328408241,8.0398,-2.1904,8.3328408241,0.0,0.0,0.0,132.01
2020-01-27 01:30:00,37.3364,-16.275,40.7293799359,7.2264,-2.185,7.5495087231,30.11,-14.09,33.2436490175,131.21,46.9564,-0.135,46.9565940626,7.2264,-2.185,7.5495087231,39.73,2.05,39.7828530902,132.91,7.2264,-2.185,7.5495087231,7.2264,-2.185,7.5495087231,0.0,0.0,0.0,132.62
2020-01-27 02:00:00,35.9186,-16.4148,39.4916634874,6.6686,-1.5348000000000002,6.842940669,29.25,-14.88,32.8173262165,131.66,45.4986,-0.2348,45.4992058502,6.6686,-1.5348000000000002,6.842940669,38.83,1.3,38.8517554301,133.32,6.6686,-1.5348000000000002,6.842940669,6.6686,-1.5348000000000002,6.842940669,0.0,0.0,0.0,133.08
2020-01-27 02:30:00,35.9122,-16.418,39.4871730166,6.6422,-2.048,6.9507643349,29.27,-14.37,32.6072047253,131.38,45.4722,-0.078,45.472266898,6.6422,-2.048,6.9507643349,38.83,1.97,38.8799408436,133.14,6.6422,-2.048,6.9507643349,6.6422,-2.048,6.9507643349,0.0,0.0,0.0,132.78
2020-01-27 03:00:00,33.7714,-17.1838,37.8918255089,6.6114,-1.8738000000000001,6.8718073605,27.16,-15.31,31.1779040347,132.35,42.8914,-1.0838,42.9050907982,6.6114,-1.8738000000000001,6.8718073605,36.28,0.79,36.2886001383,134.0,6.6114,-1.8738000000000001,6.8718073605,6.6114,-1.8738000000000001,6.8718073605,0.0,0.0,0.0,133.81
2020-01-27 03:30:00,34.5102,-16.6626,38.3222669319,6.5702,-1.9526,6.8542085466,27.94,-14.71,31.5757454385,131.89,43.7002,-0.7926000000000001,43.707387188,6.5702,-1.9526,6.8542085466,37.13,1.16,37.1481156992,133.6,6.5702,-1.9526,6.8542085466,6.5702,-1.9526,6.8542085466,0.0,0.0,0.0,133.34
2020-01-27 04:00:00,32.8396,-16.639,36.8143402652,6.6396,-1.669,6.8461557942999995,26.2,-14.97,30.1751702564,132.25,41.6796,-0.779,41.6868791967,6.6396,-1.669,6.8461557942999995,35.04,0.89,35.0513009744,133.94,6.6396,-1.669,6.8461557942999995,6.6396,-1.669,6.8461557942999995,0.0,0.0,0.0,133.73
2020-01-27 04:30:00,33.744,-16.402,37.5191036673,6.594,-1.9020000000000001,6.8628303199000005,27.15,-14.5,30.7794168236,131.26,42.754,-0.6920000000000001,42.7595998578,6.594,-1.9020000000000001,6.8628303199000005,36.16,1.21,36.1802390816,133.06,6.594,-1.9020000000000001,6.8628303199000005,6.594,-1.9020000000000001,6.8628303199000005,0.0,0.0,0.0,132.66
2020-01-27 05:00:00,34.0204,-17.126,38.0878916739,6.4904,-2.036,6.8022487576,27.53,-15.09,31.3944103305,131.59,43.1504,-1.376,43.1723336891,6.4904,-2.036,6.8022487576,36.66,0.66,36.6659405989,133.24,6.4904,-2.036,6.8022487576,6.4904,-2.036,6.8022487576,0.0,0.0,0.0,133.01
2020-01-27 05:30:00,34.7966,-16.8504,38.6618591343,6.4566,-1.3604,6.5983612905,28.34,-15.49,32.29699212,132.63,44.1566,-0.9504,44.1668267336,6.4566,-1.3604,6.5983612905,37.7,0.41000000000000003,37.7022293771,134.22,6.4566,-1.3604,6.5983612905,6.4566,-1.3604,6.5983612905,0.0,0.0,0.0,134.08
2020-01-27 06:00:00,37.183,-16.4304,40.6513656986,6.463,-1.8604,6.7254336039,30.72,-14.57,34.0000485294,132.32,47.113,-0.2504,47.1136654184,6.463,-1.8604,6.7254336039,40.65,1.6099999999999999,40.6818706551,133.93,6.463,-1.8604,6.7254336039,6.463,-1.8604,6.7254336039,0.0,0.0,0.0,133.75
2020-01-27 06:30:00,41.8112,-14.6264,44.2956885306,6.5112,-1.9864000000000002,6.8074599081,35.3,-12.64,37.4947943053,131.74,52.8212,1.9836,52.8584320464,6.5112,-1.9864000000000002,6.8074599081,46.31,3.9699999999999998,46.4798558518,133.4,6.5112,-1.9864000000000002,6.8074599081,6.5112,-1.9864000000000002,6.8074599081,0.0,0.0,0.0,133.06
2020-01-27 07:00:00,47.0196,-13.4668,48.9100959557,7.3596,-2.4068,7.7431517097,39.66,-11.06,41.1732825993,131.46,58.8296,3.9232,58.9602691174,7.3596,-2.4068,7.7431517097,51.47,6.33,51.8577843723,133.24,7.3596,-2.4068,7.7431517097,7.3596,-2.4068,7.7431517097,0.0,0.0,0.0,132.68
2020-01-27 07:30:00,55.5806,-12.1026,56.8830029369,8.2706,-2.4726,8.6322983683,47.31,-9.63,48.2801512011,131.22,68.9506,5.9074,69.2031980122,8.2706,-2.4726,8.6322983683,60.68,8.38,61.2559123677,132.98,8.2706,-2.4726,8.6322983683,8.2706,-2.4726,8.6322983683,0.0,0.0,0.0,132.38
2020-01-27 08:00:00,59.7546,-11.4448,60.840740201,8.2546,-2.4848,8.6204786526,51.5,-8.96,52.2736224113,130.7,74.0346,6.6452,74.332231772,8.2546,-2.4848,8.6204786526,65.78,9.13,66.4105812352,132.78,8.2546,-2.4848,8.6204786526,8.2546,-2.4848,8.6204786526,0.0,0.0,0.0,131.82
2020-01-27 08:30:00,61.7716,-10.3454,62.6319237108,8.4016,-2.6454,8.8082361299,53.37,-7.7,53.9226010129,130.39,76.3816,7.7746,76.776254296,8.4016,-2.6454,8.8082361299,67.98,10.42,68.7739543723,132.67,8.4016,-2.6454,8.8082361299,8.4016,-2.6454,8.8082361299,0.0,0.0,0.0,131.5
2020-01-27 09:00:00,61.5018,-10.348,62.3662770032,8.6818,-2.518,9.0395782667,52.82,-7.83,53.3972031103,130.48,76.0018,7.772,76.3981517266,8.6818,-2.518,9.0395782667,67.32,10.29,68.1018832339,132.7,8.6818,-2.518,9.0395782667,8.6818,-2.518,9.0395782667,0.0,0.0,0.0,131.63
2020-01-27 09:30:00,62.6178,-9.647,63.3565583491,9.0878,-2.597,9.4515881121,53.53,-7.05,53.992253148,130.58,77.1778,8.643,77.6602489169,9.0878,-2.597,9.4515881121,68.09,11.24,69.0114896231,132.82,9.0878,-2.597,9.4515881121,9.0878,-2.597,9.4515881121,0.0,0.0,0.0,131.72
2020-01-27 10:00:00,63.1188,-9.2346,63.7907575641,9.4288,-2.5146,9.7583545027,53.69,-6.72,54.1089133138,130.37,77.5188,9.0554,78.0459135548,9.4288,-2.5146,9.7583545027,68.09,11.57,69.0660046622,132.67,9.4288,-2.5146,9.7583545027,9.4288,-2.5146,9.7583545027,0.0,0.0,0.0,131.53
2020-01-27 10:30:00,62.5704,-9.2608,63.2520147727,9.7804,-2.3308,10.0542952413,52.79,-6.93,53.2429244125,130.49,76.4804,8.8492,76.9906482945,9.7804,-2.3308,10.0542952413,66.7,11.18,67.6304842508,132.79,9.7804,-2.3308,10.0542952413,9.7804,-2.3308,10.0542952413,0.0,0.0,0.0,131.67
2020-01-27 11:00:00,63.6218,-9.2438,64.2898224735,9.9518,-2.7738,10.3311320619,53.67,-6.47,54.0585774878,130.42,77.5518,8.8662,78.0569739721,9.9518,-2.7738,10.3311320619,67.6,11.64,68.594821962,132.79,9.9518,-2.7738,10.3311320619,9.9518,-2.7738,10.3311320619,0.0,0.0,0.0,131.59
2020-01-27 11:30:00,63.3856,-8.9404,64.0130067996,9.8056,-2.3504,10.0833611222,53.58,-6.59,53.9837429232,130.19,77.6456,9.2596,78.1957760465,9.8056,-2.3504,10.0833611222,67.84,11.61,68.8262864028,132.47,9.8056,-2.3504,10.0833611222,9.8056,-2.3504,10.0833611222,0.0,0.0,0.0,131.35
2020-01-27 12:00:00,62.5992,-8.994,63.2420103779,9.6292,-1.404,9.7310178625,52.97,-7.59,53.5110175571,130.24,76.7892,9.006,77.3155176704,9.6292,-1.404,9.7310178625,67.16,10.41,67.9620018834,132.32,9.6292,-1.404,9.7310178625,9.6292,-1.404,9.7310178625,0.0,0.0,0.0,131.44
2020-01-27 12:30:00,63.2594,-8.8492,63.8753475842,11.5194,-1.2192,11.5837396811,51.74,-7.63,52.2995650078,130.35,76.6394,8.9408,77.1591571818,11.5194,-1.2192,11.5837396811,65.12,10.16,65.9078144077,132.5,11.5194,-1.2192,11.5837396811,11.5194,-1.2192,11.5837396811,0.0,0.0,0.0,131.58
2020-01-27 13:00:00,63.4444,-9.1132,64.0955716536,11.9744,-1.3232,12.0472865659,51.47,-7.79,52.0561715842,130.61,76.7544,8.6268,77.2376824976,11.9744,-1.3232,12.0472865659,64.78,9.95,65.5396895019,132.94,11.9744,-1.3232,12.0472865659,11.9744,-1.3232,12.0472865659,0.0,0.0,0.0,131.86
2020-01-27 13:30:00,64.9354,-8.8896,65.5410646947,12.0454,-2.0896,12.2253052853,52.89,-6.8,53.3253420055,130.61,78.4854,9.0904,79.0100840736,12.0454,-2.0896,12.2253052853,66.44,11.18,67.3740751328,133.12,12.0454,-2.0896,12.2253052853,12.0454,-2.0896,12.2253052853,0.0,0.0,0.0,131.86
2020-01-27 14:00:00,63.2788,-9.172,63.9400665736,12.1588,-1.422,12.2416706964,51.12,-7.75,51.7041284619,131.16,76.4388,8.748,76.9377517831,12.1588,-1.422,12.2416706964,64.28,10.17,65.0795459419,133.56,12.1588,-1.422,12.2416706964,12.1588,-1.422,12.2416706964,0.0,0.0,0.0,132.42
2020-01-27 14:30:00,63.4572,-10.7566,64.3624166374,12.3572,-2.1866,12.5491677573,51.1,-8.57,51.813655536,132.55,76.5172,7.6634,76.8999973693,12.3572,-2.1866,12.5491677573,64.16,9.85,64.911694632,135.11,12.3572,-2.1866,12.5491677573,12.3572,-2.1866,12.5491677573,0.0,0.0,0.0,133.83
2020-01-27 15:00:00,61.8582,-10.7122,62.7788828833,13.3482,-2.4522,13.571577951,48.51,-8.26,49.2082076487,132.51,73.9282,7.6878,74.3268526448,13.3482,-2.4522,13.571577951,60.58,10.14,61.4227645096,135.27,13.3482,-2.4522,13.571577951,13.3482,-2.4522,13.571577951,0.0,0.0,0.0,133.79
2020-01-27 15:30:00,61.0028,-10.7438,61.9416729374,13.1028,-2.3538,13.3125407898,47.9,-8.39,48.6292309213,132.26,73.0228,7.6262,73.4199444721,13.1028,-2.3538,13.3125407898,59.92,9.98,60.7454261653,134.97,13.1028,-2.3538,13.3125407898,13.1028,-2.3538,13.3125407898,0.0,0.0,0.0,133.55
2020-01-27 16:00:00,61.1532,-11.055,62.1444035714,8.7032,-2.505,9.0565288737,52.45,-8.55,53.1423089449,132.18,75.3532,7.425,75.7181310866,8.7032,-2.505,9.0565288737,66.65,9.93,67.3856616796,134.69,8.7032,-2.505,9.0565288737,8.7032,-2.505,9.0565288737,0.0,0.0,0.0,133.42
2020-01-27 16:30:00,63.639,-9.9402,64.4106349685,10.239,-1.5502,10.3556864109,53.4,-8.39,54.0550839422,131.9,77.769,8.2498,78.2053486728,10.239,-1.5502,10.3556864109,67.53,9.8,68.2373863802,134.23,10.239,-1.5502,10.3556864109,10.239,-1.5502,10.3556864109,0.0,0.0,0.0,133.17
2020-01-27 17:00:00,65.5742,-9.5236,66.2621661478,11.9542,-0.8436,11.9839291804,53.62,-8.68,54.3180154277,132.23,79.4642,8.5264,79.920326442,11.9542,-0.8436,11.9839291804,67.51,9.37,68.1571492948,134.58,11.9542,-0.8436,11.9839291804,11.9542,-0.8436,11.9839291804,0.0,0.0,0.0,133.52
2020-01-27 17:30:00,71.141,-8.11,71.6017735884,12.221,-0.98,12.2602300549,58.92,-7.13,59.3498382475,131.47,86.261,10.21,86.8631349941,12.221,-0.98,12.2602300549,74.04,11.19,74.8808233128,134.01,12.221,-0.98,12.2602300549,12.221,-0.98,12.2602300549,0.0,0.0,0.0,132.69
2020-01-27 18:00:00,72.8118,-8.3796,73.2924001203,12.2718,-1.2296,12.3332473988,60.54,-7.15,60.9607586895,131.61,88.4118,10.0104,88.9767075554,12.2718,-1.2296,12.3332473988,76.14,11.24,76.9651687453,134.14,12.2718,-1.2296,12.3332473988,12.2718,-1.2296,12.3332473988,0.0,0.0,0.0,132.79
2020-01-27 18:30:00,73.6844,-8.4488,74.16719642,12.3644,-1.2488000000000001,12.4273041646,61.32,-7.2,61.7412536316,131.33,89.4844,9.8512,90.0250186604,12.3644,-1.2488000000000001,12.4273041646,77.12,11.1,77.9147251808,133.76,12.3644,-1.2488000000000001,12.4273041646,12.3644,-1.2488000000000001,12.4273041646,0.0,0.0,0.0,132.46
2020-01-27 19:00:00,73.16,-8.578,73.6611680874,12.33,-1.388,12.4078783037,60.83,-7.19,61.2534488825,131.25,88.76,9.662,89.2843314585,12.33,-1.388,12.4078783037,76.43,11.05,77.2246553893,133.69,12.33,-1.388,12.4078783037,12.33,-1.388,12.4078783037,0.0,0.0,0.0,132.4
2020-01-27 19:30:00,71.9652,-10.1868,72.6826038697,10.8052,-1.1268,10.8637942396,61.16,-9.06,61.8274146314,130.31,87.6752,7.3132,87.9796771378,10.8052,-1.1268,10.8637942396,76.87,8.44,77.3319500595,132.51,10.8052,-1.1268,10.8637942396,10.8052,-1.1268,10.8637942396,0.0,0.0,0.0,131.49
2020-01-27 20:00:00,67.006,-11.3016,67.9524112785,7.926,-1.0616,7.9967787615,59.08,-10.24,59.9608538965,130.08,83.066,5.9384,83.277997998,7.926,-1.0616,7.9967787615,75.14,7.0,75.4653536399,131.6,7.926,-1.0616,7.9967787615,7.926,-1.0616,7.9967787615,0.0,0.0,0.0,131.27
2020-01-27 20:30:00,64.5116,-11.8774,65.5958776549,7.9516,-1.7274,8.1370666287,56.56,-10.15,57.4635197321,130.02,80.1016,5.3626000000000005,80.2809055836,7.9516,-1.7274,8.1370666287,72.15,7.09,72.4975213369,131.92,7.9516,-1.7274,8.1370666287,7.9516,-1.7274,8.1370666287,0.0,0.0,0.0,131.24
2020-01-27 21:00:00,61.8224,-12.9812,63.1705682672,7.9324,-2.0512,8.1933138107,53.89,-10.93,54.9872439753,129.96,76.7624,3.9988,76.8664846028,7.9324,-2.0512,8.1933138107,68.83,6.05,69.0953790061,131.88,7.9324,-2.0512,8.1933138107,7.9324,-2.0512,8.1933138107,0.0,0.0,0.0,131.24
2020-01-27 21:30:00,61.189,-14.1106,62.7949261753,7.899,-2.0006,8.1484109715,53.29,-12.11,54.648661465800004,130.37,75.919,2.6294,75.964520043,7.899,-2.0006,8.1484109715,68.02,4.63,68.1773958142,132.19,7.899,-2.0006,8.1484109715,7.899,-2.0006,8.1484109715,0.0,0.0,0.0,131.72
2020-01-27 22:00:00,59.8244,-14.504,61.5574922439,8.2544,-2.104,8.5183293761,51.57,-12.4,53.0398425714,130.64,73.8244,2.146,73.8555844291,8.2544,-2.104,8.5183293761,65.57,4.25,65.7075901247,132.61,8.2544,-2.104,8.5183293761,8.2544,-2.104,8.5183293761,0.0,0.0,0.0,132.02
2020-01-27 22:30:00,56.4732,-16.8914,58.9452433382,7.9532,-2.3614,8.29636066,48.52,-14.53,50.6489022586,131.88,69.7732,-0.4314,69.7745336366,7.9532,-2.3614,8.29636066,61.82,1.9300000000000002,61.8501196442,133.66,7.9532,-2.3614,8.29636066,7.9532,-2.3614,8.29636066,0.0,0.0,0.0,133.36
2020-01-27 23:00:00,53.3698,-17.5162,56.1707469639,7.5298,-2.1562,7.832438093,45.84,-15.36,48.3449604406,132.05,66.0698,-1.6162,66.0895647926,7.5298,-2.1562,7.832438093,58.54,0.54,58.5424905517,133.83,7.5298,-2.1562,7.832438093,7.5298,-2.1562,7.832438093,0.0,0.0,0.0,133.62
2020-01-27 23:30:00,50.2544,-18.0476,53.3968218635,7.6844,-2.2476,8.0063542964,42.57,-15.8,45.407542325,132.5,62.0544,-2.2076000000000002,62.0936555303,7.6844,-2.2476,8.0063542964,54.37,0.04,54.370014714,134.24,7.6844,-2.2476,8.0063542964,7.6844,-2.2476,8.0063542964,0.0,0.0,0.0,134.11
2020-01-28 00:00:00,45.6532,-18.0116,49.0778198864,7.7232,-2.1116,8.0066642742,37.93,-15.9,41.1277874435,132.83,56.4332,-2.1716,56.4749670987,7.7232,-2.1116,8.0066642742,48.71,-0.06,48.7100369534,134.6,7.7232,-2.1116,8.0066642742,7.7232,-2.1116,8.0066642742,0.0,0.0,0.0,134.46
2020-01-28 00:30:00,43.9838,-17.669,47.4000867451,8.2538,-1.949,8.4807909678,35.73,-15.72,39.0352571402,132.92,54.1038,-1.819,54.1343692624,8.2538,-1.949,8.4807909678,45.85,0.13,45.8501842962,134.66,8.2538,-1.949,8.4807909678,8.2538,-1.949,8.4807909678,0.0,0.0,0.0,134.53
2020-01-28 01:00:00,43.4676,-17.6762,46.9241973421,8.3076,-2.3962,8.6462704214,35.16,-15.28,38.3367186911,132.7,53.4476,-1.7262,53.4754683215,8.3076,-2.3962,8.6462704214,45.14,0.67,45.1449720345,134.37,8.3076,-2.3962,8.6462704214,8.3076,-2.3962,8.6462704214,0.0,0.0,0.0,134.25
2020-01-28 01:30:00,45.4256,-16.9412,48.4818460127,8.1756,-2.7512,8.6260962666,37.25,-14.19,39.8612418271,132.28,56.0756,-0.5612,56.0784081514,8.1756,-2.7512,8.6260962666,47.9,2.19,47.9500375391,133.93,8.1756,-2.7512,8.6260962666,8.1756,-2.7512,8.6260962666,0.0,0.0,0.0,133.77
2020-01-28 02:00:00,43.9064,-18.0946,47.4888040502,8.2264,-2.6246,8.634939613,35.68,-15.47,38.8893725843,133.01,54.2664,-1.8346,54.2974025725,8.2264,-2.6246,8.634939613,46.04,0.79,46.0467773031,134.48,8.2264,-2.6246,8.634939613,8.2264,-2.6246,8.634939613,0.0,0.0,0.0,134.55
2020-01-28 02:30:00,43.9926,-17.9594,47.5172484801,7.6726,-2.5194,8.0756527365,36.32,-15.44,39.465630617,133.01,54.6326,-1.6794,54.658406189,7.6726,-2.5194,8.0756527365,46.96,0.84,46.967512176,134.48,7.6726,-2.5194,8.0756527365,7.6726,-2.5194,8.0756527365,0.0,0.0,0.0,134.55
2020-01-28 03:00:00,44.166,-18.0968,47.7297572405,6.836,-1.9768,7.1160827876,37.33,-16.12,40.6618162408,133.1,55.226,-1.9268,55.2596021904,6.836,-1.9768,7.1160827876,48.39,0.05,48.3900258318,134.58,6.836,-1.9768,7.1160827876,6.836,-1.9768,7.1160827876,0.0,0.0,0.0,134.68
2020-01-28 03:30:00,44.6354,-9.8284,45.7046647479,6.5154,-2.1784,6.8699245789,38.12,-7.65,38.8800321502,132.64,54.7254,-4.7684,54.9327501926,6.5154,-2.1784,6.8699245789,48.21,-2.59,48.2795215386,135.11,6.5154,-2.1784,6.8699245789,6.5154,-2.1784,6.8699245789,0.0,0.0,0.0,133.7
2020-01-28 04:00:00,43.881,4.6728000000000005,44.1290972131,6.521,-2.1272,6.859185144,37.36,6.8,37.9738014952,130.88,51.821,-8.6972,52.5457641379,6.521,-2.1272,6.859185144,45.3,-6.57,45.7739543846,134.95,6.521,-2.1272,6.859185144,6.521,-2.1272,6.859185144,0.0,0.0,0.0,131.1
2020-01-28 04:30:00,43.2244,4.4984,43.4578457579,6.8944,-2.2716,7.258988767,36.33,6.77,36.9554028526,130.97,50.8744,-8.9616,51.6576698073,6.8944,-2.2716,7.258988767,43.98,-6.69,44.4859135008,134.95,6.8944,-2.2716,7.258988767,6.8944,-2.2716,7.258988767,0.0,0.0,0.0,131.18
2020-01-28 05:00:00,43.8498,4.9426,44.127477322,7.4098,-2.1974,7.7287581667000005,36.44,7.14,37.1329126248,130.55,51.2898,-8.3974,51.9726842755,7.4098,-2.1974,7.7287581667000005,43.88,-6.2,44.315848181,134.52,7.4098,-2.1974,7.7287581667000005,7.4098,-2.1974,7.7287581667000005,0.0,0.0,0.0,130.76
2020-01-28 05:30:00,44.7374,-2.6194,44.8140180649,8.0374,-2.5194,8.42301461,36.7,-0.1,36.7001362395,130.95,54.8474,18.2406,57.8010101566,8.0374,-2.5194,8.42301461,46.81,20.76,51.2069692522,134.21,8.0374,-2.5194,8.42301461,8.0374,-2.5194,8.42301461,0.0,0.0,0.0,132.13
2020-01-28 06:00:00,47.052,-5.54,47.3770229542,7.682,-2.68,8.1360631758,39.37,-2.86,39.4737444386,131.31,59.032,29.56,66.019471552,7.682,-2.68,8.1360631758,51.35,32.24,60.6320055746,134.32,7.682,-2.68,8.1360631758,7.682,-2.68,8.1360631758,0.0,0.0,0.0,132.91
2020-01-28 06:30:00,53.6698,-11.8986,54.9729398341,7.8598,-2.5886,8.2751015704,45.81,-9.31,46.7464672462,131.02,67.3698,21.9314,70.8496736619,7.8598,-2.5886,8.2751015704,59.51,24.52,64.3635805406,133.13,7.8598,-2.5886,8.2751015704,7.8598,-2.5886,8.2751015704,0.0,0.0,0.0,132.71
2020-01-28 07:00:00,58.9062,-17.4492,61.43626762,7.4262,-2.3792,7.7980150731,51.48,-15.07,53.6404259864,130.6,74.3562,15.1608,75.8860615336,7.4262,-2.3792,7.7980150731,66.93,17.54,69.19014742,132.1,7.4262,-2.3792,7.7980150731,7.4262,-2.3792,7.7980150731,0.0,0.0,0.0,132.4
2020-01-28 07:30:00,65.187,-15.207,66.9372677811,7.567,-2.347,7.9226193901,57.62,-12.86,59.0376490047,130.32,82.137,17.943,84.0740032234,7.567,-2.347,7.9226193901,74.57,20.29,77.2811037706,131.8,7.567,-2.347,7.9226193901,7.567,-2.347,7.9226193901,0.0,0.0,0.0,132.04
2020-01-28 08:00:00,69.4144,-14.5172,70.9162042357,7.4244,-2.6471999999999998,7.8822194335999995,61.99,-11.87,63.116218201,130.69,87.4444,18.9928,89.4832361015,7.4244,-2.6471999999999998,7.8822194335999995,80.02,21.64,82.8944509602,132.7,7.4244,-2.6471999999999998,7.8822194335999995,7.4244,-2.6471999999999998,7.8822194335999995,0.0,0.0,0.0,132.39
2020-01-28 08:30:00,70.7308,-13.5608,72.0190347428,7.9908,-2.6608,8.4221577568,62.74,-10.9,63.6798052761,130.69,88.8408,20.2892,91.1281481282,7.9908,-2.6608,8.4221577568,80.85,22.95,84.0441848078,133.06,7.9908,-2.6608,8.4221577568,7.9908,-2.6608,8.4221577568,0.0,0.0,0.0,132.39
2020-01-28 09:00:00,69.8654,-14.4816,71.3504790154,8.3554,-2.6916,8.7782355699,61.51,-11.79,62.6297389425,131.34,87.5654,19.4884,89.7078425319,8.3554,-2.6916,8.7782355699,79.21,22.18,82.2567717577,133.58,8.3554,-2.6916,8.7782355699,8.3554,-2.6916,8.7782355699,0.0,0.0,0.0,133.03
2020-01-28 09:30:00,71.975,-13.1576,73.1677733894,9.485,-3.0476,9.9625845422,62.49,-10.11,63.3025449725,130.58,89.445,20.822400000000002,91.8367048993,9.485,-3.0476,9.9625845422,79.96,23.87,83.4468603364,133.01,9.485,-3.0476,9.9625845422,9.485,-3.0476,9.9625845422,0.0,0.0,0.0,132.24
2020-01-28 10:00:00,72.3662,-13.4646,73.6081677234,8.9162,-3.0846,9.4346902228,63.45,-10.38,64.2934436782,131.23,90.4462,20.8554,92.8195173635,8.9162,-3.0846,9.4346902228,81.53,23.94,84.9721395517,133.61,8.9162,-3.0846,9.4346902228,8.9162,-3.0846,9.4346902228,0.0,0.0,0.0,132.91
2020-01-28 10:30:00,73.2678,-13.345,74.4732135861,8.4578,-2.675,8.8707387426,64.81,-10.67,65.6824558006,131.62,91.7778,21.125,94.1776523271,8.4578,-2.675,8.8707387426,83.32,23.8,86.6525383356,133.77,8.4578,-2.675,8.8707387426,8.4578,-2.675,8.8707387426,0.0,0.0,0.0,133.31
2020-01-28 11:00:00,72.8378,-12.5562,73.912132071,9.0578,-2.7762000000000002,9.4737018784,63.78,-9.78,64.5254740393,131.1,90.8978,21.7938,93.4739523251,9.0578,-2.7762000000000002,9.4737018784,81.84,24.57,85.4486424702,133.5,9.0578,-2.7762000000000002,9.4737018784,9.0578,-2.7762000000000002,9.4737018784,0.0,0.0,0.0,132.77
2020-01-28 11:30:00,74.6914,-11.9096,75.6349377346,8.2214,-2.8296,8.6947141483,66.47,-9.08,67.0873110208,130.87,93.8214,22.540399999999998,96.4910603637,8.2214,-2.8296,8.6947141483,85.6,25.37,89.2804396271,133.37,8.2214,-2.8296,8.6947141483,8.2214,-2.8296,8.6947141483,0.0,0.0,0.0,132.52
2020-01-28 12:00:00,73.6426,-12.0264,74.6181400982,11.2026,-2.9564,11.5861360134,62.44,-9.07,63.0953128212,130.9,90.5326,22.2436,93.2251543507,11.2026,-2.9564,11.5861360134,79.33,25.2,83.2363436246,133.37,11.2026,-2.9564,11.5861360134,11.2026,-2.9564,11.5861360134,0.0,0.0,0.0,132.59
2020-01-28 12:30:00,75.0066,-11.8764,75.941022646,8.5866,-2.6964,9.00001514,66.42,-9.18,67.0513892474,130.72,93.8766,22.3636,96.5036094274,8.5866,-2.6964,9.00001514,85.29,25.06,88.8953750203,133.15,8.5866,-2.6964,9.00001514,8.5866,-2.6964,9.00001514,0.0,0.0,0.0,132.39
2020-01-28 13:00:00,75.2782,-11.8158,76.1998722104,9.6782,-2.8258,10.0822964091,65.6,-8.99,66.2131414449,130.56,93.4482,22.3142,96.0754370528,9.6782,-2.8258,10.0822964091,83.77,25.14,87.4610341809,133.09,9.6782,-2.8258,10.0822964091,9.6782,-2.8258,10.0822964091,0.0,0.0,0.0,132.22
2020-01-28 13:30:00,73.4636,-12.5844,74.5336678845,10.7036,-2.7644,11.0548161595,62.76,-9.82,63.5236176552,130.97,90.6136,21.5156,93.1329455581,10.7036,-2.7644,11.0548161595,79.91,24.28,83.5172227747,133.42,10.7036,-2.7644,11.0548161595,10.7036,-2.7644,11.0548161595,0.0,0.0,0.0,132.67
2020-01-28 14:00:00,71.6014,-12.9208,72.7578693655,10.9714,-1.5508000000000002,11.0804602161,60.63,-11.37,61.6869013649,131.36,87.9714,21.0092,90.4453077976,10.9714,-1.5508000000000002,11.0804602161,77.0,22.56,80.2368593603,133.66,10.9714,-1.5508000000000002,11.0804602161,10.9714,-1.5508000000000002,11.0804602161,0.0,0.0,0.0,133.12
2020-01-28 14:30:00,71.3278,-13.8804,72.6658142251,10.0078,-1.4203999999999999,10.1080956169,61.32,-12.46,62.5731092403,131.82,88.0578,19.4796,90.1866451145,10.0078,-1.4203999999999999,10.1080956169,78.05,20.9,80.7998298266,133.98,10.0078,-1.4203999999999999,10.1080956169,10.0078,-1.4203999999999999,10.1080956169,0.0,0.0,0.0,133.66
2020-01-28 15:00:00,71.795,-13.4198,73.0384354778,10.415,-2.1798,10.6406650657,61.38,-11.24,62.4006570478,131.52,88.355,20.0302,90.5969918763,10.415,-2.1798,10.6406650657,77.94,22.21,81.0427522978,133.83,10.415,-2.1798,10.6406650657,10.415,-2.1798,10.6406650657,0.0,0.0,0.0,133.31
2020-01-28 15:30:00,70.1308,-14.1272,71.5395477235,10.6608,-1.9172,10.8318194446,59.47,-12.21,60.7105015627,131.75,86.2308,19.1928,88.3408990246,10.6608,-1.9172,10.8318194446,75.57,21.11,78.463093235,133.95,10.6608,-1.9172,10.8318194446,10.6608,-1.9172,10.8318194446,0.0,0.0,0.0,133.56
2020-01-28 16:00:00,69.6486,-15.0212,71.2500100449,9.4686,-2.1212,9.7032919878,60.18,-12.9,61.5470746665,131.86,86.6586,18.3088,88.5715818499,9.4686,-2.1212,9.7032919878,77.19,20.43,79.8478615869,133.95,9.4686,-2.1212,9.7032919878,9.4686,-2.1212,9.7032919878,0.0,0.0,0.0,133.67
2020-01-28 16:30:00,70.6784,-14.7774,72.206701748,9.3484,-1.7574,9.5121520867,61.33,-13.02,62.6968045438,131.97,88.1584,18.5826,90.0955965257,9.3484,-1.7574,9.5121520867,78.81,20.34,81.39245481,134.05,9.3484,-1.7574,9.5121520867,9.3484,-1.7574,9.5121520867,0.0,0.0,0.0,133.73
2020-01-28 17:00:00,71.4306,-15.4124,73.0744325337,10.7906,-0.9224,10.8299524523,60.64,-14.49,62.3471707458,132.32,88.7106,17.7376,90.4665297561,10.7906,-0.9224,10.8299524523,77.92,18.66,80.1231676858,134.39,10.7906,-0.9224,10.8299524523,10.7906,-0.9224,10.8299524523,0.0,0.0,0.0,134.14
2020-01-28 17:30:00,72.032,-15.724,73.7282388234,10.442,0.776,10.4707946212,61.59,-16.5,63.7618859508,132.25,90.182,17.206,91.8087117871,10.442,0.776,10.4707946212,79.74,16.43,81.4150631026,134.01,10.442,0.776,10.4707946212,10.442,0.776,10.4707946212,0.0,0.0,0.0,134.04
2020-01-28 18:00:00,72.9308,-15.7124,74.6041627686,10.7308,0.6576000000000001,10.75093049,62.2,-16.37,64.3180915451,132.13,91.2408,17.2476,92.8566814527,10.7308,0.6576000000000001,10.75093049,80.51,16.59,82.2015097185,133.91,10.7308,0.6576000000000001,10.75093049,10.7308,0.6576000000000001,10.75093049,0.0,0.0,0.0,133.91
2020-01-28 18:30:00,72.7578,-15.7636,74.4458766205,11.0378,0.39640000000000003,11.0449156538,61.72,-16.16,63.8005015654,132.32,90.8778,17.3064,92.5110048254,11.0378,0.39640000000000003,11.0449156538,79.84,16.91,81.6111126012,134.21,11.0378,0.39640000000000003,11.0449156538,11.0378,0.39640000000000003,11.0449156538,0.0,0.0,0.0,134.09
2020-01-28 19:00:00,74.5904,-14.5328,75.9929605161,10.2704,-0.7528,10.2979524178,64.32,-13.78,65.7795621755,131.89,93.3404,18.8272,95.2202380379,10.2704,-0.7528,10.2979524178,83.07,19.58,85.3463607894,134.21,10.2704,-0.7528,10.2979524178,10.2704,-0.7528,10.2979524178,0.0,0.0,0.0,133.58
2020-01-28 19:30:00,73.7438,-23.536,77.4085998739,7.1538,-1.6059999999999999,7.3318545021,66.59,-21.93,70.1081521651,130.88,93.6138,7.974,93.9527978638,7.1538,-1.6059999999999999,7.3318545021,86.46,9.58,86.9891257572,132.37,7.1538,-1.6059999999999999,7.3318545021,7.1538,-1.6059999999999999,7.3318545021,0.0,0.0,0.0,132.69
2020-01-28 20:00:00,71.8926,-28.8362,77.4601340381,6.6226,-1.4662,6.7829619784,65.27,-27.37,70.7763364409,131.3,91.6726,1.7938,91.6901483759,6.6226,-1.4662,6.7829619784,85.05,3.26,85.1124556102,132.18,6.6226,-1.4662,6.7829619784,6.6226,-1.4662,6.7829619784,0.0,0.0,0.0,133.3
2020-01-28 20:30:00,69.5108,-28.689,75.1984709794,6.7608,-0.40900000000000003,6.7731600926,62.75,-28.28,68.8281984364,131.01,88.4808,1.361,88.4912667422,6.7608,-0.40900000000000003,6.7731600926,81.72,1.77,81.7391662546,132.1,6.7608,-0.40900000000000003,6.7731600926,6.7608,-0.40900000000000003,6.7731600926,0.0,0.0,0.0,133.06
2020-01-28 21:00:00,67.0824,-29.8744,73.4338352881,7.2524,-0.6144000000000001,7.2783784678,59.83,-29.26,66.6016253555,131.29,85.1424,-0.16440000000000002,85.1425587184,7.2524,-0.6144000000000001,7.2783784678,77.89,0.45,77.8912998993,132.35,7.2524,-0.6144000000000001,7.2783784678,7.2524,-0.6144000000000001,7.2783784678,0.0,0.0,0.0,133.41
2020-01-28 21:30:00,64.0208,-30.7638,71.0286859169,7.8608,-1.9038,8.0880548391,56.16,-28.86,63.1414697327,131.92,81.0008,-0.7738,81.0044959683,7.8608,-1.9038,8.0880548391,73.14,1.13,73.1487286287,133.0,7.8608,-1.9038,8.0880548391,7.8608,-1.9038,8.0880548391,0.0,0.0,0.0,134.06
2020-01-28 22:00:00,57.9508,-31.2622,65.8454278555,7.8908000000000005,-1.5922,8.049833879,50.06,-29.67,58.1920312414,132.24,73.4908,-1.2822,73.5019844731,7.8908000000000005,-1.5922,8.049833879,65.6,0.31,65.6007324654,133.32,7.8908000000000005,-1.5922,8.049833879,7.8908000000000005,-1.5922,8.049833879,0.0,0.0,0.0,134.4
2020-01-28 22:30:00,54.109,-23.0098,58.798254880900004,8.099,-1.6898,8.2734046825,46.01,-21.32,50.7095898228,132.24,65.069,-33.0198,72.9676774541,8.099,-1.6898,8.2734046825,56.97,-31.33,65.01653482,134.14,8.099,-1.6898,8.2734046825,8.099,-1.6898,8.2734046825,0.0,0.0,0.0,133.25
2020-01-28 23:00:00,50.6248,-20.911,54.7735364573,8.3348,-2.031,8.5786859157,42.29,-18.88,46.3130489171,132.1,59.9048,-39.411,71.7064291681,8.3348,-2.031,8.5786859157,51.57,-37.38,63.6924587373,134.34,8.3348,-2.031,8.5786859157,8.3348,-2.031,8.5786859157,0.0,0.0,0.0,132.86
2020-01-28 23:30:00,46.2678,-21.0032,50.8118463262,7.6578,-2.1932,7.9656780678,38.61,-18.81,42.9482036877,130.97,55.1778,-38.7232,67.4097606514,7.6578,-2.1932,7.9656780678,47.52,-36.53,59.9382290362,133.29,7.6578,-2.1932,7.9656780678,7.6578,-2.1932,7.9656780678,0.0,0.0,0.0,131.64
2020-01-29 00:00:00,43.6304,-21.9144,48.8247143516,8.0604,-2.2644,8.3724282929,35.57,-19.65,40.6367739861,131.72,51.7604,-40.0344,65.4361688328,8.0604,-2.2644,8.3724282929,43.7,-37.77,57.7603921386,134.0,8.0604,-2.2644,8.3724282929,8.0604,-2.2644,8.3724282929,0.0,0.0,0.0,132.41
2020-01-29 00:30:00,43.4992,-22.310200000000002,48.8868635185,7.8492,-2.3302,8.1877819145,35.65,-19.98,40.8671371642,131.77,51.6792,-40.4902,65.6520830491,7.8492,-2.3302,8.1877819145,43.83,-38.16,58.1141506003,133.96,7.8492,-2.3302,8.1877819145,7.8492,-2.3302,8.1877819145,0.0,0.0,0.0,132.47
2020-01-29 01:00:00,44.1916,-21.8812,49.3121123458,8.0716,-2.5012,8.4502501738,36.12,-19.38,40.990716022,131.11,52.3916,-39.8312,65.813404744,8.0716,-2.5012,8.4502501738,44.32,-37.33,57.9464520053,133.34,8.0716,-2.5012,8.4502501738,8.0716,-2.5012,8.4502501738,0.0,0.0,0.0,131.81
2020-01-29 01:30:00,42.5196,-22.762,48.2288816806,8.2996,-2.382,8.6346559955,34.22,-20.38,39.8290446785,131.38,50.5096,-41.162,65.1577312079,8.2996,-2.382,8.6346559955,42.21,-38.78,57.3199136426,133.48,8.2996,-2.382,8.6346559955,8.2996,-2.382,8.6346559955,0.0,0.0,0.0,132.1
2020-01-29 02:00:00,41.4748,-22.5388,47.203353064,8.3048,-2.3288,8.6251384035,33.17,-20.21,38.841897482,131.54,49.0148,-40.7588,63.7473952133,8.3048,-2.3288,8.6251384035,40.71,-38.43,55.9836493987,133.7,8.3048,-2.3288,8.6251384035,8.3048,-2.3288,8.6251384035,0.0,0.0,0.0,132.27
2020-01-29 02:30:00,40.7286,-20.4496,45.5741702955,8.3686,-2.5696,8.7542167051,32.36,-17.88,36.9711238671,132.4,48.2186,-38.4096,61.6468227739,8.3686,-2.5696,8.7542167051,39.85,-35.84,53.5959709307,134.82,8.3686,-2.5696,8.7542167051,8.3686,-2.5696,8.7542167051,0.0,0.0,0.0,133.08
2020-01-29 03:00:00,41.6582,-9.2916,42.6818399065,8.4182,-2.6216,8.8169653396,33.24,-6.67,33.9026031449,131.01,49.0282,-24.7616,54.9263254715,8.4182,-2.6216,8.8169653396,40.61,-22.14,46.2531263808,134.71,8.4182,-2.6216,8.8169653396,8.4182,-2.6216,8.8169653396,0.0,0.0,0.0,131.4
2020-01-29 03:30:00,41.0158,-9.5114,42.1041871979,8.4058,-2.6214,8.8050673819,32.61,-6.89,33.3299294929,131.6,48.3058,-25.1514,54.4613921563,8.4058,-2.6214,8.8050673819,39.9,-22.53,45.8215113238,135.02,8.4058,-2.6214,8.8050673819,8.4058,-2.6214,8.8050673819,0.0,0.0,0.0,132.02
2020-01-29 04:00:00,40.3348,-9.337,41.4013968368,8.0348,-2.407,8.3875896442,32.3,-6.93,33.0350556228,131.6,47.6148,-25.057,53.8054126277,8.0348,-2.407,8.3875896442,39.58,-22.65,45.602619442299996,133.41,8.0348,-2.407,8.3875896442,8.0348,-2.407,8.3875896442,0.0,0.0,0.0,132.02
2020-01-29 04:30:00,39.9128,-9.6316,41.0584866063,7.9828,-2.4216,8.3420166866,31.93,-7.21,32.7339120791,131.24,47.1828,-25.3316,53.5528390881,7.9828,-2.4216,8.3420166866,39.2,-22.91,45.4038335386,132.98,7.9828,-2.4216,8.3420166866,7.9828,-2.4216,8.3420166866,0.0,0.0,0.0,131.63
