Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-29 05:00:00,41.0268,-9.1306,42.0305385952,8.3268,-2.7206,8.759980742,32.7,-6.41,33.3223363527,131.12,48.3568,-24.6206,54.2637452688,8.3268,-2.7206,8.759980742,40.03,-21.9,45.6290576278,132.98,8.3268,-2.7206,8.759980742,8.3268,-2.7206,8.759980742,0.0,0.0,0.0,131.5
2020-01-29 05:30:00,44.259,-9.237,45.2126226844,8.529,-2.6470000000000002,8.9303107449,35.73,-6.59,36.3326437243,131.32,52.159,-24.687,57.7062323324,8.529,-2.6470000000000002,8.9303107449,43.63,-22.04,48.8808602625,133.18,8.529,-2.6470000000000002,8.9303107449,8.529,-2.6470000000000002,8.9303107449,0.0,0.0,0.0,131.69
2020-01-29 06:00:00,47.5944,-8.68,48.3794306639,8.5144,-2.55,8.8880541943,39.08,-6.13,39.5578475147,130.9,56.0944,-23.88,60.9658602118,8.5144,-2.55,8.8880541943,47.58,-21.33,52.1423561033,132.78,8.5144,-2.55,8.8880541943,8.5144,-2.55,8.8880541943,0.0,0.0,0.0,131.27
2020-01-29 06:30:00,53.734,-16.0878,56.0906415085,8.434,-2.8378,8.8986215135,45.3,-13.25,47.1980137294,130.43,66.744,5.0422,66.9341864583,8.434,-2.8378,8.8986215135,58.31,7.88,58.8400416383,131.84,8.434,-2.8378,8.8986215135,8.434,-2.8378,8.8986215135,0.0,0.0,0.0,131.79
2020-01-29 07:00:00,60.9046,-17.6204,63.4022775405,8.4646,-2.7904,8.9126755422,52.44,-14.83,54.4966283361,130.28,76.6346,15.2196,78.1312878514,8.4646,-2.7904,8.9126755422,68.17,18.01,70.5089285126,132.86,8.4646,-2.7904,8.9126755422,8.4646,-2.7904,8.9126755422,0.0,0.0,0.0,131.93
2020-01-29 07:30:00,67.7044,-16.266,69.6309452425,10.2044,-2.586,10.5269737038,57.5,-13.68,59.1049270366,129.86,84.2544,16.514,85.8575338299,10.2044,-2.586,10.5269737038,74.05,19.1,76.4736065581,132.5,10.2044,-2.586,10.5269737038,10.2044,-2.586,10.5269737038,0.0,0.0,0.0,131.53
2020-01-29 08:00:00,67.8134,-16.2934,69.7433301694,11.5134,-0.7834,11.5400214523,56.3,-15.51,58.3973466863,130.3,83.6734,15.9666,85.1831566868,11.5134,-0.7834,11.5400214523,72.16,16.75,74.0785265782,132.68,11.5134,-0.7834,11.5400214523,11.5134,-0.7834,11.5400214523,0.0,0.0,0.0,132.08
2020-01-29 08:30:00,70.5454,-15.2992,72.1853100139,11.4954,-1.7292,11.6247302678,59.05,-13.57,60.589168999099996,130.4,86.9054,17.4908,88.6480492385,11.4954,-1.7292,11.6247302678,75.41,19.22,77.8207973488,132.97,11.4954,-1.7292,11.6247302678,11.4954,-1.7292,11.6247302678,0.0,0.0,0.0,132.17
2020-01-29 09:00:00,70.966,-15.653,72.6717934621,11.426,-1.633,11.542104011,59.54,-14.02,61.1683905297,130.48,87.446,17.047,89.0921047288,11.426,-1.633,11.542104011,76.02,18.68,78.2814333032,132.91,11.426,-1.633,11.542104011,11.426,-1.633,11.542104011,0.0,0.0,0.0,132.27
2020-01-29 09:30:00,71.2786,-15.0872,72.8578233397,12.9086,-1.5872000000000002,13.0058124621,58.37,-13.5,59.9108245645,130.6,87.0386,17.7228,88.8246335754,12.9086,-1.5872000000000002,13.0058124621,74.13,19.31,76.6037401176,133.16,12.9086,-1.5872000000000002,13.0058124621,12.9086,-1.5872000000000002,13.0058124621,0.0,0.0,0.0,132.37
2020-01-29 10:00:00,68.836,-16.2674,70.7320521317,14.526,-1.4574,14.5989277264,54.31,-14.81,56.2930919385,132.41,83.396,17.0126,85.1135792618,14.526,-1.4574,14.5989277264,68.87,18.47,71.3037011662,134.89,14.526,-1.4574,14.5989277264,14.526,-1.4574,14.5989277264,0.0,0.0,0.0,134.27
2020-01-29 10:30:00,68.46340000000001,-16.4188,70.4046456777,15.1034,-1.5988,15.1877863101,53.36,-14.82,55.3797977606,132.27,82.6934,16.8312,84.3889074286,15.1034,-1.5988,15.1877863101,67.59,18.43,70.057640554,134.46,15.1034,-1.5988,15.1877863101,15.1034,-1.5988,15.1877863101,0.0,0.0,0.0,134.1
2020-01-29 11:00:00,67.3898,-15.7282,69.2008773014,13.5998,-2.9982,13.9263693503,53.79,-12.73,55.2758265429,132.06,81.9298,18.0518,83.8949319761,13.5998,-2.9982,13.9263693503,68.33,21.05,71.4988909005,134.62,13.5998,-2.9982,13.9263693503,13.5998,-2.9982,13.9263693503,0.0,0.0,0.0,133.81
2020-01-29 11:30:00,65.5786,-15.4472,67.3733535294,14.0786,-3.0772,14.4109728263,51.5,-12.37,52.9647703667,132.13,79.5186,18.5028,81.6428891809,14.0786,-3.0772,14.4109728263,65.44,21.58,68.9063857708,134.69,14.0786,-3.0772,14.4109728263,14.0786,-3.0772,14.4109728263,0.0,0.0,0.0,133.89
2020-01-29 12:00:00,64.6862,-15.5442,66.5276380468,13.7062,-2.8942,14.0084371748,50.98,-12.65,52.5260211705,131.6,78.4162,17.9558,80.4457032792,13.7062,-2.8942,14.0084371748,64.71,20.85,67.9860765157,134.05,13.7062,-2.8942,14.0084371748,13.7062,-2.8942,14.0084371748,0.0,0.0,0.0,133.39
2020-01-29 12:30:00,65.5916,-15.0006,67.2850354159,13.2416,-2.7006,13.5141855441,52.35,-12.3,53.7755753107,130.68,79.4616,18.0294,81.4813177294,13.2416,-2.7006,13.5141855441,66.22,20.73,69.3889133796,132.92,13.2416,-2.7006,13.5141855441,13.2416,-2.7006,13.5141855441,0.0,0.0,0.0,132.46
2020-01-29 13:00:00,64.2324,-15.4422,66.0625669392,14.3324,-2.4922,14.5474654356,49.9,-12.95,51.5530067018,130.77,77.3124,17.4578,79.2589551697,14.3324,-2.4922,14.5474654356,62.98,19.95,66.0642331372,132.92,14.3324,-2.4922,14.5474654356,14.3324,-2.4922,14.5474654356,0.0,0.0,0.0,132.58
2020-01-29 13:30:00,63.7966,-15.7634,65.7152261742,12.8966,-1.8834,13.033398909,50.9,-13.88,52.7585481226,131.02,77.5366,17.0466,79.3883550095,12.8966,-1.8834,13.033398909,64.64,18.93,67.3548402121,133.15,12.8966,-1.8834,13.033398909,12.8966,-1.8834,13.033398909,0.0,0.0,0.0,132.86
2020-01-29 14:00:00,63.7952,-16.6872,65.9415664576,11.5752,-2.0172,11.7496532238,52.22,-14.67,54.2414721408,131.2,78.3252,16.0828,79.9593234769,11.5752,-2.0172,11.7496532238,66.75,18.1,69.1604836594,133.19,11.5752,-2.0172,11.7496532238,11.5752,-2.0172,11.7496532238,0.0,0.0,0.0,133.02
2020-01-29 14:30:00,65.1634,-16.0264,67.1052471609,11.6434,-2.2364,11.8562324758,53.52,-13.79,55.2680242093,130.34,79.7834,16.7236,81.5172970143,11.6434,-2.2364,11.8562324758,68.14,18.96,70.7286448336,132.5,11.6434,-2.2364,11.8562324758,11.6434,-2.2364,11.8562324758,0.0,0.0,0.0,132.09
2020-01-29 15:00:00,63.409,-16.3362,65.4795594933,10.799,-2.2262,11.0260767021,52.61,-14.11,54.4692959382,130.39,78.219,16.6038,79.9618542521,10.799,-2.2262,11.0260767021,67.42,18.83,70.0001807141,132.54,10.799,-2.2262,11.0260767021,10.799,-2.2262,11.0260767021,0.0,0.0,0.0,132.12
2020-01-29 15:30:00,61.191,-16.1178,63.2781317506,10.081,-2.0778,10.2929011382,51.11,-14.04,53.0033366874,130.22,76.011,16.7622,77.8372884281,10.081,-2.0778,10.2929011382,65.93,18.84,68.5690199726,132.32,10.081,-2.0778,10.2929011382,10.081,-2.0778,10.2929011382,0.0,0.0,0.0,131.96
2020-01-29 16:00:00,63.463,-15.8054,65.4015522611,9.163,-2.1954000000000002,9.4223325223,54.3,-13.61,55.9796579125,130.14,79.363,16.834600000000002,81.1288452165,9.163,-2.1954000000000002,9.4223325223,70.2,19.03,72.7336297733,132.24,9.163,-2.1954000000000002,9.4223325223,9.163,-2.1954000000000002,9.4223325223,0.0,0.0,0.0,131.86
2020-01-29 16:30:00,65.7296,-14.2596,67.2585794402,8.5996,-1.7296,8.7718091817,57.13,-12.53,58.4879286691,130.26,82.6696,18.7304,84.7649140171,8.5996,-1.7296,8.7718091817,74.07,20.46,76.8438449064,132.64,8.5996,-1.7296,8.7718091817,8.5996,-1.7296,8.7718091817,0.0,0.0,0.0,131.95
2020-01-29 17:00:00,69.3266,-12.946,70.525005378,8.8466,-1.726,9.0134015532,60.48,-11.22,61.5119403043,130.19,87.1566,20.444,89.5222322083,8.8466,-1.726,9.0134015532,78.31,22.17,81.3877447777,132.72,8.8466,-1.726,9.0134015532,8.8466,-1.726,9.0134015532,0.0,0.0,0.0,131.81
2020-01-29 17:30:00,73.6854,-12.0762,74.6684188905,12.3654,-1.3762,12.4417460029,61.32,-10.7,62.2465452857,130.53,91.2754,21.5138,93.776554829,12.3654,-1.3762,12.4417460029,78.91,22.89,82.162888216,133.11,12.3654,-1.3762,12.4417460029,12.3654,-1.3762,12.4417460029,0.0,0.0,0.0,132.09
2020-01-29 18:00:00,74.9212,-11.7076,75.8304299553,12.4212,-1.4876,12.5099625579,62.5,-10.22,63.3300750039,131.09,93.0012,22.5324,95.6918609454,12.4212,-1.4876,12.5099625579,80.58,24.02,84.083867656,134.05,12.4212,-1.4876,12.5099625579,12.4212,-1.4876,12.5099625579,0.0,0.0,0.0,132.58
2020-01-29 18:30:00,74.1934,-12.3856,75.2201016413,12.7234,-1.6256,12.8268266894,61.47,-10.76,62.4046352445,131.15,92.0734,21.8144,94.6222967113,12.7234,-1.6256,12.8268266894,79.35,23.44,82.7396887836,134.16,12.7234,-1.6256,12.8268266894,12.7234,-1.6256,12.8268266894,0.0,0.0,0.0,132.65
2020-01-29 19:00:00,72.7986,-16.3364,74.6090753657,12.7986,-1.7364000000000002,12.9158525433,60.0,-14.6,61.7507894686,130.32,90.4286,16.523600000000002,91.9258454131,12.7986,-1.7364000000000002,12.9158525433,77.63,18.26,79.74863321710001,132.63,12.7986,-1.7364000000000002,12.9158525433,12.7986,-1.7364000000000002,12.9158525433,0.0,0.0,0.0,131.93
2020-01-29 19:30:00,72.8758,-28.6878,78.3190404339,8.9058,-2.3678,9.2151912883,63.97,-26.32,69.1729954534,130.53,92.4058,2.2622,92.433486478,8.9058,-2.3678,9.2151912883,83.5,4.63,83.6282661545,131.31,8.9058,-2.3678,9.2151912883,8.9058,-2.3678,9.2151912883,0.0,0.0,0.0,132.36
2020-01-29 20:00:00,73.459,-28.732,78.8780863422,8.639,-2.362,8.9560797786,64.82,-26.37,69.9786345966,130.58,93.039,2.298,93.0673751913,8.639,-2.362,8.9560797786,84.4,4.66,84.5285490234,132.08,8.639,-2.362,8.9560797786,8.639,-2.362,8.9560797786,0.0,0.0,0.0,132.43
2020-01-29 20:30:00,71.6996,-29.2836,77.4490921129,8.7096,-2.7636000000000003,9.1375388984,62.99,-26.52,68.345083949,131.78,90.8196,2.3564,90.8501643648,8.7096,-2.7636000000000003,9.1375388984,82.11,5.12,82.269474898,134.49,8.7096,-2.7636000000000003,9.1375388984,8.7096,-2.7636000000000003,9.1375388984,0.0,0.0,0.0,133.65
2020-01-29 21:00:00,68.0702,-30.529,74.6027611355,8.7502,-2.779,9.1808954378,59.32,-27.75,65.4898839516,131.86,86.2902,0.681,86.2928871752,8.7502,-2.779,9.1808954378,77.54,3.46,77.6171578969,133.82,8.7502,-2.779,9.1808954378,8.7502,-2.779,9.1808954378,0.0,0.0,0.0,133.84
2020-01-29 21:30:00,63.9876,-24.7586,68.6105037711,8.7076,-2.6386000000000003,9.0985992175,55.28,-22.12,59.5413536964,132.05,79.7076,-8.0886,80.1169579285,8.7076,-2.6386000000000003,9.0985992175,71.0,-5.45,71.2088653189,134.82,8.7076,-2.6386000000000003,9.0985992175,8.7076,-2.6386000000000003,9.0985992175,0.0,0.0,0.0,133.58
2020-01-29 22:00:00,60.5536,-18.1546,63.2165166244,8.6336,-2.5646,9.00645447,51.92,-15.59,54.2100959232,131.65,73.8036,-17.8046,75.9208479544,8.6336,-2.5646,9.00645447,65.17,-15.24,66.9282190111,135.31,8.6336,-2.5646,9.00645447,8.6336,-2.5646,9.00645447,0.0,0.0,0.0,132.6
2020-01-29 22:30:00,56.8986,-18.1336,59.7183232427,8.6186,-2.7636000000000003,9.050842553,48.28,-15.37,50.6674974713,132.17,69.2786,-17.8536,71.542123612,8.6186,-2.7636000000000003,9.050842553,60.66,-15.09,62.5087489876,134.4,8.6186,-2.7636000000000003,9.050842553,8.6186,-2.7636000000000003,9.050842553,0.0,0.0,0.0,133.1
2020-01-29 23:00:00,50.427,-8.5826,51.1521588182,8.717,-2.7026,9.1263429565,41.71,-5.88,42.122422769799996,131.74,61.037,-6.7226,61.4060967638,8.717,-2.7026,9.1263429565,52.32,-4.02,52.4742108087,133.27,8.717,-2.7026,9.1263429565,8.717,-2.7026,9.1263429565,0.0,0.0,0.0,132.5
2020-01-29 23:30:00,44.8128,-5.386,45.1353081283,8.7528,-2.686,9.1556596617,36.06,-2.7,36.1609402533,130.75,54.0328,-3.266,54.131416311,8.7528,-2.686,9.1556596617,45.28,-0.58,45.283714512,132.56,8.7528,-2.686,9.1556596617,8.7528,-2.686,9.1556596617,0.0,0.0,0.0,131.44
2020-01-30 00:00:00,41.03,-6.3712,41.5217182862,8.65,-2.6912000000000003,9.0589766221,32.38,-3.68,32.5884458052,130.49,49.48,-4.6212,49.6953306603,8.65,-2.6912000000000003,9.0589766221,40.83,-1.9300000000000002,40.8755892924,132.19,8.65,-2.6912000000000003,9.0589766221,8.65,-2.6912000000000003,9.0589766221,0.0,0.0,0.0,131.23
2020-01-30 00:30:00,39.8284,-6.197,40.3076203163,8.4784,-1.417,8.5959964844,31.35,-4.78,31.7123146427,130.49,48.0784,-4.717,48.30923965,8.4784,-1.417,8.5959964844,39.6,-3.3,39.73726211,132.06,8.4784,-1.417,8.5959964844,8.4784,-1.417,8.5959964844,0.0,0.0,0.0,131.23
2020-01-30 01:00:00,39.9514,-5.9414,40.3907736484,7.6314,-1.0314,7.7007825524,32.32,-4.91,32.6908320481,130.16,48.6114,-4.5614,48.8249380944,7.6314,-1.0314,7.7007825524,40.98,-3.5300000000000002,41.1317553722,131.76,7.6314,-1.0314,7.7007825524,7.6314,-1.0314,7.7007825524,0.0,0.0,0.0,130.95
2020-01-30 01:30:00,38.9888,-6.271,39.4898970173,7.4888,-1.101,7.569301582,31.5,-5.17,31.921448902,130.67,47.4888,-4.961,47.7472265838,7.4888,-1.101,7.569301582,40.0,-3.86,40.1858134172,132.26,7.4888,-1.101,7.569301582,7.4888,-1.101,7.569301582,0.0,0.0,0.0,131.44
2020-01-30 02:00:00,37.8524,-6.3556,38.3822594061,7.3224,-1.1256,7.4084085417,30.53,-5.23,30.9747284088,131.22,46.1824,-5.1056,46.4637624512,7.3224,-1.1256,7.4084085417,38.86,-3.98,39.0632819922,132.81,7.3224,-1.1256,7.4084085417,7.3224,-1.1256,7.4084085417,0.0,0.0,0.0,132.04
2020-01-30 02:30:00,36.858,-6.3564,37.4020853023,7.188,-1.0764,7.2681483859,29.67,-5.28,30.1361460708,131.27,45.008,-5.1264,45.2990070637,7.188,-1.0764,7.2681483859,37.82,-4.05,38.0362314116,132.88,7.188,-1.0764,7.2681483859,7.188,-1.0764,7.2681483859,0.0,0.0,0.0,132.1
2020-01-30 03:00:00,35.7572,-6.4426,36.3329663887,7.1272,-1.0926,7.2104614693,28.63,-5.35,29.1255798226,131.49,43.7072,-5.2626,44.0228837152,7.1272,-1.0926,7.2104614693,36.58,-4.17,36.8169159491,133.23,7.1272,-1.0926,7.2104614693,7.1272,-1.0926,7.2104614693,0.0,0.0,0.0,132.34
2020-01-30 03:30:00,34.4454,-6.5488,35.0624066858,6.9554,-1.0288,7.0310752094,27.49,-5.52,28.0387321397,131.54,42.1954,-5.4088,42.5406499551,6.9554,-1.0288,7.0310752094,35.24,-4.38,35.5111531776,133.3,6.9554,-1.0288,7.0310752094,6.9554,-1.0288,7.0310752094,0.0,0.0,0.0,132.41
2020-01-30 04:00:00,33.7628,-6.7943999999999996,34.4396651436,6.8528,-1.0244,6.9289438733,26.91,-5.77,27.5216460264,132.05,41.4028,-5.7144,41.7952893901,6.8528,-1.0244,6.9289438733,34.55,-4.69,34.8668696616,133.78,6.8528,-1.0244,6.9289438733,6.8528,-1.0244,6.9289438733,0.0,0.0,0.0,132.92
2020-01-30 04:30:00,34.1288,-6.6554,34.7716743715,6.7788,-1.2854,6.89959293,27.35,-5.37,27.872197617,131.64,41.9088,-5.4854,42.2662646871,6.7788,-1.2854,6.89959293,35.13,-4.2,35.380176653,133.4,6.7788,-1.2854,6.89959293,6.7788,-1.2854,6.89959293,0.0,0.0,0.0,132.5
2020-01-30 05:00:00,34.3258,-6.6822,34.9701636038,6.6458,-1.5522,6.8246598802000005,27.68,-5.13,28.1513640877,131.31,42.1858,-5.4722,42.5392371168,6.6458,-1.5522,6.8246598802000005,35.54,-3.92,35.7555310407,133.1,6.6458,-1.5522,6.8246598802000005,6.6458,-1.5522,6.8246598802000005,0.0,0.0,0.0,132.17
2020-01-30 05:30:00,35.9578,-6.4446,36.5307575886,6.4578,-1.5246,6.6353286279,29.5,-4.92,29.9074639513,130.39,44.3578,-5.1646,44.6574463444,6.4578,-1.5246,6.6353286279,37.9,-3.64,38.074395596,132.22,6.4578,-1.5246,6.6353286279,6.4578,-1.5246,6.6353286279,0.0,0.0,0.0,131.2
2020-01-30 06:00:00,39.9178,-5.699,40.3225663598,6.4178,-2.119,6.7585736543,33.5,-3.58,33.690746504,131.71,49.1778,-3.969,49.3377033701,6.4178,-2.119,6.7585736543,42.76,-1.85,42.8000011682,133.71,6.4178,-2.119,6.7585736543,6.4178,-2.119,6.7585736543,0.0,0.0,0.0,132.48
2020-01-30 06:30:00,47.0884,-4.286,47.2830541585,6.4384,-1.596,6.6332654522,40.65,-2.69,40.7389076928,130.72,57.8384,-2.206,57.8804539595,6.4384,-1.596,6.6332654522,51.4,-0.61,51.4036195224,132.67,6.4384,-1.596,6.6332654522,6.4384,-1.596,6.6332654522,0.0,0.0,0.0,131.43
2020-01-30 07:00:00,52.6416,-4.3224,52.8187579589,8.5916,-1.4824,8.7185492096,44.05,-2.84,44.1414555718,130.72,63.7416,-2.2224,63.7803310772,8.5916,-1.4824,8.7185492096,55.15,-0.74,55.1549644184,132.58,8.5916,-1.4824,8.7185492096,8.5916,-1.4824,8.7185492096,0.0,0.0,0.0,131.43
2020-01-30 07:30:00,59.8846,-13.9728,61.4931252824,9.544599999999999,-1.2028,9.6200892408,50.34,-12.77,51.9344635093,131.18,72.2546,-13.8528,73.570559934,9.544599999999999,-1.2028,9.6200892408,62.71,-12.65,63.9731709391,132.89,9.544599999999999,-1.2028,9.6200892408,9.544599999999999,-1.2028,9.6200892408,0.0,0.0,0.0,132.17
2020-01-30 08:00:00,63.3554,-17.0952,65.6212813971,9.5454,-1.4252,9.6512100899,53.81,-15.67,56.0452049688,132.69,76.5654,-17.2652,78.4878819194,9.5454,-1.4252,9.6512100899,67.02,-15.84,68.8664359467,135.19,9.5454,-1.4252,9.6512100899,9.5454,-1.4252,9.6512100899,0.0,0.0,0.0,133.73
2020-01-30 08:30:00,64.5482,-16.1522,66.5384376739,9.6682,-1.2222,9.7451456675,54.88,-14.93,56.8745927458,132.18,77.9682,-16.1922,79.6318249953,9.6682,-1.2222,9.7451456675,68.3,-14.97,69.9213193525,134.81,9.6682,-1.2222,9.7451456675,9.6682,-1.2222,9.7451456675,0.0,0.0,0.0,133.24
2020-01-30 09:00:00,63.8234,-15.7574,65.7398056152,10.0834,-1.3074,10.1678045969,53.74,-14.45,55.6488104096,131.84,77.0334,-15.7174,78.6204895579,10.0834,-1.3074,10.1678045969,66.95,-14.41,68.4832140017,134.51,10.0834,-1.3074,10.1678045969,10.0834,-1.3074,10.1678045969,0.0,0.0,0.0,132.89
2020-01-30 09:30:00,64.9944,-15.5744,66.8343771327,10.0844,-1.2344,10.1596686324,54.91,-14.34,56.7515964533,131.5,78.4044,-15.4744,79.9168755315,10.0844,-1.2344,10.1596686324,68.32,-14.24,69.7882511602,134.1,10.0844,-1.2344,10.1596686324,10.0844,-1.2344,10.1596686324,0.0,0.0,0.0,132.57
2020-01-30 10:00:00,64.913,-15.5236,66.7433871328,10.593,-1.1736,10.6578133761,54.32,-14.35,56.1834931274,131.4,78.103,-15.3736,79.6016720048,10.593,-1.1736,10.6578133761,67.51,-14.2,68.9872459227,133.93,10.593,-1.1736,10.6578133761,10.593,-1.1736,10.6578133761,0.0,0.0,0.0,132.48
2020-01-30 10:30:00,65.0598,-15.5746,66.8980249424,10.0398,-1.3946,10.1361971765,55.02,-14.18,56.8178915483,131.71,78.4198,-15.3446,79.9069570263,10.0398,-1.3946,10.1361971765,68.38,-13.95,69.7884438858,134.29,10.0398,-1.3946,10.1361971765,10.0398,-1.3946,10.1361971765,0.0,0.0,0.0,132.79
2020-01-30 11:00:00,65.248,-15.2886,67.0152429971,7.408,-1.8386,7.6327527118,57.84,-13.45,59.3832307979,131.24,79.688,-14.7286,81.0377011147,7.408,-1.8386,7.6327527118,72.28,-12.89,73.4203684273,133.79,7.408,-1.8386,7.6327527118,7.408,-1.8386,7.6327527118,0.0,0.0,0.0,132.25
2020-01-30 11:30:00,64.6106,-15.6952,66.4896152448,7.7606,-1.3852,7.8832538587,56.85,-14.31,58.6233622373,131.35,78.7106,-15.3152,80.1867439381,7.7606,-1.3852,7.8832538587,70.95,-13.93,72.3045461918,133.79,7.7606,-1.3852,7.8832538587,7.7606,-1.3852,7.8832538587,0.0,0.0,0.0,132.4
2020-01-30 12:00:00,64.826,-15.4978,66.6527724918,7.546,-1.2178,7.6436347924,57.28,-14.28,59.0331838884,131.54,78.926,-15.1678,80.3702409654,7.546,-1.2178,7.6436347924,71.38,-13.95,72.7303712351,133.9,7.546,-1.2178,7.6436347924,7.546,-1.2178,7.6436347924,0.0,0.0,0.0,132.6
2020-01-30 12:30:00,65.675,-15.382,67.4522909099,7.585,-1.312,7.6976339871,58.09,-14.07,59.7696662196,131.45,79.845,-15.122,81.2643766296,7.585,-1.312,7.6976339871,72.26,-13.81,73.5678170126,133.83,7.585,-1.312,7.6976339871,7.585,-1.312,7.6976339871,0.0,0.0,0.0,132.5
2020-01-30 13:00:00,65.8842,-16.0586,67.813025619,7.7142,-1.4086,7.8417495242,58.17,-14.65,59.9864267981,131.57,80.2942,-15.7586,81.8259862611,7.7142,-1.4086,7.8417495242,72.58,-14.35,73.9849910455,133.83,7.7142,-1.4086,7.8417495242,7.7142,-1.4086,7.8417495242,0.0,0.0,0.0,132.61
2020-01-30 13:30:00,66.713,-15.9946,68.6035829834,8.223,-1.5746,8.3724007405,58.49,-14.42,60.2413188767,131.57,81.063,-15.6846,82.5664377708,8.223,-1.5746,8.3724007405,72.84,-14.11,74.194054344,133.87,8.223,-1.5746,8.3724007405,8.223,-1.5746,8.3724007405,0.0,0.0,0.0,132.61
2020-01-30 14:00:00,66.731,-16.0874,68.6427767486,7.771,-1.4474,7.9046446954,58.96,-14.64,60.7504008217,131.73,81.351,-15.8174,82.874455315,7.771,-1.4474,7.9046446954,73.58,-14.37,74.9700826997,133.95,7.771,-1.4474,7.9046446954,7.771,-1.4474,7.9046446954,0.0,0.0,0.0,132.76
2020-01-30 14:30:00,65.8386,-16.2838,67.8224401832,7.7786,-1.5538,7.9322703181000005,58.06,-14.73,59.8993864743,131.73,80.2986,-16.0238,81.8817887469,7.7786,-1.5538,7.9322703181000005,72.52,-14.47,73.9495185921,134.02,7.7786,-1.5538,7.9322703181000005,7.7786,-1.5538,7.9322703181000005,0.0,0.0,0.0,132.76
2020-01-30 15:00:00,64.736,-16.4852,66.8020322673,8.056,-1.6952,8.2324260725,56.68,-14.79,58.5778669806,131.95,78.806,-16.2552,80.4650058289,8.056,-1.6952,8.2324260725,70.75,-14.56,72.2326525887,134.28,8.056,-1.6952,8.2324260725,8.056,-1.6952,8.2324260725,0.0,0.0,0.0,132.99
2020-01-30 15:30:00,63.8962,-16.8884,66.0904110216,7.7962,-1.5484,7.9484763949,56.1,-15.34,58.1594841793,132.24,78.0162,-16.7184,79.7874198167,7.7962,-1.5484,7.9484763949,70.22,-15.17,71.8399422327,134.47,7.7962,-1.5484,7.9484763949,7.7962,-1.5484,7.9484763949,0.0,0.0,0.0,133.28
2020-01-30 16:00:00,65.817,-16.3882,67.8266215305,7.317,-1.7082000000000002,7.5137498122,58.5,-14.68,60.3137828361,131.84,80.487,-16.0982,82.0811136148,7.317,-1.7082000000000002,7.5137498122,73.17,-14.39,74.5715830595,134.18,7.317,-1.7082000000000002,7.5137498122,7.317,-1.7082000000000002,7.5137498122,0.0,0.0,0.0,132.84
2020-01-30 16:30:00,67.8902,-15.8888,69.7246959225,6.9702,-1.4888,7.1274268484,60.92,-14.4,62.5987731509,131.63,83.1102,-15.588799999999999,84.5595413273,6.9702,-1.4888,7.1274268484,76.14,-14.1,77.4345504281,134.02,6.9702,-1.4888,7.1274268484,6.9702,-1.4888,7.1274268484,0.0,0.0,0.0,132.62
2020-01-30 17:00:00,70.1172,-14.9616,71.6956847404,7.0072,-1.3716,7.1401777569,63.11,-13.59,64.5566433452,130.98,85.9572,-14.4216,87.1586070242,7.0072,-1.3716,7.1401777569,78.95,-13.05,80.0212784202,133.47,7.0072,-1.3716,7.1401777569,7.0072,-1.3716,7.1401777569,0.0,0.0,0.0,131.93
2020-01-30 17:30:00,73.2192,-13.8442,74.5165291884,9.8892,-0.9042,9.9304508599,63.33,-12.94,64.6384753842,130.6,88.9292,-13.4542,89.9411925109,9.8892,-0.9042,9.9304508599,79.04,-12.55,80.0301449455,133.11,9.8892,-0.9042,9.9304508599,9.8892,-0.9042,9.9304508599,0.0,0.0,0.0,131.53
2020-01-30 18:00:00,74.9904,-13.6238,76.2178982825,11.1504,-0.6838000000000001,11.1713473941,63.84,-12.94,65.1382314774,130.5,90.5504,-13.2838,91.5195841479,11.1504,-0.6838000000000001,11.1713473941,79.4,-12.6,80.3935320781,133.06,11.1504,-0.6838000000000001,11.1713473941,11.1504,-0.6838000000000001,11.1713473941,0.0,0.0,0.0,131.43
2020-01-30 18:30:00,75.558,-13.5588,76.7649166054,8.948,-1.1088,9.016437292,66.61,-12.45,67.7635196843,130.57,92.198,-12.9088,93.0973056615,8.948,-1.1088,9.016437292,83.25,-11.8,84.0821175994,133.09,8.948,-1.1088,9.016437292,8.948,-1.1088,9.016437292,0.0,0.0,0.0,131.43
2020-01-30 19:00:00,76.1342,-12.216,77.1080220576,8.0342,-1.366,8.1494984901,68.1,-10.85,68.95891893,129.97,93.2142,-11.426,93.9118765526,8.0342,-1.366,8.1494984901,85.18,-10.06,85.7720000933,132.66,8.0342,-1.366,8.1494984901,8.0342,-1.366,8.1494984901,0.0,0.0,0.0,130.79
2020-01-30 19:30:00,75.731,-12.6234,76.7758724376,6.721,-1.9134,6.9880569946,69.01,-10.71,69.8361238901,130.06,93.181,-11.5734,93.8969773132,6.721,-1.9134,6.9880569946,86.46,-9.66,86.9979723902,132.78,6.721,-1.9134,6.9880569946,6.721,-1.9134,6.9880569946,0.0,0.0,0.0,130.85
2020-01-30 20:00:00,72.471,-13.9374,73.7990308863,6.641,-1.4574,6.7990363847,65.83,-12.48,67.0025320417,130.16,89.351,-13.2174,90.3233129583,6.641,-1.4574,6.7990363847,82.71,-11.76,83.5418559765,132.86,6.641,-1.4574,6.7990363847,6.641,-1.4574,6.7990363847,0.0,0.0,0.0,130.99
2020-01-30 20:30:00,69.9304,-15.0166,71.5245350892,6.6904,-1.5266000000000002,6.8623581749,63.24,-13.49,64.6627999703,130.35,86.1704,-14.6166,87.4012747717,6.6904,-1.5266000000000002,6.8623581749,79.48,-13.09,80.5507200464,132.99,6.6904,-1.5266000000000002,6.8623581749,6.6904,-1.5266000000000002,6.8623581749,0.0,0.0,0.0,131.25
2020-01-30 21:00:00,66.3284,-15.9814,68.2265475641,6.7284,-1.7014,6.9401821676,59.6,-14.28,61.2868534027,130.27,81.7784,-15.3514,83.2068037394,6.7284,-1.7014,6.9401821676,75.05,-13.65,76.2812231155,132.8,6.7284,-1.7014,6.9401821676,6.7284,-1.7014,6.9401821676,0.0,0.0,0.0,131.16
2020-01-30 21:30:00,61.9282,-16.9208,64.1982509721,6.7582,-2.1508,7.0921934463,55.17,-14.77,57.1128864618,131.18,76.3982,-16.5608,78.1725339226,6.7582,-2.1508,7.0921934463,69.64,-14.41,71.1152423887,133.8,6.7582,-2.1508,7.0921934463,6.7582,-2.1508,7.0921934463,0.0,0.0,0.0,132.12
2020-01-30 22:00:00,57.0012,-17.8714,59.7371219544,6.7312,-2.1514,7.0666523475,50.27,-15.72,52.6705923642,132.08,70.4612,-17.9414,72.7095216557,6.7312,-2.1514,7.0666523475,63.73,-15.79,65.6569645963,134.73,6.7312,-2.1514,7.0666523475,6.7312,-2.1514,7.0666523475,0.0,0.0,0.0,133.11
2020-01-30 22:30:00,51.4242,-17.9392,54.4634119596,6.7542,-1.8392,7.0001338759,44.67,-16.1,47.4828274221,132.23,63.6442,-18.3092,66.2254558178,6.7542,-1.8392,7.0001338759,56.89,-16.47,59.2261175496,134.89,6.7542,-1.8392,7.0001338759,6.7542,-1.8392,7.0001338759,0.0,0.0,0.0,133.3
2020-01-30 23:00:00,45.9584,-19.2202,49.8155660271,6.8284,-2.0302,7.1238162947,39.13,-17.19,42.7393612493,131.84,56.9884,-20.0202,60.4026997956,6.8284,-2.0302,7.1238162947,50.16,-17.99,53.2885137717,134.37,6.8284,-2.0302,7.1238162947,6.8284,-2.0302,7.1238162947,0.0,0.0,0.0,132.96
2020-01-30 23:30:00,43.4512,-19.421,47.5939284199,6.7912,-2.1310000000000002,7.117693337,36.66,-17.29,40.5326991453,131.53,53.8512,-19.981,57.4385941893,6.7912,-2.1310000000000002,7.117693337,47.06,-17.85,50.3315616686,134.08,6.7912,-2.1310000000000002,7.117693337,6.7912,-2.1310000000000002,7.117693337,0.0,0.0,0.0,132.61
2020-01-31 00:00:00,40.2532,-21.1732,45.4821339482,6.7432,-2.1832,7.0878140833,33.51,-18.99,38.5167521995,132.74,50.0232,-22.2532,54.7496616289,6.7432,-2.1832,7.0878140833,43.28,-20.07,47.7070571299,135.16,6.7432,-2.1832,7.0878140833,6.7432,-2.1832,7.0878140833,0.0,0.0,0.0,133.89
2020-01-31 00:30:00,39.1412,-21.6656,44.7373642585,6.6411999999999995,-2.0956,6.9639842619,32.5,-19.57,37.9372495049,132.64,48.6512,-23.0556,53.8377186812,6.6411999999999995,-2.0956,6.9639842619,42.01,-20.96,46.9485005085,134.95,6.6411999999999995,-2.0956,6.9639842619,6.6411999999999995,-2.0956,6.9639842619,0.0,0.0,0.0,133.84
2020-01-31 01:00:00,38.8576,-21.3258,44.3249683971,6.5776,-1.8558,6.8343847858,32.28,-19.47,37.6972054667,132.28,48.3076,-22.6458,53.3521927891,6.5776,-1.8558,6.8343847858,41.73,-20.79,46.6220655913,134.67,6.5776,-1.8558,6.8343847858,6.5776,-1.8558,6.8343847858,0.0,0.0,0.0,133.48
2020-01-31 01:30:00,39.982,-20.5178,44.9392972891,6.622,-2.0778,6.940326854,33.36,-18.44,38.1172297,131.6,49.572,-21.2178,53.9219641782,6.622,-2.0778,6.940326854,42.95,-19.14,47.0217194496,134.09,6.622,-2.0778,6.940326854,6.622,-2.0778,6.940326854,0.0,0.0,0.0,132.7
2020-01-31 02:00:00,38.4564,-21.0078,43.8203418722,6.5864,-2.1078,6.9154526822,31.87,-18.9,37.0527583319,132.38,47.7564,-21.8078,52.5000369695,6.5864,-2.1078,6.9154526822,41.17,-19.7,45.6405400932,134.76,6.5864,-2.1078,6.9154526822,6.5864,-2.1078,6.9154526822,0.0,0.0,0.0,133.48
2020-01-31 02:30:00,37.948,-20.8396,43.2936442467,6.578,-2.0796,6.8988999239,31.37,-18.76,36.5515321156,132.46,47.118,-21.8496,51.9375677536,6.578,-2.0796,6.8988999239,40.54,-19.77,45.1037082733,134.9,6.578,-2.0796,6.8988999239,6.578,-2.0796,6.8988999239,0.0,0.0,0.0,133.6
2020-01-31 03:00:00,37.4588,-16.4618,40.9164093816,6.4988,-2.0718,6.8210524613,30.96,-14.39,34.1407923165,132.32,46.2188,-17.0018,49.2467123439,6.4988,-2.0718,6.8210524613,39.72,-14.93,42.4332805708,134.21,6.4988,-2.0718,6.8210524613,6.4988,-2.0718,6.8210524613,0.0,0.0,0.0,133.41
2020-01-31 03:30:00,39.5598,-12.5308,41.4969724761,6.4498,-2.1208,6.7895296361,33.11,-10.41,34.7079270484,131.69,48.3998,-12.0308,49.8726456956,6.4498,-2.1208,6.7895296361,41.95,-9.91,43.1046470813,133.3,6.4498,-2.1208,6.7895296361,6.4498,-2.1208,6.7895296361,0.0,0.0,0.0,132.63
2020-01-31 04:00:00,38.9892,-12.6808,40.9995171347,6.4092,-2.0308,6.7232427652,32.58,-10.65,34.2765065314,132.18,47.5892,-12.2008,49.1283164507,6.4092,-2.0308,6.7232427652,41.18,-10.17,42.4172288109,133.77,6.4092,-2.0308,6.7232427652,6.4092,-2.0308,6.7232427652,0.0,0.0,0.0,133.13
2020-01-31 04:30:00,39.4056,-12.4906,41.3378325474,6.4156,-2.0506,6.7353458501,32.99,-10.44,34.6025100246,132.09,47.8656,-12.0906,49.3690011214,6.4156,-2.0506,6.7353458501,41.45,-10.04,42.6486119352,133.68,6.4156,-2.0506,6.7353458501,6.4156,-2.0506,6.7353458501,0.0,0.0,0.0,133.04
2020-01-31 05:00:00,40.4452,-8.4264,41.3136590004,6.4052,-1.5564,6.5915831179,34.04,-6.87,34.7263372673,132.42,48.8852,-13.0664,50.6013200223,6.4052,-1.5564,6.5915831179,42.48,-11.51,44.0117086694,133.68,6.4052,-1.5564,6.5915831179,6.4052,-1.5564,6.5915831179,0.0,0.0,0.0,133.16
2020-01-31 05:30:00,40.6304,-22.935200000000002,46.6567551722,6.4104,-1.1052,6.5049746502,34.22,-21.83,40.5901133282,130.86,50.2904,-7.4652,50.8414549674,6.4104,-1.1052,6.5049746502,43.88,-6.36,44.3385159878,133.48,6.4104,-1.1052,6.5049746502,6.4104,-1.1052,6.5049746502,0.0,0.0,0.0,132.49
2020-01-31 06:00:00,43.4594,-22.1128,48.7616178177,6.3894,-1.3828,6.5373211792,37.07,-20.73,42.4725534905,130.25,53.7394,-6.5428,54.1362294974,6.3894,-1.3828,6.5373211792,47.35,-5.16,47.6303275235,132.84,6.3894,-1.3828,6.5373211792,6.3894,-1.3828,6.5373211792,0.0,0.0,0.0,131.82
2020-01-31 06:30:00,48.5272,-21.3376,53.0111527285,6.3872,-1.9276,6.6717288314,42.14,-19.41,46.395341361,130.31,60.0172,-5.2076,60.2427040695,6.3872,-1.9276,6.6717288314,53.63,-3.2800000000000002,53.7302084493,132.9,6.3872,-1.9276,6.6717288314,6.3872,-1.9276,6.6717288314,0.0,0.0,0.0,131.82
2020-01-31 07:00:00,57.1754,-11.6204,58.3443232999,6.3954,-2.2704,6.7864465901,50.78,-9.35,51.6336217982,130.15,69.8854,-6.8404,70.2193720089,6.3954,-2.2704,6.7864465901,63.49,-4.57,63.6542614441,131.92,6.3954,-2.2704,6.7864465901,6.3954,-2.2704,6.7864465901,0.0,0.0,0.0,131.09
2020-01-31 07:30:00,64.6144,3.348,64.7010802952,6.5044,-2.182,6.8606372415,58.11,5.53,58.3725363506,131.83,79.7144,-3.182,79.7778834726,6.5044,-2.182,6.8606372415,73.21,-1.0,73.2168293495,132.38,6.5044,-2.182,6.8606372415,6.5044,-2.182,6.8606372415,0.0,0.0,0.0,132.07
2020-01-31 08:00:00,66.0832,-15.2498,67.8199507688,6.6032,-1.9998,6.8993804273,59.48,-13.25,60.937943024,132.23,83.4632,9.1302,83.9610999587,6.6032,-1.9998,6.8993804273,76.86,11.13,77.6616797398,134.9,6.6032,-1.9998,6.8993804273,6.6032,-1.9998,6.8993804273,0.0,0.0,0.0,133.79
2020-01-31 08:30:00,67.12,-20.0222,70.042721912,6.66,-1.4422000000000001,6.8143628345,60.46,-18.58,63.2505177844,131.6,84.99,12.1878,85.8594349436,6.66,-1.4422000000000001,6.8143628345,78.33,13.63,79.5070173004,134.79,6.66,-1.4422000000000001,6.8143628345,6.66,-1.4422000000000001,6.8143628345,0.0,0.0,0.0,133.52
2020-01-31 09:00:00,66.488,-19.3912,69.2580160085,6.748,-0.6012000000000001,6.7747284403,59.74,-18.79,62.6253279433,131.51,84.238,12.7588,85.1987536378,6.748,-0.6012000000000001,6.7747284403,77.49,13.36,78.6332607743,134.65,6.748,-0.6012000000000001,6.7747284403,6.748,-0.6012000000000001,6.7747284403,0.0,0.0,0.0,133.47
2020-01-31 09:30:00,66.9582,-20.1288,69.9183033024,6.5982,-0.6488,6.630021469,60.36,-19.48,63.4255469034,131.88,84.9682,12.1512,85.8326666991,6.5982,-0.6488,6.630021469,78.37,12.8,79.4084183195,134.82,6.5982,-0.6488,6.630021469,6.5982,-0.6488,6.630021469,0.0,0.0,0.0,133.84
2020-01-31 10:00:00,67.2712,-20.3736,70.2886756626,6.7112,-0.6036,6.7382889816,60.56,-19.77,63.7053098258,132.0,85.2812,11.8664,86.102813673,6.7112,-0.6036,6.7382889816,78.57,12.47,79.5534147601,134.94,6.7112,-0.6036,6.7382889816,6.7112,-0.6036,6.7382889816,0.0,0.0,0.0,134.0
2020-01-31 10:30:00,68.1466,-19.2054,70.8011757015,6.7966,-0.6154000000000001,6.8244039095,61.35,-18.59,64.1046846962,131.59,86.2866,13.1146,87.2775462116,6.7966,-0.6154000000000001,6.8244039095,79.49,13.73,80.6670502746,134.65,6.7966,-0.6154000000000001,6.8244039095,6.7966,-0.6154000000000001,6.8244039095,0.0,0.0,0.0,133.56
2020-01-31 11:00:00,69.2096,-18.3766,71.6077381274,6.6896,-0.5466,6.7118938996,62.52,-17.83,65.0127625932,131.31,87.5296,13.8734,88.6222438427,6.6896,-0.5466,6.7118938996,80.84,14.42,82.1160276682,134.48,6.6896,-0.5466,6.7118938996,6.6896,-0.5466,6.7118938996,0.0,0.0,0.0,133.27
2020-01-31 11:30:00,70.0998,-18.43,72.4820450873,6.7698,-0.56,6.7929222018,63.33,-17.87,65.8029315456,131.26,88.5898,14.1,89.7048642162,6.7698,-0.56,6.7929222018,81.82,14.66,83.1229691481,134.4,6.7698,-0.56,6.7929222018,6.7698,-0.56,6.7929222018,0.0,0.0,0.0,133.18
2020-01-31 12:00:00,71.4328,-18.0966,73.6894283286,6.8428,-0.5866,6.86789716,64.59,-17.51,66.9213583245,131.16,90.2328,14.6634,91.4164837182,6.8428,-0.5866,6.86789716,83.39,15.25,84.772959132,134.4,6.8428,-0.5866,6.86789716,6.8428,-0.5866,6.86789716,0.0,0.0,0.0,133.04
2020-01-31 12:30:00,71.7278,-18.1834,73.9967116053,7.2478,-0.5934,7.2720511824,64.48,-17.59,66.8362065052,131.06,90.4478,14.5366,91.6084999572,7.2478,-0.5934,7.2720511824,83.2,15.13,84.5645132428,134.26,7.2478,-0.5934,7.2720511824,7.2478,-0.5934,7.2720511824,0.0,0.0,0.0,132.92
2020-01-31 13:00:00,71.8154,-18.553,74.1732127264,7.0954,-0.653,7.1253849130999996,64.72,-17.9,67.1497460904,131.55,90.6654,14.407,91.8029215557,7.0954,-0.653,7.1253849130999996,83.57,15.06,84.9161262659,134.7,7.0954,-0.653,7.1253849130999996,7.0954,-0.653,7.1253849130999996,0.0,0.0,0.0,133.4
2020-01-31 13:30:00,72.0252,-18.759,74.4280156664,7.0852,-0.709,7.1205856529,64.94,-18.05,67.4018256429,131.5,90.8652,14.111,91.9543630941,7.0852,-0.709,7.1205856529,83.78,14.82,85.0806723058,134.7,7.0852,-0.709,7.1205856529,7.0852,-0.709,7.1205856529,0.0,0.0,0.0,133.37
2020-01-31 14:00:00,70.7812,-19.0966,73.3120617975,7.1512,-0.6766,7.1831364319,63.63,-18.42,66.2425339189,132.02,89.3712,14.0034,90.4616305458,7.1512,-0.6766,7.1831364319,82.22,14.68,83.5202418579,135.15,7.1512,-0.6766,7.1831364319,7.1512,-0.6766,7.1831364319,0.0,0.0,0.0,133.92
2020-01-31 14:30:00,70.625,-19.0984,73.1617352689,7.115,-0.7184,7.1511763760000004,63.51,-18.38,66.1161440194,132.12,89.075,13.8216,90.1409576805,7.115,-0.7184,7.1511763760000004,81.96,14.54,83.2397333009,134.69,7.115,-0.7184,7.1511763760000004,7.115,-0.7184,7.1511763760000004,0.0,0.0,0.0,134.03
2020-01-31 15:00:00,68.2076,-15.2496,69.8915373841,7.1376,-0.6296,7.165314363,61.07,-14.62,62.7956152928,132.35,84.1976,-1.4796,84.210599463,7.1376,-0.6296,7.165314363,77.06,-0.85,77.0646877629,133.89,7.1376,-0.6296,7.165314363,7.1376,-0.6296,7.165314363,0.0,0.0,0.0,133.76
2020-01-31 15:30:00,67.2516,-7.9328,67.7178485955,7.1616,-0.6228,7.1886295217,60.09,-7.31,60.5330009169,131.64,80.0316,-23.1528,83.3133191417,7.1616,-0.6228,7.1886295217,72.87,-22.53,76.273440987,133.89,7.1616,-0.6228,7.1886295217,7.1616,-0.6228,7.1886295217,0.0,0.0,0.0,132.11
2020-01-31 16:00:00,67.8582,-7.6928,68.292858185,6.6382,-0.5828,6.6637343194,61.22,-7.11,61.6314895163,131.58,80.9882,-22.8428,84.1479771063,6.6382,-0.5828,6.6637343194,74.35,-22.26,77.6107602076,133.89,6.6382,-0.5828,6.6637343194,6.6382,-0.5828,6.6637343194,0.0,0.0,0.0,132.03
2020-01-31 16:30:00,67.7758,-6.766,68.1126847338,6.5758,-0.516,6.5960140721,61.2,-6.25,61.5183102824,131.11,80.8058,-21.876,83.7146145523,6.5758,-0.516,6.5960140721,74.23,-21.36,77.2421031562,133.52,6.5758,-0.516,6.5960140721,6.5758,-0.516,6.5960140721,0.0,0.0,0.0,131.52
2020-01-31 17:00:00,71.4104,-6.6006,71.7148042493,6.6804,-0.6006,6.7073440735,64.73,-6.0,65.0074834154,130.27,85.2904,-21.6306,87.9905403354,6.6804,-0.6006,6.7073440735,78.61,-21.03,81.3744001514,132.65,6.6804,-0.6006,6.7073440735,6.6804,-0.6006,6.7073440735,0.0,0.0,0.0,130.68
2020-01-31 17:30:00,72.9082,-17.3324,74.9400941886,8.3882,-0.5924,8.4090925194,64.52,-16.74,66.6562675223,130.27,92.0082,14.2976,93.1124601383,8.3882,-0.5924,8.4090925194,83.62,14.89,84.9353666031,131.37,8.3882,-0.5924,8.4090925194,8.3882,-0.5924,8.4090925194,0.0,0.0,0.0,132.04
2020-01-31 18:00:00,73.5158,-17.5954,75.5921355089,8.5058,-0.6154000000000001,8.5280332316,65.01,-16.98,67.1909257266,130.27,92.9158,14.3346,94.0150341531,8.5058,-0.6154000000000001,8.5280332316,84.41,14.95,85.7236875082,131.29,8.5058,-0.6154000000000001,8.5280332316,8.5058,-0.6154000000000001,8.5280332316,0.0,0.0,0.0,132.04
2020-01-31 18:30:00,73.9926,-17.9534,76.1395391785,8.5126,-0.6734,8.5391935404,65.48,-17.28,67.7217011009,130.32,93.4626,13.9566,94.4989115404,8.5126,-0.6734,8.5391935404,84.95,14.63,86.2005765642,131.18,8.5126,-0.6734,8.5391935404,8.5126,-0.6734,8.5391935404,0.0,0.0,0.0,132.09
2020-01-31 19:00:00,71.033,-18.9572,73.5191303052,8.493,-0.5972000000000001,8.5139706859,62.54,-18.36,65.1793003951,131.07,89.863,13.0728,90.8089030263,8.493,-0.5972000000000001,8.5139706859,81.37,13.67,82.5102769357,131.84,8.493,-0.5972000000000001,8.5139706859,8.493,-0.5972000000000001,8.5139706859,0.0,0.0,0.0,132.88
2020-01-31 19:30:00,70.8874,-19.7294,73.5817416423,6.6674,-0.7694000000000001,6.7116465282,64.22,-18.96,66.9603614088,131.16,89.8374,12.3106,90.6769502747,6.6674,-0.7694000000000001,6.7116465282,83.17,13.08,84.1922520188,132.0,6.6674,-0.7694000000000001,6.7116465282,6.6674,-0.7694000000000001,6.7116465282,0.0,0.0,0.0,132.97
2020-01-31 20:00:00,70.164,-20.8918,73.2082932682,6.614,-1.0118,6.6909442712,63.55,-19.88,66.5869123777,131.21,88.894,11.0482,89.5779323229,6.614,-1.0118,6.6909442712,82.28,12.06,83.1591365997,132.1,6.614,-1.0118,6.6909442712,6.614,-1.0118,6.6909442712,0.0,0.0,0.0,133.03
2020-01-31 20:30:00,65.5986,-21.4242,69.0084970681,6.5686,-1.0342,6.6495169449,59.03,-20.39,62.4523258174,130.78,83.3786,10.2758,84.009422112,6.5686,-1.0342,6.6495169449,76.81,11.31,77.6382135292,131.67,6.5686,-1.0342,6.6495169449,6.5686,-1.0342,6.6495169449,0.0,0.0,0.0,132.65
2020-01-31 21:00:00,61.368,-22.4356,65.3405507427,6.548,-1.3256000000000001,6.6808322356000005,54.82,-21.11,58.7440592741,130.85,78.378,9.2444,78.9212887335,6.548,-1.3256000000000001,6.6808322356000005,71.83,10.57,72.6035384813,131.62,6.548,-1.3256000000000001,6.6808322356000005,6.548,-1.3256000000000001,6.6808322356000005,0.0,0.0,0.0,132.73
2020-01-31 21:30:00,56.8524,-23.574,61.5461522905,6.5024,-1.564,6.6878473188,50.35,-22.01,54.9505468581,131.15,72.8224,7.986,73.2589799121,6.5024,-1.564,6.6878473188,66.32,9.55,67.0040662945,134.7,6.5024,-1.564,6.6878473188,6.5024,-1.564,6.6878473188,0.0,0.0,0.0,133.05
2020-01-31 22:00:00,53.2066,-24.6418,58.6358302644,6.5466,-1.3718,6.6887821612,46.66,-23.27,52.1406607169,131.76,68.2966,6.5182,68.606942089,6.5466,-1.3718,6.6887821612,61.75,7.89,62.2520248667,135.58,6.5466,-1.3718,6.6887821612,6.5466,-1.3718,6.6887821612,0.0,0.0,0.0,133.78
2020-01-31 22:30:00,51.415,-25.518,57.3992208048,6.535,-1.308,6.6646146925,44.88,-24.21,50.9935142935,131.79,65.955,5.372,66.173411647,6.535,-1.308,6.6646146925,59.42,6.68,59.7943040766,133.48,6.535,-1.308,6.6646146925,6.535,-1.308,6.6646146925,0.0,0.0,0.0,133.85
2020-01-31 23:00:00,48.841,-24.1856,54.5012525394,6.611,-1.2756,6.7329396522,42.23,-22.91,48.0441567727,132.33,61.901,-2.8456,61.9663718509,6.611,-1.2756,6.7329396522,55.29,-1.57,55.3122861578,133.2,6.611,-1.2756,6.7329396522,6.611,-1.2756,6.7329396522,0.0,0.0,0.0,134.1
2020-01-31 23:30:00,48.7364,-14.8128,50.9377632882,6.5064,-1.4428,6.6644514253,42.23,-13.37,44.2959343507,131.62,58.3164,-31.6628,66.3576326642,6.5064,-1.4428,6.6644514253,51.81,-30.22,59.9793672858,133.46,6.5064,-1.4428,6.6644514253,6.5064,-1.4428,6.6644514253,0.0,0.0,0.0,132.14
2020-02-01 00:00:00,46.7044,-14.8988,49.0232110413,6.4744,-1.2688000000000001,6.5975532434,40.23,-13.63,42.4762262919,131.68,55.8044,-31.9088,64.2829882379,6.4744,-1.2688000000000001,6.5975532434,49.33,-30.64,58.0711503244,133.56,6.4744,-1.2688000000000001,6.5975532434,6.4744,-1.2688000000000001,6.5975532434,0.0,0.0,0.0,132.24
2020-02-01 00:30:00,47.2862,-15.3552,49.7168671326,6.5161999999999995,-1.4552,6.6767109777,40.77,-13.9,43.0743879817,131.63,56.4262,-32.3452,65.0394342648,6.5161999999999995,-1.4552,6.6767109777,49.91,-30.89,58.6958277904,133.46,6.5161999999999995,-1.4552,6.6767109777,6.5161999999999995,-1.4552,6.6767109777,0.0,0.0,0.0,132.17
2020-02-01 01:00:00,47.5724,-15.0696,49.9021651426,6.5524000000000004,-1.5196,6.7263013551,41.02,-13.55,43.2000335648,131.47,56.7224,-32.0696,65.1604934444,6.5524000000000004,-1.5196,6.7263013551,50.17,-30.55,58.7395216188,133.34,6.5524000000000004,-1.5196,6.7263013551,6.5524000000000004,-1.5196,6.7263013551,0.0,0.0,0.0,132.02
2020-02-01 01:30:00,45.257,-15.8324,47.9464382281,6.5969999999999995,-1.1824,6.7021249436,38.66,-14.65,41.3426910106,132.24,53.977,-33.2724,63.407957945,6.5969999999999995,-1.1824,6.7021249436,47.38,-32.09,57.2244047588,133.98,6.5969999999999995,-1.1824,6.7021249436,6.5969999999999995,-1.1824,6.7021249436,0.0,0.0,0.0,132.84
2020-02-01 02:00:00,43.969,-16.4162,46.9336189042,6.569,-1.4262000000000001,6.7220389347000005,37.4,-14.99,40.2921841056,132.61,52.419,-34.0362,62.4997157709,6.569,-1.4262000000000001,6.7220389347000005,45.85,-32.61,56.2639724868,134.4,6.569,-1.4262000000000001,6.7220389347000005,6.569,-1.4262000000000001,6.7220389347000005,0.0,0.0,0.0,133.22
2020-02-01 02:30:00,42.921,-13.029,44.8549560472,6.561,-1.349,6.6982476813,36.36,-11.68,38.189946321,132.97,51.021,-30.159,59.2681003745,6.561,-1.349,6.6982476813,44.46,-28.81,52.9783701146,134.72,6.561,-1.349,6.6982476813,6.561,-1.349,6.6982476813,0.0,0.0,0.0,133.53
2020-02-01 03:00:00,42.4324,-2.4050000000000002,42.5005011119,6.6624,-1.365,6.8007939801,35.77,-1.04,35.7851156209,132.44,50.0624,-17.285,52.9623934387,6.6624,-1.365,6.8007939801,43.4,-15.92,46.2277665478,133.7,6.6624,-1.365,6.8007939801,6.6624,-1.365,6.8007939801,0.0,0.0,0.0,132.71
2020-02-01 03:30:00,41.1012,-2.5808,41.1821462539,6.6812000000000005,-1.5508000000000002,6.8588201668,34.42,-1.03,34.4354076497,132.95,48.5212,-17.5608,51.6012455865,6.6812000000000005,-1.5508000000000002,6.8588201668,41.84,-16.01,44.798501091,134.24,6.6812000000000005,-1.5508000000000002,6.8588201668,6.6812000000000005,-1.5508000000000002,6.8588201668,0.0,0.0,0.0,133.25
2020-02-01 04:00:00,40.1016,-2.7698,40.1971406272,6.6916,-1.3498,6.8263804904,33.41,-1.42,33.4401629781,132.54,47.3116,-17.9298,50.595110659,6.6916,-1.3498,6.8263804904,40.62,-16.58,43.8734635059,133.75,6.6916,-1.3498,6.8263804904,6.6916,-1.3498,6.8263804904,0.0,0.0,0.0,132.89
2020-02-01 04:30:00,40.1346,-2.4336,40.2083141417,6.6846,-1.3536000000000001,6.8202719975,33.45,-1.08,33.4674304362,131.14,47.3346,-17.3136,50.4016378912,6.6846,-1.3536000000000001,6.8202719975,40.65,-15.96,43.6708609945,132.4,6.6846,-1.3536000000000001,6.8202719975,6.6846,-1.3536000000000001,6.8202719975,0.0,0.0,0.0,131.46
2020-02-01 05:00:00,39.6888,-2.7998000000000003,39.7874317528,6.6888000000000005,-1.5198,6.8592884092,33.0,-1.28,33.0248149124,131.37,46.8788,-17.7198,50.1159974607,6.6888000000000005,-1.5198,6.8592884092,40.19,-16.2,43.3321601123,132.53,6.6888000000000005,-1.5198,6.8592884092,6.6888000000000005,-1.5198,6.8592884092,0.0,0.0,0.0,131.69
2020-02-01 05:30:00,41.0708,-2.1572,41.1274132967,6.6708,-1.4572,6.828104018,34.4,-0.7000000000000001,34.4071213559,130.47,48.4908,-16.9772,51.3768722723,6.6708,-1.4572,6.828104018,41.82,-15.52,44.6069815164,131.51,6.6708,-1.4572,6.828104018,6.6708,-1.4572,6.828104018,0.0,0.0,0.0,130.75
2020-02-01 06:00:00,40.8556,-8.1588,41.6622859286,6.6356,-1.2988,6.761513795,34.22,-6.86,34.9008309357,130.61,50.2656,0.7112,50.2706310762,6.6356,-1.2988,6.761513795,43.63,2.01,43.6762750243,131.97,6.6356,-1.2988,6.761513795,6.6356,-1.2988,6.761513795,0.0,0.0,0.0,131.58
2020-02-01 06:30:00,42.5316,-13.8966,44.7443012027,6.6616,-1.2766,6.7828181547,35.87,-12.62,38.0252718596,130.61,54.2616,18.6934,57.391327203,6.6616,-1.2766,6.7828181547,47.6,19.97,51.6193849247,132.44,6.6616,-1.2766,6.7828181547,6.6616,-1.2766,6.7828181547,0.0,0.0,0.0,132.29
2020-02-01 07:00:00,43.8284,-13.4978,45.8597781438,6.6784,-1.2678,6.7976719103,37.15,-12.23,39.1113206118,131.11,55.9684,19.5322,59.2787367898,6.6784,-1.2678,6.7976719103,49.29,20.8,53.4990102712,132.96,6.6784,-1.2678,6.7976719103,6.6784,-1.2678,6.7976719103,0.0,0.0,0.0,132.77
2020-02-01 07:30:00,45.9226,-13.0134,47.7308471569,6.6826,-1.4934,6.8474364780000005,39.24,-11.52,40.8960633802,131.38,58.6926,20.4466,62.1521097495,6.6826,-1.4934,6.8474364780000005,52.01,21.94,56.4482391222,133.31,6.6826,-1.4934,6.8474364780000005,6.6826,-1.4934,6.8474364780000005,0.0,0.0,0.0,133.06
2020-02-01 08:00:00,47.3818,-12.9288,49.1140391404,6.6818,-1.3288,6.8126471125,40.7,-11.6,42.3207986692,131.47,60.5718,20.5712,63.9696586256,6.6818,-1.3288,6.8126471125,53.89,21.9,58.1699415506,133.28,6.6818,-1.3288,6.8126471125,6.6818,-1.3288,6.8126471125,0.0,0.0,0.0,133.11
2020-02-01 08:30:00,51.6256,-16.534,54.2086315208,6.7756,-1.424,6.9236212606,44.85,-15.11,47.3268908761,130.66,65.8556,15.876,67.7422130385,6.7756,-1.424,6.9236212606,59.08,17.3,61.5608349521,132.1,6.7756,-1.424,6.9236212606,6.7756,-1.424,6.9236212606,0.0,0.0,0.0,132.37
2020-02-01 09:00:00,54.055,-23.511,58.9466720519,9.125,-0.861,9.1655303174,44.93,-22.65,50.3162737094,132.03,67.805,7.729,68.2440874069,9.125,-0.861,9.1655303174,58.68,8.59,59.30540026,133.24,9.125,-0.861,9.1655303174,9.125,-0.861,9.1655303174,0.0,0.0,0.0,134.01
2020-02-01 09:30:00,57.103,-8.1468,57.6812184271,10.723,-0.6268,10.7413037961,46.38,-7.52,46.9856871824,131.16,67.213,-13.7568,68.6063912128,10.723,-0.6268,10.7413037961,56.49,-13.13,57.9958360574,134.19,10.723,-0.6268,10.7413037961,10.723,-0.6268,10.7413037961,0.0,0.0,0.0,131.83
2020-02-01 10:00:00,57.9374,-2.984,58.0141928735,9.6674,-0.6940000000000001,9.692278306,48.27,-2.29,48.3242899586,130.2,67.5874,-17.674,69.860052353,9.6674,-0.6940000000000001,9.692278306,57.92,-16.98,60.3576573435,133.67,9.6674,-0.6940000000000001,9.692278306,9.6674,-0.6940000000000001,9.692278306,0.0,0.0,0.0,130.53
2020-02-01 10:30:00,58.193,-6.8998,58.6006185039,10.893,-1.3998,10.9825720594,47.3,-5.5,47.6186938082,130.51,68.763,-5.4298,68.9770461606,10.893,-1.3998,10.9825720594,57.87,-4.03,58.0101525597,133.62,10.893,-1.3998,10.9825720594,10.893,-1.3998,10.9825720594,0.0,0.0,0.0,131.33
2020-02-01 11:00:00,57.1326,-14.7078,58.9953673063,11.7526,-0.9778,11.7932056541,45.38,-13.73,47.4115734816,131.34,69.7826,18.2422,72.1275891986,11.7526,-0.9778,11.7932056541,58.03,19.22,61.1301014231,133.59,11.7526,-0.9778,11.7932056541,11.7526,-0.9778,11.7932056541,0.0,0.0,0.0,133.16
2020-02-01 11:30:00,58.1658,-14.605,59.971379129,12.0058,-0.905,12.0398612384,46.16,-13.7,48.150136033,131.47,71.0258,17.985,73.2674859036,12.0058,-0.905,12.0398612384,59.02,18.89,61.9692867475,133.69,12.0058,-0.905,12.0398612384,12.0058,-0.905,12.0398612384,0.0,0.0,0.0,133.35
2020-02-01 12:00:00,58.5704,-14.7492,60.3989292687,13.1404,-1.3492,13.2094834418,45.43,-13.4,47.3650176818,131.62,70.7504,17.9708,72.9970461923,13.1404,-1.3492,13.2094834418,57.61,19.32,60.7632660413,133.92,13.1404,-1.3492,13.2094834418,13.1404,-1.3492,13.2094834418,0.0,0.0,0.0,133.5
2020-02-01 12:30:00,59.2,-14.652,60.9862370048,13.94,-1.612,14.0328950684,45.26,-13.04,47.1010530668,131.45,71.17,18.078,73.4301231376,13.94,-1.612,14.0328950684,57.23,19.69,60.5224669028,133.75,13.94,-1.612,14.0328950684,13.94,-1.612,14.0328950684,0.0,0.0,0.0,133.3
2020-02-01 13:00:00,59.0248,-15.281,60.9707796903,12.9448,-1.8210000000000002,13.072256425,46.08,-13.46,48.0056038396,132.04,71.6148,17.669,73.7622745042,12.9448,-1.8210000000000002,13.072256425,58.67,19.49,61.8225606069,134.38,12.9448,-1.8210000000000002,13.072256425,12.9448,-1.8210000000000002,13.072256425,0.0,0.0,0.0,133.88
2020-02-01 13:30:00,58.5242,-15.0144,60.4194852097,13.3242,-1.8044,13.4458233292,45.2,-13.21,47.0908069585,132.04,70.6642,18.1956,72.9692333864,13.3242,-1.8044,13.4458233292,57.34,20.0,60.7278815702,134.44,13.3242,-1.8044,13.4458233292,13.3242,-1.8044,13.4458233292,0.0,0.0,0.0,133.88
2020-02-01 14:00:00,56.7186,-15.49,58.795745475,12.5586,-1.54,12.6526690449,44.16,-13.95,46.3109932953,132.34,68.9786,17.67,71.2058716537,12.5586,-1.54,12.6526690449,56.42,19.21,59.6006753317,134.69,12.5586,-1.54,12.6526690449,12.5586,-1.54,12.6526690449,0.0,0.0,0.0,134.22
2020-02-01 14:30:00,56.2468,-15.7002,58.3969073691,10.8468,-1.4202,10.9393801598,45.4,-14.28,47.5928397976,132.3,69.3968,17.3198,71.5254592595,10.8468,-1.4202,10.9393801598,58.55,18.74,61.4759310625,134.73,10.8468,-1.4202,10.9393801598,10.8468,-1.4202,10.9393801598,0.0,0.0,0.0,134.16
2020-02-01 15:00:00,55.372,-12.5414,56.7745109883,10.502,-1.4114,10.5964170341,44.87,-11.13,46.2297934237,132.66,66.832,4.1486,66.9606384823,10.502,-1.4114,10.5964170341,56.33,5.5600000000000005,56.6037322091,135.32,10.502,-1.4114,10.5964170341,10.502,-1.4114,10.5964170341,0.0,0.0,0.0,134.08
2020-02-01 15:30:00,56.722,-4.4376,56.8953212291,9.812,-1.3476,9.904108731200001,46.91,-3.09,47.0116602557,132.08,65.912,-20.1076,68.9108650487,9.812,-1.3476,9.904108731200001,56.1,-18.76,59.1535932974,135.32,9.812,-1.3476,9.904108731200001,9.812,-1.3476,9.904108731200001,0.0,0.0,0.0,132.52
