Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-01 16:00:00,53.952,-4.2943999999999996,54.1226401366,8.592,-1.2544,8.6830860505,45.36,-3.04,45.4617553555,132.0,63.272,-19.8844,66.3229624441,8.592,-1.2544,8.6830860505,54.68,-18.63,57.7665932871,135.27,8.592,-1.2544,8.6830860505,8.592,-1.2544,8.6830860505,0.0,0.0,0.0,132.39
2020-02-01 16:30:00,54.2492,-3.534,54.3641872618,7.2292,-1.124,7.316058272,47.02,-2.41,47.0817215063,132.0,64.5092,-18.494,67.1078603491,7.2292,-1.124,7.316058272,57.28,-17.37,59.855787523000004,135.32,7.2292,-1.124,7.316058272,7.2292,-1.124,7.316058272,0.0,0.0,0.0,132.27
2020-02-01 17:00:00,57.05,-2.0842,57.0880582052,6.98,-1.0942,7.0652440609,50.07,-0.99,50.0797863414,132.0,68.15,-16.6842,70.162561453,6.98,-1.0942,7.0652440609,61.17,-15.59,63.1254069294,135.53,6.98,-1.0942,7.0652440609,6.98,-1.0942,7.0652440609,0.0,0.0,0.0,132.27
2020-02-01 17:30:00,61.7548,-1.1706,61.765893723,8.6648,-0.9506,8.716788365,53.09,-0.22,53.0904558278,131.03,73.7348,-15.3606,75.3177851732,8.6648,-0.9506,8.716788365,65.07,-14.41,66.6464777764,134.53,8.6648,-0.9506,8.716788365,8.6648,-0.9506,8.716788365,0.0,0.0,0.0,131.25
2020-02-01 18:00:00,66.1978,-11.7826,67.2382211811,8.6978,-0.9826,8.7531267328,57.5,-10.8,58.5054698298,131.0,82.1078,3.0774,82.1654502306,8.6978,-0.9826,8.7531267328,73.41,4.06,73.5221850872,133.38,8.6978,-0.9826,8.7531267328,8.6978,-0.9826,8.7531267328,0.0,0.0,0.0,132.21
2020-02-01 18:30:00,66.057,-20.29,69.1029040562,8.597,-0.76,8.6305277359,57.46,-19.53,60.6883226,131.16,83.797,11.7,84.6098529073,8.597,-0.76,8.6305277359,75.2,12.46,76.2252687762,132.5,8.597,-0.76,8.6305277359,8.597,-0.76,8.6305277359,0.0,0.0,0.0,133.0
2020-02-01 19:00:00,64.8056,-20.7658,68.0513353359,8.4256,-0.9158000000000001,8.4752241858,56.38,-19.85,59.7722920758,131.4,82.2756,11.2242,83.0376843427,8.4256,-0.9158000000000001,8.4752241858,73.85,12.14,74.841179173,133.05,8.4256,-0.9158000000000001,8.4752241858,8.4256,-0.9158000000000001,8.4752241858,0.0,0.0,0.0,133.27
2020-02-01 19:30:00,61.4588,-21.5352,65.1225685648,6.5188,-0.7252000000000001,6.5590142918000005,54.94,-20.81,58.7491250999,132.02,78.3988,10.2848,79.070531505,6.5188,-0.7252000000000001,6.5590142918000005,71.88,11.01,72.7183230005,133.7,6.5188,-0.7252000000000001,6.5590142918000005,6.5188,-0.7252000000000001,6.5590142918000005,0.0,0.0,0.0,133.98
2020-02-01 20:00:00,59.0952,-22.0672,63.0809319754,6.4652,-0.7572,6.5093903616,52.63,-21.31,56.7805688594,132.45,75.3952,9.6828,76.0144249395,6.4652,-0.7572,6.5093903616,68.93,10.44,69.7161279762,134.12,6.4652,-0.7572,6.5093903616,6.4652,-0.7572,6.5093903616,0.0,0.0,0.0,134.45
2020-02-01 20:30:00,59.8574,-14.6,61.6122417605,6.3774,-0.74,6.4201893087,53.48,-13.86,55.2468098627,131.81,73.0374,-16.35,74.8450686335,6.3774,-0.74,6.4201893087,66.66,-15.61,68.4633310612,134.25,6.3774,-0.74,6.4201893087,6.3774,-0.74,6.4201893087,0.0,0.0,0.0,132.86
2020-02-01 21:00:00,60.3996,-11.2886,61.4454568713,6.3396,-0.6786,6.3758157219000005,54.06,-10.61,55.0913396098,130.93,72.1496,-27.5286,77.2229797283,6.3396,-0.6786,6.3758157219000005,65.81,-26.85,71.0765685722,133.58,6.3396,-0.6786,6.3758157219000005,6.3396,-0.6786,6.3758157219000005,0.0,0.0,0.0,131.55
2020-02-01 21:30:00,58.5192,-11.778,59.6926968116,6.3492,-0.558,6.3736727748,52.17,-11.22,53.362883168,130.99,69.8092,-28.468,75.3906587625,6.3492,-0.558,6.3736727748,63.46,-27.91,69.3263276108,133.62,6.3492,-0.558,6.3736727748,6.3492,-0.558,6.3736727748,0.0,0.0,0.0,131.7
2020-02-01 22:00:00,56.8994,-12.2296,58.1988387901,6.3294,-0.9796,6.4047576472,50.57,-11.25,51.8062486579,131.29,67.8194,-29.0696,73.786940989,6.3294,-0.9796,6.4047576472,61.49,-28.09,67.6022795474,134.0,6.3294,-0.9796,6.4047576472,6.3294,-0.9796,6.4047576472,0.0,0.0,0.0,132.01
2020-02-01 22:30:00,55.2482,-13.096,56.7791230933,6.3582,-0.896,6.4210219778,48.89,-12.2,50.3892061855,132.0,65.7482,-30.476,72.4680093506,6.3582,-0.896,6.4210219778,59.39,-29.58,66.3486887587,134.38,6.3582,-0.896,6.4210219778,6.3582,-0.896,6.4210219778,0.0,0.0,0.0,132.8
2020-02-01 23:00:00,52.3888,-13.7706,54.1684021345,6.4088,-0.7606,6.4537763984,45.98,-13.01,47.7851493667,132.38,62.2288,-31.8106,69.888037759,6.4088,-0.7606,6.4537763984,55.82,-31.05,63.8746812125,134.65,6.4088,-0.7606,6.4537763984,6.4088,-0.7606,6.4537763984,0.0,0.0,0.0,133.26
2020-02-01 23:30:00,49.2978,-6.732,49.7553304565,6.4078,-1.142,6.5087683044,42.89,-5.59,43.2527478896,131.75,58.5078,-22.852,62.8122326051,6.4078,-1.142,6.5087683044,52.1,-21.71,56.4423077133,134.82,6.4078,-1.142,6.5087683044,6.4078,-1.142,6.5087683044,0.0,0.0,0.0,132.41
2020-02-02 00:00:00,48.2452,-1.6452,48.2732431693,6.3652,-1.2452,6.485853381,41.88,-0.4,41.8819101761,130.63,57.2252,-16.3052,59.5027987752,6.3652,-1.2452,6.485853381,50.86,-15.06,53.0428430611,134.3,6.3652,-1.2452,6.485853381,6.3652,-1.2452,6.485853381,0.0,0.0,0.0,131.14
2020-02-02 00:30:00,48.6928,-1.975,48.7328369464,6.3428,-1.415,6.4987180921,42.35,-0.56,42.3537023175,130.79,57.7328,-16.675,60.0926935728,6.3428,-1.415,6.4987180921,51.39,-15.26,53.6078324501,134.43,6.3428,-1.415,6.4987180921,6.3428,-1.415,6.4987180921,0.0,0.0,0.0,131.29
2020-02-02 01:00:00,50.1892,-1.2444,50.2046245679,6.4292,-1.4444,6.5894539986,43.76,0.2,43.760457036,130.32,59.2892,-15.7644,61.3492098075,6.4292,-1.4444,6.5894539986,52.86,-14.32,54.7653357517,134.08,6.4292,-1.4444,6.5894539986,6.4292,-1.4444,6.5894539986,0.0,0.0,0.0,130.81
2020-02-02 01:30:00,49.3636,-1.4792,49.3857574367,6.3736,-1.2092,6.487290775,42.99,-0.27,42.9908478632,130.72,58.2436,-16.2592,60.470476479,6.3736,-1.2092,6.487290775,51.87,-15.05,54.009252911,134.39,6.3736,-1.2092,6.487290775,6.3736,-1.2092,6.487290775,0.0,0.0,0.0,131.22
2020-02-02 02:00:00,48.8804,-1.7984,48.9134720371,6.3204,-1.4184,6.4776010004,42.56,-0.38,42.5616963948,131.08,57.6504,-16.6984,60.0200398427,6.3204,-1.4184,6.4776010004,51.33,-15.28,53.5560202031,134.77,6.3204,-1.4184,6.4776010004,6.3204,-1.4184,6.4776010004,0.0,0.0,0.0,131.58
2020-02-02 02:30:00,48.5334,-2.0126,48.5751116758,6.3134,-1.1726,6.4213713738,42.22,-0.84,42.2283554025,131.27,57.2134,-17.0526,59.7006223277,6.3134,-1.1726,6.4213713738,50.9,-15.88,53.3196436597,134.93,6.3134,-1.1726,6.4213713738,6.3134,-1.1726,6.4213713738,0.0,0.0,0.0,131.77
2020-02-02 03:00:00,47.8098,-2.653,47.8833518568,6.3398,-1.413,6.4953547278,41.47,-1.24,41.4885345608,131.51,56.3398,-17.843,59.0977640274,6.3398,-1.413,6.4953547278,50.0,-16.43,52.6302660073,135.11,6.3398,-1.413,6.4953547278,6.3398,-1.413,6.4953547278,0.0,0.0,0.0,132.02
2020-02-02 03:30:00,47.0532,-2.6934,47.130224207,6.3232,-1.5234,6.5041222159,40.73,-1.17,40.7468011014,131.76,55.4132,-17.9434,58.245929796,6.3232,-1.5234,6.5041222159,49.09,-16.42,51.7633509348,135.37,6.3232,-1.5234,6.5041222159,6.3232,-1.5234,6.5041222159,0.0,0.0,0.0,132.27
2020-02-02 04:00:00,45.5034,-2.5174,45.5729822847,6.3134,-1.3474,6.4555794721,39.19,-1.17,39.2074610247,132.2,53.5534,-17.9074,56.4680584607,6.3134,-1.3474,6.4555794721,47.24,-16.56,50.0584778035,133.69,6.3134,-1.3474,6.4555794721,6.3134,-1.3474,6.4555794721,0.0,0.0,0.0,132.73
2020-02-02 04:30:00,43.5794,-2.7514000000000003,43.666168899,6.3094,-1.4414,6.4719519714,37.27,-1.31,37.2930154318,132.47,51.2994,-18.2614,54.4527976354,6.3094,-1.4414,6.4719519714,44.99,-16.82,48.0313699576,133.18,6.3094,-1.4414,6.4719519714,6.3094,-1.4414,6.4719519714,0.0,0.0,0.0,133.0
2020-02-02 05:00:00,43.4152,-2.9784,43.5172432215,6.2952,-1.2584,6.4197440447,37.12,-1.72,37.1598277714,132.35,51.0852,-18.5384,54.3449163547,6.2952,-1.2584,6.4197440447,44.79,-17.28,48.007733752,132.95,6.2952,-1.2584,6.4197440447,6.2952,-1.2584,6.4197440447,0.0,0.0,0.0,132.9
2020-02-02 05:30:00,44.6976,-2.3422,44.7589247704,6.3076,-1.4822,6.4794085070000005,38.39,-0.86,38.3996315086,132.27,52.6276,-17.6722,55.5155017504,6.3076,-1.4822,6.4794085070000005,46.32,-16.19,49.0678968369,132.88,6.3076,-1.4822,6.4794085070000005,6.3076,-1.4822,6.4794085070000005,0.0,0.0,0.0,132.76
2020-02-02 06:00:00,46.145,-2.8276,46.2315514206,6.365,-1.5776,6.5575945864000005,39.78,-1.25,39.7996344204,132.2,54.395,-18.1076,57.3297584397,6.365,-1.5776,6.5575945864000005,48.03,-16.53,50.7948993502,132.61,6.365,-1.5776,6.5575945864000005,6.365,-1.5776,6.5575945864000005,0.0,0.0,0.0,132.69
2020-02-02 06:30:00,44.4156,-3.3878,44.5446148507,6.6456,-1.3978000000000002,6.7910120159,37.77,-1.99,37.8223875502,131.61,56.4556,-18.1578,59.3037981263,6.6456,-1.3978000000000002,6.7910120159,49.81,-16.76,52.5541025991,131.71,6.6456,-1.3978000000000002,6.7910120159,6.6456,-1.3978000000000002,6.7910120159,0.0,0.0,0.0,132.06
2020-02-02 07:00:00,42.5894,-2.867,42.6857901574,6.7394,-1.487,6.9014984865999995,35.85,-1.38,35.8765508376,131.66,54.4794,-17.437,57.2018705407,6.7394,-1.487,6.9014984865999995,47.74,-15.95,50.3339855366,131.82,6.7394,-1.487,6.9014984865999995,6.7394,-1.487,6.9014984865999995,0.0,0.0,0.0,132.06
2020-02-02 07:30:00,42.048,-1.6226,42.0792957969,6.768,-1.5126,6.9349681153,35.28,-0.11,35.2801714848,132.18,53.558,-15.6926,55.8096502297,6.768,-1.5126,6.9349681153,46.79,-14.18,48.8914767623,132.4,6.768,-1.5126,6.9349681153,6.768,-1.5126,6.9349681153,0.0,0.0,0.0,132.51
2020-02-02 08:00:00,43.1,-1.5817999999999999,43.1290168128,6.71,-1.6118000000000001,6.9008694554000005,36.39,0.03,36.390012366,131.85,55.06,-15.4818,57.1951897561,6.71,-1.6118000000000001,6.9008694554000005,48.35,-13.87,50.3000934393,132.06,6.71,-1.6118000000000001,6.9008694554000005,6.71,-1.6118000000000001,6.9008694554000005,0.0,0.0,0.0,132.16
2020-02-02 08:30:00,45.4898,-1.0744,45.5024860793,6.7498000000000005,-1.6244,6.9425121822,38.74,0.55,38.7439040366,131.12,58.4698,-14.5144,60.2443799819,6.7498000000000005,-1.6244,6.9425121822,51.72,-12.89,53.3020684402,131.26,6.7498000000000005,-1.6244,6.9425121822,6.7498000000000005,-1.6244,6.9425121822,0.0,0.0,0.0,131.39
2020-02-02 09:00:00,47.6656,-0.401,47.6672867317,7.0656,-1.561,7.2359812299,40.6,1.16,40.616568048,130.63,61.4356,-13.321,62.8632005895,7.0656,-1.561,7.2359812299,54.37,-11.76,55.6272819757,132.5,7.0656,-1.561,7.2359812299,7.0656,-1.561,7.2359812299,0.0,0.0,0.0,130.84
2020-02-02 09:30:00,49.0038,-10.1438,50.0426727192,7.3938,-1.6138,7.567868186,41.61,-8.53,42.4753222472,130.91,66.9138,16.4362,68.9028685969,7.3938,-1.6138,7.567868186,59.52,18.05,62.1967274059,133.11,7.3938,-1.6138,7.567868186,7.3938,-1.6138,7.567868186,0.0,0.0,0.0,132.3
2020-02-02 10:00:00,51.5436,-11.9634,52.9137566283,10.1536,-1.2834,10.2343885269,41.39,-10.68,42.7456956897,130.91,70.1136,22.8866,73.7544125088,10.1536,-1.2834,10.2343885269,59.96,24.17,64.6482056982,132.85,10.1536,-1.2834,10.2343885269,10.1536,-1.2834,10.2343885269,0.0,0.0,0.0,132.5
2020-02-02 10:30:00,58.3216,-10.3062,59.2252208523,11.5816,-1.2862,11.6528009079,46.74,-9.02,47.6023948977,130.45,71.8016,22.9538,75.381341836,11.5816,-1.2862,11.6528009079,60.22,24.24,64.915529729,132.59,11.5816,-1.2862,11.6528009079,11.5816,-1.2862,11.6528009079,0.0,0.0,0.0,132.21
2020-02-02 11:00:00,57.8538,-10.5862,58.8143673338,12.4338,-1.2162,12.4931391123,45.42,-9.37,46.3764304362,130.62,70.7838,22.6838,74.3296786276,12.4338,-1.2162,12.4931391123,58.35,23.9,63.054995837,132.64,12.4338,-1.2162,12.4931391123,12.4338,-1.2162,12.4931391123,0.0,0.0,0.0,132.39
2020-02-02 11:30:00,58.3434,-10.2568,59.2381150088,12.4534,-1.1268,12.5042732616,45.89,-9.13,46.7894111953,130.55,71.4434,23.1032,75.0860656434,12.4534,-1.1268,12.5042732616,58.99,24.23,63.7723529439,132.5,12.4534,-1.1268,12.5042732616,12.4534,-1.1268,12.5042732616,0.0,0.0,0.0,132.31
2020-02-02 12:00:00,56.8946,-9.6984,57.7152880242,10.8446,-1.5284,10.9517740901,46.05,-8.17,46.7691287069,130.35,70.4346,23.8616,74.3667185757,10.8446,-1.5284,10.9517740901,59.59,25.39,64.7736072795,132.31,10.8446,-1.5284,10.9517740901,10.8446,-1.5284,10.9517740901,0.0,0.0,0.0,132.05
2020-02-02 12:30:00,57.612,-9.2228,58.3455446786,8.702,-1.6328,8.8538601661,48.91,-7.59,49.4954159494,130.01,72.432,24.3972,76.4304781605,8.702,-1.6328,8.8538601661,63.73,26.03,68.8409311384,131.71,8.702,-1.6328,8.8538601661,8.702,-1.6328,8.8538601661,0.0,0.0,0.0,131.63
2020-02-02 13:00:00,58.5322,-9.425,59.286162482,7.9222,-1.5150000000000001,8.0657595947,50.61,-7.91,51.2244101967,130.15,73.9922,24.275,77.8724680862,7.9222,-1.5150000000000001,8.0657595947,66.07,25.79,70.9250942897,132.02,7.9222,-1.5150000000000001,8.0657595947,7.9222,-1.5150000000000001,8.0657595947,0.0,0.0,0.0,131.78
2020-02-02 13:30:00,58.5754,-8.7242,59.2215260763,7.8054,-1.5942,7.9665389474,50.77,-7.13,51.2682143243,130.58,74.1054,25.3158,78.3102805435,7.8054,-1.5942,7.9665389474,66.3,26.91,71.5530439604,132.61,7.8054,-1.5942,7.9665389474,7.8054,-1.5942,7.9665389474,0.0,0.0,0.0,132.15
2020-02-02 14:00:00,58.2546,-8.8406,58.9215973096,7.9346,-1.4306,8.0625364198,50.32,-7.41,50.8626631234,130.54,73.6046,25.1294,77.7761138494,7.9346,-1.4306,8.0625364198,65.67,26.56,70.837719472,132.61,7.9346,-1.4306,8.0625364198,7.9346,-1.4306,8.0625364198,0.0,0.0,0.0,132.15
2020-02-02 14:30:00,59.198,-9.687,59.9853413177,7.628,-1.327,7.7425650143,51.57,-8.36,52.2432244411,130.21,74.868,23.903,78.591162563,7.628,-1.327,7.7425650143,67.24,25.23,71.8176197044,132.14,7.628,-1.327,7.7425650143,7.628,-1.327,7.7425650143,0.0,0.0,0.0,131.8
2020-02-02 15:00:00,59.0244,-9.098,59.7214651475,7.6444,-1.548,7.7995612287,51.38,-7.55,51.9317523294,130.9,74.6544,25.032,78.739319678,7.6444,-1.548,7.7995612287,67.01,26.58,72.0890872463,133.31,7.6444,-1.548,7.7995612287,7.6444,-1.548,7.7995612287,0.0,0.0,0.0,132.49
2020-02-02 15:30:00,57.4098,-9.0842,58.1240726866,7.1898,-1.3842,7.3218326722,50.22,-7.7,50.8068735507,131.29,72.9898,25.2358,77.2292464399,7.1898,-1.3842,7.3218326722,65.8,26.62,70.980732597,133.72,7.1898,-1.3842,7.3218326722,7.1898,-1.3842,7.3218326722,0.0,0.0,0.0,132.86
2020-02-02 16:00:00,59.2686,-8.579,59.8862771172,6.8886,-1.399,7.0292254879,52.38,-7.18,52.8698099108,130.75,75.4686,25.631,79.7023070366,6.8886,-1.399,7.0292254879,68.58,27.03,73.7145664031,133.27,6.8886,-1.399,7.0292254879,6.8886,-1.399,7.0292254879,0.0,0.0,0.0,132.31
2020-02-02 16:30:00,58.8966,-8.1172,59.453329826,6.8065999999999995,-1.1972,6.9110846761,52.09,-6.92,52.5476402896,130.87,74.8766,25.9728,79.2533378944,6.8065999999999995,-1.1972,6.9110846761,68.07,27.17,73.292112809,133.39,6.8065999999999995,-1.1972,6.9110846761,6.8065999999999995,-1.1972,6.9110846761,0.0,0.0,0.0,132.41
2020-02-02 17:00:00,60.2536,-7.858,60.7638418548,6.8836,-1.028,6.9599377124,53.37,-6.83,53.8052581074,130.45,76.6236,26.052,80.9313460963,6.8836,-1.028,6.9599377124,69.74,27.08,74.8130603571,132.92,6.8836,-1.028,6.9599377124,6.8836,-1.028,6.9599377124,0.0,0.0,0.0,131.96
2020-02-02 17:30:00,65.399,-13.162,66.7103248755,8.629,-0.8220000000000001,8.6680635092,56.77,-12.34,58.0956840049,130.24,82.989,19.618,85.2762572174,8.629,-0.8220000000000001,8.6680635092,74.36,20.44,77.1181120101,132.0,8.629,-0.8220000000000001,8.6680635092,8.629,-0.8220000000000001,8.6680635092,0.0,0.0,0.0,131.85
2020-02-02 18:00:00,68.6718,-20.619,71.7004830963,8.6218,-0.989,8.678338334,60.05,-19.63,63.1770480475,131.51,87.2118,11.611,87.9813240423,8.6218,-0.989,8.678338334,78.59,12.6,79.5936435904,132.41,8.6218,-0.989,8.678338334,8.6218,-0.989,8.678338334,0.0,0.0,0.0,133.29
2020-02-02 18:30:00,67.217,-20.6888,70.3288812256,8.627,-0.9788,8.6823486707,58.59,-19.71,61.816439561,132.5,85.397,11.7712,86.2044590404,8.627,-0.9788,8.6823486707,76.77,12.75,77.8215612796,133.78,8.627,-0.9788,8.6823486707,8.627,-0.9788,8.6823486707,0.0,0.0,0.0,134.33
2020-02-02 19:00:00,63.031,-22.1394,66.8061373929,6.811,-0.9894000000000001,6.8824874399,56.22,-21.15,60.0667204032,132.31,80.511,9.8806,81.1150255955,6.811,-0.9894000000000001,6.8824874399,73.7,10.87,74.4972945817,132.9,6.811,-0.9894000000000001,6.8824874399,6.811,-0.9894000000000001,6.8824874399,0.0,0.0,0.0,134.18
2020-02-02 19:30:00,61.6232,-23.7292,66.0340344889,6.7132000000000005,-0.6492,6.7445173942,54.91,-23.08,59.5633654187,131.98,78.7132,7.6208,79.0812521833,6.7132000000000005,-0.6492,6.7445173942,72.0,8.27,72.4733944286,132.17,6.7132000000000005,-0.6492,6.7445173942,6.7132000000000005,-0.6492,6.7445173942,0.0,0.0,0.0,133.93
2020-02-02 20:00:00,58.2,-24.0806,62.9850402585,6.71,-0.8206,6.7599914467,51.49,-23.26,56.499979646,132.69,74.44,7.5294,74.8198199968,6.71,-0.8206,6.7599914467,67.73,8.35,68.242768115,132.93,6.71,-0.8206,6.7599914467,6.71,-0.8206,6.7599914467,0.0,0.0,0.0,134.69
2020-02-02 20:30:00,58.7878,-23.8454,63.4398024114,6.7478,-0.6554,6.7795541151,52.04,-23.19,56.9731313866,132.04,74.9978,7.4146,75.36342812,6.7478,-0.6554,6.7795541151,68.25,8.07,68.7254494347,132.33,6.7478,-0.6554,6.7795541151,6.7478,-0.6554,6.7795541151,0.0,0.0,0.0,134.01
2020-02-02 21:00:00,59.7932,-23.885,64.3872657537,6.7532,-1.385,6.8937606022,53.04,-22.5,57.6150292892,131.29,76.2632,7.235,76.6056192406,6.7532,-1.385,6.8937606022,69.51,8.62,70.0424478441,131.76,6.7532,-1.385,6.8937606022,6.7532,-1.385,6.8937606022,0.0,0.0,0.0,133.23
2020-02-02 21:30:00,56.0986,-25.2042,61.5004440602,6.7586,-1.4442,6.9111784523,49.34,-23.76,54.7628815896,132.11,71.7986,6.1158,72.0586009551,6.7586,-1.4442,6.9111784523,65.04,7.5600000000000005,65.4778985613,132.43,6.7586,-1.4442,6.9111784523,6.7586,-1.4442,6.9111784523,0.0,0.0,0.0,134.07
2020-02-02 22:00:00,51.247,-26.0558,57.4905185456,6.747,-1.2558,6.8628742259,44.5,-24.8,50.9439888505,132.34,65.817,5.1042,66.0146222184,6.747,-1.2558,6.8628742259,59.07,6.36,59.4114004211,132.57,6.747,-1.2558,6.8628742259,6.747,-1.2558,6.8628742259,0.0,0.0,0.0,134.36
2020-02-02 22:30:00,49.7844,-23.687,55.1322088471,6.7144,-1.287,6.8366319456,43.07,-22.4,48.546729035,132.44,62.7344,-5.957,63.0165914054,6.7144,-1.287,6.8366319456,56.02,-4.67,56.2143157923,132.92,6.7144,-1.287,6.8366319456,6.7144,-1.287,6.8366319456,0.0,0.0,0.0,134.05
2020-02-02 23:00:00,48.0422,-14.8668,50.2899067714,6.7022,-1.3768,6.8421533949,41.34,-13.49,43.4853504068,132.62,57.4422,-31.8468,65.67971537,6.7022,-1.3768,6.8421533949,50.74,-30.47,59.1858809177,134.2,6.7022,-1.3768,6.8421533949,6.7022,-1.3768,6.8421533949,0.0,0.0,0.0,133.16
2020-02-02 23:30:00,45.9362,-11.5068,47.3554739885,6.7462,-1.4568,6.9017012888,39.19,-10.05,40.4581091995,132.49,54.7062,-27.8468,61.3857686168,6.7462,-1.4568,6.9017012888,47.96,-26.39,54.7411517964,134.61,6.7462,-1.4568,6.9017012888,6.7462,-1.4568,6.9017012888,0.0,0.0,0.0,132.93
2020-02-03 00:00:00,44.7482,-1.6840000000000002,44.7798756055,6.7682,-1.324,6.8964851366,37.98,-0.36,37.9817061228,132.14,52.8482,-16.594,55.3921752528,6.7682,-1.324,6.8964851366,46.08,-15.27,48.5441994475,135.3,6.7682,-1.324,6.8964851366,6.7682,-1.324,6.8964851366,0.0,0.0,0.0,132.41
2020-02-03 00:30:00,44.734,-1.8357999999999999,44.7716530591,6.774,-1.2758,6.8930937641,37.96,-0.56,37.9641304391,131.44,52.814,-16.6158,55.3660853379,6.774,-1.2758,6.8930937641,46.04,-15.34,48.5283133851,134.54,6.774,-1.2758,6.8930937641,6.774,-1.2758,6.8930937641,0.0,0.0,0.0,131.67
2020-02-03 01:00:00,45.0304,-1.504,45.0555095428,6.7404,-1.244,6.8542343234,38.29,-0.26,38.2908827268,130.52,53.1504,-16.224,55.5714242769,6.7404,-1.244,6.8542343234,46.41,-14.98,48.7676993511,133.67,6.7404,-1.244,6.8542343234,6.7404,-1.244,6.8542343234,0.0,0.0,0.0,130.75
2020-02-03 01:30:00,43.2036,-2.114,43.2552892599,6.7036,-0.804,6.7516419455,36.5,-1.31,36.5235006537,131.37,50.9936,-17.294,53.8463524945,6.7036,-0.804,6.7516419455,44.29,-16.49,47.2601756239,134.43,6.7036,-0.804,6.7516419455,6.7036,-0.804,6.7516419455,0.0,0.0,0.0,131.66
2020-02-03 02:00:00,42.605,-1.7462,42.6407696863,6.715,-0.9362,6.7799480411,35.89,-0.81,35.8991392654,131.98,50.255,-16.9662,53.0416531364,6.715,-0.9362,6.7799480411,43.54,-16.03,46.3971173674,135.08,6.715,-0.9362,6.7799480411,6.715,-0.9362,6.7799480411,0.0,0.0,0.0,132.28
2020-02-03 02:30:00,42.4226,-1.6466,42.4545437182,6.7526,-1.3066,6.877849251,35.67,-0.34,35.6716203725,131.9,49.9826,-16.8366,52.7421217086,6.7526,-1.3066,6.877849251,43.23,-15.53,45.9348865243,135.08,6.7526,-1.3066,6.877849251,6.7526,-1.3066,6.877849251,0.0,0.0,0.0,132.19
2020-02-03 03:00:00,40.1786,-2.0992,40.2334007834,6.7286,-0.8292,6.7795007633,33.45,-1.27,33.474100436,132.49,47.3186,-17.5392,50.4645761163,6.7286,-0.8292,6.7795007633,40.59,-16.71,43.8950133842,134.51,6.7286,-0.8292,6.7795007633,6.7286,-0.8292,6.7795007633,0.0,0.0,0.0,132.82
2020-02-03 03:30:00,39.7866,-2.0234,39.8380181124,6.6566,-1.1234,6.7507296732,33.13,-0.9,33.1422223153,132.63,46.8666,-17.2434,49.9380920653,6.6566,-1.1234,6.7507296732,40.21,-16.12,43.3208783383,132.88,6.6566,-1.1234,6.7507296732,6.6566,-1.1234,6.7507296732,0.0,0.0,0.0,132.93
2020-02-03 04:00:00,39.0538,-2.1042,39.1104455623,6.6238,-1.2842,6.7471398444,32.43,-0.8200000000000001,32.4403652877,132.98,45.9838,-17.4342,49.1778526583,6.6238,-1.2842,6.7471398444,39.36,-16.15,42.5444720263,133.23,6.6238,-1.2842,6.7471398444,6.6238,-1.2842,6.7471398444,0.0,0.0,0.0,133.29
2020-02-03 04:30:00,39.1054,-1.71,39.1427695643,6.5854,-1.27,6.7067423657,32.52,-0.44,32.5229764935,132.44,46.0654,-16.87,49.057292803,6.5854,-1.27,6.7067423657,39.48,-15.6,42.4503286206,132.78,6.5854,-1.27,6.7067423657,6.5854,-1.27,6.7067423657,0.0,0.0,0.0,132.72
2020-02-03 05:00:00,38.7506,-1.9718,38.8007344724,6.5806000000000004,-1.2518,6.6986043024,32.17,-0.72,32.1780561874,132.44,45.6706,-17.1618,48.7886368287,6.5806000000000004,-1.2518,6.6986043024,39.09,-15.91,42.2037462792,132.7,6.5806000000000004,-1.2518,6.6986043024,6.5806000000000004,-1.2518,6.6986043024,0.0,0.0,0.0,132.72
2020-02-03 05:30:00,40.9208,-1.3806,40.9440829547,6.5308,-1.4306,6.6856536704,34.39,0.05,34.3900363478,131.97,48.2708,-16.2206,50.9232559544,6.5308,-1.4306,6.6856536704,41.74,-14.79,44.2828601154,132.29,6.5308,-1.4306,6.6856536704,6.5308,-1.4306,6.6856536704,0.0,0.0,0.0,132.24
2020-02-03 06:00:00,42.9682,-1.1344,42.9831719932,6.5782,-1.4044,6.7264444248,36.39,0.27,36.391001635,131.59,50.7082,-15.8144,53.1170104072,6.5782,-1.4044,6.7264444248,44.13,-14.41,46.4231084698,131.73,6.5782,-1.4044,6.7264444248,6.5782,-1.4044,6.7264444248,0.0,0.0,0.0,131.83
2020-02-03 06:30:00,48.5216,0.0534,48.5216293844,6.5916,-1.2766,6.7140820758,41.93,1.33,41.9510881861,131.34,57.3016,-14.2566,59.0484886015,6.5916,-1.2766,6.7140820758,50.71,-12.98,52.3448612569,131.58,6.5916,-1.2766,6.7140820758,6.5916,-1.2766,6.7140820758,0.0,0.0,0.0,131.57
2020-02-03 07:00:00,56.8272,-9.3226,57.5868173335,6.5672,-1.2226,6.6800349251,50.26,-8.1,50.9085218799,130.13,70.9572,15.6974,72.6727775622,6.5672,-1.2226,6.6800349251,64.39,16.92,66.5759603761,132.35,6.5672,-1.2226,6.6800349251,6.5672,-1.2226,6.6800349251,0.0,0.0,0.0,131.53
2020-02-03 07:30:00,61.6172,-22.8752,65.7263578093,6.6072,-1.3152,6.7368273601,55.01,-21.56,59.0841239251,131.94,78.2072,8.9048,78.7125250191,6.6072,-1.3152,6.7368273601,71.6,10.22,72.3257105046,133.19,6.6072,-1.3152,6.7368273601,6.6072,-1.3152,6.7368273601,0.0,0.0,0.0,133.92
2020-02-03 08:00:00,64.1002,-21.7988,67.705415747,6.6002,-1.3388,6.7346139815,57.5,-20.46,61.0316442512,132.0,81.2502,10.1112,81.8769281634,6.6002,-1.3388,6.7346139815,74.65,11.45,75.5230097388,133.35,6.6002,-1.3388,6.7346139815,6.6002,-1.3388,6.7346139815,0.0,0.0,0.0,133.99
2020-02-03 08:30:00,64.0902,-21.945,67.7431676336,6.6802,-0.985,6.7524289733,57.41,-20.96,61.1165255884,132.2,81.0302,9.845,81.6260824555,6.6802,-0.985,6.7524289733,74.35,10.83,75.1346218464,133.4,6.6802,-0.985,6.7524289733,6.6802,-0.985,6.7524289733,0.0,0.0,0.0,134.24
2020-02-03 09:00:00,65.1448,-20.416,68.2690121727,6.8048,-0.936,6.8688717443,58.34,-19.48,61.5063086195,131.51,82.0548,11.244,82.8216018865,6.8048,-0.936,6.8688717443,75.25,12.18,76.2293572057,132.89,6.8048,-0.936,6.8688717443,6.8048,-0.936,6.8688717443,0.0,0.0,0.0,133.54
2020-02-03 09:30:00,65.3914,-20.9746,68.6729134311,6.9914000000000005,-0.3546,7.0003867836,58.4,-20.62,61.9333867958,132.18,82.3714,10.8354,83.0810052366,6.9914000000000005,-0.3546,7.0003867836,75.38,11.19,76.2060397869,133.26,6.9914000000000005,-0.3546,7.0003867836,6.9914000000000005,-0.3546,7.0003867836,0.0,0.0,0.0,134.24
2020-02-03 10:00:00,65.5588,-21.1896,68.8981524106,7.1388,-0.3296,7.1464048024,58.42,-20.86,62.0325398481,132.18,82.5388,10.5604,83.2116311197,7.1388,-0.3296,7.1464048024,75.4,10.89,76.1823608193,133.23,7.1388,-0.3296,7.1464048024,7.1388,-0.3296,7.1464048024,0.0,0.0,0.0,134.3
2020-02-03 10:30:00,66.2078,-20.4182,69.2847434294,8.1078,-0.44820000000000004,8.1201788207,58.1,-19.97,61.4362344224,131.98,82.6778,11.261800000000001,83.4412772678,8.1078,-0.44820000000000004,8.1201788207,74.57,11.71,75.4838327061,133.16,8.1078,-0.44820000000000004,8.1201788207,8.1078,-0.44820000000000004,8.1201788207,0.0,0.0,0.0,134.06
2020-02-03 11:00:00,66.6556,-19.612,69.4809294365,7.9756,-0.562,7.9953761237,58.68,-19.05,61.6947720638,131.5,83.2156,12.048,84.0832348769,7.9756,-0.562,7.9953761237,75.24,12.61,76.2893813057,132.8,7.9756,-0.562,7.9953761237,7.9756,-0.562,7.9953761237,0.0,0.0,0.0,133.55
2020-02-03 11:30:00,67.6344,-19.726,70.4523040032,8.2444,-0.876,8.2908086071,59.39,-18.85,62.3096669868,131.54,84.2344,11.954,85.0783889091,8.2444,-0.876,8.2908086071,75.99,12.83,77.0654851409,132.84,8.2444,-0.876,8.2908086071,8.2444,-0.876,8.2908086071,0.0,0.0,0.0,133.55
2020-02-03 12:00:00,68.2372,-19.0088,70.8353721052,7.8072,-0.8788,7.8565043932,60.43,-18.13,63.0910595885,131.12,85.2072,12.7012,86.1486355857,7.8072,-0.8788,7.8565043932,77.4,13.58,78.5822906258,132.51,7.8072,-0.8788,7.8565043932,7.8072,-0.8788,7.8565043932,0.0,0.0,0.0,133.14
2020-02-03 12:30:00,68.7338,-19.124,71.344674913,7.9338,-1.044,8.0021946015,60.8,-18.08,63.4312730441,131.22,85.6938,12.686,86.6277204735,7.9338,-1.044,8.0021946015,77.76,13.73,78.9628425274,132.69,7.9338,-1.044,8.0021946015,7.9338,-1.044,8.0021946015,0.0,0.0,0.0,133.24
2020-02-03 13:00:00,68.3754,-19.2996,71.0469554965,8.2254,-0.9896,8.2847156451,60.15,-18.31,62.8751031808,131.43,85.0754,12.4904,85.9874047598,8.2254,-0.9896,8.2847156451,76.85,13.48,78.0232843451,132.95,8.2254,-0.9896,8.2847156451,8.2254,-0.9896,8.2847156451,0.0,0.0,0.0,133.44
2020-02-03 13:30:00,67.7294,-19.569,70.4997686901,8.2194,-0.679,8.2473982176,59.51,-18.89,62.4361449803,131.57,84.2794,12.181,85.1551174349,8.2194,-0.679,8.2473982176,76.06,12.86,77.1395047949,133.06,8.2194,-0.679,8.2473982176,8.2194,-0.679,8.2473982176,0.0,0.0,0.0,133.6
2020-02-03 14:00:00,66.8046,-19.427,69.571998032,8.1046,-0.587,8.1258298136,58.7,-18.84,61.6492952109,131.57,83.1646,12.253,84.0623976708,8.1046,-0.587,8.1258298136,75.06,12.84,76.150306631,133.14,8.1046,-0.587,8.1258298136,8.1046,-0.587,8.1258298136,0.0,0.0,0.0,133.6
2020-02-03 14:30:00,65.9572,-19.6178,68.8128644127,7.5372,-0.7078,7.5703609346,58.42,-18.91,61.4042710241,131.7,82.4572,12.1922,83.3537016135,7.5372,-0.7078,7.5703609346,74.92,12.9,76.0224729932,133.18,7.5372,-0.7078,7.5703609346,7.5372,-0.7078,7.5703609346,0.0,0.0,0.0,133.7
2020-02-03 15:00:00,63.085,-19.4802,66.024203267,7.165,-0.8502000000000001,7.2152661101,55.92,-18.63,58.9416940713,131.86,79.245,12.4898,80.2232206349,7.165,-0.8502000000000001,7.2152661101,72.08,13.34,73.304038088,133.32,7.165,-0.8502000000000001,7.2152661101,7.165,-0.8502000000000001,7.2152661101,0.0,0.0,0.0,133.85
2020-02-03 15:30:00,61.676,-19.4286,64.663741571,6.896,-0.7986000000000001,6.9420874353,54.78,-18.63,57.8612590599,131.65,77.736,12.4314,78.7237283286,6.896,-0.7986000000000001,6.9420874353,70.84,13.23,72.0648215151,133.14,6.896,-0.7986000000000001,6.9420874353,6.896,-0.7986000000000001,6.9420874353,0.0,0.0,0.0,133.59
2020-02-03 16:00:00,62.7738,-19.6214,65.7689083413,6.6938,-0.5814,6.7190017413,56.08,-19.04,59.2240491692,131.6,79.2938,12.1286,80.216018702,6.6938,-0.5814,6.7190017413,72.6,12.71,73.7041660966,133.03,6.6938,-0.5814,6.7190017413,6.6938,-0.5814,6.7190017413,0.0,0.0,0.0,133.54
2020-02-03 16:30:00,64.596,-20.2106,67.6839092278,6.746,-0.7506,6.787629657,57.85,-19.46,61.0353512319,131.98,81.916,11.8694,82.7714546952,6.746,-0.7506,6.787629657,75.17,12.62,76.222000105,133.37,6.746,-0.7506,6.787629657,6.746,-0.7506,6.787629657,0.0,0.0,0.0,133.85
2020-02-03 17:00:00,66.98,-20.2592,69.9768217672,8.14,-0.6392,8.1650582754,58.84,-19.62,62.024914349,132.28,84.72,12.0408,85.5713694213,8.14,-0.6392,8.1650582754,76.58,12.68,77.6226693692,133.63,8.14,-0.6392,8.1650582754,8.14,-0.6392,8.1650582754,0.0,0.0,0.0,134.14
2020-02-03 17:30:00,70.0688,-19.909,72.8423298257,10.8588,-0.029,10.8588387243,59.21,-19.88,62.4582940849,132.01,87.4188,12.071,88.2482613678,10.8588,-0.029,10.8588387243,76.56,12.1,77.5102806084,133.15,10.8588,-0.029,10.8588387243,10.8588,-0.029,10.8588387243,0.0,0.0,0.0,133.89
2020-02-03 18:00:00,72.8344,-18.7382,75.2061830078,10.894400000000001,-0.2182,10.8965849054,61.94,-18.52,64.6494702221,131.66,90.8844,13.4418,91.8730436559,10.894400000000001,-0.2182,10.8965849054,79.99,13.66,81.1479864199,132.98,10.894400000000001,-0.2182,10.8965849054,10.894400000000001,-0.2182,10.8965849054,0.0,0.0,0.0,133.47
2020-02-03 18:30:00,73.185,-18.2966,75.4374561909,8.425,-0.5766,8.4447079618,64.76,-17.72,67.140568958,131.41,92.545,14.1534,93.62102197990001,8.425,-0.5766,8.4447079618,84.12,14.73,85.399925644,132.79,8.425,-0.5766,8.4447079618,8.425,-0.5766,8.4447079618,0.0,0.0,0.0,133.18
2020-02-03 19:00:00,71.9504,-19.3734,74.513010191,8.4104,-0.5334,8.427297533600001,63.54,-18.84,66.2742574459,131.78,91.1704,12.9866,92.0906814815,8.4104,-0.5334,8.427297533600001,82.76,13.52,83.8570688732,133.01,8.4104,-0.5334,8.427297533600001,8.4104,-0.5334,8.427297533600001,0.0,0.0,0.0,133.53
2020-02-03 19:30:00,71.8244,-19.5274,74.4316047531,8.4344,-0.8174,8.4739156309,63.39,-18.71,66.0935412881,131.48,91.0544,12.8526,91.9570176013,8.4344,-0.8174,8.4739156309,82.62,13.67,83.7432582361,132.76,8.4344,-0.8174,8.4739156309,8.4344,-0.8174,8.4739156309,0.0,0.0,0.0,133.23
2020-02-03 20:00:00,71.3028,-20.3952,74.1623453707,6.5328,-1.1752,6.6376630586,64.77,-19.22,67.5615371347,131.96,90.6928,12.1448,91.5023504555,6.5328,-1.1752,6.6376630586,84.16,13.32,85.2075583502,133.49,6.5328,-1.1752,6.6376630586,6.5328,-1.1752,6.6376630586,0.0,0.0,0.0,133.75
2020-02-03 20:30:00,68.3644,-21.3538,71.6217562044,6.4744,-1.1838,6.5817351664,61.89,-20.17,65.0937861858,132.44,87.0544,11.1262,87.7625255209,6.4744,-1.1838,6.5817351664,80.58,12.31,81.5148606084,133.86,6.4744,-1.1838,6.5817351664,6.4744,-1.1838,6.5817351664,0.0,0.0,0.0,134.28
2020-02-03 21:00:00,64.9918,-22.1492,68.6623705379,6.4518,-1.1292,6.54987144,58.54,-21.02,62.1994533738,132.32,82.8318,10.0508,83.4393532566,6.4518,-1.1292,6.54987144,76.38,11.18,77.19389095,133.47,6.4518,-1.1292,6.54987144,6.4518,-1.1292,6.54987144,0.0,0.0,0.0,134.17
2020-02-03 21:30:00,59.109,-23.5384,63.6233459947,6.529,-1.1784,6.6344907536,52.58,-22.36,57.1369057615,131.87,75.579,7.9916,76.0003349437,6.529,-1.1784,6.6344907536,69.05,9.17,69.6562373374,132.66,6.529,-1.1784,6.6344907536,6.529,-1.1784,6.6344907536,0.0,0.0,0.0,133.77
2020-02-03 22:00:00,52.0558,-24.0882,57.3589373409,6.4658,-1.1982,6.57588419,45.59,-22.89,51.013725604,132.24,66.9058,7.3918,67.3128871828,6.4658,-1.1982,6.57588419,60.44,8.59,61.0473725888,133.06,6.4658,-1.1982,6.57588419,6.4658,-1.1982,6.57588419,0.0,0.0,0.0,134.17
2020-02-03 22:30:00,47.4478,-25.5044,53.8680623765,6.4478,-1.2744,6.5725352947,41.0,-24.23,47.6244989475,132.73,61.2178,5.8856,61.5000758065,6.4478,-1.2744,6.5725352947,54.77,7.16,55.236025382,133.42,6.4478,-1.2744,6.5725352947,6.4478,-1.2744,6.5725352947,0.0,0.0,0.0,134.72
2020-02-03 23:00:00,44.0384,-26.4882,51.3907133031,6.4784,-1.2382,6.5956656829,37.56,-25.25,45.2583263058,132.12,56.8784,4.1718,57.0311870979,6.4784,-1.2382,6.5956656829,50.4,5.41,50.6895265316,132.69,6.4784,-1.2382,6.5956656829,6.4784,-1.2382,6.5956656829,0.0,0.0,0.0,134.19
2020-02-03 23:30:00,40.7634,-27.014,48.9020549216,6.6634,-1.234,6.7766994592,34.1,-25.78,42.7483145867,132.21,52.6934,3.496,52.8092455879,6.6634,-1.234,6.7766994592,46.03,4.73,46.2723870143,132.77,6.6634,-1.234,6.7766994592,6.6634,-1.234,6.7766994592,0.0,0.0,0.0,134.27
2020-02-04 00:00:00,38.9384,-25.5534,46.5744054833,6.6184,-1.3634,6.7573721312,32.32,-24.19,40.3700198167,132.49,50.3384,5.4566,50.6332795513,6.6184,-1.3634,6.7573721312,43.72,6.82,44.2487378351,133.28,6.6184,-1.3634,6.7573721312,6.6184,-1.3634,6.7573721312,0.0,0.0,0.0,134.54
2020-02-04 00:30:00,37.456,-13.7638,39.9048133242,6.666,-0.9138000000000001,6.7283420276,30.79,-12.85,33.3638516961,131.43,48.146,18.9962,51.7580228606,6.666,-0.9138000000000001,6.7283420276,41.48,19.91,46.0108519808,133.52,6.666,-0.9138000000000001,6.7283420276,6.666,-0.9138000000000001,6.7283420276,0.0,0.0,0.0,133.16
2020-02-04 01:00:00,39.5844,-13.3468,41.773936774,6.7044,-1.2468,6.8193467136,32.88,-12.1,35.0357588758,130.67,50.7244,19.4832,54.3374625613,6.7044,-1.2468,6.8193467136,44.02,20.73,48.6568936534,132.9,6.7044,-1.2468,6.8193467136,6.7044,-1.2468,6.8193467136,0.0,0.0,0.0,132.33
2020-02-04 01:30:00,39.3964,-13.9608,41.7968930616,6.5664,-1.1508,6.6664795507,32.83,-12.81,35.2406725248,131.67,50.5164,19.2192,54.0489067197,6.5664,-1.1508,6.6664795507,43.95,20.37,48.4410920604,133.67,6.5664,-1.1508,6.6664795507,6.5664,-1.1508,6.6664795507,0.0,0.0,0.0,133.4
2020-02-04 02:00:00,40.4856,-14.42,42.9769729897,6.5456,-1.28,6.6695786494,33.94,-13.14,36.3948238078,132.1,51.8456,18.94,55.1968281639,6.5456,-1.28,6.6695786494,45.3,20.22,49.6078461536,133.93,6.5456,-1.28,6.6695786494,6.5456,-1.28,6.6695786494,0.0,0.0,0.0,133.86
2020-02-04 02:30:00,40.7232,-14.1784,43.1208307527,6.5832,-1.0784,6.6709421224,34.14,-13.1,36.5670562118,131.84,52.0032,18.6216,55.236734125,6.5832,-1.0784,6.6709421224,45.42,19.7,49.5082457778,133.73,6.5832,-1.0784,6.6709421224,6.5832,-1.0784,6.6709421224,0.0,0.0,0.0,133.67
2020-02-04 03:00:00,40.1508,-14.6166,42.7285821927,6.5708,-1.1066,6.6633307137,33.58,-13.51,36.1958077683,132.15,51.3308,18.2234,54.4696551871,6.5708,-1.1066,6.6633307137,44.76,19.33,48.7555791679,133.93,6.5708,-1.1066,6.6633307137,6.5708,-1.1066,6.6633307137,0.0,0.0,0.0,133.99
2020-02-04 03:30:00,39.9278,-14.4958,42.4777286408,6.6278,-1.3158,6.7571489905,33.3,-13.18,35.8134388184,132.25,51.0378,18.4942,54.2852877167,6.6278,-1.3158,6.7571489905,44.41,19.81,48.6280186724,134.08,6.6278,-1.3158,6.7571489905,6.6278,-1.3158,6.7571489905,0.0,0.0,0.0,134.09
2020-02-04 04:00:00,39.7514,-5.434,40.1210936785,6.6714,-1.064,6.755714171,33.08,-4.37,33.3673987599,131.97,47.7814,-10.654,48.9547740467,6.6714,-1.064,6.755714171,41.11,-9.59,42.2137442073,134.65,6.6714,-1.064,6.755714171,6.6714,-1.064,6.755714171,0.0,0.0,0.0,132.63
2020-02-04 04:30:00,40.7294,-2.3984,40.7999552318,6.6794,-1.2484,6.7950634228,34.05,-1.15,34.0694144358,130.74,48.1294,-17.2784,51.1368971577,6.6794,-1.2484,6.7950634228,41.45,-16.03,44.4416853866,133.71,6.6794,-1.2484,6.7950634228,6.6794,-1.2484,6.7950634228,0.0,0.0,0.0,131.04
2020-02-04 05:00:00,40.3526,-9.199,41.3878475855,6.6726,-1.279,6.7940732819,33.68,-7.92,34.5986820558,130.74,49.8626,2.911,49.9475004356,6.6726,-1.279,6.7940732819,43.19,4.19,43.3927666783,132.98,6.6726,-1.279,6.7940732819,6.6726,-1.279,6.7940732819,0.0,0.0,0.0,131.83
2020-02-04 05:30:00,41.2166,-14.1952,43.5925660933,6.6666,-1.3152,6.795094304,34.55,-12.88,36.8727121324,131.31,52.6666,18.7248,55.8962332416,6.6666,-1.3152,6.795094304,46.0,20.04,50.1757072696,133.05,6.6666,-1.3152,6.795094304,6.6666,-1.3152,6.795094304,0.0,0.0,0.0,133.02
2020-02-04 06:00:00,44.0914,-13.2018,46.0254177298,6.6314,-1.2718,6.7522545272,37.46,-11.93,39.313820725,131.71,56.2614,20.3882,59.8416563039,6.6314,-1.2718,6.7522545272,49.63,21.66,54.1506463489,133.57,6.6314,-1.2718,6.7522545272,6.6314,-1.2718,6.7522545272,0.0,0.0,0.0,133.39
2020-02-04 06:30:00,49.8384,-12.117,51.2902310734,6.4984,-1.2570000000000001,6.6188557591,43.34,-10.86,44.679919427,131.71,63.3984,21.433,66.9233188923,6.4984,-1.2570000000000001,6.6188557591,56.9,22.69,61.2572126366,133.49,6.4984,-1.2570000000000001,6.6188557591,6.4984,-1.2570000000000001,6.6188557591,0.0,0.0,0.0,133.39
2020-02-04 07:00:00,58.3944,-10.2542,59.2878956365,6.4344,-1.2342,6.5516984821,51.96,-9.02,52.7371026887,130.35,73.9744,23.5158,77.6221920909,6.4344,-1.2342,6.5516984821,67.54,24.75,71.9320102597,132.39,6.4344,-1.2342,6.5516984821,6.4344,-1.2342,6.5516984821,0.0,0.0,0.0,131.93
2020-02-04 07:30:00,64.395,-18.5642,67.0175017935,6.535,-1.3542,6.6738356766999996,57.86,-17.21,60.3652524222,131.09,81.745,13.9458,82.9260535817,6.535,-1.3542,6.6738356766999996,75.21,15.3,76.7504664481,132.44,6.535,-1.3542,6.6738356766999996,6.535,-1.3542,6.6738356766999996,0.0,0.0,0.0,132.93
2020-02-04 08:00:00,65.4932,-22.8562,69.3668878117,6.6432,-0.7862,6.6895602755,58.85,-22.07,62.8522664667,131.99,83.1032,8.9938,83.5884578676,6.6432,-0.7862,6.6895602755,76.46,9.78,77.0829423414,132.69,6.6432,-0.7862,6.6895602755,6.6432,-0.7862,6.6895602755,0.0,0.0,0.0,133.94
2020-02-04 08:30:00,67.1378,-20.9426,70.3283490749,6.8878,-0.6026,6.9141098921,60.25,-20.34,63.5907076545,132.13,84.8278,11.4874,85.6020794818,6.8878,-0.6026,6.9141098921,77.94,12.09,78.8721224515,133.07,6.8878,-0.6026,6.9141098921,6.8878,-0.6026,6.9141098921,0.0,0.0,0.0,134.03
2020-02-04 09:00:00,67.8118,-20.297,70.784238558,7.3618,-0.417,7.3736007649,60.45,-19.88,63.6350288756,132.24,85.1118,11.613,85.9004090109,7.3618,-0.417,7.3736007649,77.75,12.03,78.6751765171,133.2,7.3618,-0.417,7.3736007649,7.3618,-0.417,7.3736007649,0.0,0.0,0.0,134.22
2020-02-04 09:30:00,68.7214,-20.027,71.5801058043,7.7814,-0.857,7.828450355,60.94,-19.17,63.8840551312,132.31,85.9514,12.103,86.7993419961,7.7814,-0.857,7.828450355,78.17,12.96,79.2370525701,133.24,7.7814,-0.857,7.828450355,7.7814,-0.857,7.828450355,0.0,0.0,0.0,134.32
2020-02-04 10:00:00,69.2532,-19.9918,72.0810500581,8.5332,-1.0818,8.6014994902,60.72,-18.91,63.5964346485,132.65,86.1832,12.3282,87.0604874641,8.5332,-1.0818,8.6014994902,77.65,13.41,78.7994327391,133.6,8.5332,-1.0818,8.6014994902,8.5332,-1.0818,8.6014994902,0.0,0.0,0.0,134.67
2020-02-04 10:30:00,70.2096,-8.0204,70.6662207021,8.9496,-0.9804,9.0031396924,61.26,-7.04,61.6631916138,130.56,82.5996,-22.0804,85.4999297328,8.9496,-0.9804,9.0031396924,73.65,-21.1,76.6128742445,132.63,8.9496,-0.9804,9.0031396924,8.9496,-0.9804,9.0031396924,0.0,0.0,0.0,131.14
2020-02-04 11:00:00,71.013,-7.0908,71.366137724,8.563,-0.9508000000000001,8.6156247388,62.45,-6.14,62.7511123407,130.16,83.603,-22.4808,86.5727900535,8.563,-0.9508000000000001,8.6156247388,75.04,-21.53,78.0675508774,132.27,8.563,-0.9508000000000001,8.6156247388,8.563,-0.9508000000000001,8.6156247388,0.0,0.0,0.0,130.71
2020-02-04 11:30:00,70.4034,-7.9502,70.8508603448,8.6734,-1.2102,8.7574226574,61.73,-6.74,62.09686385,130.63,82.8434,-23.6802,86.1613648662,8.6734,-1.2102,8.7574226574,74.17,-22.47,77.4989664447,132.69,8.6734,-1.2102,8.7574226574,8.6734,-1.2102,8.7574226574,0.0,0.0,0.0,131.22
2020-02-04 12:00:00,71.451,-6.5036000000000005,71.7463742217,9.951,-0.8136,9.9842048236,61.5,-5.69,61.7626594311,129.97,83.571,-22.0736,86.4370051422,9.951,-0.8136,9.9842048236,73.62,-21.26,76.6282715452,132.28,9.951,-0.8136,9.9842048236,9.951,-0.8136,9.9842048236,0.0,0.0,0.0,130.56
2020-02-04 12:30:00,72.2668,-6.696,72.5763515082,11.4568,-0.426,11.4647172769,60.81,-6.27,61.1323891239,130.15,83.7968,-22.536,86.7742760629,11.4568,-0.426,11.4647172769,72.34,-22.11,75.6434246977,132.44,11.4568,-0.426,11.4647172769,11.4568,-0.426,11.4647172769,0.0,0.0,0.0,130.76
2020-02-04 13:00:00,72.3214,-6.6364,72.6252483846,8.0514,-0.9564,8.1080048668,64.27,-5.68,64.5205029429,129.79,85.2714,-21.9364,88.0478125959,8.0514,-0.9564,8.1080048668,77.22,-20.98,80.0193026713,132.2,8.0514,-0.9564,8.1080048668,8.0514,-0.9564,8.1080048668,0.0,0.0,0.0,130.33
2020-02-04 13:30:00,71.4302,-8.195,71.8987586613,8.1602,-1.115,8.2360238611,63.27,-7.08,63.664898492,130.64,84.2102,-23.985,87.5593399304,8.1602,-1.115,8.2360238611,76.05,-22.87,79.4143526071,132.96,8.1602,-1.115,8.2360238611,8.1602,-1.115,8.2360238611,0.0,0.0,0.0,131.21
2020-02-04 14:00:00,68.2252,-9.2278,68.846424801,9.2152,-1.1178,9.2827467853,59.01,-8.11,59.5646892043,131.76,79.7952,-25.5478,83.7852255943,9.2152,-1.1178,9.2827467853,70.58,-24.43,74.6884281532,134.03,9.2152,-1.1178,9.2827467853,9.2152,-1.1178,9.2827467853,0.0,0.0,0.0,132.37
2020-02-04 14:30:00,65.474,-9.5622,66.1685752064,8.934,-0.8522000000000001,8.9745529605,56.54,-8.71,57.2069549967,131.82,76.754,-26.0722,81.0613109248,8.934,-0.8522000000000001,8.9745529605,67.82,-25.22,72.3574515859,133.97,8.934,-0.8522000000000001,8.9745529605,8.934,-0.8522000000000001,8.9745529605,0.0,0.0,0.0,132.44
2020-02-04 15:00:00,63.0814,-9.5818,63.8049678097,7.8814,-1.1118000000000001,7.9594324672,55.2,-8.47,55.8460464133,131.7,74.5114,-25.9218,78.8916246835,7.8814,-1.1118000000000001,7.9594324672,66.63,-24.81,71.0991772104,133.68,7.8814,-1.1118000000000001,7.9594324672,7.8814,-1.1118000000000001,7.9594324672,0.0,0.0,0.0,132.29
2020-02-04 15:30:00,62.901,-8.9136,63.5294267719,7.771,-1.1236,7.8518098525,55.13,-7.79,55.6776526086,131.27,74.351,-24.9436,78.4235575702,7.771,-1.1236,7.8518098525,66.58,-23.82,70.7127202136,133.34,7.771,-1.1236,7.8518098525,7.771,-1.1236,7.8518098525,0.0,0.0,0.0,131.82
2020-02-04 16:00:00,61.4912,-8.6918,62.1024561888,7.2912,-1.0218,7.3624501818,54.2,-7.67,54.7400118743,130.99,73.2312,-24.5218,77.2277626808,7.2912,-1.0218,7.3624501818,65.94,-23.5,70.0023828166,133.11,7.2912,-1.0218,7.3624501818,7.2912,-1.0218,7.3624501818,0.0,0.0,0.0,131.55
2020-02-04 16:30:00,63.595,-8.831,64.20522242,6.795,-0.721,6.8331446641,56.8,-8.11,57.3760585959,130.49,76.255,-24.521,80.1005896732,6.795,-0.721,6.8331446641,69.46,-23.8,73.4243256694,132.58,6.795,-0.721,6.8331446641,6.795,-0.721,6.8331446641,0.0,0.0,0.0,131.01
2020-02-04 17:00:00,67.1992,-8.2136,67.6993035828,6.6892,-0.6936,6.72506339,60.51,-7.52,60.9754909779,130.6,80.7592,-23.7936,84.191352202,6.6892,-0.6936,6.72506339,74.07,-23.1,77.5884972145,132.66,6.6892,-0.6936,6.72506339,6.6892,-0.6936,6.72506339,0.0,0.0,0.0,131.08
2020-02-04 17:30:00,68.5944,-8.0228,69.0619796357,11.1044,-0.2028,11.1062517169,57.49,-7.82,58.019414854,131.58,81.2544,-23.9628,84.714185962,11.1044,-0.2028,11.1062517169,70.15,-23.76,74.064567102,133.68,11.1044,-0.2028,11.1062517169,11.1044,-0.2028,11.1062517169,0.0,0.0,0.0,132.08
2020-02-04 18:00:00,70.5722,-7.5014,70.9697570434,11.4522,0.0886,11.452542722,59.12,-7.59,59.6052220867,131.35,83.6022,-23.2914,86.7860424193,11.4522,0.0886,11.452542722,72.15,-23.38,75.8435686133,133.54,11.4522,0.0886,11.452542722,11.4522,0.0886,11.452542722,0.0,0.0,0.0,131.8
2020-02-04 18:30:00,71.3954,-6.9238,71.7303432837,11.4454,0.0162,11.4454114649,59.95,-6.94,60.3503612251,131.12,84.5854,-22.5238,87.5329164349,11.4454,0.0162,11.4454114649,73.14,-22.54,76.5343792031,133.39,11.4454,0.0162,11.4454114649,11.4454,0.0162,11.4454114649,0.0,0.0,0.0,131.56
2020-02-04 19:00:00,68.5606,-8.0554,69.032205104,11.4606,0.19460000000000002,11.4622520265,57.1,-8.25,57.6929155096,130.9,81.1906,-23.9454,84.648069733,11.4606,0.19460000000000002,11.4622520265,69.73,-24.14,73.790327957,132.97,11.4606,0.19460000000000002,11.4622520265,11.4606,0.19460000000000002,11.4622520265,0.0,0.0,0.0,131.38
2020-02-04 19:30:00,66.7096,-8.3354,67.2283394509,8.7196,-0.3754,8.7276772007,57.99,-7.96,58.5337654692,130.51,80.2096,-23.7954,83.6648133526,8.7196,-0.3754,8.7276772007,71.49,-23.42,75.2284288019,132.68,8.7196,-0.3754,8.7276772007,8.7196,-0.3754,8.7276772007,0.0,0.0,0.0,130.96
2020-02-04 20:00:00,65.5926,-9.3554,66.2564161717,6.5226,-1.0954,6.6139407255,59.07,-8.26,59.6447189615,130.3,79.5726,-24.0654,83.1320765284,6.5226,-1.0954,6.6139407255,73.05,-22.97,76.5762587229,132.43,6.5226,-1.0954,6.6139407255,6.5226,-1.0954,6.6139407255,0.0,0.0,0.0,130.69
2020-02-04 20:30:00,62.5942,-10.5384,63.4751270042,6.3842,-1.2984,6.5148946423,56.21,-9.24,56.9643897536,130.97,75.9342,-25.5784,80.1265079496,6.3842,-1.2984,6.5148946423,69.55,-24.28,73.6662806174,133.04,6.3842,-1.2984,6.5148946423,6.3842,-1.2984,6.5148946423,0.0,0.0,0.0,131.4
2020-02-04 21:00:00,59.9136,-11.0928,60.9318445216,6.4036,-1.4128,6.5575984019,53.51,-9.68,54.3785113809,130.52,72.6536,-26.1428,77.2139338772,6.4036,-1.4128,6.5575984019,66.25,-24.73,70.7151709324,132.62,6.4036,-1.4128,6.5575984019,6.4036,-1.4128,6.5575984019,0.0,0.0,0.0,130.98
2020-02-04 21:30:00,58.4364,-12.9592,59.8561083733,6.3864,-1.2092,6.4998668909,52.05,-11.75,53.3597694898,130.39,70.7964,-28.4692,76.3061308258,6.3864,-1.2092,6.4998668909,64.41,-27.26,69.9410873521,132.4,6.3864,-1.2092,6.4998668909,6.3864,-1.2092,6.4998668909,0.0,0.0,0.0,130.94
2020-02-04 22:00:00,58.5626,-13.39,60.0738730128,6.3926,-1.16,6.4969942866,52.17,-12.23,53.5843428624,130.17,70.7926,-29.02,76.5098203812,6.3926,-1.16,6.4969942866,64.4,-27.86,70.1679385475,132.26,6.3926,-1.16,6.4969942866,6.3926,-1.16,6.4969942866,0.0,0.0,0.0,130.76
2020-02-04 22:30:00,56.5598,-14.0442,58.2773586368,6.3998,-1.2642,6.5234685314,50.16,-12.78,51.7624767568,130.56,68.2198,-29.9742,74.5143863806,6.3998,-1.2642,6.5234685314,61.82,-28.71,68.1614003671,132.73,6.3998,-1.2642,6.5234685314,6.3998,-1.2642,6.5234685314,0.0,0.0,0.0,131.18
2020-02-04 23:00:00,52.8498,-15.1468,54.9775127691,6.3898,-1.1268,6.4883913476,46.46,-14.02,48.5292901246,131.18,63.6698,-31.7968,71.1679697777,6.3898,-1.1268,6.4883913476,57.28,-30.67,64.9742048816,133.19,6.3898,-1.1268,6.4883913476,6.3898,-1.1268,6.4883913476,0.0,0.0,0.0,131.88
2020-02-04 23:30:00,50.0184,-15.7556,52.4411982121,6.3884,-1.3256000000000001,6.5244823488,43.63,-14.43,45.9543447347,131.63,60.1884,-32.9056,68.5960786483,6.3884,-1.3256000000000001,6.5244823488,53.8,-31.58,62.3837831491,133.69,6.3884,-1.3256000000000001,6.5244823488,6.3884,-1.3256000000000001,6.5244823488,0.0,0.0,0.0,132.4
2020-02-05 00:00:00,46.4256,-17.3062,49.5463509635,6.3856,-1.1562000000000001,6.489428773,40.04,-16.15,43.1743453917,132.36,55.8556,-34.9762,65.902827085,6.3856,-1.1562000000000001,6.489428773,49.47,-33.82,59.9255646615,134.15,6.3856,-1.1562000000000001,6.489428773,6.3856,-1.1562000000000001,6.489428773,0.0,0.0,0.0,133.19
2020-02-05 00:30:00,45.29,-18.0866,48.7679115768,6.38,-1.3566,6.52263471,38.91,-16.73,42.3542323741,132.58,54.53,-35.7566,65.2077859121,6.38,-1.3566,6.52263471,48.15,-34.4,59.175860788,134.15,6.38,-1.3566,6.52263471,6.38,-1.3566,6.52263471,0.0,0.0,0.0,133.4
2020-02-05 01:00:00,45.999,-16.9094,49.0085279248,6.389,-0.9494,6.4591548487,39.61,-15.96,42.7044927379,131.87,55.329,-34.2694,65.0821789537,6.389,-0.9494,6.4591548487,48.94,-33.32,59.2059625376,133.7,6.389,-0.9494,6.4591548487,6.389,-0.9494,6.4591548487,0.0,0.0,0.0,132.69
2020-02-05 01:30:00,45.1438,-17.2946,48.3432091157,6.4338,-1.0846,6.5245796493,38.71,-16.21,41.9669894083,131.97,54.3038,-34.7346,64.4623543752,6.4338,-1.0846,6.5245796493,47.87,-33.65,58.5137539387,133.78,6.4338,-1.0846,6.5245796493,6.4338,-1.0846,6.5245796493,0.0,0.0,0.0,132.79
2020-02-05 02:00:00,44.3426,-17.1208,47.5330197589,6.4626,-0.9508000000000001,6.5321680474,37.88,-16.17,41.1869311797,132.04,53.2726,-34.6408,63.5449048736,6.4626,-0.9508000000000001,6.5321680474,46.81,-33.69,57.6731497319,133.91,6.4626,-0.9508000000000001,6.5321680474,6.4626,-0.9508000000000001,6.5321680474,0.0,0.0,0.0,132.88
2020-02-05 02:30:00,43.4156,-17.7352,46.8983117223,6.4356,-1.0352,6.5183269633,36.98,-16.7,40.5759830442,132.31,52.1556,-35.4552,63.0656627524,6.4356,-1.0352,6.5183269633,45.72,-34.42,57.2280944991,134.11,6.4356,-1.0352,6.5183269633,6.4356,-1.0352,6.5183269633,0.0,0.0,0.0,133.18
2020-02-05 03:00:00,42.8548,-17.6366,46.3420278214,6.3848,-1.1266,6.4834326248,36.47,-16.51,40.0329988884,132.31,51.4748,-35.2966,62.4139808585,6.3848,-1.1266,6.4834326248,45.09,-34.17,56.5747028273,134.11,6.3848,-1.1266,6.4834326248,6.3848,-1.1266,6.4834326248,0.0,0.0,0.0,133.18
2020-02-05 03:30:00,42.4588,-18.0258,46.1267727364,6.3788,-1.2958,6.5090849648999995,36.08,-16.73,39.7700804626,132.61,51.0288,-35.8058,62.3377393164,6.3788,-1.2958,6.5090849648999995,44.65,-34.51,56.4319289055,134.41,6.3788,-1.2958,6.5090849648999995,6.3788,-1.2958,6.5090849648999995,0.0,0.0,0.0,133.48
