Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-05 04:00:00,41.8034,-18.5308,45.7265218467,6.3834,-1.2408000000000001,6.5028747642999996,35.42,-17.29,39.414724406,132.93,50.2334,-36.6608,62.1884935675,6.3834,-1.2408000000000001,6.5028747642999996,43.85,-35.42,56.3684211239,134.67,6.3834,-1.2408000000000001,6.5028747642999996,6.3834,-1.2408000000000001,6.5028747642999996,0.0,0.0,0.0,133.82
2020-02-05 04:30:00,42.0984,-18.2052,45.8661595253,6.3884,-1.3252,6.5244010913,35.71,-16.88,39.498588582400004,132.82,50.5184,-36.6052,62.3862918084,6.3884,-1.3252,6.5244010913,44.13,-35.28,56.4989849466,134.63,6.3884,-1.3252,6.5244010913,6.3884,-1.3252,6.5244010913,0.0,0.0,0.0,133.76
2020-02-05 05:00:00,41.9762,-18.3126,45.7968632681,6.3862,-1.2726,6.5117632942,35.59,-17.04,39.4589622266,132.86,50.3762,-36.7826,62.3756458019,6.3862,-1.2726,6.5117632942,43.99,-35.51,56.533885414,134.57,6.3862,-1.2726,6.5117632942,6.3862,-1.2726,6.5117632942,0.0,0.0,0.0,133.76
2020-02-05 05:30:00,40.674,-16.994,44.081405513,6.384,-1.244,6.5040750303,34.29,-15.75,37.7341569404,133.16,48.874,-35.254,60.2620310975,6.384,-1.244,6.5040750303,42.49,-34.01,54.4249960955,134.96,6.384,-1.244,6.5040750303,6.384,-1.244,6.5040750303,0.0,0.0,0.0,133.99
2020-02-05 06:00:00,41.4262,-4.5616,41.6765910434,6.3862,-1.1216,6.4839445556,35.04,-3.44,35.2084535304,131.99,49.5262,-20.2416,53.5029611984,6.3862,-1.1216,6.4839445556,43.14,-19.12,47.1872228469,135.02,6.3862,-1.1216,6.4839445556,6.3862,-1.1216,6.4839445556,0.0,0.0,0.0,132.49
2020-02-05 06:30:00,45.219,-3.4684,45.3518220093,6.389,-1.2084,6.5022727996,38.83,-2.26,38.8957131314,131.28,54.239,-18.1384,57.1915262566,6.389,-1.2084,6.5022727996,47.85,-16.93,50.7567473347,134.21,6.389,-1.2084,6.5022727996,6.389,-1.2084,6.5022727996,0.0,0.0,0.0,131.66
2020-02-05 07:00:00,44.8828,-4.1862,45.0775998283,6.3828,-1.3362,6.5211629546,38.5,-2.85,38.6053428945,130.57,55.0928,-5.9162,55.409548223,6.3828,-1.3362,6.5211629546,48.71,-4.58,48.9248454264,133.24,6.3828,-1.3362,6.5211629546,6.3828,-1.3362,6.5211629546,0.0,0.0,0.0,131.15
2020-02-05 07:30:00,47.8338,-11.25,49.1389348932,6.3838,-1.32,6.5188421088,41.45,-9.93,42.6228506789,130.42,61.8938,22.87,65.9839327294,6.3838,-1.32,6.5188421088,55.51,24.19,60.5517646316,132.05,6.3838,-1.32,6.5188421088,6.3838,-1.32,6.5188421088,0.0,0.0,0.0,132.02
2020-02-05 08:00:00,51.2396,-10.016,52.2093560979,6.4196,-1.056,6.505874281,44.82,-8.96,45.7068266236,130.5,65.9696,24.274,70.2937778197,6.4196,-1.056,6.505874281,59.55,25.33,64.7133015693,132.17,6.4196,-1.056,6.505874281,6.4196,-1.056,6.505874281,0.0,0.0,0.0,132.05
2020-02-05 08:30:00,52.4314,-9.950800000000001,53.3673132788,6.5314,-0.8108000000000001,6.5815334535000005,45.9,-9.14,46.8011709255,130.25,67.4414,24.2692,71.6752153997,6.5314,-0.8108000000000001,6.5815334535000005,60.91,25.08,65.8713480961,131.93,6.5314,-0.8108000000000001,6.5815334535000005,6.5314,-0.8108000000000001,6.5815334535000005,0.0,0.0,0.0,131.82
2020-02-05 09:00:00,53.5452,-9.9956,54.4701795701,6.7652,-1.2956,6.8881427395,46.78,-8.7,47.5821226933,130.03,68.6452,24.2244,72.7941277742,6.7652,-1.2956,6.8881427395,61.88,25.52,66.9358259828,131.93,6.7652,-1.2956,6.8881427395,6.7652,-1.2956,6.8881427395,0.0,0.0,0.0,131.61
2020-02-05 09:30:00,54.7686,-9.2458,55.5435357499,7.1986,-1.2858,7.3125319555,47.57,-7.96,48.2313850102,129.8,69.9286,25.0742,74.2881188589,7.1986,-1.2858,7.3125319555,62.73,26.36,68.043386894,131.79,7.1986,-1.2858,7.3125319555,7.1986,-1.2858,7.3125319555,0.0,0.0,0.0,131.38
2020-02-05 10:00:00,55.315,-9.2392,56.0812985017,7.6850000000000005,-1.2292,7.7826831903,47.63,-8.01,48.2988302136,129.93,70.265,25.0008,74.5802267739,7.6850000000000005,-1.2292,7.7826831903,62.58,26.23,67.8547662291,131.97,7.6850000000000005,-1.2292,7.7826831903,7.6850000000000005,-1.2292,7.7826831903,0.0,0.0,0.0,131.51
2020-02-05 10:30:00,55.2254,-9.358,56.0126500816,9.4854,-1.548,9.6108853474,45.74,-7.8100000000000005,46.4019794836,130.16,69.0854,25.062,73.4907908323,9.4854,-1.548,9.6108853474,59.6,26.61,65.2706067078,132.27,9.4854,-1.548,9.6108853474,9.4854,-1.548,9.6108853474,0.0,0.0,0.0,131.74
2020-02-05 11:00:00,54.055,-9.5408,54.8905264107,12.625,-1.9208,12.7702818152,41.43,-7.62,42.1249249257,130.31,65.975,24.9292,70.5277650124,12.625,-1.9208,12.7702818152,53.35,26.85,59.7255807841,132.44,12.625,-1.9208,12.7702818152,12.625,-1.9208,12.7702818152,0.0,0.0,0.0,131.92
2020-02-05 11:30:00,54.1662,-8.9204,54.8958173143,13.3462,-1.4104,13.4205172255,40.82,-7.51,41.5050900493,130.35,65.4062,25.4496,70.1829975037,13.3462,-1.4104,13.4205172255,52.06,26.86,58.5807408625,132.5,13.3462,-1.4104,13.4205172255,13.3462,-1.4104,13.4205172255,0.0,0.0,0.0,131.99
2020-02-05 12:00:00,53.4648,-8.729800000000001,54.1728183417,13.1448,-1.3098,13.2098956499,40.32,-7.42,40.9970584311,130.38,64.8148,25.7002,69.7241606553,13.1448,-1.3098,13.2098956499,51.67,27.01,58.303764887,132.53,13.1448,-1.3098,13.2098956499,13.1448,-1.3098,13.2098956499,0.0,0.0,0.0,131.99
2020-02-05 12:30:00,53.9992,-8.7376,54.7015470933,12.9792,-1.2776,13.0419283237,41.02,-7.46,41.6928291196,130.38,65.3792,25.6524,70.231655387,12.9792,-1.2776,13.0419283237,52.4,26.93,58.9150651362,132.53,12.9792,-1.2776,13.0419283237,12.9792,-1.2776,13.0419283237,0.0,0.0,0.0,132.02
2020-02-05 13:00:00,53.7074,-8.4156,54.3627366688,13.7974,-1.3256000000000001,13.8609329455,39.91,-7.09,40.5348763412,130.41,64.3574,25.7444,69.3155759272,13.7974,-1.3256000000000001,13.8609329455,50.56,27.07,57.3506625943,132.65,13.7974,-1.3256000000000001,13.8609329455,13.7974,-1.3256000000000001,13.8609329455,0.0,0.0,0.0,132.06
2020-02-05 13:30:00,52.978,-8.925,53.7245205563,13.118,-1.195,13.1723175258,39.86,-7.73,40.6026169107,130.48,63.898,25.285,68.7188884442,13.118,-1.195,13.1723175258,50.78,26.48,57.269527674,132.65,13.118,-1.195,13.1723175258,13.118,-1.195,13.1723175258,0.0,0.0,0.0,132.14
2020-02-05 14:00:00,53.0814,-8.959,53.8321345198,12.0014,-1.039,12.0462908383,41.08,-7.92,41.8365008097,130.48,64.4114,25.111,69.1331380089,12.0014,-1.039,12.0462908383,52.41,26.15,58.5715852611,132.68,12.0014,-1.039,12.0462908383,12.0014,-1.039,12.0462908383,0.0,0.0,0.0,132.14
2020-02-05 14:30:00,54.9342,-9.3776,55.728858874,11.5742,-1.0376,11.6206161368,43.36,-8.34,44.15478683,130.6,66.8642,24.5324,71.2226080076,11.5742,-1.0376,11.6206161368,55.29,25.57,60.9164099402,132.81,11.5742,-1.0376,11.6206161368,11.5742,-1.0376,11.6206161368,0.0,0.0,0.0,132.28
2020-02-05 15:00:00,55.1552,-9.28,55.9304432938,10.7452,-0.99,10.7907100341,44.41,-8.29,45.1771203155,130.8,67.5152,24.78,71.919056105,10.7452,-0.99,10.7907100341,56.77,25.77,62.3452147322,133.09,10.7452,-0.99,10.7907100341,10.7452,-0.99,10.7907100341,0.0,0.0,0.0,132.47
2020-02-05 15:30:00,54.8078,-9.1266,55.5624852612,9.5678,-0.8366,9.6043061384,45.24,-8.29,45.9932788568,130.91,67.8878,25.0534,72.3631552684,9.5678,-0.8366,9.6043061384,58.32,25.89,63.8084202907,133.21,9.5678,-0.8366,9.6043061384,9.5678,-0.8366,9.6043061384,0.0,0.0,0.0,132.58
2020-02-05 16:00:00,55.9182,-9.2748,56.6821577419,7.8682,-0.5048,7.8843765943,48.05,-8.77,48.8437856846,130.71,70.0882,24.6552,74.2982817182,7.8682,-0.5048,7.8843765943,62.22,25.16,67.1144842787,132.89,7.8682,-0.5048,7.8843765943,7.8682,-0.5048,7.8843765943,0.0,0.0,0.0,132.4
2020-02-05 16:30:00,56.9906,-8.9944,57.695993966,7.1706,0.1056,7.1713775329,49.82,-9.1,50.6442731214,130.62,71.6506,24.1856,75.6224287346,7.1706,0.1056,7.1713775329,64.48,24.08,68.8296215303,132.74,7.1706,0.1056,7.1713775329,7.1706,0.1056,7.1713775329,0.0,0.0,0.0,132.4
2020-02-05 17:00:00,57.9128,-9.1438,58.6302096387,7.2528,0.25620000000000004,7.2573236307,50.66,-9.4,51.5247086358,130.84,73.1628,24.3662,77.1135980634,7.2528,0.25620000000000004,7.2573236307,65.91,24.11,70.1813379753,133.03,7.2528,0.25620000000000004,7.2573236307,7.2528,0.25620000000000004,7.2573236307,0.0,0.0,0.0,132.55
2020-02-05 17:30:00,61.563,-8.968,62.2127639074,11.403,1.092,11.4551679604,50.16,-10.06,51.1588623798,130.76,76.583,24.212,80.3192183291,11.403,1.092,11.4551679604,65.18,23.12,69.1589965225,132.85,11.403,1.092,11.4551679604,11.403,1.092,11.4551679604,0.0,0.0,0.0,132.5
2020-02-05 18:00:00,64.7164,-8.5216,65.2750342437,11.4264,1.1084,11.4800334285,53.29,-9.63,54.1531254869,130.6,80.6464,24.8684,84.3935966263,11.4264,1.1084,11.4800334285,69.22,23.76,73.1843289236,132.71,11.4264,1.1084,11.4800334285,11.4264,1.1084,11.4800334285,0.0,0.0,0.0,132.27
2020-02-05 18:30:00,69.1608,-8.1322,69.6372668438,11.4208,0.9778,11.4625811003,57.74,-9.11,58.4542530531,130.14,86.0008,25.1578,89.6049803386,11.4208,0.9778,11.4625811003,74.58,24.18,78.4018418151,132.4,11.4208,0.9778,11.4625811003,11.4208,0.9778,11.4625811003,0.0,0.0,0.0,131.8
2020-02-05 19:00:00,69.2148,-7.8676,69.6605172878,11.3348,0.8224,11.3645955845,57.88,-8.69,58.5287151747,130.11,85.9948,25.4824,89.6909044263,11.3348,0.8224,11.3645955845,74.66,24.66,78.6271657889,132.4,11.3348,0.8224,11.3645955845,11.3348,0.8224,11.3645955845,0.0,0.0,0.0,131.74
2020-02-05 19:30:00,67.3718,-8.0422,67.8501025503,8.6118,0.1578,8.6132456182,58.76,-8.2,59.3293991205,129.91,85.2818,25.7378,89.0809730531,8.6118,0.1578,8.6132456182,76.67,25.58,80.8246577475,132.1,8.6118,0.1578,8.6132456182,8.6118,0.1578,8.6132456182,0.0,0.0,0.0,131.44
2020-02-05 20:00:00,66.583,-12.9168,67.8243290512,6.523,-0.0368,6.5231038042,60.06,-12.88,61.4255484306,130.31,84.773,20.0532,87.1125269938,6.523,-0.0368,6.5231038042,78.25,20.09,80.7878121996,132.1,6.523,-0.0368,6.5231038042,6.523,-0.0368,6.5231038042,0.0,0.0,0.0,132.0
2020-02-05 20:30:00,62.9514,-22.8242,66.9613535377,6.3814,-0.054200000000000005,6.3816301679,56.57,-22.77,60.980634631,131.6,80.6014,8.8158,81.0820819392,6.3814,-0.054200000000000005,6.3816301679,74.22,8.87,74.7481457964,132.47,6.3814,-0.054200000000000005,6.3816301679,6.3814,-0.054200000000000005,6.3816301679,0.0,0.0,0.0,133.59
2020-02-05 21:00:00,60.8824,-22.861,65.0330066256,6.3824,-0.251,6.387333619,54.5,-22.61,59.0039159717,131.39,77.9124,8.609,78.3865865742,6.3824,-0.251,6.387333619,71.53,8.86,72.0766293607,132.36,6.3824,-0.251,6.387333619,6.3824,-0.251,6.387333619,0.0,0.0,0.0,133.38
2020-02-05 21:30:00,60.3036,-25.0908,65.315177544,6.3836,-0.4108,6.3968043272,53.92,-24.68,59.2998212476,132.28,77.0936,5.9492,77.3228047965,6.3836,-0.4108,6.3968043272,70.71,6.36,70.9954484457,133.16,6.3836,-0.4108,6.3968043272,6.3836,-0.4108,6.3968043272,0.0,0.0,0.0,134.35
2020-02-05 22:00:00,60.363,-26.5968,65.9627284096,6.383,-0.46680000000000005,6.4000461905,53.98,-26.13,59.9718042083,132.37,77.033,4.2432,77.1497753415,6.383,-0.46680000000000005,6.4000461905,70.65,4.71,70.8068259421,133.03,6.383,-0.46680000000000005,6.4000461905,6.383,-0.46680000000000005,6.4000461905,0.0,0.0,0.0,134.51
2020-02-05 22:30:00,59.4746,-26.6474,65.1714045569,6.3846,-0.5174,6.4055304168,53.09,-26.13,59.1719950652,132.08,75.7046,3.9726,75.808759467,6.3846,-0.5174,6.4055304168,69.32,4.49,69.4652611022,132.73,6.3846,-0.5174,6.4055304168,6.3846,-0.5174,6.4055304168,0.0,0.0,0.0,134.25
2020-02-05 23:00:00,55.5634,-26.1968,61.4293394869,6.3834,-0.44680000000000003,6.3990175652,49.18,-25.75,55.5133758656,132.57,70.1734,-2.8168,70.2299112188,6.3834,-0.44680000000000003,6.3990175652,63.79,-2.37,63.8340113106,133.31,6.3834,-0.44680000000000003,6.3990175652,6.3834,-0.44680000000000003,6.3990175652,0.0,0.0,0.0,134.57
2020-02-05 23:30:00,52.3184,-16.2412,54.7813066292,6.3784,-0.5212,6.3996590534,45.94,-15.72,48.5551439088,132.45,62.4284,-34.1412,71.1542455796,6.3784,-0.5212,6.3996590534,56.05,-33.62,65.3598263462,134.28,6.3784,-0.5212,6.3996590534,6.3784,-0.5212,6.3996590534,0.0,0.0,0.0,133.26
2020-02-06 00:00:00,48.925,-17.2994,51.8933990538,6.375,-0.6994,6.4132507638,42.55,-16.6,45.673433197,132.92,58.365,-35.5494,68.3391034867,6.375,-0.6994,6.4132507638,51.99,-34.85,62.589796293,134.66,6.375,-0.6994,6.4132507638,6.375,-0.6994,6.4132507638,0.0,0.0,0.0,133.77
2020-02-06 00:30:00,50.0092,-16.5496,52.6764591141,6.3792,-1.0996,6.4732768209,43.63,-15.45,46.2847642319,132.42,59.7192,-34.3496,68.8932352906,6.3792,-1.0996,6.4732768209,53.34,-33.25,62.8547380871,134.29,6.3792,-1.0996,6.4732768209,6.3792,-1.0996,6.4732768209,0.0,0.0,0.0,133.21
2020-02-06 01:00:00,50.5244,-16.8116,53.2479566737,6.3744,-1.1816,6.482989582,44.15,-15.63,46.8350232198,132.15,60.2644,-34.5716,69.4765675168,6.3744,-1.1816,6.482989582,53.89,-33.39,63.3957743071,134.01,6.3744,-1.1816,6.482989582,6.3744,-1.1816,6.482989582,0.0,0.0,0.0,132.95
2020-02-06 01:30:00,49.6748,-17.1124,52.5396991693,6.3748000000000005,-1.0924,6.467720835,43.3,-16.02,46.1685000839,132.24,59.1848,-35.0224,68.7706990862,6.3748000000000005,-1.0924,6.467720835,52.81,-33.93,62.7705424542,134.04,6.3748000000000005,-1.0924,6.467720835,6.3748000000000005,-1.0924,6.467720835,0.0,0.0,0.0,133.06
2020-02-06 02:00:00,47.949,-18.0222,51.2240792386,6.379,-1.1022,6.4735219039,41.57,-16.92,44.8815251523,132.7,57.159,-36.2822,67.7019151711,6.379,-1.1022,6.4735219039,50.78,-35.18,61.7757298621,134.4,6.379,-1.1022,6.4735219039,6.379,-1.1022,6.4735219039,0.0,0.0,0.0,133.57
2020-02-06 02:30:00,48.673,-17.409,51.6926901022,6.373,-1.679,6.5904605302,42.3,-15.73,45.1300664746,132.33,57.973,-35.319,67.8844642757,6.373,-1.679,6.5904605302,51.6,-33.64,61.5971557785,134.18,6.373,-1.679,6.5904605302,6.373,-1.679,6.5904605302,0.0,0.0,0.0,133.15
2020-02-06 03:00:00,47.9166,-17.7162,51.0868309645,6.3766,-1.7562,6.6140204112,41.54,-15.96,44.5004853906,132.51,57.0466,-35.7262,67.3102959286,6.3766,-1.7562,6.6140204112,50.67,-33.97,61.0033589239,134.35,6.3766,-1.7562,6.6140204112,6.3766,-1.7562,6.6140204112,0.0,0.0,0.0,133.37
2020-02-06 03:30:00,46.0958,-17.5182,49.3123727768,6.3758,-0.6582,6.4096843042,39.72,-16.86,43.1501796057,133.14,54.8958,-35.9482,65.6187621102,6.3758,-0.6582,6.4096843042,48.52,-35.29,59.9964540619,134.92,6.3758,-0.6582,6.4096843042,6.3758,-0.6582,6.4096843042,0.0,0.0,0.0,134.03
2020-02-06 04:00:00,46.5958,-18.3386,50.0746725162,6.3758,-1.6386,6.5829959441,40.22,-16.7,43.5492640581,133.33,55.5058,-36.7186,66.5518551176,6.3758,-1.6386,6.5829959441,49.13,-35.08,60.3685621826,135.14,6.3758,-1.6386,6.5829959441,6.3758,-1.6386,6.5829959441,0.0,0.0,0.0,134.21
2020-02-06 04:30:00,46.3988,-10.0676,47.4784710285,6.3788,-1.6076000000000001,6.5782571552,40.02,-8.46,40.9044251885,132.62,55.1088,-26.4776,61.1395382645,6.3788,-1.6076000000000001,6.5782571552,48.73,-24.87,54.7095037448,135.28,6.3788,-1.6076000000000001,6.5782571552,6.3788,-1.6076000000000001,6.5782571552,0.0,0.0,0.0,133.25
2020-02-06 05:00:00,47.5762,-3.925,47.737830192,6.3762,-1.365,6.5206710882,41.2,-2.56,41.2794573608,131.53,56.2462,-18.985,59.3638378092,6.3762,-1.365,6.5206710882,49.87,-17.62,52.8912213888,134.82,6.3762,-1.365,6.5206710882,6.3762,-1.365,6.5206710882,0.0,0.0,0.0,132.0
2020-02-06 05:30:00,49.9036,-3.1102,50.0004263682,6.3736,-1.4802,6.5432231354,43.53,-1.63,43.5605073432,131.09,59.0036,-17.9602,61.6765238725,6.3736,-1.4802,6.5432231354,52.63,-16.48,55.1498621938,134.45,6.3736,-1.4802,6.5432231354,6.3736,-1.4802,6.5432231354,0.0,0.0,0.0,131.51
2020-02-06 06:00:00,50.3562,-3.228,50.4595567008,6.3762,-1.5779999999999998,6.568562281,43.98,-1.65,44.0109406852,131.04,59.6662,-17.998,62.3216128357,6.3762,-1.5779999999999998,6.568562281,53.29,-16.42,55.7623573748,134.34,6.3762,-1.5779999999999998,6.568562281,6.3762,-1.5779999999999998,6.568562281,0.0,0.0,0.0,131.45
2020-02-06 06:30:00,52.5652,-2.046,52.605003251,6.3752,-0.886,6.4364719404,46.19,-1.16,46.2045636274,130.51,62.4652,-16.636,64.6425379069,6.3752,-0.886,6.4364719404,56.09,-15.75,58.2593391655,133.65,6.3752,-0.886,6.4364719404,6.3752,-0.886,6.4364719404,0.0,0.0,0.0,130.89
2020-02-06 07:00:00,50.9524,-8.2824,51.6211702262,6.3824,-0.3724,6.3932551584,44.57,-7.91,45.2664666171,130.68,63.9824,14.0176,65.4999283932,6.3824,-0.3724,6.3932551584,57.6,14.39,59.3702964453,133.17,6.3824,-0.3724,6.3932551584,6.3824,-0.3724,6.3932551584,0.0,0.0,0.0,132.07
2020-02-06 07:30:00,52.8736,-9.3234,53.6893226305,6.3836,-0.3034,6.3908059367,46.49,-9.02,47.3569477479,130.3,67.5036,24.0466,71.6587397637,6.3836,-0.3034,6.3908059367,61.12,24.35,65.7919212366,132.46,6.3836,-0.3034,6.3908059367,6.3836,-0.3034,6.3908059367,0.0,0.0,0.0,131.96
2020-02-06 08:00:00,56.4442,-7.5238,56.9434393067,6.3942,-0.5838,6.4207955956,50.05,-6.94,50.5288640284,129.85,71.9942,26.3162,76.653161814,6.3942,-0.5838,6.4207955956,65.6,26.9,70.9011283408,132.24,6.3942,-0.5838,6.4207955956,6.3942,-0.5838,6.4207955956,0.0,0.0,0.0,131.43
2020-02-06 08:30:00,58.3728,-6.1126,58.691972693,6.5928,-0.8326,6.6451662583,51.78,-5.28,52.0485043013,129.96,74.2928,28.2174,79.4710122913,6.5928,-0.8326,6.6451662583,67.7,29.05,73.6694814696,132.32,6.5928,-0.8326,6.6451662583,6.5928,-0.8326,6.6451662583,0.0,0.0,0.0,131.51
2020-02-06 09:00:00,59.3712,-5.7878,59.6526446881,7.2212,-1.2178,7.3231664108,52.15,-4.57,52.3498557782,129.69,75.1112,28.4222,80.3088651288,7.2212,-1.2178,7.3231664108,67.89,29.64,74.0782133964,132.14,7.2212,-1.2178,7.3231664108,7.2212,-1.2178,7.3231664108,0.0,0.0,0.0,131.26
2020-02-06 09:30:00,60.5984,-18.777,63.4408528597,8.2684,-2.257,8.5709093777,52.33,-16.52,54.8756712943,131.05,76.4584,13.713,77.6783966078,8.2684,-2.257,8.5709093777,68.19,15.97,70.0351126222,132.14,8.2684,-2.257,8.5709093777,8.2684,-2.257,8.5709093777,0.0,0.0,0.0,132.94
2020-02-06 10:00:00,60.1614,-18.7618,63.0190383075,9.1714,-2.1018,9.4091519915,50.99,-16.66,53.6426667868,131.12,75.4714,13.7482,76.7133966215,9.1714,-2.1018,9.4091519915,66.3,15.85,68.1682660774,132.33,9.1714,-2.1018,9.4091519915,9.1714,-2.1018,9.4091519915,0.0,0.0,0.0,133.02
2020-02-06 10:30:00,55.5718,-18.5014,58.5706987939,9.0918,-2.1114,9.3337472218,46.48,-16.39,49.2851143856,131.32,74.5518,14.2486,75.9012087203,9.0918,-2.1114,9.3337472218,65.46,16.36,67.4734110595,132.59,9.0918,-2.1114,9.3337472218,9.0918,-2.1114,9.3337472218,0.0,0.0,0.0,133.21
2020-02-06 11:00:00,52.215,-18.3294,55.3387127548,10.645,-2.3494,10.9011790812,41.57,-15.98,44.5356632375,131.36,72.455,14.5406,73.8996351369,10.645,-2.3494,10.9011790812,61.81,16.89,64.0761125537,132.65,10.645,-2.3494,10.9011790812,10.645,-2.3494,10.9011790812,0.0,0.0,0.0,133.21
2020-02-06 11:30:00,51.0644,-18.8104,54.4187843995,13.2044,-2.5104,13.4409184031,37.86,-16.3,41.2197719547,131.23,69.9744,14.0496,71.3709178554,13.2044,-2.5104,13.4409184031,56.77,16.56,59.1360000338,132.47,13.2044,-2.5104,13.4409184031,13.2044,-2.5104,13.4409184031,0.0,0.0,0.0,133.14
2020-02-06 12:00:00,49.9648,-19.2804,53.5557192389,13.8648,-2.7904,14.1428077552,36.1,-16.49,39.6879087381,131.43,68.3548,13.6096,69.696484095,13.8648,-2.7904,14.1428077552,54.49,16.4,56.9044822488,132.62,13.8648,-2.7904,14.1428077552,13.8648,-2.7904,14.1428077552,0.0,0.0,0.0,133.34
2020-02-06 12:30:00,50.1322,-19.207,53.685624946,14.1122,-2.867,14.4004818614,36.02,-16.34,39.5529518494,131.3,68.5722,13.863,69.9594838592,14.1122,-2.867,14.4004818614,54.46,16.73,56.9717868774,132.49,14.1122,-2.867,14.4004818614,14.1122,-2.867,14.4004818614,0.0,0.0,0.0,133.19
2020-02-06 13:00:00,49.0944,-20.0334,53.0244964796,14.0044,-2.8434,14.290141459099999,35.09,-17.19,39.074341965,131.68,67.2644,12.8766,68.4858111941,14.0044,-2.8434,14.290141459099999,53.26,15.72,55.5314865639,132.87,14.0044,-2.8434,14.290141459099999,14.0044,-2.8434,14.290141459099999,0.0,0.0,0.0,133.62
2020-02-06 13:30:00,49.3524,-19.7852,53.1706077152,13.5524,-2.6252,13.8043189184,35.8,-17.16,39.7001964731,131.68,67.8424,13.1948,69.1136309624,13.5524,-2.6252,13.8043189184,54.29,15.82,56.548001733,133.04,13.5524,-2.6252,13.8043189184,13.5524,-2.6252,13.8043189184,0.0,0.0,0.0,133.62
2020-02-06 14:00:00,54.4386,-20.594,58.2037284541,12.6686,-2.794,12.973043666,41.77,-17.8,45.4045471291,131.68,67.2586,12.126,68.3429524528,12.6686,-2.794,12.973043666,54.59,14.92,56.5921770212,132.95,12.6686,-2.794,12.973043666,12.6686,-2.794,12.973043666,0.0,0.0,0.0,133.66
2020-02-06 14:30:00,54.2692,-20.9034,58.1558096857,11.8692,-2.4834,12.1262188748,42.4,-18.42,46.2283073452,131.82,66.5492,11.6866,67.5675413213,11.8692,-2.4834,12.1262188748,54.68,14.17,56.4862045105,132.99,11.8692,-2.4834,12.1262188748,11.8692,-2.4834,12.1262188748,0.0,0.0,0.0,133.85
2020-02-06 15:00:00,55.985,-20.7278,59.6989272755,11.275,-1.6478000000000002,11.394773795,44.71,-19.08,48.6110121269,131.91,69.045,11.7222,70.0330064887,11.275,-1.6478000000000002,11.394773795,57.77,13.37,59.2969628227,133.05,11.275,-1.6478000000000002,11.394773795,11.275,-1.6478000000000002,11.394773795,0.0,0.0,0.0,133.97
2020-02-06 15:30:00,56.623,-21.63,60.6137033104,10.153,-1.3900000000000001,10.2477074997,46.47,-20.24,50.6864725543,132.22,70.443,10.57,71.2316021791,10.153,-1.3900000000000001,10.2477074997,60.29,11.96,61.4648330348,133.23,10.153,-1.3900000000000001,10.2477074997,10.153,-1.3900000000000001,10.2477074997,0.0,0.0,0.0,134.31
2020-02-06 16:00:00,59.131,-21.1618,62.8036379539,8.861,-1.8418,9.0503893971,50.27,-19.32,53.8547611637,131.95,74.241,11.2182,75.0837804871,8.861,-1.8418,9.0503893971,65.38,13.06,66.6716431476,133.07,8.861,-1.8418,9.0503893971,8.861,-1.8418,9.0503893971,0.0,0.0,0.0,133.98
2020-02-06 16:30:00,60.642,-21.3048,64.2755526389,7.832,-1.2848,7.9366828738,52.81,-20.02,56.4773981341,132.11,76.342,10.5752,77.0709790975,7.832,-1.2848,7.9366828738,68.51,11.86,69.5289846035,133.23,7.832,-1.2848,7.9366828738,7.832,-1.2848,7.9366828738,0.0,0.0,0.0,134.18
2020-02-06 17:00:00,63.747,-20.9588,67.1040334588,9.997,-0.8688,10.0346809835,53.75,-20.09,57.3817967652,132.08,79.417,10.7812,80.1454562807,9.997,-0.8688,10.0346809835,69.42,11.65,70.3907586264,133.18,9.997,-0.8688,10.0346809835,9.997,-0.8688,10.0346809835,0.0,0.0,0.0,134.18
2020-02-06 17:30:00,67.057,-20.1196,70.0102817675,11.527,-0.7496,11.5513475041,55.53,-19.37,58.8113747501,131.89,83.627,11.8204,84.4582558733,11.527,-0.7496,11.5513475041,72.1,12.57,73.1875324082,133.05,11.527,-0.7496,11.5513475041,11.527,-0.7496,11.5513475041,0.0,0.0,0.0,133.9
2020-02-06 18:00:00,71.086,-19.1722,73.6260324127,11.646,-0.5522,11.6590840481,59.44,-18.62,62.2881850755,131.14,88.686,12.7078,89.5918231584,11.646,-0.5522,11.6590840481,77.04,13.26,78.1728162471,132.36,11.646,-0.5522,11.6590840481,11.646,-0.5522,11.6590840481,0.0,0.0,0.0,133.06
2020-02-06 18:30:00,73.5186,-19.2064,75.9859878328,11.7186,-0.4164,11.7259956899,61.8,-18.79,64.5933750473,130.93,91.6586,12.4936,92.5061565244,11.7186,-0.4164,11.7259956899,79.94,12.91,80.9757476038,132.24,11.7186,-0.4164,11.7259956899,11.7186,-0.4164,11.7259956899,0.0,0.0,0.0,132.85
2020-02-06 19:00:00,74.5028,-19.1208,76.9173075483,11.5628,-0.6408,11.5805426678,62.94,-18.48,65.5969054148,130.93,92.8128,12.6592,93.6721473464,11.5628,-0.6408,11.5805426678,81.25,13.3,82.3313579385,132.31,11.5628,-0.6408,11.5805426678,11.5628,-0.6408,11.5805426678,0.0,0.0,0.0,132.88
2020-02-06 19:30:00,71.9674,-20.7056,74.8867714227,11.4974,-1.0056,11.5412927404,60.47,-19.7,63.5980416365,131.23,89.9374,11.1144,90.6215526579,11.4974,-1.0056,11.5412927404,78.44,12.12,79.3708258745,132.47,11.4974,-1.0056,11.5412927404,11.4974,-1.0056,11.5412927404,0.0,0.0,0.0,133.15
2020-02-06 20:00:00,70.1836,-20.6392,73.1554118682,8.6936,-1.0792,8.7603283957,61.49,-19.56,64.5260699253,131.02,88.9536,11.2308,89.6597670173,8.6936,-1.0792,8.7603283957,80.26,12.31,81.1985449377,132.17,8.6936,-1.0792,8.7603283957,8.6936,-1.0792,8.7603283957,0.0,0.0,0.0,132.91
2020-02-06 20:30:00,66.8486,-21.8328,70.3235840796,6.5686,-1.0028,6.644705697,60.28,-20.83,63.7774827035,131.32,85.1686,9.8072,85.7313921373,6.5686,-1.0028,6.644705697,78.6,10.81,79.3398771111,132.4,6.5686,-1.0028,6.644705697,6.5686,-1.0028,6.644705697,0.0,0.0,0.0,133.27
2020-02-06 21:00:00,64.9058,-23.0654,68.8823311946,6.4158,-1.3454000000000002,6.5553482592,58.49,-21.72,62.392615749,130.96,82.7158,8.1546,83.1167917499,6.4158,-1.3454000000000002,6.5553482592,76.3,9.5,76.8891409758,131.73,6.4158,-1.3454000000000002,6.5553482592,6.4158,-1.3454000000000002,6.5553482592,0.0,0.0,0.0,132.96
2020-02-06 21:30:00,59.8586,-24.6672,64.7419705431,6.3986,-1.5972,6.5949321301,53.46,-23.07,58.2253939446,131.9,76.4886,6.6828,76.7799827155,6.3986,-1.5972,6.5949321301,70.09,8.28,70.5773795206,132.59,6.3986,-1.5972,6.5949321301,6.3986,-1.5972,6.5949321301,0.0,0.0,0.0,133.94
2020-02-06 22:00:00,55.6264,-25.9402,61.3774417274,6.4064,-1.6602000000000001,6.618022741,49.22,-24.28,54.8828461361,132.72,71.2564,5.4298,71.4629783105,6.4064,-1.6602000000000001,6.618022741,64.85,7.09,65.2364208092,133.43,6.4064,-1.6602000000000001,6.618022741,6.4064,-1.6602000000000001,6.618022741,0.0,0.0,0.0,134.79
2020-02-06 22:30:00,53.2988,-26.2854,59.4279760264,6.4188,-1.6054,6.6165174072,46.88,-24.68,52.9795885224,132.88,68.2988,5.1546,68.4930360153,6.4188,-1.6054,6.6165174072,61.88,6.76,62.2481485668,133.71,6.4188,-1.6054,6.6165174072,6.4188,-1.6054,6.6165174072,0.0,0.0,0.0,134.96
2020-02-06 23:00:00,50.1776,-27.6498,57.2913866284,6.3976,-2.0898,6.7302711535,43.78,-25.56,50.6951871483,132.79,64.6076,3.6002,64.7078311938,6.3976,-2.0898,6.7302711535,58.21,5.69,58.4874362577,133.43,6.3976,-2.0898,6.7302711535,6.3976,-2.0898,6.7302711535,0.0,0.0,0.0,134.9
2020-02-06 23:30:00,48.7024,-22.5342,53.6629661443,6.4324,-1.7642,6.6699453821,42.27,-20.77,47.0971952456,132.58,60.8224,-12.0442,62.0034442221,6.4324,-1.7642,6.6699453821,54.39,-10.28,55.3529628837,133.83,6.4324,-1.7642,6.6699453821,6.4324,-1.7642,6.6699453821,0.0,0.0,0.0,134.12
2020-02-07 00:00:00,46.9704,-16.0158,49.6258433258,6.4404,-1.9958,6.7425492063,40.53,-14.02,42.8863766248,132.04,56.2804,-33.4858,65.4887946583,6.4404,-1.9958,6.7425492063,49.84,-31.49,58.9546071143,133.99,6.4404,-1.9958,6.7425492063,6.4404,-1.9958,6.7425492063,0.0,0.0,0.0,132.76
2020-02-07 00:30:00,46.826,-15.7146,49.3925392054,6.426,-2.0746,6.752587738,40.4,-13.64,42.6404690406,131.95,56.046,-33.1246,65.102943414,6.426,-2.0746,6.752587738,49.62,-31.05,58.5341515698,133.99,6.426,-2.0746,6.752587738,6.426,-2.0746,6.752587738,0.0,0.0,0.0,132.67
2020-02-07 01:00:00,44.953,-16.0222,47.722982952,6.433,-1.5322,6.6129513714,38.52,-14.49,41.1552001575,132.14,53.833,-33.7222,63.5230561437,6.433,-1.5322,6.6129513714,47.4,-32.19,57.2970863134,134.1,6.433,-1.5322,6.6129513714,6.433,-1.5322,6.6129513714,0.0,0.0,0.0,132.88
2020-02-07 01:30:00,43.5166,-15.7262,46.271025945,6.4266,-1.2762,6.5520892851,37.09,-14.45,39.8054091802,132.1,52.0866,-33.5062,61.9328615357,6.4266,-1.2762,6.5520892851,45.66,-32.23,55.8892520973,134.1,6.4266,-1.2762,6.5520892851,6.4266,-1.2762,6.5520892851,0.0,0.0,0.0,132.88
2020-02-07 02:00:00,39.9716,-16.7624,43.3440521908,6.4316,-1.1924000000000001,6.5411999144,33.54,-15.57,36.9777838709,132.88,47.9316,-34.9824,59.3397555465,6.4316,-1.1924000000000001,6.5411999144,41.5,-33.79,53.5164843763,134.78,6.4316,-1.1924000000000001,6.5411999144,6.4316,-1.1924000000000001,6.5411999144,0.0,0.0,0.0,133.67
2020-02-07 02:30:00,39.63,-16.446,42.9069669867,6.46,-1.256,6.58096771,33.17,-15.19,36.4826671174,132.34,47.56,-34.456,58.7296308178,6.46,-1.256,6.58096771,41.1,-33.2,52.8341745464,134.26,6.46,-1.256,6.58096771,6.46,-1.256,6.58096771,0.0,0.0,0.0,133.13
2020-02-07 03:00:00,39.9972,-16.2136,43.1585082319,6.5072,-1.8235999999999999,6.7578967734,33.49,-14.39,36.4506817495,132.34,47.9472,-34.0536,58.8097071987,6.5072,-1.8235999999999999,6.7578967734,41.44,-32.23,52.498061869,134.35,6.5072,-1.8235999999999999,6.7578967734,6.5072,-1.8235999999999999,6.7578967734,0.0,0.0,0.0,133.1
2020-02-07 03:30:00,40.8998,-16.0206,43.9255422778,6.5198,-2.0206,6.8257319314,34.38,-14.0,37.1212122647,132.23,48.9598,-33.7606,59.4713387137,6.5198,-2.0206,6.8257319314,42.44,-31.74,52.9960489093,134.3,6.5198,-2.0206,6.8257319314,6.5198,-2.0206,6.8257319314,0.0,0.0,0.0,132.96
2020-02-07 04:00:00,40.7006,-16.5182,43.9248195398,6.4606,-1.9482,6.747950474,34.24,-14.57,37.2110534653,132.69,48.6806,-34.5082,59.6709031572,6.4606,-1.9482,6.747950474,42.22,-32.56,53.3168078564,134.67,6.4606,-1.9482,6.747950474,6.4606,-1.9482,6.747950474,0.0,0.0,0.0,133.44
2020-02-07 04:30:00,41.0724,-16.3074,44.1913264852,6.4624,-1.2974,6.5913473979,34.61,-15.01,37.7246895282,132.32,49.1324,-34.2774,59.9077030149,6.4624,-1.2974,6.5913473979,42.67,-32.98,53.9296699415,134.28,6.4624,-1.2974,6.5913473979,6.4624,-1.2974,6.5913473979,0.0,0.0,0.0,133.05
2020-02-07 05:00:00,40.71,-16.5282,43.9372904859,6.45,-1.5782,6.6402722263000005,34.26,-14.95,37.3798087208,132.41,48.72,-34.5282,59.7146129121,6.45,-1.5782,6.6402722263000005,42.27,-32.95,53.5952927037,134.34,6.45,-1.5782,6.6402722263000005,6.45,-1.5782,6.6402722263000005,0.0,0.0,0.0,133.15
2020-02-07 05:30:00,42.7502,-16.5714,45.8496553749,6.4802,-1.9014000000000002,6.753392777,36.27,-14.67,39.1244399321,132.85,51.2202,-34.5314,61.77318572,6.4802,-1.9014000000000002,6.753392777,44.74,-32.63,55.3749446952,134.75,6.4802,-1.9014000000000002,6.753392777,6.4802,-1.9014000000000002,6.753392777,0.0,0.0,0.0,133.53
2020-02-07 06:00:00,44.968,-16.1494,47.7799554663,6.4879999999999995,-1.9194,6.7659618947,38.48,-14.23,41.0268607134,132.75,53.898,-33.8994,63.6723152112,6.4879999999999995,-1.9194,6.7659618947,47.41,-31.98,57.1876603823,134.65,6.4879999999999995,-1.9194,6.7659618947,6.4879999999999995,-1.9194,6.7659618947,0.0,0.0,0.0,133.42
2020-02-07 06:30:00,49.3926,-14.6568,51.5213617929,6.5725999999999996,-1.9468,6.854859663,42.82,-12.71,44.6665031092,132.24,59.2426,-31.8568,67.2647111121,6.5725999999999996,-1.9468,6.854859663,52.67,-29.91,60.5700998843,134.13,6.5725999999999996,-1.9468,6.854859663,6.5725999999999996,-1.9468,6.854859663,0.0,0.0,0.0,132.86
2020-02-07 07:00:00,55.0176,-14.061,56.7859844571,6.8576,-1.851,7.1030189891,48.16,-12.21,49.6836965211,131.28,65.9776,-30.351,72.6238728158,6.8576,-1.851,7.1030189891,59.12,-28.5,65.6309713474,133.0,6.8576,-1.851,7.1030189891,6.8576,-1.851,7.1030189891,0.0,0.0,0.0,131.85
2020-02-07 07:30:00,62.215,-13.8806,63.7446255096,7.435,-1.8206,7.6546593236,54.78,-12.06,56.0918175851,130.32,77.415,-3.7806,77.5072587656,7.435,-1.8206,7.6546593236,69.98,-1.96,70.0074424615,132.46,7.435,-1.8206,7.6546593236,7.435,-1.8206,7.6546593236,0.0,0.0,0.0,131.39
2020-02-07 08:00:00,65.775,-0.5306000000000001,65.7771401124,7.215,-2.3606,7.591354119,58.56,1.83,58.5885867725,133.12,82.145,2.6394,82.1873923261,7.215,-2.3606,7.591354119,74.93,5.0,75.0966370752,134.36,7.215,-2.3606,7.591354119,7.215,-2.3606,7.591354119,0.0,0.0,0.0,133.67
2020-02-07 08:30:00,67.0832,1.2746,67.0953077897,6.8432,-1.8754,7.0955275632,60.24,3.15,60.322301846,133.3,83.7032,4.6646,83.8330733267,6.8432,-1.8754,7.0955275632,76.86,6.54,77.1377417352,133.65,6.8432,-1.8754,7.0955275632,6.8432,-1.8754,7.0955275632,0.0,0.0,0.0,133.88
2020-02-07 09:00:00,68.3726,1.8256000000000001,68.3969681062,6.8926,-1.9944000000000002,7.1753443207,61.48,3.8200000000000003,61.5985616715,133.33,85.2626,5.4156,85.434417433,6.8926,-1.9944000000000002,7.1753443207,78.37,7.41,78.7195337893,133.71,6.8926,-1.9944000000000002,7.1753443207,6.8926,-1.9944000000000002,7.1753443207,0.0,0.0,0.0,133.92
2020-02-07 09:30:00,72.8602,1.9558,72.886445226,7.5102,-2.1442,7.8102943402000005,65.35,4.1,65.4784888341,132.8,90.4802,5.6458,90.6561727059,7.5102,-2.1442,7.8102943402000005,82.97,7.79,83.334896652,133.14,7.5102,-2.1442,7.8102943402000005,7.5102,-2.1442,7.8102943402000005,0.0,0.0,0.0,133.38
2020-02-07 10:00:00,73.7594,2.416,73.7989576103,8.6394,-2.214,8.9185777095,65.12,4.63,65.2843878734,132.6,90.8194,6.236,91.0332417986,8.6394,-2.214,8.9185777095,82.18,8.45,82.6132852512,132.99,8.6394,-2.214,8.9185777095,8.6394,-2.214,8.9185777095,0.0,0.0,0.0,133.16
2020-02-07 10:30:00,73.5154,2.2656,73.5503023822,8.9854,-2.0944,9.2262627602,64.53,4.36,64.6771250134,132.99,90.4454,6.0656,90.6485625066,8.9854,-2.0944,9.2262627602,81.46,8.16,81.8676810469,133.36,8.9854,-2.0944,9.2262627602,8.9854,-2.0944,9.2262627602,0.0,0.0,0.0,133.57
2020-02-07 11:00:00,72.8826,1.9712,72.9092518971,8.5126,-2.0788,8.7627488952,64.37,4.05,64.4972821133,133.37,90.0026,5.7312,90.1848915296,8.5126,-2.0788,8.7627488952,81.49,7.8100000000000005,81.8633996362,133.69,8.5126,-2.0788,8.7627488952,8.5126,-2.0788,8.7627488952,0.0,0.0,0.0,133.96
2020-02-07 11:30:00,72.847,-17.8246,74.9960117217,8.497,-1.8846,8.7034893095,64.35,-15.94,66.2948421825,131.37,90.947,13.5454,91.9501749327,8.497,-1.8846,8.7034893095,82.45,15.43,83.8813888774,133.78,8.497,-1.8846,8.7034893095,8.497,-1.8846,8.7034893095,0.0,0.0,0.0,133.24
2020-02-07 12:00:00,71.0054,-19.4046,73.60913890489999,9.7354,-1.3746,9.8319651301,61.27,-18.03,63.8677837411,131.8,88.0354,13.0854,89.0025805599,9.7354,-1.3746,9.8319651301,78.3,14.46,79.6240014066,134.13,9.7354,-1.3746,9.8319651301,9.7354,-1.3746,9.8319651301,0.0,0.0,0.0,133.76
2020-02-07 12:30:00,69.8316,-19.1824,72.4183459375,12.2716,-1.9924,12.4322895848,57.56,-17.19,60.0720375882,131.88,85.2116,13.467600000000001,86.2693052268,12.2716,-1.9924,12.4322895848,72.94,15.46,74.560413089,134.39,12.2716,-1.9924,12.4322895848,12.2716,-1.9924,12.4322895848,0.0,0.0,0.0,133.86
2020-02-07 13:00:00,68.4956,-19.9458,71.3406066487,11.1456,-2.3758,11.3960003949,57.35,-17.57,59.9810586769,131.33,84.3456,12.4142,85.2542820098,11.1456,-2.3758,11.3960003949,73.2,14.79,74.6792079497,133.77,11.1456,-2.3758,11.3960003949,11.1456,-2.3758,11.3960003949,0.0,0.0,0.0,133.3
2020-02-07 13:30:00,69.021,-20.258,71.9325031192,8.351,-2.098,8.610505502,60.67,-18.16,63.3295705023,131.47,86.601,12.092,87.441121133,8.351,-2.098,8.610505502,78.25,14.19,79.5262132884,133.84,8.351,-2.098,8.610505502,8.351,-2.098,8.610505502,0.0,0.0,0.0,133.42
2020-02-07 14:00:00,68.9244,-19.8696,71.7312618007,6.9944,-1.9296000000000002,7.2556865643,61.93,-17.94,64.4761079781,131.58,87.2044,12.6804,88.121506589,6.9944,-1.9296000000000002,7.2556865643,80.21,14.61,81.5297258673,134.08,6.9944,-1.9296000000000002,7.2556865643,6.9944,-1.9296000000000002,7.2556865643,0.0,0.0,0.0,133.53
2020-02-07 14:30:00,70.6578,-19.5038,73.3002245241,6.8078,-1.9538000000000002,7.0826178268,63.85,-17.55,66.218011145,130.45,89.3378,12.9662,90.2738325944,6.8078,-1.9538000000000002,7.0826178268,82.53,14.92,83.867796561,133.03,6.8078,-1.9538000000000002,7.0826178268,6.8078,-1.9538000000000002,7.0826178268,0.0,0.0,0.0,132.3
2020-02-07 15:00:00,70.7064,-19.737,73.4094283451,6.6164000000000005,-1.697,6.830560589,64.09,-18.04,66.5805504633,130.38,89.5264,12.713,90.424535752,6.6164000000000005,-1.697,6.830560589,82.91,14.41,84.152933401,132.96,6.6164000000000005,-1.697,6.830560589,6.6164000000000005,-1.697,6.830560589,0.0,0.0,0.0,132.22
2020-02-07 15:30:00,71.203,-20.0674,73.9768054985,6.633,-1.8574000000000002,6.8881509681,64.57,-18.21,67.0886652125,131.76,90.193,13.0626,91.1340154265,6.633,-1.8574000000000002,6.8881509681,83.56,14.92,84.8815645473,134.4,6.633,-1.8574000000000002,6.8881509681,6.633,-1.8574000000000002,6.8881509681,0.0,0.0,0.0,133.6
2020-02-07 16:00:00,70.8616,-19.838,73.5860897083,6.5516,-1.458,6.7118720608,64.31,-18.38,66.8849796292,131.28,89.7116,12.842,90.6260897234,6.5516,-1.458,6.7118720608,83.16,14.3,84.3805404107,133.92,6.5516,-1.458,6.7118720608,6.5516,-1.458,6.7118720608,0.0,0.0,0.0,133.14
2020-02-07 16:30:00,69.4948,-19.1564,72.0867178335,6.5748,-1.2764,6.6975511943,62.92,-17.88,65.4111672423,131.51,88.0948,13.6436,89.1450593583,6.5748,-1.2764,6.6975511943,81.52,14.92,82.8741021067,134.18,6.5748,-1.2764,6.6975511943,6.5748,-1.2764,6.6975511943,0.0,0.0,0.0,133.36
2020-02-07 17:00:00,71.6756,-18.6344,74.0583047249,6.7756,-1.0644,6.8586954095,64.9,-17.57,67.2362617938,130.78,90.7856,13.8556,91.8368271377,6.7756,-1.0644,6.8586954095,84.01,14.92,85.3245949302,133.41,6.7756,-1.0644,6.8586954095,6.7756,-1.0644,6.8586954095,0.0,0.0,0.0,132.6
2020-02-07 17:30:00,73.7218,-17.9476,75.8750297595,8.6018,-1.2176,8.6875493092,65.12,-16.73,67.2347179662,131.0,93.1618,14.9924,94.3604421196,8.6018,-1.2176,8.6875493092,84.56,16.21,86.0996962829,133.62,8.6018,-1.2176,8.6875493092,8.6018,-1.2176,8.6875493092,0.0,0.0,0.0,132.76
2020-02-07 18:00:00,74.104,-18.2178,76.310491106,8.634,-1.1978,8.7166897868,65.47,-17.02,67.64614771,131.65,93.724,14.9722,94.912354037,8.634,-1.1978,8.7166897868,85.09,16.17,86.6127992851,134.37,8.634,-1.1978,8.7166897868,8.634,-1.1978,8.7166897868,0.0,0.0,0.0,133.39
2020-02-07 18:30:00,74.0358,-18.7788,76.3802527561,8.7658,-1.1988,8.8473934625,65.27,-17.58,67.5960745902,131.71,93.5958,14.3112,94.6836006026,8.7658,-1.1988,8.8473934625,84.83,15.51,86.236239482,134.37,8.7658,-1.1988,8.8473934625,8.7658,-1.1988,8.8473934625,0.0,0.0,0.0,133.47
2020-02-07 19:00:00,71.9068,-20.2704,74.7092832411,8.6868,-1.1204,8.7587550714,63.22,-19.15,66.0567248658,131.15,90.9768,12.1296,91.7818355362,8.6868,-1.1204,8.7587550714,82.29,13.25,83.349904619,133.31,8.6868,-1.1204,8.7587550714,8.6868,-1.1204,8.7587550714,0.0,0.0,0.0,132.96
2020-02-07 19:30:00,69.1102,-21.335,72.3284312635,8.520199999999999,-1.155,8.5981296245,60.59,-20.18,63.8621993044,130.71,87.7902,10.835,88.4562967857,8.520199999999999,-1.155,8.5981296245,79.27,11.99,80.1716471079,132.59,8.520199999999999,-1.155,8.5981296245,8.520199999999999,-1.155,8.5981296245,0.0,0.0,0.0,132.5
2020-02-07 20:00:00,67.3506,-21.9946,70.851010928,6.8806,-1.8346,7.1209840275,60.47,-20.16,63.7420308745,130.78,86.0906,10.4154,86.718348494,6.8806,-1.8346,7.1209840275,79.21,12.25,80.1516475189,132.7,6.8806,-1.8346,7.1209840275,6.8806,-1.8346,7.1209840275,0.0,0.0,0.0,132.56
2020-02-07 20:30:00,62.8276,-23.3878,67.0395145463,6.6576,-1.8978000000000002,6.9228088663000005,56.17,-21.49,60.1405769843,131.02,80.5676,8.7722,81.0437515334,6.6576,-1.8978000000000002,6.9228088663000005,73.91,10.67,74.6762144193,133.02,6.6576,-1.8978000000000002,6.9228088663000005,6.6576,-1.8978000000000002,6.9228088663000005,0.0,0.0,0.0,132.86
2020-02-07 21:00:00,61.496,-23.4422,65.8125729389,6.676,-1.8622,6.9308559962,54.82,-21.58,58.9145890251,130.69,78.806,8.4778,79.2607010368,6.676,-1.8622,6.9308559962,72.13,10.34,72.8673623785,132.73,6.676,-1.8622,6.9308559962,6.676,-1.8622,6.9308559962,0.0,0.0,0.0,132.55
2020-02-07 21:30:00,58.3564,-25.0904,63.5216309073,6.7264,-1.9704000000000002,7.0090607873,51.63,-23.12,56.5702333387,131.85,74.9364,6.9996,75.2625965877,6.7264,-1.9704000000000002,7.0090607873,68.21,8.97,68.7972746553,133.81,6.7264,-1.9704000000000002,7.0090607873,6.7264,-1.9704000000000002,7.0090607873,0.0,0.0,0.0,133.79
2020-02-07 22:00:00,54.2832,-25.3686,59.9185419399,6.8332,-1.8186,7.0710627348,47.45,-23.55,52.9726816387,132.31,69.7832,6.4314,70.0789405471,6.8332,-1.8186,7.0710627348,62.95,8.25,63.4883060098,134.24,6.8332,-1.8186,7.0710627348,6.8332,-1.8186,7.0710627348,0.0,0.0,0.0,134.33
2020-02-07 22:30:00,52.15,-26.1258,58.3282086613,6.83,-1.9158,7.0936020215,45.32,-24.21,51.3811881918,132.48,67.1,5.4242,67.3188825341,6.83,-1.9158,7.0936020215,60.27,7.34,60.715306966200004,134.37,6.83,-1.9158,7.0936020215,6.83,-1.9158,7.0936020215,0.0,0.0,0.0,134.51
2020-02-07 23:00:00,48.8782,-16.7512,51.6689571859,6.8282,-1.9012,7.0879388175,42.05,-14.85,44.5951230517,132.12,59.2582,-28.8312,65.8997144203,6.8282,-1.9012,7.0879388175,52.43,-26.93,58.9417492106,134.68,6.8282,-1.9012,7.0879388175,6.8282,-1.9012,7.0879388175,0.0,0.0,0.0,132.86
2020-02-07 23:30:00,45.4204,-16.236,48.235053977,6.8404,-1.6059999999999999,7.026400797,38.58,-14.63,41.2607961629,132.12,54.620400000000004,-33.236,63.9376242299,6.8404,-1.6059999999999999,7.026400797,47.78,-31.63,57.3008315821,134.68,6.8404,-1.6059999999999999,7.026400797,6.8404,-1.6059999999999999,7.026400797,0.0,0.0,0.0,132.77
2020-02-08 00:00:00,42.106,-17.1816,45.4766161292,6.776,-1.8816000000000002,7.0323960753,35.33,-15.3,38.5006350597,132.58,50.686,-34.4516,61.2860778526,6.776,-1.8816000000000002,7.0323960753,43.91,-32.57,54.670769155,135.1,6.776,-1.8816000000000002,7.0323960753,6.776,-1.8816000000000002,7.0323960753,0.0,0.0,0.0,133.28
2020-02-08 00:30:00,41.9184,-17.0876,45.2674091629,6.5984,-2.0876,6.9207626979,35.32,-15.0,38.3731989805,132.18,50.4384,-34.2276,60.9554000587,6.5984,-2.0876,6.9207626979,43.84,-32.14,54.3592236883,134.69,6.5984,-2.0876,6.9207626979,6.5984,-2.0876,6.9207626979,0.0,0.0,0.0,132.84
2020-02-08 01:00:00,42.3366,-17.2798,45.7272258901,6.6166,-2.0698,6.9327820967000005,35.72,-15.21,38.823478721,132.34,50.8566,-34.5798,61.4992384636,6.6166,-2.0698,6.9327820967000005,44.24,-32.51,54.9006165721,134.88,6.6166,-2.0698,6.9327820967000005,6.6166,-2.0698,6.9327820967000005,0.0,0.0,0.0,133.0
2020-02-08 01:30:00,42.2972,-17.07,45.611818949,6.6072,-2.01,6.9061705626,35.69,-15.06,38.737316634,132.45,50.7672,-34.4,61.3242904226,6.6072,-2.01,6.9061705626,44.16,-32.39,54.7651138956,135.07,6.6072,-2.01,6.9061705626,6.6072,-2.01,6.9061705626,0.0,0.0,0.0,133.11
2020-02-08 02:00:00,41.6058,-13.9954,43.8966264626,6.6658,-2.0654,6.9784501718000005,34.94,-11.93,36.9205701473,132.38,49.7658,-30.8754,58.5655630452,6.6658,-2.0654,6.9784501718000005,43.1,-28.81,51.8423195855,134.6,6.6658,-2.0654,6.9784501718000005,6.6658,-2.0654,6.9784501718000005,0.0,0.0,0.0,132.98
2020-02-08 02:30:00,41.1108,-2.8232,41.2076247178,6.6508,-1.9132,6.9205111719,34.46,-0.91,34.4720132861,131.4,48.8308,-17.5332,51.8831391772,6.6508,-1.9132,6.9205111719,42.18,-15.62,44.9792930136,132.62,6.6508,-1.9132,6.9205111719,6.6508,-1.9132,6.9205111719,0.0,0.0,0.0,131.74
2020-02-08 03:00:00,40.9102,-2.4172000000000002,40.9815485296,6.6302,-1.8572000000000002,6.8854007785,34.28,-0.56,34.2845737906,131.63,48.5402,-17.1572,51.4832062704,6.6302,-1.8572000000000002,6.8854007785,41.91,-15.3,44.6154468766,132.96,6.6302,-1.8572000000000002,6.8854007785,6.6302,-1.8572000000000002,6.8854007785,0.0,0.0,0.0,131.98
2020-02-08 03:30:00,39.0974,-2.9894,39.2115187046,6.5974,-1.8094000000000001,6.8410244204,32.5,-1.18,32.5214144834,131.76,46.3974,-17.9094,49.7339455012,6.5974,-1.8094000000000001,6.8410244204,39.8,-16.1,42.9330874734,133.02,6.5974,-1.8094000000000001,6.8410244204,6.5974,-1.8094000000000001,6.8410244204,0.0,0.0,0.0,132.14
2020-02-08 04:00:00,38.8592,-2.6036,38.9463240576,6.5292,-2.0136,6.832644993,32.33,-0.59,32.3353830965,131.37,46.1092,-17.3736,49.2737283103,6.5292,-2.0136,6.832644993,39.58,-15.36,42.4559300923,132.66,6.5292,-2.0136,6.832644993,6.5292,-2.0136,6.832644993,0.0,0.0,0.0,131.71
2020-02-08 04:30:00,38.0836,-2.8352,38.1889898793,6.5436,-2.1052,6.8739048582,31.54,-0.73,31.5484468714,131.78,45.2136,-17.6952,48.5529579737,6.5436,-2.1052,6.8739048582,38.67,-15.59,41.6943281514,133.06,6.5436,-2.1052,6.8739048582,6.5436,-2.1052,6.8739048582,0.0,0.0,0.0,132.13
2020-02-08 05:00:00,37.237,-2.6744,37.332915562,6.417,-1.3544,6.558375436,30.82,-1.32,30.8482544077,131.85,44.257,-17.6544,47.6482936563,6.417,-1.3544,6.558375436,37.84,-16.3,41.2014028887,133.06,6.417,-1.3544,6.558375436,6.417,-1.3544,6.558375436,0.0,0.0,0.0,132.22
2020-02-08 05:30:00,38.1972,-2.8456,38.3030485366,6.4272,-1.8656000000000001,6.6924855771,31.77,-0.98,31.7851112944,131.91,45.4372,-17.6956,48.7613925478,6.4272,-1.8656000000000001,6.6924855771,39.01,-15.83,42.0995130613,133.14,6.4272,-1.8656000000000001,6.6924855771,6.4272,-1.8656000000000001,6.6924855771,0.0,0.0,0.0,132.28
2020-02-08 06:00:00,38.3478,-2.5486,38.4323968391,6.4578,-1.5886,6.6503256161,31.89,-0.96,31.9044463986,131.59,45.6378,-17.3486,48.8239972841,6.4578,-1.5886,6.6503256161,39.18,-15.76,42.2309128483,132.88,6.4578,-1.5886,6.6503256161,6.4578,-1.5886,6.6503256161,0.0,0.0,0.0,131.98
2020-02-08 06:30:00,40.871,-5.1372,41.1925899263,6.441,-2.1072,6.7769294551,34.43,-3.03,34.5630698868,130.51,49.771,-6.5272,50.1971790128,6.441,-2.1072,6.7769294551,43.33,-4.42,43.5548539201,131.9,6.441,-2.1072,6.7769294551,6.441,-2.1072,6.7769294551,0.0,0.0,0.0,131.23
2020-02-08 07:00:00,41.3074,-13.2574,43.3827148703,6.4974,-2.0374,6.8093469232,34.81,-11.22,36.5735491852,131.02,53.1874,20.0926,56.8560647031,6.4974,-2.0374,6.8093469232,46.69,22.13,51.669071987,134.05,6.4974,-2.0374,6.8093469232,6.4974,-2.0374,6.8093469232,0.0,0.0,0.0,132.78
2020-02-08 07:30:00,43.8296,-12.2496,45.5091917784,6.4396,-2.1096,6.7763456464,37.39,-10.14,38.740569175,130.35,56.3896,21.1104,60.2115933714,6.4396,-2.1096,6.7763456464,49.95,23.22,55.0833087241,133.54,6.4396,-2.1096,6.7763456464,6.4396,-2.1096,6.7763456464,0.0,0.0,0.0,132.1
2020-02-08 08:00:00,44.8072,-11.5036,46.2603284122,6.4072,-1.6336,6.6121751943,38.4,-9.87,39.6481638919,131.15,57.7072,22.3264,61.8755934824,6.4072,-1.6336,6.6121751943,51.3,23.96,56.6195337317,134.31,6.4072,-1.6336,6.6121751943,6.4072,-1.6336,6.6121751943,0.0,0.0,0.0,132.87
2020-02-08 08:30:00,48.7062,-10.7654,49.8817376963,6.5762,-1.3254000000000001,6.7084343628,42.13,-9.44,43.1746511277,131.01,62.5362,23.1946,66.6990688061,6.5762,-1.3254000000000001,6.7084343628,55.96,24.52,61.0962519309,134.18,6.5762,-1.3254000000000001,6.7084343628,6.5762,-1.3254000000000001,6.7084343628,0.0,0.0,0.0,132.73
2020-02-08 09:00:00,52.1038,-10.2498,53.1023951859,6.9838000000000005,-2.2398,7.3341779689,45.12,-8.01,45.8254787209,130.57,66.6038,23.9902,70.7926258199,6.9838000000000005,-2.2398,7.3341779689,59.62,26.23,65.1349161357,133.62,6.9838000000000005,-2.2398,7.3341779689,6.9838000000000005,-2.2398,7.3341779689,0.0,0.0,0.0,132.18
2020-02-08 09:30:00,54.1892,-9.4842,55.0129025437,7.3292,-2.2042,7.6534743927,46.86,-7.28,47.4221256377,130.25,69.0792,24.785800000000002,73.3912239595,7.3292,-2.2042,7.6534743927,61.75,26.99,67.3908198496,133.19,7.3292,-2.2042,7.6534743927,7.3292,-2.2042,7.6534743927,0.0,0.0,0.0,131.84
2020-02-08 10:00:00,54.0512,-9.055,54.8044272522,10.3412,-2.475,10.6332517341,43.71,-6.58,44.2024942735,130.25,67.1312,25.235,71.7175239285,10.3412,-2.475,10.6332517341,56.79,27.71,63.1897792368,133.26,10.3412,-2.475,10.6332517341,10.3412,-2.475,10.6332517341,0.0,0.0,0.0,131.84
2020-02-08 10:30:00,53.7854,-9.0346,54.5389150086,12.0454,-2.7046,12.3453036544,41.74,-6.33,42.2172535819,130.74,66.0054,25.5154,70.765446839,12.0454,-2.7046,12.3453036544,53.96,28.22,60.893759943,133.88,12.0454,-2.7046,12.3453036544,12.0454,-2.7046,12.3453036544,0.0,0.0,0.0,132.37
2020-02-08 11:00:00,54.3456,-9.0994,55.1021171982,13.0456,-2.6194,13.3059736855,41.3,-6.48,41.8052676107,131.0,65.9056,25.4106,70.6345999049,13.0456,-2.6194,13.3059736855,52.86,28.03,59.8319354526,134.15,13.0456,-2.6194,13.3059736855,13.0456,-2.6194,13.3059736855,0.0,0.0,0.0,132.68
2020-02-08 11:30:00,54.215,-9.1158,54.9760314559,13.725,-2.6758,13.983401969500001,40.49,-6.44,40.9989475475,130.89,65.335,25.4242,70.1074330627,13.725,-2.6758,13.983401969500001,51.61,28.1,58.7639523858,134.01,13.725,-2.6758,13.983401969500001,13.725,-2.6758,13.983401969500001,0.0,0.0,0.0,132.58
2020-02-08 12:00:00,55.0326,-8.7488,55.7236804617,14.2126,-2.7488,14.4759766579,40.82,-6.0,41.2586039512,130.82,65.9526,25.8012,70.8198232715,14.2126,-2.7488,14.4759766579,51.74,28.55,59.094247605,134.01,14.2126,-2.7488,14.4759766579,14.2126,-2.7488,14.4759766579,0.0,0.0,0.0,132.48
2020-02-08 12:30:00,54.3328,-8.999,55.072998437,14.3928,-2.779,14.6586333892,39.94,-6.22,40.4214299599,131.18,65.0328,25.651,69.9087896966,14.3928,-2.779,14.6586333892,50.64,28.43,58.0747320269,134.29,14.3928,-2.779,14.6586333892,14.3928,-2.779,14.6586333892,0.0,0.0,0.0,132.85
2020-02-08 13:00:00,54.3096,-9.2814,55.0969784845,14.1496,-2.2814,14.332339869,40.16,-7.0,40.7654952135,131.22,65.2696,25.2886,69.9973854806,14.1496,-2.2814,14.332339869,51.12,27.57,58.0806275793,134.21,14.1496,-2.2814,14.332339869,14.1496,-2.2814,14.332339869,0.0,0.0,0.0,132.85
2020-02-08 13:30:00,53.4624,-9.0692,54.2261800462,13.9724,-1.3092000000000001,14.0336013339,39.49,-7.76,40.2452195919,131.12,64.2724,25.1908,69.0327299649,13.9724,-1.3092000000000001,14.0336013339,50.3,26.5,56.8536718251,134.02,13.9724,-1.3092000000000001,14.0336013339,13.9724,-1.3092000000000001,14.0336013339,0.0,0.0,0.0,132.85
2020-02-08 14:00:00,52.6212,-9.5498,53.4807383034,13.5812,-1.0698,13.6232692655,39.04,-8.48,39.9503692098,131.6,63.3112,24.6702,67.9479713713,13.5812,-1.0698,13.6232692655,49.73,25.74,55.9966115046,134.48,13.5812,-1.0698,13.6232692655,13.5812,-1.0698,13.6232692655,0.0,0.0,0.0,133.33
