Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-08 14:30:00,53.2802,-9.9168,54.1952270433,12.2502,-1.6768,12.3644271311,41.03,-8.24,41.8492353574,131.43,64.7502,24.3432,69.1749939377,12.2502,-1.6768,12.3644271311,52.5,26.02,58.5942864109,134.37,12.2502,-1.6768,12.3644271311,12.2502,-1.6768,12.3644271311,0.0,0.0,0.0,133.15
2020-02-08 15:00:00,53.2184,-10.2596,54.1983163089,9.9984,-1.9196,10.181005192,43.22,-8.34,44.017314775,131.43,65.9284,24.0004,70.1610513513,9.9984,-1.9196,10.181005192,55.93,25.92,61.6442316847,134.37,9.9984,-1.9196,10.181005192,9.9984,-1.9196,10.181005192,0.0,0.0,0.0,133.11
2020-02-08 15:30:00,53.993,-9.5828,54.8367951729,5.353,-2.3628,5.8512761719,48.64,-7.22,49.1729397128,130.8,68.983,24.7172,73.2775154112,5.353,-2.3628,5.8512761719,63.63,27.08,69.1527533797,133.86,5.353,-2.3628,5.8512761719,5.353,-2.3628,5.8512761719,0.0,0.0,0.0,132.38
2020-02-08 16:00:00,53.222,-9.6648,54.0924176113,5.092,-2.2348,5.5608268306,48.13,-7.43,48.7001211497,130.84,68.002,24.4552,72.2656821115,5.092,-2.2348,5.5608268306,62.91,26.69,68.3375753155,133.94,5.092,-2.2348,5.5608268306,5.092,-2.2348,5.5608268306,0.0,0.0,0.0,132.45
2020-02-08 16:30:00,54.1142,-9.5274,54.9465011843,7.1642,-1.7274,7.3695096445,46.95,-7.8,47.5935132135,130.84,68.6542,24.4126,72.8654528319,7.1642,-1.7274,7.3695096445,61.49,26.14,66.8155648034,133.89,7.1642,-1.7274,7.3695096445,7.1642,-1.7274,7.3695096445,0.0,0.0,0.0,132.49
2020-02-08 17:00:00,56.5242,-9.0396,57.2424628558,7.1342,-1.4796,7.28601577,49.39,-7.5600000000000005,49.965244920800004,130.3,71.8142,24.6704,75.9335759582,7.1342,-1.4796,7.28601577,64.68,26.15,69.7662160361,133.24,7.1342,-1.4796,7.28601577,7.1342,-1.4796,7.28601577,0.0,0.0,0.0,131.91
2020-02-08 17:30:00,59.2352,-15.844,61.3175444309,8.7752,-1.554,8.9117367017,50.46,-14.29,52.4444058027,130.42,75.3252,16.706,77.155532472,8.7752,-1.554,8.9117367017,66.55,18.26,69.0096377327,132.5,8.7752,-1.554,8.9117367017,8.7752,-1.554,8.9117367017,0.0,0.0,0.0,132.16
2020-02-08 18:00:00,61.2282,-22.179,65.1214290095,8.7682,-1.5390000000000001,8.9022386084,52.46,-20.64,56.374295561,131.18,78.0782,9.661,78.6736311367,8.7682,-1.5390000000000001,8.9022386084,69.31,11.2,70.209088443,132.69,8.7682,-1.5390000000000001,8.9022386084,8.7682,-1.5390000000000001,8.9022386084,0.0,0.0,0.0,133.06
2020-02-08 18:30:00,59.1998,-23.4136,63.6617073679,6.9098,-1.3136,7.0335539381,52.29,-22.1,56.7684252027,131.7,75.8698,8.3564,76.328605208,6.9098,-1.3136,7.0335539381,68.96,9.67,69.6346932211,133.07,6.9098,-1.3136,7.0335539381,6.9098,-1.3136,7.0335539381,0.0,0.0,0.0,133.6
2020-02-08 19:00:00,58.5944,-23.7086,63.2091878236,6.8344000000000005,-1.4386,6.9841673319,51.76,-22.27,56.3475864612,131.99,75.1144,8.0214,75.5414849293,6.8344000000000005,-1.4386,6.9841673319,68.28,9.46,68.9322130792,133.39,6.8344000000000005,-1.4386,6.9841673319,6.8344000000000005,-1.4386,6.9841673319,0.0,0.0,0.0,133.93
2020-02-08 19:30:00,59.3408,-24.226,64.0954727,6.8408,-1.596,7.0245114165,52.5,-22.63,57.1696326733,132.22,75.9408,7.134,76.2751536258,6.8408,-1.596,7.0245114165,69.1,8.73,69.6492849927,133.89,6.8408,-1.596,7.0245114165,6.8408,-1.596,7.0245114165,0.0,0.0,0.0,134.24
2020-02-08 20:00:00,58.4858,-25.901,63.9644479585,6.8358,-0.901,6.8949229611,51.65,-25.0,57.3822489974,132.67,74.7558,5.139,74.9322290783,6.8358,-0.901,6.8949229611,67.92,6.04,68.1880341409,134.17,6.8358,-0.901,6.8949229611,6.8358,-0.901,6.8949229611,0.0,0.0,0.0,134.78
2020-02-08 20:30:00,58.7476,-25.7438,64.1406559383,6.8376,-1.7238,7.0515431077,51.91,-24.02,57.1979763628,132.05,75.1676,5.4562,75.3653647785,6.8376,-1.7238,7.0515431077,68.33,7.18,68.7061954994,133.8,6.8376,-1.7238,7.0515431077,6.8376,-1.7238,7.0515431077,0.0,0.0,0.0,134.13
2020-02-08 21:00:00,57.2058,-26.4124,63.0088757827,6.8358,-1.9924,7.1202401224,50.37,-24.42,55.9774356326,132.25,73.2158,4.7376000000000005,73.3689186468,6.8358,-1.9924,7.1202401224,66.38,6.73,66.7202915161,134.0,6.8358,-1.9924,7.1202401224,6.8358,-1.9924,7.1202401224,0.0,0.0,0.0,134.35
2020-02-08 21:30:00,55.0288,-26.9916,61.2920492397,6.8388,-1.8716,7.0902801073,48.19,-25.12,54.3441855215,132.09,70.4588,3.8584,70.564365993,6.8388,-1.8716,7.0902801073,63.62,5.73,63.877517954300004,133.76,6.8388,-1.8716,7.0902801073,6.8388,-1.8716,7.0902801073,0.0,0.0,0.0,134.21
2020-02-08 22:00:00,52.8614,-27.4722,59.5738985026,5.0414,-2.2922000000000002,5.5380407005,47.82,-25.18,54.0442855444,132.34,68.1714,3.5878,68.2657460722,5.0414,-2.2922000000000002,5.5380407005,63.13,5.88,63.4032436079,134.08,5.0414,-2.2922000000000002,5.5380407005,5.0414,-2.2922000000000002,5.5380407005,0.0,0.0,0.0,134.47
2020-02-08 22:30:00,50.9282,-20.0296,54.7253728302,5.6782,-2.2896,6.1224360674,45.25,-17.74,48.6031902245,132.18,62.8682,-18.2296,65.4578405342,5.6782,-2.2896,6.1224360674,57.19,-15.94,59.3698551455,134.74,5.6782,-2.2896,6.1224360674,5.6782,-2.2896,6.1224360674,0.0,0.0,0.0,133.42
2020-02-08 23:00:00,47.171,-14.7614,49.4267353864,6.071,-1.6114000000000002,6.2812141310000005,41.1,-13.15,43.1524333033,132.37,56.501,-31.7914,64.8309811353,6.071,-1.6114000000000002,6.2812141310000005,50.43,-30.18,58.7708882016,134.94,6.071,-1.6114000000000002,6.2812141310000005,6.071,-1.6114000000000002,6.2812141310000005,0.0,0.0,0.0,133.06
2020-02-08 23:30:00,46.581,-1.6524,46.610299149,2.1310000000000002,-2.5624000000000002,3.3327248251,44.45,0.91,44.4593139848,131.2,56.541,-15.7124,58.6835939148,2.1310000000000002,-2.5624000000000002,3.3327248251,54.41,-13.15,55.9765182912,132.5,2.1310000000000002,-2.5624000000000002,3.3327248251,2.1310000000000002,-2.5624000000000002,3.3327248251,0.0,0.0,0.0,131.51
2020-02-09 00:00:00,45.6044,-2.051,45.650497263,1.1344,-3.481,3.6611780017,44.47,1.43,44.4929859641,131.52,55.5544,-16.021,57.8183690566,1.1344,-3.481,3.6611780017,54.42,-12.54,55.8461099809,132.92,1.1344,-3.481,3.6611780017,1.1344,-3.481,3.6611780017,0.0,0.0,0.0,131.82
2020-02-09 00:30:00,45.8058,-2.366,45.8668646153,1.2358,-3.786,3.9825868026,44.57,1.42,44.5926148594,131.31,55.7658,-16.286,58.0952514896,1.2358,-3.786,3.9825868026,54.53,-12.5,55.94435539,132.79,1.2358,-3.786,3.9825868026,1.2358,-3.786,3.9825868026,0.0,0.0,0.0,131.62
2020-02-09 01:00:00,45.5118,-2.3016,45.5699605201,4.1018,-2.9616,5.059232926,41.41,0.66,41.4152592652,130.6,54.2718,-16.6016,56.754219207,4.1018,-2.9616,5.059232926,50.17,-13.64,51.991138668,131.93,4.1018,-2.9616,5.059232926,4.1018,-2.9616,5.059232926,0.0,0.0,0.0,130.95
2020-02-09 01:30:00,43.882,-2.6452,43.9616538251,7.522,-1.9752,7.7770109322,36.36,-0.67,36.3661724684,131.44,51.572,-17.5052,54.461942777,7.522,-1.9752,7.7770109322,44.05,-15.53,46.7074233929,132.55,7.522,-1.9752,7.7770109322,7.522,-1.9752,7.7770109322,0.0,0.0,0.0,131.89
2020-02-09 02:00:00,43.6316,-3.018,43.7358530563,7.6316,-2.748,8.1112774925,36.0,-0.27,36.0010124858,131.3,51.2116,-17.708,54.1867256675,7.6316,-2.748,8.1112774925,43.58,-14.96,46.076219463,132.44,7.6316,-2.748,8.1112774925,7.6316,-2.748,8.1112774925,0.0,0.0,0.0,131.73
2020-02-09 02:30:00,43.0494,-3.1994,43.1681248228,7.7294,-2.8894,8.2518032405,35.32,-0.31,35.3213603928,131.1,50.5594,-17.8094,53.6043622919,7.7294,-2.8894,8.2518032405,42.83,-14.92,45.354330554,132.3,7.7294,-2.8894,8.2518032405,7.7294,-2.8894,8.2518032405,0.0,0.0,0.0,131.55
2020-02-09 03:00:00,40.6736,-3.3816,40.8139309001,7.9736,-2.1316,8.253606213,32.7,-1.25,32.7238827158,131.55,47.4536,-18.4916,50.9292001068,7.9736,-2.1316,8.253606213,39.48,-16.36,42.7354653654,132.66,7.9736,-2.1316,8.253606213,7.9736,-2.1316,8.253606213,0.0,0.0,0.0,132.06
2020-02-09 03:30:00,40.4578,-3.6546000000000003,40.6225267801,8.0378,-2.6546000000000003,8.4648171864,32.42,-1.0,32.435418912,131.66,47.0178,-18.834600000000002,50.6499326159,8.0378,-2.6546000000000003,8.4648171864,38.98,-16.18,42.2046537718,132.79,8.0378,-2.6546000000000003,8.4648171864,8.0378,-2.6546000000000003,8.4648171864,0.0,0.0,0.0,132.16
2020-02-09 04:00:00,39.7668,-3.7157999999999998,39.9400244351,8.5368,-2.6958,8.9523344375,31.23,-1.02,31.2466526207,131.82,45.9368,-18.9458,49.6903706152,8.5368,-2.6958,8.9523344375,37.4,-16.25,40.7777206327,132.97,8.5368,-2.6958,8.9523344375,8.5368,-2.6958,8.9523344375,0.0,0.0,0.0,132.33
2020-02-09 04:30:00,39.016,-4.0112,39.2216519469,8.096,-2.5812,8.4975178399,30.92,-1.43,30.9530499305,131.82,45.236,-19.3712,49.2091361989,8.096,-2.5812,8.4975178399,37.14,-16.79,40.7588481192,132.97,8.096,-2.5812,8.4975178399,8.096,-2.5812,8.4975178399,0.0,0.0,0.0,132.33
2020-02-09 05:00:00,38.3026,-4.1306,38.5246807011,6.8926,-2.2006,7.2353697293,31.41,-1.9300000000000002,31.4692389485,131.82,44.9626,-19.6606,49.073155504,6.8926,-2.2006,7.2353697293,38.07,-17.46,41.8828903014,132.9,6.8926,-2.2006,7.2353697293,6.8926,-2.2006,7.2353697293,0.0,0.0,0.0,132.33
2020-02-09 05:30:00,39.0142,-3.3364000000000003,39.1566005496,6.8342,-2.2364,7.1908118179,32.18,-1.1,32.1987950085,131.01,45.8542,-18.5564,49.4666315671,6.8342,-2.2364,7.1908118179,39.02,-16.32,42.2954229202,132.15,6.8342,-2.2364,7.1908118179,6.8342,-2.2364,7.1908118179,0.0,0.0,0.0,131.51
2020-02-09 06:00:00,39.7744,-3.4214,39.9212834628,6.8344000000000005,-2.3414,7.2243461517,32.94,-1.08,32.9577001625,131.37,46.8044,-18.6214,50.3726949579,6.8344000000000005,-2.3414,7.2243461517,39.97,-16.28,43.1583051104,132.43,6.8344000000000005,-2.3414,7.2243461517,6.8344000000000005,-2.3414,7.2243461517,0.0,0.0,0.0,131.85
2020-02-09 06:30:00,41.118,-2.7612,41.2106072443,6.828,-2.3012,7.2053525549,34.29,-0.46,34.2930853088,131.99,48.628,-17.7512,51.7666638431,6.828,-2.3012,7.2053525549,41.8,-15.45,44.5639147742,133.11,6.828,-2.3012,7.2053525549,6.828,-2.3012,7.2053525549,0.0,0.0,0.0,132.44
2020-02-09 07:00:00,41.4962,-2.4774000000000003,41.5700869039,6.8362,-2.2274,7.1899194154,34.66,-0.25,34.660901604,131.47,49.2662,-17.197400000000002,52.1815008331,6.8362,-2.2274,7.1899194154,42.43,-14.97,44.9933972934,132.53,6.8362,-2.2274,7.1899194154,6.8362,-2.2274,7.1899194154,0.0,0.0,0.0,131.9
2020-02-09 07:30:00,43.8338,-1.4432,43.8575517862,6.8338,-2.4432,7.2574133601,37.0,1.0,37.0135110466,131.47,52.1038,-15.8132,54.4505580199,6.8338,-2.4432,7.2574133601,45.27,-13.37,47.2030698154,132.76,6.8338,-2.4432,7.2574133601,6.8338,-2.4432,7.2574133601,0.0,0.0,0.0,131.86
2020-02-09 08:00:00,44.6236,-1.3458,44.643889331,6.8336,-2.3158,7.2153321892,37.79,0.97,37.8024470107,131.52,53.1136,-15.6858,55.3813942277,6.8336,-2.3158,7.2153321892,46.28,-13.37,48.1725575406,132.72,6.8336,-2.3158,7.2153321892,6.8336,-2.3158,7.2153321892,0.0,0.0,0.0,131.83
2020-02-09 08:30:00,48.2424,-1.983,48.2831383276,6.8524,-2.373,7.2516560012,41.39,0.39,41.3918373596,130.57,58.1524,-8.843,58.8209169833,6.8524,-2.373,7.2516560012,51.3,-6.47,51.7063912877,131.7,6.8524,-2.373,7.2516560012,6.8524,-2.373,7.2516560012,0.0,0.0,0.0,131.05
2020-02-09 09:00:00,51.7842,-11.706,53.090807167,8.1442,-2.296,8.4616552541,43.64,-9.41,44.6430028112,131.04,65.6042,22.374,69.3145506632,8.1442,-2.296,8.4616552541,57.46,24.67,62.5320757692,132.19,8.1442,-2.296,8.4616552541,8.1442,-2.296,8.4616552541,0.0,0.0,0.0,132.74
2020-02-09 09:30:00,46.0708,-8.7454,46.8935031086,13.9708,-1.6454,14.0673591623,32.1,-7.1,32.8758269858,130.4,60.5908,23.1846,64.8750392817,13.9708,-1.6454,14.0673591623,46.62,24.83,52.8200085195,132.56,13.9708,-1.6454,14.0673591623,13.9708,-1.6454,14.0673591623,0.0,0.0,0.0,132.26
2020-02-09 10:00:00,53.0076,-19.48,56.4736757947,10.1376,-1.52,10.2509186788,42.87,-17.96,46.4800871342,130.53,68.3676,11.18,69.2756893128,10.1376,-1.52,10.2509186788,58.23,12.7,59.5988498211,131.82,10.1376,-1.52,10.2509186788,10.1376,-1.52,10.2509186788,0.0,0.0,0.0,132.54
2020-02-09 10:30:00,57.028,-23.8592,61.8179117137,9.988,-1.6192000000000002,10.1183967426,47.04,-22.24,52.0324821626,132.41,71.708,7.9108,72.1430386152,9.988,-1.6192000000000002,10.1183967426,61.72,9.53,62.4514155164,133.5,9.988,-1.6192000000000002,10.1183967426,9.988,-1.6192000000000002,10.1183967426,0.0,0.0,0.0,134.43
2020-02-09 11:00:00,57.8852,-23.3354,62.4118359945,9.9952,-1.3454000000000002,10.0853420468,47.89,-21.99,52.6973642605,132.23,72.7852,8.3246,73.2597045053,9.9952,-1.3454000000000002,10.0853420468,62.79,9.67,63.530252636,133.32,9.9952,-1.3454000000000002,10.0853420468,9.9952,-1.3454000000000002,10.0853420468,0.0,0.0,0.0,134.23
2020-02-09 11:30:00,58.6986,-22.5804,62.8919717144,10.0286,-1.4304000000000001,10.1300968465,48.67,-21.15,53.0668578305,131.76,73.7986,9.0996,74.3574884065,10.0286,-1.4304000000000001,10.1300968465,63.77,10.53,64.6335346395,132.94,10.0286,-1.4304000000000001,10.1300968465,10.0286,-1.4304000000000001,10.1300968465,0.0,0.0,0.0,133.74
2020-02-09 12:00:00,59.794,-22.0838,63.7417967933,11.374,-1.4038,11.4603023712,48.42,-20.68,52.6512943811,131.37,74.864,9.4762,75.4613600622,11.374,-1.4038,11.4603023712,63.49,10.88,64.4154833871,132.52,11.374,-1.4038,11.4603023712,11.374,-1.4038,11.4603023712,0.0,0.0,0.0,133.31
2020-02-09 12:30:00,60.6172,-21.8144,64.4229228086,11.3372,-1.3544,11.4178151675,49.28,-20.46,53.3585044768,131.73,76.0072,10.0456,76.6681715655,11.3372,-1.3544,11.4178151675,64.67,11.4,65.6671066821,132.97,11.3372,-1.3544,11.4178151675,11.3372,-1.3544,11.4178151675,0.0,0.0,0.0,133.65
2020-02-09 13:00:00,62.451,-21.4816,66.0423087086,11.301,-1.7516,11.4359391202,51.15,-19.73,54.8233107355,131.94,78.251,10.6984,78.9789513957,11.301,-1.7516,11.4359391202,66.95,12.45,68.0977606093,133.44,11.301,-1.7516,11.4359391202,11.301,-1.7516,11.4359391202,0.0,0.0,0.0,133.83
2020-02-09 13:30:00,61.6738,-21.9314,65.4571914491,11.0538,-1.7614,11.1932579886,50.62,-20.17,54.4904881608,132.26,77.4038,10.3186,78.0885507639,11.0538,-1.7614,11.1932579886,66.35,12.08,67.4407065503,134.01,11.0538,-1.7614,11.1932579886,11.0538,-1.7614,11.1932579886,0.0,0.0,0.0,134.18
2020-02-09 14:00:00,62.1084,-21.6598,65.7768978183,7.9284,-2.3398,8.2664496974,54.18,-19.32,57.5216028984,131.88,78.5084,10.5902,79.2194496737,7.9284,-2.3398,8.2664496974,70.58,12.93,71.7545907939,133.5,7.9284,-2.3398,8.2664496974,7.9284,-2.3398,8.2664496974,0.0,0.0,0.0,133.77
2020-02-09 14:30:00,62.1124,-21.0606,65.5858148239,9.4324,-2.2306,9.6925613808,52.68,-18.83,55.9441802156,132.69,75.8524,7.7294,76.2451979479,9.4324,-2.2306,9.6925613808,66.42,9.96,67.1626235342,134.0,9.4324,-2.2306,9.6925613808,9.4324,-2.2306,9.6925613808,0.0,0.0,0.0,134.58
2020-02-09 15:00:00,60.7152,-9.899000000000001,61.5168733929,8.3552,-2.279,8.6604392521,52.36,-7.62,52.911567733300004,131.7,69.9752,-26.199,74.718914714,8.3552,-2.279,8.6604392521,61.62,-23.92,66.0998547653,133.94,8.3552,-2.279,8.6604392521,8.3552,-2.279,8.6604392521,0.0,0.0,0.0,132.24
2020-02-09 15:30:00,59.2292,-10.2042,60.1017789277,7.5492,-2.2842000000000002,7.8872042119,51.68,-7.92,52.2833510785,131.44,68.3792,-26.5142,73.3397422567,7.5492,-2.2842000000000002,7.8872042119,60.83,-24.23,65.4781016829,133.8,7.5492,-2.2842000000000002,7.8872042119,7.5492,-2.2842000000000002,7.8872042119,0.0,0.0,0.0,131.97
2020-02-09 16:00:00,58.0052,-10.145199999999999,58.8857224638,7.1252,-1.7852000000000001,7.3454349143,50.88,-8.36,51.5622342417,131.48,67.0352,-26.5752,72.110743264,7.1252,-1.7852000000000001,7.3454349143,59.91,-24.79,64.8363493729,133.8,7.1252,-1.7852000000000001,7.3454349143,7.1252,-1.7852000000000001,7.3454349143,0.0,0.0,0.0,132.03
2020-02-09 16:30:00,60.72,-9.414,61.4454375524,7.03,-1.944,7.2938354794,53.69,-7.47,54.2071674228,131.0,70.25,-25.554,74.7533906656,7.03,-1.944,7.2938354794,63.22,-23.61,67.4848168109,133.57,7.03,-1.944,7.2938354794,7.03,-1.944,7.2938354794,0.0,0.0,0.0,131.5
2020-02-09 17:00:00,61.3428,-10.2422,62.191975147,7.0828,-2.0322,7.3685746709,54.26,-8.21,54.877606544,131.08,71.0728,-26.4722,75.842733816,7.0828,-2.0322,7.3685746709,63.99,-24.44,68.4984211497,133.44,7.0828,-2.0322,7.3685746709,7.0828,-2.0322,7.3685746709,0.0,0.0,0.0,131.57
2020-02-09 17:30:00,63.259,-10.6538,64.1498599799,8.599,-1.9638,8.820391796300001,54.66,-8.69,55.3464696254,130.72,73.189,-26.8238,77.9496373785,8.599,-1.9638,8.820391796300001,64.59,-24.86,69.2090145863,132.85,8.599,-1.9638,8.820391796300001,8.599,-1.9638,8.820391796300001,0.0,0.0,0.0,131.19
2020-02-09 18:00:00,64.6128,-10.8728,65.5212309384,8.5928,-1.9628,8.8141247824,56.02,-8.91,56.7241438895,130.46,77.3928,-26.5428,81.8178814421,8.5928,-1.9628,8.8141247824,68.8,-24.58,73.0589926019,132.42,8.5928,-1.9628,8.8141247824,8.5928,-1.9628,8.8141247824,0.0,0.0,0.0,130.86
2020-02-09 18:30:00,64.6,-19.6322,67.51728132,6.95,-1.4322,7.096033881,57.65,-18.2,60.4546317498,130.89,81.56,3.3078,81.6270490759,6.95,-1.4322,7.096033881,74.61,4.74,74.7604153279,132.19,6.95,-1.4322,7.096033881,6.95,-1.4322,7.096033881,0.0,0.0,0.0,132.43
2020-02-09 19:00:00,63.4846,-22.3978,67.3198030449,6.8246,-1.7478,7.0448541504,56.66,-20.65,60.3057053686,131.28,80.9946,9.4622,81.5454379962,6.8246,-1.7478,7.0448541504,74.17,11.21,75.0123523161,132.5,6.8246,-1.7478,7.0448541504,6.8246,-1.7478,7.0448541504,0.0,0.0,0.0,133.09
2020-02-09 19:30:00,64.6594,-23.0616,68.6489286364,6.8294,-2.2416,7.1878699849,57.83,-20.82,61.4636583682,131.61,82.5694,9.1384,83.0735587953,6.8294,-2.2416,7.1878699849,75.74,11.38,76.5901560254,132.63,6.8294,-2.2416,7.1878699849,6.8294,-2.2416,7.1878699849,0.0,0.0,0.0,133.43
2020-02-09 20:00:00,63.5838,-23.6086,67.8252579531,6.8138000000000005,-2.5686,7.2818662718,56.77,-21.04,60.5434926313,131.91,81.4238,8.8514,81.9034949706,6.8138000000000005,-2.5686,7.2818662718,74.61,11.42,75.4789275229,132.95,6.8138000000000005,-2.5686,7.2818662718,6.8138000000000005,-2.5686,7.2818662718,0.0,0.0,0.0,133.74
2020-02-09 20:30:00,62.0946,-24.3382,66.6939827001,6.8146,-2.6082,7.2966759829,55.28,-21.73,59.3975698156,131.91,79.5346,7.9918,79.9351078338,6.8146,-2.6082,7.2966759829,72.72,10.6,73.488491616,132.91,6.8146,-2.6082,7.2966759829,6.8146,-2.6082,7.2966759829,0.0,0.0,0.0,133.8
2020-02-09 21:00:00,57.6726,-24.9002,62.8183790845,6.8225999999999996,-2.6702,7.3265161434,50.85,-22.23,55.4968053135,132.61,74.0326,7.5498,74.4165663196,6.8225999999999996,-2.6702,7.3265161434,67.21,10.22,67.9825896829,133.58,6.8225999999999996,-2.6702,7.3265161434,6.8225999999999996,-2.6702,7.3265161434,0.0,0.0,0.0,134.53
2020-02-09 21:30:00,53.7172,-25.1362,59.3073867767,6.8072,-2.6062000000000003,7.2890500259,46.91,-22.53,52.0398789391,132.04,69.1172,6.6638,69.4376955715,6.8072,-2.6062000000000003,7.2890500259,62.31,9.27,62.9957855733,132.99,6.8072,-2.6062000000000003,7.2890500259,6.8072,-2.6062000000000003,7.2890500259,0.0,0.0,0.0,133.96
2020-02-09 22:00:00,50.498,-20.8832,54.6457321869,6.818,-2.5832,7.2909564695,43.68,-18.3,47.3585514981,132.26,63.548,-6.5532,63.884996159,6.818,-2.5832,7.2909564695,56.73,-3.9699999999999998,56.8687418535,133.76,6.818,-2.5832,7.2909564695,6.818,-2.5832,7.2909564695,0.0,0.0,0.0,133.7
2020-02-09 22:30:00,48.753,-13.4314,50.5693337405,6.823,-2.6314,7.3128376818,41.93,-10.8,43.2985554032,131.46,58.673,-29.5014,65.6723193664,6.823,-2.6314,7.3128376818,51.85,-26.87,58.3987962205,133.67,6.823,-2.6314,7.3128376818,6.823,-2.6314,7.3128376818,0.0,0.0,0.0,131.94
2020-02-09 23:00:00,45.3114,-14.088,47.4509716862,6.8214,-2.518,7.2713012563,38.49,-11.57,40.1913547918,131.89,54.4514,-30.518,62.4203755673,6.8214,-2.518,7.2713012563,47.63,-28.0,55.2504923055,133.93,6.8214,-2.518,7.2713012563,6.8214,-2.518,7.2713012563,0.0,0.0,0.0,132.4
2020-02-09 23:30:00,42.494,-15.094,45.0951091805,6.784,-2.274,7.1549795248,35.71,-12.82,37.9414878464,131.35,50.924,-31.834,60.0554521422,6.784,-2.274,7.1549795248,44.14,-29.56,53.1237536324,133.14,6.784,-2.274,7.1549795248,6.784,-2.274,7.1549795248,0.0,0.0,0.0,131.86
2020-02-10 00:00:00,40.3448,-15.3162,43.1542450922,6.8248,-1.8362,7.0674978231,33.52,-13.48,36.1289468432,131.87,48.2248,-32.3562,58.0737032871,6.8248,-1.8362,7.0674978231,41.4,-30.52,51.433747676,133.6,6.8248,-1.8362,7.0674978231,6.8248,-1.8362,7.0674978231,0.0,0.0,0.0,132.41
2020-02-10 00:30:00,40.1574,-15.9454,43.2073206288,6.8174,-2.2154,7.1683289489,33.34,-13.73,36.0564626662,132.21,48.0274,-33.1454,58.354508754,6.8174,-2.2154,7.1683289489,41.21,-30.93,51.526003144,133.93,6.8174,-2.2154,7.1683289489,6.8174,-2.2154,7.1683289489,0.0,0.0,0.0,132.75
2020-02-10 01:00:00,41.6848,-15.587,44.5036753543,6.8248,-1.787,7.0548751966,34.86,-13.8,37.4921271736,131.89,49.7448,-32.797,59.583456899,6.8248,-1.787,7.0548751966,42.92,-31.01,52.9504154847,133.61,6.8248,-1.787,7.0548751966,6.8248,-1.787,7.0548751966,0.0,0.0,0.0,132.44
2020-02-10 01:30:00,41.1152,-15.8358,44.0594170715,6.9352,-2.5358,7.3842589797,34.18,-13.3,36.676455663,132.76,48.9952,-33.0458,59.0978385449,6.9352,-2.5358,7.3842589797,42.06,-30.51,51.9605975716,134.64,6.9352,-2.5358,7.3842589797,6.9352,-2.5358,7.3842589797,0.0,0.0,0.0,133.33
2020-02-10 02:00:00,39.9086,-15.95,42.9778879653,7.0286,-2.86,7.5882025513,32.88,-13.09,35.3898643682,132.56,47.4786,-33.12,57.889134196,7.0286,-2.86,7.5882025513,40.45,-30.26,50.5160380473,134.45,7.0286,-2.86,7.5882025513,7.0286,-2.86,7.5882025513,0.0,0.0,0.0,133.14
2020-02-10 02:30:00,39.4212,-16.3168,42.6646102957,7.0712,-2.8068,7.6078903567000005,32.35,-13.51,35.0577038609,132.69,46.8912,-33.6168,57.696393992,7.0712,-2.8068,7.6078903567000005,39.82,-30.81,50.3476762125,134.45,7.0712,-2.8068,7.6078903567000005,7.0712,-2.8068,7.6078903567000005,0.0,0.0,0.0,133.28
2020-02-10 03:00:00,38.4204,-16.3822,41.7672552725,7.0504,-2.6022,7.5152900809,31.37,-13.78,34.2631770272,132.93,45.6604,-33.8122,56.8166964633,7.0504,-2.6022,7.5152900809,38.61,-31.21,49.6467138892,134.72,7.0504,-2.6022,7.5152900809,7.0504,-2.6022,7.5152900809,0.0,0.0,0.0,133.53
2020-02-10 03:30:00,38.5824,-16.9218,42.1301424754,7.2324,-2.8718,7.7816993645,31.35,-14.05,34.3544029201,133.06,45.7524,-34.4518,57.2731056343,7.2324,-2.8718,7.7816993645,38.52,-31.58,49.8105089313,134.79,7.2324,-2.8718,7.7816993645,7.2324,-2.8718,7.7816993645,0.0,0.0,0.0,133.66
2020-02-10 04:00:00,37.701,-16.8928,41.3126142097,7.321,-2.8728,7.8644784214,30.38,-14.02,33.4590017783,133.16,44.681,-34.5528,56.4826322761,7.321,-2.8728,7.8644784214,37.36,-31.68,48.9835890886,134.89,7.321,-2.8728,7.8644784214,7.321,-2.8728,7.8644784214,0.0,0.0,0.0,133.77
2020-02-10 04:30:00,37.9136,-16.5038,41.3499271995,7.4736,-2.8438,7.9963676379,30.44,-13.66,33.3644901055,132.47,44.8236,-34.3538,56.4742303303,7.4736,-2.8438,7.9963676379,37.35,-31.51,48.8661703022,134.26,7.4736,-2.8438,7.9963676379,7.4736,-2.8438,7.9963676379,0.0,0.0,0.0,133.09
2020-02-10 05:00:00,37.4564,-16.5548,40.9517191825,7.5064,-2.8948,8.0452413264,29.95,-13.66,32.9180512789,132.33,44.3464,-34.3548,56.0968401606,7.5064,-2.8948,8.0452413264,36.84,-31.46,48.4449914852,134.07,7.5064,-2.8948,8.0452413264,7.5064,-2.8948,8.0452413264,0.0,0.0,0.0,132.94
2020-02-10 05:30:00,39.7608,-15.8834,42.8159270856,7.5208,-2.7834,8.0193358952,32.24,-13.1,34.7998218386,132.22,47.0408,-33.4934,57.7463826417,7.5208,-2.7834,8.0193358952,39.52,-30.71,50.0493206747,134.01,7.5208,-2.7834,8.0193358952,7.5208,-2.7834,8.0193358952,0.0,0.0,0.0,132.81
2020-02-10 06:00:00,43.0816,-15.748,45.8696387882,7.7216000000000005,-2.878,8.2405091202,35.36,-12.87,37.6293303156,132.44,50.9816,-33.238,60.8595775746,7.7216000000000005,-2.878,8.2405091202,43.26,-30.36,52.8503282866,134.22,7.7216000000000005,-2.878,8.2405091202,7.7216000000000005,-2.878,8.2405091202,0.0,0.0,0.0,133.01
2020-02-10 06:30:00,47.1344,-14.0044,49.1708743335,7.9744,-2.9744,8.5110581434,39.16,-11.03,40.6837375373,132.4,55.8244,-30.9244,63.817569295,7.9744,-2.9744,8.5110581434,47.85,-27.95,55.4150250383,134.29,7.9744,-2.9744,8.5110581434,7.9744,-2.9744,8.5110581434,0.0,0.0,0.0,132.94
2020-02-10 07:00:00,52.2656,-13.2732,53.9246769262,7.9456,-2.7832,8.4189525239,44.32,-10.49,45.5445111951,131.85,61.9456,-29.7832,68.7335170175,7.9456,-2.7832,8.4189525239,54.0,-27.0,60.3738353925,133.61,7.9456,-2.7832,8.4189525239,7.9456,-2.7832,8.4189525239,0.0,0.0,0.0,132.34
2020-02-10 07:30:00,59.2372,-12.238,60.488135265,8.3172,-2.418,8.6615552784,50.92,-9.82,51.8582568161,130.69,70.3972,-27.788,75.6831468151,8.3172,-2.418,8.6615552784,62.08,-25.37,67.0638747762,132.4,8.3172,-2.418,8.6615552784,8.3172,-2.418,8.6615552784,0.0,0.0,0.0,131.12
2020-02-10 08:00:00,62.0254,-16.549,64.195168402,8.5654,-3.059,9.0952492082,53.46,-13.49,55.1357570003,130.48,75.6854,-10.329,76.386962331,8.5654,-3.059,9.0952492082,67.12,-7.27,67.5125714219,131.52,8.5654,-3.059,9.0952492082,8.5654,-3.059,9.0952492082,0.0,0.0,0.0,131.44
2020-02-10 08:30:00,63.4602,-21.6404,67.048518971,8.9602,-3.1304,9.4912901231,54.5,-18.51,57.5575372996,131.6,79.6802,11.0196,80.4385843747,8.9602,-3.1304,9.4912901231,70.72,14.15,72.121708937,132.22,8.9602,-3.1304,9.4912901231,8.9602,-3.1304,9.4912901231,0.0,0.0,0.0,133.4
2020-02-10 09:00:00,63.9422,-21.4642,67.4486235774,8.8922,-2.9542,9.3700863646,55.05,-18.51,58.0785898589,131.67,80.1022,11.0458,80.8602012271,8.8922,-2.9542,9.3700863646,71.21,14.0,72.5731637728,132.34,8.8922,-2.9542,9.3700863646,8.8922,-2.9542,9.3700863646,0.0,0.0,0.0,133.51
2020-02-10 09:30:00,64.2594,-21.282,67.6919050726,9.0194,-2.732,9.4240861817,55.24,-18.55,58.2714346829,131.64,80.4594,11.118,81.2239187208,9.0194,-2.732,9.4240861817,71.44,13.85,72.7701594062,132.17,9.0194,-2.732,9.4240861817,9.0194,-2.732,9.4240861817,0.0,0.0,0.0,133.51
2020-02-10 10:00:00,65.6792,-21.5646,69.1287876778,9.3092,-2.7646,9.7110358768,56.37,-18.8,59.4223602695,131.55,82.0992,10.7954,82.805913447,9.3092,-2.7646,9.7110358768,72.79,13.56,74.0422696843,132.1,9.3092,-2.7646,9.7110358768,9.3092,-2.7646,9.7110358768,0.0,0.0,0.0,133.42
2020-02-10 10:30:00,65.5758,-21.0838,68.8818711134,9.4758,-2.6538,9.84039837,56.1,-18.43,59.0497662993,131.65,81.9258,11.4862,82.7270783727,9.4758,-2.6538,9.84039837,72.45,14.14,73.8169499505,132.1,9.4758,-2.6538,9.84039837,9.4758,-2.6538,9.84039837,0.0,0.0,0.0,133.55
2020-02-10 11:00:00,63.419,-20.6928,66.7095310495,10.139,-2.3528000000000002,10.408409525,53.28,-18.34,56.3481499253,131.59,78.929,11.8772,79.8176354,10.139,-2.3528000000000002,10.408409525,68.79,14.23,70.2464020431,132.1,10.139,-2.3528000000000002,10.408409525,10.139,-2.3528000000000002,10.408409525,0.0,0.0,0.0,133.51
2020-02-10 11:30:00,64.33840000000001,-20.2114,67.4383452089,9.0884,-2.3614,9.3901663734,55.25,-17.85,58.061906617,131.5,80.7384,12.4086,81.6863672134,9.0884,-2.3614,9.3901663734,71.65,14.77,73.1565130388,131.94,9.0884,-2.3614,9.3901663734,9.0884,-2.3614,9.3901663734,0.0,0.0,0.0,133.41
2020-02-10 12:00:00,65.8642,-19.8076,68.7781495782,11.1342,-2.7676,11.4730126558,54.73,-17.04,57.3213267467,131.18,81.1842,12.7324,82.1765680678,11.1342,-2.7676,11.4730126558,70.05,15.5,71.7443551786,131.84,11.1342,-2.7676,11.4730126558,11.1342,-2.7676,11.4730126558,0.0,0.0,0.0,133.08
2020-02-10 12:30:00,63.8136,-20.7046,67.0884193145,14.1536,-3.1346,14.4965551122,49.66,-17.57,52.6765649981,131.33,76.9936,11.6954,77.876805418,14.1536,-3.1346,14.4965551122,62.84,14.83,64.5662024592,131.67,14.1536,-3.1346,14.4965551122,14.1536,-3.1346,14.4965551122,0.0,0.0,0.0,133.26
2020-02-10 13:00:00,64.0546,-20.6398,67.2977943561,12.5246,-3.0198,12.883508730199999,51.53,-17.62,54.4592076696,131.45,78.2746,11.8602,79.1680323691,12.5246,-3.0198,12.883508730199999,65.75,14.88,67.4127354437,131.84,12.5246,-3.0198,12.883508730199999,12.5246,-3.0198,12.883508730199999,0.0,0.0,0.0,133.38
2020-02-10 13:30:00,64.254,-21.0882,67.6260947803,9.714,-2.7882,10.1062285369,54.54,-18.3,57.5282678342,131.85,80.174,11.6318,81.0133880741,9.714,-2.7882,10.1062285369,70.46,14.42,71.9204282523,132.23,9.714,-2.7882,10.1062285369,9.714,-2.7882,10.1062285369,0.0,0.0,0.0,133.77
2020-02-10 14:00:00,64.444,-20.7632,67.7062745264,9.584,-2.5332,9.9131305973,54.86,-18.23,57.8096229014,131.49,80.454,11.7268,81.3041447544,9.584,-2.5332,9.9131305973,70.87,14.26,72.2904177606,131.91,9.584,-2.5332,9.9131305973,9.584,-2.5332,9.9131305973,0.0,0.0,0.0,133.41
2020-02-10 14:30:00,65.8894,-21.0742,69.1775609428,10.1294,-2.7842000000000002,10.505070870800001,55.76,-18.29,58.6830614402,131.53,81.7994,11.3358,82.5811249742,10.1294,-2.7842000000000002,10.505070870800001,71.67,14.12,73.0476782656,131.98,10.1294,-2.7842000000000002,10.505070870800001,10.1294,-2.7842000000000002,10.505070870800001,0.0,0.0,0.0,133.45
2020-02-10 15:00:00,66.803,-20.8852,69.9916594177,9.863,-2.7652,10.2432953701,56.94,-18.12,59.7536442403,131.47,82.953,11.5148,83.7483780621,9.863,-2.7652,10.2432953701,73.09,14.28,74.471917526,132.04,9.863,-2.7652,10.2432953701,9.863,-2.7652,10.2432953701,0.0,0.0,0.0,133.39
2020-02-10 15:30:00,62.828,-20.9834,66.2394192272,10.668,-2.7834,11.0251321788,52.16,-18.2,55.2440548838,131.5,77.748,11.4166,78.5817425332,10.668,-2.7834,11.0251321788,67.08,14.2,68.566510776,132.04,10.668,-2.7834,11.0251321788,10.668,-2.7834,11.0251321788,0.0,0.0,0.0,133.42
2020-02-10 16:00:00,63.9032,-20.6116,67.1450446779,9.5232,-2.0016,9.7312764219,54.38,-18.61,57.4762255198,131.08,79.7432,11.4984,80.5679287856,9.5232,-2.0016,9.7312764219,70.22,13.5,71.505932621,131.49,9.5232,-2.0016,9.7312764219,9.5232,-2.0016,9.7312764219,0.0,0.0,0.0,132.98
2020-02-10 16:30:00,64.9262,-20.1454,67.9797660161,7.4662,-0.8654000000000001,7.5161865065,57.46,-19.28,60.6083327604,131.083,82.2462,11.9846,83.114788405,7.4662,-0.8654000000000001,7.5161865065,74.78,12.85,75.8760232221,131.493,7.4662,-0.8654000000000001,7.5161865065,7.4662,-0.8654000000000001,7.5161865065,0.0,0.0,0.0,132.983
2020-02-10 17:00:00,68.1168,-19.9356,70.9741261982,7.4468,-1.2256,7.5469812243,60.67,-18.71,63.4894715681,130.92,86.2268,12.0744,87.0680892957,7.4468,-1.2256,7.5469812243,78.78,13.3,79.8947958255,131.45,7.4468,-1.2256,7.5469812243,7.4468,-1.2256,7.5469812243,0.0,0.0,0.0,132.76
2020-02-10 17:30:00,70.4032,-20.3058,73.2730242578,11.4732,-1.2058,11.5363890312,58.93,-19.1,61.948001582,130.92,87.8432,11.5642,88.6011202405,11.4732,-1.2058,11.5363890312,76.37,12.77,77.4302899388,131.39,11.4732,-1.2058,11.5363890312,11.4732,-1.2058,11.5363890312,0.0,0.0,0.0,132.76
2020-02-10 18:00:00,73.902,-18.4562,76.1717593498,11.782,-1.2962,11.8530864521,62.12,-17.16,64.4465670149,130.12,92.162,13.5738,93.1562251835,11.782,-1.2962,11.8530864521,80.38,14.87,81.7438762232,131.66,11.782,-1.2962,11.8530864521,11.782,-1.2962,11.8530864521,0.0,0.0,0.0,131.86
2020-02-10 18:30:00,74.808,-17.8392,76.9056169642,12.868,-1.5692,12.9633256782,61.94,-16.27,64.041209389,129.89,92.738,14.2208,93.8220006003,12.868,-1.5692,12.9633256782,79.87,15.79,81.4158522648,132.67,12.868,-1.5692,12.9633256782,12.868,-1.5692,12.9633256782,0.0,0.0,0.0,131.59
2020-02-10 19:00:00,74.1992,-18.277,76.4170793059,12.9692,-1.607,13.0683815999,61.23,-16.67,63.4586621353,130.06,91.9292,13.713,92.9463510937,12.9692,-1.607,13.0683815999,78.96,15.32,80.4324810011,132.8,12.9692,-1.607,13.0683815999,12.9692,-1.607,13.0683815999,0.0,0.0,0.0,131.77
2020-02-10 19:30:00,73.2344,-19.4028,75.7611113382,8.8744,-1.9428,9.0845719327,64.36,-17.46,66.6862894454,130.16,92.0144,12.6172,92.8754194779,8.8744,-1.9428,9.0845719327,83.14,14.56,84.4052913033,132.8,8.8744,-1.9428,9.0845719327,8.8744,-1.9428,9.0845719327,0.0,0.0,0.0,131.87
2020-02-10 20:00:00,73.2944,-21.2342,76.308324061,8.8444,-2.4642,9.1812685943,64.45,-18.77,67.1276053498,129.98,91.9944,10.4658,92.5878102182,8.8444,-2.4642,9.1812685943,83.15,12.93,84.1493160994,132.5,8.8444,-2.4642,9.1812685943,8.8444,-2.4642,9.1812685943,0.0,0.0,0.0,131.77
2020-02-10 20:30:00,70.9266,-22.2966,74.3486446354,8.9766,-2.5465999999999998,9.330837,61.95,-19.75,65.0220347267,130.31,88.9966,9.3934,89.4909535938,8.9766,-2.5465999999999998,9.330837,80.02,11.94,80.9058959533,132.93,8.9766,-2.5465999999999998,9.330837,8.9766,-2.5465999999999998,9.330837,0.0,0.0,0.0,132.16
2020-02-10 21:00:00,67.745,-23.0768,71.5676164424,9.015,-2.5568,9.3705630162,58.73,-20.52,62.2116010082,130.27,84.975,8.3132,85.3806764979,9.015,-2.5568,9.3705630162,75.96,10.87,76.7338158832,132.84,9.015,-2.5568,9.3705630162,9.015,-2.5568,9.3705630162,0.0,0.0,0.0,132.16
2020-02-10 21:30:00,65.287,-24.4188,69.7041617297,9.037,-2.5987999999999998,9.4032510569,56.25,-21.82,60.3338619682,130.89,81.897,6.9512,82.1914703022,9.037,-2.5987999999999998,9.4032510569,72.86,9.55,73.4832096468,133.35,9.037,-2.5987999999999998,9.4032510569,9.037,-2.5987999999999998,9.4032510569,0.0,0.0,0.0,132.83
2020-02-10 22:00:00,59.6946,-24.9844,64.7121743764,9.0946,-2.6244,9.4656866904,50.6,-22.36,55.3202458418,131.41,74.9346,6.1456,75.1861867401,9.0946,-2.6244,9.4656866904,65.84,8.77,66.4215213617,133.94,9.0946,-2.6244,9.4656866904,9.0946,-2.6244,9.4656866904,0.0,0.0,0.0,133.45
2020-02-10 22:30:00,55.055,-26.0102,60.8899296193,9.015,-2.6102,9.3852740525,46.04,-23.4,51.6453444175,132.15,69.195,5.0498,69.3790206405,9.015,-2.6102,9.3852740525,60.18,7.66,60.6655421141,134.84,9.015,-2.6102,9.3852740525,9.015,-2.6102,9.3852740525,0.0,0.0,0.0,134.26
2020-02-10 23:00:00,49.3932,-19.1782,52.985767537,9.0032,-2.5482,9.3568655799,40.39,-16.63,43.6796176723,132.68,59.2432,-23.0682,63.5759278145,9.0032,-2.5482,9.3568655799,50.24,-20.52,54.2690335274,134.08,9.0032,-2.5482,9.3568655799,9.0032,-2.5482,9.3568655799,0.0,0.0,0.0,133.8
2020-02-10 23:30:00,44.634,-16.819,47.697722346,9.094,-2.489,9.4284652516,35.54,-14.33,38.3202361684,132.46,52.274,-34.739,62.7643943411,9.094,-2.489,9.4284652516,43.18,-32.25,53.8941082123,133.05,9.094,-2.489,9.4284652516,9.094,-2.489,9.4284652516,0.0,0.0,0.0,133.2
2020-02-11 00:00:00,41.3418,-17.4998,44.8930665836,8.5918,-2.0498,8.8329331074,32.75,-15.45,36.2113932347,133.06,48.4118,-35.9998,60.329826614,8.5918,-2.0498,8.8329331074,39.82,-33.95,52.3281463459,133.54,8.5918,-2.0498,8.8329331074,8.5918,-2.0498,8.8329331074,0.0,0.0,0.0,133.89
2020-02-11 00:30:00,40.8656,-17.298,44.3758725814,7.1056,-0.878,7.1596393317,33.76,-16.42,37.5413638538,132.61,48.6356,-35.918,60.4609321079,7.1056,-0.878,7.1596393317,41.53,-35.04,54.3373030247,132.83,7.1056,-0.878,7.1596393317,7.1056,-0.878,7.1596393317,0.0,0.0,0.0,133.45
2020-02-11 01:00:00,41.5868,-16.5578,44.7618439643,7.0168,-0.1678,7.0188061008,34.57,-16.39,38.2585545989,131.91,49.3768,-35.1378,60.6030805082,7.0168,-0.1678,7.0188061008,42.36,-34.97,54.9296868733,132.12,7.0168,-0.1678,7.0188061008,7.0168,-0.1678,7.0188061008,0.0,0.0,0.0,132.74
2020-02-11 01:30:00,39.872,-16.9894,43.3406979219,7.332,-0.5194,7.3503741646,32.54,-16.47,36.4707074239,132.37,47.102,-35.7494,59.1322078428,7.332,-0.5194,7.3503741646,39.77,-35.23,53.1300837568,132.56,7.332,-0.5194,7.3503741646,7.332,-0.5194,7.3503741646,0.0,0.0,0.0,133.23
2020-02-11 02:00:00,40.8102,-17.2298,44.2982892681,7.7402,-1.7998,7.9466959222,33.07,-15.43,36.4925992497,132.51,47.9702,-35.7998,59.8562091021,7.7402,-1.7998,7.9466959222,40.23,-34.0,52.6730756649,132.82,7.7402,-1.7998,7.9466959222,7.7402,-1.7998,7.9466959222,0.0,0.0,0.0,133.36
2020-02-11 02:30:00,40.6604,-17.305,44.1897177312,7.7304,-2.055,7.9988817443,32.93,-15.25,36.2897699083,132.66,47.7604,-35.875,59.7333360291,7.7304,-2.055,7.9988817443,40.03,-33.82,52.4041343789,133.0,7.7304,-2.055,7.9988817443,7.7304,-2.055,7.9988817443,0.0,0.0,0.0,133.51
2020-02-11 03:00:00,39.983,-17.0954,43.4843993883,8.373,-2.2154,8.6611273031,31.61,-14.88,34.9371793366,132.74,46.633,-35.6354,58.6900197833,8.373,-2.2154,8.6611273031,38.26,-33.42,50.8008267649,133.11,8.373,-2.2154,8.6611273031,8.373,-2.2154,8.6611273031,0.0,0.0,0.0,133.59
2020-02-11 03:30:00,39.4826,-6.0344,39.9410776785,8.3226,-1.9144,8.5399413417,31.16,-4.12,31.4311946957,131.78,45.7126,-22.3944,50.9033491051,8.3226,-1.9144,8.5399413417,37.39,-20.48,42.6314731155,133.31,8.3226,-1.9144,8.5399413417,8.3226,-1.9144,8.5399413417,0.0,0.0,0.0,132.37
2020-02-11 04:00:00,39.0876,-3.5206,39.2458290538,8.3076,-2.0806,8.5641762079,30.78,-1.44,30.8136657994,131.72,45.1476,-19.3906,49.1355386062,8.3076,-2.0806,8.5641762079,36.84,-17.31,40.7040747346,133.51,8.3076,-2.0806,8.5641762079,8.3076,-2.0806,8.5641762079,0.0,0.0,0.0,132.25
2020-02-11 04:30:00,39.269800000000004,-3.2008,39.4000293487,8.8898,-2.2208,9.1629960537,30.38,-0.98,30.3958023418,131.24,45.1698,-18.8908,48.9609350062,8.8898,-2.2208,9.1629960537,36.28,-16.67,39.9265237655,133.11,8.8898,-2.2208,9.1629960537,8.8898,-2.2208,9.1629960537,0.0,0.0,0.0,131.72
2020-02-11 05:00:00,38.9006,-3.3882,39.0478754813,8.6706,-1.8881999999999999,8.8738156167,30.23,-1.5,30.267191809,131.18,44.8506,-18.7982,48.6307376419,8.6706,-1.8881999999999999,8.8738156167,36.18,-16.91,39.9367061736,132.97,8.6706,-1.8881999999999999,8.8738156167,8.6706,-1.8881999999999999,8.8738156167,0.0,0.0,0.0,131.62
2020-02-11 05:30:00,41.5304,-2.697,41.6178799696,8.9104,-2.127,9.1607509059,32.62,-0.5700000000000001,32.6249796935,130.44,47.8904,-17.627,51.0313780057,8.9104,-2.127,9.1607509059,38.98,-15.5,41.9486638643,132.31,8.9104,-2.127,9.1607509059,8.9104,-2.127,9.1607509059,0.0,0.0,0.0,130.82
2020-02-11 06:00:00,42.835,-3.2324,42.956787994,8.975,-2.3524,9.2781685025,33.86,-0.88,33.8714333916,131.35,49.465,-18.4924,52.8086648455,8.975,-2.3524,9.2781685025,40.49,-16.14,43.5882977415,133.08,8.975,-2.3524,9.2781685025,8.975,-2.3524,9.2781685025,0.0,0.0,0.0,131.78
2020-02-11 06:30:00,46.781,-2.2896,46.8369963721,9.021,-2.2196,9.290051946,37.76,-0.07,37.7600648834,130.98,54.321,-17.1296,56.9578285854,9.021,-2.2196,9.290051946,45.3,-14.91,47.690650027,132.63,9.021,-2.2196,9.290051946,9.021,-2.2196,9.290051946,0.0,0.0,0.0,131.39
2020-02-11 07:00:00,51.0424,-1.9222000000000001,51.0785811334,8.9224,-1.8122,9.1045752564,42.12,-0.11,42.120143637,130.22,60.0324,-10.7122,60.9806549538,8.9224,-1.8122,9.1045752564,51.11,-8.9,51.8791104396,131.76,8.9224,-1.8122,9.1045752564,8.9224,-1.8122,9.1045752564,0.0,0.0,0.0,130.72
2020-02-11 07:30:00,58.2722,-11.7354,59.4421475554,8.8222,-2.3454,9.1286425059,49.45,-9.39,50.3336328909,130.52,72.6722,21.5946,75.812765429,8.8222,-2.3454,9.1286425059,63.85,23.94,68.1905132698,133.32,8.8222,-2.3454,9.1286425059,8.8222,-2.3454,9.1286425059,0.0,0.0,0.0,132.25
2020-02-11 08:00:00,62.2818,-9.483,62.9996023816,9.0418,-1.653,9.1916568822,53.24,-7.83,53.8126983155,130.23,77.4618,24.007,81.0966491801,9.0418,-1.653,9.1916568822,68.42,25.66,73.0734698779,133.94,9.0418,-1.653,9.1916568822,9.0418,-1.653,9.1916568822,0.0,0.0,0.0,131.89
2020-02-11 08:30:00,62.8572,-8.1004,63.3769995503,9.3372,-1.0404,9.3949846195,53.52,-7.06,53.9836456716,130.37,77.9972,25.6996,82.1220594481,9.3372,-1.0404,9.3949846195,68.66,26.74,73.6832626856,134.24,9.3372,-1.0404,9.3949846195,9.3372,-1.0404,9.3949846195,0.0,0.0,0.0,132.05
2020-02-11 09:00:00,64.7594,-7.4124,65.1822334852,9.4694,-2.1324,9.7065269855,55.29,-5.28,55.5415385095,130.41,80.3094,26.7876,84.6591710456,9.4694,-2.1324,9.7065269855,70.84,28.92,76.5158284278,134.62,9.4694,-2.1324,9.7065269855,9.4694,-2.1324,9.7065269855,0.0,0.0,0.0,132.05
2020-02-11 09:30:00,66.3076,-7.122,66.6889848608,9.3276,-2.162,9.5748820233,56.98,-4.96,57.1954718487,130.27,82.3076,27.078,86.6473259931,9.3276,-2.162,9.5748820233,72.98,29.24,78.6197049091,134.38,9.3276,-2.162,9.5748820233,9.3276,-2.162,9.5748820233,0.0,0.0,0.0,131.91
2020-02-11 10:00:00,66.95,-6.7136,67.285770598,8.62,-1.9236,8.8320233786,58.33,-4.79,58.5263444954,130.21,83.43,27.5664,87.8662125561,8.62,-1.9236,8.8320233786,74.81,29.49,80.4126619383,134.38,8.62,-1.9236,8.8320233786,8.62,-1.9236,8.8320233786,0.0,0.0,0.0,131.83
2020-02-11 10:30:00,65.0398,-7.4788,65.4683743,10.7098,-1.9088,10.878572217,54.33,-5.57,54.6147763888,130.85,79.8298,26.9312,84.2501424419,10.7098,-1.9088,10.878572217,69.12,28.84,74.8953937168,135.04,10.7098,-1.9088,10.878572217,10.7098,-1.9088,10.878572217,0.0,0.0,0.0,132.54
2020-02-11 11:00:00,64.9112,-7.1188,65.300392027,10.8812,-2.2088,11.1031216728,54.03,-4.91,54.2526404887,130.76,79.5112,27.3012,84.0677491484,10.8812,-2.2088,11.1031216728,68.63,29.51,74.7055352702,135.04,10.8812,-2.2088,11.1031216728,10.8812,-2.2088,11.1031216728,0.0,0.0,0.0,132.44
2020-02-11 11:30:00,64.133,-7.5494,64.5758091654,11.783,-2.5394,12.0535323188,52.35,-5.01,52.5891871015,131.02,78.103,27.0106,82.6417032821,11.783,-2.5394,12.0535323188,66.32,29.55,72.6054054462,135.48,11.783,-2.5394,12.0535323188,11.783,-2.5394,12.0535323188,0.0,0.0,0.0,132.72
2020-02-11 12:00:00,63.625,-6.8602,63.9937728927,12.585,-2.5002,12.83094794,51.04,-4.36,51.2258840822,130.96,76.955,27.8498,81.8393755172,12.585,-2.5002,12.83094794,64.37,30.35,71.1661394204,135.54,12.585,-2.5002,12.83094794,12.585,-2.5002,12.83094794,0.0,0.0,0.0,132.65
2020-02-11 12:30:00,63.6106,-6.8134,63.9744546825,14.0206,-2.1734,14.1880545502,49.59,-4.64,49.8066029759,130.82,76.2806,27.8066,81.1907441764,14.0206,-2.1734,14.1880545502,62.26,29.98,69.1021562616,135.35,14.0206,-2.1734,14.1880545502,14.0206,-2.1734,14.1880545502,0.0,0.0,0.0,132.53
2020-02-11 13:00:00,64.223,-6.716,64.5732017558,13.073,-2.4859999999999998,13.3072733871,51.15,-4.23,51.3246081329,131.04,77.593,28.014,82.4951989209,13.073,-2.4859999999999998,13.3072733871,64.52,30.5,71.3658209509,134.02,13.073,-2.4859999999999998,13.3072733871,13.073,-2.4859999999999998,13.3072733871,0.0,0.0,0.0,132.72
2020-02-11 13:30:00,65.2748,-6.575,65.6051075759,13.0148,-2.515,13.2555740743,52.26,-4.06,52.4174703701,130.79,78.8048,28.075,83.656452997,13.0148,-2.515,13.2555740743,65.79,30.59,72.5539261515,132.47,13.0148,-2.515,13.2555740743,13.0148,-2.515,13.2555740743,0.0,0.0,0.0,132.47
2020-02-11 14:00:00,63.2622,-7.6038,63.7175307375,14.2522,-2.2638,14.4308695261,49.01,-5.34,49.3000578093,130.23,75.6022,26.4562,80.0975852525,14.2522,-2.2638,14.4308695261,61.35,28.72,67.7396552988,131.29,14.2522,-2.2638,14.4308695261,14.2522,-2.2638,14.4308695261,0.0,0.0,0.0,131.94
2020-02-11 14:30:00,63.5342,-11.6262,64.5891871452,12.3342,-2.2662,12.5406599539,51.2,-9.36,52.0485311993,130.42,77.2542,21.7138,80.2477446915,12.3342,-2.2662,12.5406599539,64.92,23.98,69.2072741841,131.1,12.3342,-2.2662,12.5406599539,12.3342,-2.2662,12.5406599539,0.0,0.0,0.0,132.22
2020-02-11 15:00:00,61.7706,-21.8744,65.5293552518,11.5806,-2.4644,11.8399140081,50.19,-19.41,53.812491115,131.65,75.6606,9.7056,76.2805680611,11.5806,-2.4644,11.8399140081,64.08,12.17,65.2254191248,131.32,11.5806,-2.4644,11.8399140081,11.5806,-2.4644,11.8399140081,0.0,0.0,0.0,133.73
2020-02-11 15:30:00,60.3124,-21.6404,64.0772385947,11.2724,-2.6304,11.5752324348,49.04,-19.01,52.5956433557,131.53,74.1724,9.9196,74.8327694658,11.2724,-2.6304,11.5752324348,62.9,12.55,64.139788743,131.21,11.2724,-2.6304,11.5752324348,11.2724,-2.6304,11.5752324348,0.0,0.0,0.0,133.6
2020-02-11 16:00:00,59.8068,-21.7804,63.6493452472,9.6568,-1.0304,9.7116172906,50.15,-20.75,54.2732438684,131.67,74.5368,9.5096,75.1409811381,9.6568,-1.0304,9.7116172906,64.88,10.54,65.7305560603,131.11,9.6568,-1.0304,9.7116172906,9.6568,-1.0304,9.7116172906,0.0,0.0,0.0,133.76
2020-02-11 16:30:00,61.1492,-21.6198,64.8586186461,9.3092,-0.8098000000000001,9.3443555519,51.84,-20.81,55.8609138844,131.7,76.5692,9.7302,77.1849673232,9.3092,-0.8098000000000001,9.3443555519,67.26,10.54,68.0808284321,131.24,9.3092,-0.8098000000000001,9.3443555519,9.3092,-0.8098000000000001,9.3443555519,0.0,0.0,0.0,133.76
2020-02-11 17:00:00,62.4704,-20.8496,65.8578521994,10.5704,-0.7896000000000001,10.5998502027,51.9,-20.06,55.6418331833,131.81,78.3404,11.0004,79.1089569665,10.5704,-0.7896000000000001,10.5998502027,67.77,11.79,68.7879131825,131.4,10.5704,-0.7896000000000001,10.5998502027,10.5704,-0.7896000000000001,10.5998502027,0.0,0.0,0.0,133.76
2020-02-11 17:30:00,66.4996,-20.4402,69.5700982909,11.4096,0.2898,11.4132798178,55.09,-20.73,58.861201143,131.76,83.2096,11.1898,83.9586157354,11.4096,0.2898,11.4132798178,71.8,10.9,72.6226548675,131.59,11.4096,0.2898,11.4132798178,11.4096,0.2898,11.4132798178,0.0,0.0,0.0,133.71
2020-02-11 18:00:00,69.9264,-20.3908,72.8387681225,11.3364,0.0592,11.3365545736,58.59,-20.45,62.0563501988,131.13,87.4864,11.2292,88.2041105482,11.3364,0.0592,11.3365545736,76.15,11.17,76.9648712076,132.72,11.3364,0.0592,11.3365545736,11.3364,0.0592,11.3365545736,0.0,0.0,0.0,133.05
2020-02-11 18:30:00,72.6432,-19.3882,75.1860146934,11.9632,-1.0882,12.0125906232,60.68,-18.3,63.3794319949,130.84,90.4932,12.5718,91.3622974836,11.9632,-1.0882,12.0125906232,78.53,13.66,79.7091995945,132.83,11.9632,-1.0882,12.0125906232,11.9632,-1.0882,12.0125906232,0.0,0.0,0.0,132.67
2020-02-11 19:00:00,72.2622,-19.2856,74.7914428006,11.4922,-1.3556,11.5718759153,60.77,-17.93,63.3599068812,131.23,90.2122,12.8744,91.1262377375,11.4922,-1.3556,11.5718759153,78.72,14.23,79.9958205158,133.33,11.4922,-1.3556,11.5718759153,11.4922,-1.3556,11.5718759153,0.0,0.0,0.0,133.03
2020-02-11 19:30:00,70.8704,-19.706,73.5590921108,7.8504000000000005,-1.6560000000000001,8.0231612323,63.02,-18.05,65.5539693688,131.19,89.6804,12.564,90.5562159112,7.8504000000000005,-1.6560000000000001,8.0231612323,81.83,14.22,83.0563501486,133.2,7.8504000000000005,-1.6560000000000001,8.0231612323,7.8504000000000005,-1.6560000000000001,8.0231612323,0.0,0.0,0.0,132.97
2020-02-11 20:00:00,67.6676,-21.1034,70.8819975827,8.0976,-1.9434,8.3275404124,59.57,-19.16,62.5754784241,131.95,85.6076,11.3066,86.3510299957,8.0976,-1.9434,8.3275404124,77.51,13.25,78.6343601742,133.88,8.0976,-1.9434,8.3275404124,8.0976,-1.9434,8.3275404124,0.0,0.0,0.0,133.78
2020-02-11 20:30:00,64.322,-21.6496,67.8677011852,8.342,-1.5096,8.4774911477,55.98,-20.14,59.4926886264,132.24,81.202,10.5304,81.8819523959,8.342,-1.5096,8.4774911477,72.86,12.04,73.8480954392,134.26,8.342,-1.5096,8.4774911477,8.342,-1.5096,8.4774911477,0.0,0.0,0.0,134.15
2020-02-11 21:00:00,63.035,-23.0744,67.1255477472,8.665,-2.1844,8.936096931,54.37,-20.89,58.2450770452,132.95,79.225,7.4856,79.5778539065,8.665,-2.1844,8.936096931,70.56,9.67,71.2195373476,134.94,8.665,-2.1844,8.936096931,8.665,-2.1844,8.936096931,0.0,0.0,0.0,134.87
2020-02-11 21:30:00,62.2462,-16.0482,64.281678087,8.6362,-2.0782,8.8827285042,53.61,-13.97,55.4002978331,132.01,75.2662,-16.4182,77.0360834524,8.6362,-2.0782,8.8827285042,66.63,-14.34,68.1556490689,134.73,8.6362,-2.0782,8.8827285042,8.6362,-2.0782,8.8827285042,0.0,0.0,0.0,133.06
2020-02-11 22:00:00,57.2114,-17.3124,59.7734345987,8.6314,-2.3424,8.9435956818,48.58,-14.97,50.8342138722,131.74,69.1714,-17.9924,71.4731350629,8.6314,-2.3424,8.9435956818,60.54,-15.65,62.5301055492,134.34,8.6314,-2.3424,8.9435956818,8.6314,-2.3424,8.9435956818,0.0,0.0,0.0,132.84
2020-02-11 22:30:00,51.2814,-17.4794,54.1785142868,8.2914,-2.2994,8.6043334617,42.99,-15.18,45.5913643139,131.87,62.1114,-18.3394,64.7623316622,8.2914,-2.2994,8.6043334617,53.82,-16.04,56.159362532,134.58,8.2914,-2.2994,8.6043334617,8.2914,-2.2994,8.6043334617,0.0,0.0,0.0,133.0
2020-02-11 23:00:00,43.8942,-18.9434,47.8074596397,7.7842,-1.9934,8.0353850686,36.11,-16.95,39.8902820246,131.63,53.3642,-20.3834,57.1246079829,7.7842,-1.9934,8.0353850686,45.58,-18.39,49.1500610376,134.13,7.7842,-1.9934,8.0353850686,7.7842,-1.9934,8.0353850686,0.0,0.0,0.0,132.82
2020-02-11 23:30:00,39.8008,-19.6534,44.3887351949,7.7008,-2.1034,7.9828949761,32.1,-17.55,36.5843204119,132.16,48.3708,-21.3234,52.8622897745,7.7008,-2.1034,7.9828949761,40.67,-19.22,44.982855623,134.64,7.7008,-2.1034,7.9828949761,7.7008,-2.1034,7.9828949761,0.0,0.0,0.0,133.4
2020-02-12 00:00:00,37.4234,-19.9568,42.4120824035,8.4134,-2.3368,8.7318917652,29.01,-17.62,33.9417810375,132.22,45.0434,-21.6768,49.9879139573,8.4134,-2.3368,8.7318917652,36.63,-19.34,41.4221257301,134.59,8.4134,-2.3368,8.7318917652,8.4134,-2.3368,8.7318917652,0.0,0.0,0.0,133.49
2020-02-12 00:30:00,35.4294,-20.0832,40.7256345144,8.5594,-0.9032,8.6069215519,26.87,-19.18,33.0131685847,131.74,42.5594,-22.3032,48.0493002925,8.5594,-0.9032,8.6069215519,34.0,-21.4,40.1741210234,133.9,8.5594,-0.9032,8.6069215519,8.5594,-0.9032,8.6069215519,0.0,0.0,0.0,133.04
2020-02-12 01:00:00,37.2532,-19.6224,42.1051005461,8.6532,-2.1424,8.9144684642,28.6,-17.48,33.5188066613,130.84,44.7432,-21.4424,49.6158287646,8.6532,-2.1424,8.9144684642,36.09,-19.3,40.9264963074,133.2,8.6532,-2.1424,8.9144684642,8.6532,-2.1424,8.9144684642,0.0,0.0,0.0,132.08
2020-02-12 01:30:00,35.223,-20.5596,40.7842724731,8.673,-2.1696,8.9402512918,26.55,-18.39,32.2969750906,132.06,42.323,-22.5496,47.9554041705,8.673,-2.1696,8.9402512918,33.65,-20.38,39.3403978119,134.34,8.673,-2.1696,8.9402512918,8.673,-2.1696,8.9402512918,0.0,0.0,0.0,133.34
