Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-12 02:00:00,35.4034,-19.938,40.6315711678,8.6634,-2.378,8.9838401344,26.74,-17.56,31.9903297889,132.06,42.4734,-21.718,47.7038911574,8.6634,-2.378,8.9838401344,33.81,-19.34,38.9506315738,134.49,8.6634,-2.378,8.9838401344,8.6634,-2.378,8.9838401344,0.0,0.0,0.0,133.34
2020-02-12 02:30:00,34.157,-18.7818,38.980208571,8.627,-2.1818,8.8986167599,25.53,-16.6,30.4522724932,132.57,40.897,-20.4218,45.712301673,8.627,-2.1818,8.8986167599,32.27,-18.24,37.0681871691,135.14,8.627,-2.1818,8.8986167599,8.627,-2.1818,8.8986167599,0.0,0.0,0.0,133.85
2020-02-12 03:00:00,34.9424,-6.0842,35.4681379184,8.6424,-2.2542,8.9315449615,26.3,-3.83,26.5774133429,131.08,41.4224,-5.4042,41.7734437101,8.6424,-2.2542,8.9315449615,32.78,-3.15,32.9310021105,135.07,8.6424,-2.2542,8.9315449615,8.6424,-2.2542,8.9315449615,0.0,0.0,0.0,132.06
2020-02-12 03:30:00,33.529,-5.8938,34.0430715336,8.609,-1.5138,8.7410795352,24.92,-4.38,25.3019920164,131.53,39.709,-5.3838,40.0723094348,8.609,-1.5138,8.7410795352,31.1,-3.87,31.3398611994,135.4,8.609,-1.5138,8.7410795352,8.609,-1.5138,8.7410795352,0.0,0.0,0.0,132.54
2020-02-12 04:00:00,32.873,-5.9996,33.4160040873,8.543,-1.1196,8.6160520634,24.33,-4.88,24.8145783764,131.86,38.943,-5.5796,39.340681046,8.543,-1.1196,8.6160520634,30.4,-4.46,30.7254226985,134.7,8.543,-1.1196,8.6160520634,8.543,-1.1196,8.6160520634,0.0,0.0,0.0,132.9
2020-02-12 04:30:00,34.3072,-5.8486,34.8021564533,8.2172,-1.8986,8.4336858965,26.09,-3.95,26.3873189241,131.26,40.8272,-5.1986,41.1568427093,8.2172,-1.8986,8.4336858965,32.61,-3.3,32.7765480184,133.07,8.2172,-1.8986,8.4336858965,8.2172,-1.8986,8.4336858965,0.0,0.0,0.0,132.17
2020-02-12 05:00:00,35.254,-6.151,35.7865801244,8.594,-2.211,8.8738580674,26.66,-3.94,26.9495677145,130.83,41.824,-5.211,42.1473782933,8.594,-2.211,8.8738580674,33.23,-3.0,33.3651449869,132.61,8.594,-2.211,8.8738580674,8.594,-2.211,8.8738580674,0.0,0.0,0.0,131.71
2020-02-12 05:30:00,35.9816,-6.5192,36.5674104525,8.6016,-2.3592,8.9192683108,27.38,-4.16,27.6942232243,131.01,42.7516,-5.3592,43.086196481,8.6016,-2.3592,8.9192683108,34.15,-3.0,34.2815183444,132.71,8.6016,-2.3592,8.9192683108,8.6016,-2.3592,8.9192683108,0.0,0.0,0.0,131.87
2020-02-12 06:00:00,38.7124,-9.8804,39.953375551,8.6724,-2.2904,8.969752166,30.04,-7.59,30.9840233023,130.43,46.1824,-9.4504,47.1394116416,8.6724,-2.2904,8.969752166,37.51,-7.16,38.1872452528,131.9,8.6724,-2.2904,8.969752166,8.6724,-2.2904,8.969752166,0.0,0.0,0.0,131.35
2020-02-12 06:30:00,42.63,-18.0744,46.3033566317,8.76,-2.2344,9.0404725186,33.87,-15.84,37.3909414163,131.35,51.31,-19.1044,54.7512027207,8.76,-2.2344,9.0404725186,42.55,-16.87,45.7722557889,133.35,8.76,-2.2344,9.0404725186,8.76,-2.2344,9.0404725186,0.0,0.0,0.0,132.5
2020-02-12 07:00:00,50.888,-16.8434,53.6030658411,8.788,-2.0834,9.031583447,42.1,-14.76,44.6124153123,130.93,61.098,-17.6334,63.5916849876,8.788,-2.0834,9.031583447,52.31,-15.55,54.5723244878,132.98,8.788,-2.0834,9.031583447,8.788,-2.0834,9.031583447,0.0,0.0,0.0,132.05
2020-02-12 07:30:00,58.2864,-15.3698,60.2788120072,8.7164,-2.0098,8.945106204,49.57,-13.36,51.3388205942,130.53,70.0864,-15.6498,71.8123924194,8.7164,-2.0098,8.945106204,61.37,-13.64,62.8675313656,132.98,8.7164,-2.0098,8.945106204,8.7164,-2.0098,8.945106204,0.0,0.0,0.0,131.6
2020-02-12 08:00:00,63.4998,-13.0914,64.8352477746,8.7898,-1.9514,9.0038073058,54.71,-11.14,55.8326400952,130.29,76.2898,-12.8014,77.3563793491,8.7898,-1.9514,9.0038073058,67.5,-10.85,68.3664574188,133.37,8.7898,-1.9514,9.0038073058,8.7898,-1.9514,9.0038073058,0.0,0.0,0.0,131.3
2020-02-12 08:30:00,64.9538,-13.1492,66.2713934898,9.2138,-2.2392,9.4819896161,55.74,-10.91,56.7976733678,130.42,77.8738,-12.7392,78.908909149,9.2138,-2.2392,9.4819896161,68.66,-10.5,69.4582291741,133.47,9.2138,-2.2392,9.4819896161,9.2138,-2.2392,9.4819896161,0.0,0.0,0.0,131.44
2020-02-12 09:00:00,66.132,-12.9604,67.3900095872,9.672,-2.5604,10.0051602766,56.46,-10.4,57.4098562966,131.04,79.382,-12.1604,80.3080148688,9.672,-2.5604,10.0051602766,69.71,-9.6,70.3679195372,134.14,9.672,-2.5604,10.0051602766,9.672,-2.5604,10.0051602766,0.0,0.0,0.0,132.03
2020-02-12 09:30:00,65.8496,-13.4646,67.2120917196,11.7996,-2.6346,12.0901479445,54.05,-10.83,55.1243267533,131.76,77.9296,-12.7546,78.9664636242,11.7996,-2.6346,12.0901479445,66.13,-10.12,66.899860239,134.58,11.7996,-2.6346,12.0901479445,11.7996,-2.6346,12.0901479445,0.0,0.0,0.0,132.83
2020-02-12 10:00:00,66.5796,-13.0574,67.8479095545,11.8696,-2.4974,12.1294851878,54.71,-10.56,55.7198142495,132.04,78.6996,-12.5174,79.6888470422,11.8696,-2.4974,12.1294851878,66.83,-10.02,67.5769879471,134.99,11.8696,-2.4974,12.1294851878,11.8696,-2.4974,12.1294851878,0.0,0.0,0.0,133.15
2020-02-12 10:30:00,65.103,-13.5448,66.4970842672,13.593,-2.7048,13.8594946531,51.51,-10.84,52.6382532005,132.19,76.083,-13.4048,77.2548480811,13.593,-2.7048,13.8594946531,62.49,-10.7,63.3994487358,133.61,13.593,-2.7048,13.8594946531,13.593,-2.7048,13.8594946531,0.0,0.0,0.0,133.36
2020-02-12 11:00:00,64.2482,-12.3098,65.4168355951,15.3982,-2.6098,15.6177981572,48.85,-9.7,49.8037398194,130.84,74.0682,-11.9598,75.0275620508,15.3982,-2.6098,15.6177981572,58.67,-9.35,59.4103644156,131.38,15.3982,-2.6098,15.6177981572,15.3982,-2.6098,15.6177981572,0.0,0.0,0.0,131.99
2020-02-12 11:30:00,62.3168,-12.2042,63.5005988939,16.5468,-2.6242,16.7535971027,45.77,-9.58,46.7618359349,131.32,71.1968,-11.8242,72.1719892748,16.5468,-2.6242,16.7535971027,54.65,-9.2,55.4189723831,131.97,16.5468,-2.6242,16.7535971027,16.5468,-2.6242,16.7535971027,0.0,0.0,0.0,132.49
2020-02-12 12:00:00,60.2084,-11.9146,61.3759653588,16.0984,-1.6546,16.1832068429,44.11,-10.26,45.2875225642,131.59,68.8584,-11.7846,69.859545144,16.0984,-1.6546,16.1832068429,52.76,-10.13,53.7236865824,132.22,16.0984,-1.6546,16.1832068429,16.0984,-1.6546,16.1832068429,0.0,0.0,0.0,132.79
2020-02-12 12:30:00,60.0052,-12.0554,61.2042212286,14.9252,-2.2054,15.0872590022,45.08,-9.85,46.1435683492,131.44,69.2452,-11.7754,70.2392893486,14.9252,-2.2054,15.0872590022,54.32,-9.57,55.1565707781,132.17,14.9252,-2.2054,15.0872590022,14.9252,-2.2054,15.0872590022,0.0,0.0,0.0,132.61
2020-02-12 13:00:00,61.3854,-11.3142,62.4193756361,14.7654,-2.8342,15.0349501762,46.62,-8.48,47.3849638599,131.13,70.8454,-10.7442,71.6554850294,14.7654,-2.8342,15.0349501762,56.08,-7.91,56.6350995408,132.02,14.7654,-2.8342,15.0349501762,14.7654,-2.8342,15.0349501762,0.0,0.0,0.0,132.27
2020-02-12 13:30:00,60.6086,-12.3228,61.8486361515,13.8486,-2.8327999999999998,14.1353626696,46.76,-9.49,47.7132864096,131.82,70.4386,-11.9328,71.4422010145,13.8486,-2.8327999999999998,14.1353626696,56.59,-9.1,57.3169966066,132.62,13.8486,-2.8327999999999998,14.1353626696,13.8486,-2.8327999999999998,14.1353626696,0.0,0.0,0.0,132.96
2020-02-12 14:00:00,59.902,-13.0174,61.3001003813,12.532,-2.8074,12.8426056063,47.37,-10.21,48.4578270252,131.89,70.352,-12.7774,71.5029080161,12.532,-2.8074,12.8426056063,57.82,-9.97,58.6732758588,132.56,12.532,-2.8074,12.8426056063,12.532,-2.8074,12.8426056063,0.0,0.0,0.0,133.02
2020-02-12 14:30:00,57.4354,-13.6248,59.0293177006,12.9354,-2.9848,13.2753005314,44.5,-10.64,45.7543396849,132.0,66.1654,-13.4848,67.5255506323,12.9354,-2.9848,13.2753005314,53.23,-10.5,54.255717671,132.56,12.9354,-2.9848,13.2753005314,12.9354,-2.9848,13.2753005314,0.0,0.0,0.0,133.13
2020-02-12 15:00:00,58.0354,-13.514,59.5880512281,10.9454,-2.884,11.3189768601,47.09,-10.63,48.2748899533,131.9,69.0554,-13.294,70.3233866161,10.9454,-2.884,11.3189768601,58.11,-10.41,59.0350760142,132.56,10.9454,-2.884,11.3189768601,10.9454,-2.884,11.3189768601,0.0,0.0,0.0,133.0
2020-02-12 15:30:00,56.0814,-13.7672,57.7465083083,10.4014,-2.8971999999999998,10.7973556855,45.68,-10.87,46.9555034048,132.03,67.0614,-13.6072,68.4279713407,10.4014,-2.8971999999999998,10.7973556855,56.66,-10.71,57.6633306357,132.66,10.4014,-2.8971999999999998,10.7973556855,10.4014,-2.8971999999999998,10.7973556855,0.0,0.0,0.0,133.1
2020-02-12 16:00:00,53.727,-13.3018,55.3491500589,9.247,-2.4918,9.5768510608,44.48,-10.81,45.774736482,131.87,64.867,-13.1318,66.1828668179,9.247,-2.4918,9.5768510608,55.62,-10.64,56.6285616981,132.5,9.247,-2.4918,9.5768510608,9.247,-2.4918,9.5768510608,0.0,0.0,0.0,132.91
2020-02-12 16:30:00,53.143,-13.3992,54.8061767472,8.713,-2.4192,9.0426156415,44.43,-10.98,45.766639597,131.79,64.683,-13.1792,66.0119822581,8.713,-2.4192,9.0426156415,55.97,-10.76,56.9948988946,132.44,8.713,-2.4192,9.0426156415,8.713,-2.4192,9.0426156415,0.0,0.0,0.0,132.83
2020-02-12 17:00:00,54.483,-13.013,56.0154930176,8.913,-2.313,9.2082320779,45.57,-10.7,46.809346289,131.53,66.423,-12.673,67.6211494874,8.913,-2.313,9.2082320779,57.51,-10.36,58.4356885816,132.37,8.913,-2.313,9.2082320779,8.913,-2.313,9.2082320779,0.0,0.0,0.0,132.55
2020-02-12 17:30:00,57.9518,-12.0352,59.188319475,12.8018,-1.4552,12.8842419366,45.15,-10.58,46.3730406594,131.65,69.4818,-11.9052,70.4943566414,12.8018,-1.4552,12.8842419366,56.68,-10.45,57.635274789,132.49,12.8018,-1.4552,12.8842419366,12.8018,-1.4552,12.8842419366,0.0,0.0,0.0,132.69
2020-02-12 18:00:00,61.4574,-11.958,62.6099495189,13.0174,-1.348,13.0870090838,48.44,-10.61,49.5883625461,131.3,73.5374,-11.878,74.4905100181,13.0174,-1.348,13.0870090838,60.52,-10.53,61.4292381525,132.12,13.0174,-1.348,13.0870090838,13.0174,-1.348,13.0870090838,0.0,0.0,0.0,132.31
2020-02-12 18:30:00,63.37,-11.8804,64.4740320141,12.56,-1.5104000000000002,12.6504904316,50.81,-10.37,51.8574295545,131.2,76.02,-11.7304,76.9197158351,12.56,-1.5104000000000002,12.6504904316,63.46,-10.22,64.2776788629,132.07,12.56,-1.5104000000000002,12.6504904316,12.56,-1.5104000000000002,12.6504904316,0.0,0.0,0.0,132.19
2020-02-12 19:00:00,61.227,-12.8926,62.5696784694,11.567,-1.2126000000000001,11.6303863977,49.66,-11.68,51.015076203,131.77,73.977,-13.0526,75.1196838103,11.567,-1.2126000000000001,11.6303863977,62.41,-11.84,63.5231745114,132.44,11.567,-1.2126000000000001,11.6303863977,11.567,-1.2126000000000001,11.6303863977,0.0,0.0,0.0,132.78
2020-02-12 19:30:00,60.1696,-12.4848,61.4512082485,8.8296,-1.2048,8.9114184729,51.34,-11.28,52.5645698166,131.44,73.9196,-12.3248,74.9400290846,8.8296,-1.2048,8.9114184729,65.09,-11.12,66.0330409719,132.1,8.8296,-1.2048,8.9114184729,8.8296,-1.2048,8.9114184729,0.0,0.0,0.0,132.4
2020-02-12 20:00:00,58.8012,-13.2174,60.268406186,8.5112,-1.7873999999999999,8.696857145,50.29,-11.43,51.5725605337,131.44,72.5112,-12.9674,73.6615747062,8.5112,-1.7873999999999999,8.696857145,64.0,-11.18,64.9691649939,132.1,8.5112,-1.7873999999999999,8.696857145,8.5112,-1.7873999999999999,8.696857145,0.0,0.0,0.0,132.4
2020-02-12 20:30:00,55.7076,-14.4064,57.5402559841,6.7776,-2.0364,7.0769192959,48.93,-12.37,50.4694145003,130.42,68.9076,-14.0164,70.3186803539,6.7776,-2.0364,7.0769192959,62.13,-11.98,63.2744600925,131.31,6.7776,-2.0364,7.0769192959,6.7776,-2.0364,7.0769192959,0.0,0.0,0.0,131.4
2020-02-12 21:00:00,51.4374,-14.2962,53.3871468914,7.0974,-1.1362,7.1877699741,44.34,-13.16,46.2517156439,129.84,63.4674,-14.3162,65.0620046202,7.0974,-1.1362,7.1877699741,56.37,-13.18,57.8903212981,133.42,7.0974,-1.1362,7.1877699741,7.0974,-1.1362,7.1877699741,0.0,0.0,0.0,130.89
2020-02-12 21:30:00,50.4666,-15.977,52.9352646594,7.5966000000000005,-0.547,7.6162681518,42.87,-15.43,45.5622848417,130.73,61.9866,-16.527,64.1520093883,7.5966000000000005,-0.547,7.6162681518,54.39,-15.98,56.6889098502,134.24,7.5966000000000005,-0.547,7.6162681518,7.5966000000000005,-0.547,7.6162681518,0.0,0.0,0.0,131.87
2020-02-12 22:00:00,52.0252,-17.2666,54.8156630043,8.0952,-1.6466,8.2609657184,43.93,-15.62,46.6243423546,131.41,63.4652,-17.8066,65.9159056268,8.0952,-1.6466,8.2609657184,55.37,-16.16,57.6800008669,135.02,8.0952,-1.6466,8.2609657184,8.0952,-1.6466,8.2609657184,0.0,0.0,0.0,132.56
2020-02-12 22:30:00,49.1934,-18.0944,52.4156266291,8.2634,-2.2244,8.5575542604,40.93,-15.87,43.8989954327,131.82,59.9034,-18.8244,62.7915230499,8.2634,-2.2244,8.5575542604,51.64,-16.6,54.2425073167,135.51,8.2634,-2.2244,8.5575542604,8.2634,-2.2244,8.5575542604,0.0,0.0,0.0,133.01
2020-02-12 23:00:00,45.1444,-18.9422,48.9573670881,8.4344,-2.4122,8.772560185,36.71,-16.53,40.2599677099,131.9,54.8044,-20.4222,58.4857975256,8.4344,-2.4122,8.772560185,46.37,-18.01,49.7447183126,132.45,8.4344,-2.4122,8.772560185,8.4344,-2.4122,8.772560185,0.0,0.0,0.0,133.18
2020-02-12 23:30:00,41.7842,-19.784,46.2312234928,8.9642,-2.584,9.3291981242,32.82,-17.2,37.0539120742,131.97,50.3142,-21.494,54.7129852744,8.9642,-2.584,9.3291981242,41.35,-18.91,45.4687870962,132.4,8.9642,-2.584,9.3291981242,8.9642,-2.584,9.3291981242,0.0,0.0,0.0,133.24
2020-02-13 00:00:00,40.887,-20.354,45.6731002342,9.187,-2.524,9.5274101938,31.7,-17.83,36.3703024458,132.23,49.077,-21.984,53.7759071053,9.187,-2.524,9.5274101938,39.89,-19.46,44.3835971954,132.63,9.187,-2.524,9.5274101938,9.187,-2.524,9.5274101938,0.0,0.0,0.0,133.54
2020-02-13 00:30:00,39.68,-18.8648,43.9361249889,9.24,-1.4548,9.3538250486,30.44,-17.41,35.0671028173,132.4,47.52,-20.5148,51.7591288474,9.24,-1.4548,9.3538250486,38.28,-19.06,42.7626238671,132.78,9.24,-1.4548,9.3538250486,9.24,-1.4548,9.3538250486,0.0,0.0,0.0,133.74
2020-02-13 01:00:00,42.693,-6.5916,43.1988592391,9.323,-2.3516,9.6150065814,33.37,-4.24,33.6382891955,130.27,50.783,-5.4516,51.0747788205,9.323,-2.3516,9.6150065814,41.46,-3.1,41.5757333068,131.87,9.323,-2.3516,9.6150065814,9.323,-2.3516,9.6150065814,0.0,0.0,0.0,131.22
2020-02-13 01:30:00,42.1402,-6.771,42.6807087223,8.5702,-2.151,8.836013187,33.57,-4.62,33.886417633,130.73,50.4302,-5.751,50.7570593419,8.5702,-2.151,8.836013187,41.86,-3.6,42.0145165389,132.31,8.5702,-2.151,8.836013187,8.5702,-2.151,8.836013187,0.0,0.0,0.0,131.7
2020-02-13 02:00:00,39.7248,-7.6772,40.4598459572,8.9948,-1.8972,9.1927033499,30.73,-5.78,31.2688551118,131.41,47.3048,-6.9772,47.8165810455,8.9948,-1.8972,9.1927033499,38.31,-5.08,38.6453425396,132.8,8.9948,-1.8972,9.1927033499,8.9948,-1.8972,9.1927033499,0.0,0.0,0.0,132.42
2020-02-13 02:30:00,37.5544,-7.4886,38.2937604489,9.0944,-1.4386,9.2074796399,28.46,-6.05,29.0959464531,131.12,44.6444,-6.9086,45.1757811811,9.0944,-1.4386,9.2074796399,35.55,-5.47,35.9683666574,132.55,9.0944,-1.4386,9.2074796399,9.0944,-1.4386,9.2074796399,0.0,0.0,0.0,132.16
2020-02-13 03:00:00,36.9078,-6.578,37.4894089689,8.5578,-2.158,8.8256957142,28.35,-4.42,28.6924885641,130.48,44.0478,-5.698,44.414816096,8.5578,-2.158,8.8256957142,35.49,-3.54,35.6661141702,132.34,8.5578,-2.158,8.8256957142,8.5578,-2.158,8.8256957142,0.0,0.0,0.0,131.5
2020-02-13 03:30:00,37.076,-6.2424,37.5978368229,8.276,-2.1224,8.5438140055,28.8,-4.12,29.0932019551,130.68,44.276,-5.2924,44.591183812,8.276,-2.1224,8.5438140055,36.0,-3.17,36.1392985543,132.58,8.276,-2.1224,8.5438140055,8.276,-2.1224,8.5438140055,0.0,0.0,0.0,131.69
2020-02-13 04:00:00,36.0646,-6.452,36.6371898098,8.6846,-2.252,8.9718326534,27.38,-4.2,27.7002599266,130.98,42.8146,-5.562,43.174365278,8.6846,-2.252,8.9718326534,34.13,-3.31,34.2901297752,132.86,8.6846,-2.252,8.9718326534,8.6846,-2.252,8.9718326534,0.0,0.0,0.0,132.0
2020-02-13 04:30:00,36.4834,-6.431,37.0458666596,8.9534,-2.211,9.2223582971,27.53,-4.22,27.8515583047,130.72,43.2134,-5.511,43.5633912886,8.9534,-2.211,9.2223582971,34.26,-3.3,34.418564758,132.54,8.9534,-2.211,9.2223582971,8.9534,-2.211,9.2223582971,0.0,0.0,0.0,131.68
2020-02-13 05:00:00,37.0778,-6.5562000000000005,37.6529814395,8.9378,-2.3962,9.2534341344,28.14,-4.16,28.4458292198,131.03,43.9578,-5.6362,44.3176593615,8.9378,-2.3962,9.2534341344,35.02,-3.24,35.1695607024,132.94,8.9378,-2.3962,9.2534341344,8.9378,-2.3962,9.2534341344,0.0,0.0,0.0,131.96
2020-02-13 05:30:00,37.812,-6.299,38.3330763832,8.732,-2.039,8.966902754,29.08,-4.26,29.3903725733,130.5,44.932,-5.369,45.2516384786,8.732,-2.039,8.966902754,36.2,-3.33,36.3528389538,132.33,8.732,-2.039,8.966902754,8.732,-2.039,8.966902754,0.0,0.0,0.0,131.41
2020-02-13 06:00:00,40.0118,-10.7746,41.4371348479,8.8618,-2.2746,9.1490603015,31.15,-8.5,32.2888912786,130.75,47.7418,-10.544599999999999,48.8924130761,8.8618,-2.2746,9.1490603015,38.88,-8.27,39.7498088046,131.89,8.8618,-2.2746,9.1490603015,8.8618,-2.2746,9.1490603015,0.0,0.0,0.0,131.76
2020-02-13 06:30:00,45.055,-18.2104,48.5960049095,8.795,-2.0604,9.0331208981,36.26,-16.15,39.6939554592,131.79,54.235,-19.4304,57.6105517172,8.795,-2.0604,9.0331208981,45.44,-17.37,48.6467933167,131.75,8.795,-2.0604,9.0331208981,8.795,-2.0604,9.0331208981,0.0,0.0,0.0,133.0
2020-02-13 07:00:00,52.3884,-17.2108,55.1430511597,8.7384,-2.4508,9.0755746485,43.65,-14.76,46.0779784713,131.64,63.1484,-17.9608,65.6529569722,8.7384,-2.4508,9.0755746485,54.41,-15.51,56.5774531063,131.54,8.7384,-2.4508,9.0755746485,8.7384,-2.4508,9.0755746485,0.0,0.0,0.0,132.81
2020-02-13 07:30:00,58.5594,-16.3574,60.8010514968,8.8594,-2.0574,9.095156025,49.7,-14.3,51.7163417113,131.01,70.6394,-16.5974,72.5630658057,8.8594,-2.0574,9.095156025,61.78,-14.54,63.467944665,132.0,8.8594,-2.0574,9.095156025,8.8594,-2.0574,9.095156025,0.0,0.0,0.0,132.16
2020-02-13 08:00:00,61.9688,-15.6132,63.9054315976,8.8888,-1.9332,9.0965942902,53.08,-13.68,54.8144944335,130.89,74.7688,-15.3832,76.3348956617,8.8888,-1.9332,9.0965942902,65.88,-13.45,67.2389537396,133.86,8.8888,-1.9332,9.0965942902,8.8888,-1.9332,9.0965942902,0.0,0.0,0.0,131.99
2020-02-13 08:30:00,63.4076,-14.6336,65.0743112658,8.8676,-2.2236000000000002,9.1421401608,54.54,-12.41,55.9340656488,130.13,76.4676,-14.3036,77.7938739408,8.8676,-2.2236000000000002,9.1421401608,67.6,-12.08,68.6708555357,133.17,8.8676,-2.2236000000000002,9.1421401608,8.8676,-2.2236000000000002,9.1421401608,0.0,0.0,0.0,131.23
2020-02-13 09:00:00,62.1616,-14.2708,63.7786817612,8.2516,-0.7808,8.2884589159,53.91,-13.49,55.572189087699996,130.81,75.2816,-14.2508,76.61856563,8.2516,-0.7808,8.2884589159,67.03,-13.47,68.3700358344,133.92,8.2516,-0.7808,8.2884589159,8.2516,-0.7808,8.2884589159,0.0,0.0,0.0,131.98
2020-02-13 09:30:00,62.9524,-13.5842,64.4013598878,8.9124,-0.5442,8.9289992384,54.04,-13.04,55.5910352485,130.99,75.9124,-13.4142,77.0884766706,8.9124,-0.5442,8.9289992384,67.0,-12.87,68.2248994136,134.33,8.9124,-0.5442,8.9289992384,8.9124,-0.5442,8.9289992384,0.0,0.0,0.0,132.18
2020-02-13 10:00:00,62.991,-13.13,64.3448753282,10.841,-0.79,10.8697461332,52.15,-12.34,53.5900933009,130.91,74.801,-12.85,75.8967199621,10.841,-0.79,10.8697461332,63.96,-12.06,65.0870586215,134.27,10.841,-0.79,10.8697461332,10.841,-0.79,10.8697461332,0.0,0.0,0.0,132.09
2020-02-13 10:30:00,61.9294,-13.2024,63.3210387637,13.4894,-1.0624,13.5311716462,48.44,-12.14,49.9380936761,131.25,71.9894,-12.9624,73.1470951311,13.4894,-1.0624,13.5311716462,58.5,-11.9,59.6980736708,134.61,13.4894,-1.0624,13.5311716462,13.4894,-1.0624,13.5311716462,0.0,0.0,0.0,132.47
2020-02-13 11:00:00,61.8872,-13.0024,63.2383422427,13.4972,-1.1224,13.5437878601,48.39,-11.88,49.8269655909,131.38,71.9072,-12.7424,73.0274891366,13.4972,-1.1224,13.5437878601,58.41,-11.62,59.5546177891,134.72,13.4972,-1.1224,13.5437878601,13.4972,-1.1224,13.5437878601,0.0,0.0,0.0,132.6
2020-02-13 11:30:00,62.68,-13.2936,64.0741929404,15.14,-1.2836,15.1943156792,47.54,-12.01,49.0335772711,131.7,71.83,-13.0936,73.0136374999,15.14,-1.2836,15.1943156792,56.69,-11.81,57.9070997374,135.24,15.14,-1.2836,15.1943156792,15.14,-1.2836,15.1943156792,0.0,0.0,0.0,132.96
2020-02-13 12:00:00,60.869,-13.5304,62.3546861524,16.299,-1.4504000000000001,16.3634061601,44.57,-12.08,46.1780391528,132.01,69.049,-13.4404,70.3449269895,16.299,-1.4504000000000001,16.3634061601,52.75,-11.99,54.0954951914,135.51,16.299,-1.4504000000000001,16.3634061601,16.299,-1.4504000000000001,16.3634061601,0.0,0.0,0.0,133.27
2020-02-13 12:30:00,62.087,-13.4782,63.5331208445,15.017,-1.3582,15.078295535,47.07,-12.12,48.605342299,132.25,71.147,-13.318200000000001,72.3828022409,15.017,-1.3582,15.078295535,56.13,-11.96,57.3900557588,135.11,15.017,-1.3582,15.078295535,15.017,-1.3582,15.078295535,0.0,0.0,0.0,133.49
2020-02-13 13:00:00,61.6076,-13.903,63.1568665052,13.3276,-1.283,13.3892124772,48.28,-12.62,49.902132219,132.6,71.4676,-14.063,72.8380794555,13.3276,-1.283,13.3892124772,58.14,-12.78,59.5280438113,134.17,13.3276,-1.283,13.3892124772,13.3276,-1.283,13.3892124772,0.0,0.0,0.0,133.86
2020-02-13 13:30:00,61.0242,-14.3078,62.6790724762,12.1142,-1.0078,12.1560479795,48.91,-13.3,50.6860740243,132.81,71.7642,-14.9278,73.3003384336,12.1142,-1.0078,12.1560479795,59.65,-13.92,61.2526644318,134.4,12.1142,-1.0078,12.1560479795,12.1142,-1.0078,12.1560479795,0.0,0.0,0.0,134.12
2020-02-13 14:00:00,59.9004,-14.4902,61.628108978,14.2304,-1.1602000000000001,14.2776170351,45.67,-13.33,47.5756008895,132.68,69.3304,-15.1502,70.9664211032,14.2304,-1.1602000000000001,14.2776170351,55.1,-13.99,56.8483078024,134.21,14.2304,-1.1602000000000001,14.2776170351,14.2304,-1.1602000000000001,14.2776170351,0.0,0.0,0.0,133.99
2020-02-13 14:30:00,60.178,-14.757,61.9609613628,11.308,-0.8270000000000001,11.3382006068,48.87,-13.93,50.8165504536,132.8,71.288,-15.477,72.948724958,11.308,-0.8270000000000001,11.3382006068,59.98,-14.65,61.7432012452,134.27,11.308,-0.8270000000000001,11.3382006068,11.308,-0.8270000000000001,11.3382006068,0.0,0.0,0.0,134.11
2020-02-13 15:00:00,59.667,-15.4194,61.6271757049,10.507,-0.8294,10.5396846898,49.16,-14.59,51.2793691459,133.18,71.047,-16.0994,72.8482456162,10.507,-0.8294,10.5396846898,60.54,-15.27,62.4360833173,134.51,10.507,-0.8294,10.5396846898,10.507,-0.8294,10.5396846898,0.0,0.0,0.0,134.48
2020-02-13 15:30:00,58.4802,-15.973,60.6223599099,10.3002,-0.8230000000000001,10.3330270995,48.18,-15.15,50.5057907571,133.56,69.8002,-16.553,71.7361117502,10.3002,-0.8230000000000001,10.3330270995,59.5,-15.73,61.5441540684,134.57,10.3002,-0.8230000000000001,10.3330270995,10.3002,-0.8230000000000001,10.3330270995,0.0,0.0,0.0,134.84
2020-02-13 16:00:00,58.295,-15.8044,60.3993881125,9.425,-0.6844,9.4498163136,48.87,-15.12,51.1555598151,133.26,69.885,-16.4144,71.7868076485,9.425,-0.6844,9.4498163136,60.46,-15.73,62.4727500595,134.32,9.425,-0.6844,9.4498163136,9.425,-0.6844,9.4498163136,0.0,0.0,0.0,134.53
2020-02-13 16:30:00,57.3886,-15.5102,59.4476047793,9.5386,-0.7502000000000001,9.5680557064,47.85,-14.76,50.0747451317,133.26,69.1886,-15.9502,71.0033185844,9.5386,-0.7502000000000001,9.5680557064,59.65,-15.2,61.5561735328,134.28,9.5386,-0.7502000000000001,9.5680557064,9.5386,-0.7502000000000001,9.5680557064,0.0,0.0,0.0,134.46
2020-02-13 17:00:00,57.7498,-16.1916,59.9767230732,11.0598,-0.6916,11.0814027361,46.69,-15.5,49.1955902495,133.18,69.6598,-16.7016,71.6340085337,11.0598,-0.6916,11.0814027361,58.6,-16.01,60.7476756757,134.09,11.0598,-0.6916,11.0814027361,11.0598,-0.6916,11.0814027361,0.0,0.0,0.0,134.39
2020-02-13 17:30:00,59.9128,-15.8004,61.9612479216,13.5728,-0.16040000000000001,13.5737477507,46.34,-15.64,48.9081302035,132.82,71.4428,-16.4504,73.3122727243,13.5728,-0.16040000000000001,13.5737477507,57.87,-16.29,60.1190568788,133.69,13.5728,-0.16040000000000001,13.5737477507,13.5728,-0.16040000000000001,13.5737477507,0.0,0.0,0.0,134.02
2020-02-13 18:00:00,63.0564,-14.7818,64.7658180849,13.5664,-0.2318,13.5683801612,49.49,-14.55,51.5845189955,132.46,75.3264,-15.1418,76.8332001429,13.5664,-0.2318,13.5683801612,61.76,-14.91,63.5342875934,133.43,13.5664,-0.2318,13.5683801612,13.5664,-0.2318,13.5683801612,0.0,0.0,0.0,133.6
2020-02-13 18:30:00,64.6408,-14.406,66.2266250132,12.5608,-0.296,12.5642871919,52.08,-14.11,53.9575620279,132.35,77.7008,-14.676,79.0746438287,12.5608,-0.296,12.5642871919,65.14,-14.38,66.7083503019,133.29,12.5608,-0.296,12.5642871919,12.5608,-0.296,12.5642871919,0.0,0.0,0.0,133.46
2020-02-13 19:00:00,63.8646,-14.4712,65.4836068234,13.2446,-0.4112,13.2509816467,50.62,-14.06,52.5363493212,132.43,76.3746,-14.7712,77.7898957102,13.2446,-0.4112,13.2509816467,63.13,-14.36,64.7426173397,133.49,13.2446,-0.4112,13.2509816467,13.2446,-0.4112,13.2509816467,0.0,0.0,0.0,133.55
2020-02-13 19:30:00,62.783,-14.872,64.5203957908,13.403,-0.922,13.434675024,49.38,-13.95,51.312638794,132.53,75.003,-15.162,76.5201689295,13.403,-0.922,13.434675024,61.6,-14.24,63.2245015797,133.73,13.403,-0.922,13.434675024,13.403,-0.922,13.434675024,0.0,0.0,0.0,133.65
2020-02-13 20:00:00,60.9942,-15.2098,62.8619952728,10.8342,-1.3198,10.9142916252,50.16,-13.89,52.0476483619,132.58,73.8742,-15.3498,75.4520628325,10.8342,-1.3198,10.9142916252,63.04,-14.03,64.5823698853,133.73,10.8342,-1.3198,10.9142916252,10.8342,-1.3198,10.9142916252,0.0,0.0,0.0,133.65
2020-02-13 20:30:00,59.924,-16.8862,62.2577667961,8.634,-1.7262,8.804869246,51.29,-15.16,53.4835460679,131.44,72.854,-17.2562,74.8697652891,8.634,-1.7262,8.804869246,64.22,-15.53,66.0710927713,132.54,8.634,-1.7262,8.804869246,8.634,-1.7262,8.804869246,0.0,0.0,0.0,132.57
2020-02-13 21:00:00,58.3698,-16.9306,60.7756428876,8.4298,-1.0506,8.4950155032,49.94,-15.88,52.4039883978,131.05,70.8998,-17.1606,72.9470207233,8.4298,-1.0506,8.4950155032,62.47,-16.11,64.5138202248,132.08,8.4298,-1.0506,8.4950155032,8.4298,-1.0506,8.4950155032,0.0,0.0,0.0,132.2
2020-02-13 21:30:00,58.0578,-17.1486,60.5374481028,8.4378,-1.6486,8.5973455671,49.62,-15.5,51.984559246,130.72,70.3178,-17.3686,72.4310793983,8.4378,-1.6486,8.5973455671,61.88,-15.72,63.8455386069,132.3,8.4378,-1.6486,8.5973455671,8.4378,-1.6486,8.5973455671,0.0,0.0,0.0,131.88
2020-02-13 22:00:00,54.6564,-17.959600000000002,57.5314635058,8.0864,-1.2396,8.1808601699,46.57,-16.72,49.4805345565,131.27,66.3064,-18.5396,68.8495130638,8.0864,-1.2396,8.1808601699,58.22,-17.3,60.7359728662,132.85,8.0864,-1.2396,8.1808601699,8.0864,-1.2396,8.1808601699,0.0,0.0,0.0,132.48
2020-02-13 22:30:00,54.3858,-18.1858,57.3457806929,7.5558,-1.4158,7.6873014303,46.83,-16.77,49.74215315,131.11,65.9558,-18.9958,68.6367829322,7.5558,-1.4158,7.6873014303,58.4,-17.58,60.988657962,132.89,7.5558,-1.4158,7.6873014303,7.5558,-1.4158,7.6873014303,0.0,0.0,0.0,132.39
2020-02-13 23:00:00,51.6222,-19.1274,55.0518752051,6.9222,-1.4074,7.063825281,44.7,-17.72,48.0841803507,132.38,62.7422,-20.4274,65.9838035551,6.9222,-1.4074,7.063825281,55.82,-19.02,58.9714575028,134.08,6.9222,-1.4074,7.063825281,6.9222,-1.4074,7.063825281,0.0,0.0,0.0,133.75
2020-02-13 23:30:00,48.1982,-18.6794,51.691261037,6.3882,-1.2294,6.5054226304,41.81,-17.45,45.305392615,132.66,58.6582,-20.3694,62.0942580566,6.3882,-1.2294,6.5054226304,52.27,-19.14,55.6641042324,134.35,6.3882,-1.2294,6.5054226304,6.3882,-1.2294,6.5054226304,0.0,0.0,0.0,134.11
2020-02-14 00:00:00,46.8262,-6.1122,47.2234263399,6.3762,-1.1421999999999999,6.4776961398,40.45,-4.97,40.7541826074,131.68,56.5262,-5.5822,56.8011641015,6.3762,-1.1421999999999999,6.4776961398,50.15,-4.44,50.3461627138,134.75,6.3762,-1.1421999999999999,6.4776961398,6.3762,-1.1421999999999999,6.4776961398,0.0,0.0,0.0,132.86
2020-02-14 00:30:00,46.9938,-5.927,47.3660909031,6.3838,-0.977,6.4581290975,40.61,-4.95,40.9105683168,131.71,56.7038,-5.417,56.9619594417,6.3838,-0.977,6.4581290975,50.32,-4.44,50.515502571,134.83,6.3838,-0.977,6.4581290975,6.3838,-0.977,6.4581290975,0.0,0.0,0.0,132.86
2020-02-14 01:00:00,47.1218,-5.9656,47.4979201503,6.4218,-0.9956,6.4985178772,40.7,-4.97,41.0023279827,131.32,56.8418,-5.1456,57.0742273412,6.4218,-0.9956,6.4985178772,50.42,-4.15,50.590502073,134.47,6.4218,-0.9956,6.4985178772,6.4218,-0.9956,6.4985178772,0.0,0.0,0.0,132.41
2020-02-14 01:30:00,45.935,-6.0864,46.336470409,6.405,-0.3764,6.4160503396,39.53,-5.71,39.940267901,131.48,55.405,-5.3164,55.6594837737,6.405,-0.3764,6.4160503396,49.0,-4.94,49.2483867756,134.58,6.405,-0.3764,6.4160503396,6.405,-0.3764,6.4160503396,0.0,0.0,0.0,132.58
2020-02-14 02:00:00,45.2144,-6.4872,45.6774094187,7.1944,-1.1072,7.2790990651,38.02,-5.38,38.3987603967,131.9,54.0644,-5.6772,54.3616587974,7.1944,-1.1072,7.2790990651,46.87,-4.57,47.0922690046,135.07,7.1944,-1.1072,7.2790990651,7.1944,-1.1072,7.2790990651,0.0,0.0,0.0,132.96
2020-02-14 02:30:00,43.978,-7.033,44.5368114373,7.888,-1.003,7.9515126234,36.09,-6.03,36.590285596,131.99,52.258,-6.3629999999999995,52.6439581814,7.888,-1.003,7.9515126234,44.37,-5.36,44.6925776835,135.07,7.888,-1.003,7.9515126234,7.888,-1.003,7.9515126234,0.0,0.0,0.0,133.08
2020-02-14 03:00:00,44.5108,-6.7112,45.013903653,8.1008,-1.5312000000000001,8.2442424807,36.41,-5.18,36.7766298075,131.75,52.7508,-5.8512,53.074319987,8.1008,-1.5312000000000001,8.2442424807,44.65,-4.32,44.8584986374,134.94,8.1008,-1.5312000000000001,8.2442424807,8.1008,-1.5312000000000001,8.2442424807,0.0,0.0,0.0,132.8
2020-02-14 03:30:00,44.1624,-6.7664,44.6777544503,8.2624,-1.5164,8.4004001524,35.9,-5.25,36.2818480786,131.65,52.2224,-5.9364,52.5587281688,8.2624,-1.5164,8.4004001524,43.96,-4.42,44.1816477737,134.79,8.2624,-1.5164,8.4004001524,8.2624,-1.5164,8.4004001524,0.0,0.0,0.0,132.69
2020-02-14 04:00:00,43.0166,-6.7946,43.5499077464,8.3466,-1.1446,8.4247160617,34.67,-5.65,35.1273597072,132.04,50.8066,-6.0646,51.1672744703,8.3466,-1.1446,8.4247160617,42.46,-4.92,42.7440990079,135.11,8.3466,-1.1446,8.4247160617,8.3466,-1.1446,8.4247160617,0.0,0.0,0.0,133.1
2020-02-14 04:30:00,43.9826,-6.681,44.48713144,7.3726,-1.171,7.4650165278,36.61,-5.51,37.0223202947,131.55,52.4026,-5.931,52.7371714046,7.3726,-1.171,7.4650165278,45.03,-4.76,45.2808844878,134.66,7.3726,-1.171,7.4650165278,7.3726,-1.171,7.4650165278,0.0,0.0,0.0,132.53
2020-02-14 05:00:00,43.4104,-6.5406,43.9003676126,8.0804,-0.8206,8.121960879,35.33,-5.72,35.7900447052,131.77,51.3804,-5.8606,51.7135585366,8.0804,-0.8206,8.121960879,43.3,-5.04,43.5923341885,134.76,8.0804,-0.8206,8.121960879,8.0804,-0.8206,8.121960879,0.0,0.0,0.0,132.75
2020-02-14 05:30:00,44.7948,-6.2312,45.2261203342,8.2048,-0.9512,8.2597532941,36.59,-5.28,36.968993765,130.87,53.0248,-5.4212,53.3012084711,8.2048,-0.9512,8.2597532941,44.82,-4.47,45.0423500719,133.84,8.2048,-0.9512,8.2597532941,8.2048,-0.9512,8.2597532941,0.0,0.0,0.0,131.76
2020-02-14 06:00:00,45.4954,-6.5898,45.9701738652,8.4254,-1.5798,8.5722303515,37.07,-5.01,37.4070180581,131.16,53.9054,-5.6098,54.1965128509,8.4254,-1.5798,8.5722303515,45.48,-4.03,45.6582007968,134.04,8.4254,-1.5798,8.5722303515,8.4254,-1.5798,8.5722303515,0.0,0.0,0.0,132.05
2020-02-14 06:30:00,49.0334,-5.5001999999999995,49.3409213088,8.4534,-1.6202,8.6072655123,40.58,-3.88,40.7650683797,130.91,58.3134,-4.1802,58.4630369687,8.4534,-1.6202,8.6072655123,49.86,-2.56,49.9256767606,133.71,8.4534,-1.6202,8.6072655123,8.4534,-1.6202,8.6072655123,0.0,0.0,0.0,131.73
2020-02-14 07:00:00,53.2238,-8.8844,53.9602209947,8.0438,-1.6144,8.2042065917,45.18,-7.27,45.7611767768,130.32,63.8738,-8.2444,64.4036680462,8.0438,-1.6144,8.2042065917,55.83,-6.63,56.2222891743,132.52,8.0438,-1.6144,8.2042065917,8.0438,-1.6144,8.2042065917,0.0,0.0,0.0,131.18
2020-02-14 07:30:00,57.357,-17.2684,59.900109245,6.877,-1.1384,6.9705870312,50.48,-16.13,52.9944081956,131.05,69.837,-18.1884,72.1666437044,6.877,-1.1384,6.9705870312,62.96,-17.05,65.22778625710001,131.81,6.877,-1.1384,6.9705870312,6.877,-1.1384,6.9705870312,0.0,0.0,0.0,132.13
2020-02-14 08:00:00,61.1978,-15.352,63.0940142077,8.0378,-1.522,8.1806303449,53.16,-13.83,54.9295412324,130.67,73.8778,-15.622,75.5114310342,8.0378,-1.522,8.1806303449,65.84,-14.1,67.3328716156,132.27,8.0378,-1.522,8.1806303449,8.0378,-1.522,8.1806303449,0.0,0.0,0.0,131.67
2020-02-14 08:30:00,63.791,-14.0444,65.3187327829,8.481,-1.9243999999999999,8.6965899271,55.31,-12.12,56.6223498276,130.34,76.701,-13.9244,77.9546811703,8.481,-1.9243999999999999,8.6965899271,68.22,-12.0,69.2673689409,132.07,8.481,-1.9243999999999999,8.6965899271,8.481,-1.9243999999999999,8.6965899271,0.0,0.0,0.0,131.3
2020-02-14 09:00:00,63.9456,-13.1646,65.286648348,10.5456,-2.0746,10.7477274119,53.4,-11.09,54.5394178553,130.63,75.7756,-12.874600000000001,76.8615435736,10.5456,-2.0746,10.7477274119,65.23,-10.8,66.1180225052,132.47,10.5456,-2.0746,10.7477274119,10.5456,-2.0746,10.7477274119,0.0,0.0,0.0,131.6
2020-02-14 09:30:00,64.1792,-12.986,65.4798129857,10.8792,-2.286,11.1167795984,53.3,-10.7,54.3634068101,131.03,76.1592,-12.546,77.185658387,10.8792,-2.286,11.1167795984,65.28,-10.26,66.0813589449,132.88,10.8792,-2.286,11.1167795984,10.8792,-2.286,11.1167795984,0.0,0.0,0.0,131.99
2020-02-14 10:00:00,64.2274,-12.5402,65.4401675334,9.9574,-1.8402,10.126013569,54.27,-10.7,55.3147620441,131.03,76.5774,-12.0902,77.5259384129,9.9574,-1.8402,10.126013569,66.62,-10.25,67.4039086404,132.98,9.9574,-1.8402,10.126013569,9.9574,-1.8402,10.126013569,0.0,0.0,0.0,131.99
2020-02-14 10:30:00,64.9596,-12.7342,66.1959929437,9.1996,-1.2042,9.2780783463,55.76,-11.53,56.9396039677,131.03,77.8896,-12.4542,78.8790015517,9.1996,-1.2042,9.2780783463,68.69,-11.25,69.6051621649,132.81,9.1996,-1.2042,9.2780783463,9.1996,-1.2042,9.2780783463,0.0,0.0,0.0,131.99
2020-02-14 11:00:00,66.1602,-12.1252,67.2621181578,9.7802,-1.8952,9.9621330587,56.38,-10.23,57.300587257,130.92,78.9802,-11.4952,79.8123525219,9.7802,-1.8952,9.9621330587,69.2,-9.6,69.862722535,132.81,9.7802,-1.8952,9.9621330587,9.7802,-1.8952,9.9621330587,0.0,0.0,0.0,131.84
2020-02-14 11:30:00,66.0852,-12.0296,67.1711614847,9.8152,-2.2596,10.0719384033,56.27,-9.77,57.1118709202,131.52,78.9852,-11.2596,79.783710187,9.8152,-2.2596,10.0719384033,69.17,-9.0,69.7530565639,133.47,9.8152,-2.2596,10.0719384033,9.8152,-2.2596,10.0719384033,0.0,0.0,0.0,132.43
2020-02-14 12:00:00,66.2894,-12.1024,67.385106946,9.3494,-2.2124,9.6076008514,56.94,-9.89,57.7925228728,131.55,79.4894,-11.3824,80.3002101001,9.3494,-2.2124,9.6076008514,70.14,-9.17,70.736896313,133.47,9.3494,-2.2124,9.6076008514,9.3494,-2.2124,9.6076008514,0.0,0.0,0.0,132.47
2020-02-14 12:30:00,65.9422,-11.6154,66.9573838945,9.1022,-1.9054000000000002,9.2994942873,56.84,-9.71,57.6634173458,131.69,79.1522,-10.8954,79.8985638544,9.1022,-1.9054000000000002,9.2994942873,70.05,-8.99,70.6245184054,133.47,9.1022,-1.9054000000000002,9.2994942873,9.1022,-1.9054000000000002,9.2994942873,0.0,0.0,0.0,132.62
2020-02-14 13:00:00,65.6362,-11.9942,66.7230963316,8.8862,-2.0442,9.1182950205,56.75,-9.95,57.6156662723,131.53,78.9162,-11.3342,79.7259726318,8.8862,-2.0442,9.1182950205,70.03,-9.29,70.6435064249,133.3,8.8862,-2.0442,9.1182950205,8.8862,-2.0442,9.1182950205,0.0,0.0,0.0,132.47
2020-02-14 13:30:00,66.1734,-12.316,67.3097520688,7.4034,-1.716,7.5996702271,58.77,-10.6,59.7182794461,131.77,80.3834,-11.786,81.2428507104,7.4034,-1.716,7.5996702271,72.98,-10.07,73.6714686972,133.45,7.4034,-1.716,7.5996702271,7.4034,-1.716,7.5996702271,0.0,0.0,0.0,132.69
2020-02-14 14:00:00,65.9268,-12.3616,67.0757192492,7.3368,-1.7216,7.5360825898,58.59,-10.64,59.5482804118,131.88,80.0568,-11.8516,80.9293003108,7.3368,-1.7216,7.5360825898,72.72,-10.13,73.4221717194,133.64,7.3368,-1.7216,7.5360825898,7.3368,-1.7216,7.5360825898,0.0,0.0,0.0,132.8
2020-02-14 14:30:00,64.8004,-12.9606,66.0838028001,7.7304,-1.9206,7.9654120119,57.07,-11.04,58.1280182012,131.98,78.4504,-12.4906,79.438531888,7.7304,-1.9206,7.9654120119,70.72,-10.57,71.5055473373,133.74,7.7304,-1.9206,7.9654120119,7.7304,-1.9206,7.9654120119,0.0,0.0,0.0,132.92
2020-02-14 15:00:00,63.5948,-13.3518,64.9812984656,7.9948,-1.8418,8.2042095463,55.6,-11.51,56.7788701895,132.3,76.8748,-12.9818,77.9632093123,7.9948,-1.8418,8.2042095463,68.88,-11.14,69.7750241849,134.05,7.9948,-1.8418,8.2042095463,7.9948,-1.8418,8.2042095463,0.0,0.0,0.0,133.27
2020-02-14 15:30:00,64.3142,-13.668,65.7505174553,8.3442,-1.948,8.5685691711,55.97,-11.72,57.1839077014,132.17,77.5542,-13.168,78.664160592,8.3442,-1.948,8.5685691711,69.21,-11.22,70.113568587,133.99,8.3442,-1.948,8.5685691711,8.3442,-1.948,8.5685691711,0.0,0.0,0.0,133.13
2020-02-14 16:00:00,65.1946,-13.9624,66.6729666576,8.0346,-1.8424,8.2431325914,57.16,-12.12,58.4308137886,131.29,78.8246,-13.4824,79.9693233366,8.0346,-1.8424,8.2431325914,70.79,-11.64,71.7406000811,133.13,8.0346,-1.8424,8.2431325914,8.0346,-1.8424,8.2431325914,0.0,0.0,0.0,132.22
2020-02-14 16:30:00,66.9526,-13.5878,68.3174864555,8.4526,-1.6178,8.606028329,58.5,-11.97,59.7120666197,130.81,80.8326,-12.9978,81.8709473965,8.4526,-1.6178,8.606028329,72.38,-11.38,73.2691531274,132.82,8.4526,-1.6178,8.606028329,8.4526,-1.6178,8.606028329,0.0,0.0,0.0,131.74
2020-02-14 17:00:00,69.5702,-12.729800000000001,70.7252468082,8.7602,-1.9798,8.9811308909,60.81,-10.75,61.7528833335,131.13,83.9402,-11.7798,84.7627327549,8.7602,-1.9798,8.9811308909,75.18,-9.8,75.8160431571,133.19,8.7602,-1.9798,8.9811308909,8.7602,-1.9798,8.9811308909,0.0,0.0,0.0,132.01
2020-02-14 17:30:00,70.6592,-12.2746,71.7174201279,10.2492,-1.8946,10.422840774,60.41,-10.38,61.2952893785,131.38,85.2392,-11.2046,85.9724623225,10.2492,-1.8946,10.422840774,74.99,-9.31,75.565707831,133.27,10.2492,-1.8946,10.422840774,10.2492,-1.8946,10.422840774,0.0,0.0,0.0,132.25
2020-02-14 18:00:00,72.0334,-11.7236,72.9811860175,10.0934,-1.7736,10.2480427653,61.94,-9.95,62.7340904134,130.79,87.0134,-10.4836,87.6426702498,10.0934,-1.7736,10.2480427653,76.92,-8.71,77.4115656734,132.69,10.0934,-1.7736,10.2480427653,10.0934,-1.7736,10.2480427653,0.0,0.0,0.0,131.6
2020-02-14 18:30:00,71.1904,-11.858,72.1712215233,9.4904,-1.8479999999999999,9.6686501726,61.7,-10.01,62.5067204387,131.46,86.3804,-10.848,87.0589030953,9.4904,-1.8479999999999999,9.6686501726,76.89,-9.0,77.4149346057,133.37,9.4904,-1.8479999999999999,9.6686501726,9.4904,-1.8479999999999999,9.6686501726,0.0,0.0,0.0,132.31
2020-02-14 19:00:00,69.5272,-13.2572,70.7798339337,8.4572,-0.7472000000000001,8.4901436784,61.07,-12.51,62.3381504378,130.52,84.9172,-12.8572,85.8850304051,8.4572,-0.7472000000000001,8.4901436784,76.46,-12.11,77.4130718936,131.88,8.4572,-0.7472000000000001,8.4901436784,8.4572,-0.7472000000000001,8.4901436784,0.0,0.0,0.0,131.43
2020-02-14 19:30:00,69.6204,-13.5788,70.9322486997,8.2004,-1.4288,8.3239431521,61.42,-12.15,62.610214023,130.34,85.1004,-13.1488,86.110214386,8.2004,-1.4288,8.3239431521,76.9,-11.72,77.7879707924,131.56,8.2004,-1.4288,8.3239431521,8.2004,-1.4288,8.3239431521,0.0,0.0,0.0,131.24
2020-02-14 20:00:00,67.1508,-14.0908,68.6132682889,6.5408,-1.5608,6.7244450537,60.61,-12.53,61.8916230196,130.41,82.2208,-13.8708,83.3826063714,6.5408,-1.5608,6.7244450537,75.68,-12.31,76.6746274852,131.85,6.5408,-1.5608,6.7244450537,6.5408,-1.5608,6.7244450537,0.0,0.0,0.0,131.35
2020-02-14 20:30:00,63.8494,-13.9158,65.3482621804,6.4994,-1.5258,6.676096614,57.35,-12.39,58.6731165015,129.82,78.0794,-13.8058,79.2905594507,6.4994,-1.5258,6.676096614,71.58,-12.28,72.6257172082,131.42,6.4994,-1.5258,6.676096614,6.4994,-1.5258,6.676096614,0.0,0.0,0.0,130.79
2020-02-14 21:00:00,61.0668,-14.943,62.8684921979,7.6768,-1.893,7.9067507384999995,53.39,-13.05,54.9617557944,129.91,74.1068,-15.043,75.6181833638,7.6768,-1.893,7.9067507384999995,66.43,-13.15,67.7190327751,131.53,7.6768,-1.893,7.9067507384999995,7.6768,-1.893,7.9067507384999995,0.0,0.0,0.0,130.96
2020-02-14 21:30:00,58.0108,-15.8886,60.1473235198,7.7708,-1.8486,7.9876563897,50.24,-14.04,52.1649230806,130.51,70.2808,-16.2386,72.1323989522,7.7708,-1.8486,7.9876563897,62.51,-14.39,64.1449312105,132.13,7.7708,-1.8486,7.9876563897,7.7708,-1.8486,7.9876563897,0.0,0.0,0.0,131.6
2020-02-14 22:00:00,54.0764,-16.1126,56.4258178117,8.4064,-2.1226,8.6702359668,45.67,-13.99,47.7647254781,131.01,65.1864,-16.4526,67.2306090387,8.4064,-2.1226,8.6702359668,56.78,-14.33,58.5603731204,132.72,8.4064,-2.1226,8.6702359668,8.4064,-2.1226,8.6702359668,0.0,0.0,0.0,132.08
2020-02-14 22:30:00,50.172,-17.6308,53.1796454731,8.462,-2.0208,8.6999469332,41.71,-15.61,44.5353365318,131.99,60.372,-18.5608,63.1607606085,8.462,-2.0208,8.6999469332,51.91,-16.54,54.4813702104,133.68,8.462,-2.0208,8.6999469332,8.462,-2.0208,8.6999469332,0.0,0.0,0.0,133.14
2020-02-14 23:00:00,47.5404,-17.9038,50.7999575453,7.6204,-1.8938000000000001,7.8521955274,39.92,-16.01,43.0107719066,131.22,57.4604,-19.0338,60.5308442912,7.6204,-1.8938000000000001,7.8521955274,49.84,-17.14,52.7048878189,133.03,7.6204,-1.8938000000000001,7.8521955274,7.6204,-1.8938000000000001,7.8521955274,0.0,0.0,0.0,132.39
2020-02-14 23:30:00,43.8056,-18.6456,47.6087070894,7.5856,-1.9256000000000002,7.826190818,36.22,-16.72,39.8929417316,131.44,52.9356,-19.7256,56.4913891024,7.5856,-1.9256000000000002,7.826190818,45.35,-17.8,48.7181947531,133.15,7.5856,-1.9256000000000002,7.826190818,7.5856,-1.9256000000000002,7.826190818,0.0,0.0,0.0,132.64
2020-02-15 00:00:00,40.0232,-19.4056,44.4795891348,7.6932,-0.9356000000000001,7.7498821668,32.33,-18.47,37.2339871623,132.02,48.2632,-21.1556,52.6962606415,7.6932,-0.9356000000000001,7.7498821668,40.57,-20.22,45.3296073224,133.51,7.6932,-0.9356000000000001,7.7498821668,7.6932,-0.9356000000000001,7.7498821668,0.0,0.0,0.0,133.3
2020-02-15 00:30:00,40.5474,-19.3012,44.9068810785,8.1274,-1.5712000000000002,8.2778801755,32.42,-17.73,36.9514451679,132.02,48.6474,-21.2012,53.0665658226,8.1274,-1.5712000000000002,8.2778801755,40.52,-19.63,45.0245188758,133.6,8.1274,-1.5712000000000002,8.2778801755,8.1274,-1.5712000000000002,8.2778801755,0.0,0.0,0.0,133.3
2020-02-15 01:00:00,41.1978,-18.8426,45.3023432021,8.4378,-2.0226,8.6768300433,32.76,-16.82,36.8256703944,131.11,49.2178,-20.5926,53.3521040972,8.4378,-2.0226,8.6768300433,40.78,-18.57,44.8090760896,132.85,8.4378,-2.0226,8.6768300433,8.4378,-2.0226,8.6768300433,0.0,0.0,0.0,132.34
2020-02-15 01:30:00,40.3794,-20.037,45.0774590384,8.4494,-2.017,8.6868089285,31.93,-18.02,36.66395096,132.69,48.1994,-22.017,52.989908939,8.4494,-2.017,8.6868089285,39.75,-20.0,44.4978932086,134.29,8.4494,-2.017,8.6868089285,8.4494,-2.017,8.6868089285,0.0,0.0,0.0,133.96
2020-02-15 02:00:00,39.9778,-19.9012,44.6573874547,8.4678,-2.1112,8.7270156571,31.51,-17.79,36.1851378331,132.66,47.6278,-21.8012,52.3803365232,8.4678,-2.1112,8.7270156571,39.16,-19.69,43.8315149179,134.33,8.4678,-2.1112,8.7270156571,8.4678,-2.1112,8.7270156571,0.0,0.0,0.0,133.92
2020-02-15 02:30:00,39.998,-7.69,40.7305303673,8.328,-1.77,8.5140169133,31.67,-5.92,32.2185552128,131.64,47.248,-7.1,47.778483693,8.328,-1.77,8.5140169133,38.92,-5.33,39.2832699759,134.63,8.328,-1.77,8.5140169133,8.328,-1.77,8.5140169133,0.0,0.0,0.0,132.57
2020-02-15 03:00:00,39.9234,-5.554,40.3078749571,8.2434,-2.094,8.5052030875,31.68,-3.46,31.8683855882,131.98,47.0634,-4.514,47.2793804481,8.2434,-2.094,8.5052030875,38.82,-2.42,38.8953570494,134.97,8.2434,-2.094,8.5052030875,8.2434,-2.094,8.5052030875,0.0,0.0,0.0,132.86
2020-02-15 03:30:00,38.2488,-6.1288,38.7367124428,8.4488,-1.9888,8.6797204379,29.8,-4.14,30.0862028179,132.23,44.9888,-5.6488,45.3420452437,8.4488,-1.9888,8.6797204379,36.54,-3.66,36.7228430272,132.53,8.4488,-1.9888,8.6797204379,8.4488,-1.9888,8.6797204379,0.0,0.0,0.0,133.18
2020-02-15 04:00:00,37.4412,-6.101,37.9350188934,8.5112,-2.181,8.7861986342,28.93,-3.92,29.1943710328,132.33,43.9712,-5.5809999999999995,44.3239663212,8.5112,-2.181,8.7861986342,35.46,-3.4,35.6226276403,132.53,8.5112,-2.181,8.7861986342,8.5112,-2.181,8.7861986342,0.0,0.0,0.0,133.26
2020-02-15 04:30:00,35.5082,-6.2122,36.0475199713,8.4982,-2.0122,8.7331753721,27.01,-4.2,27.3345952961,132.49,41.6882,-5.7722,42.0859158399,8.4982,-2.0122,8.7331753721,33.19,-3.76,33.402300819,132.4,8.4982,-2.0122,8.7331753721,8.4982,-2.0122,8.7331753721,0.0,0.0,0.0,133.41
2020-02-15 05:00:00,34.8094,-6.3574,35.3851785797,8.7194,-1.9774,8.940807968,26.09,-4.38,26.4551034774,132.87,40.8994,-5.9174,41.325253092,8.7194,-1.9774,8.940807968,32.18,-3.94,32.4203022811,132.68,8.7194,-1.9774,8.940807968,8.7194,-1.9774,8.940807968,0.0,0.0,0.0,133.81
2020-02-15 05:30:00,35.7444,-6.3852,36.3102314837,8.8344,-2.1952,9.1030503898,26.91,-4.19,27.2342468227,132.62,42.0244,-5.8652,42.4317188716,8.8344,-2.1952,9.1030503898,33.19,-3.67,33.3922895292,132.37,8.8344,-2.1952,9.1030503898,8.8344,-2.1952,9.1030503898,0.0,0.0,0.0,133.53
2020-02-15 06:00:00,37.1546,-5.9728,37.6316175709,8.8046,-2.1028000000000002,9.0522234285,28.35,-3.87,28.6129236535,132.84,43.7446,-5.3228,44.0672466692,8.8046,-2.1028000000000002,9.0522234285,34.94,-3.22,35.0880606475,132.54,8.8046,-2.1028000000000002,9.0522234285,8.8046,-2.1028000000000002,9.0522234285,0.0,0.0,0.0,133.74
2020-02-15 06:30:00,39.9028,-5.366,40.2619845989,8.8328,-1.846,9.0236396116,31.07,-3.52,31.2687591695,132.15,47.0428,-4.636,47.2706835982,8.8328,-1.846,9.0236396116,38.21,-2.79,38.3117240541,131.6,8.8328,-1.846,9.0236396116,8.8328,-1.846,9.0236396116,0.0,0.0,0.0,133.0
2020-02-15 07:00:00,42.1114,-5.4498,42.4625756402,8.8814,-1.9998,9.1037610909,33.23,-3.45,33.408612662,131.25,49.7814,-4.2098,49.9590852799,8.8814,-1.9998,9.1037610909,40.9,-2.21,40.9596643053,133.45,8.8814,-1.9998,9.1037610909,8.8814,-1.9998,9.1037610909,0.0,0.0,0.0,132.04
2020-02-15 07:30:00,44.925,-4.5086,45.1506710798,8.865,-2.0786,9.1054271157,36.06,-2.43,36.1417832986,131.25,53.275,-2.8786,53.3527127985,8.865,-2.0786,9.1054271157,44.41,-0.8,44.4172049999,133.75,8.865,-2.0786,9.1054271157,8.865,-2.0786,9.1054271157,0.0,0.0,0.0,131.99
2020-02-15 08:00:00,46.9476,-3.9918,47.1169991935,8.8476,-1.9718,9.0646577983,38.1,-2.02,38.1535109787,131.1,55.8276,-2.2118,55.8713968055,8.8476,-1.9718,9.0646577983,46.98,-0.24,46.9806130228,133.65,8.8476,-1.9718,9.0646577983,8.8476,-1.9718,9.0646577983,0.0,0.0,0.0,131.82
2020-02-15 08:30:00,50.3718,-3.0526,50.4642111005,8.9118,-2.2026,9.179957843,41.46,-0.85,41.4687123022,130.52,60.0518,-0.9726,60.0596756068,8.9118,-2.2026,9.179957843,51.14,1.23,51.1547896096,133.32,8.9118,-2.2026,9.179957843,8.9118,-2.2026,9.179957843,0.0,0.0,0.0,131.2
2020-02-15 09:00:00,53.4198,-11.2086,54.5830353315,9.0098,-2.2586,9.2885827767,44.41,-8.95,45.3028762884,130.81,64.0398,-10.7186,64.9306119638,9.0098,-2.2586,9.2885827767,55.03,-8.46,55.6764986327,132.69,9.0098,-2.2586,9.2885827767,9.0098,-2.2586,9.2885827767,0.0,0.0,0.0,131.68
2020-02-15 09:30:00,54.8404,-16.121,57.1607917471,9.0104,-2.311,9.3020443538,45.83,-13.81,47.8654886113,131.49,66.0604,-16.381,68.0611020272,9.0104,-2.311,9.3020443538,57.05,-14.07,58.7594026518,132.76,9.0104,-2.311,9.3020443538,9.0104,-2.311,9.3020443538,0.0,0.0,0.0,132.49
2020-02-15 10:00:00,56.0764,-15.6188,58.2109057686,9.0364,-2.1388,9.2860643116,47.04,-13.48,48.933342416,130.88,67.6164,-15.7488,69.426236038,9.0364,-2.1388,9.2860643116,58.58,-13.61,60.1402402722,132.11,9.0364,-2.1388,9.2860643116,9.0364,-2.1388,9.2860643116,0.0,0.0,0.0,131.85
2020-02-15 10:30:00,58.183,-14.9208,60.0657286782,8.983,-2.1808,9.2439265272,49.2,-12.74,50.8227075233,130.88,70.193,-14.7508,71.7261692107,8.983,-2.1808,9.2439265272,61.21,-12.57,62.48735072,132.11,8.983,-2.1808,9.2439265272,8.983,-2.1808,9.2439265272,0.0,0.0,0.0,131.85
2020-02-15 11:00:00,59.7752,-13.9952,61.3916945366,8.9552,-2.2152,9.2251134454,50.82,-11.78,52.1674304523,130.52,72.1052,-13.6252,73.3812369893,8.9552,-2.2152,9.2251134454,63.15,-11.41,64.1725065741,131.87,8.9552,-2.2152,9.2251134454,8.9552,-2.2152,9.2251134454,0.0,0.0,0.0,131.44
2020-02-15 11:30:00,60.3774,-13.4078,61.8481974806,8.8774,-1.9278,9.0843075465,51.5,-11.48,52.7640066712,130.31,72.8974,-13.0178,74.0506181176,8.8774,-1.9278,9.0843075465,64.02,-11.09,64.9734445755,131.58,8.8774,-1.9278,9.0843075465,8.8774,-1.9278,9.0843075465,0.0,0.0,0.0,131.19
2020-02-15 12:00:00,61.3362,-13.655,62.8377948009,8.9162,-2.155,9.1729301447,52.42,-11.5,53.6666227743,130.83,74.1062,-13.235,75.2787759162,8.9162,-2.155,9.1729301447,65.19,-11.08,66.1249007561,132.01,8.9162,-2.155,9.1729301447,8.9162,-2.155,9.1729301447,0.0,0.0,0.0,131.72
2020-02-15 12:30:00,61.777,-13.2818,63.1886377464,9.027,-1.8518,9.2149819446,52.75,-11.43,53.9741363988,130.49,74.447,-12.9318,75.5618108587,9.027,-1.8518,9.2149819446,65.42,-11.08,66.3516601149,131.68,9.027,-1.8518,9.2149819446,9.027,-1.8518,9.2149819446,0.0,0.0,0.0,131.37
2020-02-15 13:00:00,62.7444,-13.036,64.0842962617,8.2044,-1.916,8.4251549161,54.54,-11.12,55.6620696705,130.34,76.0944,-12.586,77.1282380673,8.2044,-1.916,8.4251549161,67.89,-10.67,68.7233657499,131.68,8.2044,-1.916,8.4251549161,8.2044,-1.916,8.4251549161,0.0,0.0,0.0,131.21
