Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-15 13:30:00,62.588,-13.3502,63.9959809991,6.928,-1.5102,7.0906902372,55.66,-11.84,56.9053705726,130.97,76.538,-13.0402,77.6409187223,6.928,-1.5102,7.0906902372,69.61,-11.53,70.5584367741,132.21,6.928,-1.5102,7.0906902372,6.928,-1.5102,7.0906902372,0.0,0.0,0.0,131.86
2020-02-15 14:00:00,62.2516,-13.457,63.6895011094,6.9116,-1.697,7.1168829947,55.34,-11.76,56.5757297788,130.86,76.1116,-13.177,77.243828126,6.9116,-1.697,7.1168829947,69.2,-11.48,70.1457796307,132.09,6.9116,-1.697,7.1168829947,6.9116,-1.697,7.1168829947,0.0,0.0,0.0,131.75
2020-02-15 14:30:00,61.0632,-13.8058,62.60442882,7.4232,-1.7758,7.6326511698,53.64,-12.03,54.972452192,130.96,74.3432,-13.5558,75.5689823928,7.4232,-1.7758,7.6326511698,66.92,-11.78,67.9489131628,132.17,7.4232,-1.7758,7.6326511698,7.4232,-1.7758,7.6326511698,0.0,0.0,0.0,131.86
2020-02-15 15:00:00,60.698,-13.9414,62.2784861566,8.078,-2.0114,8.3246509813,52.62,-11.93,53.9554380948,131.23,73.568,-13.6614,74.8256939424,8.078,-2.0114,8.3246509813,65.49,-11.65,66.5181373762,132.55,8.078,-2.0114,8.3246509813,8.078,-2.0114,8.3246509813,0.0,0.0,0.0,132.16
2020-02-15 15:30:00,60.2634,-14.3812,61.9555993676,8.5034,-2.1012,8.7591582358,51.76,-12.28,53.196766819,131.34,72.8434,-14.1812,74.2109652073,8.5034,-2.1012,8.7591582358,64.34,-12.08,65.4642039591,132.55,8.5034,-2.1012,8.7591582358,8.5034,-2.1012,8.7591582358,0.0,0.0,0.0,132.27
2020-02-15 16:00:00,59.6888,-15.086,61.5657391854,8.5688,-2.126,8.8286017828,51.12,-12.96,52.7372354224,131.48,72.1788,-15.026,73.7262493651,8.5688,-2.126,8.8286017828,63.61,-12.9,64.904869617,132.62,8.5688,-2.126,8.8286017828,8.5688,-2.126,8.8286017828,0.0,0.0,0.0,132.43
2020-02-15 16:30:00,60.4104,-14.531,62.1334562789,8.9104,-2.271,9.1952525338,51.5,-12.26,52.9391877535,131.13,72.9104,-14.291,74.297773245,8.9104,-2.271,9.1952525338,64.0,-12.02,65.1189711221,132.44,8.9104,-2.271,9.1952525338,8.9104,-2.271,9.1952525338,0.0,0.0,0.0,132.06
2020-02-15 17:00:00,60.8198,-13.7382,62.3521147298,9.0798,-2.0282,9.3035672341,51.74,-11.71,53.0485786803,130.63,73.4198,-13.3682,74.6269107178,9.0798,-2.0282,9.3035672341,64.34,-11.34,65.3317013402,131.96,9.0798,-2.0282,9.3035672341,9.0798,-2.0282,9.3035672341,0.0,0.0,0.0,131.52
2020-02-15 17:30:00,63.255,-12.987,64.5744314261,11.075,-1.937,11.243113181,52.18,-11.05,53.3371812154,130.15,76.095,-12.477,77.1111182256,11.075,-1.937,11.243113181,65.02,-10.54,65.8687482802,131.49,11.075,-1.937,11.243113181,11.075,-1.937,11.243113181,0.0,0.0,0.0,131.0
2020-02-15 18:00:00,64.2886,-12.7224,65.5353610787,13.5986,-1.4524,13.6759419317,50.69,-11.27,51.9277286235,130.74,76.3586,-12.3824,77.3560574468,13.5986,-1.4524,13.6759419317,62.76,-10.93,63.7046505367,132.38,13.5986,-1.4524,13.6759419317,13.5986,-1.4524,13.6759419317,0.0,0.0,0.0,131.65
2020-02-15 18:30:00,63.6658,-13.0326,64.9860196688,13.4558,-1.1726,13.506796229999999,50.21,-11.86,51.5917018521,131.15,75.6958,-12.8126,76.7725006523,13.4558,-1.1726,13.506796229999999,62.24,-11.64,63.3190903283,132.81,13.4558,-1.1726,13.506796229999999,13.4558,-1.1726,13.506796229999999,0.0,0.0,0.0,132.07
2020-02-15 19:00:00,62.8624,-13.229,64.2393008583,12.4024,-1.679,12.5155330194,50.46,-11.55,51.7649891336,131.08,75.1324,-12.879,76.2282504768,12.4024,-1.679,12.5155330194,62.73,-11.2,63.7219969869,132.76,12.4024,-1.679,12.5155330194,12.4024,-1.679,12.5155330194,0.0,0.0,0.0,131.99
2020-02-15 19:30:00,61.203,-14.0134,62.7868026623,8.943,-2.1334,9.1939460821,52.26,-11.88,53.5933018203,130.76,73.993,-13.6534,75.2421383306,8.943,-2.1334,9.1939460821,65.05,-11.52,66.0621896398,132.5,8.943,-2.1334,9.1939460821,8.943,-2.1334,9.1939460821,0.0,0.0,0.0,131.65
2020-02-15 20:00:00,58.6634,-14.6578,60.466896732,8.7634,-1.9778,8.983811685500001,49.9,-12.68,51.4858465988,130.76,70.8634,-14.5578,72.3432858004,8.7634,-1.9778,8.983811685500001,62.1,-12.58,63.3613951867,132.31,8.7634,-1.9778,8.983811685500001,8.7634,-1.9778,8.983811685500001,0.0,0.0,0.0,131.7
2020-02-15 20:30:00,57.4284,-15.3222,59.4372857674,8.4684,-1.6221999999999999,8.6223738843,48.96,-13.7,50.8406490911,131.14,69.4084,-15.5222,71.1228843861,8.4684,-1.6221999999999999,8.6223738843,60.94,-13.9,62.5051485879,132.57,8.4684,-1.6221999999999999,8.6223738843,8.4684,-1.6221999999999999,8.6223738843,0.0,0.0,0.0,132.11
2020-02-15 21:00:00,56.7316,-15.8216,58.896497902,8.0516,-2.0616,8.3113450849,48.68,-13.76,50.5873501975,131.14,68.6516,-16.0816,70.5099995825,8.0516,-2.0616,8.3113450849,60.6,-14.02,62.2006462989,132.65,8.0516,-2.0616,8.3113450849,8.0516,-2.0616,8.3113450849,0.0,0.0,0.0,132.11
2020-02-15 21:30:00,54.0578,-16.32,56.4675848681,7.8878,-1.87,8.1064350266,46.17,-14.45,48.3784187422,131.53,65.4078,-16.87,67.548332332,7.8878,-1.87,8.1064350266,57.52,-15.0,59.4436741798,133.53,7.8878,-1.87,8.1064350266,7.8878,-1.87,8.1064350266,0.0,0.0,0.0,132.55
2020-02-15 22:00:00,52.5098,-16.546,55.0549653713,7.2298,-1.8559999999999999,7.4642309745,45.28,-14.69,47.6033034568,131.73,63.7998,-17.266,66.0948502989,7.2298,-1.8559999999999999,7.4642309745,56.57,-15.41,58.6313312146,133.99,7.2298,-1.8559999999999999,7.4642309745,7.2298,-1.8559999999999999,7.4642309745,0.0,0.0,0.0,132.78
2020-02-15 22:30:00,51.7704,-17.2748,54.5764878973,6.7904,-1.4448,6.942404425,44.98,-15.83,47.6842667973,132.03,63.0404,-18.4248,65.6777381401,6.7904,-1.4448,6.942404425,56.25,-16.98,58.7569817128,134.14,6.7904,-1.4448,6.942404425,6.7904,-1.4448,6.942404425,0.0,0.0,0.0,133.15
2020-02-15 23:00:00,49.0452,-18.3122,52.3523477208,6.7952,-1.5922,6.97924379,42.25,-16.72,45.4380996522,131.91,59.6952,-19.7722,62.8844718184,6.7952,-1.5922,6.97924379,52.9,-18.18,55.9367714478,133.92,6.7952,-1.5922,6.97924379,6.7952,-1.5922,6.97924379,0.0,0.0,0.0,133.07
2020-02-15 23:30:00,46.319,-18.585,49.9084360204,7.099,-1.755,7.3127167318,39.22,-16.83,42.6785344172,131.6,56.159,-20.215,59.6865102515,7.099,-1.755,7.3127167318,49.06,-18.46,52.41808085,133.61,7.099,-1.755,7.3127167318,7.099,-1.755,7.3127167318,0.0,0.0,0.0,132.79
2020-02-16 00:00:00,44.2564,-19.125,48.2119753377,8.2364,-2.045,8.4864780657,36.02,-17.08,39.8643550054,131.85,53.0164,-20.785,56.9451920179,8.2364,-2.045,8.4864780657,44.78,-18.74,48.543135457,133.85,8.2364,-2.045,8.4864780657,8.2364,-2.045,8.4864780657,0.0,0.0,0.0,133.07
2020-02-16 00:30:00,43.5604,-19.1318,47.576614207,8.6804,-2.0218,8.9127447736,34.88,-17.11,38.8505662764,131.31,51.9504,-20.8618,55.9826648115,8.6804,-2.0218,8.9127447736,43.27,-18.84,47.1936277478,133.54,8.6804,-2.0218,8.9127447736,8.6804,-2.0218,8.9127447736,0.0,0.0,0.0,132.52
2020-02-16 01:00:00,43.3574,-19.6096,47.585717888,8.8274,-2.1296,9.0806490363,34.53,-17.48,38.7023423064,131.21,51.6674,-21.4496,55.9428776782,8.8274,-2.1296,9.0806490363,42.84,-19.32,46.9949784551,133.34,8.8274,-2.1296,9.0806490363,8.8274,-2.1296,9.0806490363,0.0,0.0,0.0,132.41
2020-02-16 01:30:00,42.5944,-19.647,46.9072224754,8.4044,-2.177,8.6817779492,34.19,-17.47,38.3947522456,131.27,50.7744,-21.527,55.1493556115,8.4044,-2.177,8.6817779492,42.37,-19.35,46.5793881454,133.44,8.4044,-2.177,8.6817779492,8.4044,-2.177,8.6817779492,0.0,0.0,0.0,132.49
2020-02-16 02:00:00,41.1302,-20.2252,45.8339619396,8.3602,-2.2052,8.646146603,32.77,-18.02,37.397771324,132.05,49.0102,-22.1852,53.7976096409,8.3602,-2.2052,8.646146603,40.65,-19.98,45.2948440774,134.16,8.3602,-2.2052,8.646146603,8.3602,-2.2052,8.646146603,0.0,0.0,0.0,133.3
2020-02-16 02:30:00,40.8606,-15.5566,43.7218073268,8.2506,-2.0166,8.4934725478,32.61,-13.54,35.3092579928,132.11,48.5706,-16.5366,51.308501478,8.2506,-2.0166,8.4934725478,40.32,-14.52,42.8547873638,134.69,8.2506,-2.0166,8.4934725478,8.2506,-2.0166,8.4934725478,0.0,0.0,0.0,133.23
2020-02-16 03:00:00,41.3354,-5.9064,41.7552494199,7.7954,-1.9163999999999999,8.0275058468,33.54,-3.99,33.7764962659,130.78,48.9654,-4.8564,49.2056401048,7.7954,-1.9163999999999999,8.0275058468,41.17,-2.94,41.2748410051,133.92,7.7954,-1.9163999999999999,8.0275058468,7.7954,-1.9163999999999999,8.0275058468,0.0,0.0,0.0,131.63
2020-02-16 03:30:00,40.837,-6.0292,41.2796780709,7.737,-1.7192,7.9257061288,33.1,-4.31,33.3794262982,130.65,48.357,-5.0692,48.6219727864,7.737,-1.7192,7.9257061288,40.62,-3.35,40.7579059815,133.75,7.737,-1.7192,7.9257061288,7.737,-1.7192,7.9257061288,0.0,0.0,0.0,131.5
2020-02-16 04:00:00,41.0406,-6.0082,41.4780582429,6.4906,-1.6782,6.7040468077,34.55,-4.33,34.8202728306,130.84,49.2006,-5.0582,49.4599274929,6.4906,-1.6782,6.7040468077,42.71,-3.38,42.8435351016,133.89,6.4906,-1.6782,6.7040468077,6.4906,-1.6782,6.7040468077,0.0,0.0,0.0,131.68
2020-02-16 04:30:00,41.3016,-5.8784,41.7178349045,6.3516,-1.4984,6.5259501316,34.95,-4.38,35.2233856976,131.08,49.5916,-4.9384,49.8368797691,6.3516,-1.4984,6.5259501316,43.24,-3.44,43.3766204308,134.07,6.3516,-1.4984,6.5259501316,6.3516,-1.4984,6.5259501316,0.0,0.0,0.0,131.89
2020-02-16 05:00:00,40.932,-6.0352,41.3745364088,6.352,-1.5852,6.5468131973,34.58,-4.45,34.8651530902,130.98,49.182,-5.0952,49.4452241075,6.352,-1.5852,6.5468131973,42.83,-3.51,42.9735849098,134.07,6.352,-1.5852,6.5468131973,6.352,-1.5852,6.5468131973,0.0,0.0,0.0,131.8
2020-02-16 05:30:00,40.906,-6.219,41.3760413404,6.346,-1.5190000000000001,6.5252645157,34.56,-4.7,34.8781249496,130.73,49.226,-5.319,49.5125321207,6.346,-1.5190000000000001,6.5252645157,42.88,-3.8,43.0480475748,133.72,6.346,-1.5190000000000001,6.5252645157,6.346,-1.5190000000000001,6.5252645157,0.0,0.0,0.0,131.53
2020-02-16 06:00:00,41.4834,-6.0576,41.9233466379,6.3434,-1.6076000000000001,6.5439362252,35.14,-4.45,35.4206451099,130.47,49.9634,-5.0676,50.219736253,6.3434,-1.6076000000000001,6.5439362252,43.62,-3.46,43.7570108668,133.41,6.3434,-1.6076000000000001,6.5439362252,6.3434,-1.6076000000000001,6.5439362252,0.0,0.0,0.0,131.26
2020-02-16 06:30:00,42.1884,-5.8776,42.5958598495,6.3384,-1.6576,6.5515610598,35.85,-4.22,36.0975193053,130.67,50.8784,-4.7976,51.1040952598,6.3384,-1.6576,6.5515610598,44.54,-3.14,44.6505453494,133.62,6.3384,-1.6576,6.5515610598,6.3384,-1.6576,6.5515610598,0.0,0.0,0.0,131.46
2020-02-16 07:00:00,43.2948,-5.0748,43.5912067059,6.5148,-1.7348,6.7418209766,36.78,-3.34,36.9313417032,130.67,52.1348,-3.9448,52.2838294129,6.5148,-1.7348,6.7418209766,45.62,-2.21,45.6734988806,133.72,6.5148,-1.7348,6.7418209766,6.5148,-1.7348,6.7418209766,0.0,0.0,0.0,131.46
2020-02-16 07:30:00,44.1974,-4.8438,44.4620350996,7.6274,-1.9038,7.8614047853999995,36.57,-2.94,36.6879884976,130.71,52.6174,-3.6838,52.7461957415,7.6274,-1.9038,7.8614047853999995,44.99,-1.78,45.0251985004,133.8,7.6274,-1.9038,7.8614047853999995,7.6274,-1.9038,7.8614047853999995,0.0,0.0,0.0,131.43
2020-02-16 08:00:00,44.4648,-4.5588,44.6978869353,8.2948,-1.5088,8.430906504,36.17,-3.05,36.2983663544,130.63,52.5848,-3.5088,52.7017349665,8.2948,-1.5088,8.430906504,44.29,-2.0,44.3351339233,133.65,8.2948,-1.5088,8.430906504,8.2948,-1.5088,8.430906504,0.0,0.0,0.0,131.33
2020-02-16 08:30:00,45.5696,-4.3958,45.7811260434,8.3796,-0.7658,8.4145199388,37.19,-3.63,37.3667365447,131.11,54.0996,-3.3658,54.2042002967,8.3796,-0.7658,8.4145199388,45.72,-2.6,45.7938685852,134.11,8.3796,-0.7658,8.4145199388,8.3796,-0.7658,8.4145199388,0.0,0.0,0.0,131.87
2020-02-16 09:00:00,48.1802,-5.633,48.5083741331,8.4602,-0.853,8.5030931454,39.72,-4.78,40.0065844581,130.42,57.6102,-1.7530000000000001,57.6368645317,8.4602,-0.853,8.5030931454,49.15,-0.9,49.1582393908,133.3,8.4602,-0.853,8.5030931454,8.4602,-0.853,8.5030931454,0.0,0.0,0.0,131.24
2020-02-16 09:30:00,50.0004,-25.0514,55.9250627368,8.580400000000001,-1.1414,8.6559839487,41.42,-23.91,47.8257723409,132.03,62.7504,5.6686,63.0059181833,8.580400000000001,-1.1414,8.6559839487,54.17,6.8100000000000005,54.5963826641,133.09,8.580400000000001,-1.1414,8.6559839487,8.580400000000001,-1.1414,8.6559839487,0.0,0.0,0.0,134.05
2020-02-16 10:00:00,53.2538,-24.2816,58.5283120635,8.6938,-1.8916,8.8972079328,44.56,-22.39,49.8688850888,131.4,66.7038,6.4584,67.0157284897,8.6938,-1.8916,8.8972079328,58.01,8.35,58.607871485,132.44,8.6938,-1.8916,8.8972079328,8.6938,-1.8916,8.8972079328,0.0,0.0,0.0,133.36
2020-02-16 10:30:00,56.3846,-22.728,60.7929691754,9.0246,-2.008,9.2452944334,47.36,-20.72,51.6941776219,130.42,70.3646,8.402,70.8644518582,9.0246,-2.008,9.2452944334,61.34,10.41,62.2170692013,131.6,9.0246,-2.008,9.2452944334,9.0246,-2.008,9.2452944334,0.0,0.0,0.0,132.25
2020-02-16 11:00:00,58.7206,-22.2396,62.7909919695,8.8306,-1.7596,9.0042039359,49.89,-20.48,53.9299777489,130.34,73.3606,8.9904,73.909437317,8.8306,-1.7596,9.0042039359,64.53,10.75,65.4192892043,131.53,8.8306,-1.7596,9.0042039359,8.8306,-1.7596,9.0042039359,0.0,0.0,0.0,132.13
2020-02-16 11:30:00,60.594,-21.8698,64.419880379,8.684,-1.7998,8.8685475722,51.91,-20.07,55.654766193,130.42,75.734,9.4802,76.3250479727,8.684,-1.7998,8.8685475722,67.05,11.28,67.992212054,132.47,8.684,-1.7998,8.8685475722,8.684,-1.7998,8.8685475722,0.0,0.0,0.0,132.2
2020-02-16 12:00:00,61.0178,-21.349,64.6448119948,8.3178,-1.059,8.3849435204,52.7,-20.29,56.4710022932,131.31,76.5478,9.881,77.1828986618,8.3178,-1.059,8.3849435204,68.23,10.94,69.1014941951,132.99,8.3178,-1.059,8.3849435204,8.3178,-1.059,8.3849435204,0.0,0.0,0.0,133.14
2020-02-16 12:30:00,62.4376,-21.1568,65.9246849063,8.1976,-1.4168,8.3191326471,54.24,-19.74,57.720405404,130.97,78.4076,10.0132,79.0443920338,8.1976,-1.4168,8.3191326471,70.21,11.43,71.1343025551,132.39,8.1976,-1.4168,8.3191326471,8.1976,-1.4168,8.3191326471,0.0,0.0,0.0,132.77
2020-02-16 13:00:00,63.8958,-20.9676,67.2481487284,7.5558,-1.7676,7.7598017629000005,56.34,-19.2,59.5217237654,131.66,80.5358,10.7124,81.2451265948,7.5558,-1.7676,7.7598017629000005,72.98,12.48,74.0393868154,133.5,7.5558,-1.7676,7.7598017629000005,7.5558,-1.7676,7.7598017629000005,0.0,0.0,0.0,133.44
2020-02-16 13:30:00,64.141,-21.2308,67.5634128034,7.721,-1.7308,7.912617117,56.42,-19.5,59.694776991,132.0,80.671,10.6492,81.3708528998,7.721,-1.7308,7.912617117,72.95,12.38,73.9930192653,133.87,7.721,-1.7308,7.912617117,7.721,-1.7308,7.912617117,0.0,0.0,0.0,133.78
2020-02-16 14:00:00,62.7618,-21.7174,66.4130183172,8.3618,-1.8174000000000001,8.5570229636,54.4,-19.9,57.9255556728,131.54,78.5218,9.7726,79.1275981311,8.3618,-1.8174000000000001,8.5570229636,70.16,11.59,71.1108550082,133.27,8.3618,-1.8174000000000001,8.5570229636,8.3618,-1.8174000000000001,8.5570229636,0.0,0.0,0.0,133.39
2020-02-16 14:30:00,61.0682,-22.167,64.9669218929,10.2782,-2.027,10.4761693495,50.79,-20.14,54.6373837221,131.48,75.4182,9.263,75.9849199528,10.2782,-2.027,10.4761693495,65.14,11.29,66.1111465639,133.21,10.2782,-2.027,10.4761693495,10.2782,-2.027,10.4761693495,0.0,0.0,0.0,133.35
2020-02-16 15:00:00,60.1578,-17.7462,62.7207183894,10.5978,-1.9162,10.7696419291,49.56,-15.83,52.0267479283,131.9,72.3678,-6.3862,72.6490332164,10.5978,-1.9162,10.7696419291,61.77,-4.47,61.9315250902,134.09,10.5978,-1.9162,10.7696419291,10.5978,-1.9162,10.7696419291,0.0,0.0,0.0,133.21
2020-02-16 15:30:00,59.4612,-14.355,61.1694395139,11.3012,-1.745,11.4351277404,48.16,-12.61,49.7835083135,131.47,70.0212,-14.795,71.5671745596,11.3012,-1.745,11.4351277404,58.72,-13.05,60.1526466583,134.01,11.3012,-1.745,11.4351277404,11.3012,-1.745,11.4351277404,0.0,0.0,0.0,132.43
2020-02-16 16:00:00,60.3652,-14.135,61.998028969,9.3452,-1.845,9.5255859683,51.02,-12.29,52.479372138,131.24,72.2152,-14.385,73.6339822096,9.3452,-1.845,9.5255859683,62.87,-12.54,64.1084120845,133.8,9.3452,-1.845,9.5255859683,9.3452,-1.845,9.5255859683,0.0,0.0,0.0,132.17
2020-02-16 16:30:00,61.0024,-14.2356,62.6414009511,7.9824,-1.7656,8.1753319884,53.02,-12.47,54.4666990004,131.3,73.8424,-13.9356,75.145864724,7.9824,-1.7656,8.1753319884,65.86,-12.17,66.9749841359,133.8,7.9824,-1.7656,8.1753319884,7.9824,-1.7656,8.1753319884,0.0,0.0,0.0,132.17
2020-02-16 17:00:00,62.7758,-13.793800000000001,64.2734002841,6.8558,-1.6138,7.0431771297,55.92,-12.18,57.231099937,130.78,76.6158,-13.4138,77.7811727867,6.8558,-1.6138,7.0431771297,69.76,-11.8,70.7509547639,133.37,6.8558,-1.6138,7.0431771297,6.8558,-1.6138,7.0431771297,0.0,0.0,0.0,131.61
2020-02-16 17:30:00,65.274,-12.3618,66.4342470059,6.654,-1.5518,6.8325543715,58.62,-10.81,59.6083928654,130.42,79.864,-11.8818,80.7430224059,6.654,-1.5518,6.8325543715,73.21,-10.33,73.9351945963,132.88,6.654,-1.5518,6.8325543715,6.654,-1.5518,6.8325543715,0.0,0.0,0.0,131.19
2020-02-16 18:00:00,67.8692,-11.3526,68.8121343616,8.3092,-1.3726,8.4218071339,59.56,-9.98,60.3903469107,129.93,82.9192,-10.8026,83.6199132707,8.3092,-1.3726,8.4218071339,74.61,-9.43,75.203570394,132.58,8.3092,-1.3726,8.4218071339,8.3092,-1.3726,8.4218071339,0.0,0.0,0.0,130.69
2020-02-16 18:30:00,68.2968,-11.567,69.2693899153,8.3068,-1.377,8.4201576731,59.99,-10.19,60.8492908751,129.82,83.5168,-11.107,84.2521295353,8.3068,-1.377,8.4201576731,75.21,-9.73,75.8367786763,132.51,8.3068,-1.377,8.4201576731,8.3068,-1.377,8.4201576731,0.0,0.0,0.0,130.57
2020-02-16 19:00:00,68.1788,-12.1064,69.2453152957,7.7588,-1.1364,7.8415803509,60.42,-10.97,61.4077951078,130.53,83.3788,-11.8764,84.2203845064,7.7588,-1.1364,7.8415803509,75.62,-10.74,76.378871424,133.08,7.7588,-1.1364,7.8415803509,7.7588,-1.1364,7.8415803509,0.0,0.0,0.0,131.33
2020-02-16 19:30:00,65.8498,-12.6108,67.046464759,6.3698,-0.7208,6.4104527672,59.48,-11.89,60.6567597222,130.82,80.6498,-12.5508,81.6205416588,6.3698,-0.7208,6.4104527672,74.28,-11.83,75.2161372313,133.58,6.3698,-0.7208,6.4104527672,6.3698,-0.7208,6.4104527672,0.0,0.0,0.0,131.63
2020-02-16 20:00:00,65.202,-13.3888,66.5624576578,6.432,-1.4988000000000001,6.6043186961,58.77,-11.89,59.9606954596,130.71,79.732,-13.4088,80.8516403138,6.432,-1.4988000000000001,6.6043186961,73.3,-11.91,74.2612826445,133.51,6.432,-1.4988000000000001,6.6043186961,6.432,-1.4988000000000001,6.6043186961,0.0,0.0,0.0,131.56
2020-02-16 20:30:00,63.6934,-11.4158,64.7083433044,6.9434000000000005,-1.6558000000000002,7.1381003916,56.75,-9.76,57.583158128,131.17,78.4834,-11.1758,79.2751069454,6.9434000000000005,-1.6558000000000002,7.1381003916,71.54,-9.52,72.170645002,132.42,6.9434000000000005,-1.6558000000000002,7.1381003916,6.9434000000000005,-1.6558000000000002,7.1381003916,0.0,0.0,0.0,131.96
2020-02-16 21:00:00,60.2988,-10.74,61.2477989926,6.9388000000000005,-1.35,7.068906948,53.36,-9.39,54.179901255,133.68,75.5888,-7.7,75.9799755557,6.9388000000000005,-1.35,7.068906948,68.65,-6.35,68.9430562131,132.29,6.9388000000000005,-1.35,7.068906948,6.9388000000000005,-1.35,7.068906948,0.0,0.0,0.0,134.6
2020-02-16 21:30:00,57.0032,-41.8158,70.6960107777,7.0032,-1.6558000000000002,7.1962826431,50.0,-40.16,64.1313152836,130.76,73.4132,3.2742,73.4861777471,7.0032,-1.6558000000000002,7.1962826431,66.41,4.93,66.5927398445,132.53,7.0032,-1.6558000000000002,7.1962826431,7.0032,-1.6558000000000002,7.1962826431,0.0,0.0,0.0,133.56
2020-02-16 22:00:00,53.7514,-43.5314,69.1678811872,7.6514,-1.7514,7.8492881155,46.1,-41.78,62.2155800423,131.65,69.1214,1.8886,69.1471962405,7.6514,-1.7514,7.8492881155,61.47,3.64,61.5776785857,133.22,7.6514,-1.7514,7.8492881155,7.6514,-1.7514,7.8492881155,0.0,0.0,0.0,134.51
2020-02-16 22:30:00,51.2272,-37.8634,63.7013585365,8.1572,-1.6734,8.3270750807,43.07,-36.19,56.2560307878,131.95,63.3172,-20.5034,66.5541676186,8.1572,-1.6734,8.3270750807,55.16,-18.83,58.2854570197,133.98,8.1572,-1.6734,8.3270750807,8.1572,-1.6734,8.3270750807,0.0,0.0,0.0,134.03
2020-02-16 23:00:00,47.9152,-33.2168,58.3028489294,8.0852,-1.1168,8.1619667532,39.83,-32.1,51.1550476493,131.59,57.5052,-36.7868,68.2650472883,8.0852,-1.1168,8.1619667532,49.42,-35.67,60.9482181856,133.98,8.0852,-1.1168,8.1619667532,8.0852,-1.1168,8.1619667532,0.0,0.0,0.0,133.11
2020-02-16 23:30:00,44.8676,-33.596,56.0516970819,8.2976,-0.976,8.3548035141,36.57,-32.62,49.0043804164,131.46,53.6876,-37.416,65.4394028836,8.2976,-0.976,8.3548035141,45.39,-36.44,58.2076086092,133.87,8.2976,-0.976,8.3548035141,8.2976,-0.976,8.3548035141,0.0,0.0,0.0,133.01
2020-02-17 00:00:00,43.0498,-33.4428,54.5133575546,8.0598,-0.6528,8.086193411,34.99,-32.79,47.9529373449,131.14,51.5298,-37.4028,63.673304735,8.0598,-0.6528,8.086193411,43.47,-36.75,56.9227845419,133.52,8.0598,-0.6528,8.086193411,8.0598,-0.6528,8.086193411,0.0,0.0,0.0,132.71
2020-02-17 00:30:00,42.662,-33.8018,54.4298440861,8.212,-0.6918000000000001,8.2410879889,34.45,-33.11,47.7815299043,131.47,50.972,-37.8318,63.4774753376,8.212,-0.6918000000000001,8.2410879889,42.76,-37.14,56.6374187265,133.78,8.212,-0.6918000000000001,8.2410879889,8.212,-0.6918000000000001,8.2410879889,0.0,0.0,0.0,133.1
2020-02-17 01:00:00,42.3006,-33.9248,54.2239136858,8.2706,-0.6648000000000001,8.2972756613,34.03,-33.26,47.584330404,130.73,50.5006,-37.9048,63.1433643655,8.2706,-0.6648000000000001,8.2972756613,42.23,-37.24,56.3044447624,133.05,8.2706,-0.6648000000000001,8.2972756613,8.2706,-0.6648000000000001,8.2972756613,0.0,0.0,0.0,132.33
2020-02-17 01:30:00,41.3204,-34.4956,53.8267765663,8.3404,-0.7356,8.372776094,32.98,-33.76,47.1955294493,131.3,49.3304,-38.2256,62.4074102933,8.3404,-0.7356,8.372776094,40.99,-37.49,55.548899179,133.72,8.3404,-0.7356,8.372776094,8.3404,-0.7356,8.372776094,0.0,0.0,0.0,132.87
2020-02-17 02:00:00,40.739,-34.3176,53.266910843,8.239,-0.8276,8.2804615065,32.5,-33.49,46.6672272585,131.62,48.659,-38.0376,61.7621024153,8.239,-0.8276,8.2804615065,40.42,-37.21,54.9396077525,134.0,8.239,-0.8276,8.2804615065,8.239,-0.8276,8.2804615065,0.0,0.0,0.0,133.14
2020-02-17 02:30:00,41.8428,-20.4242,46.5614417461,8.1828,-1.4342000000000001,8.3075354637,33.66,-18.99,38.6473246163,130.13,49.4628,-21.8442,54.0715975118,8.1828,-1.4342000000000001,8.3075354637,41.28,-20.41,46.050043431,134.0,8.1828,-1.4342000000000001,8.3075354637,8.1828,-1.4342000000000001,8.3075354637,0.0,0.0,0.0,131.34
2020-02-17 03:00:00,42.2948,-20.222,46.8804798508,7.6648,-1.762,7.8647188786,34.63,-18.46,39.2429420406,129.97,49.9848,-21.532,54.4252446484,7.6648,-1.762,7.8647188786,42.32,-19.77,46.7101198885,133.95,7.6648,-1.762,7.8647188786,7.6648,-1.762,7.8647188786,0.0,0.0,0.0,131.16
2020-02-17 03:30:00,40.9506,-20.7454,45.9055907436,7.6406,-1.5354,7.793344694,33.31,-19.21,38.4523107238,130.29,48.4506,-22.1954,53.292555029,7.6406,-1.5354,7.793344694,40.81,-20.66,45.7415751806,134.11,7.6406,-1.5354,7.793344694,7.6406,-1.5354,7.793344694,0.0,0.0,0.0,131.5
2020-02-17 04:00:00,39.9896,-20.9068,45.1249642039,7.6396,-1.7168,7.8301270999,32.35,-19.19,37.6135427738,130.68,47.2996,-22.3668,52.3213713735,7.6396,-1.7168,7.8301270999,39.66,-20.65,44.7139586706,134.54,7.6396,-1.7168,7.8301270999,7.6396,-1.7168,7.8301270999,0.0,0.0,0.0,131.89
2020-02-17 04:30:00,39.7456,-21.0754,44.9876116783,7.6556,-1.4254,7.787167426,32.09,-19.65,37.6283217803,131.04,47.0056,-22.6154,52.1630400621,7.6556,-1.4254,7.787167426,39.35,-21.19,44.6927130526,134.74,7.6556,-1.4254,7.787167426,7.6556,-1.4254,7.787167426,0.0,0.0,0.0,132.24
2020-02-17 05:00:00,40.247,-21.4366,45.599877506,7.657,-1.8266,7.8718559794,32.59,-19.61,38.0349865256,131.75,47.587,-22.8366,52.7828842387,7.657,-1.8266,7.8718559794,39.93,-21.01,45.1201174644,135.45,7.657,-1.8266,7.8718559794,7.657,-1.8266,7.8718559794,0.0,0.0,0.0,132.94
2020-02-17 05:30:00,42.1294,-20.1722,46.7097848122,7.6294,-1.8422,7.8486588154,34.5,-18.33,39.0671076483,130.74,49.8394,-21.3722,54.228560051,7.6294,-1.8422,7.8486588154,42.21,-19.53,46.5091926397,134.67,7.6294,-1.8422,7.8486588154,7.6294,-1.8422,7.8486588154,0.0,0.0,0.0,131.87
2020-02-17 06:00:00,43.3938,-19.9904,47.7769606673,7.6438,-1.7804,7.8484076474,35.75,-18.21,40.1206505431,130.87,51.4238,-21.1204,55.5920722999,7.6438,-1.7804,7.8484076474,43.78,-19.34,47.8615085429,134.76,7.6438,-1.7804,7.8484076474,7.6438,-1.7804,7.8484076474,0.0,0.0,0.0,131.99
2020-02-17 06:30:00,47.2444,-18.4848,50.7318554993,7.6544,-1.5848,7.8167403948,39.59,-16.9,43.0462321231,130.39,56.0144,-19.2748,59.2379179445,7.6544,-1.5848,7.8167403948,48.36,-17.69,51.4939384782,134.44,7.6544,-1.5848,7.8167403948,7.6544,-1.5848,7.8167403948,0.0,0.0,0.0,131.51
2020-02-17 07:00:00,52.4552,-3.9308,52.6022736741,7.6752,-1.8308,7.890533802,44.78,-2.1,44.8292136893,130.71,61.3752,-22.0908,65.2297372345,7.6752,-1.8308,7.890533802,53.7,-20.26,57.3947523734,133.78,7.6752,-1.8308,7.890533802,7.6752,-1.8308,7.890533802,0.0,0.0,0.0,130.99
2020-02-17 07:30:00,57.6488,16.6154,59.9954636502,7.6488,-1.8746,7.8751677188,50.0,18.49,53.3092871834,133.24,66.3488,-27.9246,71.9857384945,7.6488,-1.8746,7.8751677188,58.7,-26.05,64.2206547771,134.76,7.6488,-1.8746,7.8751677188,7.6488,-1.8746,7.8751677188,0.0,0.0,0.0,132.39
2020-02-17 08:00:00,61.1942,17.5222,63.6534178696,7.7342,-1.7078,7.9205069585,53.46,19.23,56.8134183094,132.45,70.6642,-26.1778,75.3571919227,7.7342,-1.7078,7.9205069585,62.93,-24.47,67.5201140402,134.08,7.7342,-1.7078,7.9205069585,7.7342,-1.7078,7.9205069585,0.0,0.0,0.0,131.57
2020-02-17 08:30:00,64.6714,16.7136,66.7962154835,8.0014,-1.4264000000000001,8.127546919,56.67,18.14,59.5025083505,131.7,75.5014,-19.2464,77.9158861524,8.0014,-1.4264000000000001,8.127546919,67.5,-17.82,69.8126235003,133.37,8.0014,-1.4264000000000001,8.127546919,8.0014,-1.4264000000000001,8.127546919,0.0,0.0,0.0,131.01
2020-02-17 09:00:00,65.7562,7.2106,66.1503634971,8.3462,-1.7394,8.5255244296,57.41,8.95,58.103447402,132.82,80.4962,11.1106,81.2593603642,8.3462,-1.7394,8.5255244296,72.15,12.85,73.2853668886,133.5,8.3462,-1.7394,8.5255244296,8.3462,-1.7394,8.5255244296,0.0,0.0,0.0,133.33
2020-02-17 09:30:00,67.2722,7.6492,67.7056803635,8.5422,-1.8608,8.7425258067,58.73,9.51,59.4949829818,132.24,82.2622,11.6592,83.0843336224,8.5422,-1.8608,8.7425258067,73.72,13.52,74.9495083373,133.05,8.5422,-1.8608,8.7425258067,8.5422,-1.8608,8.7425258067,0.0,0.0,0.0,132.76
2020-02-17 10:00:00,67.8266,8.2784,68.3299317585,8.2266,-1.5516,8.371643215,59.6,9.83,60.4052059015,132.87,83.1666,12.3884,84.0842185557,8.2266,-1.5516,8.371643215,74.94,13.94,76.2255022942,133.6,8.2266,-1.5516,8.371643215,8.2266,-1.5516,8.371643215,0.0,0.0,0.0,133.39
2020-02-17 10:30:00,68.7046,8.9138,69.2804293549,9.4846,-1.8462,9.6626130834,59.22,10.76,60.1895838165,132.4,83.5446,13.2438,84.5878148884,9.4846,-1.8462,9.6626130834,74.06,15.09,75.58168892,133.25,9.4846,-1.8462,9.6626130834,9.4846,-1.8462,9.6626130834,0.0,0.0,0.0,132.91
2020-02-17 11:00:00,69.5524,9.1396,70.1503288226,10.9224,-2.1004,11.1225222823,58.63,11.24,59.6976925852,132.61,83.6524,13.5396,84.7410455088,10.9224,-2.1004,11.1225222823,72.73,15.64,74.3926239623,133.49,10.9224,-2.1004,11.1225222823,10.9224,-2.1004,11.1225222823,0.0,0.0,0.0,133.14
2020-02-17 11:30:00,68.6396,9.3034,69.2672212502,11.8796,-1.8766,12.0269083193,56.76,11.18,57.8505834024,132.27,81.9296,13.6434,83.0578215445,11.8796,-1.8766,12.0269083193,70.05,15.52,71.7486787335,133.22,11.8796,-1.8766,12.0269083193,11.8796,-1.8766,12.0269083193,0.0,0.0,0.0,132.81
2020-02-17 12:00:00,67.353,8.7872,67.9237918026,10.803,-1.3528,10.887372357,56.55,10.14,57.4519111954,133.29,81.063,12.8272,82.0715969678,10.803,-1.3528,10.887372357,70.26,14.18,71.6766349657,133.96,10.803,-1.3528,10.887372357,10.803,-1.3528,10.887372357,0.0,0.0,0.0,133.88
2020-02-17 12:30:00,68.0956,8.9678,68.6835655466,12.7256,-2.1122,12.8997009345,55.37,11.08,56.4677190968,133.06,80.8056,13.3178,81.8957189858,12.7256,-2.1122,12.8997009345,68.08,15.43,69.8066708847,133.96,12.7256,-2.1122,12.8997009345,12.7256,-2.1122,12.8997009345,0.0,0.0,0.0,133.63
2020-02-17 13:00:00,66.4036,8.8564,66.9915958454,12.3036,-1.2836,12.3703759814,54.1,10.14,55.042071182,133.7,78.9636,12.9464,80.0178692413,12.3036,-1.2836,12.3703759814,66.66,14.23,68.1619285232,134.41,12.3036,-1.2836,12.3703759814,12.3036,-1.2836,12.3703759814,0.0,0.0,0.0,134.29
2020-02-17 13:30:00,65.4372,5.6932,65.6843944182,10.7672,-0.7968000000000001,10.7966423521,54.67,6.49,55.0538736149,133.67,78.8972,13.0532,79.969708003,10.7672,-0.7968000000000001,10.7966423521,68.13,13.85,69.5235168846,134.49,10.7672,-0.7968000000000001,10.7966423521,10.7672,-0.7968000000000001,10.7966423521,0.0,0.0,0.0,134.44
2020-02-17 14:00:00,62.4146,-25.0166,67.2414497815,11.0346,-0.7766000000000001,11.0618942645,51.38,-24.24,56.8109320466,132.21,77.0446,24.3034,80.7869150341,11.0346,-0.7766000000000001,11.0618942645,66.01,25.08,70.6139256804,132.75,11.0346,-0.7766000000000001,11.0618942645,11.0346,-0.7766000000000001,11.0618942645,0.0,0.0,0.0,134.81
2020-02-17 14:30:00,62.15,-25.3396,67.117194728,11.32,-1.1996,11.3833843895,50.83,-24.14,56.271027181,132.21,76.57,23.9804,80.2373010772,11.32,-1.1996,11.3833843895,65.25,25.18,69.9399378038,132.75,11.32,-1.1996,11.3833843895,11.32,-1.1996,11.3833843895,0.0,0.0,0.0,134.81
2020-02-17 15:00:00,59.9098,-24.8116,64.844426365,10.0398,-1.6316000000000002,10.1715142727,49.87,-23.18,54.9939023893,131.48,74.6198,24.1984,78.4453766299,10.0398,-1.6316000000000002,10.1715142727,64.58,25.83,69.5540458924,131.8,10.0398,-1.6316000000000002,10.1715142727,10.0398,-1.6316000000000002,10.1715142727,0.0,0.0,0.0,134.0
2020-02-17 15:30:00,60.794200000000004,-24.7196,65.6276875853,7.8642,-2.0696,8.1319669084,52.93,-22.65,57.5726271765,131.09,77.0242,24.1204,80.7125831689,7.8642,-2.0696,8.1319669084,69.16,26.19,73.9528342932,131.5,7.8642,-2.0696,8.1319669084,7.8642,-2.0696,8.1319669084,0.0,0.0,0.0,133.55
2020-02-17 16:00:00,61.7236,-24.465,66.3953237959,8.0936,-1.815,8.2946118631,53.63,-22.65,58.2168308997,130.4,77.9436,23.925,81.5328792939,8.0936,-1.815,8.2946118631,69.85,25.74,74.4417228441,132.46,8.0936,-1.815,8.2946118631,8.0936,-1.815,8.2946118631,0.0,0.0,0.0,132.83
2020-02-17 16:30:00,62.5956,-24.3132,67.1516256959,6.8056,-1.1732,6.9059821604,55.79,-23.14,60.3985405453,130.28,79.6056,23.7468,83.0720293577,6.8056,-1.1732,6.9059821604,72.8,24.92,76.9470363302,132.61,6.8056,-1.1732,6.9059821604,6.8056,-1.1732,6.9059821604,0.0,0.0,0.0,132.74
2020-02-17 17:00:00,64.3434,-23.791,68.6009096482,7.0634,-1.401,7.2010013581,57.28,-22.39,61.500491868,130.11,81.7434,24.409,85.3099216068,7.0634,-1.401,7.2010013581,74.68,25.81,79.0142930108,132.53,7.0634,-1.401,7.2010013581,7.0634,-1.401,7.2010013581,0.0,0.0,0.0,132.52
2020-02-17 17:30:00,64.8818,-23.8852,69.1386342813,7.8618,-0.5352,7.8799960838,57.02,-23.35,61.615768274,130.05,82.6318,23.9648,86.0367712683,7.8618,-0.5352,7.8799960838,74.77,24.5,78.6816554223,132.18,7.8618,-0.5352,7.8799960838,7.8618,-0.5352,7.8799960838,0.0,0.0,0.0,132.45
2020-02-17 18:00:00,68.8902,-23.0546,72.6455383159,7.7202,-0.6146,7.7446253105,61.17,-22.44,65.1561393884,129.76,87.7602,25.0554,91.2667835151,7.7202,-0.6146,7.7446253105,80.04,25.67,84.0556393111,132.18,7.7202,-0.6146,7.7446253105,7.7202,-0.6146,7.7446253105,0.0,0.0,0.0,132.07
2020-02-17 18:30:00,70.6652,-22.9114,74.2866255863,7.7452000000000005,-0.8214,7.7886340908000005,62.92,-22.09,66.6850395516,129.53,89.9252,25.2886,93.4133549606,7.7452000000000005,-0.8214,7.7886340908000005,82.18,26.11,86.2280957693,131.98,7.7452000000000005,-0.8214,7.7886340908000005,7.7452000000000005,-0.8214,7.7886340908000005,0.0,0.0,0.0,131.77
2020-02-17 19:00:00,71.8486,4.5744,71.9940723763,8.3686,-1.5655999999999999,8.513787014,63.48,6.14,63.7762494978,132.14,89.4186,15.0344,90.6736963475,8.3686,-1.5655999999999999,8.513787014,81.05,16.6,82.7324754857,131.76,8.3686,-1.5655999999999999,8.513787014,8.3686,-1.5655999999999999,8.513787014,0.0,0.0,0.0,132.7
2020-02-17 19:30:00,70.7474,8.0214,71.20068444,7.4574,-1.2586,7.5628624687,63.29,9.28,63.9667296335,132.89,87.9874,12.5514,88.8781199212,7.4574,-1.2586,7.5628624687,80.53,13.81,81.705550607,131.98,7.4574,-1.2586,7.5628624687,7.4574,-1.2586,7.5628624687,0.0,0.0,0.0,133.24
2020-02-17 20:00:00,70.2248,7.3886,70.6124206142,7.4548,-2.0814,7.7399140176,62.77,9.47,63.480341839,132.93,87.2248,11.9486,88.0393933248,7.4548,-2.0814,7.7399140176,79.77,14.03,80.9944059797,132.08,7.4548,-2.0814,7.7399140176,7.4548,-2.0814,7.7399140176,0.0,0.0,0.0,133.28
2020-02-17 20:30:00,68.856,6.5672,69.1684671786,7.596,-2.2628,7.9258740742,61.26,8.83,61.8931054319,131.72,85.406,10.8872,86.0971309617,7.596,-2.2628,7.9258740742,77.81,13.15,78.9133613528,131.3,7.596,-2.2628,7.9258740742,7.596,-2.2628,7.9258740742,0.0,0.0,0.0,132.12
2020-02-17 21:00:00,66.1728,5.695,66.4174110068,7.9828,-2.155,8.2685621991,58.19,7.85,58.7171065363,131.42,81.8028,9.605,82.3647625677,7.9828,-2.155,8.2685621991,73.82,11.76,74.7508528379,133.07,7.9828,-2.155,8.2685621991,7.9828,-2.155,8.2685621991,0.0,0.0,0.0,131.88
2020-02-17 21:30:00,62.8144,4.3754,62.9666020404,7.7943999999999996,-2.3846,8.1510115029,55.02,6.76,55.4337261962,132.21,77.6044,8.0154,78.0172387138,7.7943999999999996,-2.3846,8.1510115029,69.81,10.4,70.5804229231,134.21,7.7943999999999996,-2.3846,8.1510115029,7.7943999999999996,-2.3846,8.1510115029,0.0,0.0,0.0,132.72
2020-02-17 22:00:00,58.0652,4.0758,58.2080715767,7.8152,-1.6642000000000001,7.9904263140000005,50.25,5.74,50.5767743139,133.37,71.8852,7.2558,72.2504575257,7.8152,-1.6642000000000001,7.9904263140000005,64.07,8.92,64.6879532834,135.19,7.8152,-1.6642000000000001,7.9904263140000005,7.8152,-1.6642000000000001,7.9904263140000005,0.0,0.0,0.0,133.94
2020-02-17 22:30:00,54.8308,-5.008,55.0590291654,7.9008,-1.508,8.0434261755,46.93,-3.5,47.060332553,133.26,68.6808,9.272,69.3038402445,7.9008,-1.508,8.0434261755,60.78,10.78,61.7285736106,135.0,7.9008,-1.508,8.0434261755,7.9008,-1.508,8.0434261755,0.0,0.0,0.0,134.33
2020-02-17 23:00:00,49.9926,-30.197,58.4047845965,7.9126,-1.687,8.090439281,42.08,-28.51,50.8285992331,131.12,64.3726,17.593,66.733389542,7.9126,-1.687,8.090439281,56.46,19.28,59.6611263722,133.01,7.9126,-1.687,8.090439281,7.9126,-1.687,8.090439281,0.0,0.0,0.0,133.7
2020-02-17 23:30:00,46.0628,-31.2522,55.6640058627,7.9328,-1.5922,8.0910083846,38.13,-29.66,48.3074787171,131.12,59.4828,16.2178,61.6540390622,7.9328,-1.5922,8.0910083846,51.55,17.81,54.5398808213,132.86,7.9328,-1.5922,8.0910083846,7.9328,-1.5922,8.0910083846,0.0,0.0,0.0,133.7
2020-02-18 00:00:00,43.1222,-31.2006,53.2259483072,7.9522,-2.0406,8.209843677,35.17,-29.16,45.6862616111,130.48,55.8122,15.8194,58.010818691,7.9522,-2.0406,8.209843677,47.86,17.86,51.0838448044,132.31,7.9522,-2.0406,8.209843677,7.9522,-2.0406,8.209843677,0.0,0.0,0.0,133.09
2020-02-18 00:30:00,42.1662,-31.9434,52.8996146111,7.8262,-1.6934,8.0073097854,34.34,-30.25,45.7635018328,130.95,54.6962,15.1866,56.7653689674,7.8262,-1.6934,8.0073097854,46.87,16.88,49.8169780296,132.71,7.8262,-1.6934,8.0073097854,7.8262,-1.6934,8.0073097854,0.0,0.0,0.0,133.59
2020-02-18 01:00:00,42.827,-31.5244,53.1783764735,7.8870000000000005,-2.1244,8.1680991889,34.94,-29.4,45.663591624,130.41,55.447,15.4256,57.5527492337,7.8870000000000005,-2.1244,8.1680991889,47.56,17.55,50.6947344406,132.56,7.8870000000000005,-2.1244,8.1680991889,7.8870000000000005,-2.1244,8.1680991889,0.0,0.0,0.0,133.03
2020-02-18 01:30:00,42.0238,-31.518,52.5298400001,7.8338,-1.8980000000000001,8.0604482779,34.19,-29.62,45.2360530993,130.79,54.4738,15.642,56.6751007978,7.8338,-1.8980000000000001,8.0604482779,46.64,17.54,49.8291200003,132.94,7.8338,-1.8980000000000001,8.0604482779,7.8338,-1.8980000000000001,8.0604482779,0.0,0.0,0.0,133.44
2020-02-18 02:00:00,41.3614,-32.0008,52.2954740929,7.9514,-2.3008,8.2775867619,33.41,-29.7,44.7025513813,131.39,53.6514,15.6192,55.8787269952,7.9514,-2.3008,8.2775867619,45.7,17.92,49.087843709,133.48,7.9514,-2.3008,8.2775867619,7.9514,-2.3008,8.2775867619,0.0,0.0,0.0,134.05
2020-02-18 02:30:00,40.2242,-32.7462,51.868100795,7.7042,-2.3262,8.0477266405,32.52,-30.42,44.5300662474,131.88,52.3642,15.1038,54.4989377518,7.7042,-2.3262,8.0477266405,44.66,17.43,47.9408020375,133.76,7.7042,-2.3262,8.0477266405,7.7042,-2.3262,8.0477266405,0.0,0.0,0.0,134.57
2020-02-18 03:00:00,39.462,-22.9496,45.6501214036,7.662,-1.2596,7.7648461775,31.8,-21.69,38.4928058213,131.88,48.282,-15.1596,50.6059778698,7.662,-1.2596,7.7648461775,40.62,-13.9,42.9324399493,134.54,7.662,-1.2596,7.7648461775,7.662,-1.2596,7.7648461775,0.0,0.0,0.0,133.4
2020-02-18 03:30:00,40.546,-20.253,45.3228653662,7.996,-2.243,8.3046411723,32.55,-18.01,37.2003037622,131.01,48.696,-20.793,52.9494973064,7.996,-2.243,8.3046411723,40.7,-18.55,44.7279834108,134.05,7.996,-2.243,8.3046411723,7.996,-2.243,8.3046411723,0.0,0.0,0.0,132.18
2020-02-18 04:00:00,39.4062,-20.7554,44.5380200233,7.7062,-1.9754,7.9553581692,31.7,-18.78,36.8453307761,131.43,47.4662,-21.4354,52.0818251946,7.7062,-1.9754,7.9553581692,39.76,-19.46,44.2667956825,134.45,7.7062,-1.9754,7.9553581692,7.7062,-1.9754,7.9553581692,0.0,0.0,0.0,132.64
2020-02-18 04:30:00,39.7944,-19.7572,44.42905832,7.7344,-2.0272,7.9956540195,32.06,-17.73,36.6360000546,130.51,47.8744,-20.2872,51.9954676794,7.7344,-2.0272,7.9956540195,40.14,-18.26,44.0981541564,133.65,7.7344,-2.0272,7.9956540195,7.7344,-2.0272,7.9956540195,0.0,0.0,0.0,131.66
2020-02-18 05:00:00,40.1968,-19.3786,44.6241287668,7.8168,-1.8786,8.0393718784,32.38,-17.5,36.8064450878,130.24,48.2668,-19.898600000000002,52.2076456489,7.8168,-1.8786,8.0393718784,40.45,-18.02,44.2823091087,133.32,7.8168,-1.8786,8.0393718784,7.8168,-1.8786,8.0393718784,0.0,0.0,0.0,131.37
2020-02-18 05:30:00,41.2834,-19.494,45.6545195086,7.7834,-1.984,8.0322830852,33.5,-17.51,37.8001335976,130.35,49.6034,-19.994,53.4813736506,7.7834,-1.984,8.0322830852,41.82,-18.01,45.5332021716,133.38,7.7834,-1.984,8.0322830852,7.7834,-1.984,8.0322830852,0.0,0.0,0.0,131.5
2020-02-18 06:00:00,43.6534,-18.367,47.3599622103,7.7734000000000005,-2.097,8.0512829139,35.88,-16.27,39.3965391881,129.85,52.3834,-18.647,55.6033380703,7.7734000000000005,-2.097,8.0512829139,44.61,-16.55,47.581031935,132.98,7.7734000000000005,-2.097,8.0512829139,7.7734000000000005,-2.097,8.0512829139,0.0,0.0,0.0,130.93
2020-02-18 06:30:00,48.0938,-1.4802,48.1165729295,7.8438,-2.0402,8.1047896012,40.25,0.56,40.2538954637,131.01,56.5438,-23.6502,61.2905643511,7.8438,-2.0402,8.1047896012,48.7,-21.61,53.2792839667,132.46,7.8438,-2.0402,8.1047896012,7.8438,-2.0402,8.1047896012,0.0,0.0,0.0,131.09
2020-02-18 07:00:00,52.7318,4.7122,52.9419262974,7.9318,-1.6378,8.0991258837,44.8,6.35,45.2477900013,131.52,61.7218,-24.8878,66.5506061887,7.9318,-1.6378,8.0991258837,53.79,-23.25,58.5997150164,132.31,7.9318,-1.6378,8.0991258837,7.9318,-1.6378,8.0991258837,0.0,0.0,0.0,131.24
2020-02-18 07:30:00,57.0188,-0.271,57.0194440033,8.1088,-1.941,8.3378725368,48.91,1.67,48.9385022247,131.52,69.1488,-4.631,69.3036990531,8.1088,-1.941,8.3378725368,61.04,-2.69,61.0992446762,132.15,8.1088,-1.941,8.3378725368,8.1088,-1.941,8.3378725368,0.0,0.0,0.0,131.94
2020-02-18 08:00:00,60.8992,-5.1158,61.1136970759,8.1592,-1.7958,8.3544863564,52.74,-3.32,52.8443942155,131.75,75.9192,13.0242,77.0282721751,8.1592,-1.7958,8.3544863564,67.76,14.82,69.3617329657,132.11,8.1592,-1.7958,8.3544863564,8.1592,-1.7958,8.3544863564,0.0,0.0,0.0,132.86
2020-02-18 08:30:00,65.6084,-3.6896,65.7120635707,8.3984,-2.3496,8.7208796987,57.21,-1.34,57.2256909089,131.79,81.6884,15.4804,83.1422725136,8.3984,-2.3496,8.7208796987,73.29,17.83,75.4276673377,132.18,8.3984,-2.3496,8.7208796987,8.3984,-2.3496,8.7208796987,0.0,0.0,0.0,132.83
2020-02-18 09:00:00,67.6058,-2.6218,67.656618515,8.6558,-1.7818,8.8372894532,58.95,-0.84,58.9559844291,130.94,83.9958,16.3682,85.5757698702,8.6558,-1.7818,8.8372894532,75.34,18.15,77.4954069607,131.46,8.6558,-1.7818,8.8372894532,8.6558,-1.7818,8.8372894532,0.0,0.0,0.0,131.98
2020-02-18 09:30:00,68.1654,-1.9232,68.1925249232,9.9254,-1.2631999999999999,10.0054604792,58.24,-0.66,58.2437395777,131.1,83.9554,16.9268,85.6447648569,9.9254,-1.2631999999999999,10.0054604792,74.03,18.19,76.2319945954,131.57,9.9254,-1.2631999999999999,10.0054604792,9.9254,-1.2631999999999999,10.0054604792,0.0,0.0,0.0,132.21
2020-02-18 10:00:00,67.332,-2.039,67.3628662172,12.532,-1.329,12.6022722158,54.8,-0.71,54.8045992596,132.1,81.562,16.941,83.3028050248,12.532,-1.329,12.6022722158,69.03,18.27,71.4068190021,132.51,12.532,-1.329,12.6022722158,12.532,-1.329,12.6022722158,0.0,0.0,0.0,133.27
2020-02-18 10:30:00,67.7754,-1.7924,67.79909691820001,13.2054,-1.0924,13.2505066665,54.57,-0.7000000000000001,54.5744894617,132.38,81.5554,16.8576,83.2794209089,13.2054,-1.0924,13.2505066665,68.35,17.95,70.6677083257,132.82,13.2054,-1.0924,13.2505066665,13.2054,-1.0924,13.2505066665,0.0,0.0,0.0,133.61
2020-02-18 11:00:00,66.7898,-1.9586000000000001,66.8185116416,14.6198,-1.1985999999999999,14.6688511479,52.17,-0.76,52.1755354548,132.7,79.6098,16.7714,81.3572376252,14.6198,-1.1985999999999999,14.6688511479,64.99,17.97,67.4286363498,133.0,14.6198,-1.1985999999999999,14.6688511479,14.6198,-1.1985999999999999,14.6688511479,0.0,0.0,0.0,133.95
2020-02-18 11:30:00,66.3346,-1.6572,66.3552972188,13.8646,-1.1372,13.9111594413,52.47,-0.52,52.4725766472,132.29,79.4546,17.0328,81.2597670253,13.8646,-1.1372,13.9111594413,65.59,18.17,68.0602453713,132.61,13.8646,-1.1372,13.9111594413,13.8646,-1.1372,13.9111594413,0.0,0.0,0.0,133.51
2020-02-18 12:00:00,66.0224,-1.5916000000000001,66.0415815401,14.1824,-1.1816,14.2315371032,51.84,-0.41000000000000003,51.8416213095,132.26,78.7124,17.0184,80.5311607536,14.1824,-1.1816,14.2315371032,64.53,18.2,67.0474525989,132.57,14.1824,-1.1816,14.2315371032,14.1824,-1.1816,14.2315371032,0.0,0.0,0.0,133.51
2020-02-18 12:30:00,58.3036,-1.0694,58.3134066002,13.3736,-1.0493999999999999,13.4147089913,44.93,-0.02,44.9300044514,132.34,62.5136,17.1606,64.826201318,13.3736,-1.0493999999999999,13.4147089913,49.14,18.21,52.4055693605,132.6,55.0936,-2.6894,55.1592026168,13.3736,-1.0493999999999999,13.4147089913,41.72,-1.6400000000000001,41.7522214978,133.6
2020-02-18 13:00:00,58.6556,-0.9022,58.6625380989,11.0856,-0.7822,11.1131617553,47.57,-0.12,47.5701513557,132.04,71.6056,16.9278,73.5792930396,11.0856,-0.7822,11.1131617553,60.52,17.71,63.058024866,132.39,44.2856,-0.0222,44.2856055643,11.0856,-0.7822,11.1131617553,33.2,0.76,33.2086976559,133.11
2020-02-18 13:30:00,69.303,-0.979,69.3099145144,11.943,-0.889,11.9760414996,57.36,-0.09,57.3600706067,132.14,79.213,16.101,80.8328000876,11.943,-0.889,11.9760414996,67.27,16.99,69.3823680772,132.56,26.183,4.191,26.51629631,11.943,-0.889,11.9760414996,14.24,5.08,15.1189946756,133.17
2020-02-18 14:00:00,70.0022,-0.8296,70.0071156455,10.6722,-0.7896000000000001,10.7013700525,59.33,-0.04,59.3300134839,132.02,79.2622,16.2304,80.9068738303,10.6722,-0.7896000000000001,10.7013700525,68.59,17.02,70.6701386726,132.46,26.0322,4.2504,26.3769091631,10.6722,-0.7896000000000001,10.7013700525,15.36,5.04,16.1657415543,133.06
2020-02-18 14:30:00,69.4652,-1.0074,69.472504387,10.2952,-0.7174,10.3201650084,59.17,-0.29,59.1707106599,131.83,78.4652,15.9226,80.0644540467,10.2952,-0.7174,10.3201650084,68.17,16.64,70.1714934999,132.26,25.935200000000002,4.2026,26.2734932165,10.2952,-0.7174,10.3201650084,15.64,4.92,16.3956091683,132.86
2020-02-18 15:00:00,69.55,-1.0074,69.5572954819,9.26,-0.5774,9.277984197,60.29,-0.43,60.2915334023,131.92,78.32,15.9926,79.93613485,9.26,-0.5774,9.277984197,69.06,16.57,71.0200570262,132.33,25.1,4.3426,25.4728909777,9.26,-0.5774,9.277984197,15.84,4.92,16.5865005351,132.94
2020-02-18 15:30:00,67.7262,-1.3072,67.7388141192,9.0762,-0.5372,9.0920839349,58.65,-0.77,58.6550543432,131.79,75.9162,15.6728,77.5171341207,9.0762,-0.5372,9.0920839349,66.84,16.21,68.7775377576,131.91,26.2362,6.6628,27.0690061561,9.0762,-0.5372,9.0920839349,17.16,7.2,18.6092880036,132.79
2020-02-18 16:00:00,68.9288,-0.7594000000000001,68.9329830908,8.8788,-0.5194,8.8939791882,60.05,-0.24,60.0504795984,131.97,77.1088,16.3406,78.8212042905,8.8788,-0.5194,8.8939791882,68.23,16.86,70.2822345974,132.14,27.5188,6.8406,28.3562720011,8.8788,-0.5194,8.8939791882,18.64,7.36,20.0404391169,132.96
2020-02-18 16:30:00,70.2998,-0.741,70.3037051729,9.0998,-0.7010000000000001,9.126760709,61.2,-0.04,61.2000130719,131.8,78.6598,16.309,80.3327306709,9.0998,-0.7010000000000001,9.126760709,69.56,17.01,71.6095922346,132.02,27.2998,6.379,28.0351693599,9.0998,-0.7010000000000001,9.126760709,18.2,7.08,19.5286046609,132.79
2020-02-18 17:00:00,70.9954,-1.2646,71.006661901,9.0554,-0.8146,9.0919658116,61.94,-0.45,61.9416346249,131.64,79.5154,15.8654,81.0827340087,9.0554,-0.8146,9.0919658116,70.46,16.68,72.4074167472,131.82,25.0154,6.3054,25.797835303,9.0554,-0.8146,9.0919658116,15.96,7.12,17.4761551836,132.6
2020-02-18 17:30:00,72.7188,-1.342,72.731182016,9.9888,-0.742,10.016321153,62.73,-0.6000000000000001,62.7328693748,131.78,81.1288,15.928,82.6775868869,9.9888,-0.742,10.016321153,71.14,16.67,73.0670137613,131.89,23.8688,7.018,24.8791466381,9.9888,-0.742,10.016321153,13.88,7.76,15.901949566,132.71
2020-02-18 18:00:00,75.4246,-0.5426,75.4265516905,10.0146,-0.9826,10.0626892986,65.41,0.44,65.4114798793,131.45,84.1446,16.7674,85.7989476155,10.0146,-0.9826,10.0626892986,74.13,17.75,76.2254511302,131.71,25.4946,6.5374,26.3194268159,10.0146,-0.9826,10.0626892986,15.48,7.52,17.2099041252,132.35
2020-02-18 18:30:00,77.7116,0.6196,77.7140700177,10.1516,-1.5604,10.2708242474,67.56,2.18,67.5951625488,131.27,86.7716,17.0496,88.4307606363,10.1516,-1.5604,10.2708242474,76.62,18.61,78.8476791034,131.71,25.2316,6.2396,25.9916572523,10.1516,-1.5604,10.2708242474,15.08,7.8,16.977820826,132.15
2020-02-18 19:00:00,77.3304,0.44480000000000003,77.3316792214,10.2204,-1.6352,10.350384302,67.11,2.08,67.1422259089,131.3,86.3804,16.8748,88.0132511569,10.2204,-1.6352,10.350384302,76.16,18.51,78.3770738163,131.76,25.5804,5.8448,26.2396370249,10.2204,-1.6352,10.350384302,15.36,7.48,17.0844958954,132.15
2020-02-18 19:30:00,77.3916,-0.8292,77.3960420383,8.3716,-1.7092,8.5442993393,69.02,0.88,69.0256097402,131.45,86.7416,15.5108,88.1174788972,8.3716,-1.7092,8.5442993393,78.37,17.22,80.2395494753,131.81,25.3716,5.6908,26.0019862934,8.3716,-1.7092,8.5442993393,17.0,7.4,18.5407658957,132.32
2020-02-18 20:00:00,75.9766,-1.9528,76.0016919246,8.0266,-1.1928,8.1147445678,67.95,-0.76,67.954250051,131.09,85.2466,14.0372,86.3945935542,8.0266,-1.1928,8.1147445678,77.22,15.23,78.7075682511,131.42,27.0666,4.6072,27.4559124307,8.0266,-1.1928,8.1147445678,19.04,5.8,19.9038086808,131.98
2020-02-18 20:30:00,73.7574,-2.9616,73.8168349993,8.4774,-1.3316,8.5813442607,65.28,-1.63,65.3003468597,130.92,82.7974,12.8184,83.7837742365,8.4774,-1.3316,8.5813442607,74.32,14.15,75.6550388276,131.25,25.0374,3.5084,25.2820147401,8.4774,-1.3316,8.5813442607,16.56,4.84,17.2528026709,131.83
2020-02-18 21:00:00,70.5264,-3.1896,70.5984889719,8.7864,-1.8396,8.9769122264,61.74,-1.35,61.7547577115,130.74,79.1564,12.6404,80.1593124541,8.7864,-1.8396,8.9769122264,70.37,14.48,71.8443268463,131.21,25.6264,1.7604000000000002,25.6867939829,8.7864,-1.8396,8.9769122264,16.84,3.6,17.220499412,131.66
2020-02-18 21:30:00,67.1822,-4.4966,67.3325137538,8.5822,-1.7966000000000002,8.7682340525,58.6,-2.7,58.6621683882,131.87,75.3722,11.3434,76.221002725,8.5822,-1.7966000000000002,8.7682340525,66.79,13.14,68.0702850001,132.17,23.9822,1.9234,24.059205814,8.5822,-1.7966000000000002,8.7682340525,15.4,3.7199999999999998,15.8429290221,132.77
2020-02-18 22:00:00,63.9838,-5.6204,64.2301763862,8.0738,-1.8404,8.2809008326,55.91,-3.7800000000000002,56.0376346753,132.8,71.7138,10.4696,72.4740066134,8.0738,-1.8404,8.2809008326,63.64,12.31,64.8196397707,133.03,23.2338,1.2796,23.2690102626,8.0738,-1.8404,8.2809008326,15.16,3.12,15.4777259312,133.72
2020-02-18 22:30:00,60.775,-7.127,61.1914598126,8.405,-1.887,8.6142204523,52.37,-5.24,52.6314972236,132.98,68.215,9.203,68.8329966949,8.405,-1.887,8.6142204523,59.81,11.09,60.8294681877,133.03,21.685,1.233,21.7200256446,8.405,-1.887,8.6142204523,13.28,3.12,13.6415834858,133.9
2020-02-18 23:00:00,55.7952,-7.4036,56.2842574438,8.7052,-1.5036,8.834099841,47.09,-5.9,47.4581721098,132.77,62.5352,8.6664,63.1328577525,8.7052,-1.5036,8.834099841,53.83,10.17,54.7822763309,132.8,21.4252,0.8964000000000001,21.4439438537,8.7052,-1.5036,8.834099841,12.72,2.4,12.9444350978,133.69
2020-02-18 23:30:00,52.7858,-0.7462000000000001,52.791074019,8.7058,-1.9862000000000002,8.9294985346,44.08,1.24,44.0974375673,132.77,56.8958,-12.5962,58.2734614733,8.7058,-1.9862000000000002,8.9294985346,48.19,-10.61,49.3441810146,133.53,21.9858,0.8538,22.0023720558,8.7058,-1.9862000000000002,8.9294985346,13.28,2.84,13.5802798204,133.69
