Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-19 00:00:00,50.6268,3.7654,50.766633879,8.6468,-1.5846,8.7907967443,41.98,5.35,42.319533315,132.8,52.8668,-28.7446,60.1759966382,8.6468,-1.5846,8.7907967443,44.22,-27.16,51.8948359666,133.94,21.5268,1.4554,21.5759427928,8.6468,-1.5846,8.7907967443,12.88,3.04,13.2338958739,133.69
2020-02-19 00:30:00,50.1016,3.5008,50.2237585531,8.3416,-1.4592,8.4682675442,41.76,4.96,42.0535277949,133.15,52.2116,-29.2092,59.8266540866,8.3416,-1.4592,8.4682675442,43.87,-27.75,51.909916201,134.16,18.9416,2.4208,19.0956666079,8.3416,-1.4592,8.4682675442,10.6,3.88,11.2877987225,134.04
2020-02-19 01:00:00,50.4932,3.6122,50.6222405182,8.3432,-1.4278,8.4644904796,42.15,5.04,42.4502544162,132.47,52.6632,-28.7778,60.0131186248,8.3432,-1.4278,8.4644904796,44.32,-27.35,52.079601573,133.5,17.7832,2.4122,17.9460555856,8.3432,-1.4278,8.4644904796,9.44,3.84,10.1911334011,133.35
2020-02-19 01:30:00,50.6894,3.6998,50.82424414,8.4694,-1.9202,8.6843482427,42.22,5.62,42.5924030785,132.93,52.7194,-28.8302,60.0875658385,8.4694,-1.9202,8.6843482427,44.25,-26.91,51.7900627534,134.03,18.0294,1.7998,18.1190105801,8.4694,-1.9202,8.6843482427,9.56,3.7199999999999998,10.2582649605,133.83
2020-02-19 02:00:00,49.3178,3.3454,49.431134905,8.4678,-2.0646,8.7158596822,40.85,5.41,41.2066814971,132.28,51.4678,-28.8646,59.0093176541,8.4678,-2.0646,8.7158596822,43.0,-26.8,50.6679385805,133.42,18.3478,1.0954,18.3804696893,8.4678,-2.0646,8.7158596822,9.88,3.16,10.3730419839,133.2
2020-02-19 02:30:00,48.1148,3.3152,48.2288765169,8.4048,-2.0848,8.6595065725,39.71,5.4,40.0754800346,132.69,50.1148,-29.2148,58.0086003803,8.4048,-2.0848,8.6595065725,41.71,-27.13,49.7570196053,133.79,18.5648,1.3552,18.6141979704,8.4048,-2.0848,8.6595065725,10.16,3.44,10.7265651539,133.62
2020-02-19 03:00:00,47.6122,3.1708,47.7176650883,7.8222000000000005,-1.9792,8.0687077949,39.79,5.15,40.1218967647,132.89,49.4522,-29.3892,57.5260389865,7.8222000000000005,-1.9792,8.0687077949,41.63,-27.41,49.8434047794,133.97,18.3022,1.3408,18.3512470824,7.8222000000000005,-1.9792,8.0687077949,10.48,3.32,10.9933070547,133.84
2020-02-19 03:30:00,47.11,3.2952,47.2251039495,7.86,-1.9048,8.0875127845,39.25,5.2,39.5929602328,132.64,48.91,-29.1448,56.9351162907,7.86,-1.9048,8.0875127845,41.05,-27.24,49.2658106601,133.73,17.9,1.3752,17.9527483979,7.86,-1.9048,8.0875127845,10.04,3.2800000000000002,10.5621967412,133.57
2020-02-19 04:00:00,45.0644,3.2032,45.1780990924,8.2644,-1.5268000000000002,8.4042504484,36.8,4.73,37.1027344006,133.01,46.5944,-29.6568,55.231910139,8.2644,-1.5268000000000002,8.4042504484,38.33,-28.13,47.5445664614,134.05,19.3044,1.5932,19.3700321528,8.2644,-1.5268000000000002,8.4042504484,11.04,3.12,11.4724016666,133.96
2020-02-19 04:30:00,44.9828,3.0866,45.0885727807,8.2928,-1.5734,8.440741638,36.69,4.66,36.9847495598,133.26,46.5228,-29.9034,55.3044686386,8.2928,-1.5734,8.440741638,38.23,-28.33,47.5827889052,134.34,20.3328,1.1466,20.3651036678,8.2928,-1.5734,8.440741638,12.04,2.7199999999999998,12.3434192994,134.21
2020-02-19 05:00:00,45.545,3.1748,45.6555186154,7.995,-1.6952,8.1727429936,37.55,4.87,37.8644873199,132.78,47.155,-29.435200000000002,55.5879935241,7.995,-1.6952,8.1727429936,39.16,-27.74,47.9897197325,133.89,19.755,1.0248,19.7815631344,7.995,-1.6952,8.1727429936,11.76,2.7199999999999998,12.070459809,133.7
2020-02-19 05:30:00,46.5894,3.1964,46.6989203871,7.9294,-1.8536000000000001,8.1431699798,38.66,5.05,38.9884354649,132.56,48.3494,-29.2436,56.5053326804,7.9294,-1.8536000000000001,8.1431699798,40.42,-27.39,48.8261046982,133.67,20.4094,1.0264,20.4351928134,7.9294,-1.8536000000000001,8.1431699798,12.48,2.88,12.8079975016,133.47
2020-02-19 06:00:00,48.7748,3.959,48.9352101869,8.2348,-1.891,8.4491308452,40.54,5.85,40.9599084472,131.68,50.8248,-27.931,57.993974308,8.2348,-1.891,8.4491308452,42.59,-26.04,49.9198327321,132.88,21.5148,0.9490000000000001,21.5357196313,8.2348,-1.891,8.4491308452,13.28,2.84,13.5802798204,132.56
2020-02-19 06:30:00,53.4284,5.4298,53.7036000153,7.7484,-1.6902,7.930603924,45.68,7.12,46.2315563225,131.24,55.8884,-26.9102,62.0296067906,7.7484,-1.6902,7.930603924,48.14,-25.22,54.3461866187,132.51,22.1884,1.9898,22.2774414734,7.7484,-1.6902,7.930603924,14.44,3.68,14.9015435442,132.15
2020-02-19 07:00:00,57.3304,6.7518,57.7266105657,7.7104,-0.8082,7.7526418336,49.62,7.5600000000000005,50.1926090177,130.82,60.0904,-25.6582,65.3391107944,7.7104,-0.8082,7.7526418336,52.38,-24.85,57.9757440659,132.22,24.2304,2.2318,24.3329656105,7.7104,-0.8082,7.7526418336,16.52,3.04,16.7973807482,131.73
2020-02-19 07:30:00,59.6404,8.4392,60.2345200761,7.4804,-1.6008,7.6497676304999995,52.16,10.04,53.1174848802,131.21,62.5004,-23.660800000000002,66.8291362865,7.4804,-1.6008,7.6497676304999995,55.02,-22.06,59.2776855149,132.96,28.3204,0.7992,28.331674444,7.4804,-1.6008,7.6497676304999995,20.84,2.4,20.9777405838,132.15
2020-02-19 08:00:00,61.8114,3.2286,61.8956624322,7.4514,-1.2214,7.5508396830999995,54.36,4.45,54.5418380695,130.84,66.8214,-5.5914,67.0549271263,7.4514,-1.2214,7.5508396830999995,59.37,-4.37,59.5306122932,132.0,29.2514,1.0186,29.2691296065,7.4514,-1.2214,7.5508396830999995,21.8,2.24,21.9147804005,131.81
2020-02-19 08:30:00,64.6432,-1.5604,64.6620302372,8.0432,-1.1804000000000001,8.1293548576,56.6,-0.38,56.601275604,131.26,72.2332,14.2196,73.619509686,8.0432,-1.1804000000000001,8.1293548576,64.19,15.4,66.0114846068,131.9,31.0832,1.1796,31.1055747158,8.0432,-1.1804000000000001,8.1293548576,23.04,2.36,23.1605526704,132.25
2020-02-19 09:00:00,66.9042,-0.9336000000000001,66.9107135413,7.9942,-1.1836,8.0813453459,58.91,0.25,58.9105304678,130.85,74.7842,14.8264,76.2397449274,7.9942,-1.1836,8.0813453459,66.79,16.01,68.6820515127,131.53,31.7942,1.4163999999999999,31.825733968,7.9942,-1.1836,8.0813453459,23.8,2.6,23.9415956026,131.85
2020-02-19 09:30:00,69.0822,0.0154,69.0822017165,7.9522,-1.7646000000000002,8.1456306079,61.13,1.78,61.1559097717,0.003,77.3022,16.1054,78.9621050505,7.9522,-1.7646000000000002,8.1456306079,69.35,17.87,71.6153572916,0.003,32.2722,1.0354,32.2888052737,7.9522,-1.7646000000000002,8.1456306079,24.32,2.8,24.480653586,0.003
2020-02-19 10:00:00,70.1968,0.46740000000000004,70.1983560562,8.2568,-1.9526,8.4845384671,61.94,2.42,61.9872567549,130.63,78.6268,16.6574,80.3719021363,8.2568,-1.9526,8.4845384671,70.37,18.61,72.7892093651,131.52,30.2168,1.2474,30.2425364181,8.2568,-1.9526,8.4845384671,21.96,3.2,22.1919264599,131.67
2020-02-19 10:30:00,70.9658,1.0384,70.9733967357,8.4858,-1.6016,8.635619503000001,62.48,2.64,62.5357497756,130.6,79.3458,16.9984,81.1461741563,8.4858,-1.6016,8.635619503000001,70.86,18.6,73.2604913988,131.56,33.3258,1.1584,33.3459268307,8.4858,-1.6016,8.635619503000001,24.84,2.76,24.9928629813,131.64
2020-02-19 11:00:00,70.9056,0.9812000000000001,70.9123886553,8.7756,-1.2288000000000001,8.8612135061,62.13,2.21,62.1692930634,130.65,79.3856,16.9212,81.1689626446,8.7756,-1.2288000000000001,8.8612135061,70.61,18.15,72.9053811457,131.51,32.9756,1.9712,33.0344641973,8.7756,-1.2288000000000001,8.8612135061,24.2,3.2,24.410653412,131.71
2020-02-19 11:30:00,72.42,1.5028000000000001,72.4355907537,8.97,-1.7772000000000001,9.1443610952,63.45,3.2800000000000002,63.534722003,130.36,81.37,17.6628,83.2649470296,8.97,-1.7772000000000001,9.1443610952,72.4,19.44,74.9644822566,131.34,32.61,1.5828,32.6483897894,8.97,-1.7772000000000001,9.1443610952,23.64,3.36,23.8775878179,131.39
2020-02-19 12:00:00,73.7902,1.8399999999999999,73.8131371508,8.7502,-2.02,8.9803340717,65.04,3.86,65.154441138,130.26,82.7802,17.99,84.7124643252,8.7502,-2.02,8.9803340717,74.03,20.01,76.6866416007,132.26,31.8302,-7.58,32.7202999992,8.7502,-2.02,8.9803340717,23.08,-5.5600000000000005,23.7402611612,131.3
2020-02-19 12:30:00,74.153,1.0926,74.1610489662,9.063,-2.1974,9.325585009,65.09,3.29,65.1730941417,130.62,83.363,17.2926,85.137675466,9.063,-2.1974,9.325585009,74.3,19.49,76.8137364018,133.01,30.583,-11.9974,32.8520546657,9.063,-2.1974,9.325585009,21.52,-9.8,23.6463612423,131.65
2020-02-19 13:00:00,73.574,0.8662000000000001,73.5790987879,9.474,-2.2938,9.7477276552,64.1,3.16,64.1778435287,130.48,83.044,17.0462,84.7754614876,9.474,-2.2938,9.7477276552,73.57,19.34,76.0695767045,132.84,26.874,-11.8138,29.3560512747,9.474,-2.2938,9.7477276552,17.4,-9.52,19.8340716949,131.52
2020-02-19 13:30:00,66.5192,0.2596,66.5197065598,8.8092,-1.3504,8.9121032759,57.71,1.6099999999999999,57.7324536115,131.15,79.3192,16.9096,81.1016033183,8.8092,-1.3504,8.9121032759,70.51,18.26,72.8360329782,133.89,30.4092,-6.1504,31.0249394004,8.8092,-1.3504,8.9121032759,21.6,-4.8,22.1269066975,132.17
2020-02-19 14:00:00,66.793,-1.3044,66.8057355948,9.493,-0.8044,9.5270199097,57.3,-0.5,57.3021814593,131.48,82.623,17.4856,84.4529829927,9.493,-0.8044,9.5270199097,73.13,18.29,75.3824979687,134.93,9.493,-0.8044,9.5270199097,9.493,-0.8044,9.5270199097,0.0,0.0,0.0,132.63
2020-02-19 14:30:00,66.9232,-1.357,66.9369565131,9.0732,-1.307,9.1668537263,57.85,-0.05,57.8500216076,131.56,83.0232,17.583,84.8646783252,9.0732,-1.307,9.1668537263,73.95,18.89,76.3245347185,135.27,9.0732,-1.307,9.1668537263,9.0732,-1.307,9.1668537263,0.0,0.0,0.0,132.72
2020-02-19 15:00:00,67.6666,-1.3646,67.6803582195,8.8066,-1.6146,8.9533868854,58.86,0.25,58.8605309184,131.27,84.0666,17.5754,85.8841540723,8.8066,-1.6146,8.9533868854,75.26,19.19,77.6680352526,92.4,8.8066,-1.6146,8.9533868854,8.8066,-1.6146,8.9533868854,0.0,0.0,0.0,132.38
2020-02-19 15:30:00,68.3578,-0.9956,68.3650498442,8.8678,-2.0056,9.0917714556,59.49,1.01,59.4985730921,130.94,84.8578,17.9144,86.7281496874,8.8678,-2.0056,9.0917714556,75.99,19.92,78.5575362394,92.4,8.8678,-2.0056,9.0917714556,8.8678,-2.0056,9.0917714556,0.0,0.0,0.0,132.04
2020-02-19 16:00:00,68.2302,-1.3106,68.2427861711,8.850200000000001,-1.9606,9.0647665386,59.38,0.65,59.3835574886,130.87,84.7602,17.5094,86.5498156694,8.850200000000001,-1.9606,9.0647665386,75.91,19.47,78.3671423493,92.4,8.850200000000001,-1.9606,9.0647665386,8.850200000000001,-1.9606,9.0647665386,0.0,0.0,0.0,131.98
2020-02-19 16:30:00,68.393,-1.5382,68.4102953381,8.683,-1.9182000000000001,8.8923551571,59.71,0.38,59.7112091654,131.11,85.163,17.3818,86.9187180085,8.683,-1.9182000000000001,8.8923551571,76.48,19.3,78.8776292747,92.4,8.683,-1.9182000000000001,8.8923551571,8.683,-1.9182000000000001,8.8923551571,0.0,0.0,0.0,132.21
2020-02-19 17:00:00,69.505,-1.3628,69.5183590776,8.015,-1.6328,8.1796247371,61.49,0.27,61.4905927765,130.95,86.955,17.5172,88.7018845394,8.015,-1.6328,8.1796247371,78.94,19.15,81.2295888208,92.4,8.015,-1.6328,8.1796247371,8.015,-1.6328,8.1796247371,0.0,0.0,0.0,132.03
2020-02-19 17:30:00,71.0596,-1.3424,71.0722786318,9.6596,-1.5924,9.7899749703,61.4,0.25,61.4005089555,130.66,88.5996,17.5176,90.3147575423,9.6596,-1.5924,9.7899749703,78.94,19.11,81.2201680619,92.4,9.6596,-1.5924,9.7899749703,9.6596,-1.5924,9.7899749703,0.0,0.0,0.0,131.68
2020-02-19 18:00:00,73.44,-0.8698,73.4451506366,11.65,-1.3498,11.7279350288,61.79,0.48,61.7918643512,130.7,90.76,18.0302,92.5335923438,11.65,-1.3498,11.7279350288,79.11,19.38,81.4492265157,92.4,11.65,-1.3498,11.7279350288,11.65,-1.3498,11.7279350288,0.0,0.0,0.0,131.68
2020-02-19 18:30:00,73.9194,-12.3348,74.9414770831,11.9794,-1.4448,12.0662119739,61.94,-10.89,62.8900286214,131.6,91.6694,4.4852,91.7790603319,11.9794,-1.4448,12.0662119739,79.69,5.93,79.9103309967,92.4,11.9794,-1.4448,12.0662119739,11.9794,-1.4448,12.0662119739,0.0,0.0,0.0,132.85
2020-02-19 19:00:00,72.2024,-14.214,73.5882080347,9.532399999999999,-1.134,9.5996148756,62.67,-13.08,64.0204287708,131.46,90.6924,2.186,90.7187412488,9.532399999999999,-1.134,9.5996148756,81.16,3.32,81.2278769881,133.88,9.532399999999999,-1.134,9.5996148756,9.532399999999999,-1.134,9.5996148756,0.0,0.0,0.0,132.76
2020-02-19 19:30:00,71.0374,-14.8396,72.5708338585,8.2874,-1.4296,8.4098011225,62.75,-13.41,64.1668964498,131.99,89.3874,1.5604,89.4010186011,8.2874,-1.4296,8.4098011225,81.1,2.99,81.1550990388,134.19,8.2874,-1.4296,8.4098011225,8.2874,-1.4296,8.4098011225,0.0,0.0,0.0,133.27
2020-02-19 20:00:00,69.305,-15.7852,71.0799237763,8.185,-1.6552,8.3506833277,61.12,-14.13,62.7320595868,132.66,87.215,0.3548,87.2157216793,8.185,-1.6552,8.3506833277,79.03,2.01,79.0555564145,134.71,8.185,-1.6552,8.3506833277,8.185,-1.6552,8.3506833277,0.0,0.0,0.0,134.01
2020-02-19 20:30:00,67.4332,-17.901,69.7687771373,7.7532,-1.471,7.8915113407,59.68,-16.43,61.9003012917,131.98,84.9732,-2.581,85.012388975,7.7532,-1.471,7.8915113407,77.22,-1.11,77.2279774434,133.62,7.7532,-1.471,7.8915113407,7.7532,-1.471,7.8915113407,0.0,0.0,0.0,133.41
2020-02-19 21:00:00,66.8736,-18.1898,69.30329863,7.7636,-1.5798,7.9227049043,59.11,-16.61,61.3993827331,131.44,84.0936,-3.2098,84.1548357315,7.7636,-1.5798,7.9227049043,76.33,-1.63,76.3474020514,133.21,7.7636,-1.5798,7.9227049043,7.7636,-1.5798,7.9227049043,0.0,0.0,0.0,132.89
2020-02-19 21:30:00,62.9226,-19.108,65.7599365477,7.5926,-1.6880000000000002,7.7779765209,55.33,-17.42,58.0074590031,132.18,79.2926,-4.148,79.4010221519,7.5926,-1.6880000000000002,7.7779765209,71.7,-2.46,71.7421884249,133.92,7.5926,-1.6880000000000002,7.7779765209,7.5926,-1.6880000000000002,7.7779765209,0.0,0.0,0.0,133.67
2020-02-19 22:00:00,59.4928,-17.0346,61.8835264751,7.5828,-1.6146,7.7527923357,51.91,-15.42,54.1518651572,133.07,74.2028,-10.2246,74.9039249506,7.5828,-1.6146,7.7527923357,66.62,-8.61,67.1740761008,135.01,7.5828,-1.6146,7.7527923357,7.5828,-1.6146,7.7527923357,0.0,0.0,0.0,134.28
2020-02-19 22:30:00,57.022,-2.1832,57.0637787589,7.542,-1.6032000000000002,7.7105132281,49.48,-0.58,49.4833992365,132.28,67.322,-33.3932,75.1489021227,7.542,-1.6032000000000002,7.7105132281,59.78,-31.79,67.707108194,135.5,7.542,-1.6032000000000002,7.7105132281,7.542,-1.6032000000000002,7.7105132281,0.0,0.0,0.0,132.19
2020-02-19 23:00:00,53.1688,-3.0136,53.2541367257,7.3688,-1.6436000000000002,7.5498764493,45.8,-1.37,45.8204855932,132.96,62.5488,-34.8636,71.6088191943,7.3688,-1.6436000000000002,7.5498764493,55.18,-33.22,64.4080802384,133.26,7.3688,-1.6436000000000002,7.5498764493,7.3688,-1.6436000000000002,7.5498764493,0.0,0.0,0.0,132.93
2020-02-19 23:30:00,50.1612,-3.3964,50.2760531307,7.4212,-1.4864,7.5685926301,42.74,-1.9100000000000001,42.7826565328,133.34,58.7112,-36.2164,68.9828430438,7.4212,-1.4864,7.5685926301,51.29,-34.73,61.9422069352,133.48,7.4212,-1.4864,7.5685926301,7.4212,-1.4864,7.5685926301,0.0,0.0,0.0,133.38
2020-02-20 00:00:00,47.6496,-3.5574,47.7822087698,7.3796,-1.6674,7.5656274637,40.27,-1.8900000000000001,40.314327478,133.27,55.5296,-36.4874,66.444464291,7.3796,-1.6674,7.5656274637,48.15,-34.82,59.4209971306,133.48,7.3796,-1.6674,7.5656274637,7.3796,-1.6674,7.5656274637,0.0,0.0,0.0,133.33
2020-02-20 00:30:00,48.053,-3.3332,48.1684651119,7.283,-1.6532,7.4682768588,40.77,-1.6800000000000002,40.8045990055,133.35,55.843,-36.3432,66.6278382903,7.283,-1.6532,7.4682768588,48.56,-34.69,59.6780504038,133.57,7.283,-1.6532,7.4682768588,7.283,-1.6532,7.4682768588,0.0,0.0,0.0,133.41
2020-02-20 01:00:00,48.3932,-3.2721999999999998,48.5037019111,7.1632,-1.5622,7.3315689371,41.23,-1.71,41.2654455931,133.04,56.2832,-36.1422,66.8883937846,7.1632,-1.5622,7.3315689371,49.12,-34.58,60.0712144042,133.27,7.1632,-1.5622,7.3315689371,7.1632,-1.5622,7.3315689371,0.0,0.0,0.0,133.08
2020-02-20 01:30:00,47.8808,-3.285,47.9933561406,7.0108,-1.565,7.1833516996,40.87,-1.72,40.9061767952,132.82,55.7208,-36.075,66.3793128741,7.0108,-1.565,7.1833516996,48.71,-34.51,59.6959311846,133.11,7.0108,-1.565,7.1833516996,7.0108,-1.565,7.1833516996,0.0,0.0,0.0,132.86
2020-02-20 02:00:00,46.4734,-3.6788,46.6187781586,6.7834,-1.5788,6.964705665,39.69,-2.1,39.7455167283,133.49,54.1034,-36.8588,65.4656324265,6.7834,-1.5788,6.964705665,47.32,-35.28,59.0242390887,133.58,6.7834,-1.5788,6.964705665,6.7834,-1.5788,6.964705665,0.0,0.0,0.0,133.56
2020-02-20 02:30:00,45.7018,-3.9506,45.8722330348,6.7218,-1.6006,6.9097406319,38.98,-2.35,39.0507733598,133.76,53.2018,-37.3506,65.0038371452,6.7218,-1.6006,6.9097406319,46.48,-35.75,58.6383227932,133.75,6.7218,-1.6006,6.9097406319,6.7218,-1.6006,6.9097406319,0.0,0.0,0.0,133.84
2020-02-20 03:00:00,44.6344,-11.002,45.970356398,6.7044,-1.422,6.8535438541,37.93,-9.58,39.1211106693,131.11,52.9644,-16.542,55.4875250066,6.7044,-1.422,6.8535438541,46.26,-15.12,48.6682853612,134.11,6.7044,-1.422,6.8535438541,6.7044,-1.422,6.8535438541,0.0,0.0,0.0,132.0
2020-02-20 03:30:00,44.036,-11.845,45.6012425379,6.736,-1.315,6.863156781,37.3,-10.53,38.7578495275,130.68,52.466,-11.635,53.7406213306,6.736,-1.315,6.863156781,45.73,-10.32,46.880009599,134.33,6.736,-1.315,6.863156781,6.736,-1.315,6.863156781,0.0,0.0,0.0,131.71
2020-02-20 04:00:00,43.5768,-11.7524,45.1337612437,6.5568,-1.1624,6.6590389697,37.02,-10.59,38.5049152707,130.48,51.8668,-11.612400000000001,53.15084925,6.5568,-1.1624,6.6590389697,45.31,-10.45,46.4994473085,134.1,6.5568,-1.1624,6.6590389697,6.5568,-1.1624,6.6590389697,0.0,0.0,0.0,131.51
2020-02-20 04:30:00,44.036,-11.5718,45.5310427208,6.766,-1.4718,6.9242292885,37.27,-10.1,38.6142836267,129.93,52.346,-11.511800000000001,53.59687729,6.766,-1.4718,6.9242292885,45.58,-10.04,46.6726686616,133.57,6.766,-1.4718,6.9242292885,6.766,-1.4718,6.9242292885,0.0,0.0,0.0,130.93
2020-02-20 05:00:00,44.0726,-5.035,44.3592751943,6.8426,-1.445,6.9935112612,37.23,-3.59,37.4026870692,130.25,51.9126,-13.825,53.7219569986,6.8426,-1.445,6.9935112612,45.07,-12.38,46.739376333,133.23,6.8426,-1.445,6.9935112612,6.8426,-1.445,6.9935112612,0.0,0.0,0.0,130.86
2020-02-20 05:30:00,45.4406,10.4666,46.6304390277,6.8106,-1.3534,6.9437715919,38.63,11.82,40.397887321,131.98,52.4706,-19.2034,55.8742734711,6.8106,-1.3534,6.9437715919,45.66,-17.85,49.0250762366,133.41,6.8106,-1.3534,6.9437715919,6.8106,-1.3534,6.9437715919,0.0,0.0,0.0,131.71
2020-02-20 06:00:00,46.8908,10.9598,48.1545879505,6.8608,-1.1602000000000001,6.9582067144,40.03,12.12,41.8245777026,131.66,54.3808,-18.3902,57.4061918671,6.8608,-1.1602000000000001,6.9582067144,47.52,-17.23,50.5472383024,133.16,6.8608,-1.1602000000000001,6.9582067144,6.8608,-1.1602000000000001,6.9582067144,0.0,0.0,0.0,131.36
2020-02-20 06:30:00,50.3546,11.6332,51.6809160464,6.8846,-1.4268,7.0308943528,43.47,13.06,45.3894756524,131.87,58.7046,-17.3768,61.2224079843,6.8846,-1.4268,7.0308943528,51.82,-15.95,54.2191377652,133.42,6.8846,-1.4268,7.0308943528,6.8846,-1.4268,7.0308943528,0.0,0.0,0.0,131.56
2020-02-20 07:00:00,53.549,12.8236,55.0630558357,7.109,-1.3664,7.2391249444,46.44,14.19,48.5595479798,131.34,62.519,-15.6364,64.4447233368,7.109,-1.3664,7.2391249444,55.41,-14.27,57.218012898,133.09,7.109,-1.3664,7.2391249444,7.109,-1.3664,7.2391249444,0.0,0.0,0.0,131.02
2020-02-20 07:30:00,56.1238,6.067,56.4507698392,7.3138,-1.313,7.4307226728,48.81,7.38,49.3647698263,131.69,68.2838,6.977,68.6393172419,7.3138,-1.313,7.4307226728,60.97,8.29,61.5310084429,132.5,7.3138,-1.313,7.4307226728,7.3138,-1.313,7.4307226728,0.0,0.0,0.0,132.21
2020-02-20 08:00:00,58.3742,2.1554,58.4139792755,7.4042,-1.2146,7.5031613870000005,50.97,3.37,51.0812862015,131.78,72.7942,21.5054,75.9043989687,7.4042,-1.2146,7.5031613870000005,65.39,22.72,69.224637955,132.02,7.4042,-1.2146,7.5031613870000005,7.4042,-1.2146,7.5031613870000005,0.0,0.0,0.0,132.83
2020-02-20 08:30:00,62.401,2.6344000000000003,62.4565838352,7.571,-1.4556,7.7096570845,54.83,4.09,54.9823335263,130.77,77.701,21.9144,80.7321889234,7.571,-1.4556,7.7096570845,70.13,23.37,73.9214028547,131.77,7.571,-1.4556,7.7096570845,7.571,-1.4556,7.7096570845,0.0,0.0,0.0,131.81
2020-02-20 09:00:00,64.8074,2.5574,64.8578398462,9.1874,-1.2526,9.2723958889,55.62,3.81,55.7503408061,130.43,79.9374,21.5374,82.7879672266,9.1874,-1.2526,9.2723958889,70.75,22.79,74.3299845285,133.95,9.1874,-1.2526,9.2723958889,9.1874,-1.2526,9.2723958889,0.0,0.0,0.0,131.5
2020-02-20 09:30:00,66.5174,-2.5548,66.5664442929,10.3774,-1.1048,10.4360439727,56.14,-1.45,56.1587223858,130.69,81.7374,15.4452,83.1838732075,10.3774,-1.1048,10.4360439727,71.36,16.55,73.2540244628,133.73,10.3774,-1.1048,10.4360439727,10.3774,-1.1048,10.4360439727,0.0,0.0,0.0,131.92
2020-02-20 10:00:00,66.8252,-9.4714,67.4930720371,7.8152,-1.6014,7.9775831553,59.01,-7.87,59.5324869294,130.96,83.4952,7.4286,83.8250113093,7.8152,-1.6014,7.9775831553,75.68,9.03,76.2168176979,133.27,7.8152,-1.6014,7.9775831553,7.8152,-1.6014,7.9775831553,0.0,0.0,0.0,132.29
2020-02-20 10:30:00,67.3806,-9.2152,68.0078316622,8.0906,-1.1052,8.1657378968,59.29,-8.11,59.8420938805,131.74,83.9406,7.8347999999999995,84.3054471514,8.0906,-1.1052,8.1657378968,75.85,8.94,76.3750358429,134.06,8.0906,-1.1052,8.1657378968,8.0906,-1.1052,8.1657378968,0.0,0.0,0.0,133.1
2020-02-20 11:00:00,67.1464,-8.9524,67.7405675996,8.5164,-1.2924,8.6139054279,58.63,-7.66,59.1282715797,131.8,83.3664,8.2376,83.7723982152,8.5164,-1.2924,8.6139054279,74.85,9.53,75.454247064,134.3,8.5164,-1.2924,8.6139054279,8.5164,-1.2924,8.6139054279,0.0,0.0,0.0,133.15
2020-02-20 11:30:00,67.6354,-8.5208,68.1700180857,9.0354,-1.6508,9.1849656396,58.6,-6.87,59.001329646,131.65,83.7054,8.8192,84.1687131766,9.0354,-1.6508,9.1849656396,74.67,10.47,75.4004628633,134.9,9.0354,-1.6508,9.1849656396,9.0354,-1.6508,9.1849656396,0.0,0.0,0.0,133.0
2020-02-20 12:00:00,68.6848,-8.6322,69.2251155859,8.3648,-1.6622,8.5283520026,60.32,-6.97,60.721357857,131.65,85.3648,8.6478,85.8017104951,8.3648,-1.6622,8.5283520026,77.0,10.31,77.6871681811,134.9,8.3648,-1.6622,8.5283520026,8.3648,-1.6622,8.5283520026,0.0,0.0,0.0,133.0
2020-02-20 12:30:00,68.839,-8.2416,69.330598523,8.409,-1.1516,8.4874886486,60.43,-7.09,60.8444985188,131.88,85.579,9.0984,86.0612928299,8.409,-1.1516,8.4874886486,77.17,10.25,77.8477449898,135.21,8.409,-1.1516,8.4874886486,8.409,-1.1516,8.4874886486,0.0,0.0,0.0,133.23
2020-02-20 13:00:00,67.4224,-8.4852,67.9542393144,11.2224,-1.1952,11.2858657089,56.2,-7.29,56.6708399444,132.03,82.0424,8.7948,82.5124469689,11.2224,-1.1952,11.2858657089,70.82,9.99,71.5211332405,135.32,11.2224,-1.1952,11.2858657089,11.2224,-1.1952,11.2858657089,0.0,0.0,0.0,133.4
2020-02-20 13:30:00,65.2802,-9.2596,65.9336386392,14.0902,-1.8396,14.2097805824,51.19,-7.42,51.7249697922,132.37,77.9602,7.8204,78.351460996,14.0902,-1.8396,14.2097805824,63.87,9.66,64.5963814776,135.68,14.0902,-1.8396,14.2097805824,14.0902,-1.8396,14.2097805824,0.0,0.0,0.0,133.8
2020-02-20 14:00:00,64.6244,-9.7042,65.3489446969,11.9244,-1.5342,12.0226904227,52.7,-8.17,53.3295312186,132.79,78.3744,7.0558,78.6913647677,11.9244,-1.5342,12.0226904227,66.45,8.59,67.002914862,135.3,11.9244,-1.5342,12.0226904227,11.9244,-1.5342,12.0226904227,0.0,0.0,0.0,134.25
2020-02-20 14:30:00,64.8172,-9.7402,65.544953367,13.4572,-2.1302,13.624756287,51.36,-7.61,51.920725149,132.69,77.5272,7.1598,77.8571093471,13.4572,-2.1302,13.624756287,64.07,9.29,64.7400108125,133.66,13.4572,-2.1302,13.624756287,13.4572,-2.1302,13.624756287,0.0,0.0,0.0,134.11
2020-02-20 15:00:00,64.9862,-10.203,65.7822726838,11.1962,-1.843,11.3468737298,53.79,-8.36,54.4357759199,133.17,79.0762,6.617,79.3525682977,11.1962,-1.843,11.3468737298,67.88,8.46,68.405160624,134.18,11.1962,-1.843,11.3468737298,11.1962,-1.843,11.3468737298,0.0,0.0,0.0,134.6
2020-02-20 15:30:00,63.24,-6.1758,63.5408380936,12.29,-2.1158,12.4707942666,50.95,-4.06,51.1115065323,133.56,75.12,-0.4058,75.1210960626,12.29,-2.1158,12.4707942666,62.83,1.71,62.8532656272,135.1,12.29,-2.1158,12.4707942666,12.29,-2.1158,12.4707942666,0.0,0.0,0.0,134.6
2020-02-20 16:00:00,64.4706,7.6512,64.9230246199,11.6606,-1.8488,11.8062548592,52.81,9.5,53.6576751267,131.36,73.5606,-21.1388,76.5376426198,11.6606,-1.8488,11.8062548592,61.9,-19.29,64.8360555555,134.22,11.6606,-1.8488,11.8062548592,11.6606,-1.8488,11.8062548592,0.0,0.0,0.0,131.12
2020-02-20 16:30:00,64.709,-0.1666,64.7092144641,10.419,-1.5666,10.5361186668,54.29,1.4,54.3080482065,130.99,77.579,1.6834,77.5972620429,10.419,-1.5666,10.5361186668,67.16,3.25,67.2385908538,132.44,10.419,-1.5666,10.5361186668,10.419,-1.5666,10.5361186668,0.0,0.0,0.0,131.69
2020-02-20 17:00:00,65.4322,-3.7092,65.5372486566,9.3322,-1.7192,9.4892362959,56.1,-1.99,56.1352839131,131.85,80.8122,14.7408,82.145619807,9.3322,-1.7192,9.4892362959,71.48,16.46,73.3506782518,132.56,9.3322,-1.7192,9.4892362959,9.3322,-1.7192,9.4892362959,0.0,0.0,0.0,132.98
2020-02-20 17:30:00,64.8676,-3.7838000000000003,64.9778629396,8.7376,-1.5338,8.871200381,56.13,-2.25,56.1750781041,131.75,80.7676,14.6362,82.0830284541,8.7376,-1.5338,8.871200381,72.03,16.17,73.8226916334,132.37,8.7376,-1.5338,8.871200381,8.7376,-1.5338,8.871200381,0.0,0.0,0.0,132.84
2020-02-20 18:00:00,68.373,-2.4708,68.4176291729,8.963,-1.5508000000000002,9.0961722521,59.41,-0.92,59.4171229529,130.66,85.093,16.0092,86.5858714436,8.963,-1.5508000000000002,9.0961722521,76.13,17.56,78.1289351009,131.47,8.963,-1.5508000000000002,9.0961722521,8.963,-1.5508000000000002,9.0961722521,0.0,0.0,0.0,131.66
2020-02-20 18:30:00,71.2072,-1.8170000000000002,71.2303784971,11.6072,-1.137,11.6627552851,59.6,-0.68,59.6038790684,130.66,87.4772,16.613,89.0407338741,11.6072,-1.137,11.6627552851,75.87,17.75,77.9186717033,131.82,11.6072,-1.137,11.6627552851,11.6072,-1.137,11.6627552851,0.0,0.0,0.0,131.66
2020-02-20 19:00:00,71.7422,-1.2144,71.7524775057,8.7822,-1.6543999999999999,8.9366703083,62.96,0.44,62.9615374653,131.02,89.4322,17.7356,91.1738444084,8.7822,-1.6543999999999999,8.9366703083,80.65,19.39,82.9481440419,132.61,8.7822,-1.6543999999999999,8.9366703083,8.7822,-1.6543999999999999,8.9366703083,0.0,0.0,0.0,131.91
2020-02-20 19:30:00,71.4138,-1.8766,71.4384522369,8.4738,-1.7666,8.6559899492,62.94,-0.11,62.9400961232,131.19,88.9838,16.9734,90.5881502736,8.4738,-1.7666,8.6559899492,80.51,18.74,82.6622507557,132.61,8.4738,-1.7666,8.6559899492,8.4738,-1.7666,8.6559899492,0.0,0.0,0.0,132.11
2020-02-20 20:00:00,68.7348,-2.8306,68.7930594421,8.4448,-1.6406,8.6026865222,60.29,-1.19,60.3017429267,131.46,85.6048,15.7494,87.0415152867,8.4448,-1.6406,8.6026865222,77.16,17.39,79.0953709139,132.74,8.4448,-1.6406,8.6026865222,8.4448,-1.6406,8.6026865222,0.0,0.0,0.0,132.45
2020-02-20 20:30:00,68.4542,-3.6574,68.5518349309,8.3642,-1.8174000000000001,8.5593682243,60.09,-1.8399999999999999,60.1181644763,130.77,85.1242,14.4826,86.347409506,8.3642,-1.8174000000000001,8.5593682243,76.76,16.3,78.4715719226,132.05,8.3642,-1.8174000000000001,8.5593682243,8.3642,-1.8174000000000001,8.5593682243,0.0,0.0,0.0,131.8
2020-02-20 21:00:00,67.692,-13.9796,69.1204461803,7.7620000000000005,-1.0396,7.8313097346,59.93,-12.94,61.3110797491,131.1,84.652,1.8604,84.6724405705,7.7620000000000005,-1.0396,7.8313097346,76.89,2.9,76.9446690811,131.83,7.7620000000000005,-1.0396,7.8313097346,7.7620000000000005,-1.0396,7.8313097346,0.0,0.0,0.0,132.44
2020-02-20 21:30:00,65.3028,-18.3594,67.8345284954,8.0228,-1.7394,8.2091919334,57.28,-16.62,59.6424580312,131.61,81.7628,-3.1794000000000002,81.8245931747,8.0228,-1.7394,8.2091919334,73.74,-1.44,73.7540588714,133.07,8.0228,-1.7394,8.2091919334,8.0228,-1.7394,8.2091919334,0.0,0.0,0.0,133.02
2020-02-20 22:00:00,62.049,-19.0816,64.9167610064,8.429,-1.8516,8.6299747138,53.62,-17.23,56.3203098358,132.15,77.479,-4.2416,77.5950166671,8.429,-1.8516,8.6299747138,69.05,-2.39,69.0913496756,133.58,8.429,-1.8516,8.6299747138,8.429,-1.8516,8.6299747138,0.0,0.0,0.0,133.66
2020-02-20 22:30:00,57.8248,-12.3474,59.128383893,8.4148,-1.9074,8.6282694557,49.41,-10.44,50.5009079126,132.75,71.0348,-8.4074,71.5306031416,8.4148,-1.9074,8.6282694557,62.62,-6.5,62.9564484386,134.28,8.4148,-1.9074,8.6282694557,8.4148,-1.9074,8.6282694557,0.0,0.0,0.0,133.8
2020-02-20 23:00:00,52.9256,0.4968,52.9279316203,8.3856,-1.2932000000000001,8.4847306145,44.54,1.79,44.5759542803,132.0,62.9656,-13.6432,64.4267311727,8.3856,-1.2932000000000001,8.4847306145,54.58,-12.35,55.9597971762,132.95,8.3856,-1.2932000000000001,8.4847306145,8.3856,-1.2932000000000001,8.4847306145,0.0,0.0,0.0,132.27
2020-02-20 23:30:00,49.7584,0.1136,49.758529676,8.0984,-1.7264,8.2803707357,41.66,1.8399999999999999,41.7006139044,132.32,59.1684,-14.1864,60.8453244179,8.0984,-1.7264,8.2803707357,51.07,-12.46,52.5680178436,133.31,8.0984,-1.7264,8.2803707357,8.0984,-1.7264,8.2803707357,0.0,0.0,0.0,132.57
2020-02-21 00:00:00,47.4768,-0.4232,47.4786861284,8.0268,-1.9132,8.2516575595,39.45,1.49,39.4781281218,132.88,56.3368,-15.1532,58.3391335596,8.0268,-1.9132,8.2516575595,48.31,-13.24,50.0914533628,133.57,8.0268,-1.9132,8.2516575595,8.0268,-1.9132,8.2516575595,0.0,0.0,0.0,133.18
2020-02-21 00:30:00,47.479,-0.2356,47.4795845428,8.069,-1.8056,8.2685520111,39.41,1.57,39.4412601219,132.41,56.259,-15.2156,58.2802673669,8.069,-1.8056,8.2685520111,48.19,-13.41,50.0210375742,133.04,8.069,-1.8056,8.2685520111,8.069,-1.8056,8.2685520111,0.0,0.0,0.0,132.72
2020-02-21 01:00:00,47.044,-0.6604,47.0486350935,8.344,-2.0804,8.5994418517,38.7,1.42,38.7260429169,132.66,55.614,-15.7104,57.7904288283,8.344,-2.0804,8.5994418517,47.27,-13.63,49.1958311242,133.3,8.344,-2.0804,8.5994418517,8.344,-2.0804,8.5994418517,0.0,0.0,0.0,132.97
2020-02-21 01:30:00,46.3522,-1.1074,46.3654265547,8.3222,-2.0074,8.5608800716,38.03,0.9,38.0406479966,133.13,54.7322,-16.3874,57.1328329037,8.3222,-2.0074,8.5608800716,46.41,-14.38,48.5867523097,133.61,8.3222,-2.0074,8.5608800716,8.3222,-2.0074,8.5608800716,0.0,0.0,0.0,133.46
2020-02-21 02:00:00,45.1424,-1.4436,45.1654764031,8.3524,-1.9736,8.5824054157,36.79,0.53,36.7938174154,133.76,53.2624,-16.9236,55.8864159767,8.3524,-1.9736,8.5824054157,44.91,-14.95,47.3329758202,134.1,8.3524,-1.9736,8.5824054157,8.3524,-1.9736,8.5824054157,0.0,0.0,0.0,134.11
2020-02-21 02:30:00,44.9896,-1.371,45.0104848803,7.5896,-1.721,7.7822791752,37.4,0.35000000000000003,37.4016376647,133.36,53.3796,-16.851,55.9762261783,7.5896,-1.721,7.7822791752,45.79,-15.13,48.2249002073,133.76,7.5896,-1.721,7.7822791752,7.5896,-1.721,7.7822791752,0.0,0.0,0.0,133.73
2020-02-21 03:00:00,44.1788,-1.1214,44.1930300772,8.0588,-1.8314,8.2642775486,36.12,0.71,36.1269774545,133.24,52.1488,-16.5414,54.7093708189,8.0588,-1.8314,8.2642775486,44.09,-14.71,46.4791587704,133.76,8.0588,-1.8314,8.2642775486,8.0588,-1.8314,8.2642775486,0.0,0.0,0.0,133.61
2020-02-21 03:30:00,43.679,-1.1322,43.6936713706,8.099,-1.8222,8.3014585369,35.58,0.6900000000000001,35.5866899276,133.33,51.559,-16.6122,54.16913946,8.099,-1.8222,8.3014585369,43.46,-14.79,45.9076867202,133.84,8.099,-1.8222,8.3014585369,8.099,-1.8222,8.3014585369,0.0,0.0,0.0,133.71
2020-02-21 04:00:00,41.7418,-19.9972,46.2846181261,8.2118,-1.5072,8.3489706599,33.53,-18.49,38.2902206836,132.04,50.6518,-9.7172,51.5754672212,8.2118,-1.5072,8.3489706599,42.44,-8.21,43.226816908,134.36,8.2118,-1.5072,8.3489706599,8.2118,-1.5072,8.3489706599,0.0,0.0,0.0,133.52
2020-02-21 04:30:00,42.1608,-23.1982,48.1216119834,8.3508,-1.7282000000000002,8.5277509274,33.81,-21.47,40.0509300766,131.14,51.2908,-8.0682,51.9214985905,8.3508,-1.7282000000000002,8.5277509274,42.94,-6.34,43.4055203862,133.83,8.3508,-1.7282000000000002,8.5277509274,8.3508,-1.7282000000000002,8.5277509274,0.0,0.0,0.0,132.79
2020-02-21 05:00:00,42.3056,-22.799,48.0578629608,8.3056,-1.659,8.4696677833,34.0,-21.14,40.0362285936,130.63,51.5056,-7.429,52.0386094391,8.3056,-1.659,8.4696677833,43.2,-5.77,43.5836311016,133.36,8.3056,-1.659,8.4696677833,8.3056,-1.659,8.4696677833,0.0,0.0,0.0,132.24
2020-02-21 05:30:00,43.6962,-22.794,49.2841184403,7.5362,-1.554,7.694753176,36.16,-21.24,41.936656996,130.92,53.5962,-7.184,54.0755259839,7.5362,-1.554,7.694753176,46.06,-5.63,46.4028070272,133.62,7.5362,-1.554,7.694753176,7.5362,-1.554,7.694753176,0.0,0.0,0.0,132.52
2020-02-21 06:00:00,45.8734,-22.5372,51.1106076211,7.9634,-1.5572,8.1142227847,37.91,-20.98,43.3281490489,130.92,56.0634,-6.8072,56.4751519821,7.9634,-1.5572,8.1142227847,48.1,-5.25,48.3856641992,133.62,7.9634,-1.5572,8.1142227847,7.9634,-1.5572,8.1142227847,0.0,0.0,0.0,132.52
2020-02-21 06:30:00,48.6464,-21.558,53.2092059418,8.3964,-1.348,8.5039189178,40.25,-20.21,45.0389453695,130.82,59.2664,-5.628,59.5330206941,8.3964,-1.348,8.5039189178,50.87,-4.28,51.0497335938,133.37,8.3964,-1.348,8.5039189178,8.3964,-1.348,8.5039189178,0.0,0.0,0.0,132.41
2020-02-21 07:00:00,52.9892,-20.1876,56.7044487708,7.7592,-1.2576,7.860454338,45.23,-18.93,49.0316000147,129.95,64.7692,-4.3876,64.9176424587,7.7592,-1.2576,7.860454338,57.01,-3.13,57.0958579934,132.5,7.7592,-1.2576,7.860454338,7.7592,-1.2576,7.860454338,0.0,0.0,0.0,131.52
2020-02-21 07:30:00,57.4786,-1.6434000000000002,57.5020888448,6.9986,-1.2434,7.1081956585,50.48,-0.4,50.4815847612,131.3,69.4786,-10.6934,70.2966902601,6.9986,-1.2434,7.1081956585,62.48,-9.45,63.1906076882,131.94,6.9986,-1.2434,7.1081956585,6.9986,-1.2434,7.1081956585,0.0,0.0,0.0,131.82
2020-02-21 08:00:00,61.3304,13.5788,62.8156172747,8.1404,-1.4812,8.2740598016,53.19,15.06,55.280916237,132.41,72.4504,-14.3112,73.8503277285,8.1404,-1.4812,8.2740598016,64.31,-12.83,65.5773207748,131.94,8.1404,-1.4812,8.2740598016,8.1404,-1.4812,8.2740598016,0.0,0.0,0.0,132.1
2020-02-21 08:30:00,65.0326,14.5554,66.6415690986,8.1826,-1.4746000000000001,8.3144084528,56.85,16.03,59.0667706922,131.59,77.0326,-12.6146,78.0586292214,8.1826,-1.4746000000000001,8.3144084528,68.85,-11.14,69.7454091679,133.05,8.1826,-1.4746000000000001,8.3144084528,8.1826,-1.4746000000000001,8.3144084528,0.0,0.0,0.0,131.2
2020-02-21 09:00:00,67.5518,16.1202,69.4485891238,7.7218,-1.4098,7.8494414629,59.83,17.53,62.3452468116,131.35,80.3918,-10.6098,81.088897904,7.7218,-1.4098,7.8494414629,72.67,-9.2,73.250043686,134.61,7.7218,-1.4098,7.8494414629,7.7218,-1.4098,7.8494414629,0.0,0.0,0.0,130.94
2020-02-21 09:30:00,69.342,16.7044,71.3256611842,7.902,-1.4856,8.040436018,61.44,18.19,64.0761242586,131.35,82.572,-9.7456,83.1451255538,7.902,-1.4856,8.040436018,74.67,-8.26,75.1254717123,134.56,7.902,-1.4856,8.040436018,7.902,-1.4856,8.040436018,0.0,0.0,0.0,130.94
2020-02-21 10:00:00,70.2482,11.2238,71.1391825205,8.5282,-1.5162,8.6619315213,61.72,12.74,63.0211551782,131.65,83.5482,-16.3562,85.1341705878,8.5282,-1.5162,8.6619315213,75.02,-14.84,76.4736948238,134.25,8.5282,-1.5162,8.6619315213,8.5282,-1.5162,8.6619315213,0.0,0.0,0.0,131.34
2020-02-21 10:30:00,69.7536,3.8554,69.8600660043,8.7336,-1.7546,8.9081081112,61.02,5.61,61.2773408366,132.91,83.1136,-25.7446,87.0095105958,8.7336,-1.7546,8.9081081112,74.38,-23.99,78.1530837523,134.57,8.7336,-1.7546,8.9081081112,8.7336,-1.7546,8.9081081112,0.0,0.0,0.0,132.78
2020-02-21 11:00:00,69.9006,3.7478,70.0009991729,9.3306,-1.9022000000000001,9.5225238881,60.57,5.65,60.8329466654,132.91,82.9106,-25.8422,86.8446134956,9.3306,-1.9022000000000001,9.5225238881,73.58,-23.94,77.3766114533,134.69,9.3306,-1.9022000000000001,9.5225238881,9.3306,-1.9022000000000001,9.5225238881,0.0,0.0,0.0,132.78
2020-02-21 11:30:00,70.3622,3.8468,70.4672765124,10.0922,-1.9732,10.2832883398,60.27,5.82,60.5503534259,132.58,83.0222,-25.6032,86.8804324522,10.0922,-1.9732,10.2832883398,72.93,-23.63,76.662649315,134.25,10.0922,-1.9732,10.2832883398,10.0922,-1.9732,10.2832883398,0.0,0.0,0.0,132.46
2020-02-21 12:00:00,70.6612,4.2924,70.7914534616,10.0512,-1.9776,10.2439017567,60.61,6.27,60.9334473011,132.64,83.3912,-25.0876,87.0831781184,10.0512,-1.9776,10.2439017567,73.34,-23.11,76.8949133558,134.29,10.0512,-1.9776,10.2439017567,10.0512,-1.9776,10.2439017567,0.0,0.0,0.0,132.5
2020-02-21 12:30:00,70.301,4.222,70.4276642024,10.061,-1.838,10.2275102053,60.24,6.06,60.5440434725,133.11,82.981,-25.718,86.8749784748,10.061,-1.838,10.2275102053,72.92,-23.88,76.7305727856,134.69,10.061,-1.838,10.2275102053,10.061,-1.838,10.2275102053,0.0,0.0,0.0,133.03
2020-02-21 13:00:00,67.6678,-12.188,68.75666150160001,10.0178,-0.658,10.0393864773,57.65,-11.53,58.7916949917,132.08,80.8678,-20.488,83.4227739939,10.0178,-0.658,10.0393864773,70.85,-19.83,73.5727626231,135.15,10.0178,-0.658,10.0393864773,10.0178,-0.658,10.0393864773,0.0,0.0,0.0,133.0
2020-02-21 13:30:00,66.0988,-28.9692,72.1683165252,10.1788,-0.8392000000000001,10.213335698,55.92,-28.13,62.5966716368,131.27,79.9988,-14.4992,81.3021205263,10.1788,-0.8392000000000001,10.213335698,69.82,-13.66,71.1437137068,133.32,10.1788,-0.8392000000000001,10.213335698,10.1788,-0.8392000000000001,10.213335698,0.0,0.0,0.0,133.17
2020-02-21 14:00:00,66.1922,-29.0592,72.2900023895,9.8922,-1.1992,9.9646224956,56.3,-27.86,62.8161571572,131.31,80.1322,-14.5492,81.4423028744,9.8922,-1.1992,9.9646224956,70.24,-13.35,71.4974132399,133.02,9.8922,-1.1992,9.9646224956,9.8922,-1.1992,9.9646224956,0.0,0.0,0.0,133.17
2020-02-21 14:30:00,64.9332,-29.9466,71.5060788591,9.8432,-1.1066,9.9052082159,55.09,-28.84,62.1824227576,131.87,78.6932,-15.4266,80.1910201569,9.8432,-1.1066,9.9052082159,68.85,-14.32,70.3234306615,133.5,9.8432,-1.1066,9.9052082159,9.8432,-1.1066,9.9052082159,0.0,0.0,0.0,133.77
2020-02-21 15:00:00,65.2396,-18.587,67.8356983981,9.6596,-1.637,9.7973282664,55.58,-16.95,58.1071329528,131.28,78.7496,-1.947,78.7736650738,9.6596,-1.637,9.7973282664,69.09,-0.31,69.0906954662,134.05,9.6596,-1.637,9.7973282664,9.6596,-1.637,9.7973282664,0.0,0.0,0.0,132.86
2020-02-21 15:30:00,65.6904,-15.5832,67.513441435,8.7704,-1.5131999999999999,8.8999826067,56.92,-14.07,58.6331928177,130.9,79.6104,1.8668,79.6322844731,8.7704,-1.5131999999999999,8.8999826067,70.84,3.38,70.9205893941,134.0,8.7704,-1.5131999999999999,8.8999826067,8.7704,-1.5131999999999999,8.8999826067,0.0,0.0,0.0,132.35
2020-02-21 16:00:00,65.8648,-15.9406,67.7663235494,8.9348,-1.5406,9.0666476385,56.93,-14.4,58.7229503687,131.18,79.8048,1.5394,79.8196457985,8.9348,-1.5406,9.0666476385,70.87,3.08,70.9368966054,134.27,8.9348,-1.5406,9.0666476385,8.9348,-1.5406,9.0666476385,0.0,0.0,0.0,132.63
2020-02-21 16:30:00,67.3758,-15.7894,69.2011819119,8.6258,-1.4894,8.7534414946,58.75,-14.3,60.4652999662,130.61,82.0658,1.6905999999999999,82.0832117914,8.6258,-1.4894,8.7534414946,73.44,3.18,73.5088157978,133.82,8.6258,-1.4894,8.7534414946,8.6258,-1.4894,8.7534414946,0.0,0.0,0.0,132.02
2020-02-21 17:00:00,69.4152,-8.5744,69.9427646465,8.9252,-1.8444,9.1137811253,60.49,-6.73,60.8632319221,131.26,83.7152,-18.3344,85.699387013,8.9252,-1.8444,9.1137811253,74.79,-16.49,76.5863186215,131.47,8.9252,-1.8444,9.1137811253,8.9252,-1.8444,9.1137811253,0.0,0.0,0.0,131.86
2020-02-21 17:30:00,71.7998,-8.3116,72.2792776292,10.3898,-1.4416,10.4893352792,61.41,-6.87,61.7930821371,130.58,86.7998,-19.2916,88.9177772473,10.3898,-1.4416,10.4893352792,76.41,-17.85,78.4672581399,132.02,10.3898,-1.4416,10.4893352792,10.3898,-1.4416,10.4893352792,0.0,0.0,0.0,131.08
2020-02-21 18:00:00,73.3072,-22.4744,76.6749256746,10.1872,-1.6844000000000001,10.3255143794,63.12,-20.79,66.4556882441,131.42,94.4572,23.7156,97.3888716189,10.1872,-1.6844000000000001,10.3255143794,84.27,25.4,88.0147311534,134.27,10.1872,-1.6844000000000001,10.3255143794,10.1872,-1.6844000000000001,10.3255143794,0.0,0.0,0.0,133.63
2020-02-21 18:30:00,74.2244,-22.3002,77.5020030412,9.7444,-1.4802,9.856181989,64.48,-20.82,67.7579722247,131.19,95.9144,23.5798,98.7703350981,9.7444,-1.4802,9.856181989,86.17,25.06,89.7400273011,134.06,9.7444,-1.4802,9.856181989,9.7444,-1.4802,9.856181989,0.0,0.0,0.0,133.39
2020-02-21 19:00:00,72.058,-23.5176,75.7986337196,10.018,-1.0576,10.0736707193,62.04,-22.46,65.98040012,132.21,93.138,22.7524,95.8767894214,10.018,-1.0576,10.0736707193,83.12,23.81,86.4630007575,135.0,10.018,-1.0576,10.0736707193,10.018,-1.0576,10.0736707193,0.0,0.0,0.0,134.46
2020-02-21 19:30:00,70.0604,-23.4728,73.8879691695,8.0904,-0.9128000000000001,8.1417305286,61.97,-22.56,65.9487262955,131.56,90.8404,22.4172,93.565533868,8.0904,-0.9128000000000001,8.1417305286,82.75,23.33,85.9758768493,134.5,8.0904,-0.9128000000000001,8.1417305286,8.0904,-0.9128000000000001,8.1417305286,0.0,0.0,0.0,133.82
2020-02-21 20:00:00,68.7982,-24.3174,72.9693652569,8.1882,-1.2074,8.276740542,60.61,-23.11,64.8663564569,131.99,89.1282,21.5826,91.7041147277,8.1882,-1.2074,8.276740542,80.94,22.79,84.0872624123,134.92,8.1882,-1.2074,8.276740542,8.1882,-1.2074,8.276740542,0.0,0.0,0.0,134.27
2020-02-21 20:30:00,66.609,-25.0406,71.1603156918,8.239,-1.3006,8.3410239995,58.37,-23.74,63.0130502356,131.75,86.239,20.5294,88.6488656744,8.239,-1.3006,8.3410239995,78.0,21.83,80.9972153842,134.43,8.239,-1.3006,8.3410239995,8.239,-1.3006,8.3410239995,0.0,0.0,0.0,134.04
2020-02-21 21:00:00,64.717,-19.7916,67.6756789368,8.587,-1.7016,8.753971188,56.13,-18.09,58.9730870822,131.78,81.367,0.9084000000000001,81.3720706358,8.587,-1.7016,8.753971188,72.78,2.61,72.8267842212,135.11,8.587,-1.7016,8.753971188,8.587,-1.7016,8.753971188,0.0,0.0,0.0,133.35
2020-02-21 21:30:00,60.3912,-15.107,62.252056082,8.6712,-1.007,8.7294764127,51.72,-14.1,53.6075405144,131.6,74.0812,-15.627,75.7114741795,8.6712,-1.007,8.7294764127,65.41,-14.62,67.023969593,134.61,8.6712,-1.007,8.7294764127,8.6712,-1.007,8.7294764127,0.0,0.0,0.0,132.55
2020-02-21 22:00:00,56.5398,-16.1386,58.7979880098,8.7098,-1.1886,8.790528198,47.83,-14.95,50.1119885856,132.86,69.3198,-17.1286,71.4046469776,8.7098,-1.1886,8.790528198,60.61,-15.94,62.6710116402,133.54,8.7098,-1.1886,8.790528198,8.7098,-1.1886,8.790528198,0.0,0.0,0.0,133.89
2020-02-21 22:30:00,54.0318,-17.4056,56.7661018796,8.6618,-1.4456,8.7816022798,45.37,-15.96,48.0953064238,132.64,66.1518,-18.8856,68.7948147072,8.6618,-1.4456,8.7816022798,57.49,-17.44,60.0770646753,133.31,8.6618,-1.4456,8.7816022798,8.6618,-1.4456,8.7816022798,0.0,0.0,0.0,133.68
2020-02-21 23:00:00,51.5448,-10.483,52.5999971106,8.6848,-1.7429999999999999,8.8579794558,42.86,-8.74,43.7420529925,132.41,62.7948,-10.463,63.6605158323,8.6848,-1.7429999999999999,8.8579794558,54.11,-8.72,54.8081243978,133.89,8.6848,-1.7429999999999999,8.8579794558,8.6848,-1.7429999999999999,8.8579794558,0.0,0.0,0.0,133.31
2020-02-21 23:30:00,48.646,-4.3472,48.8398552807,8.696,-1.6372,8.8487761775,39.95,-2.71,40.0418106484,131.95,58.986,-2.8072,59.0527608825,8.696,-1.6372,8.8487761775,50.29,-1.17,50.3036082205,134.09,8.696,-1.6372,8.8487761775,8.696,-1.6372,8.8487761775,0.0,0.0,0.0,132.69
2020-02-22 00:00:00,45.5744,-4.8104,45.8275668514,8.6344,-0.8004,8.671418771999999,36.94,-4.01,37.1570141427,133.15,55.0944,-4.0304,55.2416241209,8.6344,-0.8004,8.671418771999999,46.46,-3.23,46.5721429612,135.18,8.6344,-0.8004,8.671418771999999,8.6344,-0.8004,8.671418771999999,0.0,0.0,0.0,134.02
2020-02-22 00:30:00,46.2212,-4.8174,46.4715684284,8.5612,-1.1274,8.6351129813,37.66,-3.69,37.8403448716,132.75,55.8512,-3.9074,55.9877157616,8.5612,-1.1274,8.6351129813,47.29,-2.7800000000000002,47.3716423612,131.71,8.5612,-1.1274,8.6351129813,8.5612,-1.1274,8.6351129813,0.0,0.0,0.0,133.58
2020-02-22 01:00:00,46.3926,-5.0026,46.6615402823,8.0726,-1.2026,8.1616859484,38.32,-3.8,38.5079524254,132.67,56.3126,-4.1326,56.4640354697,8.0726,-1.2026,8.1616859484,48.24,-2.93,48.3288992219,131.6,8.0726,-1.2026,8.1616859484,8.0726,-1.2026,8.1616859484,0.0,0.0,0.0,133.49
2020-02-22 01:30:00,44.8886,-5.4582,45.2192255263,8.2586,-0.8882,8.3062249669,36.63,-4.57,36.9139783822,132.88,54.3586,-4.8182,54.571718364,8.2586,-0.8882,8.3062249669,46.1,-3.93,46.2672119324,131.76,8.2586,-0.8882,8.3062249669,8.2586,-0.8882,8.3062249669,0.0,0.0,0.0,133.73
2020-02-22 02:00:00,42.9806,-5.93,43.3877503031,8.3106,-0.59,8.3315168103,34.67,-5.34,35.0788326488,133.28,52.0106,-5.5,52.3005976291,8.3106,-0.59,8.3315168103,43.7,-4.91,43.9749712905,132.08,8.3106,-0.59,8.3315168103,8.3106,-0.59,8.3315168103,0.0,0.0,0.0,134.15
2020-02-22 02:30:00,42.0,-12.4546,43.8077283269,8.32,-0.6146,8.3426694265,33.68,-11.84,35.7005322089,133.24,51.3,-2.9146,51.3827295223,8.32,-0.6146,8.3426694265,42.98,-2.3,43.0414962565,132.68,8.32,-0.6146,8.3426694265,8.32,-0.6146,8.3426694265,0.0,0.0,0.0,134.51
2020-02-22 03:00:00,39.8134,-28.5484,48.9909987867,8.2934,-0.5984,8.3149603799,31.52,-27.95,42.127341478,131.71,49.8934,2.4716,49.9545810724,8.2934,-0.5984,8.3149603799,41.6,3.07,41.7131262314,132.73,8.2934,-0.5984,8.3149603799,8.2934,-0.5984,8.3149603799,0.0,0.0,0.0,133.95
2020-02-22 03:30:00,39.2944,-28.7536,48.6910606202,8.3544,-0.7936000000000001,8.392008122,30.94,-27.96,41.7018608698,131.86,49.2544,2.3264,49.3093100369,8.3544,-0.7936000000000001,8.392008122,40.9,3.12,41.0188298224,132.94,8.3544,-0.7936000000000001,8.392008122,8.3544,-0.7936000000000001,8.392008122,0.0,0.0,0.0,134.1
2020-02-22 04:00:00,39.3438,-28.9128,48.8250407299,7.8538,-1.2528000000000001,7.9530926236,31.49,-27.66,41.9129538448,132.54,49.5438,2.5972,49.6118288947,7.8538,-1.2528000000000001,7.9530926236,41.69,3.85,41.8673930404,133.7,7.8538,-1.2528000000000001,7.9530926236,7.8538,-1.2528000000000001,7.9530926236,0.0,0.0,0.0,134.76
2020-02-22 04:30:00,39.5652,-28.2498,48.6153910925,8.0652,-1.1898,8.1524888887,31.5,-27.06,41.5270225275,131.76,49.6552,2.9902,49.7451523576,8.0652,-1.1898,8.1524888887,41.59,4.18,41.7995275093,132.92,8.0652,-1.1898,8.1524888887,8.0652,-1.1898,8.1524888887,0.0,0.0,0.0,133.97
2020-02-22 05:00:00,40.263,-28.1006,49.0994184218,7.813,-1.6406,7.9833913445,32.45,-26.46,41.8704442298,131.91,50.623,3.3994,50.7370086757,7.813,-1.6406,7.9833913445,42.81,5.04,43.1056574013,133.06,7.813,-1.6406,7.9833913445,7.813,-1.6406,7.9833913445,0.0,0.0,0.0,134.08
2020-02-22 05:30:00,41.0602,-27.6528,49.503710688,8.2402,-1.8828,8.4525636277,32.82,-25.77,41.7282314507,131.41,51.3502,3.7272,51.4852897426,8.2402,-1.8828,8.4525636277,43.11,5.61,43.4734884729,132.64,8.2402,-1.8828,8.4525636277,8.2402,-1.8828,8.4525636277,0.0,0.0,0.0,133.56
2020-02-22 06:00:00,41.0504,-28.0208,49.7021183935,8.3204,-1.7408000000000001,8.500555323,32.73,-26.28,41.9748889218,131.66,51.3804,3.4492000000000003,51.4960433898,8.3204,-1.7408000000000001,8.500555323,43.06,5.19,43.371646268,132.73,8.3204,-1.7408000000000001,8.500555323,8.3204,-1.7408000000000001,8.500555323,0.0,0.0,0.0,133.84
2020-02-22 06:30:00,42.9306,-26.8758,50.6492353545,8.3706,-1.7758,8.5568925434,34.56,-25.1,42.7130378222,130.62,53.6706,4.3042,53.8429145014,8.3706,-1.7758,8.5568925434,45.3,6.08,45.7061965164,131.83,8.3706,-1.7758,8.5568925434,8.3706,-1.7758,8.5568925434,0.0,0.0,0.0,132.73
2020-02-22 07:00:00,44.6716,-26.6318,52.0077361342,8.3516,-1.7518,8.5333478659,36.32,-24.88,44.0245022686,130.68,55.8416,4.7382,56.042259321,8.3516,-1.7518,8.5333478659,47.49,6.49,47.9314114126,132.12,8.3516,-1.7518,8.5333478659,8.3516,-1.7518,8.5333478659,0.0,0.0,0.0,132.78
2020-02-22 07:30:00,47.1938,-25.7296,53.7519029858,8.3438,-1.8696000000000002,8.5506960301,38.85,-23.86,45.5919082733,130.35,58.9438,5.9204,59.2403806082,8.3438,-1.8696000000000002,8.5506960301,50.6,7.79,51.1961336431,134.49,8.3438,-1.8696000000000002,8.5506960301,8.3438,-1.8696000000000002,8.5506960301,0.0,0.0,0.0,132.39
2020-02-22 08:00:00,48.7976,-25.6616,55.1336873456,8.4476,-1.3816,8.5598343629,40.35,-24.28,47.0918347487,130.48,60.8076,6.0084,61.1037240135,8.4476,-1.3816,8.5598343629,52.36,7.39,52.878934369,134.42,8.4476,-1.3816,8.5598343629,8.4476,-1.3816,8.5598343629,0.0,0.0,0.0,132.5
2020-02-22 08:30:00,52.3912,-24.611,57.8838419461,8.2812,-1.5510000000000002,8.4251928429,44.11,-23.06,49.7740464499,129.73,64.7012,6.599,65.0368517261,8.2812,-1.5510000000000002,8.4251928429,56.42,8.15,57.0056041105,133.89,8.2812,-1.5510000000000002,8.4251928429,8.2812,-1.5510000000000002,8.4251928429,0.0,0.0,0.0,131.78
2020-02-22 09:00:00,54.1066,-20.3768,57.8164175801,9.3366,-0.8368,9.3740244186,44.77,-19.54,48.8483827777,129.94,66.1766,5.2132,66.3816227717,9.3366,-0.8368,9.3740244186,56.84,6.05,57.1610715435,133.53,9.3366,-0.8368,9.3740244186,9.3366,-0.8368,9.3740244186,0.0,0.0,0.0,131.73
2020-02-22 09:30:00,58.367,8.9502,59.0492402071,10.727,-1.2698,10.8018943265,47.64,10.22,48.723895575,133.0,68.727,-3.4898,68.8155449956,10.727,-1.2698,10.8018943265,58.0,-2.22,58.0424706573,134.29,10.727,-1.2698,10.8018943265,10.727,-1.2698,10.8018943265,0.0,0.0,0.0,133.17
2020-02-22 10:00:00,60.212,9.5706,60.9678712796,11.962,-2.3094,12.1828885064,48.25,11.88,49.6910142782,132.86,70.392,-2.3794,70.4322029214,11.962,-2.3094,12.1828885064,58.43,-0.07,58.4300419305,134.25,11.962,-2.3094,12.1828885064,11.962,-2.3094,12.1828885064,0.0,0.0,0.0,132.91
