Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-22 10:30:00,60.8606,10.3034,61.7265962444,13.1806,-2.3766,13.3931491413,47.68,12.68,49.3372556999,132.45,70.5306,-1.3866,70.5442286507,13.1806,-2.3766,13.3931491413,57.35,0.99,57.3585442633,133.98,13.1806,-2.3766,13.3931491413,13.1806,-2.3766,13.3931491413,0.0,0.0,0.0,132.48
2020-02-22 11:00:00,61.5408,10.6496,62.4554564854,13.2208,-2.2804,13.4160268634,48.32,12.93,50.0200689724,132.79,71.4308,-1.0104,71.4379457767,13.2208,-2.2804,13.4160268634,58.21,1.27,58.2238525005,134.34,13.2208,-2.2804,13.4160268634,13.2208,-2.2804,13.4160268634,0.0,0.0,0.0,132.84
2020-02-22 11:30:00,62.059,10.6522,62.9665692716,13.709,-2.4478,13.9258179595,48.35,13.1,50.0932380666,132.52,71.679,-0.9378000000000001,71.6851345109,13.709,-2.4478,13.9258179595,57.97,1.51,57.9896628719,134.11,13.709,-2.4478,13.9258179595,13.709,-2.4478,13.9258179595,0.0,0.0,0.0,132.56
2020-02-22 12:00:00,61.664,11.0826,62.6519985217,14.844,-2.5974,15.069532931,46.82,13.68,48.7776055173,133.23,70.394,-0.8874000000000001,70.3995931434,14.844,-2.5974,15.069532931,55.55,1.71,55.5763132998,134.86,14.844,-2.5974,15.069532931,14.844,-2.5974,15.069532931,0.0,0.0,0.0,133.32
2020-02-22 12:30:00,61.4568,11.0306,62.4388693251,14.3668,-2.3594,14.5592482842,47.09,13.39,48.9567176187,133.37,70.5768,-1.1294,70.5858359914,14.3668,-2.3594,14.5592482842,56.21,1.23,56.2234559592,134.98,14.3668,-2.3594,14.5592482842,14.3668,-2.3594,14.5592482842,0.0,0.0,0.0,133.46
2020-02-22 13:00:00,62.9994,10.8558,63.9278718088,11.5294,-2.0842,11.7162687747,51.47,12.94,53.0716920778,133.45,74.1094,-1.3742,74.122139702,11.5294,-2.0842,11.7162687747,62.58,0.71,62.584027515,134.98,11.5294,-2.0842,11.7162687747,11.5294,-2.0842,11.7162687747,0.0,0.0,0.0,133.54
2020-02-22 13:30:00,63.0894,10.8488,64.0153798224,9.7394,-1.9912,9.9408646405,53.35,12.84,54.8733824363,133.15,75.4094,-1.3012000000000001,75.4206253607,9.7394,-1.9912,9.9408646405,65.67,0.6900000000000001,65.6736248429,134.7,9.7394,-1.9912,9.9408646405,9.7394,-1.9912,9.9408646405,0.0,0.0,0.0,133.23
2020-02-22 14:00:00,63.4446,10.4284,64.2959469618,9.2046,-1.6616,9.353372425,54.24,12.09,55.5710869068,133.11,76.1246,-1.8516,76.1471151635,9.2046,-1.6616,9.353372425,66.92,-0.19,66.9202697245,134.65,9.2046,-1.6616,9.353372425,9.2046,-1.6616,9.353372425,0.0,0.0,0.0,133.23
2020-02-22 14:30:00,63.376,10.522,64.2435199845,8.946,-1.738,9.1132628624,54.43,12.26,55.7936600341,133.34,76.156,-1.818,76.1776966047,8.946,-1.738,9.1132628624,67.21,-0.08,67.2100476119,134.9,8.946,-1.738,9.1132628624,8.946,-1.738,9.1132628624,0.0,0.0,0.0,133.45
2020-02-22 15:00:00,63.169200000000004,5.4026,63.3998100581,8.5592,-1.7873999999999999,8.7438380246,54.61,7.19,55.0812872036,133.08,76.4192,-0.33740000000000003,76.4199448273,8.5592,-1.7873999999999999,8.7438380246,67.86,1.45,67.8754896852,135.18,8.5592,-1.7873999999999999,8.7438380246,8.5592,-1.7873999999999999,8.7438380246,0.0,0.0,0.0,133.45
2020-02-22 15:30:00,61.682,-11.8966,62.8187727957,8.492,-1.6766,8.6559258061,53.19,-10.22,54.1629439746,132.17,75.782,4.9934,75.9463334702,8.492,-1.6766,8.6559258061,67.29,6.67,67.6197678198,134.44,8.492,-1.6766,8.6559258061,8.492,-1.6766,8.6559258061,0.0,0.0,0.0,133.56
2020-02-22 16:00:00,60.9364,-11.977,62.102281552,8.5464,-1.807,8.7353421204,52.39,-10.17,53.3679772898,131.73,74.8464,4.803,75.0003493456,8.5464,-1.807,8.7353421204,66.3,6.61,66.6286882656,133.24,8.5464,-1.807,8.7353421204,8.5464,-1.807,8.7353421204,0.0,0.0,0.0,133.11
2020-02-22 16:30:00,60.4396,-11.3102,61.4887458987,8.1396,-1.7902,8.3341408795,52.3,-9.52,53.1593867534,131.15,74.5296,5.6798,74.7457116108,8.1396,-1.7902,8.3341408795,66.39,7.47,66.808929044,132.73,8.1396,-1.7902,8.3341408795,8.1396,-1.7902,8.3341408795,0.0,0.0,0.0,132.46
2020-02-22 17:00:00,61.7512,-11.1078,62.7422817746,7.9812,-1.8178,8.1855940701,53.77,-9.29,54.5666289961,130.57,76.2812,6.2822,76.5394506792,7.9812,-1.8178,8.1855940701,68.3,8.1,68.7786304022,132.14,7.9812,-1.8178,8.1855940701,7.9812,-1.8178,8.1855940701,0.0,0.0,0.0,131.78
2020-02-22 17:30:00,61.8528,-10.6718,62.7666805167,7.9028,-1.7718,8.0989828423,53.95,-8.9,54.6791779382,130.07,76.4628,6.4182,76.7316953747,7.9028,-1.7718,8.0989828423,68.56,8.19,69.0474452822,131.4,7.9028,-1.7718,8.0989828423,7.9028,-1.7718,8.0989828423,0.0,0.0,0.0,131.29
2020-02-22 18:00:00,62.8206,-21.8824,66.5226819522,8.0606,-1.9123999999999999,8.2843555042,54.76,-19.97,58.2877216916,130.8,78.0706,-6.5924,78.3484417338,8.0606,-1.9123999999999999,8.2843555042,70.01,-4.68,70.166249009,132.83,8.0606,-1.9123999999999999,8.2843555042,8.0606,-1.9123999999999999,8.2843555042,0.0,0.0,0.0,132.26
2020-02-22 18:30:00,61.601,-24.2698,66.2095642112,9.811,-1.8298,9.9801748001,51.79,-22.44,56.4425167759,132.12,76.421,-9.2498,76.9787505812,9.811,-1.8298,9.9801748001,66.61,-7.42,67.0220001194,134.01,9.811,-1.8298,9.9801748001,9.811,-1.8298,9.9801748001,0.0,0.0,0.0,133.63
2020-02-22 19:00:00,60.7754,-24.2638,65.4399055287,9.4054,-1.4538,9.5170942834,51.37,-22.81,56.206520974,131.92,75.5654,-9.6638,76.1808290031,9.4054,-1.4538,9.5170942834,66.16,-8.21,66.6674560787,133.83,9.4054,-1.4538,9.5170942834,9.4054,-1.4538,9.5170942834,0.0,0.0,0.0,133.49
2020-02-22 19:30:00,61.4658,-23.9306,65.9599741207,7.4458,-1.8106,7.6627808268,54.02,-22.12,58.3734083295,131.92,76.7258,-9.1406,77.2683567445,7.4458,-1.8106,7.6627808268,69.28,-7.33,69.6666871611,134.07,7.4458,-1.8106,7.6627808268,7.4458,-1.8106,7.6627808268,0.0,0.0,0.0,133.49
2020-02-22 20:00:00,59.798,-25.1912,64.8875747847,7.218,-1.9912,7.4876165393,52.58,-23.2,57.4708308623,132.3,74.638,-10.5712,75.382898017,7.218,-1.9912,7.4876165393,67.42,-8.58,67.9637609318,134.44,7.218,-1.9912,7.4876165393,7.218,-1.9912,7.4876165393,0.0,0.0,0.0,133.88
2020-02-22 20:30:00,57.3788,-26.1992,63.0771334961,7.1088000000000005,-1.8492000000000002,7.345378008,50.27,-24.35,55.8569189985,132.33,71.6588,-11.8692,72.6351259797,7.1088000000000005,-1.8492000000000002,7.345378008,64.55,-10.02,65.3230656047,134.37,7.1088000000000005,-1.8492000000000002,7.345378008,7.1088000000000005,-1.8492000000000002,7.345378008,0.0,0.0,0.0,133.94
2020-02-22 21:00:00,55.5126,-27.121,61.7834718979,6.9526,-1.301,7.0732770171,48.56,-25.82,54.9976908606,132.53,69.3826,-13.121,70.6123631085,6.9526,-1.301,7.0732770171,62.43,-11.82,63.5391005602,134.34,6.9526,-1.301,7.0732770171,6.9526,-1.301,7.0732770171,0.0,0.0,0.0,134.18
2020-02-22 21:30:00,53.8674,-27.7378,60.5894572644,6.7874,-1.9578000000000002,7.0641191666,47.08,-25.78,53.6762032935,132.33,67.4174,-13.7678,68.8088521892,6.7874,-1.9578000000000002,7.0641191666,60.63,-11.81,61.7695151349,133.95,6.7874,-1.9578000000000002,7.0641191666,6.7874,-1.9578000000000002,7.0641191666,0.0,0.0,0.0,133.97
2020-02-22 22:00:00,52.3708,-24.237,57.7073033648,6.6908,-1.657,6.8929277988,45.68,-22.58,50.9560477274,132.24,65.4508,-9.787,66.178490385,6.6908,-1.657,6.8929277988,58.76,-8.13,59.3197648343,134.3,6.6908,-1.657,6.8929277988,6.6908,-1.657,6.8929277988,0.0,0.0,0.0,133.83
2020-02-22 22:30:00,50.5832,-14.3834,52.5884238003,6.6632,-1.7334,6.8849771096,43.92,-12.65,45.7054580986,131.69,62.9032,1.8066,62.929137717,6.6632,-1.7334,6.8849771096,56.24,3.54,56.3513016709,134.82,6.6632,-1.7334,6.8849771096,6.6632,-1.7334,6.8849771096,0.0,0.0,0.0,133.1
2020-02-22 23:00:00,49.0928,-15.1776,51.3854313361,6.6028,-1.6876,6.8150540423,42.49,-13.49,44.58004262,132.25,61.0228,0.8924000000000001,61.0293248988,6.6028,-1.6876,6.8150540423,54.42,2.58,54.4811233364,135.54,6.6028,-1.6876,6.8150540423,6.6028,-1.6876,6.8150540423,0.0,0.0,0.0,133.71
2020-02-22 23:30:00,46.5706,-16.4602,49.3939163096,6.6306,-1.8602,6.8865957047,39.94,-14.6,42.5248586123,133.05,57.9006,-0.38020000000000004,57.9018482641,6.6306,-1.8602,6.8865957047,51.27,1.48,51.2913569717,133.71,6.6306,-1.8602,6.8865957047,6.6306,-1.8602,6.8865957047,0.0,0.0,0.0,134.52
2020-02-23 00:00:00,44.5964,-16.8474,47.6725684196,6.6364,-1.6674,6.8426623269,37.96,-15.18,40.8826858218,133.1,55.4264,-0.7874,55.4319927093,6.6364,-1.6674,6.8426623269,48.79,0.88,48.7979354071,133.17,6.6364,-1.6674,6.8426623269,6.6364,-1.6674,6.8426623269,0.0,0.0,0.0,134.6
2020-02-23 00:30:00,45.1056,-9.194,46.0330836178,6.5556,-1.654,6.761035968,38.55,-7.54,39.2804544271,132.44,53.3356,-23.884,58.4391280168,6.5556,-1.654,6.761035968,46.78,-22.23,51.7932553524,133.27,6.5556,-1.654,6.761035968,6.5556,-1.654,6.761035968,0.0,0.0,0.0,133.02
2020-02-23 01:00:00,46.1406,-3.9374000000000002,46.3082939345,6.5206,-1.7574,6.7532717345,39.62,-2.18,39.6799294354,131.59,52.9806,-36.3574,64.2557741461,6.5206,-1.7574,6.7532717345,46.46,-34.6,57.9283315831,133.01,6.5206,-1.7574,6.7532717345,6.5206,-1.7574,6.7532717345,0.0,0.0,0.0,131.6
2020-02-23 01:30:00,44.7466,-4.4882,44.9711257453,6.4566,-1.5282,6.6349889827,38.29,-2.96,38.4042406513,132.52,51.3366,-37.5082,63.579175575,6.4566,-1.5282,6.6349889827,44.88,-35.98,57.5219505928,133.83,6.4566,-1.5282,6.6349889827,6.4566,-1.5282,6.6349889827,0.0,0.0,0.0,132.62
2020-02-23 02:00:00,43.833,-4.633,44.0771661748,6.443,-1.413,6.5961214361,37.39,-3.22,37.5283959156,132.29,50.243,-37.623,62.7682178973,6.443,-1.413,6.5961214361,43.8,-36.21,56.8296058406,133.5,6.443,-1.413,6.5961214361,6.443,-1.413,6.5961214361,0.0,0.0,0.0,132.41
2020-02-23 02:30:00,43.5212,-4.8538,43.7910290343,6.4612,-1.4738,6.6271556402,37.06,-3.38,37.2138146392,132.63,49.8412,-38.0538,62.7075506768,6.4612,-1.4738,6.6271556402,43.38,-36.58,56.7443459739,133.77,6.4612,-1.4738,6.6271556402,6.4612,-1.4738,6.6271556402,0.0,0.0,0.0,132.76
2020-02-23 03:00:00,42.5772,-4.8886,42.8569290757,6.6872,-1.4186,6.8360127121000005,35.89,-3.47,36.0573570856,132.94,48.6272,-38.4686,62.0035302688,6.6872,-1.4186,6.8360127121000005,41.94,-37.05,55.9612910859,134.02,6.6872,-1.4186,6.8360127121000005,6.6872,-1.4186,6.8360127121000005,0.0,0.0,0.0,133.13
2020-02-23 03:30:00,41.0274,-5.3242,41.3714231856,6.7974,-1.3442,6.9290345937,34.23,-3.98,34.460605044,133.09,46.7974,-39.5242,61.2548694587,6.7974,-1.3442,6.9290345937,40.0,-38.18,55.2965857897,134.24,6.7974,-1.3442,6.9290345937,6.7974,-1.3442,6.9290345937,0.0,0.0,0.0,133.34
2020-02-23 04:00:00,40.2028,2.3644,40.2722673213,6.7928,-0.6356,6.8224716342,33.41,3.0,33.5444198042,132.98,45.5328,-30.6956,54.9131654087,6.7928,-0.6356,6.8224716342,38.74,-30.06,49.0345918715,134.7,6.7928,-0.6356,6.8224716342,6.7928,-0.6356,6.8224716342,0.0,0.0,0.0,133.09
2020-02-23 04:30:00,39.0772,8.1306,39.9140854361,6.7872,-0.33940000000000003,6.7956807017,32.29,8.47,33.3824055454,132.65,44.0772,-23.8394,50.1110422183,6.7872,-0.33940000000000003,6.7956807017,37.29,-23.5,44.077138065,134.85,6.7872,-0.33940000000000003,6.7956807017,6.7872,-0.33940000000000003,6.7956807017,0.0,0.0,0.0,132.63
2020-02-23 05:00:00,39.1452,8.152,39.9850195328,6.7552,-0.968,6.8242033264,32.39,9.12,33.6494650775,132.68,44.1752,-23.648,50.1066482519,6.7552,-0.968,6.8242033264,37.42,-22.68,43.75658579,135.04,6.7552,-0.968,6.8242033264,6.7552,-0.968,6.8242033264,0.0,0.0,0.0,132.63
2020-02-23 05:30:00,39.5282,8.334,40.3972047454,6.7582,-1.466,6.9153758567,32.77,9.8,34.2039895334,132.51,44.6282,-23.256,50.3241271284,6.7582,-1.466,6.9153758567,37.87,-21.79,43.6914293655,135.04,6.7582,-1.466,6.9153758567,6.7582,-1.466,6.9153758567,0.0,0.0,0.0,132.44
2020-02-23 06:00:00,40.3774,8.5844,41.2798540952,6.7774,-1.6256,6.9696288366,33.6,10.21,35.1170058519,132.51,45.6374,-22.8556,51.0406772106,6.7774,-1.6256,6.9696288366,38.86,-21.23,44.2810625437,134.96,6.7774,-1.6256,6.9696288366,6.7774,-1.6256,6.9696288366,0.0,0.0,0.0,132.39
2020-02-23 06:30:00,41.4692,8.8028,42.3932050744,6.7492,-1.2972000000000001,6.8727307877,34.72,10.1,36.1592090621,132.03,47.0092,-22.3672,52.0591636552,6.7492,-1.2972000000000001,6.8727307877,40.26,-21.07,45.4402079661,134.37,6.7492,-1.2972000000000001,6.8727307877,6.7492,-1.2972000000000001,6.8727307877,0.0,0.0,0.0,131.91
2020-02-23 07:00:00,42.1724,8.909,43.1031507289,9.8124,-1.021,9.8653755509,32.36,9.93,33.8492909822,131.92,46.6224,-22.481,51.7594778061,9.8124,-1.021,9.8653755509,36.81,-21.46,42.6087749178,134.22,9.8124,-1.021,9.8653755509,9.8124,-1.021,9.8653755509,0.0,0.0,0.0,131.82
2020-02-23 07:30:00,44.0818,9.111,45.0135025547,9.1218,-1.009,9.1774351668,34.96,10.12,36.3952744185,131.85,49.2318,-21.939,53.8988854452,9.1218,-1.009,9.1774351668,40.11,-20.93,45.2424247803,134.22,9.1218,-1.009,9.1774351668,9.1218,-1.009,9.1774351668,0.0,0.0,0.0,131.7
2020-02-23 08:00:00,47.1544,4.5796,47.3762617301,6.6544,-1.5004,6.8214543552,40.5,6.08,40.9538325435,131.13,55.4544,-8.1904,56.0559821207,6.6544,-1.5004,6.8214543552,48.8,-6.69,49.2564320673,133.09,6.6544,-1.5004,6.8214543552,6.6544,-1.5004,6.8214543552,0.0,0.0,0.0,131.37
2020-02-23 08:30:00,48.7688,-2.7714,48.8474821398,6.8688,-1.2114,6.9748049005,41.9,-1.56,41.9290305159,130.82,60.2588,15.5586,62.2349822158,6.8688,-1.2114,6.9748049005,53.39,16.77,55.96181734,131.81,6.8688,-1.2114,6.9748049005,6.8688,-1.2114,6.9748049005,0.0,0.0,0.0,131.95
2020-02-23 09:00:00,49.8216,-6.9744,50.3073958968,7.0716,-0.3644,7.0809825533,42.75,-6.61,43.2580004161,130.92,61.6816,10.4256,62.5564777934,7.0716,-0.3644,7.0809825533,54.61,10.79,55.6657542839,132.73,7.0716,-0.3644,7.0809825533,7.0716,-0.3644,7.0809825533,0.0,0.0,0.0,132.17
2020-02-23 09:30:00,52.5284,-15.3728,54.7316707803,7.4184,-0.4828,7.4340940537,45.11,-14.89,47.5039387841,131.29,65.1684,0.4172,65.1697354176,7.4184,-0.4828,7.4340940537,57.75,0.9,57.7570125612,133.76,7.4184,-0.4828,7.4340940537,7.4184,-0.4828,7.4340940537,0.0,0.0,0.0,132.74
2020-02-23 10:00:00,55.5584,-13.9242,57.2766894661,7.6184,-0.7042,7.6508768256,47.94,-13.22,49.7293876898,130.86,68.8084,2.6258,68.8584834004,7.6184,-0.7042,7.6508768256,61.19,3.33,61.2805434049,133.82,7.6184,-0.7042,7.6508768256,7.6184,-0.7042,7.6508768256,0.0,0.0,0.0,132.24
2020-02-23 10:30:00,57.024,-13.0522,58.4986880267,8.724,-0.7922,8.7598947962,48.3,-12.26,49.8316927266,130.86,70.034,3.6278,70.127898078,8.724,-0.7922,8.7598947962,61.31,4.42,61.4691182628,133.88,8.724,-0.7922,8.7598947962,8.724,-0.7922,8.7598947962,0.0,0.0,0.0,132.21
2020-02-23 11:00:00,57.0004,-12.3544,58.3238956134,10.3504,-0.7944,10.3808405979,46.65,-11.56,48.0609623291,130.58,69.1404,4.3856,69.2793504554,10.3504,-0.7944,10.3808405979,58.79,5.18,59.0177642748,133.65,10.3504,-0.7944,10.3808405979,10.3504,-0.7944,10.3808405979,0.0,0.0,0.0,131.95
2020-02-23 11:30:00,58.3028,-12.3996,59.606766126,12.7928,-1.9496,12.9405050906,45.51,-10.45,46.6943529776,130.53,69.3028,4.6004000000000005,69.4553220999,12.7928,-1.9496,12.9405050906,56.51,6.55,56.8883344808,133.65,12.7928,-1.9496,12.9405050906,12.7928,-1.9496,12.9405050906,0.0,0.0,0.0,131.85
2020-02-23 12:00:00,59.7816,-11.5272,60.8828057698,14.5416,-2.3672,14.7330162017,45.24,-9.16,46.1580242211,130.26,69.9016,5.6728000000000005,70.1314076745,14.5416,-2.3672,14.7330162017,55.36,8.04,55.9407829763,133.54,14.5416,-2.3672,14.7330162017,14.5416,-2.3672,14.7330162017,0.0,0.0,0.0,131.53
2020-02-23 12:30:00,61.686,-10.7696,62.6190616359,13.126,-2.2196,13.3123439018,48.56,-8.55,49.3069579268,130.26,72.906,6.4304,73.1890352455,13.126,-2.2196,13.3123439018,59.78,8.65,60.4025736207,133.58,13.126,-2.2196,13.3123439018,13.126,-2.2196,13.3123439018,0.0,0.0,0.0,131.53
2020-02-23 13:00:00,60.6554,-11.0586,61.6552526807,12.1854,-2.0986,12.3647925628,48.47,-8.96,49.2912010403,130.65,72.2854,6.0114,72.5349294004,12.1854,-2.0986,12.3647925628,60.1,8.11,60.6447202978,133.94,12.1854,-2.0986,12.3647925628,12.1854,-2.0986,12.3647925628,0.0,0.0,0.0,131.97
2020-02-23 13:30:00,58.1466,-11.2028,59.2159591614,13.3466,-2.2428,13.5337313185,44.8,-8.96,45.6872148418,131.09,68.6366,6.0572,68.9033564596,13.3466,-2.2428,13.5337313185,55.29,8.3,55.9095170789,134.44,13.3466,-2.2428,13.5337313185,13.3466,-2.2428,13.5337313185,0.0,0.0,0.0,132.41
2020-02-23 14:00:00,56.9422,-11.395199999999999,58.0712039128,12.7022,-2.0852,12.8722159662,44.24,-9.31,45.2090002101,131.26,67.5522,5.7648,67.7977333241,12.7022,-2.0852,12.8722159662,54.85,7.85,55.4088891785,134.81,12.7022,-2.0852,12.8722159662,12.7022,-2.0852,12.8722159662,0.0,0.0,0.0,132.61
2020-02-23 14:30:00,55.5972,-11.4646,56.7669419733,10.6972,-1.0546,10.7490589821,44.9,-10.41,46.0909763403,131.56,66.9672,5.5354,67.1955841481,10.6972,-1.0546,10.7490589821,56.27,6.59,56.6545761612,135.18,10.6972,-1.0546,10.7490589821,10.6972,-1.0546,10.7490589821,0.0,0.0,0.0,132.95
2020-02-23 15:00:00,56.3156,-11.5558,57.48898431,8.7656,-1.4158,8.8792022727,47.55,-10.14,48.6191536331,131.56,68.8756,5.5342,69.0975806016,8.7656,-1.4158,8.8792022727,60.11,6.95,60.510450337099996,135.31,8.7656,-1.4158,8.8792022727,8.7656,-1.4158,8.8792022727,0.0,0.0,0.0,132.95
2020-02-23 15:30:00,56.5446,-11.2034,57.6438024485,7.7646,-1.4334,7.8957994351,48.78,-9.77,49.7487818946,131.63,69.7046,5.6166,69.9305187791,7.7646,-1.4334,7.8957994351,61.94,7.05,62.3399238049,132.96,7.7646,-1.4334,7.8957994351,7.7646,-1.4334,7.8957994351,0.0,0.0,0.0,133.01
2020-02-23 16:00:00,56.1402,-11.0844,57.2239982822,7.2802,-1.6444,7.4636025752,48.86,-9.44,49.7635730228,131.51,69.6102,5.7356,69.8460954628,7.2802,-1.6444,7.4636025752,62.33,7.38,62.765382975,132.25,7.2802,-1.6444,7.4636025752,7.2802,-1.6444,7.4636025752,0.0,0.0,0.0,132.88
2020-02-23 16:30:00,55.0316,-12.04,56.3332814468,6.8516,-1.44,7.0012872074,48.18,-10.6,49.3322653038,131.36,68.6216,4.52,68.770301632,6.8516,-1.44,7.0012872074,61.77,5.96,62.0568650513,131.91,6.8516,-1.44,7.0012872074,6.8516,-1.44,7.0012872074,0.0,0.0,0.0,132.75
2020-02-23 17:00:00,54.2618,-11.0316,55.371826209700004,6.7218,-1.5316,6.8940839711,47.54,-9.5,48.4799092408,130.77,67.8318,5.8384,68.0825969378,6.7218,-1.5316,6.8940839711,61.11,7.37,61.5528147204,131.39,6.7218,-1.5316,6.8940839711,6.7218,-1.5316,6.8940839711,0.0,0.0,0.0,132.09
2020-02-23 17:30:00,55.2836,-11.057,56.3784859495,6.4836,-0.747,6.526490478,48.8,-10.31,49.8772102267,130.14,69.3236,5.823,69.5677284807,6.4836,-0.747,6.526490478,62.84,6.57,63.1825173604,132.67,6.4836,-0.747,6.526490478,6.4836,-0.747,6.526490478,0.0,0.0,0.0,131.41
2020-02-23 18:00:00,58.4304,-13.5784,59.9873702601,6.5104,-1.0584,6.595871339,51.92,-12.52,53.4082091068,129.95,73.3004,2.8416,73.3554587657,6.5104,-1.0584,6.595871339,66.79,3.9,66.9037674574,133.12,6.5104,-1.0584,6.595871339,6.5104,-1.0584,6.595871339,0.0,0.0,0.0,131.28
2020-02-23 18:30:00,58.4552,-24.6802,63.451735036,7.7152,-0.3002,7.7210382126,50.74,-24.38,56.2932678035,131.27,73.3952,-10.4202,74.1312076732,7.7152,-0.3002,7.7210382126,65.68,-10.12,66.455073546,132.94,7.7152,-0.3002,7.7210382126,7.7152,-0.3002,7.7210382126,0.0,0.0,0.0,132.9
2020-02-23 19:00:00,58.3394,-24.842,63.4082846035,7.7094000000000005,-0.592,7.7320962462,50.63,-24.25,56.1378606646,131.6,73.3494,-10.362,74.0776992378,7.7094000000000005,-0.592,7.7320962462,65.64,-9.77,66.363110988,133.32,7.7094000000000005,-0.592,7.7320962462,7.7094000000000005,-0.592,7.7320962462,0.0,0.0,0.0,133.22
2020-02-23 19:30:00,57.7788,-24.8114,62.880802312,6.4488,-1.1214,6.5455755590999996,51.33,-23.69,56.5330434348,131.07,72.7788,-10.3914,73.5169022974,6.4488,-1.1214,6.5455755590999996,66.33,-9.27,66.9746354973,132.93,6.4488,-1.1214,6.5455755590999996,6.4488,-1.1214,6.5455755590999996,0.0,0.0,0.0,132.67
2020-02-23 20:00:00,56.102,-25.2394,61.5179788059,6.362,-1.3394,6.5014641705,49.74,-23.9,55.1840339229,131.42,70.662,-10.8594,71.4915716176,6.362,-1.3394,6.5014641705,64.3,-9.52,65.0009261472,133.29,6.362,-1.3394,6.5014641705,6.362,-1.3394,6.5014641705,0.0,0.0,0.0,133.08
2020-02-23 20:30:00,53.4878,-25.841,59.4028789693,6.3678,-1.201,6.4800677342,47.12,-24.64,53.1735272481,131.42,67.3078,-11.791,68.3327712144,6.3678,-1.201,6.4800677342,60.94,-10.59,61.8533079148,133.42,6.3678,-1.201,6.4800677342,6.3678,-1.201,6.4800677342,0.0,0.0,0.0,133.08
2020-02-23 21:00:00,51.3982,-26.2866,57.7300641157,6.3682,-1.2166000000000001,6.4833700187,45.03,-25.07,51.5383915155,131.82,64.4582,-12.8666,65.7298177603,6.3682,-1.2166000000000001,6.4833700187,58.09,-11.65,59.2466927347,133.86,6.3682,-1.2166000000000001,6.4833700187,6.3682,-1.2166000000000001,6.4833700187,0.0,0.0,0.0,133.62
2020-02-23 21:30:00,50.2778,-27.4988,57.3065543745,6.3578,-1.4588,6.5230145086,43.92,-26.04,51.0592596891,132.39,63.1378,-13.9088,64.6516550931,6.3578,-1.4588,6.5230145086,56.78,-12.45,58.1289162122,134.44,6.3578,-1.4588,6.5230145086,6.3578,-1.4588,6.5230145086,0.0,0.0,0.0,134.21
2020-02-23 22:00:00,49.3074,-15.0348,51.5486654124,6.3374,-1.1348,6.4381992669,42.97,-13.9,45.162272972,131.59,61.2974,0.5452,61.2998245495,6.3374,-1.1348,6.4381992669,54.96,1.6800000000000002,54.9856708607,135.19,6.3374,-1.1348,6.4381992669,6.3374,-1.1348,6.4381992669,0.0,0.0,0.0,133.15
2020-02-23 22:30:00,47.5372,-14.6384,49.7400054121,6.3472,-1.0084,6.4268046804,41.19,-13.63,43.3865532164,131.59,59.0272,0.9416,59.0347097088,6.3472,-1.0084,6.4268046804,52.68,1.9500000000000002,52.7160781925,135.19,6.3472,-1.0084,6.4268046804,6.3472,-1.0084,6.4268046804,0.0,0.0,0.0,133.15
2020-02-23 23:00:00,44.5344,-15.4274,47.1308545872,6.3444,-0.7274,6.3859628969,38.19,-14.7,40.9214625838,132.31,55.3144,0.0526,55.3144250094,6.3444,-0.7274,6.3859628969,48.97,0.78,48.9762115726,133.58,6.3444,-0.7274,6.3859628969,6.3444,-0.7274,6.3859628969,0.0,0.0,0.0,133.94
2020-02-23 23:30:00,42.202,-16.1796,45.1972151815,6.352,-1.4096,6.5065256597,35.85,-14.77,38.7733852017,132.72,52.562,-0.5096,52.5644702833,6.352,-1.4096,6.5065256597,46.21,0.9,46.2187635057,134.02,6.352,-1.4096,6.5065256597,6.352,-1.4096,6.5065256597,0.0,0.0,0.0,134.37
2020-02-24 00:00:00,39.9462,-15.7324,42.932590234,6.3562,-1.3324,6.4943489435,33.59,-14.4,36.5465196701,132.43,49.6862,-0.1724,49.6864990938,6.3562,-1.3324,6.4943489435,43.33,1.16,43.3455245671,133.83,6.3562,-1.3324,6.4943489435,6.3562,-1.3324,6.4943489435,0.0,0.0,0.0,134.08
2020-02-24 00:30:00,39.7724,-16.3704,43.0096942319,6.3924,-1.0704,6.4813990712,33.38,-15.3,36.7194008666,132.27,49.4624,-1.0804,49.4741981028,6.3924,-1.0704,6.4813990712,43.07,-0.01,43.0700011609,133.45,6.3924,-1.0704,6.4813990712,6.3924,-1.0704,6.4813990712,0.0,0.0,0.0,133.93
2020-02-24 01:00:00,39.8502,-16.1314,42.9914003726,6.3902,-1.1014,6.4844227191,33.46,-15.03,36.6806829271,131.95,49.5702,-0.8314,49.5771717023,6.3902,-1.1014,6.4844227191,43.18,0.27,43.1808441326,133.18,6.3902,-1.1014,6.4844227191,6.3902,-1.1014,6.4844227191,0.0,0.0,0.0,133.56
2020-02-24 01:30:00,39.8374,-16.0294,42.9413565589,6.3874,-1.1694,6.4935641307,33.45,-14.86,36.6022144139,132.05,49.4474,-0.7194,49.452632924,6.3874,-1.1694,6.4935641307,43.06,0.45,43.062351306,133.31,6.3874,-1.1694,6.4935641307,6.3874,-1.1694,6.4935641307,0.0,0.0,0.0,133.67
2020-02-24 02:00:00,41.0444,-16.417,44.2058894307,6.3944,-1.037,6.4779410587,34.65,-15.38,37.909984173,132.46,50.8844,-1.067,50.8955857846,6.3944,-1.037,6.4779410587,44.49,-0.03,44.4900101146,133.7,6.3944,-1.037,6.4779410587,6.3944,-1.037,6.4779410587,0.0,0.0,0.0,134.1
2020-02-24 02:30:00,42.3602,-5.2042,42.6786860351,6.3902,-1.2142,6.5045320877,35.97,-3.99,36.1906203318,132.42,50.3202,-11.3642,51.5874749303,6.3902,-1.2142,6.5045320877,43.93,-10.15,45.0873308148,134.85,6.3902,-1.2142,6.5045320877,6.3902,-1.2142,6.5045320877,0.0,0.0,0.0,133.21
2020-02-24 03:00:00,43.3952,9.33,44.3868480863,6.4152000000000005,-1.4100000000000001,6.5683248275,36.98,10.74,38.5080251376,131.02,49.0652,-21.07,53.3979283403,6.4152000000000005,-1.4100000000000001,6.5683248275,42.65,-19.66,46.963156836,135.08,6.4152000000000005,-1.4100000000000001,6.5683248275,6.4152000000000005,-1.4100000000000001,6.5683248275,0.0,0.0,0.0,130.82
2020-02-24 03:30:00,43.3318,9.6092,44.384474942,6.5518,-1.4708,6.7148593343,36.78,11.08,38.4126906113,131.02,48.9718,-20.7408,53.1828729939,6.5518,-1.4708,6.7148593343,42.42,-19.27,46.5917299529,135.08,6.5518,-1.4708,6.7148593343,6.5518,-1.4708,6.7148593343,0.0,0.0,0.0,130.82
2020-02-24 04:00:00,41.984,9.0034,42.9385312692,6.744,-1.1066,6.8341860935,35.24,10.11,36.661556159,131.31,47.364,-21.6766,52.0886118414,6.744,-1.1066,6.8341860935,40.62,-20.57,45.5314100375,135.08,6.744,-1.1066,6.8341860935,6.744,-1.1066,6.8341860935,0.0,0.0,0.0,131.12
2020-02-24 04:30:00,41.8926,8.6442,42.7751344638,6.6426,-0.9958,6.7168260659,35.25,9.64,36.5443853417,131.43,47.2726,-22.1558,52.207070253,6.6426,-0.9958,6.7168260659,40.63,-21.16,45.8098515606,134.93,6.6426,-0.9958,6.7168260659,6.6426,-0.9958,6.7168260659,0.0,0.0,0.0,131.25
2020-02-24 05:00:00,41.0446,8.8692,41.9919265788,6.5746,-0.5608000000000001,6.5984742024,34.47,9.43,35.7366170755,130.98,46.2846,-21.7908,51.1576305335,6.5746,-0.5608000000000001,6.5984742024,39.71,-21.23,45.0288463099,134.47,6.5746,-0.5608000000000001,6.5984742024,6.5746,-0.5608000000000001,6.5984742024,0.0,0.0,0.0,130.84
2020-02-24 05:30:00,41.7832,-5.231,42.109371442,6.7032,-0.871,6.7595511123000005,35.08,-4.36,35.3499080621,132.02,50.3832,-0.431,50.3850434478,6.7032,-0.871,6.7595511123000005,43.68,0.44,43.682216061,133.98,6.7032,-0.871,6.7595511123000005,6.7032,-0.871,6.7595511123000005,0.0,0.0,0.0,133.02
2020-02-24 06:00:00,43.323,-9.2146,44.2921119632,6.663,-1.0446,6.7443871597000005,36.66,-8.17,37.5593463734,131.98,53.383,7.4754000000000005,53.9038615886,6.663,-1.0446,6.7443871597000005,46.72,8.52,47.4905127368,133.5,6.663,-1.0446,6.7443871597000005,6.663,-1.0446,6.7443871597000005,0.0,0.0,0.0,133.37
2020-02-24 06:30:00,45.9024,-8.379,46.6608826187,6.7524,-0.879,6.8093719799,39.15,-7.5,39.8619179167,131.75,56.6524,8.451,57.2792617512,6.7524,-0.879,6.8093719799,49.9,9.33,50.7647407164,133.22,6.7524,-0.879,6.8093719799,6.7524,-0.879,6.8093719799,0.0,0.0,0.0,133.13
2020-02-24 07:00:00,51.2062,-7.7242,51.7855016784,6.7762,-1.1242,6.8688217388,44.43,-6.6,44.9175344381,131.8,63.3162,9.5558,64.033229624,6.7762,-1.1242,6.8688217388,56.54,10.68,57.5398470627,133.22,6.7762,-1.1242,6.8688217388,6.7762,-1.1242,6.8688217388,0.0,0.0,0.0,133.13
2020-02-24 07:30:00,57.7602,-12.6114,59.1209617141,6.7702,-0.6114,6.7977509516,50.99,-12.0,52.3830134681,130.62,71.6202,3.7586,71.7187571142,6.7702,-0.6114,6.7977509516,64.85,4.37,64.9970722418,133.02,6.7702,-0.6114,6.7977509516,6.7702,-0.6114,6.7977509516,0.0,0.0,0.0,132.02
2020-02-24 08:00:00,61.88,-19.1932,64.788219039,6.79,-1.5932,6.9744093829,55.09,-17.6,57.8331055711,131.09,76.91,-3.6432,76.9962402085,6.79,-1.5932,6.9744093829,70.12,-2.05,70.1499600855,134.44,6.79,-1.5932,6.9744093829,6.79,-1.5932,6.9744093829,0.0,0.0,0.0,132.6
2020-02-24 08:30:00,63.6598,-17.986,66.1518429981,6.7698,-1.506,6.9352886054,56.89,-16.48,59.2288991963,131.75,79.1498,-1.9260000000000002,79.1732297942,6.7698,-1.506,6.9352886054,72.38,-0.42,72.3812185584,135.43,6.7698,-1.506,6.9352886054,6.7698,-1.506,6.9352886054,0.0,0.0,0.0,133.25
2020-02-24 09:00:00,65.95,-16.7634,68.047146006,6.85,-1.7334,7.0659164699,59.1,-15.03,60.9812339987,131.4,81.79,-0.5034000000000001,81.7915491451,6.85,-1.7334,7.0659164699,74.94,1.23,74.9500933955,135.19,6.85,-1.7334,7.0659164699,6.85,-1.7334,7.0659164699,0.0,0.0,0.0,132.87
2020-02-24 09:30:00,67.8938,-16.086,69.7734009092,7.0338,-1.796,7.2594737027,60.86,-14.29,62.5151477644,131.14,84.0438,0.254,84.0441838228,7.0338,-1.796,7.2594737027,77.01,2.05,77.0372805854,134.98,7.0338,-1.796,7.2594737027,7.0338,-1.796,7.2594737027,0.0,0.0,0.0,132.62
2020-02-24 10:00:00,68.7046,-15.453,70.421000207,6.9746,-1.343,7.1027244181,61.73,-14.11,63.3220735605,130.92,85.0846,0.917,85.0895413442,6.9746,-1.343,7.1027244181,78.11,2.26,78.1426880776,134.73,6.9746,-1.343,7.1027244181,6.9746,-1.343,7.1027244181,0.0,0.0,0.0,132.38
2020-02-24 10:30:00,70.442,-14.859,71.9921193257,6.982,-1.389,7.1188232876,63.46,-13.47,64.8738198351,130.55,87.232,1.601,87.2466906249,6.982,-1.389,7.1188232876,80.25,2.99,80.3056822398,134.44,6.982,-1.389,7.1188232876,6.982,-1.389,7.1188232876,0.0,0.0,0.0,131.99
2020-02-24 11:00:00,71.019,-14.8058,72.5459170087,7.209,-1.3758,7.3391080275,63.81,-13.43,65.2079826402,130.59,87.829,1.6642000000000001,87.8447653685,7.209,-1.3758,7.3391080275,80.62,3.04,80.677295443,134.37,7.209,-1.3758,7.3391080275,7.209,-1.3758,7.3391080275,0.0,0.0,0.0,132.02
2020-02-24 11:30:00,70.9158,-14.6976,72.4228564433,8.1158,-1.5976,8.2715497581,62.8,-13.1,64.1517731633,130.65,87.2658,1.8624,87.285671123,8.1158,-1.5976,8.2715497581,79.15,3.46,79.2255899315,134.37,8.1158,-1.5976,8.2715497581,8.1158,-1.5976,8.2715497581,0.0,0.0,0.0,132.09
2020-02-24 12:00:00,70.7174,-15.1284,72.3174885441,10.1674,-2.1484,10.3919028729,60.55,-12.98,61.9256239371,131.34,86.3374,1.6916,86.3539700843,10.1674,-2.1484,10.3919028729,76.17,3.84,76.2667325903,134.86,10.1674,-2.1484,10.3919028729,10.1674,-2.1484,10.3919028729,0.0,0.0,0.0,132.8
2020-02-24 12:30:00,70.0572,-15.5782,71.7683188258,10.0572,-2.0682,10.2676542151,60.0,-13.51,61.5021958958,131.34,85.6872,1.2518,85.6963432538,10.0572,-2.0682,10.2676542151,75.63,3.32,75.7028354819,134.79,10.0572,-2.0682,10.2676542151,10.0572,-2.0682,10.2676542151,0.0,0.0,0.0,132.8
2020-02-24 13:00:00,68.7384,-17.9692,71.0482919091,8.9984,-1.9292,9.2028808098,59.74,-16.04,61.8558744179,131.99,81.58840000000001,-2.3392,81.621926412,8.9984,-1.9292,9.2028808098,72.59,-0.41000000000000003,72.5911578638,135.18,55.7184,-1.5692,55.740492348000004,8.9984,-1.9292,9.2028808098,46.72,0.36,46.7213869657,133.29
2020-02-24 13:30:00,70.379,-14.8566,71.9299812634,9.029,-1.0166,9.086050658,61.35,-13.84,62.8917172607,131.34,77.949,-1.1266,77.9571409722,9.029,-1.0166,9.086050658,68.92,-0.11,68.9200877829,133.51,36.069,-5.3766,36.4675278647,9.029,-1.0166,9.086050658,27.04,-4.36,27.389253367,132.24
2020-02-24 14:00:00,56.5068,-10.945,57.5570279917,14.3068,-0.465,14.3143547266,42.2,-10.48,43.4818398875,131.39,61.2968,0.9550000000000001,61.3042389663,14.3068,-0.465,14.3143547266,46.99,1.42,47.0114507328,133.83,40.2668,-5.065,40.5841028882,14.3068,-0.465,14.3143547266,25.96,-4.6,26.3644002397,132.27
2020-02-24 14:30:00,54.8368,-10.6038,55.8526204281,12.9368,-0.5938,12.95042056,41.9,-10.01,43.0791144292,131.5,59.5668,1.2362,59.5796261542,12.9368,-0.5938,12.95042056,46.63,1.83,46.6658954698,134.01,37.4568,-5.3538,37.8374819548,12.9368,-0.5938,12.95042056,24.52,-4.76,24.9777500988,132.38
2020-02-24 15:00:00,69.1494,-15.0934,70.7774698892,9.5294,-1.9934,9.735661658,59.62,-13.1,61.0422345594,131.87,76.6294,-1.6834,76.6478882939,9.5294,-1.9934,9.735661658,67.1,0.31,67.1007160916,134.19,33.6894,-6.9934,34.4076054953,9.5294,-1.9934,9.735661658,24.16,-5.0,24.6719597924,132.76
2020-02-24 15:30:00,68.6812,-15.2898,70.3625270828,9.0712,-1.8098,9.2499754313,59.61,-13.48,61.1151576943,131.95,76.1912,-1.9498000000000002,76.2161444674,9.0712,-1.8098,9.2499754313,67.12,-0.14,67.120146007,134.24,37.8312,-7.0098,38.4751476863,9.0712,-1.8098,9.2499754313,28.76,-5.2,29.2263169079,132.83
2020-02-24 16:00:00,68.745,-15.4286,70.4550688238,8.905,-1.9386,9.1135720198,59.84,-13.49,61.3417125617,132.11,76.195,-2.0086,76.2214700656,8.905,-1.9386,9.1135720198,67.29,-0.07,67.2900364096,134.36,44.385,-6.9386,44.9240736684,8.905,-1.9386,9.1135720198,35.48,-5.0,35.830579119,132.98
2020-02-24 16:30:00,69.6396,-14.709,71.176039291,8.8796,-1.879,9.0762292369,60.76,-12.83,62.0998107888,131.67,77.0296,-1.249,77.0397253186,8.8796,-1.879,9.0762292369,68.15,0.63,68.1529118967,134.02,45.5596,-7.279,46.1374142444,8.8796,-1.879,9.0762292369,36.68,-5.4,37.0753610906,132.52
2020-02-24 17:00:00,69.6308,-14.7996,71.1862098218,9.0308,-2.0396,9.2582566826,60.6,-12.76,61.9288107427,131.82,76.8408,-1.3296000000000001,76.852302378,9.0308,-2.0396,9.2582566826,67.81,0.71,67.8137169015,134.19,39.1108,-7.1596,39.7607161505,9.0308,-2.0396,9.2582566826,30.08,-5.12,30.5126334491,132.65
2020-02-24 17:30:00,69.7178,-14.1516,71.1395770257,9.6378,-1.8416000000000001,9.8121699639,60.08,-12.31,61.3281542197,131.71,76.7278,-0.6016,76.7301584476,9.6378,-1.8416000000000001,9.8121699639,67.09,1.24,67.1014582554,133.97,36.3578,-5.5616,36.7807152649,9.6378,-1.8416000000000001,9.8121699639,26.72,-3.7199999999999998,26.9777093171,132.5
2020-02-24 18:00:00,70.9318,-13.7628,72.2546532417,9.511800000000001,-1.2528000000000001,9.5939484614,61.42,-12.51,62.6810697101,131.52,77.9418,-0.3128,77.9424276699,9.511800000000001,-1.2528000000000001,9.5939484614,68.43,0.9400000000000001,68.4364559281,133.72,36.2718,-4.4128,36.5392430009,9.511800000000001,-1.2528000000000001,9.5939484614,26.76,-3.16,26.9459310472,132.27
2020-02-24 18:30:00,74.2342,-13.2876,75.4140355862,9.4042,-1.6076000000000001,9.5406160912,64.83,-11.68,65.8737527396,131.12,81.5942,0.27240000000000003,81.5946546987,9.4042,-1.6076000000000001,9.5406160912,72.19,1.88,72.2144756957,133.43,37.5642,-4.9676,37.8912413547,9.4042,-1.6076000000000001,9.5406160912,28.16,-3.36,28.3597461202,131.87
2020-02-24 19:00:00,76.4356,-12.3058,77.419853145,9.2756,-1.8158,9.4516604361,67.16,-10.49,67.9743017618,131.23,83.7956,1.3142,83.8059049292,9.2756,-1.8158,9.4516604361,74.52,3.13,74.5857043943,133.7,37.8756,-5.2558,38.2385212711,9.2756,-1.8158,9.4516604361,28.6,-3.44,28.8061382348,131.97
2020-02-24 19:30:00,74.9462,-12.8432,76.0386788462,8.5462,-1.8932,8.7533845271,66.4,-10.95,67.2968238478,130.91,82.2662,0.5768,82.2682220586,8.5462,-1.8932,8.7533845271,73.72,2.47,73.76136725960001,133.36,35.7862,-5.6932,36.2362337541,8.5462,-1.8932,8.7533845271,27.24,-3.8,27.5037742865,131.63
2020-02-24 20:00:00,72.7462,-13.6116,74.0086837405,8.3562,-1.7616,8.5398660997,64.39,-11.85,65.4713265483,130.66,79.8062,-0.36160000000000003,79.8070191963,8.3562,-1.7616,8.5398660997,71.45,1.4,71.463714569,133.11,34.6762,-6.6815999999999995,35.3140570453,8.3562,-1.7616,8.5398660997,26.32,-4.92,26.7758996114,131.38
2020-02-24 20:30:00,67.2814,-16.2774,69.2223990968,7.7114,-1.6074000000000002,7.8771457216,59.57,-14.67,61.3497660957,130.08,81.8914,-2.0374,81.9167406134,7.7114,-1.6074000000000002,7.8771457216,74.18,-0.43,74.1812462823,133.16,45.5114,-4.1274,45.6981724002,7.7114,-1.6074000000000002,7.8771457216,37.8,-2.52,37.8839068735,130.79
2020-02-24 21:00:00,59.0984,-20.1676,62.4447994017,7.6884,-1.6976,7.8735849726,51.41,-18.47,54.6271818786,130.88,83.5384,-5.1576,83.6974618033,7.6884,-1.6976,7.8735849726,75.85,-3.46,75.9288752715,134.24,60.4484,1.1424,60.4591940098,7.6884,-1.6976,7.8735849726,52.76,2.84,52.8363814052,131.57
2020-02-24 21:30:00,59.4748,-20.8094,63.0101814265,7.7848,-1.4794,7.9241236361,51.69,-19.33,55.186094263,131.23,78.8548,-5.8194,79.0692411713,7.7848,-1.4794,7.9241236361,71.07,-4.34,71.2023911115,134.59,61.3848,-0.7994,61.3900049796,7.7848,-1.4794,7.9241236361,53.6,0.68,53.6043132593,132.16
2020-02-24 22:00:00,58.0718,-25.236,63.3181620962,7.8218,-1.516,7.9673591133,50.25,-23.72,55.5670846815,132.07,68.9818,-10.476,69.7727404309,7.8218,-1.516,7.9673591133,61.16,-8.96,61.8128400901,134.73,26.5418,-3.7560000000000002,26.8062433631,7.8218,-1.516,7.9673591133,18.72,-2.24,18.8535407815,133.7
2020-02-24 22:30:00,53.6854,-26.192,59.7339353899,7.6854,-1.522,7.8346574373,46.0,-24.67,52.1977863515,132.66,66.8754,-12.142,67.9687228743,7.6854,-1.522,7.8346574373,59.19,-10.62,60.135185208,135.46,7.6854,-1.522,7.8346574373,7.6854,-1.522,7.8346574373,0.0,0.0,0.0,134.32
2020-02-24 23:00:00,50.3862,-18.8512,53.7971829363,7.7162,-1.7012,7.9015076966,42.67,-17.15,45.9875135227,133.01,59.8862,-37.0812,70.4370097596,7.7162,-1.7012,7.9015076966,52.17,-35.38,63.0353337423,136.69,7.7162,-1.7012,7.9015076966,7.7162,-1.7012,7.9015076966,0.0,0.0,0.0,133.76
2020-02-24 23:30:00,47.9134,-19.5176,51.7361634577,7.7334,-1.8876,7.9604339907,40.18,-17.63,43.8776628822,133.43,56.7734,-38.0676,68.3546715106,7.7334,-1.8876,7.9604339907,49.04,-36.18,60.9418903547,137.2,7.7334,-1.8876,7.9604339907,7.7334,-1.8876,7.9604339907,0.0,0.0,0.0,134.26
2020-02-25 00:00:00,47.3236,-20.3292,51.5053345742,7.7136,-1.8892,7.941580548,39.61,-18.44,43.6919409045,133.33,55.9236,-39.0892,68.2305986607,7.7136,-1.8892,7.941580548,48.21,-37.2,60.893711498,136.97,7.7136,-1.8892,7.941580548,7.7136,-1.8892,7.941580548,0.0,0.0,0.0,134.21
2020-02-25 00:30:00,47.8046,-20.2538,51.9181682612,7.7946,-1.7738,7.9938823859,40.01,-18.48,44.0716518864,132.79,56.4446,-38.9138,68.5585640135,7.7946,-1.7738,7.9938823859,48.65,-37.14,61.2062259905,136.35,7.7946,-1.7738,7.9938823859,7.7946,-1.7738,7.9938823859,0.0,0.0,0.0,133.66
2020-02-25 01:00:00,48.223,-20.692,52.4749139399,7.833,-1.912,8.0629791641,40.39,-18.78,44.5425695262,133.28,56.953,-39.502,69.3112704616,7.833,-1.912,8.0629791641,49.12,-37.59,61.8529101983,136.73,7.833,-1.912,8.0629791641,7.833,-1.912,8.0629791641,0.0,0.0,0.0,134.15
2020-02-25 01:30:00,46.6582,-21.0904,51.2034432377,7.7282,-1.7704,7.9283914762,38.93,-19.32,43.4604107206,133.68,55.1082,-40.1404,68.1774553603,7.7282,-1.7704,7.9283914762,47.38,-38.37,60.9681990877,137.19,7.7282,-1.7704,7.9283914762,7.7282,-1.7704,7.9283914762,0.0,0.0,0.0,134.58
2020-02-25 02:00:00,44.6486,-22.5208,50.0068386783,7.6986,-0.9208000000000001,7.7534711323,36.95,-21.6,42.8002628497,133.18,52.6386,-41.7808,67.204594029,7.6986,-0.9208000000000001,7.7534711323,44.94,-40.86,60.7383173952,137.01,7.6986,-0.9208000000000001,7.7534711323,7.6986,-0.9208000000000001,7.7534711323,0.0,0.0,0.0,134.16
2020-02-25 02:30:00,44.2948,-35.7212,56.9037207613,7.6648,-1.7711999999999999,7.8667851426,36.63,-33.95,49.9435621477,130.69,51.3048,-55.5412,75.6108947208,7.6648,-1.7711999999999999,7.8667851426,43.64,-53.77,69.2507220179,136.85,7.6648,-1.7711999999999999,7.8667851426,7.6648,-1.7711999999999999,7.8667851426,0.0,0.0,0.0,131.97
2020-02-25 03:00:00,43.5482,-35.8566,56.4104732013,7.5682,-1.7966000000000002,7.778523176,35.98,-34.06,49.544363958,130.69,50.4582,-55.6966,75.1541163131,7.5682,-1.7966000000000002,7.778523176,42.89,-53.9,68.8822335584,133.2,7.5682,-1.7966000000000002,7.778523176,7.5682,-1.7966000000000002,7.778523176,0.0,0.0,0.0,131.97
2020-02-25 03:30:00,43.2992,-35.9476,56.2765552109,7.6392,-1.7376,7.8343238636,35.66,-34.21,49.416188643,130.91,50.1092,-55.8876,75.0623458093,7.6392,-1.7376,7.8343238636,42.47,-54.15,68.8180455985,133.37,7.6392,-1.7376,7.8343238636,7.6392,-1.7376,7.8343238636,0.0,0.0,0.0,132.24
2020-02-25 04:00:00,42.6004,-36.0672,55.8178913611,7.7304,-1.7772000000000001,7.932056732,34.87,-34.29,48.9052246698,131.24,49.3304,-56.1172,74.7169893665,7.7304,-1.7772000000000001,7.932056732,41.6,-54.34,68.4353388243,133.69,7.7304,-1.7772000000000001,7.932056732,7.7304,-1.7772000000000001,7.932056732,0.0,0.0,0.0,132.55
2020-02-25 04:30:00,42.0448,-36.4796,55.664408945,7.6848,-1.7596,7.8836757417,34.36,-34.72,48.8475997363,131.56,48.7348,-56.6596,74.7354735263,7.6848,-1.7596,7.8836757417,41.05,-54.9,68.5500729394,134.0,7.6848,-1.7596,7.8836757417,7.6848,-1.7596,7.8836757417,0.0,0.0,0.0,132.91
2020-02-25 05:00:00,42.0352,-35.9428,55.3068070935,7.6852,-1.1028,7.7639208445,34.35,-34.84,48.9259450599,131.17,48.7152,-56.1328,74.3240334406,7.6852,-1.1028,7.7639208445,41.03,-55.03,68.6422741465,133.66,7.6852,-1.1028,7.7639208445,7.6852,-1.1028,7.7639208445,0.0,0.0,0.0,132.53
2020-02-25 05:30:00,43.5316,-35.4098,56.1146516928,7.7816,-1.4098,7.9082763356,35.75,-34.0,49.3362189471,130.84,50.4716,-55.269800000000004,74.8473994111,7.7816,-1.4098,7.9082763356,42.69,-53.86,68.726528357,133.37,7.7816,-1.4098,7.9082763356,7.7816,-1.4098,7.9082763356,0.0,0.0,0.0,132.13
2020-02-25 06:00:00,45.1124,-35.562,57.4437505544,7.7424,-1.422,7.8719020421,37.37,-34.14,50.616761058,131.35,52.3524,-55.482,76.2825413169,7.7424,-1.422,7.8719020421,44.61,-54.06,70.0894835193,133.66,7.7424,-1.422,7.8719020421,7.7424,-1.422,7.8719020421,0.0,0.0,0.0,132.61
2020-02-25 06:30:00,49.5424,-33.9328,60.0490159253,7.7124,-1.6028,7.8771874168,41.83,-32.33,52.8675495933,130.44,57.5524,-53.2928,78.4372441994,7.7124,-1.6028,7.8771874168,49.84,-51.69,71.8044685239,132.71,7.7124,-1.6028,7.8771874168,7.7124,-1.6028,7.8771874168,0.0,0.0,0.0,131.6
2020-02-25 07:00:00,54.9524,-32.469,63.8279110324,7.7924,-1.359,7.9100176207,47.16,-31.11,56.4968822149,130.02,63.8624,-51.539,82.0650635457,7.7924,-1.359,7.9100176207,56.07,-50.18,75.2454470383,132.31,7.7924,-1.359,7.9100176207,7.7924,-1.359,7.9100176207,0.0,0.0,0.0,131.16
2020-02-25 07:30:00,61.0628,-20.0614,64.2738307074,7.7328,-1.6014,7.8968777248,53.33,-18.46,56.434568307,131.11,72.4628,-37.5714,81.6239393916,7.7328,-1.6014,7.8968777248,64.73,-35.97,74.0527771255,132.03,7.7328,-1.6014,7.8968777248,7.7328,-1.6014,7.8968777248,0.0,0.0,0.0,131.92
2020-02-25 08:00:00,63.9264,-16.1368,65.9316383173,7.6364,-1.6568,7.8140636803,56.29,-14.48,58.1225816701,132.17,76.2664,-33.2268,83.1900475249,7.6364,-1.6568,7.8140636803,68.63,-31.57,75.5429798194,133.6,7.6364,-1.6568,7.8140636803,7.6364,-1.6568,7.8140636803,0.0,0.0,0.0,132.87
2020-02-25 08:30:00,65.3348,-15.3872,67.1222914901,8.0948,-1.1072,8.1701700643,57.24,-14.28,58.994372613,131.78,77.6148,-32.4872,84.1396181527,8.0948,-1.1072,8.1701700643,69.52,-31.38,76.2740768545,133.21,8.0948,-1.1072,8.1701700643,8.0948,-1.1072,8.1701700643,0.0,0.0,0.0,132.5
2020-02-25 09:00:00,64.9468,-15.3564,66.737589492,9.3768,-0.16640000000000002,9.3782763448,55.57,-15.19,57.6086885808,131.84,76.8968,-32.7164,83.567222517,9.3768,-0.16640000000000002,9.3782763448,67.52,-32.55,74.9563399587,133.14,9.3768,-0.16640000000000002,9.3782763448,9.3768,-0.16640000000000002,9.3782763448,0.0,0.0,0.0,132.63
2020-02-25 09:30:00,66.5598,-14.4116,68.1021379297,7.7798,-0.10160000000000001,7.7804633924,58.78,-14.31,60.4968139657,131.28,79.1298,-31.4416,85.1475158686,7.7798,-0.10160000000000001,7.7804633924,71.35,-31.34,77.9295714091,132.95,7.7798,-0.10160000000000001,7.7804633924,7.7798,-0.10160000000000001,7.7804633924,0.0,0.0,0.0,132.05
2020-02-25 10:00:00,69.2998,-13.6838,70.6378698892,8.4298,-0.2038,8.4322631885,60.87,-13.48,62.3447455685,130.71,81.9998,-30.4238,87.4618477193,8.4298,-0.2038,8.4322631885,73.57,-30.22,79.5348558809,132.42,8.4298,-0.2038,8.4322631885,8.4298,-0.2038,8.4322631885,0.0,0.0,0.0,131.46
2020-02-25 10:30:00,72.0742,-21.8358,75.309311956,9.5842,-0.4958,9.5970155403,62.49,-21.34,66.0332923607,131.03,88.2042,-1.0858,88.2108828846,9.5842,-0.4958,9.5970155403,78.62,-0.59,78.6222137821,132.0,9.5842,-0.4958,9.5970155403,9.5842,-0.4958,9.5970155403,0.0,0.0,0.0,132.92
2020-02-25 11:00:00,72.2094,-24.3466,76.2033751216,11.2594,-0.7066,11.2815500673,60.95,-23.64,65.3739405268,131.98,88.3394,6.4334,88.5733494225,11.2594,-0.7066,11.2815500673,77.08,7.14,77.4099864359,132.85,11.2594,-0.7066,11.2815500673,11.2594,-0.7066,11.2815500673,0.0,0.0,0.0,134.22
2020-02-25 11:30:00,70.6296,-24.3962,74.7242595855,13.0596,-0.8562000000000001,13.0876365552,57.57,-23.54,62.1967563463,131.93,85.3196,6.2738,85.5499544746,13.0596,-0.8562000000000001,13.0876365552,72.26,7.13,72.6109117144,132.79,13.0596,-0.8562000000000001,13.0876365552,13.0596,-0.8562000000000001,13.0876365552,0.0,0.0,0.0,134.22
2020-02-25 12:00:00,70.4752,-19.3692,73.0884376881,14.9152,-0.9892000000000001,14.9479666738,55.56,-18.38,58.5212610937,132.1,82.0252,-10.2492,82.6630481877,14.9152,-0.9892000000000001,14.9479666738,67.11,-9.26,67.7458463671,133.42,14.9152,-0.9892000000000001,14.9479666738,14.9152,-0.9892000000000001,14.9479666738,0.0,0.0,0.0,133.73
2020-02-25 12:30:00,71.2818,-16.8848,73.2542932686,11.8418,-0.6748000000000001,11.8610110142,59.44,-16.21,61.6106946885,131.77,83.9718,-18.2148,85.9246305449,11.8418,-0.6748000000000001,11.8610110142,72.13,-17.54,74.231991082,133.46,11.8418,-0.6748000000000001,11.8610110142,11.8418,-0.6748000000000001,11.8610110142,0.0,0.0,0.0,133.07
2020-02-25 13:00:00,72.754,-16.8772,74.6859049342,8.894,-0.2972,8.8989642004,63.86,-16.58,65.9772384993,131.92,87.214,-18.1872,89.0901568067,8.894,-0.2972,8.8989642004,78.32,-17.89,80.3372547452,133.57,8.894,-0.2972,8.8989642004,8.894,-0.2972,8.8989642004,0.0,0.0,0.0,133.17
2020-02-25 13:30:00,73.9012,-16.4702,75.7142975235,7.3812,-0.0702,7.3815338162,66.52,-16.4,68.5118267163,131.63,89.3212,-17.7702,91.0717122793,7.3812,-0.0702,7.3815338162,81.94,-17.7,83.8299087438,133.38,7.3812,-0.0702,7.3815338162,7.3812,-0.0702,7.3815338162,0.0,0.0,0.0,132.85
2020-02-25 14:00:00,72.731,-16.3696,74.5504001677,10.011,-0.8296,10.0453151847,62.72,-15.54,64.616483965,131.54,86.311,-17.5596,88.0791023635,10.011,-0.8296,10.0453151847,76.3,-16.73,78.1126295806,133.38,10.011,-0.8296,10.0453151847,10.011,-0.8296,10.0453151847,0.0,0.0,0.0,132.75
2020-02-25 14:30:00,72.7224,-16.4526,74.5602810384,9.1824,-0.9126000000000001,9.2276382959,63.54,-15.54,65.4127143604,131.3,86.8324,-17.5826,88.5946584875,9.1824,-0.9126000000000001,9.2276382959,77.65,-16.67,79.4192130407,133.18,9.1824,-0.9126000000000001,9.2276382959,9.1824,-0.9126000000000001,9.2276382959,0.0,0.0,0.0,132.5
2020-02-25 15:00:00,72.9656,-16.9384,74.9058621065,11.1456,-1.3584,11.2280741857,61.82,-15.58,63.7530297319,131.91,86.0256,-18.0284,87.894408593,11.1456,-1.3584,11.2280741857,74.88,-16.67,76.7131233884,133.67,11.1456,-1.3584,11.2280741857,11.1456,-1.3584,11.2280741857,0.0,0.0,0.0,133.11
2020-02-25 15:30:00,72.0418,-17.3928,74.1116079915,11.8218,-1.6628,11.9381681627,60.22,-15.73,62.2405117267,131.78,84.9018,-18.4828,86.8903305269,11.8218,-1.6628,11.9381681627,73.08,-16.82,74.9906580849,133.37,11.8218,-1.6628,11.9381681627,11.8218,-1.6628,11.9381681627,0.0,0.0,0.0,133.01
2020-02-25 16:00:00,72.5956,-17.7846,74.7423115546,11.7256,-1.8046000000000002,11.8636535907,60.87,-15.98,62.9326409743,131.92,85.4156,-18.9046,87.4826189853,11.7256,-1.8046000000000002,11.8636535907,73.69,-17.1,75.6480409528,133.37,11.7256,-1.8046000000000002,11.8636535907,11.7256,-1.8046000000000002,11.8636535907,0.0,0.0,0.0,133.12
2020-02-25 16:30:00,70.3068,-17.7618,72.5157063365,10.8168,-1.6118000000000001,10.9362270221,59.49,-16.15,61.6431877826,132.26,83.6968,-18.7118,85.7629628073,10.8168,-1.6118000000000001,10.9362270221,72.88,-17.1,74.8592305598,133.78,10.8168,-1.6118000000000001,10.9362270221,10.8168,-1.6118000000000001,10.9362270221,0.0,0.0,0.0,133.41
2020-02-25 17:00:00,67.6936,-17.9914,70.0436574925,11.8436,-0.7614000000000001,11.8680491624,55.85,-17.23,58.4473729093,132.34,80.7936,-18.9914,82.9956569642,11.8436,-0.7614000000000001,11.8680491624,68.95,-18.23,71.3192498558,133.73,11.8436,-0.7614000000000001,11.8680491624,11.8436,-0.7614000000000001,11.8680491624,0.0,0.0,0.0,133.46
2020-02-25 17:30:00,67.1556,-18.7764,69.7311107636,12.1856,-0.1564,12.1866036417,54.97,-18.62,58.0379642992,132.74,80.0156,-20.4464,82.5866303727,12.1856,-0.1564,12.1866036417,67.83,-20.29,70.7996680783,134.13,12.1856,-0.1564,12.1866036417,12.1856,-0.1564,12.1866036417,0.0,0.0,0.0,133.93
2020-02-25 18:00:00,66.1608,-20.2594,69.1931697858,12.1208,0.6506000000000001,12.1382483497,54.04,-20.91,57.9443672845,133.01,79.0508,-22.3294,82.1439656031,12.1208,0.6506000000000001,12.1382483497,66.93,-22.98,70.7651418426,134.13,12.1208,0.6506000000000001,12.1382483497,12.1208,0.6506000000000001,12.1382483497,0.0,0.0,0.0,134.2
2020-02-25 18:30:00,68.7948,-19.411,71.4808465817,12.4448,0.599,12.45920736,56.35,-20.01,59.797346095,132.46,82.1348,-21.191,84.824429571,12.4448,0.599,12.45920736,69.69,-21.79,73.0171226494,133.6,12.4448,0.599,12.45920736,12.4448,0.599,12.45920736,0.0,0.0,0.0,133.59
2020-02-25 19:00:00,69.3766,-19.3398,72.0218056675,11.8666,0.5302,11.8784387695,57.51,-19.87,60.8458462017,132.56,83.1266,-21.0798,85.7577378176,11.8666,0.5302,11.8784387695,71.26,-21.61,74.4646204583,133.71,11.8666,0.5302,11.8784387695,11.8666,0.5302,11.8784387695,0.0,0.0,0.0,133.64
2020-02-25 19:30:00,69.5406,-18.7418,72.0218724805,9.8706,0.3282,9.8760548601,59.67,-19.07,62.6432262898,132.17,83.7906,-20.4218,86.2433450395,9.8706,0.3282,9.8760548601,73.92,-20.75,76.7771378732,133.48,9.8706,0.3282,9.8760548601,9.8706,0.3282,9.8760548601,0.0,0.0,0.0,133.27
2020-02-25 20:00:00,69.5492,-18.2084,71.8932336955,6.9492,-0.7384000000000001,6.9883199125,62.6,-17.47,64.9920064316,131.22,84.8292,-19.4784,87.0367809561,6.9492,-0.7384000000000001,6.9883199125,77.88,-18.74,80.1029462629,132.78,6.9492,-0.7384000000000001,6.9883199125,6.9492,-0.7384000000000001,6.9883199125,0.0,0.0,0.0,132.24
