Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-25 20:30:00,69.3084,-18.9566,71.8540673457,6.6684,-1.0866,6.756349467,62.64,-17.87,65.139131864,131.66,84.5784,-20.2966,86.9796396757,6.6684,-1.0866,6.756349467,77.91,-19.21,80.2433311871,133.36,6.6684,-1.0866,6.756349467,6.6684,-1.0866,6.756349467,0.0,0.0,0.0,132.72
2020-02-25 21:00:00,70.2428,-20.0798,73.0564803414,6.7028,-1.2998,6.8276648922,63.54,-18.78,66.257226021,130.98,85.5028,-21.3698,88.1328381472,6.7028,-1.2998,6.8276648922,78.8,-20.07,81.315711274,132.35,6.7028,-1.2998,6.8276648922,6.7028,-1.2998,6.8276648922,0.0,0.0,0.0,132.07
2020-02-25 21:30:00,68.2792,-21.0816,71.4596600272,6.7392,-0.6816,6.7735806779,61.54,-20.4,64.8331057408,130.6,83.0192,-22.7316,86.0750440441,6.7392,-0.6816,6.7735806779,76.28,-22.05,79.4030282798,133.01,6.7392,-0.6816,6.7735806779,6.7392,-0.6816,6.7735806779,0.0,0.0,0.0,131.77
2020-02-25 22:00:00,66.2564,-8.5618,66.8072972077,7.8364,-1.6518000000000002,8.0085958944,58.42,-6.91,58.8272428387,130.72,79.3764,-27.8618,84.1242698405,7.8364,-1.6518000000000002,8.0085958944,71.54,-26.21,76.1901286257,133.59,7.8364,-1.6518000000000002,8.0085958944,7.8364,-1.6518000000000002,8.0085958944,0.0,0.0,0.0,131.1
2020-02-25 22:30:00,61.3266,-1.7912,61.3527527092,8.0966,-2.0512,8.3523860663,53.23,0.26,53.2306349765,132.84,72.7166,-33.0612,79.879577246,8.0966,-2.0512,8.3523860663,64.62,-31.01,71.6754107069,134.82,8.0966,-2.0512,8.3523860663,8.0966,-2.0512,8.3523860663,0.0,0.0,0.0,132.79
2020-02-25 23:00:00,55.2488,-17.3518,57.9095403598,8.2088,-2.0318,8.4565127967,47.04,-15.32,49.4718505819,132.89,66.0888,-29.8718,72.5262291911,8.2088,-2.0318,8.4565127967,57.88,-27.84,64.2274084796,134.16,8.2088,-2.0318,8.4565127967,8.2088,-2.0318,8.4565127967,0.0,0.0,0.0,133.79
2020-02-25 23:30:00,51.0338,-11.2404,52.2570123007,8.0338,-1.9804,8.2742931178,43.0,-9.26,43.9857658794,131.89,61.0138,-11.5404,62.0956087224,8.0338,-1.9804,8.2742931178,52.98,-9.56,53.8356201785,134.4,8.0338,-1.9804,8.2742931178,8.0338,-1.9804,8.2742931178,0.0,0.0,0.0,132.9
2020-02-26 00:00:00,48.6872,-11.188,49.9561286314,7.5972,-1.888,7.8282815381,41.09,-9.3,42.1293021542,132.53,58.2772,-11.458,59.3929103836,7.5972,-1.888,7.8282815381,50.68,-9.57,51.5756463847,134.92,7.5972,-1.888,7.8282815381,7.5972,-1.888,7.8282815381,0.0,0.0,0.0,133.53
2020-02-26 00:30:00,47.5216,-11.4466,48.8807438376,7.6916,-1.4066,7.8191581465,39.83,-10.04,41.0759114324,132.48,56.7616,-11.8966,57.9948991388,7.6916,-1.4066,7.8191581465,49.07,-10.49,50.1787305539,134.83,7.6916,-1.4066,7.8191581465,7.6916,-1.4066,7.8191581465,0.0,0.0,0.0,133.53
2020-02-26 01:00:00,47.7552,-11.0742,49.0224135746,7.4452,-1.2642,7.5517683148,40.31,-9.81,41.4865303442,131.64,57.1352,-11.5742,58.2957389925,7.4452,-1.2642,7.5517683148,49.69,-10.31,50.7483221398,134.09,7.4452,-1.2642,7.5517683148,7.4452,-1.2642,7.5517683148,0.0,0.0,0.0,132.66
2020-02-26 01:30:00,47.2824,-11.3154,48.6175238666,7.3324,-1.6854,7.5236070418,39.95,-9.63,41.0942745404,132.2,56.6124,-11.7654,57.8220413936,7.3324,-1.6854,7.5236070418,49.28,-10.08,50.3003459233,134.6,7.3324,-1.6854,7.5236070418,7.3324,-1.6854,7.5236070418,0.0,0.0,0.0,133.22
2020-02-26 02:00:00,45.602,-11.581,47.0495692329,7.452,-1.811,7.6688998559,38.15,-9.77,39.3811553919,132.38,54.822,-12.171,56.1567887704,7.452,-1.811,7.6688998559,47.37,-10.36,48.4896535356,134.79,7.452,-1.811,7.6688998559,7.452,-1.811,7.6688998559,0.0,0.0,0.0,133.43
2020-02-26 02:30:00,44.7854,-11.8128,46.3171058789,7.5654,-1.8028,7.7772337627,37.22,-10.01,38.5425544042,132.7,53.8354,-12.4728,55.2613882652,7.5654,-1.8028,7.7772337627,46.27,-10.67,47.4843321528,135.08,7.5654,-1.8028,7.7772337627,7.5654,-1.8028,7.7772337627,0.0,0.0,0.0,133.77
2020-02-26 03:00:00,44.697,-11.6098,46.1801826008,7.5969999999999995,-1.8598,7.8213339681,37.1,-9.75,38.3597771109,132.7,53.757,-12.1898,55.1217404754,7.5969999999999995,-1.8598,7.8213339681,46.16,-10.33,47.3017388687,135.12,7.5969999999999995,-1.8598,7.8213339681,7.5969999999999995,-1.8598,7.8213339681,0.0,0.0,0.0,133.77
2020-02-26 03:30:00,44.0148,-12.1402,45.6583735483,7.5148,-1.9102000000000001,7.7537786323999995,36.5,-10.23,37.9065020808,133.37,52.9748,-12.7402,54.4852469122,7.5148,-1.9102000000000001,7.7537786323999995,45.46,-10.83,46.7322212183,134.44,7.5148,-1.9102000000000001,7.7537786323999995,7.5148,-1.9102000000000001,7.7537786323999995,0.0,0.0,0.0,134.47
2020-02-26 04:00:00,43.622,-4.9294,43.8996340345,7.9719999999999995,-1.6894,8.149040211,35.65,-3.24,35.7969286392,132.71,52.052,-4.1693999999999996,52.2187188694,7.9719999999999995,-1.6894,8.149040211,44.08,-2.48,44.1497089458,132.65,7.9719999999999995,-1.6894,8.149040211,7.9719999999999995,-1.6894,8.149040211,0.0,0.0,0.0,133.63
2020-02-26 04:30:00,42.8108,-5.1112,43.1148345941,7.9208,-1.7412,8.1099229392,34.89,-3.37,35.0523750978,132.5,50.9008,-4.4912,51.098554951,7.9208,-1.7412,8.1099229392,42.98,-2.75,43.0678871086,132.44,7.9208,-1.7412,8.1099229392,7.9208,-1.7412,8.1099229392,0.0,0.0,0.0,133.47
2020-02-26 05:00:00,42.656,-5.0852,42.9580445905,8.066,-1.4852,8.2015958837,34.59,-3.6,34.7768328058,133.0,50.746,-4.4352,50.9394494968,8.066,-1.4852,8.2015958837,42.68,-2.95,42.7818290867,132.81,8.066,-1.4852,8.2015958837,8.066,-1.4852,8.2015958837,0.0,0.0,0.0,133.95
2020-02-26 05:30:00,45.1848,-3.926,45.3550397094,7.9648,-1.756,8.1560759584,37.22,-2.17,37.2832039932,131.53,54.3048,-2.706,54.3721779869,7.9648,-1.756,8.1560759584,46.34,-0.9500000000000001,46.3497367846,132.1,7.9648,-1.756,8.1560759584,7.9648,-1.756,8.1560759584,0.0,0.0,0.0,132.35
2020-02-26 06:00:00,45.7534,-3.781,45.9093625806,8.0234,-1.891,8.2432292556,37.73,-1.8900000000000001,37.7773080036,132.22,55.1434,-2.441,55.1974007047,8.0234,-1.891,8.2432292556,47.12,-0.55,47.1232097803,133.99,8.0234,-1.891,8.2432292556,8.0234,-1.891,8.2432292556,0.0,0.0,0.0,133.03
2020-02-26 06:30:00,51.2934,-2.9766,51.3796947356,7.8534,-1.7366000000000001,8.0431132729,43.44,-1.24,43.4576943705,131.29,62.0134,-1.4166,62.0295779054,7.8534,-1.7366000000000001,8.0431132729,54.16,0.32,54.1609453389,132.99,7.8534,-1.7366000000000001,8.0431132729,7.8534,-1.7366000000000001,8.0431132729,0.0,0.0,0.0,132.04
2020-02-26 07:00:00,55.893,-2.2686,55.9390203254,7.803,-1.5086,7.9474953891,48.09,-0.76,48.0960050316,130.83,67.743,-0.09860000000000001,67.7430717562,7.803,-1.5086,7.9474953891,59.94,1.4100000000000001,59.9565817905,132.62,7.803,-1.5086,7.9474953891,7.803,-1.5086,7.9474953891,0.0,0.0,0.0,131.47
2020-02-26 07:30:00,61.5612,-11.0148,62.5388452442,8.0112,-1.4548,8.142221348,53.55,-9.56,54.3966552281,131.03,74.8912,-10.3748,75.6064039118,8.0112,-1.4548,8.142221348,66.88,-8.92,67.4722224326,132.04,8.0112,-1.4548,8.142221348,8.0112,-1.4548,8.142221348,0.0,0.0,0.0,131.86
2020-02-26 08:00:00,62.0052,-14.1938,63.6090306912,10.0852,-0.8038000000000001,10.1171811034,51.92,-13.39,53.6188259849,132.24,74.7252,-14.4638,76.1121345482,10.0852,-0.8038000000000001,10.1171811034,64.64,-13.66,66.067580552,132.87,10.0852,-0.8038000000000001,10.1171811034,10.0852,-0.8038000000000001,10.1171811034,0.0,0.0,0.0,133.21
2020-02-26 08:30:00,64.3228,-13.4812,65.7203572212,12.7028,-0.7212000000000001,12.7232565517,51.62,-12.76,53.1736965049,132.06,76.2628,-13.8812,77.5158201742,12.7028,-0.7212000000000001,12.7232565517,63.56,-13.16,64.9080827016,132.69,12.7028,-0.7212000000000001,12.7232565517,12.7028,-0.7212000000000001,12.7232565517,0.0,0.0,0.0,133.08
2020-02-26 09:00:00,64.4418,-12.3104,65.6070997332,14.1318,-0.8704000000000001,14.1585792861,50.31,-11.44,51.5942797217,132.45,75.6418,-12.4404,76.6579771413,14.1318,-0.8704000000000001,14.1585792861,61.51,-11.57,62.5886970626,132.97,14.1318,-0.8704000000000001,14.1585792861,14.1318,-0.8704000000000001,14.1585792861,0.0,0.0,0.0,133.48
2020-02-26 09:30:00,66.3074,-11.648,67.3227093837,14.8174,-1.8479999999999999,14.9321949746,51.49,-9.8,52.4143119768,132.18,77.5874,-11.238,78.3970489417,14.8174,-1.8479999999999999,14.9321949746,62.77,-9.39,63.4684567325,132.97,14.8174,-1.8479999999999999,14.9321949746,14.8174,-1.8479999999999999,14.9321949746,0.0,0.0,0.0,133.16
2020-02-26 10:00:00,66.8846,-11.543800000000001,67.8734781457,13.8546,-2.1338,14.0179543301,53.03,-9.41,53.8584162411,132.18,78.7346,-10.7838,79.4696645243,13.8546,-2.1338,14.0179543301,64.88,-8.65,65.4540823784,133.02,13.8546,-2.1338,14.0179543301,13.8546,-2.1338,14.0179543301,0.0,0.0,0.0,133.16
2020-02-26 10:30:00,67.5664,-11.3748,68.5171838592,14.1164,-2.4448,14.3265416622,53.45,-8.93,54.1908423998,132.09,79.5464,-10.4648,80.2318003787,14.1164,-2.4448,14.3265416622,65.43,-8.02,65.9196882578,132.97,14.1164,-2.4448,14.3265416622,14.1164,-2.4448,14.3265416622,0.0,0.0,0.0,133.04
2020-02-26 11:00:00,69.3122,-11.2668,70.2219470755,15.5522,-2.2968,15.7208846787,53.76,-8.97,54.5031971539,131.86,80.8022,-10.2968,81.4556297323,15.5522,-2.2968,15.7208846787,65.25,-8.0,65.7385921662,132.75,15.5522,-2.2968,15.7208846787,15.5522,-2.2968,15.7208846787,0.0,0.0,0.0,132.83
2020-02-26 11:30:00,69.6198,-11.2474,70.5224826477,15.3898,-2.3574,15.5693056621,54.23,-8.89,54.9538442695,131.76,81.0398,-10.2974,81.6914048771,15.3898,-2.3574,15.5693056621,65.65,-7.94,66.1284061505,132.78,15.3898,-2.3574,15.5693056621,15.3898,-2.3574,15.5693056621,0.0,0.0,0.0,132.76
2020-02-26 12:00:00,68.977,-11.2498,69.8883719158,15.207,-2.5998,15.427631349,53.77,-8.65,54.461320219,131.76,80.587,-10.229800000000001,81.2336960691,15.207,-2.5998,15.427631349,65.38,-7.63,65.823713812,132.89,15.207,-2.5998,15.427631349,15.207,-2.5998,15.427631349,0.0,0.0,0.0,132.76
2020-02-26 12:30:00,68.956,-11.4176,69.8948605103,14.346,-2.4776,14.5583727717,54.61,-8.94,55.3369288992,131.71,81.266,-10.4176,81.9310023481,14.346,-2.4776,14.5583727717,66.92,-7.94,67.3893908564,132.89,14.346,-2.4776,14.5583727717,14.346,-2.4776,14.5583727717,0.0,0.0,0.0,132.7
2020-02-26 13:00:00,68.2174,-11.4424,69.1703851408,16.2374,-2.1324,16.3768216855,51.98,-9.31,52.8071633398,131.56,79.1774,-10.5524,79.8774925528,16.2374,-2.1324,16.3768216855,62.94,-8.42,63.5007086575,132.69,16.2374,-2.1324,16.3768216855,16.2374,-2.1324,16.3768216855,0.0,0.0,0.0,132.54
2020-02-26 13:30:00,67.9912,-11.5792,68.9701468034,15.7212,-2.2692,15.8841240892,52.27,-9.31,53.0926454417,131.91,79.0712,-10.6892,79.7904359311,15.7212,-2.2692,15.8841240892,63.35,-8.42,63.9071114979,133.14,15.7212,-2.2692,15.8841240892,15.7212,-2.2692,15.8841240892,0.0,0.0,0.0,132.89
2020-02-26 14:00:00,67.6754,-11.3712,68.6240770765,14.0654,-2.2812,14.2491877172,53.61,-9.09,54.3751799997,132.08,79.2454,-10.4412,79.9302951239,14.0654,-2.2812,14.2491877172,65.18,-8.16,65.6887966095,133.44,14.0654,-2.2812,14.2491877172,14.0654,-2.2812,14.2491877172,0.0,0.0,0.0,133.05
2020-02-26 14:30:00,67.3526,-11.2744,68.2897124179,15.3726,-2.9044,15.6445635963,51.98,-8.37,52.6495707485,132.28,78.0526,-10.2344,78.7207171596,15.3726,-2.9044,15.6445635963,62.68,-7.33,63.1071414342,133.68,15.3726,-2.9044,15.6445635963,15.3726,-2.9044,15.6445635963,0.0,0.0,0.0,133.28
2020-02-26 15:00:00,67.9216,-11.41,68.8733028579,15.5516,-2.46,15.7449630854,52.37,-8.95,53.1292706519,131.9,78.7716,-10.51,79.469648713,15.5516,-2.46,15.7449630854,63.22,-8.05,63.7304550431,133.32,15.5516,-2.46,15.7449630854,15.5516,-2.46,15.7449630854,0.0,0.0,0.0,132.88
2020-02-26 15:30:00,66.3446,-12.087,67.436648183,13.6146,-1.967,13.7559595143,52.73,-10.12,53.6923393046,132.35,78.0346,-11.407,78.8639236036,13.6146,-1.967,13.7559595143,64.42,-9.44,65.1079872212,133.64,13.6146,-1.967,13.7559595143,13.6146,-1.967,13.7559595143,0.0,0.0,0.0,133.36
2020-02-26 16:00:00,66.6794,-12.319,67.8078177304,11.7394,-1.999,11.9083799637,54.94,-10.32,55.9008586696,132.46,79.4294,-11.699,80.2863387219,11.7394,-1.999,11.9083799637,67.69,-9.7,68.3814748305,133.72,11.7394,-1.999,11.9083799637,11.7394,-1.999,11.9083799637,0.0,0.0,0.0,133.43
2020-02-26 16:30:00,63.3856,-12.217600000000001,64.5523356442,10.9056,-1.9276,11.0746446047,52.48,-10.29,53.4792903842,132.78,75.9456,-11.6576,76.8351078422,10.9056,-1.9276,11.0746446047,65.04,-9.73,65.7637780241,133.99,10.9056,-1.9276,11.0746446047,10.9056,-1.9276,11.0746446047,0.0,0.0,0.0,133.75
2020-02-26 17:00:00,61.3758,-11.7254,62.4857890308,9.3758,-1.6454,9.5190843467,52.0,-10.08,52.9679752303,132.65,74.5658,-11.0954,75.386778886,9.3758,-1.6454,9.5190843467,65.19,-9.45,65.8713792174,133.8,9.3758,-1.6454,9.5190843467,9.3758,-1.6454,9.5190843467,0.0,0.0,0.0,133.6
2020-02-26 17:30:00,63.1992,-11.685,64.2703516844,11.9992,-0.675,12.0181706445,51.2,-11.01,52.3704124483,132.53,75.9692,-11.385,76.8175603208,11.9992,-0.675,12.0181706445,63.97,-10.71,64.8603499836,133.8,11.9992,-0.675,12.0181706445,11.9992,-0.675,12.0181706445,0.0,0.0,0.0,133.48
2020-02-26 18:00:00,66.5086,-10.967600000000001,67.4068403333,11.8886,-0.9776,11.9287263243,54.62,-9.99,55.5260704534,132.04,80.1486,-10.3676,80.8163672267,11.8886,-0.9776,11.9287263243,68.26,-9.39,68.9028279536,133.47,11.8886,-0.9776,11.9287263243,11.8886,-0.9776,11.9287263243,0.0,0.0,0.0,132.89
2020-02-26 18:30:00,69.571,-9.585,70.2281728796,11.831,-0.915,11.866329929700001,57.74,-8.67,58.3872974199,131.29,83.931,-8.655,84.3760735398,11.831,-0.915,11.866329929700001,72.1,-7.74,72.5142579084,132.74,11.831,-0.915,11.866329929700001,11.831,-0.915,11.866329929700001,0.0,0.0,0.0,132.09
2020-02-26 19:00:00,69.3406,-10.2964,70.1008891621,11.3406,-0.8064,11.3692343331,58.0,-9.49,58.7712523263,131.03,83.9706,-9.1664,84.4694296969,11.3406,-0.8064,11.3692343331,72.63,-8.36,73.1095513596,132.16,11.3406,-0.8064,11.3692343331,11.3406,-0.8064,11.3692343331,0.0,0.0,0.0,131.81
2020-02-26 19:30:00,68.4274,-10.9202,69.2932885552,11.2574,-0.8902,11.2925422647,57.17,-10.03,58.0431718637,130.97,83.0274,-9.7602,83.5991067823,11.2574,-0.8902,11.2925422647,71.77,-8.87,72.3160410974,132.16,11.2574,-0.8902,11.2925422647,11.2574,-0.8902,11.2925422647,0.0,0.0,0.0,131.75
2020-02-26 20:00:00,65.6044,-11.5028,66.6051927946,8.4344,-0.8328,8.4754149869,57.17,-10.67,58.1571818437,131.18,80.8644,-10.3128,81.5193537217,8.4344,-0.8328,8.4754149869,72.43,-9.48,73.0477604037,132.16,8.4344,-0.8328,8.4754149869,8.4344,-0.8328,8.4754149869,0.0,0.0,0.0,131.96
2020-02-26 20:30:00,64.2114,-12.7272,65.4605645393,7.7814,-1.3772,7.902332934,56.43,-11.35,57.5601198748,131.1,79.2214,-11.7272,80.0846891597,7.7814,-1.3772,7.902332934,71.44,-10.35,72.1858441801,132.28,7.7814,-1.3772,7.902332934,7.7814,-1.3772,7.902332934,0.0,0.0,0.0,131.92
2020-02-26 21:00:00,63.4794,-9.162,64.1371691639,8.1894,-1.482,8.3224152961,55.29,-7.68,55.8208428815,130.21,77.6494,-15.192,79.121591139,8.1894,-1.482,8.3224152961,69.46,-13.71,70.8001108756,132.24,8.1894,-1.482,8.3224152961,8.1894,-1.482,8.3224152961,0.0,0.0,0.0,130.86
2020-02-26 21:30:00,63.9504,6.444,64.2742467568,8.3404,-1.496,8.4735050693,55.61,7.94,56.1739770712,131.08,77.0404,-21.906,80.094294854,8.3404,-1.496,8.4735050693,68.7,-20.41,71.6676921632,132.98,8.3404,-1.496,8.4735050693,8.3404,-1.496,8.4735050693,0.0,0.0,0.0,130.82
2020-02-26 22:00:00,62.1866,5.3998,62.4205980394,7.7766,-1.2502,7.8764527295,54.41,6.65,54.8148757182,131.51,75.0366,-23.4502,78.6155405731,7.7766,-1.2502,7.8764527295,67.26,-22.2,70.8290025343,133.47,7.7766,-1.2502,7.8764527295,7.7766,-1.2502,7.8764527295,0.0,0.0,0.0,131.31
2020-02-26 22:30:00,59.0512,4.4732,59.2203828059,7.9412,-1.5168,8.0847597169,51.11,5.99,51.4598115037,131.95,70.9212,-24.8368,75.1444159182,7.9412,-1.5168,8.0847597169,62.98,-23.32,67.1587879581,133.93,7.9412,-1.5168,8.0847597169,7.9412,-1.5168,8.0847597169,0.0,0.0,0.0,131.8
2020-02-26 23:00:00,55.7988,3.834,55.9303641812,7.9888,-1.6560000000000001,8.1586311009,47.81,5.49,48.1241747981,132.61,66.7688,-25.896,71.6147713076,7.9888,-1.6560000000000001,8.1586311009,58.78,-24.24,63.5819628511,134.52,7.9888,-1.6560000000000001,8.1586311009,7.9888,-1.6560000000000001,8.1586311009,0.0,0.0,0.0,132.5
2020-02-26 23:30:00,52.0558,-3.2486,52.1570677435,8.1058,-1.6386,8.2697644223,43.95,-1.6099999999999999,43.9794793057,133.4,62.4858,-25.5586,67.510867537,8.1058,-1.6386,8.2697644223,54.38,-23.92,59.4083394819,135.33,8.1058,-1.6386,8.2697644223,8.1058,-1.6386,8.2697644223,0.0,0.0,0.0,133.71
2020-02-27 00:00:00,47.4548,-30.4896,56.4054407943,8.2048,-1.3195999999999999,8.310239900300001,39.25,-29.17,48.9024682404,131.35,58.7648,-16.2596,60.9727505629,8.2048,-1.3195999999999999,8.310239900300001,50.56,-14.94,52.7211266951,134.57,8.2048,-1.3195999999999999,8.310239900300001,8.2048,-1.3195999999999999,8.310239900300001,0.0,0.0,0.0,133.31
2020-02-27 00:30:00,47.6266,-30.3948,56.4989990584,8.4166,-1.4848,8.5465657781,39.21,-28.91,48.7156258299,131.13,58.7466,-16.2048,60.9406149838,8.4166,-1.4848,8.5465657781,50.33,-14.72,52.4384143544,134.4,8.4166,-1.4848,8.5465657781,8.4166,-1.4848,8.5465657781,0.0,0.0,0.0,133.09
2020-02-27 01:00:00,48.4328,-29.9306,56.9348481354,8.4928,-1.6206,8.646039336,39.94,-28.31,48.9556911911,130.6,59.6328,-15.8206,61.695722868,8.4928,-1.6206,8.646039336,51.14,-14.2,53.0748490342,133.95,8.4928,-1.6206,8.646039336,8.4928,-1.6206,8.646039336,0.0,0.0,0.0,132.54
2020-02-27 01:30:00,47.669,-30.244,56.4538138393,7.959,-1.474,8.0943410479,39.71,-28.77,49.0366903451,130.88,58.879,-16.234,61.0760132704,7.959,-1.474,8.0943410479,50.92,-14.76,53.0160730345,134.18,7.959,-1.474,8.0943410479,7.959,-1.474,8.0943410479,0.0,0.0,0.0,132.85
2020-02-27 02:00:00,46.25,-30.3888,55.3402355022,7.94,-1.3188,8.0487783818,38.31,-29.07,48.0907579479,131.14,57.13,-16.3488,59.4232291401,7.94,-1.3188,8.0487783818,49.19,-15.03,51.4349783708,134.43,7.94,-1.3188,8.0487783818,7.94,-1.3188,8.0487783818,0.0,0.0,0.0,133.16
2020-02-27 02:30:00,46.2704,-30.2446,55.2782574374,8.0304,-1.5446,8.1775982611,38.24,-28.7,47.8120026772,131.33,57.0704,-16.1046,59.2991458397,8.0304,-1.5446,8.1775982611,49.04,-14.56,51.1557934158,134.72,8.0304,-1.5446,8.1775982611,8.0304,-1.5446,8.1775982611,0.0,0.0,0.0,133.34
2020-02-27 03:00:00,45.8668,-30.3432,54.9952100503,8.2968,-1.7132,8.4718324157,37.57,-28.63,47.2353871584,131.51,56.4568,-16.1232,58.7139493177,8.2968,-1.7132,8.4718324157,48.16,-14.41,50.2696101039,134.9,8.2968,-1.7132,8.4718324157,8.2968,-1.7132,8.4718324157,0.0,0.0,0.0,133.53
2020-02-27 03:30:00,45.1408,-30.8586,54.6803897078,8.3208,-1.5086,8.4564523649,36.82,-29.35,47.086461961,132.14,55.6008,-16.6986,58.0542177848,8.3208,-1.5086,8.4564523649,47.28,-15.19,49.6601902936,135.0,8.3208,-1.5086,8.4564523649,8.3208,-1.5086,8.4564523649,0.0,0.0,0.0,134.2
2020-02-27 04:00:00,44.8984,-24.0176,50.9186746913,8.3384,-1.6276000000000002,8.4957634336,36.56,-22.39,42.8712689339,131.68,55.0684,-8.6976,55.7510262176,8.3384,-1.6276000000000002,8.4957634336,46.73,-7.07,47.2618006428,133.66,8.3384,-1.6276000000000002,8.4957634336,8.3384,-1.6276000000000002,8.4957634336,0.0,0.0,0.0,133.57
2020-02-27 04:30:00,45.3382,-23.331,50.9890962877,8.3982,-1.581,8.5457196444,36.94,-21.75,42.8675413337,131.34,55.5282,-7.971,56.0973959845,8.3982,-1.581,8.5457196444,47.13,-6.39,47.5612131889,133.37,8.3982,-1.581,8.5457196444,8.3982,-1.581,8.5457196444,0.0,0.0,0.0,133.21
2020-02-27 05:00:00,44.8764,-23.6656,50.7341295414,8.4164,-1.1756,8.4981071022,36.46,-22.49,42.8384371797,131.8,54.9964,-8.3456,55.6260105735,8.4164,-1.1756,8.4981071022,46.58,-7.17,47.128603841,133.7,8.4164,-1.1756,8.4981071022,8.4164,-1.1756,8.4981071022,0.0,0.0,0.0,133.69
2020-02-27 05:30:00,46.2298,-22.8626,51.5741494045,8.4598,-0.7226,8.4906046192,37.77,-22.14,43.7807320633,130.87,56.5798,-7.7026,57.1016971271,8.4598,-0.7226,8.4906046192,48.12,-6.98,48.6236033218,132.75,8.4598,-0.7226,8.4906046192,8.4598,-0.7226,8.4906046192,0.0,0.0,0.0,132.69
2020-02-27 06:00:00,48.3248,-22.6234,53.3582657383,8.4948,-1.3134000000000001,8.5957342095,39.83,-21.31,45.1723920111,131.04,59.1248,-7.4334,59.5902459351,8.4948,-1.3134000000000001,8.5957342095,50.63,-6.12,50.998542136,132.82,8.4948,-1.3134000000000001,8.5957342095,8.4948,-1.3134000000000001,8.5957342095,0.0,0.0,0.0,132.82
2020-02-27 06:30:00,51.2014,-21.7114,55.6144608166,8.5214,-1.4314,8.6407849134,42.68,-20.28,47.2531565083,130.33,62.7514,-6.0814,63.0453933917,8.5214,-1.4314,8.6407849134,54.23,-4.65,54.4289941116,131.82,8.5214,-1.4314,8.6407849134,8.5214,-1.4314,8.6407849134,0.0,0.0,0.0,131.99
2020-02-27 07:00:00,53.14,-19.7292,56.6842211964,8.49,-1.3992,8.6045255906,44.65,-18.33,48.2660481084,129.86,65.31,-3.6792,65.4135506806,8.49,-1.3992,8.6045255906,56.82,-2.2800000000000002,56.8657260571,134.15,8.49,-1.3992,8.6045255906,8.49,-1.3992,8.6045255906,0.0,0.0,0.0,131.43
2020-02-27 07:30:00,56.9106,-1.9676,56.9446032748,8.1606,-1.6676000000000002,8.3292425898,48.75,-0.30000000000000004,48.7509230682,130.81,69.0206,-7.5976,69.4375024761,8.1606,-1.6676000000000002,8.3292425898,60.86,-5.93,61.148217472,133.85,8.1606,-1.6676000000000002,8.3292425898,8.1606,-1.6676000000000002,8.3292425898,0.0,0.0,0.0,131.32
2020-02-27 08:00:00,59.7824,4.0448,59.9190767352,8.4224,-1.8552,8.624302221,51.36,5.9,51.6977717121,131.34,72.0224,-8.9052,72.5708528874,8.4224,-1.8552,8.624302221,63.6,-7.05,63.9895499281,133.66,8.4224,-1.8552,8.624302221,8.4224,-1.8552,8.624302221,0.0,0.0,0.0,131.5
2020-02-27 08:30:00,61.52,4.8118,61.7078910614,9.26,-1.9882,9.4710368619,52.26,6.8,52.7005464867,131.4,73.75,-7.8882,74.1706559176,9.26,-1.9882,9.4710368619,64.49,-5.9,64.7593244251,133.66,9.26,-1.9882,9.4710368619,9.26,-1.9882,9.4710368619,0.0,0.0,0.0,131.56
2020-02-27 09:00:00,61.0316,4.8354,61.222849425,11.3816,-2.1046,11.5745479272,49.65,6.94,50.132684947,131.32,72.0116,-7.8446,72.4376164967,11.3816,-2.1046,11.5745479272,60.63,-5.74,60.9011042593,133.49,11.3816,-2.1046,11.5745479272,11.3816,-2.1046,11.5745479272,0.0,0.0,0.0,131.52
2020-02-27 09:30:00,60.4476,4.7614,60.6348354968,13.0976,-1.7186,13.2098717526,47.35,6.48,47.7913475433,131.32,70.3476,-8.0886,70.8110886494,13.0976,-1.7186,13.2098717526,57.25,-6.37,57.6032933086,133.29,13.0976,-1.7186,13.2098717526,13.0976,-1.7186,13.2098717526,0.0,0.0,0.0,131.52
2020-02-27 10:00:00,60.764,4.8454,60.9568830991,14.354,-2.2946,14.5362479739,46.41,7.14,46.9560187835,131.42,70.084,-7.7946,70.5161176268,14.354,-2.2946,14.5362479739,55.73,-5.5,56.0007401737,133.54,14.354,-2.2946,14.5362479739,14.354,-2.2946,14.5362479739,0.0,0.0,0.0,131.65
2020-02-27 10:30:00,61.0518,5.4656,61.2959628899,15.761800000000001,-2.4744,15.9548423558,45.29,7.94,45.9807318341,131.42,69.7418,-7.0044,70.0926550118,15.761800000000001,-2.4744,15.9548423558,53.98,-4.53,54.1697452458,133.86,15.761800000000001,-2.4744,15.9548423558,15.761800000000001,-2.4744,15.9548423558,0.0,0.0,0.0,131.62
2020-02-27 11:00:00,61.8128,5.0708,62.0204422467,15.9528,-2.4892,16.145833657,45.86,7.5600000000000005,46.4789543772,131.57,70.5428,-7.4692,70.9371241345,15.9528,-2.4892,16.145833657,54.59,-4.98,54.8166808554,134.02,15.9528,-2.4892,16.145833657,15.9528,-2.4892,16.145833657,0.0,0.0,0.0,131.8
2020-02-27 11:30:00,64.8012,4.9036,64.9864663942,16.8812,-2.4964,17.0647861516,47.92,7.4,48.4880026398,131.8,73.5712,-7.6864,73.97163114600001,16.8812,-2.4964,17.0647861516,56.69,-5.19,56.9270779155,134.33,16.8812,-2.4964,17.0647861516,16.8812,-2.4964,17.0647861516,0.0,0.0,0.0,132.04
2020-02-27 12:00:00,64.5402,5.1436,64.7448379178,17.1802,-2.5764,17.3723086836,47.36,7.72,47.9850810148,132.09,73.0502,-7.3864,73.4226846758,17.1802,-2.5764,17.3723086836,55.87,-4.8100000000000005,56.0766707286,134.67,17.1802,-2.5764,17.3723086836,17.1802,-2.5764,17.3723086836,0.0,0.0,0.0,132.32
2020-02-27 12:30:00,65.1162,4.9774,65.306156013,17.1762,-2.7426,17.3937834067,47.94,7.72,48.5576152627,131.9,73.8362,-7.5326,74.2194347405,17.1762,-2.7426,17.3937834067,56.66,-4.79,56.8621112869,134.46,17.1762,-2.7426,17.3937834067,17.1762,-2.7426,17.3937834067,0.0,0.0,0.0,132.1
2020-02-27 13:00:00,63.3928,4.4516,63.5489089946,17.4928,-2.2184,17.6329053307,45.9,6.67,46.3820967616,132.65,71.5028,-8.4384,71.9990069543,17.4928,-2.2184,17.6329053307,54.01,-6.22,54.3669798683,135.07,17.4928,-2.2184,17.6329053307,17.4928,-2.2184,17.6329053307,0.0,0.0,0.0,132.87
2020-02-27 13:30:00,63.4568,4.6158,63.6244534427,17.5868,-2.4242,17.7530921217,45.87,7.04,46.4070953627,132.71,71.4868,-8.2042,71.9560384671,17.5868,-2.4242,17.7530921217,53.9,-5.78,54.2090250789,135.37,17.5868,-2.4242,17.7530921217,17.5868,-2.4242,17.7530921217,0.0,0.0,0.0,132.91
2020-02-27 14:00:00,63.2666,4.7864,63.4473979019,16.7966,-2.6936,17.0112096137,46.47,7.48,47.0681559018,132.93,71.6066,-8.0736,72.0603093285,16.7966,-2.6936,17.0112096137,54.81,-5.38,55.0734100996,135.7,16.7966,-2.6936,17.0112096137,16.7966,-2.6936,17.0112096137,0.0,0.0,0.0,133.12
2020-02-27 14:30:00,61.5182,5.3862,61.7535430699,16.0382,-2.6238,16.2514056524,45.48,8.01,46.1799794283,133.49,69.9382,-7.9438,70.3878951076,16.0382,-2.6238,16.2514056524,53.9,-5.32,54.1619091244,133.53,16.0382,-2.6238,16.2514056524,16.0382,-2.6238,16.2514056524,0.0,0.0,0.0,133.71
2020-02-27 15:00:00,60.6234,4.7734000000000005,60.8110349782,14.9234,-2.4866,15.1291456176,45.7,7.26,46.2730764052,133.89,69.4334,-8.8366,69.9934463726,14.9234,-2.4866,15.1291456176,54.51,-6.35,54.8786169651,133.42,14.9234,-2.4866,15.1291456176,14.9234,-2.4866,15.1291456176,0.0,0.0,0.0,134.13
2020-02-27 15:30:00,58.6136,-26.855,64.47282474,13.4936,-1.9849999999999999,13.6388220151,45.12,-24.87,51.5202028335,131.28,70.1536,0.985,70.1605146643,13.4936,-1.9849999999999999,13.6388220151,56.66,2.9699999999999998,56.7377872321,133.66,13.4936,-1.9849999999999999,13.6388220151,13.4936,-1.9849999999999999,13.6388220151,0.0,0.0,0.0,133.37
2020-02-27 16:00:00,60.0992,-29.4618,66.9321410077,12.1192,-1.8918,12.2659657541,47.98,-27.57,55.3370156405,130.21,72.8292,2.9882,72.8904775117,12.1192,-1.8918,12.2659657541,60.71,4.88,60.9058166352,132.98,12.1192,-1.8918,12.2659657541,12.1192,-1.8918,12.2659657541,0.0,0.0,0.0,132.46
2020-02-27 16:30:00,61.9346,-29.3848,68.5518865401,10.7146,-1.5848,10.8311700291,51.22,-27.8,58.2780267339,129.68,75.6246,2.8452,75.6781030959,10.7146,-1.5848,10.8311700291,64.91,4.43,65.060994459,132.56,10.7146,-1.5848,10.8311700291,10.7146,-1.5848,10.8311700291,0.0,0.0,0.0,131.91
2020-02-27 17:00:00,64.7266,-12.7322,65.9669740431,9.7066,-1.5322,9.8267858631,55.02,-11.2,56.1483784272,130.52,78.4466,-2.7922000000000002,78.4962765512,9.7066,-1.5322,9.8267858631,68.74,-1.26,68.7515468917,131.73,9.7066,-1.5322,9.8267858631,9.7066,-1.5322,9.8267858631,0.0,0.0,0.0,131.7
2020-02-27 17:30:00,67.0588,-6.4292,67.366291794,14.8288,-0.5492,14.8389666109,52.23,-5.88,52.5599400685,130.7,79.7688,-5.0992,79.931616361,14.8288,-0.5492,14.8389666109,64.94,-4.55,65.099201992,131.34,14.8288,-0.5492,14.8389666109,14.8288,-0.5492,14.8389666109,0.0,0.0,0.0,131.53
2020-02-27 18:00:00,69.5086,-5.7252,69.743984608,15.6786,-0.2952,15.6813787978,53.83,-5.43,54.1031773559,130.13,82.4786,-4.4352,82.5977630266,15.6786,-0.2952,15.6813787978,66.8,-4.14,66.9281674633,132.26,15.6786,-0.2952,15.6813787978,15.6786,-0.2952,15.6813787978,0.0,0.0,0.0,130.92
2020-02-27 18:30:00,70.4232,-13.0542,71.6228960311,15.7332,-0.4242,15.738917621,54.69,-12.63,56.1294307828,130.5,84.0332,-12.9142,85.0197345555,15.7332,-0.4242,15.738917621,68.3,-12.49,69.4326299372,133.39,15.7332,-0.4242,15.738917621,15.7332,-0.4242,15.738917621,0.0,0.0,0.0,131.42
2020-02-27 19:00:00,68.8082,-17.8166,71.0774199222,12.1382,-0.7866000000000001,12.1636605839,56.67,-17.03,59.1735565941,130.71,83.2282,-18.3866,85.2349713134,12.1382,-0.7866000000000001,12.1636605839,71.09,-17.6,73.2362485385,133.13,12.1382,-0.7866000000000001,12.1636605839,12.1382,-0.7866000000000001,12.1636605839,0.0,0.0,0.0,131.7
2020-02-27 19:30:00,67.6334,-18.4616,70.1078274526,11.1634,-0.8816,11.1981569073,56.47,-17.58,59.143193184,130.93,81.8634,-19.0716,84.0555898565,11.1634,-0.8816,11.1981569073,70.7,-18.19,73.0025074912,133.29,11.1634,-0.8816,11.1981569073,11.1634,-0.8816,11.1981569073,0.0,0.0,0.0,131.97
2020-02-27 20:00:00,66.9356,-19.2366,69.6449662712,10.3456,-1.3866,10.438108014400001,56.59,-17.85,59.3384411659,131.15,81.3456,-19.8266,83.7269413446,10.3456,-1.3866,10.438108014400001,71.0,-18.44,73.3555287623,133.53,10.3456,-1.3866,10.438108014400001,10.3456,-1.3866,10.438108014400001,0.0,0.0,0.0,132.2
2020-02-27 20:30:00,63.9358,-20.0166,66.9959013463,8.3458,-1.7166000000000001,8.520510149,55.59,-18.3,58.5246794096,131.28,78.4058,-20.7266,81.0990839726,8.3458,-1.7166000000000001,8.520510149,70.06,-19.01,72.5932758594,133.75,8.3458,-1.7166000000000001,8.520510149,8.3458,-1.7166000000000001,8.520510149,0.0,0.0,0.0,132.36
2020-02-27 21:00:00,60.98,-21.4146,64.6308401087,8.39,-1.6246,8.5458425658,52.59,-19.79,56.1903212306,130.49,74.26,-22.9046,77.7120859401,8.39,-1.6246,8.5458425658,65.87,-21.28,69.2220723469,132.46,8.39,-1.6246,8.5458425658,8.39,-1.6246,8.5458425658,0.0,0.0,0.0,131.67
2020-02-27 21:30:00,59.1698,-22.0578,63.1475397215,8.3598,-1.1678,8.440972271,50.81,-20.89,54.9367654672,130.25,71.9598,-23.9178,75.8305609427,8.3598,-1.1678,8.440972271,63.6,-22.75,67.5464469828,132.13,8.3598,-1.1678,8.440972271,8.3598,-1.1678,8.440972271,0.0,0.0,0.0,131.51
2020-02-27 22:00:00,56.5212,-22.9486,61.0023302129,8.3212,-0.7786000000000001,8.3575467333,48.2,-22.17,53.0542071847,130.84,68.6412,-25.1786,73.1134477056,8.3212,-0.7786000000000001,8.3575467333,60.32,-24.4,65.0681365954,132.75,8.3212,-0.7786000000000001,8.3575467333,8.3212,-0.7786000000000001,8.3575467333,0.0,0.0,0.0,132.16
2020-02-27 22:30:00,53.088,-24.4394,58.4433060013,8.348,-1.2594,8.4424636428,44.74,-23.18,50.388292291,131.47,64.408,-26.9994,69.8380846269,8.348,-1.2594,8.4424636428,56.06,-25.74,61.6868802907,133.35,8.348,-1.2594,8.4424636428,8.348,-1.2594,8.4424636428,0.0,0.0,0.0,132.83
2020-02-27 23:00:00,51.2362,-24.8292,56.935378835,8.2062,-1.7792,8.3968607872,43.03,-23.05,48.8147866942,132.25,62.0662,-27.4592,67.8691450298,8.2062,-1.7792,8.3968607872,53.86,-25.68,59.6687690505,134.35,8.2062,-1.7792,8.3968607872,8.2062,-1.7792,8.3968607872,0.0,0.0,0.0,133.64
2020-02-27 23:30:00,47.9852,-21.2306,52.4720668108,7.8252,-1.5306000000000002,7.9734867781,40.16,-19.7,44.7315950979,132.84,58.0552,-23.6406,62.6840028668,7.8252,-1.5306000000000002,7.9734867781,50.23,-22.11,54.8808254311,135.37,7.8252,-1.5306000000000002,7.9734867781,7.8252,-1.5306000000000002,7.9734867781,0.0,0.0,0.0,134.21
2020-02-28 00:00:00,46.6348,-12.2278,48.211240016,7.5648,-1.5378,7.7195225163,39.07,-10.69,40.5060612748,132.56,56.1748,-12.8878,57.6342219856,7.5648,-1.5378,7.7195225163,48.61,-11.35,49.917477901,134.89,7.5648,-1.5378,7.7195225163,7.5648,-1.5378,7.7195225163,0.0,0.0,0.0,133.72
2020-02-28 00:30:00,46.0308,-12.3832,47.6673702954,7.8508,-1.5832000000000002,8.0088440414,38.18,-10.8,39.678109834,132.39,55.3008,-13.0932,56.829660978,7.8508,-1.5832000000000002,8.0088440414,47.45,-11.51,48.8260442797,134.02,7.8508,-1.5832000000000002,8.0088440414,7.8508,-1.5832000000000002,8.0088440414,0.0,0.0,0.0,133.53
2020-02-28 01:00:00,45.8306,-12.6532,47.545213919,8.3206,-1.6232,8.4774502417,37.51,-11.03,39.0980945827,132.12,54.8206,-13.443200000000001,56.4448209369,8.3206,-1.6232,8.4774502417,46.5,-11.82,47.9787703052,133.73,8.3206,-1.6232,8.4774502417,8.3206,-1.6232,8.4774502417,0.0,0.0,0.0,133.27
2020-02-28 01:30:00,44.7074,-13.1016,46.5875899497,8.0374,-1.5416,8.1839067272,36.67,-11.56,38.4489596738,132.37,53.6074,-14.0116,55.4082870094,8.0374,-1.5416,8.1839067272,45.57,-12.47,47.24537861,133.94,8.0374,-1.5416,8.1839067272,8.0374,-1.5416,8.1839067272,0.0,0.0,0.0,133.55
2020-02-28 02:00:00,43.6688,-13.394,45.6767263433,8.2788,-1.604,8.4327543211,35.39,-11.79,37.3022278155,132.7,52.2188,-14.344,54.1530554026,8.2788,-1.604,8.4327543211,43.94,-12.74,45.7496579222,134.19,8.2788,-1.604,8.4327543211,8.2788,-1.604,8.4327543211,0.0,0.0,0.0,133.9
2020-02-28 02:30:00,43.6574,-13.074,45.5729969473,8.4374,-1.794,8.6260161581,35.22,-11.28,36.9822497964,132.96,52.1174,-13.914,53.9427731838,8.4374,-1.794,8.6260161581,43.68,-12.12,45.3303077422,134.49,8.4374,-1.794,8.6260161581,8.4374,-1.794,8.6260161581,0.0,0.0,0.0,134.15
2020-02-28 03:00:00,43.0714,-13.3888,45.1043840818,8.3114,-1.8388,8.5123766012,34.76,-11.55,36.6286786548,133.34,51.4514,-14.3188,53.406690549,8.3114,-1.8388,8.5123766012,43.14,-12.48,44.9089078024,134.78,8.3114,-1.8388,8.5123766012,8.3114,-1.8388,8.5123766012,0.0,0.0,0.0,134.55
2020-02-28 03:30:00,41.9148,-13.5616,44.0541422979,7.6748,-1.3115999999999999,7.7860676596000005,34.24,-12.25,36.3653695155,133.77,50.3748,-14.4516,52.4067669066,7.6748,-1.3115999999999999,7.7860676596000005,42.7,-13.14,44.6760517504,135.01,7.6748,-1.3115999999999999,7.7860676596000005,7.6748,-1.3115999999999999,7.7860676596000005,0.0,0.0,0.0,134.97
2020-02-28 04:00:00,41.4114,-13.3956,43.5240870016,8.1014,-1.6456,8.2668422823,33.31,-11.75,35.3216449221,133.77,49.5614,-14.1456,51.5405701299,8.1014,-1.6456,8.2668422823,41.46,-12.5,43.3033670746,135.09,8.1014,-1.6456,8.2668422823,8.1014,-1.6456,8.2668422823,0.0,0.0,0.0,134.97
2020-02-28 04:30:00,41.4958,-14.0424,43.8074242041,8.4458,-1.7824,8.6318298987,33.05,-12.26,35.2506751708,133.89,49.5358,-14.9024,51.7288798197,8.4458,-1.7824,8.6318298987,41.09,-13.12,43.1337744697,135.14,8.4458,-1.7824,8.6318298987,8.4458,-1.7824,8.6318298987,0.0,0.0,0.0,135.11
2020-02-28 05:00:00,42.5852,-13.101,44.5548589947,8.5352,-1.751,8.7129581682,34.05,-11.35,35.8918514429,132.9,50.7352,-13.821,52.5840333185,8.5352,-1.751,8.7129581682,42.2,-12.07,43.8921963451,134.35,8.5352,-1.751,8.7129581682,8.5352,-1.751,8.7129581682,0.0,0.0,0.0,134.06
2020-02-28 05:30:00,44.7204,-12.2128,46.3580269209,8.6404,-1.8128000000000002,8.8285194682,36.08,-10.4,37.5489866707,132.25,53.3004,-12.6928,54.7908734371,8.6404,-1.8128000000000002,8.8285194682,44.66,-10.88,45.966183222,133.76,8.6404,-1.8128000000000002,8.8285194682,8.6404,-1.8128000000000002,8.8285194682,0.0,0.0,0.0,133.35
2020-02-28 06:00:00,46.3996,-12.017,47.9304826719,8.5396,-1.717,8.7105026927,37.86,-10.3,39.236075237,132.03,55.4096,-12.457,56.7926106211,8.5396,-1.717,8.7105026927,46.87,-10.74,48.0847636991,133.37,8.5396,-1.717,8.7105026927,8.5396,-1.717,8.7105026927,0.0,0.0,0.0,133.11
2020-02-28 06:30:00,50.5222,-10.5694,51.6159365816,8.5322,-1.9194,8.7454292748,41.99,-8.65,42.8716992899,131.58,60.5522,-10.3594,61.4319631234,8.5322,-1.9194,8.7454292748,52.02,-8.44,52.7002277035,132.83,8.5322,-1.9194,8.7454292748,8.5322,-1.9194,8.7454292748,0.0,0.0,0.0,132.59
2020-02-28 07:00:00,51.9322,-8.4354,52.6128251475,8.0522,-1.8754,8.2677112915,43.88,-6.5600000000000005,44.3676458695,132.74,62.7322,-7.5354,63.1831557458,8.0522,-1.8754,8.2677112915,54.68,-5.66,54.9721565886,134.05,8.0522,-1.8754,8.2677112915,8.0522,-1.8754,8.2677112915,0.0,0.0,0.0,133.65
2020-02-28 07:30:00,54.612,-7.772,55.1622563715,8.032,-1.332,8.141698103,46.58,-6.44,47.0230794398,131.06,66.122,-6.822,66.4729912671,8.032,-1.332,8.141698103,58.09,-5.49,58.3488491746,132.17,8.032,-1.332,8.141698103,8.032,-1.332,8.141698103,0.0,0.0,0.0,131.91
2020-02-28 08:00:00,57.9794,-6.25,58.3152923714,8.2694,-1.37,8.3821164607,49.71,-4.88,49.9489589481,131.12,70.1394,-4.8100000000000005,70.3041359549,8.2694,-1.37,8.3821164607,61.87,-3.44,61.9655589824,132.53,8.2694,-1.37,8.3821164607,8.2694,-1.37,8.3821164607,0.0,0.0,0.0,131.91
2020-02-28 08:30:00,60.4594,-5.3036,60.6915745497,8.2394,-1.6436000000000002,8.4017339472,52.22,-3.66,52.3481040726,131.37,73.1594,-3.5536,73.2456543511,8.2394,-1.6436000000000002,8.4017339472,64.92,-1.9100000000000001,64.948090811,132.88,8.2394,-1.6436000000000002,8.4017339472,8.2394,-1.6436000000000002,8.4017339472,0.0,0.0,0.0,132.17
2020-02-28 09:00:00,62.136,-4.3818,62.2903095773,8.106,-1.7618,8.2952501614,54.03,-2.62,54.0934866689,130.95,75.226,-2.3618,75.2630664751,8.106,-1.7618,8.2952501614,67.12,-0.6000000000000001,67.1226817104,132.51,8.106,-1.7618,8.2952501614,8.106,-1.7618,8.2952501614,0.0,0.0,0.0,131.73
2020-02-28 09:30:00,64.2146,-3.2136,64.2949615298,8.2646,-1.7836,8.4548709109,55.95,-1.43,55.9682713687,130.61,77.7146,-1.1136,77.7225781747,8.2646,-1.7836,8.4548709109,69.45,0.67,69.4532317463,132.25,8.2646,-1.7836,8.4548709109,8.2646,-1.7836,8.4548709109,0.0,0.0,0.0,131.37
2020-02-28 10:00:00,64.8894,-3.12,64.9643643266,8.1794,-1.6,8.3344216572,56.71,-1.52,56.7303666479,130.84,78.6194,-1.08,78.6268176665,8.1794,-1.6,8.3344216572,70.44,0.52,70.4419193378,132.58,8.1794,-1.6,8.3344216572,8.1794,-1.6,8.3344216572,0.0,0.0,0.0,131.61
2020-02-28 10:30:00,65.816,-2.775,65.8744751858,8.216,-1.7650000000000001,8.4034445914,57.6,-1.01,57.6088543542,130.84,79.726,-0.585,79.7281462283,8.216,-1.7650000000000001,8.4034445914,71.51,1.18,71.5197350387,132.66,8.216,-1.7650000000000001,8.4034445914,8.216,-1.7650000000000001,8.4034445914,0.0,0.0,0.0,131.61
2020-02-28 11:00:00,65.2214,-2.4332000000000003,65.2667716392,8.5214,-1.7832,8.7059784172,56.7,-0.65,56.7037256272,130.66,78.9414,-0.17320000000000002,78.941590003,8.5214,-1.7832,8.7059784172,70.42,1.6099999999999999,70.4384021681,132.52,8.5214,-1.7832,8.7059784172,8.5214,-1.7832,8.7059784172,0.0,0.0,0.0,131.42
2020-02-28 11:30:00,65.5112,-2.529,65.5599966934,8.7712,-1.909,8.9765377758,56.74,-0.62,56.7433872799,130.77,79.1112,-0.329,79.1118841037,8.7712,-1.909,8.9765377758,70.34,1.58,70.3577429996,132.69,8.7712,-1.909,8.9765377758,8.7712,-1.909,8.9765377758,0.0,0.0,0.0,131.53
2020-02-28 12:00:00,65.0516,-2.7720000000000002,65.1106338977,8.7916,-1.022,8.8508030461,56.26,-1.75,56.2872108032,130.92,78.5316,-0.802,78.5356950855,8.7916,-1.022,8.8508030461,69.74,0.22,69.7403470023,132.65,8.7916,-1.022,8.8508030461,8.7916,-1.022,8.8508030461,0.0,0.0,0.0,131.71
2020-02-28 12:30:00,65.935,-2.6946,65.9900378403,8.505,-0.4746,8.5182316334,57.43,-2.22,57.4728918709,130.85,79.755,-0.7846000000000001,79.758859208,8.505,-0.4746,8.5182316334,71.25,-0.31,71.2506743828,132.31,8.505,-0.4746,8.5182316334,8.505,-0.4746,8.5182316334,0.0,0.0,0.0,131.65
2020-02-28 13:00:00,65.9202,-2.775,65.9785828359,8.2102,-0.675,8.2379007666,57.71,-2.1,57.7481956428,130.94,79.8602,-0.805,79.8642571432,8.2102,-0.675,8.2379007666,71.65,-0.13,71.6501179343,132.47,8.2102,-0.675,8.2379007666,8.2102,-0.675,8.2379007666,0.0,0.0,0.0,131.74
2020-02-28 13:30:00,66.2232,-2.9042,66.286850852,8.6832,-1.2642,8.7747458014,57.54,-1.6400000000000001,57.563366823,130.94,80.0432,-0.8442000000000001,80.0476516825,8.6832,-1.2642,8.7747458014,71.36,0.42,71.3612359758,132.53,8.6832,-1.2642,8.7747458014,8.6832,-1.2642,8.7747458014,0.0,0.0,0.0,131.74
2020-02-28 14:00:00,66.0676,-3.4288,66.1565147147,8.717600000000001,-1.9687999999999999,8.9371540884,57.35,-1.46,57.3685811224,131.08,79.7276,-1.3488,79.7390084162,8.717600000000001,-1.9687999999999999,8.9371540884,71.01,0.62,71.0127066095,132.75,8.717600000000001,-1.9687999999999999,8.9371540884,8.717600000000001,-1.9687999999999999,8.9371540884,0.0,0.0,0.0,131.88
2020-02-28 14:30:00,65.273,-3.6638,65.3757444274,8.523,-2.3538,8.8420531236,56.75,-1.31,56.7651178101,131.23,78.893,-1.5338,78.9079082947,8.523,-2.3538,8.8420531236,70.37,0.8200000000000001,70.3747774419,132.99,8.523,-2.3538,8.8420531236,8.523,-2.3538,8.8420531236,0.0,0.0,0.0,132.03
2020-02-28 15:00:00,63.855,-4.2661999999999995,63.997355316,8.145,-2.0362,8.3956617035,55.71,-2.23,55.7546141588,131.65,77.345,-2.3062,77.3793744058,8.145,-2.0362,8.3956617035,69.2,-0.27,69.2005267321,133.34,8.145,-2.0362,8.3956617035,8.145,-2.0362,8.3956617035,0.0,0.0,0.0,132.49
2020-02-28 15:30:00,61.6944,-5.0502,61.9007553379,8.2444,-1.4502000000000002,8.3709743399,53.45,-3.6,53.571097618,131.33,74.7644,-3.3702,74.8403217216,8.2444,-1.4502000000000002,8.3709743399,66.52,-1.92,66.547703191,132.82,8.2444,-1.4502000000000002,8.3709743399,8.2444,-1.4502000000000002,8.3709743399,0.0,0.0,0.0,132.2
2020-02-28 16:00:00,63.6488,-4.845,63.8329363765,8.2188,-2.065,8.4742491372,55.43,-2.7800000000000002,55.4996693684,130.37,77.1088,-3.025,77.16811299,8.2188,-2.065,8.4742491372,68.89,-0.96,68.8966885997,131.86,8.2188,-2.065,8.4742491372,8.2188,-2.065,8.4742491372,0.0,0.0,0.0,131.2
2020-02-28 16:30:00,64.7024,-4.4356,64.8542605626,8.1824,-1.2356,8.2751662896,56.52,-3.2,56.6105149243,130.37,78.4924,-2.7256,78.5397081298,8.1824,-1.2356,8.2751662896,70.31,-1.49,70.325786167,131.82,8.1824,-1.2356,8.2751662896,8.1824,-1.2356,8.2751662896,0.0,0.0,0.0,131.16
2020-02-28 17:00:00,66.9654,-8.7924,67.5401443211,8.3654,-1.9324,8.5856908237,58.6,-6.86,59.0001661015,130.51,81.4354,-7.6224,81.7913525681,8.3654,-1.9324,8.5856908237,73.07,-5.69,73.2912068396,131.69,8.3654,-1.9324,8.5856908237,8.3654,-1.9324,8.5856908237,0.0,0.0,0.0,131.4
2020-02-28 17:30:00,66.4848,-17.6552,68.7890595813,10.0848,-1.2352,10.1601628963,56.4,-16.42,58.7416070601,131.35,80.8448,-18.435200000000002,82.9200716719,10.0848,-1.2352,10.1601628963,70.76,-17.2,72.8204476778,132.18,10.0848,-1.2352,10.1601628963,10.0848,-1.2352,10.1601628963,0.0,0.0,0.0,132.49
2020-02-28 18:00:00,67.6788,-17.32,69.8598766778,9.3688,-1.3900000000000001,9.4713522498,58.31,-15.93,60.4468444172,130.87,82.6388,-17.92,84.5594327408,9.3688,-1.3900000000000001,9.4713522498,73.27,-16.53,75.1114758209,132.95,9.3688,-1.3900000000000001,9.4713522498,9.3688,-1.3900000000000001,9.4713522498,0.0,0.0,0.0,131.95
2020-02-28 18:30:00,69.1674,-16.8352,71.1867486391,9.2874,-1.9352,9.4868750282,59.88,-14.9,61.7059510906,130.67,84.4874,-17.1452,86.2095043589,9.2874,-1.9352,9.4868750282,75.2,-15.21,76.7227743242,132.86,9.2874,-1.9352,9.4868750282,9.2874,-1.9352,9.4868750282,0.0,0.0,0.0,131.69
2020-02-28 19:00:00,68.6712,-17.2154,70.7962125159,9.3112,-2.2254,9.5734450748,59.36,-14.99,61.2234407723,130.82,83.8912,-17.5254,85.7022349919,9.3112,-2.2254,9.5734450748,74.58,-15.3,76.1332148277,133.08,9.3112,-2.2254,9.5734450748,9.3112,-2.2254,9.5734450748,0.0,0.0,0.0,131.84
2020-02-28 19:30:00,65.7552,-17.9806,68.1692621597,8.0752,-1.8606,8.286777866,57.68,-16.12,59.890206211,131.37,80.4652,-18.6006,82.5871099591,8.0752,-1.8606,8.286777866,72.39,-16.74,74.3003344542,133.56,8.0752,-1.8606,8.286777866,8.0752,-1.8606,8.286777866,0.0,0.0,0.0,132.43
2020-02-28 20:00:00,64.4936,-18.429,67.0749765707,7.9936,-2.379,8.3401008363,56.5,-16.05,58.7354450056,131.77,78.7536,-19.029,81.0199503453,7.9936,-2.379,8.3401008363,70.76,-16.65,72.6925037401,134.28,7.9936,-2.379,8.3401008363,7.9936,-2.379,8.3401008363,0.0,0.0,0.0,132.83
2020-02-28 20:30:00,63.9012,-20.0812,66.982221185,8.0712,-1.8712,8.2852675805,55.83,-18.21,58.7247222216,132.48,77.9012,-21.3312,80.768911438,8.0712,-1.8712,8.2852675805,69.83,-19.46,72.4908304546,134.91,8.0712,-1.8712,8.2852675805,8.0712,-1.8712,8.2852675805,0.0,0.0,0.0,133.67
2020-02-28 21:00:00,66.2514,-20.1246,69.24050496,8.1614,-2.3446,8.4915015822,58.09,-17.78,60.7501152262,131.87,80.5714,-21.3146,83.3430421278,8.1614,-2.3446,8.4915015822,72.41,-18.97,74.8536505456,134.81,8.1614,-2.3446,8.4915015822,8.1614,-2.3446,8.4915015822,0.0,0.0,0.0,133.09
2020-02-28 21:30:00,63.1196,-20.9718,66.5124071087,8.2096,-2.1218,8.4793612613,54.91,-18.85,58.0554097393,130.69,76.7496,-22.2518,79.9102227716,8.2096,-2.1218,8.4793612613,68.54,-20.13,71.4349249317,133.3,8.2096,-2.1218,8.4793612613,8.2096,-2.1218,8.4793612613,0.0,0.0,0.0,131.9
2020-02-28 22:00:00,60.5874,-22.0664,64.4806874011,8.1874,-1.9464000000000001,8.4155802961,52.4,-20.12,56.1299777303,130.12,73.6074,-23.7464,77.3430077494,8.1874,-1.9464000000000001,8.4155802961,65.42,-21.8,68.9566269477,132.41,8.1874,-1.9464000000000001,8.4155802961,8.1874,-1.9464000000000001,8.4155802961,0.0,0.0,0.0,131.39
2020-02-28 22:30:00,57.351,-23.2122,61.870376028,8.251,-2.1222,8.5195500961,49.1,-21.09,53.4377965489,131.4,69.661,-25.1622,74.0661274122,8.251,-2.1222,8.5195500961,61.41,-23.04,65.5898597346,133.6,8.251,-2.1222,8.5195500961,8.251,-2.1222,8.5195500961,0.0,0.0,0.0,132.7
2020-02-28 23:00:00,53.1126,-23.3148,58.0045530782,8.2126,-2.0248,8.4585231453,44.9,-21.29,49.6917910726,132.76,64.4326,-25.7248,69.3781325621,8.2126,-2.0248,8.4585231453,56.22,-23.7,61.0112973145,134.85,8.2126,-2.0248,8.4585231453,8.2126,-2.0248,8.4585231453,0.0,0.0,0.0,134.14
2020-02-28 23:30:00,50.7112,-9.9232,51.672968791,8.1512,-2.5032,8.5269028187,42.56,-7.42,43.2019675478,131.71,61.0312,-9.7332,61.802447813,8.1512,-2.5032,8.5269028187,52.88,-7.23,53.3719711084,132.57,8.1512,-2.5032,8.5269028187,8.1512,-2.5032,8.5269028187,0.0,0.0,0.0,132.73
2020-02-29 00:00:00,47.72,-10.7062,48.9062482556,8.18,-2.1762,8.4645287193,39.54,-8.53,40.4496291701,131.53,57.38,-10.8662,58.3998176576,8.18,-2.1762,8.4645287193,49.2,-8.69,49.9615462131,132.23,8.18,-2.1762,8.4645287193,8.18,-2.1762,8.4645287193,0.0,0.0,0.0,132.57
2020-02-29 00:30:00,46.8624,-10.7836,48.0871143106,8.1824,-1.6236000000000002,8.3419270388,38.68,-9.16,39.7498176096,130.32,56.3124,-10.8336,57.3450371237,8.1824,-1.6236000000000002,8.3419270388,48.13,-9.21,49.0032754007,133.08,8.1824,-1.6236000000000002,8.3419270388,8.1824,-1.6236000000000002,8.3419270388,0.0,0.0,0.0,131.31
2020-02-29 01:00:00,46.05,-11.7104,47.5156391955,8.19,-1.3604,8.3022158584,37.86,-10.35,39.2492305657,130.32,55.29,-12.1104,56.6007587242,8.19,-1.3604,8.3022158584,47.1,-10.75,48.3112047045,133.86,8.19,-1.3604,8.3022158584,8.19,-1.3604,8.3022158584,0.0,0.0,0.0,131.31
2020-02-29 01:30:00,45.6144,-11.3876,47.0143693047,8.2244,-1.8376000000000001,8.4271898709,37.39,-9.55,38.5903433517,130.08,54.7444,-11.6176,55.9635413561,8.2244,-1.8376000000000001,8.4271898709,46.52,-9.78,47.5369203883,133.79,8.2244,-1.8376000000000001,8.4271898709,8.2244,-1.8376000000000001,8.4271898709,0.0,0.0,0.0,131.11
2020-02-29 02:00:00,44.7888,-11.6426,46.2772810372,8.1988,-2.0726,8.4567128484,36.59,-9.57,37.8208011549,130.81,53.7388,-11.8826,55.0368495483,8.1988,-2.0726,8.4567128484,45.54,-9.81,46.5846294393,134.5,8.1988,-2.0726,8.4567128484,8.1988,-2.0726,8.4567128484,0.0,0.0,0.0,131.84
2020-02-29 02:30:00,43.9318,-11.7884,45.4859255792,8.2118,-2.1384,8.4856593026,35.72,-9.65,37.0005526986,130.75,52.6518,-12.0784,54.0194389993,8.2118,-2.1384,8.4856593026,44.44,-9.94,45.5380851596,134.5,8.2118,-2.1384,8.4856593026,8.2118,-2.1384,8.4856593026,0.0,0.0,0.0,131.77
2020-02-29 03:00:00,42.6352,-12.1062,44.3206538476,8.2852,-2.1562,8.5611761739,34.35,-9.95,35.7620609026,131.34,51.0852,-12.4662,52.5842543113,8.2852,-2.1562,8.5611761739,42.8,-10.31,44.0242671716,135.09,8.2852,-2.1562,8.5611761739,8.2852,-2.1562,8.5611761739,0.0,0.0,0.0,132.4
2020-02-29 03:30:00,42.5498,-12.1598,44.2532057153,8.1398,-2.1398,8.4163583621,34.41,-10.02,35.8392033952,131.34,50.9998,-12.5398,52.5188174284,8.1398,-2.1398,8.4163583621,42.86,-10.4,44.1037368031,135.09,8.1398,-2.1398,8.4163583621,8.1398,-2.1398,8.4163583621,0.0,0.0,0.0,132.35
2020-02-29 04:00:00,41.8148,-12.147,43.5433933914,8.2148,-2.287,8.5272098626,33.6,-9.86,35.0168473738,131.48,50.1248,-12.497,51.6591771522,8.2148,-2.287,8.5272098626,41.91,-10.21,43.1357415608,135.29,8.2148,-2.287,8.5272098626,8.2148,-2.287,8.5272098626,0.0,0.0,0.0,132.5
2020-02-29 04:30:00,41.2904,-12.1132,43.0305327227,8.0504,-2.2232,8.3517398427,33.24,-9.89,34.6801052478,130.97,49.4804,-12.4832,51.0307776386,8.0504,-2.2232,8.3517398427,41.43,-10.26,42.6815241059,134.81,8.0504,-2.2232,8.3517398427,8.0504,-2.2232,8.3517398427,0.0,0.0,0.0,131.98
2020-02-29 05:00:00,40.944,-12.5768,42.8320794994,7.864,-2.3168,8.1981740796,33.08,-10.26,34.6345780976,131.46,49.144,-12.9568,50.8233352137,7.864,-2.3168,8.1981740796,41.28,-10.64,42.629191876,135.34,7.864,-2.3168,8.1981740796,7.864,-2.3168,8.1981740796,0.0,0.0,0.0,132.48
2020-02-29 05:30:00,42.0592,-12.2322,43.8018609363,10.7992,-1.7422,10.9388290726,31.26,-10.49,32.9731360353,131.23,49.2092,-12.7122,50.8246534025,10.7992,-1.7422,10.9388290726,38.41,-10.97,39.9458258145,135.1,10.7992,-1.7422,10.9388290726,10.7992,-1.7422,10.9388290726,0.0,0.0,0.0,132.23
2020-02-29 06:00:00,42.1806,-12.3536,43.9524111889,11.0406,-1.7336,11.1758765795,31.14,-10.62,32.9011246008,131.81,49.2906,-12.8436,50.9364438229,11.0406,-1.7336,11.1758765795,38.25,-11.11,39.8308247467,135.73,11.0406,-1.7336,11.1758765795,11.0406,-1.7336,11.1758765795,0.0,0.0,0.0,132.83
