Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-29 06:30:00,44.0456,-11.834,45.6076576395,11.0156,-1.694,11.1450921647,33.03,-10.14,34.5514182053,131.5,51.5656,-12.584,53.0788861918,11.0156,-1.694,11.1450921647,40.55,-10.89,41.986838414,132.46,11.0156,-1.694,11.1450921647,11.0156,-1.694,11.1450921647,0.0,0.0,0.0,132.58
2020-02-29 07:00:00,45.9764,-10.7216,47.2099784317,10.1364,-1.5615999999999999,10.2559835959,35.84,-9.16,36.9920423875,131.24,54.3764,-10.7616,55.4310825397,10.1364,-1.5615999999999999,10.2559835959,44.24,-9.2,45.1864758528,132.58,10.1364,-1.5615999999999999,10.2559835959,10.1364,-1.5615999999999999,10.2559835959,0.0,0.0,0.0,132.22
2020-02-29 07:30:00,48.3104,-9.6808,49.2708091754,7.9204,-2.0108,8.1716615691,40.39,-7.67,41.111810955,130.66,58.2704,-9.2608,59.0017112701,7.9204,-2.0108,8.1716615691,50.35,-7.25,50.869293291700004,134.42,7.9204,-2.0108,8.1716615691,7.9204,-2.0108,8.1716615691,0.0,0.0,0.0,131.53
2020-02-29 08:00:00,50.1116,-8.5688,50.8389298471,8.0616,-1.8488,8.2708800015,42.05,-6.72,42.5835754722,130.37,60.4116,-7.9588,60.9336024866,8.0616,-1.8488,8.2708800015,52.35,-6.11,52.705356464,134.57,8.0616,-1.8488,8.2708800015,8.0616,-1.8488,8.2708800015,0.0,0.0,0.0,131.24
2020-02-29 08:30:00,52.6098,-14.0776,54.4607186677,8.4598,-1.6276000000000002,8.6149461867,44.15,-12.45,45.8718323157,131.13,63.5898,-14.3776,65.1949234665,8.4598,-1.6276000000000002,8.6149461867,55.13,-12.75,56.5851517626,134.66,8.4598,-1.6276000000000002,8.6149461867,8.4598,-1.6276000000000002,8.6149461867,0.0,0.0,0.0,132.13
2020-02-29 09:00:00,55.0466,-20.7546,58.8292579651,9.1466,-2.3846,9.4523335066,45.9,-18.37,49.4395277081,131.63,66.4066,-21.9146,69.9291514086,9.1466,-2.3846,9.4523335066,57.26,-19.53,60.4989958594,134.54,9.1466,-2.3846,9.4523335066,9.1466,-2.3846,9.4523335066,0.0,0.0,0.0,132.74
2020-02-29 09:30:00,57.4176,-19.9888,60.7974745791,11.0876,-2.5288,11.3723218034,46.33,-17.46,49.5108119505,131.34,68.3876,-20.9888,71.5359599027,11.0876,-2.5288,11.3723218034,57.3,-18.46,60.2001794017,134.15,11.0876,-2.5288,11.3723218034,11.0876,-2.5288,11.3723218034,0.0,0.0,0.0,132.41
2020-02-29 10:00:00,63.7168,-21.2062,67.153060397,13.3568,-2.7962,13.6463489872,50.36,-18.41,53.6195645264,132.42,63.3968,-20.4362,66.6092525155,13.3568,-2.7962,13.6463489872,50.04,-17.64,53.0581869272,134.95,13.3568,-2.7962,13.6463489872,13.3568,-2.7962,13.6463489872,0.0,0.0,0.0,133.27
2020-02-29 10:30:00,60.0472,-18.6954,62.8902552785,11.9572,-2.6054,12.2377588226,48.09,-16.09,50.7103165046,131.38,71.1672,-19.7454,73.8556103285,11.9572,-2.6054,12.2377588226,59.21,-17.14,61.6409255284,134.14,11.9572,-2.6054,12.2377588226,11.9572,-2.6054,12.2377588226,0.0,0.0,0.0,132.43
2020-02-29 11:00:00,61.5304,-18.3024,64.1947659075,10.5604,-2.4824,10.8482421581,50.97,-15.82,53.368654658,131.62,73.7104,-18.9824,76.1154030267,10.5604,-2.4824,10.8482421581,63.15,-16.5,65.2699969358,133.65,10.5604,-2.4824,10.8482421581,10.5604,-2.4824,10.8482421581,0.0,0.0,0.0,132.65
2020-02-29 11:30:00,61.0872,-18.5198,63.8328206793,14.6072,-2.9298,14.898121354,46.48,-15.59,49.0248763384,132.8,70.9772,-19.3898,73.5780351999,14.6072,-2.9298,14.898121354,56.37,-16.46,58.7240027587,133.8,14.6072,-2.9298,14.898121354,14.6072,-2.9298,14.898121354,0.0,0.0,0.0,133.95
2020-02-29 12:00:00,59.6652,-9.5512,60.424841849,16.3252,-3.1412,16.6246591688,43.34,-6.41,43.8114562643,132.7,68.1752,-8.6512,68.7219117639,16.3252,-3.1412,16.6246591688,51.85,-5.51,52.1419466457,134.5,16.3252,-3.1412,16.6246591688,16.3252,-3.1412,16.6246591688,0.0,0.0,0.0,133.62
2020-02-29 12:30:00,60.4542,-5.1264,60.6711651001,11.5342,-2.1464,11.7322121784,48.92,-2.98,49.0106804686,132.37,71.5742,-3.4264,71.6561673731,11.5342,-2.1464,11.7322121784,60.04,-1.28,60.0536426872,134.55,11.5342,-2.1464,11.7322121784,11.5342,-2.1464,11.7322121784,0.0,0.0,0.0,133.14
2020-02-29 13:00:00,57.0414,-5.8284,57.3383951687,16.4714,-2.7884,16.705753276,40.57,-3.04,40.6837375373,131.51,64.8014,-4.3884,64.9498229137,16.4714,-2.7884,16.705753276,48.33,-1.6,48.3564773324,133.66,16.4714,-2.7884,16.705753276,16.4714,-2.7884,16.705753276,0.0,0.0,0.0,132.31
2020-02-29 13:30:00,57.5224,-6.3468,57.8714815086,11.6524,-2.6268000000000002,11.9448107561,45.87,-3.7199999999999998,46.0205964759,132.07,68.1524,-4.9868,68.3346017768,11.6524,-2.6268000000000002,11.9448107561,56.5,-2.36,56.5492670156,134.13,11.6524,-2.6268000000000002,11.9448107561,11.6524,-2.6268000000000002,11.9448107561,0.0,0.0,0.0,132.86
2020-02-29 14:00:00,57.1216,-6.2634,57.4639658057,13.4016,-2.7734,13.6855628353,43.72,-3.49,43.8590754577,131.92,66.4716,-4.9834,66.6581419042,13.4016,-2.7734,13.6855628353,53.07,-2.21,53.1159957075,134.03,13.4016,-2.7734,13.6855628353,13.4016,-2.7734,13.6855628353,0.0,0.0,0.0,132.74
2020-02-29 14:30:00,59.4668,-6.7988,59.8541893578,14.3568,-2.7188,14.6119670024,45.11,-4.08,45.2941331742,131.02,61.4968,-6.0388,61.7925846334,14.3568,-2.7188,14.6119670024,47.14,-3.32,47.2567667112,132.78,14.3568,-2.7188,14.6119670024,14.3568,-2.7188,14.6119670024,0.0,0.0,0.0,131.83
2020-02-29 15:00:00,56.7464,-7.836,57.2848741725,13.4664,-2.766,13.7475337774,43.28,-5.07,43.5759486414,131.28,62.3464,-6.636,62.6985652863,13.4664,-2.766,13.7475337774,48.88,-3.87,49.0329613627,132.9,13.4664,-2.766,13.7475337774,13.4664,-2.766,13.7475337774,0.0,0.0,0.0,132.06
2020-02-29 15:30:00,56.4354,-7.9952000000000005,56.9989262723,10.1354,-2.3052,10.3942426468,46.3,-5.69,46.6483236569,131.14,67.4354,-6.3252,67.7313910104,10.1354,-2.3052,10.3942426468,57.3,-4.02,57.4408426122,132.69,10.1354,-2.3052,10.3942426468,10.1354,-2.3052,10.3942426468,0.0,0.0,0.0,131.9
2020-02-29 16:00:00,55.8328,-7.936,56.3939859545,11.5828,-2.456,11.840320597,44.25,-5.48,44.5880353907,131.25,65.9028,-6.236,66.1971807847,11.5828,-2.456,11.840320597,54.32,-3.7800000000000002,54.4513617828,132.79,11.5828,-2.456,11.840320597,11.5828,-2.456,11.840320597,0.0,0.0,0.0,131.97
2020-02-29 16:30:00,56.9946,-7.8778,57.5364594149,9.4446,-2.2978,9.7201005139,47.55,-5.58,47.8762874501,131.07,68.5746,-6.1278,68.8478445414,9.4446,-2.2978,9.7201005139,59.13,-3.83,59.2539095757,132.64,9.4446,-2.2978,9.7201005139,9.4446,-2.2978,9.7201005139,0.0,0.0,0.0,131.77
2020-02-29 17:00:00,57.5782,-7.7234,58.09388972,8.7582,-2.1034,9.0072392441,48.82,-5.62,49.1424134531,130.89,69.8082,-5.9234,70.0590569077,8.7582,-2.1034,9.0072392441,61.05,-3.8200000000000003,61.1693951253,132.43,8.7582,-2.1034,9.0072392441,8.7582,-2.1034,9.0072392441,0.0,0.0,0.0,131.57
2020-02-29 17:30:00,58.604,-7.2414,59.0496967813,8.314,-1.1814,8.397517607,50.29,-6.06,50.6538024239,130.31,71.374,-5.8014,71.6093856834,8.314,-1.1814,8.397517607,63.06,-4.62,63.2290123282,131.79,8.314,-1.1814,8.397517607,8.314,-1.1814,8.397517607,0.0,0.0,0.0,130.98
2020-02-29 18:00:00,62.111,-8.5226,62.6929902921,8.161,-2.1426,8.4375740447,53.95,-6.38,54.3259321135,130.03,75.791,-7.0926,76.1221430056,8.161,-2.1426,8.4375740447,67.63,-4.95,67.8109091518,131.5,8.161,-2.1426,8.4375740447,8.161,-2.1426,8.4375740447,0.0,0.0,0.0,130.67
2020-02-29 18:30:00,63.6178,-19.482,66.533997331,8.8278,-1.992,9.0497578332,54.79,-17.49,57.513860938,131.12,77.5778,-20.312,80.1928450477,8.8278,-1.992,9.0497578332,68.75,-18.32,71.1490330222,134.02,8.8278,-1.992,9.0497578332,8.8278,-1.992,9.0497578332,0.0,0.0,0.0,132.06
2020-02-29 19:00:00,63.3482,-19.7612,66.358868802,8.9182,-1.8212000000000002,9.1022558017,54.43,-17.94,57.3102826725,131.06,77.2482,-20.6812,79.9687216146,8.9182,-1.8212000000000002,9.1022558017,68.33,-18.86,70.8850372081,133.92,8.9182,-1.8212000000000002,9.1022558017,8.9182,-1.8212000000000002,9.1022558017,0.0,0.0,0.0,132.0
2020-02-29 19:30:00,61.8314,-20.334,65.0891203041,8.2514,-2.214,8.5432662349,53.58,-18.12,56.5610360584,131.06,75.4414,-21.314,78.3944604545,8.2514,-2.214,8.5432662349,67.19,-19.1,69.8520300349,133.99,8.2514,-2.214,8.5432662349,8.2514,-2.214,8.5432662349,0.0,0.0,0.0,132.06
2020-02-29 20:00:00,59.5676,-21.2782,63.2539387311,8.1576,-2.3882,8.4999962941,51.41,-18.89,54.770614384,131.8,72.6776,-22.4082,76.0536716339,8.1576,-2.3882,8.4999962941,64.52,-20.02,67.5546504691,134.84,8.1576,-2.3882,8.4999962941,8.1576,-2.3882,8.4999962941,0.0,0.0,0.0,132.82
2020-02-29 20:30:00,56.3914,-22.3328,60.6526499817,8.1414,-1.7227999999999999,8.321684553,48.25,-20.61,52.4674622981,132.47,68.7614,-23.9028,72.7974860679,8.1414,-1.7227999999999999,8.321684553,60.62,-22.18,64.550265685,135.42,8.1414,-1.7227999999999999,8.321684553,8.1414,-1.7227999999999999,8.321684553,0.0,0.0,0.0,133.56
2020-02-29 21:00:00,53.534,-23.1126,58.3102172416,8.164,-1.3226,8.2704393329,45.37,-21.79,50.3313123215,132.84,65.254,-25.1626,69.9374074066,8.164,-1.3226,8.2704393329,57.09,-23.84,61.8677112879,135.28,8.164,-1.3226,8.2704393329,8.164,-1.3226,8.2704393329,0.0,0.0,0.0,134.0
2020-02-29 21:30:00,54.3412,-15.0418,56.3845880067,7.6812000000000005,-1.9518,7.9252985231,46.66,-13.09,48.4613629606,132.15,66.0012,-15.5818,67.8155652685,7.6812000000000005,-1.9518,7.9252985231,58.32,-13.63,59.8915628449,134.01,7.6812000000000005,-1.9518,7.9252985231,7.6812000000000005,-1.9518,7.9252985231,0.0,0.0,0.0,133.1
2020-02-29 22:00:00,55.4094,-9.3398,56.1910444146,7.7094000000000005,-2.0698,7.982413194,47.7,-7.27,48.2508331534,130.36,66.9894,-8.5298,67.5302687719,7.7094000000000005,-2.0698,7.982413194,59.28,-6.46,59.6309483406,132.96,7.7094000000000005,-2.0698,7.982413194,7.7094000000000005,-2.0698,7.982413194,0.0,0.0,0.0,131.14
2020-02-29 22:30:00,53.8396,-10.0556,54.7705908268,7.5496,-2.1156,7.840422407,46.29,-7.94,46.9660270834,130.4,65.0396,-9.4456,65.7219059943,7.5496,-2.1156,7.840422407,57.49,-7.33,57.9554052699,132.96,7.5496,-2.1156,7.840422407,7.5496,-2.1156,7.840422407,0.0,0.0,0.0,131.2
2020-02-29 23:00:00,53.0036,-10.7546,54.0836669811,7.4936,-2.1446,7.7944435414,45.51,-8.61,46.3172991441,131.21,63.9236,-10.3346,64.7536145255,7.4936,-2.1446,7.7944435414,56.43,-8.19,57.0212328874,133.78,7.4936,-2.1446,7.7944435414,7.4936,-2.1446,7.7944435414,0.0,0.0,0.0,132.07
2020-02-29 23:30:00,50.4182,-11.466,51.7055514161,7.4782,-2.026,7.747783634,42.94,-9.44,43.9654091304,131.67,60.7382,-11.406,61.7998849128,7.4782,-2.026,7.747783634,53.26,-9.38,54.0796819517,134.27,7.4782,-2.026,7.747783634,7.4782,-2.026,7.747783634,0.0,0.0,0.0,132.59
2020-03-01 00:00:00,48.2238,-12.3042,49.7687474634,7.3838,-2.1542,7.691624021,40.84,-10.15,42.0823965572,132.39,58.0038,-12.6742,59.3723518153,7.3838,-2.1542,7.691624021,50.62,-10.52,51.7015937859,135.09,7.3838,-2.1542,7.691624021,7.3838,-2.1542,7.691624021,0.0,0.0,0.0,133.41
2020-03-01 00:30:00,47.401,-12.523,49.0273426773,7.481,-1.653,7.6614469913,39.92,-10.87,41.3734613007,132.34,56.931,-13.003,58.397061313,7.481,-1.653,7.6614469913,49.45,-11.35,50.7358354617,134.99,7.481,-1.653,7.6614469913,7.481,-1.653,7.6614469913,0.0,0.0,0.0,133.38
2020-03-01 01:00:00,48.5836,-11.9396,50.0291938484,7.5036000000000005,-2.0096,7.7680438413,41.08,-9.93,42.2631198564,131.62,58.2936,-12.3096,59.579107522,7.5036000000000005,-2.0096,7.7680438413,50.79,-10.3,51.8238757717,134.44,7.5036000000000005,-2.0096,7.7680438413,7.5036000000000005,-2.0096,7.7680438413,0.0,0.0,0.0,132.61
2020-03-01 01:30:00,47.7524,-12.312,49.3140654353,7.5624,-2.162,7.8653758817,40.19,-10.15,41.4518829488,132.19,57.2624,-12.722,58.6586032715,7.5624,-2.162,7.8653758817,49.7,-10.56,50.8094833668,134.95,7.5624,-2.162,7.8653758817,7.5624,-2.162,7.8653758817,0.0,0.0,0.0,133.22
2020-03-01 02:00:00,45.9546,-12.7312,47.6855189193,7.6546,-2.0612,7.9272597157,38.3,-10.67,39.7585072657,132.75,54.9746,-13.2912,56.5584886874,7.6546,-2.0612,7.9272597157,47.32,-11.23,48.634301681,134.47,7.6546,-2.0612,7.9272597157,7.6546,-2.0612,7.9272597157,0.0,0.0,0.0,133.83
2020-03-01 02:30:00,44.0644,-13.235,46.0090922792,7.8644,-1.7650000000000001,8.0600255806,36.2,-11.47,37.9736869424,133.2,52.3844,-14.155,54.2631494512,7.8644,-1.7650000000000001,8.0600255806,44.52,-12.39,46.2119302778,133.7,7.8644,-1.7650000000000001,8.0600255806,7.8644,-1.7650000000000001,8.0600255806,0.0,0.0,0.0,134.3
2020-03-01 03:00:00,43.8786,-10.6114,45.1434751423,7.6386,-1.8614000000000002,7.8621256617,36.24,-8.75,37.2813639772,132.93,52.0686,-10.9914,53.2160688131,7.6386,-1.8614000000000002,7.8621256617,44.43,-9.13,45.358370782,133.7,7.6386,-1.8614000000000002,7.8621256617,7.6386,-1.8614000000000002,7.8621256617,0.0,0.0,0.0,133.97
2020-03-01 03:30:00,43.6022,-5.897,43.9991642402,7.7622,-1.9769999999999999,8.0100111011,35.84,-3.92,36.0537376703,132.53,51.5422,-5.177,51.8015415778,7.7622,-1.9769999999999999,8.0100111011,43.78,-3.2,43.8967925935,133.7,7.7622,-1.9769999999999999,8.0100111011,7.7622,-1.9769999999999999,8.0100111011,0.0,0.0,0.0,133.42
2020-03-01 04:00:00,42.6548,-5.9612,43.0693379155,7.7548,-1.7812000000000001,7.9567327767,34.9,-4.18,35.1494295829,133.07,50.4048,-5.3612,50.6891144969,7.7548,-1.7812000000000001,7.9567327767,42.65,-3.58,42.7999871495,134.24,7.7548,-1.7812000000000001,7.9567327767,7.7548,-1.7812000000000001,7.9567327767,0.0,0.0,0.0,133.97
2020-03-01 04:30:00,42.2298,-5.9314,42.6443139703,7.7998,-1.5914000000000001,7.9604920702,34.43,-4.34,34.7024566854,132.9,49.8598,-5.3714,50.1482960229,7.7998,-1.5914000000000001,7.9604920702,42.06,-3.7800000000000002,42.2295157443,134.03,7.7998,-1.5914000000000001,7.9604920702,7.7998,-1.5914000000000001,7.9604920702,0.0,0.0,0.0,133.79
2020-03-01 05:00:00,41.8574,-6.1252,42.3031914848,7.6574,-1.7352,7.8515408551,34.2,-4.39,34.4806046931,133.08,49.4774,-5.5452,49.7871705744,7.6574,-1.7352,7.8515408551,41.82,-3.81,41.9931958774,134.25,7.6574,-1.7352,7.8515408551,7.6574,-1.7352,7.8515408551,0.0,0.0,0.0,133.97
2020-03-01 05:30:00,41.8422,-6.1048,42.2852017127,7.3822,-1.7948,7.5972484414,34.46,-4.31,34.7284854262,132.95,49.6022,-5.5448,49.9111515784,7.3822,-1.7948,7.5972484414,42.22,-3.75,42.3862112013,134.06,7.3822,-1.7948,7.5972484414,7.3822,-1.7948,7.5972484414,0.0,0.0,0.0,133.81
2020-03-01 06:00:00,42.722,-5.443,43.0673371942,7.612,-1.983,7.8660557461,35.11,-3.46,35.2800751133,132.47,50.542,-4.663,50.7566481655,7.612,-1.983,7.8660557461,42.93,-2.68,43.0135711142,133.76,7.612,-1.983,7.8660557461,7.612,-1.983,7.8660557461,0.0,0.0,0.0,133.29
2020-03-01 06:30:00,43.7802,-5.0776,44.0736648556,7.7602,-1.7276,7.9501764635,36.02,-3.35,36.1754460926,132.3,51.8102,-4.2376,51.9832095758,7.7602,-1.7276,7.9501764635,44.05,-2.51,44.1214528319,133.52,7.7602,-1.7276,7.9501764635,7.7602,-1.7276,7.9501764635,0.0,0.0,0.0,133.14
2020-03-01 07:00:00,44.9724,-4.9646,45.2455966357,7.7524,-1.9546000000000001,7.9950088755,37.22,-3.01,37.341511753,132.43,53.3424,-4.0146,53.493257995,7.7524,-1.9546000000000001,7.9950088755,45.59,-2.06,45.6365171765,133.55,7.7524,-1.9546000000000001,7.9950088755,7.7524,-1.9546000000000001,7.9950088755,0.0,0.0,0.0,133.24
2020-03-01 07:30:00,44.612,-4.9842,44.8895621903,7.752,-1.4142000000000001,7.879940713,36.86,-3.5700000000000003,37.032478988,132.65,52.992,-4.1342,53.153021303,7.752,-1.4142000000000001,7.879940713,45.24,-2.7199999999999998,45.3216945844,133.61,7.752,-1.4142000000000001,7.879940713,7.752,-1.4142000000000001,7.879940713,0.0,0.0,0.0,133.46
2020-03-01 08:00:00,44.3866,-5.152,44.6845987289,7.9466,-0.192,7.9489191441,36.44,-4.96,36.7760139221,132.82,52.7366,-4.602,52.9370133608,7.9466,-0.192,7.9489191441,44.79,-4.41,45.006579519,133.61,7.9466,-0.192,7.9489191441,7.9466,-0.192,7.9489191441,0.0,0.0,0.0,133.67
2020-03-01 08:30:00,46.605,-4.6218,46.8336103695,8.805,-0.2018,8.8073122029,37.8,-4.42,38.0575406457,132.64,55.165,-3.8918,55.3021096545,8.805,-0.2018,8.8073122029,46.36,-3.69,46.506619958900004,133.46,8.805,-0.2018,8.8073122029,8.805,-0.2018,8.8073122029,0.0,0.0,0.0,133.47
2020-03-01 09:00:00,48.543,-4.2856,48.7318090815,10.573,-0.3256,10.5780123067,37.97,-3.96,38.1759413767,132.05,56.563,-3.4256,56.6666366071,10.573,-0.3256,10.5780123067,45.99,-3.1,46.0943608265,132.63,10.573,-0.3256,10.5780123067,10.573,-0.3256,10.5780123067,0.0,0.0,0.0,132.88
2020-03-01 09:30:00,50.6856,-3.5354,50.8087502358,11.3156,-0.39540000000000003,11.322506106,39.37,-3.14,39.4950186732,131.9,58.8756,-2.4354,58.9259488555,11.3156,-0.39540000000000003,11.322506106,47.56,-2.04,47.6037309462,132.39,11.3156,-0.39540000000000003,11.322506106,11.3156,-0.39540000000000003,11.322506106,0.0,0.0,0.0,132.72
2020-03-01 10:00:00,52.886,-2.6244,52.9510762059,10.926,-0.27440000000000003,10.9294451533,41.96,-2.35,42.0257551984,131.31,62.016,-1.1344,62.0263743851,10.926,-0.27440000000000003,10.9294451533,51.09,-0.86,51.0972376944,131.94,10.926,-0.27440000000000003,10.9294451533,10.926,-0.27440000000000003,10.9294451533,0.0,0.0,0.0,132.09
2020-03-01 10:30:00,54.0214,-11.9586,55.3291945714,14.7414,-0.8386,14.7652336223,39.28,-11.12,40.823679403,131.56,61.4814,-12.3886,62.7171424406,14.7414,-0.8386,14.7652336223,46.74,-11.55,48.1459250612,133.8,14.7414,-0.8386,14.7652336223,14.7414,-0.8386,14.7652336223,0.0,0.0,0.0,132.6
2020-03-01 11:00:00,54.207,-15.325,56.3316471799,15.917,-0.985,15.9474485107,38.29,-14.34,40.8871581306,132.15,61.267,-16.635,63.485183421,15.917,-0.985,15.9474485107,45.35,-15.65,47.9744202675,134.74,15.917,-0.985,15.9474485107,15.917,-0.985,15.9474485107,0.0,0.0,0.0,133.32
2020-03-01 11:30:00,55.3696,-14.1814,57.1568430734,16.9396,-0.9614,16.9668599959,38.43,-13.22,40.6402915836,130.87,62.0796,-15.2314,63.920828234,16.9396,-0.9614,16.9668599959,45.14,-14.27,47.3418683619,133.58,16.9396,-0.9614,16.9668599959,16.9396,-0.9614,16.9668599959,0.0,0.0,0.0,132.01
2020-03-01 12:00:00,56.3476,-13.853,58.0254912496,17.1476,-1.053,17.1799008949,39.2,-12.8,41.2368767004,131.21,63.0976,-14.773,64.8039246864,17.1476,-1.053,17.1799008949,45.95,-13.72,47.9545712107,133.94,17.1476,-1.053,17.1799008949,17.1476,-1.053,17.1799008949,0.0,0.0,0.0,132.33
2020-03-01 12:30:00,56.8594,-13.4048,58.4181481339,17.0294,-1.0348,17.0608111003,39.83,-12.37,41.7066637361,130.88,63.7994,-14.2148,65.3637818627,17.0294,-1.0348,17.0608111003,46.77,-13.18,48.5916175899,133.64,17.0294,-1.0348,17.0608111003,17.0294,-1.0348,17.0608111003,0.0,0.0,0.0,131.99
2020-03-01 13:00:00,58.0318,-13.5776,59.5990019463,16.2118,-1.1276,16.2509673866,41.82,-12.45,43.6338733096,131.4,65.5318,-14.3576,67.086194474,16.2118,-1.1276,16.2509673866,49.32,-13.23,51.0636397058,134.13,16.2118,-1.1276,16.2509673866,16.2118,-1.1276,16.2509673866,0.0,0.0,0.0,132.48
2020-03-01 13:30:00,58.7042,-13.5344,60.2441954133,14.3342,-0.8344,14.3584648553,44.37,-12.7,46.1517811141,131.48,67.3742,-14.3344,68.8822027014,14.3342,-0.8344,14.3584648553,53.04,-13.5,54.7310844037,134.26,14.3342,-0.8344,14.3584648553,14.3342,-0.8344,14.3584648553,0.0,0.0,0.0,132.56
2020-03-01 14:00:00,56.8842,-13.9698,58.5744613435,15.6042,-0.8898,15.6295489916,41.28,-13.08,43.3027112315,131.23,64.4942,-14.9098,66.1951959713,15.6042,-0.8898,15.6295489916,48.89,-14.02,50.8605200524,134.0,15.6042,-0.8898,15.6295489916,15.6042,-0.8898,15.6295489916,0.0,0.0,0.0,132.34
2020-03-01 14:30:00,56.3858,-15.0588,58.3620244601,12.6058,-0.6088,12.6204925054,43.78,-14.45,46.1030465371,132.45,65.5958,-16.2488,67.5783432697,12.6058,-0.6088,12.6204925054,52.99,-15.64,55.2498841628,135.04,12.6058,-0.6088,12.6204925054,12.6058,-0.6088,12.6204925054,0.0,0.0,0.0,133.58
2020-03-01 15:00:00,56.399,-14.9146,58.3377450212,13.449,-0.6946,13.4669250447,42.95,-14.22,45.2427994271,132.21,65.029,-16.1046,66.9934995515,13.449,-0.6946,13.4669250447,51.58,-15.41,53.8327456108,134.94,13.449,-0.6946,13.4669250447,13.449,-0.6946,13.4669250447,0.0,0.0,0.0,133.37
2020-03-01 15:30:00,57.1644,-14.832,59.0572336921,10.8144,-0.352,10.8201271416,46.35,-14.48,48.5591690621,131.61,67.5744,-16.032,69.4501588145,10.8144,-0.352,10.8201271416,56.76,-15.68,58.885991543,134.35,10.8144,-0.352,10.8201271416,10.8144,-0.352,10.8201271416,0.0,0.0,0.0,132.73
2020-03-01 16:00:00,58.5872,-15.566,60.619801714,9.9472,-0.386,9.9546865265,48.64,-15.18,50.9537241033,132.43,69.7672,-16.846,71.7722084921,9.9472,-0.386,9.9546865265,59.82,-16.46,62.0432429842,134.92,9.9472,-0.386,9.9546865265,9.9472,-0.386,9.9546865265,0.0,0.0,0.0,133.57
2020-03-01 16:30:00,58.5002,-15.2056,60.4440540616,8.850200000000001,-0.22560000000000002,8.8530749121,49.65,-14.98,51.8606102934,131.72,70.3302,-16.4256,72.2228313444,8.850200000000001,-0.22560000000000002,8.8530749121,61.48,-16.2,63.578537259,134.27,8.850200000000001,-0.22560000000000002,8.8530749121,8.850200000000001,-0.22560000000000002,8.8530749121,0.0,0.0,0.0,132.81
2020-03-01 17:00:00,57.0502,-13.7518,58.6842169862,8.9902,-0.18180000000000002,8.9920379937,48.06,-13.57,49.9390478484,130.83,68.5802,-14.6118,70.1195303127,8.9902,-0.18180000000000002,8.9920379937,59.59,-14.43,61.3122581545,133.53,8.9902,-0.18180000000000002,8.9920379937,8.9902,-0.18180000000000002,8.9920379937,0.0,0.0,0.0,131.85
2020-03-01 17:30:00,55.4292,-13.4274,57.0323704873,8.0692,-0.0974,8.0697878163,47.36,-13.33,49.2001880078,130.42,67.1792,-13.8774,68.5975738886,8.0692,-0.0974,8.0697878163,59.11,-13.78,60.6949791993,133.15,8.0692,-0.0974,8.0697878163,8.0692,-0.0974,8.0697878163,0.0,0.0,0.0,131.34
2020-03-01 18:00:00,57.691,-12.1818,58.9631048389,8.191,-0.0618,8.1912331331,49.5,-12.12,50.9621859814,130.42,69.891,-12.2318,70.9532861271,8.191,-0.0618,8.1912331331,61.7,-12.17,62.8887819885,133.57,8.191,-0.0618,8.1912331331,8.191,-0.0618,8.1912331331,0.0,0.0,0.0,131.24
2020-03-01 18:30:00,59.9476,-11.6202,61.0634407301,9.1676,0.1698,9.1691723618,50.78,-11.79,52.1307251053,130.28,72.6476,-11.5102,73.5537795752,9.1676,0.1698,9.1691723618,63.48,-11.68,64.5455869909,133.46,9.1676,0.1698,9.1691723618,9.1676,0.1698,9.1691723618,0.0,0.0,0.0,131.12
2020-03-01 19:00:00,60.2422,-11.874,61.4012584304,8.6822,0.196,8.6844120607,51.56,-12.07,52.9539280885,130.36,73.1822,-11.804,74.1280568533,8.6822,0.196,8.6844120607,64.5,-12.0,65.6067831859,133.4,8.6822,0.196,8.6844120607,8.6822,0.196,8.6844120607,0.0,0.0,0.0,131.19
2020-03-01 19:30:00,59.695,-12.118,60.912551654,7.055,0.262,7.0598632423,52.64,-12.38,54.0761869958,130.26,72.815,-12.288,73.8445608627,7.055,0.262,7.0598632423,65.76,-12.55,66.9468453327,133.2,7.055,0.262,7.0598632423,7.055,0.262,7.0598632423,0.0,0.0,0.0,131.13
2020-03-01 20:00:00,56.906,-12.9102,58.3520873666,6.7059999999999995,0.24980000000000002,6.7106509401,50.2,-13.16,51.8962965923,130.75,69.546,-13.3002,70.8063657875,6.7059999999999995,0.24980000000000002,6.7106509401,62.84,-13.55,64.2842756823,133.8,6.7059999999999995,0.24980000000000002,6.7106509401,6.7059999999999995,0.24980000000000002,6.7106509401,0.0,0.0,0.0,131.66
2020-03-01 20:30:00,54.464,-13.5656,56.1280037001,7.484,0.0644,7.4842770766,46.98,-13.63,48.9172495138,131.06,66.124,-14.0556,67.6013555142,7.484,0.0644,7.4842770766,58.64,-14.12,60.3160343524,134.44,7.484,0.0644,7.4842770766,7.484,0.0644,7.4842770766,0.0,0.0,0.0,132.02
2020-03-01 21:00:00,51.6078,-15.1702,53.7912631278,7.2678,0.0998,7.2684851847,44.34,-15.27,46.8957194209,131.35,62.7178,-16.1002,64.7513619693,7.2678,0.0998,7.2684851847,55.45,-16.2,57.768005851,134.35,7.2678,0.0998,7.2684851847,7.2678,0.0998,7.2684851847,0.0,0.0,0.0,132.38
2020-03-01 21:30:00,50.324,-16.3814,52.9231068812,7.284,0.058600000000000006,7.2842357156,43.04,-16.44,46.0729334859,131.42,61.044,-17.6314,63.5392493028,7.284,0.058600000000000006,7.2842357156,53.76,-17.69,56.5957039006,134.28,7.284,0.058600000000000006,7.2842357156,7.284,0.058600000000000006,7.2842357156,0.0,0.0,0.0,132.47
2020-03-01 22:00:00,47.7342,-16.584600000000002,50.5331852034,7.3242,0.0154,7.3242161901,40.41,-16.6,43.6867039269,132.06,57.7442,-18.1146,60.5188513341,7.3242,0.0154,7.3242161901,50.42,-18.13,53.5805309791,134.96,7.3242,0.0154,7.3242161901,7.3242,0.0154,7.3242161901,0.0,0.0,0.0,133.21
2020-03-01 22:30:00,45.3538,-16.8368,48.3781459823,7.2138,0.0632,7.2140768418,38.14,-16.9,41.7165386867,132.33,54.7838,-18.8168,57.9252682746,7.2138,0.0632,7.2140768418,47.57,-18.88,51.1796766305,135.47,7.2138,0.0632,7.2140768418,7.2138,0.0632,7.2140768418,0.0,0.0,0.0,133.55
2020-03-01 23:00:00,42.4806,-17.48,45.9363883687,7.5806000000000004,-0.1,7.5812595497,34.9,-17.38,38.9881315274,133.07,51.0406,-19.51,54.6423182923,7.5806000000000004,-0.1,7.5812595497,43.46,-19.41,47.5974757734,135.03,7.5806000000000004,-0.1,7.5812595497,7.5806000000000004,-0.1,7.5812595497,0.0,0.0,0.0,134.32
2020-03-01 23:30:00,43.3728,-8.237,44.1480231589,6.8028,0.193,6.8055372191,36.57,-8.43,37.5290527458,132.46,52.0028,-8.597,52.7086294343,6.8028,0.193,6.8055372191,45.2,-8.79,46.0467599294,134.47,6.8028,0.193,6.8055372191,6.8028,0.193,6.8055372191,0.0,0.0,0.0,133.51
2020-03-02 00:00:00,43.8436,-5.4254,44.1780061356,6.3536,0.3346,6.3624044291,37.49,-5.76,37.9299050882,132.01,52.5836,-5.1954,52.8396363549,6.3536,0.3346,6.3624044291,46.23,-5.53,46.5595725925,134.23,6.3536,0.3346,6.3624044291,6.3536,0.3346,6.3624044291,0.0,0.0,0.0,133.04
2020-03-02 00:30:00,44.02,-5.247,44.3316073361,6.35,0.333,6.3587254226,37.67,-5.58,38.0810359628,131.68,52.72,-5.217,52.9774998372,6.35,0.333,6.3587254226,46.37,-5.55,46.7009571636,133.92,6.35,0.333,6.3587254226,6.35,0.333,6.3587254226,0.0,0.0,0.0,132.72
2020-03-02 01:00:00,44.028,-5.269,44.3421599045,6.348,0.35100000000000003,6.3576965168,37.68,-5.62,38.0968082653,131.4,52.708,-5.289,52.9726984871,6.348,0.35100000000000003,6.3576965168,46.36,-5.64,46.701811528,133.65,6.348,0.35100000000000003,6.3576965168,6.348,0.35100000000000003,6.3576965168,0.0,0.0,0.0,132.46
2020-03-02 01:30:00,43.1666,-5.5826,43.5260930744,6.3466000000000005,0.34740000000000004,6.356100874,36.82,-5.93,37.2944674181,131.76,51.8666,-5.7226,52.1813409786,6.3466000000000005,0.34740000000000004,6.356100874,45.52,-6.07,45.9229278248,134.0,6.3466000000000005,0.34740000000000004,6.356100874,6.3466000000000005,0.34740000000000004,6.356100874,0.0,0.0,0.0,132.81
2020-03-02 02:00:00,41.6284,-6.031,42.063008066,6.3484,0.34900000000000003,6.35798581,35.28,-6.38,35.8522356346,132.05,49.7884,-6.271,50.1817717459,6.3484,0.34900000000000003,6.35798581,43.44,-6.62,43.9415293316,134.34,6.3484,0.34900000000000003,6.35798581,6.3484,0.34900000000000003,6.35798581,0.0,0.0,0.0,133.15
2020-03-02 02:30:00,40.9888,-5.923,41.4145343381,6.3488,0.367,6.3593985911,34.64,-6.29,35.2064440124,132.43,48.9988,-6.183,49.3873656965,6.3488,0.367,6.3593985911,42.65,-6.55,43.1500289687,134.66,6.3488,0.367,6.3593985911,6.3488,0.367,6.3593985911,0.0,0.0,0.0,133.51
2020-03-02 03:00:00,40.0658,-6.3654,40.5682960796,6.3558,0.37460000000000004,6.3668295721,33.71,-6.74,34.3771973843,132.34,47.8458,-6.6854,48.3106111615,6.3558,0.37460000000000004,6.3668295721,41.49,-7.06,42.0863837838,134.57,6.3558,0.37460000000000004,6.3668295721,6.3558,0.37460000000000004,6.3668295721,0.0,0.0,0.0,133.44
2020-03-02 03:30:00,39.7366,-6.222,40.2207740298,6.3466000000000005,0.338,6.3555940368,33.39,-6.5600000000000005,34.0283073337,132.93,47.4566,-6.522,47.902665558,6.3466000000000005,0.338,6.3555940368,41.11,-6.86,41.6784320722,135.12,6.3466000000000005,0.338,6.3555940368,6.3466000000000005,0.338,6.3555940368,0.0,0.0,0.0,134.04
2020-03-02 04:00:00,39.4224,-6.1936,39.9059682594,6.3424,0.34640000000000004,6.3518525424,33.08,-6.54,33.7202906275,132.98,47.0724,-6.5236,47.5222915979,6.3424,0.34640000000000004,6.3518525424,40.73,-6.87,41.305324112,135.2,6.3424,0.34640000000000004,6.3518525424,6.3424,0.34640000000000004,6.3518525424,0.0,0.0,0.0,134.09
2020-03-02 04:30:00,39.22,-6.1428,39.6981409116,6.34,0.3272,6.3484375905,32.88,-6.47,33.5105252122,133.34,46.87,-6.4328,47.3093840146,6.34,0.3272,6.3484375905,40.53,-6.76,41.0898831831,135.46,6.34,0.3272,6.3484375905,6.34,0.3272,6.3484375905,0.0,0.0,0.0,134.44
2020-03-02 05:00:00,38.7618,-5.9344,39.2134446663,6.3418,0.3356,6.3506735548,32.42,-6.27,33.020740452,133.0,46.3318,-6.1844,46.7427266492,6.3418,0.3356,6.3506735548,39.99,-6.52,40.5180268523,135.12,6.3418,0.3356,6.3506735548,6.3418,0.3356,6.3506735548,0.0,0.0,0.0,134.1
2020-03-02 05:30:00,40.1072,-6.0102,40.5550242988,6.3472,0.3398,6.3562891596,33.76,-6.35,34.3520028528,133.26,48.0472,-6.0202,48.4228895862,6.3472,0.3398,6.3562891596,41.7,-6.36,42.1822190028,135.31,6.3472,0.3398,6.3562891596,6.3472,0.3398,6.3562891596,0.0,0.0,0.0,134.32
2020-03-02 06:00:00,43.007,-5.4018,43.3449131068,6.367,0.3582,6.3770679971,36.64,-5.76,37.0899878673,132.14,51.557,-5.1818,51.8167472951,6.367,0.3582,6.3770679971,45.19,-5.54,45.5283175617,134.27,6.367,0.3582,6.3770679971,6.367,0.3582,6.3770679971,0.0,0.0,0.0,133.17
2020-03-02 06:30:00,48.0336,-4.6328,48.2564976433,6.3436,0.31720000000000004,6.351525549,41.69,-4.95,41.9828369694,131.15,57.7436,-4.2828,57.9022082204,6.3436,0.31720000000000004,6.351525549,51.4,-4.6,51.6054260713,133.08,6.3436,0.31720000000000004,6.351525549,6.3436,0.31720000000000004,6.351525549,0.0,0.0,0.0,132.14
2020-03-02 07:00:00,53.2102,-2.9554,53.292211187,6.3802,0.18460000000000001,6.3828699814,46.83,-3.14,46.9351520718,131.53,64.1002,-1.6154000000000002,64.1205517537,6.3802,0.18460000000000001,6.3828699814,57.72,-1.8,57.7480597077,134.04,6.3802,0.18460000000000001,6.3828699814,6.3802,0.18460000000000001,6.3828699814,0.0,0.0,0.0,132.37
2020-03-02 07:30:00,58.5016,-1.6366,58.5244877134,7.5116,0.3534,7.519908651,50.99,-1.99,51.0288173486,130.18,70.0516,-0.2766,70.0521460779,7.5116,0.3534,7.519908651,62.54,-0.63,62.5431730887,132.96,7.5116,0.3534,7.519908651,7.5116,0.3534,7.519908651,0.0,0.0,0.0,130.99
2020-03-02 08:00:00,59.1424,-0.3264,59.1433006749,9.8124,0.6936,9.8368833845,49.33,-1.02,49.3405441802,130.56,69.9124,1.1036,69.9211098791,9.8124,0.6936,9.8368833845,60.1,0.41000000000000003,60.1013984862,133.28,9.8124,0.6936,9.8368833845,9.8124,0.6936,9.8368833845,0.0,0.0,0.0,131.36
2020-03-02 08:30:00,60.214,0.531,60.2163412788,11.194,0.521,11.206117838,49.02,0.01,49.02000102,130.47,70.374,2.181,70.4077881843,11.194,0.521,11.206117838,59.18,1.6600000000000001,59.2032769363,133.11,11.194,0.521,11.206117838,11.194,0.521,11.206117838,0.0,0.0,0.0,131.25
2020-03-02 09:00:00,61.0272,0.9452,61.0345192729,12.2972,0.2152,12.2990828471,48.73,0.73,48.7354675775,130.21,70.7172,2.8252,70.7736118259,12.2972,0.2152,12.2990828471,58.42,2.61,58.4782737433,132.92,12.2972,0.2152,12.2990828471,12.2972,0.2152,12.2990828471,0.0,0.0,0.0,131.0
2020-03-02 09:30:00,61.984,-10.5098,62.8686897592,11.504,-0.4098,11.5112967141,50.48,-10.1,51.4804856232,131.11,72.524,-10.3898,73.264442399,11.504,-0.4098,11.5112967141,61.02,-9.98,61.8307431623,132.52,11.504,-0.4098,11.5112967141,11.504,-0.4098,11.5112967141,0.0,0.0,0.0,132.18
2020-03-02 10:00:00,61.8342,-12.3798,63.0613014271,12.9442,-0.5798,12.9571787701,48.89,-11.8,50.2938574778,131.57,71.6242,-12.5198,72.7101878534,12.9442,-0.5798,12.9571787701,58.68,-11.94,59.8824348202,132.64,12.9442,-0.5798,12.9571787701,12.9442,-0.5798,12.9571787701,0.0,0.0,0.0,132.72
2020-03-02 10:30:00,62.2806,-12.1886,63.4620761268,14.0606,-0.7386,14.0799858778,48.22,-11.45,49.5607798567,131.73,71.5706,-12.3186,72.6229900949,14.0606,-0.7386,14.0799858778,57.51,-11.58,58.6642693639,132.78,14.0606,-0.7386,14.0799858778,14.0606,-0.7386,14.0799858778,0.0,0.0,0.0,132.86
2020-03-02 11:00:00,61.8272,-12.0858,62.997374719,14.3172,-0.7558,14.3371353303,47.51,-11.33,48.8422870062,131.27,70.8272,-12.6358,71.9455050818,14.3172,-0.7558,14.3371353303,56.51,-11.88,57.7452552163,132.34,14.3172,-0.7558,14.3371353303,14.3172,-0.7558,14.3371353303,0.0,0.0,0.0,132.48
2020-03-02 11:30:00,61.962,-11.673,63.0519497954,14.552,-0.763,14.5719893288,47.41,-10.91,48.6491130443,131.2,70.902,-12.133,71.9326302383,14.552,-0.763,14.5719893288,56.35,-11.37,57.4856451647,132.24,14.552,-0.763,14.5719893288,14.552,-0.763,14.5719893288,0.0,0.0,0.0,132.34
2020-03-02 12:00:00,60.8432,-11.4812,61.9169842586,14.6332,-0.7812,14.6540375214,46.21,-10.7,47.4326269566,131.25,69.5132,-11.911200000000001,70.5263189149,14.6332,-0.7812,14.6540375214,54.88,-11.13,55.9972436822,132.35,14.6332,-0.7812,14.6540375214,14.6332,-0.7812,14.6540375214,0.0,0.0,0.0,132.37
2020-03-02 12:30:00,60.0994,-12.344,61.3539910386,15.2094,-0.844,15.2327996232,44.89,-11.5,46.3396385398,131.34,68.4294,-12.944,69.6428741535,15.2094,-0.844,15.2327996232,53.22,-12.1,54.5781861186,132.31,15.2094,-0.844,15.2327996232,15.2094,-0.844,15.2327996232,0.0,0.0,0.0,132.44
2020-03-02 13:00:00,60.9786,-12.267,62.2002326922,14.7786,-0.867,14.8040098271,46.2,-11.4,47.5857121414,131.56,69.5986,-12.837,70.772548993,14.7786,-0.867,14.8040098271,54.82,-11.97,56.1116146622,132.59,14.7786,-0.867,14.8040098271,14.7786,-0.867,14.8040098271,0.0,0.0,0.0,132.65
2020-03-02 13:30:00,60.5214,-12.2272,61.7441841617,15.3414,-0.9072,15.368199823,45.18,-11.32,46.5765477467,131.56,68.7214,-12.8372,69.9101174495,15.3414,-0.9072,15.368199823,53.38,-11.93,54.6968856517,132.59,15.3414,-0.9072,15.368199823,15.3414,-0.9072,15.368199823,0.0,0.0,0.0,132.61
2020-03-02 14:00:00,60.197,-12.0836,61.3978191629,14.597,-0.8636,14.6225241993,45.6,-11.22,46.960072402,131.43,68.667,-12.7036,69.8322156455,14.597,-0.8636,14.6225241993,54.07,-11.84,55.3511562662,132.49,14.597,-0.8636,14.6225241993,14.597,-0.8636,14.6225241993,0.0,0.0,0.0,132.49
2020-03-02 14:30:00,60.1668,-12.797,61.512657488,14.1168,-0.9570000000000001,14.1492010813,46.05,-11.84,47.5477454776,131.64,68.8768,-13.527,70.1925445275,14.1168,-0.9570000000000001,14.1492010813,54.76,-12.57,56.1841837175,132.56,14.1168,-0.9570000000000001,14.1492010813,14.1168,-0.9570000000000001,14.1492010813,0.0,0.0,0.0,132.7
2020-03-02 15:00:00,58.9276,-12.9178,60.326872939,12.2676,-0.8778,12.2989651028,46.66,-12.04,48.1883512895,131.49,68.3776,-13.6778,69.7321905192,12.2676,-0.8778,12.2989651028,56.11,-12.8,57.5514734824,132.48,12.2676,-0.8778,12.2989651028,12.2676,-0.8778,12.2989651028,0.0,0.0,0.0,132.53
2020-03-02 15:30:00,57.701,-12.9026,59.1259882603,13.061,-0.9926,13.0986631287,44.64,-11.91,46.2014902357,131.71,66.541,-13.6926,67.9352042446,13.061,-0.9926,13.0986631287,53.48,-12.7,54.967266623,132.73,13.061,-0.9926,13.0986631287,13.061,-0.9926,13.0986631287,0.0,0.0,0.0,132.79
2020-03-02 16:00:00,57.5584,-13.2466,59.0630326187,11.6184,-0.7366,11.6417265953,45.94,-12.51,47.6128522565,131.17,67.3284,-14.1266,68.7944349066,11.6184,-0.7366,11.6417265953,55.71,-13.39,57.2965635968,132.02,11.6184,-0.7366,11.6417265953,11.6184,-0.7366,11.6417265953,0.0,0.0,0.0,132.21
2020-03-02 16:30:00,57.9144,-12.9506,59.3447197965,10.0744,-1.0506,10.129032319,47.84,-11.9,49.2978255099,130.98,68.9144,-13.5606,70.2359195834,10.0744,-1.0506,10.129032319,58.84,-12.51,60.1551801593,131.93,10.0744,-1.0506,10.129032319,10.0744,-1.0506,10.129032319,0.0,0.0,0.0,131.98
2020-03-02 17:00:00,59.9832,-12.3732,61.2460640407,8.6832,-0.9832000000000001,8.7386866565,51.3,-11.39,52.5492350087,130.38,72.2632,-12.3532,73.3114699381,8.6832,-0.9832000000000001,8.7386866565,63.58,-11.37,64.5886468352,131.5,8.6832,-0.9832000000000001,8.7386866565,8.6832,-0.9832000000000001,8.7386866565,0.0,0.0,0.0,131.26
2020-03-02 17:30:00,61.2748,-12.1494,62.4676639182,8.9048,-0.5494,8.9217320852,52.37,-11.6,53.6393223298,130.27,74.1948,-12.0994,75.1748882766,8.9048,-0.5494,8.9217320852,65.29,-11.55,66.3037449923,131.86,8.9048,-0.5494,8.9217320852,8.9048,-0.5494,8.9217320852,0.0,0.0,0.0,131.13
2020-03-02 18:00:00,64.5816,-11.2694,65.5574742872,8.2916,-1.3594,8.4022972406,56.29,-9.91,57.1556838818,130.27,78.6016,-10.7994,79.3400186723,8.2916,-1.3594,8.4022972406,70.31,-9.44,70.9408887737,133.26,8.2916,-1.3594,8.4022972406,8.2916,-1.3594,8.4022972406,0.0,0.0,0.0,131.02
2020-03-02 18:30:00,67.4784,-10.4584,68.2840581477,8.1984,-1.1084,8.2729869527,59.28,-9.35,60.0128394596,129.78,82.2784,-9.8884,82.8704746042,8.1984,-1.1084,8.2729869527,74.08,-8.78,74.5984906014,132.91,8.1984,-1.1084,8.2729869527,8.1984,-1.1084,8.2729869527,0.0,0.0,0.0,130.49
2020-03-02 19:00:00,68.4716,-21.8838,71.8836609321,8.1916,-1.6138,8.349051503,60.28,-20.27,63.5967868685,131.18,83.8616,-23.3038,87.0392730266,8.1916,-1.6138,8.349051503,75.67,-21.69,78.7172471572,133.14,8.1916,-1.6138,8.349051503,8.1916,-1.6138,8.349051503,0.0,0.0,0.0,132.13
2020-03-02 19:30:00,67.0938,-23.8078,71.1926213823,8.1538,-1.8078,8.3518019181,58.94,-22.0,62.912030646,132.03,82.3538,-25.3478,86.1664629614,8.1538,-1.8078,8.3518019181,74.2,-23.54,77.8445348114,133.76,8.1538,-1.8078,8.3518019181,8.1538,-1.8078,8.3518019181,0.0,0.0,0.0,133.02
2020-03-02 20:00:00,64.3626,-24.9838,69.0415421409,6.5226,-1.3138,6.6535991163,57.84,-23.67,62.4958758639,132.13,79.2726,-27.1238,83.7845190784,6.5226,-1.3138,6.6535991163,72.75,-25.81,77.192736705,134.16,6.5226,-1.3138,6.6535991163,6.5226,-1.3138,6.6535991163,0.0,0.0,0.0,133.23
2020-03-02 20:30:00,62.0986,-25.9568,67.3052121919,6.3686,-1.8168000000000002,6.6226753053,55.73,-24.14,60.7336191907,131.84,76.4686,-28.3868,81.5675008824,6.3686,-1.8168000000000002,6.6226753053,70.1,-26.57,74.966491848,133.79,6.3686,-1.8168000000000002,6.6226753053,6.3686,-1.8168000000000002,6.6226753053,0.0,0.0,0.0,133.0
2020-03-02 21:00:00,59.0434,-27.5502,65.1547128272,6.3434,-1.9202,6.6276610957,52.7,-25.63,58.6019359748,131.46,72.7334,-30.3702,78.8193917992,6.3434,-1.9202,6.6276610957,66.39,-28.45,72.2290426352,133.24,6.3434,-1.9202,6.6276610957,6.3434,-1.9202,6.6276610957,0.0,0.0,0.0,132.67
2020-03-02 21:30:00,57.4166,-29.0684,64.3555579117,6.3866,-1.7484000000000002,6.6215981545,51.03,-27.32,57.883013916,132.0,70.6266,-32.3084,77.6656252027,6.3866,-1.7484000000000002,6.6215981545,64.24,-30.56,71.1385352675,133.59,6.3866,-1.7484000000000002,6.6215981545,6.3866,-1.7484000000000002,6.6215981545,0.0,0.0,0.0,133.26
2020-03-02 22:00:00,56.294200000000004,-29.819,63.7040792622,6.3842,-1.869,6.6521553379,49.91,-27.95,57.2032394188,132.13,69.1542,-33.189,76.7060173561,6.3842,-1.869,6.6521553379,62.77,-31.32,70.1499486814,133.77,6.3842,-1.869,6.6521553379,6.3842,-1.869,6.6521553379,0.0,0.0,0.0,133.43
2020-03-02 22:30:00,52.8692,-25.019,58.4901929356,6.3192,-1.649,6.530810795,46.55,-23.37,52.087036775,132.13,64.7292,-27.659,70.3909767913,6.3192,-1.649,6.530810795,58.41,-26.01,63.939410382,134.04,6.3192,-1.649,6.530810795,6.3192,-1.649,6.530810795,0.0,0.0,0.0,133.32
2020-03-02 23:00:00,49.5452,-17.9968,52.7125379135,6.3452,-1.9168,6.6283999034,43.2,-16.08,46.0956223518,131.88,60.4152,-18.9068,63.3045296743,6.3452,-1.9168,6.6283999034,54.07,-16.99,56.6764942459,134.66,6.3452,-1.9168,6.6283999034,6.3452,-1.9168,6.6283999034,0.0,0.0,0.0,132.86
2020-03-02 23:30:00,47.7372,-18.7942,51.3036277224,6.3472,-1.7442000000000002,6.5824905226,41.39,-17.05,44.7642111513,132.19,58.0472,-19.9442,61.3779157473,6.3472,-1.7442000000000002,6.5824905226,51.7,-18.2,54.8099443532,135.02,6.3472,-1.7442000000000002,6.5824905226,6.3472,-1.7442000000000002,6.5824905226,0.0,0.0,0.0,133.27
2020-03-03 00:00:00,46.3152,-19.583,50.28510356,6.3352,-1.5630000000000002,6.5251611505,39.98,-18.02,43.8534012364,132.05,56.2052,-21.223,60.0786171282,6.3352,-1.5630000000000002,6.5251611505,49.87,-19.66,53.605340219,134.95,6.3352,-1.5630000000000002,6.5251611505,6.3352,-1.5630000000000002,6.5251611505,0.0,0.0,0.0,133.22
2020-03-03 00:30:00,46.5098,-19.7404,50.5256854303,6.3798,-1.6703999999999999,6.5948528566,40.13,-18.07,44.0107009715,132.01,56.3898,-21.7304,60.4319437731,6.3798,-1.6703999999999999,6.5948528566,50.01,-20.06,53.883241365,135.02,6.3798,-1.6703999999999999,6.5948528566,6.3798,-1.6703999999999999,6.5948528566,0.0,0.0,0.0,133.22
2020-03-03 01:00:00,47.4572,-19.2326,51.2062372627,6.4272,-1.8926,6.7000622833,41.03,-17.34,44.543647134,131.22,57.4872,-21.1126,61.2414895524,6.4272,-1.8926,6.7000622833,51.06,-19.22,54.5576025866,134.33,6.4272,-1.8926,6.7000622833,6.4272,-1.8926,6.7000622833,0.0,0.0,0.0,132.37
2020-03-03 01:30:00,46.9356,-19.2772,50.7401319194,6.3756,-1.7272,6.6054140824,40.56,-17.55,44.194073132,131.62,56.8356,-21.2272,60.6702517483,6.3756,-1.7272,6.6054140824,50.46,-19.5,54.0967799411,134.67,6.3756,-1.7272,6.6054140824,6.3756,-1.7272,6.6054140824,0.0,0.0,0.0,132.79
2020-03-03 02:00:00,45.8848,-19.566,49.8822937227,6.3448,-1.9060000000000001,6.6249017381,39.54,-17.66,43.3045863622,131.95,55.5448,-21.536,59.5736863308,6.3448,-1.9060000000000001,6.6249017381,49.2,-19.63,52.9714725112,135.08,6.3448,-1.9060000000000001,6.6249017381,6.3448,-1.9060000000000001,6.6249017381,0.0,0.0,0.0,133.12
2020-03-03 02:30:00,45.1638,-20.1638,49.4605667262,6.4138,-1.9238,6.6961060983,38.75,-18.24,42.8282628646,132.53,54.6738,-22.2638,59.0330517327,6.4138,-1.9238,6.6961060983,48.26,-20.34,52.3712058292,135.05,6.4138,-1.9238,6.6961060983,6.4138,-1.9238,6.6961060983,0.0,0.0,0.0,133.76
2020-03-03 03:00:00,44.3974,-20.2776,48.8089150517,6.3974,-1.8976000000000002,6.672901357,38.0,-18.38,42.2116618957,132.14,53.7374,-22.4576,58.2413251611,6.3974,-1.8976000000000002,6.672901357,47.34,-20.56,51.6119094783,133.16,6.3974,-1.8976000000000002,6.672901357,6.3974,-1.8976000000000002,6.672901357,0.0,0.0,0.0,133.38
2020-03-03 03:30:00,43.608,-20.4152,48.1501615266,6.348,-1.6052,6.5478065824,37.26,-18.81,41.738755372,132.66,52.778,-22.6752,57.4428583815,6.348,-1.6052,6.5478065824,46.43,-21.07,50.9871532839,133.58,6.348,-1.6052,6.5478065824,6.348,-1.6052,6.5478065824,0.0,0.0,0.0,133.92
2020-03-03 04:00:00,43.3508,-19.9916,47.7384114859,6.3508,-1.6016,6.549639929,37.0,-18.39,41.3181812281,132.95,52.4708,-21.9616,56.881426909,6.3508,-1.6016,6.549639929,46.12,-20.36,50.4141250048,133.92,6.3508,-1.6016,6.549639929,6.3508,-1.6016,6.549639929,0.0,0.0,0.0,134.2
2020-03-03 04:30:00,43.2012,-13.56,45.2793250992,6.5012,-1.6,6.6951924125,36.7,-11.96,38.5996321226,132.2,52.0812,-14.3,54.0087159025,6.5012,-1.6,6.6951924125,45.58,-12.7,47.3162382275,133.92,6.5012,-1.6,6.6951924125,6.5012,-1.6,6.6951924125,0.0,0.0,0.0,133.33
2020-03-03 05:00:00,43.5744,-13.013,45.4759992123,6.3944,-1.453,6.557405002,37.18,-11.56,38.9356648845,131.86,52.5444,-13.653,54.2892105336,6.3944,-1.453,6.557405002,46.15,-12.2,47.7353380631,133.59,6.3944,-1.453,6.557405002,6.3944,-1.453,6.557405002,0.0,0.0,0.0,132.97
2020-03-03 05:30:00,45.9414,-12.6102,47.6406273888,6.3614,-1.8502,6.6250018868,39.58,-10.76,41.0165088714,131.78,55.4614,-12.9402,56.9509935471,6.3614,-1.8502,6.6250018868,49.1,-11.09,50.3368463454,133.46,6.3614,-1.8502,6.6250018868,6.3614,-1.8502,6.6250018868,0.0,0.0,0.0,132.8
2020-03-03 06:00:00,47.7934,-12.3398,49.3607105662,6.3534,-1.7498,6.589953839,41.44,-10.59,42.7717395017,131.63,57.7234,-12.8398,59.1341810766,6.3534,-1.7498,6.589953839,51.37,-11.09,52.5534489829,133.26,6.3534,-1.7498,6.589953839,6.3534,-1.7498,6.589953839,0.0,0.0,0.0,132.68
2020-03-03 06:30:00,54.0632,-11.5076,55.274356188,8.1532,-1.5476,8.2987791873,45.91,-9.96,46.9779703691,131.03,64.6232,-11.4376,65.6275603082,8.1532,-1.5476,8.2987791873,56.47,-9.89,57.3295124696,132.43,8.1532,-1.5476,8.2987791873,8.1532,-1.5476,8.2987791873,0.0,0.0,0.0,131.95
2020-03-03 07:00:00,58.5506,-9.9342,59.3873815722,9.4606,-1.4342000000000001,9.5686928052,49.09,-8.5,49.820458649,130.66,69.5406,-9.5542,70.193858606,9.4606,-1.4342000000000001,9.5686928052,60.08,-8.12,60.626238544,132.35,9.4606,-1.4342000000000001,9.5686928052,9.4606,-1.4342000000000001,9.5686928052,0.0,0.0,0.0,131.55
2020-03-03 07:30:00,61.69,-17.3826,64.0922061,9.61,-1.3426,9.7033331778,52.08,-16.04,54.4941097734,130.98,73.69,-18.3226,75.9337459287,9.61,-1.3426,9.7033331778,64.08,-16.98,66.2915288706,131.73,9.61,-1.3426,9.7033331778,9.61,-1.3426,9.7033331778,0.0,0.0,0.0,132.05
2020-03-03 08:00:00,63.32,-22.1494,67.0821758768,7.84,-1.9094000000000002,8.0691640434,55.48,-20.24,59.0566507686,131.44,76.7,-23.5294,80.2279419178,7.84,-1.9094000000000002,8.0691640434,68.86,-21.62,72.1742613402,131.42,7.84,-1.9094000000000002,8.0691640434,7.84,-1.9094000000000002,8.0691640434,0.0,0.0,0.0,132.55
2020-03-03 08:30:00,64.9478,-20.583,68.1313188911,7.5478000000000005,-2.093,7.832619858,57.4,-18.49,60.3045611874,130.25,78.8478,-21.483,81.7220585512,7.5478000000000005,-2.093,7.832619858,71.3,-19.39,73.8895263214,132.53,7.5478000000000005,-2.093,7.832619858,7.5478000000000005,-2.093,7.832619858,0.0,0.0,0.0,131.31
2020-03-03 09:00:00,65.3166,-19.8564,68.2681100992,8.6866,-1.6564,8.8431148652,56.63,-18.2,59.4827445567,130.6,79.1566,-20.4964,81.7671678397,8.6866,-1.6564,8.8431148652,70.47,-18.84,72.9449552745,133.93,8.6866,-1.6564,8.8431148652,8.6866,-1.6564,8.8431148652,0.0,0.0,0.0,131.67
2020-03-03 09:30:00,67.1422,-19.344,69.8732091494,10.0622,-2.254,10.3115655863,57.08,-17.09,59.5835086245,131.19,80.6522,-19.674,83.0171285991,10.0622,-2.254,10.3115655863,70.59,-17.42,72.7076646579,134.6,10.0622,-2.254,10.3115655863,10.0622,-2.254,10.3115655863,0.0,0.0,0.0,132.26
2020-03-03 10:00:00,67.6532,-19.0414,70.2817926934,9.7032,-2.2714,9.9655079248,57.95,-16.77,60.3277332576,0.003,81.5332,-19.3014,83.7866740252,9.7032,-2.2714,9.9655079248,71.83,-17.03,73.8212015616,0.003,9.7032,-2.2714,9.9655079248,9.7032,-2.2714,9.9655079248,0.0,0.0,0.0,0.003
2020-03-03 10:30:00,67.6426,-18.878,70.2274890535,11.0626,-2.438,11.3280608561,56.58,-16.44,58.9200305499,131.25,80.5826,-19.048,82.8032712322,11.0626,-2.438,11.3280608561,69.52,-16.61,71.4767269816,134.89,11.0626,-2.438,11.3280608561,11.0626,-2.438,11.3280608561,0.0,0.0,0.0,132.36
2020-03-03 11:00:00,67.3172,-18.855,69.9079140072,12.3272,-2.665,12.6119817967,54.99,-16.19,57.3237838946,131.44,79.3772,-19.025,81.6253055421,12.3272,-2.665,12.6119817967,67.05,-16.36,69.0170420983,135.08,12.3272,-2.665,12.6119817967,12.3272,-2.665,12.6119817967,0.0,0.0,0.0,132.55
2020-03-03 11:30:00,66.6576,-19.0154,69.316816682,12.1676,-2.3454,12.3915854885,54.49,-16.67,56.9828833949,131.81,78.5776,-19.3054,80.9143849443,12.1676,-2.3454,12.3915854885,66.41,-16.96,68.5414451263,135.36,12.1676,-2.3454,12.3915854885,12.1676,-2.3454,12.3915854885,0.0,0.0,0.0,132.95
2020-03-03 12:00:00,66.3154,-18.5904,68.8718756048,12.0154,-2.2104,12.2170252238,54.3,-16.38,56.7167911645,131.18,78.3354,-19.0604,80.6209261998,12.0154,-2.2104,12.2170252238,66.32,-16.85,68.4270772429,134.86,12.0154,-2.2104,12.2170252238,12.0154,-2.2104,12.2170252238,0.0,0.0,0.0,132.32
2020-03-03 12:30:00,67.5924,-18.408,70.0541719083,12.3024,-2.628,12.5799614371,55.29,-15.78,57.497760826,130.81,79.5524,-18.268,81.6229389924,12.3024,-2.628,12.5799614371,67.25,-15.64,69.0447108764,134.59,12.3024,-2.628,12.5799614371,12.3024,-2.628,12.5799614371,0.0,0.0,0.0,131.85
2020-03-03 13:00:00,68.0194,-18.7594,70.5588680799,12.2694,-2.6394,12.5500840125,55.75,-16.12,58.033756556,131.14,79.8994,-18.6894,82.0561258696,12.2694,-2.6394,12.5500840125,67.63,-16.05,69.5084124405,134.91,12.2694,-2.6394,12.5500840125,12.2694,-2.6394,12.5500840125,0.0,0.0,0.0,132.19
2020-03-03 13:30:00,67.5706,-19.1112,70.2212499875,13.6606,-2.8612,13.9570218098,53.91,-16.25,56.3058664794,131.18,78.7806,-19.0712,81.0561139323,13.6606,-2.8612,13.9570218098,65.12,-16.21,67.1072164525,134.86,13.6606,-2.8612,13.9570218098,13.6606,-2.8612,13.9570218098,0.0,0.0,0.0,132.19
2020-03-03 14:00:00,64.9732,-19.9086,67.9549046957,15.5932,-2.8786,15.8566775902,49.38,-17.03,52.2341392195,131.71,75.3032,-20.0786,77.9340882297,15.5932,-2.8786,15.8566775902,59.71,-17.2,62.1379441243,135.05,15.5932,-2.8786,15.8566775902,15.5932,-2.8786,15.8566775902,0.0,0.0,0.0,132.78
2020-03-03 14:30:00,62.102,-20.114,65.2781081221,15.842,-2.824,16.0917351457,46.26,-17.29,49.3855414064,132.02,71.642,-20.434,74.4991578476,15.842,-2.824,16.0917351457,55.8,-17.61,58.5128370531,135.36,15.842,-2.824,16.0917351457,15.842,-2.824,16.0917351457,0.0,0.0,0.0,133.09
2020-03-03 15:00:00,58.5246,-20.131,61.8901120225,14.1446,-2.451,14.3553861028,44.38,-17.68,47.7720294733,132.47,67.9246,-21.081,71.1207413218,14.1446,-2.451,14.3553861028,53.78,-18.63,56.9154223388,133.54,14.1446,-2.451,14.3553861028,14.1446,-2.451,14.3553861028,0.0,0.0,0.0,133.6
2020-03-03 15:30:00,58.2562,-20.5226,61.7653782406,12.5062,-2.2426,12.7056795647,45.75,-18.28,49.2668336713,132.82,68.5162,-21.6126,71.8440960775,12.5062,-2.2426,12.7056795647,56.01,-19.37,59.2648040577,133.48,12.5062,-2.2426,12.7056795647,12.5062,-2.2426,12.7056795647,0.0,0.0,0.0,133.99
