Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-03 16:00:00,58.2096,-20.3574,61.666694957,11.499600000000001,-2.1674,11.7020691726,46.71,-18.19,50.1268411133,132.69,69.0896,-21.4174,72.3331034238,11.499600000000001,-2.1674,11.7020691726,57.59,-19.25,60.7220767102,133.37,11.499600000000001,-2.1674,11.7020691726,11.499600000000001,-2.1674,11.7020691726,0.0,0.0,0.0,133.84
2020-03-03 16:30:00,57.1402,-20.0956,60.5709137739,9.8202,-1.7556,9.9758939148,47.32,-18.34,50.7497586201,132.69,68.8002,-21.2056,71.9940621954,9.8202,-1.7556,9.9758939148,58.98,-19.45,62.104290512,133.37,9.8202,-1.7556,9.9758939148,9.8202,-1.7556,9.9758939148,0.0,0.0,0.0,133.84
2020-03-03 17:00:00,58.4576,-19.7052,61.6894310624,10.3476,-1.5952000000000002,10.4698370952,48.11,-18.11,51.4056825653,132.3,70.7876,-20.7152,73.756381587,10.3476,-1.5952000000000002,10.4698370952,60.44,-19.12,63.3921761734,133.15,10.3476,-1.5952000000000002,10.4698370952,10.3476,-1.5952000000000002,10.4698370952,0.0,0.0,0.0,133.4
2020-03-03 17:30:00,60.7142,-19.2108,63.6809933833,8.9842,-1.4508,9.1005862602,51.73,-17.76,54.6937884956,132.21,74.3242,-20.0608,76.983910022,8.9842,-1.4508,9.1005862602,65.34,-18.61,67.9385582714,132.91,8.9842,-1.4508,9.1005862602,8.9842,-1.4508,9.1005862602,0.0,0.0,0.0,133.25
2020-03-03 18:00:00,60.5854,-18.607,63.3783176028,8.4054,-0.167,8.4070588293,52.18,-18.44,55.3424430252,132.03,74.6054,-19.627,77.1439228855,8.4054,-0.167,8.4070588293,66.2,-19.46,69.0009536166,132.63,8.4054,-0.167,8.4070588293,8.4054,-0.167,8.4070588293,0.0,0.0,0.0,133.07
2020-03-03 18:30:00,64.5226,-17.1456,66.7617967862,8.4626,-0.3356,8.469251804,56.06,-16.81,58.5260600075,131.92,79.4726,-17.6956,81.4188455465,8.4626,-0.3356,8.469251804,71.01,-17.36,73.1012291278,132.56,8.4626,-0.3356,8.469251804,8.4626,-0.3356,8.469251804,0.0,0.0,0.0,132.89
2020-03-03 19:00:00,67.4464,-16.8414,69.5172613595,11.4064,-0.8014,11.4345180449,56.04,-16.04,58.290335391,131.72,81.7364,-17.3814,83.564060163,11.4064,-0.8014,11.4345180449,70.33,-16.58,72.2579082177,132.56,11.4064,-0.8014,11.4345180449,11.4064,-0.8014,11.4345180449,0.0,0.0,0.0,132.69
2020-03-03 19:30:00,66.2754,-17.152,68.4588909431,11.2454,-0.992,11.2890692778,55.03,-16.16,57.3536964807,132.0,80.5754,-17.602,82.4756054186,11.2454,-0.992,11.2890692778,69.33,-16.61,71.2919420412,132.89,11.2454,-0.992,11.2890692778,11.2454,-0.992,11.2890692778,0.0,0.0,0.0,132.99
2020-03-03 20:00:00,63.1974,-18.6098,65.8804676881,8.3274,-1.2498,8.4206645106,54.87,-17.36,57.5507297955,130.55,78.1574,-18.7198,80.3679667952,8.3274,-1.2498,8.4206645106,69.83,-17.47,71.98214917600001,132.23,8.3274,-1.2498,8.4206645106,8.3274,-1.2498,8.4206645106,0.0,0.0,0.0,131.5
2020-03-03 20:30:00,60.8078,-19.5646,63.8777121851,6.4978,-1.3346,6.6334426959,54.31,-18.23,57.2879481217,130.48,75.3678,-20.1046,78.0032064597,6.4978,-1.3346,6.6334426959,68.87,-18.77,71.3819991314,133.41,6.4978,-1.3346,6.6334426959,6.4978,-1.3346,6.6334426959,0.0,0.0,0.0,131.5
2020-03-03 21:00:00,59.0626,-20.443,62.5004557404,6.3726,-1.683,6.5910939728999995,52.69,-18.76,55.9300786697,130.38,73.1726,-21.183,76.1770889425,6.3726,-1.683,6.5910939728999995,66.8,-19.5,69.5880018394,133.44,6.3726,-1.683,6.5910939728999995,6.3726,-1.683,6.5910939728999995,0.0,0.0,0.0,131.43
2020-03-03 21:30:00,55.8062,-21.827,59.9228661484,6.3762,-1.767,6.6165108207,49.43,-20.06,53.3453699959,131.08,69.1362,-22.967,72.8511992999,6.3762,-1.767,6.6165108207,62.76,-21.2,66.2439250045,134.2,6.3762,-1.767,6.6165108207,6.3762,-1.767,6.6165108207,0.0,0.0,0.0,132.18
2020-03-03 22:00:00,52.5408,-21.9054,56.92435519,6.3708,-1.8554,6.6354805252,46.17,-20.05,50.3355878082,131.04,65.0708,-23.1554,69.067948875,6.3708,-1.8554,6.6354805252,58.7,-21.3,62.4450158139,134.27,6.3708,-1.8554,6.6354805252,6.3708,-1.8554,6.6354805252,0.0,0.0,0.0,132.18
2020-03-03 22:30:00,49.7938,-23.5656,55.0886560174,6.4438,-1.6456,6.650605822,43.35,-21.92,48.5768350142,131.68,61.6238,-25.3556,66.6363202601,6.4438,-1.6456,6.650605822,55.18,-23.71,60.058275866,134.82,6.4438,-1.6456,6.650605822,6.4438,-1.6456,6.650605822,0.0,0.0,0.0,132.88
2020-03-03 23:00:00,47.5098,-24.4012,53.4097337335,6.3498,-1.6712,6.5660391013,41.16,-22.73,47.0191290859,132.42,58.6798,-26.7112,64.4733055883,6.3498,-1.6712,6.5660391013,52.33,-25.04,58.0123305858,134.78,6.3498,-1.6712,6.5660391013,6.3498,-1.6712,6.5660391013,0.0,0.0,0.0,133.72
2020-03-03 23:30:00,45.8162,-21.1116,50.4462470061,6.3262,-1.8016,6.5777328161,39.49,-19.31,43.9583461927,132.45,56.3362,-22.8816,60.8057155948,6.3262,-1.8016,6.5777328161,50.01,-21.08,54.2712308687,133.12,6.3262,-1.8016,6.5777328161,6.3262,-1.8016,6.5777328161,0.0,0.0,0.0,133.72
2020-03-04 00:00:00,43.3372,-18.4166,47.0880458227,6.3172,-1.4566,6.4829545271,37.02,-16.96,40.7200442043,131.94,53.1672,-19.8366,56.7471748671,6.3172,-1.4566,6.4829545271,46.85,-18.38,50.3264036069,132.79,6.3172,-1.4566,6.4829545271,6.3172,-1.4566,6.4829545271,0.0,0.0,0.0,133.2
2020-03-04 00:30:00,44.7752,-18.2966,48.3692475298,6.3352,-1.8866,6.610145127,38.44,-16.41,41.7961924103,131.5,54.7752,-19.6266,58.1852727294,6.3352,-1.8866,6.610145127,48.44,-17.74,51.586250106,132.48,6.3352,-1.8866,6.610145127,6.3352,-1.8866,6.610145127,0.0,0.0,0.0,132.74
2020-03-04 01:00:00,45.2808,-18.3996,48.876335059,6.3308,-1.8996,6.6096526989,38.95,-16.5,42.3007387642,131.56,55.3708,-19.7496,58.7875173213,6.3308,-1.8996,6.6096526989,49.04,-17.85,52.1875856886,132.55,6.3308,-1.8996,6.6096526989,6.3308,-1.8996,6.6096526989,0.0,0.0,0.0,132.8
2020-03-04 01:30:00,42.6928,-18.6496,46.5884401113,6.3228,-0.5696,6.348404839,36.37,-18.08,40.6160473212,131.8,52.2628,-20.4496,56.1211760746,6.3228,-0.5696,6.348404839,45.94,-19.88,50.0569475697,132.65,6.3228,-0.5696,6.348404839,6.3228,-0.5696,6.348404839,0.0,0.0,0.0,133.11
2020-03-04 02:00:00,42.9396,-18.7748,46.8647240811,6.3296,-1.6448,6.5398167558,36.61,-17.13,40.4194136524,132.06,52.5396,-20.3248,56.3338891184,6.3296,-1.6448,6.5398167558,46.21,-18.68,49.842817938,133.04,6.3296,-1.6448,6.5398167558,6.3296,-1.6448,6.5398167558,0.0,0.0,0.0,133.37
2020-03-04 02:30:00,42.3896,-18.6426,46.3079336931,6.3296,-1.6726,6.5468638996,36.06,-16.97,39.8535381114,132.06,51.8796,-20.1526,55.6562681368,6.3296,-1.6726,6.5468638996,45.55,-18.48,49.1560057368,133.1,6.3296,-1.6726,6.5468638996,6.3296,-1.6726,6.5468638996,0.0,0.0,0.0,133.37
2020-03-04 03:00:00,41.118,-18.7698,45.1995057057,6.328,-1.2898,6.4581087046,34.79,-17.48,38.9344898515,132.13,50.338,-20.4298,54.325785517,6.328,-1.2898,6.4581087046,44.01,-19.14,47.9918711867,133.14,6.328,-1.2898,6.4581087046,6.328,-1.2898,6.4581087046,0.0,0.0,0.0,133.46
2020-03-04 03:30:00,41.252,-18.9466,45.3949463659,6.342,-1.8366,6.6025800684,34.91,-17.11,38.8775024918,132.44,50.522,-20.4966,54.5214003448,6.342,-1.8366,6.6025800684,44.18,-18.66,47.9590241769,133.49,6.342,-1.8366,6.6025800684,6.342,-1.8366,6.6025800684,0.0,0.0,0.0,133.74
2020-03-04 04:00:00,39.715,-19.613,44.2939159931,6.365,-1.7530000000000001,6.6019871251,33.35,-17.86,37.8312318065,133.13,48.725,-21.323,53.1864264075,6.365,-1.7530000000000001,6.6019871251,42.36,-19.57,46.6621313272,134.01,6.365,-1.7530000000000001,6.6019871251,6.365,-1.7530000000000001,6.6019871251,0.0,0.0,0.0,134.47
2020-03-04 04:30:00,39.5642,-18.6582,43.7430491493,6.3542,-1.7382,6.5876548847,33.21,-16.92,37.271845943,133.08,48.5242,-20.1882,52.5562689399,6.3542,-1.7382,6.5876548847,42.17,-18.45,46.0294623041,134.01,6.3542,-1.7382,6.5876548847,6.3542,-1.7382,6.5876548847,0.0,0.0,0.0,134.4
2020-03-04 05:00:00,40.2248,-5.2628,40.5676176141,6.3548,-1.5228000000000002,6.5347075589,33.87,-3.74,34.0758638922,131.67,48.894800000000004,-4.3428,49.0872832705,6.3548,-1.5228000000000002,6.5347075589,42.54,-2.8200000000000003,42.633367214,134.01,6.3548,-1.5228000000000002,6.5347075589,6.3548,-1.5228000000000002,6.5347075589,0.0,0.0,0.0,132.64
2020-03-04 05:30:00,41.192,-5.481,41.5550505354,6.372,-1.661,6.5849301439,34.82,-3.8200000000000003,35.0289137713,131.67,50.112,-4.531,50.3164238097,6.372,-1.661,6.5849301439,43.74,-2.87,43.8340563945,133.98,6.372,-1.661,6.5849301439,6.372,-1.661,6.5849301439,0.0,0.0,0.0,132.6
2020-03-04 06:00:00,43.0434,-5.382,43.3785685282,6.3534,-1.772,6.5958832282,36.69,-3.61,36.8671696771,131.49,52.4234,-4.302,52.5996204507,6.3534,-1.772,6.5958832282,46.07,-2.5300000000000002,46.1394169881,133.71,6.3534,-1.772,6.5958832282,6.3534,-1.772,6.5958832282,0.0,0.0,0.0,132.39
2020-03-04 06:30:00,48.2418,-4.6136,48.4619084663,6.3418,-1.6436000000000002,6.5513241562,41.9,-2.9699999999999998,42.0051294487,130.87,58.8418,-2.8736,58.9119258232,6.3418,-1.6436000000000002,6.5513241562,52.5,-1.23,52.5144065948,132.96,6.3418,-1.6436000000000002,6.5513241562,6.3418,-1.6436000000000002,6.5513241562,0.0,0.0,0.0,131.65
2020-03-04 07:00:00,51.231,-7.1598,51.7288903519,6.341,-1.7898,6.5887529199,44.89,-5.37,45.2100541915,130.46,62.731,-5.8298000000000005,63.001308947,6.341,-1.7898,6.5887529199,56.39,-4.04,56.5345354628,132.32,6.341,-1.7898,6.5887529199,6.341,-1.7898,6.5887529199,0.0,0.0,0.0,131.24
2020-03-04 07:30:00,52.6972,-14.7882,54.7328580204,6.3572,-1.3882,6.5070032334,46.34,-13.4,48.2385281699,130.88,64.9572,-14.8782,66.6393177267,6.3572,-1.3882,6.5070032334,58.6,-13.49,60.1326874503,131.95,6.3572,-1.3882,6.5070032334,6.3572,-1.3882,6.5070032334,0.0,0.0,0.0,131.86
2020-03-04 08:00:00,55.7772,-13.5108,57.390223527,6.5072,-1.6508,6.7133294631,49.27,-11.86,50.6773371439,131.45,68.6272,-13.2108,69.8871791996,6.5072,-1.6508,6.7133294631,62.12,-11.56,63.1864542446,132.21,6.5072,-1.6508,6.7133294631,6.5072,-1.6508,6.7133294631,0.0,0.0,0.0,132.39
2020-03-04 08:30:00,58.2304,-12.5534,59.5681738491,6.7504,-1.8534000000000002,7.000213691,51.48,-10.7,52.5802282232,131.42,71.4404,-11.9134,72.42692767,6.7504,-1.8534000000000002,7.000213691,64.69,-10.06,65.4675469221,132.21,6.7504,-1.8534000000000002,7.000213691,6.7504,-1.8534000000000002,7.000213691,0.0,0.0,0.0,132.33
2020-03-04 09:00:00,60.198,-11.3004,61.2494754603,6.978,-1.7404000000000002,7.1917644678,53.22,-9.56,54.0718226066,130.87,73.708,-10.3404,74.4297866191,6.978,-1.7404000000000002,7.1917644678,66.73,-8.6,67.281891323,131.9,6.978,-1.7404000000000002,7.1917644678,6.978,-1.7404000000000002,7.1917644678,0.0,0.0,0.0,131.73
2020-03-04 09:30:00,61.1598,-10.7382,62.0953305433,6.9798,-1.3582,7.1107183378,54.18,-9.38,54.985969119399996,130.78,74.8798,-9.7382,75.5103766861,6.9798,-1.3582,7.1107183378,67.9,-8.38,68.4151620622,131.68,6.9798,-1.3582,7.1107183378,6.9798,-1.3582,7.1107183378,0.0,0.0,0.0,131.67
2020-03-04 10:00:00,62.3324,-10.324,63.1815880282,8.0124,-1.534,8.1579231279,54.32,-8.79,55.026598114,130.48,75.6724,-9.234,76.2337122129,8.0124,-1.534,8.1579231279,67.66,-7.7,68.0967370731,131.44,8.0124,-1.534,8.1579231279,8.0124,-1.534,8.1579231279,0.0,0.0,0.0,131.36
2020-03-04 10:30:00,61.7336,-10.6022,62.637401078,11.4336,-0.7522000000000001,11.4583163597,50.3,-9.85,51.2553655728,131.04,73.5536,-9.9522,74.2238395517,11.4336,-0.7522000000000001,11.4583163597,62.12,-9.2,62.7975668318,131.85,11.4336,-0.7522000000000001,11.4583163597,11.4336,-0.7522000000000001,11.4583163597,0.0,0.0,0.0,132.03
2020-03-04 11:00:00,62.0242,-10.6832,62.9375257528,12.5042,-1.2732,12.5688526079,49.52,-9.41,50.4061355392,131.16,73.8742,-9.9032,74.5350306626,12.5042,-1.2732,12.5688526079,61.37,-8.63,61.9738154385,131.89,12.5042,-1.2732,12.5688526079,12.5042,-1.2732,12.5688526079,0.0,0.0,0.0,132.13
2020-03-04 11:30:00,61.484,-10.4174,62.3602796559,9.554,-0.45740000000000003,9.5649427996,51.93,-9.96,52.8765212547,130.69,74.524,-9.5774,75.1368961746,9.554,-0.45740000000000003,9.5649427996,64.97,-9.12,65.606976001,131.51,9.554,-0.45740000000000003,9.5649427996,9.554,-0.45740000000000003,9.5649427996,0.0,0.0,0.0,131.64
2020-03-04 12:00:00,61.6992,-10.0814,62.5174048294,9.2392,-0.5114000000000001,9.2533424556,52.46,-9.57,53.3257583162,130.56,74.9592,-9.1114,75.5109215584,9.2392,-0.5114000000000001,9.2533424556,65.72,-8.6,66.2803017495,131.47,9.2392,-0.5114000000000001,9.2533424556,9.2392,-0.5114000000000001,9.2533424556,0.0,0.0,0.0,131.51
2020-03-04 12:30:00,62.4714,-10.0444,63.2737369635,9.0914,-0.7344,9.1210140511,53.38,-9.31,54.1857961093,130.37,76.0314,-8.9944,76.5615635768,9.0914,-0.7344,9.1210140511,66.94,-8.26,67.4476923252,131.1,9.0914,-0.7344,9.1210140511,9.0914,-0.7344,9.1210140511,0.0,0.0,0.0,131.31
2020-03-04 13:00:00,62.7412,-9.9736,63.5289766516,8.7212,-0.5636,8.739392107,54.02,-9.41,54.8334614993,130.37,76.5812,-8.9736,77.1051599467,8.7212,-0.5636,8.739392107,67.86,-8.41,68.379146675,131.1,8.7212,-0.5636,8.739392107,8.7212,-0.5636,8.739392107,0.0,0.0,0.0,131.31
2020-03-04 13:30:00,63.6974,-10.246,64.5161939575,8.7774,-0.876,8.8210048611,54.92,-9.37,55.7135827245,130.54,77.6974,-9.266,78.2479694482,8.7774,-0.876,8.8210048611,68.92,-8.39,69.4288016604,131.38,8.7774,-0.876,8.8210048611,8.7774,-0.876,8.8210048611,0.0,0.0,0.0,131.47
2020-03-04 14:00:00,63.9346,-9.9588,64.7055698885,11.8646,-0.2788,11.8678752353,52.07,-9.68,52.9621308106,130.54,76.5246,-9.2888,77.0862906787,11.8646,-0.2788,11.8678752353,64.66,-9.01,65.2847279232,131.51,11.8646,-0.2788,11.8678752353,11.8646,-0.2788,11.8678752353,0.0,0.0,0.0,131.55
2020-03-04 14:30:00,63.2002,-10.0216,63.9898253365,9.4202,-0.6916,9.4455533771,53.78,-9.33,54.583306056,130.35,76.7202,-9.0916,77.2570144298,9.4202,-0.6916,9.4455533771,67.3,-8.4,67.8221940076,131.34,9.4202,-0.6916,9.4455533771,9.4202,-0.6916,9.4455533771,0.0,0.0,0.0,131.27
2020-03-04 15:00:00,63.3664,-9.9772,64.1470589256,7.8264,-1.5072,7.970206321,55.54,-8.47,56.1821368408,130.35,77.0864,-8.8772,77.5958616474,7.8264,-1.5072,7.970206321,69.26,-7.37,69.6510193752,131.52,7.8264,-1.5072,7.970206321,7.8264,-1.5072,7.970206321,0.0,0.0,0.0,131.23
2020-03-04 15:30:00,63.301,-9.9322,64.0754648664,7.671,-1.3622,7.791009552,55.63,-8.57,56.2862487647,130.24,76.951,-8.9022,77.4642211982,7.671,-1.3622,7.791009552,69.28,-7.54,69.6890952732,131.38,7.671,-1.3622,7.791009552,7.671,-1.3622,7.791009552,0.0,0.0,0.0,131.14
2020-03-04 16:00:00,63.8196,-9.869,64.5781581122,8.0396,-1.159,8.1227119338,55.78,-8.71,56.4559341434,130.37,77.5496,-8.889,78.0573813368,8.0396,-1.159,8.1227119338,69.51,-7.73,69.9384944076,131.47,8.0396,-1.159,8.1227119338,8.0396,-1.159,8.1227119338,0.0,0.0,0.0,131.28
2020-03-04 16:30:00,64.9984,-10.2448,65.8008201286,12.1184,-0.8448,12.1478107328,52.88,-9.4,53.7089787652,130.48,77.7284,-9.6448,78.3244938292,12.1184,-0.8448,12.1478107328,65.61,-8.8,66.1975233676,131.61,12.1184,-0.8448,12.1478107328,12.1184,-0.8448,12.1478107328,0.0,0.0,0.0,131.41
2020-03-04 17:00:00,65.684,-9.9578,66.434521424,11.814,-0.6778000000000001,11.8334276032,53.87,-9.28,54.6634731791,130.83,78.824,-9.2578,79.3657976514,11.814,-0.6778000000000001,11.8334276032,67.01,-8.58,67.5570610669,132.08,11.814,-0.6778000000000001,11.8334276032,11.814,-0.6778000000000001,11.8334276032,0.0,0.0,0.0,131.74
2020-03-04 17:30:00,66.4516,-9.5914,67.140227111,11.7616,-0.3214,11.7659905031,54.69,-9.27,55.4700730124,131.32,79.8916,-8.8414,80.3793387913,11.7616,-0.3214,11.7659905031,68.13,-8.52,68.66066778,132.71,11.7616,-0.3214,11.7659905031,11.7616,-0.3214,11.7659905031,0.0,0.0,0.0,132.19
2020-03-04 18:00:00,66.4066,-9.797,67.1253881371,11.5766,0.343,11.5816802132,54.83,-10.14,55.7597390596,131.32,80.0166,-9.177,80.5411298937,11.5766,0.343,11.5816802132,68.44,-9.52,69.098943552,132.6,11.5766,0.343,11.5816802132,11.5766,0.343,11.5816802132,0.0,0.0,0.0,132.19
2020-03-04 18:30:00,69.739,-8.768,70.2880213479,11.499,-0.428,11.5069624576,58.24,-8.34,58.8341159532,130.95,84.109,-7.688,84.4596307416,11.499,-0.428,11.5069624576,72.61,-7.26,72.972047388,132.4,11.499,-0.428,11.5069624576,11.499,-0.428,11.5069624576,0.0,0.0,0.0,131.73
2020-03-04 19:00:00,69.1174,-8.7916,69.674293777,11.4474,0.1584,11.448495854,57.67,-8.95,58.3603581209,131.15,83.4274,-7.8116,83.7923156699,11.4474,0.1584,11.448495854,71.98,-7.97,72.419895747,132.49,11.4474,0.1584,11.448495854,11.4474,0.1584,11.448495854,0.0,0.0,0.0,131.95
2020-03-04 19:30:00,68.885,-9.3322,69.5142660311,10.865,-0.5922000000000001,10.8811270482,58.02,-8.74,58.6745941614,131.27,83.285,-8.2122,83.6888968373,10.865,-0.5922000000000001,10.8811270482,72.42,-7.62,72.8197830263,132.6,10.865,-0.5922000000000001,10.8811270482,10.865,-0.5922000000000001,10.8811270482,0.0,0.0,0.0,132.04
2020-03-04 20:00:00,65.6252,-10.2282,66.4174897921,8.1752,-0.4582,8.1880304274,57.45,-9.77,58.2748264691,130.66,80.5952,-9.1282,81.1104820494,8.1752,-0.4582,8.1880304274,72.42,-8.67,72.9371325184,131.81,8.1752,-0.4582,8.1880304274,8.1752,-0.4582,8.1880304274,0.0,0.0,0.0,131.42
2020-03-04 20:30:00,62.8944,-11.1444,63.8741199761,6.5443999999999996,-0.3244,6.5524351748,56.35,-10.82,57.3793943851,130.98,77.5344,-10.3444,78.2214151925,6.5443999999999996,-0.3244,6.5524351748,70.99,-10.02,71.6936573206,132.14,6.5443999999999996,-0.3244,6.5524351748,6.5443999999999996,-0.3244,6.5524351748,0.0,0.0,0.0,131.79
2020-03-04 21:00:00,59.9256,-12.6432,61.2448205288,6.4456,-0.7332000000000001,6.4871674558,53.48,-11.91,54.7901314107,130.98,73.8656,-12.1532,74.85871448,6.4456,-0.7332000000000001,6.4871674558,67.42,-11.42,68.3803539037,132.21,6.4456,-0.7332000000000001,6.4871674558,6.4456,-0.7332000000000001,6.4871674558,0.0,0.0,0.0,131.87
2020-03-04 21:30:00,58.2328,-14.7108,60.0621897077,6.4328,-0.6608,6.4666507931,51.8,-14.05,53.6716172665,130.19,71.7228,-14.7608,73.2259602633,6.4328,-0.6608,6.4666507931,65.29,-14.1,66.7951652442,133.89,6.4328,-0.6608,6.4666507931,6.4328,-0.6608,6.4666507931,0.0,0.0,0.0,131.18
2020-03-04 22:00:00,56.8906,-15.853,59.0580898553,6.5006,-0.8230000000000001,6.5524903174,50.39,-15.03,52.5837712607,130.83,69.9306,-16.173,71.776421932,6.5006,-0.8230000000000001,6.5524903174,63.43,-15.35,65.2609178605,134.6,6.5006,-0.8230000000000001,6.5524903174,6.5006,-0.8230000000000001,6.5524903174,0.0,0.0,0.0,131.89
2020-03-04 22:30:00,54.0808,-16.6424,56.583587783,6.4508,-0.8524,6.5068737809,47.63,-15.79,50.1790892703,130.98,66.4508,-17.2024,68.6413241889,6.4508,-0.8524,6.5068737809,60.0,-16.35,62.1878002505,134.83,6.4508,-0.8524,6.5068737809,6.4508,-0.8524,6.5068737809,0.0,0.0,0.0,132.05
2020-03-04 23:00:00,50.1148,-17.8466,53.197690839,6.4448,-0.6366,6.4761644976,43.67,-17.21,46.9388218855,131.17,61.5648,-18.8966,64.3995814474,6.4448,-0.6366,6.4761644976,55.12,-18.26,58.0658419383,134.87,6.4448,-0.6366,6.4761644976,6.4448,-0.6366,6.4761644976,0.0,0.0,0.0,132.3
2020-03-04 23:30:00,48.287,-18.7688,51.8063917142,6.417,-0.9488000000000001,6.4867642504,41.87,-17.82,45.5043877005,131.44,59.217,-19.9888,62.4996417145,6.417,-0.9488000000000001,6.4867642504,52.8,-19.04,56.128082098,135.13,6.417,-0.9488000000000001,6.4867642504,6.417,-0.9488000000000001,6.4867642504,0.0,0.0,0.0,132.62
2020-03-05 00:00:00,45.4754,-19.2928,49.3986248493,6.4054,-0.5328,6.4275209062,39.07,-18.76,43.3405410672,131.61,55.7754,-20.6028,59.4589826099,6.4054,-0.5328,6.4275209062,49.37,-20.07,53.293543699,135.48,6.4054,-0.5328,6.4275209062,6.4054,-0.5328,6.4275209062,0.0,0.0,0.0,132.86
2020-03-05 00:30:00,45.8642,-19.6522,49.8972324531,6.4042,-1.2522,6.5254718205,39.46,-18.4,43.5390812949,131.61,56.2142,-20.8522,59.9570723642,6.4042,-1.2522,6.5254718205,49.81,-19.6,53.5275265634,135.51,6.4042,-1.2522,6.5254718205,6.4042,-1.2522,6.5254718205,0.0,0.0,0.0,132.86
2020-03-05 01:00:00,46.544200000000004,-19.2398,50.3639996196,6.4242,-1.5897999999999999,6.6179913629,40.12,-17.65,43.8307757175,131.0,56.9842,-20.2898,60.4886355746,6.4242,-1.5897999999999999,6.6179913629,50.56,-18.7,53.9073612784,135.03,6.4242,-1.5897999999999999,6.6179913629,6.4242,-1.5897999999999999,6.6179913629,0.0,0.0,0.0,132.21
2020-03-05 01:30:00,44.5824,-19.1898,48.5369839792,6.4324,-0.9798,6.5065949467,38.15,-18.21,42.2732373967,131.35,54.6324,-20.4198,58.3238147055,6.4324,-0.9798,6.5065949467,48.2,-19.44,51.9726235628,135.26,6.4324,-0.9798,6.5065949467,6.4324,-0.9798,6.5065949467,0.0,0.0,0.0,132.58
2020-03-05 02:00:00,44.2086,-19.7332,48.4128030194,6.4386,-1.4032,6.5897299034,37.77,-18.33,41.9828750802,131.35,54.2986,-20.8832,58.1759916478,6.4386,-1.4032,6.5897299034,47.86,-19.48,51.6725265494,135.26,6.4386,-1.4032,6.5897299034,6.4386,-1.4032,6.5897299034,0.0,0.0,0.0,132.58
2020-03-05 02:30:00,42.1714,-20.6472,46.9545934473,6.4314,-0.8672000000000001,6.4896025918,35.74,-19.78,40.848451623,131.75,51.9114,-22.1272,56.4305451843,6.4314,-0.8672000000000001,6.4896025918,45.48,-21.26,50.2037647991,135.3,6.4314,-0.8672000000000001,6.4896025918,6.4314,-0.8672000000000001,6.4896025918,0.0,0.0,0.0,133.04
2020-03-05 03:00:00,42.4846,-20.3552,47.1091859853,6.4146,-1.2152,6.5286908489,36.07,-19.14,40.8336197269,131.67,52.2046,-21.6252,56.5063672182,6.4146,-1.2152,6.5286908489,45.79,-20.41,50.1327457856,133.5,6.4146,-1.2152,6.5286908489,6.4146,-1.2152,6.5286908489,0.0,0.0,0.0,132.94
2020-03-05 03:30:00,40.944,-20.879,45.9602412635,6.444,-0.789,6.4921226883,34.5,-20.09,39.9231524306,132.16,50.374,-22.699,55.2520088051,6.444,-0.789,6.4921226883,43.93,-21.91,49.0906610263,133.82,6.444,-0.789,6.4921226883,6.444,-0.789,6.4921226883,0.0,0.0,0.0,133.52
2020-03-05 04:00:00,41.6596,-20.354,46.3660176008,6.4796,-1.284,6.6055940051,35.18,-19.07,40.0162129642,132.07,51.1896,-22.144,55.7739355269,6.4796,-1.284,6.6055940051,44.71,-20.86,49.3368391772,133.82,6.4796,-1.284,6.6055940051,6.4796,-1.284,6.6055940051,0.0,0.0,0.0,133.41
2020-03-05 04:30:00,40.5422,-20.7676,45.5517638583,6.5322,-0.9476,6.6005744144000005,34.01,-19.82,39.363847627,132.54,49.8622,-22.7476,54.8059512699,6.5322,-0.9476,6.6005744144000005,43.33,-21.8,48.5049368621,134.12,6.5322,-0.9476,6.6005744144000005,6.5322,-0.9476,6.6005744144000005,0.0,0.0,0.0,133.91
2020-03-05 05:00:00,40.5588,-21.0934,45.7159466817,6.5888,-1.2234,6.7014172382,33.97,-19.87,39.3545143535,132.4,49.7888,-23.1634,54.913274397,6.5888,-1.2234,6.7014172382,43.2,-21.94,48.452075291,134.0,6.5888,-1.2234,6.7014172382,6.5888,-1.2234,6.7014172382,0.0,0.0,0.0,133.76
2020-03-05 05:30:00,42.2686,-20.64,47.0387515349,6.5486,-1.28,6.6725229082,35.72,-19.36,40.6291520955,131.88,51.7286,-22.65,56.470085514,6.5486,-1.28,6.6725229082,45.18,-21.37,49.9790886271,133.51,6.5486,-1.28,6.6725229082,6.5486,-1.28,6.6725229082,0.0,0.0,0.0,133.17
2020-03-05 06:00:00,44.1866,-20.3018,48.6273452165,6.5866,-1.1518,6.6865493941,37.6,-19.15,42.1957640054,132.26,54.2966,-22.0818,58.6150719764,6.5866,-1.1518,6.6865493941,47.71,-20.93,52.0990307012,133.88,6.5866,-1.1518,6.6865493941,6.5866,-1.1518,6.6865493941,0.0,0.0,0.0,133.49
2020-03-05 06:30:00,48.4556,-18.7042,51.9402759812,6.6156,-1.4142000000000001,6.7650665185,41.84,-17.29,45.2717317981,131.78,59.5956,-19.8642,62.8189619542,6.6156,-1.4142000000000001,6.7650665185,52.98,-18.45,56.1006497289,133.37,6.6156,-1.4142000000000001,6.7650665185,6.6156,-1.4142000000000001,6.7650665185,0.0,0.0,0.0,132.92
2020-03-05 07:00:00,51.1284,-16.5092,53.7277113899,6.6384,-1.4092,6.7863244249,44.49,-15.1,46.9826574387,131.34,62.9784,-17.1592,65.2741680238,6.6384,-1.4092,6.7863244249,56.34,-15.75,58.5000692307,133.33,6.6384,-1.4092,6.7863244249,6.6384,-1.4092,6.7863244249,0.0,0.0,0.0,132.4
2020-03-05 07:30:00,53.6312,-14.4896,55.5540648522,6.6312,-1.1096,6.7233939049,47.0,-13.38,48.8674165472,131.02,66.2112,-14.2496,67.7272035862,6.6312,-1.1096,6.7233939049,59.58,-13.14,61.0117693564,132.93,6.6312,-1.1096,6.7233939049,6.6312,-1.1096,6.7233939049,0.0,0.0,0.0,131.98
2020-03-05 08:00:00,56.6408,-13.1442,58.1459389664,6.7308,-1.3242,6.859823196,49.91,-11.82,51.2905498118,130.79,69.8308,-12.4042,70.9239367652,6.7308,-1.3242,6.859823196,63.1,-11.08,64.0654072023,132.64,6.7308,-1.3242,6.859823196,6.7308,-1.3242,6.859823196,0.0,0.0,0.0,131.69
2020-03-05 08:30:00,57.5054,-12.688,58.8885079889,6.8154,-0.6980000000000001,6.8510496393,50.69,-11.99,52.0887339067,130.6,70.8554,-11.968,71.8590337617,6.8154,-0.6980000000000001,6.8510496393,64.04,-11.27,65.0241070681,132.15,6.8154,-0.6980000000000001,6.8510496393,6.8154,-0.6980000000000001,6.8510496393,0.0,0.0,0.0,131.53
2020-03-05 09:00:00,58.059,-12.2962,59.3468113334,6.899,-0.6062000000000001,6.9255815236,51.16,-11.69,52.4785832507,130.5,71.419,-11.5862,72.3527027238,6.899,-0.6062000000000001,6.9255815236,64.52,-10.98,65.4476187497,132.07,6.899,-0.6062000000000001,6.9255815236,6.899,-0.6062000000000001,6.9255815236,0.0,0.0,0.0,131.44
2020-03-05 09:30:00,60.166,-11.6828,61.289765637,7.026,-1.2328000000000001,7.1333352536,53.14,-10.45,54.1577519844,130.29,73.766,-10.9228,74.5703045175,7.026,-1.2328000000000001,7.1333352536,66.74,-9.69,67.4397783211,132.01,7.026,-1.2328000000000001,7.1333352536,7.026,-1.2328000000000001,7.1333352536,0.0,0.0,0.0,131.24
2020-03-05 10:00:00,60.37,-12.0364,61.5581986819,7.35,-0.8464,7.3985737112,53.02,-11.19,54.187973758,130.59,73.83,-11.4164,74.7074500231,7.35,-0.8464,7.3985737112,66.48,-10.57,67.3150451237,132.1,7.35,-0.8464,7.3985737112,7.35,-0.8464,7.3985737112,0.0,0.0,0.0,131.55
2020-03-05 10:30:00,60.2094,-12.037,61.4008242401,7.9193999999999996,-0.667,7.9474389183,52.29,-11.37,53.5118771863,130.73,73.3294,-11.497,74.2252107667,7.9193999999999996,-0.667,7.9474389183,65.41,-10.83,66.3005052771,132.24,7.9193999999999996,-0.667,7.9474389183,7.9193999999999996,-0.667,7.9474389183,0.0,0.0,0.0,131.69
2020-03-05 11:00:00,59.1684,-12.23,60.4191398363,8.4084,-0.9,8.4564289484,50.76,-11.33,52.0091001653,130.64,71.9184,-11.65,72.8558766234,8.4084,-0.9,8.4564289484,63.51,-10.75,64.4133728351,132.24,8.4084,-0.9,8.4564289484,8.4084,-0.9,8.4564289484,0.0,0.0,0.0,131.62
2020-03-05 11:30:00,59.3894,-12.1058,60.6106527436,8.6694,-1.1058,8.7396390086,50.72,-11.0,51.8991175262,130.53,72.0594,-11.4058,72.9564897867,8.6694,-1.1058,8.7396390086,63.39,-10.3,64.2213523682,132.07,8.6694,-1.1058,8.7396390086,8.6694,-1.1058,8.7396390086,0.0,0.0,0.0,131.52
2020-03-05 12:00:00,58.7756,-12.3202,60.0529639851,9.0756,-0.7902,9.1099358615,49.7,-11.53,51.0199068992,130.73,70.9256,-11.7602,71.893970814,9.0756,-0.7902,9.1099358615,61.85,-10.97,62.8153118276,132.21,9.0756,-0.7902,9.1099358615,9.0756,-0.7902,9.1099358615,0.0,0.0,0.0,131.75
2020-03-05 12:30:00,59.9506,-12.2398,61.187311956,9.7306,-1.1098,9.7936832908,50.22,-11.13,51.4385584946,130.66,71.8506,-11.6098,72.7825265871,9.7306,-1.1098,9.7936832908,62.12,-10.5,63.0011460213,132.16,9.7306,-1.1098,9.7936832908,9.7306,-1.1098,9.7936832908,0.0,0.0,0.0,131.68
2020-03-05 13:00:00,59.481,-12.1762,60.714489271,9.461,-1.0162,9.5154181957,50.02,-11.16,51.2498390241,130.71,71.541,-11.5462,72.4667469633,9.461,-1.0162,9.5154181957,62.08,-10.53,62.9667158108,132.27,9.461,-1.0162,9.5154181957,9.461,-1.0162,9.5154181957,0.0,0.0,0.0,131.72
2020-03-05 13:30:00,59.528,-12.2732,60.780047896,9.448,-1.2832,9.5347420647,50.08,-10.99,51.2716929699,130.91,72.398,-11.3632,73.284327917,9.448,-1.2832,9.5347420647,62.95,-10.08,63.7519325197,132.53,9.448,-1.2832,9.5347420647,9.448,-1.2832,9.5347420647,0.0,0.0,0.0,131.88
2020-03-05 14:00:00,58.3534,-12.6098,59.700304418,9.6834,-1.3098,9.7715818371,48.67,-11.3,49.9645764517,130.94,70.9234,-11.7598,71.8917350159,9.6834,-1.3098,9.7715818371,61.24,-10.45,62.1251969816,132.53,9.6834,-1.3098,9.7715818371,9.6834,-1.3098,9.7715818371,0.0,0.0,0.0,131.94
2020-03-05 14:30:00,58.3622,-12.5662,59.6997133266,8.3422,-1.2362,8.4332965844,50.02,-11.33,51.2871260649,130.8,71.2622,-11.7562,72.225406799,8.3422,-1.2362,8.4332965844,62.92,-10.52,63.7933915073,132.45,8.3422,-1.2362,8.4332965844,8.3422,-1.2362,8.4332965844,0.0,0.0,0.0,131.79
2020-03-05 15:00:00,58.3048,-13.0768,59.7532626831,7.6048,-1.6668,7.7853198573,50.7,-11.41,51.9680488377,130.92,71.4948,-12.2568,72.5378216745,7.6048,-1.6668,7.7853198573,63.89,-10.59,64.7617186307,132.59,7.6048,-1.6668,7.7853198573,7.6048,-1.6668,7.7853198573,0.0,0.0,0.0,131.91
2020-03-05 15:30:00,56.8966,-13.3596,58.4440074235,7.3766,-1.2796,7.4867618982,49.52,-12.08,50.9721178685,131.14,70.0066,-12.6596,71.1420376129,7.3766,-1.2796,7.4867618982,62.63,-11.38,63.6554891584,132.74,7.3766,-1.2796,7.4867618982,7.3766,-1.2796,7.4867618982,0.0,0.0,0.0,132.15
2020-03-05 16:00:00,57.8118,-13.0302,59.2620479842,7.0418,-0.8402000000000001,7.0917475477,50.77,-12.19,52.2129198571,130.9,71.1218,-12.4702,72.206760925,7.0418,-0.8402000000000001,7.0917475477,64.08,-11.63,65.1268247345,132.58,7.0418,-0.8402000000000001,7.0917475477,7.0418,-0.8402000000000001,7.0917475477,0.0,0.0,0.0,131.9
2020-03-05 16:30:00,58.0866,-12.908,59.5035256397,7.5466,-0.358,7.5550867341,50.54,-12.55,52.0748893422,131.06,71.0966,-12.508,72.1884796596,7.5466,-0.358,7.5550867341,63.55,-12.15,64.7010432683,132.86,7.5466,-0.358,7.5550867341,7.5466,-0.358,7.5550867341,0.0,0.0,0.0,132.04
2020-03-05 17:00:00,57.5664,-13.4192,59.1097736216,8.4764,-0.2792,8.4809969697,49.09,-13.14,50.8181827696,131.38,70.2464,-13.0692,71.4518068463,8.4764,-0.2792,8.4809969697,61.77,-12.79,63.0802425487,133.21,8.4764,-0.2792,8.4809969697,8.4764,-0.2792,8.4809969697,0.0,0.0,0.0,132.37
2020-03-05 17:30:00,59.257,-13.4372,60.7614219126,7.937,-0.6372,7.9625368345,51.32,-12.8,52.8921771153,131.22,73.107,-12.8772,74.2324439099,7.937,-0.6372,7.9625368345,65.17,-12.24,66.3094751902,132.97,7.937,-0.6372,7.9625368345,7.937,-0.6372,7.9625368345,0.0,0.0,0.0,132.15
2020-03-05 18:00:00,60.5748,-12.9686,61.9474856713,7.8148,-1.1486,7.8987581935,52.76,-11.82,54.0678277722,130.87,74.7948,-12.1486,75.7749997625,7.8148,-1.1486,7.8987581935,66.98,-11.0,67.8772450826,132.71,7.8148,-1.1486,7.8987581935,7.8148,-1.1486,7.8987581935,0.0,0.0,0.0,131.73
2020-03-05 18:30:00,63.995,-11.6972,65.0552420089,7.785,-1.0772,7.85917202,56.21,-10.62,57.2044447574,130.47,78.995,-10.5772,79.699982339,7.785,-1.0772,7.85917202,71.21,-9.5,71.840894343,132.38,7.785,-1.0772,7.85917202,7.785,-1.0772,7.85917202,0.0,0.0,0.0,131.27
2020-03-05 19:00:00,64.7086,-11.6026,65.7405752996,7.8286,-1.1826,7.9174188168,56.88,-10.42,57.8265579124,130.47,79.8686,-10.4626,80.5509730836,7.8286,-1.1826,7.9174188168,72.04,-9.28,72.6352531489,132.38,7.8286,-1.1826,7.9174188168,7.8286,-1.1826,7.9174188168,0.0,0.0,0.0,131.27
2020-03-05 19:30:00,62.9724,-12.2506,64.1529450775,7.8624,-1.0406,7.9309635051,55.11,-11.21,56.2385650599,130.87,77.7524,-11.3006,78.5693277693,7.8624,-1.0406,7.9309635051,69.89,-10.26,70.6390805433,132.75,7.8624,-1.0406,7.9309635051,7.8624,-1.0406,7.9309635051,0.0,0.0,0.0,131.69
2020-03-05 20:00:00,61.457,-12.3264,62.68096191,8.007,-0.9964000000000001,8.0687583902,53.45,-11.33,54.637637211,131.12,75.707,-11.4764,76.571911338,8.007,-0.9964000000000001,8.0687583902,67.7,-10.48,68.5063529901,133.05,8.007,-0.9964000000000001,8.0687583902,8.007,-0.9964000000000001,8.0687583902,0.0,0.0,0.0,131.98
2020-03-05 20:30:00,58.8022,-12.739,60.1662766493,6.9822,-1.169,7.0793840015,51.82,-11.57,53.0959254557,131.03,72.5422,-12.049,73.5360400201,6.9822,-1.169,7.0793840015,65.56,-10.88,66.4566625704,133.11,6.9822,-1.169,7.0793840015,6.9822,-1.169,7.0793840015,0.0,0.0,0.0,131.92
2020-03-05 21:00:00,56.406,-13.4354,57.9840220161,7.016,-1.5554000000000001,7.1863429615,49.39,-11.88,50.7986860066,130.81,69.496,-12.9054,70.6841097076,7.016,-1.5554000000000001,7.1863429615,62.48,-11.35,63.5025424688,132.9,7.016,-1.5554000000000001,7.1863429615,7.016,-1.5554000000000001,7.1863429615,0.0,0.0,0.0,131.74
2020-03-05 21:30:00,54.038,-14.951,56.0681535722,7.128,-1.111,7.2140630022,46.91,-13.84,48.9090349527,130.62,66.478,-14.951,68.1385124948,7.128,-1.111,7.2140630022,59.35,-13.84,60.9423342185,132.66,7.128,-1.111,7.2140630022,7.128,-1.111,7.2140630022,0.0,0.0,0.0,131.68
2020-03-05 22:00:00,51.395,-16.4528,53.9642534725,7.195,-1.1328,7.2836296474,44.2,-15.32,46.7797221026,130.98,63.265,-16.6928,65.4301902553,7.195,-1.1328,7.2836296474,56.07,-15.56,58.1889895083,132.86,7.195,-1.1328,7.2836296474,7.195,-1.1328,7.2836296474,0.0,0.0,0.0,132.09
2020-03-05 22:30:00,47.5334,-17.669,50.7111198512,7.1934000000000005,-0.489,7.2100017032,40.34,-17.18,43.8459576244,130.98,58.5034,-18.469,61.3494235715,7.1934000000000005,-0.489,7.2100017032,51.31,-17.98,54.3690766889,132.52,7.1934000000000005,-0.489,7.2100017032,7.1934000000000005,-0.489,7.2100017032,0.0,0.0,0.0,132.14
2020-03-05 23:00:00,45.3178,-18.3158,48.8791522684,7.0378,-1.3058,7.157914674,38.28,-17.01,41.8891214995,130.98,55.8378,-19.1158,59.0192656552,7.0378,-1.3058,7.157914674,48.8,-17.81,51.9483984354,132.73,7.0378,-1.3058,7.157914674,7.0378,-1.3058,7.157914674,0.0,0.0,0.0,132.14
2020-03-05 23:30:00,43.5758,-18.985,47.5318900386,7.0058,-1.255,7.1173210297,36.57,-17.73,40.641331179,131.63,53.6258,-20.145,57.2847924902,7.0058,-1.255,7.1173210297,46.62,-18.89,50.3016550424,133.37,7.0058,-1.255,7.1173210297,7.0058,-1.255,7.1173210297,0.0,0.0,0.0,132.86
2020-03-06 00:00:00,43.6936,-19.5226,47.8566880563,7.0936,-1.6026,7.2723784087,36.6,-17.92,40.751520217,131.0,53.5436,-20.9826,57.5081438035,7.0936,-1.6026,7.2723784087,46.45,-19.38,50.3307748798,132.79,7.0936,-1.6026,7.2723784087,7.0936,-1.6026,7.2723784087,0.0,0.0,0.0,132.27
2020-03-06 00:30:00,45.1428,-19.343,49.1123613853,7.1428,-1.853,7.3792412103,38.0,-17.49,41.8318072763,130.68,55.2028,-20.413,58.8560931157,7.1428,-1.853,7.3792412103,48.06,-18.56,51.5192895914,132.56,7.1428,-1.853,7.3792412103,7.1428,-1.853,7.3792412103,0.0,0.0,0.0,131.95
2020-03-06 01:00:00,45.4334,-19.372,49.3909730574,7.1034,-1.702,7.3044572392,38.33,-17.67,42.2068454164,130.49,55.4834,-20.352,59.0983212922,7.1034,-1.702,7.3044572392,48.38,-18.65,51.8502352936,132.36,7.1034,-1.702,7.3044572392,7.1034,-1.702,7.3044572392,0.0,0.0,0.0,131.74
2020-03-06 01:30:00,44.5702,-19.3284,48.5807551876,6.8402,-1.8084,7.0752135374,37.73,-17.52,41.599318504,130.53,54.5102,-20.3384,58.1808595554,6.8402,-1.8084,7.0752135374,47.67,-18.53,51.1447925013,132.44,6.8402,-1.8084,7.0752135374,6.8402,-1.8084,7.0752135374,0.0,0.0,0.0,131.74
2020-03-06 02:00:00,43.872,-19.3622,47.9546366146,6.602,-1.7422,6.8280059197,37.27,-17.62,41.2252022433,130.89,53.712,-20.4122,57.4598716744,6.602,-1.7422,6.8280059197,47.11,-18.67,50.674658361,132.79,6.602,-1.7422,6.8280059197,6.602,-1.7422,6.8280059197,0.0,0.0,0.0,132.14
2020-03-06 02:30:00,43.505,-19.389,47.6300151795,6.465,-1.819,6.7160245682,37.04,-17.57,40.9959327251,131.4,53.295,-20.469,57.0906033074,6.465,-1.819,6.7160245682,46.83,-18.65,50.4070570456,133.27,6.465,-1.819,6.7160245682,6.465,-1.819,6.7160245682,0.0,0.0,0.0,132.68
2020-03-06 03:00:00,43.3252,-19.4086,47.4738528982,6.3452,-1.7086000000000001,6.5712157931,36.98,-17.7,40.9976877397,131.66,53.1452,-20.5586,56.9830528929,6.3452,-1.7086000000000001,6.5712157931,46.8,-18.85,50.4535677628,133.51,6.3452,-1.7086000000000001,6.5712157931,6.3452,-1.7086000000000001,6.5712157931,0.0,0.0,0.0,132.94
2020-03-06 03:30:00,42.5608,-19.6866,46.8933248576,6.4608,-1.6766,6.6747976898,36.1,-18.01,40.343154314,131.85,52.1908,-20.9066,56.2224646222,6.4608,-1.6766,6.6747976898,45.73,-19.23,49.6087270548,133.68,6.4608,-1.6766,6.6747976898,6.4608,-1.6766,6.6747976898,0.0,0.0,0.0,133.15
2020-03-06 04:00:00,41.8884,-19.9836,46.4110151098,7.0784,-1.6036000000000001,7.2577737303,34.81,-18.38,39.3644573188,132.17,51.0284,-21.1936,55.254558975,7.0784,-1.6036000000000001,7.2577737303,43.95,-19.59,48.1182979749,133.96,7.0784,-1.6036000000000001,7.2577737303,7.0784,-1.6036000000000001,7.2577737303,0.0,0.0,0.0,133.48
2020-03-06 04:30:00,41.8126,-19.9928,46.3465810023,7.2426,-1.7528000000000001,7.4516818638,34.57,-18.24,39.0868584054,132.12,50.9026,-21.1428,55.1188958398,7.2426,-1.7528000000000001,7.4516818638,43.66,-19.39,47.7720388931,133.96,7.2426,-1.7528000000000001,7.4516818638,7.2426,-1.7528000000000001,7.4516818638,0.0,0.0,0.0,133.42
2020-03-06 05:00:00,39.0342,-20.4146,44.0502515634,7.4942,-0.5646,7.5154378981,31.54,-19.85,37.2665278769,132.69,47.4942,-22.4546,52.5348274462,7.4942,-0.5646,7.5154378981,40.0,-21.89,45.5979396464,134.32,7.4942,-0.5646,7.5154378981,7.4942,-0.5646,7.5154378981,0.0,0.0,0.0,134.09
2020-03-06 05:30:00,40.9158,-20.3112,45.6798372926,7.1458,-0.37120000000000003,7.1554347932,33.77,-19.94,39.2175534678,133.06,49.9458,-22.3512,54.718909703,7.1458,-0.37120000000000003,7.1554347932,42.8,-21.98,48.1140353743,134.74,7.1458,-0.37120000000000003,7.1554347932,7.1458,-0.37120000000000003,7.1554347932,0.0,0.0,0.0,134.45
2020-03-06 06:00:00,42.7322,-19.974,47.1699225444,6.8122,-0.334,6.820383042,35.92,-19.64,40.9386858607,133.17,52.3822,-21.904,56.7774611342,6.8122,-0.334,6.820383042,45.57,-21.57,50.4171577938,134.96,6.8122,-0.334,6.820383042,6.8122,-0.334,6.820383042,0.0,0.0,0.0,134.54
2020-03-06 06:30:00,47.1172,-18.8288,50.7400654836,6.3372,-0.4288,6.3516905844,40.78,-18.4,44.7388913586,132.59,58.0372,-20.3488,61.501140195,6.3372,-0.4288,6.3516905844,51.7,-19.92,55.4048409437,134.31,6.3372,-0.4288,6.3516905844,6.3372,-0.4288,6.3516905844,0.0,0.0,0.0,133.87
2020-03-06 07:00:00,51.503,-16.663,54.1314564556,6.343,-1.2429999999999999,6.4636443281,45.16,-15.42,47.72003772,131.67,63.423,-17.433,65.7752720861,6.343,-1.2429999999999999,6.4636443281,57.08,-16.19,59.3316315299,133.82,6.343,-1.2429999999999999,6.4636443281,6.343,-1.2429999999999999,6.4636443281,0.0,0.0,0.0,132.82
2020-03-06 07:30:00,54.9866,-15.035,57.0050647273,8.1466,-0.715,8.1779163948,46.84,-14.32,48.9800775826,131.42,67.0166,-15.595,68.8071849487,8.1466,-0.715,8.1779163948,58.87,-14.88,60.7214237317,133.69,8.1466,-0.715,8.1779163948,8.1466,-0.715,8.1779163948,0.0,0.0,0.0,132.51
2020-03-06 08:00:00,57.488,-13.6792,59.0930677545,9.728,-0.3992,9.736187377,47.76,-13.28,49.5719275397,131.76,69.408,-14.0492,70.8156090466,9.728,-0.3992,9.736187377,59.68,-13.65,61.2211148216,133.98,9.728,-0.3992,9.736187377,9.728,-0.3992,9.736187377,0.0,0.0,0.0,132.83
2020-03-06 08:30:00,59.2204,-12.597,60.5453564294,10.5404,-0.08700000000000001,10.540759041,48.68,-12.51,50.2617399221,131.28,71.0204,-12.377,72.0908270528,10.5404,-0.08700000000000001,10.540759041,60.48,-12.29,61.7160797524,133.57,10.5404,-0.08700000000000001,10.540759041,10.5404,-0.08700000000000001,10.540759041,0.0,0.0,0.0,132.31
2020-03-06 09:00:00,59.771,-12.2612,61.0156493569,10.301,0.0488,10.301115592,49.47,-12.31,50.9785935467,131.34,71.911,-11.8312,72.8777690002,10.301,0.0488,10.301115592,61.61,-11.88,62.7449320663,133.65,10.301,0.0488,10.301115592,10.301,0.0488,10.301115592,0.0,0.0,0.0,132.35
2020-03-06 09:30:00,61.3834,-11.9864,62.5427500236,10.3434,-0.1464,10.3444360175,51.04,-11.84,52.3952974989,131.66,73.8734,-11.3864,74.745764646,10.3434,-0.1464,10.3444360175,63.53,-11.24,64.516652889,133.86,10.3434,-0.1464,10.3444360175,10.3434,-0.1464,10.3444360175,0.0,0.0,0.0,132.71
2020-03-06 10:00:00,62.3916,-11.6632,63.4723718227,10.4916,-1.0832,10.5473689989,51.9,-10.58,52.9674088473,131.66,74.6416,-10.6632,75.399418332,10.4916,-1.0832,10.5473689989,64.15,-9.58,64.8613821931,133.98,10.4916,-1.0832,10.5473689989,10.4916,-1.0832,10.5473689989,0.0,0.0,0.0,132.71
2020-03-06 10:30:00,62.085,-11.883,63.2119681231,12.585,-2.103,12.7594997551,49.5,-9.78,50.4568964563,131.62,73.145,-10.573,73.9052051888,12.585,-2.103,12.7594997551,60.56,-8.47,61.1494439877,134.07,12.585,-2.103,12.7594997551,12.585,-2.103,12.7594997551,0.0,0.0,0.0,132.6
2020-03-06 11:00:00,61.0806,-12.0528,62.2584105499,13.1506,-2.4228,13.3719198397,47.93,-9.63,48.8878492061,131.81,71.7506,-10.7128,72.5459349943,13.1506,-2.4228,13.3719198397,58.6,-8.29,59.1834782689,134.23,13.1506,-2.4228,13.3719198397,13.1506,-2.4228,13.3719198397,0.0,0.0,0.0,132.81
2020-03-06 11:30:00,60.3776,-12.1716,61.5922270122,14.3876,-2.4816000000000003,14.6000469972,45.99,-9.69,46.9997468078,131.92,69.8776,-10.8616,70.7167118602,14.3876,-2.4816000000000003,14.6000469972,55.49,-8.38,56.1191990321,134.32,14.3876,-2.4816000000000003,14.6000469972,14.3876,-2.4816000000000003,14.6000469972,0.0,0.0,0.0,132.91
2020-03-06 12:00:00,59.5462,-12.1386,60.770844526,15.0062,-2.3186,15.1842663438,44.54,-9.82,45.6096919525,131.7,68.5462,-10.8986,69.407211559,15.0062,-2.3186,15.1842663438,53.54,-8.58,54.2231315953,134.19,15.0062,-2.3186,15.1842663438,15.0062,-2.3186,15.1842663438,0.0,0.0,0.0,132.66
2020-03-06 12:30:00,58.6356,-12.0682,59.8646393007,15.6856,-2.6482,15.9075771442,42.95,-9.42,43.9708869594,131.75,67.1656,-10.7482,68.0201560319,15.6856,-2.6482,15.9075771442,51.48,-8.1,52.1133418618,134.34,15.6856,-2.6482,15.9075771442,15.6856,-2.6482,15.9075771442,0.0,0.0,0.0,132.7
2020-03-06 13:00:00,57.9906,-12.104,59.2403283613,15.4906,-2.7439999999999998,15.7317584637,42.5,-9.36,43.5184972167,132.07,66.6606,-10.794,67.5288533026,15.4906,-2.7439999999999998,15.7317584637,51.17,-8.05,51.7993378336,134.69,15.4906,-2.7439999999999998,15.7317584637,15.4906,-2.7439999999999998,15.7317584637,0.0,0.0,0.0,133.02
2020-03-06 13:30:00,58.0104,-12.1776,59.2747876413,14.9904,-2.7876000000000003,15.2473868555,43.02,-9.39,44.0328570502,131.91,67.0504,-10.8076,67.9158328957,14.9904,-2.7876000000000003,15.2473868555,52.06,-8.02,52.6741302728,134.55,14.9904,-2.7876000000000003,15.2473868555,14.9904,-2.7876000000000003,15.2473868555,0.0,0.0,0.0,132.86
2020-03-06 14:00:00,58.5948,-12.663,59.9474949939,13.0248,-2.533,13.2688169797,45.57,-10.13,46.6823499837,132.11,68.4648,-11.493,69.4227476267,13.0248,-2.533,13.2688169797,55.44,-8.96,56.1593732159,134.62,13.0248,-2.533,13.2688169797,13.0248,-2.533,13.2688169797,0.0,0.0,0.0,133.04
2020-03-06 14:30:00,58.95,-12.4478,60.2498981314,11.93,-2.3578,12.1607615239,47.02,-10.09,48.0904200439,131.82,69.3,-11.3178,70.2181073288,11.93,-2.3578,12.1607615239,57.37,-8.96,58.0654673623,134.42,11.93,-2.3578,12.1607615239,11.93,-2.3578,12.1607615239,0.0,0.0,0.0,132.73
2020-03-06 15:00:00,57.7932,-13.204,59.2823715976,10.0932,-1.884,10.2675285361,47.7,-11.32,49.0248141251,132.77,69.0532,-12.654,70.2030494084,10.0932,-1.884,10.2675285361,58.96,-10.77,59.9355862572,135.14,10.0932,-1.884,10.2675285361,10.0932,-1.884,10.2675285361,0.0,0.0,0.0,133.74
2020-03-06 15:30:00,56.9946,-13.1102,58.4830041397,9.2046,-1.6402,9.3495944939,47.79,-11.47,49.1471769281,132.39,68.4146,-12.9102,69.6220565424,9.2046,-1.6402,9.3495944939,59.21,-11.27,60.2730204984,134.83,9.2046,-1.6402,9.3495944939,9.2046,-1.6402,9.3495944939,0.0,0.0,0.0,133.45
2020-03-06 16:00:00,56.104,-12.7766,57.540423387,9.564,-1.7766000000000002,9.7276103725,46.54,-11.0,47.8222918731,132.05,67.224,-12.5666,68.3884903442,9.564,-1.7766000000000002,9.7276103725,57.66,-10.79,58.66088731,134.53,9.564,-1.7766000000000002,9.7276103725,9.564,-1.7766000000000002,9.7276103725,0.0,0.0,0.0,133.08
2020-03-06 16:30:00,55.8362,-12.841,57.2937388502,10.3462,-1.971,10.5322692446,45.49,-10.87,46.7706852633,131.6,66.6662,-12.571,67.8410809424,10.3462,-1.971,10.5322692446,56.32,-10.6,57.308833525,134.1,10.3462,-1.971,10.5322692446,10.3462,-1.971,10.5322692446,0.0,0.0,0.0,132.6
2020-03-06 17:00:00,57.6208,-12.4348,58.9472717238,9.1808,-1.7948,9.3545922241,48.44,-10.64,49.594790049,131.22,69.6108,-11.7948,70.6029799915,9.1808,-1.7948,9.3545922241,60.43,-10.0,61.2518154833,133.7,9.1808,-1.7948,9.3545922241,9.1808,-1.7948,9.3545922241,0.0,0.0,0.0,132.15
2020-03-06 17:30:00,58.4688,-12.198,59.7276466759,9.8988,-1.458,10.0055987047,48.57,-10.74,49.7432658759,130.95,70.4388,-11.628,71.3921209199,9.8988,-1.458,10.0055987047,60.54,-10.17,61.3882765681,133.21,9.8988,-1.458,10.0055987047,9.8988,-1.458,10.0055987047,0.0,0.0,0.0,131.87
2020-03-06 18:00:00,59.2976,-12.0074,60.5010993332,9.5676,-1.0874,9.629195632,49.73,-10.92,50.914823971,130.86,71.6876,-11.4774,72.6005695881,9.5676,-1.0874,9.629195632,62.12,-10.39,62.9829064112,133.04,9.5676,-1.0874,9.629195632,9.5676,-1.0874,9.629195632,0.0,0.0,0.0,131.7
2020-03-06 18:30:00,63.2016,-10.8402,64.1245052893,10.6616,-1.1902,10.7278278603,52.54,-9.65,53.4188552854,129.76,75.9516,-10.2902,76.6455070999,10.6616,-1.1902,10.7278278603,65.29,-9.1,65.9211202878,131.93,10.6616,-1.1902,10.7278278603,10.6616,-1.1902,10.7278278603,0.0,0.0,0.0,130.58
2020-03-06 19:00:00,63.735,-10.8886,64.6584243155,12.175,-0.7886000000000001,12.2005128974,51.56,-10.1,52.5399238675,130.01,75.985,-10.6286,76.7247506543,12.175,-0.7886000000000001,12.2005128974,63.81,-9.84,64.5642447489,132.11,12.175,-0.7886000000000001,12.2005128974,12.175,-0.7886000000000001,12.2005128974,0.0,0.0,0.0,130.89
2020-03-06 19:30:00,62.8606,-11.0724,63.8283093472,10.5806,-1.2924,10.6592398472,52.28,-9.78,53.1869044032,129.82,75.6906,-10.3124,76.3898718556,10.5806,-1.2924,10.6592398472,65.11,-9.02,65.7318225824,132.03,10.5806,-1.2924,10.6592398472,10.5806,-1.2924,10.6592398472,0.0,0.0,0.0,130.64
2020-03-06 20:00:00,62.1758,-11.1354,63.1650792669,7.9458,-1.7654,8.1395561795,54.23,-9.37,55.0335334137,130.08,75.3258,-9.955400000000001,75.9808274159,7.9458,-1.7654,8.1395561795,67.38,-8.19,67.8759198833,132.54,7.9458,-1.7654,8.1395561795,7.9458,-1.7654,8.1395561795,0.0,0.0,0.0,130.83
2020-03-06 20:30:00,59.1982,-12.4718,60.4977080432,7.8182,-1.8618000000000001,8.0368246516,51.38,-10.61,52.4640495959,130.41,71.7382,-11.6718,72.6814987083,7.8182,-1.8618000000000001,8.0368246516,63.92,-9.81,64.6684041863,132.84,7.8182,-1.8618000000000001,8.0368246516,7.8182,-1.8618000000000001,8.0368246516,0.0,0.0,0.0,131.25
2020-03-06 21:00:00,55.8666,-14.52,57.7226766147,8.1866,-1.87,8.3974591133,47.68,-12.65,49.3295540219,129.94,67.5366,-14.24,69.0215179459,8.1866,-1.87,8.3974591133,59.35,-12.37,60.6254022667,131.91,8.1866,-1.87,8.3974591133,8.1866,-1.87,8.3974591133,0.0,0.0,0.0,130.85
2020-03-06 21:30:00,54.0522,-15.5284,56.2385235528,7.2322,-1.2884,7.3460663896,46.82,-14.24,48.937613346,130.26,65.6722,-15.6684,67.5154546115,7.2322,-1.2884,7.3460663896,58.44,-14.38,60.1832036369,132.19,7.2322,-1.2884,7.3460663896,7.2322,-1.2884,7.3460663896,0.0,0.0,0.0,131.25
2020-03-06 22:00:00,53.2656,-16.4246,55.7403949441,7.1556,-1.4546000000000001,7.3019499122,46.11,-14.97,48.4792017261,130.63,64.6056,-16.7246,66.7352665127,7.1556,-1.4546000000000001,7.3019499122,57.45,-15.27,59.444725586,132.5,7.1556,-1.4546000000000001,7.3019499122,7.1556,-1.4546000000000001,7.3019499122,0.0,0.0,0.0,131.66
2020-03-06 22:30:00,52.7582,-16.9514,55.4145976183,6.7882,-1.7514,7.0104965017,45.97,-15.2,48.4177746287,130.77,63.9682,-17.6514,66.3588918925,6.7882,-1.7514,7.0104965017,57.18,-15.9,59.3494936794,132.79,6.7882,-1.7514,7.0104965017,6.7882,-1.7514,7.0104965017,0.0,0.0,0.0,131.85
2020-03-06 23:00:00,49.6916,-17.6074,52.7188357736,7.0216,-1.6874,7.2215085211,42.67,-15.92,45.5431147376,131.66,60.0516,-18.8174,62.9308287354,7.0216,-1.6874,7.2215085211,53.03,-17.13,55.7280701263,133.65,7.0216,-1.6874,7.2215085211,7.0216,-1.6874,7.2215085211,0.0,0.0,0.0,132.85
2020-03-06 23:30:00,45.0738,-18.3176,48.653693757,7.1438,-1.4576,7.2909859553,37.93,-16.86,41.5083666265,132.42,54.4138,-19.6976,57.8693103138,7.1438,-1.4576,7.2909859553,47.27,-18.24,50.6670553713,134.27,7.1438,-1.4576,7.2909859553,7.1438,-1.4576,7.2909859553,0.0,0.0,0.0,133.64
2020-03-07 00:00:00,42.8288,-18.7788,46.7648312183,7.1988,-1.7388,7.4058184477,35.63,-17.04,39.4950439929,132.42,51.5988,-20.0988,55.375065895,7.1988,-1.7388,7.4058184477,44.4,-18.36,48.0463276432,134.34,7.1988,-1.7388,7.4058184477,7.1988,-1.7388,7.4058184477,0.0,0.0,0.0,133.64
2020-03-07 00:30:00,44.95,-19.0872,48.8346567904,7.25,-1.7972000000000001,7.4694328995,37.7,-17.29,41.4757049367,132.08,54.02,-20.4372,57.7567272605,7.25,-1.7972000000000001,7.4694328995,46.77,-18.64,50.3476166268,134.08,7.25,-1.7972000000000001,7.4694328995,7.25,-1.7972000000000001,7.4694328995,0.0,0.0,0.0,133.26
2020-03-07 01:00:00,42.9024,-19.1818,46.9952910088,7.5324,-1.6918000000000002,7.7200542097,35.37,-17.49,39.4580410056,132.08,51.4424,-20.6318,55.4255508678,7.5324,-1.6918000000000002,7.7200542097,43.91,-18.94,47.8206200294,133.99,7.5324,-1.6918000000000002,7.7200542097,7.5324,-1.6918000000000002,7.7200542097,0.0,0.0,0.0,133.26
2020-03-07 01:30:00,42.362,-19.4314,46.6059904944,8.022,-1.5714000000000001,8.1744591234,34.34,-17.86,38.7067849349,132.35,50.512,-21.3314,54.8314760877,8.022,-1.5714000000000001,8.1744591234,42.49,-19.76,46.8599797268,134.43,8.022,-1.5714000000000001,8.1744591234,8.022,-1.5714000000000001,8.1744591234,0.0,0.0,0.0,133.62
