Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-07 02:00:00,44.8412,-19.8336,49.0316724822,7.5412,-1.7836,7.7492532802,37.3,-18.05,41.4378148555,132.65,53.6112,-21.9436,57.9282517119,7.5412,-1.7836,7.7492532802,46.07,-20.16,50.2878762725,134.93,7.5412,-1.7836,7.7492532802,7.5412,-1.7836,7.7492532802,0.0,0.0,0.0,133.95
2020-03-07 02:30:00,42.4136,-20.0092,46.8964982659,7.9336,-1.8592,8.1485356721,34.48,-18.15,38.9652781332,132.94,50.4936,-22.2192,55.1660809701,7.9336,-1.8592,8.1485356721,42.56,-20.36,47.1792666327,135.16,7.9336,-1.8592,8.1485356721,7.9336,-1.8592,8.1485356721,0.0,0.0,0.0,134.24
2020-03-07 03:00:00,41.08,-14.1938,43.4629768704,8.24,-1.9038,8.4570712685,32.84,-12.29,35.0643651019,132.66,48.56,-15.0838,50.8487425847,8.24,-1.9038,8.4570712685,40.32,-13.18,42.4195096624,135.48,8.24,-1.9038,8.4570712685,8.24,-1.9038,8.4570712685,0.0,0.0,0.0,133.79
2020-03-07 03:30:00,42.1742,-5.509,42.5324843695,8.2542,-1.629,8.413409454,33.92,-3.88,34.1411892001,131.82,49.5342,-4.829,49.7690286287,8.2542,-1.629,8.413409454,41.28,-3.2,41.4038452321,135.4,8.2542,-1.629,8.413409454,8.2542,-1.629,8.413409454,0.0,0.0,0.0,132.77
2020-03-07 04:00:00,41.708,-5.214,42.032642791,8.288,-1.754,8.4715677416,33.42,-3.46,33.5986309245,132.08,48.928,-4.514,49.1357851265,8.288,-1.754,8.4715677416,40.64,-2.76,40.733612655900004,134.62,8.288,-1.754,8.4715677416,8.288,-1.754,8.4715677416,0.0,0.0,0.0,133.0
2020-03-07 04:30:00,40.42,-5.1584,40.7478280471,8.25,-1.9184,8.4701097136,32.17,-3.24,32.3327465582,132.6,47.44,-4.3884,47.6425403873,8.25,-1.9184,8.4701097136,39.19,-2.47,39.267760313,132.97,8.25,-1.9184,8.4701097136,8.25,-1.9184,8.4701097136,0.0,0.0,0.0,133.51
2020-03-07 05:00:00,38.7832,-5.5988,39.1852416565,8.1832,-1.8988,8.4006073399,30.6,-3.7,30.8228811113,132.53,45.5332,-4.8988,45.7959664564,8.1832,-1.8988,8.4006073399,37.35,-3.0,37.4702882295,132.9,8.1832,-1.8988,8.4006073399,8.1832,-1.8988,8.4006073399,0.0,0.0,0.0,133.42
2020-03-07 05:30:00,38.5364,-5.1572,38.8799541769,8.2464,-1.7972000000000001,8.439966872,30.29,-3.36,30.4757887511,132.31,45.2364,-4.3572,45.445759723,8.2464,-1.7972000000000001,8.439966872,36.99,-2.56,37.0784802817,132.73,8.2464,-1.7972000000000001,8.439966872,8.2464,-1.7972000000000001,8.439966872,0.0,0.0,0.0,133.2
2020-03-07 06:00:00,39.8922,-4.8798,40.1895517377,8.3322,-1.7898,8.5222614886,31.56,-3.09,31.7109082178,131.92,46.8422,-4.0298,47.0152208213,8.3322,-1.7898,8.5222614886,38.51,-2.24,38.5750917044,132.41,8.3322,-1.7898,8.5222614886,8.3322,-1.7898,8.5222614886,0.0,0.0,0.0,132.78
2020-03-07 06:30:00,41.2334,-4.54,41.4825852083,8.3234,-1.74,8.5033280285,32.91,-2.8,33.0288979532,131.08,48.3934,-3.34,48.5085225869,8.3234,-1.74,8.5033280285,40.07,-1.6,40.1019313749,132.19,8.3234,-1.74,8.5033280285,8.3234,-1.74,8.5033280285,0.0,0.0,0.0,131.87
2020-03-07 07:00:00,42.1342,-4.675,42.392763942,8.3042,-1.775,8.491782065,33.83,-2.9,33.9540704482,131.03,49.5242,-3.565,49.6523474837,8.3042,-1.775,8.491782065,41.22,-1.79,41.258847536,133.25,8.3042,-1.775,8.491782065,8.3042,-1.775,8.491782065,0.0,0.0,0.0,131.8
2020-03-07 07:30:00,45.5046,-4.8225999999999996,45.7594371897,8.4246,-1.6926,8.592949430800001,37.08,-3.13,37.2118704179,130.77,53.6246,-3.5926,53.7448090509,8.4246,-1.6926,8.592949430800001,45.2,-1.9,45.2399160035,132.73,8.4246,-1.6926,8.592949430800001,8.4246,-1.6926,8.592949430800001,0.0,0.0,0.0,131.49
2020-03-07 08:00:00,46.0798,-7.0868,46.6215690671,8.4698,-1.8168000000000002,8.6624635226,37.61,-5.27,37.9774275063,130.36,54.6098,-6.2568,54.9670610664,8.4698,-1.8168000000000002,8.6624635226,46.14,-4.44,46.3531358163,132.09,8.4698,-1.8168000000000002,8.6624635226,8.4698,-1.8168000000000002,8.6624635226,0.0,0.0,0.0,131.1
2020-03-07 08:30:00,47.992,-16.6132,50.7861248595,8.432,-1.0032,8.4914683206,39.56,-15.61,42.528410504,132.55,57.312,-17.9432,60.0551727184,8.432,-1.0032,8.4914683206,48.88,-16.94,51.7321756743,133.58,8.432,-1.0032,8.4914683206,8.432,-1.0032,8.4914683206,0.0,0.0,0.0,133.62
2020-03-07 09:00:00,52.6444,-15.8232,54.9709606028,8.6144,-1.6832,8.7773030938,44.03,-14.14,46.2447888956,131.88,62.9144,-16.7132,65.0964882432,8.6144,-1.6832,8.7773030938,54.3,-15.03,56.3417332002,133.02,8.6144,-1.6832,8.7773030938,8.6144,-1.6832,8.7773030938,0.0,0.0,0.0,132.88
2020-03-07 09:30:00,55.9058,-14.8716,57.8500039775,8.825800000000001,-1.8115999999999999,9.0098080002,47.08,-13.06,48.8578550491,131.69,66.9058,-15.4416,68.6646130419,8.825800000000001,-1.8115999999999999,9.0098080002,58.08,-13.63,59.6578854805,132.5,8.825800000000001,-1.8115999999999999,9.0098080002,8.825800000000001,-1.8115999999999999,9.0098080002,0.0,0.0,0.0,132.66
2020-03-07 10:00:00,58.2878,-14.4384,60.0494381606,8.7978,-1.7884,8.9777313058,49.49,-12.65,51.0811374188,131.48,69.9378,-14.5884,71.4431052195,8.7978,-1.7884,8.9777313058,61.14,-12.8,62.465507282,132.22,8.7978,-1.7884,8.9777313058,8.7978,-1.7884,8.9777313058,0.0,0.0,0.0,132.4
2020-03-07 10:30:00,59.2748,-14.0112,60.9082559304,9.8348,-2.0512,10.0464278468,49.44,-11.96,50.8660515472,131.39,70.5648,-13.7012,71.8826396321,9.8348,-2.0512,10.0464278468,60.73,-11.65,61.8373301494,132.4,9.8348,-2.0512,10.0464278468,9.8348,-2.0512,10.0464278468,0.0,0.0,0.0,132.27
2020-03-07 11:00:00,59.6112,-13.3586,61.0896665517,10.9712,-2.1286,11.1757848673,48.64,-11.23,49.9195602945,131.39,70.3612,-12.8986,71.5337147602,10.9712,-2.1286,11.1757848673,59.39,-10.77,60.3586364988,132.51,10.9712,-2.1286,11.1757848673,10.9712,-2.1286,11.1757848673,0.0,0.0,0.0,132.27
2020-03-07 11:30:00,61.492,-13.268,62.9071211231,10.542,-2.2880000000000003,10.7874328735,50.95,-10.98,52.1196978119,131.96,72.812,-12.708,73.9126552628,10.542,-2.2880000000000003,10.7874328735,62.27,-10.42,63.1358004622,133.24,10.542,-2.2880000000000003,10.7874328735,10.542,-2.2880000000000003,10.7874328735,0.0,0.0,0.0,132.86
2020-03-07 12:00:00,63.9452,-13.1344,65.2801736088,10.8052,-2.1944,11.0257760906,53.14,-10.94,54.2544302339,131.8,75.4352,-12.6844,76.494205025,10.8052,-2.1944,11.0257760906,64.63,-10.49,65.4757741459,133.11,10.8052,-2.1944,11.0257760906,10.8052,-2.1944,11.0257760906,0.0,0.0,0.0,132.7
2020-03-07 12:30:00,65.2414,-13.0174,66.5273851637,10.9014,-2.1474,11.1108887457,54.34,-10.87,55.4165363407,130.77,77.0614,-12.5874,78.0826613834,10.9014,-2.1474,11.1108887457,66.16,-10.44,66.9786473438,132.12,10.9014,-2.1474,11.1108887457,10.9014,-2.1474,11.1108887457,0.0,0.0,0.0,131.66
2020-03-07 13:00:00,65.3916,-12.7146,66.616232284,11.1016,-2.1646,11.3106593848,54.29,-10.55,55.3055747642,130.72,77.1416,-12.3346,78.121500291,11.1016,-2.1646,11.3106593848,66.04,-10.17,66.8184892077,132.12,11.1016,-2.1646,11.3106593848,11.1016,-2.1646,11.3106593848,0.0,0.0,0.0,131.56
2020-03-07 13:30:00,64.2528,-13.0034,65.5554019086,11.1528,-1.9134,11.3157433428,53.1,-11.09,54.2457196468,130.41,75.7328,-12.7634,76.8007902004,11.1528,-1.9134,11.3157433428,64.58,-10.85,65.4851044131,131.81,11.1528,-1.9134,11.3157433428,11.1528,-1.9134,11.3157433428,0.0,0.0,0.0,131.28
2020-03-07 14:00:00,63.9542,-13.3206,65.326702672,10.8042,-2.0506,10.9970767934,53.15,-11.27,54.3317163359,130.99,75.5842,-13.1206,76.7145451267,10.8042,-2.0506,10.9970767934,64.78,-11.07,65.719048228,132.32,10.8042,-2.0506,10.9970767934,10.8042,-2.0506,10.9970767934,0.0,0.0,0.0,131.88
2020-03-07 14:30:00,63.53,-13.4634,64.9409273075,10.07,-2.1134,10.2893809124,53.46,-11.35,54.6515699683,130.99,75.43,-13.2834,76.5906888307,10.07,-2.1134,10.2893809124,65.36,-11.17,66.3076051445,132.32,10.07,-2.1134,10.2893809124,10.07,-2.1134,10.2893809124,0.0,0.0,0.0,131.83
2020-03-07 15:00:00,63.1628,-13.814,64.6557491631,9.7828,-1.994,9.9839477082,53.38,-11.82,54.6729988203,131.12,75.2628,-13.704,76.500252809,9.7828,-1.994,9.9839477082,65.48,-11.71,66.5188281617,132.42,9.7828,-1.994,9.9839477082,9.7828,-1.994,9.9839477082,0.0,0.0,0.0,132.02
2020-03-07 15:30:00,63.2448,-13.6156,64.6938118401,9.6148,-1.8056,9.7828712759,53.63,-11.81,54.9149615314,131.37,75.5448,-13.4056,76.7250084288,9.6148,-1.8056,9.7828712759,65.93,-11.6,66.942698631,132.63,9.6148,-1.8056,9.7828712759,9.6148,-1.8056,9.7828712759,0.0,0.0,0.0,132.26
2020-03-07 16:00:00,63.5976,-13.6176,65.039170932,9.1976,-1.9776,9.4078024809,54.4,-11.64,55.631372444,131.16,76.1076,-13.3876,77.2760934023,9.1976,-1.9776,9.4078024809,66.91,-11.41,67.8758882078,132.51,9.1976,-1.9776,9.4078024809,9.1976,-1.9776,9.4078024809,0.0,0.0,0.0,132.02
2020-03-07 16:30:00,64.2078,-13.9878,65.7137742766,9.6978,-2.1678,9.937136493,54.51,-11.82,55.7768096972,131.0,76.4978,-13.7978,77.7321856741,9.6978,-2.1678,9.937136493,66.8,-11.63,67.8048442222,132.28,9.6978,-2.1678,9.937136493,9.6978,-2.1678,9.937136493,0.0,0.0,0.0,131.85
2020-03-07 17:00:00,64.9618,-14.0514,66.4641053592,10.4318,-2.2914,10.680494614,54.53,-11.76,55.7836759276,130.72,76.9318,-13.8314,78.1652702752,10.4318,-2.2914,10.680494614,66.5,-11.54,67.4938634248,131.97,10.4318,-2.2914,10.680494614,10.4318,-2.2914,10.680494614,0.0,0.0,0.0,131.55
2020-03-07 17:30:00,64.9344,-13.723,66.368644949,9.3944,-1.913,9.5871956463,55.54,-11.81,56.7817549923,131.13,77.5844,-13.483,78.7472565386,9.3944,-1.913,9.5871956463,68.19,-11.57,69.1645935432,132.35,9.3944,-1.913,9.5871956463,9.3944,-1.913,9.5871956463,0.0,0.0,0.0,131.92
2020-03-07 18:00:00,67.9058,-13.4406,69.2231709906,8.3958,-2.0406,8.6402260387,59.51,-11.4,60.5920795154,130.35,81.7658,-13.0706,82.8039047026,8.3958,-2.0406,8.6402260387,73.37,-11.03,74.1944593619,132.56,8.3958,-2.0406,8.6402260387,8.3958,-2.0406,8.6402260387,0.0,0.0,0.0,131.09
2020-03-07 18:30:00,69.1444,-12.9492,70.3464983635,8.4344,-1.8492000000000002,8.6347347383,60.71,-11.1,61.7164005755,130.42,83.1444,-12.6392,84.0995875614,8.4344,-1.8492000000000002,8.6347347383,74.71,-10.79,75.4851521824,133.67,8.4344,-1.8492000000000002,8.6347347383,8.4344,-1.8492000000000002,8.6347347383,0.0,0.0,0.0,131.15
2020-03-07 19:00:00,69.0444,-13.235,70.3014537286,8.3644,-1.425,8.4849167562,60.68,-11.81,61.8185934812,130.85,83.1044,-13.015,84.1173675549,8.3644,-1.425,8.4849167562,74.74,-11.59,75.6332975613,134.2,8.3644,-1.425,8.4849167562,8.3644,-1.425,8.4849167562,0.0,0.0,0.0,131.56
2020-03-07 19:30:00,67.7688,-13.8364,69.1668722612,7.7288,-1.1964000000000001,7.8208517695,60.04,-12.64,61.3561015711,131.08,82.0188,-13.7564,83.1644280591,7.7288,-1.1964000000000001,7.8208517695,74.29,-12.56,75.344261228,134.2,7.7288,-1.1964000000000001,7.8208517695,7.7288,-1.1964000000000001,7.8208517695,0.0,0.0,0.0,131.83
2020-03-07 20:00:00,64.9276,-13.4026,66.2964774971,8.0276,-1.7026,8.2061689307,56.9,-11.7,58.0904467189,130.54,78.8676,-13.0326,79.9371440103,8.0276,-1.7026,8.2061689307,70.84,-11.33,71.7403268741,133.03,8.0276,-1.7026,8.2061689307,8.0276,-1.7026,8.2061689307,0.0,0.0,0.0,131.25
2020-03-07 20:30:00,61.8642,-2.8154,61.9282303865,7.9142,-1.8254000000000001,8.1219853977,53.95,-0.99,53.959082646,133.4,76.6042,-0.9054000000000001,76.6095503629,7.9142,-1.8254000000000001,8.1219853977,68.69,0.92,68.696160737,133.12,7.9142,-1.8254000000000001,8.1219853977,7.9142,-1.8254000000000001,8.1219853977,0.0,0.0,0.0,133.94
2020-03-07 21:00:00,57.2896,-3.8748,57.4204871383,7.8796,-1.8848,8.1018866445,49.41,-1.99,49.4500576339,133.47,70.9396,-2.5148,70.9841606783,7.8796,-1.8848,8.1018866445,63.06,-0.63,63.0631469243,133.02,7.8796,-1.8848,8.1018866445,7.8796,-1.8848,8.1018866445,0.0,0.0,0.0,134.07
2020-03-07 21:30:00,54.6726,-4.6772,54.8723007591,7.8426,-1.8872,8.0664675416,46.83,-2.79,46.9130365677,133.74,67.6926,-3.5172,67.7839124763,7.8426,-1.8872,8.0664675416,59.85,-1.63,59.8721922097,133.24,7.8426,-1.8872,8.0664675416,7.8426,-1.8872,8.0664675416,0.0,0.0,0.0,134.36
2020-03-07 22:00:00,51.7112,-23.099,56.6357837982,7.7312,-1.799,7.937748701,43.98,-21.3,48.8664547517,133.0,65.3012,2.951,65.3678447131,7.7312,-1.799,7.937748701,57.57,4.75,57.7656247261,134.23,7.7312,-1.799,7.937748701,7.7312,-1.799,7.937748701,0.0,0.0,0.0,134.72
2020-03-07 22:30:00,48.6356,-27.5434,55.8932954022,7.6856,-1.7334,7.8786498158,40.95,-25.81,48.4051505524,132.35,61.7056,3.2266,61.7899022407,7.6856,-1.7334,7.8786498158,54.02,4.96,54.247230344,133.84,7.6856,-1.7334,7.8786498158,7.6856,-1.7334,7.8786498158,0.0,0.0,0.0,134.32
2020-03-07 23:00:00,46.5276,-24.153,52.4231339273,7.7076,-1.533,7.858574092,38.82,-22.62,44.9294647197,133.01,57.5976,-10.393,58.5277538845,7.7076,-1.533,7.858574092,49.89,-8.86,50.6706196923,134.88,7.7076,-1.533,7.858574092,7.7076,-1.533,7.858574092,0.0,0.0,0.0,134.54
2020-03-07 23:30:00,45.2892,-16.4854,48.1962659321,7.7192,-1.7054,7.9053423582,37.57,-14.78,40.3726801191,132.42,53.3492,-34.5154,63.540931515,7.7192,-1.7054,7.9053423582,45.63,-32.81,56.2013611935,135.06,7.7192,-1.7054,7.9053423582,7.7192,-1.7054,7.9053423582,0.0,0.0,0.0,133.0
2020-03-08 00:00:00,43.5072,-16.7536,46.621449621400004,7.4372,-1.7336,7.6365772961000005,36.07,-15.02,39.0723086085,132.79,51.2572,-34.9936,62.0632950527,7.4372,-1.7336,7.6365772961000005,43.82,-33.26,55.0129075763,135.49,7.4372,-1.7336,7.6365772961000005,7.4372,-1.7336,7.6365772961000005,0.0,0.0,0.0,133.41
2020-03-08 00:30:00,43.5262,-16.4632,46.5356534356,7.6262,-1.6932,7.8119045488,35.9,-14.77,38.8196200394,132.79,51.1562,-34.6632,61.7939659892,7.6262,-1.6932,7.8119045488,43.53,-32.97,54.6066094901,135.71,7.6262,-1.6932,7.8119045488,7.6262,-1.6932,7.8119045488,0.0,0.0,0.0,133.41
2020-03-08 01:00:00,43.2196,-16.2316,46.167073361,7.8996,-1.5716,8.0544153556,35.32,-14.66,38.2415742354,131.79,50.6596,-34.2316,61.1408007039,7.8996,-1.5716,8.0544153556,42.76,-32.66,53.8060702895,134.73,7.8996,-1.5716,8.0544153556,7.8996,-1.5716,8.0544153556,0.0,0.0,0.0,132.47
2020-03-08 01:30:00,42.3416,-16.596,45.4778881058,7.8516,-1.496,7.9928492141,34.49,-15.1,37.6506321328,132.43,49.5716,-34.836,60.5878735603,7.8516,-1.496,7.9928492141,41.72,-33.34,53.405187014,135.3,7.8516,-1.496,7.9928492141,7.8516,-1.496,7.9928492141,0.0,0.0,0.0,133.16
2020-03-08 02:00:00,41.472,-16.6344,44.6836664494,7.812,-1.8144,8.019937117,33.66,-14.82,36.7780913045,132.94,48.502,-34.9744,59.7967612782,7.812,-1.8144,8.019937117,40.69,-33.16,52.4905867752,136.08,7.812,-1.8144,8.019937117,7.812,-1.8144,8.019937117,0.0,0.0,0.0,133.68
2020-03-08 02:30:00,40.9686,-16.67,44.2302508015,7.7086,-1.78,7.9114419646,33.26,-14.89,36.4409069591,133.15,47.9186,-35.08,59.3868556666,7.7086,-1.78,7.9114419646,40.21,-33.3,52.2085634738,134.97,7.7086,-1.78,7.9114419646,7.7086,-1.78,7.9114419646,0.0,0.0,0.0,133.9
2020-03-08 03:00:00,39.4558,-7.1728,40.1024838817,7.7158,-0.5028,7.7321651224,31.74,-6.67,32.4332622473,132.42,45.7658,-24.0328,51.6922037205,7.7158,-0.5028,7.7321651224,38.05,-23.53,44.7377178676,133.22,7.7158,-0.5028,7.7321651224,7.7158,-0.5028,7.7321651224,0.0,0.0,0.0,132.98
2020-03-08 03:30:00,39.0562,-2.1772,39.1168372735,7.6862,-0.2972,7.6919437257,31.37,-1.88,31.4262835856,131.28,45.1262,-17.6972,48.4723097684,7.6862,-0.2972,7.6919437257,37.44,-17.4,41.2857554127,132.73,7.6862,-0.2972,7.6919437257,7.6862,-0.2972,7.6919437257,0.0,0.0,0.0,131.71
2020-03-08 04:00:00,38.3172,-2.3146,38.3870445463,7.6072,-0.3446,7.6150010506,30.71,-1.97,30.7731213886,131.86,44.2572,-18.0446,47.7944279284,7.6072,-0.3446,7.6150010506,36.65,-17.7,40.7002764118,133.18,7.6072,-0.3446,7.6150010506,7.6072,-0.3446,7.6150010506,0.0,0.0,0.0,132.3
2020-03-08 04:30:00,37.9834,-2.4142,38.060045155,7.1834,-0.2442,7.1875495964,30.8,-2.17,30.8763485535,131.78,44.0634,-18.1542,47.656670018,7.1834,-0.2442,7.1875495964,36.88,-17.91,40.9988109584,133.13,7.1834,-0.2442,7.1875495964,7.1834,-0.2442,7.1875495964,0.0,0.0,0.0,132.2
2020-03-08 05:00:00,37.6612,-2.411,37.7382949594,6.9712,-0.211,6.9743924782,30.69,-2.2,30.7687520059,131.78,43.7912,-18.141,47.40005357,6.9712,-0.211,6.9743924782,36.82,-17.93,40.9535993534,133.13,6.9712,-0.211,6.9743924782,6.9712,-0.211,6.9743924782,0.0,0.0,0.0,132.2
2020-03-08 05:30:00,37.4794,-2.811,37.5846663596,6.7594,-0.121,6.7604829236,30.72,-2.69,30.8375501621,132.42,43.6994,-18.771,47.5603616614,6.7594,-0.121,6.7604829236,36.94,-18.65,41.3809871801,133.73,6.7594,-0.121,6.7604829236,6.7594,-0.121,6.7604829236,0.0,0.0,0.0,132.86
2020-03-08 06:00:00,37.6602,-2.7662,37.7616541809,6.6202000000000005,0.0038,6.6202010906,31.04,-2.77,31.1633518736,132.2,44.0402,-18.6562,47.8287885533,6.6202000000000005,0.0038,6.6202010906,37.42,-18.66,41.8144950944,133.53,6.6202000000000005,0.0038,6.6202010906,6.6202000000000005,0.0038,6.6202010906,0.0,0.0,0.0,132.64
2020-03-08 06:30:00,39.257,-2.4072,39.3307343033,6.5969999999999995,-0.06720000000000001,6.5973422558,32.66,-2.34,32.7437200086,131.79,45.987,-18.0872,49.4161003403,6.5969999999999995,-0.06720000000000001,6.5973422558,39.39,-18.02,43.3161921226,133.17,6.5969999999999995,-0.06720000000000001,6.5973422558,6.5969999999999995,-0.06720000000000001,6.5973422558,0.0,0.0,0.0,132.25
2020-03-08 07:00:00,39.4054,-2.121,39.4624402459,6.6154,-0.131,6.6166969222,32.79,-1.99,32.8503302875,131.85,46.1854,-17.741,49.4755925094,6.6154,-0.131,6.6166969222,39.57,-17.61,43.3116266146,133.17,6.6154,-0.131,6.6166969222,6.6154,-0.131,6.6166969222,0.0,0.0,0.0,132.28
2020-03-08 07:30:00,41.69,-1.433,41.7146208061,6.76,-0.303,6.7667871993,34.93,-1.13,34.9482732048,131.44,48.91,-16.723,51.6899103211,6.76,-0.303,6.7667871993,42.15,-16.42,45.2353722213,132.9,6.76,-0.303,6.7667871993,6.76,-0.303,6.7667871993,0.0,0.0,0.0,131.8
2020-03-08 08:00:00,43.6278,-0.9078,43.6372436536,7.4678,-0.5178,7.4857300031000005,36.16,-0.39,36.1621030915,131.41,50.9278,-15.9578,53.3693937916,7.4678,-0.5178,7.4857300031000005,43.46,-15.44,46.1212011986,132.9,7.4678,-0.5178,7.4857300031000005,7.4678,-0.5178,7.4857300031000005,0.0,0.0,0.0,131.73
2020-03-08 08:30:00,47.4196,-1.6764000000000001,47.4492231877,8.5396,-1.1064,8.6109749227,38.88,-0.5700000000000001,38.8841780163,130.53,55.5596,-8.5564,56.2145989323,8.5396,-1.1064,8.6109749227,47.02,-7.45,47.6065426176,131.94,8.5396,-1.1064,8.6109749227,8.5396,-1.1064,8.6109749227,0.0,0.0,0.0,131.04
2020-03-08 09:00:00,48.7146,-11.3034,50.0087902745,10.7346,-1.6934,10.867347455600001,37.98,-9.61,39.1769383694,131.78,59.5146,22.0466,63.4668431917,10.7346,-1.6934,10.867347455600001,48.78,23.74,54.2501244238,132.05,10.7346,-1.6934,10.867347455600001,10.7346,-1.6934,10.867347455600001,0.0,0.0,0.0,133.5
2020-03-08 09:30:00,50.5506,-10.394,51.6081233563,11.8906,-1.674,12.0078576091,38.66,-8.72,39.6312250631,131.56,61.1806,23.076,65.3878244963,11.8906,-1.674,12.0078576091,49.29,24.75,55.1549326897,132.05,11.8906,-1.674,12.0078576091,11.8906,-1.674,12.0078576091,0.0,0.0,0.0,133.29
2020-03-08 10:00:00,52.8778,-9.9648,53.8085399531,12.3678,-2.0148,12.5308377964,40.51,-7.95,41.2827155115,131.22,63.7978,23.5552,68.0074020374,12.3678,-2.0148,12.5308377964,51.43,25.57,57.4357884946,131.6,12.3678,-2.0148,12.5308377964,12.3678,-2.0148,12.5308377964,0.0,0.0,0.0,132.9
2020-03-08 10:30:00,55.0566,-9.356,55.8458945632,8.7866,-1.476,8.9097090615,46.27,-7.88,46.936204576,130.76,68.4266,23.994,72.5114585673,8.7866,-1.476,8.9097090615,59.64,25.47,64.8509868853,132.5,8.7866,-1.476,8.9097090615,8.7866,-1.476,8.9097090615,0.0,0.0,0.0,132.4
2020-03-08 11:00:00,54.6566,-8.9068,55.377567749,9.3766,-1.4668,9.4906337934,45.28,-7.44,45.8871659617,130.58,67.6466,24.7332,72.0263401389,9.3766,-1.4668,9.4906337934,58.27,26.2,63.889223661,132.88,9.3766,-1.4668,9.4906337934,9.3766,-1.4668,9.4906337934,0.0,0.0,0.0,132.18
2020-03-08 11:30:00,54.8834,-8.7164,55.5712445831,11.1834,-1.7164000000000001,11.3143477284,43.7,-7.0,44.2570898275,130.54,67.0834,25.2536,71.6793336222,11.1834,-1.7164000000000001,11.3143477284,55.9,26.97,62.0660204943,133.07,11.1834,-1.7164000000000001,11.3143477284,11.1834,-1.7164000000000001,11.3143477284,0.0,0.0,0.0,132.11
2020-03-08 12:00:00,56.525,-8.0706,57.098250493,10.415,-1.6706,10.5481339279,46.11,-6.4,46.5520364753,131.31,69.465,26.3794,74.30517458,10.415,-1.6706,10.5481339279,59.05,28.05,65.3735802905,134.11,10.415,-1.6706,10.5481339279,10.415,-1.6706,10.5481339279,0.0,0.0,0.0,132.83
2020-03-08 12:30:00,55.419,-7.947,55.9858943842,15.409,-1.967,15.5340390755,40.01,-5.98,40.4544249743,131.21,65.129,26.533,70.3262876171,15.409,-1.967,15.5340390755,49.72,28.5,57.3090603657,134.0,15.409,-1.967,15.5340390755,15.409,-1.967,15.5340390755,0.0,0.0,0.0,132.77
2020-03-08 13:00:00,54.2408,-7.6736,54.7809138441,15.9208,-1.1736,15.9639972939,38.32,-6.5,38.8673693476,131.09,63.4308,26.5264,68.7540274137,15.9208,-1.1736,15.9639972939,47.51,27.7,54.9953643501,133.86,15.9208,-1.1736,15.9639972939,15.9208,-1.1736,15.9639972939,0.0,0.0,0.0,132.69
2020-03-08 13:30:00,54.0776,-7.6456,54.6154009517,16.0176,-1.4556,16.083602865,38.06,-6.19,38.5600790974,131.25,62.9776,26.6944,68.4015284414,16.0176,-1.4556,16.083602865,46.96,28.15,54.750927846,134.01,16.0176,-1.4556,16.083602865,16.0176,-1.4556,16.083602865,0.0,0.0,0.0,132.84
2020-03-08 14:00:00,54.6468,-7.6598,55.1810228818,15.8968,-2.1198,16.037512347,38.75,-5.54,39.1440174228,131.29,63.6668,26.3802,68.9157193555,15.8968,-2.1198,16.037512347,47.77,28.5,55.6257395456,134.18,15.8968,-2.1198,16.037512347,15.8968,-2.1198,16.037512347,0.0,0.0,0.0,132.91
2020-03-08 14:30:00,54.8816,-7.8738,55.4435455666,15.2716,-2.3938,15.4580737804,39.61,-5.48,39.9872792273,131.61,64.2616,26.2662,69.4223774946,15.2716,-2.3938,15.4580737804,48.99,28.66,56.7575166828,134.55,15.2716,-2.3938,15.4580737804,15.2716,-2.3938,15.4580737804,0.0,0.0,0.0,133.23
2020-03-08 15:00:00,54.8454,-7.872,55.4074569454,14.0954,-2.162,14.2602435169,40.75,-5.71,41.1481056672,131.37,64.8454,26.148,69.9188372698,14.0954,-2.162,14.2602435169,50.75,28.31,58.1121209388,134.09,14.0954,-2.162,14.2602435169,14.0954,-2.162,14.2602435169,0.0,0.0,0.0,133.02
2020-03-08 15:30:00,56.3712,-8.4044,56.9942639991,10.4312,-1.7744,10.5810410074,45.94,-6.63,46.4159509221,131.11,68.9012,25.3756,73.4254481553,10.4312,-1.7744,10.5810410074,58.47,27.15,64.4659863804,133.51,10.4312,-1.7744,10.5810410074,10.4312,-1.7744,10.5810410074,0.0,0.0,0.0,132.79
2020-03-08 16:00:00,56.6966,-8.4758,57.3266398562,10.3266,-2.1058,10.5391205136,46.37,-6.37,46.8054889943,130.81,68.9166,25.1742,73.3705533658,10.3266,-2.1058,10.5391205136,58.59,27.28,64.629610087,133.19,10.3266,-2.1058,10.5391205136,10.3266,-2.1058,10.5391205136,0.0,0.0,0.0,132.47
2020-03-08 16:30:00,56.0638,-8.791,56.7488444943,7.6738,-1.9809999999999999,7.9253749085,48.39,-6.8100000000000005,48.8668415186,130.44,69.3138,24.569,73.5393679021,7.6738,-1.9809999999999999,7.9253749085,61.64,26.55,67.1147681215,132.78,7.6738,-1.9809999999999999,7.9253749085,7.6738,-1.9809999999999999,7.9253749085,0.0,0.0,0.0,132.09
2020-03-08 17:00:00,56.3164,-7.6688,56.8361452106,5.9464,-1.9488,6.2575949374,50.37,-5.72,50.6937402447,130.57,70.7664,25.9412,75.3712758709,5.9464,-1.9488,6.2575949374,64.82,27.89,70.5654625153,132.91,5.9464,-1.9488,6.2575949374,5.9464,-1.9488,6.2575949374,0.0,0.0,0.0,132.16
2020-03-08 17:30:00,58.5366,-7.6598,59.0356339476,6.1266,-1.4198,6.2889633168,52.41,-6.24,52.7801638876,130.02,74.0566,26.0502,78.5047318548,6.1266,-1.4198,6.2889633168,67.93,27.47,73.2740458826,132.25,6.1266,-1.4198,6.2889633168,6.1266,-1.4198,6.2889633168,0.0,0.0,0.0,131.53
2020-03-08 18:00:00,59.555,-20.285,62.9148571484,6.975,-1.045,7.0528469429,52.58,-19.24,55.9895883178,131.84,75.545,11.485,76.413037173,6.975,-1.045,7.0528469429,68.57,12.53,69.7054215969,133.05,6.975,-1.045,7.0528469429,6.975,-1.045,7.0528469429,0.0,0.0,0.0,133.71
2020-03-08 18:30:00,61.0924,-20.5586,64.4588036789,8.2624,-1.0686,8.3312159809,52.83,-19.49,56.3104697192,131.46,77.3724,10.9614,78.1449970998,8.2624,-1.0686,8.3312159809,69.11,12.03,70.1492195252,132.5,8.2624,-1.0686,8.3312159809,8.2624,-1.0686,8.3312159809,0.0,0.0,0.0,133.35
2020-03-08 19:00:00,63.1832,-19.7924,66.2106929431,8.3032,-1.2024,8.3898090562,54.88,-18.59,57.9430970867,132.15,79.9632,12.2976,80.9033022812,8.3032,-1.2024,8.3898090562,71.66,13.5,72.9205430589,133.4,8.3032,-1.2024,8.3898090562,8.3032,-1.2024,8.3898090562,0.0,0.0,0.0,134.01
2020-03-08 19:30:00,62.3836,-20.1982,65.5719515662,6.7436,-1.2882,6.8655371385,55.64,-18.91,58.7656166478,132.25,79.1236,11.7718,79.9944957619,6.7436,-1.2882,6.8655371385,72.38,13.06,73.5488137226,133.52,6.7436,-1.2882,6.8655371385,6.7436,-1.2882,6.8655371385,0.0,0.0,0.0,134.12
2020-03-08 20:00:00,59.7254,-21.3204,63.4167395986,6.6454,-1.2504,6.7620145903,53.08,-20.07,56.7476105224,131.68,75.8254,10.0296,76.4858428817,6.6454,-1.2504,6.7620145903,69.18,11.28,70.0935860118,132.61,6.6454,-1.2504,6.7620145903,6.6454,-1.2504,6.7620145903,0.0,0.0,0.0,133.6
2020-03-08 20:30:00,57.405,-23.2302,61.9271847983,6.585,-0.9402,6.6517817944,50.82,-22.29,55.4933914984,131.16,72.925,7.3498,73.2944417063,6.585,-0.9402,6.6517817944,66.34,8.29,66.855962337,131.94,6.585,-0.9402,6.6517817944,6.585,-0.9402,6.6517817944,0.0,0.0,0.0,133.16
2020-03-08 21:00:00,56.7996,-23.874,61.6130054141,6.5196000000000005,-1.334,6.6546780658,50.28,-22.54,55.1010889185,131.03,72.0196,6.486,72.3110709377,6.5196000000000005,-1.334,6.6546780658,65.5,7.82,65.9651605016,131.85,6.5196000000000005,-1.334,6.6546780658,6.5196000000000005,-1.334,6.6546780658,0.0,0.0,0.0,133.07
2020-03-08 21:30:00,56.0076,-24.5316,61.1445063462,6.5576,-1.0516,6.641383916,49.45,-23.48,54.741327167,131.37,70.9176,5.7184,71.1477764116,6.5576,-1.0516,6.641383916,64.36,6.77,64.7150871127,132.26,6.5576,-1.0516,6.641383916,6.5576,-1.0516,6.641383916,0.0,0.0,0.0,133.47
2020-03-08 22:00:00,52.9892,-25.3816,58.7544120488,6.4992,-1.1616,6.6021901821,46.49,-24.22,52.4206877101,132.35,67.1692,5.3084,67.3786356288,6.4992,-1.1616,6.6021901821,60.67,6.47,61.0140131445,133.25,6.4992,-1.1616,6.6021901821,6.4992,-1.1616,6.6021901821,0.0,0.0,0.0,134.47
2020-03-08 22:30:00,51.9522,-18.6662,55.2037870737,6.4822,-0.9762000000000001,6.5552942939,45.47,-17.69,48.7899272391,132.21,63.1122,-17.8662,65.5923081716,6.4822,-0.9762000000000001,6.5552942939,56.63,-16.89,59.0950843979,133.68,6.4822,-0.9762000000000001,6.5552942939,6.4822,-0.9762000000000001,6.5552942939,0.0,0.0,0.0,133.47
2020-03-08 23:00:00,49.7318,-14.087,51.688446487,6.4718,-1.197,6.5815654855,43.26,-12.89,45.1395580395,132.48,58.6918,-31.937,66.8184058194,6.4718,-1.197,6.5815654855,52.22,-30.74,60.5960064691,134.53,6.4718,-1.197,6.5815654855,6.4718,-1.197,6.5815654855,0.0,0.0,0.0,133.23
2020-03-08 23:30:00,46.2712,-1.3334000000000001,46.2904083477,6.6112,-0.5034000000000001,6.6303376234,39.66,-0.8300000000000001,39.6686841224,132.15,54.0612,-17.1034,56.7022013417,6.6112,-0.5034000000000001,6.6303376234,47.45,-16.6,50.2698965585,133.9,6.6112,-0.5034000000000001,6.6303376234,6.6112,-0.5034000000000001,6.6303376234,0.0,0.0,0.0,132.61
2020-03-09 00:00:00,45.3148,-6.1712,45.7330822106,6.6548,-1.2912,6.7789055518,38.66,-4.88,38.9667807241,131.94,52.9348,-22.7412,57.6129779518,6.6548,-1.2912,6.7789055518,46.28,-21.45,51.0092236757,131.91,6.6548,-1.2912,6.7789055518,6.6548,-1.2912,6.7789055518,0.0,0.0,0.0,132.51
2020-03-09 00:30:00,44.4584,-8.0698,45.1848536857,6.6784,-0.9398000000000001,6.7442012574,37.78,-7.13,38.4469153509,131.52,51.9684,-25.1298,57.7253968943,6.6784,-0.9398000000000001,6.7442012574,45.29,-24.19,51.3453035827,131.33,6.6784,-0.9398000000000001,6.7442012574,6.6784,-0.9398000000000001,6.7442012574,0.0,0.0,0.0,132.18
2020-03-09 01:00:00,45.8778,-8.1084,46.5888257354,6.6178,-1.3784,6.7598271723,39.26,-6.73,39.8326562007,131.42,53.6678,-24.7484,59.0992052349,6.6178,-1.3784,6.7598271723,47.05,-23.37,52.5343639916,133.08,6.6178,-1.3784,6.7598271723,6.6178,-1.3784,6.7598271723,0.0,0.0,0.0,131.98
2020-03-09 01:30:00,45.5428,-8.3024,46.293374014,6.5828,-1.4124,6.7326168464,38.96,-6.89,39.5645510527,131.52,53.2528,-24.8124,58.7496034165,6.5828,-1.4124,6.7326168464,46.67,-23.4,52.2077475093,133.53,6.5828,-1.4124,6.7326168464,6.5828,-1.4124,6.7326168464,0.0,0.0,0.0,132.11
2020-03-09 02:00:00,43.7144,-8.6344,44.5589680168,6.6344,-1.3244,6.7653010813000005,37.08,-7.31,37.7936833347,132.34,51.0444,-25.6644,57.1331094788,6.6344,-1.3244,6.7653010813000005,44.41,-24.34,50.6427062863,134.2,6.6344,-1.3244,6.7653010813000005,6.6344,-1.3244,6.7653010813000005,0.0,0.0,0.0,132.96
2020-03-09 02:30:00,42.1046,-9.21,43.1001327279,6.6246,-1.3,6.750949945,35.48,-7.91,36.351045377,132.57,49.1246,-26.7,55.9116832617,6.6246,-1.3,6.750949945,42.5,-25.4,49.5117157853,134.41,6.6246,-1.3,6.750949945,6.6246,-1.3,6.750949945,0.0,0.0,0.0,133.22
2020-03-09 03:00:00,41.1562,-9.3238,42.1991237454,6.5962,-1.0838,6.6846448582,34.56,-8.24,35.528737664,133.06,47.9862,-27.0438,55.0821432851,6.5962,-1.0838,6.6846448582,41.39,-25.96,48.8574835619,134.86,6.5962,-1.0838,6.6846448582,6.5962,-1.0838,6.6846448582,0.0,0.0,0.0,133.78
2020-03-09 03:30:00,40.9054,-8.8832,41.8588460352,6.5054,-1.1232,6.601651869,34.4,-7.76,35.2643956421,132.92,47.6654,-26.5232,54.5478734269,6.5054,-1.1232,6.601651869,41.16,-25.4,48.3663684806,134.86,6.5054,-1.1232,6.601651869,6.5054,-1.1232,6.601651869,0.0,0.0,0.0,133.62
2020-03-09 04:00:00,40.3738,-9.478,41.4713902641,6.4938,-1.418,6.6468159625,33.88,-8.06,34.8255366075,133.4,47.0338,-27.308,54.386627092,6.4938,-1.418,6.6468159625,40.54,-25.89,48.1018055794,135.21,6.4938,-1.418,6.6468159625,6.4938,-1.418,6.6468159625,0.0,0.0,0.0,134.08
2020-03-09 04:30:00,40.8452,-8.6328,41.7475220687,6.4952,-1.3628,6.6366291805,34.35,-7.27,35.110901441,132.65,47.5652,-26.1228,54.266462303,6.4952,-1.3628,6.6366291805,41.07,-24.76,47.9562561091,134.68,6.4952,-1.3628,6.6366291805,6.4952,-1.3628,6.6366291805,0.0,0.0,0.0,133.26
2020-03-09 05:00:00,41.1632,-8.4574,42.0230490207,6.5432,-1.3474,6.680490476,34.62,-7.11,35.3425593301,132.55,47.9332,-25.8874,54.477051508,6.5432,-1.3474,6.680490476,41.39,-24.54,48.1180184546,134.52,6.5432,-1.3474,6.680490476,6.5432,-1.3474,6.680490476,0.0,0.0,0.0,133.1
2020-03-09 05:30:00,42.3992,-8.2714,43.1984747254,6.5492,-1.3414000000000001,6.6851607759,35.85,-6.93,36.5136604574,132.55,49.419200000000004,-25.5914,55.6522873079,6.5492,-1.3414000000000001,6.6851607759,42.87,-24.25,49.2534201858,134.43,6.5492,-1.3414000000000001,6.6851607759,6.5492,-1.3414000000000001,6.6851607759,0.0,0.0,0.0,133.15
2020-03-09 06:00:00,42.7956,-8.3776,43.6078841624,6.5156,-1.1276,6.6124522773,36.28,-7.25,36.9973093616,131.88,50.0356,-25.5476,56.1804337214,6.5156,-1.1276,6.6124522773,43.52,-24.42,49.9031742477,133.65,6.5156,-1.1276,6.6124522773,6.5156,-1.1276,6.6124522773,0.0,0.0,0.0,132.5
2020-03-09 06:30:00,45.9344,-7.1188,46.4827539718,6.4544,-0.7288,6.4954159836,39.48,-6.39,39.9937807665,131.65,53.9544,-23.9288,59.0225782968,6.4544,-0.7288,6.4954159836,47.5,-23.2,52.862935976,133.22,6.4544,-0.7288,6.4954159836,6.4544,-0.7288,6.4954159836,0.0,0.0,0.0,132.22
2020-03-09 07:00:00,48.708,-5.2918,48.9946161455,6.508,-0.9818,6.5816407711,42.2,-4.31,42.4195249856,130.98,57.438,-20.8918,61.1194825832,6.508,-0.9818,6.5816407711,50.93,-19.91,54.6833887026,132.76,6.508,-0.9818,6.5816407711,6.508,-0.9818,6.5816407711,0.0,0.0,0.0,131.42
2020-03-09 07:30:00,51.7612,-4.4178,51.9493867363,6.9812,-1.0378,7.0579162846,44.78,-3.38,44.9073802398,130.72,61.0212,-19.6378,64.1032763459,6.9812,-1.0378,7.0579162846,54.04,-18.6,57.1513919341,132.4,6.9812,-1.0378,7.0579162846,6.9812,-1.0378,7.0579162846,0.0,0.0,0.0,131.12
2020-03-09 08:00:00,55.4474,-2.182,55.4903170901,7.9374,-1.492,8.0764090263,47.51,-0.6900000000000001,47.5150102599,130.55,64.9074,-16.952,67.0845800371,7.9374,-1.492,8.0764090263,56.97,-15.46,59.0304370643,132.72,7.9374,-1.492,8.0764090263,7.9374,-1.492,8.0764090263,0.0,0.0,0.0,130.89
2020-03-09 08:30:00,56.2878,-0.906,56.295090948,8.7278,-1.426,8.8435269457,47.56,0.52,47.56284264,130.22,65.2778,-15.526,67.0987917092,8.7278,-1.426,8.8435269457,56.55,-14.1,58.2813220509,132.45,8.7278,-1.426,8.8435269457,8.7278,-1.426,8.8435269457,0.0,0.0,0.0,130.62
2020-03-09 09:00:00,56.1884,-0.558,56.1911706459,10.3184,-1.498,10.4265709876,45.87,0.9400000000000001,45.8796305565,130.27,64.2384,-15.198,66.0117507612,10.3184,-1.498,10.4265709876,53.92,-13.7,55.6332310764,132.54,10.3184,-1.498,10.4265709876,10.3184,-1.498,10.4265709876,0.0,0.0,0.0,130.69
2020-03-09 09:30:00,56.8336,-0.519,56.8359696843,10.6436,-1.649,10.7705813195,46.19,1.13,46.2038201884,130.19,64.8436,-15.089,66.5760496122,10.6436,-1.649,10.7705813195,54.2,-13.44,55.8415042777,132.32,10.6436,-1.649,10.7705813195,10.6436,-1.649,10.7705813195,0.0,0.0,0.0,130.61
2020-03-09 10:00:00,57.2372,-0.5640000000000001,57.2399786848,10.3772,-1.584,10.497396622,46.86,1.02,46.8710998377,130.14,65.4972,-15.104,67.2161738262,10.3772,-1.584,10.497396622,55.12,-13.52,56.7538967825,132.15,10.3772,-1.584,10.497396622,10.3772,-1.584,10.497396622,0.0,0.0,0.0,130.57
2020-03-09 10:30:00,58.5676,0.016,58.5676021855,10.3976,-1.484,10.5029682357,48.17,1.5,48.1933491262,130.47,67.0576,-14.484,68.6039938616,10.3976,-1.484,10.5029682357,56.66,-13.0,58.1322251423,132.5,10.3976,-1.484,10.5029682357,10.3976,-1.484,10.5029682357,0.0,0.0,0.0,130.87
2020-03-09 11:00:00,58.127,-10.2446,59.0228765663,10.237,-1.4346,10.3370327541,47.89,-8.81,48.6936155979,131.14,70.397,17.1054,72.4453747189,10.237,-1.4346,10.3370327541,60.16,18.54,62.9520230016,132.06,10.237,-1.4346,10.3370327541,10.237,-1.4346,10.3370327541,0.0,0.0,0.0,132.76
2020-03-09 11:30:00,57.0738,-12.0118,58.3241115293,10.5338,-0.9518000000000001,10.5767133685,46.54,-11.06,47.8361286059,131.26,69.4938,21.2182,72.6608577549,10.5338,-0.9518000000000001,10.5767133685,58.96,22.17,62.9904000622,131.98,10.5338,-0.9518000000000001,10.5767133685,10.5338,-0.9518000000000001,10.5767133685,0.0,0.0,0.0,133.12
2020-03-09 12:00:00,57.7568,-11.77,58.9438787852,11.6668,-1.35,11.7446465353,46.09,-10.42,47.2531956591,130.94,69.5068,21.46,72.7442564485,11.6668,-1.35,11.7446465353,57.84,22.81,62.175249899,131.76,11.6668,-1.35,11.7446465353,11.6668,-1.35,11.7446465353,0.0,0.0,0.0,132.76
2020-03-09 12:30:00,58.2742,-12.0044,59.4977983206,9.7342,-1.3044,9.821207105,48.54,-10.7,49.7053478008,130.94,71.4842,21.2156,74.5660280087,9.7342,-1.3044,9.821207105,61.75,22.52,65.7283264658,131.69,9.7342,-1.3044,9.821207105,9.7342,-1.3044,9.821207105,0.0,0.0,0.0,132.76
2020-03-09 13:00:00,59.569,-11.852,60.7366089356,9.099,-1.262,9.1861006417,50.47,-10.59,51.5690701875,130.66,73.319,21.248,76.335792817,9.099,-1.262,9.1861006417,64.22,22.51,68.0507788346,131.21,9.099,-1.262,9.1861006417,9.099,-1.262,9.1861006417,0.0,0.0,0.0,132.46
2020-03-09 13:30:00,59.787,-12.0872,60.9966046009,8.307,-1.3872,8.4220290216,51.48,-10.7,52.5802282232,130.66,74.097,21.0328,77.0243084022,8.307,-1.3872,8.4220290216,65.79,22.42,69.505255197,131.17,8.307,-1.3872,8.4220290216,8.307,-1.3872,8.4220290216,0.0,0.0,0.0,132.5
2020-03-09 14:00:00,58.3458,-12.372,59.6430948362,8.0658,-0.382,8.0748407811,50.28,-11.99,51.689829754,130.59,72.4558,20.428,75.2804499033,8.0658,-0.382,8.0748407811,64.39,20.81,67.6692559439,130.98,8.0658,-0.382,8.0748407811,8.0658,-0.382,8.0748407811,0.0,0.0,0.0,132.4
2020-03-09 14:30:00,58.033,-12.9334,59.4567231233,7.813,-0.3834,7.8224014574,50.22,-12.55,51.7643786788,130.65,72.493,19.7266,75.1290476218,7.813,-0.3834,7.8224014574,64.68,20.11,67.7341457464,131.3,7.813,-0.3834,7.8224014574,7.813,-0.3834,7.8224014574,0.0,0.0,0.0,132.46
2020-03-09 15:00:00,58.4632,-12.585,59.8024078047,8.1032,-0.6950000000000001,8.1329499716,50.36,-11.89,51.7445813588,130.56,73.0832,20.255,75.838111443,8.1032,-0.6950000000000001,8.1329499716,64.98,20.95,68.273735067,132.97,8.1032,-0.6950000000000001,8.1329499716,8.1032,-0.6950000000000001,8.1329499716,0.0,0.0,0.0,132.34
2020-03-09 15:30:00,59.0886,-12.2152,60.3379959975,7.3786,-0.5552,7.3994584261,51.71,-11.66,53.0082984069,131.76,74.4486,21.2848,77.4314971636,7.3786,-0.5552,7.3994584261,67.07,21.84,70.5363062543,134.31,7.3786,-0.5552,7.3994584261,7.3786,-0.5552,7.3994584261,0.0,0.0,0.0,133.53
2020-03-09 16:00:00,61.4168,-11.9564,62.5697916186,7.1468,-1.0464,7.222998214,54.27,-10.91,55.3557675405,131.46,77.7068,21.5036,80.6272384446,7.1468,-1.0464,7.222998214,70.56,22.55,74.0757456932,134.26,7.1468,-1.0464,7.222998214,7.1468,-1.0464,7.222998214,0.0,0.0,0.0,133.17
2020-03-09 16:30:00,64.1508,-11.3448,65.1462172937,6.9208,-1.3648,7.0540875866,57.23,-9.98,58.0936597229,131.35,81.4208,22.435200000000002,84.4552240639,6.9208,-1.3648,7.0540875866,74.5,23.8,78.2092705502,134.29,6.9208,-1.3648,7.0540875866,6.9208,-1.3648,7.0540875866,0.0,0.0,0.0,132.99
2020-03-09 17:00:00,65.1116,-11.5938,66.1357441404,7.1516,-0.6938000000000001,7.1851750849,57.96,-10.9,58.9760256375,131.5,82.6216,22.0162,85.5046305705,7.1516,-0.6938000000000001,7.1851750849,75.47,22.71,78.8128479374,134.29,7.1516,-0.6938000000000001,7.1851750849,7.1516,-0.6938000000000001,7.1851750849,0.0,0.0,0.0,133.14
2020-03-09 17:30:00,67.5156,-11.0052,68.4066566235,7.9656,-0.44520000000000004,7.9780314865,59.55,-10.56,60.4790550521,131.08,85.6856,22.5948,88.6145983143,7.9656,-0.44520000000000004,7.9780314865,77.72,23.04,81.0631852323,133.74,7.9656,-0.44520000000000004,7.9780314865,7.9656,-0.44520000000000004,7.9780314865,0.0,0.0,0.0,132.6
2020-03-09 18:00:00,70.1736,-10.1524,70.9041984844,8.0136,-1.1224,8.0918209768,62.16,-9.03,62.8124708955,130.74,88.9836,23.8476,92.1237705194,8.0136,-1.1224,8.0918209768,80.97,24.97,84.7327669795,133.74,8.0136,-1.1224,8.0918209768,8.0136,-1.1224,8.0918209768,0.0,0.0,0.0,132.18
2020-03-09 18:30:00,71.8638,-9.6516,72.5090279414,7.9038,-1.2316,7.9991807706,63.96,-8.42,64.5118438738,131.68,91.1638,25.2884,94.6062450634,7.9038,-1.2316,7.9991807706,83.26,26.52,87.3815655616,134.85,7.9038,-1.2316,7.9991807706,7.9038,-1.2316,7.9991807706,0.0,0.0,0.0,133.07
2020-03-09 19:00:00,71.9968,-9.5774,72.6310250582,8.0168,-1.4574,8.1481959353,63.98,-8.12,64.493215147,131.82,91.2968,25.5026,94.7918155592,8.0168,-1.4574,8.1481959353,83.28,26.96,87.5351358027,135.05,8.0168,-1.4574,8.1481959353,8.0168,-1.4574,8.1481959353,0.0,0.0,0.0,133.18
2020-03-09 19:30:00,70.963,-10.4268,71.7249296078,6.783,-1.5468000000000002,6.9571315382000005,64.18,-8.88,64.7914099245,130.92,90.143,24.0332,93.2917742957,6.783,-1.5468000000000002,6.9571315382000005,83.36,25.58,87.1964792867,134.14,6.783,-1.5468000000000002,6.9571315382000005,6.783,-1.5468000000000002,6.9571315382000005,0.0,0.0,0.0,132.36
2020-03-09 20:00:00,71.269,-11.6564,72.2159402207,6.779,-1.4864,6.9400450978,64.49,-10.17,65.2869741985,130.57,90.529,22.2136,93.21450459,6.779,-1.4864,6.9400450978,83.75,23.7,87.0387988198,133.76,6.779,-1.4864,6.9400450978,6.779,-1.4864,6.9400450978,0.0,0.0,0.0,132.05
2020-03-09 20:30:00,69.6076,-12.8242,70.779079419,6.7876,-1.7142,7.0007139207,62.82,-11.11,63.7948626458,0.003,88.4576,21.2558,90.9755793134,6.7876,-1.7142,7.0007139207,81.67,22.97,84.8387281847,0.003,6.7876,-1.7142,7.0007139207,6.7876,-1.7142,7.0007139207,0.0,0.0,0.0,0.003
2020-03-09 21:00:00,66.9872,-13.968,68.4279912597,6.7872,-1.728,7.003718144,60.2,-12.24,61.4317312144,131.4,85.1372,19.882,87.4278945637,6.7872,-1.728,7.003718144,78.35,21.61,81.2755473682,134.52,6.7872,-1.728,7.003718144,6.7872,-1.728,7.003718144,0.0,0.0,0.0,132.99
2020-03-09 21:30:00,61.864,-14.8768,63.627617229,6.784,-0.5868,6.8093311155,55.08,-14.29,56.9035192233,130.81,78.764,18.1032,80.8176561541,6.784,-0.5868,6.8093311155,71.98,18.69,74.3669046014,133.77,6.784,-0.5868,6.8093311155,6.784,-0.5868,6.8093311155,0.0,0.0,0.0,132.48
2020-03-09 22:00:00,58.131,-15.8558,60.2546226827,6.761,-0.5458000000000001,6.7829948135,51.37,-15.31,53.6029196966,131.54,74.091,17.0442,76.026186506,6.761,-0.5458000000000001,6.7829948135,67.33,17.59,69.589776548,134.37,6.761,-0.5458000000000001,6.7829948135,6.761,-0.5458000000000001,6.7829948135,0.0,0.0,0.0,133.3
2020-03-09 22:30:00,55.7098,-16.6108,58.1334713627,6.7598,-1.5008,6.9243986511,48.95,-15.11,51.2290405922,131.95,71.0098,16.3092,72.858641908,6.7598,-1.5008,6.9243986511,64.25,17.81,66.6727725537,134.89,6.7598,-1.5008,6.9243986511,6.7598,-1.5008,6.9243986511,0.0,0.0,0.0,133.74
2020-03-09 23:00:00,52.6082,-14.618,54.601361075,6.7582,-1.818,6.9984563469,45.85,-12.8,47.603177415,132.95,66.1182,7.902,66.588722583,6.7582,-1.818,6.9984563469,59.36,9.72,60.1505444697,133.84,6.7582,-1.818,6.9984563469,6.7582,-1.818,6.9984563469,0.0,0.0,0.0,134.47
2020-03-09 23:30:00,49.3002,-6.2504,49.6948409817,6.7602,-1.8504,7.0088718208,42.54,-4.4,42.7669451797,133.43,58.6802,-22.3504,62.7925652621,6.7602,-1.8504,7.0088718208,51.92,-20.5,55.8205732683,134.4,6.7602,-1.8504,7.0088718208,6.7602,-1.8504,7.0088718208,0.0,0.0,0.0,133.83
2020-03-10 00:00:00,46.676,-6.205,47.0866329333,6.766,-1.425,6.9144328039000005,39.91,-4.78,40.1952298165,132.0,55.456,-22.125,59.7066458696,6.766,-1.425,6.9144328039000005,48.69,-20.7,52.9075240396,133.14,6.766,-1.425,6.9144328039000005,6.766,-1.425,6.9144328039000005,0.0,0.0,0.0,132.4
2020-03-10 00:30:00,46.8348,-6.449,47.2767182875,6.7648,-1.619,6.9558378388,40.07,-4.83,40.3600520317,131.26,55.6748,-21.749,59.7720867633,6.7648,-1.619,6.9558378388,48.91,-20.13,52.8905000922,132.32,6.7648,-1.619,6.9558378388,6.7648,-1.619,6.9558378388,0.0,0.0,0.0,131.63
2020-03-10 01:00:00,46.7992,-5.7492,47.1510171818,6.7492,-1.4292,6.8988631875,40.05,-4.32,40.2823149782,130.39,55.6292,-20.9492,59.4430557196,6.7492,-1.4292,6.8988631875,48.88,-19.52,52.6334950388,133.75,6.7492,-1.4292,6.8988631875,6.7492,-1.4292,6.8988631875,0.0,0.0,0.0,130.77
2020-03-10 01:30:00,46.0736,-6.3238,46.5055594892,6.7736,-1.5238,6.9428829315,39.3,-4.8,39.5920446555,131.02,54.7436,-21.8138,58.9296496799,6.7736,-1.5238,6.9428829315,47.97,-20.29,52.0845946514,135.0,6.7736,-1.5238,6.9428829315,6.7736,-1.5238,6.9428829315,0.0,0.0,0.0,131.42
2020-03-10 02:00:00,44.9894,-6.5725999999999996,45.4669680441,6.7594,-1.7526000000000002,6.9829145147,38.23,-4.82,38.5326523873,131.39,53.4594,-22.2026,57.8866383125,6.7594,-1.7526000000000002,6.9829145147,46.7,-20.45,50.9812955897,135.0,6.7594,-1.7526000000000002,6.9829145147,6.7594,-1.7526000000000002,6.9829145147,0.0,0.0,0.0,131.8
2020-03-10 02:30:00,44.8922,-6.3824,45.3436285557,6.7822,-1.9123999999999999,7.0466666304,38.11,-4.47,38.37125226,131.97,53.2522,-21.9424,57.5957092378,6.7822,-1.9123999999999999,7.0466666304,46.47,-20.03,50.6029821256,134.11,6.7822,-1.9123999999999999,7.0466666304,6.7822,-1.9123999999999999,7.0466666304,0.0,0.0,0.0,132.37
2020-03-10 03:00:00,44.3586,-6.502,44.8325930319,6.7586,-2.082,7.0720151272,37.6,-4.42,37.8589011991,131.79,52.5386,-21.862,56.9056371018,6.7586,-2.082,7.0720151272,45.78,-19.78,49.8704000385,134.02,6.7586,-2.082,7.0720151272,6.7586,-2.082,7.0720151272,0.0,0.0,0.0,132.18
2020-03-10 03:30:00,43.205,-6.6698,43.7167960519,6.765,-1.5598,6.9424924228,36.44,-5.11,36.7965446747,132.15,51.215,-22.3298,55.8712465678,6.765,-1.5598,6.9424924228,44.45,-20.77,49.0631776386,134.27,6.765,-1.5598,6.9424924228,6.765,-1.5598,6.9424924228,0.0,0.0,0.0,132.56
2020-03-10 04:00:00,42.7612,-6.6558,43.2760892304,6.7712,-1.5058,6.9366117867,35.99,-5.15,36.3566032517,132.33,50.7112,-22.3958,55.4364290253,6.7712,-1.5058,6.9366117867,43.94,-20.89,48.6530132674,134.44,6.7712,-1.5058,6.9366117867,6.7712,-1.5058,6.9366117867,0.0,0.0,0.0,132.72
2020-03-10 04:30:00,43.2302,-6.627,43.7351954499,6.7502,-1.907,7.014402971,36.48,-4.72,36.7840835145,132.16,51.2502,-22.227,55.8625324259,6.7502,-1.907,7.014402971,44.5,-20.32,48.919856909,134.34,6.7502,-1.907,7.014402971,6.7502,-1.907,7.014402971,0.0,0.0,0.0,132.52
2020-03-10 05:00:00,43.3058,-6.5006,43.7909821082,6.9258,-2.0306,7.21734314,36.38,-4.47,36.6535850907,132.85,51.2558,-22.2606,55.8810463932,6.9258,-2.0306,7.21734314,44.33,-20.23,48.727833935,135.09,6.9258,-2.0306,7.21734314,6.9258,-2.0306,7.21734314,0.0,0.0,0.0,133.25
2020-03-10 05:30:00,44.8062,-6.3286,45.2509307794,6.9462,-1.5486,7.1167307382,37.86,-4.78,38.1605555515,132.74,53.0162,-22.4486,57.5730588418,6.9462,-1.5486,7.1167307382,46.07,-20.9,50.589078861,134.8,6.9462,-1.5486,7.1167307382,6.9462,-1.5486,7.1167307382,0.0,0.0,0.0,133.18
2020-03-10 06:00:00,46.7902,-5.908,47.1617141338,6.9902,-1.178,7.0887643521,39.8,-4.73,40.0800810877,131.54,55.4202,-21.398,59.4076844528,6.9902,-1.178,7.0887643521,48.43,-20.22,52.4815519969,133.64,6.9902,-1.178,7.0887643521,6.9902,-1.178,7.0887643521,0.0,0.0,0.0,131.93
2020-03-10 06:30:00,51.9988,-4.6530000000000005,52.2065667368,7.0788,-2.003,7.356726068,44.92,-2.65,44.9980988487,131.36,61.6688,-19.353,64.6341976235,7.0788,-2.003,7.356726068,54.59,-17.35,57.2808048128,133.49,7.0788,-2.003,7.356726068,7.0788,-2.003,7.356726068,0.0,0.0,0.0,131.67
2020-03-10 07:00:00,56.632,-10.7012,57.6341834803,6.612,-1.8312,6.8608918837,50.02,-8.87,50.8003671247,130.67,70.372,3.9988,70.4855218143,6.612,-1.8312,6.8608918837,63.76,5.83,64.0259830069,132.15,6.612,-1.8312,6.8608918837,6.612,-1.8312,6.8608918837,0.0,0.0,0.0,131.79
2020-03-10 07:30:00,61.8072,-9.9776,62.6073675664,6.7572,-1.9076,7.0213025572,55.05,-8.07,55.6383626646,130.92,76.9572,7.9124,77.3628897185,6.7572,-1.9076,7.0213025572,70.2,9.82,70.8835128926,131.94,6.7572,-1.9076,7.0213025572,6.7572,-1.9076,7.0213025572,0.0,0.0,0.0,132.13
2020-03-10 08:00:00,65.0922,-9.3028,65.7536051383,6.9122,-1.8928,7.1666729157,58.18,-7.41,58.649982949700004,130.6,80.9122,8.6972,81.3782857812,6.9122,-1.8928,7.1666729157,74.0,10.59,74.7539169542,131.52,6.9122,-1.8928,7.1666729157,6.9122,-1.8928,7.1666729157,0.0,0.0,0.0,131.78
2020-03-10 08:30:00,66.3428,-16.1336,68.2763514022,7.0528,-1.9036,7.3051817773,59.29,-14.23,60.9737402494,130.6,82.6028,0.5964,82.604953004,7.0528,-1.9036,7.3051817773,75.55,2.5,75.5913520186,133.21,7.0528,-1.9036,7.3051817773,7.0528,-1.9036,7.3051817773,0.0,0.0,0.0,131.93
2020-03-10 09:00:00,62.9072,-21.8004,66.577573191,7.3072,-1.7704,7.5186094459,55.6,-20.03,59.0978925174,132.34,82.0072,-5.7404,82.2078648549,7.3072,-1.7704,7.5186094459,74.7,-3.9699999999999998,74.8054202582,135.1,7.3072,-1.7704,7.5186094459,7.3072,-1.7704,7.5186094459,0.0,0.0,0.0,133.86
2020-03-10 09:30:00,62.8728,-21.3126,66.3868654072,7.6628,-1.9426,7.9052007312,55.21,-19.37,58.5093240433,131.06,82.3928,-5.3426,82.5658335306,7.6628,-1.9426,7.9052007312,74.73,-3.4,74.8073051246,134.11,7.6628,-1.9426,7.9052007312,7.6628,-1.9426,7.9052007312,0.0,0.0,0.0,132.55
2020-03-10 10:00:00,63.3442,-21.2684,66.8194022137,8.1742,-2.0584,8.4293864664,55.17,-19.21,58.4187726677,130.96,82.7942,-5.2284,82.9591207776,8.1742,-2.0584,8.4293864664,74.62,-3.17,74.6873034725,134.07,8.1742,-2.0584,8.4293864664,8.1742,-2.0584,8.4293864664,0.0,0.0,0.0,132.46
2020-03-10 10:30:00,63.6826,-21.1538,67.1040743711,9.0026,-2.3238,9.2976799902,54.68,-18.83,57.8314040985,131.53,82.9426,-4.7738,83.0798655584,9.0026,-2.3238,9.2976799902,73.94,-2.45,73.9805792083,134.6,9.0026,-2.3238,9.2976799902,9.0026,-2.3238,9.2976799902,0.0,0.0,0.0,133.06
2020-03-10 11:00:00,63.3574,-20.7826,66.6789066911,9.1774,-1.7326000000000001,9.3395167712,54.18,-19.05,57.4314800436,131.49,82.4274,-4.5926,82.555243598,9.1774,-1.7326000000000001,9.3395167712,73.25,-2.86,73.3058121843,134.6,9.1774,-1.7326000000000001,9.3395167712,9.1774,-1.7326000000000001,9.3395167712,0.0,0.0,0.0,133.06
2020-03-10 11:30:00,65.6044,-21.711,69.1035803729,9.5344,-1.111,9.5989116237,56.07,-20.6,59.7344532075,132.79,81.2144,-5.741,81.4170611626,9.5344,-1.111,9.5989116237,71.68,-4.63,71.8293763025,135.58,9.5344,-1.111,9.5989116237,9.5344,-1.111,9.5989116237,0.0,0.0,0.0,134.45
2020-03-10 12:00:00,66.2892,-22.061,69.863765699,9.8492,-1.401,9.9483436631,56.44,-20.66,60.1024891331,132.96,81.2692,-6.091,81.497135837,9.8492,-1.401,9.9483436631,71.42,-4.69,71.573825523,135.66,9.8492,-1.401,9.9483436631,9.8492,-1.401,9.9483436631,0.0,0.0,0.0,134.64
2020-03-10 12:30:00,66.817,-22.1736,70.4001422297,9.957,-1.7736,10.1137285884,56.86,-20.4,60.4087708864,132.96,81.877,-6.1536,82.1079163172,9.957,-1.7736,10.1137285884,71.92,-4.38,72.0532497532,135.7,9.957,-1.7736,10.1137285884,9.957,-1.7736,10.1137285884,0.0,0.0,0.0,134.64
2020-03-10 13:00:00,66.101,-22.6414,69.8711327728,9.681000000000001,-1.2514,9.7615451113,56.42,-21.39,60.3386153305,133.26,81.271,-6.7714,81.5526044891,9.681000000000001,-1.2514,9.7615451113,71.59,-5.52,71.8024964747,135.89,9.681000000000001,-1.2514,9.7615451113,9.681000000000001,-1.2514,9.7615451113,0.0,0.0,0.0,134.93
