Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-10 13:30:00,66.1302,-22.2878,69.7850226114,9.9202,-1.1978,9.9922516421,56.21,-21.09,60.0362573784,133.13,81.1702,-6.3778,81.4203764477,9.9202,-1.1978,9.9922516421,71.25,-5.18,71.4380493855,135.69,9.9202,-1.1978,9.9922516421,9.9202,-1.1978,9.9922516421,0.0,0.0,0.0,134.81
2020-03-10 14:00:00,65.6844,-9.5276,66.3717979651,10.0044,-0.8476,10.0402412879,55.68,-8.68,56.3525048245,132.32,80.1044,8.4424,80.5480540865,10.0044,-0.8476,10.0402412879,70.1,9.29,70.7128991062,133.17,10.0044,-0.8476,10.0402412879,10.0044,-0.8476,10.0402412879,0.0,0.0,0.0,133.69
2020-03-10 14:30:00,64.1496,-9.1756,64.8024908126,9.6496,-0.8756,9.6892443214,54.5,-8.3,55.128395587,132.67,78.0696,8.6844,78.5511377863,9.6496,-0.8756,9.6892443214,68.42,9.56,69.0846582101,133.48,9.6496,-0.8756,9.6892443214,9.6496,-0.8756,9.6892443214,0.0,0.0,0.0,134.08
2020-03-10 15:00:00,63.2322,-9.1964,63.8974560511,9.6322,-1.3464,9.7258454543,53.6,-7.85,54.1717869375,132.24,76.7022,8.4336,77.1644548597,9.6322,-1.3464,9.7258454543,67.07,9.78,67.779298462,133.06,9.6322,-1.3464,9.7258454543,9.6322,-1.3464,9.7258454543,0.0,0.0,0.0,133.65
2020-03-10 15:30:00,61.9092,-9.5598,62.6429470945,9.1992,-1.7898,9.371694867,52.71,-7.77,53.2796114851,131.46,75.4392,8.0202,75.8643295936,9.1992,-1.7898,9.371694867,66.24,9.81,66.9624797928,132.11,9.1992,-1.7898,9.371694867,9.1992,-1.7898,9.371694867,0.0,0.0,0.0,132.83
2020-03-10 16:00:00,61.6582,-9.739,62.4226060674,8.8582,-0.9590000000000001,8.9099600583,52.8,-8.78,53.5250259225,131.81,75.3882,7.651,75.7754478722,8.8582,-0.9590000000000001,8.9099600583,66.53,8.61,67.0848194452,132.26,8.8582,-0.9590000000000001,8.9099600583,8.8582,-0.9590000000000001,8.9099600583,0.0,0.0,0.0,133.2
2020-03-10 16:30:00,61.903,-9.3408,62.6037694843,9.273,-0.8708,9.3137973802,52.63,-8.47,53.30720214,132.06,75.323,8.1092,75.7582566698,9.273,-0.8708,9.3137973802,66.05,8.98,66.6576544742,132.5,9.273,-0.8708,9.3137973802,9.273,-0.8708,9.3137973802,0.0,0.0,0.0,133.47
2020-03-10 17:00:00,60.9782,-9.3288,61.687659906,8.8882,-1.3788,8.994508807,52.09,-7.95,52.693174131,131.41,74.6482,8.3612,75.1150013558,8.8882,-1.3788,8.994508807,65.76,9.74,66.4774036797,132.0,8.8882,-1.3788,8.994508807,8.8882,-1.3788,8.994508807,0.0,0.0,0.0,132.71
2020-03-10 17:30:00,61.543,-8.8408,62.1747584928,9.483,-1.3808,9.5830004508,52.06,-7.46,52.5917788252,130.82,75.603,9.1592,76.1557913336,9.483,-1.3808,9.5830004508,66.12,10.54,66.9548056528,131.36,9.483,-1.3808,9.5830004508,9.483,-1.3808,9.5830004508,0.0,0.0,0.0,132.02
2020-03-10 18:00:00,63.9988,-8.5072,64.5617445031,9.2888,-1.7671999999999999,9.4554112169,54.71,-6.74,55.1236038372,130.61,78.7188,9.5028,79.2903063513,9.2888,-1.7671999999999999,9.4554112169,69.43,11.27,70.3387361274,131.44,9.2888,-1.7671999999999999,9.4554112169,9.2888,-1.7671999999999999,9.4554112169,0.0,0.0,0.0,131.78
2020-03-10 18:30:00,65.77,-8.2756,66.288599739,9.25,-1.7656,9.4169975767,56.52,-6.51,56.8936771531,130.02,80.96,9.5044,81.515981374,9.25,-1.7656,9.4169975767,71.71,11.27,72.590199063,133.82,9.25,-1.7656,9.4169975767,9.25,-1.7656,9.4169975767,0.0,0.0,0.0,131.16
2020-03-10 19:00:00,66.8726,-7.7848,67.3241987832,9.1926,-1.0848,9.2563862171,57.68,-6.7,58.0678258591,130.02,82.3926,9.9952,82.9966538952,9.1926,-1.0848,9.2563862171,73.2,11.08,74.033819299,133.87,9.1926,-1.0848,9.2563862171,9.1926,-1.0848,9.2563862171,0.0,0.0,0.0,131.19
2020-03-10 19:30:00,66.713,-7.9224,67.1817593604,9.123,-1.8724,9.3131633058,57.59,-6.05,57.9069132315,129.88,82.283,10.0376,82.8929761968,9.123,-1.8724,9.3131633058,73.16,11.91,74.1230982893,133.87,9.123,-1.8724,9.3131633058,9.123,-1.8724,9.3131633058,0.0,0.0,0.0,130.98
2020-03-10 20:00:00,64.0502,-8.612,64.6265786193,7.9002,-1.412,8.0253912079,56.15,-7.2,56.6097385615,130.42,79.2202,9.198,79.7523873752,7.9002,-1.412,8.0253912079,71.32,10.61,72.1048854101,134.27,7.9002,-1.412,8.0253912079,7.9002,-1.412,8.0253912079,0.0,0.0,0.0,131.59
2020-03-10 20:30:00,60.5894,-10.1844,61.4393798449,7.8094,-1.8344,8.0219543579,52.78,-8.35,53.4364192288,130.82,74.9694,7.3856,75.3323172597,7.8094,-1.8344,8.0219543579,67.16,9.22,67.7899255052,134.89,7.8094,-1.8344,8.0219543579,7.8094,-1.8344,8.0219543579,0.0,0.0,0.0,132.04
2020-03-10 21:00:00,57.7626,-11.2102,58.8403479154,7.7926,-1.7502,7.9867274149,49.97,-9.46,50.8575707245,130.52,71.4626,5.9498,71.7098551023,7.7926,-1.7502,7.9867274149,63.67,7.7,64.1339138054,134.56,7.7926,-1.7502,7.9867274149,7.7926,-1.7502,7.9867274149,0.0,0.0,0.0,131.77
2020-03-10 21:30:00,56.8338,-12.2404,58.1369780312,7.9138,-1.8804,8.1341339182,48.92,-10.36,50.004959754,130.6,70.1138,4.7096,70.2717957832,7.9138,-1.8804,8.1341339182,62.2,6.59,62.5481262709,134.72,7.9138,-1.8804,8.1341339182,7.9138,-1.8804,8.1341339182,0.0,0.0,0.0,131.9
2020-03-10 22:00:00,55.794200000000004,-12.682,57.217356437,7.8742,-1.6219999999999999,8.0395217296,47.92,-11.06,49.1797722646,131.33,68.7142,4.188,68.8417070215,7.8742,-1.6219999999999999,8.0395217296,60.84,5.8100000000000005,61.1167873828,135.14,7.8742,-1.6219999999999999,8.0395217296,7.8742,-1.6219999999999999,8.0395217296,0.0,0.0,0.0,132.67
2020-03-10 22:30:00,52.912,-13.5094,54.6093731182,7.842,-1.8794,8.0640627701,45.07,-11.63,46.5463403502,132.08,65.042,3.0706,65.1144403981,7.842,-1.8794,8.0640627701,57.2,4.95,57.4137831884,134.49,7.842,-1.8794,8.0640627701,7.842,-1.8794,8.0640627701,0.0,0.0,0.0,133.54
2020-03-10 23:00:00,47.547,-14.559,49.7260665044,7.837,-1.999,8.087927423,39.71,-12.56,41.6489819804,132.5,58.407,1.901,58.4379281802,7.837,-1.999,8.087927423,50.57,3.9,50.7201626575,134.98,7.837,-1.999,8.087927423,7.837,-1.999,8.087927423,0.0,0.0,0.0,134.01
2020-03-10 23:30:00,43.9378,-11.439,45.4024337436,7.8178,-1.359,7.9350411366,36.12,-10.08,37.5001439997,133.22,52.6478,-11.079,53.8008836901,7.8178,-1.359,7.9350411366,44.83,-9.72,45.8716393864,134.82,7.8178,-1.359,7.9350411366,7.8178,-1.359,7.9350411366,0.0,0.0,0.0,134.31
2020-03-11 00:00:00,41.7626,-2.9964,41.8699554779,7.8726,-0.7064,7.9042287239,33.89,-2.29,33.967281316,131.79,47.1526,-35.6764,59.128446654,7.8726,-0.7064,7.9042287239,39.28,-34.97,52.5910572246,132.23,7.8726,-0.7064,7.9042287239,7.8726,-0.7064,7.9042287239,0.0,0.0,0.0,131.86
2020-03-11 00:30:00,41.4632,-2.4334,41.5345445358,7.8332,-0.5634,7.8534350319,33.63,-1.87,33.6819506561,131.0,46.7632,-34.6534,58.2035652327,7.8332,-0.5634,7.8534350319,38.93,-34.09,51.7462365781,131.54,7.8332,-0.5634,7.8534350319,7.8332,-0.5634,7.8534350319,0.0,0.0,0.0,131.04
2020-03-11 01:00:00,41.9214,-2.0908,41.9735061986,7.8314,-0.5408000000000001,7.8500503565,34.09,-1.55,34.1252194132,130.44,47.2914,-34.1008,58.303868436,7.8314,-0.5408000000000001,7.8500503565,39.46,-33.56,51.8012084801,133.28,7.8314,-0.5408000000000001,7.8500503565,7.8314,-0.5408000000000001,7.8500503565,0.0,0.0,0.0,130.47
2020-03-11 01:30:00,41.4642,-2.5806,41.5444265576,7.8642,-1.1206,7.9436380834,33.6,-1.46,33.6317052794,130.75,46.7742,-33.6606,57.6269188661,7.8642,-1.1206,7.9436380834,38.91,-32.54,50.7231672907,134.29,7.8642,-1.1206,7.9436380834,7.8642,-1.1206,7.9436380834,0.0,0.0,0.0,130.82
2020-03-11 02:00:00,38.711,-14.1754,41.22479213,7.851,-0.6454000000000001,7.8774832377,30.86,-13.53,33.695704474,131.55,47.301,1.5746,47.3272011232,7.851,-0.6454000000000001,7.8774832377,39.45,2.22,39.5124145048,134.09,7.851,-0.6454000000000001,7.8774832377,7.851,-0.6454000000000001,7.8774832377,0.0,0.0,0.0,133.05
2020-03-11 02:30:00,37.0248,-14.8928,39.907785041,7.8848,-0.6428,7.9109584046,29.14,-14.25,32.4376648358,132.4,45.2348,0.6172000000000001,45.2390104543,7.8848,-0.6428,7.9109584046,37.35,1.26,37.3712469688,134.76,7.8848,-0.6428,7.9109584046,7.8848,-0.6428,7.9109584046,0.0,0.0,0.0,133.97
2020-03-11 03:00:00,37.174,-14.9998,40.0861606548,7.874,-0.9998,7.9372209267,29.3,-14.0,32.4729117881,132.29,45.354,0.5302,45.3570989817,7.874,-0.9998,7.9372209267,37.48,1.53,37.5112156561,134.86,7.874,-0.9998,7.9372209267,7.874,-0.9998,7.9372209267,0.0,0.0,0.0,133.86
2020-03-11 03:30:00,37.3698,-15.2216,40.3509486704,7.8698,-1.3916,7.9918898015,29.5,-13.83,32.5809591633,132.73,45.6098,0.47840000000000005,45.6123088935,7.8698,-1.3916,7.9918898015,37.74,1.87,37.7863004275,135.29,7.8698,-1.3916,7.9918898015,7.8698,-1.3916,7.9918898015,0.0,0.0,0.0,134.29
2020-03-11 04:00:00,37.1126,-15.3216,40.1509215999,7.8926,-1.9016000000000002,8.1184491943,29.22,-13.42,32.154390058,132.52,45.1826,0.3584,45.1840214381,7.8926,-1.9016000000000002,8.1184491943,37.29,2.26,37.3584220759,135.24,7.8926,-1.9016000000000002,8.1184491943,7.8926,-1.9016000000000002,8.1184491943,0.0,0.0,0.0,134.08
2020-03-11 04:30:00,37.713,-15.2062,40.6632375425,7.873,-2.1662,8.1655711031,29.84,-13.04,32.5648153687,132.48,45.973,0.6938000000000001,45.9782349318,7.873,-2.1662,8.1655711031,38.1,2.86,38.2071930401,135.15,7.873,-2.1662,8.1655711031,7.873,-2.1662,8.1655711031,0.0,0.0,0.0,134.0
2020-03-11 05:00:00,38.2776,-15.5648,41.3211527042,7.8976,-2.1148,8.1758464271,30.38,-13.45,33.2241914875,132.61,46.6676,0.3452,46.6688767039,7.8976,-2.1148,8.1758464271,38.77,2.46,38.8479664847,135.15,7.8976,-2.1148,8.1758464271,7.8976,-2.1148,8.1758464271,0.0,0.0,0.0,134.12
2020-03-11 05:30:00,40.7692,-16.3956,43.9425007026,7.8892,-2.1156,8.1679397647,32.88,-14.28,35.8470751945,132.7,49.7492,-0.3956,49.7507728583,7.8892,-2.1156,8.1679397647,41.86,1.72,41.8953219346,135.03,7.8892,-2.1156,8.1679397647,7.8892,-2.1156,8.1679397647,0.0,0.0,0.0,134.23
2020-03-11 06:00:00,42.661,-15.559,45.4097280547,7.991,-1.749,8.1801639348,34.67,-13.81,37.3192309674,132.44,52.071,0.481,52.0732215443,7.991,-1.749,8.1801639348,44.08,2.23,44.1363716225,134.67,7.991,-1.749,8.1801639348,7.991,-1.749,8.1801639348,0.0,0.0,0.0,133.94
2020-03-11 06:30:00,48.016,-14.0038,50.0164240069,8.016,-1.8437999999999999,8.2253178929,40.0,-12.16,41.8074825839,131.76,58.706,2.4162,58.7557014973,8.016,-1.8437999999999999,8.2253178929,50.69,4.26,50.8686907636,134.24,8.016,-1.8437999999999999,8.2253178929,8.016,-1.8437999999999999,8.2253178929,0.0,0.0,0.0,133.2
2020-03-11 07:00:00,52.8834,-13.2944,54.528846191,7.9734,-1.8944,8.1953559361,44.91,-11.4,46.3343080233,131.85,64.7734,3.5956,64.8731199105,7.9734,-1.8944,8.1953559361,56.8,5.49,57.0647009981,134.34,7.9734,-1.8944,8.1953559361,7.9734,-1.8944,8.1953559361,0.0,0.0,0.0,133.2
2020-03-11 07:30:00,58.2748,-11.4078,59.3808909994,8.1748,-1.9678,8.408304935,50.1,-9.44,50.9816006026,130.28,71.7148,5.5022,71.9255639108,8.1748,-1.9678,8.408304935,63.54,7.47,63.9775937341,132.74,8.1748,-1.9678,8.408304935,8.1748,-1.9678,8.408304935,0.0,0.0,0.0,131.57
2020-03-11 08:00:00,57.9996,-16.9602,60.4284865291,8.3996,-2.0502,8.6461899239,49.6,-14.91,51.7925486919,130.7,78.4696,-1.3502,78.4812153588,8.3996,-2.0502,8.6461899239,70.07,0.7000000000000001,70.0734964163,132.2,8.3996,-2.0502,8.6461899239,8.3996,-2.0502,8.6461899239,0.0,0.0,0.0,132.12
2020-03-11 08:30:00,59.9962,-22.389,64.0375775263,7.9462,-2.049,8.2061254828,52.05,-20.34,55.8830752554,131.33,81.8862,-7.439,82.2234058613,7.9462,-2.049,8.2061254828,73.94,-5.39,74.1361969621,132.65,7.9462,-2.049,8.2061254828,7.9462,-2.049,8.2061254828,0.0,0.0,0.0,132.88
2020-03-11 09:00:00,58.6328,-22.7416,62.8886762971,8.9228,-0.6016,8.9430577768,49.71,-22.14,54.4174944296,132.59,79.0228,-7.9316,79.4198539309,8.9228,-0.6016,8.9430577768,70.1,-7.33,70.4821885302,133.47,8.9228,-0.6016,8.9430577768,8.9228,-0.6016,8.9430577768,0.0,0.0,0.0,134.25
2020-03-11 09:30:00,59.4432,-22.1358,63.4309677356,9.4932,-0.6758000000000001,9.5172239587,49.95,-21.46,54.3648241053,131.62,79.2332,-7.3958,79.5776214766,9.4932,-0.6758000000000001,9.5172239587,69.74,-6.72,70.0630144941,132.74,9.4932,-0.6758000000000001,9.5172239587,9.4932,-0.6758000000000001,9.5172239587,0.0,0.0,0.0,133.28
2020-03-11 10:00:00,60.3324,-22.226,64.2961395868,10.6424,-0.856,10.6767698186,49.69,-21.37,54.0904150474,132.37,79.1224,-7.276,79.4562417797,10.6424,-0.856,10.6767698186,68.48,-6.42,68.7802791503,133.4,10.6424,-0.856,10.6767698186,10.6424,-0.856,10.6767698186,0.0,0.0,0.0,134.04
2020-03-11 10:30:00,61.0432,-15.3128,62.9345224029,14.7532,-1.4228,14.8216486964,46.29,-13.89,48.3290409588,132.64,74.6732,1.5672000000000001,74.6896439547,14.7532,-1.4228,14.8216486964,59.92,2.99,59.9945539195,134.21,14.7532,-1.4228,14.8216486964,14.7532,-1.4228,14.8216486964,0.0,0.0,0.0,134.15
2020-03-11 11:00:00,60.8444,-8.7534,61.4708306672,16.0144,-1.5534,16.0895636647,44.83,-7.2,45.4045030806,131.64,72.9644,9.2066,73.5429476627,16.0144,-1.5534,16.0895636647,56.95,10.76,57.9575715502,133.97,16.0144,-1.5534,16.0895636647,16.0144,-1.5534,16.0895636647,0.0,0.0,0.0,132.99
2020-03-11 11:30:00,61.351,-8.4042,61.9239515748,16.791,-1.6442,16.8713092154,44.56,-6.76,45.0698480139,131.05,70.701,9.2358,71.3016928455,16.791,-1.6442,16.8713092154,53.91,10.88,54.9969317326,133.5,16.791,-1.6442,16.8713092154,16.791,-1.6442,16.8713092154,0.0,0.0,0.0,132.44
2020-03-11 12:00:00,60.4438,-8.5142,61.0405157259,17.0638,-1.7342,17.1516972944,43.38,-6.78,43.9066373115,131.84,69.0338,9.1658,69.6396254447,17.0638,-1.7342,17.1516972944,51.97,10.9,53.1007617648,134.22,17.0638,-1.7342,17.1516972944,17.0638,-1.7342,17.1516972944,0.0,0.0,0.0,133.26
2020-03-11 12:30:00,60.7602,-8.4374,61.3432280109,15.5502,-1.4074,15.6137597906,45.21,-7.03,45.7533058915,131.4,70.4602,9.0726,71.0419021057,15.5502,-1.4074,15.6137597906,54.91,10.48,55.9011493621,133.76,15.5502,-1.4074,15.6137597906,15.5502,-1.4074,15.6137597906,0.0,0.0,0.0,132.8
2020-03-11 13:00:00,61.7936,-8.5902,62.3878236277,12.9936,-1.1802,13.0470882959,48.8,-7.41,49.359377022,132.33,73.0636,9.1598,73.6355320548,12.9936,-1.1802,13.0470882959,60.07,10.34,60.9534289437,134.4,12.9936,-1.1802,13.0470882959,12.9936,-1.1802,13.0470882959,0.0,0.0,0.0,133.75
2020-03-11 13:30:00,60.7184,-8.8582,61.3611587717,13.4284,-1.2782,13.4890964041,47.29,-7.58,47.8936373645,132.09,71.5684,8.8018,72.1076109839,13.4284,-1.2782,13.4890964041,58.14,10.08,59.0073385267,134.32,13.4284,-1.2782,13.4890964041,13.4284,-1.2782,13.4890964041,0.0,0.0,0.0,133.5
2020-03-11 14:00:00,60.848,-9.2092,61.5409495266,11.908,-1.2992,11.9786637251,48.94,-7.91,49.5751116993,131.35,72.618,8.5908,73.124385595,11.908,-1.2992,11.9786637251,60.71,9.89,61.5102934475,133.41,11.908,-1.2992,11.9786637251,11.908,-1.2992,11.9786637251,0.0,0.0,0.0,132.71
2020-03-11 14:30:00,60.0826,-8.922,60.7414266112,12.6826,-1.642,12.7884520862,47.4,-7.28,47.9557963129,131.16,71.3526,8.978,71.9152140424,12.6826,-1.642,12.7884520862,58.67,10.62,59.6234291198,133.41,12.6826,-1.642,12.7884520862,12.6826,-1.642,12.7884520862,0.0,0.0,0.0,132.47
2020-03-11 15:00:00,60.1328,-8.9524,60.7955516596,11.9228,-2.2124,12.1263297663,48.21,-6.74,48.6788629695,131.45,71.6528,9.2476,72.2470888936,11.9228,-2.2124,12.1263297663,59.73,11.46,60.8194417929,133.67,11.9228,-2.2124,12.1263297663,11.9228,-2.2124,12.1263297663,0.0,0.0,0.0,132.75
2020-03-11 15:30:00,62.0456,-9.5018,62.7689468017,11.4256,-2.6218,11.7225496629,50.62,-6.88,51.0854069182,130.64,74.0856,8.4182,74.5623378027,11.4256,-2.6218,11.7225496629,62.66,11.04,63.6251302553,133.01,11.4256,-2.6218,11.7225496629,11.4256,-2.6218,11.7225496629,0.0,0.0,0.0,131.9
2020-03-11 16:00:00,62.633,-9.6198,63.3674462247,11.383,-1.9498000000000002,11.5487838771,51.25,-7.67,51.8207622483,130.69,74.923,8.0902,75.3585248332,11.383,-1.9498000000000002,11.5487838771,63.54,10.04,64.3283234664,132.8,11.383,-1.9498000000000002,11.5487838771,11.383,-1.9498000000000002,11.5487838771,0.0,0.0,0.0,132.01
2020-03-11 16:30:00,65.8058,-8.9678,66.4140403114,9.9058,-2.4878,10.2134236415,55.9,-6.48,56.2743316264,131.41,79.7358,9.2722,80.2731056736,9.9058,-2.4878,10.2134236415,69.83,11.76,70.8133214869,133.78,9.9058,-2.4878,10.2134236415,9.9058,-2.4878,10.2134236415,0.0,0.0,0.0,132.66
2020-03-11 17:00:00,66.7468,-8.6078,67.2995507495,9.6168,-2.3478,9.8992427529,57.13,-6.26,57.4719453299,131.32,81.3268,9.7322,81.9070455766,9.6168,-2.3478,9.8992427529,71.71,12.08,72.7203582224,133.85,9.6168,-2.3478,9.8992427529,9.6168,-2.3478,9.8992427529,0.0,0.0,0.0,132.55
2020-03-11 17:30:00,68.727,-8.253,69.2207522207,10.537,-1.863,10.7004270008,58.19,-6.39,58.5398001363,131.23,83.717,10.017,84.3141528926,10.537,-1.863,10.7004270008,73.18,11.88,74.1380253311,133.55,10.537,-1.863,10.7004270008,10.537,-1.863,10.7004270008,0.0,0.0,0.0,132.45
2020-03-11 18:00:00,70.4724,-7.4892,70.8692265966,9.1424,-1.3992,9.2488506529,61.33,-6.09,61.6316233763,130.57,86.5924,10.5708,87.2352311305,9.1424,-1.3992,9.2488506529,77.45,11.97,78.3695310692,133.18,9.1424,-1.3992,9.2488506529,9.1424,-1.3992,9.2488506529,0.0,0.0,0.0,131.74
2020-03-11 18:30:00,72.3714,-10.8048,73.1735146142,9.2214,-1.0648,9.2826729448,63.15,-9.74,63.896714313,130.28,89.1114,6.5552,89.3521810422,9.2214,-1.0648,9.2826729448,79.89,7.62,80.2525793978,132.54,9.2214,-1.0648,9.2826729448,9.2214,-1.0648,9.2826729448,0.0,0.0,0.0,131.48
2020-03-11 19:00:00,72.754,-21.2584,75.7962010035,11.664,-1.3184,11.7382739174,61.09,-19.94,64.2618992872,131.5,88.884,-5.5484,89.0570053312,11.664,-1.3184,11.7382739174,77.22,-4.23,77.335769861,132.54,11.664,-1.3184,11.7382739174,11.664,-1.3184,11.7382739174,0.0,0.0,0.0,133.05
2020-03-11 19:30:00,72.353,-21.3526,75.4379886779,12.343,-1.6825999999999999,12.4571582538,60.01,-19.67,63.1514766256,130.79,88.013,-5.8126,88.2047305294,12.343,-1.6825999999999999,12.4571582538,75.67,-4.13,75.7826220185,132.01,12.343,-1.6825999999999999,12.4571582538,12.343,-1.6825999999999999,12.4571582538,0.0,0.0,0.0,132.27
2020-03-11 20:00:00,70.5664,-21.9024,73.8872921057,11.9964,-1.8724,12.1416429992,58.57,-20.03,61.9002891754,131.28,85.9464,-6.2924,86.1764351242,11.9964,-1.8724,12.1416429992,73.95,-4.42,74.0819741908,132.52,11.9964,-1.8724,12.1416429992,11.9964,-1.8724,12.1416429992,0.0,0.0,0.0,132.73
2020-03-11 20:30:00,67.4272,-23.6268,71.446854221,8.3172,-2.4868,8.6810131943,59.11,-21.14,62.7765218852,131.28,83.2972,-8.1568,83.6956206386,8.3172,-2.4868,8.6810131943,74.98,-5.67,75.1940775593,132.79,8.3172,-2.4868,8.6810131943,8.3172,-2.4868,8.6810131943,0.0,0.0,0.0,132.82
2020-03-11 21:00:00,62.7186,-24.8756,67.4716107805,8.2786,-1.1656,8.3602536636,54.44,-23.71,59.3791015425,131.92,77.5086,-10.0456,78.1568752786,8.2786,-1.1656,8.3602536636,69.23,-8.88,69.7971869061,133.17,8.2786,-1.1656,8.3602536636,8.2786,-1.1656,8.3602536636,0.0,0.0,0.0,133.57
2020-03-11 21:30:00,60.8236,-25.6866,66.0250841463,8.2236,-1.8866,8.4372303821,52.6,-23.8,57.7338722069,131.79,75.0936,-11.3866,75.9519810177,8.2236,-1.8866,8.4372303821,66.87,-9.5,67.5414457944,132.91,8.2236,-1.8866,8.4372303821,8.2236,-1.8866,8.4372303821,0.0,0.0,0.0,133.49
2020-03-11 22:00:00,59.0164,-26.0652,64.5161229461,8.2864,-2.4752,8.6481813117,50.73,-23.59,55.9465906021,131.29,72.7464,-11.7352,73.686862004,8.2864,-2.4752,8.6481813117,64.46,-9.26,65.1217260214,132.4,8.2864,-2.4752,8.6481813117,8.2864,-2.4752,8.6481813117,0.0,0.0,0.0,132.98
2020-03-11 22:30:00,54.534,-25.5642,60.2286101254,8.264,-2.4542,8.6207188587,46.27,-23.11,51.7202571533,131.9,67.174,-10.9742,68.0645233704,8.264,-2.4542,8.6207188587,58.91,-8.52,59.5229241553,133.15,8.264,-2.4542,8.6207188587,8.264,-2.4542,8.6207188587,0.0,0.0,0.0,133.6
2020-03-11 23:00:00,50.3102,-21.0078,54.520123669,8.2602,-2.5778,8.6530894413,42.05,-18.43,45.9115170736,132.61,61.7902,-5.5078,62.0351890211,8.2602,-2.5778,8.6530894413,53.53,-2.93,53.6101277745,134.31,8.2602,-2.5778,8.6530894413,8.2602,-2.5778,8.6530894413,0.0,0.0,0.0,134.15
2020-03-11 23:30:00,45.99,-22.208,51.0712772897,8.26,-2.098,8.5222769258,37.73,-20.11,42.7547073432,132.46,56.45,-7.238,56.9121352964,8.26,-2.098,8.5222769258,48.19,-5.14,48.4633438797,133.99,8.26,-2.098,8.5222769258,8.26,-2.098,8.5222769258,0.0,0.0,0.0,134.08
2020-03-12 00:00:00,43.8848,-18.5096,47.6285729704,8.2448,-2.0396,8.4933323967,35.64,-16.47,39.2615651751,132.84,53.2148,-9.6096,54.0754967726,8.2448,-2.0396,8.4933323967,44.97,-7.57,45.6026950958,134.93,8.2448,-2.0396,8.4933323967,8.2448,-2.0396,8.4933323967,0.0,0.0,0.0,134.24
2020-03-12 00:30:00,44.8022,-7.0576,45.3546782879,8.2122,-2.3176,8.5329654048,36.59,-4.74,36.8957409466,131.06,54.0622,6.6124,54.4650833342,8.2122,-2.3176,8.5329654048,45.85,8.93,46.7115339076,134.24,8.2122,-2.3176,8.5329654048,8.2122,-2.3176,8.5329654048,0.0,0.0,0.0,132.21
2020-03-12 01:00:00,44.4656,-11.9928,46.0544985338,8.1756,-2.4928,8.5471917727,36.29,-9.5,37.5128524642,130.7,55.2556,20.9172,59.0822358006,8.1756,-2.4928,8.5471917727,47.08,23.41,52.5790309915,133.46,8.1756,-2.4928,8.5471917727,8.1756,-2.4928,8.5471917727,0.0,0.0,0.0,132.44
2020-03-12 01:30:00,44.1598,-12.3308,45.849062855,8.1798,-2.6608,8.6016849907,35.98,-9.67,37.2568020635,131.37,54.8798,20.7892,58.6854605902,8.1798,-2.6608,8.6016849907,46.7,23.45,52.256985179,134.03,8.1798,-2.6608,8.6016849907,8.1798,-2.6608,8.6016849907,0.0,0.0,0.0,133.13
2020-03-12 02:00:00,42.7506,-12.7438,44.6096204736,8.2306,-2.5138,8.6059262604,34.52,-10.23,36.0039345072,131.92,53.1406,20.3562,56.9060475415,8.2306,-2.5138,8.6059262604,44.91,22.87,50.3978670184,134.59,8.2306,-2.5138,8.6059262604,8.2306,-2.5138,8.6059262604,0.0,0.0,0.0,133.74
2020-03-12 02:30:00,41.9278,-12.7192,43.8145918785,8.2078,-2.5592,8.5975278703,33.72,-10.16,35.2173820719,131.92,52.1378,20.4008,55.9869880372,8.2078,-2.5592,8.5975278703,43.93,22.96,49.5682004918,134.72,8.2078,-2.5592,8.5975278703,8.2078,-2.5592,8.5975278703,0.0,0.0,0.0,133.74
2020-03-12 03:00:00,41.2678,-11.786,42.917841428,8.0278,-2.436,8.3892591353,33.24,-9.35,34.5299884159,132.42,51.0178,17.464,53.9240875012,8.0278,-2.436,8.3892591353,42.99,19.9,47.3724614096,134.92,8.0278,-2.436,8.3892591353,8.0278,-2.436,8.3892591353,0.0,0.0,0.0,134.15
2020-03-12 03:30:00,40.0794,-0.7634000000000001,40.0866696536,7.8494,-1.6834,8.0278836514,32.23,0.92,32.24312795,131.84,45.9394,-16.5034,48.8138370129,7.8494,-1.6834,8.0278836514,38.09,-14.82,40.8715120836,132.51,7.8494,-1.6834,8.0278836514,7.8494,-1.6834,8.0278836514,0.0,0.0,0.0,132.27
2020-03-12 04:00:00,38.926,-1.1421999999999999,38.9427540993,7.956,-1.4122,8.080361677500001,30.97,0.27,30.9711769231,131.9,44.506,-17.0022,47.6430355964,7.956,-1.4122,8.080361677500001,36.55,-15.59,39.7360113751,132.51,7.956,-1.4122,8.080361677500001,7.956,-1.4122,8.080361677500001,0.0,0.0,0.0,132.35
2020-03-12 04:30:00,40.22,-0.8892,40.2298281955,8.06,-1.9692,8.2970686776,32.16,1.08,32.1781292185,132.17,46.03,-16.5892,48.9281356342,8.06,-1.9692,8.2970686776,37.97,-14.62,40.6874096005,132.72,8.06,-1.9692,8.2970686776,8.06,-1.9692,8.2970686776,0.0,0.0,0.0,132.57
2020-03-12 05:00:00,39.9252,-0.9008,39.935360718,8.0652,-1.9408,8.2954298068,31.86,1.04,31.8769697431,131.19,45.6552,-16.0408,48.391161917,8.0652,-1.9408,8.2954298068,37.59,-14.1,40.1474544648,131.91,8.0652,-1.9408,8.2954298068,8.0652,-1.9408,8.2954298068,0.0,0.0,0.0,131.56
2020-03-12 05:30:00,41.3308,-0.5158,41.3340184144,7.9408,-2.1158,8.2178412177,33.39,1.6,33.42831285,131.19,47.4908,-15.4058,49.9270944306,7.9408,-2.1158,8.2178412177,39.55,-13.29,41.7232141619,131.73,7.9408,-2.1158,8.2178412177,7.9408,-2.1158,8.2178412177,0.0,0.0,0.0,131.52
2020-03-12 06:00:00,43.043,-0.4116,43.0449679238,7.943,-1.6016,8.1028619364,35.1,1.19,35.1201665714,130.88,49.623,-15.2916,51.9256695629,7.943,-1.6016,8.1028619364,41.68,-13.69,43.8707020687,131.35,7.943,-1.6016,8.1028619364,7.943,-1.6016,8.1028619364,0.0,0.0,0.0,131.19
2020-03-12 06:30:00,47.643,-9.1806,48.5194689311,7.843,-1.9306,8.0771198679,39.8,-7.25,40.4549440736,131.29,58.513,15.5194,60.5361292565,7.843,-1.9306,8.0771198679,50.67,17.45,53.590590592,132.74,7.843,-1.9306,8.0771198679,7.843,-1.9306,8.0771198679,0.0,0.0,0.0,132.78
2020-03-12 07:00:00,53.2582,-9.6524,54.1258227928,8.4582,-2.3924,8.7900355517,44.8,-7.26,45.3844422682,131.29,65.9082,23.7476,70.0559728574,8.4582,-2.3924,8.7900355517,57.45,26.14,63.1173676574,132.74,8.4582,-2.3924,8.7900355517,8.4582,-2.3924,8.7900355517,0.0,0.0,0.0,133.02
2020-03-12 07:30:00,60.2904,-18.5216,63.0712454191,8.7004,-2.5816,9.0753302265,51.59,-15.94,53.9964045099,131.2,74.8104,13.5684,76.0308978424,8.7004,-2.5816,9.0753302265,66.11,16.15,68.0540564551,131.77,8.7004,-2.5816,9.0753302265,8.7004,-2.5816,9.0753302265,0.0,0.0,0.0,133.07
2020-03-12 08:00:00,61.9752,-21.4108,65.5694118601,9.5052,-2.7208,9.8869398542,52.47,-18.69,55.6993446999,132.03,76.5652,10.4692,77.2776423015,9.5052,-2.7208,9.8869398542,67.06,13.19,68.3448586216,132.09,9.5052,-2.7208,9.8869398542,9.5052,-2.7208,9.8869398542,0.0,0.0,0.0,133.98
2020-03-12 08:30:00,62.1378,-20.8516,65.5430805761,9.7578,-2.1116,9.9836624242,52.38,-18.74,55.6313940145,131.72,76.6178,10.8384,77.3806060418,9.7578,-2.1116,9.9836624242,66.86,12.95,68.1025851198,131.76,9.7578,-2.1116,9.9836624242,9.7578,-2.1116,9.9836624242,0.0,0.0,0.0,133.73
2020-03-12 09:00:00,61.2144,-21.0296,64.7259364051,10.6144,-2.0396,10.8085824936,50.6,-18.99,54.0460923657,132.19,75.1544,10.7704,75.9222322875,10.6144,-2.0396,10.8085824936,64.54,12.81,65.7989946732,132.17,10.6144,-2.0396,10.8085824936,10.6144,-2.0396,10.8085824936,0.0,0.0,0.0,134.24
2020-03-12 09:30:00,62.7192,-20.3472,65.937141252,11.0592,-2.2072,11.2773062599,51.66,-18.14,54.7523077139,131.81,76.7792,11.5128,77.6375560955,11.0592,-2.2072,11.2773062599,65.72,13.72,67.1368512815,131.76,11.0592,-2.2072,11.2773062599,11.0592,-2.2072,11.2773062599,0.0,0.0,0.0,133.86
2020-03-12 10:00:00,62.5756,-20.313,65.7899968412,14.0856,-2.393,14.2874272128,48.49,-17.92,51.695323773,132.18,74.7856,11.747,75.7025625482,14.0856,-2.393,14.2874272128,60.7,14.14,62.3251923383,132.13,14.0856,-2.393,14.2874272128,14.0856,-2.393,14.2874272128,0.0,0.0,0.0,134.26
2020-03-12 10:30:00,62.1218,-20.457,65.4034164569,15.261800000000001,-2.827,15.5214196593,46.86,-17.63,50.0667204838,132.34,73.8218,11.843,74.7657328209,15.261800000000001,-2.827,15.5214196593,58.56,14.67,60.3695494434,132.29,15.261800000000001,-2.827,15.5214196593,15.261800000000001,-2.827,15.5214196593,0.0,0.0,0.0,134.41
2020-03-12 11:00:00,61.11,-20.9464,64.600184001,17.19,-2.6264000000000003,17.389481791,43.92,-18.32,47.5876958887,132.71,71.3,11.3236,72.1935863977,17.19,-2.6264000000000003,17.389481791,54.11,13.95,55.8792859654,132.46,17.19,-2.6264000000000003,17.389481791,17.19,-2.6264000000000003,17.389481791,0.0,0.0,0.0,134.82
2020-03-12 11:30:00,58.5278,-9.112,59.2328617985,16.0378,-2.172,16.1842087493,42.49,-6.94,43.0530335749,131.69,65.0278,-24.962,69.6542620149,16.0378,-2.172,16.1842087493,48.99,-22.79,54.0315111763,132.52,16.0378,-2.172,16.1842087493,16.0378,-2.172,16.1842087493,0.0,0.0,0.0,132.34
2020-03-12 12:00:00,60.9538,-8.5778,61.5544018514,13.0038,-1.6078000000000001,13.1028178374,47.95,-6.97,48.4539306971,131.4,69.0838,-24.2778,73.2255624443,13.0038,-1.6078000000000001,13.1028178374,56.08,-22.67,60.4888030961,132.25,13.0038,-1.6078000000000001,13.1028178374,13.0038,-1.6078000000000001,13.1028178374,0.0,0.0,0.0,131.96
2020-03-12 12:30:00,61.7036,-7.9952000000000005,62.219430052,15.2936,-2.2052,15.4517671481,46.41,-5.79,46.7697787038,131.17,69.0136,-23.3252,72.8487607307,15.2936,-2.2052,15.4517671481,53.72,-21.12,57.7225501862,132.2,15.2936,-2.2052,15.4517671481,15.2936,-2.2052,15.4517671481,0.0,0.0,0.0,131.71
2020-03-12 13:00:00,60.5548,-8.7836,61.1885236952,16.6548,-2.5036,16.8419231681,43.9,-6.28,44.3469097007,130.61,66.6248,-24.3736,70.9431910193,16.6548,-2.5036,16.8419231681,49.97,-21.87,54.546290433,131.82,16.6548,-2.5036,16.8419231681,16.6548,-2.5036,16.8419231681,0.0,0.0,0.0,131.2
2020-03-12 13:30:00,61.2922,-9.3714,62.004491118,13.882200000000001,-3.0114,14.205069757,47.41,-6.36,47.8346913861,130.7,69.3422,-24.9314,73.6879597139,13.882200000000001,-3.0114,14.205069757,55.46,-21.92,59.634704661,131.9,13.882200000000001,-3.0114,14.205069757,13.882200000000001,-3.0114,14.205069757,0.0,0.0,0.0,131.26
2020-03-12 14:00:00,59.9104,-9.3064,60.6289131448,16.3404,-3.1664,16.644361241,43.57,-6.14,44.0005056789,130.7,66.3204,-24.9264,70.8499885188,16.3404,-3.1664,16.644361241,49.98,-21.76,54.5114483389,131.9,16.3404,-3.1664,16.644361241,16.3404,-3.1664,16.644361241,0.0,0.0,0.0,131.3
2020-03-12 14:30:00,58.8156,-9.395,59.5612359539,16.7056,-3.295,17.0274512585,42.11,-6.1,42.5495252617,130.8,64.8256,-25.025,69.4881935321,16.7056,-3.295,17.0274512585,48.12,-21.73,52.7989327544,131.96,16.7056,-3.295,17.0274512585,16.7056,-3.295,17.0274512585,0.0,0.0,0.0,131.38
2020-03-12 15:00:00,59.2324,-9.966,60.0649512258,13.9924,-2.936,14.2971099793,45.24,-7.03,45.7829498831,131.27,66.7224,-25.816,71.5426063109,13.9924,-2.936,14.2971099793,52.73,-22.88,57.4799730341,132.51,13.9924,-2.936,14.2971099793,13.9924,-2.936,14.2971099793,0.0,0.0,0.0,131.87
2020-03-12 15:30:00,59.625,-10.2532,60.5001548365,15.235,-3.1832,15.563996506,44.39,-7.07,44.9494938792,131.27,66.505,-26.0832,71.4370236449,15.235,-3.1832,15.563996506,51.27,-22.9,56.1517844774,132.51,15.235,-3.1832,15.563996506,15.235,-3.1832,15.563996506,0.0,0.0,0.0,131.87
2020-03-12 16:00:00,61.9174,-10.9604,62.8800031085,12.5874,-2.9704,12.9331324481,49.33,-7.99,49.9728826465,130.8,70.7574,-26.7504,75.6451819677,12.5874,-2.9704,12.9331324481,58.17,-23.78,62.8429574415,131.9,12.5874,-2.9704,12.9331324481,12.5874,-2.9704,12.9331324481,0.0,0.0,0.0,131.41
2020-03-12 16:30:00,64.1732,-10.316,64.997072659,10.8332,-2.686,11.1612193886,53.34,-7.63,53.8829518494,130.43,74.4032,-25.876,78.7743838201,10.8332,-2.686,11.1612193886,63.57,-23.19,67.6677249507,131.65,10.8332,-2.686,11.1612193886,10.8332,-2.686,11.1612193886,0.0,0.0,0.0,131.0
2020-03-12 17:00:00,64.1478,-16.19,66.1593254564,9.7478,-1.96,9.9428972055,54.4,-14.23,56.2303556809,130.43,77.5478,-7.23,77.8841073958,9.7478,-1.96,9.9428972055,67.8,-5.27,68.0045064683,131.95,9.7478,-1.96,9.9428972055,9.7478,-1.96,9.9428972055,0.0,0.0,0.0,131.71
2020-03-12 17:30:00,63.4546,-22.332,67.2696401444,10.8346,-1.3719999999999999,10.9211236217,52.62,-20.96,56.6408509823,130.93,78.8946,9.118,79.4197446052,10.8346,-1.3719999999999999,10.9211236217,68.06,10.49,68.863660228,133.73,10.8346,-1.3719999999999999,10.9211236217,10.8346,-1.3719999999999999,10.9211236217,0.0,0.0,0.0,132.92
2020-03-12 18:00:00,67.1788,-20.9492,70.3694546666,10.2888,-2.4892,10.585628091,56.89,-18.46,59.8100635345,130.8,83.8288,11.1308,84.5645458693,10.2888,-2.4892,10.585628091,73.54,13.62,74.7906143844,133.86,10.2888,-2.4892,10.585628091,10.2888,-2.4892,10.585628091,0.0,0.0,0.0,132.67
2020-03-12 18:30:00,68.3736,-20.4816,71.3753817189,10.1236,-1.7716,10.2774434331,58.25,-18.71,61.1810967538,130.95,85.5636,11.6884,86.3582557693,10.1236,-1.7716,10.2774434331,75.44,13.46,76.6313591162,134.09,10.1236,-1.7716,10.2774434331,10.1236,-1.7716,10.2774434331,0.0,0.0,0.0,132.77
2020-03-12 19:00:00,69.577,-20.4628,72.523686564,10.137,-1.6328,10.2676581965,59.44,-18.83,62.3512830662,130.91,87.077,11.7372,87.8644740088,10.137,-1.6328,10.2676581965,76.94,13.37,78.0930246565,133.98,10.137,-1.6328,10.2676581965,10.137,-1.6328,10.2676581965,0.0,0.0,0.0,132.72
2020-03-12 19:30:00,69.9678,-20.4504,72.8952117563,9.9078,-2.4204,10.1991586418,60.06,-18.03,62.7079301205,130.91,87.8078,12.0496,88.6307091306,9.9078,-2.4204,10.1991586418,77.9,14.47,79.2325116351,134.1,9.9078,-2.4204,10.1991586418,9.9078,-2.4204,10.1991586418,0.0,0.0,0.0,132.67
2020-03-12 20:00:00,68.2866,-21.2976,71.5307451752,9.4566,-2.5776,9.8015970801,58.83,-18.72,61.7365961161,130.69,86.0266,10.9424,86.7197326179,9.4566,-2.5776,9.8015970801,76.57,13.52,77.7544551778,133.53,9.4566,-2.5776,9.8015970801,9.4566,-2.5776,9.8015970801,0.0,0.0,0.0,132.49
2020-03-12 20:30:00,66.1218,-21.5936,69.5584358378,8.1818,-2.7436,8.6295534183,57.94,-18.85,60.9291892282,130.8,83.4818,10.6464,84.1579275184,8.1818,-2.7436,8.6295534183,75.3,13.39,76.4812532586,133.86,8.1818,-2.7436,8.6295534183,8.1818,-2.7436,8.6295534183,0.0,0.0,0.0,132.6
2020-03-12 21:00:00,61.6532,-22.3892,65.5926318033,8.1932,-1.5592000000000001,8.340241656,53.46,-20.83,57.3747374722,131.01,77.5832,9.1608,78.1221682935,8.1932,-1.5592000000000001,8.340241656,69.39,10.72,70.2131789624,134.05,8.1932,-1.5592000000000001,8.340241656,8.1932,-1.5592000000000001,8.340241656,0.0,0.0,0.0,132.92
2020-03-12 21:30:00,59.6942,-23.4898,64.1495769096,8.2942,-1.5697999999999999,8.4414468949,51.4,-21.92,55.8788546769,131.62,74.8442,7.5702,75.2260739483,8.2942,-1.5697999999999999,8.4414468949,66.55,9.14,67.1747132484,134.72,8.2942,-1.5697999999999999,8.4414468949,8.2942,-1.5697999999999999,8.4414468949,0.0,0.0,0.0,133.65
2020-03-12 22:00:00,57.9972,-24.5858,62.9931485916,8.2372,-1.5158,8.3755067596,49.76,-23.07,54.8478121715,131.18,72.6272,5.9242,72.8684178879,8.2372,-1.5158,8.3755067596,64.39,7.44,64.8184055651,134.24,8.2372,-1.5158,8.3755067596,8.2372,-1.5158,8.3755067596,0.0,0.0,0.0,133.27
2020-03-12 22:30:00,55.447,-25.0636,60.848614232,8.237,-1.9536,8.4655018729,47.21,-23.11,52.5628785361,131.22,69.377,5.3664,69.5842394365,8.237,-1.9536,8.4655018729,61.14,7.32,61.5766351793,134.33,8.237,-1.9536,8.4655018729,8.237,-1.9536,8.4655018729,0.0,0.0,0.0,133.32
2020-03-12 23:00:00,51.638,-26.0544,57.8386964182,8.308,-2.0744,8.5630601633,43.33,-23.98,49.5230178806,132.27,64.638,4.6856,64.8076067399,8.308,-2.0744,8.5630601633,56.33,6.76,56.7341740047,135.41,8.308,-2.0744,8.5630601633,8.308,-2.0744,8.5630601633,0.0,0.0,0.0,134.42
2020-03-12 23:30:00,48.0724,-14.787,50.2952384502,8.3024,-2.187,8.5856167373,39.77,-12.6,41.7182561956,132.05,56.1424,-31.497,64.3741414448,8.3024,-2.187,8.5856167373,47.84,-29.31,56.104738659,133.4,8.3024,-2.187,8.5856167373,8.3024,-2.187,8.5856167373,0.0,0.0,0.0,132.74
2020-03-13 00:00:00,45.9364,-4.5256,46.1587900656,8.2564,-2.2056,8.5459237254,37.68,-2.32,37.7513549426,131.33,53.5664,-14.2856,55.4385928422,8.2564,-2.2056,8.5459237254,45.31,-12.08,46.8926700029,133.64,8.2564,-2.2056,8.5459237254,8.2564,-2.2056,8.5459237254,0.0,0.0,0.0,131.92
2020-03-13 00:30:00,45.0906,-12.6556,46.8329629611,8.0306,-2.2056,8.3279774087,37.06,-10.45,38.505143812200004,130.81,56.0306,20.1544,59.5451759232,8.0306,-2.2056,8.3279774087,48.0,22.36,52.9525221307,132.07,8.0306,-2.2056,8.3279774087,8.0306,-2.2056,8.3279774087,0.0,0.0,0.0,132.6
2020-03-13 01:00:00,46.133,-12.5484,47.8091626319,8.083,-2.5484,8.475212773700001,38.05,-10.0,39.3421211934,129.94,57.513,20.1816,60.9511455804,8.083,-2.5484,8.475212773700001,49.43,22.73,54.4056780125,131.36,8.083,-2.5484,8.475212773700001,8.083,-2.5484,8.475212773700001,0.0,0.0,0.0,131.68
2020-03-13 01:30:00,45.2142,-13.108,47.0759338265,8.0042,-2.458,8.3731106311,37.21,-10.65,38.7040902231,130.63,56.5142,19.852,59.8995551372,8.0042,-2.458,8.3731106311,48.51,22.31,53.3943461426,132.01,8.0042,-2.458,8.3731106311,8.0042,-2.458,8.3731106311,0.0,0.0,0.0,132.4
2020-03-13 02:00:00,43.2598,-13.4342,45.297770648,8.0898,-2.3542,8.4253855508,35.17,-11.08,36.8740464283,130.81,53.9398,19.3358,57.3007433257,8.0898,-2.3542,8.4253855508,45.85,21.69,50.7215792341,132.19,8.0898,-2.3542,8.4253855508,8.0898,-2.3542,8.4253855508,0.0,0.0,0.0,132.63
2020-03-13 02:30:00,41.6032,-13.698,43.8002449107,8.0332,-2.138,8.312842248,33.57,-11.56,35.5046264591,131.6,51.5832,18.832,54.9133020883,8.0332,-2.138,8.312842248,43.55,20.97,48.3357362621,132.92,8.0332,-2.138,8.312842248,8.0332,-2.138,8.312842248,0.0,0.0,0.0,133.52
2020-03-13 03:00:00,40.7824,-13.902,43.0867700549,8.0424,-2.082,8.3075219988,32.74,-11.82,34.8083323358,131.78,50.5324,18.548000000000002,53.8289118761,8.0424,-2.082,8.3075219988,42.49,20.63,47.2334309573,133.07,8.0424,-2.082,8.3075219988,8.0424,-2.082,8.3075219988,0.0,0.0,0.0,133.72
2020-03-13 03:30:00,39.9712,-13.4664,42.1786765843,8.0112,-2.0164,8.2610649677,31.96,-11.45,33.9491399007,131.74,49.6212,19.1736,53.1967144324,8.0112,-2.0164,8.2610649677,41.61,21.19,46.6948412568,132.99,8.0112,-2.0164,8.2610649677,8.0112,-2.0164,8.2610649677,0.0,0.0,0.0,133.72
2020-03-13 04:00:00,39.519800000000004,-13.7606,41.8469676846,8.0198,-2.2206,8.3215537251,31.5,-11.54,33.5473039155,131.98,49.1498,19.1094,52.7339739485,8.0198,-2.2206,8.3215537251,41.13,21.33,46.3319090908,133.24,8.0198,-2.2206,8.3215537251,8.0198,-2.2206,8.3215537251,0.0,0.0,0.0,133.93
2020-03-13 04:30:00,39.1608,-13.8948,41.5527823819,8.0408,-1.9848,8.2821431816,31.12,-11.91,33.3212019591,132.28,49.1408,19.3552,52.815168197,8.0408,-1.9848,8.2821431816,41.1,21.34,46.3098866334,133.47,8.0408,-1.9848,8.2821431816,8.0408,-1.9848,8.2821431816,0.0,0.0,0.0,134.21
2020-03-13 05:00:00,39.8928,-14.1732,42.3357424652,8.0428,-2.3332,8.374392758900001,31.85,-11.84,33.9795247171,132.39,50.2028,19.2768,53.7765389931,8.0428,-2.3332,8.374392758900001,42.16,21.61,47.3757079103,133.61,8.0428,-2.3332,8.374392758900001,8.0428,-2.3332,8.374392758900001,0.0,0.0,0.0,134.29
2020-03-13 05:30:00,41.5122,-13.8366,43.7574479192,7.9122,-2.6466000000000003,8.3431049616,33.6,-11.19,35.4143487869,132.32,52.2722,19.8334,55.908377265,7.9122,-2.6466000000000003,8.3431049616,44.36,22.48,49.7308757212,133.49,7.9122,-2.6466000000000003,8.3431049616,7.9122,-2.6466000000000003,8.3431049616,0.0,0.0,0.0,134.18
2020-03-13 06:00:00,43.792,-13.4696,45.8166933351,7.7620000000000005,-2.7296,8.2279620903,36.03,-10.74,37.5966554364,132.32,55.132,20.3604,58.7714498048,7.7620000000000005,-2.7296,8.2279620903,47.37,23.09,52.6978652319,133.49,7.7620000000000005,-2.7296,8.2279620903,7.7620000000000005,-2.7296,8.2279620903,0.0,0.0,0.0,134.13
2020-03-13 06:30:00,49.2902,-12.5934,50.8735445944,7.6902,-2.7434000000000003,8.164889442,41.6,-9.85,42.7502339175,131.23,62.0602,21.3766,65.6386125051,7.6902,-2.7434000000000003,8.164889442,54.37,24.12,59.4800075656,132.35,7.6902,-2.7434000000000003,8.164889442,7.6902,-2.7434000000000003,8.164889442,0.0,0.0,0.0,132.96
2020-03-13 07:00:00,51.4358,-11.5642,52.7197519273,7.9958,-2.8742,8.4966960214,43.44,-8.69,44.3006738098,131.35,64.6858,22.9658,68.6416833366,7.9958,-2.8742,8.4966960214,56.69,25.84,62.3013779944,132.46,7.9958,-2.8742,8.4966960214,7.9958,-2.8742,8.4966960214,0.0,0.0,0.0,133.05
2020-03-13 07:30:00,55.6986,-10.0064,56.5903002547,8.0686,-2.8464,8.5559510821,47.63,-7.16,48.1651585692,130.32,69.9586,24.3836,74.0862042685,8.0686,-2.8464,8.5559510821,61.89,27.23,67.615419839,131.74,8.0686,-2.8464,8.5559510821,8.0686,-2.8464,8.5559510821,0.0,0.0,0.0,131.95
2020-03-13 08:00:00,58.5932,-8.1744,59.1606617745,8.8632,-2.9044,9.32694235,49.73,-5.27,50.0084572847,130.27,73.0932,26.4856,77.7438286528,8.8632,-2.9044,9.32694235,64.23,29.39,70.6347294183,132.19,8.8632,-2.9044,9.32694235,8.8632,-2.9044,9.32694235,0.0,0.0,0.0,131.88
2020-03-13 08:30:00,59.9744,-18.3986,62.7330625533,10.4744,-3.2686,10.9725476221,49.5,-15.13,51.7606694315,130.91,74.2744,14.7314,75.72120338,10.4744,-3.2686,10.9725476221,63.8,18.0,66.2905724821,131.69,10.4744,-3.2686,10.9725476221,10.4744,-3.2686,10.9725476221,0.0,0.0,0.0,132.78
2020-03-13 09:00:00,59.8316,-21.092,63.4404667587,12.6916,-3.492,13.1632357177,47.14,-17.6,50.3183823269,130.98,72.9216,11.558,73.8318841054,12.6916,-3.492,13.1632357177,60.23,15.05,62.0818443669,131.44,12.6916,-3.492,13.1632357177,12.6916,-3.492,13.1632357177,0.0,0.0,0.0,132.97
2020-03-13 09:30:00,59.8848,-20.646,63.3438756869,10.3448,-1.9060000000000001,10.5189221425,49.54,-18.74,52.9660192954,130.71,74.3348,11.624,75.2381543304,10.3448,-1.9060000000000001,10.5189221425,63.99,13.53,65.4047475341,131.04,10.3448,-1.9060000000000001,10.5189221425,10.3448,-1.9060000000000001,10.5189221425,0.0,0.0,0.0,132.7
2020-03-13 10:00:00,59.739,-20.0634,63.0181572292,12.389,-1.6234000000000002,12.4949089056,47.35,-18.44,50.8139360806,131.2,72.859,12.4166,73.909443487,12.389,-1.6234000000000002,12.4949089056,60.47,14.04,62.078518829,131.51,12.389,-1.6234000000000002,12.4949089056,12.389,-1.6234000000000002,12.4949089056,0.0,0.0,0.0,133.2
2020-03-13 10:30:00,59.5942,-20.2948,62.9551235459,13.3542,-1.7048,13.4625777873,46.24,-18.59,49.8369912816,131.75,72.0642,12.3352,73.1122840614,13.3542,-1.7048,13.4625777873,58.71,14.04,60.365434646,132.03,13.3542,-1.7048,13.4625777873,13.3542,-1.7048,13.4625777873,0.0,0.0,0.0,133.8
2020-03-13 11:00:00,59.7738,-20.0322,63.0412262197,15.6538,-2.0522,15.7877477583,44.12,-17.98,47.6429931889,131.78,71.0338,12.7778,72.1739074408,15.6538,-2.0522,15.7877477583,55.38,14.83,57.3312593617,132.03,15.6538,-2.0522,15.7877477583,15.6538,-2.0522,15.7877477583,0.0,0.0,0.0,133.86
2020-03-13 11:30:00,59.1334,-19.785,62.3554746639,16.8434,-2.035,16.9658877917,42.29,-17.75,45.8640011338,132.08,69.4334,12.855,70.6133702677,16.8434,-2.035,16.9658877917,52.59,14.89,54.6572977744,132.35,16.8434,-2.035,16.9658877917,16.8434,-2.035,16.9658877917,0.0,0.0,0.0,134.15
2020-03-13 12:00:00,57.44,-19.8818,60.7835468794,15.46,-1.5718,15.5396961116,41.98,-18.31,45.7993067633,132.19,68.0,12.0882,69.0660884895,15.46,-1.5718,15.5396961116,52.54,13.66,54.2867129231,132.39,15.46,-1.5718,15.5396961116,15.46,-1.5718,15.5396961116,0.0,0.0,0.0,134.38
2020-03-13 12:30:00,55.9132,-19.5346,59.2274136815,15.9232,-1.5546,15.998908694,39.99,-17.98,43.8461001687,132.23,65.7832,12.5154,66.9631588218,15.9232,-1.5546,15.998908694,49.86,14.07,51.807185795,132.49,15.9232,-1.5546,15.998908694,15.9232,-1.5546,15.998908694,0.0,0.0,0.0,134.38
2020-03-13 13:00:00,56.2916,-19.3874,59.5366736501,11.9216,-2.9374000000000002,12.2781458421,44.37,-16.45,47.3212362476,132.26,67.4816,13.5226,68.8231577982,11.9216,-2.9374000000000002,12.2781458421,55.56,16.46,57.946917088,132.69,11.9216,-2.9374000000000002,12.2781458421,11.9216,-2.9374000000000002,12.2781458421,0.0,0.0,0.0,134.31
2020-03-13 13:30:00,56.2428,-19.4232,59.5022121444,9.2528,-3.2232,9.798128703,46.99,-16.2,49.7041255833,132.44,68.5428,13.8468,69.9274574261,9.2528,-3.2232,9.798128703,59.29,17.07,61.6983711292,133.13,9.2528,-3.2232,9.798128703,9.2528,-3.2232,9.798128703,0.0,0.0,0.0,134.44
2020-03-13 14:00:00,54.9968,-20.5608,58.7145170029,10.1068,-3.1708,10.5925152292,44.89,-17.39,48.140670955,132.56,66.4868,12.5892,67.6681796037,10.1068,-3.1708,10.5925152292,56.38,15.76,58.5412845776,133.17,10.1068,-3.1708,10.5925152292,10.1068,-3.1708,10.5925152292,0.0,0.0,0.0,134.62
2020-03-13 14:30:00,54.1094,-21.3062,58.1530852733,9.6294,-2.3762,9.9182493818,44.48,-18.93,48.3406174971,132.3,66.2894,11.2938,67.2445869256,9.6294,-2.3762,9.9182493818,56.66,13.67,58.2857143732,132.83,9.6294,-2.3762,9.9182493818,9.6294,-2.3762,9.9182493818,0.0,0.0,0.0,134.37
2020-03-13 15:00:00,53.5676,-22.0084,57.9124981357,7.5376,-1.8484,7.7609275425,46.03,-20.16,50.2512338157,131.8,66.9776,9.9816,67.7172890798,7.5376,-1.8484,7.7609275425,59.44,11.83,60.6057959275,131.79,7.5376,-1.8484,7.7609275425,7.5376,-1.8484,7.7609275425,0.0,0.0,0.0,133.84
2020-03-13 15:30:00,53.8506,-21.947,58.1511644712,6.4406,-1.687,6.6578748381,47.41,-20.26,51.5574989696,131.8,67.6606,9.893,68.3800280883,6.4406,-1.687,6.6578748381,61.22,11.58,62.3055759944,131.79,6.4406,-1.687,6.6578748381,6.4406,-1.687,6.6578748381,0.0,0.0,0.0,133.79
2020-03-13 16:00:00,54.7988,-21.7902,58.9722078396,6.1888,-1.6102,6.3948408487,48.61,-20.18,52.632352218,131.46,69.1788,10.0498,69.9049701343,6.1888,-1.6102,6.3948408487,62.99,11.66,64.0600944426,131.5,6.1888,-1.6102,6.3948408487,6.1888,-1.6102,6.3948408487,0.0,0.0,0.0,133.47
2020-03-13 16:30:00,55.1852,-21.905,59.373692188,5.6852,-0.985,5.7698980962,49.5,-20.92,53.7391514633,131.53,69.4552,9.285,70.0730763706,5.6852,-0.985,5.7698980962,63.77,10.27,64.5916852234,131.54,5.6852,-0.985,5.7698980962,5.6852,-0.985,5.7698980962,0.0,0.0,0.0,133.54
2020-03-13 17:00:00,56.3016,-21.553,60.2860014561,5.5116,-0.863,5.5787546603,50.79,-20.69,54.8425035898,131.03,70.9616,9.537,71.5996022584,5.5116,-0.863,5.5787546603,65.45,10.4,66.2711287062,131.07,5.5116,-0.863,5.5787546603,5.5116,-0.863,5.5787546603,0.0,0.0,0.0,133.03
2020-03-13 17:30:00,54.6282,-21.2824,58.6274746599,5.2382,-1.0024,5.3332490098,49.39,-20.28,53.3914834033,130.55,69.3682,9.8676,70.0665162613,5.2382,-1.0024,5.3332490098,64.13,10.87,65.0447061643,132.09,5.2382,-1.0024,5.3332490098,5.2382,-1.0024,5.3332490098,0.0,0.0,0.0,132.51
2020-03-13 18:00:00,55.0096,-21.075,58.9085029275,3.7196,-0.755,3.7954511142,51.29,-20.32,55.168528166,130.14,70.7496,10.135,71.4718414843,3.7196,-0.755,3.7954511142,67.03,10.89,67.9088580378,131.93,3.7196,-0.755,3.7954511142,3.7196,-0.755,3.7954511142,0.0,0.0,0.0,132.01
2020-03-13 18:30:00,57.299,-18.0144,60.0640825149,2.479,-0.6944,2.5744188393,54.82,-17.32,57.4909975561,129.89,74.049,9.6556,74.6758663315,2.479,-0.6944,2.5744188393,71.57,10.35,72.3145033863,131.55,2.479,-0.6944,2.5744188393,2.479,-0.6944,2.5744188393,0.0,0.0,0.0,131.56
2020-03-13 19:00:00,60.6838,0.62,60.6869671547,2.3438,-1.23,2.6469413367,58.34,1.85,58.3693249918,131.48,77.1938,3.31,77.2647323068,2.3438,-1.23,2.6469413367,74.85,4.54,74.9875596349,131.6,2.3438,-1.23,2.6469413367,2.3438,-1.23,2.6469413367,0.0,0.0,0.0,132.0
2020-03-13 19:30:00,59.5806,0.0198,59.58060329,2.7606,-0.9502,2.9195534590000003,56.82,0.97,56.8282790519,131.97,75.8106,2.5198,75.8524651175,2.7606,-0.9502,2.9195534590000003,73.05,3.47,73.1323690304,131.96,2.7606,-0.9502,2.9195534590000003,2.7606,-0.9502,2.9195534590000003,0.0,0.0,0.0,132.53
2020-03-13 20:00:00,59.5352,-0.4116,59.536622793,3.0752,-1.0416,3.2468116053,56.46,0.63,56.4635147684,132.17,75.5652,2.0184,75.5921516402,3.0752,-1.0416,3.2468116053,72.49,3.06,72.5545567142,132.02,3.0752,-1.0416,3.2468116053,3.0752,-1.0416,3.2468116053,0.0,0.0,0.0,132.77
2020-03-13 20:30:00,57.8068,-1.2042,57.8193412612,3.0268,-1.5542,3.4025072932000002,54.78,0.35000000000000003,54.7811180974,132.34,73.3568,1.1158,73.3652854958,3.0268,-1.5542,3.4025072932000002,70.33,2.67,70.3806635377,132.43,3.0268,-1.5542,3.4025072932000002,3.0268,-1.5542,3.4025072932000002,0.0,0.0,0.0,132.97
2020-03-13 21:00:00,54.9568,-2.212,55.0012982596,4.0668,-1.542,4.3493248028,50.89,-0.67,50.8944103021,132.86,69.2268,-0.112,69.2268906007,4.0668,-1.542,4.3493248028,65.16,1.43,65.1756894862,132.86,4.0668,-1.542,4.3493248028,4.0668,-1.542,4.3493248028,0.0,0.0,0.0,133.52
2020-03-13 21:30:00,55.4244,-3.2236000000000002,55.5180665398,4.4844,-1.8235999999999999,4.8410081925,50.94,-1.4,50.9592346881,133.62,69.3644,-1.5036,69.3806947235,4.4844,-1.8235999999999999,4.8410081925,64.88,0.32,64.8807891444,133.73,4.4844,-1.8235999999999999,4.8410081925,4.4844,-1.8235999999999999,4.8410081925,0.0,0.0,0.0,134.35
2020-03-13 22:00:00,54.0848,-21.5804,58.231256685700004,4.4248,-2.0304,4.8684062278999995,49.66,-19.55,53.3696364987,132.41,68.8448,4.4796,68.9903855852,4.4248,-2.0304,4.8684062278999995,64.42,6.51,64.7481003582,134.31,4.4248,-2.0304,4.8684062278999995,4.4248,-2.0304,4.8684062278999995,0.0,0.0,0.0,134.29
2020-03-13 22:30:00,51.3478,-37.0892,63.3419712472,4.1978,-1.7792,4.5592847553,47.15,-35.31,58.906014973,131.09,66.5478,9.0308,67.1577622727,4.1978,-1.7792,4.5592847553,62.35,10.81,63.2801596079,134.35,4.1978,-1.7792,4.5592847553,4.1978,-1.7792,4.5592847553,0.0,0.0,0.0,133.91
2020-03-13 23:00:00,48.6262,-37.7066,61.5328774721,4.7762,-2.0766,5.2081046456,43.85,-35.63,56.500614156,131.46,62.8762,8.6834,63.472970326,4.7762,-2.0766,5.2081046456,58.1,10.76,59.0879649336,134.74,4.7762,-2.0766,5.2081046456,4.7762,-2.0766,5.2081046456,0.0,0.0,0.0,134.3
2020-03-13 23:30:00,45.3244,-38.5854,59.52423312,5.1944,-2.0954,5.6011152925,40.13,-36.49,54.2396257362,131.74,58.5944,7.7246,59.1013803267,5.1944,-2.0954,5.6011152925,53.4,9.82,54.2954178545,135.0,5.1944,-2.0954,5.6011152925,5.1944,-2.0954,5.6011152925,0.0,0.0,0.0,134.63
2020-03-14 00:00:00,43.094,-39.188,58.2476796104,5.274,-2.028,5.6504743164,37.82,-37.16,53.0209203994,131.78,55.794,7.232,56.2607523945,5.274,-2.028,5.6504743164,50.52,9.26,51.3616393819,135.2,5.274,-2.028,5.6504743164,5.274,-2.028,5.6504743164,0.0,0.0,0.0,134.68
2020-03-14 00:30:00,41.904,-39.599,57.6543668511,5.354,-1.409,5.5362981314,36.55,-38.19,52.8618822972,131.93,54.334,6.7010000000000005,54.7456569693,5.354,-1.409,5.5362981314,48.98,8.11,49.6468780489,135.2,5.354,-1.409,5.5362981314,5.354,-1.409,5.5362981314,0.0,0.0,0.0,134.86
2020-03-14 01:00:00,41.707,-39.4524,57.4105017811,5.277,-1.4324,5.4679519713,36.43,-38.02,52.6561041096,131.44,54.107,6.5576,54.5029317263,5.277,-1.4324,5.4679519713,48.83,7.99,49.4793795434,134.81,5.277,-1.4324,5.4679519713,5.277,-1.4324,5.4679519713,0.0,0.0,0.0,134.37
