Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-14 01:30:00,41.6132,-39.686,57.503365208,5.2632,-2.446,5.8038082532,36.35,-37.24,52.0397934277,131.83,54.0232,6.884,54.4600366713,5.2632,-2.446,5.8038082532,48.76,9.33,49.6446019221,135.31,5.2632,-2.446,5.8038082532,5.2632,-2.446,5.8038082532,0.0,0.0,0.0,134.71
2020-03-14 02:00:00,40.1072,-30.7154,50.5175542658,5.0872,-2.3554,5.6060247056,35.02,-28.36,45.0631778728,131.99,49.5672,-20.0854,53.4820587581,5.0872,-2.3554,5.6060247056,44.48,-17.73,47.8834345051,134.15,5.0872,-2.3554,5.6060247056,5.0872,-2.3554,5.6060247056,0.0,0.0,0.0,133.76
2020-03-14 02:30:00,41.776,-27.809,50.1854028279,5.016,-2.499,5.6040393468000005,36.76,-25.31,44.6306363387,131.65,50.466,-29.799,58.6071459551,5.016,-2.499,5.6040393468000005,45.45,-27.3,53.0187938377,133.23,5.016,-2.499,5.6040393468000005,5.016,-2.499,5.6040393468000005,0.0,0.0,0.0,133.06
2020-03-14 03:00:00,41.5072,-28.4004,50.2934426342,4.8972,-2.6804,5.582751293,36.61,-25.72,44.7415969764,132.05,50.2172,-30.4604,58.7333222626,4.8972,-2.6804,5.582751293,45.32,-27.78,53.1566627997,133.57,4.8972,-2.6804,5.582751293,4.8972,-2.6804,5.582751293,0.0,0.0,0.0,133.48
2020-03-14 03:30:00,41.0284,-28.1318,49.746635844,3.9784,-2.3918,4.6420225980000005,37.05,-25.74,45.1137462421,130.97,50.0084,-29.9218,58.2765320331,3.9784,-2.3918,4.6420225980000005,46.03,-27.53,53.6345206001,132.53,3.9784,-2.3918,4.6420225980000005,3.9784,-2.3918,4.6420225980000005,0.0,0.0,0.0,132.35
2020-03-14 04:00:00,39.681,-28.1814,48.6700428083,3.841,-2.3514,4.5035944489,35.84,-25.83,44.1779865997,131.12,48.531,-29.8414,56.9716343013,3.841,-2.3514,4.5035944489,44.69,-27.49,52.4680493253,132.82,3.841,-2.3514,4.5035944489,3.841,-2.3514,4.5035944489,0.0,0.0,0.0,132.49
2020-03-14 04:30:00,39.953,-28.540399999999998,49.0998639627,3.693,-2.3204000000000002,4.3614796985,36.26,-26.22,44.7467987682,131.39,48.923,-30.2404,57.5147087375,3.693,-2.3204000000000002,4.3614796985,45.23,-27.92,53.1533564321,132.96,3.693,-2.3204000000000002,4.3614796985,3.693,-2.3204000000000002,4.3614796985,0.0,0.0,0.0,132.76
2020-03-14 05:00:00,39.8848,-28.375,48.9483186232,3.2448,-2.025,3.8248335964,36.64,-26.35,45.1310547185,130.97,49.0048,-30.135,57.5290243967,3.2448,-2.025,3.8248335964,45.76,-28.11,53.7042800901,132.63,3.2448,-2.025,3.8248335964,3.2448,-2.025,3.8248335964,0.0,0.0,0.0,132.34
2020-03-14 05:30:00,41.015,-28.4126,49.894950283200004,2.865,-1.9026,3.4392021982,38.15,-26.51,46.4564591849,131.48,50.535,-30.1526,58.8469668867,2.865,-1.9026,3.4392021982,47.67,-28.25,55.4120149426,133.08,2.865,-1.9026,3.4392021982,2.865,-1.9026,3.4392021982,0.0,0.0,0.0,132.86
2020-03-14 06:00:00,41.1994,-28.0516,49.84258042,2.8794,-1.7916,3.3912792454,38.32,-26.26,46.4543862299,131.76,50.7994,-29.7116,58.8503034395,2.8794,-1.7916,3.3912792454,47.92,-27.92,55.4603714376,133.36,2.8794,-1.7916,3.3912792454,2.8794,-1.7916,3.3912792454,0.0,0.0,0.0,133.13
2020-03-14 06:30:00,43.4068,-27.7636,51.5263793721,2.9168000000000003,-1.8036,3.4293870006000002,40.49,-25.96,48.0974188497,131.86,53.4568,-29.2836,60.9521016471,2.9168000000000003,-1.8036,3.4293870006000002,50.54,-27.48,57.5277498256,133.44,2.9168000000000003,-1.8036,3.4293870006000002,2.9168000000000003,-1.8036,3.4293870006000002,0.0,0.0,0.0,133.18
2020-03-14 07:00:00,44.2876,-27.0718,51.9063952611,2.8976,-1.9618000000000002,3.4992492052,41.39,-25.11,48.4111991176,131.57,54.5176,-28.3918,61.4675769573,2.8976,-1.9618000000000002,3.4992492052,51.62,-26.43,57.992838351,133.24,2.8976,-1.9618000000000002,3.4992492052,2.8976,-1.9618000000000002,3.4992492052,0.0,0.0,0.0,132.85
2020-03-14 07:30:00,45.4588,-26.2748,52.5058816941,3.2388,-2.1748,3.9012280733,42.22,-24.1,48.6141790016,131.77,55.9088,-27.2648,62.2025983097,3.2388,-2.1748,3.9012280733,52.67,-25.09,58.3406976304,133.44,3.2388,-2.1748,3.9012280733,3.2388,-2.1748,3.9012280733,0.0,0.0,0.0,133.03
2020-03-14 08:00:00,46.922,-25.3958,53.3537322185,3.592,-2.0658,4.1436691036,43.33,-23.33,49.2115616497,131.23,57.522,-26.2358,63.2226042301,3.592,-2.0658,4.1436691036,53.93,-24.17,59.0985092875,132.9,3.592,-2.0658,4.1436691036,3.592,-2.0658,4.1436691036,0.0,0.0,0.0,132.49
2020-03-14 08:30:00,47.66,-24.6908,53.6759834995,3.94,-1.7308,4.3034019845,43.72,-22.96,49.3821830218,131.37,58.44,-25.4708,63.7494725675,3.94,-1.7308,4.3034019845,54.5,-23.74,59.446089863,132.87,3.94,-1.7308,4.3034019845,3.94,-1.7308,4.3034019845,0.0,0.0,0.0,132.61
2020-03-14 09:00:00,51.3852,-23.2628,56.4056437148,4.9652,-2.3828,5.5073538909,46.42,-20.88,50.8998113945,130.3,62.2252,-23.7728,66.6117222032,4.9652,-2.3828,5.5073538909,57.26,-21.39,61.1247879342,132.0,4.9652,-2.3828,5.5073538909,4.9652,-2.3828,5.5073538909,0.0,0.0,0.0,131.49
2020-03-14 09:30:00,54.251,-22.2982,58.6547587519,5.161,-2.3982,5.690982713,49.09,-19.9,52.9701623558,130.09,65.701,-22.7282,69.5211656709,5.161,-2.3982,5.690982713,60.54,-20.33,63.8623558914,131.53,5.161,-2.3982,5.690982713,5.161,-2.3982,5.690982713,0.0,0.0,0.0,131.24
2020-03-14 10:00:00,55.6774,-21.564,59.7074448185,5.9974,-2.444,6.4762599361,49.68,-19.12,53.232290952,129.79,66.9074,-21.724,70.3458054951,5.9974,-2.444,6.4762599361,60.91,-19.28,63.888547487,131.59,5.9974,-2.444,6.4762599361,5.9974,-2.444,6.4762599361,0.0,0.0,0.0,130.93
2020-03-14 10:30:00,55.8728,-21.0652,59.711911968,8.6428,-2.4252000000000002,8.9766133302,47.23,-18.64,50.7752154107,129.79,65.9928,-20.8752,69.2157758526,8.6428,-2.4252000000000002,8.9766133302,57.35,-18.45,60.2447093113,131.56,8.6428,-2.4252000000000002,8.9766133302,8.6428,-2.4252000000000002,8.9766133302,0.0,0.0,0.0,130.93
2020-03-14 11:00:00,56.3102,-20.7886,60.0250323948,9.850200000000001,-1.8986,10.0315064671,46.46,-18.89,50.1534016792,130.03,66.1402,-20.7886,69.3303104421,9.850200000000001,-1.8986,10.0315064671,56.29,-18.89,59.3750469473,131.73,9.850200000000001,-1.8986,10.0315064671,9.850200000000001,-1.8986,10.0315064671,0.0,0.0,0.0,131.15
2020-03-14 11:30:00,57.3666,-20.8548,61.0397368818,10.2066,-2.0048,10.4016299973,47.16,-18.85,50.7876766549,129.92,67.1166,-20.8448,70.2790415601,10.2066,-2.0048,10.4016299973,56.91,-18.84,59.9474244651,131.55,10.2066,-2.0048,10.4016299973,10.2066,-2.0048,10.4016299973,0.0,0.0,0.0,131.03
2020-03-14 12:00:00,57.8374,-20.437,61.3419579714,12.2174,-2.167,12.4080921886,45.62,-18.27,49.1424185404,129.39,66.5974,-20.297,69.6217056367,12.2174,-2.167,12.4080921886,54.38,-18.13,57.3226072331,131.44,12.2174,-2.167,12.4080921886,12.2174,-2.167,12.4080921886,0.0,0.0,0.0,130.44
2020-03-14 12:30:00,59.852,-8.7214,60.4840865184,8.082,-2.6014,8.4903478115,51.77,-6.12,52.1304834046,130.45,70.052,-24.3714,74.1703973426,8.082,-2.6014,8.4903478115,61.97,-21.77,65.6826750369,133.82,8.082,-2.6014,8.4903478115,8.082,-2.6014,8.4903478115,0.0,0.0,0.0,130.74
2020-03-14 13:00:00,60.6256,0.779,60.6306046181,10.7356,-2.951,11.1338002659,49.89,3.73,50.0292414494,131.39,68.7256,-28.331,74.3360858289,10.7356,-2.951,11.1338002659,57.99,-25.38,63.3007464411,133.86,10.7356,-2.951,11.1338002659,10.7356,-2.951,11.1338002659,0.0,0.0,0.0,131.1
2020-03-14 13:30:00,59.0668,0.19460000000000002,59.0671205613,10.7768,-2.7854,11.1309420715,48.29,2.98,48.3818612705,132.03,66.9768,-29.3854,73.13954793,10.7768,-2.7854,11.1309420715,56.2,-26.6,62.1771662268,134.38,10.7768,-2.7854,11.1309420715,10.7768,-2.7854,11.1309420715,0.0,0.0,0.0,131.78
2020-03-14 14:00:00,57.0098,0.3104,57.0106450078,9.9398,-1.9696,10.1330621334,47.07,2.2800000000000002,47.1251875328,132.35,65.1498,-30.1896,71.8046543631,9.9398,-1.9696,10.1330621334,55.21,-28.22,62.0041329268,134.65,9.9398,-1.9696,10.1330621334,9.9398,-1.9696,10.1330621334,0.0,0.0,0.0,132.16
2020-03-14 14:30:00,57.4766,-0.1746,57.4768651957,6.9966,-2.1146,7.3091685382,50.48,1.94,50.5172643757,132.49,67.1866,-30.7446,73.8868706112,6.9966,-2.1146,7.3091685382,60.19,-28.63,66.6521792592,134.75,6.9966,-2.1146,7.3091685382,6.9966,-2.1146,7.3091685382,0.0,0.0,0.0,132.29
2020-03-14 15:00:00,57.8266,-0.133,57.8267529484,5.8065999999999995,-2.343,6.2614896438,52.02,2.21,52.0669232815,132.43,68.0766,-30.583,74.6307132256,5.8065999999999995,-2.343,6.2614896438,62.27,-28.24,68.3743409475,134.8,5.8065999999999995,-2.343,6.2614896438,5.8065999999999995,-2.343,6.2614896438,0.0,0.0,0.0,132.22
2020-03-14 15:30:00,59.6858,-0.048,59.6858193011,3.7758000000000003,-1.9180000000000001,4.235019438,55.91,1.87,55.9412638399,132.43,71.4358,-30.508,77.6776131562,3.7758000000000003,-1.9180000000000001,4.235019438,67.66,-28.59,73.4524587744,134.63,3.7758000000000003,-1.9180000000000001,4.235019438,3.7758000000000003,-1.9180000000000001,4.235019438,0.0,0.0,0.0,132.17
2020-03-14 16:00:00,61.0238,-0.024,61.0238047195,3.7838000000000003,-1.924,4.2448696611,57.24,1.9,57.2715252111,131.84,73.0138,-30.134,78.9878025168,3.7838000000000003,-1.924,4.2448696611,69.23,-28.21,74.7569194122,134.17,3.7838000000000003,-1.924,4.2448696611,3.7838000000000003,-1.924,4.2448696611,0.0,0.0,0.0,131.6
2020-03-14 16:30:00,61.433,0.5078,61.4350986802,3.553,-1.6922000000000001,3.9353970371,57.88,2.2,57.9217955523,131.89,73.713,-29.5122,79.4013621913,3.553,-1.6922000000000001,3.9353970371,70.16,-27.82,75.4743532599,134.17,3.553,-1.6922000000000001,3.9353970371,3.553,-1.6922000000000001,3.9353970371,0.0,0.0,0.0,131.6
2020-03-14 17:00:00,63.7954,1.0662,63.8043089736,3.1754,-1.8738000000000001,3.687043748,60.62,2.94,60.6912514289,130.99,76.7654,-27.9038,81.6795487965,3.1754,-1.8738000000000001,3.687043748,73.59,-26.03,78.0579848574,133.38,3.1754,-1.8738000000000001,3.687043748,3.1754,-1.8738000000000001,3.687043748,0.0,0.0,0.0,130.64
2020-03-14 17:30:00,64.3782,-10.6722,65.2567888275,3.1382,-1.2622,3.3825209652,61.24,-9.41,61.9587419175,131.99,82.3882,6.3578,82.6331478287,3.1382,-1.2622,3.3825209652,79.25,7.62,79.6154940951,133.01,3.1382,-1.2622,3.3825209652,3.1382,-1.2622,3.3825209652,0.0,0.0,0.0,133.08
2020-03-14 18:00:00,64.924,-10.1374,65.7106738267,2.984,-1.7774,3.4732415349,61.94,-8.36,62.5016255789,131.75,83.214,7.4726,83.5488452748,2.984,-1.7774,3.4732415349,80.23,9.25,80.7614722501,132.78,2.984,-1.7774,3.4732415349,2.984,-1.7774,3.4732415349,0.0,0.0,0.0,132.8
2020-03-14 18:30:00,66.5182,-9.2438,67.1574178306,2.9782,-2.0638,3.6233887012,63.54,-7.18,63.9443820832,131.53,85.2382,8.6862,85.6796405786,2.9782,-2.0638,3.6233887012,82.26,10.75,82.9594485276,132.63,2.9782,-2.0638,3.6233887012,2.9782,-2.0638,3.6233887012,0.0,0.0,0.0,132.52
2020-03-14 19:00:00,66.4888,-9.7084,67.1938505817,3.0488,-2.0184,3.6563807242,63.44,-7.69,63.9043793491,132.21,85.2688,8.2516,85.6671299624,3.0488,-2.0184,3.6563807242,82.22,10.27,82.8589240818,133.6,3.0488,-2.0184,3.6563807242,3.0488,-2.0184,3.6563807242,0.0,0.0,0.0,133.22
2020-03-14 19:30:00,64.9564,-9.9834,65.7191157619,2.9164,-1.7634,3.4080740191,62.04,-8.22,62.5821859637,131.91,83.3264,7.7466,83.6857141245,2.9164,-1.7634,3.4080740191,80.41,9.51,80.970415585,133.03,2.9164,-1.7634,3.4080740191,2.9164,-1.7634,3.4080740191,0.0,0.0,0.0,132.98
2020-03-14 20:00:00,63.633,-10.838799999999999,64.5495025112,3.063,-2.0388,3.679493775,60.57,-8.8,61.2059220991,132.47,81.563,6.9012,81.8544411162,3.063,-2.0388,3.679493775,78.5,8.94,79.0074274989,133.62,3.063,-2.0388,3.679493775,3.063,-2.0388,3.679493775,0.0,0.0,0.0,133.61
2020-03-14 20:30:00,62.9696,-11.6628,64.0405451882,3.1096,-2.1428,3.7764009321,59.86,-9.52,60.6122924826,132.81,80.5896,6.0972,80.8199200445,3.1096,-2.1428,3.7764009321,77.48,8.24,77.9169301243,133.96,3.1096,-2.1428,3.7764009321,3.1096,-2.1428,3.7764009321,0.0,0.0,0.0,133.96
2020-03-14 21:00:00,60.7594,-8.4714,61.3471214184,3.0394,-2.0514,3.6669052783,57.72,-6.42,58.0759399407,133.02,76.3394,-5.6114,76.5453578104,3.0394,-2.0514,3.6669052783,73.3,-3.56,73.3863992849,134.45,3.0394,-2.0514,3.6669052783,3.0394,-2.0514,3.6669052783,0.0,0.0,0.0,133.8
2020-03-14 21:30:00,59.729,-1.0796000000000001,59.7387560731,2.8689999999999998,-2.1396,3.5789731991,56.86,1.06,56.8698795497,131.89,71.759,-31.3396,78.3040523163,2.8689999999999998,-2.1396,3.5789731991,68.89,-29.2,74.8229383278,134.21,2.8689999999999998,-2.1396,3.5789731991,2.8689999999999998,-2.1396,3.5789731991,0.0,0.0,0.0,131.7
2020-03-14 22:00:00,56.8276,-1.8294000000000001,56.8570384923,2.8576,-1.9694,3.4705063204,53.97,0.14,53.9701815821,131.63,68.2376,-32.4594,75.5644274915,2.8576,-1.9694,3.4705063204,65.38,-30.49,72.1400339617,133.85,2.8576,-1.9694,3.4705063204,2.8576,-1.9694,3.4705063204,0.0,0.0,0.0,131.49
2020-03-14 22:30:00,55.3818,-2.6342,55.4444116289,2.8618,-1.9742000000000002,3.476688781,52.52,-0.66,52.5241468279,131.84,66.3818,-33.6442,74.4209349906,2.8618,-1.9742000000000002,3.476688781,63.52,-31.67,70.9773153902,134.1,2.8618,-1.9742000000000002,3.476688781,2.8618,-1.9742000000000002,3.476688781,0.0,0.0,0.0,131.72
2020-03-14 23:00:00,52.2018,-2.542,52.2636555097,2.8818,-2.252,3.6573590526,49.32,-0.29,49.3208525879,132.73,62.5118,-34.052,71.1847163599,2.8818,-2.252,3.6573590526,59.63,-31.8,67.5794118057,134.96,2.8818,-2.252,3.6573590526,2.8818,-2.252,3.6573590526,0.0,0.0,0.0,132.62
2020-03-14 23:30:00,48.826,-3.2798,48.9360333909,2.836,-1.8198,3.3696539941,45.99,-1.46,46.0131687672,133.39,58.376,-35.1598,68.146672054,2.836,-1.8198,3.3696539941,55.54,-33.34,64.7784470329,134.93,2.836,-1.8198,3.3696539941,2.836,-1.8198,3.3696539941,0.0,0.0,0.0,133.29
2020-03-15 00:00:00,46.4022,-8.4792,47.1705522278,2.8022,-2.0692,3.4833767353000002,43.6,-6.41,44.0686748156,133.63,55.5122,-34.8792,65.5603763067,2.8022,-2.0692,3.4833767353000002,52.71,-32.81,62.087359422,134.23,2.8022,-2.0692,3.4833767353000002,2.8022,-2.0692,3.4833767353000002,0.0,0.0,0.0,133.89
2020-03-15 00:30:00,45.9664,-14.6508,48.2447496584,2.7764,-1.8208000000000002,3.3201972231,43.19,-12.83,45.0553548427,132.1,55.2764,-32.2608,64.0018719539,2.7764,-1.8208000000000002,3.3201972231,52.5,-30.44,60.6864367054,133.43,2.7764,-1.8208000000000002,3.3201972231,2.7764,-1.8208000000000002,3.3201972231,0.0,0.0,0.0,132.76
2020-03-15 01:00:00,45.9118,-15.1182,48.3368736109,2.8418,-1.9182000000000001,3.4286029925,43.07,-13.2,45.0473628529,132.2,55.1818,-32.8882,64.2391216509,2.8418,-1.9182000000000001,3.4286029925,52.34,-30.97,60.8162519398,133.43,2.8418,-1.9182000000000001,3.4286029925,2.8418,-1.9182000000000001,3.4286029925,0.0,0.0,0.0,132.88
2020-03-15 01:30:00,44.6066,-15.4866,47.2184661242,2.7566,-1.8866,3.3403746975,41.85,-13.6,44.0043463762,132.68,53.5766,-33.4666,63.1701304662,2.7566,-1.8866,3.3403746975,50.82,-31.58,59.8328404808,133.98,2.7566,-1.8866,3.3403746975,2.7566,-1.8866,3.3403746975,0.0,0.0,0.0,133.41
2020-03-15 02:00:00,43.4742,-7.2842,44.0802181855,2.8242000000000003,-1.5542,3.2236071845,40.65,-5.73,41.0518623207,132.61,51.9042,-23.9242,57.152544329,2.8242000000000003,-1.5542,3.2236071845,49.08,-22.37,53.9375870799,134.73,2.8242000000000003,-1.5542,3.2236071845,2.8242000000000003,-1.5542,3.2236071845,0.0,0.0,0.0,133.18
2020-03-15 02:30:00,43.8896,-0.9698,43.900313213,2.9196,-1.5697999999999999,3.31486594,40.97,0.6000000000000001,40.9743932231,131.96,52.1496,-15.9498,54.5341810262,2.9196,-1.5697999999999999,3.31486594,49.23,-14.38,51.2872040572,134.82,2.9196,-1.5697999999999999,3.31486594,2.9196,-1.5697999999999999,3.31486594,0.0,0.0,0.0,132.32
2020-03-15 03:00:00,42.9758,-0.983,42.9870407756,2.9358,-1.803,3.4452475441,40.04,0.8200000000000001,40.0483957232,132.27,51.0258,-15.983,53.4704456185,2.9358,-1.803,3.4452475441,48.09,-14.18,50.1370172627,135.08,2.9358,-1.803,3.4452475441,2.9358,-1.803,3.4452475441,0.0,0.0,0.0,132.66
2020-03-15 03:30:00,41.872,-1.5992000000000002,41.9025276641,2.912,-1.8392,3.4441835956,38.96,0.24,38.9607392127,132.69,49.732,-16.7292,52.470353121,2.912,-1.8392,3.4441835956,46.82,-14.89,49.1306879659,135.36,2.912,-1.8392,3.4441835956,2.912,-1.8392,3.4441835956,0.0,0.0,0.0,133.09
2020-03-15 04:00:00,40.1596,-1.745,40.1974936676,2.7696,-1.705,3.2523390291,37.39,-0.04,37.3900213961,132.15,47.7496,-16.885,50.6470880225,2.7696,-1.705,3.2523390291,44.98,-15.18,47.4724425325,134.64,2.7696,-1.705,3.2523390291,2.7696,-1.705,3.2523390291,0.0,0.0,0.0,132.56
2020-03-15 04:30:00,40.0096,-1.6034000000000002,40.0417155442,2.7596,-1.7534,3.2695265284,37.25,0.15,37.2503020122,131.53,47.5796,-16.5534,50.3769132413,2.7596,-1.7534,3.2695265284,44.82,-14.8,47.2003432191,134.08,2.7596,-1.7534,3.2695265284,2.7596,-1.7534,3.2695265284,0.0,0.0,0.0,131.9
2020-03-15 05:00:00,39.6994,-1.5906,39.731251789,2.7594000000000003,-1.7206000000000001,3.2518844875,36.94,0.13,36.9402287486,131.75,47.1894,-16.6406,50.0374763624,2.7594000000000003,-1.7206000000000001,3.2518844875,44.43,-14.92,46.8682333783,134.33,2.7594000000000003,-1.7206000000000001,3.2518844875,2.7594000000000003,-1.7206000000000001,3.2518844875,0.0,0.0,0.0,132.14
2020-03-15 05:30:00,38.6788,-1.8686,38.7239103836,2.7188,-1.4686,3.0900905165,35.96,-0.4,35.9622246253,131.55,46.0888,-16.9786,49.1167012675,2.7188,-1.4686,3.0900905165,43.37,-15.51,46.0599283543,134.14,2.7188,-1.4686,3.0900905165,2.7188,-1.4686,3.0900905165,0.0,0.0,0.0,131.97
2020-03-15 06:00:00,39.4228,-1.2238,39.4417906069,2.7128,-1.4938,3.0968891294,36.71,0.27,36.710992904,131.28,46.9728,-16.1438,49.6695703452,2.7128,-1.4938,3.0968891294,44.26,-14.65,46.6215626079,134.06,2.7128,-1.4938,3.0968891294,2.7128,-1.4938,3.0968891294,0.0,0.0,0.0,131.67
2020-03-15 06:30:00,39.225,-0.9944000000000001,39.2376025817,2.675,-1.0044,2.8573491841000003,36.55,0.01,36.550001368,131.28,46.835,-15.9744,49.4843276236,2.675,-1.0044,2.8573491841000003,44.16,-14.97,46.6283872764,134.03,2.675,-1.0044,2.8573491841000003,2.675,-1.0044,2.8573491841000003,0.0,0.0,0.0,131.67
2020-03-15 07:00:00,40.1284,-0.6706000000000001,40.1340029267,2.7384,-0.8806,2.8765067217,37.39,0.21,37.3905897252,131.28,47.9484,-15.4806,50.3854943304,2.7384,-0.8806,2.8765067217,45.21,-14.6,47.5089896756,134.14,2.7384,-0.8806,2.8765067217,2.7384,-0.8806,2.8765067217,0.0,0.0,0.0,131.67
2020-03-15 07:30:00,43.3108,0.031400000000000004,43.3108113824,2.6808,-1.6286,3.1367222701,40.63,1.6600000000000001,40.6638967636,131.14,51.7908,-14.2386,53.7124258864,2.6808,-1.6286,3.1367222701,49.11,-12.61,50.7030985246,134.02,2.6808,-1.6286,3.1367222701,2.6808,-1.6286,3.1367222701,0.0,0.0,0.0,131.42
2020-03-15 08:00:00,45.8018,-2.4728,45.8685036063,2.8018,-1.9228,3.3981234645000002,43.0,-0.55,43.003517298,130.84,55.9218,-4.0828,56.0706426847,2.8018,-1.9228,3.3981234645000002,53.12,-2.16,53.1638975245,133.56,2.8018,-1.9228,3.3981234645000002,2.8018,-1.9228,3.3981234645000002,0.0,0.0,0.0,131.42
2020-03-15 08:30:00,48.4162,-11.238,49.7033305367,3.1962,-2.138,3.8453528369,45.22,-9.1,46.1265476705,132.2,62.4562,23.312,66.6650302816,3.1962,-2.138,3.8453528369,59.26,25.45,64.4937989267,134.19,3.1962,-2.138,3.8453528369,3.1962,-2.138,3.8453528369,0.0,0.0,0.0,133.89
2020-03-15 09:00:00,51.8406,-10.273,52.8486739414,3.0106,-2.293,3.7843838812,48.83,-7.98,49.4777657135,130.94,66.9506,24.207,71.1924271911,3.0106,-2.293,3.7843838812,63.94,26.5,69.2139696882,133.07,3.0106,-2.293,3.7843838812,3.0106,-2.293,3.7843838812,0.0,0.0,0.0,132.53
2020-03-15 09:30:00,54.422,-17.322,57.1122208288,3.062,-2.332,3.8489047793,51.36,-14.99,53.5028008613,131.31,70.502,15.988,72.2921029435,3.062,-2.332,3.8489047793,67.44,18.32,69.8840182016,132.48,3.062,-2.332,3.8489047793,3.062,-2.332,3.8489047793,0.0,0.0,0.0,133.06
2020-03-15 10:00:00,56.4322,-23.021,60.9471872841,3.5622,-2.321,4.2516243766,52.87,-20.7,56.7778733311,131.5,72.9422,9.409,73.5465418755,3.5622,-2.321,4.2516243766,69.38,11.73,70.3646026067,131.95,3.5622,-2.321,4.2516243766,3.5622,-2.321,4.2516243766,0.0,0.0,0.0,133.38
2020-03-15 10:30:00,58.3584,-22.343,62.4892990804,4.4284,-2.383,5.028858276,53.93,-19.96,57.5051867226,131.61,74.7584,10.377,75.4751647866,4.4284,-2.383,5.028858276,70.33,12.76,71.4781540053,132.13,4.4284,-2.383,5.028858276,4.4284,-2.383,5.028858276,0.0,0.0,0.0,133.46
2020-03-15 11:00:00,59.803,-22.3168,63.8313275065,4.233,-2.3768000000000002,4.8546335845,55.57,-19.94,59.0392115462,131.48,76.773,10.3532,77.4679435589,4.233,-2.3768000000000002,4.8546335845,72.54,12.73,73.6485200123,131.87,4.233,-2.3768000000000002,4.8546335845,4.233,-2.3768000000000002,4.8546335845,0.0,0.0,0.0,133.35
2020-03-15 11:30:00,61.7002,-21.6334,65.3828622469,3.9802,-2.2934,4.5936560167,57.72,-19.34,60.8739188816,131.05,79.1902,10.9766,79.9473171758,3.9802,-2.2934,4.5936560167,75.21,13.27,76.3717028748,131.47,3.9802,-2.2934,4.5936560167,3.9802,-2.2934,4.5936560167,0.0,0.0,0.0,132.92
2020-03-15 12:00:00,63.3032,-20.7418,66.6146935554,6.1132,-2.1618,6.4841802473,57.19,-18.58,60.1324579574,130.65,80.0132,11.568200000000001,80.8451323549,6.1132,-2.1618,6.4841802473,73.9,13.73,75.1646386275,133.5,6.1132,-2.1618,6.4841802473,6.1132,-2.1618,6.4841802473,0.0,0.0,0.0,132.52
2020-03-15 12:30:00,63.2954,-20.978,66.6812128351,8.2654,-1.858,8.4716587018,55.03,-19.12,58.2569764063,131.4,79.1554,11.602,80.001148449,8.2654,-1.858,8.4716587018,70.89,13.46,72.1565222277,132.77,8.2654,-1.858,8.4716587018,8.2654,-1.858,8.4716587018,0.0,0.0,0.0,133.31
2020-03-15 13:00:00,63.5924,-20.7288,66.8855476706,8.1724,-1.5588000000000002,8.3197343227,55.42,-19.17,58.6418391594,131.69,79.5024,12.0312,80.407595283,8.1724,-1.5588000000000002,8.3197343227,71.33,13.59,72.613063563,133.01,8.1724,-1.5588000000000002,8.3197343227,8.1724,-1.5588000000000002,8.3197343227,0.0,0.0,0.0,133.61
2020-03-15 13:30:00,63.7056,-20.9854,67.073023523,8.4356,-1.9654,8.6615324579,55.27,-19.02,58.4511188943,132.01,79.4456,11.9546,80.3400013724,8.4356,-1.9654,8.6615324579,71.01,13.92,72.3614987407,133.45,8.4356,-1.9654,8.6615324579,8.4356,-1.9654,8.6615324579,0.0,0.0,0.0,133.89
2020-03-15 14:00:00,62.299,-10.948,63.2536489461,9.399000000000001,-1.998,9.6090168592,52.9,-8.95,53.651770707,132.2,72.949,-22.548000000000002,76.3542330523,9.399000000000001,-1.998,9.6090168592,63.55,-20.55,66.7900067375,134.57,9.399000000000001,-1.998,9.6090168592,9.399000000000001,-1.998,9.6090168592,0.0,0.0,0.0,132.77
2020-03-15 14:30:00,59.7686,-10.0072,60.600574236599996,8.9686,-2.7072000000000003,9.3682825427,50.8,-7.3,51.3218277149,132.15,69.3786,-25.0472,73.7614558276,8.9686,-2.7072000000000003,9.3682825427,60.41,-22.34,64.4084132703,134.54,8.9686,-2.7072000000000003,9.3682825427,8.9686,-2.7072000000000003,9.3682825427,0.0,0.0,0.0,132.57
2020-03-15 15:00:00,57.3576,-9.948,58.2138899384,7.6876,-2.698,8.1472938918,49.67,-7.25,50.196328551,132.52,67.1176,-25.018,71.6287131935,7.6876,-2.698,8.1472938918,59.43,-22.32,63.4831261045,134.93,7.6876,-2.698,8.1472938918,7.6876,-2.698,8.1472938918,0.0,0.0,0.0,132.93
2020-03-15 15:30:00,55.9004,-10.1304,56.810912018,7.8804,-2.7704,8.3531922233,48.02,-7.36,48.5807575075,132.52,65.1304,-25.3004,69.87187734930001,7.8804,-2.7704,8.3531922233,57.25,-22.53,61.5236816194,134.86,7.8804,-2.7704,8.3531922233,7.8804,-2.7704,8.3531922233,0.0,0.0,0.0,132.96
2020-03-15 16:00:00,55.1004,-10.3992,56.0731436679,7.7604,-2.6792,8.2098672827,47.34,-7.72,47.9653416542,132.58,64.3304,-25.6192,69.2440883599,7.7604,-2.6792,8.2098672827,56.57,-22.94,61.0443158697,134.86,7.7604,-2.6792,8.2098672827,7.7604,-2.6792,8.2098672827,0.0,0.0,0.0,133.01
2020-03-15 16:30:00,56.9116,-10.2568,57.8284718871,6.8716,-2.4668,7.3009580741,50.04,-7.79,50.6427260325,132.3,67.1216,-25.3568,71.7514912235,6.8716,-2.4668,7.3009580741,60.25,-22.89,64.4516454406,134.5,6.8716,-2.4668,7.3009580741,6.8716,-2.4668,7.3009580741,0.0,0.0,0.0,132.73
2020-03-15 17:00:00,57.9494,-9.725999999999999,58.7599186211,4.4794,-2.266,5.0199382825,53.47,-7.46,53.9878921611,131.35,69.8394,-24.666,74.0672218215,4.4794,-2.266,5.0199382825,65.36,-22.4,69.0918924332,133.6,4.4794,-2.266,5.0199382825,4.4794,-2.266,5.0199382825,0.0,0.0,0.0,131.72
2020-03-15 17:30:00,57.7742,-9.4856,58.5477138153,3.6842,-2.0056,4.1947301463,54.09,-7.48,54.6047479621,131.08,70.2542,-24.4456,74.3857511692,3.6842,-2.0056,4.1947301463,66.57,-22.44,70.2503985754,133.18,3.6842,-2.0056,4.1947301463,3.6842,-2.0056,4.1947301463,0.0,0.0,0.0,131.44
2020-03-15 18:00:00,58.731,-9.015,59.4188571583,3.061,-2.145,3.7377461123,55.67,-6.87,56.0922971539,130.93,71.691,-23.915,75.5746432741,3.061,-2.145,3.7377461123,68.63,-21.77,72.0000680555,133.03,3.061,-2.145,3.7377461123,3.061,-2.145,3.7377461123,0.0,0.0,0.0,131.27
2020-03-15 18:30:00,60.484,-12.3078,61.7235465349,2.794,-2.1278,3.5119750626,57.69,-10.18,58.5812982103,130.51,75.434,-11.1978,76.2605997933,2.794,-2.1278,3.5119750626,72.64,-9.07,73.2040606797,131.81,2.794,-2.1278,3.5119750626,2.794,-2.1278,3.5119750626,0.0,0.0,0.0,131.27
2020-03-15 19:00:00,61.487,-20.3942,64.7809737704,4.867,-1.5142,5.0971061044,56.62,-18.88,59.6848288931,130.78,78.907,12.0958,79.828710541,4.867,-1.5142,5.0971061044,74.04,13.61,75.2805001312,132.79,4.867,-1.5142,5.0971061044,4.867,-1.5142,5.0971061044,0.0,0.0,0.0,132.56
2020-03-15 19:30:00,59.6612,-21.0694,63.2722561776,5.6012,-1.2594,5.7410390871,54.06,-19.81,57.575339339,131.06,76.4312,10.9106,77.2060200101,5.6012,-1.2594,5.7410390871,70.83,12.17,71.8679191295,134.17,5.6012,-1.2594,5.7410390871,5.6012,-1.2594,5.7410390871,0.0,0.0,0.0,132.9
2020-03-15 20:00:00,57.9306,-21.7894,61.8929104884,5.6806,-1.4594,5.8650715869,52.25,-20.33,56.0657774404,131.9,74.2206,10.6206,74.9766270828,5.6806,-1.4594,5.8650715869,68.54,12.08,69.5963935847,135.08,5.6806,-1.4594,5.8650715869,5.6806,-1.4594,5.8650715869,0.0,0.0,0.0,133.77
2020-03-15 20:30:00,56.9576,-22.681,61.3073891041,5.7976,-1.181,5.9166651722,51.16,-21.5,55.4941041913,131.82,72.7976,9.489,73.4134298801,5.7976,-1.181,5.9166651722,67.0,10.67,67.8442989499,134.93,5.7976,-1.181,5.9166651722,5.7976,-1.181,5.9166651722,0.0,0.0,0.0,133.73
2020-03-15 21:00:00,55.006,-23.3772,59.7674954791,5.626,-1.5372,5.8322259764,49.38,-21.84,53.9941663516,132.24,70.356,8.8528,70.9107805897,5.626,-1.5372,5.8322259764,64.73,10.39,65.5585616072,135.44,5.626,-1.5372,5.8322259764,5.626,-1.5372,5.8322259764,0.0,0.0,0.0,134.19
2020-03-15 21:30:00,52.4782,-24.3154,57.837705283,5.6882,-1.5854,5.9050074005,46.79,-22.73,52.0188139042,132.4,67.1482,7.6846,67.5864915527,5.6882,-1.5854,5.9050074005,61.46,9.27,62.155164709,135.79,5.6882,-1.5854,5.9050074005,5.6882,-1.5854,5.9050074005,0.0,0.0,0.0,134.4
2020-03-15 22:00:00,49.7926,-25.047,55.7373772594,4.6826,-1.657,4.9671311398,45.11,-23.39,50.8134253913,132.8,64.2026,6.573,64.5381916059,4.6826,-1.657,4.9671311398,59.52,8.23,60.086298771,133.77,4.6826,-1.657,4.9671311398,4.6826,-1.657,4.9671311398,0.0,0.0,0.0,134.88
2020-03-15 22:30:00,47.1154,-25.442,53.5458334622,2.7854,-2.152,3.5198802764,44.33,-23.29,50.0756727364,133.07,61.5454,5.268,61.7704466971,2.7854,-2.152,3.5198802764,58.76,7.42,59.2266325229,133.21,2.7854,-2.152,3.5198802764,2.7854,-2.152,3.5198802764,0.0,0.0,0.0,135.11
2020-03-15 23:00:00,43.6442,-14.3206,45.93360184,2.8142,-1.5506,3.2131109536,40.83,-12.77,42.7803903676,132.3,52.7542,-32.0106,61.7064350777,2.8142,-1.5506,3.2131109536,49.94,-30.46,58.4962836426,133.51,2.8142,-1.5506,3.2131109536,2.8142,-1.5506,3.2131109536,0.0,0.0,0.0,133.01
2020-03-15 23:30:00,44.4258,-14.6552,46.7806219783,2.7258,-1.5752000000000002,3.1482122991,41.7,-13.08,43.703276765,132.11,53.3958,-32.5952,62.5584408428,2.7258,-1.5752000000000002,3.1482122991,50.67,-31.02,59.4111883402,133.43,2.7258,-1.5752000000000002,3.1482122991,2.7258,-1.5752000000000002,3.1482122991,0.0,0.0,0.0,132.87
2020-03-16 00:00:00,44.4624,-15.4718,47.0774001937,2.8024,-1.6018,3.2278799544,41.66,-13.87,43.9082281583,132.33,53.3724,-33.6318,63.0849510819,2.8024,-1.6018,3.2278799544,50.57,-32.03,59.8602188436,133.52,2.8024,-1.6018,3.2278799544,2.8024,-1.6018,3.2278799544,0.0,0.0,0.0,133.18
2020-03-16 00:30:00,44.2966,-15.4128,46.9014197589,2.7166,-1.7428,3.2275791857,41.58,-13.67,43.7694562452,131.63,53.1966,-33.3628,62.7929508416,2.7166,-1.7428,3.2275791857,50.48,-31.62,59.5655504465,132.91,2.7166,-1.7428,3.2275791857,2.7166,-1.7428,3.2275791857,0.0,0.0,0.0,132.46
2020-03-16 01:00:00,44.5678,-15.265,47.1095427895,2.7278000000000002,-1.495,3.1106137401,41.84,-13.77,44.0476843886,131.7,53.5478,-32.825,62.808021062899996,2.7278000000000002,-1.495,3.1106137401,50.82,-31.33,59.7012671557,132.96,2.7278000000000002,-1.495,3.1106137401,2.7278000000000002,-1.495,3.1106137401,0.0,0.0,0.0,132.46
2020-03-16 01:30:00,44.6186,-15.6258,47.2756289392,2.7386,-1.6658,3.2054359454,41.88,-13.96,44.145396136,131.66,53.5886,-33.1258,63.0004498047,2.7386,-1.6658,3.2054359454,50.85,-31.46,59.7951009699,133.03,2.7386,-1.6658,3.2054359454,2.7386,-1.6658,3.2054359454,0.0,0.0,0.0,132.42
2020-03-16 02:00:00,43.7456,-15.981,46.5732743144,2.6955999999999998,-1.671,3.1715138909,41.05,-14.31,43.4727339835,131.93,52.5556,-33.621,62.3896043613,2.6955999999999998,-1.671,3.1715138909,49.86,-31.95,59.2184270308,133.27,2.6955999999999998,-1.671,3.1715138909,2.6955999999999998,-1.671,3.1715138909,0.0,0.0,0.0,132.72
2020-03-16 02:30:00,42.0656,-15.931000000000001,44.9812345802,2.7456,-1.791,3.278109266,39.32,-14.14,41.7851887635,131.8,50.5656,-33.591,60.7061379463,2.7456,-1.791,3.278109266,47.82,-31.8,57.4281498918,133.21,2.7456,-1.791,3.278109266,2.7456,-1.791,3.278109266,0.0,0.0,0.0,132.6
2020-03-16 03:00:00,40.1198,-16.6918,43.4535906374,2.8398,-1.8018,3.3631751783,37.28,-14.89,40.143623404,132.57,48.2498,-34.6918,59.4269651529,2.8398,-1.8018,3.3631751783,45.41,-32.89,56.0697797392,133.8,2.8398,-1.8018,3.3631751783,2.8398,-1.8018,3.3631751783,0.0,0.0,0.0,133.4
2020-03-16 03:30:00,40.4576,-16.7684,43.7949384783,2.6776,-1.7784,3.2143814833,37.78,-14.99,40.6451534626,132.63,48.6676,-34.8184,59.8402562521,2.6776,-1.7784,3.2143814833,45.99,-33.04,56.6279233241,133.86,2.6776,-1.7784,3.2143814833,2.6776,-1.7784,3.2143814833,0.0,0.0,0.0,133.48
2020-03-16 04:00:00,40.4846,-16.5976,43.7548073121,2.7346,-1.6476000000000002,3.192588749,37.75,-14.95,40.6025245521,132.8,48.6646,-34.6876,59.7618012356,2.7346,-1.6476000000000002,3.192588749,45.93,-33.04,56.5792055441,134.05,2.7346,-1.6476000000000002,3.192588749,2.7346,-1.6476000000000002,3.192588749,0.0,0.0,0.0,133.65
2020-03-16 04:30:00,39.714,-16.6498,43.0629496904,2.684,-1.7498,3.2040062484,37.03,-14.9,39.9152965666,132.95,47.764,-34.9198,59.1674921561,2.684,-1.7498,3.2040062484,45.08,-33.17,55.9683419444,134.15,2.684,-1.7498,3.2040062484,2.684,-1.7498,3.2040062484,0.0,0.0,0.0,133.79
2020-03-16 05:00:00,39.0786,-16.5422,42.4356142739,2.6986,-1.4622,3.0692785472,36.38,-15.08,39.3816048429,133.09,47.0186,-35.1622,58.7122564274,2.6986,-1.4622,3.0692785472,44.32,-33.7,55.677216166,134.3,2.6986,-1.4622,3.0692785472,2.6986,-1.4622,3.0692785472,0.0,0.0,0.0,133.96
2020-03-16 05:30:00,38.1608,-15.9424,41.3570643832,2.7508,-1.6824,3.2244953714,35.41,-14.26,38.1734947313,133.15,45.9808,-34.4224,57.4381022528,2.7508,-1.6824,3.2244953714,43.23,-32.74,54.2285948555,134.38,2.7508,-1.6824,3.2244953714,2.7508,-1.6824,3.2244953714,0.0,0.0,0.0,133.96
2020-03-16 06:00:00,36.4038,-15.445,39.5447174657,2.6838,-1.7149999999999999,3.184965846,33.72,-13.73,36.4081213468,133.06,44.0738,-33.765,55.5209426383,2.6838,-1.7149999999999999,3.184965846,41.39,-32.05,52.3482053179,134.21,2.6838,-1.7149999999999999,3.184965846,2.6838,-1.7149999999999999,3.184965846,0.0,0.0,0.0,133.83
2020-03-16 06:30:00,40.365,-15.156,43.1165578519,2.635,-1.526,3.0449796387,37.73,-13.63,40.1164529838,132.54,48.965,-33.146,59.1289145935,2.635,-1.526,3.0449796387,46.33,-31.62,56.0918291732,133.46,2.635,-1.526,3.0449796387,2.635,-1.526,3.0449796387,0.0,0.0,0.0,133.24
2020-03-16 07:00:00,45.1634,-14.0678,47.3036541548,2.9434,-1.7878,3.4438107381,42.22,-12.28,43.9696122339,131.97,54.7134,-31.3878,63.0773345061,2.9434,-1.7878,3.4438107381,51.77,-29.6,59.6346619006,132.93,2.9434,-1.7878,3.4438107381,2.9434,-1.7878,3.4438107381,0.0,0.0,0.0,132.61
2020-03-16 07:30:00,49.2052,-12.4222,50.7490173292,3.5852,-1.9822000000000002,4.0966786401,45.62,-10.44,46.7993376021,130.82,59.3852,-28.6122,65.9185859063,3.5852,-1.9822000000000002,4.0966786401,55.8,-26.63,61.828770811,131.45,3.5852,-1.9822000000000002,4.0966786401,3.5852,-1.9822000000000002,4.0966786401,0.0,0.0,0.0,131.36
2020-03-16 08:00:00,50.6904,-10.7908,51.8262290428,4.6404,-2.0308,5.0653194174,46.05,-8.76,46.8757943933,130.0,60.6004,-26.5708,66.1695994608,4.6404,-2.0308,5.0653194174,55.96,-24.54,61.1042813557,132.38,4.6404,-2.0308,5.0653194174,4.6404,-2.0308,5.0653194174,0.0,0.0,0.0,130.52
2020-03-16 08:30:00,51.5774,-19.6144,55.1810916721,5.9774,-1.9243999999999999,6.2795402794,45.6,-17.69,48.9111040562,130.65,64.3074,3.1756,64.3857603055,5.9774,-1.9243999999999999,6.2795402794,58.33,5.1,58.5525311152,132.54,5.9774,-1.9243999999999999,6.2795402794,5.9774,-1.9243999999999999,6.2795402794,0.0,0.0,0.0,132.34
2020-03-16 09:00:00,51.2624,-21.81,55.7091532314,7.2724,-2.34,7.6395943453,43.99,-19.47,48.1061430589,130.69,63.9124,9.69,64.6427952193,7.2724,-2.34,7.6395943453,56.64,12.03,57.9034584459,132.34,7.2724,-2.34,7.6395943453,7.2724,-2.34,7.6395943453,0.0,0.0,0.0,132.66
2020-03-16 09:30:00,50.382,-22.1514,55.0366282212,8.592,-2.0014,8.8220216481,41.79,-20.15,46.3942517991,130.89,62.272,9.3286,62.9668544709,8.592,-2.0014,8.8220216481,53.68,11.33,54.8626585211,132.65,8.592,-2.0014,8.8220216481,8.592,-2.0014,8.8220216481,0.0,0.0,0.0,132.92
2020-03-16 10:00:00,50.9832,-21.9848,55.521330255,9.6532,-2.4648,9.9629066682,41.33,-19.52,45.7077597351,130.79,62.2732,9.5352,62.9989799702,9.6532,-2.4648,9.9629066682,52.62,12.0,53.9709588575,132.58,9.6532,-2.4648,9.9629066682,9.6532,-2.4648,9.9629066682,0.0,0.0,0.0,132.82
2020-03-16 10:30:00,52.9106,-22.0344,57.3153240916,10.5706,-2.8444000000000003,10.9466065847,42.34,-19.19,46.4858225699,131.01,64.0106,9.7256,64.7452253662,10.5706,-2.8444000000000003,10.9466065847,53.44,12.57,54.898438047,132.8,10.5706,-2.8444000000000003,10.9466065847,10.5706,-2.8444000000000003,10.9466065847,0.0,0.0,0.0,133.05
2020-03-16 11:00:00,52.2734,-22.1502,56.772702134,11.0934,-2.5002,11.3716543915,41.18,-19.65,45.6280056544,131.32,62.9134,9.6698,63.6521871706,11.0934,-2.5002,11.3716543915,51.82,12.17,53.2298910388,133.08,11.0934,-2.5002,11.3716543915,11.0934,-2.5002,11.3716543915,0.0,0.0,0.0,133.38
2020-03-16 11:30:00,54.7314,-22.2246,59.071642868,10.9414,-2.7446,11.280383997,43.79,-19.48,47.9273877861,131.53,66.0114,9.7754,66.7312773377,10.9414,-2.7446,11.280383997,55.07,12.52,56.4752627263,133.4,10.9414,-2.7446,11.280383997,10.9414,-2.7446,11.280383997,0.0,0.0,0.0,133.61
2020-03-16 12:00:00,56.2406,-22.1652,60.4508162013,10.5806,-2.6752000000000002,10.9135599783,45.66,-19.49,49.6457017273,131.66,67.7606,9.6248,68.4407458127,10.5806,-2.6752000000000002,10.9135599783,57.18,12.3,58.4879679934,133.67,10.5806,-2.6752000000000002,10.9135599783,10.5806,-2.6752000000000002,10.9135599783,0.0,0.0,0.0,133.75
2020-03-16 12:30:00,57.9496,-21.1944,61.7037983557,11.499600000000001,-3.2044,11.9377124911,46.45,-17.99,49.8120728338,131.05,69.4996,10.5956,70.3026396341,11.499600000000001,-3.2044,11.9377124911,58.0,13.8,59.6191244485,133.24,11.499600000000001,-3.2044,11.9377124911,11.499600000000001,-3.2044,11.9377124911,0.0,0.0,0.0,133.12
2020-03-16 13:00:00,57.2642,-21.5276,61.1770068196,11.8542,-3.2376,12.2883730168,45.41,-18.29,48.9550017874,131.32,68.3542,10.2324,69.1158351422,11.8542,-3.2376,12.2883730168,56.5,13.47,58.0834821615,133.46,11.8542,-3.2376,12.2883730168,11.8542,-3.2376,12.2883730168,0.0,0.0,0.0,133.39
2020-03-16 13:30:00,57.5034,-21.5832,61.4204813869,11.8534,-3.3132,12.3077368269,45.65,-18.27,49.1702694725,131.62,68.9434,10.5268,69.7424255515,11.8534,-3.3132,12.3077368269,57.09,13.84,58.7436268884,133.83,11.8534,-3.3132,12.3077368269,11.8534,-3.3132,12.3077368269,0.0,0.0,0.0,133.66
2020-03-16 14:00:00,58.4114,-20.7164,61.9762928782,11.3714,-3.3764,11.8620746465,47.04,-17.34,50.1341919253,130.89,70.1714,11.1536,71.0522918062,11.3714,-3.3764,11.8620746465,58.8,14.53,60.5686461794,133.34,11.3714,-3.3764,11.8620746465,11.3714,-3.3764,11.8620746465,0.0,0.0,0.0,132.87
2020-03-16 14:30:00,58.3808,-20.9078,62.011723968,10.1108,-2.8978,10.5178667742,48.27,-18.01,51.52041343,131.12,70.9808,10.9322,71.8177343383,10.1108,-2.8978,10.5178667742,60.87,13.83,62.4213569221,133.4,10.1108,-2.8978,10.5178667742,10.1108,-2.8978,10.5178667742,0.0,0.0,0.0,133.08
2020-03-16 15:00:00,58.658,-21.0322,62.3146403411,7.408,-1.8722,7.6409159687,51.25,-19.16,54.7144231442,131.12,72.988,10.6378,73.759141351,7.408,-1.8722,7.6409159687,65.58,12.51,66.7625381483,133.4,7.408,-1.8722,7.6409159687,7.408,-1.8722,7.6409159687,0.0,0.0,0.0,133.08
2020-03-16 15:30:00,59.5296,-21.4932,63.2908439065,6.5296,-1.8432,6.7847669378,53.0,-19.65,56.525414638,131.16,74.3596,10.1068,75.0433042876,6.5296,-1.8432,6.7847669378,67.83,11.95,68.874606351,133.4,6.5296,-1.8432,6.7847669378,6.5296,-1.8432,6.7847669378,0.0,0.0,0.0,133.15
2020-03-16 16:00:00,62.2294,-20.8276,65.62230677229999,6.0094,-2.3376,6.4480432784,56.22,-18.49,59.1825016369,130.11,77.9494,10.9024,78.7081398975,6.0094,-2.3376,6.4480432784,71.94,13.24,73.1482139221,132.46,6.0094,-2.3376,6.4480432784,6.0094,-2.3376,6.4480432784,0.0,0.0,0.0,131.98
2020-03-16 16:30:00,64.1186,-2.0536,64.1514780728,6.8686,-2.6636,7.366982484,57.25,0.61,57.2532496894,131.69,78.4686,3.6064,78.5514309667,6.8686,-2.6636,7.366982484,71.6,6.27,71.8740071236,132.05,6.8686,-2.6636,7.366982484,6.8686,-2.6636,7.366982484,0.0,0.0,0.0,132.4
2020-03-16 17:00:00,63.3866,-0.4158,63.3879637565,5.3366,-2.3958,5.8497142836,58.05,1.98,58.0837576264,131.36,78.6266,2.4642,78.6652052003,5.3366,-2.3958,5.8497142836,73.29,4.86,73.4509611918,131.43,5.3366,-2.3958,5.8497142836,5.3366,-2.3958,5.8497142836,0.0,0.0,0.0,131.93
2020-03-16 17:30:00,63.4936,0.2526,63.4941024641,3.2836,-2.1274,3.9125260025,60.21,2.38,60.2570203379,131.79,80.1736,3.3226,80.2424190047,3.2836,-2.1274,3.9125260025,76.89,5.45,77.0829073141,133.6,3.2836,-2.1274,3.9125260025,3.2836,-2.1274,3.9125260025,0.0,0.0,0.0,132.29
2020-03-16 18:00:00,64.3294,0.7284,64.3335236943,2.0794,-1.4816,2.5532416494,62.25,2.21,62.2892173654,131.35,81.9294,3.8384,82.0192654132,2.0794,-1.4816,2.5532416494,79.85,5.32,80.02702606,133.44,2.0794,-1.4816,2.5532416494,2.0794,-1.4816,2.5532416494,0.0,0.0,0.0,131.79
2020-03-16 18:30:00,65.789,1.5394,65.8070077831,0.719,-1.6905999999999999,1.8371416275999999,65.07,3.23,65.1501174212,131.2,84.379,5.0194,84.5281610906,0.719,-1.6905999999999999,1.8371416275999999,83.66,6.71,83.9286583951,133.36,0.719,-1.6905999999999999,1.8371416275999999,0.719,-1.6905999999999999,1.8371416275999999,0.0,0.0,0.0,131.54
2020-03-16 19:00:00,69.0424,2.4974,69.0875531809,2.3324,-1.6126,2.8355896248,66.71,4.11,66.8364885373,131.32,87.9824,6.1674,88.1982966532,2.3324,-1.6126,2.8355896248,85.65,7.78,86.0026214717,133.47,2.3324,-1.6126,2.8355896248,2.3324,-1.6126,2.8355896248,0.0,0.0,0.0,131.64
2020-03-16 19:30:00,67.7984,2.0896,67.830593914,2.5584,-1.2404,2.8432380695,65.24,3.33,65.3249301569,131.89,86.4184,5.5796,86.5983359812,2.5584,-1.2404,2.8432380695,83.86,6.82,84.1368646908,133.87,2.5584,-1.2404,2.8432380695,2.5584,-1.2404,2.8432380695,0.0,0.0,0.0,132.25
2020-03-16 20:00:00,67.7026,1.4618,67.7183793811,2.8926,-1.6482,3.3292188273,64.81,3.11,64.8845759792,132.32,85.9726,4.8518,86.1093950391,2.8926,-1.6482,3.3292188273,83.08,6.5,83.3338850648,134.61,2.8926,-1.6482,3.3292188273,2.8926,-1.6482,3.3292188273,0.0,0.0,0.0,132.68
2020-03-16 20:30:00,65.8002,0.5962000000000001,65.8029009579,3.0002,-1.5038,3.3559818951000002,62.8,2.1,62.835101655,133.14,83.6102,3.7362,83.6936361648,3.0002,-1.5038,3.3559818951000002,80.61,5.24,80.7801318395,135.35,3.0002,-1.5038,3.3559818951000002,3.0002,-1.5038,3.3559818951000002,0.0,0.0,0.0,133.53
2020-03-16 21:00:00,63.2788,-0.8342,63.2842983613,2.9988,-1.5842,3.3915322614,60.28,0.75,60.2846655461,132.94,80.3688,1.9058000000000002,80.3913931157,2.9988,-1.5842,3.3915322614,77.37,3.49,77.4486733263,135.24,2.9988,-1.5842,3.3915322614,2.9988,-1.5842,3.3915322614,0.0,0.0,0.0,133.37
2020-03-16 21:30:00,61.247,-1.899,61.2764327454,2.997,-1.589,3.3921866104,58.25,-0.31,58.2508248869,132.5,78.007,0.711,78.0102401611,2.997,-1.589,3.3921866104,75.01,2.3,75.0452536807,134.7,2.997,-1.589,3.3921866104,2.997,-1.589,3.3921866104,0.0,0.0,0.0,132.94
2020-03-16 22:00:00,58.6482,-2.715,58.7110090889,2.8682,-1.945,3.4654864363,55.78,-0.77,55.7853143757,132.5,75.0882,-0.075,75.0882374559,2.8682,-1.945,3.4654864363,72.22,1.87,72.2442059961,134.77,2.8682,-1.945,3.4654864363,2.8682,-1.945,3.4654864363,0.0,0.0,0.0,132.94
2020-03-16 22:30:00,55.6742,-3.3952,55.7776292852,2.8642000000000003,-1.4452,3.2081528455,52.81,-1.9500000000000002,52.845989441,132.85,71.2542,-0.9952000000000001,71.2611495885,2.8642000000000003,-1.4452,3.2081528455,68.39,0.45,68.3914804636,135.12,2.8642000000000003,-1.4452,3.2081528455,2.8642000000000003,-1.4452,3.2081528455,0.0,0.0,0.0,133.32
2020-03-16 23:00:00,52.2404,-4.1748,52.406949417,2.8604000000000003,-0.9048,3.0000918653,49.38,-3.27,49.4881531278,133.66,66.8904,-2.3148,66.9304408412,2.8604000000000003,-0.9048,3.0000918653,64.03,-1.4100000000000001,64.0455228724,134.76,2.8604000000000003,-0.9048,3.0000918653,2.8604000000000003,-0.9048,3.0000918653,0.0,0.0,0.0,134.24
2020-03-16 23:30:00,47.5716,-11.2094,48.8744081797,2.8916,-0.9194,3.0342456921,44.68,-10.29,45.8496074138,131.85,59.7416,-10.3394,60.6297118822,2.8916,-0.9194,3.0342456921,56.85,-9.42,57.6251585681,135.1,2.8916,-0.9194,3.0342456921,2.8916,-0.9194,3.0342456921,0.0,0.0,0.0,132.63
2020-03-17 00:00:00,45.1946,-12.2676,46.8299677442,2.8546,-1.1676,3.0841580569,42.34,-11.1,43.7708304696,131.39,56.7346,-11.3776,57.8641911628,2.8546,-1.1676,3.0841580569,53.88,-10.21,54.8388411621,134.86,2.8546,-1.1676,3.0841580569,2.8546,-1.1676,3.0841580569,0.0,0.0,0.0,132.2
2020-03-17 00:30:00,46.1796,-12.1794,47.7586980614,2.9696,-2.0894,3.630993875,43.21,-10.09,44.3724261225,130.55,57.8396,-11.1094,58.89684284,2.9696,-2.0894,3.630993875,54.87,-9.02,55.6064501654,134.17,2.9696,-2.0894,3.630993875,2.9696,-2.0894,3.630993875,0.0,0.0,0.0,131.3
2020-03-17 01:00:00,47.4612,-12.108,48.9813144928,2.9712,-2.7880000000000003,4.0744292165000005,44.49,-9.32,45.4557202121,130.44,59.3012,-11.018,60.3160728616,2.9712,-2.7880000000000003,4.0744292165000005,56.33,-8.23,56.9280405424,134.05,2.9712,-2.7880000000000003,4.0744292165000005,2.9712,-2.7880000000000003,4.0744292165000005,0.0,0.0,0.0,131.19
2020-03-17 01:30:00,46.0588,-12.5848,47.7471491136,2.9288,-2.4748,3.8343844982,43.13,-10.11,44.2990857693,131.35,57.6388,-11.7248,58.8192332531,2.9288,-2.4748,3.8343844982,54.71,-9.25,55.4864542028,134.98,2.9288,-2.4748,3.8343844982,2.9288,-2.4748,3.8343844982,0.0,0.0,0.0,132.18
2020-03-17 02:00:00,45.3688,-12.6632,47.1029154902,3.1288,-2.6432,4.095838825,42.24,-10.02,43.4121872289,131.79,56.7388,-11.8332,57.9596070352,3.1288,-2.6432,4.095838825,53.61,-9.19,54.3919865421,135.4,3.1288,-2.6432,4.095838825,3.1288,-2.6432,4.095838825,0.0,0.0,0.0,132.64
2020-03-17 02:30:00,43.8564,-13.0194,45.7480993848,2.9764,-2.1894,3.6949193929,40.88,-10.83,42.2902270034,132.12,54.9464,-12.2394,56.2930704911,2.9764,-2.1894,3.6949193929,51.97,-10.05,52.9328196868,134.96,2.9764,-2.1894,3.6949193929,2.9764,-2.1894,3.6949193929,0.0,0.0,0.0,132.97
2020-03-17 03:00:00,42.2122,-13.3652,44.2775157374,2.8122,-1.8652000000000002,3.3745280974,39.4,-11.5,41.0440007797,132.59,53.0122,-12.8052,54.5368361374,2.8122,-1.8652000000000002,3.3745280974,50.2,-10.94,51.3782405304,132.86,2.8122,-1.8652000000000002,3.3745280974,2.8122,-1.8652000000000002,3.3745280974,0.0,0.0,0.0,133.48
2020-03-17 03:30:00,42.9216,-13.1138,44.8802350373,2.8416,-2.6238,3.8676888448,40.08,-10.49,41.4300193097,132.17,53.8016,-12.5938,55.2559133578,2.8416,-2.6238,3.8676888448,50.96,-9.97,51.9261254091,132.6,2.8416,-2.6238,3.8676888448,2.8416,-2.6238,3.8676888448,0.0,0.0,0.0,133.05
2020-03-17 04:00:00,42.5256,-13.0404,44.48009316,2.6156,-2.9004000000000003,3.9055964359,39.91,-10.14,41.1780001943,132.51,53.3856,-12.4604,54.8204693114,2.6156,-2.9004000000000003,3.9055964359,50.77,-9.56,51.6622347562,132.94,2.6156,-2.9004000000000003,3.9055964359,2.6156,-2.9004000000000003,3.9055964359,0.0,0.0,0.0,133.41
2020-03-17 04:30:00,42.1754,-13.5018,44.2838906195,2.7654,-2.9018,4.0084760695,39.41,-10.6,40.8106370938,132.46,52.9754,-12.9418,54.5333218537,2.7654,-2.9018,4.0084760695,50.21,-10.04,51.2039617608,132.9,2.7654,-2.9018,4.0084760695,2.7654,-2.9018,4.0084760695,0.0,0.0,0.0,133.37
2020-03-17 05:00:00,40.5182,-13.5274,42.7166838835,2.7982,-1.6774,3.2624521452,37.72,-11.85,39.5375884444,132.69,50.9882,-13.2974,52.6936180766,2.7982,-1.6774,3.2624521452,48.19,-11.62,49.5711660141,132.9,2.7982,-1.6774,3.2624521452,2.7982,-1.6774,3.2624521452,0.0,0.0,0.0,133.65
2020-03-17 05:30:00,43.3244,-12.8344,45.1854562743,2.7944,-2.8144,3.9660457284,40.53,-10.02,41.7502251491,131.62,54.3744,-11.9544,55.6730011291,2.7944,-2.8144,3.9660457284,51.58,-9.14,52.3835470353,132.03,2.7944,-2.8144,3.9660457284,2.7944,-2.8144,3.9660457284,0.0,0.0,0.0,132.48
2020-03-17 06:00:00,45.6988,-12.1088,47.2758221386,2.8188,-2.8888,4.03618618,42.88,-9.22,43.8600364797,131.47,57.2788,-10.7688,58.2823127791,2.8188,-2.8888,4.03618618,54.46,-7.88,55.027138759,131.84,2.8188,-2.8888,4.03618618,2.8188,-2.8888,4.03618618,0.0,0.0,0.0,132.25
2020-03-17 06:30:00,50.8218,-10.3036,51.8557569437,2.8118,-2.9736000000000002,4.0924951069,48.01,-7.33,48.5663360776,131.08,63.4718,-8.4536,64.0322789552,2.8118,-2.9736000000000002,4.0924951069,60.66,-5.48,60.9070275091,133.1,2.8118,-2.9736000000000002,4.0924951069,2.8118,-2.9736000000000002,4.0924951069,0.0,0.0,0.0,131.79
2020-03-17 07:00:00,56.4046,-8.4624,57.0358756829,2.8546,-2.8624,4.0425332305,53.55,-5.6,53.842014264,130.66,70.1746,-5.7924,70.4132543128,2.8546,-2.8624,4.0425332305,67.32,-2.93,67.3837317162,133.4,2.8546,-2.8624,4.0425332305,2.8546,-2.8624,4.0425332305,0.0,0.0,0.0,131.26
2020-03-17 07:30:00,60.3952,-20.8212,63.883507672,2.5752,-2.8212,3.8197937745,57.82,-18.0,60.5570177601,131.61,78.2852,12.2988,79.2453974719,2.5752,-2.8212,3.8197937745,75.71,15.12,77.2050419338,133.11,2.5752,-2.8212,3.8197937745,2.5752,-2.8212,3.8197937745,0.0,0.0,0.0,133.32
2020-03-17 08:00:00,62.5996,-13.3318,64.0034906189,2.9896000000000003,-2.4218,3.8474437488,59.61,-10.91,60.6001666664,130.94,77.7196,-11.8518,78.6180729057,2.9896000000000003,-2.4218,3.8474437488,74.73,-9.43,75.3226247551,133.19,2.9896000000000003,-2.4218,3.8474437488,2.9896000000000003,-2.4218,3.8474437488,0.0,0.0,0.0,131.74
2020-03-17 08:30:00,63.93,-12.7146,65.1820984102,3.38,-2.4646,4.1831391514,60.55,-10.25,61.4114403023,131.03,78.97,-11.0446,79.7385984901,3.38,-2.4646,4.1831391514,75.59,-8.58,76.0753869527,133.23,3.38,-2.4646,4.1831391514,3.38,-2.4646,4.1831391514,0.0,0.0,0.0,131.87
2020-03-17 09:00:00,65.5946,-12.3472,66.7465721742,3.8346,-3.3072,5.0637662861,61.76,-9.04,62.418099939,131.21,80.7446,-10.5172,81.4266659332,3.8346,-3.3072,5.0637662861,76.91,-7.21,77.2472148365,133.59,3.8346,-3.3072,5.0637662861,3.8346,-3.3072,5.0637662861,0.0,0.0,0.0,132.01
2020-03-17 09:30:00,67.7106,-9.5156,68.3759606567,3.6406,-3.2756,4.8972975936,64.07,-6.24,64.3731504589,130.35,83.6506,-6.9156,83.9359780054,3.6406,-3.2756,4.8972975936,80.01,-3.64,80.092756851,132.92,3.6406,-3.2756,4.8972975936,3.6406,-3.2756,4.8972975936,0.0,0.0,0.0,131.05
2020-03-17 10:00:00,68.9054,-7.7472,69.3395504528,3.7354000000000003,-3.5472,5.1512950799,65.17,-4.2,65.3051981086,130.15,85.2354,-4.3472,85.3461865639,3.7354000000000003,-3.5472,5.1512950799,81.5,-0.8,81.5039262858,132.92,3.7354000000000003,-3.5472,5.1512950799,3.7354000000000003,-3.5472,5.1512950799,0.0,0.0,0.0,130.76
2020-03-17 10:30:00,67.5334,-8.585,68.0768855087,3.9234,-3.155,5.0345896119,63.61,-5.43,63.8413424044,130.75,83.4934,-5.565,83.6786536015,3.9234,-3.155,5.0345896119,79.57,-2.41,79.606488429,133.38,3.9234,-3.155,5.0345896119,3.9234,-3.155,5.0345896119,0.0,0.0,0.0,131.43
2020-03-17 11:00:00,68.5732,-7.9576,69.0333771157,3.8032,-2.8776,4.7691626099,64.77,-5.08,64.9689102571,130.32,84.1732,-5.4676,84.3505912724,3.8032,-2.8776,4.7691626099,80.37,-2.59,80.4117217823,132.99,3.8032,-2.8776,4.7691626099,3.8032,-2.8776,4.7691626099,0.0,0.0,0.0,131.05
