Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-17 11:30:00,69.074,-7.9116,69.525613198,3.584,-2.8716,4.5925093968,65.49,-5.04,65.6836486502,130.24,84.854,-5.5116,85.0328116115,3.584,-2.8716,4.5925093968,81.27,-2.64,81.3128679853,132.96,3.584,-2.8716,4.5925093968,3.584,-2.8716,4.5925093968,0.0,0.0,0.0,130.96
2020-03-17 12:00:00,69.1664,-7.614,69.584221523,3.0764,-3.274,4.4925842185,66.09,-4.34,66.2323463272,129.91,84.8664,-5.074,85.0179470757,3.0764,-3.274,4.4925842185,81.79,-1.8,81.8098044247,132.71,3.0764,-3.274,4.4925842185,3.0764,-3.274,4.4925842185,0.0,0.0,0.0,130.59
2020-03-17 12:30:00,69.8598,-7.7924,70.2930519596,3.0898,-3.4124,4.6034050224000005,66.77,-4.38,66.9135061105,130.46,85.7498,-5.1724,85.9056571001,3.0898,-3.4124,4.6034050224000005,82.66,-1.76,82.6787348718,133.04,3.0898,-3.4124,4.6034050224000005,3.0898,-3.4124,4.6034050224000005,0.0,0.0,0.0,131.14
2020-03-17 13:00:00,69.3034,-11.093,70.1855818567,3.5034,-3.243,4.7739774361,65.8,-7.85,66.2666016935,130.1,84.7534,-9.133,85.2440643128,3.5034,-3.243,4.7739774361,81.25,-5.89,81.4632101012,132.41,3.5034,-3.243,4.7739774361,3.5034,-3.243,4.7739774361,0.0,0.0,0.0,130.88
2020-03-17 13:30:00,69.1192,-20.878,72.2035642655,2.5092,-3.638,4.4194036521,66.61,-17.24,68.8048668337,131.52,85.2092,-20.788,87.7083160746,2.5092,-3.638,4.4194036521,82.7,-17.15,84.4595317297,132.81,2.5092,-3.638,4.4194036521,2.5092,-3.638,4.4194036521,0.0,0.0,0.0,132.55
2020-03-17 14:00:00,68.2192,-21.2658,71.456934571,1.8492000000000002,-3.3158,3.7965866617,66.37,-17.95,68.7544863991,131.87,84.5592,-21.2358,87.1849614686,1.8492000000000002,-3.3158,3.7965866617,82.71,-17.92,84.6290168914,133.21,1.8492000000000002,-3.3158,3.7965866617,1.8492000000000002,-3.3158,3.7965866617,0.0,0.0,0.0,132.87
2020-03-17 14:30:00,67.5998,-21.4312,70.9156491438,1.9898,-3.0112,3.6092422307,65.61,-18.42,68.1466690308,131.93,83.8298,-21.3212,86.4987221725,1.9898,-3.0112,3.6092422307,81.84,-18.31,83.8632321104,133.21,1.9898,-3.0112,3.6092422307,1.9898,-3.0112,3.6092422307,0.0,0.0,0.0,132.95
2020-03-17 15:00:00,67.4366,-21.7608,70.8606197842,2.2266,-3.9208,4.5089267237,65.21,-17.84,67.6062844712,132.08,83.4566,-21.4708,86.1742382397,2.2266,-3.9208,4.5089267237,81.23,-17.55,83.1042441756,133.42,2.2266,-3.9208,4.5089267237,2.2266,-3.9208,4.5089267237,0.0,0.0,0.0,133.08
2020-03-17 15:30:00,66.9618,-15.953,68.8358981073,1.8618000000000001,-3.453,3.9229463723,65.1,-12.5,66.289214809,131.94,83.1318,-14.863,84.4500144478,1.8618000000000001,-3.453,3.9229463723,81.27,-11.41,82.067051854,133.8,1.8618000000000001,-3.453,3.9229463723,1.8618000000000001,-3.453,3.9229463723,0.0,0.0,0.0,132.85
2020-03-17 16:00:00,66.6498,-9.328,67.2993865057,5.7998,-2.088,6.1642050615,60.85,-7.24,61.2791979386,131.24,81.8598,-7.428,82.1961193734,5.7998,-2.088,6.1642050615,76.06,-5.34,76.2472242118,133.56,5.7998,-2.088,6.1642050615,5.7998,-2.088,6.1642050615,0.0,0.0,0.0,132.03
2020-03-17 16:30:00,65.3926,-9.5668,66.088696439,6.3225999999999996,-1.7468,6.5594649934,59.07,-7.82,59.58537824,131.9,80.4326,-7.8568,80.8154220988,6.3225999999999996,-1.7468,6.5594649934,74.11,-6.11,74.3614429661,134.05,6.3225999999999996,-1.7468,6.5594649934,6.3225999999999996,-1.7468,6.5594649934,0.0,0.0,0.0,132.72
2020-03-17 17:00:00,64.2674,-8.8028,64.8674648079,6.1874,-1.6728,6.4095380957,58.08,-7.13,58.5160089206,131.21,79.2574,-6.9528,79.561780288,6.1874,-1.6728,6.4095380957,73.07,-5.28,73.2605166512,133.47,6.1874,-1.6728,6.4095380957,6.1874,-1.6728,6.4095380957,0.0,0.0,0.0,131.97
2020-03-17 17:30:00,63.6332,-8.193,64.1584709235,8.0232,-1.2530000000000001,8.1204524037,55.61,-6.94,56.0413748939,130.92,78.4132,-6.353,78.670137557,8.0232,-1.2530000000000001,8.1204524037,70.39,-5.1,70.5745145219,132.98,8.0232,-1.2530000000000001,8.1204524037,8.0232,-1.2530000000000001,8.1204524037,0.0,0.0,0.0,131.63
2020-03-17 18:00:00,65.8978,-7.2008,66.2900563092,2.2378,-2.9608,3.711345508,63.66,-4.24,63.8010438786,130.04,82.7678,-4.5408,82.8922649074,2.2378,-2.9608,3.711345508,80.53,-1.58,80.5454983224,132.47,2.2378,-2.9608,3.711345508,2.2378,-2.9608,3.711345508,0.0,0.0,0.0,130.56
2020-03-17 18:30:00,67.3338,-7.2564,67.7236735817,6.6238,-1.8164,6.8683357082,60.71,-5.44,60.9532419154,129.97,83.4838,-4.6864,83.6152331062,6.6238,-1.8164,6.8683357082,76.86,-2.87,76.9135651235,132.21,6.6238,-1.8164,6.8683357082,6.6238,-1.8164,6.8683357082,0.0,0.0,0.0,130.5
2020-03-17 19:00:00,68.0842,-7.2826,68.4725824867,8.4242,-1.4126,8.5418138823,59.66,-5.87,59.9480817041,130.08,83.9642,-4.8225999999999996,84.1025823171,8.4242,-1.4126,8.5418138823,75.54,-3.41,75.6169273377,132.24,8.4242,-1.4126,8.5418138823,8.4242,-1.4126,8.5418138823,0.0,0.0,0.0,130.65
2020-03-17 19:30:00,66.888,-8.104800000000001,67.377238939,8.468,-1.5048,8.6006654998,58.42,-6.6,58.7916354595,130.53,82.498,-5.8248,82.7033753788,8.468,-1.5048,8.6006654998,74.03,-4.32,74.1559390744,132.69,8.468,-1.5048,8.6006654998,8.468,-1.5048,8.6006654998,0.0,0.0,0.0,131.09
2020-03-17 20:00:00,64.5068,-9.0134,65.1334677858,8.4768,-1.5834000000000001,8.6234154371,56.03,-7.43,56.5204900899,131.31,79.5568,-7.1534,79.8777538355,8.4768,-1.5834000000000001,8.6234154371,71.08,-5.57,71.2979052988,133.31,8.4768,-1.5834000000000001,8.6234154371,8.4768,-1.5834000000000001,8.6234154371,0.0,0.0,0.0,131.98
2020-03-17 20:30:00,61.1156,-9.2746,61.8153279415,6.7056000000000004,-1.9246,6.9763282979,54.41,-7.35,54.9041947396,130.54,76.2056,-7.6046,76.5840937305,6.7056000000000004,-1.9246,6.9763282979,69.5,-5.68,69.7317173172,132.18,6.7056000000000004,-1.9246,6.9763282979,6.7056000000000004,-1.9246,6.9763282979,0.0,0.0,0.0,131.25
2020-03-17 21:00:00,59.7204,-6.115,60.0326527913,6.5804,-2.215,6.9431901285,53.14,-3.9,53.2829203404,132.43,75.7404,-4.565,75.8778453645,6.5804,-2.215,6.9431901285,69.16,-2.35,69.1999140173,133.7,6.5804,-2.215,6.9431901285,6.5804,-2.215,6.9431901285,0.0,0.0,0.0,133.11
2020-03-17 21:30:00,59.2974,-6.9254,59.7004423092,6.5674,-2.1254,6.9027579937,52.73,-4.8,52.9480207373,132.73,75.0274,-5.5654,75.233532603,6.5674,-2.1254,6.9027579937,68.46,-3.44,68.5463726247,134.14,6.5674,-2.1254,6.9027579937,6.5674,-2.1254,6.9027579937,0.0,0.0,0.0,133.44
2020-03-17 22:00:00,57.536,-7.5912,58.0346242638,6.5760000000000005,-2.1312,6.9127266285,50.96,-5.46,51.2516653388,133.45,72.596,-6.5812,72.8936993809,6.5760000000000005,-2.1312,6.9127266285,66.02,-4.45,66.1698035361,134.93,6.5760000000000005,-2.1312,6.9127266285,6.5760000000000005,-2.1312,6.9127266285,0.0,0.0,0.0,134.22
2020-03-17 22:30:00,53.312,-13.5004,54.9948192484,6.622,-2.2004,6.9780114761,46.69,-11.3,48.0379651942,133.54,67.632,-4.8504000000000005,67.8057062802,6.622,-2.2004,6.9780114761,61.01,-2.65,61.0675249212,135.73,6.622,-2.2004,6.9780114761,6.622,-2.2004,6.9780114761,0.0,0.0,0.0,134.68
2020-03-17 23:00:00,49.0942,-25.8362,55.4774702386,6.6142,-2.4562,7.0555340039,42.48,-23.38,48.488914197,132.35,62.6942,-4.6962,62.869841801,6.6142,-2.4562,7.0555340039,56.08,-2.24,56.1247182621,133.38,6.6142,-2.4562,7.0555340039,6.6142,-2.4562,7.0555340039,0.0,0.0,0.0,134.1
2020-03-17 23:30:00,47.2054,-10.4984,48.3587240498,6.5654,-2.7484,7.1174559864999996,40.64,-7.75,41.3723591302,130.43,56.9454,-25.3884,62.3486121395,6.5654,-2.7484,7.1174559864999996,50.38,-22.64,55.2332689599,133.02,6.5654,-2.7484,7.1174559864999996,6.5654,-2.7484,7.1174559864999996,0.0,0.0,0.0,130.81
2020-03-18 00:00:00,45.247,-10.89,46.539049292,6.527,-2.73,7.074929611,38.72,-8.16,39.5704940581,130.43,54.537,-25.9,60.3746169263,6.527,-2.73,7.074929611,48.01,-23.17,53.308620316,133.02,6.527,-2.73,7.074929611,6.527,-2.73,7.074929611,0.0,0.0,0.0,130.81
2020-03-18 00:30:00,44.1968,-10.9936,45.5435656399,6.4868,-2.2036,6.8508705432,37.71,-8.79,38.7209013325,130.26,53.2568,-26.1636,59.3365040359,6.4868,-2.2036,6.8508705432,46.77,-23.96,52.5501141769,132.8,6.4868,-2.2036,6.8508705432,6.4868,-2.2036,6.8508705432,0.0,0.0,0.0,130.69
2020-03-18 01:00:00,44.0344,-22.131,49.2829538924,6.5544,-2.561,7.0369652806,37.48,-19.57,42.2816189378,130.62,56.8544,5.989,57.168968159,6.5544,-2.561,7.0369652806,50.3,8.55,51.0214905702,132.14,6.5544,-2.561,7.0369652806,6.5544,-2.561,7.0369652806,0.0,0.0,0.0,132.45
2020-03-18 01:30:00,42.9682,-23.6056,49.025407317,6.5182,-2.7656,7.0806408326,36.45,-20.84,41.9869991783,131.3,55.8282,7.7844,56.3682960413,6.5182,-2.7656,7.0806408326,49.31,10.55,50.425971483,132.67,6.5182,-2.7656,7.0806408326,6.5182,-2.7656,7.0806408326,0.0,0.0,0.0,133.3
2020-03-18 02:00:00,41.6454,-24.0958,48.1138952778,6.5954,-2.6758,7.1175281383,35.05,-21.42,41.0769874747,131.79,54.1954,7.4942,54.7110995576,6.5954,-2.6758,7.1175281383,47.6,10.17,48.6743145817,133.14,6.5954,-2.6758,7.1175281383,6.5954,-2.6758,7.1175281383,0.0,0.0,0.0,133.82
2020-03-18 02:30:00,41.2222,-20.7794,46.1633321718,6.6622,-2.6694,7.1770889085,34.56,-18.11,39.0175050458,132.21,52.3722,-4.1594,52.5371101337,6.6622,-2.6694,7.1770889085,45.71,-1.49,45.7342781729,133.89,6.6622,-2.6694,7.1770889085,6.6622,-2.6694,7.1770889085,0.0,0.0,0.0,133.82
2020-03-18 03:00:00,42.302,-16.5054,45.4080106717,6.642,-2.8054,7.2101617985,35.66,-13.7,38.2011204024,131.91,52.222,-16.2154,54.6815917943,6.642,-2.8054,7.2101617985,45.58,-13.41,47.5117301306,134.1,6.642,-2.8054,7.2101617985,6.642,-2.8054,7.2101617985,0.0,0.0,0.0,132.98
2020-03-18 03:30:00,42.5708,-17.3808,45.9822272327,6.5508,-2.9008000000000003,7.1643297858,36.02,-14.48,38.8215249572,133.08,52.5708,-17.4508,55.3915104802,6.5508,-2.9008000000000003,7.1643297858,46.02,-14.55,48.2653384946,135.15,6.5508,-2.9008000000000003,7.1643297858,6.5508,-2.9008000000000003,7.1643297858,0.0,0.0,0.0,134.2
2020-03-18 04:00:00,41.6874,-17.1726,45.0858903596,6.5674,-2.7526,7.1209233615,35.12,-14.42,37.9651261028,132.5,51.4774,-17.6726,54.4264963186,6.5674,-2.7526,7.1209233615,44.91,-14.92,47.323508957,134.64,6.5674,-2.7526,7.1209233615,6.5674,-2.7526,7.1209233615,0.0,0.0,0.0,133.67
2020-03-18 04:30:00,41.3034,-17.1502,44.7224799357,6.5234,-2.8202,7.1069174471,34.78,-14.33,37.6164498591,132.61,51.0934,-17.560200000000002,54.0268095264,6.5234,-2.8202,7.1069174471,44.57,-14.74,46.9441423396,134.74,6.5234,-2.8202,7.1069174471,6.5234,-2.8202,7.1069174471,0.0,0.0,0.0,133.79
2020-03-18 05:00:00,41.189,-16.8712,44.5103483523,6.579,-2.6412,7.0893708071,34.61,-14.23,37.4211838402,132.21,50.939,-17.3012,53.796963134,6.579,-2.6412,7.0893708071,44.36,-14.66,46.7196446904,134.32,6.579,-2.6412,7.0893708071,6.579,-2.6412,7.0893708071,0.0,0.0,0.0,133.39
2020-03-18 05:30:00,42.3666,-16.4108,45.4339427323,6.5866,-2.7208,7.1264333435000005,35.78,-13.69,38.3095875728,132.31,52.3566,-16.5908,54.9223834898,6.5866,-2.7208,7.1264333435000005,45.77,-13.87,47.8254095644,134.44,6.5866,-2.7208,7.1264333435000005,6.5866,-2.7208,7.1264333435000005,0.0,0.0,0.0,133.46
2020-03-18 06:00:00,44.648,-15.9514,47.4119295743,6.598,-2.7714,7.1564140434,38.05,-13.18,40.2680381941,131.89,55.168,-15.7014,57.3588893369,6.598,-2.7714,7.1564140434,48.57,-12.93,50.2616135833,134.06,6.598,-2.7714,7.1564140434,6.598,-2.7714,7.1564140434,0.0,0.0,0.0,132.97
2020-03-18 06:30:00,48.6382,-15.0886,50.9248500165,6.5382,-2.6386000000000003,7.0505509856,42.1,-12.45,43.9023063176,131.42,60.0282,-14.6486,61.78969394,6.5382,-2.6386000000000003,7.0505509856,53.49,-12.01,54.8217128518,133.62,6.5382,-2.6386000000000003,7.0505509856,6.5382,-2.6386000000000003,7.0505509856,0.0,0.0,0.0,132.47
2020-03-18 07:00:00,53.1894,-14.2552,55.0665324803,6.4794,-2.8052,7.0605786873,46.71,-11.45,48.0928955252,130.82,65.5594,-13.5352,66.942038865,6.4794,-2.8052,7.0605786873,59.08,-10.73,60.0464761664,132.98,6.4794,-2.8052,7.0605786873,6.4794,-2.8052,7.0605786873,0.0,0.0,0.0,131.81
2020-03-18 07:30:00,58.6044,-14.2426,60.3102591117,6.5443999999999996,-2.8125999999999998,7.1231938146000005,52.06,-11.43,53.2999859287,129.87,73.0944,-4.0326,73.2055542573,6.5443999999999996,-2.8125999999999998,7.1231938146000005,66.55,-1.22,66.5611816301,132.06,6.5443999999999996,-2.8125999999999998,7.1231938146000005,6.5443999999999996,-2.8125999999999998,7.1231938146000005,0.0,0.0,0.0,130.98
2020-03-18 08:00:00,60.1042,-18.8436,62.9888570987,6.7042,-2.1136,7.0294809623,53.4,-16.73,55.9593861653,130.22,77.1042,13.7264,78.3164843095,6.7042,-2.1136,7.0294809623,70.4,15.84,72.16,132.09,6.7042,-2.1136,7.0294809623,6.7042,-2.1136,7.0294809623,0.0,0.0,0.0,132.07
2020-03-18 08:30:00,62.709,-17.797,65.1855190207,6.879,-2.567,7.3423518031,55.83,-15.23,57.8700423363,130.29,80.259,15.143,81.6750728803,6.879,-2.567,7.3423518031,73.38,17.71,75.4868763428,132.29,6.879,-2.567,7.3423518031,6.879,-2.567,7.3423518031,0.0,0.0,0.0,132.11
2020-03-18 09:00:00,64.2644,-17.106,66.5020927743,7.1844,-2.996,7.7840618805,57.08,-14.11,58.7981164664,129.69,81.9644,15.684,83.4514872447,7.1844,-2.996,7.7840618805,74.78,18.68,77.0778230103,131.77,7.1844,-2.996,7.7840618805,7.1844,-2.996,7.7840618805,0.0,0.0,0.0,131.48
2020-03-18 09:30:00,65.697,-17.1938,67.9096647572,7.527,-2.9838,8.0968383607,58.17,-14.21,59.88048931,129.65,83.587,15.4962,85.0112862121,7.527,-2.9838,8.0968383607,76.06,18.48,78.2728177594,131.67,7.527,-2.9838,8.0968383607,7.527,-2.9838,8.0968383607,0.0,0.0,0.0,131.43
2020-03-18 10:00:00,66.064,-17.2288,68.2735940569,8.044,-3.1088,8.6238375124,58.02,-14.12,59.7134390234,130.1,83.744,15.7312,85.2087330585,8.044,-3.1088,8.6238375124,75.7,18.84,78.0092020213,132.09,8.044,-3.1088,8.6238375124,8.044,-3.1088,8.6238375124,0.0,0.0,0.0,131.9
2020-03-18 10:30:00,66.1352,-17.1856,68.3316143992,8.2652,-3.2756,8.8906178863,57.87,-13.91,59.5182745046,129.92,83.9852,15.8144,85.461155307,8.2652,-3.2756,8.8906178863,75.72,19.09,78.0893494659,131.99,8.2652,-3.2756,8.8906178863,8.2652,-3.2756,8.8906178863,0.0,0.0,0.0,131.71
2020-03-18 11:00:00,64.7934,-17.1416,67.0225270646,8.7634,-3.4516,9.4186369566,56.03,-13.69,57.6782194593,129.92,82.1634,15.9284,83.6931193475,8.7634,-3.4516,9.4186369566,73.4,19.38,75.9153765715,131.84,8.7634,-3.4516,9.4186369566,8.7634,-3.4516,9.4186369566,0.0,0.0,0.0,131.71
2020-03-18 11:30:00,63.9892,-17.0612,66.224634858,9.3992,-3.5912,10.0618923707,54.59,-13.47,56.2272976409,129.99,80.8692,16.1088,82.4579950404,9.3992,-3.5912,10.0618923707,71.47,19.7,74.1353552632,131.84,9.3992,-3.5912,10.0618923707,9.3992,-3.5912,10.0618923707,0.0,0.0,0.0,131.76
2020-03-18 12:00:00,63.3588,-16.7604,65.53814572900001,9.2788,-3.4304,9.8926120716,54.08,-13.33,55.6986112933,130.19,80.2488,16.5396,81.935512872,9.2788,-3.4304,9.8926120716,70.97,19.97,73.7261269836,132.04,9.2788,-3.4304,9.8926120716,9.2788,-3.4304,9.8926120716,0.0,0.0,0.0,131.96
2020-03-18 12:30:00,64.7254,-16.3686,66.7630771544,8.5354,-3.1786,9.1080486999,56.19,-13.19,57.7173474789,130.14,82.4754,17.0014,84.2094959439,8.5354,-3.1786,9.1080486999,73.94,20.18,76.6443474759,131.99,8.5354,-3.1786,9.1080486999,8.5354,-3.1786,9.1080486999,0.0,0.0,0.0,131.9
2020-03-18 13:00:00,64.972,-16.6752,67.0777390722,8.512,-3.0152,9.0302588579,56.46,-13.66,58.0889593641,130.37,83.012,16.9948,84.7337911995,8.512,-3.0152,9.0302588579,74.5,20.01,77.14045696,132.24,8.512,-3.0152,9.0302588579,8.512,-3.0152,9.0302588579,0.0,0.0,0.0,132.09
2020-03-18 13:30:00,63.5958,-16.4586,65.691029004,7.5458,-2.9186,8.0905700417,56.05,-13.54,57.6622415451,130.37,81.5358,16.8914,83.2670767807,7.5458,-2.9186,8.0905700417,73.99,19.81,76.5960586453,132.41,7.5458,-2.9186,8.0905700417,7.5458,-2.9186,8.0905700417,0.0,0.0,0.0,132.14
2020-03-18 14:00:00,60.8292,-16.6508,63.0669542096,7.8292,-3.2808,8.4888174253,53.0,-13.37,54.6603777887,130.68,77.8192,16.8292,79.6181503257,7.8292,-3.2808,8.4888174253,69.99,20.11,72.8217838287,132.8,7.8292,-3.2808,8.4888174253,7.8292,-3.2808,8.4888174253,0.0,0.0,0.0,132.44
2020-03-18 14:30:00,59.2706,-16.7048,61.5796587145,8.8006,-3.1548,9.3489744571,50.47,-13.55,52.2572808324,130.8,75.0206,16.7652,76.8710761951,8.8006,-3.1548,9.3489744571,66.22,19.92,69.1512458311,132.98,8.8006,-3.1548,9.3489744571,8.8006,-3.1548,9.3489744571,0.0,0.0,0.0,132.58
2020-03-18 15:00:00,58.7378,-16.975,61.1414734353,8.6078,-2.835,9.0626401142,50.13,-14.14,52.0860489959,131.15,74.4978,16.635,76.3324664205,8.6078,-2.835,9.0626401142,65.89,19.47,68.7064261914,133.41,8.6078,-2.835,9.0626401142,8.6078,-2.835,9.0626401142,0.0,0.0,0.0,132.95
2020-03-18 15:30:00,59.2368,-17.5462,61.7808029139,10.2368,-3.4762,10.8109222863,49.0,-14.07,50.9800441349,131.45,74.8968,16.1938,76.6274742418,10.2368,-3.4762,10.8109222863,64.66,19.67,67.5856826554,133.72,10.2368,-3.4762,10.8109222863,10.2368,-3.4762,10.8109222863,0.0,0.0,0.0,133.25
2020-03-18 16:00:00,56.9938,-17.3494,59.5759592352,9.8638,-3.1994,10.3697015772,47.13,-14.15,49.2083265312,131.16,72.5038,16.2006,74.2917253454,9.8638,-3.1994,10.3697015772,62.64,19.4,65.5753734263,133.41,9.8638,-3.1994,10.3697015772,9.8638,-3.1994,10.3697015772,0.0,0.0,0.0,132.95
2020-03-18 16:30:00,57.3206,-17.3258,59.8818380646,9.2806,-2.9558,9.7399327513,48.04,-14.37,50.1431799949,131.36,72.7506,16.1742,74.5268713016,9.2806,-2.9558,9.7399327513,63.47,19.13,66.2902541857,133.68,9.2806,-2.9558,9.7399327513,9.2806,-2.9558,9.7399327513,0.0,0.0,0.0,133.14
2020-03-18 17:00:00,58.8582,-17.2792,61.3421426091,12.0482,-2.7192,12.3512417141,46.81,-14.56,49.0221347964,131.29,73.8982,16.0308,75.6169988288,12.0482,-2.7192,12.3512417141,61.85,18.75,64.6295984824,133.98,12.0482,-2.7192,12.3512417141,12.0482,-2.7192,12.3512417141,0.0,0.0,0.0,133.05
2020-03-18 17:30:00,59.7366,-17.3558,62.2067936258,11.3666,-2.1558,11.5692294125,48.37,-15.2,50.7020403929,131.24,75.5966,15.7342,77.2166496372,11.3666,-2.1558,11.5692294125,64.23,17.89,66.6749203224,133.76,11.3666,-2.1558,11.5692294125,11.3666,-2.1558,11.5692294125,0.0,0.0,0.0,133.01
2020-03-18 18:00:00,60.35,-17.33,62.7889432942,10.47,-2.24,10.7069370036,49.88,-15.09,52.112594447,131.16,76.76,15.81,78.3712555724,10.47,-2.24,10.7069370036,66.29,18.05,68.7034686169,133.76,10.47,-2.24,10.7069370036,10.47,-2.24,10.7069370036,0.0,0.0,0.0,132.87
2020-03-18 18:30:00,62.0996,-16.6908,64.3035234245,10.3496,-2.1708,10.5748093505,51.75,-14.52,53.7484223024,130.89,79.1096,16.6092,80.8343635888,10.3496,-2.1708,10.5748093505,68.76,18.78,71.2785100854,133.46,10.3496,-2.1708,10.5748093505,10.3496,-2.1708,10.5748093505,0.0,0.0,0.0,132.54
2020-03-18 19:00:00,63.2726,-16.3774,65.357793273,10.6526,-2.3274,10.9038835981,52.62,-14.05,54.4634455392,130.61,80.3926,17.0626,82.1833465705,10.6526,-2.3274,10.9038835981,69.74,19.39,72.3853555631,133.2,10.6526,-2.3274,10.9038835981,10.6526,-2.3274,10.9038835981,0.0,0.0,0.0,132.21
2020-03-18 19:30:00,61.701,-17.1036,64.0277013015,10.841,-2.1136,11.0451159324,50.86,-14.99,53.0230110424,130.73,78.361,16.1164,80.0011541789,10.841,-2.1136,11.0451159324,67.52,18.23,69.9377101427,133.13,10.841,-2.1136,11.0451159324,10.841,-2.1136,11.0451159324,0.0,0.0,0.0,132.4
2020-03-18 20:00:00,60.3546,-17.8296,62.9330785622,10.9446,-2.5496,11.2376478553,49.41,-15.28,51.7187248489,130.17,76.7046,15.1404,78.1845724764,10.9446,-2.5496,11.2376478553,65.76,17.69,68.097824488,132.35,10.9446,-2.5496,11.2376478553,10.9446,-2.5496,11.2376478553,0.0,0.0,0.0,131.81
2020-03-18 20:30:00,57.7574,-18.8756,60.7635213769,8.6474,-2.9455999999999998,9.1353208001,49.11,-15.93,51.6290325302,130.49,74.1174,14.0644,75.4400180946,8.6474,-2.9455999999999998,9.1353208001,65.47,17.01,67.6436323685,132.8,8.6474,-2.9455999999999998,9.1353208001,8.6474,-2.9455999999999998,9.1353208001,0.0,0.0,0.0,132.16
2020-03-18 21:00:00,54.2022,-19.1782,57.4950592667,7.6222,-2.8182,8.1265111875,46.58,-16.36,49.3694845021,130.61,70.0822,13.761800000000001,71.4205985419,7.6222,-2.8182,8.1265111875,62.46,16.58,64.6231227967,132.97,7.6222,-2.8182,8.1265111875,7.6222,-2.8182,8.1265111875,0.0,0.0,0.0,132.33
2020-03-18 21:30:00,53.373,-20.809,57.2860507454,7.793,-3.049,8.3682286059,45.58,-17.76,48.9178290606,130.91,68.873,11.881,69.8902589064,7.793,-3.049,8.3682286059,61.08,14.93,62.878225961,132.8,7.793,-3.049,8.3682286059,7.793,-3.049,8.3682286059,0.0,0.0,0.0,132.7
2020-03-18 22:00:00,53.2938,-21.755,57.5630883765,7.7938,-3.145,8.4044240398,45.5,-18.61,49.1587438814,130.55,68.4838,10.485,69.2817875595,7.7938,-3.145,8.4044240398,60.69,13.63,62.2017121951,132.5,7.7938,-3.145,8.4044240398,7.7938,-3.145,8.4044240398,0.0,0.0,0.0,132.37
2020-03-18 22:30:00,51.8498,-22.9204,56.6899152954,7.7498000000000005,-3.3004,8.4233034019,44.1,-19.62,48.2675294582,131.0,66.5998,9.1196,67.2212798465,7.7498000000000005,-3.3004,8.4233034019,58.85,12.42,60.1463124389,132.84,7.7498000000000005,-3.3004,8.4233034019,7.7498000000000005,-3.3004,8.4233034019,0.0,0.0,0.0,132.89
2020-03-18 23:00:00,48.4026,-23.7668,53.922838102200004,7.7326,-3.2568,8.3904617871,40.67,-20.51,45.5489736438,131.55,62.2826,8.2832,62.8309928698,7.7326,-3.2568,8.3904617871,54.55,11.54,55.7572784486,133.39,7.7326,-3.2568,8.3904617871,7.7326,-3.2568,8.3904617871,0.0,0.0,0.0,133.49
2020-03-18 23:30:00,45.7598,-24.4278,51.8717332357,6.5098,-2.8078000000000003,7.0895159835,39.25,-21.62,44.8105668342,132.16,59.6198,7.5622,60.0974826501,6.5098,-2.8078000000000003,7.0895159835,53.11,10.37,54.112928215,133.76,6.5098,-2.8078000000000003,7.0895159835,6.5098,-2.8078000000000003,7.0895159835,0.0,0.0,0.0,134.14
2020-03-19 00:00:00,42.9252,-25.1526,49.751644011,7.8952,-3.2126,8.5237891691,35.03,-21.94,41.3335759401,132.63,55.2752,6.6274,55.6710891379,7.8952,-3.2126,8.5237891691,47.38,9.84,48.3910115621,134.13,7.8952,-3.2126,8.5237891691,7.8952,-3.2126,8.5237891691,0.0,0.0,0.0,134.67
2020-03-19 00:30:00,42.5748,-25.1486,49.4476053717,7.9848,-3.0186,8.5363327606,34.59,-22.13,41.0634265497,132.26,54.7748,6.3714,55.1441153071,7.9848,-3.0186,8.5363327606,46.79,9.39,47.7229106405,133.89,7.9848,-3.0186,8.5363327606,7.9848,-3.0186,8.5363327606,0.0,0.0,0.0,134.27
2020-03-19 01:00:00,41.6234,-24.9898,48.548918954,7.8734,-2.5198,8.2667901631,33.75,-22.47,40.5458185267,131.97,53.6634,6.2102,54.0215427732,7.8734,-2.5198,8.2667901631,45.79,8.73,46.6147723367,133.57,7.8734,-2.5198,8.2667901631,7.8734,-2.5198,8.2667901631,0.0,0.0,0.0,134.03
2020-03-19 01:30:00,41.5162,-25.249,48.5912220822,7.8362,-2.739,8.3010933882,33.68,-22.51,40.5097827691,132.27,53.4962,6.101,53.8429718296,7.8362,-2.739,8.3010933882,45.66,8.84,46.507861701,133.88,7.8362,-2.739,8.3010933882,7.8362,-2.739,8.3010933882,0.0,0.0,0.0,134.36
2020-03-19 02:00:00,42.4706,-21.0014,47.3794329464,7.7906,-3.1714,8.4113748175,34.68,-17.83,38.9950163482,132.82,53.6306,0.0286,53.6306076259,7.7906,-3.1714,8.4113748175,45.84,3.2,45.9515571009,134.95,7.7906,-3.1714,8.4113748175,7.7906,-3.1714,8.4113748175,0.0,0.0,0.0,134.53
2020-03-19 02:30:00,43.9616,-5.9052,44.356438784,7.4116,-2.9052,7.96065334,36.55,-3.0,36.6729123469,131.55,52.3116,-20.6752,56.2491545679,7.4116,-2.9052,7.96065334,44.9,-17.77,48.2885379775,135.26,7.4116,-2.9052,7.96065334,7.4116,-2.9052,7.96065334,0.0,0.0,0.0,131.95
2020-03-19 03:00:00,42.3892,-5.8752,42.7944184641,7.7392,-2.2452,8.0582963261,34.65,-3.63,34.8396239934,132.12,50.2592,-20.9752,54.4605012801,7.7392,-2.2452,8.0582963261,42.52,-18.73,46.4624934759,135.6,7.7392,-2.2452,8.0582963261,7.7392,-2.2452,8.0582963261,0.0,0.0,0.0,132.57
2020-03-19 03:30:00,42.0028,-6.0108,42.4307073295,7.7528,-2.5208,8.1523211713,34.25,-3.49,34.4273524977,132.02,49.7628,-21.0508,54.0321426975,7.7528,-2.5208,8.1523211713,42.01,-18.53,45.9151500052,135.39,7.7528,-2.5208,8.1523211713,7.7528,-2.5208,8.1523211713,0.0,0.0,0.0,132.45
2020-03-19 04:00:00,41.8218,-6.0934,42.2633704146,7.7518,-2.4334,8.1247669997,34.07,-3.66,34.266025448,132.4,49.5118,-21.2634,53.884603726899996,7.7518,-2.4334,8.1247669997,41.76,-18.83,45.8090220371,135.34,7.7518,-2.4334,8.1247669997,7.7518,-2.4334,8.1247669997,0.0,0.0,0.0,132.87
2020-03-19 04:30:00,42.5276,-5.9494,42.9417293797,7.6576,-2.7194000000000003,8.1261290982,34.87,-3.23,35.0192775482,132.09,50.3876,-20.9194,54.5575982803,7.6576,-2.7194000000000003,8.1261290982,42.73,-18.2,46.4445142078,133.44,7.6576,-2.7194000000000003,8.1261290982,7.6576,-2.7194000000000003,8.1261290982,0.0,0.0,0.0,132.54
2020-03-19 05:00:00,42.5982,-5.9228000000000005,43.0079783654,7.4082,-2.7828,7.9136213632,35.19,-3.14,35.3298131894,132.23,50.6082,-20.9028,54.7550632826,7.4082,-2.7828,7.9136213632,43.2,-18.12,46.8462848047,133.57,7.4082,-2.7828,7.9136213632,7.4082,-2.7828,7.9136213632,0.0,0.0,0.0,132.68
2020-03-19 05:30:00,44.3214,-5.6352,44.67820472,7.1814,-2.9552,7.7656753087,37.14,-2.68,37.2365680481,131.79,52.8014,-20.3752,56.5962597439,7.1814,-2.9552,7.7656753087,45.62,-17.42,48.8327840697,133.22,7.1814,-2.9552,7.7656753087,7.1814,-2.9552,7.7656753087,0.0,0.0,0.0,132.23
2020-03-19 06:00:00,44.769800000000004,-5.3414,45.0873102547,7.6498,-2.7314,8.1228065347,37.12,-2.61,37.2116446828,131.94,53.2198,-20.0514,56.8718362109,7.6498,-2.7314,8.1228065347,45.57,-17.32,48.750459485,133.22,7.6498,-2.7314,8.1228065347,7.6498,-2.7314,8.1228065347,0.0,0.0,0.0,132.38
2020-03-19 06:30:00,49.0192,-4.473,49.2228574713,7.5392,-3.043,8.130152867,41.48,-1.43,41.5046419091,130.76,58.3792,-18.603,61.2715480598,7.5392,-3.043,8.130152867,50.84,-15.56,53.1678399035,131.86,7.5392,-3.043,8.130152867,7.5392,-3.043,8.130152867,0.0,0.0,0.0,131.12
2020-03-19 07:00:00,49.195,-3.248,49.3021047117,7.425,-2.708,7.9034099603,41.77,-0.54,41.7734903976,130.82,58.945,-16.818,61.2972931621,7.425,-2.708,7.9034099603,51.52,-14.11,53.4172490868,131.7,7.425,-2.708,7.9034099603,7.425,-2.708,7.9034099603,0.0,0.0,0.0,131.07
2020-03-19 07:30:00,49.7368,-2.1952,49.7852204703,7.6568000000000005,-1.8552,7.8783471160000005,42.08,-0.34,42.0813735517,130.34,59.5868,-15.6752,61.6141106345,7.6568000000000005,-1.8552,7.8783471160000005,51.93,-13.82,53.7374850547,131.24,7.6568000000000005,-1.8552,7.8783471160000005,7.6568000000000005,-1.8552,7.8783471160000005,0.0,0.0,0.0,130.59
2020-03-19 08:00:00,51.3848,-7.8384,51.9792091667,7.9748,-1.3484,8.087992186,43.41,-6.49,43.8924617674,130.45,63.5148,3.2716,63.5990030236,7.9748,-1.3484,8.087992186,55.54,4.62,55.7318221486,132.36,7.9748,-1.3484,8.087992186,7.9748,-1.3484,8.087992186,0.0,0.0,0.0,131.51
2020-03-19 08:30:00,52.4282,-13.344,54.0997087907,8.4582,-1.454,8.5822644588,43.97,-11.89,45.5492370957,130.77,66.6582,19.866,69.5555431525,8.4582,-1.454,8.5822644588,58.2,21.32,61.982113549,133.33,8.4582,-1.454,8.5822644588,8.4582,-1.454,8.5822644588,0.0,0.0,0.0,132.53
2020-03-19 09:00:00,54.8462,-13.4312,56.4668290935,8.9462,-2.5612,9.305602607,45.9,-10.87,47.1695547997,130.5,69.0662,19.6888,71.8177473044,8.9462,-2.5612,9.305602607,60.12,22.25,64.105201817,133.04,8.9462,-2.5612,9.305602607,8.9462,-2.5612,9.305602607,0.0,0.0,0.0,132.25
2020-03-19 09:30:00,57.2934,-12.2908,58.596906473,9.8234,-2.8808,10.2370990129,47.47,-9.41,48.3936876049,130.85,71.5834,21.3092,74.6877845447,9.8234,-2.8808,10.2370990129,61.76,24.19,66.3283777881,133.85,9.8234,-2.8808,10.2370990129,9.8234,-2.8808,10.2370990129,0.0,0.0,0.0,132.57
2020-03-19 10:00:00,57.9786,-12.0382,59.2151696544,9.7486,-2.6682,10.1071505975,48.23,-9.37,49.1317595858,130.81,72.4686,21.5218,75.5968640963,9.7486,-2.6682,10.1071505975,62.72,24.19,67.2231693689,133.82,9.7486,-2.6682,10.1071505975,9.7486,-2.6682,10.1071505975,0.0,0.0,0.0,132.53
2020-03-19 10:30:00,59.0144,-11.9308,60.208333277,9.4944,-3.0508,9.9725128228,49.52,-8.88,50.3098876962,130.86,74.0944,21.7992,77.2346116194,9.4944,-3.0508,9.9725128228,64.6,24.85,69.2147563746,133.93,9.4944,-3.0508,9.9725128228,9.4944,-3.0508,9.9725128228,0.0,0.0,0.0,132.56
2020-03-19 11:00:00,59.289,-11.5454,60.4026637009,8.119,-3.4254,8.8120103359,51.17,-8.12,51.8102624969,130.49,74.979,22.3646,78.2433752733,8.119,-3.4254,8.8120103359,66.86,25.79,71.6615915257,133.56,8.119,-3.4254,8.8120103359,8.119,-3.4254,8.8120103359,0.0,0.0,0.0,132.14
2020-03-19 11:30:00,56.721,-11.6096,57.8969312931,6.151,-3.2096,6.9380352521,50.57,-8.4,51.2628998399,130.1,73.101,22.5604,76.5031231334,6.151,-3.2096,6.9380352521,66.95,25.77,71.7383816377,133.2,6.151,-3.2096,6.9380352521,6.151,-3.2096,6.9380352521,0.0,0.0,0.0,131.69
2020-03-19 12:00:00,55.9202,-11.0042,56.9926415047,6.1102,-2.3242,6.5373121143,49.81,-8.68,50.5606418076,130.1,72.1202,22.5758,75.571092315,6.1102,-2.3242,6.5373121143,66.01,24.9,70.5501956057,133.2,6.1102,-2.3242,6.5373121143,6.1102,-2.3242,6.5373121143,0.0,0.0,0.0,131.73
2020-03-19 12:30:00,56.2796,-10.6522,57.2788158135,6.1296,-1.9622000000000002,6.4360100217,50.15,-8.69,50.8973339184,130.1,72.1296,22.4878,75.5538241587,6.1296,-1.9622000000000002,6.4360100217,66.0,24.45,70.3832544005,133.2,6.1296,-1.9622000000000002,6.4360100217,6.1296,-1.9622000000000002,6.4360100217,0.0,0.0,0.0,131.77
2020-03-19 13:00:00,56.4932,-11.0664,57.5668902686,6.8532,-1.8064,7.0872724796,49.64,-9.26,50.496308776,130.26,72.1532,22.2736,75.5128964297,6.8532,-1.8064,7.0872724796,65.3,24.08,69.5983936596,133.31,6.8532,-1.8064,7.0872724796,6.8532,-1.8064,7.0872724796,0.0,0.0,0.0,131.95
2020-03-19 13:30:00,56.016,-11.4838,57.1810276092,8.886,-1.5538,9.0208253747,47.13,-9.93,48.1647360628,130.44,71.166,21.7462,74.4143586308,8.886,-1.5538,9.0208253747,62.28,23.3,66.4957773095,133.6,8.886,-1.5538,9.0208253747,8.886,-1.5538,9.0208253747,0.0,0.0,0.0,132.17
2020-03-19 14:00:00,54.6804,-11.6568,55.9090970272,9.1304,-1.3568,9.2306614281,45.55,-10.3,46.7000267666,130.56,69.3304,21.5432,72.6003707318,9.1304,-1.3568,9.2306614281,60.2,22.9,64.408462177,133.71,9.1304,-1.3568,9.2306614281,9.1304,-1.3568,9.2306614281,0.0,0.0,0.0,132.3
2020-03-19 14:30:00,53.9902,-11.8414,55.2735058595,8.6202,-1.6914,8.7845706782,45.37,-10.15,46.4914981475,130.61,68.5002,21.4586,71.7826505083,8.6202,-1.6914,8.7845706782,59.88,23.15,64.1991970355,133.75,8.6202,-1.6914,8.7845706782,8.6202,-1.6914,8.7845706782,0.0,0.0,0.0,132.35
2020-03-19 15:00:00,53.6878,-11.8416,54.978208041,8.7478,-1.9916,8.9716484216,44.94,-9.85,46.0068049314,130.61,68.0778,21.3684,71.3526129262,8.7478,-1.9916,8.9716484216,59.33,23.36,63.7631437431,133.86,8.7478,-1.9916,8.9716484216,8.7478,-1.9916,8.9716484216,0.0,0.0,0.0,132.35
2020-03-19 15:30:00,55.5828,-11.8756,56.8372899706,8.2428,-1.4256,8.3651710801,47.34,-10.45,48.4796668718,131.05,70.5928,21.4444,73.778084166,8.2428,-1.4256,8.3651710801,62.35,22.87,66.4120425827,134.15,8.2428,-1.4256,8.3651710801,8.2428,-1.4256,8.3651710801,0.0,0.0,0.0,132.81
2020-03-19 16:00:00,58.0138,-11.7818,59.1980726179,7.8038,-2.1318,8.0897382949,50.21,-9.65,51.1289213655,130.96,73.9938,21.9482,77.1803467321,7.8038,-2.1318,8.0897382949,66.19,24.08,70.434100406,134.15,7.8038,-2.1318,8.0897382949,7.8038,-2.1318,8.0897382949,0.0,0.0,0.0,132.66
2020-03-19 16:30:00,59.9664,-11.8906,61.133914461,7.4464,-2.4806,7.8487100418,52.52,-9.41,53.356335144,130.87,76.9064,22.0694,80.0103291914,7.4464,-2.4806,7.8487100418,69.46,24.55,73.6708497304,133.89,7.4464,-2.4806,7.8487100418,7.4464,-2.4806,7.8487100418,0.0,0.0,0.0,132.5
2020-03-19 17:00:00,61.3266,-11.6454,62.4224896069,7.1066,-2.5754,7.558865571,54.22,-9.07,54.9733871978,130.7,78.9266,22.4446,82.0558849609,7.1066,-2.5754,7.558865571,71.82,25.02,76.0533549556,133.83,7.1066,-2.5754,7.558865571,7.1066,-2.5754,7.558865571,0.0,0.0,0.0,132.29
2020-03-19 17:30:00,62.5082,-11.403,63.5397786921,8.1282,-2.323,8.4536361549,54.38,-9.08,55.1328468338,130.8,80.4882,22.767,83.6461991261,8.1282,-2.323,8.4536361549,72.36,25.09,76.5864067573,133.94,8.1282,-2.323,8.4536361549,8.1282,-2.323,8.4536361549,0.0,0.0,0.0,132.35
2020-03-19 18:00:00,63.0832,-11.1464,64.0603805421,8.7332,-2.3464,9.0429185112,54.35,-8.8,55.0578105268,130.64,81.2032,23.0736,84.4177156005,8.7332,-2.3464,9.0429185112,72.47,25.42,76.7989407479,133.94,8.7332,-2.3464,9.0429185112,8.7332,-2.3464,9.0429185112,0.0,0.0,0.0,132.15
2020-03-19 18:30:00,65.3626,-10.1664,66.1485084316,8.6226,-2.2664,8.9154809023,56.74,-7.9,57.2873249506,130.46,84.1326,24.1836,87.539367668,8.6226,-2.2664,8.9154809023,75.51,26.45,80.0085157968,134.02,8.6226,-2.2664,8.9154809023,8.6226,-2.2664,8.9154809023,0.0,0.0,0.0,131.92
2020-03-19 19:00:00,67.1594,-9.3782,67.811028923,8.5694,-2.1982,8.8468468733,58.59,-7.18,59.0283025336,129.9,86.3994,24.8418,89.8997850253,8.5694,-2.1982,8.8468468733,77.83,27.04,82.3933886911,133.6,8.5694,-2.1982,8.8468468733,8.5694,-2.1982,8.8468468733,0.0,0.0,0.0,131.37
2020-03-19 19:30:00,66.4384,-10.3298,67.2366400306,8.5484,-2.7598000000000003,8.9828524757,57.89,-7.57,58.3828485088,130.44,85.4884,24.0602,88.8096827975,8.5484,-2.7598000000000003,8.9828524757,76.94,26.82,81.4805252806,134.03,8.5484,-2.7598000000000003,8.9828524757,8.5484,-2.7598000000000003,8.9828524757,0.0,0.0,0.0,131.93
2020-03-19 20:00:00,63.54,-11.2646,64.5307896524,8.56,-2.7946,9.0046315394,54.98,-8.47,55.6286014564,130.41,81.85,22.8554,84.9811261938,8.56,-2.7946,9.0046315394,73.29,25.65,77.6488673452,133.59,8.56,-2.7946,9.0046315394,8.56,-2.7946,9.0046315394,0.0,0.0,0.0,131.93
2020-03-19 20:30:00,60.8236,-12.3856,62.0718406713,6.7636,-2.7356,7.2958750209,54.06,-9.65,54.9145345059,130.21,78.6136,21.2544,81.4361567384,6.7636,-2.7356,7.2958750209,71.85,23.99,75.7492085767,133.23,6.7636,-2.7356,7.2958750209,6.7636,-2.7356,7.2958750209,0.0,0.0,0.0,131.78
2020-03-19 21:00:00,57.8832,-12.7008,59.2602325584,6.6532,-2.7608,7.20326918,51.23,-9.94,52.1854050478,130.44,74.7432,20.7292,77.5644614426,6.6532,-2.7608,7.20326918,68.09,23.49,72.027968179,133.53,6.6532,-2.7608,7.20326918,6.6532,-2.7608,7.20326918,0.0,0.0,0.0,132.07
2020-03-19 21:30:00,53.4272,-13.949,55.2181156944,6.7172,-1.979,7.0026578411,46.71,-11.97,48.219342592,130.08,68.9672,18.561,71.4211831101,6.7172,-1.979,7.0026578411,62.25,20.54,65.551156359,133.0,6.7172,-1.979,7.0026578411,6.7172,-1.979,7.0026578411,0.0,0.0,0.0,131.84
2020-03-19 22:00:00,50.9684,-14.509,52.993290892,6.6684,-1.839,6.9173318238,44.3,-12.67,46.0762292294,129.71,65.7784,17.461,68.0564796883,6.6684,-1.839,6.9173318238,59.11,19.3,62.1810429311,132.63,6.6684,-1.839,6.9173318238,6.6684,-1.839,6.9173318238,0.0,0.0,0.0,131.52
2020-03-19 22:30:00,46.9408,-15.7764,49.5210409988,6.7508,-1.0664,6.8345087314,40.19,-14.71,42.797432166,130.53,60.7108,16.0436,62.7948910151,6.7508,-1.0664,6.8345087314,53.96,17.11,56.6077176717,133.28,6.7508,-1.0664,6.8345087314,6.7508,-1.0664,6.8345087314,0.0,0.0,0.0,132.43
2020-03-19 23:00:00,45.6408,-15.995,48.3624094689,6.8408,-2.015,7.1313932468,38.8,-13.98,41.2417312925,130.48,58.8808,15.975,61.0094192206,6.8408,-2.015,7.1313932468,52.04,17.99,55.0617989172,133.43,6.8408,-2.015,7.1313932468,6.8408,-2.015,7.1313932468,0.0,0.0,0.0,132.35
2020-03-19 23:30:00,47.17,-16.6812,50.0327026398,6.94,-2.7112,7.4507855586,40.23,-13.97,42.5865448235,130.95,60.46,15.5488,62.427372053,6.94,-2.7112,7.4507855586,53.52,18.26,56.5492528686,134.12,6.94,-2.7112,7.4507855586,6.94,-2.7112,7.4507855586,0.0,0.0,0.0,132.85
2020-03-20 00:00:00,49.1558,-17.663,52.2328846862,7.1258,-2.803,7.6572733163,42.03,-14.86,44.5795973513,131.22,62.5458,14.587,64.224276303,7.1258,-2.803,7.6572733163,55.42,17.39,58.0843223254,134.35,7.1258,-2.803,7.6572733163,7.1258,-2.803,7.6572733163,0.0,0.0,0.0,133.17
2020-03-20 00:30:00,49.3648,-17.7,52.4420964402,7.2548,-2.59,7.703260546,42.11,-15.11,44.7388444196,130.88,62.6948,14.27,64.2982958331,7.2548,-2.59,7.703260546,55.44,16.86,57.9469861166,134.06,7.2548,-2.59,7.703260546,7.2548,-2.59,7.703260546,0.0,0.0,0.0,132.83
2020-03-20 01:00:00,50.087,-17.6944,53.1206114457,7.447,-2.9444,8.00795232,42.64,-14.75,45.1190879784,130.74,63.817,14.5956,65.4648075561,7.447,-2.9444,8.00795232,56.37,17.54,59.0358238699,133.94,7.447,-2.9444,8.00795232,7.447,-2.9444,8.00795232,0.0,0.0,0.0,132.65
2020-03-20 01:30:00,49.387,-18.0656,52.5874668753,7.487,-3.0556,8.0865233791,41.9,-15.01,44.5074162359,131.44,62.937,14.5244,64.5912081042,7.487,-3.0556,8.0865233791,55.45,17.58,58.1700859549,134.51,7.487,-3.0556,8.0865233791,7.487,-3.0556,8.0865233791,0.0,0.0,0.0,133.38
2020-03-20 02:00:00,47.1064,-18.5224,50.6171139312,7.5864,-2.7024,8.0533490375,39.52,-15.82,42.5688007818,131.76,60.0964,14.0576,61.7186633906,7.5864,-2.7024,8.0533490375,52.51,16.76,55.1198485121,134.72,7.5864,-2.7024,8.0533490375,7.5864,-2.7024,8.0533490375,0.0,0.0,0.0,133.76
2020-03-20 02:30:00,46.548,-18.4572,50.0737909074,7.708,-2.8971999999999998,8.2345025254,38.84,-15.56,41.8408795319,132.14,59.368,14.5328,61.1208777738,7.708,-2.8971999999999998,8.2345025254,51.66,17.43,54.5211931271,135.24,7.708,-2.8971999999999998,8.2345025254,7.708,-2.8971999999999998,8.2345025254,0.0,0.0,0.0,134.14
2020-03-20 03:00:00,46.6778,-18.2824,50.1304614242,7.8278,-3.2824,8.4881448268,38.85,-15.0,41.6451978024,131.86,59.3378,14.717600000000001,61.1357690603,7.8278,-3.2824,8.4881448268,51.51,18.0,54.5644582123,135.3,7.8278,-3.2824,8.4881448268,7.8278,-3.2824,8.4881448268,0.0,0.0,0.0,133.85
2020-03-20 03:30:00,46.6632,-18.3124,50.1278189033,7.9232,-3.3924,8.6189022503,38.74,-14.92,41.5137808444,132.13,59.2632,14.6076,61.0369466143,7.9232,-3.3924,8.6189022503,51.34,18.0,54.4040035292,134.16,7.9232,-3.3924,8.6189022503,7.9232,-3.3924,8.6189022503,0.0,0.0,0.0,134.14
2020-03-20 04:00:00,44.9206,-10.1856,46.0609026368,8.0106,-2.3656,8.3525909585,36.91,-7.82,37.729305586,132.53,54.3606,-10.8556,55.4339145625,8.0106,-2.3656,8.3525909585,46.35,-8.49,47.1211481184,133.49,8.0106,-2.3656,8.3525909585,8.0106,-2.3656,8.3525909585,0.0,0.0,0.0,133.6
2020-03-20 04:30:00,46.2808,-5.9834,46.6659782304,7.8908000000000005,-3.0934,8.4754851307,38.39,-2.89,38.4986259495,131.7,54.7708,-20.9534,58.642011427,7.8908000000000005,-3.0934,8.4754851307,46.88,-17.86,50.1668615722,133.33,7.8908000000000005,-3.0934,8.4754851307,7.8908000000000005,-3.0934,8.4754851307,0.0,0.0,0.0,132.22
2020-03-20 05:00:00,45.488,-6.1584,45.9029850289,7.938,-2.9884,8.4818853187,37.55,-3.17,37.6835693638,132.13,53.838,-21.2884,57.8940948505,7.938,-2.9884,8.4818853187,45.9,-18.3,49.4135608917,133.65,7.938,-2.9884,8.4818853187,7.938,-2.9884,8.4818853187,0.0,0.0,0.0,132.65
2020-03-20 05:30:00,43.4014,-5.926,43.8040979585,8.0914,-3.216,8.7070896378,35.31,-2.71,35.4138419266,131.9,51.4714,-20.886,55.5475473262,8.0914,-3.216,8.7070896378,43.38,-17.67,46.8407226674,133.32,8.0914,-3.216,8.7070896378,8.0914,-3.216,8.7070896378,0.0,0.0,0.0,132.36
2020-03-20 06:00:00,43.9972,-5.671,44.3611750164,8.2272,-3.271,8.8536015745,35.77,-2.4,35.8504239863,131.77,52.2672,-20.431,56.118499239,8.2272,-3.271,8.8536015745,44.04,-17.16,47.265073786,133.11,8.2272,-3.271,8.8536015745,8.2272,-3.271,8.8536015745,0.0,0.0,0.0,132.2
2020-03-20 06:30:00,46.3514,-4.8318,46.602559728,8.2214,-3.3018,8.8596445301,38.13,-1.53,38.1606839561,131.72,55.2314,-19.2418,58.48721581,8.2214,-3.3018,8.8596445301,47.01,-15.94,49.6389333084,133.05,8.2214,-3.3018,8.8596445301,8.2214,-3.3018,8.8596445301,0.0,0.0,0.0,132.08
2020-03-20 07:00:00,48.0432,-3.7012,48.1855574595,8.1632,-3.3212,8.8129565799,39.88,-0.38,39.8818103902,130.78,57.4732,-17.6112,60.1109231644,8.1632,-3.3212,8.8129565799,49.31,-14.29,51.3388761077,132.15,8.1632,-3.3212,8.8129565799,8.1632,-3.3212,8.8129565799,0.0,0.0,0.0,131.08
2020-03-20 07:30:00,48.8676,-5.3128,49.1555507913,7.9376,-3.2628,8.5820369144,40.93,-2.05,40.9813054941,130.56,59.6976,-8.1328,60.2490322047,7.9376,-3.2628,8.5820369144,51.76,-4.87,51.9885997119,131.38,7.9376,-3.2628,8.5820369144,7.9376,-3.2628,8.5820369144,0.0,0.0,0.0,131.13
2020-03-20 08:00:00,50.2312,-13.875,52.1122737792,9.3312,-2.995,9.8000672671,40.9,-10.88,42.3223865112,130.56,63.8712,19.755,66.8564896958,9.3312,-2.995,9.8000672671,54.54,22.75,59.0946198905,132.82,9.3312,-2.995,9.8000672671,9.3312,-2.995,9.8000672671,0.0,0.0,0.0,132.3
2020-03-20 08:30:00,52.199,-13.2972,53.8660480158,10.929,-2.9672,11.3246331879,41.27,-10.33,42.543175716,130.06,65.379,20.1428,68.4115928249,10.929,-2.9672,11.3246331879,54.45,23.11,59.1512857003,132.67,10.929,-2.9672,11.3246331879,10.929,-2.9672,11.3246331879,0.0,0.0,0.0,131.77
2020-03-20 09:00:00,51.9134,-13.0448,53.5272632086,12.9634,-2.2148,13.1512386717,38.95,-10.83,40.4276069042,129.68,63.7634,19.9752,66.8190077343,12.9634,-2.2148,13.1512386717,50.8,22.19,55.4349718138,132.19,12.9634,-2.2148,13.1512386717,12.9634,-2.2148,13.1512386717,0.0,0.0,0.0,131.43
2020-03-20 09:30:00,52.5844,-12.8486,54.1313739464,14.4944,-2.4986,14.7081825295,38.09,-10.35,39.4711362897,129.39,63.7244,20.0814,66.8136346962,14.4944,-2.4986,14.7081825295,49.23,22.58,54.1613266086,132.08,14.4944,-2.4986,14.7081825295,14.4944,-2.4986,14.7081825295,0.0,0.0,0.0,131.15
2020-03-20 10:00:00,53.4394,-25.493,59.2086355303,15.6894,-4.263,16.2582422592,37.75,-21.23,43.3102228117,130.63,64.4494,6.407,64.7670812169,15.6894,-4.263,16.2582422592,48.76,10.67,49.9137906795,132.14,15.6894,-4.263,16.2582422592,15.6894,-4.263,16.2582422592,0.0,0.0,0.0,132.61
2020-03-20 10:30:00,54.033,-25.5594,59.7733052237,15.203,-4.1094,15.748599219,38.83,-21.45,44.360696568,130.92,65.553,6.5106,65.8755168584,15.203,-4.1094,15.748599219,50.35,10.62,51.4578167046,132.35,15.203,-4.1094,15.748599219,15.203,-4.1094,15.748599219,0.0,0.0,0.0,132.9
2020-03-20 11:00:00,54.7286,-25.4094,60.3395166232,14.1386,-4.0994,14.7209065726,40.59,-21.31,45.8439112642,130.41,67.2586,6.5806000000000004,67.5797571046,14.1386,-4.0994,14.7209065726,53.12,10.68,54.1829936419,131.85,14.1386,-4.0994,14.7209065726,14.1386,-4.0994,14.7209065726,0.0,0.0,0.0,132.37
2020-03-20 11:30:00,57.9884,-25.5166,63.3541743701,12.6384,-4.0466,13.270422982,45.35,-21.47,50.1755259066,130.65,71.8084,6.5934,72.1104654965,12.6384,-4.0466,13.270422982,59.17,10.64,60.1190360868,132.12,12.6384,-4.0466,13.270422982,12.6384,-4.0466,13.270422982,0.0,0.0,0.0,132.62
2020-03-20 12:00:00,59.7066,-24.6224,64.5843685834,12.6766,-3.6624,13.1950506373,47.03,-20.96,51.4892464501,131.29,74.0666,8.1976,74.5188692971,12.6766,-3.6624,13.1950506373,61.39,11.86,62.5251285484,133.25,12.6766,-3.6624,13.1950506373,12.6766,-3.6624,13.1950506373,0.0,0.0,0.0,133.25
2020-03-20 12:30:00,60.891,-25.042,65.8393168631,12.411,-3.692,12.9485051261,48.48,-21.35,52.9729449814,131.77,75.511,7.728,75.9054221054,12.411,-3.692,12.9485051261,63.1,11.42,64.1250840155,133.69,12.411,-3.692,12.9485051261,12.411,-3.692,12.9485051261,0.0,0.0,0.0,133.78
2020-03-20 13:00:00,60.2266,-25.2212,65.2943510344,12.5766,-3.4312,13.0362571699,47.65,-21.79,52.3958643406,131.93,73.9866,6.8188,74.3001548652,12.5766,-3.4312,13.0362571699,61.41,10.25,62.2595422405,133.87,12.5766,-3.4312,13.0362571699,12.5766,-3.4312,13.0362571699,0.0,0.0,0.0,134.03
2020-03-20 13:30:00,59.6698,-25.618,64.93663801,12.3398,-3.428,12.807101469100001,47.33,-22.19,52.2735592819,132.41,73.3398,6.2620000000000005,73.6066498901,12.3398,-3.428,12.807101469100001,61.0,9.69,61.7648451791,134.29,12.3398,-3.428,12.807101469100001,12.3398,-3.428,12.807101469100001,0.0,0.0,0.0,134.56
2020-03-20 14:00:00,57.9062,-26.039,63.4913972081,11.9162,-2.729,12.22469891,45.99,-23.31,51.5600252133,132.49,71.3462,5.711,71.5744072657,11.9162,-2.729,12.22469891,59.43,8.44,60.0263150626,134.35,11.9162,-2.729,12.22469891,11.9162,-2.729,12.22469891,0.0,0.0,0.0,134.66
2020-03-20 14:30:00,58.104,-26.208,63.7411490326,12.194,-3.378,12.6532414819,45.91,-22.83,51.2731606203,132.8,71.374,5.822,71.6110575261,12.194,-3.378,12.6532414819,59.18,9.2,59.8908373627,134.71,12.194,-3.378,12.6532414819,12.194,-3.378,12.6532414819,0.0,0.0,0.0,134.94
2020-03-20 15:00:00,57.6278,-13.6724,59.2275092723,12.5078,-2.0024,12.6670701664,45.12,-11.67,46.604756195,131.69,66.1578,-28.1724,71.9064574472,12.5078,-2.0024,12.6670701664,53.65,-26.17,59.6924735624,134.8,12.5078,-2.0024,12.6670701664,12.5078,-2.0024,12.6670701664,0.0,0.0,0.0,132.38
2020-03-20 15:30:00,57.3754,-13.5998,58.9651684064,11.3154,-1.3898000000000001,11.4004307462,46.06,-12.21,47.6508940105,132.0,66.4754,-29.8398,72.8655780818,11.3154,-1.3898000000000001,11.4004307462,55.16,-28.45,62.0647089738,135.07,11.3154,-1.3898000000000001,11.4004307462,11.3154,-1.3898000000000001,11.4004307462,0.0,0.0,0.0,132.64
2020-03-20 16:00:00,57.6536,-13.6122,59.2387506772,10.9736,-1.3122,11.0517765902,46.68,-12.3,48.2733093956,132.0,67.0336,-29.9922,73.4372901856,10.9736,-1.3122,11.0517765902,56.06,-28.68,62.970358106,135.11,10.9736,-1.3122,11.0517765902,10.9736,-1.3122,11.0517765902,0.0,0.0,0.0,132.64
2020-03-20 16:30:00,58.5466,-13.4696,60.0760725724,10.6466,-1.5695999999999999,10.7616790381,47.9,-11.9,49.3560533268,132.0,68.3166,-29.7296,74.5050800397,10.6466,-1.5695999999999999,10.7616790381,57.67,-28.16,64.1779907757,135.07,10.6466,-1.5695999999999999,10.7616790381,10.6466,-1.5695999999999999,10.7616790381,0.0,0.0,0.0,132.57
2020-03-20 17:00:00,60.5866,-13.3116,62.0317240944,10.3566,-1.9216000000000002,10.5333617673,50.23,-11.39,51.5051939128,131.49,71.1766,-29.2516,76.9530018266,10.3566,-1.9216000000000002,10.5333617673,60.82,-27.33,66.678342061,134.61,10.3566,-1.9216000000000002,10.5333617673,10.3566,-1.9216000000000002,10.5333617673,0.0,0.0,0.0,132.02
2020-03-20 17:30:00,62.6564,-12.9876,63.9882974826,11.3364,-2.3576,11.5789568926,51.32,-10.63,52.4093436326,131.41,74.1764,-28.3476,79.4085936327,11.3364,-2.3576,11.5789568926,62.84,-25.99,68.0025418643,134.5,11.3364,-2.3576,11.5789568926,11.3364,-2.3576,11.5789568926,0.0,0.0,0.0,131.87
2020-03-20 18:00:00,63.5124,-12.8736,64.8039700228,10.9424,-2.0636,11.1352845819,52.57,-10.81,53.669926402,130.93,75.5124,-28.1436,80.5865049169,10.9424,-2.0636,11.1352845819,64.57,-26.08,69.6380018381,133.95,10.9424,-2.0636,11.1352845819,10.9424,-2.0636,11.1352845819,0.0,0.0,0.0,131.36
2020-03-20 18:30:00,64.8802,-13.063,66.1821903615,10.7202,-1.823,10.8740984472,54.16,-11.24,55.3140416169,130.3,77.3802,-28.353,82.4110912501,10.7202,-1.823,10.8740984472,66.66,-26.53,71.7453587349,133.23,10.7202,-1.823,10.8740984472,10.7202,-1.823,10.8740984472,0.0,0.0,0.0,130.72
2020-03-20 19:00:00,66.709,-18.5612,69.243113928,10.709,-2.2212,10.9369287481,56.0,-16.34,58.3352003511,130.78,81.989,-10.1312,82.6125737067,10.709,-2.2212,10.9369287481,71.28,-7.91,71.7175466675,133.12,10.709,-2.2212,10.9369287481,10.709,-2.2212,10.9369287481,0.0,0.0,0.0,131.89
2020-03-20 19:30:00,65.871,-25.6812,70.7001603565,10.721,-2.3912,10.9844289082,55.15,-23.29,59.8660721945,131.76,83.391,6.2088,83.6218158045,10.721,-2.3912,10.9844289082,72.67,8.6,73.1771063926,133.44,10.721,-2.3912,10.9844289082,10.721,-2.3912,10.9844289082,0.0,0.0,0.0,133.65
2020-03-20 20:00:00,63.139,-26.405,68.4379817499,8.949,-2.455,9.2796350144,54.19,-23.95,59.2465914631,132.43,80.149,5.255,80.3210883019,8.949,-2.455,9.2796350144,71.2,7.71,71.6162279096,134.31,8.949,-2.455,9.2796350144,8.949,-2.455,9.2796350144,0.0,0.0,0.0,134.4
2020-03-20 20:30:00,62.0766,-27.0552,67.716232283,8.7766,-2.3952,9.0975650918,53.3,-24.66,58.7282351174,132.65,78.6866,4.6848,78.8259371692,8.7766,-2.3952,9.0975650918,69.91,7.08,70.2675921033,134.6,8.7766,-2.3952,9.0975650918,8.7766,-2.3952,9.0975650918,0.0,0.0,0.0,134.66
2020-03-20 21:00:00,61.4496,-14.2502,63.0802785362,8.7796,-1.8202,8.966298244,52.67,-12.43,54.1168531975,131.33,76.0096,3.1698,76.0756657822,8.7796,-1.8202,8.966298244,67.23,4.99,67.4149315805,133.51,8.7796,-1.8202,8.966298244,8.7796,-1.8202,8.966298244,0.0,0.0,0.0,132.66
2020-03-20 21:30:00,60.0894,-14.939,61.9185732504,8.7594,-2.309,9.0586185128,51.33,-12.63,52.8610045308,130.45,75.4994,17.701,77.5466620904,8.7594,-2.309,9.0586185128,66.74,20.01,69.6751584139,131.92,8.7594,-2.309,9.0586185128,8.7594,-2.309,9.0586185128,0.0,0.0,0.0,132.2
2020-03-20 22:00:00,57.3456,-16.449,59.6580878034,8.7256,-2.419,9.054703549,48.62,-14.03,50.603807169,130.9,72.0556,16.061,73.8238796892,8.7256,-2.419,9.054703549,63.33,18.48,65.9712005348,131.75,8.7256,-2.419,9.054703549,8.7256,-2.419,9.054703549,0.0,0.0,0.0,132.69
2020-03-20 22:30:00,54.2482,-17.2402,56.9218033734,8.7282,-2.4402,9.0628942,45.52,-14.8,47.8655450194,131.97,68.2182,15.4598,69.9480394813,8.7282,-2.4402,9.0628942,59.49,17.9,62.1246336005,132.76,8.7282,-2.4402,9.0628942,8.7282,-2.4402,9.0628942,0.0,0.0,0.0,133.84
2020-03-20 23:00:00,51.4882,-17.7882,54.4743499133,8.7682,-2.4382,9.1008873457,42.72,-15.35,45.3940623871,131.48,64.6482,14.0718,66.1619627768,8.7682,-2.4382,9.1008873457,55.88,16.51,58.2679543145,132.42,8.7682,-2.4382,9.1008873457,8.7682,-2.4382,9.1008873457,0.0,0.0,0.0,133.44
