Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-20 23:30:00,49.015,-18.2504,52.3024600297,8.785,-2.0004,9.0098737594,40.23,-16.25,43.3879637688,132.07,61.365,11.9396,62.5157362043,8.785,-2.0004,9.0098737594,52.58,13.94,54.3965072408,132.89,8.785,-2.0004,9.0098737594,8.785,-2.0004,9.0098737594,0.0,0.0,0.0,134.03
2020-03-21 00:00:00,46.1566,-6.6308,46.6304539137,8.7966,-1.0408,8.8579589184,37.36,-5.59,37.7758878122,132.13,53.8766,-23.0008,58.5809254638,8.7966,-1.0408,8.8579589184,45.08,-21.96,50.1442718563,133.83,8.7966,-1.0408,8.8579589184,8.7966,-1.0408,8.8579589184,0.0,0.0,0.0,132.72
2020-03-21 00:30:00,46.237,-6.8104,46.7358718455,8.787,-1.2004000000000001,8.8686148389,37.45,-5.61,37.8678570822,130.69,54.187,-22.2304,58.5698015462,8.787,-1.2004000000000001,8.8686148389,45.4,-21.03,50.0341973054,132.44,8.787,-1.2004000000000001,8.8686148389,8.787,-1.2004000000000001,8.8686148389,0.0,0.0,0.0,131.18
2020-03-21 01:00:00,46.1206,-6.7036,46.6052357286,8.7706,-1.2836,8.8640314372,37.35,-5.42,37.7412095726,130.81,54.0706,-22.0536,58.3951287122,8.7706,-1.2836,8.8640314372,45.3,-20.77,49.8345552804,132.51,8.7706,-1.2836,8.8640314372,8.7706,-1.2836,8.8640314372,0.0,0.0,0.0,131.29
2020-03-21 01:30:00,44.56,-6.6486,45.0532738207,8.76,-1.4786000000000001,8.8839100603,35.8,-5.17,36.1713823347,131.24,52.31,-22.1086,56.7901954034,8.76,-1.4786000000000001,8.8839100603,43.55,-20.63,48.1892041852,132.99,8.76,-1.4786000000000001,8.8839100603,8.76,-1.4786000000000001,8.8839100603,0.0,0.0,0.0,131.73
2020-03-21 02:00:00,42.7426,-6.9656,43.3064595427,8.7726,-1.5655999999999999,8.9112072201,33.97,-5.4,34.3965245337,132.53,50.1526,-22.8156,55.0984109582,8.7726,-1.5655999999999999,8.9112072201,41.38,-21.25,46.5173827725,134.24,8.7726,-1.5655999999999999,8.9112072201,8.7726,-1.5655999999999999,8.9112072201,0.0,0.0,0.0,133.04
2020-03-21 02:30:00,41.6712,-7.2626,42.2993412265,8.7612,-1.5026000000000002,8.8891187527,32.91,-5.76,33.4102633932,132.75,48.8312,-23.0226,53.9863520179,8.7612,-1.5026000000000002,8.8891187527,40.07,-21.52,45.4831320382,134.49,8.7612,-1.5026000000000002,8.8891187527,8.7612,-1.5026000000000002,8.8891187527,0.0,0.0,0.0,133.27
2020-03-21 03:00:00,41.0374,-7.3494,41.6903091752,7.7174,-1.1994,7.8100462944,33.32,-6.15,33.8828112765,133.5,48.5274,-23.9194,54.1021833859,7.7174,-1.1994,7.8100462944,40.81,-22.72,46.7081845076,135.39,7.7174,-1.1994,7.8100462944,7.7174,-1.1994,7.8100462944,0.0,0.0,0.0,134.08
2020-03-21 03:30:00,40.401,-9.667,41.5414454491,7.721,-1.187,7.8117098,32.68,-8.48,33.7622985,133.12,47.981,-21.227,52.4667693879,7.721,-1.187,7.8117098,40.26,-20.04,44.9718712086,135.04,7.721,-1.187,7.8117098,7.721,-1.187,7.8117098,0.0,0.0,0.0,133.93
2020-03-21 04:00:00,39.9342,-10.3608,41.2563511023,7.5042,-1.1508,7.5919271783,32.43,-9.21,33.712445773,131.17,47.9342,-11.8008,49.3654374059,7.5042,-1.1508,7.5919271783,40.43,-10.65,41.8091784181,133.27,7.5042,-1.1508,7.5919271783,7.5042,-1.1508,7.5919271783,0.0,0.0,0.0,132.16
2020-03-21 04:30:00,39.345,-0.3156,39.3462657486,7.365,-1.1756,7.4582343996,31.98,0.86,31.9915613873,132.95,46.495,-15.3256,48.955684454,7.365,-1.1756,7.4582343996,39.13,-14.15,41.6098473922,135.03,7.365,-1.1756,7.4582343996,7.365,-1.1756,7.4582343996,0.0,0.0,0.0,133.34
2020-03-21 05:00:00,38.9374,-0.7376,38.9443856354,7.1974,-1.1476,7.2883161649,31.74,0.41000000000000003,31.7426479677,133.34,46.1474,-15.8476,48.7927141336,7.1974,-1.1476,7.2883161649,38.95,-14.7,41.6316286013,133.75,7.1974,-1.1476,7.2883161649,7.1974,-1.1476,7.2883161649,0.0,0.0,0.0,133.73
2020-03-21 05:30:00,39.6036,-0.429,39.6059234706,7.0536,-1.029,7.1282616366,32.55,0.6000000000000001,32.5555294843,132.63,47.0336,-15.309,49.4623595268,7.0536,-1.029,7.1282616366,39.98,-14.28,42.453725396,133.12,7.0536,-1.029,7.1282616366,7.0536,-1.029,7.1282616366,0.0,0.0,0.0,133.0
2020-03-21 06:00:00,40.3466,-0.10980000000000001,40.3467494056,6.9566,-1.0198,7.0309512585,33.39,0.91,33.4023981175,132.52,47.9866,-14.7898,50.2140614131,6.9566,-1.0198,7.0309512585,41.03,-13.77,43.2790226322,133.0,6.9566,-1.0198,7.0309512585,6.9566,-1.0198,7.0309512585,0.0,0.0,0.0,132.88
2020-03-21 06:30:00,41.5906,0.3272,41.5918870478,6.9606,-0.9828,7.0296406878,34.63,1.31,34.6547687916,131.27,49.5106,-13.9628,51.4418049469,6.9606,-0.9828,7.0296406878,42.55,-12.98,44.4857606432,131.78,6.9606,-0.9828,7.0296406878,6.9606,-0.9828,7.0296406878,0.0,0.0,0.0,131.55
2020-03-21 07:00:00,42.2244,0.4864,42.2272014266,7.1444,-1.0836000000000001,7.2261082416,35.08,1.57,35.1151149792,131.38,50.2544,-13.6836,52.084024694,7.1444,-1.0836000000000001,7.2261082416,43.11,-12.6,44.9136070696,131.78,7.1444,-1.0836000000000001,7.2261082416,7.1444,-1.0836000000000001,7.2261082416,0.0,0.0,0.0,131.61
2020-03-21 07:30:00,43.3396,0.974,43.3505432972,7.9496,-1.226,8.0435822965,35.39,2.2,35.4583149628,130.9,51.1696,-12.986,52.7917054106,7.9496,-1.226,8.0435822965,43.22,-11.76,44.7913607741,131.74,7.9496,-1.226,8.0435822965,7.9496,-1.226,8.0435822965,0.0,0.0,0.0,131.1
2020-03-21 08:00:00,43.6466,1.6714,43.6785905166,9.0866,-1.2886,9.1775154328,34.56,2.96,34.686527644,130.53,51.0366,-12.0086,52.4303443964,9.0866,-1.2886,9.1775154328,41.95,-10.72,43.2980473001,132.87,9.0866,-1.2886,9.1775154328,9.0866,-1.2886,9.1775154328,0.0,0.0,0.0,130.7
2020-03-21 08:30:00,44.7834,-8.4072,45.5657099956,9.9634,-1.4572,10.0693977675,34.82,-6.95,35.5068289206,131.28,55.6234,20.2928,59.2094617388,9.9634,-1.4572,10.0693977675,45.66,21.75,50.5756670742,132.61,9.9634,-1.4572,10.0693977675,9.9634,-1.4572,10.0693977675,0.0,0.0,0.0,132.74
2020-03-21 09:00:00,46.5078,-8.9906,47.3688330994,11.4278,-1.5706,11.5352241937,35.08,-7.42,35.8561403389,131.28,57.3378,25.0794,62.5827421355,11.4278,-1.5706,11.5352241937,45.91,26.65,53.084372465,132.45,11.4278,-1.5706,11.5352241937,11.4278,-1.5706,11.5352241937,0.0,0.0,0.0,132.92
2020-03-21 09:30:00,48.9336,-8.1182,49.6024432886,12.6336,-1.7082000000000002,12.748560554,36.3,-6.41,36.8616073985,131.42,59.6836,26.3918,65.2584034144,12.6336,-1.7082000000000002,12.748560554,47.05,28.1,54.8024862575,132.62,12.6336,-1.7082000000000002,12.748560554,12.6336,-1.7082000000000002,12.748560554,0.0,0.0,0.0,133.0
2020-03-21 10:00:00,49.055,-8.13,49.724138253,13.575,-1.82,13.6964603091,35.48,-6.31,36.0367381987,130.82,59.285,26.09,64.7719022802,13.575,-1.82,13.6964603091,45.71,27.91,53.5571862592,132.02,13.575,-1.82,13.6964603091,13.575,-1.82,13.6964603091,0.0,0.0,0.0,132.43
2020-03-21 10:30:00,49.3028,-7.739,49.9064946559,14.7228,-1.929,14.8486322885,34.58,-5.8100000000000005,35.0646902168,131.13,58.9528,26.861,64.7838401829,14.7228,-1.929,14.8486322885,44.23,28.79,52.7745866872,132.2,14.7228,-1.929,14.8486322885,14.7228,-1.929,14.8486322885,0.0,0.0,0.0,132.71
2020-03-21 11:00:00,49.166,-7.7008,49.7654285286,16.036,-2.1308,16.1769467033,33.13,-5.57,33.5949668849,131.16,57.956,26.9292,63.9068051825,16.036,-2.1308,16.1769467033,41.92,29.06,51.007548461,132.27,16.036,-2.1308,16.1769467033,16.036,-2.1308,16.1769467033,0.0,0.0,0.0,132.76
2020-03-21 11:30:00,49.1582,-7.6892,49.75592853,16.5482,-2.2392,16.6990101467,32.61,-5.45,33.0622836477,131.26,57.6282,26.9608,63.6230632073,16.5482,-2.2392,16.6990101467,41.08,29.2,50.4004603154,132.4,16.5482,-2.2392,16.6990101467,16.5482,-2.2392,16.6990101467,0.0,0.0,0.0,132.86
2020-03-21 12:00:00,48.7564,-7.6724,49.3563801622,17.1164,-2.3424,17.275936638,31.64,-5.33,32.0857990395,131.39,56.8564,27.1576,63.0094077001,17.1164,-2.3424,17.275936638,39.74,29.5,49.4926014673,132.5,17.1164,-2.3424,17.275936638,17.1164,-2.3424,17.275936638,0.0,0.0,0.0,132.98
2020-03-21 12:30:00,48.8916,-7.5584,49.4723959509,17.2816,-2.1884,17.4196094422,31.61,-5.37,32.0628913231,131.06,56.7916,26.9816,62.875214267,17.2816,-2.1884,17.4196094422,39.51,29.17,49.11139379,132.27,17.2816,-2.1884,17.4196094422,17.2816,-2.1884,17.4196094422,0.0,0.0,0.0,132.68
2020-03-21 13:00:00,48.152,-7.2198,48.6902517558,17.062,-1.9198,17.1696673247,31.09,-5.3,31.5385177204,131.19,55.792,27.1302,62.0386574326,17.062,-1.9198,17.1696673247,38.73,29.05,48.4140000413,132.66,17.062,-1.9198,17.1696673247,17.062,-1.9198,17.1696673247,0.0,0.0,0.0,132.82
2020-03-21 13:30:00,46.2564,-7.6096,46.8781457944,17.2064,-1.8195999999999999,17.3023450757,29.05,-5.79,29.6213875435,131.37,53.3164,26.5804,59.5747947803,17.2064,-1.8195999999999999,17.3023450757,36.11,28.4,45.9400925119,132.84,17.2064,-1.8195999999999999,17.3023450757,17.2064,-1.8195999999999999,17.3023450757,0.0,0.0,0.0,133.04
2020-03-21 14:00:00,45.5778,-7.5809999999999995,46.2039761692,16.0978,-1.471,16.1648694965,29.48,-6.11,30.1065192276,131.75,52.9078,26.149,59.0169933311,16.0978,-1.471,16.1648694965,36.81,27.62,46.0200010865,133.22,16.0978,-1.471,16.1648694965,16.0978,-1.471,16.1648694965,0.0,0.0,0.0,133.48
2020-03-21 14:30:00,45.7648,-7.7542,46.4170716082,14.2348,-1.1842,14.2839721604,31.53,-6.57,32.2072321071,131.98,54.5148,26.0058,60.4000418268,14.2348,-1.1842,14.2839721604,40.28,27.19,48.5980915263,133.44,14.2348,-1.1842,14.2839721604,14.2348,-1.1842,14.2839721604,0.0,0.0,0.0,133.73
2020-03-21 15:00:00,46.5556,-8.092,47.2536173786,11.5656,-0.912,11.6015019441,34.99,-7.18,35.7190775357,131.91,57.2956,25.638,62.7701587011,11.5656,-0.912,11.6015019441,45.73,26.55,52.8784965747,133.44,11.5656,-0.912,11.6015019441,11.5656,-0.912,11.6015019441,0.0,0.0,0.0,133.65
2020-03-21 15:30:00,47.6718,-8.1894,48.3701022079,10.261800000000001,-0.7994,10.2928897594,37.41,-7.39,38.1329280281,131.98,59.2918,25.5606,64.5667237794,10.261800000000001,-0.7994,10.2928897594,49.03,26.36,55.666780938,133.47,10.261800000000001,-0.7994,10.2928897594,10.261800000000001,-0.7994,10.2928897594,0.0,0.0,0.0,133.73
2020-03-21 16:00:00,47.784,-8.2708,48.4945026641,10.074,-0.9708,10.120668389,37.71,-7.3,38.4100781046,131.57,59.524,25.3392,64.6929797786,10.074,-0.9708,10.120668389,49.45,26.31,56.0135572875,133.09,10.074,-0.9708,10.120668389,10.074,-0.9708,10.120668389,0.0,0.0,0.0,133.27
2020-03-21 16:30:00,48.0424,-8.258,48.7469666929,10.2624,-1.048,10.3157722813,37.78,-7.21,38.4618317297,131.77,59.9524,25.532,65.1626679147,10.2624,-1.048,10.3157722813,49.69,26.58,56.35239569,133.21,10.2624,-1.048,10.3157722813,10.2624,-1.048,10.3157722813,0.0,0.0,0.0,133.47
2020-03-21 17:00:00,49.479,-7.622,50.0626240323,10.429,-1.092,10.4860147339,39.05,-6.53,39.592213881,130.66,61.709,26.108,67.0046889777,10.429,-1.092,10.4860147339,51.28,27.2,58.0472083739,132.27,10.429,-1.092,10.4860147339,10.429,-1.092,10.4860147339,0.0,0.0,0.0,132.3
2020-03-21 17:30:00,51.9726,-7.3614,52.4913455792,9.6526,-1.0114,9.7054426339,42.32,-6.35,42.7937483752,130.28,65.5226,26.5086,70.6818009442,9.6526,-1.0114,9.7054426339,55.87,27.52,62.2800714515,131.8,9.6526,-1.0114,9.7054426339,9.6526,-1.0114,9.7054426339,0.0,0.0,0.0,131.83
2020-03-21 18:00:00,53.9918,-7.0724,54.4530376471,10.8218,-0.8624,10.8561083727,43.17,-6.21,43.614366899,130.68,68.2618,27.0676,73.4324744851,10.8218,-0.8624,10.8561083727,57.44,27.93,63.8704822277,132.32,10.8218,-0.8624,10.8561083727,10.8218,-0.8624,10.8561083727,0.0,0.0,0.0,132.21
2020-03-21 18:30:00,55.496,-13.4618,57.1053944496,10.666,-0.9118,10.7049023928,44.83,-12.55,46.5535326264,130.78,70.466,19.7182,73.1728403661,10.666,-0.9118,10.7049023928,59.8,20.63,63.2584927105,131.45,10.666,-0.9118,10.7049023928,10.666,-0.9118,10.7049023928,0.0,0.0,0.0,132.39
2020-03-21 19:00:00,57.3116,-21.0238,61.0460454166,10.6016,-0.9438000000000001,10.6435276577,46.71,-20.08,50.8431952182,131.05,73.0516,10.9962,73.8745739548,10.6016,-0.9438000000000001,10.6435276577,62.45,11.94,63.5811772461,132.9,10.6016,-0.9438000000000001,10.6435276577,10.6016,-0.9438000000000001,10.6435276577,0.0,0.0,0.0,132.82
2020-03-21 19:30:00,56.724,-21.4836,60.656056952,10.594,-1.0735999999999999,10.6482605603,46.13,-20.41,50.4434832263,131.36,72.304,10.5564,73.0705549244,10.594,-1.0735999999999999,10.6482605603,61.71,11.63,62.7963454351,133.23,10.594,-1.0735999999999999,10.6482605603,10.594,-1.0735999999999999,10.6482605603,0.0,0.0,0.0,133.16
2020-03-21 20:00:00,54.7104,-22.3694,59.1068348376,10.6104,-1.8294000000000001,10.7669537252,44.1,-20.54,48.6487574353,131.45,69.7404,9.6206,70.4008475554,10.6104,-1.8294000000000001,10.7669537252,59.13,11.45,60.2283936362,133.3,10.6104,-1.8294000000000001,10.7669537252,10.6104,-1.8294000000000001,10.7669537252,0.0,0.0,0.0,133.28
2020-03-21 20:30:00,53.2234,-22.9504,57.9607726632,8.8734,-2.4304,9.2002212865,44.35,-20.52,48.8670942455,132.14,68.0434,9.3296,68.680024168,8.8734,-2.4304,9.2002212865,59.17,11.76,60.32732797,134.27,8.8734,-2.4304,9.2002212865,8.8734,-2.4304,9.2002212865,0.0,0.0,0.0,133.98
2020-03-21 21:00:00,50.4,-23.3624,55.5514332287,8.7,-2.1224,8.9551427549,41.7,-21.24,46.7977307142,131.98,64.49,8.5676,65.0566204914,8.7,-2.1224,8.9551427549,55.79,10.69,56.804931124,134.12,8.7,-2.1224,8.9551427549,8.7,-2.1224,8.9551427549,0.0,0.0,0.0,133.89
2020-03-21 21:30:00,48.4516,-22.8756,53.5803193152,8.6016,-2.1955999999999998,8.8773972492,39.85,-20.68,44.8963795868,130.78,61.9616,8.5944,62.554804659,8.6016,-2.1955999999999998,8.8773972492,53.36,10.79,54.4400009184,133.15,8.6016,-2.1955999999999998,8.8773972492,8.6016,-2.1955999999999998,8.8773972492,0.0,0.0,0.0,132.67
2020-03-21 22:00:00,46.127,-23.604,51.8155280297,8.547,-2.354,8.865242523500001,37.58,-21.25,43.171968915,130.94,59.057,7.796,59.5693450107,8.547,-2.354,8.865242523500001,50.51,10.15,51.5197302012,133.24,8.547,-2.354,8.865242523500001,8.547,-2.354,8.865242523500001,0.0,0.0,0.0,132.86
2020-03-21 22:30:00,43.8884,-24.293,50.1631488601,8.4584,-2.493,8.8181392346,35.43,-21.8,41.5995781229,130.78,56.2984,6.8870000000000005,56.7180801117,8.4584,-2.493,8.8181392346,47.84,9.38,48.7508974276,133.16,8.4584,-2.493,8.8181392346,8.4584,-2.493,8.8181392346,0.0,0.0,0.0,132.71
2020-03-21 23:00:00,42.8028,-25.01,49.5739829733,8.4628,-2.88,8.9394286081,34.34,-22.13,40.8530598609,131.36,55.1128,6.65,55.5125501472,8.4628,-2.88,8.9394286081,46.65,9.53,47.6134791839,133.81,8.4628,-2.88,8.9394286081,8.4628,-2.88,8.9394286081,0.0,0.0,0.0,133.31
2020-03-21 23:30:00,41.2996,-25.882,48.7394592108,8.4296,-2.842,8.8957922728,32.87,-23.04,40.1407336754,132.05,53.1396,5.728,53.447423438,8.4296,-2.842,8.8957922728,44.71,8.57,45.5239387575,134.53,8.4296,-2.842,8.8957922728,8.4296,-2.842,8.8957922728,0.0,0.0,0.0,134.06
2020-03-22 00:00:00,41.3424,-15.0708,44.0036708741,8.4524,-2.7308,8.8825860198,32.89,-12.34,35.1287304069,132.02,49.4724,-26.9208,56.3227115327,8.4524,-2.7308,8.8825860198,41.02,-24.19,47.6213870021,133.76,8.4524,-2.7308,8.8825860198,8.4524,-2.7308,8.8825860198,0.0,0.0,0.0,132.73
2020-03-22 00:30:00,42.1422,-13.72,44.3193346164,8.4922,-2.69,8.9080615647,33.65,-11.03,35.4116280337,131.57,49.9922,-29.96,58.2822585427,8.4922,-2.69,8.9080615647,41.5,-27.27,49.6578583912,133.25,8.4922,-2.69,8.9080615647,8.4922,-2.69,8.9080615647,0.0,0.0,0.0,132.15
2020-03-22 01:00:00,42.3042,-13.6466,44.450815844,8.5142,-2.6566,8.919031629100001,33.79,-10.99,35.5322979837,131.31,50.1342,-29.8066,58.3255639767,8.5142,-2.6566,8.919031629100001,41.62,-27.15,49.6925235825,133.02,8.5142,-2.6566,8.919031629100001,8.5142,-2.6566,8.919031629100001,0.0,0.0,0.0,131.88
2020-03-22 01:30:00,41.2086,-13.8156,43.4628521535,8.2386,-2.5756,8.6318158762,32.97,-11.24,34.8332958532,131.63,48.7586,-30.2456,57.3776733,8.2386,-2.5756,8.6318158762,40.52,-27.67,49.0662745682,133.36,8.2386,-2.5756,8.6318158762,8.2386,-2.5756,8.6318158762,0.0,0.0,0.0,132.24
2020-03-22 02:00:00,39.8416,-14.27,42.3200424215,6.6216,-2.07,6.9376138953,33.22,-12.2,35.3893825886,132.12,47.8716,-31.06,57.0649952822,6.6216,-2.07,6.9376138953,41.25,-28.99,50.418078107,133.7,6.6216,-2.07,6.9376138953,6.6216,-2.07,6.9376138953,0.0,0.0,0.0,132.76
2020-03-22 02:30:00,38.639,-14.2944,41.1983275432,7.939,-2.3644,8.2836047926,30.7,-11.93,32.9365283538,131.95,45.689,-30.9844,55.2043274061,7.939,-2.3644,8.2836047926,37.75,-28.62,47.3726387274,133.62,7.939,-2.3644,8.2836047926,7.939,-2.3644,8.2836047926,0.0,0.0,0.0,132.62
2020-03-22 03:00:00,37.9628,-14.4214,40.6097397406,7.9328,-2.4714,8.3088587544,30.03,-11.95,32.3203248746,132.48,44.8628,-31.2614,54.6803982593,7.9328,-2.4714,8.3088587544,36.93,-28.79,46.8261572201,134.11,7.9328,-2.4714,8.3088587544,7.9328,-2.4714,8.3088587544,0.0,0.0,0.0,133.18
2020-03-22 03:30:00,37.1798,-14.5562,39.9276907231,8.4098,-2.4862,8.7696024129,28.77,-12.07,31.1993237106,132.26,43.6498,-31.3962,53.7682658683,8.4098,-2.4862,8.7696024129,35.24,-28.91,45.581198975,133.92,8.4098,-2.4862,8.7696024129,8.4098,-2.4862,8.7696024129,0.0,0.0,0.0,132.97
2020-03-22 04:00:00,36.6524,-14.4402,39.394387948,8.5024,-2.6202,8.8969800382,28.15,-11.82,30.5308843632,132.62,42.9724,-31.2802,53.1514635151,8.5024,-2.6202,8.8969800382,34.47,-28.66,44.8283002131,134.33,8.5024,-2.6202,8.8969800382,8.5024,-2.6202,8.8969800382,0.0,0.0,0.0,133.33
2020-03-22 04:30:00,36.1706,-14.5248,38.9779696675,8.5406,-2.5548,8.9145303522,27.63,-11.97,30.1114230816,132.62,42.4106,-31.4548,52.8021158231,8.5406,-2.5548,8.9145303522,33.87,-28.9,44.5240036385,134.42,8.5406,-2.5548,8.9145303522,8.5406,-2.5548,8.9145303522,0.0,0.0,0.0,133.39
2020-03-22 05:00:00,35.9246,-14.9956,38.9287156803,8.5146,-2.5456,8.8869844447,27.41,-12.45,30.1049929414,133.06,42.1546,-32.6256,53.3051599427,8.5146,-2.5456,8.8869844447,33.64,-30.08,45.127109369,134.73,8.5146,-2.5456,8.8869844447,8.5146,-2.5456,8.8869844447,0.0,0.0,0.0,133.85
2020-03-22 05:30:00,35.6704,-15.0188,38.7032529589,8.4504,-2.2988,8.7574963089,27.22,-12.72,30.0454122954,132.87,41.870400000000004,-32.7188,53.1380303512,8.4504,-2.2988,8.7574963089,33.42,-30.42,45.1915124775,134.55,8.4504,-2.2988,8.7574963089,8.4504,-2.2988,8.7574963089,0.0,0.0,0.0,133.68
2020-03-22 06:00:00,36.527,-14.9114,39.4534102323,8.537,-2.6014,8.9245532639,27.99,-12.31,30.5773805288,133.07,42.887,-32.5114,53.8171524605,8.537,-2.6014,8.9245532639,34.35,-29.91,45.5470152699,134.72,8.537,-2.6014,8.9245532639,8.537,-2.6014,8.9245532639,0.0,0.0,0.0,133.85
2020-03-22 06:30:00,37.2036,-14.7352,40.0154216771,8.4736,-2.4652,8.8249140506,28.73,-12.27,31.2404513412,132.9,43.6936,-32.2952,54.3333288507,8.4736,-2.4652,8.8249140506,35.22,-29.83,46.1549271476,134.51,8.4736,-2.4652,8.8249140506,8.4736,-2.4652,8.8249140506,0.0,0.0,0.0,133.65
2020-03-22 07:00:00,38.1314,-14.4588,40.7806395659,8.6514,-2.2688,8.943946299,29.48,-12.19,31.9008855676,132.5,44.7314,-31.8788,54.9286449441,8.6514,-2.2688,8.943946299,36.08,-29.61,46.6746023015,134.04,8.6514,-2.2688,8.943946299,8.6514,-2.2688,8.943946299,0.0,0.0,0.0,133.24
2020-03-22 07:30:00,39.8046,-13.600200000000001,42.0638992629,9.6146,-2.1202,9.8455970464,30.19,-11.48,32.2990170129,132.26,46.2046,-30.6502,55.446368873,9.6146,-2.1202,9.8455970464,36.59,-28.53,46.398157291,133.87,9.6146,-2.1202,9.8455970464,9.6146,-2.1202,9.8455970464,0.0,0.0,0.0,132.95
2020-03-22 08:00:00,40.9488,-12.9454,42.9463339832,10.9988,-2.1054,11.1984959079,29.95,-10.84,31.8513437707,132.57,46.8688,-29.9554,55.6238294493,10.9988,-2.1054,11.1984959079,35.87,-27.85,45.4123265205,134.2,10.9988,-2.1054,11.1984959079,10.9988,-2.1054,11.1984959079,0.0,0.0,0.0,133.24
2020-03-22 08:30:00,44.0828,-11.9262,45.66757605,12.4628,-2.3062,12.6743813372,31.62,-9.62,33.0510030105,132.06,49.7928,-28.5762,57.4101222632,12.4628,-2.3062,12.6743813372,37.33,-26.27,45.6469254167,133.73,12.4628,-2.3062,12.6743813372,12.4628,-2.3062,12.6743813372,0.0,0.0,0.0,132.68
2020-03-22 09:00:00,47.1144,-11.2734,48.4443622615,14.0044,-2.9634,14.3145017,33.11,-8.31,34.1369037846,131.26,52.6344,-27.1334,59.2165640587,14.0044,-2.9634,14.3145017,38.63,-24.17,45.5682543006,132.96,14.0044,-2.9634,14.3145017,14.0044,-2.9634,14.3145017,0.0,0.0,0.0,131.81
2020-03-22 09:30:00,48.047,-11.3828,49.3769414286,15.437,-3.1128,15.7477138925,32.61,-8.27,33.642309671,132.03,53.137,-27.2328,59.7090124256,15.437,-3.1128,15.7477138925,37.7,-24.12,44.7556074699,133.6,15.437,-3.1128,15.7477138925,15.437,-3.1128,15.7477138925,0.0,0.0,0.0,132.55
2020-03-22 10:00:00,48.4822,-10.5564,49.6181549214,16.5722,-2.9564,16.8338383561,31.91,-7.6,32.8025623999,131.22,53.0322,-26.0564,59.0876486061,16.5722,-2.9564,16.8338383561,36.46,-23.1,43.1618071911,132.84,16.5722,-2.9564,16.8338383561,16.5722,-2.9564,16.8338383561,0.0,0.0,0.0,131.73
2020-03-22 10:30:00,50.202,-9.8474,51.1586951628,17.402,-2.9674,17.653188572,32.8,-6.88,33.5137941749,131.17,54.462,-25.1074,59.9707510271,17.402,-2.9674,17.653188572,37.06,-22.14,43.1697023386,132.59,17.402,-2.9674,17.653188572,17.402,-2.9674,17.653188572,0.0,0.0,0.0,131.67
2020-03-22 11:00:00,50.7092,-9.6954,51.6277420173,17.9392,-3.0054,18.1892090482,32.77,-6.69,33.4459115588,131.65,54.4592,-25.1854,60.0009069748,17.9392,-3.0054,18.1892090482,36.52,-22.18,42.7277755096,133.01,17.9392,-3.0054,18.1892090482,17.9392,-3.0054,18.1892090482,0.0,0.0,0.0,132.18
2020-03-22 11:30:00,49.8872,-9.7518,50.8313911582,18.2872,-3.0218,18.5351816576,31.6,-6.73,32.3087124473,131.88,53.2672,-25.5118,59.0613793869,18.2872,-3.0218,18.5351816576,34.98,-22.49,41.5860613668,133.2,18.2872,-3.0218,18.5351816576,18.2872,-3.0218,18.5351816576,0.0,0.0,0.0,132.44
2020-03-22 12:00:00,49.3484,-9.7036,50.2933836157,17.8884,-2.8836,18.1193267954,31.46,-6.82,32.1907440113,131.74,52.8484,-25.4936,58.6760344904,17.8884,-2.8836,18.1193267954,34.96,-22.61,41.6342851506,133.07,17.8884,-2.8836,18.1193267954,17.8884,-2.8836,18.1193267954,0.0,0.0,0.0,132.3
2020-03-22 12:30:00,48.4112,-9.4972,49.3339750403,17.7912,-2.8472,18.0175843353,30.62,-6.65,31.3337980462,131.74,51.8712,-25.2672,57.6979443766,17.7912,-2.8472,18.0175843353,34.08,-22.42,40.7934161355,133.04,17.7912,-2.8472,18.0175843353,17.7912,-2.8472,18.0175843353,0.0,0.0,0.0,132.3
2020-03-22 13:00:00,47.5716,-9.3672,48.4850653542,17.6516,-2.5272,17.831593378,29.92,-6.84,30.6918881791,131.96,50.9416,-25.2672,56.8636791493,17.6516,-2.5272,17.831593378,33.29,-22.74,40.3154027637,133.22,17.6516,-2.5272,17.831593378,17.6516,-2.5272,17.831593378,0.0,0.0,0.0,132.49
2020-03-22 13:30:00,47.5216,-9.3478,48.4322602343,17.5216,-2.8378,17.7499176167,30.0,-6.51,30.6982100455,131.48,50.9316,-25.0678,56.7663850831,17.5216,-2.8378,17.7499176167,33.41,-22.23,40.1298018934,132.97,17.5216,-2.8378,17.7499176167,17.5216,-2.8378,17.7499176167,0.0,0.0,0.0,132.01
2020-03-22 14:00:00,47.4268,-9.6446,48.3975171615,17.2868,-2.8746,17.5241769964,30.14,-6.77,30.8909776472,132.02,50.8668,-25.5946,56.9430846671,17.2868,-2.8746,17.5241769964,33.58,-22.72,40.5439859905,133.48,17.2868,-2.8746,17.5241769964,17.2868,-2.8746,17.5241769964,0.0,0.0,0.0,132.56
2020-03-22 14:30:00,47.2228,-9.883,48.2458964974,16.7328,-2.763,16.9593857448,30.49,-7.12,31.3102938345,132.27,50.7928,-26.463,57.2730207064,16.7328,-2.763,16.9593857448,34.06,-23.7,41.494259844,133.68,16.7328,-2.763,16.9593857448,16.7328,-2.763,16.9593857448,0.0,0.0,0.0,132.88
2020-03-22 15:00:00,46.6368,-9.8598,47.667670074,16.0968,-2.6898,16.3199875698,30.54,-7.17,31.3703761533,132.56,50.5268,-26.4998,57.0543330369,16.0968,-2.6898,16.3199875698,34.43,-23.81,41.8609722773,133.99,16.0968,-2.6898,16.3199875698,16.0968,-2.6898,16.3199875698,0.0,0.0,0.0,133.16
2020-03-22 15:30:00,46.9612,-10.246,48.0659424275,15.0912,-2.286,15.2633585243,31.87,-7.96,32.8490258607,132.56,51.4812,-27.086,58.1718604605,15.0912,-2.286,15.2633585243,36.39,-24.8,44.0371672568,133.94,15.0912,-2.286,15.2633585243,15.0912,-2.286,15.2633585243,0.0,0.0,0.0,133.16
2020-03-22 16:00:00,49.1354,-10.0526,50.1531883325,13.7754,-2.2426,13.9567510517,35.36,-7.8100000000000005,36.212231359,132.29,54.7654,-26.8126,60.9767542259,13.7754,-2.2426,13.9567510517,40.99,-24.57,47.789800167,133.68,13.7754,-2.2426,13.9567510517,13.7754,-2.2426,13.9567510517,0.0,0.0,0.0,132.89
2020-03-22 16:30:00,48.1294,-9.6774,49.0926798527,12.7494,-2.3274,12.9600922497,35.38,-7.35,36.1353967738,132.44,54.3694,-26.2974,60.3952390766,12.7494,-2.3274,12.9600922497,41.62,-23.97,48.0290047784,133.92,12.7494,-2.3274,12.9600922497,12.7494,-2.3274,12.9600922497,0.0,0.0,0.0,133.05
2020-03-22 17:00:00,49.6822,-9.9208,50.6630365205,11.4522,-2.3708,11.6950236203,38.23,-7.55,38.9683897537,132.28,57.2322,-26.3008,62.9861635399,11.4522,-2.3708,11.6950236203,45.78,-23.93,51.6570740557,133.63,11.4522,-2.3708,11.6950236203,11.4522,-2.3708,11.6950236203,0.0,0.0,0.0,132.85
2020-03-22 17:30:00,51.97,-9.946,52.9131724243,9.95,-2.136,10.1766888525,42.02,-7.8100000000000005,42.7396361707,131.64,60.93,-25.836,66.1812949103,9.95,-2.136,10.1766888525,50.98,-23.7,56.219662041,133.01,9.95,-2.136,10.1766888525,9.95,-2.136,10.1766888525,0.0,0.0,0.0,132.15
2020-03-22 18:00:00,54.188,-9.5032,55.0149993569,8.728,-2.1232,8.9825365148,45.46,-7.38,46.055140864,131.04,64.338,-24.7532,68.9354709438,8.728,-2.1232,8.9825365148,55.61,-22.63,60.0382294876,132.44,8.728,-2.1232,8.9825365148,8.728,-2.1232,8.9825365148,0.0,0.0,0.0,131.47
2020-03-22 18:30:00,55.8058,-9.0422,56.5336067705,8.3758,-1.8322,8.5738545871,47.43,-7.21,47.974878843,130.22,66.3858,-24.2322,70.670177292,8.3758,-1.8322,8.5738545871,58.01,-22.4,62.1845648051,131.56,8.3758,-1.8322,8.5738545871,8.3758,-1.8322,8.5738545871,0.0,0.0,0.0,130.63
2020-03-22 19:00:00,58.1932,-16.1998,60.4059769086,10.0032,-1.9398,10.1895453422,48.19,-14.26,50.2555837694,130.63,72.0032,-2.0898,72.0335204907,10.0032,-1.9398,10.1895453422,62.0,-0.15,62.0001814513,132.28,10.0032,-1.9398,10.1895453422,10.0032,-1.9398,10.1895453422,0.0,0.0,0.0,131.94
2020-03-22 19:30:00,58.683,-21.1276,62.3704254496,9.953,-2.0976,10.1716338294,48.73,-19.03,52.3139923921,131.26,74.563,10.9524,75.3630946469,9.953,-2.0976,10.1716338294,64.61,13.05,65.9147525217,133.24,9.953,-2.0976,10.1716338294,9.953,-2.0976,10.1716338294,0.0,0.0,0.0,133.08
2020-03-22 20:00:00,56.656,-21.8842,60.7356612349,10.026,-1.9442,10.2127660132,46.63,-19.94,50.7144998989,131.21,71.956,9.9558,72.6414749963,10.026,-1.9442,10.2127660132,61.93,11.9,63.0629439528,133.34,10.026,-1.9442,10.2127660132,10.026,-1.9442,10.2127660132,0.0,0.0,0.0,133.08
2020-03-22 20:30:00,55.2426,-22.3258,59.5834389776,8.0626,-2.3158,8.3885903703,47.18,-20.01,51.2479511786,131.81,70.3826,9.4942,71.0200691101,8.0626,-2.3158,8.3885903703,62.32,11.81,63.4291612746,134.05,8.0626,-2.3158,8.3885903703,8.0626,-2.3158,8.3885903703,0.0,0.0,0.0,133.74
2020-03-22 21:00:00,54.2126,-23.1562,58.950959256,7.9426,-2.1962,8.2406425235,46.27,-20.96,50.7960087015,132.48,68.9726,8.6838,69.5171053281,7.9426,-2.1962,8.2406425235,61.03,10.88,61.9922196731,134.72,7.9426,-2.1962,8.2406425235,7.9426,-2.1962,8.2406425235,0.0,0.0,0.0,134.5
2020-03-22 21:30:00,52.6442,-16.9588,55.3083419665,7.7742,-2.0488,8.039637248,44.87,-14.91,47.2823963014,132.52,64.6142,-11.6588,65.6576153929,7.7742,-2.0488,8.039637248,56.84,-9.61,57.6466625226,135.31,7.7742,-2.0488,8.039637248,7.7742,-2.0488,8.039637248,0.0,0.0,0.0,133.68
2020-03-22 22:00:00,51.5484,-11.6796,52.8549959675,7.8684,-2.4696,8.2468565357,43.68,-9.21,44.6404133045,132.09,61.5484,-27.2896,67.3270214009,7.8684,-2.4696,8.2468565357,53.68,-24.82,59.1402975982,133.79,7.8684,-2.4696,8.2468565357,7.8684,-2.4696,8.2468565357,0.0,0.0,0.0,132.52
2020-03-22 22:30:00,48.487,-11.544,49.8422823013,7.8870000000000005,-2.544,8.2871409424,40.6,-9.0,41.5855744219,131.96,57.867,-27.384,64.0193185296,7.8870000000000005,-2.544,8.2871409424,49.98,-24.84,55.8124179731,133.68,7.8870000000000005,-2.544,8.2871409424,7.8870000000000005,-2.544,8.2871409424,0.0,0.0,0.0,132.39
2020-03-22 23:00:00,45.651,-11.7668,47.1430947567,7.821,-2.5168,8.2159797492,37.83,-9.25,38.9444655888,132.26,54.371,-27.8268,61.0781175155,7.821,-2.5168,8.2159797492,46.55,-25.31,52.9858339559,134.04,7.821,-2.5168,8.2159797492,7.821,-2.5168,8.2159797492,0.0,0.0,0.0,132.72
2020-03-22 23:30:00,43.564,-12.9248,45.4408687311,7.864,-2.4748,8.2442180369,35.7,-10.45,37.1980174203,133.53,51.734,-29.9048,59.7553664455,7.864,-2.4748,8.2442180369,43.87,-27.43,51.7395574005,135.12,7.864,-2.4748,8.2442180369,7.864,-2.4748,8.2442180369,0.0,0.0,0.0,134.13
2020-03-23 00:00:00,42.178,-13.2288,44.2039006587,7.878,-2.5987999999999998,8.2955798736,34.3,-10.63,35.9094263391,133.24,49.938,-30.4588,58.4939513235,7.878,-2.5987999999999998,8.2955798736,42.06,-27.86,50.4502051532,134.89,7.878,-2.5987999999999998,8.2955798736,7.878,-2.5987999999999998,8.2955798736,0.0,0.0,0.0,133.92
2020-03-23 00:30:00,42.3014,-12.9848,44.2494460191,7.8214,-2.5248,8.2188145739,34.48,-10.46,36.0316805048,133.05,50.0714,-30.1348,58.4401511719,7.8214,-2.5248,8.2188145739,42.25,-27.61,50.4715226638,134.74,7.8214,-2.5248,8.2188145739,7.8214,-2.5248,8.2188145739,0.0,0.0,0.0,133.72
2020-03-23 01:00:00,43.2614,-12.6136,45.0627521898,6.6914,-2.1636,7.0324959239,36.57,-10.45,38.0337665766,132.62,51.7714,-29.5836,59.627738905,6.6914,-2.1636,7.0324959239,45.08,-27.42,52.7642189367,134.35,6.6914,-2.1636,7.0324959239,6.6914,-2.1636,7.0324959239,0.0,0.0,0.0,133.26
2020-03-23 01:30:00,42.4756,-12.8678,44.3819430873,6.8356,-2.1278,7.159117278,35.64,-10.74,37.2230734894,132.72,50.7356,-29.9478,58.9149542324,6.8356,-2.1278,7.159117278,43.9,-27.82,51.9727082227,134.45,6.8356,-2.1278,7.159117278,6.8356,-2.1278,7.159117278,0.0,0.0,0.0,133.35
2020-03-23 02:00:00,41.3828,-13.0824,43.4014438193,7.8128,-2.3724,8.1650551498,33.57,-10.71,35.2370401708,133.22,48.8728,-30.4124,57.562701931,7.8128,-2.3724,8.1650551498,41.06,-28.04,49.720872880499996,134.96,7.8128,-2.3724,8.1650551498,7.8128,-2.3724,8.1650551498,0.0,0.0,0.0,133.88
2020-03-23 02:30:00,42.1336,-0.5434,42.1371039883,7.3536,-2.3334,7.7149328267,34.78,1.79,34.8260319302,131.35,49.6636,-15.1734,51.9298106344,7.3536,-2.3334,7.7149328267,42.31,-12.84,44.2154011629,134.44,7.3536,-2.3334,7.7149328267,7.3536,-2.3334,7.7149328267,0.0,0.0,0.0,131.68
2020-03-23 03:00:00,42.0736,0.6022000000000001,42.0779094276,6.4836,-2.0278,6.7933086048,35.59,2.63,35.6870424664,131.6,49.9536,-13.9478,51.864277473,6.4836,-2.0278,6.7933086048,43.47,-11.92,45.0746858003,134.69,6.4836,-2.0278,6.7933086048,6.4836,-2.0278,6.7933086048,0.0,0.0,0.0,131.89
2020-03-23 03:30:00,41.1516,0.598,41.1559447293,7.1916,-2.252,7.5359547876,33.96,2.85,34.0793793958,131.6,48.4416,-13.932,50.4052500694,7.1916,-2.252,7.5359547876,41.25,-11.68,42.8717261141,134.69,7.1916,-2.252,7.5359547876,7.1916,-2.252,7.5359547876,0.0,0.0,0.0,131.89
2020-03-23 04:00:00,40.7234,0.537,40.7269404272,7.1234,-2.393,7.5146042185,33.6,2.93,33.727509543400004,131.6,47.9434,-13.983,49.9409040022,7.1234,-2.393,7.5146042185,40.82,-11.59,42.4334832414,134.76,7.1234,-2.393,7.5146042185,7.1234,-2.393,7.5146042185,0.0,0.0,0.0,131.94
2020-03-23 04:30:00,40.3084,0.6806,40.3141454941,6.9984,-2.2694,7.3571583454,33.31,2.95,33.4403738017,131.25,47.4784,-13.7794,49.4375396932,6.9984,-2.2694,7.3571583454,40.48,-11.51,42.0845636784,134.5,6.9984,-2.2694,7.3571583454,6.9984,-2.2694,7.3571583454,0.0,0.0,0.0,131.56
2020-03-23 05:00:00,39.9658,0.7808,39.9734264015,6.8858,-2.0892,7.1957625225,33.08,2.87,33.2042662921,131.41,46.9358,-13.8892,48.9477190304,6.8858,-2.0892,7.1957625225,40.05,-11.8,41.752155633,134.6,6.8858,-2.0892,7.1957625225,6.8858,-2.0892,7.1957625225,0.0,0.0,0.0,131.72
2020-03-23 05:30:00,41.0546,1.2631999999999999,41.0740289648,6.8146,-2.0068,7.1039439328,34.24,3.27,34.3957918938,131.36,48.3046,-13.2668,50.0933365169,6.8146,-2.0068,7.1039439328,41.49,-11.26,42.9907862222,134.68,6.8146,-2.0068,7.1039439328,6.8146,-2.0068,7.1039439328,0.0,0.0,0.0,131.64
2020-03-23 06:00:00,42.7148,1.4796,42.7404182853,6.7048,-1.8404,6.952799091,36.01,3.32,36.1627225192,131.79,50.3448,-13.0904,52.018818318,6.7048,-1.8404,6.952799091,43.64,-11.25,45.0667516025,135.04,6.7048,-1.8404,6.952799091,6.7048,-1.8404,6.952799091,0.0,0.0,0.0,132.05
2020-03-23 06:30:00,44.3938,2.084,44.4426882,6.6938,-1.006,6.7689729236,37.7,3.09,37.8264206607,131.18,52.5138,-12.286,53.931855025,6.6938,-1.006,6.7689729236,45.82,-11.28,47.1880366195,134.34,6.6938,-1.006,6.7689729236,6.6938,-1.006,6.7689729236,0.0,0.0,0.0,131.42
2020-03-23 07:00:00,47.6654,1.611,47.6926166001,6.8654,-0.9590000000000001,6.9320558394,40.8,2.5700000000000003,40.8808622707,131.13,56.8554,-8.389,57.4709651055,6.8654,-0.9590000000000001,6.9320558394,49.99,-7.43,50.5391432456,134.11,6.8654,-0.9590000000000001,6.9320558394,6.8654,-0.9590000000000001,6.9320558394,0.0,0.0,0.0,131.42
2020-03-23 07:30:00,49.9504,-9.0088,50.7562896359,7.7304,-1.0688,7.8039360325,42.22,-7.94,42.9601210427,131.13,62.9804,24.6012,67.6147160432,7.7304,-1.0688,7.8039360325,55.25,25.67,60.9221749448,132.89,7.7304,-1.0688,7.8039360325,7.7304,-1.0688,7.8039360325,0.0,0.0,0.0,132.77
2020-03-23 08:00:00,51.7484,-8.411200000000001,52.4275231915,9.0684,-1.1712,9.1437184996,42.68,-7.24,43.2897216438,130.71,64.3484,25.0588,69.0554852275,9.0684,-1.1712,9.1437184996,55.28,26.23,61.187345914,132.33,9.0684,-1.1712,9.1437184996,9.0684,-1.1712,9.1437184996,0.0,0.0,0.0,132.37
2020-03-23 08:30:00,53.214,-17.4312,55.9962188852,10.654,-1.3312,10.7368435511,42.56,-16.1,45.5034460234,130.67,65.594,14.6088,67.2011151205,10.654,-1.3312,10.7368435511,54.94,15.94,57.2056570629,132.64,10.654,-1.3312,10.7368435511,10.654,-1.3312,10.7368435511,0.0,0.0,0.0,132.54
2020-03-23 09:00:00,53.9414,-20.6324,57.7526671568,11.1014,-1.2824,11.1752240121,42.84,-19.35,47.0073196428,130.41,66.3614,10.6976,67.2181080939,11.1014,-1.2824,11.1752240121,55.26,11.98,56.5436822289,133.41,11.1014,-1.2824,11.1752240121,11.1014,-1.2824,11.1752240121,0.0,0.0,0.0,132.39
2020-03-23 09:30:00,55.1752,-19.3344,58.4647048945,11.8452,-1.4444,11.9329398892,43.33,-17.89,46.8779372413,131.76,67.4652,12.8556,68.6791064473,11.8452,-1.4444,11.9329398892,55.62,14.3,57.428863823,135.41,11.8452,-1.4444,11.9329398892,11.8452,-1.4444,11.9329398892,0.0,0.0,0.0,133.76
2020-03-23 10:00:00,55.2042,-18.8548,58.3352996108,12.3442,-1.6448,12.4532983856,42.86,-17.21,46.186185164,131.76,67.2042,13.395199999999999,68.5261693128,12.3442,-1.6448,12.4532983856,54.86,15.04,56.8842790233,134.21,12.3442,-1.6448,12.4532983856,12.3442,-1.6448,12.4532983856,0.0,0.0,0.0,133.76
2020-03-23 10:30:00,54.857,-19.4888,58.2160096059,13.637,-2.0588,13.7915345934,41.22,-17.43,44.7536959368,131.81,65.927,12.7812,67.1545114079,13.637,-2.0588,13.7915345934,52.29,14.84,54.3550338055,133.47,13.637,-2.0588,13.7915345934,13.637,-2.0588,13.7915345934,0.0,0.0,0.0,133.82
2020-03-23 11:00:00,53.4166,-19.4228,56.8381765665,13.8266,-2.3728,14.0287222298,39.59,-17.05,43.1053430563,131.98,64.2066,13.0172,65.5128611755,13.8266,-2.3728,14.0287222298,50.38,15.39,52.6782355437,133.61,13.8266,-2.3728,14.0287222298,13.8266,-2.3728,14.0287222298,0.0,0.0,0.0,133.98
2020-03-23 11:30:00,53.315,-19.2902,56.6974518038,14.845,-2.7602,15.0994281031,38.47,-16.53,41.8710138401,132.21,63.475,13.4398,64.8822306109,14.845,-2.7602,15.0994281031,48.63,16.2,51.2573594716,133.76,14.845,-2.7602,15.0994281031,14.845,-2.7602,15.0994281031,0.0,0.0,0.0,134.21
2020-03-23 12:00:00,53.3744,-19.3698,56.7804167597,15.4944,-3.2098,15.8233766118,37.88,-16.16,41.183006204,131.82,63.0444,13.2802,64.4279448951,15.4944,-3.2098,15.8233766118,47.55,16.49,50.3281491811,133.43,15.4944,-3.2098,15.8233766118,15.4944,-3.2098,15.8233766118,0.0,0.0,0.0,133.85
2020-03-23 12:30:00,52.4814,-19.7358,56.0695920049,16.0114,-2.7458,16.2451330435,36.47,-16.99,40.2333319525,132.4,61.3614,12.7842,62.6790011056,16.0114,-2.7458,16.2451330435,45.35,15.53,47.9354086245,133.86,16.0114,-2.7458,16.2451330435,16.0114,-2.7458,16.2451330435,0.0,0.0,0.0,134.46
2020-03-23 13:00:00,50.7162,-19.3846,54.2945269765,16.0662,-2.8146,16.3108784435,34.65,-16.57,38.408168402,132.83,59.0562,11.1454,60.0987079695,16.0662,-2.8146,16.3108784435,42.99,13.96,45.1997975659,134.37,16.0662,-2.8146,16.3108784435,16.0662,-2.8146,16.3108784435,0.0,0.0,0.0,134.85
2020-03-23 13:30:00,51.183,-7.7664,51.7688753786,15.823,-2.4364,16.0094776292,35.36,-5.33,35.7594532956,131.75,55.783,-23.636400000000002,60.5840118675,15.823,-2.4364,16.0094776292,39.96,-21.2,45.2354020652,134.46,15.823,-2.4364,16.0094776292,15.823,-2.4364,16.0094776292,0.0,0.0,0.0,132.34
2020-03-23 14:00:00,50.14,-8.4716,50.8506401785,15.71,-2.8116,15.9596113537,34.43,-5.66,34.8921266191,131.5,54.65,-24.3716,59.838093106,15.71,-2.8116,15.9596113537,38.94,-21.56,44.5101920913,133.84,15.71,-2.8116,15.9596113537,15.71,-2.8116,15.9596113537,0.0,0.0,0.0,132.1
2020-03-23 14:30:00,49.0378,-8.3756,49.7479296474,15.3178,-2.3556,15.4978659241,33.72,-6.02,34.2531575187,131.29,53.5378,-24.3856,58.8298692519,15.3178,-2.3556,15.4978659241,38.22,-22.03,44.1145021507,133.63,15.3178,-2.3556,15.4978659241,15.3178,-2.3556,15.4978659241,0.0,0.0,0.0,131.9
2020-03-23 15:00:00,49.0576,-8.5794,49.8021507781,14.8076,-2.6794000000000002,15.0480630687,34.25,-5.9,34.7544601454,131.86,53.8576,-24.6894,59.2470045666,14.8076,-2.6794000000000002,15.0480630687,39.05,-22.01,44.8256912942,134.15,14.8076,-2.6794000000000002,15.0480630687,14.8076,-2.6794000000000002,15.0480630687,0.0,0.0,0.0,132.46
2020-03-23 15:30:00,49.4574,-8.9402,50.2589453809,14.0574,-2.7202,14.3181696735,35.4,-6.22,35.9422926369,131.51,54.7774,-24.9902,60.2085844942,14.0574,-2.7202,14.3181696735,40.72,-22.27,46.4119736706,133.9,14.0574,-2.7202,14.3181696735,14.0574,-2.7202,14.3181696735,0.0,0.0,0.0,132.09
2020-03-23 16:00:00,49.7626,-9.038,50.5766922877,13.1426,-2.588,13.3949870758,36.62,-6.45,37.1836913176,131.58,55.6526,-25.198,61.091334007,13.1426,-2.588,13.3949870758,42.51,-22.61,48.1488546074,133.9,13.1426,-2.588,13.3949870758,13.1426,-2.588,13.3949870758,0.0,0.0,0.0,132.15
2020-03-23 16:30:00,48.7208,-9.3838,49.616247894,12.0008,-2.4838,12.2551402717,36.72,-6.9,37.3626605048,131.25,55.3208,-25.2138,60.7957780037,12.0008,-2.4838,12.2551402717,43.32,-22.73,48.921113029,133.48,12.0008,-2.4838,12.2551402717,12.0008,-2.4838,12.2551402717,0.0,0.0,0.0,131.75
2020-03-23 17:00:00,49.1322,-8.9462,49.9400397605,11.2622,-2.4062,11.5163773505,37.87,-6.54,38.430567261,130.69,56.7722,-24.0962,61.6742210918,11.2622,-2.4062,11.5163773505,45.51,-21.69,50.4144443587,132.87,11.2622,-2.4062,11.5163773505,11.2622,-2.4062,11.5163773505,0.0,0.0,0.0,131.04
2020-03-23 17:30:00,51.7862,-8.7444,52.5192825713,13.0562,-1.5744,13.1507830109,38.73,-7.17,39.3880921092,130.14,59.8062,-23.9744,64.4325493349,13.0562,-1.5744,13.1507830109,46.75,-22.4,51.839391393,132.12,13.0562,-1.5744,13.1507830109,13.0562,-1.5744,13.1507830109,0.0,0.0,0.0,130.5
2020-03-23 18:00:00,54.4626,-10.155,55.4012529079,12.5326,-1.145,12.5847958966,41.93,-9.01,42.8871192784,129.7,63.5626,-25.235,68.3886638542,12.5326,-1.145,12.5847958966,51.03,-24.09,56.4303907482,131.51,12.5326,-1.145,12.5847958966,12.5326,-1.145,12.5847958966,0.0,0.0,0.0,130.05
2020-03-23 18:30:00,55.125,-21.4422,59.1484029019,12.165,-0.7622,12.1888544925,42.96,-20.68,47.6783388972,130.05,64.965,-38.4222,75.4765968883,12.165,-0.7622,12.1888544925,52.8,-37.66,64.8545726992,132.9,12.165,-0.7622,12.1888544925,12.165,-0.7622,12.1888544925,0.0,0.0,0.0,130.62
2020-03-23 19:00:00,57.9966,-20.0936,61.3788104521,12.1766,-1.4136,12.25837887,45.82,-18.68,49.4814591539,131.68,68.4866,-37.4536,78.0588658163,12.1766,-1.4136,12.25837887,56.31,-36.04,66.8557978039,135.24,12.1766,-1.4136,12.25837887,12.1766,-1.4136,12.25837887,0.0,0.0,0.0,132.2
2020-03-23 19:30:00,57.3606,-20.0144,60.7520751886,11.7106,-1.6844000000000001,11.8311181095,45.65,-18.33,49.1925949712,131.95,68.0106,-37.4244,77.6274914429,11.7106,-1.6844000000000001,11.8311181095,56.3,-35.74,66.6861124973,134.91,11.7106,-1.6844000000000001,11.8311181095,11.7106,-1.6844000000000001,11.8311181095,0.0,0.0,0.0,132.48
2020-03-23 20:00:00,54.1534,-20.7446,57.9907678921,10.7334,-1.9046,10.9010722739,43.42,-18.84,47.3311947874,131.91,64.5334,-37.9746,74.8774329202,10.7334,-1.9046,10.9010722739,53.8,-36.07,64.7725628642,133.53,10.7334,-1.9046,10.9010722739,10.7334,-1.9046,10.9010722739,0.0,0.0,0.0,132.48
2020-03-23 20:30:00,54.292,-22.2154,58.6612756523,8.222,-2.1654,8.5023667975,46.07,-20.05,50.2438792292,130.82,65.172,-39.3954,76.1537072319,8.222,-2.1654,8.5023667975,56.95,-37.23,68.0395135197,131.8,8.222,-2.1654,8.5023667975,8.222,-2.1654,8.5023667975,0.0,0.0,0.0,131.41
2020-03-23 21:00:00,52.1472,-23.4534,57.1786012368,8.3472,-2.2734,8.651248199,43.8,-21.18,48.6521571978,131.58,62.3372,-41.1134,74.6742135104,8.3472,-2.2734,8.651248199,53.99,-38.84,66.5091399734,132.6,8.3472,-2.2734,8.651248199,8.3472,-2.2734,8.651248199,0.0,0.0,0.0,132.26
2020-03-23 21:30:00,53.0676,-23.5906,58.0748360146,8.2376,-2.4906,8.6058783468,44.83,-21.1,49.5473399891,131.68,63.2976,-41.2906,75.5744653578,8.2376,-2.4906,8.6058783468,55.06,-38.8,67.3575801228,132.79,8.2376,-2.4906,8.6058783468,8.2376,-2.4906,8.6058783468,0.0,0.0,0.0,132.35
2020-03-23 22:00:00,49.7592,-22.4094,54.5725131637,8.2092,-1.6994,8.3832526504,41.55,-20.71,46.4252797514,132.26,59.2492,-40.3794,71.7005135616,8.2092,-1.6994,8.3832526504,51.04,-38.68,64.0407994953,133.48,8.2092,-1.6994,8.3832526504,8.2092,-1.6994,8.3832526504,0.0,0.0,0.0,132.96
2020-03-23 22:30:00,48.4656,-11.568200000000001,49.8270773235,8.2156,-2.2382,8.515023347,40.25,-9.33,41.3172046489,132.02,57.2956,-27.8082,63.6873752529,8.2156,-2.2382,8.515023347,49.08,-25.57,55.3414067403,134.59,8.2156,-2.2382,8.515023347,8.2156,-2.2382,8.515023347,0.0,0.0,0.0,132.51
2020-03-23 23:00:00,45.9226,-11.4782,47.3353384481,8.2326,-2.3782,8.5692203846,37.69,-9.1,38.7730073634,131.27,54.1126,-27.6382,60.7621887196,8.2326,-2.3782,8.5692203846,45.88,-25.26,52.3740584641,134.17,8.2326,-2.3782,8.5692203846,8.2326,-2.3782,8.5692203846,0.0,0.0,0.0,131.79
2020-03-23 23:30:00,42.0782,-11.2032,43.5440765832,8.2382,-2.4032,8.5815680082,33.84,-8.8,34.9654915595,131.33,49.6682,-27.2432,56.6491132983,8.2382,-2.4032,8.5815680082,41.43,-24.84,48.306008943,134.32,8.2382,-2.4032,8.5815680082,8.2382,-2.4032,8.5815680082,0.0,0.0,0.0,131.83
2020-03-24 00:00:00,40.7738,-10.9144,42.2093223566,8.2338,-2.8444000000000003,8.7112613208,32.54,-8.07,33.5257587535,131.09,48.1438,-26.6644,55.0346773026,8.2338,-2.8444000000000003,8.7112613208,39.91,-23.82,46.477957141,134.32,8.2338,-2.8444000000000003,8.7112613208,8.2338,-2.8444000000000003,8.7112613208,0.0,0.0,0.0,131.6
2020-03-24 00:30:00,39.7652,-11.1578,41.3009398426,8.2352,-2.5578000000000003,8.6232743132,31.53,-8.6,32.6818129852,131.34,46.9352,-27.0878,54.1909762588,8.2352,-2.5578000000000003,8.6232743132,38.7,-24.53,45.8193288908,134.47,8.2352,-2.5578000000000003,8.6232743132,8.2352,-2.5578000000000003,8.6232743132,0.0,0.0,0.0,131.85
2020-03-24 01:00:00,39.6058,-11.1632,41.1489541529,8.2358,-2.3532,8.5653926869,31.37,-8.81,32.5836308597,130.87,46.7358,-27.0632,54.0060348098,8.2358,-2.3532,8.5653926869,38.5,-24.71,45.747503757,133.97,8.2358,-2.3532,8.5653926869,8.2358,-2.3532,8.5653926869,0.0,0.0,0.0,131.39
2020-03-24 01:30:00,38.3142,-11.5308,40.0117141632,8.2442,-2.3407999999999998,8.5700745784,30.07,-9.19,31.4429801387,131.35,45.1942,-27.6408,52.9766886308,8.2442,-2.3407999999999998,8.5700745784,36.95,-25.3,44.7816089483,134.38,8.2442,-2.3407999999999998,8.5700745784,8.2442,-2.3407999999999998,8.5700745784,0.0,0.0,0.0,131.89
2020-03-24 02:00:00,37.5254,-11.3742,39.2113257975,8.2454,-2.5042,8.6172872065,29.28,-8.87,30.5940402693,131.64,44.2054,-27.5142,52.0686910801,8.2454,-2.5042,8.6172872065,35.96,-25.01,43.8020741518,134.81,8.2454,-2.5042,8.6172872065,8.2454,-2.5042,8.6172872065,0.0,0.0,0.0,132.2
2020-03-24 02:30:00,37.559,-11.5016,39.2805967821,8.229,-2.9116,8.728909185,29.33,-8.59,30.5620189124,131.72,44.169,-27.6016,52.0840559438,8.229,-2.9116,8.728909185,35.94,-24.69,43.6036661303,134.96,8.229,-2.9116,8.728909185,8.229,-2.9116,8.728909185,0.0,0.0,0.0,132.27
2020-03-24 03:00:00,38.9962,-12.449,40.9350853845,8.0862,-2.719,8.5310955592,30.91,-9.73,32.4052619184,132.18,45.8462,-28.829,54.1570428979,8.0862,-2.719,8.5310955592,37.76,-26.11,45.9080570271,135.2,8.0862,-2.719,8.5310955592,8.0862,-2.719,8.5310955592,0.0,0.0,0.0,132.75
2020-03-24 03:30:00,39.536,-2.6996,39.6280599596,8.236,-2.5296000000000003,8.6157165784,31.3,-0.17,31.3004616579,132.44,46.106,-17.7996,49.4225555406,8.236,-2.5296000000000003,8.6157165784,37.87,-15.27,40.8327050292,133.24,8.236,-2.5296000000000003,8.6157165784,8.236,-2.5296000000000003,8.6157165784,0.0,0.0,0.0,132.82
2020-03-24 04:00:00,39.436,0.6292,39.4410191126,8.236,-2.5108,8.6102155978,31.2,3.14,31.3576083272,132.09,45.906,-13.6208,47.8840999565,8.236,-2.5108,8.6102155978,37.67,-11.11,39.274177267,133.15,8.236,-2.5108,8.6102155978,8.236,-2.5108,8.6102155978,0.0,0.0,0.0,132.38
2020-03-24 04:30:00,39.7804,0.7482000000000001,39.7874355469,8.2404,-2.8318000000000003,8.7133967774,31.54,3.58,31.7425266795,132.04,46.3304,-13.4118,48.2325859083,8.2404,-2.8318000000000003,8.7133967774,38.09,-10.58,39.5320692603,133.12,8.2404,-2.8318000000000003,8.7133967774,8.2404,-2.8318000000000003,8.7133967774,0.0,0.0,0.0,132.32
2020-03-24 05:00:00,39.886,0.7522000000000001,39.8930921444,8.236,-2.8678,8.7210075588,31.65,3.62,31.8563478761,131.48,46.476,-13.2778,48.3354791932,8.236,-2.8678,8.7210075588,38.24,-10.41,39.6316249982,132.62,8.236,-2.8678,8.7210075588,8.236,-2.8678,8.7210075588,0.0,0.0,0.0,131.74
2020-03-24 05:30:00,39.737,0.3766,39.738784538,8.227,-2.8534,8.7077793128,31.51,3.23,31.6751164165,131.7,46.367,-13.7734,48.3694659528,8.227,-2.8534,8.7077793128,38.14,-10.92,39.6724841672,132.62,8.227,-2.8534,8.7077793128,8.227,-2.8534,8.7077793128,0.0,0.0,0.0,131.97
2020-03-24 06:00:00,40.4818,0.40940000000000004,40.4838701164,8.2318,-2.7106,8.6665958484,32.25,3.12,32.4005694394,131.13,47.3418,-13.5406,49.2401652678,8.2318,-2.7106,8.6665958484,39.11,-10.83,40.5817816267,132.06,8.2318,-2.7106,8.6665958484,8.2318,-2.7106,8.6665958484,0.0,0.0,0.0,131.37
2020-03-24 06:30:00,44.0194,-8.4938,44.8313753392,8.3094,-2.8038,8.7696877253,35.71,-5.69,36.160478426,130.95,54.8894,18.8762,58.0444412395,8.3094,-2.8038,8.7696877253,46.58,21.68,51.378193818,132.51,8.3094,-2.8038,8.7696877253,8.3094,-2.8038,8.7696877253,0.0,0.0,0.0,132.37
2020-03-24 07:00:00,47.0932,-9.8592,48.1141695437,8.5932,-2.8992,9.0690929469,38.5,-6.96,39.1240539822,131.07,59.0732,24.1008,63.8004037517,8.5932,-2.8992,9.0690929469,50.48,27.0,57.2470994898,132.83,8.5932,-2.8992,9.0690929469,8.5932,-2.8992,9.0690929469,0.0,0.0,0.0,132.65
2020-03-24 07:30:00,49.1766,-9.106,50.0125706554,9.4066,-3.236,9.9476539727,39.77,-5.87,40.2008681498,131.07,61.2166,25.084,66.1564749028,9.4066,-3.236,9.9476539727,51.81,28.32,59.0448854686,132.75,9.4066,-3.236,9.9476539727,9.4066,-3.236,9.9476539727,0.0,0.0,0.0,132.65
2020-03-24 08:00:00,50.6156,-8.242,51.2822535324,10.7256,-3.152,11.1791591526,39.89,-5.09,40.213433079,130.59,62.2656,25.788,67.3945538405,10.7256,-3.152,11.1791591526,51.54,28.94,59.1091803361,132.6,10.7256,-3.152,11.1791591526,10.7256,-3.152,11.1791591526,0.0,0.0,0.0,132.15
2020-03-24 08:30:00,52.949,-7.3316,53.4541762593,12.199,-2.7616,12.5076790637,40.75,-4.57,41.0054557346,131.48,64.319,27.3784,69.903580363,12.199,-2.7616,12.5076790637,52.12,30.14,60.2072586986,133.46,12.199,-2.7616,12.5076790637,12.199,-2.7616,12.5076790637,0.0,0.0,0.0,133.05
2020-03-24 09:00:00,55.8306,-6.598,56.2191204161,12.3906,-3.328,12.8297526227,43.44,-3.27,43.5629027958,131.4,67.6606,28.512,73.4226867961,12.3906,-3.328,12.8297526227,55.27,31.84,63.7852529979,133.46,12.3906,-3.328,12.8297526227,12.3906,-3.328,12.8297526227,0.0,0.0,0.0,132.92
2020-03-24 09:30:00,54.3364,-7.4284,54.8418224672,13.6464,-3.0284,13.9783918789,40.69,-4.4,40.9272048887,131.4,65.1264,27.3816,70.6484252869,13.6464,-3.0284,13.9783918789,51.48,30.41,59.7909566741,133.33,13.6464,-3.0284,13.9783918789,13.6464,-3.0284,13.9783918789,0.0,0.0,0.0,132.98
2020-03-24 10:00:00,51.3612,-7.697,51.9347347585,15.4012,-2.867,15.6657795989,35.96,-4.83,36.2829229804,131.4,60.2912,26.843,65.9967836068,15.4012,-2.867,15.6657795989,44.89,29.71,53.8311824132,132.98,15.4012,-2.867,15.6657795989,15.4012,-2.867,15.6657795989,0.0,0.0,0.0,133.04
2020-03-24 10:30:00,49.8596,-7.3012,50.3913408593,15.9796,-3.2512,16.3069898387,33.88,-4.05,34.1212089469,130.91,57.8896,26.9088,63.8379926501,15.9796,-3.2512,16.3069898387,41.91,30.16,51.6340362552,132.44,15.9796,-3.2512,16.3069898387,15.9796,-3.2512,16.3069898387,0.0,0.0,0.0,132.56
