Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-24 11:00:00,47.2304,-6.6188,47.6919196259,16.8504,-3.4388,17.1977128014,30.38,-3.18,30.5459784587,130.71,54.1604,27.6512,60.8106716753,16.8504,-3.4388,17.1977128014,37.31,31.09,48.5656689442,132.14,16.8504,-3.4388,17.1977128014,16.8504,-3.4388,17.1977128014,0.0,0.0,0.0,132.35
2020-03-24 11:30:00,47.2804,-6.4096,47.7128829177,17.3004,-3.4896000000000003,17.6488285254,29.98,-2.92,30.1218658121,130.25,53.9104,27.6904,60.6060185157,17.3004,-3.4896000000000003,17.6488285254,36.61,31.18,48.0882989926,131.76,17.3004,-3.4896000000000003,17.6488285254,17.3004,-3.4896000000000003,17.6488285254,0.0,0.0,0.0,131.88
2020-03-24 12:00:00,47.2826,-9.9776,48.3238736498,17.4726,-3.4776,17.8153151114,29.81,-6.5,30.5104260868,130.51,53.9726,23.572400000000002,58.8956670097,17.4726,-3.4776,17.8153151114,36.5,27.05,45.4307439957,131.72,17.4726,-3.4776,17.8153151114,17.4726,-3.4776,17.8153151114,0.0,0.0,0.0,132.25
2020-03-24 12:30:00,46.5854,-20.2636,50.801702512,17.1754,-3.0036,17.4360539722,29.41,-17.26,34.1006700814,132.27,53.6754,11.9164,54.9822621772,17.1754,-3.0036,17.4360539722,36.5,14.92,39.4316674768,132.33,17.1754,-3.0036,17.4360539722,17.1754,-3.0036,17.4360539722,0.0,0.0,0.0,134.28
2020-03-24 13:00:00,46.962,-23.003,52.2930918287,17.402,-3.263,17.7052752873,29.56,-19.74,35.5451993946,132.05,53.692,8.497,54.3601864695,17.402,-3.263,17.7052752873,36.29,11.76,38.1478924713,131.95,17.402,-3.263,17.7052752873,17.402,-3.263,17.7052752873,0.0,0.0,0.0,134.14
2020-03-24 13:30:00,46.9252,-24.0706,52.7386782106,17.2852,-3.4606,17.6282129384,29.64,-20.61,36.1012700608,132.61,53.5652,7.5694,54.0973794874,17.2852,-3.4606,17.6282129384,36.28,11.03,37.9196426671,132.37,17.2852,-3.4606,17.6282129384,17.2852,-3.4606,17.6282129384,0.0,0.0,0.0,134.69
2020-03-24 14:00:00,44.5068,-20.3626,48.9437506225,16.9368,-2.6826,17.1479309831,27.57,-17.68,32.7519052881,132.92,50.8668,12.0974,52.2855470374,16.9368,-2.6826,17.1479309831,33.93,14.78,37.009367733,132.98,16.9368,-2.6826,17.1479309831,16.9368,-2.6826,17.1479309831,0.0,0.0,0.0,134.93
2020-03-24 14:30:00,44.549,-9.9024,45.6362895814,16.459,-1.9624000000000001,16.5755752467,28.09,-7.94,29.190609791500002,131.36,50.709,23.6176,55.9391965509,16.459,-1.9624000000000001,16.5755752467,34.25,25.58,42.7480865069,132.6,16.459,-1.9624000000000001,16.5755752467,16.459,-1.9624000000000001,16.5755752467,0.0,0.0,0.0,133.15
2020-03-24 15:00:00,45.1592,-10.1534,46.2865517856,15.5992,-1.9834,15.7247866822,29.56,-8.17,30.6682653569,131.82,51.8992,23.5866,57.0074965263,15.5992,-1.9834,15.7247866822,36.3,25.57,44.4017443351,133.11,15.5992,-1.9834,15.7247866822,15.5992,-1.9834,15.7247866822,0.0,0.0,0.0,133.62
2020-03-24 15:30:00,45.4864,-10.0512,46.5836796142,14.8964,-1.7112,14.9943635543,30.59,-8.34,31.7065245651,131.64,52.7664,23.5688,57.7908409906,14.8964,-1.7112,14.9943635543,37.87,25.28,45.5325740542,132.96,14.8964,-1.7112,14.9943635543,14.8964,-1.7112,14.9943635543,0.0,0.0,0.0,133.41
2020-03-24 16:00:00,46.6008,-10.8328,47.8433288608,13.8108,-1.5828,13.9012032745,32.79,-9.25,34.0697314342,131.97,54.8408,22.8172,59.3981309511,13.8108,-1.5828,13.9012032745,41.03,24.4,47.7369971825,133.11,13.8108,-1.5828,13.9012032745,13.8108,-1.5828,13.9012032745,0.0,0.0,0.0,133.73
2020-03-24 16:30:00,49.1604,-11.1634,50.4119671082,12.4104,-1.4134,12.4906255936,36.75,-9.75,38.0213755669,130.98,58.9204,22.0366,62.9064803953,12.4104,-1.4134,12.4906255936,46.51,23.45,52.0872594787,132.26,12.4104,-1.4134,12.4906255936,12.4104,-1.4134,12.4906255936,0.0,0.0,0.0,132.69
2020-03-24 17:00:00,50.9914,-11.1364,52.19331642,10.9514,-2.0364,11.1391241541,40.04,-9.1,41.0610715885,130.32,62.2214,22.1736,66.0543045904,10.9514,-2.0364,11.1391241541,51.27,24.21,56.6986507776,131.6,10.9514,-2.0364,11.1391241541,10.9514,-2.0364,11.1391241541,0.0,0.0,0.0,131.91
2020-03-24 17:30:00,50.7352,-20.282,54.6389974564,11.5052,-2.042,11.6850071048,39.23,-18.24,43.2630384971,130.54,62.8952,11.508,63.9393481906,11.5052,-2.042,11.6850071048,51.39,13.55,53.1463507684,133.42,11.5052,-2.042,11.6850071048,11.5052,-2.042,11.6850071048,0.0,0.0,0.0,132.29
2020-03-24 18:00:00,52.0906,-30.7212,60.474976129,10.5906,-1.9512,10.7688434755,41.5,-28.77,50.4971573457,132.03,65.5406,-0.6712,65.5440367829,10.5906,-1.9512,10.7688434755,54.95,1.28,54.9649060765,134.22,10.5906,-1.9512,10.7688434755,10.5906,-1.9512,10.7688434755,0.0,0.0,0.0,134.04
2020-03-24 18:30:00,53.1244,-30.704,61.3590864613,10.3344,-1.8439999999999999,10.4976263679,42.79,-28.86,51.6128249566,132.0,67.0444,-0.714,67.0482018205,10.3344,-1.8439999999999999,10.4976263679,56.71,1.13,56.7212570383,134.11,10.3344,-1.8439999999999999,10.4976263679,10.3344,-1.8439999999999999,10.4976263679,0.0,0.0,0.0,133.96
2020-03-24 19:00:00,55.3942,-30.0174,63.0044577502,10.2242,-1.8174000000000001,10.3844695772,45.17,-28.2,53.2500600939,131.82,69.8542,0.0926,69.8542613761,10.2242,-1.8174000000000001,10.3844695772,59.63,1.9100000000000001,59.6605816264,134.03,10.2242,-1.8174000000000001,10.3844695772,10.2242,-1.8174000000000001,10.3844695772,0.0,0.0,0.0,133.76
2020-03-24 19:30:00,55.4536,-25.2592,60.9354489407,11.8436,-1.7392,11.970617260600001,43.61,-23.52,49.5481836196,132.54,67.6236,-15.2492,69.3216371532,11.8436,-1.7392,11.970617260600001,55.78,-13.51,57.3927565116,135.5,11.8436,-1.7392,11.970617260600001,11.8436,-1.7392,11.970617260600001,0.0,0.0,0.0,133.88
2020-03-24 20:00:00,54.1336,-18.7836,57.2998279048,11.1436,-1.5836000000000001,11.2555590674,42.99,-17.2,46.3031327234,131.5,63.1936,-36.1736,72.8145618535,11.1436,-1.5836000000000001,11.2555590674,52.05,-34.59,62.4953646281,135.41,11.1436,-1.5836000000000001,11.2555590674,11.1436,-1.5836000000000001,11.2555590674,0.0,0.0,0.0,132.01
2020-03-24 20:30:00,50.8,-20.3474,54.7234564585,8.29,-2.2174,8.5814312769,42.51,-18.13,46.2146838137,131.22,60.62,-37.6774,71.3748616164,8.29,-2.2174,8.5814312769,52.33,-35.46,63.2126609154,133.7,8.29,-2.2174,8.5814312769,8.29,-2.2174,8.5814312769,0.0,0.0,0.0,131.73
2020-03-24 21:00:00,50.6878,-21.1318,54.9163549417,8.2778,-2.3718,8.6108889251,42.41,-18.76,46.3739765386,131.27,60.3378,-38.7118,71.6885874326,8.2778,-2.3718,8.6108889251,52.06,-36.34,63.4888903667,134.92,8.2778,-2.3718,8.6108889251,8.2778,-2.3718,8.6108889251,0.0,0.0,0.0,131.88
2020-03-24 21:30:00,49.6082,-22.1432,54.3258208726,8.2482,-2.2532,8.5504218305,41.36,-19.89,45.8940268445,131.79,58.9782,-40.1132,71.3266912837,8.2482,-2.2532,8.5504218305,50.73,-37.86,63.3001777249,135.4,8.2482,-2.2532,8.5504218305,8.2482,-2.2532,8.5504218305,0.0,0.0,0.0,132.44
2020-03-24 22:00:00,46.8736,-21.9072,51.7403110621,8.2836,-2.1972,8.5700476545,38.59,-19.71,43.3321151111,132.4,55.5636,-40.1072,68.5266454512,8.2836,-2.1972,8.5700476545,47.28,-37.91,60.6017037714,133.18,8.2836,-2.1972,8.5700476545,8.2836,-2.1972,8.5700476545,0.0,0.0,0.0,133.08
2020-03-24 22:30:00,44.0516,-21.298,48.9300344018,8.2516,-2.368,8.5846564614,35.8,-18.93,40.4967270282,131.7,52.1016,-39.318,65.2723666383,8.2516,-2.368,8.5846564614,43.85,-36.95,57.3421747059,132.75,8.2516,-2.368,8.5846564614,8.2516,-2.368,8.5846564614,0.0,0.0,0.0,132.39
2020-03-24 23:00:00,39.767,-21.2462,45.0867530816,8.277,-2.4162,8.6224562301,31.49,-18.83,36.6904483483,132.08,46.937,-39.4262,61.2985090801,8.277,-2.4162,8.6224562301,38.66,-37.01,53.5194889736,133.11,8.277,-2.4162,8.6224562301,8.277,-2.4162,8.6224562301,0.0,0.0,0.0,132.78
2020-03-24 23:30:00,37.341,-21.4744,43.0755166697,8.271,-2.3844,8.6078338948,29.07,-19.09,34.7777658857,131.79,43.941,-39.7344,59.2421642444,8.271,-2.3844,8.6078338948,35.67,-37.35,51.6466010498,132.94,8.271,-2.3844,8.6078338948,8.271,-2.3844,8.6078338948,0.0,0.0,0.0,132.49
2020-03-25 00:00:00,35.4984,-21.7724,41.6434124961,8.2584,-2.4524,8.6148381482,27.24,-19.32,33.3958081202,132.49,41.6784,-40.3324,57.998202699,8.2584,-2.4524,8.6148381482,33.42,-37.88,50.515253142,133.58,8.2584,-2.4524,8.6148381482,8.2584,-2.4524,8.6148381482,0.0,0.0,0.0,133.22
2020-03-25 00:30:00,35.2268,-21.9628,41.5125525845,7.2168,-2.2428,7.5572716029,28.01,-19.72,34.2554886113,132.92,41.8068,-40.7428,58.3762304203,7.2168,-2.2428,7.5572716029,34.59,-38.5,51.7563339119,133.83,7.2168,-2.2428,7.5572716029,7.2168,-2.2428,7.5572716029,0.0,0.0,0.0,133.69
2020-03-25 01:00:00,39.0262,-11.9686,40.820236065,6.3162,-1.8986,6.5953820511,32.71,-10.07,34.22497626,131.31,46.3562,-28.5686,54.4523845612,6.3162,-1.8986,6.5953820511,40.04,-26.67,48.109151936,133.15,6.3162,-1.8986,6.5953820511,6.3162,-1.8986,6.5953820511,0.0,0.0,0.0,131.84
2020-03-25 01:30:00,39.6142,-9.8874,40.8294687744,6.2142,-1.8374000000000001,6.4801481773,33.4,-8.05,34.356404061,131.5,47.0542,-26.1574,53.8359295675,6.2142,-1.8374000000000001,6.4801481773,40.84,-24.32,47.5328097213,133.45,6.2142,-1.8374000000000001,6.4801481773,6.2142,-1.8374000000000001,6.4801481773,0.0,0.0,0.0,132.02
2020-03-25 02:00:00,38.4284,-10.2978,39.784250796,6.2184,-1.8778000000000001,6.4957394806,32.21,-8.42,33.2923489709,132.03,45.6684,-26.7278,52.9148188261,6.2184,-1.8778000000000001,6.4957394806,39.45,-24.85,46.6242962413,133.96,6.2184,-1.8778000000000001,6.4957394806,6.2184,-1.8778000000000001,6.4957394806,0.0,0.0,0.0,132.57
2020-03-25 02:30:00,36.4326,-10.994,38.0552542858,7.0826,-1.444,7.2283026196,29.35,-9.55,30.8646237625,133.26,42.8826,-28.094,51.2658777235,7.0826,-1.444,7.2283026196,35.8,-26.65,44.6302868017,134.96,7.0826,-1.444,7.2283026196,7.0826,-1.444,7.2283026196,0.0,0.0,0.0,133.87
2020-03-25 03:00:00,34.7444,-11.1632,36.4937030952,7.6044,-1.1132,7.6854481717,27.14,-10.05,28.9410106942,133.31,40.6144,-28.6532,49.7044802568,7.6044,-1.1132,7.6854481717,33.01,-27.54,42.9896696894,134.96,7.6044,-1.1132,7.6854481717,7.6044,-1.1132,7.6854481717,0.0,0.0,0.0,133.95
2020-03-25 03:30:00,34.8828,-7.0138,35.5809376813,7.7728,-1.1138,7.8521952523,27.11,-5.9,27.744586859400002,132.8,40.5528,-23.6438,46.94207991,7.7728,-1.1138,7.8521952523,32.78,-22.53,39.7759889883,134.96,7.7728,-1.1138,7.8521952523,7.7728,-1.1138,7.8521952523,0.0,0.0,0.0,133.37
2020-03-25 04:00:00,34.0866,-4.285,34.354876285,8.2666,-1.385,8.3818196449,25.82,-2.9,25.9823478539,134.09,39.2966,-20.585,44.3617515046,8.2666,-1.385,8.3818196449,31.03,-19.2,36.4897369133,133.67,8.2666,-1.385,8.3818196449,8.2666,-1.385,8.3818196449,0.0,0.0,0.0,134.57
2020-03-25 04:30:00,34.1588,-3.5952,34.3474756056,8.2688,-1.2852000000000001,8.3680817682,25.89,-2.31,25.9928490166,132.59,39.3188,-19.4952,43.8865680645,8.2688,-1.2852000000000001,8.3680817682,31.05,-18.21,35.9959247693,131.96,8.2688,-1.2852000000000001,8.3680817682,8.2688,-1.2852000000000001,8.3680817682,0.0,0.0,0.0,133.08
2020-03-25 05:00:00,34.8966,-3.5902000000000003,35.0807957093,6.9066,-0.9802000000000001,6.9758093151,27.99,-2.61,28.1114247238,132.79,40.8766,-19.1302,45.1315962448,6.9066,-0.9802000000000001,6.9758093151,33.97,-18.15,38.5147166678,132.06,6.9066,-0.9802000000000001,6.9758093151,6.9066,-0.9802000000000001,6.9758093151,0.0,0.0,0.0,133.21
2020-03-25 05:30:00,35.4902,-3.637,35.6760713229,6.2302,-0.767,6.277235143,29.26,-2.87,29.4004166637,132.59,42.0202,-19.157,46.1810335207,6.2302,-0.767,6.277235143,35.79,-18.39,40.2382430034,132.28,6.2302,-0.767,6.277235143,6.2302,-0.767,6.277235143,0.0,0.0,0.0,132.98
2020-03-25 06:00:00,37.5552,-2.7736,37.6574813815,6.2652,-0.7236,6.3068477071,31.29,-2.05,31.3570821347,132.1,44.4152,-18.1636,47.985689075,6.2652,-0.7236,6.3068477071,38.15,-17.44,41.9473014627,133.65,6.2652,-0.7236,6.3068477071,6.2652,-0.7236,6.3068477071,0.0,0.0,0.0,132.5
2020-03-25 06:30:00,40.9044,-2.9916,41.0136515068,6.6044,-0.9316000000000001,6.6697809499,34.3,-2.06,34.3618043764,132.6,48.2244,-18.3816,51.6088749531,6.6044,-0.9316000000000001,6.6697809499,41.62,-17.45,45.1301107909,133.92,6.6044,-0.9316000000000001,6.6697809499,6.6044,-0.9316000000000001,6.6697809499,0.0,0.0,0.0,132.93
2020-03-25 07:00:00,45.0048,-2.7156000000000002,45.0866555247,7.6848,-1.0856,7.7611003344,37.32,-1.63,37.3555792352,131.75,52.3248,-17.8556,55.2874953891,7.6848,-1.0856,7.7611003344,44.64,-16.77,47.6860828754,133.09,7.6848,-1.0856,7.7611003344,7.6848,-1.0856,7.7611003344,0.0,0.0,0.0,132.07
2020-03-25 07:30:00,47.0132,-8.261800000000001,47.7336182735,9.3232,-1.1818,9.3978034391,37.69,-7.08,38.3492177234,130.91,55.9332,2.4582,55.987191477,9.3232,-1.1818,9.3978034391,46.61,3.64,46.7519165383,132.44,9.3232,-1.1818,9.3978034391,9.3232,-1.1818,9.3978034391,0.0,0.0,0.0,131.99
2020-03-25 08:00:00,48.3292,-13.068,50.064799976,11.0192,-1.3679999999999999,11.103791813600001,37.31,-11.7,39.1014846265,130.91,58.4892,19.832,61.759976851,11.0192,-1.3679999999999999,11.103791813600001,47.47,21.2,51.9888536131,133.09,11.0192,-1.3679999999999999,11.103791813600001,11.0192,-1.3679999999999999,11.103791813600001,0.0,0.0,0.0,132.7
2020-03-25 08:30:00,50.7764,-12.1718,52.2148974164,12.7164,-1.4718,12.8012899428,38.06,-10.7,39.5354726796,130.37,60.5464,20.6682,63.9768789814,12.7164,-1.4718,12.8012899428,47.83,22.14,52.7056780622,132.6,12.7164,-1.4718,12.8012899428,12.7164,-1.4718,12.8012899428,0.0,0.0,0.0,132.13
2020-03-25 09:00:00,52.3858,-11.263,53.5829003567,13.9358,-1.7229999999999999,14.0419105053,38.45,-9.54,39.6158314314,129.61,61.7758,21.357,65.3633759428,13.9358,-1.7229999999999999,14.0419105053,47.84,23.08,53.1164004805,132.11,13.9358,-1.7229999999999999,14.0419105053,13.9358,-1.7229999999999999,14.0419105053,0.0,0.0,0.0,131.35
2020-03-25 09:30:00,51.7484,-25.249,57.5795875598,15.1284,-2.159,15.2816807832,36.62,-23.09,43.2917139878,131.89,61.0684,5.761,61.3395353712,15.1284,-2.159,15.2816807832,45.94,7.92,46.617700501,132.75,15.1284,-2.159,15.2816807832,15.1284,-2.159,15.2816807832,0.0,0.0,0.0,134.03
2020-03-25 10:00:00,50.9436,-24.7562,56.6402667667,15.8636,-1.9962,15.988702868,35.08,-22.76,41.8165517469,131.44,59.4636,5.9538,59.7609191646,15.8636,-1.9962,15.988702868,43.6,7.95,44.318872955,132.39,15.8636,-1.9962,15.988702868,15.8636,-1.9962,15.988702868,0.0,0.0,0.0,133.61
2020-03-25 10:30:00,50.218,-24.742,55.9822658348,17.198,-2.092,17.3247703592,33.02,-22.65,40.0417644466,131.58,57.838,5.998,58.1481749327,17.198,-2.092,17.3247703592,40.64,8.09,41.4373949471,132.49,17.198,-2.092,17.3247703592,17.198,-2.092,17.3247703592,0.0,0.0,0.0,133.78
2020-03-25 11:00:00,49.8126,-24.1376,55.3526770131,17.4926,-2.2376,17.63513279,32.32,-21.9,39.0409067518,131.14,57.0426,6.5124,57.4131480457,17.4926,-2.2376,17.63513279,39.55,8.75,40.5063575257,132.15,17.4926,-2.2376,17.63513279,17.4926,-2.2376,17.63513279,0.0,0.0,0.0,133.31
2020-03-25 11:30:00,48.8386,-24.5154,54.6462595895,17.7686,-2.2454,17.909912538,31.07,-22.27,38.226925066,131.69,55.6886,6.2646,56.0398553096,17.7686,-2.2454,17.909912538,37.92,8.51,38.8631766586,132.56,17.7686,-2.2454,17.909912538,17.7686,-2.2454,17.909912538,0.0,0.0,0.0,133.9
2020-03-25 12:00:00,48.4622,-24.2774,54.2031085788,18.0522,-1.8674,18.1485290754,30.41,-22.41,37.775338516,131.43,54.8522,6.0826,55.1884214994,18.0522,-1.8674,18.1485290754,36.8,7.95,37.648937568,132.33,18.0522,-1.8674,18.1485290754,18.0522,-1.8674,18.1485290754,0.0,0.0,0.0,133.68
2020-03-25 12:30:00,49.5422,-24.3702,55.2117399552,18.1022,-1.9902000000000002,18.2112751031,31.44,-22.38,38.5919421641,131.43,56.1822,6.0798,56.5102076167,18.1022,-1.9902000000000002,18.2112751031,38.08,8.07,38.9257151508,132.33,18.1022,-1.9902000000000002,18.2112751031,18.1022,-1.9902000000000002,18.2112751031,0.0,0.0,0.0,133.68
2020-03-25 13:00:00,50.3392,-24.1556,55.8348284496,17.9692,-2.0956,18.0909836106,32.37,-22.06,39.1721903906,131.25,57.2892,6.2444,57.6285082923,17.9692,-2.0956,18.0909836106,39.32,8.34,40.1947509011,132.18,17.9692,-2.0956,18.0909836106,17.9692,-2.0956,18.0909836106,0.0,0.0,0.0,133.45
2020-03-25 13:30:00,49.1264,-24.8002,55.0313828374,17.7964,-1.8902,17.8964999092,31.33,-22.91,38.8128458117,131.87,55.7364,5.6698,56.0240387423,17.7964,-1.8902,17.8964999092,37.94,7.5600000000000005,38.6858785605,132.66,17.7964,-1.8902,17.8964999092,17.7964,-1.8902,17.8964999092,0.0,0.0,0.0,134.12
2020-03-25 14:00:00,48.0096,-24.827,54.0490667927,17.1996,-1.697,17.2831145677,30.81,-23.13,38.526004205,132.13,54.3996,5.383,54.6652830338,17.1996,-1.697,17.2831145677,37.2,7.08,37.8677488108,133.02,17.1996,-1.697,17.2831145677,17.1996,-1.697,17.2831145677,0.0,0.0,0.0,134.43
2020-03-25 14:30:00,48.558,-15.649000000000001,51.0173555273,16.108,-1.329,16.1627319782,32.45,-14.32,35.4692105917,131.67,52.558,-23.709,57.6581307796,16.108,-1.329,16.1627319782,36.45,-22.38,42.7722678847,133.44,16.108,-1.329,16.1627319782,16.108,-1.329,16.1627319782,0.0,0.0,0.0,132.85
2020-03-25 15:00:00,48.9276,-12.9178,50.6041460614,16.1076,-1.4578,16.1734337294,32.82,-11.46,34.7632564643,131.25,52.1676,-30.7678,60.5649734302,16.1076,-1.4578,16.1734337294,36.06,-29.31,46.469341506,133.4,16.1076,-1.4578,16.1734337294,16.1076,-1.4578,16.1734337294,0.0,0.0,0.0,132.07
2020-03-25 15:30:00,47.1282,-14.5036,49.3094478594,15.3482,-1.4636,15.4178263124,31.78,-13.04,34.35127363,132.5,50.6182,-32.9236,60.3834878771,15.3482,-1.4636,15.4178263124,35.27,-31.46,47.2620831111,134.27,15.3482,-1.4636,15.4178263124,15.3482,-1.4636,15.4178263124,0.0,0.0,0.0,133.34
2020-03-25 16:00:00,46.6074,-15.26,49.0419956238,14.2674,-1.54,14.3502718706,32.34,-13.72,35.1299587247,132.55,50.9274,-33.63,61.0293123897,14.2674,-1.54,14.3502718706,36.66,-32.09,48.7208754026,134.15,14.2674,-1.54,14.3502718706,14.2674,-1.54,14.3502718706,0.0,0.0,0.0,133.4
2020-03-25 16:30:00,41.453,-14.1842,43.8125865322,12.983,-1.3642,13.0544755023,28.47,-12.82,31.2232813778,132.2,45.723,-32.3442,56.0066067767,12.983,-1.3642,13.0544755023,32.74,-30.98,45.0740279984,133.81,12.983,-1.3642,13.0544755023,12.983,-1.3642,13.0544755023,0.0,0.0,0.0,133.0
2020-03-25 17:00:00,40.8776,-13.885,43.1714188643,11.8276,-1.165,11.884836842,29.05,-12.72,31.7127876416,131.68,46.0976,-31.715,55.9538198049,11.8276,-1.165,11.884836842,34.27,-30.55,45.9100795033,133.49,11.8276,-1.165,11.884836842,11.8276,-1.165,11.884836842,0.0,0.0,0.0,132.43
2020-03-25 17:30:00,42.706,-13.8186,44.8860350439,12.126,-1.0286,12.1695478125,30.58,-12.79,33.1469531028,132.02,49.076,-31.4886,58.3093963779,12.126,-1.0286,12.1695478125,36.95,-30.46,47.8864709495,133.79,12.126,-1.0286,12.1695478125,12.126,-1.0286,12.1695478125,0.0,0.0,0.0,132.72
2020-03-25 18:00:00,45.068,-13.5816,47.0699955658,10.988,-0.9816,11.0317579089,34.08,-12.6,36.3346446247,131.58,52.708,-30.7316,61.0128224438,10.988,-0.9816,11.0317579089,41.72,-29.75,51.2408128351,133.34,10.988,-0.9816,11.0317579089,10.988,-0.9816,11.0317579089,0.0,0.0,0.0,132.22
2020-03-25 18:30:00,46.2736,-13.2282,48.1272410616,10.4436,-0.6782,10.4655977469,35.83,-12.55,37.9643437978,131.62,54.3436,-30.2382,62.1898351839,10.4436,-0.6782,10.4655977469,43.9,-29.56,52.9245085003,133.39,10.4436,-0.6782,10.4655977469,10.4436,-0.6782,10.4655977469,0.0,0.0,0.0,132.22
2020-03-25 19:00:00,48.5686,-12.485,50.147623383,10.3186,-0.645,10.3387393313,38.25,-11.84,40.0405806651,131.75,57.1986,-29.295,64.2641180361,10.3186,-0.645,10.3387393313,46.88,-28.65,54.9413951406,133.87,10.3186,-0.645,10.3387393313,10.3186,-0.645,10.3387393313,0.0,0.0,0.0,132.31
2020-03-25 19:30:00,48.8852,-12.664,50.4989076618,10.3052,-0.8140000000000001,10.3372986336,38.58,-11.85,40.3588763471,131.9,57.8152,-29.354,64.840224144,10.3052,-0.8140000000000001,10.3372986336,47.51,-28.54,55.4232054288,133.96,10.3052,-0.8140000000000001,10.3372986336,10.3052,-0.8140000000000001,10.3372986336,0.0,0.0,0.0,132.46
2020-03-25 20:00:00,45.3158,-13.5544,47.2995083378,8.4958,-0.8244,8.5357045989,36.82,-12.73,38.9585074149,131.98,53.6858,-30.6044,61.7963948868,8.4958,-0.8244,8.5357045989,45.19,-29.78,54.1200933111,133.54,8.4958,-0.8244,8.5357045989,8.4958,-0.8244,8.5357045989,0.0,0.0,0.0,132.6
2020-03-25 20:30:00,42.485,-14.6376,44.9358938796,7.615,-0.6376000000000001,7.6416463383,34.87,-14.0,37.5754826982,131.93,50.595,-32.0476,59.8907563048,7.615,-0.6376000000000001,7.6416463383,42.98,-31.41,53.2340915204,133.34,7.615,-0.6376000000000001,7.6416463383,7.615,-0.6376000000000001,7.6416463383,0.0,0.0,0.0,132.6
2020-03-25 21:00:00,40.876,-15.2244,43.6191440925,7.926,-0.6844,7.9554936591,32.95,-14.54,36.0154702871,131.66,48.426,-32.8144,58.4966864306,7.926,-0.6844,7.9554936591,40.5,-32.13,51.6970685823,133.17,7.926,-0.6844,7.9554936591,7.926,-0.6844,7.9554936591,0.0,0.0,0.0,132.37
2020-03-25 21:30:00,40.7408,-16.1476,43.824168793,8.1108,-0.7576,8.1461054744,32.63,-15.39,36.0772643087,132.25,48.0608,-34.0376,58.8931125888,8.1108,-0.7576,8.1461054744,39.95,-33.28,51.9957777132,133.69,8.1108,-0.7576,8.1461054744,8.1108,-0.7576,8.1461054744,0.0,0.0,0.0,133.0
2020-03-25 22:00:00,41.0132,-16.904,44.3602050293,8.3832,-0.844,8.4255788074,32.63,-16.06,36.3681247798,132.8,48.0632,-35.204,59.5767807979,8.3832,-0.844,8.4255788074,39.68,-34.36,52.4891607858,134.26,8.3832,-0.844,8.4255788074,8.3832,-0.844,8.4255788074,0.0,0.0,0.0,133.61
2020-03-25 22:30:00,40.6808,-17.4282,44.2568598511,8.4008,-0.7482000000000001,8.4340526368,32.28,-16.68,36.3348427821,131.66,47.5408,-36.0982,59.6926101614,8.4008,-0.7482000000000001,8.4340526368,39.14,-35.35,52.7405166831,133.07,8.4008,-0.7482000000000001,8.4340526368,8.4008,-0.7482000000000001,8.4340526368,0.0,0.0,0.0,132.51
2020-03-25 23:00:00,38.2222,-17.9268,42.2173747535,8.4822,-0.7868,8.5186132134,29.74,-17.14,34.3256056028,131.88,44.4822,-36.7768,57.7165412605,8.4822,-0.7868,8.5186132134,36.0,-35.99,50.9046176687,133.33,8.4822,-0.7868,8.5186132134,8.4822,-0.7868,8.5186132134,0.0,0.0,0.0,132.74
2020-03-25 23:30:00,38.4608,-18.367,42.6213541038,8.5108,-0.737,8.5426509726,29.95,-17.63,34.7536962063,131.27,44.5908,-37.257,58.1070003841,8.5108,-0.737,8.5426509726,36.08,-36.52,51.3368951145,132.69,8.5108,-0.737,8.5426509726,8.5108,-0.737,8.5426509726,0.0,0.0,0.0,132.15
2020-03-26 00:00:00,40.0262,-19.26,44.4189631401,8.4462,-0.73,8.4776880363,31.58,-18.53,36.6149873686,131.87,46.3662,-38.45,60.2347657291,8.4462,-0.73,8.4776880363,37.92,-37.72,53.485743895,133.28,8.4462,-0.73,8.4776880363,8.4462,-0.73,8.4776880363,0.0,0.0,0.0,132.79
2020-03-26 00:30:00,40.5694,-19.1744,44.8724172707,7.7694,-0.5544,7.7891550068,32.8,-18.62,37.7166329356,132.07,47.2994,-38.4444,60.9524825722,7.7694,-0.5544,7.7891550068,39.53,-37.89,54.7564882,133.53,7.7694,-0.5544,7.7891550068,7.7694,-0.5544,7.7891550068,0.0,0.0,0.0,132.99
2020-03-26 01:00:00,41.3194,-19.435200000000002,45.6620172069,7.9594000000000005,-0.6052000000000001,7.9823752981,33.36,-18.83,38.3074209521,131.81,48.1094,-38.6452,61.7087177909,7.9594000000000005,-0.6052000000000001,7.9823752981,40.15,-38.04,55.3088067129,133.27,7.9594000000000005,-0.6052000000000001,7.9823752981,7.9594000000000005,-0.6052000000000001,7.9823752981,0.0,0.0,0.0,132.73
2020-03-26 01:30:00,40.4828,-19.773600000000002,45.0538827716,8.4628,-0.6736000000000001,8.489565407,32.02,-19.1,37.2839161033,131.93,46.6028,-39.2536,60.9316508951,8.4628,-0.6736000000000001,8.489565407,38.14,-38.58,54.2501244238,133.31,8.4628,-0.6736000000000001,8.489565407,8.4628,-0.6736000000000001,8.489565407,0.0,0.0,0.0,132.91
2020-03-26 02:00:00,39.5056,-19.9166,44.2420997119,8.4856,-0.6666000000000001,8.5117426488,31.02,-19.25,36.5075731869,132.19,45.4256,-39.5166,60.2083616362,8.4856,-0.6666000000000001,8.5117426488,36.94,-38.85,53.6086382965,133.55,8.4856,-0.6666000000000001,8.5117426488,8.4856,-0.6666000000000001,8.5117426488,0.0,0.0,0.0,133.18
2020-03-26 02:30:00,39.0892,-20.3048,44.0482741964,8.3392,-0.7548,8.373289657,30.75,-19.55,36.4385098488,132.41,44.9692,-40.0148,60.1947935264,8.3392,-0.7548,8.373289657,36.63,-39.26,53.6945481404,133.75,8.3392,-0.7548,8.373289657,8.3392,-0.7548,8.373289657,0.0,0.0,0.0,133.41
2020-03-26 03:00:00,37.9352,-19.9924,42.8809451482,8.3752,-0.7024,8.4046023582,29.56,-19.29,35.2972760989,132.64,43.6252,-39.7324,59.0069630196,8.3752,-0.7024,8.4046023582,35.25,-39.03,52.5918567841,133.97,8.3752,-0.7024,8.4046023582,8.3752,-0.7024,8.4046023582,0.0,0.0,0.0,133.64
2020-03-26 03:30:00,38.1092,-20.441,43.2451801435,8.4092,-1.111,8.4822736127,29.7,-19.33,35.4364064205,132.64,44.0492,-39.891,59.4274675688,8.4092,-1.111,8.4822736127,35.64,-38.78,52.6697066633,134.04,8.4092,-1.111,8.4822736127,8.4092,-1.111,8.4822736127,0.0,0.0,0.0,133.64
2020-03-26 04:00:00,38.062,-20.5166,43.2394116468,8.412,-1.1866,8.4952788983,29.65,-19.33,35.3945108739,132.83,44.092,-39.9066,59.4696661127,8.412,-1.1866,8.4952788983,35.68,-38.72,52.6526428586,134.24,8.412,-1.1866,8.4952788983,8.412,-1.1866,8.4952788983,0.0,0.0,0.0,133.82
2020-03-26 04:30:00,37.8676,-20.2442,42.9392916034,8.4276,-1.1542,8.5062694173,29.44,-19.09,35.087628874,132.76,43.8876,-39.5742,59.0951668024,8.4276,-1.1542,8.5062694173,35.46,-38.42,52.2829608955,134.16,8.4276,-1.1542,8.5062694173,8.4276,-1.1542,8.5062694173,0.0,0.0,0.0,133.73
2020-03-26 05:00:00,37.7338,-20.1952,42.7981981569,8.4438,-1.1552,8.522455366900001,29.29,-19.04,34.9345917394,132.66,43.7338,-39.4852,58.9213567519,8.4438,-1.1552,8.522455366900001,35.29,-38.33,52.1015642759,134.1,8.4438,-1.1552,8.522455366900001,8.4438,-1.1552,8.522455366900001,0.0,0.0,0.0,133.63
2020-03-26 05:30:00,39.0218,-19.862,43.7858415386,8.4318,-1.202,8.5170449829,30.59,-18.66,35.8321601358,132.56,45.2718,-39.002,59.7552665398,8.4318,-1.202,8.5170449829,36.84,-37.8,52.7828153853,134.05,8.4318,-1.202,8.5170449829,8.4318,-1.202,8.5170449829,0.0,0.0,0.0,133.49
2020-03-26 06:00:00,39.8622,-19.6564,44.4451240273,8.4222,-1.2264,8.511022841,31.44,-18.43,36.4436345608,132.85,46.3122,-38.7764,60.4022273248,8.4222,-1.2264,8.511022841,37.89,-37.55,53.3446773352,134.36,8.4222,-1.2264,8.511022841,8.4222,-1.2264,8.511022841,0.0,0.0,0.0,133.77
2020-03-26 06:30:00,40.438,-18.5802,44.502310906700004,8.498,-1.0602,8.5638792635,31.94,-17.52,36.4295758965,132.61,46.768,-37.6502,60.0398483013,8.498,-1.0602,8.5638792635,38.27,-36.59,52.9473417652,134.13,8.498,-1.0602,8.5638792635,8.498,-1.0602,8.5638792635,0.0,0.0,0.0,133.51
2020-03-26 07:00:00,42.7234,-18.2326,46.4512282972,8.9834,-1.0026,9.0391748694,33.74,-17.23,37.8848320572,131.97,49.1834,-37.1026,61.6085202088,8.9834,-1.0026,9.0391748694,40.2,-36.1,54.0300842124,133.41,8.9834,-1.0026,9.0391748694,8.9834,-1.0026,9.0391748694,0.0,0.0,0.0,132.84
2020-03-26 07:30:00,44.7628,-17.5078,48.0648658032,10.0628,-1.1078000000000001,10.1235944545,34.7,-16.4,38.3803335056,131.82,51.1228,-36.0778,62.5711461672,10.0628,-1.1078000000000001,10.1235944545,41.06,-34.97,53.9335192621,133.27,10.0628,-1.1078000000000001,10.1235944545,10.0628,-1.1078000000000001,10.1235944545,0.0,0.0,0.0,132.67
2020-03-26 08:00:00,46.3936,-16.807,49.3441118064,11.4136,-1.307,11.4881901952,34.98,-15.5,38.2602979602,131.82,52.4736,-35.127,63.1457427382,11.4136,-1.307,11.4881901952,41.06,-33.82,53.19507496,133.11,11.4136,-1.307,11.4881901952,11.4136,-1.307,11.4881901952,0.0,0.0,0.0,132.67
2020-03-26 08:30:00,47.4142,-15.9564,50.0271232693,12.9542,-1.4564,13.0358121573,34.46,-14.5,37.3863825477,131.3,53.1642,-33.8264,63.0131533777,12.9542,-1.4564,13.0358121573,40.21,-32.37,51.6203545125,132.81,12.9542,-1.4564,13.0358121573,12.9542,-1.4564,13.0358121573,0.0,0.0,0.0,132.12
2020-03-26 09:00:00,48.152,-15.0584,50.4516651317,14.432,-1.5684,14.5169729131,33.72,-13.49,36.3182942881,130.83,53.352,-32.1484,62.2892890195,14.432,-1.5684,14.5169729131,38.92,-30.58,49.496492805,132.48,14.432,-1.5684,14.5169729131,14.432,-1.5684,14.5169729131,0.0,0.0,0.0,131.6
2020-03-26 09:30:00,48.4244,-14.725,50.6137149433,15.5044,-1.7349999999999999,15.6011744545,32.92,-12.99,35.3902034467,130.53,53.0944,-31.555,61.7635275576,15.5044,-1.7349999999999999,15.6011744545,37.59,-29.82,47.9816683745,132.33,15.5044,-1.7349999999999999,15.6011744545,15.5044,-1.7349999999999999,15.6011744545,0.0,0.0,0.0,131.29
2020-03-26 10:00:00,47.395,-15.3728,49.8257865451,16.485,-1.9228,16.596758263,30.91,-13.45,33.7095031111,130.9,51.325,-32.4128,60.7029260319,16.485,-1.9228,16.596758263,34.84,-30.49,46.2975776904,132.6,16.485,-1.9228,16.596758263,16.485,-1.9228,16.596758263,0.0,0.0,0.0,131.68
2020-03-26 10:30:00,46.6072,-15.4052,49.0871803924,17.2272,-1.9952,17.3423540178,29.38,-13.41,32.2957040487,131.11,49.9972,-32.4752,59.6184419696,17.2272,-1.9952,17.3423540178,32.77,-30.48,44.7538076592,132.93,17.2272,-1.9952,17.3423540178,17.2272,-1.9952,17.3423540178,0.0,0.0,0.0,131.91
2020-03-26 11:00:00,45.4678,-15.3132,47.9772334663,17.3278,-2.0732,17.4513842167,28.14,-13.24,31.0991511138,131.33,48.5878,-32.4432,58.4237583101,17.3278,-2.0732,17.4513842167,31.26,-30.37,43.583534735,133.93,17.3278,-2.0732,17.4513842167,17.3278,-2.0732,17.4513842167,0.0,0.0,0.0,132.16
2020-03-26 11:30:00,45.199,-15.004,47.6242545034,17.429,-2.224,17.5703220517,27.77,-12.78,30.5696139982,131.84,48.199,-32.154,57.9398249652,17.429,-2.224,17.5703220517,30.77,-29.93,42.925491261,134.57,17.429,-2.224,17.5703220517,17.429,-2.224,17.5703220517,0.0,0.0,0.0,132.7
2020-03-26 12:00:00,45.1468,-14.9216,47.5487928007,17.4968,-2.3616,17.6554570827,27.65,-12.56,30.3689989957,131.74,48.1268,-31.9716,57.7786473085,17.4968,-2.3616,17.6554570827,30.63,-29.61,42.6022182521,134.45,17.4968,-2.3616,17.6554570827,17.4968,-2.3616,17.6554570827,0.0,0.0,0.0,132.6
2020-03-26 12:30:00,45.778,-14.8532,48.1273605576,17.558,-2.4432,17.7271709599,28.22,-12.41,30.8281770463,131.69,48.868,-31.8632,58.3381945062,17.558,-2.4432,17.7271709599,31.31,-29.42,42.9633855742,134.32,17.558,-2.4432,17.7271709599,17.558,-2.4432,17.7271709599,0.0,0.0,0.0,132.53
2020-03-26 13:00:00,45.3934,-15.2898,47.8992562322,17.5134,-2.5298,17.6951707423,27.88,-12.76,30.6612458977,131.93,48.4334,-32.4098,58.2768339188,17.5134,-2.5298,17.6951707423,30.92,-29.88,42.9983813649,134.16,17.5134,-2.5298,17.6951707423,17.5134,-2.5298,17.6951707423,0.0,0.0,0.0,132.77
2020-03-26 13:30:00,45.0714,-15.7892,47.7569883326,17.3114,-2.5892,17.5039574554,27.76,-13.2,30.7385360744,132.3,48.1414,-33.0792,58.4108540136,17.3114,-2.5892,17.5039574554,30.83,-30.49,43.3604543334,134.47,17.3114,-2.5892,17.5039574554,17.3114,-2.5892,17.5039574554,0.0,0.0,0.0,133.15
2020-03-26 14:00:00,44.0238,-16.2932,46.9421274835,16.8938,-2.7232000000000003,17.111875896,27.13,-13.57,30.3344985124,132.68,47.0738,-33.7232,57.9067946331,16.8938,-2.7232000000000003,17.111875896,30.18,-31.0,43.264678434,134.8,16.8938,-2.7232000000000003,17.111875896,16.8938,-2.7232000000000003,17.111875896,0.0,0.0,0.0,133.54
2020-03-26 14:30:00,43.5862,-16.3786,46.5619519393,16.3562,-2.8986,16.6110553668,27.23,-13.48,30.3839316087,132.72,46.7762,-34.3186,58.015335838,16.3562,-2.8986,16.6110553668,30.42,-31.42,43.733200203,134.93,16.3562,-2.8986,16.6110553668,16.3562,-2.8986,16.6110553668,0.0,0.0,0.0,133.63
2020-03-26 15:00:00,44.0532,-16.5132,47.0464685655,15.6432,-3.3132,15.9902157734,28.41,-13.2,31.3267952399,132.97,47.7032,-34.4232,58.8264565351,15.6432,-3.3132,15.9902157734,32.06,-31.11,44.6729862445,135.23,15.6432,-3.3132,15.9902157734,15.6432,-3.3132,15.9902157734,0.0,0.0,0.0,133.86
2020-03-26 15:30:00,44.0508,-17.0658,47.2410257116,14.7408,-3.2858,15.1025715122,29.31,-13.78,32.3877214388,133.46,48.2308,-35.2258,59.7249282484,14.7408,-3.2858,15.1025715122,33.49,-31.94,46.2789768686,135.62,14.7408,-3.2858,15.1025715122,14.7408,-3.2858,15.1025715122,0.0,0.0,0.0,134.36
2020-03-26 16:00:00,43.9264,-17.2326,47.1857088505,13.6664,-2.8926,13.9691668943,30.26,-14.34,33.4858656749,133.71,48.7164,-35.5926,60.3334136588,13.6664,-2.8926,13.9691668943,35.05,-32.7,47.9352949297,135.82,13.6664,-2.8926,13.9691668943,13.6664,-2.8926,13.9691668943,0.0,0.0,0.0,134.62
2020-03-26 16:30:00,42.3858,-9.205,43.373817755,12.4258,-1.8050000000000002,12.5562148214,29.96,-7.4,30.8603564464,132.8,47.4658,-25.925,54.0842656846,12.4258,-1.8050000000000002,12.5562148214,35.04,-24.12,42.5391114153,135.58,12.4258,-1.8050000000000002,12.5562148214,12.4258,-1.8050000000000002,12.5562148214,0.0,0.0,0.0,133.49
2020-03-26 17:00:00,43.7818,-2.7634,43.8689228361,11.261800000000001,-2.0334,11.4439003316,32.52,-0.73,32.5281923875,131.51,49.8818,-17.4434,52.8437903145,11.261800000000001,-2.0334,11.4439003316,38.62,-15.41,41.5809150933,135.03,11.261800000000001,-2.0334,11.4439003316,11.261800000000001,-2.0334,11.4439003316,0.0,0.0,0.0,131.92
2020-03-26 17:30:00,44.2532,-2.1948,44.3075936751,11.4732,-1.9948000000000001,11.6453228929,32.78,-0.2,32.7806101224,131.24,51.2732,-16.6348,53.9041520597,11.4732,-1.9948000000000001,11.6453228929,39.8,-14.64,42.4071880699,134.54,11.4732,-1.9948000000000001,11.6453228929,11.4732,-1.9948000000000001,11.6453228929,0.0,0.0,0.0,131.57
2020-03-26 18:00:00,47.258,-7.3602,47.8277232161,10.418,-2.6302,10.7448906947,36.84,-4.73,37.1424083764,130.64,57.738,1.2998,57.7526287197,10.418,-2.6302,10.7448906947,47.32,3.93,47.4829158751,133.32,10.418,-2.6302,10.7448906947,10.418,-2.6302,10.7448906947,0.0,0.0,0.0,131.5
2020-03-26 18:30:00,48.6804,-13.6178,50.5492415472,9.8604,-2.5578000000000003,10.1867477146,38.82,-11.06,40.3647866339,130.9,62.0404,20.5522,65.3559802696,9.8604,-2.5578000000000003,10.1867477146,52.18,23.11,57.068594691,132.9,9.8604,-2.5578000000000003,10.1867477146,9.8604,-2.5578000000000003,10.1867477146,0.0,0.0,0.0,132.49
2020-03-26 19:00:00,50.1538,-16.1726,52.6968371461,9.2938,-2.5526,9.6379710105,40.86,-13.62,43.0702217315,130.14,64.0638,17.2174,66.3370886699,9.2938,-2.5526,9.6379710105,54.77,19.77,58.2289086279,131.67,9.2938,-2.5526,9.6379710105,9.2938,-2.5526,9.6379710105,0.0,0.0,0.0,131.75
2020-03-26 19:30:00,50.8696,-26.7922,57.4938099712,10.7096,-2.5022,10.9980242317,40.16,-24.29,46.9343126082,131.03,64.8696,4.5878,65.0316300964,10.7096,-2.5022,10.9980242317,54.16,7.09,54.6220990076,131.37,10.7096,-2.5022,10.9980242317,10.7096,-2.5022,10.9980242317,0.0,0.0,0.0,132.94
2020-03-26 20:00:00,48.235,-26.8186,55.1892428917,7.915,-1.9186,8.1442157977,40.32,-24.9,47.3889480786,131.4,62.105,4.1914,62.2462758642,7.915,-1.9186,8.1442157977,54.19,6.11,54.5333677669,131.78,7.915,-1.9186,8.1442157977,7.915,-1.9186,8.1442157977,0.0,0.0,0.0,133.41
2020-03-26 20:30:00,46.6852,-26.7006,53.781315895,7.8452,-2.6006,8.265003533,38.84,-24.1,45.7094694784,131.48,60.0852,4.4494,60.2497171728,7.8452,-2.6006,8.265003533,52.24,7.05,52.713566565,132.21,7.8452,-2.6006,8.265003533,7.8452,-2.6006,8.265003533,0.0,0.0,0.0,133.51
2020-03-26 21:00:00,43.6044,-26.9066,51.2377675443,7.8844,-2.7966,8.3656879526,35.72,-24.11,43.09536518,131.95,56.2344,4.5534,56.4184472927,7.8844,-2.7966,8.3656879526,48.35,7.35,48.9054700417,132.8,7.8844,-2.7966,8.3656879526,7.8844,-2.7966,8.3656879526,0.0,0.0,0.0,133.99
2020-03-26 21:30:00,43.8374,-27.8886,51.9566323843,7.8974,-2.8386,8.3920543802,35.94,-25.05,43.8085162954,132.4,56.3674,3.4514,56.4729664948,7.8974,-2.8386,8.3920543802,48.47,6.29,48.8764258104,133.27,7.8974,-2.8386,8.3920543802,7.8974,-2.8386,8.3920543802,0.0,0.0,0.0,134.5
2020-03-26 22:00:00,44.489,-24.4282,50.7543897238,7.909,-2.7882,8.3860801475,36.58,-21.64,42.5015999699,132.31,55.689,-9.0282,56.4160714357,7.909,-2.7882,8.3860801475,47.78,-6.24,48.18574478,133.63,7.909,-2.7882,8.3860801475,7.909,-2.7882,8.3860801475,0.0,0.0,0.0,134.01
2020-03-26 22:30:00,43.7236,-16.0896,46.5900034892,7.9236,-2.4896000000000003,8.3055129354,35.8,-13.6,38.2962139121,130.05,52.0036,-32.3296,61.2337933589,7.9236,-2.4896000000000003,8.3055129354,44.08,-29.84,53.2303672728,132.28,7.9236,-2.4896000000000003,8.3055129354,7.9236,-2.4896000000000003,8.3055129354,0.0,0.0,0.0,130.71
2020-03-26 23:00:00,41.092,-16.8118,44.39807522,7.902,-2.2718,8.2220848475,33.19,-14.54,36.2351721398,130.6,48.732,-33.5018,59.1369463808,7.902,-2.2718,8.2220848475,40.83,-31.23,51.4042974857,132.72,7.902,-2.2718,8.2220848475,7.902,-2.2718,8.2220848475,0.0,0.0,0.0,131.31
2020-03-26 23:30:00,41.8262,-17.1136,45.1918832469,7.9062,-2.7736,8.3785950732,33.92,-14.34,36.8266479604,130.93,49.4662,-33.8636,59.9470461941,7.9062,-2.7736,8.3785950732,41.56,-31.09,51.902039459,133.19,7.9062,-2.7736,8.3785950732,7.9062,-2.7736,8.3785950732,0.0,0.0,0.0,131.66
2020-03-27 00:00:00,42.099,-18.7722,46.0946991946,7.139,-2.5722,7.5882497218000005,34.96,-16.2,38.5310472217,132.57,50.069,-36.4922,61.9563186595,7.139,-2.5722,7.5882497218000005,42.93,-33.92,54.7133557735,134.6,7.139,-2.5722,7.5882497218000005,7.139,-2.5722,7.5882497218000005,0.0,0.0,0.0,133.4
2020-03-27 00:30:00,42.1334,-18.9178,46.1855664943,6.7534,-2.6878,7.268609248,35.38,-16.23,38.9250215157,132.22,50.2634,-36.5478,62.1462071602,6.7534,-2.6878,7.268609248,43.51,-33.86,55.1327461678,134.31,6.7534,-2.6878,7.268609248,6.7534,-2.6878,7.268609248,0.0,0.0,0.0,133.04
2020-03-27 01:00:00,42.191,-18.9964,46.2703327626,6.711,-2.6964,7.2324334743,35.48,-16.3,39.0451072479,132.27,50.331,-36.7064,62.2942161196,6.711,-2.6964,7.2324334743,43.62,-34.01,55.3117031016,134.28,6.711,-2.6964,7.2324334743,6.711,-2.6964,7.2324334743,0.0,0.0,0.0,133.09
2020-03-27 01:30:00,41.529,-19.1248,45.7210653424,6.689,-2.6248,7.1855616371,34.84,-16.5,38.5496511009,132.44,49.509,-36.9348,61.7682809542,6.689,-2.6248,7.1855616371,42.82,-34.31,54.8701057043,134.4,6.689,-2.6248,7.1855616371,6.689,-2.6248,7.1855616371,0.0,0.0,0.0,133.3
2020-03-27 02:00:00,40.4112,-17.5802,44.069587217,6.7112,-2.7502,7.2528480944,33.7,-14.83,36.8187302877,133.03,48.0912,-35.6602,59.8699706153,6.7112,-2.7502,7.2528480944,41.38,-32.91,52.8712823752,135.2,6.7112,-2.7502,7.2528480944,6.7112,-2.7502,7.2528480944,0.0,0.0,0.0,133.89
2020-03-27 02:30:00,40.322,-5.3332,40.6731693656,6.642,-2.3132,7.0332821812,33.68,-3.02,33.8151267926,131.0,47.612,-20.4732,51.8271595039,6.642,-2.3132,7.0332821812,40.97,-18.16,44.8143559588,134.55,6.642,-2.3132,7.0332821812,6.642,-2.3132,7.0332821812,0.0,0.0,0.0,131.55
2020-03-27 03:00:00,38.645,-5.2968,39.0063086595,6.6850000000000005,-2.0468,6.9913242837,31.96,-3.25,32.1248206221,131.44,45.605,-20.6268,50.0527811739,6.6850000000000005,-2.0468,6.9913242837,38.92,-18.58,43.1275178975,134.83,6.6850000000000005,-2.0468,6.9913242837,6.6850000000000005,-2.0468,6.9913242837,0.0,0.0,0.0,132.03
2020-03-27 03:30:00,38.877,-5.3454,39.2427627743,6.777,-2.1754,7.1175904743,32.1,-3.17,32.256145151,131.17,45.847,-20.6054,50.264599055,6.777,-2.1754,7.1175904743,39.07,-18.43,43.1987245182,134.61,6.777,-2.1754,7.1175904743,6.777,-2.1754,7.1175904743,0.0,0.0,0.0,131.74
2020-03-27 04:00:00,39.3956,-5.4486,39.770598956,6.7456,-2.5086,7.1969572265,32.65,-2.94,32.7821002988,131.64,46.4256,-20.7486,50.8511625956,6.7456,-2.5086,7.1969572265,39.68,-18.24,43.6715010047,135.13,6.7456,-2.5086,7.1969572265,6.7456,-2.5086,7.1969572265,0.0,0.0,0.0,132.2
2020-03-27 04:30:00,38.5218,-5.3438,38.8906836361,6.7018,-2.1238,7.0302666863,31.82,-3.22,31.9825077191,131.51,45.0318,-20.9938,49.6850344639,6.7018,-2.1238,7.0302666863,38.33,-18.87,42.723129567,135.01,6.7018,-2.1238,7.0302666863,6.7018,-2.1238,7.0302666863,0.0,0.0,0.0,132.1
2020-03-27 05:00:00,36.399,-5.4338,36.8023556779,6.699,-0.8338,6.7506905899,29.7,-4.6,30.0541178543,131.82,42.399,-21.6438,47.6038788277,6.699,-0.8338,6.7506905899,35.7,-20.81,41.3224648345,135.12,6.699,-0.8338,6.7506905899,6.699,-0.8338,6.7506905899,0.0,0.0,0.0,132.47
2020-03-27 05:30:00,37.2938,-5.2246,37.6579867173,6.7438,-0.5046,6.7626518171,30.55,-4.72,30.9124715932,131.33,43.5638,-21.2646,48.4766736029,6.7438,-0.5046,6.7626518171,36.82,-20.76,42.269255967,134.63,6.7438,-0.5046,6.7626518171,6.7438,-0.5046,6.7626518171,0.0,0.0,0.0,131.97
2020-03-27 06:00:00,38.0282,-5.0822,38.3662970859,6.6782,-0.4822,6.6955860147,31.35,-4.6,31.6856828868,131.29,44.5582,-21.0422,49.2768441368,6.6782,-0.4822,6.6955860147,37.88,-20.56,43.0999767981,134.41,6.6782,-0.4822,6.6955860147,6.6782,-0.4822,6.6955860147,0.0,0.0,0.0,131.89
2020-03-27 06:30:00,39.4468,-4.1734,39.6669547331,6.7568,-0.5534,6.7794245921,32.69,-3.62,32.8898236541,130.46,46.2468,-19.8134,50.3123973768,6.7568,-0.5534,6.7794245921,39.49,-19.26,43.9364051784,133.63,6.7568,-0.5534,6.7794245921,6.7568,-0.5534,6.7794245921,0.0,0.0,0.0,131.03
2020-03-27 07:00:00,41.8432,-3.7822,42.0137884876,7.0332,-0.5722,7.0564378464,34.81,-3.21,34.9576915714,130.92,49.0032,-19.4522,52.7228763923,7.0332,-0.5722,7.0564378464,41.97,-18.88,46.0210310619,134.02,7.0332,-0.5722,7.0564378464,7.0332,-0.5722,7.0564378464,0.0,0.0,0.0,131.47
2020-03-27 07:30:00,43.6298,-2.9934000000000003,43.7323666362,7.9698,-0.7134,8.0016655516,35.66,-2.2800000000000002,35.732814051,130.29,50.6898,-18.2934,53.8897421371,7.9698,-0.7134,8.0016655516,42.72,-17.58,46.1958309807,133.42,7.9698,-0.7134,8.0016655516,7.9698,-0.7134,8.0016655516,0.0,0.0,0.0,130.82
2020-03-27 08:00:00,45.251,-9.0236,46.141937085,9.241,-1.1736,9.3152250622,36.01,-7.85,36.8556996949,130.8,54.491,3.2364,54.5870256193,9.241,-1.1736,9.3152250622,45.25,4.41,45.4643882616,133.02,9.241,-1.1736,9.3152250622,9.241,-1.1736,9.3152250622,0.0,0.0,0.0,132.1
2020-03-27 08:30:00,46.3236,-13.3502,48.2089593022,10.5836,-1.3802,10.673216057,35.74,-11.97,37.6912257694,131.15,56.9136,19.7398,60.2396677365,10.5836,-1.3802,10.673216057,46.33,21.12,50.9168272774,132.85,10.5836,-1.3802,10.673216057,10.5836,-1.3802,10.673216057,0.0,0.0,0.0,133.06
2020-03-27 09:00:00,47.0196,-13.1232,48.8166074446,11.9496,-1.5632000000000001,12.051412133,35.07,-11.56,36.9261221901,131.09,57.0796,19.9968,60.4810114532,11.9496,-1.5632000000000001,12.051412133,45.13,21.56,50.0155025967,132.8,11.9496,-1.5632000000000001,12.051412133,11.9496,-1.5632000000000001,12.051412133,0.0,0.0,0.0,133.0
2020-03-27 09:30:00,47.6342,-12.5974,49.2718123921,13.1842,-1.7074,13.2942974391,34.45,-10.89,36.130244948,131.14,57.1342,20.7626,60.7898212565,13.1842,-1.7074,13.2942974391,43.95,22.47,49.3609501529,132.95,13.1842,-1.7074,13.2942974391,13.1842,-1.7074,13.2942974391,0.0,0.0,0.0,133.03
2020-03-27 10:00:00,47.5912,-12.0696,49.0978366285,14.2312,-1.8296000000000001,14.3483270662,33.36,-10.24,34.8962347539,131.05,56.4612,21.3704,60.3702004436,14.2312,-1.8296000000000001,14.3483270662,42.23,23.2,48.183118413,133.0,14.2312,-1.8296000000000001,14.3483270662,14.2312,-1.8296000000000001,14.3483270662,0.0,0.0,0.0,132.96
2020-03-27 10:30:00,47.0654,-12.1538,48.6093276193,14.9754,-1.9638,15.1036126672,32.09,-10.19,33.6690391903,131.19,55.4054,21.3662,59.3824288119,14.9754,-1.9638,15.1036126672,40.43,23.33,46.6784082848,133.11,14.9754,-1.9638,15.1036126672,14.9754,-1.9638,15.1036126672,0.0,0.0,0.0,133.11
2020-03-27 11:00:00,46.0562,-11.852,47.5567394008,15.9062,-2.262,16.0662329885,30.15,-9.59,31.638435486,131.55,53.6062,21.978,57.9366650959,15.9062,-2.262,16.0662329885,37.7,24.24,44.8203926801,133.43,15.9062,-2.262,16.0662329885,15.9062,-2.262,16.0662329885,0.0,0.0,0.0,133.45
2020-03-27 11:30:00,45.022,-11.8214,46.5481039567,16.652,-2.4014,16.8242630139,28.37,-9.42,29.8930309604,131.69,51.952,22.1486,56.4762851643,16.652,-2.4014,16.8242630139,35.3,24.55,42.9975871416,133.62,16.652,-2.4014,16.8242630139,16.652,-2.4014,16.8242630139,0.0,0.0,0.0,133.59
2020-03-27 12:00:00,44.7064,-11.2346,46.0964037439,16.8564,-2.3046,17.0132125749,27.85,-8.93,29.2466647671,131.13,51.3564,22.4854,56.0631165216,16.8564,-2.3046,17.0132125749,34.5,24.79,42.4828683118,133.26,16.8564,-2.3046,17.0132125749,16.8564,-2.3046,17.0132125749,0.0,0.0,0.0,133.04
2020-03-27 12:30:00,45.7534,-11.067,47.0728382463,17.1734,-2.337,17.3316830273,28.58,-8.73,29.8835958345,130.85,52.5234,22.603,57.1804438297,17.1734,-2.337,17.3316830273,35.35,24.94,43.2622942064,132.92,17.1734,-2.337,17.3316830273,17.1734,-2.337,17.3316830273,0.0,0.0,0.0,132.74
2020-03-27 13:00:00,46.0198,-11.693200000000001,47.4821326214,17.2298,-2.4732,17.4063990038,28.79,-9.22,30.2303241795,131.8,52.8898,22.2068,57.3626438571,17.2298,-2.4732,17.4063990038,35.66,24.68,43.3674762927,133.74,17.2298,-2.4732,17.4063990038,17.2298,-2.4732,17.4063990038,0.0,0.0,0.0,133.7
2020-03-27 13:30:00,44.9438,-11.3578,46.3567123433,17.1838,-2.4178,17.3530613806,27.76,-8.94,29.1640395007,131.99,51.5238,22.3322,56.1554015503,17.1838,-2.4178,17.3530613806,34.34,24.75,42.3296361903,134.16,17.1838,-2.4178,17.3530613806,17.1838,-2.4178,17.3530613806,0.0,0.0,0.0,133.93
2020-03-27 14:00:00,44.1436,-11.902,45.7199630901,16.8236,-2.422,16.9970468306,27.32,-9.48,28.9180358946,132.81,50.7636,22.258,55.4288882169,16.8236,-2.422,16.9970468306,33.94,24.68,41.9645803029,134.97,16.8236,-2.422,16.9970468306,16.8236,-2.422,16.9970468306,0.0,0.0,0.0,134.76
2020-03-27 14:30:00,43.3278,-9.3786,44.3312123768,16.2178,-2.2886,16.3784836539,27.11,-7.09,28.0217808142,133.21,49.1878,12.7214,50.806236692,16.2178,-2.2886,16.3784836539,32.97,15.01,36.2259713465,135.27,16.2178,-2.2886,16.3784836539,16.2178,-2.2886,16.3784836539,0.0,0.0,0.0,134.79
2020-03-27 15:00:00,43.5562,0.0956,43.5563049144,15.5562,-2.0344,15.688662843,28.0,2.13,28.0808992021,131.65,46.9462,-14.1744,49.0393649,15.5562,-2.0344,15.688662843,31.39,-12.14,33.6557825641,131.96,15.5562,-2.0344,15.688662843,15.5562,-2.0344,15.688662843,0.0,0.0,0.0,132.08
2020-03-27 15:30:00,44.593,-0.38620000000000004,44.5946723213,14.723,-2.0462,14.8645101985,29.87,1.6600000000000001,29.916090988,132.24,48.713,-14.7062,50.8844641068,14.723,-2.0462,14.8645101985,33.99,-12.66,36.2711414212,132.47,14.723,-2.0462,14.8645101985,14.723,-2.0462,14.8645101985,0.0,0.0,0.0,132.65
2020-03-27 16:00:00,44.0732,-0.9102,44.0825977261,13.7032,-2.0002,13.8484111103,30.37,1.09,30.3895541264,132.46,48.5332,-15.600200000000001,50.9787969874,13.7032,-2.0002,13.8484111103,34.83,-13.6,37.3910269985,132.59,13.7032,-2.0002,13.8484111103,13.7032,-2.0002,13.8484111103,0.0,0.0,0.0,132.88
2020-03-27 16:30:00,44.3698,-1.461,44.3938472431,12.1998,-1.751,12.3248172822,32.17,0.29,32.1713070919,132.79,49.4698,-16.631,52.190528576,12.1998,-1.751,12.3248172822,37.27,-14.88,40.1306279542,132.72,12.1998,-1.751,12.3248172822,12.1998,-1.751,12.3248172822,0.0,0.0,0.0,133.22
2020-03-27 17:00:00,43.08,-1.177,43.0960755638,10.98,-1.317,11.0587019582,32.1,0.14,32.1003052945,131.98,48.82,-16.117,51.4115754378,10.98,-1.317,11.0587019582,37.84,-14.8,40.6313376595,131.8,10.98,-1.317,11.0587019582,10.98,-1.317,11.0587019582,0.0,0.0,0.0,132.36
2020-03-27 17:30:00,44.7628,-0.8972,44.7717905793,11.3028,-1.0772,11.3540146063,33.46,0.18,33.4604841567,131.1,51.6228,-15.4972,53.8987633224,11.3028,-1.0772,11.3540146063,40.32,-14.42,42.8210088625,131.96,11.3028,-1.0772,11.3540146063,11.3028,-1.0772,11.3540146063,0.0,0.0,0.0,131.41
2020-03-27 18:00:00,46.3358,-3.3932,46.459876968,10.6258,-0.7032,10.6490429561,35.71,-2.69,35.8111742338,130.69,55.0758,-4.5732,55.2653408917,10.6258,-0.7032,10.6490429561,44.45,-3.87,44.618151015,132.07,10.6258,-0.7032,10.6490429561,10.6258,-0.7032,10.6490429561,0.0,0.0,0.0,131.41
2020-03-27 18:30:00,46.8984,-11.8048,48.3612781634,10.0484,-0.6948000000000001,10.0723924467,36.85,-11.11,38.4883696719,130.78,58.9984,21.1252,62.6664605479,10.0484,-0.6948000000000001,10.0723924467,48.95,21.82,53.5930489896,131.33,10.0484,-0.6948000000000001,10.0723924467,10.0484,-0.6948000000000001,10.0723924467,0.0,0.0,0.0,132.46
2020-03-27 19:00:00,48.9312,-11.3436,50.2288721195,9.911200000000001,-0.9136000000000001,9.9532180927,39.02,-10.43,40.3899158207,130.56,61.5812,21.7064,65.2948083265,9.911200000000001,-0.9136000000000001,9.9532180927,51.67,22.62,56.4043730574,131.22,9.911200000000001,-0.9136000000000001,9.9532180927,9.911200000000001,-0.9136000000000001,9.9532180927,0.0,0.0,0.0,132.18
2020-03-27 19:30:00,51.1776,-11.1196,52.3716740798,9.8976,-1.7996,10.0598730569,41.28,-9.32,42.3190359058,130.56,64.4876,22.2804,68.2280497883,9.8976,-1.7996,10.0598730569,54.59,24.08,59.6650190648,131.25,9.8976,-1.7996,10.0598730569,9.8976,-1.7996,10.0598730569,0.0,0.0,0.0,132.1
2020-03-27 20:00:00,50.8142,-11.1618,52.0256542571,8.1242,-2.4318,8.4803465071,42.69,-8.73,43.5734896468,130.26,64.5842,22.5082,68.3939906489,8.1242,-2.4318,8.4803465071,56.46,24.94,61.7230524197,131.38,8.1242,-2.4318,8.4803465071,8.1242,-2.4318,8.4803465071,0.0,0.0,0.0,131.77
2020-03-27 20:30:00,48.2558,-11.8698,49.6942087741,8.0158,-2.6598,8.4455660367,40.24,-9.21,41.2805244637,130.94,61.4458,22.0202,65.2723183722,8.0158,-2.6598,8.4455660367,53.43,24.68,58.8546285351,132.13,8.0158,-2.6598,8.4455660367,8.0158,-2.6598,8.4455660367,0.0,0.0,0.0,132.48
