Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-27 21:00:00,44.907,-12.864,46.7131795642,8.047,-2.404,8.3984180058,36.86,-10.46,38.3154172625,131.24,57.287,20.816,60.951671224,8.047,-2.404,8.3984180058,49.24,23.22,54.4402975745,132.4,8.047,-2.404,8.3984180058,8.047,-2.404,8.3984180058,0.0,0.0,0.0,132.89
2020-03-27 21:30:00,45.81,-13.3804,47.7241155409,8.06,-2.8604000000000003,8.552513558,37.75,-10.52,39.1884281389,132.0,58.24,20.7496,61.8259128534,8.06,-2.8604000000000003,8.552513558,50.18,23.61,55.4568706293,133.31,8.06,-2.8604000000000003,8.552513558,8.06,-2.8604000000000003,8.552513558,0.0,0.0,0.0,133.69
2020-03-27 22:00:00,43.8044,-13.9724,45.9788366656,8.0244,-2.7224,8.4736330532,35.78,-11.25,37.5069446903,131.53,55.7044,19.7276,59.0944868928,8.0244,-2.7224,8.4736330532,47.68,22.45,52.7009003718,132.82,8.0244,-2.7224,8.4736330532,8.0244,-2.7224,8.4736330532,0.0,0.0,0.0,133.23
2020-03-27 22:30:00,41.3018,-14.0098,43.613222528,7.9918,-2.6598,8.4227907062,33.31,-11.35,35.1906038596,130.35,52.4918,18.9802,55.8178919279,7.9918,-2.6598,8.4227907062,44.5,21.64,49.4827202163,131.59,7.9918,-2.6598,8.4227907062,7.9918,-2.6598,8.4227907062,0.0,0.0,0.0,132.06
2020-03-27 23:00:00,39.6498,-13.8254,41.991050537,8.0198,-2.6954000000000002,8.46063669,31.63,-11.13,33.5310870686,130.13,50.2998,19.0146,53.7738309329,8.0198,-2.6954000000000002,8.46063669,42.28,21.71,47.5281232535,131.48,8.0198,-2.6954000000000002,8.46063669,8.0198,-2.6954000000000002,8.46063669,0.0,0.0,0.0,131.86
2020-03-27 23:30:00,38.7674,-14.6742,41.4517001871,7.9974,-2.7742,8.4649035671,30.77,-11.9,32.9909517898,131.31,49.1674,18.5258,52.5417785043,7.9974,-2.7742,8.4649035671,41.17,21.3,46.3536287684,132.56,7.9974,-2.7742,8.4649035671,7.9974,-2.7742,8.4649035671,0.0,0.0,0.0,133.09
2020-03-28 00:00:00,37.1018,-15.2418,40.1105476213,8.0418,-2.7518000000000002,8.4995853122,29.06,-12.49,31.6304236456,131.9,47.0418,18.0682,50.3923684548,8.0418,-2.7518000000000002,8.4995853122,39.0,20.82,44.2094152868,133.15,8.0418,-2.7518000000000002,8.4995853122,8.0418,-2.7518000000000002,8.4995853122,0.0,0.0,0.0,133.76
2020-03-28 00:30:00,37.6418,-16.1752,40.9700158931,8.0618,-2.6752000000000002,8.4940752457,29.58,-13.5,32.5150180686,132.22,47.6518,16.6848,50.4883807849,8.0618,-2.6752000000000002,8.4940752457,39.59,19.36,44.0701452233,133.37,8.0618,-2.6752000000000002,8.4940752457,8.0618,-2.6752000000000002,8.4940752457,0.0,0.0,0.0,134.17
2020-03-28 01:00:00,38.8504,-15.599,41.8650496376,8.0204,-2.659,8.4496802993,30.83,-12.94,33.4354976036,131.87,49.0704,17.191,51.9945635347,8.0204,-2.659,8.4496802993,41.05,19.85,45.5974231728,133.09,8.0204,-2.659,8.4496802993,8.0204,-2.659,8.4496802993,0.0,0.0,0.0,133.82
2020-03-28 01:30:00,38.3696,-15.433,41.3570271316,8.0396,-2.733,8.4914343406,30.33,-12.7,32.8815890735,131.8,48.4096,17.387,51.4373127327,8.0396,-2.733,8.4914343406,40.37,20.12,45.1060007094,133.05,8.0396,-2.733,8.4914343406,8.0396,-2.733,8.4914343406,0.0,0.0,0.0,133.77
2020-03-28 02:00:00,36.7978,-16.3162,40.2529063209,8.0778,-2.7362,8.5286366601,28.72,-13.58,31.7687708292,132.7,46.4678,16.7338,49.389032176,8.0778,-2.7362,8.5286366601,38.39,19.47,43.0450113254,133.85,8.0778,-2.7362,8.5286366601,8.0778,-2.7362,8.5286366601,0.0,0.0,0.0,134.71
2020-03-28 02:30:00,36.5376,-14.1698,39.1890220062,8.1176,-2.8498,8.603301099,28.42,-11.32,30.5914824747,132.59,45.4276,9.5502,46.4206113898,8.1176,-2.8498,8.603301099,37.31,12.4,39.3166135368,133.94,8.1176,-2.8498,8.603301099,8.1176,-2.8498,8.603301099,0.0,0.0,0.0,134.32
2020-03-28 03:00:00,35.9832,-8.4646,36.9653910489,8.1232,-2.3546,8.4575717201,27.86,-6.11,28.5221264986,132.59,43.0032,-7.9846,43.7381875185,8.1232,-2.3546,8.4575717201,34.88,-5.63,35.3314491636,134.38,8.1232,-2.3546,8.4575717201,8.1232,-2.3546,8.4575717201,0.0,0.0,0.0,133.68
2020-03-28 03:30:00,34.7974,-8.4706,35.813546475,8.2174,-1.7306,8.3976567636,26.58,-6.74,27.4212326492,132.69,41.5374,-8.1806,42.3353022325,8.2174,-1.7306,8.3976567636,33.32,-6.45,33.9385459323,134.55,8.2174,-1.7306,8.3976567636,8.2174,-1.7306,8.3976567636,0.0,0.0,0.0,133.8
2020-03-28 04:00:00,35.4028,-8.5864,36.4291711792,8.0828,-2.7364,8.5334366348,27.32,-5.85,27.939307435899998,133.07,42.3428,-8.0464,43.1005483121,8.0828,-2.7364,8.5334366348,34.26,-5.31,34.669059693,135.15,8.0828,-2.7364,8.5334366348,8.0828,-2.7364,8.5334366348,0.0,0.0,0.0,134.15
2020-03-28 04:30:00,35.3166,-8.5704,36.3416289085,8.1266,-2.6704,8.5541021574,27.19,-5.9,27.822762264,132.52,42.2066,-8.0804,42.973130532,8.1266,-2.6704,8.5541021574,34.08,-5.41,34.5067312274,134.6,8.1266,-2.6704,8.5541021574,8.1266,-2.6704,8.5541021574,0.0,0.0,0.0,133.58
2020-03-28 05:00:00,34.7988,-8.6698,35.8625419272,8.3288,-2.5298,8.7045274128,26.47,-6.14,27.1727896985,132.52,41.4688,-8.2998,42.2912290372,8.3288,-2.5298,8.7045274128,33.14,-5.77,33.6385567467,134.6,8.3288,-2.5298,8.7045274128,8.3288,-2.5298,8.7045274128,0.0,0.0,0.0,133.58
2020-03-28 05:30:00,34.794200000000004,-8.4468,35.8048150935,8.3342,-2.2468,8.6317437335,26.46,-6.2,27.1766738215,132.42,41.2242,-8.2568,42.0429472311,8.3342,-2.2468,8.6317437335,32.89,-6.01,33.4345958552,134.51,8.3342,-2.2468,8.6317437335,8.3342,-2.2468,8.6317437335,0.0,0.0,0.0,133.49
2020-03-28 06:00:00,35.0768,-8.3056,36.0467042821,8.2068,-2.2456,8.5084831551,26.87,-6.06,27.5448815572,132.36,41.6068,-8.0656,42.3813604029,8.2068,-2.2456,8.5084831551,33.4,-5.82,33.9032800773,134.4,8.2068,-2.2456,8.5084831551,8.2068,-2.2456,8.5084831551,0.0,0.0,0.0,133.42
2020-03-28 06:30:00,36.013,-8.256,36.9472286511,8.263,-2.336,8.586854197000001,27.75,-5.92,28.3744409637,132.15,42.753,-7.956,43.4869744291,8.263,-2.336,8.586854197000001,34.49,-5.62,34.9448780224,134.18,8.263,-2.336,8.586854197000001,8.263,-2.336,8.586854197000001,0.0,0.0,0.0,133.17
2020-03-28 07:00:00,36.8004,-7.9938,37.658601654899996,8.7304,-2.6038,9.1104148424,28.07,-5.39,28.582809519,131.87,43.5104,-7.5738,44.1646618305,8.7304,-2.6038,9.1104148424,34.78,-4.97,35.1333075585,133.86,8.7304,-2.6038,9.1104148424,8.7304,-2.6038,9.1104148424,0.0,0.0,0.0,132.85
2020-03-28 07:30:00,37.4712,-7.7398,38.2621919586,9.7912,-2.2598000000000003,10.0485965926,27.68,-5.48,28.2172429553,131.87,43.8212,-7.4098,44.4432526429,9.7912,-2.2598000000000003,10.0485965926,34.03,-5.15,34.4174868345,133.89,9.7912,-2.2598000000000003,10.0485965926,9.7912,-2.2598000000000003,10.0485965926,0.0,0.0,0.0,132.9
2020-03-28 08:00:00,38.5664,-7.2806,39.2476030519,10.6964,-2.2806,10.936823548,27.87,-5.0,28.314958944,131.87,44.8664,-6.8006,45.3788718383,10.6964,-2.2806,10.936823548,34.17,-4.52,34.467655853,133.82,10.6964,-2.2806,10.936823548,10.6964,-2.2806,10.936823548,0.0,0.0,0.0,132.85
2020-03-28 08:30:00,39.921,-6.6924,40.4780738025,12.191,-2.3724,12.4196925389,27.73,-4.32,28.0644846737,131.45,45.711,-5.6224,46.0554763601,12.191,-2.3724,12.4196925389,33.52,-3.25,33.6771866402,133.4,12.191,-2.3724,12.4196925389,12.191,-2.3724,12.4196925389,0.0,0.0,0.0,132.33
2020-03-28 09:00:00,41.3856,-6.2702,41.8578940631,13.6456,-2.8902,13.948320881,27.74,-3.38,27.9451605828,131.08,46.6156,-4.9002,46.8724452466,13.6456,-2.8902,13.948320881,32.97,-2.01,33.0312125118,132.98,13.6456,-2.8902,13.948320881,13.6456,-2.8902,13.948320881,0.0,0.0,0.0,131.93
2020-03-28 09:30:00,42.8562,-5.2974,43.182361274,14.0362,-2.6474,14.2836843006,28.82,-2.65,28.9415773585,130.83,48.1162,-3.7074,48.2588180253,14.0362,-2.6474,14.2836843006,34.08,-1.06,34.0964807568,132.71,14.0362,-2.6474,14.2836843006,14.0362,-2.6474,14.2836843006,0.0,0.0,0.0,131.66
2020-03-28 10:00:00,45.7376,-5.1946,46.0316404544,12.4976,-2.6546000000000003,12.7764199571,33.24,-2.54,33.3369044754,131.3,52.6476,-3.4146,52.7582152742,12.4976,-2.6546000000000003,12.7764199571,40.15,-0.76,40.1571923819,133.15,12.4976,-2.6546000000000003,12.7764199571,12.4976,-2.6546000000000003,12.7764199571,0.0,0.0,0.0,132.12
2020-03-28 10:30:00,47.0234,-4.7278,47.2604722829,13.3434,-2.4978,13.5751732365,33.68,-2.23,33.7537449774,130.7,53.7134,-2.9378,53.7936800043,13.3434,-2.4978,13.5751732365,40.37,-0.44,40.372397749,132.56,13.3434,-2.4978,13.5751732365,13.3434,-2.4978,13.5751732365,0.0,0.0,0.0,131.47
2020-03-28 11:00:00,47.363,-4.3856,47.5656100177,14.733,-2.9256,15.0206665751,32.63,-1.46,32.6626468615,130.27,53.233,-2.5956,53.2962421598,14.733,-2.9256,15.0206665751,38.5,0.33,38.5014142597,132.18,14.733,-2.9256,15.0206665751,14.733,-2.9256,15.0206665751,0.0,0.0,0.0,131.05
2020-03-28 11:30:00,47.6954,-4.4968,47.9069138163,15.2754,-3.0868,15.5841643793,32.42,-1.4100000000000001,32.450647143,130.39,53.4754,-2.7268,53.5448769109,15.2754,-3.0868,15.5841643793,38.2,0.36,38.2016962974,132.18,15.2754,-3.0868,15.5841643793,15.2754,-3.0868,15.5841643793,0.0,0.0,0.0,131.18
2020-03-28 12:00:00,48.7424,-10.973,49.962268631,13.9924,-3.063,14.323729499,34.75,-7.91,35.6388916775,130.7,55.5724,-10.343,56.5267130723,13.9924,-3.063,14.323729499,41.58,-7.28,42.2124957803,131.83,13.9924,-3.063,14.323729499,13.9924,-3.063,14.323729499,0.0,0.0,0.0,131.63
2020-03-28 12:30:00,49.3738,-17.8468,52.5002894914,12.9338,-2.7868,13.2306249542,36.44,-15.06,39.429395126,130.39,56.8838,-18.5468,59.8310161428,12.9338,-2.7868,13.2306249542,43.95,-15.76,46.6902570136,132.95,12.9338,-2.7868,13.2306249542,12.9338,-2.7868,13.2306249542,0.0,0.0,0.0,131.49
2020-03-28 13:00:00,49.4472,-18.1308,52.6664171601,13.5872,-2.7508,13.8628606168,35.86,-15.38,39.0190210026,130.86,56.7772,-18.9408,59.8531899274,13.5872,-2.7508,13.8628606168,43.19,-16.19,46.1247460698,133.45,13.5872,-2.7508,13.8628606168,13.5872,-2.7508,13.8628606168,0.0,0.0,0.0,131.97
2020-03-28 13:30:00,50.4362,-18.6072,53.7590751621,12.3762,-2.8472,12.6994832289,38.06,-15.76,41.1939461572,131.18,58.4662,-19.4172,61.6062025958,12.3762,-2.8472,12.6994832289,46.09,-16.57,48.9780869369,133.73,12.3762,-2.8472,12.6994832289,12.3762,-2.8472,12.6994832289,0.0,0.0,0.0,132.28
2020-03-28 14:00:00,48.972,-19.3976,52.6737474437,10.612,-2.3076,10.8599982394,38.36,-17.09,41.9947341937,132.05,57.762,-20.6876,61.3549137214,10.612,-2.3076,10.8599982394,47.15,-18.38,50.6057990748,134.44,10.612,-2.3076,10.8599982394,10.612,-2.3076,10.8599982394,0.0,0.0,0.0,133.16
2020-03-28 14:30:00,49.0124,-19.3596,52.6973383191,9.7524,-2.5296000000000003,10.0751268935,39.26,-16.83,42.7152958552,132.32,58.2924,-20.8896,61.9223649897,9.7524,-2.5296000000000003,10.0751268935,48.54,-18.36,51.8962542001,134.65,9.7524,-2.5296000000000003,10.0751268935,9.7524,-2.5296000000000003,10.0751268935,0.0,0.0,0.0,133.47
2020-03-28 15:00:00,47.908,-19.0656,51.5623270165,11.048,-2.4455999999999998,11.3154435777,36.86,-16.62,40.4336988167,132.2,56.348,-20.4056,59.929004792,11.048,-2.4455999999999998,11.3154435777,45.3,-17.96,48.7303970844,134.71,11.048,-2.4455999999999998,11.3154435777,11.048,-2.4455999999999998,11.3154435777,0.0,0.0,0.0,133.31
2020-03-28 15:30:00,47.5974,-18.6728,51.1291105594,10.7074,-2.6928,11.0408145805,36.89,-15.98,40.2023942073,132.42,55.9474,-19.8628,59.3686987444,10.7074,-2.6928,11.0408145805,45.24,-17.17,48.3887021938,135.24,10.7074,-2.6928,11.0408145805,10.7074,-2.6928,11.0408145805,0.0,0.0,0.0,133.52
2020-03-28 16:00:00,47.9458,-19.0156,51.5789955408,9.4958,-2.1955999999999998,9.7463263335,38.45,-16.82,41.9680223504,132.93,57.2258,-20.2056,60.6882069022,9.4958,-2.1955999999999998,9.7463263335,47.73,-18.01,51.0148311768,133.64,9.4958,-2.1955999999999998,9.7463263335,9.4958,-2.1955999999999998,9.7463263335,0.0,0.0,0.0,134.05
2020-03-28 16:30:00,48.1676,-7.8452,48.8023037653,9.2976,-1.9752,9.505092361500001,38.87,-5.87,39.3107339031,132.06,57.2976,-7.0852,57.7340023279,9.2976,-1.9752,9.505092361500001,48.0,-5.11,48.2712347056,133.79,9.2976,-1.9752,9.505092361500001,9.2976,-1.9752,9.505092361500001,0.0,0.0,0.0,132.9
2020-03-28 17:00:00,49.3606,-4.28,49.5458094329,9.1506,-2.17,9.4043809132,40.21,-2.11,40.2653225493,130.62,59.0406,-2.42,59.0901755655,9.1506,-2.17,9.4043809132,49.89,-0.25,49.8906263741,132.79,9.1506,-2.17,9.4043809132,9.1506,-2.17,9.4043809132,0.0,0.0,0.0,131.31
2020-03-28 17:30:00,47.301,-11.5084,48.680877884,9.131,-2.2784,9.4109652831,38.17,-9.23,39.2701133179,130.91,56.891,-11.0584,57.9557942881,9.131,-2.2784,9.4109652831,47.76,-8.78,48.5603336068,131.98,9.131,-2.2784,9.4109652831,9.131,-2.2784,9.4109652831,0.0,0.0,0.0,131.75
2020-03-28 18:00:00,46.304,-17.399,49.4649938542,8.674,-2.189,8.9459486361,37.63,-15.21,40.5876951797,130.77,56.374,-18.029,59.1867613322,8.674,-2.189,8.9459486361,47.7,-15.84,50.2612733623,131.27,8.674,-2.189,8.9459486361,8.674,-2.189,8.9459486361,0.0,0.0,0.0,131.67
2020-03-28 18:30:00,46.6108,-17.377,49.7446158457,8.3708,-2.127,8.6368062176,38.24,-15.25,41.1686786283,130.7,56.8708,-18.027,59.6595392342,8.3708,-2.127,8.6368062176,48.5,-15.9,51.0397884008,134.01,8.3708,-2.127,8.6368062176,8.3708,-2.127,8.6368062176,0.0,0.0,0.0,131.59
2020-03-28 19:00:00,48.9076,-16.8454,51.7273703074,7.9976,-2.1854,8.2908129227,40.91,-14.66,43.4573779697,130.14,59.9476,-17.1454,62.3512589041,7.9976,-2.1854,8.2908129227,51.95,-14.96,54.0611144909,133.49,7.9976,-2.1854,8.2908129227,7.9976,-2.1854,8.2908129227,0.0,0.0,0.0,130.99
2020-03-28 19:30:00,49.6072,-16.9522,52.4237672881,8.0672,-2.1922,8.3597521901,41.54,-14.76,44.0843418914,130.65,60.8472,-17.0922,63.2022550917,8.0672,-2.1922,8.3597521901,52.78,-14.9,54.8428518587,134.06,8.0672,-2.1922,8.3597521901,8.0672,-2.1922,8.3597521901,0.0,0.0,0.0,131.46
2020-03-28 20:00:00,47.5532,-17.521,50.6783215117,8.1332,-2.511,8.5119952561,39.42,-15.01,42.1809969062,130.51,58.2832,-17.821,60.9468575338,8.1332,-2.511,8.5119952561,50.15,-15.31,52.434898684,133.97,8.1332,-2.511,8.5119952561,8.1332,-2.511,8.5119952561,0.0,0.0,0.0,131.4
2020-03-28 20:30:00,44.5812,-18.1002,48.1154926555,8.1712,-2.5302,8.5539710942,36.41,-15.57,39.5994065612,130.43,54.6012,-18.6302,57.6920739225,8.1712,-2.5302,8.5539710942,46.43,-16.1,49.1421906309,133.91,8.1712,-2.5302,8.5539710942,8.1712,-2.5302,8.5539710942,0.0,0.0,0.0,131.36
2020-03-28 21:00:00,42.186,-18.8468,46.2045502764,8.076,-2.5968,8.4832273481,34.11,-16.25,37.7829935288,130.67,51.646,-19.6268,55.2496207611,8.076,-2.5968,8.4832273481,43.57,-17.03,46.7799722103,134.18,8.076,-2.5968,8.4832273481,8.076,-2.5968,8.4832273481,0.0,0.0,0.0,131.64
2020-03-28 21:30:00,43.6614,-19.3864,47.7718573526,8.0814,-2.4864,8.4552475375,35.58,-16.9,39.3896737737,131.25,53.2514,-20.3864,57.0203201229,8.0814,-2.4864,8.4552475375,45.17,-17.9,48.5874356187,134.74,8.0814,-2.4864,8.4552475375,8.0814,-2.4864,8.4552475375,0.0,0.0,0.0,132.28
2020-03-28 22:00:00,46.0622,-19.599,50.0584365501,8.1822,-2.549,8.5700523826,37.88,-17.05,41.5403045246,131.08,55.9522,-20.659,59.6443037166,8.1822,-2.549,8.5700523826,47.77,-18.11,51.0876208097,134.74,8.1822,-2.549,8.5700523826,8.1822,-2.549,8.5700523826,0.0,0.0,0.0,132.18
2020-03-28 22:30:00,44.7638,-20.643,49.2943327315,8.1738,-2.523,8.5543284622,36.59,-18.12,40.8309012881,131.82,54.3238,-21.823,58.5433051291,8.1738,-2.523,8.5543284622,46.15,-19.3,50.0231196548,135.41,8.1738,-2.523,8.5543284622,8.1738,-2.523,8.5543284622,0.0,0.0,0.0,132.95
2020-03-28 23:00:00,42.3406,-21.412,47.4468139327,8.1306,-2.332,8.4584206776,34.21,-19.08,39.1710415996,133.01,51.2706,-23.322,56.3257499583,8.1306,-2.332,8.4584206776,43.14,-20.99,47.9754072416,133.48,8.1306,-2.332,8.4584206776,8.1306,-2.332,8.4584206776,0.0,0.0,0.0,134.26
2020-03-28 23:30:00,40.847,-13.1814,42.9211686113,8.197,-1.8314,8.3990972705,32.65,-11.35,34.5665300544,130.95,47.427,-26.3414,54.2511721805,8.197,-1.8314,8.3990972705,39.23,-24.51,46.2572480807,135.13,8.197,-1.8314,8.3990972705,8.197,-1.8314,8.3990972705,0.0,0.0,0.0,131.68
2020-03-29 00:00:00,39.785,0.20220000000000002,39.785513819,7.675,-1.2178,7.7710142092000005,32.11,1.42,32.1413829821,131.18,45.145,-31.5878,55.0986400362,7.675,-1.2178,7.7710142092000005,37.47,-30.37,48.2321241498,133.92,7.675,-1.2178,7.7710142092000005,7.675,-1.2178,7.7710142092000005,0.0,0.0,0.0,131.15
2020-03-29 00:30:00,40.469,-0.17,40.4693570619,7.529,-1.78,7.7365522683,32.94,1.6099999999999999,32.9793223096,131.57,45.959,-32.05,56.0306360931,7.529,-1.78,7.7365522683,38.43,-30.27,48.9197076851,134.26,7.529,-1.78,7.7365522683,7.529,-1.78,7.7365522683,0.0,0.0,0.0,131.54
2020-03-29 01:00:00,40.1664,-8.0192,40.9590924899,7.3864,-1.8692000000000002,7.6192396996,32.78,-6.15,33.3519249819,131.49,48.3064,-6.5892,48.7537263971,7.3864,-1.8692000000000002,7.6192396996,40.92,-4.72,41.1913194739,133.18,7.3864,-1.8692000000000002,7.6192396996,7.3864,-1.8692000000000002,7.6192396996,0.0,0.0,0.0,132.92
2020-03-29 01:30:00,39.658,-12.1132,41.4666923957,7.298,-2.3032,7.6528121785,32.36,-9.81,33.8142824854,0.003,48.978,4.5568,49.1895203294,7.298,-2.3032,7.6528121785,41.68,6.86,42.2407623037,0.003,7.298,-2.3032,7.6528121785,7.298,-2.3032,7.6528121785,0.0,0.0,0.0,0.003
2020-03-29 02:00:00,38.3694,-12.336,40.3036940287,7.2394,-2.2560000000000002,7.5827731312,31.13,-10.08,32.7212973459,0.003,47.3994,4.124,47.5784667298,7.2394,-2.2560000000000002,7.5827731312,40.16,6.38,40.6636201045,0.003,7.2394,-2.2560000000000002,7.5827731312,7.2394,-2.2560000000000002,7.5827731312,0.0,0.0,0.0,0.003
2020-03-29 02:30:00,36.8824,-12.3802,38.904765541,7.1424,-2.1702,7.4648272452,29.74,-10.21,31.4437863496,131.76,45.6624,4.1398,45.8496752202,7.1424,-2.1702,7.4648272452,38.52,6.31,39.0334023626,133.43,7.1424,-2.1702,7.4648272452,7.1424,-2.1702,7.4648272452,0.0,0.0,0.0,133.22
2020-03-29 03:00:00,35.1172,-12.6592,37.3292523429,7.0972,-1.5792000000000002,7.2707716564,28.02,-11.08,30.1311599511,131.84,43.5672,3.6308,43.7182298873,7.0972,-1.5792000000000002,7.2707716564,36.47,5.21,36.8402632998,133.53,7.0972,-1.5792000000000002,7.2707716564,7.0972,-1.5792000000000002,7.2707716564,0.0,0.0,0.0,133.33
2020-03-29 03:30:00,35.499,-12.6832,37.6967182025,6.959,-2.1532,7.2845007543,28.54,-10.53,30.4205933538,131.99,44.039,3.8468,44.2066894399,6.959,-2.1532,7.2845007543,37.08,6.0,37.5623002491,133.64,6.959,-2.1532,7.2845007543,6.959,-2.1532,7.2845007543,0.0,0.0,0.0,133.52
2020-03-29 04:00:00,33.7538,-12.817,36.1053251397,6.9038,-1.2570000000000001,7.0173002957,26.85,-11.56,29.2327915191,132.15,41.9738,3.473,42.1172365599,6.9038,-1.2570000000000001,7.0173002957,35.07,4.73,35.3875373543,133.72,6.9038,-1.2570000000000001,7.0173002957,6.9038,-1.2570000000000001,7.0173002957,0.0,0.0,0.0,133.71
2020-03-29 04:30:00,33.2994,-12.9226,35.7189533878,6.8394,-1.2926,6.9604746332000005,26.46,-11.63,28.9030880703,132.35,41.4894,3.4374000000000002,41.6315509094,6.8394,-1.2926,6.9604746332000005,34.65,4.73,34.971351132,133.93,6.8394,-1.2926,6.9604746332000005,6.8394,-1.2926,6.9604746332000005,0.0,0.0,0.0,133.87
2020-03-29 05:00:00,33.3984,-12.8786,35.7954111657,6.8084,-1.2986,6.931137895,26.59,-11.58,29.0021464723,132.63,41.6284,3.5114,41.7762326751,6.8084,-1.2986,6.931137895,34.82,4.8100000000000005,35.1506543325,134.11,6.8084,-1.2986,6.931137895,6.8084,-1.2986,6.931137895,0.0,0.0,0.0,134.21
2020-03-29 05:30:00,34.7144,-12.7736,36.9899232808,6.7644,-1.3036,6.8888664031,27.95,-11.47,30.2119744472,132.85,43.2644,3.6064,43.4144495338,6.7644,-1.3036,6.8888664031,36.5,4.91,36.8287672886,134.35,6.7644,-1.3036,6.8888664031,6.7644,-1.3036,6.8888664031,0.0,0.0,0.0,134.45
2020-03-29 06:00:00,34.853,-12.7156,37.1001090613,6.793,-1.2856,6.9135820209,28.06,-11.43,30.2986550857,132.89,43.483,3.8144,43.6499820889,6.793,-1.2856,6.9135820209,36.69,5.1,37.0427604263,134.35,6.793,-1.2856,6.9135820209,6.793,-1.2856,6.9135820209,0.0,0.0,0.0,134.48
2020-03-29 06:30:00,34.8554,-12.6038,37.0641967888,6.9554,-1.0938,7.0408797462,27.9,-11.51,30.1809559159,132.49,43.5054,3.7862,43.6698424499,6.9554,-1.0938,7.0408797462,36.55,4.88,36.8743393161,133.94,6.9554,-1.0938,7.0408797462,6.9554,-1.0938,7.0408797462,0.0,0.0,0.0,134.05
2020-03-29 07:00:00,35.7394,-11.9884,37.696504439,7.3794,-1.0784,7.4577805626,28.36,-10.91,30.3861432235,132.88,44.2994,4.5216,44.5295599228,7.3794,-1.0784,7.4577805626,36.92,5.6,37.3422870216,134.27,7.3794,-1.0784,7.4577805626,7.3794,-1.0784,7.4577805626,0.0,0.0,0.0,134.41
2020-03-29 07:30:00,36.327,-11.6952,38.1631842492,8.317,-1.1952,8.4024396481,28.01,-10.5,29.9133766065,132.44,44.517,4.8448,44.7798545781,8.317,-1.1952,8.4024396481,36.2,6.04,36.7004305152,133.85,8.317,-1.1952,8.4024396481,8.317,-1.1952,8.4024396481,0.0,0.0,0.0,133.95
2020-03-29 08:00:00,37.647,-11.4684,39.3550607617,9.947,-1.6684,10.0859490163,27.7,-9.8,29.3824777716,132.19,45.297,5.2516,45.6004113091,9.947,-1.6684,10.0859490163,35.35,6.92,36.0209508481,133.67,9.947,-1.6684,10.0859490163,9.947,-1.6684,10.0859490163,0.0,0.0,0.0,133.69
2020-03-29 08:30:00,39.5054,-10.872,40.9741017371,11.2354,-1.752,11.3711792335,28.27,-9.12,29.7046679833,132.14,46.8054,5.7379999999999995,47.1558067809,11.2354,-1.752,11.3711792335,35.57,7.49,36.3500343879,133.67,11.2354,-1.752,11.3711792335,11.2354,-1.752,11.3711792335,0.0,0.0,0.0,133.69
2020-03-29 09:00:00,40.672,-10.2868,41.9527095459,12.052,-1.8168000000000002,12.1881691094,28.62,-8.47,29.8470316782,132.2,47.802,6.8632,48.2921807153,12.052,-1.8168000000000002,12.1881691094,35.75,8.68,36.7886517829,133.67,12.052,-1.8168000000000002,12.1881691094,12.052,-1.8168000000000002,12.1881691094,0.0,0.0,0.0,133.69
2020-03-29 09:30:00,43.9156,-9.7644,44.9880365288,11.9456,-2.0644,12.1226691252,31.97,-7.7,32.8842044149,131.38,51.7656,7.3756,52.2884004223,11.9456,-2.0644,12.1226691252,39.82,9.44,40.9236606378,132.83,11.9456,-2.0644,12.1226691252,11.9456,-2.0644,12.1226691252,0.0,0.0,0.0,132.86
2020-03-29 10:00:00,46.669,-14.8486,48.9742430565,10.369,-2.3886,10.6405625302,36.3,-12.46,38.378921298,130.76,56.259,1.5213999999999999,56.2795676863,10.369,-2.3886,10.6405625302,45.89,3.91,46.0562721027,131.99,10.369,-2.3886,10.6405625302,10.369,-2.3886,10.6405625302,0.0,0.0,0.0,132.15
2020-03-29 10:30:00,46.8932,-23.1676,52.3040141481,11.2432,-2.2776,11.4715739112,35.65,-20.89,41.3196635998,130.12,56.3732,-8.1376,56.9575123403,11.2432,-2.2776,11.4715739112,45.13,-5.86,45.5088617744,131.42,11.2432,-2.2776,11.4715739112,11.2432,-2.2776,11.4715739112,0.0,0.0,0.0,131.46
2020-03-29 11:00:00,47.9066,-23.4102,53.3205381406,11.6966,-2.2702,11.9148755596,36.21,-21.14,41.929270205899996,130.45,57.5966,-8.5102,58.2219188588,11.6966,-2.2702,11.9148755596,45.9,-6.24,46.3222149729,131.42,11.6966,-2.2702,11.9148755596,11.6966,-2.2702,11.9148755596,0.0,0.0,0.0,131.87
2020-03-29 11:30:00,47.7658,-23.4584,53.2153002453,13.8358,-2.5384,14.0667279849,33.93,-20.92,39.8608993877,131.84,56.3758,-8.3984,56.9979293326,13.8358,-2.5384,14.0667279849,42.54,-5.86,42.9417186428,133.51,13.8358,-2.5384,14.0667279849,13.8358,-2.5384,14.0667279849,0.0,0.0,0.0,133.5
2020-03-29 12:00:00,46.9966,-23.244,52.4305631055,13.9966,-2.484,14.2153110258,33.0,-20.76,38.9868901042,132.16,55.6266,-8.304,56.2429999516,13.9966,-2.484,14.2153110258,41.63,-5.82,42.0348581537,133.76,13.9966,-2.484,14.2153110258,13.9966,-2.484,14.2153110258,0.0,0.0,0.0,133.85
2020-03-29 12:30:00,45.7398,-23.0616,51.2246688481,14.7498,-2.6716,14.989798084,30.99,-20.39,37.0962558758,132.21,53.5998,-8.0216,54.1967215484,14.7498,-2.6716,14.989798084,38.85,-5.35,39.2166418756,133.73,14.7498,-2.6716,14.989798084,14.7498,-2.6716,14.989798084,0.0,0.0,0.0,133.85
2020-03-29 13:00:00,44.8174,-22.8956,50.3270090719,15.1574,-2.8956,15.4315026527,29.66,-20.0,35.7731128084,131.88,52.1574,-7.7656,52.7323327582,15.1574,-2.8956,15.4315026527,37.0,-4.87,37.3191224441,133.34,15.1574,-2.8956,15.4315026527,15.1574,-2.8956,15.4315026527,0.0,0.0,0.0,133.54
2020-03-29 13:30:00,42.7858,-22.9426,48.5488164264,15.4658,-2.8626,15.7284916124,27.32,-20.08,33.9055865603,132.21,49.4358,-7.9026,50.0634538201,15.4658,-2.8626,15.7284916124,33.97,-5.04,34.3418476498,133.58,15.4658,-2.8626,15.7284916124,15.4658,-2.8626,15.7284916124,0.0,0.0,0.0,133.84
2020-03-29 14:00:00,41.7036,-23.2708,47.7568883576,15.1636,-2.8008,15.4200922695,26.54,-20.47,33.517047901,132.25,48.2236,-8.2308,48.920973678,15.1636,-2.8008,15.4200922695,33.06,-5.43,33.5029625556,133.74,15.1636,-2.8008,15.4200922695,15.1636,-2.8008,15.4200922695,0.0,0.0,0.0,133.89
2020-03-29 14:30:00,41.4796,-20.2164,46.1439058286,14.8896,-2.5364,15.1040892847,26.59,-17.68,31.9313404041,132.35,47.0796,-17.3064,50.1597469802,14.8896,-2.5364,15.1040892847,32.19,-14.77,35.4167898037,133.89,14.8896,-2.5364,15.1040892847,14.8896,-2.5364,15.1040892847,0.0,0.0,0.0,134.0
2020-03-29 15:00:00,42.6482,-10.9396,44.0288974584,14.5982,-2.2496,14.7705160167,28.05,-8.69,29.3652617901,133.04,45.8182,-44.3396,63.7597645808,14.5982,-2.2496,14.7705160167,31.22,-42.09,52.4047373813,134.81,14.5982,-2.2496,14.7705160167,14.5982,-2.2496,14.7705160167,0.0,0.0,0.0,134.73
2020-03-29 15:30:00,43.3802,-11.3808,44.8482369852,14.2402,-1.9408,14.3718475041,29.14,-9.44,30.6309190198,132.89,46.6502,-44.9708,64.7967129774,14.2402,-1.9408,14.3718475041,32.41,-43.03,53.8701123073,134.94,14.2402,-1.9408,14.3718475041,14.2402,-1.9408,14.3718475041,0.0,0.0,0.0,134.2
2020-03-29 16:00:00,43.7348,-11.1302,45.1288608662,12.9048,-2.1402,13.0810671996,30.83,-8.99,32.1140000623,131.92,47.9048,-44.4202,65.3301158049,12.9048,-2.1402,13.0810671996,35.0,-42.28,54.8871423924,134.9,12.9048,-2.1402,13.0810671996,12.9048,-2.1402,13.0810671996,0.0,0.0,0.0,132.06
2020-03-29 16:30:00,42.5948,-10.7998,43.9426065121,11.2348,-1.7398,11.3687129914,31.36,-9.06,32.6425060312,132.2,47.4648,-43.9498,64.6876507463,11.2348,-1.7398,11.3687129914,36.23,-42.21,55.6264056002,135.15,11.2348,-1.7398,11.3687129914,11.2348,-1.7398,11.3687129914,0.0,0.0,0.0,132.38
2020-03-29 17:00:00,44.2554,-10.5256,45.4898745274,9.705400000000001,-2.0056,9.9104601568,34.55,-8.52,35.5850094843,131.54,50.3354,-43.2356,66.3548762377,9.705400000000001,-2.0056,9.9104601568,40.63,-41.23,57.8853159273,134.5,9.705400000000001,-2.0056,9.9104601568,9.705400000000001,-2.0056,9.9104601568,0.0,0.0,0.0,131.69
2020-03-29 17:30:00,44.567,-22.1564,49.7707097595,8.437,-1.9564,8.6608585002,36.13,-20.2,41.3934403016,131.02,55.297,-9.0464,56.0320940351,8.437,-1.9564,8.6608585002,46.86,-7.09,47.3933296994,133.85,8.437,-1.9564,8.6608585002,8.437,-1.9564,8.6608585002,0.0,0.0,0.0,131.14
2020-03-29 18:00:00,43.4282,-22.6016,48.9575415825,7.6882,-1.2916,7.7959380321000005,35.74,-21.31,41.6108603612,130.38,54.5082,-8.0716,55.1025824604,7.6882,-1.2916,7.7959380321000005,46.82,-6.78,47.3083586695,133.33,7.6882,-1.2916,7.7959380321000005,7.6882,-1.2916,7.7959380321000005,0.0,0.0,0.0,130.46
2020-03-29 18:30:00,44.3784,-22.4856,49.7498200391,7.0184,-1.7156,7.2250413092,37.36,-20.77,42.7453213814,131.26,55.9484,-7.8256,56.4930391988,7.0184,-1.7156,7.2250413092,48.93,-6.11,49.3100091259,132.82,7.0184,-1.7156,7.2250413092,7.0184,-1.7156,7.2250413092,0.0,0.0,0.0,132.72
2020-03-29 19:00:00,45.5042,-21.693,50.4104995675,6.5742,-1.7429999999999999,6.801334769,38.93,-19.95,43.7441127467,131.35,57.3642,-7.163,57.8096878615,6.5742,-1.7429999999999999,6.801334769,50.79,-5.42,51.0783760509,132.92,6.5742,-1.7429999999999999,6.801334769,6.5742,-1.7429999999999999,6.801334769,0.0,0.0,0.0,132.92
2020-03-29 19:30:00,46.4668,-21.1582,51.0571535583,6.6668,-2.1982,7.0198508161,39.8,-18.96,44.0853898701,131.2,58.7168,-6.1982,59.0430375699,6.6668,-2.1982,7.0198508161,52.05,-4.0,52.2034721067,132.75,6.6668,-2.1982,7.0198508161,6.6668,-2.1982,7.0198508161,0.0,0.0,0.0,132.74
2020-03-29 20:00:00,45.1114,-21.642,50.0341340882,6.6614,-2.402,7.081232517,38.45,-19.24,42.9951171646,130.33,57.1414,-6.5120000000000005,57.5112661829,6.6614,-2.402,7.081232517,50.48,-4.11,50.6470384129,132.01,6.6614,-2.402,7.081232517,6.6614,-2.402,7.081232517,0.0,0.0,0.0,131.84
2020-03-29 20:30:00,42.3416,-22.3018,47.8558394953,6.6216,-2.0018,6.9175710911,35.72,-20.3,41.0853793946,130.06,53.6816,-7.4618,54.1977180128,6.6216,-2.0018,6.9175710911,47.06,-5.46,47.3756815254,132.09,6.6216,-2.0018,6.9175710911,6.6216,-2.0018,6.9175710911,0.0,0.0,0.0,131.53
2020-03-29 21:00:00,40.3916,-22.373,46.1739372326,6.5916,-2.323,6.9889569723000005,33.8,-20.05,39.2993956697,130.61,51.2116,-7.543,51.7641268019,6.5916,-2.323,6.9889569723000005,44.62,-5.22,44.9243007736,132.79,6.5916,-2.323,6.9889569723000005,6.5916,-2.323,6.9889569723000005,0.0,0.0,0.0,132.1
2020-03-29 21:30:00,41.4732,-23.1186,47.481533086,6.6032,-2.3486000000000002,7.0084357884,34.87,-20.77,40.5870644418,130.95,52.3632,-8.4086,53.0340387695,6.6032,-2.3486000000000002,7.0084357884,45.76,-6.06,46.1595190616,133.27,6.6032,-2.3486000000000002,7.0084357884,6.6032,-2.3486000000000002,7.0084357884,0.0,0.0,0.0,132.51
2020-03-29 22:00:00,42.7532,-24.2302,49.142025826,6.5132,-2.3602,6.9276488277,36.24,-21.87,42.3277036939,131.18,53.7732,-9.6702,54.6357923552,6.5132,-2.3602,6.9276488277,47.26,-7.31,47.8220001673,133.63,6.5132,-2.3602,6.9276488277,6.5132,-2.3602,6.9276488277,0.0,0.0,0.0,132.8
2020-03-29 22:30:00,42.074,-12.3498,43.8490482912,6.674,-2.3498,7.0755802617,35.4,-10.0,36.7853231602,131.32,49.954,-29.1698,57.847034047,6.674,-2.3498,7.0755802617,43.28,-26.82,50.9163117282,133.79,6.674,-2.3498,7.0755802617,6.674,-2.3498,7.0755802617,0.0,0.0,0.0,132.98
2020-03-29 23:00:00,39.6842,-6.546,40.2204655075,6.5642,-1.996,6.8609574871,33.12,-4.55,33.4310768597,132.08,45.6742,-39.586,60.4415746125,6.5642,-1.996,6.8609574871,39.11,-37.59,54.2457390032,134.41,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,133.85
2020-03-29 23:30:00,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,131.69,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,133.36,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,132.37
2020-03-30 00:00:00,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,131.85,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,133.13,6.5642,-1.996,6.8609574871,6.5642,-1.996,6.8609574871,0.0,0.0,0.0,132.05
2020-03-30 00:30:00,37.9728,-6.6468,38.5501425429,6.5228,-2.0268,6.8304346919,31.45,-4.62,31.7875274282,131.78,43.5928,-39.7768,59.0129310413,6.5228,-2.0268,6.8304346919,37.07,-37.75,52.9079143418,133.13,6.5228,-2.0268,6.8304346919,6.5228,-2.0268,6.8304346919,0.0,0.0,0.0,132.0
2020-03-30 01:00:00,37.261,-6.7684,37.8707454318,6.541,-2.1884,6.8973745411,30.72,-4.58,31.0595363777,131.78,42.661,-39.9684,58.4588224271,6.541,-2.1884,6.8973745411,36.12,-37.78,52.2683728463,133.13,6.541,-2.1884,6.8973745411,6.541,-2.1884,6.8973745411,0.0,0.0,0.0,132.04
2020-03-30 01:30:00,37.7728,-6.999,38.415757455,6.5628,-2.309,6.9571420023,31.21,-4.69,31.5604214167,131.95,43.3128,-40.199,59.0927935102,6.5628,-2.309,6.9571420023,36.75,-37.89,52.7846057104,133.27,6.5628,-2.309,6.9571420023,6.5628,-2.309,6.9571420023,0.0,0.0,0.0,132.15
2020-03-30 02:00:00,38.1388,-6.6672,38.7171747585,6.5888,-1.9372,6.8676800508,31.55,-4.73,31.9025923712,130.86,43.7088,-39.3772,58.8304604544,6.5888,-1.9372,6.8676800508,37.12,-37.44,52.7223671699,132.31,6.5888,-1.9372,6.8676800508,6.5888,-1.9372,6.8676800508,0.0,0.0,0.0,131.08
2020-03-30 02:30:00,38.3062,-6.658,38.8805082585,6.5262,-2.208,6.8895972625,31.78,-4.45,32.0900436273,130.97,43.9062,-39.368,58.9711270237,6.5262,-2.208,6.8895972625,37.38,-37.16,52.7079690369,132.48,6.5262,-2.208,6.8895972625,6.5262,-2.208,6.8895972625,0.0,0.0,0.0,131.18
2020-03-30 03:00:00,37.555,-6.8092,38.1673057687,6.505,-2.2992,6.899372844,31.05,-4.51,31.3758282759,131.19,43.045,-39.6592,58.5296862254,6.505,-2.2992,6.899372844,36.54,-37.36,52.2584079359,132.71,6.505,-2.2992,6.899372844,6.505,-2.2992,6.899372844,0.0,0.0,0.0,131.41
2020-03-30 03:30:00,36.8504,-7.275,37.5616507246,6.4904,-2.385,6.9147318936,30.36,-4.89,30.7512877779,131.87,42.1804,-40.535,58.5001911891,6.4904,-2.385,6.9147318936,35.69,-38.15,52.2417323603,133.29,6.4904,-2.385,6.9147318936,6.4904,-2.385,6.9147318936,0.0,0.0,0.0,132.1
2020-03-30 04:00:00,36.2962,-7.2342,37.0101038107,6.4562,-2.1742,6.8124638773,29.84,-5.06,30.2659742946,131.49,41.5162,-40.3842,57.9178596987,6.4562,-2.1742,6.8124638773,35.06,-38.21,51.8575712891,132.89,6.4562,-2.1742,6.8124638773,6.4562,-2.1742,6.8124638773,0.0,0.0,0.0,131.72
2020-03-30 04:30:00,35.8496,-7.5234,36.630525081100004,6.4896,-2.3034,6.8862587607,29.36,-5.22,29.820429239,132.06,40.9996,-40.9034,57.9142066485,6.4896,-2.3034,6.8862587607,34.51,-38.6,51.7774091665,133.36,6.4896,-2.3034,6.8862587607,6.4896,-2.3034,6.8862587607,0.0,0.0,0.0,132.3
2020-03-30 05:00:00,35.4756,-7.336,36.2261658385,6.5856,-2.316,6.9809729522,28.89,-5.02,29.3229006069,131.88,40.5456,-40.646,57.41117483,6.5856,-2.316,6.9809729522,33.96,-38.33,51.2100624878,133.27,6.5856,-2.316,6.9809729522,6.5856,-2.316,6.9809729522,0.0,0.0,0.0,132.13
2020-03-30 05:30:00,35.8794,-7.263,36.6071374647,6.6094,-2.273,6.9893273897,29.27,-4.99,29.6923054006,132.46,41.0394,-40.703,57.8010948111,6.6094,-2.273,6.9893273897,34.43,-38.43,51.5973817165,133.79,6.6094,-2.273,6.9893273897,6.6094,-2.273,6.9893273897,0.0,0.0,0.0,132.65
2020-03-30 06:00:00,36.4322,-6.8788,37.0759097836,6.4222,-1.9588,6.7142795801,30.01,-4.92,30.4106313647,131.98,41.7322,-39.9288,57.7571258485,6.4222,-1.9588,6.7142795801,35.31,-37.97,51.8509112745,133.38,6.4222,-1.9588,6.7142795801,6.4222,-1.9588,6.7142795801,0.0,0.0,0.0,132.13
2020-03-30 06:30:00,39.401,-5.8586,39.8341812387,6.421,-2.3686,6.8439394328,32.98,-3.49,33.1641447952,132.08,45.241,-38.5486,59.4368794854,6.421,-2.3686,6.8439394328,38.82,-36.18,53.0658534276,133.42,6.421,-2.3686,6.8439394328,6.421,-2.3686,6.8439394328,0.0,0.0,0.0,132.17
2020-03-30 07:00:00,41.2266,-5.2682,41.5618392134,6.4166,-2.2482,6.7990557286,34.81,-3.02,34.9407570038,132.08,47.4566,-37.7682,60.651181479,6.4166,-2.2482,6.7990557286,41.04,-35.52,54.2766248029,133.48,6.4166,-2.2482,6.7990557286,6.4166,-2.2482,6.7990557286,0.0,0.0,0.0,132.17
2020-03-30 07:30:00,44.7762,-4.9694,45.0511156665,6.5462,-2.1694,6.8963055907,38.23,-2.8,38.3324001336,131.67,51.6762,-37.1494,63.6435980033,6.5462,-2.1694,6.8963055907,45.13,-34.98,57.0991882604,132.93,6.5462,-2.1694,6.8963055907,6.5462,-2.1694,6.8963055907,0.0,0.0,0.0,131.7
2020-03-30 08:00:00,47.9462,-4.2266,48.1321331545,7.0462,-2.4866,7.4720889984,40.9,-1.74,40.9369954931,131.22,55.1762,-35.8866,65.8199142054,7.0462,-2.4866,7.4720889984,48.13,-33.4,58.583759695,132.58,7.0462,-2.4866,7.4720889984,7.0462,-2.4866,7.4720889984,0.0,0.0,0.0,131.21
2020-03-30 08:30:00,49.775,-3.4522,49.8945719477,8.075,-2.6822,8.5088084853,41.7,-0.77,41.7071085068,130.99,56.815,-34.9722,66.7158077058,8.075,-2.6822,8.5088084853,48.74,-32.29,58.4656454681,132.28,8.075,-2.6822,8.5088084853,8.075,-2.6822,8.5088084853,0.0,0.0,0.0,130.97
2020-03-30 09:00:00,50.0224,-7.3434,50.5585405774,8.9924,-2.8834,9.4433708664,41.03,-4.46,41.2716912665,130.93,58.1524,-21.7834,62.0984552249,8.9924,-2.8834,9.4433708664,49.16,-18.9,52.6679750892,131.84,8.9924,-2.8834,9.4433708664,8.9924,-2.8834,9.4433708664,0.0,0.0,0.0,131.4
2020-03-30 09:30:00,49.7338,-15.2016,52.0051872893,10.6838,-2.7616,11.0349452649,39.05,-12.44,40.9836076987,131.45,59.6238,1.4084,59.6404318982,10.6838,-2.7616,11.0349452649,48.94,4.17,49.1173340075,131.42,10.6838,-2.7616,11.0349452649,10.6838,-2.7616,11.0349452649,0.0,0.0,0.0,132.91
2020-03-30 10:00:00,51.4632,-14.67,53.5132680206,10.8232,-2.87,11.1972567283,40.64,-11.8,42.3184309728,131.45,61.5532,2.08,61.5883335563,10.8232,-2.87,11.1972567283,50.73,4.95,50.9709270075,131.42,10.8232,-2.87,11.1972567283,10.8232,-2.87,11.1972567283,0.0,0.0,0.0,132.91
2020-03-30 10:30:00,50.7642,-13.8592,52.6220621629,10.8742,-2.7892,11.2262131763,39.89,-11.07,41.3975482366,130.94,60.7242,2.9108,60.7939242218,10.8742,-2.7892,11.2262131763,49.85,5.7,50.1748193818,131.3,10.8742,-2.7892,11.2262131763,10.8742,-2.7892,11.2262131763,0.0,0.0,0.0,132.35
2020-03-30 11:00:00,51.3668,-13.5472,53.123203688,12.2768,-3.0872,12.6590134718,39.09,-10.46,40.4652900644,131.69,60.7068,3.6228,60.8148028533,12.2768,-3.0872,12.6590134718,48.43,6.71,48.8926272561,131.81,12.2768,-3.0872,12.6590134718,12.2768,-3.0872,12.6590134718,0.0,0.0,0.0,133.09
2020-03-30 11:30:00,50.3194,-13.6608,52.1407659418,14.1494,-3.1608,14.4981439157,36.17,-10.5,37.6632300792,131.46,58.4094,3.3592,58.5059162222,14.1494,-3.1608,14.4981439157,44.26,6.52,44.7376575158,131.56,14.1494,-3.1608,14.4981439157,14.1494,-3.1608,14.4981439157,0.0,0.0,0.0,132.87
2020-03-30 12:00:00,51.5904,-13.3286,53.2843405713,12.4604,-3.1286,12.8471672411,39.13,-10.2,40.4375679288,130.7,60.8804,3.6114,60.9874193102,12.4604,-3.1286,12.8471672411,48.42,6.74,48.8868489473,132.03,12.4604,-3.1286,12.8471672411,12.4604,-3.1286,12.8471672411,0.0,0.0,0.0,132.08
2020-03-30 12:30:00,52.5278,-13.1126,54.1397271105,11.7278,-3.0626,12.1210895385,40.8,-10.05,42.0195490219,130.24,62.7278,3.8174,62.8438496243,11.7278,-3.0626,12.1210895385,51.0,6.88,51.4619704248,132.85,11.7278,-3.0626,12.1210895385,11.7278,-3.0626,12.1210895385,0.0,0.0,0.0,131.6
2020-03-30 13:00:00,52.7008,-13.2424,54.3390787408,12.9308,-3.3224,13.3508026126,39.77,-9.92,40.9885264434,130.65,62.1708,3.7876000000000003,62.2860681565,12.9308,-3.3224,13.3508026126,49.24,7.11,49.7506753723,133.18,12.9308,-3.3224,13.3508026126,12.9308,-3.3224,13.3508026126,0.0,0.0,0.0,132.01
2020-03-30 13:30:00,52.1462,-13.5954,53.8893410203,11.8462,-2.8654,12.1878206255,40.3,-10.73,41.7039914157,130.43,62.4262,3.1746,62.5068678755,11.8462,-2.8654,12.1878206255,50.58,6.04,50.9393561012,132.98,11.8462,-2.8654,12.1878206255,11.8462,-2.8654,12.1878206255,0.0,0.0,0.0,131.79
2020-03-30 14:00:00,49.0426,-14.1406,51.040505318,13.1426,-2.0206,13.2970206859,35.9,-12.12,37.8906901494,132.11,57.6026,2.2194,57.6453403418,13.1426,-2.0206,13.2970206859,44.46,4.24,44.6617196265,134.3,13.1426,-2.0206,13.2970206859,13.1426,-2.0206,13.2970206859,0.0,0.0,0.0,133.59
2020-03-30 14:30:00,48.8266,-14.5714,50.9545146726,11.8066,-3.0114,12.1845941057,37.02,-11.56,38.7829086068,132.25,58.1866,1.9186,58.2182226242,11.8066,-3.0114,12.1845941057,46.38,4.93,46.6412832156,134.51,11.8066,-3.0114,12.1845941057,11.8066,-3.0114,12.1845941057,0.0,0.0,0.0,133.69
2020-03-30 15:00:00,47.8532,-14.918800000000001,50.1248375926,10.4132,-2.8988,10.8091524034,37.44,-12.02,39.3221820351,132.63,57.7532,1.8412000000000002,57.7825417205,10.4132,-2.8988,10.8091524034,47.34,4.74,47.5767085873,134.83,10.4132,-2.8988,10.8091524034,10.4132,-2.8988,10.8091524034,0.0,0.0,0.0,134.05
2020-03-30 15:30:00,47.5258,-14.9852,49.8322976059,10.2958,-2.8152,10.6737457661,37.23,-12.17,39.1686328584,132.89,57.5658,1.8848,57.5966474778,10.2958,-2.8152,10.6737457661,47.27,4.7,47.5030830578,135.08,10.2958,-2.8152,10.6737457661,10.2958,-2.8152,10.6737457661,0.0,0.0,0.0,134.3
2020-03-30 16:00:00,48.7442,-15.3154,51.0936249526,9.8642,-3.3454,10.4160521696,38.88,-11.97,40.6808960078,132.63,59.1942,1.5946,59.2156741311,9.8642,-3.3454,10.4160521696,49.33,4.94,49.5767334543,134.86,9.8642,-3.3454,10.4160521696,9.8642,-3.3454,10.4160521696,0.0,0.0,0.0,134.04
2020-03-30 16:30:00,47.929,-15.4974,50.3721991555,10.049,-2.9574,10.4751427561,37.88,-12.54,39.9017042243,132.58,58.389,1.1826,58.4009748528,10.049,-2.9574,10.4751427561,48.34,4.14,48.5169578601,134.86,10.049,-2.9574,10.4751427561,10.049,-2.9574,10.4751427561,0.0,0.0,0.0,134.04
2020-03-30 17:00:00,49.0652,-15.2808,51.3896555707,10.9252,-2.9508,11.3166786506,38.14,-12.33,40.0835190571,131.9,58.9452,1.0592,58.9547157374,10.9252,-2.9508,11.3166786506,48.02,4.01,48.1871404007,134.15,10.9252,-2.9508,11.3166786506,10.9252,-2.9508,11.3166786506,0.0,0.0,0.0,133.34
2020-03-30 17:30:00,51.4424,-14.4018,53.4203365864,10.6224,-2.6118,10.938778771,40.82,-11.79,42.4885455152,131.56,62.9224,2.0382,62.9554023178,10.6224,-2.6118,10.938778771,52.3,4.65,52.5063091447,133.36,10.6224,-2.6118,10.938778771,10.6224,-2.6118,10.938778771,0.0,0.0,0.0,132.93
2020-03-30 18:00:00,52.032,-13.878,53.8509787098,9.992,-2.508,10.301947777,42.04,-11.37,43.5504133161,130.81,64.262,3.012,64.3325484339,9.992,-2.508,10.301947777,54.27,5.52,54.5500073327,132.7,9.992,-2.508,10.301947777,9.992,-2.508,10.301947777,0.0,0.0,0.0,132.09
2020-03-30 18:30:00,51.6012,-14.0084,53.4688611437,10.3712,-2.4884,10.6655484622,41.23,-11.52,42.8091497229,131.13,63.6312,2.9616,63.7000838932,10.3712,-2.4884,10.6655484622,53.26,5.45,53.5381181963,133.11,10.3712,-2.4884,10.6655484622,10.3712,-2.4884,10.6655484622,0.0,0.0,0.0,132.4
2020-03-30 19:00:00,50.6456,-14.1542,52.5862926721,10.4156,-2.5442,10.7218317931,40.23,-11.61,41.871768532,131.31,62.3156,2.8158000000000003,62.3791850941,10.4156,-2.5442,10.7218317931,51.9,5.36,52.1760443115,133.37,10.4156,-2.5442,10.7218317931,10.4156,-2.5442,10.7218317931,0.0,0.0,0.0,132.56
2020-03-30 19:30:00,50.4336,-14.513,52.48023607,10.3136,-2.633,10.6443897881,40.12,-11.88,41.8419502414,131.55,62.0636,2.417,62.1106458988,10.3136,-2.633,10.6443897881,51.75,5.05,51.9958171395,133.61,10.3136,-2.633,10.6443897881,10.3136,-2.633,10.6443897881,0.0,0.0,0.0,132.81
2020-03-30 20:00:00,50.977,-14.7334,53.0634300113,7.607,-2.4234,7.9836906603,43.37,-12.31,45.0831786812,131.42,63.327,2.0166,63.3591004084,7.607,-2.4234,7.9836906603,55.72,4.44,55.8966188602,133.61,7.607,-2.4234,7.9836906603,7.607,-2.4234,7.9836906603,0.0,0.0,0.0,132.71
2020-03-30 20:30:00,49.696,-15.0738,51.9318001078,7.496,-1.9038,7.7339815386,42.2,-13.17,44.2073398883,131.85,61.786,1.5062,61.8043561122,7.496,-1.9038,7.7339815386,54.29,3.41,54.3969870489,133.91,7.496,-1.9038,7.7339815386,7.496,-1.9038,7.7339815386,0.0,0.0,0.0,133.21
2020-03-30 21:00:00,48.66,-15.538,51.0805740375,7.66,-2.468,8.0477713685,41.0,-13.07,43.0328351378,132.29,60.39,1.092,60.3998722184,7.66,-2.468,8.0477713685,52.73,3.56,52.8500378429,134.44,7.66,-2.468,8.0477713685,7.66,-2.468,8.0477713685,0.0,0.0,0.0,133.7
2020-03-30 21:30:00,48.1442,-16.209600000000002,50.7997551746,7.3142,-2.2596,7.6552801255,40.83,-13.95,43.147322049,132.1,59.7442,-0.2696,59.7448082916,7.3142,-2.2596,7.6552801255,52.43,1.99,52.4677520006,134.44,7.3142,-2.2596,7.6552801255,7.3142,-2.2596,7.6552801255,0.0,0.0,0.0,133.58
2020-03-30 22:00:00,48.8986,-16.7536,51.689033604,7.3286,-2.4336,7.7220973136,41.57,-14.32,43.9673435631,132.62,60.4886,-0.8036000000000001,60.4939377369,7.3286,-2.4336,7.7220973136,53.16,1.63,53.184983783,135.04,7.3286,-2.4336,7.7220973136,7.3286,-2.4336,7.7220973136,0.0,0.0,0.0,134.14
2020-03-30 22:30:00,47.6888,-13.1004,49.455455974,7.4288,-2.3204000000000002,7.7827582257,40.26,-10.78,41.678243725,132.62,57.3188,-14.9004,59.2238697959,7.4288,-2.3204000000000002,7.7827582257,49.89,-12.58,51.4516131914,133.36,7.4288,-2.3204000000000002,7.7827582257,7.4288,-2.3204000000000002,7.7827582257,0.0,0.0,0.0,133.67
2020-03-30 23:00:00,45.847,-9.9006,46.9038302206,7.547,-2.3606,7.9075686124,38.3,-7.54,39.0351328933,133.22,53.687,-26.9106,60.0539287754,7.547,-2.3606,7.9075686124,46.14,-24.55,52.2647309378,134.24,7.547,-2.3606,7.9075686124,7.547,-2.3606,7.9075686124,0.0,0.0,0.0,133.8
2020-03-30 23:30:00,42.7236,-10.4648,43.9865665403,7.3636,-2.0948,7.655768544,35.36,-8.37,36.3371228911,133.11,49.9136,-27.7348,57.1015463538,7.3636,-2.0948,7.655768544,42.55,-25.64,49.6780847054,134.11,7.3636,-2.0948,7.655768544,7.3636,-2.0948,7.655768544,0.0,0.0,0.0,133.7
2020-03-31 00:00:00,38.8158,-32.3854,50.5517602344,7.1758,-2.4054,7.5682266615,31.64,-29.98,43.5877276306,131.89,47.1658,-19.9754,51.2213753701,7.1758,-2.4054,7.5682266615,39.99,-17.57,43.6795718843,135.05,7.1758,-2.4054,7.5682266615,7.1758,-2.4054,7.5682266615,0.0,0.0,0.0,133.8
2020-03-31 00:30:00,36.791,-33.8964,50.0254296729,7.621,-2.6564,8.0706940197,29.17,-31.24,42.741390946,131.44,44.711,-19.5064,48.780868811,7.621,-2.6564,8.0706940197,37.09,-16.85,40.7380731012,134.84,7.621,-2.6564,8.0706940197,7.621,-2.6564,8.0706940197,0.0,0.0,0.0,133.42
2020-03-31 01:00:00,36.7652,-33.8816,49.9964273684,7.6552,-2.7516,8.1347027973,29.11,-31.13,42.6200539652,130.94,44.8952,-19.1616,48.8133782646,7.6552,-2.7516,8.1347027973,37.24,-16.41,40.6952785959,134.34,7.6552,-2.7516,8.1347027973,7.6552,-2.7516,8.1347027973,0.0,0.0,0.0,132.87
2020-03-31 01:30:00,38.5652,-33.7406,51.2416114052,7.4752,-2.8205999999999998,7.9896432586,31.09,-30.92,43.847856276,130.27,47.0652,-19.0906,50.7896058205,7.4752,-2.8205999999999998,7.9896432586,39.59,-16.27,42.802815328,133.54,7.4752,-2.8205999999999998,7.9896432586,7.4752,-2.8205999999999998,7.9896432586,0.0,0.0,0.0,132.17
2020-03-31 02:00:00,39.8506,-19.0522,44.1707668623,7.1906,-2.6822,7.6745635185,32.66,-16.37,36.5328961349,130.94,47.4406,-24.4022,53.3486447176,7.1906,-2.6822,7.6745635185,40.25,-21.72,45.7364285882,132.8,7.1906,-2.6822,7.6745635185,7.1906,-2.6822,7.6745635185,0.0,0.0,0.0,131.93
2020-03-31 02:30:00,40.2238,-11.0222,41.70662992,7.2038,-2.7822,7.7223941417,33.02,-8.24,34.0326020163,132.17,47.1738,-27.5322,54.6204123317,7.2038,-2.7822,7.7223941417,39.97,-24.75,47.0123749666,133.32,7.2038,-2.7822,7.7223941417,7.2038,-2.7822,7.7223941417,0.0,0.0,0.0,132.71
2020-03-31 03:00:00,39.5104,-11.3738,41.1149003963,7.5104,-2.8938,8.0486139552,32.0,-8.48,33.1045374533,132.73,46.1704,-28.0838,54.0407777387,7.5104,-2.8938,8.0486139552,38.66,-25.19,46.1425151027,133.76,7.5104,-2.8938,8.0486139552,7.5104,-2.8938,8.0486139552,0.0,0.0,0.0,133.24
2020-03-31 03:30:00,38.434,-11.45,40.1033023079,7.394,-2.42,7.7799508996,31.04,-9.03,32.3268077607,133.05,44.914,-28.61,53.2522252681,7.394,-2.42,7.7799508996,37.52,-26.19,45.7566006167,133.99,7.394,-2.42,7.7799508996,7.394,-2.42,7.7799508996,0.0,0.0,0.0,133.65
2020-03-31 04:00:00,38.724,-11.3344,40.3486901815,7.334,-2.8144,7.855469646,31.39,-8.52,32.5257205916,132.97,45.284,-28.4044,53.4551269324,7.334,-2.8144,7.855469646,37.95,-25.59,45.7717227117,133.99,7.334,-2.8144,7.855469646,7.334,-2.8144,7.855469646,0.0,0.0,0.0,133.57
2020-03-31 04:30:00,38.3986,-11.5382,40.0946697355,7.2186,-2.7182,7.7134167008,31.18,-8.82,32.4034689501,133.26,44.9486,-28.9382,53.4583581978,7.2186,-2.7182,7.7134167008,37.73,-26.22,45.9460694728,134.19,7.2186,-2.7182,7.7134167008,7.2186,-2.7182,7.7134167008,0.0,0.0,0.0,133.86
2020-03-31 05:00:00,37.6472,-11.5832,39.388858705,6.9872,-2.8032,7.5285386417,30.66,-8.78,31.8923815354,133.48,44.1672,-28.8132,52.7346380483,6.9872,-2.8032,7.5285386417,37.18,-26.01,45.374800275,134.37,6.9872,-2.8032,7.5285386417,6.9872,-2.8032,7.5285386417,0.0,0.0,0.0,134.09
2020-03-31 05:30:00,37.2096,-11.5916,38.9733180871,6.7896,-2.8016,7.3449050858,30.42,-8.79,31.6644990486,133.82,43.8196,-28.8716,52.4759624087,6.7896,-2.8016,7.3449050858,37.03,-26.07,45.2864858429,134.69,6.7896,-2.8016,7.3449050858,6.7896,-2.8016,7.3449050858,0.0,0.0,0.0,134.4
2020-03-31 06:00:00,37.1956,-11.4732,38.9248889221,6.5656,-2.4532,7.0089438291,30.63,-9.02,31.9305073558,133.34,44.0256,-28.7032,52.5559430093,6.5656,-2.4532,7.0089438291,37.46,-26.25,45.7418200338,134.23,6.5656,-2.4532,7.0089438291,6.5656,-2.4532,7.0089438291,0.0,0.0,0.0,133.92
2020-03-31 06:30:00,38.5532,-5.644,38.9641369241,6.5132,-2.404,6.9426932987,32.04,-3.24,32.2034035468,133.3,45.4332,-21.874,50.42467192,6.5132,-2.404,6.9426932987,38.92,-19.47,43.5183558973,134.57,6.5132,-2.404,6.9426932987,6.5132,-2.404,6.9426932987,0.0,0.0,0.0,133.76
2020-03-31 07:00:00,40.6838,11.4198,42.2561642187,6.4338,-2.1002,6.7679112346,34.25,13.52,36.821907881,130.89,47.2838,-1.2502,47.3003249722,6.4338,-2.1002,6.7679112346,40.85,0.85,40.8588423722,134.15,6.4338,-2.1002,6.7679112346,6.4338,-2.1002,6.7679112346,0.0,0.0,0.0,130.97
2020-03-31 07:30:00,41.503,-0.10200000000000001,41.5031253401,6.583,-2.182,6.9352010065,34.92,2.08,34.9818924588,132.09,48.663,-15.072,50.943623281,6.583,-2.182,6.9352010065,42.08,-12.89,44.0099818223,133.86,6.583,-2.182,6.9352010065,6.583,-2.182,6.9352010065,0.0,0.0,0.0,132.46
2020-03-31 08:00:00,43.5888,-1.7262,43.6229670229,6.9688,-2.2962,7.3373501947,36.62,0.5700000000000001,36.6244358318,131.57,51.0988,-16.7562,53.7759946433,6.9688,-2.2962,7.3373501947,44.13,-14.46,46.4386530812,133.04,6.9688,-2.2962,7.3373501947,6.9688,-2.2962,7.3373501947,0.0,0.0,0.0,131.98
2020-03-31 08:30:00,45.2744,-1.4276,45.2969020698,7.7943999999999996,-2.0076,8.0487967498,37.48,0.58,37.4844874581,131.29,52.6944,-16.3676,55.1778770987,7.7943999999999996,-2.0076,8.0487967498,44.9,-14.36,47.1404242662,132.57,7.7943999999999996,-2.0076,8.0487967498,7.7943999999999996,-2.0076,8.0487967498,0.0,0.0,0.0,131.71
