Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-31 09:00:00,46.5992,-1.1418,46.6131864163,8.9792,-2.5218,9.3266021616,37.62,1.38,37.6453024958,130.69,53.919200000000004,-15.7118,56.1617377569,8.9792,-2.5218,9.3266021616,44.94,-13.19,46.8356669644,132.02,8.9792,-2.5218,9.3266021616,8.9792,-2.5218,9.3266021616,0.0,0.0,0.0,131.08
2020-03-31 09:30:00,47.8918,-0.773,47.8980379164,12.1918,-2.643,12.4749924345,35.7,1.87,35.7489426417,130.64,54.0518,-15.303,56.1763196751,12.1918,-2.643,12.4749924345,41.86,-12.66,43.7325416595,131.9,12.1918,-2.643,12.4749924345,12.1918,-2.643,12.4749924345,0.0,0.0,0.0,131.08
2020-03-31 10:00:00,49.4382,-6.7722,49.8998828864,12.6182,-2.6622,12.8959792214,36.82,-4.11,37.0486774393,130.87,55.7282,-22.4122,60.0661217666,12.6182,-2.6622,12.8959792214,43.11,-19.75,47.4187157144,131.63,12.6182,-2.6622,12.8959792214,12.6182,-2.6622,12.8959792214,0.0,0.0,0.0,131.44
2020-03-31 10:30:00,49.429,-13.538,51.2494242407,11.839,-2.678,12.1381054947,37.59,-10.86,39.1273267679,131.12,56.049,-30.478,63.7996777813,11.839,-2.678,12.1381054947,44.21,-27.8,52.2241716066,131.18,11.839,-2.678,12.1381054947,11.839,-2.678,12.1381054947,0.0,0.0,0.0,131.87
2020-03-31 11:00:00,49.8132,-13.351,51.5713495581,12.5532,-2.891,12.8817976711,37.26,-10.46,38.7003772591,131.12,56.2432,-30.151,63.8152046713,12.5532,-2.891,12.8817976711,43.69,-27.26,51.4968319414,131.18,12.5532,-2.891,12.8817976711,12.5532,-2.891,12.8817976711,0.0,0.0,0.0,131.87
2020-03-31 11:30:00,49.1716,-13.343,50.949797797,13.7016,-3.073,14.0419789047,35.47,-10.27,36.9268709749,131.01,54.8416,-29.993,62.5074486726,13.7016,-3.073,14.0419789047,41.14,-26.92,49.1648858435,131.22,13.7016,-3.073,14.0419789047,13.7016,-3.073,14.0419789047,0.0,0.0,0.0,131.76
2020-03-31 12:00:00,48.9174,-13.0352,50.6243860387,15.3374,-3.0652,15.6406933926,33.58,-9.97,35.0288067168,131.2,53.6974,-29.7252,61.3758770349,15.3374,-3.0652,15.6406933926,38.36,-26.66,46.7145073826,131.41,15.3374,-3.0652,15.6406933926,15.3374,-3.0652,15.6406933926,0.0,0.0,0.0,131.96
2020-03-31 12:30:00,50.6722,-12.7046,52.2405849316,16.0222,-2.6746,16.2439027946,34.65,-10.03,36.0724742706,130.94,55.6122,-29.4946,62.9495688468,16.0222,-2.6746,16.2439027946,39.59,-26.82,47.8192482166,131.2,16.0222,-2.6746,16.2439027946,16.0222,-2.6746,16.2439027946,0.0,0.0,0.0,131.71
2020-03-31 13:00:00,50.3592,-13.2074,52.0623130431,15.7292,-2.7174,15.9622052173,34.63,-10.49,36.1839328985,131.8,55.5892,-30.1874,63.2569227468,15.7292,-2.7174,15.9622052173,39.86,-27.47,48.4088886466,132.03,15.7292,-2.7174,15.9622052173,15.7292,-2.7174,15.9622052173,0.0,0.0,0.0,132.59
2020-03-31 13:30:00,49.747,-13.19,51.4659121069,16.457,-3.25,16.7748427414,33.29,-9.94,34.7423041838,131.45,54.147,-29.72,61.7671110624,16.457,-3.25,16.7748427414,37.69,-26.47,46.0564544879,131.93,16.457,-3.25,16.7748427414,16.457,-3.25,16.7748427414,0.0,0.0,0.0,132.19
2020-03-31 14:00:00,48.0424,-13.4994,49.9029658249,14.9924,-3.4294000000000002,15.3796242516,33.05,-10.07,34.5500709116,132.34,52.7024,-30.2294,60.7565600583,14.9924,-3.4294000000000002,15.3796242516,37.71,-26.8,46.2632046015,132.7,14.9924,-3.4294000000000002,15.3796242516,14.9924,-3.4294000000000002,15.3796242516,0.0,0.0,0.0,133.09
2020-03-31 14:30:00,45.4544,-14.0562,47.5781382339,14.9844,-2.7062,15.2268106247,30.47,-11.35,32.5152794852,132.68,49.5644,-31.5262,58.7412209083,14.9844,-2.7062,15.2268106247,34.58,-28.82,45.0152063196,132.95,14.9844,-2.7062,15.2268106247,14.9844,-2.7062,15.2268106247,0.0,0.0,0.0,133.49
2020-03-31 15:00:00,46.0136,-14.0812,48.1199706816,14.6536,-3.3412,15.0296909616,31.36,-10.74,33.1481100517,133.07,50.3436,-31.5512,59.4134352011,14.6536,-3.3412,15.0296909616,35.69,-28.21,45.492638965,133.49,14.6536,-3.3412,15.0296909616,14.6536,-3.3412,15.0296909616,0.0,0.0,0.0,133.88
2020-03-31 15:30:00,47.1342,-7.035,47.6563115929,14.4242,-3.165,14.7673548965,32.71,-3.87,32.9381389881,131.78,51.7542,-23.055,56.6571287892,14.4242,-3.165,14.7673548965,37.33,-19.89,42.298238734,133.06,14.4242,-3.165,14.7673548965,14.4242,-3.165,14.7673548965,0.0,0.0,0.0,132.44
2020-03-31 16:00:00,44.6544,-7.9374,45.354357653,13.2944,-2.5574,13.5381448552,31.36,-5.38,31.8181394805,133.05,49.6544,-24.5574,55.3951742855,13.2944,-2.5574,13.5381448552,36.36,-22.0,42.4976422875,134.0,13.2944,-2.5574,13.5381448552,13.2944,-2.5574,13.5381448552,0.0,0.0,0.0,133.72
2020-03-31 16:30:00,44.9526,-8.5378,45.7562047771,11.5826,-2.5578000000000003,11.8616593949,33.37,-5.98,33.9015825589,133.14,51.1426,-25.1378,56.986617057,11.5826,-2.5578000000000003,11.8616593949,39.56,-22.58,45.5505214021,134.05,11.5826,-2.5578000000000003,11.8616593949,11.5826,-2.5578000000000003,11.8616593949,0.0,0.0,0.0,133.78
2020-03-31 17:00:00,43.3752,-8.2654,44.1556883334,10.5552,-2.0854,10.7592351122,32.82,-6.18,33.3967782877,132.91,49.9552,-24.8054,55.7748139952,10.5552,-2.0854,10.7592351122,39.4,-22.72,45.4814071902,133.74,10.5552,-2.0854,10.7592351122,10.5552,-2.0854,10.7592351122,0.0,0.0,0.0,133.51
2020-03-31 17:30:00,44.1344,-7.9492,44.8445653786,12.0344,-2.0492,12.2076207346,32.1,-5.9,32.6377082529,132.63,50.9944,-24.2692,56.4749758743,12.0344,-2.0492,12.2076207346,38.96,-22.22,44.8509754632,133.24,12.0344,-2.0492,12.2076207346,12.0344,-2.0492,12.2076207346,0.0,0.0,0.0,133.19
2020-03-31 18:00:00,45.745400000000004,-7.5498,46.3642222107,11.1354,-2.0698,11.3261293123,34.61,-5.48,35.041154376,132.32,53.3754,-23.6198,58.3680415741,11.1354,-2.0698,11.3261293123,42.24,-21.55,47.4196172486,132.95,11.1354,-2.0698,11.3261293123,11.1354,-2.0698,11.3261293123,0.0,0.0,0.0,132.86
2020-03-31 18:30:00,47.4438,-7.4084,48.0187312306,10.5838,-2.4184,10.8565869867,36.86,-4.99,37.1962323361,132.08,55.8138,-23.2484,60.4621234576,10.5838,-2.4184,10.8565869867,45.23,-20.83,49.7960018475,132.76,10.5838,-2.4184,10.8565869867,10.5838,-2.4184,10.8565869867,0.0,0.0,0.0,132.56
2020-03-31 19:00:00,47.9074,-7.4478,48.4828701667,9.3874,-2.3678,9.681412892800001,38.52,-5.08,38.8535300842,132.22,56.9674,-23.2878,61.5435316796,9.3874,-2.3678,9.681412892800001,47.58,-20.92,51.9759829152,132.87,9.3874,-2.3678,9.681412892800001,9.3874,-2.3678,9.681412892800001,0.0,0.0,0.0,132.68
2020-03-31 19:30:00,47.8928,-7.7628,48.5178457444,6.8228,-2.4428,7.2469215312,41.07,-5.32,41.4131295606,131.95,57.6228,-23.0928,62.0778905221,6.8228,-2.4428,7.2469215312,50.8,-20.65,54.8366893603,132.6,6.8228,-2.4428,7.2469215312,6.8228,-2.4428,7.2469215312,0.0,0.0,0.0,132.34
2020-03-31 20:00:00,46.9682,-7.7762,47.6075739529,6.4482,-1.9762,6.7442308442000005,40.52,-5.8,40.9329989129,131.79,56.3982,-23.3562,61.0431735879,6.4482,-1.9762,6.7442308442000005,49.95,-21.38,54.3332945808,132.53,6.4482,-1.9762,6.7442308442000005,6.4482,-1.9762,6.7442308442000005,0.0,0.0,0.0,132.23
2020-03-31 20:30:00,47.9174,-7.998,48.5802966928,6.4574,-1.458,6.6199530784,41.46,-6.54,41.9726482367,131.92,57.4974,-23.798000000000002,62.2277736285,6.4574,-1.458,6.6199530784,51.04,-22.34,55.7149638787,132.53,6.4574,-1.458,6.6199530784,6.4574,-1.458,6.6199530784,0.0,0.0,0.0,132.37
2020-03-31 21:00:00,47.332,-8.158,48.0298988964,6.442,-2.108,6.7781286503,40.89,-6.05,41.3351496913,131.26,57.002,-23.628,61.7050272506,6.442,-2.108,6.7781286503,50.56,-21.52,54.9492857096,132.12,6.442,-2.108,6.7781286503,6.442,-2.108,6.7781286503,0.0,0.0,0.0,131.7
2020-03-31 21:30:00,44.889,-16.8132,47.9343928223,6.439,-2.3732,6.8624193431,38.45,-14.44,41.0720841935,130.83,56.939,2.5068,56.9941555534,6.439,-2.3732,6.8624193431,50.5,4.88,50.7352382472,133.51,6.439,-2.3732,6.8624193431,6.439,-2.3732,6.8624193431,0.0,0.0,0.0,132.34
2020-03-31 22:00:00,42.315,-20.4062,46.9784229561,6.455,-2.2962,6.8512451014,35.86,-18.11,40.1735198856,131.21,54.745,11.3938,55.9180981744,6.455,-2.2962,6.8512451014,48.29,13.69,50.1930293965,134.59,6.455,-2.2962,6.8512451014,6.455,-2.2962,6.8512451014,0.0,0.0,0.0,133.17
2020-03-31 22:30:00,41.8418,-20.8798,46.7621885211,6.4618,-2.2598000000000003,6.8455500349000005,35.38,-18.62,39.9806052981,132.02,54.0318,10.9902,55.1381891912,6.4618,-2.2598000000000003,6.8455500349000005,47.57,13.25,49.3808404141,135.45,6.4618,-2.2598000000000003,6.8455500349000005,6.4618,-2.2598000000000003,6.8455500349000005,0.0,0.0,0.0,134.06
2020-03-31 23:00:00,41.2978,-21.9378,46.762969898,6.4378,-2.2878,6.8322249436,34.86,-19.65,40.0167727334,132.19,53.1978,9.6722,54.069930439,6.4378,-2.2878,6.8322249436,46.76,11.96,48.2653001648,134.49,6.4378,-2.2878,6.8322249436,6.4378,-2.2878,6.8322249436,0.0,0.0,0.0,134.3
2020-03-31 23:30:00,39.5958,-14.4246,42.141386579,6.4358,-2.2346,6.8127056886,33.16,-12.19,35.3296150559,132.68,48.4458,-15.3246,50.8117988542,6.4358,-2.2346,6.8127056886,42.01,-13.09,44.0021385844,133.47,6.4358,-2.2346,6.8127056886,6.4358,-2.2346,6.8127056886,0.0,0.0,0.0,133.87
2020-04-01 00:00:00,38.505,-10.3944,39.8833120034,6.435,-2.2843999999999998,6.8284484592,32.07,-8.11,33.0795556197,131.92,45.695,-27.3244,53.2414862711,6.435,-2.2843999999999998,6.8284484592,39.26,-25.04,46.5655366124,133.28,6.435,-2.2843999999999998,6.8284484592,6.435,-2.2843999999999998,6.8284484592,0.0,0.0,0.0,132.64
2020-04-01 00:30:00,37.681,-7.4136,38.4033751897,6.651,0.8264,6.7021442808,31.03,-8.24,32.10542789,132.34,44.621,-24.523600000000002,50.9160151422,6.651,0.8264,6.7021442808,37.97,-25.35,45.6546098439,133.71,6.651,0.8264,6.7021442808,6.651,0.8264,6.7021442808,0.0,0.0,0.0,133.08
2020-04-01 01:00:00,36.714,-7.4879999999999995,37.4698270613,6.664,0.8320000000000001,6.7157367429,30.05,-8.32,31.1805211631,132.21,43.414,-24.598,49.898266503,6.664,0.8320000000000001,6.7157367429,36.75,-25.43,44.6905739502,133.71,6.664,0.8320000000000001,6.7157367429,6.664,0.8320000000000001,6.7157367429,0.0,0.0,0.0,132.96
2020-04-01 01:30:00,36.8594,-7.7268,37.6605736361,6.6594,0.8332,6.7113210771,30.2,-8.56,31.3897053188,132.26,43.6094,-24.8968,50.2158383242,6.6594,0.8332,6.7113210771,36.95,-25.73,45.0259414116,133.71,6.6594,0.8332,6.7113210771,6.6594,0.8332,6.7113210771,0.0,0.0,0.0,133.01
2020-04-01 02:00:00,36.556,-7.515,37.3204549945,6.646,0.835,6.6982490996,29.91,-8.35,31.0536728907,131.69,43.266,-24.515,49.7285831389,6.646,0.835,6.6982490996,36.62,-25.35,44.5381510618,133.23,6.646,0.835,6.6982490996,6.646,0.835,6.6982490996,0.0,0.0,0.0,132.43
2020-04-01 02:30:00,35.9742,-7.672,36.7831843325,6.6042000000000005,0.8280000000000001,6.6559027667,29.37,-8.5,30.5752661477,131.89,42.5942,-24.762,49.2688798091,6.6042000000000005,0.8280000000000001,6.6559027667,35.99,-25.59,44.1602558869,133.4,6.6042000000000005,0.8280000000000001,6.6559027667,6.6042000000000005,0.8280000000000001,6.6559027667,0.0,0.0,0.0,132.64
2020-04-01 03:00:00,33.6296,-8.7722,34.7548771973,6.5996,0.8278000000000001,6.6513136297,27.03,-9.6,28.6841576484,132.06,39.7696,-26.2322,47.6418870428,6.5996,0.8278000000000001,6.6513136297,33.17,-27.06,42.8076219849,133.43,6.5996,0.8278000000000001,6.6513136297,6.5996,0.8278000000000001,6.6513136297,0.0,0.0,0.0,132.87
2020-04-01 03:30:00,35.578,-7.872,36.4384751053,6.608,0.8280000000000001,6.6596732653,28.97,-8.7,30.2481553157,132.17,42.048,-25.122,48.9811105223,6.608,0.8280000000000001,6.6596732653,35.44,-25.95,43.9248915764,133.65,6.608,0.8280000000000001,6.6596732653,6.608,0.8280000000000001,6.6596732653,0.0,0.0,0.0,132.96
2020-04-01 04:00:00,35.7672,-7.5302,36.5512859949,6.6072,0.8298000000000001,6.6591035343,29.16,-8.36,30.3347193823,132.08,42.2372,-24.6502,48.9041248146,6.6072,0.8298000000000001,6.6591035343,35.63,-25.48,43.8032795576,133.65,6.6072,0.8298000000000001,6.6591035343,6.6072,0.8298000000000001,6.6591035343,0.0,0.0,0.0,132.86
2020-04-01 04:30:00,35.3494,-7.8496,36.210444633,6.5994,0.8304,6.6514392818,28.75,-8.68,30.0317315518,132.31,41.7394,-25.1096,48.7100556818,6.5994,0.8304,6.6514392818,35.14,-25.94,43.6772618189,133.85,6.5994,0.8304,6.6514392818,6.5994,0.8304,6.6514392818,0.0,0.0,0.0,133.1
2020-04-01 05:00:00,35.4434,-7.5298,36.234410325,6.6034,0.8302,6.6553830543,28.84,-8.36,30.0272409655,132.31,41.8534,-24.7398,48.618564310400004,6.6034,0.8302,6.6553830543,35.25,-25.57,43.5475303548,133.85,6.6034,0.8302,6.6553830543,6.6034,0.8302,6.6553830543,0.0,0.0,0.0,133.1
2020-04-01 05:30:00,35.8556,-7.594,36.6509602515,6.6056,0.836,6.6582916247,29.25,-8.43,30.4405551855,131.99,42.4056,-24.674,49.0616060414,6.6056,0.836,6.6582916247,35.8,-25.51,43.9590730112,133.55,6.6056,0.836,6.6582916247,6.6056,0.836,6.6582916247,0.0,0.0,0.0,132.77
2020-04-01 06:00:00,36.8196,-7.2316,37.5230460213,6.6096,0.8284,6.6613105858,30.21,-8.06,31.2667187277,132.25,43.5596,-24.2816,49.8701799748,6.6096,0.8284,6.6613105858,36.95,-25.11,44.6745408482,133.72,6.6096,0.8284,6.6613105858,6.6096,0.8284,6.6613105858,0.0,0.0,0.0,132.99
2020-04-01 06:30:00,39.0574,-6.7928,39.6436959251,6.5974,0.8272,6.6490560683,32.46,-7.62,33.3424054321,131.88,46.3274,-23.1728,51.7996780936,6.5974,0.8272,6.6490560683,39.73,-24.0,46.4162999387,133.36,6.5974,0.8272,6.6490560683,6.5974,0.8272,6.6490560683,0.0,0.0,0.0,132.51
2020-04-01 07:00:00,39.6906,-6.8274,40.2735287642,6.6006,0.8426,6.6541637431,33.09,-7.67,33.967293092,132.53,47.1406,-23.3574,52.6099258992,6.6006,0.8426,6.6541637431,40.54,-24.2,47.2136802209,133.75,6.6006,0.8426,6.6541637431,6.6006,0.8426,6.6541637431,0.0,0.0,0.0,133.14
2020-04-01 07:30:00,40.963,-6.8904,41.5384759128,6.713,0.8496,6.7665492801,34.25,-7.74,35.1136739747,131.88,48.693,-23.290399999999998,53.9763928135,6.713,0.8496,6.7665492801,41.98,-24.14,48.4258195594,132.94,6.713,0.8496,6.7665492801,6.713,0.8496,6.7665492801,0.0,0.0,0.0,132.48
2020-04-01 08:00:00,44.3158,-6.2772,44.7581653945,7.0458,0.7328,7.0838050143,37.27,-7.01,37.9235151324,131.55,52.5458,-22.1472,57.0224479085,7.0458,0.7328,7.0838050143,45.5,-22.88,50.92881699,132.6,7.0458,0.7328,7.0838050143,7.0458,0.7328,7.0838050143,0.0,0.0,0.0,132.1
2020-04-01 08:30:00,46.2474,-5.4818,46.5711513493,7.4174,0.6982,7.4501883198,38.83,-6.18,39.3187143737,130.71,54.7474,-20.9018,58.6017324829,7.4174,0.6982,7.4501883198,47.33,-21.6,52.0258483833,131.77,7.4174,0.6982,7.4501883198,7.4174,0.6982,7.4501883198,0.0,0.0,0.0,131.24
2020-04-01 09:00:00,47.6286,-4.6054,47.8507392536,7.6686,0.6746,7.6982148008,39.96,-5.28,40.3073194346,130.36,56.3386,-19.8554,59.7350379519,7.6686,0.6746,7.6982148008,48.67,-20.53,52.8228151465,131.39,7.6686,0.6746,7.6982148008,7.6686,0.6746,7.6982148008,0.0,0.0,0.0,130.87
2020-04-01 09:30:00,48.0868,-5.1216,48.3587750134,7.8768,0.6284000000000001,7.9018266749,40.21,-5.75,40.6190423324,130.08,56.9168,-19.8416,60.2761247328,7.8768,0.6284000000000001,7.9018266749,49.04,-20.47,53.1407800093,131.04,7.8768,0.6284000000000001,7.9018266749,7.8768,0.6284000000000001,7.9018266749,0.0,0.0,0.0,130.56
2020-04-01 10:00:00,48.7694,-5.1014,49.0354836656,8.2094,0.5886,8.2304737604,40.56,-5.69,40.9571690916,130.16,57.7194,-18.3114,60.5544094705,8.2094,0.5886,8.2304737604,49.51,-18.9,52.9948120102,131.04,8.2094,0.5886,8.2304737604,8.2094,0.5886,8.2304737604,0.0,0.0,0.0,130.68
2020-04-01 10:30:00,48.7996,-16.046,51.369982248,8.8896,0.534,8.9056242993,39.91,-16.58,43.2169469074,130.65,61.2996,16.104,63.3796479649,8.8896,0.534,8.9056242993,52.41,15.57,54.6738785893,132.71,8.8896,0.534,8.9056242993,8.8896,0.534,8.9056242993,0.0,0.0,0.0,132.6
2020-04-01 11:00:00,49.2104,-15.8356,51.6955481209,9.3104,0.5144000000000001,9.3245994831,39.9,-16.35,43.1199779685,130.8,61.5504,16.2844,63.6681507782,9.3104,0.5144000000000001,9.3245994831,52.24,15.77,54.568402029,132.86,9.3104,0.5144000000000001,9.3245994831,9.3104,0.5144000000000001,9.3245994831,0.0,0.0,0.0,132.78
2020-04-01 11:30:00,49.0602,-15.675,51.5034838534,9.9702,0.445,9.980125903,39.09,-16.12,42.2833596111,130.56,61.0002,16.385,63.1624304871,9.9702,0.445,9.980125903,51.03,15.94,53.4616170724,132.66,9.9702,0.445,9.980125903,9.9702,0.445,9.980125903,0.0,0.0,0.0,132.53
2020-04-01 12:00:00,50.017,-15.0568,52.2341604244,10.897,0.32320000000000004,10.9017919279,39.12,-15.38,42.0347332572,131.04,61.927,17.4032,64.3259255607,10.897,0.32320000000000004,10.9017919279,51.03,17.08,53.8125199187,133.57,10.897,0.32320000000000004,10.9017919279,10.897,0.32320000000000004,10.9017919279,0.0,0.0,0.0,133.01
2020-04-01 12:30:00,49.9798,-14.6474,52.0819233017,15.1698,-0.2474,15.1718172544,34.81,-14.4,37.6708919459,130.97,59.0798,17.9426,61.7443087483,15.1698,-0.2474,15.1718172544,43.91,18.19,47.5285619391,133.61,15.1698,-0.2474,15.1718172544,15.1698,-0.2474,15.1718172544,0.0,0.0,0.0,132.92
2020-04-01 13:00:00,51.7628,-14.991,53.8898649547,12.1828,0.199,12.1844251748,39.58,-15.19,42.3947225489,131.15,63.1028,17.059,65.3679803026,12.1828,0.199,12.1844251748,50.92,16.86,53.63866143,133.78,12.1828,0.199,12.1844251748,12.1828,0.199,12.1844251748,0.0,0.0,0.0,133.16
2020-04-01 13:30:00,52.0538,-15.23,54.2360672841,11.1438,0.34,11.1489855341,40.91,-15.57,43.7727426602,131.46,64.0538,16.94,66.2559649725,11.1438,0.34,11.1489855341,52.91,16.6,55.452935900599996,134.0,11.1438,0.34,11.1489855341,11.1438,0.34,11.1489855341,0.0,0.0,0.0,133.46
2020-04-01 14:00:00,50.9604,-16.2182,53.4788965799,10.2904,0.4318,10.2994554905,40.67,-16.65,43.9462330581,131.72,63.1504,15.9018,65.1217341861,10.2904,0.4318,10.2994554905,52.86,15.47,55.07722306,134.23,10.2904,0.4318,10.2994554905,10.2904,0.4318,10.2994554905,0.0,0.0,0.0,133.73
2020-04-01 14:30:00,51.3704,-15.7262,53.7236573829,9.9104,0.46380000000000005,9.9212468269,41.46,-16.19,44.5089620189,131.47,63.8304,16.5438,65.9394971364,9.9104,0.46380000000000005,9.9212468269,53.92,16.08,56.2666224328,134.06,9.9104,0.46380000000000005,9.9212468269,9.9104,0.46380000000000005,9.9212468269,0.0,0.0,0.0,133.45
2020-04-01 15:00:00,52.246,-15.5156,54.5011775961,8.975999999999999,0.5444,8.9924939455,43.27,-16.06,46.1542684917,131.43,65.486,16.7844,67.6027534895,8.975999999999999,0.5444,8.9924939455,56.51,16.24,58.7972592899,134.15,8.975999999999999,0.5444,8.9924939455,8.975999999999999,0.5444,8.9924939455,0.0,0.0,0.0,133.4
2020-04-01 15:30:00,52.0016,-15.7654,54.3388833131,9.1016,0.5246000000000001,9.1167059687,42.9,-16.29,45.8887142988,132.32,65.1316,16.9546,67.3021825777,9.1016,0.5246000000000001,9.1167059687,56.03,16.43,58.3892609989,135.02,9.1016,0.5246000000000001,9.1167059687,9.1016,0.5246000000000001,9.1167059687,0.0,0.0,0.0,134.26
2020-04-01 16:00:00,51.5752,-15.832,53.9504724635,9.0752,0.548,9.0917302556,42.5,-16.38,45.5472765377,132.48,64.7052,16.958,66.8904826641,9.0752,0.548,9.0917302556,55.63,16.41,57.9998706895,135.22,9.0752,0.548,9.0917302556,9.0752,0.548,9.0917302556,0.0,0.0,0.0,134.43
2020-04-01 16:30:00,51.842,-6.9784,52.3095692064,8.732,0.5916,8.7520177422,43.11,-7.57,43.7695898998,132.32,61.652,-12.6484,62.9360876331,8.732,0.5916,8.7520177422,52.92,-13.24,54.5511136458,133.92,8.732,0.5916,8.7520177422,8.732,0.5916,8.7520177422,0.0,0.0,0.0,133.11
2020-04-01 17:00:00,53.7726,-3.706,53.9001572053,8.6926,0.634,8.7156899188,45.08,-4.34,45.2884311938,130.78,63.2426,-18.906,66.0080547415,8.6926,0.634,8.7156899188,54.55,-19.54,57.9440600925,132.32,8.6926,0.634,8.7156899188,8.6926,0.634,8.7156899188,0.0,0.0,0.0,131.21
2020-04-01 17:30:00,54.3344,-3.1682,54.4266893592,9.8244,0.7518,9.8531232916,44.51,-3.92,44.6822839613,130.5,64.2044,-18.2182,66.7391024108,9.8244,0.7518,9.8531232916,54.38,-18.97,57.5937956728,131.72,9.8244,0.7518,9.8531232916,9.8244,0.7518,9.8531232916,0.0,0.0,0.0,130.87
2020-04-01 18:00:00,53.4236,-14.8386,55.446055648,9.2536,0.7514000000000001,9.2840570291,44.17,-15.59,46.8405486731,131.1,67.4436,13.7514,68.8312442349,9.2536,0.7514000000000001,9.2840570291,58.19,13.0,59.6244589074,131.24,9.2536,0.7514000000000001,9.2840570291,9.2536,0.7514000000000001,9.2840570291,0.0,0.0,0.0,132.79
2020-04-01 18:30:00,53.5676,-15.8464,55.8622964326,9.1376,0.7536,9.1686229457,44.43,-16.6,47.4297891625,131.18,67.9976,16.3336,69.9318246203,9.1376,0.7536,9.1686229457,58.86,15.58,60.8870758043,131.24,9.1376,0.7536,9.1686229457,9.1376,0.7536,9.1686229457,0.0,0.0,0.0,132.97
2020-04-01 19:00:00,53.981,-15.247,56.0929529442,8.941,0.783,8.9752197745,45.04,-16.03,47.807556934,130.99,68.541,17.023,70.6233050062,8.941,0.783,8.9752197745,59.6,16.24,61.7729520098,131.11,8.941,0.783,8.9752197745,8.941,0.783,8.9752197745,0.0,0.0,0.0,132.76
2020-04-01 19:30:00,53.5032,-15.7388,55.770083698,8.7032,0.8612000000000001,8.7457049847,44.8,-16.6,47.7765632921,131.47,68.0632,16.5112,70.0372680769,8.7032,0.8612000000000001,8.7457049847,59.36,15.65,61.3883710486,131.59,8.7032,0.8612000000000001,8.7457049847,8.7032,0.8612000000000001,8.7457049847,0.0,0.0,0.0,133.26
2020-04-01 20:00:00,52.3104,-16.0096,54.705440683,8.6504,0.8804000000000001,8.6950862169,43.66,-16.89,46.8131146155,131.82,66.5404,15.8704,68.4068302753,8.6504,0.8804000000000001,8.6950862169,57.89,14.99,59.7992658818,131.94,8.6504,0.8804000000000001,8.6950862169,8.6504,0.8804000000000001,8.6950862169,0.0,0.0,0.0,133.71
2020-04-01 20:30:00,51.396,-17.1248,54.1738644647,6.816,0.8252,6.865770972,44.58,-17.95,48.0580784052,131.82,65.756,14.7852,67.3977275213,6.816,0.8252,6.865770972,58.94,13.96,60.5706628658,131.36,6.816,0.8252,6.865770972,6.816,0.8252,6.865770972,0.0,0.0,0.0,133.71
2020-04-01 21:00:00,50.2456,-17.2272,53.1168216218,6.6356,0.8128000000000001,6.6851949261,43.61,-18.04,47.1940006781,131.82,64.5756,14.8528,66.2617067634,6.6356,0.8128000000000001,6.6851949261,57.94,14.04,59.6168197743,131.57,6.6356,0.8128000000000001,6.6851949261,6.6356,0.8128000000000001,6.6851949261,0.0,0.0,0.0,133.74
2020-04-01 21:30:00,48.2126,-17.651,51.3421133161,6.6226,0.809,6.6718297160999995,41.59,-18.46,45.5027438733,132.07,61.9926,14.419,63.6473881299,6.6226,0.809,6.6718297160999995,55.37,13.61,57.0181462343,132.0,6.6226,0.809,6.6718297160999995,6.6226,0.809,6.6718297160999995,0.0,0.0,0.0,134.01
2020-04-01 22:00:00,45.1616,-17.3482,48.3790260113,6.6216,0.8418,6.6748942913,38.54,-18.19,42.6169883966,132.89,57.9016,11.6118,59.0544594574,6.6216,0.8418,6.6748942913,51.28,10.77,52.3987719322,132.93,6.6216,0.8418,6.6748942913,6.6216,0.8418,6.6748942913,0.0,0.0,0.0,134.77
2020-04-01 22:30:00,43.6006,-6.3704,44.0635259202,6.6306,0.8096,6.6798434503,36.97,-7.18,37.660766057000004,130.89,52.1806,-21.6604,56.4976808774,6.6306,0.8096,6.6798434503,45.55,-22.47,50.7907806595,132.18,6.6306,0.8096,6.6798434503,6.6306,0.8096,6.6798434503,0.0,0.0,0.0,131.33
2020-04-01 23:00:00,41.9494,-6.833,42.5022593442,6.6194,0.8170000000000001,6.6696285774,35.33,-7.65,36.1487399504,131.64,50.1094,-22.463,54.9139175197,6.6194,0.8170000000000001,6.6696285774,43.49,-23.28,49.3288809928,132.95,6.6194,0.8170000000000001,6.6696285774,6.6194,0.8170000000000001,6.6696285774,0.0,0.0,0.0,132.14
2020-04-01 23:30:00,37.6942,-6.607,38.2688536886,6.6342,0.8130000000000001,6.6838296388,31.06,-7.42,31.933994426,131.94,44.9242,-22.897,50.4227761497,6.6342,0.8130000000000001,6.6838296388,38.29,-23.71,45.036520736,133.37,6.6342,0.8130000000000001,6.6838296388,6.6342,0.8130000000000001,6.6838296388,0.0,0.0,0.0,132.45
2020-04-02 00:00:00,34.2558,-7.161,34.9962820117,6.6058,0.8290000000000001,6.6576147861,27.65,-7.99,28.7812890608,132.55,40.6958,-24.151,47.3224992856,6.6058,0.8290000000000001,6.6576147861,34.09,-24.98,42.2626135018,133.92,6.6058,0.8290000000000001,6.6576147861,6.6058,0.8290000000000001,6.6576147861,0.0,0.0,0.0,133.15
2020-04-02 00:30:00,33.4764,-6.9552,34.1912878377,6.4064,0.8348,6.4605612759,27.07,-7.79,28.1685817889,132.18,39.6964,-24.0352,46.4057648574,6.4064,0.8348,6.4605612759,33.29,-24.87,41.554073205899996,133.62,6.4064,0.8348,6.4605612759,6.4064,0.8348,6.4605612759,0.0,0.0,0.0,132.79
2020-04-02 01:00:00,34.054,-7.7788,34.9311414849,6.394,0.8312,6.4478003567,27.66,-8.61,28.9690817942,133.65,40.344,-25.3188,47.6306620722,6.394,0.8312,6.4478003567,33.95,-26.15,42.8535296096,134.84,6.394,0.8312,6.4478003567,6.394,0.8312,6.4478003567,0.0,0.0,0.0,134.27
2020-04-02 01:30:00,34.2408,-7.952,35.1520509877,6.4008,0.838,6.4554228862,27.84,-8.79,29.1946861603,133.03,40.5708,-25.172,47.7453599488,6.4008,0.838,6.4554228862,34.17,-26.01,42.9430902474,134.32,6.4008,0.838,6.4554228862,6.4008,0.838,6.4554228862,0.0,0.0,0.0,133.66
2020-04-02 02:00:00,35.076,-7.8634,35.9466109051,6.396,0.8366,6.4504818084,28.68,-8.7,29.9705255209,133.03,41.586,-25.0534,48.5496472444,6.396,0.8366,6.4504818084,35.19,-25.89,43.6878495694,134.26,6.396,0.8366,6.4504818084,6.396,0.8366,6.4504818084,0.0,0.0,0.0,133.66
2020-04-02 02:30:00,34.6422,-8.0096,35.5560924878,6.4022,0.8404,6.4571229662,28.24,-8.85,29.594257889,132.77,41.0422,-25.1796,48.150539322,6.4022,0.8404,6.4571229662,34.64,-26.02,43.3240118179,134.1,6.4022,0.8404,6.4571229662,6.4022,0.8404,6.4571229662,0.0,0.0,0.0,133.41
2020-04-02 03:00:00,33.929,-8.0098,34.8616399075,6.419,0.8302,6.472464217,27.51,-8.84,28.8954269738,133.37,40.149,-25.3698,47.4928305436,6.419,0.8302,6.472464217,33.73,-26.2,42.7101030202,134.56,6.419,0.8302,6.472464217,6.419,0.8302,6.472464217,0.0,0.0,0.0,134.02
2020-04-02 03:30:00,34.0954,2.2776,34.1713880742,6.4854,0.8476,6.5405534108,27.61,1.43,27.6470070713,133.11,40.0054,-13.1624,42.1150899669,6.4854,0.8476,6.5405534108,33.52,-14.01,36.3300220204,135.31,6.4854,0.8476,6.5405534108,6.4854,0.8476,6.5405534108,0.0,0.0,0.0,133.48
2020-04-02 04:00:00,33.9662,6.0988,34.5093915316,6.4662,0.8388,6.520377894,27.5,5.26,27.9985285328,132.71,39.6762,-8.5512,40.5872377464,6.4662,0.8388,6.520377894,33.21,-9.39,34.5119718359,135.37,6.4662,0.8388,6.520377894,6.4662,0.8388,6.520377894,0.0,0.0,0.0,132.98
2020-04-02 04:30:00,34.4092,6.4656,35.0113842628,6.4592,0.8456,6.5143153132,27.95,5.62,28.5094177422,132.59,40.2192,-7.8844,40.9847265698,6.4592,0.8456,6.5143153132,33.76,-8.73,34.8704817862,135.31,6.4592,0.8456,6.5143153132,6.4592,0.8456,6.5143153132,0.0,0.0,0.0,132.81
2020-04-02 05:00:00,33.453,5.8324,33.9576221011,6.473,0.8224,6.5250341578,26.98,5.01,27.4412189962,131.84,39.063,-8.4876,39.9744583798,6.473,0.8224,6.5250341578,32.59,-9.31,33.8937191822,134.6,6.473,0.8224,6.5250341578,6.473,0.8224,6.5250341578,0.0,0.0,0.0,132.06
2020-04-02 05:30:00,34.0534,6.1162,34.5982940909,6.4734,0.8362,6.5271845385,27.58,5.28,28.0808618101,131.76,39.8034,-8.0838,40.6159879112,6.4734,0.8362,6.5271845385,33.33,-8.92,34.502975234,134.51,6.4734,0.8362,6.5271845385,6.4734,0.8362,6.5271845385,0.0,0.0,0.0,131.95
2020-04-02 06:00:00,35.0304,6.3116,35.5944548872,6.5604,0.8216,6.6116468992,28.47,5.49,28.9944994783,131.25,41.0404,-7.1984,41.6669100693,6.5604,0.8216,6.6116468992,34.48,-8.02,35.4004350256,133.95,6.5604,0.8216,6.6116468992,6.5604,0.8216,6.6116468992,0.0,0.0,0.0,131.43
2020-04-02 06:30:00,35.555,-8.4982,36.556496389,6.645,0.8118000000000001,6.6944039496,28.91,-9.31,30.3720957459,133.12,44.445,8.8218,45.312053366,6.645,0.8118000000000001,6.6944039496,37.8,8.01,38.6393594667,134.0,6.645,0.8118000000000001,6.6944039496,6.645,0.8118000000000001,6.6944039496,0.0,0.0,0.0,134.42
2020-04-02 07:00:00,36.9038,-7.7312,37.7049321426,6.4738,0.8388,6.5279148187,30.43,-8.57,31.6137596625,133.66,46.2138,9.9288,47.2683443742,6.4738,0.8388,6.5279148187,39.74,9.09,40.7663550002,134.59,6.4738,0.8388,6.5279148187,6.4738,0.8388,6.5279148187,0.0,0.0,0.0,134.94
2020-04-02 07:30:00,38.323,-7.1256,38.979821759000004,6.463,0.8344,6.5166396525,31.86,-7.96,32.8393239882,132.37,48.023,10.4544,49.147767074,6.463,0.8344,6.5166396525,41.56,9.62,42.6588560559,133.33,6.463,0.8344,6.5166396525,6.463,0.8344,6.5166396525,0.0,0.0,0.0,133.6
2020-04-02 08:00:00,40.5512,-6.5222,41.0723619272,7.0312,0.7478,7.0708541408,33.52,-7.27,34.2993192352,131.41,50.4812,11.1478,51.6974370572,7.0312,0.7478,7.0708541408,43.45,10.4,44.677315273,132.28,7.0312,0.7478,7.0708541408,7.0312,0.7478,7.0708541408,0.0,0.0,0.0,132.59
2020-04-02 08:30:00,41.7938,-16.8626,45.0673828528,8.5338,0.5674,8.5526420012,33.26,-17.43,37.5503994653,131.56,51.5938,-1.3926,51.6125908398,8.5338,0.5674,8.5526420012,43.06,-1.96,43.104584443,133.39,8.5338,0.5674,8.5526420012,8.5338,0.5674,8.5526420012,0.0,0.0,0.0,132.98
2020-04-02 09:00:00,42.3976,-19.3474,46.603415889,9.1376,0.4626,9.1493022969,33.26,-19.81,38.7125780593,132.86,52.4676,-3.7574,52.6019686373,9.1376,0.4626,9.1493022969,43.33,-4.22,43.5350123464,135.13,9.1376,0.4626,9.1493022969,9.1376,0.4626,9.1493022969,0.0,0.0,0.0,134.34
2020-04-02 09:30:00,42.9398,-1.7974,42.9774018619,10.6298,0.3826,10.6366832612,32.31,-2.18,32.3834602845,133.21,48.3298,-31.5774,57.7312892529,10.6298,0.3826,10.6366832612,37.7,-31.96,49.4239982195,134.84,10.6298,0.3826,10.6366832612,10.6298,0.3826,10.6366832612,0.0,0.0,0.0,133.14
2020-04-02 10:00:00,43.624,-0.55,43.6274669904,11.974,0.23,11.976208749,31.65,-0.78,31.6596099155,133.08,47.854,-32.92,58.0838335167,11.974,0.23,11.976208749,35.88,-33.15,48.8497379727,134.73,11.974,0.23,11.976208749,11.974,0.23,11.976208749,0.0,0.0,0.0,132.95
2020-04-02 10:30:00,44.3284,-0.3902,44.3301173312,11.4784,0.25980000000000003,11.4813397563,32.85,-0.65,32.8564301165,133.53,48.9384,-32.9002,58.9694001547,11.4784,0.25980000000000003,11.4813397563,37.46,-33.16,50.0283639549,135.05,11.4784,0.25980000000000003,11.4813397563,11.4784,0.25980000000000003,11.4813397563,0.0,0.0,0.0,133.36
2020-04-02 11:00:00,44.0628,-0.20720000000000002,44.0632871638,13.2528,0.0528,13.2529051789,30.81,-0.26,30.8110970269,133.65,47.4628,-32.7872,57.686375061,13.2528,0.0528,13.2529051789,34.21,-32.84,47.4214055043,135.2,13.2528,0.0528,13.2529051789,13.2528,0.0528,13.2529051789,0.0,0.0,0.0,133.53
2020-04-02 11:30:00,43.5256,0.0902,43.5256934626,13.6756,-0.0098,13.6756035114,29.85,0.1,29.8501675037,133.26,46.8156,-32.2998,56.8768624609,13.6756,-0.0098,13.6756035114,33.14,-32.29,46.2699005834,134.81,13.6756,-0.0098,13.6756035114,13.6756,-0.0098,13.6756035114,0.0,0.0,0.0,133.14
2020-04-02 12:00:00,44.6756,0.155,44.675868882,10.9456,0.20500000000000002,10.9475195528,33.73,-0.05,33.730037059,131.58,49.8656,-31.525,58.9949462951,10.9456,0.20500000000000002,10.9475195528,38.92,-31.73,50.215130189999996,132.98,10.9456,0.20500000000000002,10.9475195528,10.9456,0.20500000000000002,10.9475195528,0.0,0.0,0.0,131.47
2020-04-02 12:30:00,47.331,0.5022,47.333664192,9.531,0.4822,9.5431901291,37.8,0.02,37.800005291,131.5,53.741,-31.0978,62.0900011744,9.531,0.4822,9.5431901291,44.21,-31.58,54.3306589321,132.84,9.531,0.4822,9.5431901291,9.531,0.4822,9.5431901291,0.0,0.0,0.0,131.37
2020-04-02 13:00:00,49.7726,0.9534,49.781730407,8.2426,0.5834,8.2632203359,41.53,0.37,41.5316481734,130.77,57.0826,-30.2566,64.6056117247,8.2426,0.5834,8.2632203359,48.84,-30.84,57.7620221253,132.17,8.2426,0.5834,8.2632203359,8.2426,0.5834,8.2632203359,0.0,0.0,0.0,130.63
2020-04-02 13:30:00,50.7984,0.8568,50.8056251689,7.9784,0.6268,8.0029834937,42.82,0.23,42.8206176976,130.97,58.4084,-30.4832,65.8844949347,7.9784,0.6268,8.0029834937,50.43,-31.11,59.2538353189,132.47,7.9784,0.6268,8.0029834937,7.9784,0.6268,8.0029834937,0.0,0.0,0.0,130.81
2020-04-02 14:00:00,49.3018,0.4418,49.3037794746,9.2718,0.4218,9.2813894693,40.03,0.02,40.0300049963,131.87,55.8118,-31.4782,64.0767828038,9.2718,0.4218,9.2813894693,46.54,-31.9,56.4232363482,133.46,9.2718,0.4218,9.2813894693,9.2718,0.4218,9.2813894693,0.0,0.0,0.0,131.75
2020-04-02 14:30:00,46.4046,0.4212,46.4065115108,13.3446,0.031200000000000002,13.3446364731,33.06,0.39,33.062300283,132.33,50.1246,-31.9588,59.4461136038,13.3446,0.031200000000000002,13.3446364731,36.78,-31.99,48.7455485147,133.93,13.3446,0.031200000000000002,13.3446364731,13.3446,0.031200000000000002,13.3446364731,0.0,0.0,0.0,132.24
2020-04-02 15:00:00,46.2736,0.3508,46.2749296877,10.1036,0.3808,10.1107735411,36.17,-0.03,36.1700124412,132.62,51.8936,-32.1992,61.0715498542,10.1036,0.3808,10.1107735411,41.79,-32.58,52.9892489096,134.22,10.1036,0.3808,10.1107735411,10.1036,0.3808,10.1107735411,0.0,0.0,0.0,132.54
2020-04-02 15:30:00,45.8652,-0.1958,45.8656179363,9.1852,0.4642,9.1969223483,36.68,-0.66,36.6859373602,133.05,51.8352,-32.9558,61.4245285914,9.1852,0.4642,9.1969223483,42.65,-33.42,54.1841203675,134.51,9.1852,0.4642,9.1969223483,9.1852,0.4642,9.1969223483,0.0,0.0,0.0,132.97
2020-04-02 16:00:00,47.4312,0.1164,47.4313428273,8.3112,0.5564,8.3298035031,39.12,-0.44,39.1224743594,132.92,54.1712,-32.3436,63.0922132311,8.3112,0.5564,8.3298035031,45.86,-32.9,56.4406732773,134.42,8.3112,0.5564,8.3298035031,8.3112,0.5564,8.3298035031,0.0,0.0,0.0,132.82
2020-04-02 16:30:00,49.039,0.2378,49.0395765667,7.479,0.6578,7.5078719915,41.56,-0.42,41.5621221787,132.86,56.719,-32.0522,65.1489714872,7.479,0.6578,7.5078719915,49.24,-32.71,59.1144796137,134.37,7.479,0.6578,7.5078719915,7.479,0.6578,7.5078719915,0.0,0.0,0.0,132.72
2020-04-02 17:00:00,48.9652,-9.5434,49.8865442239,7.9052,0.6666000000000001,7.9332554856,41.06,-10.21,42.3103734325,130.82,59.9052,-5.1534,60.126454398999996,7.9052,0.6666000000000001,7.9332554856,52.0,-5.82,52.3246825122,131.88,7.9052,0.6666000000000001,7.9332554856,7.9052,0.6666000000000001,7.9332554856,0.0,0.0,0.0,131.8
2020-04-02 17:30:00,49.9206,-12.3616,51.4283526755,10.5506,0.6384000000000001,10.5698966371,39.37,-13.0,41.4607874986,129.94,61.5606,3.8284000000000002,61.679527551,10.5506,0.6384000000000001,10.5698966371,51.01,3.19,51.1096487955,131.67,10.5506,0.6384000000000001,10.5698966371,10.5506,0.6384000000000001,10.5698966371,0.0,0.0,0.0,131.22
2020-04-02 18:00:00,48.5862,-3.4976000000000003,48.7119290954,11.1362,0.6024,11.1524811679,37.45,-4.1,37.6737640806,130.31,59.0662,0.5224,59.0685100896,11.1362,0.6024,11.1524811679,47.93,-0.08,47.930066764,131.53,11.1362,0.6024,11.1524811679,11.1362,0.6024,11.1524811679,0.0,0.0,0.0,131.05
2020-04-02 18:30:00,48.385,8.5186,49.129164159,10.435,0.6786,10.4570417882,37.95,7.84,38.7513625567,131.53,58.255,-3.9814,58.3908945895,10.435,0.6786,10.4570417882,47.82,-4.66,48.0465191247,133.52,10.435,0.6786,10.4570417882,10.435,0.6786,10.4570417882,0.0,0.0,0.0,131.51
2020-04-02 19:00:00,48.4512,8.5426,49.1985243295,9.3112,0.7726000000000001,9.3431983924,39.14,7.77,39.9037905468,131.49,58.8612,-3.9674,58.9947550906,9.3112,0.7726000000000001,9.3431983924,49.55,-4.74,49.7762001362,133.48,9.3112,0.7726000000000001,9.3431983924,9.3112,0.7726000000000001,9.3431983924,0.0,0.0,0.0,131.47
2020-04-02 19:30:00,48.5894,8.6084,49.3460671474,8.5994,0.9184,8.6483026612,39.99,7.69,40.7226742737,131.6,59.3794,-3.8916,59.5067869652,8.5994,0.9184,8.6483026612,50.78,-4.8100000000000005,51.0072984974,133.6,8.5994,0.9184,8.6483026612,8.5994,0.9184,8.6483026612,0.0,0.0,0.0,131.57
2020-04-02 20:00:00,48.2946,7.9314,48.9415518258,9.2446,0.8614,9.2846453416,39.05,7.07,39.684851014,132.04,58.2746,-4.8686,58.4776219687,9.2446,0.8614,9.2846453416,49.03,-5.73,49.3636890842,134.16,9.2446,0.8614,9.2846453416,9.2446,0.8614,9.2846453416,0.0,0.0,0.0,132.07
2020-04-02 20:30:00,49.5898,8.2966,50.2790397243,9.1898,0.8366,9.2278016667,40.4,7.46,41.0829843122,132.86,59.9998,-4.4534,60.1648466432,9.1898,0.8366,9.2278016667,50.81,-5.29,51.0846376125,134.85,9.1898,0.8366,9.2278016667,9.1898,0.8366,9.2278016667,0.0,0.0,0.0,132.88
2020-04-02 21:00:00,47.2226,7.6992,47.8461245181,8.8526,0.8392000000000001,8.8922878608,38.37,6.86,38.978410691,132.96,57.1526,-5.1808,57.3869355812,8.8526,0.8392000000000001,8.8922878608,48.3,-6.02,48.673713645,132.98,8.8526,0.8392000000000001,8.8922878608,8.8526,0.8392000000000001,8.8922878608,0.0,0.0,0.0,133.04
2020-04-02 21:30:00,45.0026,7.3088,45.5922423686,8.5826,0.8288000000000001,8.6225246999,36.42,6.48,36.9919829152,132.81,54.4426,-5.7012,54.7402993799,8.5826,0.8288000000000001,8.6225246999,45.86,-6.53,46.3225700928,132.93,8.5826,0.8288000000000001,8.6225246999,8.5826,0.8288000000000001,8.6225246999,0.0,0.0,0.0,132.89
2020-04-02 22:00:00,42.8044,7.7032,43.4920216775,6.5244,0.8332,6.5773868367,36.28,6.87,36.9247247789,133.95,52.6244,-5.3868,52.8993864766,6.5244,0.8332,6.5773868367,46.1,-6.22,46.5177213543,134.33,6.5244,0.8332,6.5773868367,6.5244,0.8332,6.5773868367,0.0,0.0,0.0,134.08
2020-04-02 22:30:00,39.3444,-14.0152,41.766106383,6.3944,0.8348,6.4486620628,32.95,-14.85,36.1417348781,132.81,49.9844,2.0048,50.024588618,6.3944,0.8348,6.4486620628,43.59,1.17,43.6056991688,135.39,6.3944,0.8348,6.4486620628,6.3944,0.8348,6.4486620628,0.0,0.0,0.0,134.3
2020-04-02 23:00:00,37.238,-14.7916,40.0681928038,6.418,0.8184,6.4699692859,30.82,-15.61,34.5477133831,133.31,47.338,1.2784,47.3552589536,6.418,0.8184,6.4699692859,40.92,0.46,40.9225854511,135.16,6.418,0.8184,6.4699692859,6.418,0.8184,6.4699692859,0.0,0.0,0.0,134.88
2020-04-02 23:30:00,36.0048,-2.3676,36.0825602307,6.4348,0.8324,6.488415893,29.57,-3.2,29.742644468800002,132.9,41.8048,-34.9176,54.4690746461,6.4348,0.8324,6.488415893,35.37,-35.75,50.2901521175,134.65,6.4348,0.8324,6.488415893,6.4348,0.8324,6.488415893,0.0,0.0,0.0,133.03
2020-04-03 00:00:00,34.1406,-2.4242,34.2265586059,6.4006,0.8258000000000001,6.4536521443,27.74,-3.25,27.9297350507,132.9,39.4406,-35.8542,53.3018253534,6.4006,0.8258000000000001,6.4536521443,33.04,-36.68,49.3666284042,134.69,6.4006,0.8258000000000001,6.4536521443,6.4006,0.8258000000000001,6.4536521443,0.0,0.0,0.0,133.03
2020-04-03 00:30:00,33.3176,-2.3004,33.3969206652,6.3876,0.8396,6.4425431252,26.93,-3.14,27.1124417934,133.11,38.4076,-35.8104,52.5121746447,6.3876,0.8396,6.4425431252,32.02,-36.65,48.6672672337,134.92,6.3876,0.8396,6.4425431252,6.3876,0.8396,6.4425431252,0.0,0.0,0.0,133.26
2020-04-03 01:00:00,32.6556,-2.111,32.7237609752,6.3856,0.839,6.4404819975,26.27,-2.95,26.4351167957,132.78,37.5756,-35.421,51.6388705953,6.3856,0.839,6.4404819975,31.19,-36.26,47.8289002592,134.71,6.3856,0.839,6.4404819975,6.3856,0.839,6.4404819975,0.0,0.0,0.0,132.94
2020-04-03 01:30:00,33.583,-1.4918,33.6161175069,6.4030000000000005,0.8482000000000001,6.4589358442,27.18,-2.34,27.2805425166,131.73,38.653,-33.8118,51.3545735864,6.4030000000000005,0.8482000000000001,6.4589358442,32.25,-34.66,47.3431948647,133.76,6.4030000000000005,0.8482000000000001,6.4589358442,6.4030000000000005,0.8482000000000001,6.4589358442,0.0,0.0,0.0,131.82
2020-04-03 02:00:00,34.1994,-1.09,34.2167657788,6.3994,0.8300000000000001,6.4530008802,27.8,-1.92,27.866223282,131.2,39.3894,-33.27,51.5598461243,6.3994,0.8300000000000001,6.4530008802,32.99,-34.1,47.4462864722,133.25,6.3994,0.8300000000000001,6.4530008802,6.3994,0.8300000000000001,6.4530008802,0.0,0.0,0.0,131.31
2020-04-03 02:30:00,34.5178,-0.8808,34.5290359767,6.3878,0.8392000000000001,6.4426893049,28.13,-1.72,28.1825353721,130.42,39.7178,-32.8308,51.5302344792,6.3878,0.8392000000000001,6.4426893049,33.33,-33.67,47.3767643471,132.61,6.3878,0.8392000000000001,6.4426893049,6.3878,0.8392000000000001,6.4426893049,0.0,0.0,0.0,130.55
2020-04-03 03:00:00,34.468,-1.0826,34.4849974157,6.388,0.8374,6.4426533944,28.08,-1.92,28.1455644818,130.76,39.598,-33.2426,51.701760693,6.388,0.8374,6.4426533944,33.21,-34.08,47.5851920244,132.99,6.388,0.8374,6.4426533944,6.388,0.8374,6.4426533944,0.0,0.0,0.0,130.89
2020-04-03 03:30:00,33.5414,-0.844,33.5520170774,6.3814,0.836,6.4359274359,27.16,-1.6800000000000002,27.2119091576,131.27,38.4914,-33.244,50.8601161025,6.3814,0.836,6.4359274359,32.11,-34.08,46.8241230564,133.46,6.3814,0.836,6.4359274359,6.3814,0.836,6.4359274359,0.0,0.0,0.0,131.42
2020-04-03 04:00:00,32.445,-0.9832000000000001,32.4598938267,6.395,0.8368,6.449516202,26.05,-1.82,26.1135003399,130.92,37.205,-33.2432,49.8931094565,6.395,0.8368,6.449516202,30.81,-34.08,45.9423823936,133.14,6.395,0.8368,6.449516202,6.395,0.8368,6.449516202,0.0,0.0,0.0,131.08
2020-04-03 04:30:00,32.739,-1.0128,32.7546620321,6.399,0.8272,6.4522446358,26.34,-1.8399999999999999,26.4041890616,131.38,37.519,-33.4828,50.2869093984,6.399,0.8272,6.4522446358,31.12,-34.31,46.3209509833,133.54,6.399,0.8272,6.4522446358,6.399,0.8272,6.4522446358,0.0,0.0,0.0,131.52
2020-04-03 05:00:00,32.396,-1.0096,32.4117279416,6.386,0.8304,6.4397639833,26.01,-1.8399999999999999,26.0750014382,131.07,37.116,-33.3796,49.9178840914,6.386,0.8304,6.4397639833,30.73,-34.21,45.9853998569,133.24,6.386,0.8304,6.4397639833,6.386,0.8304,6.4397639833,0.0,0.0,0.0,131.21
2020-04-03 05:30:00,32.7084,-1.1132,32.7273378813,6.3884,0.8368,6.4429720471,26.32,-1.9500000000000002,26.392137086600002,131.49,37.5484,-33.6632,50.4290925637,6.3884,0.8368,6.4429720471,31.16,-34.5,46.4886609831,133.62,6.3884,0.8368,6.4429720471,6.3884,0.8368,6.4429720471,0.0,0.0,0.0,131.62
2020-04-03 06:00:00,33.6086,-0.5222,33.612656646,6.3886,0.8278000000000001,6.4420076684,27.22,-1.35,27.2534566615,131.82,38.6186,-33.0922,50.8575458197,6.3886,0.8278000000000001,6.4420076684,32.23,-33.92,46.7903761472,134.0,6.3886,0.8278000000000001,6.4420076684,6.3886,0.8278000000000001,6.4420076684,0.0,0.0,0.0,131.91
2020-04-03 06:30:00,35.4938,0.0048000000000000004,35.4938003246,6.3938,0.8248000000000001,6.4467800862,29.1,-0.8200000000000001,29.1115509721,131.53,40.8438,-32.2852,52.0629439955,6.3938,0.8248000000000001,6.4467800862,34.45,-33.11,47.7815299043,133.77,6.3938,0.8248000000000001,6.4467800862,6.3938,0.8248000000000001,6.4467800862,0.0,0.0,0.0,131.59
2020-04-03 07:00:00,37.0774,0.0006000000000000001,37.0774000049,6.4174,0.8306,6.470928768,30.66,-0.8300000000000001,30.67123245,132.03,42.4174,-32.7394,53.5826850309,6.4174,0.8306,6.470928768,36.0,-33.57,49.2234182072,134.12,6.4174,0.8306,6.470928768,6.4174,0.8306,6.470928768,0.0,0.0,0.0,132.11
2020-04-03 07:30:00,40.922,-1.8494000000000002,40.9637689228,6.592,0.8206,6.6428795231999995,34.33,-2.67,34.4336724733,133.69,46.892,-35.8594,59.0318238949,6.592,0.8206,6.6428795231999995,40.3,-36.68,54.4932326074,135.2,6.592,0.8206,6.6428795231999995,6.592,0.8206,6.6428795231999995,0.0,0.0,0.0,133.84
2020-04-03 08:00:00,44.5552,-1.4578,44.5790424738,7.2552,0.6722,7.2862733877,37.3,-2.13,37.3607668551,131.67,50.9052,-33.8778,61.1477286568,7.2552,0.6722,7.2862733877,43.65,-34.55,55.6688871813,133.48,7.2552,0.6722,7.2862733877,7.2552,0.6722,7.2862733877,0.0,0.0,0.0,131.79
2020-04-03 08:30:00,47.2952,-0.441,47.2972559885,7.2752,0.679,7.3068170936,40.02,-1.12,40.0356690964,131.17,54.2852,-32.321,63.1785563308,7.2752,0.679,7.3068170936,47.01,-33.0,57.4364004791,132.81,7.2752,0.679,7.3068170936,7.2752,0.679,7.3068170936,0.0,0.0,0.0,131.24
2020-04-03 09:00:00,48.411,-5.6398,48.738406468,7.751,0.6302,7.7765772059,40.66,-6.27,41.1405943078,130.95,57.481,-14.3998,59.2572324787,7.751,0.6302,7.7765772059,49.73,-15.03,51.9516486745,132.01,7.751,0.6302,7.7765772059,7.751,0.6302,7.7765772059,0.0,0.0,0.0,131.7
2020-04-03 09:30:00,48.6164,-12.2398,50.133492328,8.6764,0.5502,8.693827523,39.94,-12.79,41.9379029042,131.79,59.5164,4.4202,59.6803153226,8.6764,0.5502,8.693827523,50.84,3.87,50.9870816972,132.01,8.6764,0.5502,8.693827523,8.6764,0.5502,8.693827523,0.0,0.0,0.0,133.32
2020-04-03 10:00:00,49.0276,-12.2612,50.537536418,10.0376,0.45880000000000004,10.0480799758,38.99,-12.72,41.0124188509,131.74,59.3476,4.3888,59.5096562853,10.0376,0.45880000000000004,10.0480799758,49.31,3.93,49.4663623081,131.89,10.0376,0.45880000000000004,10.0480799758,10.0376,0.45880000000000004,10.0480799758,0.0,0.0,0.0,133.28
2020-04-03 10:30:00,48.5732,-12.1462,50.0688119759,13.1832,0.3138,13.1869341653,35.39,-12.46,37.5193776601,131.79,57.5932,4.4538,57.7651540349,13.1832,0.3138,13.1869341653,44.41,4.14,44.6025526175,132.03,13.1832,0.3138,13.1869341653,13.1832,0.3138,13.1869341653,0.0,0.0,0.0,133.35
2020-04-03 11:00:00,48.5282,-11.6882,49.9159314696,14.7282,0.15180000000000002,14.7289822622,33.8,-11.84,35.8137627177,131.5,56.4982,4.5418,56.6804600412,14.7282,0.15180000000000002,14.7289822622,41.77,4.39,42.0000595238,131.86,14.7282,0.15180000000000002,14.7289822622,14.7282,0.15180000000000002,14.7289822622,0.0,0.0,0.0,133.1
2020-04-03 11:30:00,48.0878,-11.728,49.4972978337,14.5378,-0.108,14.5382011556,33.55,-11.62,35.5053080539,131.73,55.5478,4.662,55.7430922074,14.5378,-0.108,14.5382011556,41.01,4.77,41.2864747829,132.0,14.5378,-0.108,14.5382011556,14.5378,-0.108,14.5382011556,0.0,0.0,0.0,133.33
2020-04-03 12:00:00,48.8632,-11.6334,50.2289588763,14.3832,-0.19340000000000002,14.3845001929,34.48,-11.44,36.3282809943,131.49,56.9032,4.9866,57.1212775575,14.3832,-0.19340000000000002,14.3845001929,42.52,5.18,42.8343647087,131.92,14.3832,-0.19340000000000002,14.3845001929,14.3832,-0.19340000000000002,14.3845001929,0.0,0.0,0.0,133.05
2020-04-03 12:30:00,48.4774,-13.1728,50.235256251,14.4674,-0.1728,14.468431933,34.01,-13.0,36.4098901399,131.63,56.5574,3.1672000000000002,56.6460117802,14.4674,-0.1728,14.468431933,42.09,3.34,42.2223128215,131.92,14.4674,-0.1728,14.468431933,14.4674,-0.1728,14.468431933,0.0,0.0,0.0,133.23
2020-04-03 13:00:00,48.9422,-13.0512,50.652470446,14.7822,-0.20120000000000002,14.7835691996,34.16,-12.85,36.4969601474,131.45,56.7722,3.2788,56.8668024622,14.7822,-0.20120000000000002,14.7835691996,41.99,3.48,42.133958988,131.92,14.7822,-0.20120000000000002,14.7835691996,14.7822,-0.20120000000000002,14.7835691996,0.0,0.0,0.0,133.04
2020-04-03 13:30:00,48.0192,-13.4176,49.8585555186,16.5492,-0.49760000000000004,16.5566792081,31.47,-12.92,34.018925615,132.03,54.8592,3.0024,54.9412980407,16.5492,-0.49760000000000004,16.5566792081,38.31,3.5,38.4695476968,132.43,16.5492,-0.49760000000000004,16.5566792081,16.5492,-0.49760000000000004,16.5566792081,0.0,0.0,0.0,133.64
2020-04-03 14:00:00,46.7908,-14.0046,48.8416603506,15.8108,-0.4046,15.8159760306,30.98,-13.6,33.8337169108,132.74,53.5908,2.4454000000000002,53.6465639701,15.8108,-0.4046,15.8159760306,37.78,2.85,37.8873448529,132.75,15.8108,-0.4046,15.8159760306,15.8108,-0.4046,15.8159760306,0.0,0.0,0.0,134.4
2020-04-03 14:30:00,45.3176,-14.2408,47.5024762976,16.5976,-0.39080000000000004,16.6022001674,28.72,-13.85,31.8851203542,132.95,51.3276,2.0892,51.3701010161,16.5976,-0.39080000000000004,16.6022001674,34.73,2.48,34.8184333364,132.94,16.5976,-0.39080000000000004,16.6022001674,16.5976,-0.39080000000000004,16.6022001674,0.0,0.0,0.0,134.63
2020-04-03 15:00:00,44.178,-14.3372,46.4462160767,16.388,-0.3372,16.3914687518,27.79,-14.0,31.1172636972,132.98,49.988,1.5528,50.0121118514,16.388,-0.3372,16.3914687518,33.6,1.8900000000000001,33.653114269,133.05,16.388,-0.3372,16.3914687518,16.388,-0.3372,16.3914687518,0.0,0.0,0.0,134.63
2020-04-03 15:30:00,44.9842,-2.4098,45.0487001553,15.7742,-0.2398,15.7760226192,29.21,-2.17,29.2904933383,132.42,47.5642,-34.6498,58.8469350237,15.7742,-0.2398,15.7760226192,31.79,-34.41,46.8471151727,133.71,15.7742,-0.2398,15.7760226192,15.7742,-0.2398,15.7760226192,0.0,0.0,0.0,132.55
2020-04-03 16:00:00,45.1228,-2.5284,45.1935823586,15.1428,-0.1884,15.1439719493,29.98,-2.34,30.0711822182,131.31,48.1128,-34.3784,59.1330356941,15.1428,-0.1884,15.1439719493,32.97,-34.19,47.4971262289,132.61,15.1428,-0.1884,15.1439719493,15.1428,-0.1884,15.1439719493,0.0,0.0,0.0,131.45
2020-04-03 16:30:00,45.6064,-3.0374,45.7074339656,14.2664,-0.047400000000000005,14.2664787428,31.34,-2.99,31.4823077299,131.93,49.1864,-35.3674,60.5818036024,14.2664,-0.047400000000000005,14.2664787428,34.92,-35.32,49.6679856648,133.12,14.2664,-0.047400000000000005,14.2664787428,14.2664,-0.047400000000000005,14.2664787428,0.0,0.0,0.0,132.06
2020-04-03 17:00:00,46.7622,-3.173,46.869726667,13.2922,0.117,13.2927149161,33.47,-3.29,33.6313098169,131.85,51.1622,-35.493,62.2681600647,13.2922,0.117,13.2927149161,37.87,-35.61,51.9827759936,133.05,13.2922,0.117,13.2927149161,13.2922,0.117,13.2927149161,0.0,0.0,0.0,131.97
2020-04-03 17:30:00,47.4976,-3.168,47.6031325625,12.0676,0.312,12.0716326054,35.43,-3.48,35.6004957831,131.42,52.9676,-35.178,63.5850480362,12.0676,0.312,12.0716326054,40.9,-35.49,54.1511781959,132.34,12.0676,0.312,12.0716326054,12.0676,0.312,12.0716326054,0.0,0.0,0.0,131.5
2020-04-03 18:00:00,48.3718,-2.4268,48.4326376886,12.2718,0.5232,12.2829480777,36.1,-2.95,36.2203326876,130.58,54.6618,-34.0568,64.4032453024,12.2718,0.5232,12.2829480777,42.39,-34.58,54.705470476,131.43,12.2718,0.5232,12.2829480777,12.2718,0.5232,12.2829480777,0.0,0.0,0.0,130.65
2020-04-03 18:30:00,50.937,-1.851,50.9706206554,10.217,0.6990000000000001,10.2408832627,40.72,-2.55,40.7997659307,130.64,58.787,-33.261,67.5441003345,10.217,0.6990000000000001,10.2408832627,48.57,-33.96,59.2648842064,131.76,10.217,0.6990000000000001,10.2408832627,10.217,0.6990000000000001,10.2408832627,0.0,0.0,0.0,130.65
