Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-03 19:00:00,51.0984,-2.0936,51.1412714304,9.6884,0.7464000000000001,9.7171090104,41.41,-2.84,41.5072728567,130.69,59.1684,-33.5836,68.0349744434,9.6884,0.7464000000000001,9.7171090104,49.48,-34.33,60.2230794629,131.76,9.6884,0.7464000000000001,9.7171090104,9.6884,0.7464000000000001,9.7171090104,0.0,0.0,0.0,130.65
2020-04-03 19:30:00,50.1634,-12.2092,51.6278148308,8.7434,0.8508,8.7846971604,41.42,-13.06,43.4301738426,131.44,62.0734,-4.6592,62.2480130783,8.7434,0.8508,8.7846971604,53.33,-5.51,53.6138881261,131.56,8.7434,0.8508,8.7846971604,8.7434,0.8508,8.7846971604,0.0,0.0,0.0,132.62
2020-04-03 20:00:00,49.3548,-14.5098,51.4434697418,8.3848,0.9102,8.4340580434,40.97,-15.42,43.7757615582,131.65,62.1048,1.7202000000000002,62.1286187765,8.3848,0.9102,8.4340580434,53.72,0.81,53.7261063171,131.56,8.3848,0.9102,8.4340580434,8.3848,0.9102,8.4340580434,0.0,0.0,0.0,133.15
2020-04-03 20:30:00,49.9506,-14.411,51.9878770615,6.5706,0.859,6.6265123074,43.38,-15.27,45.9890997955,131.19,63.0906,1.759,63.1151161716,6.5706,0.859,6.6265123074,56.52,0.9,56.5271651509,133.33,6.5706,0.859,6.6265123074,6.5706,0.859,6.6265123074,0.0,0.0,0.0,132.67
2020-04-03 21:00:00,49.4502,-14.0172,51.3984841788,6.4002,0.8428,6.4554528795,43.05,-14.86,45.5425306719,130.31,62.3702,1.9328,62.4001407361,6.4002,0.8428,6.4554528795,55.97,1.09,55.9806127155,133.33,6.4002,0.8428,6.4554528795,6.4002,0.8428,6.4554528795,0.0,0.0,0.0,131.8
2020-04-03 21:30:00,46.5546,-15.0968,48.9412316089,6.4046,0.8332,6.4585697643,40.15,-15.93,43.1947612564,131.16,58.4446,0.3332,58.4455497998,6.4046,0.8332,6.4585697643,52.04,-0.5,52.042401943,134.32,6.4046,0.8332,6.4585697643,6.4046,0.8332,6.4585697643,0.0,0.0,0.0,132.82
2020-04-03 22:00:00,44.1426,-15.1808,46.6800366688,6.3926,0.8392000000000001,6.4474484411,37.75,-16.02,41.0085710553,130.3,55.1326,-0.6408,55.1363238474,6.3926,0.8392000000000001,6.4474484411,48.74,-1.48,48.762465073,133.55,6.3926,0.8392000000000001,6.4474484411,6.3926,0.8392000000000001,6.4474484411,0.0,0.0,0.0,131.98
2020-04-03 22:30:00,42.466,-15.6998,45.2752126007,6.386,0.8402000000000001,6.4410350131000005,36.08,-16.54,39.6905278373,131.41,53.066,-1.0498,53.0763830346,6.386,0.8402000000000001,6.4410350131000005,46.68,-1.8900000000000001,46.7182459003,134.54,6.386,0.8402000000000001,6.4410350131000005,6.386,0.8402000000000001,6.4410350131000005,0.0,0.0,0.0,133.11
2020-04-03 23:00:00,40.1034,-6.8814,40.6895116402,6.3834,0.7886000000000001,6.4319270456,33.72,-7.67,34.5813143186,132.87,50.3534,-6.1914,50.7326159933,6.3834,0.7886000000000001,6.4319270456,43.97,-6.98,44.5205716495,134.04,6.3834,0.7886000000000001,6.4319270456,6.3834,0.7886000000000001,6.4319270456,0.0,0.0,0.0,133.94
2020-04-03 23:30:00,38.1696,-12.3054,40.1041298786,6.3896,0.8646,6.4478307453,31.78,-13.17,34.4008328388,132.78,47.4796,-14.2054,49.5591142508,6.3896,0.8646,6.4478307453,41.09,-15.07,43.766345518,135.39,6.3896,0.8646,6.4478307453,6.3896,0.8646,6.4478307453,0.0,0.0,0.0,133.99
2020-04-04 00:00:00,34.724,-18.3142,39.2576883889,6.384,0.8558,6.4411062435,28.34,-19.17,34.2146825208,132.65,42.834,-21.2442,47.8128391715,6.384,0.8558,6.4411062435,36.45,-22.1,42.6264295948,134.23,6.384,0.8558,6.4411062435,6.384,0.8558,6.4411062435,0.0,0.0,0.0,134.07
2020-04-04 00:30:00,33.2106,-5.6032,33.67996144,6.4006,0.8468,6.4563728672,26.81,-6.45,27.5749632819,132.11,40.5506,-5.8532,40.9708568448,6.4006,0.8468,6.4563728672,34.15,-6.7,34.8010416511,134.67,6.4006,0.8468,6.4563728672,6.4006,0.8468,6.4563728672,0.0,0.0,0.0,133.21
2020-04-04 01:00:00,31.549,-5.6536,32.0515614902,6.399,0.8464,6.4547342285,25.15,-6.5,25.976383505,132.97,38.479,-5.9536,38.9368564982,6.399,0.8464,6.4547342285,32.08,-6.8,32.7927796931,135.43,6.399,0.8464,6.4547342285,6.399,0.8464,6.4547342285,0.0,0.0,0.0,134.09
2020-04-04 01:30:00,31.9006,-4.9924,32.2888887718,6.3906,0.8576,6.44788695,25.51,-5.85,26.1721722446,131.85,38.8506,-5.1724,39.1934030434,6.3906,0.8576,6.44788695,32.46,-6.03,33.0153373449,134.54,6.3906,0.8576,6.44788695,6.3906,0.8576,6.44788695,0.0,0.0,0.0,132.94
2020-04-04 02:00:00,33.0852,-4.8944,33.4452628993,6.3852,0.8556,6.4422690413,26.7,-5.75,27.3121310044,131.96,40.2952,-4.9844,40.6023076487,6.3852,0.8556,6.4422690413,33.91,-5.84,34.409209523,134.63,6.3852,0.8556,6.4422690413,6.3852,0.8556,6.4422690413,0.0,0.0,0.0,133.05
2020-04-04 02:30:00,33.2044,-4.8244,33.553047771,6.3844,0.8456,6.4401554888,26.82,-5.67,27.4127944581,131.55,40.4244,-4.9744,40.7293109532,6.3844,0.8456,6.4401554888,34.04,-5.82,34.5339543059,134.33,6.3844,0.8456,6.4401554888,6.3844,0.8456,6.4401554888,0.0,0.0,0.0,132.65
2020-04-04 03:00:00,30.9438,-5.0624,31.3551694653,6.3838,0.8476,6.4398236156,24.56,-5.91,25.2610708403,132.33,37.6838,-5.2824,38.0522342603,6.3838,0.8476,6.4398236156,31.3,-6.13,31.8946218037,134.98,6.3838,0.8476,6.4398236156,6.3838,0.8476,6.4398236156,0.0,0.0,0.0,133.42
2020-04-04 03:30:00,29.3364,-9.475,30.828558026,6.3864,0.885,6.4474281663,22.95,-10.36,25.1799940429,132.0,35.2764,-10.405,36.7789127349,6.3864,0.885,6.4474281663,28.89,-11.29,31.017675606,134.98,6.3864,0.885,6.4474281663,6.3864,0.885,6.4474281663,0.0,0.0,0.0,133.25
2020-04-04 04:00:00,28.4962,-12.165,30.9841998354,6.3862,0.855,6.4431805376,22.11,-13.02,25.6587704304,131.24,34.0362,-13.375,36.5698446188,6.3862,0.855,6.4431805376,27.65,-14.23,31.0968712253,135.32,6.3862,0.855,6.4431805376,6.3862,0.855,6.4431805376,0.0,0.0,0.0,132.56
2020-04-04 04:30:00,27.5708,-12.3584,30.2138885812,6.3808,0.8516,6.4373776649,21.19,-13.21,24.9703864608,131.2,32.9308,-13.6384,35.6432818803,6.3808,0.8516,6.4373776649,26.55,-14.49,30.2466956873,135.32,6.3808,0.8516,6.4373776649,6.3808,0.8516,6.4373776649,0.0,0.0,0.0,132.56
2020-04-04 05:00:00,26.9664,-12.9208,29.9020701892,6.3864,0.8492000000000001,6.4426117064,20.58,-13.77,24.761851707799998,131.82,32.2164,-14.3208,35.2559461878,6.3864,0.8492000000000001,6.4426117064,25.83,-15.17,29.9552633105,134.06,6.3864,0.8492000000000001,6.4426117064,6.3864,0.8492000000000001,6.4426117064,0.0,0.0,0.0,133.18
2020-04-04 05:30:00,27.6774,-12.3936,30.3255633372,6.3874,0.8464,6.4432345697,21.29,-13.24,25.0711328025,131.76,33.1074,-13.6336,35.8046782379,6.3874,0.8464,6.4432345697,26.72,-14.48,30.3912619021,133.72,6.3874,0.8464,6.4432345697,6.3874,0.8464,6.4432345697,0.0,0.0,0.0,133.08
2020-04-04 06:00:00,28.8288,-11.8578,31.1722172821,6.3888,0.8422000000000001,6.4440721815,22.44,-12.7,25.7845612722,131.33,34.9188,-12.5678,37.111617996,6.3888,0.8422000000000001,6.4440721815,28.53,-13.41,31.5244191065,133.36,6.3888,0.8422000000000001,6.4440721815,6.3888,0.8422000000000001,6.4440721815,0.0,0.0,0.0,132.6
2020-04-04 06:30:00,29.7042,-12.0584,32.058454551,6.3942,0.8416,6.4493475794,23.31,-12.9,26.6414357721,131.26,36.2142,-12.1984,38.2134694081,6.3942,0.8416,6.4493475794,29.82,-13.04,32.5464898261,133.16,6.3942,0.8416,6.4493475794,6.3942,0.8416,6.4493475794,0.0,0.0,0.0,132.43
2020-04-04 07:00:00,29.9938,-11.7698,32.2204318792,6.4038,0.8502000000000001,6.4599918328,23.59,-12.62,26.7535511662,130.82,36.5638,-11.8298,38.4298795012,6.4038,0.8502000000000001,6.4599918328,30.16,-12.68,32.7170903352,132.76,6.4038,0.8502000000000001,6.4599918328,6.4038,0.8502000000000001,6.4599918328,0.0,0.0,0.0,131.98
2020-04-04 07:30:00,31.5174,-11.7962,33.652590349,6.5274,0.8338,6.5804386784,24.99,-12.63,28.0003035698,130.79,38.4374,-11.7362,40.1892038886,6.5274,0.8338,6.5804386784,31.91,-12.57,34.2965450155,132.66,6.5274,0.8338,6.5804386784,6.5274,0.8338,6.5804386784,0.0,0.0,0.0,131.87
2020-04-04 08:00:00,32.838,-11.5002,34.7935172703,6.868,0.7898000000000001,6.9132631977,25.97,-12.29,28.7312547585,130.27,39.848,-11.3302,41.4274852729,6.868,0.7898000000000001,6.9132631977,32.98,-12.12,35.1365166173,132.17,6.868,0.7898000000000001,6.9132631977,6.868,0.7898000000000001,6.9132631977,0.0,0.0,0.0,131.37
2020-04-04 08:30:00,34.9016,-11.2092,36.6574391795,7.0516,0.7108,7.0873337159,27.85,-11.92,30.2937105684,130.24,42.2916,-10.9492,43.6859749943,7.0516,0.7108,7.0873337159,35.24,-11.66,37.1189062339,131.89,7.0516,0.7108,7.0873337159,7.0516,0.7108,7.0873337159,0.0,0.0,0.0,131.33
2020-04-04 09:00:00,36.0936,-10.4426,37.573871982,7.7336,0.6374000000000001,7.7598226603,28.36,-11.08,30.447594322,130.27,43.4136,-10.1026,44.5735705516,7.7336,0.6374000000000001,7.7598226603,35.68,-10.74,37.2613741024,132.1,7.7336,0.6374000000000001,7.7598226603,7.7336,0.6374000000000001,7.7598226603,0.0,0.0,0.0,131.33
2020-04-04 09:30:00,36.5126,-0.418,36.5149925751,9.1026,0.492,9.1158867237,27.41,-0.91,27.4251016407,131.48,43.7726,1.5819999999999999,43.8011784631,9.1026,0.492,9.1158867237,34.67,1.09,34.6871301782,132.89,9.1026,0.492,9.1158867237,9.1026,0.492,9.1158867237,0.0,0.0,0.0,132.26
2020-04-04 10:00:00,39.016,3.3674,39.1610474676,9.356,0.47740000000000005,9.3681720074,29.66,2.89,29.8004647615,132.4,46.866,5.9774,47.2456481251,9.356,0.47740000000000005,9.3681720074,37.51,5.5,37.9110814934,133.73,9.356,0.47740000000000005,9.3681720074,9.356,0.47740000000000005,9.3681720074,0.0,0.0,0.0,133.13
2020-04-04 10:30:00,39.7098,3.0532,39.8270039832,10.3398,0.3432,10.3454942018,29.37,2.71,29.4947622469,131.84,47.1298,5.6232,47.4640751124,10.3398,0.3432,10.3454942018,36.79,5.28,37.1669544085,133.31,10.3398,0.3432,10.3454942018,10.3398,0.3432,10.3454942018,0.0,0.0,0.0,132.58
2020-04-04 11:00:00,40.3764,2.9136,40.4813875987,14.8864,-0.16640000000000002,14.8873299795,25.49,3.08,25.6754065206,131.73,45.4664,5.5236,45.8006952559,14.8864,-0.16640000000000002,14.8873299795,30.58,5.69,31.1048629639,133.31,14.8864,-0.16640000000000002,14.8873299795,14.8864,-0.16640000000000002,14.8873299795,0.0,0.0,0.0,132.49
2020-04-04 11:30:00,40.7844,3.2912,40.916980348,15.6544,-0.24880000000000002,15.656377001100001,25.13,3.54,25.3781106468,131.34,45.3744,5.8012,45.7437437996,15.6544,-0.24880000000000002,15.656377001100001,29.72,6.05,30.3295384073,133.0,15.6544,-0.24880000000000002,15.656377001100001,15.6544,-0.24880000000000002,15.656377001100001,0.0,0.0,0.0,132.12
2020-04-04 12:00:00,41.925,3.7984,42.0967156386,16.265,-0.37160000000000004,16.2692443451,25.66,4.17,25.9966247809,131.54,46.265,6.3584,46.699887318500004,16.265,-0.37160000000000004,16.2692443451,30.0,6.73,30.7456159476,133.2,16.265,-0.37160000000000004,16.2692443451,16.265,-0.37160000000000004,16.2692443451,0.0,0.0,0.0,132.33
2020-04-04 12:30:00,42.6166,4.1302,42.8162719956,16.4966,-0.39980000000000004,16.5014439247,26.12,4.53,26.509909468,131.32,46.9766,6.8202,47.4691065389,16.4966,-0.39980000000000004,16.5014439247,30.48,7.22,31.3234544711,132.92,16.4966,-0.39980000000000004,16.5014439247,16.4966,-0.39980000000000004,16.5014439247,0.0,0.0,0.0,132.1
2020-04-04 13:00:00,42.868,3.5388,43.0138178896,14.888,-0.2112,14.889497958,27.98,3.75,28.230177116,131.38,48.348,6.0588,48.7261547984,14.888,-0.2112,14.889497958,33.46,6.27,34.0423926891,132.92,14.888,-0.2112,14.889497958,14.888,-0.2112,14.889497958,0.0,0.0,0.0,132.18
2020-04-04 13:30:00,44.3672,3.7332,44.5239847507,12.9872,0.0632,12.9873537751,31.38,3.67,31.5938807366,131.67,50.9672,6.3032,51.3554846738,12.9872,0.0632,12.9873537751,37.98,6.24,38.4891932885,133.16,12.9872,0.0632,12.9873537751,12.9872,0.0632,12.9873537751,0.0,0.0,0.0,132.45
2020-04-04 14:00:00,44.075,3.6638,44.2270172569,13.705,0.0238,13.7050206654,30.37,3.64,30.5873584999,132.06,50.135,5.9338,50.4849304985,13.705,0.0238,13.7050206654,36.43,5.91,36.9062731795,133.62,13.705,0.0238,13.7050206654,13.705,0.0238,13.7050206654,0.0,0.0,0.0,132.88
2020-04-04 14:30:00,43.9546,3.5044,44.0940776128,13.7446,0.0244,13.7446216579,30.21,3.48,30.4097763885,132.69,50.3546,5.8144,50.6891801918,13.7446,0.0244,13.7446216579,36.61,5.79,37.0650266424,134.2,13.7446,0.0244,13.7446216579,13.7446,0.0244,13.7446216579,0.0,0.0,0.0,133.5
2020-04-04 15:00:00,43.4544,3.3104,43.5803123844,13.9844,-0.0196,13.9844137353,29.47,3.33,29.6575420425,132.97,49.7044,5.8404,50.0463550273,13.9844,-0.0196,13.9844137353,35.72,5.86,36.1974861006,134.48,13.9844,-0.0196,13.9844137353,13.9844,-0.0196,13.9844137353,0.0,0.0,0.0,133.78
2020-04-04 15:30:00,42.3958,2.902,42.4950051375,13.8058,0.012,13.8058052152,28.59,2.89,28.7356955719,133.44,48.5958,5.292,48.8830956634,13.8058,0.012,13.8058052152,34.79,5.28,35.1883858681,134.97,13.8058,0.012,13.8058052152,13.8058,0.012,13.8058052152,0.0,0.0,0.0,134.23
2020-04-04 16:00:00,42.2766,3.2222,42.3992155635,14.7666,-0.1078,14.7669934787,27.51,3.33,27.710810165,133.08,47.8066,5.6822,48.1431033524,14.7666,-0.1078,14.7669934787,33.04,5.79,33.5434896813,134.82,14.7666,-0.1078,14.7669934787,14.7666,-0.1078,14.7669934787,0.0,0.0,0.0,133.87
2020-04-04 16:30:00,42.2606,3.0286,42.3689831164,14.2206,-0.0114,14.2206045694,28.04,3.04,28.2043117271,133.59,48.2006,5.4486,48.5075775763,14.2206,-0.0114,14.2206045694,33.98,5.46,34.415868433,135.2,14.2206,-0.0114,14.2206045694,14.2206,-0.0114,14.2206045694,0.0,0.0,0.0,134.39
2020-04-04 17:00:00,42.9968,2.7532,43.0848572062,13.1968,0.1032,13.1972035098,29.8,2.65,29.9175951574,133.38,49.7668,5.1732,50.0349515887,13.1968,0.1032,13.1972035098,36.57,5.07,36.9197751889,134.89,13.1968,0.1032,13.1972035098,13.1968,0.1032,13.1972035098,0.0,0.0,0.0,134.16
2020-04-04 17:30:00,43.3092,2.8858,43.4052375443,11.8592,0.24580000000000002,11.8617470164,31.45,2.64,31.5606099434,133.88,51.0392,5.4058,51.3246783748,11.8592,0.24580000000000002,11.8617470164,39.18,5.16,39.5183248633,135.25,11.8592,0.24580000000000002,11.8617470164,11.8592,0.24580000000000002,11.8617470164,0.0,0.0,0.0,134.6
2020-04-04 18:00:00,43.6022,3.5192,43.7439894555,10.5522,0.4192,10.5605233526,33.05,3.1,33.1950674047,133.32,52.3222,6.2592,52.6952578272,10.5522,0.4192,10.5605233526,41.77,5.84,42.1762788781,134.75,10.5522,0.4192,10.5605233526,10.5522,0.4192,10.5605233526,0.0,0.0,0.0,133.98
2020-04-04 18:30:00,44.6192,3.3914,44.7479005385,10.3092,0.6214000000000001,10.3279108536,34.31,2.77,34.4216356381,132.29,54.1292,6.0114,54.461979606,10.3092,0.6214000000000001,10.3279108536,43.82,5.39,44.1502491499,133.5,10.3092,0.6214000000000001,10.3279108536,10.3092,0.6214000000000001,10.3279108536,0.0,0.0,0.0,132.89
2020-04-04 19:00:00,43.9294,2.5452,44.0030706588,8.9594,0.7352000000000001,8.9895143028,34.97,1.81,35.0168102488,131.94,53.8794,4.8852,54.1004151869,8.9594,0.7352000000000001,8.9895143028,44.92,4.15,45.1112945946,133.0,8.9594,0.7352000000000001,8.9895143028,8.9594,0.7352000000000001,8.9895143028,0.0,0.0,0.0,132.57
2020-04-04 19:30:00,42.8468,1.8544,42.8869102361,8.1768,0.8644000000000001,8.2223625315,34.67,0.99,34.6841318185,132.1,52.6868,4.1044,52.8464283902,8.1768,0.8644000000000001,8.2223625315,44.51,3.24,44.6277682615,133.11,8.1768,0.8644000000000001,8.2223625315,8.1768,0.8644000000000001,8.2223625315,0.0,0.0,0.0,132.71
2020-04-04 20:00:00,42.9096,1.99,42.9557199004,7.9096,0.92,7.9629248496,35.0,1.07,35.0163518945,132.31,52.8696,4.23,53.0385473421,7.9096,0.92,7.9629248496,44.96,3.31,45.0816780965,133.44,7.9096,0.92,7.9629248496,7.9096,0.92,7.9629248496,0.0,0.0,0.0,132.95
2020-04-04 20:30:00,43.1808,-6.5844000000000005,43.6799245878,6.6408000000000005,0.8456,6.6944203633,36.54,-7.43,37.287752681,131.09,53.6408,-6.2544,54.0041937631,6.6408000000000005,0.8456,6.6944203633,47.0,-7.1,47.5332515193,132.12,6.6408000000000005,0.8456,6.6944203633,6.6408000000000005,0.8456,6.6944203633,0.0,0.0,0.0,131.95
2020-04-04 21:00:00,42.5652,-10.4494,43.8290567021,6.5652,0.8406,6.6187959177,36.0,-11.29,37.7288231992,130.94,52.9352,-11.0594,54.0781446372,6.5652,0.8406,6.6187959177,46.37,-11.9,47.8726111676,133.31,6.5652,0.8406,6.6187959177,6.5652,0.8406,6.6187959177,0.0,0.0,0.0,131.92
2020-04-04 21:30:00,40.9596,-11.5392,42.5539888706,6.5796,0.8308000000000001,6.6318447509,34.38,-12.37,36.5376696028,131.94,50.9296,-12.5992,52.4648834631,6.5796,0.8308000000000001,6.6318447509,44.35,-13.43,46.3388325274,134.47,6.5796,0.8308000000000001,6.6318447509,6.5796,0.8308000000000001,6.6318447509,0.0,0.0,0.0,132.97
2020-04-04 22:00:00,40.722,-12.0366,42.4636435502,6.562,0.8334,6.6147108448,34.16,-12.87,36.5040066294,131.59,50.542,-13.3666,52.2796304459,6.562,0.8334,6.6147108448,43.98,-14.2,46.2155861155,134.21,6.562,0.8334,6.6147108448,6.562,0.8334,6.6147108448,0.0,0.0,0.0,132.68
2020-04-04 22:30:00,39.0276,-12.3096,40.9228519769,6.4876000000000005,0.8404,6.5418060136000005,32.54,-13.15,35.0966394403,132.27,48.3876,-13.749600000000001,50.3031940727,6.4876000000000005,0.8404,6.5418060136000005,41.9,-14.59,44.3675343016,134.76,6.4876000000000005,0.8404,6.5418060136000005,6.4876000000000005,0.8404,6.5418060136000005,0.0,0.0,0.0,133.35
2020-04-04 23:00:00,37.1176,-12.024,39.0165709124,6.4676,0.8260000000000001,6.5201323422,30.65,-12.85,33.234695726,132.18,45.9076,-13.464,47.8412691487,6.4676,0.8260000000000001,6.5201323422,39.44,-14.29,41.9489892608,134.84,6.4676,0.8260000000000001,6.5201323422,6.4676,0.8260000000000001,6.5201323422,0.0,0.0,0.0,133.27
2020-04-04 23:30:00,34.538,-19.5956,39.7097089307,6.438,0.8544,6.4944471173,28.1,-20.45,34.7535969361,131.38,42.978,-10.8356,44.322891505,6.438,0.8544,6.4944471173,36.54,-11.69,38.3644066812,134.31,6.438,0.8544,6.4944471173,6.438,0.8544,6.4944471173,0.0,0.0,0.0,132.91
2020-04-05 00:00:00,31.9796,-27.9462,42.4698117561,6.4296,0.8338,6.4834387943,25.55,-28.78,38.4849438092,130.43,41.1596,1.8838,41.2026864974,6.4296,0.8338,6.4834387943,34.73,1.05,34.7458688192,133.86,6.4296,0.8338,6.4834387943,6.4296,0.8338,6.4834387943,0.0,0.0,0.0,132.72
2020-04-05 00:30:00,30.5664,-28.3536,41.6921028724,6.4364,0.8364,6.4905169224,24.13,-29.19,37.872324988,130.89,39.3864,1.5764,39.4179342675,6.4364,0.8364,6.4905169224,32.95,0.74,32.9583085124,134.19,6.4364,0.8364,6.4905169224,6.4364,0.8364,6.4905169224,0.0,0.0,0.0,133.16
2020-04-05 01:00:00,29.4612,-28.5036,40.9928959504,6.4312000000000005,0.8464,6.4866575677,23.03,-29.35,37.3068814028,131.16,37.9812,1.0864,37.9967343123,6.4312000000000005,0.8464,6.4866575677,31.55,0.24,31.5509128236,134.47,6.4312000000000005,0.8464,6.4866575677,6.4312000000000005,0.8464,6.4866575677,0.0,0.0,0.0,133.5
2020-04-05 01:30:00,29.9348,-28.529,41.352099004,6.4548,0.841,6.5093566533,23.48,-29.37,37.6019587256,131.23,38.5248,1.321,38.5474416277,6.4548,0.841,6.5093566533,32.07,0.48,32.073591941,134.5,6.4548,0.841,6.5093566533,6.4548,0.841,6.5093566533,0.0,0.0,0.0,133.54
2020-04-05 02:00:00,30.926,-27.334600000000002,41.2746633319,6.456,0.8454,6.5111164296,24.47,-28.18,37.3214857689,130.23,39.576,2.2754,39.6413574586,6.456,0.8454,6.5111164296,33.12,1.43,33.1508567008,133.62,6.456,0.8454,6.5111164296,6.456,0.8454,6.5111164296,0.0,0.0,0.0,132.5
2020-04-05 02:30:00,31.7284,-28.355,42.552290086,6.4684,0.835,6.5220720297,25.26,-29.19,38.6021204081,131.16,40.5484,1.525,40.5770670152,6.4684,0.835,6.5220720297,34.08,0.6900000000000001,34.0869843195,134.44,6.4684,0.835,6.5220720297,6.4684,0.835,6.5220720297,0.0,0.0,0.0,133.47
2020-04-05 03:00:00,32.1806,-29.8454,43.8900776659,6.4606,0.8346,6.5142850352,25.72,-30.68,40.0347449099,132.54,41.1406,0.6246,41.1453410913,6.4606,0.8346,6.5142850352,34.68,-0.21,34.6806358073,135.65,6.4606,0.8346,6.5142850352,6.4606,0.8346,6.5142850352,0.0,0.0,0.0,134.9
2020-04-05 03:30:00,32.1362,-29.579,43.6766824683,6.4562,0.841,6.5107449221,25.68,-30.42,39.8100339111,132.59,41.0762,1.111,41.0912220242,6.4562,0.841,6.5107449221,34.62,0.27,34.6210528436,135.74,6.4562,0.841,6.5107449221,6.4562,0.841,6.5107449221,0.0,0.0,0.0,134.9
2020-04-05 04:00:00,32.7278,-17.7652,37.2385717218,6.4778,0.8548,6.5339556074,26.25,-18.62,32.1833326428,131.61,38.1478,-33.4552,50.7395807224,6.4778,0.8548,6.5339556074,31.67,-34.31,46.6922370421,132.96,6.4778,0.8548,6.5339556074,6.4778,0.8548,6.5339556074,0.0,0.0,0.0,132.55
2020-04-05 04:30:00,32.5572,-16.8938,36.6793095666,6.4572,0.8362,6.5111183586,26.1,-17.73,31.5525418944,131.61,37.8472,-35.9938,52.2299165831,6.4572,0.8362,6.5111183586,31.39,-36.83,48.3919518102,132.84,6.4572,0.8362,6.5111183586,6.4572,0.8362,6.5111183586,0.0,0.0,0.0,132.45
2020-04-05 05:00:00,32.4302,-16.769,36.5091390345,6.4202,0.841,6.4750481882,26.01,-17.61,31.4107019979,131.23,37.5402,-35.479,51.6529385131,6.4202,0.841,6.4750481882,31.12,-36.32,47.828828127,132.53,6.4202,0.841,6.4750481882,6.4202,0.841,6.4750481882,0.0,0.0,0.0,132.04
2020-04-05 05:30:00,32.4734,-16.863,36.5907430447,6.4134,0.847,6.4690886963,26.06,-17.71,31.5082163887,131.03,37.6334,-35.113,51.4703367442,6.4134,0.847,6.4690886963,31.22,-35.96,47.6215287449,132.33,6.4134,0.847,6.4690886963,6.4134,0.847,6.4690886963,0.0,0.0,0.0,131.79
2020-04-05 06:00:00,33.0812,-16.4288,36.9360428698,6.4212,0.8312,6.4747743497,26.66,-17.26,31.7594584337,130.85,38.5412,-34.4688,51.7061144438,6.4212,0.8312,6.4747743497,32.12,-35.3,47.7261395883,132.2,6.4212,0.8312,6.4747743497,6.4212,0.8312,6.4747743497,0.0,0.0,0.0,131.59
2020-04-05 06:30:00,33.2504,-16.8716,37.2859220983,6.4404,0.8384,6.4947414668,26.81,-17.71,32.1312962701,130.58,38.9304,-34.8716,52.2647541917,6.4404,0.8384,6.4947414668,32.49,-35.71,48.278403039,131.84,6.4404,0.8384,6.4947414668,6.4404,0.8384,6.4947414668,0.0,0.0,0.0,131.31
2020-04-05 07:00:00,33.2906,-16.7962,37.2877511094,6.5206,0.8538,6.5762602442,26.77,-17.65,32.0648623886,130.67,39.0006,-34.7462,52.2335640637,6.5206,0.8538,6.5762602442,32.48,-35.6,48.1903558816,131.88,6.5206,0.8538,6.5762602442,6.5206,0.8538,6.5762602442,0.0,0.0,0.0,131.37
2020-04-05 07:30:00,34.8476,-15.9492,38.3240421459,6.9176,0.7408,6.9571527509,27.93,-16.69,32.5367638219,130.14,40.6976,-33.4292,52.6669351529,6.9176,0.7408,6.9571527509,33.78,-34.17,48.0486971728,132.25,6.9176,0.7408,6.9571527509,6.9176,0.7408,6.9571527509,0.0,0.0,0.0,130.79
2020-04-05 08:00:00,35.6058,-15.6472,38.8922596602,7.8958,0.6128,7.9195442722,27.71,-16.26,32.128362859,130.86,41.1458,-33.3372,52.9560738866,7.8958,0.6128,7.9195442722,33.25,-33.95,47.5201536193,134.26,7.8958,0.6128,7.9195442722,7.8958,0.6128,7.9195442722,0.0,0.0,0.0,131.51
2020-04-05 08:30:00,36.1878,-15.4224,39.3370981467,9.5178,0.49760000000000004,9.5307986339,26.67,-15.92,31.0601883446,130.82,41.1978,-33.2624,52.949466273,9.5178,0.49760000000000004,9.5307986339,31.68,-33.76,46.2964361479,134.26,9.5178,0.49760000000000004,9.5307986339,9.5178,0.49760000000000004,9.5307986339,0.0,0.0,0.0,131.51
2020-04-05 09:00:00,37.852,-15.1352,40.7657721997,8.802,0.5448000000000001,8.8188440875,29.05,-15.68,33.0115873596,130.63,43.682,-32.7352,54.5867240548,8.802,0.5448000000000001,8.8188440875,34.88,-33.28,48.2096753775,133.97,8.802,0.5448000000000001,8.8188440875,8.802,0.5448000000000001,8.8188440875,0.0,0.0,0.0,131.29
2020-04-05 09:30:00,39.316,-14.9196,42.0516625136,8.316,0.6004,8.3376457205,31.0,-15.52,34.6680025384,130.21,45.666,-32.3196,55.9458675879,8.316,0.6004,8.3376457205,37.35,-32.92,49.7870354611,133.53,8.316,0.6004,8.3376457205,8.316,0.6004,8.3376457205,0.0,0.0,0.0,130.87
2020-04-05 10:00:00,40.965,-20.7164,45.9053423248,9.785,0.4536,9.7955080501,31.18,-21.17,37.6876810112,130.45,49.005,-10.1564,50.0464033269,9.785,0.4536,9.7955080501,39.22,-10.61,40.6297981782,133.14,9.785,0.4536,9.7955080501,9.785,0.4536,9.7955080501,0.0,0.0,0.0,131.93
2020-04-05 10:30:00,41.7846,-25.3388,48.8672444752,12.4646,0.1512,12.465517021,29.32,-25.49,38.8510295874,129.71,50.0646,5.4912,50.3648433989,12.4646,0.1512,12.465517021,37.6,5.34,37.9773037484,131.75,12.4646,0.1512,12.465517021,12.4646,0.1512,12.465517021,0.0,0.0,0.0,131.8
2020-04-05 11:00:00,41.8618,-25.8598,49.2050765194,14.4618,-0.059800000000000006,14.4619236369,27.4,-25.8,37.6350900092,130.23,49.4618,5.1202,49.7261109205,14.4618,-0.059800000000000006,14.4619236369,35.0,5.18,35.3812436186,132.02,14.4618,-0.059800000000000006,14.4619236369,14.4618,-0.059800000000000006,14.4619236369,0.0,0.0,0.0,132.34
2020-04-05 11:30:00,42.8954,-25.5646,49.9355996692,13.9154,0.0154,13.9154085215,28.98,-25.58,38.6545831694,130.03,51.0854,5.4354,51.3737449124,13.9154,0.0154,13.9154085215,37.17,5.42,37.5630842717,131.89,13.9154,0.0154,13.9154085215,13.9154,0.0154,13.9154085215,0.0,0.0,0.0,132.15
2020-04-05 12:00:00,44.2796,-24.8568,50.7793607916,14.4496,-0.1668,14.4505627018,29.83,-24.69,38.7224095325,130.6,52.3496,6.6932,52.7757477105,14.4496,-0.1668,14.4505627018,37.9,6.86,38.5158357043,132.43,14.4496,-0.1668,14.4505627018,14.4496,-0.1668,14.4505627018,0.0,0.0,0.0,132.68
2020-04-05 12:30:00,45.487,-24.4478,51.6407019108,16.337,-0.3678,16.3411396738,29.15,-24.08,37.8096403051,130.55,52.787,7.2222,53.2787719626,16.337,-0.3678,16.3411396738,36.45,7.59,37.2318492691,132.38,16.337,-0.3678,16.3411396738,16.337,-0.3678,16.3411396738,0.0,0.0,0.0,132.63
2020-04-05 13:00:00,44.6082,-24.68,50.9803286302,16.9582,-0.43,16.9636507639,27.65,-24.25,36.7775067127,130.55,51.6382,6.85,52.0905576783,16.9582,-0.43,16.9636507639,34.68,7.28,35.4358688337,132.33,16.9582,-0.43,16.9636507639,16.9582,-0.43,16.9636507639,0.0,0.0,0.0,132.63
2020-04-05 13:30:00,43.4414,-24.6764,49.9607841304,16.0714,-0.2564,16.0734451478,27.37,-24.42,36.6804212081,130.96,50.9314,7.0436,51.4161434466,16.0714,-0.2564,16.0734451478,34.86,7.3,35.6161424076,132.72,16.0714,-0.2564,16.0734451478,16.0714,-0.2564,16.0734451478,0.0,0.0,0.0,133.07
2020-04-05 14:00:00,42.4518,-24.8216,49.1758797562,14.3918,-0.0916,14.3920915019,28.06,-24.73,37.4023595512,130.93,50.6918,6.8784,51.1563385496,14.3918,-0.0916,14.3920915019,36.3,6.97,36.963101872,132.79,14.3918,-0.0916,14.3920915019,14.3918,-0.0916,14.3920915019,0.0,0.0,0.0,133.07
2020-04-05 14:30:00,42.1648,-25.3304,49.1884084231,12.1648,0.1996,12.1664374079,30.0,-25.53,39.3926503297,131.06,51.4648,6.3396,51.8537960732,12.1648,0.1996,12.1664374079,39.3,6.14,39.7767469761,132.83,12.1648,0.1996,12.1664374079,12.1648,0.1996,12.1664374079,0.0,0.0,0.0,133.21
2020-04-05 15:00:00,42.121,-25.3942,49.1837781656,12.600999999999999,0.18580000000000002,12.6023697232,29.52,-25.58,39.0610650136,131.0,50.941,6.1758,51.3139940624,12.600999999999999,0.18580000000000002,12.6023697232,38.34,5.99,38.8050988918,132.83,12.600999999999999,0.18580000000000002,12.6023697232,12.600999999999999,0.18580000000000002,12.6023697232,0.0,0.0,0.0,133.17
2020-04-05 15:30:00,41.5502,-26.2784,49.1627239542,11.9602,0.2716,11.9632834373,29.59,-26.55,39.7551330019,131.24,50.6902,4.9716000000000005,50.9334191136,11.9602,0.2716,11.9632834373,38.73,4.7,39.0141371813,132.9,11.9602,0.2716,11.9632834373,11.9602,0.2716,11.9632834373,0.0,0.0,0.0,133.41
2020-04-05 16:00:00,41.6048,-26.5626,49.3612307565,11.1948,0.3074,11.1990196803,30.41,-26.87,40.5803523888,130.75,51.2548,4.2974,51.4346397849,11.1948,0.3074,11.1990196803,40.06,3.99,40.2582128267,132.5,11.1948,0.3074,11.1990196803,11.1948,0.3074,11.1990196803,0.0,0.0,0.0,132.91
2020-04-05 16:30:00,43.9642,-25.5776,50.8631939953,13.1142,0.12240000000000001,13.1147711913,30.85,-25.7,40.1523660573,130.4,52.7342,5.8424,53.0568514652,13.1142,0.12240000000000001,13.1147711913,39.62,5.72,40.0307731627,132.27,13.1142,0.12240000000000001,13.1147711913,13.1142,0.12240000000000001,13.1147711913,0.0,0.0,0.0,132.43
2020-04-05 17:00:00,44.9734,-25.3964,51.6486576836,13.4234,0.08360000000000001,13.423660325,31.55,-25.48,40.5540737781,130.09,53.8934,5.9136,54.2168721757,13.4234,0.08360000000000001,13.423660325,40.47,5.83,40.8877707879,131.95,13.4234,0.08360000000000001,13.423660325,13.4234,0.08360000000000001,13.423660325,0.0,0.0,0.0,132.1
2020-04-05 17:30:00,45.4414,-25.948,52.3279995601,12.1214,0.252,12.1240192164,33.32,-26.2,42.3870546276,130.75,55.4514,5.632,55.7366772059,12.1214,0.252,12.1240192164,43.33,5.38,43.6627220865,132.6,12.1214,0.252,12.1240192164,12.1214,0.252,12.1240192164,0.0,0.0,0.0,132.76
2020-04-05 18:00:00,47.7018,-25.0248,53.8674515666,10.0718,0.4852,10.0834802663,37.63,-25.51,45.4618191453,130.13,59.2818,6.5052,59.6376511801,10.0718,0.4852,10.0834802663,49.21,6.02,49.5768544787,132.09,10.0718,0.4852,10.0834802663,10.0718,0.4852,10.0834802663,0.0,0.0,0.0,132.06
2020-04-05 18:30:00,49.4022,-10.0012,50.4043784435,7.9822,0.6388,8.0077201674,41.42,-10.64,42.7647752245,130.33,61.0522,0.9688,61.0598861633,7.9822,0.6388,8.0077201674,53.07,0.33,53.0710259935,132.18,7.9822,0.6388,8.0077201674,7.9822,0.6388,8.0077201674,0.0,0.0,0.0,131.39
2020-04-05 19:00:00,50.8942,6.815,51.3484548807,7.1742,0.735,7.2117522586,43.72,6.08,44.140738553,131.36,61.9942,-5.765,62.2616740751,7.1742,0.735,7.2117522586,54.82,-6.5,55.2040071009,133.21,7.1742,0.735,7.2117522586,7.1742,0.735,7.2117522586,0.0,0.0,0.0,131.36
2020-04-05 19:30:00,50.597,7.0682,51.0883143218,6.867,0.8182,6.9155723003,43.73,6.25,44.1743749248,131.48,61.897,-5.5618,62.1463774346,6.867,0.8182,6.9155723003,55.03,-6.38,55.398603773,133.28,6.867,0.8182,6.9155723003,6.867,0.8182,6.9155723003,0.0,0.0,0.0,131.47
2020-04-05 20:00:00,50.0806,6.753,50.5338451472,6.7606,0.843,6.8129554057,43.32,5.91,43.7212820032,131.14,61.3006,-5.917,61.5855051888,6.7606,0.843,6.8129554057,54.54,-6.76,54.9573398192,132.93,6.7606,0.843,6.8129554057,6.7606,0.843,6.8129554057,0.0,0.0,0.0,131.18
2020-04-05 20:30:00,51.1944,6.7074,51.631926229,6.6844,0.8274,6.7354134335,44.51,5.88,44.8967092335,131.29,62.6844,-6.0026,62.9711458536,6.6844,0.8274,6.7354134335,56.0,-6.83,56.4149705309,133.11,6.6844,0.8274,6.7354134335,6.6844,0.8274,6.7354134335,0.0,0.0,0.0,131.32
2020-04-05 21:00:00,49.7416,6.4466,50.1576058252,6.7516,0.8266,6.8020122111,42.99,5.62,43.3557896941,132.33,60.8516,-6.5634,61.2045377576,6.7516,0.8266,6.8020122111,54.1,-7.39,54.6024001304,134.15,6.7516,0.8266,6.8020122111,6.7516,0.8266,6.8020122111,0.0,0.0,0.0,132.38
2020-04-05 21:30:00,46.1346,4.4554,46.3492384654,6.7146,0.8354,6.7663687691,39.42,3.62,39.5858661646,131.18,56.0846,-9.2146,56.8365305971,6.7146,0.8354,6.7663687691,49.37,-10.05,50.3825307026,132.98,6.7146,0.8354,6.7663687691,6.7146,0.8354,6.7663687691,0.0,0.0,0.0,131.31
2020-04-05 22:00:00,43.459,3.8614,43.630208468,6.749,0.8214,6.7988012885,36.71,3.04,36.835657996,132.45,52.629,-10.5786,53.6816394958,6.749,0.8214,6.7988012885,45.88,-11.4,47.2750928079,134.23,6.749,0.8214,6.7988012885,6.749,0.8214,6.7988012885,0.0,0.0,0.0,132.68
2020-04-05 22:30:00,42.058,3.426,42.197308445,6.7780000000000005,0.8260000000000001,6.8281446968,35.28,2.6,35.3756752586,132.02,50.838,-10.834,51.9795902254,6.7780000000000005,0.8260000000000001,6.8281446968,44.06,-11.66,45.5767396816,133.82,6.7780000000000005,0.8260000000000001,6.8281446968,6.7780000000000005,0.8260000000000001,6.8281446968,0.0,0.0,0.0,132.18
2020-04-05 23:00:00,40.6896,3.819,40.8684268006,6.7396,0.8290000000000001,6.7903938884,33.95,2.99,34.0814113558,133.37,48.9996,-11.001,50.2193468811,6.7396,0.8290000000000001,6.7903938884,42.26,-11.83,43.8845815749,135.17,6.7396,0.8290000000000001,6.7903938884,6.7396,0.8290000000000001,6.7903938884,0.0,0.0,0.0,133.61
2020-04-05 23:30:00,38.9796,1.4696,39.0072934247,6.7396,0.8296,6.7904671651,32.24,0.64,32.2463517316,133.58,46.9596,-9.8904,47.9898327182,6.7396,0.8296,6.7904671651,40.22,-10.72,41.6241132038,135.45,6.7396,0.8296,6.7904671651,6.7396,0.8296,6.7904671651,0.0,0.0,0.0,133.98
2020-04-06 00:00:00,36.5864,-16.8658,40.2867208221,6.5964,0.7242000000000001,6.6360348552,29.99,-17.59,34.7679191209,131.85,45.2064,-5.3858,45.5260962811,6.5964,0.7242000000000001,6.6360348552,38.61,-6.11,39.0904617522,133.73,6.5964,0.7242000000000001,6.6360348552,6.5964,0.7242000000000001,6.6360348552,0.0,0.0,0.0,133.27
2020-04-06 00:30:00,34.857,-21.4834,40.9456581894,6.537,0.8366,6.5903162716,28.32,-22.32,36.0583527078,131.4,44.497,8.5666,45.3141219109,6.537,0.8366,6.5903162716,37.96,7.73,38.7390565192,132.79,6.537,0.8366,6.5903162716,6.537,0.8366,6.5903162716,0.0,0.0,0.0,133.43
2020-04-06 01:00:00,33.5252,-21.639,39.9021973836,6.7252,0.841,6.7775803972,26.8,-22.48,34.9798570609,131.76,42.8152,8.761,43.7023623165,6.7252,0.841,6.7775803972,36.09,7.92,36.9488091824,133.26,6.7252,0.841,6.7775803972,6.7252,0.841,6.7775803972,0.0,0.0,0.0,133.79
2020-04-06 01:30:00,33.8626,-21.4754,40.0982354215,6.7826,0.8346,6.833755916,27.08,-22.31,35.0865002529,131.44,43.1726,8.7646,44.0532814206,6.7826,0.8346,6.833755916,36.39,7.93,37.2440196542,132.92,6.7826,0.8346,6.833755916,6.7826,0.8346,6.833755916,0.0,0.0,0.0,133.43
2020-04-06 02:00:00,34.38,-21.3064,40.4468426575,6.66,0.8436,6.7132153965,27.72,-22.15,35.4826845095,131.05,43.82,8.7736,44.6896907235,6.66,0.8436,6.7132153965,37.16,7.93,37.9967169634,132.51,6.66,0.8436,6.7132153965,6.66,0.8436,6.7132153965,0.0,0.0,0.0,133.05
2020-04-06 02:30:00,33.9664,-21.7102,40.3118979087,6.6464,0.8498,6.7005069211,27.32,-22.56,35.4307211329,131.44,43.3264,8.4498,44.1426784076,6.6464,0.8498,6.7005069211,36.68,7.6,37.4590763367,132.77,6.6464,0.8498,6.7005069211,6.6464,0.8498,6.7005069211,0.0,0.0,0.0,133.45
2020-04-06 03:00:00,33.2796,-21.7342,39.7480468174,6.6596,0.8358,6.7118428021,26.62,-22.57,34.9002765032,131.63,42.4696,8.5158,43.3149601616,6.6596,0.8358,6.7118428021,35.81,7.68,36.624288389,132.99,6.6596,0.8358,6.7118428021,6.6596,0.8358,6.7118428021,0.0,0.0,0.0,133.65
2020-04-06 03:30:00,32.801,-21.8552,39.415166726,6.611,0.8348,6.6634984835,26.19,-22.69,34.6518715223,132.25,41.881,8.6748,42.7699697924,6.611,0.8348,6.6634984835,35.27,7.84,36.1308524671,133.65,6.611,0.8348,6.6634984835,6.611,0.8348,6.6634984835,0.0,0.0,0.0,134.31
2020-04-06 04:00:00,32.3486,-21.7342,38.9718792413,6.5086,0.8458,6.5633262604,25.84,-22.58,34.315623264,131.99,41.2986,8.7258,42.2103535593,6.5086,0.8458,6.5633262604,34.79,7.88,35.6712559353,133.56,6.5086,0.8458,6.5633262604,6.5086,0.8458,6.5633262604,0.0,0.0,0.0,134.04
2020-04-06 04:30:00,32.164,-21.7984,38.8547698302,6.494,0.8316,6.5470294455,25.67,-22.63,34.2208386805,132.1,41.094,8.7416,42.0134788676,6.494,0.8316,6.5470294455,34.6,7.91,35.4926485346,133.66,6.494,0.8316,6.5470294455,6.494,0.8316,6.5470294455,0.0,0.0,0.0,134.14
2020-04-06 05:00:00,32.279,-21.5672,38.8211019529,6.469,0.8328,6.5223858242,25.81,-22.4,34.1747874902,131.76,41.239,8.8628,42.1806157475,6.469,0.8328,6.5223858242,34.77,8.03,35.6852042169,133.44,6.469,0.8328,6.5223858242,6.469,0.8328,6.5223858242,0.0,0.0,0.0,133.8
2020-04-06 05:30:00,32.601,-21.586,39.0996240007,6.491,0.844,6.5456410687,26.11,-22.43,34.4214613287,131.94,41.651,8.884,42.58792384,6.491,0.844,6.5456410687,35.16,8.04,36.06753665,133.58,6.491,0.844,6.5456410687,6.491,0.844,6.5456410687,0.0,0.0,0.0,133.97
2020-04-06 06:00:00,33.2812,-21.159,39.4378188347,6.4912,0.841,6.5454532647,26.79,-22.0,34.6656039901,131.52,42.5012,9.231,43.4921068981,6.4912,0.841,6.5454532647,36.01,8.39,36.9744803885,133.15,6.4912,0.841,6.5454532647,6.4912,0.841,6.5454532647,0.0,0.0,0.0,133.5
2020-04-06 06:30:00,34.2516,-20.6278,39.9834745289,6.5516,0.8422000000000001,6.6055100787,27.7,-21.47,35.0464106579,131.89,43.7716,10.1922,44.9425623146,6.5516,0.8422000000000001,6.6055100787,37.22,9.35,38.3764367809,133.47,6.5516,0.8422000000000001,6.6055100787,6.5516,0.8422000000000001,6.6055100787,0.0,0.0,0.0,133.91
2020-04-06 07:00:00,35.7536,-19.325,40.6420415083,6.4536,0.845,6.5086848103,29.3,-20.17,35.5713213137,130.79,45.9736,11.725,47.4452054686,6.4536,0.845,6.5086848103,39.52,10.88,40.9903012919,132.47,6.4536,0.845,6.5086848103,6.4536,0.845,6.5086848103,0.0,0.0,0.0,132.69
2020-04-06 07:30:00,37.0612,-19.3618,41.8140149314,6.6212,0.7982,6.669138826,30.44,-20.16,36.5105354658,130.92,47.6512,12.0082,49.1409577509,6.6212,0.7982,6.669138826,41.03,11.21,42.5338100809,132.36,6.6212,0.7982,6.669138826,6.6212,0.7982,6.669138826,0.0,0.0,0.0,132.8
2020-04-06 08:00:00,38.662,-19.0046,43.0804487576,7.412,0.6654,7.4418076541,31.25,-19.67,36.925213608,131.28,49.252,12.6054,50.8395083883,7.412,0.6654,7.4418076541,41.84,11.94,43.5103344046,132.79,7.412,0.6654,7.4418076541,7.412,0.6654,7.4418076541,0.0,0.0,0.0,133.15
2020-04-06 08:30:00,40.3588,-17.7474,44.0885806553,8.6888,0.5626,8.7069951304,31.67,-18.31,36.5820311082,130.45,50.6788,13.7226,52.5038143395,8.6888,0.5626,8.7069951304,41.99,13.16,44.0039282337,131.98,8.6888,0.5626,8.7069951304,8.6888,0.5626,8.7069951304,0.0,0.0,0.0,132.3
2020-04-06 09:00:00,39.865,-18.1354,43.7962436535,10.225,0.4146,10.2334020814,29.64,-18.55,34.9661564945,130.45,49.065,12.9946,50.7566138957,10.225,0.4146,10.2334020814,38.84,12.58,40.8264865008,131.87,10.225,0.4146,10.2334020814,10.225,0.4146,10.2334020814,0.0,0.0,0.0,132.37
2020-04-06 09:30:00,40.803,-17.1708,44.268738198,11.713,0.2692,11.7160931048,29.09,-17.44,33.9172773082,129.89,49.303,13.9092,51.2274501965,11.713,0.2692,11.7160931048,37.59,13.64,39.9882195153,131.54,11.713,0.2692,11.7160931048,11.713,0.2692,11.7160931048,0.0,0.0,0.0,131.79
2020-04-06 10:00:00,41.8932,-16.3674,44.9770162305,12.8832,0.1226,12.8837833341,29.01,-16.49,33.3691504237,130.36,50.0432,15.1426,52.2840339014,12.8832,0.1226,12.8837833341,37.16,15.02,40.0807435061,132.16,12.8832,0.1226,12.8837833341,12.8832,0.1226,12.8837833341,0.0,0.0,0.0,132.23
2020-04-06 10:30:00,42.0534,-16.3068,45.1043254888,13.6334,0.0432,13.6334684435,28.42,-16.35,32.7874808425,130.69,49.9034,15.1932,52.1649562235,13.6334,0.0432,13.6334684435,36.27,15.15,39.3069383188,132.47,13.6334,0.0432,13.6334684435,13.6334,0.0432,13.6334684435,0.0,0.0,0.0,132.62
2020-04-06 11:00:00,42.1746,-16.5068,45.2898590349,13.2946,-0.016800000000000002,13.2946106148,28.88,-16.49,33.2561949116,131.26,50.0546,15.0032,52.2547508979,13.2946,-0.016800000000000002,13.2946106148,36.76,15.02,39.7101750185,132.98,13.2946,-0.016800000000000002,13.2946106148,13.2946,-0.016800000000000002,13.2946106148,0.0,0.0,0.0,133.24
2020-04-06 11:30:00,42.6002,-16.188,45.5722325988,14.9102,-0.198,14.9115146125,27.69,-15.99,31.9752435487,131.35,49.6002,15.492,51.96327457,14.9102,-0.198,14.9115146125,34.69,15.69,38.0732478257,133.12,14.9102,-0.198,14.9115146125,14.9102,-0.198,14.9115146125,0.0,0.0,0.0,133.32
2020-04-06 12:00:00,43.2412,-15.8244,46.045770846,15.8012,-0.2644,15.8034119354,27.44,-15.56,31.5446857648,131.03,49.8512,15.8056,52.296836738,15.8012,-0.2644,15.8034119354,34.05,16.07,37.651658662,132.79,15.8012,-0.2644,15.8034119354,15.8012,-0.2644,15.8034119354,0.0,0.0,0.0,133.0
2020-04-06 12:30:00,43.2252,-16.1494,46.1434831303,16.8752,-0.4394,16.8809196254,26.35,-15.71,30.677786752,130.89,49.3852,15.2806,51.6952097916,16.8752,-0.4394,16.8809196254,32.51,15.72,36.1111963247,132.66,16.8752,-0.4394,16.8809196254,16.8752,-0.4394,16.8809196254,0.0,0.0,0.0,132.87
2020-04-06 13:00:00,42.3218,-17.0356,45.6217757502,16.8018,-0.48560000000000003,16.8088158595,25.52,-16.55,30.4166549772,131.74,48.4118,14.644400000000001,50.5782644087,16.8018,-0.48560000000000003,16.8088158595,31.61,15.13,35.044386141,133.41,16.8018,-0.48560000000000003,16.8088158595,16.8018,-0.48560000000000003,16.8088158595,0.0,0.0,0.0,133.75
2020-04-06 13:30:00,41.505,-17.6008,45.0827371134,16.385,-0.40080000000000005,16.389901331,25.12,-17.2,30.4442835357,131.74,47.515,13.9692,49.5258899328,16.385,-0.40080000000000005,16.389901331,31.13,14.37,34.2866417136,133.31,16.385,-0.40080000000000005,16.389901331,16.385,-0.40080000000000005,16.389901331,0.0,0.0,0.0,133.75
2020-04-06 14:00:00,40.4836,-16.6504,43.7739384694,16.8336,-0.4204,16.8388486875,23.65,-16.23,28.6833645167,132.38,45.8336,11.5096,47.2566374293,16.8336,-0.4204,16.8388486875,29.0,11.93,31.3580117354,133.93,16.8336,-0.4204,16.8388486875,16.8336,-0.4204,16.8388486875,0.0,0.0,0.0,134.35
2020-04-06 14:30:00,41.1092,-9.3538,42.1599323894,16.8692,-0.45380000000000004,16.8753027552,24.24,-8.9,25.8222307325,132.21,44.419200000000004,-9.3438,45.391319953,16.8692,-0.45380000000000004,16.8753027552,27.55,-8.89,28.9488272647,134.5,16.8692,-0.45380000000000004,16.8753027552,16.8692,-0.45380000000000004,16.8753027552,0.0,0.0,0.0,133.26
2020-04-06 15:00:00,40.4822,-9.0892,41.4900237826,16.8922,-0.43920000000000003,16.8979086718,23.59,-8.65,25.1258950089,132.17,43.6222,-9.1192,44.5651897952,16.8922,-0.43920000000000003,16.8979086718,26.73,-8.68,28.1040086109,134.5,16.8922,-0.43920000000000003,16.8979086718,16.8922,-0.43920000000000003,16.8979086718,0.0,0.0,0.0,133.23
2020-04-06 15:30:00,41.237,-9.1698,42.244235122,16.337,-0.32980000000000004,16.3403285475,24.9,-8.84,26.4226342366,132.35,45.067,-9.0198,45.9607580555,16.337,-0.32980000000000004,16.3403285475,28.73,-8.69,30.0154793398,134.71,16.337,-0.32980000000000004,16.3403285475,16.337,-0.32980000000000004,16.3403285475,0.0,0.0,0.0,133.39
2020-04-06 16:00:00,41.357,-8.9284,42.3097834497,15.767,-0.2484,15.768956578000001,25.59,-8.68,27.0220373029,131.94,45.587,-8.6384,46.398238367,15.767,-0.2484,15.768956578000001,29.82,-8.39,30.9778065718,134.37,15.767,-0.2484,15.768956578000001,15.767,-0.2484,15.768956578000001,0.0,0.0,0.0,132.95
2020-04-06 16:30:00,42.2146,-9.3812,43.2444142821,14.8946,-0.1012,14.8949437931,27.32,-9.28,28.8530899558,132.82,47.2346,-8.9612,48.0771311811,14.8946,-0.1012,14.8949437931,32.34,-8.86,33.5317044005,135.31,14.8946,-0.1012,14.8949437931,14.8946,-0.1012,14.8949437931,0.0,0.0,0.0,133.79
2020-04-06 17:00:00,44.4422,-9.1354,45.3714081113,13.9122,0.1046,13.9125932162,30.53,-9.24,31.8976253035,131.12,50.6222,-8.7154,51.3669673039,13.9122,0.1046,13.9125932162,36.71,-8.82,37.7546884506,133.78,13.9122,0.1046,13.9125932162,13.9122,0.1046,13.9125932162,0.0,0.0,0.0,132.09
2020-04-06 17:30:00,45.6826,-9.6904,46.6990770243,14.2326,0.3396,14.2366509728,31.45,-10.03,33.0106558553,130.68,52.8526,-9.2904,53.6629188446,14.2326,0.3396,14.2366509728,38.62,-9.63,39.8025288141,132.89,14.2326,0.3396,14.2366509728,14.2326,0.3396,14.2366509728,0.0,0.0,0.0,131.63
2020-04-06 18:00:00,46.9426,-10.0556,48.0075284317,12.7126,0.4844,12.721825424,34.23,-10.54,35.8159810699,129.84,55.3026,-9.7656,56.1582096413,12.7126,0.4844,12.721825424,42.59,-10.25,43.8060566589,131.8,12.7126,0.4844,12.721825424,12.7126,0.4844,12.721825424,0.0,0.0,0.0,130.76
2020-04-06 18:30:00,45.3134,-22.0952,50.4133125533,11.1334,0.6348,11.1514827086,34.18,-22.73,41.0478415998,131.33,54.6134,-24.2052,59.7370502,11.1334,0.6348,11.1514827086,43.48,-24.84,50.0753032941,132.07,11.1334,0.6348,11.1514827086,11.1334,0.6348,11.1514827086,0.0,0.0,0.0,132.53
2020-04-06 19:00:00,45.4488,-23.5022,51.1658756036,12.6188,0.7478,12.6409381883,32.83,-24.25,40.8150878965,131.6,54.2688,-25.8822,60.1247946382,12.6188,0.7478,12.6409381883,41.65,-26.63,49.4356086237,132.26,12.6188,0.7478,12.6409381883,12.6188,0.7478,12.6409381883,0.0,0.0,0.0,132.86
2020-04-06 19:30:00,46.746,-23.4894,52.3157760944,9.016,0.8806,9.0589023816,37.73,-24.37,44.9160305459,131.52,57.446,-25.4994,62.8511122921,9.016,0.8806,9.0589023816,48.43,-26.38,55.1486110433,132.26,9.016,0.8806,9.0589023816,9.016,0.8806,9.0589023816,0.0,0.0,0.0,132.7
2020-04-06 20:00:00,45.0068,-23.9608,50.9875669441,8.5268,0.9392,8.5783690105,36.48,-24.9,44.1678661472,131.88,55.5168,-26.2008,61.3888996715,8.5268,0.9392,8.5783690105,46.99,-27.14,54.2645344585,132.56,8.5268,0.9392,8.5783690105,8.5268,0.9392,8.5783690105,0.0,0.0,0.0,133.08
2020-04-06 20:30:00,45.5054,-24.555,51.7077310869,11.3754,0.965,11.4162581506,34.13,-25.52,42.6160451004,131.72,54.8954,-27.205,61.2667688569,11.3754,0.965,11.4162581506,43.52,-28.17,51.8414824248,132.41,11.3754,0.965,11.4162581506,11.3754,0.965,11.4162581506,0.0,0.0,0.0,133.01
2020-04-06 21:00:00,44.7716,-24.5498,51.0606389169,11.3816,0.9402,11.4203675335,33.39,-25.49,42.0075255163,131.61,53.9916,-27.2298,60.4694540954,11.3816,0.9402,11.4203675335,42.61,-28.17,51.0799471417,132.38,11.3816,0.9402,11.4203675335,11.3816,0.9402,11.4203675335,0.0,0.0,0.0,132.92
2020-04-06 21:30:00,42.888,-25.0016,49.6433333546,6.818,0.8584,6.8718246893,36.07,-25.86,44.3822543366,132.53,53.098,-27.9216,59.9917773579,6.818,0.8584,6.8718246893,46.28,-28.78,54.4988697131,133.21,6.818,0.8584,6.8718246893,6.818,0.8584,6.8718246893,0.0,0.0,0.0,133.84
2020-04-06 22:00:00,41.1414,-25.5302,48.4190655218,6.3814,0.8498,6.4377345394,34.76,-26.38,43.6367047335,132.83,51.0314,-28.7902,58.5924858834,6.3814,0.8498,6.4377345394,44.65,-29.64,53.5924630895,133.6,6.3814,0.8498,6.4377345394,6.3814,0.8498,6.4377345394,0.0,0.0,0.0,134.21
2020-04-06 22:30:00,39.1098,-23.7928,45.7785297698,6.2898,0.8472000000000001,6.3466000252,32.82,-24.64,41.0400048733,132.83,48.4798,-26.7028,55.3473625016,6.2898,0.8472000000000001,6.3466000252,42.19,-27.55,50.3884768573,133.96,6.2898,0.8472000000000001,6.3466000252,6.2898,0.8472000000000001,6.3466000252,0.0,0.0,0.0,134.21
2020-04-06 23:00:00,38.249,-12.1296,40.126215834,6.339,0.8404,6.3944658229,31.91,-12.97,34.4451593116,131.65,46.979,-12.2496,48.5497594346,6.339,0.8404,6.3944658229,40.64,-13.09,42.696108722,134.13,6.339,0.8404,6.3944658229,6.339,0.8404,6.3944658229,0.0,0.0,0.0,132.71
2020-04-06 23:30:00,35.6224,-13.1776,37.9816340291,6.3324,0.8424,6.3881865596,29.29,-14.02,32.4725191508,132.45,43.7424,-13.5376,45.7893456114,6.3324,0.8424,6.3881865596,37.41,-14.38,40.0785790666,135.08,6.3324,0.8424,6.3881865596,6.3324,0.8424,6.3881865596,0.0,0.0,0.0,133.57
2020-04-07 00:00:00,33.5172,-13.0032,35.9511600102,6.3272,0.8568,6.3849484007,27.19,-13.86,30.5187761878,132.02,41.1172,-13.4532,43.2621396383,6.3272,0.8568,6.3849484007,34.79,-14.31,37.6180834174,134.75,6.3272,0.8568,6.3849484007,6.3272,0.8568,6.3849484007,0.0,0.0,0.0,133.15
2020-04-07 00:30:00,31.813,-13.0092,34.3701360725,6.333,0.8508,6.3898943372,25.48,-13.86,29.0056890971,131.34,39.023,-13.4992,41.2919232979,6.333,0.8508,6.3898943372,32.69,-14.35,35.7009607714,134.1,6.333,0.8508,6.3898943372,6.333,0.8508,6.3898943372,0.0,0.0,0.0,132.47
2020-04-07 01:00:00,30.8576,-13.2808,33.5942126921,6.3276,0.8592000000000001,6.3856672635,24.53,-14.14,28.3136098016,131.65,37.8476,-13.8408,40.2989896945,6.3276,0.8592000000000001,6.3856672635,31.52,-14.7,34.7793099414,134.35,6.3276,0.8592000000000001,6.3856672635,6.3276,0.8592000000000001,6.3856672635,0.0,0.0,0.0,132.79
2020-04-07 01:30:00,30.9454,-13.283,33.6757460223,6.3354,0.857,6.3931011379000005,24.61,-14.14,28.3829473452,131.42,37.9454,-13.853,40.3950367021,6.3354,0.857,6.3931011379000005,31.61,-14.71,34.8651143695,134.14,6.3354,0.857,6.3931011379000005,6.3354,0.857,6.3931011379000005,0.0,0.0,0.0,132.54
2020-04-07 02:00:00,31.3362,-13.1854,33.9972381761,6.3962,0.8446,6.4517225297,24.94,-14.03,28.6154591087,131.34,38.4162,-13.7354,40.7978631254,6.3962,0.8446,6.4517225297,32.02,-14.58,35.1831891676,134.06,6.3962,0.8446,6.4517225297,6.3962,0.8446,6.4517225297,0.0,0.0,0.0,132.47
2020-04-07 02:30:00,31.3472,-13.1372,33.9887183,6.3272,0.8528,6.3844128689,25.02,-13.99,28.6656676183,131.2,38.4572,-13.6572,40.8102357709,6.3272,0.8528,6.3844128689,32.13,-14.51,35.2544607107,133.95,6.3272,0.8528,6.3844128689,6.3272,0.8528,6.3844128689,0.0,0.0,0.0,132.34
2020-04-07 03:00:00,31.2168,-12.8906,33.7736016824,6.3268,0.8594,6.3849014558,24.89,-13.75,28.4354461896,131.52,38.4768,-13.2106,40.681495678,6.3268,0.8594,6.3849014558,32.15,-14.07,35.0939795407,134.29,6.3268,0.8594,6.3849014558,6.3268,0.8594,6.3849014558,0.0,0.0,0.0,132.62
2020-04-07 03:30:00,30.7678,-12.781600000000001,33.3170649278,6.3278,0.8584,6.3857578564,24.44,-13.64,27.9886262614,131.31,37.9478,-13.0916,40.1425648832,6.3278,0.8584,6.3857578564,31.62,-13.95,34.5604817675,134.11,6.3278,0.8584,6.3857578564,6.3278,0.8584,6.3857578564,0.0,0.0,0.0,132.42
2020-04-07 04:00:00,30.279,-12.9518,32.932764297,6.329,0.8582000000000001,6.3869200903,23.95,-13.81,27.6463125932,131.69,37.259,-13.3418,39.5757085627,6.329,0.8582000000000001,6.3869200903,30.93,-14.2,34.0338787093,134.45,6.329,0.8582000000000001,6.3869200903,6.329,0.8582000000000001,6.3869200903,0.0,0.0,0.0,132.81
2020-04-07 04:30:00,31.8776,-13.49,34.6144692543,6.3276,0.85,6.3844358999,25.55,-14.34,29.2991143211,132.18,39.2376,-13.9,41.626905407,6.3276,0.85,6.3844358999,32.91,-14.75,36.064256543,134.86,6.3276,0.85,6.3844358999,6.3276,0.85,6.3844358999,0.0,0.0,0.0,133.34
2020-04-07 05:00:00,32.496,-13.8728,35.3333354757,6.326,0.8572000000000001,6.3838129547,26.17,-14.73,30.030680978,132.69,39.946,-14.8528,42.6179373485,6.326,0.8572000000000001,6.3838129547,33.62,-15.71,37.1094125526,135.31,6.326,0.8572000000000001,6.3838129547,6.326,0.8572000000000001,6.3838129547,0.0,0.0,0.0,133.91
