Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-07 05:30:00,32.8506,-13.8216,35.639844934,6.3406,0.8484,6.3971080122,26.51,-14.67,30.2983332875,132.69,40.4106,-14.7516,43.0189062497,6.3406,0.8484,6.3971080122,34.07,-15.6,37.4716546205,135.26,6.3406,0.8484,6.3971080122,6.3406,0.8484,6.3971080122,0.0,0.0,0.0,133.91
2020-04-07 06:00:00,33.8034,-13.3232,36.3342470653,6.3634,0.8468,6.4194960706,27.44,-14.17,30.8827217065,132.82,41.5634,-14.1132,43.8941753972,6.3634,0.8468,6.4194960706,35.2,-14.96,38.2471123093,134.19,6.3634,0.8468,6.4194960706,6.3634,0.8468,6.4194960706,0.0,0.0,0.0,134.01
2020-04-07 06:30:00,35.7916,-12.6344,37.9561153692,6.3416,0.8456,6.3977284969,29.45,-13.48,32.388468627,133.06,43.9716,-13.1844,45.9056642466,6.3416,0.8456,6.3977284969,37.63,-14.03,40.1604008944,132.53,6.3416,0.8456,6.3977284969,6.3416,0.8456,6.3977284969,0.0,0.0,0.0,134.2
2020-04-07 07:00:00,37.2326,-12.4596,39.262044456699996,6.4126,0.8604,6.4700639039,30.82,-13.32,33.5752110939,132.69,45.7426,-12.9196,47.5321103983,6.4126,0.8604,6.4700639039,39.33,-13.78,41.6741802559,132.12,6.4126,0.8604,6.4700639039,6.4126,0.8604,6.4700639039,0.0,0.0,0.0,133.79
2020-04-07 07:30:00,39.3114,-12.2328,41.1707124762,6.7814,0.7672,6.8246598304,32.53,-13.0,35.0314273189,132.43,48.1314,-12.5028,49.7287811413,6.7814,0.7672,6.8246598304,41.35,-13.27,43.4271274666,131.57,6.7814,0.7672,6.8246598304,6.7814,0.7672,6.8246598304,0.0,0.0,0.0,133.5
2020-04-07 08:00:00,41.517,-11.483,43.0757539458,7.877,0.687,7.9069019217,33.64,-12.17,35.7737124157,131.93,50.397,-11.533,51.6997843129,7.877,0.687,7.9069019217,42.52,-12.22,44.2411437465,131.16,7.877,0.687,7.9069019217,7.877,0.687,7.9069019217,0.0,0.0,0.0,132.99
2020-04-07 08:30:00,43.1428,-11.1632,44.5636424238,13.2728,0.6368,13.2880673568,29.87,-11.8,32.1163027137,132.04,50.5128,-11.3632,51.7751415071,13.2728,0.6368,13.2880673568,37.24,-12.0,39.1256642116,131.24,13.2728,0.6368,13.2880673568,13.2728,0.6368,13.2880673568,0.0,0.0,0.0,133.14
2020-04-07 09:00:00,44.1242,-10.5738,45.373453385,12.5542,0.4662,12.5628531823,31.57,-11.04,33.4446782015,131.63,51.9442,-9.9138,52.8817865061,12.5542,0.4662,12.5628531823,39.39,-10.38,40.7347087875,130.96,12.5542,0.4662,12.5628531823,12.5542,0.4662,12.5628531823,0.0,0.0,0.0,132.63
2020-04-07 09:30:00,43.7804,-9.9572,44.8984326675,13.4404,0.3628,13.4452956829,30.34,-10.32,32.0471215556,131.47,50.7704,-9.5472,51.6602607814,13.4404,0.3628,13.4452956829,37.33,-9.91,38.6230112757,133.01,13.4404,0.3628,13.4452956829,13.4404,0.3628,13.4452956829,0.0,0.0,0.0,132.51
2020-04-07 10:00:00,43.8126,-9.7762,44.8900657741,14.5726,0.18380000000000002,14.5737590621,29.24,-9.96,30.8897911939,131.32,50.1826,-9.4362,51.0620721593,14.5726,0.18380000000000002,14.5737590621,35.61,-9.62,36.8865354838,133.7,14.5726,0.18380000000000002,14.5737590621,14.5726,0.18380000000000002,14.5737590621,0.0,0.0,0.0,132.38
2020-04-07 10:30:00,42.2262,-10.0472,43.4050480276,16.0662,-0.0172,16.0662092069,26.16,-10.03,28.0168966875,131.48,47.4962,-9.8372,48.5042216542,16.0662,-0.0172,16.0662092069,31.43,-9.82,32.9283661909,133.74,16.0662,-0.0172,16.0662092069,16.0662,-0.0172,16.0662092069,0.0,0.0,0.0,132.57
2020-04-07 11:00:00,42.4842,-9.1644,43.4614021518,15.2442,-0.22440000000000002,15.2458515341,27.24,-8.94,28.6695169126,129.74,47.4942,-8.9344,48.3272442521,15.2442,-0.22440000000000002,15.2458515341,32.25,-8.71,33.4054875732,132.06,15.2442,-0.22440000000000002,15.2458515341,15.2442,-0.22440000000000002,15.2458515341,0.0,0.0,0.0,130.82
2020-04-07 11:30:00,42.33,-8.9922,43.274571758,15.96,-0.3522,15.9638856435,26.37,-8.64,27.7493513438,129.88,46.8,-8.7422,47.6095164945,15.96,-0.3522,15.9638856435,30.84,-8.39,31.9608776475,132.11,15.96,-0.3522,15.9638856435,15.96,-0.3522,15.9638856435,0.0,0.0,0.0,130.95
2020-04-07 12:00:00,41.9028,-9.4016,42.9445541414,16.2528,-0.42160000000000003,16.2582672631,25.65,-8.98,27.1765137573,129.92,46.1028,-9.2616,47.0238811924,16.2528,-0.42160000000000003,16.2582672631,29.85,-8.84,31.1314647905,132.07,16.2528,-0.42160000000000003,16.2582672631,16.2528,-0.42160000000000003,16.2582672631,0.0,0.0,0.0,131.01
2020-04-07 12:30:00,43.576,-8.7854,44.4527955157,16.226,-0.4454,16.2321119131,27.35,-8.34,28.5933226471,129.73,48.096,-8.5354,48.8475001321,16.226,-0.4454,16.2321119131,31.87,-8.09,32.8807694557,132.07,16.226,-0.4454,16.2321119131,16.226,-0.4454,16.2321119131,0.0,0.0,0.0,130.76
2020-04-07 13:00:00,44.1296,-8.5094,44.9425353593,15.9196,-0.3694,15.9238852206,28.21,-8.14,29.3609213071,130.22,48.9796,-8.1294,49.6496561974,15.9196,-0.3694,15.9238852206,33.06,-7.76,33.9585217582,132.67,15.9196,-0.3694,15.9238852206,15.9196,-0.3694,15.9238852206,0.0,0.0,0.0,131.23
2020-04-07 13:30:00,43.6924,-8.5198,44.5153098361,10.8024,-1.3698000000000001,10.8889025067,32.89,-7.15,33.6582025664,130.54,49.4724,-7.6898,50.0664696758,10.8024,-1.3698000000000001,10.8889025067,38.67,-6.32,39.1830486308,133.15,10.8024,-1.3698000000000001,10.8889025067,10.8024,-1.3698000000000001,10.8889025067,0.0,0.0,0.0,131.52
2020-04-07 14:00:00,42.4632,-8.9666,43.399576839,10.0132,-1.4066,10.1115131311,32.45,-7.5600000000000005,33.3190050872,130.64,48.4332,-8.3266,49.1437394772,10.0132,-1.4066,10.1115131311,38.42,-6.92,39.0382222956,133.29,10.0132,-1.4066,10.1115131311,10.0132,-1.4066,10.1115131311,0.0,0.0,0.0,131.66
2020-04-07 14:30:00,41.3304,-9.8722,42.4930852845,8.7104,-1.1622,8.7875922186,32.62,-8.71,33.762827192,131.05,47.8104,-9.4322,48.731927368,8.7104,-1.1622,8.7875922186,39.1,-8.27,39.9650209558,133.6,8.7104,-1.1622,8.7875922186,8.7104,-1.1622,8.7875922186,0.0,0.0,0.0,132.08
2020-04-07 15:00:00,41.4396,-9.329,42.4767076073,9.499600000000001,-1.2690000000000001,9.5839846181,31.94,-8.06,32.9412689495,131.08,47.2696,-8.739,48.0706272599,9.499600000000001,-1.2690000000000001,9.5839846181,37.77,-7.47,38.5016077586,133.73,9.499600000000001,-1.2690000000000001,9.5839846181,9.499600000000001,-1.2690000000000001,9.5839846181,0.0,0.0,0.0,132.11
2020-04-07 15:30:00,41.6064,-8.9304,42.5540193768,9.6164,-1.2304,9.6947941247,31.99,-7.7,32.9036487338,130.91,47.3464,-8.2604,48.0615834229,9.6164,-1.2304,9.6947941247,37.73,-7.03,38.3793407968,133.69,9.6164,-1.2304,9.6947941247,9.6164,-1.2304,9.6947941247,0.0,0.0,0.0,131.93
2020-04-07 16:00:00,42.1234,-9.312,43.1404006884,8.1134,-0.28200000000000003,8.1182993022,34.01,-9.03,35.1883645542,130.91,49.3434,-8.992,50.1560284269,8.1134,-0.28200000000000003,8.1182993022,41.23,-8.71,42.1399691504,133.59,8.1134,-0.28200000000000003,8.1182993022,8.1134,-0.28200000000000003,8.1182993022,0.0,0.0,0.0,131.96
2020-04-07 16:30:00,43.3002,-9.9668,44.4324703599,11.6502,1.1332,11.7051827102,31.65,-11.1,33.5400134168,131.12,50.0002,-10.3268,51.0554874453,11.6502,1.1332,11.7051827102,38.35,-11.46,40.0256680144,133.59,11.6502,1.1332,11.7051827102,11.6502,1.1332,11.7051827102,0.0,0.0,0.0,132.18
2020-04-07 17:00:00,44.3382,-9.8806,45.4257882221,10.6782,0.7094,10.7017383448,33.66,-10.59,35.2865937716,130.16,52.1282,-9.9706,53.0731768373,10.6782,0.7094,10.7017383448,41.45,-10.68,42.8037953925,132.69,10.6782,0.7094,10.7017383448,10.6782,0.7094,10.7017383448,0.0,0.0,0.0,131.14
2020-04-07 17:30:00,45.6334,-12.6664,47.3586833064,10.6434,0.15360000000000001,10.6445082799,34.99,-12.82,37.2646280003,129.81,54.7234,-12.9564,56.2362766239,10.6434,0.15360000000000001,10.6445082799,44.08,-13.11,45.9882430628,131.87,10.6434,0.15360000000000001,10.6445082799,10.6434,0.15360000000000001,10.6445082799,0.0,0.0,0.0,130.81
2020-04-07 18:00:00,46.5424,-23.0352,51.9308717123,9.8324,0.24480000000000002,9.8354469548,36.71,-23.28,43.4693282672,130.98,56.7224,-25.1852,62.0622668036,9.8324,0.24480000000000002,9.8354469548,46.89,-25.43,53.3418878556,131.87,9.8324,0.24480000000000002,9.8354469548,9.8324,0.24480000000000002,9.8354469548,0.0,0.0,0.0,132.2
2020-04-07 18:30:00,46.685,-22.6414,51.8856648696,9.185,0.2686,9.1889265401,37.5,-22.91,43.9444888467,130.39,57.245,-24.6814,62.3390850988,9.185,0.2686,9.1889265401,48.06,-24.95,54.1504025839,131.34,9.185,0.2686,9.1889265401,9.185,0.2686,9.1889265401,0.0,0.0,0.0,131.57
2020-04-07 19:00:00,46.508,-22.8028,51.7973141373,8.728,0.3272,8.7341309722,37.78,-23.13,44.2981410445,130.52,57.268,-24.9428,62.4641264714,8.728,0.3272,8.7341309722,48.54,-25.27,54.7238933191,131.42,8.728,0.3272,8.7341309722,8.728,0.3272,8.7341309722,0.0,0.0,0.0,131.73
2020-04-07 19:30:00,46.471,-23.1394,51.9132514235,8.491,0.4506,8.5029478041,37.98,-23.59,44.709825542,130.31,57.261,-25.4594,62.6658054234,8.491,0.4506,8.5029478041,48.77,-25.91,55.2253655488,131.16,8.491,0.4506,8.5029478041,8.491,0.4506,8.5029478041,0.0,0.0,0.0,131.52
2020-04-07 20:00:00,45.0456,-23.4038,50.7626233936,8.3556,0.3962,8.364988093200001,36.69,-23.8,43.7332379318,130.98,55.6556,-25.6738,61.2918413641,8.3556,0.3962,8.364988093200001,47.3,-26.07,54.0086557878,132.01,8.3556,0.3962,8.364988093200001,8.3556,0.3962,8.364988093200001,0.0,0.0,0.0,132.2
2020-04-07 20:30:00,45.4142,-23.3542,51.0672910901,8.2742,0.44580000000000003,8.2862007748,37.14,-23.8,44.1114452268,131.39,56.2242,-25.4942,61.7342279395,8.2742,0.44580000000000003,8.2862007748,47.95,-25.94,54.5168423517,132.21,8.2742,0.44580000000000003,8.2862007748,8.2742,0.44580000000000003,8.2862007748,0.0,0.0,0.0,132.59
2020-04-07 21:00:00,42.6516,-24.6296,49.2521692793,6.4916,0.3504,6.5010499706000004,36.16,-24.98,43.9493572194,131.63,52.9116,-27.2196,59.5024708623,6.4916,0.3504,6.5010499706000004,46.42,-27.57,53.9900111132,132.69,6.4916,0.3504,6.5010499706000004,6.4916,0.3504,6.5010499706000004,0.0,0.0,0.0,132.94
2020-04-07 21:30:00,41.0216,-24.4526,47.7566886762,6.3416,0.3774,6.3528199502,34.68,-24.83,42.6524477609,131.24,50.8916,-26.9726,57.597535549,6.3416,0.3774,6.3528199502,44.55,-27.35,52.2754722599,132.37,6.3416,0.3774,6.3528199502,6.3416,0.3774,6.3528199502,0.0,0.0,0.0,132.55
2020-04-07 22:00:00,39.44,-24.0784,46.2091218977,6.34,0.36160000000000003,6.3503035014,33.1,-24.44,41.1451528129,130.77,49.05,-26.4184,55.7120665436,6.34,0.36160000000000003,6.3503035014,42.71,-26.78,50.4114322352,132.02,6.34,0.36160000000000003,6.3503035014,6.34,0.36160000000000003,6.3503035014,0.0,0.0,0.0,132.08
2020-04-07 22:30:00,38.8996,-24.6918,46.0745468496,6.3396,0.3582,6.3497114423,32.56,-25.05,41.0810917576,131.64,48.4696,-27.0418,55.5028023743,6.3396,0.3582,6.3497114423,42.13,-27.4,50.2563120414,133.0,6.3396,0.3582,6.3497114423,6.3396,0.3582,6.3497114423,0.0,0.0,0.0,132.99
2020-04-07 23:00:00,36.7866,-25.2244,44.6040838368,6.3466000000000005,0.3456,6.356002747,30.44,-25.57,39.7544777352,132.64,45.8066,-27.8944,53.6315406726,6.3466000000000005,0.3456,6.356002747,39.46,-28.24,48.5241094715,134.01,6.3466000000000005,0.3456,6.356002747,6.3466000000000005,0.3456,6.356002747,0.0,0.0,0.0,134.08
2020-04-07 23:30:00,37.2238,-7.5338,37.9785390567,6.3438,0.3562,6.3537923227,30.88,-7.89,31.8720331953,132.05,45.6138,-6.7538,46.1110893916,6.3438,0.3562,6.3537923227,39.27,-7.11,39.9084577502,135.27,6.3438,0.3562,6.3537923227,6.3438,0.3562,6.3537923227,0.0,0.0,0.0,133.05
2020-04-08 00:00:00,36.7374,-5.6726,37.1727716147,6.3474,0.3674,6.3580240264,30.39,-6.04,30.984410596300002,132.63,44.8274,-4.5626,45.0589958778,6.3474,0.3674,6.3580240264,38.48,-4.93,38.7945266758,134.62,6.3474,0.3674,6.3580240264,6.3474,0.3674,6.3580240264,0.0,0.0,0.0,133.61
2020-04-08 00:30:00,35.3254,-5.7284,35.7868474683,6.3154,0.36160000000000003,6.3257435705,29.01,-6.09,29.6423379645,132.52,43.0854,-4.6684,43.3375778248,6.3154,0.36160000000000003,6.3257435705,36.77,-5.03,37.1124480464,132.83,6.3154,0.36160000000000003,6.3257435705,6.3154,0.36160000000000003,6.3257435705,0.0,0.0,0.0,133.51
2020-04-08 01:00:00,33.1654,-5.98,33.7002100462,6.3454,0.34,6.3545024321,26.82,-6.32,27.5545785669,132.78,40.4254,-5.18,40.7559242952,6.3454,0.34,6.3545024321,34.08,-5.52,34.5241480706,133.03,6.3454,0.34,6.3545024321,6.3454,0.34,6.3545024321,0.0,0.0,0.0,133.81
2020-04-08 01:30:00,32.985,-5.8364,33.4973698962,6.345,0.37360000000000004,6.3559894556,26.64,-6.21,27.3542263645,132.3,40.165,-5.4164,40.5285654071,6.345,0.37360000000000004,6.3559894556,33.82,-5.79,34.3120459897,132.64,6.345,0.37360000000000004,6.3559894556,6.345,0.37360000000000004,6.3559894556,0.0,0.0,0.0,133.39
2020-04-08 02:00:00,33.4718,-5.8126,33.9727495796,6.3418,0.3774,6.353019597,27.13,-6.19,27.8271989248,132.82,40.7918,-5.3225999999999996,41.1375864387,6.3418,0.3774,6.353019597,34.45,-5.7,34.9183690914,133.04,6.3418,0.3774,6.353019597,6.3418,0.3774,6.353019597,0.0,0.0,0.0,133.88
2020-04-08 02:30:00,33.2774,-6.0822,33.8286639937,6.3474,0.3678,6.358047153,26.93,-6.45,27.6916485605,133.13,40.5574,-5.6622,40.950741185,6.3474,0.3678,6.358047153,34.21,-6.03,34.7373718062,133.29,6.3474,0.3678,6.358047153,6.3474,0.3678,6.358047153,0.0,0.0,0.0,134.21
2020-04-08 03:00:00,32.4546,-6.5056,33.1002098561,6.4146,0.2944,6.4213522345000005,26.04,-6.8,26.9132235156,133.91,39.5446,-5.9956,39.9965324562,6.4146,0.2944,6.4213522345000005,33.13,-6.29,33.7218178632,134.01,6.4146,0.2944,6.4213522345000005,6.4146,0.2944,6.4213522345000005,0.0,0.0,0.0,135.02
2020-04-08 03:30:00,31.9188,-6.5306,32.5800326857,6.3688,0.3294,6.3773127413,25.55,-6.86,26.4549069172,134.29,38.8888,-5.9806,39.345982537,6.3688,0.3294,6.3773127413,32.52,-6.31,33.1265226065,134.33,6.3688,0.3294,6.3773127413,6.3688,0.3294,6.3773127413,0.0,0.0,0.0,135.38
2020-04-08 04:00:00,30.9968,-20.378,37.0953432959,6.3468,0.392,6.3588941051,24.65,-20.77,32.2337618034,131.89,37.3468,-21.718,43.2024882876,6.3468,0.392,6.3588941051,31.0,-22.11,38.0769234577,134.78,6.3468,0.392,6.3588941051,6.3468,0.392,6.3588941051,0.0,0.0,0.0,133.32
2020-04-08 04:30:00,30.9346,-22.0566,37.992671408,6.3446,0.3234,6.3528369033,24.59,-22.38,33.2495488691,131.89,37.2546,-23.4266,44.0080766305,6.3446,0.3234,6.3528369033,30.91,-23.75,38.9806439146,134.98,6.3446,0.3234,6.3528369033,6.3446,0.3234,6.3528369033,0.0,0.0,0.0,133.36
2020-04-08 05:00:00,30.7972,-22.0744,37.8912478443,6.3472,0.3856,6.3589020436,24.45,-22.46,33.2002123487,131.89,37.1072,-23.4644,43.9035574777,6.3472,0.3856,6.3589020436,30.76,-23.85,38.9230021966,134.83,6.3472,0.3856,6.3589020436,6.3472,0.3856,6.3589020436,0.0,0.0,0.0,133.36
2020-04-08 05:30:00,30.9464,-22.1156,38.0365539491,6.3464,0.3844,6.3580308524,24.6,-22.5,33.3378163652,131.69,37.3164,-23.4856,44.0918032782,6.3464,0.3844,6.3580308524,30.97,-23.87,39.1013784923,134.55,6.3464,0.3844,6.3580308524,6.3464,0.3844,6.3580308524,0.0,0.0,0.0,133.18
2020-04-08 06:00:00,31.3056,-22.1984,38.3772009652,6.3456,0.36160000000000003,6.3558944233,24.96,-22.56,33.644541905,131.63,37.7756,-23.5584,44.5195930565,6.3456,0.36160000000000003,6.3558944233,31.43,-23.92,39.4969783654,134.43,6.3456,0.36160000000000003,6.3558944233,6.3456,0.36160000000000003,6.3558944233,0.0,0.0,0.0,133.11
2020-04-08 06:30:00,31.9378,-22.023,38.7947882819,6.3578,0.377,6.3689677217,25.58,-22.4,34.0014176175,131.01,38.5778,-22.913,44.8692792659,6.3578,0.377,6.3689677217,32.22,-23.29,39.7561630442,133.69,6.3578,0.377,6.3689677217,6.3578,0.377,6.3689677217,0.0,0.0,0.0,132.42
2020-04-08 07:00:00,30.8178,-21.4694,37.558912833,6.3878,0.4006,6.4003491467,24.43,-21.87,32.7890500015,130.75,37.3978,-22.1194,43.4495489183,6.3878,0.4006,6.4003491467,31.01,-22.52,38.3245417455,133.37,6.3878,0.4006,6.4003491467,6.3878,0.4006,6.4003491467,0.0,0.0,0.0,132.09
2020-04-08 07:30:00,32.5572,-21.1386,38.8176722872,6.5972,0.3614,6.6070914781,25.96,-21.5,33.7071446432,130.15,39.4272,-21.9086,45.1053306584,6.5972,0.3614,6.6070914781,32.83,-22.27,39.6706667451,132.69,6.5972,0.3614,6.6070914781,6.5972,0.3614,6.6070914781,0.0,0.0,0.0,131.5
2020-04-08 08:00:00,34.815,-20.6428,40.4747997752,7.295,0.25720000000000004,7.2995326453,27.52,-20.9,34.5566259927,129.66,41.705,-21.2728,46.8170806954,7.295,0.25720000000000004,7.2995326453,34.41,-21.53,40.5905038155,132.3,7.295,0.25720000000000004,7.2995326453,7.295,0.25720000000000004,7.2995326453,0.0,0.0,0.0,131.0
2020-04-08 08:30:00,36.9346,-20.418,42.2025994597,7.7046,0.202,7.7072475736,29.23,-20.62,35.7711797401,129.42,44.0646,-20.428,48.56945704,7.7046,0.202,7.7072475736,36.36,-20.63,41.8048621574,132.05,7.7046,0.202,7.7072475736,7.7046,0.202,7.7072475736,0.0,0.0,0.0,130.7
2020-04-08 09:00:00,37.9742,-8.3534,38.8821187334,8.2142,0.0766,8.2145571518,29.76,-8.43,30.9309311208,130.22,43.8642,-25.0034,50.4899797306,8.2142,0.0766,8.2145571518,35.65,-25.08,43.5881738548,131.55,8.2142,0.0766,8.2145571518,8.2142,0.0766,8.2145571518,0.0,0.0,0.0,130.82
2020-04-08 09:30:00,39.2248,1.9580000000000002,39.2736387293,9.4048,-0.032,9.4048544401,29.82,1.99,29.8863263049,130.93,43.7948,-28.832,52.433469569,9.4048,-0.032,9.4048544401,34.39,-28.8,44.8565725396,131.1,9.4048,-0.032,9.4048544401,9.4048,-0.032,9.4048544401,0.0,0.0,0.0,130.92
2020-04-08 10:00:00,39.576,2.3298,39.6445172002,10.776,-0.20020000000000002,10.7778595296,28.8,2.5300000000000002,28.9109131644,131.31,43.496,-28.5902,52.0509514999,10.776,-0.20020000000000002,10.7778595296,32.72,-28.39,43.3196318082,131.56,10.776,-0.20020000000000002,10.7778595296,10.776,-0.20020000000000002,10.7778595296,0.0,0.0,0.0,131.32
2020-04-08 10:30:00,40.29,2.7742,40.3853969355,12.08,-0.3558,12.0852386671,28.21,3.13,28.3831111755,131.36,43.51,-28.0858,51.7873755045,12.08,-0.3558,12.0852386671,31.43,-27.73,41.9141718277,131.65,12.08,-0.3558,12.0852386671,12.08,-0.3558,12.0852386671,0.0,0.0,0.0,131.35
2020-04-08 11:00:00,40.4816,2.888,40.5844857373,11.531600000000001,-0.262,11.5345759593,28.95,3.15,29.1208688057,131.44,44.1716,-27.942,52.2674431225,11.531600000000001,-0.262,11.5345759593,32.64,-27.68,42.7966353818,131.69,11.531600000000001,-0.262,11.5345759593,11.531600000000001,-0.262,11.5345759593,0.0,0.0,0.0,131.44
2020-04-08 11:30:00,40.1854,2.7578,40.2799184954,12.3254,-0.4622,12.3340631586,27.86,3.22,28.0454630912,131.55,43.4554,-28.0522,51.7232801937,12.3254,-0.4622,12.3340631586,31.13,-27.59,41.5966945802,131.8,12.3254,-0.4622,12.3340631586,12.3254,-0.4622,12.3340631586,0.0,0.0,0.0,131.53
2020-04-08 12:00:00,39.7218,3.093,39.8420386557,14.5518,-0.607,14.5644544093,25.17,3.7,25.4404972436,131.4,41.8118,-27.697,50.1532693674,14.5518,-0.607,14.5644544093,27.26,-27.09,38.4314415551,131.65,14.5518,-0.607,14.5644544093,14.5518,-0.607,14.5644544093,0.0,0.0,0.0,131.41
2020-04-08 12:30:00,41.7272,2.9326,41.8301250608,13.2872,-0.45740000000000003,13.2950704624,28.44,3.39,28.6413285306,131.4,44.9372,-27.7974,52.8398276928,13.2872,-0.45740000000000003,13.2950704624,31.65,-27.34,41.8234156903,131.65,13.2872,-0.45740000000000003,13.2950704624,13.2872,-0.45740000000000003,13.2950704624,0.0,0.0,0.0,131.41
2020-04-08 13:00:00,41.0442,3.0014,41.1537939393,13.2342,-0.4586,13.242143467,27.81,3.46,28.0244125719,131.33,44.2542,-27.6686,52.191815868,13.2342,-0.4586,13.242143467,31.02,-27.21,41.2628707193,131.58,13.2342,-0.4586,13.242143467,13.2342,-0.4586,13.242143467,0.0,0.0,0.0,131.33
2020-04-08 13:30:00,39.9132,3.1604,40.0381276086,12.9232,-0.41960000000000003,12.9300101469,26.99,3.58,27.2263934446,132.05,42.9232,-28.2796,51.4017205393,12.9232,-0.41960000000000003,12.9300101469,30.0,-27.86,40.9411724307,132.3,12.9232,-0.41960000000000003,12.9300101469,12.9232,-0.41960000000000003,12.9300101469,0.0,0.0,0.0,132.08
2020-04-08 14:00:00,37.2606,3.1824,37.3962562581,13.9206,-0.5476,13.931366412500001,23.34,3.73,23.6361693174,132.4,38.8006,-28.9276,48.3972375464,13.9206,-0.5476,13.931366412500001,24.88,-28.38,37.7417381688,132.65,13.9206,-0.5476,13.931366412500001,13.9206,-0.5476,13.931366412500001,0.0,0.0,0.0,132.5
2020-04-08 14:30:00,35.4986,3.4184,35.6628106088,16.0786,-0.8916000000000001,16.1033017894,19.42,4.31,19.8925237212,132.72,35.3986,-29.3916,46.010075337,16.0786,-0.8916000000000001,16.1033017894,19.32,-28.5,34.4312706707,133.03,16.0786,-0.8916000000000001,16.1033017894,16.0786,-0.8916000000000001,16.1033017894,0.0,0.0,0.0,132.88
2020-04-08 15:00:00,34.4032,3.509,34.5816895371,16.2132,-0.911,16.2387738219,18.19,4.42,18.7193082137,133.06,33.9832,-29.761,45.1727241069,16.2132,-0.911,16.2387738219,17.77,-28.85,33.8835564839,133.37,16.2132,-0.911,16.2387738219,16.2132,-0.911,16.2387738219,0.0,0.0,0.0,133.24
2020-04-08 15:30:00,34.852,3.2138,34.9998630632,15.592,-0.7762,15.6113084154,19.26,3.99,19.668952692,132.96,34.832,-29.9862,45.9612925671,15.592,-0.7762,15.6113084154,19.24,-29.21,34.9771596903,133.27,15.592,-0.7762,15.6113084154,15.592,-0.7762,15.6113084154,0.0,0.0,0.0,133.14
2020-04-08 16:00:00,35.8734,2.6156,35.968627871,14.8734,-0.6044,14.8856752255,21.0,3.22,21.2454324503,132.13,36.4534,-30.2444,47.3663815688,14.8734,-0.6044,14.8856752255,21.58,-29.64,36.6636877578,132.45,14.8734,-0.6044,14.8856752255,14.8734,-0.6044,14.8856752255,0.0,0.0,0.0,132.32
2020-04-08 16:30:00,37.0512,1.8618000000000001,37.0979476613,13.9612,-0.49820000000000003,13.9700862088,23.09,2.36,23.2102929753,131.51,38.4312,-30.7382,49.2117269833,13.9612,-0.49820000000000003,13.9700862088,24.47,-30.24,38.9003663222,131.78,13.9612,-0.49820000000000003,13.9700862088,13.9612,-0.49820000000000003,13.9700862088,0.0,0.0,0.0,131.69
2020-04-08 17:00:00,36.2444,1.9746000000000001,36.2981483897,13.0744,-0.2654,13.0770934278,23.17,2.24,23.2780261191,131.09,38.1744,-30.4154,48.8096442573,13.0744,-0.2654,13.0770934278,25.1,-30.15,39.2305047125,131.32,13.0744,-0.2654,13.0770934278,13.0744,-0.2654,13.0770934278,0.0,0.0,0.0,131.24
2020-04-08 17:30:00,37.1488,2.3966,37.2260262854,13.588799999999999,-0.09340000000000001,13.5891209797,23.56,2.49,23.6912156716,130.43,39.9188,-29.0134,49.3486369923,13.588799999999999,-0.09340000000000001,13.5891209797,26.33,-28.92,39.1105522845,132.8,13.588799999999999,-0.09340000000000001,13.5891209797,13.588799999999999,-0.09340000000000001,13.5891209797,0.0,0.0,0.0,130.48
2020-04-08 18:00:00,38.09,-2.9468,38.2038182678,12.22,-0.0368,12.2200554107,25.87,-2.91,26.0331519413,130.67,43.64,-10.9368,44.989589843,12.22,-0.0368,12.2200554107,31.42,-10.9,33.2569752082,133.29,12.22,-0.0368,12.2200554107,12.22,-0.0368,12.2200554107,0.0,0.0,0.0,131.38
2020-04-08 18:30:00,38.6068,-9.2662,39.7032425462,10.6968,0.1038,10.6973036173,27.91,-9.37,29.440872949,131.21,47.0568,7.5038,47.6513319927,10.6968,0.1038,10.6973036173,36.36,7.4,37.1053850539,133.21,10.6968,0.1038,10.6973036173,10.6968,0.1038,10.6973036173,0.0,0.0,0.0,132.64
2020-04-08 19:00:00,39.2484,-9.1836,40.308502968,9.4484,0.27640000000000003,9.4524419871,29.8,-9.46,31.2655017551,130.79,48.4384,7.4764,49.0119898751,9.4484,0.27640000000000003,9.4524419871,38.99,7.2,39.6492131069,132.8,9.4484,0.27640000000000003,9.4524419871,9.4484,0.27640000000000003,9.4524419871,0.0,0.0,0.0,132.21
2020-04-08 19:30:00,39.397,-9.3932,40.5013063399,8.877,0.3168,8.882651138,30.52,-9.71,32.0274023299,130.75,48.857,7.1468,49.3769500804,8.877,0.3168,8.882651138,39.98,6.83,40.5592073394,132.83,8.877,0.3168,8.882651138,8.877,0.3168,8.882651138,0.0,0.0,0.0,132.21
2020-04-08 20:00:00,38.453,-10.017,39.7362995006,11.203,0.433,11.211364680500001,27.25,-10.45,29.1850132774,130.62,46.673,6.013,47.0587409309,11.203,0.433,11.211364680500001,35.47,5.58,35.9062292646,132.76,11.203,0.433,11.211364680500001,11.203,0.433,11.211364680500001,0.0,0.0,0.0,132.12
2020-04-08 20:30:00,39.0122,-9.8974,40.2481089692,9.1622,0.37260000000000004,9.1697731488,29.85,-10.27,31.5673153752,130.22,47.7522,6.1426,48.1456554592,9.1622,0.37260000000000004,9.1697731488,38.59,5.77,39.0189825598,132.59,9.1622,0.37260000000000004,9.1697731488,9.1622,0.37260000000000004,9.1697731488,0.0,0.0,0.0,131.71
2020-04-08 21:00:00,38.6062,-10.1978,39.9303619227,9.0062,0.31220000000000003,9.0116095832,29.6,-10.51,31.4105093878,130.46,47.4562,6.0122,47.8355251594,9.0062,0.31220000000000003,9.0116095832,38.45,5.7,38.8702006684,132.63,9.0062,0.31220000000000003,9.0116095832,9.0062,0.31220000000000003,9.0116095832,0.0,0.0,0.0,131.95
2020-04-08 21:30:00,37.0616,-9.7972,38.3346751962,6.6316,0.3128,6.6389729929,30.43,-10.11,32.0655110672,130.5,46.7316,6.8228,47.2270371546,6.6316,0.3128,6.6389729929,40.1,6.51,40.6249935385,132.82,6.6316,0.3128,6.6389729929,6.6316,0.3128,6.6389729929,0.0,0.0,0.0,131.95
2020-04-08 22:00:00,35.3094,-9.7754,36.6375787071,6.3394,0.3346,6.3482241233,28.97,-10.11,30.6834320114,130.38,44.5994,6.7446,45.1064974202,6.3394,0.3346,6.3482241233,38.26,6.41,38.7932429683,132.82,6.3394,0.3346,6.3482241233,6.3394,0.3346,6.3482241233,0.0,0.0,0.0,131.87
2020-04-08 22:30:00,33.7506,-9.8748,35.1655324913,6.3506,0.31520000000000004,6.358417366,27.4,-10.19,29.2334756743,130.65,42.6106,6.5952,43.1179764762,6.3506,0.31520000000000004,6.358417366,36.26,6.28,36.7998097821,133.2,6.3506,0.31520000000000004,6.358417366,6.3506,0.31520000000000004,6.358417366,0.0,0.0,0.0,132.14
2020-04-08 23:00:00,31.7874,-9.8372,33.2747547339,6.3574,0.3428,6.3666354223,25.43,-10.18,27.3919203416,130.91,40.1274,6.5728,40.6621437039,6.3574,0.3428,6.3666354223,33.77,6.23,34.339857309,133.59,6.3574,0.3428,6.3666354223,6.3574,0.3428,6.3666354223,0.0,0.0,0.0,132.43
2020-04-08 23:30:00,31.5754,-9.9378,33.1023526958,6.3554,0.32220000000000004,6.3635620528,25.22,-10.26,27.227118834,131.05,39.6954,6.4222,40.2115584627,6.3554,0.32220000000000004,6.3635620528,33.34,6.1,33.8934447939,133.81,6.3554,0.32220000000000004,6.3635620528,6.3554,0.32220000000000004,6.3635620528,0.0,0.0,0.0,132.59
2020-04-09 00:00:00,30.935,-10.4624,32.6563322919,6.345,0.36760000000000004,6.3556396027,24.59,-10.83,26.869257526,130.92,38.795,5.6876,39.20970312,6.345,0.36760000000000004,6.3556396027,32.45,5.32,32.8832008783,133.61,6.345,0.36760000000000004,6.3556396027,6.345,0.36760000000000004,6.3556396027,0.0,0.0,0.0,132.44
2020-04-09 00:30:00,31.2,-11.5354,33.2641767245,6.34,0.29460000000000003,6.3468408803,24.86,-11.83,27.5312277242,131.73,39.08,4.6546,39.356215534,6.34,0.29460000000000003,6.3468408803,32.74,4.36,33.029035711,134.27,6.34,0.29460000000000003,6.3468408803,6.34,0.29460000000000003,6.3468408803,0.0,0.0,0.0,133.28
2020-04-09 01:00:00,30.3122,-11.6014,32.4564623889,6.3422,0.3286,6.3507069528,23.97,-11.93,26.7747231545,131.17,37.9322,4.3686,38.1829341827,6.3422,0.3286,6.3507069528,31.59,4.04,31.8472871686,133.73,6.3422,0.3286,6.3507069528,6.3422,0.3286,6.3507069528,0.0,0.0,0.0,132.74
2020-04-09 01:30:00,29.8846,-11.5304,32.0318504199,6.3446,0.36960000000000004,6.3553562701,23.54,-11.9,26.3769141486,130.59,37.4246,4.2396,37.6639734139,6.3446,0.36960000000000004,6.3553562701,31.08,3.87,31.3200143678,133.19,6.3446,0.36960000000000004,6.3553562701,6.3446,0.36960000000000004,6.3553562701,0.0,0.0,0.0,132.16
2020-04-09 02:00:00,29.8082,-11.5612,31.9717083166,6.3382,0.3788,6.3495093259,23.47,-11.94,26.3325748836,130.54,37.3682,4.2188,37.6055932632,6.3382,0.3788,6.3495093259,31.03,3.84,31.266699538,133.13,6.3382,0.3788,6.3495093259,6.3382,0.3788,6.3495093259,0.0,0.0,0.0,132.11
2020-04-09 02:30:00,29.7372,-11.5334,31.8954601691,6.3972,0.36660000000000004,6.4076956388,23.34,-11.9,26.1985801142,130.61,37.2172,4.2466,37.458691747,6.3972,0.36660000000000004,6.4076956388,30.82,3.88,31.063270916,133.21,6.3972,0.36660000000000004,6.4076956388,6.3972,0.36660000000000004,6.4076956388,0.0,0.0,0.0,132.18
2020-04-09 03:00:00,30.006,-13.0678,32.7280832442,6.456,0.3422,6.465062787,23.55,-13.41,27.1003800711,132.3,37.536,2.7422,37.6360326926,6.456,0.3422,6.465062787,31.08,2.4,31.1725263654,134.61,6.456,0.3422,6.465062787,6.456,0.3422,6.465062787,0.0,0.0,0.0,133.97
2020-04-09 03:30:00,30.1862,-13.212,32.9509273684,6.4662,0.368,6.476663218,23.72,-13.58,27.3323032326,132.49,37.7062,2.528,37.7908494538,6.4662,0.368,6.476663218,31.24,2.16,31.3145844616,134.76,6.4662,0.368,6.476663218,6.4662,0.368,6.476663218,0.0,0.0,0.0,134.18
2020-04-09 04:00:00,30.0536,-13.3438,32.8827594858,6.4536,0.2862,6.4599429874,23.6,-13.63,27.2531998121,132.7,37.5436,2.4262,37.6219131279,6.4536,0.2862,6.4599429874,31.09,2.14,31.1635636601,135.0,6.4536,0.2862,6.4599429874,6.4536,0.2862,6.4599429874,0.0,0.0,0.0,134.4
2020-04-09 04:30:00,29.6616,-13.6692,32.659723562799996,6.4316,0.33080000000000004,6.4401014899,23.23,-14.0,27.1225533459,132.93,37.1016,2.1108000000000002,37.1615957569,6.4316,0.33080000000000004,6.4401014899,30.67,1.78,30.7216096583,135.18,6.4316,0.33080000000000004,6.4401014899,6.4316,0.33080000000000004,6.4401014899,0.0,0.0,0.0,134.63
2020-04-09 05:00:00,29.2406,-13.4154,32.1711927898,6.3906,0.3546,6.4004304168,22.85,-13.77,26.6783695154,132.93,36.6106,2.4146,36.69013935,6.3906,0.3546,6.4004304168,30.22,2.06,30.2901304058,135.21,6.3906,0.3546,6.4004304168,6.3906,0.3546,6.4004304168,0.0,0.0,0.0,134.63
2020-04-09 05:30:00,29.7752,-13.5226,32.7020373341,6.4152000000000005,0.3674,6.4257119294,23.36,-13.89,27.1775955522,132.62,37.2952,2.2374,37.3622523652,6.4152000000000005,0.3674,6.4257119294,30.88,1.87,30.9365689759,134.85,6.4152000000000005,0.3674,6.4257119294,6.4152000000000005,0.3674,6.4257119294,0.0,0.0,0.0,134.3
2020-04-09 06:00:00,30.2984,-13.737400000000001,33.2672391599,6.4184,0.3526,6.4280778869,23.88,-14.09,27.726927345100002,132.62,37.8084,1.8326,37.8527876559,6.4184,0.3526,6.4280778869,31.39,1.48,31.4248707237,134.77,6.4184,0.3526,6.4280778869,6.4184,0.3526,6.4280778869,0.0,0.0,0.0,134.3
2020-04-09 06:30:00,31.3096,-13.3072,34.0201796585,6.4296,0.3728,6.4403987454,24.88,-13.68,28.3929005211,132.87,38.9296,2.4928,39.0093297558,6.4296,0.3728,6.4403987454,32.5,2.12,32.569071218,135.11,6.4296,0.3728,6.4403987454,6.4296,0.3728,6.4403987454,0.0,0.0,0.0,134.5
2020-04-09 07:00:00,32.4178,-12.6786,34.8089163118,6.5178,0.3814,6.5289495939,25.9,-13.06,29.0064406641,132.93,40.3178,3.5314,40.4721605897,6.5178,0.3814,6.5289495939,33.8,3.15,33.9464652063,135.33,6.5178,0.3814,6.5289495939,6.5178,0.3814,6.5289495939,0.0,0.0,0.0,134.5
2020-04-09 07:30:00,34.5018,-12.1068,36.5643105976,6.8518,0.31320000000000003,6.8589545472,27.65,-12.42,30.3113658551,132.66,42.7418,4.2232,42.9499346388,6.8518,0.31320000000000003,6.8589545472,35.89,3.91,36.1023572638,135.08,6.8518,0.31320000000000003,6.8589545472,6.8518,0.31320000000000003,6.8589545472,0.0,0.0,0.0,134.23
2020-04-09 08:00:00,36.2852,-11.8476,38.1704252635,7.6752,0.1824,7.6773670487,28.61,-12.03,31.0363174362,132.44,44.5152,4.5324,44.7453425599,7.6752,0.1824,7.6773670487,36.84,4.35,37.0959310437,134.88,7.6752,0.1824,7.6773670487,7.6752,0.1824,7.6773670487,0.0,0.0,0.0,134.0
2020-04-09 08:30:00,38.3468,-11.0126,39.8967972273,8.6168,0.1174,8.6175997238,29.73,-11.13,31.7450752086,132.44,46.6968,5.6774000000000004,47.0406632713,8.6168,0.1174,8.6175997238,38.08,5.5600000000000005,38.4837628098,134.6,8.6168,0.1174,8.6175997238,8.6168,0.1174,8.6175997238,0.0,0.0,0.0,133.95
2020-04-09 09:00:00,40.2244,-9.9008,41.4249706819,10.4244,-0.0708,10.4246404255,29.8,-9.83,31.379434348,132.06,48.1444,7.0792,48.6620830216,10.4244,-0.0708,10.4246404255,37.72,7.15,38.3916774835,134.6,10.4244,-0.0708,10.4246404255,10.4244,-0.0708,10.4246404255,0.0,0.0,0.0,133.55
2020-04-09 09:30:00,40.0712,-10.0324,41.3079909848,12.2612,-0.3024,12.2649285037,27.81,-9.73,29.4630107083,132.61,47.1112,7.1376,47.648824741,12.2612,-0.3024,12.2649285037,34.85,7.44,35.6353209611,135.12,12.2612,-0.3024,12.2649285037,12.2612,-0.3024,12.2649285037,0.0,0.0,0.0,134.12
2020-04-09 10:00:00,40.4262,-9.853,41.6096053267,11.5262,-0.213,11.5281679134,28.9,-9.64,30.4653836345,132.53,48.0562,7.277,48.6040439412,11.5262,-0.213,11.5281679134,36.53,7.49,37.2899584339,135.16,11.5262,-0.213,11.5281679134,11.5262,-0.213,11.5281679134,0.0,0.0,0.0,134.04
2020-04-09 10:30:00,40.4292,-9.8504,41.6119044601,12.9692,-0.3704,12.9744882288,27.46,-9.48,29.0503356263,132.38,46.919200000000004,7.1896,47.4668481869,12.9692,-0.3704,12.9744882288,33.95,7.5600000000000005,34.7815482692,134.86,12.9692,-0.3704,12.9744882288,12.9692,-0.3704,12.9744882288,0.0,0.0,0.0,133.92
2020-04-09 11:00:00,40.144,-9.2726,41.2009932739,14.664,-0.5526,14.6744084296,25.48,-8.72,26.9308150638,131.98,45.674,7.7374,46.3247410652,14.664,-0.5526,14.6744084296,31.01,8.29,32.0989750615,134.38,14.664,-0.5526,14.6744084296,14.664,-0.5526,14.6744084296,0.0,0.0,0.0,133.52
2020-04-09 11:30:00,40.2508,-9.1634,41.2806831363,15.4008,-0.7134,15.4173142992,24.85,-8.45,26.2473808217,131.91,45.4808,7.9566,46.171535086,15.4008,-0.7134,15.4173142992,30.08,8.67,31.3045571762,134.32,15.4008,-0.7134,15.4173142992,15.4008,-0.7134,15.4173142992,0.0,0.0,0.0,133.43
2020-04-09 12:00:00,40.7194,-8.8738,41.6750988337,15.7194,-0.7838,15.7389287691,25.0,-8.09,26.2763791265,131.88,45.6294,8.2162,46.363219116,15.7194,-0.7838,15.7389287691,29.91,9.0,31.2347258672,134.32,15.7194,-0.7838,15.7389287691,15.7194,-0.7838,15.7389287691,0.0,0.0,0.0,133.43
2020-04-09 12:30:00,40.8846,-8.8776,41.8373314029,16.5746,-0.8776,16.5978175348,24.31,-8.0,25.5925008547,131.6,45.4246,8.0924,46.1398008548,16.5746,-0.8776,16.5978175348,28.85,8.97,30.21230544,133.98,16.5746,-0.8776,16.5978175348,16.5746,-0.8776,16.5978175348,0.0,0.0,0.0,133.13
2020-04-09 13:00:00,41.0836,-8.5722,41.9683785939,16.6136,-0.9322,16.6397326241,24.47,-7.64,25.63494685,131.51,45.6036,8.4378,46.3776325592,16.6136,-0.9322,16.6397326241,28.99,9.37,30.4666539023,133.93,16.6136,-0.9322,16.6397326241,16.6136,-0.9322,16.6397326241,0.0,0.0,0.0,133.03
2020-04-09 13:30:00,40.637,-8.9038,41.6010026735,16.697,-0.9538000000000001,16.724220264,23.94,-7.95,25.2255049503,131.96,45.007,8.1162,45.7329503907,16.697,-0.9538000000000001,16.724220264,28.31,9.07,29.7274452316,134.39,16.697,-0.9538000000000001,16.724220264,16.697,-0.9538000000000001,16.724220264,0.0,0.0,0.0,133.5
2020-04-09 14:00:00,39.3346,-9.5252,40.4714738081,16.5546,-0.9652000000000001,16.5827136561,22.78,-8.56,24.3352008416,132.38,43.4846,7.4448,44.1172923489,16.5546,-0.9652000000000001,16.5827136561,26.93,8.41,28.2126390116,134.79,16.5546,-0.9652000000000001,16.5827136561,16.5546,-0.9652000000000001,16.5827136561,0.0,0.0,0.0,133.96
2020-04-09 14:30:00,38.2002,-9.6718,39.4055706123,16.2502,-0.8518,16.272509434,21.95,-8.82,23.6557582842,132.89,42.3102,7.4482,42.9607810367,16.2502,-0.8518,16.272509434,26.06,8.3,27.3498372938,135.31,16.2502,-0.8518,16.272509434,16.2502,-0.8518,16.272509434,0.0,0.0,0.0,134.46
2020-04-09 15:00:00,37.7306,-9.513,38.9113780964,15.9706,-0.8230000000000001,15.9917914369,21.76,-8.69,23.4310413768,132.57,41.8706,7.537,42.543548434,15.9706,-0.8230000000000001,15.9917914369,25.9,8.36,27.2157968834,135.01,15.9706,-0.8230000000000001,15.9917914369,15.9706,-0.8230000000000001,15.9917914369,0.0,0.0,0.0,134.16
2020-04-09 15:30:00,36.7036,-9.7234,37.9697084598,15.3536,-0.7134,15.3701650128,21.35,-9.01,23.1733165516,132.87,41.0236,7.3266,41.6727107892,15.3536,-0.7134,15.3701650128,25.67,8.04,26.899637544,135.32,15.3536,-0.7134,15.3701650128,15.3536,-0.7134,15.3701650128,0.0,0.0,0.0,134.47
2020-04-09 16:00:00,37.1862,-10.457,38.62851692,14.4162,-0.547,14.4265737942,22.77,-9.91,24.8330626383,132.87,42.1662,6.453,42.6571170081,14.4162,-0.547,14.4265737942,27.75,7.0,28.619267985,135.32,14.4162,-0.547,14.4265737942,14.4162,-0.547,14.4265737942,0.0,0.0,0.0,134.47
2020-04-09 16:30:00,37.1278,-9.942,38.4358803313,13.5678,-0.482,13.5763588948,23.56,-9.46,25.3882886387,132.99,42.6778,7.128,43.268961125,13.5678,-0.482,13.5763588948,29.11,7.61,30.0882734633,135.51,13.5678,-0.482,13.5763588948,13.5678,-0.482,13.5763588948,0.0,0.0,0.0,134.54
2020-04-09 17:00:00,38.0284,-10.4206,39.4302943296,12.6884,-0.2606,12.6910758772,25.34,-10.16,27.3009377128,132.58,44.5284,6.5294,45.0045716669,12.6884,-0.2606,12.6910758772,31.84,6.79,32.5559472293,135.0,12.6884,-0.2606,12.6910758772,12.6884,-0.2606,12.6910758772,0.0,0.0,0.0,134.12
2020-04-09 17:30:00,39.848,-10.1466,41.1195403131,13.028,-0.0366,13.0280514107,26.82,-10.11,28.6622486906,132.24,47.438,6.8234,47.9262207102,13.028,-0.0366,13.0280514107,34.41,6.86,35.0871443694,134.68,13.028,-0.0366,13.0280514107,13.028,-0.0366,13.0280514107,0.0,0.0,0.0,133.73
2020-04-09 18:00:00,41.3982,-9.1102,42.3887568499,11.7382,0.0998,11.738624249899999,29.66,-9.21,31.0570394597,131.27,50.0282,7.9298,50.6527642215,11.7382,0.0998,11.738624249899999,38.29,7.83,39.0823873375,133.8,11.7382,0.0998,11.738624249899999,11.7382,0.0998,11.738624249899999,0.0,0.0,0.0,132.7
2020-04-09 18:30:00,42.439,-8.5592,43.2935171318,10.539,0.2008,10.5409127517,31.9,-8.76,33.0809250173,130.28,51.899,8.5108,52.5922039626,10.539,0.2008,10.5409127517,41.36,8.31,42.1865582858,132.79,10.539,0.2008,10.5409127517,10.539,0.2008,10.5409127517,0.0,0.0,0.0,131.63
2020-04-09 19:00:00,43.2022,-8.0618,43.9479544926,9.3322,0.2782,9.3363457562,33.87,-8.34,34.8816929062,130.16,53.4422,9.1682,54.2229161156,9.3322,0.2782,9.3363457562,44.11,8.89,44.9969354512,132.73,9.3322,0.2782,9.3363457562,9.3322,0.2782,9.3363457562,0.0,0.0,0.0,131.47
2020-04-09 19:30:00,44.191,-8.0174,44.9123945449,8.561,0.3826,8.5695451315,35.63,-8.4,36.606787622,130.33,55.281,9.2926,56.0565908325,8.561,0.3826,8.5695451315,46.72,8.91,47.5620279214,132.89,8.561,0.3826,8.5695451315,8.561,0.3826,8.5695451315,0.0,0.0,0.0,131.63
2020-04-09 20:00:00,44.056,-7.8498,44.7498658773,6.526,0.37020000000000003,6.5364917226,37.53,-8.22,38.4196473175,130.33,55.386,9.4102,56.1797192948,6.526,0.37020000000000003,6.5364917226,48.86,9.04,49.6892463215,132.97,6.526,0.37020000000000003,6.5364917226,6.526,0.37020000000000003,6.5364917226,0.0,0.0,0.0,131.6
2020-04-09 20:30:00,44.6462,-8.165,45.3866764529,6.3362,0.375,6.3472872505,38.31,-8.54,39.2503210178,130.21,56.1762,9.025,56.8965383081,6.3362,0.375,6.3472872505,49.84,8.65,50.5850580705,133.05,6.3362,0.375,6.3472872505,6.3362,0.375,6.3472872505,0.0,0.0,0.0,131.53
2020-04-09 21:00:00,43.5944,-9.052,44.5242677128,6.3444,0.338,6.3533971511,37.25,-9.39,38.4152912263,131.16,54.9944,8.208,55.6035547008,6.3444,0.338,6.3533971511,48.65,7.87,49.2824451504,133.89,6.3444,0.338,6.3533971511,6.3444,0.338,6.3533971511,0.0,0.0,0.0,132.52
2020-04-09 21:30:00,42.7136,-9.317,43.7179381257,6.3336,0.363,6.3439938493,36.38,-9.68,37.6458072035,131.31,53.8436,7.8629999999999995,54.4147041705,6.3336,0.363,6.3439938493,47.51,7.5,48.0983378091,134.06,6.3336,0.363,6.3439938493,6.3336,0.363,6.3439938493,0.0,0.0,0.0,132.69
2020-04-09 22:00:00,39.5488,-9.4434,40.6606122064,6.3388,0.3366,6.3477306969,33.21,-9.78,34.6201169842,131.02,49.9488,7.5266,50.5126947311,6.3388,0.3366,6.3477306969,43.61,7.19,44.198735276,133.87,6.3388,0.3366,6.3477306969,6.3388,0.3366,6.3477306969,0.0,0.0,0.0,132.45
2020-04-09 22:30:00,36.1142,-9.0832,37.23895761,6.3342,0.3568,6.3442411587,29.78,-9.44,31.2403905225,131.18,45.6942,7.8768,46.3681344447,6.3342,0.3568,6.3442411587,39.36,7.52,40.0719353164,134.07,6.3342,0.3568,6.3442411587,6.3342,0.3568,6.3442411587,0.0,0.0,0.0,132.63
2020-04-09 23:00:00,34.4464,-9.158,35.6429998311,6.3364,0.342,6.3456228189,28.11,-9.5,29.6719075895,131.85,43.5664,7.9719999999999995,44.2897730064,6.3364,0.342,6.3456228189,37.23,7.63,38.0038129666,134.79,6.3364,0.342,6.3456228189,6.3364,0.342,6.3456228189,0.0,0.0,0.0,133.33
2020-04-09 23:30:00,33.5158,-10.7012,35.1827305802,6.3358,0.32880000000000004,6.3443258964,27.18,-11.03,29.3328024573,133.3,42.3458,6.2288,42.8014570673,6.3358,0.32880000000000004,6.3443258964,36.01,5.9,36.4901370236,134.75,6.3358,0.32880000000000004,6.3443258964,6.3358,0.32880000000000004,6.3443258964,0.0,0.0,0.0,134.91
2020-04-10 00:00:00,32.5942,-6.0656,33.1537837509,6.4242,0.33440000000000003,6.4328974032,26.17,-6.4,26.9412119252,133.4,39.5042,-9.6756,40.6718459502,6.4242,0.33440000000000003,6.4328974032,33.08,-10.01,34.5613440132,134.53,6.4242,0.33440000000000003,6.4328974032,6.4242,0.33440000000000003,6.4328974032,0.0,0.0,0.0,134.45
2020-04-10 00:30:00,31.8828,1.055,31.9002501689,6.4528,0.34500000000000003,6.4620161591,25.43,0.71,25.439909591,133.4,36.2928,-32.075,48.4352449859,6.4528,0.34500000000000003,6.4620161591,29.84,-32.42,44.0622514177,135.28,6.4528,0.34500000000000003,6.4620161591,6.4528,0.34500000000000003,6.4620161591,0.0,0.0,0.0,133.58
2020-04-10 01:00:00,30.914,0.4864,30.9178262651,6.474,0.3764,6.4849327645,24.44,0.11,24.4402475438,132.76,35.154,-32.4136,47.8167876479,6.474,0.3764,6.4849327645,28.68,-32.79,43.5629027958,134.56,6.474,0.3764,6.4849327645,6.474,0.3764,6.4849327645,0.0,0.0,0.0,132.92
2020-04-10 01:30:00,31.0584,0.452,31.0616888556,6.4584,0.332,6.4669277528,24.6,0.12,24.6002926812,132.56,35.3084,-32.308,47.8590636615,6.4584,0.332,6.4669277528,28.85,-32.64,43.5625079627,134.32,6.4584,0.332,6.4669277528,6.4584,0.332,6.4669277528,0.0,0.0,0.0,132.71
2020-04-10 02:00:00,30.806,0.2122,30.8067308366,6.446,0.37220000000000003,6.4567367021,24.36,-0.16,24.3605254459,131.73,35.036,-32.0178,47.4622040453,6.446,0.37220000000000003,6.4567367021,28.59,-32.39,43.2030114691,133.47,6.446,0.37220000000000003,6.4567367021,6.446,0.37220000000000003,6.4567367021,0.0,0.0,0.0,131.87
2020-04-10 02:30:00,30.572400000000002,0.5462,30.5772787573,6.4324,0.3262,6.4406658196,24.14,0.22,24.1410024647,131.57,34.7324,-31.5938,46.9521864049,6.4324,0.3262,6.4406658196,28.3,-31.92,42.6588373025,133.35,6.4324,0.3262,6.4406658196,6.4324,0.3262,6.4406658196,0.0,0.0,0.0,131.68
2020-04-10 03:00:00,30.0142,0.6756,30.021802694,6.4442,0.3356,6.4529327441,23.57,0.34,23.5724521423,131.63,34.0442,-31.4944,46.3778479988,6.4442,0.3356,6.4529327441,27.6,-31.83,42.1296676939,133.44,6.4442,0.3356,6.4529327441,6.4442,0.3356,6.4529327441,0.0,0.0,0.0,131.74
2020-04-10 03:30:00,29.5094,0.7118,29.5179834609,6.4794,0.3618,6.4894933238,23.03,0.35000000000000003,23.0326594209,131.72,33.4194,-31.5282,45.9443542952,6.4794,0.3618,6.4894933238,26.94,-31.89,41.7460860441,133.51,6.4794,0.3618,6.4894933238,6.4794,0.3618,6.4894933238,0.0,0.0,0.0,131.84
2020-04-10 04:00:00,28.6594,0.5998,28.6656757883,6.4694,0.3498,6.4788499288,22.19,0.25,22.1914082473,131.79,32.4494,-31.6702,45.3427516633,6.4694,0.3498,6.4788499288,25.98,-32.02,41.2339762817,133.59,6.4694,0.3498,6.4788499288,6.4694,0.3498,6.4788499288,0.0,0.0,0.0,131.91
2020-04-10 04:30:00,28.4182,0.27740000000000004,28.419553867,6.4682,0.33740000000000003,6.4769939015,21.95,-0.06,21.9500820044,131.83,32.1982,-32.1126,45.4746430662,6.4682,0.33740000000000003,6.4769939015,25.73,-32.45,41.4129858861,133.59,6.4682,0.33740000000000003,6.4769939015,6.4682,0.33740000000000003,6.4769939015,0.0,0.0,0.0,131.97
2020-04-10 05:00:00,28.315,0.1832,28.3155926521,6.455,0.3432,6.464117205,21.86,-0.16,21.8605855365,131.83,32.105,-32.2068,45.4753668621,6.455,0.3432,6.464117205,25.65,-32.55,41.4418266972,133.59,6.455,0.3432,6.464117205,6.455,0.3432,6.464117205,0.0,0.0,0.0,131.97
2020-04-10 05:30:00,29.0056,0.6556000000000001,29.0130081639,6.4556000000000004,0.3456,6.4648442147,22.55,0.31,22.5521307197,131.75,32.9156,-31.5244,45.5765786202,6.4556000000000004,0.3456,6.4648442147,26.46,-31.87,41.4225602782,133.55,6.4556000000000004,0.3456,6.4648442147,6.4556000000000004,0.3456,6.4648442147,0.0,0.0,0.0,131.86
2020-04-10 06:00:00,29.5086,0.899,29.5222911536,6.4986,0.329,6.5069226951,23.01,0.5700000000000001,23.0170588912,131.46,33.5486,-31.121,45.7605201343,6.4986,0.329,6.5069226951,27.05,-31.45,41.4825867082,133.27,6.4986,0.329,6.5069226951,6.4986,0.329,6.5069226951,0.0,0.0,0.0,131.55
2020-04-10 06:30:00,30.6306,1.6388,30.6744082551,6.5106,0.31880000000000003,6.5184005554,24.12,1.32,24.1560923992,132.02,34.8706,-30.3912,46.2556351356,6.5106,0.31880000000000003,6.5184005554,28.36,-30.71,41.8018384763,133.92,6.5106,0.31880000000000003,6.5184005554,6.5106,0.31880000000000003,6.5184005554,0.0,0.0,0.0,132.06
2020-04-10 07:00:00,31.3208,2.1592000000000002,31.3951374783,6.5308,0.3492,6.5401291486,24.79,1.81,24.8559892179,132.1,35.6808,-29.7608,46.463154276,6.5308,0.3492,6.5401291486,29.15,-30.11,41.908645886,134.1,6.5308,0.3492,6.5401291486,6.5308,0.3492,6.5401291486,0.0,0.0,0.0,132.13
2020-04-10 07:30:00,32.724,2.5064,32.819844865,6.924,0.2564,6.9287456989,25.8,2.25,25.8979246273,131.47,37.224,-28.9336,47.146361312,6.924,0.2564,6.9287456989,30.3,-29.19,42.0731042354,133.48,6.924,0.2564,6.9287456989,6.924,0.2564,6.9287456989,0.0,0.0,0.0,131.47
2020-04-10 08:00:00,34.9346,3.4173999999999998,35.1013518247,7.7346,0.1874,7.7368699046,27.2,3.23,27.3911098716,131.23,39.3846,-27.6526,48.1228947999,7.7346,0.1874,7.7368699046,31.65,-27.84,42.151964367,133.35,7.7346,0.1874,7.7368699046,7.7346,0.1874,7.7368699046,0.0,0.0,0.0,131.21
2020-04-10 08:30:00,35.5348,-1.1418,35.553139359,8.8648,0.0782,8.8651449103,26.67,-1.22,26.6978894297,131.18,40.9348,-12.3218,42.7490889526,8.8648,0.0782,8.8651449103,32.07,-12.4,34.3837883311,132.86,8.8648,0.0782,8.8651449103,8.8648,0.0782,8.8651449103,0.0,0.0,0.0,131.76
2020-04-10 09:00:00,36.9812,-7.274,37.6897894587,10.0812,-0.044,10.0812960199,26.9,-7.23,27.8546746526,131.77,44.3212,10.156,45.4699142889,10.0812,-0.044,10.0812960199,34.24,10.2,35.7269869986,132.78,10.0812,-0.044,10.0812960199,10.0812,-0.044,10.0812960199,0.0,0.0,0.0,133.21
2020-04-10 09:30:00,38.4536,-6.5286,39.0038712299,11.3136,-0.15860000000000002,11.3147116145,27.14,-6.37,27.8775267913,131.67,45.4736,11.0614,46.7996032774,11.3136,-0.15860000000000002,11.3147116145,34.16,11.22,35.9554446503,132.7,11.3136,-0.15860000000000002,11.3147116145,11.3136,-0.15860000000000002,11.3147116145,0.0,0.0,0.0,133.09
2020-04-10 10:00:00,37.4358,-7.5554,38.1906165281,12.4658,-0.2354,12.4680224093,24.97,-7.32,26.0208243528,130.63,43.5358,9.4046,44.5400087876,12.4658,-0.2354,12.4680224093,31.07,9.64,32.5311312438,131.36,12.4658,-0.2354,12.4680224093,12.4658,-0.2354,12.4680224093,0.0,0.0,0.0,132.1
2020-04-10 10:30:00,37.791,-9.003,38.8485995887,13.581,-0.433,13.5879008681,24.21,-8.57,25.6820754613,130.25,43.181,7.397,43.8099802556,13.581,-0.433,13.5879008681,29.6,7.83,30.6181139197,131.28,13.581,-0.433,13.5879008681,13.581,-0.433,13.5879008681,0.0,0.0,0.0,131.76
2020-04-10 11:00:00,37.7312,-19.9664,42.6884127416,14.6712,-0.5564,14.6817468443,23.06,-19.41,30.1415278312,130.88,42.9412,-5.4864,43.2902672942,14.6712,-0.5564,14.6817468443,28.27,-4.93,28.6966513726,133.56,14.6712,-0.5564,14.6817468443,14.6712,-0.5564,14.6817468443,0.0,0.0,0.0,132.69
2020-04-10 11:30:00,37.8096,-19.6434,42.6078515736,15.5296,-0.6934,15.5450725222,22.28,-18.95,29.2489469896,130.81,42.5596,-5.1334,42.8680690925,15.5296,-0.6934,15.5450725222,27.03,-4.44,27.392234301,133.5,15.5296,-0.6934,15.5450725222,15.5296,-0.6934,15.5450725222,0.0,0.0,0.0,132.62
2020-04-10 12:00:00,38.1012,-19.3258,42.7222188923,16.0212,-0.7858,16.0404591917,22.08,-18.54,28.8315452239,130.29,42.6012,-4.8858,42.8804533917,16.0212,-0.7858,16.0404591917,26.58,-4.1,26.8943562853,133.06,16.0212,-0.7858,16.0404591917,16.0212,-0.7858,16.0404591917,0.0,0.0,0.0,132.1
2020-04-10 12:30:00,39.2002,-18.519,43.3544581449,16.4602,-0.8190000000000001,16.4805626433,22.74,-17.7,28.8166202043,130.09,43.7302,-3.919,43.9054547071,16.4602,-0.8190000000000001,16.4805626433,27.27,-3.1,27.4456353543,132.93,16.4602,-0.8190000000000001,16.4805626433,16.4602,-0.8190000000000001,16.4805626433,0.0,0.0,0.0,131.87
2020-04-10 13:00:00,38.9814,-18.007,42.939510884,16.5614,-0.917,16.5867675862,22.42,-17.09,28.1908584474,130.54,43.3614,-3.577,43.5086880859,16.5614,-0.917,16.5867675862,26.8,-2.66,26.9316839429,133.91,16.5614,-0.917,16.5867675862,16.5614,-0.917,16.5867675862,0.0,0.0,0.0,132.36
2020-04-10 13:30:00,38.8118,-18.207,42.870160581,16.6618,-0.927,16.6875674752,22.15,-17.28,28.0930756593,131.2,43.1218,-3.707,43.2808443106,16.6618,-0.927,16.6875674752,26.46,-2.7800000000000002,26.6056385001,134.37,16.6618,-0.927,16.6875674752,16.6618,-0.927,16.6875674752,0.0,0.0,0.0,133.01
2020-04-10 14:00:00,38.2048,-18.1716,42.3061909134,16.5248,-0.8716,16.5477702909,21.68,-17.3,27.7364813918,131.14,42.3548,-3.7416,42.5197442796,16.5248,-0.8716,16.5477702909,25.83,-2.87,25.9889553465,134.44,16.5248,-0.8716,16.5477702909,16.5248,-0.8716,16.5477702909,0.0,0.0,0.0,132.98
2020-04-10 14:30:00,37.7984,-18.3408,42.0131406491,16.3384,-0.8308000000000001,16.3595092591,21.46,-17.51,27.6971424519,131.47,41.9184,-3.8908,42.0985817243,16.3384,-0.8308000000000001,16.3595092591,25.58,-3.06,25.7623756669,134.77,16.3384,-0.8308000000000001,16.3595092591,16.3384,-0.8308000000000001,16.3595092591,0.0,0.0,0.0,133.32
