Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-10 15:00:00,37.4532,-18.6544,41.8417115998,16.0332,-0.7844,16.0523763225,21.42,-17.87,27.8953992622,131.4,41.6232,-4.2744,41.8420992972,16.0332,-0.7844,16.0523763225,25.59,-3.49,25.8268890887,134.87,16.0332,-0.7844,16.0523763225,16.0332,-0.7844,16.0523763225,0.0,0.0,0.0,133.25
2020-04-10 15:30:00,37.8882,-18.9394,42.3581936773,15.5282,-0.7194,15.5448554705,22.36,-18.22,28.8433354521,131.74,42.3982,-4.4594000000000005,42.6320725698,15.5282,-0.7194,15.5448554705,26.87,-3.74,27.1290342622,135.17,15.5282,-0.7194,15.5448554705,15.5282,-0.7194,15.5448554705,0.0,0.0,0.0,133.59
2020-04-10 16:00:00,37.8388,-19.4382,42.5396098322,14.8188,-0.5782,14.830075815,23.02,-18.86,29.7593682729,131.25,42.7188,-5.0582,43.0172205132,14.8188,-0.5782,14.830075815,27.9,-4.48,28.2573954922,134.68,14.8188,-0.5782,14.830075815,14.8188,-0.5782,14.830075815,0.0,0.0,0.0,133.1
2020-04-10 16:30:00,38.8624,-19.4042,43.4374160304,13.8424,-0.44420000000000004,13.849525313200001,25.02,-18.96,31.3923876123,131.21,44.6024,-4.9942,44.8811332232,13.8424,-0.44420000000000004,13.849525313200001,30.76,-4.55,31.0946956891,134.54,13.8424,-0.44420000000000004,13.849525313200001,13.8424,-0.44420000000000004,13.849525313200001,0.0,0.0,0.0,133.03
2020-04-10 17:00:00,40.1504,-19.511,44.6400463839,12.5904,-0.251,12.5929016974,27.56,-19.26,33.6229267019,130.56,47.0404,-5.291,47.3370247603,12.5904,-0.251,12.5929016974,34.45,-5.04,34.8167215573,133.96,12.5904,-0.251,12.5929016974,12.5904,-0.251,12.5929016974,0.0,0.0,0.0,132.37
2020-04-10 17:30:00,41.2788,-19.2262,45.5366456371,13.4488,-0.0762,13.4490158703,27.83,-19.15,33.7821165708,130.74,48.8788,-4.8462,49.1184562449,13.4488,-0.0762,13.4490158703,35.43,-4.77,35.7496545438,133.79,13.4488,-0.0762,13.4490158703,13.4488,-0.0762,13.4490158703,0.0,0.0,0.0,132.51
2020-04-10 18:00:00,40.5196,-19.056,44.7768815368,12.1496,-0.006,12.1496014815,28.37,-19.05,34.1724947875,130.78,48.6896,-4.666,48.9126640468,12.1496,-0.006,12.1496014815,36.54,-4.66,36.8359498317,133.76,12.1496,-0.006,12.1496014815,12.1496,-0.006,12.1496014815,0.0,0.0,0.0,132.55
2020-04-10 18:30:00,39.737,-19.2502,44.1542678463,10.807,0.10980000000000001,10.8075577741,28.93,-19.36,34.8102642909,130.94,48.607,-4.8102,48.8444313411,10.807,0.10980000000000001,10.8075577741,37.8,-4.92,38.1188457328,133.76,10.807,0.10980000000000001,10.8075577741,10.807,0.10980000000000001,10.8075577741,0.0,0.0,0.0,132.66
2020-04-10 19:00:00,39.7564,-19.3422,44.2118993236,9.5564,0.2078,9.5586589959,30.2,-19.55,35.9755819967,130.81,49.2464,-4.9422,49.4937698483,9.5564,0.2078,9.5586589959,39.69,-5.15,40.0227260441,133.66,9.5564,0.2078,9.5586589959,9.5564,0.2078,9.5586589959,0.0,0.0,0.0,132.54
2020-04-10 19:30:00,40.18,-19.0818,44.4808665747,8.77,0.3482,8.7769096634,31.41,-19.43,36.9339004168,130.53,50.09,-4.7518,50.3148855036,8.77,0.3482,8.7769096634,41.32,-5.1,41.633548972,133.5,8.77,0.3482,8.7769096634,8.77,0.3482,8.7769096634,0.0,0.0,0.0,132.26
2020-04-10 20:00:00,40.11,-19.3864,44.5493502193,6.65,0.36360000000000003,6.6599328045,33.46,-19.75,38.8540100891,130.72,50.4,-5.1064,50.6580232634,6.65,0.36360000000000003,6.6599328045,43.75,-5.47,44.0906271219,133.69,6.65,0.36360000000000003,6.6599328045,6.65,0.36360000000000003,6.6599328045,0.0,0.0,0.0,132.44
2020-04-10 20:30:00,40.7864,-19.6082,45.2549658292,6.4064,0.3718,6.41717977,34.38,-19.98,39.7641144752,130.6,51.3164,-5.3882,51.5985039337,6.4064,0.3718,6.41717977,44.91,-5.76,45.277872079,133.55,6.4064,0.3718,6.41717977,6.4064,0.3718,6.41717977,0.0,0.0,0.0,132.33
2020-04-10 21:00:00,40.7178,-19.5144,45.1525308726,6.3878,0.3556,6.3976902238,34.33,-19.87,39.6656753378,130.5,51.1878,-5.3344000000000005,51.465004539,6.3878,0.3556,6.3976902238,44.8,-5.69,45.1598948183,133.55,6.3878,0.3556,6.3976902238,6.3878,0.3556,6.3976902238,0.0,0.0,0.0,132.24
2020-04-10 21:30:00,38.4798,-21.0504,43.8613080995,6.3498,0.3496,6.3594166556000005,32.13,-21.4,38.604363743,130.29,48.4898,-7.1704,49.0170923271,6.3498,0.3496,6.3594166556000005,42.14,-7.52,42.8057239163,133.08,6.3498,0.3496,6.3594166556000005,6.3498,0.3496,6.3594166556000005,0.0,0.0,0.0,132.07
2020-04-10 22:00:00,36.502,-21.4342,42.3299059016,6.342,0.3558,6.3519727361000005,30.16,-21.79,37.2079252311,130.05,46.022,-7.4442,46.6201737195,6.342,0.3558,6.3519727361000005,39.68,-7.8,40.4393669584,132.79,6.342,0.3558,6.3519727361000005,6.342,0.3558,6.3519727361000005,0.0,0.0,0.0,131.82
2020-04-10 22:30:00,36.6098,-21.7056,42.5606687847,6.3398,0.33440000000000003,6.3486130296,30.27,-22.04,37.4437511476,130.16,46.0198,-7.7956,46.6754043518,6.3398,0.33440000000000003,6.3486130296,39.68,-8.13,40.5043121161,133.03,6.3398,0.33440000000000003,6.3486130296,6.3398,0.33440000000000003,6.3486130296,0.0,0.0,0.0,131.93
2020-04-10 23:00:00,36.7284,-23.3676,43.5318285433,6.3384,0.3624,6.3487517135000004,30.39,-23.73,38.5572950296,131.7,46.0284,-9.8076,47.0616895608,6.3384,0.3624,6.3487517135000004,39.69,-10.17,40.9722467043,134.5,6.3384,0.3624,6.3487517135000004,6.3384,0.3624,6.3487517135000004,0.0,0.0,0.0,133.6
2020-04-10 23:30:00,34.9126,-23.313,41.9807766455,6.3326,0.34700000000000003,6.3420999488,28.58,-23.66,37.1027222721,132.41,43.7026,-10.223,44.8823682058,6.3326,0.34700000000000003,6.3420999488,37.37,-10.57,38.8360888865,135.06,6.3326,0.34700000000000003,6.3420999488,6.3326,0.34700000000000003,6.3420999488,0.0,0.0,0.0,134.33
2020-04-11 00:00:00,32.9952,-9.4702,34.3273638819,6.2852,0.3498,6.2949264555,26.71,-9.82,28.4579777918,132.21,38.6052,-27.0502,47.1388882673,6.2852,0.3498,6.2949264555,32.32,-27.4,42.3714809748,134.24,6.2852,0.3498,6.2949264555,6.2852,0.3498,6.2949264555,0.0,0.0,0.0,133.08
2020-04-11 00:30:00,31.6956,-9.6696,33.1377763816,6.3356,0.3704,6.3464181646,25.36,-10.04,27.2751021996,132.15,36.9656,-27.3896,46.0070187202,6.3356,0.3704,6.3464181646,30.63,-27.76,41.3378095694,134.19,6.3356,0.3704,6.3464181646,6.3356,0.3704,6.3464181646,0.0,0.0,0.0,133.03
2020-04-11 01:00:00,32.042,-8.8006,33.228607018,6.342,0.3694,6.3527490396,25.7,-9.17,27.2869730824,132.58,37.232,-26.4806,45.6885543693,6.342,0.3694,6.3527490396,30.89,-26.85,40.9281638972,134.67,6.342,0.3694,6.3527490396,6.342,0.3694,6.3527490396,0.0,0.0,0.0,133.45
2020-04-11 01:30:00,31.6152,-8.341,32.6969899538,6.3352,0.359,6.3453636649,25.28,-8.7,26.735152889,131.98,36.6852,-25.841,44.8727220039,6.3352,0.359,6.3453636649,30.35,-26.2,40.0944198112,134.15,6.3352,0.359,6.3453636649,6.3352,0.359,6.3453636649,0.0,0.0,0.0,132.86
2020-04-11 02:00:00,31.4854,-8.5426,32.6237095978,6.3354,0.3574,6.3454730257,25.15,-8.9,26.6783151642,132.31,36.5154,-26.1926,44.9380321323,6.3354,0.3574,6.3454730257,30.18,-26.55,40.1962050448,134.4,6.3354,0.3574,6.3454730257,6.3354,0.3574,6.3454730257,0.0,0.0,0.0,133.2
2020-04-11 02:30:00,31.214,-8.1658,32.2644399555,6.344,0.3542,6.3538802035,24.87,-8.52,26.2889197192,131.93,36.134,-25.7058,44.3447190727,6.344,0.3542,6.3538802035,29.79,-26.06,39.5798900959,134.16,6.344,0.3542,6.3538802035,6.344,0.3542,6.3538802035,0.0,0.0,0.0,132.82
2020-04-11 03:00:00,30.2214,-8.4978,31.3934009435,6.3414,0.3522,6.3511730255,23.88,-8.85,25.467172988,132.88,34.9314,-26.3278,43.741922212,6.3414,0.3522,6.3511730255,28.59,-26.68,39.105121148,135.05,6.3414,0.3522,6.3511730255,6.3414,0.3522,6.3511730255,0.0,0.0,0.0,133.78
2020-04-11 03:30:00,29.8032,-8.2746,30.9305631278,6.3432,0.34540000000000004,6.3525969021,23.46,-8.62,24.99351916,132.76,34.4332,-26.0546,43.1797110157,6.3432,0.34540000000000004,6.3525969021,28.09,-26.4,38.5487755966,135.05,6.3432,0.34540000000000004,6.3525969021,6.3432,0.34540000000000004,6.3525969021,0.0,0.0,0.0,133.66
2020-04-11 04:00:00,29.391,-8.6104,30.6262937549,6.341,0.35960000000000003,6.3511883266,23.05,-8.97,24.7338512974,133.45,33.911,-26.6304,43.1176776411,6.341,0.35960000000000003,6.3511883266,27.57,-26.99,38.5819258203,133.67,6.341,0.35960000000000003,6.3511883266,6.341,0.35960000000000003,6.3511883266,0.0,0.0,0.0,134.36
2020-04-11 04:30:00,29.3618,-8.5794,30.5895636386,6.3418,0.3506,6.3514838896,23.02,-8.93,24.6914013373,133.2,33.8518,-26.5594,43.0272714868,6.3418,0.3506,6.3514838896,27.51,-26.91,38.4830897928,132.29,6.3418,0.3506,6.3514838896,6.3418,0.3506,6.3514838896,0.0,0.0,0.0,134.12
2020-04-11 05:00:00,29.1824,-8.8284,30.488573537,6.3424,0.3316,6.3510626135,22.84,-9.16,24.6083563043,133.4,33.6424,-26.8984,43.0735998068,6.3424,0.3316,6.3510626135,27.3,-27.23,38.558564548,132.46,6.3424,0.3316,6.3510626135,6.3424,0.3316,6.3510626135,0.0,0.0,0.0,134.31
2020-04-11 05:30:00,29.9288,-8.3886,31.0821762333,6.3488,0.3514,6.3585173901,23.58,-8.74,25.1476440248,132.97,34.5388,-26.2686,43.3931797798,6.3488,0.3514,6.3585173901,28.19,-26.62,38.772419321,132.09,6.3488,0.3514,6.3585173901,6.3488,0.3514,6.3585173901,0.0,0.0,0.0,133.87
2020-04-11 06:00:00,30.3856,-8.3042,31.4999115078,6.3456,0.3558,6.3555670872,24.04,-8.66,25.5522445198,132.87,35.0856,-26.1142,43.7372926574,6.3456,0.3558,6.3555670872,28.74,-26.47,39.0723495582,131.96,6.3456,0.3558,6.3555670872,6.3456,0.3558,6.3555670872,0.0,0.0,0.0,133.74
2020-04-11 06:30:00,31.1458,-7.8266,32.1141172259,6.3458,0.3634,6.3561967559,24.8,-8.19,26.1173524692,132.17,36.0058,-25.3566,44.03833327,6.3458,0.3634,6.3561967559,29.66,-25.72,39.2585532082,131.33,6.3458,0.3634,6.3561967559,6.3458,0.3634,6.3561967559,0.0,0.0,0.0,133.0
2020-04-11 07:00:00,29.6952,-8.8348,30.9815847574,6.4752,0.3452,6.4843949664,23.22,-9.18,24.9687965269,132.27,34.2552,-26.6348,43.3916040045,6.4752,0.3452,6.4843949664,27.78,-26.98,38.7252992242,131.27,6.4752,0.3452,6.4843949664,6.4752,0.3452,6.4843949664,0.0,0.0,0.0,133.13
2020-04-11 07:30:00,30.8746,-8.7002,32.0770074228,6.7946,0.2898,6.8007773967,24.08,-8.99,25.7034336228,131.75,35.5846,-26.2902,44.2429471577,6.7946,0.2898,6.8007773967,28.79,-26.58,39.1836764482,132.87,6.7946,0.2898,6.8007773967,6.7946,0.2898,6.8007773967,0.0,0.0,0.0,132.58
2020-04-11 08:00:00,33.4784,-7.2528,34.2550196964,7.6784,0.1772,7.6804444142,25.8,-7.43,26.8485548959,131.3,38.2584,-24.3328,45.3408240596,7.6784,0.1772,7.6804444142,30.58,-24.51,39.1902602696,133.62,7.6784,0.1772,7.6804444142,7.6784,0.1772,7.6804444142,0.0,0.0,0.0,132.05
2020-04-11 08:30:00,34.9898,-6.527,35.5933678238,9.2398,0.013000000000000001,9.2398091452,25.75,-6.54,26.5675384633,131.59,39.3398,-23.717,45.9359984439,9.2398,0.013000000000000001,9.2398091452,30.1,-23.73,38.3291390459,133.91,9.2398,0.013000000000000001,9.2398091452,9.2398,0.013000000000000001,9.2398091452,0.0,0.0,0.0,132.35
2020-04-11 09:00:00,36.3132,-6.0704,36.8170918243,10.6032,-0.0704,10.603433708,25.71,-6.0,26.4008352141,130.92,40.3632,-22.8004,46.3578057548,10.6032,-0.0704,10.603433708,29.76,-22.73,37.4474364944,133.31,10.6032,-0.0704,10.603433708,10.6032,-0.0704,10.603433708,0.0,0.0,0.0,131.66
2020-04-11 09:30:00,37.3194,-5.9712,37.7940847991,11.0094,-0.1312,11.0101817333,26.31,-5.84,26.9503562129,131.05,41.5494,-22.2312,47.1230187255,11.0094,-0.1312,11.0101817333,30.54,-22.1,37.6975012435,133.31,11.0094,-0.1312,11.0101817333,11.0094,-0.1312,11.0101817333,0.0,0.0,0.0,131.73
2020-04-11 10:00:00,38.5284,-5.8058,38.9633792195,11.1084,-0.1158,11.1090035647,27.42,-5.69,28.004151478,130.32,42.9084,-21.785800000000002,48.1222596331,11.1084,-0.1158,11.1090035647,31.8,-21.67,38.4815397301,132.64,11.1084,-0.1158,11.1090035647,11.1084,-0.1158,11.1090035647,0.0,0.0,0.0,130.98
2020-04-11 10:30:00,38.9042,-5.5184,39.2936320057,12.5642,-0.33840000000000003,12.5687563506,26.34,-5.18,26.8445152685,130.14,42.5142,-21.5784,47.6768764518,12.5642,-0.33840000000000003,12.5687563506,29.95,-21.24,36.7170273851,132.3,12.5642,-0.33840000000000003,12.5687563506,12.5642,-0.33840000000000003,12.5687563506,0.0,0.0,0.0,130.82
2020-04-11 11:00:00,37.6906,-16.1542,41.0065788136,13.7806,-0.5042,13.789820666,23.91,-15.65,28.5763993533,130.5,43.8406,11.4258,45.3050451274,13.7806,-0.5042,13.789820666,30.06,11.93,32.3408178623,131.72,13.7806,-0.5042,13.789820666,13.7806,-0.5042,13.789820666,0.0,0.0,0.0,132.55
2020-04-11 11:30:00,37.508,-17.0864,41.2164424588,14.438,-0.5564,14.4487170697,23.07,-16.53,28.3807293775,131.34,43.668,14.2236,45.9260821425,14.438,-0.5564,14.4487170697,29.23,14.78,32.754256212,132.48,14.438,-0.5564,14.4487170697,14.438,-0.5564,14.4487170697,0.0,0.0,0.0,133.51
2020-04-11 12:00:00,38.2556,-17.0388,41.8785343201,13.1856,-0.3488,13.1902126139,25.07,-16.69,30.1174534116,131.41,45.2656,14.3212,47.4770609116,13.1856,-0.3488,13.1902126139,32.08,14.67,35.2751371365,132.51,13.1856,-0.3488,13.1902126139,13.1856,-0.3488,13.1902126139,0.0,0.0,0.0,133.58
2020-04-11 12:30:00,39.5686,-16.5482,42.8895911522,13.9486,-0.4782,13.9567946607,25.62,-16.07,30.2428388218,131.41,46.2286,14.9318,48.5802646061,13.9486,-0.4782,13.9567946607,32.28,15.41,35.7696309738,132.51,13.9486,-0.4782,13.9567946607,13.9486,-0.4782,13.9567946607,0.0,0.0,0.0,133.53
2020-04-11 13:00:00,39.333,-16.1248,42.5099290054,15.573,-0.7548,15.5912812828,23.76,-15.37,28.2979592904,131.32,44.993,15.4452,47.5702034055,15.573,-0.7548,15.5912812828,29.42,16.2,33.5853599058,132.55,15.573,-0.7548,15.5912812828,15.573,-0.7548,15.5912812828,0.0,0.0,0.0,133.47
2020-04-11 13:30:00,38.3832,-16.423,41.7490715015,16.2632,-0.783,16.2820380555,22.12,-15.64,27.090662598,132.31,43.6532,15.687,46.3862462292,16.2632,-0.783,16.2820380555,27.39,16.47,31.9604912353,133.47,16.2632,-0.783,16.2820380555,16.2632,-0.783,16.2820380555,0.0,0.0,0.0,134.44
2020-04-11 14:00:00,37.4654,-16.7522,41.0401316031,15.8354,-0.7222000000000001,15.851860017,21.63,-16.03,26.922440454,132.79,42.7654,15.2978,45.4191823132,15.8354,-0.7222000000000001,15.851860017,26.93,16.02,31.3347299334,133.92,15.8354,-0.7222000000000001,15.851860017,15.8354,-0.7222000000000001,15.851860017,0.0,0.0,0.0,134.97
2020-04-11 14:30:00,36.6802,-16.9588,40.4108644981,15.7602,-0.7188,15.7765832004,20.92,-16.24,26.4836553368,132.53,41.6902,14.6112,44.1764636597,15.7602,-0.7188,15.7765832004,25.93,15.33,30.1226459661,133.74,15.7602,-0.7188,15.7765832004,15.7602,-0.7188,15.7765832004,0.0,0.0,0.0,134.73
2020-04-11 15:00:00,36.3668,-16.8758,40.0916047057,15.4068,-0.6558,15.4207509506,20.96,-16.22,26.503018696,132.6,41.4768,14.7042,44.0061181642,15.4068,-0.6558,15.4207509506,26.07,15.36,30.2584616265,133.64,15.4068,-0.6558,15.4207509506,15.4068,-0.6558,15.4207509506,0.0,0.0,0.0,134.8
2020-04-11 15:30:00,36.233,-15.1838,39.2858507791,15.423,-0.6938000000000001,15.4385973275,20.81,-14.49,25.357764097,132.74,40.803,8.8662,41.7551710743,15.423,-0.6938000000000001,15.4385973275,25.38,9.56,27.1208038229,133.88,15.423,-0.6938000000000001,15.4385973275,15.423,-0.6938000000000001,15.4385973275,0.0,0.0,0.0,134.72
2020-04-11 16:00:00,37.1274,-5.4936,37.5316329477,14.2074,-0.5336000000000001,14.2174169145,22.92,-4.96,23.4505437037,131.7,39.4874,-22.2836,45.3410805751,14.2074,-0.5336000000000001,14.2174169145,25.28,-21.75,33.3487765893,133.84,14.2074,-0.5336000000000001,14.2174169145,14.2074,-0.5336000000000001,14.2174169145,0.0,0.0,0.0,132.41
2020-04-11 16:30:00,38.1614,-5.4464,38.5480962295,13.7114,-0.4464,13.7186647645,24.45,-5.0,24.9560112999,131.7,40.9714,-22.1864,46.5928316688,13.7114,-0.4464,13.7186647645,27.26,-21.74,34.8673945112,133.84,13.7114,-0.4464,13.7186647645,13.7114,-0.4464,13.7186647645,0.0,0.0,0.0,132.41
2020-04-11 17:00:00,38.9828,-6.0216,39.4451310354,13.0128,-0.3816,13.0183940023,25.97,-5.64,26.575373939,132.07,42.4728,-22.9116,48.2584723587,13.0128,-0.3816,13.0183940023,29.46,-22.53,37.0876327096,134.05,13.0128,-0.3816,13.0183940023,13.0128,-0.3816,13.0183940023,0.0,0.0,0.0,132.76
2020-04-11 17:30:00,40.5752,-5.647,40.9662722742,11.5752,-0.187,11.5767104153,29.0,-5.46,29.5095171089,132.51,45.3052,-22.457,50.5655811401,11.5752,-0.187,11.5767104153,33.73,-22.27,40.4186318423,134.38,11.5752,-0.187,11.5767104153,11.5752,-0.187,11.5767104153,0.0,0.0,0.0,133.15
2020-04-11 18:00:00,40.596,-5.7534,41.0016685948,9.756,0.0166,9.7560141226,30.84,-5.77,31.3751254978,132.25,46.396,-22.4434,51.5392570723,9.756,0.0166,9.7560141226,36.64,-22.46,42.9760537974,134.13,9.756,0.0166,9.7560141226,9.756,0.0166,9.7560141226,0.0,0.0,0.0,132.87
2020-04-11 18:30:00,42.4826,-4.8244,42.755656212,8.8226,0.12560000000000002,8.8234939859,33.66,-4.95,34.0220237493,131.1,49.1326,-20.7544,53.3362681683,8.8226,0.12560000000000002,8.8234939859,40.31,-20.88,45.396811562,133.14,8.8226,0.12560000000000002,8.8234939859,8.8226,0.12560000000000002,8.8234939859,0.0,0.0,0.0,131.61
2020-04-11 19:00:00,43.1864,-4.4932,43.4195116417,9.7064,0.24680000000000002,9.7095371259,33.48,-4.74,33.8138728926,130.6,50.2364,-19.9932,54.0686964074,9.7064,0.24680000000000002,9.7095371259,40.53,-20.24,45.3027427426,132.7,9.7064,0.24680000000000002,9.7095371259,9.7064,0.24680000000000002,9.7095371259,0.0,0.0,0.0,131.11
2020-04-11 19:30:00,42.002,-5.2676,42.3310242465,8.772,0.3624,8.7794827729,33.23,-5.63,33.7035576757,130.6,49.312,-20.9776,53.5885533091,8.772,0.3624,8.7794827729,40.54,-21.34,45.8136136972,132.66,8.772,0.3624,8.7794827729,8.772,0.3624,8.7794827729,0.0,0.0,0.0,131.17
2020-04-11 20:00:00,40.9778,-5.6468,41.3650388986,8.4278,0.4632,8.4405193608,32.55,-6.11,33.1184933232,129.87,48.2378,-21.6268,52.8640125897,8.4278,0.4632,8.4405193608,39.81,-22.09,45.5280594798,131.88,8.4278,0.4632,8.4405193608,8.4278,0.4632,8.4405193608,0.0,0.0,0.0,130.46
2020-04-11 20:30:00,41.4084,-5.9446,41.8329279363,8.3384,0.4454,8.3502871639,33.07,-6.39,33.6817012634,129.78,48.8084,-21.9246,53.5065229268,8.3384,0.4454,8.3502871639,40.47,-22.37,46.2410834648,131.7,8.3384,0.4454,8.3502871639,8.3384,0.4454,8.3502871639,0.0,0.0,0.0,130.38
2020-04-11 21:00:00,41.1504,-13.3328,43.2564327702,8.3404,0.43720000000000003,8.3518510523,32.81,-13.77,35.5824254373,130.35,50.9704,0.6972,50.9751681115,8.3404,0.43720000000000003,8.3518510523,42.63,0.26,42.6307928615,131.55,8.3404,0.43720000000000003,8.3518510523,8.3404,0.43720000000000003,8.3518510523,0.0,0.0,0.0,131.88
2020-04-11 21:30:00,39.366,-17.8786,43.2357062387,6.556,0.34140000000000004,6.5648830881,32.81,-18.22,37.5295150515,130.97,50.376,13.3614,52.1178317465,6.556,0.34140000000000004,6.5648830881,43.82,13.02,45.7133765981,131.78,6.556,0.34140000000000004,6.5648830881,6.556,0.34140000000000004,6.5648830881,0.0,0.0,0.0,133.04
2020-04-11 22:00:00,37.5112,-18.2732,41.7252916548,6.3612,0.3468,6.3706464099,31.15,-18.62,36.2908652418,130.67,48.0412,12.2968,49.590000884,6.3612,0.3468,6.3706464099,41.68,11.95,43.3592539142,131.62,6.3612,0.3468,6.3706464099,6.3612,0.3468,6.3706464099,0.0,0.0,0.0,132.82
2020-04-11 22:30:00,36.1762,-18.092,40.4479654673,6.3562,0.338,6.3651804719000005,29.82,-18.43,35.0556315019,130.44,46.2562,12.118,47.8171722547,6.3562,0.338,6.3651804719000005,39.9,11.78,41.6026249172,131.62,6.3562,0.338,6.3651804719000005,6.3562,0.338,6.3651804719000005,0.0,0.0,0.0,132.62
2020-04-11 23:00:00,34.6666,-18.2028,39.1550135155,6.3466000000000005,0.30720000000000003,6.3540304847,28.32,-18.51,33.8325656727,130.66,44.3266,12.0572,45.9371694753,6.3466000000000005,0.30720000000000003,6.3540304847,37.98,11.75,39.7560423081,131.91,6.3466000000000005,0.30720000000000003,6.3540304847,6.3466000000000005,0.30720000000000003,6.3540304847,0.0,0.0,0.0,132.86
2020-04-11 23:30:00,32.3812,-17.9304,37.0140697249,6.3412,0.3396,6.3502870486,26.04,-18.27,31.8099748507,130.95,41.4312,12.4496,43.2612629682,6.3412,0.3396,6.3502870486,35.09,12.11,37.1208863041,132.27,6.3412,0.3396,6.3502870486,6.3412,0.3396,6.3502870486,0.0,0.0,0.0,133.16
2020-04-12 00:00:00,31.1044,-17.9484,35.9114015588,6.3444,0.3316,6.3530598864,24.76,-18.28,30.7768744352,131.24,39.7344,12.4916,41.6516820059,6.3444,0.3316,6.3530598864,33.39,12.16,35.5353021656,132.63,6.3444,0.3316,6.3530598864,6.3444,0.3316,6.3530598864,0.0,0.0,0.0,133.47
2020-04-12 00:30:00,29.6636,-18.4602,34.938634046,6.3336,0.3598,6.3438115514,23.33,-18.82,29.9746776463,131.66,37.9436,12.2198,39.8627682556,6.3336,0.3598,6.3438115514,31.61,11.86,33.7616898274,133.06,6.3336,0.3598,6.3438115514,6.3336,0.3598,6.3438115514,0.0,0.0,0.0,133.9
2020-04-12 01:00:00,28.8732,-18.512,34.2980440002,6.3432,0.358,6.3532944399,22.53,-18.87,29.388395669,131.6,36.8832,12.058,38.8041983069,6.3432,0.358,6.3532944399,30.54,11.7,32.7044584117,132.98,6.3432,0.358,6.3532944399,6.3432,0.358,6.3532944399,0.0,0.0,0.0,133.83
2020-04-12 01:30:00,26.7896,-19.9904,33.4260192114,6.3396,0.3396,6.3486893388,20.45,-20.33,28.8359393813,131.9,34.3496,10.3396,35.8720273796,6.3396,0.3396,6.3486893388,28.01,10.0,29.7415551039,133.12,6.3396,0.3396,6.3486893388,6.3396,0.3396,6.3486893388,0.0,0.0,0.0,134.2
2020-04-12 02:00:00,26.2136,-20.4006,33.2165215717,6.3436,0.33940000000000003,6.3526729272,19.87,-20.74,28.7221952504,131.96,33.6436,9.8494,35.0557056885,6.3436,0.33940000000000003,6.3526729272,27.3,9.51,28.9089968695,133.12,6.3436,0.33940000000000003,6.3526729272,6.3436,0.33940000000000003,6.3526729272,0.0,0.0,0.0,134.28
2020-04-12 02:30:00,25.8548,-20.4148,32.9429012396,6.3548,0.3352,6.3636343452,19.5,-20.75,28.4747695337,132.22,33.1748,9.9652,34.6391767523,6.3548,0.3352,6.3636343452,26.82,9.63,28.4964787298,133.21,6.3548,0.3352,6.3636343452,6.3548,0.3352,6.3636343452,0.0,0.0,0.0,134.53
2020-04-12 03:00:00,25.2014,-20.1802,32.2854616507,6.3414,0.3498,6.3510403872,18.86,-20.53,27.8779572422,132.34,32.3414,10.3198,33.9479664487,6.3414,0.3498,6.3510403872,26.0,9.97,27.8460212598,133.33,6.3414,0.3498,6.3510403872,6.3414,0.3498,6.3510403872,0.0,0.0,0.0,134.65
2020-04-12 03:30:00,24.7426,-20.0392,31.8396889338,6.3426,0.3608,6.3528537997,18.4,-20.4,27.4721677339,132.6,31.7626,10.4008,33.42213936,6.3426,0.3608,6.3528537997,25.42,10.04,27.3308982655,133.62,6.3426,0.3608,6.3528537997,6.3426,0.3608,6.3528537997,0.0,0.0,0.0,134.95
2020-04-12 04:00:00,25.2518,-17.9868,31.0028769226,6.3418,0.3532,6.3516279394,18.91,-18.34,26.3428111636,132.8,31.8618,5.4332,32.3217258432,6.3418,0.3532,6.3516279394,25.52,5.08,26.0206994526,134.02,6.3418,0.3532,6.3516279394,6.3418,0.3532,6.3516279394,0.0,0.0,0.0,134.95
2020-04-12 04:30:00,26.792,-7.1774000000000004,27.7367325898,6.342,0.37260000000000004,6.3529359166,20.45,-7.55,21.7991972329,131.83,30.822,-24.6874,39.4900418177,6.342,0.37260000000000004,6.3529359166,24.48,-25.06,35.0324706522,134.13,6.342,0.37260000000000004,6.3529359166,6.342,0.37260000000000004,6.3529359166,0.0,0.0,0.0,132.65
2020-04-12 05:00:00,26.0766,-7.3642,27.0965036342,6.3466000000000005,0.3458,6.3560136249,19.73,-7.71,21.18294125,132.07,29.9466,-25.0142,39.0193420396,6.3466000000000005,0.3458,6.3560136249,23.6,-25.36,34.6423093918,134.32,6.3466000000000005,0.3458,6.3560136249,6.3466000000000005,0.3458,6.3560136249,0.0,0.0,0.0,132.89
2020-04-12 05:30:00,27.4,-7.0634,28.295788018,6.34,0.35660000000000003,6.3500207527,21.06,-7.42,22.3289050336,132.19,31.58,-24.5534,40.0020730908,6.34,0.35660000000000003,6.3500207527,25.24,-24.91,35.4621728043,134.54,6.34,0.35660000000000003,6.3500207527,6.34,0.35660000000000003,6.3500207527,0.0,0.0,0.0,133.0
2020-04-12 06:00:00,28.666,-8.2186,29.8208809722,6.356,0.33140000000000003,6.3646336862,22.31,-8.55,23.8922288621,133.28,33.136,-26.1486,42.2107069114,6.356,0.33140000000000003,6.3646336862,26.78,-26.48,37.6611046041,135.57,6.356,0.33140000000000003,6.3646336862,6.356,0.33140000000000003,6.3646336862,0.0,0.0,0.0,134.13
2020-04-12 06:30:00,29.1966,-8.5208,30.4145603979,6.3966,0.2992,6.4035936942,22.8,-8.82,24.4465212249,133.23,33.8366,-26.3908,42.9114183429,6.3966,0.2992,6.4035936942,27.44,-26.69,38.2793638923,133.43,6.3966,0.2992,6.4035936942,6.3966,0.2992,6.4035936942,0.0,0.0,0.0,134.09
2020-04-12 07:00:00,28.1754,-9.2672,29.6603128945,6.6354,0.2928,6.6418570445,21.54,-9.56,23.5661876425,133.23,32.5754,-27.3272,42.5197900395,6.6354,0.2928,6.6418570445,25.94,-27.62,37.8912654843,133.27,6.6354,0.2928,6.6418570445,6.6354,0.2928,6.6418570445,0.0,0.0,0.0,134.09
2020-04-12 07:30:00,28.846,-9.2242,30.2849398487,7.066,0.21580000000000002,7.0692945645,21.78,-9.44,23.7377758015,132.71,33.196,-27.1042,42.8557122638,7.066,0.21580000000000002,7.0692945645,26.13,-27.32,37.804223309,132.79,7.066,0.21580000000000002,7.0692945645,7.066,0.21580000000000002,7.0692945645,0.0,0.0,0.0,133.57
2020-04-12 08:00:00,29.7822,-9.3348,31.210862338,7.6222,0.1952,7.6246990682,22.16,-9.53,24.1223236857,132.91,34.1622,-27.2348,43.6897040489,7.6222,0.1952,7.6246990682,26.54,-27.43,38.1677416151,132.91,7.6222,0.1952,7.6246990682,7.6222,0.1952,7.6246990682,0.0,0.0,0.0,133.76
2020-04-12 08:30:00,33.0376,-7.4348,33.8638341716,8.6176,0.1252,8.6185094303,24.42,-7.5600000000000005,25.5634504713,132.24,37.5076,-24.6848,44.9016637643,8.6176,0.1252,8.6185094303,28.89,-24.81,38.0810740395,132.46,8.6176,0.1252,8.6185094303,8.6176,0.1252,8.6185094303,0.0,0.0,0.0,133.04
2020-04-12 09:00:00,34.4674,-7.0898,35.1890171332,10.4574,-0.07980000000000001,10.4577044709,24.01,-7.01,25.0124009243,132.24,38.3374,-24.1398,45.3043726675,10.4574,-0.07980000000000001,10.4577044709,27.88,-24.06,36.826322108,132.46,10.4574,-0.07980000000000001,10.4577044709,10.4574,-0.07980000000000001,10.4577044709,0.0,0.0,0.0,133.0
2020-04-12 09:30:00,36.134,-6.4152000000000005,36.6990564871,11.964,-0.20520000000000002,11.9657596098,24.17,-6.21,24.9550195352,131.06,39.674,-23.1852,45.9519289589,11.964,-0.20520000000000002,11.9657596098,27.71,-22.98,35.9989513736,131.99,11.964,-0.20520000000000002,11.9657596098,11.964,-0.20520000000000002,11.9657596098,0.0,0.0,0.0,131.8
2020-04-12 10:00:00,38.1624,-6.165,38.6571597348,12.9224,-0.28500000000000003,12.9255424165,25.24,-5.88,25.9158638675,130.6,41.6124,-22.365,47.2417723922,12.9224,-0.28500000000000003,12.9255424165,28.69,-22.08,36.2027968533,132.72,12.9224,-0.28500000000000003,12.9255424165,12.9224,-0.28500000000000003,12.9255424165,0.0,0.0,0.0,131.29
2020-04-12 10:30:00,38.9982,-5.7908,39.4257906437,13.7182,-0.4108,13.724349452,25.28,-5.38,25.8461370421,129.89,42.3082,-21.7508,47.5718518441,13.7182,-0.4108,13.724349452,28.59,-21.34,35.6760942369,132.07,13.7182,-0.4108,13.724349452,13.7182,-0.4108,13.724349452,0.0,0.0,0.0,130.59
2020-04-12 11:00:00,39.3216,-14.4218,41.8828908004,14.2316,-0.5218,14.2411626562,25.09,-13.9,28.6830629466,130.66,45.3416,6.0682,45.7458603788,14.2316,-0.5218,14.2411626562,31.11,6.59,31.8003176085,131.94,14.2316,-0.5218,14.2411626562,14.2316,-0.5218,14.2411626562,0.0,0.0,0.0,132.46
2020-04-12 11:30:00,40.3284,-16.5542,43.5938227757,13.2984,-0.3942,13.3042412861,27.03,-16.16,31.4923244617,130.15,48.0184,14.2658,50.092711927,13.2984,-0.3942,13.3042412861,34.72,14.66,37.6881148374,131.36,13.2984,-0.3942,13.3042412861,13.2984,-0.3942,13.3042412861,0.0,0.0,0.0,132.3
2020-04-12 12:00:00,40.6776,-16.9332,44.0613254907,14.0276,-0.43320000000000003,14.0342874418,26.65,-16.5,31.3444173658,130.25,47.8676,13.8568,49.8329011397,14.0276,-0.43320000000000003,14.0342874418,33.84,14.29,36.7334956137,131.29,14.0276,-0.43320000000000003,14.0342874418,14.0276,-0.43320000000000003,14.0342874418,0.0,0.0,0.0,132.42
2020-04-12 12:30:00,45.005,-16.7226,48.0114088083,12.575,-0.2826,12.5781750568,32.43,-16.44,36.3590222641,130.25,54.275,14.2474,56.1138488411,12.575,-0.2826,12.5781750568,41.7,14.53,44.1589277497,133.1,12.575,-0.2826,12.5781750568,12.575,-0.2826,12.5781750568,0.0,0.0,0.0,132.45
2020-04-12 13:00:00,46.3066,-16.716,49.2313503731,11.3766,-0.156,11.3776695136,34.93,-16.56,38.6566747147,130.48,56.4666,14.364,58.2649243676,11.3766,-0.156,11.3776695136,45.09,14.52,47.3702279919,133.4,11.3766,-0.156,11.3776695136,11.3766,-0.156,11.3776695136,0.0,0.0,0.0,132.64
2020-04-12 13:30:00,45.9982,-16.827,48.9794072263,11.5082,-0.187,11.5097192077,34.49,-16.64,38.2942515268,130.78,56.0482,14.383,57.8642498633,11.5082,-0.187,11.5097192077,44.54,14.57,46.862527674,134.0,11.5082,-0.187,11.5097192077,11.5082,-0.187,11.5097192077,0.0,0.0,0.0,132.95
2020-04-12 14:00:00,44.282,-17.436,47.5910665987,12.262,-0.246,12.2644673753,32.02,-17.19,36.3424889076,131.43,53.452,13.954,55.2433744444,12.262,-0.246,12.2644673753,41.19,14.2,43.5689809383,134.49,12.262,-0.246,12.2644673753,12.262,-0.246,12.2644673753,0.0,0.0,0.0,133.64
2020-04-12 14:30:00,43.2024,-18.0492,46.8211596012,12.7724,-0.30920000000000003,12.7761420781,30.43,-17.74,35.2234651901,131.73,51.7824,13.5308,53.5210192205,12.7724,-0.30920000000000003,12.7761420781,39.01,13.84,41.3923386631,134.84,12.7724,-0.30920000000000003,12.7761420781,12.7724,-0.30920000000000003,12.7761420781,0.0,0.0,0.0,133.93
2020-04-12 15:00:00,42.8868,-18.176,46.5794438593,11.9868,-0.23600000000000002,11.9891229971,30.9,-17.94,35.7302896714,131.95,51.7868,13.554,53.5311457961,11.9868,-0.23600000000000002,11.9891229971,39.8,13.79,42.1213022116,135.22,11.9868,-0.23600000000000002,11.9891229971,11.9868,-0.23600000000000002,11.9891229971,0.0,0.0,0.0,134.13
2020-04-12 15:30:00,42.4534,-18.704,46.3910636606,11.9234,-0.244,11.925896342,30.53,-18.46,35.677058455,132.04,51.1934,12.956,52.8074061052,11.9234,-0.244,11.925896342,39.27,13.2,41.4291310553,135.27,11.9234,-0.244,11.925896342,11.9234,-0.244,11.925896342,0.0,0.0,0.0,134.24
2020-04-12 16:00:00,42.3766,-19.4044,46.6080139774,11.8066,-0.22440000000000002,11.8087323164,30.57,-19.18,36.0887420119,132.26,51.2066,12.1456,52.6272883865,11.8066,-0.22440000000000002,11.8087323164,39.4,12.37,41.2962092691,134.59,11.8066,-0.22440000000000002,11.8087323164,11.8066,-0.22440000000000002,11.8087323164,0.0,0.0,0.0,134.49
2020-04-12 16:30:00,43.9004,-18.258,47.5457641032,11.6504,-0.178,11.6517597023,32.25,-18.08,36.9722720427,131.55,53.1504,12.852,54.6821627604,11.6504,-0.178,11.6517597023,41.5,13.03,43.4974815363,132.89,11.6504,-0.178,11.6517597023,11.6504,-0.178,11.6517597023,0.0,0.0,0.0,133.76
2020-04-12 17:00:00,45.4356,-17.9362,48.8477329853,11.0756,-0.13620000000000002,11.0764374146,34.36,-17.8,38.6968939322,130.86,55.4056,13.2338,56.9641463888,11.0756,-0.13620000000000002,11.0764374146,44.33,13.37,46.3023303949,132.24,11.0756,-0.13620000000000002,11.0764374146,11.0756,-0.13620000000000002,11.0764374146,0.0,0.0,0.0,132.99
2020-04-12 17:30:00,47.4328,-17.4918,50.5552527744,10.5228,-0.0718,10.5230449529,36.91,-17.42,40.8142683384,130.52,58.1828,13.5982,59.750726013,10.5228,-0.0718,10.5230449529,47.66,13.67,49.581695211,131.66,10.5228,-0.0718,10.5230449529,10.5228,-0.0718,10.5230449529,0.0,0.0,0.0,132.59
2020-04-12 18:00:00,48.1012,-17.3148,51.1226734481,9.5312,0.005200000000000001,9.5312014185,38.57,-17.32,42.2803417678,129.96,59.5512,13.5052,61.0633756722,9.5312,0.005200000000000001,9.5312014185,50.02,13.5,51.8097519778,131.14,9.5312,0.005200000000000001,9.5312014185,9.5312,0.005200000000000001,9.5312014185,0.0,0.0,0.0,131.98
2020-04-12 18:30:00,48.0986,-17.5314,51.1939967957,8.0386,0.1386,8.0397947685,40.06,-17.67,43.7839297003,130.37,60.3086,13.7286,61.8514485838,8.0386,0.1386,8.0397947685,52.27,13.59,54.0077864757,131.75,8.0386,0.1386,8.0397947685,8.0386,0.1386,8.0397947685,0.0,0.0,0.0,132.36
2020-04-12 19:00:00,48.0906,-17.633,51.2213675858,7.2206,0.197,7.2232868806,40.87,-17.83,44.5899742095,130.49,60.6306,13.827,62.1872622436,7.2206,0.197,7.2232868806,53.41,13.63,55.1217289279,131.64,7.2206,0.197,7.2232868806,7.2206,0.197,7.2232868806,0.0,0.0,0.0,132.44
2020-04-12 19:30:00,47.5606,-18.4394,51.0100200423,6.6506,0.30060000000000003,6.657389933,40.91,-18.74,44.9979521756,131.19,60.3006,13.1406,61.7157818448,6.6506,0.30060000000000003,6.657389933,53.65,12.84,55.1650985678,132.08,6.6506,0.30060000000000003,6.657389933,6.6506,0.30060000000000003,6.657389933,0.0,0.0,0.0,133.15
2020-04-12 20:00:00,46.1216,-19.2282,49.9692471606,6.4116,0.33180000000000004,6.4201795769,39.71,-19.56,44.2659880721,130.91,58.5916,11.8818,59.7842183339,6.4116,0.33180000000000004,6.4201795769,52.18,11.55,53.4430060906,131.67,6.4116,0.33180000000000004,6.4201795769,6.4116,0.33180000000000004,6.4201795769,0.0,0.0,0.0,132.87
2020-04-12 20:30:00,46.9318,-18.727,50.5301333883,6.3718,0.333,6.3804956108,40.56,-19.06,44.8151447616,129.84,59.6118,12.023,60.8121634892,6.3718,0.333,6.3804956108,53.24,11.69,54.5082901952,133.6,6.3718,0.333,6.3804956108,6.3718,0.333,6.3804956108,0.0,0.0,0.0,131.79
2020-04-12 21:00:00,47.1338,-19.1922,50.8914103094,6.3838,0.3178,6.3917055064,40.75,-19.51,45.1796702069,130.84,59.8238,11.9278,61.0013070293,6.3838,0.3178,6.3917055064,53.44,11.61,54.6866135357,134.65,6.3838,0.3178,6.3917055064,6.3838,0.3178,6.3917055064,0.0,0.0,0.0,132.81
2020-04-12 21:30:00,46.1986,-19.7618,50.2477798634,6.3686,0.3382,6.3775736138,39.83,-20.1,44.6143351402,131.2,58.6286,11.3582,59.7186858965,6.3686,0.3382,6.3775736138,52.26,11.02,53.4092501352,134.95,6.3686,0.3382,6.3775736138,6.3686,0.3382,6.3775736138,0.0,0.0,0.0,133.2
2020-04-12 22:00:00,45.2792,-19.718,49.3862883465,6.3192,0.312,6.3268975525,38.96,-20.03,43.8073338609,131.8,57.4292,11.402,58.5501376313,6.3192,0.312,6.3268975525,51.11,11.09,52.2993326917,135.76,6.3192,0.312,6.3268975525,6.3192,0.312,6.3268975525,0.0,0.0,0.0,133.86
2020-04-12 22:30:00,44.4736,-19.9466,48.7418500728,6.3936,0.3234,6.4017738573,38.08,-20.27,43.1388374901,132.21,56.3136,11.1834,57.4133258096,6.3936,0.3234,6.4017738573,49.92,10.86,51.0876305968,135.55,6.3936,0.3234,6.4017738573,6.3936,0.3234,6.4017738573,0.0,0.0,0.0,134.27
2020-04-12 23:00:00,43.3672,-18.1362,47.0067631972,6.6172,0.3038,6.6241701578,36.75,-18.44,41.1168590726,132.8,53.9872,3.2438000000000002,54.084563438,6.6172,0.3038,6.6241701578,47.37,2.94,47.4611472681,134.8,6.6172,0.3038,6.6241701578,6.6172,0.3038,6.6241701578,0.0,0.0,0.0,134.6
2020-04-12 23:30:00,43.0288,-8.7088,43.901262247,6.6888000000000005,0.32120000000000004,6.696507663,36.34,-9.03,37.4451131658,131.53,50.2088,-25.9388,56.5132280345,6.6888000000000005,0.32120000000000004,6.696507663,43.52,-26.26,50.8289090971,134.34,6.6888000000000005,0.32120000000000004,6.696507663,6.6888000000000005,0.32120000000000004,6.696507663,0.0,0.0,0.0,132.17
2020-04-13 00:00:00,40.9384,-9.3642,41.9957240228,6.6884,0.2958,6.694937804,34.25,-9.66,35.5862065975,132.42,47.6484,-27.0042,54.7685752982,6.6884,0.2958,6.694937804,40.96,-27.3,49.2240957256,135.15,6.6884,0.2958,6.694937804,6.6884,0.2958,6.694937804,0.0,0.0,0.0,133.11
2020-04-13 00:30:00,39.8408,-9.2198,40.893692138,6.7308,0.2802,6.7366297716,33.11,-9.5,34.4459300934,132.67,46.2908,-26.8998,53.5391203204,6.7308,0.2802,6.7366297716,39.56,-27.18,47.9973540937,135.4,6.7308,0.2802,6.7366297716,6.7308,0.2802,6.7366297716,0.0,0.0,0.0,133.35
2020-04-13 01:00:00,38.466,-9.1602,39.5416542401,6.736,0.3098,6.7431203489,31.73,-9.47,33.1130457675,132.27,44.606,-26.8202,52.0482311327,6.736,0.3098,6.7431203489,37.87,-27.13,46.5851242351,135.1,6.736,0.3098,6.7431203489,6.736,0.3098,6.7431203489,0.0,0.0,0.0,133.0
2020-04-13 01:30:00,37.0414,-10.0674,38.3851254618,6.7614,0.2826,6.7673032088,30.28,-10.35,32.0000140625,132.59,42.9014,-28.0574,51.2615627612,6.7614,0.2826,6.7673032088,36.14,-28.34,45.9266284415,135.02,6.7614,0.2826,6.7673032088,6.7614,0.2826,6.7673032088,0.0,0.0,0.0,133.37
2020-04-13 02:00:00,35.4124,-11.2666,37.161463229,6.7624,0.2634,6.7675278588,28.65,-11.53,30.8830600815,133.05,41.0324,-29.6666,50.6336351186,6.7624,0.2634,6.7675278588,34.27,-29.93,45.4998659339,133.42,6.7624,0.2634,6.7675278588,6.7624,0.2634,6.7675278588,0.0,0.0,0.0,133.87
2020-04-13 02:30:00,35.486,-11.016,37.1565398281,6.726,0.294,6.7324224466,28.76,-11.31,30.9039431141,132.94,41.096,-29.326,50.4865872485,6.726,0.294,6.7324224466,34.37,-29.62,45.3722525339,133.42,6.726,0.294,6.7324224466,6.726,0.294,6.7324224466,0.0,0.0,0.0,133.73
2020-04-13 03:00:00,35.1722,-4.3216,35.4367024341,6.7522,0.27840000000000004,6.7579369189000005,28.42,-4.6,28.7898662727,132.62,40.4222,-21.3816,45.7288428828,6.7522,0.27840000000000004,6.7579369189000005,33.67,-21.66,40.0352906821,133.73,6.7522,0.27840000000000004,6.7579369189000005,6.7522,0.27840000000000004,6.7579369189000005,0.0,0.0,0.0,133.27
2020-04-13 03:30:00,34.4998,-4.2722,34.7633124555,6.7498000000000005,0.2978,6.7563662482,27.75,-4.57,28.123787085,132.5,39.6198,-21.3322,44.99768115,6.7498000000000005,0.2978,6.7563662482,32.87,-21.63,39.348364642,133.61,6.7498000000000005,0.2978,6.7563662482,6.7498000000000005,0.2978,6.7563662482,0.0,0.0,0.0,133.17
2020-04-13 04:00:00,33.71,-4.5552,34.0163776296,6.75,0.2948,6.7564344917,26.96,-4.85,27.3927745948,132.99,38.73,-21.7552,44.4218597882,6.75,0.2948,6.7564344917,31.98,-22.05,38.8448568024,134.01,6.75,0.2948,6.7564344917,6.75,0.2948,6.7564344917,0.0,0.0,0.0,133.67
2020-04-13 04:30:00,32.874,-13.3412,35.4779860398,6.754,0.2988,6.7606062923,26.12,-13.64,29.4669984898,132.69,38.494,-18.7812,42.8313145892,6.754,0.2988,6.7606062923,31.74,-19.08,37.0334173416,134.69,6.754,0.2988,6.7606062923,6.754,0.2988,6.7606062923,0.0,0.0,0.0,133.92
2020-04-13 05:00:00,31.8018,-27.412,41.9853811134,6.7418,0.28800000000000003,6.747948669,25.06,-27.7,37.3536290071,131.27,38.5318,-13.042,40.6791516042,6.7418,0.28800000000000003,6.747948669,31.79,-13.33,34.4716260133,134.69,6.7418,0.28800000000000003,6.747948669,6.7418,0.28800000000000003,6.747948669,0.0,0.0,0.0,133.35
2020-04-13 05:30:00,32.0108,-27.4704,42.1819178417,6.7008,0.29960000000000003,6.7074943757,25.31,-27.77,37.573514607999996,131.22,38.8408,-13.0804,40.9841995018,6.7008,0.29960000000000003,6.7074943757,32.14,-13.38,34.8138478195,134.69,6.7008,0.29960000000000003,6.7074943757,6.7008,0.29960000000000003,6.7074943757,0.0,0.0,0.0,133.35
2020-04-13 06:00:00,32.2176,-27.745,42.5177465861,6.7476,0.315,6.7549486127,25.47,-28.06,37.8957055614,131.47,39.1176,-13.315,41.3216148615,6.7476,0.315,6.7549486127,32.37,-13.63,35.1225540074,134.82,6.7476,0.315,6.7549486127,6.7476,0.315,6.7549486127,0.0,0.0,0.0,133.55
2020-04-13 06:30:00,32.9392,-27.1542,42.6888916966,6.7692,0.3058,6.7761037684000005,26.17,-27.46,37.9331055939,130.98,39.9492,-12.7142,41.9236146137,6.7692,0.3058,6.7761037684000005,33.18,-13.02,35.6431311756,134.4,6.7692,0.3058,6.7761037684000005,6.7692,0.3058,6.7761037684000005,0.0,0.0,0.0,133.08
2020-04-13 07:00:00,33.315,-27.0456,42.9109974757,6.845,0.3044,6.8517650543,26.47,-27.35,38.0615737983,131.04,40.375,-12.5856,42.2911096137,6.845,0.3044,6.8517650543,33.53,-12.89,35.9223189675,134.51,6.845,0.3044,6.8517650543,6.845,0.3044,6.8517650543,0.0,0.0,0.0,133.11
2020-04-13 07:30:00,34.5358,-26.8274,43.7313488518,7.2558,0.2026,7.2586279971,27.28,-27.03,38.4033761537,130.75,41.6658,-12.3474,43.4568426879,7.2558,0.2026,7.2586279971,34.41,-12.55,36.6271838939,134.28,7.2558,0.2026,7.2586279971,7.2558,0.2026,7.2586279971,0.0,0.0,0.0,132.83
2020-04-13 08:00:00,35.5648,-27.0432,44.678738403,7.8648,0.016800000000000002,7.8648179432,27.7,-27.06,38.7238117958,131.36,42.6148,-12.3332,44.3635999585,7.8648,0.016800000000000002,7.8648179432,34.75,-12.35,36.8793302542,134.76,7.8648,0.016800000000000002,7.8648179432,7.8648,0.016800000000000002,7.8648179432,0.0,0.0,0.0,133.43
2020-04-13 08:30:00,37.0194,-26.8064,45.7057880068,7.9494,0.0436,7.9495195654,29.07,-26.85,39.5725586739,131.05,44.4694,-12.0564,46.0747687712,7.9494,0.0436,7.9495195654,36.52,-12.1,38.472332916,134.42,7.9494,0.0436,7.9495195654,7.9494,0.0436,7.9495195654,0.0,0.0,0.0,133.12
2020-04-13 09:00:00,38.031,-26.5198,46.3643910026,8.611,-0.0098,8.6110055766,29.42,-26.51,39.6019759608,130.73,45.431,-11.7898,46.9358620358,8.611,-0.0098,8.6110055766,36.82,-11.78,38.6585152327,134.03,8.611,-0.0098,8.6110055766,8.611,-0.0098,8.6110055766,0.0,0.0,0.0,132.8
2020-04-13 09:30:00,39.3294,-25.7766,47.0237685848,9.9494,-0.11660000000000001,9.9500832117,29.38,-25.66,39.0079479081,129.93,46.3494,-11.2666,47.699089676,9.9494,-0.11660000000000001,9.9500832117,36.4,-11.15,38.069443127,133.14,9.9494,-0.11660000000000001,9.9500832117,9.9494,-0.11660000000000001,9.9500832117,0.0,0.0,0.0,131.99
2020-04-13 10:00:00,40.6046,-25.021,47.6946955348,10.3546,-0.181,10.3561818331,30.25,-24.84,39.1418969903,129.56,47.6946,-10.441,48.8240652769,10.3546,-0.181,10.3561818331,37.34,-10.26,38.7239357504,132.86,10.3546,-0.181,10.3561818331,10.3546,-0.181,10.3561818331,0.0,0.0,0.0,131.61
2020-04-13 10:30:00,41.5484,-24.7604,48.3667959526,11.3684,-0.2204,11.3705362547,30.18,-24.54,38.8978662654,129.53,48.2684,-10.1304,49.320010571,11.3684,-0.2204,11.3705362547,36.9,-9.91,38.2075660047,132.66,11.3684,-0.2204,11.3705362547,11.3684,-0.2204,11.3705362547,0.0,0.0,0.0,131.56
2020-04-13 11:00:00,41.7514,-24.3498,48.3331373076,13.9714,-0.5098,13.9806979082,27.78,-23.84,36.6070211845,129.53,47.1214,-9.6698,48.1033405285,13.9714,-0.5098,13.9806979082,33.15,-9.16,34.392268026400004,132.66,13.9714,-0.5098,13.9806979082,13.9714,-0.5098,13.9806979082,0.0,0.0,0.0,131.56
2020-04-13 11:30:00,42.562,-23.807,48.7677874524,14.942,-0.707,14.958716957,27.62,-23.1,36.006588286,129.53,47.522,-9.167,48.3980823277,14.942,-0.707,14.958716957,32.58,-8.46,33.66048128,132.71,14.942,-0.707,14.958716957,14.942,-0.707,14.958716957,0.0,0.0,0.0,131.56
2020-04-13 12:00:00,41.9182,-23.5386,48.0749537826,16.8682,-0.9086000000000001,16.8926529947,25.05,-22.63,33.7582493622,129.35,45.9882,-8.9086,46.8431178851,16.8682,-0.9086000000000001,16.8926529947,29.12,-8.0,30.1989138878,132.5,16.8682,-0.9086000000000001,16.8926529947,16.8682,-0.9086000000000001,16.8926529947,0.0,0.0,0.0,131.35
2020-04-13 12:30:00,43.9054,-1.2686,43.9237236026,17.6154,-1.1486,17.6528071173,26.29,-0.12,26.290273867,130.56,46.0354,-16.2686,48.8254585142,17.6154,-1.1486,17.6528071173,28.42,-15.12,32.1917815599,131.57,17.6154,-1.1486,17.6528071173,17.6154,-1.1486,17.6528071173,0.0,0.0,0.0,131.2
2020-04-13 13:00:00,44.638,9.7248,45.6850388972,18.698,-1.2752,18.7414337509,25.94,11.0,28.1759400908,131.48,45.368,-20.0552,49.6030893296,18.698,-1.2752,18.7414337509,26.67,-18.78,32.6186649022,131.53,18.698,-1.2752,18.7414337509,18.698,-1.2752,18.7414337509,0.0,0.0,0.0,131.44
2020-04-13 13:30:00,44.179,9.6608,45.2229487942,18.709,-1.3192,18.7554517312,25.47,10.98,27.7359207527,131.85,44.769,-20.3692,49.1850350172,18.709,-1.3192,18.7554517312,26.06,-19.05,32.2804290554,131.87,18.709,-1.3192,18.7554517312,18.709,-1.3192,18.7554517312,0.0,0.0,0.0,131.84
2020-04-13 14:00:00,43.3582,9.618,44.4121540937,17.7282,-1.432,17.7859410558,25.63,11.05,27.9105607253,131.92,43.9282,-20.872,48.6346290131,17.7282,-1.432,17.7859410558,26.2,-19.44,32.6244325621,132.04,17.7282,-1.432,17.7859410558,17.7282,-1.432,17.7859410558,0.0,0.0,0.0,131.96
2020-04-13 14:30:00,42.6696,9.5358,43.7221482295,18.7396,-1.4242,18.793641313,23.93,10.96,26.3204578228,132.5,42.8496,-21.3042,47.8534968189,18.7396,-1.4242,18.793641313,24.11,-19.88,31.2491039872,132.66,18.7396,-1.4242,18.793641313,18.7396,-1.4242,18.793641313,0.0,0.0,0.0,132.56
2020-04-13 15:00:00,41.9518,9.478,43.009138648,18.1618,-1.312,18.2091274706,23.79,10.79,26.1225611302,132.98,42.1818,-21.682,47.4279809315,18.1618,-1.312,18.2091274706,24.02,-20.37,31.4944010897,133.08,18.1618,-1.312,18.2091274706,18.1618,-1.312,18.2091274706,0.0,0.0,0.0,133.06
2020-04-13 15:30:00,41.0872,8.9704,42.0550363215,17.7772,-1.1996,17.8176283495,23.31,10.17,25.4319680717,133.27,41.3572,-22.2296,46.9528817859,17.7772,-1.1996,17.8176283495,23.58,-21.03,31.5955265821,133.22,17.7772,-1.1996,17.8176283495,17.7772,-1.1996,17.8176283495,0.0,0.0,0.0,133.32
2020-04-13 16:00:00,40.9748,8.4692,41.8409080169,17.1448,-1.1208,17.1813957431,23.83,9.59,25.6872925782,133.64,41.6248,-22.9908,47.5520857553,17.1448,-1.1208,17.1813957431,24.48,-21.87,32.8263202324,133.44,17.1448,-1.1208,17.1813957431,17.1448,-1.1208,17.1813957431,0.0,0.0,0.0,133.69
2020-04-13 16:30:00,40.391,-8.755,41.328959653,15.621,-0.8150000000000001,15.6422461942,24.77,-7.94,26.0114686244,132.22,43.221,-16.665,46.3225330266,15.621,-0.8150000000000001,15.6422461942,27.6,-15.85,31.8273860064,133.65,15.621,-0.8150000000000001,15.6422461942,15.621,-0.8150000000000001,15.6422461942,0.0,0.0,0.0,133.27
2020-04-13 17:00:00,41.8836,-13.6202,44.0425453056,13.9436,-0.45020000000000004,13.9508659588,27.94,-13.17,30.8883877857,131.3,46.4536,-14.520199999999999,48.6700437744,13.9436,-0.45020000000000004,13.9508659588,32.51,-14.07,35.4240737352,133.31,13.9436,-0.45020000000000004,13.9508659588,13.9436,-0.45020000000000004,13.9508659588,0.0,0.0,0.0,132.62
2020-04-13 17:30:00,42.7594,-13.2854,44.775753947,14.0494,-0.2154,14.051051118,28.71,-13.07,31.5450313045,130.65,48.1894,-14.0554,50.1973360002,14.0494,-0.2154,14.051051118,34.14,-13.84,36.8386373255,132.66,14.0494,-0.2154,14.051051118,14.0494,-0.2154,14.051051118,0.0,0.0,0.0,131.93
2020-04-13 18:00:00,44.654,-12.7532,46.4394641037,12.554,-0.0732,12.5542134059,32.1,-12.68,34.5136552686,129.81,51.294,-13.0232,52.9214339775,12.554,-0.0732,12.5542134059,38.74,-12.95,40.8471553477,131.61,12.554,-0.0732,12.5542134059,12.554,-0.0732,12.5542134059,0.0,0.0,0.0,131.02
2020-04-13 18:30:00,45.9518,-12.628,47.6553701826,10.8718,0.07200000000000001,10.8720384124,35.08,-12.7,37.3081278008,129.73,53.6318,-12.938,55.1702983066,10.8718,0.07200000000000001,10.8720384124,42.76,-13.01,44.6953879052,131.53,10.8718,0.07200000000000001,10.8720384124,10.8718,0.07200000000000001,10.8720384124,0.0,0.0,0.0,130.9
2020-04-13 19:00:00,45.9908,-12.9684,47.7842346721,9.3608,0.2016,9.3629706397,36.63,-13.17,38.9256445033,129.61,54.4108,-13.3184,56.0170950264,9.3608,0.2016,9.3629706397,45.05,-13.52,47.0350178059,131.53,9.3608,0.2016,9.3629706397,9.3608,0.2016,9.3629706397,0.0,0.0,0.0,130.8
2020-04-13 19:30:00,46.0092,-13.4162,47.9253680954,8.4092,0.2838,8.413987585,37.6,-13.7,40.0181208954,129.53,54.919200000000004,-13.8362,56.6353154761,8.4092,0.2838,8.413987585,46.51,-14.12,48.6061158703,131.39,8.4092,0.2838,8.413987585,8.4092,0.2838,8.413987585,0.0,0.0,0.0,130.73
2020-04-13 20:00:00,45.2582,-13.769,47.306342368,8.1082,0.371,8.1166833276,37.15,-14.14,39.7499949686,129.64,54.1482,-14.379,56.0248445267,8.1082,0.371,8.1166833276,46.04,-14.75,48.3450524873,131.49,8.1082,0.371,8.1166833276,8.1082,0.371,8.1166833276,0.0,0.0,0.0,130.87
2020-04-13 20:30:00,45.3624,-13.7472,47.3997135181,7.9724,0.40280000000000005,7.9825691103,37.39,-14.15,39.9779264095,129.55,54.3924,-14.3272,56.2476829532,7.9724,0.40280000000000005,7.9825691103,46.42,-14.73,48.7010194965,131.32,7.9724,0.40280000000000005,7.9825691103,7.9724,0.40280000000000005,7.9825691103,0.0,0.0,0.0,130.75
2020-04-13 21:00:00,45.0366,-13.6572,47.0618152157,7.9066,0.38280000000000003,7.9158612545,37.13,-14.04,39.6958247175,129.55,53.9966,-14.2472,55.8445657106,7.9066,0.38280000000000003,7.9158612545,46.09,-14.63,48.3562302087,131.65,7.9066,0.38280000000000003,7.9158612545,7.9066,0.38280000000000003,7.9158612545,0.0,0.0,0.0,130.75
2020-04-13 21:30:00,43.1478,-14.0906,45.390281484,6.6278,0.3194,6.6354916321,36.52,-14.41,39.2601388179,130.03,51.8178,-14.8006,53.8900933122,6.6278,0.3194,6.6354916321,45.19,-15.12,47.6523923849,132.16,6.6278,0.3194,6.6354916321,6.6278,0.3194,6.6354916321,0.0,0.0,0.0,131.26
2020-04-13 22:00:00,43.2368,-0.9472,43.2471740358,6.5068,0.3028,6.5138417297,36.73,-1.25,36.7512639238,130.73,50.7668,-19.9072,54.5304006411,6.5068,0.3028,6.5138417297,44.26,-20.21,48.6558495969,131.65,6.5068,0.3028,6.5138417297,6.5068,0.3028,6.5138417297,0.0,0.0,0.0,131.2
2020-04-13 22:30:00,42.1668,7.1316,42.7656256917,6.5868,0.30160000000000003,6.5937012975,35.58,6.83,36.2296190982,131.59,48.7668,-23.4484,54.1112580227,6.5868,0.30160000000000003,6.5937012975,42.18,-23.75,48.4067650231,131.69,6.5868,0.30160000000000003,6.5937012975,6.5868,0.30160000000000003,6.5937012975,0.0,0.0,0.0,131.58
2020-04-13 23:00:00,39.9004,7.1054,40.528121463,6.5604,0.27540000000000003,6.5661779842,33.34,6.83,34.0324036765,132.13,45.9404,-23.8846,51.7783204567,6.5604,0.27540000000000003,6.5661779842,39.38,-24.16,46.2005411224,132.31,6.5604,0.27540000000000003,6.5661779842,6.5604,0.27540000000000003,6.5661779842,0.0,0.0,0.0,132.16
2020-04-13 23:30:00,37.4856,7.478,38.2242160333,6.6356,0.298,6.6422881118,30.85,7.18,31.6745149923,132.61,42.8956,-24.312,49.3062454803,6.6356,0.298,6.6422881118,36.26,-24.61,43.82282168,132.79,6.6356,0.298,6.6422881118,6.6356,0.298,6.6422881118,0.0,0.0,0.0,132.74
