Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-14 00:00:00,35.5174,-12.234,37.5653624867,6.5074000000000005,0.296,6.5141285495,29.01,-12.53,31.6003322767,132.2,42.0274,-18.874,46.0709260463,6.5074000000000005,0.296,6.5141285495,35.52,-19.17,40.3628455389,134.06,6.5074000000000005,0.296,6.5141285495,6.5074000000000005,0.296,6.5141285495,0.0,0.0,0.0,133.47
2020-04-14 00:30:00,34.3792,-16.6168,38.1843873184,6.5492,0.2932,6.5557598248,27.83,-16.91,32.5646587576,132.25,40.8792,-18.1868,44.7422472265,6.5492,0.2932,6.5557598248,34.33,-18.48,38.9879378783,134.63,6.5492,0.2932,6.5557598248,6.5492,0.2932,6.5557598248,0.0,0.0,0.0,133.78
2020-04-14 01:00:00,33.173,-16.8944,37.2272572232,6.503,0.29560000000000003,6.5097149216,26.67,-17.19,31.7298755119,132.77,39.403,-18.5944,43.5700369561,6.503,0.29560000000000003,6.5097149216,32.9,-18.89,37.9373443984,134.63,6.503,0.29560000000000003,6.5097149216,6.503,0.29560000000000003,6.5097149216,0.0,0.0,0.0,134.31
2020-04-14 01:30:00,33.0466,-16.8722,37.1045671636,6.4366,0.32780000000000004,6.4449416134,26.61,-17.2,31.6848875649,132.72,39.2666,-18.5722,43.4372246857,6.4366,0.32780000000000004,6.4449416134,32.83,-18.9,37.8816433118,132.96,6.4366,0.32780000000000004,6.4449416134,6.4366,0.32780000000000004,6.4449416134,0.0,0.0,0.0,134.24
2020-04-14 02:00:00,33.3208,-16.6962,37.2698109343,6.4508,0.3138,6.4584279109,26.87,-17.01,31.8015251207,132.01,39.580799999999996,-18.3562,43.6301479149,6.4508,0.3138,6.4584279109,33.13,-18.67,38.0284866909,132.3,6.4508,0.3138,6.4584279109,6.4508,0.3138,6.4584279109,0.0,0.0,0.0,133.53
2020-04-14 02:30:00,33.0104,-16.9122,37.0905515866,6.4204,0.2978,6.427302778,26.59,-17.21,31.6735252222,132.83,39.1904,-18.6322,43.3940817278,6.4204,0.2978,6.427302778,32.77,-18.93,37.8446535194,133.0,6.4204,0.2978,6.427302778,6.4204,0.2978,6.427302778,0.0,0.0,0.0,134.36
2020-04-14 03:00:00,32.2648,-16.7366,36.3473671481,6.2548,0.2934,6.2616776187,26.01,-17.03,31.0892425125,132.4,38.3348,-18.4266,42.5334748004,6.2548,0.2934,6.2616776187,32.08,-18.72,37.142493185,132.77,6.2548,0.2934,6.2616776187,6.2548,0.2934,6.2616776187,0.0,0.0,0.0,133.93
2020-04-14 03:30:00,31.3856,-14.0002,34.366575148,6.3956,0.2998,6.4026228532000005,24.99,-14.3,28.7921881767,132.88,37.2256,-15.1602,40.194240376,6.3956,0.2998,6.4026228532000005,30.83,-15.46,34.4891359706,133.43,6.3956,0.2998,6.4026228532000005,6.3956,0.2998,6.4026228532000005,0.0,0.0,0.0,134.34
2020-04-14 04:00:00,31.5008,-2.185,31.5764884944,6.3808,0.295,6.3876156459,25.12,-2.48,25.242123524,131.74,37.0008,-1.4849999999999999,37.0305877031,6.3808,0.295,6.3876156459,30.62,-1.78,30.6716937909,133.53,6.3808,0.295,6.3876156459,6.3808,0.295,6.3876156459,0.0,0.0,0.0,132.9
2020-04-14 04:30:00,31.298,-2.11,31.3690437215,6.388,0.30000000000000004,6.3950405784,24.91,-2.41,25.0263101555,131.33,36.758,-1.53,36.7898282682,6.388,0.30000000000000004,6.3950405784,30.37,-1.83,30.4250850451,133.24,6.388,0.30000000000000004,6.3950405784,6.388,0.30000000000000004,6.3950405784,0.0,0.0,0.0,132.51
2020-04-14 05:00:00,31.1902,-2.0142,31.2551688154,6.4002,0.2958,6.4070318932,24.79,-2.31,24.8973934379,131.99,36.6502,-1.4042,36.6770900929,6.4002,0.2958,6.4070318932,30.25,-1.7000000000000002,30.2977309381,133.79,6.4002,0.2958,6.4070318932,6.4002,0.2958,6.4070318932,0.0,0.0,0.0,133.17
2020-04-14 05:30:00,32.107,-1.6126,32.1474715609,6.3870000000000005,0.3074,6.3943931503,25.72,-1.92,25.7915645125,131.27,37.697,-0.9526,37.7090341398,6.3870000000000005,0.3074,6.3943931503,31.31,-1.26,31.3353426661,133.18,6.3870000000000005,0.3074,6.3943931503,6.3870000000000005,0.3074,6.3943931503,0.0,0.0,0.0,132.42
2020-04-14 06:00:00,32.794,-1.5776,32.8319243688,6.394,0.3024,6.4011469096999996,26.4,-1.88,26.4668547432,131.27,38.554,-0.8776,38.5639870574,6.394,0.3024,6.4011469096999996,32.16,-1.18,32.1816407288,133.11,6.394,0.3024,6.4011469096999996,6.394,0.3024,6.4011469096999996,0.0,0.0,0.0,132.37
2020-04-14 06:30:00,34.194,-1.2516,34.2168984357,6.404,0.3084,6.4114215709,27.79,-1.56,27.8337510947,130.31,40.224,-0.2116,40.2245565614,6.404,0.3084,6.4114215709,33.82,-0.52,33.8239973983,132.14,6.404,0.3084,6.4114215709,6.404,0.3084,6.4114215709,0.0,0.0,0.0,131.36
2020-04-14 07:00:00,34.9156,-12.0342,36.9313023464,6.5456,0.2858,6.5518364601,28.37,-12.32,30.9295861595,130.69,41.4356,-13.0542,43.4433088634,6.5456,0.2858,6.5518364601,34.89,-13.34,37.353282319,131.32,6.5456,0.2858,6.5518364601,6.5456,0.2858,6.5518364601,0.0,0.0,0.0,132.03
2020-04-14 07:30:00,36.6192,-14.8794,39.5267296016,7.0592,0.0606,7.0594601068,29.56,-14.94,33.1209480541,130.63,43.3092,-16.3794,46.3030403861,7.0592,0.0606,7.0594601068,36.25,-16.44,39.8037196754,132.44,7.0592,0.0606,7.0594601068,7.0592,0.0606,7.0594601068,0.0,0.0,0.0,132.03
2020-04-14 08:00:00,38.3194,-14.2056,40.8677805578,8.7194,-0.1056,8.7200394334,29.6,-14.1,32.7867351226,129.85,44.5994,-15.3856,47.1786304138,8.7194,-0.1056,8.7200394334,35.88,-15.28,38.9981127749,132.15,8.7194,-0.1056,8.7200394334,8.7194,-0.1056,8.7200394334,0.0,0.0,0.0,131.2
2020-04-14 08:30:00,40.1042,-13.7614,42.3995635308,10.5142,-0.3514,10.5200705131,29.59,-13.41,32.4868619599,130.34,45.8942,-14.4814,48.1247185924,10.5142,-0.3514,10.5200705131,35.38,-14.13,38.0972610564,132.55,10.5142,-0.3514,10.5200705131,10.5142,-0.3514,10.5200705131,0.0,0.0,0.0,131.64
2020-04-14 09:00:00,41.1178,-13.458,43.2642027644,12.4678,-0.508,12.4781449278,28.65,-12.95,31.4408174194,130.79,46.1878,-14.098,48.2914741216,12.4678,-0.508,12.4781449278,33.72,-13.59,36.3555566592,132.89,12.4678,-0.508,12.4781449278,12.4678,-0.508,12.4781449278,0.0,0.0,0.0,132.09
2020-04-14 09:30:00,41.7776,-12.707,43.6673300164,13.9276,-0.657,13.9430875619,27.85,-12.05,30.345098451,130.38,46.2276,-13.177,48.0689539179,13.9276,-0.657,13.9430875619,32.3,-12.52,34.6415992702,132.55,13.9276,-0.657,13.9430875619,13.9276,-0.657,13.9430875619,0.0,0.0,0.0,131.66
2020-04-14 10:00:00,41.8616,-11.6044,43.4402538427,15.0016,-0.8044,15.0231508652,26.86,-10.8,28.9499499136,130.18,45.7916,-12.8444,47.5589028671,15.0016,-0.8044,15.0231508652,30.79,-12.04,33.0603342391,132.32,15.0016,-0.8044,15.0231508652,15.0016,-0.8044,15.0231508652,0.0,0.0,0.0,131.4
2020-04-14 10:30:00,44.0948,20.3756,48.574854219,15.8948,-0.9144,15.9210801895,28.2,21.29,35.3341775056,132.13,45.3748,-23.3644,51.0369244998,15.8948,-0.9144,15.9210801895,29.48,-22.45,37.0549983133,131.35,15.8948,-0.9144,15.9210801895,15.8948,-0.9144,15.9210801895,0.0,0.0,0.0,131.45
2020-04-14 11:00:00,44.2666,20.3698,48.7284375658,17.5866,-1.1302,17.6228786411,26.68,21.5,34.2647398939,132.41,44.8466,-23.5002,50.6307903513,17.5866,-1.1302,17.6228786411,27.26,-22.37,35.26364275,131.59,17.5866,-1.1302,17.6228786411,17.5866,-1.1302,17.6228786411,0.0,0.0,0.0,131.77
2020-04-14 11:30:00,44.6074,20.3722,49.0392360014,17.6274,-1.2378,17.670805856,26.98,21.61,34.5675064186,132.33,45.0574,-23.3278,50.7381074499,17.6274,-1.2378,17.670805856,27.43,-22.09,35.2189295692,131.56,17.6274,-1.2378,17.670805856,17.6274,-1.2378,17.670805856,0.0,0.0,0.0,131.69
2020-04-14 12:00:00,44.4798,20.393,48.9318613691,18.0098,-1.327,18.0586219031,26.47,21.72,34.2406089315,132.55,44.9198,-23.277,50.5925603329,18.0098,-1.327,18.0586219031,26.91,-21.95,34.7267994494,131.73,18.0098,-1.327,18.0586219031,18.0098,-1.327,18.0586219031,0.0,0.0,0.0,131.9
2020-04-14 12:30:00,44.8588,20.4466,49.2988376029,18.2288,-1.2934,18.2746281221,26.63,21.74,34.3770926636,132.73,45.3088,-23.3734,50.9823811233,18.2288,-1.2934,18.2746281221,27.08,-22.08,34.940704057,131.79,18.2288,-1.2934,18.2746281221,18.2288,-1.2934,18.2746281221,0.0,0.0,0.0,132.08
2020-04-14 13:00:00,45.3812,20.478,49.7875666953,18.4212,-1.332,18.4692943406,26.96,21.81,34.6773369796,132.39,45.8712,-23.062,51.3422129776,18.4212,-1.332,18.4692943406,27.45,-21.73,35.0099328763,131.59,18.4212,-1.332,18.4692943406,18.4212,-1.332,18.4692943406,0.0,0.0,0.0,131.74
2020-04-14 13:30:00,44.9828,20.4092,49.3962320474,18.2928,-1.3308,18.3411439251,26.69,21.74,34.4235922007,132.15,45.3828,-22.9808,50.8695950886,18.2928,-1.3308,18.3411439251,27.09,-21.65,34.6783880825,131.48,18.2928,-1.3308,18.3411439251,18.2928,-1.3308,18.3411439251,0.0,0.0,0.0,131.49
2020-04-14 14:00:00,43.086,20.4226,47.6810862582,18.246,-1.3574,18.2964218021,24.84,21.78,33.0362528141,132.84,43.046,-23.9074,49.2394343058,18.246,-1.3574,18.2964218021,24.8,-22.55,33.5192854936,132.11,18.246,-1.3574,18.2964218021,18.246,-1.3574,18.2964218021,0.0,0.0,0.0,132.28
2020-04-14 14:30:00,42.256,20.4062,46.9252867273,18.096,-1.3138,18.1436293624,24.16,21.72,32.4879054419,132.74,42.036,-24.0838,48.4464107901,18.096,-1.3138,18.1436293624,23.94,-22.77,33.0393174869,132.11,18.096,-1.3138,18.1436293624,18.096,-1.3138,18.1436293624,0.0,0.0,0.0,132.16
2020-04-14 15:00:00,42.1026,20.541,46.8461482703,17.7926,-1.309,17.8406865271,24.31,21.85,32.6863671888,133.37,41.9726,-24.409,48.5540773958,17.7926,-1.309,17.8406865271,24.18,-23.1,33.4407296571,132.66,17.7926,-1.309,17.8406865271,17.7926,-1.309,17.8406865271,0.0,0.0,0.0,132.81
2020-04-14 15:30:00,42.2768,20.3406,46.9155392871,17.4068,-1.2094,17.4487631252,24.87,21.55,32.9077407307,133.02,42.3668,-24.4094,48.8954450905,17.4068,-1.2094,17.4487631252,24.96,-23.2,34.0769951727,132.4,17.4068,-1.2094,17.4487631252,17.4068,-1.2094,17.4487631252,0.0,0.0,0.0,132.45
2020-04-14 16:00:00,40.128,-7.4672,40.816852645,16.728,-1.0672,16.7620076315,23.4,-6.4,24.2594311557,131.11,42.608,-14.6272,45.0488251105,16.728,-1.0672,16.7620076315,25.88,-13.56,29.2172551757,133.12,16.728,-1.0672,16.7620076315,16.728,-1.0672,16.7620076315,0.0,0.0,0.0,132.21
2020-04-14 16:30:00,40.3682,-12.4166,42.2346247385,15.7482,-0.8966000000000001,15.7737026344,24.62,-11.52,27.1818836728,130.77,43.9182,-13.0566,45.8179342049,15.7482,-0.8966000000000001,15.7737026344,28.17,-12.16,30.6824787134,133.28,15.7482,-0.8966000000000001,15.7737026344,15.7482,-0.8966000000000001,15.7737026344,0.0,0.0,0.0,132.09
2020-04-14 17:00:00,42.3166,-6.2088,42.7696601927,14.906600000000001,-0.7688,14.9264120605,27.41,-5.44,27.9446184443,131.26,46.3366,-15.7388,48.9365949469,14.906600000000001,-0.7688,14.9264120605,31.43,-14.97,34.8130119352,132.99,14.906600000000001,-0.7688,14.9264120605,14.906600000000001,-0.7688,14.9264120605,0.0,0.0,0.0,132.13
2020-04-14 17:30:00,43.3946,19.1246,47.4219530842,15.2846,-0.47540000000000004,15.2919914439,28.11,19.6,34.2685292944,131.63,46.2646,-24.2254,52.2233972307,15.2846,-0.47540000000000004,15.2919914439,30.98,-23.75,39.036174249,131.59,15.2846,-0.47540000000000004,15.2919914439,15.2846,-0.47540000000000004,15.2919914439,0.0,0.0,0.0,130.89
2020-04-14 18:00:00,44.2122,18.983,48.115204643,13.9022,-0.337,13.9062839695,30.31,19.32,35.9438242261,131.31,48.1022,-24.127,53.8138808658,13.9022,-0.337,13.9062839695,34.2,-23.79,41.660582089100004,132.39,13.9022,-0.337,13.9062839695,13.9022,-0.337,13.9062839695,0.0,0.0,0.0,130.55
2020-04-14 18:30:00,44.4862,7.7364,45.1538910328,12.1262,-0.2936,12.1297538062,32.36,8.03,33.341423185,132.13,53.0762,10.1964,54.046735141,12.1262,-0.2936,12.1297538062,40.95,10.49,42.2722438487,132.1,12.1262,-0.2936,12.1297538062,12.1262,-0.2936,12.1297538062,0.0,0.0,0.0,132.71
2020-04-14 19:00:00,44.5458,7.3936,45.1552169588,10.9458,-0.19640000000000002,10.9475618564,33.6,7.59,34.4465978001,132.27,53.8958,10.9736,55.0016104728,10.9458,-0.19640000000000002,10.9475618564,42.95,11.17,44.3787268858,132.14,10.9458,-0.19640000000000002,10.9475618564,10.9458,-0.19640000000000002,10.9475618564,0.0,0.0,0.0,132.87
2020-04-14 19:30:00,44.3828,7.1772,44.9593720561,9.9228,-0.042800000000000005,9.9228923042,34.46,7.22,35.2082376725,131.81,54.2328,10.6372,55.266143521,9.9228,-0.042800000000000005,9.9228923042,44.31,10.68,45.5789260514,131.77,9.9228,-0.042800000000000005,9.9228923042,9.9228,-0.042800000000000005,9.9228923042,0.0,0.0,0.0,132.39
2020-04-14 20:00:00,43.5528,7.2734,44.1559592286,9.4728,0.0434,9.4728994189,34.08,7.23,34.8384744212,132.22,53.4128,10.7034,54.4746727884,9.4728,0.0434,9.4728994189,43.94,10.66,45.2145905654,132.04,9.4728,0.0434,9.4728994189,9.4728,0.0434,9.4728994189,0.0,0.0,0.0,132.81
2020-04-14 20:30:00,44.1368,7.2194,44.7233367561,9.3468,0.0994,9.3473285274,34.79,7.12,35.5111038972,131.68,54.1968,10.5894,55.2216309303,9.3468,0.0994,9.3473285274,44.85,10.49,46.0604233589,131.62,9.3468,0.0994,9.3473285274,9.3468,0.0994,9.3473285274,0.0,0.0,0.0,132.26
2020-04-14 21:00:00,44.4264,7.5102,45.0567211523,9.3464,0.0302,9.3464487909,35.08,7.48,35.8686046564,132.36,54.5364,10.9802,55.6307803019,9.3464,0.0302,9.3464487909,45.19,10.95,46.4977268262,132.31,9.3464,0.0302,9.3464487909,9.3464,0.0302,9.3464487909,0.0,0.0,0.0,132.98
2020-04-14 21:30:00,42.5596,7.2808,43.1778832367,7.4296,-0.0592,7.4298358528,35.13,7.34,35.8886124,133.19,52.4796,10.3008,53.4809769619,7.4296,-0.0592,7.4298358528,45.05,10.36,46.2258812788,133.3,7.4296,-0.0592,7.4298358528,7.4296,-0.0592,7.4298358528,0.0,0.0,0.0,133.86
2020-04-14 22:00:00,41.6662,6.8262,42.2216677653,7.3262,-0.033800000000000004,7.3262779691,34.34,6.86,35.0184979689,133.3,51.2562,9.6262,52.1522939561,7.3262,-0.033800000000000004,7.3262779691,43.93,9.66,44.9795564674,133.54,7.3262,-0.033800000000000004,7.3262779691,7.3262,-0.033800000000000004,7.3262779691,0.0,0.0,0.0,134.03
2020-04-14 22:30:00,40.21,6.7902000000000005,40.7792951881,7.46,0.0102,7.4600069732,32.75,6.78,33.4444449797,132.2,49.27,9.520199999999999,50.1813422304,7.46,0.0102,7.4600069732,41.81,9.51,42.8779220579,132.64,7.46,0.0102,7.4600069732,7.46,0.0102,7.4600069732,0.0,0.0,0.0,132.95
2020-04-14 23:00:00,39.6794,2.7626,39.7754540278,7.5194,-0.0874,7.5199079196,32.16,2.85,32.2860356811,133.66,48.7294,10.1726,49.7798776125,7.5194,-0.0874,7.5199079196,41.21,10.26,42.4680079589,134.3,7.5194,-0.0874,7.5199079196,7.5194,-0.0874,7.5199079196,0.0,0.0,0.0,134.67
2020-04-14 23:30:00,37.1938,-27.1222,46.0325155871,7.4038,0.0078000000000000005,7.4038041087,29.79,-27.13,40.2924434603,131.32,47.9938,20.5778,52.2192559434,7.4038,0.0078000000000000005,7.4038041087,40.59,20.57,45.5046481142,134.9,7.4038,0.0078000000000000005,7.4038041087,7.4038,0.0078000000000000005,7.4038041087,0.0,0.0,0.0,134.13
2020-04-15 00:00:00,35.6238,-24.465,43.2156378113,7.3938,-0.015,7.3938152154,28.23,-24.45,37.3461564287,131.79,45.1038,11.475,46.5406102177,7.3938,-0.015,7.3938152154,37.71,11.49,39.4216209712,135.03,7.3938,-0.015,7.3938152154,7.3938,-0.015,7.3938152154,0.0,0.0,0.0,134.24
2020-04-15 00:30:00,35.897,-10.8932,37.5134164698,7.577,0.0068000000000000005,7.5770030513,28.32,-10.9,30.3452203815,130.58,41.407,-27.6132,49.7697545025,7.577,0.0068000000000000005,7.5770030513,33.83,-27.62,43.6730271449,132.63,7.577,0.0068000000000000005,7.5770030513,7.577,0.0068000000000000005,7.5770030513,0.0,0.0,0.0,131.39
2020-04-15 01:00:00,35.5824,-10.846,37.198694947,7.4124,0.004,7.4124010793,28.17,-10.85,30.1872721523,131.07,41.1424,-27.646,49.5681187232,7.4124,0.004,7.4124010793,33.73,-27.65,43.6146236944,133.09,7.4124,0.004,7.4124010793,7.4124,0.004,7.4124010793,0.0,0.0,0.0,131.86
2020-04-15 01:30:00,35.7806,-10.5734,37.310161135,7.3006,0.0766,7.3010018436,28.48,-10.65,30.4061326051,130.59,41.3706,-27.2534,49.5406333823,7.3006,0.0766,7.3010018436,34.07,-27.33,43.6771542113,132.67,7.3006,0.0766,7.3010018436,7.3006,0.0766,7.3010018436,0.0,0.0,0.0,131.38
2020-04-15 02:00:00,35.968,-10.6098,37.5001984,7.558,0.0102,7.5580068828,28.41,-10.62,30.3300593471,130.73,41.468,-27.3098,49.6529978958,7.558,0.0102,7.5580068828,33.91,-27.32,43.5461881225,132.74,7.558,0.0102,7.5580068828,7.558,0.0102,7.5580068828,0.0,0.0,0.0,131.53
2020-04-15 02:30:00,35.5406,-10.7772,37.1386899096,7.6006,-0.0472,7.6007465554,27.94,-10.73,29.9295255559,131.29,40.9206,-27.6372,49.3792499761,7.6006,-0.0472,7.6007465554,33.32,-27.59,43.2600335182,133.26,7.6006,-0.0472,7.6007465554,7.6006,-0.0472,7.6007465554,0.0,0.0,0.0,132.08
2020-04-15 03:00:00,34.6104,-11.061,36.3349075843,7.4804,-0.041,7.4805123595000005,27.13,-11.02,29.2827133306,131.6,39.9104,-28.071,48.7936580834,7.4804,-0.041,7.4805123595000005,32.43,-28.03,42.8647384222,133.54,7.4804,-0.041,7.4805123595000005,7.4804,-0.041,7.4805123595000005,0.0,0.0,0.0,132.4
2020-04-15 03:30:00,33.8826,-11.422,35.7560158122,7.5326,-0.032,7.5326679709,26.35,-11.39,28.7063512136,131.79,38.9926,-28.532,48.3166418407,7.5326,-0.032,7.5326679709,31.46,-28.5,42.4497538273,133.68,7.5326,-0.032,7.5326679709,7.5326,-0.032,7.5326679709,0.0,0.0,0.0,132.6
2020-04-15 04:00:00,32.7362,-11.9186,34.8383670168,7.5562000000000005,-0.0286,7.5562541249,25.18,-11.89,27.8460859009,131.88,37.6462,-29.1786,47.6301067855,7.5562000000000005,-0.0286,7.5562541249,30.09,-29.15,41.8942788457,133.71,7.5562000000000005,-0.0286,7.5562541249,7.5562000000000005,-0.0286,7.5562541249,0.0,0.0,0.0,132.71
2020-04-15 04:30:00,32.5292,-12.076,34.6983951883,7.5492,-0.056,7.5494077013,24.98,-12.02,27.7214862516,132.31,37.4092,-29.476,47.6264928442,7.5492,-0.056,7.5494077013,29.86,-29.42,41.9184446276,134.14,7.5492,-0.056,7.5494077013,7.5492,-0.056,7.5494077013,0.0,0.0,0.0,133.13
2020-04-15 05:00:00,32.1866,-12.2254,34.4301847907,7.5466,-0.10540000000000001,7.5473360015,24.64,-12.12,27.4594974462,132.48,37.0366,-29.7054,47.4775792214,7.5466,-0.10540000000000001,7.5473360015,29.49,-29.6,41.7830120982,134.3,7.5466,-0.10540000000000001,7.5473360015,7.5466,-0.10540000000000001,7.5473360015,0.0,0.0,0.0,133.31
2020-04-15 05:30:00,32.2732,-12.3564,34.5577785629,7.4732,-0.0364,7.4732886469,24.8,-12.32,27.6915582805,132.37,37.2632,-29.7764,47.6988476926,7.4732,-0.0364,7.4732886469,29.79,-29.74,42.0940815317,134.13,7.4732,-0.0364,7.4732886469,7.4732,-0.0364,7.4732886469,0.0,0.0,0.0,133.19
2020-04-15 06:00:00,33.0014,-12.2314,35.1951637007,7.5014,-0.0414,7.5015142418,25.5,-12.19,28.2638656238,132.09,38.1014,-29.5714,48.2305336889,7.5014,-0.0414,7.5015142418,30.6,-29.53,42.5250620223,133.83,7.5014,-0.0414,7.5015142418,7.5014,-0.0414,7.5015142418,0.0,0.0,0.0,132.89
2020-04-15 06:30:00,34.3456,-11.9192,36.3550212213,7.3056,0.0308,7.3056649252,27.04,-11.95,29.5628838241,131.74,39.8056,-29.0392,49.272314011,7.3056,0.0308,7.3056649252,32.5,-29.07,43.6040697642,133.41,7.3056,0.0308,7.3056649252,7.3056,0.0308,7.3056649252,0.0,0.0,0.0,132.5
2020-04-15 07:00:00,36.4822,-11.7062,38.3143058828,7.6522,0.033800000000000004,7.6522746474000005,28.83,-11.74,31.1287086144,131.57,42.1922,-28.6762,51.0147644048,7.6522,0.033800000000000004,7.6522746474000005,34.54,-28.71,44.9140924432,133.22,7.6522,0.033800000000000004,7.6522746474000005,7.6522,0.033800000000000004,7.6522746474000005,0.0,0.0,0.0,132.3
2020-04-15 07:30:00,39.29,-11.3606,40.8994783874,8.16,-0.0806,8.1603980516,31.13,-11.28,33.1106523645,131.33,45.26,-28.0806,53.2633804444,8.16,-0.0806,8.1603980516,37.1,-28.0,46.4802108429,132.74,8.16,-0.0806,8.1603980516,8.16,-0.0806,8.1603980516,0.0,0.0,0.0,132.02
2020-04-15 08:00:00,41.1652,-10.5722,42.5011188544,9.1252,-0.1522,9.1264691902,32.04,-10.42,33.6918090936,130.72,47.0352,-26.9922,54.2299631189,9.1252,-0.1522,9.1264691902,37.91,-26.84,46.449474701,132.35,9.1252,-0.1522,9.1264691902,9.1252,-0.1522,9.1264691902,0.0,0.0,0.0,131.38
2020-04-15 08:30:00,43.4364,-11.1906,44.8547697945,10.3464,-0.2106,10.3485431496,33.09,-10.98,34.8641434715,130.02,49.6164,-21.4306,54.0468108709,10.3464,-0.2106,10.3485431496,39.27,-21.22,44.6365466854,131.42,10.3464,-0.2106,10.3485431496,10.3464,-0.2106,10.3485431496,0.0,0.0,0.0,130.83
2020-04-15 09:00:00,44.0824,-21.4604,49.0286320217,11.9824,-0.5104000000000001,11.9932655236,32.1,-20.95,38.3316122802,130.7,53.0824,10.8496,54.1798395155,11.9824,-0.5104000000000001,11.9932655236,41.1,11.36,42.641055334,130.96,11.9824,-0.5104000000000001,11.9932655236,11.9824,-0.5104000000000001,11.9932655236,0.0,0.0,0.0,132.82
2020-04-15 09:30:00,44.708,-21.0312,49.4076576802,13.478,-0.7212000000000001,13.4972817056,31.23,-20.31,37.2533085779,130.98,53.088,11.5288,54.3253989718,13.478,-0.7212000000000001,13.4972817056,39.61,12.25,41.4610009527,131.26,13.478,-0.7212000000000001,13.4972817056,13.478,-0.7212000000000001,13.4972817056,0.0,0.0,0.0,133.11
2020-04-15 10:00:00,44.1804,-20.7746,48.8210174957,14.7904,-0.8846,14.8168299349,29.39,-19.89,35.4878035387,131.11,51.8104,11.955400000000001,53.1718829582,14.7904,-0.8846,14.8168299349,37.02,12.84,39.1834914218,131.37,14.7904,-0.8846,14.8168299349,14.7904,-0.8846,14.8168299349,0.0,0.0,0.0,133.23
2020-04-15 10:30:00,44.194,-20.5382,48.7332257832,15.964,-0.9082,15.9898131084,28.23,-19.63,34.3841504185,130.68,51.214,12.0918,52.6221001409,15.964,-0.9082,15.9898131084,35.25,13.0,37.5707665613,131.3,15.964,-0.9082,15.9898131084,15.964,-0.9082,15.9898131084,0.0,0.0,0.0,132.81
2020-04-15 11:00:00,43.9634,-19.9682,48.285707521,16.8034,-1.0582,16.836687287,27.16,-18.91,33.0946173871,130.68,50.4734,12.8118,52.074046576,16.8034,-1.0582,16.836687287,33.67,13.87,36.4149117808,134.06,16.8034,-1.0582,16.836687287,16.8034,-1.0582,16.836687287,0.0,0.0,0.0,132.81
2020-04-15 11:30:00,42.7422,-20.0812,47.2244666913,17.3722,-1.2112,17.4143716016,25.37,-18.87,31.6182510585,130.68,48.6922,12.6588,50.3107896805,17.3722,-1.2112,17.4143716016,31.32,13.87,34.2537487,134.11,17.3722,-1.2112,17.4143716016,17.3722,-1.2112,17.4143716016,0.0,0.0,0.0,132.84
2020-04-15 12:00:00,42.629,-20.0854,47.1238255467,17.749,-1.2754,17.7947645716,24.88,-18.81,31.1902308424,130.64,48.419,12.6046,50.0327442997,17.749,-1.2754,17.7947645716,30.67,13.88,33.6645703968,134.04,17.749,-1.2754,17.7947645716,17.749,-1.2754,17.7947645716,0.0,0.0,0.0,132.84
2020-04-15 12:30:00,42.7046,-20.1018,47.1992078789,17.8746,-1.3018,17.9219420934,24.83,-18.8,31.1443237204,130.87,48.4946,12.7882,50.1524105941,17.8746,-1.3018,17.9219420934,30.62,14.09,33.7062679631,134.28,17.8746,-1.3018,17.9219420934,17.8746,-1.3018,17.9219420934,0.0,0.0,0.0,133.0
2020-04-15 13:00:00,41.6592,-20.7142,46.5249075902,18.2292,-1.4542000000000002,18.2871110425,23.43,-19.26,30.3300593471,131.42,47.1492,12.3658,48.743820842,18.2292,-1.4542000000000002,18.2871110425,28.92,13.82,32.0524382848,134.71,18.2292,-1.4542000000000002,18.2871110425,18.2292,-1.4542000000000002,18.2871110425,0.0,0.0,0.0,133.56
2020-04-15 13:30:00,39.3218,-20.7882,44.4786826972,18.1018,-1.4482,18.15963784,21.22,-19.34,28.7110431716,131.65,44.3918,12.0918,46.0091679394,18.1018,-1.4482,18.15963784,26.29,13.54,29.5718734611,134.95,18.1018,-1.4482,18.15963784,18.1018,-1.4482,18.15963784,0.0,0.0,0.0,133.81
2020-04-15 14:00:00,38.3152,-20.946,43.666800513,17.8252,-1.3860000000000001,17.8790030774,20.49,-19.56,28.3272607218,131.86,43.2552,11.624,44.7898392835,17.8252,-1.3860000000000001,17.8790030774,25.43,13.01,28.5647510054,135.17,17.8252,-1.3860000000000001,17.8790030774,17.8252,-1.3860000000000001,17.8790030774,0.0,0.0,0.0,134.08
2020-04-15 14:30:00,37.0038,-21.4364,42.7644766062,17.8138,-1.3964,17.8684471457,19.19,-20.04,27.7463096645,132.08,41.6538,11.2836,43.1550539729,17.8138,-1.3964,17.8684471457,23.84,12.68,27.0023702663,135.35,17.8138,-1.3964,17.8684471457,17.8138,-1.3964,17.8684471457,0.0,0.0,0.0,134.29
2020-04-15 15:00:00,36.3492,-21.5402,42.252154462,17.5392,-1.3302,17.5895698833,18.81,-20.21,27.6090601071,132.26,40.6792,11.1898,42.1901521291,17.5392,-1.3302,17.5895698833,23.14,12.52,26.3098840742,135.53,17.5392,-1.3302,17.5895698833,17.5392,-1.3302,17.5895698833,0.0,0.0,0.0,134.48
2020-04-15 15:30:00,35.4848,-21.6668,41.5766912257,17.0748,-1.1868,17.1159951297,18.41,-20.48,27.5383096794,132.37,39.9348,11.0732,41.4415734412,17.0748,-1.1868,17.1159951297,22.86,12.26,25.9400693908,135.66,17.0748,-1.1868,17.1159951297,17.0748,-1.1868,17.1159951297,0.0,0.0,0.0,134.6
2020-04-15 16:00:00,36.6814,-21.5642,42.5504386299,16.2314,-1.0542,16.265598163,20.45,-20.51,28.963124831400002,132.42,41.8214,11.3058,43.3226339412,16.2314,-1.0542,16.265598163,25.59,12.36,28.418615378,135.53,16.2314,-1.0542,16.265598163,16.2314,-1.0542,16.265598163,0.0,0.0,0.0,134.65
2020-04-15 16:30:00,37.3018,-21.8488,43.2295540652,15.8318,-0.9688,15.8614143342,21.47,-20.88,29.9488781092,132.63,42.9318,11.0812,44.3388367538,15.8318,-0.9688,15.8614143342,27.1,12.05,29.6582619181,134.1,15.8318,-0.9688,15.8614143342,15.8318,-0.9688,15.8614143342,0.0,0.0,0.0,134.85
2020-04-15 17:00:00,38.8292,-21.8204,44.540280969,14.2192,-0.6004,14.2318701793,24.61,-21.22,32.4952381127,132.63,45.8392,11.0996,47.1638990839,14.2192,-0.6004,14.2318701793,31.62,11.7,33.7151953872,134.05,14.2192,-0.6004,14.2318701793,14.2192,-0.6004,14.2318701793,0.0,0.0,0.0,134.82
2020-04-15 17:30:00,40.9242,-21.505,46.2304571753,14.7142,-0.41500000000000004,14.7200511765,26.21,-21.09,33.6415249357,131.48,48.8442,10.865,50.0380265262,14.7142,-0.41500000000000004,14.7200511765,34.13,11.28,35.9457271452,132.65,14.7142,-0.41500000000000004,14.7200511765,14.7142,-0.41500000000000004,14.7200511765,0.0,0.0,0.0,133.62
2020-04-15 18:00:00,41.0426,-21.1438,46.1687696739,14.1026,-0.32380000000000003,14.1063167836,26.94,-20.82,34.0475549783,130.53,49.5126,10.8662,50.690944568,14.1026,-0.32380000000000003,14.1063167836,35.41,11.19,37.1360229427,131.46,14.1026,-0.32380000000000003,14.1063167836,14.1026,-0.32380000000000003,14.1063167836,0.0,0.0,0.0,132.62
2020-04-15 18:30:00,40.9512,-21.1386,46.0851515284,12.3512,-0.1386,12.3519776311,28.6,-21.0,35.4818263341,130.16,50.3812,11.1814,51.607063658,12.3512,-0.1386,12.3519776311,38.03,11.32,39.6790032637,130.98,12.3512,-0.1386,12.3519776311,12.3512,-0.1386,12.3519776311,0.0,0.0,0.0,132.15
2020-04-15 19:00:00,40.56,-20.935,45.6441433812,10.96,-0.055,10.960138001,29.6,-20.88,36.2233957547,129.71,50.48,11.025,51.6699237952,10.96,-0.055,10.960138001,39.52,11.08,41.0438399763,133.09,10.96,-0.055,10.960138001,10.96,-0.055,10.960138001,0.0,0.0,0.0,131.68
2020-04-15 19:30:00,39.6,-21.5418,45.0800304707,10.09,-0.0118,10.0900068999,29.51,-21.53,36.5291801167,129.84,49.58,10.0982,50.5979252859,10.09,-0.0118,10.0900068999,39.49,10.11,40.7636136769,133.88,10.09,-0.0118,10.0900068999,10.09,-0.0118,10.0900068999,0.0,0.0,0.0,131.83
2020-04-15 20:00:00,40.165,-21.5422,45.5773365374,8.595,0.3778,8.6032992416,31.57,-21.92,38.4337260749,129.92,50.985,10.0878,51.9733964047,8.595,0.3778,8.6032992416,42.39,9.71,43.4878856695,134.11,8.595,0.3778,8.6032992416,8.595,0.3778,8.6032992416,0.0,0.0,0.0,131.94
2020-04-15 20:30:00,40.1034,-17.2174,43.6431157724,8.3234,0.44260000000000005,8.3351594058,31.78,-17.66,36.3571726073,129.82,50.6334,8.6326,51.364024164,8.3234,0.44260000000000005,8.3351594058,42.31,8.19,43.0953849037,133.72,8.3234,0.44260000000000005,8.3351594058,8.3234,0.44260000000000005,8.3351594058,0.0,0.0,0.0,131.6
2020-04-15 21:00:00,40.9344,0.2504,40.9351658543,6.5144,0.3004,6.5213225284,34.42,-0.05,34.4200363161,131.2,50.4344,2.0604,50.4764692854,6.5144,0.3004,6.5213225284,43.92,1.76,43.9552499709,133.34,6.5144,0.3004,6.5213225284,6.5144,0.3004,6.5213225284,0.0,0.0,0.0,131.92
2020-04-15 21:30:00,38.92,-1.3022,38.9417786553,6.36,0.32780000000000004,6.3684419476,32.56,-1.63,32.6007745307,131.79,47.75,-1.3222,47.768302386,6.36,0.32780000000000004,6.3684419476,41.39,-1.65,41.4228753227,133.91,6.36,0.32780000000000004,6.3684419476,6.36,0.32780000000000004,6.3684419476,0.0,0.0,0.0,132.55
2020-04-15 22:00:00,35.8092,-20.0606,41.0454196836,6.3592,0.2594,6.3644884319,29.45,-20.32,35.77995109,130.25,45.1592,2.0994,45.2079730247,6.3592,0.2594,6.3644884319,38.8,1.8399999999999999,38.8436043642,131.8,6.3592,0.2594,6.3644884319,6.3592,0.2594,6.3644884319,0.0,0.0,0.0,132.12
2020-04-15 22:30:00,37.5662,-5.4714,37.9625552407,6.3662,0.2686,6.371863809,31.2,-5.74,31.7236126568,131.53,46.7362,2.6186,46.8095017747,6.3662,0.2686,6.371863809,40.37,2.35,40.4383407177,133.66,6.3662,0.2686,6.371863809,6.3662,0.2686,6.371863809,0.0,0.0,0.0,132.66
2020-04-15 23:00:00,40.742,-1.6962000000000002,40.7772934173,6.392,0.3138,6.399697996,34.35,-2.01,34.4087576062,133.38,50.302,-0.6062000000000001,50.3056525893,6.392,0.3138,6.399697996,43.91,-0.92,43.9196368382,135.58,6.392,0.3138,6.399697996,6.392,0.3138,6.399697996,0.0,0.0,0.0,134.3
2020-04-15 23:30:00,38.3802,-4.1348,38.6022839102,6.5102,0.0852,6.510757489,31.87,-4.22,32.1481772423,133.97,47.4002,0.11520000000000001,47.4003399891,6.5102,0.0852,6.510757489,40.89,0.03,40.8900110051,134.86,6.5102,0.0852,6.510757489,6.5102,0.0852,6.510757489,0.0,0.0,0.0,135.05
2020-04-16 00:00:00,34.7222,-24.8662,42.7078338865,6.4722,-0.006200000000000001,6.4722029696,28.25,-24.86,37.6308663201,132.88,44.6022,7.4138,45.2141645425,6.4722,-0.006200000000000001,6.4722029696,38.13,7.42,38.8452481006,135.31,6.4722,-0.006200000000000001,6.4722029696,6.4722,-0.006200000000000001,6.4722029696,0.0,0.0,0.0,135.24
2020-04-16 00:30:00,32.9246,-23.0798,40.2082883645,6.4546,0.0402,6.4547251839,26.47,-23.12,35.1453453533,132.88,41.4946,0.8502000000000001,41.5033091355,6.4546,0.0402,6.4547251839,35.04,0.81,35.0493609072,135.61,6.4546,0.0402,6.4547251839,6.4546,0.0402,6.4547251839,0.0,0.0,0.0,135.06
2020-04-16 01:00:00,32.731,-12.7756,35.1359405219,6.491,0.1444,6.492605976,26.24,-12.92,29.2483161909,132.02,38.031,-30.8156,48.9485256607,6.491,0.1444,6.492605976,31.54,-30.96,44.196076749,135.74,6.491,0.1444,6.492605976,6.491,0.1444,6.492605976,0.0,0.0,0.0,132.94
2020-04-16 01:30:00,32.969,-12.6354,35.3073405138,6.599,0.1246,6.6001762219,26.37,-12.76,29.2949569039,132.06,38.479,-30.4854,49.091680091,6.599,0.1246,6.6001762219,31.88,-30.61,44.1962272145,135.79,6.599,0.1246,6.6001762219,6.599,0.1246,6.6001762219,0.0,0.0,0.0,132.94
2020-04-16 02:00:00,33.1278,-12.6868,35.4740190432,6.6978,0.1432,6.6993306442,26.43,-12.83,29.379479233,132.0,38.6278,-30.5368,49.240258804,6.6978,0.1432,6.6993306442,31.93,-30.68,44.2807779968,135.74,6.6978,0.1432,6.6993306442,6.6978,0.1432,6.6993306442,0.0,0.0,0.0,132.89
2020-04-16 02:30:00,32.6516,-12.9376,35.1213393298,6.8716,0.0324,6.8716763835,25.78,-12.97,28.8587820256,132.34,37.9916,-30.8876,48.9633077347,6.8716,0.0324,6.8716763835,31.12,-30.92,43.8691326561,134.51,6.8716,0.0324,6.8716763835,6.8716,0.0324,6.8716763835,0.0,0.0,0.0,133.23
2020-04-16 03:00:00,31.3792,-13.1582,34.0263489061,7.0492,0.0118,7.0492098763,24.33,-13.17,27.6658236819,132.6,36.4392,-31.2282,47.9897465286,7.0492,0.0118,7.0492098763,29.39,-31.24,42.8918372188,134.25,7.0492,0.0118,7.0492098763,7.0492,0.0118,7.0492098763,0.0,0.0,0.0,133.51
2020-04-16 03:30:00,30.0942,-13.6024,33.025537988,7.3442,-0.0224,7.3442341602,22.75,-13.58,26.4948844119,132.85,34.7242,-31.9724,47.2017417835,7.3442,-0.0224,7.3442341602,27.38,-31.95,42.0769164745,134.45,7.3442,-0.0224,7.3442341602,7.3442,-0.0224,7.3442341602,0.0,0.0,0.0,133.78
2020-04-16 04:00:00,29.2226,-13.8518,32.3393369443,7.3526,0.0182,7.3526225253,21.87,-13.87,25.8973705229,132.82,33.4726,-32.5018,46.6559959062,7.3526,0.0182,7.3526225253,26.12,-32.52,41.7109673827,134.39,7.3526,0.0182,7.3526225253,7.3526,0.0182,7.3526225253,0.0,0.0,0.0,133.78
2020-04-16 04:30:00,28.6294,-13.945,31.8450242481,7.5794,-0.035,7.5794808107,21.05,-13.91,25.2307471154,132.82,32.4794,-32.775,46.142302168,7.5794,-0.035,7.5794808107,24.9,-32.74,41.1329259839,134.39,7.5794,-0.035,7.5794808107,7.5794,-0.035,7.5794808107,0.0,0.0,0.0,133.81
2020-04-16 05:00:00,28.6096,-14.0532,31.8747806643,7.4096,-0.0632,7.4098695265,21.2,-13.99,25.4000019685,132.95,32.5196,-32.9332,46.2830427522,7.4096,-0.0632,7.4098695265,25.11,-32.87,41.3636192807,134.48,7.4096,-0.0632,7.4098695265,7.4096,-0.0632,7.4098695265,0.0,0.0,0.0,133.92
2020-04-16 05:30:00,28.94,-14.1244,32.2028302384,7.5600000000000005,-0.0344,7.5600782641,21.38,-14.09,25.6053217125,132.7,32.9,-32.8944,46.5236665726,7.5600000000000005,-0.0344,7.5600782641,25.34,-32.86,41.495725081,134.21,7.5600000000000005,-0.0344,7.5600782641,7.5600000000000005,-0.0344,7.5600782641,0.0,0.0,0.0,133.66
2020-04-16 06:00:00,29.6994,-13.9334,32.8053958354,7.5294,0.0366,7.5294889548,22.17,-13.97,26.2043851292,132.3,33.8494,-32.5434,46.9558810366,7.5294,0.0366,7.5294889548,26.32,-32.58,41.8831565191,133.79,7.5294,0.0366,7.5294889548,7.5294,0.0366,7.5294889548,0.0,0.0,0.0,133.23
2020-04-16 06:30:00,30.7548,-13.4222,33.5561197977,7.5348,0.057800000000000004,7.5350216907,23.22,-13.48,26.8491862074,131.57,35.0748,-31.7122,47.2853595088,7.5348,0.057800000000000004,7.5350216907,27.54,-31.77,42.0450294327,132.99,7.5348,0.057800000000000004,7.5350216907,7.5348,0.057800000000000004,7.5350216907,0.0,0.0,0.0,132.48
2020-04-16 07:00:00,32.4548,-13.064,34.9854561074,7.8048,0.036000000000000004,7.8048830254,24.65,-13.1,27.9147362517,131.73,36.9948,-31.224,48.4102613403,7.8048,0.036000000000000004,7.8048830254,29.19,-31.26,42.7696586379,133.13,7.8048,0.036000000000000004,7.8048830254,7.8048,0.036000000000000004,7.8048830254,0.0,0.0,0.0,132.61
2020-04-16 07:30:00,34.8974,-12.193,36.9661706938,8.2874,-0.093,8.2879217998,26.61,-12.1,29.2318678842,130.98,39.6774,-29.703,49.5637395659,8.2874,-0.093,8.2879217998,31.39,-29.61,43.1518736557,132.39,8.2874,-0.093,8.2879217998,8.2874,-0.093,8.2879217998,0.0,0.0,0.0,131.77
2020-04-16 08:00:00,37.728,-11.6466,39.4847473787,8.988,-0.1466,8.9891954901,28.74,-11.5,30.9554130969,131.02,42.698,-28.7666,51.4843323698,8.988,-0.1466,8.9891954901,33.71,-28.62,44.2206795515,132.46,8.988,-0.1466,8.9891954901,8.988,-0.1466,8.9891954901,0.0,0.0,0.0,131.77
2020-04-16 08:30:00,39.7668,-10.9486,41.2464571109,9.8468,-0.1486,9.8479212121,29.92,-10.8,31.8095331622,130.27,44.7568,-27.7386,52.6554942641,9.8468,-0.1486,9.8479212121,34.91,-27.59,44.4962492801,131.69,9.8468,-0.1486,9.8479212121,9.8468,-0.1486,9.8479212121,0.0,0.0,0.0,130.98
2020-04-16 09:00:00,41.2628,-10.495,42.5765626706,11.2528,-0.335,11.2577854323,30.01,-10.16,31.6832084865,130.21,45.7428,-27.165,53.200949022,11.2528,-0.335,11.2577854323,34.49,-26.83,43.6967847787,131.64,11.2528,-0.335,11.2577854323,11.2528,-0.335,11.2577854323,0.0,0.0,0.0,130.91
2020-04-16 09:30:00,41.1824,-10.59,42.5222079596,12.5724,-0.5,12.5823384854,28.61,-10.09,30.3371092888,129.72,46.1724,-24.48,52.2605101559,12.5724,-0.5,12.5823384854,33.6,-23.98,41.2795397261,132.49,12.5724,-0.5,12.5823384854,12.5724,-0.5,12.5823384854,0.0,0.0,0.0,130.42
2020-04-16 10:00:00,44.3694,-19.9216,48.6365480161,13.7294,-0.7216,13.7483501163,30.64,-19.2,36.158672542,130.4,51.5994,11.9284,52.9602190981,13.7294,-0.7216,13.7483501163,37.87,12.65,39.9269257519,132.81,13.7294,-0.7216,13.7483501163,13.7294,-0.7216,13.7483501163,0.0,0.0,0.0,132.57
2020-04-16 10:30:00,45.3414,-19.065,49.1865507935,13.2514,-0.685,13.2690929215,32.09,-18.38,36.9809748384,130.24,52.9014,12.765,54.4196963145,13.2514,-0.685,13.2690929215,39.65,13.45,41.8691413812,132.69,13.2514,-0.685,13.2690929215,13.2514,-0.685,13.2690929215,0.0,0.0,0.0,132.4
2020-04-16 11:00:00,46.1792,-18.792,49.8563714749,13.0192,-0.622,13.0340497406,33.16,-18.17,37.8118301594,129.85,54.0392,12.928,55.5640920077,13.0192,-0.622,13.0340497406,41.02,13.55,43.2000335648,132.31,13.0192,-0.622,13.0340497406,13.0192,-0.622,13.0340497406,0.0,0.0,0.0,132.03
2020-04-16 11:30:00,46.6446,-18.6194,50.2235080965,14.874600000000001,-0.8594,14.899405811,31.77,-17.76,36.397122139,129.99,53.4046,13.2306,55.0190883014,14.874600000000001,-0.8594,14.899405811,38.53,14.09,41.0254677,132.47,14.874600000000001,-0.8594,14.899405811,14.874600000000001,-0.8594,14.899405811,0.0,0.0,0.0,132.14
2020-04-16 12:00:00,46.4442,-18.2474,49.9002136308,16.1342,-0.9574,16.1625809944,30.31,-17.29,34.8947016035,129.82,52.6842,13.7326,54.4445519074,16.1342,-0.9574,16.1625809944,36.55,14.69,39.3916057048,132.3,16.1342,-0.9574,16.1625809944,16.1342,-0.9574,16.1625809944,0.0,0.0,0.0,131.98
2020-04-16 12:30:00,47.2598,-18.77,50.8507777329,13.5198,-0.6900000000000001,13.5373960583,33.74,-18.08,38.2788975808,129.76,55.5498,13.52,57.1714148858,13.5198,-0.6900000000000001,13.5373960583,42.03,14.21,44.3671612795,132.17,13.5198,-0.6900000000000001,13.5373960583,13.5198,-0.6900000000000001,13.5373960583,0.0,0.0,0.0,131.85
2020-04-16 13:00:00,47.544,-18.9792,51.1922061318,15.984,-1.1292,16.0238368888,31.56,-17.85,36.2581866618,129.93,54.174,13.7208,55.8845473153,15.984,-1.1292,16.0238368888,38.19,14.85,40.9755854138,132.33,15.984,-1.1292,16.0238368888,15.984,-1.1292,16.0238368888,0.0,0.0,0.0,131.98
2020-04-16 13:30:00,46.0732,-19.1576,49.8974287514,17.6232,-1.4176,17.680123529,28.45,-17.74,33.5277511921,130.24,51.7532,13.6324,53.5185579028,17.6232,-1.4176,17.680123529,34.13,15.05,37.3009302833,132.64,17.6232,-1.4176,17.680123529,17.6232,-1.4176,17.680123529,0.0,0.0,0.0,132.32
2020-04-16 14:00:00,45.0486,-19.2158,48.9757422772,17.0286,-1.3958,17.0857096897,28.02,-17.82,33.2065174326,130.49,50.3386,13.5242,52.1236859364,17.0286,-1.3958,17.0857096897,33.31,14.92,36.4988013502,132.93,17.0286,-1.3958,17.0857096897,17.0286,-1.3958,17.0857096897,0.0,0.0,0.0,132.61
2020-04-16 14:30:00,43.8674,-19.4176,47.9728253548,16.9974,-1.2876,17.0460998624,26.87,-18.13,32.4144072906,130.61,48.9574,13.2224,50.7115260717,16.9974,-1.2876,17.0460998624,31.96,14.51,35.0995968638,133.05,16.9974,-1.2876,17.0460998624,16.9974,-1.2876,17.0460998624,0.0,0.0,0.0,132.73
2020-04-16 15:00:00,43.6414,-19.2848,47.712422963,16.2114,-1.1448,16.2517708881,27.43,-18.14,32.8856275598,130.82,48.9214,13.0252,50.6256774078,16.2114,-1.1448,16.2517708881,32.71,14.17,35.6473421169,133.3,16.2114,-1.1448,16.2517708881,16.2114,-1.1448,16.2517708881,0.0,0.0,0.0,133.0
2020-04-16 15:30:00,43.4542,-19.3212,47.5560329199,15.6342,-1.1112,15.6736394969,27.82,-18.21,33.2499097743,130.86,48.9742,12.4488,50.5316226444,15.6342,-1.1112,15.6736394969,33.34,13.56,35.9920713491,133.37,15.6342,-1.1112,15.6736394969,15.6342,-1.1112,15.6736394969,0.0,0.0,0.0,133.11
2020-04-16 16:00:00,41.4088,-19.4004,45.7281558517,16.0888,-1.1004,16.1263872458,25.32,-18.3,31.2408770684,131.11,46.6488,12.3696,48.2609318766,16.0888,-1.1004,16.1263872458,30.56,13.47,33.396923511,133.65,16.0888,-1.1004,16.1263872458,16.0888,-1.1004,16.1263872458,0.0,0.0,0.0,133.38
2020-04-16 16:30:00,40.5372,-21.4676,45.870714335,15.2472,-1.0076,15.2804569827,25.29,-20.46,32.5299200737,131.65,46.3272,10.2224,47.4416159253,15.2472,-1.0076,15.2804569827,31.08,11.23,33.0466231255,133.98,15.2472,-1.0076,15.2804569827,15.2472,-1.0076,15.2804569827,0.0,0.0,0.0,133.94
2020-04-16 17:00:00,41.2266,-22.0916,46.7725489804,13.9366,-0.7316,13.9557894123,27.29,-21.36,34.6553560074,131.65,48.2266,9.5584,49.1647023597,13.9366,-0.7316,13.9557894123,34.29,10.29,35.800673178,133.81,13.9366,-0.7316,13.9557894123,13.9366,-0.7316,13.9557894123,0.0,0.0,0.0,133.89
2020-04-16 17:30:00,42.0686,-21.5608,47.2719282725,13.4786,-0.3708,13.4836994404,28.59,-21.19,35.5865733107,130.8,50.3786,9.7992,51.3227791395,13.4786,-0.3708,13.4836994404,36.9,10.17,38.275826575,132.8,13.4786,-0.3708,13.4836994404,13.4786,-0.3708,13.4836994404,0.0,0.0,0.0,133.0
2020-04-16 18:00:00,43.0152,-21.0608,47.8943078839,11.5752,-0.11080000000000001,11.5757302871,31.44,-20.95,37.7806312811,130.11,52.6252,10.0592,53.5779728963,11.5752,-0.11080000000000001,11.5757302871,41.05,10.17,42.2910321463,132.12,11.5752,-0.11080000000000001,11.5757302871,11.5752,-0.11080000000000001,11.5757302871,0.0,0.0,0.0,132.25
2020-04-16 18:30:00,44.1824,-20.9594,48.9017475978,10.862400000000001,-0.0694,10.8626216964,33.32,-20.89,39.3270199735,129.83,54.2724,9.9906,55.1842866233,10.862400000000001,-0.0694,10.8626216964,43.41,10.06,44.5604275114,131.82,10.862400000000001,-0.0694,10.8626216964,10.862400000000001,-0.0694,10.8626216964,0.0,0.0,0.0,131.91
2020-04-16 19:00:00,43.9804,-20.9514,48.715877762,10.0204,0.048600000000000004,10.0205178569,33.96,-21.0,39.9284560182,129.51,54.5204,9.8786,55.4081289534,10.0204,0.048600000000000004,10.0205178569,44.5,9.83,45.572786836,131.45,10.0204,0.048600000000000004,10.0205178569,10.0204,0.048600000000000004,10.0205178569,0.0,0.0,0.0,131.59
2020-04-16 19:30:00,43.3756,-21.2432,48.2982010183,9.2956,0.07680000000000001,9.2959172544,34.08,-21.32,40.199363179,129.79,54.2256,9.7168,55.0893083783,9.2956,0.07680000000000001,9.2959172544,44.93,9.64,45.9525244138,131.78,9.2956,0.07680000000000001,9.2959172544,9.2956,0.07680000000000001,9.2959172544,0.0,0.0,0.0,131.87
2020-04-16 20:00:00,42.1898,-21.5572,47.3781816439,6.8598,0.1028,6.8605702299,35.33,-21.66,41.4410967519,130.07,53.2898,9.4528,54.1216981615,6.8598,0.1028,6.8605702299,46.43,9.35,47.3620882141,132.06,6.8598,0.1028,6.8605702299,6.8598,0.1028,6.8605702299,0.0,0.0,0.0,132.19
2020-04-16 20:30:00,42.531,-16.4496,45.6012642496,6.571,0.1404,6.5724997649,35.96,-16.59,39.6023951296,130.15,53.451,7.6204,53.9914798571,6.571,0.1404,6.5724997649,46.88,7.48,47.4729902155,131.63,6.571,0.1404,6.5724997649,6.571,0.1404,6.5724997649,0.0,0.0,0.0,131.93
2020-04-16 21:00:00,43.3674,0.3638,43.368925894,6.5074000000000005,0.06380000000000001,6.5077127472,36.86,0.30000000000000004,36.8612208154,131.43,53.1274,2.1138,53.1694346519,6.5074000000000005,0.06380000000000001,6.5077127472,46.62,2.05,46.665050091,131.37,6.5074000000000005,0.06380000000000001,6.5077127472,6.5074000000000005,0.06380000000000001,6.5077127472,0.0,0.0,0.0,132.2
2020-04-16 21:30:00,43.0292,0.0058000000000000005,43.0292003909,6.4692,0.0358,6.4692990563,36.56,-0.03,36.5600123085,131.98,52.6092,1.6158000000000001,52.6340073933,6.4692,0.0358,6.4692990563,46.14,1.58,46.1670445231,132.18,6.4692,0.0358,6.4692990563,6.4692,0.0358,6.4692990563,0.0,0.0,0.0,132.79
2020-04-16 22:00:00,41.4924,-0.45880000000000004,41.4949365007,6.3924,0.1312,6.3937462571,35.1,-0.59,35.1049583392,131.87,50.6724,0.8512000000000001,50.6795487667,6.3924,0.1312,6.3937462571,44.28,0.72,44.2858532717,132.18,6.3924,0.1312,6.3937462571,6.3924,0.1312,6.3937462571,0.0,0.0,0.0,132.72
2020-04-16 22:30:00,39.1172,-0.9528000000000001,39.1288022265,6.3372,0.30720000000000003,6.3446414934,32.78,-1.26,32.8042070473,131.66,47.7372,0.11720000000000001,47.7373438691,6.3372,0.30720000000000003,6.3446414934,41.4,-0.19,41.400435988,131.88,6.3372,0.30720000000000003,6.3446414934,6.3372,0.30720000000000003,6.3446414934,0.0,0.0,0.0,132.51
2020-04-16 23:00:00,38.012,0.44060000000000005,38.0145534284,6.342,0.3106,6.3496012756999995,31.67,0.13,31.6702668129,132.14,45.942,1.5606,45.9684983044,6.342,0.3106,6.3496012756999995,39.6,1.25,39.6197236235,132.63,6.342,0.3106,6.3496012756999995,6.342,0.3106,6.3496012756999995,0.0,0.0,0.0,133.04
2020-04-16 23:30:00,35.9948,0.4308,35.9973779001,6.3448,0.26080000000000003,6.3501577681,29.65,0.17,29.6504873484,132.85,43.3048,1.1208,43.3193016527,6.3448,0.26080000000000003,6.3501577681,36.96,0.86,36.9700040573,133.4,6.3448,0.26080000000000003,6.3501577681,6.3448,0.26080000000000003,6.3501577681,0.0,0.0,0.0,133.82
2020-04-17 00:00:00,33.8796,0.4166,33.8821612611,6.3496,0.29660000000000003,6.3565235562,27.53,0.12,27.5302615316,132.2,40.6096,1.1566,40.6260671948,6.3496,0.29660000000000003,6.3565235562,34.26,0.86,34.270792229,132.89,6.3496,0.29660000000000003,6.3565235562,6.3496,0.29660000000000003,6.3565235562,0.0,0.0,0.0,133.17
2020-04-17 00:30:00,31.5138,0.199,31.5144283058,6.3538,0.279,6.359922597,25.16,-0.08,25.1601271857,132.76,37.6938,0.789,37.7020567004,6.3538,0.279,6.359922597,31.34,0.51,31.3441493743,133.47,6.3538,0.279,6.359922597,6.3538,0.279,6.359922597,0.0,0.0,0.0,133.75
2020-04-17 01:00:00,31.452,-5.871,31.9952644152,6.362,0.34900000000000003,6.3715653493,25.09,-6.22,25.8494970938,132.8,37.382,-6.421,37.9294498378,6.362,0.34900000000000003,6.3715653493,31.02,-6.77,31.750170078300002,134.37,6.362,0.34900000000000003,6.3715653493,6.362,0.34900000000000003,6.3715653493,0.0,0.0,0.0,133.98
2020-04-17 01:30:00,32.4592,-15.9528,36.1675475044,6.3592,0.3472,6.3686711707,26.1,-16.3,30.7717402823,131.7,38.2592,-17.5128,42.0768885314,6.3592,0.3472,6.3686711707,31.9,-17.86,36.5593982445,135.21,6.3592,0.3472,6.3686711707,6.3592,0.3472,6.3686711707,0.0,0.0,0.0,133.12
2020-04-17 02:00:00,33.2314,-15.7156,36.7601146532,6.4014,0.3044,6.4086333426,26.83,-16.02,31.2488287781,131.7,39.1214,-17.1756,42.7256968734,6.4014,0.3044,6.4086333426,32.72,-17.48,37.0964796173,135.21,6.4014,0.3044,6.4086333426,6.4014,0.3044,6.4086333426,0.0,0.0,0.0,133.08
2020-04-17 02:30:00,32.7506,-15.7876,36.3572566913,6.4406,0.3124,6.4481719983,26.31,-16.1,30.8451957361,131.83,38.5106,-17.2976,42.2169785527,6.4406,0.3124,6.4481719983,32.07,-17.61,36.5868418971,135.35,6.4406,0.3124,6.4481719983,6.4406,0.3124,6.4481719983,0.0,0.0,0.0,133.25
2020-04-17 03:00:00,32.3918,-15.9448,36.1035365896,6.4418,0.2752,6.447675727,25.95,-16.22,30.6021388141,132.53,38.0518,-17.4948,41.8808728453,6.4418,0.2752,6.447675727,31.61,-17.77,36.2624461392,135.26,6.4418,0.2752,6.447675727,6.4418,0.2752,6.447675727,0.0,0.0,0.0,133.96
2020-04-17 03:30:00,32.1596,-16.0426,35.938904921,6.4496,0.3274,6.4579045301,25.71,-16.37,30.4791896218,132.92,37.7796,-17.6126,41.6833522515,6.4496,0.3274,6.4579045301,31.33,-17.94,36.1028046002,134.29,6.4496,0.3274,6.4579045301,6.4496,0.3274,6.4579045301,0.0,0.0,0.0,134.34
2020-04-17 04:00:00,32.2334,-16.0468,36.0068308214,6.4434000000000005,0.3032,6.4505297302,25.79,-16.35,30.5359886036,133.18,37.8034,-17.6468,41.7193792116,6.4434000000000005,0.3032,6.4505297302,31.36,-17.95,36.1338082687,134.53,6.4434000000000005,0.3032,6.4505297302,6.4434000000000005,0.3032,6.4505297302,0.0,0.0,0.0,134.61
2020-04-17 04:30:00,31.7136,-16.1428,35.5857052312,6.5136,0.2972,6.5203767376,25.2,-16.44,30.088429669900002,133.04,37.2236,-17.7728,41.2488644304,6.5136,0.2972,6.5203767376,30.71,-18.07,35.6318537267,134.4,6.5136,0.2972,6.5203767376,6.5136,0.2972,6.5203767376,0.0,0.0,0.0,134.48
2020-04-17 05:00:00,31.4564,-16.119,35.3458238263,6.5064,0.291,6.5129042646,24.95,-16.41,29.8628632251,133.08,36.9364,-17.729,40.9709053593,6.5064,0.291,6.5129042646,30.43,-18.02,35.365312101,134.49,6.5064,0.291,6.5129042646,6.5064,0.291,6.5129042646,0.0,0.0,0.0,134.53
2020-04-17 05:30:00,31.5492,-16.2028,35.4666427574,6.5092,0.2972,6.5159813137,25.04,-16.5,29.9875240725,132.98,37.0892,-17.8328,41.1535844427,6.5092,0.2972,6.5159813137,30.58,-18.13,35.55043319,134.35,6.5092,0.2972,6.5159813137,6.5092,0.2972,6.5159813137,0.0,0.0,0.0,134.45
2020-04-17 06:00:00,32.5336,-15.874600000000001,36.1999731232,6.5336,0.33540000000000003,6.5422031549,26.0,-16.21,30.6392574975,132.58,38.2536,-17.3746,42.0144574893,6.5336,0.33540000000000003,6.5422031549,31.72,-17.71,36.3290861432,133.89,6.5336,0.33540000000000003,6.5422031549,6.5336,0.33540000000000003,6.5422031549,0.0,0.0,0.0,134.02
2020-04-17 06:30:00,35.4854,-13.7552,38.0581021624,6.5954,0.32480000000000003,6.6033927795,28.89,-14.08,32.138427155,130.98,41.6754,-15.1552,44.3454513135,6.5954,0.32480000000000003,6.6033927795,35.08,-15.48,38.343667013,132.46,6.5954,0.32480000000000003,6.6033927795,6.5954,0.32480000000000003,6.6033927795,0.0,0.0,0.0,132.36
2020-04-17 07:00:00,37.8106,-12.6624,39.8745262808,6.8006,0.3176,6.8080122003,31.01,-12.98,33.6169674421,130.65,44.3006,-13.8124,46.4039389936,6.8006,0.3176,6.8080122003,37.5,-14.13,40.0737682281,132.08,6.8006,0.3176,6.8080122003,6.8006,0.3176,6.8080122003,0.0,0.0,0.0,131.98
2020-04-17 07:30:00,39.5532,-12.2428,41.4046106379,7.2732,0.2172,7.2764424055,32.28,-12.46,34.6013005536,129.82,46.2432,-12.9728,48.0283987457,7.2732,0.2172,7.2764424055,38.97,-13.19,41.1416698737,132.76,7.2732,0.2172,7.2764424055,7.2732,0.2172,7.2764424055,0.0,0.0,0.0,131.04
2020-04-17 08:00:00,42.0918,-10.9504,43.492883181,7.3718,0.18960000000000002,7.3742378182,34.72,-11.14,36.463378889,130.05,49.2518,-11.4004,50.554019854,7.3718,0.18960000000000002,7.3742378182,41.88,-11.59,43.4541424953,134.4,7.3718,0.18960000000000002,7.3742378182,7.3718,0.18960000000000002,7.3742378182,0.0,0.0,0.0,131.26
2020-04-17 08:30:00,44.0794,0.585,44.0832817444,7.5994,0.135,7.6005990132,36.48,0.45,36.4827753878,130.39,50.9294,-15.595,53.263569251,7.5994,0.135,7.6005990132,43.33,-15.73,46.0968740806,133.47,7.5994,0.135,7.6005990132,7.5994,0.135,7.6005990132,0.0,0.0,0.0,130.89
2020-04-17 09:00:00,47.178,19.6504,51.106769651,8.018,0.11040000000000001,8.0187600139,39.16,19.54,43.7643370794,132.04,52.608,-22.7796,57.328106895,8.018,0.11040000000000001,8.0187600139,44.59,-22.89,50.1220530306,133.01,8.018,0.11040000000000001,8.0187600139,8.018,0.11040000000000001,8.0187600139,0.0,0.0,0.0,131.2
