Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-17 09:30:00,49.3236,13.409,51.1137828571,7.8536,0.11900000000000001,7.8545015093,41.47,13.29,43.5475027987,132.16,54.7936,-26.771,60.9838096708,7.8536,0.11900000000000001,7.8545015093,46.94,-26.89,54.0965405548,132.45,7.8536,0.11900000000000001,7.8545015093,7.8536,0.11900000000000001,7.8545015093,0.0,0.0,0.0,131.06
2020-04-17 10:00:00,51.414,6.5888,51.8344642245,7.464,0.2088,7.4669199433,43.95,6.38,44.4106620081,132.52,58.564,-37.1812,69.3699050701,7.464,0.2088,7.4669199433,51.1,-37.39,63.3184183315,132.21,7.464,0.2088,7.4669199433,7.464,0.2088,7.4669199433,0.0,0.0,0.0,131.79
2020-04-17 10:30:00,52.2142,6.2628,52.5884525869,7.7842,0.18280000000000002,7.786346093,44.43,6.08,44.8440776469,132.8,59.4142,-37.9372,70.4931082126,7.7842,0.18280000000000002,7.786346093,51.63,-38.12,64.1778100281,132.48,7.7842,0.18280000000000002,7.786346093,7.7842,0.18280000000000002,7.786346093,0.0,0.0,0.0,132.1
2020-04-17 11:00:00,52.2606,6.1572,52.6220621432,7.4906,0.19720000000000001,7.4931953264,44.77,5.96,45.1649698328,132.6,59.6406,-37.9028,70.6655744773,7.4906,0.19720000000000001,7.4931953264,52.15,-38.1,64.5850795463,132.21,7.4906,0.19720000000000001,7.4931953264,7.4906,0.19720000000000001,7.4931953264,0.0,0.0,0.0,131.89
2020-04-17 11:30:00,52.9112,6.9466,53.3652540236,8.0612,0.12660000000000002,8.0621940562,44.85,6.82,45.3655695434,131.73,60.5612,-36.0434,70.47542571,8.0612,0.12660000000000002,8.0621940562,52.5,-36.17,63.7535795074,131.52,8.0612,0.12660000000000002,8.0621940562,8.0612,0.12660000000000002,8.0621940562,0.0,0.0,0.0,130.95
2020-04-17 12:00:00,54.232,7.4154,54.7366237647,7.782,0.16540000000000002,7.7837575219,46.45,7.25,47.0123919834,131.73,62.442,-35.2346,71.6971436053,7.782,0.16540000000000002,7.7837575219,54.66,-35.4,65.1220054974,131.63,7.782,0.16540000000000002,7.7837575219,7.782,0.16540000000000002,7.7837575219,0.0,0.0,0.0,130.95
2020-04-17 12:30:00,55.0072,7.3924,55.5017083485,8.1872,0.1124,8.1879715192,46.82,7.28,47.3826001819,131.97,62.9572,-35.6176,72.3341030331,8.1872,0.1124,8.1879715192,54.77,-35.73,65.3940807719,131.77,8.1872,0.1124,8.1879715192,8.1872,0.1124,8.1879715192,0.0,0.0,0.0,131.21
2020-04-17 13:00:00,55.3286,9.5796,56.1517828223,8.7086,0.049600000000000005,8.7087412477,46.62,9.53,47.5840866257,131.81,63.2086,-35.5404,72.5151511487,8.7086,0.049600000000000005,8.7087412477,54.5,-35.59,65.0914595012,131.89,8.7086,0.049600000000000005,8.7087412477,8.7086,0.049600000000000005,8.7087412477,0.0,0.0,0.0,131.27
2020-04-17 13:30:00,56.067,10.3224,57.0093012653,8.607,0.0524,8.6071595059,47.46,10.27,48.5584647616,131.94,64.027,-34.9776,72.9581334106,8.607,0.0524,8.6071595059,55.42,-35.03,65.5627737363,132.13,8.607,0.0524,8.6071595059,8.607,0.0524,8.6071595059,0.0,0.0,0.0,131.38
2020-04-17 14:00:00,55.3856,10.1462,56.3072824935,8.3056,0.09620000000000001,8.3061571018,47.08,10.05,48.1407197703,132.32,63.3556,-35.4838,72.6156464806,8.3056,0.09620000000000001,8.3061571018,55.05,-35.58,65.5472264859,132.53,8.3056,0.09620000000000001,8.3061571018,8.3056,0.09620000000000001,8.3061571018,0.0,0.0,0.0,131.78
2020-04-17 14:30:00,53.9492,9.4042,54.7627168636,7.7492,0.1642,7.750939445,46.2,9.24,47.1149403056,132.78,62.0092,-36.8458,72.1301175812,7.7492,0.1642,7.750939445,54.26,-37.01,65.6801926002,132.98,7.7492,0.1642,7.750939445,7.7492,0.1642,7.750939445,0.0,0.0,0.0,132.27
2020-04-17 15:00:00,53.957,9.9968,54.875257259,8.847,0.0368,8.8470765363,45.11,9.96,46.1964684797,133.33,61.247,-36.5732,71.3357832174,8.847,0.0368,8.8470765363,52.4,-36.61,63.9222347857,133.58,8.847,0.0368,8.8470765363,8.847,0.0368,8.8470765363,0.0,0.0,0.0,132.84
2020-04-17 15:30:00,53.0482,10.0216,53.9865167408,9.7582,-0.0184,9.7582173474,43.29,10.04,44.4390110151,133.47,59.6882,-36.7984,70.1199220037,9.7582,-0.0184,9.7582173474,49.93,-36.78,62.0142991575,133.62,9.7582,-0.0184,9.7582173474,9.7582,-0.0184,9.7582173474,0.0,0.0,0.0,133.0
2020-04-17 16:00:00,52.9674,10.0696,53.9160672427,8.8174,0.06960000000000001,8.8176746889,44.15,10.0,45.2683388253,133.72,60.2574,-36.9804,70.7001006995,8.8174,0.06960000000000001,8.8176746889,51.44,-37.05,63.3938175219,133.9,8.8174,0.06960000000000001,8.8176746889,8.8174,0.06960000000000001,8.8176746889,0.0,0.0,0.0,133.26
2020-04-17 16:30:00,52.549,-2.7444,52.6206150891,7.729,0.1656,7.7307738526000005,44.82,-2.91,44.914368525,133.08,61.189,-33.1744,69.6034089421,7.729,0.1656,7.7307738526000005,53.46,-33.34,63.004183988,134.37,7.729,0.1656,7.7307738526000005,7.729,0.1656,7.7307738526000005,0.0,0.0,0.0,133.32
2020-04-17 17:00:00,51.6218,-13.0604,53.2483265784,7.6118,0.21960000000000002,7.6149670649,44.01,-13.28,45.969973896,131.94,60.9418,-30.8604,68.3100817991,7.6118,0.21960000000000002,7.6149670649,53.33,-31.08,61.7256453996,133.93,7.6118,0.21960000000000002,7.6149670649,7.6118,0.21960000000000002,7.6149670649,0.0,0.0,0.0,132.74
2020-04-17 17:30:00,52.6824,-11.7978,53.9872517785,8.5424,0.31220000000000003,8.5481030995,44.14,-12.11,45.7710792969,130.74,62.4124,-28.5778,68.6439970179,8.5424,0.31220000000000003,8.5481030995,53.87,-28.89,61.1278087289,132.51,8.5424,0.31220000000000003,8.5481030995,8.5424,0.31220000000000003,8.5481030995,0.0,0.0,0.0,131.39
2020-04-17 18:00:00,53.3722,-11.5736,54.6126354409,8.1522,0.33640000000000003,8.1591378098,45.22,-11.91,46.7621267694,130.28,63.4422,-28.3136,69.473539465,8.1522,0.33640000000000003,8.1591378098,55.29,-28.65,62.2720370632,132.02,8.1522,0.33640000000000003,8.1591378098,8.1522,0.33640000000000003,8.1591378098,0.0,0.0,0.0,130.9
2020-04-17 18:30:00,52.7166,-12.3874,54.1524477223,8.0166,0.43260000000000004,8.0282637176,44.7,-12.82,46.5020687712,130.54,62.8066,-29.3974,69.3460606691,8.0166,0.43260000000000004,8.0282637176,54.79,-29.83,62.3840764939,132.21,8.0166,0.43260000000000004,8.0282637176,8.0166,0.43260000000000004,8.0282637176,0.0,0.0,0.0,131.16
2020-04-17 19:00:00,52.0988,-12.4046,53.5551964108,8.338799999999999,0.40540000000000004,8.3486486691,43.76,-12.81,45.5964220087,130.92,62.0288,-29.5346,68.7012709242,8.338799999999999,0.40540000000000004,8.3486486691,53.69,-29.94,61.4737317885,132.63,8.338799999999999,0.40540000000000004,8.3486486691,8.338799999999999,0.40540000000000004,8.3486486691,0.0,0.0,0.0,131.56
2020-04-17 19:30:00,50.812,-13.0166,52.4527522592,8.392,0.4434,8.403705585,42.42,-13.46,44.5042469883,131.49,60.452,-30.4966,67.708839272,8.392,0.4434,8.403705585,52.06,-30.94,60.5601122852,133.27,8.392,0.4434,8.403705585,8.392,0.4434,8.403705585,0.0,0.0,0.0,132.17
2020-04-17 20:00:00,49.8264,-12.9912,51.4921490559,6.5964,0.3488,6.6056153688,43.23,-13.34,45.2414467054,131.39,59.2964,-30.6012,66.7270297136,6.5964,0.3488,6.6056153688,52.7,-30.95,61.116221251,133.56,6.5964,0.3488,6.6056153688,6.5964,0.3488,6.6056153688,0.0,0.0,0.0,132.11
2020-04-17 20:30:00,48.8044,-12.256,50.3197674414,6.4944,0.374,6.5051600564,42.31,-12.63,44.1548751555,130.73,57.9744,-29.666,65.1237484437,6.4944,0.374,6.5051600564,51.48,-30.04,59.6036240509,133.17,6.4944,0.374,6.5051600564,6.4944,0.374,6.5051600564,0.0,0.0,0.0,131.45
2020-04-17 21:00:00,47.7448,-12.6076,49.3813477418,6.4748,0.3624,6.4849339858,41.27,-12.97,43.2600716597,130.33,56.7048,-30.0076,64.1552055628,6.4748,0.3624,6.4849339858,50.23,-30.37,58.6974428745,132.73,6.4748,0.3624,6.4849339858,6.4748,0.3624,6.4849339858,0.0,0.0,0.0,131.08
2020-04-17 21:30:00,46.0138,-13.1046,47.8434983211,6.5238,0.33540000000000003,6.5324160615,39.49,-13.44,41.7144303569,130.49,54.5938,-30.7246,62.645702515,6.5238,0.33540000000000003,6.5324160615,48.07,-31.06,57.2315341398,132.89,6.5238,0.33540000000000003,6.5324160615,6.5238,0.33540000000000003,6.5324160615,0.0,0.0,0.0,131.26
2020-04-17 22:00:00,45.408,-13.5992,47.4006825335,6.478,0.3408,6.4869583504,38.93,-13.94,41.3505562236,131.24,53.828,-31.5192,62.3771877583,6.478,0.3408,6.4869583504,47.35,-31.86,57.0708515794,133.79,6.478,0.3408,6.4869583504,6.478,0.3408,6.4869583504,0.0,0.0,0.0,132.07
2020-04-17 22:30:00,42.9208,-13.454,44.9800532307,6.5108,0.306,6.5179868549,36.41,-13.76,38.9233310496,131.46,50.7708,-31.494,59.7456790792,6.5108,0.306,6.5179868549,44.26,-31.8,54.4994275199,134.02,6.5108,0.306,6.5179868549,6.5108,0.306,6.5179868549,0.0,0.0,0.0,132.27
2020-04-17 23:00:00,41.318,-14.2612,43.7099410826,6.4879999999999995,0.31880000000000003,6.4958276948,34.83,-14.58,37.7585129474,131.69,48.798,-32.5412,58.653000788,6.4879999999999995,0.31880000000000003,6.4958276948,42.31,-32.86,53.5715941521,134.27,6.4879999999999995,0.31880000000000003,6.4958276948,6.4879999999999995,0.31880000000000003,6.4958276948,0.0,0.0,0.0,132.54
2020-04-17 23:30:00,40.9928,-14.2968,43.4143771357,6.4928,0.3432,6.5018642004,34.5,-14.64,37.4777213822,132.61,48.2028,-33.0168,58.4261842848,6.4928,0.3432,6.5018642004,41.71,-33.36,53.4098651936,134.88,6.4928,0.3432,6.5018642004,6.4928,0.3432,6.5018642004,0.0,0.0,0.0,133.52
2020-04-18 00:00:00,41.7928,-2.4414,41.8640486074,6.5428,0.3386,6.5515556779,35.25,-2.7800000000000002,35.3594527673,132.01,48.6128,-18.8214,52.1291609543,6.5428,0.3386,6.5515556779,42.07,-19.16,46.2275945729,132.5,6.5428,0.3386,6.5515556779,6.5428,0.3386,6.5515556779,0.0,0.0,0.0,132.65
2020-04-18 00:30:00,40.853,-2.6574,40.939337852,6.573,0.30260000000000004,6.5799616838,34.28,-2.96,34.4075573094,131.8,47.403,-19.2874,51.1766373237,6.573,0.30260000000000004,6.5799616838,40.83,-19.59,45.2863886836,132.19,6.573,0.30260000000000004,6.5799616838,6.573,0.30260000000000004,6.5799616838,0.0,0.0,0.0,132.45
2020-04-18 01:00:00,39.9184,-2.5052,39.9969334525,6.5784,0.33480000000000004,6.5869141182,33.34,-2.84,33.4607411753,131.86,46.2084,-19.1352,50.0137192138,6.5784,0.33480000000000004,6.5869141182,39.63,-19.47,44.1544765567,132.31,6.5784,0.33480000000000004,6.5869141182,6.5784,0.33480000000000004,6.5869141182,0.0,0.0,0.0,132.53
2020-04-18 01:30:00,39.9298,-2.2562,39.9934915515,6.6098,0.32380000000000003,6.617726383,33.32,-2.58,33.4197366836,132.12,46.1698,-18.8862,49.8832535274,6.6098,0.32380000000000003,6.617726383,39.56,-19.21,43.9774680945,132.59,6.6098,0.32380000000000003,6.617726383,6.6098,0.32380000000000003,6.617726383,0.0,0.0,0.0,132.79
2020-04-18 02:00:00,40.914,-1.5774,40.9443962803,6.574,0.3326,6.5824082796,34.34,-1.9100000000000001,34.3930763381,131.6,47.324,-17.947400000000002,50.612944419,6.574,0.3326,6.5824082796,40.75,-18.28,44.6622984182,132.15,6.574,0.3326,6.5824082796,6.574,0.3326,6.5824082796,0.0,0.0,0.0,132.25
2020-04-18 02:30:00,41.0798,-0.7962,41.0875151656,6.6298,0.3438,6.6387081936,34.45,-1.1400000000000001,34.4688569581,131.92,47.5098,-17.1162,50.4989643308,6.6298,0.3438,6.6387081936,40.88,-17.46,44.4525139896,132.59,6.6298,0.3438,6.6387081936,6.6298,0.3438,6.6387081936,0.0,0.0,0.0,132.55
2020-04-18 03:00:00,39.2804,-1.3808,39.3046617184,6.6004000000000005,0.3492,6.6096309125,32.68,-1.73,32.7257589675,132.05,45.3604,-17.8908,48.7611178379,6.6004000000000005,0.3492,6.6096309125,38.76,-18.24,42.83731084,132.72,6.6004000000000005,0.3492,6.6096309125,6.6004000000000005,0.3492,6.6096309125,0.0,0.0,0.0,132.71
2020-04-18 03:30:00,38.3002,-2.0606,38.3555914099,6.5902,0.33940000000000003,6.5989338836,31.71,-2.4,31.8006933887,132.69,44.1902,-18.8606,48.0468105955,6.5902,0.33940000000000003,6.5989338836,37.6,-19.2,42.2184793663,133.21,6.5902,0.33940000000000003,6.5989338836,6.5902,0.33940000000000003,6.5989338836,0.0,0.0,0.0,133.39
2020-04-18 04:00:00,38.2744,-1.8024,38.3168153833,6.5344,0.3376,6.5431152458,31.74,-2.14,31.812060606,132.31,44.1444,-18.4524,47.8457847372,6.5344,0.3376,6.5431152458,37.61,-18.79,42.0425522536,132.92,6.5344,0.3376,6.5431152458,6.5344,0.3376,6.5431152458,0.0,0.0,0.0,133.01
2020-04-18 04:30:00,37.4564,-2.187,37.5201928295,6.5164,0.343,6.5254209029,30.94,-2.5300000000000002,31.0432681913,132.63,43.1964,-18.987,47.1851156824,6.5164,0.343,6.5254209029,36.68,-19.33,41.4616847222,133.2,6.5164,0.343,6.5254209029,6.5164,0.343,6.5254209029,0.0,0.0,0.0,133.37
2020-04-18 05:00:00,37.1204,-1.8722,37.1675830395,6.4604,0.3378,6.4692253787,30.66,-2.21,30.7395461905,132.16,42.8204,-18.5122,46.6507042283,6.4604,0.3378,6.4692253787,36.36,-18.85,40.9557334204,132.86,6.4604,0.3378,6.4692253787,6.4604,0.3378,6.4692253787,0.0,0.0,0.0,132.88
2020-04-18 05:30:00,36.9398,-1.9356,36.9904767663,6.4398,0.33440000000000003,6.4484763627,30.5,-2.27,30.5843571127,132.21,42.6398,-18.5856,46.5142673961,6.4398,0.33440000000000003,6.4484763627,36.2,-18.92,40.8461307837,132.92,6.4398,0.33440000000000003,6.4484763627,6.4398,0.33440000000000003,6.4484763627,0.0,0.0,0.0,132.91
2020-04-18 06:00:00,37.5914,-1.5396,37.6229148541,6.4514,0.3504,6.4609087689,31.14,-1.8900000000000001,31.197302768,132.13,43.4314,-18.0696,47.0403757438,6.4514,0.3504,6.4609087689,36.98,-18.42,41.3136393943,132.84,6.4514,0.3504,6.4609087689,6.4514,0.3504,6.4609087689,0.0,0.0,0.0,132.82
2020-04-18 06:30:00,37.4546,-1.8714,37.5013226316,6.4646,0.3386,6.4734614481,30.99,-2.21,31.0687012925,133.05,43.2846,-18.7314,47.1637778716,6.4646,0.3386,6.4734614481,36.82,-19.07,41.4653747119,133.6,6.4646,0.3386,6.4734614481,6.4646,0.3386,6.4734614481,0.0,0.0,0.0,133.71
2020-04-18 07:00:00,39.107,-0.784,39.1148578548,6.517,0.356,6.5267162494,32.59,-1.1400000000000001,32.609932536,132.45,45.257,-17.194,48.4131148037,6.517,0.356,6.5267162494,38.74,-17.55,42.5298730306,133.22,6.517,0.356,6.5267162494,6.517,0.356,6.5267162494,0.0,0.0,0.0,133.08
2020-04-18 07:30:00,40.2378,-0.45580000000000004,40.2403814902,6.8078,0.25420000000000004,6.8125442002,33.43,-0.71,33.437538785,131.76,46.4978,-16.5958,49.3706996353,6.8078,0.25420000000000004,6.8125442002,39.69,-16.85,43.1186572147,132.63,6.8078,0.25420000000000004,6.8125442002,6.8078,0.25420000000000004,6.8125442002,0.0,0.0,0.0,132.36
2020-04-18 08:00:00,41.2822,-0.41400000000000003,41.2842758546,6.8922,0.226,6.8959043526,34.39,-0.64,34.395954704,132.01,47.8322,-16.494,50.5961598626,6.8922,0.226,6.8959043526,40.94,-16.72,44.2226412599,132.76,6.8922,0.226,6.8959043526,6.8922,0.226,6.8959043526,0.0,0.0,0.0,132.6
2020-04-18 08:30:00,40.8492,-0.0362,40.84921604,6.9892,0.21380000000000002,6.9924693121,33.86,-0.25,33.8609229053,131.83,47.3892,-15.9662,50.0065577608,6.9892,0.21380000000000002,6.9924693121,40.4,-16.18,43.5195634169,132.56,6.9892,0.21380000000000002,6.9924693121,6.9892,0.21380000000000002,6.9924693121,0.0,0.0,0.0,132.4
2020-04-18 09:00:00,42.2008,0.342,42.2021857804,7.2708,0.202,7.2736054773,34.93,0.14,34.93028056,131.7,48.9408,-15.398,51.3059480825,7.2708,0.202,7.2736054773,41.67,-15.6,44.4943693067,132.45,7.2708,0.202,7.2736054773,7.2708,0.202,7.2736054773,0.0,0.0,0.0,132.24
2020-04-18 09:30:00,44.0754,0.5574,44.0789244415,7.5554,0.1574,7.5570393621,36.52,0.4,36.5221905148,131.79,51.1554,-15.0426,53.3212412076,7.5554,0.1574,7.5570393621,43.6,-15.2,46.1735855225,132.51,7.5554,0.1574,7.5570393621,7.5554,0.1574,7.5570393621,0.0,0.0,0.0,132.3
2020-04-18 10:00:00,44.5844,0.16540000000000002,44.5847068009,7.6844,0.1554,7.6859711501,36.9,0.01,36.900001355,131.47,51.7644,-15.4046,54.0079143137,7.6844,0.1554,7.6859711501,44.08,-15.56,46.745694989,132.16,7.6844,0.1554,7.6859711501,7.6844,0.1554,7.6859711501,0.0,0.0,0.0,132.0
2020-04-18 10:30:00,47.0058,1.4,47.0266438696,7.9658,0.15,7.9672121624,39.04,1.25,39.0600064004,131.02,54.5958,-13.35,56.2043047963,7.9658,0.15,7.9672121624,46.63,-13.5,48.5448957152,131.79,7.9658,0.15,7.9672121624,7.9658,0.15,7.9672121624,0.0,0.0,0.0,131.45
2020-04-18 11:00:00,48.2594,2.2982,48.3140912323,8.2794,0.0682,8.2796808876,39.98,2.23,40.0421440485,130.79,55.9194,-12.3018,57.2565592714,8.2794,0.0682,8.2796808876,47.64,-12.37,49.219777529,131.5,8.2794,0.0682,8.2796808876,8.2794,0.0682,8.2796808876,0.0,0.0,0.0,131.2
2020-04-18 11:30:00,47.9702,2.2176,48.0214310262,9.270199999999999,0.0076,9.2702031154,38.7,2.21,38.7630507055,130.79,55.0402,-12.4724,56.4356658311,9.270199999999999,0.0076,9.2702031154,45.77,-12.48,47.4409453953,131.47,9.270199999999999,0.0076,9.2702031154,9.270199999999999,0.0076,9.2702031154,0.0,0.0,0.0,131.2
2020-04-18 12:00:00,48.9626,2.399,49.0213361687,9.4826,-0.021,9.4826232531,39.48,2.42,39.5540996611,130.79,56.1726,-12.161,57.4739150551,9.4826,-0.021,9.4826232531,46.69,-12.14,48.2424678059,131.47,9.4826,-0.021,9.4826232531,9.4826,-0.021,9.4826232531,0.0,0.0,0.0,131.2
2020-04-18 12:30:00,50.087,2.2706,50.1384402765,9.427,0.0006000000000000001,9.4270000191,40.66,2.27,40.723316417,130.54,57.637,-12.2194,58.9180575491,9.427,0.0006000000000000001,9.4270000191,48.21,-12.22,49.7346207385,131.21,9.427,0.0006000000000000001,9.4270000191,9.427,0.0006000000000000001,9.4270000191,0.0,0.0,0.0,130.93
2020-04-18 13:00:00,51.4688,2.9454000000000002,51.5530091711,10.3788,-0.15460000000000002,10.3799513775,41.09,3.1,41.2067725016,130.41,58.6188,-11.2846,59.6951079285,10.3788,-0.15460000000000002,10.3799513775,48.24,-11.13,49.5073176409,131.21,10.3788,-0.15460000000000002,10.3799513775,10.3788,-0.15460000000000002,10.3799513775,0.0,0.0,0.0,130.76
2020-04-18 13:30:00,51.2472,2.966,51.3329588456,10.2872,-0.114,10.2878316394,40.96,3.08,41.0756375483,130.77,58.5172,-11.364,59.6104285494,10.2872,-0.114,10.2878316394,48.23,-11.25,49.5246948501,131.55,10.2872,-0.114,10.2878316394,10.2872,-0.114,10.2878316394,0.0,0.0,0.0,131.15
2020-04-18 14:00:00,50.5396,2.8472,50.6197364276,8.9896,0.027200000000000002,8.9896411497,41.55,2.8200000000000003,41.645586801,130.92,58.3596,-11.5528,59.4921011564,8.9896,0.027200000000000002,8.9896411497,49.37,-11.58,50.709893512,131.76,8.9896,0.027200000000000002,8.9896411497,8.9896,0.027200000000000002,8.9896411497,0.0,0.0,0.0,131.32
2020-04-18 14:30:00,49.847,2.5026,49.9097827661,9.017,-0.0074,9.0170030365,40.83,2.51,40.9070776272,131.24,57.257,-12.1874,58.5397024912,9.017,-0.0074,9.0170030365,48.24,-12.18,49.7538943199,132.07,9.017,-0.0074,9.0170030365,9.017,-0.0074,9.0170030365,0.0,0.0,0.0,131.68
2020-04-18 15:00:00,49.8074,2.338,49.8622436194,10.0474,-0.132,10.0482670526,39.76,2.47,39.8366477003,131.62,56.4174,-12.562,57.7990213305,10.0474,-0.132,10.0482670526,46.37,-12.43,48.007101558,132.46,10.0474,-0.132,10.0482670526,10.0474,-0.132,10.0482670526,0.0,0.0,0.0,132.08
2020-04-18 15:30:00,48.9288,1.8896000000000002,48.965273997,11.1488,-0.28040000000000004,11.1523255691,37.78,2.17,37.8422686952,131.79,54.6488,-13.2304,56.227527294,11.1488,-0.28040000000000004,11.1523255691,43.5,-12.95,45.3866995936,132.6,11.1488,-0.28040000000000004,11.1523255691,11.1488,-0.28040000000000004,11.1523255691,0.0,0.0,0.0,132.28
2020-04-18 16:00:00,48.427,1.6480000000000001,48.4550331029,10.177,-0.122,10.1777312305,38.25,1.77,38.2909310412,131.61,54.777,-13.532,56.4237073667,10.177,-0.122,10.1777312305,44.6,-13.41,46.5723963309,132.44,10.177,-0.122,10.1777312305,10.177,-0.122,10.1777312305,0.0,0.0,0.0,132.09
2020-04-18 16:30:00,49.336,2.31,49.3900495647,9.126,-0.06,9.1261972365,40.21,2.37,40.2797840113,131.27,56.456,-12.58,57.8406114767,9.126,-0.06,9.1261972365,47.33,-12.52,48.9579339842,132.1,9.126,-0.06,9.1261972365,9.126,-0.06,9.1261972365,0.0,0.0,0.0,131.72
2020-04-18 17:00:00,50.5418,1.7364000000000002,50.571618841,8.3918,0.0664,8.3920626904,42.15,1.67,42.1830700637,130.76,58.3818,-13.0936,59.8320727721,8.3918,0.0664,8.3920626904,49.99,-13.16,51.6931881393,131.52,8.3918,0.0664,8.3920626904,8.3918,0.0664,8.3920626904,0.0,0.0,0.0,131.21
2020-04-18 17:30:00,50.6494,1.2058,50.663751085,7.9294,0.1158,7.9302455195,42.72,1.09,42.7339034023,130.36,58.8794,-13.5742,60.4238582846,7.9294,0.1158,7.9302455195,50.95,-13.69,52.7571663379,131.04,7.9294,0.1158,7.9302455195,7.9294,0.1158,7.9302455195,0.0,0.0,0.0,130.79
2020-04-18 18:00:00,52.1106,-7.3758,52.630001501,7.4406,0.024200000000000003,7.4406393542,44.67,-7.4,45.2787908407,130.87,61.2706,-23.9058,65.7690937903,7.4406,0.024200000000000003,7.4406393542,53.83,-23.93,58.9093693736,133.23,7.4406,0.024200000000000003,7.4406393542,7.4406,0.024200000000000003,7.4406393542,0.0,0.0,0.0,131.53
2020-04-18 18:30:00,52.5618,-10.7616,53.6521654158,7.4218,-0.0516,7.4219793721,45.14,-10.71,46.3931428123,131.05,61.9418,-27.8816,67.9276836481,7.4218,-0.0516,7.4219793721,54.52,-27.83,61.2122479574,133.39,7.4218,-0.0516,7.4219793721,7.4218,-0.0516,7.4219793721,0.0,0.0,0.0,131.76
2020-04-18 19:00:00,52.1034,-11.0888,53.2703085874,7.3334,-0.0488,7.3335623676,44.77,-11.04,46.1111103748,131.11,61.5134,-28.2688,67.6980312343,7.3334,-0.0488,7.3335623676,54.18,-28.22,61.0887943898,133.39,7.3334,-0.0488,7.3335623676,7.3334,-0.0488,7.3335623676,0.0,0.0,0.0,131.8
2020-04-18 19:30:00,51.5872,-11.1652,52.7816340679,7.1572,0.024800000000000003,7.1572429664,44.43,-11.19,45.8174748322,131.15,60.9372,-28.4152,67.2366413117,7.1572,0.024800000000000003,7.1572429664,53.78,-28.44,60.8368473871,133.45,7.1572,0.024800000000000003,7.1572429664,7.1572,0.024800000000000003,7.1572429664,0.0,0.0,0.0,131.85
2020-04-18 20:00:00,49.5444,-11.915,50.9569896713,7.0244,0.015,7.0244160156,42.52,-11.93,44.1619213803,131.37,58.4744,-29.525,65.5055805284,7.0244,0.015,7.0244160156,51.45,-29.54,59.3271784261,133.59,7.0244,0.015,7.0244160156,7.0244,0.015,7.0244160156,0.0,0.0,0.0,132.12
2020-04-18 20:30:00,48.1746,-12.5452,49.7812628225,7.1846,0.034800000000000005,7.1846842798,40.99,-12.58,42.8769926651,130.8,56.7546,-30.2652,64.3200353871,7.1846,0.034800000000000005,7.1846842798,49.57,-30.3,58.0971161074,132.95,7.1846,0.034800000000000005,7.1846842798,7.1846,0.034800000000000005,7.1846842798,0.0,0.0,0.0,131.61
2020-04-18 21:00:00,47.8082,-12.433,49.398415726,7.2382,-0.013000000000000001,7.2382116742000004,40.57,-12.42,42.4285434584,130.98,56.2482,-30.193,63.839464692600004,7.2382,-0.013000000000000001,7.2382116742000004,49.01,-30.18,57.5570369286,133.16,7.2382,-0.013000000000000001,7.2382116742000004,7.2382,-0.013000000000000001,7.2382116742000004,0.0,0.0,0.0,131.8
2020-04-18 21:30:00,46.0172,-12.5786,47.7053862137,7.2172,0.021400000000000002,7.2172317269,38.8,-12.6,40.7946074868,130.48,54.0472,-30.3586,61.9898735424,7.2172,0.021400000000000002,7.2172317269,46.83,-30.38,55.8210829347,132.89,7.2172,0.021400000000000002,7.2172317269,7.2172,0.021400000000000002,7.2172317269,0.0,0.0,0.0,131.35
2020-04-18 22:00:00,43.9452,-13.1822,45.8797449849,7.2952,-0.0322,7.2952710628,36.65,-13.15,38.9377066608,130.92,51.4152,-31.2622,60.1734820322,7.2952,-0.0322,7.2952710628,44.12,-31.23,54.0544845503,133.33,7.2952,-0.0322,7.2952710628,7.2952,-0.0322,7.2952710628,0.0,0.0,0.0,131.83
2020-04-18 22:30:00,44.3846,-12.7858,46.1894944636,7.2946,0.004200000000000001,7.2946012091,37.09,-12.79,39.2333047295,130.88,51.8546,-30.7158,60.2690626342,7.2946,0.004200000000000001,7.2946012091,44.56,-30.72,54.123118905,133.44,7.2946,0.004200000000000001,7.2946012091,7.2946,0.004200000000000001,7.2946012091,0.0,0.0,0.0,131.79
2020-04-18 23:00:00,42.5058,-12.7218,44.3687641126,7.3458,0.0582,7.3460305526,35.16,-12.78,37.4106134673,130.34,49.4858,-30.4418,58.0994628967,7.3458,0.0582,7.3460305526,42.14,-30.5,52.019511724,132.99,7.3458,0.0582,7.3460305526,7.3458,0.0582,7.3460305526,0.0,0.0,0.0,131.25
2020-04-18 23:30:00,39.2364,-12.5772,41.2029251971,7.3264,0.0128,7.3264111815,31.91,-12.59,34.303880247,130.72,45.5664,-30.4372,54.7970797835,7.3264,0.0128,7.3264111815,38.24,-30.45,48.8825132333,133.43,7.3264,0.0128,7.3264111815,7.3264,0.0128,7.3264111815,0.0,0.0,0.0,131.63
2020-04-19 00:00:00,38.5756,-12.6152,40.5859604593,7.3356,-0.005200000000000001,7.3356018431,31.24,-12.61,33.68901453,131.08,44.6656,-30.6052,54.1451206518,7.3356,-0.005200000000000001,7.3356018431,37.33,-30.6,48.2689227143,133.86,7.3356,-0.005200000000000001,7.3356018431,7.3356,-0.005200000000000001,7.3356018431,0.0,0.0,0.0,132.02
2020-04-19 00:30:00,37.8988,-13.8052,40.3348805438,7.1688,-0.005200000000000001,7.1688018859,30.73,-13.8,33.686390427,132.35,43.8088,-32.5652,54.5866577881,7.1688,-0.005200000000000001,7.1688018859,36.64,-32.56,49.0167644791,135.01,7.1688,-0.005200000000000001,7.1688018859,7.1688,-0.005200000000000001,7.1688018859,0.0,0.0,0.0,133.36
2020-04-19 01:00:00,36.4982,-14.2678,39.1878644491,7.2782,-0.027800000000000002,7.2782530926,29.22,-14.24,32.5051688197,132.67,42.0182,-33.3178,53.6246671606,7.2782,-0.027800000000000002,7.2782530926,34.74,-33.29,48.1153998217,134.68,7.2782,-0.027800000000000002,7.2782530926,7.2782,-0.027800000000000002,7.2782530926,0.0,0.0,0.0,133.72
2020-04-19 01:30:00,35.5118,-14.4442,38.3369645757,7.3818,-0.0342,7.3818792242,28.13,-14.41,31.6060911851,132.57,40.8018,-33.5042,52.7950594363,7.3818,-0.0342,7.3818792242,33.42,-33.47,47.2983858076,133.27,7.3818,-0.0342,7.3818792242,7.3818,-0.0342,7.3818792242,0.0,0.0,0.0,133.63
2020-04-19 02:00:00,35.03,-14.5404,37.9278806706,7.47,-0.0204,7.4700278554,27.56,-14.52,31.1509871433,132.03,40.2,-33.5204,52.3417349365,7.47,-0.0204,7.4700278554,32.73,-33.5,46.8348470692,132.7,7.47,-0.0204,7.4700278554,7.47,-0.0204,7.4700278554,0.0,0.0,0.0,133.1
2020-04-19 02:30:00,35.4494,-14.3284,38.2356248402,7.5294,-0.038400000000000004,7.5294979195,27.92,-14.29,31.3644783154,132.09,40.6294,-33.2784,52.5185686298,7.5294,-0.038400000000000004,7.5294979195,33.1,-33.24,46.9095683203,132.83,7.5294,-0.038400000000000004,7.5294979195,7.5294,-0.038400000000000004,7.5294979195,0.0,0.0,0.0,133.15
2020-04-19 03:00:00,34.6504,-14.0516,37.3911444425,7.3704,-0.0016,7.3704001737,27.28,-14.05,30.6855161273,132.16,39.6704,-32.9916,51.596378814,7.3704,-0.0016,7.3704001737,32.3,-32.99,46.1695798118,132.95,7.3704,-0.0016,7.3704001737,7.3704,-0.0016,7.3704001737,0.0,0.0,0.0,133.21
2020-04-19 03:30:00,32.9172,-14.3758,35.919433201,7.3772,0.004200000000000001,7.3772011956,25.54,-14.38,29.3099982941,132.21,37.6172,-33.4858,50.3622133894,7.3772,0.004200000000000001,7.3772011956,30.24,-33.49,45.1224744446,132.95,7.3772,0.004200000000000001,7.3772011956,7.3772,0.004200000000000001,7.3772011956,0.0,0.0,0.0,133.3
2020-04-19 04:00:00,33.1054,-13.847,35.8846334544,7.3554,0.003,7.3554006118,25.75,-13.85,29.2384165098,132.21,37.8054,-32.817,50.0619991427,7.3554,0.003,7.3554006118,30.45,-32.82,44.7700223364,133.04,7.3554,0.003,7.3554006118,7.3554,0.003,7.3554006118,0.0,0.0,0.0,133.3
2020-04-19 04:30:00,32.7336,-13.8152,35.5295415113,7.3636,-0.005200000000000001,7.3636018361,25.37,-13.81,28.885169205,132.21,37.3336,-32.8152,49.7054829974,7.3636,-0.005200000000000001,7.3636018361,29.97,-32.81,44.4375629395,133.0,7.3636,-0.005200000000000001,7.3636018361,7.3636,-0.005200000000000001,7.3636018361,0.0,0.0,0.0,133.26
2020-04-19 05:00:00,32.6728,-13.615,35.3960461752,7.3028,0.005,7.3028017117,25.37,-13.62,28.7948137691,132.13,37.2828,-32.575,49.5089668731,7.3028,0.005,7.3028017117,29.98,-32.58,44.2747874077,133.0,7.3028,0.005,7.3028017117,7.3028,0.005,7.3028017117,0.0,0.0,0.0,133.2
2020-04-19 05:30:00,32.8942,-13.6534,35.6152176071,7.3042,-0.0134,7.3042122915,25.59,-13.64,28.9982361533,132.22,37.5742,-32.5734,49.7277276095,7.3042,-0.0134,7.3042122915,30.27,-32.56,44.4570185685,133.05,7.3042,-0.0134,7.3042122915,7.3042,-0.0134,7.3042122915,0.0,0.0,0.0,133.3
2020-04-19 06:00:00,33.2198,-13.4826,35.8515775776,7.5898,-0.0526,7.5899822661,25.63,-13.43,28.9354764951,132.18,37.8298,-32.3326,49.7643526111,7.5898,-0.0526,7.5899822661,30.24,-32.28,44.2318437328,133.05,7.5898,-0.0526,7.5899822661,7.5898,-0.0526,7.5899822661,0.0,0.0,0.0,133.24
2020-04-19 06:30:00,33.5414,-13.1398,36.0233238056,7.5614,-0.0198,7.5614259237,25.98,-13.12,29.1048930594,132.03,38.2314,-31.9298,49.8111641502,7.5614,-0.0198,7.5614259237,30.67,-31.91,44.2594283741,132.87,7.5614,-0.0198,7.5614259237,7.5614,-0.0198,7.5614259237,0.0,0.0,0.0,133.07
2020-04-19 07:00:00,33.9384,-13.0854,36.3736537582,7.5784,-0.025400000000000002,7.5784425656,26.36,-13.06,29.4179061118,132.21,38.7084,-31.8354,50.1181895495,7.5784,-0.025400000000000002,7.5784425656,31.13,-31.81,44.5078981755,133.07,7.5784,-0.025400000000000002,7.5784425656,7.5784,-0.025400000000000002,7.5784425656,0.0,0.0,0.0,133.22
2020-04-19 07:30:00,35.2824,-12.796,37.531125293,7.9124,-0.116,7.9132502652,27.37,-12.68,30.1645371256,132.21,40.2124,-31.426,51.035581605,7.9124,-0.116,7.9132502652,32.3,-31.31,44.9845095561,133.12,7.9124,-0.116,7.9132502652,7.9124,-0.116,7.9132502652,0.0,0.0,0.0,133.22
2020-04-19 08:00:00,35.2478,-13.2952,37.6718694503,8.3078,-0.1252,8.3087433394,26.94,-13.17,29.9868721276,132.03,40.0078,-31.9652,51.209355316,8.3078,-0.1252,8.3087433394,31.7,-31.84,44.9296739361,132.82,8.3078,-0.1252,8.3087433394,8.3078,-0.1252,8.3087433394,0.0,0.0,0.0,133.03
2020-04-19 08:30:00,37.6162,-12.2834,39.5709542215,8.8762,-0.16340000000000002,8.8777038698,28.74,-12.12,31.1910564105,131.5,42.5962,-30.5334,52.4092050121,8.8762,-0.16340000000000002,8.8777038698,33.72,-30.37,45.3803404571,132.36,8.8762,-0.16340000000000002,8.8777038698,8.8762,-0.16340000000000002,8.8777038698,0.0,0.0,0.0,132.46
2020-04-19 09:00:00,39.0976,-11.8988,40.8681265438,9.1676,-0.1888,9.1695438927,29.93,-11.71,32.1392128093,131.5,44.2876,-30.0388,53.5137460771,9.1676,-0.1888,9.1695438927,35.12,-29.85,46.0916142048,132.24,9.1676,-0.1888,9.1695438927,9.1676,-0.1888,9.1695438927,0.0,0.0,0.0,132.42
2020-04-19 09:30:00,40.4226,-11.2876,41.9689945617,9.9226,-0.2576,9.9259432056,30.5,-11.03,32.433175916,131.27,45.6626,-29.1776,54.1886093245,9.9226,-0.2576,9.9259432056,35.74,-28.92,45.9751454593,131.9,9.9226,-0.2576,9.9259432056,9.9226,-0.2576,9.9259432056,0.0,0.0,0.0,132.19
2020-04-19 10:00:00,41.3034,-11.3016,42.8216885949,10.7834,-0.3116,10.7879010989,30.52,-10.99,32.4384108735,131.22,46.4434,-29.0716,54.7918545965,10.7834,-0.3116,10.7879010989,35.66,-28.76,45.8123695087,131.74,10.7834,-0.3116,10.7879010989,10.7834,-0.3116,10.7879010989,0.0,0.0,0.0,132.11
2020-04-19 10:30:00,41.5266,-11.2642,43.0272089404,12.2666,-0.4742,12.275762347,29.26,-10.79,31.1860818315,130.71,45.9766,-28.9242,54.318110177,12.2666,-0.4742,12.275762347,33.71,-28.45,44.1108444716,131.21,12.2666,-0.4742,12.275762347,12.2666,-0.4742,12.275762347,0.0,0.0,0.0,131.63
2020-04-19 11:00:00,42.3808,-10.3392,43.6237465755,15.0908,-0.8892,15.1169746074,27.29,-9.45,28.8798649581,130.57,45.6508,-27.6792,53.3866430231,15.0908,-0.8892,15.1169746074,30.56,-26.79,40.6400996554,131.16,15.0908,-0.8892,15.1169746074,15.0908,-0.8892,15.1169746074,0.0,0.0,0.0,131.46
2020-04-19 11:30:00,43.3642,-9.7284,44.4420477499,16.4542,-1.0684,16.4888500569,26.91,-8.66,28.2691298062,130.11,46.1742,-26.9484,53.4628189324,16.4542,-1.0684,16.4888500569,29.72,-25.88,39.4087908975,130.9,16.4542,-1.0684,16.4888500569,16.4542,-1.0684,16.4888500569,0.0,0.0,0.0,130.98
2020-04-19 12:00:00,43.7158,-9.5376,44.7441279209,17.7558,-1.2676,17.8009899556,25.96,-8.27,27.2454491613,129.98,45.8858,-26.4576,52.9670769384,17.7558,-1.2676,17.8009899556,28.13,-25.19,37.7602039189,132.51,17.7558,-1.2676,17.8009899556,17.7558,-1.2676,17.8009899556,0.0,0.0,0.0,130.83
2020-04-19 12:30:00,43.9318,-20.7704,48.594367651,18.2118,-1.4304000000000001,18.2678872177,25.72,-19.34,32.1800248602,130.56,49.4318,9.2196,50.2842308821,18.2118,-1.4304000000000001,18.2678872177,31.22,10.65,32.9865260372,132.21,18.2118,-1.4304000000000001,18.2678872177,18.2118,-1.4304000000000001,18.2678872177,0.0,0.0,0.0,132.85
2020-04-19 13:00:00,44.25,-20.5874,48.8047491415,18.0,-1.4574,18.0589040299,26.25,-19.13,32.4810621748,130.56,49.88,9.592600000000001,50.7940190845,18.0,-1.4574,18.0589040299,31.88,11.05,33.7407305789,132.25,18.0,-1.4574,18.0589040299,18.0,-1.4574,18.0589040299,0.0,0.0,0.0,132.85
2020-04-19 13:30:00,43.5322,-20.8336,48.2606602296,18.3722,-1.4736,18.431202614,25.16,-19.36,31.7464202706,130.89,48.8322,9.4264,49.7336985735,18.3722,-1.4736,18.431202614,30.46,10.9,32.3515316484,132.5,18.3722,-1.4736,18.431202614,18.3722,-1.4736,18.431202614,0.0,0.0,0.0,133.18
2020-04-19 14:00:00,42.4614,-21.2112,47.4645709493,18.2914,-1.5112,18.3537200425,24.17,-19.7,31.1813870763,131.02,47.4814,8.9888,48.3247542301,18.2914,-1.5112,18.3537200425,29.19,10.5,31.0210589761,132.72,18.2914,-1.5112,18.3537200425,18.2914,-1.5112,18.3537200425,0.0,0.0,0.0,133.34
2020-04-19 14:30:00,41.7538,-21.2142,46.8339844139,17.7338,-1.4742,17.794969179,24.02,-19.74,31.0906416788,131.31,46.7838,9.1558,47.6712976127,17.7338,-1.4742,17.794969179,29.05,10.63,30.9337905857,133.05,17.7338,-1.4742,17.794969179,17.7338,-1.4742,17.794969179,0.0,0.0,0.0,133.62
2020-04-19 15:00:00,41.4338,-21.2272,46.554847248,17.2838,-1.4472,17.3442823513,24.15,-19.78,31.2165164616,131.21,46.4938,9.0828,47.3726787746,17.2838,-1.4472,17.3442823513,29.21,10.53,31.0500402576,133.01,17.2838,-1.4472,17.3442823513,17.2838,-1.4472,17.3442823513,0.0,0.0,0.0,133.53
2020-04-19 15:30:00,40.5518,-21.9608,46.1164311269,16.8818,-1.2908,16.9310760402,23.67,-20.67,31.4247959421,131.71,45.6818,8.2292,46.4170936604,16.8818,-1.2908,16.9310760402,28.8,9.52,30.3326622636,133.38,16.8818,-1.2908,16.9310760402,16.8818,-1.2908,16.9310760402,0.0,0.0,0.0,134.06
2020-04-19 16:00:00,41.5376,-21.6286,46.831277494,14.8576,-1.2386,14.9091383963,26.68,-20.39,33.5793761109,131.71,47.6876,8.6914,48.4731639953,14.8576,-1.2386,14.9091383963,32.83,9.93,34.2988891948,133.47,14.8576,-1.2386,14.9091383963,14.8576,-1.2386,14.9091383963,0.0,0.0,0.0,134.06
2020-04-19 16:30:00,42.495,-22.0214,47.8619586202,14.775,-1.1114,14.816741712,27.72,-20.91,34.722132711,131.9,49.165,8.2086,49.8455448256,14.775,-1.1114,14.816741712,34.39,9.32,35.6305276413,133.58,14.775,-1.1114,14.816741712,14.775,-1.1114,14.816741712,0.0,0.0,0.0,134.22
2020-04-19 17:00:00,44.3978,-21.8196,49.4697846064,13.5178,-0.8596,13.5451035064,30.88,-20.96,37.3215219411,131.24,52.2878,8.1604,52.9207535566,13.5178,-0.8596,13.5451035064,38.77,9.02,39.8054430951,132.9,13.5178,-0.8596,13.5451035064,13.5178,-0.8596,13.5451035064,0.0,0.0,0.0,133.5
2020-04-19 17:30:00,46.3638,-22.5954,51.5766812775,11.1938,-0.6354000000000001,11.2118192815,35.17,-21.96,41.4628809901,131.29,56.1138,7.4246,56.6028553661,11.1938,-0.6354000000000001,11.2118192815,44.92,8.06,45.6373750341,132.82,11.1938,-0.6354000000000001,11.2118192815,11.1938,-0.6354000000000001,11.2118192815,0.0,0.0,0.0,133.5
2020-04-19 18:00:00,47.9082,-23.1768,53.2199181273,10.0082,-0.6168,10.0271885132,37.9,-22.56,44.1062761974,131.29,58.4482,7.0832,58.8758337986,10.0082,-0.6168,10.0271885132,48.44,7.7,49.0481763168,132.7,10.0082,-0.6168,10.0271885132,10.0082,-0.6168,10.0271885132,0.0,0.0,0.0,133.5
2020-04-19 18:30:00,48.8048,-22.8486,53.8884683861,8.2148,-0.42860000000000004,8.2259733163,40.59,-22.42,46.3702976053,130.76,60.4948,7.2114,60.9231082349,8.2148,-0.42860000000000004,8.2259733163,52.28,7.64,52.8352912361,132.07,8.2148,-0.42860000000000004,8.2259733163,8.2148,-0.42860000000000004,8.2259733163,0.0,0.0,0.0,132.86
2020-04-19 19:00:00,47.923,-23.6648,53.4475133944,6.593,-0.3648,6.6030847367,41.33,-23.3,47.4453253756,131.06,60.193,6.2952,60.5212920553,6.593,-0.3648,6.6030847367,53.6,6.66,54.0121801078,132.26,6.593,-0.3648,6.6030847367,6.593,-0.3648,6.6030847367,0.0,0.0,0.0,133.16
2020-04-19 19:30:00,47.112,-24.394,53.0528772076,5.392,-0.294,5.4000092593,41.72,-24.1,48.1805811505,130.7,59.692,5.156,59.9142654132,5.392,-0.294,5.4000092593,54.3,5.45,54.5728183256,131.88,5.392,-0.294,5.4000092593,5.392,-0.294,5.4000092593,0.0,0.0,0.0,132.81
2020-04-19 20:00:00,47.1182,-24.0488,52.9005628768,4.3882,-0.2088,4.3931647681,42.73,-23.84,48.9305477182,130.93,60.0882,5.7312,60.3609015231,4.3882,-0.2088,4.3931647681,55.7,5.94,56.0158334759,132.19,4.3882,-0.2088,4.3931647681,4.3882,-0.2088,4.3931647681,0.0,0.0,0.0,133.04
2020-04-19 20:30:00,47.0188,-23.8646,52.7284238964,3.9588,-0.15460000000000002,3.9618175879,43.06,-23.71,49.1561562777,130.3,60.1288,5.6454,60.3932374575,3.9588,-0.15460000000000002,3.9618175879,56.17,5.8,56.4686541366,131.64,3.9588,-0.15460000000000002,3.9618175879,3.9588,-0.15460000000000002,3.9618175879,0.0,0.0,0.0,132.41
2020-04-19 21:00:00,46.8166,-23.8854,52.5576480516,3.7466,-0.1454,3.7494203179000003,43.07,-23.74,49.1793910088,130.43,59.9966,5.7146,60.2681397151,3.7466,-0.1454,3.7494203179000003,56.25,5.86,56.5544171573,131.71,3.7466,-0.1454,3.7494203179000003,3.7466,-0.1454,3.7494203179000003,0.0,0.0,0.0,132.56
2020-04-19 21:30:00,45.7182,-24.2102,51.7328483198,4.2382,-0.2702,4.2468043609,41.48,-23.94,47.8927343133,131.44,58.4282,5.7898,58.7143622914,4.2382,-0.2702,4.2468043609,54.19,6.06,54.5277883285,132.67,4.2382,-0.2702,4.2468043609,4.2382,-0.2702,4.2468043609,0.0,0.0,0.0,133.6
2020-04-19 22:00:00,44.5252,-23.9378,50.5520692344,4.2952,-0.2778,4.304174239,40.23,-23.66,46.6717098465,132.2,56.6752,6.3822,57.0334180273,4.2952,-0.2778,4.304174239,52.38,6.66,52.8017045179,133.54,4.2952,-0.2778,4.304174239,4.2952,-0.2778,4.304174239,0.0,0.0,0.0,134.43
2020-04-19 22:30:00,43.7474,-19.193,47.7724424303,4.1574,-0.253,4.1650910866,39.59,-18.94,43.8872612497,132.45,53.9474,-9.163,54.7200377902,4.1574,-0.253,4.1650910866,49.79,-8.91,50.5809470058,134.37,4.1574,-0.253,4.1650910866,4.1574,-0.253,4.1650910866,0.0,0.0,0.0,134.09
2020-04-19 23:00:00,44.5626,-12.0394,46.1602910641,4.2726,-0.2094,4.2777282663000005,40.29,-11.83,41.9908680549,132.62,52.3126,-30.0994,60.353806832,4.2726,-0.2094,4.2777282663000005,48.04,-29.89,56.5796226569,135.08,4.2726,-0.2094,4.2777282663000005,4.2726,-0.2094,4.2777282663000005,0.0,0.0,0.0,133.45
2020-04-19 23:30:00,43.5356,-23.1682,49.3164674181,4.2356,-0.19820000000000002,4.2402347341,39.3,-22.97,45.5204448572,132.13,52.0456,-21.7082,56.391403836,4.2356,-0.19820000000000002,4.2402347341,47.81,-21.51,52.4259115324,134.34,4.2356,-0.19820000000000002,4.2402347341,4.2356,-0.19820000000000002,4.2402347341,0.0,0.0,0.0,133.77
2020-04-20 00:00:00,41.0522,-29.6126,50.6180719072,4.1622,-0.1526,4.1649964706,36.89,-29.46,47.2097839436,130.76,49.7122,-15.5126,52.0763246361,4.1622,-0.1526,4.1649964706,45.55,-15.36,48.0700748907,134.01,4.1622,-0.1526,4.1649964706,4.1622,-0.1526,4.1649964706,0.0,0.0,0.0,132.89
2020-04-20 00:30:00,39.5706,-29.4526,49.328369435,4.3906,-0.1326,4.3926018622,35.18,-29.32,45.796231286,130.04,47.8306,-15.6726,50.3328589206,4.3906,-0.1326,4.3926018622,43.44,-15.54,46.1359426044,133.4,4.3906,-0.1326,4.3926018622,4.3906,-0.1326,4.3926018622,0.0,0.0,0.0,132.14
2020-04-20 01:00:00,39.4576,-10.1602,40.7447157531,4.4176,-0.2102,4.4225980826,35.04,-9.95,36.425322236,131.44,45.9876,-22.6402,51.2585408474,4.4176,-0.2102,4.4225980826,41.57,-22.43,47.2352601348,132.99,4.4176,-0.2102,4.4225980826,4.4176,-0.2102,4.4225980826,0.0,0.0,0.0,132.39
2020-04-20 01:30:00,39.3884,-7.1984,40.0407669397,4.5784,-0.19840000000000002,4.5826967083,34.81,-7.0,35.5068458188,131.73,45.5584,-24.6684,51.8082789631,4.5784,-0.19840000000000002,4.5826967083,40.98,-24.47,47.729878483,132.9,4.5784,-0.19840000000000002,4.5826967083,4.5784,-0.19840000000000002,4.5826967083,0.0,0.0,0.0,132.5
2020-04-20 02:00:00,39.6262,-7.001,40.2399021798,4.3262,-0.171,4.3295782058,35.3,-6.83,35.954678416,131.63,45.9462,-24.431,52.0377464485,4.3262,-0.171,4.3295782058,41.62,-24.26,48.1743915374,132.8,4.3262,-0.171,4.3295782058,4.3262,-0.171,4.3295782058,0.0,0.0,0.0,132.38
2020-04-20 02:30:00,39.3386,-6.937,39.9455556847,4.0186,-0.167,4.0220684927,35.32,-6.77,35.9629712343,131.72,45.6386,-24.367,51.73618172,4.0186,-0.167,4.0220684927,41.62,-24.2,48.1442042202,132.95,4.0186,-0.167,4.0220684927,4.0186,-0.167,4.0220684927,0.0,0.0,0.0,132.51
2020-04-20 03:00:00,38.3576,-7.3448,39.0544692039,4.2076,-0.1648,4.2108261422,34.15,-7.18,34.8966316426,132.0,44.4276,-24.9148,50.9368128253,4.2076,-0.1648,4.2108261422,40.22,-24.75,47.2251087876,133.2,4.2076,-0.1648,4.2108261422,4.2076,-0.1648,4.2108261422,0.0,0.0,0.0,132.82
2020-04-20 03:30:00,37.17,-7.8862,37.9973821525,4.5600000000000005,-0.1562,4.5626744832,32.61,-7.73,33.5136539339,132.15,42.91,-25.6362,49.984826202,4.5600000000000005,-0.1562,4.5626744832,38.35,-25.48,46.0429462567,133.23,4.5600000000000005,-0.1562,4.5626744832,4.5600000000000005,-0.1562,4.5626744832,0.0,0.0,0.0,132.99
2020-04-20 04:00:00,37.8406,-7.4166,38.5605622874,4.4206,-0.1966,4.4249695954,33.42,-7.22,34.191004665,132.92,43.7106,-25.2066,50.4577965821,4.4206,-0.1966,4.4249695954,39.29,-25.01,46.5747163169,134.02,4.4206,-0.1966,4.4249695954,4.4206,-0.1966,4.4249695954,0.0,0.0,0.0,133.73
2020-04-20 04:30:00,38.1362,-6.8406,38.7448520297,4.3462,-0.19060000000000002,4.350377317,33.79,-6.65,34.4381561643,132.12,44.0762,-24.3706,50.3650429445,4.3462,-0.19060000000000002,4.350377317,39.73,-24.18,46.5096258854,133.3,4.3462,-0.19060000000000002,4.350377317,4.3462,-0.19060000000000002,4.350377317,0.0,0.0,0.0,132.9
2020-04-20 05:00:00,37.6694,-6.877,38.2919942724,4.4294,-0.177,4.4329350728,33.24,-6.7,33.9085181039,132.19,43.5194,-24.497,49.9403763037,4.4294,-0.177,4.4329350728,39.09,-24.32,46.037924584,133.3,4.4294,-0.177,4.4329350728,4.4294,-0.177,4.4329350728,0.0,0.0,0.0,132.97
2020-04-20 05:30:00,38.3742,-6.7206,38.9582557361,4.4742,-0.1706,4.4774512839,33.9,-6.55,34.5269822023,131.92,44.3842,-24.2406,50.5723629861,4.4742,-0.1706,4.4774512839,39.91,-24.07,46.606576789100004,133.03,4.4742,-0.1706,4.4774512839,4.4742,-0.1706,4.4774512839,0.0,0.0,0.0,132.68
2020-04-20 06:00:00,39.4304,-6.6314,39.9841457345,4.2504,-0.16140000000000002,4.2534633089,35.18,-6.47,35.7700055913,131.82,45.7304,-23.9914,51.6416184692,4.2504,-0.16140000000000002,4.2534633089,41.48,-23.83,47.8378438059,132.96,4.2504,-0.16140000000000002,4.2534633089,4.2504,-0.16140000000000002,4.2534633089,0.0,0.0,0.0,132.54
2020-04-20 06:30:00,40.454,-6.1524,40.9191659465,4.404,-0.1824,4.4077756023,36.05,-5.97,36.5409824717,132.1,46.884,-23.4724,52.4315078723,4.404,-0.1824,4.4077756023,42.48,-23.29,48.445582874,133.15,4.404,-0.1824,4.4077756023,4.404,-0.1824,4.4077756023,0.0,0.0,0.0,132.78
2020-04-20 07:00:00,41.6536,-5.7684,42.051121644,4.6536,-0.2184,4.6587220909,37.0,-5.55,37.4139345699,131.52,48.2036,-22.8384,53.3402246669,4.6536,-0.2184,4.6587220909,43.55,-22.62,49.0740960182,132.63,4.6536,-0.2184,4.6587220909,4.6536,-0.2184,4.6587220909,0.0,0.0,0.0,132.2
2020-04-20 07:30:00,43.0062,-5.4566,43.3509829416,4.8262,-0.2766,4.8341197751,38.18,-5.18,38.5297910713,131.13,49.8162,-21.9466,54.4362657977,4.8262,-0.2766,4.8341197751,44.99,-21.67,49.9368501209,132.15,4.8262,-0.2766,4.8341197751,4.8262,-0.2766,4.8341197751,0.0,0.0,0.0,131.73
2020-04-20 08:00:00,45.3198,-4.081,45.5031738788,6.0798,-0.381,6.0917262775,39.24,-3.7,39.4140533313,130.87,51.9798,-20.021,55.7022445602,6.0798,-0.381,6.0917262775,45.9,-19.64,49.9253402592,132.28,6.0798,-0.381,6.0917262775,6.0798,-0.381,6.0917262775,0.0,0.0,0.0,131.42
2020-04-20 08:30:00,46.9652,-3.6558,47.1072699769,7.6552,-0.5358,7.6739278521,39.31,-3.12,39.4336214416,130.44,53.2352,-19.4758,56.6859180457,7.6552,-0.5358,7.6739278521,45.58,-18.94,49.3584845797,131.75,7.6552,-0.5358,7.6739278521,7.6552,-0.5358,7.6739278521,0.0,0.0,0.0,130.99
2020-04-20 09:00:00,48.5824,-2.5632,48.6499700308,9.1324,-0.6832,9.1579196328,39.45,-1.88,39.4947705399,129.93,54.4124,-18.1032,57.3448787949,9.1324,-0.6832,9.1579196328,45.28,-17.42,48.5153048017,131.29,9.1324,-0.6832,9.1579196328,9.1324,-0.6832,9.1579196328,0.0,0.0,0.0,130.46
2020-04-20 09:30:00,49.0984,-2.24,49.1494708269,10.6384,-0.91,10.6772493911,38.46,-1.33,38.4829897487,130.47,54.2984,-17.75,57.1259900795,10.6384,-0.91,10.6772493911,43.66,-16.84,46.7950980339,131.76,10.6384,-0.91,10.6772493911,10.6384,-0.91,10.6772493911,0.0,0.0,0.0,130.98
2020-04-20 10:00:00,48.95,-1.8502,48.9849542211,11.9,-1.1102,11.9516753654,37.05,-0.74,37.0573892766,130.47,53.47,-17.1902,56.1653262791,11.9,-1.1102,11.9516753654,41.57,-16.08,44.5716423301,131.63,11.9,-1.1102,11.9516753654,11.9,-1.1102,11.9516753654,0.0,0.0,0.0,130.98
2020-04-20 10:30:00,47.3834,-2.0248,47.4266424133,12.9934,-1.2548,13.0538487275,34.39,-0.77,34.3986191583,130.41,51.0734,-17.4348,53.9672533913,12.9934,-1.2548,13.0538487275,38.08,-16.18,41.3748570995,131.43,12.9934,-1.2548,13.0538487275,12.9934,-1.2548,13.0538487275,0.0,0.0,0.0,130.92
2020-04-20 11:00:00,47.5142,-1.441,47.5360461402,13.8142,-1.441,13.889154137,33.7,0.0,33.7,130.3,50.8042,-16.601,53.4477309026,13.8142,-1.441,13.889154137,36.99,-15.16,39.9760640884,131.5,13.8142,-1.441,13.889154137,13.8142,-1.441,13.889154137,0.0,0.0,0.0,130.78
2020-04-20 11:30:00,45.485,-2.6098,45.559809932,14.155,-1.5498,14.2395893564,31.33,-1.06,31.3479265662,130.55,48.205,-18.1398,51.5050907099,14.155,-1.5498,14.2395893564,34.05,-16.59,37.8765177914,131.54,14.155,-1.5498,14.2395893564,14.155,-1.5498,14.2395893564,0.0,0.0,0.0,131.08
2020-04-20 12:00:00,44.9086,-3.1388,45.0181565527,14.2486,-1.5788,14.3358017355,30.66,-1.56,30.6996612359,130.6,47.5286,-18.7688,51.1002511872,14.2486,-1.5788,14.3358017355,33.28,-17.19,37.4573691014,131.6,14.2486,-1.5788,14.3358017355,14.2486,-1.5788,14.3358017355,0.0,0.0,0.0,131.13
2020-04-20 12:30:00,46.286,-2.2022,46.3383586334,14.596,-1.6322,14.686976981,31.69,-0.5700000000000001,31.6951258082,130.53,49.036,-17.5322,52.0759765424,14.596,-1.6322,14.686976981,34.44,-15.9,37.9331464553,131.6,14.596,-1.6322,14.686976981,14.596,-1.6322,14.686976981,0.0,0.0,0.0,131.05
2020-04-20 13:00:00,47.2782,-1.6008,47.3052931064,14.7582,-1.6208,14.8469343597,32.52,0.02,32.5200061501,130.28,50.0982,-16.7508,52.8244161717,14.7582,-1.6208,14.8469343597,35.34,-15.13,38.4425870617,131.41,14.7582,-1.6208,14.8469343597,14.7582,-1.6208,14.8469343597,0.0,0.0,0.0,130.76
2020-04-20 13:30:00,46.6168,-2.0256,46.6607875802,15.2268,-1.6456,15.3154640021,31.39,-0.38,31.3923000113,130.28,49.0168,-17.3456,51.9953509614,15.2268,-1.6456,15.3154640021,33.79,-15.7,37.259282065,132.37,15.2268,-1.6456,15.3154640021,15.2268,-1.6456,15.3154640021,0.0,0.0,0.0,130.76
2020-04-20 14:00:00,45.5556,-2.121,45.6049485512,15.2656,-1.681,15.3578743438,30.29,-0.44,30.2931956056,130.28,47.6656,-17.531,50.7872561216,15.2656,-1.681,15.3578743438,32.4,-15.85,36.0691350049,133.06,15.2656,-1.681,15.3578743438,15.2656,-1.681,15.3578743438,0.0,0.0,0.0,130.82
2020-04-20 14:30:00,44.9568,-2.2534,45.013238917,15.3368,-1.6934,15.4300044653,29.62,-0.56,29.6252932475,130.37,46.9168,-17.7334,50.15635152,15.3368,-1.6934,15.4300044653,31.58,-16.04,35.4200225861,133.19,15.3368,-1.6934,15.4300044653,15.3368,-1.6934,15.4300044653,0.0,0.0,0.0,130.9
2020-04-20 15:00:00,44.1572,-2.5744,44.2321811264,14.9972,-1.6244,15.0849157505,29.16,-0.9500000000000001,29.1754708617,130.67,46.0672,-18.2144,49.5373725908,14.9972,-1.6244,15.0849157505,31.07,-16.59,35.2217688369,133.47,14.9972,-1.6244,15.0849157505,14.9972,-1.6244,15.0849157505,0.0,0.0,0.0,131.21
2020-04-20 15:30:00,42.319,-4.5602,42.5639892989,14.669,-1.6502,14.7615284114,27.65,-2.91,27.8027085012,131.72,44.069,-20.8202,48.7396911053,14.669,-1.6502,14.7615284114,29.4,-19.17,35.0977050532,134.27,14.669,-1.6502,14.7615284114,14.669,-1.6502,14.7615284114,0.0,0.0,0.0,132.31
2020-04-20 16:00:00,42.4204,-4.313,42.639093625,13.9204,-1.4929999999999999,14.0002351823,28.5,-2.8200000000000003,28.6391759658,131.88,44.5904,-20.673000000000002,49.1495340889,13.9204,-1.4929999999999999,14.0002351823,30.67,-19.18,36.1734889111,134.5,13.9204,-1.4929999999999999,14.0002351823,13.9204,-1.4929999999999999,14.0002351823,0.0,0.0,0.0,132.48
2020-04-20 16:30:00,43.2246,-4.1666,43.424953664,12.6846,-1.2266,12.7437680738,30.54,-2.94,30.6811864177,131.83,46.3546,-20.8566,50.8305686051,12.6846,-1.2266,12.7437680738,33.67,-19.63,38.9744249476,134.5,12.6846,-1.2266,12.7437680738,12.6846,-1.2266,12.7437680738,0.0,0.0,0.0,132.48
2020-04-20 17:00:00,47.2882,-3.9992,47.4570064361,11.7382,-0.9792000000000001,11.7789715969,35.55,-3.02,35.6780450698,130.78,51.8582,-20.2592,55.6750221543,11.7382,-0.9792000000000001,11.7789715969,40.12,-19.28,44.5121646295,133.6,11.7382,-0.9792000000000001,11.7789715969,11.7382,-0.9792000000000001,11.7789715969,0.0,0.0,0.0,131.42
2020-04-20 17:30:00,50.5754,-8.273,51.2475717879,11.5554,-0.793,11.5825782173,39.02,-7.48,39.7304769667,130.44,58.1554,-3.623,58.268144626,11.5554,-0.793,11.5825782173,46.6,-2.83,46.6858533177,132.67,11.5554,-0.793,11.5825782173,11.5554,-0.793,11.5825782173,0.0,0.0,0.0,131.61
