Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-20 18:00:00,51.658,-14.9082,53.7661918983,10.028,-0.5982000000000001,10.0458263592,41.63,-14.31,44.0208246174,130.29,62.688,16.2518,64.7603763673,10.028,-0.5982000000000001,10.0458263592,52.66,16.85,55.290126605,131.8,10.028,-0.5982000000000001,10.0458263592,10.028,-0.5982000000000001,10.0458263592,0.0,0.0,0.0,132.27
2020-04-20 18:30:00,52.135,-21.1936,56.2781210237,8.515,-0.4736,8.5281605262,43.62,-20.72,48.2910219399,130.36,64.385,8.7464,64.9763629173,8.515,-0.4736,8.5281605262,55.87,9.22,56.6256593781,133.88,8.515,-0.4736,8.5281605262,8.515,-0.4736,8.5281605262,0.0,0.0,0.0,132.42
2020-04-20 19:00:00,50.9864,-22.5176,55.737377896,7.0364,-0.29760000000000003,7.0426905881,43.95,-22.22,49.2476486748,130.19,63.7664,7.0224,64.1519124479,7.0364,-0.29760000000000003,7.0426905881,56.73,7.32,57.2003085656,133.88,7.0364,-0.29760000000000003,7.0426905881,7.0364,-0.29760000000000003,7.0426905881,0.0,0.0,0.0,132.28
2020-04-20 19:30:00,50.283,-23.1628,55.3614973862,5.983,-0.24280000000000002,5.9879245854,44.3,-22.92,49.8780151971,130.46,63.453,6.3472,63.7696648638,5.983,-0.24280000000000002,5.9879245854,57.47,6.59,57.8465988629,134.1,5.983,-0.24280000000000002,5.9879245854,5.983,-0.24280000000000002,5.9879245854,0.0,0.0,0.0,132.53
2020-04-20 20:00:00,50.8888,-22.8762,55.7941797312,4.2388,-0.2462,4.2459439327,46.65,-22.63,51.8491986438,131.41,64.5888,7.1938,64.9881823402,4.2388,-0.2462,4.2459439327,60.35,7.44,60.8068754336,135.13,4.2388,-0.2462,4.2459439327,4.2388,-0.2462,4.2459439327,0.0,0.0,0.0,133.51
2020-04-20 20:30:00,50.769800000000004,-23.136,55.7928946017,3.8398,-0.176,3.8438314271,46.93,-22.96,52.2454447775,131.5,64.5798,7.024,64.9606584329,3.8398,-0.176,3.8438314271,60.74,7.2,61.1652483033,135.18,3.8398,-0.176,3.8438314271,3.8398,-0.176,3.8438314271,0.0,0.0,0.0,133.6
2020-04-20 21:00:00,52.1626,-22.6178,56.8550940163,3.9226,-0.1378,3.9250196942,48.24,-22.48,53.2207478339,130.65,66.2526,7.2522,66.6483414017,3.9226,-0.1378,3.9250196942,62.33,7.39,62.766559568,134.35,3.9226,-0.1378,3.9250196942,3.9226,-0.1378,3.9250196942,0.0,0.0,0.0,132.73
2020-04-20 21:30:00,51.1786,-22.8054,56.0297721495,3.8486000000000002,-0.1454,3.8513456246,47.33,-22.66,52.4747987133,130.65,64.9986,6.9846,65.372797394,3.8486000000000002,-0.1454,3.8513456246,61.15,7.13,61.5642704822,134.41,3.8486000000000002,-0.1454,3.8513456246,3.8486000000000002,-0.1454,3.8513456246,0.0,0.0,0.0,132.77
2020-04-20 22:00:00,48.6512,-24.6552,54.5418935176,4.0212,-0.2252,4.0275010217,44.63,-24.43,50.8788934628,132.23,61.8112,5.4248,62.0487945127,4.0212,-0.2252,4.0275010217,57.79,5.65,58.0655371111,134.36,4.0212,-0.2252,4.0275010217,4.0212,-0.2252,4.0275010217,0.0,0.0,0.0,134.45
2020-04-20 22:30:00,46.8664,-22.7368,52.0905127946,3.9764,-0.1568,3.9794903191,42.89,-22.58,48.4706973335,132.43,58.7964,-1.6268,58.818901139,3.9764,-0.1568,3.9794903191,54.82,-1.47,54.8397055061,134.79,3.9764,-0.1568,3.9794903191,3.9764,-0.1568,3.9794903191,0.0,0.0,0.0,134.42
2020-04-20 23:00:00,45.093,-17.4774,48.3615359533,3.8529999999999998,-0.2074,3.8585779453,41.24,-17.27,44.7100715723,132.76,54.563,-19.4174,57.9150791397,3.8529999999999998,-0.2074,3.8585779453,50.71,-19.21,54.2266373658,134.04,3.8529999999999998,-0.2074,3.8585779453,3.8529999999999998,-0.2074,3.8585779453,0.0,0.0,0.0,134.08
2020-04-20 23:30:00,43.936,-16.2434,46.8425035578,3.966,-0.23340000000000002,3.9728618853,39.97,-16.01,43.0571829083,132.76,52.926,-17.9834,55.8978009546,3.966,-0.23340000000000002,3.9728618853,48.96,-17.75,52.0782497786,133.98,3.966,-0.23340000000000002,3.9728618853,3.966,-0.23340000000000002,3.9728618853,0.0,0.0,0.0,134.01
2020-04-21 00:00:00,42.2534,-10.8184,43.6163683738,3.9834,-0.22840000000000002,3.9899426211,38.27,-10.59,39.708198146,132.29,50.6834,-11.6484,52.0047330358,3.9834,-0.22840000000000002,3.9899426211,46.7,-11.42,48.0760480905,134.12,3.9834,-0.22840000000000002,3.9899426211,3.9834,-0.22840000000000002,3.9899426211,0.0,0.0,0.0,133.46
2020-04-21 00:30:00,40.592,-11.2004,42.1088995838,4.222,-0.1704,4.2254372744,36.37,-11.03,38.0057600898,131.89,48.522,-12.2104,50.0347714311,4.222,-0.1704,4.2254372744,44.3,-12.04,45.9069885747,133.59,4.222,-0.1704,4.2254372744,4.222,-0.1704,4.2254372744,0.0,0.0,0.0,133.04
2020-04-21 01:00:00,38.7046,-11.9252,40.5000797061,3.9746,-0.1652,3.9780316991999998,34.73,-11.76,36.667021968,132.17,46.2746,-13.1552,48.1081894504,3.9746,-0.1652,3.9780316991999998,42.3,-12.99,44.2496338968,133.75,3.9746,-0.1652,3.9780316991999998,3.9746,-0.1652,3.9780316991999998,0.0,0.0,0.0,133.38
2020-04-21 01:30:00,39.2466,-11.2712,40.8330204736,4.1766,-0.1312,4.178660192,35.07,-11.14,36.7968001326,132.04,46.8366,-12.4012,48.4505609978,4.1766,-0.1312,4.178660192,42.66,-12.27,44.3895088957,133.66,4.1766,-0.1312,4.178660192,4.1766,-0.1312,4.178660192,0.0,0.0,0.0,133.25
2020-04-21 02:00:00,39.2966,-11.1904,40.8588769268,4.0666,-0.1804,4.0705994301,35.23,-11.01,36.9103373054,132.04,46.9466,-12.2804,48.5261937073,4.0666,-0.1804,4.0705994301,42.88,-12.1,44.5545104338,133.77,4.0666,-0.1804,4.0705994301,4.0666,-0.1804,4.0705994301,0.0,0.0,0.0,133.25
2020-04-21 02:30:00,39.1454,-11.2346,40.7256501277,5.4354,-0.1046,5.4364063792,33.71,-11.13,35.4998732392,132.39,46.3554,-12.3546,47.9735265571,5.4354,-0.1046,5.4364063792,40.92,-12.25,42.7142704491,134.14,5.4354,-0.1046,5.4364063792,5.4354,-0.1046,5.4364063792,0.0,0.0,0.0,133.62
2020-04-21 03:00:00,37.6896,-11.857,39.5106871259,7.0496,-0.047,7.0497566738,30.64,-11.81,32.837260848,132.91,44.1996,-13.207,46.1305700069,7.0496,-0.047,7.0497566738,37.15,-13.16,39.4120298894,134.49,7.0496,-0.047,7.0497566738,7.0496,-0.047,7.0497566738,0.0,0.0,0.0,134.18
2020-04-21 03:30:00,37.4668,-11.531600000000001,39.2012614695,7.6468,-0.0316,7.6468652924,29.82,-11.5,31.9606382915,132.57,43.7268,-12.8316,45.5706374412,7.6468,-0.0316,7.6468652924,36.08,-12.8,38.2832391524,134.12,7.6468,-0.0316,7.6468652924,7.6468,-0.0316,7.6468652924,0.0,0.0,0.0,133.83
2020-04-21 04:00:00,37.3874,-11.104800000000001,39.0017212671,7.5874,-0.0448,7.5875322602,29.8,-11.06,31.7862171389,132.9,43.5874,-12.3048,45.2909432646,7.5874,-0.0448,7.5875322602,36.0,-12.26,38.030351037,134.53,7.5874,-0.0448,7.5875322602,7.5874,-0.0448,7.5875322602,0.0,0.0,0.0,134.16
2020-04-21 04:30:00,36.7796,-5.0818,37.1290138221,7.5596,-0.0018000000000000002,7.5596002143,29.22,-5.08,29.6583006931,132.62,42.6596,-5.5618,43.0206356462,7.5596,-0.0018000000000000002,7.5596002143,35.1,-5.5600000000000005,35.5376363874,134.89,7.5596,-0.0018000000000000002,7.5596002143,7.5596,-0.0018000000000000002,7.5596002143,0.0,0.0,0.0,133.76
2020-04-21 05:00:00,37.4964,-4.3438,37.7471669321,7.5664,0.006200000000000001,7.5664025402,29.93,-4.35,30.2444606498,132.13,43.5264,-4.3238,43.7406303498,7.5664,0.006200000000000001,7.5664025402,35.96,-4.33,36.2197528981,134.52,7.5664,0.006200000000000001,7.5664025402,7.5664,0.006200000000000001,7.5664025402,0.0,0.0,0.0,133.21
2020-04-21 05:30:00,38.1688,-3.9626,38.3739428806,7.6188,0.047400000000000005,7.618947447,30.55,-4.01,30.8120528365,131.72,44.3488,-3.8526,44.5158240202,7.6188,0.047400000000000005,7.618947447,36.73,-3.9,36.9364711363,134.14,7.6188,0.047400000000000005,7.618947447,7.6188,0.047400000000000005,7.618947447,0.0,0.0,0.0,132.8
2020-04-21 06:00:00,38.8964,-3.7112,39.0730461879,7.6164000000000005,0.0688,7.6167107336,31.28,-3.7800000000000002,31.507567345,131.76,45.2664,-3.5412,45.4047031308,7.6164000000000005,0.0688,7.6167107336,37.65,-3.61,37.8226730943,134.14,7.6164000000000005,0.0688,7.6167107336,7.6164000000000005,0.0688,7.6167107336,0.0,0.0,0.0,132.77
2020-04-21 06:30:00,39.857,-3.3068,39.9939417317,7.617,0.0732,7.6173517209,32.24,-3.38,32.4166932305,131.18,46.607,-3.1168,46.7111003,7.617,0.0732,7.6173517209,38.99,-3.19,39.1202786289,133.57,7.617,0.0732,7.6173517209,7.617,0.0732,7.6173517209,0.0,0.0,0.0,132.18
2020-04-21 07:00:00,41.357,-3.2418,41.4838609129,7.827,0.038200000000000005,7.8270932178,33.53,-3.2800000000000002,33.6900474918,130.75,48.457,-2.5518,48.5241438074,7.827,0.038200000000000005,7.8270932178,40.63,-2.59,40.7124673779,133.01,7.827,0.038200000000000005,7.8270932178,7.827,0.038200000000000005,7.8270932178,0.0,0.0,0.0,131.7
2020-04-21 07:30:00,43.187,-4.969,43.4719211676,8.307,-0.079,8.3073756386,34.88,-4.89,35.2211087276,130.02,50.527,-4.6690000000000005,50.7422633512,8.307,-0.079,8.3073756386,42.22,-4.59,42.4687708793,131.92,8.307,-0.079,8.3073756386,8.307,-0.079,8.3073756386,0.0,0.0,0.0,131.01
2020-04-21 08:00:00,44.2362,-16.345,47.1593088949,9.5662,-0.23500000000000001,9.5690860295,34.67,-16.11,38.2301059376,131.63,51.6362,-18.285,54.7780829843,9.5662,-0.23500000000000001,9.5690860295,42.07,-18.05,45.7786784431,132.21,9.5662,-0.23500000000000001,9.5690860295,9.5662,-0.23500000000000001,9.5690860295,0.0,0.0,0.0,132.95
2020-04-21 08:30:00,46.5716,-15.237,49.0008172948,11.1116,-0.34700000000000003,11.1170168463,35.46,-14.89,38.45937727,130.7,53.6816,-16.987,56.3051715881,11.1116,-0.34700000000000003,11.1170168463,42.57,-16.64,45.706613307,131.55,11.1116,-0.34700000000000003,11.1170168463,11.1116,-0.34700000000000003,11.1170168463,0.0,0.0,0.0,131.95
2020-04-21 09:00:00,47.674,-15.053,49.9940304936,12.094,-0.5630000000000001,12.1070972987,35.58,-14.49,38.4173984023,131.68,54.404,-16.653,56.8956731659,12.094,-0.5630000000000001,12.1070972987,42.31,-16.09,45.2661484997,132.41,12.094,-0.5630000000000001,12.1070972987,12.094,-0.5630000000000001,12.1070972987,0.0,0.0,0.0,132.92
2020-04-21 09:30:00,47.7276,-14.1134,49.7705923344,13.0976,-0.6934,13.1159418007,34.63,-13.42,37.1393766776,131.61,53.9076,-15.4834,56.0871198522,13.0976,-0.6934,13.1159418007,40.81,-14.79,43.4073749494,132.61,13.0976,-0.6934,13.1159418007,13.0976,-0.6934,13.1159418007,0.0,0.0,0.0,132.83
2020-04-21 10:00:00,51.0328,-15.8884,53.4489282437,15.1028,-0.9084000000000001,15.130094461,35.93,-14.98,38.9276932273,132.5,55.0828,-16.8084,57.5902523558,15.1028,-0.9084000000000001,15.130094461,39.98,-15.9,43.0256946487,133.57,15.1028,-0.9084000000000001,15.130094461,15.1028,-0.9084000000000001,15.130094461,0.0,0.0,0.0,133.69
2020-04-21 10:30:00,61.2094,-18.4934,63.9421339331,16.0294,-1.0634,16.0646345716,45.18,-17.43,48.4255851797,132.5,59.9394,-17.5934,62.4680670096,16.0294,-1.0634,16.0646345716,43.91,-16.53,46.9183226469,133.35,16.0294,-1.0634,16.0646345716,16.0294,-1.0634,16.0646345716,0.0,0.0,0.0,133.44
2020-04-21 11:00:00,47.8344,-16.2152,50.5080442544,16.8544,-1.2152,16.8981510941,30.98,-15.0,34.4203486327,132.17,54.2044,-19.1752,57.4961326908,16.8544,-1.2152,16.8981510941,37.35,-17.96,41.443746211,132.07,31.9344,-4.2952,32.2219590714,16.8544,-1.2152,16.8981510941,15.08,-3.08,15.3913222304,133.04
2020-04-21 11:30:00,41.8072,-17.45,45.3028086529,17.5072,-1.34,17.5584068708,24.3,-16.11,29.1551384836,132.38,48.0472,-20.98,52.4279870665,17.5072,-1.34,17.5584068708,30.54,-19.64,36.3100702285,131.93,35.2672,-4.62,35.5685225423,17.5072,-1.34,17.5584068708,17.76,-3.2800000000000002,18.0603432968,133.24
2020-04-21 12:00:00,42.4996,-16.7776,45.6913981174,17.9196,-1.3876,17.9732439454,24.58,-15.39,29.0004913751,132.04,48.8896,-20.1876,52.8935930139,17.9196,-1.3876,17.9732439454,30.97,-18.8,36.2295583743,131.66,36.7996,-4.7876,37.1097247891,17.9196,-1.3876,17.9732439454,18.88,-3.4,19.1837014155,132.91
2020-04-21 12:30:00,44.8666,-15.0882,47.3356691597,18.2366,-1.3682,18.287852547500002,26.63,-13.72,29.9565568783,131.64,51.7666,-18.1082,54.8423903819,18.2366,-1.3682,18.287852547500002,33.53,-16.74,37.4765059737,131.46,38.2366,-4.9282,38.5528823151,18.2366,-1.3682,18.287852547500002,20.0,-3.56,20.3143692986,132.48
2020-04-21 13:00:00,44.038,-15.8604,46.8070265255,18.458,-1.4304000000000001,18.5133413559,25.58,-14.43,29.3693939331,131.92,50.998,-18.9404,54.401606191,18.458,-1.4304000000000001,18.5133413559,32.54,-17.51,36.9520188894,131.66,37.578,-4.9504,37.9026719924,18.458,-1.4304000000000001,18.5133413559,19.12,-3.52,19.4413168278,132.77
2020-04-21 13:30:00,42.7344,-16.191,45.6987683024,18.5844,-1.501,18.6449168504,24.15,-14.69,28.2669170586,132.25,49.9544,-19.141,53.495980787,18.5844,-1.501,18.6449168504,31.37,-17.64,35.9895332006,132.0,37.0244,-5.341,37.4076526443,18.5844,-1.501,18.6449168504,18.44,-3.84,18.8355833464,133.05
2020-04-21 14:00:00,43.8572,-15.5918,46.546301884,18.5472,-1.4518,18.6039337528,25.31,-14.14,28.9919937224,131.86,50.2672,-18.1518,53.4441693647,18.5472,-1.4518,18.6039337528,31.72,-16.7,35.8475717448,131.8,34.6672,-6.0518,35.191462588,18.5472,-1.4518,18.6039337528,16.12,-4.6,16.7634841247,132.71
2020-04-21 14:30:00,45.403,-13.518,47.372658074,18.103,-1.3980000000000001,18.1568998731,27.3,-12.12,29.8694559709,131.5,48.493,-15.078,50.7830398165,18.103,-1.3980000000000001,18.1568998731,30.39,-13.68,33.3270835808,132.24,36.463,-8.518,37.4447151545,18.103,-1.3980000000000001,18.1568998731,18.36,-7.12,19.692231971,132.5
2020-04-21 15:00:00,45.7632,-13.4792,47.7070152795,18.0932,-1.3392,18.1426939257,27.67,-12.14,30.2160305136,131.36,48.9532,-14.6992,51.1124473184,18.0932,-1.3392,18.1426939257,30.86,-13.36,33.6278039723,132.27,18.0932,-1.3392,18.1426939257,18.0932,-1.3392,18.1426939257,0.0,0.0,0.0,132.62
2020-04-21 15:30:00,45.5074,-14.0266,47.6200479034,17.4574,-1.2566,17.5025671923,28.05,-12.77,30.8200486697,131.85,48.9774,-15.3166,51.3165075421,17.4574,-1.2566,17.5025671923,31.52,-14.06,34.5136784478,132.68,17.4574,-1.2566,17.5025671923,17.4574,-1.2566,17.5025671923,0.0,0.0,0.0,133.1
2020-04-21 16:00:00,44.153,-14.9294,46.6087373071,17.013,-1.1894,17.054525539,27.14,-13.74,30.4198487833,131.79,47.423,-16.6194,50.2508247232,17.013,-1.1894,17.054525539,30.41,-15.43,34.1006304927,132.57,17.013,-1.1894,17.054525539,17.013,-1.1894,17.054525539,0.0,0.0,0.0,133.1
2020-04-21 16:30:00,44.6332,-15.033,47.0968537297,16.1932,-1.053,16.2274007543,28.44,-13.98,31.6902824222,132.59,48.5732,-16.673000000000002,51.3550843368,16.1932,-1.053,16.2274007543,32.38,-15.62,35.9506439442,133.28,16.1932,-1.053,16.2274007543,16.1932,-1.053,16.2274007543,0.0,0.0,0.0,133.94
2020-04-21 17:00:00,46.8364,-14.3976,48.9993801055,15.2864,-0.8176,15.3082492376,31.55,-13.58,34.3484919611,131.7,51.9064,-15.8776,54.2804987332,15.2864,-0.8176,15.3082492376,36.62,-15.06,39.5958078589,132.49,15.2864,-0.8176,15.3082492376,15.2864,-0.8176,15.3082492376,0.0,0.0,0.0,132.99
2020-04-21 17:30:00,49.5148,-13.8912,51.4264606645,15.7648,-0.5412,15.7740868668,33.75,-13.35,36.2944210589,130.59,55.7048,-15.2112,57.7443100961,15.7648,-0.5412,15.7740868668,39.94,-14.67,42.5489424075,131.5,15.7648,-0.5412,15.7740868668,15.7648,-0.5412,15.7740868668,0.0,0.0,0.0,131.83
2020-04-21 18:00:00,51.8322,-3.7548,51.9680236288,14.1222,-0.3648,14.1269109107,37.71,-3.39,37.8620680893,130.8,58.6422,-18.4248,61.4685356575,14.1222,-0.3648,14.1269109107,44.52,-18.06,48.0436676368,132.32,14.1222,-0.3648,14.1269109107,14.1222,-0.3648,14.1269109107,0.0,0.0,0.0,131.34
2020-04-21 18:30:00,52.9788,6.6216,53.3909995786,12.668800000000001,-0.2684,12.6716428296,40.31,6.89,40.8945986653,131.75,60.0288,-23.1884,64.3518354361,12.668800000000001,-0.2684,12.6716428296,47.36,-22.92,52.6145987346,133.4,12.668800000000001,-0.2684,12.6716428296,12.668800000000001,-0.2684,12.6716428296,0.0,0.0,0.0,131.61
2020-04-21 19:00:00,52.6074,6.1118,52.961237089,11.2474,-0.16820000000000002,11.2486576088,41.36,6.28,41.8340531147,132.1,60.2974,-23.9982,64.8975350071,11.2474,-0.16820000000000002,11.2486576088,49.05,-23.83,54.5322968524,133.62,11.2474,-0.16820000000000002,11.2486576088,11.2474,-0.16820000000000002,11.2486576088,0.0,0.0,0.0,131.95
2020-04-21 19:30:00,52.8648,6.65,53.2814187033,10.1948,-0.05,10.1949226108,42.67,6.7,43.1928107444,131.69,61.1648,-23.11,65.3850507306,10.1948,-0.05,10.1949226108,50.97,-23.06,55.94376194,133.38,10.1948,-0.05,10.1949226108,10.1948,-0.05,10.1949226108,0.0,0.0,0.0,131.53
2020-04-21 20:00:00,52.2856,6.5704,52.6968132198,7.8556,-0.0296,7.8556557664,44.43,6.6,44.9175344381,132.55,60.8956,-23.9696,65.4432259559,7.8556,-0.0296,7.8556557664,53.04,-23.94,58.1924840508,134.29,7.8556,-0.0296,7.8556557664,7.8556,-0.0296,7.8556557664,0.0,0.0,0.0,132.47
2020-04-21 20:30:00,51.0862,5.6818,51.4011933877,7.5262,0.0218,7.5262315723,43.56,5.66,43.9261789825,132.42,59.5262,-25.2882,64.6750457725,7.5262,0.0218,7.5262315723,52.0,-25.31,57.8324830869,134.29,7.5262,0.0218,7.5262315723,7.5262,0.0218,7.5262315723,0.0,0.0,0.0,132.36
2020-04-21 21:00:00,52.6318,6.104,52.9845749935,7.3518,0.044,7.3519316673,45.28,6.06,45.6837170116,131.76,61.5318,-24.126,66.0925584861,7.3518,0.044,7.3519316673,54.18,-24.17,59.3267334344,133.62,7.3518,0.044,7.3519316673,7.3518,0.044,7.3519316673,0.0,0.0,0.0,131.65
2020-04-21 21:30:00,51.973,5.6832,52.2828030163,7.673,-0.07680000000000001,7.6733843407,44.3,5.76,44.6728955856,132.4,60.563,-24.7768,65.4352106074,7.673,-0.07680000000000001,7.6733843407,52.89,-24.7,58.373299547,134.3,7.673,-0.07680000000000001,7.6733843407,7.673,-0.07680000000000001,7.6733843407,0.0,0.0,0.0,132.28
2020-04-21 22:00:00,49.6214,5.0086,49.8735341832,7.6414,-0.0114,7.6414085037,41.98,5.02,42.2790822985,133.19,57.6014,-26.2514,63.3013213442,7.6414,-0.0114,7.6414085037,49.96,-26.24,56.4317215757,134.44,7.6414,-0.0114,7.6414085037,7.6414,-0.0114,7.6414085037,0.0,0.0,0.0,133.15
2020-04-21 22:30:00,47.6282,-6.1806,48.0275467997,7.7382,-0.0606,7.7384372841,39.89,-6.12,40.3567404531,133.31,55.8982,-21.3806,59.8476300249,7.7382,-0.0606,7.7384372841,48.16,-21.32,52.6680928077,134.3,7.7382,-0.0606,7.7384372841,7.7382,-0.0606,7.7384372841,0.0,0.0,0.0,133.96
2020-04-21 23:00:00,44.848,-14.571,47.1556692774,7.568,0.029,7.5680555627,37.28,-14.6,40.0369629218,131.01,53.718,1.159,53.7305016262,7.568,0.029,7.5680555627,46.15,1.13,46.1638321633,135.05,7.568,0.029,7.5680555627,7.568,0.029,7.5680555627,0.0,0.0,0.0,132.66
2020-04-21 23:30:00,43.101,-14.4644,45.4633376289,7.921,-0.014400000000000001,7.9210130892,35.18,-14.45,38.0320246634,130.04,51.341,1.1756,51.3544576094,7.921,-0.014400000000000001,7.9210130892,43.42,1.19,43.4363039404,133.33,7.921,-0.014400000000000001,7.9210130892,7.921,-0.014400000000000001,7.9210130892,0.0,0.0,0.0,131.7
2020-04-22 00:00:00,40.9148,-15.1566,43.6319078496,7.7148,0.0134,7.7148116374,33.2,-15.17,36.5016287308,130.14,48.7448,0.4434,48.7468166202,7.7148,0.0134,7.7148116374,41.03,0.43,41.0322531675,134.37,7.7148,0.0134,7.7148116374,7.7148,0.0134,7.7148116374,0.0,0.0,0.0,131.83
2020-04-22 00:30:00,39.4052,-15.4036,42.3088723556,7.6852,0.0064,7.6852026649,31.72,-15.41,35.2650889691,130.31,46.8952,0.16640000000000002,46.8954952208,7.6852,0.0064,7.6852026649,39.21,0.16,39.210326446,134.65,7.6852,0.0064,7.6852026649,7.6852,0.0064,7.6852026649,0.0,0.0,0.0,132.03
2020-04-22 01:00:00,37.7762,-15.9478,41.004555982,7.6962,0.0122,7.6962096697,30.08,-15.96,34.0518428283,130.62,44.9562,-0.4778,44.9587389868,7.6962,0.0122,7.6962096697,37.26,-0.49,37.2632218145,134.9,7.6962,0.0122,7.6962096697,7.6962,0.0122,7.6962096697,0.0,0.0,0.0,132.37
2020-04-22 01:30:00,38.1968,-15.4696,41.210484763,5.6468,-0.11960000000000001,5.6480664302,32.55,-15.35,35.9878451703,130.44,45.9568,-0.2796,45.9576505318,5.6468,-0.11960000000000001,5.6480664302,40.31,-0.16,40.3103175378,135.06,5.6468,-0.11960000000000001,5.6480664302,5.6468,-0.11960000000000001,5.6480664302,0.0,0.0,0.0,132.22
2020-04-22 02:00:00,38.7712,-15.2818,41.6742049796,2.0312,-0.4418,2.0786920599,36.74,-14.84,39.6238968301,130.8,47.5912,0.30820000000000003,47.5921979392,2.0312,-0.4418,2.0786920599,45.56,0.75,45.5661727601,135.38,2.0312,-0.4418,2.0786920599,2.0312,-0.4418,2.0786920599,0.0,0.0,0.0,132.53
2020-04-22 02:30:00,37.401,-15.5232,40.494500111,6.641,-1.1832,6.7455795333,30.76,-14.34,33.9383735615,131.0,44.641,0.0468,44.6410245317,6.641,-1.1832,6.7455795333,38.0,1.23,38.0199013676,135.6,6.641,-1.1832,6.7455795333,6.641,-1.1832,6.7455795333,0.0,0.0,0.0,132.76
2020-04-22 03:00:00,35.5424,-16.3936,39.1409289455,7.5024,-1.3736000000000002,7.6271084114,28.04,-15.02,31.8094640005,131.38,42.2124,-0.9436,42.2229451213,7.5024,-1.3736000000000002,7.6271084114,34.71,0.43,34.7126633954,135.66,7.5024,-1.3736000000000002,7.6271084114,7.5024,-1.3736000000000002,7.6271084114,0.0,0.0,0.0,133.18
2020-04-22 03:30:00,34.6318,-16.8348,38.5067794327,7.7018,-1.4148,7.8306693379,26.93,-15.42,31.0322622443,131.61,41.0818,-1.4048,41.105811685,7.7018,-1.4148,7.8306693379,33.38,0.01,33.3800014979,134.1,7.7018,-1.4148,7.8306693379,7.7018,-1.4148,7.8306693379,0.0,0.0,0.0,133.44
2020-04-22 04:00:00,34.194,-17.0664,38.2163792759,7.644,-1.4163999999999999,7.7741189186,26.55,-15.65,30.8192310092,131.89,40.594,-1.5664,40.6242100841,7.644,-1.4163999999999999,7.7741189186,32.95,-0.15,32.9503414246,134.35,7.644,-1.4163999999999999,7.7741189186,7.644,-1.4163999999999999,7.7741189186,0.0,0.0,0.0,133.72
2020-04-22 04:30:00,34.0032,-17.4028,38.1978410133,7.5032,-1.4028,7.6332075879,26.5,-16.0,30.9556133843,131.95,40.4032,-1.9328,40.4494040263,7.5032,-1.4028,7.6332075879,32.9,-0.53,32.90426872,134.35,7.5032,-1.4028,7.6332075879,7.5032,-1.4028,7.6332075879,0.0,0.0,0.0,133.78
2020-04-22 05:00:00,34.054,-17.1926,38.1478755734,7.404,-1.3926,7.5338270992,26.65,-15.8,30.9816477935,131.8,40.544,-1.7526000000000002,40.5818622387,7.404,-1.3926,7.5338270992,33.14,-0.36,33.1419552833,134.24,7.404,-1.3926,7.5338270992,7.404,-1.3926,7.5338270992,0.0,0.0,0.0,133.63
2020-04-22 05:30:00,32.504,-18.6002,37.4496656332,7.154,-1.3502,7.2802991724,25.35,-17.25,30.6624363024,131.86,38.834,-3.5102,38.9923205265,7.154,-1.3502,7.2802991724,31.68,-2.16,31.7535509825,134.13,7.154,-1.3502,7.2802991724,7.154,-1.3502,7.2802991724,0.0,0.0,0.0,133.73
2020-04-22 06:00:00,32.0154,-19.3412,37.4041154768,7.2754,-1.3712,7.4034880023,24.74,-17.97,30.5775816572,132.08,38.2254,-4.4112,38.4790838067,7.2754,-1.3712,7.4034880023,30.95,-3.04,31.0989404964,134.24,7.2754,-1.3712,7.4034880023,7.2754,-1.3712,7.4034880023,0.0,0.0,0.0,133.97
2020-04-22 06:30:00,33.7492,-18.5366,38.5047275046,9.0192,-1.2166000000000001,9.1008837043,24.73,-17.32,30.1919740991,131.21,40.0392,-3.5566,40.1968523668,9.0192,-1.2166000000000001,9.1008837043,31.02,-2.34,31.1081339845,133.26,9.0192,-1.2166000000000001,9.1008837043,9.0192,-1.2166000000000001,9.1008837043,0.0,0.0,0.0,133.02
2020-04-22 07:00:00,35.4104,-18.2224,39.8240164966,7.9904,-1.3924,8.110811915,27.42,-16.83,32.1730523886,130.61,42.2504,-3.2024,42.3715903162,7.9904,-1.3924,8.110811915,34.26,-1.81,34.3077790013,132.63,7.9904,-1.3924,8.110811915,7.9904,-1.3924,8.110811915,0.0,0.0,0.0,132.38
2020-04-22 07:30:00,37.6242,-17.6634,41.5641206475,8.4342,-1.4634,8.5602143197,29.19,-16.2,33.3840695542,129.69,44.7042,-2.3334,44.7650561621,8.4342,-1.4634,8.5602143197,36.27,-0.87,36.2804327427,131.41,8.4342,-1.4634,8.5602143197,8.4342,-1.4634,8.5602143197,0.0,0.0,0.0,131.37
2020-04-22 08:00:00,41.0098,12.4376,42.8543765536,10.6598,-1.5624,10.7736915586,30.35,14.0,33.4233825338,132.33,45.7898,-11.6324,47.2442431816,10.6598,-1.5624,10.7736915586,35.13,-10.07,36.5447916946,133.82,10.6598,-1.5624,10.7736915586,10.6598,-1.5624,10.7736915586,0.0,0.0,0.0,132.23
2020-04-22 08:30:00,42.8578,16.163,45.8042966308,12.8278,-1.697,12.9395618875,30.03,17.86,34.9396694318,132.79,46.9778,-11.917,48.4657464798,12.8278,-1.697,12.9395618875,34.15,-10.22,35.6464710736,134.26,12.8278,-1.697,12.9395618875,12.8278,-1.697,12.9395618875,0.0,0.0,0.0,132.48
2020-04-22 09:00:00,42.8962,16.086,45.8131353483,14.3862,-1.9340000000000002,14.5156159511,28.51,18.02,33.7274443147,133.57,46.2562,-12.294,47.8620776235,14.3862,-1.9340000000000002,14.5156159511,31.87,-10.36,33.5115875482,134.86,14.3862,-1.9340000000000002,14.5156159511,14.3862,-1.9340000000000002,14.5156159511,0.0,0.0,0.0,133.26
2020-04-22 09:30:00,43.6116,16.2506,46.5408815443,15.8816,-2.1194,16.0223929212,27.73,18.37,33.2627389131,133.61,46.3616,-12.0694,47.9068718549,15.8816,-2.1194,16.0223929212,30.48,-9.95,32.0629521411,134.86,15.8816,-2.1194,16.0223929212,15.8816,-2.1194,16.0223929212,0.0,0.0,0.0,133.26
2020-04-22 10:00:00,42.6294,16.999200000000002,45.8937745778,16.9394,-2.2008,17.0817678535,25.69,19.2,32.0720454602,133.03,44.6094,-10.8808,45.9172122085,16.9394,-2.2008,17.0817678535,27.67,-8.68,28.9995051682,134.44,16.9394,-2.2008,17.0817678535,16.9394,-2.2008,17.0817678535,0.0,0.0,0.0,132.7
2020-04-22 10:30:00,41.5652,17.2072,44.9861487892,18.0752,-2.3728,18.2302779705,23.49,19.58,30.5803286444,132.88,42.6652,-10.5228,43.943698193,18.0752,-2.3728,18.2302779705,24.59,-8.15,25.9054164221,134.23,18.0752,-2.3728,18.2302779705,18.0752,-2.3728,18.2302779705,0.0,0.0,0.0,132.53
2020-04-22 11:00:00,41.4182,17.1664,44.8347251603,18.9482,-2.5636,19.1208349242,22.47,19.73,29.902739005,132.98,42.0082,-10.5636,43.3160306607,18.9482,-2.5636,19.1208349242,23.06,-8.0,24.4082690906,134.37,18.9482,-2.5636,19.1208349242,18.9482,-2.5636,19.1208349242,0.0,0.0,0.0,132.64
2020-04-22 11:30:00,41.1578,17.2766,44.6368167369,19.4778,-2.6634,19.6590537005,21.68,19.94,29.4554918479,132.91,41.3678,-10.4234,42.6607799319,19.4778,-2.6634,19.6590537005,21.89,-7.76,23.2247647997,134.3,19.4778,-2.6634,19.6590537005,19.4778,-2.6634,19.6590537005,0.0,0.0,0.0,132.56
2020-04-22 12:00:00,41.4268,17.6614,45.0344846557,19.8768,-2.6386000000000003,20.0511692477,21.55,20.3,29.6056160213,132.64,41.4268,-9.9086,42.5953062226,19.8768,-2.6386000000000003,20.0511692477,21.55,-7.27,22.7432495479,134.11,19.8768,-2.6386000000000003,20.0511692477,19.8768,-2.6386000000000003,20.0511692477,0.0,0.0,0.0,132.29
2020-04-22 12:30:00,41.997,17.465,45.4837799001,20.047,-2.705,20.2286735601,21.95,20.17,29.8099211673,132.45,42.047,-9.975,43.21401201,20.047,-2.705,20.2286735601,22.0,-7.27,23.1700863184,133.91,20.047,-2.705,20.2286735601,20.047,-2.705,20.2286735601,0.0,0.0,0.0,132.11
2020-04-22 13:00:00,42.0132,17.356,45.4570094731,20.1532,-2.754,20.3405011305,21.86,20.11,29.703058765,132.5,42.0232,-10.074,43.2138266558,20.1532,-2.754,20.3405011305,21.87,-7.32,23.0625085366,133.99,20.1532,-2.754,20.3405011305,20.1532,-2.754,20.3405011305,0.0,0.0,0.0,132.17
2020-04-22 13:30:00,41.3984,17.3886,44.9020147935,18.2684,-2.7614,18.4759240234,23.13,20.15,30.6760395097,132.46,41.4884,-10.0714,42.6933300706,18.2684,-2.7614,18.4759240234,23.22,-7.31,24.3434693501,133.92,18.2684,-2.7614,18.4759240234,18.2684,-2.7614,18.4759240234,0.0,0.0,0.0,132.11
2020-04-22 14:00:00,39.4226,16.809,42.8565499283,17.9926,-2.831,18.2139566201,21.43,19.64,29.0684450909,132.8,39.2026,-10.881,40.6846409319,17.9926,-2.831,18.2139566201,21.21,-8.05,22.6862645669,134.14,17.9926,-2.831,18.2139566201,17.9926,-2.831,18.2139566201,0.0,0.0,0.0,132.47
2020-04-22 14:30:00,37.6076,16.3726,41.0169917049,17.7776,-2.7374,17.9871181827,19.83,19.11,27.5394444388,132.7,37.1376,-11.4474,38.8618617737,17.7776,-2.7374,17.9871181827,19.36,-8.71,21.2290767581,134.03,17.7776,-2.7374,17.9871181827,17.7776,-2.7374,17.9871181827,0.0,0.0,0.0,132.38
2020-04-22 15:00:00,36.588,16.442,40.1126053504,17.468,-2.718,17.6781941385,19.12,19.16,27.0680623614,132.87,36.038,-11.448,37.812618899,17.468,-2.718,17.6781941385,18.57,-8.73,20.5196929802,134.21,17.468,-2.718,17.6781941385,17.468,-2.718,17.6781941385,0.0,0.0,0.0,132.55
2020-04-22 15:30:00,35.9694,16.3758,39.5216973573,17.1094,-2.6342,17.3109958697,18.86,19.01,26.7783438622,132.96,35.5294,-11.6142,37.3795118481,17.1094,-2.6342,17.3109958697,18.42,-8.98,20.4923595518,134.24,17.1094,-2.6342,17.3109958697,17.1094,-2.6342,17.3109958697,0.0,0.0,0.0,132.64
2020-04-22 16:00:00,36.4082,16.3482,39.910157485,16.5482,-2.5518,16.7437930733,19.86,18.9,27.4158640207,133.08,36.3882,-11.6718,38.2142907102,16.5482,-2.5518,16.7437930733,19.84,-9.12,21.8357505023,134.44,16.5482,-2.5518,16.7437930733,16.5482,-2.5518,16.7437930733,0.0,0.0,0.0,132.76
2020-04-22 16:30:00,38.1616,16.3838,41.5299484348,16.0716,-2.4162,16.2522105881,22.09,18.8,29.0070353535,133.28,39.0116,-11.6362,40.7100243798,16.0716,-2.4162,16.2522105881,22.94,-9.22,24.7235110775,135.05,16.0716,-2.4162,16.2522105881,16.0716,-2.4162,16.2522105881,0.0,0.0,0.0,133.0
2020-04-22 17:00:00,39.359,16.334,42.6137353092,14.919,-2.156,15.0739807947,24.44,18.49,30.6462673094,133.04,41.399,-11.586,42.9896801221,14.919,-2.156,15.0739807947,26.48,-9.43,28.1089896652,134.87,14.919,-2.156,15.0739807947,14.919,-2.156,15.0739807947,0.0,0.0,0.0,132.73
2020-04-22 17:30:00,42.3902,16.1714,45.3700698038,15.1802,-1.9886,15.309898824,27.21,18.16,32.7134483049,132.46,45.6102,-11.4486,47.0251080382,15.1802,-1.9886,15.309898824,30.43,-9.46,31.8665420151,134.02,15.1802,-1.9886,15.309898824,15.1802,-1.9886,15.309898824,0.0,0.0,0.0,132.17
2020-04-22 18:00:00,44.2222,16.3664,47.1536003058,9.7222,-1.1636,9.7915850504,34.5,17.53,38.6982028006,131.92,50.0722,-10.8836,51.2413696324,9.7222,-1.1636,9.7915850504,40.35,-9.72,41.5042274955,133.43,9.7222,-1.1636,9.7915850504,9.7222,-1.1636,9.7915850504,0.0,0.0,0.0,131.58
2020-04-22 18:30:00,45.1066,16.5188,48.0361959048,5.5066,-0.5612,5.5351232145,39.6,17.08,43.1264002671,131.92,52.9566,-10.661200000000001,54.0190954108,5.5066,-0.5612,5.5351232145,47.45,-10.1,48.513013718,133.43,5.5066,-0.5612,5.5351232145,5.5066,-0.5612,5.5351232145,0.0,0.0,0.0,131.52
2020-04-22 19:00:00,44.5362,16.0774,47.349296734,9.5862,0.9074000000000001,9.6290500674,34.95,15.17,38.1002808389,132.52,51.2962,-12.0826,52.6999939013,9.5862,0.9074000000000001,9.6290500674,41.71,-12.99,43.685972577,133.73,9.5862,0.9074000000000001,9.6290500674,9.5862,0.9074000000000001,9.6290500674,0.0,0.0,0.0,132.22
2020-04-22 19:30:00,43.8766,15.8112,46.6385041891,10.0266,1.2012,10.0982963415,33.85,14.61,36.8683414327,132.72,50.4866,-12.6588,52.049418796,10.0266,1.2012,10.0982963415,40.46,-13.86,42.7681096145,133.92,10.0266,1.2012,10.0982963415,10.0266,1.2012,10.0982963415,0.0,0.0,0.0,132.44
2020-04-22 20:00:00,43.0734,15.5862,45.8066307209,7.9534,1.1862,8.0413706543,35.12,14.4,37.9575341665,133.07,49.8334,-13.1038,51.5274424943,7.9534,1.1862,8.0413706543,41.88,-14.29,44.2508587487,134.4,7.9534,1.1862,8.0413706543,7.9534,1.1862,8.0413706543,0.0,0.0,0.0,132.8
2020-04-22 20:30:00,42.958,15.0842,45.5293625437,7.358,1.2542,7.4641263146,35.6,13.83,38.1920004713,133.28,49.708,-14.0558,51.6570496413,7.358,1.2542,7.4641263146,42.35,-15.31,45.0324172125,134.53,7.358,1.2542,7.4641263146,7.358,1.2542,7.4641263146,0.0,0.0,0.0,133.05
2020-04-22 21:00:00,43.4202,15.054,45.9558122988,7.6002,1.194,7.6934177087,35.82,13.86,38.4079679233,133.17,50.1702,-14.066,52.1047149886,7.6002,1.194,7.6934177087,42.57,-15.26,45.222477818,134.41,7.6002,1.194,7.6934177087,7.6002,1.194,7.6934177087,0.0,0.0,0.0,132.98
2020-04-22 21:30:00,42.0542,14.7334,44.5603951194,7.5942,1.1434,7.6797940858,34.46,13.59,37.0429439975,133.24,48.4642,-14.5266,50.5944738998,7.5942,1.1434,7.6797940858,40.87,-15.67,43.7710612163,134.51,7.5942,1.1434,7.6797940858,7.5942,1.1434,7.6797940858,0.0,0.0,0.0,133.03
2020-04-22 22:00:00,39.0814,13.9366,41.4919829066,7.5414,0.3166,7.5480427609,31.54,13.62,34.3551451751,132.3,44.8314,-14.9134,47.2468403761,7.5414,0.3166,7.5480427609,37.29,-15.23,40.2802308832,133.61,7.5414,0.3166,7.5480427609,7.5414,0.3166,7.5480427609,0.0,0.0,0.0,132.14
2020-04-22 22:30:00,38.6652,13.6872,41.0163032815,7.3452,0.2772,7.3504287548,31.32,13.41,34.0700821836,132.93,44.2952,-15.5328,46.9396699912,7.3452,0.2772,7.3504287548,36.95,-15.81,40.1902799194,134.47,7.3452,0.2772,7.3504287548,7.3452,0.2772,7.3504287548,0.0,0.0,0.0,132.77
2020-04-22 23:00:00,36.0996,14.0104,38.723021942,7.8596,0.16040000000000001,7.8612365643,28.24,13.85,31.4534592692,133.11,40.7996,-15.3296,43.5844467249,7.8596,0.16040000000000001,7.8612365643,32.94,-15.49,36.400325548,134.72,7.8596,0.16040000000000001,7.8612365643,7.8596,0.16040000000000001,7.8612365643,0.0,0.0,0.0,132.98
2020-04-22 23:30:00,33.4646,14.1062,36.3161717641,3.3146,-0.3638,3.3345050007,30.15,14.47,33.4425387792,133.5,38.8646,-15.2338,41.7435719075,3.3146,-0.3638,3.3345050007,35.55,-14.87,38.5346519382,135.21,3.3146,-0.3638,3.3345050007,3.3146,-0.3638,3.3345050007,0.0,0.0,0.0,133.34
2020-04-23 00:00:00,31.7286,11.7166,33.8228143938,2.5086,-0.1834,2.5152951159,29.22,11.9,31.55025198,133.45,37.0686,-14.7634,39.9003644785,2.5086,-0.1834,2.5152951159,34.56,-14.58,37.5095987715,135.21,2.5086,-0.1834,2.5152951159,2.5086,-0.1834,2.5152951159,0.0,0.0,0.0,133.5
2020-04-23 00:30:00,27.9488,-18.1292,33.3137106021,7.5288,1.3708,7.6525761728,20.42,-19.5,28.235197892,132.06,33.7088,-3.5892,33.8993444491,7.5288,1.3708,7.6525761728,26.18,-4.96,26.6457126007,133.48,7.5288,1.3708,7.6525761728,7.5288,1.3708,7.6525761728,0.0,0.0,0.0,133.98
2020-04-23 01:00:00,26.292,-18.3144,32.0419492441,7.642,1.4456,7.7775268151,18.65,-19.76,27.1713102371,131.83,31.702,-3.9744,31.950158988,7.642,1.4456,7.7775268151,24.06,-5.42,24.6629276445,133.23,7.642,1.4456,7.7775268151,7.642,1.4456,7.7775268151,0.0,0.0,0.0,133.79
2020-04-23 01:30:00,26.976,-18.4754,32.6962533199,7.626,1.4546000000000001,7.7634874354,19.35,-19.93,27.7781820859,131.77,32.496,-4.1654,32.761876826,7.626,1.4546000000000001,7.7634874354,24.87,-5.62,25.497084147,133.17,7.626,1.4546000000000001,7.7634874354,7.626,1.4546000000000001,7.7634874354,0.0,0.0,0.0,133.73
2020-04-23 02:00:00,26.2594,-18.6128,32.1868360079,7.6094,1.3172000000000001,7.722563318,18.65,-19.93,27.2951900525,131.46,31.6394,-4.4028,31.9442683466,7.6094,1.3172000000000001,7.722563318,24.03,-5.72,24.7014027942,132.64,7.6094,1.3172000000000001,7.722563318,7.6094,1.3172000000000001,7.722563318,0.0,0.0,0.0,133.4
2020-04-23 02:30:00,26.2886,-18.981,32.4248184414,7.6086,-0.111,7.6094096328,18.68,-18.87,26.5521995322,131.06,31.5586,-4.571,31.887917382,7.6086,-0.111,7.6094096328,23.95,-4.46,24.3617343389,132.13,7.6086,-0.111,7.6094096328,7.6086,-0.111,7.6094096328,0.0,0.0,0.0,132.97
2020-04-23 03:00:00,26.2608,-19.0192,32.4246755617,7.4508,-0.2192,7.4540236973,18.81,-18.8,26.5942869805,131.15,31.5408,-4.5592,31.8686110347,7.4508,-0.2192,7.4540236973,24.09,-4.34,24.4778205729,132.28,7.4508,-0.2192,7.4540236973,7.4508,-0.2192,7.4540236973,0.0,0.0,0.0,133.08
2020-04-23 03:30:00,28.9654,-20.4508,35.4574338863,7.4854,-0.32080000000000003,7.4922710709,21.48,-20.13,29.4381945778,133.01,34.7254,-5.7608,35.2000031506,7.4854,-0.32080000000000003,7.4922710709,27.24,-5.44,27.7778904887,133.93,7.4854,-0.32080000000000003,7.4922710709,7.4854,-0.32080000000000003,7.4922710709,0.0,0.0,0.0,135.0
2020-04-23 04:00:00,29.7216,-10.0974,31.3899823721,7.4416,-0.19740000000000002,7.4442177104,22.28,-9.9,24.3804922018,132.67,32.5416,-36.9774,49.2573227177,7.4416,-0.19740000000000002,7.4442177104,25.1,-36.78,44.5283999263,134.56,7.4416,-0.19740000000000002,7.4442177104,7.4416,-0.19740000000000002,7.4442177104,0.0,0.0,0.0,133.4
2020-04-23 04:30:00,29.6704,-7.8992,30.7039084939,7.4504,-0.1792,7.4525547834,22.22,-7.72,23.5228994811,132.55,31.8504,-43.5192,53.9292939765,7.4504,-0.1792,7.4525547834,24.4,-43.34,49.7364614745,134.6,7.4504,-0.1792,7.4525547834,7.4504,-0.1792,7.4525547834,0.0,0.0,0.0,133.0
2020-04-23 05:00:00,29.1558,-8.0472,30.2459600853,7.4458,-0.2272,7.4492655665,21.71,-7.82,23.0754523249,132.77,31.2858,-43.8072,53.8318869582,7.4458,-0.2272,7.4492655665,23.84,-43.58,49.6745608939,134.84,7.4458,-0.2272,7.4492655665,7.4458,-0.2272,7.4492655665,0.0,0.0,0.0,133.22
2020-04-23 05:30:00,29.7594,-7.7940000000000005,30.7631000447,7.4894,-0.14400000000000002,7.4907842286,22.27,-7.65,23.5473013316,132.5,31.9994,-43.364,53.8924679001,7.4894,-0.14400000000000002,7.4907842286,24.51,-43.22,49.6860996658,134.6,7.4894,-0.14400000000000002,7.4907842286,7.4894,-0.14400000000000002,7.4907842286,0.0,0.0,0.0,132.95
2020-04-23 06:00:00,30.0392,-7.8914,31.058456668,7.7192,-0.20140000000000002,7.7218268951999995,22.32,-7.69,23.6075941171,132.57,32.2392,-43.4214,54.0812721245,7.7192,-0.20140000000000002,7.7218268951999995,24.52,-43.22,49.6910333964,134.6,7.7192,-0.20140000000000002,7.7218268951999995,7.7192,-0.20140000000000002,7.7218268951999995,0.0,0.0,0.0,132.99
2020-04-23 06:30:00,31.8348,-7.4088,32.6855443351,7.4648,-0.058800000000000005,7.4650315793,24.37,-7.35,25.45426094,131.8,34.4448,-42.4488,54.6657559033,7.4648,-0.058800000000000005,7.4650315793,26.98,-42.39,50.2477113907,133.49,7.4648,-0.058800000000000005,7.4650315793,7.4648,-0.058800000000000005,7.4650315793,0.0,0.0,0.0,132.17
2020-04-23 07:00:00,34.3318,-7.1052,35.0593262668,7.9518,-0.2252,7.954988264,26.38,-6.88,27.2624063501,130.71,37.1318,-41.1752,55.4451771237,7.9518,-0.2252,7.954988264,29.18,-40.95,50.282948402,132.43,7.9518,-0.2252,7.954988264,7.9518,-0.2252,7.954988264,0.0,0.0,0.0,131.02
2020-04-23 07:30:00,35.8082,-15.909,39.1832039047,8.6082,-0.34900000000000003,8.615271803,27.2,-15.56,31.3361388815,130.71,41.6182,-11.289,43.1221067695,8.6082,-0.34900000000000003,8.615271803,33.01,-10.94,34.7756193331,131.78,8.6082,-0.34900000000000003,8.615271803,8.6082,-0.34900000000000003,8.615271803,0.0,0.0,0.0,132.18
2020-04-23 08:00:00,38.3866,-18.0426,42.4154037387,9.5666,-0.42260000000000003,9.5759295277,28.82,-17.62,33.7795322644,130.62,45.0966,-2.6526,45.174546133,9.5666,-0.42260000000000003,9.5759295277,35.53,-2.23,35.5999129212,131.42,9.5666,-0.42260000000000003,9.5759295277,9.5666,-0.42260000000000003,9.5759295277,0.0,0.0,0.0,132.4
2020-04-23 08:30:00,41.5294,-17.6218,45.1134004438,11.0294,-0.5018,11.0408091914,30.5,-17.12,34.976340574700004,129.98,48.0794,-2.2818,48.1335155126,11.0294,-0.5018,11.0408091914,37.05,-1.78,37.0927337898,132.27,11.0294,-0.5018,11.0408091914,11.0294,-0.5018,11.0408091914,0.0,0.0,0.0,131.73
2020-04-23 09:00:00,42.8666,-16.9624,46.1006335024,12.6166,-0.6124,12.631453967,30.25,-16.35,34.3858255681,129.46,48.9066,-1.5524,48.9312320438,12.6166,-0.6124,12.631453967,36.29,-0.9400000000000001,36.3021721113,132.09,12.6166,-0.6124,12.631453967,12.6166,-0.6124,12.631453967,0.0,0.0,0.0,131.17
2020-04-23 09:30:00,44.9488,8.9774,45.8365392695,14.0788,-0.9426,14.110319068,30.87,9.92,32.4247328439,131.6,48.6688,-10.1026,49.7062835082,14.0788,-0.9426,14.110319068,34.59,-9.16,35.7823098751,132.01,14.0788,-0.9426,14.110319068,14.0788,-0.9426,14.110319068,0.0,0.0,0.0,131.77
2020-04-23 10:00:00,45.0224,15.664,47.6694598014,15.7124,-1.046,15.7471784698,29.31,16.71,33.7387047766,131.97,47.3824,-12.226,48.9343121517,15.7124,-1.046,15.7471784698,31.67,-11.18,33.5854328541,131.72,15.7124,-1.046,15.7471784698,15.7124,-1.046,15.7471784698,0.0,0.0,0.0,131.77
2020-04-23 10:30:00,44.6608,15.6944,47.3381584771,16.4808,-1.2756,16.5300914698,28.18,16.97,32.895186578,131.84,46.4508,-12.0456,47.9872201737,16.4808,-1.2756,16.5300914698,29.97,-10.77,31.8464095307,131.8,16.4808,-1.2756,16.5300914698,16.4808,-1.2756,16.5300914698,0.0,0.0,0.0,131.64
2020-04-23 11:00:00,44.4492,15.8456,47.1891345545,16.4692,-1.2444,16.5161460396,27.98,17.09,32.7864072445,131.49,46.2692,-11.7544,47.738923196900004,16.4692,-1.2444,16.5161460396,29.8,-10.51,31.599052201,131.43,16.4692,-1.2444,16.5161460396,16.4692,-1.2444,16.5161460396,0.0,0.0,0.0,131.3
2020-04-23 11:30:00,44.9114,15.9324,47.6537010076,16.2714,-1.2476,16.319159406,28.64,17.18,33.3976346468,131.44,46.8514,-11.5576,48.2558991183,16.2714,-1.2476,16.319159406,30.58,-10.31,32.2712333201,131.37,16.2714,-1.2476,16.319159406,16.2714,-1.2476,16.319159406,0.0,0.0,0.0,131.25
2020-04-23 12:00:00,44.962,15.6558,47.6097208314,16.722,-1.2442,16.7682234491,28.24,16.9,32.9106001161,131.13,46.672,-11.8042,48.1416111243,16.722,-1.2442,16.7682234491,29.95,-10.56,31.7571425037,132.05,16.722,-1.2442,16.7682234491,16.722,-1.2442,16.7682234491,0.0,0.0,0.0,130.95
2020-04-23 12:30:00,45.8748,15.6322,48.4650693993,17.0748,-1.3578000000000001,17.1287015235,28.8,16.99,33.438003828,130.82,47.5748,-11.8978,49.0399759368,17.0748,-1.3578000000000001,17.1287015235,30.5,-10.54,32.2698249143,133.61,17.0748,-1.3578000000000001,17.1287015235,17.0748,-1.3578000000000001,17.1287015235,0.0,0.0,0.0,130.68
2020-04-23 13:00:00,46.0418,15.7516,48.6616918099,17.2918,-1.4584000000000001,17.3531921501,28.75,17.21,33.5074111205,130.9,47.6118,-11.7484,49.0398654342,17.2918,-1.4584000000000001,17.3531921501,30.32,-10.29,32.0185336953,133.76,17.2918,-1.4584000000000001,17.3531921501,17.2918,-1.4584000000000001,17.3531921501,0.0,0.0,0.0,130.74
2020-04-23 13:30:00,45.7546,15.6988,48.3728823061,17.6346,-1.5812,17.7053469494,28.12,17.28,33.0050420391,131.13,46.9946,-11.9012,48.4781496202,17.6346,-1.5812,17.7053469494,29.36,-10.32,31.1209254361,134.05,17.6346,-1.5812,17.7053469494,17.6346,-1.5812,17.7053469494,0.0,0.0,0.0,130.96
2020-04-23 14:00:00,44.587,15.709,47.2733883914,17.576999999999998,-1.601,17.6497628879,27.01,17.31,32.0807761751,131.28,45.567,-11.951,47.1081509932,17.576999999999998,-1.601,17.6497628879,27.99,-10.35,29.8422954881,134.27,17.576999999999998,-1.601,17.6497628879,17.576999999999998,-1.601,17.6497628879,0.0,0.0,0.0,131.12
2020-04-23 14:30:00,43.4054,15.6192,46.1301220224,17.2554,-1.5408,17.3240553509,26.15,17.16,31.2775974141,131.48,44.3154,-12.2608,45.9802337293,17.2554,-1.5408,17.3240553509,27.06,-10.72,29.1060474816,134.43,17.2554,-1.5408,17.3240553509,17.2554,-1.5408,17.3240553509,0.0,0.0,0.0,131.32
2020-04-23 15:00:00,42.0644,14.9558,44.6440332071,17.2944,-1.6642000000000001,17.3742865465,24.77,16.62,29.8291350864,132.4,42.5444,-13.5042,44.6361892303,17.2944,-1.6642000000000001,17.3742865465,25.25,-11.84,27.8881354701,135.24,17.2944,-1.6642000000000001,17.3742865465,17.2944,-1.6642000000000001,17.3742865465,0.0,0.0,0.0,132.25
2020-04-23 15:30:00,41.9442,15.1604,44.5999287197,16.5342,-1.4596,16.5984999864,25.41,16.62,30.3626826878,132.76,42.794200000000004,-13.749600000000001,44.9488048095,16.5342,-1.4596,16.5984999864,26.26,-12.29,28.9936493046,135.82,16.5342,-1.4596,16.5984999864,16.5342,-1.4596,16.5984999864,0.0,0.0,0.0,132.64
2020-04-23 16:00:00,42.2694,15.2664,44.9417973085,14.9694,-1.2036,15.0177091902,27.3,16.47,31.883395365,133.14,44.2094,-14.0836,46.3984788255,14.9694,-1.2036,15.0177091902,29.24,-12.88,31.9510876184,133.56,14.9694,-1.2036,15.0177091902,14.9694,-1.2036,15.0177091902,0.0,0.0,0.0,133.05
2020-04-23 16:30:00,42.1852,15.4756,44.93423299,14.3052,-1.1644,14.3525110834,27.88,16.64,32.4681998269,133.58,44.3652,-13.9944,46.5200408684,14.3052,-1.1644,14.3525110834,30.06,-12.83,32.6835203122,133.63,14.3052,-1.1644,14.3525110834,14.3052,-1.1644,14.3525110834,0.0,0.0,0.0,133.48
2020-04-23 17:00:00,43.8388,15.2936,46.4298889337,14.4988,-0.9764,14.5316399075,29.34,16.27,33.5491952213,132.92,46.5488,-13.8464,48.5645300029,14.4988,-0.9764,14.5316399075,32.05,-12.87,34.537507148,132.97,14.4988,-0.9764,14.5316399075,14.4988,-0.9764,14.5316399075,0.0,0.0,0.0,132.79
2020-04-23 17:30:00,43.1584,15.2626,45.7776632138,14.9984,-0.7074,15.0150730042,28.16,15.97,32.3732374038,132.54,46.3684,-13.7474,48.3634110182,14.9984,-0.7074,15.0150730042,31.37,-13.04,33.9723196147,132.21,14.9984,-0.7074,15.0150730042,14.9984,-0.7074,15.0150730042,0.0,0.0,0.0,132.35
2020-04-23 18:00:00,41.138,15.1104,43.8253263782,13.508,-0.5496,13.5191761642,27.63,15.66,31.7592899795,132.19,44.918,-13.7996,46.989953013,13.508,-0.5496,13.5191761642,31.41,-13.25,34.0903300072,131.74,13.508,-0.5496,13.5191761642,13.508,-0.5496,13.5191761642,0.0,0.0,0.0,131.98
2020-04-23 18:30:00,44.1004,15.2714,46.6697004289,12.1804,-0.43860000000000005,12.1882941432,31.92,15.71,35.5765442391,132.09,49.2504,-13.4686,51.0588394514,12.1804,-0.43860000000000005,12.1882941432,37.07,-13.03,39.2933302228,131.74,12.1804,-0.43860000000000005,12.1882941432,12.1804,-0.43860000000000005,12.1882941432,0.0,0.0,0.0,131.85
2020-04-23 19:00:00,44.7654,15.2868,47.3035653138,10.7754,-0.3432,10.7808641305,33.99,15.63,37.4114554649,132.21,50.7954,-13.4332,52.5416360937,10.7754,-0.3432,10.7808641305,40.02,-13.09,42.1063950012,131.92,10.7754,-0.3432,10.7808641305,10.7754,-0.3432,10.7808641305,0.0,0.0,0.0,131.95
2020-04-23 19:30:00,42.6194,15.1462,45.2307487314,9.7094,-0.1938,9.7113339352,32.91,15.34,36.3095538392,132.21,48.7594,-13.713799999999999,50.6512329445,9.7094,-0.1938,9.7113339352,39.05,-13.52,41.3242410699,131.92,9.7094,-0.1938,9.7113339352,9.7094,-0.1938,9.7113339352,0.0,0.0,0.0,131.95
2020-04-23 20:00:00,40.88,14.4484,43.3581671956,7.59,-0.1816,7.5921721898,33.29,14.63,36.3629069245,132.21,47.03,-14.6916,49.2713305134,7.59,-0.1816,7.5921721898,39.44,-14.51,42.0244416977,131.79,7.59,-0.1816,7.5921721898,7.59,-0.1816,7.5921721898,0.0,0.0,0.0,131.95
2020-04-23 20:30:00,41.4468,14.582,43.937136391,7.2668,-0.128,7.2679272313,34.18,14.71,37.210972844,132.21,47.8368,-14.498,49.9855122835,7.2668,-0.128,7.2679272313,40.57,-14.37,43.0397699808,132.04,7.2668,-0.128,7.2679272313,7.2668,-0.128,7.2679272313,0.0,0.0,0.0,132.0
2020-04-23 21:00:00,41.8706,14.4958,44.3088632443,7.1506,-0.0942,7.1512204553,34.72,14.59,37.6609413053,132.08,48.4406,-14.5642,50.5826813247,7.1506,-0.0942,7.1512204553,41.29,-14.47,43.7520856646,131.65,7.1506,-0.0942,7.1512204553,7.1506,-0.0942,7.1512204553,0.0,0.0,0.0,131.87
2020-04-23 21:30:00,40.8208,14.0728,43.1784832119,6.9608,-0.1072,6.9616254194,33.86,14.18,36.7092903772,132.04,47.2308,-15.0972,49.5850170564,6.9608,-0.1072,6.9616254194,40.27,-14.99,42.9694426308,131.6,6.9608,-0.1072,6.9616254194,6.9608,-0.1072,6.9616254194,0.0,0.0,0.0,131.84
2020-04-23 22:00:00,39.091,13.6996,41.4220390754,6.771,-0.1504,6.7726701647,32.32,13.85,35.16254968,132.18,45.161,-15.6904,47.8090427969,6.771,-0.1504,6.7726701647,38.39,-15.54,41.4159836295,131.74,6.771,-0.1504,6.7726701647,6.771,-0.1504,6.7726701647,0.0,0.0,0.0,132.0
2020-04-23 22:30:00,38.183,13.0376,40.3474968587,6.693,-0.22240000000000001,6.6966940172000005,31.49,13.26,34.1679337976,132.74,43.993,-16.7924,47.0889450589,6.693,-0.22240000000000001,6.6966940172000005,37.3,-16.57,40.8148857649,132.5,6.693,-0.22240000000000001,6.6966940172000005,6.693,-0.22240000000000001,6.6966940172000005,0.0,0.0,0.0,132.59
2020-04-23 23:00:00,38.1506,14.074,40.6638138443,6.5606,-0.116,6.5616254358,31.59,14.19,34.6306829271,133.43,43.8406,-15.946,46.6505425945,6.5606,-0.116,6.5616254358,37.28,-15.83,40.5016950263,133.52,6.5606,-0.116,6.5616254358,6.5606,-0.116,6.5616254358,0.0,0.0,0.0,133.32
2020-04-23 23:30:00,33.244,0.7092,33.2515638826,6.404,0.0792,6.4044897252,26.84,0.63,26.8473927971,132.87,39.134,-9.3108,40.2263713581,6.404,0.0792,6.4044897252,32.73,-9.39,34.0503303949,134.47,6.404,0.0792,6.4044897252,6.404,0.0792,6.4044897252,0.0,0.0,0.0,133.64
2020-04-24 00:00:00,30.4992,-17.3104,35.06923365,6.4092,0.0896,6.4098262691,24.09,-17.4,29.7167982798,130.58,37.2992,-2.6104000000000003,37.3904333861,6.4092,0.0896,6.4098262691,30.89,-2.7,31.0077748315,133.95,6.4092,0.0896,6.4098262691,6.4092,0.0896,6.4098262691,0.0,0.0,0.0,132.44
2020-04-24 00:30:00,28.555,-17.4266,33.4525695958,6.405,0.0734,6.4054205607,22.15,-17.5,28.2289301958,130.48,34.875,-2.9066,34.9959133123,6.405,0.0734,6.4054205607,28.47,-2.98,28.6255358028,133.86,6.405,0.0734,6.4054205607,6.405,0.0734,6.4054205607,0.0,0.0,0.0,132.37
2020-04-24 01:00:00,27.7762,-17.4538,32.8047621677,6.4662,0.1262,6.4674313974,21.31,-17.58,27.6255769171,130.59,33.8362,-2.9338,33.9631508091,6.4662,0.1262,6.4674313974,27.37,-3.06,27.5405246864,133.96,6.4662,0.1262,6.4674313974,6.4662,0.1262,6.4674313974,0.0,0.0,0.0,132.5
2020-04-24 01:30:00,27.3204,-17.274,32.3232939559,6.4504,0.126,6.451630504,20.87,-17.4,27.1719874135,129.57,33.2904,-2.594,33.3913097701,6.4504,0.126,6.451630504,26.84,-2.7199999999999998,26.9774720832,132.94,6.4504,0.126,6.451630504,6.4504,0.126,6.451630504,0.0,0.0,0.0,131.41
2020-04-24 02:00:00,27.1314,-17.3966,32.2297154427,6.4714,0.13340000000000002,6.4727747929,20.66,-17.53,27.0949534046,129.53,33.0814,-2.7366,33.1943972007,6.4714,0.13340000000000002,6.4727747929,26.61,-2.87,26.7643232681,132.91,6.4714,0.13340000000000002,6.4727747929,6.4714,0.13340000000000002,6.4727747929,0.0,0.0,0.0,131.38
2020-04-24 02:30:00,27.5876,-19.1322,33.5725594884,6.4676,0.1378,6.4690678308,21.12,-19.27,28.5899860091,131.02,33.6576,-4.6022,33.9707857224,6.4676,0.1378,6.4690678308,27.19,-4.74,27.6000670289,134.14,6.4676,0.1378,6.4690678308,6.4676,0.1378,6.4690678308,0.0,0.0,0.0,132.96
