Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-24 03:00:00,29.316,-19.932,35.4501407614,6.436,0.088,6.4366015878,22.88,-20.02,30.4022170244,131.89,35.686,-5.472,36.1030937732,6.436,0.088,6.4366015878,29.25,-5.5600000000000005,29.7737485043,134.92,6.436,0.088,6.4366015878,6.436,0.088,6.4366015878,0.0,0.0,0.0,133.9
2020-04-24 03:30:00,29.1574,-19.7744,35.2303969623,6.4574,0.0956,6.4581076269,22.7,-19.87,30.1679780562,132.04,35.4574,-5.2444,35.8431436417,6.4574,0.0956,6.4581076269,29.0,-5.34,29.4875499152,135.11,6.4574,0.0956,6.4581076269,6.4574,0.0956,6.4581076269,0.0,0.0,0.0,134.05
2020-04-24 04:00:00,29.0404,-19.9916,35.2563313849,6.4504,0.0584,6.4506643627,22.59,-20.05,30.2044798002,132.27,35.2904,-5.4616,35.7105223529,6.4504,0.0584,6.4506643627,28.84,-5.52,29.363514776,135.33,6.4504,0.0584,6.4506643627,6.4504,0.0584,6.4506643627,0.0,0.0,0.0,134.28
2020-04-24 04:30:00,28.8782,-20.0306,35.145061838,6.4182,0.029400000000000003,6.4182673363,22.46,-20.06,30.1140365943,132.36,35.1082,-5.4406,35.5272548278,6.4182,0.029400000000000003,6.4182673363,28.69,-5.47,29.2067971541,135.41,6.4182,0.029400000000000003,6.4182673363,6.4182,0.029400000000000003,6.4182673363,0.0,0.0,0.0,134.37
2020-04-24 05:00:00,28.3394,-19.9174,34.6384817092,6.4193999999999996,0.1226,6.4205706226,21.92,-20.04,29.6999663299,132.3,34.4994,-5.3374,34.9098329861,6.4193999999999996,0.1226,6.4205706226,28.08,-5.46,28.6059084806,135.41,6.4193999999999996,0.1226,6.4205706226,6.4193999999999996,0.1226,6.4205706226,0.0,0.0,0.0,134.31
2020-04-24 05:30:00,29.9,-18.8576,35.3499515949,6.42,0.1124,6.4209838623,23.48,-18.97,30.1856141233,132.14,36.35,-4.0776,36.5779895806,6.42,0.1124,6.4209838623,29.93,-4.19,30.2218629472,135.31,6.42,0.1124,6.4209838623,6.42,0.1124,6.4209838623,0.0,0.0,0.0,134.11
2020-04-24 06:00:00,31.3414,-17.9818,36.1334814985,6.4414,0.13820000000000002,6.4428823674,24.9,-18.12,30.7952009248,132.03,38.0514,-3.0318,38.1719904275,6.4414,0.13820000000000002,6.4428823674,31.61,-3.17,31.7685536341,135.27,6.4414,0.13820000000000002,6.4428823674,6.4414,0.13820000000000002,6.4428823674,0.0,0.0,0.0,133.95
2020-04-24 06:30:00,32.0804,-16.2198,35.9476560599,6.5004,0.1202,6.5015112243,25.58,-16.34,30.3534512041,131.39,38.9604,-0.9698,38.9724682334,6.5004,0.1202,6.5015112243,32.46,-1.09,32.4782958297,134.7,6.5004,0.1202,6.5015112243,6.5004,0.1202,6.5015112243,0.0,0.0,0.0,133.18
2020-04-24 07:00:00,32.3798,-15.6282,35.9540273583,6.9598,0.0718,6.9601703485,25.42,-15.7,29.8775233244,131.51,39.2098,-0.2082,39.2103527564,6.9598,0.0718,6.9601703485,32.25,-0.28,32.251215481,134.84,6.9598,0.0718,6.9601703485,6.9598,0.0718,6.9601703485,0.0,0.0,0.0,133.26
2020-04-24 07:30:00,35.9796,-15.065,39.0062282355,7.3596,0.015,7.3596152861,28.62,-15.08,32.3498191649,131.28,43.3396,0.5650000000000001,43.3432826763,7.3596,0.015,7.3596152861,35.98,0.55,35.9842034787,134.63,7.3596,0.015,7.3596152861,7.3596,0.015,7.3596152861,0.0,0.0,0.0,133.03
2020-04-24 08:00:00,39.541,-14.6056,42.1522743439,7.981,-0.0656,7.9812695957,31.56,-14.54,34.7483121892,130.43,47.241,0.9444,47.2504388589,7.981,-0.0656,7.9812695957,39.26,1.01,39.2729894457,133.74,7.981,-0.0656,7.9812695957,7.981,-0.0656,7.9812695957,0.0,0.0,0.0,132.18
2020-04-24 08:30:00,41.9026,-13.3752,43.985496039,9.4426,-0.25520000000000004,9.4460479461,32.46,-13.12,35.0112267709,129.78,49.4026,2.7648,49.4799050706,9.4426,-0.25520000000000004,9.4460479461,39.96,3.02,40.0739566302,133.11,9.4426,-0.25520000000000004,9.4460479461,9.4426,-0.25520000000000004,9.4460479461,0.0,0.0,0.0,131.44
2020-04-24 09:00:00,42.636,-12.8486,44.5299339541,10.975999999999999,-0.4186,10.9839793317,31.66,-12.43,34.0126520577,130.35,49.546,3.6614,49.6811027048,10.975999999999999,-0.4186,10.9839793317,38.57,4.08,38.7851943401,133.76,10.975999999999999,-0.4186,10.9839793317,10.975999999999999,-0.4186,10.9839793317,0.0,0.0,0.0,132.02
2020-04-24 09:30:00,43.5028,-12.2676,45.199420545,12.4028,-0.5676,12.4157809903,31.1,-11.7,33.2280002408,129.54,49.8128,4.1424,49.9847428882,12.4028,-0.5676,12.4157809903,37.41,4.71,37.7053338402,133.1,12.4028,-0.5676,12.4157809903,12.4028,-0.5676,12.4157809903,0.0,0.0,0.0,131.2
2020-04-24 10:00:00,42.779,-12.3804,44.5344489711,13.539,-0.7304,13.5586874424,29.24,-11.65,31.4753887982,129.54,48.419,4.0496,48.588052247,13.539,-0.7304,13.5586874424,34.88,4.78,35.2060051696,133.01,13.539,-0.7304,13.5586874424,13.539,-0.7304,13.5586874424,0.0,0.0,0.0,131.2
2020-04-24 10:30:00,43.7486,-12.2776,45.4387440817,14.6186,-0.9576,14.6499305022,29.13,-11.32,31.2521887234,129.95,48.9986,4.3624,49.1924113631,14.6186,-0.9576,14.6499305022,34.38,5.32,34.7891764777,133.41,14.6186,-0.9576,14.6499305022,14.6186,-0.9576,14.6499305022,0.0,0.0,0.0,131.61
2020-04-24 11:00:00,44.8068,-11.725999999999999,46.3157468065,15.6268,-1.016,15.6597935567,29.18,-10.71,31.0833798034,129.4,49.7568,4.664,49.9749141294,15.6268,-1.016,15.6597935567,34.13,5.68,34.5994118447,132.97,15.6268,-1.016,15.6597935567,15.6268,-1.016,15.6597935567,0.0,0.0,0.0,131.08
2020-04-24 11:30:00,46.405,-5.3946,46.7175099311,16.125,-1.2346,16.1721941047,30.28,-4.16,30.5644237636,132.15,50.215,-14.3346,52.2209439034,16.125,-1.2346,16.1721941047,34.09,-13.1,36.5203792423,132.91,16.125,-1.2346,16.1721941047,16.125,-1.2346,16.1721941047,0.0,0.0,0.0,133.11
2020-04-24 12:00:00,46.7558,-4.3258,46.9554829523,16.535800000000002,-1.2258,16.581172072,30.22,-3.1,30.3785845622,133.35,50.1258,-20.8558,54.2914378082,16.535800000000002,-1.2258,16.581172072,33.59,-19.63,38.9053338246,133.11,16.535800000000002,-1.2258,16.581172072,16.535800000000002,-1.2258,16.581172072,0.0,0.0,0.0,134.15
2020-04-24 12:30:00,47.6956,-3.94,47.8580595027,16.7656,-1.27,16.813632664,30.93,-2.67,31.0450285875,132.96,51.1056,-20.23,54.9639450127,16.7656,-1.27,16.813632664,34.34,-18.96,39.2264859502,132.85,16.7656,-1.27,16.813632664,16.7656,-1.27,16.813632664,0.0,0.0,0.0,133.75
2020-04-24 13:00:00,48.3286,-3.3482,48.4444426245,16.8386,-1.3182,16.8901184484,31.49,-2.03,31.5553640448,132.5,51.8286,-19.3482,55.3222976855,16.8386,-1.3182,16.8901184484,34.99,-18.03,39.3621772772,132.42,16.8386,-1.3182,16.8901184484,16.8386,-1.3182,16.8901184484,0.0,0.0,0.0,133.28
2020-04-24 13:30:00,47.5438,-3.7304,47.6899234912,16.8238,-1.3404,16.8771122708,30.72,-2.39,30.8128301199,133.05,50.8738,-19.9804,54.6567462497,16.8238,-1.3404,16.8771122708,34.05,-18.64,38.8181928997,132.86,16.8238,-1.3404,16.8771122708,16.8238,-1.3404,16.8771122708,0.0,0.0,0.0,133.82
2020-04-24 14:00:00,46.838,-3.6856,46.9827829248,16.668,-1.2656,16.7159794018,30.17,-2.42,30.2669010637,133.2,50.008,-20.0156,53.8648708098,16.668,-1.2656,16.7159794018,33.34,-18.75,38.2507267905,133.05,16.668,-1.2656,16.7159794018,16.668,-1.2656,16.7159794018,0.0,0.0,0.0,133.99
2020-04-24 14:30:00,45.6564,-4.42,45.8698513292,16.5564,-1.26,16.6042759842,29.1,-3.16,29.2710710429,133.14,48.6064,-21.04,52.964740355800004,16.5564,-1.26,16.6042759842,32.05,-19.78,37.6623273312,132.98,16.5564,-1.26,16.6042759842,16.5564,-1.26,16.6042759842,0.0,0.0,0.0,133.99
2020-04-24 15:00:00,43.5514,-5.4052,43.8855400901,16.1514,-1.1152,16.1898546318,27.4,-4.29,27.7338078886,133.35,46.2814,-22.8852,51.630420926,16.1514,-1.1152,16.1898546318,30.13,-21.77,37.1718952974,133.11,16.1514,-1.1152,16.1898546318,16.1514,-1.1152,16.1898546318,0.0,0.0,0.0,134.27
2020-04-24 15:30:00,42.1726,-25.061,49.0569252171,15.3826,-1.021,15.4164465348,26.79,-24.04,35.9948010135,132.21,46.8526,-15.351,49.303339925,15.3826,-1.021,15.4164465348,31.47,-14.33,34.5790370022,133.95,15.3826,-1.021,15.4164465348,15.3826,-1.021,15.4164465348,0.0,0.0,0.0,134.27
2020-04-24 16:00:00,39.9162,-27.9172,48.7100921605,14.7362,-0.9472,14.7666102502,25.18,-26.97,36.8973345921,132.38,44.8062,-14.3972,47.0624577161,14.7362,-0.9472,14.7666102502,30.07,-13.45,32.9409684132,134.39,14.7362,-0.9472,14.7666102502,14.7362,-0.9472,14.7666102502,0.0,0.0,0.0,134.58
2020-04-24 16:30:00,39.41,-28.660800000000002,48.7297604821,13.45,-0.6708000000000001,13.4667172184,25.96,-27.99,38.175407005,132.59,45.13,-15.2308,47.6308111273,13.45,-0.6708000000000001,13.4667172184,31.68,-14.56,34.865685136,134.5,13.45,-0.6708000000000001,13.4667172184,13.45,-0.6708000000000001,13.4667172184,0.0,0.0,0.0,134.77
2020-04-24 17:00:00,40.0172,-28.3666,49.0514045813,12.1772,-0.4466,12.1853867973,27.84,-27.92,39.428314699,132.15,46.7972,-14.906600000000001,49.1139964918,12.1772,-0.4466,12.1853867973,34.62,-14.46,37.5184754488,134.0,12.1772,-0.4466,12.1853867973,12.1772,-0.4466,12.1853867973,0.0,0.0,0.0,134.28
2020-04-24 17:30:00,40.9044,-27.6296,49.361571445,10.9944,-0.1496,10.995417751,29.91,-27.48,40.6172192549,131.74,49.1044,-13.9796,51.0555708569,10.9944,-0.1496,10.995417751,38.11,-13.83,40.5418425827,133.31,10.9944,-0.1496,10.995417751,10.9944,-0.1496,10.995417751,0.0,0.0,0.0,133.8
2020-04-24 18:00:00,42.3238,-27.0916,50.251953564,9.5638,-0.0616,9.5639983793,32.76,-27.03,42.4716199361,131.48,51.5838,-12.8616,53.1630433384,9.5638,-0.0616,9.5639983793,42.02,-12.8,43.9263064689,133.08,9.5638,-0.0616,9.5639983793,9.5638,-0.0616,9.5639983793,0.0,0.0,0.0,133.46
2020-04-24 18:30:00,43.813,-26.6524,51.2828372339,8.943,0.0076,8.9430032293,34.87,-26.66,43.8938777052,131.25,53.643,-12.3524,55.0468276539,8.943,0.0076,8.9430032293,44.7,-12.36,46.3773608563,132.93,8.943,0.0076,8.9430032293,8.943,0.0076,8.9430032293,0.0,0.0,0.0,133.21
2020-04-24 19:00:00,43.7542,-26.6322,51.2221055256,8.3542,0.0178,8.3542189629,35.4,-26.65,44.3100722184,130.93,53.794200000000004,-12.4822,55.2233761235,8.3542,0.0178,8.3542189629,45.44,-12.5,47.1279492446,132.69,8.3542,0.0178,8.3542189629,8.3542,0.0178,8.3542189629,0.0,0.0,0.0,132.87
2020-04-24 19:30:00,43.5374,-26.6794,51.0616840999,7.9674,0.1806,7.9694466005999995,35.57,-26.86,44.5722391181,130.72,53.6774,-12.7094,55.1615093985,7.9674,0.1806,7.9694466005999995,45.71,-12.89,47.4926962806,132.5,7.9674,0.1806,7.9694466005999995,7.9674,0.1806,7.9694466005999995,0.0,0.0,0.0,132.66
2020-04-24 20:00:00,43.4014,-26.4222,50.8115555243,6.5214,0.1678,6.5235584461,36.88,-26.59,45.466058769200004,130.79,53.6814,-12.3822,55.0909392078,6.5214,0.1678,6.5235584461,47.16,-12.55,48.8013124824,132.86,6.5214,0.1678,6.5235584461,6.5214,0.1678,6.5235584461,0.0,0.0,0.0,132.73
2020-04-24 20:30:00,42.9424,-27.0724,50.7638115149,6.3324,0.1476,6.3341199483,36.61,-27.22,45.6203956581,130.83,53.1324,-13.2024,54.7481076889,6.3324,0.1476,6.3341199483,46.8,-13.35,48.6668521686,132.86,6.3324,0.1476,6.3341199483,6.3324,0.1476,6.3341199483,0.0,0.0,0.0,132.79
2020-04-24 21:00:00,42.4222,-27.4452,50.5260532387,6.3422,0.0848,6.3427668947,36.08,-27.53,45.3835575952,130.89,52.5222,-13.6052,54.2557182229,6.3422,0.0848,6.3427668947,46.18,-13.69,48.1664665509,132.82,6.3422,0.0848,6.3427668947,6.3422,0.0848,6.3427668947,0.0,0.0,0.0,132.87
2020-04-24 21:30:00,41.1104,-28.0682,49.7783973165,6.3404,0.0918,6.3410645321,34.77,-28.16,44.7430273898,131.03,50.9304,-14.3882,52.9237748408,6.3404,0.0918,6.3410645321,44.59,-14.48,46.8821767839,132.93,6.3404,0.0918,6.3410645321,6.3404,0.0918,6.3410645321,0.0,0.0,0.0,133.04
2020-04-24 22:00:00,40.24,-28.0894,49.0741479025,6.34,0.1406,6.3415588273,33.9,-28.23,44.1151096564,131.48,49.81,-14.3594,51.8384844335,6.34,0.1406,6.3415588273,43.47,-14.5,45.8245665555,133.46,6.34,0.1406,6.3415588273,6.34,0.1406,6.3415588273,0.0,0.0,0.0,133.54
2020-04-24 22:30:00,38.345,-27.9444,47.4471128348,6.335,0.12560000000000002,6.3362449732,32.01,-28.07,42.5742292943,131.0,47.475,-14.3944,49.6092166473,6.335,0.12560000000000002,6.3362449732,41.14,-14.52,43.6271704331,133.1,6.335,0.12560000000000002,6.3362449732,6.335,0.12560000000000002,6.3362449732,0.0,0.0,0.0,133.05
2020-04-24 23:00:00,37.7092,-28.131,47.0461148836,6.3392,0.099,6.3399729999,31.37,-28.23,42.2020118004,131.4,46.5792,-14.581,48.8080673008,6.3392,0.099,6.3399729999,40.24,-14.68,42.8340985664,133.6,6.3392,0.099,6.3399729999,6.3392,0.099,6.3399729999,0.0,0.0,0.0,133.48
2020-04-24 23:30:00,34.4666,-27.8886,44.3364469203,6.3366,0.1014,6.3374112633,28.13,-27.99,39.6829560391,132.05,42.6466,-14.1886,44.9449536825,6.3366,0.1014,6.3374112633,36.31,-14.29,39.0207662662,134.39,6.3366,0.1014,6.3374112633,6.3366,0.1014,6.3374112633,0.0,0.0,0.0,134.1
2020-04-25 00:00:00,32.4706,-14.24,35.4558523288,6.3406,0.1,6.3413885199,26.13,-14.34,29.8062493447,131.83,39.6906,1.72,39.7278507896,6.3406,0.1,6.3413885199,33.35,1.62,33.3893231438,134.83,6.3406,0.1,6.3413885199,6.3406,0.1,6.3413885199,0.0,0.0,0.0,133.56
2020-04-25 00:30:00,31.5744,-13.8884,34.4939181584,6.3544,0.1516,6.3562081401,25.22,-14.04,28.8646843045,131.11,38.4844,1.8416000000000001,38.5284379896,6.3544,0.1516,6.3562081401,32.13,1.69,32.1744153016,132.92,6.3544,0.1516,6.3562081401,6.3544,0.1516,6.3562081401,0.0,0.0,0.0,132.82
2020-04-25 01:00:00,31.8348,-14.0594,34.8011669258,6.3648,0.1206,6.3659424597,25.47,-14.18,29.1512143829,130.08,38.7148,1.4306,38.7412229466,6.3648,0.1206,6.3659424597,32.35,1.31,32.3765130921,131.89,6.3648,0.1206,6.3659424597,6.3648,0.1206,6.3659424597,0.0,0.0,0.0,131.81
2020-04-25 01:30:00,31.976,-14.0694,34.9344041363,6.346,0.1106,6.3469637119,25.63,-14.18,29.2911129867,129.95,38.866,1.6206,38.8997724975,6.346,0.1106,6.3469637119,32.52,1.51,32.5550380126,131.7,6.346,0.1106,6.3469637119,6.346,0.1106,6.3469637119,0.0,0.0,0.0,131.65
2020-04-25 02:00:00,32.5082,-15.1678,35.8726249957,6.3382,0.1322,6.3395785412,26.17,-15.3,30.3143348929,130.3,39.5482,0.4022,39.5502451077,6.3382,0.1322,6.3395785412,33.21,0.27,33.2110975428,131.96,6.3382,0.1322,6.3395785412,6.3382,0.1322,6.3395785412,0.0,0.0,0.0,132.04
2020-04-25 02:30:00,34.0658,-16.0818,37.6709838056,6.3658,0.1082,6.3667194755,27.7,-16.19,32.0843591178,131.28,41.3758,-0.6118,41.380322919,6.3658,0.1082,6.3667194755,35.01,-0.72,35.0174028163,132.79,6.3658,0.1082,6.3667194755,6.3658,0.1082,6.3667194755,0.0,0.0,0.0,133.11
2020-04-25 03:00:00,33.6538,-16.1158,37.3134997565,6.4338,0.1442,6.4354157659,27.22,-16.26,31.7067185309,131.36,40.8038,-0.8658,40.8129845035,6.4338,0.1442,6.4354157659,34.37,-1.01,34.3848367744,132.96,6.4338,0.1442,6.4354157659,6.4338,0.1442,6.4354157659,0.0,0.0,0.0,133.25
2020-04-25 03:30:00,32.607,-16.7452,36.655397584,6.467,0.1148,6.4680188652,26.14,-16.86,31.1056136413,131.69,39.547,-1.5652,39.5779617974,6.467,0.1148,6.4680188652,33.08,-1.6800000000000002,33.1226327456,133.19,6.467,0.1148,6.4680188652,6.467,0.1148,6.4680188652,0.0,0.0,0.0,133.6
2020-04-25 04:00:00,33.032,-16.0352,36.7183967929,6.472,0.1048,6.4728484487,26.56,-16.14,31.0794658899,131.42,40.022,-0.7552,40.029124535,6.472,0.1048,6.4728484487,33.55,-0.86,33.5610205447,133.02,6.472,0.1048,6.4728484487,6.472,0.1048,6.4728484487,0.0,0.0,0.0,133.34
2020-04-25 04:30:00,32.5516,-16.677599999999998,36.5752512544,6.4816,0.1124,6.4825745133,26.07,-16.79,31.0088535744,132.06,39.4616,-1.3876,39.4859887596,6.4816,0.1124,6.4825745133,32.98,-1.5,33.01409396,133.56,6.4816,0.1124,6.4825745133,6.4816,0.1124,6.4825745133,0.0,0.0,0.0,133.98
2020-04-25 05:00:00,32.4002,-16.6458,36.4260293977,6.4202,0.1042,6.4210455286,25.98,-16.75,30.911533446299998,131.81,39.2502,-1.4158,39.2757264692,6.4202,0.1042,6.4210455286,32.83,-1.52,32.8651684919,133.35,6.4202,0.1042,6.4210455286,6.4202,0.1042,6.4210455286,0.0,0.0,0.0,133.72
2020-04-25 05:30:00,32.5656,-16.5642,36.5361605126,6.4456,0.1158,6.4466401327,26.12,-16.68,30.9915601414,132.0,39.5056,-1.2242,39.5245632107,6.4456,0.1158,6.4466401327,33.06,-1.34,33.0871455402,133.46,6.4456,0.1158,6.4466401327,6.4456,0.1158,6.4466401327,0.0,0.0,0.0,133.89
2020-04-25 06:00:00,32.4158,-16.5762,36.4081652391,6.4458,0.11380000000000001,6.4468044858999995,25.97,-16.69,30.8706494911,131.72,39.3458,-1.3562,39.3691663117,6.4458,0.11380000000000001,6.4468044858999995,32.9,-1.47,32.9328240514,133.27,6.4458,0.11380000000000001,6.4468044858999995,6.4458,0.11380000000000001,6.4468044858999995,0.0,0.0,0.0,133.6
2020-04-25 06:30:00,33.201,-15.8416,36.7867189562,6.481,0.1384,6.4824775788,26.72,-15.98,31.1338850772,131.44,40.271,-0.48160000000000003,40.2738796189,6.481,0.1384,6.4824775788,33.79,-0.62,33.7956875947,133.0,6.481,0.1384,6.4824775788,6.481,0.1384,6.4824775788,0.0,0.0,0.0,133.25
2020-04-25 07:00:00,33.368,-15.9826,36.9982016693,6.668,0.1174,6.6690334202,26.7,-16.1,31.1785182457,131.76,40.428,-0.5326000000000001,40.4315080941,6.668,0.1174,6.6690334202,33.76,-0.65,33.7662568254,133.31,6.668,0.1174,6.6690334202,6.668,0.1174,6.6690334202,0.0,0.0,0.0,133.58
2020-04-25 07:30:00,33.456,-17.1216,37.5826172926,7.016,0.0184,7.0160241277,26.44,-17.14,31.5095731485,131.98,40.456,-1.8115999999999999,40.4965409703,7.016,0.0184,7.0160241277,33.44,-1.83,33.4900358316,133.37,7.016,0.0184,7.0160241277,7.016,0.0184,7.0160241277,0.0,0.0,0.0,133.8
2020-04-25 08:00:00,35.511,-15.796,38.8657270227,7.621,0.004,7.6210010497,27.89,-15.8,32.0545176223,131.78,42.671,-0.146,42.6712497708,7.621,0.004,7.6210010497,35.05,-0.15,35.0503209686,133.24,7.621,0.004,7.6210010497,7.621,0.004,7.6210010497,0.0,0.0,0.0,133.56
2020-04-25 08:30:00,36.874,-15.4532,39.9811613918,8.924,-0.2232,8.9267908142,27.95,-15.23,31.8301021048,131.07,43.664,0.0268,43.6640082246,8.924,-0.2232,8.9267908142,34.74,0.25,34.7408995278,132.52,8.924,-0.2232,8.9267908142,8.924,-0.2232,8.9267908142,0.0,0.0,0.0,132.82
2020-04-25 09:00:00,39.0178,-14.3722,41.5806307032,10.2478,-0.3022,10.2522548583,28.77,-14.07,32.0262048954,131.07,45.6678,1.3878,45.6888820796,10.2478,-0.3022,10.2522548583,35.42,1.69,35.460294697,132.4,10.2478,-0.3022,10.2522548583,10.2478,-0.3022,10.2522548583,0.0,0.0,0.0,132.79
2020-04-25 09:30:00,40.626,-13.238,42.7284041359,11.556000000000001,-0.418,11.5635574111,29.07,-12.82,31.7713282694,130.41,46.806,2.682,46.8827767949,11.556000000000001,-0.418,11.5635574111,35.25,3.1,35.3860495111,131.79,11.556000000000001,-0.418,11.5635574111,11.556000000000001,-0.418,11.5635574111,0.0,0.0,0.0,132.07
2020-04-25 10:00:00,41.1672,-12.6808,43.075991509,13.3272,-0.6608,13.3435721035,27.84,-12.02,30.3240168843,130.09,46.5672,3.3192,46.6853425015,13.3272,-0.6608,13.3435721035,33.24,3.98,33.4774252295,131.41,13.3272,-0.6608,13.3435721035,13.3272,-0.6608,13.3435721035,0.0,0.0,0.0,131.76
2020-04-25 10:30:00,41.3954,-12.5336,43.2512458794,14.5154,-0.8836,14.5422689468,26.88,-11.65,29.2960219142,130.52,46.3254,3.6664,46.4702611798,14.5154,-0.8836,14.5422689468,31.81,4.55,32.1337610622,132.01,14.5154,-0.8836,14.5422689468,14.5154,-0.8836,14.5422689468,0.0,0.0,0.0,132.17
2020-04-25 11:00:00,41.1662,-11.9286,42.8596257613,15.4362,-1.0586,15.4724563144,25.73,-10.87,27.9318778459,130.23,45.6062,4.2714,45.8057893328,15.4362,-1.0586,15.4724563144,30.17,5.33,30.6371963469,131.85,15.4362,-1.0586,15.4724563144,15.4362,-1.0586,15.4724563144,0.0,0.0,0.0,131.89
2020-04-25 11:30:00,40.882,-12.216,42.6681213554,16.062,-1.156,16.1035455723,24.82,-11.06,27.172706895,130.08,44.912,3.7439999999999998,45.0677853905,16.062,-1.156,16.1035455723,28.85,4.9,29.263159433,131.63,16.062,-1.156,16.1035455723,16.062,-1.156,16.1035455723,0.0,0.0,0.0,131.75
2020-04-25 12:00:00,41.2428,-12.179,43.0034486157,16.5228,-1.229,16.5684447321,24.72,-10.95,27.0366584474,130.08,45.2328,3.911,45.4015651365,16.5228,-1.229,16.5684447321,28.71,5.14,29.1664824756,131.63,16.5228,-1.229,16.5684447321,16.5228,-1.229,16.5684447321,0.0,0.0,0.0,131.79
2020-04-25 12:30:00,40.0936,-13.3378,42.2539189875,16.773600000000002,-1.2678,16.8214438679,23.32,-12.07,26.2584710141,130.44,43.8236,2.6122,43.9013838711,16.773600000000002,-1.2678,16.8214438679,27.05,3.88,27.3268530936,131.82,16.773600000000002,-1.2678,16.8214438679,16.773600000000002,-1.2678,16.8214438679,0.0,0.0,0.0,132.17
2020-04-25 13:00:00,39.5052,-13.3436,41.6978715044,16.8952,-1.2736,16.9431354831,22.61,-12.07,25.6300019508,130.22,43.0552,2.5164,43.1286739421,16.8952,-1.2736,16.9431354831,26.16,3.79,26.4331174855,131.63,16.8952,-1.2736,16.9431354831,16.8952,-1.2736,16.9431354831,0.0,0.0,0.0,131.95
2020-04-25 13:30:00,39.713,-13.0636,41.8064589981,16.923000000000002,-1.3136,16.9739056778,22.79,-11.75,25.6407215187,130.48,43.233,2.9264,43.331929405,16.923000000000002,-1.3136,16.9739056778,26.31,4.24,26.6494596568,131.97,16.923000000000002,-1.3136,16.9739056778,16.923000000000002,-1.3136,16.9739056778,0.0,0.0,0.0,132.22
2020-04-25 14:00:00,38.8072,-13.4558,41.0738033968,16.8572,-1.3158,16.9084748419,21.95,-12.14,25.0835025465,131.08,42.1372,2.5442,42.2139381897,16.8572,-1.3158,16.9084748419,25.28,3.86,25.5729935674,132.53,16.8572,-1.3158,16.9084748419,16.8572,-1.3158,16.9084748419,0.0,0.0,0.0,132.84
2020-04-25 14:30:00,38.6488,-13.8874,41.068109528,16.2888,-1.2174,16.3342299543,22.36,-12.67,25.7001653691,130.61,42.2788,1.8926,42.3211396846,16.2888,-1.2174,16.3342299543,25.99,3.11,26.1754121267,132.05,16.2888,-1.2174,16.3342299543,16.2888,-1.2174,16.3342299543,0.0,0.0,0.0,132.37
2020-04-25 15:00:00,38.2422,-14.1068,40.7611048314,15.6522,-1.1268,15.6927066843,22.59,-12.98,26.053569813,130.97,42.0922,1.7032,42.1266446691,15.6522,-1.1268,15.6927066843,26.44,2.83,26.5910229213,132.4,15.6522,-1.1268,15.6927066843,15.6522,-1.1268,15.6927066843,0.0,0.0,0.0,132.75
2020-04-25 15:30:00,38.179,-14.1878,40.7299608377,15.349,-1.0578,15.3854067818,22.83,-13.13,26.3363968682,130.97,42.049,1.5622,42.0780093379,15.349,-1.0578,15.3854067818,26.7,2.62,26.8282388539,132.4,15.349,-1.0578,15.3854067818,15.349,-1.0578,15.3854067818,0.0,0.0,0.0,132.71
2020-04-25 16:00:00,38.43,-14.1106,40.9386606078,15.16,-0.9806,15.1916811565,23.27,-13.13,26.7187162865,130.35,42.38,1.5394,42.4079491647,15.16,-0.9806,15.1916811565,27.22,2.52,27.3364006409,131.82,15.16,-0.9806,15.1916811565,15.16,-0.9806,15.1916811565,0.0,0.0,0.0,132.1
2020-04-25 16:30:00,38.3276,-13.7242,40.7106692085,14.2676,-0.8042,14.2902465829,24.06,-12.92,27.3095221489,130.17,42.8576,1.9658,42.9026601436,14.2676,-0.8042,14.2902465829,28.59,2.77,28.7238750868,131.65,14.2676,-0.8042,14.2902465829,14.2676,-0.8042,14.2902465829,0.0,0.0,0.0,131.88
2020-04-25 17:00:00,38.3506,-13.517,40.6629783631,13.3206,-0.677,13.337792672,25.03,-12.84,28.1312370862,130.51,43.6106,2.333,43.6729586971,13.3206,-0.677,13.337792672,30.29,3.01,30.4391885569,131.96,13.3206,-0.677,13.337792672,13.3206,-0.677,13.337792672,0.0,0.0,0.0,132.19
2020-04-25 17:30:00,38.2442,-14.2742,40.8212153087,12.0642,-0.5042,12.0747314372,26.18,-13.77,29.5804885017,130.69,44.3642,1.4958,44.3894093144,12.0642,-0.5042,12.0747314372,32.3,2.0,32.3618602679,131.96,12.0642,-0.5042,12.0747314372,12.0642,-0.5042,12.0747314372,0.0,0.0,0.0,132.38
2020-04-25 18:00:00,37.6862,-9.6538,38.9030271943,10.6662,-0.4038,10.6738407745,27.02,-9.25,28.55946253,130.72,44.0262,-3.0038,44.1285519917,10.6662,-0.4038,10.6738407745,33.36,-2.6,33.4611655505,132.02,10.6662,-0.4038,10.6738407745,10.6662,-0.4038,10.6738407745,0.0,0.0,0.0,132.0
2020-04-25 18:30:00,37.5984,0.7694000000000001,37.6062715371,9.2984,-0.2006,9.3005635808,28.3,0.97,28.3166187953,131.5,43.5284,-14.0406,45.7368566358,9.2984,-0.2006,9.3005635808,34.23,-13.84,36.9220598017,132.67,9.2984,-0.2006,9.3005635808,9.2984,-0.2006,9.3005635808,0.0,0.0,0.0,131.93
2020-04-25 19:00:00,37.8,0.967,37.8123668791,8.04,-0.083,8.040428409,29.76,1.05,29.7785174245,131.14,44.42,-13.753,46.50033773,8.04,-0.083,8.040428409,36.38,-13.67,38.8635214565,132.33,8.04,-0.083,8.040428409,8.04,-0.083,8.040428409,0.0,0.0,0.0,131.56
2020-04-25 19:30:00,38.1004,0.9318000000000001,38.1117925503,7.1304,-0.038200000000000005,7.1305023245,30.97,0.97,30.9851867834,131.43,45.2504,-13.8282,47.3161475122,7.1304,-0.038200000000000005,7.1305023245,38.12,-13.79,40.5376183316,132.63,7.1304,-0.038200000000000005,7.1305023245,7.1304,-0.038200000000000005,7.1305023245,0.0,0.0,0.0,131.81
2020-04-25 20:00:00,37.3488,0.33280000000000004,37.3502826934,6.6188,0.1028,6.6195982718,30.73,0.23,30.730860710400002,131.56,44.5288,-14.7272,46.9010069112,6.6188,0.1028,6.6195982718,37.91,-14.83,40.7074563195,132.72,6.6188,0.1028,6.6195982718,6.6188,0.1028,6.6195982718,0.0,0.0,0.0,131.98
2020-04-25 20:30:00,37.3232,0.437,37.3257582273,6.3832,0.137,6.3846700181,30.94,0.30000000000000004,30.9414543937,131.89,44.6132,-14.713,46.976696172,6.3832,0.137,6.3846700181,38.23,-14.85,41.0128687121,133.06,6.3832,0.137,6.3846700181,6.3832,0.137,6.3846700181,0.0,0.0,0.0,132.3
2020-04-25 21:00:00,37.9548,0.3876,37.9567790625,6.3348,0.15760000000000002,6.3367601185,31.62,0.23,31.6208364848,131.44,45.4448,-14.6624,47.7516054264,6.3348,0.15760000000000002,6.3367601185,39.11,-14.82,41.8237313017,132.66,6.3348,0.15760000000000002,6.3367601185,6.3348,0.15760000000000002,6.3367601185,0.0,0.0,0.0,131.89
2020-04-25 21:30:00,36.6964,0.5898,36.701139451,6.3364,0.0998,6.3371858897,30.36,0.49,30.3639539586,131.72,43.9364,-14.520199999999999,46.2735718634,6.3364,0.0998,6.3371858897,37.6,-14.62,40.3423400412,132.9,6.3364,0.0998,6.3371858897,6.3364,0.0998,6.3371858897,0.0,0.0,0.0,132.15
2020-04-25 22:00:00,35.2694,0.406,35.2717367358,6.3394,0.106,6.3402861418,28.93,0.30000000000000004,28.9315554369,131.85,42.1294,-14.854,44.671329288,6.3394,0.106,6.3402861418,35.79,-14.96,38.790794011,133.07,6.3394,0.106,6.3402861418,6.3394,0.106,6.3402861418,0.0,0.0,0.0,132.32
2020-04-25 22:30:00,34.0358,0.4174,34.0383593083,6.3358,0.1574,6.3377548391000005,27.7,0.26,27.7012201897,131.58,40.5258,-15.2126,43.2869918613,6.3358,0.1574,6.3377548391000005,34.19,-15.37,37.4859040174,133.13,6.3358,0.1574,6.3377548391000005,6.3358,0.1574,6.3377548391000005,0.0,0.0,0.0,132.14
2020-04-25 23:00:00,33.926,0.2902,33.9272411498,6.336,0.10020000000000001,6.3367922516,27.59,0.19,27.5906542148,131.45,40.216,-15.5398,43.1139425249,6.336,0.10020000000000001,6.3367922516,33.88,-15.64,37.315733947,133.13,6.336,0.10020000000000001,6.3367922516,6.336,0.10020000000000001,6.3367922516,0.0,0.0,0.0,132.03
2020-04-25 23:30:00,33.6892,-0.027800000000000002,33.6892114701,6.3392,0.1022,6.340023776,27.35,-0.13,27.3503089562,132.42,39.7792,-16.2778,42.9808274173,6.3392,0.1022,6.340023776,33.44,-16.38,37.2362457828,134.09,6.3392,0.1022,6.340023776,6.3392,0.1022,6.340023776,0.0,0.0,0.0,133.01
2020-04-26 00:00:00,34.768,-20.525,40.3743662365,6.338,0.185,6.3406994094,28.43,-20.71,35.1734132549,132.13,42.598,-11.255,44.0597847135,6.338,0.185,6.3406994094,36.26,-11.44,38.0218516119,134.86,6.338,0.185,6.3406994094,6.338,0.185,6.3406994094,0.0,0.0,0.0,133.96
2020-04-26 00:30:00,32.9594,-23.9974,40.7700534108,6.3394,0.1326,6.3407866326,26.62,-24.13,35.9288366079,132.45,40.4294,-13.0774,42.4918200966,6.3394,0.1326,6.3407866326,34.09,-13.21,36.5599808534,133.21,6.3394,0.1326,6.3407866326,6.3394,0.1326,6.3407866326,0.0,0.0,0.0,134.43
2020-04-26 01:00:00,32.669,-9.8666,34.1264319342,6.339,0.1134,6.3400142397,26.33,-9.98,28.1579349385,130.5,37.489,-27.2166,46.326757242,6.339,0.1134,6.3400142397,31.15,-27.33,41.439732142,132.71,6.339,0.1134,6.3400142397,6.339,0.1134,6.3400142397,0.0,0.0,0.0,131.34
2020-04-26 01:30:00,33.0706,-9.4098,34.3832651213,6.3406,0.17020000000000002,6.3428839182,26.73,-9.58,28.394881581,130.77,37.9406,-26.6298,46.3533750271,6.3406,0.17020000000000002,6.3428839182,31.6,-26.8,41.4342853203,132.99,6.3406,0.17020000000000002,6.3428839182,6.3406,0.17020000000000002,6.3428839182,0.0,0.0,0.0,131.58
2020-04-26 02:00:00,32.879,-9.5186,34.2291160704,6.339,0.1414,6.3405768633,26.54,-9.66,28.243356741,130.68,37.709,-26.7386,46.2268472963,6.339,0.1414,6.3405768633,31.37,-26.88,41.3111522473,132.92,6.339,0.1414,6.3405768633,6.339,0.1414,6.3405768633,0.0,0.0,0.0,131.5
2020-04-26 02:30:00,32.5014,-9.3468,33.8186882093,6.3414,0.1332,6.3427987671,26.16,-9.48,27.8247371955,130.8,37.2514,-26.5968,45.7717879507,6.3414,0.1332,6.3427987671,30.91,-26.73,40.8646668896,133.02,6.3414,0.1332,6.3427987671,6.3414,0.1332,6.3427987671,0.0,0.0,0.0,131.61
2020-04-26 03:00:00,31.9406,-9.2766,33.260445516,6.3406,0.12340000000000001,6.3418006843,25.6,-9.4,27.2712302619,130.8,36.5406,-26.5666,45.1774244941,6.3406,0.12340000000000001,6.3418006843,30.2,-26.69,40.3037975878,133.05,6.3406,0.12340000000000001,6.3418006843,6.3406,0.12340000000000001,6.3418006843,0.0,0.0,0.0,131.61
2020-04-26 03:30:00,31.7452,-9.17,33.0431025032,6.3452,0.15,6.3469727461,25.4,-9.32,27.0559124777,131.08,36.2552,-26.52,44.9193714008,6.3452,0.15,6.3469727461,29.91,-26.67,40.0736447057,133.32,6.3452,0.15,6.3469727461,6.3452,0.15,6.3469727461,0.0,0.0,0.0,131.89
2020-04-26 04:00:00,31.2338,-9.3848,32.6132600867,6.3538,0.11520000000000001,6.3548442529999996,24.88,-9.5,26.6320183238,131.3,35.6638,-26.8148,44.6199521456,6.3538,0.11520000000000001,6.3548442529999996,29.31,-26.93,39.8032787594,133.56,6.3538,0.11520000000000001,6.3548442529999996,6.3538,0.11520000000000001,6.3548442529999996,0.0,0.0,0.0,132.13
2020-04-26 04:30:00,30.6666,-9.5034,32.10537287,6.3466000000000005,0.11660000000000001,6.3476709997,24.32,-9.62,26.1535236632,131.47,34.9866,-27.5134,44.5089806569,6.3466000000000005,0.11660000000000001,6.3476709997,28.64,-27.63,39.7953075123,133.72,6.3466000000000005,0.11660000000000001,6.3476709997,6.3466000000000005,0.11660000000000001,6.3476709997,0.0,0.0,0.0,132.37
2020-04-26 05:00:00,30.5586,-9.3292,31.9509312321,6.3486,0.11080000000000001,6.3495668041,24.21,-9.44,25.9853362495,131.52,34.8586,-27.3292,44.2945500779,6.3486,0.11080000000000001,6.3495668041,28.51,-27.44,39.5698584784,133.78,6.3486,0.11080000000000001,6.3495668041,6.3486,0.11080000000000001,6.3495668041,0.0,0.0,0.0,132.41
2020-04-26 05:30:00,30.5518,-9.4204,31.9711810761,6.3418,0.1296,6.3431241041,24.21,-9.55,26.0254990346,131.52,34.8818,-27.3904,44.3505804178,6.3418,0.1296,6.3431241041,28.54,-27.52,39.6469670971,133.78,6.3418,0.1296,6.3431241041,6.3418,0.1296,6.3431241041,0.0,0.0,0.0,132.41
2020-04-26 06:00:00,29.437,-10.1504,31.1378802933,6.347,0.11960000000000001,6.3481267442,23.09,-10.27,25.2709517035,131.8,33.607,-28.3304,43.9549998653,6.347,0.11960000000000001,6.3481267442,27.26,-28.45,39.4019047763,134.02,6.347,0.11960000000000001,6.3481267442,6.347,0.11960000000000001,6.3481267442,0.0,0.0,0.0,132.71
2020-04-26 06:30:00,29.7498,-9.8734,31.3454083974,6.4498,0.1466,6.4514658489,23.3,-10.02,25.3631701489,131.42,33.9498,-27.9334,43.9643464139,6.4498,0.1466,6.4514658489,27.5,-28.08,39.303134735,133.67,6.4498,0.1466,6.4514658489,6.4498,0.1466,6.4514658489,0.0,0.0,0.0,132.31
2020-04-26 07:00:00,30.015,-10.1226,31.6759728463,6.775,0.0374,6.7751032287,23.24,-10.16,25.3638167475,131.83,34.165,-28.2326,44.3207279697,6.775,0.0374,6.7751032287,27.39,-28.27,39.3624821372,134.02,6.775,0.0374,6.7751032287,6.775,0.0374,6.7751032287,0.0,0.0,0.0,132.71
2020-04-26 07:30:00,30.734,-9.6694,32.2191876428,7.404,-0.0094,7.404005967,23.33,-9.66,25.2508316695,131.22,34.734,-27.5294,44.3206342504,7.404,-0.0094,7.404005967,27.33,-27.52,38.7850396416,133.47,7.404,-0.0094,7.404005967,7.404,-0.0094,7.404005967,0.0,0.0,0.0,132.08
2020-04-26 08:00:00,31.4586,-9.556000000000001,32.8779660253,8.4486,-0.096,8.4491453982,23.01,-9.46,24.8787399199,131.9,35.1886,-27.516,44.6695402479,8.4486,-0.096,8.4491453982,26.74,-27.42,38.2999216709,134.03,8.4486,-0.096,8.4491453982,8.4486,-0.096,8.4491453982,0.0,0.0,0.0,132.74
2020-04-26 08:30:00,32.62,-9.1656,33.8832203806,9.79,-0.2856,9.7941649649,22.83,-8.88,24.4961894996,131.73,35.98,-26.9456,44.9513710509,9.79,-0.2856,9.7941649649,26.19,-26.66,37.3720711227,133.86,9.79,-0.2856,9.7941649649,9.79,-0.2856,9.7941649649,0.0,0.0,0.0,132.54
2020-04-26 09:00:00,34.2738,-8.425,35.2941070356,11.1638,-0.395,11.1707858023,23.11,-8.03,24.4653428343,130.89,37.2938,-25.865,45.3853031657,11.1638,-0.395,11.1707858023,26.13,-25.47,36.4896944356,133.16,11.1638,-0.395,11.1707858023,11.1638,-0.395,11.1707858023,0.0,0.0,0.0,131.64
2020-04-26 09:30:00,36.4582,-7.3914,37.1999078117,12.5282,-0.5914,12.5421509001,23.93,-6.8,24.8773973719,131.15,39.2182,-24.5614,46.2745024954,12.5282,-0.5914,12.5421509001,26.69,-23.97,35.8736254092,133.52,12.5282,-0.5914,12.5421509001,12.5282,-0.5914,12.5421509001,0.0,0.0,0.0,131.89
2020-04-26 10:00:00,37.1466,-6.7294,37.7512213832,13.7066,-0.7294,13.7259938773,23.44,-6.0,24.1957351614,131.04,39.5166,-23.6694,46.063023912,13.7066,-0.7294,13.7259938773,25.81,-22.94,34.5311410179,133.42,13.7066,-0.7294,13.7259938773,13.7066,-0.7294,13.7259938773,0.0,0.0,0.0,131.76
2020-04-26 10:30:00,37.5224,-6.318,38.0505929751,14.7324,-0.868,14.7579481555,22.79,-5.45,23.4325969538,130.66,39.4724,-22.658,45.5132434107,14.7324,-0.868,14.7579481555,24.74,-21.79,32.9677372593,133.01,14.7324,-0.868,14.7579481555,14.7324,-0.868,14.7579481555,0.0,0.0,0.0,131.36
2020-04-26 11:00:00,37.4448,-6.501,38.0049476784,15.5848,-1.031,15.618865261,21.86,-5.47,22.5339854442,130.06,38.9848,-22.601,45.0623993152,15.5848,-1.031,15.618865261,23.4,-21.57,31.8249100549,132.42,15.5848,-1.031,15.618865261,15.5848,-1.031,15.618865261,0.0,0.0,0.0,130.74
2020-04-26 11:30:00,38.5796,-8.1754,39.436311964,16.1996,-1.1554,16.2407508854,22.38,-7.02,23.4551657423,130.25,40.7796,-14.6954,43.3466325949,16.1996,-1.1554,16.2407508854,24.58,-13.54,28.0625729398,132.36,16.1996,-1.1554,16.2407508854,16.1996,-1.1554,16.2407508854,0.0,0.0,0.0,131.23
2020-04-26 12:00:00,36.9746,-17.5946,40.9474174316,16.6146,-1.2146,16.658937130600002,20.36,-16.38,26.131092591,131.18,41.6646,14.7754,44.2069150509,16.6146,-1.2146,16.658937130600002,25.05,15.99,29.718388247,132.31,16.6146,-1.2146,16.658937130600002,16.6146,-1.2146,16.658937130600002,0.0,0.0,0.0,133.36
2020-04-26 12:30:00,35.638,-17.5986,39.7464182784,16.818,-1.2486,16.8642855158,18.82,-16.35,24.9302005608,131.25,40.038,14.8014,42.6863313715,16.818,-1.2486,16.8642855158,23.22,16.05,28.2271305662,132.31,16.818,-1.2486,16.8642855158,16.818,-1.2486,16.8642855158,0.0,0.0,0.0,133.41
2020-04-26 13:00:00,34.6736,-17.1376,38.6775887397,16.7136,-1.2876,16.7631243723,17.96,-15.85,23.9537909317,131.25,38.9736,15.3224,41.8774096467,16.7136,-1.2876,16.7631243723,22.26,16.61,27.7740832432,132.34,16.7136,-1.2876,16.7631243723,16.7136,-1.2876,16.7631243723,0.0,0.0,0.0,133.37
2020-04-26 13:30:00,34.8046,-16.8292,38.6598260963,16.3946,-1.1892,16.4376733694,18.41,-15.64,24.1565249984,131.35,39.3446,15.7108,42.3653960893,16.3946,-1.1892,16.4376733694,22.95,16.9,28.5010964701,132.51,16.3946,-1.1892,16.4376733694,16.3946,-1.1892,16.4376733694,0.0,0.0,0.0,133.51
2020-04-26 14:00:00,33.437,-17.3278,37.6601330566,13.777,-0.7778,13.7989384316,19.66,-16.55,25.6986011292,131.62,39.547,15.3522,42.4223438042,13.777,-0.7778,13.7989384316,25.77,16.13,30.4018058674,132.74,13.777,-0.7778,13.7989384316,13.777,-0.7778,13.7989384316,0.0,0.0,0.0,133.78
2020-04-26 14:30:00,34.3068,-17.7944,38.6470852407,11.3168,-0.46440000000000003,11.3263246289,22.99,-17.33,28.7900850989,131.65,41.5868,14.9756,44.2010240786,11.3168,-0.46440000000000003,11.3263246289,30.27,15.44,33.9803840473,132.74,11.3168,-0.46440000000000003,11.3263246289,11.3168,-0.46440000000000003,11.3263246289,0.0,0.0,0.0,133.78
2020-04-26 15:00:00,33.7236,-17.7576,38.113167734,12.2336,-0.6476000000000001,12.2507287424,21.49,-17.11,27.469477607,131.88,40.1036,15.1324,42.8636006738,12.2336,-0.6476000000000001,12.2507287424,27.87,15.78,32.0272587025,133.02,12.2336,-0.6476000000000001,12.2507287424,12.2336,-0.6476000000000001,12.2507287424,0.0,0.0,0.0,134.03
2020-04-26 15:30:00,32.8918,-18.064,37.5257058993,13.5318,-0.774,13.553917782,19.36,-17.29,25.9567659773,131.85,38.4118,14.676,41.1199629771,13.5318,-0.774,13.553917782,24.88,15.45,29.2868041957,133.02,13.5318,-0.774,13.553917782,13.5318,-0.774,13.553917782,0.0,0.0,0.0,133.99
2020-04-26 16:00:00,31.2812,-18.1288,36.1547626583,12.8712,-0.6988000000000001,12.8901555801,18.41,-17.43,25.3521793935,132.02,36.8912,14.6212,39.6829954373,12.8712,-0.6988000000000001,12.8901555801,24.02,15.32,28.4896963831,133.13,12.8712,-0.6988000000000001,12.8901555801,12.8712,-0.6988000000000001,12.8901555801,0.0,0.0,0.0,134.14
2020-04-26 16:30:00,33.197,-18.0418,37.7828976687,12.697,-0.6118,12.7117311268,20.5,-17.43,26.908268246,131.61,39.257,14.5882,41.8799191527,12.697,-0.6118,12.7117311268,26.56,15.2,30.6018561529,132.75,12.697,-0.6118,12.7117311268,12.697,-0.6118,12.7117311268,0.0,0.0,0.0,133.69
2020-04-26 17:00:00,34.3632,-17.679,38.6442305557,11.3532,-0.489,11.363726116,23.01,-17.19,28.7220507624,131.23,41.5032,14.911,44.1004935487,11.3532,-0.489,11.363726116,30.15,15.4,33.8553171599,132.32,11.3532,-0.489,11.363726116,11.3532,-0.489,11.363726116,0.0,0.0,0.0,133.26
2020-04-26 17:30:00,38.5918,6.0228,39.0589445208,9.8818,-0.2972,9.886268208,28.71,6.32,29.3973893399,131.0,45.4818,7.2028,46.048609741,9.8818,-0.2972,9.886268208,35.6,7.5,36.3814513179,132.68,9.8818,-0.2972,9.886268208,9.8818,-0.2972,9.886268208,0.0,0.0,0.0,131.6
2020-04-26 18:00:00,39.9712,14.9922,42.6903137758,10.3312,-0.3478,10.3370526883,29.64,15.34,33.3743194687,131.52,46.1312,3.6422,46.2747580683,10.3312,-0.3478,10.3370526883,35.8,3.99,36.0216615386,132.55,10.3312,-0.3478,10.3370526883,10.3312,-0.3478,10.3370526883,0.0,0.0,0.0,131.56
2020-04-26 18:30:00,40.4138,15.1716,43.1677272624,9.6838,-0.1384,9.6847889497,30.73,15.31,34.33262297,131.7,47.4038,3.8416,47.5592067322,9.6838,-0.1384,9.6847889497,37.72,3.98,37.9293922967,132.43,9.6838,-0.1384,9.6847889497,9.6838,-0.1384,9.6847889497,0.0,0.0,0.0,131.7
2020-04-26 19:00:00,40.2794,14.463,42.7972946967,8.2394,0.013000000000000001,8.2394102556,32.04,14.45,35.1477467272,131.49,47.9994,2.983,48.092002343,8.2394,0.013000000000000001,8.2394102556,39.76,2.9699999999999998,39.8707725032,132.21,8.2394,0.013000000000000001,8.2394102556,8.2394,0.013000000000000001,8.2394102556,0.0,0.0,0.0,131.5
2020-04-26 19:30:00,38.6514,14.1672,41.1660087669,7.3714,-0.06280000000000001,7.3716675047,31.28,14.23,34.3646809966,131.21,46.0814,2.5872,46.1539708996,7.3714,-0.06280000000000001,7.3716675047,38.71,2.65,38.8006005108,132.1,7.3714,-0.06280000000000001,7.3716675047,7.3714,-0.06280000000000001,7.3716675047,0.0,0.0,0.0,131.24
2020-04-26 20:00:00,38.1164,14.4646,40.7686718219,6.9364,0.0246,6.9364436219000005,31.18,14.44,34.3614027653,131.56,45.6364,2.8546,45.7255918072,6.9364,0.0246,6.9364436219000005,38.7,2.83,38.8033361968,132.47,6.9364,0.0246,6.9364436219000005,6.9364,0.0246,6.9364436219000005,0.0,0.0,0.0,131.57
2020-04-26 20:30:00,37.9342,14.2632,40.5270576761,6.4442,0.1332,6.4455764583,31.49,14.13,34.5148808487,131.24,45.6742,2.6332,45.7500413976,6.4442,0.1332,6.4455764583,39.23,2.5,39.3095777133,132.17,6.4442,0.1332,6.4455764583,6.4442,0.1332,6.4455764583,0.0,0.0,0.0,131.28
2020-04-26 21:00:00,37.485,14.0108,40.0178427909,6.365,0.1608,6.3670308339,31.12,13.85,34.0628375213,131.24,45.235,2.3008,45.2934753098,6.365,0.1608,6.3670308339,38.87,2.14,38.9288646123,132.14,6.365,0.1608,6.3670308339,6.365,0.1608,6.3670308339,0.0,0.0,0.0,131.28
2020-04-26 21:30:00,36.2828,0.812,36.2918850411,6.3728,0.14200000000000002,6.3743818398,29.91,0.67,29.9175032381,132.37,44.1528,-14.148,46.3641634438,6.3728,0.14200000000000002,6.3743818398,37.78,-14.29,40.3922331643,131.76,6.3728,0.14200000000000002,6.3743818398,6.3728,0.14200000000000002,6.3743818398,0.0,0.0,0.0,132.75
2020-04-26 22:00:00,34.6124,0.39680000000000004,34.6146744026,6.3824,0.0868,6.3829902084,28.23,0.31,28.2317020387,132.74,41.9924,-14.9932,44.5887620819,6.3824,0.0868,6.3829902084,35.61,-15.08,38.6714170932,132.11,6.3824,0.0868,6.3829902084,6.3824,0.0868,6.3829902084,0.0,0.0,0.0,133.18
2020-04-26 22:30:00,34.7146,0.3048,34.7159380717,6.4146,0.1348,6.416016225,28.3,0.17,28.3005105961,132.94,42.0046,-15.2052,44.6719657974,6.4146,0.1348,6.416016225,35.59,-15.34,38.7551764284,132.66,6.4146,0.1348,6.416016225,6.4146,0.1348,6.416016225,0.0,0.0,0.0,133.41
2020-04-26 23:00:00,34.1564,-9.8492,35.5480857656,6.4264,0.1008,6.4271904904,27.73,-9.95,29.4610828043,133.0,42.1764,-6.4992,42.6742113881,6.4264,0.1008,6.4271904904,35.75,-6.6,36.3541263133,134.43,6.4264,0.1008,6.4271904904,6.4264,0.1008,6.4271904904,0.0,0.0,0.0,134.22
2020-04-26 23:30:00,32.0488,-16.4934,36.0438319966,6.3888,0.08660000000000001,6.3893869033,25.66,-16.58,30.5504828112,132.94,40.1188,-1.2334,40.1377551565,6.3888,0.08660000000000001,6.3893869033,33.73,-1.32,33.7558187577,135.27,6.3888,0.08660000000000001,6.3893869033,6.3888,0.08660000000000001,6.3893869033,0.0,0.0,0.0,134.65
2020-04-27 00:00:00,31.8442,-16.015,35.6445409374,6.3642,0.115,6.3652389303,25.48,-16.13,30.156380751,132.67,39.7742,-0.775,39.7817497182,6.3642,0.115,6.3652389303,33.41,-0.89,33.421852133,135.12,6.3642,0.115,6.3652389303,6.3642,0.115,6.3652389303,0.0,0.0,0.0,134.39
2020-04-27 00:30:00,30.014,-16.3144,34.1613794124,6.374,0.11560000000000001,6.3750481849,23.64,-16.43,28.7887912216,132.86,37.484,-1.1444,37.5014654028,6.374,0.11560000000000001,6.3750481849,31.11,-1.26,31.135505456,135.28,6.374,0.11560000000000001,6.3750481849,6.374,0.11560000000000001,6.3750481849,0.0,0.0,0.0,134.61
2020-04-27 01:00:00,29.581,-15.5218,33.406014971,6.401,0.13820000000000002,6.4024917212,23.18,-15.66,27.9740594122,132.06,36.831,-0.4318,36.8335310857,6.401,0.13820000000000002,6.4024917212,30.43,-0.5700000000000001,30.4353380136,134.69,6.401,0.13820000000000002,6.4024917212,6.401,0.13820000000000002,6.4024917212,0.0,0.0,0.0,133.81
2020-04-27 01:30:00,28.9706,-15.833,33.0148383816,6.4006,0.147,6.4022878223,22.57,-15.98,27.6543902482,131.99,36.1006,-0.843,36.1104412789,6.4006,0.147,6.4022878223,29.7,-0.99,29.7164954192,134.6,6.4006,0.147,6.4022878223,6.4006,0.147,6.4022878223,0.0,0.0,0.0,133.75
2020-04-27 02:00:00,28.8368,-16.019,32.9874126788,6.3968,0.14100000000000001,6.3983537914,22.44,-16.16,27.6531951138,132.28,35.9368,-1.009,35.9509620906,6.3968,0.14100000000000001,6.3983537914,29.54,-1.15,29.5623764268,134.84,6.3968,0.14100000000000001,6.3983537914,6.3968,0.14100000000000001,6.3983537914,0.0,0.0,0.0,134.03
2020-04-27 02:30:00,28.4916,-16.5354,32.942233132,6.3716,0.1346,6.3730215534,22.12,-16.67,27.6980739403,132.46,35.4816,-1.6454,35.5197308509,6.3716,0.1346,6.3730215534,29.11,-1.78,29.1643703858,134.98,6.3716,0.1346,6.3730215534,6.3716,0.1346,6.3730215534,0.0,0.0,0.0,134.24
2020-04-27 03:00:00,27.453,-16.8116,32.1915688273,6.3629999999999995,0.12840000000000001,6.3642953703,21.09,-16.94,27.0509094117,132.76,34.223,-1.9216000000000002,34.2769058633,6.3629999999999995,0.12840000000000001,6.3642953703,27.86,-2.05,27.9353199373,135.21,6.3629999999999995,0.12840000000000001,6.3642953703,6.3629999999999995,0.12840000000000001,6.3642953703,0.0,0.0,0.0,134.54
2020-04-27 03:30:00,27.3536,-16.933,32.1705754061,6.3736,0.137,6.3750722317,20.98,-17.07,27.0470941138,132.58,34.0636,-2.083,34.1272286299,6.3736,0.137,6.3750722317,27.69,-2.22,27.7788498682,135.07,6.3736,0.137,6.3750722317,6.3736,0.137,6.3750722317,0.0,0.0,0.0,134.38
2020-04-27 04:00:00,31.0726,-1.9646,31.1346450746,6.3626000000000005,0.1554,6.3644974601,24.71,-2.12,24.8007761975,132.31,35.4226,-25.5346,43.6666507523,6.3626000000000005,0.1554,6.3644974601,29.06,-25.69,38.7873652109,133.67,6.3626000000000005,0.1554,6.3644974601,6.3626000000000005,0.1554,6.3644974601,0.0,0.0,0.0,132.82
2020-04-27 04:30:00,31.458,2.014,31.5224040961,6.348,0.124,6.3492109746,25.11,1.8900000000000001,25.1810285731,132.62,35.068,-31.336,47.0288158473,6.348,0.124,6.3492109746,28.72,-31.46,42.5977698947,133.73,6.348,0.124,6.3492109746,6.348,0.124,6.3492109746,0.0,0.0,0.0,132.82
2020-04-27 05:00:00,31.3518,2.15,31.4254333819,6.3518,0.11,6.3527524145,25.0,2.04,25.083093908,133.26,34.9618,-31.46,47.0325319246,6.3518,0.11,6.3527524145,28.61,-31.57,42.6051287992,134.35,6.3518,0.11,6.3527524145,6.3518,0.11,6.3527524145,0.0,0.0,0.0,133.44
2020-04-27 05:30:00,32.288,2.3486000000000002,32.3733048353,6.338,0.1386,6.339515278,25.95,2.21,26.0439359545,133.07,36.078,-31.0614,47.6070651685,6.338,0.1386,6.339515278,29.74,-31.2,43.1034522979,134.2,6.338,0.1386,6.339515278,6.338,0.1386,6.339515278,0.0,0.0,0.0,133.22
2020-04-27 06:00:00,32.311,2.2242,32.3874634178,6.341,0.1642,6.3431256207,25.97,2.06,26.0515738488,133.39,36.091,-31.4258,47.8554196162,6.341,0.1642,6.3431256207,29.75,-31.59,43.3934395963,134.43,6.341,0.1642,6.3431256207,6.341,0.1642,6.3431256207,0.0,0.0,0.0,133.53
2020-04-27 06:30:00,33.515,1.8636,33.5667727069,6.435,0.15360000000000001,6.4368329138,27.08,1.71,27.133936316,133.21,37.515,-31.7164,49.1254033465,6.435,0.15360000000000001,6.4368329138,31.08,-31.87,44.515876943,134.04,6.435,0.15360000000000001,6.4368329138,6.435,0.15360000000000001,6.4368329138,0.0,0.0,0.0,133.34
2020-04-27 07:00:00,34.719,2.4302,34.8039485266,6.679,0.1202,6.6800815145,28.04,2.31,28.13499067,132.9,38.979,-30.7398,49.6416936158,6.679,0.1202,6.6800815145,32.3,-30.86,44.6724702697,133.67,6.679,0.1202,6.6800815145,6.679,0.1202,6.6800815145,0.0,0.0,0.0,132.98
2020-04-27 07:30:00,35.6096,2.865,35.7246670686,6.9396,0.035,6.939688261,28.67,2.83,28.8093352926,131.4,40.2396,-29.025,49.6152802387,6.9396,0.035,6.939688261,33.3,-29.06,44.1969863226,132.19,6.9396,0.035,6.939688261,6.9396,0.035,6.939688261,0.0,0.0,0.0,131.41
2020-04-27 08:00:00,37.7848,3.1666,37.917258163,6.9648,0.0366,6.9648961658,30.82,3.13,30.9785296617,130.97,42.894800000000004,-28.1134,51.2867149133,6.9648,0.0366,6.9648961658,35.93,-28.15,45.6441387256,131.75,6.9648,0.0366,6.9648961658,6.9648,0.0366,6.9648961658,0.0,0.0,0.0,130.99
2020-04-27 08:30:00,38.3926,-0.22060000000000002,38.3932337674,7.2126,-0.0106,7.2126077891,31.18,-0.21,31.1807071761,131.08,44.6426,-19.3106,48.6401172605,7.2126,-0.0106,7.2126077891,37.43,-19.3,42.112882827,131.93,7.2126,-0.0106,7.2126077891,7.2126,-0.0106,7.2126077891,0.0,0.0,0.0,131.49
2020-04-27 09:00:00,39.8,-8.5352,40.7049092744,7.28,-0.045200000000000004,7.2801403173,32.52,-8.49,33.6099761976,131.11,49.19,8.3248,49.8894617634,7.28,-0.045200000000000004,7.2801403173,41.91,8.37,42.7376297892,132.5,7.28,-0.045200000000000004,7.2801403173,7.28,-0.045200000000000004,7.2801403173,0.0,0.0,0.0,132.62
2020-04-27 09:30:00,40.3288,-8.2008,41.1541641888,7.7888,-0.1208,7.7897367144,32.54,-8.08,33.5281672628,131.05,49.6388,8.6992,50.3953028176,7.7888,-0.1208,7.7897367144,41.85,8.82,42.7693219493,132.46,7.7888,-0.1208,7.7897367144,7.7888,-0.1208,7.7897367144,0.0,0.0,0.0,132.57
2020-04-27 10:00:00,42.0,-7.8234,42.7224248792,8.4,-0.16340000000000002,8.4015891092,33.6,-7.66,34.4620893157,131.37,51.39,9.3566,52.2348357283,8.4,-0.16340000000000002,8.4015891092,42.99,9.52,44.0314716992,132.74,8.4,-0.16340000000000002,8.4015891092,8.4,-0.16340000000000002,8.4015891092,0.0,0.0,0.0,132.87
2020-04-27 10:30:00,41.7126,-7.6174,42.4024265994,9.0826,-0.2574,9.0862466134,32.63,-7.36,33.4497608362,131.42,50.6026,9.3526,51.4596371297,9.0826,-0.2574,9.0862466134,41.52,9.61,42.6176313279,132.86,9.0826,-0.2574,9.0862466134,9.0826,-0.2574,9.0862466134,0.0,0.0,0.0,132.95
2020-04-27 11:00:00,41.2478,-7.6618,41.9533572444,9.3678,-0.2918,9.3723435746,31.88,-7.37,32.7208083641,131.46,49.9878,9.0882,50.8072389338,9.3678,-0.2918,9.3723435746,40.62,9.38,41.6889529732,132.82,9.3678,-0.2918,9.3723435746,9.3678,-0.2918,9.3723435746,0.0,0.0,0.0,133.02
2020-04-27 11:30:00,41.2636,-8.0516,42.0418000033,9.1336,-0.2816,9.1379400042,32.13,-7.77,33.0561613016,131.4,50.1936,8.5884,50.9230605475,9.1336,-0.2816,9.1379400042,41.06,8.87,42.0071482012,132.75,9.1336,-0.2816,9.1379400042,9.1336,-0.2816,9.1379400042,0.0,0.0,0.0,132.98
2020-04-27 12:00:00,43.4104,-7.588,44.0685894052,9.4404,-0.258,9.4439248282,33.97,-7.33,34.7518316064,131.31,52.6504,9.112,53.4330718204,9.4404,-0.258,9.4439248282,43.21,9.37,44.2142624048,132.71,9.4404,-0.258,9.4439248282,9.4404,-0.258,9.4439248282,0.0,0.0,0.0,132.87
2020-04-27 12:30:00,43.8266,-7.5372,44.4699927074,10.2766,-0.3572,10.2828060081,33.55,-7.18,34.3096910508,130.92,52.7566,9.0428,53.5259850484,10.2766,-0.3572,10.2828060081,42.48,9.4,43.5075901424,132.31,10.2766,-0.3572,10.2828060081,10.2766,-0.3572,10.2828060081,0.0,0.0,0.0,132.48
2020-04-27 13:00:00,42.6668,-7.3134,43.2890475964,10.0068,-0.3134,10.011706438,32.66,-7.0,33.4017304941,131.38,51.4268,9.3366,52.26746462,10.0068,-0.3134,10.011706438,41.42,9.65,42.5292710965,132.87,10.0068,-0.3134,10.011706438,10.0068,-0.3134,10.011706438,0.0,0.0,0.0,132.94
