Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-27 13:30:00,42.366,-7.6618,43.05323606,10.226,-0.3418,10.2317106703,32.14,-7.32,32.9630399084,131.3,50.846,8.8982,51.6187338012,10.226,-0.3418,10.2317106703,40.62,9.24,41.6576763634,132.75,10.226,-0.3418,10.2317106703,10.226,-0.3418,10.2317106703,0.0,0.0,0.0,132.88
2020-04-27 14:00:00,42.146,-7.8258,42.8664024807,11.366,-0.45580000000000004,11.3751355878,30.78,-7.37,31.6500442338,131.48,49.826,8.6942,50.5788433007,11.366,-0.45580000000000004,11.3751355878,38.46,9.15,39.5334554523,132.95,11.366,-0.45580000000000004,11.3751355878,11.366,-0.45580000000000004,11.3751355878,0.0,0.0,0.0,133.09
2020-04-27 14:30:00,41.6666,-8.1122,42.4489498622,11.0066,-0.43220000000000003,11.0150824055,30.66,-7.68,31.6072460047,131.7,49.3566,8.3878,50.0642502431,11.0066,-0.43220000000000003,11.0150824055,38.35,8.82,39.3511740613,133.11,11.0066,-0.43220000000000003,11.0150824055,11.0066,-0.43220000000000003,11.0150824055,0.0,0.0,0.0,133.32
2020-04-27 15:00:00,41.8082,-7.1166,42.409569472,11.1082,-0.4466,11.1171740474,30.7,-6.67,31.416220332800002,131.4,49.4382,9.6634,50.3737721319,11.1082,-0.4466,11.1171740474,38.33,10.11,39.6409005952,132.95,11.1082,-0.4466,11.1171740474,11.1082,-0.4466,11.1171740474,0.0,0.0,0.0,132.97
2020-04-27 15:30:00,41.6014,-7.0736,42.1984869269,11.3414,-0.49360000000000004,11.3521361391,30.26,-6.58,30.9671438786,131.5,49.0014,9.7364,49.959330329,11.3414,-0.49360000000000004,11.3521361391,37.66,10.23,39.0247165268,133.08,11.3414,-0.49360000000000004,11.3521361391,11.3414,-0.49360000000000004,11.3521361391,0.0,0.0,0.0,133.05
2020-04-27 16:00:00,42.6374,-7.8206,43.348698517,9.9174,-0.3306,9.9229088034,32.72,-7.49,33.566329856,132.04,51.2374,9.0894,52.0373745602,9.9174,-0.3306,9.9229088034,41.32,9.42,42.3801698911,133.54,9.9174,-0.3306,9.9229088034,9.9174,-0.3306,9.9229088034,0.0,0.0,0.0,133.57
2020-04-27 16:30:00,41.8484,-8.5058,42.7040655699,9.0784,-0.21580000000000002,9.0809644972,32.77,-8.29,33.8023224054,132.08,50.8084,8.4042,51.4987775408,9.0784,-0.21580000000000002,9.0809644972,41.73,8.62,42.6109997536,133.5,9.0784,-0.21580000000000002,9.0809644972,9.0784,-0.21580000000000002,9.0809644972,0.0,0.0,0.0,133.57
2020-04-27 17:00:00,41.0622,-8.3244,41.8974928152,8.6522,-0.16440000000000002,8.653761737,32.41,-8.16,33.4214556834,132.11,50.3622,8.6356,51.0972090843,8.6522,-0.16440000000000002,8.653761737,41.71,8.8,42.6282077972,133.5,8.6522,-0.16440000000000002,8.653761737,8.6522,-0.16440000000000002,8.653761737,0.0,0.0,0.0,133.57
2020-04-27 17:30:00,45.7008,-6.819,46.2067298306,9.2208,-0.049,9.2209301939,36.48,-6.77,37.1028745517,130.56,56.2808,10.551,57.2612613347,9.2208,-0.049,9.2209301939,47.06,10.6,48.239025695,131.94,9.2208,-0.049,9.2209301939,9.2208,-0.049,9.2209301939,0.0,0.0,0.0,131.9
2020-04-27 18:00:00,46.3576,-18.4368,49.8893041844,8.9576,-0.0068000000000000005,8.957602581,37.4,-18.43,41.6944228884,130.53,57.6576,-3.3468,57.7546526957,8.9576,-0.0068000000000000005,8.957602581,48.7,-3.34,48.8143995149,132.24,8.9576,-0.0068000000000000005,8.957602581,8.9576,-0.0068000000000000005,8.957602581,0.0,0.0,0.0,132.14
2020-04-27 18:30:00,46.5294,-25.9618,53.2822683789,9.2694,-0.0318,9.2694545471,37.26,-25.93,45.3946307398,130.92,58.0494,-12.3118,59.3406543577,9.2694,-0.0318,9.2694545471,48.78,-12.28,50.3019562244,133.74,9.2694,-0.0318,9.2694545471,9.2694,-0.0318,9.2694545471,0.0,0.0,0.0,132.71
2020-04-27 19:00:00,44.1988,-27.2548,51.926467668,9.1188,-0.0048000000000000004,9.1188012633,35.08,-27.25,44.4203658247,131.16,55.4588,-13.8948,57.1729303471,9.1188,-0.0048000000000000004,9.1188012633,46.34,-13.89,48.3769335531,133.82,9.1188,-0.0048000000000000004,9.1188012633,9.1188,-0.0048000000000000004,9.1188012633,0.0,0.0,0.0,132.98
2020-04-27 19:30:00,43.059,-27.6772,51.1869600664,6.809,0.0728,6.8093891679,36.25,-27.75,45.6522179089,131.16,54.499,-14.4572,56.3839660971,6.809,0.0728,6.8093891679,47.69,-14.53,49.8543578837,133.82,6.809,0.0728,6.8093891679,6.809,0.0728,6.8093891679,0.0,0.0,0.0,132.98
2020-04-27 20:00:00,41.2184,-26.7344,49.1292646181,6.4684,0.1056,6.4692619301,34.75,-26.84,43.9084058012,131.19,52.3484,-13.3644,54.0274205374,6.4684,0.1056,6.4692619301,45.88,-13.47,47.8164751942,134.13,6.4684,0.1056,6.4692619301,6.4684,0.1056,6.4692619301,0.0,0.0,0.0,133.02
2020-04-27 20:30:00,41.6424,-26.9344,49.5938643495,6.3624,0.1356,6.3638448378,35.28,-27.07,44.4686777406,131.19,52.8524,-13.6744,54.5927229685,6.3624,0.1356,6.3638448378,46.49,-13.81,48.4977958262,134.19,6.3624,0.1356,6.3638448378,6.3624,0.1356,6.3638448378,0.0,0.0,0.0,133.05
2020-04-27 21:00:00,41.9294,-27.0512,49.898316663,6.3594,0.1588,6.3613823812,35.57,-27.21,44.7840261701,131.32,53.1994,-13.9612,55.0008296828,6.3594,0.1588,6.3613823812,46.84,-14.12,48.9219787008,134.29,6.3594,0.1588,6.3613823812,6.3594,0.1588,6.3613823812,0.0,0.0,0.0,133.22
2020-04-27 21:30:00,39.349,-27.1684,47.8170028291,6.369,0.1416,6.37057388,32.98,-27.31,42.8195808013,131.47,49.769,-14.3084,51.7849753458,6.369,0.1416,6.37057388,43.4,-14.45,45.742349087,134.46,6.369,0.1416,6.37057388,6.369,0.1416,6.37057388,0.0,0.0,0.0,133.38
2020-04-27 22:00:00,37.668,-27.8186,46.8268377104,6.378,0.1414,6.3795672236,31.29,-27.96,41.9621936986,132.01,47.658,-14.9686,49.9534178006,6.378,0.1414,6.3795672236,41.28,-15.11,43.9585088464,135.02,6.378,0.1414,6.3795672236,6.378,0.1414,6.3795672236,0.0,0.0,0.0,133.97
2020-04-27 22:30:00,35.6104,-29.1702,46.0326097044,6.4104,0.1398,6.4119242198,29.2,-29.31,41.3728908828,132.08,45.0704,-16.7502,48.0823268593,6.4104,0.1398,6.4119242198,38.66,-16.89,42.188478285,135.11,6.4104,0.1398,6.4119242198,6.4104,0.1398,6.4119242198,0.0,0.0,0.0,134.1
2020-04-27 23:00:00,35.0626,-28.5268,45.2013742822,6.4326,0.11320000000000001,6.4335959618,28.63,-28.64,40.4960059759,131.79,44.2526,-16.0868,47.0858549991,6.4326,0.11320000000000001,6.4335959618,37.82,-16.2,41.1435584266,135.01,6.4326,0.11320000000000001,6.4335959618,6.4326,0.11320000000000001,6.4335959618,0.0,0.0,0.0,133.8
2020-04-27 23:30:00,33.669200000000004,-22.7666,40.6439799257,6.4592,0.12340000000000001,6.4603786422,27.21,-22.89,35.5575055368,132.32,42.2292,-9.0066,43.1789784062,6.4592,0.12340000000000001,6.4603786422,35.77,-9.13,36.9167956356,134.76,6.4592,0.12340000000000001,6.4603786422,6.4592,0.12340000000000001,6.4603786422,0.0,0.0,0.0,134.21
2020-04-28 00:00:00,36.7,-3.5508,36.8713734575,6.46,0.1192,6.4610996463,30.24,-3.67,30.4618860217,133.29,41.07,-44.3608,60.4534984649,6.46,0.1192,6.4610996463,34.61,-44.48,56.358872416,134.73,6.46,0.1192,6.4610996463,6.46,0.1192,6.4610996463,0.0,0.0,0.0,133.39
2020-04-28 00:30:00,36.9316,-0.8198000000000001,36.9406977546,6.4516,0.1302,6.452913652,30.48,-0.9500000000000001,30.4948011963,132.98,40.3916,-51.8898,65.7573774918,6.4516,0.1302,6.452913652,33.94,-52.02,62.1128328126,132.61,6.4516,0.1302,6.452913652,6.4516,0.1302,6.452913652,0.0,0.0,0.0,132.77
2020-04-28 01:00:00,35.7004,-1.088,35.7169750141,6.4204,0.112,6.4213768119,29.28,-1.2,29.3045798468,133.52,38.9104,-52.648,65.4662594942,6.4204,0.112,6.4213768119,32.49,-52.76,61.9614210618,133.1,6.4204,0.112,6.4213768119,6.4204,0.112,6.4213768119,0.0,0.0,0.0,133.33
2020-04-28 01:30:00,35.6288,-1.1524,35.6474320983,6.4488,0.1376,6.4502678394,29.18,-1.29,29.208500475,133.79,38.7988,-52.9224,65.6210888602,6.4488,0.1376,6.4502678394,32.35,-53.06,62.1440753411,133.34,6.4488,0.1376,6.4502678394,6.4488,0.1376,6.4502678394,0.0,0.0,0.0,133.59
2020-04-28 02:00:00,35.2532,-1.5534,35.2874079779,6.4432,0.12660000000000002,6.4444436377,28.81,-1.6800000000000002,28.858941422,133.66,38.3832,-53.3234,65.7012559225,6.4432,0.12660000000000002,6.4444436377,31.94,-53.45,62.266091093,133.22,6.4432,0.12660000000000002,6.4444436377,6.4432,0.12660000000000002,6.4444436377,0.0,0.0,0.0,133.49
2020-04-28 02:30:00,34.126,-13.0132,36.5229688038,6.466,0.1368,6.4674469646,27.66,-13.15,30.6267546436,132.8,38.066,-49.3232,62.3040802375,6.466,0.1368,6.4674469646,31.6,-49.46,58.6928581686,133.4,6.466,0.1368,6.4674469646,6.466,0.1368,6.4674469646,0.0,0.0,0.0,133.3
2020-04-28 03:00:00,32.9482,-24.3384,40.962685432,6.4482,0.1416,6.4497545535,26.5,-24.48,36.076590748,131.22,37.7382,-44.0884,58.0341171536,6.4482,0.1416,6.4497545535,31.29,-44.23,54.1789350209,133.05,6.4482,0.1416,6.4497545535,6.4482,0.1416,6.4497545535,0.0,0.0,0.0,132.41
2020-04-28 03:30:00,32.8124,-24.2046,40.7739654059,6.4524,0.1254,6.4536184362,26.36,-24.33,35.87197374,131.22,37.5624,-43.8946,57.772569641,6.4524,0.1254,6.4536184362,31.11,-44.02,53.9035481207,133.05,6.4524,0.1254,6.4536184362,6.4524,0.1254,6.4536184362,0.0,0.0,0.0,132.41
2020-04-28 04:00:00,32.4568,-24.447,40.6337258351,6.4368,0.14300000000000002,6.4383882486,26.02,-24.59,35.8009566911,131.3,37.1268,-44.247,57.7598155056,6.4368,0.14300000000000002,6.4383882486,30.69,-44.39,53.9661764441,133.11,6.4368,0.14300000000000002,6.4383882486,6.4368,0.14300000000000002,6.4383882486,0.0,0.0,0.0,132.56
2020-04-28 04:30:00,32.326,-24.5434,40.5875443894,6.406,0.11660000000000001,6.4070610704,25.92,-24.66,35.7765565699,131.3,36.926,-44.4034,57.751116072,6.406,0.11660000000000001,6.4070610704,30.52,-44.52,53.9768542989,133.11,6.406,0.11660000000000001,6.4070610704,6.406,0.11660000000000001,6.4070610704,0.0,0.0,0.0,132.53
2020-04-28 05:00:00,32.2138,-24.4904,40.4661414345,6.4138,0.1396,6.4153190568,25.8,-24.63,35.6689907342,131.45,36.7938,-44.4104,57.6720672995,6.4138,0.1396,6.4153190568,30.38,-44.55,53.9226010129,133.28,6.4138,0.1396,6.4153190568,6.4138,0.1396,6.4153190568,0.0,0.0,0.0,132.68
2020-04-28 05:30:00,32.8446,-23.9964,40.6767127743,6.4446,0.1336,6.4459846509,26.4,-24.13,35.7661418104,131.05,37.5046,-43.7264,57.607231127,6.4446,0.1336,6.4459846509,31.06,-43.86,53.7440526942,132.91,6.4446,0.1336,6.4459846509,6.4446,0.1336,6.4459846509,0.0,0.0,0.0,132.25
2020-04-28 06:00:00,33.999,-23.473,41.3148124769,6.509,0.157,6.5108931799,27.49,-23.63,36.2501999994,130.93,38.889,-43.093,58.0461968608,6.509,0.157,6.5108931799,32.38,-43.25,54.0280195824,132.79,6.509,0.157,6.5108931799,6.509,0.157,6.5108931799,0.0,0.0,0.0,132.11
2020-04-28 06:30:00,35.793,-22.7856,42.4302064143,6.503,0.1144,6.5040061777,29.29,-22.9,37.1794849346,130.06,41.163,-41.6556,58.5626295547,6.503,0.1144,6.5040061777,34.66,-41.77,54.2775137603,131.87,6.503,0.1144,6.5040061777,6.503,0.1144,6.5040061777,0.0,0.0,0.0,131.12
2020-04-28 07:00:00,37.5506,-21.918,43.4792626934,6.4606,0.132,6.4619483409,31.09,-22.05,38.1154902894,129.88,43.2406,-40.598,59.3122844979,6.4606,0.132,6.4619483409,36.78,-40.73,54.8789695603,132.28,6.4606,0.132,6.4619483409,6.4606,0.132,6.4619483409,0.0,0.0,0.0,130.94
2020-04-28 07:30:00,41.4488,-8.0708,42.2272522677,6.5888,0.2192,6.5924452277,34.86,-8.29,35.8321601358,131.84,48.5488,-25.3608,54.7736812537,6.5888,0.2192,6.5924452277,41.96,-25.58,49.1424256626,133.42,6.5888,0.2192,6.5924452277,6.5888,0.2192,6.5924452277,0.0,0.0,0.0,132.58
2020-04-28 08:00:00,43.1652,-7.0568,43.7382317576,6.9352,0.0632,6.9354879626,36.23,-7.12,36.9229914823,131.44,50.4952,-23.8868,55.8600432982,6.9352,0.0632,6.9354879626,43.56,-23.95,49.7099195332,133.0,6.9352,0.0632,6.9354879626,6.9352,0.0632,6.9354879626,0.0,0.0,0.0,132.16
2020-04-28 08:30:00,44.9538,-6.4184,45.4096905187,6.9738,0.011600000000000001,6.9738096474999995,37.98,-6.43,38.5204530088,131.58,52.7238,-22.6184,57.3706467194,6.9738,0.011600000000000001,6.9738096474999995,45.75,-22.63,51.0409580631,133.43,6.9738,0.011600000000000001,6.9738096474999995,6.9738,0.011600000000000001,6.9738096474999995,0.0,0.0,0.0,132.21
2020-04-28 09:00:00,46.6616,-6.5332,47.116744548,7.2116,0.0068000000000000005,7.2116032059,39.45,-6.54,39.9884245751,131.34,54.8516,-22.6132,59.330050032,7.2116,0.0068000000000000005,7.2116032059,47.64,-22.62,52.7374060796,133.14,7.2116,0.0068000000000000005,7.2116032059,7.2116,0.0068000000000000005,7.2116032059,0.0,0.0,0.0,131.97
2020-04-28 09:30:00,48.1772,-5.9872,48.5478028718,9.1972,0.0528,9.1973515579,38.98,-6.04,39.445177145,131.2,56.3472,-21.8772,60.4451720792,9.1972,0.0528,9.1973515579,47.15,-21.93,52.0004557672,133.02,9.1972,0.0528,9.1973515579,9.1972,0.0528,9.1973515579,0.0,0.0,0.0,131.82
2020-04-28 10:00:00,48.807,-5.9776,49.1716885083,9.597,0.012400000000000001,9.5970080108,39.21,-5.99,39.6648988402,131.2,56.787,-21.8476,60.84472857,9.597,0.012400000000000001,9.5970080108,47.19,-21.86,52.0072658385,132.95,9.597,0.012400000000000001,9.5970080108,9.597,0.012400000000000001,9.5970080108,0.0,0.0,0.0,131.82
2020-04-28 10:30:00,48.965,-5.7892,49.3060448793,9.085,-0.0092,9.0850046582,39.88,-5.78,40.2966847272,131.42,57.205,-21.6492,61.1645312713,9.085,-0.0092,9.0850046582,48.12,-21.64,52.761955991,133.22,9.085,-0.0092,9.0850046582,9.085,-0.0092,9.0850046582,0.0,0.0,0.0,132.03
2020-04-28 11:00:00,48.2882,-5.0692,48.5535482522,9.4182,-0.019200000000000002,9.4182195706,38.87,-5.05,39.1966758795,131.51,56.2082,-20.8492,59.9504035673,9.4182,-0.019200000000000002,9.4182195706,46.79,-20.83,51.2171162796,133.41,9.4182,-0.019200000000000002,9.4182195706,9.4182,-0.019200000000000002,9.4182195706,0.0,0.0,0.0,132.11
2020-04-28 11:30:00,48.6498,-5.2436,48.9315683481,7.8098,-0.013600000000000001,7.8098118415,40.84,-5.23,41.1735169739,131.38,57.0798,-21.0136,60.8249533744,7.8098,-0.013600000000000001,7.8098118415,49.27,-21.0,53.5586865037,133.27,7.8098,-0.013600000000000001,7.8098118415,7.8098,-0.013600000000000001,7.8098118415,0.0,0.0,0.0,131.96
2020-04-28 12:00:00,49.3332,-4.807,49.5668424578,8.1632,-0.127,8.1641878494,41.17,-4.68,41.4351457099,131.21,57.7132,-20.357,61.1982099676,8.1632,-0.127,8.1641878494,49.55,-20.23,53.5206072462,133.14,8.1632,-0.127,8.1641878494,8.1632,-0.127,8.1641878494,0.0,0.0,0.0,131.77
2020-04-28 12:30:00,48.3524,-4.22,48.5362028362,8.4524,-0.16,8.4539142271,39.9,-4.06,40.1060294719,131.11,56.5224,-19.63,59.8340923033,8.4524,-0.16,8.4539142271,48.07,-19.47,51.8633377252,133.05,8.4524,-0.16,8.4539142271,8.4524,-0.16,8.4539142271,0.0,0.0,0.0,131.62
2020-04-28 13:00:00,47.4968,-4.42,47.7020168362,8.2768,-0.18,8.2787570468,39.22,-4.24,39.4485234198,131.19,55.7068,-19.88,59.1477976449,8.2768,-0.18,8.2787570468,47.43,-19.7,51.3584939421,133.02,8.2768,-0.18,8.2787570468,8.2768,-0.18,8.2787570468,0.0,0.0,0.0,131.71
2020-04-28 13:30:00,47.8114,-4.0744,47.9846924062,7.8314,-0.1044,7.8320958446999995,39.98,-3.9699999999999998,40.1766262894,131.19,56.2914,-19.4344,59.5518061634,7.8314,-0.1044,7.8320958446999995,48.46,-19.33,52.1729863052,133.02,7.8314,-0.1044,7.8320958446999995,7.8314,-0.1044,7.8320958446999995,0.0,0.0,0.0,131.66
2020-04-28 14:00:00,46.6318,-4.4608,46.8446742745,8.0718,-0.1308,8.0728597089,38.56,-4.33,38.8023517329,131.56,54.6518,-20.0208,58.2035366269,8.0718,-0.1308,8.0728597089,46.58,-19.89,50.6488746173,133.47,8.0718,-0.1308,8.0728597089,8.0718,-0.1308,8.0728597089,0.0,0.0,0.0,132.1
2020-04-28 14:30:00,46.5422,-4.8138000000000005,46.7904803489,8.4122,-0.15380000000000002,8.413605842900001,38.13,-4.66,38.4137019825,131.77,54.3222,-20.5638,58.0841741207,8.4122,-0.15380000000000002,8.413605842900001,45.91,-20.41,50.2423745458,133.62,8.4122,-0.15380000000000002,8.413605842900001,8.4122,-0.15380000000000002,8.413605842900001,0.0,0.0,0.0,132.31
2020-04-28 15:00:00,47.9128,-5.1244,48.1860548209,8.2428,-0.1044,8.2434611178,39.67,-5.02,39.9863639257,132.13,56.1028,-20.9744,59.8953222147,8.2428,-0.1044,8.2434611178,47.86,-20.87,52.2124171055,134.01,8.2428,-0.1044,8.2434611178,8.2428,-0.1044,8.2434611178,0.0,0.0,0.0,132.69
2020-04-28 15:30:00,48.3488,-5.0826,48.6152165911,9.2588,-0.0426,9.2588980014,39.09,-5.04,39.4135725354,132.05,56.6388,-20.8726,60.3623980322,9.2588,-0.0426,9.2588980014,47.38,-20.83,51.7566739658,134.01,9.2588,-0.0426,9.2588980014,9.2588,-0.0426,9.2588980014,0.0,0.0,0.0,132.61
2020-04-28 16:00:00,47.7026,-5.514,48.0202274334,9.6526,-0.014,9.6526101527,38.05,-5.5,38.4454483652,132.1,55.7826,-21.434,59.7588053659,9.6526,-0.014,9.6526101527,46.13,-21.42,50.860527917,134.01,9.6526,-0.014,9.6526101527,9.6526,-0.014,9.6526101527,0.0,0.0,0.0,132.69
2020-04-28 16:30:00,48.4184,-5.1708,48.6937227084,10.4884,-0.050800000000000005,10.4885230228,37.93,-5.12,38.2740029263,131.85,56.3684,-20.9308,60.1289855827,10.4884,-0.050800000000000005,10.4885230228,45.88,-20.88,50.4078247894,133.82,10.4884,-0.050800000000000005,10.4885230228,10.4884,-0.050800000000000005,10.4885230228,0.0,0.0,0.0,132.41
2020-04-28 17:00:00,49.374,-5.2486,49.6521870411,10.144,0.0014,10.1440000966,39.23,-5.25,39.5797347136,131.81,57.864,-20.9486,61.5393072593,10.144,0.0014,10.1440000966,47.72,-20.95,52.1162249208,133.82,10.144,0.0014,10.1440000966,10.144,0.0014,10.1440000966,0.0,0.0,0.0,132.36
2020-04-28 17:30:00,50.4094,-5.1432,50.6710974284,10.3594,-0.0432,10.3594900743,40.05,-5.1,40.3734132815,131.61,59.0294,-20.7032,62.5547164856,10.3594,-0.0432,10.3594900743,48.67,-20.66,52.8734763374,133.66,10.3594,-0.0432,10.3594900743,10.3594,-0.0432,10.3594900743,0.0,0.0,0.0,132.12
2020-04-28 18:00:00,48.5206,-4.6994,48.7476459403,10.7706,0.0106,10.770605216,37.75,-4.71,38.0426944366,131.32,56.7906,-20.1494,60.2591948894,10.7706,0.0106,10.770605216,46.02,-20.16,50.2420740018,133.36,10.7706,0.0106,10.770605216,10.7706,0.0106,10.770605216,0.0,0.0,0.0,131.79
2020-04-28 18:30:00,48.622,-5.1014,48.8888859145,12.392,0.06860000000000001,12.3921898775,36.23,-5.17,36.5970190043,131.32,56.272,-20.8514,60.0109895432,12.392,0.06860000000000001,12.3921898775,43.88,-20.92,48.6117352087,133.31,12.392,0.06860000000000001,12.3921898775,12.392,0.06860000000000001,12.3921898775,0.0,0.0,0.0,131.83
2020-04-28 19:00:00,48.329,-5.636,48.6565179293,12.209,0.024,12.2090235891,36.12,-5.66,36.5607713267,131.78,55.979,-21.606,60.0038971818,12.209,0.024,12.2090235891,43.77,-21.63,48.8228409661,133.62,12.209,0.024,12.2090235891,12.209,0.024,12.2090235891,0.0,0.0,0.0,132.3
2020-04-28 19:30:00,47.9082,-7.2008,48.4463326567,9.1382,0.0892,9.1386353401,38.77,-7.29,39.4494233164,131.02,57.0982,-19.4508,60.3202956216,9.1382,0.0892,9.1386353401,47.96,-19.54,51.7877707572,132.42,9.1382,0.0892,9.1386353401,9.1382,0.0892,9.1386353401,0.0,0.0,0.0,131.64
2020-04-28 20:00:00,45.9776,-17.7954,49.3012774978,8.5476,0.2046,8.5500483578,37.43,-18.0,41.5331783036,131.02,58.6176,13.8346,60.2280597971,8.5476,0.2046,8.5500483578,50.07,13.63,51.8920205812,131.62,8.5476,0.2046,8.5500483578,8.5476,0.2046,8.5500483578,0.0,0.0,0.0,133.01
2020-04-28 20:30:00,44.8028,-17.6714,48.1619067916,6.5528,0.1986,6.5558088593,38.25,-17.87,42.2184722604,131.02,57.4528,13.9286,59.1170882723,6.5528,0.1986,6.5558088593,50.9,13.73,52.7192839481,131.91,6.5528,0.1986,6.5558088593,6.5528,0.1986,6.5558088593,0.0,0.0,0.0,133.01
2020-04-28 21:00:00,42.9956,-17.4956,46.4189362084,6.3456,0.1444,6.3472427652,36.65,-17.64,40.6742191074,130.81,55.3256,13.9844,57.065624142,6.3456,0.1444,6.3472427652,48.98,13.84,50.8977995595,131.68,6.3456,0.1444,6.3472427652,6.3456,0.1444,6.3472427652,0.0,0.0,0.0,132.82
2020-04-28 21:30:00,41.228,-18.1448,45.0442199515,6.348,0.1252,6.3492345239,34.88,-18.27,39.3752117455,131.27,52.858,12.8552,54.3987530284,6.348,0.1252,6.3492345239,46.51,12.73,48.2206698419,132.11,6.348,0.1252,6.3492345239,6.348,0.1252,6.3492345239,0.0,0.0,0.0,133.36
2020-04-28 22:00:00,40.3284,-18.4704,44.3569106535,6.3484,0.1396,6.349934702,33.98,-18.61,38.7423863488,131.27,51.6184,12.2396,53.0496656608,6.3484,0.1396,6.349934702,45.27,12.1,46.8591815976,132.14,6.3484,0.1396,6.349934702,6.3484,0.1396,6.349934702,0.0,0.0,0.0,133.4
2020-04-28 22:30:00,39.6742,-18.8034,43.9045555404,6.3442,0.11660000000000001,6.3452714048,33.33,-18.92,38.3256480702,132.03,50.7242,12.3066,52.1957552795,6.3442,0.11660000000000001,6.3452714048,44.38,12.19,46.0236949842,132.95,6.3442,0.11660000000000001,6.3452714048,6.3442,0.11660000000000001,6.3452714048,0.0,0.0,0.0,134.19
2020-04-28 23:00:00,36.2608,-19.3118,41.0827364702,6.3408,0.1482,6.3425316617,29.92,-19.46,35.6917077204,132.52,46.4708,12.1182,48.0248479839,6.3408,0.1482,6.3425316617,40.13,11.97,41.8771751674,133.56,6.3408,0.1482,6.3425316617,6.3408,0.1482,6.3425316617,0.0,0.0,0.0,134.68
2020-04-28 23:30:00,36.2762,-14.5786,39.096013408,6.3462,0.12140000000000001,6.347361058,29.93,-14.7,33.3450880941,133.28,44.5562,-6.8186,45.0749183516,6.3462,0.12140000000000001,6.347361058,38.21,-6.94,38.8351348652,134.72,6.3462,0.12140000000000001,6.347361058,6.3462,0.12140000000000001,6.347361058,0.0,0.0,0.0,134.78
2020-04-29 00:00:00,37.722,4.8260000000000005,38.0294564778,6.342,0.146,6.3436803198,31.38,4.68,31.7270673085,132.71,43.702,-10.354,44.9118037937,6.342,0.146,6.3436803198,37.36,-10.5,38.8074683534,132.88,6.342,0.146,6.3436803198,6.342,0.146,6.3436803198,0.0,0.0,0.0,133.14
2020-04-29 00:30:00,37.1138,5.337,37.4955693308,6.3438,0.157,6.3457424656,30.77,5.18,31.20296941,132.89,42.9038,-9.813,44.011714616,6.3438,0.157,6.3457424656,36.56,-9.97,37.8950458503,133.16,6.3438,0.157,6.3457424656,6.3438,0.157,6.3457424656,0.0,0.0,0.0,133.3
2020-04-29 01:00:00,35.8754,5.1874,36.248495747,6.3454,0.1274,6.3466788102,29.53,5.06,29.9603821738,133.26,41.3554,-10.1126,42.573862732,6.3454,0.1274,6.3466788102,35.01,-10.24,36.4768104417,133.49,6.3454,0.1274,6.3466788102,6.3454,0.1274,6.3466788102,0.0,0.0,0.0,133.7
2020-04-29 01:30:00,35.6362,5.1836,36.0112268522,6.3462,0.1436,6.347824462,29.29,5.04,29.7204592831,133.1,41.0462,-10.1264,42.2768791587,6.3462,0.1436,6.347824462,34.7,-10.27,36.1878833313,133.36,6.3462,0.1436,6.347824462,6.3462,0.1436,6.347824462,0.0,0.0,0.0,133.54
2020-04-29 02:00:00,35.7122,4.993,36.0595518253,6.3422,0.133,6.3435943943,29.37,4.86,29.76938864,133.63,41.1222,-10.467,42.4333998383,6.3422,0.133,6.3435943943,34.78,-10.6,36.3594334389,133.72,6.3422,0.133,6.3435943943,6.3422,0.133,6.3435943943,0.0,0.0,0.0,134.07
2020-04-29 02:30:00,35.9644,5.1368,36.3293928053,6.3444,0.1268,6.3456669941,29.62,5.01,30.0407140394,133.98,41.4244,-10.3432,42.696167294,6.3444,0.1268,6.3456669941,35.08,-10.47,36.6091149852,134.11,6.3444,0.1268,6.3456669941,6.3444,0.1268,6.3456669941,0.0,0.0,0.0,134.42
2020-04-29 03:00:00,35.3546,4.8578,35.68677573,6.3446,0.1678,6.3468185731,29.01,4.69,29.3866670448,133.79,40.6646,-10.6822,42.044251569,6.3446,0.1678,6.3468185731,34.32,-10.85,35.9942342605,133.87,6.3446,0.1678,6.3468185731,6.3446,0.1678,6.3468185731,0.0,0.0,0.0,134.25
2020-04-29 03:30:00,34.6926,4.4348,34.9749045145,6.3426,0.1448,6.3442526589,28.35,4.29,28.6727501297,133.79,39.8726,-11.2052,41.4171551148,6.3426,0.1448,6.3442526589,33.53,-11.35,35.3989180626,133.81,6.3426,0.1448,6.3442526589,6.3426,0.1448,6.3442526589,0.0,0.0,0.0,134.25
2020-04-29 04:00:00,34.6044,4.54,34.9009469694,6.3444,0.13,6.3457317435,28.26,4.41,28.6020226557,133.82,39.7344,-11.08,41.2503205243,6.3444,0.13,6.3457317435,33.39,-11.21,35.2215303472,133.87,6.3444,0.13,6.3457317435,6.3444,0.13,6.3457317435,0.0,0.0,0.0,134.32
2020-04-29 04:30:00,33.4918,3.8276,33.7098084984,6.3418,0.12760000000000002,6.3430835561,27.15,3.7,27.4009580124,133.95,38.4718,-11.9524,40.2857203113,6.3418,0.12760000000000002,6.3430835561,32.13,-12.08,34.3258401208,133.92,6.3418,0.12760000000000002,6.3430835561,6.3418,0.12760000000000002,6.3430835561,0.0,0.0,0.0,134.43
2020-04-29 05:00:00,31.7856,3.0276,31.929464905,6.3456,0.12760000000000002,6.3468827876,25.44,2.9,25.6047573705,134.02,36.4556,-13.0124,38.7083108017,6.3456,0.12760000000000002,6.3468827876,30.11,-13.14,32.85227085,133.92,6.3456,0.12760000000000002,6.3468827876,6.3456,0.12760000000000002,6.3468827876,0.0,0.0,0.0,134.53
2020-04-29 05:30:00,31.0886,2.186,31.1653597117,6.3586,0.126,6.3598482655,24.73,2.06,24.8156503038,133.98,35.6986,-14.024,38.3544341369,6.3586,0.126,6.3598482655,29.34,-14.15,32.5738867807,133.74,6.3586,0.126,6.3598482655,6.3586,0.126,6.3598482655,0.0,0.0,0.0,134.48
2020-04-29 06:00:00,31.7216,2.326,31.8067631575,6.3616,0.166,6.3637654388,25.36,2.16,25.4518211529,134.02,36.6516,-13.684,39.1227764679,6.3616,0.166,6.3637654388,30.29,-13.85,33.3062546679,133.74,6.3616,0.166,6.3637654388,6.3616,0.166,6.3637654388,0.0,0.0,0.0,134.48
2020-04-29 06:30:00,32.8532,2.4804,32.9467014191,6.5532,0.1904,6.5559654056,26.3,2.29,26.3995094651,133.36,38.0332,-13.2796,40.2848864762,6.5532,0.1904,6.5559654056,31.48,-13.47,34.2407841616,133.0,6.5532,0.1904,6.5559654056,6.5532,0.1904,6.5559654056,0.0,0.0,0.0,133.79
2020-04-29 07:00:00,34.6294,2.85,34.7464795966,6.7994,0.1,6.8001353192,27.83,2.75,27.9655395085,132.79,40.0494,-12.63,41.9937059613,6.7994,0.1,6.8001353192,33.25,-12.73,35.603586898,132.38,6.7994,0.1,6.8001353192,6.7994,0.1,6.8001353192,0.0,0.0,0.0,133.21
2020-04-29 07:30:00,38.307,3.059,38.4289439095,7.1370000000000005,0.019,7.1370252907,31.17,3.04,31.3178942459,132.27,44.347,-12.081,45.9631044426,7.1370000000000005,0.019,7.1370252907,37.21,-12.1,39.1279196994,131.77,7.1370000000000005,0.019,7.1370252907,7.1370000000000005,0.019,7.1370252907,0.0,0.0,0.0,132.68
2020-04-29 08:00:00,41.7638,3.173,41.8841607226,7.2438,-0.007,7.2438033822,34.52,3.18,34.6661621758,131.37,48.4838,-11.437,49.8144941903,7.2438,-0.007,7.2438033822,41.24,-11.43,42.7946550401,132.86,7.2438,-0.007,7.2438033822,7.2438,-0.007,7.2438033822,0.0,0.0,0.0,131.76
2020-04-29 08:30:00,42.8294,3.6412,42.9839021239,7.4994,0.031200000000000002,7.4994649009,35.33,3.61,35.5139550036,130.82,49.7794,-10.6488,50.9056539669,7.4994,0.031200000000000002,7.4994649009,42.28,-10.68,43.6080359567,133.16,7.4994,0.031200000000000002,7.4994649009,7.4994,0.031200000000000002,7.4994649009,0.0,0.0,0.0,131.17
2020-04-29 09:00:00,43.841,-4.5126,44.0726314141,6.911,0.0874,6.9115526302,36.93,-4.6,37.2153852593,130.92,51.711,-20.4026,55.5904093146,6.911,0.0874,6.9115526302,44.8,-20.49,49.2633748336,132.51,6.911,0.0874,6.9115526302,6.911,0.0874,6.9115526302,0.0,0.0,0.0,131.48
2020-04-29 09:30:00,46.4756,-11.6424,47.9116569649,6.7756,0.1676,6.7776725445,39.7,-11.81,41.419392801,131.53,49.7356,-26.822400000000002,56.5072654543,6.7756,0.1676,6.7776725445,42.96,-26.99,50.7348174334,132.06,30.1756,-5.5924,30.689440743,6.7756,0.1676,6.7776725445,23.4,-5.76,24.0984978785,132.3
2020-04-29 10:00:00,48.5848,-13.0712,50.3124145761,6.8748000000000005,0.14880000000000002,6.8764101448,41.71,-13.22,43.7549140097,131.38,46.4848,-26.3712,53.4441467373,6.8748000000000005,0.14880000000000002,6.8764101448,39.61,-26.52,47.6682546356,131.66,54.5948,-11.0512,55.7020754414,6.8748000000000005,0.14880000000000002,6.8764101448,47.72,-11.2,49.0167155162,132.23
2020-04-29 10:30:00,49.5716,-12.972,51.240768052,7.2916,0.058,7.2918306727,42.28,-13.03,44.2422795525,131.1,47.4716,-26.252,54.2468460886,7.2916,0.058,7.2918306727,40.18,-26.31,48.0275806178,131.56,55.4516,-10.902,56.5131272056,7.2916,0.058,7.2918306727,48.16,-10.96,49.3913676668,131.94
2020-04-29 11:00:00,50.05,-12.8872,51.6825156493,7.55,0.0528,7.5501846229,42.5,-12.94,44.4262715068,130.83,48.13,-26.0472,54.7261685836,7.55,0.0528,7.5501846229,40.58,-26.1,48.2487968762,131.28,55.47,-11.0272,56.5554598588,7.55,0.0528,7.5501846229,47.92,-11.08,49.1842739095,131.69
2020-04-29 11:30:00,50.3062,-12.9746,51.952420575,7.6662,0.0354,7.6662817324,42.64,-13.01,44.5805977977,130.66,48.4262,-26.0646,54.9950926865,7.6662,0.0354,7.6662817324,40.76,-26.1,48.4002851231,130.98,55.9062,-11.0446,56.9867211515,7.6662,0.0354,7.6662817324,48.24,-11.08,49.4961008565,131.53
2020-04-29 12:00:00,51.0788,-12.5948,52.6086760571,8.0288,-0.0048000000000000004,8.0288014348,43.05,-12.59,44.8532117022,130.43,49.2188,-25.6748,55.5129320833,8.0288,-0.0048000000000000004,8.0288014348,41.19,-25.67,48.5341632255,132.56,56.6288,-10.604800000000001,57.6132169947,8.0288,-0.0048000000000000004,8.0288014348,48.6,-10.6,49.7425371287,131.31
2020-04-29 12:30:00,50.3224,-11.9596,51.7240367133,14.4224,-0.9196000000000001,14.4516879955,35.9,-11.04,37.5591746448,130.0,50.4524,-25.1196,56.3599056947,14.4224,-0.9196000000000001,14.4516879955,36.03,-24.2,43.4027752569,132.68,50.3824,-9.8796,51.3419197724,14.4224,-0.9196000000000001,14.4516879955,35.96,-8.96,37.0594549339,130.88
2020-04-29 13:00:00,48.3076,-12.2668,49.8407323381,16.4376,-1.3068,16.4894639088,31.87,-10.96,33.7019064743,130.5,48.7076,-25.5768,55.0145707608,16.4376,-1.3068,16.4894639088,32.27,-24.27,40.3780361088,133.18,47.5176,-10.0668,48.5722428142,16.4376,-1.3068,16.4894639088,31.08,-8.76,32.2909275184,131.35
2020-04-29 13:30:00,47.8814,-12.4098,49.4634370217,15.6214,-1.1698,15.6651386844,32.26,-11.24,34.1620432644,130.94,47.9314,-25.8098,54.4386340938,15.6214,-1.1698,15.6651386844,32.31,-24.64,40.6333077659,133.6,47.7014,-10.2898,48.7986018857,15.6214,-1.1698,15.6651386844,32.08,-9.12,33.3511738924,131.82
2020-04-29 14:00:00,46.276,-12.6468,47.9730103938,15.716,-1.0868,15.7535326273,30.56,-11.56,32.6733408148,131.57,46.336,-26.3768,53.3175437754,15.716,-1.0868,15.7535326273,30.62,-25.29,39.7135808005,134.32,45.796,-10.5268,46.9902876586,15.716,-1.0868,15.7535326273,30.08,-9.44,31.5264967924,132.47
2020-04-29 14:30:00,45.6238,-12.8968,47.4115869454,15.0538,-1.1268,15.0959124494,30.57,-11.77,32.7575609593,132.07,45.7338,-26.6768,52.9455580826,15.0538,-1.1268,15.0959124494,30.68,-25.55,39.9257423225,135.05,45.2538,-11.2068,46.6207977268,15.0538,-1.1268,15.0959124494,30.2,-10.08,31.8378139953,133.02
2020-04-29 15:00:00,44.4082,-13.286,46.3530584022,14.9682,-1.036,15.0040097054,29.44,-12.25,31.8869267883,132.5,44.3982,-27.126,52.0290307352,14.9682,-1.036,15.0040097054,29.43,-26.09,39.3295436027,135.62,44.1282,-11.876,45.6983305082,14.9682,-1.036,15.0040097054,29.16,-10.84,31.1096640933,133.48
2020-04-29 15:30:00,44.1002,-14.078,46.2927394311,13.5302,-0.8180000000000001,13.5549045013,30.57,-13.26,33.3219522237,132.86,43.7602,-27.778,51.832155927,13.5302,-0.8180000000000001,13.5549045013,30.23,-26.96,40.5054872826,135.79,44.9702,-12.458,46.6639116667,13.5302,-0.8180000000000001,13.5549045013,31.44,-11.64,33.525560398,133.79
2020-04-29 16:00:00,43.4154,-14.609,45.8074212127,13.0254,-0.659,13.0420598894,30.39,-13.95,33.438818759,133.42,43.1654,-28.299,51.6147765486,13.0254,-0.659,13.0420598894,30.14,-27.64,40.8948554222,134.82,44.5054,-13.019,46.3705185453,13.0254,-0.659,13.0420598894,31.48,-12.36,33.8195209901,134.36
2020-04-29 16:30:00,44.5114,-5.486,44.8481986925,12.4214,-0.596,12.435690329,32.09,-4.89,32.4604405392,132.98,44.0014,-18.536,47.7462720844,12.4214,-0.596,12.435690329,31.58,-17.94,36.3199669603,134.69,46.4614,-3.676,46.6065946617,12.4214,-0.596,12.435690329,34.04,-3.08,34.1790579156,133.86
2020-04-29 17:00:00,46.9894,1.8654000000000002,47.0264120417,11.2594,-0.2846,11.2629962941,35.73,2.15,35.7946280886,131.83,46.1494,-10.544599999999999,47.3387337127,11.2594,-0.2846,11.2629962941,34.89,-10.26,36.3672888734,134.31,50.0594,3.5954,50.1883495397,11.2594,-0.2846,11.2629962941,38.8,3.88,38.9935174099,132.67
2020-04-29 17:30:00,48.868,2.2814,48.9212245346,12.868,-0.2086,12.8696906707,36.0,2.49,36.0860097545,130.99,48.108,-9.9786,49.1319867496,12.868,-0.2086,12.8696906707,35.24,-9.77,36.5692562134,133.27,52.108,3.9914,52.2606442551,12.868,-0.2086,12.8696906707,39.24,4.2,39.4641305491,131.81
2020-04-29 18:00:00,50.3462,2.108,50.3903117518,12.2662,-0.242,12.2685869781,38.08,2.35,38.15244291,130.29,49.3962,-9.852,50.3691024184,12.2662,-0.242,12.2685869781,37.13,-9.61,38.3534744189,132.59,54.3862,4.318,54.5573448258,12.2662,-0.242,12.2685869781,42.12,4.5600000000000005,42.3661185383,131.05
2020-04-29 18:30:00,51.6458,2.39,51.701071146,10.3458,-0.07,10.3460368084,41.3,2.46,41.3731990545,130.14,50.1958,-9.54,51.0943239278,10.3458,-0.07,10.3460368084,39.85,-9.47,40.9597778314,132.44,57.2258,4.25,57.3834007849,10.3458,-0.07,10.3460368084,46.88,4.32,47.0786235993,130.9
2020-04-29 19:00:00,51.271,-0.0106,51.2710010957,9.471,0.039400000000000004,9.471081953,41.8,-0.05,41.8000299043,130.14,50.691,-1.8906,50.7262441874,9.471,0.039400000000000004,9.471081953,41.22,-1.9300000000000002,41.2651584269,131.99,57.591,1.8394,57.6203668277,9.471,0.039400000000000004,9.471081953,48.12,1.8,48.153654067,130.9
2020-04-29 19:30:00,50.8012,-3.6616,50.9329876995,9.1512,0.16840000000000002,9.1527493137,41.65,-3.83,41.8257265328,129.9,51.8312,9.3184,52.662186358,9.1512,0.16840000000000002,9.1527493137,42.68,9.15,43.6497983959,131.21,57.2712,-1.9516,57.3044421664,9.1512,0.16840000000000002,9.1527493137,48.12,-2.12,48.166677278,130.7
2020-04-29 20:00:00,50.5618,-3.8696,50.709658088,7.0518,0.1004,7.0525146863,43.51,-3.9699999999999998,43.6907427266,130.21,51.4618,9.1604,52.2707354779,7.0518,0.1004,7.0525146863,44.41,9.06,45.324736072,131.54,56.9718,-2.2996,57.0181914427,7.0518,0.1004,7.0525146863,49.92,-2.4,49.9776590088,131.02
2020-04-29 20:30:00,51.4928,-3.8546,51.6368704803,6.7328,0.1454,6.7343698295,44.76,-4.0,44.9383755826,130.38,52.3428,9.2054,53.1461014657,6.7328,0.1454,6.7343698295,45.61,9.06,46.5011365453,131.86,58.0928,-2.2546,58.1365344082,6.7328,0.1454,6.7343698295,51.36,-2.4,51.4160441886,131.2
2020-04-29 21:00:00,50.5234,-4.1626,50.6945873474,6.7934,0.0974,6.7940981977,43.73,-4.26,43.9370060427,130.42,51.3634,8.8874,52.1266221649,6.7934,0.0974,6.7940981977,44.57,8.79,45.4285042677,131.82,57.0334,-2.6226000000000003,57.0936664291,6.7934,0.0974,6.7940981977,50.24,-2.7199999999999998,50.3135766966,131.26
2020-04-29 21:30:00,48.0544,-4.9475999999999996,48.3084268541,6.7844,0.0524,6.7846023553,41.27,-5.0,41.5717800918,130.87,48.9844,8.1924,49.6647446497,6.7844,0.0524,6.7846023553,42.2,8.14,42.9778966447,132.33,53.8644,-3.7476000000000003,53.9946117045,6.7844,0.0524,6.7846023553,47.08,-3.8,47.2331070331,131.75
2020-04-29 22:00:00,45.3114,-5.759,45.6759132471,6.7314,0.131,6.732674577,38.58,-5.89,39.0270226894,131.48,46.1414,7.501,46.747126061,6.7314,0.131,6.732674577,39.41,7.37,40.0932039129,133.01,50.8914,-4.629,51.1014895572,6.7314,0.131,6.732674577,44.16,-4.76,44.4157989909,132.4
2020-04-29 22:30:00,43.103,-5.99,43.5172231306,6.693,0.19,6.6956963043,36.41,-6.18,36.9307527678,131.83,43.863,7.24,44.4564997385,6.693,0.19,6.6956963043,37.17,7.05,37.832676352600004,133.41,48.453,-4.93,48.703163234,6.693,0.19,6.6956963043,41.76,-5.12,42.0726989864,132.79
2020-04-29 23:00:00,40.8682,-6.2588,41.3446773924,6.7682,0.0712,6.7685744939,34.1,-6.33,34.682544601000004,132.29,41.4482,7.0212,42.0386790073,6.7682,0.0712,6.7685744939,34.68,6.95,35.3695476363,133.81,45.9282,-5.7288,46.2841085544,6.7682,0.0712,6.7685744939,39.16,-5.8,39.5871898472,133.31
2020-04-29 23:30:00,38.3588,-6.4568,38.8984293215,6.6388,0.11320000000000001,6.639765032,31.72,-6.57,32.3932601014,132.24,38.8388,6.7132000000000005,39.4147109552,6.6388,0.11320000000000001,6.639765032,32.2,6.6,32.8694386931,133.73,43.0388,-6.2068,43.4840507736,6.6388,0.11320000000000001,6.639765032,36.4,-6.32,36.9445855302,133.24
2020-04-30 00:00:00,36.2632,-6.4308,36.8289948665,6.5832,0.0892,6.5838042863,29.68,-6.52,30.3877080412,132.68,36.6632,6.8892,37.304842995,6.5832,0.0892,6.5838042863,30.08,6.8,30.8390401926,134.12,40.7432,-6.1508,41.2048624179,6.5832,0.0892,6.5838042863,34.16,-6.24,34.7252530588,133.7
2020-04-30 00:30:00,35.5806,-1.2656,35.6031015464,6.6506,0.13440000000000002,6.6519578862,28.93,-1.4,28.9638550611,133.28,33.3506,-13.2456,35.8846546552,6.6506,0.13440000000000002,6.6519578862,26.7,-13.38,29.8649359618,135.43,40.0106,-0.6256,40.015490597,6.6506,0.13440000000000002,6.6519578862,33.36,-0.76,33.3686559514,134.27
2020-04-30 01:00:00,34.995400000000004,-1.0952,35.0125332445,6.5354,0.1348,6.5367900532,28.46,-1.23,28.4865670097,133.67,32.6254,-13.9352,35.476844902,6.5354,0.1348,6.5367900532,26.09,-14.07,29.6420815733,135.83,39.2154,-0.5052,39.2186540335,6.5354,0.1348,6.5367900532,32.68,-0.64,32.6862662291,134.66
2020-04-30 01:30:00,35.033,-0.9596,35.0461398896,6.543,0.20040000000000002,6.5460682215,28.49,-1.16,28.5136055244,133.38,32.613,-13.7796,35.4045921479,6.543,0.20040000000000002,6.5460682215,26.07,-13.98,29.5818407135,135.44,39.263,-0.35960000000000003,39.2646467087,6.543,0.20040000000000002,6.5460682215,32.72,-0.56,32.7247918252,134.38
2020-04-30 02:00:00,35.0964,-1.0506,35.1121211737,6.5864,0.2094,6.5897278639,28.51,-1.26,28.5378292797,133.34,32.6864,-13.8706,35.5076652192,6.5864,0.2094,6.5897278639,26.1,-14.08,29.6556301569,135.41,39.3064,-0.4706,39.309217053,6.5864,0.2094,6.5897278639,32.72,-0.68,32.7270652519,134.34
2020-04-30 02:30:00,35.0014,-1.0358,35.0167229135,6.5214,0.1342,6.5227806647,28.48,-1.17,28.5040225231,133.53,32.5914,-13.8758,35.4222695433,6.5214,0.1342,6.5227806647,26.07,-14.01,29.5960301392,135.68,39.2014,-0.46580000000000005,39.2041672734,6.5214,0.1342,6.5227806647,32.68,-0.6000000000000001,32.6855074919,134.53
2020-04-30 03:00:00,34.2336,-0.9654,34.2472096107,6.6036,0.11460000000000001,6.6045943191,27.63,-1.08,27.6510994356,133.57,31.7936,-13.8254,34.6695065745,6.6036,0.11460000000000001,6.6045943191,25.19,-13.94,28.7899235845,135.68,38.3636,-0.40540000000000004,38.3657419337,6.6036,0.11460000000000001,6.6045943191,31.76,-0.52,31.7642566417,134.58
2020-04-30 03:30:00,33.8354,-1.0916,33.8530040575,6.6854,0.0984,6.6861241179,27.15,-1.19,27.1760666764,133.62,31.3854,-13.9616,34.350685695,6.6854,0.0984,6.6861241179,24.7,-14.06,28.421358166,135.68,37.8854,-0.5416000000000001,37.8892710898,6.6854,0.0984,6.6861241179,31.2,-0.64,31.2065634122,134.64
2020-04-30 04:00:00,33.4544,-0.8562000000000001,33.4653545895,6.6344,0.1638,6.6364217618,26.82,-1.02,26.8393889647,133.55,31.0044,-13.7362,33.9110013093,6.6344,0.1638,6.6364217618,24.37,-13.9,28.0554255002,135.72,37.5144,-0.2762,37.5154167483,6.6344,0.1638,6.6364217618,30.88,-0.44,30.8831345559,134.57
2020-04-30 04:30:00,33.472,-0.6950000000000001,33.4792145816,6.532,0.105,6.5328438677000005,26.94,-0.8,26.9518756305,133.62,30.962,-13.635,33.8313267402,6.532,0.105,6.5328438677000005,24.43,-13.74,28.0287798521,135.81,37.532,-0.095,37.5321202305,6.532,0.105,6.5328438677000005,31.0,-0.2,31.0006451546,134.64
2020-04-30 05:00:00,32.9926,-0.7946000000000001,33.002167261,6.5926,0.10540000000000001,6.5934424939,26.4,-0.9,26.4153364544,133.7,30.4726,-13.7546,33.4330431149,6.5926,0.10540000000000001,6.5934424939,23.88,-13.86,27.6107587726,135.81,37.0326,-0.2146,37.0332217869,6.5926,0.10540000000000001,6.5934424939,30.44,-0.32,30.4416819509,134.72
2020-04-30 05:30:00,33.7614,-0.5686,33.7661877611,6.6014,0.12140000000000001,6.602516181,27.16,-0.6900000000000001,27.1687633138,133.66,31.2314,-13.5286,34.0356190471,6.6014,0.12140000000000001,6.602516181,24.63,-13.65,28.1595347973,133.75,37.8814,0.12140000000000001,37.8815945272,6.6014,0.12140000000000001,6.602516181,31.28,0.0,31.28,134.64
2020-04-30 06:00:00,33.704,-0.533,33.7082142066,6.644,0.147,6.6456260051000005,27.06,-0.68,27.0685426279,133.66,31.154,-13.503,33.954421288,6.644,0.147,6.6456260051000005,24.51,-13.65,28.0546359805,133.69,37.844,0.027,37.8440096316,6.644,0.147,6.6456260051000005,31.2,-0.12,31.2002307684,134.59
2020-04-30 06:30:00,34.757,-0.5782,34.7618089898,6.687,0.1918,6.689750088,28.07,-0.77,28.0805591112,133.06,32.307,-13.3682,34.9635670411,6.687,0.1918,6.689750088,25.62,-13.56,28.9872040735,133.0,39.007,0.0318,39.0070129623,6.687,0.1918,6.689750088,32.32,-0.16,32.3203960372,134.01
2020-04-30 07:00:00,36.345,0.0284,36.3450110959,6.815,0.2084,6.8181856502,29.53,-0.18,29.5305485896,132.66,33.905,-12.7416,36.2201241792,6.815,0.2084,6.8181856502,27.09,-12.95,30.0261652563,132.64,40.695,0.7284,40.7015182955,6.815,0.2084,6.8181856502,33.88,0.52,33.8839903199,133.58
2020-04-30 07:30:00,39.1134,0.6928000000000001,39.1195351634,6.7034,0.1928,6.7061720378,32.41,0.5,32.4138566049,131.43,36.7934,-11.8272,38.647599452,6.7034,0.1928,6.7061720378,30.09,-12.02,32.401982964,131.43,43.7034,1.3928,43.7255881996,6.7034,0.1928,6.7061720378,37.0,1.2,37.019454345,132.34
2020-04-30 08:00:00,41.2568,1.175,41.2735286987,6.8968,0.115,6.8977587113,34.36,1.06,34.3763465191,130.62,38.9768,-11.145,40.5388944501,6.8968,0.115,6.8977587113,32.08,-11.26,33.9987352706,133.09,46.0168,2.195,46.0691209732,6.8968,0.115,6.8977587113,39.12,2.08,39.1752574976,131.49
2020-04-30 08:30:00,43.2822,1.1262,43.2968493459,7.1422,0.0362,7.1422917387,36.14,1.09,36.156433729,130.13,41.1722,-10.2038,42.4177744263,7.1422,0.0362,7.1422917387,34.03,-10.24,35.5372832389,133.33,48.1422,2.6362,48.2143233,7.1422,0.0362,7.1422917387,41.0,2.6,41.0823563102,130.95
2020-04-30 09:00:00,44.9404,-3.6002,45.0843763648,8.6404,-0.14020000000000002,8.6415373748,36.3,-3.46,36.4645252266,129.94,45.8404,9.1398,46.7426808837,8.6404,-0.14020000000000002,8.6415373748,37.2,9.28,38.3400365154,132.69,48.7204,-2.3802,48.7785068263,8.6404,-0.14020000000000002,8.6415373748,40.08,-2.24,40.1425460079,130.81
2020-04-30 09:30:00,45.3286,-10.735,46.5824237557,7.8686,-0.005,7.8686015886,37.46,-10.73,38.966453520900004,129.97,45.9086,4.005,46.0829640861,7.8686,-0.005,7.8686015886,38.04,4.01,38.2507738484,131.96,53.0286,18.275,56.0892863474,7.8686,-0.005,7.8686015886,45.16,18.28,48.7194417045,132.06
2020-04-30 10:00:00,46.8614,-14.2526,48.9808882802,7.3014,-0.022600000000000002,7.3014349768,39.56,-14.23,42.0414854638,130.43,47.5714,1.7074,47.6020305525,7.3014,-0.022600000000000002,7.3014349768,40.27,1.73,40.3071432875,132.06,56.3014,29.3374,63.4864606095,7.3014,-0.022600000000000002,7.3014349768,49.0,29.36,57.122759037,133.18
2020-04-30 10:30:00,47.5892,-14.0452,49.6185408862,9.2692,-0.0152,9.2692124628,38.32,-14.03,40.8076377655,130.53,48.4392,1.9448,48.4782254593,9.2692,-0.0152,9.2692124628,39.17,1.96,39.2190068717,132.15,56.8692,29.7048,64.1598086942,9.2692,-0.0152,9.2692124628,47.6,29.72,56.1162935341,133.31
2020-04-30 11:00:00,48.7648,-13.6094,50.6282676713,8.2348,-0.1194,8.2356655712,40.53,-13.49,42.7160508474,130.96,49.7548,2.5006,49.817598531,8.2348,-0.1194,8.2356655712,41.52,2.62,41.6025816507,132.68,57.8348,30.1206,65.2082405483,8.2348,-0.1194,8.2356655712,49.6,30.24,58.0914589247,133.81
2020-04-30 11:30:00,48.878,-14.0744,50.8640110428,9.198,-0.19440000000000002,9.2000540955,39.68,-13.88,42.037564154,131.57,50.228,2.0756,50.2708673026,9.198,-0.19440000000000002,9.2000540955,41.03,2.27,41.0927463185,133.29,56.918,29.6056,64.1572308891,9.198,-0.19440000000000002,9.2000540955,47.72,29.8,56.2604514735,134.51
2020-04-30 12:00:00,48.5498,-13.7226,50.4518862958,10.7598,-0.3126,10.7643399612,37.79,-13.41,40.0987805301,131.2,50.2398,2.2974,50.2923011086,10.7598,-0.3126,10.7643399612,39.48,2.61,39.5661787389,132.94,55.5998,29.8074,63.0858054938,10.7598,-0.3126,10.7643399612,44.84,30.12,54.0170343503,134.15
2020-04-30 12:30:00,49.063,-13.7472,50.952561043,10.223,-0.2972,10.2273191424,38.84,-13.45,41.1028964916,130.78,50.513,2.2028,50.5610076723,10.223,-0.2972,10.2273191424,40.29,2.5,40.3674881557,132.45,56.983,29.5428,64.185974487,10.223,-0.2972,10.2273191424,46.76,29.84,55.4700207319,133.7
2020-04-30 13:00:00,50.6822,-12.9546,52.3116340597,11.1422,-0.4646,11.1518820833,39.54,-12.49,41.4657895138,130.23,52.5422,2.8154,52.6175755618,11.1422,-0.4646,11.1518820833,41.4,3.2800000000000002,41.5297291106,131.96,57.4622,30.0954,64.8663050435,11.1422,-0.4646,11.1518820833,46.32,30.56,55.4928463858,133.12
2020-04-30 13:30:00,48.3188,-13.3608,50.1319998612,15.3088,-1.0808,15.346904772,33.01,-12.28,35.2201433841,130.44,50.8888,-4.1508,51.0578016182,15.3088,-1.0808,15.346904772,35.58,-3.07,35.7122009963,132.51,47.0288,19.9192,51.0733057289,15.3088,-1.0808,15.346904772,31.72,21.0,38.0415351951,132.83
2020-04-30 14:00:00,45.7222,-26.2456,52.7195513278,15.4022,-1.0756000000000001,15.4397111437,30.32,-25.17,39.4059805106,130.38,50.5322,-29.4456,58.485439181,15.4022,-1.0756000000000001,15.4397111437,35.13,-28.37,45.1549975086,133.11,15.4022,-1.0756000000000001,15.4397111437,15.4022,-1.0756000000000001,15.4397111437,0.0,0.0,0.0,132.03
2020-04-30 14:30:00,45.1252,-26.574,52.3685129734,13.395199999999999,-0.794,13.4187115268,31.73,-25.78,40.8827751015,130.78,51.1152,-29.844,59.1897626878,13.395199999999999,-0.794,13.4187115268,37.72,-29.05,47.6098823775,133.5,13.395199999999999,-0.794,13.4187115268,13.395199999999999,-0.794,13.4187115268,0.0,0.0,0.0,132.45
2020-04-30 15:00:00,44.1712,-26.6124,51.5685441253,13.9312,-0.8524,13.9572532828,30.24,-25.76,39.7244911862,131.07,49.3412,-29.9524,57.7208825574,13.9312,-0.8524,13.9572532828,35.41,-29.1,45.83315503,133.84,13.9312,-0.8524,13.9572532828,13.9312,-0.8524,13.9572532828,0.0,0.0,0.0,132.75
2020-04-30 15:30:00,43.7016,-27.1054,51.4250187333,14.6816,-0.8954000000000001,14.7088789416,29.02,-26.21,39.1040215323,130.86,48.4816,-30.5854,57.3230514865,14.6816,-0.8954000000000001,14.7088789416,33.8,-29.69,44.9881773358,133.62,14.6816,-0.8954000000000001,14.7088789416,14.6816,-0.8954000000000001,14.7088789416,0.0,0.0,0.0,132.56
2020-04-30 16:00:00,42.7626,-27.362,50.7673024964,15.6226,-1.102,15.6614186701,27.14,-26.26,37.7646289536,131.41,47.0626,-30.792,56.240871106,15.6226,-1.102,15.6614186701,31.44,-29.69,43.2431462778,134.17,15.6226,-1.102,15.6614186701,15.6226,-1.102,15.6614186701,0.0,0.0,0.0,133.11
2020-04-30 16:30:00,42.3962,-28.0946,50.8600464373,14.0262,-0.7346,14.0454235821,28.37,-27.36,39.4135319402,131.74,47.5462,-31.4846,57.0256185552,14.0262,-0.7346,14.0454235821,33.52,-30.75,45.4879423584,134.17,14.0262,-0.7346,14.0454235821,14.0262,-0.7346,14.0454235821,0.0,0.0,0.0,133.42
2020-04-30 17:00:00,43.1866,-27.6534,51.2815069116,13.3866,-0.5634,13.3984506239,29.8,-27.09,40.2729201822,131.14,48.8866,-30.8934,57.829938813,13.3866,-0.5634,13.3984506239,35.5,-30.33,46.6921717207,133.57,13.3866,-0.5634,13.3984506239,13.3866,-0.5634,13.3984506239,0.0,0.0,0.0,132.77
2020-04-30 17:30:00,43.5696,-27.562,51.5555417793,14.1396,-0.372,14.1444926441,29.43,-27.19,40.0677052001,130.72,49.7896,-30.772,58.5313612703,14.1396,-0.372,14.1444926441,35.65,-30.4,46.8517075463,132.85,14.1396,-0.372,14.1444926441,14.1396,-0.372,14.1444926441,0.0,0.0,0.0,132.34
2020-04-30 18:00:00,43.478,-26.9612,51.1589951958,12.878,-0.32120000000000004,12.8820050241,30.6,-26.64,40.5715368208,130.16,50.488,-30.0912,58.7751517347,12.878,-0.32120000000000004,12.8820050241,37.61,-29.77,47.9662902464,132.3,12.878,-0.32120000000000004,12.8820050241,12.878,-0.32120000000000004,12.8820050241,0.0,0.0,0.0,131.73
2020-04-30 18:30:00,42.5952,-27.1382,50.5057715739,11.6152,-0.2182,11.617249342200001,30.98,-26.92,41.0420126212,130.4,50.1852,-30.2582,58.6013051585,11.6152,-0.2182,11.617249342200001,38.57,-30.04,48.8881018245,132.55,11.6152,-0.2182,11.617249342200001,11.6152,-0.2182,11.617249342200001,0.0,0.0,0.0,131.92
2020-04-30 19:00:00,44.258,-27.0114,51.8496508567,10.228,-0.0114,10.2280063531,34.03,-27.0,43.4400840239,130.6,52.818,-30.0714,60.7785342202,10.228,-0.0114,10.2280063531,42.59,-30.06,52.129758296,132.8,10.228,-0.0114,10.2280063531,10.228,-0.0114,10.2280063531,0.0,0.0,0.0,132.13
2020-04-30 19:30:00,43.9772,-27.2288,51.7242851017,9.2972,0.11120000000000001,9.297864985,34.68,-27.34,44.1608197388,130.33,52.8572,-30.3788,60.9651956552,9.2972,0.11120000000000001,9.297864985,43.56,-30.49,53.1706093627,132.49,9.2972,0.11120000000000001,9.297864985,9.2972,0.11120000000000001,9.297864985,0.0,0.0,0.0,131.88
2020-04-30 20:00:00,41.969,-27.459600000000002,50.1540286832,6.979,0.0704,6.9793550676,34.99,-27.53,44.5219159516,130.53,50.829,-30.709600000000002,59.3857455385,6.979,0.0704,6.9793550676,43.85,-30.78,53.5745359289,132.93,6.979,0.0704,6.9793550676,6.979,0.0704,6.9793550676,0.0,0.0,0.0,132.1
2020-04-30 20:30:00,40.7604,-27.6258,49.2401770285,6.5504,0.0942,6.5510773007,34.21,-27.72,44.0309266312,130.6,49.5804,-30.9258,58.4347599447,6.5504,0.0942,6.5510773007,43.03,-31.02,53.0454644621,132.93,6.5504,0.0942,6.5510773007,6.5504,0.0942,6.5510773007,0.0,0.0,0.0,132.16
2020-04-30 21:00:00,40.795,-27.4706,49.1819671156,6.435,0.2194,6.4387391126,34.36,-27.69,44.1287400681,130.04,49.635,-30.7806,58.4044395689,6.435,0.2194,6.4387391126,43.2,-31.0,53.1717970356,132.46,6.435,0.2194,6.4387391126,6.435,0.2194,6.4387391126,0.0,0.0,0.0,131.63
2020-04-30 21:30:00,39.3612,-27.45,47.9875667797,6.5212,0.14,6.5227026178,32.84,-27.59,42.8914175564,130.04,47.8712,-30.82,56.9343849483,6.5212,0.14,6.5227026178,41.35,-30.96,51.6560170745,132.53,6.5212,0.14,6.5227026178,6.5212,0.14,6.5227026178,0.0,0.0,0.0,131.63
