Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-30 22:00:00,38.4848,-28.0086,47.5979149228,6.4748,0.0614,6.475091119,32.01,-28.07,42.5742292943,130.44,46.7648,-31.4986,56.3835820164,6.4748,0.0614,6.475091119,40.29,-31.56,51.1792702175,133.01,6.4748,0.0614,6.475091119,6.4748,0.0614,6.475091119,0.0,0.0,0.0,132.09
2020-04-30 22:30:00,36.8834,-28.246,46.4566648777,6.4634,0.074,6.4638236022,30.42,-28.32,41.5619874404,131.22,44.8234,-31.826,54.9730066811,6.4634,0.074,6.4638236022,38.36,-31.9,49.8908769215,133.89,6.4634,0.074,6.4638236022,6.4634,0.074,6.4638236022,0.0,0.0,0.0,132.89
2020-04-30 23:00:00,34.9144,-27.865,44.6707236606,6.5443999999999996,0.145,6.5460061381,28.37,-28.01,39.8674930238,131.39,42.3344,-31.425,52.7231642484,6.5443999999999996,0.145,6.5460061381,35.79,-31.57,47.7240924482,134.18,6.5443999999999996,0.145,6.5460061381,6.5443999999999996,0.145,6.5460061381,0.0,0.0,0.0,133.08
2020-04-30 23:30:00,33.815,-27.9476,43.8693807884,6.555,0.13240000000000002,6.5563369926,27.26,-28.08,39.1355848302,131.65,40.835,-31.6276,51.6507725669,6.555,0.13240000000000002,6.5563369926,34.28,-31.76,46.7313171225,134.57,6.555,0.13240000000000002,6.5563369926,6.555,0.13240000000000002,6.5563369926,0.0,0.0,0.0,133.35
2020-05-01 00:00:00,32.3204,-15.308,35.762314245,6.5504,0.132,6.5517298601,25.77,-15.44,30.0414130826,132.1,38.5904,-16.818,42.0958916779,6.5504,0.132,6.5517298601,32.04,-16.95,36.247263345,134.39,6.5504,0.132,6.5517298601,6.5504,0.132,6.5517298601,0.0,0.0,0.0,133.52
2020-05-01 00:30:00,31.6042,-8.7776,32.8004835239,6.5142,0.12240000000000001,6.5153498294,25.09,-8.9,26.6217598967,132.37,37.4142,-9.0776,38.4996777051,6.5142,0.12240000000000001,6.5153498294,30.9,-9.2,32.2405024775,134.25,6.5142,0.12240000000000001,6.5153498294,6.5142,0.12240000000000001,6.5153498294,0.0,0.0,0.0,133.65
2020-05-01 01:00:00,30.5394,-9.0166,31.842644801,6.4994,0.19340000000000002,6.5022768259,24.04,-9.21,25.7438478087,132.09,36.1194,-9.4066,37.3241902782,6.4994,0.19340000000000002,6.5022768259,29.62,-9.6,31.1368656098,133.79,6.4994,0.19340000000000002,6.5022768259,6.4994,0.19340000000000002,6.5022768259,0.0,0.0,0.0,133.4
2020-05-01 01:30:00,30.0234,-9.2404,31.413206454,6.5034,0.15960000000000002,6.5053580778,23.52,-9.4,25.3288452165,132.16,35.4934,-9.6804,36.7898299496,6.5034,0.15960000000000002,6.5053580778,28.99,-9.84,30.6144688015,133.87,6.5034,0.15960000000000002,6.5053580778,6.5034,0.15960000000000002,6.5053580778,0.0,0.0,0.0,133.47
2020-05-01 02:00:00,29.9122,-9.0762,31.2588725849,6.5022,0.15380000000000002,6.5040187023,23.41,-9.23,25.1638828482,131.93,35.3622,-9.4962,36.6150652502,6.5022,0.15380000000000002,6.5040187023,28.86,-9.65,30.4306112328,133.67,6.5022,0.15380000000000002,6.5040187023,6.5022,0.15380000000000002,6.5040187023,0.0,0.0,0.0,133.24
2020-05-01 02:30:00,29.4656,-8.9796,30.8034868078,6.4156,0.16040000000000001,6.4176048118,23.05,-9.14,24.7960097596,131.93,34.7956,-9.4296,36.0506745501,6.4156,0.16040000000000001,6.4176048118,28.38,-9.59,29.9565101439,133.76,6.4156,0.16040000000000001,6.4176048118,6.4156,0.16040000000000001,6.4176048118,0.0,0.0,0.0,133.24
2020-05-01 03:00:00,28.4898,-9.1176,29.9131966496,6.4198,0.09240000000000001,6.4204649209,22.07,-9.21,23.91461896,132.24,33.6298,-9.5876,34.9697801223,6.4198,0.09240000000000001,6.4204649209,27.21,-9.68,28.8805557426,134.04,6.4198,0.09240000000000001,6.4204649209,6.4198,0.09240000000000001,6.4204649209,0.0,0.0,0.0,133.55
2020-05-01 03:30:00,27.593,-9.2144,29.0908717016,6.4030000000000005,0.12560000000000002,6.4042317541,21.19,-9.34,23.1571090596,132.36,32.613,-9.7244,34.0319221373,6.4030000000000005,0.12560000000000002,6.4042317541,26.21,-9.85,27.9997607133,134.17,6.4030000000000005,0.12560000000000002,6.4042317541,6.4030000000000005,0.12560000000000002,6.4042317541,0.0,0.0,0.0,133.69
2020-05-01 04:00:00,27.088,-9.2378,28.6198653533,6.408,0.1322,6.4093635285,20.68,-9.37,22.7037287686,132.46,31.988,-9.7578,33.4431877195,6.408,0.1322,6.4093635285,25.58,-9.89,27.4253258869,134.29,6.408,0.1322,6.4093635285,6.408,0.1322,6.4093635285,0.0,0.0,0.0,133.79
2020-05-01 04:30:00,26.6314,-9.421,28.2486584984,6.4014,0.159,6.4033743417,20.23,-9.58,22.3836837898,132.56,31.4614,-9.981,33.0066667654,6.4014,0.159,6.4033743417,25.06,-10.14,27.0337418794,134.37,6.4014,0.159,6.4033743417,6.4014,0.159,6.4033743417,0.0,0.0,0.0,133.89
2020-05-01 05:00:00,26.4972,-9.4086,28.1180255672,6.3672,0.13140000000000002,6.3685557075,20.13,-9.54,22.2761868371,132.62,31.3272,-9.9686,32.8750124836,6.3672,0.13140000000000002,6.3685557075,24.96,-10.1,26.9260394414,134.43,6.3672,0.13140000000000002,6.3685557075,6.3672,0.13140000000000002,6.3685557075,0.0,0.0,0.0,133.95
2020-05-01 05:30:00,26.7818,-9.0884,28.2818639025,6.3618,0.16160000000000002,6.3638521196,20.42,-9.25,22.4173794187,132.29,31.6718,-9.5584,33.0827133984,6.3618,0.16160000000000002,6.3638521196,25.31,-9.72,27.1122573756,134.13,6.3618,0.16160000000000002,6.3638521196,6.3618,0.16160000000000002,6.3638521196,0.0,0.0,0.0,133.61
2020-05-01 06:00:00,26.5224,-8.8706,27.9665022146,6.3724,0.19940000000000002,6.3755189687,20.15,-9.07,22.0972260703,132.23,31.4124,-9.3106,32.7631827837,6.3724,0.19940000000000002,6.3755189687,25.04,-9.51,26.7851022025,134.09,6.3724,0.19940000000000002,6.3755189687,6.3724,0.19940000000000002,6.3755189687,0.0,0.0,0.0,133.5
2020-05-01 06:30:00,28.3262,-8.1226,29.4677830384,6.6062,0.1474,6.6078442173,21.72,-8.27,23.2411553069,131.38,33.4062,-8.3626,34.4370044748,6.6062,0.1474,6.6078442173,26.8,-8.51,28.1186788452,133.24,6.6062,0.1474,6.6078442173,6.6062,0.1474,6.6078442173,0.0,0.0,0.0,132.6
2020-05-01 07:00:00,30.5868,-6.9648,31.3697429585,7.0968,0.005200000000000001,7.0968019051,23.49,-6.97,24.5022652014,130.47,35.8268,-7.1348,36.5303294439,7.0968,0.005200000000000001,7.0968019051,28.73,-7.14,29.6039271044,132.39,7.0968,0.005200000000000001,7.0968019051,7.0968,0.005200000000000001,7.0968019051,0.0,0.0,0.0,131.66
2020-05-01 07:30:00,32.8564,-6.5176,33.4965987933,7.6064,0.0024000000000000002,7.6064003786,25.25,-6.52,26.078207377,129.9,38.3664,-6.1176,38.8510704964,7.6064,0.0024000000000000002,7.6064003786,30.76,-6.12,31.3629080284,131.57,7.6064,0.0024000000000000002,7.6064003786,7.6064,0.0024000000000000002,7.6064003786,0.0,0.0,0.0,131.0
2020-05-01 08:00:00,35.3406,-5.8168,35.8161021134,8.6006,-0.1668,8.6022173072,26.74,-5.65,27.3303878494,130.21,40.8606,-5.3568,41.210240700599996,8.6006,-0.1668,8.6022173072,32.26,-5.19,32.6748175205,132.13,8.6006,-0.1668,8.6022173072,8.6006,-0.1668,8.6022173072,0.0,0.0,0.0,131.33
2020-05-01 08:30:00,37.9884,-3.8142,38.1794009408,9.9284,-0.2942,9.9327579352,28.06,-3.52,28.2799222064,130.35,43.2284,-8.6942,44.0940322515,9.9284,-0.2942,9.9327579352,33.3,-8.4,34.3431215821,131.76,9.9284,-0.2942,9.9327579352,9.9284,-0.2942,9.9327579352,0.0,0.0,0.0,131.29
2020-05-01 09:00:00,39.2606,2.8562000000000003,39.3643568574,11.0506,-0.4238,11.0587235611,28.21,3.2800000000000002,28.4000440141,132.76,43.1206,-29.2238,52.090465834,11.0506,-0.4238,11.0587235611,32.07,-28.8,43.1036529774,132.85,11.0506,-0.4238,11.0587235611,11.0506,-0.4238,11.0587235611,0.0,0.0,0.0,132.92
2020-05-01 09:30:00,40.1856,3.5832,40.3450340141,12.2056,-0.5568000000000001,12.2182935633,27.98,4.14,28.2846247986,132.76,43.5756,-28.4168,52.0225666187,12.2056,-0.5568000000000001,12.2182935633,31.37,-27.86,41.9554108549,132.77,12.2056,-0.5568000000000001,12.2182935633,12.2056,-0.5568000000000001,12.2182935633,0.0,0.0,0.0,132.92
2020-05-01 10:00:00,40.3292,3.743,40.5025236453,12.7992,-0.667,12.8165677792,27.53,4.41,27.8809791794,132.37,43.4292,-28.017,51.68217973,12.7992,-0.667,12.8165677792,30.63,-27.35,41.0636018878,132.41,12.7992,-0.667,12.8165677792,12.7992,-0.667,12.8165677792,0.0,0.0,0.0,132.53
2020-05-01 10:30:00,40.8842,4.069,41.0861846688,13.9042,-0.8210000000000001,13.9284176646,26.98,4.89,27.4195641833,132.03,43.3642,-27.451,51.3226192106,13.9042,-0.8210000000000001,13.9284176646,29.46,-26.63,39.7120699536,132.33,13.9042,-0.8210000000000001,13.9284176646,13.9042,-0.8210000000000001,13.9284176646,0.0,0.0,0.0,132.19
2020-05-01 11:00:00,41.4836,4.4224,41.7186611808,14.9836,-0.9676,15.0148099795,26.5,5.39,27.0425978782,131.67,43.6936,-26.7376,51.2252860872,14.9836,-0.9676,15.0148099795,28.71,-25.77,38.5792301634,132.03,14.9836,-0.9676,15.0148099795,14.9836,-0.9676,15.0148099795,0.0,0.0,0.0,131.83
2020-05-01 11:30:00,41.2266,4.5602,41.4780420415,16.0766,-1.2198,16.1228092961,25.15,5.78,25.8056369811,132.57,42.7466,-26.9598,50.5381304324,16.0766,-1.2198,16.1228092961,26.67,-25.74,37.0653004844,132.87,16.0766,-1.2198,16.1228092961,16.0766,-1.2198,16.1228092961,0.0,0.0,0.0,132.69
2020-05-01 12:00:00,41.8032,4.3762,42.031638758,16.2432,-1.1838,16.286280382,25.56,5.5600000000000005,26.1577369052,132.45,43.3432,-27.0938,51.1146455009,16.2432,-1.1838,16.286280382,27.1,-25.91,37.4931740454,132.7,16.2432,-1.1838,16.286280382,16.2432,-1.1838,16.286280382,0.0,0.0,0.0,132.59
2020-05-01 12:30:00,43.7212,4.225,43.9248671534,14.7412,-0.995,14.7747420431,28.98,5.22,29.4463715931,132.12,46.6512,-27.035,53.9186951478,14.7412,-0.995,14.7747420431,31.91,-26.04,41.1865232813,132.35,14.7412,-0.995,14.7747420431,14.7412,-0.995,14.7747420431,0.0,0.0,0.0,132.24
2020-05-01 13:00:00,44.428,4.9356,44.7013124121,15.748,-1.1644,15.7909889291,28.68,6.1,29.3215347484,132.09,46.918,-26.1344,53.70573142,15.748,-1.1644,15.7909889291,31.17,-24.97,39.9383249524,132.62,15.748,-1.1644,15.7909889291,15.748,-1.1644,15.7909889291,0.0,0.0,0.0,132.2
2020-05-01 13:30:00,45.33,5.323,45.6414639226,15.75,-1.127,15.7902700737,29.58,6.45,30.2750540875,133.21,47.68,-26.187,54.3979904868,15.75,-1.127,15.7902700737,31.93,-25.06,40.5897585605,133.87,15.75,-1.127,15.7902700737,15.75,-1.127,15.7902700737,0.0,0.0,0.0,133.3
2020-05-01 14:00:00,44.1286,-8.8184,45.0010835038,14.5386,-1.0784,14.578540274,29.59,-7.74,30.5855472405,132.41,48.1086,-21.4784,52.6854729553,14.5386,-1.0784,14.578540274,33.57,-20.4,39.2823739099,134.41,14.5386,-1.0784,14.578540274,14.5386,-1.0784,14.578540274,0.0,0.0,0.0,133.3
2020-05-01 14:30:00,42.6344,-16.5064,45.718194456,16.6044,-1.3164,16.6565004824,26.03,-15.19,30.1379660893,131.23,46.0144,-17.6264,49.2748920275,16.6044,-1.3164,16.6565004824,29.41,-16.31,33.62981118,134.19,16.6044,-1.3164,16.6565004824,16.6044,-1.3164,16.6565004824,0.0,0.0,0.0,132.61
2020-05-01 15:00:00,41.89,-16.9512,45.1897696546,17.01,-1.2711999999999999,17.0574338469,24.88,-15.68,29.4087878023,131.92,45.02,-18.1912,48.556360628,17.01,-1.2711999999999999,17.0574338469,28.01,-16.92,32.7237910395,134.73,17.01,-1.2711999999999999,17.0574338469,17.01,-1.2711999999999999,17.0574338469,0.0,0.0,0.0,133.32
2020-05-01 15:30:00,38.556,-19.1992,43.071735705,15.186,-0.9392,15.2150153677,23.37,-18.26,29.6577898705,132.41,41.966,-21.1292,46.9849789682,15.186,-0.9392,15.2150153677,26.78,-20.19,33.5381051939,133.8,15.186,-0.9392,15.2150153677,15.186,-0.9392,15.2150153677,0.0,0.0,0.0,133.87
2020-05-01 16:00:00,36.9882,-19.8154,41.9616136058,15.0682,-0.9954000000000001,15.1010420965,21.92,-18.82,28.8908082268,132.23,40.1282,-22.0154,45.7706267425,15.0682,-0.9954000000000001,15.1010420965,25.06,-21.02,32.7084698511,131.73,15.0682,-0.9954000000000001,15.1010420965,15.0682,-0.9954000000000001,15.1010420965,0.0,0.0,0.0,133.68
2020-05-01 16:30:00,37.7908,-19.5634,42.5543321437,14.3508,-0.7934,14.3727152689,23.44,-18.77,30.0290942254,132.04,41.5408,-21.6834,46.8594483557,14.3508,-0.7934,14.3727152689,27.19,-20.89,34.2883099613,131.5,14.3508,-0.7934,14.3727152689,14.3508,-0.7934,14.3727152689,0.0,0.0,0.0,133.47
2020-05-01 17:00:00,41.9206,-17.7602,45.5275895299,13.7706,-0.6102000000000001,13.7841128986,28.15,-17.15,32.9627820428,131.49,47.1206,-18.9702,50.7958603865,13.7706,-0.6102000000000001,13.7841128986,33.35,-18.36,38.0698318883,132.47,13.7706,-0.6102000000000001,13.7841128986,13.7706,-0.6102000000000001,13.7841128986,0.0,0.0,0.0,132.81
2020-05-01 17:30:00,43.721,-17.437,47.0698928191,14.271,-0.457,14.2783153768,29.45,-16.98,33.9944539594,131.14,49.801,-18.497,53.1251222116,14.271,-0.457,14.2783153768,35.53,-18.04,39.8474905107,132.58,14.271,-0.457,14.2783153768,14.271,-0.457,14.2783153768,0.0,0.0,0.0,132.41
2020-05-01 18:00:00,45.0082,-16.7798,48.0343601527,12.9182,-0.2798,12.9212297898,32.09,-16.5,36.0834879134,130.96,52.1182,-17.9298,55.1161001821,12.9182,-0.2798,12.9212297898,39.2,-17.65,42.9902605249,132.4,12.9182,-0.2798,12.9212297898,12.9182,-0.2798,12.9212297898,0.0,0.0,0.0,132.21
2020-05-01 18:30:00,46.5432,-15.8714,49.1749001443,11.5532,-0.12140000000000001,11.5538378126,34.99,-15.75,38.3713773534,130.88,54.5832,-16.8014,57.1105311147,11.5532,-0.12140000000000001,11.5538378126,43.03,-16.68,46.1497919822,132.52,11.5532,-0.12140000000000001,11.5538378126,11.5532,-0.12140000000000001,11.5538378126,0.0,0.0,0.0,132.07
2020-05-01 19:00:00,47.0612,-15.9178,49.6803069866,10.3412,-0.027800000000000002,10.341237367,36.72,-15.89,40.0106298376,130.79,55.7212,-16.8578,58.2154408235,10.3412,-0.027800000000000002,10.341237367,45.38,-16.83,48.400344007,132.57,10.3412,-0.027800000000000002,10.341237367,10.3412,-0.027800000000000002,10.341237367,0.0,0.0,0.0,131.98
2020-05-01 19:30:00,46.0062,-16.7404,48.9572408393,9.3262,0.0896,9.326630399,36.68,-16.83,40.3567999227,130.96,54.9162,-17.9204,57.7661644789,9.3262,0.0896,9.326630399,45.59,-18.01,49.0184475478,132.65,9.3262,0.0896,9.326630399,9.3262,0.0896,9.326630399,0.0,0.0,0.0,132.19
2020-05-01 20:00:00,46.3328,-16.6088,49.2197175254,7.0328,0.11120000000000001,7.0336790714,39.3,-16.72,42.7088796388,131.57,55.6428,-17.7588,58.408014598,7.0328,0.11120000000000001,7.0336790714,48.61,-17.87,51.790626565,133.25,7.0328,0.11120000000000001,7.0336790714,7.0328,0.11120000000000001,7.0336790714,0.0,0.0,0.0,132.81
2020-05-01 20:30:00,46.1868,-8.0356,46.8806075217,6.6168,0.1544,6.6186011815,39.57,-8.19,40.4086748112,130.55,54.8668,-21.2156,58.825737782,6.6168,0.1544,6.6186011815,48.25,-21.37,52.7706300891,131.96,6.6168,0.1544,6.6186011815,6.6168,0.1544,6.6186011815,0.0,0.0,0.0,131.18
2020-05-01 21:00:00,43.513,3.1516,43.6269842134,6.513,0.1516,6.5147641216,37.0,3.0,37.1214223865,131.19,50.783,-27.8184,57.9031645729,6.513,0.1516,6.5147641216,44.27,-27.97,52.3655783889,132.73,6.513,0.1516,6.5147641216,6.513,0.1516,6.5147641216,0.0,0.0,0.0,131.18
2020-05-01 21:30:00,42.8658,2.607,42.9450027202,6.4558,0.117,6.4568601224,36.41,2.49,36.4950434991,130.97,50.0458,-28.393,57.5390697408,6.4558,0.117,6.4568601224,43.59,-28.51,52.085585338,132.45,6.4558,0.117,6.4568601224,6.4558,0.117,6.4568601224,0.0,0.0,0.0,130.92
2020-05-01 22:00:00,42.4042,3.5722,42.5543980157,6.4042,0.11220000000000001,6.4051827827,36.0,3.46,36.165890007,130.88,49.4242,-27.1878,56.4085810359,6.4042,0.11220000000000001,6.4051827827,43.02,-27.3,50.9510588703,132.55,6.4042,0.11220000000000001,6.4051827827,6.4042,0.11220000000000001,6.4051827827,0.0,0.0,0.0,130.83
2020-05-01 22:30:00,42.0864,3.398,42.2233521758,6.4664,0.11800000000000001,6.4674765527,35.62,3.2800000000000002,35.7706975051,131.74,48.9164,-27.892,56.3096603875,6.4664,0.11800000000000001,6.4674765527,42.45,-28.01,50.8582598994,133.37,6.4664,0.11800000000000001,6.4674765527,6.4664,0.11800000000000001,6.4674765527,0.0,0.0,0.0,131.72
2020-05-01 23:00:00,41.7542,2.739,41.8439402858,6.3542,0.11900000000000001,6.3553142047,35.4,2.62,35.496822393,132.38,48.4142,-29.071,56.4717434,6.3542,0.11900000000000001,6.3553142047,42.06,-29.19,51.19667665,134.06,6.3542,0.11900000000000001,6.3553142047,6.3542,0.11900000000000001,6.3553142047,0.0,0.0,0.0,132.48
2020-05-01 23:30:00,40.7324,2.3244,40.7986671978,6.3624,0.1144,6.3634284093,34.37,2.21,34.4409784995,132.72,46.9724,-30.1556,55.8190520622,6.3624,0.1144,6.3634284093,40.61,-30.27,50.6502221121,134.43,6.3624,0.1144,6.3634284093,6.3624,0.1144,6.3634284093,0.0,0.0,0.0,132.82
2020-05-02 00:00:00,36.4046,0.9086000000000001,36.4159368288,6.4046,0.1686,6.4068187987,30.0,0.74,30.0091252788,133.24,41.6946,-32.2814,52.730716429,6.4046,0.1686,6.4068187987,35.29,-32.45,47.9414914244,134.96,6.4046,0.1686,6.4068187987,6.4046,0.1686,6.4068187987,0.0,0.0,0.0,133.42
2020-05-02 00:30:00,33.7992,1.033,33.8149820293,6.3592,0.133,6.3605906675,27.44,0.9,27.4547555079,133.02,38.4992,-32.107,50.1303086928,6.3592,0.133,6.3605906675,32.14,-32.24,45.5235894894,134.79,6.3592,0.133,6.3605906675,6.3592,0.133,6.3605906675,0.0,0.0,0.0,133.22
2020-05-02 01:00:00,32.9314,0.7164,32.9391914734,6.3714,0.1364,6.3728598698,26.56,0.58,26.5663320765,133.67,37.3914,-32.8136,49.7478556213,6.3714,0.1364,6.3728598698,31.02,-32.95,45.2542031197,133.75,6.3714,0.1364,6.3728598698,6.3714,0.1364,6.3728598698,0.0,0.0,0.0,133.91
2020-05-02 01:30:00,32.5308,-8.5448,33.6343062316,6.3908000000000005,0.1452,6.3924492708,26.14,-8.69,27.5466095917,132.94,37.6708,-29.2248,47.6778576247,6.3908000000000005,0.1452,6.3924492708,31.28,-29.37,42.9072872599,133.43,6.3908000000000005,0.1452,6.3924492708,6.3908000000000005,0.1452,6.3924492708,0.0,0.0,0.0,133.73
2020-05-02 02:00:00,31.6932,-21.6566,38.3857688447,6.4132,0.1434,6.4148030211,25.28,-21.8,33.3814079991,131.71,37.7932,-24.2466,44.9023783089,6.4132,0.1434,6.4148030211,31.38,-24.39,39.7438863223,133.48,6.4132,0.1434,6.4148030211,6.4132,0.1434,6.4148030211,0.0,0.0,0.0,133.24
2020-05-02 02:30:00,30.9926,-21.7196,37.8455053992,6.3926,0.1004,6.3933883755,24.6,-21.82,32.8827067012,131.57,36.9426,-24.3496,44.2454372215,6.3926,0.1004,6.3933883755,30.55,-24.45,39.1293368203,133.41,6.3926,0.1004,6.3933883755,6.3926,0.1004,6.3933883755,0.0,0.0,0.0,133.12
2020-05-02 03:00:00,29.8574,-22.2826,37.255584783,6.3674,0.1174,6.3684821991,23.49,-22.4,32.4582824561,132.32,35.6574,-25.0226,43.5612291553,6.3674,0.1174,6.3684821991,29.29,-25.14,38.599529789900004,134.1,6.3674,0.1174,6.3684821991,6.3674,0.1174,6.3684821991,0.0,0.0,0.0,133.89
2020-05-02 03:30:00,29.5498,-22.2132,36.9677823825,6.3698,0.1368,6.3712688124,23.18,-22.35,32.1999208074,132.67,35.2498,-24.9432,43.1823068661,6.3698,0.1368,6.3712688124,28.88,-25.08,38.2499777778,134.48,6.3698,0.1368,6.3712688124,6.3698,0.1368,6.3712688124,0.0,0.0,0.0,134.27
2020-05-02 04:00:00,29.5188,-15.8438,33.5020231013,6.3588000000000005,0.1462,6.3604804756,23.16,-15.99,28.1436618087,131.92,34.9888,-17.4838,39.1139283105,6.3588000000000005,0.1462,6.3604804756,28.63,-17.63,33.6228166577,134.23,6.3588000000000005,0.1462,6.3604804756,6.3588000000000005,0.1462,6.3604804756,0.0,0.0,0.0,133.37
2020-05-02 04:30:00,28.647,-15.2772,32.4660353114,6.347,0.1328,6.3483891532,22.3,-15.41,27.1064217484,132.11,33.977,-16.8172,37.911142753,6.347,0.1328,6.3483891532,27.63,-16.95,32.4148021743,134.46,6.347,0.1328,6.3483891532,6.347,0.1328,6.3483891532,0.0,0.0,0.0,133.51
2020-05-02 05:00:00,29.615,-13.7436,32.6486564189,6.365,0.1364,6.3664613374,23.25,-13.88,27.0779781372,131.78,35.135,-14.9236,38.1730541346,6.365,0.1364,6.3664613374,28.77,-15.06,32.473319818,134.4,6.365,0.1364,6.3664613374,6.365,0.1364,6.3664613374,0.0,0.0,0.0,133.12
2020-05-02 05:30:00,30.5164,-13.0464,33.1882392109,6.3564,0.15360000000000001,6.3582555721,24.16,-13.2,27.5308118297,131.85,36.1964,-14.0664,38.8335290943,6.3564,0.15360000000000001,6.3582555721,29.84,-14.22,33.0550147481,134.58,6.3564,0.15360000000000001,6.3582555721,6.3564,0.15360000000000001,6.3582555721,0.0,0.0,0.0,133.12
2020-05-02 06:00:00,29.7852,-13.3264,32.6305236857,6.3652,0.1436,6.3668196142,23.42,-13.47,27.0173518317,131.85,35.3452,-14.3964,38.1646367204,6.3652,0.1436,6.3668196142,28.98,-14.54,32.423016516,134.58,6.3652,0.1436,6.3668196142,6.3652,0.1436,6.3668196142,0.0,0.0,0.0,133.12
2020-05-02 06:30:00,30.4232,-13.4608,33.2680662931,6.4732,0.1792,6.475679955,23.95,-13.64,27.5617869522,131.65,36.0632,-14.5808,38.8992817785,6.4732,0.1792,6.475679955,29.59,-14.76,33.0669880697,134.28,6.4732,0.1792,6.475679955,6.4732,0.1792,6.475679955,0.0,0.0,0.0,132.92
2020-05-02 07:00:00,31.0542,-13.116,33.7104255927,6.7042,0.084,6.7047262166,24.35,-13.2,27.6976984603,131.03,36.7142,-14.146,39.3451623156,6.7042,0.084,6.7047262166,30.01,-14.23,33.2128439011,133.73,6.7042,0.084,6.7047262166,6.7042,0.084,6.7047262166,0.0,0.0,0.0,132.27
2020-05-02 07:30:00,32.9508,-11.9538,35.0520834628,7.4008,-0.0538,7.4009955465,25.55,-11.9,28.1853241954,130.87,38.7008,-12.8538,40.7795548661,7.4008,-0.0538,7.4009955465,31.3,-12.8,33.8161204162,133.6,7.4008,-0.0538,7.4009955465,7.4008,-0.0538,7.4009955465,0.0,0.0,0.0,132.06
2020-05-02 08:00:00,35.3014,-11.6724,37.1810941706,8.6114,-0.1124,8.6121335173,26.69,-11.56,29.0859020833,130.91,40.9114,-12.4524,42.7645287092,8.6114,-0.1124,8.6121335173,32.3,-12.34,34.576951861,133.6,8.6114,-0.1124,8.6121335173,8.6114,-0.1124,8.6121335173,0.0,0.0,0.0,132.06
2020-05-02 08:30:00,35.9022,-11.9148,37.8276410034,10.0322,-0.24480000000000002,10.0351862902,25.87,-11.67,28.3803770236,130.78,40.9822,-12.7448,42.9181854682,10.0322,-0.24480000000000002,10.0351862902,30.95,-12.5,33.3789229904,133.46,10.0322,-0.24480000000000002,10.0351862902,10.0322,-0.24480000000000002,10.0351862902,0.0,0.0,0.0,132.0
2020-05-02 09:00:00,38.1878,-10.6456,39.6438755447,11.6378,-0.42560000000000003,11.6455795991,26.55,-10.22,28.4490931314,130.18,42.9278,-10.9256,44.2963288343,11.6378,-0.42560000000000003,11.6455795991,31.29,-10.5,33.0047587478,133.0,11.6378,-0.42560000000000003,11.6455795991,11.6378,-0.42560000000000003,11.6455795991,0.0,0.0,0.0,131.31
2020-05-02 09:30:00,39.3278,-10.0426,40.5897729434,12.8578,-0.6026,12.871913129,26.47,-9.44,28.1029268938,129.78,43.7978,-9.9826,44.9210372498,12.8578,-0.6026,12.871913129,30.94,-9.38,32.3306046959,132.78,12.8578,-0.6026,12.871913129,12.8578,-0.6026,12.871913129,0.0,0.0,0.0,130.86
2020-05-02 10:00:00,41.2934,-0.5026,41.2964585687,12.0834,-0.5526,12.0960291964,29.21,0.05,29.2100427935,131.25,45.6634,-19.1526,49.5173523759,12.0834,-0.5526,12.0960291964,33.58,-18.6,38.3871905719,132.55,12.0834,-0.5526,12.0960291964,12.0834,-0.5526,12.0960291964,0.0,0.0,0.0,131.64
2020-05-02 10:30:00,42.1852,5.572,42.5515955405,12.4052,-0.618,12.4205841666,29.78,6.19,30.4165168946,132.77,45.8952,-25.878,52.6881416169,12.4052,-0.618,12.4205841666,33.49,-25.26,41.9481549058,132.9,12.4052,-0.618,12.4205841666,12.4052,-0.618,12.4205841666,0.0,0.0,0.0,132.73
2020-05-02 11:00:00,40.5176,4.843,40.8060113067,12.4476,-0.637,12.4638884286,28.07,5.48,28.599917832,132.7,43.8276,-26.787,51.365376381,12.4476,-0.637,12.4638884286,31.38,-26.15,40.847605805,132.71,12.4476,-0.637,12.4638884286,12.4476,-0.637,12.4638884286,0.0,0.0,0.0,132.68
2020-05-02 11:30:00,41.3252,5.8656,41.7393988744,13.6852,-0.8144,13.7094108699,27.64,6.68,28.4357521441,132.36,44.0552,-25.3344,50.8201974652,13.6852,-0.8144,13.7094108699,30.37,-24.52,39.0329002253,132.22,13.6852,-0.8144,13.7094108699,13.6852,-0.8144,13.7094108699,0.0,0.0,0.0,132.29
2020-05-02 12:00:00,40.0588,5.4992,40.4344983656,14.5188,-0.9808,14.5518906703,25.54,6.48,26.3492314878,132.46,42.1988,-25.8108,49.4665151196,14.5188,-0.9808,14.5518906703,27.68,-24.83,37.1848262064,132.27,14.5188,-0.9808,14.5518906703,14.5188,-0.9808,14.5518906703,0.0,0.0,0.0,132.39
2020-05-02 12:30:00,38.0574,4.3564,38.3059253343,14.6374,-0.9436,14.667783054000001,23.42,5.3,24.0122135589,132.79,39.7474,-27.4936,48.3296373638,14.6374,-0.9436,14.667783054000001,25.11,-26.55,36.5433249719,132.49,14.6374,-0.9436,14.667783054000001,14.6374,-0.9436,14.667783054000001,0.0,0.0,0.0,132.77
2020-05-02 13:00:00,40.0594,5.2136,40.3972419024,14.6294,-0.9064000000000001,14.6574522111,25.43,6.12,26.15605666,132.59,41.9894,-26.3164,49.5546427827,14.6294,-0.9064000000000001,14.6574522111,27.36,-25.41,37.3394924979,132.44,14.6294,-0.9064000000000001,14.6574522111,14.6294,-0.9064000000000001,14.6574522111,0.0,0.0,0.0,132.55
2020-05-02 13:30:00,39.9036,5.6284,40.2985878105,16.1736,-1.1416,16.2138393825,23.73,6.77,24.6768271867,132.59,40.9936,-25.7616,48.4162707725,16.1736,-1.1416,16.2138393825,24.82,-24.62,34.9596453071,132.83,16.1736,-1.1416,16.2138393825,16.1736,-1.1416,16.2138393825,0.0,0.0,0.0,132.55
2020-05-02 14:00:00,38.0308,4.3908000000000005,38.2834281809,16.0108,-1.1892,16.0549030916,22.02,5.58,22.7160031696,132.36,38.7908,-27.1692,47.3591764422,16.0108,-1.1892,16.0549030916,22.78,-25.98,34.5526959874,132.53,16.0108,-1.1892,16.0549030916,16.0108,-1.1892,16.0549030916,0.0,0.0,0.0,132.35
2020-05-02 14:30:00,36.5852,3.7234,36.7741834253,16.6052,-1.2166000000000001,16.6497081836,19.98,4.94,20.5816423057,132.11,36.7852,-28.0266,46.245445685,16.6052,-1.2166000000000001,16.6497081836,20.18,-26.81,33.5560501251,132.13,16.6052,-1.2166000000000001,16.6497081836,16.6052,-1.2166000000000001,16.6497081836,0.0,0.0,0.0,132.16
2020-05-02 15:00:00,36.759,4.5812,37.0433728815,16.319,-1.1088,16.3566255212,20.44,5.69,21.2172029259,131.87,37.059,-26.8688,45.7744677133,16.319,-1.1088,16.3566255212,20.74,-25.76,33.0715164454,132.05,16.319,-1.1088,16.3566255212,16.319,-1.1088,16.3566255212,0.0,0.0,0.0,131.91
2020-05-02 15:30:00,36.3704,4.6526,36.6667790093,16.1904,-1.1774,16.2331550513,20.18,5.83,21.0052683868,132.2,36.7204,-26.9074,45.5235757704,16.1904,-1.1774,16.2331550513,20.53,-25.73,32.9167708015,132.37,16.1904,-1.1774,16.2331550513,16.1904,-1.1774,16.2331550513,0.0,0.0,0.0,132.2
2020-05-02 16:00:00,35.939,4.47,36.2159166804,15.639,-1.06,15.6748818496,20.3,5.53,21.0397457209,132.53,36.489,-27.33,45.5892094799,15.639,-1.06,15.6748818496,20.85,-26.27,33.5385658608,132.7,15.639,-1.06,15.6748818496,15.639,-1.06,15.6748818496,0.0,0.0,0.0,132.55
2020-05-02 16:30:00,35.8454,4.2144,36.092296526,15.0654,-0.9656,15.0963128121,20.78,5.18,21.4159006348,132.53,36.7854,-27.6656,46.02772074,15.0654,-0.9656,15.0963128121,21.72,-26.7,34.4187216497,132.7,15.0654,-0.9656,15.0963128121,15.0654,-0.9656,15.0963128121,0.0,0.0,0.0,132.58
2020-05-02 17:00:00,37.1572,3.6292,37.3340140419,12.8472,-0.6508,12.863673211,24.31,4.28,24.6838915084,132.34,39.7372,-28.2608,48.7618486163,12.8472,-0.6508,12.863673211,26.89,-27.61,38.5406824018,132.37,12.8472,-0.6508,12.863673211,12.8472,-0.6508,12.863673211,0.0,0.0,0.0,132.36
2020-05-02 17:30:00,39.7678,4.3364,40.0035283669,11.0578,-0.4036,11.0651630716,28.71,4.74,29.0986546081,132.07,43.9478,-27.2136,51.6912869815,11.0578,-0.4036,11.0651630716,32.89,-26.81,42.4326313113,132.18,11.0578,-0.4036,11.0651630716,11.0578,-0.4036,11.0651630716,0.0,0.0,0.0,132.02
2020-05-02 18:00:00,41.461,5.1234,41.7763539405,10.641,-0.3766,10.6476621171,30.82,5.5,31.3069065862,132.07,46.151,-26.1066,53.0232907745,10.641,-0.3766,10.6476621171,35.51,-25.73,43.8519440846,132.22,10.641,-0.3766,10.6476621171,10.641,-0.3766,10.6476621171,0.0,0.0,0.0,131.92
2020-05-02 18:30:00,42.594,4.219,42.8024391478,9.114,-0.181,9.1157971127,33.48,4.4,33.7678900733,131.32,48.444,-26.621,55.2765662555,9.114,-0.181,9.1157971127,39.33,-26.44,47.3911647884,132.37,9.114,-0.181,9.1157971127,9.114,-0.181,9.1157971127,0.0,0.0,0.0,131.19
2020-05-02 19:00:00,42.8052,-5.2738,43.1288547666,7.9252,-0.1038,7.9258797291,34.88,-5.17,35.261073438,131.24,52.4952,2.8262,52.5712224461,7.9252,-0.1038,7.9258797291,44.57,2.93,44.6662042265,132.98,7.9252,-0.1038,7.9258797291,7.9252,-0.1038,7.9258797291,0.0,0.0,0.0,132.25
2020-05-02 19:30:00,43.7304,-6.1536,44.1612350045,7.4204,-0.0736,7.4207649956,36.31,-6.08,36.8155198252,130.82,54.4804,10.4264,55.4691247553,7.4204,-0.0736,7.4207649956,47.06,10.5,48.2171504757,132.55,7.4204,-0.0736,7.4207649956,7.4204,-0.0736,7.4207649956,0.0,0.0,0.0,132.05
2020-05-02 20:00:00,43.2392,-6.1494,43.6742891986,6.7392,0.0806,6.7396819658,36.5,-6.23,37.0278665332,130.75,54.1892,10.3706,55.1726267365,6.7392,0.0806,6.7396819658,47.45,10.29,48.5529257615,132.55,6.7392,0.0806,6.7396819658,6.7392,0.0806,6.7396819658,0.0,0.0,0.0,132.05
2020-05-02 20:30:00,43.101,-6.0986,43.5303241771,6.431,0.13140000000000002,6.4323422608,36.67,-6.23,37.1954540233,130.78,54.081,10.3514,55.0627464168,6.431,0.13140000000000002,6.4323422608,47.65,10.22,48.7336731634,132.59,6.431,0.13140000000000002,6.4323422608,6.431,0.13140000000000002,6.4323422608,0.0,0.0,0.0,132.05
2020-05-02 21:00:00,41.7646,-6.8472,42.3221686708,6.3446,0.15280000000000002,6.3464397106,35.42,-7.0,36.1050744356,130.63,52.4746,9.3528,53.3015807739,6.3446,0.15280000000000002,6.3464397106,46.13,9.2,47.0384619221,132.41,6.3446,0.15280000000000002,6.3464397106,6.3446,0.15280000000000002,6.3464397106,0.0,0.0,0.0,131.94
2020-05-02 21:30:00,40.6226,-6.4354,41.1291867646,6.3426,0.11460000000000001,6.3436352291,34.28,-6.55,34.9001561601,130.84,51.1026,9.9546,52.0631327133,6.3426,0.11460000000000001,6.3436352291,44.76,9.84,45.8288468107,132.58,6.3426,0.11460000000000001,6.3436352291,6.3426,0.11460000000000001,6.3436352291,0.0,0.0,0.0,132.12
2020-05-02 22:00:00,39.4346,-6.4192,39.9536457135,6.3446,0.1308,6.3459481403,33.09,-6.55,33.7320411478,131.4,49.5946,10.0208,50.5968455716,6.3446,0.1308,6.3459481403,43.25,9.89,44.3663678928,133.15,6.3446,0.1308,6.3459481403,6.3446,0.1308,6.3459481403,0.0,0.0,0.0,132.74
2020-05-02 22:30:00,37.8732,-6.6912,38.4597378525,6.3432,0.0988,6.3439693946,31.53,-6.79,32.2528293333,132.4,47.6232,9.4388,48.5495635787,6.3432,0.0988,6.3439693946,41.28,9.34,42.3234450394,134.43,6.3432,0.0988,6.3439693946,6.3432,0.0988,6.3439693946,0.0,0.0,0.0,133.84
2020-05-02 23:00:00,35.3618,-8.9352,36.4732052099,6.3418,0.1648,6.3439409108,29.02,-9.1,30.4133260266,132.84,44.5318,6.9248,45.0669953101,6.3418,0.1648,6.3439409108,38.19,6.76,38.7836782681,134.73,6.3418,0.1648,6.3439409108,6.3418,0.1648,6.3439409108,0.0,0.0,0.0,134.38
2020-05-02 23:30:00,31.9234,-9.8508,33.408707371,6.3434,0.1292,6.3447156122,25.58,-9.98,27.4579096073,133.02,40.2534,5.9692,40.6935813145,6.3434,0.1292,6.3447156122,33.91,5.84,34.409209523,134.9,6.3434,0.1292,6.3447156122,6.3434,0.1292,6.3447156122,0.0,0.0,0.0,134.59
2020-05-03 00:00:00,32.1804,-18.968,37.3545602057,6.3404,0.152,6.3422217054,25.84,-19.12,32.1446729646,131.4,38.8504,-20.358,43.8611644187,6.3404,0.152,6.3422217054,32.51,-20.51,38.4390452535,133.73,6.3404,0.152,6.3422217054,6.3404,0.152,6.3422217054,0.0,0.0,0.0,132.88
2020-05-03 00:30:00,32.5156,-18.886400000000002,37.602664112,6.3456,0.1136,6.3466167617,26.17,-19.0,32.3398964129,131.11,39.0656,-20.9864,44.3458012479,6.3456,0.1136,6.3466167617,32.72,-21.1,38.9333841324,133.58,6.3456,0.1136,6.3466167617,6.3456,0.1136,6.3466167617,0.0,0.0,0.0,132.59
2020-05-03 01:00:00,31.3942,-19.433,36.9220433162,6.3442,0.157,6.3461423432,25.05,-19.59,31.8004811284,131.59,37.6842,-21.633,43.452107183,6.3442,0.157,6.3461423432,31.34,-21.79,38.1706654383,133.98,6.3442,0.157,6.3461423432,6.3442,0.157,6.3461423432,0.0,0.0,0.0,133.08
2020-05-03 01:30:00,30.8424,-19.7802,36.6402776982,6.3424,0.1598,6.3444128018,24.5,-19.94,31.5888208074,131.36,36.9724,-22.0802,43.06383162,6.3424,0.1598,6.3444128018,30.63,-22.24,37.8525362426,133.72,6.3424,0.1598,6.3444128018,6.3424,0.1598,6.3444128018,0.0,0.0,0.0,132.86
2020-05-03 02:00:00,30.523600000000002,-20.018,36.5021983031,6.3436,0.17200000000000001,6.3459313706,24.18,-20.19,31.5009285577,131.7,36.6136,-22.378,42.9107281336,6.3436,0.17200000000000001,6.3459313706,30.27,-22.55,37.7461971594,134.0,6.3436,0.17200000000000001,6.3459313706,6.3436,0.17200000000000001,6.3459313706,0.0,0.0,0.0,133.21
2020-05-03 02:30:00,30.9312,-19.2672,36.4412421479,6.3412,0.1328,6.3425904235,24.59,-19.4,31.3213681055,131.27,37.0212,-21.4772,42.7999926318,6.3412,0.1328,6.3425904235,30.68,-21.61,37.5267171493,133.72,6.3412,0.1328,6.3425904235,6.3412,0.1328,6.3425904235,0.0,0.0,0.0,132.77
2020-05-03 03:00:00,29.929,-19.6432,35.7994461862,6.349,0.1468,6.3506969098,23.58,-19.79,30.7840949193,131.85,35.829,-21.9232,42.0040943152,6.349,0.1468,6.3506969098,29.48,-22.07,36.8260139032,134.25,6.349,0.1468,6.3506969098,6.349,0.1468,6.3506969098,0.0,0.0,0.0,133.36
2020-05-03 03:30:00,29.5302,-19.709600000000002,35.5035356577,6.3402,0.13040000000000002,6.341540838,23.19,-19.84,30.5188744878,131.78,35.3402,-22.0496,41.6547067713,6.3402,0.13040000000000002,6.341540838,29.0,-22.18,36.5096206499,134.21,6.3402,0.13040000000000002,6.341540838,6.3402,0.13040000000000002,6.341540838,0.0,0.0,0.0,133.31
2020-05-03 04:00:00,28.9776,-20.3006,35.3810070818,6.3476,0.10940000000000001,6.3485426769,22.63,-20.41,30.4743334628,132.99,34.6776,-22.5906,41.3868475499,6.3476,0.10940000000000001,6.3485426769,28.33,-22.7,36.3026018351,135.05,6.3476,0.10940000000000001,6.3485426769,6.3476,0.10940000000000001,6.3485426769,0.0,0.0,0.0,134.53
2020-05-03 04:30:00,27.6276,-20.9314,34.6613298608,6.3576,0.1386,6.3591106076,21.27,-21.07,29.9392351272,132.79,33.0876,-23.3514,40.4978660638,6.3576,0.1386,6.3591106076,26.73,-23.49,35.5847298711,134.82,6.3576,0.1386,6.3591106076,6.3576,0.1386,6.3591106076,0.0,0.0,0.0,134.35
2020-05-03 05:00:00,28.3326,-19.798000000000002,34.564389576,6.3626000000000005,0.112,6.3635856842,21.97,-19.91,29.6494350705,132.37,33.8926,-21.978,40.3948117802,6.3626000000000005,0.112,6.3635856842,27.53,-22.09,35.2968695496,134.57,6.3626000000000005,0.112,6.3635856842,6.3626000000000005,0.112,6.3635856842,0.0,0.0,0.0,133.89
2020-05-03 05:30:00,27.7346,-12.2506,30.3197169763,6.3546,0.12940000000000002,6.3559173626,21.38,-12.38,24.7056430801,132.07,32.8846,-13.3306,35.4838246743,6.3546,0.12940000000000002,6.3559173626,26.53,-13.46,29.749159652,134.97,6.3546,0.12940000000000002,6.3559173626,6.3546,0.12940000000000002,6.3559173626,0.0,0.0,0.0,133.42
2020-05-03 06:00:00,28.3034,-5.556,28.8435709918,6.3534,0.154,6.3552661282,21.95,-5.71,22.6805335034,131.0,33.3034,-5.646,33.778599254,6.3534,0.154,6.3552661282,26.95,-5.8,27.5670546123,134.65,6.3534,0.154,6.3552661282,6.3534,0.154,6.3552661282,0.0,0.0,0.0,132.18
2020-05-03 06:30:00,29.453,-4.9362,29.86377872,6.393,0.1438,6.3946170675000005,23.06,-5.08,23.6129201921,131.15,34.663,-4.8262,34.9973681216,6.393,0.1438,6.3946170675000005,28.27,-4.97,28.7035503031,134.78,6.393,0.1438,6.3946170675000005,6.393,0.1438,6.3946170675000005,0.0,0.0,0.0,132.24
2020-05-03 07:00:00,29.659,-5.3284,30.1338369206,6.549,0.1316,6.5503220959,23.11,-5.46,23.7462354911,131.2,34.849,-5.2984,35.2494800467,6.549,0.1316,6.5503220959,28.3,-5.43,28.8162263317,134.78,6.549,0.1316,6.5503220959,6.549,0.1316,6.5503220959,0.0,0.0,0.0,132.24
2020-05-03 07:30:00,30.9218,-6.0124,31.5008994951,6.8218,0.0376,6.8219036200000005,24.1,-6.05,24.8477866217,131.37,36.2718,-6.0324,36.7700057792,6.8218,0.0376,6.8219036200000005,29.45,-6.07,30.0690438824,134.83,6.8218,0.0376,6.8219036200000005,6.8218,0.0376,6.8219036200000005,0.0,0.0,0.0,132.43
2020-05-03 08:00:00,34.1414,-4.725,34.4668074959,7.1614,-0.045,7.1615413816,26.98,-4.68,27.3828924696,130.93,39.9714,-4.355,40.2079450228,7.1614,-0.045,7.1615413816,32.81,-4.31,33.0918751357,134.52,7.1614,-0.045,7.1615413816,7.1614,-0.045,7.1615413816,0.0,0.0,0.0,131.86
2020-05-03 08:30:00,34.9586,-4.7304,35.2771937393,7.7886,-0.09040000000000001,7.7891246055,27.17,-4.64,27.5633542952,130.61,40.7186,-4.3304,40.9482203535,7.7886,-0.09040000000000001,7.7891246055,32.93,-4.24,33.2018448283,134.14,7.7886,-0.09040000000000001,7.7891246055,7.7886,-0.09040000000000001,7.7891246055,0.0,0.0,0.0,131.51
2020-05-03 09:00:00,35.2908,-5.4362,35.7070418136,7.7608,-0.09620000000000001,7.7613962069,27.53,-5.34,28.0431185855,130.69,41.2308,-5.1662,41.5532007321,7.7608,-0.09620000000000001,7.7613962069,33.47,-5.07,33.8518212213,134.06,7.7608,-0.09620000000000001,7.7613962069,7.7608,-0.09620000000000001,7.7613962069,0.0,0.0,0.0,131.7
2020-05-03 09:30:00,38.9606,-3.8752,39.1528482668,8.0506,-0.06520000000000001,8.0508640157,30.91,-3.81,31.1439271769,129.99,45.5206,-2.8352,45.6088081778,8.0506,-0.06520000000000001,8.0508640157,37.47,-2.77,37.5722477369,133.45,8.0506,-0.06520000000000001,8.0508640157,8.0506,-0.06520000000000001,8.0508640157,0.0,0.0,0.0,130.94
2020-05-03 10:00:00,41.2666,-3.1916,41.3898367491,8.1466,-0.10160000000000001,8.1472335256,33.12,-3.09,33.2638317095,129.79,48.2966,-1.9916,48.3376462203,8.1466,-0.10160000000000001,8.1472335256,40.15,-1.8900000000000001,40.1944598172,133.28,8.1466,-0.10160000000000001,8.1472335256,8.1466,-0.10160000000000001,8.1472335256,0.0,0.0,0.0,130.73
2020-05-03 10:30:00,42.1546,-14.8364,44.6892500062,8.7446,-0.1764,8.7463790291,33.41,-14.66,36.484842058,130.66,49.5346,-15.5464,51.9169254687,8.7446,-0.1764,8.7463790291,40.79,-15.37,43.5896891478,132.93,8.7446,-0.1764,8.7463790291,8.7446,-0.1764,8.7463790291,0.0,0.0,0.0,131.84
2020-05-03 11:00:00,42.962,-17.0628,46.2263192115,8.632,-0.1728,8.6337294282,34.33,-16.89,38.2599137479,130.76,50.742,-18.0828,53.8677846198,8.632,-0.1728,8.6337294282,42.11,-17.91,45.7604654697,133.0,8.632,-0.1728,8.6337294282,8.632,-0.1728,8.6337294282,0.0,0.0,0.0,132.0
2020-05-03 11:30:00,44.8216,-16.3592,47.7137218335,9.3116,-0.1592,9.3129608181,35.51,-16.2,39.0307583836,130.35,52.4916,-17.2492,55.2530811014,9.3116,-0.1592,9.3129608181,43.18,-17.09,46.4389976205,132.63,9.3116,-0.1592,9.3129608181,9.3116,-0.1592,9.3129608181,0.0,0.0,0.0,131.6
2020-05-03 12:00:00,44.5232,-17.3742,47.7930765266,9.943200000000001,-0.3042,9.9478522245,34.58,-17.07,38.5637303694,130.28,51.8732,-18.4642,55.0613799308,9.943200000000001,-0.3042,9.9478522245,41.93,-18.16,45.6936592975,132.4,9.943200000000001,-0.3042,9.9478522245,9.943200000000001,-0.3042,9.9478522245,0.0,0.0,0.0,131.53
2020-05-03 12:30:00,47.878,-15.6482,50.37031911,9.728,-0.2082,9.7302277075,38.15,-15.44,41.1559971329,129.77,56.048,-16.2582,58.358438732,9.728,-0.2082,9.7302277075,46.32,-16.05,49.0218818488,131.8,9.728,-0.2082,9.7302277075,9.728,-0.2082,9.7302277075,0.0,0.0,0.0,130.96
2020-05-03 13:00:00,48.98,-15.3734,51.3359701141,9.62,-0.2434,9.6230786945,39.36,-15.13,42.1678372697,129.65,57.36,-15.8834,59.5185012879,9.62,-0.2434,9.6230786945,47.74,-15.64,50.2366121469,131.73,9.62,-0.2434,9.6230786945,9.62,-0.2434,9.6230786945,0.0,0.0,0.0,130.83
2020-05-03 13:30:00,47.8822,-16.2506,50.5646821131,9.8122,-0.2806,9.8162113465,38.07,-15.97,41.2839654103,129.68,55.9622,-17.0406,58.4991442433,9.8122,-0.2806,9.8162113465,46.15,-16.76,49.0990845129,131.78,9.8122,-0.2806,9.8162113465,9.8122,-0.2806,9.8162113465,0.0,0.0,0.0,130.9
2020-05-03 14:00:00,47.0926,-16.1644,49.7895651931,9.7726,-0.22440000000000002,9.7751760148,37.32,-15.94,40.5815968143,130.37,55.1426,-16.8944,57.6725852214,9.7726,-0.22440000000000002,9.7751760148,45.37,-16.67,48.3355542019,132.46,9.7726,-0.22440000000000002,9.7751760148,9.7726,-0.22440000000000002,9.7751760148,0.0,0.0,0.0,131.59
2020-05-03 14:30:00,46.7962,-15.6702,49.3501722639,9.2062,-0.20020000000000002,9.2083765388,37.59,-15.47,40.6488499222,129.77,55.0362,-16.310200000000002,57.4021422464,9.2062,-0.20020000000000002,9.2083765388,45.83,-16.11,48.5790181045,132.27,9.2062,-0.20020000000000002,9.2083765388,9.2062,-0.20020000000000002,9.2083765388,0.0,0.0,0.0,130.99
2020-05-03 15:00:00,45.6614,-16.3006,48.4837396487,9.1314,-0.22060000000000002,9.1340642827,36.53,-16.08,39.9124955371,130.04,53.6514,-17.1106,56.3138113993,9.1314,-0.22060000000000002,9.1340642827,44.52,-16.89,47.6161999744,132.47,9.1314,-0.22060000000000002,9.1340642827,9.1314,-0.22060000000000002,9.1340642827,0.0,0.0,0.0,131.28
2020-05-03 15:30:00,46.2538,-15.6602,48.8329384584,9.3638,-0.2102,9.3661590036,36.89,-15.45,39.9946821465,129.76,54.2638,-16.3302,56.6677635211,9.3638,-0.2102,9.3661590036,44.9,-16.12,47.7060205844,132.32,9.3638,-0.2102,9.3661590036,9.3638,-0.2102,9.3661590036,0.0,0.0,0.0,130.98
2020-05-03 16:00:00,46.7852,-15.537,49.2975994146,8.6752,-0.187,8.6772152238,38.11,-15.35,41.0852114513,129.83,55.2452,-16.167,57.5621751851,8.6752,-0.187,8.6772152238,46.57,-15.98,49.2354069751,132.38,8.6752,-0.187,8.6772152238,8.6752,-0.187,8.6772152238,0.0,0.0,0.0,131.04
2020-05-03 16:30:00,45.6366,-17.1912,48.767167408,8.3466,-0.0912,8.3470982383,37.29,-17.1,41.0238235663,130.02,54.1766,-18.1512,57.1364161372,8.3466,-0.0912,8.3470982383,45.83,-18.06,49.2600497361,132.12,8.3466,-0.0912,8.3470982383,8.3466,-0.0912,8.3470982383,0.0,0.0,0.0,131.29
2020-05-03 17:00:00,46.401,-10.9144,47.6673570524,8.241,-0.07440000000000001,8.2413358359,38.16,-10.84,39.6697769089,129.93,54.831,-17.9644,57.6988581201,8.241,-0.07440000000000001,8.2413358359,46.59,-17.89,49.906714979,131.83,8.241,-0.07440000000000001,8.2413358359,8.241,-0.07440000000000001,8.2413358359,0.0,0.0,0.0,130.82
2020-05-03 17:30:00,47.6042,5.987,47.9792041059,7.8542000000000005,-0.063,7.8544526633,39.75,6.05,40.2077728804,130.95,55.5642,-20.903,59.3659475679,7.8542000000000005,-0.063,7.8544526633,47.71,-20.84,52.0629397941,131.4,7.8542000000000005,-0.063,7.8544526633,7.8542000000000005,-0.063,7.8544526633,0.0,0.0,0.0,130.88
2020-05-03 18:00:00,46.4788,-5.3844,46.7896421529,7.4688,0.0056,7.4688020994,39.01,-5.39,39.3806069024,131.53,58.1688,11.6856,59.3309576933,7.4688,0.0056,7.4688020994,50.7,11.68,52.0279963097,133.57,7.4688,0.0056,7.4688020994,7.4688,0.0056,7.4688020994,0.0,0.0,0.0,132.76
2020-05-03 18:30:00,46.4702,-5.0642,46.7453271427,7.0002,0.0358,7.0002915425,39.47,-5.1,39.7981268403,130.64,58.3502,11.8358,59.5384917652,7.0002,0.0358,7.0002915425,51.35,11.8,52.6883526028,133.03,7.0002,0.0358,7.0002915425,7.0002,0.0358,7.0002915425,0.0,0.0,0.0,131.85
2020-05-03 19:00:00,45.5436,-5.41,45.8637940097,6.7536000000000005,-0.01,6.7536074035,38.79,-5.4,39.1640664385,131.19,57.2936,11.5,58.4363465744,6.7536000000000005,-0.01,6.7536074035,50.54,11.51,51.8340785584,133.49,6.7536000000000005,-0.01,6.7536074035,6.7536000000000005,-0.01,6.7536074035,0.0,0.0,0.0,132.43
2020-05-03 19:30:00,42.7386,-6.992,43.3067661453,6.5886,0.078,6.5890616904,36.15,-7.07,36.8348666348,131.19,53.7586,9.328,54.5618791645,6.5886,0.078,6.5890616904,47.17,9.25,48.068403343599996,133.33,6.5886,0.078,6.5890616904,6.5886,0.078,6.5890616904,0.0,0.0,0.0,132.49
2020-05-03 20:00:00,42.9156,-6.649,43.4276170698,6.4556000000000004,0.151,6.4573657446,36.46,-6.8,37.0886990875,131.25,53.7456,9.551,54.5876462248,6.4556000000000004,0.151,6.4573657446,47.29,9.4,48.2151853673,133.33,6.4556000000000004,0.151,6.4573657446,6.4556000000000004,0.151,6.4573657446,0.0,0.0,0.0,132.6
2020-05-03 20:30:00,42.4714,-6.8954,43.0275070056,6.3614,0.1746,6.3637956535,36.11,-7.07,36.7956111513,131.19,53.2014,9.2246,53.9952054086,6.3614,0.1746,6.3637956535,46.84,9.05,47.7062689801,133.26,6.3614,0.1746,6.3637956535,6.3614,0.1746,6.3637956535,0.0,0.0,0.0,132.55
2020-05-03 21:00:00,41.126,-7.3052,41.7697716422,6.336,0.1648,6.33814287,34.79,-7.47,35.5829313014,131.3,51.556,8.6748,52.2807162445,6.336,0.1648,6.33814287,45.22,8.51,46.0137859777,133.4,6.336,0.1648,6.33814287,6.336,0.1648,6.33814287,0.0,0.0,0.0,132.69
2020-05-03 21:30:00,39.6194,-7.3568,40.296642076,6.3394,0.1432,6.3410171582,33.28,-7.5,34.1146361552,131.06,49.6694,8.5532,50.4004615713,6.3394,0.1432,6.3410171582,43.33,8.41,44.1386112151,133.19,6.3394,0.1432,6.3410171582,6.3394,0.1432,6.3410171582,0.0,0.0,0.0,132.47
2020-05-03 22:00:00,38.3324,-7.5394,39.0668074216,6.3424,0.0906,6.343047069,31.99,-7.63,32.887337989,131.59,47.9924,8.2106,48.689674574,6.3424,0.0906,6.343047069,41.65,8.12,42.4341478057,133.95,6.3424,0.0906,6.343047069,6.3424,0.0906,6.343047069,0.0,0.0,0.0,133.06
2020-05-03 22:30:00,37.0034,-7.7806,37.812555427,6.3434,0.1394,6.3449315142,30.66,-7.92,31.6664175429,131.63,46.2434,7.5794,46.8604241116,6.3434,0.1394,6.3449315142,39.9,7.44,40.5877272091,133.99,6.3434,0.1394,6.3449315142,6.3434,0.1394,6.3449315142,0.0,0.0,0.0,133.12
2020-05-03 23:00:00,35.0158,-8.099,35.9402288618,6.3458,0.121,6.3469534928,28.67,-8.22,29.8251119026,132.21,43.6858,7.401,44.3082827769,6.3458,0.121,6.3469534928,37.34,7.28,38.0430545566,134.47,6.3458,0.121,6.3469534928,6.3458,0.121,6.3469534928,0.0,0.0,0.0,133.72
2020-05-03 23:30:00,33.881,-4.8372,34.2245623031,6.341,0.1328,6.3423904673,27.54,-4.97,27.9848619793,132.93,40.941,-5.7272,41.3396456303,6.341,0.1328,6.3423904673,34.6,-5.86,35.0927285915,134.32,6.341,0.1328,6.3423904673,6.341,0.1328,6.3423904673,0.0,0.0,0.0,134.01
2020-05-04 00:00:00,33.7032,-4.0582,33.9466445688,6.3432,0.11180000000000001,6.3441851707,27.36,-4.17,27.6759552681,133.22,38.7932,-28.4182,48.0885272958,6.3432,0.11180000000000001,6.3441851707,32.45,-28.53,43.208371874,133.89,6.3432,0.11180000000000001,6.3441851707,6.3432,0.11180000000000001,6.3441851707,0.0,0.0,0.0,133.78
2020-05-04 00:30:00,31.9054,-20.0072,37.6595618801,6.3454,0.1228,6.3465881385,25.56,-20.13,32.5350656984,131.45,37.9454,-22.3572,44.0420001022,6.3454,0.1228,6.3465881385,31.6,-22.48,38.7802836503,133.72,6.3454,0.1228,6.3465881385,6.3454,0.1228,6.3465881385,0.0,0.0,0.0,132.98
2020-05-04 01:00:00,32.478,-18.9948,37.6247645978,6.348,0.1252,6.3492345239,26.13,-19.12,32.3782535045,131.55,38.538,-21.1248,43.94809005,6.348,0.1252,6.3492345239,32.19,-21.25,38.5714739153,133.91,6.348,0.1252,6.3492345239,6.348,0.1252,6.3492345239,0.0,0.0,0.0,133.04
2020-05-04 01:30:00,32.545,-18.8824,37.6260821075,6.345,0.15760000000000002,6.3469569685,26.2,-19.04,32.3876766688,131.08,38.565,-21.0624,43.9418242539,6.345,0.15760000000000002,6.3469569685,32.22,-21.22,38.580005184,133.48,6.345,0.15760000000000002,6.3469569685,6.345,0.15760000000000002,6.3469569685,0.0,0.0,0.0,132.56
2020-05-04 02:00:00,33.0318,-18.7222,37.9686789878,6.3418,0.1378,6.3432969409,26.69,-18.86,32.6811214618,131.04,39.1218,-20.9922,44.3980595981,6.3418,0.1378,6.3432969409,32.78,-21.13,39.0000679487,133.48,6.3418,0.1378,6.3432969409,6.3418,0.1378,6.3432969409,0.0,0.0,0.0,132.51
2020-05-04 02:30:00,32.5302,-18.9896,37.6672114736,6.3502,0.1404,6.3517519001,26.18,-19.13,32.4245169586,131.24,38.5002,-21.4096,44.052654542,6.3502,0.1404,6.3517519001,32.15,-21.55,38.7043279234,133.62,6.3502,0.1404,6.3517519001,6.3502,0.1404,6.3517519001,0.0,0.0,0.0,132.71
2020-05-04 03:00:00,32.0352,-18.886400000000002,37.1880376465,6.3452,0.1236,6.346403706,25.69,-19.01,31.958663927,130.97,37.8552,-21.3264,43.4491830073,6.3452,0.1236,6.346403706,31.51,-21.45,38.1180088672,133.42,6.3452,0.1236,6.346403706,6.3452,0.1236,6.346403706,0.0,0.0,0.0,132.46
2020-05-04 03:30:00,31.1916,-19.25,36.6534911101,6.3416,0.16,6.343618097,24.85,-19.41,31.5320567042,131.21,36.8816,-21.78,42.8324738786,6.3416,0.16,6.343618097,30.54,-21.94,37.603925327,133.56,6.3416,0.16,6.343618097,6.3416,0.16,6.343618097,0.0,0.0,0.0,132.73
2020-05-04 04:00:00,30.914,-18.9948,36.283299506,6.354,0.11520000000000001,6.3550442201,24.56,-19.11,31.1188961887,130.95,36.514,-21.4848,42.3658922606,6.354,0.11520000000000001,6.3550442201,30.16,-21.6,37.096975618,133.38,6.354,0.11520000000000001,6.3550442201,6.354,0.11520000000000001,6.3550442201,0.0,0.0,0.0,132.47
2020-05-04 04:30:00,30.7594,-19.119,36.2170795255,6.3594,0.151,6.361192448,24.4,-19.27,31.0916853837,131.35,36.3594,-21.609,42.296038223,6.3594,0.151,6.361192448,30.0,-21.76,37.0607285411,133.74,6.3594,0.151,6.361192448,6.3594,0.151,6.361192448,0.0,0.0,0.0,132.85
2020-05-04 05:00:00,30.7112,-18.9604,36.09258336,6.3812,0.11960000000000001,6.3823207065,24.33,-19.08,30.919173663,131.24,36.2712,-21.4504,42.1392881952,6.3812,0.11960000000000001,6.3823207065,29.89,-21.57,36.8602360275,133.66,6.3812,0.11960000000000001,6.3823207065,6.3812,0.11960000000000001,6.3823207065,0.0,0.0,0.0,132.75
2020-05-04 05:30:00,30.7288,-18.983,36.1194329751,6.3988,0.137,6.4002664351,24.33,-19.12,30.9438733839,131.12,36.3088,-21.453,42.1729791032,6.3988,0.137,6.4002664351,29.91,-21.59,36.8881579914,133.51,6.3988,0.137,6.4002664351,6.3988,0.137,6.4002664351,0.0,0.0,0.0,132.58
2020-05-04 06:00:00,30.471,-19.0026,35.9107316517,6.421,0.1474,6.4226916289,24.05,-19.15,30.7428853558,131.12,36.051,-21.4826,41.9663758712,6.421,0.1474,6.4226916289,29.63,-21.63,36.6850623551,133.4,6.421,0.1474,6.4226916289,6.421,0.1474,6.4226916289,0.0,0.0,0.0,132.55
2020-05-04 06:30:00,33.7328,-7.0508,34.4617987993,6.6028,0.0892,6.6034024927,27.13,-7.14,28.0538143574,130.93,39.1528,-23.7708,45.8038500618,6.6028,0.0892,6.6034024927,32.55,-23.86,40.3584204349,132.15,6.6028,0.0892,6.6034024927,6.6028,0.0892,6.6034024927,0.0,0.0,0.0,131.57
