Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-04 07:00:00,36.0182,4.053,36.2455175193,7.0482,0.003,7.0482006385,28.97,4.05,29.2517247355,132.25,40.8282,-27.367,49.1517507749,7.0482,0.003,7.0482006385,33.78,-27.37,43.4764913488,132.33,7.0482,0.003,7.0482006385,7.0482,0.003,7.0482006385,0.0,0.0,0.0,132.22
2020-05-04 07:30:00,39.3498,4.1962,39.5729055602,7.4898,-0.033800000000000004,7.489876266,31.86,4.23,32.1395784042,131.76,44.6798,-26.8338,52.1184933635,7.4898,-0.033800000000000004,7.489876266,37.19,-26.8,45.8403326777,131.7,7.4898,-0.033800000000000004,7.489876266,7.4898,-0.033800000000000004,7.489876266,0.0,0.0,0.0,131.7
2020-05-04 08:00:00,41.4044,4.9654,41.7010735656,8.7444,-0.1446,8.7455954926,32.66,5.11,33.0573395784,132.1,46.5044,-26.0046,53.2813141779,8.7444,-0.1446,8.7455954926,37.76,-25.86,45.7663326038,131.95,8.7444,-0.1446,8.7455954926,8.7444,-0.1446,8.7455954926,0.0,0.0,0.0,132.03
2020-05-04 08:30:00,42.696,5.1496,43.0054275198,9.646,-0.2504,9.6492495128,33.05,5.4,33.488244206,131.81,47.736,-25.6404,54.1863064635,9.646,-0.2504,9.6492495128,38.09,-25.39,45.7766337775,131.24,9.646,-0.2504,9.6492495128,9.646,-0.2504,9.6492495128,0.0,0.0,0.0,131.72
2020-05-04 09:00:00,44.104,6.0842,44.5216835445,11.294,-0.46580000000000005,11.3036014456,32.81,6.55,33.4574147238,131.31,48.594,-24.1658,54.2711960955,11.294,-0.46580000000000005,11.3036014456,37.3,-23.7,44.192533306,133.84,11.294,-0.46580000000000005,11.3036014456,11.294,-0.46580000000000005,11.3036014456,0.0,0.0,0.0,131.21
2020-05-04 09:30:00,45.6578,7.1828,46.2193392064,12.4878,-0.5972000000000001,12.5020716955,33.17,7.78,34.0701819778,131.37,49.7178,-22.8372,54.7119487926,12.4878,-0.5972000000000001,12.5020716955,37.23,-22.24,43.3669286438,134.51,12.4878,-0.5972000000000001,12.5020716955,12.4878,-0.5972000000000001,12.5020716955,0.0,0.0,0.0,131.21
2020-05-04 10:00:00,45.8444,7.4434000000000005,46.4447329083,13.1644,-0.7066,13.183349761,32.68,8.15,33.6809278376,131.21,49.5044,-22.4466,54.3556388144,13.1644,-0.7066,13.183349761,36.34,-21.74,42.3464662044,134.34,13.1644,-0.7066,13.183349761,13.1644,-0.7066,13.183349761,0.0,0.0,0.0,131.08
2020-05-04 10:30:00,44.9344,7.6342,45.5782987067,13.8444,-0.7858,13.8666828405,31.09,8.42,32.2100062093,131.79,47.9344,-22.8958,53.1217880064,13.8444,-0.7858,13.8666828405,34.09,-22.11,40.6322556598,134.34,13.8444,-0.7858,13.8666828405,13.8444,-0.7858,13.8666828405,0.0,0.0,0.0,131.76
2020-05-04 11:00:00,44.795,7.9622,45.4971279735,14.825,-0.9278000000000001,14.8540041013,29.97,8.89,31.2607261592,132.24,47.175,-22.9578,52.4646662606,14.825,-0.9278000000000001,14.8540041013,32.35,-22.03,39.1387710589,132.51,14.825,-0.9278000000000001,14.8540041013,14.825,-0.9278000000000001,14.8540041013,0.0,0.0,0.0,132.26
2020-05-04 11:30:00,45.1886,8.2888,45.9425051058,15.5786,-1.0712,15.6153849584,29.61,9.36,31.0541736325,132.24,47.2086,-22.5412,52.3140288202,15.5786,-1.0712,15.6153849584,31.63,-21.47,38.2284946081,132.51,15.5786,-1.0712,15.6153849584,15.5786,-1.0712,15.6153849584,0.0,0.0,0.0,132.26
2020-05-04 12:00:00,46.2558,8.8064,47.0866405109,16.1658,-1.1736,16.208344351,30.09,9.98,31.7018690301,131.14,48.1558,-21.1936,52.6132089365,16.1658,-1.1736,16.208344351,31.99,-20.02,37.7380510891,131.23,16.1658,-1.1736,16.208344351,16.1658,-1.1736,16.208344351,0.0,0.0,0.0,131.08
2020-05-04 12:30:00,47.1132,8.8072,47.9293269938,16.5132,-1.2428,16.5599011495,30.6,10.05,32.2081123321,131.18,49.1432,-21.0028,53.4431633989,16.5132,-1.2428,16.5599011495,32.63,-19.76,38.1467495339,131.23,16.5132,-1.2428,16.5599011495,16.5132,-1.2428,16.5599011495,0.0,0.0,0.0,131.08
2020-05-04 13:00:00,47.2432,8.7604,48.0485645405,16.6932,-1.2696,16.7414100481,30.55,10.03,32.154368288,130.92,49.4532,-20.8296,53.6608910325,16.6932,-1.2696,16.7414100481,32.76,-19.56,38.1550940243,130.96,16.6932,-1.2696,16.7414100481,16.6932,-1.2696,16.7414100481,0.0,0.0,0.0,130.83
2020-05-04 13:30:00,44.991,7.4432,45.6025361931,16.481,-1.2368000000000001,16.5273420501,28.51,8.68,29.8020552983,131.86,46.891,-22.9368,52.2002171953,16.481,-1.2368000000000001,16.5273420501,30.41,-21.7,37.3585077325,131.95,16.481,-1.2368000000000001,16.5273420501,16.481,-1.2368000000000001,16.5273420501,0.0,0.0,0.0,131.81
2020-05-04 14:00:00,43.9584,7.4878,44.5915696001,16.3884,-1.2322,16.4346576295,27.57,8.72,28.9161425505,132.34,45.5584,-23.5722,51.295384036,16.3884,-1.2322,16.4346576295,29.17,-22.34,36.7418630448,132.47,16.3884,-1.2322,16.4346576295,16.3884,-1.2322,16.4346576295,0.0,0.0,0.0,132.36
2020-05-04 14:30:00,44.8206,8.4346,45.6073312256,16.2206,-1.1654,16.2624113071,28.6,9.6,30.1681951731,132.13,46.5006,-22.3654,51.5995825324,16.2206,-1.1654,16.2624113071,30.28,-21.2,36.9637443991,132.47,16.2206,-1.1654,16.2624113071,16.2206,-1.1654,16.2624113071,0.0,0.0,0.0,132.11
2020-05-04 15:00:00,42.754,6.8518,43.2995574947,16.204,-1.1882,16.2475055082,26.55,8.04,27.7406578869,132.66,44.044,-24.6082,50.4523284224,16.204,-1.1882,16.2475055082,27.84,-23.42,36.3807916351,132.8,16.204,-1.1882,16.2475055082,16.204,-1.1882,16.2475055082,0.0,0.0,0.0,132.69
2020-05-04 15:30:00,42.2406,6.7992,42.7843126508,16.0206,-1.1108,16.059062893,26.22,7.91,27.3871594,132.53,43.5806,-24.5708,50.0299201379,16.0206,-1.1108,16.059062893,27.56,-23.46,36.1928888043,132.8,16.0206,-1.1108,16.059062893,16.0206,-1.1108,16.059062893,0.0,0.0,0.0,132.54
2020-05-04 16:00:00,43.514,7.2878,44.1200660113,15.434,-0.9722000000000001,15.4645895141,28.08,8.26,29.2696771421,133.03,45.424,-24.0322,51.389555484,15.434,-0.9722000000000001,15.4645895141,29.99,-23.06,37.830724286,133.31,15.434,-0.9722000000000001,15.4645895141,15.434,-0.9722000000000001,15.4645895141,0.0,0.0,0.0,133.0
2020-05-04 16:30:00,43.8108,7.6016,44.4653856297,14.7808,-0.7684000000000001,14.8007596832,29.03,8.37,30.2125437526,133.3,46.2908,-23.7684,52.0362854478,14.7808,-0.7684000000000001,14.8007596832,31.51,-23.0,39.0112817016,133.31,14.7808,-0.7684000000000001,14.8007596832,14.7808,-0.7684000000000001,14.8007596832,0.0,0.0,0.0,133.24
2020-05-04 17:00:00,43.3468,6.1334,43.7785754199,13.9268,-0.7066,13.9447137583,29.42,6.84,30.2046685133,132.46,46.4768,-25.1566,52.8483439835,13.9268,-0.7066,13.9447137583,32.55,-24.45,40.7100110538,132.14,13.9268,-0.7066,13.9447137583,13.9268,-0.7066,13.9447137583,0.0,0.0,0.0,132.41
2020-05-04 17:30:00,47.1686,5.878,47.5334378092,13.8386,-0.462,13.8463097596,33.33,6.34,33.9276362277,132.23,51.7386,-25.142,57.5239332275,13.8386,-0.462,13.8463097596,37.9,-24.68,45.2273412882,131.56,13.8386,-0.462,13.8463097596,13.8386,-0.462,13.8463097596,0.0,0.0,0.0,132.18
2020-05-04 18:00:00,48.3112,5.7038,48.6467406912,12.4612,-0.25620000000000004,12.4638334344,35.85,5.96,36.3420431456,131.69,53.9712,-24.8462,59.4156888699,12.4612,-0.25620000000000004,12.4638334344,41.51,-24.59,48.2467428952,131.85,12.4612,-0.25620000000000004,12.4638334344,12.4612,-0.25620000000000004,12.4638334344,0.0,0.0,0.0,131.58
2020-05-04 18:30:00,48.6222,-2.2284,48.6732380205,11.2522,-0.16840000000000002,11.2534600635,37.37,-2.06,37.4267350967,131.75,57.7822,0.48160000000000003,57.7842069721,11.2522,-0.16840000000000002,11.2534600635,46.53,0.65,46.5345398602,132.39,11.2522,-0.16840000000000002,11.2534600635,11.2522,-0.16840000000000002,11.2534600635,0.0,0.0,0.0,132.58
2020-05-04 19:00:00,49.1808,-5.0946,49.4439686696,9.9708,-0.0446,9.9708997488,39.21,-5.05,39.5338664944,131.97,60.3608,11.7654,61.4967544981,9.9708,-0.0446,9.9708997488,50.39,11.81,51.7554654119,132.35,9.9708,-0.0446,9.9708997488,9.9708,-0.0446,9.9708997488,0.0,0.0,0.0,133.22
2020-05-04 19:30:00,48.42,-5.3474,48.7143827505,8.96,0.0126,8.9600088594,39.46,-5.36,39.8223705974,131.69,59.92,11.3926,60.9934237009,8.96,0.0126,8.9600088594,50.96,11.38,52.215189361,132.08,8.96,0.0126,8.9600088594,8.96,0.0126,8.9600088594,0.0,0.0,0.0,132.92
2020-05-04 20:00:00,46.001,-6.0396,46.3957839589,7.211,0.0304,7.2110640796,38.79,-6.07,39.2620554734,131.31,57.301,10.3504,58.2283039523,7.211,0.0304,7.2110640796,50.09,10.32,51.1420619451,131.83,7.211,0.0304,7.2110640796,7.211,0.0304,7.2110640796,0.0,0.0,0.0,132.56
2020-05-04 20:30:00,46.3602,-5.4044,46.6741436279,6.8502,0.1056,6.8510138958,39.51,-5.51,39.8923576641,130.46,57.9002,11.3556,59.0032440752,6.8502,0.1056,6.8510138958,51.05,11.25,52.2748983739,131.37,6.8502,0.1056,6.8510138958,6.8502,0.1056,6.8510138958,0.0,0.0,0.0,131.64
2020-05-04 21:00:00,47.291,-5.825,47.6483924808,6.671,0.165,6.6730402367,40.62,-5.99,41.0592803152,131.01,59.101,10.945,60.1059167304,6.671,0.165,6.6730402367,52.43,10.78,53.526753124,131.89,6.671,0.165,6.6730402367,6.671,0.165,6.6730402367,0.0,0.0,0.0,132.21
2020-05-04 21:30:00,48.6722,-6.0228,49.0434212987,6.6722,0.1072,6.6730611177,42.0,-6.13,42.4449867476,130.65,60.6022,10.5272,61.509743819,6.6722,0.1072,6.6730611177,53.93,10.42,54.927418472,131.49,6.6722,0.1072,6.6730611177,6.6722,0.1072,6.6730611177,0.0,0.0,0.0,131.87
2020-05-04 22:00:00,47.7388,-7.0032,48.2497444105,6.6988,0.1268,6.6999999761,41.04,-7.13,41.6547536303,132.03,59.3788,9.2568,60.0960084838,6.6988,0.1268,6.6999999761,52.68,9.13,53.4653093136,132.78,6.6988,0.1268,6.6999999761,6.6988,0.1268,6.6999999761,0.0,0.0,0.0,133.36
2020-05-04 22:30:00,44.5164,-8.693,45.3572278469,6.7164,0.08700000000000001,6.7169634478999996,37.8,-8.78,38.8062933041,132.31,55.3364,7.117,55.7921934858,6.7164,0.08700000000000001,6.7169634478999996,48.62,7.03,49.1256073754,132.88,6.7164,0.08700000000000001,6.7169634478999996,6.7164,0.08700000000000001,6.7169634478999996,0.0,0.0,0.0,133.68
2020-05-04 23:00:00,42.4084,-8.3372,43.2201491714,6.6884,0.1328,6.6897182601,35.72,-8.47,36.7104794303,132.31,52.6184,7.4628,53.1449847342,6.6884,0.1328,6.6897182601,45.93,7.33,46.5112223017,132.97,6.6884,0.1328,6.6897182601,6.6884,0.1328,6.6897182601,0.0,0.0,0.0,133.68
2020-05-04 23:30:00,40.5056,-8.0244,41.2927914619,6.6956,0.11560000000000001,6.6965978467,33.81,-8.14,34.7760794225,132.95,50.1656,8.1356,50.8210134759,6.6956,0.11560000000000001,6.6965978467,43.47,8.02,44.203634466,133.42,6.6956,0.11560000000000001,6.6965978467,6.6956,0.11560000000000001,6.6965978467,0.0,0.0,0.0,134.35
2020-05-05 00:00:00,37.9544,-8.5742,38.9108389141,6.7844,0.0758,6.7848234317,31.17,-8.65,32.3479736614,132.91,46.9244,7.3458,47.4958955385,6.7844,0.0758,6.7848234317,40.14,7.27,40.7930447503,133.32,6.7844,0.0758,6.7848234317,6.7844,0.0758,6.7848234317,0.0,0.0,0.0,134.35
2020-05-05 00:30:00,36.408,1.5636,36.4415601883,6.758,0.1336,6.7593204511,29.65,1.43,29.68446395,132.69,41.458,-27.8264,49.9306949777,6.758,0.1336,6.7593204511,34.7,-27.96,44.562894879,134.11,6.758,0.1336,6.7593204511,6.758,0.1336,6.7593204511,0.0,0.0,0.0,132.83
2020-05-05 01:00:00,36.974,7.1586,37.6606190863,6.744,0.09860000000000001,6.7447207474,30.23,7.06,31.0434614694,131.77,40.584,-40.7114,57.4845992067,6.744,0.09860000000000001,6.7447207474,33.84,-40.81,53.015108224,133.85,6.744,0.09860000000000001,6.7447207474,6.744,0.09860000000000001,6.7447207474,0.0,0.0,0.0,131.31
2020-05-05 01:30:00,37.1718,7.1412,37.851544918,6.7418,0.1212,6.7428893421,30.43,7.02,31.229237903,132.48,40.8018,-41.0388,57.8702858873,6.7418,0.1212,6.7428893421,34.06,-41.16,53.4249866635,134.47,6.7418,0.1212,6.7428893421,6.7418,0.1212,6.7428893421,0.0,0.0,0.0,131.99
2020-05-05 02:00:00,37.3908,7.2612,38.0893285591,6.7208,0.1212,6.7218927454,30.67,7.14,31.4901333754,131.84,41.0608,-40.4688,57.6516527957,6.7208,0.1212,6.7218927454,34.34,-40.59,53.167506054,133.97,6.7208,0.1212,6.7218927454,6.7208,0.1212,6.7218927454,0.0,0.0,0.0,131.37
2020-05-05 02:30:00,36.2202,6.7012,36.834887939,6.7402,0.14120000000000002,6.7416788325,29.48,6.5600000000000005,30.2010595841,132.51,39.6902,-41.6988,57.5682368801,6.7402,0.14120000000000002,6.7416788325,32.95,-41.84,53.2568127097,134.5,6.7402,0.14120000000000002,6.7416788325,6.7402,0.14120000000000002,6.7416788325,0.0,0.0,0.0,132.05
2020-05-05 03:00:00,35.8372,6.9342,36.5018908206,6.6872,0.0942,6.6878634466,29.15,6.84,29.9417451061,132.05,39.2172,-41.1758,56.8633034696,6.6872,0.0942,6.6878634466,32.53,-41.27,52.5491560351,134.1,6.6872,0.0942,6.6878634466,6.6872,0.0942,6.6878634466,0.0,0.0,0.0,131.6
2020-05-05 03:30:00,35.5518,6.954,36.2255241403,6.7318,0.134,6.733133538,28.82,6.82,29.6159551593,132.44,38.8118,-41.506,56.8252044012,6.7318,0.134,6.733133538,32.08,-41.64,52.5643985983,134.44,6.7318,0.134,6.733133538,6.7318,0.134,6.733133538,0.0,0.0,0.0,131.98
2020-05-05 04:00:00,35.4396,6.9442,36.1135315609,6.7396,0.11420000000000001,6.7405674687,28.7,6.83,29.5015067412,132.87,38.6596,-41.9358,57.0366197613,6.7396,0.11420000000000001,6.7405674687,31.92,-42.05,52.7928868315,134.93,6.7396,0.11420000000000001,6.7405674687,6.7396,0.11420000000000001,6.7405674687,0.0,0.0,0.0,132.43
2020-05-05 04:30:00,35.1894,7.2106,35.9205599166,6.7194,0.10060000000000001,6.720153028,28.47,7.11,29.3443861752,132.58,38.3594,-41.7294,56.6814466357,6.7194,0.10060000000000001,6.720153028,31.64,-41.83,52.448436583,134.84,6.7194,0.10060000000000001,6.720153028,6.7194,0.10060000000000001,6.720153028,0.0,0.0,0.0,132.15
2020-05-05 05:00:00,34.9322,7.195,35.665482218,6.6522,0.125,6.6533743198,28.28,7.07,29.1503567731,132.58,38.0822,-41.775,56.52790976,6.6522,0.125,6.6533743198,31.43,-41.9,52.3780001527,134.96,6.6522,0.125,6.6533743198,6.6522,0.125,6.6533743198,0.0,0.0,0.0,132.15
2020-05-05 05:30:00,35.4956,7.398,36.2583510844,6.6956,0.138,6.697021977,28.8,7.26,29.7009696811,132.31,38.7656,-41.222,56.5864385464,6.6956,0.138,6.697021977,32.07,-41.36,52.3367413965,134.8,6.6956,0.138,6.697021977,6.6956,0.138,6.697021977,0.0,0.0,0.0,131.87
2020-05-05 06:00:00,35.1236,7.3572,35.8858700438,6.6536,0.11720000000000001,6.6546321311,28.47,7.24,29.3761552964,132.31,38.3936,-41.2528,56.3547870975,6.6536,0.11720000000000001,6.6546321311,31.74,-41.37,52.1431155571,134.68,6.6536,0.11720000000000001,6.6546321311,6.6536,0.11720000000000001,6.6546321311,0.0,0.0,0.0,131.84
2020-05-05 06:30:00,35.6988,6.5866,36.301344617,6.7788,0.1466,6.7803850186,28.92,6.44,29.6283647878,131.44,39.3388,-40.9334,56.7722152201,6.7788,0.1466,6.7803850186,32.56,-41.08,52.4186989537,133.67,6.7788,0.1466,6.7803850186,6.7788,0.1466,6.7803850186,0.0,0.0,0.0,130.92
2020-05-05 07:00:00,36.2564,6.1444,36.7733625376,7.1164,-0.015600000000000001,7.1164170985,29.14,6.16,29.7839755573,131.9,39.8264,-41.7556,57.7033124554,7.1164,-0.015600000000000001,7.1164170985,32.71,-41.74,53.0299132566,133.87,7.1164,-0.015600000000000001,7.1164170985,7.1164,-0.015600000000000001,7.1164170985,0.0,0.0,0.0,131.34
2020-05-05 07:30:00,38.272,5.1878,38.622004775,7.782,-0.0722,7.7823349221,30.49,5.26,30.940389461,131.53,42.552,-35.4322,55.3724976937,7.782,-0.0722,7.7823349221,34.77,-35.36,49.5911534449,133.37,7.782,-0.0722,7.7823349221,7.782,-0.0722,7.7823349221,0.0,0.0,0.0,131.19
2020-05-05 08:00:00,40.1986,-4.5242,40.4523896402,8.4586,-0.1242,8.4595117826,31.74,-4.4,32.0435266474,132.3,47.9286,-4.4042,48.130527481,8.4586,-0.1242,8.4595117826,39.47,-4.28,39.7013765504,132.99,8.4586,-0.1242,8.4595117826,8.4586,-0.1242,8.4595117826,0.0,0.0,0.0,133.24
2020-05-05 08:30:00,41.6884,-4.1106,41.8905684722,8.6984,-0.1806,8.7002746462,32.99,-3.93,33.2232599243,132.66,49.8084,-3.8806000000000003,49.9593411378,8.6984,-0.1806,8.7002746462,41.11,-3.7,41.2761686691,133.29,8.6984,-0.1806,8.7002746462,8.6984,-0.1806,8.7002746462,0.0,0.0,0.0,133.59
2020-05-05 09:00:00,43.1046,-3.581,43.253093556,9.1446,-0.221,9.1472700933,33.96,-3.36,34.125814276,131.88,51.3346,-3.171,51.432444995,9.1446,-0.221,9.1472700933,42.19,-2.95,42.2930088785,132.6,9.1446,-0.221,9.1472700933,9.1446,-0.221,9.1472700933,0.0,0.0,0.0,132.79
2020-05-05 09:30:00,44.5074,-3.1336,44.6175761749,8.7874,-0.19360000000000002,8.7895323948,35.72,-2.94,35.8407868217,131.79,53.2574,-2.5636,53.3190650679,8.7874,-0.19360000000000002,8.7895323948,44.47,-2.37,44.5331090314,132.63,8.7874,-0.19360000000000002,8.7895323948,8.7874,-0.19360000000000002,8.7895323948,0.0,0.0,0.0,132.66
2020-05-05 10:00:00,45.3362,-2.6688,45.4146840117,10.1362,-0.31880000000000003,10.1412121504,35.2,-2.35,35.2783573881,131.95,53.5262,-1.9288,53.5609405806,10.1362,-0.31880000000000003,10.1412121504,43.39,-1.6099999999999999,43.4198595115,133.05,10.1362,-0.31880000000000003,10.1412121504,10.1362,-0.31880000000000003,10.1412121504,0.0,0.0,0.0,132.86
2020-05-05 10:30:00,45.3952,-2.6136,45.4703759386,10.1952,-0.3336,10.2006564495,35.2,-2.2800000000000002,35.2737636211,132.4,53.5852,-1.8636,53.6175965892,10.1952,-0.3336,10.2006564495,43.39,-1.53,43.4169667296,133.59,10.1952,-0.3336,10.2006564495,10.1952,-0.3336,10.2006564495,0.0,0.0,0.0,133.32
2020-05-05 11:00:00,46.8876,-1.8394,46.9236659493,9.4876,-0.26940000000000003,9.4914240301,37.4,-1.57,37.4329387038,132.26,55.8876,-0.8494,55.8940543718,9.4876,-0.26940000000000003,9.4914240301,46.4,-0.58,46.4036248584,133.49,9.4876,-0.26940000000000003,9.4914240301,9.4876,-0.26940000000000003,9.4914240301,0.0,0.0,0.0,133.15
2020-05-05 11:30:00,47.568,-1.0806,47.5802723864,10.098,-0.3306,10.1034103331,37.47,-0.75,37.4775052532,131.86,56.488,0.08940000000000001,56.4880707438,10.098,-0.3306,10.1034103331,46.39,0.42,46.3919012329,133.38,10.098,-0.3306,10.1034103331,10.098,-0.3306,10.1034103331,0.0,0.0,0.0,132.73
2020-05-05 12:00:00,46.6382,-0.8854000000000001,46.6466036534,11.9682,-0.5254,11.9797268917,34.67,-0.36,34.6718690007,132.82,54.5282,0.4646,54.5301792442,11.9682,-0.5254,11.9797268917,42.56,0.99,42.5715127756,134.55,11.9682,-0.5254,11.9797268917,11.9682,-0.5254,11.9797268917,0.0,0.0,0.0,133.69
2020-05-05 12:30:00,48.4856,-0.0932,48.4856895754,12.7056,-0.5732,12.7185230904,35.78,0.48,35.7832195309,131.76,56.3056,1.4668,56.3247023392,12.7056,-0.5732,12.7185230904,43.6,2.04,43.6476986793,133.73,12.7056,-0.5732,12.7185230904,12.7056,-0.5732,12.7185230904,0.0,0.0,0.0,132.59
2020-05-05 13:00:00,49.0982,-0.0558,49.0982317083,14.3082,-0.7758,14.3292167574,34.79,0.72,34.7974496192,132.59,56.0382,1.5242,56.0589247567,14.3082,-0.7758,14.3292167574,41.73,2.3,41.7933355931,134.4,14.3082,-0.7758,14.3292167574,14.3082,-0.7758,14.3292167574,0.0,0.0,0.0,133.4
2020-05-05 13:30:00,48.201,-0.0694,48.2010499612,14.850999999999999,-0.8594,14.8758451646,33.35,0.79,33.3593555094,132.46,54.571,1.4306,54.5897486472,14.850999999999999,-0.8594,14.8758451646,39.72,2.29,39.7859585784,134.4,14.850999999999999,-0.8594,14.8758451646,14.850999999999999,-0.8594,14.8758451646,0.0,0.0,0.0,133.3
2020-05-05 14:00:00,46.1226,-0.6826,46.1276508563,15.5226,-1.0226,15.5562470256,30.6,0.34,30.6018888306,132.95,51.6126,0.6974,51.6173114906,15.5226,-1.0226,15.5562470256,36.09,1.72,36.1309631756,134.79,15.5226,-1.0226,15.5562470256,15.5226,-1.0226,15.5562470256,0.0,0.0,0.0,133.82
2020-05-05 14:30:00,44.1172,-5.3744,44.4433517098,14.8172,-0.9644,14.8485515523,29.3,-4.41,29.6300202497,132.37,49.8572,1.2656,49.8732607236,14.8172,-0.9644,14.8485515523,35.04,2.23,35.1108886245,134.31,14.8172,-0.9644,14.8485515523,14.8172,-0.9644,14.8485515523,0.0,0.0,0.0,133.47
2020-05-05 15:00:00,44.0666,-12.6776,45.8539723178,12.7966,-0.6476000000000001,12.812976130500001,31.27,-12.03,33.5042355531,131.45,51.5266,3.8324,51.668924871,12.7966,-0.6476000000000001,12.812976130500001,38.73,4.48,38.9882456646,133.62,12.7966,-0.6476000000000001,12.812976130500001,12.7966,-0.6476000000000001,12.812976130500001,0.0,0.0,0.0,132.91
2020-05-05 15:30:00,43.9286,-12.588,45.6966042717,12.5286,-0.638,12.5448340746,31.4,-11.95,33.5970608834,131.34,51.5286,3.882,51.6746218366,12.5286,-0.638,12.5448340746,39.0,4.52,39.2610544942,133.69,12.5286,-0.638,12.5448340746,12.5286,-0.638,12.5448340746,0.0,0.0,0.0,132.8
2020-05-05 16:00:00,43.3538,-12.7888,45.200723223,11.793800000000001,-0.4788,11.803515064599999,31.56,-12.31,33.8757981456,131.97,51.3238,3.3212,51.4311463598,11.793800000000001,-0.4788,11.803515064599999,39.53,3.8,39.7122260771,134.28,11.793800000000001,-0.4788,11.803515064599999,11.793800000000001,-0.4788,11.803515064599999,0.0,0.0,0.0,133.5
2020-05-05 16:30:00,44.3504,-12.823,46.1669503992,11.4304,-0.503,11.4414620202,32.92,-12.32,35.1498051204,132.12,52.8004,3.3970000000000002,52.9095629273,11.4304,-0.503,11.4414620202,41.37,3.9,41.5534222417,134.43,11.4304,-0.503,11.4414620202,11.4304,-0.503,11.4414620202,0.0,0.0,0.0,133.62
2020-05-05 17:00:00,46.7964,-12.8058,48.5169204155,10.6464,-0.3558,10.6523437139,36.15,-12.45,38.2338201073,131.42,56.1864,3.2842000000000002,56.2823019661,10.6464,-0.3558,10.6523437139,45.54,3.64,45.685240505,133.79,10.6464,-0.3558,10.6523437139,10.6464,-0.3558,10.6523437139,0.0,0.0,0.0,132.91
2020-05-05 17:30:00,49.3062,-12.1466,50.7803234531,10.4662,-0.0966,10.4666457855,38.84,-12.05,40.6663017743,130.87,59.9462,3.9234,60.074453489,10.4662,-0.0966,10.4666457855,49.48,4.02,49.643033751,133.04,10.4662,-0.0966,10.4666457855,10.4662,-0.0966,10.4666457855,0.0,0.0,0.0,132.36
2020-05-05 18:00:00,50.8028,-11.836,52.1633528815,10.2328,-0.046,10.2329033925,40.57,-11.79,42.2484200888,130.3,62.1228,4.554,62.2894950681,10.2328,-0.046,10.2329033925,51.89,4.6,52.0934938356,132.53,10.2328,-0.046,10.2329033925,10.2328,-0.046,10.2329033925,0.0,0.0,0.0,131.68
2020-05-05 18:30:00,51.5412,-11.833,52.8820875764,10.1812,-0.023,10.1812259792,41.36,-11.81,43.0130875432,129.9,63.0712,4.267,63.2153743835,10.1812,-0.023,10.1812259792,52.89,4.29,53.0636994564,132.14,10.1812,-0.023,10.1812259792,10.1812,-0.023,10.1812259792,0.0,0.0,0.0,131.27
2020-05-05 19:00:00,51.8352,0.4646,51.837282068,9.2752,0.0646,9.2754249606,42.56,0.4,42.5618796577,131.66,62.7052,-9.8854,63.4796285449,9.2752,0.0646,9.2754249606,53.43,-9.95,54.3485731183,131.42,9.2752,0.0646,9.2754249606,9.2752,0.0646,9.2754249606,0.0,0.0,0.0,132.08
2020-05-05 19:30:00,50.6184,1.4628,50.6395320121,8.9484,0.0828,8.9487830681,41.67,1.38,41.6928447099,132.27,61.1984,-12.9272,62.548834221,8.9484,0.0828,8.9487830681,52.25,-13.01,53.8453582029,131.56,8.9484,0.0828,8.9487830681,8.9484,0.0828,8.9487830681,0.0,0.0,0.0,132.57
2020-05-05 20:00:00,50.1524,1.207,50.1669221177,6.9024,0.08700000000000001,6.9029482658,43.25,1.12,43.2644993037,132.79,60.9224,-13.273,62.3515144223,6.9024,0.08700000000000001,6.9029482658,54.02,-13.36,55.6475516083,132.02,6.9024,0.08700000000000001,6.9029482658,6.9024,0.08700000000000001,6.9029482658,0.0,0.0,0.0,133.1
2020-05-05 20:30:00,48.9276,1.2366,48.9432244679,6.4576,0.12660000000000002,6.458840865,42.47,1.11,42.484503057,132.39,59.4876,-13.6234,61.0276296551,6.4576,0.12660000000000002,6.458840865,53.03,-13.75,54.7836052118,131.93,6.4576,0.12660000000000002,6.458840865,6.4576,0.12660000000000002,6.458840865,0.0,0.0,0.0,132.71
2020-05-05 21:00:00,48.205,0.8624,48.2127136631,6.365,0.16240000000000002,6.367071443,41.84,0.7000000000000001,41.8458552308,132.18,58.555,-14.1176,60.232837014,6.365,0.16240000000000002,6.367071443,52.19,-14.28,54.1083588737,131.62,6.365,0.16240000000000002,6.367071443,6.365,0.16240000000000002,6.367071443,0.0,0.0,0.0,132.55
2020-05-05 21:30:00,47.3768,0.5712,47.380243221,6.4268,0.1312,6.4281390526,40.95,0.44,40.9523637901,131.96,57.3268,-14.5588,59.1466030781,6.4268,0.1312,6.4281390526,50.9,-14.69,52.977411224,131.37,6.4268,0.1312,6.4281390526,6.4268,0.1312,6.4281390526,0.0,0.0,0.0,132.35
2020-05-05 22:00:00,45.8142,0.0398,45.8142172876,6.4642,0.1298,6.4655030493,39.35,-0.09,39.3501029224,133.33,55.3442,-15.5902,57.4981287494,6.4642,0.1298,6.4655030493,48.88,-15.72,51.3456210402,132.6,6.4642,0.1298,6.4655030493,6.4642,0.1298,6.4655030493,0.0,0.0,0.0,133.76
2020-05-05 22:30:00,44.0284,-0.38780000000000003,44.0301078286,6.4584,0.1422,6.4599652785,37.57,-0.53,37.5737381691,133.16,53.0584,-16.1678,55.4670313556,6.4584,0.1422,6.4599652785,46.6,-16.31,49.371814834,132.48,6.4584,0.1422,6.4599652785,6.4584,0.1422,6.4599652785,0.0,0.0,0.0,133.58
2020-05-05 23:00:00,39.3222,-23.0114,45.560508588,6.4522,0.1386,6.4536884647,32.87,-23.15,40.2039724405,131.47,49.0322,-8.0814,49.6937185447,6.4522,0.1386,6.4536884647,42.58,-8.22,43.3661711476,133.05,6.4522,0.1386,6.4536884647,6.4522,0.1386,6.4536884647,0.0,0.0,0.0,133.26
2020-05-05 23:30:00,35.7936,-33.5994,49.092784412,6.4036,0.1206,6.4047355386,29.39,-33.72,44.7304202976,130.86,45.5036,-4.5794,45.733450748,6.4036,0.1206,6.4047355386,39.1,-4.7,39.3814677228,133.5,6.4036,0.1206,6.4047355386,6.4036,0.1206,6.4047355386,0.0,0.0,0.0,133.16
2020-05-06 00:00:00,33.55,-34.3808,48.0379215687,6.42,0.0892,6.4206196461000005,27.13,-34.47,43.865907035,131.39,42.76,-5.2408,43.079967324,6.42,0.0892,6.4206196461000005,36.34,-5.33,36.7287966043,133.95,6.42,0.0892,6.4206196461000005,6.42,0.0892,6.4206196461000005,0.0,0.0,0.0,133.86
2020-05-06 00:30:00,32.2672,-34.5034,47.2404149791,6.4272,0.11660000000000001,6.4282575711,25.84,-34.62,43.2001157406,131.3,41.1172,-5.5234,41.4865289389,6.4272,0.11660000000000001,6.4282575711,34.69,-5.64,35.14549331,133.95,6.4272,0.11660000000000001,6.4282575711,6.4272,0.11660000000000001,6.4282575711,0.0,0.0,0.0,133.76
2020-05-06 01:00:00,31.0764,-35.1684,46.9314286542,6.4064,0.1416,6.407964694,24.67,-35.31,43.0744123582,132.05,39.7164,-5.9284,40.1564235898,6.4064,0.1416,6.407964694,33.31,-6.07,33.8585439734,134.78,6.4064,0.1416,6.407964694,6.4064,0.1416,6.407964694,0.0,0.0,0.0,134.45
2020-05-06 01:30:00,31.548000000000002,-33.7972,46.2333973642,6.428,0.1428,6.4295859773,25.12,-33.94,42.224850503,131.98,39.818,-9.8572,41.0199648445,6.428,0.1428,6.4295859773,33.39,-10.0,34.8553023226,134.88,6.428,0.1428,6.4295859773,6.428,0.1428,6.4295859773,0.0,0.0,0.0,134.24
2020-05-06 02:00:00,32.9996,-22.3542,39.8582972265,6.4696,0.1558,6.471475705,26.53,-22.51,34.7928297211,130.92,38.1196,-42.3042,56.9451423898,6.4696,0.1558,6.471475705,31.65,-42.46,52.9582297665,134.94,6.4696,0.1558,6.471475705,6.4696,0.1558,6.471475705,0.0,0.0,0.0,131.92
2020-05-06 02:30:00,33.1516,-22.3618,39.9884818642,6.5116,0.1182,6.5126727079,26.64,-22.48,34.8574238865,131.25,38.2316,-42.4318,57.1149095228,6.5116,0.1182,6.5126727079,31.72,-42.55,53.0722234318,135.25,6.5116,0.1182,6.5126727079,6.5116,0.1182,6.5126727079,0.0,0.0,0.0,132.32
2020-05-06 03:00:00,32.2582,-22.7968,39.5004500921,6.4482,0.1232,6.4493768288,25.81,-22.92,34.5178576971,132.32,37.1982,-43.2568,57.0513525649,6.4482,0.1232,6.4493768288,30.75,-43.38,53.1731783891,135.91,6.4482,0.1232,6.4493768288,6.4482,0.1232,6.4493768288,0.0,0.0,0.0,133.4
2020-05-06 03:30:00,31.645,-22.8608,39.038726947,6.425,0.13920000000000002,6.4265077328,25.22,-23.0,34.1328053345,132.66,36.475,-43.4308,56.7156064381,6.425,0.13920000000000002,6.4265077328,30.05,-43.57,52.9277564233,133.13,6.425,0.13920000000000002,6.4265077328,6.425,0.13920000000000002,6.4265077328,0.0,0.0,0.0,133.76
2020-05-06 04:00:00,30.9168,-22.9382,38.4968770354,6.4368,0.1318,6.4381492278,24.48,-23.07,33.6377065211,132.75,35.6068,-43.5682,56.2675062312,6.4368,0.1318,6.4381492278,29.17,-43.7,52.541211444,133.2,6.4368,0.1318,6.4381492278,6.4368,0.1318,6.4381492278,0.0,0.0,0.0,133.86
2020-05-06 04:30:00,30.3274,-23.0482,38.0916094961,6.4074,0.11180000000000001,6.4083753011,23.92,-23.16,33.2949245381,132.86,34.9774,-43.7282,55.9961961744,6.4074,0.11180000000000001,6.4083753011,28.57,-43.84,52.3277220983,133.3,6.4074,0.11180000000000001,6.4083753011,6.4074,0.11180000000000001,6.4083753011,0.0,0.0,0.0,133.97
2020-05-06 05:00:00,29.9874,-10.4412,31.7531544291,6.4074,0.1588,6.4093675351,23.58,-10.6,25.8529766178,131.77,34.1774,-28.5512,44.5338712914,6.4074,0.1588,6.4093675351,27.77,-28.71,39.942921776,133.53,6.4074,0.1588,6.4093675351,6.4074,0.1588,6.4093675351,0.0,0.0,0.0,132.53
2020-05-06 05:30:00,30.0734,-9.4648,31.5276359183,6.4234,0.1652,6.4255239942,23.65,-9.63,25.5354537849,131.51,34.2934,-27.2848,43.8234822281,6.4234,0.1652,6.4255239942,27.87,-27.45,39.1182745018,133.41,6.4234,0.1652,6.4255239942,6.4234,0.1652,6.4255239942,0.0,0.0,0.0,132.24
2020-05-06 06:00:00,28.2094,-11.1798,30.3439973702,6.4894,0.1502,6.4911379896,21.72,-11.33,24.4974957904,132.04,32.0994,-29.5498,43.6298310838,6.4894,0.1502,6.4911379896,25.61,-29.7,39.2168598947,133.73,6.4894,0.1502,6.4911379896,6.4894,0.1502,6.4911379896,0.0,0.0,0.0,132.8
2020-05-06 06:30:00,30.5002,-11.0944,32.4553217732,6.6302,0.18560000000000001,6.632797253,23.87,-11.28,26.4010473277,131.07,34.8302,-28.9544,45.2934886203,6.6302,0.18560000000000001,6.632797253,28.2,-29.14,40.550950667,132.37,6.6302,0.18560000000000001,6.632797253,6.6302,0.18560000000000001,6.632797253,0.0,0.0,0.0,131.81
2020-05-06 07:00:00,32.7522,-10.385,34.3592029861,6.9022,0.045,6.9023466908,25.85,-10.43,27.874852466,130.46,37.5322,-27.655,46.6204360966,6.9022,0.045,6.9023466908,30.63,-27.7,41.297541089,131.69,6.9022,0.045,6.9023466908,6.9022,0.045,6.9023466908,0.0,0.0,0.0,131.14
2020-05-06 07:30:00,35.174,-10.14,36.6064185082,7.644,0.04,7.6441046565,27.53,-10.18,29.3518875032,129.79,40.114,-27.13,48.4269542301,7.644,0.04,7.6441046565,32.47,-27.17,42.3380419953,131.05,7.644,0.04,7.6441046565,7.644,0.04,7.6441046565,0.0,0.0,0.0,130.44
2020-05-06 08:00:00,35.5602,-20.3326,40.9626957951,8.9302,-0.1726,8.9318678226,26.63,-20.16,33.4003368246,129.9,43.2902,5.9774,43.7009236378,8.9302,-0.1726,8.9318678226,34.36,6.15,34.9060467541,133.03,8.9302,-0.1726,8.9318678226,8.9302,-0.1726,8.9318678226,0.0,0.0,0.0,131.92
2020-05-06 08:30:00,36.5238,-21.0744,42.1677400604,10.5238,-0.39440000000000003,10.5311878627,26.0,-20.68,33.2214147802,129.61,43.9538,9.7556,45.0234190816,10.5238,-0.39440000000000003,10.5311878627,33.43,10.15,34.9369059878,132.96,10.5238,-0.39440000000000003,10.5311878627,10.5238,-0.39440000000000003,10.5311878627,0.0,0.0,0.0,131.75
2020-05-06 09:00:00,38.5458,-8.756,39.5277906496,12.0258,-0.5660000000000001,12.0391121616,26.52,-8.19,27.7558372239,130.37,44.8858,6.364,45.334705664,12.0258,-0.5660000000000001,12.0391121616,32.86,6.93,33.5828006575,132.68,12.0258,-0.5660000000000001,12.0391121616,12.0258,-0.5660000000000001,12.0391121616,0.0,0.0,0.0,131.75
2020-05-06 09:30:00,40.3914,12.0026,42.1370098692,13.3414,-0.6674,13.3580828235,27.05,12.67,29.8702427175,131.83,44.6914,-0.3674,44.6929101393,13.3414,-0.6674,13.3580828235,31.35,0.30000000000000004,31.3514353738,132.32,13.3414,-0.6674,13.3580828235,13.3414,-0.6674,13.3580828235,0.0,0.0,0.0,132.0
2020-05-06 10:00:00,40.5026,12.1432,42.2837783671,14.5526,-0.8268000000000001,14.5760682284,25.95,12.97,29.0107462848,131.83,44.1626,-0.1368,44.1628118783,14.5526,-0.8268000000000001,14.5760682284,29.61,0.6900000000000001,29.6180384226,132.28,14.5526,-0.8268000000000001,14.5760682284,14.5526,-0.8268000000000001,14.5760682284,0.0,0.0,0.0,132.0
2020-05-06 10:30:00,40.6706,12.3616,42.5077270496,15.5006,-1.0384,15.535342768,25.17,13.4,28.5147137457,131.93,43.8006,0.16160000000000002,43.8008981063,15.5006,-1.0384,15.535342768,28.3,1.2,28.3254302703,132.4,15.5006,-1.0384,15.535342768,15.5006,-1.0384,15.535342768,0.0,0.0,0.0,132.1
2020-05-06 11:00:00,40.6376,12.3022,42.4589055276,16.2076,-1.1678,16.2496170601,24.43,13.47,27.8974156509,131.88,43.3376,0.1422,43.3378332938,16.2076,-1.1678,16.2496170601,27.13,1.31,27.1616089361,132.3,16.2076,-1.1678,16.2496170601,16.2076,-1.1678,16.2496170601,0.0,0.0,0.0,132.05
2020-05-06 11:30:00,40.5206,12.4414,42.3875861346,16.6606,-1.2286,16.7058388092,23.86,13.67,27.4985181419,131.73,42.8706,0.3214,42.8718047476,16.6606,-1.2286,16.7058388092,26.21,1.55,26.255791742,132.15,16.6606,-1.2286,16.7058388092,16.6606,-1.2286,16.7058388092,0.0,0.0,0.0,131.9
2020-05-06 12:00:00,40.685,12.4684,42.5526758684,16.965,-1.2816,17.0133395769,23.72,13.75,27.4171643319,131.59,42.925,0.40840000000000004,42.9269427698,16.965,-1.2816,17.0133395769,25.96,1.69,26.0149514703,132.01,16.965,-1.2816,17.0133395769,16.965,-1.2816,17.0133395769,0.0,0.0,0.0,131.78
2020-05-06 12:30:00,41.0382,12.5448,42.9127704335,17.0682,-1.3352,17.1203449229,23.97,13.88,27.6986515917,131.43,43.3282,0.5448000000000001,43.331624967,17.0682,-1.3352,17.1203449229,26.26,1.88,26.3272102586,131.75,17.0682,-1.3352,17.1203449229,17.0682,-1.3352,17.1203449229,0.0,0.0,0.0,131.61
2020-05-06 13:00:00,40.7278,12.5404,42.6147313144,17.0978,-1.3596,17.1517718327,23.63,13.9,27.4150852634,131.46,42.9378,0.5504,42.9413275179,17.0978,-1.3596,17.1517718327,25.84,1.9100000000000001,25.910494013,131.72,17.0978,-1.3596,17.1517718327,17.0978,-1.3596,17.1517718327,0.0,0.0,0.0,131.64
2020-05-06 13:30:00,40.2814,12.5452,42.1897289515,17.1014,-1.3148,17.151868149,23.18,13.86,27.0076285519,131.5,42.3214,0.4652,42.3239566794,17.1014,-1.3148,17.151868149,25.22,1.78,25.2827371936,131.78,17.1014,-1.3148,17.151868149,17.1014,-1.3148,17.151868149,0.0,0.0,0.0,131.68
2020-05-06 14:00:00,39.2898,12.3668,41.1901217075,16.9998,-1.4032,17.0576132645,22.29,13.77,26.2003244255,131.77,41.0698,0.1968,41.0702715146,16.9998,-1.4032,17.0576132645,24.07,1.6,24.1231196158,132.05,16.9998,-1.4032,17.0576132645,16.9998,-1.4032,17.0576132645,0.0,0.0,0.0,131.96
2020-05-06 14:30:00,38.6394,12.2142,40.5239424785,16.8294,-1.3858000000000001,16.8863597617,21.81,13.6,25.7028422553,132.07,40.3394,-0.0858,40.3394912462,16.8294,-1.3858000000000001,16.8863597617,23.51,1.3,23.54591472,132.38,16.8294,-1.3858000000000001,16.8863597617,16.8294,-1.3858000000000001,16.8863597617,0.0,0.0,0.0,132.26
2020-05-06 15:00:00,37.6874,12.0252,39.559392738,16.5974,-1.3048,16.6486092452,21.09,13.33,24.9494889727,132.1,39.2874,-0.4048,39.2894853848,16.5974,-1.3048,16.6486092452,22.69,0.9,22.7078422577,132.41,16.5974,-1.3048,16.6486092452,16.5974,-1.3048,16.6486092452,0.0,0.0,0.0,132.31
2020-05-06 15:30:00,37.613,12.2594,39.5604683663,16.143,-1.2606,16.1921450512,21.47,13.52,25.3722545313,132.87,39.413,-0.6406000000000001,39.4182056588,16.143,-1.2606,16.1921450512,23.27,0.62,23.2782580963,133.21,16.143,-1.2606,16.1921450512,16.143,-1.2606,16.1921450512,0.0,0.0,0.0,133.1
2020-05-06 16:00:00,37.1498,12.3788,39.1579152852,15.5198,-1.1512,15.5624372603,21.63,13.53,25.5130907575,133.67,39.1798,-0.8512000000000001,39.1890452739,15.5198,-1.1512,15.5624372603,23.66,0.30000000000000004,23.6619018678,134.01,15.5198,-1.1512,15.5624372603,15.5198,-1.1512,15.5624372603,0.0,0.0,0.0,133.92
2020-05-06 16:30:00,36.395,12.457,38.4678160805,12.845,-0.923,12.878119195,23.55,13.38,27.0855478069,133.73,39.375,-0.533,39.3786073141,12.845,-0.923,12.878119195,26.53,0.39,26.5328664113,134.15,12.845,-0.923,12.878119195,12.845,-0.923,12.878119195,0.0,0.0,0.0,133.92
2020-05-06 17:00:00,37.5334,12.2598,39.4849187868,13.6434,-0.8002,13.6668461468,23.89,13.06,27.2267460413,133.58,41.0034,-0.6702,41.008876839,13.6434,-0.8002,13.6668461468,27.36,0.13,27.3603088433,134.01,13.6434,-0.8002,13.6668461468,13.6434,-0.8002,13.6668461468,0.0,0.0,0.0,133.76
2020-05-06 17:30:00,39.0488,12.186,40.9060799569,13.918800000000001,-0.454,13.9262022619,25.13,12.64,28.1298151434,133.19,43.4288,-0.704,43.4345057004,13.918800000000001,-0.454,13.9262022619,29.51,-0.25,29.5110589441,133.37,13.918800000000001,-0.454,13.9262022619,13.918800000000001,-0.454,13.9262022619,0.0,0.0,0.0,133.36
2020-05-06 18:00:00,40.689,11.9484,42.4070628971,12.549,-0.2716,12.5519387969,28.14,12.22,30.6787874597,132.09,46.279,-0.6916,46.2841673962,12.549,-0.2716,12.5519387969,33.73,-0.42,33.7326147815,132.19,12.549,-0.2716,12.5519387969,12.549,-0.2716,12.5519387969,0.0,0.0,0.0,132.24
2020-05-06 18:30:00,41.5792,11.64,43.1777659524,11.0992,-0.22,11.1013801232,30.48,11.86,32.7061156361,131.76,48.2592,-0.41000000000000003,48.2609416054,11.0992,-0.22,11.1013801232,37.16,-0.19,37.1604857342,131.81,11.0992,-0.22,11.1013801232,11.0992,-0.22,11.1013801232,0.0,0.0,0.0,131.82
2020-05-06 19:00:00,41.3258,11.5824,42.9182214846,9.7258,-0.0376,9.7258726806,31.6,11.62,33.6687451504,131.76,48.7258,-0.48760000000000003,48.7282396501,9.7258,-0.0376,9.7258726806,39.0,-0.45,39.0025960674,131.81,9.7258,-0.0376,9.7258726806,9.7258,-0.0376,9.7258726806,0.0,0.0,0.0,131.82
2020-05-06 19:30:00,41.2136,11.2442,42.7199351427,8.6436,0.004200000000000001,8.6436010204,32.57,11.24,34.4549343346,131.89,49.1336,-0.9258000000000001,49.1423214205,8.6436,0.004200000000000001,8.6436010204,40.49,-0.93,40.5006790067,132.0,8.6436,0.004200000000000001,8.6436010204,8.6436,0.004200000000000001,8.6436010204,0.0,0.0,0.0,131.96
2020-05-06 20:00:00,40.8812,10.914,42.3129756628,6.8112,0.054,6.8114140558,34.07,10.86,35.7589778937,131.94,49.1812,-1.396,49.2010086222,6.8112,0.054,6.8114140558,42.37,-1.45,42.3948039269,132.06,6.8112,0.054,6.8114140558,6.8112,0.054,6.8114140558,0.0,0.0,0.0,132.03
2020-05-06 20:30:00,40.2182,10.6578,41.6063974898,6.4882,0.1078,6.4890954747,33.73,10.55,35.3414119695,132.16,48.5182,-1.8122,48.5520318842,6.4882,0.1078,6.4890954747,42.03,-1.92,42.0738315346,132.24,6.4882,0.1078,6.4890954747,6.4882,0.1078,6.4890954747,0.0,0.0,0.0,132.25
2020-05-06 21:00:00,38.5684,10.4802,39.9669372182,6.3684,0.1602,6.3704146333,32.2,10.32,33.8133464774,132.03,46.4884,-2.1598,46.5385439244,6.3684,0.1602,6.3704146333,40.12,-2.32,40.187022781,132.07,6.3684,0.1602,6.3704146333,6.3684,0.1602,6.3704146333,0.0,0.0,0.0,132.16
2020-05-06 21:30:00,38.472,10.3146,39.8307137415,6.352,0.1346,6.3534259388,32.12,10.18,33.6946108451,132.03,46.272,-2.4654,46.337632451,6.352,0.1346,6.3534259388,39.92,-2.6,40.0045797378,132.27,6.352,0.1346,6.3534259388,6.352,0.1346,6.3534259388,0.0,0.0,0.0,132.2
2020-05-06 22:00:00,36.6916,10.012,38.033060021,6.4516,0.052000000000000005,6.451809557,30.24,9.96,31.8380150135,132.5,43.9916,-2.998,44.0936375746,6.4516,0.052000000000000005,6.451809557,37.54,-3.05,37.6636973756,132.74,6.4516,0.052000000000000005,6.451809557,6.4516,0.052000000000000005,6.451809557,0.0,0.0,0.0,132.68
2020-05-06 22:30:00,34.8002,9.8904,36.1783627628,6.3902,0.13040000000000002,6.3915303488,28.41,9.76,30.0397353517,131.96,41.5902,-3.1496,41.7092881287,6.3902,0.13040000000000002,6.3915303488,35.2,-3.2800000000000002,35.3524878898,132.31,6.3902,0.13040000000000002,6.3915303488,6.3902,0.13040000000000002,6.3915303488,0.0,0.0,0.0,132.14
2020-05-06 23:00:00,34.2136,9.6186,35.5399478182,6.3336,0.11860000000000001,6.3347103264,27.88,9.5,29.4541066746,132.15,40.7136,-3.5914,40.8716941039,6.3336,0.11860000000000001,6.3347103264,34.38,-3.71,34.5795965853,132.54,6.3336,0.11860000000000001,6.3347103264,6.3336,0.11860000000000001,6.3347103264,0.0,0.0,0.0,132.37
2020-05-06 23:30:00,30.9882,10.1938,32.6218040225,6.3382,0.0838,6.3387539533,24.65,10.11,26.6427213325,132.89,36.6182,-3.1762,36.7556909564,6.3382,0.0838,6.3387539533,30.28,-3.26,30.4549831719,133.36,6.3382,0.0838,6.3387539533,6.3382,0.0838,6.3387539533,0.0,0.0,0.0,133.12
2020-05-07 00:00:00,28.3374,10.1116,30.0874175249,6.3374,0.1716,6.339722811,22.0,9.94,24.1413255643,132.96,33.2574,-3.4284,33.4336444517,6.3374,0.1716,6.339722811,26.92,-3.6,27.1596465367,133.51,6.3374,0.1716,6.339722811,6.3374,0.1716,6.339722811,0.0,0.0,0.0,133.24
2020-05-07 00:30:00,27.0588,10.825800000000001,29.1440663443,6.3388,0.1158,6.3398576546,20.72,10.71,23.3242899142,133.27,31.5388,-3.1842,31.6991330336,6.3388,0.1158,6.3398576546,25.2,-3.3,25.4151529604,134.05,6.3388,0.1158,6.3398576546,6.3388,0.1158,6.3398576546,0.0,0.0,0.0,133.6
2020-05-07 01:00:00,25.757,10.7388,27.9060006887,6.337,0.10880000000000001,6.3379339252,19.42,10.63,22.1389543565,133.35,29.887,-3.3412,30.0731838428,6.337,0.10880000000000001,6.3379339252,23.55,-3.45,23.801365507,134.13,6.337,0.10880000000000001,6.3379339252,6.337,0.10880000000000001,6.3379339252,0.0,0.0,0.0,133.68
2020-05-07 01:30:00,25.5998,10.6638,27.7320462729,6.3398,0.18380000000000002,6.3424637547,19.26,10.48,21.926650451,133.39,29.6498,-3.4262,29.8471018104,6.3398,0.18380000000000002,6.3424637547,23.31,-3.61,23.5878824823,134.19,6.3398,0.18380000000000002,6.3424637547,6.3398,0.18380000000000002,6.3424637547,0.0,0.0,0.0,133.73
2020-05-07 02:00:00,25.7166,10.5274,27.7879410234,6.3366,0.1374,6.338089485,19.38,10.39,21.9894633859,133.31,29.8066,-3.5526,30.0175676949,6.3366,0.1374,6.338089485,23.47,-3.69,23.7583038115,134.11,6.3366,0.1374,6.338089485,6.3366,0.1374,6.338089485,0.0,0.0,0.0,133.66
2020-05-07 02:30:00,25.5488,10.5216,27.6305129884,6.3388,0.1316,6.3401659284,19.21,10.39,21.8397847975,133.48,29.5488,-3.6084,29.7683075098,6.3388,0.1316,6.3401659284,23.21,-3.74,23.5093959939,134.27,6.3388,0.1316,6.3401659284,6.3388,0.1316,6.3401659284,0.0,0.0,0.0,133.83
2020-05-07 03:00:00,24.879,10.6194,27.0506247129,6.339,0.12940000000000002,6.3403206039,18.54,10.49,21.301917754,133.76,28.719,-3.6406,28.9488329533,6.339,0.12940000000000002,6.3403206039,22.38,-3.77,22.6953144944,134.59,6.339,0.12940000000000002,6.3403206039,6.339,0.12940000000000002,6.3403206039,0.0,0.0,0.0,134.11
2020-05-07 03:30:00,24.7362,10.852,27.0119509558,6.3362,0.112,6.3371897904,18.4,10.74,21.3051073689,133.98,28.4962,-3.418,28.7004553699,6.3362,0.112,6.3371897904,22.16,-3.5300000000000002,22.4393961594,135.01,6.3362,0.112,6.3371897904,6.3362,0.112,6.3371897904,0.0,0.0,0.0,134.34
2020-05-07 04:00:00,24.486,10.8938,26.7999827321,6.336,0.1438,6.3376316113,18.15,10.75,21.0946675726,134.04,28.166,-3.4062,28.371213482,6.336,0.1438,6.3376316113,21.83,-3.55,22.1167673949,135.08,6.336,0.1438,6.3376316113,6.336,0.1438,6.3376316113,0.0,0.0,0.0,134.4
2020-05-07 04:30:00,24.64,10.9666,26.9702783738,6.34,0.1066,6.3408961165,18.3,10.86,21.2797932321,134.24,28.35,-3.3434,28.5464677948,6.34,0.1066,6.3408961165,22.01,-3.45,22.2787477206,135.27,6.34,0.1066,6.3408961165,6.34,0.1066,6.3408961165,0.0,0.0,0.0,134.59
2020-05-07 05:00:00,23.9792,10.9018,26.3410568482,6.3992,0.1318,6.4005571539,17.58,10.77,20.616723794,134.17,27.5692,-3.4082,27.7790679448,6.3992,0.1318,6.4005571539,21.17,-3.54,21.4639348676,135.22,6.3992,0.1318,6.4005571539,6.3992,0.1318,6.4005571539,0.0,0.0,0.0,134.54
2020-05-07 05:30:00,23.6294,10.8856,26.0162416909,6.4594000000000005,0.1456,6.4610407614,17.17,10.74,20.2523208547,134.05,27.1994,-3.4144,27.4128708405,6.4594000000000005,0.1456,6.4610407614,20.74,-3.56,21.043317229,135.06,6.4594000000000005,0.1456,6.4610407614,6.4594000000000005,0.1456,6.4610407614,0.0,0.0,0.0,134.41
2020-05-07 06:00:00,23.6288,10.8246,25.9902319074,6.4988,0.15460000000000002,6.5006386302,17.13,10.67,20.1813230488,133.9,27.1588,-3.4454000000000002,27.3764716244,6.4988,0.15460000000000002,6.5006386302,20.66,-3.6,20.9713042036,134.87,6.4988,0.15460000000000002,6.5006386302,6.4988,0.15460000000000002,6.5006386302,0.0,0.0,0.0,134.24
2020-05-07 06:30:00,25.4234,10.8806,27.6538735789,6.6234,0.1206,6.6244978617,18.8,10.76,21.6614311623,133.63,29.3034,-3.2194,29.479718247,6.6234,0.1206,6.6244978617,22.68,-3.34,22.9246155911,134.46,6.6234,0.1206,6.6244978617,6.6234,0.1206,6.6244978617,0.0,0.0,0.0,133.93
2020-05-07 07:00:00,26.3796,11.3284,28.709161303,7.2696,-0.0316,7.2696686802,19.11,11.36,22.2315474045,133.79,30.1596,-2.6516,30.275938544,7.2696,-0.0316,7.2696686802,22.89,-2.62,23.0394552887,134.63,7.2696,-0.0316,7.2696686802,7.2696,-0.0316,7.2696686802,0.0,0.0,0.0,134.09
2020-05-07 07:30:00,29.5034,11.6258,31.7113518665,8.1334,-0.08420000000000001,8.1338358233,21.37,11.71,24.3680323375,133.45,33.6034,-2.0942,33.6685931574,8.1334,-0.08420000000000001,8.1338358233,25.47,-2.01,25.549187854,134.31,8.1334,-0.08420000000000001,8.1338358233,8.1334,-0.08420000000000001,8.1338358233,0.0,0.0,0.0,133.71
2020-05-07 08:00:00,32.8054,11.7904,34.8598307701,8.8854,-0.1696,8.8870184719,23.92,11.96,26.7433730109,132.61,37.5854,-1.3296000000000001,37.6089102384,8.8854,-0.1696,8.8870184719,28.7,-1.16,28.7234329425,133.45,8.8854,-0.1696,8.8870184719,8.8854,-0.1696,8.8870184719,0.0,0.0,0.0,132.82
2020-05-07 08:30:00,35.2622,12.4134,37.383355232,10.1522,-0.3166,10.1571354426,25.11,12.73,28.1525309697,131.75,40.4722,0.13340000000000002,40.4724198486,10.1522,-0.3166,10.1571354426,30.32,0.45,30.3233391961,132.35,10.1522,-0.3166,10.1571354426,10.1522,-0.3166,10.1571354426,0.0,0.0,0.0,131.86
2020-05-07 09:00:00,36.2142,12.7026,38.377393455,10.6942,-0.3274,10.6992104569,25.52,13.03,28.653992741,131.16,41.6042,1.0926,41.618544333,10.6942,-0.3274,10.6992104569,30.91,1.42,30.9426000847,131.67,10.6942,-0.3274,10.6992104569,10.6942,-0.3274,10.6992104569,0.0,0.0,0.0,131.22
2020-05-07 09:30:00,38.2104,13.4416,40.5056943987,9.3604,-0.2084,9.362719622,28.85,13.65,31.9162184477,130.88,44.9204,2.1216,44.9704738992,9.3604,-0.2084,9.362719622,35.56,2.33,35.6362526088,131.34,9.3604,-0.2084,9.362719622,9.3604,-0.2084,9.362719622,0.0,0.0,0.0,130.9
2020-05-07 10:00:00,40.947,12.7446,42.8845151326,9.637,-0.2954,9.6415263397,31.31,13.04,33.9169235044,131.49,48.167,1.0846,48.179209688,9.637,-0.2954,9.6415263397,38.53,1.38,38.55470529,131.74,9.637,-0.2954,9.6415263397,9.637,-0.2954,9.6415263397,0.0,0.0,0.0,131.57
2020-05-07 10:30:00,41.2078,13.167,43.2602897568,11.4378,-0.513,11.4492985741,29.77,13.68,32.7627120367,131.79,47.3278,1.537,47.3527509427,11.4378,-0.513,11.4492985741,35.89,2.05,35.9484992733,132.21,11.4378,-0.513,11.4492985741,11.4378,-0.513,11.4492985741,0.0,0.0,0.0,131.86
2020-05-07 11:00:00,39.3368,13.2948,41.5227111504,11.3568,-0.44520000000000004,11.3655228336,27.98,13.74,31.171589629,132.13,45.2468,1.5648,45.2738501707,11.3568,-0.44520000000000004,11.3655228336,33.89,2.01,33.9495537526,132.51,11.3568,-0.44520000000000004,11.3655228336,11.3568,-0.44520000000000004,11.3655228336,0.0,0.0,0.0,132.21
2020-05-07 11:30:00,40.5762,13.2106,42.6725668176,10.7662,-0.4394,10.7751628665,29.81,13.65,32.7865612714,132.13,46.9162,1.5106000000000002,46.9405127241,10.7662,-0.4394,10.7751628665,36.15,1.9500000000000002,36.2025551584,132.45,10.7662,-0.4394,10.7751628665,10.7662,-0.4394,10.7751628665,0.0,0.0,0.0,132.17
2020-05-07 12:00:00,40.4774,13.5584,42.687821698,13.0574,-0.7316,13.0778795422,27.42,14.29,30.9202280069,131.94,45.3374,1.9484,45.3792474741,13.0574,-0.7316,13.0778795422,32.28,2.68,32.3910604951,132.34,13.0574,-0.7316,13.0778795422,13.0574,-0.7316,13.0778795422,0.0,0.0,0.0,132.0
2020-05-07 12:30:00,41.9338,13.8412,44.1590579596,13.9338,-0.7688,13.9549932239,28.0,14.61,31.5824650716,131.69,46.8238,2.4212,46.8863568203,13.9338,-0.7688,13.9549932239,32.89,3.19,33.0443368824,131.93,13.9338,-0.7688,13.9549932239,13.9338,-0.7688,13.9549932239,0.0,0.0,0.0,131.73
2020-05-07 13:00:00,41.1696,13.823,43.4282315224,15.8696,-1.177,15.9131873979,25.3,15.0,29.4124123458,131.69,44.7096,2.453,44.776841572,15.8696,-1.177,15.9131873979,28.84,3.63,29.0675506364,132.25,15.8696,-1.177,15.9131873979,15.8696,-1.177,15.9131873979,0.0,0.0,0.0,131.76
2020-05-07 13:30:00,40.0418,13.889,42.3821904606,16.8018,-1.371,16.8576429028,23.24,15.26,27.8022517074,132.08,42.7018,2.449,42.7719689077,16.8018,-1.371,16.8576429028,25.9,3.8200000000000003,26.1801909848,132.67,16.8018,-1.371,16.8576429028,16.8018,-1.371,16.8576429028,0.0,0.0,0.0,132.14
2020-05-07 14:00:00,38.6802,13.448,40.95127075,15.8002,-1.1320000000000001,15.8406989757,22.88,14.58,27.1306247624,132.33,41.6602,1.718,41.6956087381,15.8002,-1.1320000000000001,15.8406989757,25.86,2.85,26.0165735638,132.82,15.8002,-1.1320000000000001,15.8406989757,15.8002,-1.1320000000000001,15.8406989757,0.0,0.0,0.0,132.43
2020-05-07 14:30:00,38.8326,13.9446,41.2604252513,16.3026,-1.1654,16.3442015382,22.53,15.11,27.1277164538,132.4,41.3526,2.2846,41.4156603704,16.3026,-1.1654,16.3442015382,25.05,3.45,25.2864588268,132.97,16.3026,-1.1654,16.3442015382,16.3026,-1.1654,16.3442015382,0.0,0.0,0.0,132.49
2020-05-07 15:00:00,38.3114,13.8836,40.7494505352,16.4014,-1.2264,16.4471875687,21.91,15.11,26.6150371031,132.62,40.6814,2.0536,40.7331999592,16.4014,-1.2264,16.4471875687,24.28,3.2800000000000002,24.5005469327,133.39,16.4014,-1.2264,16.4471875687,16.4014,-1.2264,16.4471875687,0.0,0.0,0.0,132.73
2020-05-07 15:30:00,38.23,13.3956,40.5089496205,15.31,-1.0444,15.3455814931,22.92,14.44,27.0894813535,133.11,41.33,0.9556,41.3410458426,15.31,-1.0444,15.3455814931,26.02,2.0,26.0967507556,133.73,15.31,-1.0444,15.3455814931,15.31,-1.0444,15.3455814931,0.0,0.0,0.0,133.3
2020-05-07 16:00:00,38.4552,13.5028,40.7569382422,14.3852,-0.8572000000000001,14.410717223,24.07,14.36,28.0281019693,133.08,42.1352,1.0728,42.1488550127,14.3852,-0.8572000000000001,14.410717223,27.75,1.9300000000000002,27.8170343495,133.66,14.3852,-0.8572000000000001,14.410717223,14.3852,-0.8572000000000001,14.410717223,0.0,0.0,0.0,133.25
