Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-07 16:30:00,38.799,13.1734,40.9743928394,11.679,-0.5066,11.689982231,27.12,13.68,30.374937037,133.05,44.359,0.7234,44.3648981579,11.679,-0.5066,11.689982231,32.68,1.23,32.7031389931,133.63,11.679,-0.5066,11.689982231,11.679,-0.5066,11.689982231,0.0,0.0,0.0,133.25
2020-05-07 17:00:00,41.1338,13.4782,43.2856948388,10.3338,-0.3018,10.3382061152,30.8,13.78,33.7420864796,132.87,48.1338,1.2682,48.1505039816,10.3338,-0.3018,10.3382061152,37.8,1.57,37.8325904479,133.53,10.3338,-0.3018,10.3382061152,10.3338,-0.3018,10.3382061152,0.0,0.0,0.0,133.02
2020-05-07 17:30:00,43.5712,12.9872,45.4655565597,11.6712,-0.15280000000000002,11.6722001902,31.9,13.14,34.5002840568,132.43,50.7512,0.5772,50.7544821792,11.6712,-0.15280000000000002,11.6722001902,39.08,0.73,39.0868174709,132.82,11.6712,-0.15280000000000002,11.6722001902,11.6712,-0.15280000000000002,11.6722001902,0.0,0.0,0.0,132.59
2020-05-07 18:00:00,45.3872,12.8272,47.1649762396,10.2472,0.027200000000000002,10.2472360996,35.14,12.8,37.3986577299,131.99,53.5472,0.31720000000000004,53.5481394978,10.2472,0.027200000000000002,10.2472360996,43.3,0.29,43.3009711207,132.34,10.2472,0.027200000000000002,10.2472360996,10.2472,0.027200000000000002,10.2472360996,0.0,0.0,0.0,132.15
2020-05-07 18:30:00,46.9448,12.9708,48.7037565253,10.4948,-0.0492,10.4949153251,36.45,13.02,38.7055926192,131.99,55.2248,0.5308,55.227350866,10.4948,-0.0492,10.4949153251,44.73,0.58,44.7337601818,132.39,10.4948,-0.0492,10.4949153251,10.4948,-0.0492,10.4949153251,0.0,0.0,0.0,132.08
2020-05-07 19:00:00,45.9978,12.707,47.7207025707,9.6878,0.047,9.6879140087,36.31,12.66,38.4537605443,131.84,54.5778,0.227,54.5782720672,9.6878,0.047,9.6879140087,44.89,0.18,44.8903608807,132.28,9.6878,0.047,9.6879140087,9.6878,0.047,9.6879140087,0.0,0.0,0.0,131.95
2020-05-07 19:30:00,45.6152,12.6714,47.3424846095,9.2152,0.0714,9.2154766019,36.4,12.6,38.5190861782,132.05,54.2652,0.0814,54.2652610516,9.2152,0.0714,9.2154766019,45.05,0.01,45.0500011099,132.49,9.2152,0.0714,9.2154766019,9.2152,0.0714,9.2154766019,0.0,0.0,0.0,132.15
2020-05-07 20:00:00,44.964,12.548,46.6820479414,7.054,0.008,7.0540045364,37.91,12.54,39.9301853239,132.41,53.824,-0.122,53.8241382653,7.054,0.008,7.0540045364,46.77,-0.13,46.770180671,132.86,7.054,0.008,7.0540045364,7.054,0.008,7.0540045364,0.0,0.0,0.0,132.51
2020-05-07 20:30:00,44.1206,12.3802,45.824629801,6.5506,0.1202,6.55170271,37.57,12.26,39.5197735317,132.41,53.0006,-0.4098,53.0021842607,6.5506,0.1202,6.55170271,46.45,-0.53,46.453023583,132.86,6.5506,0.1202,6.55170271,6.5506,0.1202,6.55170271,0.0,0.0,0.0,132.55
2020-05-07 21:00:00,43.0638,11.9042,44.6788635496,6.3738,0.1342,6.3752126302,36.69,11.77,38.5316623052,132.56,51.7038,-1.1858,51.7173960682,6.3738,0.1342,6.3752126302,45.33,-1.32,45.3492149877,133.21,6.3738,0.1342,6.3752126302,6.3738,0.1342,6.3752126302,0.0,0.0,0.0,132.71
2020-05-07 21:30:00,42.9938,11.4586,44.4945654255,6.3838,0.1686,6.3860260256,36.61,11.29,38.3113064251,132.25,51.5538,-1.7514,51.5835409448,6.3838,0.1686,6.3860260256,45.17,-1.92,45.2107874296,132.58,6.3838,0.1686,6.3860260256,6.3838,0.1686,6.3860260256,0.0,0.0,0.0,132.44
2020-05-07 22:00:00,40.4304,10.4474,41.7584172463,6.3504,0.1374,6.351886249,34.08,10.31,35.6053717857,131.61,48.5504,-2.8426,48.6335451609,6.3504,0.1374,6.351886249,42.2,-2.98,42.3050871645,132.05,6.3504,0.1374,6.351886249,6.3504,0.1374,6.351886249,0.0,0.0,0.0,131.85
2020-05-07 22:30:00,38.6398,9.8564,39.8770957443,6.3698,0.0864,6.3703859381,32.27,9.77,33.7165508319,132.24,46.3298,-3.7136,46.4783949056,6.3698,0.0864,6.3703859381,39.96,-3.8,40.1402740399,132.65,6.3698,0.0864,6.3703859381,6.3698,0.0864,6.3703859381,0.0,0.0,0.0,132.49
2020-05-07 23:00:00,36.5286,9.6152,37.772882985,6.3686,0.0952,6.3693115013,30.16,9.52,31.6268240581,132.6,43.6186,-4.2148,43.8217617743,6.3686,0.0952,6.3693115013,37.25,-4.31,37.4985146372,133.05,6.3686,0.0952,6.3693115013,6.3686,0.0952,6.3693115013,0.0,0.0,0.0,132.91
2020-05-07 23:30:00,34.7516,9.7218,36.0858295983,6.3516,0.1018,6.3524157452,28.4,9.62,29.9850696181,132.75,41.2816,-4.2282,41.4975682878,6.3516,0.1018,6.3524157452,34.93,-4.33,35.1973550143,133.24,6.3516,0.1018,6.3524157452,6.3516,0.1018,6.3524157452,0.0,0.0,0.0,133.1
2020-05-08 00:00:00,31.484,9.4998,32.8859917904,6.354,0.1198,6.3551292701,25.13,9.38,26.8235213945,133.78,37.214,-4.5902,37.496022883,6.354,0.1198,6.3551292701,30.86,-4.71,31.2173621563,134.25,6.354,0.1198,6.3551292701,6.354,0.1198,6.3551292701,0.0,0.0,0.0,134.18
2020-05-08 00:30:00,28.4794,-2.7998000000000003,28.6166927579,6.3094,0.1302,6.3107432526,22.17,-2.93,22.3627771084,133.29,34.5394,-0.38980000000000004,34.5415995055,6.3094,0.1302,6.3107432526,28.23,-0.52,28.2347888251,135.14,6.3094,0.1302,6.3107432526,6.3094,0.1302,6.3107432526,0.0,0.0,0.0,134.42
2020-05-08 01:00:00,26.7266,-12.5416,29.5229212328,6.3466000000000005,0.1484,6.3483347517,20.38,-12.69,24.0079257746,132.58,33.1766,3.0084,33.3127191643,6.3466000000000005,0.1484,6.3483347517,26.83,2.86,26.9820032614,135.35,6.3466000000000005,0.1484,6.3483347517,6.3466000000000005,0.1484,6.3483347517,0.0,0.0,0.0,134.28
2020-05-08 01:30:00,26.1532,-12.836,29.1333617394,6.3432,0.114,6.3442243214000005,19.81,-12.95,23.6672474107,132.8,32.4832,2.684,32.5938972545,6.3432,0.114,6.3442243214000005,26.14,2.5700000000000003,26.2660331988,135.57,6.3432,0.114,6.3442243214000005,6.3432,0.114,6.3442243214000005,0.0,0.0,0.0,134.51
2020-05-08 02:00:00,26.3614,-12.7642,29.2890459319,6.3414,0.1258,6.3426476806,20.02,-12.89,23.8107643724,132.98,32.7414,2.8658,32.8665800411,6.3414,0.1258,6.3426476806,26.4,2.74,26.5418085292,135.75,6.3414,0.1258,6.3426476806,6.3414,0.1258,6.3426476806,0.0,0.0,0.0,134.68
2020-05-08 02:30:00,25.7826,-12.6968,28.7393666075,6.3526,0.0932,6.3532836392,19.43,-12.79,23.2617497192,133.04,32.0126,2.9532,32.1485294998,6.3526,0.0932,6.3532836392,25.66,2.86,25.8188923078,135.79,6.3526,0.0932,6.3532836392,6.3526,0.0932,6.3532836392,0.0,0.0,0.0,134.76
2020-05-08 03:00:00,25.0144,-12.919,28.1535214202,6.3544,0.111,6.3553694118,18.66,-13.03,22.7590970823,133.4,31.0544,2.751,31.1760125795,6.3544,0.111,6.3553694118,24.7,2.64,24.840684370600002,135.19,6.3544,0.111,6.3553694118,6.3544,0.111,6.3553694118,0.0,0.0,0.0,135.14
2020-05-08 03:30:00,25.2348,-8.0148,26.4770117287,6.3348,0.13520000000000001,6.3362425837,18.9,-8.15,20.5823346586,133.28,29.9048,-12.0848,32.2542935759,6.3348,0.13520000000000001,6.3362425837,23.57,-12.22,26.5494500885,134.27,6.3348,0.13520000000000001,6.3362425837,6.3348,0.13520000000000001,6.3362425837,0.0,0.0,0.0,134.44
2020-05-08 04:00:00,25.499,-0.5760000000000001,25.5055048372,6.339,0.114,6.340025,19.16,-0.6900000000000001,19.1724202958,133.09,28.089,-34.726,44.6641578562,6.339,0.114,6.340025,21.75,-34.84,41.071743328,134.81,6.339,0.114,6.340025,6.339,0.114,6.340025,0.0,0.0,0.0,133.32
2020-05-08 04:30:00,25.3314,-0.3854,25.3343316296,6.3414,0.1746,6.3438032063,18.99,-0.56,18.998255183,133.15,27.8714,-34.5354,44.3791481568,6.3414,0.1746,6.3438032063,21.53,-34.71,40.8451343491,134.88,6.3414,0.1746,6.3438032063,6.3414,0.1746,6.3438032063,0.0,0.0,0.0,133.37
2020-05-08 05:00:00,24.9918,-0.38880000000000003,24.9948241178,6.3618,0.1612,6.3638419748,18.63,-0.55,18.6381168577,133.15,27.5018,-34.5688,44.174098029,6.3618,0.1612,6.3638419748,21.14,-34.73,40.6579942939,134.88,6.3618,0.1612,6.3638419748,6.3618,0.1612,6.3638419748,0.0,0.0,0.0,133.37
2020-05-08 05:30:00,24.862,-0.503,24.8670877467,6.362,0.077,6.3624659528,18.5,-0.58,18.5090896589,133.56,27.372,-34.813,44.2851143501,6.362,0.077,6.3624659528,21.01,-34.89,40.7275361396,135.3,6.362,0.077,6.3624659528,6.362,0.077,6.3624659528,0.0,0.0,0.0,133.77
2020-05-08 06:00:00,24.5764,-0.38320000000000004,24.5793872828,6.3864,0.1668,6.3885778699,18.19,-0.55,18.1983131086,133.29,27.0264,-34.6032,43.9068075269,6.3864,0.1668,6.3885778699,20.64,-34.77,40.43466953,135.03,6.3864,0.1668,6.3885778699,6.3864,0.1668,6.3885778699,0.0,0.0,0.0,133.49
2020-05-08 06:30:00,25.9236,0.002,25.9236000771,6.6636,0.10200000000000001,6.6643806134,19.26,-0.1,19.2602596037,132.77,28.5436,-33.788,44.2308268627,6.6636,0.10200000000000001,6.6643806134,21.88,-33.89,40.3393914183,134.53,6.6636,0.10200000000000001,6.6643806134,6.6636,0.10200000000000001,6.6643806134,0.0,0.0,0.0,132.94
2020-05-08 07:00:00,27.0152,0.4072,27.0182686877,7.2252,-0.0228,7.225235974,19.79,0.43,19.794671,132.56,29.7552,-32.9728,44.4137080965,7.2252,-0.0228,7.225235974,22.53,-32.95,39.9162047294,134.39,7.2252,-0.0228,7.225235974,7.2252,-0.0228,7.225235974,0.0,0.0,0.0,132.71
2020-05-08 07:30:00,29.186,0.9248000000000001,29.2006481271,8.066,-0.13520000000000001,8.0671330124,21.12,1.06,21.1465836484,132.6,31.986,-32.2452,45.4186868925,8.066,-0.13520000000000001,8.0671330124,23.92,-32.11,40.0402110384,134.47,8.066,-0.13520000000000001,8.0671330124,8.066,-0.13520000000000001,8.0671330124,0.0,0.0,0.0,132.71
2020-05-08 08:00:00,32.2762,0.9376000000000001,32.2898154253,8.5762,-0.062400000000000004,8.5764270066,23.7,1.0,23.7210876648,131.95,35.4262,-31.6624,47.5134004277,8.5762,-0.062400000000000004,8.5764270066,26.85,-31.6,41.4666432208,133.79,8.5762,-0.062400000000000004,8.5764270066,8.5762,-0.062400000000000004,8.5764270066,0.0,0.0,0.0,132.04
2020-05-08 08:30:00,33.9692,1.3626,33.9965178717,9.9292,-0.2474,9.9322816815,24.04,1.6099999999999999,24.0938519129,131.23,36.8992,-30.5674,47.9157270987,9.9292,-0.2474,9.9322816815,26.97,-30.32,40.5793457315,133.11,9.9292,-0.2474,9.9322816815,9.9292,-0.2474,9.9322816815,0.0,0.0,0.0,131.27
2020-05-08 09:00:00,36.2792,1.7848000000000002,36.3230761869,10.5592,-0.2652,10.5625297955,25.72,2.05,25.8015677818,130.84,39.4392,-28.5552,48.6913744279,10.5592,-0.2652,10.5625297955,28.88,-28.29,40.4274473594,132.75,10.5592,-0.2652,10.5625297955,10.5592,-0.2652,10.5625297955,0.0,0.0,0.0,130.9
2020-05-08 09:30:00,37.669200000000004,-9.895,38.9471392228,11.5792,-0.465,11.5885330236,26.09,-9.43,27.7418997187,130.66,44.2492,6.605,44.7394426166,11.5792,-0.465,11.5885330236,32.67,7.07,33.4262441803,132.9,11.5792,-0.465,11.5885330236,11.5792,-0.465,11.5885330236,0.0,0.0,0.0,132.1
2020-05-08 10:00:00,39.2324,-8.987400000000001,40.2486592139,12.6824,-0.5974,12.6964623624,26.55,-8.39,27.8441124836,130.14,45.5524,7.6326,46.1874195915,12.6824,-0.5974,12.6964623624,32.87,8.23,33.8846543438,133.78,12.6824,-0.5974,12.6964623624,12.6824,-0.5974,12.6964623624,0.0,0.0,0.0,131.54
2020-05-08 10:30:00,39.1298,-17.7868,42.9826884022,13.3598,-0.6768000000000001,13.37693217,25.77,-17.11,30.9329112759,130.82,45.4698,-3.0468,45.5717643095,13.3598,-0.6768000000000001,13.37693217,32.11,-2.37,32.197344611,133.73,13.3598,-0.6768000000000001,13.37693217,13.3598,-0.6768000000000001,13.37693217,0.0,0.0,0.0,132.49
2020-05-08 11:00:00,39.1216,-21.79,44.7806173088,14.8016,-0.85,14.8259860569,24.32,-20.94,32.0927717718,130.88,44.7916,-8.1,45.5181000324,14.8016,-0.85,14.8259860569,29.99,-7.25,30.8538911646,133.36,14.8016,-0.85,14.8259860569,14.8016,-0.85,14.8259860569,0.0,0.0,0.0,132.66
2020-05-08 11:30:00,39.5288,-21.6132,45.0517085545,14.2888,-0.8132,14.3119215929,25.24,-20.8,32.7062318221,130.69,45.5488,-7.9632000000000005,46.2396554451,14.2888,-0.8132,14.3119215929,31.26,-7.15,32.0672745958,132.93,14.2888,-0.8132,14.3119215929,14.2888,-0.8132,14.3119215929,0.0,0.0,0.0,132.47
2020-05-08 12:00:00,40.007,-21.1304,45.2443792438,15.217,-0.9804,15.2485498707,24.79,-20.15,31.9463080809,130.08,45.547,-7.5204,46.1636829679,15.217,-0.9804,15.2485498707,30.33,-6.54,31.0270929995,132.38,15.217,-0.9804,15.2485498707,15.217,-0.9804,15.2485498707,0.0,0.0,0.0,131.85
2020-05-08 12:30:00,40.114,-21.1748,45.3597305001,14.954,-1.0548,14.9911546934,25.16,-20.12,32.2155242081,131.16,45.834,-7.2848,46.4093079785,14.954,-1.0548,14.9911546934,30.88,-6.23,31.5021792897,133.8,14.954,-1.0548,14.9911546934,14.954,-1.0548,14.9911546934,0.0,0.0,0.0,132.9
2020-05-08 13:00:00,40.1194,-21.2066,45.3793580818,11.9294,-0.7466,11.9527401009,28.19,-20.46,34.8322795694,130.51,47.1694,-7.4566,47.7551377332,11.9294,-0.7466,11.9527401009,35.24,-6.71,35.8731334009,133.08,11.9294,-0.7466,11.9527401009,11.9294,-0.7466,11.9527401009,0.0,0.0,0.0,132.29
2020-05-08 13:30:00,40.522,-21.8104,46.0187573948,9.662,-0.6404000000000001,9.6831996861,30.86,-21.17,37.4233683679,130.47,48.372,-8.1604,49.0555044023,9.662,-0.6404000000000001,9.6831996861,38.71,-7.52,39.4336721597,132.98,9.662,-0.6404000000000001,9.6831996861,9.662,-0.6404000000000001,9.6831996861,0.0,0.0,0.0,132.21
2020-05-08 14:00:00,40.444,-21.4376,45.7743140829,11.364,-0.7876000000000001,11.3912602358,29.08,-20.65,35.6660749172,130.47,47.674,-7.7376000000000005,48.2978335928,11.364,-0.7876000000000001,11.3912602358,36.31,-6.95,36.9691574153,133.06,11.364,-0.7876000000000001,11.3912602358,11.364,-0.7876000000000001,11.3912602358,0.0,0.0,0.0,132.21
2020-05-08 14:30:00,40.0202,-21.645,45.4985981437,12.2002,-0.605,12.2151915679,27.82,-21.04,34.8802809622,130.53,47.1902,-8.095,47.8794736922,12.2002,-0.605,12.2151915679,34.99,-7.49,35.7826801679,133.15,12.2002,-0.605,12.2151915679,12.2002,-0.605,12.2151915679,0.0,0.0,0.0,132.3
2020-05-08 15:00:00,39.0808,-21.9412,44.8188039341,13.0008,-0.6812,13.0186341096,26.08,-21.26,33.6474961921,131.12,45.1308,-8.4812,45.920799885,13.0008,-0.6812,13.0186341096,32.13,-7.8,33.0632257954,133.75,13.0008,-0.6812,13.0186341096,13.0008,-0.6812,13.0186341096,0.0,0.0,0.0,132.95
2020-05-08 15:30:00,37.277,-22.6964,43.6428837494,15.207,-1.0164,15.2409290386,22.07,-21.68,30.9371508061,131.51,41.687,-9.2164,42.6936529002,15.207,-1.0164,15.2409290386,26.48,-8.2,27.7205771946,134.11,15.207,-1.0164,15.2409290386,15.207,-1.0164,15.2409290386,0.0,0.0,0.0,133.31
2020-05-08 16:00:00,34.7964,-23.6492,42.0722487348,14.8864,-0.9492,14.916631174599999,19.91,-22.7,30.1943388734,132.42,39.0864,-10.2792,40.4154502338,14.8864,-0.9492,14.916631174599999,24.2,-9.33,25.9362468372,135.02,14.8864,-0.9492,14.916631174599999,14.8864,-0.9492,14.916631174599999,0.0,0.0,0.0,134.32
2020-05-08 16:30:00,35.374,-23.3942,42.4100043579,13.424,-0.7242000000000001,13.4435204333,21.95,-22.67,31.5552119308,132.11,40.604,-10.0642,41.8326778684,13.424,-0.7242000000000001,13.4435204333,27.18,-9.34,28.7400069589,134.78,13.424,-0.7242000000000001,13.4435204333,13.424,-0.7242000000000001,13.4435204333,0.0,0.0,0.0,133.97
2020-05-08 17:00:00,35.5744,-23.0398,42.3836090889,12.3144,-0.4898,12.3241369434,23.26,-22.55,32.3964519662,131.95,41.6544,-9.6998,42.7688573544,12.3144,-0.4898,12.3241369434,29.34,-9.21,30.7515804472,134.62,12.3144,-0.4898,12.3241369434,12.3144,-0.4898,12.3241369434,0.0,0.0,0.0,133.72
2020-05-08 17:30:00,37.0484,-22.3844,43.2856247029,13.2184,-0.39440000000000003,13.2242825862,23.83,-21.99,32.4257459436,131.51,43.7984,-8.4044,44.5974638508,13.2184,-0.39440000000000003,13.2242825862,30.58,-8.01,31.611651333,133.97,13.2184,-0.39440000000000003,13.2242825862,13.2184,-0.39440000000000003,13.2242825862,0.0,0.0,0.0,133.24
2020-05-08 18:00:00,38.6576,-22.1132,44.5354201956,10.967600000000001,-0.17320000000000002,10.9689674993,27.69,-21.94,35.3284545374,131.27,47.0476,-7.9532,47.7150925389,10.967600000000001,-0.17320000000000002,10.9689674993,36.08,-7.78,36.9092779664,133.75,10.967600000000001,-0.17320000000000002,10.9689674993,10.967600000000001,-0.17320000000000002,10.9689674993,0.0,0.0,0.0,132.94
2020-05-08 18:30:00,40.464,-22.3604,46.2311884355,10.224,-0.13040000000000002,10.2248315468,30.24,-22.23,37.531726579,130.81,49.484,-8.3504,50.1836172088,10.224,-0.13040000000000002,10.2248315468,39.26,-8.22,40.1112951673,133.26,10.224,-0.13040000000000002,10.2248315468,10.224,-0.13040000000000002,10.2248315468,0.0,0.0,0.0,132.46
2020-05-08 19:00:00,41.0186,-22.302,46.6894500927,9.8886,-0.07200000000000001,9.8888621165,31.13,-22.23,38.2524482877,130.45,50.3486,-8.212,51.0139046335,9.8886,-0.07200000000000001,9.8888621165,40.46,-8.14,41.2707063182,132.85,9.8886,-0.07200000000000001,9.8888621165,9.8886,-0.07200000000000001,9.8888621165,0.0,0.0,0.0,132.1
2020-05-08 19:30:00,40.3348,-22.4378,46.155725104,8.7248,0.062200000000000005,8.7250217123,31.61,-22.5,38.8000270618,130.33,50.1548,-8.3078,50.8382090939,8.7248,0.062200000000000005,8.7250217123,41.43,-8.37,42.267029704,132.76,8.7248,0.062200000000000005,8.7250217123,8.7248,0.062200000000000005,8.7250217123,0.0,0.0,0.0,131.87
2020-05-08 20:00:00,38.7958,-23.163,45.1844958657,6.7758,0.097,6.7764942736,32.02,-23.26,39.5766092534,130.62,48.6658,-9.313,49.5488855439,6.7758,0.097,6.7764942736,41.89,-9.41,42.9339050169,132.98,6.7758,0.097,6.7764942736,6.7758,0.097,6.7764942736,0.0,0.0,0.0,132.3
2020-05-08 20:30:00,38.6942,-23.4164,45.2279659348,6.4342,0.15360000000000001,6.4360331416,32.26,-23.57,39.9531287886,130.69,48.5742,-9.7164,49.5364646962,6.4342,0.15360000000000001,6.4360331416,42.14,-9.87,43.2804401549,133.07,6.4342,0.15360000000000001,6.4360331416,6.4342,0.15360000000000001,6.4360331416,0.0,0.0,0.0,132.35
2020-05-08 21:00:00,37.5626,-23.7348,44.4329793037,6.3326,0.13520000000000001,6.3340430848,31.23,-23.87,39.3076303025,130.87,47.2626,-10.0548,48.3203100342,6.3326,0.13520000000000001,6.3340430848,40.93,-10.19,42.1793907021,133.19,6.3326,0.13520000000000001,6.3340430848,6.3326,0.13520000000000001,6.3340430848,0.0,0.0,0.0,132.57
2020-05-08 21:30:00,37.7474,-23.555,44.49386735,6.3374,0.145,6.3390585863,31.41,-23.7,39.3481651415,130.59,47.5674,-9.905,48.5877203392,6.3374,0.145,6.3390585863,41.23,-10.05,42.4371935924,133.14,6.3374,0.145,6.3390585863,6.3374,0.145,6.3390585863,0.0,0.0,0.0,132.27
2020-05-08 22:00:00,37.3398,-16.7116,40.9089017037,6.3398,0.10840000000000001,6.3407266618,31.0,-16.82,35.2691423202,130.98,46.4698,-12.5716,48.1402891412,6.3398,0.10840000000000001,6.3407266618,40.13,-12.68,42.0856186838,133.21,6.3398,0.10840000000000001,6.3407266618,6.3398,0.10840000000000001,6.3407266618,0.0,0.0,0.0,132.27
2020-05-08 22:30:00,37.3552,7.0218,38.009428334,6.3352,0.1218,6.3363707499,31.02,6.9,31.7781434322,132.68,44.3952,-22.7682,49.8931329371,6.3352,0.1218,6.3363707499,38.06,-22.89,44.4130127328,133.87,6.3352,0.1218,6.3363707499,6.3352,0.1218,6.3363707499,0.0,0.0,0.0,132.56
2020-05-08 23:00:00,34.2746,7.1714,35.0168128635,6.3346,0.1114,6.3355794621,27.94,7.06,28.8181748208,133.63,40.4846,-23.2586,46.6900986411,6.3346,0.1114,6.3355794621,34.15,-23.37,41.380906225,134.95,6.3346,0.1114,6.3355794621,6.3346,0.1114,6.3355794621,0.0,0.0,0.0,133.54
2020-05-08 23:30:00,28.1902,-6.4886,28.9273107288,6.3302,0.13140000000000002,6.3315636299,21.86,-6.62,22.8404027985,132.97,34.1702,-18.3486,38.7849673198,6.3302,0.13140000000000002,6.3315636299,27.84,-18.48,33.4152061194,134.49,6.3302,0.13140000000000002,6.3315636299,6.3302,0.13140000000000002,6.3315636299,0.0,0.0,0.0,133.73
2020-05-09 00:00:00,24.3458,-24.2432,34.357687988,6.3358,0.09680000000000001,6.3365394246,18.01,-24.34,30.2786343814,131.57,30.9858,-11.1632,32.9353432634,6.3358,0.09680000000000001,6.3365394246,24.65,-11.26,27.100001845,133.19,6.3358,0.09680000000000001,6.3365394246,6.3358,0.09680000000000001,6.3365394246,0.0,0.0,0.0,133.39
2020-05-09 00:30:00,23.8776,-23.6022,33.5738533177,6.3376,0.1278,6.3388884357,17.54,-23.73,29.5087190505,130.91,30.2676,-10.6622,32.0906546926,6.3376,0.1278,6.3388884357,23.93,-10.79,26.2501238092,132.65,6.3376,0.1278,6.3388884357,6.3376,0.1278,6.3388884357,0.0,0.0,0.0,132.69
2020-05-09 01:00:00,23.022,-24.1646,33.3757453424,6.352,0.1154,6.3530481786,16.67,-24.28,29.4517792332,131.67,29.202,-11.1746,31.2670511747,6.352,0.1154,6.3530481786,22.85,-11.29,25.4869888374,133.41,6.352,0.1154,6.3530481786,6.352,0.1154,6.3530481786,0.0,0.0,0.0,133.6
2020-05-09 01:30:00,22.7812,-24.4424,33.4127818537,6.3612,0.11760000000000001,6.3622869473,16.42,-24.56,29.5433579676,131.89,28.8712,-11.5024,31.0781498034,6.3612,0.11760000000000001,6.3622869473,22.51,-11.62,25.3322817764,133.66,6.3612,0.11760000000000001,6.3622869473,6.3612,0.11760000000000001,6.3622869473,0.0,0.0,0.0,133.64
2020-05-09 02:00:00,22.7654,-24.0778,33.1361417489,6.3554,0.1322,6.3567748112,16.41,-24.21,29.2474306564,131.82,28.8354,-11.0378,30.8757724114,6.3554,0.1322,6.3567748112,22.48,-11.17,25.1021771964,133.73,6.3554,0.1322,6.3567748112,6.3554,0.1322,6.3567748112,0.0,0.0,0.0,133.68
2020-05-09 02:30:00,21.8634,-24.3724,32.7417492098,6.3434,0.0976,6.3441507958,15.52,-24.47,28.9767372214,132.36,27.7434,-11.2824,29.9497711731,6.3434,0.0976,6.3441507958,21.4,-11.38,24.237664904,134.22,6.3434,0.0976,6.3441507958,6.3434,0.0976,6.3441507958,0.0,0.0,0.0,134.29
2020-05-09 03:00:00,21.219,-24.3964,32.3331145107,6.349,0.1336,6.3504054957000005,14.87,-24.53,28.685149468,132.36,26.909,-11.3464,29.2033401165,6.349,0.1336,6.3504054957000005,20.56,-11.48,23.547908612,134.3,6.349,0.1336,6.3504054957000005,6.349,0.1336,6.3504054957000005,0.0,0.0,0.0,134.29
2020-05-09 03:30:00,21.1714,-24.2466,32.1889078647,6.3514,0.1134,6.3524122599,14.82,-24.36,28.5138913514,132.62,26.8114,-11.1166,29.0246441067,6.3514,0.1134,6.3524122599,20.46,-11.23,23.3393337523,134.5,6.3514,0.1134,6.3524122599,6.3514,0.1134,6.3524122599,0.0,0.0,0.0,134.55
2020-05-09 04:00:00,21.2704,-24.0402,32.0992388103,6.3504,0.1398,6.3519386175,14.92,-24.18,28.4126521113,132.53,26.8804,-10.9202,29.0139048079,6.3504,0.1398,6.3519386175,20.53,-11.06,23.3196162061,134.42,6.3504,0.1398,6.3519386175,6.3504,0.1398,6.3519386175,0.0,0.0,0.0,134.47
2020-05-09 04:30:00,20.3848,-24.2922,31.7120017009,6.3648,0.14780000000000001,6.3665158352,14.02,-24.44,28.1757697322,132.6,25.8448,-11.1922,28.1641443662,6.3648,0.14780000000000001,6.3665158352,19.48,-11.34,22.5403194299,134.42,6.3648,0.14780000000000001,6.3665158352,6.3648,0.14780000000000001,6.3665158352,0.0,0.0,0.0,134.47
2020-05-09 05:00:00,19.6086,-24.0662,31.0431824464,6.3786,0.1038,6.3794445213,13.23,-24.17,27.5539797488,132.45,24.8786,-10.9862,27.1963477033,6.3786,0.1038,6.3794445213,18.5,-11.09,21.5693787579,134.31,6.3786,0.1038,6.3794445213,6.3786,0.1038,6.3794445213,0.0,0.0,0.0,134.34
2020-05-09 05:30:00,20.971,-8.9518,22.8017009067,6.391,0.1082,6.3919158505,14.58,-9.06,17.1656634011,131.3,24.791,-15.6818,29.3344938978,6.391,0.1082,6.3919158505,18.4,-15.79,24.2463213705,134.75,6.391,0.1082,6.3919158505,6.391,0.1082,6.3919158505,0.0,0.0,0.0,132.28
2020-05-09 06:00:00,21.8834,-1.1,21.9110290849,6.4634,0.12,6.4645138688,15.42,-1.22,15.4681867069,130.31,25.0034,-16.96,30.212772325,6.4634,0.12,6.4645138688,18.54,-17.08,25.2082922865,134.55,6.4634,0.12,6.4645138688,6.4634,0.12,6.4645138688,0.0,0.0,0.0,130.86
2020-05-09 06:30:00,22.567,-1.0762,22.592646933,6.647,0.11380000000000001,6.6479740854,15.92,-1.19,15.9644135501,130.28,25.737,-16.8662,30.7711207375,6.647,0.11380000000000001,6.6479740854,19.09,-16.98,25.5489432267,134.48,6.647,0.11380000000000001,6.6479740854,6.647,0.11380000000000001,6.6479740854,0.0,0.0,0.0,130.8
2020-05-09 07:00:00,23.501,-6.5278,24.3907600095,6.931,0.0022,6.9310003492,16.57,-6.53,17.8102723168,130.65,28.351,1.5222,28.3918349854,6.931,0.0022,6.9310003492,21.42,1.52,21.4738631829,134.28,6.931,0.0022,6.9310003492,6.931,0.0022,6.9310003492,0.0,0.0,0.0,131.7
2020-05-09 07:30:00,25.9836,-7.976,27.1802142184,7.7636,-0.046,7.7637362758,18.22,-7.93,19.8709159326,131.01,31.7936,8.384,32.8804570674,7.7636,-0.046,7.7637362758,24.03,8.43,25.4657770351,134.44,7.7636,-0.046,7.7637362758,7.7636,-0.046,7.7637362758,0.0,0.0,0.0,132.42
2020-05-09 08:00:00,26.9688,-7.7286,28.0543656389,9.0888,-0.1786,9.0905546255,17.88,-7.55,19.4086810474,130.88,32.3888,8.6914,33.5346805472,9.0888,-0.1786,9.0905546255,23.3,8.87,24.9312434507,134.32,9.0888,-0.1786,9.0905546255,9.0888,-0.1786,9.0905546255,0.0,0.0,0.0,132.35
2020-05-09 08:30:00,29.408,-6.8548,30.1963366493,10.318,-0.3148,10.3228011237,19.09,-6.54,20.1791897756,130.8,34.818,9.8752,36.191334585,10.318,-0.3148,10.3228011237,24.5,10.19,26.5346207812,134.08,10.318,-0.3148,10.3228011237,10.318,-0.3148,10.3228011237,0.0,0.0,0.0,132.24
2020-05-09 09:00:00,30.4472,-6.6322,31.161162762,11.6972,-0.45220000000000005,11.7059374968,18.75,-6.18,19.7422111224,130.3,35.4172,10.0978,36.8285707119,11.6972,-0.45220000000000005,11.7059374968,23.72,10.55,25.9603717231,133.5,11.6972,-0.45220000000000005,11.7059374968,11.6972,-0.45220000000000005,11.7059374968,0.0,0.0,0.0,131.74
2020-05-09 09:30:00,31.6418,-6.3298,32.2687135672,13.1418,-0.6798000000000001,13.1593706263,18.5,-5.65,19.343538973,129.84,36.0318,10.4602,37.5194135786,13.1418,-0.6798000000000001,13.1593706263,22.89,11.14,25.4568595864,132.97,13.1418,-0.6798000000000001,13.1593706263,13.1418,-0.6798000000000001,13.1593706263,0.0,0.0,0.0,131.25
2020-05-09 10:00:00,30.9804,-7.1642,31.7979707812,13.9604,-0.7942,13.982972566699999,17.02,-6.37,18.1729826941,129.81,34.9204,9.3658,36.1545646606,13.9604,-0.7942,13.982972566699999,20.96,10.16,23.2926426152,132.74,13.9604,-0.7942,13.982972566699999,13.9604,-0.7942,13.982972566699999,0.0,0.0,0.0,131.25
2020-05-09 10:30:00,31.2452,-13.863,34.1825290469,14.9652,-0.923,14.9936366516,16.28,-12.94,20.7962015762,130.14,34.9852,1.5270000000000001,35.0185086496,14.9652,-0.923,14.9936366516,20.02,2.45,20.1693554681,132.29,14.9652,-0.923,14.9936366516,14.9652,-0.923,14.9936366516,0.0,0.0,0.0,131.74
2020-05-09 11:00:00,32.228,-19.0996,37.4624973028,15.648,-0.9896,15.6792605744,16.58,-18.11,24.5533806226,130.08,36.088,-4.6396,36.3850193371,15.648,-0.9896,15.6792605744,20.44,-3.65,20.7633354739,131.56,15.648,-0.9896,15.6792605744,15.648,-0.9896,15.6792605744,0.0,0.0,0.0,131.83
2020-05-09 11:30:00,32.2728,-18.673000000000002,37.2855809776,16.1828,-1.193,16.2267145424,16.09,-17.48,23.7579144708,129.65,35.8028,-4.193,36.0474927955,16.1828,-1.193,16.2267145424,19.62,-3.0,19.8480326481,131.02,16.1828,-1.193,16.2267145424,16.1828,-1.193,16.2267145424,0.0,0.0,0.0,131.4
2020-05-09 12:00:00,33.0376,-18.5038,37.8665238463,16.3976,-1.2238,16.4432044383,16.64,-17.28,23.9893309619,129.58,36.5676,-4.0238,36.7883179311,16.3976,-1.2238,16.4432044383,20.17,-2.8,20.363420636,130.98,16.3976,-1.2238,16.4432044383,16.3976,-1.2238,16.4432044383,0.0,0.0,0.0,131.32
2020-05-09 12:30:00,34.6984,0.6564,34.7046081021,15.8984,-1.1436,15.9394775172,18.8,1.8,18.8859736312,131.39,37.1484,-10.4036,38.5776945335,15.8984,-1.1436,15.9394775172,21.25,-9.26,23.1799503882,132.44,15.8984,-1.1436,15.9394775172,15.8984,-1.1436,15.9394775172,0.0,0.0,0.0,131.98
2020-05-09 13:00:00,34.3542,-0.873,34.3652904344,16.7042,-1.213,16.7481839804,17.65,0.34,17.6532744838,132.36,36.3342,-8.983,37.4281762666,16.7042,-1.213,16.7481839804,19.63,-7.77,21.1118402798,134.81,16.7042,-1.213,16.7481839804,16.7042,-1.213,16.7481839804,0.0,0.0,0.0,133.13
2020-05-09 13:30:00,31.4208,-8.6818,32.598164425,16.8608,-1.3118,16.9117531877,14.56,-7.37,16.3190226423,132.26,33.2408,-9.1518,34.4776192316,16.8608,-1.3118,16.9117531877,16.38,-7.84,18.1595704795,134.48,16.8608,-1.3118,16.9117531877,16.8608,-1.3118,16.9117531877,0.0,0.0,0.0,133.42
2020-05-09 14:00:00,30.0178,-9.0486,31.351961323,16.7078,-1.2886,16.7574183811,13.31,-7.76,15.4069367494,132.78,31.5578,-9.6686,33.0057050644,16.7078,-1.2886,16.7574183811,14.85,-8.38,17.0513020031,134.67,16.7078,-1.2886,16.7574183811,16.7078,-1.2886,16.7574183811,0.0,0.0,0.0,133.98
2020-05-09 14:30:00,30.334600000000002,-8.2364,31.4328847248,16.3646,-1.2364,16.4112406027,13.97,-7.0,15.6256487865,132.47,32.1346,-8.6464,33.2775111768,16.3646,-1.2364,16.4112406027,15.77,-7.41,17.4241499075,134.53,16.3646,-1.2364,16.4112406027,16.3646,-1.2364,16.4112406027,0.0,0.0,0.0,133.63
2020-05-09 15:00:00,29.1784,-8.902,30.5061408664,16.1184,-1.192,16.1624157402,13.06,-7.71,15.1660047475,133.05,30.8184,-9.542,32.2617969518,16.1184,-1.192,16.1624157402,14.7,-8.35,16.9059900627,135.18,16.1184,-1.192,16.1624157402,16.1184,-1.192,16.1624157402,0.0,0.0,0.0,134.28
2020-05-09 15:30:00,29.7854,-8.5034,30.9754397018,14.7654,-0.9634,14.796796164,15.02,-7.54,16.8063083394,132.72,32.2954,-9.0034,33.5269156458,14.7654,-0.9634,14.796796164,17.53,-8.04,19.2858108463,134.97,14.7654,-0.9634,14.796796164,14.7654,-0.9634,14.796796164,0.0,0.0,0.0,133.9
2020-05-09 16:00:00,30.0138,-8.4858,31.1903349145,14.7738,-0.8758,14.7997362166,15.24,-7.61,17.0343682008,133.11,32.6038,-8.9958,33.8220666441,14.7738,-0.8758,14.7997362166,17.83,-8.12,19.5919192526,135.21,14.7738,-0.8758,14.7997362166,14.7738,-0.8758,14.7997362166,0.0,0.0,0.0,134.28
2020-05-09 16:30:00,29.3986,-9.9566,31.0388718468,12.6586,-0.5866,12.6721842442,16.74,-9.37,19.183964658,133.11,33.1586,-10.8266,34.8813420258,12.6586,-0.5866,12.6721842442,20.5,-10.24,22.915226379,135.08,12.6586,-0.5866,12.6721842442,12.6586,-0.5866,12.6721842442,0.0,0.0,0.0,134.28
2020-05-09 17:00:00,29.7042,-10.2682,31.4288948084,12.2142,-0.5482,12.2264960181,17.49,-9.72,20.0094602626,132.95,33.8942,-10.9582,35.6216077807,12.2142,-0.5482,12.2264960181,21.68,-10.41,24.0497505185,134.88,12.2142,-0.5482,12.2264960181,12.2142,-0.5482,12.2264960181,0.0,0.0,0.0,134.11
2020-05-09 17:30:00,32.2126,-10.0622,33.7475846188,11.6526,-0.4722,11.66216359,20.56,-9.59,22.686597365,132.14,37.2526,-10.5922,38.7291996767,11.6526,-0.4722,11.66216359,25.6,-10.12,27.5277024105,133.88,11.6526,-0.4722,11.66216359,11.6526,-0.4722,11.66216359,0.0,0.0,0.0,133.27
2020-05-09 18:00:00,34.551,-9.2488,35.7674698915,10.161,-0.31880000000000003,10.1659999233,24.39,-8.93,25.9733902292,131.91,41.031,-9.4788,42.1116445943,10.161,-0.31880000000000003,10.1659999233,30.87,-9.16,32.200349377,133.7,10.161,-0.31880000000000003,10.1659999233,10.161,-0.31880000000000003,10.1659999233,0.0,0.0,0.0,132.98
2020-05-09 18:30:00,37.0768,-7.8876,37.906507779,8.4368,-0.1076,8.4374861185,28.64,-7.78,29.677904238700002,130.99,45.0768,-7.5876,45.7109349281,8.4368,-0.1076,8.4374861185,36.64,-7.48,37.3957216804,133.02,8.4368,-0.1076,8.4374861185,8.4368,-0.1076,8.4374861185,0.0,0.0,0.0,131.96
2020-05-09 19:00:00,37.901,-7.5028,38.6364828736,7.621,-0.0728,7.621347705,30.28,-7.43,31.178250432,130.82,46.501,-6.9128,47.012017664,7.621,-0.0728,7.621347705,38.88,-6.84,39.477081959,132.92,7.621,-0.0728,7.621347705,7.621,-0.0728,7.621347705,0.0,0.0,0.0,131.76
2020-05-09 19:30:00,37.6754,-7.9706,38.5093005587,7.2254,-0.040600000000000004,7.2255140661,30.45,-7.93,31.4656542916,130.89,46.3954,-7.5606,47.0074016887,7.2254,-0.040600000000000004,7.2255140661,39.17,-7.52,39.8853268759,132.96,7.2254,-0.040600000000000004,7.2255140661,7.2254,-0.040600000000000004,7.2255140661,0.0,0.0,0.0,131.85
2020-05-09 20:00:00,37.0958,-7.8582,37.9189884475,6.9158,0.0118,6.9158100668,30.18,-7.87,31.1892497505,130.76,45.7758,-7.5082,46.387465256,6.9158,0.0118,6.9158100668,38.86,-7.52,39.5809297516,132.88,6.9158,0.0118,6.9158100668,6.9158,0.0118,6.9158100668,0.0,0.0,0.0,131.74
2020-05-09 20:30:00,35.3462,-8.165,36.2770048301,6.5662,0.095,6.5668871956,28.78,-8.26,29.9418770287,130.8,43.7562,-8.005,44.4824129678,6.5662,0.095,6.5668871956,37.19,-8.1,38.0618719981,132.88,6.5662,0.095,6.5668871956,6.5662,0.095,6.5668871956,0.0,0.0,0.0,131.8
2020-05-09 21:00:00,33.6066,-9.1192,34.8218806528,6.3666,0.1308,6.3679434828,27.24,-9.25,28.7676919477,130.9,41.6366,-9.4092,42.6865260264,6.3666,0.1308,6.3679434828,35.27,-9.54,36.5374397023,132.91,6.3666,0.1308,6.3679434828,6.3666,0.1308,6.3679434828,0.0,0.0,0.0,131.95
2020-05-09 21:30:00,35.7576,-9.3276,36.9541618701,6.3476,0.16240000000000002,6.3496771194,29.41,-9.49,30.9032069533,131.91,44.2076,-9.8376,45.288964125,6.3476,0.16240000000000002,6.3496771194,37.86,-10.0,39.1583911825,133.99,6.3476,0.16240000000000002,6.3496771194,6.3476,0.16240000000000002,6.3496771194,0.0,0.0,0.0,133.02
2020-05-09 22:00:00,36.2424,-11.042,37.8871656602,6.3524,0.11800000000000001,6.3534958692,29.89,-11.16,31.9054493778,130.66,44.8024,-11.752,46.3180801606,6.3524,0.11800000000000001,6.3534958692,38.45,-11.87,40.2405193803,132.44,6.3524,0.11800000000000001,6.3534958692,6.3524,0.11800000000000001,6.3534958692,0.0,0.0,0.0,131.81
2020-05-09 22:30:00,34.3674,-12.4622,36.5571417318,6.3774,0.1178,6.3784878771999995,27.99,-12.58,30.687073826,132.32,42.4474,-13.6722,44.594964061,6.3774,0.1178,6.3784878771999995,36.07,-13.79,38.6161753673,133.84,6.3774,0.1178,6.3784878771999995,6.3774,0.1178,6.3784878771999995,0.0,0.0,0.0,133.5
2020-05-09 23:00:00,32.5194,-12.9158,34.9904167737,6.4193999999999996,0.1242,6.4206013737,26.1,-13.04,29.1762163414,132.65,40.0694,-14.4058,42.5803228029,6.4193999999999996,0.1242,6.4206013737,33.65,-14.53,36.6530135187,134.25,6.4193999999999996,0.1242,6.4206013737,6.4193999999999996,0.1242,6.4206013737,0.0,0.0,0.0,133.87
2020-05-09 23:30:00,31.6928,-3.6164,31.8984626714,6.3928,0.1236,6.3939947451,25.3,-3.74,25.5749408601,132.47,37.1928,-25.3864,45.0308080851,6.3928,0.1236,6.3939947451,30.8,-25.51,39.992500547,134.25,6.3928,0.1236,6.3939947451,6.3928,0.1236,6.3939947451,0.0,0.0,0.0,132.94
2020-05-10 00:00:00,30.775,1.1822,30.7976983205,6.375,0.11220000000000001,6.3759872836,24.4,1.07,24.4234497973,132.27,35.105,-31.1178,46.9113898946,6.375,0.11220000000000001,6.3759872836,28.73,-31.23,42.4349596441,133.37,6.375,0.11220000000000001,6.3759872836,6.375,0.11220000000000001,6.3759872836,0.0,0.0,0.0,132.37
2020-05-10 00:30:00,29.993,1.233,30.0183333648,6.383,0.10300000000000001,6.3838309815,23.61,1.13,23.6370260397,133.08,34.033,-31.807,46.5825110744,6.383,0.10300000000000001,6.3838309815,27.65,-31.91,42.2228682114,134.14,6.383,0.10300000000000001,6.3838309815,6.383,0.10300000000000001,6.3838309815,0.0,0.0,0.0,133.2
2020-05-10 01:00:00,29.5424,1.585,29.5848884189,6.4124,0.125,6.4136182269,23.13,1.46,23.1760328788,132.8,33.4224,-31.245,45.7526703785,6.4124,0.125,6.4136182269,27.01,-31.37,41.3958572807,133.98,6.4124,0.125,6.4136182269,6.4124,0.125,6.4136182269,0.0,0.0,0.0,132.92
2020-05-10 01:30:00,29.4074,1.681,29.4554058835,6.4074,0.151,6.4091790239,23.0,1.53,23.0508329568,133.15,33.2574,-31.319,45.6829773084,6.4074,0.151,6.4091790239,26.85,-31.47,41.3676612827,134.31,6.4074,0.151,6.4091790239,6.4074,0.151,6.4091790239,0.0,0.0,0.0,133.27
2020-05-10 02:00:00,29.5576,1.7162000000000002,29.6073818532,6.4176,0.1562,6.4195006192,23.14,1.56,23.1925246577,132.84,33.4076,-31.1538,45.6796124349,6.4176,0.1562,6.4195006192,26.99,-31.31,41.3373463106,134.02,6.4176,0.1562,6.4195006192,6.4176,0.1562,6.4195006192,0.0,0.0,0.0,132.95
2020-05-10 02:30:00,28.7932,1.1696,28.8169451955,6.4132,0.11960000000000001,6.4143151154,22.38,1.05,22.4046178276,133.21,32.4832,-32.0304,45.6191276374,6.4132,0.11960000000000001,6.4143151154,26.07,-32.15,41.3916344205,134.27,6.4132,0.11960000000000001,6.4143151154,6.4132,0.11960000000000001,6.4143151154,0.0,0.0,0.0,133.3
2020-05-10 03:00:00,28.2662,0.8812000000000001,28.2799323882,6.4062,0.11120000000000001,6.4071650424,21.86,0.77,21.8735570953,133.36,31.7862,-32.3688,45.3663060418,6.4062,0.11120000000000001,6.4071650424,25.38,-32.48,41.2200776321,134.32,6.4062,0.11120000000000001,6.4071650424,6.4062,0.11120000000000001,6.4071650424,0.0,0.0,0.0,133.45
2020-05-10 03:30:00,28.4676,1.1546,28.4910047369,6.3876,0.08460000000000001,6.388160214,22.08,1.07,22.1059109742,133.2,31.9676,-31.8454,45.1226877626,6.3876,0.08460000000000001,6.388160214,25.58,-31.93,40.9128500596,134.05,6.3876,0.08460000000000001,6.388160214,6.3876,0.08460000000000001,6.388160214,0.0,0.0,0.0,133.24
2020-05-10 04:00:00,30.1708,2.9056,30.310389044,6.4008,0.1056,6.4016710318,23.77,2.8,23.9343456146,132.86,33.9608,-29.5144,44.9937300521,6.4008,0.1056,6.4016710318,27.56,-29.62,40.45859612,133.97,6.4008,0.1056,6.4016710318,6.4008,0.1056,6.4016710318,0.0,0.0,0.0,132.86
2020-05-10 04:30:00,29.6218,2.282,29.7095701625,6.3918,0.10200000000000001,6.3926138034,23.23,2.18,23.332065918,133.07,33.2818,-30.388,45.0678239461,6.3918,0.10200000000000001,6.3926138034,26.89,-30.49,40.6535631895,134.05,6.3918,0.10200000000000001,6.3926138034,6.3918,0.10200000000000001,6.3926138034,0.0,0.0,0.0,133.06
2020-05-10 05:00:00,30.1348,2.8412,30.2684421218,6.4348,0.0912,6.4354462534,23.7,2.75,23.859012972,132.75,33.8548,-29.5688,44.9495430064,6.4348,0.0912,6.4354462534,27.42,-29.66,40.3927221167,133.86,6.4348,0.0912,6.4354462534,6.4348,0.0912,6.4354462534,0.0,0.0,0.0,132.73
2020-05-10 05:30:00,28.7438,1.9624000000000001,28.8107107201,6.4638,0.1124,6.4647771965,22.28,1.85,22.3566746186,132.75,32.1938,-30.7176,44.4973224835,6.4638,0.1124,6.4647771965,25.73,-30.83,40.1562174513,133.75,6.4638,0.1124,6.4647771965,6.4638,0.1124,6.4647771965,0.0,0.0,0.0,132.73
2020-05-10 06:00:00,28.8482,2.1792,28.9303915611,6.4882,0.1292,6.489486257,22.36,2.05,22.4537769651,132.99,32.3182,-30.5308,44.4589226127,6.4882,0.1292,6.489486257,25.83,-30.66,40.0902045393,133.99,6.4882,0.1292,6.489486257,6.4882,0.1292,6.489486257,0.0,0.0,0.0,132.94
2020-05-10 06:30:00,30.495,2.8506,30.6279438644,6.725,0.0906,6.7256102593,23.77,2.76,23.9296991205,131.53,34.345,-28.4694,44.6103772833,6.725,0.0906,6.7256102593,27.62,-28.56,39.7308192717,132.63,6.725,0.0906,6.7256102593,6.725,0.0906,6.7256102593,0.0,0.0,0.0,131.36
2020-05-10 07:00:00,30.6932,2.7354000000000003,30.8148493327,7.0932,0.0054,7.0932020555,23.6,2.73,23.7573756968,132.2,34.5532,-28.7446,44.9463642512,7.0932,0.0054,7.0932020555,27.46,-28.75,39.7569377593,133.22,7.0932,0.0054,7.0932020555,7.0932,0.0054,7.0932020555,0.0,0.0,0.0,132.05
2020-05-10 07:30:00,31.592,2.6056,31.6992683726,7.582,-0.0344,7.5820780371000005,24.01,2.64,24.1547034757,131.64,35.462,-28.5544,45.5291906732,7.582,-0.0344,7.5820780371000005,27.88,-28.52,39.8833900264,132.7,7.582,-0.0344,7.5820780371000005,7.582,-0.0344,7.5820780371000005,0.0,0.0,0.0,131.46
2020-05-10 08:00:00,33.1584,3.332,33.325391439,8.7584,-0.178,8.7602085911,24.4,3.51,24.6511683293,131.81,36.7484,-27.738,46.0417370063,8.7584,-0.178,8.7602085911,27.99,-27.56,39.2809584914,132.89,8.7584,-0.178,8.7602085911,8.7584,-0.178,8.7602085911,0.0,0.0,0.0,131.61
2020-05-10 08:30:00,34.4452,3.8568,34.6604487749,9.6152,-0.2632,9.6188016551,24.83,4.12,25.1694914529,131.51,37.9452,-27.1132,46.6365073444,9.6152,-0.2632,9.6188016551,28.33,-26.85,39.0321841562,132.86,9.6152,-0.2632,9.6188016551,9.6152,-0.2632,9.6188016551,0.0,0.0,0.0,131.34
2020-05-10 09:00:00,36.2356,4.2442,36.4833104446,9.3356,-0.18580000000000002,9.3374487415,26.9,4.43,27.262334823,131.66,40.3856,-26.5058,48.3068744694,9.3356,-0.18580000000000002,9.3374487415,31.05,-26.32,40.7043597174,132.95,9.3356,-0.18580000000000002,9.3374487415,9.3356,-0.18580000000000002,9.3374487415,0.0,0.0,0.0,131.48
2020-05-10 09:30:00,36.4344,-6.7396,37.0524993964,9.1844,-0.21960000000000002,9.1870249548,27.25,-6.52,28.0191523783,131.94,44.3544,9.4304,45.3458404214,9.1844,-0.21960000000000002,9.1870249548,35.17,9.65,36.4698697557,132.66,9.1844,-0.21960000000000002,9.1870249548,9.1844,-0.21960000000000002,9.1870249548,0.0,0.0,0.0,133.17
2020-05-10 10:00:00,38.3578,-6.2008,38.8557684454,9.0178,-0.15080000000000002,9.019060787,29.34,-6.05,29.9572712375,132.97,46.9878,10.8892,48.2330594663,9.0178,-0.15080000000000002,9.019060787,37.97,11.04,39.5424139374,133.33,9.0178,-0.15080000000000002,9.019060787,9.0178,-0.15080000000000002,9.019060787,0.0,0.0,0.0,134.19
2020-05-10 10:30:00,39.909,-6.0642,40.3671004983,9.339,-0.1542,9.3402729425,30.57,-5.91,31.1360402107,132.46,48.749,10.9458,49.9627415044,9.339,-0.1542,9.3402729425,39.41,11.1,40.9433523298,132.64,9.339,-0.1542,9.3402729425,9.339,-0.1542,9.3402729425,0.0,0.0,0.0,133.67
2020-05-10 11:00:00,40.6938,-5.6218,41.0802871665,12.0138,-0.4918,12.0238620118,28.68,-5.13,29.1351900629,132.07,48.1138,11.3882,49.4431881019,12.0138,-0.4918,12.0238620118,36.1,11.88,38.0045313088,132.16,12.0138,-0.4918,12.0238620118,12.0138,-0.4918,12.0238620118,0.0,0.0,0.0,133.27
2020-05-10 11:30:00,41.9132,-5.6666,42.2945231655,13.1232,-0.6966,13.1416753042,28.79,-4.97,29.2158347476,131.45,49.0132,11.3434,50.3087119473,13.1232,-0.6966,13.1416753042,35.89,12.04,37.8556957405,131.39,13.1232,-0.6966,13.1416753042,13.1232,-0.6966,13.1416753042,0.0,0.0,0.0,132.66
2020-05-10 12:00:00,42.3026,-7.4052,42.9458607295,10.6726,-0.3252,10.6775533621,31.63,-7.08,32.4127027568,131.72,51.0426,9.1848,51.862390668,10.6726,-0.3252,10.6775533621,40.37,9.51,41.4750165762,131.67,10.6726,-0.3252,10.6775533621,10.6726,-0.3252,10.6775533621,0.0,0.0,0.0,132.96
2020-05-10 12:30:00,44.8586,-6.8228,45.3744927663,9.5986,-0.21280000000000002,9.6009585876,35.26,-6.61,35.874220549,131.65,54.8486,9.7372,55.7062113754,9.5986,-0.21280000000000002,9.6009585876,45.25,9.95,46.3310371134,134.5,9.5986,-0.21280000000000002,9.6009585876,9.5986,-0.21280000000000002,9.6009585876,0.0,0.0,0.0,132.87
2020-05-10 13:00:00,46.5544,-6.222,46.9683451205,8.7244,-0.092,8.7248850629,37.83,-6.13,38.3234366935,131.6,57.5344,10.598,58.5023485628,8.7244,-0.092,8.7248850629,48.81,10.69,49.9669110512,134.63,8.7244,-0.092,8.7248850629,8.7244,-0.092,8.7248850629,0.0,0.0,0.0,132.76
2020-05-10 13:30:00,47.0058,-6.2282,47.4166184885,8.6758,-0.1182,8.6766051472,38.33,-6.11,38.8139279125,131.03,58.1258,10.8618,59.1319484279,8.6758,-0.1182,8.6766051472,49.45,10.98,50.6543472962,134.08,8.6758,-0.1182,8.6766051472,8.6758,-0.1182,8.6766051472,0.0,0.0,0.0,132.14
2020-05-10 14:00:00,45.8918,-6.9276,46.4117328808,8.9418,-0.1676,8.9433705615,36.95,-6.76,37.5632812731,132.02,56.6118,9.8824,57.4678843268,8.9418,-0.1676,8.9433705615,47.67,10.05,48.7178755694,134.92,8.9418,-0.1676,8.9433705615,8.9418,-0.1676,8.9433705615,0.0,0.0,0.0,133.18
2020-05-10 14:30:00,44.838,-7.666,45.4886117616,8.408,-0.106,8.4086681466,36.43,-7.5600000000000005,37.206162124,132.02,55.588,8.814,56.2824336716,8.408,-0.106,8.4086681466,47.18,8.92,48.0158182269,134.92,8.408,-0.106,8.4086681466,8.408,-0.106,8.4086681466,0.0,0.0,0.0,133.23
2020-05-10 15:00:00,44.7386,-7.8911999999999995,45.4292127094,8.3786,-0.1212,8.3794765588,36.36,-7.77,37.1809426992,132.22,55.4586,8.6088,56.1227917285,8.3786,-0.1212,8.3794765588,47.08,8.73,47.882557367,135.02,8.3786,-0.1212,8.3794765588,8.3786,-0.1212,8.3794765588,0.0,0.0,0.0,133.43
2020-05-10 15:30:00,45.2468,-7.949,45.9397378229,8.4668,-0.139,8.4679409091,36.78,-7.8100000000000005,37.6000598404,132.53,56.0668,8.661,56.7318163224,8.4668,-0.139,8.4679409091,47.6,8.8,48.4066111187,134.6,8.4668,-0.139,8.4679409091,8.4668,-0.139,8.4679409091,0.0,0.0,0.0,133.75
2020-05-10 16:00:00,46.4122,-7.4766,47.0105504797,8.0022,-0.056600000000000004,8.002400165,38.41,-7.42,39.1201290898,131.76,57.8022,9.0434,58.5053622192,8.0022,-0.056600000000000004,8.002400165,49.8,9.1,50.6245987638,133.6,8.0022,-0.056600000000000004,8.002400165,8.0022,-0.056600000000000004,8.002400165,0.0,0.0,0.0,132.92
2020-05-10 16:30:00,45.9908,-7.8508,46.6560686865,7.8908000000000005,-0.020800000000000003,7.8908274142,38.1,-7.83,38.8962581748,132.04,57.4108,8.6492,58.0586653074,7.8908000000000005,-0.020800000000000003,7.8908274142,49.52,8.67,50.2732463642,133.87,7.8908000000000005,-0.020800000000000003,7.8908274142,7.8908000000000005,-0.020800000000000003,7.8908274142,0.0,0.0,0.0,133.27
2020-05-10 17:00:00,46.7112,-8.1678,47.4199236849,7.7612,-0.0378,7.7612920497,38.95,-8.13,39.7894382971,131.6,58.4612,8.1322,59.0241017067,7.7612,-0.0378,7.7612920497,50.7,8.17,51.3540543677,133.12,7.7612,-0.0378,7.7612920497,7.7612,-0.0378,7.7612920497,0.0,0.0,0.0,132.82
2020-05-10 17:30:00,48.3678,-6.9256,48.8611094041,7.7378,-0.055600000000000004,7.7379997545,40.63,-6.87,41.2067203257,131.89,60.5478,9.8344,61.3412708395,7.7378,-0.055600000000000004,7.7379997545,52.81,9.89,53.7280950714,133.82,7.7378,-0.055600000000000004,7.7379997545,7.7378,-0.055600000000000004,7.7379997545,0.0,0.0,0.0,133.09
2020-05-10 18:00:00,49.8842,-6.0632,50.2513263893,7.7242,-0.0432,7.7243208038,42.16,-6.02,42.5876273112,131.69,62.4442,10.8568,63.3809767981,7.7242,-0.0432,7.7243208038,54.72,10.9,55.7950571287,133.48,7.7242,-0.0432,7.7243208038,7.7242,-0.0432,7.7243208038,0.0,0.0,0.0,132.85
2020-05-10 18:30:00,48.7332,-6.1266,49.1167996698,8.4632,-0.0766,8.4635466443,40.27,-6.05,40.721927754,131.91,60.5632,10.8334,61.5244971519,8.4632,-0.0766,8.4635466443,52.1,10.91,53.2300488446,133.94,8.4632,-0.0766,8.4635466443,8.4632,-0.0766,8.4635466443,0.0,0.0,0.0,133.05
2020-05-10 19:00:00,47.181,-6.549,47.6333513623,8.311,-0.109,8.3117147449,38.87,-6.44,39.3998794414,132.56,58.761,10.461,59.6849029655,8.311,-0.109,8.3117147449,50.45,10.57,51.5453916466,134.57,8.311,-0.109,8.3117147449,8.311,-0.109,8.3117147449,0.0,0.0,0.0,133.77
2020-05-10 19:30:00,45.464,-7.7566,46.1209295175,7.494,0.0334,7.4940744298,37.97,-7.79,38.7608694433,131.6,56.924,8.7634,57.5946087369,7.494,0.0334,7.4940744298,49.43,8.73,50.1949977587,133.29,7.494,0.0334,7.4940744298,7.494,0.0334,7.4940744298,0.0,0.0,0.0,132.82
2020-05-10 20:00:00,45.4562,-8.013,46.1570610789,7.0462,0.077,7.0466207107,38.41,-8.09,39.2527221986,130.94,57.0962,8.517,57.727942484,7.0462,0.077,7.0466207107,50.05,8.44,50.7566360193,132.5,7.0462,0.077,7.0466207107,7.0462,0.077,7.0466207107,0.0,0.0,0.0,132.15
2020-05-10 20:30:00,44.8122,-7.7708,45.4809696629,6.9922,0.1592,6.9940121161,37.82,-7.93,38.6424287539,130.63,56.0722,8.5592,56.72170235,6.9922,0.1592,6.9940121161,49.08,8.4,49.7936381479,132.15,6.9922,0.1592,6.9940121161,6.9922,0.1592,6.9940121161,0.0,0.0,0.0,131.84
2020-05-10 21:00:00,43.736,-8.1686,44.4922883426,6.796,0.1114,6.7969129728,36.94,-8.28,37.8565978397,130.82,54.786,8.0414,55.3730070518,6.796,0.1114,6.7969129728,47.99,7.93,48.6407750761,132.3,6.796,0.1114,6.7969129728,6.796,0.1114,6.7969129728,0.0,0.0,0.0,132.07
2020-05-10 21:30:00,42.686,-8.4666,43.5175586581,6.786,0.1434,6.7875149768,35.9,-8.61,36.9180457229,130.9,53.556,7.6834,54.1043415223,6.786,0.1434,6.7875149768,46.77,7.54,47.373879934,132.3,6.786,0.1434,6.7875149768,6.786,0.1434,6.7875149768,0.0,0.0,0.0,132.15
2020-05-10 22:00:00,40.8308,-7.865,41.581395523,6.7608,0.105,6.7616153129,34.07,-7.97,34.9897956553,131.03,51.2708,8.425,51.9584021852,6.7608,0.105,6.7616153129,44.51,8.32,45.2809286566,132.61,6.7608,0.105,6.7616153129,6.7608,0.105,6.7616153129,0.0,0.0,0.0,132.31
2020-05-10 22:30:00,39.3886,-8.242,40.2416745919,6.7186,0.11800000000000001,6.7196361479,32.67,-8.36,33.7226704162,131.7,49.4186,7.838,50.0363095158,6.7186,0.11800000000000001,6.7196361479,42.7,7.72,43.392261983,133.24,6.7186,0.11800000000000001,6.7196361479,6.7186,0.11800000000000001,6.7196361479,0.0,0.0,0.0,133.02
2020-05-10 23:00:00,37.5304,-8.5248,38.4864020038,6.7404,0.1252,6.7415626675,30.79,-8.65,31.9819730473,133.19,47.0304,7.6452,47.6477450379,6.7404,0.1252,6.7415626675,40.29,7.52,40.9857841208,134.85,6.7404,0.1252,6.7415626675,6.7404,0.1252,6.7415626675,0.0,0.0,0.0,134.56
2020-05-10 23:30:00,36.0092,-9.1932,37.1641952809,6.7992,0.1268,6.8003822598,29.21,-9.32,30.6608300605,132.94,44.9992,6.8368,45.5155999068,6.7992,0.1268,6.8003822598,38.2,6.71,38.7848436893,134.67,6.7992,0.1268,6.8003822598,6.7992,0.1268,6.8003822598,0.0,0.0,0.0,134.31
2020-05-11 00:00:00,35.466,-9.1868,36.6365179874,6.796,0.1232,6.7971166122,28.67,-9.31,30.1437389851,133.21,44.176,6.8432,44.7028898645,6.796,0.1232,6.7971166122,37.38,6.72,37.9792416986,134.97,6.796,0.1232,6.7971166122,6.796,0.1232,6.7971166122,0.0,0.0,0.0,134.6
2020-05-11 00:30:00,32.9576,-5.5514,33.4218706795,6.7776,0.1386,6.7790170172,26.18,-5.69,26.7912019141,132.78,39.4576,-11.6314,41.1362572887,6.7776,0.1386,6.7790170172,32.68,-11.77,34.734929106,134.9,6.7776,0.1386,6.7790170172,6.7776,0.1386,6.7790170172,0.0,0.0,0.0,133.56
2020-05-11 01:00:00,33.916,-1.7702,33.9621651848,6.746,0.10980000000000001,6.7468935103,27.17,-1.88,27.2349646594,132.59,39.746,-17.9302,43.6031717658,6.746,0.10980000000000001,6.7468935103,33.0,-18.04,37.6090627376,135.12,6.746,0.10980000000000001,6.7468935103,6.746,0.10980000000000001,6.7468935103,0.0,0.0,0.0,133.03
2020-05-11 01:30:00,33.5326,-1.8940000000000001,33.5860461912,6.7326,0.146,6.7341828576000005,26.8,-2.04,26.8775296484,132.59,39.3026,-18.114,43.275990604,6.7326,0.146,6.7341828576000005,32.57,-18.26,37.3394228665,135.12,6.7326,0.146,6.7341828576000005,6.7326,0.146,6.7341828576000005,0.0,0.0,0.0,133.08
