Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-11 02:00:00,33.0476,-1.7062,33.0916150135,6.6576,0.15380000000000002,6.6593762621,26.39,-1.8599999999999999,26.4554663539,132.91,38.7576,-17.9562,42.7150638089,6.6576,0.15380000000000002,6.6593762621,32.1,-18.11,36.8562355647,135.37,6.6576,0.15380000000000002,6.6593762621,6.6576,0.15380000000000002,6.6593762621,0.0,0.0,0.0,133.35
2020-05-11 02:30:00,32.215,-1.8722,32.2693563283,6.655,0.1578,6.6568705741,25.56,-2.03,25.6404855648,132.91,37.695,-18.2022,41.859683585,6.655,0.1578,6.6568705741,31.04,-18.36,36.0634330035,135.37,6.655,0.1578,6.6568705741,6.655,0.1578,6.6568705741,0.0,0.0,0.0,133.4
2020-05-11 03:00:00,32.5822,-1.6766,32.6253083418,6.6022,0.1834,6.6047468082,25.98,-1.8599999999999999,26.0464968854,133.63,38.1022,-18.1666,42.2114084153,6.6022,0.1834,6.6047468082,31.5,-18.35,36.4550750925,136.04,6.6022,0.1834,6.6047468082,6.6022,0.1834,6.6047468082,0.0,0.0,0.0,134.12
2020-05-11 03:30:00,31.5078,-1.982,31.5700773651,6.6178,0.128,6.6190377579,24.89,-2.11,24.9792754098,133.88,36.7878,-18.612,41.2280095668,6.6178,0.128,6.6190377579,30.17,-18.74,35.5164257774,134.22,6.6178,0.128,6.6190377579,6.6178,0.128,6.6190377579,0.0,0.0,0.0,134.39
2020-05-11 04:00:00,31.9022,-1.1308,31.922234782,6.6322,0.13920000000000002,6.6336606395,25.27,-1.27,25.3018932098,133.25,37.2422,-17.4008,41.1068035911,6.6322,0.13920000000000002,6.6336606395,30.61,-17.54,35.2792247647,133.69,6.6322,0.13920000000000002,6.6336606395,6.6322,0.13920000000000002,6.6336606395,0.0,0.0,0.0,133.73
2020-05-11 04:30:00,30.4214,-1.5186000000000002,30.4592797669,6.6414,0.1414,6.6429050814,23.78,-1.6600000000000001,23.8378690323,133.14,35.5314,-17.8586,39.7669458209,6.6414,0.1414,6.6429050814,28.89,-18.0,34.0386853448,133.51,6.6414,0.1414,6.6429050814,6.6414,0.1414,6.6429050814,0.0,0.0,0.0,133.6
2020-05-11 05:00:00,29.946,-1.8164,30.0010370647,6.606,0.1736,6.6082806357,23.34,-1.99,23.4246814279,133.14,35.046,-18.2064,39.4929755395,6.606,0.1736,6.6082806357,28.44,-18.38,33.8623389623,133.47,6.606,0.1736,6.6082806357,6.606,0.1736,6.6082806357,0.0,0.0,0.0,133.63
2020-05-11 05:30:00,29.672,-1.5262,29.711224654,6.672,0.1738,6.6742632882,23.0,-1.7000000000000002,23.0627405137,133.22,34.702,-17.8862,39.040299108,6.672,0.1738,6.6742632882,28.03,-18.06,33.344332352,133.58,6.672,0.1738,6.6742632882,6.672,0.1738,6.6742632882,0.0,0.0,0.0,133.7
2020-05-11 06:00:00,29.2642,-1.4624000000000001,29.3007169776,6.7142,0.18760000000000002,6.7168203341,22.55,-1.65,22.6102852702,132.98,34.2442,-17.7424,38.5675769449,6.7142,0.18760000000000002,6.7168203341,27.53,-17.93,32.8540073659,133.34,6.7142,0.18760000000000002,6.7168203341,6.7142,0.18760000000000002,6.7168203341,0.0,0.0,0.0,133.44
2020-05-11 06:30:00,29.6494,-1.8244,29.705476864,6.9193999999999996,0.12560000000000002,6.9205398431,22.73,-1.9500000000000002,22.8134916223,132.18,34.7894,-17.8444,39.0989125644,6.9193999999999996,0.12560000000000002,6.9205398431,27.87,-17.97,33.1610886432,132.45,6.9193999999999996,0.12560000000000002,6.9205398431,6.9193999999999996,0.12560000000000002,6.9205398431,0.0,0.0,0.0,132.6
2020-05-11 07:00:00,31.6138,-1.2772000000000001,31.6395889714,7.2338000000000005,0.0528,7.2339926928,24.38,-1.33,24.4162507359,131.69,37.2738,-16.8372,40.9002135725,7.2338000000000005,0.0528,7.2339926928,30.04,-16.89,34.4626420926,131.93,7.2338000000000005,0.0528,7.2339926928,7.2338000000000005,0.0528,7.2339926928,0.0,0.0,0.0,132.06
2020-05-11 07:30:00,32.953,-1.396,32.9825563745,8.183,-0.056,8.1831916145,24.77,-1.34,24.8062189783,131.38,38.563,-16.526,41.954900131,8.183,-0.056,8.1831916145,30.38,-16.47,34.5572756449,131.45,8.183,-0.056,8.1831916145,8.183,-0.056,8.1831916145,0.0,0.0,0.0,131.71
2020-05-11 08:00:00,35.5688,-1.0402,35.584006934,9.6188,-0.1902,9.6206803023,25.95,-0.85,25.9639172699,131.25,41.0088,-16.0702,44.0451246505,9.6188,-0.1902,9.6206803023,31.39,-15.88,35.1782105855,132.95,9.6188,-0.1902,9.6206803023,9.6188,-0.1902,9.6206803023,0.0,0.0,0.0,131.61
2020-05-11 08:30:00,37.6774,-0.4222,37.6797654398,11.2274,-0.3422,11.2326137475,26.45,-0.08,26.4501209827,131.42,42.8074,-15.2622,45.4467627406,11.2274,-0.3422,11.2326137475,31.58,-14.92,34.9271069515,133.22,11.2274,-0.3422,11.2326137475,11.2274,-0.3422,11.2326137475,0.0,0.0,0.0,131.76
2020-05-11 09:00:00,38.7994,-0.2462,38.8001811181,12.7594,-0.5662,12.7719564202,26.04,0.32,26.0419661316,131.01,43.3994,-14.8362,45.8652455657,12.7594,-0.5662,12.7719564202,30.64,-14.27,33.8000369822,132.73,12.7594,-0.5662,12.7719564202,12.7594,-0.5662,12.7719564202,0.0,0.0,0.0,131.36
2020-05-11 09:30:00,39.8922,0.6232,39.8970675499,14.1822,-0.7868,14.2040082751,25.71,1.4100000000000001,25.7486349153,130.55,43.9522,-13.6268,46.0161445917,14.1822,-0.7868,14.2040082751,29.77,-12.84,32.420957728,132.39,14.1822,-0.7868,14.2040082751,14.1822,-0.7868,14.2040082751,0.0,0.0,0.0,130.88
2020-05-11 10:00:00,41.311,0.39540000000000003,41.3128922028,14.371,-0.8046000000000001,14.3935062497,26.94,1.2,26.9667128141,130.26,45.691,-11.6946,47.1638754786,14.371,-0.8046000000000001,14.3935062497,31.32,-10.89,33.1592294844,132.09,14.371,-0.8046000000000001,14.3935062497,14.371,-0.8046000000000001,14.3935062497,0.0,0.0,0.0,130.64
2020-05-11 10:30:00,42.2482,-6.861,42.8016789886,13.7682,-0.801,13.7914804223,28.48,-6.06,29.117589185900002,130.83,49.3182,9.869,50.2959442922,13.7682,-0.801,13.7914804223,35.55,10.67,37.1167266876,131.82,13.7682,-0.801,13.7914804223,13.7682,-0.801,13.7914804223,0.0,0.0,0.0,132.09
2020-05-11 11:00:00,41.4596,-6.2943999999999996,41.9346861622,13.1696,-0.6844,13.1873715167,28.29,-5.61,28.8408772405,131.63,48.8596,10.3856,49.9511881693,13.1696,-0.6844,13.1873715167,35.69,11.07,37.3673788216,133.26,13.1696,-0.6844,13.1873715167,13.1696,-0.6844,13.1873715167,0.0,0.0,0.0,132.95
2020-05-11 11:30:00,41.229,-6.0442,41.6696867596,14.429,-0.8442000000000001,14.4536747798,26.8,-5.2,27.2998168492,131.54,47.989,10.4658,49.1169735493,14.429,-0.8442000000000001,14.4536747798,33.56,11.31,35.4145407989,133.36,14.429,-0.8442000000000001,14.4536747798,14.429,-0.8442000000000001,14.4536747798,0.0,0.0,0.0,132.84
2020-05-11 12:00:00,39.482,-7.5472,40.1968724137,16.312,-1.2172,16.3573506363,23.17,-6.33,24.0191132226,131.59,44.652,8.5928,45.471280121,16.312,-1.2172,16.3573506363,28.34,9.81,29.989859953,133.28,16.312,-1.2172,16.3573506363,16.312,-1.2172,16.3573506363,0.0,0.0,0.0,132.96
2020-05-11 12:30:00,41.3518,-7.4514,42.0177905797,16.5118,-1.1814,16.5540099432,24.84,-6.27,25.6191041998,131.63,46.6318,8.7486,47.4453661931,16.5118,-1.1814,16.5540099432,30.12,9.93,31.7146543415,133.28,16.5118,-1.1814,16.5540099432,16.5118,-1.1814,16.5540099432,0.0,0.0,0.0,132.96
2020-05-11 13:00:00,41.169200000000004,-6.959,41.7532119679,16.4992,-1.189,16.5419866292,24.67,-5.77,25.3357810221,132.55,46.5592,9.811,47.5816648053,16.4992,-1.189,16.5419866292,30.06,11.0,32.0094298606,133.98,16.4992,-1.189,16.5419866292,16.4992,-1.189,16.5419866292,0.0,0.0,0.0,133.89
2020-05-11 13:30:00,41.1666,-7.0112,41.7593807545,15.8266,-1.0912,15.8641730008,25.34,-5.92,26.0223365592,132.59,46.8666,9.8088,47.882050426,15.8266,-1.0912,15.8641730008,31.04,10.9,32.8982005587,134.05,15.8266,-1.0912,15.8641730008,15.8266,-1.0912,15.8641730008,0.0,0.0,0.0,133.92
2020-05-11 14:00:00,39.594,-6.2172,40.0791518353,15.744,-1.0872,15.7814935871,23.85,-5.13,24.3954790894,133.47,44.654,6.4928,45.1235655488,15.744,-1.0872,15.7814935871,28.91,7.58,29.8871962553,134.99,15.744,-1.0872,15.7814935871,15.744,-1.0872,15.7814935871,0.0,0.0,0.0,134.73
2020-05-11 14:30:00,41.0642,5.939,41.4914478253,15.5842,-1.041,15.6189298814,25.48,6.98,26.4187584871,132.24,43.2042,-24.831,49.8315307676,15.5842,-1.041,15.6189298814,27.62,-23.79,36.4531000053,135.28,15.5842,-1.041,15.6189298814,15.5842,-1.041,15.6189298814,0.0,0.0,0.0,132.11
2020-05-11 15:00:00,41.3812,6.5126,41.8905439473,14.6712,-0.9674,14.703059960400001,26.71,7.48,27.7376008335,132.51,43.9512,-24.2274,50.1864014669,14.6712,-0.9674,14.703059960400001,29.28,-23.26,37.394464831,135.41,14.6712,-0.9674,14.703059960400001,14.6712,-0.9674,14.703059960400001,0.0,0.0,0.0,132.37
2020-05-11 15:30:00,41.3732,6.3476,41.8573016808,14.5732,-0.9224,14.6023621377,26.8,7.27,27.7685595593,132.54,44.0332,-24.4524,50.3670782158,14.5732,-0.9224,14.6023621377,29.46,-23.53,37.7034812716,133.67,14.5732,-0.9224,14.6023621377,14.5732,-0.9224,14.6023621377,0.0,0.0,0.0,132.4
2020-05-11 16:00:00,39.808,6.1112,40.2743544882,14.488,-0.9788,14.5210259087,25.32,7.09,26.2939251539,133.08,42.118,-25.0488,49.0037580747,14.488,-0.9788,14.5210259087,27.63,-24.07,36.6439872285,134.16,14.488,-0.9788,14.5210259087,14.488,-0.9788,14.5210259087,0.0,0.0,0.0,132.96
2020-05-11 16:30:00,40.3762,2.2384,40.4381992799,13.3162,-0.7316,13.3362821281,27.06,2.9699999999999998,27.2224998852,131.63,44.6362,-15.5116,47.2546303022,13.3162,-0.7316,13.3362821281,31.32,-14.78,34.6322219905,132.39,13.3162,-0.7316,13.3362821281,13.3162,-0.7316,13.3362821281,0.0,0.0,0.0,131.91
2020-05-11 17:00:00,40.9542,-5.6074,41.3362967911,14.0442,-0.7274,14.0630247244,26.91,-4.88,27.3489030859,131.34,47.7842,10.9426,49.0211205951,14.0442,-0.7274,14.0630247244,33.74,11.67,35.701211464,131.23,14.0442,-0.7274,14.0630247244,14.0442,-0.7274,14.0630247244,0.0,0.0,0.0,132.65
2020-05-11 17:30:00,42.8896,-5.629,43.2574089511,12.7896,-0.369,12.7949220068,30.1,-5.26,30.5561384995,131.1,51.3796,10.891,52.5212069279,12.7896,-0.369,12.7949220068,38.59,11.26,40.1992002408,132.07,12.7896,-0.369,12.7949220068,12.7896,-0.369,12.7949220068,0.0,0.0,0.0,132.38
2020-05-11 18:00:00,44.1024,-5.477,44.441188269,11.8924,-0.34700000000000003,11.8974613578,32.21,-5.13,32.6159623497,131.58,53.3424,11.293,54.5247052882,11.8924,-0.34700000000000003,11.8974613578,41.45,11.64,43.0533633994,133.29,11.8924,-0.34700000000000003,11.8974613578,11.8924,-0.34700000000000003,11.8974613578,0.0,0.0,0.0,132.86
2020-05-11 18:30:00,44.1486,-5.6536,44.509123502,11.6886,-0.2136,11.6905515233,32.46,-5.44,32.9126905615,131.97,53.9286,11.1664,55.0725193442,11.6886,-0.2136,11.6905515233,42.24,11.38,43.7461083983,133.79,11.6886,-0.2136,11.6905515233,11.6886,-0.2136,11.6905515233,0.0,0.0,0.0,133.24
2020-05-11 19:00:00,43.5462,-6.2306,43.9896795942,10.1662,-0.07060000000000001,10.1664451408,33.38,-6.16,33.9436297411,132.02,53.9762,10.6094,55.0089950354,10.1662,-0.07060000000000001,10.1664451408,43.81,10.68,45.0929983479,133.73,10.1662,-0.07060000000000001,10.1664451408,10.1662,-0.07060000000000001,10.1664451408,0.0,0.0,0.0,133.24
2020-05-11 19:30:00,43.294200000000004,-5.9412,43.6999497835,9.0042,0.0688,9.0044628424,34.29,-6.01,34.812701705,130.79,54.1242,11.1588,55.2625356194,9.0042,0.0688,9.0044628424,45.12,11.09,46.4629153196,132.67,9.0042,0.0688,9.0044628424,9.0042,0.0688,9.0044628424,0.0,0.0,0.0,131.96
2020-05-11 20:00:00,41.6754,-6.4784,42.175924788,7.0454,0.0316,7.0454708657,34.63,-6.51,35.2365861002,131.18,52.6554,10.5516,53.7022104919,7.0454,0.0316,7.0454708657,45.61,10.52,46.8075047402,132.96,7.0454,0.0316,7.0454708657,7.0454,0.0316,7.0454708657,0.0,0.0,0.0,132.38
2020-05-11 20:30:00,40.2042,-6.8374,40.7814631469,6.6842,0.1526,6.6859416988,33.52,-6.99,34.2410645278,131.01,51.0142,9.9926,51.9836575897,6.6842,0.1526,6.6859416988,44.33,9.84,45.4089693783,132.82,6.6842,0.1526,6.6859416988,6.6842,0.1526,6.6859416988,0.0,0.0,0.0,132.23
2020-05-11 21:00:00,40.3626,-6.6002,40.8986811377,6.4726,0.1598,6.4745723256,33.89,-6.76,34.5576286802,130.51,51.2626,10.1798,52.263586624,6.4726,0.1598,6.4745723256,44.79,10.02,45.897107752,132.35,6.4726,0.1598,6.4745723256,6.4726,0.1598,6.4745723256,0.0,0.0,0.0,131.72
2020-05-11 21:30:00,39.8762,-7.2482,40.5295907909,6.4162,0.1418,6.4177667206,33.46,-7.39,34.266363974,130.89,50.7062,9.4118,51.5722861397,6.4162,0.1418,6.4177667206,44.29,9.27,45.2497182312,132.67,6.4162,0.1418,6.4177667206,6.4162,0.1418,6.4177667206,0.0,0.0,0.0,132.11
2020-05-11 22:00:00,36.5462,-9.3862,37.7322870348,6.4062,0.15380000000000002,6.4080459486,30.14,-9.54,31.6137818048,130.84,46.5762,6.6238,47.0448417245,6.4062,0.15380000000000002,6.4080459486,40.17,6.47,40.6877106753,132.14,6.4062,0.15380000000000002,6.4080459486,6.4062,0.15380000000000002,6.4080459486,0.0,0.0,0.0,132.14
2020-05-11 22:30:00,34.3674,-9.9612,35.7818905062,6.3774,0.1288,6.3787005103,27.99,-10.09,29.7531208447,131.38,43.8774,5.9788,44.2828666665,6.3774,0.1288,6.3787005103,37.5,5.85,37.9535571455,132.78,6.3774,0.1288,6.3787005103,6.3774,0.1288,6.3787005103,0.0,0.0,0.0,132.74
2020-05-11 23:00:00,32.6312,-10.2466,34.2021640397,6.3612,0.1034,6.3620403174,26.27,-10.35,28.2353572671,131.5,41.6012,5.5734,41.9728796844,6.3612,0.1034,6.3620403174,35.24,5.47,35.6620035893,132.71,6.3612,0.1034,6.3620403174,6.3612,0.1034,6.3620403174,0.0,0.0,0.0,132.89
2020-05-11 23:30:00,30.39,-10.2458,32.0706800308,6.35,0.1342,6.3514179236,24.04,-10.38,26.1852248415,131.69,38.7,5.2342,39.0523603594,6.35,0.1342,6.3514179236,32.35,5.1,32.7495419815,133.14,6.35,0.1342,6.3514179236,6.35,0.1342,6.3514179236,0.0,0.0,0.0,133.17
2020-05-12 00:00:00,27.043,-10.2536,28.921621012,6.3629999999999995,0.1164,6.3640645786,20.68,-10.37,23.1343748565,131.44,34.463,4.8864,34.8076898682,6.3629999999999995,0.1164,6.3640645786,28.1,4.77,28.5019806329,132.97,6.3629999999999995,0.1164,6.3640645786,6.3629999999999995,0.1164,6.3640645786,0.0,0.0,0.0,132.97
2020-05-12 00:30:00,25.1764,-6.4994,26.0017945019,6.3564,0.1506,6.3581838067,18.82,-6.65,19.9603331636,133.09,30.8664,-9.769400000000001,32.3755436297,6.3564,0.1506,6.3581838067,24.51,-9.92,26.4413785571,135.1,6.3564,0.1506,6.3581838067,6.3564,0.1506,6.3581838067,0.0,0.0,0.0,134.07
2020-05-12 01:00:00,25.4986,0.5938,25.5055131374,6.3586,0.1438,6.3602258136,19.14,0.45,19.1452892378,132.32,29.1486,-31.9562,43.2532033542,6.3586,0.1438,6.3602258136,22.79,-32.1,39.3674243506,135.22,6.3586,0.1438,6.3602258136,6.3586,0.1438,6.3602258136,0.0,0.0,0.0,132.45
2020-05-12 01:30:00,24.5308,0.8138000000000001,24.5442950414,6.3608,0.1338,6.3622070919,18.17,0.68,18.1827198186,132.69,28.0008,-31.8762,42.4280205416,6.3608,0.1338,6.3622070919,21.64,-32.01,38.6384484678,135.6,6.3608,0.1338,6.3622070919,6.3608,0.1338,6.3622070919,0.0,0.0,0.0,132.8
2020-05-12 02:00:00,24.6202,0.8392000000000001,24.6344982632,6.3502,0.1592,6.3521952646,18.27,0.68,18.2826502455,132.17,28.1102,-31.6408,42.3240306289,6.3502,0.1592,6.3521952646,21.76,-31.8,38.5322929502,135.15,6.3502,0.1592,6.3521952646,6.3502,0.1592,6.3521952646,0.0,0.0,0.0,132.27
2020-05-12 02:30:00,24.3836,0.7282000000000001,24.394471181,6.3536,0.1582,6.3555692271,18.03,0.5700000000000001,18.0390077332,132.09,27.8236,-31.5318,42.052433083,6.3536,0.1582,6.3555692271,21.47,-31.69,38.278153038,135.02,6.3536,0.1582,6.3555692271,6.3536,0.1582,6.3555692271,0.0,0.0,0.0,132.17
2020-05-12 03:00:00,23.6976,0.7872,23.7106712178,6.3576,0.1272,6.3588723529,17.34,0.66,17.3525560077,132.17,27.1076,-31.3328,41.4314655015,6.3576,0.1272,6.3588723529,20.75,-31.46,37.6867894626,135.13,6.3576,0.1272,6.3588723529,6.3576,0.1272,6.3588723529,0.0,0.0,0.0,132.22
2020-05-12 03:30:00,24.0368,1.252,24.0693842514,6.3468,0.152,6.3486198689,17.69,1.1,17.7241671172,132.17,27.4168,-30.598,41.0842856362,6.3468,0.152,6.3486198689,21.07,-30.75,37.2760968987,135.22,6.3468,0.152,6.3486198689,6.3468,0.152,6.3486198689,0.0,0.0,0.0,132.22
2020-05-12 04:00:00,23.396,1.2384,23.4287526463,6.346,0.1184,6.3471044233,17.05,1.12,17.0867463257,132.34,26.616,-30.7416,40.6627277314,6.346,0.1184,6.3471044233,20.27,-30.86,36.921707707,135.32,6.346,0.1184,6.3471044233,6.346,0.1184,6.3471044233,0.0,0.0,0.0,132.38
2020-05-12 04:30:00,23.5108,1.055,23.534458601,6.3508,0.155,6.3526912124,17.16,0.9,17.1835851905,132.27,26.7808,-30.915,40.9016927968,6.3508,0.155,6.3526912124,20.43,-31.07,37.1850749629,134.29,6.3508,0.155,6.3526912124,6.3508,0.155,6.3526912124,0.0,0.0,0.0,132.33
2020-05-12 05:00:00,23.8338,0.9438000000000001,23.8524795541,6.3538,0.12380000000000001,6.3550059701,17.48,0.8200000000000001,17.4992228399,132.43,27.1738,-31.0662,41.2737711977,6.3538,0.12380000000000001,6.3550059701,20.82,-31.19,37.5005133298,133.32,6.3538,0.12380000000000001,6.3550059701,6.3538,0.12380000000000001,6.3550059701,0.0,0.0,0.0,132.48
2020-05-12 05:30:00,24.322400000000002,1.5068000000000001,24.369029279,6.3624,0.1368,6.3638705204,17.96,1.37,18.0121764371,132.08,27.7624,-30.2232,41.0389165549,6.3624,0.1368,6.3638705204,21.4,-30.36,37.1441731635,133.08,6.3624,0.1368,6.3638705204,6.3624,0.1368,6.3638705204,0.0,0.0,0.0,132.11
2020-05-12 06:00:00,24.2906,1.3178,24.3263200094,6.4306,0.1778,6.4330575312,17.86,1.1400000000000001,17.8963459958,132.29,27.7306,-30.5522,41.260430211,6.4306,0.1778,6.4330575312,21.3,-30.73,37.3901444234,133.17,6.4306,0.1778,6.4330575312,6.4306,0.1778,6.4330575312,0.0,0.0,0.0,132.31
2020-05-12 06:30:00,26.572400000000002,1.968,26.6451771576,6.5924,0.11800000000000001,6.59345598,19.98,1.85,20.0654653572,131.46,30.4024,-29.332,42.245380218,6.5924,0.11800000000000001,6.59345598,23.81,-29.45,37.8710786749,132.35,6.5924,0.11800000000000001,6.59345598,6.5924,0.11800000000000001,6.59345598,0.0,0.0,0.0,131.45
2020-05-12 07:00:00,28.221,1.6808,28.2710086421,6.961,0.0108,6.9610083781,21.26,1.67,21.3254894434,132.53,32.201,-30.2592,44.1873690735,6.961,0.0108,6.9610083781,25.24,-30.27,39.4123140655,133.22,6.961,0.0108,6.9610083781,6.961,0.0108,6.9610083781,0.0,0.0,0.0,132.53
2020-05-12 07:30:00,33.4132,2.2368,33.487986032,7.8432,-0.053200000000000004,7.8433804243,25.57,2.29,25.6723392,131.99,38.1832,-28.9332,47.9070644528,7.8432,-0.053200000000000004,7.8433804243,30.34,-28.88,41.8875876603,132.73,7.8432,-0.053200000000000004,7.8433804243,7.8432,-0.053200000000000004,7.8433804243,0.0,0.0,0.0,131.93
2020-05-12 08:00:00,35.3916,0.2838,35.3927378568,9.3416,-0.1762,9.3432615826,26.05,0.46,26.0540611038,132.15,40.8016,-29.5462,50.3760706784,9.3416,-0.1762,9.3432615826,31.46,-29.37,43.0386860859,132.54,9.3416,-0.1762,9.3432615826,9.3416,-0.1762,9.3432615826,0.0,0.0,0.0,131.93
2020-05-12 08:30:00,36.9274,-1.2684,36.9491773835,12.0774,-0.2884,12.080842906,24.85,-0.98,24.8693164361,131.32,42.7274,-29.1584,51.7285511233,12.0774,-0.2884,12.080842906,30.65,-28.87,42.1058119504,131.37,12.0774,-0.2884,12.080842906,12.0774,-0.2884,12.080842906,0.0,0.0,0.0,130.98
2020-05-12 09:00:00,37.6748,-0.918,37.6859825272,13.5348,-0.468,13.5428887258,24.14,-0.45,24.144193919,131.67,43.2248,-28.858,51.9727572776,13.5348,-0.468,13.5428887258,29.69,-28.39,41.0790481876,131.49,13.5348,-0.468,13.5428887258,13.5348,-0.468,13.5428887258,0.0,0.0,0.0,131.33
2020-05-12 09:30:00,37.4906,-0.7572,37.4982458283,13.5906,-0.6572,13.6064808161,23.9,-0.1,23.9002092041,131.27,43.0906,-28.4072,51.6117120448,13.5906,-0.6572,13.6064808161,29.5,-27.75,40.5007715976,131.92,13.5906,-0.6572,13.6064808161,13.5906,-0.6572,13.6064808161,0.0,0.0,0.0,130.9
2020-05-12 10:00:00,37.3464,-6.991,37.9951006573,14.5764,-0.891,14.6036063341,22.77,-6.1,23.5729272684,131.18,44.5064,-7.791,45.1831752089,14.5764,-0.891,14.6036063341,29.93,-6.9,30.7150598241,132.46,14.5764,-0.891,14.6036063341,14.5764,-0.891,14.6036063341,0.0,0.0,0.0,131.59
2020-05-12 10:30:00,37.1392,-12.172,39.082959978,15.2392,-1.072,15.2768583367,21.9,-11.1,24.5523929587,132.19,45.5192,7.548,46.1407615091,15.2392,-1.072,15.2768583367,30.28,8.62,31.4830557602,132.84,15.2392,-1.072,15.2768583367,15.2392,-1.072,15.2768583367,0.0,0.0,0.0,133.23
2020-05-12 11:00:00,37.3964,-10.8536,38.9395861036,16.0864,-1.2236,16.1328689922,21.31,-9.63,23.3848882828,131.38,44.4864,7.7264,45.152375817,16.0864,-1.2236,16.1328689922,28.4,8.95,29.7768786141,132.24,16.0864,-1.2236,16.1328689922,16.0864,-1.2236,16.1328689922,0.0,0.0,0.0,132.55
2020-05-12 11:30:00,40.9104,-7.79,41.6454670782,15.5004,-1.09,15.5386775551,25.41,-6.7,26.2784721778,130.67,47.1304,8.76,47.9375865492,15.5004,-1.09,15.5386775551,31.63,9.85,33.1282266353,132.15,15.5004,-1.09,15.5386775551,15.5004,-1.09,15.5386775551,0.0,0.0,0.0,132.05
2020-05-12 12:00:00,43.3442,-6.3456,43.8062360058,14.4542,-0.9156000000000001,14.4831702676,28.89,-5.43,29.3958670564,130.93,50.6842,10.6344,51.7878228254,14.4542,-0.9156000000000001,14.4831702676,36.23,11.55,38.0265091745,132.59,14.4542,-0.9156000000000001,14.4831702676,14.4542,-0.9156000000000001,14.4831702676,0.0,0.0,0.0,132.26
2020-05-12 12:30:00,44.2724,-6.6146,44.7638060817,16.3024,-1.1646,16.3439450232,27.97,-5.45,28.4960242841,131.21,50.8524,10.4254,51.9100717676,16.3024,-1.1646,16.3439450232,34.55,11.59,36.4421541625,132.66,16.3024,-1.1646,16.3439450232,16.3024,-1.1646,16.3439450232,0.0,0.0,0.0,132.53
2020-05-12 13:00:00,44.7784,-6.3594,45.2277246268,16.8584,-1.2594,16.905376036,27.92,-5.1,28.381973152,130.98,51.1984,10.7406,52.3128727076,16.8584,-1.2594,16.905376036,34.34,12.0,36.3763054749,132.51,16.8584,-1.2594,16.905376036,16.8584,-1.2594,16.905376036,0.0,0.0,0.0,132.27
2020-05-12 13:30:00,44.093,-6.6394,44.5900693132,17.183,-1.4594,17.2448640864,26.91,-5.18,27.4040234272,131.92,50.083,10.6106,51.1946454364,17.183,-1.4594,17.2448640864,32.9,12.07,35.044184967,133.42,17.183,-1.4594,17.2448640864,17.183,-1.4594,17.2448640864,0.0,0.0,0.0,133.22
2020-05-12 14:00:00,43.032,-6.782,43.5631558545,17.192,-1.3820000000000001,17.2474574358,25.84,-5.4,26.3982120607,131.64,48.702,10.288,49.7767792048,17.192,-1.3820000000000001,17.2474574358,31.51,11.67,33.6016219847,133.14,17.192,-1.3820000000000001,17.2474574358,17.192,-1.3820000000000001,17.2474574358,0.0,0.0,0.0,132.96
2020-05-12 14:30:00,42.4368,-6.7114,42.96422796,16.7068,-1.2114,16.750661366,25.73,-5.5,26.3112694487,131.93,48.1168,10.4086,49.2297206594,16.7068,-1.2114,16.750661366,31.41,11.62,33.490483723,133.4,16.7068,-1.2114,16.750661366,16.7068,-1.2114,16.750661366,0.0,0.0,0.0,133.23
2020-05-12 15:00:00,41.5148,-7.118,42.1205952361,16.4548,-1.238,16.5013056162,25.06,-5.88,25.7405905138,132.14,47.1148,9.942,48.1523389156,16.4548,-1.238,16.5013056162,30.66,11.18,32.6347667373,133.6,16.4548,-1.238,16.5013056162,16.4548,-1.238,16.5013056162,0.0,0.0,0.0,133.47
2020-05-12 15:30:00,40.5846,-7.0602,41.1941279942,16.8746,-1.2902,16.923851252,23.71,-5.77,24.401987624,132.62,45.8846,9.9098,46.9425249981,16.8746,-1.2902,16.923851252,29.01,11.2,31.0969467955,134.12,16.8746,-1.2902,16.923851252,16.8746,-1.2902,16.923851252,0.0,0.0,0.0,133.96
2020-05-12 16:00:00,39.724,-7.131,40.3589808717,16.054,-1.131,16.0937900135,23.67,-6.0,24.418617897,133.13,45.304,9.659,46.3222268139,16.054,-1.131,16.0937900135,29.25,10.79,31.1766996329,134.64,16.054,-1.131,16.0937900135,16.054,-1.131,16.0937900135,0.0,0.0,0.0,134.52
2020-05-12 16:30:00,40.2084,-8.2626,41.0485808442,15.2284,-1.0226,15.2626956112,24.98,-7.24,26.0080372193,133.26,46.5184,8.3874,47.2684886295,15.2284,-1.0226,15.2626956112,31.29,9.41,32.6743354944,134.64,15.2284,-1.0226,15.2626956112,15.2284,-1.0226,15.2626956112,0.0,0.0,0.0,134.62
2020-05-12 17:00:00,41.5136,-8.6638,42.4080230074,14.3436,-0.7538,14.3633935893,27.17,-7.91,28.2980034631,132.61,48.8136,7.9862,49.4625811639,14.3436,-0.7538,14.3633935893,34.47,8.74,35.5607719264,133.87,14.3436,-0.7538,14.3633935893,14.3436,-0.7538,14.3633935893,0.0,0.0,0.0,133.94
2020-05-12 17:30:00,42.0938,-8.195,42.8840998908,14.1838,-0.595,14.1962744211,27.91,-7.6,28.9262527819,132.55,50.4038,8.765,51.1602216516,14.1838,-0.595,14.1962744211,36.22,9.36,37.4098650091,133.5,14.1838,-0.595,14.1962744211,14.1838,-0.595,14.1962744211,0.0,0.0,0.0,133.79
2020-05-12 18:00:00,45.6576,-8.0364,46.359466808,11.2676,-0.3164,11.272041462,34.39,-7.72,35.245857912700004,132.26,56.5376,9.3036,57.2979684345,11.2676,-0.3164,11.272041462,45.27,9.62,46.2808524122,133.22,11.2676,-0.3164,11.272041462,11.2676,-0.3164,11.272041462,0.0,0.0,0.0,133.43
2020-05-12 18:30:00,48.0784,-7.1668,48.6096242405,9.8684,-0.0868,9.8687817283,38.21,-7.08,38.860397579,132.48,60.2184,10.4732,61.1223659293,9.8684,-0.0868,9.8687817283,50.35,10.56,51.4454672445,133.93,9.8684,-0.0868,9.8687817283,9.8684,-0.0868,9.8687817283,0.0,0.0,0.0,133.58
2020-05-12 19:00:00,48.673,-6.8626000000000005,49.154411885,9.473,-0.022600000000000002,9.4730269587,39.2,-6.84,39.7922806584,132.11,61.033,10.6674,61.9582158536,9.473,-0.022600000000000002,9.4730269587,51.56,10.69,52.6565257114,133.73,9.473,-0.022600000000000002,9.4730269587,9.473,-0.022600000000000002,9.4730269587,0.0,0.0,0.0,133.22
2020-05-12 19:30:00,47.8584,-7.834,48.4953400499,8.8284,0.046,8.8285198397,39.03,-7.88,39.8175250361,132.07,60.2884,9.326,61.0054542689,8.8284,0.046,8.8285198397,51.46,9.28,52.2900564161,133.38,8.8284,0.046,8.8285198397,8.8284,0.046,8.8285198397,0.0,0.0,0.0,133.22
2020-05-12 20:00:00,46.4188,-8.3254,47.1594876838,6.9888,0.0446,6.9889423091000005,39.43,-8.37,40.3085822127,131.55,58.9088,8.544599999999999,59.5252627596,6.9888,0.0446,6.9889423091000005,51.92,8.5,52.6111813211,132.54,6.9888,0.0446,6.9889423091000005,6.9888,0.0446,6.9889423091000005,0.0,0.0,0.0,132.7
2020-05-12 20:30:00,45.063,-8.6308,45.8820735979,6.583,0.0892,6.5836043046,38.48,-8.72,39.4556561218,131.76,57.403,8.1692,57.9813783696,6.583,0.0892,6.5836043046,50.82,8.08,51.4583209986,132.91,6.583,0.0892,6.5836043046,6.583,0.0892,6.5836043046,0.0,0.0,0.0,132.93
2020-05-12 21:00:00,44.5994,-8.8614,45.4712094662,6.3894,0.11860000000000001,6.3905006314,38.21,-8.98,39.2510445721,131.99,56.8494,7.8586,57.3899980338,6.3894,0.11860000000000001,6.3905006314,50.46,7.74,51.0501635649,133.19,6.3894,0.11860000000000001,6.3905006314,6.3894,0.11860000000000001,6.3905006314,0.0,0.0,0.0,133.18
2020-05-12 21:30:00,43.9416,-9.2066,44.8957202205,6.3416,0.1434,6.3432211155000005,37.6,-9.35,38.7450964639,132.05,55.8916,7.2834,56.3641629595,6.3416,0.1434,6.3432211155000005,49.55,7.14,50.0617828288,132.98,6.3416,0.1434,6.3432211155000005,6.3416,0.1434,6.3432211155000005,0.0,0.0,0.0,133.26
2020-05-12 22:00:00,40.5032,-9.7682,41.6644565725,6.3532,0.1318,6.3545669782,34.15,-9.9,35.5560473056,132.2,51.2932,6.2718,51.6752149631,6.3532,0.1318,6.3545669782,44.94,6.14,45.3575043405,133.49,6.3532,0.1318,6.3545669782,6.3532,0.1318,6.3545669782,0.0,0.0,0.0,133.51
2020-05-12 22:30:00,40.558,-10.2162,41.8248981641,6.378,0.1638,6.3801030117,34.18,-10.38,35.7213773531,132.2,51.268,5.6838,51.582103548,6.378,0.1638,6.3801030117,44.89,5.52,45.2281162553,133.49,6.378,0.1638,6.3801030117,6.378,0.1638,6.3801030117,0.0,0.0,0.0,133.55
2020-05-12 23:00:00,37.0476,-8.7246,38.0610471601,6.3976,0.1254,6.398828871,30.65,-8.85,31.9021159173,131.35,46.7676,7.2154,47.3209299034,6.3976,0.1254,6.398828871,40.37,7.09,40.9878640575,133.05,6.3976,0.1254,6.398828871,6.3976,0.1254,6.398828871,0.0,0.0,0.0,132.66
2020-05-12 23:30:00,31.1732,-8.7988,32.3911605176,6.3932,0.1212,6.3943487299,24.78,-8.92,26.3365677339,131.75,39.5032,7.0412,40.1258184674,6.3932,0.1212,6.3943487299,33.11,6.92,33.8254120448,133.44,6.3932,0.1212,6.3943487299,6.3932,0.1212,6.3943487299,0.0,0.0,0.0,133.13
2020-05-13 00:00:00,28.9448,-9.2334,30.381855154,6.4248,0.1366,6.426251987,22.52,-9.37,24.3915415667,131.85,36.7148,6.4266,37.2730160652,6.4248,0.1366,6.426251987,30.29,6.29,30.9361956291,133.54,6.4248,0.1366,6.426251987,6.4248,0.1366,6.426251987,0.0,0.0,0.0,133.31
2020-05-13 00:30:00,30.0416,-10.053,31.6790236523,6.4316,0.147,6.4332796892,23.61,-10.2,25.7190999065,132.76,37.9716,5.687,38.3951087453,6.4316,0.147,6.4332796892,31.54,5.54,32.0228543387,134.44,6.4316,0.147,6.4332796892,6.4316,0.147,6.4332796892,0.0,0.0,0.0,134.25
2020-05-13 01:00:00,29.4266,-10.284,31.1718694268,6.3866,0.126,6.3878427939,23.04,-10.41,25.2825967812,132.87,37.1366,5.426,37.5309010758,6.3866,0.126,6.3878427939,30.75,5.3,31.2034052629,134.7,6.3866,0.126,6.3878427939,6.3866,0.126,6.3878427939,0.0,0.0,0.0,134.4
2020-05-13 01:30:00,29.4572,-1.9568,29.5221221812,6.3672,0.1632,6.3692911756,23.09,-2.12,23.1871192691,132.72,34.6572,-21.4368,40.7511706099,6.3672,0.1632,6.3692911756,28.29,-21.6,35.5933153837,135.35,6.3672,0.1632,6.3692911756,6.3672,0.1632,6.3692911756,0.0,0.0,0.0,133.17
2020-05-13 02:00:00,29.4524,1.0724,29.4719172692,6.3524,0.1424,6.3539958703,23.1,0.93,23.1187131995,132.59,33.7824,-30.8676,45.7608924686,6.3524,0.1424,6.3539958703,27.43,-31.01,41.4007850167,135.47,6.3524,0.1424,6.3539958703,6.3524,0.1424,6.3539958703,0.0,0.0,0.0,132.61
2020-05-13 02:30:00,29.3478,1.2902,29.3761464607,6.3478,0.10020000000000001,6.3485907791,23.0,1.19,23.0307642079,131.85,33.6178,-30.4298,45.3445609184,6.3478,0.10020000000000001,6.3485907791,27.27,-30.53,40.9357276716,134.89,6.3478,0.10020000000000001,6.3485907791,6.3478,0.10020000000000001,6.3485907791,0.0,0.0,0.0,131.9
2020-05-13 03:00:00,29.1244,1.412,29.1586079805,6.3544,0.152,6.3562176929,22.77,1.26,22.8048350137,132.79,33.2544,-30.998,45.4613145802,6.3544,0.152,6.3562176929,26.9,-31.15,41.1574112403,134.82,6.3544,0.152,6.3562176929,6.3544,0.152,6.3562176929,0.0,0.0,0.0,132.87
2020-05-13 03:30:00,28.808,1.384,28.8412260488,6.348,0.134,6.3494141462,22.46,1.25,22.4947571669,132.93,32.838,-31.456,45.4732248691,6.348,0.134,6.3494141462,26.49,-31.59,41.2267898338,133.73,6.348,0.134,6.3494141462,6.348,0.134,6.3494141462,0.0,0.0,0.0,133.04
2020-05-13 04:00:00,27.5866,0.9668,27.603536038,6.3466000000000005,0.1368,6.3480741804,21.24,0.8300000000000001,21.2562108571,133.21,31.3566,-32.1632,44.9189024554,6.3466000000000005,0.1368,6.3480741804,25.01,-32.3,40.850827409,133.91,6.3466000000000005,0.1368,6.3480741804,6.3466000000000005,0.1368,6.3480741804,0.0,0.0,0.0,133.34
2020-05-13 04:30:00,27.3944,0.9012,27.4092194854,6.3444,0.14120000000000002,6.3459710683,21.05,0.76,21.0637152468,133.44,31.1644,-32.3688,44.9328280971,6.3444,0.14120000000000002,6.3459710683,24.82,-32.51,40.9014975276,134.14,6.3444,0.14120000000000002,6.3459710683,6.3444,0.14120000000000002,6.3459710683,0.0,0.0,0.0,133.6
2020-05-13 05:00:00,26.8438,0.9296000000000001,26.8598911874,6.3438,0.1396,6.3453358146,20.5,0.79,20.515216304,133.65,30.5438,-32.4404,44.5567421453,6.3438,0.1396,6.3453358146,24.2,-32.58,40.5844354402,134.34,6.3438,0.1396,6.3453358146,6.3438,0.1396,6.3453358146,0.0,0.0,0.0,133.81
2020-05-13 05:30:00,25.7444,0.2546,25.7456589063,6.3444,0.15460000000000002,6.3462833627,19.4,0.1,19.4002577302,133.85,29.2644,-33.3454,44.3657616696,6.3444,0.15460000000000002,6.3462833627,22.92,-33.5,40.5903486065,134.45,6.3444,0.15460000000000002,6.3462833627,6.3444,0.15460000000000002,6.3462833627,0.0,0.0,0.0,134.02
2020-05-13 06:00:00,24.7286,-0.925,24.7458942647,6.4186,0.145,6.4202376093,18.31,-1.07,18.34123769,133.89,28.0186,-34.885,44.7437724266,6.4186,0.145,6.4202376093,21.6,-35.03,41.1541115807,134.33,6.4186,0.145,6.4202376093,6.4186,0.145,6.4202376093,0.0,0.0,0.0,134.08
2020-05-13 06:30:00,25.9916,-0.9504,26.0089701972,6.5816,0.1296,6.58287587,19.41,-1.08,19.4400231481,133.07,29.5116,-34.4704,45.3777810246,6.5816,0.1296,6.58287587,22.93,-34.6,41.5083714448,133.4,6.5816,0.1296,6.58287587,6.5816,0.1296,6.58287587,0.0,0.0,0.0,133.24
2020-05-13 07:00:00,27.8142,-0.6052000000000001,27.8207833944,6.9542,0.034800000000000005,6.954287072,20.86,-0.64,20.8698155239,133.32,31.5942,-34.0252,46.4317532372,6.9542,0.034800000000000005,6.954287072,24.64,-34.06,42.0382349772,133.61,6.9542,0.034800000000000005,6.954287072,6.9542,0.034800000000000005,6.954287072,0.0,0.0,0.0,133.43
2020-05-13 07:30:00,31.8778,-0.457,31.8810756067,7.8878,-0.017,7.8878183194,23.99,-0.44,23.9940346753,133.02,36.0278,-33.567,49.2417085593,7.8878,-0.017,7.8878183194,28.14,-33.55,43.788835335,133.28,7.8878,-0.017,7.8878183194,7.8878,-0.017,7.8878183194,0.0,0.0,0.0,133.12
2020-05-13 08:00:00,34.1476,-0.24860000000000002,34.1485049119,8.9776,-0.1486,8.9788297523,25.17,-0.1,25.1701986484,132.4,38.2276,-32.9186,50.4478307534,8.9776,-0.1486,8.9788297523,29.25,-32.77,43.9253389287,132.67,8.9776,-0.1486,8.9788297523,8.9776,-0.1486,8.9788297523,0.0,0.0,0.0,132.51
2020-05-13 08:30:00,35.0012,0.5608000000000001,35.0056923668,10.0712,-0.31920000000000004,10.0762571464,24.93,0.88,24.9455266531,131.57,38.8312,-31.2192,49.8246981133,10.0712,-0.31920000000000004,10.0762571464,28.76,-30.9,42.2131211829,131.67,10.0712,-0.31920000000000004,10.0762571464,10.0712,-0.31920000000000004,10.0762571464,0.0,0.0,0.0,131.64
2020-05-13 09:00:00,36.2778,0.8998,36.2889571754,11.4278,-0.4202,11.4355227637,24.85,1.32,24.8850336548,131.2,39.6378,-30.3202,49.904606169,11.4278,-0.4202,11.4355227637,28.21,-29.9,41.1073484915,131.16,11.4278,-0.4202,11.4355227637,11.4278,-0.4202,11.4355227637,0.0,0.0,0.0,131.25
2020-05-13 09:30:00,36.9512,1.11,36.9678682296,12.7312,-0.55,12.7430747247,24.22,1.6600000000000001,24.2768202201,130.74,39.6912,-29.87,49.6750264966,12.7312,-0.55,12.7430747247,26.96,-29.32,39.8309427456,131.62,12.7312,-0.55,12.7430747247,12.7312,-0.55,12.7430747247,0.0,0.0,0.0,130.82
2020-05-13 10:00:00,36.7134,-8.041,37.5836589565,13.0634,-0.611,13.0776810085,23.65,-7.43,24.7896631683,130.91,41.9234,-3.551,42.0735198024,13.0634,-0.611,13.0776810085,28.86,-2.94,29.0093640054,133.17,13.0634,-0.611,13.0776810085,13.0634,-0.611,13.0776810085,0.0,0.0,0.0,132.13
2020-05-13 10:30:00,37.4592,-5.8184000000000005,37.9083822287,12.6292,-0.6484,12.6458339069,24.83,-5.17,25.3625274766,132.52,42.7792,-10.7084,44.0990905031,12.6292,-0.6484,12.6458339069,30.15,-10.06,31.7840541782,133.53,12.6292,-0.6484,12.6458339069,12.6292,-0.6484,12.6458339069,0.0,0.0,0.0,133.47
2020-05-13 11:00:00,39.8582,-3.3138,39.9957169917,14.4182,-0.8438,14.4428698561,25.44,-2.47,25.5596263666,132.89,43.3582,-19.8238,47.6751146163,14.4182,-0.8438,14.4428698561,28.94,-18.98,34.6087272231,133.37,14.4182,-0.8438,14.4428698561,14.4182,-0.8438,14.4428698561,0.0,0.0,0.0,133.59
2020-05-13 11:30:00,52.4132,-9.1816,53.211326922,12.693200000000001,-0.7216,12.7136946951,39.72,-8.46,40.610959112,133.6,52.7632,-29.6616,60.5290491318,12.693200000000001,-0.7216,12.7136946951,40.07,-28.94,49.4280133123,133.42,12.693200000000001,-0.7216,12.7136946951,12.693200000000001,-0.7216,12.7136946951,0.0,0.0,0.0,134.6
2020-05-13 12:00:00,33.1704,-4.6826,33.4992862449,13.7804,-0.8426,13.8061362778,19.39,-3.84,19.766580382,132.43,48.8604,-22.6826,53.8687203386,13.7804,-0.8426,13.8061362778,35.08,-21.84,41.3230202188,133.07,27.4604,-7.5626,28.4827401582,13.7804,-0.8426,13.8061362778,13.68,-6.72,15.2414172569,133.36
2020-05-13 12:30:00,14.1664,-0.9926,14.201131776,14.1664,-0.9926,14.201131776,0.0,0.0,0.0,131.44,45.4164,-15.1126,47.8648103278,14.1664,-0.9926,14.201131776,31.25,-14.12,34.2919363699,132.98,41.1264,-12.3526,42.9414427298,14.1664,-0.9926,14.201131776,26.96,-11.36,29.2556182638,132.29
2020-05-13 13:00:00,13.2582,-0.888,13.2879046971,13.2582,-0.888,13.2879046971,0.0,0.0,0.0,131.62,45.4582,-15.338,47.9760585213,13.2582,-0.888,13.2879046971,32.2,-14.45,35.2936609039,133.16,41.6582,-12.648,43.5359337931,13.2582,-0.888,13.2879046971,28.4,-11.76,30.7385360744,132.48
2020-05-13 13:30:00,13.0822,-0.8468,13.109577685,13.0822,-0.8468,13.109577685,0.0,0.0,0.0,132.26,45.3222,-15.8468,48.0127366756,13.0822,-0.8468,13.109577685,32.24,-15.0,35.5586501431,133.84,41.5222,-13.1668,43.5598176658,13.0822,-0.8468,13.109577685,28.44,-12.32,30.9938058328,133.09
2020-05-13 14:00:00,12.8804,-0.7676000000000001,12.9032520676,12.8804,-0.7676000000000001,12.9032520676,0.0,0.0,0.0,132.8,44.4604,-16.1276,47.295101754,12.8804,-0.7676000000000001,12.9032520676,31.58,-15.36,35.1173176652,134.31,40.9604,-13.3676,43.0865071446,12.8804,-0.7676000000000001,12.9032520676,28.08,-12.6,30.7773683085,133.66
2020-05-13 14:30:00,11.1812,-0.3574,11.1869105744,11.1812,-0.3574,11.1869105744,0.0,0.0,0.0,133.47,43.7812,-16.8274,46.9036764465,11.1812,-0.3574,11.1869105744,32.6,-16.47,36.5242508479,134.88,40.9812,-13.9574,43.292814279,11.1812,-0.3574,11.1869105744,29.8,-13.6,32.7566787083,134.31
2020-05-13 15:00:00,12.123,-0.5646,12.1361403321,12.123,-0.5646,12.1361403321,0.0,0.0,0.0,132.91,41.953,-8.6946,42.8444894725,12.123,-0.5646,12.1361403321,29.83,-8.13,30.9180497444,135.21,39.283,-6.6446000000000005,39.8409939404,12.123,-0.5646,12.1361403321,27.16,-6.08,27.8322115542,133.77
2020-05-13 15:30:00,11.7782,-0.5864,11.7927884828,11.7782,-0.5864,11.7927884828,0.0,0.0,0.0,131.95,43.2782,-0.3864,43.2799249098,11.7782,-0.5864,11.7927884828,31.5,0.2,31.5006349142,135.08,40.3382,0.4536,40.3407502682,11.7782,-0.5864,11.7927884828,28.56,1.04,28.5789293011,132.78
2020-05-13 16:00:00,11.6304,-0.4546,11.6392811342,11.6304,-0.4546,11.6392811342,0.0,0.0,0.0,132.08,42.9704,-0.42460000000000003,42.9724977319,11.6304,-0.4546,11.6392811342,31.34,0.03,31.3400143586,135.26,40.6304,0.46540000000000004,40.6330653695,11.6304,-0.4546,11.6392811342,29.0,0.92,29.0145894336,132.92
2020-05-13 16:30:00,11.3334,-0.5216000000000001,11.3453965166,11.3334,-0.5216000000000001,11.3453965166,0.0,0.0,0.0,132.15,44.4134,-0.2616,44.4141704203,11.3334,-0.5216000000000001,11.3453965166,33.08,0.26,33.0810217496,135.37,41.6534,0.5184,41.6566257649,11.3334,-0.5216000000000001,11.3453965166,30.32,1.04,30.3378311684,132.97
2020-05-13 17:00:00,11.232,-0.33580000000000004,11.2370185387,11.232,-0.33580000000000004,11.2370185387,0.0,0.0,0.0,131.83,46.062,-0.2558,46.0627102724,11.232,-0.33580000000000004,11.2370185387,34.83,0.08,34.8300918747,135.07,43.512,0.5842,43.5159216108,11.232,-0.33580000000000004,11.2370185387,32.28,0.92,32.2931076238,132.64
2020-05-13 17:30:00,13.1776,-0.31,13.1812458349,13.1776,-0.31,13.1812458349,0.0,0.0,0.0,131.59,48.1276,0.14,48.1278036249,13.1776,-0.31,13.1812458349,34.95,0.45,34.9528968757,134.62,45.3776,0.93,45.3871290319,13.1776,-0.31,13.1812458349,32.2,1.24,32.2238669312,132.39
2020-05-13 18:00:00,12.7688,-0.19140000000000001,12.7702344301,12.7688,-0.19140000000000001,12.7702344301,0.0,0.0,0.0,131.44,50.1688,0.5986,50.1723710363,12.7688,-0.19140000000000001,12.7702344301,37.4,0.79,37.4083426524,134.48,47.2488,1.0086,47.2595638511,12.7688,-0.19140000000000001,12.7702344301,34.48,1.2,34.5008753512,132.22
2020-05-13 18:30:00,12.2974,-0.16920000000000002,12.2985639568,12.2974,-0.16920000000000002,12.2985639568,0.0,0.0,0.0,131.11,53.3374,0.11080000000000001,53.3375150846,12.2974,-0.16920000000000002,12.2985639568,41.04,0.28,41.0409551546,134.11,50.2174,0.3108,50.2183617754,12.2974,-0.16920000000000002,12.2985639568,37.92,0.48,37.923037853,131.84
2020-05-13 19:00:00,10.9832,-0.027600000000000003,10.9832346784,10.9832,-0.027600000000000003,10.9832346784,0.0,0.0,0.0,130.67,53.5132,-0.6176,53.5167637661,10.9832,-0.027600000000000003,10.9832346784,42.53,-0.59,42.5340922085,133.67,50.6232,0.4524,50.6252214217,10.9832,-0.027600000000000003,10.9832346784,39.64,0.48,39.6429060489,131.4
2020-05-13 19:30:00,9.735,0.0728,9.7352722016,9.735,0.0728,9.7352722016,0.0,0.0,0.0,130.37,53.565,-0.2272,53.5654818408,9.735,0.0728,9.7352722016,43.83,-0.30000000000000004,43.831026682,133.37,51.135,0.9928,51.1446368336,9.735,0.0728,9.7352722016,41.4,0.92,41.4102209605,131.1
2020-05-13 20:00:00,7.3038,-0.0188,7.3038241956,7.3038,-0.0188,7.3038241956,0.0,0.0,0.0,130.81,50.3738,-0.21880000000000002,50.3742751797,7.3038,-0.0188,7.3038241956,43.07,-0.2,43.0704643578,134.17,48.3838,1.0212,48.3945756452,7.3038,-0.0188,7.3038241956,41.08,1.04,41.0931624483,131.58
2020-05-13 20:30:00,6.7344,0.11460000000000001,6.7353750096,6.7344,0.11460000000000001,6.7353750096,0.0,0.0,0.0,130.51,51.7044,-0.8854000000000001,51.7119803577,6.7344,0.11460000000000001,6.7353750096,44.97,-1.0,44.9811171493,133.79,49.5744,0.3146,49.5753982185,6.7344,0.11460000000000001,6.7353750096,42.84,0.2,42.8404668509,131.27
2020-05-13 21:00:00,6.4582,0.1462,6.4598546176,6.4582,0.1462,6.4598546176,0.0,0.0,0.0,130.34,50.3882,-0.7638,50.3939886264,6.4582,0.1462,6.4598546176,43.93,-0.91,43.9394242111,133.69,48.4982,0.4662,48.5004406751,6.4582,0.1462,6.4598546176,42.04,0.32,42.0412178701,131.11
2020-05-13 21:30:00,6.4138,0.1694,6.4160366894,6.4138,0.1694,6.4160366894,0.0,0.0,0.0,130.23,50.1938,-1.1206,50.2063074006,6.4138,0.1694,6.4160366894,43.78,-1.29,43.7990011302,133.58,48.3738,0.1694,48.3740966097,6.4138,0.1694,6.4160366894,41.96,0.0,41.96,130.99
2020-05-13 22:00:00,6.4402,0.1102,6.441142762,6.4402,0.1102,6.441142762,0.0,0.0,0.0,130.39,49.5702,-1.3397999999999999,49.5883029764,6.4402,0.1102,6.441142762,43.13,-1.45,43.1543671023,133.76,47.8402,0.0302,47.8402095321,6.4402,0.1102,6.441142762,41.4,-0.08,41.4000772946,131.17
2020-05-13 22:30:00,6.4212,0.0884,6.421808468,6.4212,0.0884,6.421808468,0.0,0.0,0.0,130.89,48.2412,-1.9516,48.2806598961,6.4212,0.0884,6.421808468,41.82,-2.04,41.8697265336,134.29,46.5812,-0.4716,46.5835872384,6.4212,0.0884,6.421808468,40.16,-0.56,40.1639041927,131.66
2020-05-13 23:00:00,6.4044,0.1066,6.4052871068,6.4044,0.1066,6.4052871068,0.0,0.0,0.0,131.55,45.9244,-2.5434,45.9947757786,6.4044,0.1066,6.4052871068,39.52,-2.65,39.6087477712,134.91,44.4444,-0.9334,44.4542003293,6.4044,0.1066,6.4052871068,38.04,-1.04,38.0542139585,132.34
2020-05-13 23:30:00,6.4038,0.152,6.4056036749,6.4038,0.152,6.4056036749,0.0,0.0,0.0,132.49,39.1638,-2.2880000000000003,39.2305770342,6.4038,0.152,6.4056036749,32.76,-2.44,32.8507412397,133.67,38.5638,-1.448,38.5909752979,6.4038,0.152,6.4056036749,32.16,-1.6,32.1997763967,133.32
2020-05-14 00:00:00,6.4044,0.10940000000000001,6.4053343176,6.4044,0.10940000000000001,6.4053343176,0.0,0.0,0.0,131.57,33.6144,-3.0006,33.7480590215,6.4044,0.10940000000000001,6.4053343176,27.21,-3.11,27.387153923,131.91,33.3644,-2.4106,33.4513703713,6.4044,0.10940000000000001,6.4053343176,26.96,-2.52,27.0775183501,132.42
2020-05-14 00:30:00,6.422,0.13140000000000002,6.4233441415,6.422,0.13140000000000002,6.4233441415,0.0,0.0,0.0,132.11,33.082,-3.4186,33.2581651623,6.422,0.13140000000000002,6.4233441415,26.66,-3.55,26.8953174363,132.39,32.742,-2.8286,32.8639550566,6.422,0.13140000000000002,6.4233441415,26.32,-2.96,26.4859207882,132.95
2020-05-14 01:00:00,6.4048,0.12480000000000001,6.4060157727,6.4048,0.12480000000000001,6.4060157727,0.0,0.0,0.0,132.43,31.7148,-3.6152,31.9201849945,6.4048,0.12480000000000001,6.4060157727,25.31,-3.74,25.5848333979,132.67,31.4448,-3.0352,31.5909462676,6.4048,0.12480000000000001,6.4060157727,25.04,-3.16,25.2386053497,133.3
2020-05-14 01:30:00,6.3934,0.098,6.3941510429,6.3934,0.098,6.3941510429,0.0,0.0,0.0,132.23,31.1134,-3.672,31.3293351918,6.3934,0.098,6.3941510429,24.72,-3.77,25.0058253213,132.49,30.9934,-3.022,31.1403809797,6.3934,0.098,6.3941510429,24.6,-3.12,24.7970643424,133.07
2020-05-14 02:00:00,6.398,0.13520000000000001,6.399428337,6.398,0.13520000000000001,6.399428337,0.0,0.0,0.0,132.28,31.508,-3.8448,31.7417162586,6.398,0.13520000000000001,6.399428337,25.11,-3.98,25.4234635721,132.49,31.318,-3.1848,31.4795183419,6.398,0.13520000000000001,6.399428337,24.92,-3.32,25.1401829747,133.12
2020-05-14 02:30:00,6.4068,0.1718,6.4091030168,6.4068,0.1718,6.4091030168,0.0,0.0,0.0,132.37,30.6968,-3.8182,30.9333506345,6.4068,0.1718,6.4091030168,24.29,-3.99,24.6155276198,132.63,30.5668,-3.1882,30.732619177,6.4068,0.1718,6.4091030168,24.16,-3.36,24.3925234447,133.21
2020-05-14 03:00:00,6.3944,0.1116,6.3953737905,6.3944,0.1116,6.3953737905,0.0,0.0,0.0,132.6,29.7244,-3.8484,29.972489685,6.3944,0.1116,6.3953737905,23.33,-3.96,23.6636958229,132.9,29.7144,-3.2084,29.8871108995,6.3944,0.1116,6.3953737905,23.32,-3.32,23.5551438119,133.45
2020-05-14 03:30:00,6.4096,0.1842,6.4122462367,6.4096,0.1842,6.4122462367,0.0,0.0,0.0,132.77,29.0696,-3.9158,29.3321518781,6.4096,0.1842,6.4122462367,22.66,-4.1,23.0279308667,133.04,29.1696,-3.2158,29.3463274329,6.4096,0.1842,6.4122462367,22.76,-3.4,23.0125530961,133.62
2020-05-14 04:00:00,6.4222,0.122,6.4233586884000005,6.4222,0.122,6.4233586884000005,0.0,0.0,0.0,132.85,28.7722,-3.648,29.0025412135,6.4222,0.122,6.4233586884000005,22.35,-3.77,22.6657318435,133.16,28.9422,-2.958,29.0929665871,6.4222,0.122,6.4233586884000005,22.52,-3.08,22.7296458397,133.71
2020-05-14 04:30:00,6.4324,0.1236,6.4335873912,6.4324,0.1236,6.4335873912,0.0,0.0,0.0,133.11,28.572400000000002,-3.8164,28.8261504665,6.4324,0.1236,6.4335873912,22.14,-3.94,22.487845606,133.44,28.7524,-3.1164,28.9207962325,6.4324,0.1236,6.4335873912,22.32,-3.24,22.5539353551,133.97
2020-05-14 05:00:00,6.4588,0.1772,6.4612303225,6.4588,0.1772,6.4612303225,0.0,0.0,0.0,133.0,28.3788,-3.7928,28.631130283,6.4588,0.1772,6.4612303225,21.92,-3.9699999999999998,22.2766088083,133.34,28.5788,-3.1028000000000002,28.746742029,6.4588,0.1772,6.4612303225,22.12,-3.2800000000000002,22.3618603877,133.92
2020-05-14 05:30:00,6.4748,0.1564,6.4766886601,6.4748,0.1564,6.4766886601,0.0,0.0,0.0,132.8,27.9648,-3.6536,28.2024614529,6.4748,0.1564,6.4766886601,21.49,-3.81,21.8251277201,133.16,28.1948,-2.9636,28.35012649,6.4748,0.1564,6.4766886601,21.72,-3.12,21.9429441963,133.76
2020-05-14 06:00:00,6.554,0.182,6.5565265194,6.554,0.182,6.5565265194,0.0,0.0,0.0,132.58,27.864,-3.658,28.1030863074,6.554,0.182,6.5565265194,21.31,-3.84,21.653214542,132.94,28.074,-3.018,28.2357539301,6.554,0.182,6.5565265194,21.52,-3.2,21.7566173841,133.51
2020-05-14 06:30:00,6.7138,0.10940000000000001,6.7146912662,6.7138,0.10940000000000001,6.7146912662,0.0,0.0,0.0,132.43,30.6638,-2.9006,30.800683609300002,6.7138,0.10940000000000001,6.7146912662,23.95,-3.01,24.138405084,132.75,30.5138,-2.3706,30.605746761,6.7138,0.10940000000000001,6.7146912662,23.8,-2.48,23.9288612349,133.34
2020-05-14 07:00:00,7.0462,0.057600000000000005,7.0464354251,7.0462,0.057600000000000005,7.0464354251,0.0,0.0,0.0,132.7,33.4862,-2.1424,33.5546638815,7.0462,0.057600000000000005,7.0464354251,26.44,-2.2,26.5313701116,133.03,33.1262,-1.6224,33.16590581,7.0462,0.057600000000000005,7.0464354251,26.08,-1.6800000000000002,26.1340544118,133.62
2020-05-14 07:30:00,7.9372,-0.056600000000000004,7.9374018041,7.9372,-0.056600000000000004,7.9374018041,0.0,0.0,0.0,132.61,40.4972,-0.9866,40.5092160798,7.9372,-0.056600000000000004,7.9374018041,32.56,-0.93,32.5732789261,133.34,39.0572,-0.5766,39.0614559304,7.9372,-0.056600000000000004,7.9374018041,31.12,-0.52,31.1243441698,133.51
2020-05-14 08:00:00,9.3452,-0.1756,9.3468496511,9.3452,-0.1756,9.3468496511,0.0,0.0,0.0,132.46,44.1352,-0.7256,44.1411641713,9.3452,-0.1756,9.3468496511,34.79,-0.55,34.794347242,133.15,41.9452,-0.4156,41.9472588663,9.3452,-0.1756,9.3468496511,32.6,-0.24,32.6008834236,133.37
2020-05-14 08:30:00,10.8432,-0.3624,10.849254352300001,10.8432,-0.3624,10.849254352300001,0.0,0.0,0.0,131.55,46.2832,0.18760000000000002,46.2835801986,10.8432,-0.3624,10.849254352300001,35.44,0.55,35.4442675196,131.98,43.4032,0.43760000000000004,43.4054059306,10.8432,-0.3624,10.849254352300001,32.56,0.8,32.569826527000004,132.46
2020-05-14 09:00:00,12.3462,-0.4928,12.3560311702,12.3462,-0.4928,12.3560311702,0.0,0.0,0.0,130.79,47.1462,1.0572,47.1580517651,12.3462,-0.4928,12.3560311702,34.8,1.55,34.8345015753,131.04,43.7062,1.2671999999999999,43.7245664848,12.3462,-0.4928,12.3560311702,31.36,1.76,31.4093489267,131.72
2020-05-14 09:30:00,13.6594,-0.6724,13.6759398258,13.6594,-0.6724,13.6759398258,0.0,0.0,0.0,130.23,47.1894,1.2776,47.2066916244,13.6594,-0.6724,13.6759398258,33.53,1.9500000000000002,33.586655088,131.94,43.3394,2.6076,43.4177748177,13.6594,-0.6724,13.6759398258,29.68,3.2800000000000002,29.8606898782,131.15
2020-05-14 10:00:00,14.5662,-0.9084000000000001,14.5944980386,14.5662,-0.9084000000000001,14.5944980386,0.0,0.0,0.0,130.23,47.9862,1.9016000000000002,48.0238635784,14.5662,-0.9084000000000001,14.5944980386,33.42,2.81,33.5379262925,132.89,43.7262,3.1716,43.8410722154,14.5662,-0.9084000000000001,14.5944980386,29.16,4.08,29.4440486347,131.15
2020-05-14 10:30:00,14.9296,-1.0622,14.9673386078,14.9296,-1.0622,14.9673386078,0.0,0.0,0.0,130.52,47.2896,1.1778,47.3042649346,14.9296,-1.0622,14.9673386078,32.36,2.24,32.4374351637,133.1,42.7296,2.4578,42.8002277681,14.9296,-1.0622,14.9673386078,27.8,3.52,28.0219628149,131.46
2020-05-14 11:00:00,15.5334,-1.0292,15.567458630099999,15.5334,-1.0292,15.567458630099999,0.0,0.0,0.0,130.12,47.5834,1.0708,47.5954469272,15.5334,-1.0292,15.567458630099999,32.05,2.1,32.1187250681,132.58,43.0134,2.3308,43.0765041316,15.5334,-1.0292,15.567458630099999,27.48,3.36,27.6846527881,131.08
