Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-14 11:30:00,15.904,-1.1674,15.9467877254,15.904,-1.1674,15.9467877254,0.0,0.0,0.0,130.12,47.074,0.7826000000000001,47.0805048694,15.904,-1.1674,15.9467877254,31.17,1.9500000000000002,31.2309365854,132.58,42.424,2.1126,42.4765683025,15.904,-1.1674,15.9467877254,26.52,3.2800000000000002,26.7220657884,131.08
2020-05-14 12:00:00,16.3052,-1.1662,16.3468519746,16.3052,-1.1662,16.3468519746,0.0,0.0,0.0,130.12,46.5452,0.9538000000000001,46.5549715657,16.3052,-1.1662,16.3468519746,30.24,2.12,30.3142210852,132.62,41.7452,2.2738,41.8070794182,16.3052,-1.1662,16.3468519746,25.44,3.44,25.6715250813,131.08
2020-05-14 12:30:00,16.5032,-1.2652,16.5516265448,16.5032,-1.2652,16.5516265448,0.0,0.0,0.0,130.31,46.5232,0.7448,46.5291614504,16.5032,-1.2652,16.5516265448,30.02,2.01,30.0872148927,132.85,41.7432,2.1348,41.7977525386,16.5032,-1.2652,16.5516265448,25.24,3.4,25.4679720433,131.21
2020-05-14 13:00:00,16.56,-1.2758,16.6090717874,16.56,-1.2758,16.6090717874,0.0,0.0,0.0,130.58,46.02,0.6142000000000001,46.0240984881,16.56,-1.2758,16.6090717874,29.46,1.8900000000000001,29.520564019,133.18,41.24,2.0842,41.2926323893,16.56,-1.2758,16.6090717874,24.68,3.36,24.9076695016,131.5
2020-05-14 13:30:00,16.6792,-1.2836,16.7285188107,16.6792,-1.2836,16.7285188107,0.0,0.0,0.0,130.87,44.7392,0.6764,44.7443128632,16.6792,-1.2836,16.7285188107,28.06,1.96,28.1283700203,133.47,40.0392,2.1164,40.0950955305,16.6792,-1.2836,16.7285188107,23.36,3.4,23.6061347959,131.8
2020-05-14 14:00:00,16.5588,-1.2372,16.6049547208,16.5588,-1.2372,16.6049547208,0.0,0.0,0.0,130.87,43.8988,0.9128000000000001,43.908289027,16.5588,-1.2372,16.6049547208,27.34,2.15,27.4244070127,133.53,39.2388,2.3228,39.3074907019,16.5588,-1.2372,16.6049547208,22.68,3.56,22.9577002333,131.84
2020-05-14 14:30:00,16.3806,-1.3032,16.4323579136,16.3806,-1.3032,16.4323579136,0.0,0.0,0.0,131.74,41.3706,1.0568,41.3840956238,16.3806,-1.3032,16.4323579136,24.99,2.36,25.1011892149,134.46,37.1006,2.3768000000000002,37.1766552907,16.3806,-1.3032,16.4323579136,20.72,3.68,21.0442581242,132.68
2020-05-14 15:00:00,16.1872,-1.1856,16.2305604093,16.1872,-1.1856,16.2305604093,0.0,0.0,0.0,132.41,39.2072,1.6444,39.2416689655,16.1872,-1.1856,16.2305604093,23.02,2.83,23.1933029127,135.1,35.3472,1.9344000000000001,35.4000911185,16.1872,-1.1856,16.2305604093,19.16,3.12,19.4123671921,133.36
2020-05-14 15:30:00,16.0956,-1.2308,16.142589879,16.0956,-1.2308,16.142589879,0.0,0.0,0.0,132.9,38.8456,0.7892,38.8536159965,16.0956,-1.2308,16.142589879,22.75,2.02,22.8395030594,135.67,34.9756,1.2092,34.9964963961,16.0956,-1.2308,16.142589879,18.88,2.44,19.037016573,133.84
2020-05-14 16:00:00,15.968,-1.0918,16.0052819794,15.968,-1.0918,16.0052819794,0.0,0.0,0.0,133.47,37.138,0.6582,37.1438322099,15.968,-1.0918,16.0052819794,21.17,1.75,21.2422079832,133.35,33.648,1.0682,33.6649514368,15.968,-1.0918,16.0052819794,17.68,2.16,17.811456987,134.43
2020-05-14 16:30:00,15.1944,-1.0216,15.2287050638,15.1944,-1.0216,15.2287050638,0.0,0.0,0.0,134.14,39.1844,1.0884,39.1995129806,15.1944,-1.0216,15.2287050638,23.99,2.11,24.0826119846,133.75,35.7944,0.9784,35.8077692396,15.1944,-1.0216,15.2287050638,20.6,2.0,20.6968596652,135.05
2020-05-14 17:00:00,14.4304,-0.713,14.4480037777,14.4304,-0.713,14.4480037777,0.0,0.0,0.0,133.92,42.4604,1.317,42.4808198739,14.4304,-0.713,14.4480037777,28.03,2.03,28.1034126042,133.47,39.0304,1.047,39.0444404898,14.4304,-0.713,14.4480037777,24.6,1.76,24.6628789885,134.81
2020-05-14 17:30:00,14.9786,-0.43760000000000004,14.9849908815,14.9786,-0.43760000000000004,14.9849908815,0.0,0.0,0.0,132.86,43.8986,1.1924000000000001,43.9147913546,14.9786,-0.43760000000000004,14.9849908815,28.92,1.63,28.9658989158,132.07,40.8986,1.2824,40.9187002692,14.9786,-0.43760000000000004,14.9849908815,25.92,1.72,25.9770052162,133.69
2020-05-14 18:00:00,13.6212,-0.28400000000000003,13.624160357200001,13.6212,-0.28400000000000003,13.624160357200001,0.0,0.0,0.0,131.79,47.1812,0.6960000000000001,47.1863332909,13.6212,-0.28400000000000003,13.624160357200001,33.56,0.98,33.5743056518,132.63,44.2612,1.3559999999999999,44.2819665489,13.6212,-0.28400000000000003,13.624160357200001,30.64,1.6400000000000001,30.683858949,132.57
2020-05-14 18:30:00,12.187,-0.15180000000000002,12.1879453658,12.187,-0.15180000000000002,12.1879453658,0.0,0.0,0.0,131.31,49.137,0.7482000000000001,49.1426960213,12.187,-0.15180000000000002,12.1879453658,36.95,0.9,36.9609591326,133.2,46.467,1.0882,46.4797404063,12.187,-0.15180000000000002,12.1879453658,34.28,1.24,34.3024197397,132.07
2020-05-14 19:00:00,10.713799999999999,-0.0292,10.7138397916,10.713799999999999,-0.0292,10.7138397916,0.0,0.0,0.0,131.23,49.8138,0.6208,49.8176681819,10.713799999999999,-0.0292,10.7138397916,39.1,0.65,39.1054024401,133.1,47.5538,0.7708,47.560046542,10.713799999999999,-0.0292,10.7138397916,36.84,0.8,36.8486851869,131.99
2020-05-14 19:30:00,9.4632,0.0574,9.4633740812,9.4632,0.0574,9.4633740812,0.0,0.0,0.0,131.23,49.6932,0.047400000000000005,49.6932226063,9.4632,0.0574,9.4633740812,40.23,-0.01,40.2300012429,133.1,47.7032,0.2574,47.7038944427,9.4632,0.0574,9.4633740812,38.24,0.2,38.240523009,131.99
2020-05-14 20:00:00,6.9776,0.027,6.9776522384,6.9776,0.027,6.9776522384,0.0,0.0,0.0,131.41,49.5576,-0.323,49.5586525923,6.9776,0.027,6.9776522384,42.58,-0.35000000000000003,42.5814384445,133.26,47.6576,-0.093,47.6576907409,6.9776,0.027,6.9776522384,40.68,-0.12,40.6801769908,132.16
2020-05-14 20:30:00,6.5486,0.129,6.5498704537,6.5486,0.129,6.5498704537,0.0,0.0,0.0,131.53,48.3386,-0.081,48.338667865,6.5486,0.129,6.5498704537,41.79,-0.21,41.7905276349,133.37,46.6286,0.049,46.628625746,6.5486,0.129,6.5498704537,40.08,-0.08,40.0800798402,132.27
2020-05-14 21:00:00,6.4036,0.07680000000000001,6.4040605244,6.4036,0.07680000000000001,6.4040605244,0.0,0.0,0.0,131.89,47.2836,-0.2932,47.2845090405,6.4036,0.07680000000000001,6.4040605244,40.88,-0.37,40.8816743786,133.79,45.7236,-0.1232,45.7237659779,6.4036,0.07680000000000001,6.4040605244,39.32,-0.2,39.3205086437,132.64
2020-05-14 21:30:00,6.3516,0.1704,6.3538853247,6.3516,0.1704,6.3538853247,0.0,0.0,0.0,131.79,47.1716,-0.6396000000000001,47.1759359708,6.3516,0.1704,6.3538853247,40.82,-0.81,40.8280357108,133.79,45.6716,-0.3896,45.6732617044,6.3516,0.1704,6.3538853247,39.32,-0.56,39.3239875903,132.53
2020-05-14 22:00:00,6.3618,0.176,6.3642340655,6.3618,0.176,6.3642340655,0.0,0.0,0.0,130.49,46.5718,-0.604,46.5757165403,6.3618,0.176,6.3642340655,40.21,-0.78,40.2175645707,132.69,45.1618,0.656,45.1665641292,6.3618,0.176,6.3642340655,38.8,0.48,38.8029689586,131.25
2020-05-14 22:30:00,6.4492,0.1282,6.4504740818,6.4492,0.1282,6.4504740818,0.0,0.0,0.0,130.76,44.3392,-0.5718,44.3428868239,6.4492,0.1282,6.4504740818,37.89,-0.7000000000000001,37.8964655344,133.24,43.169200000000004,0.6882,43.1746852667,6.4492,0.1282,6.4504740818,36.72,0.56,36.7242699042,131.51
2020-05-14 23:00:00,6.5086,0.1408,6.5101227792,6.5086,0.1408,6.5101227792,0.0,0.0,0.0,131.24,41.8186,-0.9692000000000001,41.8298297223,6.5086,0.1408,6.5101227792,35.31,-1.11,35.3274425907,133.69,40.8686,0.3408,40.8700209273,6.5086,0.1408,6.5101227792,34.36,0.2,34.3605820672,132.0
2020-05-14 23:30:00,6.473,0.09720000000000001,6.4737297472,6.473,0.09720000000000001,6.4737297472,0.0,0.0,0.0,131.53,38.193,-0.1428,38.1932669569,6.473,0.09720000000000001,6.4737297472,31.72,-0.24,31.7209079315,134.24,37.673,1.0572,37.6878309384,6.473,0.09720000000000001,6.4737297472,31.2,0.96,31.2147657367,132.34
2020-05-15 00:00:00,6.3962,0.1824,6.3988002157,6.3962,0.1824,6.3988002157,0.0,0.0,0.0,130.68,36.6862,-0.21760000000000002,36.6868453291,6.3962,0.1824,6.3988002157,30.29,-0.4,30.2926410206,133.47,36.2362,0.9424,36.2484524939,6.3962,0.1824,6.3988002157,29.84,0.76,29.8496767152,131.5
2020-05-15 00:30:00,6.3742,0.13820000000000002,6.3756979916,6.3742,0.13820000000000002,6.3756979916,0.0,0.0,0.0,130.68,34.0242,-0.26180000000000003,34.0252071982,6.3742,0.13820000000000002,6.3756979916,27.65,-0.4,27.6528931579,133.44,33.8542,0.9782000000000001,33.8683293488,6.3742,0.13820000000000002,6.3756979916,27.48,0.84,27.4928354303,131.47
2020-05-15 01:00:00,6.3716,0.1282,6.3728895958,6.3716,0.1282,6.3728895958,0.0,0.0,0.0,131.09,31.7116,-0.2018,31.7122420809,6.3716,0.1282,6.3728895958,25.34,-0.33,25.3421486855,133.83,31.7716,1.0482,31.7888862623,6.3716,0.1282,6.3728895958,25.4,0.92,25.4166559563,131.92
2020-05-15 01:30:00,6.355,0.12840000000000001,6.3562970006,6.355,0.12840000000000001,6.3562970006,0.0,0.0,0.0,130.99,33.505,-0.1516,33.5053429703,6.355,0.12840000000000001,6.3562970006,27.15,-0.28,27.1514437922,133.87,33.315,1.0084,33.3302579582,6.355,0.12840000000000001,6.3562970006,26.96,0.88,26.9743581944,131.85
2020-05-15 02:00:00,6.3428,0.1904,6.3456570976,6.3428,0.1904,6.3456570976,0.0,0.0,0.0,130.9,32.4928,0.0304,32.492814221,6.3428,0.1904,6.3456570976,26.15,-0.16,26.1504894792,133.75,32.4228,1.2304,32.4461375822,6.3428,0.1904,6.3456570976,26.08,1.04,26.1007279592,131.75
2020-05-15 02:30:00,6.3524,0.109,6.3533350895,6.3524,0.109,6.3533350895,0.0,0.0,0.0,131.29,31.0624,0.089,31.0625275012,6.3524,0.109,6.3533350895,24.71,-0.02,24.7100080939,134.18,31.1924,1.2690000000000001,31.2182026831,6.3524,0.109,6.3533350895,24.84,1.16,24.8670705955,132.14
2020-05-15 03:00:00,6.3648,0.2086,6.3682174115,6.3648,0.2086,6.3682174115,0.0,0.0,0.0,131.04,29.8348,-0.13140000000000002,29.835089358,6.3648,0.2086,6.3682174115,23.47,-0.34,23.4724625892,133.89,30.1648,1.1286,30.1859056018,6.3648,0.2086,6.3682174115,23.8,0.92,23.8177748751,131.89
2020-05-15 03:30:00,6.3712,0.133,6.3725880488,6.3712,0.133,6.3725880488,0.0,0.0,0.0,131.09,29.2912,-0.077,29.2913012077,6.3712,0.133,6.3725880488,22.92,-0.21,22.9209620217,133.98,29.6512,1.133,29.6728385976,6.3712,0.133,6.3725880488,23.28,1.0,23.3014677649,131.89
2020-05-15 04:00:00,6.374,0.1496,6.3757553403,6.374,0.1496,6.3757553403,0.0,0.0,0.0,131.52,29.594,-0.16040000000000001,29.5944346822,6.374,0.1496,6.3757553403,23.22,-0.31,23.2220692446,134.41,29.894,1.0696,29.9131288928,6.374,0.1496,6.3757553403,23.52,0.92,23.53798632,132.36
2020-05-15 04:30:00,6.3828,0.1268,6.3840593732,6.3828,0.1268,6.3840593732,0.0,0.0,0.0,131.48,28.5828,-0.11320000000000001,28.5830241591,6.3828,0.1268,6.3840593732,22.2,-0.24,22.2012972594,134.36,29.0228,1.1668,29.0462448878,6.3828,0.1268,6.3840593732,22.64,1.04,22.6638743378,132.32
2020-05-15 05:00:00,6.3870000000000005,0.1364,6.3884563049,6.3870000000000005,0.1364,6.3884563049,0.0,0.0,0.0,131.59,28.597,0.0164,28.5970047026,6.3870000000000005,0.1364,6.3884563049,22.21,-0.12,22.2103241759,134.47,29.027,1.2164,29.0524759351,6.3870000000000005,0.1364,6.3884563049,22.64,1.08,22.6657450793,132.43
2020-05-15 05:30:00,6.3812,0.1394,6.3827224442,6.3812,0.1394,6.3827224442,0.0,0.0,0.0,131.59,29.8512,0.39940000000000003,29.8538718058,6.3812,0.1394,6.3827224442,23.47,0.26,23.4714400922,134.59,30.1012,1.6194000000000002,30.1447291877,6.3812,0.1394,6.3827224442,23.72,1.48,23.7661271561,132.43
2020-05-15 06:00:00,6.4376,0.1554,6.4394753606,6.4376,0.1554,6.4394753606,0.0,0.0,0.0,131.43,31.1076,0.40540000000000004,31.1102415118,6.4376,0.1554,6.4394753606,24.67,0.25,24.6712666882,134.32,31.1576,1.5954000000000002,31.1984188529,6.4376,0.1554,6.4394753606,24.72,1.44,24.7619062271,132.25
2020-05-15 06:30:00,6.586,0.1264,6.587212837,6.586,0.1264,6.587212837,0.0,0.0,0.0,131.15,32.056,0.7364,32.0644572847,6.586,0.1264,6.587212837,25.47,0.61,25.477303625,133.86,32.026,1.8464,32.0791812389,6.586,0.1264,6.587212837,25.44,1.72,25.498078359,131.95
2020-05-15 07:00:00,6.9562,0.0262,6.95624934,6.9562,0.0262,6.95624934,0.0,0.0,0.0,131.94,34.6962,0.9762000000000001,34.7099302921,6.9562,0.0262,6.95624934,27.74,0.9500000000000001,27.7562623564,134.5,34.1962,2.1062,34.2610007571,6.9562,0.0262,6.95624934,27.24,2.08,27.3192972091,132.76
2020-05-15 07:30:00,7.8862,-0.0206,7.8862269052,7.8862,-0.0206,7.8862269052,0.0,0.0,0.0,131.78,39.4862,0.6194000000000001,39.4910578081,7.8862,-0.0206,7.8862269052,31.6,0.64,31.6064803482,134.22,38.0462,1.6994,38.0841344237,7.8862,-0.0206,7.8862269052,30.16,1.72,30.2090052799,132.59
2020-05-15 08:00:00,9.2736,-0.1784,9.2753158178,9.2736,-0.1784,9.2753158178,0.0,0.0,0.0,131.06,41.9336,1.4016,41.9570171905,9.2736,-0.1784,9.2753158178,32.66,1.58,32.6981956689,133.55,39.4336,2.1416,39.4917112762,9.2736,-0.1784,9.2753158178,30.16,2.32,30.2490991601,131.9
2020-05-15 08:30:00,10.7772,-0.3306,10.7822695292,10.7772,-0.3306,10.7822695292,0.0,0.0,0.0,130.34,44.7472,2.3394,44.8083106153,10.7772,-0.3306,10.7822695292,33.97,2.67,34.0747677908,132.64,41.3772,2.9494,41.4821846122,10.7772,-0.3306,10.7822695292,30.6,3.2800000000000002,30.7752887882,131.18
2020-05-15 09:00:00,12.22,-0.5558000000000001,12.2326331442,12.22,-0.5558000000000001,12.2326331442,0.0,0.0,0.0,130.14,44.69,2.7742,44.7760235577,12.22,-0.5558000000000001,12.2326331442,32.47,3.33,32.6403094348,132.25,40.94,3.4042,41.0812874389,12.22,-0.5558000000000001,12.2326331442,28.72,3.96,28.9917229567,130.99
2020-05-15 09:30:00,13.4986,-0.7416,13.518956044,13.4986,-0.7416,13.518956044,0.0,0.0,0.0,130.4,44.9086,3.8984,45.077487469,13.4986,-0.7416,13.518956044,31.41,4.64,31.7508692794,92.4,40.7386,4.4184,40.9775034442,13.4986,-0.7416,13.518956044,27.24,5.16,27.7244152328,131.27
2020-05-15 10:00:00,13.4962,-0.8506,13.52297803,13.4962,-0.8506,13.52297803,0.0,0.0,0.0,130.73,45.0762,-1.7706,45.1109613154,13.4962,-0.8506,13.52297803,31.58,-0.92,31.5933980445,92.4,40.7762,-0.7706000000000001,40.7834808568,13.4962,-0.8506,13.52297803,27.28,0.08,27.2801173018,131.62
2020-05-15 10:30:00,12.4026,-0.6722,12.4208026955,12.4026,-0.6722,12.4208026955,0.0,0.0,0.0,131.72,46.2726,-11.9822,47.7988140815,12.4026,-0.6722,12.4208026955,33.87,-11.31,35.7084443794,92.4,42.2426,-10.6322,43.5600841551,12.4026,-0.6722,12.4208026955,29.84,-9.96,31.4583407064,132.59
2020-05-15 11:00:00,12.292,-0.6174000000000001,12.3074955519,12.292,-0.6174000000000001,12.3074955519,0.0,0.0,0.0,131.47,47.052,-11.1474,48.3544747749,12.292,-0.6174000000000001,12.3074955519,34.76,-10.53,36.3199463105,92.4,42.652,-9.8174,43.7672759806,12.292,-0.6174000000000001,12.3074955519,30.36,-9.2,31.7233289552,132.37
2020-05-15 11:30:00,14.355,-0.9488000000000001,14.3863215048,14.355,-0.9488000000000001,14.3863215048,0.0,0.0,0.0,131.84,46.265,-11.0088,47.5567440269,14.355,-0.9488000000000001,14.3863215048,31.91,-10.06,33.4582082605,92.4,41.355,-9.7088,42.4793693743,14.355,-0.9488000000000001,14.3863215048,27.0,-8.76,28.3855174341,132.74
2020-05-15 12:00:00,14.7872,-0.8572000000000001,14.8120246989,14.7872,-0.8572000000000001,14.8120246989,0.0,0.0,0.0,131.49,47.8272,-10.3972,48.9442828907,14.7872,-0.8572000000000001,14.8120246989,33.04,-9.54,34.3897252097,92.4,42.5472,-9.1772,43.5256846894,14.7872,-0.8572000000000001,14.8120246989,27.76,-8.32,28.9799930987,132.4
2020-05-15 12:30:00,16.218,-1.1344,16.2576255142,16.218,-1.1344,16.2576255142,0.0,0.0,0.0,131.94,49.768,-9.1644,50.6047433682,16.218,-1.1344,16.2576255142,33.55,-8.03,34.4975854228,135.53,43.658,-7.7744,44.3448109632,16.218,-1.1344,16.2576255142,27.44,-6.64,28.2319535279,132.83
2020-05-15 13:00:00,16.8414,-1.2746,16.8895636154,16.8414,-1.2746,16.8895636154,0.0,0.0,0.0,132.94,49.4014,-11.7846,50.7875488591,16.8414,-1.2746,16.8895636154,32.56,-10.51,34.2142324187,135.05,43.5614,-6.4346,44.0340737057,16.8414,-1.2746,16.8895636154,26.72,-5.16,27.213673034,133.85
2020-05-15 13:30:00,16.8736,-1.2798,16.9220644426,16.8736,-1.2798,16.9220644426,0.0,0.0,0.0,132.63,47.0036,-46.2898,65.9703266401,16.8736,-1.2798,16.9220644426,30.13,-45.01,54.1637978727,132.89,44.6736,4.5602,44.9057453006,16.8736,-1.2798,16.9220644426,27.8,5.84,28.4067879212,133.46
2020-05-15 14:00:00,17.114,-1.3242,17.1651537028,17.114,-1.3242,17.1651537028,0.0,0.0,0.0,132.9,44.924,-46.8442,64.9041204365,17.114,-1.3242,17.1651537028,27.81,-45.52,53.3429142436,133.26,42.794,4.5958,43.0400721844,17.114,-1.3242,17.1651537028,25.68,5.92,26.3535348673,133.77
2020-05-15 14:30:00,17.151,-1.3098,17.2009411673,17.151,-1.3098,17.2009411673,0.0,0.0,0.0,133.78,42.291,-47.2998,63.4491903892,17.151,-1.3098,17.2009411673,25.14,-45.99,52.412781838,134.06,40.591,3.8502,40.7731936576,17.151,-1.3098,17.2009411673,23.44,5.16,24.0012333016,134.66
2020-05-15 15:00:00,16.9016,-1.2156,16.9452579184,16.9016,-1.2156,16.9452579184,0.0,0.0,0.0,133.72,42.1616,-47.2656,63.3374885666,16.9016,-1.2156,16.9452579184,25.26,-46.05,52.5230435143,134.06,40.4616,3.8244,40.6419378219,16.9016,-1.2156,16.9452579184,23.56,5.04,24.0930529406,134.6
2020-05-15 15:30:00,16.6924,-1.2004000000000001,16.7355065032,16.6924,-1.2004000000000001,16.7355065032,0.0,0.0,0.0,133.65,42.7324,-47.3604,63.7892271306,16.6924,-1.2004000000000001,16.7355065032,26.04,-46.16,52.9983697862,134.01,41.0524,3.6795999999999998,41.2169746818,16.6924,-1.2004000000000001,16.7355065032,24.36,4.88,24.8439932378,134.49
2020-05-15 16:00:00,15.7042,-0.995,15.7356894555,15.7042,-0.995,15.7356894555,0.0,0.0,0.0,133.88,42.9742,-47.325,63.9252492419,15.7042,-0.995,15.7356894555,27.27,-46.33,53.7598530504,134.14,41.7042,3.805,41.8774202004,15.7042,-0.995,15.7356894555,26.0,4.8,26.4393645915,134.73
2020-05-15 16:30:00,14.467600000000001,-0.8260000000000001,14.4911602627,14.467600000000001,-0.8260000000000001,14.4911602627,0.0,0.0,0.0,132.23,45.4376,-40.306,60.7383662092,14.467600000000001,-0.8260000000000001,14.4911602627,30.97,-39.48,50.1777968827,134.35,42.0276,-16.106,45.0080259261,14.467600000000001,-0.8260000000000001,14.4911602627,27.56,-15.28,31.5124102537,133.06
2020-05-15 17:00:00,14.5278,-0.7708,14.5482337581,14.5278,-0.7708,14.5482337581,0.0,0.0,0.0,131.85,47.1978,-39.4808,61.53345345,14.5278,-0.7708,14.5482337581,32.67,-38.71,50.6536573211,134.14,43.4878,-17.4108,46.8436196881,14.5278,-0.7708,14.5482337581,28.96,-16.64,33.4001676642,132.67
2020-05-15 17:30:00,15.036,-0.496,15.0441786748,15.036,-0.496,15.0441786748,0.0,0.0,0.0,131.21,47.066,-40.716,62.2334396607,15.036,-0.496,15.0441786748,32.03,-40.22,51.4156522861,132.95,43.996,-18.296,47.6486267588,15.036,-0.496,15.0441786748,28.96,-17.8,33.9929639779,131.99
2020-05-15 18:00:00,13.5594,-0.2866,13.5624285406,13.5594,-0.2866,13.5624285406,0.0,0.0,0.0,130.37,47.7894,-40.8166,62.8476060636,13.5594,-0.2866,13.5624285406,34.23,-40.53,53.0506720033,131.8,45.1194,-18.0066,48.5798095912,13.5594,-0.2866,13.5624285406,31.56,-17.72,36.1943642022,131.13
2020-05-15 18:30:00,12.193,-0.1574,12.1940158996,12.193,-0.1574,12.1940158996,0.0,0.0,0.0,129.93,49.163,-40.7074,63.8286219792,12.193,-0.1574,12.1940158996,36.97,-40.55,54.8733396104,132.95,46.833,-18.5174,50.3609371613,12.193,-0.1574,12.1940158996,34.64,-18.36,39.2048364363,130.66
2020-05-15 19:00:00,10.615,-0.0108,10.6150054941,10.615,-0.0108,10.6150054941,0.0,0.0,0.0,129.98,49.695,-41.1108,64.4956657586,10.615,-0.0108,10.6150054941,39.08,-41.1,56.713811369,134.0,47.695,-18.8908,51.2998572088,10.615,-0.0108,10.6150054941,37.08,-18.88,41.6098642151,130.71
2020-05-15 19:30:00,9.4376,0.0864,9.4379954821,9.4376,0.0864,9.4379954821,0.0,0.0,0.0,130.21,48.8476,-43.7636,65.5846072697,9.4376,0.0864,9.4379954821,39.41,-43.85,58.9573625597,133.4,48.0776,-13.4736,49.9298860275,9.4376,0.0864,9.4379954821,38.64,-13.56,40.9502527465,130.91
2020-05-15 20:00:00,6.9634,0.069,6.9637418505,6.9634,0.069,6.9637418505,0.0,0.0,0.0,131.47,47.5434,-49.621,68.7213105562,6.9634,0.069,6.9637418505,40.58,-49.69,64.1547543055,133.23,48.8834,1.469,48.9054675528,6.9634,0.069,6.9637418505,41.92,1.4,41.9433713476,132.15
2020-05-15 20:30:00,6.599,0.1446,6.6005840772,6.599,0.1446,6.6005840772,0.0,0.0,0.0,130.85,47.409,-34.9554,58.9024046212,6.599,0.1446,6.6005840772,40.81,-35.1,53.8281162591,132.71,47.479,-2.6554,47.5531974757,6.599,0.1446,6.6005840772,40.88,-2.8,40.975778211,131.55
2020-05-15 21:00:00,6.4654,0.11900000000000001,6.4664950445,6.4654,0.11900000000000001,6.4664950445,0.0,0.0,0.0,131.41,48.8754,-12.801,50.5239579423,6.4654,0.11900000000000001,6.4664950445,42.41,-12.92,44.3343489859,132.58,46.6254,-9.841,47.6526306321,6.4654,0.11900000000000001,6.4664950445,40.16,-9.96,41.3766504203,132.15
2020-05-15 21:30:00,6.3872,0.1688,6.3894301217,6.3872,0.1688,6.3894301217,0.0,0.0,0.0,130.95,49.3572,-13.3412,51.1284735669,6.3872,0.1688,6.3894301217,42.97,-13.51,45.0437676044,132.14,47.1072,-10.3112,48.2224961743,6.3872,0.1688,6.3894301217,40.72,-10.48,42.0469832449,131.7
2020-05-15 22:00:00,6.3886,0.1282,6.3898861649,6.3886,0.1282,6.3898861649,0.0,0.0,0.0,131.52,47.8986,-13.9518,49.889163204,6.3886,0.1282,6.3898861649,41.51,-14.08,43.832938528,132.66,45.7886,-10.8318,47.0523514949,6.3886,0.1282,6.3898861649,39.4,-10.96,40.895985133,132.28
2020-05-15 22:30:00,6.3858,0.1178,6.3868864465,6.3858,0.1178,6.3868864465,0.0,0.0,0.0,132.04,45.8058,-14.2122,47.959961869,6.3858,0.1178,6.3868864465,39.42,-14.33,41.9438350655,133.27,43.9458,-11.0022,45.3021163135,6.3858,0.1178,6.3868864465,37.56,-11.12,39.1715202666,132.81
2020-05-15 23:00:00,6.3712,0.1486,6.3729327158,6.3712,0.1486,6.3729327158,0.0,0.0,0.0,132.41,44.0512,-13.8814,46.186594239,6.3712,0.1486,6.3729327158,37.68,-14.03,40.2072543206,133.76,42.3312,-11.2914,43.8112566289,6.3712,0.1486,6.3729327158,35.96,-11.44,37.7358609283,133.19
2020-05-15 23:30:00,6.3436,0.1012,6.3444071748,6.3436,0.1012,6.3444071748,0.0,0.0,0.0,133.6,39.3236,-14.4288,41.8871792605,6.3436,0.1012,6.3444071748,32.98,-14.53,36.0388859428,135.11,38.1436,-11.8588,39.9445285164,6.3436,0.1012,6.3444071748,31.8,-11.96,33.9747200136,134.41
2020-05-16 00:00:00,6.3424,0.1602,6.3444228894,6.3424,0.1602,6.3444228894,0.0,0.0,0.0,132.47,34.3924,-27.9298,44.3047503751,6.3424,0.1602,6.3444228894,28.05,-28.09,39.6969847721,134.4,35.7024,1.9202,35.7540002489,6.3424,0.1602,6.3444228894,29.36,1.76,29.4127047379,133.3
2020-05-16 00:30:00,6.3428,0.145,6.3444571746000005,6.3428,0.145,6.3444571746000005,0.0,0.0,0.0,133.05,31.3328,-30.425,43.67407676,6.3428,0.145,6.3444571746000005,24.99,-30.57,39.4844906261,133.94,33.2228,3.625,33.4199800245,6.3428,0.145,6.3444571746000005,26.88,3.48,27.1043317571,133.86
2020-05-16 01:00:00,6.3422,0.157,6.3441429555,6.3422,0.157,6.3441429555,0.0,0.0,0.0,131.71,29.5122,-29.073,41.4271562847,6.3422,0.157,6.3441429555,23.17,-29.23,37.2993538818,132.83,31.4622,4.197,31.7409016545,6.3422,0.157,6.3441429555,25.12,4.04,25.4427985882,132.54
2020-05-16 01:30:00,6.2802,0.1554,6.2821223484,6.2802,0.1554,6.2821223484,0.0,0.0,0.0,131.61,29.2302,-28.9446,41.1362912913,6.2802,0.1554,6.2821223484,22.95,-29.1,37.060929562,132.76,31.1602,3.7954,31.3904941853,6.2802,0.1554,6.2821223484,24.88,3.64,25.1448603098,132.44
2020-05-16 02:00:00,6.342,0.1398,6.3435406549,6.342,0.1398,6.3435406549,0.0,0.0,0.0,132.02,28.492,-29.0802,40.711817646,6.342,0.1398,6.3435406549,22.15,-29.22,36.6664819692,133.13,30.542,3.9398,30.7950610982,6.342,0.1398,6.3435406549,24.2,3.8,24.4965303666,132.84
2020-05-16 02:30:00,6.3442,0.1258,6.34544713,6.3442,0.1258,6.34544713,0.0,0.0,0.0,131.98,27.3342,-29.9242,40.5292022532,6.3442,0.1258,6.34544713,20.99,-30.05,36.6549123584,133.04,29.5042,3.1658,29.6735590599,6.3442,0.1258,6.34544713,23.16,3.04,23.3586643454,132.81
2020-05-16 03:00:00,6.343,0.1458,6.3446754558,6.343,0.1458,6.3446754558,0.0,0.0,0.0,132.32,26.443,-30.0742,40.0460953732,6.343,0.1458,6.3446754558,20.1,-30.22,36.2940546095,133.37,28.703,3.2258,28.8836977314,6.343,0.1458,6.3446754558,22.36,3.08,22.5711320053,133.15
2020-05-16 03:30:00,6.344,0.1534,6.3458543601,6.344,0.1534,6.3458543601,0.0,0.0,0.0,132.48,26.034,-29.9666,39.6959226062,6.344,0.1534,6.3458543601,19.69,-30.12,35.984864874,133.63,28.384,3.3534,28.581405626,6.344,0.1534,6.3458543601,22.04,3.2,22.2710933724,133.32
2020-05-16 04:00:00,6.3432,0.15960000000000002,6.3452075143,6.3432,0.15960000000000002,6.3452075143,0.0,0.0,0.0,132.91,25.4732,-29.9604,39.3256848179,6.3432,0.15960000000000002,6.3452075143,19.13,-30.12,35.6815260324,134.05,27.8632,3.5196,28.0846131966,6.3432,0.15960000000000002,6.3452075143,21.52,3.36,21.7807254241,133.75
2020-05-16 04:30:00,6.3438,0.13,6.3451318694,6.3438,0.13,6.3451318694,0.0,0.0,0.0,132.5,25.0238,-29.76,38.8824917725,6.3438,0.13,6.3451318694,18.68,-29.89,35.2470495219,133.7,27.4638,3.61,27.7000435097,6.3438,0.13,6.3451318694,21.12,3.48,21.4047845119,133.38
2020-05-16 05:00:00,6.3444,0.1072,6.3453056034,6.3444,0.1072,6.3453056034,0.0,0.0,0.0,133.12,23.7544,-30.4328,38.6060466145,6.3444,0.1072,6.3453056034,17.41,-30.54,35.1539428799,134.26,26.2644,3.1872,26.4570775257,6.3444,0.1072,6.3453056034,19.92,3.08,20.1567060801,134.03
2020-05-16 05:30:00,6.355,0.1494,6.3567558833,6.355,0.1494,6.3567558833,0.0,0.0,0.0,133.04,24.315,-30.4006,38.9283406448,6.355,0.1494,6.3567558833,17.96,-30.55,35.4381729213,134.18,26.395,3.0294,26.5682759953,6.355,0.1494,6.3567558833,20.04,2.88,20.2458884715,133.89
2020-05-16 06:00:00,6.4,0.14780000000000001,6.4017064006,6.4,0.14780000000000001,6.4017064006,0.0,0.0,0.0,133.04,24.65,-30.0422,38.8607292886,6.4,0.14780000000000001,6.4017064006,18.25,-30.19,35.277451722,134.18,26.68,3.3478,26.8892202349,6.4,0.14780000000000001,6.4017064006,20.28,3.2,20.5309132773,133.89
2020-05-16 06:30:00,6.5966000000000005,0.1218,6.5977243653,6.5966000000000005,0.1218,6.5977243653,0.0,0.0,0.0,132.34,25.6666,-29.5182,39.1164733431,6.5966000000000005,0.1218,6.5977243653,19.07,-29.64,35.2447797553,133.49,27.5566,3.5218,27.7807357498,6.5966000000000005,0.1218,6.5977243653,20.96,3.4,21.2339727795,133.18
2020-05-16 07:00:00,6.9552,0.014400000000000001,6.9552149068,6.9552,0.014400000000000001,6.9552149068,0.0,0.0,0.0,132.79,26.2752,-29.5856,39.5688496472,6.9552,0.014400000000000001,6.9552149068,19.32,-29.6,35.3471696179,133.86,28.0752,3.6944,28.317228791,6.9552,0.014400000000000001,6.9552149068,21.12,3.68,21.4382088804,133.63
2020-05-16 07:30:00,7.3766,-0.0038,7.3766009788,7.3766,-0.0038,7.3766009788,0.0,0.0,0.0,132.33,27.5266,-28.8738,39.8924809206,7.3766,-0.0038,7.3766009788,20.15,-28.87,35.2065249634,133.37,29.0566,4.1562,29.3523423597,7.3766,-0.0038,7.3766009788,21.68,4.16,22.0755067892,133.13
2020-05-16 08:00:00,8.2894,-0.08020000000000001,8.2897879587,8.2894,-0.08020000000000001,8.2897879587,0.0,0.0,0.0,131.93,28.7794,-28.5102,40.5103118773,8.2894,-0.08020000000000001,8.2897879587,20.49,-28.43,35.0443290705,132.95,29.9694,4.2798,30.2734475143,8.2894,-0.08020000000000001,8.2897879587,21.68,4.36,22.1140679207,132.74
2020-05-16 08:30:00,9.3284,-0.196,9.3304588612,9.3284,-0.196,9.3304588612,0.0,0.0,0.0,131.78,29.6684,-28.176,40.9157785525,9.3284,-0.196,9.3304588612,20.34,-27.98,34.5918487508,132.78,30.4884,4.524,30.8222178073,9.3284,-0.196,9.3304588612,21.16,4.72,21.6800369003,132.55
2020-05-16 09:00:00,11.0198,-0.336,11.024921226,11.0198,-0.336,11.024921226,0.0,0.0,0.0,131.55,30.6498,-27.646,41.2760409444,11.0198,-0.336,11.024921226,19.63,-27.31,33.6329154252,132.56,30.8998,4.944,31.2928230756,11.0198,-0.336,11.024921226,19.88,5.28,20.5692197227,132.33
2020-05-16 09:30:00,12.2328,-0.4988,12.242965216,12.2328,-0.4988,12.242965216,0.0,0.0,0.0,131.12,31.9828,-27.1888,41.9777362572,12.2328,-0.4988,12.242965216,19.75,-26.69,33.2026896501,132.04,31.6328,5.1812,32.0543112433,12.2328,-0.4988,12.242965216,19.4,5.68,20.2144107013,131.88
2020-05-16 10:00:00,13.616,-0.7246,13.6352668166,13.616,-0.7246,13.6352668166,0.0,0.0,0.0,131.12,34.846,-12.6446,37.0692544457,13.616,-0.7246,13.6352668166,21.23,-11.92,24.3474700944,132.12,32.696,1.5154,32.7310991743,13.616,-0.7246,13.6352668166,19.08,2.24,19.2110384935,131.88
2020-05-16 10:30:00,13.8686,-0.8072,13.8920710407,13.8686,-0.8072,13.8920710407,0.0,0.0,0.0,132.18,37.0386,9.3228,38.1938802663,13.8686,-0.8072,13.8920710407,23.17,10.13,25.2876610227,133.32,32.7886,-5.9272,33.3200238565,13.8686,-0.8072,13.8920710407,18.92,-5.12,19.6005306051,132.99
2020-05-16 11:00:00,13.8302,-0.8324,13.8552272374,13.8302,-0.8324,13.8552272374,0.0,0.0,0.0,132.72,37.3602,8.5276,38.3210713029,13.8302,-0.8324,13.8552272374,23.53,9.36,25.3233192927,133.68,32.9102,-6.7524,33.5957760708,13.8302,-0.8324,13.8552272374,19.08,-5.92,19.9773071258,133.57
2020-05-16 11:30:00,13.1842,-0.7204,13.2038670775,13.1842,-0.7204,13.2038670775,0.0,0.0,0.0,132.02,38.0842,9.2196,39.1842738072,13.1842,-0.7204,13.2038670775,24.9,9.94,26.8106993568,133.06,33.6642,-6.0004,34.1947826693,13.1842,-0.7204,13.2038670775,20.48,-5.28,21.1496761205,132.83
2020-05-16 12:00:00,13.662,-0.7756000000000001,13.6839979304,13.662,-0.7756000000000001,13.6839979304,0.0,0.0,0.0,132.15,38.752,8.9444,39.770841019,13.662,-0.7756000000000001,13.6839979304,25.09,9.72,26.906997231200002,133.15,34.222,-6.2956,34.7962622039,13.662,-0.7756000000000001,13.6839979304,20.56,-5.52,21.288118752,132.97
2020-05-16 12:30:00,13.1358,-0.6754,13.1531519721,13.1358,-0.6754,13.1531519721,0.0,0.0,0.0,131.99,40.5258,8.8046,41.4712122659,13.1358,-0.6754,13.1531519721,27.39,9.48,28.9841767177,132.98,35.9358,-6.4754000000000005,36.5145522607,13.1358,-0.6754,13.1531519721,22.8,-5.8,23.5261556571,132.79
2020-05-16 13:00:00,14.5938,-0.9204,14.6227950338,14.5938,-0.9204,14.6227950338,0.0,0.0,0.0,132.11,40.1538,9.1896,41.1919458462,14.5938,-0.9204,14.6227950338,25.56,10.11,27.4868277544,133.19,35.1138,-6.0404,35.6295577099,14.5938,-0.9204,14.6227950338,20.52,-5.12,21.1491087283,132.89
2020-05-16 13:30:00,15.3894,-0.9428000000000001,15.4182523069,15.3894,-0.9428000000000001,15.4182523069,0.0,0.0,0.0,132.15,40.3194,9.5272,41.4297182732,15.3894,-0.9428000000000001,15.4182523069,24.93,10.47,27.0393380096,133.26,35.1094,-5.7428,35.5759711069,15.3894,-0.9428000000000001,15.4182523069,19.72,-4.8,20.2957729589,132.94
2020-05-16 14:00:00,16.2678,-1.1296,16.3069713006,16.2678,-1.1296,16.3069713006,0.0,0.0,0.0,132.81,39.4678,9.7404,40.6519695587,16.2678,-1.1296,16.3069713006,23.2,10.87,25.6202439489,134.05,34.4278,-5.3696,34.8440241218,16.2678,-1.1296,16.3069713006,18.16,-4.24,18.6484101199,133.62
2020-05-16 14:30:00,15.816,-1.0338,15.8497507375,15.816,-1.0338,15.8497507375,0.0,0.0,0.0,133.03,37.206,3.8062,37.4001817434,15.816,-1.0338,15.8497507375,21.39,4.84,21.9307478213,134.5,33.016,-3.5138,33.2024554279,15.816,-1.0338,15.8497507375,17.2,-2.48,17.3778709858,133.84
2020-05-16 15:00:00,16.3186,-1.1026,16.3558073087,16.3186,-1.1026,16.3558073087,0.0,0.0,0.0,132.6,35.2586,-26.8026,44.2893693872,16.3186,-1.1026,16.3558073087,18.94,-25.7,31.9251249019,135.35,33.5186,7.0974,34.2617809333,16.3186,-1.1026,16.3558073087,17.2,8.2,19.0546582231,133.39
2020-05-16 15:30:00,16.1246,-1.078,16.1605943319,16.1246,-1.078,16.1605943319,0.0,0.0,0.0,132.68,34.2446,-27.138,43.6939775388,16.1246,-1.078,16.1605943319,18.12,-26.06,31.7404788874,134.88,32.7646,6.842,33.4713605514,16.1246,-1.078,16.1605943319,16.64,7.92,18.4286733109,133.46
2020-05-16 16:00:00,15.7782,-0.9992000000000001,15.8098069526,15.7782,-0.9992000000000001,15.8098069526,0.0,0.0,0.0,132.78,34.3982,-27.3192,43.926926274,15.7782,-0.9992000000000001,15.8098069526,18.62,-26.32,32.2404528504,132.32,33.0582,6.7208,33.734459235,15.7782,-0.9992000000000001,15.8098069526,17.28,7.72,18.9260878155,133.57
2020-05-16 16:30:00,13.5386,-0.6964,13.556498918199999,13.5386,-0.6964,13.556498918199999,0.0,0.0,0.0,133.05,35.8486,-27.8264,45.3809503968,13.5386,-0.6964,13.556498918199999,22.31,-27.13,35.125104982,132.47,35.2586,6.2636,35.8106347182,13.5386,-0.6964,13.556498918199999,21.72,6.96,22.8078933705,133.83
2020-05-16 17:00:00,11.5024,-0.3492,11.5076994399,11.5024,-0.3492,11.5076994399,0.0,0.0,0.0,132.82,38.0624,-27.3992,46.8984269928,11.5024,-0.3492,11.5076994399,26.56,-27.05,37.9095779454,132.18,38.1824,6.4508,38.7234875805,11.5024,-0.3492,11.5076994399,26.68,6.8,27.5329330076,133.58
2020-05-16 17:30:00,10.5124,-0.30960000000000004,10.5169580165,10.5124,-0.30960000000000004,10.5169580165,0.0,0.0,0.0,132.11,41.5524,-27.0296,49.5701646348,10.5124,-0.30960000000000004,10.5169580165,31.04,-26.72,40.9565623557,131.54,41.7124,6.4104,42.2021035248,10.5124,-0.30960000000000004,10.5169580165,31.2,6.72,31.915488403,132.88
2020-05-16 18:00:00,9.855,-0.22760000000000002,9.8576278465,9.855,-0.22760000000000002,9.8576278465,0.0,0.0,0.0,132.11,42.985,-26.8076,50.659230578,9.855,-0.22760000000000002,9.8576278465,33.13,-26.58,42.4746194803,131.54,43.575,6.3724,44.0384843831,9.855,-0.22760000000000002,9.8576278465,33.72,6.6,34.3598370194,132.88
2020-05-16 18:30:00,8.5936,-0.10300000000000001,8.5942172395,8.5936,-0.10300000000000001,8.5942172395,0.0,0.0,0.0,131.58,46.0536,-26.263,53.0158395384,8.5936,-0.10300000000000001,8.5942172395,37.46,-26.16,45.6902309033,132.52,46.5136,6.257,46.9325583573,8.5936,-0.10300000000000001,8.5942172395,37.92,6.36,38.4496553951,132.31
2020-05-16 19:00:00,7.8676,-0.0702,7.8679131795,7.8676,-0.0702,7.8679131795,0.0,0.0,0.0,131.37,46.1976,-26.3202,53.1692690734,7.8676,-0.0702,7.8679131795,38.33,-26.25,46.4569844049,132.65,46.9076,6.9298,47.4167171555,7.8676,-0.0702,7.8679131795,39.04,7.0,39.6625969901,132.1
2020-05-16 19:30:00,7.2672,-0.004200000000000001,7.2672012137,7.2672,-0.004200000000000001,7.2672012137,0.0,0.0,0.0,131.37,44.3972,-26.7042,51.809513272,7.2672,-0.004200000000000001,7.2672012137,37.13,-26.7,45.733214407,132.65,45.0272,6.6758,45.5193919718,7.2672,-0.004200000000000001,7.2672012137,37.76,6.68,38.3463166419,132.05
2020-05-16 20:00:00,6.8044,0.0448,6.8045474794,6.8044,0.0448,6.8045474794,0.0,0.0,0.0,131.14,43.0744,-27.1052,50.8929838229,6.8044,0.0448,6.8045474794,36.27,-27.15,45.3060194676,132.37,43.8044,6.1648,44.2360737227,6.8044,0.0448,6.8045474794,37.0,6.12,37.5027252343,131.86
2020-05-16 20:30:00,6.7176,0.0728,6.7179944626,6.7176,0.0728,6.7179944626,0.0,0.0,0.0,131.69,40.2876,-28.5672,49.3880109905,6.7176,0.0728,6.7179944626,33.57,-28.64,44.1270268656,133.01,41.3176,5.2328,41.6476441783,6.7176,0.0728,6.7179944626,34.6,5.16,34.9826471268,132.42
2020-05-16 21:00:00,6.4804,0.1422,6.4819599659,6.4804,0.1422,6.4819599659,0.0,0.0,0.0,130.71,41.0004,-28.6878,50.0402105211,6.4804,0.1422,6.4819599659,34.52,-28.83,44.9755411307,131.7,41.9604,4.5822,42.2098534113,6.4804,0.1422,6.4819599659,35.48,4.44,35.7567336316,131.45
2020-05-16 21:30:00,6.4414,0.0994,6.4421668963,6.4414,0.0994,6.4421668963,0.0,0.0,0.0,131.52,44.1814,9.3894,45.1680964655,6.4414,0.0994,6.4421668963,37.74,9.29,38.8665884791,133.86,40.7614,-16.1806,43.8554847918,6.4414,0.0994,6.4421668963,34.32,-16.28,37.9855340887,132.3
2020-05-16 22:00:00,6.4454,0.1588,6.4473559387,6.4454,0.1588,6.4473559387,0.0,0.0,0.0,131.77,41.2354,11.0988,42.7029457368,6.4454,0.1588,6.4473559387,34.79,10.94,36.4695448285,134.48,38.0054,-17.5612,41.8665280935,6.4454,0.1588,6.4473559387,31.56,-17.72,36.1943642022,132.6
2020-05-16 22:30:00,6.4458,0.1148,6.4468222156,6.4458,0.1148,6.4468222156,0.0,0.0,0.0,131.3,39.0158,-4.0252,39.2228872558,6.4458,0.1148,6.4468222156,32.57,-4.14,32.8320651193,134.37,36.9658,-14.5252,39.7171474892,6.4458,0.1148,6.4468222156,30.52,-14.64,33.8496676498,132.09
2020-05-16 23:00:00,6.4262,0.13140000000000002,6.4275432632000005,6.4262,0.13140000000000002,6.4275432632000005,0.0,0.0,0.0,131.53,37.0462,-0.7886000000000001,37.0545924873,6.4262,0.13140000000000002,6.4275432632000005,30.62,-0.92,30.6338179142,134.73,35.1462,-14.2686,37.9321541756,6.4262,0.13140000000000002,6.4275432632000005,28.72,-14.4,32.1278446211,132.32
2020-05-16 23:30:00,6.3808,0.12040000000000001,6.3819358192,6.3808,0.12040000000000001,6.3819358192,0.0,0.0,0.0,132.27,34.2008,-1.3596,34.2278137309,6.3808,0.12040000000000001,6.3819358192,27.82,-1.48,27.8593395471,133.86,32.6608,-15.0396,35.9571609669,6.3808,0.12040000000000001,6.3819358192,26.28,-15.16,30.3391496255,133.09
2020-05-17 00:00:00,6.3992,0.1264,6.4004482343,6.3992,0.1264,6.4004482343,0.0,0.0,0.0,132.14,32.5792,-1.4036,32.6094214239,6.3992,0.1264,6.4004482343,26.18,-1.53,26.2246696833,132.6,31.1192,-14.7536,34.4394152331,6.3992,0.1264,6.4004482343,24.72,-14.88,28.8529513222,132.99
2020-05-17 00:30:00,6.3754,0.11,6.3763488895,6.3754,0.11,6.3763488895,0.0,0.0,0.0,132.61,30.7454,-0.76,30.7547918406,6.3754,0.11,6.3763488895,24.37,-0.87,24.3855243946,133.08,29.4954,-14.33,32.792186892,6.3754,0.11,6.3763488895,23.12,-14.44,27.2589068013,133.47
2020-05-17 01:00:00,6.3596,0.14020000000000002,6.3611451956,6.3596,0.14020000000000002,6.3611451956,0.0,0.0,0.0,132.8,28.959600000000002,-13.5498,31.9727307592,6.3596,0.14020000000000002,6.3611451956,22.6,-13.69,26.4230221587,133.77,28.8396,-10.3798,30.6506570272,6.3596,0.14020000000000002,6.3611451956,22.48,-10.52,24.8197663164,133.67
2020-05-17 01:30:00,6.3484,0.1212,6.3495568349,6.3484,0.1212,6.3495568349,0.0,0.0,0.0,132.61,28.4084,-24.9988,37.841474495599996,6.3484,0.1212,6.3495568349,22.06,-25.12,33.4313924329,133.91,29.2284,-6.4388,29.9292083424,6.3484,0.1212,6.3495568349,22.88,-6.5600000000000005,23.8018486677,133.45
2020-05-17 02:00:00,6.3472,0.1188,6.3483116874,6.3472,0.1188,6.3483116874,0.0,0.0,0.0,132.39,28.7372,-24.6312,37.8486813149,6.3472,0.1188,6.3483116874,22.39,-24.75,33.3747599242,133.71,29.5072,-6.2012,30.1517782772,6.3472,0.1188,6.3483116874,23.16,-6.32,24.0068323608,133.22
2020-05-17 02:30:00,6.351,0.126,6.3522497589,6.351,0.126,6.3522497589,0.0,0.0,0.0,133.2,27.681,-25.394,37.5645177927,6.351,0.126,6.3522497589,21.33,-25.52,33.2601758865,134.51,28.631,-6.594,29.3805207068,6.351,0.126,6.3522497589,22.28,-6.72,23.271372972,134.04
2020-05-17 03:00:00,6.3466000000000005,0.1416,6.3481794335,6.3466000000000005,0.1416,6.3481794335,0.0,0.0,0.0,133.48,26.5766,-25.0984,36.5546898512,6.3466000000000005,0.1416,6.3481794335,20.23,-25.24,32.3467231725,134.86,27.6266,-6.2984,28.3354701764,6.3466000000000005,0.1416,6.3481794335,21.28,-6.44,22.2331284348,134.33
2020-05-17 03:30:00,6.343,0.1486,6.3447404171,6.343,0.1486,6.3447404171,0.0,0.0,0.0,132.95,26.903,-17.5614,32.1274676711,6.343,0.1486,6.3447404171,20.56,-17.71,27.1359116302,134.93,28.023,0.0286,28.0230145944,6.343,0.1486,6.3447404171,21.68,-0.12,21.6803321008,133.82
2020-05-17 04:00:00,6.3436,0.11860000000000001,6.3447085764,6.3436,0.11860000000000001,6.3447085764,0.0,0.0,0.0,132.84,26.773600000000002,-17.1914,31.8177606208,6.3436,0.11860000000000001,6.3447085764,20.43,-17.31,26.777247804799998,134.96,27.9836,0.3186,27.98541361,6.3436,0.11860000000000001,6.3447085764,21.64,0.2,21.6409241947,133.67
2020-05-17 04:30:00,6.3502,0.1428,6.3518054032,6.3502,0.1428,6.3518054032,0.0,0.0,0.0,133.01,25.9702,-17.0672,31.076367289,6.3502,0.1428,6.3518054032,19.62,-17.21,26.0984386506,135.12,27.2702,0.5028,27.2748348461,6.3502,0.1428,6.3518054032,20.92,0.36,20.9230972851,133.84
2020-05-17 05:00:00,6.3542,0.1388,6.3557157803,6.3542,0.1388,6.3557157803,0.0,0.0,0.0,133.2,25.4242,-17.7612,31.0137094054,6.3542,0.1388,6.3557157803,19.07,-17.9,26.1548255586,135.12,26.7542,-0.0212,26.7542083994,6.3542,0.1388,6.3557157803,20.4,-0.16,20.4006274413,134.03
2020-05-17 05:30:00,6.349,0.1028,6.3498321899,6.349,0.1028,6.3498321899,0.0,0.0,0.0,133.91,23.979,-17.8172,29.8738189196,6.349,0.1028,6.3498321899,17.63,-17.92,25.1384824522,135.62,25.469,-0.0572,25.4690642317,6.349,0.1028,6.3498321899,19.12,-0.16,19.1206694443,134.73
2020-05-17 06:00:00,6.442,0.1302,6.4433156092,6.442,0.1302,6.4433156092,0.0,0.0,0.0,134.48,23.282,-16.0698,28.2893972371,6.442,0.1302,6.4433156092,16.84,-16.2,23.3671906741,134.15,24.842,0.6902,24.8515862681,6.442,0.1302,6.4433156092,18.4,0.56,18.4085197667,135.29
2020-05-17 06:30:00,6.7188,0.0414,6.7189275484,6.7188,0.0414,6.7189275484,0.0,0.0,0.0,132.76,24.2088,-1.1586,24.2365086471,6.7188,0.0414,6.7189275484,17.49,-1.2,17.5311180476,133.81,25.8388,13.2014,29.0158671661,6.7188,0.0414,6.7189275484,19.12,13.16,23.2112041911,133.55
2020-05-17 07:00:00,7.248,-0.042,7.2481216877,7.248,-0.042,7.2481216877,0.0,0.0,0.0,131.86,24.948,-1.482,24.9919792734,7.248,-0.042,7.2481216877,17.7,-1.44,17.7584796647,133.09,26.328,13.678,29.6690287674,7.248,-0.042,7.2481216877,19.08,13.72,23.5007404139,132.67
2020-05-17 07:30:00,7.572,-0.0358,7.5720846297,7.572,-0.0358,7.5720846297,0.0,0.0,0.0,131.78,27.262,-0.5958,27.268509707,7.572,-0.0358,7.5720846297,19.69,-0.56,19.697961823500002,133.0,28.332,14.1642,31.6753340257,7.572,-0.0358,7.5720846297,20.76,14.2,25.151890585,132.58
2020-05-17 08:00:00,8.4948,-0.0964,8.4953469617,8.4948,-0.0964,8.4953469617,0.0,0.0,0.0,131.44,28.3548,0.2936,28.356320001,8.4948,-0.0964,8.4953469617,19.86,0.39,19.863828936,132.73,29.0948,14.5836,32.5451805341,8.4948,-0.0964,8.4953469617,20.6,14.68,25.2955015764,132.23
2020-05-17 08:30:00,8.6634,-0.1262,8.6643191308,8.6634,-0.1262,8.6643191308,0.0,0.0,0.0,131.19,30.2334,0.7638,30.2430465727,8.6634,-0.1262,8.6643191308,21.57,0.89,21.5883533416,132.46,30.8234,14.8738,34.2244344584,8.6634,-0.1262,8.6643191308,22.16,15.0,26.759402086,132.0
2020-05-17 09:00:00,8.6118,-0.1448,8.6130172576,8.6118,-0.1448,8.6130172576,0.0,0.0,0.0,131.53,32.3818,-11.104800000000001,34.2329892688,8.6118,-0.1448,8.6130172576,23.77,-10.96,26.1750740209,131.58,32.6518,5.6952,33.144763482,8.6118,-0.1448,8.6130172576,24.04,5.84,24.739183495,132.35
2020-05-17 09:30:00,9.0176,-0.1582,9.0189875818,9.0176,-0.1582,9.0189875818,0.0,0.0,0.0,131.38,34.6076,-15.7682,38.0305417921,9.0176,-0.1582,9.0189875818,25.59,-15.61,29.9753265203,131.28,34.3376,1.7618,34.3827676751,9.0176,-0.1582,9.0189875818,25.32,1.92,25.392691862,132.18
2020-05-17 10:00:00,9.363,-0.187,9.3648672174,9.363,-0.187,9.3648672174,0.0,0.0,0.0,131.62,36.963,-14.827,39.8259123938,9.363,-0.187,9.3648672174,27.6,-14.64,31.2424326838,133.26,36.443,2.693,36.5423657964,9.363,-0.187,9.3648672174,27.08,2.88,27.2327156193,132.42
2020-05-17 10:30:00,9.1468,-0.1574,9.1481541854,9.1468,-0.1574,9.1481541854,0.0,0.0,0.0,131.28,39.8668,-14.1274,42.2959238343,9.1468,-0.1574,9.1481541854,30.72,-13.97,33.7472858168,132.95,39.0268,3.1226,39.1515229461,9.1468,-0.1574,9.1481541854,29.88,3.2800000000000002,30.0594876869,132.07
2020-05-17 11:00:00,10.319,-0.29560000000000003,10.3232330382,10.319,-0.29560000000000003,10.3232330382,0.0,0.0,0.0,131.21,40.179,-13.9656,42.536925422,10.319,-0.29560000000000003,10.3232330382,29.86,-13.67,32.8403486583,132.81,38.999,3.2644,39.1353843518,10.319,-0.29560000000000003,10.3232330382,28.68,3.56,28.900103806,132.0
2020-05-17 11:30:00,11.033,-0.38220000000000004,11.0396180115,11.033,-0.38220000000000004,11.0396180115,0.0,0.0,0.0,130.43,41.173,-13.4022,43.2993636655,11.033,-0.38220000000000004,11.0396180115,30.14,-13.02,32.8319965887,132.29,39.633,3.5378,39.7905857941,11.033,-0.38220000000000004,11.0396180115,28.6,3.92,28.8673933704,131.23
2020-05-17 12:00:00,12.1482,-0.6242,12.1642257822,12.1482,-0.6242,12.1642257822,0.0,0.0,0.0,132.0,43.4282,4.8858,43.7021692468,12.1482,-0.6242,12.1642257822,31.28,5.51,31.7615884363,132.98,38.5482,-15.4642,41.5343858132,12.1482,-0.6242,12.1642257822,26.4,-14.84,30.2850722304,132.84
2020-05-17 12:30:00,14.4842,-0.8434,14.5087343762,14.4842,-0.8434,14.5087343762,0.0,0.0,0.0,131.27,42.2842,7.2166,42.8956044974,14.4842,-0.8434,14.5087343762,27.8,8.06,28.9448371908,132.87,36.2442,-21.0434,41.9102221087,14.4842,-0.8434,14.5087343762,21.76,-20.2,29.6906988803,132.11
2020-05-17 13:00:00,15.628,-0.9778,15.6585592198,15.628,-0.9778,15.6585592198,0.0,0.0,0.0,131.6,42.648,7.3722,43.2804948775,15.628,-0.9778,15.6585592198,27.02,8.35,28.2807867642,133.12,36.228,-21.0578,41.9034476486,15.628,-0.9778,15.6585592198,20.6,-20.08,28.7674538324,132.45
2020-05-17 13:30:00,15.4826,-0.9688,15.5128809768,15.4826,-0.9688,15.5128809768,0.0,0.0,0.0,131.64,41.9926,7.0912,42.5871291848,15.4826,-0.9688,15.5128809768,26.51,8.06,27.7081883204,133.28,35.7626,-21.2488,41.5989790764,15.4826,-0.9688,15.5128809768,20.28,-20.28,28.6802510449,132.53
2020-05-17 14:00:00,16.1382,-1.1126,16.1765069777,16.1382,-1.1126,16.1765069777,0.0,0.0,0.0,132.26,40.5982,7.4174,41.2702273558,16.1382,-1.1126,16.1765069777,24.46,8.53,25.9046810442,133.95,34.4582,-21.0326,40.3700112707,16.1382,-1.1126,16.1765069777,18.32,-19.92,27.0634218088,133.14
2020-05-17 14:30:00,15.846,-1.051,15.8808160055,15.846,-1.051,15.8808160055,0.0,0.0,0.0,132.21,39.176,0.859,39.1854163816,15.846,-1.051,15.8808160055,23.33,1.9100000000000001,23.4080541695,134.34,33.886,-18.971,38.8350336294,15.846,-1.051,15.8808160055,18.04,-17.92,25.4277014297,133.14
2020-05-17 15:00:00,14.838,-0.9366000000000001,14.8675305132,14.838,-0.9366000000000001,14.8675305132,0.0,0.0,0.0,131.34,37.168,-28.7866,47.0120044623,14.838,-0.9366000000000001,14.8675305132,22.33,-27.85,35.6966581069,134.53,34.878,-9.4166,36.1268216089,14.838,-0.9366000000000001,14.8675305132,20.04,-8.48,21.7603308798,132.22
2020-05-17 15:30:00,14.2992,-0.8748,14.325934373700001,14.2992,-0.8748,14.325934373700001,0.0,0.0,0.0,131.45,37.9692,-28.6248,47.5503872085,14.2992,-0.8748,14.325934373700001,23.67,-27.75,36.473708339,134.68,35.5792,-9.3148,36.7783220346,14.2992,-0.8748,14.325934373700001,21.28,-8.44,22.8926188978,132.33
2020-05-17 16:00:00,14.9392,-0.8676,14.9643719013,14.9392,-0.8676,14.9643719013,0.0,0.0,0.0,131.45,38.1392,-28.5876,47.6639218949,14.9392,-0.8676,14.9643719013,23.2,-27.72,36.1474535756,134.76,35.419200000000004,-9.1476,36.5813930079,14.9392,-0.8676,14.9643719013,20.48,-8.28,22.0904685328,132.33
2020-05-17 16:30:00,14.262,-0.7598,14.282224618,14.262,-0.7598,14.282224618,0.0,0.0,0.0,131.64,39.602,-28.5198,48.8026371833,14.262,-0.7598,14.282224618,25.34,-27.76,37.5863432645,134.87,37.142,-9.0798,38.2357284753,14.262,-0.7598,14.282224618,22.88,-8.32,24.3457758143,132.5
2020-05-17 17:00:00,12.829,-0.6138,12.8436751532,12.829,-0.6138,12.8436751532,0.0,0.0,0.0,131.18,42.629,-27.8438,50.9166852755,12.829,-0.6138,12.8436751532,29.8,-27.23,40.3672255673,134.43,40.349,-8.8138,41.3004221702,12.829,-0.6138,12.8436751532,27.52,-8.2,28.7156821267,132.02
2020-05-17 17:30:00,11.7338,-0.4188,11.7412714763,11.7338,-0.4188,11.7412714763,0.0,0.0,0.0,130.84,44.1738,-28.1488,52.3801445958,11.7338,-0.4188,11.7412714763,32.44,-27.73,42.6767676845,134.09,42.4138,-8.2188,43.2027673174,11.7338,-0.4188,11.7412714763,30.68,-7.8,31.6560010109,131.65
2020-05-17 18:00:00,11.837,-0.1168,11.8375762401,11.837,-0.1168,11.8375762401,0.0,0.0,0.0,130.71,45.087,-28.7368,53.4662626639,11.837,-0.1168,11.8375762401,33.25,-28.62,43.8710257459,133.6,43.957,-8.5968,44.7897624379,11.837,-0.1168,11.8375762401,32.12,-8.48,33.2205478582,131.49
2020-05-17 18:30:00,11.4474,-0.14300000000000002,11.4482931374,11.4474,-0.14300000000000002,11.4482931374,0.0,0.0,0.0,130.63,44.9074,-29.233,53.5839795439,11.4474,-0.14300000000000002,11.4482931374,33.46,-29.09,44.3373397939,133.52,43.7674,-9.143,44.7121879554,11.4474,-0.14300000000000002,11.4482931374,32.32,-9.0,33.5497004458,131.38
2020-05-17 19:00:00,8.5082,-0.1182,8.509021006,8.5082,-0.1182,8.509021006,0.0,0.0,0.0,130.83,45.8582,-29.5782,54.5696291217,8.5082,-0.1182,8.509021006,37.35,-29.46,47.5700966995,133.7,44.7882,-9.4382,45.7718524694,8.5082,-0.1182,8.509021006,36.28,-9.32,37.4579871323,131.57
2020-05-17 19:30:00,7.6438,-0.0368,7.6438885837,7.6438,-0.0368,7.6438885837,0.0,0.0,0.0,130.31,45.8738,-28.8768,54.2058585826,7.6438,-0.0368,7.6438885837,38.23,-28.84,47.8881874788,133.24,44.9238,-8.9568,45.8079913626,7.6438,-0.0368,7.6438885837,37.28,-8.92,38.3322944787,131.05
2020-05-17 20:00:00,7.0674,-0.031200000000000002,7.067468868,7.0674,-0.031200000000000002,7.067468868,0.0,0.0,0.0,130.95,44.3574,-29.4912,53.2664041606,7.0674,-0.031200000000000002,7.067468868,37.29,-29.46,47.5230017991,133.85,43.7074,-9.3912,44.7049376714,7.0674,-0.031200000000000002,7.067468868,36.64,-9.36,37.8166524166,131.7
2020-05-17 20:30:00,6.7864,0.0756,6.7868210762,6.7864,0.0756,6.7868210762,0.0,0.0,0.0,130.8,42.3264,-32.2944,53.2395755836,6.7864,0.0756,6.7868210762,35.54,-32.37,48.0719096771,132.89,42.6664,-4.0444,42.8576581292,6.7864,0.0756,6.7868210762,35.88,-4.12,36.1157694089,131.56
2020-05-17 21:00:00,6.4654,0.1394,6.4669026218,6.4654,0.1394,6.4669026218,0.0,0.0,0.0,131.75,42.0054,-38.6706,57.0952619183,6.4654,0.1394,6.4669026218,35.54,-38.81,52.6242121081,132.07,44.0654,9.3794,45.0525539955,6.4654,0.1394,6.4669026218,37.6,9.24,38.7186983252,132.49
