Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-17 21:30:00,6.3870000000000005,0.1542,6.3888611379,6.3870000000000005,0.1542,6.3888611379,0.0,0.0,0.0,131.24,41.117,-38.7758,56.5169917338,6.3870000000000005,0.1542,6.3888611379,34.73,-38.93,52.170085298,131.77,42.947,8.8342,43.8461845391,6.3870000000000005,0.1542,6.3888611379,36.56,8.68,37.576269107,131.96
2020-05-17 22:00:00,6.3642,0.12560000000000002,6.3654392621,6.3642,0.12560000000000002,6.3654392621,0.0,0.0,0.0,131.57,39.8942,-39.0344,55.8142596206,6.3642,0.12560000000000002,6.3654392621,33.53,-39.16,51.553530432,132.05,41.8042,8.6856,42.6969645877,6.3642,0.12560000000000002,6.3654392621,35.44,8.56,36.4591168297,132.3
2020-05-17 22:30:00,6.3724,0.1246,6.37361804,6.3724,0.1246,6.37361804,0.0,0.0,0.0,131.35,38.1924,-39.1754,54.71171157,6.3724,0.1246,6.37361804,31.82,-39.3,50.5668112501,131.81,40.1724,8.5646,41.075224831,6.3724,0.1246,6.37361804,33.8,8.44,34.837818531,132.08
2020-05-17 23:00:00,6.3854,0.12660000000000002,6.3866548928,6.3854,0.12660000000000002,6.3866548928,0.0,0.0,0.0,131.27,35.4354,-39.2334,52.8670714975,6.3854,0.12660000000000002,6.3866548928,29.05,-39.36,48.9194450091,131.89,37.5454,8.4066,38.4750306656,6.3854,0.12660000000000002,6.3866548928,31.16,8.28,32.2413399225,132.03
2020-05-17 23:30:00,6.369,0.1202,6.3701341462,6.369,0.1202,6.3701341462,0.0,0.0,0.0,131.43,34.699,-39.4798,52.5611568465,6.369,0.1202,6.3701341462,28.33,-39.6,48.6903368236,132.06,36.769,8.2002,37.6723060223,6.369,0.1202,6.3701341462,30.4,8.08,31.4554669334,132.16
2020-05-18 00:00:00,6.398,0.11420000000000001,6.3990191155,6.398,0.11420000000000001,6.3990191155,0.0,0.0,0.0,131.6,33.578,-39.5758,51.9011178072,6.398,0.11420000000000001,6.3990191155,27.18,-39.69,48.1045579961,132.26,35.678,8.2742,36.6248832031,6.398,0.11420000000000001,6.3990191155,29.28,8.16,30.3957891821,132.37
2020-05-18 00:30:00,6.3758,0.1206,6.376940489,6.3758,0.1206,6.376940489,0.0,0.0,0.0,132.19,31.7658,-40.1294,51.180414164,6.3758,0.1206,6.376940489,25.39,-40.25,47.5890176406,132.69,34.0558,7.0806000000000004,34.7840827103,6.3758,0.1206,6.376940489,27.68,6.96,28.5416187348,132.91
2020-05-18 01:00:00,6.4142,0.1348,6.4156163133,6.4142,0.1348,6.4156163133,0.0,0.0,0.0,132.29,31.8542,-40.1652,51.2633723889,6.4142,0.1348,6.4156163133,25.44,-40.3,47.6579856897,132.82,34.0142,7.0948,34.7462514335,6.4142,0.1348,6.4156163133,27.6,6.96,28.4640404721,133.02
2020-05-18 01:30:00,6.4656,0.127,6.4668471731,6.4656,0.127,6.4668471731,0.0,0.0,0.0,132.11,31.7056,-40.213,51.2086949683,6.4656,0.127,6.4668471731,25.24,-40.34,47.5854305434,132.61,33.8656,6.927,34.5667787386,6.4656,0.127,6.4668471731,27.4,6.8,28.231188427,132.81
2020-05-18 02:00:00,6.435,0.1394,6.4365097188,6.435,0.1394,6.4365097188,0.0,0.0,0.0,132.23,31.155,-40.1706,50.8361203217,6.435,0.1394,6.4365097188,24.72,-40.31,47.2860920356,132.61,33.395,7.1394,34.1496274849,6.435,0.1394,6.4365097188,26.96,7.0,27.853933295,132.92
2020-05-18 02:30:00,6.4324,0.1512,6.4341768083,6.4324,0.1512,6.4341768083,0.0,0.0,0.0,132.54,30.3024,-40.4888,50.5725060799,6.4324,0.1512,6.4341768083,23.87,-40.64,47.1315870728,133.02,32.6324,6.9912,33.3728992927,6.4324,0.1512,6.4341768083,26.2,6.84,27.0781387839,133.18
2020-05-18 03:00:00,6.3708,0.1272,6.3720697171000005,6.3708,0.1272,6.3720697171000005,0.0,0.0,0.0,132.35,30.1508,-40.2928,50.3247500985,6.3708,0.1272,6.3720697171000005,23.78,-40.42,46.896319685,132.91,32.4908,7.0472,33.2462796788,6.3708,0.1272,6.3720697171000005,26.12,6.92,27.0211176675,133.08
2020-05-18 03:30:00,6.4036,0.1318,6.4049562216,6.4036,0.1318,6.4049562216,0.0,0.0,0.0,132.45,29.4436,-40.8282,50.3375356588,6.4036,0.1318,6.4049562216,23.04,-40.96,46.9953529618,132.95,31.8436,7.1718,32.6412251026,6.4036,0.1318,6.4049562216,25.44,7.04,26.3961209271,133.16
2020-05-18 04:00:00,6.5238,0.1506,6.5255380468,6.5238,0.1506,6.5255380468,0.0,0.0,0.0,132.56,28.2038,-40.8694,49.6564415841,6.5238,0.1506,6.5255380468,21.68,-41.02,46.3967973033,133.03,30.8038,7.3506,31.6686819239,6.5238,0.1506,6.5255380468,24.28,7.2,25.3250547877,133.29
2020-05-18 04:30:00,6.4846,0.1384,6.4860767587,6.4846,0.1384,6.4860767587,0.0,0.0,0.0,132.84,27.7446,-41.0416,49.539638268,6.4846,0.1384,6.4860767587,21.26,-41.18,46.3441474191,133.2,30.4446,7.4584,31.3448783651,6.4846,0.1384,6.4860767587,23.96,7.32,25.0532233455,133.56
2020-05-18 05:00:00,6.4412,0.1388,6.4426953117,6.4412,0.1388,6.4426953117,0.0,0.0,0.0,132.65,27.1312,-41.0012,49.1650324405,6.4412,0.1388,6.4426953117,20.69,-41.14,46.049709011,133.06,29.9212,7.2988,30.7985501425,6.4412,0.1388,6.4426953117,23.48,7.16,24.5474234901,133.36
2020-05-18 05:30:00,6.3734,0.15860000000000002,6.3753730495,6.3734,0.15860000000000002,6.3753730495,0.0,0.0,0.0,132.54,27.0334,-40.7414,48.8944412947,6.3734,0.15860000000000002,6.3753730495,20.66,-40.9,45.8218899654,133.11,29.8134,7.4786,30.7370831004,6.3734,0.15860000000000002,6.3753730495,23.44,7.32,24.5563840986,133.26
2020-05-18 06:00:00,6.426,0.1472,6.4276857297,6.426,0.1472,6.4276857297,0.0,0.0,0.0,132.02,28.276,-40.3328,49.2571510731,6.426,0.1472,6.4276857297,21.85,-40.48,46.0005749964,132.56,31.066,7.6272,31.9886000919,6.426,0.1472,6.4276857297,24.64,7.48,25.7503398036,132.73
2020-05-18 06:30:00,6.6744,0.096,6.6750903634,6.6744,0.096,6.6750903634,0.0,0.0,0.0,131.51,28.5844,-40.144,49.2809157723,6.6744,0.096,6.6750903634,21.91,-40.24,45.8181808892,132.0,31.5144,8.416,32.6188053638,6.6744,0.096,6.6750903634,24.84,8.32,26.1963356216,132.17
2020-05-18 07:00:00,7.269,-0.027200000000000002,7.2690508899,7.269,-0.027200000000000002,7.2690508899,0.0,0.0,0.0,131.46,29.909,-40.9072,50.6749177882,7.269,-0.027200000000000002,7.2690508899,22.64,-40.88,46.7305467548,131.77,32.629,8.0528,33.6080232808,7.269,-0.027200000000000002,7.2690508899,25.36,8.08,26.6160853621,132.17
2020-05-18 07:30:00,7.9484,-0.08020000000000001,7.948804602,7.9484,-0.08020000000000001,7.948804602,0.0,0.0,0.0,133.05,33.9384,-41.6302,53.7111584924,7.9484,-0.08020000000000001,7.948804602,25.99,-41.55,49.0090052949,133.01,36.1484,7.3598,36.8900186853,7.9484,-0.08020000000000001,7.948804602,28.2,7.44,29.1649378535,133.78
2020-05-18 08:00:00,8.7332,-0.11760000000000001,8.7339917564,8.7332,-0.11760000000000001,8.7339917564,0.0,0.0,0.0,132.24,36.1532,-40.7676,54.4889996238,8.7332,-0.11760000000000001,8.7339917564,27.42,-40.65,49.0334467481,132.05,38.0532,7.5224,38.7895930889,8.7332,-0.11760000000000001,8.7339917564,29.32,7.64,30.2990428892,132.97
2020-05-18 08:30:00,9.413,-0.20500000000000002,9.4152320205,9.413,-0.20500000000000002,9.4152320205,0.0,0.0,0.0,131.57,40.743,-24.825,47.7102994541,9.413,-0.20500000000000002,9.4152320205,31.33,-24.62,39.8461202628,132.25,40.853,4.675,41.1196210342,9.413,-0.20500000000000002,9.4152320205,31.44,4.88,31.8164737204,132.32
2020-05-18 09:00:00,10.2928,-0.263,10.296159519,10.2928,-0.263,10.296159519,0.0,0.0,0.0,132.37,43.0028,-1.833,43.0418482043,10.2928,-0.263,10.296159519,32.71,-1.57,32.7476564047,132.87,40.8528,-1.5030000000000001,40.8804388044,10.2928,-0.263,10.296159519,30.56,-1.24,30.5851467219,133.18
2020-05-18 09:30:00,11.6454,-0.5206000000000001,11.6570307334,11.6454,-0.5206000000000001,11.6570307334,0.0,0.0,0.0,132.47,43.4054,-0.9206000000000001,43.4151615628,11.6454,-0.5206000000000001,11.6570307334,31.76,-0.4,31.7625187918,133.35,40.8454,-0.6806,40.8510699679,11.6454,-0.5206000000000001,11.6570307334,29.2,-0.16,29.2004383529,133.28
2020-05-18 10:00:00,12.191,-0.5306000000000001,12.2025414304,12.191,-0.5306000000000001,12.2025414304,0.0,0.0,0.0,132.85,44.041,-0.0506,44.0410290679,12.191,-0.5306000000000001,12.2025414304,31.85,0.48,31.8536167491,134.11,41.511,0.10940000000000001,41.5111441586,12.191,-0.5306000000000001,12.2025414304,29.32,0.64,29.3269841613,133.69
2020-05-18 10:30:00,13.3926,-0.789,13.415821099,13.3926,-0.789,13.415821099,0.0,0.0,0.0,133.29,43.1026,-0.639,43.1073363566,13.3926,-0.789,13.415821099,29.71,0.15,29.710378658,134.49,40.0726,-0.189,40.0730457011,13.3926,-0.789,13.415821099,26.68,0.6000000000000001,26.6867457739,134.15
2020-05-18 11:00:00,14.4234,-0.921,14.4527751162,14.4234,-0.921,14.4527751162,0.0,0.0,0.0,133.35,41.2034,-1.451,41.2289409585,14.4234,-0.921,14.4527751162,26.78,-0.53,26.7852440721,134.46,38.2234,-0.401,38.2255033788,14.4234,-0.921,14.4527751162,23.8,0.52,23.8056799945,134.24
2020-05-18 11:30:00,15.2544,-1.0786,15.2924849949,15.2544,-1.0786,15.2924849949,0.0,0.0,0.0,133.32,40.7644,-1.0986,40.7792009402,15.2544,-1.0786,15.2924849949,25.51,-0.02,25.5100078401,134.46,37.2944,-0.11860000000000001,37.2945885796,15.2544,-1.0786,15.2924849949,22.04,0.96,22.0608975339,134.24
2020-05-18 12:00:00,16.7958,-1.2686,16.8436410434,16.7958,-1.2686,16.8436410434,0.0,0.0,0.0,133.24,40.9058,-0.30860000000000004,40.9069640477,16.7958,-1.2686,16.8436410434,24.11,0.96,24.1291048321,134.4,36.9558,0.7314,36.9630369369,16.7958,-1.2686,16.8436410434,20.16,2.0,20.2589634483,134.17
2020-05-18 12:30:00,17.063,-1.347,17.1160853585,17.063,-1.347,17.1160853585,0.0,0.0,0.0,132.71,42.303,0.14300000000000002,42.3032416961,17.063,-1.347,17.1160853585,25.24,1.49,25.283941544,133.92,38.063,1.053,38.0775626583,17.063,-1.347,17.1160853585,21.0,2.4,21.1366979446,133.6
2020-05-18 13:00:00,17.099,-1.3516,17.1523358048,17.099,-1.3516,17.1523358048,0.0,0.0,0.0,133.65,42.179,0.3884,42.1807882283,17.099,-1.3516,17.1523358048,25.08,1.74,25.1402863946,134.82,37.979,1.2484,37.9995124121,17.099,-1.3516,17.1523358048,20.88,2.6,21.0412547154,134.57
2020-05-18 13:30:00,17.1246,-1.3426,17.1771505181,17.1246,-1.3426,17.1771505181,0.0,0.0,0.0,133.4,41.6546,0.3074,41.6557342502,17.1246,-1.3426,17.1771505181,24.53,1.65,24.585430645,134.7,37.4446,1.2174,37.4643848464,17.1246,-1.3426,17.1771505181,20.32,2.56,20.4806249905,134.31
2020-05-18 14:00:00,17.1316,-1.3304,17.1831802272,17.1316,-1.3304,17.1831802272,0.0,0.0,0.0,133.06,37.5016,-34.2304,50.7748981951,17.1316,-1.3304,17.1831802272,20.37,-32.9,38.6955669296,134.7,36.4116,12.3096,38.4360620605,17.1316,-1.3304,17.1831802272,19.28,13.64,23.6171124399,133.95
2020-05-18 14:30:00,16.9206,-1.3284,16.9726648149,16.9206,-1.3284,16.9726648149,0.0,0.0,0.0,133.33,37.0906,-36.4584,52.0089178788,16.9206,-1.3284,16.9726648149,20.17,-35.13,40.5085892127,133.03,36.2806,13.1116,38.5771433743,16.9206,-1.3284,16.9726648149,19.36,14.44,24.1520847961,134.18
2020-05-18 15:00:00,16.868,-1.2788,16.9164048616,16.868,-1.2788,16.9164048616,0.0,0.0,0.0,133.38,35.888,-37.0288,51.5662736044,16.868,-1.2788,16.9164048616,19.02,-35.75,40.4947268172,133.11,35.228,12.6812,37.4409510755,16.868,-1.2788,16.9164048616,18.36,13.96,23.0645008617,134.25
2020-05-18 15:30:00,16.585,-1.2582,16.6326574016,16.585,-1.2582,16.6326574016,0.0,0.0,0.0,133.54,36.045,-36.1182,51.0271143241,16.585,-1.2582,16.6326574016,19.46,-34.86,39.9238174527,133.38,35.385,13.5418,37.8877100422,16.585,-1.2582,16.6326574016,18.8,14.8,23.926554286,134.37
2020-05-18 16:00:00,16.0328,-1.1264,16.0723194592,16.0328,-1.1264,16.0723194592,0.0,0.0,0.0,133.39,36.4128,-36.4864,51.5475449347,16.0328,-1.1264,16.0723194592,20.38,-35.36,40.8126696015,133.23,35.9928,13.1136,38.3072859493,16.0328,-1.1264,16.0723194592,19.96,14.24,24.5189559321,134.22
2020-05-18 16:30:00,15.016,-0.9608000000000001,15.0467070364,15.016,-0.9608000000000001,15.0467070364,0.0,0.0,0.0,133.94,38.286,-37.1408,53.3409488165,15.016,-0.9608000000000001,15.0467070364,23.27,-36.18,43.0172674632,133.78,38.096,12.8392,40.2013715269,15.016,-0.9608000000000001,15.0467070364,23.08,13.8,26.8910096501,134.79
2020-05-18 17:00:00,13.8294,-0.7134,13.8477884126,13.8294,-0.7134,13.8477884126,0.0,0.0,0.0,133.75,38.9194,-37.2234,53.8544446069,13.8294,-0.7134,13.8477884126,25.09,-36.51,44.299979684,133.59,39.3494,12.6066,41.3195068209,13.8294,-0.7134,13.8477884126,25.52,13.32,28.787024855,134.58
2020-05-18 17:30:00,14.3162,-0.4162,14.3222485972,14.3162,-0.4162,14.3222485972,0.0,0.0,0.0,133.53,41.6962,-36.7762,55.5973199073,14.3162,-0.4162,14.3222485972,27.38,-36.36,45.5160850689,133.17,42.5162,12.6638,44.3621358016,14.3162,-0.4162,14.3222485972,28.2,13.08,31.0857909663,134.33
2020-05-18 18:00:00,12.8762,-0.27440000000000003,12.8791234873,12.8762,-0.27440000000000003,12.8791234873,0.0,0.0,0.0,133.21,45.3562,-36.4144,58.1652250559,12.8762,-0.27440000000000003,12.8791234873,32.48,-36.14,48.5906369582,132.78,46.2362,12.6456,47.934302850899996,12.8762,-0.27440000000000003,12.8791234873,33.36,12.92,35.7745160694,134.0
2020-05-18 18:30:00,11.117,-0.09960000000000001,11.1174461618,11.117,-0.09960000000000001,11.1174461618,0.0,0.0,0.0,133.38,47.347,-37.1396,60.1754792017,11.117,-0.09960000000000001,11.1174461618,36.23,-37.04,51.8128796729,132.91,48.797,12.1404,50.2845554933,11.117,-0.09960000000000001,11.1174461618,37.68,12.24,39.6181776461,134.13
2020-05-18 19:00:00,10.725200000000001,-0.0896,10.7255742597,10.725200000000001,-0.0896,10.7255742597,0.0,0.0,0.0,133.38,47.4952,-37.5096,60.5207742449,10.725200000000001,-0.0896,10.7255742597,36.77,-37.42,52.4622654867,132.91,48.8052,11.6704,50.1811297521,10.725200000000001,-0.0896,10.7255742597,38.08,11.76,39.854535501,134.08
2020-05-18 19:30:00,9.6392,0.0218,9.6392246514,9.6392,0.0218,9.6392246514,0.0,0.0,0.0,133.05,48.0392,-37.9582,61.2257273038,9.6392,0.0218,9.6392246514,38.4,-37.98,54.0096324742,132.55,49.5592,11.0218,50.7700145744,9.6392,0.0218,9.6392246514,39.92,11.0,41.4078060274,133.73
2020-05-18 20:00:00,7.3442,-0.056,7.3444134987,7.3442,-0.056,7.3444134987,0.0,0.0,0.0,133.74,47.8642,-38.266,61.2802447583,7.3442,-0.056,7.3444134987,40.52,-38.21,55.6944745913,133.27,49.3842,11.184,50.6347811849,7.3442,-0.056,7.3444134987,42.04,11.24,43.5166542832,134.44
2020-05-18 20:30:00,6.7606,0.08360000000000001,6.7611168693,6.7606,0.08360000000000001,6.7611168693,0.0,0.0,0.0,133.74,46.5406,-38.6064,60.4688479245,6.7606,0.08360000000000001,6.7611168693,39.78,-38.69,55.4920219491,133.53,48.2806,10.7636,49.4658611703,6.7606,0.08360000000000001,6.7611168693,41.52,10.68,42.8715849952,134.41
2020-05-18 21:00:00,6.417,0.1814,6.4195634556,6.417,0.1814,6.4195634556,0.0,0.0,0.0,134.02,44.947,-38.1386,58.9473122285,6.417,0.1814,6.4195634556,38.53,-38.32,54.3413590187,134.06,46.337,4.4214,46.5474633784,6.417,0.1814,6.4195634556,39.92,4.24,40.1445388565,134.73
2020-05-18 21:30:00,6.3656,0.21860000000000002,6.369352347,6.3656,0.21860000000000002,6.369352347,0.0,0.0,0.0,131.52,46.1156,-27.3714,53.6268785342,6.3656,0.21860000000000002,6.369352347,39.75,-27.59,48.3866779186,134.06,44.1656,-21.9414,49.315568103,6.3656,0.21860000000000002,6.369352347,37.8,-22.16,43.8167273995,132.26
2020-05-18 22:00:00,6.3588000000000005,0.10740000000000001,6.3597069272,6.3588000000000005,0.10740000000000001,6.3597069272,0.0,0.0,0.0,131.74,45.2488,-27.5726,52.987754927,6.3588000000000005,0.10740000000000001,6.3597069272,38.89,-27.68,47.7348352883,134.3,43.3988,-22.0926,48.6984477802,6.3588000000000005,0.10740000000000001,6.3597069272,37.04,-22.2,43.1833486427,132.51
2020-05-18 22:30:00,6.3844,0.1468,6.3860875033,6.3844,0.1468,6.3860875033,0.0,0.0,0.0,131.36,43.1544,-28.8432,51.9059960467,6.3844,0.1468,6.3860875033,36.77,-28.99,46.8236371932,133.69,41.5044,-23.1732,47.5353806927,6.3844,0.1468,6.3860875033,35.12,-23.32,42.1572864402,132.11
2020-05-18 23:00:00,6.3664,0.10840000000000001,6.3673227906,6.3664,0.10840000000000001,6.3673227906,0.0,0.0,0.0,131.02,39.5664,-29.5116,49.3602526687,6.3664,0.10840000000000001,6.3673227906,33.2,-29.62,44.4925207198,133.19,38.2464,-23.4916,44.8847678341,6.3664,0.10840000000000001,6.3673227906,31.88,-23.6,39.664775305,131.8
2020-05-18 23:30:00,6.3694,0.1444,6.3710366284,6.3694,0.1444,6.3710366284,0.0,0.0,0.0,130.24,35.4094,-29.2756,45.9443833751,6.3694,0.1444,6.3710366284,29.04,-29.42,41.3383357188,132.49,34.6094,-22.1356,41.0827866109,6.3694,0.1444,6.3710366284,28.24,-22.28,35.9707659079,131.03
2020-05-19 00:00:00,6.361,0.1208,6.3621469364,6.361,0.1208,6.3621469364,0.0,0.0,0.0,132.42,32.491,-37.3492,49.5038162331,6.361,0.1208,6.3621469364,26.13,-37.47,45.6812631174,132.41,34.241,-2.1992,34.3115514316,6.361,0.1208,6.3621469364,27.88,-2.32,27.9763614503,133.2
2020-05-19 00:30:00,6.3542,0.177,6.3566647418,6.3542,0.177,6.3566647418,0.0,0.0,0.0,132.5,31.7742,-37.513,49.1612139256,6.3542,0.177,6.3566647418,25.42,-37.69,45.4611097533,132.46,33.5542,-3.023,33.6901004249,6.3542,0.177,6.3566647418,27.2,-3.2,27.3875884298,133.28
2020-05-19 01:00:00,6.3638,0.1628,6.3658820504,6.3638,0.1628,6.3658820504,0.0,0.0,0.0,132.02,31.3038,-36.9072,48.3949305845,6.3638,0.1628,6.3658820504,24.94,-37.07,44.6787253623,132.07,33.0838,-2.7172,33.1951954096,6.3638,0.1628,6.3658820504,26.72,-2.88,26.8747613943,132.78
2020-05-19 01:30:00,6.3628,0.127,6.3640673189,6.3628,0.127,6.3640673189,0.0,0.0,0.0,131.58,31.7828,-36.343,48.2800168273,6.3628,0.127,6.3640673189,25.42,-36.47,44.4548906196,131.73,33.5228,-2.433,33.6109745298,6.3628,0.127,6.3640673189,27.16,-2.56,27.280381229,132.35
2020-05-19 02:00:00,6.3706,0.1572,6.372539227,6.3706,0.1572,6.372539227,0.0,0.0,0.0,131.72,31.5506,-36.6128,48.3315371595,6.3706,0.1572,6.372539227,25.18,-36.77,44.5652925492,131.83,33.2506,-2.6028000000000002,33.3523157847,6.3706,0.1572,6.372539227,26.88,-2.76,27.021324912,132.5
2020-05-19 02:30:00,6.3652,0.1414,6.3667703744,6.3652,0.1414,6.3667703744,0.0,0.0,0.0,131.72,30.8852,-36.7286,47.9883906482,6.3652,0.1414,6.3667703744,24.52,-36.87,44.2789713069,131.83,32.7252,-2.6586,32.833014924,6.3652,0.1414,6.3667703744,26.36,-2.8,26.508293042,132.5
2020-05-19 03:00:00,6.3604,0.1302,6.3617324842,6.3604,0.1302,6.3617324842,0.0,0.0,0.0,132.42,29.6504,-37.4498,47.7664499434,6.3604,0.1302,6.3617324842,23.29,-37.58,44.2117687952,132.44,31.6004,-2.8698,31.7304433029,6.3604,0.1302,6.3617324842,25.24,-3.0,25.4176631499,133.32
2020-05-19 03:30:00,6.3848,0.10880000000000001,6.3857269343,6.3848,0.10880000000000001,6.3857269343,0.0,0.0,0.0,132.8,28.3448,-38.0412,47.4400736138,6.3848,0.10880000000000001,6.3857269343,21.96,-38.15,44.0189061654,132.69,30.4248,-3.2912,30.6022948891,6.3848,0.10880000000000001,6.3857269343,24.04,-3.4,24.2792421628,133.59
2020-05-19 04:00:00,6.3594,0.1572,6.3613426413,6.3594,0.1572,6.3613426413,0.0,0.0,0.0,132.64,28.1994,-37.3328,46.7861530391,6.3594,0.1572,6.3613426413,21.84,-37.49,43.3876215066,132.77,30.3194,-2.6428000000000003,30.4343622933,6.3594,0.1572,6.3613426413,23.96,-2.8,24.1230512166,133.45
2020-05-19 04:30:00,6.2076,0.11380000000000001,6.208643024,6.2076,0.11380000000000001,6.208643024,0.0,0.0,0.0,132.7,28.2276,-37.1162,46.6305662007,6.2076,0.11380000000000001,6.208643024,22.02,-37.23,43.2545176831,132.85,30.3676,-2.3662,30.4596459631,6.2076,0.11380000000000001,6.208643024,24.16,-2.48,24.286951229,133.52
2020-05-19 05:00:00,6.2176,0.1364,6.2190959729,6.2176,0.1364,6.2190959729,0.0,0.0,0.0,132.89,27.4176,-37.3936,46.368158371,6.2176,0.1364,6.2190959729,21.2,-37.53,43.1038385762,133.06,29.6176,-2.5836,29.7300726323,6.2176,0.1364,6.2190959729,23.4,-2.7199999999999998,23.5575550514,133.7
2020-05-19 05:30:00,6.2916,0.15560000000000002,6.2935238079,6.2916,0.15560000000000002,6.2935238079,0.0,0.0,0.0,133.04,27.9116,-37.2844,46.5744983647,6.2916,0.15560000000000002,6.2935238079,21.62,-37.44,43.2339912569,133.17,30.0516,-2.4044,30.1476334381,6.2916,0.15560000000000002,6.2935238079,23.76,-2.56,23.8975145151,133.83
2020-05-19 06:00:00,6.2536,0.1652,6.2557816458,6.2536,0.1652,6.2557816458,0.0,0.0,0.0,132.29,28.8636,-36.7248,46.7099383429,6.2536,0.1652,6.2557816458,22.61,-36.89,43.2675883312,132.37,30.8536,-2.2748,30.9373455228,6.2536,0.1652,6.2557816458,24.6,-2.44,24.7207119639,133.07
2020-05-19 06:30:00,6.3152,0.15940000000000001,6.3172113626,6.3152,0.15940000000000001,6.3172113626,0.0,0.0,0.0,132.02,29.8252,-36.4306,47.0821746673,6.3152,0.15940000000000001,6.3172113626,23.51,-36.59,43.4919325853,132.03,31.7552,-2.1206,31.8259276597,6.3152,0.15940000000000001,6.3172113626,25.44,-2.2800000000000002,25.5419654686,132.8
2020-05-19 07:00:00,6.2928,0.13720000000000002,6.2942954872,6.2928,0.13720000000000002,6.2942954872,0.0,0.0,0.0,131.81,32.0528,-35.0028,47.4613315835,6.2928,0.13720000000000002,6.2942954872,25.76,-35.14,43.5706001795,132.23,33.7728,-0.9828,33.7870968815,6.2928,0.13720000000000002,6.2942954872,27.48,-1.12,27.5028144014,132.6
2020-05-19 07:30:00,4.5332,-0.0076,4.5332063708,4.5332,-0.0076,4.5332063708,0.0,0.0,0.0,132.26,38.3332,-33.9176,51.1843512414,4.5332,-0.0076,4.5332063708,33.8,-33.91,47.8782633353,132.58,38.8132,0.0724,38.8132675254,4.5332,-0.0076,4.5332063708,34.28,0.08,34.2800933488,133.05
2020-05-19 08:00:00,2.8852,-0.10200000000000001,2.8870024316,2.8852,-0.10200000000000001,2.8870024316,0.0,0.0,0.0,131.69,45.9452,-33.122,56.639458746,2.8852,-0.10200000000000001,2.8870024316,43.06,-33.02,54.2630998009,132.06,44.6852,0.178,44.6855545231,2.8852,-0.10200000000000001,2.8870024316,41.8,0.28,41.8009377885,132.47
2020-05-19 08:30:00,3.031,-0.16,3.0352200909000002,3.031,-0.16,3.0352200909000002,0.0,0.0,0.0,131.07,49.111,-33.0,59.1683219383,3.031,-0.16,3.0352200909000002,46.08,-32.84,56.5847329233,132.16,47.431,0.76,47.4370884541,3.031,-0.16,3.0352200909000002,44.4,0.92,44.4095305087,131.85
2020-05-19 09:00:00,3.3392,-0.1862,3.3443873998,3.3392,-0.1862,3.3443873998,0.0,0.0,0.0,130.73,50.6192,-32.4362,60.1199673909,3.3392,-0.1862,3.3443873998,47.28,-32.25,57.2316424716,133.15,48.8592,1.1338,48.8723534023,3.3392,-0.1862,3.3443873998,45.52,1.32,45.5391348183,131.51
2020-05-19 09:30:00,3.898,-0.21280000000000002,3.9038042779,3.898,-0.21280000000000002,3.9038042779,0.0,0.0,0.0,130.47,50.168,-32.3828,59.7115898284,3.898,-0.21280000000000002,3.9038042779,46.27,-32.17,56.3544301719,132.81,48.338,1.1072,48.3506787526,3.898,-0.21280000000000002,3.9038042779,44.44,1.32,44.4595996383,131.26
2020-05-19 10:00:00,6.0598,-0.3326,6.0689207278,6.0598,-0.3326,6.0689207278,0.0,0.0,0.0,130.77,50.4698,-31.4626,59.4734891426,6.0598,-0.3326,6.0689207278,44.41,-31.13,54.2339838109,133.62,47.8598,1.7873999999999999,47.8931650113,6.0598,-0.3326,6.0689207278,41.8,2.12,41.8537262379,131.57
2020-05-19 10:30:00,9.708,-0.5356000000000001,9.722763566,9.708,-0.5356000000000001,9.722763566,0.0,0.0,0.0,131.85,47.288,-32.5056,57.3826539588,9.708,-0.5356000000000001,9.722763566,37.58,-31.97,49.3390038408,134.74,44.308,1.4644,44.3321929455,9.708,-0.5356000000000001,9.722763566,34.6,2.0,34.6577552649,132.67
2020-05-19 11:00:00,10.7534,-0.7364,10.778585089,10.7534,-0.7364,10.778585089,0.0,0.0,0.0,132.02,45.6634,-32.7564,56.1972227118,10.7534,-0.7364,10.778585089,34.91,-32.02,47.3707557466,134.91,42.4334,1.4236,42.4572734937,10.7534,-0.7364,10.778585089,31.68,2.16,31.7535509825,132.87
2020-05-19 11:30:00,9.6332,-0.7788,9.6646299298,9.6332,-0.7788,9.6646299298,0.0,0.0,0.0,132.11,44.4732,-33.5888,55.7321541274,9.6332,-0.7788,9.6646299298,34.84,-32.81,47.8573056074,134.85,41.5132,0.7812,41.5205497035,9.6332,-0.7788,9.6646299298,31.88,1.56,31.9181453095,132.95
2020-05-19 12:00:00,8.2722,-0.761,8.3071303011,8.2722,-0.761,8.3071303011,0.0,0.0,0.0,131.4,45.7522,-32.811,56.3012035914,8.2722,-0.761,8.3071303011,37.48,-32.05,49.3148344821,134.21,42.8722,1.119,42.886800928,8.2722,-0.761,8.3071303011,34.6,1.88,34.6510375025,132.27
2020-05-19 12:30:00,9.4434,-0.928,9.4888875829,9.4434,-0.928,9.4888875829,0.0,0.0,0.0,131.05,46.1434,-32.738,56.5772923315,9.4434,-0.928,9.4888875829,36.7,-31.81,48.5671298308,133.76,42.8034,1.072,42.816821876,9.4434,-0.928,9.4888875829,33.36,2.0,33.4198982644,131.9
2020-05-19 13:00:00,10.61,-1.1354,10.6705779206,10.61,-1.1354,10.6705779206,0.0,0.0,0.0,131.12,45.08,-32.4454,55.541969547,10.61,-1.1354,10.6705779206,34.47,-31.31,46.5671235959,133.94,41.37,1.4646,41.3959171074,10.61,-1.1354,10.6705779206,30.76,2.6,30.8696873972,132.01
2020-05-19 13:30:00,11.8834,-1.3418,11.9589139473,11.8834,-1.3418,11.9589139473,0.0,0.0,0.0,131.3,43.7234,-31.9518,54.1539770543,11.8834,-1.3418,11.9589139473,31.84,-30.61,44.1673827615,134.22,39.4834,2.0982,39.5391112546,11.8834,-1.3418,11.9589139473,27.6,3.44,27.8135506543,132.18
2020-05-19 14:00:00,12.2724,-1.392,12.3510916829,12.2724,-1.392,12.3510916829,0.0,0.0,0.0,131.72,41.5224,-31.222,51.951159619,12.2724,-1.392,12.3510916829,29.25,-29.83,41.7778817079,134.8,37.4724,2.968,37.589756394,12.2724,-1.392,12.3510916829,25.2,4.36,25.574393443399998,132.61
2020-05-19 14:30:00,12.5258,-1.4106,12.6049775089,12.5258,-1.4106,12.6049775089,0.0,0.0,0.0,131.72,41.0458,-31.3606,51.655057158,12.5258,-1.4106,12.6049775089,28.52,-29.95,41.3568966437,134.85,36.9258,2.9494,37.0434024625,12.5258,-1.4106,12.6049775089,24.4,4.36,24.7864801858,132.61
2020-05-19 15:00:00,15.8616,-1.3338,15.9175807521,15.8616,-1.3338,15.9175807521,0.0,0.0,0.0,131.96,39.0216,-32.2138,50.600535343,15.8616,-1.3338,15.9175807521,23.16,-30.88,38.6,134.98,35.9016,1.8662,35.9500707232,15.8616,-1.3338,15.9175807521,20.04,3.2,20.2938808511,132.89
2020-05-19 15:30:00,16.5176,-1.2552,16.5652237172,16.5176,-1.2552,16.5652237172,0.0,0.0,0.0,132.2,39.4976,-32.5252,51.1658972442,16.5176,-1.2552,16.5652237172,22.98,-31.27,38.8058410552,135.13,36.9176,1.3048,36.9406509526,16.5176,-1.2552,16.5652237172,20.4,2.56,20.56,133.08
2020-05-19 16:00:00,16.0332,-1.0808,16.0695871409,16.0332,-1.0808,16.0695871409,0.0,0.0,0.0,132.11,41.1132,-31.8308,51.9951444164,16.0332,-1.0808,16.0695871409,25.08,-30.75,39.6808379448,135.13,38.7132,1.8792,38.7587828354,16.0332,-1.0808,16.0695871409,22.68,2.96,22.8723413756,133.0
2020-05-19 16:30:00,15.2074,-0.923,15.2353845951,15.2074,-0.923,15.2353845951,0.0,0.0,0.0,132.28,43.2574,-31.893,53.743521505,15.2074,-0.923,15.2353845951,28.05,-30.97,41.7844875522,135.32,41.0074,1.917,41.052183179,15.2074,-0.923,15.2353845951,25.8,2.84,25.9558394201,133.14
2020-05-19 17:00:00,14.357,-0.7662,14.3774306272,14.357,-0.7662,14.3774306272,0.0,0.0,0.0,131.59,45.807,-31.3362,55.4998980129,14.357,-0.7662,14.3774306272,31.45,-30.57,43.8591769189,134.81,44.197,2.8338,44.2877548702,14.357,-0.7662,14.3774306272,29.84,3.6,30.0563737001,132.45
2020-05-19 17:30:00,15.072,-0.524,15.0811060602,15.072,-0.524,15.0811060602,0.0,0.0,0.0,131.93,46.972,-31.774,56.7093983393,15.072,-0.524,15.0811060602,31.9,-31.25,44.6561585898,135.0,45.872,3.356,45.9945988133,15.072,-0.524,15.0811060602,30.8,3.88,31.0434276458,132.81
2020-05-19 18:00:00,13.8494,-0.36,13.854078113,13.8494,-0.36,13.854078113,0.0,0.0,0.0,131.83,49.7794,-31.29,58.7967070877,13.8494,-0.36,13.854078113,35.93,-30.93,47.4091742177,134.89,48.8494,3.64,48.9848290837,13.8494,-0.36,13.854078113,35.0,4.0,35.2278299076,132.7
2020-05-19 18:30:00,12.2976,-0.1872,12.2990247418,12.2976,-0.1872,12.2990247418,0.0,0.0,0.0,131.68,51.5576,-30.9772,60.1479262951,12.2976,-0.1872,12.2990247418,39.26,-30.79,49.8936037985,134.8,50.9376,3.7328,51.0741900533,12.2976,-0.1872,12.2990247418,38.64,3.92,38.8383315811,132.5
2020-05-19 19:00:00,10.9796,-0.07980000000000001,10.9798899903,10.9796,-0.07980000000000001,10.9798899903,0.0,0.0,0.0,131.73,51.6096,-31.1498,60.2815133536,10.9796,-0.07980000000000001,10.9798899903,40.63,-31.07,51.1482335961,134.83,51.3796,3.5602,51.5027991492,10.9796,-0.07980000000000001,10.9798899903,40.4,3.64,40.5636487511,132.55
2020-05-19 19:30:00,9.6262,0.0048000000000000004,9.6262011967,9.6262,0.0048000000000000004,9.6262011967,0.0,0.0,0.0,131.68,51.0062,-31.6052,60.0043423885,9.6262,0.0048000000000000004,9.6262011967,41.38,-31.61,52.0720318405,134.77,51.2262,3.1648,51.3238689644,9.6262,0.0048000000000000004,9.6262011967,41.6,3.16,41.7198465961,132.48
2020-05-19 20:00:00,7.1306,0.0006000000000000001,7.1306000252,7.1306,0.0006000000000000001,7.1306000252,0.0,0.0,0.0,132.23,49.8806,-32.4094,59.4848170941,7.1306,0.0006000000000000001,7.1306000252,42.75,-32.41,53.6467203098,135.31,50.1306,2.5606,50.1959533102,7.1306,0.0006000000000000001,7.1306000252,43.0,2.56,43.0761372456,133.05
2020-05-19 20:30:00,6.67,0.1072,6.6708614016,6.67,0.1072,6.6708614016,0.0,0.0,0.0,132.38,49.69,-32.4028,59.3214762783,6.67,0.1072,6.6708614016,43.02,-32.51,53.9223562171,134.73,50.23,2.6672000000000002,50.3007639688,6.67,0.1072,6.6708614016,43.56,2.56,43.6351601349,133.18
2020-05-19 21:00:00,6.483,0.1222,6.4841515898,6.483,0.1222,6.4841515898,0.0,0.0,0.0,132.52,48.873,-33.0078,58.9752913502,6.483,0.1222,6.4841515898,42.39,-33.13,53.8006412601,133.62,49.523,2.1622,49.5701789168,6.483,0.1222,6.4841515898,43.04,2.04,43.0883186026,133.34
2020-05-19 21:30:00,6.4644,0.10060000000000001,6.465182729,6.4644,0.10060000000000001,6.465182729,0.0,0.0,0.0,132.62,46.7544,-33.7794,57.6803413974,6.4644,0.10060000000000001,6.465182729,40.29,-33.88,52.6416042689,133.58,47.1444,1.1806,47.1591801002,6.4644,0.10060000000000001,6.465182729,40.68,1.08,40.6943337579,133.42
2020-05-19 22:00:00,6.4176,0.14,6.419126869,6.4176,0.14,6.419126869,0.0,0.0,0.0,132.36,45.3876,-34.98,57.3030071965,6.4176,0.14,6.419126869,38.97,-35.12,52.4602258859,133.31,45.5376,-0.30000000000000004,45.5385881836,6.4176,0.14,6.419126869,39.12,-0.44,39.1224743594,133.18
2020-05-19 22:30:00,6.3992,0.1154,6.4002404486,6.3992,0.1154,6.4002404486,0.0,0.0,0.0,133.08,43.6592,-35.5346,56.2923932854,6.3992,0.1154,6.4002404486,37.26,-35.65,51.5677234324,134.18,43.919200000000004,-1.1246,43.933595958,6.3992,0.1154,6.4002404486,37.52,-1.24,37.5404848131,133.92
2020-05-19 23:00:00,6.437,0.1282,6.4382764961,6.437,0.1282,6.4382764961,0.0,0.0,0.0,132.88,39.767,-35.3318,53.1953981115,6.437,0.1282,6.4382764961,33.33,-35.46,48.6651877629,134.08,40.437,-1.3518,40.4595888788,6.437,0.1282,6.4382764961,34.0,-1.48,34.0321965204,133.73
2020-05-19 23:30:00,6.4296,0.12660000000000002,6.4308462678,6.4296,0.12660000000000002,6.4308462678,0.0,0.0,0.0,132.8,34.6296,-35.8834,49.8681019462,6.4296,0.12660000000000002,6.4308462678,28.2,-36.01,45.7379503257,133.89,35.8696,-1.7934,35.9144050169,6.4296,0.12660000000000002,6.4308462678,29.44,-1.92,29.5025422633,133.61
2020-05-20 00:00:00,6.4148,0.1082,6.415712453,6.4148,0.1082,6.415712453,0.0,0.0,0.0,132.42,32.3348,-36.2818,48.5994681275,6.4148,0.1082,6.415712453,25.92,-36.39,44.6774943344,133.49,33.7748,-2.2518000000000002,33.8497816578,6.4148,0.1082,6.415712453,27.36,-2.36,27.461595001,133.27
2020-05-20 00:30:00,6.3884,0.1148,6.3894313988,6.3884,0.1148,6.3894313988,0.0,0.0,0.0,132.56,29.8584,-36.2252,46.9445328617,6.3884,0.1148,6.3894313988,23.47,-36.34,43.2601028663,133.68,31.5084,-2.0852,31.5773230278,6.3884,0.1148,6.3894313988,25.12,-2.2,25.2161535528,133.39
2020-05-20 01:00:00,6.3696,0.1076,6.3705087646,6.3696,0.1076,6.3705087646,0.0,0.0,0.0,133.1,28.7496,-36.3624,46.354758482,6.3696,0.1076,6.3705087646,22.38,-36.47,42.7893129181,134.21,30.5696,-1.9324,30.6306156308,6.3696,0.1076,6.3705087646,24.2,-2.04,24.2858312602,133.93
2020-05-20 01:30:00,6.3448,0.1694,6.3470610049000005,6.3448,0.1694,6.3470610049000005,0.0,0.0,0.0,133.43,28.1848,-36.8806,46.4172554919,6.3448,0.1694,6.3470610049000005,21.84,-37.05,43.0080004185,134.28,30.1048,-2.1906,30.1843951637,6.3448,0.1694,6.3470610049000005,23.76,-2.36,23.876917724,134.27
2020-05-20 02:00:00,6.3514,0.16740000000000002,6.3536056472,6.3514,0.16740000000000002,6.3536056472,0.0,0.0,0.0,131.32,29.0414,-35.9026,46.1779124769,6.3514,0.16740000000000002,6.3536056472,22.69,-36.07,42.6131552458,131.66,30.8714,-2.0726,30.9408954092,6.3514,0.16740000000000002,6.3536056472,24.52,-2.24,24.622103890600002,132.17
2020-05-20 02:30:00,6.3412,0.0956,6.3419205924,6.3412,0.0956,6.3419205924,0.0,0.0,0.0,131.87,30.4512,-35.8644,47.0481749784,6.3412,0.0956,6.3419205924,24.11,-35.96,43.2944996506,132.29,32.7012,-0.46440000000000003,32.7044973788,6.3412,0.0956,6.3419205924,26.36,-0.56,26.3659477357,132.71
2020-05-20 03:00:00,6.3446,0.1328,6.3459896785,6.3446,0.1328,6.3459896785,0.0,0.0,0.0,132.09,29.7146,-35.9672,46.654013,6.3446,0.1328,6.3459896785,23.37,-36.1,43.0042660674,132.5,32.0246,-0.4272,32.0274492428,6.3446,0.1328,6.3459896785,25.68,-0.56,25.6861051933,132.94
2020-05-20 03:30:00,6.3404,0.15080000000000002,6.3421930592,6.3404,0.15080000000000002,6.3421930592,0.0,0.0,0.0,132.25,29.1904,-36.1892,46.4944905209,6.3404,0.15080000000000002,6.3421930592,22.85,-36.34,42.9268925034,132.66,31.5804,-0.4892,31.5841887786,6.3404,0.15080000000000002,6.3421930592,25.24,-0.64,25.2481128008,133.1
2020-05-20 04:00:00,6.3426,0.1656,6.3447614707,6.3426,0.1656,6.3447614707,0.0,0.0,0.0,132.12,28.0326,-36.6544,46.1451156908,6.3426,0.1656,6.3447614707,21.69,-36.82,42.7336927962,132.47,30.5426,-0.9144,30.5562848219,6.3426,0.1656,6.3447614707,24.2,-1.08,24.2240871861,132.97
2020-05-20 04:30:00,6.341,0.1212,6.3421581847,6.341,0.1212,6.3421581847,0.0,0.0,0.0,131.98,27.151,-36.9888,45.884072688,6.341,0.1212,6.3421581847,20.81,-37.11,42.5465415751,132.27,29.741,-1.2788,29.76848015,6.341,0.1212,6.3421581847,23.4,-1.4,23.441842931,132.82
2020-05-20 05:00:00,6.3426,0.1082,6.3435228383,6.3426,0.1082,6.3435228383,0.0,0.0,0.0,132.24,26.8426,-37.2918,45.9478347912,6.3426,0.1082,6.3435228383,20.5,-37.4,42.6498534581,132.54,29.5426,-1.3718,29.5744323699,6.3426,0.1082,6.3435228383,23.2,-1.48,23.2471589662,133.08
2020-05-20 05:30:00,6.352,0.1756,6.3544267531,6.352,0.1756,6.3544267531,0.0,0.0,0.0,132.13,26.112,-37.5044,45.6991965286,6.352,0.1756,6.3544267531,19.76,-37.68,42.5469152818,132.35,28.872,-1.5844,28.9154406392,6.352,0.1756,6.3544267531,22.52,-1.76,22.5886697262,132.94
2020-05-20 06:00:00,6.5122,0.1292,6.5134815176,6.5122,0.1292,6.5134815176,0.0,0.0,0.0,132.1,25.1922,-38.7208,46.1946673706,6.5122,0.1292,6.5134815176,18.68,-38.85,43.1075967783,132.18,27.9922,-2.5907999999999998,28.1118392404,6.5122,0.1292,6.5134815176,21.48,-2.7199999999999998,21.6515311237,132.91
2020-05-20 06:30:00,6.8614,0.0022,6.8614003527000005,6.8614,0.0022,6.8614003527000005,0.0,0.0,0.0,132.22,26.8514,-39.1378,47.4633023588,6.8614,0.0022,6.8614003527000005,19.99,-39.14,43.949285546,132.07,29.4614,-2.9178,29.605534057,6.8614,0.0022,6.8614003527000005,22.6,-2.92,22.7878564152,133.02
2020-05-20 07:00:00,7.242,0.0092,7.2420058437,7.242,0.0092,7.2420058437,0.0,0.0,0.0,132.45,29.562,-25.2408,38.8717098754,7.242,0.0092,7.2420058437,22.32,-25.25,33.7008145302,133.31,32.002,8.6092,33.1397997677,7.242,0.0092,7.2420058437,24.76,8.6,26.211020583,133.25
2020-05-20 07:30:00,5.4614,-0.06520000000000001,5.4617891757,5.4614,-0.06520000000000001,5.4617891757,0.0,0.0,0.0,131.89,34.5914,-23.1952,41.6483163765,5.4614,-0.06520000000000001,5.4617891757,29.13,-23.13,37.1961530269,132.79,35.3414,9.4148,36.5739389867,5.4614,-0.06520000000000001,5.4617891757,29.88,9.48,31.3478037508,132.68
2020-05-20 08:00:00,3.6782,-0.18560000000000001,3.6828796614,3.6782,-0.18560000000000001,3.6828796614,0.0,0.0,0.0,130.97,38.7582,-22.3556,44.7433896637,3.6782,-0.18560000000000001,3.6828796614,35.08,-22.17,41.4983770767,131.61,38.1182,9.4144,39.2635721579,3.6782,-0.18560000000000001,3.6828796614,34.44,9.6,35.7529523256,131.78
2020-05-20 08:30:00,4.2004,-0.2398,4.2072394988,4.2004,-0.2398,4.2072394988,0.0,0.0,0.0,130.89,43.2804,6.2102,43.7236733155,4.2004,-0.2398,4.2072394988,39.08,6.45,39.6086972772,132.14,39.4404,1.2402,39.4598941737,4.2004,-0.2398,4.2072394988,35.24,1.48,35.2710646281,131.73
2020-05-20 09:00:00,4.9434000000000005,-0.327,4.9542035243,4.9434000000000005,-0.327,4.9542035243,0.0,0.0,0.0,130.72,45.6934,14.673,47.9914964609,4.9434000000000005,-0.327,4.9542035243,40.75,15.0,43.423064148,133.56,40.9434,-0.447,40.9458399909,4.9434000000000005,-0.327,4.9542035243,36.0,-0.12,36.0001999994,131.58
2020-05-20 09:30:00,5.9912,-0.4702,6.0096227402,5.9912,-0.4702,6.0096227402,0.0,0.0,0.0,130.6,47.0612,15.2798,49.4795799647,5.9912,-0.4702,6.0096227402,41.07,15.75,43.9864456395,133.56,41.9512,0.20980000000000001,41.9517246067,5.9912,-0.4702,6.0096227402,35.96,0.68,35.9664287913,131.45
2020-05-20 10:00:00,7.2998,-0.66,7.3295757067,7.2998,-0.66,7.3295757067,0.0,0.0,0.0,130.44,47.1698,15.53,49.6605571056,7.2998,-0.66,7.3295757067,39.87,16.19,43.0317673353,133.41,41.6598,0.7000000000000001,41.6656805541,7.2998,-0.66,7.3295757067,34.36,1.3599999999999999,34.3869044841,131.32
2020-05-20 10:30:00,9.1142,-0.9348000000000001,9.1620135713,9.1142,-0.9348000000000001,9.1620135713,0.0,0.0,0.0,130.27,46.7542,16.1952,49.4796899816,9.1142,-0.9348000000000001,9.1620135713,37.64,17.13,41.3546430283,133.47,40.8342,1.4252,40.8590636785,9.1142,-0.9348000000000001,9.1620135713,31.72,2.36,31.8076720305,131.15
2020-05-20 11:00:00,10.4008,-1.1824,10.4677939605,10.4008,-1.1824,10.4677939605,0.0,0.0,0.0,130.24,45.8808,16.1376,48.6360971132,10.4008,-1.1824,10.4677939605,35.48,17.32,39.4818034036,133.47,40.0008,1.7376,40.0385221306,10.4008,-1.1824,10.4677939605,29.6,2.92,29.7436783199,131.15
2020-05-20 11:30:00,11.2932,-1.2894,11.3665702215,11.2932,-1.2894,11.3665702215,0.0,0.0,0.0,130.24,45.7532,16.2806,48.563497059,11.2932,-1.2894,11.3665702215,34.46,17.57,38.6806993215,133.4,39.9332,1.9906000000000001,39.9827831773,11.2932,-1.2894,11.3665702215,28.64,3.2800000000000002,28.8272093689,131.1
2020-05-20 12:00:00,11.9766,-1.3352,12.050796928,11.9766,-1.3352,12.050796928,0.0,0.0,0.0,130.09,45.5966,16.5148,48.4952425564,11.9766,-1.3352,12.050796928,33.62,17.85,38.0647724281,133.33,39.5766,2.1848,39.6368593433,11.9766,-1.3352,12.050796928,27.6,3.52,27.8235583634,130.98
2020-05-20 12:30:00,12.175,-1.3536000000000001,12.2500146106,12.175,-1.3536000000000001,12.2500146106,0.0,0.0,0.0,130.0,46.795,16.6464,49.6676419609,12.175,-1.3536000000000001,12.2500146106,34.62,18.0,39.0197949764,133.22,40.495,2.2864,40.5594951887,12.175,-1.3536000000000001,12.2500146106,28.32,3.64,28.5529683221,130.88
2020-05-20 13:00:00,12.3774,-1.3448,12.4502416764,12.3774,-1.3448,12.4502416764,0.0,0.0,0.0,130.23,46.3674,17.1752,49.4461654509,12.3774,-1.3448,12.4502416764,33.99,18.52,38.7080159657,133.5,40.0974,2.6552,40.1852158611,12.3774,-1.3448,12.4502416764,27.72,4.0,28.0071133821,131.15
2020-05-20 13:30:00,12.1314,-1.316,12.2025703014,12.1314,-1.316,12.2025703014,0.0,0.0,0.0,130.44,45.6214,17.144,48.7363198648,12.1314,-1.316,12.2025703014,33.49,18.46,38.2407073679,133.77,39.5314,2.564,39.6144630402,12.1314,-1.316,12.2025703014,27.4,3.88,27.6733518028,131.37
2020-05-20 14:00:00,12.5822,-1.3364,12.6529728444,12.5822,-1.3364,12.6529728444,0.0,0.0,0.0,130.66,44.1422,16.7236,47.2039470574,12.5822,-1.3364,12.6529728444,31.56,18.06,36.3620296463,133.96,38.1822,2.2236000000000002,38.2468926032,12.5822,-1.3364,12.6529728444,25.6,3.56,25.84634597,131.6
2020-05-20 14:30:00,15.9588,-1.3332,16.0143910181,15.9588,-1.3332,16.0143910181,0.0,0.0,0.0,130.66,42.2088,16.0568,45.1597566831,15.9588,-1.3332,16.0143910181,26.25,17.39,31.487689658,133.87,37.2788,1.7868,37.3215967461,15.9588,-1.3332,16.0143910181,21.32,3.12,21.5470833293,131.55
2020-05-20 15:00:00,16.3624,-1.2166000000000001,16.4075668312,16.3624,-1.2166000000000001,16.4075668312,0.0,0.0,0.0,130.7,41.6624,16.2034,44.7024131935,16.3624,-1.2166000000000001,16.4075668312,25.3,17.42,30.7172003933,133.91,36.8424,1.8634,36.8894930478,16.3624,-1.2166000000000001,16.4075668312,20.48,3.08,20.7103066129,131.61
2020-05-20 15:30:00,16.1552,-1.2166000000000001,16.2009444972,16.1552,-1.2166000000000001,16.2009444972,0.0,0.0,0.0,130.88,41.2152,15.8534,44.159064784,16.1552,-1.2166000000000001,16.2009444972,25.06,17.07,30.3214198216,134.07,36.5552,1.5034,36.586101987,16.1552,-1.2166000000000001,16.2009444972,20.4,2.7199999999999998,20.580534492600002,131.77
2020-05-20 16:00:00,15.7032,-1.0818,15.74041872,15.7032,-1.0818,15.74041872,0.0,0.0,0.0,131.67,40.4032,15.3882,43.2344222753,15.7032,-1.0818,15.74041872,24.7,16.47,29.6875546315,134.76,35.5832,0.7182000000000001,35.5904472223,15.7032,-1.0818,15.74041872,19.88,1.8,19.9613226015,132.54
2020-05-20 16:30:00,15.0154,-1.0456,15.0517612431,15.0154,-1.0456,15.0517612431,0.0,0.0,0.0,132.31,40.9654,14.4144,43.4273983163,15.0154,-1.0456,15.0517612431,25.95,15.46,30.2061930736,135.42,34.6954,0.8344,34.7054319166,15.0154,-1.0456,15.0517612431,19.68,1.88,19.7695928132,133.13
2020-05-20 17:00:00,14.3184,-0.7888000000000001,14.3401110177,14.3184,-0.7888000000000001,14.3401110177,0.0,0.0,0.0,132.26,43.2784,14.6212,45.6814994938,14.3184,-0.7888000000000001,14.3401110177,28.96,15.41,32.8047206969,135.42,36.9184,1.2112,36.938262872,14.3184,-0.7888000000000001,14.3401110177,22.6,2.0,22.6883229878,133.09
2020-05-20 17:30:00,14.9552,-0.457,14.9621808584,14.9552,-0.457,14.9621808584,0.0,0.0,0.0,131.87,45.4452,14.613,47.7368408259,14.9552,-0.457,14.9621808584,30.49,15.07,34.0109541178,134.73,40.0752,0.503,40.0783565536,14.9552,-0.457,14.9621808584,25.12,0.96,25.1383372561,132.64
2020-05-20 18:00:00,13.7622,-0.33680000000000004,13.7663206079,13.7622,-0.33680000000000004,13.7663206079,0.0,0.0,0.0,131.4,46.3022,14.5332,48.529451131,13.7622,-0.33680000000000004,13.7663206079,32.54,14.87,35.7766474114,134.21,42.4422,-0.1368,42.4424204668,13.7622,-0.33680000000000004,13.7663206079,28.68,0.2,28.6806973416,132.16
2020-05-20 18:30:00,12.346,-0.1436,12.3468350989,12.346,-0.1436,12.3468350989,0.0,0.0,0.0,131.1,49.046,14.2164,51.06482297,12.346,-0.1436,12.3468350989,36.7,14.36,39.4093846691,133.92,45.506,-0.2636,45.5067634639,12.346,-0.1436,12.3468350989,33.16,-0.12,33.1602171284,131.82
2020-05-20 19:00:00,10.9402,-0.0346,10.9402547137,10.9402,-0.0346,10.9402547137,0.0,0.0,0.0,131.02,49.7202,14.6054,51.8209995774,10.9402,-0.0346,10.9402547137,38.78,14.64,41.4513932215,133.87,46.6602,0.16540000000000002,46.6604931521,10.9402,-0.0346,10.9402547137,35.72,0.2,35.720559906,131.72
2020-05-20 19:30:00,9.626,-0.0014,9.6260001018,9.626,-0.0014,9.6260001018,0.0,0.0,0.0,131.79,49.596,15.4086,51.9344603318,9.626,-0.0014,9.6260001018,39.97,15.41,42.837705354,134.81,46.946,0.6786,46.9509042933,9.626,-0.0014,9.6260001018,37.32,0.68,37.3261945556,132.5
2020-05-20 20:00:00,8.7768,0.0998,8.7773673889,8.7768,0.0998,8.7773673889,0.0,0.0,0.0,132.02,49.1968,15.3298,51.529873843,8.7768,0.0998,8.7773673889,40.42,15.23,43.1940887159,135.13,46.8168,0.5798,46.8203901124,8.7768,0.0998,8.7773673889,38.04,0.48,38.0430282706,132.74
2020-05-20 20:30:00,6.7094000000000005,0.128,6.7106208625,6.7094000000000005,0.128,6.7106208625,0.0,0.0,0.0,132.42,48.0594,15.288,50.4324188629,6.7094000000000005,0.128,6.7106208625,41.35,15.16,44.041436171,135.79,45.7094,0.448,45.7115953819,6.7094000000000005,0.128,6.7106208625,39.0,0.32,39.0013127984,133.15
2020-05-20 21:00:00,6.4296,0.21380000000000002,6.4331537056,6.4296,0.21380000000000002,6.4331537056,0.0,0.0,0.0,131.41,46.4496,13.9738,48.5060040263,6.4296,0.21380000000000002,6.4331537056,40.02,13.76,42.3194754221,134.75,44.3496,-0.5062,44.3524887532,6.4296,0.21380000000000002,6.4331537056,37.92,-0.72,37.9268348271,132.16
2020-05-20 21:30:00,6.3644,0.1966,6.3674358199,6.3644,0.1966,6.3674358199,0.0,0.0,0.0,131.23,45.5444,13.3266,47.4540898018,6.3644,0.1966,6.3674358199,39.18,13.13,41.3215355475,134.56,43.6844,-1.0034,43.6959221772,6.3644,0.1966,6.3674358199,37.32,-1.2,37.3392876204,131.98
2020-05-20 22:00:00,6.3446,0.115,6.3456421393,6.3446,0.115,6.3456421393,0.0,0.0,0.0,131.4,44.9846,13.175,46.8742451903,6.3446,0.115,6.3456421393,38.64,13.06,40.7874147256,134.77,43.1846,-1.125,43.1992511759,6.3446,0.115,6.3456421393,36.84,-1.24,36.8608627137,132.18
2020-05-20 22:30:00,6.3736,0.08320000000000001,6.3741430169,6.3736,0.08320000000000001,6.3741430169,0.0,0.0,0.0,131.97,43.2136,12.9832,45.1218207434,6.3736,0.08320000000000001,6.3741430169,36.84,12.9,39.0332627383,135.39,41.6136,-1.4368,41.6383969336,6.3736,0.08320000000000001,6.3741430169,35.24,-1.52,35.2727656982,132.76
2020-05-20 23:00:00,6.358,0.077,6.3584662459,6.358,0.077,6.3584662459,0.0,0.0,0.0,132.46,39.928,12.867,41.9500282837,6.358,0.077,6.3584662459,33.57,12.79,35.9239335263,135.69,38.718,-1.603,38.7511694404,6.358,0.077,6.3584662459,32.36,-1.6800000000000002,32.4035800491,133.26
2020-05-20 23:30:00,6.3598,0.1236,6.3610009432,6.3598,0.1236,6.3610009432,0.0,0.0,0.0,132.29,37.5398,12.6036,39.5990822747,6.3598,0.1236,6.3610009432,31.18,12.48,33.5848596841,133.75,36.519800000000004,-1.7564000000000002,36.5620121574,6.3598,0.1236,6.3610009432,30.16,-1.88,30.2185373571,133.1
2020-05-21 00:00:00,6.3384,0.139,6.3399239396,6.3384,0.139,6.3399239396,0.0,0.0,0.0,132.67,35.5484,12.289,37.612607774,6.3384,0.139,6.3399239396,29.21,12.15,31.6361596911,134.09,34.6984,-2.141,34.7643904529,6.3384,0.139,6.3399239396,28.36,-2.2800000000000002,28.4515025965,133.5
2020-05-21 00:30:00,6.3298,0.15080000000000002,6.331596061,6.3298,0.15080000000000002,6.331596061,0.0,0.0,0.0,132.71,33.9098,12.5508,36.1579467985,6.3298,0.15080000000000002,6.331596061,27.58,12.4,30.2393187754,134.19,33.2498,-1.9292,33.3057204198,6.3298,0.15080000000000002,6.331596061,26.92,-2.08,27.000237036,133.57
2020-05-21 01:00:00,6.3306000000000004,0.114,6.3316263597999995,6.3306000000000004,0.114,6.3316263597999995,0.0,0.0,0.0,131.97,32.5306,12.004,34.674716327,6.3306000000000004,0.114,6.3316263597999995,26.2,11.89,28.7717239664,133.47,32.0106,-2.246,32.0892977231,6.3306000000000004,0.114,6.3316263597999995,25.68,-2.36,25.7882143624,132.82
2020-05-21 01:30:00,6.3274,0.1326,6.3287892618,6.3274,0.1326,6.3287892618,0.0,0.0,0.0,132.11,30.9774,11.842600000000001,33.1639335049,6.3274,0.1326,6.3287892618,24.65,11.71,27.2900458043,133.57,30.6474,-2.3874,30.7402473237,6.3274,0.1326,6.3287892618,24.32,-2.52,24.450210633,132.95
2020-05-21 02:00:00,6.3344000000000005,0.1938,6.3373639473,6.3344000000000005,0.1938,6.3373639473,0.0,0.0,0.0,132.11,30.9244,11.9838,33.1651922624,6.3344000000000005,0.1938,6.3373639473,24.59,11.79,27.2703538664,133.6,30.5744,-2.3262,30.6627647449,6.3344000000000005,0.1938,6.3373639473,24.24,-2.52,24.3706380713,132.98
2020-05-21 02:30:00,6.3316,0.13040000000000002,6.3329426588,6.3316,0.13040000000000002,6.3329426588,0.0,0.0,0.0,132.29,31.6116,11.7204,33.7144039057,6.3316,0.13040000000000002,6.3329426588,25.28,11.59,27.8101869825,133.8,31.1316,-2.5896,31.2391188531,6.3316,0.13040000000000002,6.3329426588,24.8,-2.7199999999999998,24.9487153978,133.18
2020-05-21 03:00:00,6.3294,0.1292,6.3307185216,6.3294,0.1292,6.3307185216,0.0,0.0,0.0,133.39,32.8194,11.5692,34.7988420066,6.3294,0.1292,6.3307185216,26.49,11.44,28.8546997905,134.66,32.0494,-3.9508,32.2919937601,6.3294,0.1292,6.3307185216,25.72,-4.08,26.0415974932,134.31
2020-05-21 03:30:00,6.3406,0.1396,6.3421365895,6.3406,0.1396,6.3421365895,0.0,0.0,0.0,133.48,32.7706,11.1696,34.6218455389,6.3406,0.1396,6.3421365895,26.43,11.03,28.639235325,134.73,31.9406,-4.0204,32.1926318359,6.3406,0.1396,6.3421365895,25.6,-4.16,25.935797655000002,134.39
2020-05-21 04:00:00,6.3284,0.135,6.3298397736,6.3284,0.135,6.3298397736,0.0,0.0,0.0,133.54,32.6684,11.155,34.5204053215,6.3284,0.135,6.3298397736,26.34,11.02,28.5523379078,134.8,31.8884,-3.9450000000000003,32.1314966903,6.3284,0.135,6.3298397736,25.56,-4.08,25.8835855321,134.46
2020-05-21 04:30:00,6.331,0.19540000000000002,6.3340146953,6.331,0.19540000000000002,6.3340146953,0.0,0.0,0.0,133.36,32.091,2.2154,32.1673791,6.331,0.19540000000000002,6.3340146953,25.76,2.02,25.839078931,134.89,32.091,-0.9246000000000001,32.1043169396,6.331,0.19540000000000002,6.3340146953,25.76,-1.12,25.7843363304,134.28
2020-05-21 05:00:00,6.3452,0.187,6.3479549494,6.3452,0.187,6.3479549494,0.0,0.0,0.0,132.89,30.3352,-25.883,39.8767356743,6.3452,0.187,6.3479549494,23.99,-26.07,35.4283078907,135.19,32.7852,8.027,33.7535489696,6.3452,0.187,6.3479549494,26.44,7.84,27.5778751901,133.76
2020-05-21 05:30:00,6.4098,0.14300000000000002,6.4113949371,6.4098,0.14300000000000002,6.4113949371,0.0,0.0,0.0,133.1,29.4398,-25.617,39.0247679434,6.4098,0.14300000000000002,6.4113949371,23.03,-25.76,34.5537045771,135.41,32.0098,8.343,33.0791920252,6.4098,0.14300000000000002,6.4113949371,25.6,8.2,26.8812202104,133.94
2020-05-21 06:00:00,6.4002,0.18080000000000002,6.4027532109,6.4002,0.18080000000000002,6.4027532109,0.0,0.0,0.0,132.72,30.0902,-25.7192,39.5840546771,6.4002,0.18080000000000002,6.4027532109,23.69,-25.9,35.100229344,134.99,32.5202,8.0608,33.5043266561,6.4002,0.18080000000000002,6.4027532109,26.12,7.88,27.282756459,133.55
