Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-21 06:30:00,7.3602,0.147,7.3616678165,7.3602,0.147,7.3616678165,0.0,0.0,0.0,131.98,31.4502,-25.113,40.2464638079,7.3602,0.147,7.3616678165,24.09,-25.26,34.9055253506,134.21,33.8002,8.867,34.9439151933,7.3602,0.147,7.3616678165,26.44,8.72,27.8408333209,132.8
2020-05-21 07:00:00,7.8756,0.0746,7.8759533086,7.8756,0.0746,7.8759533086,0.0,0.0,0.0,131.42,33.1056,-23.9654,40.8695626172,7.8756,0.0746,7.8759533086,25.23,-24.04,34.8493113275,133.73,35.3156,10.1946,36.7576042816,7.8756,0.0746,7.8759533086,27.44,10.12,29.2466750247,132.27
2020-05-21 07:30:00,7.8352,-0.0364,7.8352845513,7.8352,-0.0364,7.8352845513,0.0,0.0,0.0,130.87,36.4652,-23.1464,43.1910481929,7.8352,-0.0364,7.8352845513,28.63,-23.11,36.7933281996,133.12,37.9552,10.2436,39.3132108584,7.8352,-0.0364,7.8352845513,30.12,10.28,31.8259768114,131.69
2020-05-21 08:00:00,8.5724,-0.146,8.5736432023,8.5724,-0.146,8.5736432023,0.0,0.0,0.0,131.08,41.4124,5.164,41.733125569,8.5724,-0.146,8.5736432023,32.84,5.31,33.2665252168,132.64,39.9324,1.9340000000000002,39.9792061672,8.5724,-0.146,8.5736432023,31.36,2.08,31.4289038943,131.96
2020-05-21 08:30:00,9.6648,-0.26080000000000003,9.6683181412,9.6648,-0.26080000000000003,9.6683181412,0.0,0.0,0.0,130.87,43.7248,14.5892,46.0944995816,9.6648,-0.26080000000000003,9.6683181412,34.06,14.85,37.1565081782,132.12,40.7048,-0.3408,40.7062266451,9.6648,-0.26080000000000003,9.6683181412,31.04,-0.08,31.0401030926,131.76
2020-05-21 09:00:00,10.0016,-0.359,10.0080409452,10.0016,-0.359,10.0080409452,0.0,0.0,0.0,130.98,44.6216,14.871,47.0343898394,10.0016,-0.359,10.0080409452,34.62,15.23,37.8219156046,132.33,41.2816,-0.359,41.2831609686,10.0016,-0.359,10.0080409452,31.28,0.0,31.28,131.89
2020-05-21 09:30:00,10.3864,-0.3326,10.3917240013,10.3864,-0.3326,10.3917240013,0.0,0.0,0.0,131.27,45.0764,15.5374,47.6790586707,10.3864,-0.3326,10.3917240013,34.69,15.87,38.1477784412,132.7,41.7064,0.10740000000000001,41.706538285,10.3864,-0.3326,10.3917240013,31.32,0.44,31.3230905244,132.19
2020-05-21 10:00:00,12.9382,-0.6416000000000001,12.9540985715,12.9382,-0.6416000000000001,12.9540985715,0.0,0.0,0.0,131.18,44.0882,15.4684,46.723021925,12.9382,-0.6416000000000001,12.9540985715,31.15,16.11,35.0692828555,132.58,40.1382,0.27840000000000004,40.1391654846,12.9382,-0.6416000000000001,12.9540985715,27.2,0.92,27.2155543761,132.12
2020-05-21 10:30:00,13.7064,-0.778,13.728462585399999,13.7064,-0.778,13.728462585399999,0.0,0.0,0.0,131.18,44.1164,16.162,46.983688584,13.7064,-0.778,13.728462585399999,30.41,16.94,34.8099367997,132.89,40.0664,0.9420000000000001,40.0774721378,13.7064,-0.778,13.728462585399999,26.36,1.72,26.4160557237,132.12
2020-05-21 11:00:00,14.906600000000001,-0.9368000000000001,14.936007425,14.906600000000001,-0.9368000000000001,14.936007425,0.0,0.0,0.0,130.97,43.6566,16.1032,46.5318361318,14.906600000000001,-0.9368000000000001,14.936007425,28.75,17.04,33.4204144199,132.69,39.1866,1.1032,39.2021258327,14.906600000000001,-0.9368000000000001,14.936007425,24.28,2.04,24.36554945,131.92
2020-05-21 11:30:00,14.9548,-0.9568000000000001,14.9853765145,14.9548,-0.9568000000000001,14.9853765145,0.0,0.0,0.0,130.78,43.7548,16.4332,46.7389835713,14.9548,-0.9568000000000001,14.9853765145,28.8,17.39,33.643009675100004,132.52,39.2748,1.4032,39.2998585911,14.9548,-0.9568000000000001,14.9853765145,24.32,2.36,24.4342382734,131.73
2020-05-21 12:00:00,16.3316,-1.162,16.3728862013,16.3316,-1.162,16.3728862013,0.0,0.0,0.0,131.27,44.2916,17.508,47.6264201317,16.3316,-1.162,16.3728862013,27.96,18.67,33.6203881596,133.03,39.1716,2.278,39.2377819271,16.3316,-1.162,16.3728862013,22.84,3.44,23.0976016071,132.24
2020-05-21 12:30:00,16.832,-1.2684,16.8797234148,16.832,-1.2684,16.8797234148,0.0,0.0,0.0,131.15,45.082,17.6316,48.4072313044,16.832,-1.2684,16.8797234148,28.25,18.9,33.9892997868,132.9,39.512,2.4116,39.5855271351,16.832,-1.2684,16.8797234148,22.68,3.68,22.9766141979,132.09
2020-05-21 13:00:00,16.9974,-1.3952,17.0545650721,16.9974,-1.3952,17.0545650721,0.0,0.0,0.0,131.54,44.6874,17.3548,47.9390529923,16.9974,-1.3952,17.0545650721,27.69,18.75,33.4409718758,133.24,38.5574,1.8448,38.6015075068,16.9974,-1.3952,17.0545650721,21.56,3.24,21.8020916428,132.49
2020-05-21 13:30:00,16.9568,-1.3376000000000001,17.0094750066,16.9568,-1.3376000000000001,17.0094750066,0.0,0.0,0.0,131.73,44.1368,17.6624,47.5396412271,16.9568,-1.3376000000000001,17.0094750066,27.18,19.0,33.162514983,133.52,37.9968,2.0224,38.0505835961,16.9568,-1.3376000000000001,17.0094750066,21.04,3.36,21.3065999165,132.66
2020-05-21 14:00:00,16.8314,-1.2902,16.8807772925,16.8314,-1.2902,16.8807772925,0.0,0.0,0.0,131.9,43.8114,17.9198,47.3345328698,16.8314,-1.2902,16.8807772925,26.98,19.21,33.1201524755,133.73,38.1114,2.3898,38.186253469,16.8314,-1.2902,16.8807772925,21.28,3.68,21.5958514535,132.85
2020-05-21 14:30:00,16.4816,-1.2612,16.5297841486,16.4816,-1.2612,16.5297841486,0.0,0.0,0.0,132.01,43.6016,17.7388,47.0719082681,16.4816,-1.2612,16.5297841486,27.12,19.0,33.1133568217,133.78,38.0416,2.1788,38.1039433655,16.4816,-1.2612,16.5297841486,21.56,3.44,21.8327094058,132.94
2020-05-21 15:00:00,16.0876,-1.2244,16.1341262273,16.0876,-1.2244,16.1341262273,0.0,0.0,0.0,132.23,43.4976,17.7456,46.9781600866,16.0876,-1.2244,16.1341262273,27.41,18.97,33.3342016554,134.01,38.4476,2.3756,38.5209218623,16.0876,-1.2244,16.1341262273,22.36,3.6,22.6479491345,133.17
2020-05-21 15:30:00,15.7456,-1.1440000000000001,15.787104084,15.7456,-1.1440000000000001,15.787104084,0.0,0.0,0.0,132.66,43.7756,17.886,47.2886048786,15.7456,-1.1440000000000001,15.787104084,28.03,19.03,33.8795188868,134.54,38.9456,2.576,39.0306999087,15.7456,-1.1440000000000001,15.787104084,23.2,3.7199999999999998,23.4963486525,133.6
2020-05-21 16:00:00,15.1886,-0.979,15.220118625,15.1886,-0.979,15.220118625,0.0,0.0,0.0,132.85,42.9786,17.461,46.3901560566,15.1886,-0.979,15.220118625,27.79,18.44,33.3514272558,134.61,38.4686,1.461,38.4963336821,15.1886,-0.979,15.220118625,23.28,2.44,23.4075201591,133.75
2020-05-21 16:30:00,13.7568,-0.7958000000000001,13.7797983977,13.7568,-0.7958000000000001,13.7797983977,0.0,0.0,0.0,132.88,43.2768,17.2742,46.5969892148,13.7568,-0.7958000000000001,13.7797983977,29.52,18.07,34.6114908665,134.69,39.2768,1.2442,39.2965017766,13.7568,-0.7958000000000001,13.7797983977,25.52,2.04,25.6014062114,133.75
2020-05-21 17:00:00,12.8968,-0.5578000000000001,12.9088570788,12.8968,-0.5578000000000001,12.9088570788,0.0,0.0,0.0,132.76,44.0968,17.1522,47.3151744695,12.8968,-0.5578000000000001,12.9088570788,31.2,17.71,35.8759543427,134.53,40.5368,1.1622,40.5534568573,12.8968,-0.5578000000000001,12.9088570788,27.64,1.72,27.6934649331,133.61
2020-05-21 17:30:00,13.165,-0.1282,13.1656241873,13.165,-0.1282,13.1656241873,0.0,0.0,0.0,132.7,47.245,16.7618,50.1303098359,13.165,-0.1282,13.1656241873,34.08,16.89,38.0357529175,134.08,44.325,0.7118,44.3307149078,13.165,-0.1282,13.1656241873,31.16,0.84,31.1713201517,133.52
2020-05-21 18:00:00,13.1868,-0.099,13.1871716164,13.1868,-0.099,13.1871716164,0.0,0.0,0.0,132.57,48.6868,16.681,51.4651363084,13.1868,-0.099,13.1871716164,35.5,16.78,39.2659954668,133.99,45.6268,0.661,45.6315877353,13.1868,-0.099,13.1871716164,32.44,0.76,32.4489013682,133.38
2020-05-21 18:30:00,12.7684,-0.081,12.7686569208,12.7684,-0.081,12.7686569208,0.0,0.0,0.0,132.41,50.2184,16.859,52.9727626197,12.7684,-0.081,12.7686569208,37.45,16.94,41.1031154537,134.03,47.0084,0.759,47.0145270269,12.7684,-0.081,12.7686569208,34.24,0.84,34.2503021884,133.21
2020-05-21 19:00:00,12.894400000000001,-0.08420000000000001,12.8946749087,12.894400000000001,-0.08420000000000001,12.8946749087,0.0,0.0,0.0,132.5,50.2444,16.8658,52.9995749134,12.894400000000001,-0.08420000000000001,12.8946749087,37.35,16.95,41.0161553537,134.16,47.0944,0.8358,47.1018160266,12.894400000000001,-0.08420000000000001,12.8946749087,34.2,0.92,34.2123720312,133.29
2020-05-21 19:30:00,10.6774,0.0478,10.6775069937,10.6774,0.0478,10.6775069937,0.0,0.0,0.0,132.38,48.5974,15.7378,51.0821459573,10.6774,0.0478,10.6775069937,37.92,15.69,41.0378179244,133.78,46.6374,0.2078,46.6378629399,10.6774,0.0478,10.6775069937,35.96,0.16,35.9603559493,133.14
2020-05-21 20:00:00,6.67,0.06860000000000001,6.6703527613,6.67,0.06860000000000001,6.6703527613,0.0,0.0,0.0,132.18,48.52,15.6086,50.9688021633,6.67,0.06860000000000001,6.6703527613,41.85,15.54,44.6420664844,133.86,46.75,0.1486,46.7502361701,6.67,0.06860000000000001,6.6703527613,40.08,0.08,40.0800798402,132.94
2020-05-21 20:30:00,6.4526,0.1502,6.4543478989,6.4526,0.1502,6.4543478989,0.0,0.0,0.0,131.39,47.6726,14.0102,49.6886555946,6.4526,0.1502,6.4543478989,41.22,13.86,43.4877913902,132.83,46.0526,-0.4098,46.0544232707,6.4526,0.1502,6.4543478989,39.6,-0.56,39.603959398,132.12
2020-05-21 21:00:00,6.3386,0.149,6.3403510124,6.3386,0.149,6.3403510124,0.0,0.0,0.0,131.15,47.6086,13.099,49.3777540494,6.3386,0.149,6.3403510124,41.27,12.95,43.2540795764,132.42,45.7786,-0.931,45.7880659011,6.3386,0.149,6.3403510124,39.44,-1.08,39.4547842473,131.89
2020-05-21 21:30:00,6.3518,0.1544,6.3536763059,6.3518,0.1544,6.3536763059,0.0,0.0,0.0,130.91,46.6518,12.8344,48.385041765,6.3518,0.1544,6.3536763059,40.3,12.68,42.247750236,132.15,44.7118,-1.2456,44.7291468575,6.3518,0.1544,6.3536763059,38.36,-1.4,38.3855389437,131.62
2020-05-21 22:00:00,6.3554,0.1448,6.3570493313,6.3554,0.1448,6.3570493313,0.0,0.0,0.0,131.25,44.9654,12.8148,46.7558156404,6.3554,0.1448,6.3570493313,38.61,12.67,40.6357108957,132.56,43.2354,-1.2952,43.2547957595,6.3554,0.1448,6.3570493313,36.88,-1.44,36.9081020915,131.97
2020-05-21 22:30:00,6.3652,0.129,6.3665070518,6.3652,0.129,6.3665070518,0.0,0.0,0.0,131.38,43.4152,12.679,45.2287146848,6.3652,0.129,6.3665070518,37.05,12.55,39.1178348072,132.72,41.8452,-1.431,41.8696611407,6.3652,0.129,6.3665070518,35.48,-1.56,35.5142788185,132.08
2020-05-21 23:00:00,6.3492,0.1514,6.3510048496,6.3492,0.1514,6.3510048496,0.0,0.0,0.0,131.5,42.1192,12.3114,43.8816314487,6.3492,0.1514,6.3510048496,35.77,12.16,37.7803983568,132.77,40.5092,-1.8086,40.549553864399996,6.3492,0.1514,6.3510048496,34.16,-1.96,34.2161833056,132.21
2020-05-21 23:30:00,6.3456,0.11180000000000001,6.3465847981,6.3456,0.11180000000000001,6.3465847981,0.0,0.0,0.0,132.06,39.2456,11.9318,41.0193243557,6.3456,0.11180000000000001,6.3465847981,32.9,11.82,34.9588672585,133.28,37.5456,-2.5682,37.6333327065,6.3456,0.11180000000000001,6.3465847981,31.2,-2.68,31.3148910265,132.82
2020-05-22 00:00:00,6.3334,0.1272,6.3346772136,6.3334,0.1272,6.3346772136,0.0,0.0,0.0,131.51,37.3334,12.0772,39.2382659581,6.3334,0.1272,6.3346772136,31.0,11.95,33.223523293,132.85,36.5334,-1.8328,36.5793448738,6.3334,0.1272,6.3346772136,30.2,-1.96,30.2635358146,132.29
2020-05-22 00:30:00,6.3562,0.1042,6.357054041,6.3562,0.1042,6.357054041,0.0,0.0,0.0,131.63,35.4962,11.6742,37.3666584013,6.3562,0.1042,6.357054041,29.14,11.57,31.352902577,132.89,35.0762,-2.1358,35.1411645806,6.3562,0.1042,6.357054041,28.72,-2.24,28.8072213169,132.4
2020-05-22 01:00:00,6.4582,0.1008,6.4589865985,6.4582,0.1008,6.4589865985,0.0,0.0,0.0,131.96,34.0782,11.5508,35.9825609967,6.4582,0.1008,6.4589865985,27.62,11.45,29.8992792555,133.16,33.7382,-2.2992,33.8164525029,6.4582,0.1008,6.4589865985,27.28,-2.4,27.3853683561,132.74
2020-05-22 01:30:00,6.5778,0.13040000000000002,6.5790924146,6.5778,0.13040000000000002,6.5790924146,0.0,0.0,0.0,131.68,34.1078,11.2904,35.927916068100004,6.5778,0.13040000000000002,6.5790924146,27.53,11.16,29.7060010772,132.83,33.8178,-2.4696,33.9078533824,6.5778,0.13040000000000002,6.5790924146,27.24,-2.6,27.3638009056,132.42
2020-05-22 02:00:00,6.4986,0.121,6.4997263758,6.4986,0.121,6.4997263758,0.0,0.0,0.0,131.68,33.8486,11.231,35.663189467,6.4986,0.121,6.4997263758,27.35,11.11,29.5204098888,132.83,33.6186,-2.479,33.7098755109,6.4986,0.121,6.4997263758,27.12,-2.6,27.2443462025,132.42
2020-05-22 02:30:00,6.6104,0.15940000000000001,6.6123215681000005,6.6104,0.15940000000000001,6.6123215681000005,0.0,0.0,0.0,131.41,33.4004,10.6794,35.0661703715,6.6104,0.15940000000000001,6.6123215681000005,26.79,10.52,28.7814957916,132.46,33.0504,-3.0006,33.1863306275,6.6104,0.15940000000000001,6.6123215681000005,26.44,-3.16,26.6281655395,132.11
2020-05-22 03:00:00,6.6892,0.101,6.6899624543,6.6892,0.101,6.6899624543,0.0,0.0,0.0,131.63,32.6292,10.781,34.3641477945,6.6892,0.101,6.6899624543,25.94,10.68,28.0525578156,132.71,32.5292,-2.899,32.6581238536,6.6892,0.101,6.6899624543,25.84,-3.0,26.0135656918,132.34
2020-05-22 03:30:00,6.5176,0.1592,6.5195440331,6.5176,0.1592,6.5195440331,0.0,0.0,0.0,131.4,32.1676,10.5492,33.8532141812,6.5176,0.1592,6.5195440331,25.65,10.39,27.6744394704,132.4,31.9976,-3.0808,32.145570992,6.5176,0.1592,6.5195440331,25.48,-3.24,25.685170819,132.11
2020-05-22 04:00:00,6.5168,0.1386,6.5182737132,6.5168,0.1386,6.5182737132,0.0,0.0,0.0,131.63,31.6368,10.5386,33.34590236,6.5168,0.1386,6.5182737132,25.12,10.4,27.1877619528,132.66,31.6368,-3.0614,31.7845761998,6.5168,0.1386,6.5182737132,25.12,-3.2,25.3230014019,132.35
2020-05-22 04:30:00,6.5708,0.1312,6.572109713,6.5708,0.1312,6.572109713,0.0,0.0,0.0,131.2,32.3808,10.8012,34.1347642453,6.5708,0.1312,6.572109713,25.81,10.67,27.9285696018,132.25,32.2508,-2.8288,32.3746229334,6.5708,0.1312,6.572109713,25.68,-2.96,25.8500290135,131.91
2020-05-22 05:00:00,6.6272,0.14100000000000001,6.628699785,6.6272,0.14100000000000001,6.628699785,0.0,0.0,0.0,131.05,33.2672,11.471,35.1893511853,6.6272,0.14100000000000001,6.628699785,26.64,11.33,28.9492400591,132.14,33.0272,-2.219,33.1016600919,6.6272,0.14100000000000001,6.628699785,26.4,-2.36,26.5052749467,131.76
2020-05-22 05:30:00,6.563,0.131,6.564307275,6.563,0.131,6.564307275,0.0,0.0,0.0,131.05,34.673,11.771,36.6165723409,6.563,0.131,6.564307275,28.11,11.64,30.4246889877,132.19,34.243,-1.9889999999999999,34.3007167564,6.563,0.131,6.564307275,27.68,-2.12,27.7610662619,131.76
2020-05-22 06:00:00,6.6818,0.188,6.6844442731000004,6.6818,0.188,6.6844442731000004,0.0,0.0,0.0,130.7,34.0418,12.168,36.1511323646,6.6818,0.188,6.6844442731000004,27.36,11.98,29.8678757196,131.82,33.6818,-1.612,33.7203528339,6.6818,0.188,6.6844442731000004,27.0,-1.8,27.0599334811,131.42
2020-05-22 06:30:00,7.0034,0.019200000000000002,7.0034263186,7.0034,0.019200000000000002,7.0034263186,0.0,0.0,0.0,131.01,35.0034,13.0692,37.3636454351,7.0034,0.019200000000000002,7.0034263186,28.0,13.05,30.8917869344,132.22,34.1234,-1.0608,34.1398846542,7.0034,0.019200000000000002,7.0034263186,27.12,-1.08,27.1414959057,131.72
2020-05-22 07:00:00,7.7224,-0.0538,7.7225874032,7.7224,-0.0538,7.7225874032,0.0,0.0,0.0,131.52,35.4624,13.7462,38.0334041101,7.7224,-0.0538,7.7225874032,27.74,13.8,30.9830211568,132.7,34.7624,-0.2938,34.7636415267,7.7224,-0.0538,7.7225874032,27.04,-0.24,27.0410650678,132.25
2020-05-22 07:30:00,7.8626000000000005,-0.0694,7.8629062769,7.8626000000000005,-0.0694,7.8629062769,0.0,0.0,0.0,131.21,37.6226,13.7206,40.0464092663,7.8626000000000005,-0.0694,7.8629062769,29.76,13.79,32.7997210354,132.36,36.5426,-0.3094,36.5439097952,7.8626000000000005,-0.0694,7.8629062769,28.68,-0.24,28.6810041665,131.95
2020-05-22 08:00:00,8.203,-0.0966,8.2035687697,8.203,-0.0966,8.2035687697,0.0,0.0,0.0,131.17,42.443,14.6234,44.8915590792,8.203,-0.0966,8.2035687697,34.24,14.72,37.2700415884,132.21,40.683,0.5034000000000001,40.6861143458,8.203,-0.0966,8.2035687697,32.48,0.6000000000000001,32.4855413992,131.95
2020-05-22 08:30:00,9.1554,-0.22060000000000002,9.1580573005,9.1554,-0.22060000000000002,9.1580573005,0.0,0.0,0.0,129.86,45.1054,15.0994,47.5656282364,9.1554,-0.22060000000000002,9.1580573005,35.95,15.32,39.0781895691,133.45,42.7554,2.0194,42.803063039,9.1554,-0.22060000000000002,9.1580573005,33.6,2.24,33.6745838876,130.6
2020-05-22 09:00:00,9.986,-0.2756,9.9898023684,9.986,-0.2756,9.9898023684,0.0,0.0,0.0,131.82,45.606,8.2244,46.3416442453,9.986,-0.2756,9.9898023684,35.62,8.5,36.6201365372,133.81,45.706,25.2444,52.2141567715,9.986,-0.2756,9.9898023684,35.72,25.52,43.8997585415,132.54
2020-05-22 09:30:00,11.1822,-0.44480000000000003,11.1910430202,11.1822,-0.44480000000000003,11.1910430202,0.0,0.0,0.0,133.62,47.2522,7.4552,47.8367056964,11.1822,-0.44480000000000003,11.1910430202,36.07,7.9,36.9249901828,135.1,47.7022,34.7552,59.0205372043,11.1822,-0.44480000000000003,11.1910430202,36.52,35.2,50.7222870147,134.31
2020-05-22 10:00:00,11.9488,-0.4964,11.9591067559,11.9488,-0.4964,11.9591067559,0.0,0.0,0.0,132.22,47.7288,15.8736,50.2992000573,11.9488,-0.4964,11.9591067559,35.78,16.37,39.3469859074,133.79,45.2288,10.3836,46.4054253121,11.9488,-0.4964,11.9591067559,33.28,10.88,35.0133231785,132.94
2020-05-22 10:30:00,11.6434,-0.4872,11.6535886061,11.6434,-0.4872,11.6535886061,0.0,0.0,0.0,130.68,48.8634,18.1328,52.1193850252,11.6434,-0.4872,11.6535886061,37.22,18.62,41.6176981584,132.35,44.9234,3.2728,45.0424587184,11.6434,-0.4872,11.6535886061,33.28,3.76,33.4917303226,131.38
2020-05-22 11:00:00,14.5068,-0.9078,14.5351761971,14.5068,-0.9078,14.5351761971,0.0,0.0,0.0,131.23,48.1268,18.3522,51.5072045745,14.5068,-0.9078,14.5351761971,33.62,19.26,38.7459933412,132.88,43.2268,3.4122,43.3612655152,14.5068,-0.9078,14.5351761971,28.72,4.32,29.0430852356,131.98
2020-05-22 11:30:00,15.520199999999999,-1.0762,15.5574681256,15.520199999999999,-1.0762,15.5574681256,0.0,0.0,0.0,131.19,47.9502,18.5738,51.421860395,15.520199999999999,-1.0762,15.5574681256,32.43,19.65,37.9186945978,132.94,42.9602,3.8038,43.1282700613,15.520199999999999,-1.0762,15.5574681256,27.44,4.88,27.870557942,131.98
2020-05-22 12:00:00,15.5114,-1.0514000000000001,15.5469923754,15.5114,-1.0514000000000001,15.5469923754,0.0,0.0,0.0,131.29,48.4714,18.6286,51.9278475957,15.5114,-1.0514000000000001,15.5469923754,32.96,19.68,38.3883315605,132.94,43.7514,4.0686,43.9401696392,15.5114,-1.0514000000000001,15.5469923754,28.24,5.12,28.7003832727,132.08
2020-05-22 12:30:00,14.693,-0.9,14.720538339299999,14.693,-0.9,14.720538339299999,0.0,0.0,0.0,130.88,50.003,18.92,53.4627572147,14.693,-0.9,14.720538339299999,35.31,19.82,40.4923264335,132.67,45.533,4.38,45.7431796993,14.693,-0.9,14.720538339299999,30.84,5.28,31.2887200122,131.66
2020-05-22 13:00:00,16.475,-1.274,16.5241853354,16.475,-1.274,16.5241853354,0.0,0.0,0.0,131.11,49.265,19.116,52.8437477948,16.475,-1.274,16.5241853354,32.79,20.39,38.6126430072,132.92,44.115,4.646,44.3589736243,16.475,-1.274,16.5241853354,27.64,5.92,28.2668710684,131.9
2020-05-22 13:30:00,17.0722,-1.3756,17.1275301255,17.0722,-1.3756,17.1275301255,0.0,0.0,0.0,131.21,48.5922,19.2044,52.2495060283,17.0722,-1.3756,17.1275301255,31.52,20.58,37.6436820728,133.05,43.4322,4.6644,43.6819484936,17.0722,-1.3756,17.1275301255,26.36,6.04,27.0431359128,132.0
2020-05-22 14:00:00,17.3408,-1.3656000000000001,17.3944878625,17.3408,-1.3656000000000001,17.3944878625,0.0,0.0,0.0,131.27,47.580799999999996,19.4244,51.392994114,17.3408,-1.3656000000000001,17.3944878625,30.24,20.79,36.6971620156,133.18,42.3808,4.8744,42.6601920296,17.3408,-1.3656000000000001,17.3944878625,25.04,6.24,25.8057977982,132.08
2020-05-22 14:30:00,17.5958,-1.4194,17.6529565229,17.5958,-1.4194,17.6529565229,0.0,0.0,0.0,131.45,46.3358,19.4606,50.2565549356,17.5958,-1.4194,17.6529565229,28.74,20.88,35.5241044926,133.33,41.1958,4.9006,41.4862605931,17.5958,-1.4194,17.6529565229,23.6,6.32,24.4315861131,132.25
2020-05-22 15:00:00,17.36,-1.3372,17.4114245207,17.36,-1.3372,17.4114245207,0.0,0.0,0.0,131.36,46.73,18.9528,50.4271903623,17.36,-1.3372,17.4114245207,29.37,20.29,35.6970727091,133.33,41.48,4.4228,41.7151238742,17.36,-1.3372,17.4114245207,24.12,5.76,24.798225743,132.19
2020-05-22 15:30:00,16.9274,-1.2432,16.9729908089,16.9274,-1.2432,16.9729908089,0.0,0.0,0.0,131.41,48.4074,19.4568,52.171289432,16.9274,-1.2432,16.9729908089,31.48,20.7,37.6759923559,133.5,43.0874,4.7968,43.3535849613,16.9274,-1.2432,16.9729908089,26.16,6.04,26.8482252672,132.23
2020-05-22 16:00:00,16.3358,-1.1586,16.3768347247,16.3358,-1.1586,16.3768347247,0.0,0.0,0.0,131.59,49.6058,19.0114,53.124087979,16.3358,-1.1586,16.3768347247,33.27,20.17,38.90657785,133.7,44.2158,4.2814,44.4225996043,16.3358,-1.1586,16.3768347247,27.88,5.44,28.4057740609,132.41
2020-05-22 16:30:00,14.7256,-0.924,14.7545610358,14.7256,-0.924,14.7545610358,0.0,0.0,0.0,131.98,50.2256,18.716,53.5994361105,14.7256,-0.924,14.7545610358,35.5,19.64,40.5706741379,134.02,45.4456,3.916,45.6140067891,14.7256,-0.924,14.7545610358,30.72,4.84,31.0989388887,132.78
2020-05-22 17:00:00,14.3782,-0.762,14.39837766,14.3782,-0.762,14.39837766,0.0,0.0,0.0,131.09,51.5482,19.058,54.958386869,14.3782,-0.762,14.39837766,37.17,19.82,42.1241177949,133.15,46.7782,4.2780000000000005,46.9734103429,14.3782,-0.762,14.39837766,32.4,5.04,32.7896569058,131.86
2020-05-22 17:30:00,13.5544,-0.5028,13.5637224684,13.5544,-0.5028,13.5637224684,0.0,0.0,0.0,130.79,52.1444,18.5772,55.3547722532,13.5544,-0.5028,13.5637224684,38.59,19.08,43.0492102134,132.82,48.1144,3.8172,48.265583009,13.5544,-0.5028,13.5637224684,34.56,4.32,34.8289534726,131.53
2020-05-22 18:00:00,12.345,-0.2962,12.348552929,12.345,-0.2962,12.348552929,0.0,0.0,0.0,131.84,53.535,2.2738,53.5832659647,12.345,-0.2962,12.348552929,41.19,2.5700000000000003,41.2700981341,132.02,49.385,-10.1362,50.414489737,12.345,-0.2962,12.348552929,37.04,-9.84,38.3247596209,132.58
2020-05-22 18:30:00,10.3408,-0.26880000000000004,10.3442930198,10.3408,-0.26880000000000004,10.3442930198,0.0,0.0,0.0,131.81,54.8808,1.8612000000000002,54.9123508337,10.3408,-0.26880000000000004,10.3442930198,44.54,2.13,44.5909015383,132.07,50.3008,-11.0688,51.5042601547,10.3408,-0.26880000000000004,10.3442930198,39.96,-10.8,41.393738657,132.5
2020-05-22 19:00:00,10.66,-0.0902,10.6603816086,10.66,-0.0902,10.6603816086,0.0,0.0,0.0,132.75,54.53,1.6598000000000002,54.5552548893,10.66,-0.0902,10.6603816086,43.87,1.75,43.9048903882,132.82,50.34,-11.8902,51.725162697100004,10.66,-0.0902,10.6603816086,39.68,-11.8,41.3973718973,133.45
2020-05-22 19:30:00,9.556000000000001,0.0166,9.5560144182,9.556000000000001,0.0166,9.5560144182,0.0,0.0,0.0,132.32,52.156,-25.3534,57.9917513752,9.556000000000001,0.0166,9.5560144182,42.6,-25.37,49.582223629,134.57,52.116,7.8566,52.7048728256,9.556000000000001,0.0166,9.5560144182,42.56,7.84,43.2760811535,132.94
2020-05-22 20:00:00,7.5608,0.011600000000000001,7.5608088985,7.5608,0.011600000000000001,7.5608088985,0.0,0.0,0.0,131.3,51.9408,-7.6984,52.5082095219,7.5608,0.011600000000000001,7.5608088985,44.38,-7.71,45.0447388715,132.85,50.2008,0.3316,50.2018951754,7.5608,0.011600000000000001,7.5608088985,42.64,0.32,42.6412007336,131.96
2020-05-22 20:30:00,7.1266,0.06720000000000001,7.1269168229,7.1266,0.06720000000000001,7.1269168229,0.0,0.0,0.0,132.28,51.9866,8.2572,52.6382743961,7.1266,0.06720000000000001,7.1269168229,44.86,8.19,45.6014879143,133.39,48.7666,-6.2128,49.1607583282,7.1266,0.06720000000000001,7.1269168229,41.64,-6.28,42.1109012015,132.93
2020-05-22 21:00:00,7.1262,0.10020000000000001,7.1269044108,7.1262,0.10020000000000001,7.1269044108,0.0,0.0,0.0,131.62,51.3762,7.1302,51.868619400200004,7.1262,0.10020000000000001,7.1269044108,44.25,7.03,44.8049483874,132.02,48.2062,-6.1798,48.6006959465,7.1262,0.10020000000000001,7.1269044108,41.08,-6.28,41.5572472621,132.28
2020-05-22 21:30:00,9.3716,0.1228,9.3724045154,9.3716,0.1228,9.3724045154,0.0,0.0,0.0,131.59,51.2816,6.5228,51.694771673700004,9.3716,0.1228,9.3724045154,41.91,6.4,42.3958500328,132.02,47.8916,-6.7572,48.3659498242,9.3716,0.1228,9.3724045154,38.52,-6.88,39.1295898266,132.28
2020-05-22 22:00:00,9.384,0.1316,9.3849227253,9.384,0.1316,9.3849227253,0.0,0.0,0.0,131.87,51.254,6.9616,51.7246207387,9.384,0.1316,9.3849227253,41.87,6.83,42.4234109897,132.39,47.904,-6.4284,48.3333998655,9.384,0.1316,9.3849227253,38.52,-6.5600000000000005,39.0745953274,132.56
2020-05-22 22:30:00,9.4884,0.138,9.4894034881,9.4884,0.138,9.4894034881,0.0,0.0,0.0,131.66,49.5884,6.068,49.9582829825,9.4884,0.138,9.4894034881,40.1,5.93,40.5360937931,132.11,46.4084,-7.2620000000000005,46.9731437585,9.4884,0.138,9.4894034881,36.92,-7.4,37.6543012151,132.35
2020-05-22 23:00:00,6.774,0.10640000000000001,6.774835567,6.774,0.10640000000000001,6.774835567,0.0,0.0,0.0,131.2,48.764,6.2264,49.1598998469,6.774,0.10640000000000001,6.774835567,41.99,6.12,42.4336482052,133.06,45.854,-7.0536,46.3933463867,6.774,0.10640000000000001,6.774835567,39.08,-7.16,39.7304920684,131.87
2020-05-22 23:30:00,6.6528,0.1418,6.6543110147,6.6528,0.1418,6.6543110147,0.0,0.0,0.0,131.47,47.1428,5.7618,47.4935988432,6.6528,0.1418,6.6543110147,40.49,5.62,40.878166544,134.31,44.4528,-7.1382,45.0222758985,6.6528,0.1418,6.6543110147,37.8,-7.28,38.4946541743,132.16
2020-05-23 00:00:00,6.6216,0.1346,6.6229678936,6.6216,0.1346,6.6229678936,0.0,0.0,0.0,131.59,46.3516,5.5746,46.6856186391,6.6216,0.1346,6.6229678936,39.73,5.44,40.1007044826,134.6,44.1816,-7.0254,44.7366742586,6.6216,0.1346,6.6229678936,37.56,-7.16,38.2363596594,132.29
2020-05-23 00:30:00,6.6148,0.1078,6.6156783386,6.6148,0.1078,6.6156783386,0.0,0.0,0.0,131.82,45.644800000000004,5.5978,45.9867712704,6.6148,0.1078,6.6156783386,39.03,5.49,39.414223321,134.78,43.5748,-7.0122,44.1354069187,6.6148,0.1078,6.6156783386,36.96,-7.12,37.6395536637,132.53
2020-05-23 01:00:00,6.6798,0.1368,6.6812006616,6.6798,0.1368,6.6812006616,0.0,0.0,0.0,131.74,45.1698,5.6568000000000005,45.5226341316,6.6798,0.1368,6.6812006616,38.49,5.52,38.8838076839,134.65,43.0798,-6.9432,43.6357329981,6.6798,0.1368,6.6812006616,36.4,-7.08,37.0821574345,132.45
2020-05-23 01:30:00,6.6444,0.1056,6.6452391018,6.6444,0.1056,6.6452391018,0.0,0.0,0.0,132.22,44.7444,5.4056,45.0697442052,6.6444,0.1056,6.6452391018,38.1,5.3,38.4668688614,135.11,42.6844,-7.2544,43.2964700954,6.6444,0.1056,6.6452391018,36.04,-7.36,36.7838442798,132.94
2020-05-23 02:00:00,6.6946,0.1236,6.695740894,6.6946,0.1236,6.695740894,0.0,0.0,0.0,132.34,44.0146,5.0636,44.3049100904,6.6946,0.1236,6.695740894,37.32,4.94,37.6455309433,135.16,41.9746,-7.5964,42.6564454464,6.6946,0.1236,6.695740894,35.28,-7.72,36.1147726007,133.06
2020-05-23 02:30:00,6.7192,0.1174,6.7202255468,6.7192,0.1174,6.7202255468,0.0,0.0,0.0,132.44,43.7292,5.4074,44.0622617145,6.7192,0.1174,6.7202255468,37.01,5.29,37.3861498419,135.37,41.7192,-7.3225999999999996,42.356960696,6.7192,0.1174,6.7202255468,35.0,-7.44,35.782029009,133.16
2020-05-23 03:00:00,6.712,0.1336,6.7133294988,6.712,0.1336,6.7133294988,0.0,0.0,0.0,133.0,42.362,4.6036,42.6114089999,6.712,0.1336,6.7133294988,35.65,4.47,35.929144159,135.76,40.632,-8.3064,41.4723486791,6.712,0.1336,6.7133294988,33.92,-8.44,34.954255821,133.72
2020-05-23 03:30:00,6.6096,0.1288,6.6108548313,6.6096,0.1288,6.6108548313,0.0,0.0,0.0,132.81,42.0596,5.0888,42.366329055,6.6096,0.1288,6.6108548313,35.45,4.96,35.7953083518,134.22,40.2496,-8.7112,41.1814922702,6.6096,0.1288,6.6108548313,33.64,-8.84,34.7821103443,133.56
2020-05-23 04:00:00,6.6728000000000005,0.1416,6.6743022407,6.6728000000000005,0.1416,6.6743022407,0.0,0.0,0.0,132.46,41.2128,-10.4584,42.5190899997,6.6728000000000005,0.1416,6.6743022407,34.54,-10.6,36.1299266537,132.82,40.9928,-2.4584,41.0664508133,6.6728000000000005,0.1416,6.6743022407,34.32,-2.6,34.4183439462,133.2
2020-05-23 04:30:00,6.6394,0.1222,6.6405244672,6.6394,0.1222,6.6405244672,0.0,0.0,0.0,131.35,40.5194,-29.2678,49.9842564534,6.6394,0.1222,6.6405244672,33.88,-29.39,44.8511594053,132.62,41.9594,5.7222,42.3477841357,6.6394,0.1222,6.6405244672,35.32,5.6,35.7611856627,132.07
2020-05-23 05:00:00,6.6502,0.1056,6.6510383701,6.6502,0.1056,6.6510383701,0.0,0.0,0.0,132.1,37.2602,-31.3244,48.6779266136,6.6502,0.1056,6.6510383701,30.61,-31.43,43.8727364088,133.06,38.6102,3.9455999999999998,38.8112780439,6.6502,0.1056,6.6510383701,31.96,3.84,32.189861758,132.8
2020-05-23 05:30:00,6.6742,0.11,6.6751064141,6.6742,0.11,6.6751064141,0.0,0.0,0.0,131.98,35.7742,-32.06,48.0378703279,6.6742,0.11,6.6751064141,29.1,-32.17,43.3787839848,132.89,37.2742,3.23,37.4138862675,6.6742,0.11,6.6751064141,30.6,3.12,30.7586475645,132.7
2020-05-23 06:00:00,6.6936,0.1422,6.6951102904,6.6936,0.1422,6.6951102904,0.0,0.0,0.0,132.22,35.9136,-32.2778,48.2870897632,6.6936,0.1422,6.6951102904,29.22,-32.42,43.6447568443,133.05,37.2936,3.1822,37.4291196503,6.6936,0.1422,6.6951102904,30.6,3.04,30.7506357658,132.93
2020-05-23 06:30:00,7.007,0.0572,7.0072334655,7.007,0.0572,7.0072334655,0.0,0.0,0.0,131.89,36.497,-32.2028,48.6729014631,7.007,0.0572,7.0072334655,29.49,-32.26,43.7077533168,132.61,37.687,3.0572,37.8107979397,7.007,0.0572,7.0072334655,30.68,3.0,30.826326411,132.58
2020-05-23 07:00:00,7.525,-0.0064,7.5250027216,7.525,-0.0064,7.5250027216,0.0,0.0,0.0,131.68,38.335,-30.8464,49.2043963276,7.525,-0.0064,7.5250027216,30.81,-30.84,43.5931382215,132.53,39.285,4.1136,39.499783923,7.525,-0.0064,7.5250027216,31.76,4.12,32.0261143444,132.37
2020-05-23 07:30:00,8.2348,-0.09380000000000001,8.2353342057,8.2348,-0.09380000000000001,8.2353342057,0.0,0.0,0.0,131.68,40.3648,-29.9438,50.2588125355,8.2348,-0.09380000000000001,8.2353342057,32.13,-29.85,43.8561215795,132.58,40.8348,4.8662,41.1237254329,8.2348,-0.09380000000000001,8.2353342057,32.6,4.96,32.9751664135,132.37
2020-05-23 08:00:00,9.237,-0.1918,9.2389910834,9.237,-0.1918,9.2389910834,0.0,0.0,0.0,131.15,41.537,-29.2218,50.7861788702,9.237,-0.1918,9.2389910834,32.3,-29.03,43.4284572602,131.9,41.517,5.2082,41.8424023718,9.237,-0.1918,9.2389910834,32.28,5.4,32.7285563385,131.85
2020-05-23 08:30:00,10.4274,-0.278,10.4311051553,10.4274,-0.278,10.4311051553,0.0,0.0,0.0,130.95,42.7074,-28.338,51.2539194478,10.4274,-0.278,10.4311051553,32.28,-28.06,42.7710416053,131.99,42.2274,5.442,42.5766212229,10.4274,-0.278,10.4311051553,31.8,5.72,32.3103450926,131.63
2020-05-23 09:00:00,11.862,-0.44380000000000003,11.8702991723,11.862,-0.44380000000000003,11.8702991723,0.0,0.0,0.0,130.95,44.762,-15.1438,47.2543259654,11.862,-0.44380000000000003,11.8702991723,32.9,-14.7,36.0347054935,132.26,42.422,1.3562,42.4436728199,11.862,-0.44380000000000003,11.8702991723,30.56,1.8,30.6129645739,131.63
2020-05-23 09:30:00,13.1478,-0.625,13.1626467642,13.1478,-0.625,13.1626467642,0.0,0.0,0.0,130.84,48.0278,8.155,48.7152296293,13.1478,-0.625,13.1626467642,34.88,8.78,35.9680802935,132.73,42.8278,-5.545,43.1852692227,13.1478,-0.625,13.1626467642,29.68,-4.92,30.0850261758,131.56
2020-05-23 10:00:00,12.886,-0.6092000000000001,12.9003922669,12.886,-0.6092000000000001,12.9003922669,0.0,0.0,0.0,131.16,50.036,8.1708,50.6987501684,12.886,-0.6092000000000001,12.9003922669,37.15,8.78,38.1734318604,132.95,44.926,-5.5692,45.2698736981,12.886,-0.6092000000000001,12.9003922669,32.04,-4.96,32.4216470896,131.88
2020-05-23 10:30:00,12.1144,-0.6134000000000001,12.1299194935,12.1144,-0.6134000000000001,12.1299194935,0.0,0.0,0.0,130.68,52.1744,8.6866,52.89258015,12.1144,-0.6134000000000001,12.1299194935,40.06,9.3,41.1253401202,132.5,46.9144,-5.0534,47.1857794141,12.1144,-0.6134000000000001,12.1299194935,34.8,-4.44,35.0820979988,131.39
2020-05-23 11:00:00,15.6224,-1.0834,15.6599213702,15.6224,-1.0834,15.6599213702,0.0,0.0,0.0,130.68,51.1224,8.6866,51.8551521193,15.6224,-1.0834,15.6599213702,35.5,9.77,36.8198709938,132.46,44.7824,-4.9634,45.0566164877,15.6224,-1.0834,15.6599213702,29.16,-3.88,29.4170018867,131.39
2020-05-23 11:30:00,15.6482,-1.0378,15.6825760665,15.6482,-1.0378,15.6825760665,0.0,0.0,0.0,131.42,46.7882,6.8022,47.2800759737,15.6482,-1.0378,15.6825760665,31.14,7.84,32.1117610853,133.01,41.1682,-6.5578,41.6872334424,15.6482,-1.0378,15.6825760665,25.52,-5.52,26.1101666023,132.2
2020-05-23 12:00:00,16.0648,-1.1358,16.1049011385,16.0648,-1.1358,16.1049011385,0.0,0.0,0.0,131.45,47.8848,8.2442,48.5893085429,16.0648,-1.1358,16.1049011385,31.82,9.38,33.1737365999,133.22,42.0248,-5.3758,42.3672401825,16.0648,-1.1358,16.1049011385,25.96,-4.24,26.3039768856,132.24
2020-05-23 12:30:00,15.8638,-1.1016,15.9020021695,15.8638,-1.1016,15.9020021695,0.0,0.0,0.0,131.13,48.7838,8.6884,49.5514625112,15.8638,-1.1016,15.9020021695,32.92,9.79,34.3448758915,132.79,42.7438,-4.9416,43.028500427,15.8638,-1.1016,15.9020021695,26.88,-3.84,27.1529003976,131.88
2020-05-23 13:00:00,13.5338,-0.7432000000000001,13.5541908161,13.5338,-0.7432000000000001,13.5541908161,0.0,0.0,0.0,130.82,50.6538,9.0568,51.4570994196,13.5338,-0.7432000000000001,13.5541908161,37.12,9.8,38.3918533025,132.25,45.7338,-4.7032,45.9749992135,13.5338,-0.7432000000000001,13.5541908161,32.2,-3.96,32.4425892925,131.56
2020-05-23 13:30:00,15.351,-1.0166,15.3846246805,15.351,-1.0166,15.3846246805,0.0,0.0,0.0,130.92,50.161,8.7434,50.9173149779,15.351,-1.0166,15.3846246805,34.81,9.76,36.1523678339,132.33,44.231,-4.8566,44.4968305002,15.351,-1.0166,15.3846246805,28.88,-3.84,29.1341723754,131.64
2020-05-23 14:00:00,14.9452,-0.9292,14.9740580899,14.9452,-0.9292,14.9740580899,0.0,0.0,0.0,131.33,47.8452,8.3808,48.5736654133,14.9452,-0.9292,14.9740580899,32.9,9.31,34.1919010878,132.74,42.2652,-5.2892,42.5948678561,14.9452,-0.9292,14.9740580899,27.32,-4.36,27.6657188593,132.09
2020-05-23 14:30:00,16.0266,-1.1166,16.0654506043,16.0266,-1.1166,16.0654506043,0.0,0.0,0.0,131.46,46.0666,8.7434,46.8890038188,16.0266,-1.1166,16.0654506043,30.04,9.86,31.6167866805,133.21,40.4266,-4.8366,40.7148951505,16.0266,-1.1166,16.0654506043,24.4,-3.7199999999999998,24.681944818,132.21
2020-05-23 15:00:00,15.5864,-1.0546,15.6220371949,15.5864,-1.0546,15.6220371949,0.0,0.0,0.0,131.46,47.8164,9.1654,48.6868839229,15.5864,-1.0546,15.6220371949,32.23,10.22,33.8115557169,133.21,42.3464,-4.1346,42.5477673929,15.5864,-1.0546,15.6220371949,26.76,-3.08,26.9366664604,132.24
2020-05-23 15:30:00,14.8988,-0.9342,14.9280598565,14.8988,-0.9342,14.9280598565,0.0,0.0,0.0,131.31,47.6288,8.8658,48.4469297178,14.8988,-0.9342,14.9280598565,32.73,9.8,34.1656684407,132.84,42.6188,-4.4942,42.855104096,14.8988,-0.9342,14.9280598565,27.72,-3.56,27.9476653766,132.04
2020-05-23 16:00:00,13.8926,-0.845,13.9182743097,13.8926,-0.845,13.9182743097,0.0,0.0,0.0,131.43,47.4526,8.655,48.2354462171,13.8926,-0.845,13.9182743097,33.56,9.5,34.8786983702,133.02,42.6926,-4.6850000000000005,42.9488919503,13.8926,-0.845,13.9182743097,28.8,-3.84,29.0548722248,132.18
2020-05-23 16:30:00,12.6464,-0.5984,12.660549574200001,12.6464,-0.5984,12.660549574200001,0.0,0.0,0.0,131.56,47.7464,9.2816,48.6401769273,12.6464,-0.5984,12.660549574200001,35.1,9.88,36.4640151382,133.5,43.5264,-4.1984,43.7284124971,12.6464,-0.5984,12.660549574200001,30.88,-3.6,31.0891363663,132.33
2020-05-23 17:00:00,12.385,-0.6124,12.4001314009,12.385,-0.6124,12.4001314009,0.0,0.0,0.0,131.5,50.845,8.967600000000001,51.6297576477,12.385,-0.6124,12.4001314009,38.46,9.58,39.6351863879,133.24,46.305,-4.4524,46.5185650118,12.385,-0.6124,12.4001314009,33.92,-3.84,34.1366665039,132.25
2020-05-23 17:30:00,11.7422,-0.44820000000000004,11.7507507879,11.7422,-0.44820000000000004,11.7507507879,0.0,0.0,0.0,130.58,52.6922,8.5718,53.384863923,11.7422,-0.44820000000000004,11.7507507879,40.95,9.02,41.9316455675,132.07,48.3422,-4.6882,48.5689975198,11.7422,-0.44820000000000004,11.7507507879,36.6,-4.24,36.8447771061,131.29
2020-05-23 18:00:00,10.499,-0.3426,10.5045883194,10.499,-0.3426,10.5045883194,0.0,0.0,0.0,131.42,54.569,10.3674,55.5451054888,10.499,-0.3426,10.5045883194,44.07,10.71,45.3527176694,133.41,50.459,-3.3826,50.5722519151,10.499,-0.3426,10.5045883194,39.96,-3.04,40.0754688057,132.1
2020-05-23 18:30:00,8.9008,-0.1544,8.9021390688,8.9008,-0.1544,8.9021390688,0.0,0.0,0.0,131.42,56.4208,10.8956,57.4632123362,8.9008,-0.1544,8.9021390688,47.52,11.05,48.787835574,133.96,52.7008,-2.9944,52.7858006665,8.9008,-0.1544,8.9021390688,43.8,-2.84,43.8919764877,132.1
2020-05-23 19:00:00,8.358,-0.14,8.3591724471,8.358,-0.14,8.3591724471,0.0,0.0,0.0,132.01,54.988,10.77,56.0327854385,8.358,-0.14,8.3591724471,46.63,10.91,47.8892994311,134.5,51.718,-3.14,51.8132330973,8.358,-0.14,8.3591724471,43.36,-3.0,43.4636583826,132.71
2020-05-23 19:30:00,8.3204,-0.0794,8.3207788409,8.3204,-0.0794,8.3207788409,0.0,0.0,0.0,131.79,54.2904,10.0606,55.2147009819,8.3204,-0.0794,8.3207788409,45.97,10.14,47.075051779,134.24,50.9204,-3.7594000000000003,51.0589876958,8.3204,-0.0794,8.3207788409,42.6,-3.68,42.7586529255,132.47
2020-05-23 20:00:00,7.546,-0.0122,7.5460098622,7.546,-0.0122,7.5460098622,0.0,0.0,0.0,131.35,51.416,7.8178,52.0069519664,7.546,-0.0122,7.5460098622,43.87,7.83,44.5632786047,133.34,48.786,-5.4922,49.0941753861,7.546,-0.0122,7.5460098622,41.24,-5.48,41.6024999249,132.05
2020-05-23 20:30:00,6.8748000000000005,0.10260000000000001,6.8755655622,6.8748000000000005,0.10260000000000001,6.8755655622,0.0,0.0,0.0,130.84,50.3748,7.2826,50.8984944551,6.8748000000000005,0.10260000000000001,6.8755655622,43.5,7.18,44.0885744836,132.56,47.9548,-5.9374,48.3209639991,6.8748000000000005,0.10260000000000001,6.8755655622,41.08,-6.04,41.5216569997,131.53
2020-05-23 21:00:00,6.6336,0.1316,6.6349052382,6.6336,0.1316,6.6349052382,0.0,0.0,0.0,130.95,48.9536,7.4216,49.5129791016,6.6336,0.1316,6.6349052382,42.32,7.29,42.943294005,132.73,46.7536,-5.8284,47.1154895923,6.6336,0.1316,6.6349052382,40.12,-5.96,40.5602761332,131.63
2020-05-23 21:30:00,6.5624,0.1574,6.5642873581,6.5624,0.1574,6.5642873581,0.0,0.0,0.0,130.79,48.1824,7.4074,48.7484691505,6.5624,0.1574,6.5642873581,41.62,7.25,42.2467383356,132.56,46.0824,-5.8426,46.451303152,6.5624,0.1574,6.5642873581,39.52,-6.0,39.9728708001,131.45
2020-05-23 22:00:00,6.532,0.1298,6.5332895267,6.532,0.1298,6.5332895267,0.0,0.0,0.0,131.11,47.352,7.6898,47.972335028,6.532,0.1298,6.5332895267,40.82,7.5600000000000005,41.5141662568,132.92,45.412,-5.6302,45.759686363,6.532,0.1298,6.5332895267,38.88,-5.76,39.3043509042,131.79
2020-05-23 22:30:00,6.4816,0.1228,6.4827631763,6.4816,0.1228,6.4827631763,0.0,0.0,0.0,131.18,46.4216,7.6528,47.0481699368,6.4816,0.1228,6.4827631763,39.94,7.53,40.6436280369,133.12,44.5216,-5.6772,44.8821063053,6.4816,0.1228,6.4827631763,38.04,-5.8,38.4796257778,131.86
2020-05-23 23:00:00,6.4374,0.1572,6.43931911,6.4374,0.1572,6.43931911,0.0,0.0,0.0,130.72,45.9474,7.7072,46.5893174301,6.4374,0.1572,6.43931911,39.51,7.55,40.2249002485,132.78,43.9974,-5.6028,44.3527065082,6.4374,0.1572,6.43931911,37.56,-5.76,37.9990947261,131.43
2020-05-23 23:30:00,6.4622,0.18660000000000002,6.4648935335,6.4622,0.18660000000000002,6.4648935335,0.0,0.0,0.0,131.3,43.3122,6.4766,43.7937554498,6.4622,0.18660000000000002,6.4648935335,36.85,6.29,37.3829720595,133.28,41.6222,-6.7334,42.1633277671,6.4622,0.18660000000000002,6.4648935335,35.16,-6.92,35.8345085079,132.0
2020-05-24 00:00:00,6.4754000000000005,0.1434,6.476987627,6.4754000000000005,0.1434,6.476987627,0.0,0.0,0.0,131.76,41.7954,7.0834,42.3913908326,6.4754000000000005,0.1434,6.476987627,35.32,6.94,35.9953608122,133.86,40.1954,-6.2966,40.6855914633,6.4754000000000005,0.1434,6.476987627,33.72,-6.44,34.329462565,132.48
2020-05-24 00:30:00,6.6716,0.114,6.6725739082,6.6716,0.114,6.6725739082,0.0,0.0,0.0,131.88,39.2016,7.644,39.9399070925,6.6716,0.114,6.6725739082,32.53,7.53,33.3901452528,134.12,37.9916,-5.846,38.4387485041,6.6716,0.114,6.6725739082,31.32,-5.96,31.8820325575,132.63
2020-05-24 01:00:00,6.6404,0.111,6.6413276655,6.6404,0.111,6.6413276655,0.0,0.0,0.0,132.45,36.3104,5.791,36.7692919317,6.6404,0.111,6.6413276655,29.67,5.68,30.2087950769,134.52,35.4804,-7.409,36.2457178872,6.6404,0.111,6.6413276655,28.84,-7.52,29.8042949925,133.23
2020-05-24 01:30:00,6.6326,0.14120000000000002,6.634102818,6.6326,0.14120000000000002,6.634102818,0.0,0.0,0.0,132.19,36.1426,5.7412,36.5957499199,6.6326,0.14120000000000002,6.634102818,29.51,5.6,30.0366459512,134.23,35.3126,-7.4188,36.0834908539,6.6326,0.14120000000000002,6.634102818,28.68,-7.5600000000000005,29.6596695868,132.96
2020-05-24 02:00:00,6.5346,0.1268,6.5358301233,6.5346,0.1268,6.5358301233,0.0,0.0,0.0,132.08,36.6846,6.2768,37.2177121194,6.5346,0.1268,6.5358301233,30.15,6.15,30.7708465922,134.23,35.6946,-7.0332,36.3809066874,6.5346,0.1268,6.5358301233,29.16,-7.16,30.0261752476,132.86
2020-05-24 02:30:00,6.5838,0.1318,6.585119109,6.5838,0.1318,6.585119109,0.0,0.0,0.0,132.35,35.8538,6.3218,36.406869265,6.5838,0.1318,6.585119109,29.27,6.19,29.9173695368,134.5,35.0638,-6.9882,35.7533915829,6.5838,0.1318,6.585119109,28.48,-7.12,29.3565120544,133.14
2020-05-24 03:00:00,6.646,0.1288,6.6472479599,6.646,0.1288,6.6472479599,0.0,0.0,0.0,132.35,34.036,5.9088,34.5450895706,6.646,0.1288,6.6472479599,27.39,5.78,27.993222394,134.5,33.446,-7.3112,34.2357789665,6.646,0.1288,6.6472479599,26.8,-7.44,27.8135506543,133.14
2020-05-24 03:30:00,6.678,0.114,6.6789729749,6.678,0.114,6.6789729749,0.0,0.0,0.0,132.96,33.038,5.904,33.561386443399996,6.678,0.114,6.6789729749,26.36,5.79,26.9883993597,135.02,32.638,-7.766,33.5492145959,6.678,0.114,6.6789729749,25.96,-7.88,27.1296148148,133.77
2020-05-24 04:00:00,6.683,0.121,6.6840953015,6.683,0.121,6.6840953015,0.0,0.0,0.0,132.96,32.033,5.681,32.5328580054,6.683,0.121,6.6840953015,25.35,5.5600000000000005,25.9525740535,135.02,31.723,-8.159,32.7554271839,6.683,0.121,6.6840953015,25.04,-8.28,26.3734715197,133.77
2020-05-24 04:30:00,6.6876,0.139,6.6890443832,6.6876,0.139,6.6890443832,0.0,0.0,0.0,132.41,31.1576,-21.381,37.7881356878,6.6876,0.139,6.6890443832,24.47,-21.52,32.5866736566,135.37,33.1676,2.299,33.2471816965,6.6876,0.139,6.6890443832,26.48,2.16,26.5679506172,133.22
2020-05-24 05:00:00,6.6312,0.1368,6.6326109248,6.6312,0.1368,6.6326109248,0.0,0.0,0.0,132.15,30.7712,-28.9432,42.244237189,6.6312,0.1368,6.6326109248,24.14,-29.08,37.7939942319,134.4,33.4712,5.2968,33.8877163539,6.6312,0.1368,6.6326109248,26.84,5.16,27.33150563,132.95
2020-05-24 05:30:00,6.5758,0.1468,6.577438398,6.5758,0.1468,6.577438398,0.0,0.0,0.0,131.83,30.2458,-28.7932,41.7595112984,6.5758,0.1468,6.577438398,23.67,-28.94,37.3870632706,133.12,32.9358,6.1068,33.4971629826,6.5758,0.1468,6.577438398,26.36,5.96,27.0253806634,132.61
2020-05-24 06:00:00,6.6356,0.1188,6.6366633785,6.6356,0.1188,6.6366633785,0.0,0.0,0.0,132.02,29.5856,-29.4512,41.7454297954,6.6356,0.1188,6.6366633785,22.95,-29.57,37.4311020409,133.34,32.3556,5.9588,32.899728704,6.6356,0.1188,6.6366633785,25.72,5.84,26.3746848322,132.79
2020-05-24 06:30:00,6.8502,0.1242,6.8513258337,6.8502,0.1242,6.8513258337,0.0,0.0,0.0,132.02,29.5802,-29.4858,41.7660224786,6.8502,0.1242,6.8513258337,22.73,-29.61,37.3283404399,133.34,32.2902,5.9242,32.8291510959,6.8502,0.1242,6.8513258337,25.44,5.8,26.0927882757,132.79
2020-05-24 07:00:00,7.2676,0.030600000000000002,7.2676644199,7.2676,0.030600000000000002,7.2676644199,0.0,0.0,0.0,131.96,30.4476,-29.0294,42.0685441883,7.2676,0.030600000000000002,7.2676644199,23.18,-29.06,37.1725167294,133.34,33.1076,6.3906,33.7187328665,7.2676,0.030600000000000002,7.2676644199,25.84,6.36,26.6111856181,132.74
2020-05-24 07:30:00,8.052,-0.066,8.0522704873,8.052,-0.066,8.0522704873,0.0,0.0,0.0,132.01,31.252,-28.416,42.2392774559,8.052,-0.066,8.0522704873,23.2,-28.35,36.6328063353,133.43,33.572,6.934,34.2806000531,8.052,-0.066,8.0522704873,25.52,7.0,26.4626226969,132.82
2020-05-24 08:00:00,9.052,-0.18960000000000002,9.0539854296,9.052,-0.18960000000000002,9.0539854296,0.0,0.0,0.0,131.83,32.592,-27.7696,42.8180937007,9.052,-0.18960000000000002,9.0539854296,23.54,-27.58,36.2600055157,133.3,34.532,7.4104,35.3181688676,9.052,-0.18960000000000002,9.0539854296,25.48,7.6,26.5892910774,132.61
2020-05-24 08:30:00,9.656600000000001,-0.2526,9.6599032252,9.656600000000001,-0.2526,9.6599032252,0.0,0.0,0.0,131.49,34.5966,-26.6126,43.6480836959,9.656600000000001,-0.2526,9.6599032252,24.94,-26.36,36.2884719987,132.99,36.2566,8.1874,37.1695380967,9.656600000000001,-0.2526,9.6599032252,26.6,8.44,27.9068737052,132.3
2020-05-24 09:00:00,9.9512,-0.2464,9.9542500672,9.9512,-0.2464,9.9542500672,0.0,0.0,0.0,131.06,37.1312,-25.3364,44.9517427738,9.9512,-0.2464,9.9542500672,27.18,-25.09,36.9900054069,132.55,38.5112,8.6336,39.467094831,9.9512,-0.2464,9.9542500672,28.56,8.88,29.908660953000002,131.87
2020-05-24 09:30:00,10.5024,-0.3398,10.5078955933,10.5024,-0.3398,10.5078955933,0.0,0.0,0.0,130.82,37.7624,-25.6698,45.6611156872,10.5024,-0.3398,10.5078955933,27.26,-25.33,37.2117790491,132.06,39.2224,8.2202,40.0745349293,10.5024,-0.3398,10.5078955933,28.72,8.56,29.9685168135,131.65
2020-05-24 10:00:00,11.0932,-0.3638,11.0991637829,11.0932,-0.3638,11.0991637829,0.0,0.0,0.0,130.67,39.2632,-25.2938,46.7051944935,11.0932,-0.3638,11.0991637829,28.17,-24.93,37.6172008528,131.69,39.9732,8.2762,40.8209775076,11.0932,-0.3638,11.0991637829,28.88,8.64,30.1447176135,131.49
2020-05-24 10:30:00,10.8918,-0.362,10.8978140579,10.8918,-0.362,10.8978140579,0.0,0.0,0.0,130.91,42.7518,1.038,42.7643992971,10.8918,-0.362,10.8978140579,31.86,1.4,31.8907447389,132.35,40.6918,-0.442,40.694200462,10.8918,-0.362,10.8978140579,29.8,-0.08,29.8001073824,131.71
2020-05-24 11:00:00,11.644400000000001,-0.4454,11.6529151941,11.644400000000001,-0.4454,11.6529151941,0.0,0.0,0.0,132.5,42.8944,10.0946,44.0662058784,11.644400000000001,-0.4454,11.6529151941,31.25,10.54,32.9796012711,133.32,39.7244,-5.2454,40.0692173185,11.644400000000001,-0.4454,11.6529151941,28.08,-4.8,28.4873024346,133.3
2020-05-24 11:30:00,12.9338,-0.609,12.9481297275,12.9338,-0.609,12.9481297275,0.0,0.0,0.0,132.67,43.5538,9.850999999999999,44.6539549809,12.9338,-0.609,12.9481297275,30.62,10.46,32.357317565,133.38,39.9738,-5.489,40.3489009446,12.9338,-0.609,12.9481297275,27.04,-4.88,27.4768265999,133.49
2020-05-24 12:00:00,13.561,-0.7226,13.5802382807,13.561,-0.7226,13.5802382807,0.0,0.0,0.0,132.48,44.811,9.657399999999999,45.8398417947,13.561,-0.7226,13.5802382807,31.25,10.38,32.9288156483,133.18,41.081,-5.5626,41.4558931849,13.561,-0.7226,13.5802382807,27.52,-4.84,27.9423692625,133.29
2020-05-24 12:30:00,15.8084,-1.0502,15.8432455829,15.8084,-1.0502,15.8432455829,0.0,0.0,0.0,132.42,45.2584,10.3198,46.4200500064,15.8084,-1.0502,15.8432455829,29.45,11.37,31.5686458373,133.18,40.4484,-5.0102,40.7575166883,15.8084,-1.0502,15.8432455829,24.64,-3.96,24.956185606,133.25
2020-05-24 13:00:00,16.959,-1.2016,17.0015153313,16.959,-1.2016,17.0015153313,0.0,0.0,0.0,132.76,44.959,10.5084,46.1707499567,16.959,-1.2016,17.0015153313,28.0,11.71,30.3500263591,133.57,39.839,-4.8016000000000005,40.1273134356,16.959,-1.2016,17.0015153313,22.88,-3.6,23.1614852719,133.59
2020-05-24 13:30:00,17.2244,-1.2968,17.2731481091,17.2244,-1.2968,17.2731481091,0.0,0.0,0.0,132.97,43.4344,10.5732,44.7027925481,17.2244,-1.2968,17.2731481091,26.21,11.87,28.7725737465,133.76,38.3044,-4.7368,38.5961699343,17.2244,-1.2968,17.2731481091,21.08,-3.44,21.3588389198,133.84
2020-05-24 14:00:00,17.4634,-1.3982,17.5192837411,17.4634,-1.3982,17.5192837411,0.0,0.0,0.0,133.29,41.9934,10.5918,43.3085657902,17.4634,-1.3982,17.5192837411,24.53,11.99,27.3034979444,134.12,36.8634,-4.7182,37.1641180549,17.4634,-1.3982,17.5192837411,19.4,-3.32,19.6820324154,134.16
2020-05-24 14:30:00,17.3398,-1.3702,17.3938527095,17.3398,-1.3702,17.3938527095,0.0,0.0,0.0,133.44,40.7598,9.6798,41.8934341404,17.3398,-1.3702,17.3938527095,23.42,11.05,25.8959243898,134.43,35.7398,-5.0502,36.0948448408,17.3398,-1.3702,17.3938527095,18.4,-3.68,18.76439181,134.31
2020-05-24 15:00:00,17.1938,-1.348,17.2465608873,17.1938,-1.348,17.2465608873,0.0,0.0,0.0,132.31,39.5938,-11.998,41.371741593,17.1938,-1.348,17.2465608873,22.4,-10.65,24.8028728175,134.15,36.3538,2.492,36.4391113838,17.1938,-1.348,17.2465608873,19.16,3.84,19.5410132798,133.16
2020-05-24 15:30:00,16.9176,-1.2756,16.9656224501,16.9176,-1.2756,16.9656224501,0.0,0.0,0.0,132.69,37.2476,-15.9756,40.5290451543,16.9176,-1.2756,16.9656224501,20.33,-14.7,25.0878237398,134.38,34.6376,2.0444,34.6978804125,16.9176,-1.2756,16.9656224501,17.72,3.32,18.0283332563,133.55
2020-05-24 16:00:00,16.5148,-1.2,16.5583398636,16.5148,-1.2,16.5583398636,0.0,0.0,0.0,132.17,38.3848,-15.31,41.3254034589,16.5148,-1.2,16.5583398636,21.87,-14.11,26.0266978313,133.97,35.7948,2.44,35.8778665341,16.5148,-1.2,16.5583398636,19.28,3.64,19.6206014179,132.99
