Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-24 16:30:00,15.6972,-1.0284,15.7308516743,15.6972,-1.0284,15.7308516743,0.0,0.0,0.0,132.27,39.8772,-14.6484,42.4825458559,15.6972,-1.0284,15.7308516743,24.18,-13.62,27.752059383,134.16,37.4572,3.0116,37.5780729469,15.6972,-1.0284,15.7308516743,21.76,4.04,22.1318593887,133.1
2020-05-24 17:00:00,14.5964,-0.8708,14.6223522595,14.5964,-0.8708,14.6223522595,0.0,0.0,0.0,131.88,40.6064,-14.1308,42.9948744573,14.5964,-0.8708,14.6223522595,26.01,-13.26,29.194994434,133.84,38.5164,3.4892,38.6741203597,14.5964,-0.8708,14.6223522595,23.92,4.36,24.3141111291,132.68
2020-05-24 17:30:00,14.6642,-0.6774,14.6798376149,14.6642,-0.6774,14.6798376149,0.0,0.0,0.0,131.88,42.3242,-13.8274,44.5256655919,14.6642,-0.6774,14.6798376149,27.66,-13.15,30.6267546436,133.84,40.3842,3.5226,40.537542111,14.6642,-0.6774,14.6798376149,25.72,4.2,26.0606676814,132.68
2020-05-24 18:00:00,16.4538,-0.4294,16.4594021398,16.4538,-0.4294,16.4594021398,0.0,0.0,0.0,131.71,43.8738,-14.2394,46.1266825037,16.4538,-0.4294,16.4594021398,27.42,-13.81,30.7013436188,133.53,42.0138,2.9706,42.1186877146,16.4538,-0.4294,16.4594021398,25.56,3.4,25.7851430091,132.5
2020-05-24 18:30:00,14.7352,-0.249,14.737303689600001,14.7352,-0.249,14.737303689600001,0.0,0.0,0.0,130.63,46.1852,-14.489,48.4045847006,14.7352,-0.249,14.737303689600001,31.45,-14.24,34.5236165545,132.64,44.8552,3.591,44.9987138487,14.7352,-0.249,14.737303689600001,30.12,3.84,30.3637942293,131.38
2020-05-24 19:00:00,10.5334,-0.1364,10.5342831042,10.5334,-0.1364,10.5342831042,0.0,0.0,0.0,130.47,48.8234,-13.6964,50.708142941,10.5334,-0.1364,10.5342831042,38.29,-13.56,40.6201637121,132.54,48.2934,3.6236,48.4291540347,10.5334,-0.1364,10.5342831042,37.76,3.76,37.9467416256,131.19
2020-05-24 19:30:00,11.8436,-0.007,11.8436020686,11.8436,-0.007,11.8436020686,0.0,0.0,0.0,130.57,48.0336,-14.277,50.1104725378,11.8436,-0.007,11.8436020686,36.19,-14.27,38.9017865914,132.47,47.6436,3.033,47.7400430452,11.8436,-0.007,11.8436020686,35.8,3.04,35.9288407829,131.29
2020-05-24 20:00:00,11.0698,0.066,11.0699967498,11.0698,0.066,11.0699967498,0.0,0.0,0.0,131.11,45.6498,-15.824,48.3146273507,11.0698,0.066,11.0699967498,34.58,-15.89,38.056123029,132.86,45.7498,1.9060000000000001,45.7894860862,11.0698,0.066,11.0699967498,34.68,1.8399999999999999,34.7287776923,131.83
2020-05-24 20:30:00,10.770199999999999,0.14,10.7711098797,10.770199999999999,0.14,10.7711098797,0.0,0.0,0.0,131.48,43.6802,-17.42,47.0256979963,10.770199999999999,0.14,10.7711098797,32.91,-17.56,37.3017653738,133.13,44.1302,0.62,44.1345550792,10.770199999999999,0.14,10.7711098797,33.36,0.48,33.3634530587,132.21
2020-05-24 21:00:00,10.6234,0.24020000000000002,10.6261151697,10.6234,0.24020000000000002,10.6261151697,0.0,0.0,0.0,131.43,43.2134,-17.9898,46.8084484212,10.6234,0.24020000000000002,10.6261151697,32.59,-18.23,37.3422147174,133.06,43.6634,0.5202,43.6664986872,10.6234,0.24020000000000002,10.6261151697,33.04,0.28,33.0411864194,132.16
2020-05-24 21:30:00,10.5318,0.2204,10.5341059137,10.5318,0.2204,10.5341059137,0.0,0.0,0.0,130.78,43.2718,-17.6796,46.7441646775,10.5318,0.2204,10.5341059137,32.74,-17.9,37.3137722564,132.37,43.7318,0.6604,43.7367861119,10.5318,0.2204,10.5341059137,33.2,0.44,33.2029155346,131.5
2020-05-24 22:00:00,10.4194,0.2172,10.4216636004,10.4194,0.2172,10.4216636004,0.0,0.0,0.0,130.69,43.8594,-16.9128,47.0073374294,10.4194,0.2172,10.4216636004,33.44,-17.13,37.5722038214,132.41,44.2194,1.2972000000000001,44.2384229398,10.4194,0.2172,10.4216636004,33.8,1.08,33.817250036,131.43
2020-05-24 22:30:00,8.0274,0.2162,8.0303109031,8.0274,0.2162,8.0303109031,0.0,0.0,0.0,130.79,43.8074,-14.8438,46.2539370562,8.0274,0.2162,8.0303109031,35.78,-15.06,38.8202524464,132.98,44.4674,2.7362,44.5515033776,8.0274,0.2162,8.0303109031,36.44,2.52,36.5270310866,131.52
2020-05-24 23:00:00,7.7348,0.23320000000000002,7.7383146279,7.7348,0.23320000000000002,7.7383146279,0.0,0.0,0.0,130.69,41.1248,-14.4468,43.5885214854,7.7348,0.23320000000000002,7.7383146279,33.39,-14.68,36.4745733354,133.02,42.0948,2.9132,42.1954846077,7.7348,0.23320000000000002,7.7383146279,34.36,2.68,34.4643584011,131.45
2020-05-24 23:30:00,6.4978,0.1338,6.499177431,6.4978,0.1338,6.499177431,0.0,0.0,0.0,131.04,38.9478,-14.8162,41.6707440212,6.4978,0.1338,6.499177431,32.45,-14.95,35.7282101427,133.33,40.0178,2.7338,40.1110705327,6.4978,0.1338,6.499177431,33.52,2.6,33.6206841096,131.79
2020-05-25 00:00:00,6.3842,0.1296,6.385515312,6.3842,0.1296,6.385515312,0.0,0.0,0.0,130.85,37.3542,-14.4704,40.0590655632,6.3842,0.1296,6.385515312,30.97,-14.6,34.2388799466,133.21,38.4642,2.9696,38.5786625714,6.3842,0.1296,6.385515312,32.08,2.84,32.2054653747,131.64
2020-05-25 00:30:00,6.339,0.101,6.3398045711,6.339,0.101,6.3398045711,0.0,0.0,0.0,131.25,34.509,-14.919,37.5958460737,6.339,0.101,6.3398045711,28.17,-15.02,31.9241178422,133.63,35.939,2.741,36.0433738987,6.339,0.101,6.3398045711,29.6,2.64,29.717496529800002,132.02
2020-05-25 01:00:00,6.3402,0.123,6.3413929889,6.3402,0.123,6.3413929889,0.0,0.0,0.0,130.88,32.2602,-14.297,35.2863247313,6.3402,0.123,6.3413929889,25.92,-14.42,29.6611328172,133.38,33.9402,3.163,34.0872666114,6.3402,0.123,6.3413929889,27.6,3.04,27.7669155651,131.67
2020-05-25 01:30:00,6.3354,0.14300000000000002,6.3370136626,6.3354,0.14300000000000002,6.3370136626,0.0,0.0,0.0,130.49,31.8654,-13.847,34.74396532,6.3354,0.14300000000000002,6.3370136626,25.53,-13.99,29.1118704311,133.07,33.5354,3.463,33.7137275032,6.3354,0.14300000000000002,6.3370136626,27.2,3.32,27.4018685494,131.28
2020-05-25 02:00:00,6.3428,0.12140000000000001,6.3439616802,6.3428,0.12140000000000001,6.3439616802,0.0,0.0,0.0,130.65,31.6028,-13.9086,34.5280483347,6.3428,0.12140000000000001,6.3439616802,25.26,-14.03,28.8947832662,133.26,33.3028,3.4414,33.4801392142,6.3428,0.12140000000000001,6.3439616802,26.96,3.32,27.1636521845,131.45
2020-05-25 02:30:00,6.3456,0.1264,6.3468587758,6.3456,0.1264,6.3468587758,0.0,0.0,0.0,130.93,30.8056,-14.1236,33.8889520098,6.3456,0.1264,6.3468587758,24.46,-14.25,28.3081984591,133.57,32.5856,3.2864,32.7509046031,6.3456,0.1264,6.3468587758,26.24,3.16,26.4295894785,131.74
2020-05-25 03:00:00,6.3322,0.1292,6.3335179387,6.3322,0.1292,6.3335179387,0.0,0.0,0.0,131.56,29.9422,-14.3208,33.1906711815,6.3322,0.1292,6.3335179387,23.61,-14.45,27.680942903000002,134.16,31.8522,3.3292,32.0257118185,6.3322,0.1292,6.3335179387,25.52,3.2,25.7198444785,132.37
2020-05-25 03:30:00,6.342,0.14400000000000002,6.3436346049,6.342,0.14400000000000002,6.3436346049,0.0,0.0,0.0,132.03,28.902,-15.346,32.7234674202,6.342,0.14400000000000002,6.3436346049,22.56,-15.49,27.3659222392,134.41,30.902,3.024,31.0496083711,6.342,0.14400000000000002,6.3436346049,24.56,2.88,24.7282834018,132.86
2020-05-25 04:00:00,6.3342,0.1364,6.3356684415,6.3342,0.1364,6.3356684415,0.0,0.0,0.0,132.06,29.4342,-14.8136,32.951705185,6.3342,0.1364,6.3356684415,23.1,-14.95,27.5156773495,134.49,31.3742,3.4964,31.5684215412,6.3342,0.1364,6.3356684415,25.04,3.36,25.2644255822,132.9
2020-05-25 04:30:00,6.3354,0.1096,6.3363479481,6.3354,0.1096,6.3363479481,0.0,0.0,0.0,131.89,27.3654,-16.5304,31.9705996397,6.3354,0.1096,6.3363479481,21.03,-16.64,26.8169815602,134.11,29.6154,2.1496,29.6933106494,6.3354,0.1096,6.3363479481,23.28,2.04,23.369210513,132.68
2020-05-25 05:00:00,6.3258,0.1432,6.327420634,6.3258,0.1432,6.327420634,0.0,0.0,0.0,131.74,28.2958,-15.1568,32.0995464747,6.3258,0.1432,6.327420634,21.97,-15.3,26.7725773881,134.15,30.3658,3.1832,30.5321891105,6.3258,0.1432,6.327420634,24.04,3.04,24.2314506375,132.53
2020-05-25 05:30:00,6.3578,0.131,6.3591494589,6.3578,0.131,6.3591494589,0.0,0.0,0.0,132.03,28.5278,-15.029,32.2444757104,6.3578,0.131,6.3591494589,22.17,-15.16,26.8576711574,134.4,30.5578,3.331,30.7388142556,6.3578,0.131,6.3591494589,24.2,3.2,24.410653412,132.8
2020-05-25 06:00:00,6.49,0.09820000000000001,6.4907428881,6.49,0.09820000000000001,6.4907428881,0.0,0.0,0.0,132.13,27.71,-16.1718,32.083815472,6.49,0.09820000000000001,6.4907428881,21.22,-16.27,26.7395082229,134.34,29.77,2.4982,29.8746364537,6.49,0.09820000000000001,6.4907428881,23.28,2.4,23.4033843706,132.91
2020-05-25 06:30:00,8.508,0.0944,8.5085236886,8.508,0.0944,8.5085236886,0.0,0.0,0.0,132.01,27.508,-17.0056,32.3400756857,8.508,0.0944,8.5085236886,19.0,-17.1,25.5618856894,134.16,29.388,1.6944,29.4368057941,8.508,0.0944,8.5085236886,20.88,1.6,20.9412129544,132.76
2020-05-25 07:00:00,10.048,-0.0046,10.0480010529,10.048,-0.0046,10.0480010529,0.0,0.0,0.0,133.18,26.058,-18.9446,32.2167228805,10.048,-0.0046,10.0480010529,16.01,-18.94,24.8000745967,135.02,27.928,0.1554,27.9284323434,10.048,-0.0046,10.0480010529,17.88,0.16,17.8807158693,133.96
2020-05-25 07:30:00,11.0196,-0.0844,11.0199232084,11.0196,-0.0844,11.0199232084,0.0,0.0,0.0,132.53,27.5796,-4.3344000000000005,27.9181188392,11.0196,-0.0844,11.0199232084,16.56,-4.25,17.0966692663,133.7,29.2996,12.7956,31.971767851,11.0196,-0.0844,11.0199232084,18.28,12.88,22.3618603877,133.3
2020-05-25 08:00:00,10.7828,-0.2642,10.7860362265,10.7828,-0.2642,10.7860362265,0.0,0.0,0.0,131.83,29.3228,-1.5742,29.3650252082,10.7828,-0.2642,10.7860362265,18.54,-1.31,18.5862233926,133.27,30.6628,15.2158,34.2305108563,10.7828,-0.2642,10.7860362265,19.88,15.48,25.1961266865,132.62
2020-05-25 08:30:00,10.9382,-0.3936,10.9452793569,10.9382,-0.3936,10.9452793569,0.0,0.0,0.0,131.38,31.0082,-0.9036000000000001,31.0213629649,10.9382,-0.3936,10.9452793569,20.07,-0.51,20.0764787749,132.83,31.8982,16.1264,35.7429145454,10.9382,-0.3936,10.9452793569,20.96,16.52,26.687675058,132.16
2020-05-25 09:00:00,12.3224,-0.54,12.3342264354,12.3224,-0.54,12.3342264354,0.0,0.0,0.0,130.94,32.6424,-0.21,32.6430754948,12.3224,-0.54,12.3342264354,20.32,0.33,20.3226794493,132.22,32.9224,16.18,36.6834679626,12.3224,-0.54,12.3342264354,20.6,16.72,26.5314605704,131.72
2020-05-25 09:30:00,13.527,-0.735,13.5469536797,13.527,-0.735,13.5469536797,0.0,0.0,0.0,131.13,33.787,-7.455,34.5996877732,13.527,-0.735,13.5469536797,20.26,-6.72,21.3453976304,131.58,33.447,9.665,34.8154281031,13.527,-0.735,13.5469536797,19.92,10.4,22.4714574516,131.92
2020-05-25 10:00:00,14.5848,-0.8886000000000001,14.6118445448,14.5848,-0.8886000000000001,14.6118445448,0.0,0.0,0.0,131.96,35.0748,-16.0186,38.5595272404,14.5848,-0.8886000000000001,14.6118445448,20.49,-15.13,25.470708667,131.47,34.1448,2.3914,34.2284408205,14.5848,-0.8886000000000001,14.6118445448,19.56,3.2800000000000002,19.8331036401,132.75
2020-05-25 10:30:00,15.3998,-1.021,15.4336088145,15.3998,-1.021,15.4336088145,0.0,0.0,0.0,131.17,35.9998,-15.491,39.1912832278,15.3998,-1.021,15.4336088145,20.6,-14.47,25.1742110105,133.39,34.6398,2.779,34.7510947315,15.3998,-1.021,15.4336088145,19.24,3.8,19.6116699952,131.92
2020-05-25 11:00:00,16.1346,-1.191,16.1784980193,16.1346,-1.191,16.1784980193,0.0,0.0,0.0,131.27,37.2046,-15.361,40.2509947971,16.1346,-1.191,16.1784980193,21.07,-14.17,25.3916088502,133.79,35.5346,2.9290000000000003,35.655109566,16.1346,-1.191,16.1784980193,19.4,4.12,19.8326599325,132.05
2020-05-25 11:30:00,16.3304,-1.2526,16.3783689945,16.3304,-1.2526,16.3783689945,0.0,0.0,0.0,130.77,37.3204,-14.8726,40.1746995872,16.3304,-1.2526,16.3783689945,20.99,-13.62,25.021680599,133.29,35.4904,3.3074,35.6441774617,16.3304,-1.2526,16.3783689945,19.16,4.5600000000000005,19.6951567651,131.52
2020-05-25 12:00:00,16.9356,-1.2798,16.9838875232,16.9356,-1.2798,16.9838875232,0.0,0.0,0.0,130.35,37.6656,-14.0798,40.211169983,16.9356,-1.2798,16.9838875232,20.73,-12.8,24.3633515757,133.05,35.7356,3.9202,35.9499801864,16.9356,-1.2798,16.9838875232,18.8,5.2,19.5058965444,131.09
2020-05-25 12:30:00,16.8992,-1.3246,16.951033178,16.8992,-1.3246,16.951033178,0.0,0.0,0.0,129.73,38.8292,-13.7646,41.1967351352,16.8992,-1.3246,16.951033178,21.93,-12.44,25.212665468,132.57,36.7392,3.9954,36.9558119624,16.8992,-1.3246,16.951033178,19.84,5.32,20.5408860568,130.45
2020-05-25 13:00:00,16.9514,-1.3418,17.0044226365,16.9514,-1.3418,17.0044226365,0.0,0.0,0.0,130.36,38.9214,-16.5118,42.2790127274,16.9514,-1.3418,17.0044226365,21.97,-15.17,26.6984980851,132.44,37.6314,11.4582,39.3371658003,16.9514,-1.3418,17.0044226365,20.68,12.8,24.3208223545,131.08
2020-05-25 13:30:00,17.0152,-1.3556,17.0691148687,17.0152,-1.3556,17.0691148687,0.0,0.0,0.0,133.97,36.8652,-26.6356,45.4807449191,17.0152,-1.3556,17.0691148687,19.85,-25.28,32.1418870012,133.54,37.7752,33.6044,50.559088544,17.0152,-1.3556,17.0691148687,20.76,34.96,40.6593064378,134.69
2020-05-25 14:00:00,16.9426,-1.2886,16.991532736,16.9426,-1.2886,16.991532736,0.0,0.0,0.0,133.89,35.9426,-26.9786,44.9412433375,16.9426,-1.2886,16.991532736,19.0,-25.69,31.9527166294,133.48,36.7426,33.5114,49.7295946567,16.9426,-1.2886,16.991532736,19.8,34.8,40.0384814897,134.62
2020-05-25 14:30:00,16.887,-1.3532,16.9411309906,16.887,-1.3532,16.9411309906,0.0,0.0,0.0,133.57,35.797,-27.2332,44.9785770255,16.887,-1.3532,16.9411309906,18.91,-25.88,32.0524960027,133.17,36.527,32.8868,49.1504154941,16.887,-1.3532,16.9411309906,19.64,34.24,39.4728666301,134.29
2020-05-25 15:00:00,16.708,-1.301,16.7585758643,16.708,-1.301,16.7585758643,0.0,0.0,0.0,133.88,36.198,-27.211,45.285027603,16.708,-1.301,16.7585758643,19.49,-25.91,32.4220326321,133.52,36.988,33.139,49.6619116124,16.708,-1.301,16.7585758643,20.28,34.44,39.9673867047,134.61
2020-05-25 15:30:00,16.3472,-1.2188,16.3925721374,16.3472,-1.2188,16.3925721374,0.0,0.0,0.0,134.12,36.3272,-27.3288,45.4590889623,16.3472,-1.2188,16.3925721374,19.98,-26.11,32.8775379249,133.66,36.9872,32.5812,49.2908465872,16.3472,-1.2188,16.3925721374,20.64,33.8,39.6036563969,134.82
2020-05-25 16:00:00,15.973,-1.1008,16.0108865976,15.973,-1.1008,16.0108865976,0.0,0.0,0.0,133.98,35.913,-27.5208,45.2453091672,15.973,-1.1008,16.0108865976,19.94,-26.42,33.1001510571,133.41,36.613,31.6192,48.3764981953,15.973,-1.1008,16.0108865976,20.64,32.72,38.6860181461,134.67
2020-05-25 16:30:00,16.1358,-0.8666,16.1590543411,16.1358,-0.8666,16.1590543411,0.0,0.0,0.0,132.66,37.3358,-17.5266,41.2449229506,16.1358,-0.8666,16.1590543411,21.2,-16.66,26.9628559318,134.98,35.7758,3.0534,35.905864663,16.1358,-0.8666,16.1590543411,19.64,3.92,20.0273812567,133.43
2020-05-25 17:00:00,15.0304,-0.6732,15.0454685005,15.0304,-0.6732,15.0454685005,0.0,0.0,0.0,131.53,40.3004,-16.2032,43.4357678693,15.0304,-0.6732,15.0454685005,25.27,-15.53,29.6606439579,134.26,38.6704,1.0868,38.6856687987,15.0304,-0.6732,15.0454685005,23.64,1.76,23.7054255393,132.29
2020-05-25 17:30:00,14.678,-0.5938,14.6900062097,14.678,-0.5938,14.6900062097,0.0,0.0,0.0,131.48,42.478,-16.1738,45.4529678947,14.678,-0.5938,14.6900062097,27.8,-15.58,31.8681094513,133.92,40.718,1.3662,40.7409134218,14.678,-0.5938,14.6900062097,26.04,1.96,26.113659261,132.21
2020-05-25 18:00:00,13.1816,-0.40700000000000003,13.1878818451,13.1816,-0.40700000000000003,13.1878818451,0.0,0.0,0.0,130.33,44.0716,-16.067,46.9090014343,13.1816,-0.40700000000000003,13.1878818451,30.89,-15.66,34.6327547273,132.79,42.7016,1.913,42.744429012,13.1816,-0.40700000000000003,13.1878818451,29.52,2.32,29.6110249738,131.04
2020-05-25 18:30:00,11.2836,-0.2388,11.2861266341,11.2836,-0.2388,11.2861266341,0.0,0.0,0.0,130.44,44.6736,-16.2588,47.5402893807,11.2836,-0.2388,11.2861266341,33.39,-16.02,37.0342071604,132.84,43.7636,1.6012,43.7928821431,11.2836,-0.2388,11.2861266341,32.48,1.8399999999999999,32.5320764785,131.11
2020-05-25 19:00:00,10.4492,-0.11860000000000001,10.4498730423,10.4492,-0.11860000000000001,10.4498730423,0.0,0.0,0.0,130.44,44.5392,-16.5186,47.5037312492,10.4492,-0.11860000000000001,10.4498730423,34.09,-16.4,37.8297250849,132.84,43.6092,1.2014,43.625745685300004,10.4492,-0.11860000000000001,10.4498730423,33.16,1.32,33.186262218,131.11
2020-05-25 19:30:00,9.1476,0.006200000000000001,9.1476021011,9.1476,0.006200000000000001,9.1476021011,0.0,0.0,0.0,130.69,44.2876,-16.8438,47.382540162,9.1476,0.006200000000000001,9.1476021011,35.14,-16.85,38.9710418131,133.07,43.9476,1.1662,43.9630705047,9.1476,0.006200000000000001,9.1476021011,34.8,1.16,34.8193279659,131.35
2020-05-25 20:00:00,7.0242,0.0158,7.02421777,7.0242,0.0158,7.02421777,0.0,0.0,0.0,130.77,44.1542,-16.7242,47.2153814268,7.0242,0.0158,7.02421777,37.13,-16.74,40.7291603154,133.28,44.3042,1.4558,44.3281117495,7.0242,0.0158,7.02421777,37.28,1.44,37.3078007929,131.46
2020-05-25 20:30:00,6.5866,0.10880000000000001,6.5874985389,6.5866,0.10880000000000001,6.5874985389,0.0,0.0,0.0,130.85,43.9066,-16.8212,47.0185313786,6.5866,0.10880000000000001,6.5874985389,37.32,-16.93,40.9805722264,133.45,44.5866,1.6288,44.6163410535,6.5866,0.10880000000000001,6.5874985389,38.0,1.52,38.0303878497,131.54
2020-05-25 21:00:00,6.4688,0.11460000000000001,6.469815036,6.4688,0.11460000000000001,6.469815036,0.0,0.0,0.0,131.4,42.6688,-17.2754,46.0333133567,6.4688,0.11460000000000001,6.469815036,36.2,-17.39,40.1603299289,134.0,43.5888,1.4346,43.6124014771,6.4688,0.11460000000000001,6.469815036,37.12,1.32,37.1434624127,132.11
2020-05-25 21:30:00,6.3594,0.156,6.3613131003,6.3594,0.156,6.3613131003,0.0,0.0,0.0,131.04,42.2394,-17.544,45.737936643,6.3594,0.156,6.3613131003,35.88,-17.7,40.008304138,133.64,43.1994,1.076,43.2127982936,6.3594,0.156,6.3613131003,36.84,0.92,36.8514857231,131.74
2020-05-25 22:00:00,6.3686,0.126,6.3698463058,6.3686,0.126,6.3698463058,0.0,0.0,0.0,130.92,42.4586,-17.294,45.8455575815,6.3686,0.126,6.3698463058,36.09,-17.42,40.0742373602,133.56,43.4486,1.446,43.47265529,6.3686,0.126,6.3698463058,37.08,1.32,37.1034877067,131.63
2020-05-25 22:30:00,6.34,0.11660000000000001,6.3410721144,6.34,0.11660000000000001,6.3410721144,0.0,0.0,0.0,129.97,40.37,-16.7434,43.7044430643,6.34,0.11660000000000001,6.3410721144,34.03,-16.86,37.9776315744,132.79,41.26,1.9966,41.3082801816,6.34,0.11660000000000001,6.3410721144,34.92,1.88,34.9705704843,130.7
2020-05-25 23:00:00,6.339,0.0906,6.3396474161,6.339,0.0906,6.3396474161,0.0,0.0,0.0,130.78,37.619,-17.1094,41.3269975846,6.339,0.0906,6.3396474161,31.28,-17.2,35.6970362915,133.76,38.859,1.1306,38.8754438863,6.339,0.0906,6.3396474161,32.52,1.04,32.5366255165,131.53
2020-05-25 23:30:00,6.3524,0.109,6.3533350895,6.3524,0.109,6.3533350895,0.0,0.0,0.0,131.07,37.4324,-17.431,41.2919402639,6.3524,0.109,6.3533350895,31.08,-17.54,35.6877850251,134.11,38.7924,0.709,38.7988785761,6.3524,0.109,6.3533350895,32.44,0.6000000000000001,32.4455482308,131.87
2020-05-26 00:00:00,6.3534,0.13240000000000002,6.3547794077,6.3534,0.13240000000000002,6.3547794077,0.0,0.0,0.0,132.02,37.4134,-18.9876,41.955827406,6.3534,0.13240000000000002,6.3547794077,31.06,-19.12,36.4732504721,135.02,38.6334,0.0524,38.6334355361,6.3534,0.13240000000000002,6.3547794077,32.28,-0.08,32.2800991324,132.88
2020-05-26 00:30:00,6.3422,0.1024,6.343026612,6.3422,0.1024,6.343026612,0.0,0.0,0.0,132.41,36.6622,-19.5376,41.5431669785,6.3422,0.1024,6.343026612,30.32,-19.64,36.1252266429,134.88,37.8622,-0.5376000000000001,37.8660164607,6.3422,0.1024,6.343026612,31.52,-0.64,31.5264967924,133.28
2020-05-26 01:00:00,6.3284,0.11560000000000001,6.3294557365,6.3284,0.11560000000000001,6.3294557365,0.0,0.0,0.0,132.41,34.6784,-19.1044,39.5925438172,6.3284,0.11560000000000001,6.3294557365,28.35,-19.22,34.2509985256,131.98,36.1284,-1.0444,36.1434926082,6.3284,0.11560000000000001,6.3294557365,29.8,-1.16,29.8225686352,133.28
2020-05-26 01:30:00,6.3172,0.1318,6.3185747665,6.3172,0.1318,6.3185747665,0.0,0.0,0.0,132.76,34.1672,-19.4482,39.3145016385,6.3172,0.1318,6.3185747665,27.85,-19.58,34.0440729056,132.31,35.5972,-1.1882,35.6170249611,6.3172,0.1318,6.3185747665,29.28,-1.32,29.3097389958,133.64
2020-05-26 02:00:00,6.3154,0.11860000000000001,6.3165135257,6.3154,0.11860000000000001,6.3165135257,0.0,0.0,0.0,132.67,34.0654,-19.3114,39.1584173214,6.3154,0.11860000000000001,6.3165135257,27.75,-19.43,33.876059393,132.24,35.5554,-1.1214,35.5730798093,6.3154,0.11860000000000001,6.3165135257,29.24,-1.24,29.266280939,133.56
2020-05-26 02:30:00,6.315,0.1296,6.3163297222,6.315,0.1296,6.3163297222,0.0,0.0,0.0,132.76,33.415,-19.9304,38.9073652302,6.315,0.1296,6.3163297222,27.1,-20.06,33.7166665019,132.28,34.955,-0.9904000000000001,34.9690279699,6.315,0.1296,6.3163297222,28.64,-1.12,28.6618910751,133.65
2020-05-26 03:00:00,6.3188,0.10940000000000001,6.3197469728,6.3188,0.10940000000000001,6.3197469728,0.0,0.0,0.0,132.45,32.1088,-20.7106,38.2086899775,6.3188,0.10940000000000001,6.3197469728,25.79,-20.82,33.1450825915,131.85,33.7988,-0.6906,33.8058546675,6.3188,0.10940000000000001,6.3197469728,27.48,-0.8,27.4916423664,133.33
2020-05-26 03:30:00,6.3334,0.1246,6.3346255391,6.3334,0.1246,6.3346255391,0.0,0.0,0.0,132.78,30.7634,-21.1954,37.3581552103,6.3334,0.1246,6.3346255391,24.43,-21.32,32.4247945252,132.12,32.4134,-1.2354,32.4369343915,6.3334,0.1246,6.3346255391,26.08,-1.3599999999999999,26.1154360484,133.65
2020-05-26 04:00:00,6.3268,0.16820000000000002,6.3290354305,6.3268,0.16820000000000002,6.3290354305,0.0,0.0,0.0,132.78,30.9268,-15.9718,34.8075473638,6.3268,0.16820000000000002,6.3290354305,24.6,-16.14,29.4220937392,132.76,31.8068,-3.0718,31.9547880838,6.3268,0.16820000000000002,6.3290354305,25.48,-3.24,25.685170819,133.65
2020-05-26 04:30:00,6.3354,0.1268,6.3366687936,6.3354,0.1268,6.3366687936,0.0,0.0,0.0,130.68,32.4654,4.8368,32.8237236066,6.3354,0.1268,6.3366687936,26.13,4.71,26.5511016721,133.78,31.6154,-7.7132000000000005,32.5426945934,6.3354,0.1268,6.3366687936,25.28,-7.84,26.4677917477,131.6
2020-05-26 05:00:00,6.3668,0.111,6.367767524,6.3668,0.111,6.367767524,0.0,0.0,0.0,130.58,32.1368,4.941,32.514418267,6.3668,0.111,6.367767524,25.77,4.83,26.2187299464,133.71,31.3268,-7.609,32.2376376188,6.3668,0.111,6.367767524,24.96,-7.72,26.1266147826,131.5
2020-05-26 05:30:00,6.348,0.1406,6.3495568633,6.348,0.1406,6.3495568633,0.0,0.0,0.0,130.39,31.928,5.0706,32.3281327695,6.348,0.1406,6.3495568633,25.58,4.93,26.050744711,133.5,31.068,-7.4994,31.9603132707,6.348,0.1406,6.3495568633,24.72,-7.64,25.8736932037,131.29
2020-05-26 06:00:00,6.5104,0.125,6.5115998925,6.5104,0.125,6.5115998925,0.0,0.0,0.0,130.78,32.5204,5.005,32.9032892149,6.5104,0.125,6.5115998925,26.01,4.88,26.4638338114,133.85,31.5104,-7.595,32.4127958245,6.5104,0.125,6.5115998925,25.0,-7.72,26.1648313581,131.66
2020-05-26 06:30:00,6.6584,0.0974,6.6591123523,6.6584,0.0974,6.6591123523,0.0,0.0,0.0,130.23,35.5484,5.3774,35.9528187118,6.6584,0.0974,6.6591123523,28.89,5.28,29.3685290745,132.91,34.1784,-7.6226,35.0180961407,6.6584,0.0974,6.6591123523,27.52,-7.72,28.5823162113,131.07
2020-05-26 07:00:00,7.1404,0.0102,7.1404072853,7.1404,0.0102,7.1404072853,0.0,0.0,0.0,130.23,36.4504,5.5502,36.8705353935,7.1404,0.0102,7.1404072853,29.31,5.54,29.8289741694,132.83,34.7804,-7.5098,35.5819240655,7.1404,0.0102,7.1404072853,27.64,-7.52,28.6447202814,131.11
2020-05-26 07:30:00,8.2864,-0.089,8.286877938,8.2864,-0.089,8.286877938,0.0,0.0,0.0,131.58,36.4464,-2.439,36.5279180075,8.2864,-0.089,8.286877938,28.16,-2.35,28.2578856251,132.08,37.1264,16.151,40.4873360196,8.2864,-0.089,8.286877938,28.84,16.24,33.0980845367,132.44
2020-05-26 08:00:00,9.395,-0.2146,9.3974506202,9.395,-0.2146,9.3974506202,0.0,0.0,0.0,131.63,37.995,-5.3046,38.3635087832,9.395,-0.2146,9.3974506202,28.6,-5.09,29.0494079113,131.21,39.155,25.0654,46.4907335085,9.395,-0.2146,9.3974506202,29.76,25.28,39.0478680596,132.53
2020-05-26 08:30:00,10.7458,-0.40280000000000005,10.7533467107,10.7458,-0.40280000000000005,10.7533467107,0.0,0.0,0.0,131.38,39.6758,-7.6528,40.4071089473,10.7458,-0.40280000000000005,10.7533467107,28.93,-7.25,29.8246106429,133.16,39.7458,22.6772,45.760070121,10.7458,-0.40280000000000005,10.7533467107,29.0,23.08,37.0632756243,132.27
2020-05-26 09:00:00,12.2082,-0.5598000000000001,12.2210279142,12.2082,-0.5598000000000001,12.2210279142,0.0,0.0,0.0,132.11,40.0982,-21.0498,45.2875228212,12.2082,-0.5598000000000001,12.2210279142,27.89,-20.49,34.6076898969,133.26,39.4882,11.5602,41.1455485233,12.2082,-0.5598000000000001,12.2210279142,27.28,12.12,29.8511775312,133.03
2020-05-26 09:30:00,12.9234,-0.706,12.9426698776,12.9234,-0.706,12.9426698776,0.0,0.0,0.0,132.32,41.1134,-20.376,45.8856517395,12.9234,-0.706,12.9426698776,28.19,-19.67,34.3741908996,133.53,40.0434,12.294,41.8881405598,12.9234,-0.706,12.9426698776,27.12,13.0,30.0748133826,133.23
2020-05-26 10:00:00,13.9484,-0.8464,13.9740565163,13.9484,-0.8464,13.9740565163,0.0,0.0,0.0,131.9,42.1284,-19.8564,46.5733690806,13.9484,-0.8464,13.9740565163,28.18,-19.01,33.9925359454,133.21,40.6284,12.5536,42.5236376562,13.9484,-0.8464,13.9740565163,26.68,13.4,29.8560278671,132.85
2020-05-26 10:30:00,11.9682,-0.9394,12.0050107705,11.9682,-0.9394,12.0050107705,0.0,0.0,0.0,131.61,44.2682,-19.6994,48.4534817284,11.9682,-0.9394,12.0050107705,32.3,-18.76,37.3527455484,132.94,41.6882,12.5006,43.5220750838,11.9682,-0.9394,12.0050107705,29.72,13.44,32.6176639262,132.56
2020-05-26 11:00:00,15.469,-1.0808,15.5067111162,15.469,-1.0808,15.5067111162,0.0,0.0,0.0,130.94,44.839,-15.1608,47.3327136095,15.469,-1.0808,15.5067111162,29.37,-14.08,32.5705894942,132.07,41.869,9.9592,43.0371795735,15.469,-1.0808,15.5067111162,26.4,11.04,28.6154084367,131.92
2020-05-26 11:30:00,15.0406,-1.1894,15.0875551605,15.0406,-1.1894,15.0875551605,0.0,0.0,0.0,132.92,47.9906,-2.9394,48.0805341143,15.0406,-1.1894,15.0875551605,32.95,-1.75,32.9964392018,132.89,42.6806,-2.0694,42.7307387336,15.0406,-1.1894,15.0875551605,27.64,-0.88,27.6540051349,133.94
2020-05-26 12:00:00,15.5306,-1.3322,15.5876327003,15.5306,-1.3322,15.5876327003,0.0,0.0,0.0,132.64,48.8006,-2.7522,48.87814609,15.5306,-1.3322,15.5876327003,33.27,-1.42,33.3002897885,132.68,43.1706,-1.9722,43.2156253825,15.5306,-1.3322,15.5876327003,27.64,-0.64,27.6474085585,133.7
2020-05-26 12:30:00,31.299,-6.0892,31.8858237723,16.889,-1.3092000000000001,16.9396672234,14.41,-4.78,15.1821111839,132.05,51.239,-16.4592,53.8176586785,16.889,-1.3092000000000001,16.9396672234,34.35,-15.15,37.5425758306,132.5,34.129,-3.3492,34.2929406969,16.889,-1.3092000000000001,16.9396672234,17.24,-2.04,17.3602764955,133.09
2020-05-26 13:00:00,54.8968,-13.6538,56.5692929484,16.9068,-1.3538000000000001,16.9609156793,37.99,-12.3,39.9315677128,131.9,54.1868,-33.7338,63.8292923091,16.9068,-1.3538000000000001,16.9609156793,37.28,-32.38,49.3787687169,132.74,16.9068,-1.3538000000000001,16.9609156793,16.9068,-1.3538000000000001,16.9609156793,0.0,0.0,0.0,133.01
2020-05-26 13:30:00,43.5414,-12.3758,45.2660351655,17.0614,-1.3558,17.1151851757,26.48,-11.02,28.6815411022,132.19,46.1814,-30.1958,55.177060846,17.0614,-1.3558,17.1151851757,29.12,-28.84,40.9843872713,133.14,17.0614,-1.3558,17.1151851757,17.0614,-1.3558,17.1151851757,0.0,0.0,0.0,133.12
2020-05-26 14:00:00,41.6754,-12.0726,43.388784679,16.5254,-1.3126,16.5774474489,25.15,-10.76,27.3550744835,132.58,44.5554,-29.7326,53.5650181734,16.5254,-1.3126,16.5774474489,28.03,-28.42,39.9171304079,133.59,16.5254,-1.3126,16.5774474489,16.5254,-1.3126,16.5774474489,0.0,0.0,0.0,133.5
2020-05-26 14:30:00,41.7464,-12.0216,43.442844975,16.7364,-1.3016,16.7869368117,25.01,-10.72,27.2106321132,132.19,44.4164,-29.6216,53.3877867636,16.7364,-1.3016,16.7869368117,27.68,-28.32,39.6005656525,133.28,16.7364,-1.3016,16.7869368117,16.7364,-1.3016,16.7869368117,0.0,0.0,0.0,133.09
2020-05-26 15:00:00,41.5394,-12.279,43.3162278293,16.0994,-1.159,16.1410644432,25.44,-11.12,27.7641495458,132.64,44.3994,-30.019,53.5952150976,16.0994,-1.159,16.1410644432,28.3,-28.86,40.4201632852,133.64,16.0994,-1.159,16.1410644432,16.0994,-1.159,16.1410644432,0.0,0.0,0.0,133.54
2020-05-26 15:30:00,41.0512,-12.593,42.9393138096,16.0912,-1.183,16.1346275581,24.96,-11.41,27.4443017765,132.92,43.9212,-30.453,53.4458325638,16.0912,-1.183,16.1346275581,27.83,-29.27,40.3886345399,133.93,16.0912,-1.183,16.1346275581,16.0912,-1.183,16.1346275581,0.0,0.0,0.0,133.82
2020-05-26 16:00:00,42.3372,-12.8128,44.2335432413,15.6072,-1.1128,15.6468212644,26.73,-11.7,29.1784663751,132.81,45.9572,-30.3128,55.0538833842,15.6072,-1.1128,15.6468212644,30.35,-29.2,42.1160598822,133.81,15.6072,-1.1128,15.6468212644,15.6072,-1.1128,15.6468212644,0.0,0.0,0.0,133.66
2020-05-26 16:30:00,44.584,0.057800000000000004,44.5840374668,14.754,-0.9922000000000001,14.787324871,29.83,1.05,29.8484739978,132.31,49.104,-14.3522,51.158464215,14.754,-0.9922000000000001,14.787324871,34.35,-13.36,36.856642549200004,134.65,14.754,-0.9922000000000001,14.787324871,14.754,-0.9922000000000001,14.787324871,0.0,0.0,0.0,132.75
2020-05-26 17:00:00,44.009,7.657,44.6701436085,13.959,-0.783,13.9809431012,30.05,8.44,31.2127554054,131.84,48.899,-4.983,49.1522378941,13.959,-0.783,13.9809431012,34.94,-4.2,35.1915273894,135.06,13.959,-0.783,13.9809431012,13.959,-0.783,13.9809431012,0.0,0.0,0.0,132.08
2020-05-26 17:30:00,44.3988,7.9998000000000005,45.1137478102,14.0488,-0.5402,14.0591819634,30.35,8.54,31.5286235031,131.97,49.9288,-4.5702,50.137528833,14.0488,-0.5402,14.0591819634,35.88,-4.03,36.105613137,135.16,14.0488,-0.5402,14.0591819634,14.0488,-0.5402,14.0591819634,0.0,0.0,0.0,132.16
2020-05-26 18:00:00,47.1896,7.2094,47.7371322612,12.3696,-0.3806,12.375453952099999,34.82,7.59,35.6376275866,130.48,54.2696,-4.9306,54.4931215891,12.3696,-0.3806,12.375453952099999,41.9,-4.55,42.1463224967,133.46,12.3696,-0.3806,12.375453952099999,12.3696,-0.3806,12.375453952099999,0.0,0.0,0.0,130.65
2020-05-26 18:30:00,47.7572,0.0678,47.7572481272,10.8372,-0.2922,10.8411385325,36.92,0.36,36.9217551045,131.2,55.8972,-13.4122,57.4837722899,10.8372,-0.2922,10.8411385325,45.06,-13.12,46.9312049707,133.37,10.8372,-0.2922,10.8411385325,10.8372,-0.2922,10.8411385325,0.0,0.0,0.0,131.48
2020-05-26 19:00:00,46.766,-7.2972,47.3318907698,9.676,-0.16720000000000002,9.6774444891,37.09,-7.13,37.7691011278,131.92,55.556,-22.9772,60.1200536913,9.676,-0.16720000000000002,9.6774444891,45.88,-22.81,51.2373935715,133.31,9.676,-0.16720000000000002,9.6774444891,9.676,-0.16720000000000002,9.6774444891,0.0,0.0,0.0,132.44
2020-05-26 19:30:00,46.2816,-7.6766,46.9139284874,8.4016,-0.0366,8.4016797202,37.88,-7.64,38.6427742275,132.14,55.6716,-23.4566,60.4114155613,8.4016,-0.0366,8.4016797202,47.27,-23.42,52.7536662233,133.48,8.4016,-0.0366,8.4016797202,8.4016,-0.0366,8.4016797202,0.0,0.0,0.0,132.66
2020-05-26 20:00:00,44.67,-8.1182,45.4016967881,7.32,-0.0582,7.3202313652,37.35,-8.06,38.2097644588,132.2,53.94,-24.0682,59.0660803782,7.32,-0.0582,7.3202313652,46.62,-24.01,52.4395318438,133.54,7.32,-0.0582,7.3202313652,7.32,-0.0582,7.3202313652,0.0,0.0,0.0,132.76
2020-05-26 20:30:00,43.3022,-8.221,44.0756777128,6.8322,0.009000000000000001,6.8322059278000005,36.47,-8.23,37.3870806563,132.17,52.4622,-24.031,57.7041713383,6.8322,0.009000000000000001,6.8322059278000005,45.63,-24.04,51.5753671824,133.71,6.8322,0.009000000000000001,6.8322059278000005,6.8322,0.009000000000000001,6.8322059278000005,0.0,0.0,0.0,132.7
2020-05-26 21:00:00,42.0666,-8.0312,42.826382161,6.4566,0.1288,6.4578845608,35.61,-8.16,36.5329673035,131.86,51.0966,-23.8412,56.3849744968,6.4566,0.1288,6.4578845608,44.64,-23.97,50.6684369208,133.49,6.4566,0.1288,6.4578845608,6.4566,0.1288,6.4578845608,0.0,0.0,0.0,132.44
2020-05-26 21:30:00,42.157,-8.1566,42.9388259336,6.337,0.1434,6.3386222919,35.82,-8.3,36.7690413255,131.58,51.257,-23.9666,56.5833718027,6.337,0.1434,6.3386222919,44.92,-24.11,50.9813544347,133.25,6.337,0.1434,6.3386222919,6.337,0.1434,6.3386222919,0.0,0.0,0.0,132.16
2020-05-26 22:00:00,42.288,-8.5606,43.1457856153,6.328,0.1494,6.3297633731000005,35.96,-8.71,36.9998067563,130.91,51.478,-24.3506,56.9467839685,6.328,0.1494,6.3297633731000005,45.15,-24.5,51.3689838327,132.49,6.328,0.1494,6.3297633731000005,6.328,0.1494,6.3297633731000005,0.0,0.0,0.0,131.5
2020-05-26 22:30:00,41.3024,-8.975999999999999,42.2664976283,6.3324,0.114,6.3334260681,34.97,-9.09,36.1321048377,131.18,50.2524,-24.936,56.0990891349,6.3324,0.114,6.3334260681,43.92,-25.05,50.5615357757,132.82,6.3324,0.114,6.3334260681,6.3324,0.114,6.3334260681,0.0,0.0,0.0,131.79
2020-05-26 23:00:00,39.1988,-9.5204,40.3383680582,6.3288,0.1096,6.3297489366,32.87,-9.63,34.251624779,131.34,47.6088,-25.7004,54.1027577634,6.3288,0.1096,6.3297489366,41.28,-25.81,48.6846433693,132.99,6.3288,0.1096,6.3297489366,6.3288,0.1096,6.3297489366,0.0,0.0,0.0,132.0
2020-05-26 23:30:00,37.289,-9.9018,38.5812799715,6.329,0.1282,6.3302982742000005,30.96,-10.03,32.5441623029,131.96,45.209,-26.3618,52.333528261,6.329,0.1282,6.3302982742000005,38.88,-26.49,47.0465142173,133.61,6.329,0.1282,6.3302982742000005,6.329,0.1282,6.3302982742000005,0.0,0.0,0.0,132.64
2020-05-27 00:00:00,35.9368,-9.765,37.2398821056,6.3268,0.135,6.3282401377,29.61,-9.9,31.2211803108,131.75,43.4568,-26.225,50.7567147404,6.3268,0.135,6.3282401377,37.13,-26.36,45.5355520445,133.53,6.3268,0.135,6.3282401377,6.3268,0.135,6.3282401377,0.0,0.0,0.0,132.47
2020-05-27 00:30:00,35.1014,-9.999600000000001,36.4979490125,6.3414,0.11040000000000001,6.3423609263,28.76,-10.11,30.4852374109,132.06,42.3614,-26.6296,50.0362249387,6.3414,0.11040000000000001,6.3423609263,36.02,-26.74,44.8605394528,133.83,6.3414,0.11040000000000001,6.3423609263,6.3414,0.11040000000000001,6.3423609263,0.0,0.0,0.0,132.78
2020-05-27 01:00:00,32.129,-10.075,33.6716240476,6.359,0.125,6.360228455,25.77,-10.2,27.7152106252,132.39,38.759,-26.845,47.1477900436,6.359,0.125,6.360228455,32.4,-26.97,42.1561490177,134.18,6.359,0.125,6.360228455,6.359,0.125,6.360228455,0.0,0.0,0.0,133.11
2020-05-27 01:30:00,30.7504,-10.2898,32.4263331908,6.4004,0.1202,6.4015285831,24.35,-10.41,26.4818919264,132.5,37.1204,-27.1698,46.0013274613,6.4004,0.1202,6.4015285831,30.72,-27.29,41.0909053198,134.23,6.4004,0.1202,6.4015285831,6.4004,0.1202,6.4015285831,0.0,0.0,0.0,133.23
2020-05-27 02:00:00,30.6632,-10.3332,32.3574853238,6.4132,0.1268,6.4144534046,24.25,-10.46,26.4097349476,132.47,36.9932,-27.1932,45.9126014562,6.4132,0.1268,6.4144534046,30.58,-27.32,41.0063263412,134.23,6.4132,0.1268,6.4144534046,6.4132,0.1268,6.4144534046,0.0,0.0,0.0,133.23
2020-05-27 02:30:00,29.0686,-10.0532,30.7579312731,6.4386,0.0668,6.4389465132,22.63,-10.12,24.78974183,133.7,35.0286,-27.3632,44.4493816852,6.4386,0.0668,6.4389465132,28.59,-27.43,39.6206133219,135.41,6.4386,0.0668,6.4389465132,6.4386,0.0668,6.4389465132,0.0,0.0,0.0,134.45
2020-05-27 03:00:00,27.8794,1.3488,27.9120082724,6.4494,0.1588,6.4513547259,21.43,1.19,21.4630146997,132.4,33.2494,-13.2512,35.7926934136,6.4494,0.1588,6.4513547259,26.8,-13.41,29.9677843692,135.41,6.4494,0.1588,6.4513547259,6.4494,0.1588,6.4513547259,0.0,0.0,0.0,132.83
2020-05-27 03:30:00,26.6386,4.046,26.9441111555,6.4486,0.096,6.4493145341,20.19,3.95,20.572763548,132.4,31.6686,-9.874,33.1722188278,6.4486,0.096,6.4493145341,25.22,-9.97,27.1191684976,135.64,6.4486,0.096,6.4493145341,6.4486,0.096,6.4493145341,0.0,0.0,0.0,132.74
2020-05-27 04:00:00,26.4542,4.0602,26.7639668525,6.4442,0.0902,6.4448312375,20.01,3.9699999999999998,20.4000245098,132.56,31.4542,-9.9098,32.9783388557,6.4442,0.0902,6.4448312375,25.01,-10.0,26.9351090586,135.78,6.4442,0.0902,6.4448312375,6.4442,0.0902,6.4448312375,0.0,0.0,0.0,132.91
2020-05-27 04:30:00,26.052,3.908,26.3434843557,6.422,0.128,6.4232754884,19.63,3.7800000000000002,19.9906303052,132.64,30.982,-10.122,32.593545496,6.422,0.128,6.4232754884,24.56,-10.25,26.6130813699,135.84,6.422,0.128,6.4232754884,6.422,0.128,6.4232754884,0.0,0.0,0.0,133.01
2020-05-27 05:00:00,26.0512,3.9166,26.3439704107,6.4112,0.12660000000000002,6.4124498439,19.64,3.79,20.0023423628,132.69,30.9712,-10.1434,32.5899339214,6.4112,0.12660000000000002,6.4124498439,24.56,-10.27,26.6207907471,135.89,6.4112,0.12660000000000002,6.4124498439,6.4112,0.12660000000000002,6.4124498439,0.0,0.0,0.0,133.07
2020-05-27 05:30:00,25.9604,3.398,26.1818405037,6.4204,0.11800000000000001,6.4214842646,19.54,3.2800000000000002,19.813379318,132.81,30.8504,-10.772,32.6769515739,6.4204,0.11800000000000001,6.4214842646,24.43,-10.89,26.7472802356,135.95,6.4204,0.11800000000000001,6.4214842646,6.4204,0.11800000000000001,6.4214842646,0.0,0.0,0.0,133.16
2020-05-27 06:00:00,25.8958,2.9502,26.0633101827,6.5358,0.1302,6.5370967317,19.36,2.8200000000000003,19.5643042299,132.81,30.7758,-11.2998,32.7846815705,6.5358,0.1302,6.5370967317,24.24,-11.43,26.7996735055,135.9,6.5358,0.1302,6.5370967317,6.5358,0.1302,6.5370967317,0.0,0.0,0.0,133.16
2020-05-27 06:30:00,30.114,2.6236,30.2280709434,6.714,0.1136,6.7149609798,23.4,2.51,23.5342325135,131.43,35.804,-11.2864,37.5407677194,6.714,0.1136,6.7149609798,29.09,-11.4,31.2440090257,134.35,6.714,0.1136,6.7149609798,6.714,0.1136,6.7149609798,0.0,0.0,0.0,131.79
2020-05-27 07:00:00,31.7092,3.0694,31.8574101427,7.1192,-0.0606,7.1194579148,24.59,3.13,24.7884045473,131.13,37.5492,-10.7306,39.0523776101,7.1192,-0.0606,7.1194579148,30.43,-10.67,32.2464540686,134.06,7.1192,-0.0606,7.1194579148,7.1192,-0.0606,7.1194579148,0.0,0.0,0.0,131.49
2020-05-27 07:30:00,33.8204,3.5996,34.0114183227,8.0004,-0.0804,8.0008039796,25.82,3.68,26.0809278976,131.03,39.6804,-10.0104,40.9236148491,8.0004,-0.0804,8.0008039796,31.68,-9.93,33.1998087344,133.91,8.0004,-0.0804,8.0008039796,8.0004,-0.0804,8.0008039796,0.0,0.0,0.0,131.38
2020-05-27 08:00:00,34.8546,3.8334,35.0647700223,9.1446,-0.1366,9.1456201933,25.71,3.9699999999999998,26.0147073787,131.41,40.4646,-9.7866,41.6312549981,9.1446,-0.1366,9.1456201933,31.32,-9.65,32.7729293778,134.13,9.1446,-0.1366,9.1456201933,9.1446,-0.1366,9.1456201933,0.0,0.0,0.0,131.76
2020-05-27 08:30:00,36.375,4.2368,36.6209106828,10.325,-0.2832,10.3288831555,26.05,4.52,26.4392303216,130.67,41.925,-8.8432,42.847494807,10.325,-0.2832,10.3288831555,31.6,-8.56,32.7388698644,133.07,10.325,-0.2832,10.3288831555,10.325,-0.2832,10.3288831555,0.0,0.0,0.0,130.97
2020-05-27 09:00:00,35.3412,2.5892,35.4359192639,12.0712,-0.5008,12.0815839226,23.27,3.09,23.4742625017,130.37,40.9112,0.22920000000000001,40.9118420275,12.0712,-0.5008,12.0815839226,28.84,0.73,28.8492374249,132.48,12.0712,-0.5008,12.0815839226,12.0712,-0.5008,12.0815839226,0.0,0.0,0.0,130.9
2020-05-27 09:30:00,35.0492,-5.7626,35.5197688534,14.3992,-0.6126,14.4122253452,20.65,-5.15,21.2825045519,130.94,42.3392,27.8174,50.6598025993,14.3992,-0.6126,14.4122253452,27.94,28.43,39.8611151374,132.09,14.3992,-0.6126,14.4122253452,14.3992,-0.6126,14.4122253452,0.0,0.0,0.0,132.61
2020-05-27 10:00:00,35.7486,-6.8786000000000005,36.4043615508,15.3086,-0.7886000000000001,15.328898327,20.44,-6.09,21.3279558327,130.79,42.3386,21.9814,47.704706224,15.3086,-0.7886000000000001,15.328898327,27.03,22.77,35.3425211325,131.93,15.3086,-0.7886000000000001,15.328898327,15.3086,-0.7886000000000001,15.328898327,0.0,0.0,0.0,132.38
2020-05-27 10:30:00,37.9012,-14.3978,40.5437739521,15.0912,-0.9778,15.1228439878,22.81,-13.42,26.4649296239,130.96,40.5012,-14.6478,43.0686109165,15.0912,-0.9778,15.1228439878,25.41,-13.67,28.8537172649,132.55,37.3312,-16.6178,40.8628164751,15.0912,-0.9778,15.1228439878,22.24,-15.64,27.1887329605,131.83
2020-05-27 11:00:00,32.989,-8.0012,33.9454462696,15.749,-1.1312,15.7895729657,17.24,-6.87,18.5584077981,131.41,44.289,-15.3012,46.8576807198,15.749,-1.1312,15.7895729657,28.54,-14.17,31.8640942128,133.01,30.989,-14.8512,34.3638802006,15.749,-1.1312,15.7895729657,15.24,-13.72,20.5059991222,132.31
2020-05-27 11:30:00,32.0962,-9.0466,33.3467693488,16.0662,-1.2066,16.1114451866,16.03,-7.84,17.8445089593,131.53,37.1062,-11.9966,38.9972882391,16.0662,-1.2066,16.1114451866,21.04,-10.79,23.6454160462,132.13,46.6662,-5.0866,46.9426002901,16.0662,-1.2066,16.1114451866,30.6,-3.88,30.8450060788,132.42
2020-05-27 12:00:00,32.4656,-9.34,33.7824034574,16.3056,-1.23,16.3519262278,16.16,-8.11,18.0808655766,131.14,37.5556,-12.46,39.5686073973,16.3056,-1.23,16.3519262278,21.25,-11.23,24.0348788222,132.04,44.0656,-10.63,45.3296150807,16.3056,-1.23,16.3519262278,27.76,-9.4,29.3083196379,132.05
2020-05-27 12:30:00,34.8296,-8.8032,35.9248850576,16.4696,-1.1932,16.5127662855,18.36,-7.61,19.8746496824,131.06,39.7496,-12.1832,41.5747647305,16.4696,-1.1932,16.5127662855,23.28,-10.99,25.7437079691,131.78,34.2296,-8.0332,35.1596049238,16.4696,-1.1932,16.5127662855,17.76,-6.84,19.0316368187,131.98
2020-05-27 13:00:00,34.9768,-9.0506,36.128795975,15.9068,-1.3606,15.9648839207,19.07,-7.69,20.5621253765,131.02,40.1468,-12.4106,42.0212867794,15.9068,-1.3606,15.9648839207,24.24,-11.05,26.6398216961,131.74,32.7068,-8.1206,33.6998354684,15.9068,-1.3606,15.9648839207,16.8,-6.76,18.1090474625,131.94
2020-05-27 13:30:00,34.3314,-8.9316,35.4741949101,12.8114,-1.3416000000000001,12.8814541306,21.52,-7.59,22.8192572184,131.21,40.0914,-12.1516,41.8925021516,12.8114,-1.3416000000000001,12.8814541306,27.28,-10.81,29.3437301651,132.18,34.6914,-10.4216,36.2229620617,12.8114,-1.3416000000000001,12.8814541306,21.88,-9.08,23.6892549482,132.1
2020-05-27 14:00:00,34.2326,-8.7818,35.341065547,13.6726,-1.3918,13.743256455400001,20.56,-7.39,21.8477847847,131.38,39.8326,-12.1318,41.6391233577,13.6726,-1.3918,13.743256455400001,26.16,-10.74,28.2788472184,132.42,35.1126,-11.0718,36.8168362845,13.6726,-1.3918,13.743256455400001,21.44,-9.68,23.5239452473,132.27
2020-05-27 14:30:00,34.835,-8.6876,35.9019723519,13.645,-1.3476,13.7113839841,21.19,-7.34,22.4252469329,131.55,40.545,-11.9876,42.2800139399,13.645,-1.3476,13.7113839841,26.9,-10.64,28.9278343469,132.65,38.005,-11.5476,39.7206129202,13.645,-1.3476,13.7113839841,24.36,-10.2,26.4092710994,132.44
2020-05-27 15:00:00,33.0102,-8.6872,34.1341580807,12.850200000000001,-1.3272,12.9185564163,20.16,-7.36,21.4614817755,131.46,38.5102,-11.9672,40.3267824142,12.850200000000001,-1.3272,12.9185564163,25.66,-10.64,27.7785024794,132.55,38.3302,-11.5672,40.0375367359,12.850200000000001,-1.3272,12.9185564163,25.48,-10.24,27.4606627742,132.35
2020-05-27 15:30:00,34.273,-7.8948,35.1705330645,12.373,-1.2848,12.4395273238,21.9,-6.61,22.8757972539,132.36,39.893,-11.5648,41.5354793886,12.373,-1.2848,12.4395273238,27.52,-10.28,29.3773518207,133.65,35.733,-12.4448,37.8380805015,12.373,-1.2848,12.4395273238,23.36,-11.16,25.8889010968,133.26
2020-05-27 16:00:00,35.1944,-7.7214,36.0314558313,11.6944,-1.1414,11.749969588,23.5,-6.58,24.4038193732,132.36,40.6044,-11.4314,42.182866253,11.6944,-1.1414,11.749969588,28.91,-10.29,30.6866778912,133.65,37.2944,-12.4214,39.3085671237,11.6944,-1.1414,11.749969588,25.6,-11.28,27.9749602323,133.26
2020-05-27 16:30:00,37.2734,-7.9278,38.1071694094,10.9534,-0.9978,10.9987534021,26.32,-6.93,27.217040618,132.5,42.6734,-11.5778,44.2161115477,10.9534,-0.9978,10.9987534021,31.72,-10.58,33.4379245767,133.85,42.2734,-13.1978,44.2856892506,10.9534,-0.9978,10.9987534021,31.32,-12.2,33.6122358673,133.39
2020-05-27 17:00:00,38.3858,-7.9552,39.2014648793,10.2858,-0.8252,10.3188486121,28.1,-7.13,28.9904622247,132.65,43.5858,-11.5352,45.0863926333,10.2858,-0.8252,10.3188486121,33.3,-10.71,34.9799099484,134.02,38.8058,-13.2652,41.0104333637,10.2858,-0.8252,10.3188486121,28.52,-12.44,31.1150124538,133.55
2020-05-27 17:30:00,40.001,-5.9562,40.4420118125,10.931000000000001,-0.6262,10.9489217478,29.07,-5.33,29.554590168,132.32,44.681,-9.0862,45.5955128433,10.931000000000001,-0.6262,10.9489217478,33.75,-8.46,34.7941676147,133.8,37.611,-12.1462,39.5236321135,10.931000000000001,-0.6262,10.9489217478,26.68,-11.52,29.0608465121,133.17
2020-05-27 18:00:00,42.096,-4.0532,42.290680371,9.786,-0.4732,9.7974340641,32.31,-3.58,32.50772985,132.23,46.556,-6.7432,47.041809938,9.786,-0.4732,9.7974340641,36.77,-6.27,37.3007479818,133.84,33.466,-11.2732,35.3137111366,9.786,-0.4732,9.7974340641,23.68,-10.8,26.0265710381,133.06
2020-05-27 18:30:00,43.1778,-3.694,43.3355287131,8.4178,-0.304,8.4232875316,34.76,-3.39,34.9249151753,132.26,52.2578,-6.184,52.6224240875,8.4178,-0.304,8.4232875316,43.84,-5.88,44.2325671875,134.63,34.5378,-7.184,35.27703906,8.4178,-0.304,8.4232875316,26.12,-6.88,27.0109015029,133.06
2020-05-27 19:00:00,42.6484,-5.6898,43.0262692619,6.8684,-0.1898,6.8710219473,35.78,-5.5,36.2002541428,132.48,51.5484,-4.4098,51.7366782718,6.8684,-0.1898,6.8710219473,44.68,-4.22,44.8788457962,135.3,27.2684,-1.6298,27.3170621883,6.8684,-0.1898,6.8710219473,20.4,-1.44,20.4507603771,133.27
2020-05-27 19:30:00,40.1342,-8.0502,40.9336014746,4.0542,-0.14020000000000002,4.0566234333,36.08,-7.91,36.9368988953,131.5,51.1842,-6.4902,51.5940406024,4.0542,-0.14020000000000002,4.0566234333,47.13,-6.35,47.5558555806,133.86,4.0542,-0.14020000000000002,4.0566234333,4.0542,-0.14020000000000002,4.0566234333,0.0,0.0,0.0,132.33
2020-05-27 20:00:00,39.3278,-8.206,40.174796687,3.3678,-0.076,3.3686574240000002,35.96,-8.13,36.8675806095,131.5,50.4778,-6.766,50.9292356986,3.3678,-0.076,3.3686574240000002,47.11,-6.69,47.5826459962,133.78,3.3678,-0.076,3.3686574240000002,3.3678,-0.076,3.3686574240000002,0.0,0.0,0.0,132.33
2020-05-27 20:30:00,37.9096,-8.7548,38.9073809861,2.9496,-0.0148,2.9496371302,34.96,-8.74,36.0359431679,131.53,48.9596,-7.4948,49.5299349808,2.9496,-0.0148,2.9496371302,46.01,-7.48,46.614059038,133.68,2.9496,-0.0148,2.9496371302,2.9496,-0.0148,2.9496371302,0.0,0.0,0.0,132.39
2020-05-27 21:00:00,36.964,-9.066,38.0595540174,2.5540000000000003,0.014,2.5540383709,34.41,-9.08,35.5878420251,131.53,47.964,-7.916,48.612841431,2.5540000000000003,0.014,2.5540383709,45.41,-7.93,46.0972124971,133.68,2.5540000000000003,0.014,2.5540383709,2.5540000000000003,0.014,2.5540383709,0.0,0.0,0.0,132.39
2020-05-27 21:30:00,36.7702,-9.2074,37.9054590105,2.5502000000000002,0.0426,2.5505557826,34.22,-9.25,35.448143816,131.58,47.7602,-8.1074,48.4434375205,2.5502000000000002,0.0426,2.5505557826,45.21,-8.15,45.9387265823,133.95,2.5502000000000002,0.0426,2.5505557826,2.5502000000000002,0.0426,2.5505557826,0.0,0.0,0.0,132.45
2020-05-27 22:00:00,36.586,-9.2978,37.7489666195,2.746,0.0522,2.7464961023,33.84,-9.35,35.1079492423,131.31,47.506,-8.2478,48.2166593704,2.746,0.0522,2.7464961023,44.76,-8.3,45.5230447136,133.73,2.746,0.0522,2.7464961023,2.746,0.0522,2.7464961023,0.0,0.0,0.0,132.21
2020-05-27 22:30:00,36.6144,-9.827,37.9102125602,2.7944,0.063,2.7951100801,33.82,-9.89,35.2364087273,131.71,47.5044,-8.917,48.3340553684,2.7944,0.063,2.7951100801,44.71,-8.98,45.6029001271,134.15,2.7944,0.063,2.7951100801,2.7944,0.063,2.7951100801,0.0,0.0,0.0,132.63
2020-05-27 23:00:00,33.6718,-9.6502,35.0273675186,2.7118,0.049800000000000004,2.7122572297,30.96,-9.7,32.4439763284,132.48,43.8618,-8.8202,44.7398416099,2.7118,0.049800000000000004,2.7122572297,41.15,-8.87,42.095123233,135.06,2.7118,0.049800000000000004,2.7122572297,2.7118,0.049800000000000004,2.7122572297,0.0,0.0,0.0,133.43
2020-05-27 23:30:00,31.4032,-9.2522,32.7378095645,2.6832000000000003,0.0378,2.6834662435,28.72,-9.29,30.1851370711,132.56,40.9332,-8.4122,41.7886584025,2.6832000000000003,0.0378,2.6834662435,38.25,-8.45,39.1722478293,135.25,2.6832000000000003,0.0378,2.6834662435,2.6832000000000003,0.0378,2.6834662435,0.0,0.0,0.0,133.51
2020-05-28 00:00:00,28.3642,-9.4584,29.899651707,2.8542,0.041600000000000005,2.8545031442,25.51,-9.5,27.2215006934,133.59,37.1042,-9.0284,38.1868257937,2.8542,0.041600000000000005,2.8545031442,34.25,-9.07,35.4305997691,136.42,2.8542,0.041600000000000005,2.8545031442,2.8542,0.041600000000000005,2.8545031442,0.0,0.0,0.0,134.59
2020-05-28 00:30:00,22.8828,-8.886800000000001,24.5478665077,2.7628,0.053200000000000004,2.7633121575,20.12,-8.94,22.0167663384,133.72,30.4328,-8.4868,31.594004021,2.7628,0.053200000000000004,2.7633121575,27.67,-8.54,28.9579091096,136.72,2.7628,0.053200000000000004,2.7633121575,2.7628,0.053200000000000004,2.7633121575,0.0,0.0,0.0,134.69
2020-05-28 01:00:00,21.3752,-9.2492,23.2904889532,2.8552,0.0608,2.8558472787999998,18.52,-9.31,20.7283983945,132.5,28.3952,-9.1092,29.8205450601,2.8552,0.0608,2.8558472787999998,25.54,-9.17,27.1363317344,135.42,2.8552,0.0608,2.8558472787999998,2.8552,0.0608,2.8558472787999998,0.0,0.0,0.0,133.47
2020-05-28 01:30:00,20.7134,-9.2096,22.6685171928,2.8034,0.0704,2.8042838159,17.91,-9.28,20.1714278126,132.43,27.3134,-9.3296,28.8628351989,2.8034,0.0704,2.8042838159,24.51,-9.4,26.2507161807,135.38,2.8034,0.0704,2.8042838159,2.8034,0.0704,2.8042838159,0.0,0.0,0.0,133.44
