Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-28 02:00:00,22.4548,-9.7142,24.4659707488,2.8948,0.0358,2.8950213609,19.56,-9.75,21.855344884,133.12,29.3748,-9.9342,31.0091471131,2.8948,0.0358,2.8950213609,26.48,-9.97,28.2947221227,136.04,2.8948,0.0358,2.8950213609,2.8948,0.0358,2.8950213609,0.0,0.0,0.0,134.18
2020-05-28 02:30:00,22.2624,-9.9236,24.3740085074,2.8124000000000002,0.056400000000000006,2.8129654673,19.45,-9.98,21.860990371,133.57,29.1124,-10.2036,30.8487485438,2.8124000000000002,0.056400000000000006,2.8129654673,26.3,-10.26,28.2304374745,136.5,2.8124000000000002,0.056400000000000006,2.8129654673,2.8124000000000002,0.056400000000000006,2.8129654673,0.0,0.0,0.0,134.66
2020-05-28 03:00:00,21.535,-10.126,23.7968926753,2.615,0.064,2.6157830568,18.92,-10.19,21.4895905033,134.02,28.295,-10.466,30.1685959401,2.615,0.064,2.6157830568,25.68,-10.53,27.7550589983,136.96,2.615,0.064,2.6157830568,2.615,0.064,2.6157830568,0.0,0.0,0.0,135.11
2020-05-28 03:30:00,21.4082,-6.9186,22.4984011254,2.5682,0.0614,2.5689338645,18.84,-6.98,20.0914409638,134.02,27.1682,-19.7486,33.5874722657,2.5682,0.0614,2.5689338645,24.6,-19.81,31.5847447354,137.26,2.5682,0.0614,2.5689338645,2.5682,0.0614,2.5689338645,0.0,0.0,0.0,134.75
2020-05-28 04:00:00,22.487,1.742,22.5543728133,2.6470000000000002,0.062,2.6477260055,19.84,1.6800000000000002,19.9110019838,133.69,25.817,-47.798,54.3246379924,2.6470000000000002,0.062,2.6477260055,23.17,-47.86,53.1735695623,137.6,2.6470000000000002,0.062,2.6477260055,2.6470000000000002,0.062,2.6477260055,0.0,0.0,0.0,133.32
2020-05-28 04:30:00,22.792,1.7616,22.859975909,5.922,0.0716,5.9224328244,16.87,1.69,16.9544389468,133.52,25.382,-47.8584,54.172616464,5.922,0.0716,5.9224328244,19.46,-47.93,51.7298414844,137.4,5.922,0.0716,5.9224328244,5.922,0.0716,5.9224328244,0.0,0.0,0.0,133.18
2020-05-28 05:00:00,22.2238,1.9988000000000001,22.3135046077,6.4038,0.10880000000000001,6.4047241845,15.82,1.8900000000000001,15.9324982347,133.2,24.6238,-47.4112,53.4242773641,6.4038,0.10880000000000001,6.4047241845,18.22,-47.52,50.8932097632,137.12,6.4038,0.10880000000000001,6.4047241845,6.4038,0.10880000000000001,6.4047241845,0.0,0.0,0.0,132.85
2020-05-28 05:30:00,22.3438,1.956,22.4292517584,6.4338,0.08600000000000001,6.4343747513,15.91,1.87,16.0195193436,133.12,24.7338,-47.354,53.4243594107,6.4338,0.08600000000000001,6.4343747513,18.3,-47.44,50.8472575465,137.05,6.4338,0.08600000000000001,6.4343747513,6.4338,0.08600000000000001,6.4343747513,0.0,0.0,0.0,132.74
2020-05-28 06:00:00,22.6956,1.9734,22.7812327788,6.5156,0.0734,6.5160134223,16.18,1.9,16.2911755254,132.83,25.1356,-47.0366,53.3314178221,6.5156,0.0734,6.5160134223,18.62,-47.11,50.6562582511,136.75,6.5156,0.0734,6.5160134223,6.5156,0.0734,6.5160134223,0.0,0.0,0.0,132.44
2020-05-28 06:30:00,24.4532,2.0438,24.5384618238,6.6832,0.06380000000000001,6.6835045208,17.77,1.98,17.8799692393,132.34,27.2332,-45.9962,53.4536958187,6.6832,0.06380000000000001,6.6835045208,20.55,-46.06,50.4363569263,136.16,6.6832,0.06380000000000001,6.6835045208,6.6832,0.06380000000000001,6.6835045208,0.0,0.0,0.0,131.86
2020-05-28 07:00:00,27.405,2.477,27.5167140844,7.085,0.027,7.0850514465,20.32,2.45,20.4671663891,132.21,30.565,-45.323,54.6662012033,7.085,0.027,7.0850514465,23.48,-45.35,51.0679243753,135.99,7.085,0.027,7.0850514465,7.085,0.027,7.0850514465,0.0,0.0,0.0,131.71
2020-05-28 07:30:00,30.6008,3.6904,30.8225244391,7.8608,-0.0596,7.8610259381,22.74,3.75,23.0471278037,132.21,34.0408,-43.7996,55.4723446845,7.8608,-0.0596,7.8610259381,26.18,-43.74,50.9762689886,136.28,7.8608,-0.0596,7.8610259381,7.8608,-0.0596,7.8610259381,0.0,0.0,0.0,131.66
2020-05-28 08:00:00,32.6484,4.0068,32.8933499176,8.7284,-0.1032,8.7290100699,23.92,4.11,24.2705273944,133.06,36.1484,-43.9032,56.8700078495,8.7284,-0.1032,8.7290100699,27.42,-43.8,51.6749107401,137.07,8.7284,-0.1032,8.7290100699,8.7284,-0.1032,8.7290100699,0.0,0.0,0.0,132.49
2020-05-28 08:30:00,35.8066,4.3668,36.0718941255,9.7766,-0.2132,9.7789243683,26.03,4.58,26.4298562236,132.35,39.3866,-42.8232,58.181876197,9.7766,-0.2132,9.7789243683,29.61,-42.61,51.8879966852,136.26,9.7766,-0.2132,9.7789243683,9.7766,-0.2132,9.7789243683,0.0,0.0,0.0,131.76
2020-05-28 09:00:00,37.5778,3.9782,37.7877907277,10.9378,-0.4218,10.9459300235,26.64,4.4,27.0009185029,131.84,41.1778,-35.1418,54.1346221939,10.9378,-0.4218,10.9459300235,30.24,-34.72,46.0427627321,135.65,12.2978,-0.9018,12.3308202517,10.9378,-0.4218,10.9459300235,1.3599999999999999,-0.48,1.4422205102,131.46
2020-05-28 09:30:00,38.6558,2.8294,38.7592102345,11.9858,-0.5206000000000001,11.9971007331,26.67,3.35,26.8795721692,131.66,42.9258,-12.7706,44.785182036,11.9858,-0.5206000000000001,11.9971007331,30.94,-12.25,33.2768102438,135.35,39.6258,-11.8806,41.3684986675,11.9858,-0.5206000000000001,11.9971007331,27.64,-11.36,29.883426845,131.97
2020-05-28 10:00:00,39.097,3.452,39.2490982444,12.707,-0.708,12.7267086476,26.39,4.16,26.7158698155,131.89,44.607,-15.018,47.0672367258,12.707,-0.708,12.7267086476,31.9,-14.31,34.9626386304,134.12,35.067,-15.268,38.2466510037,12.707,-0.708,12.7267086476,22.36,-14.56,26.6826385502,132.69
2020-05-28 10:30:00,37.821,4.2018,38.053687919,13.391,-0.7282000000000001,13.4107850717,24.43,4.93,24.9224758,132.14,41.291,-13.4082,43.4134369549,13.391,-0.7282000000000001,13.4107850717,27.9,-12.68,30.6462460996,133.41,43.111,-20.8882,47.904855915,13.391,-0.7282000000000001,13.4107850717,29.72,-20.16,35.912449095,132.95
2020-05-28 11:00:00,37.762,3.382,37.9131450555,13.752,-0.868,13.7793660232,24.01,4.25,24.3832442468,131.91,41.282,-14.308,43.6912163713,13.752,-0.868,13.7793660232,27.53,-13.44,30.6355104413,132.99,40.592,-19.668,45.1058830753,13.752,-0.868,13.7793660232,26.84,-18.8,32.7692782954,132.74
2020-05-28 11:30:00,37.324,3.999,37.5376208223,14.074,-0.961,14.1067713173,23.25,4.96,23.7731802668,131.94,40.874,-13.621,43.0838196659,14.074,-0.961,14.1067713173,26.8,-12.66,29.6397638317,132.99,35.714,-18.361,40.1573918102,14.074,-0.961,14.1067713173,21.64,-17.4,27.7677798896,132.78
2020-05-28 12:00:00,37.358,4.3034,37.6050450812,14.158,-1.0266,14.1951707126,23.2,5.33,23.8043882509,132.11,40.958,-13.2966,43.0622495413,14.158,-1.0266,14.1951707126,26.8,-12.27,29.4752930435,133.17,35.718,-18.3466,40.1543678267,14.158,-1.0266,14.1951707126,21.56,-17.32,27.6553069048,132.98
2020-05-28 12:30:00,37.5028,4.54,37.7766013273,14.2828,-0.92,14.312399374,23.22,5.46,23.8533016583,131.8,41.1028,-13.03,43.1186858316,14.2828,-0.92,14.312399374,26.82,-12.11,29.4272747634,132.84,36.1628,-17.92,40.3593174353,14.2828,-0.92,14.312399374,21.88,-17.0,27.7080204995,132.63
2020-05-28 13:00:00,36.03,3.7062,36.2201162124,14.59,-1.0738,14.6294615909,21.44,4.78,21.9663834074,131.94,39.09,-14.4738,41.6835577469,14.59,-1.0738,14.6294615909,24.5,-13.4,27.9250783347,132.92,35.47,-18.3138,39.9188698542,14.59,-1.0738,14.6294615909,20.88,-17.24,27.0775183501,132.8
2020-05-28 13:30:00,34.8926,3.6574,35.0837584862,14.9926,-1.1226,15.0345696819,19.9,4.78,20.4660303918,132.26,38.1326,-14.5726,40.8222470415,14.9926,-1.1226,15.0345696819,23.14,-13.45,26.7649416215,133.3,40.7526,-19.1626,45.0330950027,14.9926,-1.1226,15.0345696819,25.76,-18.04,31.448675647800002,133.11
2020-05-28 14:00:00,33.6906,3.4972,33.8716243514,14.9006,-1.0428,14.9370449621,18.79,4.54,19.3306932105,132.22,36.7706,-14.8228,39.6458374133,14.9006,-1.0428,14.9370449621,21.87,-13.78,25.8492804542,133.25,41.6206,-19.2828,45.8704776539,14.9006,-1.0428,14.9370449621,26.72,-18.24,32.3520633036,133.11
2020-05-28 14:30:00,33.174,2.9058,33.3010202492,14.764,-0.9842000000000001,14.7967680809,18.41,3.89,18.8164874512,131.73,36.204,-15.4042,39.3448725203,14.764,-0.9842000000000001,14.7967680809,21.44,-14.42,25.8381500886,132.69,41.124,-19.1042,45.344832491,14.764,-0.9842000000000001,14.7967680809,26.36,-18.12,31.9872474589,132.56
2020-05-28 15:00:00,33.871,2.6806,33.9769077074,14.491,-1.0394,14.5282288446,19.38,3.7199999999999998,19.7337984179,131.87,36.991,-15.6394,40.1612364521,14.491,-1.0394,14.5282288446,22.5,-14.6,26.8218194759,132.79,35.851,-18.7194,40.4439134773,14.491,-1.0394,14.5282288446,21.36,-17.68,27.7278199648,132.71
2020-05-28 15:30:00,34.8342,2.4324,34.9190214554,14.1742,-0.8576,14.2001205417,20.66,3.29,20.9203178752,131.52,37.9642,-15.8276,41.1314162581,14.1742,-0.8576,14.2001205417,23.79,-14.97,28.1080949194,132.51,36.4542,-19.6176,41.3975715157,14.1742,-0.8576,14.2001205417,22.28,-18.76,29.1262081294,132.35
2020-05-28 16:00:00,35.2658,2.4728,35.352388738,13.8658,-0.9072,13.8954460698,21.4,3.38,21.6652809813,131.78,38.2558,-15.9272,41.4388939703,13.8658,-0.9072,13.8954460698,24.39,-15.02,28.6438911463,132.87,38.2258,-20.6672,43.4550910882,13.8658,-0.9072,13.8954460698,24.36,-19.76,31.3666574566,132.6
2020-05-28 16:30:00,36.2854,2.8378,36.3961998291,13.4854,-0.8722000000000001,13.5135763586,22.8,3.71,23.099872294,132.61,38.4454,-16.1822,41.7122569277,13.4854,-0.8722000000000001,13.5135763586,24.96,-15.31,29.2813541354,133.71,34.3254,-20.3922,39.9258676299,13.4854,-0.8722000000000001,13.5135763586,20.84,-19.52,28.5540890242,133.41
2020-05-28 17:00:00,35.5554,2.8046,35.6658415058,12.8554,-0.6354000000000001,12.8710932838,22.7,3.44,22.959172459,132.69,37.6554,-16.0054,40.9157913075,12.8554,-0.6354000000000001,12.8710932838,24.8,-15.37,29.1766499105,133.8,38.6154,-20.6354,43.7832028331,12.8554,-0.6354000000000001,12.8710932838,25.76,-20.0,32.6125374664,133.49
2020-05-28 17:30:00,36.9098,2.4452,36.9907061176,14.0798,-0.3748,14.0847876477,22.83,2.8200000000000003,23.0035062545,132.28,38.7098,-16.3348,42.0151675836,14.0798,-0.3748,14.0847876477,24.63,-15.96,29.3489096901,133.19,35.5998,-18.9348,40.3221082172,14.0798,-0.3748,14.0847876477,21.52,-18.56,28.4180224506,133.02
2020-05-28 18:00:00,39.94,3.1842,40.0667284619,12.97,-0.21580000000000002,12.9717951587,26.97,3.4,27.1834674021,132.03,41.29,-15.5858,44.1336749166,12.97,-0.21580000000000002,12.9717951587,28.32,-15.37,32.222031283,133.0,28.73,-18.3358,34.0824656039,12.97,-0.21580000000000002,12.9717951587,15.76,-18.12,24.0148287523,132.76
2020-05-28 18:30:00,41.6624,3.1744,41.7831591568,11.5024,-0.1356,11.5031992559,30.16,3.31,30.3410893015,131.88,42.7824,-15.4856,45.4987643472,11.5024,-0.1356,11.5031992559,31.28,-15.35,34.843376702,132.89,28.4624,-18.5356,33.9658163617,11.5024,-0.1356,11.5031992559,16.96,-18.4,25.0240204603,132.57
2020-05-28 19:00:00,42.3388,2.92,42.4393730566,10.2488,-0.04,10.2488780576,32.09,2.96,32.2262268967,131.88,43.1088,-15.76,45.8993054135,10.2488,-0.04,10.2488780576,32.86,-15.72,36.4266111517,132.89,27.7288,-18.72,33.4563110555,10.2488,-0.04,10.2488780576,17.48,-18.68,25.5830568932,132.57
2020-05-28 19:30:00,41.6176,2.6408,41.7013003922,9.1576,0.0408,9.157690888,32.46,2.6,32.5639616754,131.88,41.9376,-16.0892,44.9179769179,9.1576,0.0408,9.157690888,32.78,-16.13,36.5336187641,132.89,35.4776,-19.0792,40.2824524378,9.1576,0.0408,9.157690888,26.32,-19.12,32.5317813837,132.57
2020-05-28 20:00:00,40.7608,2.3484,40.8283945215,7.1308,-0.0316,7.130870017,33.63,2.38,33.7141112889,132.06,40.8908,-16.4116,44.0612997902,7.1308,-0.0316,7.130870017,33.76,-16.38,37.5238857263,133.05,33.6108,-19.3916,38.8036084301,7.1308,-0.0316,7.130870017,26.48,-19.36,32.8024389337,132.76
2020-05-28 20:30:00,39.959,2.1028000000000002,40.0142905577,6.679,0.0328,6.6790805385,33.28,2.07,33.3443143579,132.37,39.849,-16.7272,43.2173810039,6.679,0.0328,6.6790805385,33.17,-16.76,37.1637794095,133.53,38.559,-21.6472,44.2198795661,6.679,0.0328,6.6790805385,31.88,-21.68,38.5532981728,133.05
2020-05-28 21:00:00,38.9752,2.3822,39.04793326,6.5152,0.2122,6.51865476,32.46,2.17,32.5324530277,131.42,43.0152,-16.6078,46.1099387538,6.5152,0.2122,6.51865476,36.5,-16.82,40.1890830948,133.98,36.0752,-16.3878,39.622973688,6.5152,0.2122,6.51865476,29.56,-16.6,33.9021179279,131.97
2020-05-28 21:30:00,35.422,-1.4376,35.4511604572,6.442,0.22240000000000001,6.4458378633,28.98,-1.6600000000000001,29.0275041986,131.49,42.032,-15.6776,44.8606304655,6.442,0.22240000000000001,6.4458378633,35.59,-15.9,38.9802270388,134.77,12.002,-1.8576000000000001,12.1449035303,6.442,0.22240000000000001,6.4458378633,5.5600000000000005,-2.08,5.9363288319,131.75
2020-05-28 22:00:00,34.9494,-0.7754000000000001,34.9580005939,6.4594000000000005,0.1346,6.460802235,28.49,-0.91,28.5045294646,131.09,42.5594,-15.0254,45.1338583939,6.4594000000000005,0.1346,6.460802235,36.1,-15.16,39.1539985187,134.6,6.4594000000000005,0.1346,6.460802235,6.4594000000000005,0.1346,6.460802235,0.0,0.0,0.0,131.37
2020-05-28 22:30:00,34.36,-1.0604,34.3763588555,6.5,0.1296,6.5012918839000005,27.86,-1.19,27.8854029915,131.35,41.77,-15.4804,44.5463318822,6.5,0.1296,6.5012918839000005,35.27,-15.61,38.5700012963,134.89,6.5,0.1296,6.5012918839000005,6.5,0.1296,6.5012918839000005,0.0,0.0,0.0,131.64
2020-05-28 23:00:00,32.6006,-1.1712,32.6216313173,6.3806,0.0988,6.3813648854,26.22,-1.27,26.2507390372,131.64,39.5706,-15.7512,42.5902886325,6.3806,0.0988,6.3813648854,33.19,-15.85,36.7804105469,135.23,6.3806,0.0988,6.3813648854,6.3806,0.0988,6.3813648854,0.0,0.0,0.0,131.95
2020-05-28 23:30:00,33.1514,-2.0176,33.2127389976,6.3614,0.1524,6.3632252608,26.79,-2.17,26.8777417206,132.3,40.0614,-16.9776,43.5103972829,6.3614,0.1524,6.3632252608,33.7,-17.13,37.8037947831,133.82,6.3614,0.1524,6.3632252608,6.3614,0.1524,6.3632252608,0.0,0.0,0.0,132.67
2020-05-29 00:00:00,34.9006,-3.5224,35.0779016208,6.3906,0.0976,6.3913452512,28.51,-3.62,28.7389022059,132.4,42.0306,-18.8324,46.0568195398,6.3906,0.0976,6.3913452512,35.64,-18.93,40.3553528048,132.46,6.3906,0.0976,6.3913452512,6.3906,0.0976,6.3913452512,0.0,0.0,0.0,132.86
2020-05-29 00:30:00,32.3366,-3.624,32.5390392538,6.3566,0.126,6.3578486582,25.98,-3.75,26.2492457034,133.19,38.8666,-19.214,43.3565495809,6.3566,0.126,6.3578486582,32.51,-19.34,37.8277107423,133.2,6.3566,0.126,6.3578486582,6.3566,0.126,6.3578486582,0.0,0.0,0.0,133.69
2020-05-29 01:00:00,30.1792,-3.6512000000000002,30.399266012200002,6.4192,0.10880000000000001,6.4201219677,23.76,-3.76,24.0556687706,133.81,36.1892,-19.5112,41.1138069519,6.4192,0.10880000000000001,6.4201219677,29.77,-19.62,35.6538539291,133.89,6.4192,0.10880000000000001,6.4201219677,6.4192,0.10880000000000001,6.4201219677,0.0,0.0,0.0,134.34
2020-05-29 01:30:00,29.8612,-3.6955999999999998,30.089013357,6.4212,0.1544,6.4230560328,23.44,-3.85,23.7540754398,133.37,35.7512,-19.7756,40.8561214116,6.4212,0.1544,6.4230560328,29.33,-19.93,35.4605950317,133.44,6.4212,0.1544,6.4230560328,6.4212,0.1544,6.4230560328,0.0,0.0,0.0,133.92
2020-05-29 02:00:00,29.8978,-3.8638,30.1464325465,6.3678,0.11620000000000001,6.3688601241,23.53,-3.98,23.864226365,133.63,35.7578,-20.0438,40.9923673295,6.3678,0.11620000000000001,6.3688601241,29.39,-20.16,35.6398330524,133.69,6.3678,0.11620000000000001,6.3688601241,6.3678,0.11620000000000001,6.3688601241,0.0,0.0,0.0,134.19
2020-05-29 02:30:00,29.351,-3.7522,29.5898666073,6.391,0.1278,6.3922776723,22.96,-3.88,23.2855319888,133.73,35.071,-19.9622,40.354237322,6.391,0.1278,6.3922776723,28.68,-20.09,35.0164318571,133.82,6.391,0.1278,6.3922776723,6.391,0.1278,6.3922776723,0.0,0.0,0.0,134.29
2020-05-29 03:00:00,28.6448,-3.763,28.890910959,6.4148,0.097,6.4155333403,22.23,-3.86,22.562635041100002,133.83,34.1748,-20.043,39.6186673683,6.4148,0.097,6.4155333403,27.76,-20.14,34.2963146708,133.89,6.4148,0.097,6.4155333403,6.4148,0.097,6.4155333403,0.0,0.0,0.0,134.4
2020-05-29 03:30:00,28.136,-3.9448,28.4111939742,6.386,0.1652,6.3881364294,21.75,-4.11,22.134918116,133.98,33.546,-20.3548,39.2383995474,6.386,0.1652,6.3881364294,27.16,-20.52,34.0402115152,134.0,6.386,0.1652,6.3881364294,6.386,0.1652,6.3881364294,0.0,0.0,0.0,134.55
2020-05-29 04:00:00,27.6104,-3.9408000000000003,27.890215001,6.4004,0.1492,6.4021387676,21.21,-4.09,21.6007453575,134.1,32.9004,-20.3808,38.7015933625,6.4004,0.1492,6.4021387676,26.5,-20.53,33.5220956982,134.21,6.4004,0.1492,6.4021387676,6.4004,0.1492,6.4021387676,0.0,0.0,0.0,134.68
2020-05-29 04:30:00,27.3834,-4.1928,27.7025299819,6.4034,0.11720000000000001,6.4044724529,20.98,-4.31,21.4181348394,134.01,32.6234,-20.6828,38.6272500108,6.4034,0.11720000000000001,6.4044724529,26.22,-20.8,33.4683193483,134.13,6.4034,0.11720000000000001,6.4044724529,6.4034,0.11720000000000001,6.4044724529,0.0,0.0,0.0,134.58
2020-05-29 05:00:00,26.9766,-1.5695999999999999,27.0222240336,6.4166,0.1804,6.419135434,20.56,-1.75,20.6343427324,133.85,32.0866,-17.5396,36.5675739928,6.4166,0.1804,6.419135434,25.67,-17.72,31.1921031673,134.01,6.4166,0.1804,6.419135434,6.4166,0.1804,6.419135434,0.0,0.0,0.0,134.34
2020-05-29 05:30:00,27.985,10.1742,29.7770812982,6.485,0.0742,6.4854244765,21.5,10.1,23.7541575308,132.39,32.915,-2.5758,33.0156322163,6.485,0.0742,6.4854244765,26.43,-2.65,26.5625187059,133.82,6.485,0.0742,6.4854244765,6.485,0.0742,6.4854244765,0.0,0.0,0.0,132.53
2020-05-29 06:00:00,28.9594,10.8992,30.9425178193,6.5694,0.1092,6.570307527,22.39,10.79,24.8542994269,131.9,34.0594,-1.6308,34.0984198608,6.5694,0.1092,6.570307527,27.49,-1.74,27.5450122527,133.38,6.5694,0.1092,6.570307527,6.5694,0.1092,6.570307527,0.0,0.0,0.0,132.03
2020-05-29 06:30:00,31.2242,11.6008,33.3095966094,6.7042,0.0908,6.704814858,24.52,11.51,27.0870910214,131.19,36.7042,-0.6792,36.7104836563,6.7042,0.0908,6.704814858,30.0,-0.77,30.0098800397,132.69,6.7042,0.0908,6.704814858,6.7042,0.0908,6.704814858,0.0,0.0,0.0,131.29
2020-05-29 07:00:00,34.0886,12.8264,36.4218229489,7.0886,0.0164,7.0886189713,27.0,12.81,29.8847134837,131.08,39.9686,0.7564000000000001,39.9757567398,7.0886,0.0164,7.0886189713,32.88,0.74,32.8883261964,132.74,7.0886,0.0164,7.0886189713,7.0886,0.0164,7.0886189713,0.0,0.0,0.0,131.14
2020-05-29 07:30:00,37.0406,2.4158,37.1192960332,7.9806,-0.06420000000000001,7.9808582245,29.06,2.48,29.1656304578,131.72,43.4406,-11.7042,44.9897102236,7.9806,-0.06420000000000001,7.9808582245,35.46,-11.64,37.3215916059,132.46,7.9806,-0.06420000000000001,7.9808582245,7.9806,-0.06420000000000001,7.9808582245,0.0,0.0,0.0,132.03
2020-05-29 08:00:00,38.8178,0.2926,38.8189027614,9.2478,-0.2174,9.2503549986,29.57,0.51,29.5743977115,131.61,45.0778,-14.1874,47.2577017173,9.2478,-0.2174,9.2503549986,35.83,-13.97,38.4571163766,132.11,9.2478,-0.2174,9.2503549986,9.2478,-0.2174,9.2503549986,0.0,0.0,0.0,132.0
2020-05-29 08:30:00,40.4898,1.4632,40.5162295664,10.4998,-0.3168,10.5045781581,29.99,1.78,30.0427778343,131.88,46.4698,-12.8568,48.2155536967,10.4998,-0.3168,10.5045781581,35.97,-12.54,38.093208056,132.65,10.4998,-0.3168,10.5045781581,10.4998,-0.3168,10.5045781581,0.0,0.0,0.0,132.24
2020-05-29 09:00:00,41.8936,2.2396,41.9534209466,12.1836,-0.5104000000000001,12.1942862489,29.71,2.75,29.8370005195,132.24,47.2536,-11.8904,48.7266285015,12.1836,-0.5104000000000001,12.1942862489,35.07,-11.38,36.870168158,133.2,12.1836,-0.5104000000000001,12.1942862489,12.1836,-0.5104000000000001,12.1942862489,0.0,0.0,0.0,132.58
2020-05-29 09:30:00,42.3148,2.2596,42.3750880967,13.5348,-0.7404000000000001,13.555036082600001,28.78,3.0,28.9359361348,132.78,47.1248,-11.8604,48.5944015623,13.5348,-0.7404000000000001,13.555036082600001,33.59,-11.12,35.3827994935,133.58,13.5348,-0.7404000000000001,13.555036082600001,13.5348,-0.7404000000000001,13.555036082600001,0.0,0.0,0.0,133.09
2020-05-29 10:00:00,42.1072,2.3726000000000003,42.173991068,14.6072,-0.9274,14.6366103521,27.5,3.3,27.6972922864,132.71,46.2972,-11.6674,47.7447269403,14.6072,-0.9274,14.6366103521,31.69,-10.74,33.4604796738,133.53,14.6072,-0.9274,14.6366103521,14.6072,-0.9274,14.6366103521,0.0,0.0,0.0,133.05
2020-05-29 10:30:00,41.5958,3.2914,41.7258180459,15.4858,-1.0686,15.5226256671,26.11,4.36,26.4715262121,131.85,45.1858,-10.4186,46.3713677564,15.4858,-1.0686,15.5226256671,29.7,-9.35,31.1369956804,132.9,15.4858,-1.0686,15.5226256671,15.4858,-1.0686,15.5226256671,0.0,0.0,0.0,132.17
2020-05-29 11:00:00,40.8084,3.2602,40.938422229,15.9384,-1.0998,15.9762997781,24.87,4.36,25.2492871186,131.96,44.0284,-10.4698,45.2561235481,15.9384,-1.0998,15.9762997781,28.09,-9.37,29.6115686852,132.94,15.9384,-1.0998,15.9762997781,15.9384,-1.0998,15.9762997781,0.0,0.0,0.0,132.29
2020-05-29 11:30:00,40.9718,3.7444,41.1425439977,16.2218,-1.1556,16.2629089218,24.75,4.9,25.2303884235,131.68,44.0118,-9.8456,45.0996050825,16.2218,-1.1556,16.2629089218,27.79,-8.69,29.1170087749,132.73,16.2218,-1.1556,16.2629089218,16.2218,-1.1556,16.2629089218,0.0,0.0,0.0,132.03
2020-05-29 12:00:00,41.2392,3.766,41.4108001932,16.5392,-1.274,16.5881949784,24.7,5.04,25.208958725,132.04,44.1292,-9.874,45.2203733801,16.5392,-1.274,16.5881949784,27.59,-8.6,28.8992750774,133.0,16.5392,-1.274,16.5881949784,16.5392,-1.274,16.5881949784,0.0,0.0,0.0,132.38
2020-05-29 12:30:00,42.4252,3.9628,42.6098741946,17.0252,-1.3672,17.0800079297,25.4,5.33,25.9532059677,131.39,45.3252,-9.4772,46.3054108596,17.0252,-1.3672,17.0800079297,28.3,-8.11,29.4391253267,132.48,17.0252,-1.3672,17.0800079297,17.0252,-1.3672,17.0800079297,0.0,0.0,0.0,131.71
2020-05-29 13:00:00,41.5424,3.39,41.680488214,17.1124,-1.4,17.1695729056,24.43,4.79,24.8951601722,132.04,44.1724,-10.32,45.361914882,17.1124,-1.4,17.1695729056,27.06,-8.92,28.4922796561,133.08,17.1124,-1.4,17.1695729056,17.1124,-1.4,17.1695729056,0.0,0.0,0.0,132.38
2020-05-29 13:30:00,41.356,3.2512,41.4835996201,17.066,-1.3388,17.1184327974,24.29,4.59,24.7198745952,132.04,44.046,-10.4988,45.2799615442,17.066,-1.3388,17.1184327974,26.98,-9.16,28.4925604325,133.11,17.066,-1.3388,17.1184327974,17.066,-1.3388,17.1184327974,0.0,0.0,0.0,132.38
2020-05-29 14:00:00,40.4546,2.7508,40.54801551,17.0246,-1.3292,17.0764099799,23.43,4.08,23.7825839639,131.26,42.9246,-10.9192,44.2916494816,17.0246,-1.3292,17.0764099799,25.9,-9.59,27.6184376821,132.18,17.0246,-1.3292,17.0764099799,17.0246,-1.3292,17.0764099799,0.0,0.0,0.0,131.6
2020-05-29 14:30:00,39.249,2.442,39.3248949776,16.919,-1.338,16.971823856,22.33,3.7800000000000002,22.6476775851,131.18,41.219,-11.578,42.8142037763,16.919,-1.338,16.971823856,24.3,-10.24,26.3694444386,132.02,16.919,-1.338,16.971823856,16.919,-1.338,16.971823856,0.0,0.0,0.0,131.53
2020-05-29 15:00:00,38.996,2.8572,39.1005320659,16.666,-1.2728,16.7145318762,22.33,4.13,22.7087163882,132.11,40.896,-11.4128,42.4586247992,16.666,-1.2728,16.7145318762,24.23,-10.14,26.2661854863,132.95,16.666,-1.2728,16.7145318762,16.666,-1.2728,16.7145318762,0.0,0.0,0.0,132.5
2020-05-29 15:30:00,38.705799999999996,2.7030000000000003,38.8000665288,16.2958,-1.177,16.3382504155,22.41,3.88,22.7434056377,132.16,40.7658,-11.647,42.3969699229,16.2958,-1.177,16.3382504155,24.47,-10.47,26.6158186047,133.04,16.2958,-1.177,16.3382504155,16.2958,-1.177,16.3382504155,0.0,0.0,0.0,132.57
2020-05-29 16:00:00,38.5694,2.6634,38.6612508323,15.7594,-1.0766,15.7961310428,22.81,3.74,23.1145776513,132.43,40.8994,-12.2766,42.7021759155,15.7594,-1.0766,15.7961310428,25.14,-11.2,27.5219839401,133.31,15.7594,-1.0766,15.7961310428,15.7594,-1.0766,15.7961310428,0.0,0.0,0.0,132.89
2020-05-29 16:30:00,38.9168,2.3992,38.9906845654,14.9968,-0.9608000000000001,15.0275462694,23.92,3.36,24.1548338848,132.87,41.7868,-12.5408,43.6280680168,14.9968,-0.9608000000000001,15.0275462694,26.79,-11.58,29.1856214599,133.64,14.9968,-0.9608000000000001,15.0275462694,14.9968,-0.9608000000000001,15.0275462694,0.0,0.0,0.0,133.32
2020-05-29 17:00:00,39.3916,2.3898,39.4640253218,14.1716,-0.7702,14.1925140338,25.22,3.16,25.4171989015,132.76,42.9816,-12.3202,44.7124732776,14.1716,-0.7702,14.1925140338,28.81,-11.55,31.0389851638,133.47,14.1716,-0.7702,14.1925140338,14.1716,-0.7702,14.1925140338,0.0,0.0,0.0,133.19
2020-05-29 17:30:00,40.8526,2.6098,40.9358764753,13.5426,-0.5802,13.5550229362,27.31,3.19,27.4956760237,132.56,45.4726,-11.9102,47.0064911986,13.5426,-0.5802,13.5550229362,31.93,-11.33,33.880581459,133.02,13.5426,-0.5802,13.5550229362,13.5426,-0.5802,13.5550229362,0.0,0.0,0.0,132.91
2020-05-29 18:00:00,40.6268,2.1162,40.681877792,11.7568,-0.4738,11.7663432161,28.87,2.59,28.9859448699,132.41,46.0668,-12.4538,47.7205112785,11.7568,-0.4738,11.7663432161,34.31,-11.98,36.3413882509,132.83,11.7568,-0.4738,11.7663432161,11.7568,-0.4738,11.7663432161,0.0,0.0,0.0,132.76
2020-05-29 18:30:00,41.7126,2.2016,41.7706600537,10.4226,-0.3184,10.4274622665,31.29,2.52,31.3913124925,132.47,48.1226,-12.3584,49.6841491959,10.4226,-0.3184,10.4274622665,37.7,-12.04,39.5758967049,132.89,10.4226,-0.3184,10.4274622665,10.4226,-0.3184,10.4274622665,0.0,0.0,0.0,132.76
2020-05-29 19:00:00,42.0682,2.2008,42.1257281466,9.0482,-0.1792,9.049974358,33.02,2.38,33.1056611473,132.11,49.2882,-12.1692,50.768258665,9.0482,-0.1792,9.049974358,40.24,-11.99,41.9883043239,132.57,9.0482,-0.1792,9.049974358,9.0482,-0.1792,9.049974358,0.0,0.0,0.0,132.41
2020-05-29 19:30:00,41.8352,1.8346,41.8754070571,7.9752,-0.0854,7.9756572268,33.86,1.92,33.9143922251,132.2,49.6552,-12.2554,51.1452218316,7.9752,-0.0854,7.9756572268,41.68,-12.17,43.4204018867,132.62,7.9752,-0.0854,7.9756572268,7.9752,-0.0854,7.9756572268,0.0,0.0,0.0,132.45
2020-05-29 20:00:00,41.2794,1.6503999999999999,41.3123793132,7.3194,0.040400000000000005,7.3195114946,33.96,1.6099999999999999,33.9981425963,132.44,49.3494,-12.5796,50.9274937192,7.3194,0.040400000000000005,7.3195114946,42.03,-12.62,43.8837703485,132.85,7.3194,0.040400000000000005,7.3195114946,7.3194,0.040400000000000005,7.3195114946,0.0,0.0,0.0,132.7
2020-05-29 20:30:00,40.202,1.2612,40.2217780492,6.632,0.08120000000000001,6.6324970743,33.57,1.18,33.5907323528,132.82,48.242,-13.2188,50.0202682664,6.632,0.08120000000000001,6.6324970743,41.61,-13.3,43.6838883343,133.4,6.632,0.08120000000000001,6.6324970743,6.632,0.08120000000000001,6.6324970743,0.0,0.0,0.0,133.09
2020-05-29 21:00:00,38.6652,-0.3432,38.6667231257,6.5352,0.1768,6.5375910915,32.13,-0.52,32.1342076299,130.89,46.5152,-14.7632,48.8018022749,6.5352,0.1768,6.5375910915,39.98,-14.94,42.6802530452,133.34,6.5352,0.1768,6.5375910915,6.5352,0.1768,6.5375910915,0.0,0.0,0.0,131.22
2020-05-29 21:30:00,37.2464,-0.2058,37.2469685558,6.4264,0.1642,6.4284973827,30.82,-0.37,30.8222208804,130.58,44.8864,-14.6658,47.2215479903,6.4264,0.1642,6.4284973827,38.46,-14.83,41.2201467731,133.84,6.4264,0.1642,6.4284973827,6.4264,0.1642,6.4284973827,0.0,0.0,0.0,130.9
2020-05-29 22:00:00,37.2894,-0.025400000000000002,37.2894086507,6.4094,0.1646,6.4115132005,30.88,-0.19,30.8805845152,130.14,44.9494,-14.5654,47.2503908716,6.4094,0.1646,6.4115132005,38.54,-14.73,41.2589929591,133.45,6.4094,0.1646,6.4115132005,6.4094,0.1646,6.4115132005,0.0,0.0,0.0,130.49
2020-05-29 22:30:00,36.8992,-0.6930000000000001,36.9057070064,6.3392,0.117,6.3402796184,30.56,-0.81,30.5707327357,130.6,44.5092,-15.383,47.0925214194,6.3392,0.117,6.3402796184,38.17,-15.5,41.1970739252,133.81,6.3392,0.117,6.3402796184,6.3392,0.117,6.3402796184,0.0,0.0,0.0,130.95
2020-05-29 23:00:00,35.5404,-0.7906000000000001,35.5491924032,6.3304,0.1394,6.3319346585,29.21,-0.93,29.2248011114,130.46,42.870400000000004,-15.0406,45.4322665572,6.3304,0.1394,6.3319346585,36.54,-15.18,39.5677141114,133.75,6.3304,0.1394,6.3319346585,6.3304,0.1394,6.3319346585,0.0,0.0,0.0,130.76
2020-05-29 23:30:00,35.2182,-1.079,35.234725091,6.3082,0.111,6.3091765104,28.91,-1.19,28.93448116,130.71,42.4882,-15.229,45.1350150132,6.3082,0.111,6.3091765104,36.18,-15.34,39.2976844102,134.05,6.3082,0.111,6.3091765104,6.3082,0.111,6.3091765104,0.0,0.0,0.0,131.0
2020-05-30 00:00:00,32.8996,-0.9244,32.9125841514,6.3096,0.1456,6.3112797054,26.59,-1.07,26.6115200618,130.71,39.6196,-15.1544,42.4189644324,6.3096,0.1456,6.3112797054,33.31,-15.3,36.6557785349,134.08,6.3096,0.1456,6.3112797054,6.3096,0.1456,6.3112797054,0.0,0.0,0.0,131.0
2020-05-30 00:30:00,31.4336,-0.6642,31.4406165747,6.3136,0.1258,6.3148531733,25.12,-0.79,25.1324193026,131.09,37.7336,-15.0242,40.6146667424,6.3136,0.1258,6.3148531733,31.42,-15.15,34.8817846447,134.54,6.3136,0.1258,6.3148531733,6.3136,0.1258,6.3148531733,0.0,0.0,0.0,131.42
2020-05-30 01:00:00,30.2482,-0.40740000000000004,30.2509434233,6.3182,0.1226,6.3193893692,23.93,-0.53,23.935868482300002,131.4,36.2182,-14.8374,39.1395765179,6.3182,0.1226,6.3193893692,29.9,-14.96,33.433689596,135.0,6.3182,0.1226,6.3193893692,6.3182,0.1226,6.3193893692,0.0,0.0,0.0,131.74
2020-05-30 01:30:00,29.7316,-0.32120000000000004,29.7333349626,6.3716,0.1288,6.3729016939,23.36,-0.45,23.3643339302,131.21,35.5516,-14.7712,38.4981117979,6.3716,0.1288,6.3729016939,29.18,-14.9,32.7640412648,134.84,6.3716,0.1288,6.3729016939,6.3716,0.1288,6.3729016939,0.0,0.0,0.0,131.59
2020-05-30 02:00:00,29.3768,-0.4002,29.3795258348,6.3268,0.0998,6.327587082,23.05,-0.5,23.0554223557,131.51,35.1168,-15.2602,38.2892066551,6.3268,0.0998,6.327587082,28.79,-15.36,32.6311768099,135.11,6.3268,0.0998,6.327587082,6.3268,0.0998,6.327587082,0.0,0.0,0.0,131.92
2020-05-30 02:30:00,28.6236,-0.5658000000000001,28.6291915115,6.3436,0.1242,6.3448157262,22.28,-0.6900000000000001,22.2906819097,131.25,34.1436,-15.6058,37.5409964519,6.3436,0.1242,6.3448157262,27.8,-15.73,31.9417109748,135.0,6.3436,0.1242,6.3448157262,6.3436,0.1242,6.3448157262,0.0,0.0,0.0,131.7
2020-05-30 03:00:00,28.2898,-0.5894,28.295939221,6.3698,0.1206,6.3709415631,21.92,-0.71,21.931495617,131.13,33.7198,-15.5994,37.1532796991,6.3698,0.1206,6.3709415631,27.35,-15.72,31.5458539273,135.0,6.3698,0.1206,6.3709415631,6.3698,0.1206,6.3709415631,0.0,0.0,0.0,131.58
2020-05-30 03:30:00,27.949,-0.4968,27.9534150193,6.399,0.1332,6.400386179,21.55,-0.63,21.55920685,131.05,33.269,-15.5268,36.7138649455,6.399,0.1332,6.400386179,26.87,-15.66,31.1003617342,134.91,6.399,0.1332,6.400386179,6.399,0.1332,6.400386179,0.0,0.0,0.0,131.5
2020-05-30 04:00:00,27.6738,-0.451,27.6774747302,6.4138,0.129,6.4150971497,21.26,-0.58,21.2679100995,131.13,32.9038,-15.491,36.3679960328,6.4138,0.129,6.4150971497,26.49,-15.62,30.7523088564,135.02,6.4138,0.129,6.4150971497,6.4138,0.129,6.4150971497,0.0,0.0,0.0,131.57
2020-05-30 04:30:00,27.667,-0.5562,27.6725901831,6.427,0.11380000000000001,6.4280074238000005,21.24,-0.67,21.2505646984,131.35,32.907,-15.6562,36.4415593442,6.427,0.11380000000000001,6.4280074238000005,26.48,-15.77,30.8201768327,135.24,6.427,0.11380000000000001,6.4280074238000005,6.427,0.11380000000000001,6.4280074238000005,0.0,0.0,0.0,131.79
2020-05-30 05:00:00,27.1172,-0.7072,27.1264201044,6.4872,0.15280000000000002,6.4889992819,20.63,-0.86,20.6479175705,131.74,32.2372,-15.9372,35.9615267707,6.4872,0.15280000000000002,6.4889992819,25.75,-16.09,30.3636394393,135.55,6.4872,0.15280000000000002,6.4889992819,6.4872,0.15280000000000002,6.4889992819,0.0,0.0,0.0,132.18
2020-05-30 05:30:00,26.616,-0.8932,26.6309831257,6.456,0.1468,6.457668793,20.16,-1.04,20.1868075733,131.21,31.636,-16.0532,35.4759316472,6.456,0.1468,6.457668793,25.18,-16.2,29.9411489426,134.99,6.456,0.1468,6.457668793,6.456,0.1468,6.457668793,0.0,0.0,0.0,131.63
2020-05-30 06:00:00,27.3052,-0.6722,27.3134728638,6.4952,0.1178,6.4962681503,20.81,-0.79,20.8249897959,131.21,32.4252,-15.7822,36.062049746,6.4952,0.1178,6.4962681503,25.93,-15.9,30.4166878539,135.03,6.4952,0.1178,6.4962681503,6.4952,0.1178,6.4962681503,0.0,0.0,0.0,131.63
2020-05-30 06:30:00,27.6726,-0.9798,27.68994039,6.6226,0.1102,6.6235168,21.05,-1.09,21.0782020106,132.17,32.8226,-16.2298,36.6159730009,6.6226,0.1102,6.6235168,26.2,-16.34,30.8777525089,134.51,6.6226,0.1102,6.6235168,6.6226,0.1102,6.6235168,0.0,0.0,0.0,132.58
2020-05-30 07:00:00,27.8696,-1.426,27.9060581265,7.0996,-0.026000000000000002,7.0996476082,20.77,-1.4,20.8171299655,133.06,32.9496,-16.726,36.9517958449,7.0996,-0.026000000000000002,7.0996476082,25.85,-16.7,30.775192932,133.57,7.0996,-0.026000000000000002,7.0996476082,7.0996,-0.026000000000000002,7.0996476082,0.0,0.0,0.0,133.44
2020-05-30 07:30:00,29.017,-1.56,29.0589037818,8.177,-0.13,8.178033321000001,20.84,-1.43,20.8890042846,133.46,33.837,-17.16,37.9395330625,8.177,-0.13,8.178033321000001,25.66,-17.03,30.7970209598,133.96,8.177,-0.13,8.178033321000001,8.177,-0.13,8.178033321000001,0.0,0.0,0.0,133.88
2020-05-30 08:00:00,28.994,-1.6244,29.0394681659,9.564,-0.23440000000000003,9.5668719736,19.43,-1.3900000000000001,19.4796560545,133.35,33.164,-17.2944,37.4025021537,9.564,-0.23440000000000003,9.5668719736,23.6,-17.06,29.1205013693,133.73,9.564,-0.23440000000000003,9.5668719736,9.564,-0.23440000000000003,9.5668719736,0.0,0.0,0.0,133.79
2020-05-30 08:30:00,30.7302,-0.9602,30.74519761,10.9802,-0.38020000000000004,10.9867804238,19.75,-0.58,19.7585146203,133.07,34.5902,-16.3702,38.2683339601,10.9802,-0.38020000000000004,10.9867804238,23.61,-15.99,28.5151223038,133.54,10.9802,-0.38020000000000004,10.9867804238,10.9802,-0.38020000000000004,10.9867804238,0.0,0.0,0.0,133.51
2020-05-30 09:00:00,32.2186,-0.3496,32.2204966771,12.3586,-0.5296000000000001,12.3699422036,19.86,0.18,19.8608156932,132.85,35.6986,-15.4796,38.9102564643,12.3586,-0.5296000000000001,12.3699422036,23.34,-14.95,27.7174692207,133.31,12.3586,-0.5296000000000001,12.3699422036,12.3586,-0.5296000000000001,12.3699422036,0.0,0.0,0.0,133.28
2020-05-30 09:30:00,33.5542,0.1728,33.5546449464,13.6442,-0.6972,13.6620013717,19.91,0.87,19.9289989713,132.32,36.7042,-14.3472,39.4086341489,13.6442,-0.6972,13.6620013717,23.06,-13.65,26.7971285775,132.76,13.6442,-0.6972,13.6620013717,13.6442,-0.6972,13.6620013717,0.0,0.0,0.0,132.69
2020-05-30 10:00:00,33.8328,0.1526,33.833144143,14.7528,-0.9074000000000001,14.7806793687,19.08,1.06,19.10942176,131.91,36.1928,-14.2574,38.8997715495,14.7528,-0.9074000000000001,14.7806793687,21.44,-13.35,25.2566050767,132.32,14.7528,-0.9074000000000001,14.7806793687,14.7528,-0.9074000000000001,14.7806793687,0.0,0.0,0.0,132.31
2020-05-30 10:30:00,33.8018,0.2944,33.8030820281,15.6018,-1.0356,15.6361322136,18.2,1.33,18.2485314478,131.83,35.6418,-14.1456,38.3462632678,15.6018,-1.0356,15.6361322136,20.04,-13.11,23.9473109138,132.23,15.6018,-1.0356,15.6361322136,15.6018,-1.0356,15.6361322136,0.0,0.0,0.0,132.21
2020-05-30 11:00:00,34.5076,0.4756,34.510877316,16.2676,-1.1944,16.3113886938,18.24,1.67,18.3162905633,131.6,36.1376,-13.8044,38.6844619081,16.2676,-1.1944,16.3113886938,19.87,-12.61,23.5335717646,132.07,16.2676,-1.1944,16.3113886938,16.2676,-1.1944,16.3113886938,0.0,0.0,0.0,131.99
2020-05-30 11:30:00,34.933,0.6524,34.9390914988,16.753,-1.2576,16.8001359149,18.18,1.9100000000000001,18.2800574397,131.76,36.373,-13.5576,38.8175687899,16.753,-1.2576,16.8001359149,19.62,-12.3,23.1567355212,132.07,16.753,-1.2576,16.8001359149,16.753,-1.2576,16.8001359149,0.0,0.0,0.0,132.11
2020-05-30 12:00:00,35.22,0.7244,35.2274488909,17.01,-1.3056,17.0600319859,18.21,2.03,18.3228000044,131.44,36.58,-13.3956,38.9555965088,17.01,-1.3056,17.0600319859,19.57,-12.09,23.0033258465,131.69,17.01,-1.3056,17.0600319859,17.01,-1.3056,17.0600319859,0.0,0.0,0.0,131.82
2020-05-30 12:30:00,35.2564,0.632,35.2620641052,17.1364,-1.358,17.1901241694,18.12,1.99,18.2289467606,131.76,36.5464,-13.588,38.9906796165,17.1364,-1.358,17.1901241694,19.41,-12.23,22.9416869476,131.92,17.1364,-1.358,17.1901241694,17.1364,-1.358,17.1901241694,0.0,0.0,0.0,132.09
2020-05-30 13:00:00,35.7362,0.5456,35.7403647127,17.1762,-1.3844,17.231900934,18.56,1.9300000000000002,18.6600777062,131.42,37.1062,-13.5944,39.5180691558,17.1762,-1.3844,17.231900934,19.93,-12.21,23.3728261021,131.71,17.1762,-1.3844,17.231900934,17.1762,-1.3844,17.231900934,0.0,0.0,0.0,131.77
2020-05-30 13:30:00,34.9492,0.7122,34.9564559056,17.1392,-1.2878,17.1875130685,17.81,2.0,17.9219446489,131.54,36.1192,-13.5178,38.565885514,17.1392,-1.2878,17.1875130685,18.98,-12.23,22.5790455954,131.8,17.1392,-1.2878,17.1875130685,17.1392,-1.2878,17.1875130685,0.0,0.0,0.0,131.9
2020-05-30 14:00:00,34.2564,0.6582,34.2627227202,17.0364,-1.3518,17.0899469923,17.22,2.01,17.3369114897,131.74,35.2764,-13.6318,37.8186510627,17.0364,-1.3518,17.0899469923,18.24,-12.28,21.988542471,132.07,17.0364,-1.3518,17.0899469923,17.0364,-1.3518,17.0899469923,0.0,0.0,0.0,132.12
2020-05-30 14:30:00,33.2092,0.5518000000000001,33.2137840042,16.8592,-1.3282,16.9114381375,16.35,1.88,16.4577307063,131.82,34.0792,-13.8082,36.7703448431,16.8592,-1.3282,16.9114381375,17.22,-12.48,21.2668474391,132.07,16.8592,-1.3282,16.9114381375,16.8592,-1.3282,16.9114381375,0.0,0.0,0.0,132.15
2020-05-30 15:00:00,32.4282,0.48040000000000005,32.4317581916,16.4082,-1.2296,16.454207468,16.02,1.71,16.1110055552,131.73,33.2982,-13.9296,36.0943746226,16.4082,-1.2296,16.454207468,16.89,-12.7,21.1320159947,132.07,16.4082,-1.2296,16.454207468,16.4082,-1.2296,16.454207468,0.0,0.0,0.0,132.1
2020-05-30 15:30:00,31.3026,0.5692,31.3077746798,13.7726,-1.1808,13.8231255293,17.53,1.75,17.6171337056,131.95,32.7726,-13.8108,35.5637667774,13.7726,-1.1808,13.8231255293,19.0,-12.63,22.8148394691,132.26,13.7726,-1.1808,13.8231255293,13.7726,-1.1808,13.8231255293,0.0,0.0,0.0,132.32
2020-05-30 16:00:00,31.247,0.4086,31.2496714056,13.757,-1.1014,13.8010192,17.49,1.51,17.5550619481,131.95,32.877,-13.9814,35.7264142472,13.757,-1.1014,13.8010192,19.12,-12.88,23.053607093,132.26,13.757,-1.1014,13.8010192,13.757,-1.1014,13.8010192,0.0,0.0,0.0,132.28
2020-05-30 16:30:00,32.1658,-0.0528,32.1658433354,14.3758,-0.9228000000000001,14.405387377,17.79,0.87,17.8112604832,132.64,34.0958,-14.7428,37.1466516591,14.3758,-0.9228000000000001,14.405387377,19.72,-13.82,24.0805066392,132.84,14.3758,-0.9228000000000001,14.405387377,14.3758,-0.9228000000000001,14.405387377,0.0,0.0,0.0,133.03
2020-05-30 17:00:00,33.3788,-0.0818,33.3789002317,13.6188,-0.7718,13.6406520621,19.76,0.6900000000000001,19.7720433947,131.58,36.0988,-14.5318,38.9139637236,13.6188,-0.7718,13.6406520621,22.48,-13.76,26.3569345714,131.85,13.6188,-0.7718,13.6406520621,13.6188,-0.7718,13.6406520621,0.0,0.0,0.0,131.97
2020-05-30 17:30:00,33.975,0.28600000000000003,33.9762037462,12.675,-0.624,12.6903507044,21.3,0.91,21.319430105,131.34,37.535,-14.064,40.0833172405,12.675,-0.624,12.6903507044,24.86,-13.44,28.2604529334,131.6,12.675,-0.624,12.6903507044,12.675,-0.624,12.6903507044,0.0,0.0,0.0,131.74
2020-05-30 18:00:00,34.7074,0.9984000000000001,34.7217571174,11.5674,-0.44160000000000005,11.5758262478,23.14,1.44,23.1847622373,130.87,39.4474,-12.8616,41.4911812476,11.5674,-0.44160000000000005,11.5758262478,27.88,-12.42,30.5213171406,131.69,11.5674,-0.44160000000000005,11.5758262478,11.5674,-0.44160000000000005,11.5758262478,0.0,0.0,0.0,131.21
2020-05-30 18:30:00,36.2478,1.1018,36.2645414707,10.2178,-0.3282,10.2230696016,26.03,1.43,26.0692500851,130.72,42.0378,-12.7882,43.9398985898,10.2178,-0.3282,10.2230696016,31.82,-12.46,34.172562093,133.12,10.2178,-0.3282,10.2230696016,10.2178,-0.3282,10.2230696016,0.0,0.0,0.0,131.02
2020-05-30 19:00:00,36.318,-6.8248,36.9536874891,8.958,-0.18480000000000002,8.9599059727,27.36,-6.64,28.154203949,130.8,45.348,11.9552,46.8974190232,8.958,-0.18480000000000002,8.9599059727,36.39,12.14,38.3615914686,132.56,8.958,-0.18480000000000002,8.9599059727,8.958,-0.18480000000000002,8.9599059727,0.0,0.0,0.0,132.1
2020-05-30 19:30:00,35.5176,-10.6852,37.0900715664,7.8676,-0.055200000000000006,7.8677936424,27.65,-10.63,29.6229539378,130.94,45.9776,21.6548,50.8219447168,7.8676,-0.055200000000000006,7.8677936424,38.11,21.71,43.8599612403,132.3,7.8676,-0.055200000000000006,7.8677936424,7.8676,-0.055200000000000006,7.8677936424,0.0,0.0,0.0,132.6
2020-05-30 20:00:00,34.947,-10.8356,36.5882909735,7.077,-0.0056,7.0770022156,27.87,-10.83,29.9002642129,131.14,45.687,21.4944,50.4907040985,7.077,-0.0056,7.0770022156,38.61,21.5,44.1925570656,132.57,7.077,-0.0056,7.0770022156,7.077,-0.0056,7.0770022156,0.0,0.0,0.0,132.82
2020-05-30 20:30:00,34.4428,-10.8902,36.1234401446,6.7028,0.049800000000000004,6.7029849977,27.74,-10.94,29.8193091805,131.63,45.2228,21.6098,50.1207052612,6.7028,0.049800000000000004,6.7029849977,38.52,21.56,44.1432214502,133.16,6.7028,0.049800000000000004,6.7029849977,6.7028,0.049800000000000004,6.7029849977,0.0,0.0,0.0,133.34
2020-05-30 21:00:00,34.5146,-11.4106,36.3518831083,6.4946,0.15940000000000001,6.4965558198,28.02,-11.57,30.3147703274,131.41,45.3346,20.7894,49.8740925684,6.4946,0.15940000000000001,6.4965558198,38.84,20.63,43.97888698,133.01,6.4946,0.15940000000000001,6.4965558198,6.4946,0.15940000000000001,6.4965558198,0.0,0.0,0.0,133.13
2020-05-30 21:30:00,33.6666,-11.6416,35.6225603532,6.4166,0.1484,6.4183158321,27.25,-11.79,29.6911872447,131.14,44.3666,20.5584,48.8982924663,6.4166,0.1484,6.4183158321,37.95,20.41,43.0902610807,132.71,6.4166,0.1484,6.4183158321,6.4166,0.1484,6.4183158321,0.0,0.0,0.0,132.81
2020-05-30 22:00:00,34.7248,-11.2576,36.5040448827,6.4348,0.1424,6.4363754396,28.29,-11.4,30.5005590113,130.74,45.6548,20.8624,50.1956222872,6.4348,0.1424,6.4363754396,39.22,20.72,44.3568123291,132.36,6.4348,0.1424,6.4363754396,6.4348,0.1424,6.4363754396,0.0,0.0,0.0,132.42
2020-05-30 22:30:00,33.7602,-11.4446,35.6472996621,6.4902,0.0954,6.4909011085,27.27,-11.54,29.6112225347,131.43,44.4502,20.9554,49.142131305,6.4902,0.0954,6.4909011085,37.96,20.86,43.3139838851,133.08,6.4902,0.0954,6.4909011085,6.4902,0.0954,6.4909011085,0.0,0.0,0.0,133.14
2020-05-30 23:00:00,34.323,-11.4222,36.1736780248,6.393,0.1378,6.394484955,27.93,-11.56,30.2277769609,131.95,45.043,20.8978,49.6547066635,6.393,0.1378,6.394484955,38.65,20.76,43.8725438059,133.67,6.393,0.1378,6.394484955,6.393,0.1378,6.394484955,0.0,0.0,0.0,133.74
2020-05-30 23:30:00,35.4188,-5.1506,35.7913407656,6.3588000000000005,0.1194,6.3599208957,29.06,-5.27,29.5339888942,132.32,44.1588,-0.0106,44.1588012722,6.3588000000000005,0.1194,6.3599208957,37.8,-0.13,37.8002235443,134.6,6.3588000000000005,0.1194,6.3599208957,6.3588000000000005,0.1194,6.3599208957,0.0,0.0,0.0,133.33
2020-05-31 00:00:00,35.7982,-0.7668,35.8064115136,6.3082,0.1032,6.3090441019,29.49,-0.87,29.5028303727,132.4,42.8282,-15.4768,45.5388411521,6.3082,0.1032,6.3090441019,36.52,-15.58,39.7044934485,135.12,6.3082,0.1032,6.3090441019,6.3082,0.1032,6.3090441019,0.0,0.0,0.0,132.85
2020-05-31 00:30:00,34.3024,-1.729,34.3459471664,6.3224,0.131,6.323757013,27.98,-1.8599999999999999,28.0417545813,133.28,40.8224,-17.109,44.2626956111,6.3224,0.131,6.323757013,34.5,-17.24,38.5677015131,133.83,6.3224,0.131,6.323757013,6.3224,0.131,6.323757013,0.0,0.0,0.0,133.77
2020-05-31 01:00:00,33.495,-1.6663999999999999,33.5364266725,6.345,0.1336,6.3464063816,27.15,-1.8,27.2096030842,133.41,39.755,-17.4764,43.4267726404,6.345,0.1336,6.3464063816,33.41,-17.61,37.7669193872,132.87,6.345,0.1336,6.3464063816,6.345,0.1336,6.3464063816,0.0,0.0,0.0,133.98
2020-05-31 01:30:00,32.4492,-16.0356,36.1951799001,6.3892,0.1544,6.3910653259,26.06,-16.19,30.6796300499,132.33,39.7092,-12.1056,41.5134450028,6.3892,0.1544,6.3910653259,33.32,-12.26,35.5039434429,133.22,6.3892,0.1544,6.3910653259,6.3892,0.1544,6.3910653259,0.0,0.0,0.0,133.75
2020-05-31 02:00:00,31.6206,-23.5252,39.4118938824,6.4006,0.1448,6.4022376869,25.22,-23.67,34.5878201106,130.84,39.3806,-8.7552,40.3421018714,6.4006,0.1448,6.4022376869,32.98,-8.9,34.1597775168,132.59,6.4006,0.1448,6.4022376869,6.4006,0.1448,6.4022376869,0.0,0.0,0.0,132.71
2020-05-31 02:30:00,30.9106,-24.2642,39.2965213982,6.4106,0.1558,6.412492963,24.5,-24.42,34.5917099895,131.06,38.5406,-9.2442,39.6337366646,6.4106,0.1558,6.412492963,32.13,-9.4,33.4768113774,132.68,6.4106,0.1558,6.412492963,6.4106,0.1558,6.412492963,0.0,0.0,0.0,132.91
2020-05-31 03:00:00,30.294,-24.5184,38.9727901819,6.444,0.1316,6.445343634,23.85,-24.65,34.2993440171,130.43,37.774,-9.7684,39.0166210039,6.444,0.1316,6.445343634,31.33,-9.9,32.8569459932,132.01,6.444,0.1316,6.445343634,6.444,0.1316,6.445343634,0.0,0.0,0.0,132.28
2020-05-31 03:30:00,29.9448,-24.429,38.6454019004,6.4248,0.151,6.4265742071,23.52,-24.58,34.0200940622,130.39,37.3348,-9.679,38.5690333304,6.4248,0.151,6.4265742071,30.91,-9.83,32.4354281612,132.01,6.4248,0.151,6.4265742071,6.4248,0.151,6.4265742071,0.0,0.0,0.0,132.25
2020-05-31 04:00:00,29.0344,-24.903,38.2512194885,6.4244,0.127,6.4256551697,22.61,-25.03,33.7300014824,130.65,36.2844,-10.173,37.683519108,6.4244,0.127,6.4256551697,29.86,-10.3,31.5865414378,132.22,6.4244,0.127,6.4256551697,6.4244,0.127,6.4256551697,0.0,0.0,0.0,132.53
2020-05-31 04:30:00,28.5916,-24.966,37.9576177672,6.4616,0.14400000000000002,6.463204357,22.13,-25.11,33.4701210037,130.65,35.7816,-10.246,37.2196643531,6.4616,0.14400000000000002,6.463204357,29.32,-10.39,31.1065025356,132.22,6.4616,0.14400000000000002,6.463204357,6.4616,0.14400000000000002,6.463204357,0.0,0.0,0.0,132.53
2020-05-31 05:00:00,27.7528,-25.1544,37.4561309694,6.4828,0.12560000000000002,6.4840165947,21.27,-25.28,33.037725406,130.9,34.7928,-10.4244,36.3208899561,6.4828,0.12560000000000002,6.4840165947,28.31,-10.55,30.2118950084,132.48,6.4828,0.12560000000000002,6.4840165947,6.4828,0.12560000000000002,6.4840165947,0.0,0.0,0.0,132.79
2020-05-31 05:30:00,27.3884,-25.192,37.2123812536,6.5184,0.11800000000000001,6.519467966,20.87,-25.31,32.8047709945,130.83,34.3184,-10.482,35.8834906686,6.5184,0.11800000000000001,6.519467966,27.8,-10.6,29.7523108346,132.48,6.5184,0.11800000000000001,6.519467966,6.5184,0.11800000000000001,6.519467966,0.0,0.0,0.0,132.72
2020-05-31 06:00:00,26.865,-25.7874,37.2386657086,6.625,0.1126,6.6259568185,20.24,-25.9,32.8704669879,131.27,33.695,-11.0674,35.4660452794,6.625,0.1126,6.6259568185,27.07,-11.18,29.2878353587,132.77,6.625,0.1126,6.6259568185,6.625,0.1126,6.6259568185,0.0,0.0,0.0,133.16
2020-05-31 06:30:00,27.4156,-25.223,37.253387126,6.7556,0.067,6.7559322347,20.66,-25.29,32.6560821288,131.27,34.2756,-10.333,35.7992687685,6.7556,0.067,6.7559322347,27.52,-10.4,29.4195581204,132.91,6.7556,0.067,6.7559322347,6.7556,0.067,6.7559322347,0.0,0.0,0.0,133.16
2020-05-31 07:00:00,27.745,-25.3594,37.5883518309,7.185,-0.029400000000000003,7.1850601501,20.56,-25.33,32.623955922,132.13,34.505,-10.5394,36.0787191757,7.185,-0.029400000000000003,7.1850601501,27.32,-10.51,29.2718721642,133.71,7.185,-0.029400000000000003,7.1850601501,7.185,-0.029400000000000003,7.1850601501,0.0,0.0,0.0,134.03
2020-05-31 07:30:00,28.5008,-24.9162,37.8564739916,8.1508,-0.1062,8.1514918316,20.35,-24.81,32.0882938157,131.56,34.9708,-10.3762,36.477697009,8.1508,-0.1062,8.1514918316,26.82,-10.27,28.7190755422,133.18,8.1508,-0.1062,8.1514918316,8.1508,-0.1062,8.1514918316,0.0,0.0,0.0,133.48
2020-05-31 08:00:00,28.651,-24.275,37.5520362431,9.471,-0.225,9.4736722553,19.18,-24.05,30.7615815588,131.61,34.511,-9.585,35.8173330386,9.471,-0.225,9.4736722553,25.04,-9.36,26.7322127778,133.24,9.471,-0.225,9.4736722553,9.471,-0.225,9.4736722553,0.0,0.0,0.0,133.53
2020-05-31 08:30:00,30.3798,-23.1022,38.1660044134,10.9198,-0.3422,10.9251605425,19.46,-22.76,29.9451031055,130.56,35.8598,-8.0422,36.7505406338,10.9198,-0.3422,10.9251605425,24.94,-7.7,26.1016014834,132.26,10.9198,-0.3422,10.9251605425,10.9198,-0.3422,10.9251605425,0.0,0.0,0.0,132.35
2020-05-31 09:00:00,32.12,-22.0294,38.9485412353,12.32,-0.5494,12.3322439304,19.8,-21.48,29.2135311115,130.09,37.28,-6.8294,37.9003839606,12.32,-0.5494,12.3322439304,24.96,-6.28,25.737909783,131.75,12.32,-0.5494,12.3322439304,12.32,-0.5494,12.3322439304,0.0,0.0,0.0,131.85
2020-05-31 09:30:00,34.1216,-21.5612,40.3629648564,13.5916,-0.6712,13.6081629914,20.53,-20.89,29.2894690973,129.72,39.0616,-6.3712,39.5777814436,13.5916,-0.6712,13.6081629914,25.47,-5.7,26.1000172414,131.87,13.5916,-0.6712,13.6081629914,13.5916,-0.6712,13.6081629914,0.0,0.0,0.0,131.45
2020-05-31 10:00:00,35.2592,-16.8708,39.0875309694,14.6492,-0.8508,14.6738856913,20.61,-16.02,26.1038790221,130.0,39.2392,-7.9508,40.0366087135,14.6492,-0.8508,14.6738856913,24.59,-7.1,25.5944935484,133.14,14.6492,-0.8508,14.6738856913,14.6492,-0.8508,14.6738856913,0.0,0.0,0.0,131.48
2020-05-31 10:30:00,36.1034,-0.0718,36.1034713954,15.5234,-1.0118,15.5563391195,20.58,0.9400000000000001,20.6014562592,132.02,38.1734,-14.9418,40.9934855166,15.5234,-1.0118,15.5563391195,22.65,-13.93,26.5907389894,133.18,15.5234,-1.0118,15.5563391195,15.5234,-1.0118,15.5563391195,0.0,0.0,0.0,132.47
