Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-31 11:00:00,35.3564,-0.1968,35.3569477076,16.2064,-1.0668,16.2414735538,19.15,0.87,19.1697522154,132.55,36.9364,-15.2868,39.9747907962,16.2064,-1.0668,16.2414735538,20.73,-14.22,25.1384426725,133.52,16.2064,-1.0668,16.2414735538,16.2064,-1.0668,16.2414735538,0.0,0.0,0.0,132.98
2020-05-31 11:30:00,34.6298,-0.202,34.6303891408,16.6998,-1.192,16.7422873001,17.93,0.99,17.957310489,131.65,35.8298,-15.062,38.8669321151,16.6998,-1.192,16.7422873001,19.13,-13.87,23.6290880061,132.64,16.6998,-1.192,16.7422873001,16.6998,-1.192,16.7422873001,0.0,0.0,0.0,132.1
2020-05-31 12:00:00,34.9368,-0.0574,34.9368471531,17.0468,-1.2474,17.0923783307,17.89,1.19,17.929534294,131.37,36.0468,-14.8274,38.9772187438,17.0468,-1.2474,17.0923783307,19.0,-13.58,23.3541516652,132.31,17.0468,-1.2474,17.0923783307,17.0468,-1.2474,17.0923783307,0.0,0.0,0.0,131.8
2020-05-31 12:30:00,36.6988,0.49260000000000004,36.7021058824,17.1688,-1.2873999999999999,17.2170000929,19.53,1.78,19.6109484727,131.3,38.0788,-14.0874,40.6011064898,17.1688,-1.2873999999999999,17.2170000929,20.91,-12.8,24.5166902334,132.31,17.1688,-1.2873999999999999,17.2170000929,17.1688,-1.2873999999999999,17.2170000929,0.0,0.0,0.0,131.76
2020-05-31 13:00:00,36.5914,0.5018,36.5948405817,17.2014,-1.3182,17.2518350676,19.39,1.82,19.4752278549,131.42,37.9214,-14.0882,40.4538002813,17.2014,-1.3182,17.2518350676,20.72,-12.77,24.3390899583,132.39,17.2014,-1.3182,17.2518350676,17.2014,-1.3182,17.2518350676,0.0,0.0,0.0,131.85
2020-05-31 13:30:00,36.4818,0.19060000000000002,36.4822978936,17.2018,-1.3294000000000001,17.2530932763,19.28,1.52,19.3398241978,131.79,37.7418,-14.5594,40.4526834166,17.2018,-1.3294000000000001,17.2530932763,20.54,-13.23,24.4320383922,132.77,17.2018,-1.3294000000000001,17.2530932763,17.2018,-1.3294000000000001,17.2530932763,0.0,0.0,0.0,132.23
2020-05-31 14:00:00,35.4554,0.2368,35.4561907627,17.0854,-1.2832,17.1335196443,18.37,1.52,18.4327778699,132.18,36.4854,-14.6532,39.3179435296,17.0854,-1.2832,17.1335196443,19.4,-13.37,23.5609189125,133.27,17.0854,-1.2832,17.1335196443,17.0854,-1.2832,17.1335196443,0.0,0.0,0.0,132.64
2020-05-31 14:30:00,34.7012,0.336,34.7028266491,17.0112,-1.324,17.0626463786,17.69,1.6600000000000001,17.7677151035,132.12,35.5512,-14.534,38.4073557726,17.0112,-1.324,17.0626463786,18.54,-13.21,22.7647907963,133.27,17.0112,-1.324,17.0626463786,17.0112,-1.324,17.0626463786,0.0,0.0,0.0,132.61
2020-05-31 15:00:00,34.225,0.3038,34.2263483217,16.845,-1.2562,16.8917750234,17.38,1.56,17.4498710597,132.51,35.065,-15.2262,38.2281492024,16.845,-1.2562,16.8917750234,18.22,-13.97,22.959296592,133.66,16.845,-1.2562,16.8917750234,16.845,-1.2562,16.8917750234,0.0,0.0,0.0,133.06
2020-05-31 15:30:00,33.5924,-0.067,33.5924668156,16.4624,-1.217,16.5073227012,17.13,1.15,17.1685584718,132.51,34.5024,-15.627,37.8763611605,16.4624,-1.217,16.5073227012,18.04,-14.41,23.0887353486,133.73,16.4624,-1.217,16.5073227012,16.4624,-1.217,16.5073227012,0.0,0.0,0.0,133.11
2020-05-31 16:00:00,33.0926,-0.2066,33.0932449047,15.7926,-1.0966,15.8306268455,17.3,0.89,17.3228779364,132.9,34.2626,-15.8866,37.766517159,15.7926,-1.0966,15.8306268455,18.47,-14.79,23.6618891892,134.04,15.7926,-1.0966,15.8306268455,15.7926,-1.0966,15.8306268455,0.0,0.0,0.0,133.46
2020-05-31 16:30:00,34.2378,-0.08,34.2378934638,14.8978,-0.9400000000000001,14.9274259281,19.34,0.86,19.3591115499,132.22,36.1478,-15.56,39.3545047592,14.8978,-0.9400000000000001,14.9274259281,21.25,-14.62,25.7935437658,133.44,14.8978,-0.9400000000000001,14.9274259281,14.8978,-0.9400000000000001,14.9274259281,0.0,0.0,0.0,132.78
2020-05-31 17:00:00,35.183,0.0108,35.1830016576,13.923,-0.8092,13.9464953892,21.26,0.8200000000000001,21.2758078578,132.81,37.923,-15.5292,40.9793848373,13.923,-0.8092,13.9464953892,24.0,-14.72,28.1545449262,133.9,13.923,-0.8092,13.9464953892,13.923,-0.8092,13.9464953892,0.0,0.0,0.0,133.31
2020-05-31 17:30:00,36.3616,0.488,36.3648745159,12.3616,-0.532,12.3730424132,24.0,1.02,24.0216652212,131.6,40.2616,-14.582,42.820919637,12.3616,-0.532,12.3730424132,27.9,-14.05,31.2379976951,132.44,12.3616,-0.532,12.3730424132,12.3616,-0.532,12.3730424132,0.0,0.0,0.0,132.07
2020-05-31 18:00:00,39.0242,1.259,39.0445036675,11.1942,-0.381,11.2006818828,27.83,1.6400000000000001,27.8782800761,130.64,44.4042,-12.621,46.1630005377,11.1942,-0.381,11.2006818828,33.21,-12.24,35.3938087806,131.77,11.1942,-0.381,11.2006818828,11.1942,-0.381,11.2006818828,0.0,0.0,0.0,130.99
2020-05-31 18:30:00,39.636,1.391,39.6604006157,10.166,-0.269,10.1695583483,29.47,1.6600000000000001,29.5167156032,130.69,45.736,-12.439,47.3973671948,10.166,-0.269,10.1695583483,35.57,-12.17,37.5943320196,131.85,10.166,-0.269,10.1695583483,10.166,-0.269,10.1695583483,0.0,0.0,0.0,130.99
2020-05-31 19:00:00,39.3114,-2.1738,39.3714563663,8.8014,-0.18380000000000002,8.8033189423,30.51,-1.99,30.5748295171,130.65,47.1814,-2.0138,47.2243570247,8.8014,-0.18380000000000002,8.8033189423,38.38,-1.83,38.4236034229,131.57,8.8014,-0.18380000000000002,8.8033189423,8.8014,-0.18380000000000002,8.8033189423,0.0,0.0,0.0,131.35
2020-05-31 19:30:00,38.022,-10.4362,39.4282481787,7.872,-0.0562,7.8722006097,30.15,-10.38,31.8867825282,130.98,48.772,21.8838,53.456605639,7.872,-0.0562,7.8722006097,40.9,21.94,46.4130757438,131.91,7.872,-0.0562,7.8722006097,7.872,-0.0562,7.8722006097,0.0,0.0,0.0,132.69
2020-05-31 20:00:00,37.8848,-10.8,39.3941375212,7.1348,0.0,7.1348,30.75,-10.8,32.5914482648,131.45,48.9948,21.57,53.5327500418,7.1348,0.0,7.1348,41.86,21.57,47.0905988495,133.66,7.1348,0.0,7.1348,7.1348,0.0,7.1348,0.0,0.0,0.0,133.18
2020-05-31 20:30:00,37.3552,-11.0468,38.9543676278,6.7752,0.11320000000000001,6.7761456065,30.58,-11.16,32.5527571797,131.59,48.5052,21.4832,53.0498097007,6.7752,0.11320000000000001,6.7761456065,41.73,21.37,46.883577082,133.97,6.7752,0.11320000000000001,6.7761456065,6.7752,0.11320000000000001,6.7761456065,0.0,0.0,0.0,133.3
2020-05-31 21:00:00,36.6026,-11.3116,38.3106071646,6.6326,0.1384,6.6340438135,29.97,-11.45,32.0827586096,132.07,47.6326,21.2984,52.1774513111,6.6326,0.1384,6.6340438135,41.0,21.16,46.1383311358,134.44,6.6326,0.1384,6.6340438135,6.6326,0.1384,6.6340438135,0.0,0.0,0.0,133.82
2020-05-31 21:30:00,36.164,-11.4934,37.9464509481,6.474,0.15660000000000002,6.4758937267,29.69,-11.65,31.8938646137,131.95,47.134,20.9866,51.5950708456,6.474,0.15660000000000002,6.4758937267,40.66,20.83,45.6850577323,134.32,6.474,0.15660000000000002,6.4758937267,6.474,0.15660000000000002,6.4758937267,0.0,0.0,0.0,133.7
2020-05-31 22:00:00,36.3268,-11.58,38.1278480673,6.4468,0.14,6.4483199548,29.88,-11.72,32.0963050833,131.82,47.3768,20.8,51.7416773814,6.4468,0.14,6.4483199548,40.93,20.66,45.8486695554,134.19,6.4468,0.14,6.4483199548,6.4468,0.14,6.4483199548,0.0,0.0,0.0,133.55
2020-05-31 22:30:00,35.3382,-11.694,37.2228157887,6.4282,0.156,6.4300926307,28.91,-11.85,31.2443690927,131.82,46.1282,20.686,50.5541435615,6.4282,0.156,6.4300926307,39.7,20.53,44.6941931351,134.38,6.4282,0.156,6.4300926307,6.4282,0.156,6.4300926307,0.0,0.0,0.0,133.6
2020-05-31 23:00:00,34.3436,-12.3776,36.5059973528,6.3536,0.1424,6.355195569,27.99,-12.52,30.6625259886,132.02,44.8536,19.9224,49.0789919896,6.3536,0.1424,6.355195569,38.5,19.78,43.2839277331,134.53,6.3536,0.1424,6.355195569,6.3536,0.1424,6.355195569,0.0,0.0,0.0,133.83
2020-05-31 23:30:00,34.437,-12.6728,36.6947793131,6.357,0.20720000000000002,6.3603758411,28.08,-12.88,30.8930542355,132.22,44.807,19.3372,48.8015835075,6.357,0.20720000000000002,6.3603758411,38.45,19.13,42.946005635,134.81,6.357,0.20720000000000002,6.3603758411,6.357,0.20720000000000002,6.3603758411,0.0,0.0,0.0,134.12
2020-06-01 00:00:00,33.3214,-10.3836,34.901788592,6.3714,0.1264,6.3726536796,26.95,-10.51,28.9268491198,132.48,42.6214,13.2864,44.6442847733,6.3714,0.1264,6.3726536796,36.25,13.16,38.5648557627,135.31,6.3714,0.1264,6.3726536796,6.3714,0.1264,6.3726536796,0.0,0.0,0.0,134.19
2020-06-01 00:30:00,32.659,-1.322,32.6857455935,6.359,0.138,6.360497229,26.3,-1.46,26.3404935413,131.93,38.909,-16.242,42.1629321205,6.359,0.138,6.360497229,32.55,-16.38,36.4390847854,133.76,6.359,0.138,6.360497229,6.359,0.138,6.360497229,0.0,0.0,0.0,132.46
2020-06-01 01:00:00,31.4706,-1.5644,31.5094590833,6.3606,0.1356,6.3620452466,25.11,-1.7000000000000002,25.1674810023,132.09,37.4106,-16.6344,40.9421085891,6.3606,0.1356,6.3620452466,31.05,-16.77,35.2893099961,133.63,6.3606,0.1356,6.3620452466,6.3606,0.1356,6.3620452466,0.0,0.0,0.0,132.7
2020-06-01 01:30:00,30.9822,-1.8904,31.0398184434,6.3922,0.1396,6.3937241886,24.59,-2.03,24.6736499124,132.41,36.8522,-17.0504,40.6054280238,6.3922,0.1396,6.3937241886,30.46,-17.19,34.9758159304,133.8,6.3922,0.1396,6.3937241886,6.3922,0.1396,6.3937241886,0.0,0.0,0.0,132.93
2020-06-01 02:00:00,30.6918,-1.9984000000000002,30.7567909542,6.3518,0.1416,6.3533781408,24.34,-2.14,24.4338944911,132.17,36.4518,-17.1284,40.2754988771,6.3518,0.1416,6.3533781408,30.1,-17.27,34.702491265,133.58,6.3518,0.1416,6.3533781408,6.3518,0.1416,6.3533781408,0.0,0.0,0.0,132.69
2020-06-01 02:30:00,30.0344,-2.3798,30.1285351685,6.3644,0.1202,6.3655349657,23.67,-2.5,23.8016575053,132.73,35.6544,-17.7298,39.8193677423,6.3644,0.1202,6.3655349657,29.29,-17.85,34.3005335235,134.1,6.3644,0.1202,6.3655349657,6.3644,0.1202,6.3655349657,0.0,0.0,0.0,133.27
2020-06-01 03:00:00,28.9276,-2.8194,29.0646702737,6.3876,0.16060000000000002,6.3896186209,22.54,-2.98,22.7361386343,132.65,34.3076,-18.2994,38.8828941582,6.3876,0.16060000000000002,6.3896186209,27.92,-18.46,33.4708529918,134.0,6.3876,0.16060000000000002,6.3896186209,6.3876,0.16060000000000002,6.3896186209,0.0,0.0,0.0,133.22
2020-06-01 03:30:00,28.3722,-3.0056,28.5309544916,6.4322,0.13440000000000002,6.4336039822,21.94,-3.14,22.1635556714,132.88,33.6122,-18.5756,38.4035532757,6.4322,0.13440000000000002,6.4336039822,27.18,-18.71,32.9972195798,134.2,6.4322,0.13440000000000002,6.4336039822,6.4322,0.13440000000000002,6.4336039822,0.0,0.0,0.0,133.45
2020-06-01 04:00:00,28.276,-2.8374,28.4180051158,6.456,0.1426,6.4575746809,21.82,-2.98,22.0225520774,132.95,33.486,-18.6574,38.3328941088,6.456,0.1426,6.4575746809,27.03,-18.8,32.9250801062,134.27,6.456,0.1426,6.4575746809,6.456,0.1426,6.4575746809,0.0,0.0,0.0,133.53
2020-06-01 04:30:00,28.1158,-2.9328000000000003,28.2683484746,6.4658,0.13720000000000002,6.4672554828,21.65,-3.07,21.8665818088,133.36,33.2758,-19.1028,38.3692042331,6.4658,0.13720000000000002,6.4672554828,26.81,-19.24,32.9992984774,134.66,6.4658,0.13720000000000002,6.4672554828,6.4658,0.13720000000000002,6.4672554828,0.0,0.0,0.0,133.98
2020-06-01 05:00:00,26.3004,-21.4142,33.9157633233,6.4604,0.1558,6.4622783753,19.84,-21.57,29.3068336741,132.15,32.8104,-12.1942,35.0031550264,6.4604,0.1558,6.4622783753,26.35,-12.35,29.1006013684,135.36,6.4604,0.1558,6.4622783753,6.4604,0.1558,6.4622783753,0.0,0.0,0.0,133.89
2020-06-01 05:30:00,26.205,-24.8326,36.102078164,6.435,0.1574,6.4369247129,19.77,-24.99,31.8646041871,131.56,33.035,-10.2926,34.6012837877,6.435,0.1574,6.4369247129,26.6,-10.45,28.5790570173,135.21,6.435,0.1574,6.4369247129,6.435,0.1574,6.4369247129,0.0,0.0,0.0,133.51
2020-06-01 06:00:00,26.9816,-24.4442,36.4077691187,6.5416,0.1358,6.5430094146,20.44,-24.58,31.9682655144,131.3,33.9216,-9.8842,35.3323132019,6.5416,0.1358,6.5430094146,27.38,-10.02,29.1558707639,134.97,6.5416,0.1358,6.5430094146,6.5416,0.1358,6.5430094146,0.0,0.0,0.0,133.2
2020-06-01 06:30:00,28.5026,-24.0748,37.3094385082,6.7126,0.1252,6.7137674818,21.79,-24.2,32.5644606895,130.55,35.7326,-9.1148,36.8767986924,6.7126,0.1252,6.7137674818,29.02,-9.24,30.4555085329,134.1,6.7126,0.1252,6.7137674818,6.7126,0.1252,6.7137674818,0.0,0.0,0.0,132.39
2020-06-01 07:00:00,29.8,-23.7834,38.1272883321,7.15,-0.0034000000000000002,7.1500008084,22.65,-23.78,32.8406897004,130.55,37.16,-8.5634,38.1339405197,7.15,-0.0034000000000000002,7.1500008084,30.01,-8.56,31.2069495465,134.0,7.15,-0.0034000000000000002,7.1500008084,7.15,-0.0034000000000000002,7.1500008084,0.0,0.0,0.0,132.36
2020-06-01 07:30:00,32.107,-20.7006,38.2017576737,8.167,-0.10060000000000001,8.1676195651,23.94,-20.6,31.5829637621,129.95,39.247,-8.7106,40.2020094194,8.167,-0.10060000000000001,8.1676195651,31.08,-8.61,32.2505581347,133.14,8.167,-0.10060000000000001,8.1676195651,8.167,-0.10060000000000001,8.1676195651,0.0,0.0,0.0,131.63
2020-06-01 08:00:00,35.5446,10.0708,36.9437356232,9.5146,-0.2192,9.5171246603,26.03,10.29,27.9900875311,132.18,40.1146,-18.9292,44.3564622778,9.5146,-0.2192,9.5171246603,30.6,-18.71,35.8667548016,132.5,9.5146,-0.2192,9.5171246603,9.5146,-0.2192,9.5171246603,0.0,0.0,0.0,132.04
2020-06-01 08:30:00,37.8942,11.2014,39.5150826344,10.9542,-0.3886,10.9610906209,26.94,11.59,29.3273200276,132.57,42.2142,-17.4586,45.6819591918,10.9542,-0.3886,10.9610906209,31.26,-17.07,35.6170254232,132.82,10.9542,-0.3886,10.9610906209,10.9542,-0.3886,10.9610906209,0.0,0.0,0.0,132.4
2020-06-01 09:00:00,39.0148,11.6336,40.7123478566,12.3248,-0.5764,12.3382710296,26.69,12.21,29.3503015317,132.57,42.8648,-16.7864,46.0344903741,12.3248,-0.5764,12.3382710296,30.54,-16.21,34.5753626156,132.82,12.3248,-0.5764,12.3382710296,12.3248,-0.5764,12.3382710296,0.0,0.0,0.0,132.4
2020-06-01 09:30:00,39.5822,11.9814,41.3558279182,13.6222,-0.7186,13.6411406708,25.96,12.7,28.9000276816,132.0,42.7622,-16.1586,45.713303346000004,13.6222,-0.7186,13.6411406708,29.14,-15.44,32.9777682689,132.27,13.6222,-0.7186,13.6411406708,13.6222,-0.7186,13.6411406708,0.0,0.0,0.0,131.82
2020-06-01 10:00:00,39.4686,12.1046,41.2830682862,14.6986,-0.8754000000000001,14.7246448894,24.77,12.98,27.9648583047,132.07,41.7686,-16.2254,44.8093690105,14.6986,-0.8754000000000001,14.7246448894,27.07,-15.35,31.1192448494,132.27,14.6986,-0.8754000000000001,14.7246448894,14.6986,-0.8754000000000001,14.7246448894,0.0,0.0,0.0,131.92
2020-06-01 10:30:00,39.94,12.7504,41.9258428676,15.58,-1.0496,15.6153149235,24.36,13.8,27.9973141569,131.37,41.8,-15.0896,44.4402523413,15.58,-1.0496,15.6153149235,26.22,-14.04,29.7423939857,131.7,15.58,-1.0496,15.6153149235,15.58,-1.0496,15.6153149235,0.0,0.0,0.0,131.22
2020-06-01 11:00:00,40.2012,13.3262,42.3523799553,16.2412,-1.1738,16.2835617689,23.96,14.5,28.0059208026,131.78,41.7312,-14.8338,44.2892162482,16.2412,-1.1738,16.2835617689,25.49,-13.66,28.9194692206,132.39,16.2412,-1.1738,16.2835617689,16.2412,-1.1738,16.2835617689,0.0,0.0,0.0,131.64
2020-06-01 11:30:00,40.3094,13.7822,42.6004315142,16.6694,-1.2878,16.7190707038,23.64,15.07,28.0348800604,131.56,41.5494,-14.1378,43.8888371821,16.6694,-1.2878,16.7190707038,24.88,-12.85,28.0024445361,132.33,16.6694,-1.2878,16.7190707038,16.6694,-1.2878,16.7190707038,0.0,0.0,0.0,131.39
2020-06-01 12:00:00,41.809,14.9946,44.4165567121,16.949,-1.3254000000000001,17.0007436943,24.86,16.32,29.7382245603,131.41,43.279,-12.455400000000001,45.0356395554,16.949,-1.3254000000000001,17.0007436943,26.33,-11.13,28.5857621903,132.33,16.949,-1.3254000000000001,17.0007436943,16.949,-1.3254000000000001,17.0007436943,0.0,0.0,0.0,131.22
2020-06-01 12:30:00,42.9966,15.058,45.5571177267,17.0766,-1.362,17.1308292724,25.92,16.42,30.6832657975,131.48,44.6666,-12.382,46.351041839,17.0766,-1.362,17.1308292724,27.59,-11.02,29.7094008691,132.44,17.0766,-1.362,17.1308292724,17.0766,-1.362,17.1308292724,0.0,0.0,0.0,131.22
2020-06-01 13:00:00,41.7148,14.3796,44.1236607185,17.1848,-1.4004,17.2417653157,24.53,15.78,29.1672641844,131.91,43.0248,-13.5304,45.1021633539,17.1848,-1.4004,17.2417653157,25.84,-12.13,28.5454462218,132.73,17.1848,-1.4004,17.2417653157,17.1848,-1.4004,17.2417653157,0.0,0.0,0.0,131.72
2020-06-01 13:30:00,42.146,14.8298,44.6789467651,17.126,-1.3702,17.1807253642,25.02,16.2,29.8067173637,131.59,43.546,-12.8002,45.3883160741,17.126,-1.3702,17.1807253642,26.42,-11.43,28.7864777283,133.6,17.126,-1.3702,17.1807253642,17.126,-1.3702,17.1807253642,0.0,0.0,0.0,131.39
2020-06-01 14:00:00,41.9726,15.3424,44.6887948878,17.0626,-1.3376000000000001,17.114949387,24.91,16.68,29.9788342001,131.74,43.3226,-12.2376,45.0178467335,17.0626,-1.3376000000000001,17.114949387,26.26,-10.9,28.4323337065,133.76,17.0626,-1.3376000000000001,17.114949387,17.0626,-1.3376000000000001,17.114949387,0.0,0.0,0.0,131.53
2020-06-01 14:30:00,41.3678,15.2408,44.0860166207,16.8278,-1.3592,16.8826028053,24.54,16.6,29.6272104661,131.78,42.6178,-12.3592,44.3737163361,16.8278,-1.3592,16.8826028053,25.79,-11.0,28.0379047006,133.85,16.8278,-1.3592,16.8826028053,16.8278,-1.3592,16.8826028053,0.0,0.0,0.0,131.53
2020-06-01 15:00:00,40.4478,15.3554,43.2644523136,16.5378,-1.2446,16.584566862,23.91,16.6,29.1075265181,131.54,41.6178,-12.2046,43.3704223867,16.5378,-1.2446,16.584566862,25.08,-10.96,27.370202776,133.63,16.5378,-1.2446,16.584566862,16.5378,-1.2446,16.584566862,0.0,0.0,0.0,131.32
2020-06-01 15:30:00,40.2238,15.012,42.9338354965,15.0438,-1.278,15.0979867015,25.18,16.29,29.9899399799,131.83,41.8738,-12.658,43.7451721958,15.0438,-1.278,15.0979867015,26.83,-11.38,29.1436665504,133.97,15.0438,-1.278,15.0979867015,15.0438,-1.278,15.0979867015,0.0,0.0,0.0,131.59
2020-06-01 16:00:00,40.6994,15.0274,43.3850655309,15.5694,-1.1426,15.6112700034,25.13,16.17,29.8828680016,131.94,42.4594,-12.8026,44.3475728211,15.5694,-1.1426,15.6112700034,26.89,-11.66,29.3091743316,134.11,15.5694,-1.1426,15.6112700034,15.5694,-1.1426,15.6112700034,0.0,0.0,0.0,131.71
2020-06-01 16:30:00,41.0942,15.4766,43.9119393924,14.8642,-0.9834,14.8966948415,26.23,16.46,30.9668290272,133.02,43.4842,-12.7234,45.3074006891,14.8642,-0.9834,14.8966948415,28.62,-11.74,30.9343175131,135.12,14.8642,-0.9834,14.8966948415,14.8642,-0.9834,14.8966948415,0.0,0.0,0.0,132.74
2020-06-01 17:00:00,41.127,15.1706,43.8357985368,13.757,-0.7294,13.7763229259,27.37,15.9,31.6532289032,133.41,44.537,-13.1694,46.4432714756,13.757,-0.7294,13.7763229259,30.78,-12.44,33.1988252804,135.44,13.757,-0.7294,13.7763229259,13.757,-0.7294,13.7763229259,0.0,0.0,0.0,133.09
2020-06-01 17:30:00,41.4208,14.9094,44.0224133936,12.9708,-0.5706,12.9833445999,28.45,15.48,32.3887773774,133.41,45.6408,-13.4006,47.5674122168,12.9708,-0.5706,12.9833445999,32.67,-12.83,35.0989714949,135.18,12.9708,-0.5706,12.9833445999,12.9708,-0.5706,12.9833445999,0.0,0.0,0.0,133.09
2020-06-01 18:00:00,43.7702,15.035,46.2804670789,11.9402,-0.435,11.9481212347,31.83,15.47,35.3902500698,133.37,49.3702,-12.925,51.0340305388,11.9402,-0.435,11.9481212347,37.43,-12.49,39.458902671,135.24,11.9402,-0.435,11.9481212347,11.9402,-0.435,11.9481212347,0.0,0.0,0.0,132.97
2020-06-01 18:30:00,43.1286,14.2032,45.4071253021,10.5886,-0.2768,10.592217341,32.54,14.48,35.6163164856,133.14,49.4886,-13.7868,51.3731192765,10.5886,-0.2768,10.592217341,38.9,-13.51,41.1792435579,134.91,10.5886,-0.2768,10.592217341,10.5886,-0.2768,10.592217341,0.0,0.0,0.0,132.72
2020-06-01 19:00:00,44.7442,15.0428,47.2051826125,9.4942,-0.11720000000000001,9.494923353,35.25,15.16,38.3717096309,132.66,51.9342,-12.4372,53.4026691606,9.4942,-0.11720000000000001,9.494923353,42.44,-12.32,44.1920354815,134.6,9.4942,-0.11720000000000001,9.494923353,9.4942,-0.11720000000000001,9.494923353,0.0,0.0,0.0,132.22
2020-06-01 19:30:00,42.7228,13.8066,44.8983278464,8.4528,-0.1434,8.4540162881,34.27,13.95,37.0004783753,133.01,50.0328,-14.1134,51.9852780641,8.4528,-0.1434,8.4540162881,41.58,-13.97,43.8640775578,134.83,8.4528,-0.1434,8.4540162881,8.4528,-0.1434,8.4540162881,0.0,0.0,0.0,132.57
2020-06-01 20:00:00,41.1626,12.7436,43.090126244,6.8526,0.013600000000000001,6.8526134956,34.31,12.73,36.5954778627,132.92,48.6926,-15.4764,51.0929373957,6.8526,0.013600000000000001,6.8526134956,41.84,-15.49,44.6153079111,134.63,6.8526,0.013600000000000001,6.8526134956,6.8526,0.013600000000000001,6.8526134956,0.0,0.0,0.0,132.57
2020-06-01 20:30:00,41.1552,13.0812,43.1841206982,6.2952,0.14120000000000002,6.2967833439,34.86,12.94,37.1841794316,131.79,48.9152,-14.6188,51.0529735126,6.2952,0.14120000000000002,6.2967833439,42.62,-14.76,45.1034588474,133.56,6.2952,0.14120000000000002,6.2967833439,6.2952,0.14120000000000002,6.2967833439,0.0,0.0,0.0,131.4
2020-06-01 21:00:00,40.9948,13.9336,43.2980234653,6.4248,0.1636,6.4268826036,34.57,13.77,37.2115277837,131.61,48.7148,-13.5064,50.5524933114,6.4248,0.1636,6.4268826036,42.29,-13.67,44.4444934722,133.56,6.4248,0.1636,6.4268826036,6.4248,0.1636,6.4268826036,0.0,0.0,0.0,131.22
2020-06-01 21:30:00,41.0054,13.762,43.253155644,6.3354,0.17200000000000001,6.337734387,34.67,13.59,37.2383807382,131.38,48.7854,-13.268,50.5574433408,6.3354,0.17200000000000001,6.337734387,42.45,-13.44,44.526802041,133.42,6.3354,0.17200000000000001,6.337734387,6.3354,0.17200000000000001,6.337734387,0.0,0.0,0.0,130.95
2020-06-01 22:00:00,42.5922,14.384,44.9554774954,6.3222000000000005,0.17400000000000002,6.3245939664,36.27,14.21,38.95429373,131.5,50.7222,-12.396,52.2149632657,6.3222000000000005,0.17400000000000002,6.3245939664,44.4,-12.57,46.1450419872,133.72,6.3222000000000005,0.17400000000000002,6.3245939664,6.3222000000000005,0.17400000000000002,6.3245939664,0.0,0.0,0.0,131.06
2020-06-01 22:30:00,40.6114,13.8268,42.9006551022,6.3214,0.1368,6.3228800558,34.29,13.69,36.9218119815,131.73,48.3114,-13.2432,50.0936494598,6.3214,0.1368,6.3228800558,41.99,-13.38,44.0702223729,133.85,6.3214,0.1368,6.3228800558,6.3214,0.1368,6.3228800558,0.0,0.0,0.0,131.31
2020-06-01 23:00:00,38.1776,12.781,40.2601925326,6.3376,0.111,6.3385719811,31.84,12.67,34.268272498,132.75,45.0676,-15.699,47.7236542059,6.3376,0.111,6.3385719811,38.73,-15.81,41.8326308042,134.73,6.3376,0.111,6.3385719811,6.3376,0.111,6.3385719811,0.0,0.0,0.0,132.44
2020-06-01 23:30:00,36.5844,13.8164,39.1064090952,6.3344000000000005,0.1564,6.3363305091,30.25,13.66,33.1912352889,132.6,42.9144,-14.6036,45.3311246311,6.3344000000000005,0.1564,6.3363305091,36.58,-14.76,39.4455827692,135.04,6.3344000000000005,0.1564,6.3363305091,6.3344000000000005,0.1564,6.3363305091,0.0,0.0,0.0,132.29
2020-06-02 00:00:00,33.2202,2.63,33.3241442207,6.3402,0.23,6.3443704211,26.88,2.4,26.98693017,132.47,39.8702,-11.94,41.619664199,6.3402,0.23,6.3443704211,33.53,-12.17,35.6702929621,135.9,6.3402,0.23,6.3443704211,6.3402,0.23,6.3443704211,0.0,0.0,0.0,132.8
2020-06-02 00:30:00,28.9968,-21.1824,35.909726816,6.3368,0.15760000000000002,6.3387595001,22.66,-21.34,31.1266959377,130.67,36.5368,-5.5424,36.9547825322,6.3368,0.15760000000000002,6.3387595001,30.2,-5.7,30.7332067966,136.23,6.3368,0.15760000000000002,6.3387595001,6.3368,0.15760000000000002,6.3387595001,0.0,0.0,0.0,132.36
2020-06-02 01:00:00,29.3472,-20.4246,35.7550336736,6.3672,0.1454,6.3688599451,22.98,-20.57,30.8416163649,130.71,37.0672,-4.5346,37.3435391065,6.3672,0.1454,6.3688599451,30.7,-4.68,31.0546679261,136.32,6.3672,0.1454,6.3688599451,6.3672,0.1454,6.3688599451,0.0,0.0,0.0,132.36
2020-06-02 01:30:00,29.8018,-19.738,35.745432257,6.3718,0.152,6.3736127306,23.43,-19.89,30.7339714323,130.48,37.5718,-3.7880000000000003,37.7622708433,6.3718,0.152,6.3736127306,31.2,-3.94,31.4477916554,136.23,6.3718,0.152,6.3736127306,6.3718,0.152,6.3736127306,0.0,0.0,0.0,132.14
2020-06-02 02:00:00,27.4182,-21.434,34.8019259128,6.3882,0.126,6.3894424827,21.03,-21.56,30.1180095624,131.27,34.7382,-5.694,35.2017638087,6.3882,0.126,6.3894424827,28.35,-5.82,28.9412318328,136.82,6.3882,0.126,6.3894424827,6.3882,0.126,6.3894424827,0.0,0.0,0.0,132.98
2020-06-02 02:30:00,27.5934,-21.1154,34.7455873561,6.3634,0.1746,6.3657949009,21.23,-21.29,30.06621027,131.07,34.9134,-5.3054,35.3142006666,6.3634,0.1746,6.3657949009,28.55,-5.48,29.0711695671,136.71,6.3634,0.1746,6.3657949009,6.3634,0.1746,6.3657949009,0.0,0.0,0.0,132.75
2020-06-02 03:00:00,27.8072,-21.3146,35.0364459528,6.3572,0.1454,6.3588625555,21.45,-21.46,30.3419528047,131.39,35.1472,-5.4346,35.5648779697,6.3572,0.1454,6.3588625555,28.79,-5.58,29.3257651222,137.18,6.3572,0.1454,6.3588625555,6.3572,0.1454,6.3588625555,0.0,0.0,0.0,133.1
2020-06-02 03:30:00,27.8266,-21.3122,35.0503856812,6.3766,0.1378,6.3780887733,21.45,-21.45,30.3348809129,131.43,35.1266,-5.4122,35.5411020707,6.3766,0.1378,6.3780887733,28.75,-5.55,29.2807957542,136.14,6.3766,0.1378,6.3780887733,6.3766,0.1378,6.3780887733,0.0,0.0,0.0,133.15
2020-06-02 04:00:00,26.9804,-21.5402,34.5242262795,6.3804,0.1398,6.3819313848,20.6,-21.68,29.9062267764,131.3,34.1104,-5.7302,34.5883590273,6.3804,0.1398,6.3819313848,27.73,-5.87,28.3444844723,134.85,6.3804,0.1398,6.3819313848,6.3804,0.1398,6.3819313848,0.0,0.0,0.0,133.04
2020-06-02 04:30:00,27.5308,-20.8262,34.5206540361,6.3808,0.1438,6.3824201585,21.15,-20.97,29.7836095865,131.49,34.8208,-4.7862,35.1481980062,6.3808,0.1438,6.3824201585,28.44,-4.93,28.8641386499,135.11,6.3808,0.1438,6.3824201585,6.3808,0.1438,6.3824201585,0.0,0.0,0.0,133.2
2020-06-02 05:00:00,27.294,-20.6564,34.2293630814,6.384,0.15360000000000001,6.3858475521999996,20.91,-20.81,29.5005796553,131.45,34.504,-4.6064,34.8101269311,6.384,0.15360000000000001,6.3858475521999996,28.12,-4.76,28.5200280505,135.11,6.384,0.15360000000000001,6.3858475521999996,6.384,0.15360000000000001,6.3858475521999996,0.0,0.0,0.0,133.15
2020-06-02 05:30:00,27.2448,-20.6734,34.2004180472,6.3848,0.1666,6.3869731955,20.86,-20.84,29.4863561669,131.5,34.4748,-4.6234,34.7834394878,6.3848,0.1666,6.3869731955,28.09,-4.79,28.4954768341,135.19,6.3848,0.1666,6.3869731955,6.3848,0.1666,6.3869731955,0.0,0.0,0.0,133.15
2020-06-02 06:00:00,25.7636,-21.7454,33.7138770556,6.5336,0.1346,6.5349863137,19.23,-21.88,29.1294919283,131.45,32.6636,-5.9954,33.2092695812,6.5336,0.1346,6.5349863137,26.13,-6.13,26.8394075941,135.01,6.5336,0.1346,6.5349863137,6.5336,0.1346,6.5349863137,0.0,0.0,0.0,133.15
2020-06-02 06:30:00,27.629,-22.0494,35.3488002818,6.729,0.0906,6.7296098965999995,20.9,-22.14,30.4465039044,131.11,34.829,-6.3494,35.4030241838,6.729,0.0906,6.7296098965999995,28.1,-6.44,28.8285206003,134.18,6.729,0.0906,6.7296098965999995,6.729,0.0906,6.7296098965999995,0.0,0.0,0.0,132.77
2020-06-02 07:00:00,28.0744,-21.7446,35.5105556774,7.2244,-0.0246,7.2244418829,20.85,-21.72,30.107821243,130.92,35.1944,-5.9046,35.6862731666,7.2244,-0.0246,7.2244418829,27.97,-5.88,28.5813803026,133.68,7.2244,-0.0246,7.2244418829,7.2244,-0.0246,7.2244418829,0.0,0.0,0.0,132.58
2020-06-02 07:30:00,31.8274,-20.502,37.8591520608,8.1374,-0.092,8.1379200512,23.69,-20.41,31.2695410903,130.09,39.2374,-4.792,39.5289365245,8.1374,-0.092,8.1379200512,31.1,-4.7,31.4531397479,133.11,8.1374,-0.092,8.1379200512,8.1374,-0.092,8.1379200512,0.0,0.0,0.0,131.78
2020-06-02 08:00:00,37.5636,-0.34240000000000004,37.5651604911,9.3036,-0.2024,9.3058013475,28.26,-0.14,28.2603467778,130.48,43.8536,-8.2924,44.6307307885,9.3036,-0.2024,9.3058013475,34.55,-8.09,35.4845121144,131.4,9.3036,-0.2024,9.3058013475,9.3036,-0.2024,9.3058013475,0.0,0.0,0.0,130.93
2020-06-02 08:30:00,39.2104,3.8886000000000003,39.4027496264,10.6904,-0.3714,10.6968495418,28.52,4.26,28.8364006076,130.81,44.870400000000004,-8.8514,45.7351077196,10.6904,-0.3714,10.6968495418,34.18,-8.48,35.2162292132,131.56,10.6904,-0.3714,10.6968495418,10.6904,-0.3714,10.6968495418,0.0,0.0,0.0,131.04
2020-06-02 09:00:00,40.577,-2.9188,40.6818426628,11.987,-0.4988,11.9973734809,28.59,-2.42,28.6922376262,130.66,47.997,12.1512,49.5112479184,11.987,-0.4988,11.9973734809,36.01,12.65,38.1672975203,132.61,11.987,-0.4988,11.9973734809,11.987,-0.4988,11.9973734809,0.0,0.0,0.0,131.74
2020-06-02 09:30:00,40.9234,-7.4052,41.5879989252,13.1134,-0.7452000000000001,13.1345568102,27.81,-6.66,28.5963581597,131.54,49.2834,26.0048,55.7234523213,13.1134,-0.7452000000000001,13.1345568102,36.17,26.75,44.9870136817,134.72,13.1134,-0.7452000000000001,13.1345568102,13.1134,-0.7452000000000001,13.1345568102,0.0,0.0,0.0,133.2
2020-06-02 10:00:00,40.356,-7.7624,41.095761214,14.026,-0.8124,14.049507812,26.33,-6.95,27.2318086068,131.45,47.846,25.4176,54.178354587,14.026,-0.8124,14.049507812,33.82,26.23,42.7995946242,134.24,14.026,-0.8124,14.049507812,14.026,-0.8124,14.049507812,0.0,0.0,0.0,133.13
2020-06-02 10:30:00,39.9356,-7.82,40.6940357714,14.0856,-0.93,14.1162681811,25.85,-6.89,26.7524690449,131.45,46.9456,25.26,53.31000806,14.0856,-0.93,14.1162681811,32.86,26.19,42.0201820558,134.15,14.0856,-0.93,14.1162681811,14.0856,-0.93,14.1162681811,0.0,0.0,0.0,133.13
2020-06-02 11:00:00,40.2456,-7.35,40.9112554117,12.1156,-1.1400000000000001,12.1691151429,28.13,-6.21,28.8073081005,131.25,47.7556,25.91,54.3316245971,12.1156,-1.1400000000000001,12.1691151429,35.64,27.05,44.7427323707,134.03,12.1156,-1.1400000000000001,12.1691151429,12.1156,-1.1400000000000001,12.1691151429,0.0,0.0,0.0,132.91
2020-06-02 11:30:00,39.0512,-8.5106,39.9678187271,12.1712,-1.2306,12.2332532795,26.88,-7.28,27.8483895405,131.36,46.2112,24.4194,52.2664529292,12.1712,-1.2306,12.2332532795,34.04,25.65,42.622108113,134.03,12.1712,-1.2306,12.2332532795,12.1712,-1.2306,12.2332532795,0.0,0.0,0.0,133.07
2020-06-02 12:00:00,38.8658,-8.688,39.82501417,12.6858,-1.258,12.748022813,26.18,-7.43,27.2139173953,130.75,45.6458,23.822,51.4881223355,12.6858,-1.258,12.748022813,32.96,25.08,41.41700134,133.5,12.6858,-1.258,12.748022813,12.6858,-1.258,12.748022813,0.0,0.0,0.0,132.48
2020-06-02 12:30:00,41.1244,-8.2414,41.9420665838,11.7444,-1.1514,11.8007056281,29.38,-7.09,30.2233767141,131.28,48.9744,24.7286,54.8634260079,11.7444,-1.1514,11.8007056281,37.23,25.88,45.3414523367,134.02,11.7444,-1.1514,11.8007056281,11.7444,-1.1514,11.8007056281,0.0,0.0,0.0,132.96
2020-06-02 13:00:00,40.7598,-8.0954,41.5559477957,11.9398,-1.1954,11.9994918726,28.82,-6.9,29.6344799178,131.54,48.4598,25.0446,54.5489157106,11.9398,-1.1954,11.9994918726,36.52,26.24,44.969411826300004,134.33,11.9398,-1.1954,11.9994918726,11.9398,-1.1954,11.9994918726,0.0,0.0,0.0,133.22
2020-06-02 13:30:00,41.4544,-7.2336,42.080782411,16.0344,-1.3436,16.0905949026,25.42,-5.89,26.0934570343,131.79,47.7544,25.9864,54.3670461247,16.0344,-1.3436,16.0905949026,31.72,27.33,41.8698853593,134.68,16.0344,-1.3436,16.0905949026,16.0344,-1.3436,16.0905949026,0.0,0.0,0.0,133.48
2020-06-02 14:00:00,40.4928,-7.4456,41.1716384323,16.2928,-1.2656,16.3418810178,24.2,-6.18,24.976637083500002,131.73,46.4428,25.3444,52.908149497,16.2928,-1.2656,16.3418810178,30.15,26.61,40.2133634505,134.58,16.2928,-1.2656,16.3418810178,16.2928,-1.2656,16.3418810178,0.0,0.0,0.0,133.48
2020-06-02 14:30:00,40.387,-7.4048,41.0602098392,16.507,-1.3248,16.5600768126,23.88,-6.08,24.6418505799,131.61,46.147,25.3252,52.639446844,16.507,-1.3248,16.5600768126,29.64,26.65,39.8591532775,134.42,16.507,-1.3248,16.5600768126,16.507,-1.3248,16.5600768126,0.0,0.0,0.0,133.33
2020-06-02 15:00:00,39.6978,-8.0084,40.4975282628,16.2178,-1.2084,16.2627570664,23.48,-6.8,24.4448440371,131.61,45.4378,24.5516,51.6466333017,16.2178,-1.2084,16.2627570664,29.22,25.76,38.9536391111,134.38,16.2178,-1.2084,16.2627570664,16.2178,-1.2084,16.2627570664,0.0,0.0,0.0,133.4
2020-06-02 15:30:00,39.4632,-8.435,40.3545955158,15.8232,-1.155,15.8652980823,23.64,-7.28,24.735561445000002,131.8,45.3532,24.115,51.3658055056,15.8232,-1.155,15.8652980823,29.53,25.27,38.8663582035,134.6,15.8232,-1.155,15.8652980823,15.8232,-1.155,15.8652980823,0.0,0.0,0.0,133.57
2020-06-02 16:00:00,38.4748,-9.5856,39.650901155,15.5348,-1.1256,15.5755252367,22.94,-8.46,24.4502597123,132.16,44.3648,22.8044,49.8826236118,15.5348,-1.1256,15.5755252367,28.83,23.93,37.4675032528,134.86,15.5348,-1.1256,15.5755252367,15.5348,-1.1256,15.5755252367,0.0,0.0,0.0,133.97
2020-06-02 16:30:00,40.0358,-9.1832,41.0754968793,14.7458,-0.9232,14.7746714305,25.29,-8.26,26.6047307823,132.16,46.7758,23.3968,52.3009150578,14.7458,-0.9232,14.7746714305,32.03,24.32,40.2167042409,135.01,14.7458,-0.9232,14.7746714305,14.7458,-0.9232,14.7746714305,0.0,0.0,0.0,133.97
2020-06-02 17:00:00,41.5142,-9.3466,42.5533516095,13.7942,-0.7266,13.8133233221,27.72,-8.62,29.0293437749,131.77,49.2542,23.1634,54.4290300961,13.7942,-0.7266,13.8133233221,35.46,23.89,42.7567971205,134.56,13.7942,-0.7266,13.8133233221,13.7942,-0.7266,13.8133233221,0.0,0.0,0.0,133.5
2020-06-02 17:30:00,43.381,-9.4686,44.4023146577,12.850999999999999,-0.49860000000000004,12.860668838,30.53,-8.97,31.8204619702,132.12,52.361,23.2214,57.2792086098,12.850999999999999,-0.49860000000000004,12.860668838,39.51,23.72,46.0833863773,134.59,12.850999999999999,-0.49860000000000004,12.860668838,12.850999999999999,-0.49860000000000004,12.860668838,0.0,0.0,0.0,133.83
2020-06-02 18:00:00,45.3712,-8.6084,46.1806273236,11.8212,-0.3084,11.8252221966,33.55,-8.3,34.5614308153,131.57,55.6912,24.1516,60.7026320681,11.8212,-0.3084,11.8252221966,43.87,24.46,50.22816441,134.15,11.8212,-0.3084,11.8252221966,11.8212,-0.3084,11.8252221966,0.0,0.0,0.0,133.23
2020-06-02 18:30:00,46.0728,-8.5426,46.8580720325,10.5628,-0.2026,10.564742808,35.51,-8.34,36.4762347289,131.75,57.3128,24.3674,62.2778229115,10.5628,-0.2026,10.564742808,46.75,24.57,52.8133259699,134.37,10.5628,-0.2026,10.564742808,10.5628,-0.2026,10.564742808,0.0,0.0,0.0,133.35
2020-06-02 19:00:00,45.5886,-9.1274,46.4933315726,9.5486,-0.1474,9.5497376257,36.04,-8.98,37.1419170211,132.29,57.3986,23.9826,62.2074303015,9.5486,-0.1474,9.5497376257,47.85,24.13,53.5899188281,134.78,9.5486,-0.1474,9.5497376257,9.5486,-0.1474,9.5497376257,0.0,0.0,0.0,133.89
2020-06-02 19:30:00,45.1478,-9.3146,46.0986509347,8.5278,-0.0146,8.5278124979,36.62,-9.3,37.7824615397,131.82,57.5078,23.5454,62.1412336698,8.5278,-0.0146,8.5278124979,48.98,23.56,54.351761701,134.41,8.5278,-0.0146,8.5278124979,8.5278,-0.0146,8.5278124979,0.0,0.0,0.0,133.4
2020-06-02 20:00:00,43.1756,-10.3826,44.4064276667,7.9956,0.0074,7.9956034244000005,35.18,-10.39,36.6822095845,132.05,55.5056,22.3874,59.8503743524,7.9956,0.0074,7.9956034244000005,47.51,22.38,52.5172781092,134.63,7.9956,0.0074,7.9956034244000005,7.9956,0.0074,7.9956034244000005,0.0,0.0,0.0,133.67
2020-06-02 20:30:00,42.8214,-10.4442,44.0766787723,6.8514,0.1058,6.8522168384,35.97,-10.55,37.4852424295,132.47,55.4914,22.5858,59.9117170143,6.8514,0.1058,6.8522168384,48.64,22.48,53.5835795743,134.97,6.8514,0.1058,6.8522168384,6.8514,0.1058,6.8522168384,0.0,0.0,0.0,134.06
2020-06-02 21:00:00,42.2464,-10.6826,43.5760972979,6.4964,0.1774,6.4988217178,35.75,-10.86,37.3631114871,132.58,54.9364,22.2974,59.28897108,6.4964,0.1774,6.4988217178,48.44,22.12,53.2515539679,135.03,6.4964,0.1774,6.4988217178,6.4964,0.1774,6.4988217178,0.0,0.0,0.0,134.22
2020-06-02 21:30:00,42.6906,-10.9226,44.0657522246,6.1406,0.16740000000000002,6.142881337,36.55,-11.09,38.1954264278,132.7,55.5806,22.0974,59.8121909239,6.1406,0.16740000000000002,6.142881337,49.44,21.93,54.0854740203,135.18,6.1406,0.16740000000000002,6.142881337,6.1406,0.16740000000000002,6.142881337,0.0,0.0,0.0,134.34
2020-06-02 22:00:00,42.5266,-10.3328,43.7638945182,6.1666,0.13720000000000002,6.168126085,36.36,-10.47,37.8374219523,132.37,55.3566,22.6972,59.8290569155,6.1666,0.13720000000000002,6.168126085,49.19,22.56,54.1166305307,135.18,6.1666,0.13720000000000002,6.168126085,6.1666,0.13720000000000002,6.168126085,0.0,0.0,0.0,134.02
2020-06-02 22:30:00,41.4544,-10.6994,42.812900389,6.3344000000000005,0.1306,6.3357461849,35.12,-10.83,36.7519155963,133.03,53.9944,22.5306,58.5066078979,6.3344000000000005,0.1306,6.3357461849,47.66,22.4,52.6615191577,135.86,6.3344000000000005,0.1306,6.3357461849,6.3344000000000005,0.1306,6.3357461849,0.0,0.0,0.0,134.7
2020-06-02 23:00:00,39.4636,-1.8558,39.5072109696,6.3436,0.1242,6.3448157262,33.12,-1.98,33.1791319959,133.07,48.2536,-7.4858,48.8308008802,6.3436,0.1242,6.3448157262,41.91,-7.61,42.5953072533,134.36,6.3436,0.1242,6.3448157262,6.3436,0.1242,6.3448157262,0.0,0.0,0.0,133.63
2020-06-02 23:30:00,33.7248,0.5184,33.7287840516,6.3248,0.1384,6.3263140611,27.4,0.38,27.4026349098,133.64,40.4748,-14.5716,43.0179144264,6.3248,0.1384,6.3263140611,34.15,-14.71,37.1834183474,134.36,6.3248,0.1384,6.3263140611,6.3248,0.1384,6.3263140611,0.0,0.0,0.0,133.98
2020-06-03 00:00:00,29.9378,0.3986,29.9404534167,6.3178,0.1086,6.3187333224,23.62,0.29,23.6217802039,133.32,36.0278,-14.6314,38.8854759364,6.3178,0.1086,6.3187333224,29.71,-14.74,33.1655197457,134.03,6.3178,0.1086,6.3187333224,6.3178,0.1086,6.3187333224,0.0,0.0,0.0,133.68
2020-06-03 00:30:00,29.7326,0.9276000000000001,29.7470661498,6.3026,0.1076,6.3035184239,23.43,0.8200000000000001,23.4443447339,133.42,35.7126,-14.0624,38.3815175901,6.3026,0.1076,6.3035184239,29.41,-14.17,32.6456275786,134.22,6.3026,0.1076,6.3035184239,6.3026,0.1076,6.3035184239,0.0,0.0,0.0,133.75
2020-06-03 01:00:00,28.9064,0.9344,28.921498307,6.2864,0.12440000000000001,6.2876307398,22.62,0.81,22.6344980064,133.2,34.6764,-13.9956,37.3942446951,6.2864,0.12440000000000001,6.2876307398,28.39,-14.12,31.7075148821,134.14,6.2864,0.12440000000000001,6.2876307398,6.2864,0.12440000000000001,6.2876307398,0.0,0.0,0.0,133.53
2020-06-03 01:30:00,29.2416,0.3932,29.2442434814,6.2516,0.1532,6.2534768569,22.99,0.24,22.9912526844,133.38,35.0316,-14.7368,38.005082197,6.2516,0.1532,6.2534768569,28.78,-14.89,32.4037112072,134.25,6.2516,0.1532,6.2534768569,6.2516,0.1532,6.2534768569,0.0,0.0,0.0,133.74
2020-06-03 02:00:00,28.8484,0.361,28.850658633000002,6.2484,0.131,6.2497730807,22.6,0.23,22.6011703237,133.57,34.5284,-14.879,37.5978064195,6.2484,0.131,6.2497730807,28.28,-15.01,32.0165347906,134.45,6.2484,0.131,6.2497730807,6.2484,0.131,6.2497730807,0.0,0.0,0.0,133.95
2020-06-03 02:30:00,27.3408,-9.6724,29.0012873232,6.2508,0.1376,6.2523143235,21.09,-9.81,23.259926913,133.57,33.3308,-11.6324,35.3023364439,6.2508,0.1376,6.2523143235,27.08,-11.77,29.5272636727,135.33,6.2508,0.1376,6.2523143235,6.2508,0.1376,6.2523143235,0.0,0.0,0.0,134.53
2020-06-03 03:00:00,26.0396,-22.3278,34.3014784084,6.2896,0.1522,6.2914412498,19.75,-22.48,29.92345067,132.66,33.0896,-6.7978000000000005,33.7806410981,6.2896,0.1522,6.2914412498,26.8,-6.95,27.6865039324,135.66,6.2896,0.1522,6.2914412498,6.2896,0.1522,6.2914412498,0.0,0.0,0.0,134.38
2020-06-03 03:30:00,26.0064,-22.1846,34.1831730259,6.2964,0.16540000000000002,6.2985720699,19.71,-22.35,29.799439592,132.55,33.1564,-6.5446,33.7961336564,6.2964,0.16540000000000002,6.2985720699,26.86,-6.71,27.6854420228,135.57,6.2964,0.16540000000000002,6.2985720699,6.2964,0.16540000000000002,6.2985720699,0.0,0.0,0.0,134.23
2020-06-03 04:00:00,24.69,-22.9814,33.7304142572,6.3,0.11860000000000001,6.3011162471,18.39,-23.1,29.5262950605,132.74,31.61,-7.4614,32.4786790058,6.3,0.11860000000000001,6.3011162471,25.31,-7.58,26.4206831857,135.7,6.3,0.11860000000000001,6.3011162471,6.3,0.11860000000000001,6.3011162471,0.0,0.0,0.0,134.45
2020-06-03 04:30:00,24.4522,-22.7678,33.4108186323,6.2922,0.1222,6.2933865033,18.16,-22.89,29.2187901871,132.63,31.3422,-7.2278,32.1648036475,6.2922,0.1222,6.2933865033,25.05,-7.35,26.1060337853,135.58,6.2922,0.1222,6.2933865033,6.2922,0.1222,6.2933865033,0.0,0.0,0.0,134.31
2020-06-03 05:00:00,24.1874,-23.5346,33.7477068246,5.5574,0.1254,5.5588146146,18.63,-23.66,30.1143238343,132.8,31.197400000000002,-8.1046,32.2329382452,5.5574,0.1254,5.5588146146,25.64,-8.23,26.9284700642,135.58,5.5574,0.1254,5.5588146146,5.5574,0.1254,5.5588146146,0.0,0.0,0.0,134.5
2020-06-03 05:30:00,23.8062,-23.6578,33.5622803051,6.0362,0.1222,6.0374368137,17.77,-23.78,29.6860455433,132.36,30.4462,-8.5478,31.6233454789,6.0362,0.1222,6.0374368137,24.41,-8.67,25.9039958308,135.04,6.0362,0.1222,6.0374368137,6.0362,0.1222,6.0374368137,0.0,0.0,0.0,134.03
2020-06-03 06:00:00,24.5844,-24.0244,34.3738929817,6.3144,0.1356,6.3158558185,18.27,-24.16,30.2902377013,132.28,31.4644,-8.9444,32.711018919,6.3144,0.1356,6.3158558185,25.15,-9.08,26.7389023709,134.94,6.3144,0.1356,6.3158558185,6.3144,0.1356,6.3158558185,0.0,0.0,0.0,133.95
2020-06-03 06:30:00,25.4192,-24.21,35.1035586321,6.3292,0.21,6.3326828943,19.09,-24.42,30.9962013802,131.88,32.5392,-9.19,33.812063478,6.3292,0.21,6.3326828943,26.21,-9.4,27.8446422135,134.4,6.3292,0.21,6.3326828943,6.3292,0.21,6.3326828943,0.0,0.0,0.0,133.53
2020-06-03 07:00:00,26.616,-23.8966,35.7695254031,6.396,0.1834,6.3986288813,20.22,-24.08,31.4435176149,131.78,33.976,-8.7866,35.0937731736,6.396,0.1834,6.3986288813,27.58,-8.97,29.0020223433,134.25,6.396,0.1834,6.3986288813,6.396,0.1834,6.3986288813,0.0,0.0,0.0,133.45
2020-06-03 07:30:00,29.818,-23.825,38.1673125724,6.398,0.20500000000000002,6.4012833869,23.42,-24.03,33.5549891968,131.37,37.908,-8.285,38.8028051692,6.398,0.20500000000000002,6.4012833869,31.51,-8.49,32.6337279513,133.53,6.398,0.20500000000000002,6.4012833869,6.398,0.20500000000000002,6.4012833869,0.0,0.0,0.0,132.96
2020-06-03 08:00:00,33.3066,-23.8382,40.9583859887,6.5166,0.1718,6.5188642262,26.79,-24.01,35.9747717157,131.44,42.0566,-8.1482,42.8386597223,6.5166,0.1718,6.5188642262,35.54,-8.32,36.5008767018,133.57,6.5166,0.1718,6.5188642262,6.5166,0.1718,6.5188642262,0.0,0.0,0.0,133.04
2020-06-03 08:30:00,34.9134,-22.8304,41.7153768258,6.7634,0.11960000000000001,6.7644573855,28.15,-22.95,36.3197604618,130.65,43.8734,-7.0904,44.4426484328,6.7634,0.11960000000000001,6.7644573855,37.11,-7.21,37.8039177864,132.79,6.7634,0.11960000000000001,6.7644573855,6.7634,0.11960000000000001,6.7644573855,0.0,0.0,0.0,132.24
2020-06-03 09:00:00,37.3534,-22.3476,43.5280566683,7.0934,-0.0376,7.0934996525,30.26,-22.31,37.5952616695,130.25,46.6534,-6.6076,47.1189994516,7.0934,-0.0376,7.0934996525,39.56,-6.57,40.1018515782,132.36,7.0934,-0.0376,7.0934996525,7.0934,-0.0376,7.0934996525,0.0,0.0,0.0,131.83
2020-06-03 09:30:00,38.6392,-21.8884,44.4082180593,7.1692,-0.008400000000000001,7.169204921,31.47,-21.88,38.3287790048,130.37,48.169200000000004,-6.0984,48.5537054322,7.1692,-0.008400000000000001,7.169204921,41.0,-6.09,41.4498262964,132.4,7.1692,-0.008400000000000001,7.169204921,7.1692,-0.008400000000000001,7.169204921,0.0,0.0,0.0,131.92
2020-06-03 10:00:00,39.5898,-21.6324,45.1144432948,7.3598,-0.0324,7.3598713168,32.23,-21.6,38.7986198208,130.41,49.1998,-5.7924,49.5396025196,7.3598,-0.0324,7.3598713168,41.84,-5.76,42.2346208696,132.4,7.3598,-0.0324,7.3598713168,7.3598,-0.0324,7.3598713168,0.0,0.0,0.0,131.99
2020-06-03 10:30:00,39.9738,-21.5542,45.4146256627,7.7938,-0.0742,7.7941531984,32.18,-21.48,38.6903450489,130.41,49.4738,-5.6742,49.7981267929,7.7938,-0.0742,7.7941531984,41.68,-5.6,42.0545169988,132.4,7.7938,-0.0742,7.7941531984,7.7938,-0.0742,7.7941531984,0.0,0.0,0.0,131.99
2020-06-03 11:00:00,40.7462,-12.6696,42.6705000978,8.1462,-0.09960000000000001,8.1468088599,32.6,-12.57,34.9394461891,130.47,49.4362,-8.6496,50.187184127,8.1462,-0.09960000000000001,8.1468088599,41.29,-8.55,42.1659412322,132.49,8.1462,-0.09960000000000001,8.1468088599,8.1462,-0.09960000000000001,8.1468088599,0.0,0.0,0.0,131.54
2020-06-03 11:30:00,42.2382,10.5508,43.5360186498,9.0682,-0.2792,9.0724971138,33.17,10.83,34.8932343012,131.52,48.7482,-17.1792,51.6866705823,9.0682,-0.2792,9.0724971138,39.68,-16.9,43.1290203923,133.53,9.0682,-0.2792,9.0724971138,9.0682,-0.2792,9.0724971138,0.0,0.0,0.0,131.18
2020-06-03 12:00:00,42.9668,10.6682,44.2713947542,8.9368,-0.21180000000000002,8.9393094521,34.03,10.88,35.7269548101,131.34,49.7268,-16.9218,52.5271544392,8.9368,-0.21180000000000002,8.9393094521,40.79,-16.71,44.0800204174,133.32,8.9368,-0.21180000000000002,8.9393094521,8.9368,-0.21180000000000002,8.9393094521,0.0,0.0,0.0,131.0
2020-06-03 12:30:00,43.5136,10.6732,44.8034661963,8.7936,-0.1668,8.7951818173,34.72,10.84,36.3728470153,131.06,50.5736,-16.9568,53.3406231985,8.7936,-0.1668,8.7951818173,41.78,-16.79,45.0274638415,133.01,8.7936,-0.1668,8.7951818173,8.7936,-0.1668,8.7951818173,0.0,0.0,0.0,130.75
2020-06-03 13:00:00,43.4664,10.2848,44.6665987064,8.5164,-0.23520000000000002,8.5196471758,34.95,10.52,36.4989438203,131.22,50.4864,-17.6052,53.4679310615,8.5164,-0.23520000000000002,8.5196471758,41.97,-17.37,45.4224371869,133.15,8.5164,-0.23520000000000002,8.5196471758,8.5164,-0.23520000000000002,8.5196471758,0.0,0.0,0.0,130.93
2020-06-03 13:30:00,43.1498,10.2534,44.3512959405,8.6598,-0.22660000000000002,8.6627642009,34.49,10.48,36.0470595195,131.54,49.9598,-17.8566,53.0550636565,8.6598,-0.22660000000000002,8.6627642009,41.3,-17.63,44.9055330667,133.42,8.6598,-0.22660000000000002,8.6627642009,8.6598,-0.22660000000000002,8.6627642009,0.0,0.0,0.0,131.25
2020-06-03 14:00:00,42.368,10.0156,43.5357286302,8.248,-0.1844,8.2500610519,34.12,10.2,35.6119979782,131.9,49.258,-18.3544,52.5664775628,8.248,-0.1844,8.2500610519,41.01,-18.17,44.8549774273,133.72,8.248,-0.1844,8.2500610519,8.248,-0.1844,8.2500610519,0.0,0.0,0.0,131.62
2020-06-03 14:30:00,41.3022,9.5256,42.3864221208,7.7222,-0.12440000000000001,7.7232019396,33.58,9.65,34.9390741148,132.12,48.1922,-19.5344,52.0007781115,7.7222,-0.12440000000000001,7.7232019396,40.47,-19.41,44.8839503609,133.85,7.7222,-0.12440000000000001,7.7232019396,7.7222,-0.12440000000000001,7.7232019396,0.0,0.0,0.0,131.9
2020-06-03 15:00:00,40.4844,9.3102,41.5411418644,8.5244,-0.2398,8.5277722413,31.96,9.55,33.3563202407,132.42,46.5844,-20.2598,50.7992698707,8.5244,-0.2398,8.5277722413,38.06,-20.02,43.0042323499,134.17,8.5244,-0.2398,8.5277722413,8.5244,-0.2398,8.5277722413,0.0,0.0,0.0,132.26
2020-06-03 15:30:00,40.8666,9.1224,41.8723915883,10.4666,-0.4076,10.474533561,30.4,9.53,31.858764885,132.81,45.8466,-20.5076,50.224221142,10.4666,-0.4076,10.474533561,35.38,-20.1,40.6909621415,134.56,10.4666,-0.4076,10.474533561,10.4666,-0.4076,10.474533561,0.0,0.0,0.0,132.64
2020-06-03 16:00:00,40.8606,9.0054,41.8411981368,10.8906,-0.4546,10.9000839226,29.97,9.46,31.4275754712,132.94,45.4806,-20.5746,49.9179240506,10.8906,-0.4546,10.9000839226,34.59,-20.12,40.0160280388,134.76,10.8906,-0.4546,10.9000839226,10.8906,-0.4546,10.9000839226,0.0,0.0,0.0,132.77
2020-06-03 16:30:00,42.2562,9.1604,43.2377076936,9.3962,-0.15960000000000002,9.3975553523,32.86,9.32,34.1561414683,132.55,48.3562,-20.0396,52.3441271453,9.3962,-0.15960000000000002,9.3975553523,38.96,-19.88,43.738952891,134.45,9.3962,-0.15960000000000002,9.3975553523,9.3962,-0.15960000000000002,9.3975553523,0.0,0.0,0.0,132.33
2020-06-03 17:00:00,42.9178,8.9862,43.8484816987,8.4278,-0.0538,8.427971718,34.49,9.04,35.6550375123,131.95,49.9578,-19.8338,53.7509200226,8.4278,-0.0538,8.427971718,41.53,-19.78,45.9998836955,133.83,8.4278,-0.0538,8.427971718,8.4278,-0.0538,8.427971718,0.0,0.0,0.0,131.72
2020-06-03 17:30:00,44.7604,9.2966,45.7156448026,8.2404,0.0666,8.2406691306,36.52,9.23,37.668332854,131.98,53.0104,-19.1234,56.3542982897,8.2404,0.0666,8.2406691306,44.77,-19.19,48.7094344044,133.68,8.2404,0.0666,8.2406691306,8.2404,0.0666,8.2406691306,0.0,0.0,0.0,131.68
2020-06-03 18:00:00,45.2398,9.3086,46.1875474343,8.3598,0.0286,8.3598489221,36.88,9.28,38.029630553,131.95,53.6798,-18.9814,56.9369341816,8.3598,0.0286,8.3598489221,45.32,-19.01,49.1455237026,133.58,8.3598,0.0286,8.3598489221,8.3598,0.0286,8.3598489221,0.0,0.0,0.0,131.62
2020-06-03 18:30:00,45.8304,9.1828,46.7413027204,7.7104,0.11280000000000001,7.7112250648,38.12,9.07,39.1841715492,131.92,54.7304,-19.1072,57.9698350524,7.7104,0.11280000000000001,7.7112250648,47.02,-19.22,50.7965431895,133.5,7.7104,0.11280000000000001,7.7112250648,7.7104,0.11280000000000001,7.7112250648,0.0,0.0,0.0,131.56
2020-06-03 19:00:00,45.079,8.9118,45.9514572156,7.539,0.1418,7.5403334303000005,37.54,8.77,38.5508041421,132.1,53.949,-19.5582,57.3848219326,7.539,0.1418,7.5403334303000005,46.41,-19.7,50.4180334801,133.73,7.539,0.1418,7.5403334303000005,7.539,0.1418,7.5403334303000005,0.0,0.0,0.0,131.76
2020-06-03 19:30:00,43.8892,8.602,44.7242247629,7.5892,0.082,7.589642985,36.3,8.52,37.2864640319,132.5,52.4392,-20.158,56.1801981186,7.5892,0.082,7.589642985,44.85,-20.24,49.205488515,134.11,7.5892,0.082,7.589642985,7.5892,0.082,7.589642985,0.0,0.0,0.0,132.18
2020-06-03 20:00:00,41.9682,8.2988,42.7808355772,6.9482,0.0688,6.9485406151,35.02,8.23,35.9740642686,132.64,50.0582,-20.6912,54.1659408178,6.9482,0.0688,6.9485406151,43.11,-20.76,47.8481943233,134.31,6.9482,0.0688,6.9485406151,6.9482,0.0688,6.9485406151,0.0,0.0,0.0,132.34
2020-06-03 20:30:00,40.8298,7.986,41.6034705769,6.7298,0.076,6.7302291224,34.1,7.91,35.0054010118,132.84,48.7298,-21.204,53.1432312156,6.7298,0.076,6.7302291224,42.0,-21.28,47.0833133923,134.48,6.7298,0.076,6.7302291224,6.7298,0.076,6.7302291224,0.0,0.0,0.0,132.56
