Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-03 21:00:00,39.5698,7.6266,40.2980657054,6.5698,0.0966,6.5705101476,33.0,7.53,33.8482037928,132.84,47.2598,-21.6834,51.9967165463,6.5698,0.0966,6.5705101476,40.69,-21.78,46.1524051378,134.48,6.5698,0.0966,6.5705101476,6.5698,0.0966,6.5705101476,0.0,0.0,0.0,132.61
2020-06-03 21:30:00,37.7462,7.5892,38.5015788128,6.5161999999999995,0.1592,6.5181444507,31.23,7.43,32.1016790838,132.74,45.0562,-21.7708,50.0402726919,6.5161999999999995,0.1592,6.5181444507,38.54,-21.93,44.3424909088,134.48,6.5161999999999995,0.1592,6.5181444507,6.5161999999999995,0.1592,6.5181444507,0.0,0.0,0.0,132.51
2020-06-03 22:00:00,36.594,7.4432,37.3433000984,6.554,0.1332,6.5553534031,30.04,7.31,30.9166249775,132.74,43.654,-21.9668,48.8693361756,6.554,0.1332,6.5553534031,37.1,-22.1,43.1835616873,134.4,6.554,0.1332,6.5553534031,6.554,0.1332,6.5553534031,0.0,0.0,0.0,132.51
2020-06-03 22:30:00,34.8756,7.3752,35.6468939797,6.5156,0.1252,6.5168027744,28.36,7.25,29.2720361437,133.5,41.5056,-22.4348,47.180876236,6.5156,0.1252,6.5168027744,34.99,-22.56,41.6323636129,135.38,6.5156,0.1252,6.5168027744,6.5156,0.1252,6.5168027744,0.0,0.0,0.0,133.34
2020-06-03 23:00:00,31.2816,2.0692,31.3499615183,6.4716000000000005,0.1192,6.4726976756,24.81,1.9500000000000002,24.8865144205,133.84,37.5216,-20.5208,42.7665020688,6.4716000000000005,0.1192,6.4726976756,31.05,-20.64,37.2842071124,134.66,6.4716000000000005,0.1192,6.4726976756,6.4716000000000005,0.1192,6.4726976756,0.0,0.0,0.0,134.02
2020-06-03 23:30:00,29.623,-13.837,32.6953314404,6.473,0.183,6.4755863055,23.15,-14.02,27.0644212944,131.78,36.763,-14.337,39.459697642,6.473,0.183,6.4755863055,30.29,-14.52,33.5903929718,133.81,6.473,0.183,6.4755863055,6.473,0.183,6.4755863055,0.0,0.0,0.0,132.93
2020-06-04 00:00:00,27.9472,-14.0296,31.2710035656,6.4672,0.09040000000000001,6.4678317851,21.48,-14.12,25.7053457475,132.03,34.5872,-14.6496,37.5617516098,6.4672,0.09040000000000001,6.4678317851,28.12,-14.74,31.7490472298,134.08,6.4672,0.09040000000000001,6.4678317851,6.4672,0.09040000000000001,6.4678317851,0.0,0.0,0.0,133.21
2020-06-04 00:30:00,26.3176,-13.9028,29.7641381128,6.4376,0.1472,6.439282693,19.88,-14.05,24.3437240372,131.98,32.5676,-14.5828,35.6834222798,6.4376,0.1472,6.439282693,26.13,-14.73,29.9958297101,134.12,6.4376,0.1472,6.439282693,6.4376,0.1472,6.439282693,0.0,0.0,0.0,133.18
2020-06-04 01:00:00,25.2102,-13.715,28.6993973637,6.3402,0.135,6.3416370946,18.87,-13.85,23.4072510133,131.89,31.1802,-14.395,34.3426978707,6.3402,0.135,6.3416370946,24.84,-14.53,28.7775346408,134.12,6.3402,0.135,6.3416370946,6.3402,0.135,6.3416370946,0.0,0.0,0.0,133.11
2020-06-04 01:30:00,24.603,-13.735,28.1772573896,6.3629999999999995,0.155,6.3648875874,18.24,-13.89,22.9266155374,131.96,30.463,-14.435,33.7099924948,6.3629999999999995,0.155,6.3648875874,24.1,-14.59,28.1722931264,134.25,6.3629999999999995,0.155,6.3648875874,6.3629999999999995,0.155,6.3648875874,0.0,0.0,0.0,133.18
2020-06-04 02:00:00,24.0738,-13.5338,27.6172335486,6.3438,0.1562,6.3457227232,17.73,-13.69,22.400200892,131.84,29.8138,-14.2038,33.024394088,6.3438,0.1562,6.3457227232,23.47,-14.36,27.5145506959,134.15,6.3438,0.1562,6.3457227232,6.3438,0.1562,6.3457227232,0.0,0.0,0.0,133.07
2020-06-04 02:30:00,23.3982,-13.6894,27.1085860126,6.3582,0.10060000000000001,6.3589958012,17.04,-13.79,21.9208964233,132.2,28.9782,-14.4194,32.3675017819,6.3582,0.10060000000000001,6.3589958012,22.62,-14.52,26.8792633828,134.52,6.3582,0.10060000000000001,6.3589958012,6.3582,0.10060000000000001,6.3589958012,0.0,0.0,0.0,133.42
2020-06-04 03:00:00,22.5926,-13.835,26.4921271279,6.3426,0.145,6.3442572268,16.25,-13.98,21.4360187535,132.29,27.9926,-14.635,31.5874797944,6.3426,0.145,6.3442572268,21.65,-14.78,26.2139447623,134.58,6.3426,0.145,6.3442572268,6.3426,0.145,6.3442572268,0.0,0.0,0.0,133.52
2020-06-04 03:30:00,21.3288,-14.107,25.5719603949,6.3088,0.153,6.3106549929,15.02,-14.26,20.7110598473,132.4,26.2088,-15.237,30.316123869,6.3088,0.153,6.3106549929,19.9,-15.39,25.1567505851,134.72,6.3088,0.153,6.3106549929,6.3088,0.153,6.3106549929,0.0,0.0,0.0,133.68
2020-06-04 04:00:00,20.6226,-14.1816,25.0281723128,6.3126,0.1584,6.3145870269,14.31,-14.34,20.2586203874,132.4,25.2926,-15.8016,29.822913629,6.3126,0.1584,6.3145870269,18.98,-15.96,24.7984273695,134.79,6.3126,0.1584,6.3145870269,6.3126,0.1584,6.3145870269,0.0,0.0,0.0,133.73
2020-06-04 04:30:00,20.5278,-14.1432,24.9283107948,6.3078,0.1568,6.309748575,14.22,-14.3,20.1667647381,132.31,25.1478,-15.9332,29.7704334379,6.3078,0.1568,6.309748575,18.84,-16.09,24.7756674986,134.69,6.3078,0.1568,6.309748575,6.3078,0.1568,6.309748575,0.0,0.0,0.0,133.65
2020-06-04 05:00:00,19.8828,-14.199,24.4323010959,6.3128,0.191,6.3156887859,13.57,-14.39,19.779206253,132.38,24.3828,-16.029,29.179612349,6.3128,0.191,6.3156887859,18.07,-16.22,24.2819542047,134.79,6.3128,0.191,6.3156887859,6.3128,0.191,6.3156887859,0.0,0.0,0.0,133.73
2020-06-04 05:30:00,20.0986,-14.125,24.5656130996,6.3686,0.145,6.3702504629,13.73,-14.27,19.8026715369,132.25,24.6086,-15.935,29.3173569573,6.3686,0.145,6.3702504629,18.24,-16.08,24.3159207105,134.63,6.3686,0.145,6.3702504629,6.3686,0.145,6.3702504629,0.0,0.0,0.0,133.57
2020-06-04 06:00:00,20.8702,-13.8682,25.0577776205,6.6002,0.0818,6.6007068773,14.27,-13.95,19.9558362391,132.47,25.4402,-15.5582,29.8204856312,6.6002,0.0818,6.6007068773,18.84,-15.64,24.4858163025,134.85,6.6002,0.0818,6.6007068773,6.6002,0.0818,6.6007068773,0.0,0.0,0.0,133.74
2020-06-04 06:30:00,22.542,-13.5776,26.315261461,6.922,0.0524,6.9221983329,15.62,-13.63,20.7306849863,131.86,27.322,-15.1576,31.2449119339,6.922,0.0524,6.9221983329,20.4,-15.21,25.4461018626,134.15,6.922,0.0524,6.9221983329,6.922,0.0524,6.9221983329,0.0,0.0,0.0,133.09
2020-06-04 07:00:00,26.2018,-14.393,29.8946947173,7.4018,-0.043000000000000003,7.401924901,18.8,-14.35,23.6508456508,132.89,31.5818,-15.883,35.350810178,7.4018,-0.043000000000000003,7.401924901,24.18,-15.84,28.9063660808,134.9,7.4018,-0.043000000000000003,7.401924901,7.4018,-0.043000000000000003,7.401924901,0.0,0.0,0.0,134.13
2020-06-04 07:30:00,30.5102,-14.4266,33.7490606032,8.0302,-0.11660000000000001,8.0310464822,22.48,-14.31,26.6481988134,132.61,36.4602,-15.8166,39.7430625342,8.0302,-0.11660000000000001,8.0310464822,28.43,-15.7,32.4769903162,134.53,8.0302,-0.11660000000000001,8.0310464822,8.0302,-0.11660000000000001,8.0310464822,0.0,0.0,0.0,133.82
2020-06-04 08:00:00,32.865,-14.1094,35.7656733945,8.215,-0.0594,8.2152147483,24.65,-14.05,28.3729624819,132.12,39.055,-15.5694,42.0440155237,8.215,-0.0594,8.2152147483,30.84,-15.51,34.520511294,133.98,8.215,-0.0594,8.2152147483,8.215,-0.0594,8.2152147483,0.0,0.0,0.0,133.34
2020-06-04 08:30:00,35.293,-13.4578,37.7717914566,8.703,-0.1378,8.7040908681,26.59,-13.32,29.739712507,131.44,41.753,-14.7078,44.2677353141,8.703,-0.1378,8.7040908681,33.05,-14.57,36.1190725241,133.27,8.703,-0.1378,8.7040908681,8.703,-0.1378,8.7040908681,0.0,0.0,0.0,132.62
2020-06-04 09:00:00,37.4188,-12.9586,39.5991402356,8.2588,-0.0786,8.2591740144,29.16,-12.88,31.8778920257,131.22,44.6388,-14.0586,46.8002852491,8.2588,-0.0786,8.2591740144,36.38,-13.98,38.9736423753,133.12,8.2588,-0.0786,8.2591740144,8.2588,-0.0786,8.2591740144,0.0,0.0,0.0,132.39
2020-06-04 09:30:00,39.1668,-12.8168,41.2105397257,8.8668,-0.1368,8.8678552356,30.3,-12.68,32.8461930823,130.81,46.4768,-13.8768,48.5042113273,8.8668,-0.1368,8.8678552356,37.61,-13.74,40.0412250062,132.47,8.8668,-0.1368,8.8678552356,8.8668,-0.1368,8.8678552356,0.0,0.0,0.0,131.95
2020-06-04 10:00:00,39.4358,-12.6214,41.4063045876,10.3358,-0.2914,10.3399069435,29.1,-12.33,31.6044126666,130.58,45.9258,-13.6314,47.9060974365,10.3358,-0.2914,10.3399069435,35.59,-13.34,38.007942591,132.29,10.3358,-0.2914,10.3399069435,10.3358,-0.2914,10.3399069435,0.0,0.0,0.0,131.73
2020-06-04 10:30:00,39.7652,-12.7092,41.7467950348,11.9952,-0.4792,12.0047680394,27.77,-12.23,30.3437934346,130.14,45.3852,-13.3492,47.3076898578,11.9952,-0.4792,12.0047680394,33.39,-12.87,35.7844798761,131.96,11.9952,-0.4792,12.0047680394,11.9952,-0.4792,12.0047680394,0.0,0.0,0.0,131.25
2020-06-04 11:00:00,39.8546,-12.5054,41.7704940158,12.7746,-0.6454000000000001,12.790893101,27.08,-11.86,29.5632542187,129.94,45.1446,-13.0054,46.9805846954,12.7746,-0.6454000000000001,12.790893101,32.37,-12.36,34.6494805156,131.72,12.7746,-0.6454000000000001,12.790893101,12.7746,-0.6454000000000001,12.790893101,0.0,0.0,0.0,131.05
2020-06-04 11:30:00,39.5604,-12.4138,41.4623646045,13.2404,-0.7238,13.2601688752,26.32,-11.69,28.7992795049,130.16,44.4504,-12.8738,46.2771302762,13.2404,-0.7238,13.2601688752,31.21,-12.15,33.4915899891,131.85,13.2404,-0.7238,13.2601688752,13.2404,-0.7238,13.2601688752,0.0,0.0,0.0,131.25
2020-06-04 12:00:00,37.8784,-12.15,39.7793374324,13.5184,-0.73,13.538095824700001,24.36,-11.42,26.9040145703,130.28,42.3784,-12.59,44.2090136348,13.5184,-0.73,13.538095824700001,28.86,-11.86,31.2019101979,131.89,13.5184,-0.73,13.538095824700001,13.5184,-0.73,13.538095824700001,0.0,0.0,0.0,131.37
2020-06-04 12:30:00,37.8926,-12.032,39.756988804,12.5126,-0.632,12.5285507047,25.38,-11.4,27.8227317135,129.99,42.8626,-12.412,44.6235388866,12.5126,-0.632,12.5285507047,30.35,-11.78,32.5559656592,131.62,12.5126,-0.632,12.5285507047,12.5126,-0.632,12.5285507047,0.0,0.0,0.0,131.04
2020-06-04 13:00:00,37.0626,-11.8126,38.8995351839,12.8526,-0.6826,12.8707136368,24.21,-11.13,26.6458439536,129.89,41.7826,-12.1626,43.516830095,12.8526,-0.6826,12.8707136368,28.93,-11.48,31.1245128476,131.83,12.8526,-0.6826,12.8707136368,12.8526,-0.6826,12.8707136368,0.0,0.0,0.0,130.95
2020-06-04 13:30:00,36.438,-11.883,38.3266686917,13.918,-0.8230000000000001,13.9423116089,22.52,-11.06,25.0893204372,129.96,40.448,-12.283,42.2718912872,13.918,-0.8230000000000001,13.9423116089,26.53,-11.46,28.8993512038,131.92,13.918,-0.8230000000000001,13.9423116089,13.918,-0.8230000000000001,13.9423116089,0.0,0.0,0.0,131.03
2020-06-04 14:00:00,36.4376,-12.1134,38.398348315,11.7076,-0.5734,11.721633219,24.73,-11.54,27.2900073287,130.31,41.7676,-12.5334,43.607551242,11.7076,-0.5734,11.721633219,30.06,-11.96,32.3518963895,132.27,11.7076,-0.5734,11.721633219,11.7076,-0.5734,11.721633219,0.0,0.0,0.0,131.39
2020-06-04 14:30:00,37.331,-11.9054,39.1834417855,10.611,-0.34540000000000004,10.6166200912,26.72,-11.56,29.1134333255,130.31,43.481,-12.2454,45.1724161647,10.611,-0.34540000000000004,10.6166200912,32.87,-11.9,34.9577874014,132.31,10.611,-0.34540000000000004,10.6166200912,10.611,-0.34540000000000004,10.6166200912,0.0,0.0,0.0,131.39
2020-06-04 15:00:00,34.8604,-12.0486,36.8838209805,10.5004,-0.7186,10.5249601481,24.36,-11.33,26.8659356807,130.31,40.1104,-12.2686,41.9447581245,10.5004,-0.7186,10.5249601481,29.61,-11.55,31.7829293804,132.31,10.5004,-0.7186,10.5249601481,10.5004,-0.7186,10.5249601481,0.0,0.0,0.0,131.34
2020-06-04 15:30:00,35.5856,-12.203,37.6197838425,7.9056,-0.613,7.9293303853,27.68,-11.59,30.0085071271,130.31,42.1256,-12.283,43.8798161386,7.9056,-0.613,7.9293303853,34.22,-11.67,36.1551835841,132.15,7.9056,-0.613,7.9293303853,7.9056,-0.613,7.9293303853,0.0,0.0,0.0,131.31
2020-06-04 16:00:00,37.0736,-12.4036,39.0934919126,5.1936,-0.3436,5.2049535944,31.88,-12.06,34.0848646763,130.45,45.2036,-12.4636,46.890369778,5.1936,-0.3436,5.2049535944,40.01,-12.12,41.8054362494,132.27,5.1936,-0.3436,5.2049535944,5.1936,-0.3436,5.2049535944,0.0,0.0,0.0,131.45
2020-06-04 16:30:00,37.912,-12.8116,40.0182063386,3.982,-0.1816,3.9861388034000003,33.93,-12.63,36.2044444785,130.53,46.772,-13.0616,48.561562768900004,3.982,-0.1816,3.9861388034000003,42.79,-12.88,44.6864464911,132.58,3.982,-0.1816,3.9861388034000003,3.982,-0.1816,3.9861388034000003,0.0,0.0,0.0,131.55
2020-06-04 17:00:00,39.1832,-12.7026,41.1907660647,4.0732,-0.1326,4.0753577757,35.11,-12.57,37.2923182438,130.39,48.5132,-12.8126,50.1766209803,4.0732,-0.1326,4.0753577757,44.44,-12.68,46.2135910745,132.49,4.0732,-0.1326,4.0753577757,4.0732,-0.1326,4.0753577757,0.0,0.0,0.0,131.37
2020-06-04 17:30:00,41.5042,-12.3314,43.297367629,5.0942,-0.1014,5.0952090831,36.41,-12.23,38.4091265196,130.13,51.3242,-12.1414,52.7407536882,5.0942,-0.1014,5.0952090831,46.23,-12.04,47.7721100643,132.02,5.0942,-0.1014,5.0952090831,5.0942,-0.1014,5.0952090831,0.0,0.0,0.0,131.06
2020-06-04 18:00:00,42.7584,-12.4114,44.5232930107,6.2784,-0.0714,6.2788059788,36.48,-12.34,38.5105959445,130.17,52.4984,-12.2814,53.9158120454,6.2784,-0.0714,6.2788059788,46.22,-12.21,47.8055697592,132.21,6.2784,-0.0714,6.2788059788,6.2784,-0.0714,6.2788059788,0.0,0.0,0.0,131.1
2020-06-04 18:30:00,43.2304,-12.402,44.9741824624,7.6704,-0.012,7.6704093867,35.56,-12.39,37.65668201,130.33,52.7604,-12.152,54.1417667994,7.6704,-0.012,7.6704093867,45.09,-12.14,46.6956925208,132.48,7.6704,-0.012,7.6704093867,7.6704,-0.012,7.6704093867,0.0,0.0,0.0,131.24
2020-06-04 19:00:00,43.1848,-12.5154,44.9617858653,7.1648,0.0746,7.1651883576,36.02,-12.59,38.1568932173,130.47,53.0148,-12.2554,54.4129014867,7.1648,0.0746,7.1651883576,45.85,-12.33,47.4789574443,132.57,7.1648,0.0746,7.1651883576,7.1648,0.0746,7.1651883576,0.0,0.0,0.0,131.39
2020-06-04 19:30:00,41.8366,-12.6872,43.7180299579,5.6166,0.0728,5.6170717816,36.22,-12.76,38.4019009946,130.66,52.0166,-12.3872,53.4712015893,5.6166,0.0728,5.6170717816,46.4,-12.46,48.0438508032,132.76,5.6166,0.0728,5.6170717816,5.6166,0.0728,5.6170717816,0.0,0.0,0.0,131.55
2020-06-04 20:00:00,40.6728,-12.6216,42.586164964700004,3.3928000000000003,0.0584,3.3933025801,37.28,-12.68,39.3774148466,130.57,51.2828,-12.2416,52.7236412475,3.3928000000000003,0.0584,3.3933025801,47.89,-12.3,49.4443333457,132.68,3.3928000000000003,0.0584,3.3933025801,3.3928000000000003,0.0584,3.3933025801,0.0,0.0,0.0,131.46
2020-06-04 20:30:00,39.8816,-10.728,41.2992978458,3.1916,0.062,3.192202149,36.69,-10.79,38.2436949052,130.74,50.7616,-6.968,51.2376137087,3.1916,0.062,3.192202149,47.57,-7.03,48.0866488747,132.77,3.1916,0.062,3.192202149,3.1916,0.062,3.192202149,0.0,0.0,0.0,131.64
2020-06-04 21:00:00,38.3726,-3.425,38.5251483548,3.0826000000000002,0.045,3.082928439,35.29,-3.47,35.4601889448,132.09,50.5426,14.035,52.4550821157,3.0826000000000002,0.045,3.082928439,47.46,13.99,49.4790026173,133.93,3.0826000000000002,0.045,3.082928439,3.0826000000000002,0.045,3.082928439,0.0,0.0,0.0,133.17
2020-06-04 21:30:00,37.427,-3.4806,37.5884943215,2.8970000000000002,0.0794,2.8980878800000003,34.53,-3.56,34.7130306945,132.03,49.417,13.9594,51.350800747,2.8970000000000002,0.0794,2.8980878800000003,46.52,13.88,48.5465220175,133.85,2.8970000000000002,0.0794,2.8980878800000003,2.8970000000000002,0.0794,2.8980878800000003,0.0,0.0,0.0,133.11
2020-06-04 22:00:00,36.7816,-3.6238,36.9596810728,2.9316,0.06620000000000001,2.9323473532,33.85,-3.69,34.0505300987,132.12,48.6116,13.786200000000001,50.5286746808,2.9316,0.06620000000000001,2.9323473532,45.68,13.72,47.695920161000004,133.98,2.9316,0.06620000000000001,2.9323473532,2.9316,0.06620000000000001,2.9323473532,0.0,0.0,0.0,133.21
2020-06-04 22:30:00,35.3078,-3.9666,35.5299121361,2.9078,0.0834,2.9089957717,32.4,-4.05,32.6521438806,132.54,46.7178,13.3734,48.5942451778,2.9078,0.0834,2.9089957717,43.81,13.29,45.7814394706,134.41,2.9078,0.0834,2.9089957717,2.9078,0.0834,2.9089957717,0.0,0.0,0.0,133.64
2020-06-04 23:00:00,35.1592,-4.5144,35.4478370567,3.1092,0.0656,3.1098919595,32.05,-4.58,32.3755911143,132.96,46.3892,13.0056,48.1778321223,3.1092,0.0656,3.1098919595,43.28,12.94,45.173022923,134.81,3.1092,0.0656,3.1098919595,3.1092,0.0656,3.1098919595,0.0,0.0,0.0,134.08
2020-06-04 23:30:00,34.3172,-3.3878,34.4840166553,3.0472,0.0922,3.0485945418,31.27,-3.48,31.4630465785,133.67,44.7772,8.1622,45.5150431031,3.0472,0.0922,3.0485945418,41.73,8.07,42.5031504715,135.49,3.0472,0.0922,3.0485945418,3.0472,0.0922,3.0485945418,0.0,0.0,0.0,134.71
2020-06-05 00:00:00,30.8944,6.2608,31.5223978783,3.0744,0.08080000000000001,3.0754615914,27.82,6.18,28.4981543262,133.56,37.4144,-24.1292,44.5202832426,3.0744,0.08080000000000001,3.0754615914,34.34,-24.21,42.0161837867,133.72,3.0744,0.08080000000000001,3.0754615914,3.0744,0.08080000000000001,3.0754615914,0.0,0.0,0.0,133.41
2020-06-05 00:30:00,28.7986,6.392,29.4994411127,3.0086,0.07200000000000001,3.009461407,25.79,6.32,26.5530883326,134.06,34.8286,-24.298,42.4667420691,3.0086,0.07200000000000001,3.009461407,31.82,-24.37,40.0800361776,134.13,3.0086,0.07200000000000001,3.009461407,3.0086,0.07200000000000001,3.009461407,0.0,0.0,0.0,133.92
2020-06-05 01:00:00,27.1128,-6.2382,27.8211980885,3.1028000000000002,0.0918,3.1041577086,24.01,-6.33,24.830404749,133.28,33.7928,-20.0082,39.2718906991,3.1028000000000002,0.0918,3.1041577086,30.69,-20.1,36.6863203388,134.37,3.1028000000000002,0.0918,3.1041577086,3.1028000000000002,0.0918,3.1041577086,0.0,0.0,0.0,133.92
2020-06-05 01:30:00,26.1092,-15.2892,30.2564036409,2.9092000000000002,0.1008,2.9109457707,23.2,-15.39,27.8404759298,131.64,33.3692,-16.2492,37.1152261111,2.9092000000000002,0.1008,2.9109457707,30.46,-16.35,34.5707115923,133.66,2.9092000000000002,0.1008,2.9109457707,2.9092000000000002,0.1008,2.9109457707,0.0,0.0,0.0,132.83
2020-06-05 02:00:00,26.0582,-15.2294,30.1821869917,2.9482,0.10060000000000001,2.9499158632,23.11,-15.33,27.7323096766,131.8,33.2682,-16.2094,37.0069963601,2.9482,0.10060000000000001,2.9499158632,30.32,-16.31,34.4284548012,133.86,2.9482,0.10060000000000001,2.9499158632,2.9482,0.10060000000000001,2.9499158632,0.0,0.0,0.0,133.0
2020-06-05 02:30:00,25.929,-15.2684,30.0904815442,3.059,0.0916,3.0603711474,22.87,-15.36,27.5493466347,131.91,33.059,-16.2584,36.8406440166,3.059,0.0916,3.0603711474,30.0,-16.35,34.1661016213,133.9,3.059,0.0916,3.0603711474,3.059,0.0916,3.0603711474,0.0,0.0,0.0,133.1
2020-06-05 03:00:00,24.9532,-15.5578,29.4059063979,2.8232,0.0922,2.8247051315,22.13,-15.65,27.1046010854,132.25,31.9432,-16.6178,36.0072118204,2.8232,0.0922,2.8247051315,29.12,-16.71,33.5737769695,134.22,2.8232,0.0922,2.8247051315,2.8232,0.0922,2.8247051315,0.0,0.0,0.0,133.46
2020-06-05 03:30:00,24.8432,-15.6188,29.3450421652,2.8332,0.1012,2.8350068219,22.01,-15.72,27.0473381315,132.02,31.7432,-16.7288,35.8815202532,2.8332,0.1012,2.8350068219,28.91,-16.83,33.452010403,133.94,2.8332,0.1012,2.8350068219,2.8332,0.1012,2.8350068219,0.0,0.0,0.0,133.2
2020-06-05 04:00:00,25.2724,-15.5566,29.6766238868,3.0224,0.09340000000000001,3.0238428068,22.25,-15.65,27.2026653106,132.14,32.1924,-16.6466,36.2416874513,3.0224,0.09340000000000001,3.0238428068,29.17,-16.74,33.6320754638,134.1,3.0224,0.09340000000000001,3.0238428068,3.0224,0.09340000000000001,3.0238428068,0.0,0.0,0.0,133.31
2020-06-05 04:30:00,25.3394,-15.8056,29.8647314356,2.9294000000000002,0.07440000000000001,2.9303446418,22.41,-15.88,27.4660244666,132.19,32.1894,-17.0156,36.4100002159,2.9294000000000002,0.07440000000000001,2.9303446418,29.26,-17.09,33.885331634799996,134.15,2.9294000000000002,0.07440000000000001,2.9303446418,2.9294000000000002,0.07440000000000001,2.9303446418,0.0,0.0,0.0,133.34
2020-06-05 05:00:00,25.1404,-15.6818,29.6303655631,2.9604,0.0682,2.9611854721,22.18,-15.75,27.2032148835,132.25,32.0404,-16.8218,36.1878458519,2.9604,0.0682,2.9611854721,29.08,-16.89,33.6291317164,134.15,2.9604,0.0682,2.9611854721,2.9604,0.0682,2.9611854721,0.0,0.0,0.0,133.39
2020-06-05 05:30:00,25.2792,-15.4048,29.603138612,3.0892,0.0752,3.0901151564,22.19,-15.48,27.0559882466,131.99,32.1592,-16.4548,36.1244320049,3.0892,0.0752,3.0901151564,29.07,-16.53,33.441079528,133.96,3.0892,0.0752,3.0901151564,3.0892,0.0752,3.0901151564,0.0,0.0,0.0,133.11
2020-06-05 06:00:00,26.7658,-14.4328,30.4091066209,3.2458,0.0572,3.2463039721999998,23.52,-14.49,27.6251787325,131.62,33.8558,-15.2728,37.1412656419,3.2458,0.0572,3.2463039721999998,30.61,-15.33,34.2342080382,133.74,3.2458,0.0572,3.2463039721999998,3.2458,0.0572,3.2463039721999998,0.0,0.0,0.0,132.7
2020-06-05 06:30:00,30.0548,-12.814,32.6724593357,3.4848,-0.044,3.4850777667,26.57,-12.77,29.4794470776,130.56,37.7048,-12.804,39.8195223357,3.4848,-0.044,3.4850777667,34.22,-12.76,36.5215826601,132.72,3.4848,-0.044,3.4850777667,3.4848,-0.044,3.4850777667,0.0,0.0,0.0,131.51
2020-06-05 07:00:00,32.3916,-7.7552,33.3070394602,4.2116,-0.1252,4.2134605255,28.18,-7.63,29.1946793098,130.63,40.4116,-6.7152,40.9657335538,4.2116,-0.1252,4.2134605255,36.2,-6.59,36.7949466639,132.04,4.2116,-0.1252,4.2134605255,4.2116,-0.1252,4.2134605255,0.0,0.0,0.0,131.46
2020-06-05 07:30:00,34.0732,2.392,34.1570581614,5.1532,-0.198,5.1570024472,28.92,2.59,29.0357452117,132.26,42.6032,5.122,42.9099934076,5.1532,-0.198,5.1570024472,37.45,5.32,37.8259818114,131.63,5.1532,-0.198,5.1570024472,5.1532,-0.198,5.1570024472,0.0,0.0,0.0,132.87
2020-06-05 08:00:00,36.044,3.0488,36.1727123318,5.114,-0.1912,5.1175730029,30.93,3.24,31.099236325,132.07,45.004,5.8888,45.3876412853,5.114,-0.1912,5.1175730029,39.89,6.08,40.3506939222,133.6,5.114,-0.1912,5.1175730029,5.114,-0.1912,5.1175730029,0.0,0.0,0.0,132.69
2020-06-05 08:30:00,38.5604,3.7788,38.7451129512,6.6304,-0.3412,6.6391732618,31.93,4.12,32.1947091927,131.72,46.9704,6.4188,47.40695592,6.6304,-0.3412,6.6391732618,40.34,6.76,40.9024840321,134.39,6.6304,-0.3412,6.6391732618,6.6304,-0.3412,6.6391732618,0.0,0.0,0.0,132.36
2020-06-05 09:00:00,39.5436,3.3852,39.6882335208,6.9236,-0.4048,6.9354235631000005,32.62,3.79,32.8394351352,131.49,48.0736,6.3252,48.4879281059,6.9236,-0.4048,6.9354235631000005,41.15,6.73,41.6967073041,134.0,6.9236,-0.4048,6.9354235631000005,6.9236,-0.4048,6.9354235631000005,0.0,0.0,0.0,132.09
2020-06-05 09:30:00,40.8158,4.9188,41.1111192146,5.9758,-0.3412,5.985532815,34.84,5.26,35.2348293596,132.02,50.1158,8.0988,50.765972571,5.9758,-0.3412,5.985532815,44.14,8.44,44.93966177,134.48,5.9758,-0.3412,5.985532815,5.9758,-0.3412,5.985532815,0.0,0.0,0.0,132.57
2020-06-05 10:00:00,39.7638,-7.3146,40.4309678786,8.9938,-0.6946,9.0205824424,30.77,-6.62,31.4740734574,132.36,47.9238,13.8654,49.8892766394,8.9938,-0.6946,9.0205824424,38.93,14.56,41.5636680287,133.32,8.9938,-0.6946,9.0205824424,8.9938,-0.6946,9.0205824424,0.0,0.0,0.0,133.76
2020-06-05 10:30:00,39.5128,-15.3454,42.3880014273,7.8028,-0.5754,7.8239870271,31.71,-14.77,34.9810948942,131.35,49.1128,17.0346,51.9831195774,7.8028,-0.5754,7.8239870271,41.31,17.61,44.9068836594,133.06,7.8028,-0.5754,7.8239870271,7.8028,-0.5754,7.8239870271,0.0,0.0,0.0,133.22
2020-06-05 11:00:00,40.9668,-15.1686,43.6848386537,8.1968,-0.6086,8.2193627612,32.77,-14.56,35.858980744,131.94,51.0268,17.6414,53.9903075765,8.1968,-0.6086,8.2193627612,42.83,18.25,46.5561102327,133.52,8.1968,-0.6086,8.2193627612,8.1968,-0.6086,8.2193627612,0.0,0.0,0.0,133.8
2020-06-05 11:30:00,41.0588,-15.1286,43.7572804845,11.7888,-1.1086,11.8408107577,29.27,-14.02,32.4544804303,131.65,48.7888,17.6814,51.8939197922,11.7888,-1.1086,11.8408107577,37.0,18.79,41.4977601805,133.35,11.7888,-1.1086,11.8408107577,11.7888,-1.1086,11.8408107577,0.0,0.0,0.0,133.48
2020-06-05 12:00:00,41.588,-14.874,44.1678346764,11.418,-1.044,11.4656295074,30.17,-13.83,33.1888204069,131.37,49.848,17.956,52.9834034392,11.418,-1.044,11.4656295074,38.43,19.0,42.8703265675,133.08,11.418,-1.044,11.4656295074,11.418,-1.044,11.4656295074,0.0,0.0,0.0,133.19
2020-06-05 12:30:00,41.9912,-15.1292,44.6335475856,15.0112,-0.8292,15.0340845441,26.98,-14.3,30.5353958546,131.34,49.4312,17.4408,52.4177931439,15.0112,-0.8292,15.0340845441,34.42,18.27,38.9683114851,133.02,15.0112,-0.8292,15.0340845441,15.0112,-0.8292,15.0340845441,0.0,0.0,0.0,133.19
2020-06-05 13:00:00,43.2228,-14.6142,45.626585249,13.2628,-1.0842,13.3070414999,29.96,-13.53,32.8734315215,131.58,51.2928,18.3558,54.478314268,13.2628,-1.0842,13.3070414999,38.03,19.44,42.7105900217,133.24,13.2628,-1.0842,13.3070414999,13.2628,-1.0842,13.3070414999,0.0,0.0,0.0,133.36
2020-06-05 13:30:00,41.9522,-15.257,44.6403756015,12.7422,-1.267,12.8050361124,29.21,-13.99,32.387408047,132.56,49.7722,18.143,52.9758467779,12.7422,-1.267,12.8050361124,37.03,19.41,41.8087191863,134.14,12.7422,-1.267,12.8050361124,12.7422,-1.267,12.8050361124,0.0,0.0,0.0,134.35
2020-06-05 14:00:00,40.5762,-15.529,43.4462639066,12.5862,-1.159,12.6394505988,27.99,-14.37,31.4632642935,132.8,48.0562,17.891,51.2785163537,12.5862,-1.159,12.6394505988,35.47,19.05,40.2619348765,134.45,12.5862,-1.159,12.6394505988,12.5862,-1.159,12.6394505988,0.0,0.0,0.0,134.64
2020-06-05 14:30:00,39.2356,-16.5564,42.5857568715,11.8956,-1.1264,11.9488106655,27.34,-15.43,31.3936378905,133.01,46.8156,16.7236,49.7129681303,11.8956,-1.1264,11.9488106655,34.92,17.85,39.21771156,134.52,11.8956,-1.1264,11.9488106655,11.8956,-1.1264,11.9488106655,0.0,0.0,0.0,134.87
2020-06-05 15:00:00,39.6008,-5.3488,39.9603931672,12.1908,-1.1188,12.2420307989,27.41,-4.23,27.7344731336,132.4,43.6008,-18.2888,47.2811798296,12.1908,-1.1188,12.2420307989,31.41,-17.17,35.7966059844,135.06,12.1908,-1.1188,12.2420307989,12.1908,-1.1188,12.2420307989,0.0,0.0,0.0,132.87
2020-06-05 15:30:00,40.3536,-3.7378,40.5263393585,11.6736,-1.0278,11.7187588848,28.68,-2.71,28.8077506932,131.58,44.7736,-19.0078,48.6412553066,11.6736,-1.0278,11.7187588848,33.1,-17.98,37.6681616223,134.52,11.6736,-1.0278,11.7187588848,11.6736,-1.0278,11.7187588848,0.0,0.0,0.0,131.96
2020-06-05 16:00:00,40.018,-3.7472000000000003,40.1930570104,12.618,-1.1372,12.6691415589,27.4,-2.61,27.5240276849,131.73,43.728,-18.9372,47.6524451402,12.618,-1.1372,12.6691415589,31.11,-17.8,35.8423227484,134.75,12.618,-1.1372,12.6691415589,12.618,-1.1372,12.6691415589,0.0,0.0,0.0,132.11
2020-06-05 16:30:00,40.9128,-3.2194,41.0392707075,11.7128,-1.0894,11.7633531019,29.2,-2.13,29.2775835752,131.34,45.2428,-17.9494,48.6733182781,11.7128,-1.0894,11.7633531019,33.53,-16.86,37.5302611235,134.47,11.7128,-1.0894,11.7633531019,11.7128,-1.0894,11.7633531019,0.0,0.0,0.0,131.63
2020-06-05 17:00:00,42.6508,-3.016,42.7573034304,9.1708,-0.726,9.1994917599,33.48,-2.29,33.5582255192,131.0,49.1508,-17.426,52.1485054114,9.1708,-0.726,9.1994917599,39.98,-16.7,43.3277093786,134.18,9.1708,-0.726,9.1994917599,9.1708,-0.726,9.1994917599,0.0,0.0,0.0,131.26
2020-06-05 17:30:00,44.2808,-2.8448,44.3720873487,9.0408,-0.3648,9.0481569217,35.24,-2.48,35.3271566928,131.35,52.0308,-17.2148,54.8046849063,9.0408,-0.3648,9.0481569217,42.99,-16.85,46.1742633942,134.39,9.0408,-0.3648,9.0481569217,9.0408,-0.3648,9.0481569217,0.0,0.0,0.0,131.56
2020-06-05 18:00:00,44.7072,-2.9826,44.80658026,7.8572,-0.19260000000000002,7.859560204,36.85,-2.79,36.9554677957,130.51,53.3072,-16.9426,55.9348662875,7.8572,-0.19260000000000002,7.859560204,45.45,-16.75,48.4382596715,133.58,7.8572,-0.19260000000000002,7.859560204,7.8572,-0.19260000000000002,7.859560204,0.0,0.0,0.0,130.69
2020-06-05 18:30:00,46.2146,-12.2006,47.797948633,6.1546,-0.07060000000000001,6.1550049163,40.06,-12.13,41.8561883119,131.51,59.2246,11.4194,60.3154701674,6.1546,-0.07060000000000001,6.1550049163,53.07,11.49,54.2995856338,133.58,6.1546,-0.07060000000000001,6.1550049163,6.1546,-0.07060000000000001,6.1550049163,0.0,0.0,0.0,132.81
2020-06-05 19:00:00,47.49,-14.8336,49.7527465469,5.72,0.0364,5.720115817,41.77,-14.87,44.3379047768,131.91,61.95,18.9564,64.78539651,5.72,0.0364,5.720115817,56.23,18.92,59.3277279187,133.66,5.72,0.0364,5.720115817,5.72,0.0364,5.720115817,0.0,0.0,0.0,133.54
2020-06-05 19:30:00,46.2854,-15.0714,48.6773597386,6.0554,0.018600000000000002,6.0554285662,40.23,-15.09,42.9669756906,132.15,60.0954,18.4686,62.869279359000004,6.0554,0.018600000000000002,6.0554285662,54.04,18.45,57.1027503716,134.1,6.0554,0.018600000000000002,6.0554285662,6.0554,0.018600000000000002,6.0554285662,0.0,0.0,0.0,133.8
2020-06-05 20:00:00,43.306,-15.6672,46.0529129572,3.886,-0.0472,3.8862866389,39.42,-15.62,42.401896184,131.54,56.686,17.0628,59.1983254817,3.886,-0.0472,3.8862866389,52.8,17.11,55.5030818964,133.69,3.886,-0.0472,3.8862866389,3.886,-0.0472,3.8862866389,0.0,0.0,0.0,133.26
2020-06-05 20:30:00,43.026,-15.4564,45.7180158905,3.7359999999999998,-0.0664,3.7365900176,39.29,-15.39,42.1966373068,131.35,56.266,17.5836,58.9495186152,3.7359999999999998,-0.0664,3.7365900176,52.53,17.65,55.4159128771,133.53,3.7359999999999998,-0.0664,3.7365900176,3.7359999999999998,-0.0664,3.7365900176,0.0,0.0,0.0,132.99
2020-06-05 21:00:00,41.169,-16.4452,44.3320557164,3.359,0.0548,3.3594469843,37.81,-16.5,41.2534374325,131.79,54.189,16.5748,56.6672014135,3.359,0.0548,3.3594469843,50.83,16.52,53.4471636291,133.81,3.359,0.0548,3.3594469843,3.359,0.0548,3.3594469843,0.0,0.0,0.0,133.49
2020-06-05 21:30:00,41.0988,-16.8628,44.4237029668,3.1488,0.0872,3.1500071873,37.95,-16.95,41.5632650306,131.79,54.1988,15.5872,56.3956622914,3.1488,0.0872,3.1500071873,51.05,15.5,53.3512183553,133.71,3.1488,0.0872,3.1500071873,3.1488,0.0872,3.1500071873,0.0,0.0,0.0,133.49
2020-06-05 22:00:00,41.7168,-18.164,45.499695584,3.1068,0.08600000000000001,3.1079900643,38.61,-18.25,42.7059082564,131.79,54.5068,-15.394,56.6389131449,3.1068,0.08600000000000001,3.1079900643,51.4,-15.48,53.680447092,133.56,3.1068,0.08600000000000001,3.1079900643,3.1068,0.08600000000000001,3.1079900643,0.0,0.0,0.0,133.76
2020-06-05 22:30:00,41.7436,-16.639,44.9375618159,3.1736,0.07100000000000001,3.1743941091,38.57,-16.71,42.0341408857,130.4,53.1536,-45.299,69.837701809,3.1736,0.07100000000000001,3.1743941091,49.98,-45.37,67.5013873931,133.51,3.1736,0.07100000000000001,3.1743941091,3.1736,0.07100000000000001,3.1743941091,0.0,0.0,0.0,132.16
2020-06-05 23:00:00,39.8092,-17.3362,43.4202284089,3.2492,0.0738,3.2500380121,36.56,-17.41,40.4937242051,131.17,50.7992,-46.4462,68.8317384284,3.2492,0.0738,3.2500380121,47.55,-46.52,66.5215220812,133.96,3.2492,0.0738,3.2500380121,3.2492,0.0738,3.2500380121,0.0,0.0,0.0,132.96
2020-06-05 23:30:00,38.0768,-17.916,42.0811805234,3.1568,0.074,3.1576672149,34.92,-17.99,39.281630567,130.79,48.5768,-47.006,67.5963721973,3.1568,0.074,3.1576672149,45.42,-47.08,65.4179088629,132.49,3.1568,0.074,3.1576672149,3.1568,0.074,3.1576672149,0.0,0.0,0.0,132.59
2020-06-06 00:00:00,35.4504,-19.752,40.5816752261,3.1204,0.038,3.120631372,32.33,-19.79,37.9061076873,132.25,45.3704,-50.342,67.7701273435,3.1204,0.038,3.120631372,42.25,-50.38,65.7510980897,133.64,3.1204,0.038,3.120631372,3.1204,0.038,3.120631372,0.0,0.0,0.0,134.19
2020-06-06 00:30:00,34.537,-19.5074,39.6653882341,3.247,0.032600000000000004,3.2471636485,31.29,-19.54,36.8900487937,131.76,44.127,-50.0074,66.6928195817,3.247,0.032600000000000004,3.2471636485,40.88,-50.04,64.6156018311,133.16,3.247,0.032600000000000004,3.2471636485,3.247,0.032600000000000004,3.2471636485,0.0,0.0,0.0,133.67
2020-06-06 01:00:00,34.6394,-18.4986,39.269405831,3.2494,0.0714,3.2501843517,31.39,-18.57,36.4715916845,131.82,44.1794,-48.7986,65.8264593178,3.2494,0.0714,3.2501843517,40.93,-48.87,63.7459159476,133.48,3.2494,0.0714,3.2501843517,3.2494,0.0714,3.2501843517,0.0,0.0,0.0,133.72
2020-06-06 01:30:00,34.3244,-17.3282,38.450369967,3.1044,0.0818,3.1054775156,31.22,-17.41,35.7462795267,132.56,43.1744,-54.9182,69.8572652385,3.1044,0.0818,3.1054775156,40.07,-55.0,68.0485481109,134.29,3.1044,0.0818,3.1054775156,3.1044,0.0818,3.1054775156,0.0,0.0,0.0,134.27
2020-06-06 02:00:00,35.591,-6.4614,36.1727655973,3.201,0.0786,3.2019648593,32.39,-6.54,33.0436635378,131.25,40.821,-85.0014,94.2952387078,3.201,0.0786,3.2019648593,37.62,-85.08,93.0261834109,134.16,3.201,0.0786,3.2019648593,3.201,0.0786,3.2019648593,0.0,0.0,0.0,131.61
2020-06-06 02:30:00,36.8524,-4.9324,37.1810160636,3.2124,0.0776,3.2133371314,33.64,-5.01,34.0110232131,130.79,42.1724,-82.8124,92.9322598214,3.2124,0.0776,3.2133371314,38.96,-82.89,91.5894846584,133.83,3.2124,0.0776,3.2133371314,3.2124,0.0776,3.2133371314,0.0,0.0,0.0,131.15
2020-06-06 03:00:00,36.053,-4.9274000000000004,36.3881585102,3.183,0.0526,3.1834345855,32.87,-4.98,33.2451094148,131.16,41.263,-83.1774,92.8499598264,3.183,0.0526,3.1834345855,38.08,-83.23,91.527696901,134.23,3.183,0.0526,3.1834345855,3.183,0.0526,3.1834345855,0.0,0.0,0.0,131.55
2020-06-06 03:30:00,35.4828,-4.8996,35.8194803982,3.1528,0.0704,3.1535858955,32.33,-4.97,32.7097814117,130.89,40.5928,-82.9496,92.349399305,3.1528,0.0704,3.1535858955,37.44,-83.02,91.0718068339,133.97,3.1528,0.0704,3.1535858955,3.1528,0.0704,3.1535858955,0.0,0.0,0.0,131.29
2020-06-06 04:00:00,35.0364,-5.0392,35.3969329406,3.1864,0.0908,3.1876934608,31.85,-5.13,32.2604928667,130.77,40.0264,-82.9892,92.1375060092,3.1864,0.0908,3.1876934608,36.84,-83.08,90.8816373092,133.86,3.1864,0.0908,3.1876934608,3.1864,0.0908,3.1876934608,0.0,0.0,0.0,131.17
2020-06-06 04:30:00,33.9316,-5.939,34.4474266029,3.3016,0.07100000000000001,3.3023633295,30.63,-6.01,31.2140513231,131.21,38.7516,-84.539,92.99746783410001,3.3016,0.07100000000000001,3.3023633295,35.45,-84.61,91.736331952,134.18,3.3016,0.07100000000000001,3.3023633295,3.3016,0.07100000000000001,3.3023633295,0.0,0.0,0.0,131.65
2020-06-06 05:00:00,34.2616,-5.1693999999999996,34.6493857221,3.1516,0.07060000000000001,3.1523906674,31.11,-5.24,31.5482123107,131.21,39.1416,-83.6594,92.3631964525,3.1516,0.07060000000000001,3.1523906674,35.99,-83.73,91.1372207169,134.25,3.1516,0.07060000000000001,3.1523906674,3.1516,0.07060000000000001,3.1523906674,0.0,0.0,0.0,131.65
2020-06-06 05:30:00,33.4552,-5.2244,33.8606668924,3.3252,0.0656,3.3258470199,30.13,-5.29,30.5908646494,131.29,38.1652,-83.8044,92.0856120705,3.3252,0.0656,3.3258470199,34.84,-83.87,90.8185140817,134.25,3.3252,0.0656,3.3258470199,3.3252,0.0656,3.3258470199,0.0,0.0,0.0,131.69
2020-06-06 06:00:00,33.5864,-5.201,33.9867130797,3.5664,0.019,3.5664506109,30.02,-5.22,30.4704578239,131.21,38.2464,-83.651,91.9797636111,3.5664,0.019,3.5664506109,34.68,-83.67,90.5724643587,134.14,3.5664,0.019,3.5664506109,3.5664,0.019,3.5664506109,0.0,0.0,0.0,131.62
2020-06-06 06:30:00,34.5118,-5.0752,34.8829757085,3.8018,-0.0352,3.8019629509,30.71,-5.04,31.1208242179,130.55,39.2218,-82.6452,91.4799359329,3.8018,-0.0352,3.8019629509,35.42,-82.61,89.883193646,133.5,3.8018,-0.0352,3.8019629509,3.8018,-0.0352,3.8019629509,0.0,0.0,0.0,130.94
2020-06-06 07:00:00,35.8212,-4.6098,36.1165976454,4.4512,-0.10980000000000001,4.4525540401,31.37,-4.5,31.6911170519,130.49,40.5012,-81.7998,91.2773492247,4.4512,-0.10980000000000001,4.4525540401,36.05,-81.69,89.2908651543,133.5,4.4512,-0.10980000000000001,4.4525540401,4.4512,-0.10980000000000001,4.4525540401,0.0,0.0,0.0,130.83
2020-06-06 07:30:00,36.1122,-15.0466,39.1214923079,5.1422,-0.1666,5.1448980942,30.97,-14.88,34.3592098279,131.13,44.0722,-52.3866,68.459584226,5.1422,-0.1666,5.1448980942,38.93,-52.22,65.134271317,133.06,5.1422,-0.1666,5.1448980942,5.1422,-0.1666,5.1448980942,0.0,0.0,0.0,132.7
2020-06-06 08:00:00,36.465,-17.7698,40.5642948545,4.835,-0.1598,4.8376400279,31.63,-17.61,36.2017817241,131.86,45.445,-47.5898,65.8030173247,4.835,-0.1598,4.8376400279,40.61,-47.43,62.4401873796,133.42,4.835,-0.1598,4.8376400279,4.835,-0.1598,4.8376400279,0.0,0.0,0.0,133.74
2020-06-06 08:30:00,38.1402,-16.3934,41.5140749578,5.5502,-0.28340000000000004,5.5574306653,32.59,-16.11,36.3543697511,131.76,47.2402,-46.1434,66.0367311396,5.5502,-0.28340000000000004,5.5574306653,41.69,-45.86,61.9773805513,133.42,5.5502,-0.28340000000000004,5.5574306653,5.5502,-0.28340000000000004,5.5574306653,0.0,0.0,0.0,133.65
2020-06-06 09:00:00,40.3192,-15.6166,43.2379010152,5.5692,-0.2466,5.5746569581,34.75,-15.37,37.9973604346,131.47,49.9692,-44.9066,67.1827632075,5.5692,-0.2466,5.5746569581,44.4,-44.66,62.9751982927,133.19,5.5692,-0.2466,5.5746569581,5.5692,-0.2466,5.5746569581,0.0,0.0,0.0,133.33
2020-06-06 09:30:00,41.2472,-15.2202,43.9657366125,5.7272,-0.23020000000000002,5.7318244809,35.52,-14.99,38.5534758485,131.07,51.1472,-43.8002,67.3386485451,5.7272,-0.23020000000000002,5.7318244809,45.42,-43.57,62.9390284323,132.82,5.7272,-0.23020000000000002,5.7318244809,5.7272,-0.23020000000000002,5.7318244809,0.0,0.0,0.0,132.89
2020-06-06 10:00:00,42.9654,-14.62,45.3846890169,6.6254,-0.33,6.6336132809,36.34,-14.29,39.0486837166,131.07,52.7654,-42.99,68.061204347,6.6254,-0.33,6.6336132809,46.14,-42.66,62.8392807088,132.61,6.6254,-0.33,6.6336132809,6.6254,-0.33,6.6336132809,0.0,0.0,0.0,132.89
2020-06-06 10:30:00,44.7252,-14.1556,46.9118804398,5.6952,-0.2156,5.6992794632,39.03,-13.94,41.4447161892,130.11,55.2852,-42.0456,69.4570789654,5.6952,-0.2156,5.6992794632,49.59,-41.83,64.8761666562,131.72,5.6952,-0.2156,5.6992794632,5.6952,-0.2156,5.6992794632,0.0,0.0,0.0,131.86
2020-06-06 11:00:00,45.8794,-13.6192,47.8581440614,5.8594,-0.2792,5.8660481587,40.02,-13.34,42.1847839866,129.95,56.6694,-41.5092,70.2455306835,5.8594,-0.2792,5.8660481587,50.81,-41.23,65.4336992688,131.76,5.8594,-0.2792,5.8660481587,5.8594,-0.2792,5.8660481587,0.0,0.0,0.0,131.7
2020-06-06 11:30:00,46.879,-13.5874,48.808381245,5.969,-0.27740000000000004,5.9754423903,40.91,-13.31,43.0207415092,130.1,57.879,-41.4474,71.1889430162,5.969,-0.27740000000000004,5.9754423903,51.91,-41.17,66.2541847735,131.91,5.969,-0.27740000000000004,5.9754423903,5.969,-0.27740000000000004,5.9754423903,0.0,0.0,0.0,131.83
2020-06-06 12:00:00,45.6908,-15.224,48.1603507113,6.3108,-0.294,6.3176445484,39.38,-14.93,42.1151908461,130.69,56.3808,-43.704,71.3360653852,6.3108,-0.294,6.3176445484,50.07,-43.41,66.267888151,132.31,6.3108,-0.294,6.3176445484,6.3108,-0.294,6.3176445484,0.0,0.0,0.0,132.47
2020-06-06 12:30:00,46.2322,-14.8286,48.5520719929,6.7822,-0.30860000000000004,6.789217245,39.45,-14.52,42.0372798835,130.19,56.7122,-43.0286,71.1880189835,6.7822,-0.30860000000000004,6.789217245,49.93,-42.72,65.7115157335,131.87,6.7822,-0.30860000000000004,6.789217245,6.7822,-0.30860000000000004,6.789217245,0.0,0.0,0.0,131.95
2020-06-06 13:00:00,44.376,-15.7318,47.082044425,8.466,-0.5218,8.4820652697,35.91,-15.21,38.998361504,130.4,53.776,-44.0818,69.5346191996,8.466,-0.5218,8.4820652697,45.31,-43.56,62.8527620714,131.97,8.466,-0.5218,8.4820652697,8.466,-0.5218,8.4820652697,0.0,0.0,0.0,132.19
2020-06-06 13:30:00,43.7356,-15.7148,46.4731927717,9.2556,-0.6248,9.2766646161,34.48,-15.09,37.6374613915,130.22,52.5156,-44.0148,68.5214627865,9.2556,-0.6248,9.2766646161,43.26,-43.39,61.2708715459,131.85,9.2556,-0.6248,9.2766646161,9.2556,-0.6248,9.2766646161,0.0,0.0,0.0,132.01
2020-06-06 14:00:00,41.9408,-16.3966,45.0319797055,8.9208,-0.5766,8.9394149809,33.02,-15.82,36.6141065711,131.75,50.5508,-45.9566,68.3183171939,8.9208,-0.5766,8.9394149809,41.63,-45.38,61.5824755917,133.25,8.9208,-0.5766,8.9394149809,8.9208,-0.5766,8.9394149809,0.0,0.0,0.0,133.63
2020-06-06 14:30:00,41.02,-16.745,44.3061556107,8.53,-0.5750000000000001,8.549358163,32.49,-16.17,36.291445273,131.66,49.55,-46.555,67.9894883419,8.53,-0.5750000000000001,8.549358163,41.02,-45.98,61.6181856273,133.2,8.53,-0.5750000000000001,8.549358163,8.53,-0.5750000000000001,8.549358163,0.0,0.0,0.0,133.55
2020-06-06 15:00:00,41.6814,-16.4908,44.8250553887,6.7214,-0.33080000000000004,6.7295353926,34.96,-16.16,38.5142467147,131.89,51.1414,-46.3708,69.0340052916,6.7214,-0.33080000000000004,6.7295353926,44.42,-46.04,63.9751357951,133.53,6.7214,-0.33080000000000004,6.7295353926,6.7214,-0.33080000000000004,6.7295353926,0.0,0.0,0.0,133.8
2020-06-06 15:30:00,42.59,-16.2648,45.5900407879,6.95,-0.3648,6.9595674463,35.64,-15.9,39.0258837184,131.98,52.11,-46.1048,69.5780474219,6.95,-0.3648,6.9595674463,45.16,-45.74,64.2773148163,133.74,6.95,-0.3648,6.9595674463,6.95,-0.3648,6.9595674463,0.0,0.0,0.0,133.89
2020-06-06 16:00:00,42.3548,-16.3668,45.4070614033,7.3748000000000005,-0.4068,7.3860111887,34.98,-15.96,38.4489531717,132.36,51.644800000000004,-46.2868,69.3516634356,7.3748000000000005,-0.4068,7.3860111887,44.27,-45.88,63.755841301,134.01,7.3748000000000005,-0.4068,7.3860111887,7.3748000000000005,-0.4068,7.3860111887,0.0,0.0,0.0,134.28
2020-06-06 16:30:00,41.6886,-17.3382,45.1503327695,7.6086,-0.4582,7.6223842202,34.08,-16.88,38.0313134141,132.25,50.7886,-47.4182,69.4835777807,7.6086,-0.4582,7.6223842202,43.18,-46.96,63.7946235979,133.81,7.6086,-0.4582,7.6223842202,7.6086,-0.4582,7.6223842202,0.0,0.0,0.0,134.19
2020-06-06 17:00:00,43.6384,-16.7998,46.7604879637,6.9784,-0.3498,6.9871615553,36.66,-16.45,40.1815641806,132.16,53.5084,-46.6798,71.0081164276,6.9784,-0.3498,6.9871615553,46.53,-46.33,65.662087996,133.53,6.9784,-0.3498,6.9871615553,6.9784,-0.3498,6.9871615553,0.0,0.0,0.0,134.06
2020-06-06 17:30:00,44.4348,-16.4424,47.3793622667,5.9848,-0.2524,5.990119932,38.45,-16.19,41.7195230078,130.7,55.0448,-45.6624,71.5191217843,5.9848,-0.2524,5.990119932,49.06,-45.41,66.850218399,132.07,5.9848,-0.2524,5.990119932,5.9848,-0.2524,5.990119932,0.0,0.0,0.0,132.6
2020-06-06 18:00:00,45.7298,-16.5888,48.6456873061,5.6298,-0.2388,5.6348623302,40.1,-16.35,43.3051093983,130.82,56.7198,-45.4088,72.6573797317,5.6298,-0.2388,5.6348623302,51.09,-45.17,68.1946992075,132.07,5.6298,-0.2388,5.6348623302,5.6298,-0.2388,5.6348623302,0.0,0.0,0.0,132.63
2020-06-06 18:30:00,47.1674,-15.7402,49.7244157211,5.0074,-0.1602,5.0099619559,42.16,-15.58,44.9466572728,129.99,58.7274,-43.9502,73.3520796624,5.0074,-0.1602,5.0099619559,53.72,-43.79,69.3065833814,131.4,5.0074,-0.1602,5.0099619559,5.0074,-0.1602,5.0099619559,0.0,0.0,0.0,131.75
2020-06-06 19:00:00,44.9748,-17.624,48.3046375728,4.6648,-0.17400000000000002,4.6680440272,40.31,-17.45,43.9249200341,130.63,56.2748,-46.714,73.1372060653,4.6648,-0.17400000000000002,4.6680440272,51.61,-46.54,69.4950624145,131.8,4.6648,-0.17400000000000002,4.6680440272,4.6648,-0.17400000000000002,4.6680440272,0.0,0.0,0.0,132.47
2020-06-06 19:30:00,43.4966,-17.6904,46.9564102516,4.0066,-0.1004,4.007857747,39.49,-17.59,43.2304082794,130.58,54.8066,-46.7904,72.0632009816,4.0066,-0.1004,4.007857747,50.8,-46.69,68.9970731263,132.02,4.0066,-0.1004,4.007857747,4.0066,-0.1004,4.007857747,0.0,0.0,0.0,132.4
2020-06-06 20:00:00,43.2292,-17.6474,46.692552504700004,3.9792,-0.0874,3.9801597204,39.25,-17.56,42.9990244075,130.63,54.4392,-46.8474,71.8213435087,3.9792,-0.0874,3.9801597204,50.46,-46.76,68.7946887485,131.95,3.9792,-0.0874,3.9801597204,3.9792,-0.0874,3.9801597204,0.0,0.0,0.0,132.48
2020-06-06 20:30:00,43.489,-16.6244,46.5581764716,3.649,0.0056,3.6490042971000003,39.84,-16.63,43.1715473431,130.04,54.779,-45.4244,71.1625952053,3.649,0.0056,3.6490042971000003,51.13,-45.43,68.3970891193,131.54,3.649,0.0056,3.6490042971000003,3.649,0.0056,3.6490042971000003,0.0,0.0,0.0,131.87
2020-06-06 21:00:00,42.231,-17.2454,45.6164573609,3.191,0.0746,3.1918718897,39.04,-17.32,42.7095305523,130.43,53.411,-46.4154,70.7610364407,3.191,0.0746,3.1918718897,50.22,-46.49,68.4351408269,132.12,3.191,0.0746,3.1918718897,3.191,0.0746,3.1918718897,0.0,0.0,0.0,132.33
2020-06-06 21:30:00,41.5,-17.4382,45.0148955263,3.12,0.1018,3.1216603339,38.38,-17.54,42.1980568273,130.51,52.55,-46.7382,70.3275325832,3.12,0.1018,3.1216603339,49.43,-46.84,68.0978009924,132.2,3.12,0.1018,3.1216603339,3.12,0.1018,3.1216603339,0.0,0.0,0.0,132.4
2020-06-06 22:00:00,41.3816,-17.3194,44.8597640979,3.0516,0.0906,3.052944631,38.33,-17.41,42.0986579359,130.39,52.4116,-46.5394,70.0920221346,3.0516,0.0906,3.052944631,49.36,-46.63,67.9026251333,132.12,3.0516,0.0906,3.052944631,3.0516,0.0906,3.052944631,0.0,0.0,0.0,132.29
2020-06-06 22:30:00,39.4232,-18.0306,43.3507927794,3.1832,0.08940000000000001,3.1844551496,36.24,-18.12,40.5175517523,130.64,50.0032,-47.7706,69.1545387852,3.1832,0.08940000000000001,3.1844551496,46.82,-47.86,66.952908824,132.42,3.1832,0.08940000000000001,3.1844551496,3.1832,0.08940000000000001,3.1844551496,0.0,0.0,0.0,132.58
2020-06-06 23:00:00,37.4536,-19.0266,42.009328256,3.0136,0.0534,3.0140730781,34.44,-19.08,39.3720713197,131.68,47.6336,-49.7366,68.8671854262,3.0136,0.0534,3.0140730781,44.62,-49.79,66.8579725986,133.37,3.0136,0.0534,3.0140730781,3.0136,0.0534,3.0140730781,0.0,0.0,0.0,133.72
2020-06-06 23:30:00,37.6756,-17.812,41.6739508489,3.0856,0.058,3.0861450646,34.59,-17.87,38.933340468,131.45,47.9656,-47.802,67.7180181884,3.0856,0.058,3.0861450646,44.88,-47.86,65.6109289677,133.53,3.0856,0.058,3.0861450646,3.0856,0.058,3.0861450646,0.0,0.0,0.0,133.4
2020-06-07 00:00:00,36.215,-13.9992,38.8265865824,3.155,0.08080000000000001,3.1560344801999998,33.06,-14.08,35.9334106369,132.1,44.635,-63.0892,77.2821478845,3.155,0.08080000000000001,3.1560344801999998,41.48,-63.17,75.571418539,134.52,3.155,0.08080000000000001,3.1560344801999998,3.155,0.08080000000000001,3.1560344801999998,0.0,0.0,0.0,133.51
2020-06-07 00:30:00,34.8032,-7.2144,35.5430766479,3.1632,0.08560000000000001,3.1643580076,31.64,-7.3,32.4712118653,131.51,40.3032,-86.0444,95.0157181818,3.1632,0.08560000000000001,3.1643580076,37.14,-86.13,93.796356539,134.56,3.1632,0.08560000000000001,3.1643580076,3.1632,0.08560000000000001,3.1643580076,0.0,0.0,0.0,132.01
2020-06-07 01:00:00,34.3384,-6.6632,34.9789071985,3.1984,0.0668,3.1990974977,31.14,-6.73,31.858946938,131.92,39.6584,-85.9632,94.6702722337,3.1984,0.0668,3.1990974977,36.46,-86.03,93.4371045142,134.99,3.1984,0.0668,3.1990974977,3.1984,0.0668,3.1990974977,0.0,0.0,0.0,132.42
2020-06-07 01:30:00,33.2828,-7.3422,34.0830262254,3.0328,0.0678,3.0335577595,30.25,-7.41,31.1443510127,131.75,38.4628,-86.6022,94.759316316,3.0328,0.0678,3.0335577595,35.43,-86.67,93.632119489,134.79,3.0328,0.0678,3.0335577595,3.0328,0.0678,3.0335577595,0.0,0.0,0.0,132.26
2020-06-07 02:00:00,32.4542,-7.8664000000000005,33.3939417649,3.0042,0.08360000000000001,3.0053629731,29.45,-7.95,30.5041800414,131.33,37.5342,-86.7064,94.4818287852,3.0042,0.08360000000000001,3.0053629731,34.53,-86.79,93.4067717031,134.33,3.0042,0.08360000000000001,3.0053629731,3.0042,0.08360000000000001,3.0053629731,0.0,0.0,0.0,131.85
2020-06-07 02:30:00,32.0982,-7.8496,33.0440715318,3.0482,0.09040000000000001,3.0495401948,29.05,-7.94,30.1155458194,132.37,37.0682,-87.8996,95.3959702052,3.0482,0.09040000000000001,3.0495401948,34.02,-87.99,94.337693951,134.33,3.0482,0.09040000000000001,3.0495401948,3.0482,0.09040000000000001,3.0495401948,0.0,0.0,0.0,132.91
2020-06-07 03:00:00,32.1334,-7.251,32.9413478255,2.9934000000000003,0.089,2.9947227852,29.14,-7.34,30.0502113137,132.66,37.0434,-88.001,95.4797857379,2.9934000000000003,0.089,2.9947227852,34.05,-88.09,94.4417841848,132.6,2.9934000000000003,0.089,2.9947227852,2.9934000000000003,0.089,2.9947227852,0.0,0.0,0.0,133.23
2020-06-07 03:30:00,31.6676,-7.0682,32.4468232806,3.0676,0.1018,3.0692886798,28.6,-7.17,29.4850623198,131.94,36.4676,-87.0882,94.4152552769,3.0676,0.1018,3.0692886798,33.4,-87.19,93.3683891903,131.95,3.0676,0.1018,3.0692886798,3.0676,0.1018,3.0692886798,0.0,0.0,0.0,132.5
2020-06-07 04:00:00,30.3686,-8.0906,31.4278487065,3.1686,0.0594,3.1691567206,27.2,-8.15,28.3947618409,132.61,34.9986,-89.0506,95.6813010066,3.1686,0.0594,3.1691567206,31.83,-89.11,94.6242093758,132.47,3.1686,0.0594,3.1691567206,3.1686,0.0594,3.1691567206,0.0,0.0,0.0,133.2
2020-06-07 04:30:00,30.9692,-7.3126,31.8208338577,3.1892,0.0574,3.1897165078,27.78,-7.37,28.7410038099,132.47,35.6292,-88.0226,94.96008637,3.1892,0.0574,3.1897165078,32.44,-88.08,93.8639440893,132.38,3.1892,0.0574,3.1897165078,3.1892,0.0574,3.1897165078,0.0,0.0,0.0,133.02
2020-06-07 05:00:00,30.6814,-7.0802,31.4877363111,2.9614000000000003,0.0898,2.9627612121,27.72,-7.17,28.6322772409,132.42,35.3214,-87.7202,94.5644477909,2.9614000000000003,0.0898,2.9627612121,32.36,-87.81,93.582934876,132.38,2.9614000000000003,0.0898,2.9627612121,2.9614000000000003,0.0898,2.9627612121,0.0,0.0,0.0,132.95
2020-06-07 05:30:00,30.67,-6.8118,31.4173442423,3.08,0.0782,3.0809925738,27.59,-6.89,28.4373029664,132.53,35.26,-87.5518,94.3853022628,3.08,0.0782,3.0809925738,32.18,-87.63,93.351857507,132.53,3.08,0.0782,3.0809925738,3.08,0.0782,3.0809925738,0.0,0.0,0.0,133.05
2020-06-07 06:00:00,30.523600000000002,-7.2034,31.3620651189,3.2636,0.0766,3.2644988161,27.26,-7.28,28.215350432,132.58,35.0436,-88.0334,94.7519573229,3.2636,0.0766,3.2644988161,31.78,-88.11,93.6661118014,132.53,3.2636,0.0766,3.2644988161,3.2636,0.0766,3.2644988161,0.0,0.0,0.0,133.09
