Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-07 06:30:00,31.3782,-7.0542,32.1613614898,3.4182,0.0058000000000000005,3.4182049207,27.96,-7.06,28.837565778,132.58,35.9782,-87.7542,94.8431889641,3.4182,0.0058000000000000005,3.4182049207,32.56,-87.76,93.6054015535,132.48,3.4182,0.0058000000000000005,3.4182049207,3.4182,0.0058000000000000005,3.4182049207,0.0,0.0,0.0,133.09
2020-06-07 07:00:00,31.511400000000002,-6.655,32.2064800151,3.9714,-0.085,3.9723095247,27.54,-6.57,28.3128327795,132.1,35.9514,-86.555,93.7244428469,3.9714,-0.085,3.9723095247,31.98,-86.47,92.194258498,132.11,3.9714,-0.085,3.9723095247,3.9714,-0.085,3.9723095247,0.0,0.0,0.0,132.57
2020-06-07 07:30:00,32.0454,-6.764,32.7514787019,4.8154,-0.184,4.8189141059,27.23,-6.58,28.0137341317,132.32,36.3054,-86.454,93.7676713221,4.8154,-0.184,4.8189141059,31.49,-86.27,91.837535899,132.25,4.8154,-0.184,4.8189141059,4.8154,-0.184,4.8189141059,0.0,0.0,0.0,132.73
2020-06-07 08:00:00,32.745400000000004,-7.6866,33.6354729522,6.0154,-0.2766,6.0217559499,26.73,-7.41,27.7380785203,131.2,37.7354,-52.2166,64.4246360387,6.0154,-0.2766,6.0217559499,31.72,-51.94,60.8598554057,131.98,6.0154,-0.2766,6.0217559499,6.0154,-0.2766,6.0217559499,0.0,0.0,0.0,131.71
2020-06-07 08:30:00,33.27,-10.659,34.9357579136,7.57,-0.459,7.5839027552000005,25.7,-10.2,27.6501356235,131.11,39.48,-10.279,40.7961792451,7.57,-0.459,7.5839027552000005,31.91,-9.82,33.3868312363,132.9,7.57,-0.459,7.5839027552000005,7.57,-0.459,7.5839027552000005,0.0,0.0,0.0,132.05
2020-06-07 09:00:00,33.6246,-10.1514,35.123562563,8.624600000000001,-0.5814,8.6441744036,25.0,-9.57,26.769103459,130.37,39.2546,-9.8014,40.4597462068,8.624600000000001,-0.5814,8.6441744036,30.63,-9.22,31.9875804024,132.12,8.624600000000001,-0.5814,8.6441744036,8.624600000000001,-0.5814,8.6441744036,0.0,0.0,0.0,131.31
2020-06-07 09:30:00,34.5728,-9.2036,35.7768745533,8.7128,-0.5836,8.732323448,25.86,-8.62,27.2588334307,130.9,40.5028,-8.7836,41.4442811109,8.7128,-0.5836,8.732323448,31.79,-8.2,32.8305360907,132.57,8.7128,-0.5836,8.732323448,8.7128,-0.5836,8.732323448,0.0,0.0,0.0,131.85
2020-06-07 10:00:00,35.0978,-8.9614,36.223780239,9.8878,-0.6914,9.9119434421,25.21,-8.27,26.5318110954,130.37,40.3978,-8.5614,41.2950337789,9.8878,-0.6914,9.9119434421,30.51,-7.87,31.5086813434,131.98,9.8878,-0.6914,9.9119434421,9.8878,-0.6914,9.9119434421,0.0,0.0,0.0,131.34
2020-06-07 10:30:00,35.3138,-13.196,37.698791578,10.3738,-0.796,10.404294423,24.94,-12.4,27.8525330984,130.05,40.5138,-13.696,42.7662063602,10.3738,-0.796,10.404294423,30.14,-12.9,32.7845939429,131.25,10.3738,-0.796,10.404294423,10.3738,-0.796,10.404294423,0.0,0.0,0.0,131.14
2020-06-07 11:00:00,36.194,-1.0164,36.2082684612,9.784,-0.7364,9.8116737084,26.41,-0.28,26.4114842445,131.13,40.654,-22.9064,46.6631640265,9.784,-0.7364,9.8116737084,30.87,-22.17,38.0061284532,133.52,9.784,-0.7364,9.8116737084,9.784,-0.7364,9.8116737084,0.0,0.0,0.0,131.38
2020-06-07 11:30:00,37.2414,5.249,37.60949182,10.3414,-0.851,10.3763555722,26.9,6.1,27.5829657579,131.53,41.1714,-24.381,47.8489011259,10.3414,-0.851,10.3763555722,30.83,-23.53,38.7833701475,133.61,10.3414,-0.851,10.3763555722,10.3414,-0.851,10.3763555722,0.0,0.0,0.0,131.44
2020-06-07 12:00:00,35.3766,-17.7598,39.5842686379,10.2466,-0.8498,10.2817786205,25.13,-16.91,30.2896847128,131.73,40.9466,-16.8698,44.2855981511,10.2466,-0.8498,10.2817786205,30.7,-16.02,34.6284622818,133.93,10.2466,-0.8498,10.2817786205,10.2466,-0.8498,10.2817786205,0.0,0.0,0.0,133.02
2020-06-07 12:30:00,36.7216,-26.6718,45.3856896147,8.7216,-0.6018,8.7423377766,28.0,-26.07,38.2576123144,129.74,44.3116,-12.6018,46.0686797922,8.7216,-0.6018,8.7423377766,35.59,-12.0,37.5585955541,132.14,8.7216,-0.6018,8.7423377766,8.7216,-0.6018,8.7423377766,0.0,0.0,0.0,131.6
2020-06-07 13:00:00,38.2248,-13.2748,40.4642515077,9.7448,-0.7948000000000001,9.7771587938,28.48,-12.48,31.0943853453,130.91,44.4948,-16.3048,47.3881180264,9.7448,-0.7948000000000001,9.7771587938,34.75,-15.51,38.054206075,132.08,9.7448,-0.7948000000000001,9.7771587938,9.7448,-0.7948000000000001,9.7771587938,0.0,0.0,0.0,131.93
2020-06-07 13:30:00,37.0484,-4.6652000000000005,37.3409699071,11.0784,-0.9152,11.1161386101,25.97,-3.75,26.2393483151,131.94,41.3684,-20.9052,46.3505329592,11.0784,-0.9152,11.1161386101,30.29,-19.99,36.2916546881,132.14,11.0784,-0.9152,11.1161386101,11.0784,-0.9152,11.1161386101,0.0,0.0,0.0,132.52
2020-06-07 14:00:00,37.826,-4.0608,38.0433485992,11.166,-0.9908,11.2098724631,26.66,-3.07,26.8361789381,132.27,42.036,-20.1608,46.6206301184,11.166,-0.9908,11.2098724631,30.87,-19.17,36.3379388518,132.61,11.166,-0.9908,11.2098724631,11.166,-0.9908,11.2098724631,0.0,0.0,0.0,132.81
2020-06-07 14:30:00,37.6202,-4.1894,37.852747858,10.1902,-0.8294,10.223897515099999,27.43,-3.36,27.6350230686,132.5,42.3002,-20.2294,46.8885438503,10.1902,-0.8294,10.223897515099999,32.11,-19.4,37.5154914669,132.83,10.1902,-0.8294,10.223897515099999,10.1902,-0.8294,10.223897515099999,0.0,0.0,0.0,133.03
2020-06-07 15:00:00,38.8834,-3.7304,39.0619338963,10.4434,-0.8904000000000001,10.4812888387,28.44,-2.84,28.5814485287,132.9,43.3434,-19.7404,47.627027156,10.4434,-0.8904000000000001,10.4812888387,32.9,-18.85,37.9174432155,133.32,10.4434,-0.8904000000000001,10.4812888387,10.4434,-0.8904000000000001,10.4812888387,0.0,0.0,0.0,133.4
2020-06-07 15:30:00,39.2034,-10.0854,40.479894574,9.1534,-0.7854,9.1870335103,30.05,-9.3,31.4561997069,132.62,44.6934,-18.3354,48.3082487441,9.1534,-0.7854,9.1870335103,35.54,-17.55,39.6370294043,133.55,9.1534,-0.7854,9.1870335103,9.1534,-0.7854,9.1870335103,0.0,0.0,0.0,133.48
2020-06-07 16:00:00,39.3278,-26.6306,47.4959441342,7.3378,-0.5106,7.3555435693,31.99,-26.12,41.2990859463,131.69,47.6978,-11.8606,49.1503200112,7.3378,-0.5106,7.3555435693,40.36,-11.35,41.9255542599,134.08,7.3378,-0.5106,7.3555435693,7.3378,-0.5106,7.3555435693,0.0,0.0,0.0,133.48
2020-06-07 16:30:00,40.0146,-26.7376,48.1255386143,6.7546,-0.3976,6.7662919624,33.26,-26.34,42.4266802849,131.45,49.0846,-11.9876,50.5272254425,6.7546,-0.3976,6.7662919624,42.33,-11.59,43.888005195,133.85,6.7546,-0.3976,6.7662919624,6.7546,-0.3976,6.7662919624,0.0,0.0,0.0,133.25
2020-06-07 17:00:00,40.4174,-26.573,48.3703478565,6.9074,-0.443,6.9215911292,33.51,-26.13,42.4934936196,130.96,49.4474,-11.983,50.8786561906,6.9074,-0.443,6.9215911292,42.54,-11.54,44.0774681669,133.34,6.9074,-0.443,6.9215911292,6.9074,-0.443,6.9215911292,0.0,0.0,0.0,132.72
2020-06-07 17:30:00,41.4312,-26.2914,49.0691557641,6.7512,-0.3814,6.7619647589,34.68,-25.91,43.29007392,130.64,51.1012,-11.4514,52.3685707596,6.7512,-0.3814,6.7619647589,44.35,-11.07,45.7106924034,133.03,6.7512,-0.3814,6.7619647589,6.7512,-0.3814,6.7619647589,0.0,0.0,0.0,132.37
2020-06-07 18:00:00,42.1424,-26.776,49.9293105676,5.9824,-0.396,5.9954921199,36.16,-26.38,44.7599151027,130.98,52.4724,-11.456,53.7084043494,5.9824,-0.396,5.9954921199,46.49,-11.06,47.7874847633,133.25,5.9824,-0.396,5.9954921199,5.9824,-0.396,5.9954921199,0.0,0.0,0.0,132.64
2020-06-07 18:30:00,42.7808,-26.3796,50.2601247989,4.0408,-0.1496,4.0435683251,38.74,-26.23,46.7846181987,130.49,54.4308,-11.0996,55.5509955698,4.0408,-0.1496,4.0435683251,50.39,-10.95,51.5660217585,132.82,4.0408,-0.1496,4.0435683251,4.0408,-0.1496,4.0435683251,0.0,0.0,0.0,132.12
2020-06-07 19:00:00,40.8132,-27.9726,49.4791233249,3.9232,-0.1726,3.9269949071,36.89,-27.8,46.1921216226,131.6,52.0732,-12.7726,53.6167648129,3.9232,-0.1726,3.9269949071,48.15,-12.6,49.7713019721,133.76,3.9232,-0.1726,3.9269949071,3.9232,-0.1726,3.9269949071,0.0,0.0,0.0,133.28
2020-06-07 19:30:00,39.1218,-28.3932,48.3393115536,4.0218,-0.1632,4.0251098718,35.1,-28.23,45.043788695,131.6,49.9018,-13.4032,51.6704500995,4.0218,-0.1632,4.0251098718,45.88,-13.24,47.7521936669,133.67,4.0218,-0.1632,4.0251098718,4.0218,-0.1632,4.0251098718,0.0,0.0,0.0,133.32
2020-06-07 20:00:00,38.1062,-28.4338,47.545383171,3.4662,-0.0538,3.4666174983999998,34.64,-28.38,44.7811790823,130.92,48.7862,-13.7538,50.6878715758,3.4662,-0.0538,3.4666174983999998,45.32,-13.7,47.3454580715,132.96,3.4662,-0.0538,3.4666174983999998,3.4662,-0.0538,3.4666174983999998,0.0,0.0,0.0,132.66
2020-06-07 20:30:00,38.9238,-27.329,47.5598196742,3.3838,-0.039,3.3840247399,35.54,-27.29,44.8088797003,129.52,49.7138,-12.769,51.3274709239,3.3838,-0.039,3.3840247399,46.33,-12.73,48.0470789955,131.21,3.3838,-0.039,3.3840247399,3.3838,-0.039,3.3840247399,0.0,0.0,0.0,131.22
2020-06-07 21:00:00,38.6932,-22.2856,44.6521185791,3.0932,0.054400000000000004,3.0936783285,35.6,-22.34,42.0289852364,129.73,49.1732,-14.5856,51.2907723241,3.0932,0.054400000000000004,3.0936783285,46.08,-14.64,48.3497259558,133.93,3.0932,0.054400000000000004,3.0936783285,3.0932,0.054400000000000004,3.0936783285,0.0,0.0,0.0,131.15
2020-06-07 21:30:00,40.187,4.672,40.4576637116,2.757,0.082,2.7582191719,37.43,4.59,37.7103831855,131.86,48.957,-24.928,54.9380836306,2.757,0.082,2.7582191719,46.2,-25.01,52.5351320547,133.73,2.757,0.082,2.7582191719,2.757,0.082,2.7582191719,0.0,0.0,0.0,131.68
2020-06-07 22:00:00,39.4682,4.1014,39.6807294943,2.7782,0.0814,2.7793922357,36.69,4.02,36.9095719292,131.37,48.1282,-25.3986,54.4188617779,2.7782,0.0814,2.7793922357,45.35,-25.48,52.0178132951,133.31,2.7782,0.0814,2.7793922357,2.7782,0.0814,2.7793922357,0.0,0.0,0.0,131.21
2020-06-07 22:30:00,39.212,4.6286000000000005,39.4842358665,2.622,0.06860000000000001,2.6228972454,36.59,4.5600000000000005,36.8730484229,131.21,47.762,-24.6914,53.7668473872,2.622,0.06860000000000001,2.6228972454,45.14,-24.76,51.4847278326,133.31,2.622,0.06860000000000001,2.6228972454,2.622,0.06860000000000001,2.6228972454,0.0,0.0,0.0,131.07
2020-06-07 23:00:00,37.278,4.4574,37.5435440357,2.9779999999999998,0.07740000000000001,2.9790056663,34.3,4.38,34.5785251276,132.47,45.178,-25.6726,51.962814346,2.9779999999999998,0.07740000000000001,2.9790056663,42.2,-25.75,49.4358422604,134.61,2.9779999999999998,0.07740000000000001,2.9790056663,2.9779999999999998,0.07740000000000001,2.9790056663,0.0,0.0,0.0,132.37
2020-06-07 23:30:00,34.9892,4.045,35.2222393047,2.8292,0.065,2.829946579,32.16,3.98,32.4053390663,132.61,42.3492,-26.335,49.8696998752,2.8292,0.065,2.829946579,39.52,-26.4,47.5267335297,134.75,2.8292,0.065,2.829946579,2.8292,0.065,2.829946579,0.0,0.0,0.0,132.54
2020-06-08 00:00:00,33.2508,-3.7484,33.4614136462,2.7408,0.0816,2.742014442,30.51,-3.83,30.7494552797,132.75,40.8608,-20.3984,45.6694613413,2.7408,0.0816,2.742014442,38.12,-20.48,43.273141785600004,133.61,2.7408,0.0816,2.742014442,2.7408,0.0816,2.742014442,0.0,0.0,0.0,133.26
2020-06-08 00:30:00,32.193,-11.632,34.2299966842,2.8529999999999998,0.068,2.85381026,29.34,-11.7,31.5867947092,131.15,40.313,-11.672,41.9687211266,2.8529999999999998,0.068,2.85381026,37.46,-11.74,39.2565816138,132.94,2.8529999999999998,0.068,2.85381026,2.8529999999999998,0.068,2.85381026,0.0,0.0,0.0,132.24
2020-06-08 01:00:00,31.2712,-11.6924,33.3856281534,3.0212,0.06760000000000001,3.0219561876,28.25,-11.76,30.600001634,131.8,39.1412,-11.7624,40.8703754717,3.0212,0.06760000000000001,3.0219561876,36.12,-11.83,38.0079373289,133.51,3.0212,0.06760000000000001,3.0219561876,3.0212,0.06760000000000001,3.0219561876,0.0,0.0,0.0,132.91
2020-06-08 01:30:00,29.5378,-12.9236,32.2412944188,2.8978,0.07640000000000001,2.8988069615,26.64,-13.0,29.6426989325,132.26,37.1178,-13.2836,39.4231544375,2.8978,0.07640000000000001,2.8988069615,34.22,-13.36,36.7355141518,133.82,2.8978,0.07640000000000001,2.8988069615,2.8978,0.07640000000000001,2.8988069615,0.0,0.0,0.0,133.4
2020-06-08 02:00:00,30.0716,-12.5294,32.5774000025,3.0716,0.0806,3.072657306,27.0,-12.61,29.7995318755,132.22,37.6816,-12.7994,39.7960754211,3.0716,0.0806,3.072657306,34.61,-12.88,36.9289385171,133.82,3.0716,0.0806,3.072657306,3.0716,0.0806,3.072657306,0.0,0.0,0.0,133.35
2020-06-08 02:30:00,29.1414,-12.9496,31.8890786026,6.2314,0.1404,6.2329814792,22.91,-13.09,26.3859091183,132.44,35.6814,-13.4596,38.1355888655,6.2314,0.1404,6.2329814792,29.45,-13.6,32.4385958389,134.02,6.2314,0.1404,6.2329814792,6.2314,0.1404,6.2329814792,0.0,0.0,0.0,133.62
2020-06-08 03:00:00,28.6054,-12.9596,31.4041421045,6.3354,0.13040000000000002,6.3367418537,22.27,-13.09,25.8321698663,132.72,34.9854,-13.749600000000001,37.5902874865,6.3354,0.13040000000000002,6.3367418537,28.65,-13.88,31.835151955,134.31,6.3354,0.13040000000000002,6.3367418537,6.3354,0.13040000000000002,6.3367418537,0.0,0.0,0.0,133.93
2020-06-08 03:30:00,27.964,-12.9602,30.8212926406,6.394,0.1198,6.3951222068,21.57,-13.08,25.2260044399,132.3,34.124,-14.0302,36.8957163915,6.394,0.1198,6.3951222068,27.73,-14.15,31.131582035,133.95,6.394,0.1198,6.3951222068,6.394,0.1198,6.3951222068,0.0,0.0,0.0,133.5
2020-06-08 04:00:00,28.2238,-12.2526,30.7686381434,6.4038,0.1374,6.4052738583,21.82,-12.39,25.092319542,132.11,34.3938,-13.1726,36.8300267336,6.4038,0.1374,6.4052738583,27.99,-13.31,30.9934864125,133.95,6.4038,0.1374,6.4052738583,6.4038,0.1374,6.4052738583,0.0,0.0,0.0,133.33
2020-06-08 04:30:00,28.291,-12.5348,30.943527466,6.431,0.1252,6.4322185939,21.86,-12.66,25.2613380485,132.85,34.501,-13.4748,37.0390231518,6.431,0.1252,6.4322185939,28.07,-13.6,31.1911028981,134.52,6.431,0.1252,6.4322185939,6.431,0.1252,6.4322185939,0.0,0.0,0.0,134.04
2020-06-08 05:00:00,27.744,-12.4924,30.426790724,6.434,0.1376,6.4354712151,21.31,-12.63,24.7716168225,132.61,33.844,-13.4524,36.4195469736,6.434,0.1376,6.4354712151,27.41,-13.59,30.5940549781,134.33,6.434,0.1376,6.4354712151,6.434,0.1376,6.4354712151,0.0,0.0,0.0,133.81
2020-06-08 05:30:00,28.0598,-12.156,30.5797434921,6.4798,0.134,6.4811853885,21.58,-12.29,24.8342606091,131.93,34.1698,-13.076,36.5862953582,6.4798,0.134,6.4811853885,27.69,-13.21,30.6796381986,133.7,6.4798,0.134,6.4811853885,6.4798,0.134,6.4811853885,0.0,0.0,0.0,133.07
2020-06-08 06:00:00,26.4004,-13.646,29.718587385,6.6704,0.084,6.6709288828,19.73,-13.73,24.0371753748,132.33,31.8204,-15.186,35.2583671227,6.6704,0.084,6.6709288828,25.15,-15.27,29.4227021193,133.83,6.6704,0.084,6.6709288828,6.6704,0.084,6.6709288828,0.0,0.0,0.0,133.54
2020-06-08 06:30:00,29.4308,-11.8908,31.742134668,7.0508,-0.020800000000000003,7.0508306801,22.38,-11.87,25.3330081119,130.75,35.3008,-12.9908,37.6152544226,7.0508,-0.020800000000000003,7.0508306801,28.25,-12.97,31.0850993243,132.37,7.0508,-0.020800000000000003,7.0508306801,7.0508,-0.020800000000000003,7.0508306801,0.0,0.0,0.0,131.87
2020-06-08 07:00:00,31.7924,-11.5556,33.8273349397,7.5424,-0.0956,7.5430058412,24.25,-11.46,26.8215230738,130.75,38.0224,-12.2556,39.9487500821,7.5424,-0.0956,7.5430058412,30.48,-12.16,32.8160936127,131.98,7.5424,-0.0956,7.5430058412,7.5424,-0.0956,7.5430058412,0.0,0.0,0.0,131.82
2020-06-08 07:30:00,35.2376,-11.1848,36.9700987935,8.0176,-0.0848,8.0180484409,27.22,-11.1,29.3962310509,130.14,41.9576,-11.4048,43.4799914995,8.0176,-0.0848,8.0180484409,33.94,-11.32,35.7780100061,132.57,8.0176,-0.0848,8.0180484409,8.0176,-0.0848,8.0180484409,0.0,0.0,0.0,131.14
2020-06-08 08:00:00,37.7042,-10.9046,39.2494203626,9.4542,-0.2146,9.456635279,28.25,-10.69,30.204943304,130.47,44.2442,-11.0046,45.5922192353,9.4542,-0.2146,9.456635279,34.79,-10.79,36.4248294437,134.58,9.4542,-0.2146,9.456635279,9.4542,-0.2146,9.456635279,0.0,0.0,0.0,131.47
2020-06-08 08:30:00,38.665,-10.022,39.9427428828,10.885,-0.442,10.8939703047,27.78,-9.58,29.385452183,129.8,44.705,-9.842,45.7755610452,10.885,-0.442,10.8939703047,33.82,-9.4,35.1020284314,134.2,10.885,-0.442,10.8939703047,10.885,-0.442,10.8939703047,0.0,0.0,0.0,130.79
2020-06-08 09:00:00,41.0638,-9.6918,42.1920212562,11.3738,-0.45180000000000003,11.3827698597,29.69,-9.24,31.0945927775,129.57,47.5738,-9.5418,48.5212571321,11.3738,-0.45180000000000003,11.3827698597,36.2,-9.09,37.3238275101,134.39,11.3738,-0.45180000000000003,11.3827698597,11.3738,-0.45180000000000003,11.3827698597,0.0,0.0,0.0,130.57
2020-06-08 09:30:00,41.834,0.7936000000000001,41.8415267045,13.624,-0.47640000000000005,13.6323267625,28.21,1.27,28.2385729101,130.29,47.164,-12.9064,48.8980373528,13.624,-0.47640000000000005,13.6323267625,33.54,-12.43,35.7692116212,92.4,13.624,-0.47640000000000005,13.6323267625,13.624,-0.47640000000000005,13.6323267625,0.0,0.0,0.0,130.69
2020-06-08 10:00:00,43.3396,21.706,48.4713458051,15.2296,-0.764,15.2487511672,28.11,22.47,35.9871226969,132.32,46.4196,-20.174,50.613926346,15.2296,-0.764,15.2487511672,31.19,-19.41,36.7364151762,92.4,15.2296,-0.764,15.2487511672,15.2296,-0.764,15.2487511672,0.0,0.0,0.0,131.48
2020-06-08 10:30:00,42.7204,22.0474,48.0741138548,14.5904,-0.9826,14.6234494877,28.13,23.03,36.3548868792,131.98,45.1804,-19.4726,49.1980761303,14.5904,-0.9826,14.6234494877,30.59,-18.49,35.743925358,92.4,14.5904,-0.9826,14.6234494877,14.5904,-0.9826,14.6234494877,0.0,0.0,0.0,131.13
2020-06-08 11:00:00,42.0908,21.6656,47.3395571166,14.8908,-1.0044,14.9246354729,27.2,22.67,35.408599238,132.13,44.1808,-20.0744,48.5275656097,14.8908,-1.0044,14.9246354729,29.29,-19.07,34.9509513461,92.4,14.8908,-1.0044,14.9246354729,14.8908,-1.0044,14.9246354729,0.0,0.0,0.0,131.3
2020-06-08 11:30:00,42.1296,22.3644,47.6976894988,14.3696,-0.9156000000000001,14.3987404838,27.76,23.28,36.2294907499,132.44,44.5396,-19.5256,48.6315229406,14.3696,-0.9156000000000001,14.3987404838,30.17,-18.61,35.4480041751,92.4,14.3696,-0.9156000000000001,14.3987404838,14.3696,-0.9156000000000001,14.3987404838,0.0,0.0,0.0,131.61
2020-06-08 12:00:00,43.4124,23.2576,49.2498977818,13.0824,-0.8224,13.1082238126,30.33,24.08,38.7266742698,132.44,46.6424,-18.3524,50.1230891259,13.0824,-0.8224,13.1082238126,33.56,-17.53,37.8625738692,92.4,13.0824,-0.8224,13.1082238126,13.0824,-0.8224,13.1082238126,0.0,0.0,0.0,131.61
2020-06-08 12:30:00,44.3148,23.6168,50.2150847981,12.7048,-0.7232000000000001,12.7253668426,31.61,24.34,39.8952089855,132.65,47.9448,-18.0732,51.2381147709,12.7048,-0.7232000000000001,12.7253668426,35.24,-17.35,39.2795124715,92.4,12.7048,-0.7232000000000001,12.7253668426,12.7048,-0.7232000000000001,12.7253668426,0.0,0.0,0.0,131.76
2020-06-08 13:00:00,44.3354,23.1906,50.0343044472,11.8754,-0.6194000000000001,11.8915424365,32.46,23.81,40.2562752872,132.48,48.7254,-18.3294,52.058923438,11.8754,-0.6194000000000001,11.8915424365,36.85,-17.71,40.8847966853,92.4,11.8754,-0.6194000000000001,11.8915424365,11.8754,-0.6194000000000001,11.8915424365,0.0,0.0,0.0,131.58
2020-06-08 13:30:00,44.4264,23.4708,50.2452333023,13.5064,-0.7992,13.5300244493,30.92,24.27,39.3074967404,132.68,47.7964,-17.9792,51.0661089726,13.5064,-0.7992,13.5300244493,34.29,-17.18,38.3530507261,92.4,13.5064,-0.7992,13.5300244493,13.5064,-0.7992,13.5300244493,0.0,0.0,0.0,131.76
2020-06-08 14:00:00,43.2412,22.052,48.5395929262,14.4512,-0.988,14.48493443,28.79,23.04,36.8741874487,132.97,45.6912,-20.018,49.8839260829,14.4512,-0.988,14.48493443,31.24,-19.03,36.57975533,92.4,14.4512,-0.988,14.48493443,14.4512,-0.988,14.48493443,0.0,0.0,0.0,132.11
2020-06-08 14:30:00,43.4138,21.5948,48.4880750028,14.0338,-0.8852000000000001,14.0616898515,29.38,22.48,36.9937129794,133.25,46.1938,-20.8452,50.6792809882,14.0338,-0.8852000000000001,14.0616898515,32.16,-19.96,37.8505904842,92.4,14.0338,-0.8852000000000001,14.0616898515,14.0338,-0.8852000000000001,14.0616898515,0.0,0.0,0.0,132.4
2020-06-08 15:00:00,43.8826,21.6236,48.9209838384,12.2126,-0.6564,12.2302272963,31.67,22.28,38.7219227312,133.25,47.6626,-20.8364,52.0180642058,12.2126,-0.6564,12.2302272963,35.45,-20.18,40.7913581534,92.4,12.2126,-0.6564,12.2302272963,12.2126,-0.6564,12.2302272963,0.0,0.0,0.0,132.4
2020-06-08 15:30:00,43.5304,20.8636,48.2719952884,11.9804,-0.5964,11.9952356009,31.55,21.46,38.1567045223,133.08,47.5504,-21.6964,52.2663784198,11.9804,-0.5964,11.9952356009,35.57,-21.1,41.3574044157,92.4,11.9804,-0.5964,11.9952356009,11.9804,-0.5964,11.9952356009,0.0,0.0,0.0,132.25
2020-06-08 16:00:00,43.6756,21.0184,48.469899669,13.3056,-0.7116,13.3246150383,30.37,21.73,37.3434037013,132.89,47.0756,-21.3616,51.6955517421,13.3056,-0.7116,13.3246150383,33.77,-20.65,39.5832717193,92.4,13.3056,-0.7116,13.3246150383,13.3056,-0.7116,13.3246150383,0.0,0.0,0.0,132.05
2020-06-08 16:30:00,44.985,22.247,50.1854484288,13.605,-0.6930000000000001,13.6226382907,31.38,22.94,38.8709145763,132.99,48.325,-19.943,52.2783786474,13.605,-0.6930000000000001,13.6226382907,34.72,-19.25,39.6993816073,92.4,13.605,-0.6930000000000001,13.6226382907,13.605,-0.6930000000000001,13.6226382907,0.0,0.0,0.0,132.1
2020-06-08 17:00:00,46.5674,22.6744,51.7943158862,13.2374,-0.7156,13.2567281831,33.33,23.39,40.7183128334,133.38,50.6074,-19.4956,54.2327147958,13.2374,-0.7156,13.2567281831,37.37,-18.78,41.8235017664,92.4,13.2374,-0.7156,13.2567281831,13.2374,-0.7156,13.2567281831,0.0,0.0,0.0,132.44
2020-06-08 17:30:00,49.1866,23.4548,54.4926532901,12.8966,-0.2752,12.8995359064,36.29,23.73,43.3598547046,132.86,55.1666,-18.1352,58.0709844466,12.8966,-0.2752,12.8995359064,42.27,-17.86,45.8882610261,92.4,12.8966,-0.2752,12.8995359064,12.8966,-0.2752,12.8995359064,0.0,0.0,0.0,131.86
2020-06-08 18:00:00,51.0336,23.472,56.17261889,10.5336,-0.028,10.5336372142,40.5,23.5,46.8241390738,132.89,58.8336,-18.058,61.5425369396,10.5336,-0.028,10.5336372142,48.3,-18.03,51.5555127993,92.4,10.5336,-0.028,10.5336372142,10.5336,-0.028,10.5336372142,0.0,0.0,0.0,131.86
2020-06-08 18:30:00,51.8436,23.5054,56.9233053338,10.0236,0.0054,10.0236014546,41.82,23.5,47.9704325601,132.93,60.2436,-17.8646,62.8365759261,10.0236,0.0054,10.0236014546,50.22,-17.87,53.304646139,92.4,10.0236,0.0054,10.0236014546,10.0236,0.0054,10.0236014546,0.0,0.0,0.0,131.86
2020-06-08 19:00:00,51.8304,23.4796,56.9006325125,9.9604,-0.040400000000000005,9.9604819321,41.87,23.52,48.0238201313,133.29,60.3704,-17.9804,62.9911103277,9.9604,-0.040400000000000005,9.9604819321,50.41,-17.94,53.507118218,92.4,9.9604,-0.040400000000000005,9.9604819321,9.9604,-0.040400000000000005,9.9604819321,0.0,0.0,0.0,132.21
2020-06-08 19:30:00,50.565,23.3872,55.7115818196,10.155,-0.09280000000000001,10.155424010800001,40.41,23.48,46.7362653621,133.29,58.645,-18.1328,61.384317711,10.155,-0.09280000000000001,10.155424010800001,48.49,-18.04,51.7370437888,92.4,10.155,-0.09280000000000001,10.155424010800001,10.155,-0.09280000000000001,10.155424010800001,0.0,0.0,0.0,132.24
2020-06-08 20:00:00,48.3872,17.0962,51.3186240879,7.7972,-0.0538,7.7973856054,40.59,17.15,44.0643915197,133.37,56.9272,-16.6738,59.3188141004,7.7972,-0.0538,7.7973856054,49.13,-16.62,51.8650296443,92.4,7.7972,-0.0538,7.7973856054,7.7972,-0.0538,7.7973856054,0.0,0.0,0.0,132.66
2020-06-08 20:30:00,46.0888,-8.4308,46.8535577526,6.9688,0.0392,6.9689102505000005,39.12,-8.47,40.0264325165,130.82,56.4388,-7.2408,56.9013824971,6.9688,0.0392,6.9689102505000005,49.47,-7.28,50.002792922,92.4,6.9688,0.0392,6.9689102505000005,6.9688,0.0392,6.9689102505000005,0.0,0.0,0.0,131.62
2020-06-08 21:00:00,45.2558,-8.6458,46.0742584453,6.6058,0.1542,6.6075995097,38.65,-8.8,39.6391536237,130.76,55.5358,-7.6558,56.0610056571,6.6058,0.1542,6.6075995097,48.93,-7.8100000000000005,49.5493794108,92.4,6.6058,0.1542,6.6075995097,6.6058,0.1542,6.6075995097,0.0,0.0,0.0,131.57
2020-06-08 21:30:00,43.8384,-9.3108,44.8162505259,6.4684,0.1292,6.4696901935,37.37,-9.44,38.5438775942,129.95,53.8384,-8.2408,54.4654394933,6.4684,0.1292,6.4696901935,47.37,-8.37,48.1037815561,92.4,6.4684,0.1292,6.4696901935,6.4684,0.1292,6.4696901935,0.0,0.0,0.0,130.74
2020-06-08 22:00:00,44.5412,-8.6548,45.3742665007,6.4312000000000005,0.1552,6.4330723982,38.11,-8.81,39.1150635945,129.89,54.6712,-7.4448,55.1757660253,6.4312000000000005,0.1552,6.4330723982,48.24,-7.6,48.8350038395,92.4,6.4312000000000005,0.1552,6.4330723982,6.4312000000000005,0.1552,6.4330723982,0.0,0.0,0.0,130.67
2020-06-08 22:30:00,43.5008,-9.5928,44.545947206,6.4108,0.11720000000000001,6.4118712152,37.09,-9.71,38.3399556599,130.31,53.4308,-8.5828,54.1157541247,6.4108,0.11720000000000001,6.4118712152,47.02,-8.7,47.8180969927,92.4,6.4108,0.11720000000000001,6.4118712152,6.4108,0.11720000000000001,6.4118712152,0.0,0.0,0.0,131.13
2020-06-08 23:00:00,41.0696,-9.1022,42.0661632313,6.4296,0.1378,6.431076504,34.64,-9.24,35.8511812916,130.78,50.4096,-8.0922,51.0549848007,6.4296,0.1378,6.431076504,43.98,-8.23,44.7434162755,92.4,6.4296,0.1378,6.431076504,6.4296,0.1378,6.431076504,0.0,0.0,0.0,131.64
2020-06-08 23:30:00,37.5496,-10.647,39.0298740603,6.4296,0.123,6.4307764041,31.12,-10.77,32.9309474507,130.38,46.0896,-10.087,47.1804917011,6.4296,0.123,6.4307764041,39.66,-10.21,40.9531402947,92.4,6.4296,0.123,6.4307764041,6.4296,0.123,6.4307764041,0.0,0.0,0.0,131.28
2020-06-09 00:00:00,35.0828,-11.2162,36.8321326871,6.3928,0.1038,6.3936426456,28.69,-11.32,30.8424788239,130.51,43.0728,-10.8462,44.4174082346,6.3928,0.1038,6.3936426456,36.68,-10.95,38.2795624322,92.4,6.3928,0.1038,6.3936426456,6.3928,0.1038,6.3936426456,0.0,0.0,0.0,131.44
2020-06-09 00:30:00,33.9694,-11.1894,35.7648264181,6.3794,0.1506,6.3811773773,27.59,-11.34,29.8295776034,130.69,41.6894,-10.8294,43.0729843025,6.3794,0.1506,6.3811773773,35.31,-10.98,36.9777838709,92.4,6.3794,0.1506,6.3811773773,6.3794,0.1506,6.3811773773,0.0,0.0,0.0,131.65
2020-06-09 01:00:00,34.4022,-11.3918,36.2392669915,6.3822,0.1482,6.3839204318,28.02,-11.54,30.30333315,130.6,42.1122,-11.1118,43.5535244048,6.3822,0.1482,6.3839204318,35.73,-11.26,37.4622543369,92.4,6.3822,0.1482,6.3839204318,6.3822,0.1482,6.3839204318,0.0,0.0,0.0,131.55
2020-06-09 01:30:00,35.7528,-11.4466,37.5404762809,6.3828,0.13340000000000002,6.3841938724,29.37,-11.58,31.5704497909,130.82,43.6728,-11.1966,45.0852227609,6.3828,0.13340000000000002,6.3841938724,37.29,-11.33,38.9732344052,92.4,6.3828,0.13340000000000002,6.3841938724,6.3828,0.13340000000000002,6.3841938724,0.0,0.0,0.0,131.79
2020-06-09 02:00:00,35.2018,-11.2284,36.9492041836,6.3818,0.1316,6.3831567269,28.82,-11.36,30.9780890308,130.82,42.9918,-11.3984,44.4771670613,6.3818,0.1316,6.3831567269,36.61,-11.53,38.382717465,92.4,6.3818,0.1316,6.3831567269,6.3818,0.1316,6.3831567269,0.0,0.0,0.0,131.79
2020-06-09 02:30:00,34.2136,-11.7536,36.1762012644,6.3836,0.1364,6.3850570804,27.83,-11.89,30.2635259017,131.69,41.8036,-12.0636,43.5094405609,6.3836,0.1364,6.3850570804,35.42,-12.2,37.4621996151,92.4,6.3836,0.1364,6.3850570804,6.3836,0.1364,6.3850570804,0.0,0.0,0.0,132.75
2020-06-09 03:00:00,32.73,-11.4934,34.6893520199,6.38,0.1366,6.3814621804,26.35,-11.63,28.8024200372,131.75,40.02,-11.8334,41.7328378565,6.38,0.1366,6.3814621804,33.64,-11.97,35.7061689348,92.4,6.38,0.1366,6.3814621804,6.38,0.1366,6.3814621804,0.0,0.0,0.0,132.82
2020-06-09 03:30:00,32.4728,-11.330400000000001,34.392742025,6.3828,0.1396,6.3843264328,26.09,-11.47,28.4999824561,131.59,39.7028,-11.3504,41.2933881875,6.3828,0.1396,6.3843264328,33.32,-11.49,35.2454607006,92.4,6.3828,0.1396,6.3843264328,6.3828,0.1396,6.3843264328,0.0,0.0,0.0,132.63
2020-06-09 04:00:00,31.8624,-11.556000000000001,33.8932687972,6.3824,0.124,6.3836044489,25.48,-11.68,28.0294987469,131.78,38.9824,-11.636,40.6819862563,6.3824,0.124,6.3836044489,32.6,-11.76,34.6562779306,92.4,6.3824,0.124,6.3836044489,6.3824,0.124,6.3836044489,0.0,0.0,0.0,132.81
2020-06-09 04:30:00,32.1622,-11.5342,34.1678925086,6.3922,0.1358,6.3936423485,25.77,-11.67,28.2892523761,131.72,39.3322,-11.5942,41.0054561062,6.3922,0.1358,6.3936423485,32.94,-11.73,34.9662194125,92.4,6.3922,0.1358,6.3936423485,6.3922,0.1358,6.3936423485,0.0,0.0,0.0,132.76
2020-06-09 05:00:00,31.148,-11.7682,33.2969733646,6.398,0.1318,6.3993574084,24.75,-11.9,27.4622012956,131.91,38.128,-11.8982,39.9413513447,6.398,0.1318,6.3993574084,31.73,-12.03,33.9339623386,92.4,6.398,0.1318,6.3993574084,6.398,0.1318,6.3993574084,0.0,0.0,0.0,132.97
2020-06-09 05:30:00,31.64,-11.3172,33.603104259,6.44,0.1228,6.4411706886,25.2,-11.44,27.6751440827,131.64,38.7,-11.3272,40.3236340108,6.44,0.1228,6.4411706886,32.26,-11.45,34.2317119058,92.4,6.44,0.1228,6.4411706886,6.44,0.1228,6.4411706886,0.0,0.0,0.0,132.65
2020-06-09 06:00:00,31.8722,-11.2262,33.7914885627,6.5722000000000005,0.1438,6.5737729866,25.3,-11.37,27.737463835,131.41,38.9422,-11.2162,40.5252770907,6.5722000000000005,0.1438,6.5737729866,32.37,-11.36,34.3054878992,92.4,6.5722000000000005,0.1438,6.5737729866,6.5722000000000005,0.1438,6.5737729866,0.0,0.0,0.0,132.41
2020-06-09 06:30:00,33.6774,-12.284,35.8477883106,6.7474,0.056,6.7476323818,26.93,-12.34,29.6226349267,130.82,41.1174,-12.394,42.9447530993,6.7474,0.056,6.7476323818,34.37,-12.45,36.5554291453,92.4,6.7474,0.056,6.7476323818,6.7474,0.056,6.7476323818,0.0,0.0,0.0,131.8
2020-06-09 07:00:00,33.3704,-11.3616,35.2515184172,7.2404,-0.041600000000000005,7.2405195062,26.13,-11.32,28.4766448164,130.27,40.6004,-11.2016,42.1173161861,7.2404,-0.041600000000000005,7.2405195062,33.36,-11.16,35.1771971595,92.4,7.2404,-0.041600000000000005,7.2405195062,7.2404,-0.041600000000000005,7.2405195062,0.0,0.0,0.0,131.23
2020-06-09 07:30:00,34.407,-20.3706,39.9850346175,8.257,-0.1306,8.2580327778,26.15,-20.24,33.0678106321,130.73,44.387,19.9994,48.6845126232,8.257,-0.1306,8.2580327778,36.13,20.13,41.3593254297,92.4,8.257,-0.1306,8.2580327778,8.257,-0.1306,8.2580327778,0.0,0.0,0.0,132.81
2020-06-09 08:00:00,36.7118,-20.9078,42.2479864618,9.5718,-0.24780000000000002,9.5750070538,27.14,-20.66,34.108872746,131.3,47.0618,26.7122,54.1142739772,9.5718,-0.24780000000000002,9.5750070538,37.49,26.96,46.1772855417,92.4,9.5718,-0.24780000000000002,9.5750070538,9.5718,-0.24780000000000002,9.5750070538,0.0,0.0,0.0,133.65
2020-06-09 08:30:00,38.3572,-20.3006,43.3980316627,10.9872,-0.4106,10.9948695399,27.37,-19.89,33.8338440027,131.02,48.3772,27.1694,55.484500324,10.9872,-0.4106,10.9948695399,37.39,27.58,46.461473287,92.4,10.9872,-0.4106,10.9948695399,10.9872,-0.4106,10.9948695399,0.0,0.0,0.0,133.35
2020-06-09 09:00:00,39.6998,-19.612,44.2798448963,12.3798,-0.612,12.3949179925,27.32,-19.0,33.2773556642,130.79,49.2898,27.888,56.6323664351,12.3798,-0.612,12.3949179925,36.91,28.5,46.6325862461,92.4,12.3798,-0.612,12.3949179925,12.3798,-0.612,12.3949179925,0.0,0.0,0.0,133.11
2020-06-09 09:30:00,40.5526,-18.8514,44.7201145875,13.4426,-0.7914,13.4658757131,27.11,-18.06,32.5747709125,130.66,49.6426,28.7786,57.3811428321,13.4426,-0.7914,13.4658757131,36.2,29.57,46.7421105642,92.4,13.4426,-0.7914,13.4658757131,13.4426,-0.7914,13.4658757131,0.0,0.0,0.0,132.98
2020-06-09 10:00:00,39.4116,-21.712,44.9965016258,14.4316,-0.962,14.4636275726,24.98,-20.75,32.4740342428,131.86,45.4516,-7.342,46.0407743914,14.4316,-0.962,14.4636275726,31.02,-6.38,31.6693037498,92.4,14.4316,-0.962,14.4636275726,14.4316,-0.962,14.4636275726,0.0,0.0,0.0,133.55
2020-06-09 10:30:00,39.1768,-20.0576,44.0128274029,14.2168,-0.9276000000000001,14.2470293044,24.96,-19.13,31.4477105685,131.54,42.7468,-21.7576,47.9654257565,14.2168,-0.9276000000000001,14.2470293044,28.53,-20.83,35.3249175512,92.4,22.8168,-5.1276,23.3858641919,14.2168,-0.9276000000000001,14.2470293044,8.6,-4.2,9.5707888912,132.66
2020-06-09 11:00:00,40.8116,-17.9518,44.5853542971,15.0216,-1.1118000000000001,15.0626878677,25.79,-16.84,30.8011314727,131.31,42.0616,-19.1718,46.2248429938,15.0216,-1.1118000000000001,15.0626878677,27.04,-18.06,32.516537331,92.4,40.4216,-14.7118,43.0156111871,15.0216,-1.1118000000000001,15.0626878677,25.4,-13.6,28.8118031369,132.0
2020-06-09 11:30:00,42.9612,-18.2872,46.6913952381,15.5312,-1.2671999999999999,15.5828100572,27.43,-17.02,32.2813460066,130.45,44.4912,-19.4872,48.5717802976,15.5312,-1.2671999999999999,15.5828100572,28.96,-18.22,34.2147628956,92.4,42.5712,-15.3072,45.239556157,15.5312,-1.2671999999999999,15.5828100572,27.04,-14.04,30.4677403166,131.1
2020-06-09 12:00:00,45.4212,-17.922,48.8291254626,15.3312,-1.1320000000000001,15.3729345748,30.09,-16.79,34.4573968837,130.24,47.1712,-19.092,50.8883736569,15.3312,-1.1320000000000001,15.3729345748,31.84,-17.96,36.5560829411,92.4,44.6512,-15.132,47.1455945497,15.3312,-1.1320000000000001,15.3729345748,29.32,-14.0,32.4909587424,130.93
2020-06-09 12:30:00,45.3938,-17.9566,48.8163554764,15.713799999999999,-1.1366,15.7548522684,29.68,-16.82,34.1147299564,130.15,47.3338,-19.1066,51.0445960509,15.713799999999999,-1.1366,15.7548522684,31.62,-17.97,36.3695655734,92.4,44.3938,-15.0966,46.8904767517,15.713799999999999,-1.1366,15.7548522684,28.68,-13.96,31.8970845063,130.82
2020-06-09 13:00:00,46.3066,-17.6184,49.545022173,15.5666,-1.1484,15.6089031684,30.74,-16.47,34.874180994,130.81,48.2966,-18.7084,51.7934918896,15.5666,-1.1484,15.6089031684,32.73,-17.56,37.1430545324,92.4,45.3666,-14.7484,47.7037073834,15.5666,-1.1484,15.6089031684,29.8,-13.6,32.7566787083,131.49
2020-06-09 13:30:00,46.1096,-17.2926,49.2456010921,15.8996,-1.2326,15.9473064472,30.21,-16.06,34.2135601772,131.55,48.3496,-18.3826,51.7262390177,15.8996,-1.2326,15.9473064472,32.45,-17.15,36.7032014952,92.4,44.6596,-14.3926,46.9214962136,15.8996,-1.2326,15.9473064472,28.76,-13.16,31.6278864295,132.23
2020-06-09 14:00:00,44.735,-17.5684,48.0610955302,15.585,-1.1484,15.627253359400001,29.15,-16.42,33.456522533,131.91,46.795,-18.6084,50.3591558265,15.585,-1.1484,15.627253359400001,31.21,-17.46,35.7619308763,92.4,43.345,-14.6684,45.7597091726,15.585,-1.1484,15.627253359400001,27.76,-13.52,30.8773055819,132.59
2020-06-09 14:30:00,43.4852,-17.6924,46.946604103,16.0252,-1.2224,16.0717546273,27.46,-16.47,32.0205012453,131.91,45.3352,-18.9224,49.1257323691,16.0252,-1.2224,16.0717546273,29.31,-17.7,34.2398320673,92.4,42.1452,-14.7024,44.6360666816,16.0252,-1.2224,16.0717546273,26.12,-13.48,29.3932781431,132.59
2020-06-09 15:00:00,43.0962,-18.1878,46.7769015998,14.3462,-1.0178,14.3822589074,28.75,-17.17,33.4868839996,132.24,44.2662,-19.3978,48.3298159243,14.3462,-1.0178,14.3822589074,29.92,-18.38,35.1145382997,92.4,43.4262,-15.2978,46.0419105955,14.3462,-1.0178,14.3822589074,29.08,-14.28,32.3969875143,132.92
2020-06-09 15:30:00,42.689,-18.524,46.534818115,14.409,-1.014,14.4446348864,28.28,-17.51,33.261967771,132.1,44.039,-19.714,48.2501328185,14.409,-1.014,14.4446348864,29.63,-18.7,35.037507046,92.4,42.529,-15.654,45.318468167,14.409,-1.014,14.4446348864,28.12,-14.64,31.7027443607,132.79
2020-06-09 16:00:00,42.2436,-18.5622,46.1419224762,13.8536,-0.7622,13.8745515892,28.39,-17.8,33.5086869334,132.35,43.3936,-19.7622,47.6817477637,13.8536,-0.7622,13.8745515892,29.54,-19.0,35.1228074049,92.4,42.8136,-16.3622,45.8336768523,13.8536,-0.7622,13.8745515892,28.96,-15.6,32.8944007393,133.12
2020-06-09 16:30:00,42.8858,-19.297,47.027290488,10.6358,-0.387,10.6428384673,32.25,-18.91,37.3851655072,132.48,43.2858,-20.127,47.7363238073,10.6358,-0.387,10.6428384673,32.65,-19.74,38.1535070472,92.4,46.3558,-17.187,49.439388777,10.6358,-0.387,10.6428384673,35.72,-16.8,39.4735151716,133.23
2020-06-09 17:00:00,44.7708,-20.1176,49.0830150093,10.2008,-0.3176,10.205743010700001,34.57,-19.8,39.8387361747,132.63,45.0608,-20.9976,49.7129249029,10.2008,-0.3176,10.205743010700001,34.86,-20.68,40.5324808024,92.4,48.7208,-17.9576,51.9248663975,10.2008,-0.3176,10.205743010700001,38.52,-17.64,42.3669682654,133.36
2020-06-09 17:30:00,47.1658,-20.3524,51.3695714932,11.9458,-0.23240000000000002,11.9480604033,35.22,-20.12,40.5618392088,132.45,47.4358,-21.4124,52.0446538599,11.9458,-0.23240000000000002,11.9480604033,35.49,-21.18,41.3295596396,92.4,51.5858,-17.8724,54.5941154649,11.9458,-0.23240000000000002,11.9480604033,39.64,-17.64,43.3877770806,133.17
2020-06-09 18:00:00,47.2312,-20.3314,51.4213193082,11.8812,-0.2614,11.8840752017,35.35,-20.07,40.6500602706,132.72,47.3212,-21.4614,51.9604432179,11.8812,-0.2614,11.8840752017,35.44,-21.2,41.2968957671,92.4,52.0412,-17.4214,54.8797929606,11.8812,-0.2614,11.8840752017,40.16,-17.16,43.6725451514,133.4
2020-06-09 18:30:00,46.073,-22.8284,51.4184517033,11.083,-0.10840000000000001,11.0835301037,34.99,-22.72,41.7192821127,132.78,53.913,-24.5484,59.2388007269,11.083,-0.10840000000000001,11.0835301037,42.83,-24.44,49.3124984157,92.4,17.763,-2.7484,17.9743670698,11.083,-0.10840000000000001,11.0835301037,6.68,-2.64,7.1827571308,133.95
2020-06-09 19:00:00,45.2254,-22.9306,50.7065007817,9.7554,-0.0006000000000000001,9.7554000185,35.47,-22.93,42.2363090243,132.56,55.4954,-24.8006,60.7849420623,9.7554,-0.0006000000000000001,9.7554000185,45.74,-24.8,52.0306409724,92.4,9.7554,-0.0006000000000000001,9.7554000185,9.7554,-0.0006000000000000001,9.7554000185,0.0,0.0,0.0,133.82
2020-06-09 19:30:00,45.8144,-22.5454,51.0612799342,9.4744,-0.0054,9.4744015389,36.34,-22.54,42.7626846678,131.47,56.1944,-24.1854,61.1779712357,9.4744,-0.0054,9.4744015389,46.72,-24.18,52.6063760394,92.4,9.4744,-0.0054,9.4744015389,9.4744,-0.0054,9.4744015389,0.0,0.0,0.0,132.65
2020-06-09 20:00:00,43.9084,-23.3028,49.7088330018,8.2284,-0.18280000000000002,8.2304302682,35.68,-23.12,42.5158417534,132.23,53.7884,-24.8028,59.2315022805,8.2284,-0.18280000000000002,8.2304302682,45.56,-24.62,51.7866585136,92.4,8.2284,-0.18280000000000002,8.2304302682,8.2284,-0.18280000000000002,8.2304302682,0.0,0.0,0.0,133.41
2020-06-09 20:30:00,42.2696,-23.8618,48.5397217071,7.2396,-0.0318,7.2396698405,35.03,-23.83,42.3670839214,132.08,52.3096,-25.5618,58.2211290804,7.2396,-0.0318,7.2396698405,45.07,-25.53,51.7985115616,92.4,7.2396,-0.0318,7.2396698405,7.2396,-0.0318,7.2396698405,0.0,0.0,0.0,133.29
2020-06-09 21:00:00,40.8314,-24.7626,47.7534248481,6.6014,0.1174,6.6024438445,34.23,-24.88,42.3167496389,132.24,50.8814,-26.7726,57.4951213297,6.6014,0.1174,6.6024438445,44.28,-26.89,51.805313434,92.4,6.6014,0.1174,6.6024438445,6.6014,0.1174,6.6024438445,0.0,0.0,0.0,133.49
2020-06-09 21:30:00,41.7652,-24.3312,48.3356930692,6.4652,0.1188,6.4662914008,35.3,-24.45,42.9405693954,132.11,52.0352,-26.2312,58.2729602172,6.4652,0.1188,6.4662914008,45.57,-26.35,52.6397891333,92.4,6.4652,0.1188,6.4662914008,6.4652,0.1188,6.4662914008,0.0,0.0,0.0,133.31
2020-06-09 22:00:00,40.5792,-24.9228,47.6216067818,6.4492,0.09720000000000001,6.4499324399999995,34.13,-25.02,42.3185219496,132.41,50.6392,-26.9528,57.3653380055,6.4492,0.09720000000000001,6.4499324399999995,44.19,-27.05,51.8117612131,92.4,6.4492,0.09720000000000001,6.4499324399999995,6.4492,0.09720000000000001,6.4499324399999995,0.0,0.0,0.0,133.65
2020-06-09 22:30:00,41.3686,-25.1358,48.4062961566,6.4486,0.1342,6.4499962481,34.92,-25.27,43.1042840098,132.57,51.5086,-27.2058,58.2519650106,6.4486,0.1342,6.4499962481,45.06,-27.34,52.7055898364,92.4,6.4486,0.1342,6.4499962481,6.4486,0.1342,6.4499962481,0.0,0.0,0.0,133.82
2020-06-09 23:00:00,40.062,-25.9334,47.723213215,6.492,0.0966,6.4927186571,33.57,-26.03,42.4794750438,132.61,49.832,-28.0234,57.1711393236,6.492,0.0966,6.4927186571,43.34,-28.12,51.6632364453,92.4,6.492,0.0966,6.4927186571,6.492,0.0966,6.4927186571,0.0,0.0,0.0,133.87
2020-06-09 23:30:00,36.8298,-13.9126,39.3699708763,6.4498,0.1374,6.4512633491,30.38,-14.05,33.4715834702,131.69,45.4598,-14.1626,47.6148364987,6.4498,0.1374,6.4512633491,39.01,-14.3,41.5484067083,92.4,6.4498,0.1374,6.4512633491,6.4498,0.1374,6.4512633491,0.0,0.0,0.0,132.73
2020-06-10 00:00:00,34.0396,-11.9206,36.0665367414,6.4596,0.1194,6.4607034075,27.58,-12.04,30.0934876676,130.91,41.9796,-11.6506,43.5663091909,6.4596,0.1194,6.4607034075,35.52,-11.77,37.4192904796,92.4,6.4596,0.1194,6.4607034075,6.4596,0.1194,6.4607034075,0.0,0.0,0.0,131.86
2020-06-10 00:30:00,35.1458,-12.314,37.2405941634,6.4358,0.106,6.4366728704,28.71,-12.42,31.2813123126,131.52,43.1958,-12.124,44.8650032168,6.4358,0.106,6.4366728704,36.76,-12.23,38.7410699388,92.4,6.4358,0.106,6.4366728704,6.4358,0.106,6.4366728704,0.0,0.0,0.0,132.49
2020-06-10 01:00:00,35.4736,-12.492,37.6088601391,6.4136,0.108,6.4145092532,29.06,-12.6,31.6740209004,131.43,43.5136,-12.352,45.2327899754,6.4136,0.108,6.4145092532,37.1,-12.46,39.1364484848,92.4,6.4136,0.108,6.4145092532,6.4136,0.108,6.4145092532,0.0,0.0,0.0,132.4
2020-06-10 01:30:00,34.508,-13.1616,36.9327737729,6.408,0.1484,6.4097181342,28.1,-13.31,31.092862525,132.66,42.328,-13.1116,44.3122289956,6.408,0.1484,6.4097181342,35.92,-13.26,38.2893457766,92.4,6.408,0.1484,6.4097181342,6.408,0.1484,6.4097181342,0.0,0.0,0.0,133.66
2020-06-10 02:00:00,33.762,-13.3742,36.3144856722,6.392,0.1058,6.3928755377,27.37,-13.48,30.5094624666,132.35,41.412,-13.4042,43.5273054719,6.392,0.1058,6.3928755377,35.02,-13.51,37.5355897782,92.4,6.392,0.1058,6.3928755377,6.392,0.1058,6.3928755377,0.0,0.0,0.0,133.38
2020-06-10 02:30:00,33.3358,-13.326,35.9006662562,6.3958,0.14400000000000002,6.3974208584,26.94,-13.47,30.1198356569,132.49,40.8958,-13.326,43.0121928485,6.3958,0.14400000000000002,6.3974208584,34.5,-13.47,37.0363456621,92.4,6.3958,0.14400000000000002,6.3974208584,6.3958,0.14400000000000002,6.3974208584,0.0,0.0,0.0,133.52
2020-06-10 03:00:00,31.9508,-13.7598,34.787723649,6.3908000000000005,0.10020000000000001,6.391585459,25.56,-13.86,29.0759900949,132.69,39.2508,-13.8698,41.6292763891,6.3908000000000005,0.10020000000000001,6.391585459,32.86,-13.97,35.7063089663,92.4,6.3908000000000005,0.10020000000000001,6.391585459,6.3908000000000005,0.10020000000000001,6.391585459,0.0,0.0,0.0,133.72
2020-06-10 03:30:00,31.08,-13.495,33.8833502623,6.38,0.145,6.3816475146,24.7,-13.64,28.2159458463,133.0,38.19,-13.575,40.5309354074,6.38,0.145,6.3816475146,31.81,-13.72,34.6426687771,92.4,6.38,0.145,6.3816475146,6.38,0.145,6.3816475146,0.0,0.0,0.0,134.02
2020-06-10 04:00:00,30.5966,-13.5862,33.4774067395,6.3866,0.15380000000000002,6.3884516121,24.21,-13.74,27.8372358542,133.09,37.6266,-13.6962,40.0418146692,6.3866,0.15380000000000002,6.3884516121,31.24,-13.85,34.1725050296,92.4,6.3866,0.15380000000000002,6.3884516121,6.3866,0.15380000000000002,6.3884516121,0.0,0.0,0.0,134.11
2020-06-10 04:30:00,30.3318,-13.7382,33.2979913881,6.3918,0.1618,6.393847549,23.94,-13.9,27.6827310791,132.94,37.3118,-13.8782,39.8092307698,6.3918,0.1618,6.393847549,30.92,-14.04,33.9583274029,92.4,6.3918,0.1618,6.393847549,6.3918,0.1618,6.393847549,0.0,0.0,0.0,133.96
2020-06-10 05:00:00,29.3154,-14.696,32.7927597674,6.3954,0.124,6.3966020011,22.92,-14.82,27.2939333919,132.54,36.1254,-15.076,39.1449907544,6.3954,0.124,6.3966020011,29.73,-15.2,33.390311469,92.4,6.3954,0.124,6.3966020011,6.3954,0.124,6.3966020011,0.0,0.0,0.0,133.57
2020-06-10 05:30:00,29.1484,-15.4468,32.9883745098,6.3884,0.1632,6.3904842383,22.76,-15.61,27.5987264199,132.82,35.9484,-15.9768,39.3388561196,6.3884,0.1632,6.3904842383,29.56,-16.14,33.6792695883,92.4,6.3884,0.1632,6.3904842383,6.3884,0.1632,6.3904842383,0.0,0.0,0.0,133.84
2020-06-10 06:00:00,27.6048,-15.93,31.8714587529,6.4248,0.12,6.4259205597,21.18,-16.05,26.5743278372,133.47,33.7848,-17.28,37.9474783225,6.4248,0.12,6.4259205597,27.36,-17.4,32.4242131747,92.4,6.4248,0.12,6.4259205597,6.4248,0.12,6.4259205597,0.0,0.0,0.0,134.58
2020-06-10 06:30:00,29.7536,-16.2286,33.891653410800004,6.6136,0.1414,6.6151114065000005,23.14,-16.37,28.3449554595,131.78,36.2536,-17.8386,40.4046923379,6.6136,0.1414,6.6151114065000005,29.64,-17.98,34.6671314071,92.4,6.6136,0.1414,6.6151114065000005,6.6136,0.1414,6.6151114065000005,0.0,0.0,0.0,132.88
2020-06-10 07:00:00,29.0518,-14.9224,32.6601455141,6.7518,0.0476,6.7519677872,22.3,-14.97,26.8587211162,131.83,35.4418,-16.1924,38.9655617822,6.7518,0.0476,6.7519677872,28.69,-16.24,32.967464264,92.4,6.7518,0.0476,6.7519677872,6.7518,0.0476,6.7519677872,0.0,0.0,0.0,132.92
2020-06-10 07:30:00,29.1238,-14.468,32.5195133795,7.0938,0.082,7.0942739192,22.03,-14.55,26.4012007303,131.23,35.4938,-15.468,38.7178106618,7.0938,0.082,7.0942739192,28.4,-15.55,32.3784264596,92.4,7.0938,0.082,7.0942739192,7.0938,0.082,7.0942739192,0.0,0.0,0.0,132.29
2020-06-10 08:00:00,30.7942,-13.7058,33.7065528834,7.4342,-0.0158,7.43421679,23.36,-13.69,27.0759247303,130.32,37.3642,-14.3158,40.0128175874,7.4342,-0.0158,7.43421679,29.93,-14.3,33.1706933904,92.4,7.4342,-0.0158,7.43421679,7.4342,-0.0158,7.43421679,0.0,0.0,0.0,131.3
2020-06-10 08:30:00,32.3524,-11.7522,34.4208075239,7.3324,0.0178,7.3324216054,25.02,-11.77,27.6501952977,130.83,39.4024,-11.9522,41.1752864058,7.3324,0.0178,7.3324216054,32.07,-11.97,34.2310648388,92.4,7.3324,0.0178,7.3324216054,7.3324,0.0178,7.3324216054,0.0,0.0,0.0,131.79
2020-06-10 09:00:00,34.005,-11.1526,35.7871556813,8.915,-0.1426,8.9161404071,25.09,-11.01,27.3994197019,130.77,40.485,-11.2126,42.0090183623,8.915,-0.1426,8.9161404071,31.57,-11.07,33.4545931077,92.4,8.915,-0.1426,8.9161404071,8.915,-0.1426,8.9161404071,0.0,0.0,0.0,131.73
2020-06-10 09:30:00,35.011,-10.9936,36.6964489012,9.491,-0.1836,9.4927756721,25.52,-10.81,27.7150951649,130.61,41.521,-10.9436,42.938977886800004,9.491,-0.1836,9.4927756721,32.03,-10.76,33.7890292847,92.4,9.491,-0.1836,9.4927756721,9.491,-0.1836,9.4927756721,0.0,0.0,0.0,131.55
2020-06-10 10:00:00,34.657,-10.9776,36.3540279854,9.677,-0.24760000000000001,9.6801670833,24.98,-10.73,27.1870060875,130.54,41.077,-10.9276,42.5056745713,9.677,-0.24760000000000001,9.6801670833,31.4,-10.68,33.1665855945,92.4,9.677,-0.24760000000000001,9.6801670833,9.677,-0.24760000000000001,9.6801670833,0.0,0.0,0.0,131.47
2020-06-10 10:30:00,35.4398,-10.981,37.1020455641,8.4398,-0.151,8.4411506941,27.0,-10.83,29.0910450139,130.58,42.6298,-10.881,43.9965454217,8.4398,-0.151,8.4411506941,34.19,-10.73,35.8341875867,92.4,8.4398,-0.151,8.4411506941,8.4398,-0.151,8.4411506941,0.0,0.0,0.0,131.5
2020-06-10 11:00:00,36.1168,-10.8854,37.7215478924,8.0668,-0.10540000000000001,8.0674885435,28.05,-10.78,30.0501397667,130.55,43.6668,-10.7254,44.9646931203,8.0668,-0.10540000000000001,8.0674885435,35.6,-10.62,37.1502947498,92.4,8.0668,-0.10540000000000001,8.0674885435,8.0668,-0.10540000000000001,8.0674885435,0.0,0.0,0.0,131.5
2020-06-10 11:30:00,37.1778,-10.6198,38.6648285252,9.4478,-0.2798,9.4519422808,27.73,-10.34,29.5950756039,130.45,43.8778,-10.4598,45.1073026114,9.4478,-0.2798,9.4519422808,34.43,-10.18,35.9034441245,92.4,9.4478,-0.2798,9.4519422808,9.4478,-0.2798,9.4519422808,0.0,0.0,0.0,131.37
2020-06-10 12:00:00,37.5564,-11.6476,39.3211109548,10.9764,-0.49760000000000004,10.9876732168,26.58,-11.15,28.8239292949,131.01,43.5664,-11.6276,45.0913771216,10.9764,-0.49760000000000004,10.9876732168,32.59,-11.13,34.4381329343,92.4,10.9764,-0.49760000000000004,10.9876732168,10.9764,-0.49760000000000004,10.9876732168,0.0,0.0,0.0,131.98
2020-06-10 12:30:00,37.2714,-11.7146,39.0690300765,11.8914,-0.6646000000000001,11.9099574777,25.38,-11.05,27.6811650766,131.09,42.8014,-11.6946,44.3702998764,11.8914,-0.6646000000000001,11.9099574777,30.91,-11.03,32.8190341113,92.4,11.8914,-0.6646000000000001,11.9099574777,11.8914,-0.6646000000000001,11.9099574777,0.0,0.0,0.0,132.06
2020-06-10 13:00:00,37.1972,-11.5342,38.9444406492,11.7872,-0.6042000000000001,11.8026751832,25.41,-10.93,27.66103758,131.09,42.7872,-11.5142,44.3093814613,11.7872,-0.6042000000000001,11.8026751832,31.0,-10.91,32.8637809754,92.4,11.7872,-0.6042000000000001,11.8026751832,11.7872,-0.6042000000000001,11.8026751832,0.0,0.0,0.0,132.06
2020-06-10 13:30:00,37.2248,-11.8034,39.05132503,11.2348,-0.4834,11.2451948227,25.99,-11.32,28.3482362767,131.16,43.3748,-11.7834,44.9468774288,11.2348,-0.4834,11.2451948227,32.14,-11.3,34.0686013802,92.4,11.2348,-0.4834,11.2451948227,11.2348,-0.4834,11.2451948227,0.0,0.0,0.0,132.11
2020-06-10 14:00:00,36.7962,-11.7008,38.6117735293,11.1962,-0.5208,11.2083061646,25.6,-11.18,27.9347883471,131.29,42.5962,-11.6708,44.1660936362,11.1962,-0.5208,11.2083061646,31.4,-11.15,33.3209018485,92.4,11.1962,-0.5208,11.2083061646,11.1962,-0.5208,11.2083061646,0.0,0.0,0.0,132.24
2020-06-10 14:30:00,36.1672,-11.7836,38.0383961912,12.8772,-0.7236,12.8975143652,23.29,-11.06,25.7827015652,131.53,40.9172,-11.7836,42.5801653919,12.8772,-0.7236,12.8975143652,28.04,-11.06,30.142415298,92.4,12.8772,-0.7236,12.8975143652,12.8772,-0.7236,12.8975143652,0.0,0.0,0.0,132.47
2020-06-10 15:00:00,35.7662,-11.8386,37.6745738184,11.2462,-0.4786,11.2563791869,24.52,-11.36,27.0236933079,131.99,41.5462,-11.8686,43.2082214445,11.2462,-0.4786,11.2563791869,30.3,-11.39,32.3700803212,92.4,11.2462,-0.4786,11.2563791869,11.2462,-0.4786,11.2563791869,0.0,0.0,0.0,132.98
